Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/03/2019 00:30,14.7045,0.78,14.72517301,1.3845,0,1.3845,13.32,0.78,13.34281829,14.6445,0.8,14.66633493,1.3845,0,1.3845,13.26,0.8,13.28411081
31/03/2019 01:00,14.9725,0.78,14.99280348,1.3525,0,1.3525,13.62,0.78,13.64231652,14.8925,0.8,14.91397185,1.3525,0,1.3525,13.54,0.8,13.56361309
31/03/2019 01:30,1.3665,-0.003,1.366503293,1.3695,0,1.3695,-0.003,-0.003,0.004242641,1.3665,-0.003,1.366503293,1.3695,0,1.3695,-0.003,-0.003,0.004242641
31/03/2019 02:00,1.3475,-0.003,1.34750334,1.3505,0,1.3505,-0.003,-0.003,0.004242641,1.3475,-0.003,1.34750334,1.3505,0,1.3505,-0.003,-0.003,0.004242641
31/03/2019 02:30,14.77,0.68,14.78564507,1.38,0,1.38,13.39,0.68,13.4072555,14.69,0.69,14.70619597,1.38,0,1.38,13.31,0.69,13.32787305
31/03/2019 03:00,14.405,0.68,14.42104105,1.355,0,1.355,13.05,0.68,13.06770447,14.325,0.69,14.34160817,1.355,0,1.355,12.97,0.69,12.98834093
31/03/2019 03:30,13.817,0.68,13.83372289,1.377,0,1.377,12.44,0.68,12.45857135,13.747,0.69,13.76430561,1.377,0,1.377,12.37,0.69,12.38922919
31/03/2019 04:00,13.582,0.68,13.59901188,1.362,0,1.362,12.22,0.68,12.23890518,13.522,0.69,13.5395932,1.362,0,1.362,12.16,0.69,12.17956075
31/03/2019 04:30,12.986,0.68,13.0037916,1.266,0,1.266,11.72,0.68,11.73971039,12.926,0.69,12.94440327,1.266,0,1.266,11.66,0.69,11.68039811
31/03/2019 05:00,12.3475,0.77,12.37148561,1.2575,0,1.2575,11.09,0.77,11.11669915,12.2975,0.79,12.32284895,1.2575,0,1.2575,11.04,0.79,11.06822931
31/03/2019 05:30,12.444,0.7,12.46367265,1.264,0,1.264,11.18,0.7,11.2018927,12.384,0.69,12.40320749,1.264,0,1.264,11.12,0.69,11.14138681
31/03/2019 06:00,12.528,0.7,12.54754095,1.348,0,1.348,11.18,0.7,11.2018927,12.468,0.69,12.48707828,1.348,0,1.348,11.12,0.69,11.14138681
31/03/2019 06:30,13.2715,0.7,13.28994779,1.5615,0,1.5615,11.71,0.7,11.73090363,13.2015,0.69,13.21951974,1.5615,0,1.5615,11.64,0.69,11.6604331
31/03/2019 07:00,14.067,0.82,14.09087964,2.197,0,2.197,11.87,0.82,11.89828979,13.987,0.83,14.0116048,2.197,0,2.197,11.79,0.83,11.81917933
31/03/2019 07:30,15.05,0.82,15.07232232,2.94,0,2.94,12.11,0.82,12.13773043,14.98,0.83,15.00297637,2.94,0,2.94,12.04,0.83,12.0685749
31/03/2019 08:00,15.8325,0.99,15.86342196,3.8225,0,3.8225,12.01,0.99,12.05073442,15.7725,1.01,15.80480485,3.8225,0,3.8225,11.95,1.01,11.99260606
31/03/2019 08:30,15.337,0.99,15.36891893,3.817,0,3.817,11.52,0.99,11.56246081,15.267,1.01,15.30037219,3.817,0,3.817,11.45,1.01,11.49445953
31/03/2019 09:00,14.7865,1.09,14.82662073,3.9965,0,3.9965,10.79,1.09,10.84491586,14.7265,1.1,14.76752526,3.9965,0,3.9965,10.73,1.1,10.7862366
31/03/2019 09:30,16.3325,1.27,16.38180259,4.5825,0,4.5825,11.75,1.27,11.81843475,16.2725,1.29,16.32355219,4.5825,0,4.5825,11.69,1.29,11.76096085
31/03/2019 10:00,16.289,1.27,16.33843386,4.339,0,4.339,11.95,1.27,12.01729587,16.209,1.29,16.26025157,4.339,0,4.339,11.87,1.29,11.93989112
31/03/2019 10:30,15.4035,1.13,15.44489276,3.9635,0,3.9635,11.44,1.13,11.4956731,15.3435,1.14,15.3857919,3.9635,0,3.9635,11.38,1.14,11.43695764
31/03/2019 11:00,15.881,1.13,15.92115137,4.241,0,4.241,11.64,1.13,11.69472103,15.811,1.14,15.85204469,4.241,0,4.241,11.57,1.14,11.62602684
31/03/2019 11:30,17.15,1.06,17.18272679,4.91,0,4.91,12.24,1.06,12.28581296,17.09,1.07,17.12346343,4.91,0,4.91,12.18,1.07,12.22690885
31/03/2019 12:00,17.25,1.06,17.28253743,5.39,0,5.39,11.86,1.06,11.90727509,17.18,1.12,17.21646886,5.39,0,5.39,11.79,1.12,11.84307815
31/03/2019 12:30,17.2085,1.06,17.24111575,6.0985,0,6.0985,11.11,1.06,11.1604525,17.1485,1.12,17.18503571,6.0985,0,6.0985,11.05,1.12,11.10661515
31/03/2019 13:00,16.069,1.24,16.11677266,5.709,0,5.709,10.36,1.24,10.4339446,15.999,1.25,16.04775688,5.709,0,5.709,10.29,1.25,10.36564518
31/03/2019 13:30,14.7785,1.11,14.82012693,5.9185,0,5.9185,8.86,1.11,8.929260888,14.7285,1.12,14.77102272,5.9185,0,5.9185,8.81,1.12,8.880906485
31/03/2019 14:00,13.651,0.91,13.68129749,5.211,0,5.211,8.44,0.91,8.488916303,13.601,0.92,13.63207985,5.211,0,5.211,8.39,0.92,8.440290279
31/03/2019 14:30,13.5045,1,13.54147408,5.4045,0,5.4045,8.1,1,8.161494961,13.4645,1.02,13.50307966,5.4045,0,5.4045,8.06,1.02,8.124284584
31/03/2019 15:00,13.64,0.95,13.67304282,4.97,0,4.97,8.67,0.95,8.721891997,13.59,0.96,13.62386509,4.97,0,4.97,8.62,0.96,8.673292339
31/03/2019 15:30,11.9645,0.82,11.99256687,3.9245,0,3.9245,8.04,0.82,8.08170774,11.9245,0.84,11.95404953,3.9245,0,3.9245,8,0.84,8.043979115
31/03/2019 16:00,12.675,0.95,12.71055172,3.665,0,3.665,9.01,0.95,9.059944812,12.635,0.96,12.67141764,3.665,0,3.665,8.97,0.96,9.021224972
31/03/2019 16:30,14.2105,1.11,14.25378582,3.1605,0,3.1605,11.05,1.11,11.10561119,14.1505,1.13,14.19554685,3.1605,0,3.1605,10.99,1.13,11.04794098
31/03/2019 17:00,14.8295,1.11,14.87098417,2.8995,0,2.8995,11.93,1.11,11.98152745,14.7695,1.13,14.81266452,2.8995,0,2.8995,11.87,1.13,11.92366554
31/03/2019 17:30,15.5885,1.23,15.63695086,2.4985,0,2.4985,13.09,1.23,13.14766139,15.4985,1.25,15.54882639,2.4985,0,2.4985,13,1.25,13.05995789
31/03/2019 18:00,15.7985,1.23,15.84630879,2.0585,0,2.0585,13.74,1.23,13.79494473,15.7085,1.25,15.75815574,2.0585,0,2.0585,13.65,1.25,13.70711494
31/03/2019 18:30,15.983,-0.24,15.98480181,1.633,0,1.633,14.35,-0.24,14.35200683,16.403,2.94,16.66439345,1.633,0,1.633,14.77,2.94,15.05976427
31/03/2019 19:00,16.7195,1.4,16.77801181,1.3595,0,1.3595,15.36,1.4,15.42367012,16.6195,1.41,16.67920502,1.3595,0,1.3595,15.26,1.41,15.32500245
31/03/2019 19:30,17.3305,1.31,17.37994046,1.3805,0,1.3805,15.95,1.31,16.00370582,17.2305,1.33,17.28175426,1.3805,0,1.3805,15.85,1.33,15.90570338
31/03/2019 20:00,17.483,1.31,17.53201041,1.363,0,1.363,16.12,1.31,16.17314132,17.373,1.33,17.42383508,1.363,0,1.363,16.01,1.33,16.06514861
31/03/2019 20:30,17.962,1.47,18.0220516,1.402,0,1.402,16.56,1.47,16.62511654,17.832,1.48,17.89331227,1.402,0,1.402,16.43,1.48,16.49652388
31/03/2019 21:00,17.2315,1.32,17.28198462,1.3715,0,1.3715,15.86,1.32,15.91483585,17.1215,1.33,17.17307958,1.3715,0,1.3715,15.75,1.33,15.8060558
31/03/2019 21:30,16.502,1.23,16.54777641,1.382,0,1.382,15.12,1.23,15.16994726,16.392,1.25,16.43959136,1.382,0,1.382,15.01,1.25,15.0619587
31/03/2019 22:00,15.5475,1.09,15.58566188,1.3675,0,1.3675,14.18,1.09,14.22183181,15.4475,1.11,15.48732889,1.3675,0,1.3675,14.08,1.11,14.12368578
31/03/2019 22:30,14.481,0.16,14.48188389,1.391,0,1.391,13.09,0.16,13.09097781,14.611,1.71,14.71072469,1.391,0,1.391,13.22,1.71,13.33013503
31/03/2019 23:00,13.455,0.73,13.4747885,1.375,0,1.375,12.08,0.73,12.10203702,13.365,0.75,13.38602723,1.375,0,1.375,11.99,0.75,12.01343415
31/03/2019 23:30,12.895,0.68,12.91291698,1.375,0,1.375,11.52,0.68,11.54005199,12.805,0.68,12.82304274,1.375,0,1.375,11.43,0.68,11.45020961
01/04/2019 00:00,12.305,0.68,12.32377479,1.375,0,1.375,10.93,0.68,10.95113236,12.235,0.68,12.25388204,1.375,0,1.375,10.86,0.68,10.88126831
01/04/2019 00:30,12.397,0.68,12.41563567,1.407,0,1.407,10.99,0.68,11.01101721,12.347,0.68,12.36571102,1.407,0,1.407,10.94,0.68,10.96111308
01/04/2019 01:00,12.3005,0.68,12.31928165,1.3805,0,1.3805,10.92,0.68,10.94115168,12.2305,0.68,12.24938897,1.3805,0,1.3805,10.85,0.68,10.87128787
01/04/2019 01:30,14.165,0.68,14.18131253,1.405,0,1.405,12.76,0.68,12.77810628,14.085,0.68,14.10140507,1.405,0,1.405,12.68,0.68,12.69822035
01/04/2019 02:00,14.771,0.68,14.78664401,1.381,0,1.381,13.39,0.68,13.4072555,14.701,0.68,14.71671842,1.381,0,1.381,13.32,0.68,13.33734606
01/04/2019 02:30,14.983,0.68,14.99842288,1.413,0,1.413,13.57,0.68,13.5870269,14.903,0.68,14.91850559,1.413,0,1.413,13.49,0.68,13.50712775
01/04/2019 03:00,14.5895,0.68,14.60533842,1.3895,0,1.3895,13.2,0.68,13.21750355,14.5095,0.68,14.52542565,1.3895,0,1.3895,13.12,0.68,13.13761013
01/04/2019 03:30,13.9835,0.78,14.00523732,1.4035,0,1.4035,12.58,0.78,12.60415804,13.9135,0.76,13.93424136,1.4035,0,1.4035,12.51,0.76,12.53306427
01/04/2019 04:00,13.7455,0.78,13.76761309,1.3755,0,1.3755,12.37,0.78,12.39456736,13.6755,0.76,13.69660178,1.3755,0,1.3755,12.3,0.76,12.32345731
01/04/2019 04:30,13.465,0.78,13.48757298,1.395,0,1.395,12.07,0.78,12.09517672,13.405,0.76,13.42652692,1.395,0,1.395,12.01,0.76,12.0340226
01/04/2019 05:00,13.388,0.71,13.40681334,1.418,0,1.418,11.97,0.71,11.99103832,13.308,0.7,13.32639726,1.418,0,1.418,11.89,0.7,11.91058773
01/04/2019 05:30,13.803,0.71,13.82124846,1.473,0,1.473,12.33,0.71,12.35042509,13.733,0.7,13.75082867,1.473,0,1.473,12.26,0.7,12.27996743
01/04/2019 06:00,14.3375,0.76,14.35762885,1.4375,0,1.4375,12.9,0.76,12.9223682,14.2575,0.77,14.27827743,1.4375,0,1.4375,12.82,0.77,12.84310321
01/04/2019 06:30,15.975,1.25,16.02382991,1.445,0,1.445,14.53,1.25,14.58366895,15.895,1.26,15.94486203,1.445,0,1.445,14.45,1.26,14.50483023
01/04/2019 07:00,17.982,1.54,18.04782325,1.422,0,1.422,16.56,1.54,16.63145213,18.002,2.32,18.15087888,1.422,0,1.422,16.58,2.32,16.7415292
01/04/2019 07:30,19.9495,2.55,20.1118137,1.5995,0,1.5995,18.35,2.55,18.52633261,19.8295,2.56,19.99406588,1.5995,0,1.5995,18.23,2.56,18.40887014
01/04/2019 08:00,20.696,2.87,20.89404977,2.286,0,2.286,18.41,2.87,18.63236432,20.576,2.88,20.77657758,2.286,0,2.286,18.29,2.88,18.51535849
01/04/2019 08:30,19.9255,3.13,20.16984011,3.4655,0,3.4655,16.46,3.13,16.75495449,19.8155,3.13,20.06117993,3.4655,0,3.4655,16.35,3.13,16.64690362
01/04/2019 09:00,19.297,3.42,19.59771948,4.997,0,4.997,14.3,3.42,14.70327855,19.207,3.42,19.50910682,4.997,0,4.997,14.21,3.42,14.61576204
01/04/2019 09:30,18.6895,3.47,19.00890082,6.6795,0,6.6795,12.01,3.47,12.50123994,18.6195,3.47,18.94008132,6.6795,0,6.6795,11.94,3.47,12.43400579
01/04/2019 10:00,18.392,-0.03,18.39202447,8.242,0,8.242,10.15,-0.03,10.15004433,25.932,7.2,26.91298244,8.242,0,8.242,17.69,7.2,19.09911254
01/04/2019 10:30,9.6345,-0.03,9.634546707,9.6345,0,9.6345,0,-0.03,0.03,23.9445,7.2,25.00358135,9.6345,0,9.6345,14.31,7.2,16.01924156
01/04/2019 11:00,10.746,-0.03,10.74604188,10.746,0,10.746,0,-0.03,0.03,21.476,7.29,22.67956516,10.746,0,10.746,10.73,7.29,12.9721625
01/04/2019 11:30,11.483,-0.03,11.48303919,11.483,0,11.483,0,-0.03,0.03,20.263,7.69,21.67314626,11.483,0,11.483,8.78,7.69,11.67152518
01/04/2019 12:00,12.1745,-0.03,12.17453696,12.1745,0,12.1745,0,-0.03,0.03,18.5045,7.69,20.03877791,12.1745,0,12.1745,6.33,7.69,9.960170681
01/04/2019 12:30,12.416,-0.03,12.41603624,12.416,0,12.416,0,-0.03,0.03,17.526,7.59,19.09892081,12.416,0,12.416,5.11,7.59,9.149874316
01/04/2019 13:00,12.6395,-0.03,12.6395356,12.6395,0,12.6395,0,-0.03,0.03,16.0495,6.98,17.50162422,12.6395,0,12.6395,3.41,6.98,7.7684297
01/04/2019 13:30,13.5265,2.99,13.85302502,12.7765,0,12.7765,0.75,2.99,3.082628748,13.7665,4.05,14.34987882,12.7765,0,12.7765,0.99,4.05,4.169244536
01/04/2019 14:00,13.7305,3.29,14.11916181,12.6205,0,12.6205,1.11,3.29,3.472203911,13.7305,3.28,14.11683499,12.6205,0,12.6205,1.11,3.28,3.462730137
01/04/2019 14:30,13.585,3.29,13.97770815,12.275,0,12.275,1.31,3.29,3.541214481,13.585,3.28,13.97535778,12.275,0,12.275,1.31,3.28,3.53192582
01/04/2019 15:00,13.6185,3.29,14.01026917,11.5085,0,11.5085,2.11,3.29,3.908477965,13.6085,3.28,13.99820246,11.5085,0,11.5085,2.1,3.28,3.894663015
01/04/2019 15:30,13.486,3.01,13.8178253,10.886,0,10.886,2.6,3.01,3.977448931,13.476,3.01,13.80806561,10.886,0,10.886,2.59,3.01,3.970919289
01/04/2019 16:00,13.993,3.01,14.31307615,10.153,0,10.153,3.84,3.01,4.879108525,13.973,3.01,14.29352402,10.153,0,10.153,3.82,3.01,4.863383596
01/04/2019 16:30,15.0805,2.83,15.34374075,8.9905,0,8.9905,6.09,2.83,6.715429994,15.0405,2.83,15.30442878,8.9905,0,8.9905,6.05,2.83,6.679176596
01/04/2019 17:00,15.691,2.11,15.83223234,7.921,0,7.921,7.77,2.11,8.051397394,16.191,4.69,16.85658865,7.921,0,7.921,8.27,4.69,9.507312975
01/04/2019 17:30,16.3245,0,16.3245,6.3345,0,6.3345,9.99,0,9.99,16.9445,4.55,17.54475934,6.3345,0,6.3345,10.61,4.55,11.54446188
01/04/2019 18:00,17.091,-0.67,17.1041276,4.781,0,4.781,12.31,-0.67,12.32821966,17.731,4.47,18.28576662,4.781,0,4.781,12.95,4.47,13.69975912
01/04/2019 18:30,18.1085,1.79,18.19675444,3.2185,0,3.2185,14.89,1.79,14.99720641,18.4885,3.59,18.83381884,3.2185,0,3.2185,15.27,3.59,15.68633163
01/04/2019 19:00,18.3085,1.94,18.41099596,2.7485,0,2.7485,15.56,1.94,15.68047193,18.1885,1.94,18.29166838,2.7485,0,2.7485,15.44,1.94,15.56140097
01/04/2019 19:30,18.2665,1.77,18.35205499,1.9665,0,1.9665,16.3,1.77,16.39581959,18.1365,1.78,18.22363938,1.9665,0,1.9665,16.17,1.78,16.26767654
01/04/2019 20:00,18.7885,1.92,18.88634777,1.5085,0,1.5085,17.28,1.92,17.38633947,18.6685,1.93,18.76799915,1.5085,0,1.5085,17.16,1.93,17.2681933
01/04/2019 20:30,19.1335,2.04,19.24194435,1.4935,0,1.4935,17.64,2.04,17.7575674,18.9935,2.04,19.10273913,1.4935,0,1.4935,17.5,2.04,17.61850164
01/04/2019 21:00,18.655,1.94,18.7556025,1.475,0,1.475,17.18,1.94,17.28918737,18.535,1.94,18.63625029,1.475,0,1.475,17.06,1.94,17.16995049
01/04/2019 21:30,17.7235,1.75,17.80968703,1.5035,0,1.5035,16.22,1.75,16.31413191,17.5935,1.76,17.68131336,1.5035,0,1.5035,16.09,1.76,16.18597232
01/04/2019 22:00,16.844,1.66,16.92560002,1.474,0,1.474,15.37,1.66,15.45938226,16.734,1.66,16.8161338,1.474,0,1.474,15.26,1.66,15.3500228
01/04/2019 22:30,15.5905,1.41,15.65413013,1.3805,0,1.3805,14.21,1.41,14.27978291,15.4905,1.41,15.55453922,1.3805,0,1.3805,14.11,1.41,14.18027503
01/04/2019 23:00,14.0565,1.22,14.10934415,1.3465,0,1.3465,12.71,1.22,12.76841807,13.9565,1.23,14.01059571,1.3465,0,1.3465,12.61,1.23,12.66984609
01/04/2019 23:30,13.4735,1.16,13.52334287,1.5135,0,1.5135,11.96,1.16,12.0161225,13.3835,1.16,13.4336768,1.5135,0,1.5135,11.87,1.16,11.92654602
02/04/2019 00:00,12.443,-0.05,12.44310046,1.483,0,1.483,10.96,-0.05,10.96011405,12.633,1.73,12.75090542,1.483,0,1.483,11.15,1.73,11.2834126
02/04/2019 00:30,12.6205,0.83,12.64776345,1.5005,0,1.5005,11.12,0.83,11.1509327,12.5305,0.84,12.55862374,1.5005,0,1.5005,11.03,0.84,11.06193925
02/04/2019 01:00,12.485,0.73,12.5063234,1.485,0,1.485,11,0.73,11.02419612,12.425,0.75,12.44761523,1.485,0,1.485,10.94,0.75,10.96567827
02/04/2019 01:30,14.247,0.85,14.27233369,1.517,0,1.517,12.73,0.85,12.75834629,14.177,0.86,14.20306055,1.517,0,1.517,12.66,0.86,12.68917649
02/04/2019 02:00,14.7435,0.8,14.76518853,1.4935,0,1.4935,13.25,0.8,13.27412897,14.6535,0.81,14.67587007,1.4935,0,1.4935,13.16,0.81,13.18490425
02/04/2019 02:30,14.764,0.68,14.77965142,1.514,0,1.514,13.25,0.68,13.26743758,14.674,0.68,14.68974731,1.514,0,1.514,13.16,0.68,13.17755668
02/04/2019 03:00,14.469,0.68,14.48497018,1.489,0,1.489,12.98,0.68,12.99779981,14.389,0.68,14.40505887,1.489,0,1.489,12.9,0.68,12.91791005
02/04/2019 03:30,13.791,0.68,13.80775438,1.521,0,1.521,12.27,0.68,12.28882826,13.701,0.68,13.7178643,1.521,0,1.521,12.18,0.68,12.19896717
02/04/2019 04:00,13.509,0.68,13.52610369,1.509,0,1.509,12,0.68,12.01925122,13.419,0.68,13.43621826,1.509,0,1.509,11.91,0.68,11.92939646
02/04/2019 04:30,13.304,0.68,13.3213669,1.524,0,1.524,11.78,0.68,11.79961016,13.214,0.68,13.23148503,1.524,0,1.524,11.69,0.68,11.70976089
02/04/2019 05:00,13.049,0.68,13.06670582,1.529,0,1.529,11.52,0.68,11.54005199,12.989,0.68,13.0067875,1.529,0,1.529,11.46,0.68,11.48015679
02/04/2019 05:30,13.6165,0.89,13.64555504,1.5565,0,1.5565,12.06,0.89,12.09279538,13.5265,0.91,13.55707573,1.5565,0,1.5565,11.97,0.91,12.00454081
02/04/2019 06:00,14.1255,1.11,14.1690455,1.5055,0,1.5055,12.62,1.11,12.66872132,14.0355,1.12,14.08011578,1.5055,0,1.5055,12.53,1.12,12.57995628
02/04/2019 06:30,15.7955,1.55,15.87136794,1.5055,0,1.5055,14.29,1.55,14.37381647,15.6955,1.56,15.77283488,1.5055,0,1.5055,14.19,1.56,14.27549299
02/04/2019 07:00,17.7025,2.25,17.84491542,1.5225,0,1.5225,16.18,2.25,16.33569405,17.9125,3.25,18.20494867,1.5225,0,1.5225,16.39,3.25,16.70911727
02/04/2019 07:30,19.623,1.76,19.70176969,1.513,0,1.513,18.11,1.76,18.19532083,19.933,4.18,20.36656301,1.513,0,1.513,18.42,4.18,18.88832444
02/04/2019 08:00,20.91,1.94,20.99980238,1.62,0,1.62,19.29,1.94,19.3873077,21.37,5.17,21.98649131,1.62,0,1.62,19.75,5.17,20.41546962
02/04/2019 08:30,21.2735,3.87,21.62264328,1.7835,0,1.7835,19.49,3.87,19.87050578,21.1435,3.87,21.49475499,1.7835,0,1.7835,19.36,3.87,19.74301142
02/04/2019 09:00,20.2305,3.8,20.58429329,2.6205,0,2.6205,17.61,3.8,18.01532958,20.1105,3.8,20.46636778,2.6205,0,2.6205,17.49,3.8,17.89804738
02/04/2019 09:30,20.022,3.8,20.37941324,3.502,0,3.502,16.52,3.8,16.95141292,19.912,3.8,20.27135279,3.502,0,3.502,16.41,3.8,16.84423047
02/04/2019 10:00,19.296,3.97,19.70016538,5.776,0,5.776,13.52,3.97,14.09082325,19.206,3.97,19.61202019,5.776,0,5.776,13.43,3.97,14.00449214
02/04/2019 10:30,18.571,4.13,19.02469293,7.611,0,7.611,10.96,4.13,11.71232257,18.501,4.13,18.95636835,7.611,0,7.611,10.89,4.13,11.64684507
02/04/2019 11:00,17.142,4.13,17.63250022,10.232,0,10.232,6.91,4.13,8.050155278,17.102,4.13,17.59361543,10.232,0,10.232,6.87,4.13,8.015846805
02/04/2019 11:30,16.4605,4.13,16.97070889,10.1805,0,10.1805,6.28,4.13,7.516335543,16.4305,4.13,16.94161239,10.1805,0,10.1805,6.25,4.13,7.491288274
02/04/2019 12:00,16.5075,4.13,17.01629972,10.1675,0,10.1675,6.34,4.13,7.566538178,16.4775,4.13,16.9871983,10.1675,0,10.1675,6.31,4.13,7.541418965
02/04/2019 12:30,16.586,4.25,17.12185434,10.946,0,10.946,5.64,4.25,7.062018125,16.556,4.25,17.09279486,10.946,0,10.946,5.61,4.25,7.038082125
02/04/2019 13:00,16.6525,3.91,17.10537507,9.4525,0,9.4525,7.2,3.91,8.193173988,16.6025,3.9,17.0544131,9.4525,0,9.4525,7.15,3.9,8.144476656
02/04/2019 13:30,15.9725,3.56,16.36442349,9.8025,0,9.8025,6.17,3.56,7.123377008,15.9325,3.55,16.32320607,9.8025,0,9.8025,6.13,3.55,7.083741949
02/04/2019 14:00,15.778,3.78,16.22447793,10.288,0,10.288,5.49,3.78,6.665470726,15.748,3.77,16.19297391,10.288,0,10.288,5.46,3.77,6.635096081
02/04/2019 14:30,15.4005,3.72,15.84341504,10.3805,0,10.3805,5.02,3.72,6.248103712,15.3605,3.71,15.8021853,10.3805,0,10.3805,4.98,3.71,6.210032206
02/04/2019 15:00,17.425,3.5,17.77303083,5.745,0,5.745,11.68,3.5,12.19312921,17.375,3.61,17.74606224,5.745,0,5.745,11.63,3.61,12.17739709
02/04/2019 15:30,15.555,3.22,15.88478596,10.365,0,10.365,5.19,3.22,6.10774099,15.595,3.74,16.03719505,10.365,0,10.365,5.23,3.74,6.429657845
02/04/2019 16:00,17.0645,3.22,17.3656431,5.2145,0,5.2145,11.85,3.22,12.27969462,16.9945,3.19,17.29130216,5.2145,0,5.2145,11.78,3.19,12.20428204
02/04/2019 16:30,17.576,3.22,17.86852473,6.756,0,6.756,10.82,3.22,11.28896807,17.516,3.19,17.80411065,6.756,0,6.756,10.76,3.19,11.2229096
02/04/2019 17:00,17.9435,2.97,18.1876357,6.7435,0,6.7435,11.2,2.97,11.58710059,17.8635,2.97,18.10871426,6.7435,0,6.7435,11.12,2.97,11.50979148
02/04/2019 17:30,18.578,2.57,18.75491893,5.228,0,5.228,13.35,2.57,13.59512413,18.488,2.57,18.66577199,5.228,0,5.228,13.26,2.57,13.50675757
02/04/2019 18:00,19.155,2.24,19.2855289,4.595,0,4.595,14.56,2.24,14.73130001,19.045,2.25,19.17744834,4.595,0,4.595,14.45,2.25,14.62412391
02/04/2019 18:30,19.1745,2.1,19.28915369,4.3045,0,4.3045,14.87,2.1,15.01755306,19.0645,2.1,19.17981127,4.3045,0,4.3045,14.76,2.1,14.90864179
02/04/2019 19:00,19.414,1.84,19.50099987,2.404,0,2.404,17.01,1.84,17.1092285,19.284,1.85,19.37253613,2.404,0,2.404,16.88,1.85,16.98107476
02/04/2019 19:30,19.4365,1.84,19.52339961,1.8265,0,1.8265,17.61,1.84,17.70586626,19.3065,1.85,19.39493342,1.8265,0,1.8265,17.48,1.85,17.57762498
02/04/2019 20:00,19.6855,1.93,19.77988398,1.5155,0,1.5155,18.17,1.93,18.27221388,19.5455,1.94,19.64154195,1.5155,0,1.5155,18.03,1.94,18.13407014
02/04/2019 20:30,20.1255,2.26,20.2519962,1.5155,0,1.5155,18.61,2.26,18.74672505,19.9855,2.27,20.11400284,1.5155,0,1.5155,18.47,2.27,18.60897095
02/04/2019 21:00,19.3815,2.01,19.48544693,1.4915,0,1.4915,17.89,2.01,18.00256093,19.2615,2.03,19.36817705,1.4915,0,1.4915,17.77,2.03,17.88557519
02/04/2019 21:30,18.3075,1.68,18.38442156,1.5075,0,1.5075,16.8,1.68,16.88379104,18.1775,1.69,18.25589237,1.5075,0,1.5075,16.67,1.69,16.75544688
02/04/2019 22:00,17.189,1.47,17.25174255,1.489,0,1.489,15.7,1.47,15.7686683,17.079,1.49,17.14387182,1.489,0,1.489,15.59,1.49,15.66104083
02/04/2019 22:30,16.1915,1.47,16.25809252,1.5215,0,1.5215,14.67,1.47,14.74346635,16.0915,1.49,16.16033639,1.5215,0,1.5215,14.57,1.49,14.64598921
02/04/2019 23:00,14.8105,1.25,14.86315613,1.5005,0,1.5005,13.31,1.25,13.36856761,14.7205,1.27,14.77518258,1.5005,0,1.5005,13.22,1.27,13.28086217
02/04/2019 23:30,14.0775,1.08,14.11886703,1.5075,0,1.5075,12.57,1.08,12.61631087,13.9975,1.1,14.04065548,1.5075,0,1.5075,12.49,1.1,12.53834519
03/04/2019 00:00,13.5805,1.08,13.62337624,1.4905,0,1.4905,12.09,1.08,12.13814236,13.4905,1.1,13.53527208,1.4905,0,1.4905,12,1.1,12.0503112
03/04/2019 00:30,13.053,-0.95,13.08752494,1.513,0,1.513,11.54,-0.95,11.57903709,13.433,2.35,13.63700807,1.513,0,1.513,11.92,2.35,12.14944032
03/04/2019 01:00,13.2805,0.75,13.30166081,1.5005,0,1.5005,11.78,0.75,11.80385107,13.2105,0.77,13.23292146,1.5005,0,1.5005,11.71,0.77,11.73528866
03/04/2019 01:30,15.1715,0.92,15.19936881,1.5215,0,1.5215,13.65,0.92,13.68096853,15.0715,0.93,15.10016597,1.5215,0,1.5215,13.55,0.93,13.58187763
03/04/2019 02:00,15.3585,-1.21,15.40609043,1.5085,0,1.5085,13.85,-1.21,13.90275512,15.9285,3.13,16.23311468,1.5085,0,1.5085,14.42,3.13,14.75578869
03/04/2019 02:30,15.3655,-1.64,15.4527729,1.5155,0,1.5155,13.85,-1.64,13.94675948,16.0555,3.19,16.36933659,1.5155,0,1.5155,14.54,3.19,14.88582211
03/04/2019 03:00,15.0055,-1.64,15.09485443,1.4955,0,1.4955,13.51,-1.64,13.60917705,15.6655,3.19,15.98699441,1.4955,0,1.4955,14.17,3.19,14.52463425
03/04/2019 03:30,14.737,-1.64,14.82797252,1.507,0,1.507,13.23,-1.64,13.33126026,15.397,3.25,15.73626731,1.507,0,1.507,13.89,3.25,14.26515335
03/04/2019 04:00,14.415,-1.78,14.52448364,1.525,0,1.525,12.89,-1.78,13.01232108,15.075,3.15,15.40058846,1.525,0,1.525,13.55,3.15,13.91132632
03/04/2019 04:30,14.2355,-1.69,14.33546512,1.5155,0,1.5155,12.72,-1.69,12.83177696,14.8955,3.28,15.25235458,1.5155,0,1.5155,13.38,3.28,13.77616783
03/04/2019 05:00,14.166,0.23,14.16786702,1.506,0,1.506,12.66,0.23,12.66208909,14.256,1.39,14.32360416,1.506,0,1.506,12.75,1.39,12.82554482
03/04/2019 05:30,14.685,0.91,14.71316842,1.545,0,1.545,13.14,0.91,13.17147296,14.605,0.92,14.63394769,1.545,0,1.545,13.06,0.92,13.09236419
03/04/2019 06:00,15.2165,1.11,15.25693194,1.5365,0,1.5365,13.68,1.11,13.72495902,15.1165,1.12,15.1579343,1.5365,0,1.5365,13.58,1.12,13.62610729
03/04/2019 06:30,16.8295,-0.35,16.83313905,1.5395,0,1.5395,15.29,-0.35,15.29400536,17.3295,3.5,17.67941091,1.5395,0,1.5395,15.79,3.5,16.17325261
03/04/2019 07:00,18.861,1.6,18.92874325,1.531,0,1.531,17.33,1.6,17.40370363,19.041,3.1,19.2916998,1.531,0,1.531,17.51,3.1,17.78229738
03/04/2019 07:30,20.404,1.1,20.43362954,1.494,0,1.494,18.91,1.1,18.94196663,21.034,5.08,21.63875126,1.494,0,1.494,19.54,5.08,20.18955175
03/04/2019 08:00,20.816,0.75,20.82950686,2.636,0,2.636,18.18,0.75,18.19546372,21.566,5.61,22.28372626,2.636,0,2.636,18.93,5.61,19.74378383
03/04/2019 08:30,20.007,1.06,20.03506049,4.697,0,4.697,15.31,1.06,15.3466511,20.717,6,21.56835851,4.697,0,4.697,16.02,6,17.10673552
03/04/2019 09:00,20.0165,1.21,20.05303898,3.7265,0,3.7265,16.29,1.21,16.3348768,20.7465,6.14,21.63600846,3.7265,0,3.7265,17.02,6.14,18.09364529
03/04/2019 09:30,18.8755,1.16,18.9111105,6.9155,0,6.9155,11.96,1.16,12.0161225,19.5455,6.09,20.4722903,6.9155,0,6.9155,12.63,6.09,14.02159049
03/04/2019 10:00,18.8245,1.06,18.85432047,5.5545,0,5.5545,13.27,1.06,13.31226878,19.5245,5.98,20.4197576,5.5545,0,5.5545,13.97,5.98,15.19609489
03/04/2019 10:30,18.6185,1,18.64533567,5.7985,0,5.7985,12.82,1,12.85894241,19.3085,5.98,20.2133266,5.7985,0,5.7985,13.51,5.98,14.77431894
03/04/2019 11:00,18.174,1,18.20149104,7.034,0,7.034,11.14,1,11.18479325,18.824,5.98,19.75103481,7.034,0,7.034,11.79,5.98,13.2198525
03/04/2019 11:30,18.1445,1,18.17203567,6.8045,0,6.8045,11.34,1,11.38400632,18.8145,5.92,19.72388933,6.8045,0,6.8045,12.01,5.92,13.38979089
03/04/2019 12:00,18.0805,0.83,18.09954089,6.8005,0,6.8005,11.28,0.83,11.31049513,18.7505,5.77,19.61820966,6.8005,0,6.8005,11.95,5.77,13.2700942
03/04/2019 12:30,17.801,0.83,17.82033953,7.321,0,7.321,10.48,0.83,10.51281599,18.461,5.77,19.34170161,7.321,0,7.321,11.14,5.77,12.54561676
03/04/2019 13:00,17.121,2.71,17.33414956,9.951,0,9.951,7.17,2.71,7.665050554,17.221,3.81,17.63743011,9.951,0,9.951,7.27,3.81,8.207862085
03/04/2019 13:30,16.404,2.89,16.65662979,9.564,0,9.564,6.84,2.89,7.425476416,16.364,2.88,16.61550168,9.564,0,9.564,6.8,2.88,7.384741025
03/04/2019 14:00,16.7905,3.36,17.12339015,10.0005,0,10.0005,6.79,3.36,7.575862987,16.8005,3.35,17.13123756,10.0005,0,10.0005,6.8,3.35,7.580402364
03/04/2019 14:30,16.17,3.13,16.47014875,8.83,0,8.83,7.34,3.13,7.979504997,16.14,3.12,16.43879558,8.83,0,8.83,7.31,3.12,7.947987167
03/04/2019 15:00,16.7245,3.08,17.00574315,6.8845,0,6.8845,9.84,3.08,10.31077107,16.6745,3.07,16.95475893,6.8845,0,6.8845,9.79,3.07,10.26006823
03/04/2019 15:30,16.1765,3.08,16.46710516,8.9565,0,8.9565,7.22,3.08,7.849509539,16.1265,3.02,16.40684011,8.9565,0,8.9565,7.17,3.02,7.78005784
03/04/2019 16:00,16.2125,3.08,16.50247122,9.2825,0,9.2825,6.93,3.08,7.583620507,16.1725,3.09,16.46504954,9.2825,0,9.2825,6.89,3.09,7.551172094
03/04/2019 16:30,18.0485,3.08,18.30941704,6.8785,0,6.8785,11.17,3.08,11.58685894,17.9785,3.09,18.24210959,6.8785,0,6.8785,11.1,3.09,11.52207013
03/04/2019 17:00,18.876,2.97,19.10822535,7.016,0,7.016,11.86,2.97,12.22622182,18.806,2.96,19.03752179,7.016,0,7.016,11.79,2.96,12.15589158
03/04/2019 17:30,18.5195,2.45,18.68085598,6.3095,0,6.3095,12.21,2.45,12.45337705,18.4495,2.44,18.61014912,6.3095,0,6.3095,12.14,2.44,12.38277836
03/04/2019 18:00,18.604,2.28,18.74319119,6.154,0,6.154,12.45,2.28,12.65704942,18.504,2.27,18.64271751,6.154,0,6.154,12.35,2.27,12.55688656
03/04/2019 18:30,19.0685,2.02,19.17519471,4.5885,0,4.5885,14.48,2.02,14.62021888,18.9585,2.01,19.0647534,4.5885,0,4.5885,14.37,2.01,14.50989318
03/04/2019 19:00,19.466,1.94,19.56243226,2.916,0,2.916,16.55,1.94,16.663316,19.336,1.94,19.43307737,2.916,0,2.916,16.42,1.94,16.53420697
03/04/2019 19:30,19.6955,1.94,19.79081404,1.7755,0,1.7755,17.92,1.94,18.02470527,19.5655,1.94,19.66144426,1.7755,0,1.7755,17.79,1.94,17.89546591
03/04/2019 20:00,19.8925,1.94,19.9868746,1.5125,0,1.5125,18.38,1.94,18.48209945,19.7625,1.94,19.85749245,1.5125,0,1.5125,18.25,1.94,18.35282267
03/04/2019 20:30,20.1695,2.08,20.2764674,1.5095,0,1.5095,18.66,2.08,18.77556923,20.0295,2.07,20.13618063,1.5095,0,1.5095,18.52,2.07,18.63532398
03/04/2019 21:00,19.4565,1.96,19.55497359,1.2065,0,1.2065,18.25,1.96,18.35494756,19.3265,1.95,19.42462618,1.2065,0,1.2065,18.12,1.95,18.22462345
03/04/2019 21:30,18.323,1.64,18.39624769,1.343,0,1.343,16.98,1.64,17.05901521,18.193,1.63,18.26587389,1.343,0,1.343,16.85,1.63,16.92865618
03/04/2019 22:00,17.2615,1.57,17.33275172,1.3515,0,1.3515,15.91,1.57,15.98727619,17.1415,1.57,17.21324845,1.3515,0,1.3515,15.79,1.57,15.8678606
03/04/2019 22:30,16.2465,1.43,16.30931213,1.1965,0,1.1965,15.05,1.43,15.11778423,16.1465,1.43,16.20969963,1.1965,0,1.1965,14.95,1.43,15.01823558
03/04/2019 23:00,14.4695,0.03,14.4695311,1.3595,0,1.3595,13.11,0.03,13.11003432,14.6895,1.97,14.82100908,1.3595,0,1.3595,13.33,1.97,13.47478386
03/04/2019 23:30,13.956,0.88,13.98371682,1.396,0,1.396,12.56,0.88,12.59079028,13.866,0.88,13.89389636,1.396,0,1.396,12.47,0.88,12.50101196
04/04/2019 00:00,13.554,0.88,13.58253717,1.504,0,1.504,12.05,0.88,12.08209005,13.484,0.88,13.512685,1.504,0,1.504,11.98,0.88,12.01227705
04/04/2019 00:30,13.4715,0.76,13.49292082,1.5215,0,1.5215,11.95,0.76,11.97414298,13.4015,0.77,13.42360243,1.5215,0,1.5215,11.88,0.77,11.90492755
04/04/2019 01:00,13.2405,0.76,13.26229393,1.5005,0,1.5005,11.74,0.76,11.76457394,13.1705,0.77,13.19298944,1.5005,0,1.5005,11.67,0.77,11.69537515
04/04/2019 01:30,15.0935,0.86,15.11798076,1.5135,0,1.5135,13.58,0.86,13.60720397,15.0035,0.86,15.02812737,1.5135,0,1.5135,13.49,0.86,13.5173851
04/04/2019 02:00,15.584,0.81,15.60503624,1.514,0,1.514,14.07,0.81,14.09329628,15.494,0.81,15.51515827,1.514,0,1.514,13.98,0.81,14.003446
04/04/2019 02:30,15.749,0.71,15.76499607,1.529,0,1.529,14.22,0.71,14.237714,15.659,0.71,15.67508791,1.529,0,1.529,14.13,0.71,14.14782669
04/04/2019 03:00,15.686,0.83,15.70794372,1.516,0,1.516,14.17,0.83,14.19428758,15.586,0.84,15.60861929,1.516,0,1.516,14.07,0.84,14.09505232
04/04/2019 03:30,15.1665,0.71,15.18310977,1.4665,0,1.4665,13.7,0.71,13.71838547,15.0765,0.71,15.09320881,1.4665,0,1.4665,13.61,0.71,13.62850689
04/04/2019 04:00,14.802,0.71,14.81901832,1.302,0,1.302,13.5,0.71,13.51865748,14.722,0.71,14.73911069,1.302,0,1.302,13.42,0.71,13.43876854
04/04/2019 04:30,14.655,0.71,14.67218883,1.405,0,1.405,13.25,0.71,13.26900901,14.575,0.71,14.59228306,1.405,0,1.405,13.17,0.71,13.18912431
04/04/2019 05:00,14.4455,0.87,14.47167476,1.5455,0,1.5455,12.9,0.87,12.92930393,14.3855,0.88,14.41239086,1.5455,0,1.5455,12.84,0.88,12.87012043
04/04/2019 05:30,14.6415,1.03,14.6776845,1.5715,0,1.5715,13.07,1.03,13.11052249,14.5615,1.04,14.59859179,1.5715,0,1.5715,12.99,1.04,13.03156552
04/04/2019 06:00,15.1595,1.27,15.21260465,1.5695,0,1.5695,13.59,1.27,13.64921243,15.0695,1.27,15.12292069,1.5695,0,1.5695,13.5,1.27,13.55960545
04/04/2019 06:30,16.7795,1.67,16.8623996,1.5695,0,1.5695,15.21,1.67,15.30140516,16.6795,1.67,16.76289415,1.5695,0,1.5695,15.11,1.67,15.20200645
04/04/2019 07:00,18.5885,2.29,18.72902646,1.5785,0,1.5785,17.01,2.29,17.16345536,18.5285,2.5,18.69639838,1.5785,0,1.5785,16.95,2.5,17.13337387
04/04/2019 07:30,20.7885,2.66,20.9579897,1.6985,0,1.6985,19.09,2.66,19.27443125,20.8085,3.56,21.11083305,1.6985,0,1.6985,19.11,3.56,19.43876797
04/04/2019 08:00,21.959,2.56,22.10771994,1.949,0,1.949,20.01,2.56,20.17309347,22.219,4.77,22.72524722,1.949,0,1.949,20.27,4.77,20.82368363
04/04/2019 08:30,21.166,3.76,21.49737556,3.096,0,3.096,18.07,3.76,18.45704473,21.026,3.75,21.35778959,3.096,0,3.096,17.93,3.75,18.31795294
04/04/2019 09:00,21.12,3.95,21.48620255,2.94,0,2.94,18.18,3.95,18.60416351,20.99,3.94,21.35658446,2.94,0,2.94,18.05,3.94,18.47501286
04/04/2019 09:30,21.026,3.95,21.39381163,3.796,0,3.796,17.23,3.95,17.67697372,20.906,3.94,21.27403196,3.796,0,3.796,17.11,3.94,17.55778175
04/04/2019 10:00,19.6195,3.95,20.01317766,6.8495,0,6.8495,12.77,3.95,13.36695178,19.5295,3.94,19.92297594,6.8495,0,6.8495,12.68,3.94,13.27802696
04/04/2019 10:30,19.3895,3.88,19.77389972,5.7395,0,5.7395,13.65,3.88,14.19073289,19.2995,3.87,19.68368869,5.7395,0,5.7395,13.56,3.87,14.1014361
04/04/2019 11:00,19.241,3.79,19.61071597,5.851,0,5.851,13.39,3.79,13.9160411,19.141,3.78,19.51067095,5.851,0,5.851,13.29,3.78,13.81710896
04/04/2019 11:30,18.1825,3.91,18.59815599,8.5025,0,8.5025,9.68,3.91,10.43985153,18.1125,3.9,18.52761874,8.5025,0,8.5025,9.61,3.9,10.37121497
04/04/2019 12:00,17.8555,3.78,18.25122681,7.7355,0,7.7355,10.12,3.78,10.80290702,17.7755,3.77,18.17089156,7.7355,0,7.7355,10.04,3.77,10.72448134
04/04/2019 12:30,17.9135,3.97,18.34814384,8.8035,0,8.8035,9.11,3.97,9.937454402,17.8435,3.96,18.27763913,8.8035,0,8.8035,9.04,3.96,9.869305953
04/04/2019 13:00,18.355,3.68,18.72026776,7.065,0,7.065,11.29,3.68,11.87461578,18.275,3.67,18.63986387,7.065,0,7.065,11.21,3.67,11.79546523
04/04/2019 13:30,18.0975,3.18,18.37476275,6.1475,0,6.1475,11.95,3.18,12.36587643,18.1175,3.49,18.45058011,6.1475,0,6.1475,11.97,3.49,12.46840006
04/04/2019 14:00,18.089,3.54,18.43213284,7.169,0,7.169,10.92,3.54,11.47945992,18.019,3.49,18.35386774,7.169,0,7.169,10.85,3.49,11.39748218
04/04/2019 14:30,19.073,3.83,19.45374589,5.373,0,5.373,13.7,3.83,14.22529086,18.983,3.82,19.3635402,5.373,0,5.373,13.61,3.82,14.1359294
04/04/2019 15:00,18.124,3.83,18.52426182,6.854,0,6.854,11.27,3.83,11.90301642,18.054,3.82,18.45370738,6.854,0,6.854,11.2,3.82,11.83352864
04/04/2019 15:30,18.411,3.56,18.75202712,5.261,0,5.261,13.15,3.56,13.62336596,18.331,3.55,18.67158432,5.261,0,5.261,13.07,3.55,13.5435372
04/04/2019 16:00,19.006,3.47,19.32016915,4.636,0,4.636,14.37,3.47,14.78302405,18.916,3.46,19.22983765,4.636,0,4.636,14.28,3.46,14.6931957
04/04/2019 16:30,20.048,3.1,20.28625899,3.698,0,3.698,16.35,3.1,16.64128901,20.058,3.84,20.42226638,3.698,0,3.698,16.36,3.84,16.80461841
04/04/2019 17:00,20.8445,3.35,21.11197954,2.5745,0,2.5745,18.27,3.35,18.57459017,21.0945,4.16,21.50077976,2.5745,0,2.5745,18.52,4.16,18.98146464
04/04/2019 17:30,20.9975,0,20.9975,2.5575,0,2.5575,18.44,0,18.44,21.7375,5.11,22.33004716,2.5575,0,2.5575,19.18,5.11,19.8490428
04/04/2019 18:00,21.1745,-0.67,21.18509736,2.1445,0,2.1445,19.03,-0.67,19.04179088,21.9145,4.77,22.42762159,2.1445,0,2.1445,19.77,4.77,20.33730071
04/04/2019 18:30,21.455,-0.67,21.46545888,2.125,0,2.125,19.33,-0.67,19.341608,22.195,4.56,22.65858833,2.125,0,2.125,20.07,4.56,20.58150869
04/04/2019 19:00,21.585,1.96,21.67380504,1.955,0,1.955,19.63,1.96,19.72760756,21.465,2.14,21.57141222,1.955,0,1.955,19.51,2.14,19.62701455
04/04/2019 19:30,21.621,2.19,21.73162997,1.641,0,1.641,19.98,2.19,20.09966418,21.471,2.2,21.58341588,1.641,0,1.641,19.83,2.2,19.95166409
04/04/2019 20:00,21.692,2.35,21.81892215,1.502,0,1.502,20.19,2.35,20.32630316,21.542,2.35,21.66980074,1.502,0,1.502,20.04,2.35,20.17731647
04/04/2019 20:30,21.157,2.28,21.27949833,1.487,0,1.487,19.67,2.28,19.80169942,21.007,2.29,21.13144929,1.487,0,1.487,19.52,2.29,19.6538673
04/04/2019 21:00,20.4555,2.06,20.55896593,1.4755,0,1.4755,18.98,2.06,19.09146406,20.3055,2.06,20.40972636,1.4755,0,1.4755,18.83,2.06,18.94234674
04/04/2019 21:30,19.6185,1.88,19.70837239,1.4985,0,1.4985,18.12,1.88,18.21726653,19.4885,1.88,19.57896913,1.4985,0,1.4985,17.99,1.88,18.08796561
04/04/2019 22:00,18.523,1.79,18.60928878,1.393,0,1.393,17.13,1.79,17.22326914,18.393,1.79,18.47989581,1.393,0,1.393,17,1.79,17.09397847
04/04/2019 22:30,17.0285,-0.14,17.0290755,1.3085,0,1.3085,15.72,-0.14,15.7206234,17.4185,2.99,17.67326349,1.3085,0,1.3085,16.11,2.99,16.3851213
04/04/2019 23:00,15.6865,0.98,15.7170825,1.3565,0,1.3565,14.33,0.98,14.36347103,15.6465,1.36,15.70549465,1.3565,0,1.3565,14.29,1.36,14.3545707
04/04/2019 23:30,15.2855,1.21,15.333317,1.3655,0,1.3655,13.92,1.21,13.97249083,15.1955,1.22,15.24439636,1.3655,0,1.3655,13.83,1.22,13.88370628
05/04/2019 00:00,14.751,1.21,14.80054394,1.261,0,1.261,13.49,1.21,13.54415741,14.651,1.22,14.70170742,1.261,0,1.261,13.39,1.22,13.44546392
05/04/2019 00:30,14.7235,1.01,14.75810124,1.3635,0,1.3635,13.36,1.01,13.398123,14.6435,1.02,14.67898131,1.3635,0,1.3635,13.28,1.02,13.31911408
05/04/2019 01:00,14.601,1.01,14.63589085,1.421,0,1.421,13.18,1.01,13.21864214,14.531,1.02,14.56675534,1.421,0,1.421,13.11,1.02,13.14961977
05/04/2019 01:30,16.179,0.41,16.18419417,1.519,0,1.519,14.66,0.41,14.66573217,16.279,1.63,16.36040161,1.519,0,1.519,14.76,1.63,14.84973064
05/04/2019 02:00,16.3735,-1.38,16.43155203,1.5035,0,1.5035,14.87,-1.38,14.93389768,17.0535,3.47,17.40295269,1.5035,0,1.5035,15.55,3.47,15.93246371
05/04/2019 02:30,16.877,-1.28,16.92546983,1.507,0,1.507,15.37,-1.28,15.42320654,17.567,3.57,17.92608125,1.507,0,1.507,16.06,3.57,16.45200596
05/04/2019 03:00,16.553,-1.4,16.61209827,1.503,0,1.503,15.05,-1.4,15.11497602,17.243,3.48,17.59066369,1.503,0,1.503,15.74,3.48,16.12011166
05/04/2019 03:30,15.775,-1.46,15.84241853,1.515,0,1.515,14.26,-1.46,14.33454569,16.405,3.12,16.69905461,1.515,0,1.515,14.89,3.12,15.21336583
05/04/2019 04:00,15.6515,0.76,15.66994104,1.5115,0,1.5115,14.14,0.76,14.1604096,15.5715,0.77,15.59052636,1.5115,0,1.5115,14.06,0.77,14.08106885
05/04/2019 04:30,15.6825,0.89,15.70773396,1.5425,0,1.5425,14.14,0.89,14.16798151,15.6025,0.91,15.62901488,1.5425,0,1.5425,14.06,0.91,14.08941801
05/04/2019 05:00,15.5335,0.98,15.56438313,1.5535,0,1.5535,13.98,0.98,14.01430698,15.4435,0.99,15.47519926,1.5535,0,1.5535,13.89,0.99,13.92523608
05/04/2019 05:30,15.916,1.26,15.96579644,1.586,0,1.586,14.33,1.26,14.38528762,15.816,1.26,15.8661103,1.586,0,1.586,14.23,1.26,14.28567464
05/04/2019 06:00,16.5335,1.56,16.60693296,1.5735,0,1.5735,14.96,1.56,15.04111698,16.4335,1.56,16.50737781,1.5735,0,1.5735,14.86,1.56,14.94165988
05/04/2019 06:30,17.73,1.73,17.8142022,1.58,0,1.58,16.15,1.73,16.24239514,17.62,1.73,17.70472536,1.58,0,1.58,16.04,1.73,16.13302513
05/04/2019 07:00,18.9225,1.9,19.01764986,1.5725,0,1.5725,17.35,1.9,17.45372453,18.8025,1.9,18.89825405,1.5725,0,1.5725,17.23,1.9,17.33444259
05/04/2019 07:30,21.1115,2.98,21.32078404,1.6515,0,1.6515,19.46,2.98,19.6868484,21.0015,3.07,21.22470029,1.6515,0,1.6515,19.35,3.07,19.59202389
05/04/2019 08:00,22.3715,3.12,22.58801479,1.9915,0,1.9915,20.38,3.12,20.61743922,22.3515,3.72,22.65894861,1.9915,0,1.9915,20.36,3.72,20.69705293
05/04/2019 08:30,21.9785,1.47,22.02760455,2.1585,0,2.1585,19.82,1.47,19.87443836,22.7585,6.38,23.63585671,2.1585,0,2.1585,20.6,6.38,21.56535184
05/04/2019 09:00,21.479,1.47,21.52924386,3.379,0,3.379,18.1,1.47,18.15959526,22.229,6.38,23.12645327,3.379,0,3.379,18.85,6.38,19.90042462
05/04/2019 09:30,20.492,1.3,20.5331942,4.322,0,4.322,16.17,1.3,16.2221731,21.222,6.24,22.1203726,4.322,0,4.322,16.9,6.24,18.01520469
05/04/2019 10:00,20.3075,1.3,20.3490677,3.9375,0,3.9375,16.37,1.3,16.42153769,21.0475,6.24,21.95301474,3.9375,0,3.9375,17.11,6.24,18.21235021
05/04/2019 10:30,20.1075,1.39,20.155487,4.4975,0,4.4975,15.61,1.39,15.67176442,20.8375,6.34,21.7806567,4.4975,0,4.4975,16.34,6.34,17.5268708
05/04/2019 11:00,19.1735,1.39,19.22381862,5.6635,0,5.6635,13.51,1.39,13.58131805,19.8735,6.34,20.86028768,5.6635,0,5.6635,14.21,6.34,15.56019601
05/04/2019 11:30,19.471,1.29,19.51368599,4.361,0,4.361,15.11,1.29,15.16496621,20.181,6.25,21.12664813,4.361,0,4.361,15.82,6.25,17.00984715
05/04/2019 12:00,19.86,1.38,19.90788788,4.05,0,4.05,15.81,1.38,15.87011342,20.59,6.34,21.54399452,4.05,0,4.05,16.54,6.34,17.7134751
05/04/2019 12:30,20.0755,1.09,20.10506902,3.9655,0,3.9655,16.11,1.09,16.14683251,20.8055,6.03,21.66171116,3.9655,0,3.9655,16.84,6.03,17.88704839
05/04/2019 13:00,20.111,1.09,20.1405169,3.801,0,3.801,16.31,1.09,16.34638186,20.831,6.03,21.68620439,3.801,0,3.801,17.03,6.03,18.06603996
05/04/2019 13:30,20.1375,0.96,20.1603697,3.2475,0,3.2475,16.89,0.96,16.91726042,20.8775,5.9,21.69516089,3.2475,0,3.2475,17.63,5.9,18.59104354
05/04/2019 14:00,20.111,1.1,20.14106057,3.431,0,3.431,16.68,1.1,16.71623163,20.831,6,21.67788184,3.431,0,3.431,17.4,6,18.40543398
05/04/2019 14:30,20.088,3.34,20.36377529,3.608,0,3.608,16.48,3.34,16.81505278,19.978,3.34,20.25527299,3.608,0,3.608,16.37,3.34,16.7072589
05/04/2019 15:00,19.886,3.29,20.15631653,3.286,0,3.286,16.6,3.29,16.92288687,19.776,3.28,20.04616113,3.286,0,3.286,16.49,3.28,16.81304553
05/04/2019 15:30,19.795,3.23,20.05679249,3.405,0,3.405,16.39,3.23,16.7052387,19.685,3.23,19.94823614,3.405,0,3.405,16.28,3.23,16.5973281
05/04/2019 16:00,20.054,3.23,20.3124547,3.164,0,3.164,16.89,3.23,17.19607513,19.934,3.23,20.19399059,3.164,0,3.164,16.77,3.23,17.0782259
05/04/2019 16:30,20.8735,3.23,21.12192942,3.1635,0,3.1635,17.71,3.23,18.00213876,20.7535,3.23,21.00334883,3.1635,0,3.1635,17.59,3.23,17.88409908
05/04/2019 17:00,21.5095,2.89,21.7027807,2.6595,0,2.6595,18.85,2.89,19.07025432,21.3795,2.89,21.5739454,2.6595,0,2.6595,18.72,2.89,18.94176602
05/04/2019 17:30,21.4445,2.5,21.58973321,2.3745,0,2.3745,19.07,2.5,19.23317187,21.3045,2.5,21.45068111,2.3745,0,2.3745,18.93,2.5,19.09436828
05/04/2019 18:00,21.694,2.33,21.81876568,2.104,0,2.104,19.59,2.33,19.72807644,21.544,2.34,21.67070686,2.104,0,2.104,19.44,2.34,19.58032686
05/04/2019 18:30,21.738,2.1,21.83919971,1.968,0,1.968,19.77,2.1,19.88121978,21.598,2.1,21.69985263,1.968,0,1.968,19.63,2.1,19.74200851
05/04/2019 19:00,21.2335,2,21.32748279,1.8235,0,1.8235,19.41,2,19.51276762,21.1035,2,21.19805916,1.8235,0,1.8235,19.28,2,19.38345686
05/04/2019 19:30,21.1585,2.08,21.26049205,1.4585,0,1.4585,19.7,2.08,19.80950277,21.0185,2.08,21.12116811,1.4585,0,1.4585,19.56,2.08,19.67028215
05/04/2019 20:00,20.79,2.02,20.8879032,1.39,0,1.39,19.4,2.02,19.50488144,20.65,2.02,20.74856381,1.39,0,1.39,19.26,2.02,19.36563967
05/04/2019 20:30,20.4415,2.09,20.54806614,1.3915,0,1.3915,19.05,2.09,19.16430536,20.3015,2.1,20.40982367,1.3915,0,1.3915,18.91,2.1,19.02624766
05/04/2019 21:00,19.894,2.09,20.0034831,1.384,0,1.384,18.51,2.09,18.62761928,19.754,2.1,19.86530936,1.384,0,1.384,18.37,2.1,18.48964305
05/04/2019 21:30,18.8445,1.61,18.91315099,1.3945,0,1.3945,17.45,1.61,17.52411481,18.7145,1.61,18.78362612,1.3945,0,1.3945,17.32,1.61,17.39466872
05/04/2019 22:00,17.984,1.52,18.04812057,1.384,0,1.384,16.6,1.52,16.6694451,17.864,1.53,17.92940032,1.384,0,1.384,16.48,1.53,16.55087007
05/04/2019 22:30,17.2595,1.45,17.32030139,1.3895,0,1.3895,15.87,1.45,15.93610366,17.1295,1.45,17.19076119,1.3895,0,1.3895,15.74,1.45,15.80664734
05/04/2019 23:00,15.673,0.19,15.67415162,1.383,0,1.383,14.29,0.19,14.29126307,15.843,1.98,15.96624718,1.383,0,1.383,14.46,1.98,14.59493063
05/04/2019 23:30,14.524,-0.8,14.54601581,1.394,0,1.394,13.13,-0.8,13.15434909,14.774,2.23,14.94135121,1.394,0,1.394,13.38,2.23,13.56456044
06/04/2019 00:00,14.0595,0.69,14.07642143,1.3995,0,1.3995,12.66,0.69,12.67878937,13.9795,0.69,13.99651815,1.3995,0,1.3995,12.58,0.69,12.59890868
06/04/2019 00:30,14.338,0.69,14.35459313,1.408,0,1.408,12.93,0.69,12.94839758,14.248,0.69,14.26469782,1.408,0,1.408,12.84,0.69,12.85852635
06/04/2019 01:00,13.973,0.69,13.99002605,1.393,0,1.393,12.58,0.69,12.59890868,13.883,0.69,13.90013629,1.393,0,1.393,12.49,0.69,12.50904473
06/04/2019 01:30,15.646,0.69,15.66120736,1.406,0,1.406,14.24,0.69,14.25670719,15.536,0.69,15.55131493,1.406,0,1.406,14.13,0.69,14.1468371
06/04/2019 02:00,16.3745,0.74,16.39121259,1.4045,0,1.4045,14.97,0.74,14.98827875,16.2645,0.75,16.28178308,1.4045,0,1.4045,14.86,0.75,14.87891461
06/04/2019 02:30,16.543,0.84,16.56431251,1.413,0,1.413,15.13,0.84,15.15329997,16.453,0.85,16.47494185,1.413,0,1.413,15.04,0.85,15.06400013
06/04/2019 03:00,15.745,0.68,15.75967719,1.405,0,1.405,14.34,0.68,14.35611368,15.665,0.68,15.67975207,1.405,0,1.405,14.26,0.68,14.27620398
06/04/2019 03:30,15.2485,0.68,15.26365462,1.4185,0,1.4185,13.83,0.68,13.84670719,15.1585,0.68,15.1737445,1.4185,0,1.4185,13.74,0.68,13.75681649
06/04/2019 04:00,14.8365,0.68,14.85207501,1.4165,0,1.4165,13.42,0.68,13.43721697,14.7465,0.68,14.76216997,1.4165,0,1.4165,13.33,0.68,13.34733307
06/04/2019 04:30,14.946,0.68,14.96146102,1.436,0,1.436,13.51,0.68,13.52710242,14.856,0.68,14.87155459,1.436,0,1.436,13.42,0.68,13.43721697
06/04/2019 05:00,14.823,0.8,14.84457238,1.433,0,1.433,13.39,0.8,13.41387714,14.733,0.8,14.75470396,1.433,0,1.433,13.3,0.8,13.32403843
06/04/2019 05:30,14.5425,0.71,14.55982164,1.4325,0,1.4325,13.11,0.71,13.12921171,14.4725,0.71,14.48990532,1.4325,0,1.4325,13.04,0.71,13.05931468
06/04/2019 06:00,14.7355,0.8,14.75720028,1.4255,0,1.4255,13.31,0.8,13.3340204,14.6455,0.8,14.66733344,1.4255,0,1.4255,13.22,0.8,13.24418363
06/04/2019 06:30,15.851,1.31,15.90504011,1.411,0,1.411,14.44,1.31,14.49929998,15.751,1.31,15.80538203,1.411,0,1.411,14.34,1.31,14.3997118
06/04/2019 07:00,16.536,1.6,16.61322654,1.406,0,1.406,15.13,1.6,15.21436492,16.426,1.6,16.50374127,1.406,0,1.406,15.02,1.6,15.10497931
06/04/2019 07:30,17.163,1.6,17.2374177,1.563,0,1.563,15.6,1.6,15.68183663,17.053,1.6,17.12789564,1.563,0,1.563,15.49,1.6,15.57241471
06/04/2019 08:00,17.626,1.6,17.69847101,2.526,0,2.526,15.1,1.6,15.1845316,17.546,1.6,17.61880007,2.526,0,2.526,15.02,1.6,15.10497931
06/04/2019 08:30,17.5025,0.95,17.52826307,3.4225,0,3.4225,14.08,0.95,14.11201261,17.7025,2.6,17.89241477,3.4225,0,3.4225,14.28,2.6,14.5147649
06/04/2019 09:00,17.9315,0.61,17.9418726,3.2915,0,3.2915,14.64,0.61,14.65270282,18.2915,3.4,18.60481046,3.2915,0,3.2915,15,3.4,15.38050714
06/04/2019 09:30,18.1625,2.06,18.27894981,3.9725,0,3.9725,14.19,2.06,14.3387482,18.0825,2.06,18.1994617,3.9725,0,3.9725,14.11,2.06,14.25958274
06/04/2019 10:00,17.584,2.06,17.70425531,5.254,0,5.254,12.33,2.06,12.50089997,17.514,2.06,17.63473266,5.254,0,5.254,12.26,2.06,12.43186229
06/04/2019 10:30,16.6355,1.68,16.72011544,5.9155,0,5.9155,10.72,1.68,10.85084329,16.5855,1.68,16.67036923,5.9155,0,5.9155,10.67,1.68,10.80144898
06/04/2019 11:00,16.282,1.33,16.33623041,5.012,0,5.012,11.27,1.33,11.34820691,16.222,1.33,16.27643032,5.012,0,5.012,11.21,1.33,11.28862259
06/04/2019 11:30,15.464,1.16,15.50744647,6.064,0,6.064,9.4,1.16,9.471304028,15.424,1.16,15.46755882,6.064,0,6.064,9.36,1.16,9.431606438
06/04/2019 12:00,14.4155,1.41,14.48429288,9.1655,0,9.1655,5.25,1.41,5.436046357,14.3955,1.41,14.464388,9.1655,0,9.1655,5.23,1.41,5.416733333
06/04/2019 12:30,14.043,1.66,14.14077257,11.463,0,11.463,2.58,1.66,3.067898303,14.033,1.66,14.13084177,11.463,0,11.463,2.57,1.66,3.059493422
06/04/2019 13:00,14.0905,1.89,14.21669055,11.5105,0,11.5105,2.58,1.89,3.19820262,14.0805,1.89,14.20677938,11.5105,0,11.5105,2.57,1.89,3.190141063
06/04/2019 13:30,13.9485,2,14.09115511,12.5185,0,12.5185,1.43,2,2.458637834,13.9585,1.99,14.09963908,12.5185,0,12.5185,1.44,1.99,2.456359094
06/04/2019 14:00,13.3725,1.89,13.505401,12.3725,0,12.3725,1,1.89,2.138246946,13.3725,1.89,13.505401,12.3725,0,12.3725,1,1.89,2.138246946
06/04/2019 14:30,13.253,1.26,13.31276113,10.973,0,10.973,2.28,1.26,2.604995202,13.233,1.65,13.33547108,10.973,0,10.973,2.26,1.65,2.798231584
06/04/2019 15:00,12.969,1.41,13.04542299,10.359,0,10.359,2.61,1.41,2.966513105,12.969,1.41,13.04542299,10.359,0,10.359,2.61,1.41,2.966513105
06/04/2019 15:30,12.6875,1.34,12.75806632,9.8875,0,9.8875,2.8,1.34,3.104126286,12.6775,1.34,12.74812168,9.8875,0,9.8875,2.79,1.34,3.095109045
06/04/2019 16:00,12.931,1.34,13.00024465,9.161,0,9.161,3.77,1.34,4.001062359,12.911,1.34,12.98035134,9.161,0,9.161,3.75,1.34,3.982222997
06/04/2019 16:30,13.3145,1.34,13.38176036,9.9145,0,9.9145,3.4,1.34,3.654531434,13.3045,1.34,13.37181066,9.9145,0,9.9145,3.39,1.34,3.64522976
06/04/2019 17:00,14.1925,1.34,14.25561841,9.1125,0,9.1125,5.08,1.34,5.253760558,14.1625,1.34,14.22575152,9.1125,0,9.1125,5.05,1.34,5.224758368
06/04/2019 17:30,15.811,1.21,15.85723245,4.771,0,4.771,11.04,1.21,11.10611093,15.741,1.21,15.78743744,4.771,0,4.771,10.97,1.21,11.03653025
06/04/2019 18:00,16.9685,0.18,16.96945468,3.4085,0,3.4085,13.56,0.18,13.56119464,17.2185,2.4,17.38495736,3.4085,0,3.4085,13.81,2.4,14.01699326
06/04/2019 18:30,17.866,-0.28,17.86819398,2.706,0,2.706,15.16,-0.28,15.16258553,18.296,2.99,18.53870859,2.706,0,2.706,15.59,2.99,15.8741362
06/04/2019 19:00,18.38,1.47,18.4386903,2.06,0,2.06,16.32,1.47,16.3860703,18.28,1.47,18.33901033,2.06,0,2.06,16.22,1.47,16.28647598
06/04/2019 19:30,18.743,1.64,18.81461265,1.653,0,1.653,17.09,1.64,17.16850896,18.633,1.64,18.70503379,1.653,0,1.653,16.98,1.64,17.05901521
06/04/2019 20:00,18.577,1.64,18.64925009,1.487,0,1.487,17.09,1.64,17.16850896,18.467,1.64,18.53967877,1.487,0,1.487,16.98,1.64,17.05901521
06/04/2019 20:30,17.996,1.4,18.0503744,1.506,0,1.506,16.49,1.4,16.54932325,17.886,1.4,17.94070779,1.506,0,1.506,16.38,1.4,16.43972019
06/04/2019 21:00,17.849,1.56,17.91704219,1.489,0,1.489,16.36,1.56,16.43420823,17.739,1.56,17.80746251,1.489,0,1.489,16.25,1.56,16.32470827
06/04/2019 21:30,17.2725,1.56,17.34280416,1.5125,0,1.5125,15.76,1.56,15.83701992,17.1625,1.56,17.23325292,1.5125,0,1.5125,15.65,1.56,15.72755862
06/04/2019 22:00,16.4755,1.43,16.53744237,1.4855,0,1.4855,14.99,1.43,15.05805432,16.3655,1.43,16.42785714,1.4855,0,1.4855,14.88,1.43,14.94855511
06/04/2019 22:30,15.707,1.33,15.76320872,1.507,0,1.507,14.2,1.33,14.26214921,15.617,1.33,15.67353148,1.507,0,1.507,14.11,1.33,14.17254388
06/04/2019 23:00,14.709,0.1,14.70933992,1.499,0,1.499,13.21,0.1,13.2103785,14.939,2.23,15.1045232,1.499,0,1.499,13.44,2.23,13.62374765
06/04/2019 23:30,14.192,-0.23,14.1938636,1.522,0,1.522,12.67,-0.23,12.67208744,14.422,1.88,14.54401884,1.522,0,1.522,12.9,1.88,13.03627247
07/04/2019 00:00,13.673,0.78,13.69523016,1.493,0,1.493,12.18,0.78,12.20494982,13.583,0.8,13.60653847,1.493,0,1.493,12.09,0.8,12.11643925
07/04/2019 00:30,13.9125,0.78,13.93434807,1.5225,0,1.5225,12.39,0.78,12.41452778,13.8225,0.8,13.84563131,1.5225,0,1.5225,12.3,0.8,12.3259888
07/04/2019 01:00,13.7685,0.78,13.79057621,1.5085,0,1.5085,12.26,0.78,12.28478734,13.6885,0.8,13.71185736,1.5085,0,1.5085,12.18,0.8,12.2062443
07/04/2019 01:30,15.6815,1.03,15.71529008,1.5315,0,1.5315,14.15,1.03,14.18743811,15.6015,1.04,15.63612491,1.5315,0,1.5315,14.07,1.04,14.10838403
