Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/04/2019 02:00,16.1645,1.03,16.1972825,1.5145,0,1.5145,14.65,1.03,14.68616356,16.0645,1.04,16.09812909,1.5145,0,1.5145,14.55,1.04,14.58712103
07/04/2019 02:30,16.1775,0.83,16.19877792,1.5275,0,1.5275,14.65,0.83,14.67349311,16.0775,0.84,16.09942876,1.5275,0,1.5275,14.55,0.84,14.57422725
07/04/2019 03:00,15.8445,0.83,15.86622451,1.5045,0,1.5045,14.34,0.83,14.36400014,15.7545,0.84,15.77687771,1.5045,0,1.5045,14.25,0.84,14.27473642
07/04/2019 03:30,15.3125,0.75,15.33085634,1.5225,0,1.5225,13.79,0.75,13.81038015,15.2225,0.76,15.24146011,1.5225,0,1.5225,13.7,0.76,13.7210641
07/04/2019 04:00,15.0765,0.85,15.10044212,1.2865,0,1.2865,13.79,0.85,13.81617168,14.9865,0.86,15.01115526,1.2865,0,1.2865,13.7,0.86,13.72696616
07/04/2019 04:30,14.3995,0.7,14.41650444,1.5095,0,1.5095,12.89,0.7,12.90899299,14.3295,0.7,14.34658741,1.5095,0,1.5095,12.82,0.7,12.83909654
07/04/2019 05:00,13.905,0.7,13.92260841,1.525,0,1.525,12.38,0.7,12.39977419,13.825,0.7,13.84271018,1.525,0,1.525,12.3,0.7,12.3199026
07/04/2019 05:30,13.749,0.7,13.76680795,1.519,0,1.519,12.23,0.7,12.25001633,13.679,0.7,13.69689896,1.519,0,1.519,12.16,0.7,12.18013136
07/04/2019 06:00,13.823,0.7,13.84071273,1.503,0,1.503,12.32,0.7,12.33987034,13.733,0.7,13.75082867,1.503,0,1.503,12.23,0.7,12.25001633
07/04/2019 06:30,14.3605,0.86,14.38622815,1.5005,0,1.5005,12.86,0.86,12.88872375,14.2705,0.86,14.29639011,1.5005,0,1.5005,12.77,0.86,12.79892574
07/04/2019 07:00,14.9525,1.02,14.98724979,1.2525,0,1.2525,13.7,1.02,13.73791833,14.8725,1.02,14.90743627,1.2525,0,1.2525,13.62,1.02,13.65814043
07/04/2019 07:30,15.257,1.02,15.29105781,1.557,0,1.557,13.7,1.02,13.73791833,15.177,1.02,15.21123693,1.557,0,1.557,13.62,1.02,13.65814043
07/04/2019 08:00,15.9655,1.16,16.0075854,1.7855,0,1.7855,14.18,1.16,14.22736799,15.8755,1.17,15.91855522,1.7855,0,1.7855,14.09,1.17,14.13849355
07/04/2019 08:30,16.304,1.37,16.36145825,2.124,0,2.124,14.18,1.37,14.24602752,16.214,1.37,16.27177606,2.124,0,2.124,14.09,1.37,14.15644729
07/04/2019 09:00,17.148,1.5,17.2134803,2.488,0,2.488,14.66,1.5,14.73653962,17.058,1.5,17.12382446,2.488,0,2.488,14.57,1.5,14.64700993
07/04/2019 09:30,17.5305,1.61,17.60427591,2.8205,0,2.8205,14.71,1.61,14.79784444,17.4505,1.61,17.5246127,2.8205,0,2.8205,14.63,1.61,14.71832192
07/04/2019 10:00,17.457,0.47,17.46332583,3.147,0,3.147,14.31,0.47,14.3177163,17.717,2.6,17.90676099,3.147,0,3.147,14.57,2.6,14.80016554
07/04/2019 10:30,18.179,1.71,18.2592481,3.319,0,3.319,14.86,1.71,14.95806471,18.119,1.86,18.21421865,3.319,0,3.319,14.8,1.86,14.91642048
07/04/2019 11:00,18.1355,1.83,18.22759612,3.6355,0,3.6355,14.5,1.83,14.61502309,18.0555,1.86,18.15105177,3.6355,0,3.6355,14.42,1.86,14.53946354
07/04/2019 11:30,17.8545,1.83,17.94803806,4.8345,0,4.8345,13.02,1.83,13.14797703,17.7845,1.79,17.87435426,4.8345,0,4.8345,12.95,1.79,13.0731251
07/04/2019 12:00,17.872,1.83,17.96544695,5.022,0,5.022,12.85,1.83,12.97965331,17.802,1.86,17.89890511,5.022,0,5.022,12.78,1.86,12.91464285
07/04/2019 12:30,17.6085,1.83,17.70333788,5.6185,0,5.6185,11.99,1.83,12.1288499,17.5485,1.8,17.64057403,5.6185,0,5.6185,11.93,1.8,12.06502797
07/04/2019 13:00,16.758,1.83,16.85762332,6.868,0,6.868,9.89,1.83,10.05788248,16.708,1.8,16.80467982,6.868,0,6.868,9.84,1.8,10.00327946
07/04/2019 13:30,15.9095,1.65,15.99483324,7.3495,0,7.3495,8.56,1.65,8.717574204,15.8595,1.65,15.94510082,7.3495,0,7.3495,8.51,1.65,8.668483143
07/04/2019 14:00,15.029,1.65,15.11930359,8.089,0,8.089,6.94,1.65,7.133449376,14.999,1.6,15.08409762,8.089,0,8.089,6.91,1.6,7.092820314
07/04/2019 14:30,15.086,1.65,15.17596442,7.086,0,7.086,8,1.65,8.168384173,15.036,1.6,15.12088939,7.086,0,7.086,7.95,1.6,8.109408117
07/04/2019 15:00,14.533,-1.01,14.56805371,6.643,0,6.643,7.89,-1.01,7.95438244,15.123,3.74,15.57859843,6.643,0,6.643,8.48,3.74,9.268117392
07/04/2019 15:30,14.36,-0.23,14.3618418,7.77,0,7.77,6.59,-0.23,6.594012436,14.72,2.98,15.01861512,7.77,0,7.77,6.95,2.98,7.561937582
07/04/2019 16:00,14.615,1.25,14.66835795,6.935,0,6.935,7.68,1.25,7.781060339,14.575,1.25,14.62850385,6.935,0,6.935,7.64,1.25,7.741582526
07/04/2019 16:30,15.465,1.48,15.53565657,6.355,0,6.355,9.11,1.48,9.229436603,15.405,1.48,15.47593051,6.355,0,6.355,9.05,1.48,9.1702181
07/04/2019 17:00,16.341,1.67,16.42611278,5.751,0,5.751,10.59,1.67,10.7208675,16.281,1.67,16.36642481,5.751,0,5.751,10.53,1.67,10.66160401
07/04/2019 17:30,16.836,1.78,16.92983449,6.116,0,6.116,10.72,1.78,10.86677505,16.766,1.78,16.86022408,6.116,0,6.116,10.65,1.78,10.79772661
07/04/2019 18:00,17.0195,0.5,17.02684293,5.6595,0,5.6595,11.36,0.5,11.3709982,17.2695,2.76,17.48866005,5.6595,0,5.6595,11.61,2.76,11.93355354
07/04/2019 18:30,17.417,-0.92,17.44128117,4.047,0,4.047,13.37,-0.92,13.40161557,18.077,3.96,18.50566208,4.047,0,4.047,14.03,3.96,14.57815146
07/04/2019 19:00,17.5975,-0.92,17.62153246,3.1775,0,3.1775,14.42,-0.92,14.44931832,18.2675,3.96,18.69179382,3.1775,0,3.1775,15.09,3.96,15.60095189
07/04/2019 19:30,18.0505,1.54,18.11607436,2.2205,0,2.2205,15.83,1.54,15.904732,17.9705,1.77,18.05745747,2.2205,0,2.2205,15.75,1.77,15.84914509
07/04/2019 20:00,18.0325,1.54,18.09813958,1.6125,0,1.6125,16.42,1.54,16.4920587,17.9125,1.53,17.97772389,1.6125,0,1.6125,16.3,1.53,16.37164928
07/04/2019 20:30,18.3995,1.54,18.46383493,1.4995,0,1.4995,16.9,1.54,16.97002062,18.2795,1.53,18.34341899,1.4995,0,1.4995,16.78,1.53,16.8496083
07/04/2019 21:00,18.2285,1.54,18.29343632,1.4685,0,1.4685,16.76,1.54,16.83060308,18.1085,1.53,18.17302045,1.4685,0,1.4685,16.64,1.53,16.7101915
07/04/2019 21:30,17.5265,1.44,17.58555664,1.4865,0,1.4865,16.04,1.44,16.10450869,17.4165,1.44,17.47592837,1.4865,0,1.4865,15.93,1.44,15.99495233
07/04/2019 22:00,16.5775,1.44,16.63992507,1.4675,0,1.4675,15.11,1.44,15.17846171,16.4575,1.44,16.52037851,1.4675,0,1.4675,14.99,1.44,15.05900727
07/04/2019 22:30,15.6795,1.21,15.72611905,1.4895,0,1.4895,14.19,1.21,14.24149571,15.5695,1.22,15.61722543,1.4895,0,1.4895,14.08,1.22,14.13275628
07/04/2019 23:00,14.4795,1.07,14.51898138,1.4795,0,1.4795,13,1.07,13.04396029,14.3895,1.07,14.42922764,1.4795,0,1.4795,12.91,1.07,12.95426571
07/04/2019 23:30,14.043,0.73,14.06196107,1.503,0,1.503,12.54,0.73,12.56123004,14.033,1.3,14.09308657,1.503,0,1.503,12.53,1.3,12.59725764
08/04/2019 00:00,13.2425,-0.74,13.26315974,1.4725,0,1.4725,11.77,-0.74,11.79323959,13.6125,2.48,13.83656591,1.4725,0,1.4725,12.14,2.48,12.39072234
08/04/2019 00:30,13.4315,0.71,13.4502525,1.5015,0,1.5015,11.93,0.71,11.95110874,13.3515,0.72,13.37089946,1.5015,0,1.5015,11.85,0.72,11.87185327
08/04/2019 01:00,13.565,0.71,13.5835682,1.485,0,1.485,12.08,0.71,12.10084708,13.505,0.72,13.52417927,1.485,0,1.485,12.02,0.72,12.04154475
08/04/2019 01:30,15.5365,0.99,15.5680099,1.5065,0,1.5065,14.03,0.99,14.06488535,15.4465,0.99,15.47819312,1.5065,0,1.5065,13.94,0.99,13.97511002
08/04/2019 02:00,15.969,0.91,15.99490735,1.489,0,1.489,14.48,0.91,14.50856644,15.879,0.92,15.90562922,1.489,0,1.489,14.39,0.92,14.41937932
08/04/2019 02:30,16.3345,0.84,16.3560842,1.5045,0,1.5045,14.83,0.84,14.85377057,16.2445,0.84,16.26620362,1.5045,0,1.5045,14.74,0.84,14.76391547
08/04/2019 03:00,16.1995,0.98,16.22911582,1.4795,0,1.4795,14.72,0.98,14.75258621,16.1095,0.98,16.13928097,1.4795,0,1.4795,14.63,0.98,14.66278623
08/04/2019 03:30,15.7365,0.83,15.7583734,1.3165,0,1.3165,14.42,0.83,14.44386721,15.6465,0.83,15.66849904,1.3165,0,1.3165,14.33,0.83,14.35401686
08/04/2019 04:00,15.403,0.83,15.42534632,1.323,0,1.323,14.08,0.83,14.10444256,15.313,0.83,15.33547746,1.323,0,1.323,13.99,0.83,14.01459953
08/04/2019 04:30,15.1265,0.83,15.14925418,1.4665,0,1.4665,13.66,0.83,13.68519273,15.0365,0.83,15.05939017,1.4665,0,1.4665,13.57,0.83,13.5953595
08/04/2019 05:00,15.032,0.91,15.05951938,1.452,0,1.452,13.58,0.91,13.61045554,14.952,0.92,14.98027717,1.452,0,1.452,13.5,0.92,13.53131184
08/04/2019 05:30,15.1375,0.98,15.16918937,1.2975,0,1.2975,13.84,0.98,13.87465315,15.0475,0.98,15.07937851,1.2975,0,1.2975,13.75,0.98,13.7848794
08/04/2019 06:00,15.788,1.09,15.82558195,1.288,0,1.288,14.5,1.09,14.54091125,15.678,1.09,15.715845,1.288,0,1.288,14.39,1.09,14.43122309
08/04/2019 06:30,17.078,1.25,17.12368488,1.498,0,1.498,15.58,1.25,15.63006398,16.978,1.35,17.03158783,1.498,0,1.498,15.48,1.35,15.53875478
08/04/2019 07:00,18.5915,1.9,18.68833519,1.5615,0,1.5615,17.03,1.9,17.13566164,18.4615,1.9,18.5590135,1.5615,0,1.5615,16.9,1.9,17.00646936
08/04/2019 07:30,19.708,2.55,19.87228633,1.928,0,1.928,17.78,2.55,17.96192918,19.578,2.54,19.74207902,1.928,0,1.928,17.65,2.54,17.83182829
08/04/2019 08:00,20.5005,2.88,20.70180911,2.8005,0,2.8005,17.7,2.88,17.93277446,20.3805,2.87,20.58158595,2.8005,0,2.8005,17.58,2.87,17.8127286
08/04/2019 08:30,21.002,3.44,21.28186091,2.982,0,2.982,18.02,3.44,18.34540814,20.882,3.43,21.16182469,2.982,0,2.982,17.9,3.43,18.22566597
08/04/2019 09:00,21.5855,3.83,21.9226529,2.9255,0,2.9255,18.66,3.83,19.0490026,21.5255,4.15,21.92189887,2.9255,0,2.9255,18.6,4.15,19.05734766
08/04/2019 09:30,21.613,4.19,22.01540072,3.173,0,3.173,18.44,4.19,18.91004231,21.503,4.15,21.89980614,3.173,0,3.173,18.33,4.15,18.79391923
08/04/2019 10:00,20.5405,4.11,20.94765477,4.7605,0,4.7605,15.78,4.11,16.30645578,20.4405,4.15,20.85752958,4.7605,0,4.7605,15.68,4.15,16.21989211
08/04/2019 10:30,17.9295,2.84,18.15303199,9.2395,0,9.2395,8.69,2.84,9.142302773,18.1495,4.88,18.79411478,9.2395,0,9.2395,8.91,4.88,10.15886313
08/04/2019 11:00,17.455,1.23,17.49828349,8.845,0,8.845,8.61,1.23,8.697413409,18.095,6.2,19.12770308,8.845,0,8.845,9.25,6.2,11.13564098
08/04/2019 11:30,17.317,1.23,17.36062755,8.367,0,8.367,8.95,1.23,9.034124197,17.967,6.2,19.00665907,8.367,0,8.367,9.6,6.2,11.4280357
08/04/2019 12:00,17.414,2.88,17.65054662,7.884,0,7.884,9.53,2.88,9.955666728,17.534,4.14,18.01612489,7.884,0,7.884,9.65,4.14,10.50057617
08/04/2019 12:30,18.314,3.58,18.66062689,6.564,0,6.564,11.75,3.58,12.28327725,18.244,3.57,18.59000904,6.564,0,6.564,11.68,3.57,12.21340657
08/04/2019 13:00,17.809,3.58,18.16526578,6.559,0,6.559,11.25,3.58,11.80588413,17.749,3.57,18.10447185,6.559,0,6.559,11.19,3.57,11.74568006
08/04/2019 13:30,16.2825,3.58,16.67141884,9.1825,0,9.1825,7.1,3.58,7.951503003,16.2425,3.57,16.63020464,9.1825,0,9.1825,7.06,3.57,7.911289402
08/04/2019 14:00,15.7335,3.58,16.13565686,9.0935,0,9.0935,6.64,3.58,7.543606565,15.7035,3.57,16.10418617,9.0935,0,9.0935,6.61,3.57,7.512456323
08/04/2019 14:30,15.631,3.97,16.12727692,10.561,0,10.561,5.07,3.97,6.439394381,15.611,3.96,16.10543141,10.561,0,10.561,5.05,3.96,6.417483931
08/04/2019 15:00,15.702,4.09,16.22593307,11.552,0,11.552,4.15,4.09,5.82671434,15.682,4.08,16.20405887,11.552,0,11.552,4.13,4.08,5.805454332
08/04/2019 15:30,15.1775,3.73,15.62912046,11.3375,0,11.3375,3.84,3.73,5.353363429,15.1575,3.72,15.60731259,11.3375,0,11.3375,3.82,3.72,5.332054013
08/04/2019 16:00,15.2595,3.55,15.66699844,11.4195,0,11.4195,3.84,3.55,5.229541089,15.2395,3.54,15.6452536,11.4195,0,11.4195,3.82,3.54,5.20807066
08/04/2019 16:30,16.0525,3.55,16.4403545,10.6225,0,10.6225,5.43,3.55,6.48748025,16.0225,3.54,16.40890326,10.6225,0,10.6225,5.4,3.54,6.456903283
08/04/2019 17:00,16.7155,3.19,17.01716898,9.2255,0,9.2255,7.49,3.19,8.141019592,16.6755,3.19,16.97787973,9.2255,0,9.2255,7.45,3.19,8.104233462
08/04/2019 17:30,17.4125,2.86,17.64581413,7.6125,0,7.6125,9.8,2.86,10.20880013,17.3425,2.86,17.57674333,7.6125,0,7.6125,9.73,2.86,10.14162216
08/04/2019 18:00,18.4055,2.55,18.58130593,6.1955,0,6.1955,12.21,2.55,12.47343577,18.3155,2.54,18.49078528,6.1955,0,6.1955,12.12,2.54,12.3832952
08/04/2019 18:30,19.303,2.45,19.45785983,4.053,0,4.053,15.25,2.45,15.44554952,19.193,2.44,19.34747655,4.053,0,4.053,15.14,2.44,15.33535784
08/04/2019 19:00,19.6,2.45,19.75253148,2.82,0,2.82,16.78,2.45,16.95791556,19.47,2.44,19.62229599,2.82,0,2.82,16.65,2.44,16.82783706
08/04/2019 19:30,20.03,2.45,20.17928145,1.82,0,1.82,18.21,2.45,18.37407413,19.89,2.44,20.03910427,1.82,0,1.82,18.07,2.44,18.23399298
08/04/2019 20:00,20.0995,2.45,20.24826907,1.4495,0,1.4495,18.65,2.45,18.81023657,19.9595,2.44,20.10808893,1.4495,0,1.4495,18.51,2.44,18.67012855
08/04/2019 20:30,20.142,2.45,20.29045746,1.422,0,1.422,18.72,2.45,18.87964248,20.012,2.44,20.16020198,1.422,0,1.422,18.59,2.44,18.74944533
08/04/2019 21:00,19.99,2.45,20.13957795,1.4,0,1.4,18.59,2.45,18.75074932,19.85,2.44,19.99940249,1.4,0,1.4,18.45,2.44,18.6106448
08/04/2019 21:30,19.1345,2.22,19.2628526,1.4145,0,1.4145,17.72,2.22,17.85852178,19.0145,2.22,19.14365718,1.4145,0,1.4145,17.6,2.22,17.73945884
08/04/2019 22:00,17.785,1.92,17.88833768,1.405,0,1.405,16.38,1.92,16.49214358,17.675,1.92,17.77897705,1.405,0,1.405,16.27,1.92,16.38289657
08/04/2019 22:30,16.645,1.66,16.7275708,1.425,0,1.425,15.22,1.66,15.310258,16.545,1.66,16.62806739,1.425,0,1.425,15.12,1.66,15.21085139
08/04/2019 23:00,14.994,-0.36,14.99832111,1.404,0,1.404,13.59,-0.36,13.59476738,15.474,3.33,15.82825246,1.404,0,1.404,14.07,3.33,14.45869289
08/04/2019 23:30,14.268,-1.19,14.31753903,1.428,0,1.428,12.84,-1.19,12.89502617,14.918,3.74,15.37967243,1.428,0,1.428,13.49,3.74,13.99884638
09/04/2019 00:00,13.791,-1.3,13.85213633,1.311,0,1.311,12.48,-1.3,12.54752565,14.431,3.61,14.87568019,1.311,0,1.311,13.12,3.61,13.60758979
09/04/2019 00:30,13.708,-1.43,13.78238601,1.368,0,1.368,12.34,-1.43,12.42258025,14.368,3.48,14.78343072,1.368,0,1.368,13,3.48,13.45772641
09/04/2019 01:00,13.442,-1.53,13.52879389,1.412,0,1.412,12.03,-1.53,12.12690397,14.092,3.41,14.49870905,1.412,0,1.412,12.68,3.41,13.13051789
09/04/2019 01:30,15.288,-1.35,15.34748983,1.438,0,1.438,13.85,-1.35,13.91563868,15.958,3.51,16.33945727,1.438,0,1.438,14.52,3.51,14.93822279
09/04/2019 02:00,15.601,-1.45,15.66823861,1.421,0,1.421,14.18,-1.45,14.25394331,16.281,3.39,16.63018524,1.421,0,1.421,14.86,3.39,15.24177483
09/04/2019 02:30,16.301,0.97,16.32983469,1.431,0,1.431,14.87,0.97,14.90160394,16.231,1.18,16.2738367,1.431,0,1.431,14.8,1.18,14.84696602
09/04/2019 03:00,15.846,1.04,15.88009181,1.416,0,1.416,14.43,1.04,14.46742894,15.746,1.04,15.78030786,1.416,0,1.416,14.33,1.04,14.36768945
09/04/2019 03:30,15.376,0.97,15.406566,1.436,0,1.436,13.94,0.97,13.97370745,15.276,0.97,15.30676569,1.436,0,1.436,13.84,0.97,13.87395041
09/04/2019 04:00,14.9325,0.89,14.95899917,1.4225,0,1.4225,13.51,0.89,13.53928359,14.8525,0.97,14.8841411,1.4225,0,1.4225,13.43,0.97,13.46498422
09/04/2019 04:30,14.181,-1.76,14.28979919,1.441,0,1.441,12.74,-1.76,12.8609953,14.871,3.19,15.20929785,1.441,0,1.441,13.43,3.19,13.80365894
09/04/2019 05:00,14.393,-1.52,14.47303869,1.463,0,1.463,12.93,-1.52,13.01903606,15.063,3.41,15.44415971,1.463,0,1.463,13.6,3.41,14.02098784
09/04/2019 05:30,14.587,-1.47,14.66088227,1.507,0,1.507,13.08,-1.47,13.16234402,15.247,3.41,15.62367143,1.507,0,1.507,13.74,3.41,14.15682521
09/04/2019 06:00,15.0725,1.08,15.11114345,1.4825,0,1.4825,13.59,1.08,13.63284636,14.9725,1.09,15.01212364,1.4825,0,1.4825,13.49,1.09,13.53396468
09/04/2019 06:30,16.872,1.58,16.94581907,1.492,0,1.492,15.38,1.58,15.46094434,16.762,1.58,16.83630138,1.492,0,1.492,15.27,1.58,15.35152435
09/04/2019 07:00,18.4885,2.28,18.62855422,1.5085,0,1.5085,16.98,2.28,17.13239038,18.5585,2.93,18.78836933,1.5085,0,1.5085,17.05,2.93,17.29992486
09/04/2019 07:30,20.0415,3.1,20.27983536,1.6615,0,1.6615,18.38,3.1,18.63959227,19.9015,3.1,20.14149206,1.6615,0,1.6615,18.24,3.1,18.50155669
09/04/2019 08:00,21.0225,3.1,21.24983544,1.7925,0,1.7925,19.23,3.1,19.47826738,21.1625,4.56,21.64821023,1.7925,0,1.7925,19.37,4.56,19.89951004
09/04/2019 08:30,21.385,4.17,21.78777467,2.155,0,2.155,19.23,4.17,19.67693574,21.285,4.17,21.68963174,2.155,0,2.155,19.13,4.17,19.57921857
09/04/2019 09:00,21.39,4.26,21.81008253,2.48,0,2.48,18.91,4.26,19.38390312,21.26,4.26,21.68260132,2.48,0,2.48,18.78,4.26,19.25710259
09/04/2019 09:30,20.748,4.04,21.13767026,2.948,0,2.948,17.8,4.04,18.25271487,20.628,4.04,21.01989496,2.948,0,2.948,17.68,4.04,18.13571063
09/04/2019 10:00,20.29,4.04,20.68829863,3.38,0,3.38,16.91,4.04,17.38590521,20.18,4.04,20.5804276,3.38,0,3.38,16.8,4.04,17.27893515
09/04/2019 10:30,19.645,4.04,20.05611191,4.665,0,4.665,14.98,4.04,15.51521834,19.545,4.04,19.95817189,4.665,0,4.665,14.88,4.04,15.41868996
09/04/2019 11:00,19.5835,4.25,20.03936057,5.8935,0,5.8935,13.69,4.25,14.33452476,19.4935,4.25,19.95141705,5.8935,0,5.8935,13.6,4.25,14.24859642
09/04/2019 11:30,18.8685,4.1,19.30881385,6.0885,0,6.0885,12.78,4.1,13.42156474,18.7885,4.1,19.23064565,6.0885,0,6.0885,12.7,4.1,13.3454112
09/04/2019 12:00,19.165,4.26,19.63274879,6.035,0,6.035,13.13,4.26,13.80378571,19.095,4.25,19.56224744,6.035,0,6.035,13.06,4.25,13.73412174
09/04/2019 12:30,19.661,4.07,20.07784403,4.561,0,4.561,15.1,4.07,15.63889063,19.571,4.07,19.98972088,4.561,0,4.561,15.01,4.07,15.55200952
09/04/2019 13:00,19.6685,4.07,20.08518838,4.3785,0,4.3785,15.29,4.07,15.8224208,19.5685,4.07,19.98727326,4.3785,0,4.3785,15.19,4.07,15.72580682
09/04/2019 13:30,19.1595,2.95,19.38527638,3.9895,0,3.9895,15.17,2.95,15.45417096,19.2895,4.25,19.75214698,3.9895,0,3.9895,15.3,4.25,15.87931044
09/04/2019 14:00,18.9575,1.15,18.99234862,3.6075,0,3.6075,15.35,1.15,15.3930179,19.6975,6.1,20.62041479,3.6075,0,3.6075,16.09,6.1,17.20750127
09/04/2019 14:30,19.252,1.36,19.29997679,3.042,0,3.042,16.21,1.36,16.26695116,20.002,6.34,20.98274539,3.042,0,3.042,16.96,6.34,18.10627516
09/04/2019 15:00,19.377,1.36,19.42466805,2.617,0,2.617,16.76,1.36,16.81508846,20.137,6.34,21.11147482,2.617,0,2.617,17.52,6.34,18.63185444
09/04/2019 15:30,19.2775,1.26,19.31863365,2.1275,0,2.1275,17.15,1.26,17.19622342,20.0475,6.22,20.99025146,2.1275,0,2.1275,17.92,6.22,18.96878488
09/04/2019 16:00,19.354,1.26,19.39497141,2.284,0,2.284,17.07,1.26,17.11643947,20.124,6.22,21.06332775,2.284,0,2.284,17.84,6.22,18.8932263
09/04/2019 16:30,19.547,1.26,19.58756772,3.077,0,3.077,16.47,1.26,16.51812641,20.297,6.22,21.22867422,3.077,0,3.077,17.22,6.22,18.30892678
09/04/2019 17:00,20.177,1.07,20.20535149,3.527,0,3.527,16.65,1.07,16.68434596,20.907,5.99,21.74816657,3.527,0,3.527,17.38,5.99,18.38326685
09/04/2019 17:30,20.6105,0.69,20.6220467,3.1105,0,3.1105,17.5,0.69,17.51359757,21.3605,5.54,22.0672282,3.1105,0,3.1105,18.25,5.54,19.07233861
09/04/2019 18:00,21.0565,0.69,21.06780226,2.4165,0,2.4165,18.64,0.69,18.65276655,21.8065,5.19,22.41560934,2.4165,0,2.4165,19.39,5.19,20.07257333
09/04/2019 18:30,21.4535,0.69,21.46459322,1.8435,0,1.8435,19.61,0.69,19.62213546,22.2235,5.07,22.79449171,1.8435,0,1.8435,20.38,5.07,21.00117378
09/04/2019 19:00,21.162,0,21.162,1.732,0,1.732,19.43,0,19.43,21.922,4.96,22.47611363,1.732,0,1.732,20.19,4.96,20.79032708
09/04/2019 19:30,20.8855,0,20.8855,1.5655,0,1.5655,19.32,0,19.32,21.6555,4.89,22.20073828,1.5655,0,1.5655,20.09,4.89,20.67656161
09/04/2019 20:00,20.715,0.68,20.72615799,1.475,0,1.475,19.24,0.68,19.25201288,21.475,5.01,22.05166037,1.475,0,1.475,20,5.01,20.61795577
09/04/2019 20:30,20.358,0.68,20.36935355,1.498,0,1.498,18.86,0.68,18.87225477,21.108,5.11,21.71772926,1.498,0,1.498,19.61,5.11,20.26485134
09/04/2019 21:00,19.8255,2.15,19.9417389,1.4655,0,1.4655,18.36,2.15,18.48545645,19.9455,2.95,20.16247679,1.4655,0,1.4655,18.48,2.95,18.71397606
09/04/2019 21:30,19.1295,2.15,19.24994208,1.4795,0,1.4795,17.65,2.15,17.78046681,18.9995,2.13,19.11852244,1.4795,0,1.4795,17.52,2.13,17.6490028
09/04/2019 22:00,17.99,1.83,18.08283717,1.47,0,1.47,16.52,1.83,16.62104991,17.86,1.83,17.95350941,1.47,0,1.47,16.39,1.83,16.49184647
09/04/2019 22:30,16.868,1.62,16.94561371,1.498,0,1.498,15.37,1.62,15.4551383,16.758,1.62,16.83612081,1.498,0,1.498,15.26,1.62,15.3457486
09/04/2019 23:00,15.573,1.45,15.64035898,1.473,0,1.473,14.1,1.45,14.17436066,15.503,1.78,15.6048521,1.473,0,1.473,14.03,1.78,14.14246442
09/04/2019 23:30,14.576,-1.17,14.62288193,1.496,0,1.496,13.08,-1.17,13.13222373,15.226,3.78,15.68819543,1.496,0,1.496,13.73,3.78,14.24083214
10/04/2019 00:00,13.84,-1.35,13.90568589,1.45,0,1.45,12.39,-1.35,12.46333021,14.49,3.58,14.92569931,1.45,0,1.45,13.04,3.58,13.52249977
10/04/2019 00:30,13.878,-1.41,13.94944386,1.358,0,1.358,12.52,-1.41,12.5991468,14.538,3.52,14.95806953,1.358,0,1.358,13.18,3.52,13.64195001
10/04/2019 01:00,13.8565,-1.41,13.92805414,1.3365,0,1.3365,12.52,-1.41,12.5991468,14.5165,3.52,14.93717417,1.3365,0,1.3365,13.18,3.52,13.64195001
10/04/2019 01:30,15.5045,-1.32,15.56058869,1.2545,0,1.2545,14.25,-1.32,14.31100625,16.1845,3.52,16.56286329,1.2545,0,1.2545,14.93,3.52,15.33933832
10/04/2019 02:00,15.772,-1.32,15.82714074,1.332,0,1.332,14.44,-1.32,14.5002069,16.442,3.52,16.81456999,1.332,0,1.332,15.11,3.52,15.51458991
10/04/2019 02:30,16.145,-1.45,16.20998226,1.365,0,1.365,14.78,-1.45,14.8509562,16.825,3.39,17.16312107,1.365,0,1.365,15.46,3.39,15.82730868
10/04/2019 03:00,15.931,-1.34,15.98725621,1.331,0,1.331,14.6,-1.34,14.66136419,16.621,3.52,16.98964511,1.331,0,1.331,15.29,3.52,15.68994901
10/04/2019 03:30,15.4045,-1.53,15.48029458,1.3545,0,1.3545,14.05,-1.53,14.13306053,16.0645,3.35,16.41007801,1.3545,0,1.3545,14.71,3.35,15.08663647
10/04/2019 04:00,14.98,-1.59,15.06414618,1.47,0,1.47,13.51,-1.59,13.60324226,15.66,3.35,16.01430923,1.47,0,1.47,14.19,3.35,14.58007545
10/04/2019 04:30,14.847,-1.5,14.92258051,1.497,0,1.497,13.35,-1.5,13.43400536,15.517,3.45,15.89590479,1.497,0,1.497,14.02,3.45,14.43824435
10/04/2019 05:00,14.654,-1.5,14.7305708,1.524,0,1.524,13.13,-1.5,13.21540389,15.324,3.45,15.70756111,1.524,0,1.524,13.8,3.45,14.22471441
10/04/2019 05:30,15.493,0.76,15.51162948,1.573,0,1.573,13.92,0.76,13.94073169,15.563,1.83,15.67022237,1.573,0,1.573,13.99,1.83,14.10918141
10/04/2019 06:00,16.213,1.54,16.28597461,1.543,0,1.543,14.67,1.54,14.75061016,16.103,1.53,16.17552191,1.543,0,1.543,14.56,1.53,14.64016735
10/04/2019 06:30,17.316,-0.16,17.31673918,1.176,0,1.176,16.14,-0.16,16.14079304,17.916,4.05,18.36805804,1.176,0,1.176,16.74,4.05,17.22295271
10/04/2019 07:00,18.861,1.73,18.94017479,1.521,0,1.521,17.34,1.73,17.42608677,19.191,3.71,19.54631886,1.521,0,1.521,17.67,3.71,18.05527624
10/04/2019 07:30,20.789,3.21,21.03536596,1.669,0,1.669,19.12,3.21,19.38758623,20.659,3.2,20.90536489,1.669,0,1.669,18.99,3.2,19.25772832
10/04/2019 08:00,21.8845,3.66,22.18844159,1.8545,0,1.8545,20.03,3.66,20.36164286,21.7545,3.65,22.05857589,1.8545,0,1.8545,19.9,3.65,20.23196728
10/04/2019 08:30,22.118,4,22.47678634,2.158,0,2.158,19.96,4,20.35685634,21.988,4,22.34887344,2.158,0,2.158,19.83,4,20.22940681
10/04/2019 09:00,21.9285,4.06,22.30118186,2.4185,0,2.4185,19.51,4.06,19.92796277,21.7985,4.06,22.17336696,2.4185,0,2.4185,19.38,4.06,19.80070706
10/04/2019 09:30,21.753,4.06,22.12863776,2.793,0,2.793,18.96,4.06,19.38982207,21.623,4.06,22.00085746,2.793,0,2.793,18.83,4.06,19.26272307
10/04/2019 10:00,21.406,3.99,21.77468567,3.186,0,3.186,18.22,3.99,18.65176935,21.286,3.98,21.6548885,3.186,0,3.186,18.1,3.98,18.53241485
10/04/2019 10:30,20.67,3.55,20.97263455,3.51,0,3.51,17.16,3.55,17.5233587,20.56,3.55,20.86423016,3.51,0,3.51,17.05,3.55,17.41565388
10/04/2019 11:00,20.4305,3.44,20.7180822,3.9205,0,3.9205,16.51,3.44,16.86456937,20.3105,3.43,20.59808997,3.9205,0,3.9205,16.39,3.43,16.74505897
10/04/2019 11:30,20.097,3.53,20.4046639,4.677,0,4.677,15.42,3.53,15.81889061,19.997,3.52,20.30444309,4.677,0,4.677,15.32,3.52,15.71918573
10/04/2019 12:00,19.426,3.43,19.7264892,5.446,0,5.446,13.98,3.43,14.39462747,19.336,3.42,19.63612222,5.446,0,5.446,13.89,3.42,14.30484184
10/04/2019 12:30,19.402,3.61,19.7349868,7.432,0,7.432,11.97,3.61,12.50251975,19.312,3.59,19.64284715,7.432,0,7.432,11.88,3.59,12.41058016
10/04/2019 13:00,18.5135,3.66,18.87181184,9.8835,0,9.8835,8.63,3.66,9.374033283,18.4635,3.65,18.82082177,9.8835,0,9.8835,8.58,3.65,9.324103174
10/04/2019 13:30,17.189,3.39,17.52009763,11.269,0,11.269,5.92,3.39,6.821913221,17.159,3.38,17.48873011,11.269,0,11.269,5.89,3.38,6.790913046
10/04/2019 14:00,16.8545,3.77,17.27098927,11.0545,0,11.0545,5.8,3.77,6.917579056,16.8145,3.77,17.23195608,11.0545,0,11.0545,5.76,3.77,6.884075828
10/04/2019 14:30,16.8015,3.68,17.19979076,10.1215,0,10.1215,6.68,3.68,7.626585081,16.7615,3.66,17.15644142,10.1215,0,10.1215,6.64,3.66,7.581899498
10/04/2019 15:00,16.2625,3.87,16.71663262,12.0825,0,12.0825,4.18,3.87,5.696428706,16.2325,3.85,16.68282219,12.0825,0,12.0825,4.15,3.85,5.660830328
10/04/2019 15:30,15.6485,3.87,16.11993959,12.4685,0,12.4685,3.18,3.87,5.00892204,15.6285,3.85,16.09572963,12.4685,0,12.4685,3.16,3.85,4.980773032
10/04/2019 16:00,15.9555,3.81,16.4040873,11.6455,0,11.6455,4.31,3.81,5.752582029,15.9255,3.85,16.38426227,11.6455,0,11.6455,4.28,3.85,5.756813355
10/04/2019 16:30,16.8895,3.81,17.31390511,10.2495,0,10.2495,6.64,3.81,7.655435977,16.8495,3.85,17.28375394,10.2495,0,10.2495,6.6,3.85,7.640844194
10/04/2019 17:00,18.0905,3.52,18.42977456,8.5105,0,8.5105,9.58,3.52,10.20621379,18.0305,3.52,18.37088267,8.5105,0,8.5105,9.52,3.52,10.14991626
10/04/2019 17:30,18.4315,2.91,18.65980419,7.3915,0,7.3915,11.04,2.91,11.41707931,18.3415,2.9,18.56934631,7.3915,0,7.3915,10.95,2.9,11.32751076
10/04/2019 18:00,18.9215,2.42,19.07562744,5.6715,0,5.6715,13.25,2.42,13.46918335,18.8215,2.42,18.97643966,5.6715,0,5.6715,13.15,2.42,13.37082271
10/04/2019 18:30,19.187,1.99,19.28992144,4.577,0,4.577,14.61,1.99,14.7449042,19.067,1.99,19.17056569,4.577,0,4.577,14.49,1.99,14.62601108
10/04/2019 19:00,19.4875,1.99,19.58884265,2.9275,0,2.9275,16.56,1.99,16.67913967,19.3575,1.99,19.45951968,2.9275,0,2.9275,16.43,1.99,16.55007553
10/04/2019 19:30,19.959,2.24,20.08430434,1.979,0,1.979,17.98,2.24,18.11899556,19.819,2.24,19.9451839,1.979,0,1.979,17.84,2.24,17.98007786
10/04/2019 20:00,20.0635,2.18,20.18158647,1.5335,0,1.5335,18.53,2.18,18.65779462,19.9235,2.18,20.04241134,1.5335,0,1.5335,18.39,2.18,18.51876076
10/04/2019 20:30,20.084,2.18,20.20196664,1.274,0,1.274,18.81,2.18,18.93590505,19.954,2.18,20.07273066,1.274,0,1.274,18.68,2.18,18.80677537
10/04/2019 21:00,19.9845,2.23,20.10853402,1.4245,0,1.4245,18.56,2.23,18.69348817,19.8445,2.24,19.97052278,1.4245,0,1.4245,18.42,2.24,18.55569993
10/04/2019 21:30,19.296,1.99,19.39834313,1.456,0,1.456,17.84,1.99,17.95064623,19.166,1.99,19.2690336,1.456,0,1.456,17.71,1.99,17.82145336
10/04/2019 22:00,17.939,1.62,18.01199936,1.429,0,1.429,16.51,1.62,16.58928871,17.819,1.63,17.89339713,1.429,0,1.429,16.39,1.63,16.47085304
10/04/2019 22:30,16.8635,1.49,16.92919763,1.4635,0,1.4635,15.4,1.49,15.47191326,16.7535,1.49,16.81962729,1.4635,0,1.4635,15.29,1.49,15.36242819
10/04/2019 23:00,15.724,1.49,15.79443813,1.444,0,1.444,14.28,1.49,14.35752416,15.624,1.49,15.69488694,1.444,0,1.444,14.18,1.49,14.25806789
10/04/2019 23:30,15.0405,1.2,15.08829481,1.4605,0,1.4605,13.58,1.2,13.63291605,14.9505,1.2,14.99858161,1.4605,0,1.4605,13.49,1.2,13.5432677
11/04/2019 00:00,14.108,0.94,14.13928089,1.438,0,1.438,12.67,0.94,12.70482192,14.028,0.95,14.06013101,1.438,0,1.438,12.59,0.95,12.62579106
11/04/2019 00:30,14.2745,0.88,14.30159957,1.4545,0,1.4545,12.82,0.88,12.85016731,14.1945,0.88,14.22175201,1.4545,0,1.4545,12.74,0.88,12.7703563
11/04/2019 01:00,13.9235,-1.54,14.00840649,1.2735,0,1.2735,12.65,-1.54,12.74339437,14.5935,3.38,14.97980782,1.2735,0,1.2735,13.32,3.38,13.74215413
11/04/2019 01:30,15.6145,-1.44,15.68075924,1.3045,0,1.3045,14.31,-1.44,14.38227034,16.2845,3.38,16.6315766,1.3045,0,1.3045,14.98,3.38,15.35658816
11/04/2019 02:00,15.915,-1.55,15.99030097,1.345,0,1.345,14.57,-1.55,14.65221485,16.595,3.27,16.91410432,1.345,0,1.345,15.25,3.27,15.59664708
11/04/2019 02:30,16.098,-1.77,16.19501479,1.438,0,1.438,14.66,-1.77,14.76646539,16.778,3.06,17.05476133,1.438,0,1.438,15.34,3.06,15.64222491
11/04/2019 03:00,15.8245,-1.77,15.92318122,1.4445,0,1.4445,14.38,-1.77,14.48852304,16.4945,3.06,16.77593903,1.4445,0,1.4445,15.05,3.06,15.3579328
11/04/2019 03:30,15.566,-1.77,15.66630958,1.466,0,1.466,14.1,-1.77,14.21066149,16.236,3.11,16.53117649,1.466,0,1.466,14.77,3.11,15.09387293
11/04/2019 04:00,15.2405,-1.77,15.3429378,1.2405,0,1.2405,14,-1.77,14.11144571,15.9105,3.11,16.21160418,1.2405,0,1.2405,14.67,3.11,14.99603281
11/04/2019 04:30,14.941,-1.77,15.04547709,1.371,0,1.371,13.57,-1.77,13.68494794,15.611,3.11,15.9177706,1.371,0,1.371,14.24,3.11,14.57565436
11/04/2019 05:00,14.7205,-1.77,14.82653096,1.4605,0,1.4605,13.26,-1.77,13.37761189,15.3805,3.18,15.70580085,1.4605,0,1.4605,13.92,3.18,14.27861338
11/04/2019 05:30,15.3335,-1.42,15.39911109,1.4935,0,1.4935,13.84,-1.42,13.91265611,15.9935,3.47,16.36560241,1.4935,0,1.4935,14.5,3.47,14.90942319
11/04/2019 06:00,15.6975,-1.42,15.76159593,1.4575,0,1.4575,14.24,-1.42,14.31062542,16.3575,3.47,16.72150431,1.4575,0,1.4575,14.9,3.47,15.29872217
11/04/2019 06:30,17.281,-0.83,17.30092081,1.431,0,1.431,15.85,-0.83,15.87171698,17.971,4.15,18.44395134,1.431,0,1.431,16.54,4.15,17.05268601
11/04/2019 07:00,19.006,-0.68,19.01816069,1.626,0,1.626,17.38,-0.68,17.39329756,19.726,4.71,20.28051222,1.626,0,1.626,18.1,4.71,18.70278322
11/04/2019 07:30,20.931,3.07,21.15494413,2.081,0,2.081,18.85,3.07,19.09836119,20.911,3.3,21.16978793,2.081,0,2.081,18.83,3.3,19.11697936
11/04/2019 08:00,21.377,3.44,21.65201443,3.197,0,3.197,18.18,3.44,18.50259441,21.247,3.43,21.52207957,3.197,0,3.197,18.05,3.43,18.37300737
11/04/2019 08:30,20.851,3.55,21.15104492,4.871,0,4.871,15.98,3.55,16.36957238,20.741,3.54,21.04092871,4.871,0,4.871,15.87,3.54,16.26002768
11/04/2019 09:00,19.994,3.66,20.32623025,6.774,0,6.774,13.22,3.66,13.71728836,19.904,3.65,20.23590166,6.774,0,6.774,13.13,3.65,13.62789052
11/04/2019 09:30,19.8595,4.07,20.27226283,8.6095,0,8.6095,11.25,4.07,11.96358642,19.7795,4.06,20.19188501,8.6095,0,8.6095,11.17,4.06,11.8849695
11/04/2019 10:00,18.972,4.29,19.45098671,9.862,0,9.862,9.11,4.29,10.06956801,18.912,4.28,19.390259,9.862,0,9.862,9.05,4.28,10.01103891
11/04/2019 10:30,17.8845,4.12,18.35292185,10.4545,0,10.4545,7.43,4.12,8.495840159,17.8345,4.11,18.30195318,10.4545,0,10.4545,7.38,4.11,8.447277668
11/04/2019 11:00,17.4535,4.32,17.98018527,10.7535,0,10.7535,6.7,4.32,7.971975916,17.4235,4.31,17.94866157,10.7535,0,10.7535,6.67,4.31,7.941347493
11/04/2019 11:30,16.7605,4.47,17.34633276,12.4705,0,12.4705,4.29,4.47,6.195562928,16.7405,4.46,17.32443189,12.4705,0,12.4705,4.27,4.46,6.174504029
11/04/2019 12:00,16.283,4.29,16.83865164,12.283,0,12.283,4,4.29,5.865500831,16.263,4.28,16.81676452,12.283,0,12.283,3.98,4.28,5.84455302
11/04/2019 12:30,15.719,4.14,16.25504725,12.889,0,12.889,2.83,4.14,5.014828013,15.719,4.12,16.24996495,12.889,0,12.889,2.83,4.12,4.998329721
11/04/2019 13:00,15.7005,4.14,16.23715801,13.0405,0,13.0405,2.66,4.14,4.920894228,15.6905,4.12,16.2223978,13.0405,0,13.0405,2.65,4.12,4.898663083
11/04/2019 13:30,14.8835,3.64,15.32214646,13.3635,0,13.3635,1.52,3.64,3.944616585,14.8835,3.63,15.3197739,13.3635,0,13.3635,1.52,3.63,3.935390705
11/04/2019 14:00,14.8885,3.99,15.41387467,13.1685,0,13.1685,1.72,3.99,4.344939585,14.8785,3.98,15.40162856,13.1685,0,13.1685,1.71,3.98,4.331801011
11/04/2019 14:30,14.625,4.07,15.18076167,12.525,0,12.525,2.1,4.07,4.579836242,14.625,4.06,15.17808371,12.525,0,12.525,2.1,4.06,4.570951761
11/04/2019 15:00,14.657,4.01,15.19564902,12.907,0,12.907,1.75,4.01,4.375225708,14.647,4,15.18336619,12.907,0,12.907,1.74,4,4.362063732
11/04/2019 15:30,14.659,3.85,15.15614664,12.479,0,12.479,2.18,3.85,4.42435306,14.649,3.84,15.14393611,12.479,0,12.479,2.17,3.84,4.410725564
11/04/2019 16:00,15.014,3.6,15.43956593,11.684,0,11.684,3.33,3.6,4.903967781,14.994,3.59,15.41778635,11.684,0,11.684,3.31,3.59,4.883052324
11/04/2019 16:30,15.8445,3.47,16.22002097,10.6145,0,10.6145,5.23,3.47,6.27644804,15.8145,3.46,16.18857654,10.6145,0,10.6145,5.2,3.46,6.245926673
11/04/2019 17:00,16.6205,3.13,16.91265562,9.3405,0,9.3405,7.28,3.13,7.924348554,16.5805,3.13,16.87334822,9.3405,0,9.3405,7.24,3.13,7.887616877
11/04/2019 17:30,17.184,2.43,17.35496344,7.904,0,7.904,9.28,2.43,9.592877566,17.104,2.42,17.27435139,7.904,0,7.904,9.2,2.42,9.512959582
11/04/2019 18:00,17.937,2.18,18.06898915,6.087,0,6.087,11.85,2.18,12.04885472,17.837,2.18,17.96972368,6.087,0,6.087,11.75,2.18,11.95051882
11/04/2019 18:30,18.8445,2.12,18.96337471,4.5445,0,4.5445,14.3,2.12,14.45629275,18.7345,2.12,18.85406827,4.5445,0,4.5445,14.19,2.12,14.34749107
11/04/2019 19:00,19.1775,2.12,19.29432316,3.0775,0,3.0775,16.1,2.12,16.2389778,19.0475,2.12,19.16511561,3.0775,0,3.0775,15.97,2.12,16.11009932
11/04/2019 19:30,19.076,2.03,19.18370861,1.816,0,1.816,17.26,2.03,17.37896717,18.946,2.03,19.05444347,1.816,0,1.816,17.13,2.03,17.24986377
11/04/2019 20:00,19.452,1.96,19.55049626,1.482,0,1.482,17.97,1.96,18.07657324,19.312,1.96,19.41120666,1.482,0,1.482,17.83,1.96,17.93740505
11/04/2019 20:30,20.032,2.16,20.14811713,1.472,0,1.472,18.56,2.16,18.68526692,19.892,2.17,20.01001159,1.472,0,1.472,18.42,2.17,18.54737987
11/04/2019 21:00,20.117,2.16,20.23262932,1.447,0,1.447,18.67,2.16,18.79453378,19.977,2.17,20.09451241,1.447,0,1.447,18.53,2.17,18.65662885
11/04/2019 21:30,19.0245,1.83,19.11231279,1.4645,0,1.4645,17.56,1.83,17.65509841,18.8845,1.83,18.97296077,1.4645,0,1.4645,17.42,1.83,17.51585853
11/04/2019 22:00,17.782,1.62,17.85564124,1.452,0,1.452,16.33,1.62,16.41015844,17.652,1.63,17.72709801,1.452,0,1.452,16.2,1.63,16.28179658
11/04/2019 22:30,16.6035,1.42,16.6641115,1.4735,0,1.4735,15.13,1.42,15.19648973,16.4935,1.42,16.55451426,1.4735,0,1.4735,15.02,1.42,15.08697451
11/04/2019 23:00,15.3195,0.94,15.34831197,1.4495,0,1.4495,13.87,0.94,13.90181643,15.3095,1.54,15.38676023,1.4495,0,1.4495,13.86,1.54,13.94529311
11/04/2019 23:30,14.5155,0.02,14.51551378,1.4755,0,1.4755,13.04,0.02,13.04001534,14.7255,2.06,14.86889203,1.4755,0,1.4755,13.25,2.06,13.40917969
12/04/2019 00:00,13.9975,0.86,14.02389412,1.2875,0,1.2875,12.71,0.86,12.73906197,13.9075,0.86,13.9340646,1.2875,0,1.2875,12.62,0.86,12.64926875
12/04/2019 00:30,13.9355,0.86,13.96201133,1.2255,0,1.2255,12.71,0.86,12.73906197,13.8455,0.86,13.87218333,1.2255,0,1.2255,12.62,0.86,12.64926875
12/04/2019 01:00,14.11,0.95,14.1419447,1.2,0,1.2,12.91,0.95,12.94490633,14.04,0.95,14.07210361,1.2,0,1.2,12.84,0.95,12.87509612
12/04/2019 01:30,15.543,0.95,15.5720053,1.193,0,1.193,14.35,0.95,14.38141161,15.453,0.95,15.48217391,1.193,0,1.193,14.26,0.95,14.29160943
12/04/2019 02:00,15.618,0.72,15.63458743,1.268,0,1.268,14.35,0.72,14.36805136,15.528,0.72,15.54468346,1.268,0,1.268,14.26,0.72,14.27816515
12/04/2019 02:30,15.9555,0.72,15.97173692,1.3855,0,1.3855,14.57,0.72,14.58777913,15.8555,0.72,15.87183922,1.3855,0,1.3855,14.47,0.72,14.48790185
12/04/2019 03:00,15.7665,0.72,15.78293136,1.3565,0,1.3565,14.41,0.72,14.4279763,15.6765,0.72,15.69302559,1.3565,0,1.3565,14.32,0.72,14.33808913
12/04/2019 03:30,15.33,0.72,15.34689871,1.38,0,1.38,13.95,0.72,13.96856829,15.24,0.72,15.25699839,1.38,0,1.38,13.86,0.72,13.8786887
12/04/2019 04:00,15.1635,0.72,15.18058405,1.3835,0,1.3835,13.78,0.72,13.79879705,15.0735,0.72,15.09068594,1.3835,0,1.3835,13.69,0.72,13.70892045
12/04/2019 04:30,14.889,0.72,14.90639866,1.379,0,1.379,13.51,0.72,13.52917218,14.799,0.72,14.81650434,1.379,0,1.379,13.42,0.72,13.43930058
12/04/2019 05:00,14.6325,0.72,14.65020328,1.4125,0,1.4125,13.22,0.72,13.23959214,14.5425,0.72,14.56031271,1.4125,0,1.4125,13.13,0.72,13.14972623
12/04/2019 05:30,15.0515,0.91,15.07898379,1.4615,0,1.4615,13.59,0.91,13.62043318,14.9715,0.92,14.99974041,1.4615,0,1.4615,13.51,0.92,13.54128871
12/04/2019 06:00,15.9285,1.2,15.97363804,1.4385,0,1.4385,14.49,1.2,14.53960453,15.8285,1.2,15.8739224,1.4385,0,1.4385,14.39,1.2,14.43994806
12/04/2019 06:30,18.0575,1.93,18.16034709,1.4375,0,1.4375,16.62,1.93,16.73168551,17.9375,1.93,18.04103119,1.4375,0,1.4375,16.5,1.93,16.61249229
12/04/2019 07:00,19.5655,2.18,19.68657386,1.4455,0,1.4455,18.12,2.18,18.25066574,19.5155,2.48,19.67244622,1.4455,0,1.4455,18.07,2.48,18.2393887
12/04/2019 07:30,20.7025,2.81,20.89233367,1.3825,0,1.3825,19.32,2.81,19.52328097,20.7325,3.25,20.98568694,1.3825,0,1.3825,19.35,3.25,19.62103463
12/04/2019 08:00,21.7315,3.1,21.95149408,1.7515,0,1.7515,19.98,3.1,20.21906031,21.6015,3.09,21.82138635,1.7515,0,1.7515,19.85,3.09,20.08906668
12/04/2019 08:30,21.7755,3.4,22.03933756,2.2355,0,2.2355,19.54,3.4,19.83359776,21.6455,3.4,21.910903,2.2355,0,2.2355,19.41,3.4,19.70553476
12/04/2019 09:00,21.61,3.46,21.88523932,2.71,0,2.71,18.9,3.46,19.21409899,21.49,3.46,21.76675676,2.71,0,2.71,18.78,3.46,19.09607289
12/04/2019 09:30,21.461,3.23,21.70270538,3.231,0,3.231,18.23,3.23,18.51393529,21.341,3.22,21.58255502,3.231,0,3.231,18.11,3.22,18.39403436
12/04/2019 10:00,20.688,3.23,20.93863042,4.498,0,4.498,16.19,3.23,16.50905812,20.578,3.22,20.8284057,4.498,0,4.498,16.08,3.22,16.39923169
12/04/2019 10:30,19.1,3.23,19.37118737,7.62,0,7.62,11.48,3.23,11.92574107,19.02,3.22,19.29064022,7.62,0,7.62,11.4,3.22,11.84602887
12/04/2019 11:00,18.4135,3.49,18.74132018,9.4035,0,9.4035,9.01,3.49,9.662308213,18.3535,3.48,18.68050755,9.4035,0,9.4035,8.95,3.48,9.602754813
12/04/2019 11:30,17.971,3.64,18.33593306,9.741,0,9.741,8.23,3.64,8.999027725,17.911,3.63,18.27514216,9.741,0,9.741,8.17,3.63,8.940123042
12/04/2019 12:00,17.524,3.25,17.82282458,9.294,0,9.294,8.23,3.25,8.848468794,17.464,3.25,17.76383393,9.294,0,9.294,8.17,3.25,8.792690146
12/04/2019 12:30,17.676,3.35,17.99064968,9.226,0,9.226,8.45,3.35,9.089829481,17.626,3.34,17.93966209,9.226,0,9.226,8.4,3.34,9.039668136
12/04/2019 13:00,17.446,3.3,17.75536302,9.296,0,9.296,8.15,3.3,8.792752698,17.396,3.29,17.70437562,9.296,0,9.296,8.1,3.29,8.742659778
12/04/2019 13:30,16.591,3.07,16.87264594,10.371,0,10.371,6.22,3.07,6.936375134,16.561,3.07,16.8431476,10.371,0,10.371,6.19,3.07,6.909486233
12/04/2019 14:00,15.674,2.98,15.95476969,10.424,0,10.424,5.25,2.98,6.036795508,15.654,2.98,15.93512209,10.424,0,10.424,5.23,2.98,6.01941027
12/04/2019 14:30,14.905,3.12,15.22804731,11.655,0,11.655,3.25,3.12,4.505208097,14.895,3.12,15.21825959,11.655,0,11.655,3.24,3.12,4.497999555
12/04/2019 15:00,15.1595,3.12,15.4772362,10.6595,0,10.6595,4.5,3.12,5.475801311,15.1295,3.12,15.44785326,10.6595,0,10.6595,4.47,3.12,5.451174185
12/04/2019 15:30,14.966,3.27,15.31907491,10.416,0,10.416,4.55,3.27,5.603159823,14.946,3.26,15.29740226,10.416,0,10.416,4.53,3.26,5.581084124
12/04/2019 16:00,14.993,3,15.29019454,10.663,0,10.663,4.33,3,5.267722468,14.973,3,15.27058378,10.663,0,10.663,4.31,3,5.251295078
12/04/2019 16:30,15.411,2.67,15.6405825,10.051,0,10.051,5.36,2.67,5.988196724,15.371,2.68,15.60288566,10.051,0,10.051,5.32,2.68,5.956911952
12/04/2019 17:00,16.0245,2.42,16.20620252,9.2445,0,9.2445,6.78,2.42,7.198944367,15.9745,2.42,16.15676484,9.2445,0,9.2445,6.73,2.42,7.15187388
12/04/2019 17:30,16.7405,2.11,16.87294996,7.8405,0,7.8405,8.9,2.11,9.146698858,16.6805,2.12,16.8146805,7.8405,0,7.8405,8.84,2.12,9.090654542
12/04/2019 18:00,17.782,2.11,17.906748,6.152,0,6.152,11.63,2.11,11.81985618,17.692,2.12,17.81856515,6.152,0,6.152,11.54,2.12,11.73311553
12/04/2019 18:30,18.63,2.03,18.74027214,4.41,0,4.41,14.22,2.03,14.36416722,18.52,2.03,18.63092322,4.41,0,4.41,14.11,2.03,14.25527972
12/04/2019 19:00,18.6795,1.84,18.76990464,3.1095,0,3.1095,15.57,1.84,15.67834494,18.5695,1.84,18.66043757,3.1095,0,3.1095,15.46,1.84,15.56911044
12/04/2019 19:30,18.9185,1.84,19.00776794,2.1585,0,2.1585,16.76,1.84,16.86069987,18.7785,1.84,18.86843031,2.1585,0,2.1585,16.62,1.84,16.72154299
12/04/2019 20:00,19.0305,1.84,19.11924502,1.2605,0,1.2605,17.77,1.84,17.8650077,18.9105,1.84,18.99980553,1.2605,0,1.2605,17.65,1.84,17.74565017
12/04/2019 20:30,19.2325,1.89,19.32514311,1.1125,0,1.1125,18.12,1.89,18.21830124,19.1025,1.89,19.19577053,1.1125,0,1.1125,17.99,1.89,18.08900771
12/04/2019 21:00,19.3235,1.77,19.40439518,1.5335,0,1.5335,17.79,1.77,17.87783544,19.1935,1.77,19.27494078,1.5335,0,1.5335,17.66,1.77,17.74847881
12/04/2019 21:30,18.608,1.72,18.68732362,1.528,0,1.528,17.08,1.72,17.16638576,18.478,1.77,18.56258021,1.528,0,1.528,16.95,1.77,17.04216536
12/04/2019 22:00,17.422,1.1,17.45669167,1.512,0,1.512,15.91,1.1,15.94798106,17.442,1.9,17.54518065,1.512,0,1.512,15.93,1.9,16.04290809
12/04/2019 22:30,16.1585,1.1,16.19589832,1.5085,0,1.5085,14.65,1.1,14.69123889,16.0685,1.1,16.1061073,1.5085,0,1.5085,14.56,1.1,14.60149307
12/04/2019 23:00,15.2195,0.99,15.25166484,1.4895,0,1.4895,13.73,0.99,13.76564564,15.1295,0.99,15.16185577,1.4895,0,1.4895,13.64,0.99,13.67588023
12/04/2019 23:30,14.796,0.91,14.8239575,1.486,0,1.486,13.31,0.91,13.34107192,14.696,0.91,14.72414738,1.486,0,1.486,13.21,0.91,13.24130658
13/04/2019 00:00,14.315,0.91,14.34389504,1.465,0,1.465,12.85,0.91,12.88218149,14.225,0.91,14.25407749,1.465,0,1.465,12.76,0.91,12.7924079
14/04/2019 00:30,14.05,0.8,14.07275737,1.18,0,1.18,12.87,0.8,12.89484005,14.02,0.8,14.04280599,1.18,0,1.18,12.84,0.8,12.86489798
14/04/2019 01:00,14.008,0.8,14.03082549,1.138,0,1.138,12.87,0.8,12.89484005,13.898,0.8,13.92100585,1.138,0,1.138,12.76,0.8,12.78505377
14/04/2019 01:30,15.793,0.92,15.81977399,1.353,0,1.353,14.44,0.92,14.4692778,15.703,0.93,15.73051522,1.353,0,1.353,14.35,0.93,14.38010431
14/04/2019 02:00,16.0365,0.78,16.05545802,1.3565,0,1.3565,14.68,0.78,14.70070747,15.9565,0.78,15.97555296,1.3565,0,1.3565,14.6,0.78,14.62082077
14/04/2019 02:30,16.1975,0.78,16.2162698,1.3775,0,1.3775,14.82,0.78,14.84051212,16.1075,0.78,16.12637455,1.3775,0,1.3775,14.73,0.78,14.75063727
14/04/2019 03:00,15.8605,0.88,15.88489409,1.3605,0,1.3605,14.5,0.88,14.5266789,15.7805,0.89,15.8055775,1.3605,0,1.3605,14.42,0.89,14.44743922
14/04/2019 03:30,15.65,0.88,15.67472169,1.36,0,1.36,14.29,0.88,14.31707023,15.57,0.89,15.59541599,1.36,0,1.36,14.21,0.89,14.23784394
14/04/2019 04:00,15.2205,0.8,15.24150978,1.3405,0,1.3405,13.88,0.8,13.90303564,15.1405,0.8,15.16162063,1.3405,0,1.3405,13.8,0.8,13.82316896
14/04/2019 04:30,14.767,0.68,14.78264824,1.347,0,1.347,13.42,0.68,13.43721697,14.687,0.69,14.70319928,1.347,0,1.347,13.34,0.69,13.35783291
14/04/2019 05:00,14.4805,0.68,14.49645751,1.3505,0,1.3505,13.13,0.68,13.14759674,14.4205,0.69,14.43699831,1.3505,0,1.3505,13.07,0.69,13.08820079
14/04/2019 05:30,14.5875,0.84,14.61166507,1.3875,0,1.3875,13.2,0.84,13.22670027,14.5075,0.84,14.53179811,1.3875,0,1.3875,13.12,0.84,13.14686274
14/04/2019 06:00,14.6155,0.76,14.6352465,1.4155,0,1.4155,13.2,0.76,13.22186069,14.5355,0.76,14.55535504,1.4155,0,1.4155,13.12,0.76,13.14199376
14/04/2019 06:30,14.681,0.7,14.69767876,1.481,0,1.481,13.2,0.7,13.21854758,14.601,0.7,14.61777004,1.481,0,1.481,13.12,0.7,13.13866051
14/04/2019 07:00,15.027,0.82,15.04935643,1.627,0,1.627,13.4,0.82,13.42506611,14.927,0.82,14.94950598,1.627,0,1.627,13.3,0.82,13.32525422
14/04/2019 07:30,15.7635,1.02,15.79646582,2.1335,0,2.1335,13.63,1.02,13.66811253,15.6735,1.02,15.70665471,2.1335,0,2.1335,13.54,1.02,13.57836514
14/04/2019 08:00,16.309,1.13,16.34810023,2.839,0,2.839,13.47,1.13,13.51731482,16.229,1.13,16.2682925,2.839,0,2.839,13.39,1.13,13.43759651
14/04/2019 08:30,16.3395,1.04,16.37256425,3.1495,0,3.1495,13.19,1.04,13.23093723,16.2595,1.04,16.29272661,3.1495,0,3.1495,13.11,1.04,13.15118626
14/04/2019 09:00,16.6385,1.15,16.67819481,3.5885,0,3.5885,13.05,1.15,13.10057251,16.5585,1.15,16.59838613,3.5885,0,3.5885,12.97,1.15,13.02088323
14/04/2019 09:30,17.075,1.06,17.10787026,4.175,0,4.175,12.9,1.06,12.94347712,16.995,1.06,17.02802469,4.175,0,4.175,12.82,1.06,12.86374751
14/04/2019 10:00,16.7195,1.06,16.75306779,5.9595,0,5.9595,10.76,1.06,10.81208583,16.6595,1.06,16.69318844,5.9595,0,5.9595,10.7,1.06,10.75237648
14/04/2019 10:30,17.021,1.29,17.06981374,5.751,0,5.751,11.27,1.29,11.3435885,16.961,1.28,17.00923046,5.751,0,5.751,11.21,1.28,11.28284095
14/04/2019 11:00,16.4755,1.29,16.5259251,7.0055,0,7.0055,9.47,1.29,9.557457821,16.4155,1.28,16.46532843,7.0055,0,7.0055,9.41,1.28,9.496657307
14/04/2019 11:30,16.1515,1.43,16.21468015,8.3315,0,8.3315,7.82,1.43,7.949672949,16.1115,1.43,16.17483639,8.3315,0,8.3315,7.78,1.43,7.910328691
14/04/2019 12:00,16.1155,1.43,16.17882073,8.2355,0,8.2355,7.88,1.43,8.008701518,16.0655,1.43,16.12901703,8.2355,0,8.2355,7.83,1.43,7.959510035
14/04/2019 12:30,16.6885,1.1,16.72471322,5.6685,0,5.6685,11.02,1.1,11.07476411,16.6285,1.1,16.6648436,5.6685,0,5.6685,10.96,1.1,11.01506241
14/04/2019 13:00,16.8525,0.88,16.87546018,4.4525,0,4.4525,12.4,0.88,12.43118659,16.7825,0.88,16.80555581,4.4525,0,4.4525,12.33,0.88,12.36136319
14/04/2019 13:30,15.155,0.94,15.18412411,8.075,0,8.075,7.08,0.94,7.142128534,15.115,0.94,15.14420104,8.075,0,8.075,7.04,0.94,7.102478441
14/04/2019 14:00,14.954,0.82,14.9764654,6.574,0,6.574,8.38,0.82,8.420023753,14.904,0.82,14.92654066,6.574,0,6.574,8.33,0.82,8.370262839
14/04/2019 14:30,15.511,0.96,15.54067955,5.501,0,5.501,10.01,0.96,10.0559286,15.461,0.96,15.49077535,5.501,0,5.501,9.96,0.96,10.0061581
14/04/2019 15:00,15.4085,1.25,15.45911939,6.6585,0,6.6585,8.75,1.25,8.838834765,15.3685,1.25,15.4192507,6.6585,0,6.6585,8.71,1.25,8.799238603
14/04/2019 15:30,16.0485,1.06,16.08346829,5.0785,0,5.0785,10.97,1.06,11.02109341,15.9785,1.06,16.01362115,5.0785,0,5.0785,10.9,1.06,10.95142
14/04/2019 16:00,16.3565,1.29,16.40729083,5.3265,0,5.3265,11.03,1.29,11.10517897,16.2965,1.29,16.34747724,5.3265,0,5.3265,10.97,1.29,11.04558735
14/04/2019 16:30,16.2565,1.56,16.33117853,7.6765,0,7.6765,8.58,1.56,8.720665112,16.2165,1.56,16.29136189,7.6765,0,7.6765,8.54,1.56,8.681313265
14/04/2019 17:00,16.9325,1.56,17.00420996,6.9925,0,6.9925,9.94,1.56,10.06166984,16.8725,1.56,16.94446388,6.9925,0,6.9925,9.88,1.56,10.00239971
14/04/2019 17:30,18.0505,1.13,18.08583562,4.6005,0,4.6005,13.45,1.13,13.49738493,18.0505,1.79,18.13903664,4.6005,0,4.6005,13.45,1.79,13.56858873
14/04/2019 18:00,18.512,1.68,18.58807532,4.572,0,4.572,13.94,1.68,14.04086892,18.402,1.68,18.47852819,4.572,0,4.572,13.83,1.68,13.93166537
14/04/2019 18:30,19.2565,1.88,19.34805397,3.1665,0,3.1665,16.09,1.88,16.19945987,19.1365,1.88,19.22862533,3.1665,0,3.1665,15.97,1.88,16.08027674
14/04/2019 19:00,18.9405,1.7,19.01663851,3.0005,0,3.0005,15.94,1.7,16.03039613,18.8205,1.7,18.89712201,3.0005,0,3.0005,15.82,1.7,15.9110779
14/04/2019 19:30,18.4905,1.41,18.54418211,2.0505,0,2.0505,16.44,1.41,16.50035454,18.3605,1.41,18.41456109,2.0505,0,2.0505,16.31,1.41,16.37083382
14/04/2019 20:00,18.383,1.41,18.43699512,1.563,0,1.563,16.82,1.41,16.87899582,18.263,1.41,18.31734885,1.563,0,1.563,16.7,1.41,16.75941825
14/04/2019 20:30,18.877,1.59,18.94384409,1.437,0,1.437,17.44,1.59,17.51232994,18.747,1.59,18.81430597,1.437,0,1.437,17.31,1.59,17.38287088
14/04/2019 21:00,18.712,1.72,18.7908846,1.442,0,1.442,17.27,1.72,17.35544007,18.592,1.73,18.67231544,1.442,0,1.442,17.15,1.73,17.23703571
14/04/2019 21:30,17.832,1.47,17.89248792,1.452,0,1.452,16.38,1.47,16.44582926,17.712,1.47,17.77289633,1.452,0,1.452,16.26,1.47,16.32631312
14/04/2019 22:00,16.8085,1.25,16.85491537,1.3985,0,1.3985,15.41,1.25,15.46061448,16.7085,1.25,16.7551924,1.3985,0,1.3985,15.31,1.25,15.36094398
14/04/2019 22:30,16.174,1.25,16.22223092,1.334,0,1.334,14.84,1.25,14.89255183,16.054,1.25,16.10259035,1.334,0,1.334,14.72,1.25,14.77297871
14/04/2019 23:00,15.0255,1.07,15.06355039,1.4055,0,1.4055,13.62,1.07,13.66196545,14.9255,1.07,14.96380467,1.4055,0,1.4055,13.52,1.07,13.56227488
14/04/2019 23:30,14.0095,-0.18,14.01065631,1.4495,0,1.4495,12.56,-0.18,12.56128974,14.1995,1.83,14.31693753,1.4495,0,1.4495,12.75,1.83,12.88065992
15/04/2019 00:00,13.52,0.68,13.53708979,1.31,0,1.31,12.21,0.68,12.22892064,13.45,0.68,13.46717862,1.31,0,1.31,12.14,0.68,12.15902957
15/04/2019 00:30,13.774,0.74,13.79386371,1.424,0,1.424,12.35,0.74,12.37215018,13.714,0.74,13.73395049,1.424,0,1.424,12.29,0.74,12.31225812
15/04/2019 01:00,14.0225,0.84,14.04763703,1.3125,0,1.3125,12.71,0.84,12.73772743,13.9725,0.85,13.99833048,1.3125,0,1.3125,12.66,0.85,12.68850267
15/04/2019 01:30,15.7735,0.84,15.79585079,1.1435,0,1.1435,14.63,0.84,14.65409499,15.7035,0.85,15.7264876,1.1435,0,1.1435,14.56,0.85,14.58479002
15/04/2019 02:00,16.3215,0.98,16.35089485,1.2015,0,1.2015,15.12,0.98,15.15172597,16.2415,0.98,16.27103937,1.2015,0,1.2015,15.04,0.98,15.07189437
15/04/2019 02:30,16.65,0.98,16.67881591,1.32,0,1.32,15.33,0.98,15.36129226,16.55,0.98,16.57898972,1.32,0,1.32,15.23,0.98,15.26149731
15/04/2019 03:00,16.3475,0.89,16.37170902,1.3375,0,1.3375,15.01,0.89,15.03636259,16.2675,0.89,16.2918279,1.3375,0,1.3375,14.93,0.89,14.9565036
