Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/04/2019 03:30,15.618,0.77,15.63696978,1.318,0,1.318,14.3,0.77,14.32071576,15.538,0.77,15.55706733,1.318,0,1.318,14.22,0.77,14.24083214
15/04/2019 04:00,15.3415,0.88,15.36671801,1.1615,0,1.1615,14.18,0.88,14.20727982,15.2615,0.88,15.28684998,1.1615,0,1.1615,14.1,0.88,14.1274343
15/04/2019 04:30,15.3545,0.96,15.38448147,1.1745,0,1.1745,14.18,0.96,14.21245932,15.2745,0.96,15.30463819,1.1745,0,1.1745,14.1,0.96,14.13264306
15/04/2019 05:00,15.0975,0.96,15.12799082,1.1375,0,1.1375,13.96,0.96,13.99296966,15.0075,0.96,15.0381733,1.1375,0,1.1375,13.87,0.96,13.90318309
15/04/2019 05:30,15.185,0.96,15.21531547,1.225,0,1.225,13.96,0.96,13.99296966,15.095,0.96,15.12549586,1.225,0,1.225,13.87,0.96,13.90318309
15/04/2019 06:00,15.29,0.81,15.31144017,1.33,0,1.33,13.96,0.81,13.98347954,15.2,0.81,15.22156694,1.33,0,1.33,13.87,0.81,13.89363163
15/04/2019 06:30,16.4045,1.1,16.44133876,1.3345,0,1.3345,15.07,1.1,15.11009265,16.2845,1.1,16.32160961,1.3345,0,1.3345,14.95,1.1,14.9904136
15/04/2019 07:00,17.713,-0.04,17.71304516,1.303,0,1.303,16.41,-0.04,16.41004875,18.203,3.45,18.52705344,1.303,0,1.303,16.9,3.45,17.24855066
15/04/2019 07:30,19.687,2.59,19.85663791,1.927,0,1.927,17.76,2.59,17.9478606,19.717,2.96,19.93794596,1.927,0,1.927,17.79,2.96,18.03456958
15/04/2019 08:00,20.6225,2.93,20.82960408,2.4425,0,2.4425,18.18,2.93,18.41459476,20.4925,2.96,20.70517221,2.4425,0,2.4425,18.05,2.96,18.29109346
15/04/2019 08:30,20.6095,3.34,20.87838811,3.5395,0,3.5395,17.07,3.34,17.39369139,20.4895,3.33,20.75833592,3.5395,0,3.5395,16.95,3.33,17.27400938
15/04/2019 09:00,21.171,3.87,21.52180617,4.311,0,4.311,16.86,3.87,17.29845369,21.051,3.86,21.40196722,4.311,0,4.311,16.74,3.86,17.17926657
15/04/2019 09:30,20.9395,3.87,21.29412032,5.3695,0,5.3695,15.57,3.87,16.04374645,20.8295,3.86,21.18413723,5.3695,0,5.3695,15.46,3.86,15.9345913
15/04/2019 10:00,20.5905,3.8,20.93821125,5.3405,0,5.3405,15.25,3.8,15.71631318,20.4905,3.78,20.83624223,5.3405,0,5.3405,15.15,3.78,15.61444524
15/04/2019 10:30,19.207,3.9,19.5989502,7.497,0,7.497,11.71,3.9,12.34237011,19.127,3.89,19.51856114,7.497,0,7.497,11.63,3.89,12.26331929
15/04/2019 11:00,18.517,4.14,18.97416372,9.427,0,9.427,9.09,4.14,9.988378247,18.467,4.13,18.92318654,9.427,0,9.427,9.04,4.13,9.938737344
15/04/2019 11:30,17.4855,4.26,17.9969528,12.1255,0,12.1255,5.36,4.26,6.846692632,17.4455,4.25,17.95572249,12.1255,0,12.1255,5.32,4.25,6.80917763
15/04/2019 12:00,16.976,4.33,17.519517,12.836,0,12.836,4.14,4.33,5.990701128,16.946,4.32,17.48797633,12.836,0,12.836,4.11,4.32,5.962759428
15/04/2019 12:30,16.7205,4.19,17.2374946,12.8105,0,12.8105,3.91,4.19,5.730985954,16.6805,4.17,17.19383553,12.8105,0,12.8105,3.87,4.17,5.689094831
15/04/2019 13:00,16.756,3.88,17.19935859,12.496,0,12.496,4.26,3.88,5.762117666,16.726,3.88,17.17013326,12.496,0,12.496,4.23,3.88,5.739973868
15/04/2019 13:30,15.672,3.59,16.07792536,12.742,0,12.742,2.93,3.59,4.633896848,15.642,3.57,16.04422214,12.742,0,12.742,2.9,3.57,4.599445619
15/04/2019 14:00,17.0225,3.73,17.426371,10.1225,0,10.1225,6.9,3.73,7.843653485,16.9725,3.72,17.37538938,10.1225,0,10.1225,6.85,3.72,7.794927838
15/04/2019 14:30,17.1555,3.65,17.53948917,9.0855,0,9.0855,8.07,3.65,8.857053686,17.0955,3.64,17.47872193,9.0855,0,9.0855,8.01,3.64,8.798278241
15/04/2019 15:00,17.5205,3.27,17.82304183,6.5205,0,6.5205,11,3.27,11.4757527,17.4505,3.25,17.75056197,6.5205,0,6.5205,10.93,3.25,11.40295576
15/04/2019 15:30,17.2515,3.2,17.54577591,7.5715,0,7.5715,9.68,3.2,10.19521456,17.1715,3.19,17.46529451,7.5715,0,7.5715,9.6,3.19,10.11613068
15/04/2019 16:00,17.226,3.36,17.55063178,8.656,0,8.656,8.57,3.36,9.205134437,17.156,3.35,17.48001247,8.656,0,8.656,8.5,3.35,9.136328584
15/04/2019 16:30,17.9615,3.14,18.23389926,7.3315,0,7.3315,10.63,3.14,11.08406514,17.8715,3.13,18.1435226,7.3315,0,7.3315,10.54,3.13,10.99493065
15/04/2019 17:00,19.2015,2.96,19.4283093,5.4815,0,5.4815,13.72,2.96,14.03566885,19.0915,2.95,19.31807113,5.4815,0,5.4815,13.61,2.95,13.92604036
15/04/2019 17:30,20.0385,2.78,20.23041973,4.1085,0,4.1085,15.93,2.78,16.17075447,19.9185,2.77,20.11018504,4.1085,0,4.1085,15.81,2.77,16.05082552
15/04/2019 18:00,20.6825,2.64,20.8503095,3.1825,0,3.1825,17.5,2.64,17.69801119,20.5425,2.64,20.71144385,3.1825,0,3.1825,17.36,2.64,17.55958997
15/04/2019 18:30,21.112,2.44,21.25253265,2.562,0,2.562,18.55,2.44,18.70978621,20.962,2.44,21.10353155,2.562,0,2.562,18.4,2.44,18.56107755
15/04/2019 19:00,21.1515,2.31,21.27726609,2.0415,0,2.0415,19.11,2.31,19.24910907,21.0015,2.31,21.12815899,2.0415,0,2.0415,18.96,2.31,19.10020157
15/04/2019 19:30,20.877,2.2,20.992597,1.627,0,1.627,19.25,2.2,19.37530645,20.737,2.2,20.85337308,1.627,0,1.627,19.11,2.2,19.23621844
15/04/2019 20:00,20.4645,2.06,20.56792066,1.4745,0,1.4745,18.99,2.06,19.10140571,20.3245,2.06,20.42862943,1.4745,0,1.4745,18.85,2.06,18.96222824
15/04/2019 20:30,20.3995,2.27,20.52541109,1.4695,0,1.4695,18.93,2.27,19.06561827,20.2695,2.27,20.39621363,1.4695,0,1.4695,18.8,2.27,18.93654932
15/04/2019 21:00,19.8785,2.14,19.99335795,1.4685,0,1.4685,18.41,2.14,18.53396072,19.7485,2.15,19.86518946,1.4685,0,1.4685,18.28,2.15,18.40600174
15/04/2019 21:30,18.9075,1.86,18.99876723,1.4575,0,1.4575,17.45,1.86,17.54884897,18.7875,1.87,18.88033517,1.4575,0,1.4575,17.33,1.87,17.43059953
15/04/2019 22:00,17.916,1.86,18.0122918,1.456,0,1.456,16.46,1.86,16.56475777,17.796,1.87,17.89397988,1.456,0,1.456,16.34,1.87,16.4466562
15/04/2019 22:30,16.825,1.7,16.91066601,1.465,0,1.465,15.36,1.7,15.45378918,16.715,1.7,16.80122689,1.465,0,1.465,15.25,1.7,15.34446154
15/04/2019 23:00,15.308,0.73,15.32539605,1.448,0,1.448,13.86,0.73,13.87921107,15.388,1.92,15.50731905,1.448,0,1.448,13.94,1.92,14.07160261
15/04/2019 23:30,14.789,1.19,14.83679955,1.459,0,1.459,13.33,1.19,13.38301162,14.699,1.19,14.74709127,1.459,0,1.459,13.24,1.19,13.29337053
16/04/2019 00:00,14.095,1.1,14.13785786,1.445,0,1.445,12.65,1.1,12.69773602,14.015,1.1,14.05810176,1.445,0,1.445,12.57,1.1,12.61803867
17/04/2019 00:30,14.22,1.12,14.2640387,1.45,0,1.45,12.77,1.12,12.81902102,14.13,1.12,14.17431833,1.45,0,1.45,12.68,1.12,12.72936762
17/04/2019 01:00,13.8885,0.96,13.92163899,1.4385,0,1.4385,12.45,0.96,12.4869572,13.8285,0.96,13.86178243,1.4385,0,1.4385,12.39,0.96,12.42713563
17/04/2019 01:30,15.365,0.85,15.38849327,1.455,0,1.455,13.91,0.85,13.93594633,15.285,0.85,15.30861604,1.455,0,1.455,13.83,0.85,13.85609613
17/04/2019 02:00,15.8445,0.91,15.87061058,1.4445,0,1.4445,14.4,0.91,14.42872482,15.7545,0.91,15.7807595,1.4445,0,1.4445,14.31,0.91,14.33890512
17/04/2019 02:30,16.024,0.85,16.04652847,1.464,0,1.464,14.56,0.85,14.58479002,15.924,0.85,15.94666975,1.464,0,1.464,14.46,0.85,14.48496117
17/04/2019 03:00,15.6375,0.85,15.66058448,1.4375,0,1.4375,14.2,0.85,14.22541739,15.5375,0.85,15.56073283,1.4375,0,1.4375,14.1,0.85,14.12559733
17/04/2019 03:30,15.229,0.85,15.25270274,1.459,0,1.459,13.77,0.85,13.79620962,15.139,0.85,15.16284343,1.459,0,1.459,13.68,0.85,13.70638173
17/04/2019 04:00,14.7875,0.77,14.80753377,1.4475,0,1.4475,13.34,0.77,13.36220416,14.6975,0.77,14.71765628,1.4475,0,1.4475,13.25,0.77,13.27235473
17/04/2019 04:30,14.377,0.68,14.39307226,1.467,0,1.467,12.91,0.68,12.92789619,14.287,0.69,14.3036523,1.467,0,1.467,12.82,0.69,12.83855521
17/04/2019 05:00,14.306,0.83,14.33005708,1.456,0,1.456,12.85,0.83,12.87677755,14.216,0.84,14.24079548,1.456,0,1.456,12.76,0.84,12.78761901
17/04/2019 05:30,14.765,1.01,14.79950421,1.465,0,1.465,13.3,1.01,13.33829449,14.675,1.01,14.70971533,1.465,0,1.465,13.21,1.01,13.24855464
17/04/2019 06:00,15.508,1.26,15.55910229,1.448,0,1.448,14.06,1.26,14.11634514,15.408,1.26,15.45943285,1.448,0,1.448,13.96,1.26,14.01674713
17/04/2019 06:30,16.9185,1.62,16.9958831,1.4785,0,1.4785,15.44,1.62,15.52475443,16.8085,1.62,16.88638719,1.4785,0,1.4785,15.33,1.62,15.41535922
17/04/2019 07:00,18.3145,1.28,18.3591751,1.7545,0,1.7545,16.56,1.28,16.60939493,18.4645,2.83,18.68011403,1.7545,0,1.7545,16.71,2.83,16.94794973
17/04/2019 07:30,19.914,2.99,20.13721669,2.324,0,2.324,17.59,2.99,17.84231487,19.804,2.99,20.02844268,2.324,0,2.324,17.48,2.99,17.73388
17/04/2019 08:00,20.7155,3.43,20.99754367,3.1255,0,3.1255,17.59,3.43,17.92130018,20.6055,3.43,20.88902894,3.1255,0,3.1255,17.48,3.43,17.81334612
17/04/2019 08:30,20.341,3.54,20.6467402,3.771,0,3.771,16.57,3.54,16.94392221,20.251,3.54,20.55807873,3.771,0,3.771,16.48,3.54,16.85591884
17/04/2019 09:00,20.1015,3.66,20.43198234,4.4715,0,4.4715,15.63,3.66,16.05280349,20.0015,3.66,20.3336077,4.4715,0,4.4715,15.53,3.66,15.95545361
17/04/2019 09:30,19.705,3.66,20.04202148,5.055,0,5.055,14.65,3.66,15.10026821,19.625,3.66,19.96337208,5.055,0,5.055,14.57,3.66,15.02266621
17/04/2019 10:00,18.9335,3.66,19.2840095,6.2435,0,6.2435,12.69,3.66,13.20725937,18.8535,3.66,19.20546959,6.2435,0,6.2435,12.61,3.66,13.13041127
17/04/2019 10:30,18.0645,3.72,18.44355064,7.7545,0,7.7545,10.31,3.72,10.96058849,18.0045,3.72,18.38478774,7.7545,0,7.7545,10.25,3.72,10.90416893
17/04/2019 11:00,17.785,3.81,18.18852179,8.285,0,8.285,9.5,3.81,10.23553125,17.715,3.8,18.11798071,8.285,0,8.285,9.43,3.8,10.166853
17/04/2019 11:30,17.377,3.75,17.77702531,7.977,0,7.977,9.4,3.75,10.12040019,17.327,3.74,17.72604098,7.977,0,7.977,9.35,3.74,10.07025819
17/04/2019 12:00,16.7065,4.05,17.19039389,10.1865,0,10.1865,6.52,4.05,7.675473927,16.6765,4.05,17.16123982,10.1865,0,10.1865,6.49,4.05,7.650006536
17/04/2019 12:30,16.479,4.31,17.03330681,11.839,0,11.839,4.64,4.31,6.332906126,16.459,4.3,17.01142795,11.839,0,11.839,4.62,4.3,6.311449913
17/04/2019 13:00,15.755,4.04,16.26473563,12.115,0,12.115,3.64,4.04,5.437940787,15.745,4.03,16.25256672,12.115,0,12.115,3.63,4.03,5.423817844
17/04/2019 13:30,15.552,3.53,15.94758928,10.792,0,10.792,4.76,3.53,5.926086398,15.542,3.53,15.93783749,10.792,0,10.792,4.75,3.53,5.918057114
17/04/2019 14:00,15.7275,3.81,16.18240885,10.6375,0,10.6375,5.09,3.81,6.358002831,15.7075,3.81,16.16297176,10.6375,0,10.6375,5.07,3.81,6.342002838
17/04/2019 14:30,15.125,3.91,15.62221895,10.735,0,10.735,4.39,3.91,5.878792393,15.105,3.9,15.60035336,10.735,0,10.735,4.37,3.9,5.857209233
17/04/2019 15:00,15.321,4.02,15.83961619,10.821,0,10.821,4.5,4.02,6.034103082,15.301,4.02,15.82027184,10.821,0,10.821,4.48,4.02,6.019202605
17/04/2019 15:30,15.388,3.79,15.84785929,10.068,0,10.068,5.32,3.79,6.53195989,15.358,3.79,15.81873143,10.068,0,10.068,5.29,3.79,6.507549462
17/04/2019 16:00,15.6035,3.55,16.00224085,9.1835,0,9.1835,6.42,3.55,7.336136585,15.5635,3.55,15.96324003,9.1835,0,9.1835,6.38,3.55,7.301157442
17/04/2019 16:30,16.5095,3.47,16.87022496,8.1295,0,8.1295,8.38,3.47,9.070022051,16.4695,3.48,16.83314677,8.1295,0,8.1295,8.34,3.48,9.036924256
17/04/2019 17:00,17.2075,3.15,17.49344324,6.8375,0,6.8375,10.37,3.15,10.83786879,17.1375,3.15,17.424592,6.8375,0,6.8375,10.3,3.15,10.7709099
17/04/2019 17:30,18.115,2.79,18.3285931,5.185,0,5.185,12.93,2.79,13.22758481,18.025,2.79,18.23964706,5.185,0,5.185,12.84,2.79,13.13962328
17/04/2019 18:00,19.0035,2.68,19.19154533,3.6535,0,3.6535,15.35,2.68,15.58219818,18.8935,2.68,19.08262933,3.6535,0,3.6535,15.24,2.68,15.47384891
17/04/2019 18:30,19.3355,2.47,19.49262579,2.8955,0,2.8955,16.44,2.47,16.62451503,19.2155,2.48,19.37487652,2.8955,0,2.8955,16.32,2.48,16.50735594
17/04/2019 19:00,19.546,2.39,19.69157729,2.326,0,2.326,17.22,2.39,17.38506543,19.416,2.4,19.56376896,2.326,0,2.326,17.09,2.4,17.25769683
17/04/2019 19:30,19.7705,2.45,19.92172609,1.7705,0,1.7705,18,2.45,18.16597093,19.6405,2.45,19.79271937,1.7705,0,1.7705,17.87,2.45,18.03716718
17/04/2019 20:00,19.3025,2.25,19.43319341,1.4725,0,1.4725,17.83,2.25,17.97140506,19.1825,2.26,19.31517295,1.4725,0,1.4725,17.71,2.26,17.85361868
17/04/2019 20:30,19.3805,2.31,19.51768122,1.3505,0,1.3505,18.03,2.31,18.17737605,19.2505,2.31,19.38860104,1.3505,0,1.3505,17.9,2.31,18.04843761
17/04/2019 21:00,19.261,2.36,19.4050437,1.351,0,1.351,17.91,2.36,18.0648194,19.131,2.37,19.27724205,1.351,0,1.351,17.78,2.37,17.9372601
17/04/2019 21:30,18.4035,2.09,18.5217956,1.3635,0,1.3635,17.04,2.09,17.1676935,18.2835,2.1,18.40370539,1.3635,0,1.3635,16.92,2.1,17.04982111
17/04/2019 22:00,17.198,1.88,17.30045098,1.358,0,1.358,15.84,1.88,15.95117551,17.078,1.89,17.18226365,1.358,0,1.358,15.72,1.89,15.83320877
17/04/2019 22:30,16.2995,1.67,16.38482836,1.2995,0,1.2995,15,1.67,15.09267703,16.1995,1.68,16.28638082,1.2995,0,1.2995,14.9,1.68,14.99441229
17/04/2019 23:00,14.961,1.48,15.03402544,1.281,0,1.281,13.68,1.48,13.75982558,14.871,1.49,14.94545888,1.281,0,1.281,13.59,1.49,13.67143738
17/04/2019 23:30,14.4145,1.4,14.48232751,1.3045,0,1.3045,13.11,1.4,13.18454019,14.3545,1.58,14.44119352,1.3045,0,1.3045,13.05,1.58,13.14529954
18/04/2019 00:00,13.6735,1.32,13.73706673,1.3435,0,1.3435,12.33,1.32,12.40045564,13.6035,1.32,13.6673923,1.3435,0,1.3435,12.26,1.32,12.33085561
18/04/2019 00:30,13.562,1.17,13.61237466,1.382,0,1.382,12.18,1.17,12.23606554,13.482,1.17,13.53267246,1.382,0,1.382,12.1,1.17,12.15643451
18/04/2019 01:00,13.5575,1.29,13.61873365,1.3775,0,1.3775,12.18,1.29,12.24812231,13.4775,1.29,13.53909547,1.3775,0,1.3775,12.1,1.29,12.16857017
18/04/2019 01:30,14.799,1.06,14.83691346,1.389,0,1.389,13.41,1.06,13.45182887,14.709,1.07,14.747867,1.389,0,1.389,13.32,1.07,13.36290762
18/04/2019 02:00,15.0485,1.14,15.09161861,1.3785,0,1.3785,13.67,1.14,13.71745239,14.9585,1.14,15.00187729,1.3785,0,1.3785,13.58,1.14,13.62776577
18/04/2019 02:30,15.2885,1.02,15.3224878,1.3985,0,1.3985,13.89,1.02,13.92740105,15.2085,1.02,15.24266618,1.3985,0,1.3985,13.81,1.02,13.84761712
18/04/2019 03:00,14.567,0.93,14.59665677,1.387,0,1.387,13.18,0.93,13.21277034,14.477,0.93,14.50684077,1.387,0,1.387,13.09,0.93,13.12299508
18/04/2019 03:30,13.9925,0.76,14.01312443,1.4025,0,1.4025,12.59,0.76,12.61291798,13.9125,0.77,13.93379188,1.4025,0,1.4025,12.51,0.77,12.53367464
18/04/2019 04:00,13.908,0.86,13.93456365,1.398,0,1.398,12.51,0.86,12.53952551,13.828,0.87,13.85534135,1.398,0,1.398,12.43,0.87,12.4604093
18/04/2019 04:30,13.7985,0.79,13.82109628,1.3985,0,1.3985,12.4,0.79,12.42513984,13.7185,0.8,13.74180637,1.3985,0,1.3985,12.32,0.8,12.3459467
18/04/2019 05:00,13.654,0.94,13.68631857,1.394,0,1.394,12.26,0.94,12.29598308,13.574,0.95,13.60720309,1.394,0,1.394,12.18,0.95,12.21699226
18/04/2019 05:30,14.2405,1.24,14.29438492,1.4105,0,1.4105,12.83,1.24,12.88978278,14.1605,1.24,14.21468819,1.4105,0,1.4105,12.75,1.24,12.81015613
18/04/2019 06:00,14.6235,1.36,14.68660452,1.3935,0,1.3935,13.23,1.36,13.29971804,14.5335,1.36,14.5969936,1.3935,0,1.3935,13.14,1.36,13.21019303
18/04/2019 06:30,15.9915,1.74,16.08588425,1.3915,0,1.3915,14.6,1.74,14.70331935,15.9015,1.74,15.99641529,1.3915,0,1.3915,14.51,1.74,14.61395566
18/04/2019 07:00,17.3495,2.2,17.48842904,1.5995,0,1.5995,15.75,2.2,15.90290854,17.2395,2.2,17.37930839,1.5995,0,1.5995,15.64,2.2,15.79397353
18/04/2019 07:30,18.9415,2.97,19.17293202,2.0215,0,2.0215,16.92,2.97,17.17868738,18.8615,3.08,19.11132079,2.0215,0,2.0215,16.84,3.08,17.11934578
18/04/2019 08:00,19.7375,3.35,20.01977538,2.7275,0,2.7275,17.01,3.35,17.33674133,19.6275,3.35,19.91133487,2.7275,0,2.7275,16.9,3.35,17.22882759
18/04/2019 08:30,19.754,3.49,20.05992562,3.284,0,3.284,16.47,3.49,16.8357061,19.654,3.49,19.96145826,3.284,0,3.284,16.37,3.49,16.73789115
18/04/2019 09:00,19.3135,3.29,19.59171718,3.7835,0,3.7835,15.53,3.29,15.87466535,19.2235,3.29,19.50300111,3.7835,0,3.7835,15.44,3.29,15.78663042
18/04/2019 09:30,18.145,3.17,18.41982424,5.665,0,5.665,12.48,3.17,12.8763077,18.065,3.18,18.34275402,5.665,0,5.665,12.4,3.18,12.80126556
18/04/2019 10:00,17.8015,3.24,18.09394933,6.6815,0,6.6815,11.12,3.24,11.58240044,17.7415,3.24,18.0349223,6.6815,0,6.6815,11.06,3.24,11.52480802
18/04/2019 10:30,16.994,3.16,17.28530115,7.364,0,7.364,9.63,3.16,10.1352109,16.934,3.16,17.2263158,7.364,0,7.364,9.57,3.16,10.07821909
18/04/2019 11:00,16.198,3.57,16.58674483,9.828,0,9.828,6.37,3.57,7.302177757,16.168,3.57,16.5574492,9.828,0,9.828,6.34,3.57,7.276022265
18/04/2019 11:30,15.1785,3.88,15.66656511,12.2985,0,12.2985,2.88,3.88,4.832059602,15.1685,3.88,15.65687684,12.2985,0,12.2985,2.87,3.88,4.826106091
18/04/2019 12:00,14.931,3.88,15.42689732,12.361,0,12.361,2.57,3.88,4.653955307,14.921,3.88,15.41721898,12.361,0,12.361,2.56,3.88,4.648440599
18/04/2019 12:30,15.193,4.05,15.72354124,13.343,0,13.343,1.85,4.05,4.452527372,15.183,4.05,15.71387887,13.343,0,13.343,1.84,4.05,4.448381728
18/04/2019 13:00,14.81,3.78,15.28478001,12.32,0,12.32,2.49,3.78,4.526422428,14.8,3.78,15.27509083,12.32,0,12.32,2.48,3.78,4.520929108
18/04/2019 13:30,14.1285,3.28,14.50423773,12.3685,0,12.3685,1.76,3.28,3.72236484,14.1285,3.27,14.5019796,12.3685,0,12.3685,1.76,3.27,3.713556247
18/04/2019 14:00,14.262,3.46,14.6757025,11.962,0,11.962,2.3,3.46,4.154708173,14.262,3.46,14.6757025,11.962,0,11.962,2.3,3.46,4.154708173
18/04/2019 14:30,14.3965,3.3,14.76987516,9.8765,0,9.8765,4.52,3.3,5.596463169,14.3765,3.3,14.75038143,9.8765,0,9.8765,4.5,3.3,5.580322571
18/04/2019 15:00,14.1665,3.3,14.54578022,10.0565,0,10.0565,4.11,3.3,5.270872793,14.1565,3.3,14.53604115,10.0565,0,10.0565,4.1,3.3,5.263078947
18/04/2019 15:30,14.19,3.13,14.53110457,9.79,0,9.79,4.4,3.13,5.399712955,14.17,3.13,14.51157469,9.79,0,9.79,4.38,3.13,5.383428276
18/04/2019 16:00,14.71,3.13,15.03931514,8.57,0,8.57,6.14,3.13,6.891770455,14.68,3.13,15.00997335,8.57,0,8.57,6.11,3.13,6.865056446
18/04/2019 16:30,15.4135,2.99,15.70083062,7.7935,0,7.7935,7.62,2.99,8.185627649,15.4135,3.13,15.72809214,7.7935,0,7.7935,7.62,3.13,8.237797036
18/04/2019 17:00,15.289,0.68,15.30411451,7.289,0,7.289,8,0.68,8.028847987,15.919,5.24,16.75924106,7.289,0,7.289,8.63,5.24,10.09626168
18/04/2019 17:30,15.9035,2.17,16.05086329,6.7535,0,6.7535,9.15,2.17,9.403797105,16.3035,3.92,16.7681398,6.7535,0,6.7535,9.55,3.92,10.3232214
18/04/2019 18:00,16.5865,1.9,16.69496877,5.1265,0,5.1265,11.46,1.9,11.61643663,16.4965,1.9,16.60555667,5.1265,0,5.1265,11.37,1.9,11.52765804
18/04/2019 18:30,16.967,1.67,17.04898792,3.717,0,3.717,13.25,1.67,13.35482684,16.887,1.67,16.96937444,3.717,0,3.717,13.17,1.67,13.27545856
18/04/2019 19:00,17.276,1.67,17.35652834,2.756,0,2.756,14.52,1.67,14.61572099,17.176,1.67,17.25699499,2.756,0,2.756,14.42,1.67,14.5163804
18/04/2019 19:30,17.2335,1.67,17.31422601,2.1235,0,2.1235,15.11,1.67,15.20200645,17.1435,1.67,17.22464781,2.1235,0,2.1235,15.02,1.67,15.11255438
18/04/2019 20:00,17.205,1.49,17.26939851,1.595,0,1.595,15.61,1.49,15.68095023,17.095,1.5,17.16068253,1.595,0,1.595,15.5,1.5,15.5724115
18/04/2019 20:30,17.382,0.97,17.40904432,1.402,0,1.402,15.98,0.97,16.00941286,17.472,2.11,17.59894554,1.402,0,1.402,16.07,2.11,16.20793016
18/04/2019 21:00,17.916,1.82,18.00820524,1.376,0,1.376,16.54,1.82,16.63983173,17.806,1.83,17.89979151,1.376,0,1.376,16.43,1.83,16.53160004
18/04/2019 21:30,17.276,1.62,17.35178884,1.396,0,1.396,15.88,1.62,15.96241836,17.156,1.63,17.23325959,1.396,0,1.396,15.76,1.63,15.84406829
18/04/2019 22:00,16.106,1.4,16.16673238,1.376,0,1.376,14.73,1.4,14.79638131,16.016,1.42,16.07882633,1.376,0,1.376,14.64,1.42,14.70870491
18/04/2019 22:30,15.113,0.95,15.14282896,1.393,0,1.393,13.72,0.95,13.75285061,15.103,1.49,15.17632067,1.393,0,1.393,13.71,1.49,13.79072877
18/04/2019 23:00,13.73,0.26,13.73246154,1.38,0,1.38,12.35,0.26,12.35273654,13.85,1.54,13.93535432,1.38,0,1.38,12.47,1.54,12.56473239
18/04/2019 23:30,12.9785,0.74,12.99957931,1.3785,0,1.3785,11.6,0.74,11.62357948,12.9085,0.74,12.92969343,1.3785,0,1.3785,11.53,0.74,11.55372234
19/04/2019 00:00,12.56,0.84,12.58805783,1.38,0,1.38,11.18,0.84,11.21151194,12.49,0.85,12.51888973,1.38,0,1.38,11.11,0.85,11.14246831
19/04/2019 00:30,12.5115,0.71,12.53162927,1.3915,0,1.3915,11.12,0.71,11.14264331,12.4415,0.72,12.46231609,1.3915,0,1.3915,11.05,0.72,11.07343217
19/04/2019 01:00,12.2105,0.71,12.23112465,1.3805,0,1.3805,10.83,0.71,10.85324836,12.1405,0.72,12.16183129,1.3805,0,1.3805,10.76,0.72,10.78406231
19/04/2019 01:30,13.362,0.71,13.3808499,1.392,0,1.392,11.97,0.71,11.99103832,13.282,0.72,13.30150082,1.392,0,1.392,11.89,0.72,11.91177988
19/04/2019 02:00,13.4755,0.71,13.49419135,1.3955,0,1.3955,12.08,0.71,12.10084708,13.3855,0.72,13.40485025,1.3955,0,1.3955,11.99,0.72,12.01159856
19/04/2019 02:30,13.4915,0.71,13.51016922,1.4115,0,1.4115,12.08,0.71,12.10084708,13.4015,0.72,13.42082718,1.4115,0,1.4115,11.99,0.72,12.01159856
19/04/2019 03:00,12.9655,0.71,12.9849255,1.3955,0,1.3955,11.57,0.71,11.59176432,12.8755,0.72,12.89561554,1.3955,0,1.3955,11.48,0.72,11.50255624
19/04/2019 03:30,12.396,0.71,12.41631652,1.406,0,1.406,10.99,0.71,11.01291061,12.336,0.72,12.35699381,1.406,0,1.406,10.93,0.72,10.95368888
19/04/2019 04:00,11.5985,0.54,11.61106379,1.3985,0,1.3985,10.2,0.54,10.21428412,11.5485,-0.07,11.54871215,1.3985,0,1.3985,10.15,-0.07,10.15024138
19/04/2019 04:30,11.096,-0.67,11.11620961,1.406,0,1.406,9.69,-0.67,9.713135436,11.036,-0.67,11.05631928,1.406,0,1.406,9.63,-0.67,9.653279236
19/04/2019 05:00,10.9085,-0.67,10.92905633,1.3985,0,1.3985,9.51,-0.67,9.533572258,10.8585,-0.67,10.87915081,1.3985,0,1.3985,9.46,-0.67,9.483696537
19/04/2019 05:30,11.3055,-0.67,11.32533577,1.4055,0,1.4055,9.9,-0.67,9.922645817,11.2455,-0.67,11.26544141,1.4055,0,1.4055,9.84,-0.67,9.862783583
19/04/2019 06:00,11.6325,0,11.6325,1.3825,0,1.3825,10.25,0,10.25,11.5525,0,11.5525,1.3825,0,1.3825,10.17,0,10.17
19/04/2019 06:30,12.5065,0,12.5065,1.4265,0,1.4265,11.08,0,11.08,12.4265,0,12.4265,1.4265,0,1.4265,11,0,11
19/04/2019 07:00,13.3575,0,13.3575,1.7575,0,1.7575,11.6,0,11.6,13.2675,0,13.2675,1.7575,0,1.7575,11.51,0,11.51
19/04/2019 07:30,13.8555,-1.9,13.98516644,2.3555,0,2.3555,11.5,-1.9,11.65589979,13.9955,2.76,14.2650489,2.3555,0,2.3555,11.64,2.76,11.96274216
19/04/2019 08:00,14.4525,-0.15,14.45327839,3.2125,0,3.2125,11.24,-0.15,11.24100085,14.6425,1.72,14.7431749,3.2125,0,3.2125,11.43,1.72,11.55868937
19/04/2019 08:30,14.715,1.34,14.77588661,4.605,0,4.605,10.11,1.34,10.19841654,14.655,1.34,14.71613485,4.605,0,4.605,10.05,1.34,10.13893979
19/04/2019 09:00,14.7525,1.7,14.85012647,6.1425,0,6.1425,8.61,1.7,8.776223561,14.7025,1.7,14.80045629,6.1425,0,6.1425,8.56,1.7,8.727175946
19/04/2019 09:30,14.5745,1.87,14.69397667,7.7545,0,7.7545,6.82,1.87,7.071725391,14.5345,1.86,14.65303007,7.7545,0,7.7545,6.78,1.86,7.030504961
19/04/2019 10:00,13.844,2.17,14.01303807,9.394,0,9.394,4.45,2.17,4.950898908,13.804,2.16,13.97197252,9.394,0,9.394,4.41,2.16,4.910570232
19/04/2019 10:30,13.4445,2.17,13.61849772,9.7745,0,9.7745,3.67,2.17,4.263543127,13.4245,2.16,13.59716148,9.7745,0,9.7745,3.65,2.16,4.241238027
19/04/2019 11:00,13.2885,2.39,13.5017159,11.1385,0,11.1385,2.15,2.39,3.214747268,13.2685,2.38,13.48026306,11.1385,0,11.1385,2.13,2.38,3.193947401
19/04/2019 11:30,13.6535,2.49,13.87869454,11.7535,0,11.7535,1.9,2.49,3.132107916,13.6435,2.48,13.86706502,11.7535,0,11.7535,1.89,2.48,3.118092366
19/04/2019 12:00,12.68,2.26,12.87982919,10.39,0,10.39,2.29,2.26,3.217405787,12.67,2.24,12.86648748,10.39,0,10.39,2.28,2.24,3.1962478
19/04/2019 12:30,13.243,2.17,13.41961061,9.013,0,9.013,4.23,2.17,4.754135042,13.223,2.16,13.39825843,9.013,0,9.013,4.21,2.16,4.731775565
19/04/2019 13:00,12.48,2.35,12.69932675,11.28,0,11.28,1.2,2.35,2.63865496,12.47,2.34,12.68765148,11.28,0,11.28,1.19,2.34,2.625204754
19/04/2019 13:30,12.355,2.35,12.57650687,11.375,0,11.375,0.98,2.35,2.546153962,12.365,2.34,12.58446761,11.375,0,11.375,0.99,2.34,2.540806958
19/04/2019 14:00,11.0525,2.63,11.36110277,13.2325,0,13.2325,-2.18,2.63,3.416035714,11.0725,2.62,11.37825366,13.2325,0,13.2325,-2.16,2.62,3.395585369
19/04/2019 14:30,10.725,2.57,11.02862299,13.255,0,13.255,-2.53,2.57,3.606355501,10.755,2.62,11.06952686,13.255,0,13.255,-2.5,2.62,3.621380952
19/04/2019 15:00,10.342,2.39,10.61456848,12.762,0,12.762,-2.42,2.39,3.40124977,10.372,2.39,10.64380026,12.762,0,12.762,-2.39,2.39,3.379970414
19/04/2019 15:30,10.374,2.24,10.61308042,11.924,0,11.924,-1.55,2.24,2.72398605,10.394,2.23,10.63052849,11.924,0,11.924,-1.53,2.23,2.704403816
19/04/2019 16:00,11.0215,2.24,11.24682454,10.8515,0,10.8515,0.17,2.24,2.246441631,11.0315,2.23,11.2546387,10.8515,0,10.8515,0.18,2.23,2.23725278
19/04/2019 16:30,11.398,2.09,11.58803279,9.248,0,9.248,2.15,2.09,2.998432924,11.398,2.09,11.58803279,9.248,0,9.248,2.15,2.09,2.998432924
19/04/2019 17:00,12.7205,2.01,12.87832366,7.7305,0,7.7305,4.99,2.01,5.379609651,12.6905,2,12.8471316,7.7305,0,7.7305,4.96,2,5.348046372
19/04/2019 17:30,13.956,2.01,14.10000128,6.696,0,6.696,7.26,2.01,7.533106929,13.916,2,14.05898489,6.696,0,6.696,7.22,2,7.491888947
19/04/2019 18:00,14.9735,1.94,15.09865233,5.1835,0,5.1835,9.79,1.94,9.980365725,14.9035,1.93,15.02794771,5.1835,0,5.1835,9.72,1.93,9.909757817
19/04/2019 18:30,15.335,1.73,15.43227543,3.845,0,3.845,11.49,1.73,11.61950946,15.255,1.73,15.35278232,3.845,0,3.845,11.41,1.73,11.54040727
19/04/2019 19:00,15.542,0.61,15.55396618,2.832,0,2.832,12.71,0.61,12.72462966,15.882,3.14,16.1894263,2.832,0,2.832,13.05,3.14,13.42244762
19/04/2019 19:30,15.5395,-0.71,15.5557115,2.1295,0,2.1295,13.41,-0.71,13.42878252,16.2195,4.13,16.7370571,2.1295,0,2.1295,14.09,4.13,14.68281308
19/04/2019 20:00,15.283,-0.81,15.30444997,1.543,0,1.543,13.74,-0.81,13.76385484,15.973,4.06,16.48090802,1.543,0,1.543,14.43,4.06,14.99028018
19/04/2019 20:30,15.4595,-0.81,15.48070542,1.3295,0,1.3295,14.13,-0.81,14.15319752,16.1495,4.13,16.66923064,1.3295,0,1.3295,14.82,4.13,15.38470994
19/04/2019 21:00,15.858,-0.71,15.87388623,1.308,0,1.308,14.55,-0.71,14.56731272,16.568,4.23,17.09945976,1.308,0,1.308,15.26,4.23,15.83541916
19/04/2019 21:30,15.2935,-0.89,15.31937473,1.3235,0,1.3235,13.97,-0.89,13.99832133,15.9835,4.02,16.48128248,1.3235,0,1.3235,14.66,4.02,15.20118416
19/04/2019 22:00,14.3225,-1.08,14.36316143,1.3125,0,1.3125,13.01,-1.08,13.05475009,14.9925,3.76,15.45679968,1.3125,0,1.3125,13.68,3.76,14.18731828
19/04/2019 22:30,13.7015,-1.15,13.74967644,1.3215,0,1.3215,12.38,-1.15,12.43329803,14.3615,3.71,14.83296269,1.3215,0,1.3215,13.04,3.71,13.55749608
19/04/2019 23:00,12.69,-1.23,12.74947058,1.31,0,1.31,11.38,-1.23,11.44627887,13.36,3.71,13.86555805,1.31,0,1.31,12.05,3.71,12.60819575
19/04/2019 23:30,12.054,-0.3,12.05773262,1.314,0,1.314,10.74,-0.3,10.74418913,12.374,2.28,12.58230011,1.314,0,1.314,11.06,2.28,11.29256392
20/04/2019 00:00,11.7885,0.97,11.82834022,1.3085,0,1.3085,10.48,0.97,10.52479453,11.7285,0.97,11.76854334,1.3085,0,1.3085,10.42,0.97,10.46505136
21/04/2019 00:30,11.5135,0.88,11.54708111,1.3235,0,1.3235,10.19,0.88,10.22792745,11.4535,0.88,11.48725652,1.3235,0,1.3235,10.13,0.88,10.16815126
21/04/2019 01:00,11.33,0.97,11.3714467,1.32,0,1.32,10.01,0.97,10.05688819,11.26,0.98,11.30256608,1.32,0,1.32,9.94,0.98,9.98819303
21/04/2019 01:30,12.0845,0.97,12.12336753,1.3445,0,1.3445,10.74,0.97,10.78371457,12.0045,0.98,12.04443524,1.3445,0,1.3445,10.66,0.98,10.70495213
21/04/2019 02:00,11.934,0.86,11.96494697,1.334,0,1.334,10.6,0.86,10.63482957,11.864,0.87,11.89585625,1.334,0,1.334,10.53,0.87,10.56587905
21/04/2019 02:30,11.8035,0.78,11.82924394,1.3535,0,1.3535,10.45,0.78,10.47906962,11.7435,0.81,11.77140146,1.3535,0,1.3535,10.39,0.81,10.4215258
21/04/2019 03:00,11.4255,0.78,11.45209371,1.3355,0,1.3355,10.09,0.78,10.12010375,11.3755,0.81,11.40430183,1.3355,0,1.3355,10.04,0.81,10.07262131
21/04/2019 03:30,11.159,0.78,11.18622729,1.349,0,1.349,9.81,0.78,9.840960319,11.109,0.75,11.13428853,1.349,0,1.349,9.76,0.75,9.788774183
21/04/2019 04:00,11.0195,0.78,11.04707112,1.3395,0,1.3395,9.68,0.78,9.711374774,10.9795,0.75,11.00508611,1.3395,0,1.3395,9.64,0.75,9.669131295
21/04/2019 04:30,10.775,0.68,10.79643575,1.355,0,1.355,9.42,0.68,9.444511634,10.725,0.69,10.74717288,1.355,0,1.355,9.37,0.69,9.395371201
21/04/2019 05:00,10.6635,0.68,10.68515944,1.3435,0,1.3435,9.32,0.68,9.344773941,10.6235,0.69,10.64588429,1.3435,0,1.3435,9.28,0.69,9.305616584
21/04/2019 05:30,10.669,0.68,10.6906483,1.349,0,1.349,9.32,0.68,9.344773941,10.629,0.69,10.65137273,1.349,0,1.349,9.28,0.69,9.305616584
21/04/2019 06:00,10.7175,0.68,10.73905053,1.3275,0,1.3275,9.39,0.68,9.414589741,10.6675,0.69,10.68979215,1.3275,0,1.3275,9.34,0.69,9.365452472
21/04/2019 06:30,11.318,0.78,11.3448457,1.388,0,1.388,9.93,0.78,9.960587332,11.258,0.8,11.28638844,1.388,0,1.388,9.87,0.8,9.902368404
21/04/2019 07:00,11.754,0.86,11.78541964,1.664,0,1.664,10.09,0.86,10.12658383,11.674,0.86,11.70563437,1.664,0,1.664,10.01,0.86,10.04687514
21/04/2019 07:30,12.051,0.96,12.08917702,2.281,0,2.281,9.77,0.96,9.817051492,11.991,0.97,12.03016962,2.281,0,2.281,9.71,0.97,9.758329775
21/04/2019 08:00,12.562,1.09,12.60920077,3.432,0,3.432,9.13,1.09,9.194835507,12.512,1.1,12.56026051,3.432,0,3.432,9.08,1.1,9.146387265
21/04/2019 08:30,12.68,1.15,12.73204226,4.98,0,4.98,7.7,1.15,7.785403008,12.64,1.15,12.69220627,4.98,0,4.98,7.66,1.15,7.745844047
21/04/2019 09:00,13.1575,1.46,13.23825541,6.6575,0,6.6575,6.5,1.46,6.661951666,13.1275,1.47,13.20954792,6.6575,0,6.6575,6.47,1.47,6.634892614
21/04/2019 09:30,13.4095,1.72,13.51935983,8.1995,0,8.1995,5.21,1.72,5.486574523,13.3795,1.72,13.48960415,8.1995,0,8.1995,5.18,1.72,5.458094906
21/04/2019 10:00,13.1605,1.93,13.30126536,9.5505,0,9.5505,3.61,1.93,4.093531483,13.1405,1.93,13.28147734,9.5505,0,9.5505,3.59,1.93,4.075904808
21/04/2019 10:30,12.835,2.17,13.01714734,10.685,0,10.685,2.15,2.17,3.054734031,12.825,2.17,13.00728738,10.685,0,10.685,2.14,2.17,3.047704054
21/04/2019 11:00,12.5715,2.23,12.76775283,11.6115,0,11.6115,0.96,2.23,2.427859139,12.5715,2.23,12.76775283,11.6115,0,11.6115,0.96,2.23,2.427859139
21/04/2019 11:30,11.558,2.38,11.80049846,12.318,0,12.318,-0.76,2.38,2.498399488,11.558,2.38,11.80049846,12.318,0,12.318,-0.76,2.38,2.498399488
21/04/2019 12:00,11.326,2.03,11.50648409,12.816,0,12.816,-1.49,2.03,2.51813423,11.336,2.03,11.51632737,12.816,0,12.816,-1.48,2.03,2.512230085
21/04/2019 12:30,10.908,2.03,11.09528567,13.068,0,13.068,-2.16,2.03,2.964203097,10.928,2.03,11.11494867,13.068,0,13.068,-2.14,2.03,2.949660997
21/04/2019 13:00,10.791,2.2,11.01297784,13.191,0,13.191,-2.4,2.2,3.255764119,10.821,2.2,11.04237479,13.191,0,13.191,-2.37,2.2,3.233713036
21/04/2019 13:30,10.2745,2.32,10.5331738,13.1845,0,13.1845,-2.91,2.32,3.721625989,10.3145,2.32,10.57219515,13.1845,0,13.1845,-2.87,2.32,3.690433579
21/04/2019 14:00,9.8755,2.32,10.14435312,13.0455,0,13.0455,-3.17,2.32,3.928269339,9.9055,2.32,10.17356035,13.0455,0,13.0455,-3.14,2.32,3.904100409
21/04/2019 14:30,9.717,2.32,9.990119569,12.887,0,12.887,-3.17,2.32,3.928269339,9.747,2.32,10.01930182,12.887,0,12.887,-3.14,2.32,3.904100409
21/04/2019 15:00,9.5,2.17,9.744685731,12.53,0,12.53,-3.03,2.17,3.726902199,9.54,2.17,9.7836854,12.53,0,12.53,-2.99,2.17,3.694455305
21/04/2019 15:30,9.56,2.17,9.803188257,12.03,0,12.03,-2.47,2.17,3.287826029,9.59,2.17,9.832446288,12.03,0,12.03,-2.44,2.17,3.265348373
21/04/2019 16:00,9.9655,2.17,10.19902399,11.2355,0,11.2355,-1.27,2.17,2.514318993,9.9855,2.17,10.21856694,11.2355,0,11.2355,-1.25,2.17,2.504276343
21/04/2019 16:30,11.308,2.06,11.49410562,10.238,0,10.238,1.07,2.06,2.321314283,11.318,2.06,11.50394385,10.238,0,10.238,1.08,2.06,2.32594067
21/04/2019 17:00,11.3485,1.92,11.50977203,9.0285,0,9.0285,2.32,1.92,3.011444836,11.3485,1.93,11.5114444,9.0285,0,9.0285,2.32,1.93,3.017830346
21/04/2019 17:30,12.3,1.81,12.43246154,7.67,0,7.67,4.63,1.81,4.971217155,12.27,1.82,12.40424524,7.67,0,7.67,4.6,1.82,4.946958662
21/04/2019 18:00,12.85,1.72,12.96460181,6.14,0,6.14,6.71,1.72,6.926940161,12.82,1.73,12.93620114,6.14,0,6.14,6.68,1.73,6.900384047
21/04/2019 18:30,13.445,1.66,13.54708917,4.575,0,4.575,8.87,1.66,9.023995789,13.405,1.66,13.5073915,4.575,0,4.575,8.83,1.66,8.984681408
21/04/2019 19:00,13.9345,1.53,14.01824491,3.0745,0,3.0745,10.86,1.53,10.96724669,13.8845,1.54,13.96964353,3.0745,0,3.0745,10.81,1.54,10.91914374
21/04/2019 19:30,14.148,1.38,14.21514347,2.008,0,2.008,12.14,1.38,12.21818317,14.068,1.4,14.13749002,2.008,0,2.008,12.06,1.4,12.14098843
21/04/2019 20:00,14.438,1.52,14.5177906,1.528,0,1.528,12.91,1.52,12.99917305,14.378,1.53,14.45917646,1.528,0,1.528,12.85,1.53,12.94076505
21/04/2019 20:30,14.253,1.35,14.31679116,1.343,0,1.343,12.91,1.35,12.98039291,14.193,1.36,14.25800999,1.343,0,1.343,12.85,1.36,12.92176845
21/04/2019 21:00,14.671,1.51,14.74850301,1.311,0,1.311,13.36,1.51,13.44506229,14.591,1.52,14.66995845,1.311,0,1.311,13.28,1.52,13.3667049
21/04/2019 21:30,14.5105,1.43,14.58079251,1.3305,0,1.3305,13.18,1.43,13.25734891,14.4405,1.44,14.51212046,1.3305,0,1.3305,13.11,1.44,13.18884756
21/04/2019 22:00,13.6675,1.31,13.73013679,1.3175,0,1.3175,12.35,1.31,12.41928339,13.6175,1.31,13.68036572,1.3175,0,1.3175,12.3,1.31,12.36956345
21/04/2019 22:30,13.0095,0.2,13.01103725,1.3395,0,1.3395,11.67,0.2,11.67171367,13.2095,2.05,13.3676247,1.3395,0,1.3395,11.87,2.05,12.04572123
21/04/2019 23:00,11.9435,-1.43,12.02880261,1.3335,0,1.3335,10.61,-1.43,10.70593293,12.5935,3.43,13.05224664,1.3335,0,1.3335,11.26,3.43,11.7708326
21/04/2019 23:30,11.383,-1.43,11.47247092,1.353,0,1.353,10.03,-1.43,10.13142636,12.003,3.43,12.48346542,1.353,0,1.353,10.65,3.43,11.18871753
22/04/2019 00:00,10.9135,-1.49,11.01474386,1.3335,0,1.3335,9.58,-1.49,9.695179214,11.5335,3.43,12.03272713,1.3335,0,1.3335,10.2,3.43,10.76126851
22/04/2019 00:30,10.93,-1.55,11.03935687,1.35,0,1.35,9.58,-1.55,9.704581392,11.55,3.43,12.04854348,1.35,0,1.35,10.2,3.43,10.76126851
22/04/2019 01:00,10.9795,0.51,10.99133842,1.1995,0,1.1995,9.78,0.51,9.793288518,11.0295,1.32,11.10820734,1.1995,0,1.1995,9.83,1.32,9.918230689
22/04/2019 01:30,11.7,0.85,11.73083543,1.31,0,1.31,10.39,0.85,10.42471103,11.64,0.86,11.67172652,1.31,0,1.31,10.33,0.86,10.36573683
22/04/2019 02:00,11.655,0.92,11.69125421,1.345,0,1.345,10.31,0.92,10.35096614,11.605,0.93,11.64220447,1.345,0,1.345,10.26,0.93,10.3020629
22/04/2019 02:30,11.59,0.92,11.6264569,1.36,0,1.36,10.23,0.92,10.27128522,11.54,0.93,11.57741336,1.36,0,1.36,10.18,0.93,10.22239209
22/04/2019 03:00,11.255,0.57,11.26942434,1.465,0,1.465,9.79,0.57,9.806579424,11.255,1.04,11.30294762,1.465,0,1.465,9.79,1.04,9.845085068
22/04/2019 03:30,10.7355,-1.76,10.87881245,1.4455,0,1.4455,9.29,-1.76,9.45524722,11.3055,3.05,11.70968959,1.4455,0,1.4455,9.86,3.05,10.32095441
22/04/2019 04:00,10.7275,0.69,10.74966773,1.4375,0,1.4375,9.29,0.69,9.315589085,10.7175,0.69,10.73968837,1.4375,0,1.4375,9.28,0.69,9.305616584
22/04/2019 04:30,10.882,0.69,10.90385363,1.452,0,1.452,9.43,0.69,9.455210204,10.832,0.69,10.8539543,1.452,0,1.452,9.38,0.69,9.405344225
22/04/2019 05:00,10.88,0.69,10.90185764,1.45,0,1.45,9.43,0.69,9.455210204,10.88,0.69,10.90185764,1.45,0,1.45,9.43,0.69,9.455210204
22/04/2019 05:30,11.247,0.77,11.27332733,1.437,0,1.437,9.81,0.77,9.840172763,11.187,0.78,11.21415931,1.437,0,1.437,9.75,0.78,9.781150239
22/04/2019 06:00,11.613,0.86,11.64480008,1.323,0,1.323,10.29,0.86,10.32587527,11.533,0.86,11.56502006,1.323,0,1.323,10.21,0.86,10.24615538
22/04/2019 06:30,12.402,0.49,12.41167612,1.362,0,1.362,11.04,0.49,11.05086874,12.482,1.64,12.58927814,1.362,0,1.362,11.12,1.64,11.24028469
22/04/2019 07:00,13.103,-0.76,13.12502225,1.553,0,1.553,11.55,-0.76,11.57497732,13.613,3.33,14.01437366,1.553,0,1.553,12.06,3.33,12.5112949
22/04/2019 07:30,13.852,1.42,13.92459349,2.002,0,2.002,11.85,1.42,11.93477691,13.772,1.42,13.84501296,2.002,0,2.002,11.77,1.42,11.855349
22/04/2019 08:00,14.5075,1.66,14.60216273,2.6575,0,2.6575,11.85,1.66,11.96570516,14.4275,1.66,14.5226842,2.6575,0,2.6575,11.77,1.66,11.88648392
22/04/2019 08:30,14.773,0.25,14.77511519,3.163,0,3.163,11.61,0.25,11.61269133,15.163,3.36,15.53081353,3.163,0,3.163,12,3.36,12.46152479
22/04/2019 09:00,15.2345,2.01,15.36652499,4.2845,0,4.2845,10.95,2.01,11.13295109,15.1745,2.01,15.30704251,4.2845,0,4.2845,10.89,2.01,11.07394239
22/04/2019 09:30,15.762,2.1,15.90127806,4.162,0,4.162,11.6,2.1,11.78855377,15.702,2.11,15.84313429,4.162,0,4.162,11.54,2.11,11.7313128
22/04/2019 10:00,15.2135,2.31,15.38787452,6.8435,0,6.8435,8.37,2.31,8.682914257,15.1735,2.32,15.34983721,6.8435,0,6.8435,8.33,2.32,8.647039956
22/04/2019 10:30,14.467,2.53,14.68655811,8.977,0,8.977,5.49,2.53,6.044915219,14.437,2.53,14.6570075,8.977,0,8.977,5.46,2.53,6.017682278
22/04/2019 11:00,14.407,2.75,14.66711113,9.967,0,9.967,4.44,2.75,5.222652583,14.387,2.75,14.6474663,9.967,0,9.967,4.42,2.75,5.205660381
22/04/2019 11:30,13.5425,2.82,13.83299339,11.1625,0,11.1625,2.38,2.82,3.69009485,13.5325,2.83,13.82524706,11.1625,0,11.1625,2.37,2.83,3.691314129
22/04/2019 12:00,13.5625,2.98,13.88602918,11.3225,0,11.3225,2.24,2.98,3.728002146,13.5625,2.98,13.88602918,11.3225,0,11.3225,2.24,2.98,3.728002146
22/04/2019 12:30,13.6475,2.87,13.94600861,11.1075,0,11.1075,2.54,2.87,3.832557893,13.6375,2.87,13.93622281,11.1075,0,11.1075,2.53,2.87,3.825937794
22/04/2019 13:00,12.8225,3.04,13.17794014,12.6525,0,12.6525,0.17,3.04,3.044749579,12.8325,3.05,13.18997939,12.6525,0,12.6525,0.18,3.05,3.055306859
22/04/2019 13:30,11.9575,3.04,12.337885,12.7775,0,12.7775,-0.82,3.04,3.148650505,11.9675,3.05,12.35004276,12.7775,0,12.7775,-0.81,3.05,3.155724956
22/04/2019 14:00,11.845,3.16,12.2592669,13.435,0,13.435,-1.59,3.16,3.537470848,11.855,3.16,12.26892925,13.435,0,13.435,-1.58,3.16,3.532987404
22/04/2019 14:30,11.575,2.96,11.94747777,13.165,0,13.165,-1.59,2.96,3.360014881,11.585,2.97,11.95964569,13.165,0,13.165,-1.58,2.97,3.364119498
22/04/2019 15:00,11.2375,2.74,11.56671977,12.5275,0,12.5275,-1.29,2.74,3.028481468,11.2475,2.74,11.57643539,12.5275,0,12.5275,-1.28,2.74,3.024235441
22/04/2019 15:30,11.1695,2.74,11.50066651,11.9295,0,11.9295,-0.76,2.74,2.84344861,11.1695,2.74,11.50066651,11.9295,0,11.9295,-0.76,2.74,2.84344861
22/04/2019 16:00,12.3985,2.74,12.69765342,11.2685,0,11.2685,1.13,2.74,2.963865719,12.3985,2.74,12.69765342,11.2685,0,11.2685,1.13,2.74,2.963865719
22/04/2019 16:30,12.7985,2.57,13.05398415,10.0985,0,10.0985,2.7,2.57,3.72758635,12.7885,2.58,13.04615393,10.0985,0,10.0985,2.69,2.58,3.727264412
22/04/2019 17:00,13.9505,2.51,14.17450353,8.9205,0,8.9205,5.03,2.51,5.621476674,13.9305,2.51,14.15482004,8.9205,0,8.9205,5.01,2.51,5.603588136
22/04/2019 17:30,15.301,2.36,15.48193144,7.231,0,7.231,8.07,2.36,8.408002141,15.261,2.37,15.44393153,7.231,0,7.231,8.03,2.37,8.372442893
22/04/2019 18:00,15.93,2,16.05505839,5.28,0,5.28,10.65,2,10.8361663,15.87,2.01,15.99678093,5.28,0,5.28,10.59,2.01,10.77906304
22/04/2019 18:30,16.477,2,16.59793749,4.397,0,4.397,12.08,2,12.24444364,16.407,2.01,16.5296627,4.397,0,4.397,12.01,2.01,12.17703576
22/04/2019 19:00,17.065,2.14,17.19865765,3.545,0,3.545,13.52,2.14,13.68831619,16.975,2.16,17.1118738,3.545,0,3.545,13.43,2.16,13.60259166
22/04/2019 19:30,17.2055,2.01,17.32250935,2.4655,0,2.4655,14.74,2.01,14.87641422,17.1055,2.05,17.22790267,2.4655,0,2.4655,14.64,2.05,14.78283126
22/04/2019 20:00,16.841,1.81,16.93798633,1.711,0,1.711,15.13,1.81,15.23788043,16.751,1.82,16.84958163,1.711,0,1.711,15.04,1.82,15.14971947
22/04/2019 20:30,17.0135,1.9,17.11926348,1.3735,0,1.3735,15.64,1.9,15.75498651,16.9335,1.92,17.04200171,1.3735,0,1.3735,15.56,1.92,15.67801008
22/04/2019 21:00,17.4,2.11,17.52746702,1.33,0,1.33,16.07,2.11,16.20793016,17.31,2.14,17.4417803,1.33,0,1.33,15.98,2.14,16.12265487
22/04/2019 21:30,16.4795,1.85,16.58301602,1.3395,0,1.3395,15.14,1.85,15.25260961,16.3895,1.87,16.49583615,1.3395,0,1.3395,15.05,1.87,15.16573111
22/04/2019 22:00,15.009,-0.05,15.00908328,1.329,0,1.329,13.68,-0.05,13.68009137,15.439,3.3,15.78773958,1.329,0,1.329,14.11,3.3,14.49075912
22/04/2019 22:30,14.488,0.71,14.50538672,1.348,0,1.348,13.14,0.71,13.15916791,14.678,2.48,14.88603654,1.348,0,1.348,13.33,2.48,13.55873519
22/04/2019 23:00,13.4315,1.34,13.49817737,1.3415,0,1.3415,12.09,1.34,12.16403305,13.3515,1.35,13.4195772,1.3415,0,1.3415,12.01,1.35,12.0856361
22/04/2019 23:30,12.3905,1.07,12.4366149,1.3505,0,1.3505,11.04,1.07,11.09173115,12.3205,1.09,12.36862241,1.3505,0,1.3505,10.97,1.09,11.02401923
23/04/2019 00:00,12.087,1.19,12.1454382,1.327,0,1.327,10.76,1.19,10.82560391,12.027,1.2,12.08671705,1.327,0,1.327,10.7,1.2,10.76707946
23/04/2019 00:30,11.93,1.14,11.98434395,1.35,0,1.35,10.58,1.14,10.64124053,11.86,1.15,11.9156242,1.35,0,1.35,10.51,1.15,10.57272907
23/04/2019 01:00,11.5025,1,11.54588698,1.3425,0,1.3425,10.16,1,10.20909399,11.4425,1.02,11.48787214,1.3425,0,1.3425,10.1,1.02,10.15137429
23/04/2019 01:30,12.324,1.12,12.37478792,1.054,0,1.054,11.27,1.12,11.32551544,12.274,1.13,12.3259067,1.054,0,1.054,11.22,1.13,11.27675929
23/04/2019 02:00,12.5385,1.05,12.58238778,1.3285,0,1.3285,11.21,1.05,11.25906746,12.4785,1.06,12.52344051,1.3285,0,1.3285,11.15,1.06,11.20027232
23/04/2019 02:30,12.1125,0.78,12.13758857,1.3825,0,1.3825,10.73,0.78,10.75831306,12.0425,0.8,12.0690433,1.3825,0,1.3825,10.66,0.8,10.68997661
23/04/2019 03:00,11.7315,0.78,11.75740159,1.3615,0,1.3615,10.37,0.78,10.39929325,11.6715,0.8,11.69888509,1.3615,0,1.3615,10.31,0.8,10.34099125
23/04/2019 03:30,11.646,0.9,11.68072412,1.366,0,1.366,10.28,0.9,10.31932168,11.576,0.92,11.61250085,1.366,0,1.366,10.21,0.92,10.25136576
23/04/2019 04:00,11.524,0.9,11.55909062,1.354,0,1.354,10.17,0.9,10.20974534,11.464,0.92,11.50085632,1.354,0,1.354,10.11,0.92,10.15177324
23/04/2019 04:30,11.4015,0.9,11.43696648,1.3715,0,1.3715,10.03,0.9,10.07029791,11.3415,0.86,11.37405918,1.3715,0,1.3715,9.97,0.86,10.00702253
23/04/2019 05:00,11.59,1.07,11.63928692,1.36,0,1.36,10.23,1.07,10.28580575,11.54,1.09,11.59136316,1.36,0,1.36,10.18,1.09,10.23818832
23/04/2019 05:30,11.988,1.17,12.04495928,1.358,0,1.358,10.63,1.17,10.69419469,11.908,1.18,11.96632207,1.358,0,1.358,10.55,1.18,10.61578542
23/04/2019 06:00,12.6095,1.31,12.67736527,1.3495,0,1.3495,11.26,1.31,11.33594725,12.5395,1.31,12.60774208,1.3495,0,1.3495,11.19,1.31,11.26641913
23/04/2019 06:30,14.383,1.14,14.4281076,1.353,0,1.353,13.03,1.14,13.07977446,14.473,2.37,14.66576384,1.353,0,1.353,13.12,2.37,13.33234038
23/04/2019 07:00,16.4495,2.38,16.62078368,1.4395,0,1.4395,15.01,2.38,15.19751624,16.3595,2.37,16.5302795,1.4395,0,1.4395,14.92,2.37,15.10706126
23/04/2019 07:30,18.308,3.25,18.59422932,1.968,0,1.968,16.34,3.25,16.66007503,18.208,3.27,18.49930172,1.968,0,1.968,16.24,3.27,16.56594398
23/04/2019 08:00,18.626,3.56,18.96316102,2.846,0,2.846,15.78,3.56,16.17658802,18.526,3.57,18.866838,2.846,0,2.846,15.68,3.57,16.08127172
23/04/2019 08:30,18.4235,3.94,18.84008897,4.3135,0,4.3135,14.11,3.94,14.64976792,18.3535,3.95,18.77374396,4.3135,0,4.3135,14.04,3.95,14.58506428
23/04/2019 09:00,17.95,4.14,18.42124046,5.76,0,5.76,12.19,4.14,12.87383781,17.88,4.15,18.35529624,5.76,0,5.76,12.12,4.15,12.81081184
23/04/2019 09:30,17.61,3.96,18.04975623,6.7,0,6.7,10.91,3.96,11.60645079,17.72,5.07,18.43104175,6.7,0,6.7,11.02,5.07,12.13034624
23/04/2019 10:00,17.703,4.54,18.27588053,6.213,0,6.213,11.49,4.54,12.35442026,17.633,4.54,18.20808307,6.213,0,6.213,11.42,4.54,12.28934498
23/04/2019 10:30,16.56,4.31,17.11168314,7.82,0,7.82,8.74,4.31,9.744932016,16.52,4.31,17.07297572,7.82,0,7.82,8.7,4.31,9.709073076
23/04/2019 11:00,16.237,4.31,16.79929371,8.137,0,8.137,8.1,4.31,9.17529836,16.187,4.31,16.75097218,8.137,0,8.137,8.05,4.31,9.131188313
23/04/2019 11:30,15.9925,4.31,16.56309622,8.4925,0,8.4925,7.5,4.31,8.65020809,15.9525,4.31,16.52447749,8.4925,0,8.4925,7.46,4.31,8.615549895
23/04/2019 12:00,15.7055,4.58,16.35968002,10.4655,0,10.4655,5.24,4.58,6.959454002,15.6755,4.58,16.3308818,10.4655,0,10.4655,5.21,4.58,6.936894118
23/04/2019 12:30,15.9465,4.84,16.6648271,10.8265,0,10.8265,5.12,4.84,7.045565982,15.9165,4.85,16.63903459,10.8265,0,10.8265,5.09,4.85,7.030689867
23/04/2019 13:00,16.43,4.57,17.05373273,9.22,0,9.22,7.21,4.57,8.536334108,16.38,4.58,17.00825682,9.22,0,9.22,7.16,4.58,8.499529399
23/04/2019 13:30,14.961,3.76,15.42624779,11.011,0,11.011,3.95,3.76,5.45344845,15.031,4.58,15.71328613,11.011,0,11.011,4.02,4.58,6.093997046
23/04/2019 14:00,15.699,4.21,16.25369807,9.059,0,9.059,6.64,4.21,7.862168912,15.649,4.21,16.20540962,9.059,0,9.059,6.59,4.21,7.819987212
23/04/2019 14:30,16.459,4.21,16.9889017,6.819,0,6.819,9.64,4.21,10.51920624,16.399,4.21,16.93077969,6.819,0,6.819,9.58,4.21,10.46424866
23/04/2019 15:00,16.964,4.21,17.47859823,5.224,0,5.224,11.74,4.21,12.47203672,16.894,4.21,17.4106673,5.224,0,5.224,11.67,4.21,12.40616782
23/04/2019 15:30,16.9005,3.94,17.35368838,4.8105,0,4.8105,12.09,3.94,12.71580513,16.8305,3.95,17.28780583,4.8105,0,4.8105,12.02,3.95,12.65238713
23/04/2019 16:00,17.029,3.89,17.46765414,4.609,0,4.609,12.42,3.89,13.01493373,16.949,3.89,17.38967225,4.609,0,4.609,12.34,3.89,12.93861275
23/04/2019 16:30,17.751,3.78,18.14900551,3.911,0,3.911,13.84,3.78,14.34691604,17.661,3.79,18.06308448,3.911,0,3.911,13.75,3.79,14.26276972
23/04/2019 17:00,17.548,3.42,17.87816277,4.458,0,4.458,13.09,3.42,13.52939393,17.468,3.43,17.80157083,4.458,0,4.458,13.01,3.43,13.45455313
23/04/2019 17:30,18.505,3.29,18.79518888,3.665,0,3.665,14.84,3.29,15.20031908,18.405,3.3,18.69850328,3.665,0,3.665,14.74,3.3,15.10488663
23/04/2019 18:00,17.847,2.69,18.04858745,3.467,0,3.467,14.38,2.69,14.6294395,17.737,2.7,17.94132573,3.467,0,3.467,14.27,2.7,14.52318491
23/04/2019 18:30,17.6515,2.33,17.80461604,3.0115,0,3.0115,14.64,2.33,14.82425378,17.5515,2.34,17.7067996,3.0115,0,3.0115,14.54,2.34,14.72709068
23/04/2019 19:00,17.726,2.33,17.87847801,2.256,0,2.256,15.47,2.33,15.64448146,17.626,2.34,17.78064892,2.256,0,2.256,15.37,2.34,15.54710584
23/04/2019 19:30,17.595,2.22,17.73449816,1.655,0,1.655,15.94,2.22,16.09384976,17.485,2.24,17.62789905,1.655,0,1.655,15.83,2.24,15.9876984
23/04/2019 20:00,17.436,2.22,17.57676011,1.356,0,1.356,16.08,2.22,16.23252291,17.336,2.24,17.48011716,1.356,0,1.356,15.98,2.24,16.13623252
23/04/2019 20:30,17.3345,2.08,17.45884562,1.2545,0,1.2545,16.08,2.08,16.21396929,17.2345,2.11,17.36318203,1.2545,0,1.2545,15.98,2.11,16.11870032
23/04/2019 21:00,17.228,2.19,17.3666371,1.238,0,1.238,15.99,2.19,16.13927508,17.118,2.21,17.26007022,1.238,0,1.238,15.88,2.21,16.033044
23/04/2019 21:30,16.5935,2,16.71359453,1.2635,0,1.2635,15.33,2,15.45991268,16.4935,2.02,16.61673681,1.2635,0,1.2635,15.23,2.02,15.36337528
23/04/2019 22:00,15.3015,1.79,15.40584312,1.2415,0,1.2415,14.06,1.79,14.17348581,15.2115,1.81,15.31880649,1.2415,0,1.2415,13.97,1.81,14.08676684
23/04/2019 22:30,14.524,1.7,14.62315205,1.254,0,1.254,13.27,1.7,13.37844909,14.454,1.72,14.5559787,1.254,0,1.254,13.2,1.72,13.31158894
23/04/2019 23:00,13.106,1.13,13.15462413,1.256,0,1.256,11.85,1.13,11.90375571,13.146,1.97,13.29278812,1.256,0,1.256,11.89,1.97,12.05209525
23/04/2019 23:30,12.057,-0.36,12.06237327,1.257,0,1.257,10.8,-0.36,10.80599833,12.487,3.1,12.86604714,1.257,0,1.257,11.23,3.1,11.65001717
24/04/2019 00:00,11.5365,1.16,11.59467258,1.2365,0,1.2365,10.3,1.16,10.36511457,11.4765,1.17,11.5359851,1.2365,0,1.2365,10.24,1.17,10.30662408
24/04/2019 00:30,11.48,1.16,11.53845744,1.26,0,1.26,10.22,1.16,10.28562103,11.43,1.22,11.49492497,1.26,0,1.26,10.17,1.22,10.24291462
24/04/2019 01:00,11.153,0.37,11.15913567,1.253,0,1.253,9.9,0.37,9.906911729,11.323,1.93,11.48630615,1.253,0,1.253,10.07,1.93,10.2532824
24/04/2019 01:30,11.2935,-1.49,11.39136701,1.3935,0,1.3935,9.9,-1.49,10.01149839,11.9135,3.25,12.34884538,1.3935,0,1.3935,10.52,3.25,11.01058127
24/04/2019 02:00,11.195,-1.61,11.31017794,1.395,0,1.395,9.8,-1.61,9.931369493,11.815,3.13,12.22256622,1.395,0,1.395,10.42,3.13,10.87994945
24/04/2019 02:30,11.0805,-1.67,11.20564056,1.3705,0,1.3705,9.71,-1.67,9.852563118,11.6905,3.05,12.08181651,1.3705,0,1.3705,10.32,3.05,10.76126851
24/04/2019 03:00,10.8385,-1.3,10.91618442,1.2585,0,1.2585,9.58,-1.3,9.667802232,11.3185,2.6,11.61328731,1.2585,0,1.2585,10.06,2.6,10.3905534
24/04/2019 03:30,10.7595,0.69,10.78160193,1.2795,0,1.2795,9.48,0.69,9.50507759,10.7295,0.7,10.75231,1.2795,0,1.2795,9.45,0.7,9.475890459
24/04/2019 04:00,10.5965,0.69,10.6189412,1.2665,0,1.2665,9.33,0.69,9.355479678,10.5365,0.7,10.5597269,1.2665,0,1.2665,9.27,0.7,9.296391773
24/04/2019 04:30,10.901,0.76,10.92746087,1.271,0,1.271,9.63,0.76,9.659943064,10.851,0.77,10.87828576,1.271,0,1.271,9.58,0.77,9.610894859
24/04/2019 05:00,10.898,0.76,10.92446813,1.268,0,1.268,9.63,0.76,9.659943064,10.848,0.77,10.87529328,1.268,0,1.268,9.58,0.77,9.610894859
