Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/04/2019 05:30,11.409,0.99,11.45187238,1.279,0,1.279,10.13,0.99,10.17826115,11.349,1,11.39297156,1.279,0,1.279,10.07,1,10.11953062
24/04/2019 06:00,11.9685,1.09,12.01803196,1.2585,0,1.2585,10.71,1.09,10.76532396,11.8885,1.1,11.93928106,1.2585,0,1.2585,10.63,1.1,10.68676284
24/04/2019 06:30,13.775,1.53,13.85970869,1.295,0,1.295,12.48,1.53,12.57343628,13.675,1.53,13.76032431,1.295,0,1.295,12.38,1.53,12.47418534
24/04/2019 07:00,16.385,2.69,16.60434657,1.455,0,1.455,14.93,2.69,15.17039881,16.485,3.25,16.80231308,1.455,0,1.455,15.03,3.25,15.37736648
24/04/2019 07:30,18,3.2,18.28223181,1.73,0,1.73,16.27,3.2,16.58170377,17.89,3.25,18.18281056,1.73,0,1.73,16.16,3.25,16.48357061
24/04/2019 08:00,18.468,3.3,18.76051769,1.698,0,1.698,16.77,3.3,17.0916032,18.358,3.31,18.65401469,1.698,0,1.698,16.66,3.31,16.98563216
24/04/2019 08:30,18.584,3.57,18.92379338,1.814,0,1.814,16.77,3.57,17.14578082,18.474,3.58,18.81767988,1.814,0,1.814,16.66,3.58,17.04030516
24/04/2019 09:00,18.775,3.43,19.08574141,1.575,0,1.575,17.2,3.43,17.53866871,18.765,4.07,19.20130529,1.575,0,1.575,17.19,4.07,17.66524837
24/04/2019 09:30,19.2875,3.69,19.63730522,1.4675,0,1.4675,17.82,3.69,18.19803561,19.2675,4.28,19.73714661,1.4675,0,1.4675,17.8,4.28,18.30733186
24/04/2019 10:00,19.023,3.96,19.43080361,1.203,0,1.203,17.82,3.96,18.25469803,18.883,3.97,19.29581791,1.203,0,1.203,17.68,3.97,18.12024558
24/04/2019 10:30,18.837,3.96,19.24874461,1.347,0,1.347,17.49,3.96,17.93269918,18.727,3.97,19.14318231,1.347,0,1.347,17.38,3.97,17.82765548
24/04/2019 11:00,18.5455,3.8,18.93081008,1.8455,0,1.8455,16.7,3.8,17.12687946,18.4355,3.81,18.82508327,1.8455,0,1.8455,16.59,3.81,17.02187416
24/04/2019 11:30,18.666,3.89,19.0670306,1.966,0,1.966,16.7,3.89,17.14707264,18.556,3.9,18.96141176,1.966,0,1.966,16.59,3.9,17.04224457
24/04/2019 12:00,18.6965,3.77,19.07280819,1.9265,0,1.9265,16.77,3.77,17.18853688,18.5865,3.78,18.96698137,1.9265,0,1.9265,16.66,3.78,17.08344228
24/04/2019 12:30,19.0295,3.77,19.39934974,1.7595,0,1.7595,17.27,3.77,17.67670218,18.9095,3.78,19.28360937,1.7595,0,1.7595,17.15,3.78,17.56163147
24/04/2019 13:00,18.8555,3.66,19.20743294,2.3055,0,2.3055,16.55,3.66,16.94987021,18.7555,3.66,19.10927472,2.3055,0,2.3055,16.45,3.66,16.85224317
24/04/2019 13:30,17.816,2.86,18.04409754,2.736,0,2.736,15.08,2.86,15.34881103,17.916,3.82,18.31871873,2.736,0,2.736,15.18,3.82,15.65326803
24/04/2019 14:00,17.077,1.06,17.10986642,3.567,0,3.567,13.51,1.06,13.55152021,17.697,5.51,18.53493752,3.567,0,3.567,14.13,5.51,15.16631135
24/04/2019 14:30,16.8375,3.16,17.13146247,4.6875,0,4.6875,12.15,3.16,12.55420647,16.7575,3.16,17.05284159,4.6875,0,4.6875,12.07,3.16,12.47679847
24/04/2019 15:00,16.3555,3.28,16.68115045,4.3955,0,4.3955,11.96,3.28,12.4016128,16.2755,3.29,16.60469814,4.3955,0,4.3955,11.88,3.29,12.32714484
24/04/2019 15:30,16.251,3.18,16.55920895,4.521,0,4.521,11.73,3.18,12.15340693,16.181,3.19,16.49244861,4.521,0,4.521,11.66,3.19,12.08849453
24/04/2019 16:00,16.012,3.18,16.32472187,5.192,0,5.192,10.82,3.18,11.27762386,15.942,3.19,16.25802768,5.192,0,5.192,10.75,3.19,11.21332243
24/04/2019 16:30,16.738,3.18,17.03740133,5.438,0,5.438,11.3,3.18,11.7389267,16.668,3.19,16.97051337,5.438,0,5.438,11.23,3.19,11.67428799
24/04/2019 17:00,17.1695,2.99,17.42790378,4.7295,0,4.7295,12.44,2.99,12.79428388,17.0995,2.99,17.35894583,4.7295,0,4.7295,12.37,2.99,12.72623275
24/04/2019 17:30,17.4235,2.63,17.62087547,4.1235,0,4.1235,13.3,2.63,13.55754034,17.3435,2.64,17.54327769,4.1235,0,4.1235,13.22,2.64,13.4810237
24/04/2019 18:00,17.544,2.26,17.6889665,3.574,0,3.574,13.97,2.26,14.15162535,17.444,2.27,17.59107831,3.574,0,3.574,13.87,2.27,14.05452952
24/04/2019 18:30,17.7245,2.07,17.84496568,3.1945,0,3.1945,14.53,2.07,14.67670944,17.6245,2.07,17.74564454,3.1945,0,3.1945,14.43,2.07,14.57771587
24/04/2019 19:00,17.8415,1.99,17.95213698,2.1915,0,2.1915,15.65,1.99,15.77601344,17.7215,2,17.83400018,2.1915,0,2.1915,15.53,2,15.65825341
24/04/2019 19:30,17.615,1.82,17.70877254,1.545,0,1.545,16.07,1.82,16.17273323,17.495,1.82,17.5894123,1.545,0,1.545,15.95,1.82,16.05350118
24/04/2019 20:00,17.476,1.68,17.55656504,1.176,0,1.176,16.3,1.68,16.38634798,17.356,1.7,17.43905777,1.176,0,1.176,16.18,1.7,16.26906267
24/04/2019 20:30,17.3895,1.68,17.47046394,0.9395,0,0.9395,16.45,1.68,16.5355647,17.2695,1.7,17.3529718,0.9395,0,0.9395,16.33,1.7,16.41824899
24/04/2019 21:00,17.267,1.79,17.35953309,0.917,0,0.917,16.35,1.79,16.44769285,17.157,1.81,17.25220997,0.917,0,0.917,16.24,1.81,16.34055385
24/04/2019 21:30,16.6905,1.79,16.78621131,0.9305,0,0.9305,15.76,1.79,15.86132718,16.5905,1.81,16.68894215,0.9305,0,0.9305,15.66,1.81,15.76425387
24/04/2019 22:00,15.73,1.56,15.8071661,0.78,0,0.78,14.95,1.56,15.03117095,15.65,1.58,15.72955498,0.78,0,0.78,14.87,1.58,14.95370523
24/04/2019 22:30,14.8075,1.43,14.87638922,0.8275,0,0.8275,13.98,1.43,14.05294631,14.7175,1.44,14.78777895,0.8275,0,0.8275,13.89,1.44,13.96444414
24/04/2019 23:00,13.1545,-0.46,13.16254042,0.9145,0,0.9145,12.24,-0.46,12.24864074,13.5845,2.97,13.90537811,0.9145,0,0.9145,12.67,2.97,13.01344689
24/04/2019 23:30,12.631,0.41,12.63765251,0.931,0,0.931,11.7,0.41,11.70718156,12.801,2.09,12.97049348,0.931,0,0.931,11.87,2.09,12.05259308
25/04/2019 00:00,12.056,1.17,12.11263951,0.976,0,0.976,11.08,1.17,11.14160222,11.996,1.17,12.05292147,0.976,0,0.976,11.02,1.17,11.08193575
25/04/2019 00:30,11.784,0.94,11.82143206,1.074,0,1.074,10.71,0.94,10.75117203,11.724,0.96,11.76323833,1.074,0,1.074,10.65,0.96,10.69318007
25/04/2019 01:00,11.467,0.82,11.49628153,0.967,0,0.967,10.5,0.82,10.53197038,11.407,0.83,11.43715651,0.967,0,0.967,10.44,0.83,10.47294133
25/04/2019 01:30,12.3105,0.82,12.33777979,1.1005,0,1.1005,11.21,0.82,11.23995107,12.2405,0.83,12.26860792,1.1005,0,1.1005,11.14,0.83,11.17087732
25/04/2019 02:00,12.2575,0.82,12.28489749,0.8475,0,0.8475,11.41,0.82,11.43942743,12.1775,0.83,12.205753,0.8475,0,0.8475,11.33,0.83,11.36036091
25/04/2019 02:30,12.2615,0.69,12.28089908,0.9515,0,0.9515,11.31,0.69,11.3310282,12.1915,0.69,12.21101029,0.9515,0,0.9515,11.24,0.69,11.26115891
25/04/2019 03:00,11.7645,0.69,11.78471723,0.9645,0,0.9645,10.8,0.69,10.82201922,11.7045,0.69,11.72482069,0.9645,0,0.9645,10.74,0.69,10.76214198
25/04/2019 03:30,11.49,0.69,11.51069937,1.02,0,1.02,10.47,0.69,10.49271176,11.42,0.69,11.44082602,1.02,0,1.02,10.4,0.69,10.42286429
25/04/2019 04:00,11.416,0.69,11.4368333,1.006,0,1.006,10.41,0.69,10.43284237,11.406,0.69,11.42685153,1.006,0,1.006,10.4,0.69,10.42286429
25/04/2019 04:30,11.3745,0.69,11.39540917,1.0245,0,1.0245,10.35,0.69,10.3729745,11.3145,0.69,11.33551985,1.0245,0,1.0245,10.29,0.69,10.31310816
25/04/2019 05:00,11.2105,0.69,11.23171448,1.0205,0,1.0205,10.19,0.69,10.21333442,11.1505,0.69,11.17182842,1.0205,0,1.0205,10.13,0.69,10.15347231
25/04/2019 05:30,11.574,0.69,11.59454941,1.034,0,1.034,10.54,0.69,10.56256124,11.514,0.69,11.5346563,1.034,0,1.034,10.48,0.69,10.50269013
25/04/2019 06:00,12.0535,0.82,12.08136012,1.0135,0,1.0135,11.04,0.82,11.07041101,11.9735,0.82,12.00154583,1.0135,0,1.0135,10.96,0.82,10.99063237
25/04/2019 06:30,13.683,1.11,13.72794919,1.003,0,1.003,12.68,1.11,12.72849166,13.603,1.12,13.6490296,1.003,0,1.003,12.6,1.12,12.64967984
25/04/2019 07:00,15.8545,1.73,15.94860716,1.0645,0,1.0645,14.79,1.73,14.89083611,15.8545,2.11,15.99428868,1.0645,0,1.0645,14.79,2.11,14.93975234
25/04/2019 07:30,17.782,2.52,17.95967494,1.502,0,1.502,16.28,2.52,16.47388236,17.672,2.54,17.85360423,1.502,0,1.502,16.17,2.54,16.36827725
25/04/2019 08:00,18.8415,3.05,19.08676563,2.0215,0,2.0215,16.82,3.05,17.09429437,18.7315,3.05,18.97818728,2.0215,0,2.0215,16.71,3.05,16.98607076
25/04/2019 08:30,18.1725,3.24,18.45907246,4.3225,0,4.3225,13.85,3.24,14.22392702,18.0825,3.25,18.37224282,4.3225,0,4.3225,13.76,3.25,14.13860318
25/04/2019 09:00,17.923,3.32,18.22789974,4.153,0,4.153,13.77,3.32,14.16457906,17.833,3.33,18.14124552,4.153,0,4.153,13.68,3.33,14.07946377
25/04/2019 09:30,17.83,3.18,18.11135831,3.21,0,3.21,14.62,3.18,14.96184481,17.74,3.2,18.026303,3.21,0,3.21,14.53,3.2,14.87820218
25/04/2019 10:00,17.3775,3.3,17.68806112,5.1175,0,5.1175,12.26,3.3,12.69636168,17.2975,3.31,17.61134879,5.1175,0,5.1175,12.18,3.31,12.62174711
25/04/2019 10:30,16.462,3.17,16.76443688,6.132,0,6.132,10.33,3.17,10.80545233,16.402,3.19,16.70932985,6.132,0,6.132,10.27,3.19,10.7540225
25/04/2019 11:00,17.499,3.3,17.80744229,3.639,0,3.639,13.86,3.3,14.24744188,17.419,3.32,17.73256781,3.639,0,3.639,13.78,3.32,14.17430069
25/04/2019 11:30,16.2625,3.49,16.63276905,6.3225,0,6.3225,9.94,3.49,10.53488016,16.2125,3.49,16.58388544,6.3225,0,6.3225,9.89,3.49,10.48771662
25/04/2019 12:00,15.801,3.7,16.22841955,8.481,0,8.481,7.32,3.7,8.201975372,15.761,3.7,16.18947562,8.481,0,8.481,7.28,3.7,8.16629659
25/04/2019 12:30,17.4765,3.7,17.86387562,5.3865,0,5.3865,12.09,3.7,12.64350031,17.4165,3.7,17.80518105,5.3865,0,5.3865,12.03,3.7,12.5861392
25/04/2019 13:00,16.5215,3.7,16.93074016,7.3915,0,7.3915,9.13,3.7,9.851238501,16.4715,3.7,16.88195226,7.3915,0,7.3915,9.08,3.7,9.804917134
25/04/2019 13:30,16.061,3.6,16.45951764,8.691,0,8.691,7.37,3.6,8.202249691,16.021,3.61,16.42268373,8.691,0,8.691,7.33,3.61,8.170740481
25/04/2019 14:00,15.784,3.6,16.18933773,7.274,0,7.274,8.51,3.6,9.24013528,15.744,3.61,16.15257366,7.274,0,7.274,8.47,3.61,9.207225424
25/04/2019 14:30,16.345,3.33,16.68076512,6.145,0,6.145,10.2,3.33,10.72981361,16.395,4.03,16.8830366,6.145,0,6.145,10.25,4.03,11.01378227
25/04/2019 15:00,15.0505,1.45,15.12018685,8.5805,0,8.5805,6.47,1.45,6.630490178,15.5605,5.7,16.57163722,8.5805,0,8.5805,6.98,5.7,9.011681308
25/04/2019 15:30,14.385,3.52,14.80941002,9.345,0,9.345,5.04,3.52,6.147519825,14.355,3.52,14.78027148,9.345,0,9.345,5.01,3.52,6.122948636
25/04/2019 16:00,15.4325,3.52,15.82884886,6.6525,0,6.6525,8.78,3.52,9.459323443,15.3825,3.52,15.78010476,6.6525,0,6.6525,8.73,3.52,9.412932593
25/04/2019 16:30,15.694,3.75,16.13580292,8.474,0,8.474,7.22,3.75,8.135779004,15.654,3.75,16.09690082,8.474,0,8.474,7.18,3.75,8.100302463
25/04/2019 17:00,16.6665,3.31,16.9920076,7.2565,0,7.2565,9.41,3.31,9.975179196,16.6065,3.32,16.93511861,7.2565,0,7.2565,9.35,3.32,9.921940334
25/04/2019 17:30,17.1345,2.9,17.37817857,5.8545,0,5.8545,11.28,2.9,11.64681931,17.0645,2.91,17.31084227,5.8545,0,5.8545,11.21,2.91,11.58154567
25/04/2019 18:00,16.9325,2.44,17.10740063,5.4625,0,5.4625,11.47,2.44,11.72665767,16.8525,2.45,17.02965814,5.4625,0,5.4625,11.39,2.45,11.6505193
25/04/2019 18:30,17.1805,2.37,17.34319694,4.6205,0,4.6205,12.56,2.37,12.781647,17.0805,2.38,17.24551769,4.6205,0,4.6205,12.46,2.38,12.68526704
25/04/2019 19:00,17.1975,2.22,17.34019626,3.1475,0,3.1475,14.05,2.22,14.22430666,17.1075,2.23,17.25223047,3.1475,0,3.1475,13.96,2.23,14.13699049
25/04/2019 19:30,17.3625,2.14,17.49388482,1.7525,0,1.7525,15.61,2.14,15.7560052,17.2525,2.16,17.38718943,1.7525,0,1.7525,15.5,2.16,15.64977955
25/04/2019 20:00,17.4015,1.96,17.51153341,1.1315,0,1.1315,16.27,1.96,16.38763253,17.2915,1.98,17.40449288,1.1315,0,1.1315,16.16,1.98,16.28084764
25/04/2019 20:30,17.1475,1.74,17.235555,1.2175,0,1.2175,15.93,1.74,16.02474649,17.0275,1.75,17.11719183,1.2175,0,1.2175,15.81,1.75,15.9065584
25/04/2019 21:00,17.3455,1.82,17.44072161,1.1855,0,1.1855,16.16,1.82,16.26216468,17.2255,1.84,17.32349417,1.1855,0,1.1855,16.04,1.84,16.14519123
25/04/2019 21:30,17.0075,1.89,17.1121932,1.1175,0,1.1175,15.89,1.89,16.00200612,16.8975,1.9,17.00398501,1.1175,0,1.1175,15.78,1.9,15.8939737
25/04/2019 22:00,15.9255,1.54,15.99978594,1.1655,0,1.1655,14.76,1.54,14.84012129,15.8255,1.56,15.90220269,1.1655,0,1.1655,14.66,1.56,14.74276772
25/04/2019 22:30,14.396,-0.5,14.40468035,1.066,0,1.066,13.33,-0.5,13.33937405,14.826,2.93,15.11274879,1.066,0,1.066,13.76,2.93,14.06849317
25/04/2019 23:00,12.9465,-1.49,13.03195926,1.3265,0,1.3265,11.62,-1.49,11.71513978,13.5865,3.37,13.99820997,1.3265,0,1.3265,12.26,3.37,12.71473555
25/04/2019 23:30,12.2735,-1.56,12.37224322,1.3335,0,1.3335,10.94,-1.56,11.05066514,12.9035,3.37,13.33631179,1.3335,0,1.3335,11.57,3.37,12.0508008
26/04/2019 00:00,11.8445,0.61,11.86019731,1.3245,0,1.3245,10.52,0.61,10.53767052,11.8445,1.11,11.89639778,1.3245,0,1.3245,10.52,1.11,10.5783978
26/04/2019 00:30,11.769,0.83,11.79823127,1.329,0,1.329,10.44,0.83,10.47294133,11.709,0.84,11.739092,1.329,0,1.329,10.38,0.84,10.41393297
26/04/2019 01:00,11.5345,0.73,11.55757718,1.2045,0,1.2045,10.33,0.73,10.35576168,11.4845,0.75,11.50896347,1.2045,0,1.2045,10.28,0.75,10.30732264
26/04/2019 01:30,12.486,0.81,12.51224584,1.196,0,1.196,11.29,0.81,11.31901939,12.416,0.82,12.4430485,1.196,0,1.196,11.22,0.82,11.24992444
26/04/2019 02:00,12.4805,0.71,12.50067919,1.1905,0,1.1905,11.29,0.71,11.31230304,12.4105,0.72,12.431368,1.1905,0,1.1905,11.22,0.72,11.24307787
26/04/2019 02:30,12.614,0.71,12.63396596,1.204,0,1.204,11.41,0.71,11.43206893,12.544,0.72,12.56464627,1.204,0,1.204,11.34,0.72,11.36283415
26/04/2019 03:00,12.134,0.71,12.15475446,1.174,0,1.174,10.96,0.71,10.98297319,12.064,0.72,12.08546631,1.174,0,1.174,10.89,0.72,10.9137757
26/04/2019 03:30,11.817,0.71,11.83831023,1.017,0,1.017,10.8,0.71,10.8233128,11.747,0.72,11.76904452,1.017,0,1.017,10.73,0.72,10.75412944
26/04/2019 04:00,11.698,0.71,11.71952661,1.078,0,1.078,10.62,0.71,10.64370706,11.628,0.72,11.6502697,1.078,0,1.078,10.55,0.72,10.57454018
26/04/2019 04:30,11.514,0.71,11.53586997,1.044,0,1.044,10.47,0.71,10.49404593,11.454,0.72,11.47660734,1.044,0,1.044,10.41,0.72,10.43486943
26/04/2019 05:00,11.5225,0.71,11.54435387,0.9925,0,0.9925,10.53,0.71,10.55390923,11.4625,0.72,11.48509061,0.9925,0,0.9925,10.47,0.72,10.49472725
26/04/2019 05:30,12.2365,0.96,12.27410006,0.9865,0,0.9865,11.25,0.96,11.2908857,12.1765,0.97,12.2150748,0.9865,0,0.9865,11.19,0.97,11.23196332
26/04/2019 06:00,12.76,1.09,12.80647102,0.98,0,0.98,11.78,1.09,11.83032121,12.68,1.11,12.72849166,0.98,0,0.98,11.7,1.11,11.7525359
26/04/2019 06:30,14.257,1.29,14.31524184,1.137,0,1.137,13.12,1.29,13.18326591,14.157,1.3,14.21656249,1.137,0,1.137,13.02,1.3,13.0847392
26/04/2019 07:00,15.8685,1.77,15.96690929,1.5085,0,1.5085,14.36,1.77,14.46867306,15.9585,2.42,16.14094552,1.5085,0,1.5085,14.45,2.42,14.65124227
26/04/2019 07:30,17.8865,2.63,18.07882137,1.6965,0,1.6965,16.19,2.63,16.40222546,17.9465,3.11,18.21397711,1.6965,0,1.6965,16.25,3.11,16.54492671
26/04/2019 08:00,18.939,3.17,19.20246393,2.379,0,2.379,16.56,3.17,16.86067911,18.829,3.18,19.09564456,2.379,0,2.379,16.45,3.18,16.75454864
26/04/2019 08:30,19.508,3.56,19.83017055,2.108,0,2.108,17.4,3.56,17.76045044,19.398,3.56,19.72196755,2.108,0,2.108,17.29,3.56,17.65269668
26/04/2019 09:00,19.4025,3.22,19.66787752,2.1825,0,2.1825,17.22,3.22,17.51847025,19.4725,4.39,19.96122131,2.1825,0,2.1825,17.29,4.39,17.83861542
26/04/2019 09:30,18.9445,1.35,18.99254012,2.4945,0,2.4945,16.45,1.35,16.50530218,19.7045,6.23,20.66591929,2.4945,0,2.4945,17.21,6.23,18.30292326
26/04/2019 10:00,17.983,1.17,18.02102075,4.003,0,4.003,13.98,1.17,14.0288738,18.703,6.1,19.67262588,4.003,0,4.003,14.7,6.1,15.91540135
26/04/2019 10:30,17.317,0.94,17.34249374,4.727,0,4.727,12.59,0.94,12.62504257,18.017,5.91,18.96155028,4.727,0,4.727,13.29,5.91,14.54483413
26/04/2019 11:00,17.5015,1.15,17.53924178,4.9115,0,4.9115,12.59,1.15,12.64241274,18.2015,6.09,19.19329837,4.9115,0,4.9115,13.29,6.09,14.61889873
26/04/2019 11:30,18.06,1.41,18.11495791,4.29,0,4.29,13.77,1.41,13.8420013,18.77,6.33,19.80862943,4.29,0,4.29,14.48,6.33,15.80314209
26/04/2019 12:00,18.164,1.33,18.21262738,4.394,0,4.394,13.77,1.33,13.8340811,18.874,6.25,19.88191077,4.394,0,4.394,14.48,6.25,15.77126818
26/04/2019 12:30,17.9805,1.11,18.01472954,4.1405,0,4.1405,13.84,1.11,13.88444093,18.7005,6.04,19.65172512,4.1405,0,4.1405,14.56,6.04,15.76309614
26/04/2019 13:00,17.762,1.11,17.7966498,5.092,0,5.092,12.67,1.11,12.71852979,18.472,6.04,19.43441237,5.092,0,5.092,13.38,6.04,14.68012262
26/04/2019 13:30,16.9045,0.72,16.91982625,5.3045,0,5.3045,11.6,0.72,11.62232335,17.6045,5.59,18.47069355,5.3045,0,5.3045,12.3,5.59,13.51066616
26/04/2019 14:00,15.952,2.04,16.08191232,7.742,0,7.742,8.21,2.04,8.459651293,16.242,4.6,16.88083422,7.742,0,7.742,8.5,4.6,9.664884893
26/04/2019 14:30,16.4455,3.1,16.73512684,5.3955,0,5.3955,11.05,3.1,11.47660664,16.3855,3.11,16.67803077,5.3955,0,5.3955,10.99,3.11,11.42156732
26/04/2019 15:00,16.6655,3.21,16.97182931,5.4655,0,5.4655,11.2,3.21,11.650927,16.6155,3.21,16.92273442,5.4655,0,5.4655,11.15,3.21,11.60287033
26/04/2019 15:30,16.354,2.94,16.6161643,5.154,0,5.154,11.2,2.94,11.57944731,16.304,2.94,16.56695554,5.154,0,5.154,11.15,2.94,11.53109275
26/04/2019 16:00,16.2275,2.82,16.470706,5.7075,0,5.7075,10.52,2.82,10.89140946,16.1675,2.82,16.41159518,5.7075,0,5.7075,10.46,2.82,10.83346667
26/04/2019 16:30,16.9265,2.74,17.14683651,4.9265,0,4.9265,12,2.74,12.30884235,16.8565,2.74,17.07773967,4.9265,0,4.9265,11.93,2.74,12.24060864
26/04/2019 17:00,17.149,2.29,17.30122253,4.859,0,4.859,12.29,2.29,12.50152791,17.069,2.29,17.22192965,4.859,0,4.859,12.21,2.29,12.42289016
26/04/2019 17:30,17.937,2.1,18.05951187,3.397,0,3.397,14.54,2.1,14.69086791,17.847,2.11,17.97129681,3.397,0,3.397,14.45,2.11,14.60323937
26/04/2019 18:00,18.5515,2.1,18.66997997,2.7615,0,2.7615,15.79,2.1,15.92903324,18.4515,2.11,18.57175146,2.7615,0,2.7615,15.69,2.11,15.83124127
26/04/2019 18:30,18.7835,2,18.88967634,2.3935,0,2.3935,16.39,2,16.51157473,18.6635,2,18.77035514,2.3935,0,2.3935,16.27,2,16.39246473
26/04/2019 19:00,18.4685,1.73,18.54935018,1.7885,0,1.7885,16.68,1.73,16.76947525,18.3685,1.74,18.45072877,1.7885,0,1.7885,16.58,1.74,16.67105276
26/04/2019 19:30,18.19,1.61,18.26111169,1.51,0,1.51,16.68,1.61,16.7575207,18.09,1.61,18.16150324,1.51,0,1.51,16.58,1.61,16.65798607
26/04/2019 20:00,18.071,1.51,18.13397753,1.391,0,1.391,16.68,1.51,16.74820886,17.971,1.52,18.03516679,1.391,0,1.391,16.58,1.52,16.64952852
26/04/2019 20:30,17.6315,1.38,17.68542316,1.3215,0,1.3215,16.31,1.38,16.36827725,17.5315,1.4,17.58731055,1.3215,0,1.3215,16.21,1.4,16.27034419
26/04/2019 21:00,17.543,1.57,17.61311298,1.313,0,1.313,16.23,1.57,16.30575972,17.453,1.58,17.52437186,1.313,0,1.313,16.14,1.58,16.21715141
26/04/2019 21:30,16.882,1.43,16.94245626,1.312,0,1.312,15.57,1.43,15.63553005,16.782,1.44,16.84366718,1.312,0,1.312,15.47,1.44,15.53687549
26/04/2019 22:00,16.11,1.43,16.17334226,1.3,0,1.3,14.81,1.43,14.87887765,16.03,1.44,16.09454877,1.3,0,1.3,14.73,1.44,14.80021959
26/04/2019 22:30,15.068,1.23,15.11811906,1.398,0,1.398,13.67,1.23,13.72522495,14.988,1.26,15.04086912,1.398,0,1.398,13.59,1.26,13.64828561
26/04/2019 23:00,13.702,0.28,13.7048606,1.462,0,1.462,12.24,0.28,12.2432022,13.842,1.63,13.93764198,1.462,0,1.462,12.38,1.63,12.48684508
26/04/2019 23:30,13.115,0.77,13.13758444,1.465,0,1.465,11.65,0.77,11.67541862,13.055,0.78,13.07828066,1.465,0,1.465,11.59,0.78,11.61621711
27/04/2019 00:00,12.592,0.77,12.61552076,1.462,0,1.462,11.13,0.77,11.15660343,12.522,0.78,12.54626972,1.462,0,1.462,11.06,0.78,11.08747041
27/04/2019 00:30,12.558,0.71,12.57805486,1.298,0,1.298,11.26,0.71,11.28236234,12.508,0.72,12.5287056,1.298,0,1.298,11.21,0.72,11.23309841
27/04/2019 01:00,12.3325,0.71,12.35292096,1.3125,0,1.3125,11.02,0.71,11.04284836,12.2825,0.72,12.3035851,1.3125,0,1.3125,10.97,0.72,10.99360269
27/04/2019 01:30,13.3435,0.76,13.36512597,1.1735,0,1.1735,12.17,0.76,12.19370739,13.2935,0.78,13.3163637,1.1735,0,1.1735,12.12,0.78,12.14507308
27/04/2019 02:00,13.202,0.68,13.2195009,1.182,0,1.182,12.02,0.68,12.03921924,13.152,0.68,13.16956734,1.182,0,1.182,11.97,0.68,11.9892994
27/04/2019 02:30,13.354,0.68,13.37130196,1.134,0,1.134,12.22,0.68,12.23890518,13.314,0.68,13.33135387,1.134,0,1.134,12.18,0.68,12.19896717
27/04/2019 03:00,12.9655,0.68,12.98331969,1.2455,0,1.2455,11.72,0.68,11.73971039,12.9155,0.68,12.93338858,1.2455,0,1.2455,11.67,0.68,11.68979469
27/04/2019 03:30,12.6805,0.68,12.69871963,1.3305,0,1.3305,11.35,0.68,11.3703518,12.6305,0.68,12.64879165,1.3305,0,1.3305,11.3,0.68,11.32044169
27/04/2019 04:00,12.409,0.68,12.42761767,1.319,0,1.319,11.09,0.68,11.11082805,12.369,0.68,12.38767779,1.319,0,1.319,11.05,0.68,11.07090331
27/04/2019 04:30,12.1835,0.68,12.20246173,1.2935,0,1.2935,10.89,0.68,10.91120983,12.1435,0.68,12.16252409,1.2935,0,1.2935,10.85,0.68,10.87128787
27/04/2019 05:00,12.018,0.68,12.03722244,1.128,0,1.128,10.89,0.68,10.91120983,11.978,0.68,11.99728653,1.128,0,1.128,10.85,0.68,10.87128787
27/04/2019 05:30,12.459,0.68,12.47754307,1.129,0,1.129,11.33,0.68,11.35038766,12.409,0.68,12.42761767,1.129,0,1.129,11.28,0.68,11.30047787
27/04/2019 06:00,12.615,0.68,12.63331409,1.285,0,1.285,11.33,0.68,11.35038766,12.565,0.68,12.58338687,1.285,0,1.285,11.28,0.68,11.30047787
27/04/2019 06:30,13.225,0.87,13.25358536,1.365,0,1.365,11.86,0.87,11.89186697,13.155,0.87,13.18373714,1.365,0,1.365,11.79,0.87,11.82205566
27/04/2019 07:00,13.8165,1.1,13.86021905,1.6765,0,1.6765,12.14,1.1,12.18973339,13.7365,1.11,13.7812747,1.6765,0,1.6765,12.06,1.11,12.11097436
27/04/2019 07:30,14.869,1.43,14.9376056,1.899,0,1.899,12.97,1.43,13.04859379,14.799,1.43,14.8679286,1.899,0,1.899,12.9,1.43,12.97901768
27/04/2019 08:00,15.2615,1.59,15.34410252,3.0015,0,3.0015,12.26,1.59,12.36267366,15.1915,1.59,15.27448108,3.0015,0,3.0015,12.19,1.59,12.29325832
27/04/2019 08:30,14.9905,0.72,15.00778099,4.7005,0,4.7005,10.29,0.72,10.31515875,15.2805,2.93,15.55887465,4.7005,0,4.7005,10.58,2.93,10.97821935
27/04/2019 09:00,14.736,-0.17,14.73698056,6.676,0,6.676,8.06,-0.17,8.061792605,15.256,3.92,15.75156932,6.676,0,6.676,8.58,3.92,9.43306949
27/04/2019 09:30,15.0515,2.26,15.22022511,8.1415,0,8.1415,6.91,2.26,7.27019257,15.0315,2.26,15.20044711,8.1415,0,8.1415,6.89,2.26,7.25118611
27/04/2019 10:00,14.7285,2.46,14.93252531,9.1485,0,9.1485,5.58,2.46,6.098196455,14.7185,2.46,14.92266204,9.1485,0,9.1485,5.57,2.46,6.089047545
27/04/2019 10:30,14.2535,2.55,14.47980533,10.9035,0,10.9035,3.35,2.55,4.210106887,14.2535,2.56,14.48156974,10.9035,0,10.9035,3.35,2.56,4.216171249
27/04/2019 11:00,13.976,2.55,14.20672644,11.436,0,11.436,2.54,2.55,3.599180462,13.976,2.56,14.20852477,11.436,0,11.436,2.54,2.56,3.606272314
27/04/2019 11:30,13.766,2.75,14.0379933,12.036,0,12.036,1.73,2.75,3.248907509,13.766,2.75,14.0379933,12.036,0,12.036,1.73,2.75,3.248907509
27/04/2019 12:00,13.293,2.5,13.52604336,11.493,0,11.493,1.8,2.5,3.08058436,13.303,2.5,13.53587119,11.493,0,11.493,1.81,2.5,3.086438076
27/04/2019 12:30,12.8165,2.42,13.04297022,12.2265,0,12.2265,0.59,2.42,2.490883377,12.8465,2.42,13.07245051,12.2265,0,12.2265,0.62,2.42,2.498159322
27/04/2019 13:00,12.737,2.42,12.964859,12.147,0,12.147,0.59,2.42,2.490883377,12.767,2.42,12.99433296,12.147,0,12.147,0.62,2.42,2.498159322
27/04/2019 13:30,12.6555,2.12,12.83183854,11.3155,0,11.3155,1.34,2.12,2.507987241,12.6855,2.11,12.85978267,11.3155,0,11.3155,1.37,2.11,2.515750385
27/04/2019 14:00,11.9335,2.12,12.12034745,11.6835,0,11.6835,0.25,2.12,2.134689673,11.9635,2.11,12.14814522,11.6835,0,11.6835,0.28,2.11,2.128497122
27/04/2019 14:30,11.4015,1.95,11.56705244,11.4215,0,11.4215,-0.02,1.95,1.950102561,11.4315,1.95,11.59662417,11.4215,0,11.4215,0.01,1.95,1.950025641
27/04/2019 15:00,11.6485,1.95,11.81059068,10.8685,0,10.8685,0.78,1.95,2.100214275,11.6885,1.95,11.85004355,10.8685,0,10.8685,0.82,1.95,2.115395944
27/04/2019 15:30,11.331,1.86,11.48264608,10.791,0,10.791,0.54,1.86,1.936801487,11.371,1.86,11.52211964,10.791,0,10.791,0.58,1.86,1.94833262
27/04/2019 16:00,11.7455,1.75,11.87515348,9.3455,0,9.3455,2.4,1.75,2.970269348,11.7455,1.75,11.87515348,9.3455,0,9.3455,2.4,1.75,2.970269348
27/04/2019 16:30,12.2745,1.75,12.39862292,8.7145,0,8.7145,3.56,1.75,3.966875345,12.2745,1.75,12.39862292,8.7145,0,8.7145,3.56,1.75,3.966875345
27/04/2019 17:00,13.242,1.75,13.35713532,8.012,0,8.012,5.23,1.75,5.515015866,13.242,1.75,13.35713532,8.012,0,8.012,5.23,1.75,5.515015866
27/04/2019 17:30,14.416,1.69,14.51472204,7.476,0,7.476,6.94,1.69,7.142807571,14.396,1.7,14.49602759,7.476,0,7.476,6.92,1.7,7.1257561
27/04/2019 18:00,14.959,1.49,15.03302302,6.189,0,6.189,8.77,1.49,8.895673106,14.919,1.49,14.9932205,6.189,0,6.189,8.73,1.49,8.856240737
27/04/2019 18:30,15.735,1.42,15.79894379,4.635,0,4.635,11.1,1.42,11.19046022,15.675,1.43,15.74009292,4.635,0,4.635,11.04,1.43,11.13222799
27/04/2019 19:00,16.038,1.36,16.09555976,3.048,0,3.048,12.99,1.36,13.0609992,15.958,1.36,16.01584728,3.048,0,3.048,12.91,1.36,12.98143675
27/04/2019 19:30,15.9365,1.15,15.97793892,2.1865,0,2.1865,13.75,1.15,13.7980071,15.8565,1.16,15.89887393,2.1865,0,2.1865,13.67,1.16,13.71912898
27/04/2019 20:00,15.801,1.15,15.84279335,1.691,0,1.691,14.11,1.15,14.15678636,15.741,1.16,15.78368401,1.691,0,1.691,14.05,1.16,14.09780479
27/04/2019 20:30,15.8755,1.15,15.91709773,1.4455,0,1.4455,14.43,1.15,14.47575214,15.8055,1.16,15.84801029,1.4455,0,1.4455,14.36,1.16,14.40677618
27/04/2019 21:00,15.8965,1.21,15.94248451,1.3565,0,1.3565,14.54,1.21,14.59026045,15.8065,1.22,15.85351198,1.3565,0,1.3565,14.45,1.22,14.50141028
27/04/2019 21:30,15.5595,1.02,15.59289711,1.3695,0,1.3695,14.19,1.02,14.22661239,15.4695,1.03,15.50375213,1.3695,0,1.3695,14.1,1.03,14.13757051
27/04/2019 22:00,14.752,0.89,14.77882282,1.362,0,1.362,13.39,0.89,13.41954545,14.672,0.91,14.70019333,1.362,0,1.362,13.31,0.91,13.34107192
27/04/2019 22:30,14.1545,0.89,14.1824529,1.3645,0,1.3645,12.79,0.89,12.8209282,14.0745,0.91,14.10388777,1.3645,0,1.3645,12.71,0.91,12.74253507
27/04/2019 23:00,13.198,0.77,13.22044266,1.348,0,1.348,11.85,0.77,11.87499053,13.118,0.78,13.14116905,1.348,0,1.348,11.77,0.78,11.79581706
27/04/2019 23:30,12.6755,0.7,12.69481391,1.3655,0,1.3655,11.31,0.7,11.33164154,12.6255,0.71,12.64544781,1.3655,0,1.3655,11.26,0.71,11.28236234
28/04/2019 00:00,12.088,-0.66,12.10600446,1.348,0,1.348,10.74,-0.66,10.76026022,12.398,1.95,12.5504145,1.348,0,1.348,11.05,1.95,11.22073973
28/04/2019 00:30,11.9425,-1.94,12.09904568,1.3325,0,1.3325,10.61,-1.94,10.78590284,12.5325,3.01,12.88889663,1.3325,0,1.3325,11.2,3.01,11.59741782
28/04/2019 01:00,11.8835,0.68,11.90293965,1.2135,0,1.2135,10.67,0.68,10.69164627,11.8235,0.68,11.84303813,1.2135,0,1.2135,10.61,0.68,10.63176843
28/04/2019 01:30,13.046,0.68,13.06370989,1.206,0,1.206,11.84,0.68,11.85951095,12.986,0.68,13.0037916,1.206,0,1.206,11.78,0.68,11.79961016
28/04/2019 02:00,13.1325,0.68,13.15009339,1.2225,0,1.2225,11.91,0.68,11.92939646,13.0825,0.68,13.10016054,1.2225,0,1.2225,11.86,0.68,11.8794781
28/04/2019 02:30,13.0925,0.68,13.11014707,1.2325,0,1.2325,11.86,0.68,11.8794781,13.0225,0.68,13.0402418,1.2325,0,1.2325,11.79,0.68,11.80959356
28/04/2019 03:00,12.8435,0.68,12.86148873,1.2035,0,1.2035,11.64,0.68,11.65984563,12.8035,0.68,12.82154485,1.2035,0,1.2035,11.6,0.68,11.61991394
28/04/2019 03:30,12.3595,0.68,12.37819212,1.2295,0,1.2295,11.13,0.68,11.15075334,12.3095,0.68,12.32826793,1.2295,0,1.2295,11.08,0.68,11.10084681
28/04/2019 04:00,12.052,0.68,12.07116829,1.222,0,1.222,10.83,0.68,10.85132711,12.002,0.68,12.02124802,1.222,0,1.222,10.78,0.68,10.80142583
28/04/2019 04:30,11.918,0.68,11.93738347,1.228,0,1.228,10.69,0.68,10.71160586,11.868,0.68,11.88746499,1.228,0,1.228,10.64,0.68,10.66170718
28/04/2019 05:00,11.746,0.68,11.76566683,1.226,0,1.226,10.52,0.68,10.54195428,11.716,0.68,11.73571711,1.226,0,1.226,10.49,0.68,10.51201693
28/04/2019 05:30,11.5785,0.68,11.59845086,1.2285,0,1.2285,10.35,0.68,10.37231411,11.5285,0.68,11.54853723,1.2285,0,1.2285,10.3,0.68,10.3224222
28/04/2019 06:00,11.5625,0,11.5625,1.2125,0,1.2125,10.35,0,10.35,11.5125,0,11.5125,1.2125,0,1.2125,10.3,0,10.3
28/04/2019 06:30,12.003,0.68,12.02224642,1.283,0,1.283,10.72,0.68,10.74154551,11.943,0.68,11.96234296,1.283,0,1.283,10.66,0.68,10.68166654
28/04/2019 07:00,12.2795,0.68,12.29831372,1.7295,0,1.7295,10.55,0.68,10.57189198,12.2295,0.68,12.24839052,1.7295,0,1.7295,10.5,0.68,10.52199601
28/04/2019 07:30,12.9975,0.86,13.02592055,1.8475,0,1.8475,11.15,0.86,11.18311674,12.9275,0.87,12.95674173,1.8475,0,1.8475,11.08,0.87,11.11410365
28/04/2019 08:00,13.615,0.94,13.64741093,2.255,0,2.255,11.36,0.94,11.3988245,13.555,0.94,13.58755405,2.255,0,2.255,11.3,0.94,11.33902994
28/04/2019 08:30,13.925,1.04,13.96378262,2.765,0,2.765,11.16,1.04,11.20835403,13.885,1.05,13.92464452,2.765,0,2.765,11.12,1.05,11.16946283
28/04/2019 09:00,14.3405,1.14,14.38574087,3.6005,0,3.6005,10.74,1.14,10.80033333,14.3105,1.14,14.35583541,3.6005,0,3.6005,10.71,1.14,10.77050138
28/04/2019 09:30,14.7445,1.23,14.79571493,3.8945,0,3.8945,10.85,1.23,10.91949633,14.7045,1.23,14.75585376,3.8945,0,3.8945,10.81,1.23,10.87975184
28/04/2019 10:00,15.017,1.4,15.08211819,4.567,0,4.567,10.45,1.4,10.54336284,14.967,1.4,15.03233478,4.567,0,4.567,10.4,1.4,10.4938077
28/04/2019 10:30,15.163,1.4,15.22749385,4.503,0,4.503,10.66,1.4,10.75153942,15.113,1.4,15.17770632,4.503,0,4.503,10.61,1.4,10.70196711
28/04/2019 11:00,14.9875,1.32,15.04551615,5.6475,0,5.6475,9.34,1.32,9.432815062,14.9375,1.33,14.99659315,5.6475,0,5.6475,9.29,1.33,9.384721626
28/04/2019 11:30,14.4925,1.51,14.57095248,7.4825,0,7.4825,7.01,1.51,7.170787962,14.4625,1.52,14.54215618,7.4825,0,7.4825,6.98,1.52,7.143584534
28/04/2019 12:00,13.904,1.66,14.00274316,8.994,0,8.994,4.91,1.66,5.183020355,13.884,1.67,13.98407509,8.994,0,8.994,4.89,1.67,5.167301036
28/04/2019 12:30,13.7965,1.76,13.90830731,9.3765,0,9.3765,4.42,1.76,4.757520363,13.7865,1.76,13.89838776,9.3765,0,9.3765,4.41,1.76,4.74823125
28/04/2019 13:00,12.8845,1.95,13.03122559,11.0245,0,11.0245,1.86,1.95,2.69482838,12.8845,1.95,13.03122559,11.0245,0,11.0245,1.86,1.95,2.69482838
28/04/2019 13:30,12.621,1.75,12.74174796,9.741,0,9.741,2.88,1.75,3.37,12.621,1.74,12.74037837,9.741,0,9.741,2.88,1.74,3.364817974
28/04/2019 14:00,12.133,1.59,12.23673931,9.443,0,9.443,2.69,1.59,3.124771992,12.133,1.59,12.23673931,9.443,0,9.443,2.69,1.59,3.124771992
28/04/2019 14:30,11.9825,1.7,12.10249174,9.3525,0,9.3525,2.63,1.7,3.131597037,11.9725,1.7,12.09259097,9.3525,0,9.3525,2.62,1.7,3.123203484
28/04/2019 15:00,12.697,1.36,12.76962838,6.697,0,6.697,6,1.36,6.152202858,12.677,1.37,12.75081288,6.697,0,6.697,5.98,1.37,6.134924612
28/04/2019 15:30,13.2915,1.15,13.34115708,5.6015,0,5.6015,7.69,1.15,7.775512845,13.2615,1.15,13.31126899,5.6015,0,5.6015,7.66,1.15,7.745844047
28/04/2019 16:00,13.443,1.15,13.4920995,5.923,0,5.923,7.52,1.15,7.607424006,13.413,1.15,13.46220892,5.923,0,5.923,7.49,1.15,7.577770121
28/04/2019 16:30,14.098,1.29,14.15689599,6.018,0,6.018,8.08,1.29,8.182328519,14.068,1.29,14.12702106,6.018,0,6.018,8.05,1.29,8.152705073
28/04/2019 17:00,14.4715,1.34,14.53340677,6.3915,0,6.3915,8.08,1.34,8.190360187,14.4415,1.34,14.50353482,6.3915,0,6.3915,8.05,1.34,8.160765895
28/04/2019 17:30,15.166,1.06,15.20299826,5.786,0,5.786,9.38,1.06,9.439703385,15.216,1.81,15.32327498,5.786,0,5.786,9.43,1.81,9.602135179
28/04/2019 18:00,15.549,-1.1,15.58786069,4.449,0,4.449,11.1,-1.1,11.15437134,16.189,3.72,16.61090368,4.449,0,4.449,11.74,3.72,12.31527507
28/04/2019 18:30,16.206,-1.16,16.24746245,2.856,0,2.856,13.35,-1.16,13.40030224,16.876,3.66,17.26832291,2.856,0,2.856,14.02,3.66,14.48985852
28/04/2019 19:00,16.5695,-1.11,16.60663814,2.0495,0,2.0495,14.52,-1.11,14.56236588,17.2495,3.66,17.63351497,2.0495,0,2.0495,15.2,3.66,15.63443635
28/04/2019 19:30,16.478,-1.18,16.52019625,1.558,0,1.558,14.92,-1.18,14.96658946,17.178,3.66,17.56357834,1.558,0,1.558,15.62,3.66,16.04306704
28/04/2019 20:00,16.16,-1.23,16.20674242,1.42,0,1.42,14.74,-1.23,14.79123051,16.85,3.57,17.22403553,1.42,0,1.42,15.43,3.57,15.83760714
28/04/2019 20:30,16.077,-1.23,16.12398304,1.337,0,1.337,14.74,-1.23,14.79123051,16.767,3.57,17.14284658,1.337,0,1.337,15.43,3.57,15.83760714
28/04/2019 21:00,15.8495,-1.18,15.89336498,1.3095,0,1.3095,14.54,-1.18,14.58780312,16.5295,3.63,16.92339417,1.3095,0,1.3095,15.22,3.63,15.64689426
28/04/2019 21:30,15.273,-1.37,15.33432193,1.323,0,1.323,13.95,-1.37,14.01711097,15.963,3.49,16.34005719,1.323,0,1.323,14.64,3.49,15.0502392
28/04/2019 22:00,14.2065,-1.49,14.28442306,1.3165,0,1.3165,12.89,-1.49,12.97583138,14.8865,3.33,15.25440206,1.3165,0,1.3165,13.57,3.33,13.97260892
28/04/2019 22:30,13.2765,-1.7,13.38489642,1.2065,0,1.2065,12.07,-1.7,12.1891304,13.9465,3.17,14.30222928,1.2065,0,1.2065,12.74,3.17,13.12846145
28/04/2019 23:00,12.164,-1.23,12.22602945,1.184,0,1.184,10.98,-1.23,11.04867865,12.664,2.63,12.9342103,1.184,0,1.184,11.48,2.63,11.77740634
28/04/2019 23:30,11.9055,0.7,11.92606097,1.1855,0,1.1855,10.72,0.7,10.74283017,11.8355,0.71,11.85677698,1.1855,0,1.1855,10.65,0.71,10.67364043
29/04/2019 00:00,11.447,0.7,11.46838302,1.187,0,1.187,10.26,0.7,10.28385142,11.397,0.71,11.41909405,1.187,0,1.187,10.21,0.71,10.23465681
29/04/2019 00:30,11.5365,0.7,11.55771743,1.0965,0,1.0965,10.44,0.7,10.46344112,11.4865,0.71,11.50842223,1.0965,0,1.0965,10.39,0.71,10.41423065
29/04/2019 01:00,11.3805,0.7,11.40200773,1.1805,0,1.1805,10.2,0.7,10.22399139,11.3305,0.71,11.35272347,1.1805,0,1.1805,10.15,0.71,10.17480221
29/04/2019 01:30,12.491,0.7,12.51059875,1.191,0,1.191,11.3,0.7,11.32166066,12.431,0.71,12.45125941,1.191,0,1.191,11.24,0.71,11.26240205
29/04/2019 02:00,12.696,0.7,12.71528277,1.196,0,1.196,11.5,0.7,11.52128465,12.636,0.71,12.65593126,1.196,0,1.196,11.44,0.71,11.46201117
29/04/2019 02:30,12.758,0.7,12.77718921,1.068,0,1.068,11.69,0.7,11.71093933,12.688,0.71,12.7078497,1.068,0,1.068,11.62,0.71,11.64167084
29/04/2019 03:00,12.444,0.7,12.46367265,1.214,0,1.214,11.23,0.7,11.25179541,12.384,0.71,12.40433618,1.214,0,1.214,11.17,0.71,11.19254216
29/04/2019 03:30,12.1075,0.7,12.12771851,1.1775,0,1.1775,10.93,0.7,10.95239243,12.0575,0.71,12.07838591,1.1775,0,1.1775,10.88,0.71,10.90314175
29/04/2019 04:00,11.785,0.7,11.80577083,1.125,0,1.125,10.66,0.7,10.68295839,11.725,0.71,11.74647713,1.125,0,1.125,10.6,0.71,10.62375169
29/04/2019 04:30,11.7025,0.7,11.723417,1.0425,0,1.0425,10.66,0.7,10.68295839,11.6425,0.71,11.66412904,1.0425,0,1.0425,10.6,0.71,10.62375169
29/04/2019 05:00,11.2245,0,11.2245,1.2745,0,1.2745,9.95,0,9.95,11.1845,0,11.1845,1.2745,0,1.2745,9.91,0,9.91
29/04/2019 05:30,11.76,0.68,11.77964346,1.34,0,1.34,10.42,0.68,10.44216453,11.72,0.68,11.73971039,1.34,0,1.34,10.38,0.68,10.40224976
29/04/2019 06:00,12.4755,0.68,12.49401858,1.3355,0,1.3355,11.14,0.68,11.16073474,12.4055,0.68,12.42412292,1.3355,0,1.3355,11.07,0.68,11.09086561
29/04/2019 06:30,14.111,0.96,14.14361768,1.361,0,1.361,12.75,0.96,12.7860901,14.031,0.97,14.06448936,1.361,0,1.361,12.67,0.97,12.70707677
29/04/2019 07:00,16.2475,1.58,16.32414335,1.3275,0,1.3275,14.92,1.58,15.00342628,16.4175,2.5,16.60675484,1.3275,0,1.3275,15.09,2.5,15.29568894
29/04/2019 07:30,18.194,2.57,18.37461662,1.464,0,1.464,16.73,2.57,16.92624589,18.224,2.9,18.45329716,1.464,0,1.464,16.76,2.9,17.00904465
29/04/2019 08:00,19.255,2.74,19.44897491,1.715,0,1.715,17.54,2.74,17.75272373,19.145,2.74,19.34007821,1.715,0,1.715,17.43,2.74,17.64404999
29/04/2019 08:30,19.1855,3.09,19.43274325,2.2355,0,2.2355,16.95,3.09,17.22935286,19.1055,3.09,19.35376527,2.2355,0,2.2355,16.87,3.09,17.15065596
29/04/2019 09:00,18.514,2.01,18.62278969,3.024,0,3.024,15.49,2.01,15.61986556,18.874,4.68,19.44557214,3.024,0,3.024,15.85,4.68,16.52649086
29/04/2019 09:30,18.474,1.15,18.50975894,3.764,0,3.764,14.71,1.15,14.75488394,19.214,6.05,20.14398908,3.764,0,3.764,15.45,6.05,16.5923175
29/04/2019 10:00,18.243,1.27,18.28715257,4.993,0,4.993,13.25,1.27,13.310725,18.943,6.15,19.91631866,4.993,0,4.993,13.95,6.15,15.24549114
29/04/2019 10:30,17.7505,1.22,17.79237618,5.1505,0,5.1505,12.6,1.22,12.6589257,18.4505,6.15,19.44848195,5.1505,0,5.1505,13.3,6.15,14.65307135
29/04/2019 11:00,17.548,1.22,17.59035827,5.768,0,5.768,11.78,1.22,11.84300638,18.238,6.24,19.27594989,5.768,0,5.768,12.47,6.24,13.94412062
29/04/2019 11:30,17.551,1.52,17.61669665,6.871,0,6.871,10.68,1.52,10.78762254,18.211,6.5,19.33624889,6.871,0,6.871,11.34,6.5,13.07079187
29/04/2019 12:00,17.2755,1.4,17.3321349,6.7855,0,6.7855,10.49,1.4,10.58300997,17.9555,6.4,19.06200357,6.7855,0,6.7855,11.17,6.4,12.87357371
29/04/2019 12:30,17.1855,1.4,17.24243052,6.5455,0,6.5455,10.64,1.4,10.73171002,17.8655,6.4,18.97725192,6.5455,0,6.5455,11.32,6.4,13.00393787
29/04/2019 13:00,17.0695,1.82,17.16625266,6.9295,0,6.9295,10.14,1.82,10.30203863,17.6095,5.87,18.56209552,6.9295,0,6.9295,10.68,5.87,12.18684947
29/04/2019 13:30,16.3835,3.38,16.72852272,8.1035,0,8.1035,8.28,3.38,8.943310349,16.3435,3.38,16.68934967,8.1035,0,8.1035,8.24,3.38,8.906289912
29/04/2019 14:00,15.9595,3.82,16.41030287,8.4895,0,8.4895,7.47,3.82,8.390071513,15.9195,3.81,16.3690739,8.4895,0,8.4895,7.43,3.81,8.349910179
29/04/2019 14:30,16.027,4.18,16.56312558,10.027,0,10.027,6,4.18,7.312482479,16.007,4.17,16.54124992,10.027,0,10.027,5.98,4.17,7.290356644
29/04/2019 15:00,15.679,3.9,16.15676456,8.319,0,8.319,7.36,3.9,8.329441758,15.639,3.9,16.11795027,8.319,0,8.319,7.32,3.9,8.294118398
29/04/2019 15:30,15.4835,3.56,15.88749106,7.4935,0,7.4935,7.99,3.56,8.747210984,15.4435,3.55,15.84626745,7.4935,0,7.4935,7.95,3.55,8.706606687
29/04/2019 16:00,15.206,3.5,15.6036033,8.696,0,8.696,6.51,3.5,7.391217762,15.176,3.5,15.5743692,8.696,0,8.696,6.48,3.5,7.364808212
29/04/2019 16:30,16.0775,3.43,16.43930979,8.0775,0,8.0775,8,3.43,8.704303533,16.0275,3.43,16.39041355,8.0775,0,8.0775,7.95,3.43,8.658371671
29/04/2019 17:00,16.3385,3.13,16.63560886,8.5285,0,8.5285,7.81,3.13,8.413857617,16.2985,3.13,16.59632496,8.5285,0,8.5285,7.77,3.13,8.37674161
29/04/2019 17:30,17.038,2.92,17.28640634,7.468,0,7.468,9.57,2.92,10.00556345,16.978,2.92,17.22727152,7.468,0,7.468,9.51,2.92,9.94819079
29/04/2019 18:00,17.5215,2.56,17.70752841,5.1215,0,5.1215,12.4,2.56,12.6615007,17.4315,2.56,17.61847872,5.1215,0,5.1215,12.31,2.56,12.57337266
29/04/2019 18:30,17.0585,2.3,17.21285631,5.9085,0,5.9085,11.15,2.3,11.38474857,17.3385,3.48,17.68428631,5.9085,0,5.9085,11.43,3.48,11.94802494
29/04/2019 19:00,17.5525,2.16,17.68490476,3.3625,0,3.3625,14.19,2.16,14.35345603,17.4625,2.16,17.59558201,3.3625,0,3.3625,14.1,2.16,14.26448737
29/04/2019 19:30,17.4555,2.02,17.57199136,2.3855,0,2.3855,15.07,2.02,15.20477885,17.3455,2.03,17.46388474,2.3855,0,2.3855,14.96,2.03,15.09710237
29/04/2019 20:00,17.2855,1.87,17.38635701,1.7255,0,1.7255,15.56,1.87,15.67196542,17.1855,1.87,17.28694045,1.7255,0,1.7255,15.46,1.87,15.57268442
29/04/2019 20:30,16.8075,1.68,16.89125384,1.3875,0,1.3875,15.42,1.68,15.51124753,16.6975,1.68,16.78180283,1.3875,0,1.3875,15.31,1.68,15.40189923
29/04/2019 21:00,17.0585,1.82,17.15531469,1.2385,0,1.2385,15.82,1.82,15.92434614,17.2585,2.85,17.49223606,1.2385,0,1.2385,16.02,2.85,16.2715365
29/04/2019 21:30,16.557,-0.69,16.57137137,1.247,0,1.247,15.31,-0.69,15.32554077,17.267,4.37,17.81140615,1.247,0,1.247,16.02,4.37,16.6053395
29/04/2019 22:00,15.444,-1,15.47634117,1.244,0,1.244,14.2,-1,14.23516772,16.154,4.06,16.65638964,1.244,0,1.244,14.91,4.06,15.45288646
29/04/2019 22:30,14.7585,0.22,14.76013964,1.2485,0,1.2485,13.51,0.22,13.51179115,15.0285,2.48,15.23175014,1.2485,0,1.2485,13.78,2.48,14.00138565
29/04/2019 23:00,13.733,1.19,13.78446187,1.143,0,1.143,12.59,1.19,12.64611403,13.653,1.19,13.70476227,1.143,0,1.143,12.51,1.19,12.56647126
29/04/2019 23:30,12.8995,1.19,12.95427344,0.9895,0,0.9895,11.91,1.19,11.9693024,12.8295,1.19,12.88457102,0.9895,0,0.9895,11.84,1.19,11.89965126
30/04/2019 00:00,12.1195,1.04,12.16404046,0.9895,0,0.9895,11.13,1.04,11.1784838,12.0595,1.05,12.10512455,0.9895,0,0.9895,11.07,1.05,11.11968525
01/05/2019 00:30,12.3625,1.26,12.42654442,0.9625,0,0.9625,11.4,1.26,11.46942021,12.2925,1.27,12.3579309,0.9625,0,0.9625,11.33,1.27,11.4009561
01/05/2019 01:00,12.0135,0.07,12.01370394,0.9635,0,0.9635,11.05,0.07,11.05022172,12.2935,2.19,12.48704297,0.9635,0,0.9635,11.33,2.19,11.53971403
01/05/2019 01:30,12.419,-1.53,12.51289179,0.959,0,0.959,11.46,-1.53,11.5616824,13.069,3.33,13.48657336,0.959,0,0.959,12.11,3.33,12.5594984
01/05/2019 02:00,12.344,-1.68,12.4577982,0.974,0,0.974,11.37,-1.68,11.49344596,12.984,3.2,13.37251869,0.974,0,0.974,12.01,3.2,12.42900237
01/05/2019 02:30,12.4205,-1.74,12.54178696,0.9705,0,0.9705,11.45,-1.74,11.581455,13.0705,3.11,13.43540361,0.9705,0,0.9705,12.1,3.11,12.49328219
01/05/2019 03:00,12.517,-1.74,12.63736084,1.067,0,1.067,11.45,-1.74,11.581455,13.167,3.11,13.52930113,1.067,0,1.067,12.1,3.11,12.49328219
01/05/2019 03:30,12.561,-1.74,12.68094322,1.111,0,1.111,11.45,-1.74,11.581455,13.211,3.11,13.57212662,1.111,0,1.111,12.1,3.11,12.49328219
01/05/2019 04:00,11.2815,-2,11.45740993,1.1115,0,1.1115,10.17,-2,10.36479136,11.9215,2.89,12.26679511,1.1115,0,1.1115,10.81,2.89,11.189647
01/05/2019 04:30,11.4045,-1.88,11.55841772,1.1145,0,1.1145,10.29,-1.88,10.46032982,11.4745,2.68,11.78331661,1.1145,0,1.1145,10.36,2.68,10.70102799
01/05/2019 05:00,11.483,0.7,11.5043161,1.113,0,1.113,10.37,0.7,10.39359899,11.473,0.71,11.49494798,1.113,0,1.113,10.36,0.71,10.38430065
01/05/2019 05:30,11.9405,0.83,11.96931244,1.1205,0,1.1205,10.82,0.83,10.85178787,11.8705,0.84,11.90018362,1.1205,0,1.1205,10.75,0.84,10.78276866
01/05/2019 06:00,12.7315,1.07,12.77638416,1.1115,0,1.1115,11.62,1.07,11.66916021,12.6515,1.08,12.69751362,1.1115,0,1.1115,11.54,1.08,11.59042708
01/05/2019 06:30,14.502,1.41,14.57038448,1.222,0,1.222,13.28,1.41,13.35464339,14.412,1.41,14.48080951,1.222,0,1.222,13.19,1.41,13.26514983
01/05/2019 07:00,15.8535,0.85,15.87627041,1.4035,0,1.4035,14.45,0.85,14.47497841,16.2335,3.31,16.56751708,1.4035,0,1.4035,14.83,3.31,15.19490046
01/05/2019 07:30,17.84,2.72,18.04616303,1.73,0,1.73,16.11,2.72,16.33800783,17.82,2.9,18.05442882,1.73,0,1.73,16.09,2.9,16.34925381
01/05/2019 08:00,18.555,2.92,18.783355,2.085,0,2.085,16.47,2.92,16.7268437,18.435,2.9,18.66170477,2.085,0,2.085,16.35,2.9,16.60519497
01/05/2019 08:30,18.074,2.21,18.20861269,2.744,0,2.744,15.33,2.21,15.48847959,18.334,4.32,18.83608123,2.744,0,2.744,15.59,4.32,16.1774689
01/05/2019 09:00,17.9425,0.93,17.96658583,2.6125,0,2.6125,15.33,0.93,15.35818349,18.6625,5.76,19.53116756,2.6125,0,2.6125,16.05,5.76,17.05227551
01/05/2019 09:30,17.364,0.87,17.38578143,3.624,0,3.624,13.74,0.87,13.76751612,18.064,5.7,18.94196653,3.624,0,3.624,14.44,5.7,15.52429064
01/05/2019 10:00,16.6855,0.87,16.70816598,4.6955,0,4.6955,11.99,0.87,12.02152237,17.3755,5.7,18.28655244,4.6955,0,4.6955,12.68,5.7,13.90224442
01/05/2019 10:30,15.765,0.74,15.78235803,6.275,0,6.275,9.49,0.74,9.518807698,16.415,5.65,17.36014761,6.275,0,6.275,10.14,5.65,11.60784648
01/05/2019 11:00,15.7845,0.81,15.80526938,6.1745,0,6.1745,9.61,0.81,9.644075902,16.4345,5.71,17.39818641,6.1745,0,6.1745,10.26,5.71,11.74187804
01/05/2019 11:30,15.526,0.98,15.55689802,7.366,0,7.366,8.16,0.98,8.218637357,16.166,5.88,17.20214975,7.366,0,7.366,8.8,5.88,10.58368556
01/05/2019 12:00,15.145,1.04,15.18066616,8.415,0,8.415,6.73,1.04,6.809882525,15.765,5.95,16.85045177,8.415,0,8.415,7.35,5.95,9.45647926
01/05/2019 12:30,14.835,0.98,14.86733416,8.765,0,8.765,6.07,0.98,6.148601467,15.445,5.95,16.55145084,8.765,0,8.765,6.68,5.95,8.945663754
01/05/2019 13:00,14.788,0.84,14.81183797,8.558,0,8.558,6.23,0.84,6.286374154,15.398,5.75,16.43657215,8.558,0,8.558,6.84,5.75,8.935776407
01/05/2019 13:30,14.7845,0.75,14.80351108,6.7445,0,6.7445,8.04,0.75,8.074905572,15.4345,5.6,16.41900698,6.7445,0,6.7445,8.69,5.6,10.33808977
01/05/2019 14:00,15.5915,0.92,15.61861941,5.4415,0,5.4415,10.15,0.92,10.19160929,16.2515,5.78,17.24875799,5.4415,0,5.4415,10.81,5.78,12.25824213
01/05/2019 14:30,16.6295,0.92,16.65492931,2.6295,0,2.6295,14,0.92,14.03019601,17.3495,5.71,18.26497332,2.6295,0,2.6295,14.72,5.71,15.78868266
01/05/2019 15:00,16.624,0.78,16.64228878,2.114,0,2.114,14.51,0.78,14.53094973,17.344,5.58,18.21951525,2.114,0,2.114,15.23,5.58,16.22002774
01/05/2019 15:30,16.314,0.78,16.33263592,3.514,0,3.514,12.8,0.78,12.8237436,17.014,5.64,17.92444688,3.514,0,3.514,13.5,5.64,14.63077578
01/05/2019 16:00,16.828,0.86,16.84996095,3.168,0,3.168,13.66,0.86,13.68704497,17.528,5.72,18.43771092,3.168,0,3.168,14.36,5.72,15.45729601
01/05/2019 16:30,17.7395,0.86,17.7603339,3.1395,0,3.1395,14.6,0.86,14.62530683,18.4695,5.72,19.33496393,3.1395,0,3.1395,15.33,5.72,16.36237452
01/05/2019 17:00,18.502,0.81,18.51972203,2.592,0,2.592,15.91,0.81,15.93060576,19.242,5.61,20.04312012,2.592,0,2.592,16.65,5.61,17.56970688
01/05/2019 17:30,19.24,0.75,19.25461243,2.52,0,2.52,16.72,0.75,16.73681272,20,5.61,20.77190651,2.52,0,2.52,17.48,5.61,18.35817257
01/05/2019 18:00,18.8405,0.75,18.85542204,2.1205,0,2.1205,16.72,0.75,16.73681272,19.6005,5.04,20.23811257,2.1205,0,2.1205,17.48,5.04,18.19208619
01/05/2019 18:30,18.3835,-0.67,18.39570527,2.3435,0,2.3435,16.04,-0.67,16.05398704,19.1235,4.65,19.68072032,2.3435,0,2.3435,16.78,4.65,17.41237778
01/05/2019 19:00,17.8865,-0.77,17.90306628,2.2365,0,2.2365,15.65,-0.77,15.66893104,18.6165,4.59,19.17399729,2.2365,0,2.2365,16.38,4.59,17.01095235
01/05/2019 19:30,16.877,-0.77,16.89455619,2.557,0,2.557,14.32,-0.77,14.34068687,17.587,4.26,18.09558424,2.557,0,2.557,15.03,4.26,15.62205172
01/05/2019 20:00,16.6365,-0.85,16.65820015,1.6765,0,1.6765,14.96,-0.85,14.98412827,17.3565,4.2,17.85743801,1.6765,0,1.6765,15.68,4.2,16.23275701
01/05/2019 20:30,16.786,-0.74,16.80230329,1.236,0,1.236,15.55,-0.74,15.56759776,17.506,4.33,18.03355029,1.236,0,1.236,16.27,4.33,16.83632383
01/05/2019 21:00,16.976,-0.74,16.992121,1.126,0,1.126,15.85,-0.74,15.86726504,17.706,4.33,18.22776278,1.126,0,1.126,16.58,4.33,17.13608182
01/05/2019 21:30,17.2055,-0.67,17.21854031,0.9955,0,0.9955,16.21,-0.67,16.22384048,17.9355,4.64,18.52597528,0.9955,0,0.9955,16.94,4.64,17.56397449
01/05/2019 22:00,16.047,-0.75,16.06451708,0.997,0,0.997,15.05,-0.75,15.06867612,16.767,4.33,17.31707796,0.997,0,0.997,15.77,4.33,16.35364791
01/05/2019 22:30,15.3325,0.68,15.34757167,0.9925,0,0.9925,14.34,0.68,14.35611368,15.5625,2.76,15.80534739,0.9925,0,0.9925,14.57,2.76,14.82910989
01/05/2019 23:00,14.322,1.62,14.41333008,1.002,0,1.002,13.32,1.62,13.41815188,14.232,1.63,14.32503836,1.002,0,1.002,13.23,1.63,13.33003376
01/05/2019 23:30,13.2275,1.34,13.2952005,1.0075,0,1.0075,12.22,1.34,12.29325018,13.1475,1.34,13.21561032,1.0075,0,1.0075,12.14,1.34,12.21372998
02/05/2019 00:00,12.5705,1.26,12.63349003,0.9905,0,0.9905,11.58,1.26,11.64834752,12.4905,1.27,12.55489905,0.9905,0,0.9905,11.5,1.27,11.56991357
02/05/2019 00:30,12.4645,1.14,12.51652349,1.0045,0,1.0045,11.46,1.14,11.51656199,12.4045,1.15,12.45769322,1.0045,0,1.0045,11.4,1.15,11.45785757
02/05/2019 01:00,12.7255,1.36,12.79796665,0.9955,0,0.9955,11.73,1.36,11.80857739,12.6655,1.37,12.73937951,0.9955,0,0.9955,11.67,1.37,11.75014042
02/05/2019 01:30,14.01,1.52,14.09221416,0.99,0,0.99,13.02,1.52,13.10842477,13.95,1.53,14.03365241,0.99,0,0.99,12.96,1.53,13.05
02/05/2019 02:00,14.011,1.52,14.09320833,0.991,0,0.991,13.02,1.52,13.10842477,13.951,1.53,14.03464645,0.991,0,0.991,12.96,1.53,13.05
02/05/2019 02:30,13.9645,1.35,14.029603,0.9945,0,0.9945,12.97,1.35,13.04006902,13.8845,1.36,13.95094765,0.9945,0,0.9945,12.89,1.36,12.96154698
02/05/2019 03:00,13.8995,1.44,13.97389353,0.9895,0,0.9895,12.91,1.44,12.99006159,13.8795,1.44,13.95400015,0.9895,0,0.9895,12.89,1.44,12.97018504
02/05/2019 03:30,13.608,1.32,13.67187127,0.998,0,0.998,12.61,1.32,12.67889979,13.538,1.33,13.60317404,0.998,0,0.998,12.54,1.33,12.61033306
02/05/2019 04:00,13.0995,1.25,13.15900453,0.9895,0,0.9895,12.11,1.25,12.17434187,13.0295,1.25,13.08932276,0.9895,0,0.9895,12.04,1.25,12.10471396
02/05/2019 04:30,13.235,1.4,13.30884011,1.125,0,1.125,12.11,1.4,12.19065626,13.165,1.41,13.24029173,1.125,0,1.125,12.04,1.41,12.12228114
02/05/2019 05:00,13.515,1.64,13.61414063,1.135,0,1.135,12.38,1.64,12.48815439,13.455,1.64,13.55457948,1.135,0,1.135,12.32,1.64,12.42867652
02/05/2019 05:30,14.1485,1.87,14.27154344,1.1385,0,1.1385,13.01,1.87,13.14370572,14.0685,1.88,14.19355813,1.1385,0,1.1385,12.93,1.88,13.06595959
02/05/2019 06:00,14.4845,1.87,14.60471295,1.1245,0,1.1245,13.36,1.87,13.49023721,14.4045,1.88,14.52666583,1.1245,0,1.1245,13.28,1.88,13.41241216
02/05/2019 06:30,15.973,2.11,16.11176058,1.403,0,1.403,14.57,2.11,14.72199035,15.873,2.11,16.01262717,1.403,0,1.403,14.47,2.11,14.62302978
