Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/05/2019 07:00,17.612,2.57,17.79852365,1.562,0,1.562,16.05,2.57,16.25445785,17.522,2.57,17.70947159,1.562,0,1.562,15.96,2.57,16.16559618
02/05/2019 07:30,19.231,2.37,19.37648732,1.761,0,1.761,17.47,2.37,17.63002552,19.391,3.91,19.78127855,1.761,0,1.761,17.63,3.91,18.05837756
02/05/2019 08:00,19.9135,1.8,19.99468635,1.8935,0,1.8935,18.02,1.8,18.10967697,20.4535,5.5,21.18007701,1.8935,0,1.8935,18.56,5.5,19.3577788
02/05/2019 08:30,20.381,3.87,20.74516958,2.191,0,2.191,18.19,3.87,18.59712343,20.271,3.86,20.63523785,2.191,0,2.191,18.08,3.86,18.48745521
02/05/2019 09:00,19.3845,3.44,19.68736753,3.4245,0,3.4245,15.96,3.44,16.32651831,19.2845,3.44,19.58891371,3.4245,0,3.4245,15.86,3.44,16.22877691
02/05/2019 09:30,18.9715,3.44,19.28085611,3.7115,0,3.7115,15.26,3.44,15.64292811,18.8915,3.44,19.20214499,3.7115,0,3.7115,15.18,3.44,15.5648964
02/05/2019 10:00,18.41,3.34,18.71052378,4.37,0,4.37,14.04,3.34,14.43181208,18.32,3.34,18.62197626,4.37,0,4.37,13.95,3.34,14.34427063
02/05/2019 10:30,17.586,3.08,17.85367738,5.176,0,5.176,12.41,3.08,12.78649678,17.506,3.08,17.77488217,5.176,0,5.176,12.33,3.08,12.70886698
02/05/2019 11:00,17.5175,3.28,17.82193049,6.6075,0,6.6075,10.91,3.28,11.39238781,17.4575,3.28,17.76295883,6.6075,0,6.6075,10.85,3.28,11.33494155
02/05/2019 11:30,17.933,4.19,18.41598732,9.233,0,9.233,8.7,4.19,9.656402021,17.893,4.19,18.37703864,9.233,0,9.233,8.66,4.19,9.62037941
02/05/2019 12:00,18.0525,4.25,18.54603074,9.1125,0,9.1125,8.94,4.25,9.898792856,18.0025,4.25,18.49736485,9.1125,0,9.1125,8.89,4.25,9.853659219
02/05/2019 12:30,17.377,4,17.83143654,9.257,0,9.257,8.12,4,9.051762259,17.337,4,17.79245821,9.257,0,9.257,8.08,4,9.015897071
02/05/2019 13:00,18.0145,3.55,18.36095614,6.3845,0,6.3845,11.63,3.55,12.15974506,17.9445,3.55,18.29228199,6.3845,0,6.3845,11.56,3.55,12.09281191
02/05/2019 13:30,17.9415,2.92,18.17756371,4.1015,0,4.1015,13.84,2.92,14.14468098,17.8615,2.93,18.10022327,4.1015,0,4.1015,13.76,2.93,14.06849317
02/05/2019 14:00,17.8025,3.27,18.1003289,4.5325,0,4.5325,13.27,3.27,13.66696016,17.7325,3.28,18.03330131,4.5325,0,4.5325,13.2,3.28,13.60141169
02/05/2019 14:30,17.951,3.45,18.27952136,4.821,0,4.821,13.13,3.45,13.57569151,17.891,3.45,18.2206032,4.821,0,4.821,13.07,3.45,13.51766992
02/05/2019 15:00,17.6485,3.28,17.95070896,4.6485,0,4.6485,13,3.28,13.40740094,17.5785,3.28,17.88189202,4.6485,0,4.6485,12.93,3.28,13.33953897
02/05/2019 15:30,17.362,3.12,17.64010896,4.872,0,4.872,12.49,3.12,12.87379121,17.292,3.12,17.57121692,4.872,0,4.872,12.42,3.12,12.80588927
02/05/2019 16:00,17.0765,3.12,17.35918351,6.3365,0,6.3365,10.74,3.12,11.18400644,17.0165,3.12,17.30016394,6.3365,0,6.3365,10.68,3.12,11.12640104
02/05/2019 16:30,17.435,3.04,17.6980458,5.925,0,5.925,11.51,3.04,11.90469235,17.355,3.05,17.62096833,5.925,0,5.925,11.43,3.05,11.8299366
02/05/2019 17:00,18.015,3.04,18.2696969,5.835,0,5.835,12.18,3.04,12.55364489,18.215,3.76,18.59902753,5.835,0,5.835,12.38,3.76,12.93839248
02/05/2019 17:30,18.1635,0.68,18.17622437,4.8535,0,4.8535,13.31,0.68,13.32735908,18.8635,4.93,19.49709035,4.8535,0,4.8535,14.01,4.93,14.85210423
02/05/2019 18:00,18.209,0,18.209,4.789,0,4.789,13.42,0,13.42,18.909,4.84,19.51860346,4.789,0,4.789,14.12,4.84,14.92648653
02/05/2019 18:30,18.616,-0.67,18.62805293,3.376,0,3.376,15.24,-0.67,15.25472058,19.336,4.69,19.89665791,3.376,0,3.376,15.96,4.69,16.63483393
02/05/2019 19:00,18.466,-0.67,18.47815077,2.796,0,2.796,15.67,-0.67,15.68431701,19.186,4.62,19.73441147,2.796,0,2.796,16.39,4.62,17.02869637
02/05/2019 19:30,18.589,-0.67,18.60107043,1.779,0,1.779,16.81,-0.67,16.82334687,19.339,4.68,19.89721893,1.779,0,1.779,17.56,4.68,18.17294693
02/05/2019 20:00,18.483,-0.67,18.4951396,1.413,0,1.413,17.07,-0.67,17.08314374,19.233,4.61,19.77777513,1.413,0,1.413,17.82,4.61,18.40664282
02/05/2019 20:30,18.2205,-0.72,18.23472019,1.0405,0,1.0405,17.18,-0.72,17.19508069,18.9805,4.44,19.49289564,1.0405,0,1.0405,17.94,4.44,18.48126619
02/05/2019 21:00,18.118,-0.72,18.13230057,1.098,0,1.098,17.02,-0.72,17.03522233,18.878,4.33,19.36821582,1.098,0,1.098,17.78,4.33,18.299653
02/05/2019 21:30,17.9885,-0.72,18.00290344,1.0985,0,1.0985,16.89,-0.72,16.90533939,18.7285,4.42,19.24300164,1.0985,0,1.0985,17.63,4.42,18.17562379
02/05/2019 22:00,17.1555,-0.32,17.15848421,1.1055,0,1.1055,16.05,-0.32,16.05318971,17.7455,3.88,18.16472324,1.1055,0,1.1055,16.64,3.88,17.08636884
02/05/2019 22:30,16.404,1.52,16.47427133,1.114,0,1.114,15.29,1.52,15.3653669,16.314,1.52,16.38465734,1.114,0,1.114,15.2,1.52,15.27581094
02/05/2019 23:00,15.0415,1.43,15.10932236,1.0115,0,1.0115,14.03,1.43,14.10268769,14.9615,1.44,15.03063812,1.0115,0,1.0115,13.95,1.44,14.02412564
02/05/2019 23:30,14.4205,1.38,14.48638051,0.9805,0,0.9805,13.44,1.38,13.51066246,14.3305,1.39,14.39775435,0.9805,0,0.9805,13.35,1.39,13.42216823
03/05/2019 00:00,13.709,1.32,13.77240288,0.969,0,0.969,12.74,1.32,12.8082005,13.629,1.32,13.69277331,0.969,0,0.969,12.66,1.32,12.72862915
03/05/2019 00:30,13.228,0.5,13.23744628,0.978,0,0.978,12.25,0.5,12.26019984,13.328,1.66,13.43097852,0.978,0,0.978,12.35,1.66,12.46106336
03/05/2019 01:00,12.6625,-1.59,12.76193583,0.9625,0,0.9625,11.7,-1.59,11.8075442,13.3125,3.34,13.72509586,0.9625,0,0.9625,12.35,3.34,12.79367422
03/05/2019 01:30,13.5375,-1.67,13.64011753,0.9775,0,0.9775,12.56,-1.67,12.67053669,14.2075,3.23,14.57003625,0.9775,0,0.9775,13.23,3.23,13.61858289
03/05/2019 02:00,13.9355,-1.48,14.01387028,1.0455,0,1.0455,12.89,-1.48,12.97468689,14.6155,3.43,15.01258606,1.0455,0,1.0455,13.57,3.43,13.9967782
03/05/2019 02:30,14.1625,-1.55,14.24706658,1.1125,0,1.1125,13.05,-1.55,13.14172744,14.8425,3.36,15.21806184,1.1125,0,1.1125,13.73,3.36,14.13515122
03/05/2019 03:00,13.674,-1.67,13.77560075,1.004,0,1.004,12.67,-1.67,12.77958528,14.354,3.24,14.71512542,1.004,0,1.004,13.35,3.24,13.73754345
03/05/2019 03:30,13.194,-1.62,13.29308226,0.984,0,0.984,12.21,-1.62,12.31700045,13.804,2.97,14.11989079,0.984,0,0.984,12.82,2.97,13.15953267
03/05/2019 04:00,13.2655,0.71,13.28448683,0.9755,0,0.9755,12.29,0.71,12.31049146,13.1955,0.72,13.21512846,0.9755,0,0.9755,12.22,0.72,12.24119275
03/05/2019 04:30,13.2745,0.71,13.29347397,0.9845,0,0.9845,12.29,0.71,12.31049146,13.2045,0.77,13.22693163,0.9845,0,0.9845,12.22,0.77,12.24423538
03/05/2019 05:00,13.167,0.83,13.19313416,0.997,0,0.997,12.17,0.83,12.19827037,13.097,0.85,13.12455367,0.997,0,0.997,12.1,0.85,12.12981863
03/05/2019 05:30,13.7305,1.13,13.7769202,1.1205,0,1.1205,12.61,1.13,12.66052921,13.6605,1.14,13.70798527,1.1205,0,1.1205,12.54,1.14,12.59171156
03/05/2019 06:00,14.5,1.36,14.56363965,1.12,0,1.12,13.38,1.36,13.44894048,14.41,1.36,14.47403537,1.12,0,1.12,13.29,1.36,13.35940493
03/05/2019 06:30,15.7935,-0.17,15.79441491,1.2635,0,1.2635,14.53,-0.17,14.53099446,16.2735,3.36,16.61675065,1.2635,0,1.2635,15.01,3.36,15.38147262
03/05/2019 07:00,17.49,1.98,17.60171867,1.61,0,1.61,15.88,1.98,16.00296223,17.41,2.15,17.54225185,1.61,0,1.61,15.8,2.15,15.94561068
03/05/2019 07:30,18.941,2.6,19.11861608,2.401,0,2.401,16.54,2.6,16.74310604,18.841,2.59,19.01818553,2.401,0,2.401,16.44,2.59,16.6427672
03/05/2019 08:00,19.1625,2.88,19.37771416,3.6725,0,3.6725,15.49,2.88,15.75545937,19.0725,2.87,19.2872278,3.6725,0,3.6725,15.4,2.87,15.66514922
03/05/2019 08:30,19.2755,3.62,19.61247818,4.7555,0,4.7555,14.52,3.62,14.96445121,19.1855,3.61,19.52217996,4.7555,0,4.7555,14.43,3.61,14.87471008
03/05/2019 09:00,18.955,3.03,19.1956486,4.895,0,4.895,14.06,3.03,14.38278485,19.165,4.84,19.76671002,4.895,0,4.895,14.27,4.84,15.06846044
03/05/2019 09:30,18.0215,1.59,18.09150525,6.0915,0,6.0915,11.93,1.59,12.03548919,18.7115,6.51,19.81162114,6.0915,0,6.0915,12.62,6.51,14.20015845
03/05/2019 10:00,17.662,1.51,17.72643066,6.052,0,6.052,11.61,1.51,11.70778374,18.352,6.43,19.44584285,6.052,0,6.052,12.3,6.43,13.87929753
03/05/2019 10:30,17.107,1.51,17.17351301,7.417,0,7.417,9.69,1.51,9.806946518,17.777,6.5,18.92806723,7.417,0,7.417,10.36,6.5,12.23027391
03/05/2019 11:00,17.1505,1.51,17.21684496,7.6405,0,7.6405,9.51,1.51,9.629132879,17.8105,6.5,18.95953349,7.6405,0,7.6405,10.17,6.5,12.06975145
03/05/2019 11:30,16.3615,1.51,16.43103108,9.1115,0,9.1115,7.25,1.51,7.405578978,16.9915,6.5,18.19233554,9.1115,0,9.1115,7.88,6.5,10.21491067
03/05/2019 12:00,15.941,1.24,15.98915511,8.221,0,8.221,7.72,1.24,7.818951336,16.581,6.19,17.69874744,8.221,0,8.221,8.36,6.19,10.40219688
03/05/2019 12:30,16.7315,1.33,16.78427813,7.2015,0,7.2015,9.53,1.33,9.622359378,17.3915,6.3,18.49741258,7.2015,0,7.2015,10.19,6.3,11.98023789
03/05/2019 13:00,17.0445,1.86,17.14568693,6.0345,0,6.0345,11.01,1.86,11.16600645,17.4545,4.93,18.13737771,6.0345,0,6.0345,11.42,4.93,12.4387017
03/05/2019 13:30,16.306,2.83,16.54975939,6.376,0,6.376,9.93,2.83,10.32539588,16.246,2.83,16.49064632,6.376,0,6.376,9.87,2.83,10.26770666
03/05/2019 14:00,15.9405,2.99,16.21849686,6.3405,0,6.3405,9.6,2.99,10.05485455,15.8805,2.99,16.15952909,6.3405,0,6.3405,9.54,2.99,9.997584708
03/05/2019 14:30,15.291,3.36,15.65580662,8.801,0,8.801,6.49,3.36,7.308194031,15.271,3.36,15.63627325,8.801,0,8.801,6.47,3.36,7.290438944
03/05/2019 15:00,14.692,3.51,15.1054614,10.892,0,10.892,3.8,3.51,5.173016528,14.682,3.5,15.09341327,10.892,0,10.892,3.79,3.5,5.158885539
03/05/2019 15:30,14.296,3.38,14.69013329,12.716,0,12.716,1.58,3.38,3.731058831,14.296,3.37,14.68783565,12.716,0,12.716,1.58,3.37,3.722002149
03/05/2019 16:00,13.851,3.24,14.22490074,12.551,0,12.551,1.3,3.24,3.491074333,13.851,3.24,14.22490074,12.551,0,12.551,1.3,3.24,3.491074333
03/05/2019 16:30,14.9725,3.12,15.29412162,10.9425,0,10.9425,4.03,3.12,5.096596904,14.9525,3.12,15.27454275,10.9425,0,10.9425,4.01,3.12,5.080797182
03/05/2019 17:00,15.864,2.76,16.10230095,8.434,0,8.434,7.43,2.76,7.926064597,15.814,2.76,16.0530432,8.434,0,8.434,7.38,2.76,7.879213159
03/05/2019 17:30,16.5585,2.27,16.71337256,6.5085,0,6.5085,10.05,2.27,10.30317427,16.4885,2.27,16.64402392,6.5085,0,6.5085,9.98,2.27,10.23490596
03/05/2019 18:00,16.7955,2.22,16.94158258,6.6455,0,6.6455,10.15,2.22,10.38994225,16.7355,2.22,16.88210177,6.6455,0,6.6455,10.09,2.22,10.33133583
03/05/2019 18:30,17.6915,2.16,17.82287217,4.6315,0,4.6315,13.06,2.16,13.23741667,17.6015,2.17,17.73475972,4.6315,0,4.6315,12.97,2.17,13.15027756
03/05/2019 19:00,18.345,2.08,18.46254113,2.195,0,2.195,16.15,2.08,16.28339338,18.235,2.08,18.35324563,2.195,0,2.195,16.04,2.08,16.1743006
03/05/2019 19:30,18.627,2.01,18.73513355,1.447,0,1.447,17.18,2.01,17.29718185,18.517,2.01,18.62577217,1.447,0,1.447,17.07,2.01,17.18793181
03/05/2019 20:00,18.201,1.84,18.29376946,1.251,0,1.251,16.95,1.84,17.04957771,18.091,1.85,18.18534523,1.251,0,1.251,16.84,1.85,16.94131341
03/05/2019 20:30,17.911,1.64,17.98592564,1.121,0,1.121,16.79,1.64,16.86990516,17.801,1.64,17.87638669,1.121,0,1.121,16.68,1.64,16.76042959
03/05/2019 21:00,17.7395,1.64,17.81514693,1.1295,0,1.1295,16.61,1.64,16.69076691,17.6395,1.7,17.72122908,1.1295,0,1.1295,16.51,1.7,16.59729195
03/05/2019 21:30,17.8875,1.77,17.97485901,1.1275,0,1.1275,16.76,1.77,16.85320444,17.7875,1.77,17.87534772,1.1275,0,1.1275,16.66,1.77,16.75376077
03/05/2019 22:00,16.922,1.52,16.99012902,1.122,0,1.122,15.8,1.52,15.87294554,16.812,1.54,16.88238561,1.122,0,1.122,15.69,1.54,15.76539565
03/05/2019 22:30,15.9125,1.36,15.97051208,1.1125,0,1.1125,14.8,1.36,14.86235513,15.8225,1.37,15.88170036,1.1125,0,1.1125,14.71,1.37,14.77365899
03/05/2019 23:00,14.857,1.21,14.90619163,1.117,0,1.117,13.74,1.21,13.79317585,14.817,1.49,14.89172888,1.117,0,1.117,13.7,1.49,13.78078735
03/05/2019 23:30,14.1205,0.55,14.13120732,1.1105,0,1.1105,13.01,0.55,13.02162048,14.2505,1.89,14.37528609,1.1105,0,1.1105,13.14,1.89,13.27522881
04/05/2019 00:00,13.2565,0.97,13.29194088,1.1165,0,1.1165,12.14,0.97,12.17869041,13.1865,0.97,13.22212851,1.1165,0,1.1165,12.07,0.97,12.10891407
04/05/2019 00:30,13.1765,0.97,13.21215547,1.1165,0,1.1165,12.06,0.97,12.09894624,13.1265,0.97,13.16229092,1.1165,0,1.1165,12.01,0.97,12.04910785
04/05/2019 01:00,13.058,0.87,13.08695014,1.118,0,1.118,11.94,0.87,11.97165402,12.978,0.88,13.00780089,1.118,0,1.118,11.86,0.88,11.89260274
04/05/2019 01:30,14.069,0.8,14.09172669,1.089,0,1.089,12.98,0.8,13.00462994,13.979,0.81,14.00244768,1.089,0,1.089,12.89,0.81,12.91542489
04/05/2019 02:00,14.0605,0.73,14.0794375,1.2605,0,1.2605,12.8,0.73,12.82079951,13.9805,0.74,14.00007072,1.2605,0,1.2605,12.72,0.74,12.74150698
04/05/2019 02:30,14.0625,0.73,14.08143481,1.2625,0,1.2625,12.8,0.73,12.82079951,13.9825,0.74,14.00206793,1.2625,0,1.2625,12.72,0.74,12.74150698
04/05/2019 03:00,13.809,0.82,13.83332502,1.259,0,1.259,12.55,0.82,12.57676031,13.739,0.84,13.76465477,1.259,0,1.259,12.48,0.84,12.50823729
04/05/2019 03:30,13.2675,0.69,13.28543022,1.2575,0,1.2575,12.01,0.69,12.02980465,13.2075,0.7,13.22603706,1.2575,0,1.2575,11.95,0.7,11.97048453
04/05/2019 04:00,12.8735,0.69,12.89197821,1.1935,0,1.1935,11.68,0.69,11.70036324,12.8235,0.7,12.84259134,1.1935,0,1.1935,11.63,0.7,11.65104716
04/05/2019 04:30,12.9755,0.69,12.99383316,1.1255,0,1.1255,11.85,0.69,11.87007161,12.9155,0.7,12.93445555,1.1255,0,1.1255,11.79,0.7,11.81076204
04/05/2019 05:00,13.1965,0.85,13.22384635,1.1265,0,1.1265,12.07,0.85,12.09989256,13.1465,0.87,13.17525568,1.1265,0,1.1265,12.02,0.87,12.0514439
04/05/2019 05:30,13.591,0.98,13.6262864,1.101,0,1.101,12.49,0.98,12.52838777,13.541,1,13.57787469,1.101,0,1.101,12.44,1,12.4801282
04/05/2019 06:00,13.5495,0.89,13.5786984,1.1095,0,1.1095,12.44,0.89,12.47179618,13.4795,0.9,13.50951221,1.1095,0,1.1095,12.37,0.9,12.40269729
04/05/2019 06:30,14.485,1.14,14.52979095,1.155,0,1.155,13.33,1.14,13.37865838,14.395,1.14,14.44007012,1.155,0,1.155,13.24,1.14,13.28898792
04/05/2019 07:00,15.6785,1.56,15.75591832,1.4685,0,1.4685,14.21,1.56,14.29537338,15.5785,1.57,15.65741237,1.4685,0,1.4685,14.11,1.57,14.19707716
04/05/2019 07:30,16.423,1.74,16.51491838,2.093,0,2.093,14.33,1.74,14.43525199,16.333,1.75,16.42648438,2.093,0,2.093,14.24,1.75,14.34712863
04/05/2019 08:00,16.877,1.84,16.97700589,2.597,0,2.597,14.28,1.84,14.39805542,16.837,1.84,16.93724207,2.597,0,2.597,14.24,1.84,14.35838431
04/05/2019 08:30,16.1975,1.72,16.28856673,5.2675,0,5.2675,10.93,1.72,11.06450632,16.1275,1.72,16.21895978,5.2675,0,5.2675,10.86,1.72,10.99536266
04/05/2019 09:00,15.7255,1.72,15.81928413,7.2055,0,7.2055,8.52,1.72,8.691881269,15.6955,1.72,15.78946232,7.2055,0,7.2055,8.49,1.72,8.662476551
04/05/2019 09:30,15.0005,-0.4,15.00583221,7.3705,0,7.3705,7.63,-0.4,7.640477734,15.5105,3.75,15.95738419,7.3705,0,7.3705,8.14,3.75,8.96225976
04/05/2019 10:00,15.0345,1.95,15.16043173,9.9445,0,9.9445,5.09,1.95,5.450743069,15.2245,3.08,15.53292633,9.9445,0,9.9445,5.28,3.08,6.112675355
04/05/2019 10:30,15.087,2.42,15.27985501,9.167,0,9.167,5.92,2.42,6.395529689,15.067,2.42,15.26010777,9.167,0,9.167,5.9,2.42,6.377021248
04/05/2019 11:00,14.718,2.24,14.88748212,9.318,0,9.318,5.4,2.24,5.846161134,14.698,2.24,14.86771011,9.318,0,9.318,5.38,2.24,5.827692511
04/05/2019 11:30,14.2145,2.4,14.41568626,11.5445,0,11.5445,2.67,2.4,3.590111419,14.2145,2.4,14.41568626,11.5445,0,11.5445,2.67,2.4,3.590111419
04/05/2019 12:00,14.379,2.19,14.54481836,10.669,0,10.669,3.71,2.19,4.308155058,14.359,2.19,14.52504668,10.669,0,10.669,3.69,2.19,4.290943952
04/05/2019 12:30,13.942,2.19,14.11295377,11.412,0,11.412,2.53,2.19,3.346191865,13.952,2.19,14.12283272,11.412,0,11.412,2.54,2.19,3.353759085
04/05/2019 13:00,13.6255,2.3,13.81825786,11.3755,0,11.3755,2.25,2.3,3.217530109,13.6155,2.3,13.80839745,11.3755,0,11.3755,2.24,2.3,3.210545125
04/05/2019 13:30,12.5335,2.3,12.74278707,12.3535,0,12.3535,0.18,2.3,2.307032726,12.5535,2.3,12.7624591,12.3535,0,12.3535,0.2,2.3,2.308679276
04/05/2019 14:00,11.509,2.3,11.73657024,13.329,0,13.329,-1.82,2.3,2.932984828,11.529,2.3,11.7561831,13.329,0,13.329,-1.8,2.3,2.920616373
04/05/2019 14:30,11.3145,2.37,11.56005235,14.0145,0,14.0145,-2.7,2.37,3.59261743,11.3445,2.37,11.58941673,14.0145,0,14.0145,-2.67,2.37,3.570126048
04/05/2019 15:00,11.09,2.17,11.30030973,13.57,0,13.57,-2.48,2.17,3.295345202,11.13,2.17,11.33956789,13.57,0,13.57,-2.44,2.17,3.265348373
04/05/2019 15:30,11.0345,2.04,11.22148788,12.8045,0,12.8045,-1.77,2.04,2.700833205,11.0545,2.04,11.2411552,12.8045,0,12.8045,-1.75,2.04,2.687768591
04/05/2019 16:00,11.2455,1.86,11.39828365,12.3255,0,12.3255,-1.08,1.86,2.150813799,11.2755,1.86,11.42788258,12.3255,0,12.3255,-1.05,1.86,2.135907301
04/05/2019 16:30,12.6955,1.86,12.83102959,11.6755,0,11.6755,1.02,1.86,2.121320344,12.6955,1.86,12.83102959,11.6755,0,11.6755,1.02,1.86,2.121320344
04/05/2019 17:00,13.243,1.72,13.35422963,10.553,0,10.553,2.69,1.72,3.19288271,13.243,1.72,13.35422963,10.553,0,10.553,2.69,1.72,3.19288271
04/05/2019 17:30,14.303,1.56,14.38782155,8.853,0,8.853,5.45,1.56,5.66887114,14.293,1.56,14.37788055,8.853,0,8.853,5.44,1.56,5.659257902
04/05/2019 18:00,15.323,1.56,15.40220533,6.983,0,6.983,8.34,1.56,8.484644954,15.283,1.56,15.36241156,6.983,0,6.983,8.3,1.56,8.445330071
04/05/2019 18:30,15.7995,1.31,15.85371566,5.2195,0,5.2195,10.58,1.31,10.66079265,15.7295,1.31,15.7839561,5.2195,0,5.2195,10.51,1.31,10.59132664
04/05/2019 19:00,16.0705,-1.14,16.1108836,3.5305,0,3.5305,12.54,-1.14,12.59171156,16.6905,3.44,17.04131422,3.5305,0,3.5305,13.16,3.44,13.6021763
04/05/2019 19:30,16.4715,0.97,16.50003673,2.2415,0,2.2415,14.23,0.97,14.26302212,16.4515,1.38,16.50927776,2.2415,0,2.2415,14.21,1.38,14.27685189
04/05/2019 20:00,16.3955,0.84,16.417004,1.5155,0,1.5155,14.88,0.84,14.90369082,16.2855,0.85,16.30766722,1.5155,0,1.5155,14.77,0.85,14.79443814
04/05/2019 20:30,16.1005,0.84,16.12239747,1.2205,0,1.2205,14.88,0.84,14.90369082,15.9905,0.85,16.0130756,1.2205,0,1.2205,14.77,0.85,14.79443814
04/05/2019 21:00,16.268,0.93,16.29456118,1.088,0,1.088,15.18,0.93,15.20846146,16.178,0.93,16.2047087,1.088,0,1.088,15.09,0.93,15.11863089
04/05/2019 21:30,16.5635,1.13,16.60200085,1.0835,0,1.0835,15.48,1.13,15.52118874,16.4835,1.14,16.52287421,1.0835,0,1.0835,15.4,1.14,15.44213716
04/05/2019 22:00,16.114,1.05,16.14817315,1.084,0,1.084,15.03,1.05,15.06663201,16.034,1.06,16.06899984,1.084,0,1.084,14.95,1.06,14.98753148
04/05/2019 22:30,15.1645,0.81,15.18611735,1.0745,0,1.0745,14.09,0.81,14.11326327,15.0745,0.82,15.09678609,1.0745,0,1.0745,14,0.82,14.02399373
04/05/2019 23:00,13.897,-0.87,13.92420587,1.077,0,1.077,12.82,-0.87,12.84948637,14.247,2.03,14.39089674,1.077,0,1.077,13.17,2.03,13.32553188
04/05/2019 23:30,13.461,-1.13,13.50834635,1.081,0,1.081,12.38,-1.13,12.43146411,13.631,2.23,13.81220696,1.081,0,1.081,12.55,2.23,12.74658386
05/05/2019 00:00,13.2945,0.68,13.31187929,1.0745,0,1.0745,12.22,0.68,12.23890518,13.2245,0.68,13.24197116,1.0745,0,1.0745,12.15,0.68,12.16901393
05/05/2019 00:30,13.294,0.68,13.31137994,1.074,0,1.074,12.22,0.68,12.23890518,13.224,0.68,13.24147182,1.074,0,1.074,12.15,0.68,12.16901393
05/05/2019 01:00,12.956,0.68,12.97383274,1.076,0,1.076,11.88,0.68,11.89944537,12.886,0.68,12.90392948,1.076,0,1.076,11.81,0.68,11.82956043
05/05/2019 01:30,14.218,0.68,14.23425179,1.078,0,1.078,13.14,0.68,13.15758336,14.158,0.68,14.17432058,1.078,0,1.078,13.08,0.68,13.09766391
05/05/2019 02:00,14.37,0.68,14.38608008,1.09,0,1.09,13.28,0.68,13.29739824,14.29,0.68,14.30617,1.09,0,1.09,13.2,0.68,13.21750355
05/05/2019 02:30,14.0735,0,14.0735,1.0935,0,1.0935,12.98,0,12.98,14.0035,0,14.0035,1.0935,0,1.0935,12.91,0,12.91
05/05/2019 03:00,13.662,0.69,13.67941315,1.182,0,1.182,12.48,0.69,12.49905996,13.602,0.69,13.61948986,1.182,0,1.182,12.42,0.69,12.4391519
05/05/2019 03:30,13.7075,0.69,13.72485542,1.2275,0,1.2275,12.48,0.69,12.49905996,13.6475,0.69,13.66493162,1.2275,0,1.2275,12.42,0.69,12.4391519
05/05/2019 04:00,13.4705,0.69,13.48816037,1.2205,0,1.2205,12.25,0.69,12.26941726,13.4005,0.69,13.4182525,1.2205,0,1.2205,12.18,0.69,12.19952868
05/05/2019 04:30,13.247,0.69,13.26495793,1.217,0,1.217,12.03,0.69,12.04977178,13.177,0.69,13.1950532,1.217,0,1.217,11.96,0.69,11.97988731
05/05/2019 05:00,13.023,0.75,13.04457853,1.223,0,1.223,11.8,0.75,11.82381072,12.973,0.76,12.99524255,1.223,0,1.223,11.75,0.76,11.77455307
05/05/2019 05:30,13.187,0.75,13.2083106,1.217,0,1.217,11.97,0.75,11.99347323,13.137,0.76,13.15896535,1.217,0,1.217,11.92,0.76,11.94420362
05/05/2019 06:00,13.003,0,13.003,1.233,0,1.233,11.77,0,11.77,12.943,0.68,12.96085063,1.233,0,1.233,11.71,0.68,11.72972719
05/05/2019 06:30,13.242,0.73,13.26210632,1.372,0,1.372,11.87,0.73,11.89242616,13.162,0.74,13.1827859,1.372,0,1.372,11.79,0.74,11.81320024
05/05/2019 07:00,13.6385,0.68,13.65544149,1.7685,0,1.7685,11.87,0.68,11.88946172,13.5585,0.68,13.57554132,1.7685,0,1.7685,11.79,0.68,11.80959356
05/05/2019 07:30,13.701,0.68,13.7178643,2.761,0,2.761,10.94,0.68,10.96111308,13.631,0.68,13.6479508,2.761,0,2.761,10.87,0.68,10.89124878
05/05/2019 08:00,13.867,0.76,13.88781081,4.137,0,4.137,9.73,0.76,9.759636264,13.827,0.77,13.84842334,4.137,0,4.137,9.69,0.77,9.720545252
05/05/2019 08:30,13.831,0.83,13.85588182,5.911,0,5.911,7.92,0.83,7.963372401,13.801,0.83,13.82593581,5.911,0,5.911,7.89,0.83,7.933536412
05/05/2019 09:00,13.74,0.96,13.77349629,7.65,0,7.65,6.09,0.96,6.165200727,13.71,0.96,13.74356941,7.65,0,7.65,6.06,0.96,6.135568433
05/05/2019 09:30,13.6735,1.22,13.72781855,9.2035,0,9.2035,4.47,1.22,4.633497599,13.6735,1.22,13.72781855,9.2035,0,9.2035,4.47,1.22,4.633497599
05/05/2019 10:00,13.6005,1.36,13.66832836,10.0005,0,10.0005,3.6,1.36,3.848324311,13.6005,1.36,13.66832836,10.0005,0,10.0005,3.6,1.36,3.848324311
05/05/2019 10:30,13.7045,1.36,13.77181616,8.5445,0,8.5445,5.16,1.36,5.336215888,13.6945,1.36,13.76186507,8.5445,0,8.5445,5.15,1.36,5.326546724
05/05/2019 11:00,14.7755,1.25,14.82828042,6.4955,0,6.4955,8.28,1.25,8.373822305,14.7355,1.25,14.78842318,6.4955,0,6.4955,8.24,1.25,8.334272614
05/05/2019 11:30,15.424,1.25,15.47456869,6.114,0,6.114,9.31,1.25,9.393540334,15.394,1.25,15.44466691,6.114,0,6.114,9.28,1.25,9.363807986
05/05/2019 12:00,15.08,1.06,15.11720874,5.62,0,5.62,9.46,1.06,9.519201647,15.04,1.07,15.07801379,5.62,0,5.62,9.42,1.07,9.480574877
05/05/2019 12:30,14.2415,1.14,14.28705436,7.1715,0,7.1715,7.07,1.14,7.161319711,14.2215,1.14,14.26711822,7.1715,0,7.1715,7.05,1.14,7.141575456
05/05/2019 13:00,13.882,1.34,13.94652372,9.512,0,9.512,4.37,1.34,4.570831434,13.882,1.35,13.94748809,9.512,0,9.512,4.37,1.35,4.57377306
05/05/2019 13:30,13.164,1.34,13.23202539,9.364,0,9.364,3.8,1.34,4.029342378,13.164,1.35,13.23304183,9.364,0,9.364,3.8,1.35,4.03267901
05/05/2019 14:00,13.191,1.1,13.23678515,7.721,0,7.721,5.47,1.1,5.579507147,13.181,1.11,13.22765516,7.721,0,7.721,5.46,1.11,5.571687357
05/05/2019 14:30,13.256,1.3,13.31959219,8.376,0,8.376,4.88,1.3,5.050188115,13.246,1.3,13.30963997,8.376,0,8.376,4.87,1.3,5.040525766
05/05/2019 15:00,13.2265,1.02,13.26577183,7.0265,0,7.0265,6.2,1.02,6.283343059,13.1965,1.02,13.23586084,7.0265,0,7.0265,6.17,1.02,6.253742879
05/05/2019 15:30,13.5645,0.9,13.59432456,6.2145,0,6.2145,7.35,0.9,7.404897028,13.5345,0.91,13.56505769,6.2145,0,6.2145,7.32,0.91,7.376347335
05/05/2019 16:00,13.6335,1.06,13.67464523,6.6335,0,6.6335,7,1.06,7.079802257,13.5935,1.06,13.63476594,6.6335,0,6.6335,6.96,1.06,7.040255677
05/05/2019 16:30,14.382,1.11,14.42477119,7.022,0,7.022,7.36,1.11,7.443231825,14.352,1.11,14.39486033,7.022,0,7.022,7.33,1.11,7.413568641
05/05/2019 17:00,14.9565,1.11,14.99763289,6.1765,0,6.1765,8.78,1.11,8.849887005,14.9065,1.11,14.94777048,6.1765,0,6.1765,8.73,1.11,8.800284086
05/05/2019 17:30,15.8145,1.22,15.86148827,6.2245,0,6.2245,9.59,1.22,9.66729021,15.7745,1.23,15.82238131,6.2245,0,6.2245,9.55,1.23,9.628883632
05/05/2019 18:00,16.0665,1.05,16.10077396,4.2265,0,4.2265,11.84,1.05,11.88646709,16.0065,1.06,16.04155984,4.2265,0,4.2265,11.78,1.06,11.82759485
05/05/2019 18:30,16.2165,0.16,16.2172893,3.1365,0,3.1365,13.08,0.16,13.08097856,16.3965,1.88,16.50392718,3.1365,0,3.1365,13.26,1.88,13.3926099
05/05/2019 19:00,16.3465,1.15,16.38690216,2.9365,0,2.9365,13.41,1.15,13.45921989,16.2665,1.15,16.30710036,2.9365,0,2.9365,13.33,1.15,13.37951419
05/05/2019 19:30,15.9875,0.97,16.01689908,2.7175,0,2.7175,13.27,0.97,13.30540492,15.9075,0.97,15.93704666,2.7175,0,2.7175,13.19,0.97,13.22561908
05/05/2019 20:00,15.8245,0.88,15.8489495,1.8645,0,1.8645,13.96,0.88,13.98770889,15.7345,0.89,15.7596507,1.8645,0,1.8645,13.87,0.89,13.8985251
05/05/2019 20:30,15.9865,0.88,16.01070212,1.2765,0,1.2765,14.71,0.88,14.73629872,15.9065,0.89,15.93137917,1.2765,0,1.2765,14.63,0.89,14.65704609
05/05/2019 21:00,16.179,0.95,16.20686709,1.089,0,1.089,15.09,0.95,15.11987434,16.089,0.96,16.11761524,1.089,0,1.089,15,0.96,15.03068861
05/05/2019 21:30,16.208,0.95,16.23581732,1.058,0,1.058,15.15,0.95,15.17975626,16.108,0.96,16.13658155,1.058,0,1.058,15.05,0.96,15.08058686
05/05/2019 22:00,15.5335,0.95,15.562523,1.0635,0,1.0635,14.47,0.95,14.50115168,15.4635,0.96,15.49327055,1.0635,0,1.0635,14.4,0.96,14.43196452
05/05/2019 22:30,14.872,0.87,14.89742542,1.062,0,1.062,13.81,0.87,13.83737692,14.792,0.88,14.81815319,1.062,0,1.062,13.73,0.88,13.75817212
05/05/2019 23:00,13.7365,-0.69,13.75381882,1.0765,0,1.0765,12.66,-0.69,12.67878937,14.0765,2.05,14.22499041,1.0765,0,1.0765,13,2.05,13.16064208
05/05/2019 23:30,13.1455,-1.07,13.18897533,1.0655,0,1.0655,12.08,-1.07,12.12729566,13.5555,2.36,13.75940334,1.0655,0,1.0655,12.49,2.36,12.71100704
06/05/2019 00:00,12.8115,0.68,12.82953359,1.0715,0,1.0715,11.74,0.68,11.75967687,12.7315,0.68,12.74964675,1.0715,0,1.0715,11.66,0.68,11.67981164
06/05/2019 00:30,12.808,0.68,12.82603852,1.068,0,1.068,11.74,0.68,11.75967687,12.728,0.68,12.74615173,1.068,0,1.068,11.66,0.68,11.67981164
06/05/2019 01:00,12.908,0.68,12.92589896,1.068,0,1.068,11.84,0.68,11.85951095,12.838,0.68,12.85599642,1.068,0,1.068,11.77,0.68,11.7896268
06/05/2019 01:30,13.9415,0.68,13.95807373,1.0615,0,1.0615,12.88,0.68,12.89793782,13.8715,0.68,13.88815727,1.0615,0,1.0615,12.81,0.68,12.8280357
06/05/2019 02:00,14.0115,0.68,14.02799103,1.0715,0,1.0715,12.94,0.68,12.95785476,13.9515,0.68,13.96806186,1.0715,0,1.0715,12.88,0.68,12.89793782
06/05/2019 02:30,14.169,0.68,14.18530793,1.069,0,1.069,13.1,0.68,13.11763698,14.099,0.68,14.1153888,1.069,0,1.069,13.03,0.68,13.0477316
06/05/2019 03:00,14.165,0.68,14.18131253,1.065,0,1.065,13.1,0.68,13.11763698,14.095,0.68,14.11139345,1.065,0,1.065,13.03,0.68,13.0477316
06/05/2019 03:30,13.7005,0.68,13.71736492,1.0605,0,1.0605,12.64,0.68,12.65827792,13.6405,0.68,13.65743901,1.0605,0,1.0605,12.58,0.68,12.59836497
06/05/2019 04:00,13.4645,0.68,13.48166014,1.0745,0,1.0745,12.39,0.68,12.40864618,13.3945,0.68,13.41174971,1.0745,0,1.0745,12.32,0.68,12.33875196
06/05/2019 04:30,13.737,0.68,13.75382016,1.077,0,1.077,12.66,0.68,12.67824909,13.677,0.68,13.69389386,1.077,0,1.077,12.6,0.68,12.61833586
06/05/2019 05:00,13.4425,0.68,13.45968819,1.0825,0,1.0825,12.36,0.68,12.37869137,13.3825,0.68,13.39976516,1.0825,0,1.0825,12.3,0.68,12.31878241
06/05/2019 05:30,13.5055,0.68,13.52260812,1.0755,0,1.0755,12.43,0.68,12.44858627,13.4455,0.68,13.46268436,1.0755,0,1.0755,12.37,0.68,12.38867628
06/05/2019 06:00,13.875,0.68,13.89165307,1.235,0,1.235,12.64,0.68,12.65827792,13.825,0.68,13.84171322,1.235,0,1.235,12.59,0.68,12.60835041
06/05/2019 06:30,14.6015,0.85,14.62621968,1.6915,0,1.6915,12.91,0.85,12.93795192,14.5315,0.86,14.55692592,1.6915,0,1.6915,12.84,0.86,12.86876839
06/05/2019 07:00,15.061,1.09,15.10039142,2.271,0,2.271,12.79,1.09,12.83636241,14.991,1.1,15.03130337,2.271,0,2.271,12.72,1.1,12.7674743
06/05/2019 07:30,15.387,1.32,15.44351544,3.177,0,3.177,12.21,1.32,12.28114408,15.317,1.33,15.3746346,3.177,0,3.177,12.14,1.33,12.2126369
06/05/2019 08:00,15.5185,1.41,15.58242415,4.5285,0,4.5285,10.99,1.41,11.08008123,15.4685,1.41,15.53262992,4.5285,0,4.5285,10.94,1.41,11.03048956
06/05/2019 08:30,15.4825,1.62,15.56702304,5.8125,0,5.8125,9.67,1.62,9.804759049,15.4325,1.62,15.51729539,5.8125,0,5.8125,9.62,1.62,9.755449759
06/05/2019 09:00,15.2085,1.42,15.27464802,7.1285,0,7.1285,8.08,1.42,8.203828375,15.1885,1.42,15.25473475,7.1285,0,7.1285,8.06,1.42,8.184130986
06/05/2019 09:30,14.7675,1.32,14.82637704,8.3175,0,8.3175,6.45,1.32,6.583684379,14.7575,1.32,14.81641678,8.3175,0,8.3175,6.44,1.32,6.573887739
06/05/2019 10:00,14.3275,1.59,14.41545546,9.9175,0,9.9175,4.41,1.59,4.687877985,14.3175,1.59,14.40551652,9.9175,0,9.9175,4.4,1.59,4.678471973
06/05/2019 10:30,13.8445,1.65,13.94247755,11.0645,0,11.0645,2.78,1.65,3.232785177,13.8445,1.65,13.94247755,11.0645,0,11.0645,2.78,1.65,3.232785177
06/05/2019 11:00,13.829,1.72,13.93555313,11.049,0,11.049,2.78,1.72,3.269067145,13.829,1.72,13.93555313,11.049,0,11.049,2.78,1.72,3.269067145
06/05/2019 11:30,13.144,1.72,13.25606035,11.584,0,11.584,1.56,1.72,2.322068044,13.154,1.72,13.26597588,11.584,0,11.584,1.57,1.72,2.328797973
06/05/2019 12:00,13.128,1.72,13.24019577,11.988,0,11.988,1.14,1.72,2.063492186,13.128,1.72,13.24019577,11.988,0,11.988,1.14,1.72,2.063492186
06/05/2019 12:30,13.212,1.52,13.29914824,11.012,0,11.012,2.2,1.52,2.674023186,13.212,1.52,13.29914824,11.012,0,11.012,2.2,1.52,2.674023186
06/05/2019 13:00,12.974,1.34,13.04301637,10.044,0,10.044,2.93,1.34,3.221878334,12.984,1.35,13.05399387,10.044,0,10.044,2.94,1.35,3.235135237
06/05/2019 13:30,13.422,1.16,13.4720334,8.412,0,8.412,5.01,1.16,5.142538284,13.422,1.16,13.4720334,8.412,0,8.412,5.01,1.16,5.142538284
06/05/2019 14:00,13.0045,1.1,13.05093944,8.3345,0,8.3345,4.67,1.1,4.79780158,13.0045,1.11,13.05178609,8.3345,0,8.3345,4.67,1.11,4.800104166
06/05/2019 14:30,12.861,1.1,12.90795573,7.961,0,7.961,4.9,1.1,5.021951812,12.851,1.11,12.89884882,7.961,0,7.961,4.89,1.11,5.014399266
06/05/2019 15:00,13.272,1.02,13.31113759,6.792,0,6.792,6.48,1.02,6.559786582,13.242,1.03,13.28199774,6.792,0,6.792,6.45,1.03,6.531722591
06/05/2019 15:30,13.538,0.84,13.56403495,5.818,0,5.818,7.72,0.84,7.765565015,13.518,0.84,13.54407339,5.818,0,5.818,7.7,0.84,7.745682668
06/05/2019 16:00,13.509,0.96,13.54306764,7.359,0,7.359,6.15,0.96,6.224475882,13.499,0.97,13.53380586,7.359,0,7.359,6.14,0.97,6.216148325
06/05/2019 16:30,14.271,0.96,14.30325281,6.421,0,6.421,7.85,0.96,7.908482787,14.241,0.97,14.27399667,6.421,0,6.421,7.82,0.97,7.879930203
06/05/2019 17:00,15.858,1.07,15.89405751,5.038,0,5.038,10.82,1.07,10.87277793,15.798,1.08,15.83487303,5.038,0,5.038,10.76,1.08,10.81406492
06/05/2019 17:30,17.155,0.2,17.1561658,3.175,0,3.175,13.98,0.2,13.98143054,17.365,1.94,17.47303136,3.175,0,3.175,14.19,1.94,14.32200056
06/05/2019 18:00,17.562,-1.4,17.61771393,2.632,0,2.632,14.93,-1.4,14.99549599,18.272,3.43,18.59115069,2.632,0,2.632,15.64,3.43,16.01169885
06/05/2019 18:30,17.8845,-1.13,17.92016295,2.7245,0,2.7245,15.16,-1.13,15.20205578,18.5145,3.23,18.79413766,2.7245,0,2.7245,15.79,3.23,16.11697863
06/05/2019 19:00,18.264,0.95,18.28869039,2.114,0,2.114,16.15,0.95,16.17791705,18.164,0.96,18.18935117,2.114,0,2.114,16.05,0.96,16.07868465
06/05/2019 19:30,17.664,0.73,17.67907792,1.834,0,1.834,15.83,0.73,15.84682303,17.574,0.73,17.58915507,1.834,0,1.834,15.74,0.73,15.75691912
06/05/2019 20:00,17.0095,0.79,17.02783575,1.5895,0,1.5895,15.42,0.79,15.44022344,16.9195,0.8,16.93840253,1.5895,0,1.5895,15.33,0.8,15.35085991
06/05/2019 20:30,16.924,0.79,16.94242828,1.214,0,1.214,15.71,0.79,15.7298506,16.834,0.8,16.85299843,1.214,0,1.214,15.62,0.8,15.64047314
06/05/2019 21:00,16.7605,0.89,16.78411333,1.1405,0,1.1405,15.62,0.89,15.64533477,16.6705,0.92,16.69586686,1.1405,0,1.1405,15.53,0.92,15.55722662
06/05/2019 21:30,16.4915,0.84,16.51287898,1.2515,0,1.2515,15.24,0.84,15.26313205,16.4015,0.86,16.42403124,1.2515,0,1.2515,15.15,0.86,15.17438961
06/05/2019 22:00,15.565,0.71,15.58118497,1.255,0,1.255,14.31,0.71,14.32760273,15.475,0.72,15.49174054,1.255,0,1.255,14.22,0.72,14.23821618
06/05/2019 22:30,14.301,-1.36,14.36552126,1.201,0,1.201,13.1,-1.36,13.17040622,14.761,2.35,14.94689336,1.201,0,1.201,13.56,2.35,13.76212556
06/05/2019 23:00,13.3045,0.73,13.32451201,1.1945,0,1.1945,12.11,0.73,12.13198253,13.2245,0.76,13.24632025,1.1945,0,1.1945,12.03,0.76,12.05398274
06/05/2019 23:30,12.6,0.73,12.62112911,1.17,0,1.17,11.43,0.73,11.45328774,12.54,0.76,12.56300919,1.17,0,1.17,11.37,0.76,11.39537187
07/05/2019 00:00,12.0355,0.68,12.05469453,1.1855,0,1.1855,10.85,0.68,10.87128787,11.9655,0.68,11.98480664,1.1855,0,1.1855,10.78,0.68,10.80142583
07/05/2019 00:30,12.2075,0.68,12.22642451,1.1875,0,1.1875,11.02,0.68,11.0409601,12.1475,0.68,12.16651784,1.1875,0,1.1875,10.96,0.68,10.98107463
07/05/2019 01:00,12.5055,0.75,12.52796992,1.1955,0,1.1955,11.31,0.75,11.3348401,12.4355,0.75,12.45809617,1.1955,0,1.1955,11.24,0.75,11.26499445
07/05/2019 01:30,13.974,0.75,13.99411219,1.194,0,1.194,12.78,0.75,12.80198813,13.924,0.81,13.94754014,1.194,0,1.194,12.73,0.81,12.7557438
07/05/2019 02:00,13.841,0.68,13.85769393,1.201,0,1.201,12.64,0.68,12.65827792,13.771,0.69,13.78827549,1.201,0,1.201,12.57,0.69,12.5889237
07/05/2019 02:30,13.8285,0.68,13.845209,1.1885,0,1.1885,12.64,0.68,12.65827792,13.7585,0.69,13.77579117,1.1885,0,1.1885,12.57,0.69,12.5889237
07/05/2019 03:00,13.499,0.68,13.51611634,1.199,0,1.199,12.3,0.68,12.31878241,13.419,0.69,13.43672806,1.199,0,1.199,12.22,0.69,12.23946486
07/05/2019 03:30,13.2845,0.68,13.30189236,1.1945,0,1.1945,12.09,0.68,12.10910814,13.2245,0.69,13.24248845,1.1945,0,1.1945,12.03,0.69,12.04977178
07/05/2019 04:00,12.935,0.74,12.95615008,1.085,0,1.085,11.85,0.74,11.873083,12.885,0.69,12.90346174,1.085,0,1.085,11.8,0.69,11.82015651
07/05/2019 04:30,12.5995,0.74,12.62121231,1.0695,0,1.0695,11.53,0.74,11.55372234,12.5395,0.69,12.55846966,1.0695,0,1.0695,11.47,0.69,11.4907354
07/05/2019 05:00,12.176,0,12.176,1.066,0,1.066,11.11,0,11.11,12.126,0,12.126,1.066,0,1.066,11.06,0,11.06
07/05/2019 05:30,12.943,0.7,12.96191533,1.063,0,1.063,11.88,0.7,11.90060503,12.883,0.7,12.90200329,1.063,0,1.063,11.82,0.7,11.84070944
07/05/2019 06:00,14.158,0.99,14.19257073,1.078,0,1.078,13.08,0.99,13.11741209,14.098,1,14.13342152,1.078,0,1.078,13.02,1,13.05834599
07/05/2019 06:30,15.913,1.19,15.95743303,1.243,0,1.243,14.67,1.19,14.71818603,15.833,1.19,15.87765691,1.243,0,1.243,14.59,1.19,14.63844937
07/05/2019 07:00,17.738,1.54,17.80472533,1.638,0,1.638,16.1,1.54,16.17348447,17.748,2.14,17.87655179,1.638,0,1.638,16.11,2.14,16.25151378
07/05/2019 07:30,19.764,2.84,19.96700518,2.264,0,2.264,17.5,2.84,17.72894808,19.654,2.84,19.85812972,2.264,0,2.264,17.39,2.84,17.62037741
07/05/2019 08:00,20.4435,3.27,20.70337152,3.2035,0,3.2035,17.24,3.27,17.54737872,20.3335,3.27,20.59475958,3.2035,0,3.2035,17.13,3.27,17.43931765
07/05/2019 08:30,19.723,3.58,20.04527697,5.473,0,5.473,14.25,3.58,14.69281797,19.633,3.58,19.95673042,5.473,0,5.473,14.16,3.58,14.60554689
07/05/2019 09:00,18.647,3.72,19.01444212,6.897,0,6.897,11.75,3.72,12.32480831,18.587,3.72,18.95560521,6.897,0,6.897,11.69,3.72,12.26761998
07/05/2019 09:30,18.7135,3.93,19.12171494,6.8835,0,6.8835,11.83,3.93,12.46570495,18.6435,3.93,19.05321475,6.8835,0,6.8835,11.76,3.93,12.39929433
07/05/2019 10:00,17.728,3.93,18.1583833,8.428,0,8.428,9.3,3.93,10.09628149,17.678,3.93,18.10957161,8.428,0,8.428,9.25,3.93,10.05024378
07/05/2019 10:30,16.5695,3.68,16.9732357,8.9395,0,8.9395,7.63,3.68,8.471086117,16.5195,3.68,16.92442851,8.9395,0,8.9395,7.58,3.68,8.426078566
07/05/2019 11:00,16.5265,4.05,17.01551358,9.6365,0,9.6365,6.89,4.05,7.992158657,16.4965,4.04,16.98399577,9.6365,0,9.6365,6.86,4.04,7.961231061
07/05/2019 11:30,16.7155,4.19,17.23264461,9.8255,0,9.8255,6.89,4.19,8.064006448,16.6855,4.19,17.20354644,9.8255,0,9.8255,6.86,4.19,8.038389142
07/05/2019 12:00,16.9995,4.11,17.4892853,9.0995,0,9.0995,7.9,4.11,8.905172654,16.9595,4.11,17.45040803,9.0995,0,9.0995,7.86,4.11,8.869706872
07/05/2019 12:30,16.8275,3.92,17.27805418,8.6475,0,8.6475,8.18,3.92,9.07076623,16.7775,3.92,17.22936175,8.6475,0,8.6475,8.13,3.92,9.025702189
07/05/2019 13:00,16.198,3.92,16.66558142,10.118,0,10.118,6.08,3.92,7.234141276,16.168,3.92,16.63642462,10.118,0,10.118,6.05,3.92,7.208945831
07/05/2019 13:30,15.5085,3.56,15.91185634,9.6985,0,9.6985,5.81,3.56,6.813934253,15.4685,3.56,15.87287284,9.6985,0,9.6985,5.77,3.56,6.779859881
07/05/2019 14:00,15.65,3.63,16.06547229,8.4,0,8.4,7.25,3.63,8.10798372,15.62,3.62,16.0339889,8.4,0,8.4,7.22,3.62,8.076682487
07/05/2019 14:30,15.713,3.79,16.16361559,9.293,0,9.293,6.42,3.79,7.455233061,15.663,3.78,16.11266486,9.293,0,9.293,6.37,3.78,7.407111448
07/05/2019 15:00,16.149,3.65,16.55634927,7.959,0,7.959,8.19,3.65,8.966526641,16.109,3.65,16.51733577,7.959,0,7.959,8.15,3.65,8.930005599
07/05/2019 15:30,15.943,3.42,16.30569376,7.263,0,7.263,8.68,3.42,9.32945872,15.893,3.41,16.25470852,7.263,0,7.263,8.63,3.41,9.279277989
07/05/2019 16:00,16.8435,3.51,17.20533616,5.6835,0,5.6835,11.16,3.51,11.69896149,16.7735,3.51,17.13681424,5.6835,0,5.6835,11.09,3.51,11.63220529
07/05/2019 16:30,17.461,3.39,17.78703519,6.041,0,6.041,11.42,3.39,11.91253541,17.391,3.4,17.7202393,6.041,0,6.041,11.35,3.4,11.84831212
07/05/2019 17:00,17.982,2.99,18.22888982,5.462,0,5.462,12.52,2.99,12.87208219,17.902,2.99,18.14997807,5.462,0,5.462,12.44,2.99,12.79428388
07/05/2019 17:30,18.564,2.41,18.71978087,3.974,0,3.974,14.59,2.41,14.78770435,18.474,2.42,18.63182965,3.974,0,3.974,14.5,2.42,14.70055781
07/05/2019 18:00,18.906,2.48,19.0679636,3.586,0,3.586,15.32,2.48,15.51943298,19.386,4.33,19.86368284,3.586,0,3.586,15.8,4.33,16.38257916
07/05/2019 18:30,19.181,0,19.181,2.391,0,2.391,16.79,0,16.79,19.901,4.72,20.45307314,2.391,0,2.391,17.51,4.72,18.13500758
07/05/2019 19:00,19.055,-0.67,19.06677542,1.975,0,1.975,17.08,-0.67,17.09313605,19.785,4.53,20.2969733,1.975,0,1.975,17.81,4.53,18.37707811
07/05/2019 19:30,19.0095,-0.67,19.02130359,1.7995,0,1.7995,17.21,-0.67,17.2230369,19.7395,4.66,20.28209704,1.7995,0,1.7995,17.94,4.66,18.53535001
07/05/2019 20:00,18.575,-0.67,18.58707952,1.655,0,1.655,16.92,-0.67,16.93326017,19.295,4.61,19.83807261,1.655,0,1.655,17.64,4.61,18.23243538
07/05/2019 20:30,17.9085,-0.73,17.92337223,1.1885,0,1.1885,16.72,-0.73,16.73592842,18.6485,4.37,19.15367986,1.1885,0,1.1885,17.46,4.37,17.99856939
07/05/2019 21:00,17.7095,-0.73,17.72453921,1.1395,0,1.1395,16.57,-0.73,16.58607247,18.4295,4.28,18.91995957,1.1395,0,1.1395,17.29,4.28,17.81186402
07/05/2019 21:30,17.1725,-0.84,17.1930322,1.1725,0,1.1725,16,-0.84,16.02203483,17.9025,4.17,18.38174111,1.1725,0,1.1725,16.73,4.17,17.24186185
07/05/2019 22:00,16.2965,-0.96,16.32475152,1.2465,0,1.2465,15.05,-0.96,15.08058686,17.0065,4.07,17.48673618,1.2465,0,1.2465,15.76,4.07,16.2770544
07/05/2019 22:30,15.676,-0.71,15.69207048,1.266,0,1.266,14.41,-0.71,14.42748072,16.286,3.74,16.70991909,1.266,0,1.266,15.02,3.74,15.47863043
07/05/2019 23:00,14.613,1.15,14.65818096,1.263,0,1.263,13.35,1.15,13.39944029,14.543,1.16,14.58918946,1.263,0,1.263,13.28,1.16,13.33056638
07/05/2019 23:30,13.7275,1.03,13.76608718,1.2775,0,1.2775,12.45,1.03,12.49253377,13.6575,1.04,13.69704005,1.2775,0,1.2775,12.38,1.04,12.42360656
08/05/2019 00:00,13.193,1.03,13.23314585,1.273,0,1.273,11.92,1.03,11.96441808,13.133,1.04,13.17411435,1.273,0,1.273,11.86,1.04,11.90551133
08/05/2019 00:30,12.7525,0,12.7525,1.2825,0,1.2825,11.47,0,11.47,12.9225,1.58,13.0187329,1.2825,0,1.2825,11.64,1.58,11.74674423
08/05/2019 01:00,12.2815,-1.86,12.4215475,1.2215,0,1.2215,11.06,-1.86,11.21531096,12.9415,3.09,13.30528174,1.2215,0,1.2215,11.72,3.09,12.12049916
08/05/2019 01:30,13.413,-0.79,13.4362446,1.153,0,1.153,12.26,-0.79,12.28542633,13.773,2.05,13.92472725,1.153,0,1.153,12.62,2.05,12.78541747
08/05/2019 02:00,13.801,0.73,13.82029309,1.151,0,1.151,12.65,0.73,12.67104573,13.771,0.74,13.79086803,1.151,0,1.151,12.62,0.74,12.6416771
08/05/2019 02:30,14.0295,0.68,14.04596989,1.1595,0,1.1595,12.87,0.68,12.88795174,13.9595,0.68,13.97605238,1.1595,0,1.1595,12.8,0.68,12.81804977
08/05/2019 03:00,13.7495,0.68,13.76630489,1.1495,0,1.1495,12.6,0.68,12.61833586,13.6795,0.68,13.69639077,1.1495,0,1.1495,12.53,0.68,12.54843815
08/05/2019 03:30,13.2715,0.68,13.28890937,1.1515,0,1.1515,12.12,0.68,12.13906092,13.2215,0.68,13.23897512,1.1515,0,1.1515,12.07,0.68,12.08913975
08/05/2019 04:00,13.0895,0.68,13.10715111,1.1495,0,1.1495,11.94,0.68,11.95934781,13.0495,0.68,13.06720514,1.1495,0,1.1495,11.9,0.68,11.91941274
08/05/2019 04:30,13.079,0.78,13.10223801,1.139,0,1.139,11.94,0.78,11.96545026,13.039,0.81,13.06413491,1.139,0,1.139,11.9,0.81,11.92753537
08/05/2019 05:00,12.957,0.78,12.98045642,1.147,0,1.147,11.81,0.78,11.8357298,12.897,0.81,12.92241111,1.147,0,1.147,11.75,0.81,11.77788606
08/05/2019 05:30,13.3495,1,13.38690219,1.1495,0,1.1495,12.2,1,12.240915,13.3095,1.02,13.34852764,1.1495,0,1.1495,12.16,1.02,12.20270462
08/05/2019 06:00,14.087,1.28,14.14503337,1.137,0,1.137,12.95,1.28,13.01310493,14.027,1.3,14.08711216,1.137,0,1.137,12.89,1.3,12.95538884
08/05/2019 06:30,15.6695,-0.18,15.67053382,1.2395,0,1.2395,14.43,-0.18,14.43112262,16.1495,3.4,16.50352539,1.2395,0,1.2395,14.91,3.4,15.29274665
08/05/2019 07:00,17.5605,1.19,17.60077442,1.4005,0,1.4005,16.16,1.19,16.20375574,17.9605,3.72,18.34170004,1.4005,0,1.4005,16.56,3.72,16.97268394
08/05/2019 07:30,19.445,2.87,19.65565885,1.555,0,1.555,17.89,2.87,18.1187472,19.325,2.88,19.53842432,1.555,0,1.555,17.77,2.88,18.00186935
08/05/2019 08:00,19.9295,1.71,20.00272657,2.4595,0,2.4595,17.47,1.71,17.55348968,20.4195,5.1,21.046757,2.4595,0,2.4595,17.96,5.1,18.67007231
08/05/2019 08:30,19.9725,2.97,20.19211867,3.2025,0,3.2025,16.77,2.97,17.03096592,20.1725,4.71,20.71506351,3.2025,0,3.2025,16.97,4.71,17.61150192
08/05/2019 09:00,19.4,3.76,19.76101212,4.3,0,4.3,15.1,3.76,15.56109251,19.31,3.76,19.67266377,4.3,0,4.3,15.01,3.76,15.47377459
08/05/2019 09:30,17.9595,3.34,18.26743661,6.6995,0,6.6995,11.26,3.34,11.74492231,17.8995,3.34,18.20845134,6.6995,0,6.6995,11.2,3.34,11.68741203
08/05/2019 10:00,17.3255,3.34,17.64450482,7.4855,0,7.4855,9.84,3.34,10.39140029,17.2755,3.34,17.59541134,7.4855,0,7.4855,9.79,3.34,10.34406593
08/05/2019 10:30,17.6985,3.13,17.97314113,4.6785,0,4.6785,13.02,3.13,13.39094097,17.6285,3.13,17.90421493,4.6785,0,4.6785,12.95,3.13,13.32289008
08/05/2019 11:00,16.834,3.13,17.12251313,7.074,0,7.074,9.76,3.13,10.24960975,16.784,3.13,17.07335808,7.074,0,7.074,9.71,3.13,10.20200961
08/05/2019 11:30,16.4835,3.34,16.81848305,9.0735,0,9.0735,7.41,3.34,8.127957923,16.4435,3.34,16.77928164,9.0735,0,9.0735,7.37,3.34,8.091507894
08/05/2019 12:00,16.231,3.25,16.55318281,8.601,0,8.601,7.63,3.25,8.293334673,16.191,3.25,16.51396321,8.601,0,8.601,7.59,3.25,8.256548916
08/05/2019 12:30,17.0165,3.02,17.28240933,6.9465,0,6.9465,10.07,3.02,10.51310135,16.9665,3.02,17.23318085,6.9465,0,6.9465,10.02,3.02,10.46521858
08/05/2019 13:00,19.1455,3.02,19.38222305,2.5255,0,2.5255,16.62,3.02,16.89215202,19.0455,3.02,19.28345068,2.5255,0,2.5255,16.52,3.02,16.79377266
08/05/2019 13:30,19.018,2.94,19.24390615,2.758,0,2.758,16.26,2.94,16.52365577,18.918,2.94,19.14508616,2.758,0,2.758,16.16,2.94,16.42526103
08/05/2019 14:00,18.481,3.16,18.74921228,4.121,0,4.121,14.36,3.16,14.7035778,18.401,3.16,18.67036157,4.121,0,4.121,14.28,3.16,14.62545726
08/05/2019 14:30,19.1595,3.43,19.46410389,2.4995,0,2.4995,16.66,3.43,17.00942386,19.0595,3.43,19.36567686,2.4995,0,2.4995,16.56,3.43,16.91149018
08/05/2019 15:00,18.979,3.55,19.30815737,3.399,0,3.399,15.58,3.55,15.97932727,18.889,3.55,19.21969877,3.399,0,3.399,15.49,3.55,15.89158897
08/05/2019 15:30,18.7755,3.55,19.10816318,3.5155,0,3.5155,15.26,3.55,15.66748544,18.6855,3.55,19.01973739,3.5155,0,3.5155,15.17,3.55,15.57983954
08/05/2019 16:00,18.747,3.31,19.03696691,3.107,0,3.107,15.64,3.31,15.98642236,18.647,3.31,18.93849807,3.107,0,3.107,15.54,3.31,15.88860283
08/05/2019 16:30,19.572,3.23,19.83673572,3.232,0,3.232,16.34,3.23,16.65618504,19.472,3.23,19.73807701,3.232,0,3.232,16.24,3.23,16.5580947
08/05/2019 17:00,20.5915,3.23,20.84329082,2.4915,0,2.4915,18.1,3.23,18.385943,20.4815,3.23,20.73462665,2.4915,0,2.4915,17.99,3.23,18.27766396
08/05/2019 17:30,21.3735,2.96,21.57749064,1.6635,0,1.6635,19.71,2.96,19.93102356,21.2535,2.98,21.46139935,1.6635,0,1.6635,19.59,2.98,19.8153602
08/05/2019 18:00,21.418,2.8,21.60024824,1.788,0,1.788,19.63,2.8,19.82868881,21.298,2.81,21.4825721,1.788,0,1.788,19.51,2.81,19.71132162
08/05/2019 18:30,21.519,2.55,21.6695607,1.469,0,1.469,20.05,2.55,20.21150662,21.389,2.55,21.54046938,1.469,0,1.469,19.92,2.55,20.08255213
08/05/2019 19:00,21.2755,2.46,21.41724773,1.4955,0,1.4955,19.78,2.46,19.93238571,21.1555,2.48,21.30036573,1.4955,0,1.4955,19.66,2.48,19.81580178
08/05/2019 19:30,20.7005,2.46,20.84615793,1.6405,0,1.6405,19.06,2.46,19.21809564,20.7605,3,20.97613788,1.6405,0,1.6405,19.12,3,19.35392467
08/05/2019 20:00,19.438,-0.67,19.44954354,1.408,0,1.408,18.03,-0.67,18.0424444,20.198,4.65,20.72635289,1.408,0,1.408,18.79,4.65,19.35682309
08/05/2019 20:30,18.9455,1.5,19.00478809,1.2955,0,1.2955,17.65,1.5,17.7136247,18.9555,2.19,19.08159009,1.2955,0,1.2955,17.66,2.19,17.79527184
08/05/2019 21:00,18.5305,1.79,18.61675402,1.1305,0,1.1305,17.4,1.79,17.49182952,18.4205,1.8,18.50823655,1.1305,0,1.1305,17.29,1.8,17.38344327
08/05/2019 21:30,18.397,1.9,18.49485358,1.097,0,1.097,17.3,1.9,17.40402252,18.287,1.91,18.38647517,1.097,0,1.097,17.19,1.91,17.29578561
08/05/2019 22:00,17.321,1.73,17.40718073,1.091,0,1.091,16.23,1.73,16.32194229,17.211,1.74,17.29873177,1.091,0,1.091,16.12,1.74,16.21363624
08/05/2019 22:30,16.1895,1.47,16.25610071,1.0995,0,1.0995,15.09,1.47,15.16143133,16.0895,1.48,16.15742585,1.0995,0,1.0995,14.99,1.48,15.06288485
08/05/2019 23:00,14.769,0.92,14.79762687,1.089,0,1.089,13.68,0.92,13.71090077,14.819,1.77,14.92433117,1.089,0,1.089,13.73,1.77,13.84361947
08/05/2019 23:30,13.6615,-1.03,13.70027307,1.1015,0,1.1015,12.56,-1.03,12.60216251,14.2415,3.28,14.61433277,1.1015,0,1.1015,13.14,3.28,13.54319017
09/05/2019 00:00,13.3935,1.04,13.43381711,1.0935,0,1.0935,12.3,1.04,12.34388918,13.3135,1.06,13.35563111,1.0935,0,1.0935,12.22,1.06,12.26588766
09/05/2019 00:30,13.1375,0.82,13.16306599,1.0975,0,1.0975,12.04,0.82,12.06789128,13.0775,0.84,13.10444986,1.0975,0,1.0975,11.98,0.84,12.00941297
09/05/2019 01:00,12.957,0.82,12.98292144,1.097,0,1.097,11.86,0.82,11.88831359,12.887,0.84,12.91434741,1.097,0,1.097,11.79,0.84,11.81988579
09/05/2019 01:30,14.062,0.82,14.08588812,1.092,0,1.092,12.97,0.82,12.99589551,13.992,0.84,14.01719173,1.092,0,1.092,12.9,0.84,12.92731991
09/05/2019 02:00,14.29,0.82,14.31350761,1.09,0,1.09,13.2,0.82,13.22544517,14.23,0.84,14.25477113,1.09,0,1.09,13.14,0.84,13.16682194
09/05/2019 02:30,14.538,0.87,14.56400851,1.098,0,1.098,13.44,0.87,13.46812905,14.458,0.89,14.48536724,1.098,0,1.098,13.36,0.89,13.38961164
09/05/2019 03:00,13.935,0.73,13.95410782,1.085,0,1.085,12.85,0.73,12.87071871,13.875,0.73,13.89419033,1.085,0,1.085,12.79,0.73,12.81081574
09/05/2019 03:30,13.262,0.68,13.27942182,1.092,0,1.092,12.17,0.68,12.18898273,13.192,0.68,13.20951415,1.092,0,1.092,12.1,0.68,12.11909238
09/05/2019 04:00,12.9685,0.68,12.98631558,1.0885,0,1.0885,11.88,0.68,11.89944537,12.9185,0.68,12.93638443,1.0885,0,1.0885,11.83,0.68,11.84952742
09/05/2019 04:30,12.87,0.68,12.88795174,1.09,0,1.09,11.78,0.68,11.79961016,12.8,0.68,12.81804977,1.09,0,1.09,11.71,0.68,11.72972719
09/05/2019 05:00,13.161,0.85,13.18841996,1.091,0,1.091,12.07,0.85,12.09989256,13.091,0.88,13.12054423,1.091,0,1.091,12,0.88,12.0322234
09/05/2019 05:30,13.862,1.2,13.91384361,1.042,0,1.042,12.82,1.2,12.87603976,13.792,1.21,13.84497613,1.042,0,1.042,12.75,1.21,12.80728699
09/05/2019 06:00,14.297,1.28,14.35418437,0.607,0,0.607,13.69,1.28,13.74970909,14.227,1.3,14.28627065,0.607,0,0.607,13.62,1.3,13.68190045
09/05/2019 06:30,15.959,1.58,16.0370222,0.759,0,0.759,15.2,1.58,15.28189779,15.879,1.6,15.95940604,0.759,0,0.759,15.12,1.6,15.20442041
09/05/2019 07:00,17.921,2.49,18.0931573,0.931,0,0.931,16.99,2.49,17.17149382,18.351,3.96,18.77340675,0.931,0,0.931,17.42,3.96,17.86443394
09/05/2019 07:30,20.3215,3.18,20.56880556,1.1615,0,1.1615,19.16,3.18,19.42210081,20.2015,3.19,20.45181416,1.1615,0,1.1615,19.04,3.19,19.30538008
09/05/2019 08:00,21.0365,3.34,21.29999841,1.5165,0,1.5165,19.52,3.34,19.80368653,20.9365,3.5,21.22703541,1.5165,0,1.5165,19.42,3.5,19.73287612
