Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/05/2019 08:30,20.549,2.66,20.72044886,2.219,0,2.219,18.33,2.66,18.52200043,20.889,5.17,21.51927557,2.219,0,2.219,18.67,5.17,19.37260437
09/05/2019 09:00,20.069,4.11,20.48552809,3.819,0,3.819,16.25,4.11,16.76170039,19.969,4.11,20.38757124,3.819,0,3.819,16.15,4.11,16.66477123
09/05/2019 09:30,19.912,4.11,20.33174474,3.972,0,3.972,15.94,4.11,16.46133956,19.822,4.11,20.24361094,3.972,0,3.972,15.85,4.11,16.37420532
09/05/2019 10:00,20.1655,4.05,20.56817664,3.2155,0,3.2155,16.95,4.05,17.42713402,20.0755,4.05,20.4799463,3.2155,0,3.2155,16.86,4.05,17.33961072
09/05/2019 10:30,18.875,3.99,19.29211562,5.805,0,5.805,13.07,3.99,13.66546743,18.795,3.99,19.21385242,5.805,0,5.805,12.99,3.99,13.58897347
09/05/2019 11:00,18.6145,3.99,19.03732414,5.6245,0,5.6245,12.99,3.99,13.58897347,18.5345,3.99,18.95910837,5.6245,0,5.6245,12.91,3.99,13.51252012
09/05/2019 11:30,19.1865,4.13,19.62596959,5.0565,0,5.0565,14.13,4.13,14.7212024,19.1165,4.13,19.55754259,5.0565,0,5.0565,14.06,4.13,14.65402675
09/05/2019 12:00,18.947,3.9,19.34421901,4.757,0,4.757,14.19,3.9,14.71618497,18.867,3.9,19.2658685,4.757,0,4.757,14.11,3.9,14.63906076
09/05/2019 12:30,18.6685,3.8,19.05132259,5.1685,0,5.1685,13.5,3.8,14.02462121,18.5985,3.79,18.98073503,5.1685,0,5.1685,13.43,3.79,13.95453331
09/05/2019 13:00,17.7335,3.58,18.09125264,6.0835,0,6.0835,11.65,3.58,12.18765359,17.6735,3.57,18.0304604,6.0835,0,6.0835,11.59,3.57,12.12736575
09/05/2019 13:30,17.3655,3.38,17.69138181,6.7355,0,6.7355,10.63,3.38,11.15442961,17.3155,3.37,17.64039229,6.7355,0,6.7355,10.58,3.37,11.10375162
09/05/2019 14:00,16.907,3.59,17.28394483,7.707,0,7.707,9.2,3.59,9.875631625,16.877,3.58,17.2525224,7.707,0,7.707,9.17,3.58,9.844048964
09/05/2019 14:30,16.1635,3.74,16.59054949,8.4335,0,8.4335,7.73,3.74,8.587228889,16.1335,3.73,16.55906767,8.4335,0,8.4335,7.7,3.73,8.55586933
09/05/2019 15:00,16.171,3.68,16.58443973,7.861,0,7.861,8.31,3.68,9.088371691,16.131,3.67,16.54321798,7.861,0,7.861,8.27,3.67,9.047751102
09/05/2019 15:30,15.487,3.68,15.91821501,8.577,0,8.577,6.91,3.68,7.828824944,15.457,3.62,15.87524012,8.577,0,8.577,6.88,3.62,7.774239513
09/05/2019 16:00,15.673,3.99,16.17291034,10.793,0,10.793,4.88,3.99,6.303530757,15.653,3.98,16.15106216,10.793,0,10.793,4.86,3.98,6.28171951
09/05/2019 16:30,16.445,3.65,16.84519293,9.765,0,9.765,6.68,3.65,7.612154754,16.405,3.64,16.80397646,9.765,0,9.765,6.64,3.64,7.572265183
09/05/2019 17:00,16.665,1.12,16.70259336,8.325,0,8.325,8.34,1.12,8.414867795,17.265,5.6,18.15048829,8.325,0,8.325,8.94,5.6,10.54910423
09/05/2019 17:30,17.588,2.1,17.7129259,7.638,0,7.638,9.95,2.1,10.16919368,17.878,4.05,18.33099517,7.638,0,7.638,10.24,4.05,11.01181638
09/05/2019 18:00,17.7445,2.4,17.90606825,6.9545,0,6.9545,10.79,2.4,11.05369169,17.6845,2.4,17.84661145,6.9545,0,6.9545,10.73,2.4,10.99513074
09/05/2019 18:30,17.361,1.75,17.44897765,4.591,0,4.591,12.77,1.75,12.88935219,17.271,1.75,17.35943378,4.591,0,4.591,12.68,1.75,12.8001914
09/05/2019 19:00,17.468,1.6,17.5411238,3.478,0,3.478,13.99,1.6,14.08119668,17.378,1.6,17.45150091,3.478,0,3.478,13.9,1.6,13.9917833
09/05/2019 19:30,17.468,1.45,17.52807816,2.358,0,2.358,15.11,1.45,15.17941369,17.368,1.45,17.42842288,2.358,0,2.358,15.01,1.45,15.079874
09/05/2019 20:00,17.037,1.27,17.08426964,1.607,0,1.607,15.43,1.27,15.48217685,16.927,1.28,16.97532707,1.607,0,1.607,15.32,1.28,15.37337959
09/05/2019 20:30,16.805,1.13,16.84294882,1.315,0,1.315,15.49,1.13,15.53116222,16.705,1.15,16.74453717,1.315,0,1.315,15.39,1.15,15.4329064
09/05/2019 21:00,16.7835,1.13,16.82149732,1.1635,0,1.1635,15.62,1.13,15.66082054,16.6935,1.15,16.73306434,1.1635,0,1.1635,15.53,1.15,15.57252067
09/05/2019 21:30,16.819,1.13,16.8569173,1.139,0,1.139,15.68,1.13,15.72066474,16.719,1.15,16.75850414,1.139,0,1.139,15.58,1.15,15.62238458
09/05/2019 22:00,16.164,1.07,16.19937641,1.144,0,1.144,15.02,1.07,15.05806428,16.054,1.08,16.09028639,1.144,0,1.144,14.91,1.08,14.94906352
09/05/2019 22:30,15.4505,1.07,15.48750626,1.1305,0,1.1305,14.32,1.07,14.35991992,15.3705,1.08,15.4083961,1.1305,0,1.1305,14.24,1.08,14.28089633
09/05/2019 23:00,14.4885,1.07,14.52795692,1.2485,0,1.2485,13.24,1.07,13.28316604,14.4085,1.08,14.44891941,1.2485,0,1.2485,13.16,1.08,13.20424174
09/05/2019 23:30,13.541,0.59,13.55384746,1.271,0,1.271,12.27,0.59,12.28417681,13.591,1.41,13.66394456,1.271,0,1.271,12.32,1.41,12.40042338
10/05/2019 00:00,12.788,0.3,12.79151844,1.278,0,1.278,11.51,0.3,11.51390898,12.838,1.13,12.88763531,1.278,0,1.278,11.56,1.13,11.61509793
10/05/2019 00:30,13.025,0.77,13.04774023,1.265,0,1.265,11.76,0.77,11.78518137,12.965,0.77,12.98784528,1.265,0,1.265,11.7,0.77,11.72531023
10/05/2019 01:00,12.9005,0.77,12.9234593,1.0705,0,1.0705,11.83,0.77,11.85503269,12.8405,0.77,12.86356639,1.0705,0,1.0705,11.77,0.77,11.79516002
10/05/2019 01:30,14.195,0.92,14.22478207,1.065,0,1.065,13.13,0.92,13.16219207,14.135,0.93,14.16556123,1.065,0,1.065,13.07,0.93,13.10304545
10/05/2019 02:00,14.2815,0.86,14.30737021,1.0415,0,1.0415,13.24,0.86,13.26790112,14.2315,0.87,14.25806762,1.0415,0,1.0415,13.19,0.87,13.21866105
10/05/2019 02:30,14.2585,0.72,14.27666706,1.0185,0,1.0185,13.24,0.72,13.25956259,14.2085,0.73,14.2272405,1.0185,0,1.0185,13.19,0.73,13.21018546
10/05/2019 03:00,14.042,0.72,14.06044679,1.202,0,1.202,12.84,0.72,12.86017107,13.982,0.73,14.00104368,1.202,0,1.202,12.78,0.73,12.800832
10/05/2019 03:30,13.675,0.72,13.69394118,1.285,0,1.285,12.39,0.72,12.41090247,13.615,0.73,13.63455628,1.285,0,1.285,12.33,0.73,12.35159099
10/05/2019 04:00,13.3835,0.72,13.40285314,1.2835,0,1.2835,12.1,0.72,12.12140256,13.3335,0.68,13.35082852,1.2835,0,1.2835,12.05,0.68,12.06917147
10/05/2019 04:30,13.3875,0.72,13.40684736,1.2875,0,1.2875,12.1,0.72,12.12140256,13.3375,0.68,13.35482333,1.2875,0,1.2875,12.05,0.68,12.06917147
10/05/2019 05:00,12.692,0.72,12.71240591,1.282,0,1.282,11.41,0.72,11.43269435,12.642,0.68,12.66027504,1.282,0,1.282,11.36,0.68,11.38033391
10/05/2019 05:30,13.307,0.72,13.32646423,1.227,0,1.227,12.08,0.72,12.10143793,13.237,0.68,13.25445469,1.227,0,1.227,12.01,0.68,12.02923522
10/05/2019 06:00,13.6175,0.72,13.63652105,1.1875,0,1.1875,12.43,0.72,12.45083531,13.5575,0.68,13.57454258,1.1875,0,1.1875,12.37,0.68,12.38867628
10/05/2019 06:30,15.0885,0.89,15.11472568,1.3885,0,1.3885,13.7,0.89,13.72887832,14.9985,0.91,15.02608073,1.3885,0,1.3885,13.61,0.91,13.64038856
10/05/2019 07:00,16.9485,1.61,17.02479816,1.9385,0,1.9385,15.01,1.61,15.09609883,16.8485,1.62,16.92620313,1.9385,0,1.9385,14.91,1.62,14.99774983
10/05/2019 07:30,18.461,2.17,18.58809891,3.081,0,3.081,15.38,2.17,15.5323308,19.001,4.43,19.51058433,3.081,0,3.081,15.92,4.43,16.52486914
10/05/2019 08:00,19.607,2.95,19.82768138,3.827,0,3.827,15.78,2.95,16.05337659,19.557,3.08,19.7980466,3.827,0,3.827,15.73,3.08,16.02870238
10/05/2019 08:30,19.6015,3.25,19.86910421,3.8215,0,3.8215,15.78,3.25,16.11120418,19.5015,3.25,19.77045782,3.8215,0,3.8215,15.68,3.25,16.01327262
10/05/2019 09:00,18.5635,3.35,18.86335156,5.8735,0,5.8735,12.69,3.35,13.12473238,18.5035,3.36,18.80609242,5.8735,0,5.8735,12.63,3.36,13.06929608
10/05/2019 09:30,17.778,3.35,18.09087571,7.868,0,7.868,9.91,3.35,10.46090818,17.728,3.36,18.0436023,7.868,0,7.868,9.86,3.36,10.41677493
10/05/2019 10:00,17.157,3.59,17.52856951,9.657,0,9.657,7.5,3.59,8.314932351,17.117,3.59,17.48941934,9.657,0,9.657,7.46,3.59,8.278870696
10/05/2019 10:30,16.222,3.59,16.61449319,9.652,0,9.652,6.57,3.59,7.486855148,16.192,3.59,16.58520316,9.652,0,9.652,6.54,3.59,7.460542876
10/05/2019 11:00,16.8295,3.47,17.18350867,8.1695,0,8.1695,8.66,3.47,9.329335453,16.7795,3.47,17.13454173,8.1695,0,8.1695,8.61,3.47,9.282941344
10/05/2019 11:30,16.9605,3.66,17.35091238,8.5105,0,8.5105,8.45,3.66,9.208588383,16.9205,3.66,17.31181447,8.5105,0,8.5105,8.41,3.66,9.171897296
10/05/2019 12:00,16.34,3.8,16.77604244,9.66,0,9.66,6.68,3.8,7.685206568,16.31,3.8,16.74682358,9.66,0,9.66,6.65,3.8,7.659144861
10/05/2019 12:30,16.838,3.66,17.23118812,8.958,0,8.958,7.88,3.66,8.688498144,16.798,3.66,17.19210295,8.958,0,8.958,7.84,3.66,8.652236705
10/05/2019 13:00,17.683,3.3,17.98828755,5.793,0,5.793,11.89,3.3,12.33945299,17.623,3.3,17.92930922,5.793,0,5.793,11.83,3.3,12.28164891
10/05/2019 13:30,16.5005,3.08,16.78549672,7.3105,0,7.3105,9.19,3.08,9.692393925,16.4605,3.08,16.74617748,7.3105,0,7.3105,9.15,3.08,9.654475646
10/05/2019 14:00,15.4565,3.23,15.79038607,9.8665,0,9.8665,5.59,3.23,6.456082403,15.4265,3.23,15.76102161,9.8665,0,9.8665,5.56,3.23,6.430124416
10/05/2019 14:30,15.04,3.05,15.34614284,8.64,0,8.64,6.4,3.05,7.089605067,15.01,3.05,15.31674247,8.64,0,8.64,6.37,3.05,7.062534956
10/05/2019 15:00,15.6525,2.95,15.92806505,7.8525,0,7.8525,7.8,2.95,8.339214591,15.6125,2.95,15.8887588,7.8525,0,7.8525,7.76,2.95,8.301813055
10/05/2019 15:30,15.953,2.56,16.15709779,4.833,0,4.833,11.12,2.56,11.41087201,15.893,2.57,16.09945182,4.833,0,4.833,11.06,2.57,11.35466864
10/05/2019 16:00,16.3245,2.56,16.52400981,5.2545,0,5.2545,11.07,2.56,11.36215208,16.3145,2.57,16.51568377,5.2545,0,5.2545,11.06,2.57,11.35466864
10/05/2019 16:30,16.661,2.56,16.85652755,6.841,0,6.841,9.82,2.56,10.14820181,16.611,2.57,16.80863531,6.841,0,6.841,9.77,2.57,10.10236606
10/05/2019 17:00,17.1725,2.27,17.32188374,5.4125,0,5.4125,11.76,2.27,11.97708228,17.1125,2.28,17.26372081,5.4125,0,5.4125,11.7,2.28,11.92008389
10/05/2019 17:30,18.0065,2.07,18.12509151,3.8765,0,3.8765,14.13,2.07,14.2808193,17.9265,2.08,18.04676709,3.8765,0,3.8765,14.05,2.08,14.20312994
10/05/2019 18:00,18.3805,2.24,18.51648941,4.9505,0,4.9505,13.43,2.24,13.61552423,18.3005,2.26,18.43952007,4.9505,0,4.9505,13.35,2.26,13.53994461
10/05/2019 18:30,19.0975,2.24,19.22841923,2.7175,0,2.7175,16.38,2.24,16.53245293,18.9975,2.26,19.13145594,2.7175,0,2.7175,16.28,2.26,16.43611876
10/05/2019 19:00,19.2355,2.24,19.36548632,2.3555,0,2.3555,16.88,2.24,17.02797698,19.1255,2.26,19.25856563,2.3555,0,2.3555,16.77,2.26,16.92159862
10/05/2019 19:30,18.996,2.11,19.11282596,2.486,0,2.486,16.51,2.11,16.6442843,18.896,2.11,19.0134404,2.486,0,2.486,16.41,2.11,16.54509595
10/05/2019 20:00,18.442,2.05,18.55558848,1.932,0,1.932,16.51,2.05,16.63678455,18.292,2.11,18.41329313,1.932,0,1.932,16.36,2.11,16.49550545
10/05/2019 20:30,18.0765,1.98,18.18461581,1.4965,0,1.4965,16.58,1.98,16.69780824,17.9765,2,18.08741419,1.4965,0,1.4965,16.48,2,16.60091564
10/05/2019 21:00,17.8205,1.65,17.89672373,1.3205,0,1.3205,16.5,1.65,16.58229477,17.7005,1.66,17.7781692,1.3205,0,1.3205,16.38,1.66,16.4638999
10/05/2019 21:30,17.3135,1.65,17.3919459,1.2435,0,1.2435,16.07,1.65,16.15448545,17.2135,1.66,17.29335659,1.2435,0,1.2435,15.97,1.66,16.05604248
10/05/2019 22:00,16.6275,1.54,16.69866331,1.1675,0,1.1675,15.46,1.54,15.53651184,16.5275,1.56,16.6009595,1.1675,0,1.1675,15.36,1.56,15.43901551
10/05/2019 22:30,15.8845,1.54,15.95897679,1.1545,0,1.1545,14.73,1.54,14.81028359,15.8045,1.56,15.88130411,1.1545,0,1.1545,14.65,1.56,14.7328239
10/05/2019 23:00,14.494,0.92,14.52316894,1.174,0,1.174,13.32,0.92,13.35173397,14.524,1.68,14.62084047,1.174,0,1.174,13.35,1.68,13.45529264
10/05/2019 23:30,13.552,-1.41,13.62515336,1.162,0,1.162,12.39,-1.41,12.46997193,14.232,3.56,14.67049502,1.162,0,1.162,13.07,3.56,13.54616182
11/05/2019 00:00,12.873,-1.62,12.97453386,1.173,0,1.173,11.7,-1.62,11.8116214,13.533,3.31,13.93191261,1.173,0,1.173,12.36,3.31,12.79553438
11/05/2019 00:30,12.645,-1.78,12.76966816,1.175,0,1.175,11.47,-1.78,11.60729512,13.295,3.12,13.65618633,1.175,0,1.175,12.12,3.12,12.51514283
11/05/2019 01:00,12.478,-1.78,12.60432005,1.188,0,1.188,11.29,-1.78,11.42945755,13.138,3.12,13.50338639,1.188,0,1.188,11.95,3.12,12.35058298
11/05/2019 01:30,13.6585,-1.71,13.76512703,1.3085,0,1.3085,12.35,-1.71,12.46782258,14.3485,3.21,14.7031817,1.3085,0,1.3085,13.04,3.21,13.42928516
11/05/2019 02:00,13.658,-1.81,13.77741137,1.308,0,1.308,12.35,-1.81,12.48193094,14.348,3.11,14.68118537,1.308,0,1.308,13.04,3.11,13.40573385
11/05/2019 02:30,13.5315,-1.87,13.6601022,1.3215,0,1.3215,12.21,-1.87,12.35236819,14.2115,3.11,14.54781194,1.3215,0,1.3215,12.89,3.11,13.25987179
11/05/2019 03:00,13.297,-1.77,13.4142875,1.317,0,1.317,11.98,-1.77,12.11004955,13.977,3.11,14.3188208,1.317,0,1.317,12.66,3.11,13.03639904
11/05/2019 03:30,13.0325,0.17,13.03360872,1.3125,0,1.3125,11.72,0.17,11.72123287,13.0625,1.13,13.11128545,1.3125,0,1.3125,11.75,1.13,11.80421111
11/05/2019 04:00,12.6645,0.72,12.68495015,1.2645,0,1.2645,11.4,0.72,11.42271421,12.6245,0.71,12.64444939,1.2645,0,1.2645,11.36,0.71,11.38216587
11/05/2019 04:30,12.7955,0.72,12.81574111,1.1655,0,1.1655,11.63,0.72,11.65226587,12.7455,0.71,12.76526029,1.1655,0,1.1655,11.58,0.71,11.60174556
11/05/2019 05:00,12.85,0.72,12.8701554,1.16,0,1.16,11.69,0.72,11.71215181,12.8,0.71,12.81967628,1.16,0,1.16,11.64,0.71,11.66163368
11/05/2019 05:30,13.117,0.8,13.14137318,1.067,0,1.067,12.05,0.8,12.07652682,13.067,0.82,13.09270366,1.067,0,1.067,12,0.82,12.02798404
11/05/2019 06:00,13.3285,0.8,13.35248712,1.2085,0,1.2085,12.12,0.8,12.14637394,13.2885,0.82,13.31377603,1.2085,0,1.2085,12.08,0.82,12.10779914
11/05/2019 06:30,14.326,1.21,14.37700859,1.376,0,1.376,12.95,1.21,13.00640611,14.256,1.22,14.30810735,1.376,0,1.376,12.88,1.22,12.93765048
11/05/2019 07:00,14.832,1.41,14.89886989,1.782,0,1.782,13.05,1.41,13.12595139,14.762,1.42,14.83013972,1.782,0,1.782,12.98,1.42,13.05744232
11/05/2019 07:30,15.375,1.58,15.45597053,2.715,0,2.715,12.66,1.58,12.75821304,15.305,1.59,15.38736901,2.715,0,2.715,12.59,1.59,12.69000394
11/05/2019 08:00,15.5685,1.73,15.66432546,4.3785,0,4.3785,11.19,1.73,11.32294131,15.5285,1.85,15.63831232,4.3785,0,4.3785,11.15,1.85,11.30243337
11/05/2019 08:30,15.5755,1.91,15.69217322,6.1655,0,6.1655,9.41,1.91,9.601885232,15.9455,3.75,16.38052106,6.1655,0,6.1655,9.78,3.75,10.47429711
11/05/2019 09:00,15.5095,2.45,15.70181806,7.7095,0,7.7095,7.8,2.45,8.175726267,15.4795,2.45,15.6721862,7.7095,0,7.7095,7.77,2.45,8.147109917
11/05/2019 09:30,15.06,2.55,15.27436087,9.4,0,9.4,5.66,2.55,6.207906249,15.04,2.55,15.25464192,9.4,0,9.4,5.64,2.55,6.18967689
11/05/2019 10:00,14.494,2.75,14.75257727,10.784,0,10.784,3.71,2.75,4.618073191,14.484,2.75,14.74275266,10.784,0,10.784,3.7,2.75,4.610043384
11/05/2019 10:30,14.057,2.98,14.36939974,11.617,0,11.617,2.44,2.98,3.851493217,14.057,2.98,14.36939974,11.617,0,11.617,2.44,2.98,3.851493217
11/05/2019 11:00,13.439,2.98,13.7654321,11.909,0,11.909,1.53,2.98,3.349820891,13.449,2.98,13.77519513,11.909,0,11.909,1.54,2.98,3.354400095
11/05/2019 11:30,13.4565,2.98,13.78251763,12.4365,0,12.4365,1.02,2.98,3.149730147,13.4665,2.98,13.79228126,12.4365,0,12.4365,1.03,2.98,3.152982715
11/05/2019 12:00,12.086,2.77,12.39936676,13.006,0,13.006,-0.92,2.77,2.918783993,12.106,2.77,12.41886211,13.006,0,13.006,-0.9,2.77,2.912541845
11/05/2019 12:30,12.644,2.43,12.87538877,11.684,0,11.684,0.96,2.43,2.612757164,12.654,2.43,12.8852092,11.684,0,11.684,0.97,2.43,2.616447974
11/05/2019 13:00,12.317,2.3,12.52990379,11.357,0,11.357,0.96,2.3,2.492308167,12.327,2.3,12.53973401,11.357,0,11.357,0.97,2.3,2.496177077
11/05/2019 13:30,12.2365,2.38,12.46580652,11.6065,0,11.6065,0.63,2.38,2.461970755,12.2565,2.38,12.48543921,11.6065,0,11.6065,0.65,2.38,2.467164364
11/05/2019 14:00,12.4025,2.23,12.60138509,10.6225,0,10.6225,1.78,2.23,2.853296339,12.4025,2.24,12.60315858,10.6225,0,10.6225,1.78,2.24,2.861118662
11/05/2019 14:30,12.1335,2.13,12.31903901,10.5635,0,10.5635,1.57,2.13,2.646091457,12.1435,2.13,12.32888852,10.5635,0,10.5635,1.58,2.13,2.652036953
11/05/2019 15:00,11.65,1.24,11.71580556,9.61,0,9.61,2.04,1.24,2.38729973,11.8,2.51,12.06400017,9.61,0,9.61,2.19,2.51,3.331095916
11/05/2019 15:30,11.46,1.34,11.5380761,9.42,0,9.42,2.04,1.34,2.440737593,11.56,1.95,11.72331438,9.42,0,9.42,2.14,1.95,2.895185659
11/05/2019 16:00,11.635,1.49,11.73001812,7.885,0,7.885,3.75,1.49,4.035170381,11.625,1.49,11.72009919,7.885,0,7.885,3.74,1.49,4.025878786
11/05/2019 16:30,12.303,1.64,12.41182537,7.583,0,7.583,4.72,1.64,4.996798975,12.293,1.64,12.40191312,7.583,0,7.583,4.71,1.64,4.987354008
11/05/2019 17:00,13.325,1.64,13.42554375,6.985,0,6.985,6.34,1.64,6.548679256,13.305,1.64,13.40569375,6.985,0,6.985,6.32,1.64,6.529318494
11/05/2019 17:30,14.08,1.56,14.16615685,6.95,0,6.95,7.13,1.56,7.298664261,14.06,1.56,14.14627866,6.95,0,6.95,7.11,1.56,7.279127695
11/05/2019 18:00,14.4835,1.5,14.56096742,7.0235,0,7.0235,7.46,1.5,7.609310087,14.4535,1.5,14.53112736,7.0235,0,7.0235,7.43,1.5,7.579901055
11/05/2019 18:30,15.293,1.55,15.37134831,5.353,0,5.353,9.94,1.55,10.06012425,15.233,1.56,15.31267086,5.353,0,5.353,9.88,1.56,10.00239971
11/05/2019 19:00,15.8875,1.55,15.96293069,3.7175,0,3.7175,12.17,1.55,12.26830877,15.8075,1.56,15.8842896,3.7175,0,3.7175,12.09,1.56,12.19022969
11/05/2019 19:30,15.826,1.37,15.88518731,2.156,0,2.156,13.67,1.37,13.73847881,15.756,1.38,15.81631866,2.156,0,2.156,13.6,1.38,13.66983541
11/05/2019 20:00,15.8655,1.37,15.9245405,1.5755,0,1.5755,14.29,1.37,14.35552159,15.7955,1.38,15.85566839,1.5755,0,1.5755,14.22,1.38,14.2868051
11/05/2019 20:30,15.496,1.24,15.54553364,1.476,0,1.476,14.02,1.24,14.07472913,15.436,1.25,15.4865295,1.476,0,1.476,13.96,1.25,14.01585174
11/05/2019 21:00,15.163,0.99,15.19528443,1.313,0,1.313,13.85,0.99,13.88533759,15.093,1.01,15.12675606,1.313,0,1.313,13.78,1.01,13.81696421
11/05/2019 21:30,15.246,-0.14,15.24664278,1.286,0,1.286,13.96,-0.14,13.96070199,15.556,2.28,15.72219883,1.286,0,1.286,14.27,2.28,14.45099651
11/05/2019 22:00,14.956,-1.33,15.01502035,1.296,0,1.296,13.66,-1.33,13.72459471,15.646,3.54,16.04147487,1.296,0,1.296,14.35,3.54,14.78019283
11/05/2019 22:30,14.2305,-1.48,14.30725446,1.2905,0,1.2905,12.94,-1.48,13.02436179,14.9105,3.4,15.29323413,1.2905,0,1.2905,13.62,3.4,14.03796282
11/05/2019 23:00,13.1415,-1.7,13.2510008,1.2815,0,1.2815,11.86,-1.7,11.98121864,13.8115,3.23,14.18416132,1.2815,0,1.2815,12.53,3.23,12.93962132
11/05/2019 23:30,12.701,-0.06,12.70114172,1.261,0,1.261,11.44,-0.06,11.44015734,12.871,1.46,12.95354164,1.261,0,1.261,11.61,1.46,11.70144008
12/05/2019 00:00,12.377,0.75,12.39970278,1.217,0,1.217,11.16,0.75,11.18517322,12.327,0.76,12.35040603,1.217,0,1.217,11.11,0.76,11.13596426
12/05/2019 00:30,12.5245,0.75,12.54693589,1.1345,0,1.1345,11.39,0.75,11.414666,12.4545,0.76,12.47766686,1.1345,0,1.1345,11.32,0.76,11.34548368
12/05/2019 01:00,12.2055,0.68,12.2244276,1.1355,0,1.1355,11.07,0.68,11.09086561,12.1655,0.69,12.18505192,1.1355,0,1.1355,11.03,0.69,11.05156098
12/05/2019 01:30,12.999,0.68,13.01677383,1.139,0,1.139,11.86,0.68,11.8794781,12.949,0.69,12.96737063,1.139,0,1.139,11.81,0.69,11.83013948
12/05/2019 02:00,13.0035,0.82,13.02932893,1.1435,0,1.1435,11.86,0.82,11.88831359,12.9535,0.81,12.97880049,1.1435,0,1.1435,11.81,0.81,11.83774472
12/05/2019 02:30,13.149,0.68,13.16657135,1.139,0,1.139,12.01,0.68,12.02923522,13.089,0.68,13.10665178,1.139,0,1.139,11.95,0.68,11.96933164
12/05/2019 03:00,12.7375,0.68,12.75563821,1.1375,0,1.1375,11.6,0.68,11.61991394,12.6775,0.68,12.69572394,1.1375,0,1.1375,11.54,0.68,11.5600173
12/05/2019 03:30,12.3075,0,12.3075,1.2075,0,1.2075,11.1,0,11.1,12.2675,0,12.2675,1.2075,0,1.2075,11.06,0,11.06
12/05/2019 04:00,12.124,0.73,12.14595719,1.274,0,1.274,10.85,0.73,10.87452987,12.084,0.74,12.10663686,1.274,0,1.274,10.81,0.74,10.8352988
12/05/2019 04:30,12.2035,0.73,12.2253144,1.2735,0,1.2735,10.93,0.73,10.95435073,12.1535,0.69,12.17307119,1.2735,0,1.2735,10.88,0.69,10.90185764
12/05/2019 05:00,11.9975,0.73,12.01968828,1.2775,0,1.2775,10.72,0.73,10.74482666,11.9575,0.69,11.97739146,1.2775,0,1.2775,10.68,0.69,10.70226612
12/05/2019 05:30,11.77,0,11.77,1.28,0,1.28,10.49,0,10.49,11.72,0,11.72,1.28,0,1.28,10.44,0,10.44
12/05/2019 06:00,11.9395,0,11.9395,1.3495,0,1.3495,10.59,0,10.59,11.8995,0.68,11.91891355,1.3495,0,1.3495,10.55,0.68,10.57189198
12/05/2019 06:30,12.373,0.74,12.39510908,1.563,0,1.563,10.81,0.74,10.8352988,12.323,0.68,12.3417474,1.563,0,1.563,10.76,0.68,10.78146558
12/05/2019 07:00,12.7705,0.74,12.79192207,1.9605,0,1.9605,10.81,0.74,10.8352988,12.7205,0.76,12.74318329,1.9605,0,1.9605,10.76,0.76,10.78680676
12/05/2019 07:30,13.2345,0.82,13.25987897,2.7545,0,2.7545,10.48,0.82,10.5120312,13.1745,0.83,13.20061931,2.7545,0,2.7545,10.42,0.83,10.45300435
12/05/2019 08:00,13.5965,0.89,13.62559768,3.8665,0,3.8665,9.73,0.89,9.770619223,13.5565,0.91,13.58700822,3.8665,0,3.8665,9.69,0.91,9.73263582
12/05/2019 08:30,13.563,1.13,13.60999151,5.943,0,5.943,7.62,1.13,7.703330449,13.533,1.14,13.58093108,5.943,0,5.943,7.59,1.14,7.675135178
12/05/2019 09:00,13.544,1.32,13.60817166,7.824,0,7.824,5.72,1.32,5.870332188,13.524,1.32,13.58826611,7.824,0,7.824,5.7,1.32,5.850846093
12/05/2019 09:30,13.9705,1.68,14.07115028,8.7405,0,8.7405,5.23,1.68,5.493204893,13.9505,1.69,14.05249267,8.7405,0,8.7405,5.21,1.69,5.477243832
12/05/2019 10:00,13.564,1.75,13.67642483,10.244,0,10.244,3.32,1.75,3.752985478,13.564,1.75,13.67642483,10.244,0,10.244,3.32,1.75,3.752985478
12/05/2019 10:30,12.9495,1.94,13.094012,11.5295,0,11.5295,1.42,1.94,2.404163056,12.9595,1.94,13.10390172,11.5295,0,11.5295,1.43,1.94,2.410082986
12/05/2019 11:00,13.2155,2.23,13.40232593,12.5355,0,12.5355,0.68,2.23,2.331372986,13.2155,2.24,13.40399344,12.5355,0,12.5355,0.68,2.24,2.340939982
12/05/2019 11:30,12.079,2.39,12.31317753,12.689,0,12.689,-0.61,2.39,2.466617117,12.109,2.39,12.34260835,12.689,0,12.689,-0.58,2.39,2.459369838
12/05/2019 12:00,12.865,1.89,13.00308906,10.295,0,10.295,2.57,1.89,3.190141063,12.875,1.89,13.01298294,10.295,0,10.295,2.58,1.89,3.19820262
12/05/2019 12:30,12.984,1.89,13.12083671,10.054,0,10.054,2.93,1.89,3.486688974,12.984,1.89,13.12083671,10.054,0,10.054,2.93,1.89,3.486688974
12/05/2019 13:00,13.0785,1.7,13.18852388,8.6485,0,8.6485,4.43,1.7,4.744986828,13.0685,1.7,13.17860737,8.6485,0,8.6485,4.42,1.7,4.735652014
12/05/2019 13:30,12.212,1.81,12.34540579,9.662,0,9.662,2.55,1.81,3.127075311,12.212,1.81,12.34540579,9.662,0,9.662,2.55,1.81,3.127075311
12/05/2019 14:00,11.887,1.81,12.02401218,10.997,0,10.997,0.89,1.81,2.016977937,11.907,1.81,12.04378466,10.997,0,10.997,0.91,1.81,2.025882524
12/05/2019 14:30,11.952,2.29,12.16940442,11.742,0,11.742,0.21,2.29,2.299608662,11.992,2.29,12.20869215,11.742,0,11.742,0.25,2.29,2.303605869
12/05/2019 15:00,12.3065,2.38,12.53452601,11.9265,0,11.9265,0.38,2.38,2.410145224,12.3265,2.38,12.55416275,11.9265,0,11.9265,0.4,2.38,2.413379373
12/05/2019 15:30,12.302,2.26,12.50786968,11.382,0,11.382,0.92,2.26,2.440081966,12.312,2.26,12.51770522,11.382,0,11.382,0.93,2.26,2.443869882
12/05/2019 16:00,12.3325,2.15,12.51850855,10.8125,0,10.8125,1.52,2.15,2.633040068,12.3325,2.15,12.51850855,10.8125,0,10.8125,1.52,2.15,2.633040068
12/05/2019 16:30,13.026,2.15,13.20224132,10.766,0,10.766,2.26,2.15,3.119310821,13.026,2.15,13.20224132,10.766,0,10.766,2.26,2.15,3.119310821
12/05/2019 17:00,14.0855,2.23,14.26093301,9.7655,0,9.7655,4.32,2.23,4.861614958,14.0755,2.23,14.25105611,9.7655,0,9.7655,4.31,2.23,4.85273119
12/05/2019 17:30,15.17,2.09,15.31329488,8.35,0,8.35,6.82,2.09,7.133056848,15.15,2.09,15.29348227,8.35,0,8.35,6.8,2.09,7.113937025
12/05/2019 18:00,15.83,1.79,15.93088196,6.35,0,6.35,9.48,1.79,9.647512633,15.79,1.8,15.89226541,6.35,0,6.35,9.44,1.8,9.610078043
12/05/2019 18:30,16.6415,1.68,16.72608508,4.7615,0,4.7615,11.88,1.68,11.99819986,16.5815,1.7,16.66841751,4.7615,0,4.7615,11.82,1.7,11.94162468
12/05/2019 19:00,17.0795,1.68,17.16192647,3.6695,0,3.6695,13.41,1.68,13.51482519,16.9895,1.7,17.0743407,3.6695,0,3.6695,13.32,1.7,13.42804528
12/05/2019 19:30,16.8925,1.42,16.95207823,2.6525,0,2.6525,14.24,1.42,14.31062542,16.8225,1.43,16.88316932,2.6525,0,2.6525,14.17,1.43,14.24197318
12/05/2019 20:00,15.74,1.1,15.77839029,1.87,0,1.87,13.87,1.1,13.91355095,15.66,1.12,15.7,1.87,0,1.87,13.79,1.12,13.83540748
12/05/2019 20:30,15.5255,0.98,15.55639901,1.4055,0,1.4055,14.12,0.98,14.15396764,15.4555,1,15.48781716,1.4055,0,1.4055,14.05,1,14.08554223
12/05/2019 21:00,15.205,0.84,15.22818522,1.175,0,1.175,14.03,0.84,14.05512362,15.125,0.85,15.14886547,1.175,0,1.175,13.95,0.85,13.97587207
12/05/2019 21:30,15.6645,1.06,15.70032357,1.1145,0,1.1145,14.55,1.06,14.58856059,15.5845,1.08,15.62187698,1.1145,0,1.1145,14.47,1.08,14.5102481
12/05/2019 22:00,15.072,1.06,15.10922844,1.132,0,1.132,13.94,1.06,13.9802432,14.982,1.08,15.02087627,1.132,0,1.132,13.85,1.08,13.89204449
12/05/2019 22:30,14.1195,0.87,14.14627796,1.1195,0,1.1195,13,0.87,13.02907902,14.0495,0.88,14.07703272,1.1195,0,1.1195,12.93,0.88,12.95991127
12/05/2019 23:00,13.143,0.78,13.16612506,1.133,0,1.133,12.01,0.78,12.03530224,13.083,0.8,13.1074364,1.133,0,1.133,11.95,0.8,11.97674831
12/05/2019 23:30,12.5155,0.78,12.5397823,1.1355,0,1.1355,11.38,0.78,11.40669979,12.4555,0.8,12.48116502,1.1355,0,1.1355,11.32,0.8,11.34823334
13/05/2019 00:00,11.913,0.69,11.93296564,1.273,0,1.273,10.64,0.69,10.66234965,11.873,0.7,11.89361715,1.273,0,1.273,10.6,0.7,10.62308806
13/05/2019 00:30,12.079,0.69,12.09869171,1.259,0,1.259,10.82,0.69,10.8419786,12.019,0.7,12.03936713,1.259,0,1.259,10.76,0.7,10.78274548
13/05/2019 01:00,11.947,0.69,11.96690892,1.277,0,1.277,10.67,0.69,10.69228694,11.897,0.7,11.91757563,1.277,0,1.277,10.62,0.7,10.64304468
13/05/2019 01:30,12.779,0.69,12.79761466,1.279,0,1.279,11.5,0.69,11.5206814,12.719,0.7,12.73824796,1.279,0,1.279,11.44,0.7,11.46139608
13/05/2019 02:00,12.7795,0.69,12.79811393,1.2795,0,1.2795,11.5,0.69,11.5206814,12.7195,0.7,12.7387472,1.2795,0,1.2795,11.44,0.7,11.46139608
13/05/2019 02:30,12.7765,0.69,12.7951183,1.2765,0,1.2765,11.5,0.69,11.5206814,12.7165,0.7,12.73575173,1.2765,0,1.2765,11.44,0.7,11.46139608
13/05/2019 03:00,12.6055,0.69,12.62437049,1.2855,0,1.2855,11.32,0.69,11.34100966,12.5455,0.7,12.56501374,1.2855,0,1.2855,11.26,0.7,11.28173745
13/05/2019 03:30,12.251,0.76,12.27455095,1.281,0,1.281,10.97,0.76,10.99629483,12.211,0.7,12.23104742,1.281,0,1.281,10.93,0.7,10.95239243
13/05/2019 04:00,11.9935,0.76,12.01755559,1.2835,0,1.2835,10.71,0.76,10.73693159,11.9335,0.7,11.95401281,1.2835,0,1.2835,10.65,0.7,10.6729799
13/05/2019 04:30,11.8935,0,11.8935,1.2835,0,1.2835,10.61,0,10.61,11.8435,0.7,11.86416842,1.2835,0,1.2835,10.56,0.7,10.58317533
13/05/2019 05:00,11.888,0.68,11.9074323,1.278,0,1.278,10.61,0.68,10.63176843,11.838,0.7,11.858678,1.278,0,1.278,10.56,0.7,10.58317533
13/05/2019 05:30,12.258,0.68,12.27684666,1.278,0,1.278,10.98,0.68,11.00103631,12.208,0.7,12.22805234,1.278,0,1.278,10.93,0.7,10.95239243
13/05/2019 06:00,12.746,0.68,12.76412614,1.376,0,1.376,11.37,0.68,11.39031606,12.686,0.7,12.70529795,1.376,0,1.376,11.31,0.7,11.33164154
13/05/2019 06:30,13.899,-1.08,13.94089671,1.579,0,1.579,12.32,-1.08,12.36724707,14.289,2.5,14.50605119,1.579,0,1.579,12.71,2.5,12.9535362
13/05/2019 07:00,15.4975,-1.02,15.53103043,1.8675,0,1.8675,13.63,-1.02,13.66811253,16.1875,3.99,16.67199017,1.8675,0,1.8675,14.32,3.99,14.86548015
13/05/2019 07:30,16.91,0,16.91,2.77,0,2.77,14.14,0,14.14,17.61,4.75,18.23936951,2.77,0,2.77,14.84,4.75,15.58165909
13/05/2019 08:00,17.375,0.68,17.38830138,4.305,0,4.305,13.07,0.68,13.08767741,18.055,5.04,18.74525607,4.305,0,4.305,13.75,5.04,14.64459286
13/05/2019 08:30,17.155,2.94,17.40510342,5.945,0,5.945,11.21,2.94,11.5891199,17.175,3.36,17.50057785,5.945,0,5.945,11.23,3.36,11.72188125
13/05/2019 09:00,16.5145,3.23,16.82740652,7.2945,0,7.2945,9.22,3.23,9.769406328,16.4545,3.23,16.76852618,7.2945,0,7.2945,9.16,3.23,9.712800832
13/05/2019 09:30,15.7215,3.09,16.02228642,8.7115,0,8.7115,7.01,3.09,7.66082241,15.6915,3.09,15.99285066,8.7115,0,8.7115,6.98,3.09,7.63338064
13/05/2019 10:00,15.025,3.38,15.40048782,10.225,0,10.225,4.8,3.38,5.870638807,15.005,3.38,15.38097607,10.225,0,10.225,4.78,3.38,5.854297567
13/05/2019 10:30,14.2405,3.62,14.69340805,11.6505,0,11.6505,2.59,3.62,4.451123454,14.2405,3.61,14.69094756,11.6505,0,11.6505,2.59,3.61,4.442994486
13/05/2019 11:00,13.856,3.67,14.3337935,12.426,0,12.426,1.43,3.67,3.938756149,13.866,3.61,14.32822585,12.426,0,12.426,1.44,3.61,3.886605202
13/05/2019 11:30,13.7535,3.62,14.22192541,12.7635,0,12.7635,0.99,3.62,3.752932187,13.7635,3.61,14.22905592,12.7635,0,12.7635,1,3.61,3.745944474
13/05/2019 12:00,12.5225,3.62,13.0352371,13.2925,0,13.2925,-0.77,3.62,3.700986355,12.5425,3.61,13.05168212,13.2925,0,13.2925,-0.75,3.61,3.68708557
13/05/2019 12:30,12.7485,3.76,13.29142025,13.6085,0,13.6085,-0.86,3.76,3.857097354,12.7585,3.73,13.29256267,13.6085,0,13.6085,-0.85,3.73,3.825624132
13/05/2019 13:00,12.5985,3.76,13.14761584,13.4585,0,13.4585,-0.86,3.76,3.857097354,12.6085,3.73,13.14865667,13.4585,0,13.4585,-0.85,3.73,3.825624132
13/05/2019 13:30,12.1635,3.55,12.67096019,13.0235,0,13.0235,-0.86,3.55,3.652683945,12.1735,3.53,12.67497543,13.0235,0,13.0235,-0.85,3.53,3.630895206
13/05/2019 14:00,12.291,3.67,12.82722031,13.271,0,13.271,-0.98,3.67,3.798591844,12.311,3.64,12.83784721,13.271,0,13.271,-0.96,3.64,3.764465433
13/05/2019 14:30,12.246,3.75,12.80730323,13.006,0,13.006,-0.76,3.75,3.826238362,12.266,3.73,12.82059499,13.006,0,13.006,-0.74,3.73,3.802696412
13/05/2019 15:00,13.08,3.75,13.60694308,12.82,0,12.82,0.26,3.75,3.759002527,13.12,3.73,13.63991569,12.82,0,12.82,0.3,3.73,3.742044896
13/05/2019 15:30,13.0795,3.51,13.54228268,12.1995,0,12.1995,0.88,3.51,3.618632338,13.0895,3.49,13.5467749,12.1995,0,12.1995,0.89,3.49,3.601694046
13/05/2019 16:00,13.1945,3.42,13.63052568,10.7545,0,10.7545,2.44,3.42,4.201190308,13.2045,3.41,13.63770216,10.7545,0,10.7545,2.45,3.41,4.198880803
13/05/2019 16:30,14.3535,3.16,14.69722975,10.1335,0,10.1335,4.22,3.16,5.272001517,14.3535,3.14,14.6929426,10.1335,0,10.1335,4.22,3.14,5.260038023
13/05/2019 17:00,14.91,2.82,15.17433689,9.63,0,9.63,5.28,2.82,5.985883393,14.91,2.8,15.17063281,9.63,0,9.63,5.28,2.8,5.976487263
13/05/2019 17:30,15.479,2.45,15.67169235,8.529,0,8.529,6.95,2.45,7.369192629,15.479,2.43,15.66857814,8.529,0,8.529,6.95,2.43,7.362567487
13/05/2019 18:00,16.0675,2.11,16.20545144,6.8375,0,6.8375,9.23,2.11,9.468104351,16.0575,2.09,16.1929431,6.8375,0,6.8375,9.22,2.09,9.453914533
13/05/2019 18:30,16.6995,1.95,16.81296524,5.3795,0,5.3795,11.32,1.95,11.48672712,16.6695,1.93,16.78085606,5.3795,0,5.3795,11.29,1.93,11.45377667
13/05/2019 19:00,16.8755,1.72,16.96292723,3.8355,0,3.8355,13.04,1.72,13.15294644,16.8255,1.71,16.91217166,3.8355,0,3.8355,12.99,1.71,13.10206854
13/05/2019 19:30,16.844,1.62,16.92172379,2.364,0,2.364,14.48,1.62,14.57033974,16.804,1.6,16.88000047,2.364,0,2.364,14.44,1.6,14.52837224
13/05/2019 20:00,16.6815,1.45,16.74440033,1.7115,0,1.7115,14.97,1.45,15.04005984,16.6315,1.43,16.69286351,1.7115,0,1.7115,14.92,1.43,14.98837216
13/05/2019 20:30,16.4095,1.4,16.46911322,1.2895,0,1.2895,15.12,1.4,15.18467649,16.3695,1.38,16.42756617,1.2895,0,1.2895,15.08,1.38,15.14301159
13/05/2019 21:00,16.249,1.4,16.30919989,1.129,0,1.129,15.12,1.4,15.18467649,16.209,1.38,16.26763907,1.129,0,1.129,15.08,1.38,15.14301159
13/05/2019 21:30,16.5045,1.5,16.57252305,1.0745,0,1.0745,15.43,1.5,15.50273847,16.4645,1.48,16.53088504,1.0745,0,1.0745,15.39,1.48,15.46099932
13/05/2019 22:00,16.082,1.44,16.14634089,1.082,0,1.082,15,1.44,15.06896148,16.032,1.48,16.10016845,1.082,0,1.082,14.95,1.48,15.02307891
13/05/2019 22:30,14.849,1,14.88263421,1.069,0,1.069,13.78,1,13.81623682,14.859,1.36,14.92110857,1.069,0,1.069,13.79,1.36,13.85690081
13/05/2019 23:00,13.229,-1.57,13.321837,1.079,0,1.079,12.15,-1.57,12.25101628,13.939,3.31,14.32661234,1.079,0,1.079,12.86,3.31,13.2791453
13/05/2019 23:30,12.3525,-1.63,12.4595809,1.0725,0,1.0725,11.28,-1.63,11.39716193,13.0425,3.23,13.43650647,1.0725,0,1.0725,11.97,3.23,12.39813696
14/05/2019 00:00,11.632,-1.8,11.77044706,1.082,0,1.082,10.55,-1.8,10.70245299,12.302,3.1,12.68657574,1.082,0,1.082,11.22,3.1,11.640378
14/05/2019 00:30,11.627,-0.4,11.6338785,1.077,0,1.077,10.55,-0.4,10.55758022,11.897,1.73,12.02212581,1.077,0,1.077,10.82,1.73,10.95743127
14/05/2019 01:00,10.995,0,10.995,1.085,0,1.085,9.91,0,9.91,10.975,0,10.975,1.085,0,1.085,9.89,0,9.89
14/05/2019 01:30,11.7635,0.73,11.78612881,1.1435,0,1.1435,10.62,0.73,10.64505989,11.7435,0.75,11.76742505,1.1435,0,1.1435,10.6,0.75,10.62649989
14/05/2019 02:00,11.863,0.68,11.88247319,1.243,0,1.243,10.62,0.68,10.64174798,11.843,0.68,11.86250602,1.243,0,1.243,10.6,0.68,10.62178893
14/05/2019 02:30,12.0595,0,12.0595,1.2295,0,1.2295,10.83,0,10.83,12.0395,0,12.0395,1.2295,0,1.2295,10.81,0,10.81
14/05/2019 03:00,11.756,0,11.756,1.236,0,1.236,10.52,0,10.52,11.746,0,11.746,1.236,0,1.236,10.51,0,10.51
14/05/2019 03:30,11.5665,0,11.5665,1.2365,0,1.2365,10.33,0,10.33,11.5565,0,11.5565,1.2365,0,1.2365,10.32,0,10.32
14/05/2019 04:00,11.336,0.68,11.35637689,1.246,0,1.246,10.09,0.68,10.11288782,11.316,0.68,11.33641284,1.246,0,1.246,10.07,0.68,10.09293317
14/05/2019 04:30,11.745,0.68,11.7646685,1.245,0,1.245,10.5,0.68,10.52199601,11.735,0.68,11.75468524,1.245,0,1.245,10.49,0.68,10.51201693
14/05/2019 05:00,11.484,0.68,11.50411474,1.244,0,1.244,10.24,0.68,10.26255329,11.474,0.68,11.49413224,1.244,0,1.244,10.23,0.68,10.25257529
14/05/2019 05:30,12.0815,0.68,12.10062156,1.1615,0,1.1615,10.92,0.68,10.94115168,12.0515,0.68,12.07066909,1.1615,0,1.1615,10.89,0.68,10.91120983
14/05/2019 06:00,12.788,0.82,12.8142633,1.178,0,1.178,11.61,0.82,11.63892177,12.778,0.81,12.80364729,1.178,0,1.178,11.6,0.81,11.62824578
14/05/2019 06:30,14.2275,1.08,14.26843216,1.3775,0,1.3775,12.85,1.08,12.89530535,14.1875,1.07,14.22779169,1.3775,0,1.3775,12.81,1.07,12.85461007
14/05/2019 07:00,15.916,1.73,16.00974566,1.756,0,1.756,14.16,1.73,14.26529004,16.066,2.52,16.26243389,1.756,0,1.756,14.31,2.52,14.5301927
14/05/2019 07:30,17.296,2.64,17.49632007,2.736,0,2.736,14.56,2.64,14.79740518,17.406,3.09,17.67814855,2.736,0,2.736,14.67,3.09,14.99189781
14/05/2019 08:00,17.678,2.89,17.91267105,4.258,0,4.258,13.42,2.89,13.72765457,17.628,2.86,17.85849893,4.258,0,4.258,13.37,2.86,13.67247234
14/05/2019 08:30,17.038,3.12,17.32131184,5.808,0,5.808,11.23,3.12,11.65535499,16.998,3.09,17.27657674,5.808,0,5.808,11.19,3.09,11.60879839
14/05/2019 09:00,16.098,3.05,16.38438598,7.468,0,7.468,8.63,3.05,9.153108762,16.068,3.02,16.34934323,7.468,0,7.468,8.6,3.02,9.114845034
14/05/2019 09:30,15.764,3.35,16.11602296,8.994,0,8.994,6.77,3.35,7.553502499,15.754,3.33,16.10209353,8.994,0,8.994,6.76,3.33,7.535681787
14/05/2019 10:00,14.8955,3.44,15.28756096,10.3655,0,10.3655,4.53,3.44,5.688101617,14.8955,3.42,15.283073,10.3655,0,10.3655,4.53,3.42,5.676028541
14/05/2019 10:30,13.764,3.44,14.18736396,11.494,0,11.494,2.27,3.44,4.121468185,13.774,3.42,14.19223295,11.494,0,11.494,2.28,3.42,4.110328454
14/05/2019 11:00,13.512,3.64,13.99370373,12.552,0,12.552,0.96,3.64,3.764465433,13.522,3.61,13.99559159,12.552,0,12.552,0.97,3.61,3.738047619
14/05/2019 11:30,13.8325,4.1,14.42733712,13.1325,0,13.1325,0.7,4.1,4.159326869,13.8325,4.08,14.42166621,13.1325,0,13.1325,0.7,4.08,4.139613509
14/05/2019 12:00,14.141,4.4,14.80972252,13.391,0,13.391,0.75,4.4,4.463462781,14.151,4.37,14.81039166,13.391,0,13.391,0.76,4.37,4.435594661
14/05/2019 12:30,14.2465,4.34,14.89289637,13.5665,0,13.5665,0.68,4.34,4.392948896,14.2465,4.31,14.88418161,13.5665,0,13.5665,0.68,4.31,4.363312962
14/05/2019 13:00,14.2095,4.24,14.82860379,13.5295,0,13.5295,0.68,4.24,4.294182111,14.2095,4.21,14.82005365,13.5295,0,13.5295,0.68,4.21,4.264563284
14/05/2019 13:30,12.8975,4.17,13.55486652,13.5775,0,13.5775,-0.68,4.17,4.225079881,12.8975,4.14,13.54566743,13.5775,0,13.5775,-0.68,4.14,4.195473752
14/05/2019 14:00,13.7485,4.32,14.41123354,13.2285,0,13.2285,0.52,4.32,4.351183747,13.7985,4.29,14.450007,13.2285,0,13.2285,0.57,4.29,4.327701468
14/05/2019 14:30,12.571,4.32,13.2925709,13.241,0,13.241,-0.67,4.32,4.371647287,12.571,4.29,13.28285139,13.241,0,13.241,-0.67,4.29,4.342004146
14/05/2019 15:00,13.5125,4.07,14.11214216,12.8125,0,12.8125,0.7,4.07,4.129757862,13.5125,4.04,14.10351929,12.8125,0,12.8125,0.7,4.04,4.100195117
14/05/2019 15:30,13.3275,4.01,13.91769939,12.5675,0,12.5675,0.76,4.01,4.081384569,13.3275,3.98,13.90908539,12.5675,0,12.5675,0.76,3.98,4.051913128
14/05/2019 16:00,13.962,3.94,14.50727555,11.652,0,11.652,2.31,3.94,4.567242056,13.962,3.91,14.49915667,11.652,0,11.652,2.31,3.91,4.541387453
14/05/2019 16:30,14.6985,3.64,15.14250647,10.9285,0,10.9285,3.77,3.64,5.240467536,14.6985,3.62,15.13771126,10.9285,0,10.9285,3.77,3.62,5.22659545
14/05/2019 17:00,15.565,3.46,15.94493101,9.675,0,9.675,5.89,3.46,6.831083369,15.555,3.43,15.92868246,9.675,0,9.675,5.88,3.43,6.807297555
14/05/2019 17:30,16.342,3.06,16.62602069,8.072,0,8.072,8.27,3.06,8.817964618,16.332,3.05,16.61435295,8.072,0,8.072,8.26,3.05,8.80511783
14/05/2019 18:00,16.8335,2.59,17.03158308,6.2135,0,6.2135,10.62,2.59,10.93126251,16.8035,2.57,16.99889738,6.2135,0,6.2135,10.59,2.57,10.89738501
14/05/2019 18:30,17.159,2.27,17.30850025,4.729,0,4.729,12.43,2.27,12.63557676,17.129,2.25,17.2761437,4.729,0,4.729,12.4,2.25,12.60247991
14/05/2019 19:00,17.367,2.17,17.50204528,3.647,0,3.647,13.72,2.17,13.89054715,17.317,2.16,17.45119162,3.647,0,3.647,13.67,2.16,13.83959898
14/05/2019 19:30,17.134,1.97,17.2468796,2.434,0,2.434,14.7,1.97,14.83141598,17.094,1.96,17.206,2.434,0,2.434,14.66,1.96,14.79044286
14/05/2019 20:00,17.393,1.97,17.50420947,1.613,0,1.613,15.78,1.97,15.90249352,17.353,1.96,17.463339,1.613,0,1.613,15.74,1.96,15.86156361
14/05/2019 20:30,17.1365,1.84,17.23500021,1.1365,0,1.1365,16,1.84,16.10545249,17.0765,1.83,17.17427589,1.1365,0,1.1365,15.94,1.83,16.04470318
14/05/2019 21:00,17.14,1.84,17.23848021,1.08,0,1.08,16.06,1.84,16.16506109,17.08,1.83,17.17775597,1.08,0,1.08,16,1.83,16.10431309
14/05/2019 21:30,17.1915,1.84,17.28968688,1.0715,0,1.0715,16.12,1.84,16.22467257,17.1315,1.83,17.22896376,1.0715,0,1.0715,16.06,1.83,16.16392588
14/05/2019 22:00,16.494,1.7,16.58137618,0.974,0,0.974,15.52,1.7,15.61282806,16.444,1.68,16.52959576,0.974,0,0.974,15.47,1.68,15.56095434
14/05/2019 22:30,15.485,1.55,15.56238173,1.085,0,1.085,14.4,1.55,14.4831799,15.445,1.54,15.52158578,1.085,0,1.085,14.36,1.54,14.44234053
14/05/2019 23:00,14.3745,1.55,14.45782661,1.0845,0,1.0845,13.29,1.55,13.38008221,14.3345,1.54,14.41698617,1.0845,0,1.0845,13.25,1.54,13.33919413
14/05/2019 23:30,13.513,1.36,13.58126537,1.113,0,1.113,12.4,1.36,12.4743577,13.483,1.33,13.54843862,1.113,0,1.113,12.37,1.33,12.44129414
15/05/2019 00:00,12.825,1.21,12.88195346,1.225,0,1.225,11.6,1.21,11.66293702,12.795,1.19,12.85021887,1.225,0,1.225,11.57,1.19,11.63103607
15/05/2019 00:30,12.708,1.15,12.75992806,1.218,0,1.218,11.49,1.15,11.54740664,12.678,1.13,12.72825927,1.218,0,1.218,11.46,1.13,11.51557641
15/05/2019 01:00,12.163,1,12.20403904,1.223,0,1.223,10.94,1,10.98560877,12.133,0.99,12.17332284,1.223,0,1.223,10.91,0.99,10.95482542
15/05/2019 01:30,12.805,0.89,12.83589206,1.215,0,1.215,11.59,0.89,11.62412147,12.775,0.87,12.80459,1.215,0,1.215,11.56,0.87,11.59269166
15/05/2019 02:00,12.8115,0.83,12.83835785,1.2215,0,1.2215,11.59,0.83,11.61968158,12.7815,0.82,12.80777663,1.2215,0,1.2215,11.56,0.82,11.58904655
15/05/2019 02:30,12.7985,0.83,12.82538507,1.2085,0,1.2085,11.59,0.83,11.61968158,12.7685,0.82,12.79480333,1.2085,0,1.2085,11.56,0.82,11.58904655
15/05/2019 03:00,12.514,0.51,12.52438805,1.184,0,1.184,11.33,0.51,11.34147257,12.584,1.08,12.63025954,1.184,0,1.184,11.4,1.08,11.45104362
15/05/2019 03:30,11.738,-1.86,11.88445388,1.078,0,1.078,10.66,-1.86,10.82105355,12.428,3.05,12.79678413,1.078,0,1.078,11.35,3.05,11.75265927
15/05/2019 04:00,11.748,0.65,11.76596804,1.088,0,1.088,10.66,0.65,10.67979869,11.758,0.7,11.77881845,1.088,0,1.088,10.67,0.7,10.69293692
15/05/2019 04:30,12.0965,0.65,12.11395114,1.0765,0,1.0765,11.02,0.65,11.03915305,12.0665,0.7,12.08678709,1.0765,0,1.0765,10.99,0.7,11.01227043
15/05/2019 05:00,11.9645,0.74,11.98736252,1.0945,0,1.0945,10.87,0.74,10.89515948,11.9345,0.7,11.95501109,1.0945,0,1.0945,10.84,0.7,10.86257796
15/05/2019 05:30,12.5775,0.98,12.61562152,1.1075,0,1.1075,11.47,0.98,11.51178961,12.5475,0.96,12.58417086,1.1075,0,1.1075,11.44,0.96,11.48020906
15/05/2019 06:00,13.037,1.09,13.08248711,1.337,0,1.337,11.7,1.09,11.75066381,13.007,1.07,13.05093671,1.337,0,1.337,11.67,1.07,11.71895046
15/05/2019 06:30,14.2855,1.36,14.35009095,1.7455,0,1.7455,12.54,1.36,12.61353242,14.2555,1.34,14.31834069,1.7455,0,1.7455,12.51,1.34,12.58156191
15/05/2019 07:00,15.504,1.01,15.53686313,2.324,0,2.324,13.18,1.01,13.21864214,15.904,3.31,16.2447935,2.324,0,2.324,13.58,3.31,13.97757132
15/05/2019 07:30,18.017,3.03,18.27000791,2.827,0,2.827,15.19,3.03,15.48925434,18.007,3.1,18.27189232,2.827,0,2.827,15.18,3.1,15.49330178
15/05/2019 08:00,18.6365,3.29,18.92467258,3.8965,0,3.8965,14.74,3.29,15.10270506,18.5765,3.27,18.86211155,3.8965,0,3.8965,14.68,3.27,15.03979056
15/05/2019 08:30,17.862,3.54,18.20941086,5.662,0,5.662,12.2,3.54,12.70321219,17.812,3.52,18.15647939,5.662,0,5.662,12.15,3.52,12.64962055
15/05/2019 09:00,17.055,3.86,17.48635539,7.565,0,7.565,9.49,3.86,10.24498414,17.025,3.84,17.45268532,7.565,0,7.565,9.46,3.84,10.20966209
15/05/2019 09:30,16.5055,3.98,16.97857268,8.9255,0,8.9255,7.58,3.98,8.561355033,16.4955,3.96,16.96417166,8.9255,0,8.9255,7.57,3.96,8.543213681
15/05/2019 10:00,15.9875,4.22,16.53507049,10.2275,0,10.2275,5.76,4.22,7.140448165,15.9875,4.2,16.5299775,10.2275,0,10.2275,5.76,4.2,7.128646435
15/05/2019 10:30,15.118,4.22,15.69593336,11.318,0,11.318,3.8,4.22,5.678767472,15.108,4.2,15.68093314,11.318,0,11.318,3.79,4.2,5.65721663
15/05/2019 11:00,14.667,4.28,15.27872014,12.117,0,12.117,2.55,4.28,4.982057808,14.667,4.25,15.27034345,12.117,0,12.117,2.55,4.25,4.956309111
15/05/2019 11:30,14.457,4.52,15.14712016,12.707,0,12.707,1.75,4.52,4.846947493,14.467,4.49,15.14774534,12.707,0,12.707,1.76,4.49,4.822623767
15/05/2019 12:00,14.092,4.52,14.79915079,12.882,0,12.882,1.21,4.52,4.679155907,14.102,4.49,14.79954405,12.882,0,12.882,1.22,4.49,4.652794859
15/05/2019 12:30,14.08,4.59,14.80927075,13.04,0,13.04,1.04,4.59,4.706346779,14.09,4.55,14.80643779,13.04,0,13.04,1.05,4.55,4.669582422
15/05/2019 13:00,14.1935,4.44,14.87175317,12.7135,0,12.7135,1.48,4.44,4.680170937,14.2035,4.42,14.87534242,12.7135,0,12.7135,1.49,4.42,4.664386348
15/05/2019 13:30,13.888,3.89,14.42250478,11.898,0,11.898,1.99,3.89,4.369462209,13.898,3.87,14.42675653,11.898,0,11.898,2,3.87,4.356248386
15/05/2019 14:00,14.309,4.1,14.88480705,11.179,0,11.179,3.13,4.1,5.158187666,14.309,4.07,14.87657155,11.179,0,11.179,3.13,4.07,5.134374353
15/05/2019 14:30,14.2045,4.15,14.79832153,10.5245,0,10.5245,3.68,4.15,5.546611578,14.2045,4.13,14.79272525,10.5245,0,10.5245,3.68,4.13,5.531663403
15/05/2019 15:00,14.0445,4.15,14.64481069,11.2945,0,11.2945,2.75,4.15,4.978453575,14.0445,4.13,14.63915572,11.2945,0,11.2945,2.75,4.13,4.96179403
15/05/2019 15:30,14.813,4.3,15.4244925,11.323,0,11.323,3.49,4.3,5.538059227,14.813,4.3,15.4244925,11.323,0,11.323,3.49,4.3,5.538059227
15/05/2019 16:00,15.0625,4.48,15.71462078,11.6625,0,11.6625,3.4,4.48,5.624091038,15.0625,4.47,15.71177286,11.6625,0,11.6625,3.4,4.47,5.61612856
15/05/2019 16:30,16.2655,4.2,16.79900266,9.7055,0,9.7055,6.56,4.2,7.78932603,16.2455,4.2,16.77963856,9.7055,0,9.7055,6.54,4.2,7.772489949
15/05/2019 17:00,16.457,3.87,16.9059087,9.697,0,9.697,6.76,3.87,7.789383801,16.447,3.87,16.89617439,9.697,0,9.697,6.75,3.87,7.780706909
15/05/2019 17:30,17.347,3.45,17.68674388,8.087,0,8.087,9.26,3.45,9.881806515,17.317,3.45,17.65732112,8.087,0,8.087,9.23,3.45,9.853699813
15/05/2019 18:00,17.4325,2.99,17.68706183,7.0025,0,7.0025,10.43,2.99,10.85011521,17.3925,3,17.64933586,7.0025,0,7.0025,10.39,3,10.81443942
15/05/2019 18:30,17.4925,2.55,17.67738828,5.4425,0,5.4425,12.05,2.55,12.31685837,17.4425,2.56,17.62936205,5.4425,0,5.4425,12,2.56,12.27002852
15/05/2019 19:00,17.2815,2.12,17.41104943,3.8315,0,3.8315,13.45,2.12,13.61605303,17.2215,2.13,17.35272204,3.8315,0,3.8315,13.39,2.13,13.55835536
15/05/2019 19:30,17.0745,1.73,17.16191861,2.3745,0,2.3745,14.7,1.73,14.80144925,17.0145,1.74,17.10323976,2.3745,0,2.3745,14.64,1.74,14.74303904
15/05/2019 20:00,17.0925,1.68,17.17486408,1.5725,0,1.5725,15.52,1.68,15.61066302,17.0325,1.69,17.11613731,1.5725,0,1.5725,15.46,1.69,15.55209632
15/05/2019 20:30,16.725,1.53,16.79483626,1.285,0,1.285,15.44,1.53,15.51562116,16.655,1.54,16.72604631,1.285,0,1.285,15.37,1.54,15.44695763
15/05/2019 21:00,16.4245,1.47,16.49015161,1.1045,0,1.1045,15.32,1.47,15.39036387,16.3645,1.48,16.43128906,1.1045,0,1.1045,15.26,1.48,15.33160135
15/05/2019 21:30,16.8165,1.73,16.9052528,1.0565,0,1.0565,15.76,1.73,15.85466808,16.7365,1.74,16.82670592,1.0565,0,1.0565,15.68,1.74,15.77624797
15/05/2019 22:00,16.1795,1.63,16.2613997,1.0595,0,1.0595,15.12,1.63,15.20760665,16.0995,1.64,16.18281497,1.0595,0,1.0595,15.04,1.64,15.12915067
15/05/2019 22:30,15.61,1.63,15.69487177,1.04,0,1.04,14.57,1.63,14.66089356,15.54,1.64,15.62629835,1.04,0,1.04,14.5,1.64,14.5924501
15/05/2019 23:00,14.49,1.49,14.56640656,1.05,0,1.05,13.44,1.49,13.52234077,14.44,1.5,14.51769954,1.05,0,1.05,13.39,1.5,13.47375597
15/05/2019 23:30,13.4975,1.49,13.57949212,1.0075,0,1.0075,12.49,1.49,12.57856113,13.4475,1.5,13.53090005,1.0075,0,1.0075,12.44,1.5,12.53010774
16/05/2019 00:00,12.7085,1.07,12.75346511,1.0785,0,1.0785,11.63,1.07,11.67911812,12.7185,1.43,12.7986383,1.0785,0,1.0785,11.64,1.43,11.72751039
16/05/2019 00:30,12.3875,0.92,12.42161649,1.1775,0,1.1775,11.21,0.92,11.24768865,12.3575,0.94,12.3932,1.1775,0,1.1775,11.18,0.94,11.2194474
16/05/2019 01:00,12.2555,0.98,12.29461997,1.1955,0,1.1955,11.06,0.98,11.10333283,12.1955,0.99,12.23561687,1.1955,0,1.1955,11,0.99,11.04446015
16/05/2019 01:30,12.819,0.91,12.85125912,1.189,0,1.189,11.63,0.91,11.66554757,12.779,0.91,12.81135984,1.189,0,1.189,11.59,0.91,11.62566987
16/05/2019 02:00,12.477,0.76,12.50012516,1.207,0,1.207,11.27,0.76,11.29559649,12.437,0.78,12.46143527,1.207,0,1.207,11.23,0.78,11.25705557
16/05/2019 02:30,12.7215,0.86,12.75053576,1.1915,0,1.1915,11.53,0.86,11.56202837,12.6915,0.87,12.72128422,1.1915,0,1.1915,11.5,0.87,11.53286174
16/05/2019 03:00,12.392,0.86,12.42180599,1.182,0,1.182,11.21,0.86,11.24294001,12.372,0.87,12.40255151,1.182,0,1.182,11.19,0.87,11.22376942
16/05/2019 03:30,11.507,0.68,11.52707461,1.057,0,1.057,10.45,0.68,10.47210103,11.467,0.68,11.48714451,1.057,0,1.057,10.41,0.68,10.43218577
16/05/2019 04:00,11.5975,0.68,11.61741823,1.0775,0,1.0775,10.52,0.68,10.54195428,11.5775,0.68,11.59745258,1.0775,0,1.0775,10.5,0.68,10.52199601
16/05/2019 04:30,11.8765,0.68,11.89595109,1.0665,0,1.0665,10.81,0.68,10.83136649,11.8265,0.68,11.84603319,1.0665,0,1.0665,10.76,0.68,10.78146558
16/05/2019 05:00,12.0695,0.78,12.09467777,1.0795,0,1.0795,10.99,0.78,11.01764494,12.0295,0.78,12.05476131,1.0795,0,1.0795,10.95,0.78,10.97774567
16/05/2019 05:30,12.6335,0.95,12.66916818,1.0935,0,1.0935,11.54,0.95,11.57903709,12.5935,0.95,12.62928115,1.0935,0,1.0935,11.5,0.95,11.53917241
16/05/2019 06:00,13.179,0.89,13.20901741,1.269,0,1.269,11.91,0.89,11.94320727,13.139,0.89,13.16910859,1.269,0,1.269,11.87,0.89,11.90331886
16/05/2019 06:30,14.759,1.21,14.80851718,1.789,0,1.789,12.97,1.21,13.02631951,14.779,1.65,14.8708218,1.789,0,1.789,12.99,1.65,13.09437284
16/05/2019 07:00,16.839,1.98,16.95500873,2.449,0,2.449,14.39,1.98,14.52558088,17.109,3.46,17.4553568,2.449,0,2.449,14.66,3.46,15.06277531
16/05/2019 07:30,18.084,2.88,18.31189384,3.084,0,3.084,15,2.88,15.27397787,18.334,4,18.76527527,3.084,0,3.084,15.25,4,15.76586503
16/05/2019 08:00,18.868,3.28,19.15097449,3.778,0,3.778,15.09,3.28,15.44236057,18.788,3.27,19.07044425,3.778,0,3.778,15.01,3.27,15.36206366
16/05/2019 08:30,18.9435,3.59,19.28067147,4.1535,0,4.1535,14.79,3.59,15.2194678,18.8535,3.59,19.19225266,4.1535,0,4.1535,14.7,3.59,15.13202234
16/05/2019 09:00,18.3625,3.76,18.74350571,5.1125,0,5.1125,13.25,3.76,13.77316594,18.3025,3.75,18.68271946,5.1125,0,5.1125,13.19,3.75,13.71271673
16/05/2019 09:30,17.594,3.85,18.01031194,6.914,0,6.914,10.68,3.85,11.35274857,17.554,3.84,17.96909892,6.914,0,6.914,10.64,3.84,11.31172843
16/05/2019 10:00,16.5725,3.91,17.02750294,8.6025,0,8.6025,7.97,3.91,8.877443326,16.5525,3.91,17.00803799,8.6025,0,8.6025,7.95,3.91,8.859492085
16/05/2019 10:30,15.818,3.74,16.25412944,9.018,0,9.018,6.8,3.74,7.760644303,15.808,3.73,16.24209851,9.018,0,9.018,6.79,3.73,7.74706396
