Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/05/2019 11:00,15.6265,4.02,16.13529988,10.4865,0,10.4865,5.14,4.02,6.52533524,15.6265,4.02,16.13529988,10.4865,0,10.4865,5.14,4.02,6.52533524
16/05/2019 11:30,15.366,4.15,15.91654661,10.856,0,10.856,4.51,4.15,6.128833494,15.356,4.15,15.90689272,10.856,0,10.856,4.5,4.15,6.12147858
16/05/2019 12:00,14.747,4,15.27985631,11.347,0,11.347,3.4,4,5.249761899,14.757,3.99,15.28689468,11.347,0,11.347,3.41,3.99,5.248637919
16/05/2019 12:30,14.8715,3.89,15.37184479,11.2215,0,11.2215,3.65,3.89,5.334285332,14.8715,3.88,15.36931723,11.2215,0,11.2215,3.65,3.88,5.326997278
16/05/2019 13:00,15.077,4.27,15.66999773,12.127,0,12.127,2.95,4.27,5.189932562,15.077,4.26,15.66727574,12.127,0,12.127,2.95,4.26,5.181708213
16/05/2019 13:30,14.888,3.88,15.38528336,11.558,0,11.558,3.33,3.88,5.113051926,14.878,3.88,15.37560678,11.558,0,11.558,3.32,3.88,5.10654482
16/05/2019 14:00,14.3215,3.57,14.75975143,11.2515,0,11.2515,3.07,3.57,4.708481709,14.3215,3.57,14.75975143,11.2515,0,11.2515,3.07,3.57,4.708481709
16/05/2019 14:30,14.7845,3.57,15.20941617,10.0145,0,10.0145,4.77,3.57,5.958003021,14.7745,3.57,15.19969573,10.0145,0,10.0145,4.76,3.57,5.95
16/05/2019 15:00,14.931,3.45,15.32440084,9.041,0,9.041,5.89,3.45,6.826023733,14.911,3.45,15.30491493,9.041,0,9.041,5.87,3.45,6.808773752
16/05/2019 15:30,15.023,3.15,15.3496915,7.833,0,7.833,7.19,3.15,7.849751588,14.993,3.16,15.32239045,7.833,0,7.833,7.16,3.16,7.826314586
16/05/2019 16:00,15.686,3.21,16.01108041,7.076,0,7.076,8.61,3.21,9.188917238,15.636,3.21,15.96209873,7.076,0,7.076,8.56,3.21,9.142084007
16/05/2019 16:30,16.362,3.04,16.64201442,6.682,0,6.682,9.68,3.04,10.14613227,16.322,3.04,16.60268906,6.682,0,6.682,9.64,3.04,10.10797705
16/05/2019 17:00,17.0955,3.04,17.36368971,6.5055,0,6.5055,10.59,3.04,11.0176994,17.0355,3.04,17.30461962,6.5055,0,6.5055,10.53,3.04,10.96004106
16/05/2019 17:30,17.264,2.59,17.45719897,6.034,0,6.034,11.23,2.59,11.52479935,17.204,2.6,17.39935677,6.034,0,6.034,11.17,2.6,11.46860497
16/05/2019 18:00,17.501,2.28,17.64889234,4.961,0,4.961,12.54,2.28,12.74558747,17.431,2.29,17.58078101,4.961,0,4.961,12.47,2.29,12.67852515
16/05/2019 18:30,17.77,2.15,17.89959217,3.89,0,3.89,13.88,2.15,14.04552954,17.69,2.16,17.82138322,3.89,0,3.89,13.8,2.16,13.96802062
16/05/2019 19:00,17.608,1.9,17.71021355,3.048,0,3.048,14.56,1.9,14.68344646,17.518,1.91,17.62181671,3.048,0,3.048,14.47,1.91,14.59551301
16/05/2019 19:30,17.6855,1.96,17.79377729,2.3255,0,2.3255,15.36,1.96,15.48454714,17.5955,1.97,17.70543759,2.3255,0,2.3255,15.27,1.97,15.39655156
16/05/2019 20:00,17.8035,1.96,17.91106396,1.7635,0,1.7635,16.04,1.96,16.15930692,17.7235,1.97,17.83264849,1.7635,0,1.7635,15.96,1.97,16.08112247
16/05/2019 20:30,17.365,1.77,17.45497422,1.325,0,1.325,16.04,1.77,16.13736348,17.285,1.78,17.37641001,1.325,0,1.325,15.96,1.78,16.05895389
16/05/2019 21:00,17.107,1.64,17.1854313,1.067,0,1.067,16.04,1.64,16.12362242,17.027,1.65,17.10675975,1.067,0,1.067,15.96,1.65,16.04506466
16/05/2019 21:30,17.0735,1.71,17.15891903,1.0335,0,1.0335,16.04,1.71,16.13089272,16.9935,1.71,17.07931914,1.0335,0,1.0335,15.96,1.71,16.05134574
16/05/2019 22:00,16.509,1.71,16.59732451,1.039,0,1.039,15.47,1.71,15.56422179,16.419,1.71,16.50780606,1.039,0,1.039,15.38,1.71,15.47476979
16/05/2019 22:30,15.4795,1.45,15.54726408,0.8795,0,0.8795,14.6,1.45,14.67182674,15.3995,1.47,15.46950226,0.8795,0,0.8795,14.52,1.47,14.59422146
16/05/2019 23:00,13.971,1.19,14.02158839,1.001,0,1.001,12.97,1.19,13.02447696,13.901,1.2,13.9526987,1.001,0,1.001,12.9,1.2,12.95569373
16/05/2019 23:30,13.4145,1.19,13.467179,1.1745,0,1.1745,12.24,1.19,12.29771117,13.3445,1.2,13.39834618,1.1745,0,1.1745,12.17,1.2,12.22901877
17/05/2019 00:00,12.6715,1.11,12.72002407,1.1615,0,1.1615,11.51,1.11,11.56339915,12.6115,1.13,12.66202323,1.1615,0,1.1615,11.45,1.13,11.50562471
17/05/2019 00:30,12.4775,0.55,12.48961594,1.1875,0,1.1875,11.29,0.55,11.30338887,12.5475,1.44,12.62985971,1.1875,0,1.1875,11.36,1.44,11.45090389
17/05/2019 01:00,12.245,0.89,12.27730121,1.185,0,1.185,11.06,0.89,11.09575144,12.195,0.89,12.2274333,1.185,0,1.185,11.01,0.89,11.04591327
17/05/2019 01:30,12.8335,0.89,12.86432362,1.1635,0,1.1635,11.67,0.89,11.70388824,12.7635,0.89,12.79449226,1.1635,0,1.1635,11.6,0.89,11.63409214
17/05/2019 02:00,12.7685,0.83,12.79544811,1.0385,0,1.0385,11.73,0.83,11.75932821,12.7085,0.84,12.73623069,1.0385,0,1.0385,11.67,0.84,11.70019231
17/05/2019 02:30,12.6535,0.76,12.67630318,1.0235,0,1.0235,11.63,0.76,11.65480588,12.5935,0.77,12.61701796,1.0235,0,1.0235,11.57,0.77,11.59559399
17/05/2019 03:00,12.198,0.76,12.22165308,1.028,0,1.028,11.17,0.76,11.19582511,12.148,0.77,12.17237873,1.028,0,1.028,11.12,0.77,11.14662729
17/05/2019 03:30,11.803,0.68,11.82257201,1.023,0,1.023,10.78,0.68,10.80142583,11.763,0.68,11.78263846,1.023,0,1.023,10.74,0.68,10.76150547
17/05/2019 04:00,12.003,0.68,12.02224642,1.033,0,1.033,10.97,0.68,10.99105545,11.973,0.68,11.99229457,1.033,0,1.033,10.94,0.68,10.96111308
17/05/2019 04:30,12.127,0.68,12.14604993,1.027,0,1.027,11.1,0.68,11.12080932,12.077,0.68,12.09612868,1.027,0,1.027,11.05,0.68,11.07090331
17/05/2019 05:00,12.255,0.87,12.28584246,1.045,0,1.045,11.21,0.87,11.24370935,12.205,0.87,12.23596849,1.045,0,1.045,11.16,0.87,11.19385992
17/05/2019 05:30,12.6715,1.04,12.71410682,1.0515,0,1.0515,11.62,1.04,11.66644762,12.6315,1.05,12.67506577,1.0515,0,1.0515,11.58,1.05,11.62750618
17/05/2019 06:00,13.058,1.04,13.09934975,1.438,0,1.438,11.62,1.04,11.66644762,13.018,0.99,13.05558976,1.438,0,1.438,11.58,0.99,11.62224161
17/05/2019 06:30,14.638,0.67,14.65332536,1.968,0,1.968,12.67,0.67,12.68770271,14.818,2.2,14.98042469,1.968,0,1.968,12.85,2.2,13.03696667
17/05/2019 07:00,16.001,0.67,16.01502111,2.201,0,2.201,13.8,0.67,13.81625492,16.271,2.93,16.53270519,2.201,0,2.201,14.07,2.93,14.37184052
17/05/2019 07:30,17.8165,2.42,17.98010212,2.5565,0,2.5565,15.26,2.42,15.45069578,17.9965,3.38,18.3111554,2.5565,0,2.5565,15.44,3.38,15.80563191
17/05/2019 08:00,18.7055,2.7,18.89935793,2.9955,0,2.9955,15.71,2.7,15.94032936,18.6155,2.7,18.81028549,2.9955,0,2.9955,15.62,2.7,15.85163714
17/05/2019 08:30,18.955,3.07,19.20200315,2.855,0,2.855,16.1,3.07,16.39008542,18.855,3.07,19.10329618,2.855,0,2.855,16,3.07,16.29186607
17/05/2019 09:00,19.1565,3.32,19.44206502,3.1665,0,3.1665,15.99,3.32,16.33102875,19.0565,3.32,19.34354136,3.1665,0,3.1665,15.89,3.32,16.2331297
17/05/2019 09:30,18.705,1.32,18.75151794,2.615,0,2.615,16.09,1.32,16.14405463,19.305,5.37,20.0379621,2.615,0,2.615,16.69,5.37,17.53262673
17/05/2019 10:00,18.37,0.93,18.39352603,2.54,0,2.54,15.83,0.93,15.85729485,19.11,5.77,19.96208907,2.54,0,2.54,16.57,5.77,17.54587701
17/05/2019 10:30,18.299,0.78,18.31561632,3.009,0,3.009,15.29,0.78,15.30988243,19.039,5.6,19.8454912,3.009,0,3.009,16.03,5.6,16.98001472
17/05/2019 11:00,17.9435,0.73,17.95834325,3.2835,0,3.2835,14.66,0.73,14.67816405,18.6835,5.6,19.50469616,3.2835,0,3.2835,15.4,5.6,16.38657988
17/05/2019 11:30,17.9395,0.73,17.95434656,3.0495,0,3.0495,14.89,0.73,14.90788382,18.6795,5.6,19.5008646,3.0495,0,3.0495,15.63,5.6,16.60291842
17/05/2019 12:00,18.2455,0.73,18.26009776,2.7455,0,2.7455,15.5,0.73,15.5171808,18.9855,5.53,19.77448129,2.7455,0,2.7455,16.24,5.53,17.15571333
17/05/2019 12:30,18.601,0.81,18.6186278,2.721,0,2.721,15.88,0.81,15.90064464,19.341,5.63,20.14376283,2.721,0,2.721,16.62,5.63,17.54768646
17/05/2019 13:00,18.1795,0.68,18.19221318,2.9195,0,2.9195,15.26,0.68,15.27514321,18.9095,5.24,19.62209954,2.9195,0,2.9195,15.99,5.24,16.82669605
17/05/2019 13:30,17.8465,0.68,17.85945022,2.8065,0,2.8065,15.04,0.68,15.05536449,18.5965,5.07,19.27523572,2.8065,0,2.8065,15.79,5.07,16.58399831
17/05/2019 14:00,17.83,0.68,17.8429622,2.79,0,2.79,15.04,0.68,15.05536449,18.58,5.15,19.28053163,2.79,0,2.79,15.79,5.15,16.60863029
17/05/2019 14:30,17.761,0.68,17.77401252,2.801,0,2.801,14.96,0.68,14.97544657,18.491,5.31,19.23832584,2.801,0,2.801,15.69,5.31,16.56418425
17/05/2019 15:00,17.5615,0.68,17.57466023,3.1015,0,3.1015,14.46,0.68,14.4759801,18.2915,5.37,19.06346958,3.1015,0,3.1015,15.19,5.37,16.11126935
17/05/2019 15:30,16.856,0.68,16.86971061,3.926,0,3.926,12.93,0.68,12.94786855,17.556,5.27,18.32992188,3.926,0,3.926,13.63,5.27,14.61334322
17/05/2019 16:00,16.8755,0,16.8755,3.1655,0,3.1655,13.71,0,13.71,17.5955,5.03,18.30034208,3.1655,0,3.1655,14.43,5.03,15.28155097
17/05/2019 16:30,17.849,0,17.849,2.059,0,2.059,15.79,0,15.79,18.589,4.92,19.22907489,2.059,0,2.059,16.53,4.92,17.24666055
17/05/2019 17:00,18.079,-0.67,18.0914107,2.109,0,2.109,15.97,-0.67,15.9840483,18.819,4.63,19.38018733,2.109,0,2.109,16.71,4.63,17.339579
17/05/2019 17:30,18.3515,-0.67,18.36372653,1.8415,0,1.8415,16.51,-0.67,16.5235892,19.1015,4.36,19.59277679,1.8415,0,1.8415,17.26,4.36,17.80216841
17/05/2019 18:00,18.5595,-0.67,18.5715896,1.8495,0,1.8495,16.71,-0.67,16.72342668,19.3095,4.46,19.81788057,1.8495,0,1.8495,17.46,4.46,18.02063262
17/05/2019 18:30,18.4225,-0.67,18.43467945,2.6425,0,2.6425,15.78,-0.67,15.7942173,19.1625,4.37,19.65447293,2.6425,0,2.6425,16.52,4.37,17.08822109
17/05/2019 19:00,18.21,-0.67,18.22232148,2.54,0,2.54,15.67,-0.67,15.68431701,18.95,4.37,19.44734943,2.54,0,2.54,16.41,4.37,16.98190213
17/05/2019 19:30,17.5755,-0.95,17.60115622,1.7755,0,1.7755,15.8,-0.95,15.82853436,18.3055,4.1,18.7590333,1.7755,0,1.7755,16.53,4.1,17.03088078
17/05/2019 20:00,17.376,-0.95,17.40195035,1.446,0,1.446,15.93,-0.95,15.95830191,18.106,4.1,18.56440777,1.446,0,1.446,16.66,4.1,17.157086
17/05/2019 20:30,17.115,-0.32,17.11799127,1.325,0,1.325,15.79,-0.32,15.79324223,17.625,3.44,17.95756735,1.325,0,1.325,16.3,3.44,16.65903959
17/05/2019 21:00,17.322,1.57,17.39300388,1.252,0,1.252,16.07,1.57,16.14651046,17.232,1.58,17.3042834,1.252,0,1.252,15.98,1.58,16.05792016
17/05/2019 21:30,17.02,1.69,17.10369843,1.11,0,1.11,15.91,1.69,15.99950624,16.92,1.69,17.00419066,1.11,0,1.11,15.81,1.69,15.90006918
17/05/2019 22:00,16.5645,1.57,16.63873674,1.1345,0,1.1345,15.43,1.57,15.50966795,16.4545,1.58,16.53018361,1.1345,0,1.1345,15.32,1.58,15.40125969
17/05/2019 22:30,15.6075,1.44,15.67378883,1.1275,0,1.1275,14.48,1.44,14.55142605,15.5275,1.44,15.5941289,1.1275,0,1.1275,14.4,1.44,14.47182089
17/05/2019 23:00,14.4595,1.28,14.51604424,1.1395,0,1.1395,13.32,1.28,13.38136017,14.3895,1.29,14.4472077,1.1395,0,1.1395,13.25,1.29,13.31264812
17/05/2019 23:30,13.645,0.98,13.68014711,1.125,0,1.125,12.52,0.98,12.55829606,13.635,1.45,13.71188262,1.125,0,1.125,12.51,1.45,12.59375242
18/05/2019 00:00,12.878,-1.24,12.93756098,1.138,0,1.138,11.74,-1.24,11.80530389,13.488,3.32,13.89059192,1.138,0,1.138,12.35,3.32,12.78846746
18/05/2019 00:30,12.754,0.81,12.77969546,1.134,0,1.134,11.62,0.81,11.64819729,12.684,0.81,12.70983698,1.134,0,1.134,11.55,0.81,11.57836776
18/05/2019 01:00,12.372,0.81,12.39848717,1.142,0,1.142,11.23,0.81,11.25917404,12.312,0.81,12.33861597,1.142,0,1.142,11.17,0.81,11.19933034
18/05/2019 01:30,13.18,0.81,13.20486653,1.14,0,1.14,12.04,0.81,12.06721592,13.12,0.81,13.14498003,1.14,0,1.14,11.98,0.81,12.00735191
18/05/2019 02:00,13.01,0.73,13.0304643,1.27,0,1.27,11.74,0.73,11.76267402,12.95,0.74,12.97112563,1.27,0,1.27,11.68,0.74,11.7034183
18/05/2019 02:30,13.0945,0.73,13.11483245,1.2745,0,1.2745,11.82,0.73,11.84252085,13.0345,0.74,13.05548889,1.2745,0,1.2745,11.76,0.74,11.78325931
18/05/2019 03:00,12.8995,0.79,12.92366822,1.2795,0,1.2795,11.62,0.79,11.6468236,12.8395,0.8,12.86439895,1.2795,0,1.2795,11.56,0.8,11.5876486
18/05/2019 03:30,12.4855,0.7,12.50510737,1.2755,0,1.2755,11.21,0.7,11.23183422,12.4455,0.71,12.46573585,1.2755,0,1.2755,11.17,0.71,11.19254216
18/05/2019 04:00,12.384,0.7,12.40376781,1.254,0,1.254,11.13,0.7,11.15199085,12.324,0.71,12.34443502,1.254,0,1.254,11.07,0.71,11.09274538
18/05/2019 04:30,12.266,0.78,12.29077524,1.136,0,1.136,11.13,0.78,11.15729806,12.206,0.78,12.23089678,1.136,0,1.136,11.07,0.78,11.09744565
18/05/2019 05:00,11.9795,0.78,12.00486652,1.1395,0,1.1395,10.84,0.78,10.8680265,11.9195,0.78,11.94499394,1.1395,0,1.1395,10.78,0.78,10.80818209
18/05/2019 05:30,12.552,1.01,12.5925694,1.142,0,1.142,11.41,1.01,11.45461479,12.512,1.02,12.55350724,1.142,0,1.142,11.37,1.02,11.4156603
18/05/2019 06:00,12.668,0.91,12.70064266,1.168,0,1.168,11.5,0.91,11.53594816,12.618,0.92,12.65149493,1.168,0,1.168,11.45,0.92,11.48690124
18/05/2019 06:30,13.5,1.04,13.54,1.3,0,1.3,12.2,1.04,12.24424763,13.44,1.05,13.48095323,1.3,0,1.3,12.14,1.05,12.18532314
18/05/2019 07:00,14.576,1.4,14.64307946,1.656,0,1.656,12.92,1.4,12.99563003,14.486,1.41,14.55445966,1.656,0,1.656,12.83,1.41,12.90724603
18/05/2019 07:30,15.0285,1.48,15.10119903,2.1685,0,2.1685,12.86,1.48,12.94488316,14.9385,1.48,15.0116349,2.1685,0,2.1685,12.77,1.48,12.85547743
18/05/2019 08:00,15.526,0.43,15.53195339,3.076,0,3.076,12.45,0.43,12.45742349,15.796,2.79,16.04050236,3.076,0,3.076,12.72,2.79,13.02238457
18/05/2019 08:30,16.0825,1.34,16.1382281,3.8825,0,3.8825,12.2,1.34,12.27336955,16.1725,2.44,16.35552984,3.8825,0,3.8825,12.29,2.44,12.52987231
18/05/2019 09:00,16.6765,2.2,16.82098844,4.3365,0,4.3365,12.34,2.2,12.53457618,16.6265,2.2,16.77141921,4.3365,0,4.3365,12.29,2.2,12.48535542
18/05/2019 09:30,16.7515,2.26,16.90326454,5.2715,0,5.2715,11.48,2.26,11.70034188,16.6815,2.27,16.83524108,5.2715,0,5.2715,11.41,2.27,11.63361509
18/05/2019 10:00,16.4465,2.26,16.60105305,5.0365,0,5.0365,11.41,2.26,11.63166798,16.3965,2.27,16.55288834,5.0365,0,5.0365,11.36,2.27,11.58458027
18/05/2019 10:30,16.277,2.26,16.43314726,4.867,0,4.867,11.41,2.26,11.63166798,16.227,2.27,16.38500623,4.867,0,4.867,11.36,2.27,11.58458027
18/05/2019 11:00,15.9455,2.12,16.0858127,4.8055,0,4.8055,11.14,2.12,11.33992945,15.8855,2.12,16.02633802,4.8055,0,4.8055,11.08,2.12,11.28099286
18/05/2019 11:30,15.619,2.23,15.77739082,5.419,0,5.419,10.2,2.23,10.44092429,15.579,2.24,15.73921348,5.419,0,5.419,10.16,2.24,10.40399923
18/05/2019 12:00,15.574,2.06,15.70964914,5.844,0,5.844,9.73,2.06,9.945677453,15.544,2.07,15.68122559,5.844,0,5.844,9.7,2.07,9.918412171
18/05/2019 12:30,15.342,1.86,15.45433803,6.232,0,6.232,9.11,1.86,9.297940632,15.292,1.86,15.40470266,6.232,0,6.232,9.06,1.86,9.248956698
18/05/2019 13:00,15.171,1.81,15.27859094,6.351,0,6.351,8.82,1.81,9.003804751,15.131,1.81,15.23887335,6.351,0,6.351,8.78,1.81,8.964624922
18/05/2019 13:30,14.594,1.87,14.71331832,6.994,0,6.994,7.6,1.87,7.826678734,14.564,1.87,14.6835621,6.994,0,6.994,7.57,1.87,7.797550898
18/05/2019 14:00,14.248,1.77,14.35752082,7.138,0,7.138,7.11,1.77,7.327004845,14.208,1.77,14.31782679,7.138,0,7.138,7.07,1.77,7.288195936
18/05/2019 14:30,13.8245,1.61,13.91793448,6.6245,0,6.6245,7.2,1.61,7.377811329,13.7945,1.62,13.88929913,6.6245,0,6.6245,7.17,1.62,7.350734657
18/05/2019 15:00,13.287,1.52,13.37365952,7.267,0,7.267,6.02,1.52,6.208929054,13.257,1.52,13.34385435,7.267,0,7.267,5.99,1.52,6.179846276
18/05/2019 15:30,13.177,1.2,13.23152784,6.127,0,6.127,7.05,1.2,7.151398465,13.147,1.21,13.20256449,6.127,0,6.127,7.02,1.21,7.12351739
18/05/2019 16:00,14.0645,1.2,14.11559989,3.9345,0,3.9345,10.13,1.2,10.2008284,14.0045,1.21,14.05667529,3.9345,0,3.9345,10.07,1.21,10.1424356
18/05/2019 16:30,15.3085,1.3,15.36359894,2.8685,0,2.8685,12.44,1.3,12.5077416,15.2485,1.31,15.30466766,2.8685,0,2.8685,12.38,1.31,12.44911643
18/05/2019 17:00,16.3445,1.44,16.40781156,1.9445,0,1.9445,14.4,1.44,14.47182089,16.2645,1.45,16.32900671,1.9445,0,1.9445,14.32,1.45,14.3932241
18/05/2019 17:30,17.5465,1.78,17.63655472,1.7965,0,1.7965,15.75,1.78,15.85026498,17.4565,1.78,17.54701662,1.7965,0,1.7965,15.66,1.78,15.76083754
18/05/2019 18:00,17.6825,1.62,17.7565539,2.2725,0,2.2725,15.41,1.62,15.49491852,17.5925,1.63,17.66785092,2.2725,0,2.2725,15.32,1.63,15.40646942
18/05/2019 18:30,17.7235,1.53,17.78941686,2.0635,0,2.0635,15.66,1.53,15.73456386,17.6235,1.54,17.6906572,2.0635,0,2.0635,15.56,1.54,15.63602251
18/05/2019 19:00,17.841,1.47,17.90145751,1.721,0,1.721,16.12,1.47,16.18688667,17.731,1.47,17.7918313,1.721,0,1.721,16.01,1.47,16.07734431
18/05/2019 19:30,17.315,1.34,17.36677359,1.675,0,1.675,15.64,1.34,15.69729913,17.205,1.35,17.25788298,1.675,0,1.675,15.53,1.35,15.58856632
18/05/2019 20:00,16.947,1.25,16.99303707,1.687,0,1.687,15.26,1.25,15.31111035,16.847,1.26,16.89405247,1.687,0,1.687,15.16,1.26,15.21227136
18/05/2019 20:30,16.1865,1.04,16.21987615,1.5065,0,1.5065,14.68,1.04,14.71679313,16.0865,1.06,16.12138587,1.5065,0,1.5065,14.58,1.06,14.61848145
18/05/2019 21:00,15.405,0.87,15.42954714,1.255,0,1.255,14.15,0.87,14.17672035,15.315,0.88,15.34026157,1.255,0,1.255,14.06,0.88,14.0875122
18/05/2019 21:30,15.353,0.87,15.37763015,1.133,0,1.133,14.22,0.87,14.24658907,15.253,0.88,15.27836408,1.133,0,1.133,14.12,0.88,14.14739552
18/05/2019 22:00,15.142,0.87,15.1669728,1.142,0,1.142,14,0.87,14.0270061,15.062,0.88,15.08768518,1.142,0,1.142,13.92,0.88,13.94778836
18/05/2019 22:30,14.3845,0.77,14.40509425,1.1245,0,1.1245,13.26,0.77,13.2823379,14.3045,0.77,14.32520926,1.1245,0,1.1245,13.18,0.77,13.20247325
18/05/2019 23:00,13.635,0.77,13.65672453,1.145,0,1.145,12.49,0.77,12.51371248,13.565,0.83,13.59036883,1.145,0,1.145,12.42,0.83,12.4477026
18/05/2019 23:30,13.539,0.97,13.57370329,1.129,0,1.129,12.41,0.97,12.44785122,13.479,0.98,13.51457883,1.129,0,1.129,12.35,0.98,12.38882157
19/05/2019 00:00,13.1225,0.86,13.15065041,1.1525,0,1.1525,11.97,0.86,12.00085414,13.0725,0.88,13.10208595,1.1525,0,1.1525,11.92,0.88,11.95243908
19/05/2019 00:30,12.894,0.86,12.92264818,1.134,0,1.134,11.76,0.86,11.79140365,12.844,0.88,12.87411108,1.134,0,1.134,11.71,0.88,11.7430192
19/05/2019 01:00,12.588,0.53,12.59915251,1.148,0,1.148,11.44,0.53,11.45227052,12.628,1.21,12.68583793,1.148,0,1.148,11.48,1.21,11.5435913
19/05/2019 01:30,12.8775,-1.69,12.98792155,1.1375,0,1.1375,11.74,-1.69,11.86101598,13.5375,3.21,13.91287196,1.1375,0,1.1375,12.4,3.21,12.80875091
19/05/2019 02:00,12.9235,-1.69,13.03353184,1.1835,0,1.1835,11.74,-1.69,11.86101598,13.5835,3.21,13.95763491,1.1835,0,1.1835,12.4,3.21,12.80875091
19/05/2019 02:30,12.699,-1.83,12.83017931,1.289,0,1.289,11.41,-1.83,11.55582104,13.309,3.07,13.65849117,1.289,0,1.289,12.02,3.07,12.40585749
19/05/2019 03:00,12.5745,0.68,12.59287299,1.3045,0,1.3045,11.27,0.68,11.290496,12.5245,0.69,12.54349235,1.3045,0,1.3045,11.22,0.69,11.24119656
19/05/2019 03:30,12.3355,0.68,12.35422844,1.2955,0,1.2955,11.04,0.68,11.0609222,12.2755,0.69,12.29487699,1.2955,0,1.2955,10.98,0.69,11.00165897
19/05/2019 04:00,12.123,0.68,12.14205621,1.303,0,1.303,10.82,0.68,10.84134678,12.073,0.69,12.09270148,1.303,0,1.303,10.77,0.69,10.79208043
19/05/2019 04:30,12.0525,0.68,12.0716675,1.2325,0,1.2325,10.82,0.68,10.84134678,12.0025,0.69,12.02231701,1.2325,0,1.2325,10.77,0.69,10.79208043
19/05/2019 05:00,11.981,0.68,12.00028171,1.161,0,1.161,10.82,0.68,10.84134678,11.931,0.69,11.95093557,1.161,0,1.161,10.77,0.69,10.79208043
19/05/2019 05:30,11.9685,0.68,11.98780181,1.1485,0,1.1485,10.82,0.68,10.84134678,11.9185,0.69,11.93845644,1.1485,0,1.1485,10.77,0.69,10.79208043
19/05/2019 06:00,11.873,0.68,11.89245681,1.253,0,1.253,10.62,0.68,10.64174798,11.833,0.69,11.8531004,1.253,0,1.253,10.58,0.69,10.60247613
19/05/2019 06:30,11.8835,0.68,11.90293965,1.5435,0,1.5435,10.34,0.68,10.36233564,11.8435,0.69,11.86358261,1.5435,0,1.5435,10.3,0.69,10.32308578
19/05/2019 07:00,12.394,0.77,12.4178958,2.054,0,2.054,10.34,0.77,10.36863057,12.354,0.79,12.37923326,2.054,0,2.054,10.3,0.79,10.33025169
19/05/2019 07:30,13.1655,0.98,13.20192373,2.5555,0,2.5555,10.61,0.98,10.65516307,13.1055,0.98,13.14209003,2.5555,0,2.5555,10.55,0.98,10.59541882
19/05/2019 08:00,13.5735,1.11,13.6188106,3.1735,0,3.1735,10.4,1.11,10.45906784,13.5135,1.12,13.55983342,3.1735,0,3.1735,10.34,1.12,10.40048076
19/05/2019 08:30,13.744,1.29,13.8044064,4.634,0,4.634,9.11,1.29,9.200880393,13.694,1.3,13.75556745,4.634,0,4.634,9.06,1.3,9.152791924
19/05/2019 09:00,14.139,1.38,14.20618601,5.759,0,5.759,8.38,1.38,8.492867596,14.089,1.38,14.15642331,5.759,0,5.759,8.33,1.38,8.443535989
19/05/2019 09:30,14.418,1.57,14.50322805,7.048,0,7.048,7.37,1.57,7.535369931,14.388,1.58,14.47449288,7.048,0,7.048,7.34,1.58,7.508128928
19/05/2019 10:00,13.711,1.28,13.77061803,8.601,0,8.601,5.11,1.28,5.267874334,13.691,1.28,13.75070475,8.601,0,8.601,5.09,1.28,5.248475969
19/05/2019 10:30,13.526,1.37,13.59520415,8.706,0,8.706,4.82,1.37,5.01091808,13.506,1.37,13.57530611,8.706,0,8.706,4.8,1.37,4.991683083
19/05/2019 11:00,13.247,1.51,13.33278324,9.917,0,9.917,3.33,1.51,3.656364314,13.237,1.51,13.32284763,9.917,0,9.917,3.32,1.51,3.647259245
19/05/2019 11:30,13.3235,1.51,13.40879384,9.5335,0,9.5335,3.79,1.51,4.079730383,13.3135,1.51,13.3988575,9.5335,0,9.5335,3.78,1.51,4.070442236
19/05/2019 12:00,13.984,1.51,14.06528905,7.954,0,7.954,6.03,1.51,6.216188543,13.964,1.51,14.0454048,7.954,0,7.954,6.01,1.51,6.196789491
19/05/2019 12:30,14.157,1.51,14.23730132,7.827,0,7.827,6.33,1.51,6.507610929,14.137,1.51,14.21741429,7.827,0,7.827,6.31,1.51,6.488158444
19/05/2019 13:00,13.6135,1.92,13.74822833,11.3335,0,11.3335,2.28,1.92,2.980738164,13.6135,1.92,13.74822833,11.3335,0,11.3335,2.28,1.92,2.980738164
19/05/2019 13:30,12.8635,1.82,12.99161392,10.4235,0,10.4235,2.44,1.82,3.044010512,12.8635,1.82,12.99161392,10.4235,0,10.4235,2.44,1.82,3.044010512
19/05/2019 14:00,12.734,1.58,12.83164666,8.764,0,8.764,3.97,1.58,4.272856188,12.724,1.58,12.82172282,8.764,0,8.764,3.96,1.58,4.263566582
19/05/2019 14:30,13.0185,1.7,13.12902671,8.8785,0,8.8785,4.14,1.7,4.475444112,13.0085,1.71,13.12041052,8.8785,0,8.8785,4.13,1.71,4.470011186
19/05/2019 15:00,13.0305,1.33,13.0981995,7.9105,0,7.9105,5.12,1.33,5.289924385,13.0105,1.34,13.07932377,7.9105,0,7.9105,5.1,1.34,5.273101554
19/05/2019 15:30,13.239,1.33,13.30563869,7.089,0,7.089,6.15,1.33,6.292169737,13.219,1.34,13.28674381,7.089,0,7.089,6.13,1.34,6.274750991
19/05/2019 16:00,13.7085,1.33,13.77286725,7.5585,0,7.5585,6.15,1.33,6.292169737,13.6885,1.34,13.75393152,7.5585,0,7.5585,6.13,1.34,6.274750991
19/05/2019 16:30,14.554,1.39,14.62022626,5.854,0,5.854,8.7,1.39,8.810340516,14.514,1.4,14.58136468,5.854,0,5.854,8.66,1.4,8.772434098
19/05/2019 17:00,15.189,1.15,15.23247258,5.269,0,5.269,9.92,1.15,9.986435801,15.219,1.65,15.30818281,5.269,0,5.269,9.95,1.65,10.08588122
19/05/2019 17:30,16.1745,0.76,16.19234542,3.8245,0,3.8245,12.35,0.76,12.37336252,16.3645,2.43,16.54393424,3.8245,0,3.8245,12.54,2.43,12.77327288
19/05/2019 18:00,17.065,1.65,17.14458296,2.845,0,2.845,14.22,1.65,14.31540778,16.985,1.65,17.06495605,2.845,0,2.845,14.14,1.65,14.23594394
19/05/2019 18:30,17.2075,1.56,17.27806865,2.3875,0,2.3875,14.82,1.56,14.90187908,17.1375,1.56,17.20835571,2.3875,0,2.3875,14.75,1.56,14.8322655
19/05/2019 19:00,16.882,1.56,16.95392356,2.622,0,2.622,14.26,1.56,14.34507581,16.802,1.56,16.87426455,2.622,0,2.622,14.18,1.56,14.26555292
19/05/2019 19:30,16.0825,1.12,16.12145174,2.7725,0,2.7725,13.31,1.12,13.35703934,16.0025,1.13,16.04234728,2.7725,0,2.7725,13.23,1.13,13.27817005
19/05/2019 20:00,15.4325,0.92,15.45989833,2.2725,0,2.2725,13.16,0.92,13.19211886,15.3625,0.93,15.39062397,2.2725,0,2.2725,13.09,0.93,13.12299508
19/05/2019 20:30,14.9015,0.76,14.92086801,1.8315,0,1.8315,13.07,0.76,13.09207776,14.8315,0.79,14.85252478,1.8315,0,1.8315,13,0.79,13.02398173
19/05/2019 21:00,14.9375,0.88,14.96339889,1.2875,0,1.2875,13.65,0.88,13.67833689,14.8575,0.89,14.8841327,1.2875,0,1.2875,13.57,0.89,13.59915439
19/05/2019 21:30,15.304,1.12,15.34492802,1.014,0,1.014,14.29,1.12,14.33382364,15.224,1.14,15.26662294,1.014,0,1.014,14.21,1.14,14.25565502
19/05/2019 22:00,14.7725,1.12,14.81489643,1.1025,0,1.1025,13.67,1.12,13.71580475,14.6925,1.14,14.73666028,1.1025,0,1.1025,13.59,1.14,13.63773075
19/05/2019 22:30,14.188,1.12,14.23213772,1.108,0,1.108,13.08,1.12,13.1278635,14.108,1.14,14.15398403,1.108,0,1.108,13,1.14,13.04988889
19/05/2019 23:00,13.238,0.75,13.25922864,1.138,0,1.138,12.1,0.75,12.12322152,13.248,1.23,13.30497666,1.138,0,1.138,12.11,1.23,12.17230463
19/05/2019 23:30,12.1025,-0.32,12.10672979,1.1225,0,1.1225,10.98,-0.32,10.98466203,12.2725,1.98,12.4311969,1.1225,0,1.1225,11.15,1.98,11.32443818
20/05/2019 00:00,11.314,0.69,11.33502078,1.134,0,1.134,10.18,0.69,10.20335729,11.254,0.69,11.27513264,1.134,0,1.134,10.12,0.69,10.14349545
20/05/2019 00:30,11.7225,0.69,11.74278954,1.1225,0,1.1225,10.6,0.69,10.62243381,11.6725,0.69,11.6928763,1.1225,0,1.1225,10.55,0.69,10.5725399
20/05/2019 01:00,11.7365,0.69,11.75676538,1.1365,0,1.1365,10.6,0.69,10.62243381,11.6865,0.69,11.70685194,1.1365,0,1.1365,10.55,0.69,10.5725399
20/05/2019 01:30,12.4905,0.69,12.50954397,1.1305,0,1.1305,11.36,0.69,11.38093581,12.4405,0.69,12.45962039,1.1305,0,1.1305,11.31,0.69,11.3310282
20/05/2019 02:00,12.3925,0.69,12.41169433,1.1425,0,1.1425,11.25,0.69,11.27114014,12.3425,0.69,12.36177197,1.1425,0,1.1425,11.2,0.69,11.22123433
20/05/2019 02:30,12.387,0.69,12.40620284,1.137,0,1.137,11.25,0.69,11.27114014,12.287,0.69,12.30635888,1.137,0,1.137,11.15,0.69,11.17132937
20/05/2019 03:00,11.917,0.69,11.93695895,1.147,0,1.147,10.77,0.69,10.79208043,11.867,0.69,11.8870429,1.147,0,1.147,10.72,0.69,10.7421832
20/05/2019 03:30,11.8445,0.69,11.86458091,1.1345,0,1.1345,10.71,0.69,10.73220387,11.7945,0.69,11.8146659,1.1345,0,1.1345,10.66,0.69,10.6823078
20/05/2019 04:00,12.08,0.69,12.09969008,1.15,0,1.15,10.93,0.69,10.95175785,12.03,0.69,12.04977178,1.15,0,1.15,10.88,0.69,10.90185764
20/05/2019 04:30,12.182,0.8,12.20824,1.142,0,1.142,11.04,0.8,11.06894756,12.132,0.81,12.15900999,1.142,0,1.142,10.99,0.81,11.01980944
20/05/2019 05:00,12.917,1.19,12.97169954,1.147,0,1.147,11.77,1.19,11.83000423,12.867,1.2,12.92283595,1.147,0,1.147,11.72,1.2,11.78127328
20/05/2019 05:30,13.0615,1.13,13.11028917,1.1415,0,1.1415,11.92,1.13,11.97344144,13.0015,1.14,13.05138315,1.1415,0,1.1415,11.86,1.14,11.91466323
20/05/2019 06:00,13.454,1.07,13.49648162,1.244,0,1.244,12.21,1.07,12.25679403,13.424,1.08,13.4673745,1.244,0,1.244,12.18,1.08,12.22778803
20/05/2019 06:30,15.314,1.62,15.39944791,1.544,0,1.544,13.77,1.62,13.86496664,15.264,1.62,15.34972625,1.544,0,1.544,13.72,1.62,13.81531035
20/05/2019 07:00,16.18,2.03,16.30684825,2.01,0,2.01,14.17,2.03,14.3146708,16.24,2.48,16.42826832,2.01,0,2.01,14.23,2.48,14.4444903
20/05/2019 07:30,17.5675,2.6,17.75885853,2.6975,0,2.6975,14.87,2.6,15.09559207,17.4875,2.6,17.67972444,2.6975,0,2.6975,14.79,2.6,15.01679393
20/05/2019 08:00,18.4025,3.21,18.68036687,3.9725,0,3.9725,14.43,3.21,14.78272641,18.3125,3.21,18.59171203,3.9725,0,3.9725,14.34,3.21,14.69488687
20/05/2019 08:30,17.775,3.44,18.10481221,6.225,0,6.225,11.55,3.44,12.05139411,17.705,3.44,18.03609229,6.225,0,6.225,11.48,3.44,11.98432309
20/05/2019 09:00,17.2225,3.67,17.60918528,7.8025,0,7.8025,9.42,3.67,10.10966369,17.1625,3.67,17.55050729,7.8025,0,7.8025,9.36,3.67,10.05378038
20/05/2019 09:30,16.9565,3.67,17.34911503,7.7565,0,7.7565,9.2,3.67,9.90499369,16.9065,3.67,17.30024977,7.7565,0,7.7565,9.15,3.67,9.858569876
20/05/2019 10:00,16.749,3.67,17.14636699,6.859,0,6.859,9.89,3.67,10.54898099,16.699,3.62,17.08686633,6.859,0,6.859,9.84,3.62,10.48475083
20/05/2019 10:30,16.1135,3.78,16.55092995,7.8535,0,7.8535,8.26,3.78,9.083831791,16.0835,3.77,16.51943922,7.8535,0,7.8535,8.23,3.77,9.052391949
20/05/2019 11:00,15.8145,4.01,16.3149781,10.6145,0,10.6145,5.2,4.01,6.566589678,15.7945,4.01,16.29559236,10.6145,0,10.6145,5.18,4.01,6.550763314
20/05/2019 11:30,15.5035,4.25,16.0754786,11.7535,0,11.7535,3.75,4.25,5.667892024,15.4935,4.24,16.06319216,11.7535,0,11.7535,3.74,4.24,5.653777498
20/05/2019 12:00,15.18,4.01,15.70071654,11.55,0,11.55,3.63,4.01,5.408974025,15.17,4,15.68849579,11.55,0,11.55,3.62,4,5.394849395
20/05/2019 12:30,16.3275,3.68,16.7370743,6.9475,0,6.9475,9.38,3.68,10.07605081,16.2875,3.67,16.69585446,6.9475,0,6.9475,9.34,3.67,10.03516318
20/05/2019 13:00,16.525,3.54,16.8999179,6.375,0,6.375,10.15,3.54,10.7496093,16.455,3.53,16.82937685,6.375,0,6.375,10.08,3.53,10.6802294
20/05/2019 13:30,15.214,3.17,15.5407431,7.754,0,7.754,7.46,3.17,8.105584495,15.164,3.17,15.4917977,7.754,0,7.754,7.41,3.17,8.05959056
20/05/2019 14:00,14.643,3.89,15.15089268,10.543,0,10.543,4.1,3.89,5.651734247,14.623,3.88,15.1289963,10.543,0,10.543,4.08,3.88,5.630346348
20/05/2019 14:30,14.59,3.89,15.09967549,11.04,0,11.04,3.55,3.89,5.26636497,14.57,3.88,15.07777503,11.04,0,11.04,3.53,3.88,5.245502836
20/05/2019 15:00,14.8905,3.33,15.25830562,6.9905,0,6.9905,7.9,3.33,8.573149946,14.8605,3.32,15.22684669,6.9905,0,6.9905,7.87,3.32,8.541621626
20/05/2019 15:30,15.273,3.11,15.58642451,6.593,0,6.593,8.68,3.11,9.220330797,15.213,3.11,15.52763565,6.593,0,6.593,8.62,3.11,9.16386927
20/05/2019 16:00,15.901,3.2,16.21979658,6.131,0,6.131,9.77,3.2,10.28070523,15.841,3.19,16.15900309,6.131,0,6.131,9.71,3.19,10.22057728
20/05/2019 16:30,17.4,1.53,17.46713772,4.34,0,4.34,13.06,1.53,13.14931557,17.92,5.22,18.6648011,4.34,0,4.34,13.58,5.22,14.54870441
20/05/2019 17:00,17.768,0.87,17.78928678,4.248,0,4.248,13.52,0.87,13.54796295,18.478,5.47,19.27063528,4.248,0,4.248,14.23,5.47,15.24512381
20/05/2019 17:30,18.3175,0.68,18.33011746,3.8875,0,3.8875,14.43,0.68,14.44601329,19.0475,5.36,19.78729027,3.8875,0,3.8875,15.16,5.36,16.07965174
20/05/2019 18:00,18.165,0.68,18.17772332,3.875,0,3.875,14.29,0.68,14.30617,18.885,5.02,19.54081946,3.875,0,3.875,15.01,5.02,15.82720759
20/05/2019 18:30,17.9095,0.86,17.93013637,3.0095,0,3.0095,14.9,0.86,14.92479816,18.5295,4.28,19.01738074,3.0095,0,3.0095,15.52,4.28,16.0993416
20/05/2019 19:00,17.9385,1.97,18.04634817,3.2085,0,3.2085,14.73,1.97,14.8611507,17.8385,1.97,17.94694911,3.2085,0,3.2085,14.63,1.97,14.76203915
20/05/2019 19:30,17.2765,1.97,17.38845457,3.0865,0,3.0865,14.19,1.97,14.32609507,17.1865,1.97,17.29903703,3.0865,0,3.0865,14.1,1.97,14.23695543
20/05/2019 20:00,16.958,1.73,17.04601607,1.988,0,1.988,14.97,1.73,15.06963171,16.858,1.73,16.94653546,1.988,0,1.988,14.87,1.73,14.97029726
20/05/2019 20:30,16.573,1.62,16.65198874,1.493,0,1.493,15.08,1.62,15.1667663,16.473,1.63,16.55344765,1.493,0,1.493,14.98,1.63,15.06842062
20/05/2019 21:00,16.3935,1.55,16.46661296,1.2435,0,1.2435,15.15,1.55,15.22908402,16.2835,1.55,16.35710464,1.2435,0,1.2435,15.04,1.55,15.11965939
20/05/2019 21:30,16.2595,1.55,16.3332128,1.1595,0,1.1595,15.1,1.55,15.17934452,16.1995,1.55,16.27348458,1.1595,0,1.1595,15.04,1.55,15.11965939
20/05/2019 22:00,16.148,1.55,16.22221945,1.178,0,1.178,14.97,1.55,15.0500299,16.048,1.55,16.1226798,1.178,0,1.178,14.87,1.55,14.95056521
20/05/2019 22:30,16.249,1.83,16.35172471,1.149,0,1.149,15.1,1.83,15.21048651,16.159,1.84,16.26342156,1.149,0,1.149,15.01,1.84,15.12235762
20/05/2019 23:00,15.017,1.64,15.10628641,1.307,0,1.307,13.71,1.64,13.80774058,14.957,1.65,15.04773568,1.307,0,1.307,13.65,1.65,13.74936362
20/05/2019 23:30,14.3115,1.64,14.40515992,1.3015,0,1.3015,13.01,1.64,13.11295924,14.2415,1.65,14.33676471,1.3015,0,1.3015,12.94,1.65,13.0447729
21/05/2019 00:00,13.6485,1.64,13.74667786,1.3185,0,1.3185,12.33,1.64,12.43858915,13.5785,1.65,13.67838303,1.3185,0,1.3185,12.26,1.65,12.37053354
22/05/2019 00:30,12.563,-0.76,12.58596715,1.233,0,1.233,11.33,-0.76,11.35546124,13.053,2.86,13.36264977,1.233,0,1.233,11.82,2.86,12.16108548
22/05/2019 01:00,12.8185,1.15,12.86998222,1.3285,0,1.3285,11.49,1.15,11.54740664,12.7485,1.16,12.80116605,1.3285,0,1.3285,11.42,1.16,11.478763
22/05/2019 01:30,13.5015,1.15,13.55038753,1.3015,0,1.3015,12.2,1.15,12.25408095,13.4415,1.16,13.49146109,1.3015,0,1.3015,12.14,1.16,12.19529417
22/05/2019 02:00,13.1605,0.95,13.19474366,1.3105,0,1.3105,11.85,0.95,11.88801918,13.1005,0.97,13.13636176,1.3105,0,1.3105,11.79,0.97,11.82983516
22/05/2019 02:30,13.139,0.95,13.17329955,1.289,0,1.289,11.85,0.95,11.88801918,13.079,0.97,13.11492055,1.289,0,1.289,11.79,0.97,11.82983516
22/05/2019 03:00,12.7645,0.86,12.79343817,1.2945,0,1.2945,11.47,0.86,11.50219544,12.7145,0.87,12.74423047,1.2945,0,1.2945,11.42,0.87,11.45309129
22/05/2019 03:30,12.6425,0.86,12.67171678,1.0225,0,1.0225,11.62,0.86,11.65178098,12.5725,0.87,12.60256546,1.0225,0,1.0225,11.55,0.87,11.58271989
22/05/2019 04:00,12.4915,0.86,12.52106913,1.1615,0,1.1615,11.33,0.86,11.36259213,12.4315,0.87,12.46190564,1.1615,0,1.1615,11.27,0.87,11.30353042
22/05/2019 04:30,12.4325,0.86,12.46220912,1.1525,0,1.1525,11.28,0.86,11.31273619,12.3725,0.87,12.40305028,1.1525,0,1.1525,11.22,0.87,11.2536794
22/05/2019 05:00,12.544,0.92,12.577692,1.184,0,1.184,11.36,0.92,11.39719264,12.494,0.93,12.5285648,1.184,0,1.184,11.31,0.93,11.34817166
22/05/2019 05:30,13.0565,1.17,13.10881735,1.1865,0,1.1865,11.87,1.17,11.92752279,12.9965,1.19,13.05086634,1.1865,0,1.1865,11.81,1.19,11.86980202
22/05/2019 06:00,13.7815,1.35,13.84746339,1.4415,0,1.4415,12.34,1.35,12.41362558,13.7215,1.36,13.78873316,1.4415,0,1.4415,12.28,1.36,12.35507993
22/05/2019 06:30,14.182,1.29,14.24054858,1.842,0,1.842,12.34,1.29,12.40724385,14.172,1.3,14.23149971,1.842,0,1.842,12.33,1.3,12.39834263
22/05/2019 07:00,15.4445,1.34,15.50252174,2.2745,0,2.2745,13.17,1.34,13.23799456,15.5945,2.45,15.78578254,2.2745,0,2.2745,13.32,2.45,13.54344491
22/05/2019 07:30,16.77,2.43,16.9451409,3.37,0,3.37,13.4,2.43,13.61854985,16.77,2.7,16.98596185,3.37,0,3.37,13.4,2.7,13.66930869
22/05/2019 08:00,17.565,2.95,17.81100011,4.785,0,4.785,12.78,2.95,13.11605505,17.475,2.95,17.72224943,4.785,0,4.785,12.69,2.95,13.02837672
22/05/2019 08:30,17.29,3.32,17.6058655,6.24,0,6.24,11.05,3.32,11.53797643,17.21,3.32,17.52730727,6.24,0,6.24,10.97,3.32,11.46138299
22/05/2019 09:00,17.0945,3.68,17.48611822,6.9545,0,6.9545,10.14,3.68,10.78712195,17.0245,3.68,17.41769216,6.9545,0,6.9545,10.07,3.68,10.72134786
22/05/2019 09:30,16.4305,3.89,16.88470995,8.5605,0,8.5605,7.87,3.89,8.778895147,16.3805,3.89,16.83605893,8.5605,0,8.5605,7.82,3.89,8.734099839
22/05/2019 10:00,15.6055,3.81,16.06386411,9.3355,0,9.3355,6.27,3.81,7.336824926,15.5755,3.8,16.03234856,9.3355,0,9.3355,6.24,3.8,7.305997536
22/05/2019 10:30,14.9735,4.03,15.50634071,11.1735,0,11.1735,3.8,4.03,5.539034212,14.9635,4.03,15.49668456,11.1735,0,11.1735,3.79,4.03,5.532178594
22/05/2019 11:00,15.21,3.86,15.69215409,9.65,0,9.65,5.56,3.86,6.768544895,15.18,3.85,15.66061621,9.65,0,9.65,5.53,3.85,6.738204509
22/05/2019 11:30,14.5315,4.31,15.15719606,12.0815,0,12.0815,2.45,4.31,4.957680909,14.5315,4.3,15.15435555,12.0815,0,12.0815,2.45,4.3,4.948989796
22/05/2019 12:00,14.2845,4.47,14.9675596,12.7345,0,12.7345,1.55,4.47,4.731109806,14.2845,4.46,14.96457618,12.7345,0,12.7345,1.55,4.46,4.721662843
22/05/2019 12:30,14.2545,4.53,14.95699402,12.9145,0,12.9145,1.34,4.53,4.724034293,14.2545,4.53,14.95699402,12.9145,0,12.9145,1.34,4.53,4.724034293
22/05/2019 13:00,14.24,4.31,14.87796021,12.35,0,12.35,1.89,4.31,4.706187417,14.24,4.3,14.87506639,12.35,0,12.35,1.89,4.3,4.697030977
22/05/2019 13:30,14.086,3.8,14.58956463,11.216,0,11.216,2.87,3.8,4.762026879,14.076,3.8,14.57991001,11.216,0,11.216,2.86,3.8,4.756006728
22/05/2019 14:00,14.507,4.12,15.08069789,12.557,0,12.557,1.95,4.12,4.558168492,14.497,4.12,15.07107856,12.557,0,12.557,1.94,4.12,4.553899428
22/05/2019 14:30,13.8855,4.19,14.50390328,12.4555,0,12.4555,1.43,4.19,4.427301661,13.8855,4.18,14.50101756,12.4555,0,12.4555,1.43,4.18,4.417838838
22/05/2019 15:00,13.897,4.3,14.54704812,12.397,0,12.397,1.5,4.3,4.554119015,13.897,4.3,14.54704812,12.397,0,12.397,1.5,4.3,4.554119015
22/05/2019 15:30,14.084,4.19,14.69405172,11.514,0,11.514,2.57,4.19,4.915384013,14.074,4.18,14.68161694,11.514,0,11.514,2.56,4.18,4.901632381
22/05/2019 16:00,14.0345,4.19,14.64661361,11.4645,0,11.4645,2.57,4.19,4.915384013,14.0245,4.13,14.61996923,11.4645,0,11.4645,2.56,4.13,4.859063696
22/05/2019 16:30,14.8675,4.08,15.41716434,11.0575,0,11.0575,3.81,4.08,5.58233822,14.8475,4.08,15.3978783,11.0575,0,11.0575,3.79,4.08,5.568707211
22/05/2019 17:00,15.1885,3.49,15.58430724,9.9985,0,9.9985,5.19,3.49,6.254294525,15.1585,3.49,15.55507063,9.9985,0,9.9985,5.16,3.49,6.229422124
22/05/2019 17:30,15.9875,3.19,16.30264568,8.7175,0,8.7175,7.27,3.19,7.939080551,15.9475,3.19,16.2634208,8.7175,0,8.7175,7.23,3.19,7.902467969
22/05/2019 18:00,16.4335,2.69,16.65220773,6.9935,0,6.9935,9.44,2.69,9.815788303,16.3835,2.69,16.60286639,6.9935,0,6.9935,9.39,2.69,9.767712117
22/05/2019 18:30,16.587,2.35,16.75264364,5.647,0,5.647,10.94,2.35,11.18955316,16.527,2.35,16.69323902,5.647,0,5.647,10.88,2.35,11.13089844
22/05/2019 19:00,16.9735,2.25,17.12198009,4.1135,0,4.1135,12.86,2.25,13.05534756,16.8935,2.26,17.04400018,4.1135,0,4.1135,12.78,2.26,12.97828956
22/05/2019 19:30,17.116,2.11,17.24556627,2.416,0,2.416,14.7,2.11,14.85065992,17.036,2.12,17.16740213,2.416,0,2.416,14.62,2.12,14.77290764
22/05/2019 20:00,17.021,1.99,17.13693499,1.941,0,1.941,15.08,1.99,15.21073634,16.921,2,17.03878637,1.941,0,1.941,14.98,2,15.11292162
22/05/2019 20:30,16.2615,1.55,16.33520377,1.6815,0,1.6815,14.58,1.55,14.66215878,16.1815,1.58,16.25845449,1.6815,0,1.6815,14.5,1.58,14.58582874
22/05/2019 21:00,16.195,1.55,16.26900504,1.285,0,1.285,14.91,1.55,14.99035023,16.115,1.58,16.19227053,1.285,0,1.285,14.83,1.58,14.91392973
22/05/2019 21:30,16.3115,1.66,16.39575043,1.1815,0,1.1815,15.13,1.66,15.2207917,16.2215,1.67,16.3072365,1.1815,0,1.1815,15.04,1.67,15.13243206
22/05/2019 22:00,15.874,1.66,15.96056002,1.184,0,1.184,14.69,1.66,14.78349417,15.794,1.67,15.88204445,1.184,0,1.184,14.61,1.67,14.70513516
22/05/2019 22:30,15.2575,1.42,15.3234365,1.2675,0,1.2675,13.99,1.42,14.0618811,15.1775,1.44,15.2456586,1.2675,0,1.2675,13.91,1.44,13.98433767
22/05/2019 23:00,13.823,1.19,13.87412804,1.313,0,1.313,12.51,1.19,12.56647126,13.753,1.21,13.80612578,1.313,0,1.313,12.44,1.21,12.49870793
22/05/2019 23:30,12.989,1.19,13.0433976,1.209,0,1.209,11.78,1.19,11.83995355,12.919,1.21,12.97554088,1.209,0,1.209,11.71,1.21,11.77234896
23/05/2019 00:00,11.936,0.83,11.96482327,1.176,0,1.176,10.76,0.83,10.7919646,11.886,0.83,11.91494423,1.176,0,1.176,10.71,0.83,10.74211339
23/05/2019 00:30,11.446,0.68,11.4661814,1.176,0,1.176,10.27,0.68,10.29248755,11.396,0.68,11.41626979,1.176,0,1.176,10.22,0.68,10.24259733
23/05/2019 01:00,11.2915,0.68,11.31195705,1.1615,0,1.1615,10.13,0.68,10.15279764,11.2315,0.68,11.25206613,1.1615,0,1.1615,10.07,0.68,10.09293317
23/05/2019 01:30,12.0075,0.75,12.03090006,1.1775,0,1.1775,10.83,0.75,10.85593847,11.9475,0.8,11.97425389,1.1775,0,1.1775,10.77,0.8,10.79967129
23/05/2019 02:00,12.0765,0.75,12.09976662,1.1665,0,1.1665,10.91,0.75,10.93574872,12.0165,0.8,12.04310061,1.1665,0,1.1665,10.85,0.8,10.87945311
23/05/2019 02:30,12.0055,0.75,12.02890395,1.1755,0,1.1755,10.83,0.75,10.85593847,11.9455,0.72,11.96717888,1.1755,0,1.1755,10.77,0.72,10.79404002
23/05/2019 03:00,11.733,0.68,11.75268859,1.163,0,1.163,10.57,0.68,10.59185064,11.683,0.72,11.70516506,1.163,0,1.163,10.52,0.72,10.54461
23/05/2019 03:30,11.4445,0.68,11.46468404,1.1645,0,1.1645,10.28,0.68,10.30246572,11.3945,0.72,11.41722516,1.1645,0,1.1645,10.23,0.72,10.25530594
23/05/2019 04:00,11.315,0.68,11.33541464,1.165,0,1.165,10.15,0.68,10.17275282,11.275,0.72,11.29796552,1.165,0,1.165,10.11,0.72,10.13560556
23/05/2019 04:30,11.3095,0.68,11.32992455,1.1595,0,1.1595,10.15,0.68,10.17275282,11.2695,0.72,11.29247671,1.1595,0,1.1595,10.11,0.72,10.13560556
23/05/2019 05:00,11.4785,0.8,11.50634443,1.1685,0,1.1685,10.31,0.8,10.34099125,11.4285,0.81,11.4571686,1.1685,0,1.1685,10.26,0.81,10.29192402
23/05/2019 05:30,12.1765,1.01,12.21831626,1.1565,0,1.1565,11.02,1.01,11.06618724,12.1165,1.03,12.16020034,1.1565,0,1.1565,10.96,1.03,11.00829233
23/05/2019 06:00,12.7195,1.01,12.75953684,1.3995,0,1.3995,11.32,1.01,11.3649681,12.6595,1.03,12.70133222,1.3995,0,1.3995,11.26,1.03,11.3070111
23/05/2019 06:30,14.2385,1.52,14.3194023,1.7885,0,1.7885,12.45,1.52,12.54244394,14.1785,1.53,14.26081212,1.7885,0,1.7885,12.39,1.53,12.4841099
23/05/2019 07:00,15.55,1.94,15.67054881,2.09,0,2.09,13.46,1.94,13.5990882,16.14,4.39,16.72637737,2.09,0,2.09,14.05,4.39,14.71987092
23/05/2019 07:30,16.468,2.63,16.67668804,3.378,0,3.378,13.09,2.63,13.35159167,16.548,3.07,16.83036553,3.378,0,3.378,13.17,3.07,13.52308397
23/05/2019 08:00,17.2355,2.86,17.47117799,3.9955,0,3.9955,13.24,2.86,13.54537559,17.1655,2.85,17.40048535,3.9955,0,3.9955,13.17,2.85,13.47484323
23/05/2019 08:30,16.5425,3.27,16.86259785,5.9225,0,5.9225,10.62,3.27,11.11203402,16.4725,3.27,16.79393213,5.9225,0,5.9225,10.55,3.27,11.04515278
23/05/2019 09:00,16.6855,3.6,17.06944376,5.6155,0,5.6155,11.07,3.6,11.6406572,16.6155,3.6,17.00102468,5.6155,0,5.6155,11,3.6,11.57410904
23/05/2019 09:30,16.5705,4.06,17.06062925,7.9605,0,7.9605,8.61,4.06,9.51922791,16.5205,4.06,17.01206984,7.9605,0,7.9605,8.56,4.06,9.474027655
23/05/2019 10:00,16.688,4.06,17.17477639,8.008,0,8.008,8.68,4.06,9.582588377,16.638,4.06,17.12619759,8.008,0,8.008,8.63,4.06,9.537321427
23/05/2019 10:30,15.345,4.06,15.87301562,10.155,0,10.155,5.19,4.06,6.58936264,15.315,4.06,15.84401543,10.155,0,10.155,5.16,4.06,6.565759667
23/05/2019 11:00,14.68,4.26,15.28561415,11.56,0,11.56,3.12,4.26,5.280340898,14.67,4.25,15.27322494,11.56,0,11.56,3.11,4.25,5.26636497
23/05/2019 11:30,14.5555,4.5,15.23524139,11.7955,0,11.7955,2.76,4.5,5.278977174,14.5455,4.49,15.22273531,11.7955,0,11.7955,2.75,4.49,5.265225541
23/05/2019 12:00,14.7295,4.55,15.41624696,12.5295,0,12.5295,2.2,4.55,5.053958844,14.7195,4.54,15.40374241,12.5295,0,12.5295,2.19,4.54,5.040605122
23/05/2019 12:30,14.4355,4.68,15.17517908,12.9255,0,12.9255,1.51,4.68,4.917570538,14.4355,4.67,15.17209808,12.9255,0,12.9255,1.51,4.67,4.908054604
23/05/2019 13:00,14.656,4.54,15.34307453,12.266,0,12.266,2.39,4.54,5.130662725,14.646,4.53,15.33056476,12.266,0,12.266,2.38,4.53,5.117157414
23/05/2019 13:30,14.951,3.7,15.40202587,9.741,0,9.741,5.21,3.7,6.390156493,14.931,3.69,15.38021004,9.741,0,9.741,5.19,3.69,6.368060929
23/05/2019 14:00,14.557,3.45,14.96023894,8.277,0,8.277,6.28,3.45,7.16525645,14.527,3.44,14.92874171,8.277,0,8.277,6.25,3.44,7.134150265
23/05/2019 14:30,14.3585,3.7,14.82755955,10.2985,0,10.2985,4.06,3.7,5.493050155,14.3285,3.7,14.79851047,10.2985,0,10.2985,4.03,3.7,5.470914
23/05/2019 15:00,14.1705,3.76,14.66085503,10.8505,0,10.8505,3.32,3.76,5.015974482,14.1605,3.76,14.65118972,10.8505,0,10.8505,3.31,3.76,5.009361237
23/05/2019 15:30,13.879,3.85,14.40309484,11.439,0,11.439,2.44,3.85,4.558080736,13.879,3.84,14.40042503,11.439,0,11.439,2.44,3.84,4.549637348
23/05/2019 16:00,14.235,3.85,14.74644788,10.905,0,10.905,3.33,3.85,5.090324155,14.225,3.84,14.73418559,10.905,0,10.905,3.32,3.84,5.076219065
23/05/2019 16:30,15.309,3.57,15.71974494,10.149,0,10.149,5.16,3.57,6.27459162,15.279,3.57,15.6905303,10.149,0,10.149,5.13,3.57,6.249944
23/05/2019 17:00,16.513,3.05,16.79230982,6.433,0,6.433,10.08,3.05,10.53132945,16.453,3.05,16.73331136,6.433,0,6.433,10.02,3.05,10.47391522
23/05/2019 17:30,16.815,2.58,17.01177901,5.185,0,5.185,11.63,2.58,11.91273688,16.735,2.58,16.93270873,5.185,0,5.185,11.55,2.58,11.83464828
23/05/2019 18:00,17.1895,2.43,17.36040928,4.1695,0,4.1695,13.02,2.43,13.24482163,17.1095,2.44,17.28260947,4.1695,0,4.1695,12.94,2.44,13.16803706
23/05/2019 18:30,17.3765,2.29,17.52674677,3.7165,0,3.7165,13.66,2.29,13.85062092,17.2965,2.3,17.44875102,3.7165,0,3.7165,13.58,2.3,13.77339464
23/05/2019 19:00,17.342,2.18,17.47848289,2.862,0,2.862,14.48,2.18,14.64318271,17.252,2.18,17.38918929,2.862,0,2.862,14.39,2.18,14.55419184
23/05/2019 19:30,17.616,2.12,17.74310728,1.836,0,1.836,15.78,2.12,15.92177126,17.516,2.13,17.64503205,1.836,0,1.836,15.68,2.13,15.82401024
23/05/2019 20:00,17.468,1.98,17.57985847,1.788,0,1.788,15.68,1.98,15.80451834,17.378,1.98,17.49043407,1.788,0,1.788,15.59,1.98,15.71523147
23/05/2019 20:30,16.7065,1.84,16.80752041,1.9565,0,1.9565,14.75,1.84,14.86432306,16.6065,1.85,16.70922925,1.9565,0,1.9565,14.65,1.85,14.76634687
23/05/2019 21:00,16.699,1.89,16.80561516,1.429,0,1.429,15.27,1.89,15.38652007,16.609,1.9,16.71732278,1.429,0,1.429,15.18,1.9,15.29844437
23/05/2019 21:30,16.5795,1.94,16.69261574,1.2095,0,1.2095,15.37,1.94,15.49194952,16.4995,1.96,16.61550782,1.2095,0,1.2095,15.29,1.96,15.41511271
23/05/2019 22:00,16.168,1.86,16.27463745,1.218,0,1.218,14.95,1.86,15.06526137,16.088,1.86,16.19516422,1.218,0,1.218,14.87,1.86,14.98587668
23/05/2019 22:30,15.319,1.68,15.41084556,1.079,0,1.079,14.24,1.68,14.33875866,15.249,1.7,15.3434677,1.079,0,1.079,14.17,1.7,14.27161168
23/05/2019 23:00,14.043,1.55,14.12828188,1.223,0,1.223,12.82,1.55,12.9133613,13.973,1.57,14.06092561,1.223,0,1.223,12.75,1.57,12.84629908
23/05/2019 23:30,13.44,1.55,13.52908349,1.22,0,1.22,12.22,1.55,12.31790973,13.38,1.57,13.47179647,1.22,0,1.22,12.16,1.57,12.2609339
24/05/2019 00:00,12.5275,0.58,12.54091927,1.2375,0,1.2375,11.29,0.58,11.30488832,12.6275,1.75,12.74818639,1.2375,0,1.2375,11.39,1.75,11.52365393
24/05/2019 00:30,12.362,1.1,12.41084381,1.222,0,1.222,11.14,1.1,11.19417706,12.302,1.13,12.35378905,1.222,0,1.222,11.08,1.13,11.13747278
24/05/2019 01:00,11.908,0.89,11.94121284,1.248,0,1.248,10.66,0.89,10.69708839,11.858,0.92,11.89363544,1.248,0,1.248,10.61,0.92,10.6498122
24/05/2019 01:30,12.15,0.8,12.17630896,1.27,0,1.27,10.88,0.8,10.90937212,12.08,0.82,12.10779914,1.27,0,1.27,10.81,0.82,10.84105622
24/05/2019 02:00,11.9185,0.8,11.94531884,1.2885,0,1.2885,10.63,0.8,10.66006098,11.8685,0.82,11.89679336,1.2885,0,1.2885,10.58,0.82,10.61172936
24/05/2019 02:30,11.8465,0.68,11.86600026,1.2765,0,1.2765,10.57,0.68,10.59185064,11.7865,0.68,11.80609937,1.2765,0,1.2765,10.51,0.68,10.53197512
24/05/2019 03:00,11.592,0.73,11.61496294,1.282,0,1.282,10.31,0.73,10.33581153,11.552,0.75,11.57632083,1.282,0,1.282,10.27,0.75,10.29734917
24/05/2019 03:30,11.3975,0.73,11.42085401,1.2775,0,1.2775,10.12,0.73,10.14629489,11.3575,0.75,11.38223643,1.2775,0,1.2775,10.08,0.75,10.10786328
24/05/2019 04:00,11.359,0.73,11.382433,1.299,0,1.299,10.06,0.73,10.08645131,11.319,0.75,11.34382039,1.299,0,1.299,10.02,0.75,10.04802966
24/05/2019 04:30,11.4755,0.81,11.50405147,1.2955,0,1.2955,10.18,0.81,10.21217411,11.4255,0.83,11.45560781,1.2955,0,1.2955,10.13,0.83,10.16394608
24/05/2019 05:00,11.483,0.81,11.51153287,1.303,0,1.303,10.18,0.81,10.21217411,11.433,0.83,11.46308811,1.303,0,1.303,10.13,0.83,10.16394608
24/05/2019 05:30,12.1455,1.08,12.19342324,1.3055,0,1.3055,10.84,1.08,10.89366789,12.0855,1.1,12.13545674,1.3055,0,1.3055,10.78,1.1,10.83597711
24/05/2019 06:00,12.675,1.08,12.72092862,1.405,0,1.405,11.27,1.08,11.32162974,12.625,1.1,12.67283019,1.405,0,1.405,11.22,1.1,11.27379262
24/05/2019 06:30,14.137,1.49,14.21530404,1.567,0,1.567,12.57,1.49,12.65800142,14.087,1.5,14.16663577,1.567,0,1.567,12.52,1.5,12.60953607
24/05/2019 07:00,15.643,2.25,15.80398523,2.063,0,2.063,13.58,2.25,13.76513349,15.573,2.25,15.73470143,2.063,0,2.063,13.51,2.25,13.69607973
24/05/2019 07:30,16.667,1.78,16.7617806,3.157,0,3.157,13.51,1.78,13.62675677,17.217,4.68,17.84173447,3.157,0,3.157,14.06,4.68,14.81843447
24/05/2019 08:00,17.6615,2.73,17.87124736,4.6815,0,4.6815,12.98,2.73,13.26398507,17.7815,3.91,18.20631325,4.6815,0,4.6815,13.1,3.91,13.67106799
24/05/2019 08:30,17.472,3.57,17.83299425,6.192,0,6.192,11.28,3.57,11.83145384,17.392,3.57,17.75462092,6.192,0,6.192,11.2,3.57,11.75520736
24/05/2019 09:00,16.8395,3.67,17.23478054,7.5295,0,7.5295,9.31,3.67,10.00724737,16.7895,3.67,17.18593059,7.5295,0,7.5295,9.26,3.67,9.960747964
24/05/2019 09:30,15.95,3.67,16.36677732,8.27,0,8.27,7.68,3.67,8.51183294,15.9,3.67,16.31805442,8.27,0,8.27,7.63,3.67,8.466746719
24/05/2019 10:00,15.3065,3.51,15.7037907,9.0565,0,9.0565,6.25,3.51,7.168165735,15.2665,3.51,15.66480521,9.0565,0,9.0565,6.21,3.51,7.133316199
24/05/2019 10:30,14.97,3.7,15.42047016,10.16,0,10.16,4.81,3.7,6.068451203,14.95,3.7,15.40105516,10.16,0,10.16,4.79,3.7,6.052611007
24/05/2019 11:00,15.226,3.87,15.71012336,9.106,0,9.106,6.12,3.87,7.240946071,15.196,3.87,15.68104958,9.106,0,9.106,6.09,3.87,7.215608082
24/05/2019 11:30,15.616,3.66,16.03917255,8.116,0,8.116,7.5,3.66,8.345393939,15.586,3.66,16.00996552,8.116,0,8.116,7.47,3.66,8.318443364
24/05/2019 12:00,16.091,3.77,16.52674139,7.681,0,7.681,8.41,3.77,9.216344178,16.051,3.76,16.48551488,7.681,0,7.681,8.37,3.76,9.1757561
24/05/2019 12:30,16.024,3.77,16.461515,8.494,0,8.494,7.53,3.77,8.421033191,15.994,3.76,16.4300224,8.494,0,8.494,7.5,3.76,8.389731819
