Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/05/2019 13:00,15.775,3.51,16.16077736,7.255,0,7.255,8.52,3.51,9.21468936,15.735,3.5,16.11956032,7.255,0,7.255,8.48,3.5,9.173897754
24/05/2019 13:30,15.946,3.07,16.23883666,5.916,0,5.916,10.03,3.07,10.48931838,15.896,3.07,16.18974107,5.916,0,5.916,9.98,3.07,10.44151809
24/05/2019 14:00,15.733,3.31,16.0774186,6.413,0,6.413,9.32,3.31,9.890323554,15.693,3.31,16.03827762,6.413,0,6.413,9.28,3.31,9.85263924
24/05/2019 14:30,15.396,3.45,15.77781087,6.976,0,6.976,8.42,3.45,9.099390089,15.366,3.45,15.74853822,6.976,0,6.976,8.39,3.45,9.071637118
24/05/2019 15:00,15.269,3.45,15.65390881,7.589,0,7.589,7.68,3.45,8.419317074,15.239,3.45,15.62464787,7.589,0,7.589,7.65,3.45,8.391960438
24/05/2019 15:30,15.217,3.33,15.57709822,7.127,0,7.127,8.09,3.33,8.748542736,15.177,3.33,15.53802526,7.127,0,7.127,8.05,3.33,8.711567023
24/05/2019 16:00,15.8435,3.21,16.16541346,4.7535,0,4.7535,11.09,3.21,11.54522412,15.7935,3.21,16.1164122,4.7535,0,4.7535,11.04,3.21,11.49720401
24/05/2019 16:30,16.775,2.98,17.03763555,3.205,0,3.205,13.57,2.98,13.89335453,16.705,2.98,16.96871901,3.205,0,3.205,13.5,2.98,13.82499186
24/05/2019 17:00,17.093,2.82,17.32405983,3.453,0,3.453,13.64,2.82,13.92846007,17.013,2.83,17.24676981,3.453,0,3.453,13.56,2.83,13.8521659
24/05/2019 17:30,17.507,2.6,17.69901266,2.857,0,2.857,14.65,2.6,14.87892805,17.427,2.61,17.62136286,2.857,0,2.857,14.57,2.61,14.80192555
24/05/2019 18:00,17.0375,2.45,17.21275417,4.5875,0,4.5875,12.45,2.45,12.68877457,16.9675,2.46,17.14490176,4.5875,0,4.5875,12.38,2.46,12.62204421
24/05/2019 18:30,16.8195,2.32,16.97875084,4.7995,0,4.7995,12.02,2.32,12.24184627,16.7495,2.33,16.91078503,4.7995,0,4.7995,11.95,2.33,12.17503183
24/05/2019 19:00,16.9145,2.43,17.08815994,4.1745,0,4.1745,12.74,2.43,12.96967617,16.8445,2.44,17.02030494,4.1745,0,4.1745,12.67,2.44,12.90280977
24/05/2019 19:30,16.6825,2.25,16.83354705,2.9925,0,2.9925,13.69,2.25,13.8736657,16.5925,2.27,16.74705814,2.9925,0,2.9925,13.6,2.27,13.78814346
24/05/2019 20:00,16.4885,2.16,16.62937859,2.2485,0,2.2485,14.24,2.16,14.4028886,16.3985,2.17,16.54145405,2.2485,0,2.2485,14.15,2.17,14.31542525
24/05/2019 20:30,16.366,2.06,16.49513734,1.636,0,1.636,14.73,2.06,14.87334865,16.276,2.08,16.40836908,1.636,0,1.636,14.64,2.08,14.78702134
24/05/2019 21:00,16.119,1.94,16.23532448,1.389,0,1.389,14.73,1.94,14.85720364,16.029,1.96,16.14838819,1.389,0,1.389,14.64,1.96,14.77061949
24/05/2019 21:30,15.8885,1.76,15.9856821,1.2685,0,1.2685,14.62,1.76,14.72555602,15.8085,1.77,15.90728048,1.2685,0,1.2685,14.54,1.77,14.64733764
24/05/2019 22:00,15.681,1.76,15.7794601,1.271,0,1.271,14.41,1.76,14.51708304,15.591,1.77,15.69114977,1.271,0,1.271,14.32,1.77,14.42897432
24/05/2019 22:30,15.0795,1.61,15.16520426,1.2595,0,1.2595,13.82,1.61,13.9134647,14.9995,1.63,15.08780634,1.2595,0,1.2595,13.74,1.63,13.83634706
24/05/2019 23:00,14.0935,1.66,14.19092464,1.2635,0,1.2635,12.83,1.66,12.93694322,14.0335,1.63,14.12784563,1.2635,0,1.2635,12.77,1.63,12.87360866
24/05/2019 23:30,13.172,1.37,13.24305418,1.242,0,1.242,11.93,1.37,12.00840539,13.112,1.37,13.18337756,1.242,0,1.242,11.87,1.37,11.9487991
25/05/2019 00:00,12.8395,1.31,12.90615591,1.2595,0,1.2595,11.58,1.31,11.65386202,12.7995,1.44,12.88024845,1.2595,0,1.2595,11.54,1.44,11.62949698
25/05/2019 00:30,12.1465,-0.34,12.15125764,1.2465,0,1.2465,10.9,-0.34,10.90530146,12.4965,2.4,12.72487769,1.2465,0,1.2465,11.25,2.4,11.50315174
25/05/2019 01:00,11.6795,0.84,11.70966781,1.2595,0,1.2595,10.42,0.84,10.45380314,11.6295,0.85,11.66052187,1.2595,0,1.2595,10.37,0.85,10.40477775
25/05/2019 01:30,11.886,0.73,11.90839603,1.246,0,1.246,10.64,0.73,10.66501289,11.826,0.74,11.84912976,1.246,0,1.246,10.58,0.74,10.60584744
25/05/2019 02:00,11.749,0.68,11.76866182,1.259,0,1.259,10.49,0.68,10.51201693,11.689,0.69,11.70934759,1.259,0,1.259,10.43,0.69,10.45279867
25/05/2019 02:30,11.68,0.68,11.69977778,1.25,0,1.25,10.43,0.68,10.45214332,11.62,0.69,11.6404682,1.25,0,1.25,10.37,0.69,10.39293029
25/05/2019 03:00,11.1025,0.74,11.12713378,1.2625,0,1.2625,9.84,0.74,9.867785973,11.0625,0.76,11.08857548,1.2625,0,1.2625,9.8,0.76,9.829425212
25/05/2019 03:30,10.7375,0.68,10.75901047,1.2475,0,1.2475,9.49,0.68,9.514331295,10.6775,0.68,10.6991311,1.2475,0,1.2475,9.43,0.68,9.454485708
25/05/2019 04:00,10.816,0.68,10.83735466,1.256,0,1.256,9.56,0.68,9.584153588,10.776,0.68,10.79743377,1.256,0,1.256,9.52,0.68,9.544254816
25/05/2019 04:30,12.044,0.89,12.07683882,1.234,0,1.234,10.81,0.89,10.8465755,11.994,0.9,12.02771948,1.234,0,1.234,10.76,0.9,10.7975738
25/05/2019 05:00,11.992,0.89,12.02498083,1.242,0,1.242,10.75,0.89,10.78677894,11.932,0.9,11.9658942,1.242,0,1.242,10.69,0.9,10.72781898
25/05/2019 05:30,12.265,1.02,12.30734029,1.245,0,1.245,11.02,1.02,11.06710441,12.215,1.04,12.25919349,1.245,0,1.245,10.97,1.04,11.01918781
25/05/2019 06:00,11.9545,0.7,11.97497684,1.4345,0,1.4345,10.52,0.7,10.54326325,11.9045,0.7,11.92506269,1.4345,0,1.4345,10.47,0.7,10.4933741
25/05/2019 06:30,12.5935,0.9,12.62561849,1.7935,0,1.7935,10.8,0.9,10.83743512,12.5235,0.91,12.55651832,1.7935,0,1.7935,10.73,0.91,10.76851893
25/05/2019 07:00,13.16,1.13,13.20842534,2.23,0,2.23,10.93,1.13,10.98825737,13.1,1.16,13.15125849,2.23,0,2.23,10.87,1.16,10.9317199
25/05/2019 07:30,13.616,1.28,13.67603217,2.886,0,2.886,10.73,1.28,10.80607699,13.546,1.29,13.6072854,2.886,0,2.886,10.66,1.29,10.73776979
25/05/2019 08:00,13.354,1.28,13.41520466,4.574,0,4.574,8.78,1.28,8.872812406,13.304,1.29,13.36639503,4.574,0,4.574,8.73,1.29,8.824794615
25/05/2019 08:30,13.3745,1.86,13.50321629,7.1345,0,7.1345,6.24,1.86,6.511313232,13.5645,2.87,13.86479572,7.1345,0,7.1345,6.43,2.87,7.041434513
25/05/2019 09:00,13.2325,2.45,13.45739783,8.1825,0,8.1825,5.05,2.45,5.612931498,13.6425,4.06,14.23381208,8.1825,0,8.1825,5.46,4.06,6.804057613
25/05/2019 09:30,13.45,2.57,13.69333414,9.45,0,9.45,4,2.57,4.754461063,13.43,2.56,13.67181407,9.45,0,9.45,3.98,2.56,4.732229918
25/05/2019 10:00,14.026,2.5,14.2470585,7.576,0,7.576,6.45,2.5,6.917550144,13.996,2.5,14.21752496,7.576,0,7.576,6.42,2.5,6.889586345
25/05/2019 10:30,13.7095,2.36,13.91114626,7.3295,0,7.3295,6.38,2.36,6.802499541,13.6795,2.36,13.88158205,7.3295,0,7.3295,6.35,2.36,6.774370819
25/05/2019 11:00,13.1625,2.26,13.35511162,7.1525,0,7.1525,6.01,2.26,6.420880002,13.1325,2.26,13.32554525,7.1525,0,7.1525,5.98,2.26,6.39280846
25/05/2019 11:30,13.3795,2.42,13.59659591,8.0995,0,8.0995,5.28,2.42,5.808166664,13.3595,2.42,13.57691571,8.0995,0,8.0995,5.26,2.42,5.789991364
25/05/2019 12:00,13.7085,2.24,13.89030497,6.5885,0,6.5885,7.12,2.24,7.46404716,13.6785,2.25,13.86231807,6.5885,0,6.5885,7.09,2.25,7.43845414
25/05/2019 12:30,12.997,1.99,13.14846413,6.617,0,6.617,6.38,1.99,6.683150455,12.967,1.99,13.1188105,6.617,0,6.617,6.35,1.99,6.654517263
25/05/2019 13:00,12.4475,1.94,12.59777188,7.4275,0,7.4275,5.02,1.94,5.381821253,12.4275,1.94,12.57801082,7.4275,0,7.4275,5,1.94,5.363170704
25/05/2019 13:30,12.8085,2.15,12.98769311,7.2985,0,7.2985,5.51,2.15,5.914609032,12.7885,2.15,12.96796947,7.2985,0,7.2985,5.49,2.15,5.895981682
25/05/2019 14:00,12.7125,1.83,12.84354142,5.9225,0,5.9225,6.79,1.83,7.032282702,12.6925,1.83,12.8237458,5.9225,0,5.9225,6.77,1.83,7.012973692
25/05/2019 14:30,12.0565,1.83,12.19459275,6.4265,0,6.4265,5.63,1.83,5.919949324,12.0265,1.83,12.1649333,6.4265,0,6.4265,5.6,1.83,5.891425973
25/05/2019 15:00,11.808,1.9,11.95988562,8.058,0,8.058,3.75,1.9,4.203867267,11.798,1.9,11.95001272,8.058,0,8.058,3.74,1.9,4.194949344
25/05/2019 15:30,11.5375,1.68,11.65917262,7.1875,0,7.1875,4.35,1.68,4.663142717,11.5175,1.69,11.64082928,7.1875,0,7.1875,4.33,1.69,4.648117899
25/05/2019 16:00,11.257,1.61,11.37154998,7.957,0,7.957,3.3,1.61,3.671797925,11.247,1.62,11.36307216,7.957,0,7.957,3.29,1.62,3.667219655
25/05/2019 16:30,11.896,1.81,12.03290971,9.326,0,9.326,2.57,1.81,3.143405796,11.896,1.81,12.03290971,9.326,0,9.326,2.57,1.81,3.143405796
25/05/2019 17:00,11.583,1.81,11.72356554,9.523,0,9.523,2.06,1.81,2.74220714,11.583,1.81,11.72356554,9.523,0,9.523,2.06,1.81,2.74220714
25/05/2019 17:30,12.409,1.81,12.54031024,8.439,0,8.439,3.97,1.81,4.36314107,12.399,1.81,12.53041504,8.439,0,8.439,3.96,1.81,4.354044097
25/05/2019 18:00,13.173,1.71,13.28352472,7.383,0,7.383,5.79,1.71,6.037234466,13.153,1.71,13.26369138,7.383,0,7.383,5.77,1.71,6.018056165
25/05/2019 18:30,13.6015,1.48,13.68178359,5.7915,0,5.7915,7.81,1.48,7.948993647,13.5615,1.49,13.6431075,5.7915,0,5.7915,7.77,1.49,7.9115738
25/05/2019 19:00,14.066,1.36,14.13159425,4.176,0,4.176,9.89,1.36,9.98307067,14.016,1.36,14.08182715,4.176,0,4.176,9.84,1.36,9.933539148
25/05/2019 19:30,14.3315,1.46,14.4056757,2.7615,0,2.7615,11.57,1.46,11.66175373,14.2615,1.47,14.33705975,2.7615,0,2.7615,11.5,1.47,11.59357149
25/05/2019 20:00,14.189,1.34,14.25213391,1.889,0,1.889,12.3,1.34,12.37277657,14.119,1.35,14.18339385,1.889,0,1.889,12.23,1.35,12.30428381
25/05/2019 20:30,13.991,1.22,14.04409061,1.541,0,1.541,12.45,1.22,12.50963229,13.931,1.22,13.9843184,1.541,0,1.541,12.39,1.22,12.44991968
25/05/2019 21:00,13.819,1.08,13.86113852,1.369,0,1.369,12.45,1.08,12.49675558,13.699,1.1,13.74309285,1.369,0,1.369,12.33,1.1,12.37897007
25/05/2019 21:30,13.7785,1.14,13.82558,1.2685,0,1.2685,12.51,1.14,12.56183506,13.7185,1.16,13.76745591,1.2685,0,1.2685,12.45,1.16,12.50392338
25/05/2019 22:00,13.7775,1.28,13.83683151,1.2675,0,1.2675,12.51,1.28,12.57531312,13.7175,1.3,13.77896245,1.2675,0,1.2675,12.45,1.3,12.51768749
25/05/2019 22:30,13.1455,1.06,13.18816781,1.2655,0,1.2655,11.88,1.06,11.92719581,13.0755,1.08,13.12002669,1.2655,0,1.2655,11.81,1.08,11.85927907
25/05/2019 23:00,12.2525,0.98,12.29162952,1.2725,0,1.2725,10.98,0.98,11.02364731,12.1825,0.99,12.22265954,1.2725,0,1.2725,10.91,0.99,10.95482542
25/05/2019 23:30,11.5535,0.87,11.58621,1.2635,0,1.2635,10.29,0.87,10.32671293,11.4935,0.88,11.52713938,1.2635,0,1.2635,10.23,0.88,10.2677797
26/05/2019 00:00,11.285,0.96,11.32575936,1.255,0,1.255,10.03,0.96,10.07583743,11.235,0.97,11.27679587,1.255,0,1.255,9.98,0.97,10.02702847
26/05/2019 00:30,11.2015,0.96,11.24256209,1.2515,0,1.2515,9.95,0.96,9.99620428,11.1615,0.97,11.20357007,1.2515,0,1.2515,9.91,0.97,9.957359088
26/05/2019 01:00,10.6995,0.72,10.72369807,1.2695,0,1.2695,9.43,0.72,9.457446801,10.6795,0.86,10.71407113,1.2695,0,1.2695,9.41,0.86,9.449216899
26/05/2019 01:30,11.0045,0.72,11.02802885,1.2645,0,1.2645,9.74,0.72,9.766575654,10.9545,0.73,10.97879639,1.2645,0,1.2645,9.69,0.73,9.717458515
26/05/2019 02:00,10.8945,0.72,10.9182659,1.2745,0,1.2745,9.62,0.72,9.64690624,10.8545,0.73,10.87901973,1.2745,0,1.2745,9.58,0.73,9.607772895
26/05/2019 02:30,10.6955,0.72,10.7197071,1.2755,0,1.2755,9.42,0.72,9.447475853,10.6655,0.73,10.69045323,1.2755,0,1.2755,9.39,0.73,9.418333186
26/05/2019 03:00,10.3475,0.72,10.37251928,1.2675,0,1.2675,9.08,0.72,9.108501523,10.3075,0.68,10.32990592,1.2675,0,1.2675,9.04,0.68,9.065539146
26/05/2019 03:30,10.2685,0.72,10.2937113,1.2685,0,1.2685,9,0.72,9.028754067,10.2285,0.68,10.25107859,1.2685,0,1.2685,8.96,0.68,8.985766523
26/05/2019 04:00,10.795,0.89,10.83162615,1.265,0,1.265,9.53,0.89,9.571468017,10.755,0.91,10.79342971,1.265,0,1.265,9.49,0.91,9.533530301
26/05/2019 04:30,11.037,1.02,11.08403216,1.247,0,1.247,9.79,1.02,9.842992431,10.997,1.03,11.04513056,1.247,0,1.247,9.75,1.03,9.804254179
26/05/2019 05:00,10.7975,0.89,10.8341177,1.2575,0,1.2575,9.54,0.89,9.581424737,10.7475,0.89,10.78428747,1.2575,0,1.2575,9.49,0.89,9.531642041
26/05/2019 05:30,10.7965,0.89,10.83312108,1.2565,0,1.2565,9.54,0.89,9.581424737,10.7465,0.89,10.78329088,1.2565,0,1.2565,9.49,0.89,9.531642041
26/05/2019 06:00,10.9175,0.89,10.95371655,1.2875,0,1.2875,9.63,0.89,9.671039241,10.8675,0.84,10.89991542,1.2875,0,1.2875,9.58,0.84,9.61675621
26/05/2019 06:30,11.1795,0.89,11.2148705,1.5495,0,1.5495,9.63,0.89,9.671039241,11.1295,0.84,11.16115452,1.5495,0,1.5495,9.58,0.84,9.61675621
26/05/2019 07:00,10.791,0.7,10.81368027,1.751,0,1.751,9.04,0.7,9.067061266,10.751,0.7,10.77376448,1.751,0,1.751,9,0.7,9.027181177
26/05/2019 07:30,11.445,0.76,11.47020597,1.905,0,1.905,9.54,0.76,9.570224658,11.385,0.77,11.41100894,1.905,0,1.905,9.48,0.77,9.51121969
26/05/2019 08:00,11.9985,0.84,12.02786773,2.0285,0,2.0285,9.97,0.84,10.00532358,11.9585,0.85,11.98867058,2.0285,0,2.0285,9.93,0.85,9.96631326
26/05/2019 08:30,12.097,0.76,12.12085018,2.707,0,2.707,9.39,0.76,9.420705918,12.047,0.78,12.07222469,2.707,0,2.707,9.34,0.78,9.372513003
26/05/2019 09:00,12.322,-1.27,12.38727508,3.612,0,3.612,8.71,-1.27,8.802102022,12.952,3.39,13.38829354,3.612,0,3.612,9.34,3.39,9.936181359
26/05/2019 09:30,12.8235,-1.15,12.87496222,5.0435,0,5.0435,7.78,-1.15,7.864534316,13.4135,3.69,13.91179651,5.0435,0,5.0435,8.37,3.69,9.147294682
26/05/2019 10:00,13.4825,-1.04,13.52255177,4.5225,0,4.5225,8.96,-1.04,9.020155209,14.1025,3.8,14.60549576,4.5225,0,4.5225,9.58,3.8,10.3061341
26/05/2019 10:30,13.5245,-1.04,13.56442775,4.2645,0,4.2645,9.26,-1.04,9.318218714,14.1445,3.8,14.6460534,4.2645,0,4.2645,9.88,3.8,10.58557509
26/05/2019 11:00,13.363,-0.95,13.39672606,5.363,0,5.363,8,-0.95,8.056208786,13.973,3.87,14.49902166,5.363,0,5.363,8.61,3.87,9.439756353
26/05/2019 11:30,12.912,-0.88,12.94195287,6.192,0,6.192,6.72,-0.88,6.777374123,13.502,3.95,14.06792465,6.192,0,6.192,7.31,3.95,8.308946985
26/05/2019 12:00,13.166,-0.88,13.19537631,5.716,0,5.716,7.45,-0.88,7.501793119,13.766,3.95,14.32149629,5.716,0,5.716,8.05,3.95,8.966883517
26/05/2019 12:30,13.4385,-0.95,13.47203705,5.2585,0,5.2585,8.18,-0.95,8.234980267,14.0585,3.89,14.58675846,5.2585,0,5.2585,8.8,3.89,9.621439601
26/05/2019 13:00,13.5235,-0.95,13.55682678,4.9635,0,4.9635,8.56,-0.95,8.612554789,14.1435,3.89,14.6686977,4.9635,0,4.9635,9.18,3.89,9.97018054
26/05/2019 13:30,12.7925,-1,12.83152587,4.6025,0,4.6025,8.19,-1,8.250824201,13.4125,3.89,13.96521594,4.6025,0,4.6025,8.81,3.89,9.63058669
26/05/2019 14:00,11.9325,-1.08,11.98127523,5.4025,0,5.4025,6.53,-1.08,6.618708333,12.5325,3.83,13.10467307,5.4025,0,5.4025,7.13,3.83,8.093565345
26/05/2019 14:30,11.919,-1.08,11.96783025,6.049,0,6.049,5.87,-1.08,5.968525781,12.509,3.83,13.08220092,6.049,0,6.049,6.46,3.83,7.510026631
26/05/2019 15:00,11.8345,-1.08,11.88367747,6.9245,0,6.9245,4.91,-1.08,5.027375061,12.4045,3.83,12.98231567,6.9245,0,6.9245,5.48,3.83,6.68575351
26/05/2019 15:30,11.6855,-1.15,11.74195087,7.0555,0,7.0555,4.63,-1.15,4.770681293,12.2555,3.77,12.82225332,7.0555,0,7.0555,5.2,3.77,6.42284205
26/05/2019 16:00,11.704,-1.28,11.77378512,6.454,0,6.454,5.25,-1.28,5.40378571,12.284,3.66,12.81765408,6.454,0,6.454,5.83,3.66,6.883640025
26/05/2019 16:30,12.453,-1.17,12.5078419,5.393,0,5.393,7.06,-1.17,7.156290939,13.063,3.72,13.58235506,5.393,0,5.393,7.67,3.72,8.524511716
26/05/2019 17:00,12.815,-1.17,12.86829923,5.855,0,5.855,6.96,-1.17,7.057655418,13.415,3.72,13.92122929,5.855,0,5.855,7.56,3.72,8.425675047
26/05/2019 17:30,13.2605,-1.17,13.31201563,5.4005,0,5.4005,7.86,-1.17,7.946603048,13.8705,3.72,14.3606814,5.4005,0,5.4005,8.47,3.72,9.250908064
26/05/2019 18:00,13.346,-1.27,13.40629017,4.866,0,4.866,8.48,-1.27,8.574572876,13.956,3.58,14.40785675,4.866,0,4.866,9.09,3.58,9.769570103
26/05/2019 18:30,13.6075,-1.27,13.66663661,5.1275,0,5.1275,8.48,-1.27,8.574572876,14.2175,3.58,14.66129961,5.1275,0,5.1275,9.09,3.58,9.769570103
26/05/2019 19:00,13.434,-1.39,13.50571938,3.934,0,3.934,9.5,-1.39,9.601150973,14.064,3.47,14.48575148,3.934,0,3.934,10.13,3.47,10.70783825
26/05/2019 19:30,13.3695,-1.49,13.45227231,3.4195,0,3.4195,9.95,-1.49,10.06094429,13.9895,3.36,14.38734549,3.4195,0,3.4195,10.57,3.36,11.0911902
26/05/2019 20:00,12.9625,-1.66,13.06835897,2.3925,0,2.3925,10.57,-1.66,10.69955607,13.5825,3.2,13.95436513,2.3925,0,2.3925,11.19,3.2,11.63856091
26/05/2019 20:30,12.6415,-1.66,12.7500244,1.9815,0,1.9815,10.66,-1.66,10.78847533,13.2915,3.2,13.67128276,1.9815,0,1.9815,11.31,3.2,11.7539823
26/05/2019 21:00,12.6635,-1.78,12.78798781,1.6135,0,1.6135,11.05,-1.78,11.19244835,13.3135,3.09,13.66738388,1.6135,0,1.6135,11.7,3.09,12.1011611
26/05/2019 21:30,12.6655,-1.84,12.79845656,1.3255,0,1.3255,11.34,-1.84,11.4883071,13.3255,3.04,13.66786561,1.3255,0,1.3255,12,3.04,12.37907913
26/05/2019 22:00,12.705,-1.63,12.80913444,1.275,0,1.275,11.43,-1.63,11.54563987,13.355,3.2,13.7330268,1.275,0,1.275,12.08,3.2,12.49665555
26/05/2019 22:30,12.4755,-1.63,12.5815341,1.2555,0,1.2555,11.22,-1.63,11.33778197,13.1355,3.2,13.51966569,1.2555,0,1.2555,11.88,3.2,12.30343042
26/05/2019 23:00,11.6585,-1.82,11.79970433,1.2785,0,1.2785,10.38,-1.82,10.53834902,12.2985,3.09,12.68074139,1.2785,0,1.2785,11.02,3.09,11.44502075
26/05/2019 23:30,10.9795,-1.15,11.0395616,1.2495,0,1.2495,9.73,-1.15,9.797724226,11.2795,2.37,11.52579803,1.2495,0,1.2495,10.03,2.37,10.30620202
27/05/2019 00:00,10.567,0.69,10.58950372,1.277,0,1.277,9.29,0.69,9.315589085,10.517,0.68,10.53896053,1.277,0,1.277,9.24,0.68,9.264987858
27/05/2019 00:30,10.615,0.69,10.63740217,1.255,0,1.255,9.36,0.69,9.385398233,10.565,0.68,10.58686096,1.255,0,1.255,9.31,0.68,9.33480048
27/05/2019 01:00,10.3715,0.69,10.39442698,1.2815,0,1.2815,9.09,0.69,9.116150503,10.3415,0.68,10.36383241,1.2815,0,1.2815,9.06,0.68,9.085482926
27/05/2019 01:30,10.541,0,10.541,1.261,0,1.261,9.28,0,9.28,10.511,0.68,10.53297304,1.261,0,1.261,9.25,0.68,9.274960916
27/05/2019 02:00,10.3955,0,10.3955,1.2755,0,1.2755,9.12,0,9.12,10.3655,0,10.3655,1.2755,0,1.2755,9.09,0,9.09
27/05/2019 02:30,10.3805,0.72,10.40543994,1.2605,0,1.2605,9.12,0.72,9.148376905,10.3505,0.72,10.37551205,1.2605,0,1.2605,9.09,0.72,9.118470266
27/05/2019 03:00,10.1055,0.72,10.13111693,1.2755,0,1.2755,8.83,0.72,8.859305842,10.0755,0.72,10.10119301,1.2755,0,1.2755,8.8,0.72,8.829405416
27/05/2019 03:30,9.812,0,9.812,1.292,0,1.292,8.52,0,8.52,9.792,0,9.792,1.292,0,1.292,8.5,0,8.5
27/05/2019 04:00,9.76,0,9.76,1.3,0,1.3,8.46,0,8.46,9.72,0,9.72,1.3,0,1.3,8.42,0,8.42
27/05/2019 04:30,9.747,0.75,9.775812447,1.287,0,1.287,8.46,0.75,8.493179617,9.757,0.76,9.786554501,1.287,0,1.287,8.47,0.76,8.504028457
27/05/2019 05:00,10.104,0.68,10.12685618,1.274,0,1.274,8.83,0.68,8.856144759,10.074,0.7,10.09829075,1.274,0,1.274,8.8,0.7,8.827797007
27/05/2019 05:30,10.2055,0.68,10.22812936,1.2855,0,1.2855,8.92,0.68,8.945881734,10.1655,0.7,10.18957262,1.2855,0,1.2855,8.88,0.7,8.907547362
27/05/2019 06:00,10.382,0.68,10.40424548,1.462,0,1.462,8.92,0.68,8.945881734,10.392,0.7,10.41554915,1.462,0,1.462,8.93,0.7,8.957393594
27/05/2019 06:30,11.0155,0.84,11.04748117,1.7655,0,1.7655,9.25,0.84,9.288062231,10.9855,0.86,11.01911114,1.7655,0,1.7655,9.22,0.86,9.260021598
27/05/2019 07:00,11.837,1.27,11.90493465,2.097,0,2.097,9.74,1.27,9.822448778,11.797,1.28,11.8662382,2.097,0,2.097,9.7,1.28,9.784089125
27/05/2019 07:30,12.4205,1.43,12.50254855,2.8305,0,2.8305,9.59,1.43,9.696030115,12.3605,1.44,12.44409741,2.8305,0,2.8305,9.53,1.44,9.638179289
27/05/2019 08:00,13.055,1.49,13.13975361,2.975,0,2.975,10.08,1.49,10.18952894,12.995,1.5,13.0812853,2.975,0,2.975,10.02,1.5,10.13165337
27/05/2019 08:30,13.272,1.64,13.37294223,4.502,0,4.502,8.77,1.64,8.922023313,13.212,1.64,13.31339716,4.502,0,4.502,8.71,1.64,8.863052522
27/05/2019 09:00,13.5345,1.98,13.67856316,6.1845,0,6.1845,7.35,1.98,7.612023384,13.4845,1.98,13.62909169,6.1845,0,6.1845,7.3,1.98,7.563755681
27/05/2019 09:30,14.763,1.9,14.88476298,4.173,0,4.173,10.59,1.9,10.75909383,14.693,1.9,14.8153383,4.173,0,4.173,10.52,1.9,10.69020112
27/05/2019 10:00,14.364,1.8,14.47634263,5.254,0,5.254,9.11,1.8,9.286124057,14.324,1.81,14.43790414,5.254,0,5.254,9.07,1.81,9.248837765
27/05/2019 10:30,13.324,1.96,13.46738935,8.434,0,8.434,4.89,1.96,5.268178053,13.304,1.96,13.44760261,8.434,0,8.434,4.87,1.96,5.249619034
27/05/2019 11:00,13.511,1.84,13.63571491,6.421,0,6.421,7.09,1.84,7.3248686,13.471,1.84,13.59608183,6.421,0,6.421,7.05,1.84,7.28615811
27/05/2019 11:30,12.8605,2.24,13.05412043,8.9505,0,8.9505,3.91,2.24,4.506184639,12.8505,2.24,13.04426887,8.9505,0,8.9505,3.9,2.24,4.497510422
27/05/2019 12:00,12.896,2.48,13.13229668,10.926,0,10.926,1.97,2.48,3.167222758,12.956,2.66,13.22624421,10.926,0,10.926,2.03,2.66,3.346117153
27/05/2019 12:30,12.6515,0,12.6515,10.5915,0,10.5915,2.06,0,2.06,13.1615,4.82,14.01632913,10.5915,0,10.5915,2.57,4.82,5.462352973
27/05/2019 13:00,12.1355,0.7,12.15567194,10.7255,0,10.7255,1.41,0.7,1.574198209,12.6155,4.82,13.50493392,10.7255,0,10.7255,1.89,4.82,5.177306249
27/05/2019 13:30,11.5855,0.7,11.60662786,11.8855,0,11.8855,-0.3,0.7,0.761577311,12.6155,5.18,13.63756724,11.8855,0,11.8855,0.73,5.18,5.231185334
27/05/2019 14:00,12.184,0,12.184,10.684,0,10.684,1.5,0,1.5,12.514,4.89,13.43548644,10.684,0,10.684,1.83,4.89,5.221206757
27/05/2019 14:30,11.8735,0,11.8735,10.2435,0,10.2435,1.63,0,1.63,12.5135,4.78,13.39537541,10.2435,0,10.2435,2.27,4.78,5.291625459
27/05/2019 15:00,11.7635,0,11.7635,8.6035,0,8.6035,3.16,0,3.16,12.2535,4.65,13.10613453,8.6035,0,8.6035,3.65,4.65,5.911429607
27/05/2019 15:30,12.078,0,12.078,8.308,0,8.308,3.77,0,3.77,12.628,4.71,13.47777741,8.308,0,8.308,4.32,4.71,6.391126661
27/05/2019 16:00,12.073,-0.67,12.09157678,8.583,0,8.583,3.49,-0.67,3.553730434,12.613,4.66,13.44631433,8.583,0,8.583,4.03,4.66,6.160884677
27/05/2019 16:30,13.219,-0.67,13.23596846,5.719,0,5.719,7.5,-0.67,7.529867197,13.819,4.25,14.45777511,5.719,0,5.719,8.1,4.25,9.147267352
27/05/2019 17:00,14.9475,2.15,15.10133293,6.5475,0,6.5475,8.4,2.15,8.670784278,14.9775,2.64,15.20838934,6.5475,0,6.5475,8.43,2.64,8.833713828
27/05/2019 17:30,16.891,2.53,17.07942566,4.071,0,4.071,12.82,2.53,13.06726062,16.811,2.53,17.00031238,4.071,0,4.071,12.74,2.53,12.98878362
27/05/2019 18:00,17.7435,2.53,17.9229655,3.2435,0,3.2435,14.5,2.53,14.71906587,17.6735,2.53,17.85366915,3.2435,0,3.2435,14.43,2.53,14.65011263
27/05/2019 18:30,17.1005,2.29,17.25315044,4.1805,0,4.1805,12.92,2.29,13.12137569,17.0405,2.29,17.19368315,4.1805,0,4.1805,12.86,2.29,13.06230072
27/05/2019 19:00,16.7875,2.14,16.92334944,3.8675,0,3.8675,12.92,2.14,13.09602993,16.7275,2.15,16.86510469,3.8675,0,3.8675,12.86,2.15,13.03848534
27/05/2019 19:30,16.6245,2.07,16.75287737,2.4745,0,2.4745,14.15,2.07,14.30060838,16.5545,2.08,16.68465973,2.4745,0,2.4745,14.08,2.08,14.23280717
27/05/2019 20:00,16.8285,2.07,16.95533286,1.9985,0,1.9985,14.83,2.07,14.9737704,16.7385,2.08,16.86723991,1.9985,0,1.9985,14.74,2.08,14.88603372
27/05/2019 20:30,16.1725,1.95,16.28963647,1.9125,0,1.9125,14.26,1.95,14.39270996,16.0925,1.96,16.21142055,1.9125,0,1.9125,14.18,1.96,14.3148175
27/05/2019 21:00,15.8665,1.77,15.96492162,1.4365,0,1.4365,14.43,1.77,14.53814981,15.7665,1.78,15.86666072,1.4365,0,1.4365,14.33,1.78,14.44012812
27/05/2019 21:30,15.7515,1.83,15.85744785,1.3215,0,1.3215,14.43,1.83,14.54557665,15.7115,1.84,15.81887582,1.3215,0,1.3215,14.39,1.84,14.5071603
27/05/2019 22:00,15.702,1.96,15.82385554,1.332,0,1.332,14.37,1.96,14.5030514,15.622,1.97,15.74572272,1.332,0,1.332,14.29,1.97,14.42515165
27/05/2019 22:30,14.857,1.84,14.97050597,1.307,0,1.307,13.55,1.84,13.67435922,14.777,1.84,14.89111577,1.307,0,1.307,13.47,1.84,13.59509103
27/05/2019 23:00,13.5485,1.51,13.63238615,1.3385,0,1.3385,12.21,1.51,12.30301589,13.4885,1.51,13.57275699,1.3385,0,1.3385,12.15,1.51,12.24347173
27/05/2019 23:30,12.823,1.51,12.91160056,1.313,0,1.313,11.51,1.51,11.6086261,12.763,1.51,12.8520142,1.313,0,1.313,11.45,1.51,11.5491385
28/05/2019 00:00,12.2585,1.43,12.34162559,1.3385,0,1.3385,10.92,1.43,11.01323295,12.1885,1.44,12.27326901,1.3385,0,1.3385,10.85,1.44,10.94514047
28/05/2019 00:30,12.372,1.24,12.43398504,1.312,0,1.312,11.06,1.24,11.12929468,12.382,1.77,12.50787048,1.312,0,1.312,11.07,1.77,11.21061104
28/05/2019 01:00,11.8455,1.24,11.91022545,1.3355,0,1.3355,10.51,1.24,10.58289658,11.7955,1.2,11.8563831,1.3355,0,1.3355,10.46,1.2,10.52860865
28/05/2019 01:30,12.1725,1.06,12.21856605,1.1325,0,1.1325,11.04,1.06,11.09077094,12.1025,1.07,12.14970807,1.1325,0,1.1325,10.97,1.07,11.0220597
28/05/2019 02:00,11.836,0.78,11.86167341,1.226,0,1.226,10.61,0.78,10.63863243,11.766,0.79,11.79249151,1.226,0,1.226,10.54,0.79,10.5695648
28/05/2019 02:30,11.666,0.78,11.6920467,1.316,0,1.316,10.35,0.78,10.37934969,11.626,0.79,11.65280979,1.316,0,1.316,10.31,0.79,10.34022243
28/05/2019 03:00,11.462,0.78,11.48850922,1.342,0,1.342,10.12,0.78,10.15001478,11.402,0.79,11.42933524,1.342,0,1.342,10.06,0.79,10.09097121
28/05/2019 03:30,11.278,0.78,11.30494069,1.328,0,1.328,9.95,0.78,9.980526038,11.228,0.79,11.25575782,1.328,0,1.328,9.9,0.79,9.931470183
28/05/2019 04:00,11.0195,0.69,11.04108148,1.3395,0,1.3395,9.68,0.69,9.704560783,10.9695,0.71,10.99245333,1.3395,0,1.3395,9.63,0.71,9.656137944
28/05/2019 04:30,11.1355,0.76,11.16140494,1.3255,0,1.3255,9.81,0.76,9.839395307,11.0855,0.8,11.11432905,1.3255,0,1.3255,9.76,0.8,9.792731999
28/05/2019 05:00,11.0485,0.76,11.07460845,1.3385,0,1.3385,9.71,0.76,9.739697121,11.0085,0.8,11.03753017,1.3385,0,1.3385,9.67,0.8,9.703035607
28/05/2019 05:30,10.895,0.76,10.9214754,1.325,0,1.325,9.57,0.76,9.600130207,10.855,0.8,10.88443958,1.325,0,1.325,9.53,0.8,9.563519227
28/05/2019 06:00,11.3685,0.83,11.39875836,1.4485,0,1.4485,9.92,0.83,9.954662224,11.3185,0.8,11.34673708,1.4485,0,1.4485,9.87,0.8,9.902368404
28/05/2019 06:30,12.9345,1.18,12.98821351,1.6745,0,1.6745,11.26,1.18,11.32166066,12.8745,1.2,12.93030356,1.6745,0,1.6745,11.2,1.2,11.26410227
28/05/2019 07:00,14.47,2.01,14.60893562,2.01,0,2.01,12.46,2.01,12.62108157,14.41,2.02,14.55089344,2.01,0,2.01,12.4,2.02,12.56345494
28/05/2019 07:30,15.7155,2.29,15.88146845,2.5755,0,2.5755,13.14,2.29,13.33805458,15.8455,3.31,16.18752514,2.5755,0,2.5755,13.27,3.31,13.67658583
28/05/2019 08:00,17.0405,2.75,17.26097159,3.2905,0,3.2905,13.75,2.75,14.02230366,17.1805,4.14,17.67227151,3.2905,0,3.2905,13.89,4.14,14.49385042
28/05/2019 08:30,16.637,3.45,16.99094668,4.317,0,4.317,12.32,3.45,12.79393997,16.557,3.45,16.912621,4.317,0,4.317,12.24,3.45,12.7169218
28/05/2019 09:00,17.077,3.7,17.47323465,4.487,0,4.487,12.59,3.7,13.12242737,16.987,3.69,17.3831605,4.487,0,4.487,12.5,3.69,13.03326897
28/05/2019 09:30,16.9105,4.02,17.3817551,7.0005,0,7.0005,9.91,4.02,10.69432092,16.8405,4.01,17.31134138,7.0005,0,7.0005,9.84,4.01,10.62570939
28/05/2019 10:00,16.4645,4.02,16.94816097,7.9145,0,7.9145,8.55,4.02,9.44790453,16.4145,4.07,16.91155552,7.9145,0,7.9145,8.5,4.07,9.424165746
28/05/2019 10:30,15.763,4.26,16.32849561,9.663,0,9.663,6.1,4.26,7.440268812,15.723,4.25,16.28727199,9.663,0,9.663,6.06,4.25,7.401763303
28/05/2019 11:00,15.6895,4.46,16.31110083,10.7395,0,10.7395,4.95,4.46,6.662889763,15.6595,4.45,16.27950983,10.7395,0,10.7395,4.92,4.45,6.63392041
28/05/2019 11:30,15.6305,4.35,16.22451942,10.0105,0,10.0105,5.62,4.35,7.106820667,15.6005,4.35,16.19561979,10.0105,0,10.0105,5.59,4.35,7.083120781
28/05/2019 12:00,15.606,3.82,16.0667245,8.236,0,8.236,7.37,3.82,8.301162569,15.576,3.81,16.03520739,8.236,0,8.236,7.34,3.81,8.269927448
28/05/2019 12:30,16.0085,3.88,16.47199054,8.2785,0,8.2785,7.73,3.88,8.649121343,15.9785,3.88,16.4428362,8.2785,0,8.2785,7.7,3.88,8.622319873
28/05/2019 13:00,16.574,3.88,17.02209964,6.994,0,6.994,9.58,3.88,10.33589861,16.524,3.88,16.97341969,6.994,0,6.994,9.53,3.88,10.28957239
28/05/2019 13:30,16.1945,3.67,16.60514168,7.4445,0,7.4445,8.75,3.67,9.488487761,16.1545,3.67,16.56613323,7.4445,0,7.4445,8.71,3.67,9.451613619
28/05/2019 14:00,16.15,4.08,16.65739776,7.86,0,7.86,8.29,4.08,9.239615793,16.11,4.08,16.61861908,7.86,0,7.86,8.25,4.08,9.203743803
28/05/2019 14:30,16.426,3.96,16.89659954,6.276,0,6.276,10.15,3.96,10.89514112,16.376,3.95,16.84564858,6.276,0,6.276,10.1,3.95,10.84492969
28/05/2019 15:00,15.5785,4.08,16.1039145,8.2085,0,8.2085,7.37,4.08,8.423971747,15.5485,4.07,16.07235988,8.2085,0,8.2085,7.34,4.07,8.392883891
28/05/2019 15:30,14.9075,4.2,15.48785189,10.6075,0,10.6075,4.3,4.2,6.010823571,14.8875,4.19,15.46589009,10.6075,0,10.6075,4.28,4.19,5.989532536
28/05/2019 16:00,14.8295,4.4,15.46848636,11.0695,0,11.0695,3.76,4.4,5.787711119,14.8095,4.4,15.44931359,11.0695,0,11.0695,3.74,4.4,5.774738089
28/05/2019 16:30,15.1665,4.19,15.73463766,11.1765,0,11.1765,3.99,4.19,5.785862079,15.1465,4.18,15.71269748,11.1765,0,11.1765,3.97,4.18,5.764833042
28/05/2019 17:00,14.614,3.52,15.03194585,10.544,0,10.544,4.07,3.52,5.381012916,14.594,3.51,15.01016109,10.544,0,10.544,4.05,3.51,5.359346975
28/05/2019 17:30,15.172,2.98,15.46188811,8.962,0,8.962,6.21,2.98,6.887996806,15.132,2.98,15.42263998,8.962,0,8.962,6.17,2.98,6.851955925
28/05/2019 18:00,15.5465,2.53,15.75101782,7.4865,0,7.4865,8.06,2.53,8.44775118,15.5065,2.53,15.71153851,7.4865,0,7.4865,8.02,2.53,8.40959571
28/05/2019 18:30,15.7835,2.09,15.9212742,6.0535,0,6.0535,9.73,2.09,9.951934485,15.7235,2.09,15.86179537,6.0535,0,6.0535,9.67,2.09,9.893280548
28/05/2019 19:00,16.1305,2.04,16.25898614,4.3805,0,4.3805,11.75,2.04,11.92577461,16.0605,2.04,16.18954169,4.3805,0,4.3805,11.68,2.04,11.85681239
28/05/2019 19:30,16.043,1.87,16.15161754,2.883,0,2.883,13.16,1.87,13.29219696,15.953,1.87,16.06222615,2.883,0,2.883,13.07,1.87,13.20309812
28/05/2019 20:00,15.791,1.7,15.88224421,1.931,0,1.931,13.86,1.7,13.96386766,15.701,1.71,15.79384377,1.931,0,1.931,13.77,1.71,13.87577025
28/05/2019 20:30,15.8155,1.76,15.91312792,1.6655,0,1.6655,14.15,1.76,14.25903573,15.7355,1.78,15.83585679,1.6655,0,1.6655,14.07,1.78,14.18214723
28/05/2019 21:00,15.6925,1.76,15.79088839,1.5425,0,1.5425,14.15,1.76,14.25903573,15.6125,1.78,15.71364236,1.5425,0,1.5425,14.07,1.78,14.18214723
28/05/2019 21:30,15.4495,1.67,15.53949646,1.3995,0,1.3995,14.05,1.67,14.14890102,15.3695,1.67,15.45996217,1.3995,0,1.3995,13.97,1.67,14.06946339
28/05/2019 22:00,15.3955,1.67,15.48581029,1.4155,0,1.4155,13.98,1.67,14.07939274,15.3155,1.67,15.40627925,1.4155,0,1.4155,13.9,1.67,13.99996071
28/05/2019 22:30,14.6135,1.54,14.69442011,1.4035,0,1.4035,13.21,1.54,13.2994624,14.5435,1.55,14.62586381,1.4035,0,1.4035,13.14,1.55,13.23110351
28/05/2019 23:00,13.381,1.32,13.44594961,1.401,0,1.401,11.98,1.32,12.05250181,13.331,1.33,13.39718108,1.401,0,1.401,11.93,1.33,12.0039077
28/05/2019 23:30,12.356,1.2,12.41413452,1.396,0,1.396,10.96,1.2,11.02549772,12.306,1.21,12.36534415,1.396,0,1.396,10.91,1.21,10.97689391
29/05/2019 00:00,11.791,1.09,11.84127447,1.401,0,1.401,10.39,1.09,10.44701871,11.731,1.1,11.78245989,1.401,0,1.401,10.33,1.1,10.38840219
29/05/2019 00:30,11.1815,0.74,11.20596012,1.3915,0,1.3915,9.79,0.74,9.81792748,11.1615,0.9,11.19772666,1.3915,0,1.3915,9.77,0.9,9.811365858
29/05/2019 01:00,10.9045,0.74,10.92958006,1.4145,0,1.4145,9.49,0.74,9.518807698,10.8445,0.72,10.86837524,1.4145,0,1.4145,9.43,0.72,9.457446801
29/05/2019 01:30,11.443,0.74,11.46690233,1.403,0,1.403,10.04,0.74,10.06723398,11.393,0.72,11.41572814,1.403,0,1.403,9.99,0.72,10.01591234
29/05/2019 02:00,11.1435,0.68,11.16422824,1.4135,0,1.4135,9.73,0.68,9.753732619,11.1035,0.72,11.1268195,1.4135,0,1.4135,9.69,0.72,9.716712407
29/05/2019 02:30,11.1425,0.68,11.1632301,1.4125,0,1.4125,9.73,0.68,9.753732619,11.1025,0.72,11.1258216,1.4125,0,1.4125,9.69,0.72,9.716712407
29/05/2019 03:00,11.062,0.68,11.08288067,1.382,0,1.382,9.68,0.68,9.703854904,11.072,0.72,11.09538571,1.382,0,1.382,9.69,0.72,9.716712407
29/05/2019 03:30,10.445,0.68,10.46711159,1.275,0,1.275,9.17,0.68,9.195178084,10.405,0.72,10.42988135,1.275,0,1.275,9.13,0.72,9.158345921
29/05/2019 04:00,10.331,0.73,10.35675919,1.281,0,1.281,9.05,0.73,9.079394253,10.291,0.72,10.31615631,1.281,0,1.281,9.01,0.72,9.038722255
29/05/2019 04:30,10.506,0.73,10.53133116,1.286,0,1.286,9.22,0.73,9.248853983,10.466,0.72,10.49073668,1.286,0,1.286,9.18,0.72,9.208192005
29/05/2019 05:00,10.6135,0.68,10.63526127,1.2835,0,1.2835,9.33,0.68,9.354747458,10.5735,0.72,10.59798576,1.2835,0,1.2835,9.29,0.72,9.317859196
29/05/2019 05:30,11.1325,0.82,11.16265901,1.2825,0,1.2825,9.85,0.82,9.884073047,11.0925,0.83,11.12350917,1.2825,0,1.2825,9.81,0.83,9.845049517
29/05/2019 06:00,11.8815,1.02,11.92520198,1.3415,0,1.3415,10.54,1.02,10.58923982,11.8315,1.03,11.87624908,1.3415,0,1.3415,10.49,1.03,10.54044591
29/05/2019 06:30,13.173,1.23,13.23029966,1.723,0,1.723,11.45,1.23,11.515876,13.123,1.24,13.18145398,1.723,0,1.723,11.4,1.24,11.4672403
29/05/2019 07:00,14.786,2.06,14.92881094,1.846,0,1.846,12.94,2.06,13.10294623,14.716,2.06,14.85948371,1.846,0,1.846,12.87,2.06,13.03382139
29/05/2019 07:30,16.3905,2.55,16.58767585,2.1305,0,2.1305,14.26,2.55,14.48620378,16.4805,3.45,16.83773679,2.1305,0,2.1305,14.35,3.45,14.75889562
29/05/2019 08:00,17.069,3.2,17.36636868,2.809,0,2.809,14.26,3.2,14.6146365,17.009,3.2,17.3073996,2.809,0,2.809,14.2,3.2,14.55609838
29/05/2019 08:30,17.9575,2.1,18.07987296,3.1075,0,3.1075,14.85,2.1,14.99774983,18.4175,5.43,19.20128137,3.1075,0,3.1075,15.31,5.43,16.24441442
29/05/2019 09:00,17.9525,1.35,18.00318739,3.2725,0,3.2725,14.68,1.35,14.74194356,18.6725,6.24,19.68755587,3.2725,0,3.2725,15.4,6.24,16.61618488
29/05/2019 09:30,18.0275,1.35,18.07797711,3.1075,0,3.1075,14.92,1.35,14.98095124,18.7075,6.12,19.68311348,3.1075,0,3.1075,15.6,6.12,16.75751772
29/05/2019 10:00,18.924,4.06,19.35462157,2.694,0,2.694,16.23,4.06,16.73010759,18.824,4.06,19.2568579,2.694,0,2.694,16.13,4.06,16.63311456
29/05/2019 10:30,18.617,4.06,19.05456085,2.817,0,2.817,15.8,4.06,16.31329519,18.527,4.06,18.96663726,2.817,0,2.817,15.71,4.06,16.22614249
29/05/2019 11:00,18.438,3.96,18.85845816,3.108,0,3.108,15.33,3.96,15.83320877,18.348,3.96,18.77047426,3.108,0,3.108,15.24,3.96,15.74608523
29/05/2019 11:30,18.313,4.06,18.75765361,3.693,0,3.693,14.62,4.06,15.17326596,18.223,4.07,18.67197443,3.693,0,3.693,14.53,4.07,15.08926108
29/05/2019 12:00,17.9695,4.06,18.42244637,3.9995,0,3.9995,13.97,4.06,14.54800674,17.8795,4.07,18.33688687,3.9995,0,3.9995,13.88,4.07,14.46441496
29/05/2019 12:30,17.1395,3.09,17.41581351,5.2995,0,5.2995,11.84,3.09,12.23657223,17.2495,4.27,17.77014773,5.2995,0,5.2995,11.95,4.27,12.68997242
29/05/2019 13:00,16.5015,3.5,16.86859515,6.8015,0,6.8015,9.7,3.5,10.31212878,16.4415,3.5,16.80990548,6.8015,0,6.8015,9.64,3.5,10.2557106
29/05/2019 13:30,17.2935,3.37,17.61879798,4.5235,0,4.5235,12.77,3.37,13.20718744,17.2135,3.38,17.54220574,4.5235,0,4.5235,12.69,3.38,13.13242171
29/05/2019 14:00,17.564,3.3,17.87132049,3.164,0,3.164,14.4,3.3,14.7732867,17.474,3.31,17.78473435,3.164,0,3.164,14.31,3.31,14.68782489
29/05/2019 14:30,17.366,3.51,17.7171684,3.526,0,3.526,13.84,3.51,14.27815464,17.276,3.51,17.62896129,3.526,0,3.526,13.75,3.51,14.19093373
29/05/2019 15:00,17.46,3.51,17.80931498,3.15,0,3.15,14.31,3.51,14.73418474,17.37,3.51,17.72108913,3.15,0,3.15,14.22,3.51,14.64679146
29/05/2019 15:30,16.995,3.45,17.34164136,4.125,0,4.125,12.87,3.45,13.32439117,16.915,3.46,17.26524906,4.125,0,4.125,12.79,3.46,13.24974339
29/05/2019 16:00,17.2155,3.51,17.56967673,4.0355,0,4.0355,13.18,3.51,13.63937315,17.1355,3.52,17.49330616,4.0355,0,4.0355,13.1,3.52,13.56467471
29/05/2019 16:30,17.6775,3.56,18.03240434,3.4075,0,3.4075,14.27,3.56,14.7073621,17.5975,3.52,17.94609724,3.4075,0,3.4075,14.19,3.52,14.62007182
29/05/2019 17:00,18.1645,3.3,18.46182711,3.0345,0,3.0345,15.13,3.3,15.48569986,18.0745,3.3,18.3732836,3.0345,0,3.0345,15.04,3.3,15.39777906
29/05/2019 17:30,18.574,2.98,18.81153572,2.774,0,2.774,15.8,2.98,16.07856959,18.484,2.99,18.72427184,2.774,0,2.774,15.71,2.99,15.99200425
29/05/2019 18:00,18.7725,2.61,18.95306984,2.7125,0,2.7125,16.06,2.61,16.27070066,18.6725,2.61,18.85402759,2.7125,0,2.7125,15.96,2.61,16.17200359
29/05/2019 18:30,18.58,2.2,18.70979423,2.52,0,2.52,16.06,2.2,16.20998458,18.48,2.21,18.61167644,2.52,0,2.52,15.96,2.21,16.11228413
29/05/2019 19:00,18.3545,2.2,18.48587759,2.2945,0,2.2945,16.06,2.2,16.20998458,18.2545,2.21,18.38779134,2.2945,0,2.2945,15.96,2.21,16.11228413
29/05/2019 19:30,17.876,2.14,18.00363785,2.196,0,2.196,15.68,2.14,15.8253594,17.776,2.15,17.90554875,2.196,0,2.196,15.58,2.15,15.72764763
29/05/2019 20:00,17.5655,2.14,17.69537765,1.8055,0,1.8055,15.76,2.14,15.90462826,17.4555,2.15,17.58740971,1.8055,0,1.8055,15.65,2.15,15.79699338
29/05/2019 20:30,17.0845,2.01,17.20233241,1.7445,0,1.7445,15.34,2.01,15.47112472,16.9745,2.01,17.09309072,1.7445,0,1.7445,15.23,2.01,15.36206366
29/05/2019 21:00,16.317,1.82,16.41818775,1.587,0,1.587,14.73,1.82,14.84201132,16.227,1.83,16.3298631,1.587,0,1.587,14.64,1.83,14.75393168
29/05/2019 21:30,15.6705,0.02,15.67051276,1.2805,0,1.2805,14.39,0.02,14.3900139,16.1205,3.44,16.48344989,1.2805,0,1.2805,14.84,3.44,15.23348942
29/05/2019 22:00,15.6075,1.72,15.70198893,1.2775,0,1.2775,14.33,1.72,14.43285488,15.5075,1.73,15.60370008,1.2775,0,1.2775,14.23,1.73,14.3347759
29/05/2019 22:30,14.745,1.52,14.82313816,1.265,0,1.265,13.48,1.52,13.56542664,14.655,1.53,14.73465049,1.265,0,1.265,13.39,1.53,13.47712877
29/05/2019 23:00,13.5305,1.44,13.60691112,1.2905,0,1.2905,12.24,1.44,12.32441479,13.4605,1.45,13.53837362,1.2905,0,1.2905,12.17,1.45,12.25607604
29/05/2019 23:30,12.7695,1.44,12.85043697,1.2795,0,1.2795,11.49,1.44,11.57988342,12.6995,1.45,12.78201081,1.2795,0,1.2795,11.42,1.45,11.51168537
30/05/2019 00:00,11.636,-0.03,11.63603867,1.256,0,1.256,10.38,-0.03,10.38004335,11.906,2.26,12.11859876,1.256,0,1.256,10.65,2.26,10.88715298
30/05/2019 00:30,11.12,-1.57,11.23028495,1.28,0,1.28,9.84,-1.57,9.964461852,11.75,3.33,12.21275563,1.28,0,1.28,10.47,3.33,10.98680117
30/05/2019 01:00,10.906,-1.57,11.01842711,1.276,0,1.276,9.63,-1.57,9.757140975,11.546,3.33,12.01661417,1.276,0,1.276,10.27,3.33,10.79637902
30/05/2019 01:30,11.2965,-1.66,11.41781556,1.2565,0,1.2565,10.04,-1.66,10.17630581,11.9365,3.22,12.3631886,1.2565,0,1.2565,10.68,3.22,11.15485545
30/05/2019 02:00,11.2645,0.49,11.27515234,1.2845,0,1.2845,9.98,0.49,9.992021817,11.2145,0.83,11.24517275,1.2845,0,1.2845,9.93,0.83,9.964627439
30/05/2019 02:30,11.113,0.69,11.13440025,1.253,0,1.253,9.86,0.69,9.884113516,11.063,0.68,11.08387879,1.253,0,1.253,9.81,0.68,9.833539546
30/05/2019 03:00,10.987,0.69,11.00864519,1.267,0,1.267,9.72,0.69,9.744459965,10.947,0.68,10.96809961,1.267,0,1.267,9.68,0.68,9.703854904
30/05/2019 03:30,10.505,0.69,10.52763625,1.245,0,1.245,9.26,0.69,9.285671758,10.475,0.68,10.49704839,1.245,0,1.245,9.23,0.68,9.255014857
30/05/2019 04:00,10.38,0.74,10.40634422,1.26,0,1.26,9.12,0.74,9.149972678,10.35,0.74,10.37642038,1.26,0,1.26,9.09,0.74,9.120071272
30/05/2019 04:30,10.5355,0.68,10.55742205,1.2455,0,1.2455,9.29,0.68,9.314853729,10.4855,0.68,10.50752636,1.2455,0,1.2455,9.24,0.68,9.264987858
30/05/2019 05:00,10.562,0.68,10.58386716,1.272,0,1.272,9.29,0.68,9.314853729,10.512,0.68,10.53397095,1.272,0,1.272,9.24,0.68,9.264987858
30/05/2019 05:30,11.1715,0.89,11.20689575,1.2515,0,1.2515,9.92,0.89,9.959844376,11.1215,0.91,11.15866758,1.2515,0,1.2515,9.87,0.91,9.911861581
30/05/2019 06:00,11.7375,1.01,11.7808746,1.4475,0,1.4475,10.29,1.01,10.33944873,11.6875,1.02,11.73192466,1.4475,0,1.4475,10.24,1.02,10.29067539
30/05/2019 06:30,12.9945,1.38,13.0675717,1.7645,0,1.7645,11.23,1.38,11.31447303,12.9345,1.39,13.00897345,1.7645,0,1.7645,11.17,1.39,11.25615387
30/05/2019 07:00,14.358,2.02,14.49939875,2.348,0,2.348,12.01,2.02,12.17869041,14.288,2.03,14.43148793,2.348,0,2.348,11.94,2.03,12.11133766
30/05/2019 07:30,16.1455,2.97,16.41639638,2.8155,0,2.8155,13.33,2.97,13.65685908,16.1255,3.18,16.43606249,2.8155,0,2.8155,13.31,3.18,13.68460814
30/05/2019 08:00,17.1535,3.54,17.51496966,4.2035,0,4.2035,12.95,3.54,13.42512942,17.0535,3.54,17.41704516,4.2035,0,4.2035,12.85,3.54,13.32869461
30/05/2019 08:30,17.628,3.73,18.01830414,4.228,0,4.228,13.4,3.73,13.90945362,17.528,3.73,17.92048225,4.228,0,4.228,13.3,3.73,13.81314229
30/05/2019 09:00,17.221,3.62,17.5973646,4.521,0,4.521,12.7,3.62,13.20584719,17.131,3.62,17.50929927,4.521,0,4.521,12.61,3.62,13.11931782
30/05/2019 09:30,16.8485,3.73,17.25644379,5.5585,0,5.5585,11.29,3.73,11.89020605,16.7785,3.74,17.19027813,5.5585,0,5.5585,11.22,3.74,11.82691845
30/05/2019 10:00,17.072,3.73,17.47472701,5.302,0,5.302,11.77,3.73,12.34689435,17.002,3.74,17.4084923,5.302,0,5.302,11.7,3.74,12.28322433
30/05/2019 10:30,16.4305,3.63,16.82671181,5.5305,0,5.5305,10.9,3.63,11.48855517,16.3705,3.64,16.77029726,5.5305,0,5.5305,10.84,3.64,11.434824
30/05/2019 11:00,16.49,3.75,16.91102008,5.15,0,5.15,11.34,3.75,11.94395663,16.43,3.75,16.8525191,5.15,0,5.15,11.28,3.75,11.88700551
30/05/2019 11:30,16.599,3.82,17.03288587,5.259,0,5.259,11.34,3.82,11.96611884,16.539,3.82,16.97441961,5.259,0,5.259,11.28,3.82,11.9092737
30/05/2019 12:00,16.2435,3.82,16.68663214,6.0935,0,6.0935,10.15,3.82,10.84504034,16.1835,3.82,16.62823118,6.0935,0,6.0935,10.09,3.82,10.78890634
30/05/2019 12:30,16.272,3.82,16.71437657,6.402,0,6.402,9.87,3.82,10.58344462,16.222,3.82,16.66570383,6.402,0,6.402,9.82,3.82,10.53683064
30/05/2019 13:00,16.0245,3.43,16.38747998,7.5145,0,7.5145,8.51,3.43,9.175238417,15.9845,3.43,16.34836812,7.5145,0,7.5145,8.47,3.43,9.138150798
30/05/2019 13:30,15.6725,3.02,15.96081628,5.3525,0,5.3525,10.32,3.02,10.75280429,15.6125,3.03,15.90380634,5.3525,0,5.3525,10.26,3.03,10.69806057
30/05/2019 14:00,15.327,3.28,15.67403359,6.187,0,6.187,9.14,3.28,9.710715731,15.277,3.28,15.62514413,6.187,0,6.187,9.09,3.28,9.663669075
30/05/2019 14:30,15.93,3.52,16.31426676,5.49,0,5.49,10.44,3.52,11.01744072,15.87,3.52,16.25568516,5.49,0,5.49,10.38,3.52,10.96060217
30/05/2019 15:00,15.065,3.64,15.49851041,6.875,0,6.875,8.19,3.64,8.9624606,15.015,3.64,15.44991343,6.875,0,6.875,8.14,3.64,8.916793146
30/05/2019 15:30,14.798,3.53,15.21320821,7.198,0,7.198,7.6,3.53,8.379791167,14.758,3.53,15.17430275,7.198,0,7.198,7.56,3.53,8.343530428
30/05/2019 16:00,14.813,3.72,15.27296202,8.623,0,8.623,6.19,3.72,7.221807253,14.773,3.72,15.23416978,8.623,0,8.623,6.15,3.72,7.187551739
30/05/2019 16:30,15.2625,3.58,15.67674412,7.1425,0,7.1425,8.12,3.58,8.874164749,15.2225,3.57,15.63551746,7.1425,0,7.1425,8.08,3.57,8.833532702
30/05/2019 17:00,16.043,3.29,16.37687238,6.483,0,6.483,9.56,3.29,10.11027695,15.993,3.29,16.32789481,6.483,0,6.483,9.51,3.29,10.06301148
30/05/2019 17:30,16.2575,2.69,16.47854381,5.4075,0,5.4075,10.85,2.69,11.17848827,16.1975,2.69,16.41935158,5.4075,0,5.4075,10.79,2.69,11.12026079
30/05/2019 18:00,16.365,2.32,16.52863046,4.375,0,4.375,11.99,2.32,12.21239125,16.305,2.32,16.46922661,4.375,0,4.375,11.93,2.32,12.15348921
30/05/2019 18:30,16.4765,2.12,16.61232832,3.9665,0,3.9665,12.51,2.12,12.68836081,16.4065,2.14,16.545478,3.9665,0,3.9665,12.44,2.14,12.62272554
30/05/2019 19:00,16.573,1.97,16.68967432,3.233,0,3.233,13.34,1.97,13.48467649,16.493,1.97,16.61023627,3.233,0,3.233,13.26,1.97,13.4055399
30/05/2019 19:30,16.445,1.97,16.56257604,2.615,0,2.615,13.83,1.97,13.96960271,16.375,1.97,16.49307506,2.615,0,2.615,13.76,1.97,13.90030575
30/05/2019 20:00,16.208,1.97,16.32728281,2.148,0,2.148,14.06,1.97,14.1973413,16.118,1.97,16.23794396,2.148,0,2.148,13.97,1.97,14.10821746
30/05/2019 20:30,16.023,1.87,16.1317522,1.613,0,1.613,14.41,1.87,14.53082929,15.933,1.88,16.04353106,1.613,0,1.613,14.32,1.88,14.4428806
30/05/2019 21:00,15.508,1.6,15.59031956,1.338,0,1.338,14.17,1.6,14.26004558,15.438,1.61,15.5217249,1.338,0,1.338,14.1,1.61,14.19162077
30/05/2019 21:30,15.859,1.87,15.96886912,1.229,0,1.229,14.63,1.87,14.74902709,15.779,1.89,15.89178848,1.229,0,1.229,14.55,1.89,14.67223909
30/05/2019 22:00,15.498,1.78,15.59988474,1.248,0,1.248,14.25,1.78,14.36074162,15.418,1.8,15.52271639,1.248,0,1.248,14.17,1.8,14.28386852
30/05/2019 22:30,14.5395,1.58,14.62509693,1.2295,0,1.2295,13.31,1.58,13.40345105,14.4595,1.59,14.54665736,1.2295,0,1.2295,13.23,1.59,13.32520169
30/05/2019 23:00,13.544,1.48,13.62462242,1.234,0,1.234,12.31,1.48,12.39864912,13.464,1.5,13.54729848,1.234,0,1.234,12.23,1.5,12.32164356
30/05/2019 23:30,12.762,1.48,12.84753066,1.232,0,1.232,11.53,1.48,11.62459892,12.712,1.5,12.80019312,1.232,0,1.232,11.48,1.5,11.57758179
31/05/2019 00:00,12.055,1.39,12.13487227,1.245,0,1.245,10.81,1.39,10.89899995,11.985,1.4,12.06649183,1.245,0,1.245,10.74,1.4,10.83086331
31/05/2019 00:30,11.749,1.31,11.82180616,1.229,0,1.229,10.52,1.31,10.60124993,11.689,1.32,11.7632955,1.229,0,1.229,10.46,1.32,10.54295974
31/05/2019 01:00,11.175,1.08,11.22706662,1.255,0,1.255,9.92,1.08,9.978617139,11.125,1.09,11.17827022,1.255,0,1.255,9.87,1.09,9.930005035
31/05/2019 01:30,11.27,0.98,11.31252845,1.35,0,1.35,9.92,0.98,9.968289723,11.22,1,11.26447513,1.35,0,1.35,9.87,1,9.92052922
31/05/2019 02:00,11.1075,0.84,11.13921704,1.3975,0,1.3975,9.71,0.84,9.746265952,11.0675,0.87,11.10164205,1.3975,0,1.3975,9.67,0.87,9.709057627
31/05/2019 02:30,10.9085,-0.1,10.90895835,1.3785,0,1.3785,9.53,-0.1,9.530524645,11.1085,1.58,11.22030179,1.3785,0,1.3785,9.73,1.58,9.85744896
31/05/2019 03:00,10.441,-1.89,10.6106824,1.401,0,1.401,9.04,-1.89,9.235458841,10.651,2.95,11.05198177,1.401,0,1.401,9.25,2.95,9.709016428
31/05/2019 03:30,10.2575,0.68,10.2800149,1.3475,0,1.3475,8.91,0.68,8.935910698,10.2075,0.68,10.23012494,1.3475,0,1.3475,8.86,0.68,8.886056493
31/05/2019 04:00,10.172,0.68,10.19470372,1.262,0,1.262,8.91,0.68,8.935910698,10.122,0.68,10.14481562,1.262,0,1.262,8.86,0.68,8.886056493
31/05/2019 04:30,10.351,0.68,10.37331196,1.251,0,1.251,9.1,0.68,9.125371225,10.311,0.68,10.33339833,1.251,0,1.251,9.06,0.68,9.085482926
31/05/2019 05:00,10.2635,0.68,10.28600176,1.2635,0,1.2635,9,0.68,9.025652331,10.2335,0.68,10.25606758,1.2635,0,1.2635,8.97,0.68,8.99573788
31/05/2019 05:30,10.5605,0.68,10.58237026,1.2705,0,1.2705,9.29,0.68,9.314853729,10.5105,0.68,10.53247408,1.2705,0,1.2705,9.24,0.68,9.264987858
31/05/2019 06:00,11.0865,0.68,11.10733462,1.4865,0,1.4865,9.6,0.68,9.6240532,11.0365,0.73,11.06061627,1.4865,0,1.4865,9.55,0.73,9.577859886
31/05/2019 06:30,12.4085,1.05,12.45284595,1.7985,0,1.7985,10.61,1.05,10.66182911,12.3485,1.06,12.3939119,1.7985,0,1.7985,10.55,1.06,10.60311747
31/05/2019 07:00,13.738,1.72,13.84525348,2.348,0,2.348,11.39,1.72,11.51913625,13.668,1.72,13.77579849,2.348,0,2.348,11.32,1.72,11.44992576
31/05/2019 07:30,14.856,2.1,15.00369075,3.206,0,3.206,11.65,2.1,11.83775739,15.326,4.16,15.88055024,3.206,0,3.206,12.12,4.16,12.81405478
31/05/2019 08:00,15.7805,2.69,16.00813169,3.2205,0,3.2205,12.56,2.69,12.84483165,16.2605,4.24,16.8042096,3.2205,0,3.2205,13.04,4.24,13.71200933
31/05/2019 08:30,16.599,2.85,16.84189125,3.709,0,3.709,12.89,2.85,13.20131054,16.519,2.85,16.76305047,3.709,0,3.709,12.81,2.85,13.12320845
31/05/2019 09:00,16.6055,2.85,16.84829755,3.7155,0,3.7155,12.89,2.85,13.20131054,16.5255,2.85,16.76945587,3.7155,0,3.7155,12.81,2.85,13.12320845
31/05/2019 09:30,16.587,2.85,16.83006444,3.697,0,3.697,12.89,2.85,13.20131054,16.507,2.85,16.7512253,3.697,0,3.697,12.81,2.85,13.12320845
31/05/2019 10:00,16.2375,2.95,16.50329986,4.6475,0,4.6475,11.59,2.95,11.95954012,16.1675,2.95,16.43443203,4.6475,0,4.6475,11.52,2.95,11.8917156
31/05/2019 10:30,15.851,2.88,16.11051213,4.261,0,4.261,11.59,2.88,11.94246624,15.781,2.89,16.04344293,4.261,0,4.261,11.52,2.89,11.87697352
31/05/2019 11:00,15.704,2.83,15.95695823,4.114,0,4.114,11.59,2.83,11.93050711,15.634,2.83,15.88807276,4.114,0,4.114,11.52,2.83,11.8625166
31/05/2019 11:30,16.073,2.97,16.34509801,4.283,0,4.283,11.79,2.97,12.15833048,16.003,2.97,16.27626828,4.283,0,4.283,11.72,2.97,12.09046318
31/05/2019 12:00,15.5455,2.84,15.80278995,5.0955,0,5.0955,10.45,2.84,10.82903966,15.4855,2.84,15.74377052,5.0955,0,5.0955,10.39,2.84,10.77115128
31/05/2019 12:30,15.6095,2.78,15.85512189,5.4695,0,5.4695,10.14,2.78,10.5141809,15.5495,2.78,15.7960549,5.4695,0,5.4695,10.08,2.78,10.45632823
31/05/2019 13:00,15.0785,2.71,15.32009342,6.2785,0,6.2785,8.8,2.71,9.207828191,15.0285,2.71,15.27088446,6.2785,0,6.2785,8.75,2.71,9.160054585
31/05/2019 13:30,14.634,2.43,14.83438088,6.054,0,6.054,8.58,2.43,8.917471615,14.574,2.43,14.77519462,6.054,0,6.054,8.52,2.43,8.859757333
31/05/2019 14:00,14.311,2.43,14.51584035,6.401,0,6.401,7.91,2.43,8.274841388,14.271,2.43,14.47640636,6.401,0,6.401,7.87,2.43,8.236613382
31/05/2019 14:30,13.586,2.76,13.86351312,8.496,0,8.496,5.09,2.76,5.790138168,13.566,2.75,13.84192385,8.496,0,8.496,5.07,2.75,5.767789871
31/05/2019 15:00,12.7215,2.94,13.05680521,10.5515,0,10.5515,2.17,2.94,3.654107278,12.7215,2.91,13.05008284,10.5515,0,10.5515,2.17,2.91,3.630013774
