Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/05/2019 15:30,12.1285,2.74,12.43415105,10.1985,0,10.1985,1.93,2.74,3.351492205,12.1185,2.73,12.42219555,10.1985,0,10.1985,1.92,2.73,3.337558988
31/05/2019 16:00,12.157,2.74,12.46195205,10.517,0,10.517,1.64,2.74,3.193305497,12.157,2.73,12.45975718,10.517,0,10.517,1.64,2.73,3.184729188
31/05/2019 16:30,12.855,2.74,13.14376753,10.955,0,10.955,1.9,2.74,3.334306525,12.845,2.78,13.14239038,10.955,0,10.955,1.89,2.78,3.361621632
31/05/2019 17:00,13.0215,2.67,13.29241747,9.9415,0,9.9415,3.08,2.67,4.076186944,13.0015,2.67,13.27282571,9.9415,0,9.9415,3.06,2.67,4.061095911
31/05/2019 17:30,13.563,2.4,13.77370571,8.973,0,8.973,4.59,2.4,5.179584925,13.533,2.4,13.74416563,8.973,0,8.973,4.56,2.4,5.153018533
31/05/2019 18:00,14.1275,2.08,14.27979889,7.4175,0,7.4175,6.71,2.08,7.024991103,14.0875,2.08,14.24022669,7.4175,0,7.4175,6.67,2.08,6.986794687
31/05/2019 18:30,14.7425,1.97,14.87354047,5.7925,0,5.7925,8.95,1.97,9.164245741,14.6925,1.98,14.82531471,5.7925,0,5.7925,8.9,1.98,9.1175874
31/05/2019 19:00,14.9925,1.87,15.10867156,4.3525,0,4.3525,10.64,1.87,10.80307827,14.9325,1.88,15.0503806,4.3525,0,4.3525,10.58,1.88,10.74573404
31/05/2019 19:30,15.222,1.75,15.32226432,2.862,0,2.862,12.36,1.75,12.48327281,15.142,1.76,15.24394188,2.862,0,2.862,12.28,1.76,12.40548266
31/05/2019 20:00,15.3585,1.63,15.44475387,1.8185,0,1.8185,13.54,1.63,13.63776008,15.2685,1.64,15.35632418,1.8185,0,1.8185,13.45,1.64,13.54961623
31/05/2019 20:30,14.9595,1.5,15.03451497,1.7895,0,1.7895,13.17,1.5,13.25514617,14.8795,1.51,14.95592258,1.7895,0,1.7895,13.09,1.51,13.17680538
31/05/2019 21:00,14.5335,1.36,14.5969936,1.6735,0,1.6735,12.86,1.36,12.93171296,14.4535,1.36,14.5173435,1.6735,0,1.6735,12.78,1.36,12.85215935
31/05/2019 21:30,14.411,1.36,14.47503095,1.421,0,1.421,12.99,1.36,13.0609992,14.331,1.36,14.3953868,1.421,0,1.421,12.91,1.36,12.98143675
31/05/2019 22:00,14.3675,1.36,14.43172395,1.4275,0,1.4275,12.94,1.36,13.01127204,14.2775,1.36,14.34212698,1.4275,0,1.4275,12.85,1.36,12.92176845
31/05/2019 22:30,13.74,1.3,13.80136225,1.4,0,1.4,12.34,1.3,12.40828755,13.68,1.36,13.74743612,1.4,0,1.4,12.28,1.36,12.35507993
31/05/2019 23:00,12.925,1.3,12.99021266,1.425,0,1.425,11.5,1.3,11.57324501,12.865,1.27,12.9275336,1.425,0,1.425,11.44,1.27,11.51027802
31/05/2019 23:30,12.5,1.3,12.56741819,1.29,0,1.29,11.21,1.3,11.28512738,12.44,1.27,12.50465913,1.29,0,1.29,11.15,1.27,11.22209428
01/06/2019 00:00,11.502,0.26,11.50493824,1.282,0,1.282,10.22,0.26,10.22330671,11.682,1.84,11.82601894,1.282,0,1.282,10.4,1.84,10.56151504
01/06/2019 00:30,11.4005,0.84,11.43140412,1.2705,0,1.2705,10.13,0.84,10.16476758,11.3505,0.84,11.38153989,1.2705,0,1.2705,10.08,0.84,10.11493945
01/06/2019 01:00,11.0005,0.76,11.0267221,1.3005,0,1.3005,9.7,0.76,9.729727643,10.9505,0.79,10.97895943,1.3005,0,1.3005,9.65,0.79,9.682282789
01/06/2019 01:30,11.432,0.87,11.46505665,1.272,0,1.272,10.16,0.87,10.19718098,11.362,0.88,11.39602755,1.272,0,1.272,10.09,0.88,10.12830193
01/06/2019 02:00,11.1405,0.87,11.17441901,1.3005,0,1.3005,9.84,0.87,9.878385496,11.1005,0.88,11.13532668,1.3005,0,1.3005,9.8,0.88,9.839430878
01/06/2019 02:30,10.577,0.68,10.59883621,1.267,0,1.267,9.31,0.68,9.33480048,10.527,0.68,10.54893971,1.267,0,1.267,9.26,0.68,9.284934033
01/06/2019 03:00,10.119,0.68,10.14182237,1.299,0,1.299,8.82,0.68,8.846174314,10.079,0.68,10.10191274,1.299,0,1.299,8.78,0.68,8.806293204
01/06/2019 03:30,10.1695,0.68,10.19220929,1.2895,0,1.2895,8.88,0.68,8.905997979,10.1195,0.68,10.14232125,1.2895,0,1.2895,8.83,0.68,8.856144759
01/06/2019 04:00,9.7005,0,9.7005,1.4405,0,1.4405,8.26,0,8.26,9.6605,0,9.6605,1.4405,0,1.4405,8.22,0,8.22
01/06/2019 04:30,9.698,0.68,9.721810737,1.438,0,1.438,8.26,0.68,8.28794305,9.658,0.68,9.681909109,1.438,0,1.438,8.22,0.68,8.248078564
01/06/2019 05:00,9.8465,0.68,9.869952495,1.4565,0,1.4565,8.39,0.68,8.417511509,9.8165,0.68,9.840023996,1.4565,0,1.4565,8.36,0.68,8.38760991
01/06/2019 05:30,10.155,0.68,10.17774165,1.445,0,1.445,8.71,0.68,8.736503877,10.125,0.68,10.14780888,1.445,0,1.445,8.68,0.68,8.706595201
01/06/2019 06:00,10.37,0.68,10.39227117,1.66,0,1.66,8.71,0.68,8.736503877,10.34,0.68,10.36233564,1.66,0,1.66,8.68,0.68,8.706595201
01/06/2019 06:30,10.9475,0.75,10.97316072,1.9975,0,1.9975,8.95,0.75,8.981369606,10.9075,0.76,10.93394514,1.9975,0,1.9975,8.91,0.76,8.942354276
01/06/2019 07:00,11.8805,1.02,11.92420564,2.3905,0,2.3905,9.49,1.02,9.544658192,11.8205,1.03,11.86529057,2.3905,0,2.3905,9.43,1.03,9.486084545
01/06/2019 07:30,11.9205,1.02,11.96405952,3.2305,0,3.2305,8.69,1.02,8.749657136,11.8705,1.03,11.91510261,3.2305,0,3.2305,8.64,1.03,8.701178081
01/06/2019 08:00,12.367,1.08,12.41406819,4.237,0,4.237,8.13,1.08,8.201420609,12.317,1.09,12.36513603,4.237,0,4.237,8.08,1.09,8.15318956
01/06/2019 08:30,12.749,0.26,12.75165091,6.259,0,6.259,6.49,0.26,6.495205924,13.019,2.57,13.27023967,6.259,0,6.259,6.76,2.57,7.232046737
01/06/2019 09:00,12.94,1.13,12.98924555,7.58,0,7.58,5.36,1.13,5.477818909,13.08,2.5,13.31677138,7.58,0,7.58,5.5,2.5,6.041522987
01/06/2019 09:30,12.8855,2.27,13.08392182,9.5355,0,9.5355,3.35,2.27,4.046652938,12.8355,2.26,13.03294519,9.5355,0,9.5355,3.3,2.26,3.999699989
01/06/2019 10:00,12.628,2.54,12.8809155,10.648,0,10.648,1.98,2.54,3.220558958,12.598,2.52,12.84756802,10.648,0,10.648,1.95,2.52,3.186361561
01/06/2019 10:30,12.2735,2.54,12.53357101,11.0235,0,11.0235,1.25,2.54,2.830918579,12.2535,2.52,12.50994254,11.0235,0,11.0235,1.23,2.52,2.804157628
01/06/2019 11:00,12.494,2.27,12.6985407,10.624,0,10.624,1.87,2.27,2.941054233,12.484,2.26,12.68691673,10.624,0,10.624,1.86,2.26,2.926977964
01/06/2019 11:30,11.7245,2.32,11.95183251,10.9345,0,10.9345,0.79,2.32,2.450816191,11.7145,2.26,11.93051173,10.9345,0,10.9345,0.78,2.26,2.39081576
01/06/2019 12:00,10.684,2.49,10.9703216,11.984,0,11.984,-1.3,2.49,2.808932181,10.684,2.49,10.9703216,11.984,0,11.984,-1.3,2.49,2.808932181
01/06/2019 12:30,11.0435,2.7,11.36876828,12.7335,0,12.7335,-1.69,2.7,3.185294335,11.0535,2.7,11.37848242,12.7335,0,12.7335,-1.68,2.7,3.18
01/06/2019 13:00,11.612,2.56,11.89084286,11.172,0,11.172,0.44,2.56,2.597537295,11.632,2.56,11.91037464,11.172,0,11.172,0.46,2.56,2.600999808
01/06/2019 13:30,10.015,2.56,10.33701238,12.685,0,12.685,-2.67,2.56,3.698986348,10.425,4.59,11.39072978,12.685,0,12.685,-2.26,4.59,5.116219307
01/06/2019 14:00,9.8265,0.68,9.850000114,13.0265,0,13.0265,-3.2,0.68,3.271452277,10.2965,5.11,11.49478196,13.0265,0,13.0265,-2.73,5.11,5.793530875
01/06/2019 14:30,10.1005,0.68,10.12336408,13.1605,0,13.1605,-3.06,0.68,3.134645115,10.5105,5.19,11.72206084,13.1605,0,13.1605,-2.65,5.19,5.827400793
01/06/2019 15:00,10.1415,2.2,10.37738032,10.7815,0,10.7815,-0.64,2.2,2.291200559,10.4615,3.2,10.93997177,10.7815,0,10.7815,-0.32,3.2,3.215960199
01/06/2019 15:30,9.756,2.2,10.00097675,12.076,0,12.076,-2.32,2.2,3.197248817,9.776,2.22,10.0248978,12.076,0,12.076,-2.3,2.22,3.196623218
01/06/2019 16:00,10.0075,2.2,10.24646555,11.5575,0,11.5575,-1.55,2.2,2.691189328,10.0175,2.22,10.26054123,11.5575,0,11.5575,-1.54,2.22,2.701851217
01/06/2019 16:30,12.235,1.99,12.39577852,9.995,0,9.995,2.24,1.99,2.996281028,12.225,1.99,12.38590832,9.995,0,9.995,2.23,1.99,2.988812473
01/06/2019 17:00,12.1635,1.85,12.30338296,7.8135,0,7.8135,4.35,1.85,4.72704982,12.1535,1.85,12.29349675,7.8135,0,7.8135,4.34,1.85,4.717849086
01/06/2019 17:30,13.3035,1.79,13.42338304,6.5135,0,6.5135,6.79,1.79,7.021979778,13.2835,1.79,13.40356192,6.5135,0,6.5135,6.77,1.79,7.002642358
01/06/2019 18:00,13.857,1.69,13.95967582,5.097,0,5.097,8.76,1.69,8.921530138,13.827,1.7,13.9311137,5.097,0,5.097,8.73,1.7,8.893981111
01/06/2019 18:30,13.563,1.5,13.64569416,5.573,0,5.573,7.99,1.5,8.129581785,13.523,1.51,13.60704336,5.573,0,5.573,7.95,1.51,8.092131981
01/06/2019 19:00,13.833,1.41,13.90467508,3.973,0,3.973,9.86,1.41,9.96030622,13.793,1.42,13.86590239,3.973,0,3.973,9.82,1.42,9.922136867
01/06/2019 19:30,14.18,1.41,14.24992982,2.65,0,2.65,11.53,1.41,11.61589428,14.12,1.42,14.19122264,2.65,0,2.65,11.47,1.42,11.55756462
01/06/2019 20:00,14.106,1.33,14.16856154,2.346,0,2.346,11.76,1.33,11.83496937,14.046,1.34,14.10977378,2.346,0,2.346,11.7,1.34,11.77648504
01/06/2019 20:30,13.605,1.22,13.65959095,1.995,0,1.995,11.61,1.22,11.67392393,13.545,1.23,13.60073252,1.995,0,1.995,11.55,1.23,11.61530886
01/06/2019 21:00,13.6315,1.22,13.68598525,1.4515,0,1.4515,12.18,1.22,12.24094768,13.5615,1.23,13.61716499,1.4515,0,1.4515,12.11,1.23,12.17230463
01/06/2019 21:30,13.5905,1.13,13.63739675,1.1905,0,1.1905,12.4,1.13,12.45138145,13.5305,1.14,13.5784399,1.1905,0,1.1905,12.34,1.14,12.39254615
01/06/2019 22:00,13.288,1.06,13.3302117,1.198,0,1.198,12.09,1.06,12.1363792,13.238,1.07,13.28117254,1.198,0,1.198,12.04,1.07,12.08745217
01/06/2019 22:30,12.7595,0.94,12.79407833,1.2195,0,1.2195,11.54,0.94,11.57822093,12.6995,0.95,12.73498332,1.2195,0,1.2195,11.48,0.95,11.51924043
01/06/2019 23:00,11.999,0.94,12.03576342,0.969,0,0.969,11.03,0.94,11.06998193,11.939,0.95,11.97673666,0.969,0,0.969,10.97,0.95,11.01105808
01/06/2019 23:30,11.3705,0.82,11.4000294,0.8205,0,0.8205,10.55,0.82,10.58181931,11.3205,0.83,11.35088632,0.8205,0,0.8205,10.5,0.83,10.53275368
02/06/2019 00:00,10.7295,0.4,10.73695349,0.8295,0,0.8295,9.9,0.4,9.908077513,10.7995,1.2,10.86596522,0.8295,0,0.8295,9.97,1.2,10.04195698
02/06/2019 00:30,10.206,-1.85,10.37231585,0.846,0,0.846,9.36,-1.85,9.541074363,10.816,2.94,11.20845467,0.846,0,0.846,9.97,2.94,10.39444563
02/06/2019 01:00,9.706,-2.01,9.911939064,1.256,0,1.256,8.45,-2.01,8.685769972,10.296,2.76,10.65951293,1.256,0,1.256,9.04,2.76,9.451941599
02/06/2019 01:30,9.978,-2.01,10.17843721,1.368,0,1.368,8.61,-2.01,8.841504397,10.588,2.76,10.9418163,1.368,0,1.368,9.22,2.76,9.62424023
02/06/2019 02:00,9.627,-2.23,9.881904118,1.397,0,1.397,8.23,-2.23,8.526769611,10.227,2.57,10.54497174,1.397,0,1.397,8.83,2.57,9.19640147
02/06/2019 02:30,9.543,-2.17,9.7866107,1.383,0,1.383,8.16,-2.17,8.443607049,10.153,2.57,10.47321866,1.383,0,1.383,8.77,2.57,9.138807362
02/06/2019 03:00,9.6525,-1.94,9.845524681,1.3825,0,1.3825,8.27,-1.94,8.494498219,10.2425,2.83,10.62627434,1.3825,0,1.3825,8.86,2.83,9.30099457
02/06/2019 03:30,10.0035,-1.73,10.15199056,1.3735,0,1.3735,8.63,-1.73,8.801693019,10.6035,3.07,11.03898149,1.3735,0,1.3735,9.23,3.07,9.727168139
02/06/2019 04:00,10.3635,-1.66,10.49560538,1.3935,0,1.3935,8.97,-1.66,9.122307822,10.9835,3.12,11.41804152,1.3935,0,1.3935,9.59,3.12,10.08476574
02/06/2019 04:30,10.106,-1.66,10.24142744,1.386,0,1.386,8.72,-1.66,8.876598448,10.686,3.02,11.10454844,1.386,0,1.386,9.3,3.02,9.778057067
02/06/2019 05:00,10.011,-1.66,10.14769535,1.401,0,1.401,8.61,-1.66,8.768563166,10.601,3.02,11.02277647,1.401,0,1.401,9.2,3.02,9.682995404
02/06/2019 05:30,10.082,-1.66,10.21774554,1.392,0,1.392,8.69,-1.66,8.847129478,10.672,3.12,11.11872223,1.392,0,1.392,9.28,3.12,9.790444321
02/06/2019 06:00,10.4455,-1.54,10.5584123,1.6055,0,1.6055,8.84,-1.54,8.97313769,11.0355,3.21,11.49288303,1.6055,0,1.6055,9.43,3.21,9.961375407
02/06/2019 06:30,10.8535,-1.3,10.93107782,1.9535,0,1.9535,8.9,-1.3,8.994442729,11.4635,3.44,11.96851838,1.9535,0,1.9535,9.51,3.44,10.11304603
02/06/2019 07:00,10.317,-1.62,10.44341367,2.117,0,2.117,8.2,-1.62,8.358492687,10.897,3.1,11.32936931,2.117,0,2.117,8.78,3.1,9.31119756
02/06/2019 07:30,10.9385,-0.53,10.95133244,2.0885,0,2.0885,8.85,-0.53,8.865855853,11.2685,2.26,11.49289747,2.0885,0,2.0885,9.18,2.26,9.45409964
02/06/2019 08:00,11.6325,1.15,11.68920683,3.2725,0,3.2725,8.36,1.15,8.438726207,11.5825,1.16,11.6404427,3.2725,0,3.2725,8.31,1.16,8.39057209
02/06/2019 08:30,11.7365,1.2,11.79768758,4.9265,0,4.9265,6.81,1.2,6.914918655,11.7065,1.16,11.76383195,4.9265,0,4.9265,6.78,1.16,6.878517282
02/06/2019 09:00,12.7245,0.62,12.73959576,3.5545,0,3.5545,9.17,0.62,9.190935752,12.8545,1.8,12.97991411,3.5545,0,3.5545,9.3,1.8,9.472592042
02/06/2019 09:30,13.6745,1.36,13.74196311,3.5545,0,3.5545,10.12,1.36,10.21097449,13.6245,1.36,13.69220947,3.5545,0,3.5545,10.07,1.36,10.16142214
02/06/2019 10:00,13.9835,1.51,14.06479194,3.6235,0,3.6235,10.36,1.51,10.46946512,13.9235,1.52,14.00622191,3.6235,0,3.6235,10.3,1.52,10.41155128
02/06/2019 10:30,14.6685,1.51,14.74601615,2.5985,0,2.5985,12.07,1.51,12.16408648,14.5885,1.52,14.66747191,2.5985,0,2.5985,11.99,1.52,12.08596293
02/06/2019 11:00,14.832,1.4,14.89792684,2.292,0,2.292,12.54,1.4,12.61790791,14.762,1.41,14.82918555,2.292,0,2.292,12.47,1.41,12.54946214
02/06/2019 11:30,13.949,1.45,14.02416133,5.359,0,5.359,8.59,1.45,8.711521107,13.909,1.47,13.98646421,5.359,0,5.359,8.55,1.47,8.675448115
02/06/2019 12:00,13.7995,1.52,13.88296079,5.7395,0,5.7395,8.06,1.52,8.202072909,13.7595,1.53,13.84430353,5.7395,0,5.7395,8.02,1.53,8.164637163
02/06/2019 12:30,14.3465,1.65,14.44107206,5.7965,0,5.7965,8.55,1.65,8.707755164,14.2965,1.66,14.39255058,5.7965,0,5.7965,8.5,1.66,8.660577348
02/06/2019 13:00,14.3485,1.49,14.42565604,5.1085,0,5.1085,9.24,1.49,9.359364295,14.3085,1.5,14.38690975,5.1085,0,5.1085,9.2,1.5,9.321480569
02/06/2019 13:30,14.6745,1.38,14.73924524,2.6945,0,2.6945,11.98,1.38,12.05922054,14.6145,1.39,14.68045334,2.6945,0,2.6945,11.92,1.39,12.00077081
02/06/2019 14:00,13.9445,1.38,14.01261861,3.7645,0,3.7645,10.18,1.38,10.27311053,13.8945,1.39,13.96385442,3.7645,0,3.7645,10.13,1.39,10.22492054
02/06/2019 14:30,13.5545,1.27,13.61386684,4.0145,0,4.0145,9.54,1.27,9.624162301,13.5145,1.28,13.57498104,4.0145,0,4.0145,9.5,1.28,9.585843729
02/06/2019 15:00,13.36,1.18,13.41200954,3.72,0,3.72,9.64,1.18,9.7119514,13.31,1.19,13.36309096,3.72,0,3.72,9.59,1.19,9.663550072
02/06/2019 15:30,13.3065,1.25,13.36508295,4.0065,0,4.0065,9.3,1.25,9.383629362,13.2665,1.26,13.32620059,4.0065,0,4.0065,9.26,1.26,9.345330385
02/06/2019 16:00,13.163,1.47,13.24482801,6.083,0,6.083,7.08,1.47,7.230995782,13.133,1.47,13.21501377,6.083,0,6.083,7.05,1.47,7.201624817
02/06/2019 16:30,12.9545,1.74,13.07083281,8.5045,0,8.5045,4.45,1.74,4.778085391,12.9345,1.74,13.05101108,8.5045,0,8.5045,4.43,1.74,4.759464256
02/06/2019 17:00,13.748,1.66,13.84785557,6.528,0,6.528,7.22,1.66,7.408373641,13.708,1.66,13.80814484,6.528,0,6.528,7.18,1.66,7.369396176
02/06/2019 17:30,14.06,1.75,14.16848969,7.49,0,7.49,6.57,1.75,6.799073466,14.03,1.75,14.13871989,7.49,0,7.49,6.54,1.75,6.770088626
02/06/2019 18:00,14.406,1.59,14.49347909,6.436,0,6.436,7.97,1.59,8.127053587,14.366,1.6,14.45482466,6.436,0,6.436,7.93,1.6,8.089802223
02/06/2019 18:30,14.6995,1.4,14.76601843,4.6695,0,4.6695,10.03,1.4,10.12723556,14.6395,1.41,14.70724516,4.6695,0,4.6695,9.97,1.41,10.0692105
02/06/2019 19:00,14.86,1.34,14.9202949,3.75,0,3.75,11.11,1.34,11.19051831,14.79,1.34,14.85057911,3.75,0,3.75,11.04,1.34,11.12102513
02/06/2019 19:30,14.9745,1.34,15.03433571,2.5345,0,2.5345,12.44,1.34,12.51196228,14.9145,1.34,14.97457546,2.5345,0,2.5345,12.38,1.34,12.45230902
02/06/2019 20:00,14.548,1.15,14.5933822,2.038,0,2.038,12.51,1.15,12.56274651,14.468,1.16,14.51442813,2.038,0,2.038,12.43,1.16,12.48400977
02/06/2019 20:30,14.0185,1.03,14.05628835,1.7285,0,1.7285,12.29,1.03,12.33308558,13.9385,1.03,13.97650465,1.7285,0,1.7285,12.21,1.03,12.25336688
02/06/2019 21:00,13.911,0.97,13.94477755,1.411,0,1.411,12.5,0.97,12.53757951,13.841,0.97,13.87494796,1.411,0,1.411,12.43,0.97,12.4677905
02/06/2019 21:30,13.702,0.97,13.73629149,1.202,0,1.202,12.5,0.97,12.53757951,13.632,0.97,13.66646714,1.202,0,1.202,12.43,0.97,12.4677905
02/06/2019 22:00,13.4555,0.97,13.49041809,1.2255,0,1.2255,12.23,0.97,12.26840658,13.3955,0.97,13.43057408,1.2255,0,1.2255,12.17,0.97,12.20859533
02/06/2019 22:30,12.9245,0.97,12.96084875,1.1945,0,1.1945,11.73,0.97,11.77003823,12.8345,0.97,12.87110292,1.1945,0,1.1945,11.64,0.97,11.68034674
02/06/2019 23:00,12.0825,0.97,12.12137394,1.2225,0,1.2225,10.86,0.97,10.90323347,12.0125,0.97,12.05159974,1.2225,0,1.2225,10.79,0.97,10.83351282
02/06/2019 23:30,11.375,0.76,11.40036074,1.195,0,1.195,10.18,0.76,10.20832993,11.375,1.17,11.43501312,1.195,0,1.195,10.18,1.17,10.2470142
03/06/2019 00:00,10.337,-1.09,10.39430945,1.297,0,1.297,9.04,-1.09,9.105476374,10.567,2.34,10.82298891,1.297,0,1.297,9.27,2.34,9.560779257
03/06/2019 00:30,10.3805,0.68,10.40274869,1.3405,0,1.3405,9.04,0.68,9.065539146,10.3205,0.68,10.34287775,1.3405,0,1.3405,8.98,0.68,9.0057093
03/06/2019 01:00,10.182,0.68,10.20468147,1.362,0,1.362,8.82,0.68,8.846174314,10.112,0.68,10.13483813,1.362,0,1.362,8.75,0.68,8.776383082
03/06/2019 01:30,10.6765,0.68,10.69813312,1.3365,0,1.3365,9.34,0.68,9.364721032,10.6365,0.68,10.65821431,1.3365,0,1.3365,9.3,0.68,9.324827076
03/06/2019 02:00,10.56,0.68,10.58187129,1.36,0,1.36,9.2,0.68,9.225096205,10.51,0.68,10.53197512,1.36,0,1.36,9.15,0.68,9.175232967
03/06/2019 02:30,10.254,0.68,10.27652256,1.344,0,1.344,8.91,0.68,8.935910698,10.204,0.68,10.22663268,1.344,0,1.344,8.86,0.68,8.886056493
03/06/2019 03:00,10.17,0.68,10.19270818,1.26,0,1.26,8.91,0.68,8.935910698,10.12,0.68,10.14282012,1.26,0,1.26,8.86,0.68,8.886056493
03/06/2019 03:30,10.211,0.68,10.2336172,1.211,0,1.211,9,0.68,9.025652331,10.171,0.68,10.19370595,1.211,0,1.211,8.96,0.68,8.985766523
03/06/2019 04:00,10.163,0.68,10.18572378,1.233,0,1.233,8.93,0.68,8.955852835,10.123,0.68,10.14581337,1.233,0,1.233,8.89,0.68,8.91596882
03/06/2019 04:30,10.2515,0.68,10.27402804,1.2115,0,1.2115,9.04,0.68,9.065539146,10.2115,0.68,10.2341161,1.2115,0,1.2115,9,0.68,9.025652331
03/06/2019 05:00,10.1645,0.68,10.18722044,1.2245,0,1.2245,8.94,0.68,8.965824,10.1345,0.68,10.15728754,1.2245,0,1.2245,8.91,0.68,8.935910698
03/06/2019 05:30,10.6555,0.83,10.68777714,1.2055,0,1.2055,9.45,0.83,9.48637971,10.6055,0.83,10.63792885,1.2055,0,1.2055,9.4,0.83,9.436572471
03/06/2019 06:00,11.034,0.83,11.06517311,1.424,0,1.424,9.61,0.83,9.645776278,10.994,0.83,11.02528621,1.424,0,1.424,9.57,0.83,9.605925255
03/06/2019 06:30,12.5565,1.39,12.63320198,1.8965,0,1.8965,10.66,1.39,10.75024186,12.5065,1.39,12.58350675,1.8965,0,1.8965,10.61,1.39,10.70066353
03/06/2019 07:00,14.224,2.04,14.36954335,2.384,0,2.384,11.84,2.04,12.01445796,14.394,2.93,14.68918432,2.384,0,2.384,12.01,2.93,12.3622409
03/06/2019 07:30,15.7495,2.7,15.97926,3.3495,0,3.3495,12.4,2.7,12.69054766,15.6795,2.69,15.90857694,3.3495,0,3.3495,12.33,2.69,12.62002377
03/06/2019 08:00,16.481,3.24,16.7964568,4.671,0,4.671,11.81,3.24,12.24637497,16.391,3.24,16.70815612,4.671,0,4.671,11.72,3.24,12.15960526
03/06/2019 08:30,16.607,3.86,17.04969352,5.637,0,5.637,10.97,3.86,11.62929491,16.547,3.85,16.98898787,5.637,0,5.637,10.91,3.85,11.56938201
03/06/2019 09:00,16.517,3.67,16.91981646,6.107,0,6.107,10.41,3.67,11.03797989,16.607,4.84,17.29792037,6.107,0,6.107,10.5,4.84,11.56181647
03/06/2019 09:30,15.6015,1.95,15.72289103,7.5715,0,7.5715,8.03,1.95,8.263377034,16.2315,6.88,17.62940703,7.5715,0,7.5715,8.66,6.88,11.06028933
03/06/2019 10:00,14.934,1.83,15.04570557,8.554,0,8.554,6.38,1.83,6.637266003,15.534,6.76,16.94115569,8.554,0,8.554,6.98,6.76,9.716892507
03/06/2019 10:30,14.629,1.83,14.74301669,8.729,0,8.729,5.9,1.83,6.177289049,15.239,6.76,16.67107438,8.729,0,8.729,6.51,6.76,9.38497203
03/06/2019 11:00,15.0565,1.83,15.16730339,7.6865,0,7.6865,7.37,1.83,7.593800103,15.6865,6.76,17.08109722,7.6865,0,7.6865,8,6.76,10.47366221
03/06/2019 11:30,16.086,2.71,16.312679,5.176,0,5.176,10.91,2.71,11.24153904,16.446,5.54,17.35403457,5.176,0,5.176,11.27,5.54,12.55804523
03/06/2019 12:00,16.0845,4.32,16.65453513,6.0245,0,6.0245,10.06,4.32,10.94833321,16.0345,4.32,16.60625154,6.0245,0,6.0245,10.01,4.32,10.90240799
03/06/2019 12:30,16.8595,4.53,17.45748093,5.4895,0,5.4895,11.37,4.53,12.23919115,16.7895,4.53,17.38988816,5.4895,0,5.4895,11.3,4.53,12.17418991
03/06/2019 13:00,17.126,4.59,17.73042515,6.696,0,6.696,10.43,4.59,11.39530605,17.076,4.59,17.68213437,6.696,0,6.696,10.38,4.59,11.34955946
03/06/2019 13:30,16.867,4.1,17.35815915,5.437,0,5.437,11.43,4.1,12.14310092,16.807,4.09,17.29749545,5.437,0,5.437,11.37,4.09,12.08325287
03/06/2019 14:00,16.236,3.99,16.71908478,6.126,0,6.126,10.11,3.99,10.86886379,16.186,3.98,16.66814315,6.126,0,6.126,10.06,3.98,10.81868754
03/06/2019 14:30,16.603,3.92,17.05948443,6.343,0,6.343,10.26,3.92,10.98335104,16.553,3.92,17.01082623,6.343,0,6.343,10.21,3.92,10.93665854
03/06/2019 15:00,17.061,3.92,17.50554544,4.241,0,4.241,12.82,3.92,13.40592406,16.991,3.92,17.4373301,4.241,0,4.241,12.75,3.92,13.33899921
03/06/2019 15:30,15.701,3.68,16.12649376,6.591,0,6.591,9.11,3.68,9.825197199,15.651,3.68,16.07781705,6.591,0,6.591,9.06,3.68,9.778854739
03/06/2019 16:00,15.179,1.86,15.29253547,7.619,0,7.619,7.56,1.86,7.785447964,15.639,5.45,16.56142569,7.619,0,7.619,8.02,5.45,9.69654062
03/06/2019 16:30,16.357,1.15,16.39737628,6.777,0,6.777,9.58,1.15,9.648777125,17.027,6.1,18.08670033,6.777,0,6.777,10.25,6.1,11.92780365
03/06/2019 17:00,16.489,0.75,16.50604801,5.919,0,5.919,10.57,0.75,10.59657492,17.169,5.54,18.04068072,5.919,0,5.919,11.25,5.54,12.54009968
03/06/2019 17:30,17.047,0.68,17.06055711,5.907,0,5.907,11.14,0.68,11.16073474,17.747,5.27,18.51293896,5.907,0,5.907,11.84,5.27,12.9598804
03/06/2019 18:00,17.4555,0,17.4555,4.0255,0,4.0255,13.43,0,13.43,18.1655,4.74,18.77373139,4.0255,0,4.0255,14.14,4.74,14.9133229
03/06/2019 18:30,17.9205,-0.67,17.93302039,3.6105,0,3.6105,14.31,-0.67,14.32567625,18.6605,4.62,19.22390856,3.6105,0,3.6105,15.05,4.62,15.74315407
03/06/2019 19:00,17.9095,-0.67,17.92202807,2.7095,0,2.7095,15.2,-0.67,15.21475928,18.6595,4.53,19.2015062,2.7095,0,2.7095,15.95,4.53,16.58081421
03/06/2019 19:30,17.4525,0.73,17.46776048,2.6725,0,2.6725,14.78,0.73,14.79801676,17.7125,2.68,17.91410216,2.6725,0,2.6725,15.04,2.68,15.27691068
03/06/2019 20:00,16.927,1.37,16.98235051,2.147,0,2.147,14.78,1.37,14.84335878,16.807,1.37,16.86274441,2.147,0,2.147,14.66,1.37,14.72387517
03/06/2019 20:30,16.946,1.65,17.0261392,1.806,0,1.806,15.14,1.65,15.22964543,16.846,1.65,16.92661266,1.806,0,1.806,15.04,1.65,15.13023794
03/06/2019 21:00,16.6815,1.56,16.7542843,1.4215,0,1.4215,15.26,1.56,15.33953063,16.6015,1.57,16.67557202,1.4215,0,1.4215,15.18,1.57,15.2609731
03/06/2019 21:30,16.146,1.49,16.21460502,1.256,0,1.256,14.89,1.49,14.96436434,16.056,1.5,16.12591504,1.256,0,1.256,14.8,1.5,14.87581931
03/06/2019 22:00,15.7505,1.56,15.82756615,1.2505,0,1.2505,14.5,1.56,14.58367581,15.6605,1.57,15.73900125,1.2505,0,1.2505,14.41,1.57,14.49527509
03/06/2019 22:30,15.4585,1.56,15.53701459,1.2485,0,1.2485,14.21,1.56,14.29537338,15.3785,1.57,15.45843337,1.2485,0,1.2485,14.13,1.57,14.21695467
03/06/2019 23:00,14.2365,1.42,14.3071427,1.2565,0,1.2565,12.98,1.42,13.05744232,14.1565,1.43,14.22854147,1.2565,0,1.2565,12.9,1.43,12.97901768
03/06/2019 23:30,13.2,1.21,13.25534232,1.25,0,1.25,11.95,1.21,12.0111032,13.18,1.53,13.26850783,1.25,0,1.25,11.93,1.53,12.02770967
04/06/2019 00:00,12.077,-1.37,12.15445717,1.267,0,1.267,10.81,-1.37,10.89646732,12.737,3.59,13.23326373,1.267,0,1.267,11.47,3.59,12.01869377
04/06/2019 00:30,11.932,-1.47,12.02220961,1.252,0,1.252,10.68,-1.47,10.78069107,12.582,3.51,13.0624203,1.252,0,1.252,11.33,3.51,11.8612394
04/06/2019 01:00,11.602,-1.47,11.69475541,1.262,0,1.262,10.34,-1.47,10.44396955,12.242,3.41,12.70805508,1.262,0,1.262,10.98,3.41,11.49732578
04/06/2019 01:30,12.0195,-1.47,12.10905778,1.3595,0,1.3595,10.66,-1.47,10.76087822,12.6695,3.41,13.12037843,1.3595,0,1.3595,11.31,3.41,11.8128828
04/06/2019 02:00,11.8365,-1.47,11.92743192,1.4065,0,1.4065,10.43,-1.47,10.53308122,12.4865,3.41,12.94375457,1.4065,0,1.4065,11.08,3.41,11.59286418
04/06/2019 02:30,11.292,-1.82,11.43772984,1.402,0,1.402,9.89,-1.82,10.05606782,11.932,3.07,12.32061378,1.402,0,1.402,10.53,3.07,10.96840007
04/06/2019 03:00,11.12,-1.82,11.26795456,1.42,0,1.42,9.7,-1.82,9.869265424,11.75,3.07,12.14443906,1.42,0,1.42,10.33,3.07,10.77653933
04/06/2019 03:30,10.818,-1.99,10.99951017,1.408,0,1.408,9.41,-1.99,9.618118319,11.458,2.91,11.82175385,1.408,0,1.408,10.05,2.91,10.46281989
04/06/2019 04:00,10.564,-2.11,10.77265965,1.424,0,1.424,9.14,-2.11,9.380389118,11.194,2.79,11.53645249,1.424,0,1.424,9.77,2.79,10.16056101
04/06/2019 04:30,10.657,-2.01,10.84489507,1.417,0,1.417,9.24,-2.01,9.456093274,11.297,2.9,11.66328466,1.417,0,1.417,9.88,2.9,10.29681504
04/06/2019 05:00,11.0555,-1.81,11.2026863,1.4255,0,1.4255,9.63,-1.81,9.798622352,11.6955,3.11,12.10193457,1.4255,0,1.4255,10.27,3.11,10.73056382
04/06/2019 05:30,11.296,-1.75,11.43075308,1.416,0,1.416,9.88,-1.75,10.03378792,11.946,3.17,12.35944238,1.416,0,1.416,10.53,3.17,10.99680863
04/06/2019 06:00,12.163,-1.62,12.2704103,1.533,0,1.533,10.63,-1.62,10.75273454,12.823,3.28,13.23585014,1.533,0,1.533,11.29,3.28,11.75680654
04/06/2019 06:30,13.604,-1.13,13.65085038,2.034,0,2.034,11.57,-1.13,11.62505054,14.264,3.77,14.75379938,2.034,0,2.034,12.23,3.77,12.79788264
04/06/2019 07:00,14.9955,0.45,15.00225051,2.4555,0,2.4555,12.54,0.45,12.54807156,15.3255,3.04,15.62410158,2.4555,0,2.4555,12.87,3.04,13.22416349
04/06/2019 07:30,17.1675,2.75,17.38636121,2.8675,0,2.8675,14.3,2.75,14.56202252,17.0975,2.75,17.31724592,2.8675,0,2.8675,14.23,2.75,14.4932881
04/06/2019 08:00,17.976,2.98,18.22133299,3.056,0,3.056,14.92,2.98,15.21469027,17.896,2.98,18.14241483,3.056,0,3.056,14.84,2.98,15.13624788
04/06/2019 08:30,18.1395,3.55,18.48361329,4.2595,0,4.2595,13.88,3.55,14.32678959,18.0495,3.54,18.39336974,4.2595,0,4.2595,13.79,3.54,14.23712401
04/06/2019 09:00,17.7015,3.73,18.09021841,4.3815,0,4.3815,13.32,3.73,13.83240037,17.6115,3.72,18.00009256,4.3815,0,4.3815,13.23,3.72,13.74304551
04/06/2019 09:30,17.9675,3.8,18.36494095,4.2375,0,4.2375,13.73,3.8,14.24615387,17.8775,3.8,18.27689816,4.2375,0,4.2375,13.64,3.8,14.15943502
04/06/2019 10:00,18.138,3.91,18.55465289,4.068,0,4.068,14.07,3.91,14.60318458,18.058,3.91,18.47645702,4.068,0,4.068,13.99,3.91,14.5261213
04/06/2019 10:30,17.231,2.17,17.36710284,6.351,0,6.351,10.88,2.17,11.09429132,17.791,6.37,18.89699926,6.351,0,6.351,11.44,6.37,13.0939108
04/06/2019 11:00,16.6585,1.61,16.73612029,6.0385,0,6.0385,10.62,1.61,10.74134535,17.3385,6.55,18.53445662,6.0385,0,6.0385,11.3,6.55,13.06110638
04/06/2019 11:30,16.938,1.53,17.00696163,4.878,0,4.878,12.06,1.53,12.15666484,17.648,6.5,18.80696424,4.878,0,4.878,12.77,6.5,14.32909278
04/06/2019 12:00,17.258,1.16,17.29694089,2.908,0,2.908,14.35,1.16,14.39680867,17.988,6.08,18.98774721,2.908,0,2.908,15.08,6.08,16.25954489
04/06/2019 12:30,17.805,1.06,17.83652503,2.725,0,2.725,15.08,1.06,15.11720874,18.545,6,19.49146031,2.725,0,2.725,15.82,6,16.91958628
04/06/2019 13:00,17.5605,0.98,17.5878242,2.9905,0,2.9905,14.57,0.98,14.60292094,18.3105,5.9,19.23757808,2.9905,0,2.9905,15.32,5.9,16.41683282
04/06/2019 13:30,17.415,0.86,17.43622164,3.385,0,3.385,14.03,0.86,14.05633309,18.145,5.81,19.05248343,3.385,0,3.385,14.76,5.81,15.86233589
04/06/2019 14:00,17.042,1.08,17.07618705,4.442,0,4.442,12.6,1.08,12.64620101,17.762,6.05,18.76409188,4.442,0,4.442,13.32,6.05,14.62958988
04/06/2019 14:30,15.9875,1.62,16.06936701,8.8175,0,8.8175,7.17,1.62,7.350734657,16.6275,6.62,17.8968756,8.8175,0,8.8175,7.81,6.62,10.23818832
04/06/2019 15:00,15.666,1.44,15.73204233,8.266,0,8.266,7.4,1.44,7.538806272,16.306,6.45,17.53533963,8.266,0,8.266,8.04,6.45,10.30747787
04/06/2019 15:30,16.0235,1.07,16.05918591,6.7435,0,6.7435,9.28,1.07,9.341482752,16.6935,6.07,17.76282191,6.7435,0,6.7435,9.95,6.07,11.65535928
04/06/2019 16:00,15.7835,1.28,15.83531725,8.2435,0,8.2435,7.54,1.28,7.647875522,16.4235,6.28,17.5832236,8.2435,0,8.2435,8.18,6.28,10.31265242
04/06/2019 16:30,16.1825,3.75,16.61131561,9.8925,0,9.8925,6.29,3.75,7.323018503,16.1425,3.75,16.57235066,9.8925,0,9.8925,6.25,3.75,7.288689869
04/06/2019 17:00,17.5435,3.22,17.83655775,6.1235,0,6.1235,11.42,3.22,11.86527707,17.4935,3.22,17.78738155,6.1235,0,6.1235,11.37,3.22,11.81716125
04/06/2019 17:30,18.387,2.78,18.59597185,3.817,0,3.817,14.57,2.78,14.83284531,18.317,2.78,18.52676143,3.817,0,3.817,14.5,2.78,14.76409157
04/06/2019 18:00,18.7295,2.48,18.89297674,3.1195,0,3.1195,15.61,2.48,15.80577426,18.6595,2.49,18.82490479,3.1195,0,3.1195,15.54,2.49,15.73822417
04/06/2019 18:30,18.812,2.33,18.95574435,2.512,0,2.512,16.3,2.33,16.46568857,18.732,2.34,18.87759052,2.512,0,2.512,16.22,2.34,16.38792238
04/06/2019 19:00,18.6985,2.48,18.86224542,3.4885,0,3.4885,15.21,2.48,15.41085656,18.6185,2.49,18.78426582,3.4885,0,3.4885,15.13,2.49,15.33352536
04/06/2019 19:30,18.559,2.35,18.70719062,2.359,0,2.359,16.2,2.35,16.36956017,18.479,2.36,18.62909126,2.359,0,2.359,16.12,2.36,16.29183845
04/06/2019 20:00,18.0495,2.17,18.17947607,1.8495,0,1.8495,16.2,2.17,16.34469027,17.9195,2.17,18.05041219,1.8495,0,1.8495,16.07,2.17,16.21585027
04/06/2019 20:30,18.0105,2.17,18.1407555,1.5005,0,1.5005,16.51,2.17,16.65199688,17.9305,2.17,18.06133246,1.5005,0,1.5005,16.43,2.17,16.57268234
04/06/2019 21:00,17.395,1.99,17.50845867,1.365,0,1.365,16.03,1.99,16.15304925,17.295,1.99,17.4091104,1.365,0,1.365,15.93,1.99,16.05381575
04/06/2019 21:30,16.3055,1.58,16.381872,1.2555,0,1.2555,15.05,1.58,15.13270961,16.2255,1.59,16.30321901,1.2555,0,1.2555,14.97,1.59,15.05420207
04/06/2019 22:00,15.469,1.32,15.52521694,1.339,0,1.339,14.13,1.32,14.19152212,15.399,1.33,15.45632883,1.339,0,1.339,14.06,1.33,14.12276531
04/06/2019 22:30,14.675,1.11,14.71691968,1.375,0,1.375,13.3,1.11,13.34623917,14.595,1.11,14.6371488,1.375,0,1.375,13.22,1.11,13.26651801
04/06/2019 23:00,13.7935,1.11,13.83809027,1.3735,0,1.3735,12.42,1.11,12.4695028,13.7235,1.11,13.76831697,1.3735,0,1.3735,12.35,1.11,12.39978226
04/06/2019 23:30,13.302,1.21,13.3569197,1.372,0,1.372,11.93,1.21,11.99120511,13.232,1.22,13.28812342,1.372,0,1.372,11.86,1.22,11.92258361
05/06/2019 00:00,12.916,1.39,12.99057951,1.386,0,1.386,11.53,1.39,11.61348354,12.856,1.4,12.93200433,1.386,0,1.386,11.47,1.4,11.5551244
05/06/2019 00:30,12.446,-0.47,12.45487118,1.376,0,1.376,11.07,-0.47,11.07997292,12.846,2.87,13.1626979,1.376,0,1.376,11.47,2.87,11.82361197
05/06/2019 01:00,12.1225,0.93,12.158121,1.3025,0,1.3025,10.82,0.93,10.85989411,12.0625,0.93,12.09829766,1.3025,0,1.3025,10.76,0.93,10.80011574
05/06/2019 01:30,12.798,1.07,12.84265175,1.238,0,1.238,11.56,1.07,11.60941428,12.728,1.07,12.77289646,1.238,0,1.238,11.49,1.07,11.53971403
05/06/2019 02:00,12.4295,0.89,12.46132297,1.2695,0,1.2695,11.16,0.89,11.1954321,12.3795,0.9,12.41217226,1.2695,0,1.2695,11.11,0.9,11.14639404
05/06/2019 02:30,12.231,0.82,12.25845671,1.241,0,1.241,10.99,0.82,11.02054899,12.181,0.83,12.2092449,1.241,0,1.241,10.94,0.83,10.9714402
05/06/2019 03:00,11.765,0.69,11.78521637,1.265,0,1.265,10.5,0.69,10.52264701,11.705,0.7,11.72591254,1.265,0,1.265,10.44,0.7,10.46344112
05/06/2019 03:30,11.633,0.69,11.65344537,1.243,0,1.243,10.39,0.69,10.41288625,11.593,0.7,11.61411422,1.243,0,1.243,10.35,0.7,10.37364449
05/06/2019 04:00,11.4715,0.69,11.49223269,1.3715,0,1.3715,10.1,0.69,10.12354187,11.4415,0.7,11.46289328,1.3715,0,1.3715,10.07,0.7,10.09430037
05/06/2019 04:30,11.425,0.69,11.44581692,1.385,0,1.385,10.04,0.69,10.06368223,11.375,0.7,11.39651811,1.385,0,1.385,9.99,0.7,10.0144945
05/06/2019 05:00,11.595,0.69,11.61551226,1.405,0,1.405,10.19,0.69,10.21333442,11.545,0.7,11.56620184,1.405,0,1.405,10.14,0.7,10.16413302
05/06/2019 05:30,11.9645,0.69,11.98437984,1.4345,0,1.4345,10.53,0.69,10.55258262,11.9245,0.7,11.94502826,1.4345,0,1.4345,10.49,0.7,10.51332963
05/06/2019 06:00,12.6055,0.88,12.63617942,1.7155,0,1.7155,10.89,0.88,10.9254977,12.5555,0.88,12.58630129,1.7155,0,1.7155,10.84,0.88,10.8756609
05/06/2019 06:30,14.238,0.55,14.24861902,2.098,0,2.098,12.14,0.55,12.15245243,14.438,2.33,14.62479894,2.098,0,2.098,12.34,2.33,12.55804523
05/06/2019 07:00,15.596,1.58,15.67582904,2.406,0,2.406,13.19,1.58,13.28429524,15.726,2.65,15.94771382,2.406,0,2.406,13.32,2.65,13.5810493
05/06/2019 07:30,16.864,2.56,17.05720071,3.434,0,3.434,13.43,2.56,13.67181407,16.754,2.56,16.94845468,3.434,0,3.434,13.32,2.56,13.56377529
05/06/2019 08:00,17.649,3.17,17.93142775,4.889,0,4.889,12.76,3.17,13.14787055,17.569,3.16,17.85092045,4.889,0,4.889,12.68,3.16,13.06782308
05/06/2019 08:30,17.9895,3.68,18.36203993,5.6395,0,5.6395,12.35,3.68,12.88661709,17.9095,3.67,18.28165994,5.6395,0,5.6395,12.27,3.67,12.80709959
05/06/2019 09:00,17.5485,4.03,18.00529789,6.9585,0,6.9585,10.59,4.03,11.33088699,17.4785,4.03,17.93708065,6.9585,0,6.9585,10.52,4.03,11.26549156
05/06/2019 09:30,17.392,4.03,17.85280269,8.432,0,8.432,8.96,4.03,9.824586505,17.462,4.92,18.14188094,8.432,0,8.432,9.03,4.92,10.28335062
05/06/2019 10:00,17.193,4.34,17.73231088,7.293,0,7.293,9.9,4.34,10.80951433,17.133,4.32,17.66924132,7.293,0,7.293,9.84,4.32,10.74653433
05/06/2019 10:30,16.845,4.52,17.44088372,6.775,0,6.775,10.07,4.52,11.03790288,16.795,4.51,17.39000072,6.775,0,6.775,10.02,4.51,10.98819821
05/06/2019 11:00,16.595,5.01,17.33476637,9.675,0,9.675,6.92,5.01,8.543213681,16.575,4.99,17.30984474,9.675,0,9.675,6.9,4.99,8.515286255
05/06/2019 11:30,16.6325,5.09,17.39391147,9.5525,0,9.5525,7.08,5.09,8.719776373,16.6025,5.08,17.36229841,9.5525,0,9.5525,7.05,5.08,8.689585721
05/06/2019 12:00,15.802,5.34,16.67989221,11.852,0,11.852,3.95,5.34,6.642145738,15.792,5.32,16.66402304,11.852,0,11.852,3.94,5.32,6.620120845
05/06/2019 12:30,16.5925,4.91,17.30373244,8.8025,0,8.8025,7.79,4.91,9.208268024,16.5525,4.9,17.2625391,8.8025,0,8.8025,7.75,4.9,9.169105736
05/06/2019 13:00,18.1015,4.48,18.64764602,3.8615,0,3.8615,14.24,4.48,14.92809432,18.0215,4.47,18.56758903,3.8615,0,3.8615,14.16,4.47,14.84878783
05/06/2019 13:30,17.898,4.21,18.38647612,3.918,0,3.918,13.98,4.21,14.60015411,17.818,4.2,18.30631377,3.918,0,3.918,13.9,4.2,14.52067492
05/06/2019 14:00,16.633,4.29,17.17733358,6.533,0,6.533,10.1,4.29,10.97333586,16.583,4.26,17.12143361,6.533,0,6.533,10.05,4.26,10.91558977
05/06/2019 14:30,16.221,3.47,16.58799991,5.461,0,5.461,10.76,3.47,11.30568441,16.171,3.47,16.53910944,5.461,0,5.461,10.71,3.47,11.25810819
05/06/2019 15:00,15.838,3,16.11962295,4.648,0,4.648,11.19,3,11.58516724,15.788,3,16.07049918,4.648,0,4.648,11.14,3,11.53687999
05/06/2019 15:30,14.7,0.93,14.72938899,6.35,0,6.35,8.35,0.93,8.401630794,15.36,5.31,16.2519445,6.35,0,6.35,9.01,5.31,10.4583077
05/06/2019 16:00,14.7635,3.23,15.11270433,8.4835,0,8.4835,6.28,3.23,7.061961484,14.7435,3.24,15.09531027,8.4835,0,8.4835,6.26,3.24,7.048772943
05/06/2019 16:30,15.604,3.46,15.98300397,9.244,0,9.244,6.36,3.46,7.240248615,15.584,3.45,15.96131436,9.244,0,9.244,6.34,3.45,7.217901357
05/06/2019 17:00,15.9045,3.28,16.23919703,9.1345,0,9.1345,6.77,3.28,7.522718923,15.8745,3.27,16.20779597,9.1345,0,9.1345,6.74,3.27,7.491361692
05/06/2019 17:30,17.2595,2.81,17.48675042,5.2495,0,5.2495,12.01,2.81,12.33435041,17.2095,2.82,17.43901632,5.2495,0,5.2495,11.96,2.82,12.28796159
05/06/2019 18:00,17.9915,2.51,18.16574172,3.4215,0,3.4215,14.57,2.51,14.78462039,17.9215,2.51,18.09641573,3.4215,0,3.4215,14.5,2.51,14.71564134
05/06/2019 18:30,17.733,2.27,17.87770089,4.073,0,4.073,13.66,2.27,13.84732826,17.663,2.28,17.80954713,4.073,0,4.073,13.59,2.28,13.77993106
05/06/2019 19:00,17.276,2.16,17.41050763,5.066,0,5.066,12.21,2.16,12.39958467,17.216,2.16,17.35097277,5.066,0,5.066,12.15,2.16,12.34050647
05/06/2019 19:30,16.7295,1.77,16.82287342,3.2495,0,3.2495,13.48,1.77,13.59570888,16.6595,1.78,16.75432303,3.2495,0,3.2495,13.41,1.78,13.52761989
05/06/2019 20:00,16.7485,1.84,16.8492686,2.2685,0,2.2685,14.48,1.84,14.59643792,16.6785,1.84,16.77968898,2.2685,0,2.2685,14.41,1.84,14.526999
05/06/2019 20:30,16.421,1.77,16.51611761,1.761,0,1.761,14.66,1.77,14.76646539,16.341,1.78,16.43766045,1.761,0,1.761,14.58,1.78,14.68825381
05/06/2019 21:00,16.0895,1.64,16.17286648,1.5095,0,1.5095,14.58,1.64,14.67194602,16.0195,1.65,16.10425038,1.5095,0,1.5095,14.51,1.65,14.60351328
05/06/2019 21:30,15.9715,1.64,16.0554792,1.3915,0,1.3915,14.58,1.64,14.67194602,15.9015,1.65,15.98687594,1.3915,0,1.3915,14.51,1.65,14.60351328
05/06/2019 22:00,15.94,1.78,16.03907728,1.36,0,1.36,14.58,1.78,14.68825381,15.87,1.79,15.97062929,1.36,0,1.36,14.51,1.79,14.61999316
05/06/2019 22:30,15.1935,1.65,15.28283162,1.3535,0,1.3535,13.84,1.65,13.93800918,15.1135,1.65,15.20330169,1.3535,0,1.3535,13.76,1.65,13.85857496
05/06/2019 23:00,14.1925,1.52,14.27366303,1.3725,0,1.3725,12.82,1.52,12.90979473,14.1225,1.52,14.20406302,1.3725,0,1.3725,12.75,1.52,12.84028426
05/06/2019 23:30,13.3055,1.44,13.38319582,1.3455,0,1.3455,11.96,1.44,12.04637705,13.2455,1.45,13.32463021,1.3455,0,1.3455,11.9,1.45,11.98801485
06/06/2019 00:00,12.45,1.18,12.50579466,1.28,0,1.28,11.17,1.18,11.23215474,12.39,1.19,12.44701571,1.28,0,1.28,11.11,1.19,11.17354912
06/06/2019 00:30,11.9845,0.96,12.02288818,1.2145,0,1.2145,10.77,0.96,10.81270087,11.9345,0.96,11.97304849,1.2145,0,1.2145,10.72,0.96,10.76289924
06/06/2019 01:00,11.805,0.91,11.84002217,1.235,0,1.235,10.57,0.91,10.60909987,11.735,0.96,11.77420167,1.235,0,1.235,10.5,0.96,10.54379438
06/06/2019 01:30,12.1775,0.91,12.2114539,1.2175,0,1.2175,10.96,0.91,10.9977134,12.1275,0.91,12.16159349,1.2175,0,1.2175,10.91,0.91,10.94788564
06/06/2019 02:00,11.822,0.72,11.84390493,1.232,0,1.232,10.59,0.72,10.6144477,11.772,0.72,11.7939978,1.232,0,1.232,10.54,0.72,10.56456341
06/06/2019 02:30,11.85,0.72,11.87185327,1.2,0,1.2,10.65,0.72,10.67431028,11.8,0.72,11.82194569,1.2,0,1.2,10.6,0.72,10.62442469
06/06/2019 03:00,11.6635,0.72,11.68570204,1.2235,0,1.2235,10.44,0.72,10.46479813,11.6235,0.72,11.6457783,1.2235,0,1.2235,10.4,0.72,10.42489328
06/06/2019 03:30,11.1005,-1.03,11.14818372,1.3405,0,1.3405,9.76,-1.03,9.814198898,11.3605,1.93,11.52327472,1.3405,0,1.3405,10.02,1.93,10.20418052
06/06/2019 04:00,10.904,-2.05,11.09503114,1.364,0,1.364,9.54,-2.05,9.757771262,11.544,2.87,11.89541239,1.364,0,1.364,10.18,2.87,10.57682845
06/06/2019 04:30,10.891,-2.11,11.09351076,1.351,0,1.351,9.54,-2.11,9.770552697,11.531,2.81,11.86844813,1.351,0,1.351,10.18,2.81,10.56070547
06/06/2019 05:00,10.888,-1.96,11.06300791,1.348,0,1.348,9.54,-1.96,9.739260752,11.528,2.93,11.89452328,1.348,0,1.348,10.18,2.93,10.59326673
06/06/2019 05:30,11.591,-1.63,11.70504938,1.401,0,1.401,10.19,-1.63,10.31954456,12.231,3.25,12.65542812,1.401,0,1.401,10.83,3.25,11.30713934
06/06/2019 06:00,12.5485,-1.38,12.62415353,1.5985,0,1.5985,10.95,-1.38,11.03661633,13.1985,3.49,13.65212446,1.5985,0,1.5985,11.6,3.49,12.11363282
06/06/2019 06:30,14.005,-1.03,14.04282468,1.805,0,1.805,12.2,-1.03,12.2434023,14.675,3.85,15.17162236,1.805,0,1.805,12.87,3.85,13.43351778
06/06/2019 07:00,15.388,-0.69,15.40346208,2.278,0,2.278,13.11,-0.69,13.12814534,16.078,4.67,16.74249038,2.278,0,2.278,13.8,4.67,14.56876453
06/06/2019 07:30,16.963,0.81,16.98232814,3.473,0,3.473,13.49,0.81,13.51429613,17.653,5.33,18.44010057,3.473,0,3.473,14.18,5.33,15.1486402
06/06/2019 08:00,18.3465,2.84,18.56501178,4.9365,0,4.9365,13.41,2.84,13.70743229,18.5365,4.47,19.06784551,4.9365,0,4.9365,13.6,4.47,14.31575705
06/06/2019 08:30,18.542,4.31,19.03633011,6.622,0,6.622,11.92,4.31,12.6752712,18.472,4.3,18.96588474,6.622,0,6.622,11.85,4.3,12.60605013
06/06/2019 09:00,18.083,4.64,18.66881059,8.253,0,8.253,9.83,4.64,10.8700736,18.023,4.63,18.60820865,8.253,0,8.253,9.77,4.63,10.81155863
06/06/2019 09:30,17.527,4.55,18.10796038,8.547,0,8.547,8.98,4.55,10.06692108,17.477,4.54,18.05705206,8.547,0,8.547,8.93,4.54,10.01780914
06/06/2019 10:00,17.416,4.98,18.1140127,10.146,0,10.146,7.27,4.98,8.812110984,17.376,4.97,18.07280487,10.146,0,10.146,7.23,4.97,8.773471377
06/06/2019 10:30,17.5215,5.11,18.25144,10.4615,0,10.4615,7.06,5.11,8.715256737,17.4915,5.1,18.21984007,10.4615,0,10.4615,7.03,5.1,8.68509643
06/06/2019 11:00,16.8865,4.81,17.55818847,9.1565,0,9.1565,7.73,4.81,9.104339625,16.8465,4.8,17.51697926,9.1565,0,9.1565,7.69,4.8,9.065103419
06/06/2019 11:30,15.745,4.45,16.36177023,8.595,0,8.595,7.15,4.45,8.421698166,15.715,4.44,16.33018141,8.595,0,8.595,7.12,4.44,8.390947503
06/06/2019 12:00,16.395,4.65,17.04167025,9.875,0,9.875,6.52,4.65,8.008301942,16.375,4.64,17.01970108,9.875,0,9.875,6.5,4.64,7.98621312
06/06/2019 12:30,15.749,4.86,16.48182639,12.129,0,12.129,3.62,4.86,6.060033003,15.739,4.85,16.46932364,12.129,0,12.129,3.61,4.85,6.046040026
06/06/2019 13:00,15.8375,4.66,16.5088463,12.5575,0,12.5575,3.28,4.66,5.698596318,15.8475,4.65,16.51562158,12.5575,0,12.5575,3.29,4.65,5.69619171
06/06/2019 13:30,14.9485,3.95,15.46157017,8.0285,0,8.0285,6.92,3.95,7.967992219,14.9385,3.94,15.44934893,8.0285,0,8.0285,6.91,3.94,7.954351011
06/06/2019 14:00,15.417,4.39,16.02984682,9.707,0,9.707,5.71,4.39,7.20251345,15.407,4.38,16.01749197,9.707,0,9.707,5.7,4.38,7.188490801
06/06/2019 14:30,15.4855,4.22,16.05020593,7.8755,0,7.8755,7.61,4.22,8.701752697,15.4655,4.21,16.02828095,7.8755,0,7.8755,7.59,4.21,8.679412423
06/06/2019 15:00,14.2935,4.22,14.90344062,9.7035,0,9.7035,4.59,4.22,6.235102245,14.2935,4.21,14.90061214,9.7035,0,9.7035,4.59,4.21,6.228338462
06/06/2019 15:30,14.106,4,14.66217023,9.676,0,9.676,4.43,4,5.968659816,14.096,3.99,14.64982307,9.676,0,9.676,4.42,3.99,5.954536086
06/06/2019 16:00,14.8965,4,15.42419243,10.1065,0,10.1065,4.79,4,6.240520812,14.8965,3.99,15.42160213,10.1065,0,10.1065,4.79,3.99,6.234115815
06/06/2019 16:30,15.2455,3.92,15.74139988,10.1555,0,10.1555,5.09,3.92,6.424523329,15.2355,3.91,15.72922631,10.1555,0,10.1555,5.08,3.91,6.410499201
06/06/2019 17:00,15.89,3.92,16.36638323,10.3,0,10.3,5.59,3.92,6.827481234,15.88,3.91,16.35428079,10.3,0,10.3,5.58,3.91,6.813552671
06/06/2019 17:30,16.354,3.29,16.68164908,9.124,0,9.124,7.23,3.29,7.943362009,16.334,3.28,16.66007071,9.124,0,9.124,7.21,3.28,7.921016349
06/06/2019 18:00,16.1655,2.73,16.39439814,7.9155,0,7.9155,8.25,2.73,8.689959724,16.1455,2.73,16.37467771,7.9155,0,7.9155,8.23,2.73,8.67097457
06/06/2019 18:30,16.5265,2.48,16.71154099,5.9565,0,5.9565,10.57,2.48,10.85703919,16.4865,2.48,16.67198495,5.9565,0,5.9565,10.53,2.48,10.81810057
06/06/2019 19:00,17.1975,2.48,17.37539658,3.9675,0,3.9675,13.23,2.48,13.46043461,17.1475,2.48,17.32590997,3.9675,0,3.9675,13.18,2.48,13.41129375
06/06/2019 19:30,17.234,2.31,17.38812399,2.784,0,2.784,14.45,2.31,14.63347532,17.174,2.31,17.32865765,2.784,0,2.784,14.39,2.31,14.57423068
06/06/2019 20:00,16.893,2.15,17.02926742,2.083,0,2.083,14.81,2.15,14.96524641,16.823,2.14,16.95856506,2.083,0,2.083,14.74,2.14,14.89453591
06/06/2019 20:30,16.5775,1.99,16.69651479,1.7675,0,1.7675,14.81,1.99,14.94309874,16.5075,1.98,16.62582197,1.7675,0,1.7675,14.74,1.98,14.87239053
06/06/2019 21:00,16.501,1.87,16.6066222,1.411,0,1.411,15.09,1.87,15.20542666,16.431,1.87,16.5370693,1.411,0,1.411,15.02,1.87,15.13596049
06/06/2019 21:30,16.128,1.78,16.22592937,1.308,0,1.308,14.82,1.78,14.92651332,16.058,1.78,16.15635367,1.308,0,1.308,14.75,1.78,14.85701518
06/06/2019 22:00,15.8115,1.72,15.90477703,1.3615,0,1.3615,14.45,1.72,14.55200673,15.7515,1.73,15.84621886,1.3615,0,1.3615,14.39,1.73,14.49361929
06/06/2019 22:30,15.31,1.63,15.39652558,1.34,0,1.34,13.97,1.63,14.06477159,15.25,1.63,15.33686409,1.34,0,1.34,13.91,1.63,14.00517761
06/06/2019 23:00,14.127,1.4,14.19620122,1.357,0,1.357,12.77,1.4,12.84651315,14.077,1.4,14.14644581,1.357,0,1.357,12.72,1.4,12.7968121
06/06/2019 23:30,13.1475,1.25,13.20678826,1.3375,0,1.3375,11.81,1.25,11.87596733,13.0975,1.26,13.15796741,1.3375,0,1.3375,11.76,1.26,11.82730739
07/06/2019 00:00,12.531,1.16,12.58457631,1.371,0,1.371,11.16,1.16,11.22012478,12.471,1.17,12.52576309,1.371,0,1.371,11.1,1.17,11.16149184
07/06/2019 00:30,12.0975,0.93,12.1331944,1.3475,0,1.3475,10.75,0.93,10.79015292,12.0375,0.93,12.07337178,1.3475,0,1.3475,10.69,0.93,10.73037744
07/06/2019 01:00,11.9605,0.84,11.98996081,1.3705,0,1.3705,10.59,0.84,10.62326221,11.9205,0.85,11.95076651,1.3705,0,1.3705,10.55,0.85,10.58418632
07/06/2019 01:30,12.4075,0.84,12.43590191,1.3475,0,1.3475,11.06,0.84,11.09185287,12.3775,0.85,12.40665169,1.3475,0,1.3475,11.03,0.85,11.06270311
07/06/2019 02:00,12.0425,0.76,12.0664579,1.3525,0,1.3525,10.69,0.76,10.71698185,11.9925,0.76,12.01655759,1.3525,0,1.3525,10.64,0.76,10.66710832
07/06/2019 02:30,11.9045,0.76,11.92873506,1.3345,0,1.3345,10.57,0.76,10.59728739,11.8645,0.76,11.8888166,1.3345,0,1.3345,10.53,0.76,10.55739078
07/06/2019 03:00,11.544,0.68,11.56401038,1.334,0,1.334,10.21,0.68,10.23261941,11.504,0.68,11.52407983,1.334,0,1.334,10.17,0.68,10.19270818
07/06/2019 03:30,11.3155,0.68,11.33591374,1.3355,0,1.3355,9.98,0.68,10.00313951,11.2855,0.68,11.3059679,1.3355,0,1.3355,9.95,0.68,9.973209112
07/06/2019 04:00,11.4585,0.68,11.47865943,1.3685,0,1.3685,10.09,0.68,10.11288782,11.4185,0.68,11.43872992,1.3685,0,1.3685,10.05,0.68,10.07297871
07/06/2019 04:30,11.432,0.61,11.44826293,1.342,0,1.342,10.09,0.61,10.10842223,11.392,0.86,11.42441526,1.342,0,1.342,10.05,0.86,10.0867289
07/06/2019 05:00,11.2275,-1.74,11.36152966,1.3775,0,1.3775,9.85,-1.74,10.00250469,11.8875,3.14,12.29521274,1.3775,0,1.3775,10.51,3.14,10.96903369
07/06/2019 05:30,11.8625,-1.48,11.95446805,1.3625,0,1.3625,10.5,-1.48,10.60379177,12.5225,3.4,12.97586245,1.3625,0,1.3625,11.16,3.4,11.66643047
07/06/2019 06:00,12.4395,-0.95,12.47572283,1.3795,0,1.3795,11.06,-0.95,11.1007252,12.9695,3.05,13.32330403,1.3795,0,1.3795,11.59,3.05,11.98459845
07/06/2019 06:30,14.349,1.6,14.43792925,1.339,0,1.339,13.01,1.6,13.10801663,14.289,1.59,14.377191,1.339,0,1.339,12.95,1.59,13.04724492
07/06/2019 07:00,15.785,1.88,15.89656016,1.515,0,1.515,14.27,1.88,14.39330747,15.935,2.64,16.15220805,1.515,0,1.515,14.42,2.64,14.65967257
07/06/2019 07:30,17.436,2.42,17.60313881,1.746,0,1.746,15.69,2.42,15.87553149,17.376,2.42,17.54371044,1.746,0,1.746,15.63,2.42,15.81623533
07/06/2019 08:00,18.0415,2.53,18.21803014,1.8115,0,1.8115,16.23,2.53,16.42600986,17.9715,2.52,18.1473197,1.8115,0,1.8115,16.16,2.52,16.35530495
07/06/2019 08:30,18.4255,1.68,18.50193099,1.8355,0,1.8355,16.59,1.68,16.67484633,18.8055,4.36,19.30431118,1.8355,0,1.8355,16.97,4.36,17.52114437
07/06/2019 09:00,18.4485,0.85,18.46807116,1.7385,0,1.7385,16.71,0.85,16.73160482,19.2185,5.71,20.04881149,1.7385,0,1.7385,17.48,5.71,18.38897768
07/06/2019 09:30,18.3935,0.75,18.40878438,1.7635,0,1.7635,16.63,0.75,16.64690362,19.1535,5.57,19.94696624,1.7635,0,1.7635,17.39,5.57,18.26025739
07/06/2019 10:00,17.952,0.69,17.96525547,2.022,0,2.022,15.93,0.69,15.9449365,18.692,5.5,19.48437487,2.022,0,2.022,16.67,5.5,17.55388561
07/06/2019 10:30,17.8185,0.69,17.83185471,2.0085,0,2.0085,15.81,0.69,15.82504976,18.5785,5.42,19.35296004,2.0085,0,2.0085,16.57,5.42,17.43391235
07/06/2019 11:00,17.838,0.69,17.85134012,2.508,0,2.508,15.33,0.69,15.34552052,18.598,5.42,19.37168046,2.508,0,2.508,16.09,5.42,16.97835387
07/06/2019 11:30,17.8085,0.74,17.82386805,2.4085,0,2.4085,15.4,0.74,15.41776897,18.5685,5.33,19.31833565,2.4085,0,2.4085,16.16,5.33,17.01630101
07/06/2019 12:00,18.1265,0.68,18.13925032,2.4765,0,2.4765,15.65,0.68,15.6647662,18.8865,5.51,19.67384005,2.4765,0,2.4765,16.41,5.51,17.31034951
07/06/2019 12:30,17.626,1.73,17.71069665,5.056,0,5.056,12.57,1.73,12.68849085,18.036,4.37,18.55786076,5.056,0,5.056,12.98,4.37,13.69588624
07/06/2019 13:00,16.792,2.9,17.04057699,6.432,0,6.432,10.36,2.9,10.75823406,16.752,2.9,17.00116184,6.432,0,6.432,10.32,2.9,10.71972015
07/06/2019 13:30,16.0535,2.9,16.31333388,8.6135,0,8.6135,7.44,2.9,7.985211331,16.0235,2.9,16.28381258,8.6135,0,8.6135,7.41,2.9,7.957267119
07/06/2019 14:00,15.374,3.12,15.68739226,9.454,0,9.454,5.92,3.12,6.691845784,15.364,3.11,15.67560512,9.454,0,9.454,5.91,3.11,6.678338117
07/06/2019 14:30,15.149,3.36,15.51714539,10.119,0,10.119,5.03,3.36,6.049008183,15.139,3.35,15.50521915,10.119,0,10.119,5.02,3.35,6.035138772
07/06/2019 15:00,14.916,3.07,15.22865575,8.456,0,8.456,6.46,3.07,7.152377227,14.906,3.07,15.21886119,8.456,0,8.456,6.45,3.07,7.143346555
07/06/2019 15:30,14.5535,3.07,14.87377767,9.0935,0,9.0935,5.46,3.07,6.263904533,14.5435,3.07,14.86399315,9.0935,0,9.0935,5.45,3.07,6.255189845
07/06/2019 16:00,14.9095,2.86,15.18133032,8.8195,0,8.8195,6.09,2.86,6.728127526,14.8895,2.86,15.1616889,8.8195,0,8.8195,6.07,2.86,6.710029806
07/06/2019 16:30,16.308,2.74,16.53657957,5.278,0,5.278,11.03,2.74,11.36523207,16.248,2.74,16.47741193,5.278,0,5.278,10.97,2.74,11.3070111
07/06/2019 17:00,16.8305,2.3,16.98692822,4.0005,0,4.0005,12.83,2.3,13.03452723,16.7705,2.3,16.92748269,4.0005,0,4.0005,12.77,2.3,12.97547302
