Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/06/2019 17:30,17.3005,2.15,17.43358254,4.2505,0,4.2505,13.05,2.15,13.22592152,17.2305,2.15,17.36411905,4.2505,0,4.2505,12.98,2.15,13.15685753
07/06/2019 18:00,17.9115,2.15,18.04007573,3.9915,0,3.9915,13.92,2.15,14.08505946,17.8515,2.15,17.98050478,3.9915,0,3.9915,13.86,2.15,14.02576558
07/06/2019 18:30,18.756,2.04,18.86661432,2.166,0,2.166,16.59,2.04,16.71495438,18.666,2.04,18.77714451,2.166,0,2.166,16.5,2.04,16.62563082
07/06/2019 19:00,18.655,1.98,18.75978211,1.795,0,1.795,16.86,1.98,16.97586522,18.565,1.98,18.67028722,1.795,0,1.795,16.77,1.98,16.88648276
07/06/2019 19:30,18.3735,1.98,18.47987831,1.6735,0,1.6735,16.7,1.98,16.81696762,18.2835,1.98,18.39039891,1.6735,0,1.6735,16.61,1.98,16.72759696
07/06/2019 20:00,18.0585,1.98,18.16672294,1.5685,0,1.5685,16.49,1.98,16.60844665,17.9785,1.98,18.08720161,1.5685,0,1.5685,16.41,1.98,16.52901993
07/06/2019 20:30,17.521,1.78,17.61118511,1.481,0,1.481,16.04,1.78,16.13846337,17.411,1.78,17.50175194,1.481,0,1.481,15.93,1.78,16.02913909
07/06/2019 21:00,16.7965,1.63,16.87540554,1.4565,0,1.4565,15.34,1.63,15.42635731,16.6965,1.63,16.7758759,1.4565,0,1.4565,15.24,1.63,15.32692076
07/06/2019 21:30,16.541,1.77,16.63543149,1.391,0,1.391,15.15,1.77,15.2530456,16.461,1.78,16.5569599,1.391,0,1.391,15.07,1.78,15.17475865
07/06/2019 22:00,16.203,1.77,16.29938984,1.393,0,1.393,14.81,1.77,14.91539473,16.123,1.78,16.22095956,1.393,0,1.393,14.73,1.78,14.83715943
07/06/2019 22:30,15.332,1.51,15.40617811,1.302,0,1.302,14.03,1.51,14.11102406,15.262,1.51,15.33651668,1.302,0,1.302,13.96,1.51,14.04142799
07/06/2019 23:00,14.3365,1.32,14.39713972,1.2665,0,1.2665,13.07,1.32,13.13648735,14.2565,1.32,14.31747856,1.2665,0,1.2665,12.99,1.32,13.05689473
07/06/2019 23:30,13.6905,1.4,13.76189632,1.2605,0,1.2605,12.43,1.4,12.50859305,13.6205,1.4,13.69226133,1.2605,0,1.2605,12.36,1.4,12.43903533
08/06/2019 00:00,12.6595,-0.75,12.68169706,1.2495,0,1.2495,11.41,-0.75,11.43462286,13.1695,3.05,13.51807051,1.2495,0,1.2495,11.92,3.05,12.30401967
08/06/2019 00:30,12.1155,-0.75,12.13869187,1.2155,0,1.2155,10.9,-0.75,10.92577228,12.5155,2.49,12.76079309,1.2155,0,1.2155,11.3,2.49,11.57108897
08/06/2019 01:00,11.9785,0.79,12.00452257,1.2685,0,1.2685,10.71,0.79,10.7390968,11.9185,0.79,11.94465329,1.2685,0,1.2685,10.65,0.79,10.67926027
08/06/2019 01:30,12.453,0.79,12.47803306,1.273,0,1.273,11.18,0.79,11.20787669,12.383,0.79,12.40817428,1.273,0,1.273,11.11,0.79,11.13805189
08/06/2019 02:00,12.325,0.79,12.35029251,1.295,0,1.295,11.03,0.79,11.05825484,12.265,0.79,12.29041598,1.295,0,1.295,10.97,0.79,10.99840898
08/06/2019 02:30,12.154,0.69,12.17357039,1.274,0,1.274,10.88,0.69,10.90185764,12.104,0.69,12.1236511,1.274,0,1.274,10.83,0.69,10.85195835
08/06/2019 03:00,11.7495,0.69,11.769743,1.2795,0,1.2795,10.47,0.69,10.49271176,11.7095,0.69,11.72981203,1.2795,0,1.2795,10.43,0.69,10.45279867
08/06/2019 03:30,11.531,0.69,11.5516259,1.321,0,1.321,10.21,0.69,10.23328882,11.491,0.69,11.51169757,1.321,0,1.321,10.17,0.69,10.1933802
08/06/2019 04:00,11.429,0.69,11.44980965,1.399,0,1.399,10.03,0.69,10.05370578,11.389,0.69,11.4098826,1.399,0,1.399,9.99,0.69,10.01380048
08/06/2019 04:30,11.261,0.69,11.28211953,1.391,0,1.391,9.87,0.69,9.894089145,11.221,0.69,11.24219467,1.391,0,1.391,9.83,0.69,9.854186927
08/06/2019 05:00,11.202,0.69,11.22323055,1.402,0,1.402,9.8,0.69,9.824260786,11.152,0.69,11.17332556,1.402,0,1.402,9.75,0.69,9.774384891
08/06/2019 05:30,11.3145,0.69,11.33551985,1.3745,0,1.3745,9.94,0.69,9.963919911,11.2845,0.69,11.30557563,1.3745,0,1.3745,9.91,0.69,9.933992148
08/06/2019 06:00,11.7245,0.8,11.75176158,1.4745,0,1.4745,10.25,0.8,10.28117211,11.6845,0.8,11.71185469,1.4745,0,1.4745,10.21,0.8,10.24129386
08/06/2019 06:30,12.4345,0.89,12.46631021,1.6345,0,1.6345,10.8,0.89,10.83660925,12.3845,0.9,12.41715911,1.6345,0,1.6345,10.75,0.9,10.78760863
08/06/2019 07:00,12.706,0.89,12.73713217,1.906,0,1.906,10.8,0.89,10.83660925,12.606,0.9,12.63808672,1.906,0,1.906,10.7,0.9,10.73778376
08/06/2019 07:30,13.1185,0.89,13.14865553,2.1685,0,2.1685,10.95,0.89,10.98610941,13.0585,0.9,13.08947754,2.1685,0,2.1685,10.89,0.9,10.9271268
08/06/2019 08:00,14.092,1.11,14.13564869,2.612,0,2.612,11.48,1.11,11.53353805,14.032,1.12,14.07662687,2.612,0,2.612,11.42,1.12,11.47478976
08/06/2019 08:30,14.4095,0.08,14.40972207,3.7295,0,3.7295,10.68,0.08,10.68029962,14.7095,2.61,14.93926003,3.7295,0,3.7295,10.98,2.61,11.28594258
08/06/2019 09:00,14.389,-0.86,14.41467728,4.759,0,4.759,9.63,-0.86,9.66832457,15.009,3.97,15.5251725,4.759,0,4.759,10.25,3.97,10.9919698
08/06/2019 09:30,15.047,-0.74,15.06518533,4.637,0,4.637,10.41,-0.74,10.43626849,15.687,4.14,16.22410457,4.637,0,4.637,11.05,4.14,11.80008898
08/06/2019 10:00,14.84,-0.74,14.85843868,5.59,0,5.59,9.25,-0.74,9.279552791,15.46,4.14,16.0047243,5.59,0,5.59,9.87,4.14,10.70310703
08/06/2019 10:30,14.034,-0.67,14.0499842,8.664,0,8.664,5.37,-0.67,5.411635612,14.594,4.48,15.26614673,8.664,0,8.664,5.93,4.48,7.432045479
08/06/2019 11:00,13.8095,-0.72,13.82825695,9.2995,0,9.2995,4.51,-0.72,4.567110684,14.3795,4.42,15.04348431,9.2995,0,9.2995,5.08,4.42,6.73370626
08/06/2019 11:30,14.091,-0.72,14.10938273,9.161,0,9.161,4.93,-0.72,4.982298666,14.391,4.48,15.07220226,9.161,0,9.161,5.23,4.48,6.886457725
08/06/2019 12:00,14.0775,-0.72,14.09590033,9.4475,0,9.4475,4.63,-0.72,4.685648301,14.3575,4.48,15.04021962,9.4475,0,9.4475,4.91,4.48,6.646690906
08/06/2019 12:30,13.595,-0.72,13.61405248,8.465,0,8.465,5.13,-0.72,5.180279915,14.175,4.33,14.82158983,8.465,0,8.465,5.71,4.33,7.166100753
08/06/2019 13:00,13.5405,-0.72,13.55962906,9.1905,0,9.1905,4.35,-0.72,4.409183598,14.1105,4.33,14.75991566,9.1905,0,9.1905,4.92,4.33,6.554029295
08/06/2019 13:30,13.391,-0.72,13.41034231,9.701,0,9.701,3.69,-0.72,3.759587743,13.581,4.33,14.25455931,9.701,0,9.701,3.88,4.33,5.814060543
08/06/2019 14:00,12.818,-0.81,12.84356742,9.938,0,9.938,2.88,-0.81,2.991738625,13.278,4.33,13.96618001,9.938,0,9.938,3.34,4.33,5.468500709
08/06/2019 14:30,12.4135,-0.81,12.4398988,10.0235,0,10.0235,2.39,-0.81,2.523529275,12.8135,4.23,13.49365341,10.0235,0,10.0235,2.79,4.23,5.067247774
08/06/2019 15:00,12.3595,1.21,12.4185885,8.3795,0,8.3795,3.98,1.21,4.159867786,12.3995,1.63,12.50617848,8.3795,0,8.3795,4.02,1.63,4.337891193
08/06/2019 15:30,12.0885,1.31,12.15927351,8.2985,0,8.2985,3.79,1.31,4.010012469,12.0785,1.31,12.14933176,8.2985,0,8.2985,3.78,1.31,4.00056246
08/06/2019 16:00,12.38,1.47,12.46696836,8.4,0,8.4,3.98,1.47,4.242793891,12.37,1.46,12.45586207,8.4,0,8.4,3.97,1.46,4.229952718
08/06/2019 16:30,12.3425,1.4,12.42164668,9.4625,0,9.4625,2.88,1.4,3.20224921,12.3425,1.4,12.42164668,9.4625,0,9.4625,2.88,1.4,3.20224921
08/06/2019 17:00,12.956,1.31,13.02205959,8.006,0,8.006,4.95,1.31,5.12041014,12.936,1.31,13.0021612,8.006,0,8.006,4.93,1.31,5.101078317
08/06/2019 17:30,13.7695,1.31,13.83167489,8.0095,0,8.0095,5.76,1.31,5.907088962,13.7495,1.31,13.81176492,8.0095,0,8.0095,5.74,1.31,5.887588641
08/06/2019 18:00,14.173,1.11,14.2164,6.493,0,6.493,7.68,1.11,7.759800255,14.143,1.11,14.18649178,6.493,0,6.493,7.65,1.11,7.73010996
08/06/2019 18:30,14.5995,1.05,14.63720944,6.0295,0,6.0295,8.57,1.05,8.634083622,14.5595,1.05,14.59731277,6.0295,0,6.0295,8.53,1.05,8.594381886
08/06/2019 19:00,14.9495,0.98,14.98158704,4.6095,0,4.6095,10.34,0.98,10.38633718,14.9095,0.98,14.94167294,4.6095,0,4.6095,10.3,0.98,10.34651632
08/06/2019 19:30,14.918,0.98,14.95015465,3.218,0,3.218,11.7,0.98,11.740971,14.858,0.98,14.89028421,3.218,0,3.218,11.64,0.98,11.68118145
08/06/2019 20:00,14.866,0.92,14.89444044,2.236,0,2.236,12.63,0.92,12.66346319,14.806,0.93,14.835179,2.236,0,2.236,12.57,0.93,12.60435639
08/06/2019 20:30,14.6175,0.83,14.64104526,1.7575,0,1.7575,12.86,0.83,12.88675677,14.5375,0.84,14.56174805,1.7575,0,1.7575,12.78,0.84,12.80757588
08/06/2019 21:00,14.363,0.76,14.38309317,1.563,0,1.563,12.8,0.76,12.82254265,14.293,0.77,14.3137259,1.563,0,1.563,12.73,0.77,12.75326625
08/06/2019 21:30,14.5465,0.84,14.57073307,1.3865,0,1.3865,13.16,0.84,13.18678126,14.4765,0.84,14.50085005,1.3865,0,1.3865,13.09,0.84,13.11692418
08/06/2019 22:00,14.1465,0.69,14.16331749,1.3765,0,1.3765,12.77,0.69,12.78862776,14.0965,0.7,14.1138695,1.3765,0,1.3765,12.72,0.7,12.73924645
08/06/2019 22:30,13.8925,0.77,13.91382249,1.3525,0,1.3525,12.54,0.77,12.56361811,13.8425,0.77,13.86389939,1.3525,0,1.3525,12.49,0.77,12.51371248
08/06/2019 23:00,13.423,0.86,13.45052151,1.373,0,1.373,12.05,0.86,12.08064982,13.363,0.87,13.39129079,1.373,0,1.373,11.99,0.87,12.02152237
08/06/2019 23:30,12.9035,0.86,12.93212714,1.3635,0,1.3635,11.54,0.86,11.57200069,12.8535,0.87,12.8829097,1.3635,0,1.3635,11.49,0.87,11.52289026
09/06/2019 00:00,12.2305,0.72,12.25167459,1.3805,0,1.3805,10.85,0.72,10.87386316,12.1805,0.72,12.20176136,1.3805,0,1.3805,10.8,0.72,10.82397339
09/06/2019 00:30,12.113,0.72,12.13437963,1.363,0,1.363,10.75,0.72,10.77408465,12.063,0.72,12.08446809,1.363,0,1.363,10.7,0.72,10.72419694
09/06/2019 01:00,11.779,0.72,11.80098475,1.369,0,1.369,10.41,0.72,10.43486943,11.729,0.72,11.75107829,1.369,0,1.369,10.36,0.72,10.38498917
09/06/2019 01:30,12.448,0.72,12.46880524,1.368,0,1.368,11.08,0.72,11.10336886,12.398,0.72,12.418889,1.368,0,1.368,11.03,0.72,11.05347457
09/06/2019 02:00,12.2325,0.72,12.25367113,1.3925,0,1.3925,10.84,0.72,10.86388512,12.1825,0.72,12.20375787,1.3925,0,1.3925,10.79,0.72,10.81399556
09/06/2019 02:30,11.8775,0.72,11.89930276,1.3775,0,1.3775,10.5,0.72,10.52465676,11.8175,0.72,11.83941326,1.3775,0,1.3775,10.44,0.72,10.46479813
09/06/2019 03:00,11.3905,0.72,11.41323312,1.3905,0,1.3905,10,0.72,10.02588649,11.3305,0,11.3305,1.3905,0,1.3905,9.94,0,9.94
09/06/2019 03:30,11.102,0,11.102,1.382,0,1.382,9.72,0,9.72,11.072,0,11.072,1.382,0,1.382,9.69,0,9.69
09/06/2019 04:00,11.218,0.7,11.23981868,1.388,0,1.388,9.83,0.7,9.854892186,11.188,0.7,11.20987707,1.388,0,1.388,9.8,0.7,9.824968193
09/06/2019 04:30,11.295,0.7,11.31667023,1.385,0,1.385,9.91,0.7,9.934691742,11.255,0.7,11.27674709,1.385,0,1.385,9.87,0.7,9.894791559
09/06/2019 05:00,11.0105,0.7,11.03272905,1.3805,0,1.3805,9.63,0.7,9.655407811,10.9705,0.7,10.99280993,1.3805,0,1.3805,9.59,0.7,9.615513507
09/06/2019 05:30,10.9425,0,10.9425,1.4525,0,1.4525,9.49,0,9.49,10.9025,0,10.9025,1.4525,0,1.4525,9.45,0,9.45
09/06/2019 06:00,10.536,-2.38,10.80146731,1.606,0,1.606,8.93,-2.38,9.241715209,11.056,2.44,11.32204646,1.606,0,1.606,9.45,2.44,9.759923155
09/06/2019 06:30,10.7235,-2.15,10.9369078,2.2135,0,2.2135,8.51,-2.15,8.777391412,11.3435,2.64,11.64665584,2.2135,0,2.2135,9.13,2.64,9.504025463
09/06/2019 07:00,11.1015,-1.83,11.25132002,2.7815,0,2.7815,8.32,-1.83,8.518879034,11.7015,2.91,12.05791036,2.7815,0,2.7815,8.92,2.91,9.382670196
09/06/2019 07:30,11.619,-1.61,11.73001539,3.299,0,3.299,8.32,-1.61,8.474343632,12.219,3.12,12.61104123,3.299,0,3.299,8.92,3.12,9.449910052
09/06/2019 08:00,12.492,0.98,12.53038164,4.352,0,4.352,8.14,0.98,8.198780397,12.482,1.03,12.5244251,4.352,0,4.352,8.13,1.03,8.194986272
09/06/2019 08:30,13.13,1.1,13.17599712,4.74,0,4.74,8.39,1.1,8.461802408,13.09,1.1,13.13613718,4.74,0,4.74,8.35,1.1,8.422143433
09/06/2019 09:00,13.3065,1.31,13.37082803,6.0865,0,6.0865,7.22,1.31,7.337881166,13.2665,1.31,13.33102105,6.0865,0,6.0865,7.18,1.31,7.298527249
09/06/2019 09:30,13.4605,1.31,13.52409554,6.9705,0,6.9705,6.49,1.31,6.620891179,13.4305,1.31,13.49423693,6.9705,0,6.9705,6.46,1.31,6.591486934
09/06/2019 10:00,13.2085,1.62,13.3074743,9.0685,0,9.0685,4.14,1.62,4.445672053,13.1985,1.61,13.29633417,9.0685,0,9.0685,4.13,1.61,4.432719256
09/06/2019 10:30,13.6575,1.72,13.76538072,9.2975,0,9.2975,4.36,1.72,4.687003307,13.6475,1.72,13.75545914,9.2975,0,9.2975,4.35,1.72,4.677702427
09/06/2019 11:00,13.2885,1.72,13.39935193,9.9685,0,9.9685,3.32,1.72,3.739090799,13.2985,1.72,13.40926927,9.9685,0,9.9685,3.33,1.72,3.747972785
09/06/2019 11:30,13.275,1.72,13.38596373,9.845,0,9.845,3.43,1.72,3.837095256,13.275,1.72,13.38596373,9.845,0,9.845,3.43,1.72,3.837095256
09/06/2019 12:00,13.5955,1.65,13.69525904,8.8455,0,8.8455,4.75,1.65,5.028419235,13.5955,1.65,13.69525904,8.8455,0,8.8455,4.75,1.65,5.028419235
09/06/2019 12:30,13.2905,1.65,13.39253114,10.0705,0,10.0705,3.22,1.65,3.618134879,13.3005,1.65,13.40245501,10.0705,0,10.0705,3.23,1.65,3.627037359
09/06/2019 13:00,13.4275,1.78,13.54496793,11.1575,0,11.1575,2.27,1.78,2.884666359,13.4075,1.78,13.52514164,11.1575,0,11.1575,2.25,1.78,2.868954513
09/06/2019 13:30,12.875,1.68,12.98414514,10.845,0,10.845,2.03,1.68,2.635014231,12.885,1.68,12.99406114,10.845,0,10.845,2.04,1.68,2.642725865
09/06/2019 14:00,13.442,1.07,13.48451942,6.132,0,6.132,7.31,1.07,7.387895505,13.412,1.08,13.45541319,6.132,0,6.132,7.28,1.08,7.359673906
09/06/2019 14:30,13.7465,1.07,13.78808044,6.3665,0,6.3665,7.38,1.07,7.45716434,13.7265,1.08,13.76892161,6.3665,0,6.3665,7.36,1.08,7.43881711
09/06/2019 15:00,12.641,1.42,12.72050632,10.221,0,10.221,2.42,1.42,2.80585103,12.701,1.42,12.78013306,10.221,0,10.221,2.48,1.42,2.857761362
09/06/2019 15:30,12.375,1.3,12.44309548,9.385,0,9.385,2.99,1.3,3.260383413,12.385,1.3,12.45304079,9.385,0,9.385,3,1.3,3.269556545
09/06/2019 16:00,13.416,1,13.45321731,6.806,0,6.806,6.61,1,6.68521503,13.406,1,13.443245,6.806,0,6.806,6.6,1,6.675327707
09/06/2019 16:30,14.073,0.87,14.09986628,5.643,0,5.643,8.43,0.87,8.474774333,14.043,0.87,14.06992356,5.643,0,5.643,8.4,0.87,8.444933392
09/06/2019 17:00,14.4995,0.5,14.50811843,6.2295,0,6.2295,8.27,0.5,8.285101086,14.6295,1.68,14.72564668,6.2295,0,6.2295,8.4,1.68,8.566352783
09/06/2019 17:30,14.7815,-0.92,14.81010271,8.3515,0,8.3515,6.43,-0.92,6.495483046,15.3715,3.96,15.87339322,8.3515,0,8.3515,7.02,3.96,8.059900744
09/06/2019 18:00,15.201,-1.04,15.23653507,7.511,0,7.511,7.69,-1.04,7.760006443,15.821,3.81,16.27329533,7.511,0,7.511,8.31,3.81,9.141783196
09/06/2019 18:30,15.9285,0.65,15.94175687,4.2185,0,4.2185,11.71,0.65,11.72802626,16.0485,1.9,16.1605802,4.2185,0,4.2185,11.83,1.9,11.98160674
09/06/2019 19:00,16.552,1.33,16.60534866,2.572,0,2.572,13.98,1.33,14.04312287,16.482,1.33,16.5355745,2.572,0,2.572,13.91,1.33,13.97343909
09/06/2019 19:30,16.926,1.41,16.98462764,1.886,0,1.886,15.04,1.41,15.10594916,16.856,1.42,16.91570678,1.886,0,1.886,14.97,1.42,15.03719721
09/06/2019 20:00,16.154,1.17,16.19631489,1.744,0,1.744,14.41,1.17,14.45742024,16.084,1.18,16.12722716,1.744,0,1.744,14.34,1.18,14.3884676
09/06/2019 20:30,15.658,1.05,15.69316616,1.668,0,1.668,13.99,1.05,14.02934781,15.588,1.06,15.62399898,1.668,0,1.668,13.92,1.06,13.96030086
09/06/2019 21:00,15.2765,1.12,15.3175015,1.4165,0,1.4165,13.86,1.12,13.90517889,15.2165,1.14,15.25914389,1.4165,0,1.4165,13.8,1.14,13.8470069
09/06/2019 21:30,14.8485,0.98,14.88080483,1.2585,0,1.2585,13.59,0.98,13.62528899,14.7785,0.99,14.81162254,1.2585,0,1.2585,13.52,0.99,13.55619784
09/06/2019 22:00,14.4225,0.98,14.45575685,1.3725,0,1.3725,13.05,0.98,13.0867452,14.3625,0.99,14.39657967,1.3725,0,1.3725,12.99,0.99,13.02767055
09/06/2019 22:30,13.789,0.86,13.81579245,1.379,0,1.379,12.41,0.86,12.43976286,13.729,0.86,13.75590931,1.379,0,1.379,12.35,0.86,12.37990711
09/06/2019 23:00,12.5565,-0.48,12.56567118,1.3865,0,1.3865,11.17,-0.48,11.18030858,12.8365,2.12,13.01038555,1.3865,0,1.3865,11.45,2.12,11.64460819
09/06/2019 23:30,11.9455,0.68,11.96483891,1.3855,0,1.3855,10.56,0.68,10.58187129,11.8955,0.68,11.91492007,1.3855,0,1.3855,10.51,0.68,10.53197512
10/06/2019 00:00,11.3385,0.68,11.3588724,1.3785,0,1.3785,9.96,0.68,9.983185864,11.2985,0.68,11.3189444,1.3785,0,1.3785,9.92,0.68,9.943279137
10/06/2019 00:30,11.187,0.68,11.20764779,1.377,0,1.377,9.81,0.68,9.833539546,11.147,0.68,11.16772175,1.377,0,1.377,9.77,0.68,9.793635689
10/06/2019 01:00,11.013,0.68,11.0339734,1.313,0,1.313,9.7,0.68,9.723805839,10.963,0.68,10.98406887,1.313,0,1.313,9.65,0.68,9.673928881
10/06/2019 01:30,11.7255,0.68,11.74520116,1.2355,0,1.2355,10.49,0.68,10.51201693,11.6655,0.68,11.68530232,1.2355,0,1.2355,10.43,0.68,10.45214332
10/06/2019 02:00,11.6115,0.68,11.63139425,1.2315,0,1.2315,10.38,0.68,10.40224976,11.5615,0.68,11.58148014,1.2315,0,1.2315,10.33,0.68,10.35235722
10/06/2019 02:30,11.4645,0.68,11.4846489,1.2045,0,1.2045,10.26,0.68,10.28250942,11.4145,0.68,11.434737,1.2045,0,1.2045,10.21,0.68,10.23261941
10/06/2019 03:00,11.3905,0.68,11.41077956,1.2105,0,1.2105,10.18,0.68,10.20268592,11.3305,0.68,11.35088676,1.2105,0,1.2105,10.12,0.68,10.14282012
10/06/2019 03:30,11.161,0.68,11.1816958,1.221,0,1.221,9.94,0.68,9.963232407,11.101,0.68,11.12180745,1.221,0,1.221,9.88,0.68,9.903373163
10/06/2019 04:00,10.9055,0.68,10.92667975,1.3255,0,1.3255,9.58,0.68,9.60410329,10.8655,0.68,10.88675756,1.3255,0,1.3255,9.54,0.68,9.564204097
10/06/2019 04:30,10.9605,0.76,10.98681757,1.3805,0,1.3805,9.58,0.76,9.610098855,10.9205,0.75,10.94622402,1.3805,0,1.3805,9.54,0.75,9.56943572
10/06/2019 05:00,11.167,0.68,11.1876847,1.347,0,1.347,9.82,0.68,9.843515632,11.137,0.68,11.15774032,1.347,0,1.347,9.79,0.68,9.813587519
10/06/2019 05:30,11.307,0.74,11.33118921,1.407,0,1.407,9.9,0.74,9.927618043,11.267,0.75,11.29193469,1.407,0,1.407,9.86,0.75,9.8884832
10/06/2019 06:00,11.679,0.68,11.69877947,1.779,0,1.779,9.9,0.68,9.923326055,11.639,0.68,11.65884733,1.779,0,1.779,9.86,0.68,9.883420461
10/06/2019 06:30,13.1085,0.79,13.13228359,2.0085,0,2.0085,11.1,0.79,11.1280771,13.0485,0.8,13.07300089,2.0085,0,2.0085,11.04,0.8,11.06894756
10/06/2019 07:00,15.2405,1.67,15.33172333,2.2305,0,2.2305,13.01,1.67,13.11674502,15.2705,2,15.40091459,2.2305,0,2.2305,13.04,2,13.19248271
10/06/2019 07:30,17.4985,2.76,17.71482719,2.8185,0,2.8185,14.68,2.76,14.93720188,17.4185,2.76,17.63580852,2.8185,0,2.8185,14.6,2.76,14.85858674
10/06/2019 08:00,18.006,3.04,18.26082243,3.326,0,3.326,14.68,3.04,14.99146424,17.926,3.03,18.18027437,3.326,0,3.326,14.6,3.03,14.91109989
10/06/2019 08:30,17.822,2.37,17.97889274,4.332,0,4.332,13.49,2.37,13.69660542,18.072,4.39,18.59756124,4.332,0,4.332,13.74,4.39,14.42427468
10/06/2019 09:00,17.078,1.52,17.14550915,6.038,0,6.038,11.04,1.52,11.14414645,17.718,6.16,18.75828148,6.038,0,6.038,11.68,6.16,13.20484759
10/06/2019 09:30,17.034,4.08,17.51580875,7.974,0,7.974,9.06,4.08,9.936297097,16.984,4.07,17.46485488,7.974,0,7.974,9.01,4.07,9.886607103
10/06/2019 10:00,16.5555,4,17.03186955,9.4955,0,9.4955,7.06,4,8.114406941,16.5155,3.99,16.99063978,9.4955,0,9.4955,7.02,3.99,8.074682656
10/06/2019 10:30,15.818,3.6,16.22248822,8.808,0,8.808,7.01,3.6,7.880361667,15.768,3.59,16.17151582,8.808,0,8.808,6.96,3.59,7.831328112
10/06/2019 11:00,15.6155,3.87,16.08790665,10.0255,0,10.0255,5.59,3.87,6.798896969,15.6055,3.87,16.07820047,10.0255,0,10.0255,5.58,3.87,6.790677433
10/06/2019 11:30,15.454,4.02,15.96829722,10.334,0,10.334,5.12,4.02,6.509592921,15.444,4.02,15.95861949,10.334,0,10.334,5.11,4.02,6.501730539
10/06/2019 12:00,15.708,4.02,16.21424263,10.698,0,10.698,5.01,4.02,6.423433661,15.698,4.02,16.20455504,10.698,0,10.698,5,4.02,6.415637147
10/06/2019 12:30,15.484,4.02,15.99733278,9.844,0,9.844,5.64,4.02,6.926037828,15.464,4.02,15.97797534,9.844,0,9.844,5.62,4.02,6.909761212
10/06/2019 13:00,14.728,3.85,15.22289342,11.428,0,11.428,3.3,3.85,5.070749452,14.728,3.85,15.22289342,11.428,0,11.428,3.3,3.85,5.070749452
10/06/2019 13:30,14.2555,3.5,14.6788719,12.2255,0,12.2255,2.03,3.5,4.046096885,14.2555,3.49,14.67649073,12.2255,0,12.2255,2.03,3.49,4.03744969
10/06/2019 14:00,14.0115,3.5,14.4420266,11.7315,0,11.7315,2.28,3.5,4.1771282,14.0115,3.49,14.43960637,11.7315,0,11.7315,2.28,3.49,4.168752811
10/06/2019 14:30,14.2655,3.73,14.7450802,11.4955,0,11.4955,2.77,3.73,4.646052088,14.2555,3.73,14.73540567,11.4955,0,11.4955,2.76,3.73,4.640096982
10/06/2019 15:00,14.487,2.53,14.70625952,10.277,0,10.277,4.21,2.53,4.911720676,14.767,4.88,15.55244961,10.277,0,10.277,4.49,4.88,6.631327167
10/06/2019 15:30,13.807,3.47,14.23636713,10.597,0,10.597,3.21,3.47,4.72704982,13.797,3.47,14.22666894,10.597,0,10.597,3.2,3.47,4.720264823
10/06/2019 16:00,14.333,3.38,14.72614305,9.763,0,9.763,4.57,3.38,5.684127022,14.313,3.38,14.7066777,9.763,0,9.763,4.55,3.38,5.668059633
10/06/2019 16:30,16.8755,3.17,17.17065521,4.7155,0,4.7155,12.16,3.17,12.56640362,16.8155,3.17,17.11169016,4.7155,0,4.7155,12.1,3.17,12.50835321
10/06/2019 17:00,18.332,2.58,18.51266118,3.392,0,3.392,14.94,2.58,15.16113452,18.502,4.01,18.9315637,3.392,0,3.392,15.11,4.01,15.63304833
10/06/2019 17:30,18.9075,1.65,18.97935869,3.0475,0,3.0475,15.86,1.65,15.94559814,19.3575,4.73,19.92700947,3.0475,0,3.0475,16.31,4.73,16.9820199
10/06/2019 18:00,19.153,2.91,19.37280333,3.023,0,3.023,16.13,2.91,16.39039353,19.053,2.92,19.27545613,3.023,0,3.023,16.03,2.92,16.29378102
10/06/2019 18:30,19.568,2.6,19.73997528,2.418,0,2.418,17.15,2.6,17.34596495,19.468,2.61,19.64217717,2.418,0,2.418,17.05,2.61,17.24861154
10/06/2019 19:00,19.343,2.52,19.50646172,2.423,0,2.423,16.92,2.52,17.10663029,19.243,2.53,19.40860502,2.423,0,2.423,16.82,2.53,17.00921221
10/06/2019 19:30,18.4935,2.26,18.63108001,2.2035,0,2.2035,16.29,2.26,16.44602384,18.4035,2.26,18.54174782,2.2035,0,2.2035,16.2,2.26,16.35688234
10/06/2019 20:00,17.7775,1.88,17.87663017,1.8775,0,1.8775,15.9,1.88,16.01075888,17.7475,2.26,17.89081765,1.8775,0,1.8775,15.87,2.26,16.03011229
10/06/2019 20:30,17.5565,1.88,17.65687096,1.5065,0,1.5065,16.05,1.88,16.15973081,17.4665,1.89,17.56845816,1.5065,0,1.5065,15.96,1.89,16.07151829
10/06/2019 21:00,17.2865,1.96,17.39726077,1.4065,0,1.4065,15.88,1.96,16.00049999,17.2165,1.97,17.32884221,1.4065,0,1.4065,15.81,1.97,15.93226287
10/06/2019 21:30,16.8255,1.88,16.93020526,1.3955,0,1.3955,15.43,1.88,15.54410821,16.7555,1.9,16.86288173,1.3955,0,1.3955,15.36,1.9,15.47706691
10/06/2019 22:00,16.005,1.67,16.09189004,1.405,0,1.405,14.6,1.67,14.6951999,15.945,1.68,16.03325996,1.405,0,1.405,14.54,1.68,14.63673461
10/06/2019 22:30,15.0055,0.66,15.02000766,1.3955,0,1.3955,13.61,0.66,13.62599354,15.1955,2.3,15.36857899,1.3955,0,1.3955,13.8,2.3,13.99035382
10/06/2019 23:00,13.707,-1.15,13.75515718,1.397,0,1.397,12.31,-1.15,12.3635998,14.387,3.78,14.87528719,1.397,0,1.397,12.99,3.78,13.52880261
10/06/2019 23:30,12.9895,-0.23,12.9915361,1.2695,0,1.2695,11.72,-0.23,11.72225661,13.3595,2.66,13.62174145,1.2695,0,1.2695,12.09,2.66,12.37916395
11/06/2019 00:00,12.2395,0.91,12.27328237,1.2795,0,1.2795,10.96,0.91,10.9977134,12.1895,0.91,12.22342056,1.2795,0,1.2795,10.91,0.91,10.94788564
11/06/2019 00:30,11.8695,0.72,11.89131743,1.2795,0,1.2795,10.59,0.72,10.6144477,11.8195,0.72,11.84140956,1.2795,0,1.2795,10.54,0.72,10.56456341
11/06/2019 01:00,11.627,0.72,11.64927161,1.277,0,1.277,10.35,0.72,10.37501325,11.587,0.72,11.60934835,1.277,0,1.277,10.31,0.72,10.33511006
11/06/2019 01:30,11.808,0.72,11.82993085,1.278,0,1.278,10.53,0.72,10.55458668,11.778,0.72,11.79998661,1.278,0,1.278,10.5,0.72,10.52465676
11/06/2019 02:00,11.8865,0.72,11.90828629,1.2865,0,1.2865,10.6,0.72,10.62442469,11.8365,0.72,11.85837815,1.2865,0,1.2865,10.55,0.72,10.57454018
11/06/2019 02:30,11.9775,0.72,11.99912106,1.2875,0,1.2875,10.69,0.72,10.71421952,11.9175,0.72,11.93922972,1.2875,0,1.2875,10.63,0.72,10.65435592
11/06/2019 03:00,11.9815,0.72,12.00311386,1.2915,0,1.2915,10.69,0.72,10.71421952,11.9215,0.72,11.94322244,1.2915,0,1.2915,10.63,0.72,10.65435592
11/06/2019 03:30,11.786,0.72,11.80797171,1.416,0,1.416,10.37,0.72,10.39496513,11.726,0.72,11.74808393,1.416,0,1.416,10.31,0.72,10.33511006
11/06/2019 04:00,11.5535,0.72,11.57591302,1.4335,0,1.4335,10.12,0.72,10.14558032,11.5135,0.72,11.53599074,1.4335,0,1.4335,10.08,0.72,10.10568157
11/06/2019 04:30,11.5585,0.72,11.58090334,1.4385,0,1.4385,10.12,0.72,10.14558032,11.5185,0.72,11.54098099,1.4385,0,1.4385,10.08,0.72,10.10568157
11/06/2019 05:00,11.8145,0.81,11.84223417,1.4145,0,1.4145,10.4,0.81,10.43149558,11.7745,0.82,11.80301869,1.4145,0,1.4145,10.36,0.82,10.39240107
11/06/2019 05:30,12.4535,1.04,12.49685009,1.4335,0,1.4335,11.02,1.04,11.06896562,12.3935,1.05,12.43789943,1.4335,0,1.4335,10.96,1.05,11.01018165
11/06/2019 06:00,13.1895,1.2,13.24397638,1.4095,0,1.4095,11.78,1.2,11.8409628,13.1395,1.21,13.19509607,1.4095,0,1.4095,11.73,1.21,11.79224321
11/06/2019 06:30,14.7305,1.58,14.81499343,1.4205,0,1.4205,13.31,1.58,13.40345105,14.6705,1.59,14.75641116,1.4205,0,1.4205,13.25,1.59,13.34505901
11/06/2019 07:00,16.6335,2.24,16.78365044,1.5735,0,1.5735,15.06,2.24,15.22567568,16.6635,2.68,16.87763705,1.5735,0,1.5735,15.09,2.68,15.3261378
11/06/2019 07:30,18.727,2.68,18.91779398,1.387,0,1.387,17.34,2.68,17.54588271,18.897,4.13,19.34304808,1.387,0,1.387,17.51,4.13,17.9904697
11/06/2019 08:00,19.601,1.32,19.64539643,1.471,0,1.471,18.13,1.32,18.17798944,20.381,6.24,21.31484837,1.471,0,1.471,18.91,6.24,19.91295307
11/06/2019 08:30,19.945,2.27,20.0737621,1.615,0,1.615,18.33,2.27,18.47002436,20.455,5.7,21.23433599,1.615,0,1.615,18.84,5.7,19.68338386
11/06/2019 09:00,19.9015,3.91,20.28195755,1.9315,0,1.9315,17.97,3.91,18.39045948,19.8015,3.92,20.18578218,1.9315,0,1.9315,17.87,3.92,18.2948982
11/06/2019 09:30,19.941,3.97,20.33234814,1.971,0,1.971,17.97,3.97,18.40330948,19.841,3.97,20.23428232,1.971,0,1.971,17.87,3.97,18.30567672
11/06/2019 10:00,19.8385,3.97,20.23183092,2.1885,0,2.1885,17.65,3.97,18.09097565,19.7385,3.97,20.1337846,2.1885,0,2.1885,17.55,3.97,17.99342658
11/06/2019 10:30,19.9395,4.14,20.36475534,2.4295,0,2.4295,17.51,4.14,17.99276799,19.8395,4.14,20.26685373,2.4295,0,2.4295,17.41,4.14,17.89546591
11/06/2019 11:00,19.633,4.07,20.05042616,2.583,0,2.583,17.05,4.07,17.52904447,19.543,4.07,19.96230821,2.583,0,2.583,16.96,4.07,17.44151656
11/06/2019 11:30,19.6315,4.01,20.03686333,2.5815,0,2.5815,17.05,4.01,17.51521053,19.5415,4.01,19.94869224,2.5815,0,2.5815,16.96,4.01,17.42761315
11/06/2019 12:00,19.678,4.01,20.08242475,2.898,0,2.898,16.78,4.01,17.25249257,19.598,4.01,20.00404219,2.898,0,2.898,16.7,4.01,17.17469359
11/06/2019 12:30,20.098,4.01,20.49413828,2.958,0,2.958,17.14,4.01,17.60283216,20.008,4.01,20.40588552,2.958,0,2.958,17.05,4.01,17.51521053
11/06/2019 13:00,19.963,4.01,20.36176488,3.003,0,3.003,16.96,4.01,17.42761315,19.883,4.01,20.28333772,3.003,0,3.003,16.88,4.01,17.34976945
11/06/2019 13:30,19.737,3.78,20.09571021,2.967,0,2.967,16.77,3.78,17.19073297,19.647,3.79,20.0092156,2.967,0,2.967,16.68,3.79,17.10516004
11/06/2019 14:00,19.155,3.7,19.50907545,2.895,0,2.895,16.26,3.7,16.67565891,19.075,3.71,19.43244002,2.895,0,2.895,16.18,3.71,16.59989458
11/06/2019 14:30,18.9755,3.63,19.31958851,2.8255,0,2.8255,16.15,3.63,16.55292723,18.8755,3.63,19.22137873,2.8255,0,2.8255,16.05,3.63,16.45537602
11/06/2019 15:00,18.9505,3.8,19.32773785,2.8905,0,2.8905,16.06,3.8,16.50344207,18.8605,3.8,19.2395026,2.8905,0,2.8905,15.97,3.8,16.41587342
11/06/2019 15:30,18.873,3.8,19.25175652,2.813,0,2.813,16.06,3.8,16.50344207,18.783,3.8,19.1635354,2.813,0,2.813,15.97,3.8,16.41587342
11/06/2019 16:00,19.1405,3.7,19.49483881,2.7505,0,2.7505,16.39,3.7,16.80244327,19.0605,3.71,19.41820693,2.7505,0,2.7505,16.31,3.71,16.72663146
11/06/2019 16:30,20.027,3.7,20.36592077,2.447,0,2.447,17.58,3.7,17.96514403,19.927,3.71,20.26942103,2.447,0,2.447,17.48,3.71,17.86937324
11/06/2019 17:00,20.585,3.63,20.90261048,2.185,0,2.185,18.4,3.63,18.75465009,20.475,3.63,20.79429068,2.185,0,2.185,18.29,3.63,18.64674234
11/06/2019 17:30,20.735,3.32,20.9991101,2.175,0,2.175,18.56,3.32,18.85460156,20.625,3.33,20.8920924,2.175,0,2.175,18.45,3.33,18.7481039
11/06/2019 18:00,20.386,2.91,20.59264665,2.316,0,2.316,18.07,2.91,18.30281399,20.286,2.91,20.49365502,2.316,0,2.316,17.97,2.91,18.20409295
11/06/2019 18:30,20.5345,2.59,20.69719281,1.8645,0,1.8645,18.67,2.59,18.84879306,20.4245,2.6,20.58932248,1.8645,0,1.8645,18.56,2.6,18.74122728
11/06/2019 19:00,20.383,2.65,20.55454181,1.713,0,1.713,18.67,2.65,18.85713128,20.623,3.51,20.9195657,1.713,0,1.713,18.91,3.51,19.23299769
11/06/2019 19:30,19.296,-0.67,19.30762844,1.916,0,1.916,17.38,-0.67,17.39290947,20.066,4.7,20.60908431,1.916,0,1.916,18.15,4.7,18.74866662
11/06/2019 20:00,18.7375,-0.67,18.74947483,1.5975,0,1.5975,17.14,-0.67,17.1530901,19.5075,4.57,20.03565462,1.5975,0,1.5975,17.91,4.57,18.48385782
11/06/2019 20:30,18.7435,-0.67,18.755471,1.4035,0,1.4035,17.34,-0.67,17.35293923,19.5135,4.64,20.05757419,1.4035,0,1.4035,18.11,4.64,18.69496456
11/06/2019 21:00,18.2015,-0.73,18.21613302,1.4015,0,1.4015,16.8,-0.73,16.81585264,18.9515,4.46,19.46923091,1.4015,0,1.4015,17.55,4.46,18.10784637
11/06/2019 21:30,17.0895,-0.81,17.10868523,1.3995,0,1.3995,15.69,-0.81,15.71089431,17.8195,4.31,18.33332158,1.3995,0,1.3995,16.42,4.31,16.97623339
11/06/2019 22:00,16.8865,0.97,16.91433659,1.4065,0,1.4065,15.48,0.97,15.51036105,17.0565,2.59,17.25202285,1.4065,0,1.4065,15.65,2.59,15.86286859
11/06/2019 22:30,15.828,1.49,15.89797736,1.398,0,1.398,14.43,1.49,14.50672258,15.738,1.5,15.80932143,1.398,0,1.398,14.34,1.5,14.41823845
11/06/2019 23:00,14.377,1.32,14.43746962,1.407,0,1.407,12.97,1.32,13.03699735,14.297,1.32,14.35780655,1.407,0,1.407,12.89,1.32,12.95741101
11/06/2019 23:30,13.163,-0.09,13.16330768,1.383,0,1.383,11.78,-0.09,11.7803438,13.453,2.36,13.65843362,1.383,0,1.383,12.07,2.36,12.29855683
12/06/2019 00:00,12.9985,0.03,12.99853462,1.4085,0,1.4085,11.59,0.03,11.59003883,13.2685,2.36,13.47674635,1.4085,0,1.4085,11.86,2.36,12.09252662
12/06/2019 00:30,13.3445,1.14,13.3931057,1.4045,0,1.4045,11.94,1.14,11.99429865,13.2645,1.15,13.31425778,1.4045,0,1.4045,11.86,1.15,11.9156242
12/06/2019 01:00,13.137,1.14,13.18637058,1.427,0,1.427,11.71,1.14,11.76536017,13.067,1.15,13.11750697,1.427,0,1.427,11.64,1.15,11.69667047
12/06/2019 01:30,13.7815,1.14,13.82856978,1.4015,0,1.4015,12.38,1.14,12.43237709,13.7015,1.15,13.74967644,1.4015,0,1.4015,12.3,1.15,12.35364319
12/06/2019 02:00,13.708,1.06,13.74892229,1.428,0,1.428,12.28,1.06,12.32566428,13.638,1.07,13.67991023,1.428,0,1.428,12.21,1.07,12.25679403
12/06/2019 02:30,13.554,1.06,13.59538583,1.414,0,1.414,12.14,1.06,12.1861889,13.504,1.07,13.54632482,1.414,0,1.414,12.09,1.07,12.13725669
12/06/2019 03:00,13.4265,1.06,13.46827763,1.4365,0,1.4365,11.99,1.06,12.03676452,13.3665,1.07,13.40925883,1.4365,0,1.4365,11.93,1.07,11.97788796
12/06/2019 03:30,13.407,1.2,13.46059616,1.417,0,1.417,11.99,1.2,12.04990041,13.347,1.2,13.40083613,1.417,0,1.417,11.93,1.2,11.99020017
12/06/2019 04:00,13.1415,0.99,13.17873751,1.3815,0,1.3815,11.76,0.99,11.80159735,13.0815,1,13.11966624,1.3815,0,1.3815,11.7,1,11.74265728
12/06/2019 04:30,13.127,1.07,13.1705364,1.297,0,1.297,11.83,1.07,11.87829112,13.067,1.08,13.11155555,1.297,0,1.297,11.77,1.08,11.81944584
12/06/2019 05:00,13.138,1.19,13.1917832,1.308,0,1.308,11.83,1.19,11.88970143,13.078,1.2,13.13293889,1.308,0,1.308,11.77,1.2,11.83101433
12/06/2019 05:30,13.2205,1.31,13.28524446,1.2905,0,1.2905,11.93,1.31,12.00170821,13.1505,1.32,13.2165824,1.2905,0,1.2905,11.86,1.32,11.93323091
12/06/2019 06:00,13.548,1.4,13.62014332,1.378,0,1.378,12.17,1.4,12.25026122,13.488,1.4,13.56046253,1.378,0,1.378,12.11,1.4,12.19065626
12/06/2019 06:30,15.0785,1.55,15.15795706,1.4285,0,1.4285,13.65,1.55,13.73772179,15.0085,1.55,15.08832569,1.4285,0,1.4285,13.58,1.55,13.66817106
12/06/2019 07:00,17.375,2.34,17.53186314,1.505,0,1.505,15.87,2.34,16.04158658,17.555,3.19,17.84248091,1.505,0,1.505,16.05,3.19,16.36394207
12/06/2019 07:30,20.129,3.59,20.44663153,1.689,0,1.689,18.44,3.59,18.78621037,20.019,3.59,20.33834952,1.689,0,1.689,18.33,3.59,18.67824938
12/06/2019 08:00,20.872,2.75,21.05238428,2.182,0,2.182,18.69,2.75,18.89123077,21.232,5.33,21.89079085,2.182,0,2.182,19.05,5.33,19.78159245
12/06/2019 08:30,21.317,2.97,21.52290382,2.197,0,2.197,19.12,2.97,19.34929714,21.797,6.3,22.68918705,2.197,0,2.197,19.6,6.3,20.58761764
12/06/2019 09:00,20.349,4.04,20.74616593,1.949,0,1.949,18.4,4.04,18.83830141,20.229,4.03,20.62652033,1.949,0,1.949,18.28,4.03,18.71895563
12/06/2019 09:30,20.1085,3.93,20.48894024,2.1885,0,2.1885,17.92,3.93,18.34587965,19.9985,3.92,20.37906775,2.1885,0,2.1885,17.81,3.92,18.23629622
12/06/2019 10:00,19.165,3.51,19.48377081,2.615,0,2.615,16.55,3.51,16.91811455,19.055,3.51,19.37558064,2.615,0,2.615,16.44,3.51,16.81052349
12/06/2019 10:30,17.8,1.05,17.83094221,4.21,0,4.21,13.59,1.05,13.63050256,18.41,5.42,19.19126103,4.21,0,4.21,14.2,5.42,15.19922366
12/06/2019 11:00,17.614,1.05,17.64526837,5.214,0,5.214,12.4,1.05,12.44437624,18.304,6.04,19.27480262,5.214,0,5.214,13.09,6.04,14.4162998
12/06/2019 11:30,18.237,1.47,18.29614902,4.877,0,4.877,13.36,1.47,13.44062871,18.957,6.43,20.01781079,4.877,0,4.877,14.08,6.43,15.47873703
12/06/2019 12:00,17.906,1.39,17.95987016,5.746,0,5.746,12.16,1.39,12.23918706,18.596,6.37,19.65675751,5.746,0,5.746,12.85,6.37,14.34222437
12/06/2019 12:30,17.1865,1.13,17.22360828,5.9465,0,5.9465,11.24,1.13,11.2966588,17.8865,6.13,18.90777042,5.9465,0,5.9465,11.94,6.13,13.42164297
12/06/2019 13:00,17.333,3.27,17.63875815,7.563,0,7.563,9.77,3.27,10.30270838,17.333,3.62,17.70698419,7.563,0,7.563,9.77,3.62,10.41908345
12/06/2019 13:30,16.4755,3.27,16.79687472,8.3655,0,8.3655,8.11,3.27,8.744426797,16.4255,3.29,16.75175066,8.3655,0,8.3655,8.06,3.29,8.705613132
12/06/2019 14:00,16.1625,3.54,16.54563405,8.8125,0,8.8125,7.35,3.54,8.158069625,16.1325,3.53,16.51418954,8.8125,0,8.8125,7.32,3.53,8.126702898
12/06/2019 14:30,16.318,3.54,16.69756641,7.688,0,7.688,8.63,3.54,9.32783469,16.278,3.53,16.65635566,7.688,0,7.688,8.59,3.53,9.287033972
12/06/2019 15:00,16.1005,3.42,16.45972358,7.9805,0,7.9805,8.12,3.42,8.81083424,16.0505,3.42,16.41081809,7.9805,0,7.9805,8.07,3.42,8.764776095
12/06/2019 15:30,15.323,3.42,15.70002322,8.083,0,8.083,7.24,3.42,8.00712183,15.283,3.42,15.66098621,8.083,0,8.083,7.2,3.42,7.970972337
12/06/2019 16:00,16.2965,3.3,16.62726412,5.7465,0,5.7465,10.55,3.3,11.05407165,16.2365,3.3,16.56846198,5.7465,0,5.7465,10.49,3.3,10.99682227
12/06/2019 16:30,17.5295,3.3,17.8374149,4.8395,0,4.8395,12.69,3.3,13.11205933,17.4595,3.3,17.76862798,4.8395,0,4.8395,12.62,3.3,13.04432444
12/06/2019 17:00,18.4865,3.3,18.77872952,4.6765,0,4.6765,13.81,3.3,14.19880629,18.4165,3.3,18.70982288,4.6765,0,4.6765,13.74,3.3,14.13073247
12/06/2019 17:30,18.443,2.9,18.66960763,4.743,0,4.743,13.7,2.9,14.00357097,18.373,2.91,18.60202218,4.743,0,4.743,13.63,2.91,13.93718049
12/06/2019 18:00,18.5185,2.64,18.70573287,4.5285,0,4.5285,13.99,2.64,14.23691329,18.4385,2.65,18.62795701,4.5285,0,4.5285,13.91,2.65,14.16017655
12/06/2019 18:30,18.683,2.35,18.83021479,4.083,0,4.083,14.6,2.35,14.78791737,18.603,2.35,18.75084289,4.083,0,4.083,14.52,2.35,14.70893946
12/06/2019 19:00,18.7145,2.35,18.86146893,3.2945,0,3.2945,15.42,2.35,15.59804154,18.6245,2.35,18.77217356,3.2945,0,3.2945,15.33,2.35,15.50907476
12/06/2019 19:30,18.5325,2.24,18.66738215,2.5825,0,2.5825,15.95,2.24,16.10652352,18.4425,2.25,18.57924396,2.5825,0,2.5825,15.86,2.25,16.01880457
12/06/2019 20:00,18.0975,2.07,18.21549907,2.0675,0,2.0675,16.03,2.07,16.16309995,18.0075,2.08,18.12722969,2.0675,0,2.0675,15.94,2.08,16.07513608
12/06/2019 20:30,17.728,1.86,17.8253074,1.788,0,1.788,15.94,1.86,16.04815254,17.638,1.87,17.73685271,1.788,0,1.788,15.85,1.87,15.95993108
12/06/2019 21:00,17.4485,1.86,17.54735742,1.4285,0,1.4285,16.02,1.86,16.12761607,17.3485,1.87,17.44899287,1.4285,0,1.4285,15.92,1.87,16.02945102
12/06/2019 21:30,16.848,1.56,16.92006808,1.438,0,1.438,15.41,1.56,15.48876044,16.758,1.57,16.83138331,1.438,0,1.438,15.32,1.57,15.40023701
12/06/2019 22:00,16.3185,1.63,16.39970555,1.4285,0,1.4285,14.89,1.63,14.9789519,16.2285,1.64,16.31115607,1.4285,0,1.4285,14.8,1.64,14.89058763
12/06/2019 22:30,15.715,1.63,15.79930774,1.395,0,1.395,14.32,1.63,14.41247029,15.635,1.64,15.72077686,1.395,0,1.395,14.24,1.64,14.33412711
12/06/2019 23:00,14.5695,1.45,14.64147637,1.4195,0,1.4195,13.15,1.45,13.22970143,14.4895,1.46,14.56287095,1.4195,0,1.4195,13.07,1.46,13.15129271
12/06/2019 23:30,13.7025,1.45,13.779006,1.4225,0,1.4225,12.28,1.45,12.36531035,13.6325,1.46,13.71045792,1.4225,0,1.4225,12.21,1.46,12.2969793
13/06/2019 00:00,13.1705,1.45,13.25007812,1.4105,0,1.4105,11.76,1.45,11.84905481,13.1005,1.46,13.18160462,1.4105,0,1.4105,11.69,1.46,11.78081916
13/06/2019 00:30,12.976,1.34,13.04500579,1.406,0,1.406,11.57,1.34,11.64733875,12.906,1.35,12.9764146,1.406,0,1.406,11.5,1.35,11.578968
13/06/2019 01:00,12.2765,-0.01,12.27650407,1.4365,0,1.4365,10.84,-0.01,10.84000461,12.5265,2.19,12.71649725,1.4365,0,1.4365,11.09,2.19,11.30416737
13/06/2019 01:30,12.689,-1.42,12.76820743,1.409,0,1.409,11.28,-1.42,11.3690281,13.349,3.53,13.80784925,1.409,0,1.409,11.94,3.53,12.4508835
13/06/2019 02:00,12.593,-1.55,12.68803172,1.423,0,1.423,11.17,-1.55,11.27702975,13.263,3.42,13.69684522,1.423,0,1.423,11.84,3.42,12.32404154
13/06/2019 02:30,12.589,-0.38,12.59473386,1.419,0,1.419,11.17,-0.38,11.17646187,12.839,2.04,13.0000585,1.419,0,1.419,11.42,2.04,11.60077584
13/06/2019 03:00,12.3855,0.86,12.41532159,1.4155,0,1.4155,10.97,0.86,11.00365848,12.3355,0.86,12.36544218,1.4155,0,1.4155,10.92,0.86,10.95381212
13/06/2019 03:30,12.385,0.93,12.41986816,1.415,0,1.415,10.97,0.93,11.00935057,12.335,0.95,12.37152881,1.415,0,1.415,10.92,0.95,10.96124537
13/06/2019 04:00,11.941,0.73,11.96329307,1.431,0,1.431,10.51,0.73,10.53532154,11.901,0.75,11.92460905,1.431,0,1.431,10.47,0.75,10.49682809
13/06/2019 04:30,11.5295,0.68,11.5495355,1.4295,0,1.4295,10.1,0.68,10.12286521,11.4895,0.68,11.50960513,1.4295,0,1.4295,10.06,0.68,10.08295592
13/06/2019 05:00,11.889,0.86,11.9200638,1.419,0,1.419,10.47,0.86,10.50526059,11.839,0.87,11.87092334,1.419,0,1.419,10.42,0.87,10.4562565
13/06/2019 05:30,12.7225,1.17,12.77618512,1.4225,0,1.4225,11.3,1.17,11.36040932,12.6825,1.18,12.73727625,1.4225,0,1.4225,11.26,1.18,11.32166066
13/06/2019 06:00,13.2085,1.22,13.26472285,1.4385,0,1.4385,11.77,1.22,11.83305962,13.1685,1.23,13.22581915,1.4385,0,1.4385,11.73,1.23,11.79431219
13/06/2019 06:30,14.8375,1.58,14.92138754,1.5175,0,1.5175,13.32,1.58,13.41338138,14.7775,1.59,14.86279268,1.5175,0,1.5175,13.26,1.59,13.35498783
13/06/2019 07:00,16.752,1.99,16.86978376,1.782,0,1.782,14.97,1.99,15.10168865,17.222,4.05,17.69179991,1.782,0,1.782,15.44,4.05,15.96233379
13/06/2019 07:30,18.8425,3.21,19.11397149,2.1725,0,2.1725,16.67,3.21,16.97624811,18.7525,3.21,19.02525575,2.1725,0,2.1725,16.58,3.21,16.88788027
13/06/2019 08:00,19.783,3.58,20.10431518,2.433,0,2.433,17.35,3.58,17.71549886,19.673,3.58,19.99608284,2.433,0,2.433,17.24,3.58,17.60778237
13/06/2019 08:30,19.6615,3.64,19.99560407,2.6315,0,2.6315,17.03,3.64,17.41466336,19.5515,3.64,19.88745213,2.6315,0,2.6315,16.92,3.64,17.30710837
13/06/2019 09:00,19.4865,3.79,19.85164432,3.0465,0,3.0465,16.44,3.79,16.8712092,19.3765,3.79,19.74367879,3.0465,0,3.0465,16.33,3.79,16.76403889
13/06/2019 09:30,19.191,1.97,19.29184753,3.271,0,3.271,15.92,1.97,16.0414245,19.811,6.22,20.76449183,3.271,0,3.271,16.54,6.22,17.67088
13/06/2019 10:00,18.859,1.47,18.91620419,3.399,0,3.399,15.46,1.47,15.52972955,19.569,6.36,20.57657311,3.399,0,3.399,16.17,6.36,17.37580214
13/06/2019 10:30,18.5355,1.47,18.59369948,3.5455,0,3.5455,14.99,1.47,15.06190559,19.2455,6.36,20.26916057,3.5455,0,3.5455,15.7,6.36,16.9392916
13/06/2019 11:00,18.6015,1.47,18.65949362,3.5615,0,3.5615,15.04,1.47,15.11166768,19.3315,6.45,20.37914111,3.5615,0,3.5615,15.77,6.45,17.0380574
13/06/2019 11:30,18.694,1.61,18.76320165,3.814,0,3.814,14.88,1.61,14.9668467,19.414,6.51,20.47641316,3.814,0,3.814,15.6,6.51,16.90384867
13/06/2019 12:00,18.616,1.48,18.67473845,4.216,0,4.216,14.4,1.48,14.47585576,19.336,6.39,20.36450333,4.216,0,4.216,15.12,6.39,16.41482562
13/06/2019 12:30,18.7555,1.66,18.82881781,4.6555,0,4.6555,14.1,1.66,14.19738004,19.4755,6.58,20.55703043,4.6555,0,4.6555,14.82,6.58,16.2150794
13/06/2019 13:00,18.622,1.46,18.6791457,4.522,0,4.522,14.1,1.46,14.17538712,19.342,6.36,20.36080951,4.522,0,4.522,14.82,6.36,16.12705801
13/06/2019 13:30,17.9785,1.18,18.01718242,4.6385,0,4.6385,13.34,1.18,13.39208722,18.6885,6.12,19.66505612,4.6385,0,4.6385,14.05,6.12,15.3250416
13/06/2019 14:00,17.882,1.3,17.92919195,4.852,0,4.852,13.03,1.3,13.09468976,18.592,6.27,19.62078908,4.852,0,4.852,13.74,6.27,15.10299639
13/06/2019 14:30,17.955,1.41,18.01027832,4.565,0,4.565,13.39,1.41,13.46403357,18.665,6.37,19.72204667,4.565,0,4.565,14.1,6.37,15.47213301
13/06/2019 15:00,17.941,1.57,18.0095636,4.671,0,4.671,13.27,1.57,13.36255215,18.651,6.49,19.74790878,4.671,0,4.671,13.98,6.49,15.41299776
13/06/2019 15:30,16.9835,1.41,17.04192983,6.5635,0,6.5635,10.42,1.41,10.51496553,17.6535,6.34,18.75744285,6.5635,0,6.5635,11.09,6.34,12.77433756
13/06/2019 16:00,16.7105,1.24,16.75644384,6.6505,0,6.6505,10.06,1.24,10.13613339,17.3805,6.2,18.45323224,6.6505,0,6.6505,10.73,6.2,12.39245335
13/06/2019 16:30,16.4075,1.49,16.47501612,9.7575,0,9.7575,6.65,1.49,6.814880777,17.0275,6.44,18.20465205,9.7575,0,9.7575,7.27,6.44,9.712183071
13/06/2019 17:00,16.867,0.99,16.89602879,7.477,0,7.477,9.39,0.99,9.44204427,17.527,5.9,18.4933969,7.477,0,7.477,10.05,5.9,11.65386202
13/06/2019 17:30,18.163,0.76,18.1788935,6.003,0,6.003,12.16,0.76,12.18372685,18.843,5.63,19.66610152,6.003,0,6.003,12.84,5.63,14.02007489
13/06/2019 18:00,18.519,0.69,18.53184991,4.119,0,4.119,14.4,0.69,14.41652177,19.239,5.1,19.9034952,4.119,0,4.119,15.12,5.1,15.9569546
13/06/2019 18:30,18.6925,0.69,18.70523072,3.4925,0,3.4925,15.2,0.69,15.21565312,19.4325,5,20.06544433,3.4925,0,3.4925,15.94,5,16.7057954
13/06/2019 19:00,18.663,-0.67,18.6750226,3.273,0,3.273,15.39,-0.67,15.40457724,19.393,4.74,19.96386859,3.273,0,3.273,16.12,4.74,16.8024403
13/06/2019 19:30,18.192,-0.67,18.20433366,2.652,0,2.652,15.54,-0.67,15.55443667,18.932,4.67,19.49947497,2.652,0,2.652,16.28,4.67,16.93656695
13/06/2019 20:00,17.878,-0.67,17.89055013,2.228,0,2.228,15.65,-0.67,15.66433529,18.618,4.58,19.17306246,2.228,0,2.228,16.39,4.58,17.01788765
13/06/2019 20:30,17.434,-0.67,17.44686952,1.934,0,1.934,15.5,-0.67,15.51447389,18.174,4.58,18.74221641,1.934,0,1.934,16.24,4.58,16.8734703
13/06/2019 21:00,17.2625,-0.67,17.27549728,1.5925,0,1.5925,15.67,-0.67,15.68431701,18.0025,4.48,18.55156075,1.5925,0,1.5925,16.41,4.48,17.01054085
13/06/2019 21:30,16.876,-0.72,16.89135211,1.416,0,1.416,15.46,-0.72,15.47675677,17.606,4.41,18.14991284,1.416,0,1.416,16.19,4.41,16.77987485
13/06/2019 22:00,16.5255,0.21,16.52683425,1.4055,0,1.4055,15.12,0.21,15.12145826,16.9555,3.47,17.30693157,1.4055,0,1.4055,15.55,3.47,15.93246371
13/06/2019 22:30,16.03,1.73,16.12308283,1.4,0,1.4,14.63,1.73,14.73193131,15.94,1.73,16.03360533,1.4,0,1.4,14.54,1.73,14.64255784
13/06/2019 23:00,14.8405,1.56,14.92226659,1.3905,0,1.3905,13.45,1.56,13.54016617,14.7705,1.56,14.85265196,1.3905,0,1.3905,13.38,1.56,13.47063473
13/06/2019 23:30,13.744,1.39,13.81411003,1.394,0,1.394,12.35,1.39,12.4279765,13.674,1.4,13.74548202,1.394,0,1.394,12.28,1.4,12.35954692
14/06/2019 00:00,12.502,0.42,12.50905288,1.402,0,1.402,11.1,0.42,11.1079431,12.602,1.56,12.698189,1.402,0,1.402,11.2,1.56,11.30812098
14/06/2019 00:30,12.2235,0.84,12.25232844,1.4035,0,1.4035,10.82,0.84,10.8525573,12.1435,0.84,12.17251791,1.4035,0,1.4035,10.74,0.84,10.77279908
14/06/2019 01:00,12.015,0.84,12.0443275,1.405,0,1.405,10.61,0.84,10.64319971,11.945,0.84,11.97449895,1.405,0,1.405,10.54,0.84,10.5734195
14/06/2019 01:30,12.6225,0.78,12.64657686,1.4025,0,1.4025,11.22,0.78,11.24707962,12.5525,0.79,12.57733502,1.4025,0,1.4025,11.15,0.79,11.17795151
14/06/2019 02:00,12.3675,0.73,12.38902564,1.4375,0,1.4375,10.93,0.73,10.95435073,12.2875,0.73,12.30916554,1.4375,0,1.4375,10.85,0.73,10.87452987
14/06/2019 02:30,12.106,0.73,12.12798978,1.406,0,1.406,10.7,0.73,10.72487296,12.036,0.68,12.05519374,1.406,0,1.406,10.63,0.68,10.65172756
14/06/2019 03:00,12.006,0.68,12.02524162,1.426,0,1.426,10.58,0.68,10.60183003,11.946,0.68,11.96533811,1.426,0,1.426,10.52,0.68,10.54195428
14/06/2019 03:30,11.6575,0.73,11.68033417,1.4275,0,1.4275,10.23,0.73,10.25601287,11.6075,0.68,11.6274011,1.4275,0,1.4275,10.18,0.68,10.20268592
14/06/2019 04:00,11.409,0.68,11.42924674,1.419,0,1.419,9.99,0.68,10.0131164,11.369,0.68,11.38931785,1.419,0,1.419,9.95,0.68,9.973209112
14/06/2019 04:30,11.5435,0.68,11.56351124,1.2835,0,1.2835,10.26,0.68,10.28250942,11.4935,0.68,11.51359815,1.2835,0,1.2835,10.21,0.68,10.23261941
14/06/2019 05:00,11.8635,0.68,11.88297237,1.2735,0,1.2735,10.59,0.68,10.61180946,11.8135,0.68,11.83305465,1.2735,0,1.2735,10.54,0.68,10.56191271
14/06/2019 05:30,12.392,0.96,12.42912966,1.272,0,1.272,11.12,0.96,11.16136192,12.342,0.97,12.38005913,1.272,0,1.272,11.07,0.97,11.11241648
14/06/2019 06:00,12.992,1.23,13.05009441,1.292,0,1.292,11.7,1.23,11.76447619,12.932,1.24,12.99131341,1.292,0,1.292,11.64,1.24,11.70586178
14/06/2019 06:30,14.8125,1.51,14.88926648,1.3125,0,1.3125,13.5,1.51,13.58418566,14.9525,2.43,15.14866846,1.3125,0,1.3125,13.64,2.43,13.85476452
14/06/2019 07:00,16.788,2.43,16.96295505,1.498,0,1.498,15.29,2.43,15.48189265,16.828,2.78,17.05608349,1.498,0,1.498,15.33,2.78,15.58002888
14/06/2019 07:30,18.599,3.06,18.84904244,1.829,0,1.829,16.77,3.06,17.04689121,18.499,3.06,18.75037602,1.829,0,1.829,16.67,3.06,16.94852501
14/06/2019 08:00,19.418,3.35,19.7048528,2.568,0,2.568,16.85,3.35,17.17978463,19.328,3.35,19.61616894,2.568,0,2.568,16.76,3.35,17.09152129
14/06/2019 08:30,19.564,3.74,19.91827543,3.314,0,3.314,16.25,3.74,16.67483433,19.464,3.74,19.82006297,3.314,0,3.314,16.15,3.74,16.57739726
14/06/2019 09:00,19.0165,3.81,19.39441601,5.0665,0,5.0665,13.95,3.81,14.46093358,18.9265,3.82,19.30815378,5.0665,0,5.0665,13.86,3.82,14.37678685
14/06/2019 09:30,19.425,3.92,19.81658459,3.805,0,3.805,15.62,3.92,16.10437208,19.325,3.92,19.71857056,3.805,0,3.805,15.52,3.92,16.00739829
14/06/2019 10:00,18.703,3.82,19.08912279,5.433,0,5.433,13.27,3.82,13.80888482,18.613,3.82,19.00095179,5.433,0,5.433,13.18,3.82,13.72241961
14/06/2019 10:30,18.1105,3.82,18.50898728,6.7105,0,6.7105,11.4,3.82,12.02299464,18.0305,3.82,18.43071703,6.7105,0,6.7105,11.32,3.82,11.94716703
14/06/2019 11:00,18.0385,3.82,18.43854339,6.3285,0,6.3285,11.71,3.82,12.3173252,17.9585,3.82,18.36028655,6.3285,0,6.3285,11.63,3.82,12.24129487
14/06/2019 11:30,17.742,3.54,18.09171534,5.032,0,5.032,12.71,3.54,13.19377505,17.672,3.55,18.02504047,5.032,0,5.032,12.64,3.55,13.12905556
14/06/2019 12:00,17.4585,3.49,17.80391312,6.0685,0,6.0685,11.39,3.49,11.91269071,17.3985,3.49,17.74508107,6.0685,0,6.0685,11.33,3.49,11.85533635
14/06/2019 12:30,16.971,3.35,17.298478,8.361,0,8.361,8.61,3.35,9.238755327,16.921,3.35,17.24942727,8.361,0,8.361,8.56,3.35,9.192176021
14/06/2019 13:00,17.5515,3.42,17.88159815,6.1715,0,6.1715,11.38,3.42,11.88279428,17.4915,3.43,17.82463106,6.1715,0,6.1715,11.32,3.43,11.82824163
14/06/2019 13:30,17.062,3.36,17.38969361,6.472,0,6.472,10.59,3.36,11.11025202,17.012,3.36,17.34063851,6.472,0,6.472,10.54,3.36,11.06260367
14/06/2019 14:00,16.7385,3.14,17.03047217,5.2585,0,5.2585,11.48,3.14,11.90168055,16.6785,3.14,16.97150442,5.2585,0,5.2585,11.42,3.14,11.84381695
14/06/2019 14:30,16.69,2.83,16.92823086,4.53,0,4.53,12.16,2.83,12.48497097,16.63,2.84,16.87075873,4.53,0,4.53,12.1,2.84,12.42882134
14/06/2019 15:00,16.285,2.94,16.54825746,5.565,0,5.565,10.72,2.94,11.11584455,16.225,2.94,16.48921541,5.565,0,5.565,10.66,2.94,11.05799258
14/06/2019 15:30,14.7295,3.23,15.07949171,10.3995,0,10.3995,4.33,3.23,5.402018141,14.7195,3.23,15.06972396,10.3995,0,10.3995,4.32,3.23,5.394005933
14/06/2019 16:00,15.026,2.81,15.28648998,8.476,0,8.476,6.55,2.81,7.127313659,15.006,2.82,15.26867499,8.476,0,8.476,6.53,2.82,7.112896738
14/06/2019 16:30,15.9285,2.74,16.16244759,7.8685,0,7.8685,8.06,2.74,8.513001821,15.8885,2.74,16.12302801,7.8685,0,7.8685,8.02,2.74,8.475140117
14/06/2019 17:00,17.254,2.74,17.47020652,5.274,0,5.274,11.98,2.74,12.28934498,17.204,2.74,17.42082708,5.274,0,5.274,11.93,2.74,12.24060864
14/06/2019 17:30,17.431,2.65,17.63128642,5.321,0,5.321,12.11,2.65,12.39655597,17.361,2.65,17.56208476,5.321,0,5.321,12.04,2.65,12.32818316
14/06/2019 18:00,16.6265,2.46,16.80750137,7.0865,0,7.0865,9.54,2.46,9.852065773,16.5865,2.46,16.76793315,7.0865,0,7.0865,9.5,2.46,9.813337862
14/06/2019 18:30,16.5445,2.29,16.70223279,6.4245,0,6.4245,10.12,2.29,10.37586141,16.4845,2.3,16.64418037,6.4245,0,6.4245,10.06,2.3,10.31957363
