Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/06/2019 19:00,16.9405,2.09,17.06893788,4.3005,0,4.3005,12.64,2.09,12.81162363,16.8705,2.09,16.99946676,4.3005,0,4.3005,12.57,2.09,12.74256646
14/06/2019 19:30,16.96,1.74,17.04902343,2.88,0,2.88,14.08,1.74,14.18710682,16.87,1.75,16.96052476,2.88,0,2.88,13.99,1.75,14.09902834
14/06/2019 20:00,17.121,1.74,17.2091906,2.101,0,2.101,15.02,1.74,15.12044973,17.031,1.75,17.1206735,2.101,0,2.101,14.93,1.75,15.03221208
14/06/2019 20:30,16.9465,1.74,17.03559398,1.6565,0,1.6565,15.29,1.74,15.3886874,16.8665,1.75,16.95704344,1.6565,0,1.6565,15.21,1.75,15.31034291
14/06/2019 21:00,17.102,1.92,17.20943939,1.412,0,1.412,15.69,1.92,15.80703957,17.002,1.93,17.11119236,1.412,0,1.412,15.59,1.93,15.70901015
14/06/2019 21:30,16.571,1.82,16.67064609,1.361,0,1.361,15.21,1.82,15.31850188,16.471,1.83,16.57234869,1.361,0,1.361,15.11,1.83,15.22041392
14/06/2019 22:00,16.1145,1.72,16.20603314,1.3645,0,1.3645,14.75,1.72,14.84994613,16.0145,1.73,16.1076724,1.3645,0,1.3645,14.65,1.73,14.75179311
14/06/2019 22:30,15.408,1.58,15.48879802,1.348,0,1.348,14.06,1.58,14.14849815,15.318,1.6,15.40133514,1.348,0,1.348,13.97,1.6,14.0613264
14/06/2019 23:00,14.6635,1.53,14.74310457,1.3535,0,1.3535,13.31,1.53,13.39764905,14.5835,1.54,14.66458565,1.3535,0,1.3535,13.23,1.54,13.31932806
14/06/2019 23:30,13.961,1.26,14.01774308,1.351,0,1.351,12.61,1.26,12.67279369,13.951,1.64,14.04706379,1.351,0,1.351,12.6,1.64,12.70628191
15/06/2019 00:00,12.8085,-0.58,12.82162518,1.3585,0,1.3585,11.45,-0.58,11.46468055,13.2385,2.72,13.51503911,1.3585,0,1.3585,11.88,2.72,12.18740333
15/06/2019 00:30,12.575,0.87,12.6050595,1.345,0,1.345,11.23,0.87,11.2636495,12.535,0.88,12.56585154,1.345,0,1.345,11.19,0.88,11.22454899
15/06/2019 01:00,12.3705,0.87,12.40105521,1.2805,0,1.2805,11.09,0.87,11.124073,12.3105,0.88,12.34191275,1.2805,0,1.2805,11.03,0.88,11.06504858
15/06/2019 01:30,13.0945,0.87,13.12336962,1.2445,0,1.2445,11.85,0.87,11.88189379,13.0145,0.88,13.0442175,1.2445,0,1.2445,11.77,0.88,11.80285135
15/06/2019 02:00,12.886,0.81,12.91143276,1.296,0,1.296,11.59,0.81,11.61827009,12.826,0.82,12.85218565,1.296,0,1.296,11.53,0.82,11.55912194
15/06/2019 02:30,12.6935,0.81,12.71931768,1.3535,0,1.3535,11.34,0.81,11.36889177,12.6235,0.82,12.65010483,1.3535,0,1.3535,11.27,0.82,11.29979203
15/06/2019 03:00,12.5115,0.81,12.53769246,1.3015,0,1.3015,11.21,0.81,11.23922595,12.4415,0.82,12.46849318,1.3015,0,1.3015,11.14,0.82,11.17013876
15/06/2019 03:30,11.996,0.73,12.01819105,1.356,0,1.356,10.64,0.73,10.66501289,11.936,0.73,11.95830239,1.356,0,1.356,10.58,0.73,10.60515441
15/06/2019 04:00,11.755,0.68,11.7746518,1.365,0,1.365,10.39,0.68,10.41222839,11.705,0.68,11.7247356,1.365,0,1.365,10.34,0.68,10.36233564
15/06/2019 04:30,11.6755,0.68,11.69528539,1.3655,0,1.3655,10.31,0.68,10.3324005,11.6355,0.68,11.65535329,1.3655,0,1.3655,10.27,0.68,10.29248755
15/06/2019 05:00,11.437,0.68,11.45719726,1.377,0,1.377,10.06,0.68,10.08295592,11.397,0.68,11.41726802,1.377,0,1.377,10.02,0.68,10.04304735
15/06/2019 05:30,11.787,0.77,11.81212381,1.367,0,1.367,10.42,0.77,10.44841136,11.747,0.78,11.77286749,1.367,0,1.367,10.38,0.78,10.4092651
15/06/2019 06:00,12.037,0.77,12.06160309,1.377,0,1.377,10.66,0.77,10.68777339,11.977,0.78,12.00237181,1.377,0,1.377,10.6,0.78,10.62865937
15/06/2019 06:30,12.7975,1.04,12.83968871,1.4275,0,1.4275,11.37,1.04,11.41746469,12.7575,1.05,12.80063695,1.4275,0,1.4275,11.33,1.05,11.37855
15/06/2019 07:00,13.644,1.31,13.70674418,1.504,0,1.504,12.14,1.31,12.21047501,13.574,1.32,13.6380305,1.504,0,1.504,12.07,1.32,12.14196442
15/06/2019 07:30,14.5945,1.48,14.66935003,1.5645,0,1.5645,13.03,1.48,13.11378283,14.5245,1.48,14.59970891,1.5645,0,1.5645,12.96,1.48,13.04423244
15/06/2019 08:00,15.345,1.48,15.41620657,1.875,0,1.875,13.47,1.48,13.55106269,15.285,1.48,15.35648479,1.875,0,1.875,13.41,1.48,13.4914232
15/06/2019 08:30,15.708,1.64,15.79338039,2.428,0,2.428,13.28,1.64,13.38088188,15.648,1.65,15.73475148,2.428,0,2.428,13.22,1.65,13.32257107
15/06/2019 09:00,16.208,1.64,16.29076008,3.098,0,3.098,13.11,1.64,13.21217999,16.738,4.07,17.22572332,3.098,0,3.098,13.64,4.07,14.23427202
15/06/2019 09:30,16.319,0,16.319,4.009,0,4.009,12.31,0,12.31,16.979,4.7,17.61750382,4.009,0,4.009,12.97,4.7,13.79532167
15/06/2019 10:00,15.6785,0.68,15.69323938,5.0685,0,5.0685,10.61,0.68,10.63176843,16.3285,4.7,16.99146587,5.0685,0,5.0685,11.26,4.7,12.20154089
15/06/2019 10:30,14.8275,0,14.8275,7.5875,0,7.5875,7.24,0,7.24,15.4175,4.77,16.13853173,7.5875,0,7.5875,7.83,4.77,9.168522236
15/06/2019 11:00,14.3155,0,14.3155,8.8955,0,8.8955,5.42,0,5.42,14.8955,4.77,15.64061445,8.8955,0,8.8955,6,4.77,7.665044031
15/06/2019 11:30,13.5225,-0.67,13.53908809,9.6225,0,9.6225,3.9,-0.67,3.9571328,14.0925,4.77,14.8778848,9.6225,0,9.6225,4.47,4.77,6.537109453
15/06/2019 12:00,13.9595,-0.67,13.97556941,8.0695,0,8.0695,5.89,-0.67,5.92798448,14.5595,4.67,15.29012558,8.0695,0,8.0695,6.49,4.67,7.995561269
15/06/2019 12:30,13.3695,-0.67,13.38627768,9.2995,0,9.2995,4.07,-0.67,4.124778782,13.9495,4.51,14.66044509,9.2995,0,9.2995,4.65,4.51,6.477854583
15/06/2019 13:00,13.6035,-0.67,13.61998944,7.4435,0,7.4435,6.16,-0.67,6.196329559,14.2135,4.41,14.88192468,7.4435,0,7.4435,6.77,4.41,8.079665835
15/06/2019 13:30,13.2485,-0.67,13.26543072,8.9385,0,8.9385,4.31,-0.67,4.361765698,13.5685,4.6,14.32704409,8.9385,0,8.9385,4.63,4.6,6.526630065
15/06/2019 14:00,12.971,-0.73,12.99152574,10.491,0,10.491,2.48,-0.73,2.585207922,13.331,4.74,14.14860986,10.491,0,10.491,2.84,4.74,5.525685478
15/06/2019 14:30,12.714,-0.89,12.74511263,7.684,0,7.684,5.03,-0.89,5.108130774,13.394,4.14,14.01923093,7.684,0,7.684,5.71,4.14,7.052921381
15/06/2019 15:00,11.0155,1.65,11.13839038,11.9755,0,11.9755,-0.96,1.65,1.908952592,11.0655,2.02,11.24836389,11.9755,0,11.9755,-0.91,2.02,2.215513484
15/06/2019 15:30,11.706,1.6,11.81483965,9.726,0,9.726,1.98,1.6,2.545662978,11.716,1.6,11.82474761,9.726,0,9.726,1.99,1.6,2.553448648
15/06/2019 16:00,12.451,1.6,12.55338205,10.351,0,10.351,2.1,1.6,2.640075756,12.451,1.6,12.55338205,10.351,0,10.351,2.1,1.6,2.640075756
15/06/2019 16:30,12.644,1.38,12.7190855,7.994,0,7.994,4.65,1.38,4.850453587,12.624,1.39,12.70029433,7.994,0,7.994,4.63,1.39,4.834149356
15/06/2019 17:00,13.6925,1.2,13.74498295,5.7425,0,5.7425,7.95,1.2,8.04005597,13.6625,1.21,13.71597631,5.7425,0,5.7425,7.92,1.21,8.011897403
15/06/2019 17:30,13.3525,1.36,13.42158173,8.4225,0,8.4225,4.93,1.36,5.114147045,13.3325,1.36,13.40168483,8.4225,0,8.4225,4.91,1.36,5.094869969
15/06/2019 18:00,14.639,1.17,14.68568081,5.619,0,5.619,9.02,1.17,9.095564853,14.589,1.17,14.63584029,5.619,0,5.619,8.97,1.17,9.045982534
15/06/2019 18:30,14.6635,0.94,14.69359834,5.0335,0,5.0335,9.63,0.94,9.675768703,14.6235,0.95,14.65432538,5.0335,0,5.0335,9.59,0.95,9.636939348
15/06/2019 19:00,15.273,0.94,15.30189952,3.323,0,3.323,11.95,0.94,11.9869137,15.213,0.95,15.24263327,3.323,0,3.323,11.89,0.95,11.92789168
15/06/2019 19:30,15.3645,0.87,15.38911174,2.5845,0,2.5845,12.78,0.87,12.80957845,15.3145,0.87,15.33919197,2.5845,0,2.5845,12.73,0.87,12.75969435
15/06/2019 20:00,14.8615,0.68,14.87704884,2.1415,0,2.1415,12.72,0.68,12.73816313,14.8015,0.68,14.81711181,2.1415,0,2.1415,12.66,0.68,12.67824909
15/06/2019 20:30,14.3,0.85,14.32523996,1.85,0,1.85,12.45,0.85,12.47898233,14.25,0.8,14.27243847,1.85,0,1.85,12.4,0.8,12.42577965
15/06/2019 21:00,14.191,0.68,14.20728267,1.621,0,1.621,12.57,0.68,12.58837956,14.121,0.68,14.1373633,1.621,0,1.621,12.5,0.68,12.51848234
15/06/2019 21:30,13.9975,0.68,14.0140075,1.4275,0,1.4275,12.57,0.68,12.58837956,13.9275,0.68,13.94409037,1.4275,0,1.4275,12.5,0.68,12.51848234
15/06/2019 22:00,13.758,0.68,13.77479452,1.388,0,1.388,12.37,0.68,12.38867628,13.698,0.68,13.71486799,1.388,0,1.388,12.31,0.68,12.32876717
15/06/2019 22:30,13.4585,0.68,13.47566778,1.3685,0,1.3685,12.09,0.68,12.10910814,13.3985,0.68,13.41574457,1.3685,0,1.3685,12.03,0.68,12.04920329
15/06/2019 23:00,12.633,0.68,12.65128804,1.393,0,1.393,11.24,0.68,11.26055061,12.573,0.68,12.59137518,1.393,0,1.393,11.18,0.68,11.20066069
15/06/2019 23:30,11.4195,0,11.4195,1.3895,0,1.3895,10.03,0,10.03,11.3695,0,11.3695,1.3895,0,1.3895,9.98,0,9.98
16/06/2019 00:00,10.964,0,10.964,1.364,0,1.364,9.6,0,9.6,10.914,0,10.914,1.364,0,1.364,9.55,0,9.55
16/06/2019 00:30,11.41,0.74,11.43397131,1.4,0,1.4,10.01,0.74,10.03731538,11.36,0.75,11.384731,1.4,0,1.4,9.96,0.75,9.988198036
16/06/2019 01:00,11.222,0.68,11.24258351,1.402,0,1.402,9.82,0.68,9.843515632,11.162,0.68,11.18269395,1.402,0,1.402,9.76,0.68,9.783659847
16/06/2019 01:30,11.776,0.68,11.79561681,1.376,0,1.376,10.4,0.68,10.42220706,11.726,0.68,11.74570032,1.376,0,1.376,10.35,0.68,10.37231411
16/06/2019 02:00,11.553,0.68,11.57299482,1.383,0,1.383,10.17,0.68,10.19270818,11.483,0.68,11.50311649,1.383,0,1.383,10.1,0.68,10.12286521
16/06/2019 02:30,11.5435,0,11.5435,1.3735,0,1.3735,10.17,0,10.17,11.4735,0,11.4735,1.3735,0,1.3735,10.1,0,10.1
16/06/2019 03:00,11.138,0,11.138,1.338,0,1.338,9.8,0,9.8,11.098,0,11.098,1.338,0,1.338,9.76,0,9.76
16/06/2019 03:30,10.835,0,10.835,1.365,0,1.365,9.47,0,9.47,10.775,0,10.775,1.365,0,1.365,9.41,0,9.41
16/06/2019 04:00,10.636,0,10.636,1.366,0,1.366,9.27,0,9.27,10.596,0,10.596,1.366,0,1.366,9.23,0,9.23
16/06/2019 04:30,10.496,0,10.496,1.346,0,1.346,9.15,0,9.15,10.456,0,10.456,1.346,0,1.346,9.11,0,9.11
16/06/2019 05:00,10.386,0,10.386,1.346,0,1.346,9.04,0,9.04,10.326,0,10.326,1.346,0,1.346,8.98,0,8.98
16/06/2019 05:30,10.5685,0,10.5685,1.3785,0,1.3785,9.19,0,9.19,10.5285,0,10.5285,1.3785,0,1.3785,9.15,0,9.15
16/06/2019 06:00,10.723,0,10.723,1.473,0,1.473,9.25,0,9.25,10.623,0,10.623,1.473,0,1.473,9.15,0,9.15
16/06/2019 06:30,11.09,0.68,11.11082805,1.84,0,1.84,9.25,0.68,9.274960916,10.99,0.68,11.01101721,1.84,0,1.84,9.15,0.68,9.175232967
16/06/2019 07:00,11.432,0.68,11.45220608,2.372,0,2.372,9.06,0.68,9.085482926,11.382,0.68,11.40229468,2.372,0,2.372,9.01,0.68,9.035623941
16/06/2019 07:30,11.7845,0.68,11.80410269,3.1445,0,3.1445,8.64,0.68,8.666717949,11.7445,0.68,11.76416934,3.1445,0,3.1445,8.6,0.68,8.626841832
16/06/2019 08:00,12.124,0.68,12.14305464,3.484,0,3.484,8.64,0.68,8.666717949,12.084,0.68,12.10311761,3.484,0,3.484,8.6,0.68,8.626841832
16/06/2019 08:30,12.241,0.83,12.26910677,6.031,0,6.031,6.21,0.83,6.265221465,12.221,0.84,12.24983433,6.031,0,6.031,6.19,0.84,6.246735147
16/06/2019 09:00,13.1565,1.06,13.19913225,6.3065,0,6.3065,6.85,1.06,6.931529413,13.1265,1.07,13.17003805,6.3065,0,6.3065,6.82,1.07,6.903426685
16/06/2019 09:30,13.274,1.13,13.32201096,6.924,0,6.924,6.35,1.13,6.449759685,13.234,1.14,13.28301005,6.924,0,6.924,6.31,1.14,6.412152525
16/06/2019 10:00,13.853,1.18,13.90316543,7.213,0,7.213,6.64,1.18,6.744034401,13.813,1.19,13.86416492,7.213,0,7.213,6.6,1.19,6.706422295
16/06/2019 10:30,13.977,0.93,14.00790595,5.797,0,5.797,8.18,0.93,8.232697006,13.937,0.94,13.96866382,5.797,0,5.797,8.14,0.94,8.194095435
16/06/2019 11:00,13.843,1,13.87907234,6.923,0,6.923,6.92,1,6.991881006,13.813,1.01,13.84987614,6.923,0,6.923,6.89,1.01,6.963634109
16/06/2019 11:30,13.746,1.29,13.80639765,7.516,0,7.516,6.23,1.29,6.362153723,13.726,1.3,13.78742456,7.516,0,7.516,6.21,1.3,6.344611887
16/06/2019 12:00,13.9885,1.41,14.05938236,8.2385,0,8.2385,5.75,1.41,5.920354719,13.9685,1.42,14.04049117,8.2385,0,8.2385,5.73,1.42,5.903329569
16/06/2019 12:30,13.811,1.36,13.87779957,8.871,0,8.871,4.94,1.36,5.123787661,13.801,1.37,13.868832,8.871,0,8.871,4.93,1.37,5.116815416
16/06/2019 13:00,13.3475,1.43,13.4238838,9.4975,0,9.4975,3.85,1.43,4.106994035,13.3375,1.44,13.41501048,9.4975,0,9.4975,3.84,1.44,4.101121798
16/06/2019 13:30,13.1845,1.31,13.24942037,7.7745,0,7.7745,5.41,1.31,5.5663453,13.1545,1.31,13.2195677,7.7745,0,7.7745,5.38,1.31,5.537192429
16/06/2019 14:00,13.39,1.11,13.43592944,6.25,0,6.25,7.14,1.11,7.225766395,13.36,1.12,13.40686391,6.25,0,6.25,7.11,1.12,7.197673235
16/06/2019 14:30,14.241,0.88,14.2681632,3.201,0,3.201,11.04,0.88,11.07501693,14.191,0.88,14.21825872,3.201,0,3.201,10.99,0.88,11.02517574
16/06/2019 15:00,13.3965,0.88,13.42537196,4.7165,0,4.7165,8.68,0.88,8.724494255,13.3565,0.88,13.38545824,4.7165,0,4.7165,8.64,0.88,8.684699189
16/06/2019 15:30,12.772,1.19,12.82731788,8.082,0,8.082,4.69,1.19,4.838615504,12.752,1.2,12.80833728,8.082,0,8.082,4.67,1.2,4.821711314
16/06/2019 16:00,13.9045,1.04,13.94333964,5.1145,0,5.1145,8.79,1.04,8.851310637,13.8545,1.05,13.89423155,5.1145,0,5.1145,8.74,1.05,8.802846131
16/06/2019 16:30,14.726,0.97,14.75791232,4.286,0,4.286,10.44,0.97,10.48496543,14.676,0.97,14.7080208,4.286,0,4.286,10.39,0.97,10.43518088
16/06/2019 17:00,15.1465,0.97,15.1775282,4.3065,0,4.3065,10.84,0.97,10.88331291,15.0865,0.97,15.11765135,4.3065,0,4.3065,10.78,0.97,10.82355302
16/06/2019 17:30,15.5415,1.09,15.57967658,4.2615,0,4.2615,11.28,1.09,11.33254164,15.4715,1.11,15.51126727,4.2615,0,4.2615,11.21,1.11,11.26482135
16/06/2019 18:00,16.201,1.09,16.23762609,3.441,0,3.441,12.76,1.09,12.80647102,16.121,1.11,16.15916895,3.441,0,3.441,12.68,1.11,12.72849166
16/06/2019 18:30,16.601,0.99,16.63049311,2.501,0,2.501,14.1,0.99,14.13471259,16.531,1,16.56121858,2.501,0,2.501,14.03,1,14.06559277
16/06/2019 19:00,16.7435,1.09,16.77894193,1.9635,0,1.9635,14.78,1.09,14.82013833,16.6635,1.1,16.69976743,1.9635,0,1.9635,14.7,1.1,14.74109901
16/06/2019 19:30,16.512,0.97,16.54046686,1.872,0,1.872,14.64,0.97,14.67209937,16.432,0.99,16.46179589,1.872,0,1.872,14.56,0.99,14.59361847
16/06/2019 20:00,16.042,0.97,16.07129939,1.802,0,1.802,14.24,0.97,14.27299898,15.962,0.99,15.99267157,1.802,0,1.802,14.16,0.99,14.19456586
16/06/2019 20:30,15.7945,1.04,15.82870273,1.5545,0,1.5545,14.24,1.04,14.27792702,15.7145,1.05,15.74954,1.5545,0,1.5545,14.16,1.05,14.19887672
16/06/2019 21:00,15.464,0.95,15.4931532,1.384,0,1.384,14.08,0.95,14.11201261,15.364,0.96,15.39396297,1.384,0,1.384,13.98,0.96,14.01292261
16/06/2019 21:30,14.905,0.83,14.92809181,1.365,0,1.365,13.54,0.83,13.56541559,14.825,0.85,14.84934763,1.365,0,1.365,13.46,0.85,13.48681208
16/06/2019 22:00,14.2965,0.83,14.32057304,1.3565,0,1.3565,12.94,0.83,12.96659169,14.2165,0.85,14.24188795,1.3565,0,1.3565,12.86,0.85,12.88806037
16/06/2019 22:30,13.5695,0.75,13.59021082,1.3595,0,1.3595,12.21,0.75,12.23301271,13.5095,0.77,13.53142602,1.3595,0,1.3595,12.15,0.77,12.17437473
16/06/2019 23:00,12.4305,0.68,12.44908552,1.3405,0,1.3405,11.09,0.68,11.11082805,12.3705,0.68,12.38917553,1.3405,0,1.3405,11.03,0.68,11.05094114
16/06/2019 23:30,11.8695,0.68,11.88896254,1.3395,0,1.3395,10.53,0.68,10.55193347,11.8095,0.68,11.82906126,1.3395,0,1.3395,10.47,0.68,10.4920589
17/06/2019 00:00,11.381,0.68,11.40129646,1.351,0,1.351,10.03,0.68,10.05302442,11.321,0.68,11.34140384,1.351,0,1.351,9.97,0.68,9.993162663
17/06/2019 00:30,11.1865,0.68,11.20714871,1.3565,0,1.3565,9.83,0.68,9.853491767,11.1265,0.68,11.14725985,1.3565,0,1.3565,9.77,0.68,9.793635689
17/06/2019 01:00,10.804,0.68,10.82537833,1.394,0,1.394,9.41,0.68,9.434537615,10.764,0.68,10.78545762,1.394,0,1.394,9.37,0.68,9.39464209
17/06/2019 01:30,11.425,0.68,11.44521843,1.395,0,1.395,10.03,0.68,10.05302442,11.365,0.68,11.38532498,1.395,0,1.395,9.97,0.68,9.993162663
17/06/2019 02:00,11.644,0.68,11.66383882,1.374,0,1.374,10.27,0.68,10.29248755,11.584,0.68,11.6039414,1.374,0,1.374,10.21,0.68,10.23261941
17/06/2019 02:30,11.7155,0.73,11.73822134,1.3655,0,1.3655,10.35,0.73,10.37571202,11.6555,0.74,11.67896743,1.3655,0,1.3655,10.29,0.74,10.31657404
17/06/2019 03:00,11.448,0.73,11.4712512,1.338,0,1.338,10.11,0.73,10.13632083,11.398,0.74,11.4219965,1.338,0,1.338,10.06,0.74,10.08717998
17/06/2019 03:30,10.962,0,10.962,1.352,0,1.352,9.61,0,9.61,10.922,0,10.922,1.352,0,1.352,9.57,0,9.57
17/06/2019 04:00,10.874,0.68,10.89524098,1.354,0,1.354,9.52,0.68,9.544254816,10.824,0.68,10.84533891,1.354,0,1.354,9.47,0.68,9.49438255
17/06/2019 04:30,10.937,0.68,10.95811886,1.357,0,1.357,9.58,0.68,9.60410329,10.887,0.68,10.90821567,1.357,0,1.357,9.53,0.68,9.55422943
17/06/2019 05:00,11.199,0.68,11.21962571,1.359,0,1.359,9.84,0.68,9.86346795,11.159,0.68,11.1796995,1.359,0,1.359,9.8,0.68,9.823563508
17/06/2019 05:30,11.418,0.68,11.43823081,1.408,0,1.408,10.01,0.68,10.03307032,11.358,0.68,11.37833749,1.408,0,1.408,9.95,0.68,9.973209112
17/06/2019 06:00,11.948,0.68,11.96733487,1.688,0,1.688,10.26,0.68,10.28250942,11.888,0.73,11.91039227,1.688,0,1.688,10.2,0.73,10.22608918
17/06/2019 06:30,13.57,1.16,13.61948971,1.9,0,1.9,11.67,1.16,11.72751039,13.51,1.17,13.56056783,1.9,0,1.9,11.61,1.17,11.66880457
17/06/2019 07:00,15.1665,1.75,15.26712881,2.4865,0,2.4865,12.68,1.75,12.8001914,15.0965,1.76,15.19874706,2.4865,0,2.4865,12.61,1.76,12.73223076
17/06/2019 07:30,16.5105,2.46,16.69275922,3.3705,0,3.3705,13.14,2.46,13.36829084,16.7105,3.38,17.04890642,3.3705,0,3.3705,13.34,3.38,13.76154061
17/06/2019 08:00,17.4365,2.79,17.65830208,3.8465,0,3.8465,13.59,2.79,13.87343505,17.3565,2.79,17.57931148,3.8465,0,3.8465,13.51,2.79,13.79507883
17/06/2019 08:30,17.4465,3.15,17.72858884,4.5365,0,4.5365,12.91,3.15,13.28873959,17.3565,3.15,17.64002812,4.5365,0,4.5365,12.82,3.15,13.2013219
17/06/2019 09:00,18.114,3.79,18.50624478,4.804,0,4.804,13.31,3.79,13.83908234,18.014,3.79,18.4083757,4.804,0,4.804,13.21,3.79,13.74293273
17/06/2019 09:30,18.3115,4.01,18.74542964,4.8015,0,4.8015,13.51,4.01,14.09255832,18.1915,4,18.62607506,4.8015,0,4.8015,13.39,4,13.97469499
17/06/2019 10:00,18.1135,4.01,18.5520614,5.3135,0,5.3135,12.8,4.01,13.41342984,18.0235,4,18.46203001,5.3135,0,5.3135,12.71,4,13.32456754
17/06/2019 10:30,17.423,3.91,17.85634422,6.323,0,6.323,11.1,3.91,11.76852157,17.343,3.91,17.77829432,6.323,0,6.323,11.02,3.91,11.69309625
17/06/2019 11:00,17.7625,4.05,18.21836728,5.4825,0,5.4825,12.28,4.05,12.9306187,17.6625,4.05,18.12088315,5.4825,0,5.4825,12.18,4.05,12.83568853
17/06/2019 11:30,17.8055,4.26,18.30801546,6.2455,0,6.2455,11.56,4.26,12.3199513,17.7355,4.26,18.23994409,6.2455,0,6.2455,11.49,4.26,12.25429313
17/06/2019 12:00,17.2415,3.58,17.60925104,4.8115,0,4.8115,12.43,3.58,12.93527348,17.1515,3.58,17.52114015,4.8115,0,4.8115,12.34,3.58,12.84881317
17/06/2019 12:30,16.71,3.37,17.04643658,5.56,0,5.56,11.15,3.37,11.64815007,16.64,3.37,16.97782377,5.56,0,5.56,11.08,3.37,11.58116143
17/06/2019 13:00,16.835,3.3,17.15538472,5.585,0,5.585,11.25,3.3,11.72401382,16.765,3.3,17.08669731,5.585,0,5.585,11.18,3.3,11.65686064
17/06/2019 13:30,16.4155,3.23,16.73025822,5.3855,0,5.3855,11.03,3.23,11.49320669,16.3455,3.23,16.66158066,5.3855,0,5.3855,10.96,3.23,11.42604481
17/06/2019 14:00,16.506,3.45,16.86269658,5.996,0,5.996,10.51,3.45,11.06176297,16.436,3.45,16.7941834,5.996,0,5.996,10.44,3.45,10.99527626
17/06/2019 14:30,17.078,3.87,17.51099609,5.648,0,5.648,11.43,3.87,12.0673858,17.008,3.87,17.44273385,5.648,0,5.648,11.36,3.87,12.00110412
17/06/2019 15:00,16.8235,3.87,17.26288076,4.7935,0,4.7935,12.03,3.87,12.63715949,16.7435,3.87,17.18492631,4.7935,0,4.7935,11.95,3.87,12.56102703
17/06/2019 15:30,15.7795,3.87,16.24713883,6.9695,0,6.9695,8.81,3.87,9.622525656,15.7195,3.87,16.18887211,6.9695,0,6.9695,8.75,3.87,9.567622484
17/06/2019 16:00,15.802,3.87,16.2689921,6.862,0,6.862,8.94,3.87,9.741688765,15.762,3.87,16.23014307,6.862,0,6.862,8.9,3.87,9.70499356
17/06/2019 16:30,17.0065,4.21,17.51984995,8.3865,0,8.3865,8.62,4.21,9.593148597,16.9565,4.21,17.47131913,8.3865,0,8.3865,8.57,4.21,9.548245912
17/06/2019 17:00,17.953,3.9,18.37172308,6.723,0,6.723,11.23,3.9,11.88793085,17.883,3.9,18.30332453,6.723,0,6.723,11.16,3.9,11.82182727
17/06/2019 17:30,18.396,3.23,18.67741192,5.106,0,5.106,13.29,3.23,13.6768783,18.316,3.23,18.59862242,5.106,0,5.106,13.21,3.23,13.59915439
17/06/2019 18:00,18.113,2.89,18.34210645,4.703,0,4.703,13.41,2.89,13.71787884,18.033,2.89,18.26311006,4.703,0,4.703,13.33,2.89,13.63968475
17/06/2019 18:30,18.2045,2.68,18.40071249,4.5145,0,4.5145,13.69,2.68,13.94985663,18.1345,2.69,18.3329264,4.5145,0,4.5145,13.62,2.69,13.88310124
17/06/2019 19:00,18.0645,2.48,18.23393979,3.4845,0,3.4845,14.58,2.48,14.78941513,17.9845,2.49,18.1560552,3.4845,0,3.4845,14.5,2.49,14.7122432
17/06/2019 19:30,17.965,2.42,18.12726193,2.325,0,2.325,15.64,2.42,15.82611765,17.875,2.49,18.0475961,2.325,0,2.325,15.55,2.49,15.7480983
17/06/2019 20:00,17.906,2.36,18.06085369,1.896,0,1.896,16.01,2.36,16.18300652,17.816,2.37,17.97294511,1.896,0,1.896,15.92,2.37,16.09544345
17/06/2019 20:30,17.344,2.08,17.46827799,1.594,0,1.594,15.75,2.08,15.88675234,17.264,2.09,17.39004876,1.594,0,1.594,15.67,2.09,15.80876339
17/06/2019 21:00,17.0635,2.08,17.18980606,1.4535,0,1.4535,15.61,2.08,15.74796812,16.9835,2.09,17.11161513,1.4535,0,1.4535,15.53,2.09,15.67000319
17/06/2019 21:30,16.5785,2.01,16.69990306,1.3285,0,1.3285,15.25,2.01,15.38189195,16.4885,2.03,16.61299287,1.3285,0,1.3285,15.16,2.03,15.29530974
17/06/2019 22:00,15.829,1.77,15.92765334,1.309,0,1.309,14.52,1.77,14.6274844,15.749,1.78,15.84927131,1.309,0,1.309,14.44,1.78,14.54929552
17/06/2019 22:30,15.244,1.72,15.34072801,1.294,0,1.294,13.95,1.72,14.05563588,15.164,1.73,15.26236535,1.294,0,1.294,13.87,1.73,13.97747474
17/06/2019 23:00,14.096,1.61,14.1876466,1.316,0,1.316,12.78,1.61,12.88101316,14.016,1.62,14.10931097,1.316,0,1.316,12.7,1.62,12.80290592
17/06/2019 23:30,13.1395,1.43,13.21708592,1.2795,0,1.2795,11.86,1.43,11.94589888,13.0695,1.44,13.14859043,1.2795,0,1.2795,11.79,1.44,11.8776134
18/06/2019 00:00,12.4015,1.29,12.46841218,1.3015,0,1.3015,11.1,1.29,11.17470805,12.3315,1.3,12.39983436,1.3015,0,1.3015,11.03,1.3,11.10634503
18/06/2019 00:30,12.499,1.44,12.58167719,1.309,0,1.309,11.19,1.44,11.28227371,12.439,1.45,12.52322726,1.309,0,1.309,11.13,1.45,11.22405453
18/06/2019 01:00,12.2745,1.44,12.35867915,1.3045,0,1.3045,10.97,1.44,11.06410864,12.2245,1.45,12.31019497,1.3045,0,1.3045,10.92,1.45,11.01584768
18/06/2019 01:30,12.745,1.35,12.81629919,1.275,0,1.275,11.47,1.35,11.54917313,12.675,1.36,12.74775372,1.275,0,1.275,11.4,1.36,11.48083621
18/06/2019 02:00,12.567,1.16,12.62042349,1.287,0,1.287,11.28,1.16,11.33948852,12.507,1.17,12.56160615,1.287,0,1.287,11.22,1.17,11.28083773
18/06/2019 02:30,11.704,-0.07,11.70420933,1.284,0,1.284,10.42,-0.07,10.42023512,11.854,1.44,11.94114383,1.284,0,1.284,10.57,1.44,10.66763798
18/06/2019 03:00,11.014,-1.97,11.18879332,1.284,0,1.284,9.73,-1.97,9.927426655,11.654,2.96,12.02403077,1.284,0,1.284,10.37,2.96,10.78417823
18/06/2019 03:30,11.117,-1.06,11.16742088,1.297,0,1.297,9.82,-1.06,9.877044092,11.537,2.42,11.78807741,1.297,0,1.297,10.24,2.42,10.52207204
18/06/2019 04:00,11.202,0.7,11.22384979,1.302,0,1.302,9.9,0.7,9.924716621,11.142,0.7,11.16396722,1.302,0,1.302,9.84,0.7,9.864866953
18/06/2019 04:30,11.3935,0.84,11.42442306,1.3035,0,1.3035,10.09,0.84,10.12490494,11.3435,0.85,11.37530185,1.3035,0,1.3035,10.04,0.85,10.07591683
18/06/2019 05:00,11.5915,1.02,11.63629117,1.3115,0,1.3115,10.28,1.02,10.33047918,11.5515,1.02,11.59644567,1.3115,0,1.3115,10.24,1.02,10.29067539
18/06/2019 05:30,12.214,1.25,12.27779687,1.344,0,1.344,10.87,1.25,10.94163608,12.164,1.25,12.22805774,1.344,0,1.344,10.82,1.25,10.89196493
18/06/2019 06:00,12.908,1.39,12.98262547,1.568,0,1.568,11.34,1.39,11.42487199,12.848,1.4,12.92405138,1.568,0,1.568,11.28,1.4,11.36654741
18/06/2019 06:30,14.0805,1.69,14.18155775,1.9605,0,1.9605,12.12,1.69,12.23725868,14.0205,1.7,14.12318733,1.9605,0,1.9605,12.06,1.7,12.17922822
18/06/2019 07:00,15.8825,2.46,16.07188247,2.5225,0,2.5225,13.36,2.46,13.58459422,16.2025,3.83,16.64902118,2.5225,0,2.5225,13.68,3.83,14.20603041
18/06/2019 07:30,17.556,3.06,17.82068282,2.986,0,2.986,14.57,3.06,14.88786419,17.466,3.06,17.73202628,2.986,0,2.986,14.48,3.06,14.7997973
18/06/2019 08:00,18.0865,2.59,18.27100387,3.8165,0,3.8165,14.27,2.59,14.50313759,18.2965,4.49,18.83937399,3.8165,0,3.8165,14.48,4.49,15.16016161
18/06/2019 08:30,18.9575,3.61,19.29815811,3.7975,0,3.7975,15.16,3.61,15.58389233,19.1175,5.15,19.79902286,3.7975,0,3.7975,15.32,5.15,16.1624534
18/06/2019 09:00,18.7695,4.37,19.27150825,3.6095,0,3.6095,15.16,4.37,15.77727797,18.7095,4.37,19.21307602,3.6095,0,3.6095,15.1,4.37,15.71963422
18/06/2019 09:30,18.275,4.37,18.79022419,3.905,0,3.905,14.37,4.37,15.01978029,18.185,4.37,18.70270368,3.905,0,3.905,14.28,4.37,14.9336968
18/06/2019 10:00,18.296,4.37,18.81064901,3.616,0,3.616,14.68,4.37,15.31663475,18.196,4.37,18.71339937,3.616,0,3.616,14.58,4.37,15.22081798
18/06/2019 10:30,17.821,4.08,18.28207978,3.961,0,3.961,13.86,4.08,14.44804485,17.721,4.08,18.1846155,3.961,0,3.961,13.76,4.08,14.3521427
18/06/2019 11:00,17.867,4.22,18.35859714,4.377,0,4.377,13.49,4.22,14.13465599,17.777,4.22,18.27101883,4.377,0,4.377,13.4,4.22,14.04878642
18/06/2019 11:30,17.9355,4.22,18.42526961,3.5955,0,3.5955,14.34,4.22,14.94804335,17.8455,4.22,18.33767352,3.5955,0,3.5955,14.25,4.22,14.86172601
18/06/2019 12:00,17.5435,4.22,18.04391289,4.8235,0,4.8235,12.72,4.22,13.40174615,17.4635,4.22,17.96614127,4.8235,0,4.8235,12.64,4.22,13.32583956
18/06/2019 12:30,18.0835,4.35,18.59934064,4.9635,0,4.9635,13.12,4.35,13.82233338,18.0135,4.35,18.53128928,4.9635,0,4.9635,13.05,4.35,13.75590782
18/06/2019 13:00,16.8665,3.91,17.31377839,6.6565,0,6.6565,10.21,3.91,10.93307825,16.8165,3.92,17.2673412,6.6565,0,6.6565,10.16,3.92,10.88999541
18/06/2019 13:30,16.758,3.43,17.10542206,5.708,0,5.708,11.05,3.43,11.57010804,16.698,3.44,17.04865989,5.708,0,5.708,10.99,3.44,11.51580219
18/06/2019 14:00,17.5975,3.73,17.98846592,3.5775,0,3.5775,14.02,3.73,14.50769796,17.5175,3.74,17.91229763,3.5775,0,3.5775,13.94,3.74,14.43298999
18/06/2019 14:30,17.6135,3.89,18.03794562,3.5135,0,3.5135,14.1,3.89,14.62675972,17.5235,3.89,17.95007388,3.5135,0,3.5135,14.01,3.89,14.54002063
18/06/2019 15:00,17.268,3.95,17.7140149,4.518,0,4.518,12.75,3.95,13.34784627,17.208,3.96,17.65777064,4.518,0,4.518,12.69,3.96,13.29352098
18/06/2019 15:30,16.6565,3.63,17.04745999,4.4665,0,4.4665,12.19,3.63,12.71900153,16.5865,3.64,16.98121263,4.4665,0,4.4665,12.12,3.64,12.65480146
18/06/2019 16:00,17.362,3.63,17.7374165,3.492,0,3.492,13.87,3.63,14.33714755,17.282,3.64,17.66117561,3.492,0,3.492,13.79,3.64,14.26231748
18/06/2019 16:30,18.497,3.46,18.81782689,2.727,0,2.727,15.77,3.46,16.14510762,18.407,3.47,18.73121857,2.727,0,2.727,15.68,3.47,16.05936798
18/06/2019 17:00,18.6705,3.26,18.9529726,3.6605,0,3.6605,15.01,3.26,15.35993815,18.5805,3.27,18.866051,3.6605,0,3.6605,14.92,3.27,15.27413827
18/06/2019 17:30,18.7435,2.53,18.91347912,2.5935,0,2.5935,16.15,2.53,16.34696914,18.6535,2.54,18.82563843,2.5935,0,2.5935,16.06,2.54,16.25961869
18/06/2019 18:00,18.0785,1.41,18.13340184,2.8685,0,2.8685,15.21,1.41,15.27521522,18.2885,2.8,18.5016008,2.8685,0,2.8685,15.42,2.8,15.67215365
18/06/2019 18:30,17.779,1.66,17.85632776,2.869,0,2.869,14.91,1.66,15.00212318,17.709,1.67,17.78756816,2.869,0,2.869,14.84,1.67,14.93367001
18/06/2019 19:00,17.792,1.57,17.86113557,2.132,0,2.132,15.66,1.57,15.73850374,17.702,1.59,17.77326374,2.132,0,2.132,15.57,1.59,15.65097441
18/06/2019 19:30,17.653,1.57,17.72267782,1.993,0,1.993,15.66,1.57,15.73850374,17.563,1.59,17.63482546,1.993,0,1.993,15.57,1.59,15.65097441
18/06/2019 20:00,17.853,1.81,17.94451752,1.933,0,1.933,15.92,1.81,16.02256222,17.763,1.83,17.85701736,1.933,0,1.933,15.83,1.83,15.93542594
18/06/2019 20:30,17.1395,1.64,17.21778326,1.5995,0,1.5995,15.54,1.64,15.62629835,17.0595,1.65,17.1391085,1.5995,0,1.5995,15.46,1.65,15.54780049
18/06/2019 21:00,16.788,1.64,16.86791463,1.478,0,1.478,15.31,1.64,15.39758747,16.698,1.65,16.77932371,1.478,0,1.478,15.22,1.65,15.30917699
18/06/2019 21:30,16.3785,1.74,16.47066672,1.3485,0,1.3485,15.03,1.74,15.13038334,16.2785,1.75,16.37229557,1.3485,0,1.3485,14.93,1.75,15.03221208
18/06/2019 22:00,15.8645,1.81,15.96741871,1.3445,0,1.3445,14.52,1.81,14.63237848,15.7645,1.82,15.86921108,1.3445,0,1.3445,14.42,1.82,14.53440057
18/06/2019 22:30,15.466,1.81,15.57155278,1.356,0,1.356,14.11,1.81,14.22561774,15.376,1.82,15.48333866,1.356,0,1.356,14.02,1.82,14.13763771
18/06/2019 23:00,14.019,1.23,14.07285547,1.339,0,1.339,12.68,1.23,12.73951726,14.009,1.65,14.105835,1.339,0,1.339,12.67,1.65,12.77698713
18/06/2019 23:30,12.9305,1.05,12.97306171,1.3305,0,1.3305,11.6,1.05,11.64742461,12.8705,1.06,12.91407644,1.3305,0,1.3305,11.54,1.06,11.58858059
19/06/2019 00:00,12.3075,0.98,12.34645521,1.3575,0,1.3575,10.95,0.98,10.99376642,12.2375,0.99,12.27747964,1.3575,0,1.3575,10.88,0.99,10.92494851
19/06/2019 00:30,12.3005,1.17,12.35601879,1.3505,0,1.3505,10.95,1.17,11.01232945,12.2805,1.18,12.33706125,1.3505,0,1.3505,10.93,1.18,10.99351172
19/06/2019 01:00,12.227,1.17,12.28285101,1.357,0,1.357,10.87,1.17,10.93278556,12.167,1.18,12.22408643,1.357,0,1.357,10.81,1.18,10.87421262
19/06/2019 01:30,12.4095,1.07,12.45554456,1.3495,0,1.3495,11.06,1.07,11.11163804,12.3295,1.07,12.3758422,1.3495,0,1.3495,10.98,1.07,11.03201251
19/06/2019 02:00,12.568,1.07,12.61346598,1.348,0,1.348,11.22,1.07,11.27090502,12.488,1.07,12.53375618,1.348,0,1.348,11.14,1.07,11.19126892
19/06/2019 02:30,12.253,0.91,12.28674526,1.363,0,1.363,10.89,0.91,10.92795498,12.183,0.91,12.21693861,1.363,0,1.363,10.82,0.91,10.85819967
19/06/2019 03:00,11.892,0.85,11.92233886,1.362,0,1.362,10.53,0.85,10.56425104,11.852,0.91,11.8868837,1.362,0,1.362,10.49,0.91,10.52939694
19/06/2019 03:30,11.644,0.75,11.66812907,1.364,0,1.364,10.28,0.75,10.30732264,11.594,0.76,11.61888273,1.364,0,1.364,10.23,0.76,10.25819185
19/06/2019 04:00,11.484,0.75,11.50846454,1.364,0,1.364,10.12,0.75,10.14775345,11.424,0.76,11.4492522,1.364,0,1.364,10.06,0.76,10.08866691
19/06/2019 04:30,11.473,0.82,11.50226625,1.353,0,1.353,10.12,0.82,10.15316699,11.413,0.82,11.44241972,1.353,0,1.353,10.06,0.82,10.09336416
19/06/2019 05:00,11.4735,0.82,11.50276498,1.3535,0,1.3535,10.12,0.82,10.15316699,11.4135,0.82,11.44291843,1.3535,0,1.3535,10.06,0.82,10.09336416
19/06/2019 05:30,12.156,1.11,12.20657347,1.356,0,1.356,10.8,1.11,10.85689182,12.116,1.11,12.16673974,1.356,0,1.356,10.76,1.11,10.8171022
19/06/2019 06:00,12.88,1.3,12.94543935,1.41,0,1.41,11.47,1.3,11.54343536,12.82,1.31,12.88675677,1.41,0,1.41,11.41,1.31,11.48495538
19/06/2019 06:30,14.311,1.68,14.40927205,1.721,0,1.721,12.59,1.68,12.70159439,14.261,1.77,14.37042174,1.721,0,1.721,12.54,1.77,12.66430022
19/06/2019 07:00,16.05,2.27,16.20973164,1.92,0,1.92,14.13,2.27,14.31117745,16.1,2.62,16.31178715,1.92,0,1.92,14.18,2.62,14.42001387
19/06/2019 07:30,17.586,2.78,17.80437575,2.156,0,2.156,15.43,2.78,15.67843423,17.496,2.79,17.7170572,2.156,0,2.156,15.34,2.79,15.59165482
19/06/2019 08:00,19.3845,3.02,19.61833939,1.9545,0,1.9545,17.43,3.02,17.68969474,19.5545,4.51,20.06784917,1.9545,0,1.9545,17.6,4.51,18.16865708
19/06/2019 08:30,19.58,3.99,19.98240476,2.15,0,2.15,17.43,3.99,17.88085568,19.52,3.99,19.92361664,2.15,0,2.15,17.37,3.99,17.82237358
19/06/2019 09:00,19.6885,4.12,20.11495544,2.2585,0,2.2585,17.43,4.12,17.91031267,19.5485,4.12,19.97794414,2.2585,0,2.2585,17.29,4.12,17.77409632
19/06/2019 09:30,19.535,4.21,19.98350132,2.645,0,2.645,16.89,4.21,17.40678603,19.425,4.21,19.87598362,2.645,0,2.645,16.78,4.21,17.30007225
19/06/2019 10:00,19.2265,4.21,19.68203247,3.2865,0,3.2865,15.94,4.21,16.48659152,19.1365,4.21,19.59412494,3.2865,0,3.2865,15.85,4.21,16.39959146
19/06/2019 10:30,18.7975,3.97,19.21215517,3.5075,0,3.5075,15.29,3.97,15.79699338,18.6875,3.97,19.10454282,3.5075,0,3.5075,15.18,3.97,15.69054811
19/06/2019 11:00,18.733,4.14,19.18501731,4.413,0,4.413,14.32,4.14,14.90644156,18.643,4.15,19.09931802,4.413,0,4.413,14.23,4.15,14.82280001
19/06/2019 11:30,18.547,4.14,19.00344203,4.487,0,4.487,14.06,4.14,14.65684823,18.467,4.15,18.92756162,4.487,0,4.487,13.98,4.15,14.58296609
19/06/2019 12:00,18.865,4.14,19.31392826,3.785,0,3.785,15.08,4.14,15.63796662,18.775,4.15,19.22818569,3.785,0,3.785,14.99,4.15,15.55386126
19/06/2019 12:30,18.769,3.85,19.15979804,3.779,0,3.779,14.99,3.85,15.4765177,18.679,3.85,19.07164233,3.779,0,3.779,14.9,3.85,15.38936321
19/06/2019 13:00,18.569,3.9,18.974134,4.089,0,4.089,14.48,3.9,14.9960128,18.499,3.91,18.90769952,4.089,0,4.089,14.41,3.91,14.93104819
19/06/2019 13:30,18.2945,3.64,18.65310511,4.5245,0,4.5245,13.77,3.64,14.24298073,18.2245,3.65,18.58641709,4.5245,0,4.5245,13.7,3.65,14.17788771
19/06/2019 14:00,17.651,3.69,18.03257888,4.761,0,4.761,12.89,3.69,13.40776641,17.581,3.7,17.96612259,4.761,0,4.761,12.82,3.7,13.34325298
19/06/2019 14:30,17.3615,3.84,17.78109339,5.5215,0,5.5215,11.84,3.84,12.44713622,17.3015,3.84,17.72251399,5.5215,0,5.5215,11.78,3.84,12.39007667
19/06/2019 15:00,17.5325,3.84,17.94809617,5.7925,0,5.7925,11.74,3.84,12.35205246,17.4725,3.84,17.88949011,5.7925,0,5.7925,11.68,3.84,12.29503965
19/06/2019 15:30,16.921,3.51,17.28121353,4.281,0,4.281,12.64,3.51,13.11829638,16.861,3.52,17.22450931,4.281,0,4.281,12.58,3.52,13.06318491
19/06/2019 16:00,16.6375,3.23,16.94813578,4.1375,0,4.1375,12.5,3.23,12.91057319,16.5775,3.23,16.88923936,4.1375,0,4.1375,12.44,3.23,12.85249003
19/06/2019 16:30,16.8865,3.12,17.1723115,5.3965,0,5.3965,11.49,3.12,11.90606988,16.8265,3.13,17.11513956,5.3965,0,5.3965,11.43,3.13,11.85081432
19/06/2019 17:00,16.9635,3.12,17.24803561,6.0435,0,6.0435,10.92,3.12,11.35697143,16.9035,3.13,17.19084676,6.0435,0,6.0435,10.86,3.13,11.30205733
19/06/2019 17:30,17.0585,3.12,17.34147693,8.9385,0,8.9385,8.12,3.12,8.698781524,17.0185,3.13,17.30393719,8.9385,0,8.9385,8.08,3.13,8.665062031
19/06/2019 18:00,16.836,2.94,17.09077225,8.036,0,8.036,8.8,2.94,9.278124811,17.336,4.71,17.96443698,8.036,0,8.036,9.3,4.71,10.42468705
19/06/2019 18:30,16.9605,-0.67,16.97372853,6.7905,0,6.7905,10.17,-0.67,10.19204592,17.6405,5.11,18.36571099,6.7905,0,6.7905,10.85,5.11,11.99310635
19/06/2019 19:00,17.088,-0.84,17.10863361,5.058,0,5.058,12.03,-0.84,12.05929102,17.798,4.92,18.46551391,5.058,0,5.058,12.74,4.92,13.65701285
19/06/2019 19:30,16.849,-0.67,16.862316,3.179,0,3.179,13.67,-0.67,13.68640932,17.589,4.67,18.19840161,3.179,0,3.179,14.41,4.67,15.14783813
19/06/2019 20:00,16.2405,-0.67,16.25431451,2.5705,0,2.5705,13.67,-0.67,13.68640932,16.9805,4.67,17.61097045,2.5705,0,2.5705,14.41,4.67,15.14783813
19/06/2019 20:30,15.6595,-0.67,15.6738266,1.9895,0,1.9895,13.67,-0.67,13.68640932,16.3995,4.67,17.05146622,1.9895,0,1.9895,14.41,4.67,15.14783813
19/06/2019 21:00,16.3435,-0.7,16.3584838,1.5735,0,1.5735,14.77,-0.7,14.78657837,17.0835,4.42,17.64602993,1.5735,0,1.5735,15.51,4.42,16.12750756
19/06/2019 21:30,15.4735,-1.1,15.51254983,1.3935,0,1.3935,14.08,-1.1,14.12290338,16.1935,3.99,16.67781587,1.3935,0,1.3935,14.8,3.99,15.32840827
19/06/2019 22:00,15.211,1.02,15.24516058,1.351,0,1.351,13.86,1.02,13.89748179,15.231,1.69,15.32447262,1.351,0,1.351,13.88,1.69,13.98250693
19/06/2019 22:30,15.212,1.47,15.28286112,1.352,0,1.352,13.86,1.47,13.93773655,15.142,1.48,15.2141567,1.352,0,1.352,13.79,1.48,13.86919248
19/06/2019 23:00,13.919,1.27,13.9768187,1.339,0,1.339,12.58,1.27,12.64394321,13.849,1.28,13.9080265,1.339,0,1.339,12.51,1.28,12.57531312
19/06/2019 23:30,12.805,1.1,12.85216032,1.335,0,1.335,11.47,1.1,11.52262557,12.755,1.13,12.80495705,1.335,0,1.335,11.42,1.13,11.47577013
20/06/2019 00:00,12.092,0.98,12.13164721,1.342,0,1.342,10.75,0.98,10.79457734,12.052,1,12.09341573,1.342,0,1.342,10.71,1,10.75658403
20/06/2019 00:30,11.4545,-1.19,11.51614824,1.3245,0,1.3245,10.13,-1.19,10.19965686,11.9045,2.4,12.14401582,1.3245,0,1.3245,10.58,2.4,10.84879717
20/06/2019 01:00,11.129,-2.05,11.31623352,1.339,0,1.339,9.79,-2.05,10.00232973,11.409,2.93,11.77922667,1.339,0,1.339,10.07,2.93,10.4876022
20/06/2019 01:30,11.662,0.68,11.68180825,1.342,0,1.342,10.32,0.68,10.34237884,11.622,0.68,11.64187631,1.342,0,1.342,10.28,0.68,10.30246572
20/06/2019 02:00,11.581,0,11.581,1.361,0,1.361,10.22,0,10.22,11.531,0.68,11.5510329,1.361,0,1.361,10.17,0.68,10.19270818
20/06/2019 02:30,11.3355,0,11.3355,1.3555,0,1.3555,9.98,0,9.98,11.2855,0,11.2855,1.3555,0,1.3555,9.93,0,9.93
20/06/2019 03:00,11.0805,0.68,11.10134588,1.3605,0,1.3605,9.72,0.68,9.743756976,11.0305,0.68,11.05144019,1.3605,0,1.3605,9.67,0.68,9.693879512
20/06/2019 03:30,10.886,0,10.886,1.356,0,1.356,9.53,0,9.53,10.846,0,10.846,1.356,0,1.356,9.49,0,9.49
20/06/2019 04:00,10.836,0,10.836,1.366,0,1.366,9.47,0,9.47,10.796,0,10.796,1.366,0,1.366,9.43,0,9.43
20/06/2019 04:30,10.935,0.68,10.95612272,1.355,0,1.355,9.58,0.68,9.60410329,10.885,0.68,10.90621956,1.355,0,1.355,9.53,0.68,9.55422943
20/06/2019 05:00,11.124,0.68,11.14476451,1.354,0,1.354,9.77,0.68,9.793635689,11.084,0.68,11.10483931,1.354,0,1.354,9.73,0.68,9.753732619
20/06/2019 05:30,11.508,0,11.508,1.508,0,1.508,10,0,10,11.458,0.68,11.47816031,1.508,0,1.508,9.95,0.68,9.973209112
20/06/2019 06:00,12.07,0.68,12.08913975,1.64,0,1.64,10.43,0.68,10.45214332,12.02,0.68,12.03921924,1.64,0,1.64,10.38,0.68,10.40224976
20/06/2019 06:30,13.5615,0.41,13.56769628,1.7915,0,1.7915,11.77,0.41,11.77713887,13.7115,1.73,13.82020739,1.7915,0,1.7915,11.92,1.73,12.04488688
20/06/2019 07:00,14.9975,1.14,15.04076482,2.1675,0,2.1675,12.83,1.14,12.88054735,15.0575,2.04,15.1950619,2.1675,0,2.1675,12.89,2.04,13.05042911
20/06/2019 07:30,17.1075,2.54,17.2950327,2.8275,0,2.8275,14.28,2.54,14.50413734,17.0375,2.55,17.22727217,2.8275,0,2.8275,14.21,2.55,14.43698722
20/06/2019 08:00,18.265,3.19,18.5414758,4.685,0,4.685,13.58,3.19,13.94964157,18.205,3.19,18.48237336,4.685,0,4.685,13.52,3.19,13.89123825
20/06/2019 08:30,18.345,3.51,18.67777088,4.535,0,4.535,13.81,3.51,14.24907716,18.275,3.51,18.60902268,4.535,0,4.535,13.74,3.51,14.18124466
20/06/2019 09:00,17.5685,3.79,17.97265401,6.7585,0,6.7585,10.81,3.79,11.45513858,17.5085,3.8,17.91612604,6.7585,0,6.7585,10.75,3.8,11.40186388
20/06/2019 09:30,17.744,4.04,18.19810803,7.404,0,7.404,10.34,4.04,11.10122516,17.674,4.03,18.1276357,7.404,0,7.404,10.27,4.03,11.03239774
20/06/2019 10:00,17.168,1.95,17.27838893,7.088,0,7.088,10.08,1.95,10.26688366,17.748,6.33,18.84304657,7.088,0,7.088,10.66,6.33,12.39776189
20/06/2019 10:30,15.923,1.95,16.04195839,10.183,0,10.183,5.74,1.95,6.062186074,16.523,6.9,17.90585181,10.183,0,10.183,6.34,6.9,9.370464236
20/06/2019 11:00,16.2915,2.15,16.43275608,10.7115,0,10.7115,5.58,2.15,5.979874581,16.9015,7.12,18.33998643,10.7115,0,10.7115,6.19,7.12,9.434537615
20/06/2019 11:30,17.1,1.97,17.21310257,7.61,0,7.61,9.49,1.97,9.692316545,17.76,6.92,19.06053514,7.61,0,7.61,10.15,6.92,12.28449836
20/06/2019 12:00,16.9635,2.11,17.09422219,7.8735,0,7.8735,9.09,2.11,9.331677234,17.6235,7.06,18.98502969,7.8735,0,7.8735,9.75,7.06,12.03769496
20/06/2019 12:30,17.8735,1.86,17.97001954,5.6335,0,5.6335,12.24,1.86,12.38051695,18.5835,6.81,19.79198252,5.6335,0,5.6335,12.95,6.81,14.63142508
20/06/2019 13:00,16.981,1.97,17.09488991,8.491,0,8.491,8.49,1.97,8.715560797,17.641,6.93,18.95335804,8.491,0,8.491,9.15,6.93,11.47812702
20/06/2019 13:30,15.444,1.63,15.52977901,10.754,0,10.754,4.69,1.63,4.965178748,16.054,6.62,17.36534814,10.754,0,10.754,5.3,6.62,8.480235846
20/06/2019 14:00,16.512,1.78,16.60766522,8.152,0,8.152,8.36,1.78,8.547397265,17.162,6.75,18.44171207,8.152,0,8.152,9.01,6.75,11.2580016
20/06/2019 14:30,16.91,1.72,16.99724978,7.2,0,7.2,9.71,1.72,9.861161189,17.58,6.69,18.80990431,7.2,0,7.2,10.38,6.69,12.34910928
20/06/2019 15:00,16.1875,1.72,16.27862268,8.5075,0,8.5075,7.68,1.72,7.870247772,16.8375,6.69,18.11787808,8.5075,0,8.5075,8.33,6.69,10.68386634
20/06/2019 15:30,15.995,1.72,16.08721309,8.315,0,8.315,7.68,1.72,7.870247772,16.645,6.69,17.93912275,8.315,0,8.315,8.33,6.69,10.68386634
20/06/2019 16:00,16.153,1.55,16.22719658,8.193,0,8.193,7.96,1.55,8.109506767,16.813,6.58,18.05473259,8.193,0,8.193,8.62,6.58,10.84439025
20/06/2019 16:30,16.676,1.55,16.74787975,8.176,0,8.176,8.5,1.55,8.640167822,17.346,6.58,18.55209196,8.176,0,8.176,9.17,6.58,11.28650965
20/06/2019 17:00,17.1505,1.4,17.20754632,7.6605,0,7.6605,9.49,1.4,9.592710774,17.8305,6.43,18.95446201,7.6605,0,7.6605,10.17,6.43,12.03219847
20/06/2019 17:30,17.546,3.01,17.80230929,6.926,0,6.926,10.62,3.01,11.03831962,17.546,3.4,17.87238417,6.926,0,6.926,10.62,3.4,11.15098202
20/06/2019 18:00,17.7925,2.76,18.00529523,5.5625,0,5.5625,12.23,2.76,12.53756356,17.7325,2.77,17.94754736,5.5625,0,5.5625,12.17,2.77,12.48125795
20/06/2019 18:30,17.414,2.07,17.53659876,4.914,0,4.914,12.5,2.07,12.67023678,17.344,2.08,17.46827799,4.914,0,4.914,12.43,2.08,12.60282905
20/06/2019 19:00,18.1315,2.31,18.27805767,4.1915,0,4.1915,13.94,2.31,14.13009908,18.0615,2.32,18.20989243,4.1915,0,4.1915,13.87,2.32,14.06269178
20/06/2019 19:30,17.968,2.26,18.10957272,3.368,0,3.368,14.6,2.26,14.77388236,17.888,2.27,18.03145707,3.368,0,3.368,14.52,2.27,14.6963703
20/06/2019 20:00,18.052,2.18,18.1831544,2.372,0,2.372,15.68,2.18,15.83081805,17.962,2.19,18.09501434,2.372,0,2.372,15.59,2.19,15.74306832
20/06/2019 20:30,17.7965,2.18,17.92952348,2.0265,0,2.0265,15.77,2.18,15.91996545,17.6965,2.19,17.83149495,2.0265,0,2.0265,15.67,2.19,15.8222944
20/06/2019 21:00,17.805,2.18,17.93796045,1.625,0,1.625,16.18,2.18,16.3261998,17.715,2.19,17.84985504,1.625,0,1.625,16.09,2.19,16.23835583
20/06/2019 21:30,17.391,2.18,17.52710133,1.411,0,1.411,15.98,2.18,16.1280129,17.301,2.19,17.43905677,1.411,0,1.411,15.89,2.19,16.04020573
20/06/2019 22:00,17.035,2.12,17.16640979,1.355,0,1.355,15.68,2.12,15.82266728,16.945,2.14,17.07959675,1.355,0,1.355,15.59,2.14,15.73619077
20/06/2019 22:30,16.5355,2.12,16.67084762,1.3355,0,1.3355,15.2,2.12,15.34713002,16.4455,2.19,16.59067721,1.3355,0,1.3355,15.11,2.19,15.26788132
20/06/2019 23:00,15.675,2.12,15.81771238,1.345,0,1.345,14.33,2.12,14.48596907,15.595,2.13,15.73978796,1.345,0,1.345,14.25,2.13,14.4083101
20/06/2019 23:30,14.618,1.85,14.73459955,1.318,0,1.318,13.3,1.85,13.428049,14.538,1.86,14.65650177,1.318,0,1.318,13.22,1.86,13.35020599
21/06/2019 00:00,14.1295,1.78,14.24117868,1.3395,0,1.3395,12.79,1.78,12.91326837,14.0595,1.79,14.17298981,1.3395,0,1.3395,12.72,1.79,12.84532989
21/06/2019 00:30,14.1085,1.78,14.22034361,1.3185,0,1.3185,12.79,1.78,12.91326837,14.0385,1.79,14.15215822,1.3185,0,1.3185,12.72,1.79,12.84532989
21/06/2019 01:00,13.759,1.78,13.87366141,1.329,0,1.329,12.43,1.78,12.55680294,13.699,1.79,13.81545153,1.329,0,1.329,12.37,1.79,12.49883995
21/06/2019 01:30,14.1255,1.78,14.23721006,1.3255,0,1.3255,12.8,1.78,12.92317298,14.0655,1.79,14.17894179,1.3255,0,1.3255,12.74,1.79,12.86513506
21/06/2019 02:00,13.496,0.48,13.50453316,1.336,0,1.336,12.16,0.48,12.16947,13.706,2.39,13.91281912,1.336,0,1.336,12.37,2.39,12.59876978
21/06/2019 02:30,12.944,-0.87,12.97320454,1.334,0,1.334,11.61,-0.87,11.64255127,13.464,3.07,13.809569,1.334,0,1.334,12.13,3.07,12.51246578
21/06/2019 03:00,12.865,1.08,12.91025271,1.325,0,1.325,11.54,1.08,11.59042708,12.795,1.08,12.84049941,1.325,0,1.325,11.47,1.08,11.52073348
21/06/2019 03:30,12.385,0.95,12.42138177,1.335,0,1.335,11.05,0.95,11.09076192,12.335,0.96,12.37230072,1.335,0,1.335,11,0.96,11.04181145
21/06/2019 04:00,11.8715,0.68,11.89095927,1.3415,0,1.3415,10.53,0.68,10.55193347,11.8215,0.68,11.84104143,1.3415,0,1.3415,10.48,0.68,10.5020379
21/06/2019 04:30,11.7775,0.68,11.79711432,1.3475,0,1.3475,10.43,0.68,10.45214332,11.7175,0.68,11.73721459,1.3475,0,1.3475,10.37,0.68,10.39227117
21/06/2019 05:00,12.177,0.85,12.20663053,1.337,0,1.337,10.84,0.85,10.87327458,12.127,0.85,12.1567524,1.337,0,1.337,10.79,0.85,10.82342829
21/06/2019 05:30,13.1225,1.15,13.17279417,1.3325,0,1.3325,11.79,1.15,11.8459529,13.0625,1.16,13.11390507,1.3325,0,1.3325,11.73,1.16,11.78721765
21/06/2019 06:00,13.246,1.15,13.29582701,1.516,0,1.516,11.73,1.15,11.78623774,13.186,1.16,13.23692547,1.516,0,1.516,11.67,1.16,11.72751039
21/06/2019 06:30,13.869,1.08,13.91098706,1.839,0,1.839,12.03,1.08,12.07838151,13.809,1.09,13.85195225,1.839,0,1.839,11.97,1.09,12.01952578
21/06/2019 07:00,14.965,0.75,14.98378207,2.515,0,2.515,12.45,0.75,12.4725699,15.155,2.36,15.33765383,2.515,0,2.515,12.64,2.36,12.85842914
21/06/2019 07:30,16.771,2.29,16.92662226,3.141,0,3.141,13.63,2.29,13.82103469,16.701,2.29,16.85726849,3.141,0,3.141,13.56,2.29,13.75200713
21/06/2019 08:00,17.9075,2.96,18.15048639,3.8775,0,3.8775,14.03,2.96,14.33884584,17.8475,2.97,18.09293111,3.8775,0,3.8775,13.97,2.97,14.28221972
21/06/2019 08:30,18.3465,3.58,18.69252423,5.4465,0,5.4465,12.9,3.58,13.38754645,18.2865,3.58,18.63363846,5.4465,0,5.4465,12.84,3.58,13.32974118
21/06/2019 09:00,18.0445,3.93,18.46750877,7.3245,0,7.3245,10.72,3.93,11.41767489,17.9845,3.93,18.40888753,7.3245,0,7.3245,10.66,3.93,11.36135995
21/06/2019 09:30,17.416,3.93,17.8539059,8.036,0,8.036,9.38,3.93,10.17001967,17.356,3.93,17.79538243,8.036,0,8.036,9.32,3.93,10.11470711
21/06/2019 10:00,16.8035,4.1,17.29646242,9.4435,0,9.4435,7.36,4.1,8.424939169,16.7635,4.1,17.25760506,9.4435,0,9.4435,7.32,4.1,8.390017878
21/06/2019 10:30,16.0965,4.22,16.64048414,10.3565,0,10.3565,5.74,4.22,7.124324529,16.0565,4.23,16.60433956,10.3565,0,10.3565,5.7,4.23,7.098091293
21/06/2019 11:00,16.049,4.44,16.65184677,10.959,0,10.959,5.09,4.44,6.754383762,16.019,4.44,16.62293479,10.959,0,10.959,5.06,4.44,6.731805107
21/06/2019 11:30,15.698,4.33,16.28422869,10.288,0,10.288,5.41,4.33,6.929429991,15.658,4.33,16.24567216,10.288,0,10.288,5.37,4.33,6.898246154
21/06/2019 12:00,15.6835,4.46,16.30532957,12.4635,0,12.4635,3.22,4.46,5.500909016,15.6735,4.46,16.29571116,12.4635,0,12.4635,3.21,4.46,5.495061419
21/06/2019 12:30,15.5925,4.27,16.16660002,11.4225,0,11.4225,4.17,4.27,5.968400121,15.5725,4.27,16.14731112,11.4225,0,11.4225,4.15,4.27,5.954443719
21/06/2019 13:00,15.385,4.18,15.94272953,11.705,0,11.705,3.68,4.18,5.569093283,15.385,4.19,15.94535434,11.705,0,11.705,3.68,4.19,5.576602909
21/06/2019 13:30,15.052,3.59,15.47419801,10.072,0,10.072,4.98,3.59,6.139096025,15.032,3.6,15.45707036,10.072,0,10.072,4.96,3.6,6.128751912
21/06/2019 14:00,14.854,3.49,15.25848669,8.724,0,8.724,6.13,3.49,7.053864189,14.824,3.5,15.23157825,8.724,0,8.724,6.1,3.5,7.032780389
21/06/2019 14:30,14.5065,3.76,14.98586475,10.8765,0,10.8765,3.63,3.76,5.226327583,14.4965,3.76,14.97618484,10.8765,0,10.8765,3.62,3.76,5.219386937
21/06/2019 15:00,14.239,3.76,14.72707442,10.129,0,10.129,4.11,3.76,5.570430863,14.229,3.76,14.71740606,10.129,0,10.129,4.1,3.76,5.563056714
21/06/2019 15:30,13.8265,3.76,14.32863225,10.3965,0,10.3965,3.43,3.76,5.089449872,13.8165,3.71,14.30593486,10.3965,0,10.3965,3.42,3.71,5.045839871
21/06/2019 16:00,13.963,3.76,14.46039311,11.163,0,11.163,2.8,3.76,4.688027304,13.953,3.8,14.46119667,11.163,0,11.163,2.79,3.8,4.714244372
21/06/2019 16:30,14.43,3.6,14.87228631,11.34,0,11.34,3.09,3.6,4.744270228,14.43,3.61,14.87471008,11.34,0,11.34,3.09,3.61,4.751862793
21/06/2019 17:00,14.6745,3.03,14.9840532,10.2545,0,10.2545,4.42,3.03,5.358852489,14.6645,3.04,14.9762866,10.2545,0,10.2545,4.41,3.04,5.356276692
21/06/2019 17:30,15.0955,2.61,15.31947193,9.9555,0,9.9555,5.14,2.61,5.764694268,15.0755,2.62,15.30147379,9.9555,0,9.9555,5.12,2.62,5.751417217
21/06/2019 18:00,15.5405,2.37,15.7201794,8.4305,0,8.4305,7.11,2.37,7.494598055,15.5105,2.39,15.69355633,8.4305,0,8.4305,7.08,2.39,7.47251631
21/06/2019 18:30,15.665,2.08,15.80248794,6.745,0,6.745,8.92,2.08,9.159301283,15.625,2.09,15.76415951,6.745,0,6.745,8.88,2.09,9.12263668
21/06/2019 19:00,15.766,1.84,15.87300715,5.076,0,5.076,10.69,1.84,10.84719779,15.716,1.85,15.82451124,5.076,0,5.076,10.64,1.85,10.79963425
21/06/2019 19:30,16.09,1.84,16.19486647,3.46,0,3.46,12.63,1.84,12.76332637,16.03,1.85,16.13639985,3.46,0,3.46,12.57,1.85,12.7054083
21/06/2019 20:00,16.231,1.84,16.33496131,2.271,0,2.271,13.96,1.84,14.08073862,16.151,1.85,16.25660792,2.271,0,2.271,13.88,1.85,14.00274616
21/06/2019 20:30,16.088,1.73,16.18074918,1.738,0,1.738,14.35,1.73,14.45390605,16.018,1.75,16.11331201,1.738,0,1.738,14.28,1.75,14.38683078
21/06/2019 21:00,15.9375,1.67,16.02475604,1.5875,0,1.5875,14.35,1.67,14.44684741,15.8675,1.69,15.95724463,1.5875,0,1.5875,14.28,1.69,14.37965577
21/06/2019 21:30,15.6705,1.5,15.74212725,1.4205,0,1.4205,14.25,1.5,14.32872988,15.6005,1.51,15.67340742,1.4205,0,1.4205,14.18,1.51,14.26017181
21/06/2019 22:00,15.3645,1.35,15.42369477,1.3645,0,1.3645,14,1.35,14.06493868,15.2945,1.37,15.35573607,1.3645,0,1.3645,13.93,1.37,13.99720686
21/06/2019 22:30,15.108,1.42,15.17458612,1.358,0,1.358,13.75,1.42,13.82312917,15.038,1.44,15.10678801,1.358,0,1.358,13.68,1.44,13.75558069
