Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/06/2019 23:00,14.2335,1.21,14.28483889,1.3635,0,1.3635,12.87,1.21,12.9267552,14.2235,1.54,14.30662617,1.3635,0,1.3635,12.86,1.54,12.95188017
21/06/2019 23:30,13.295,0.15,13.29584616,1.365,0,1.365,11.93,0.15,11.93094296,13.525,2.11,13.68859836,1.365,0,1.365,12.16,2.11,12.34170572
22/06/2019 00:00,12.701,0.98,12.73875194,1.371,0,1.371,11.33,0.98,11.37230408,12.641,0.99,12.67970745,1.371,0,1.371,11.27,0.99,11.31339914
22/06/2019 00:30,12.1835,0.78,12.20844266,1.3535,0,1.3535,10.83,0.78,10.85805231,12.1335,0.8,12.15984466,1.3535,0,1.3535,10.78,0.8,10.80964384
22/06/2019 01:00,12.022,0.87,12.05343868,1.362,0,1.362,10.66,0.87,10.69544295,11.952,0.88,11.98435246,1.362,0,1.362,10.59,0.88,10.62649989
22/06/2019 01:30,12.164,0.77,12.18834673,1.354,0,1.354,10.81,0.77,10.83738898,12.114,0.78,12.13908547,1.354,0,1.354,10.76,0.78,10.78823433
22/06/2019 02:00,11.9145,0.77,11.93935552,1.3645,0,1.3645,10.55,0.77,10.5780622,11.8645,0.78,11.89011187,1.3645,0,1.3645,10.5,0.78,10.52893157
22/06/2019 02:30,11.513,0.69,11.53365809,1.373,0,1.373,10.14,0.69,10.16344922,11.463,0.69,11.48374804,1.373,0,1.373,10.09,0.69,10.11356515
22/06/2019 03:00,11.0545,0.69,11.07601328,1.3745,0,1.3745,9.68,0.69,9.704560783,11.0045,0.69,11.02611084,1.3745,0,1.3745,9.63,0.69,9.65468798
22/06/2019 03:30,10.9965,0.69,11.01812653,1.3765,0,1.3765,9.62,0.69,9.644713578,10.9565,0.74,10.9814613,1.3765,0,1.3765,9.58,0.74,9.60853787
22/06/2019 04:00,11.0695,0.69,11.09098419,1.3895,0,1.3895,9.68,0.69,9.704560783,11.0195,0.68,11.04046105,1.3895,0,1.3895,9.63,0.68,9.653978455
22/06/2019 04:30,11.2635,0.69,11.28461485,1.3835,0,1.3835,9.88,0.69,9.904064822,11.2235,0.68,11.24408077,1.3835,0,1.3835,9.84,0.68,9.86346795
22/06/2019 05:00,10.99,0.69,11.0116393,1.39,0,1.39,9.6,0.69,9.624764932,10.95,0.68,10.97109384,1.39,0,1.39,9.56,0.68,9.584153588
22/06/2019 05:30,10.623,0,10.623,1.403,0,1.403,9.22,0,9.22,10.573,0,10.573,1.403,0,1.403,9.17,0,9.17
22/06/2019 06:00,10.948,0.68,10.96909768,1.568,0,1.568,9.38,0.68,9.404615888,10.908,0.68,10.9291749,1.568,0,1.568,9.34,0.68,9.364721032
22/06/2019 06:30,11.7315,0.76,11.75609171,1.7415,0,1.7415,9.99,0.76,10.0188672,11.6915,0.77,11.71682859,1.7415,0,1.7415,9.95,0.77,9.979749496
22/06/2019 07:00,12.5425,1.05,12.58637383,2.2925,0,2.2925,10.25,1.05,10.30364013,12.5025,1.06,12.54735455,2.2925,0,2.2925,10.21,1.06,10.26487701
22/06/2019 07:30,13.07,1.2,13.12497238,3.39,0,3.39,9.68,1.2,9.754096575,13.03,1.21,13.08606129,3.39,0,3.39,9.64,1.21,9.715642027
22/06/2019 08:00,13.634,1.67,13.73589662,5.024,0,5.024,8.61,1.67,8.770461789,13.614,1.68,13.71726635,5.024,0,5.024,8.59,1.68,8.752742427
22/06/2019 08:30,13.684,2.05,13.83670322,6.634,0,6.634,7.05,2.05,7.342002452,13.664,2.06,13.81841149,6.634,0,6.634,7.03,2.06,7.325605777
22/06/2019 09:00,14.263,2.53,14.48565045,8.243,0,8.243,6.02,2.53,6.530030628,14.243,2.53,14.46595828,8.243,0,8.243,6,2.53,6.511597346
22/06/2019 09:30,13.462,2.53,13.69767659,9.792,0,9.792,3.67,2.53,4.457555384,13.452,2.53,13.68784877,9.792,0,9.792,3.66,2.53,4.449325792
22/06/2019 10:00,12.9605,2.63,13.2246535,10.9905,0,10.9905,1.97,2.63,3.286000609,12.9505,2.64,13.21684721,10.9905,0,10.9905,1.96,2.64,3.288038929
22/06/2019 10:30,12.9805,2.75,13.26860506,11.8105,0,11.8105,1.17,2.75,2.988544796,12.9805,2.76,13.27068123,11.8105,0,11.8105,1.17,2.76,2.997749156
22/06/2019 11:00,12.3485,2.75,12.65100598,11.7685,0,11.7685,0.58,2.75,2.810498176,12.3785,2.76,12.68246278,11.7685,0,11.7685,0.61,2.76,2.826605738
22/06/2019 11:30,11.537,2.82,11.87664805,11.907,0,11.907,-0.37,2.82,2.844169475,11.577,2.83,11.91787854,11.907,0,11.907,-0.33,2.83,2.849175319
22/06/2019 12:00,11.4375,2.98,11.81934035,13.5475,0,13.5475,-2.11,2.98,3.651369606,11.4675,2.98,11.84837357,13.5475,0,13.5475,-2.08,2.98,3.634116124
22/06/2019 12:30,10.9885,2.8,11.33962664,13.9585,0,13.9585,-2.97,2.8,4.081776574,11.0285,2.81,11.38085727,13.9585,0,13.9585,-2.93,2.81,4.05967979
22/06/2019 13:00,10.835,2.91,11.21897166,14.375,0,14.375,-3.54,2.91,4.582542962,10.885,2.93,11.27244982,14.375,0,14.375,-3.49,2.93,4.556862956
22/06/2019 13:30,10.411,2.82,10.78616341,14.331,0,14.331,-3.92,2.82,4.828954338,10.451,2.82,10.82477718,14.331,0,14.331,-3.88,2.82,4.79654042
22/06/2019 14:00,9.931,2.7,10.29148974,14.461,0,14.461,-4.53,2.7,5.273604081,9.981,2.71,10.34236245,14.461,0,14.461,-4.48,2.71,5.235885789
22/06/2019 14:30,9.889,2.64,10.23532711,14.339,0,14.339,-4.45,2.64,5.174176263,9.939,2.65,10.2862151,14.339,0,14.339,-4.4,2.65,5.136389783
22/06/2019 15:00,9.8155,2.64,10.16433177,14.1355,0,14.1355,-4.32,2.64,5.062805546,9.8655,2.65,10.21521367,14.1355,0,14.1355,-4.27,2.65,5.025475102
22/06/2019 15:30,9.8705,2.42,10.16283279,13.7105,0,13.7105,-3.84,2.42,4.538942608,9.9105,2.43,10.20406342,13.7105,0,13.7105,-3.8,2.43,4.510532119
22/06/2019 16:00,10.0265,2.42,10.31441236,13.1465,0,13.1465,-3.12,2.42,3.94851871,10.0665,2.43,10.35564205,13.1465,0,13.1465,-3.08,2.43,3.923174735
22/06/2019 16:30,10.5335,2.24,10.76903999,12.0435,0,12.0435,-1.51,2.24,2.70142555,10.5535,2.26,10.79277361,12.0435,0,12.0435,-1.49,2.26,2.706972479
22/06/2019 17:00,12.4535,2.06,12.622728,10.5535,0,10.5535,1.9,2.06,2.802427519,12.4635,2.06,12.63259404,10.5535,0,10.5535,1.91,2.06,2.809216973
22/06/2019 17:30,12.901,1.95,13.04754004,8.191,0,8.191,4.71,1.95,5.097705366,12.881,1.96,13.02926556,8.191,0,8.191,4.69,1.96,5.083079775
22/06/2019 18:00,13.636,1.69,13.74032736,6.336,0,6.336,7.3,1.69,7.493070132,13.606,1.7,13.71179186,6.336,0,6.336,7.27,1.7,7.466116795
22/06/2019 18:30,13.8105,1.48,13.8895756,5.5405,0,5.5405,8.27,1.48,8.40138679,13.7805,1.49,13.86081817,5.5405,0,5.5405,8.24,1.49,8.373631231
22/06/2019 19:00,14.211,1.48,14.28785922,4.461,0,4.461,9.75,1.48,9.861688496,14.181,1.49,14.25906242,4.461,0,4.461,9.72,1.49,9.833539546
22/06/2019 19:30,14.1465,1.33,14.20888322,3.2765,0,3.2765,10.87,1.33,10.95106388,14.0965,1.34,14.16004634,3.2765,0,3.2765,10.82,1.34,10.90266023
22/06/2019 20:00,13.852,1.14,13.89883103,2.392,0,2.392,11.46,1.14,11.51656199,13.792,1.15,13.83986142,2.392,0,2.392,11.4,1.15,11.45785757
22/06/2019 20:30,13.8375,1.14,13.88437994,2.0275,0,2.0275,11.81,1.14,11.86489359,13.7775,1.15,13.82541161,2.0275,0,2.0275,11.75,1.15,11.80614247
22/06/2019 21:00,13.4565,0.94,13.48929176,1.6465,0,1.6465,11.81,0.94,11.84734991,13.3965,0.95,13.43014193,1.6465,0,1.6465,11.75,0.95,11.7883417
22/06/2019 21:30,13.105,0.94,13.13866907,1.385,0,1.385,11.72,0.94,11.75763582,13.045,0.95,13.07954605,1.385,0,1.385,11.66,0.95,11.69863667
22/06/2019 22:00,13.172,1.06,13.21458225,1.352,0,1.352,11.82,1.06,11.86743443,13.112,1.07,13.15558604,1.352,0,1.352,11.76,1.07,11.80857739
22/06/2019 22:30,13.0955,1.12,13.14330705,1.3555,0,1.3555,11.74,1.12,11.79330318,13.0455,1.14,13.09521555,1.3555,0,1.3555,11.69,1.14,11.74545444
22/06/2019 23:00,12.418,1.03,12.460643,1.358,0,1.358,11.06,1.03,11.10785758,12.378,1.06,12.42330407,1.358,0,1.358,11.02,1.06,11.07086266
22/06/2019 23:30,11.6845,0.86,11.71610602,1.3545,0,1.3545,10.33,0.86,10.36573683,11.6345,0.88,11.66773287,1.3545,0,1.3545,10.28,0.88,10.31759662
23/06/2019 00:00,11.1765,0.86,11.20953845,1.3465,0,1.3465,9.83,0.86,9.867547821,11.1165,0.88,11.15127671,1.3465,0,1.3465,9.77,0.88,9.809551468
23/06/2019 00:30,11.122,0.86,11.15519986,1.352,0,1.352,9.77,0.86,9.807777526,11.122,0.88,11.15675957,1.352,0,1.352,9.77,0.88,9.809551468
23/06/2019 01:00,10.7615,0.86,10.79580855,1.3315,0,1.3315,9.43,0.86,9.469134068,10.7115,0.88,10.74758728,1.3315,0,1.3315,9.38,0.88,9.421188885
23/06/2019 01:30,11.0335,0.86,11.06696536,1.3435,0,1.3435,9.69,0.86,9.728088199,10.9735,0.88,11.00872846,1.3435,0,1.3435,9.63,0.88,9.670124094
23/06/2019 02:00,10.7515,0.76,10.7783279,1.1615,0,1.1615,9.59,0.76,9.620067567,10.6815,0.77,10.70921763,1.1615,0,1.1615,9.52,0.77,9.551088943
23/06/2019 02:30,10.475,0.69,10.49770094,1.185,0,1.185,9.29,0.69,9.315589085,10.445,0.7,10.46842992,1.185,0,1.185,9.26,0.7,9.286420193
23/06/2019 03:00,10.2005,0.69,10.22381046,1.2805,0,1.2805,8.92,0.69,8.946647417,10.1505,0.7,10.17460811,1.2805,0,1.2805,8.87,0.7,8.897578322
23/06/2019 03:30,9.9175,0.69,9.941474048,1.2775,0,1.2775,8.64,0.69,8.667508292,9.8775,0.7,9.902272782,1.2775,0,1.2775,8.6,0.7,8.628441342
23/06/2019 04:00,9.9205,0.69,9.944466816,1.2805,0,1.2805,8.64,0.69,8.667508292,9.8805,0.7,9.905265279,1.2805,0,1.2805,8.6,0.7,8.628441342
23/06/2019 04:30,9.8435,0.69,9.867653837,1.2835,0,1.2835,8.56,0.69,8.587764552,9.8035,0.7,9.828459302,1.2835,0,1.2835,8.52,0.7,8.548707505
23/06/2019 05:00,9.605,0.69,9.629752074,1.285,0,1.285,8.32,0.69,8.348562751,9.555,0.7,9.580606714,1.285,0,1.285,8.27,0.7,8.299572278
23/06/2019 05:30,9.705,0.69,9.729497675,1.285,0,1.285,8.42,0.69,8.448224666,9.675,0.7,9.700289944,1.285,0,1.285,8.39,0.7,8.419150789
23/06/2019 06:00,9.7145,0.69,9.738973778,1.4645,0,1.4645,8.25,0.69,8.278804261,9.6845,0.7,9.709765201,1.4645,0,1.4645,8.22,0.7,8.249751511
23/06/2019 06:30,10.315,0.77,10.34369977,1.695,0,1.695,8.62,0.77,8.654322619,10.275,0.77,10.30381119,1.695,0,1.695,8.58,0.77,8.614481993
23/06/2019 07:00,10.685,0.91,10.72368057,2.065,0,2.065,8.62,0.91,8.667900553,10.645,0.91,10.68382539,2.065,0,2.065,8.58,0.91,8.628122623
23/06/2019 07:30,11.053,1,11.09814439,2.603,0,2.603,8.45,1,8.50896586,11.013,1.02,11.06013422,2.603,0,2.603,8.41,1.02,8.471629123
23/06/2019 08:00,11.4655,1.15,11.52302869,3.4055,0,3.4055,8.06,1.15,8.141627601,11.4355,1.16,11.49418376,3.4055,0,3.4055,8.03,1.16,8.113353191
23/06/2019 08:30,12.395,1.15,12.44823381,3.195,0,3.195,9.2,1.15,9.271596411,12.355,1.21,12.41410992,3.195,0,3.195,9.16,1.21,9.239572501
23/06/2019 09:00,13.004,1.39,13.07807769,3.804,0,3.804,9.2,1.39,9.304412932,12.964,1.4,13.03937483,3.804,0,3.804,9.16,1.4,9.2663693
23/06/2019 09:30,13.388,1.49,13.47065863,4.418,0,4.418,8.97,1.49,9.092909325,13.338,1.5,13.42208046,4.418,0,4.418,8.92,1.5,9.045241843
23/06/2019 10:00,13.449,1.49,13.53128601,5.179,0,5.179,8.27,1.49,8.40315417,13.409,1.5,13.49263803,5.179,0,5.179,8.23,1.5,8.365578282
23/06/2019 10:30,13.592,1.44,13.66806731,5.112,0,5.112,8.48,1.44,8.601395236,13.552,1.45,13.62935083,5.112,0,5.112,8.44,1.45,8.563649923
23/06/2019 11:00,13.4465,1.44,13.52338575,5.4865,0,5.4865,7.96,1.44,8.08920268,13.4065,1.4,13.47940066,5.4865,0,5.4865,7.92,1.4,8.042785587
23/06/2019 11:30,13.7535,0.87,13.78098916,5.2435,0,5.2435,8.51,0.87,8.554355616,13.9235,2.41,14.13053262,5.2435,0,5.2435,8.68,2.41,9.008357231
23/06/2019 12:00,14.511,1.25,14.56473896,4.081,0,4.081,10.43,1.25,10.50463707,14.581,2.14,14.7372033,4.081,0,4.081,10.5,2.14,10.71585741
23/06/2019 12:30,14.9385,1.7,15.03491876,3.9185,0,3.9185,11.02,1.7,11.15035425,14.8785,1.71,14.97644358,3.9185,0,3.9185,10.96,1.71,11.09259663
23/06/2019 13:00,15.18,1.7,15.27489443,3.45,0,3.45,11.73,1.7,11.85254825,15.11,1.71,15.20645258,3.45,0,3.45,11.66,1.71,11.78472316
23/06/2019 13:30,14.7795,1.54,14.85951615,3.0495,0,3.0495,11.73,1.54,11.83065932,14.7595,1.54,14.83962399,3.0495,0,3.0495,11.71,1.54,11.81082978
23/06/2019 14:00,14.282,1.47,14.35745186,3.672,0,3.672,10.61,1.47,10.71134912,14.232,1.47,14.30771554,3.672,0,3.672,10.56,1.47,10.66182442
23/06/2019 14:30,13.9255,1.38,13.9937111,4.1955,0,4.1955,9.73,1.38,9.827375031,13.8755,1.39,13.94494892,4.1955,0,4.1955,9.68,1.39,9.77928934
23/06/2019 15:00,13.7305,1.38,13.79967501,4.5705,0,4.5705,9.16,1.38,9.263368718,13.6905,1.39,13.76088261,4.5705,0,4.5705,9.12,1.39,9.225318423
23/06/2019 15:30,14.1495,1.46,14.22462478,3.5095,0,3.5095,10.64,1.46,10.73970204,14.0995,1.47,14.17592326,3.5095,0,3.5095,10.59,1.47,10.69153871
23/06/2019 16:00,14.4065,1.46,14.48029151,3.2165,0,3.2165,11.19,1.46,11.28484382,14.3365,1.47,14.41166653,3.2165,0,3.2165,11.12,1.47,11.21674195
23/06/2019 16:30,15.12,1.4,15.18467649,2.83,0,2.83,12.29,1.4,12.36948261,15.04,1.41,15.10594916,2.83,0,2.83,12.21,1.41,12.29114315
23/06/2019 17:00,15.6755,1.66,15.76315007,3.4855,0,3.4855,12.19,1.66,12.30250787,15.6055,1.66,15.69354104,3.4855,0,3.4855,12.12,1.66,12.23315168
23/06/2019 17:30,16.359,1.66,16.44300705,2.719,0,2.719,13.64,1.66,13.74064045,16.279,1.66,16.36341777,2.719,0,2.719,13.56,1.66,13.66122981
23/06/2019 18:00,16.113,1.66,16.1982829,3.253,0,3.253,12.86,1.66,12.9666958,16.033,1.66,16.11870618,3.253,0,3.253,12.78,1.66,12.88735815
23/06/2019 18:30,15.8605,1.66,15.94713329,3.4305,0,3.4305,12.43,1.66,12.54035486,15.8005,1.66,15.88746047,3.4305,0,3.4305,12.37,1.66,12.48088539
23/06/2019 19:00,15.757,1.56,15.83403451,2.647,0,2.647,13.11,1.56,13.2024884,15.697,1.57,15.77531962,2.647,0,2.647,13.05,1.57,13.14410134
23/06/2019 19:30,15.6335,1.5,15.70529599,2.1735,0,2.1735,13.46,1.5,13.54332308,15.5635,1.51,15.63657994,2.1735,0,2.1735,13.39,1.51,13.47487291
23/06/2019 20:00,15.189,1.31,15.24538688,1.729,0,1.729,13.46,1.31,13.52359789,15.119,1.31,15.17564697,1.729,0,1.729,13.39,1.31,13.45392879
23/06/2019 20:30,14.684,1.25,14.73710813,1.694,0,1.694,12.99,1.25,13.05000383,14.614,1.31,14.67259677,1.694,0,1.694,12.92,1.31,12.98624272
23/06/2019 21:00,14.102,1.12,14.14640605,1.502,0,1.502,12.6,1.12,12.64967984,14.042,1.15,14.08901217,1.502,0,1.502,12.54,1.15,12.59262086
23/06/2019 21:30,13.9355,1.12,13.98043491,1.3355,0,1.3355,12.6,1.12,12.64967984,13.8755,1.15,13.92307438,1.3355,0,1.3355,12.54,1.15,12.59262086
23/06/2019 22:00,13.5405,0.99,13.57664319,1.3305,0,1.3305,12.21,0.99,12.25006939,13.4705,1.01,13.50831115,1.3305,0,1.3305,12.14,1.01,12.18194155
23/06/2019 22:30,13.276,1.11,13.32232247,1.326,0,1.326,11.95,1.11,12.00144158,13.196,1.12,13.24344426,1.326,0,1.326,11.87,1.12,11.922722
23/06/2019 23:00,12.5075,1.11,12.55665785,1.3275,0,1.3275,11.18,1.11,11.23496773,12.4775,1.31,12.54607932,1.3275,0,1.3275,11.15,1.31,11.22669141
23/06/2019 23:30,11.382,-0.31,11.3862208,1.332,0,1.332,10.05,-0.31,10.05477996,11.702,2.21,11.90885822,1.332,0,1.332,10.37,2.21,10.60287697
24/06/2019 00:00,10.9335,0.94,10.97383353,1.3335,0,1.3335,9.6,0.94,9.645911051,10.8935,0.95,10.93484532,1.3335,0,1.3335,9.56,0.95,9.607085927
24/06/2019 00:30,10.7855,0.87,10.82053188,1.3555,0,1.3555,9.43,0.87,9.470047518,10.7555,0.87,10.79062928,1.3555,0,1.3555,9.4,0.87,9.440174787
24/06/2019 01:00,10.5045,0.81,10.53568319,1.3445,0,1.3445,9.16,0.81,9.195743581,10.4545,0.82,10.48660909,1.3445,0,1.3445,9.11,0.82,9.146830052
24/06/2019 01:30,10.869,0.81,10.89914038,1.309,0,1.309,9.56,0.81,9.594253488,10.819,0.82,10.85003046,1.309,0,1.309,9.51,0.82,9.545286795
24/06/2019 02:00,10.684,0.81,10.7146608,1.324,0,1.324,9.36,0.81,9.394982704,10.634,0.82,10.66556871,1.324,0,1.324,9.31,0.82,9.346041943
24/06/2019 02:30,10.3925,0.68,10.41472305,1.2725,0,1.2725,9.12,0.68,9.145315741,10.3425,0.68,10.36483026,1.2725,0,1.2725,9.07,0.68,9.095454909
24/06/2019 03:00,10.166,0.68,10.18871709,1.206,0,1.206,8.96,0.68,8.985766523,10.136,0.68,10.15878418,1.206,0,1.206,8.93,0.68,8.955852835
24/06/2019 03:30,10.0225,0.68,10.04554161,1.2725,0,1.2725,8.75,0.68,8.776383082,9.9825,0.68,10.00563373,1.2725,0,1.2725,8.71,0.68,8.736503877
24/06/2019 04:00,10.1505,0.68,10.1732517,1.3005,0,1.3005,8.85,0.68,8.876085849,10.1205,0.68,10.143319,1.3005,0,1.3005,8.82,0.68,8.846174314
24/06/2019 04:30,10.225,0.68,10.2475863,1.305,0,1.305,8.92,0.68,8.945881734,10.195,0.68,10.21765262,1.305,0,1.305,8.89,0.68,8.91596882
24/06/2019 05:00,10.4845,0.83,10.51730195,1.3045,0,1.3045,9.18,0.83,9.217445416,10.4445,0.85,10.4790305,1.3045,0,1.3045,9.14,0.85,9.179438981
24/06/2019 05:30,10.9765,1.04,11.02565881,1.3265,0,1.3265,9.65,1.04,9.705879661,10.9465,1.06,10.99770259,1.3265,0,1.3265,9.62,1.06,9.678222977
24/06/2019 06:00,11.5205,1.04,11.56734716,1.4405,0,1.4405,10.08,1.04,10.13350877,11.4805,1.06,11.5293313,1.4405,0,1.4405,10.04,1.06,10.09580111
24/06/2019 06:30,12.8495,1.4,12.92554255,1.7895,0,1.7895,11.06,1.4,11.14825547,12.7895,1.41,12.86698917,1.7895,0,1.7895,11,1.41,11.09
24/06/2019 07:00,14.303,1.76,14.41087815,2.223,0,2.223,12.08,1.76,12.20753865,14.513,2.8,14.78063493,2.223,0,2.223,12.29,2.8,12.60492364
24/06/2019 07:30,16.0145,2.7,16.24051139,3.0545,0,3.0545,12.96,2.7,13.23826273,16.0445,2.98,16.31889642,3.0545,0,3.0545,12.99,2.98,13.32743411
24/06/2019 08:00,16.97,3.07,17.24545737,2.83,0,2.83,14.14,3.07,14.4694333,16.89,3.08,17.16853226,2.83,0,2.83,14.06,3.08,14.39340127
24/06/2019 08:30,17.153,3.21,17.45077388,3.123,0,3.123,14.03,3.21,14.39253279,17.063,3.21,17.3623175,3.123,0,3.123,13.94,3.21,14.30481388
24/06/2019 09:00,16.726,3.51,17.09032405,4.546,0,4.546,12.18,3.51,12.67566566,16.656,3.51,17.02182235,4.546,0,4.546,12.11,3.51,12.60841782
24/06/2019 09:30,17.0775,3.69,17.47160858,4.5475,0,4.5475,12.53,3.69,13.06204425,16.9975,3.69,17.39342135,4.5475,0,4.5475,12.45,3.69,12.98532248
24/06/2019 10:00,16.2925,3.5,16.66419984,5.2725,0,5.2725,11.02,3.5,11.56245649,16.2225,3.5,16.59576772,5.2725,0,5.2725,10.95,3.5,11.49576009
24/06/2019 10:30,15.796,3.24,16.12486329,4.776,0,4.776,11.02,3.24,11.48642677,15.726,3.24,16.05629708,4.776,0,4.776,10.95,3.24,11.41928632
24/06/2019 11:00,15.3685,3.45,15.7509775,6.1985,0,6.1985,9.17,3.45,9.797520094,15.3185,3.45,15.70219546,6.1985,0,6.1985,9.12,3.45,9.750738434
24/06/2019 11:30,14.844,3.99,15.37089574,8.044,0,8.044,6.8,3.99,7.88416768,14.804,4,15.33487581,8.044,0,8.044,6.76,4,7.854781983
24/06/2019 12:00,15.483,3.9,15.96663048,6.823,0,6.823,8.66,3.9,9.49766287,15.433,3.91,15.92060266,6.823,0,6.823,8.61,3.91,9.456225463
24/06/2019 12:30,15.1055,2.74,15.35199434,9.0855,0,9.0855,6.02,2.74,6.61422709,15.4955,5.9,16.58072737,9.0855,0,9.0855,6.41,5.9,8.711951561
24/06/2019 13:00,14.971,1.87,15.08733711,9.341,0,9.341,5.63,1.87,5.932436262,15.591,6.92,17.05771617,9.341,0,9.341,6.25,6.92,9.324639403
24/06/2019 13:30,14.987,1.51,15.06287718,8.127,0,8.127,6.86,1.51,7.024222377,15.627,6.54,16.94032848,8.127,0,8.127,7.5,6.54,9.950959753
24/06/2019 14:00,15.1355,1.59,15.21878643,6.5055,0,6.5055,8.63,1.59,8.775249284,15.7955,6.61,17.1227895,6.5055,0,6.5055,9.29,6.61,11.40158761
24/06/2019 14:30,15.1635,1.78,15.26761711,7.3835,0,7.3835,7.78,1.78,7.981027503,15.8135,6.82,17.22147445,7.3835,0,7.3835,8.43,6.82,10.84330669
24/06/2019 15:00,14.8725,5.42,15.82932899,10.0025,0,10.0025,4.87,5.42,7.286514942,14.6525,3.56,15.07877171,10.0025,0,10.0025,4.65,3.56,5.85628722
24/06/2019 15:30,14.7755,2.99,15.07499586,7.8355,0,7.8355,6.94,2.99,7.556699015,15.1055,5.59,16.10665174,7.8355,0,7.8355,7.27,5.59,9.170659736
24/06/2019 16:00,14.7215,1.61,14.80927622,6.8315,0,6.8315,7.89,1.61,8.052589646,15.3815,6.65,16.7574772,6.8315,0,6.8315,8.55,6.65,10.83166654
24/06/2019 16:30,15.576,2.44,15.76595623,6.896,0,6.896,8.68,2.44,9.016429449,15.926,5.32,16.79106536,6.896,0,6.896,9.03,5.32,10.48061544
24/06/2019 17:00,16.596,3.49,16.95898924,6.536,0,6.536,10.06,3.49,10.64817825,16.546,3.5,16.91212926,6.536,0,6.536,10.01,3.5,10.60424915
24/06/2019 17:30,16.844,3.22,17.1490156,5.564,0,5.564,11.28,3.22,11.73059248,16.774,3.23,17.08215373,5.564,0,5.564,11.21,3.23,11.66606189
24/06/2019 18:00,17.2045,2.88,17.44388776,3.9645,0,3.9645,13.24,2.88,13.54961254,17.1545,3.08,17.42880576,3.9645,0,3.9645,13.19,3.08,13.54483296
24/06/2019 18:30,17.582,2.66,17.78207873,2.872,0,2.872,14.71,2.66,14.94856849,17.492,2.66,17.69309651,2.872,0,2.872,14.62,2.66,14.86001346
24/06/2019 19:00,17.6965,2.54,17.87785536,2.2965,0,2.2965,15.4,2.54,15.60806202,17.5965,2.55,17.78030687,2.2965,0,2.2965,15.3,2.55,15.51104445
24/06/2019 19:30,17.2335,2.31,17.38762843,2.0735,0,2.0735,15.16,2.31,15.33498288,17.1435,2.33,17.30111246,2.0735,0,2.0735,15.07,2.33,15.24905899
24/06/2019 20:00,16.942,2.24,17.08944013,1.862,0,1.862,15.08,2.24,15.24545834,16.842,2.27,16.99428916,1.862,0,1.862,14.98,2.27,15.15101647
24/06/2019 20:30,16.3765,2.07,16.50680624,1.7265,0,1.7265,14.65,2.07,14.79551959,16.2965,2.08,16.42870391,1.7265,0,1.7265,14.57,2.08,14.71772061
24/06/2019 21:00,16.1405,2.07,16.27269616,1.3905,0,1.3905,14.75,2.07,14.89454262,16.0505,2.08,16.18471347,1.3905,0,1.3905,14.66,2.08,14.80682275
24/06/2019 21:30,15.6395,2.07,15.77589491,1.3095,0,1.3095,14.33,2.07,14.47873613,15.5595,2.08,15.69791197,1.3095,0,1.3095,14.25,2.08,14.40100344
24/06/2019 22:00,15.106,1.95,15.23134058,1.346,0,1.346,13.76,1.95,13.89748538,15.016,1.97,15.14467418,1.346,0,1.346,13.67,1.97,13.81122008
24/06/2019 22:30,14.41,1.71,14.51110609,1.35,0,1.35,13.06,1.71,13.17147296,14.32,1.73,14.42412216,1.35,0,1.35,12.97,1.73,13.08486912
24/06/2019 23:00,13.3745,1.64,13.4746744,1.3445,0,1.3445,12.03,1.64,12.14127259,13.2945,1.65,13.39650067,1.3445,0,1.3445,11.95,1.65,12.06337432
24/06/2019 23:30,12.395,1.43,12.47721624,1.345,0,1.345,11.05,1.43,11.14214522,12.335,1.46,12.42110402,1.345,0,1.345,10.99,1.46,11.08655492
25/06/2019 00:00,11.768,1.43,11.85456553,1.338,0,1.338,10.43,1.43,10.52757332,11.708,1.46,11.7986806,1.338,0,1.338,10.37,1.46,10.47227291
25/06/2019 00:30,11.41,1.29,11.48269132,1.36,0,1.36,10.05,1.29,10.13245281,11.36,1.3,11.43414186,1.36,0,1.36,10,1.3,10.08414597
25/06/2019 01:00,10.903,1.16,10.96453414,1.353,0,1.353,9.55,1.16,9.620192306,10.853,1.18,10.9169597,1.353,0,1.353,9.5,1.18,9.573003708
25/06/2019 01:30,11.1765,1.1,11.23050098,1.3665,0,1.3665,9.81,1.1,9.871479119,11.1065,1.11,11.1618297,1.3665,0,1.3665,9.74,1.11,9.803045445
25/06/2019 02:00,11.094,0.65,11.11302551,1.384,0,1.384,9.71,0.65,9.731731603,11.124,1.44,11.21681666,1.384,0,1.384,9.74,1.44,9.845872232
25/06/2019 02:30,10.8485,0.39,10.85550792,1.3885,0,1.3885,9.46,0.39,9.468035699,10.8885,1.19,10.9533343,1.3885,0,1.3885,9.5,1.19,9.574241484
25/06/2019 03:00,10.464,0.79,10.49377892,1.394,0,1.394,9.07,0.79,9.104339625,10.424,0.82,10.45620275,1.394,0,1.394,9.03,0.82,9.067155011
25/06/2019 03:30,10.3445,0.79,10.37462193,1.3845,0,1.3845,8.96,0.79,8.994759585,10.2845,0.75,10.31181072,1.3845,0,1.3845,8.9,0.75,8.931545219
25/06/2019 04:00,10.1455,0.68,10.16826289,1.3955,0,1.3955,8.75,0.68,8.776383082,10.0855,0.68,10.10839801,1.3955,0,1.3955,8.69,0.68,8.71656469
25/06/2019 04:30,10.3675,0.74,10.3938759,1.3975,0,1.3975,8.97,0.74,9.00047221,10.3275,0.76,10.35542642,1.3975,0,1.3975,8.93,0.76,8.962282075
25/06/2019 05:00,10.334,0.74,10.36046119,1.364,0,1.364,8.97,0.74,9.00047221,10.294,0.76,10.32201705,1.364,0,1.364,8.93,0.76,8.962282075
25/06/2019 05:30,10.9575,1.01,11.00394958,1.3775,0,1.3775,9.58,1.01,9.633093999,10.9075,1.03,10.95602374,1.3775,0,1.3775,9.53,1.03,9.585499465
25/06/2019 06:00,11.549,1.21,11.61221344,1.409,0,1.409,10.14,1.21,10.21193909,11.499,1.23,11.56459688,1.409,0,1.409,10.09,1.23,10.1646938
25/06/2019 06:30,13.0565,1.66,13.16160295,1.4165,0,1.4165,11.64,1.66,11.7577719,12.9765,1.65,13.08098055,1.4165,0,1.4165,11.56,1.65,11.67716147
25/06/2019 07:00,14.7905,2.38,14.98076401,1.6505,0,1.6505,13.14,2.38,13.35380096,14.7005,2.4,14.89512337,1.6505,0,1.6505,13.05,2.4,13.26885451
25/06/2019 07:30,16.4355,2.55,16.63214238,2.2555,0,2.2555,14.18,2.55,14.40745987,16.4955,3.49,16.86065302,2.2555,0,2.2555,14.24,3.49,14.66143581
25/06/2019 08:00,17.742,3.54,18.09171534,2.892,0,2.892,14.85,3.54,15.26610952,17.722,3.98,18.16341609,2.892,0,2.892,14.83,3.98,15.35478101
25/06/2019 08:30,17.962,3.92,18.38477207,2.872,0,2.872,15.09,3.92,15.59084667,17.862,3.98,18.30003945,2.872,0,2.872,14.99,3.98,15.50936814
25/06/2019 09:00,17.2055,3.92,17.64640559,4.0755,0,4.0755,13.13,3.92,13.70267492,17.1255,3.98,17.58189837,4.0755,0,4.0755,13.05,3.98,13.64341966
25/06/2019 09:30,17.1105,4.15,17.60658145,4.3905,0,4.3905,12.72,4.15,13.37986921,17.0305,4.14,17.52648083,4.3905,0,4.3905,12.64,4.14,13.30072178
25/06/2019 10:00,15.968,3.55,16.35785817,5.918,0,5.918,10.05,3.55,10.65856463,15.988,4.14,16.51531846,5.918,0,5.918,10.07,4.14,10.88781429
25/06/2019 10:30,14.948,3.34,15.31660223,5.998,0,5.998,8.95,3.34,9.552910551,14.898,3.34,15.2678094,5.998,0,5.998,8.9,3.34,9.506082263
25/06/2019 11:00,14.8935,3.34,15.26341843,5.6535,0,5.6535,9.24,3.34,9.825131042,14.8335,3.34,15.20487824,5.6535,0,5.6535,9.18,3.34,9.768725608
25/06/2019 11:30,15.159,3.49,15.55555788,5.349,0,5.349,9.81,3.49,10.41231002,15.109,3.5,15.50909027,5.349,0,5.349,9.76,3.5,10.36858717
25/06/2019 12:00,15.0195,3.49,15.41964592,6.4395,0,6.4395,8.58,3.49,9.262640012,14.9695,3.5,15.37322121,6.4395,0,6.4395,8.53,3.5,9.220135574
25/06/2019 12:30,14.7725,3.3,15.13660319,7.5525,0,7.5525,7.22,3.3,7.93841294,14.7325,3.31,15.09975683,7.5525,0,7.5525,7.18,3.31,7.906231719
25/06/2019 13:00,14.6515,3.5,15.06374629,7.5115,0,7.5115,7.14,3.5,7.95170422,14.6215,3.48,15.02992556,7.5115,0,7.5115,7.11,3.48,7.915964881
25/06/2019 13:30,14.4645,2.34,14.65255473,7.0045,0,7.0045,7.46,2.34,7.818388581,14.6345,3.84,15.12991045,7.0045,0,7.0045,7.63,3.84,8.541808942
25/06/2019 14:00,14.5935,3.25,14.95101141,7.2135,0,7.2135,7.38,3.25,8.063925843,14.6235,3.67,15.07699082,7.2135,0,7.2135,7.41,3.67,8.269038638
25/06/2019 14:30,14.0385,3.56,14.48285477,8.6985,0,8.6985,5.34,3.56,6.41788127,14.0185,3.56,14.46346923,8.6985,0,8.6985,5.32,3.56,6.401249878
25/06/2019 15:00,14.383,3.56,14.817027,7.403,0,7.403,6.98,3.56,7.835432343,14.343,3.56,14.77820182,7.403,0,7.403,6.94,3.56,7.799820511
25/06/2019 15:30,13.789,2.08,13.94499627,7.429,0,7.429,6.36,2.08,6.691487129,14.109,4.65,14.85551685,7.429,0,7.429,6.68,4.65,8.139097002
25/06/2019 16:00,13.677,1.16,13.72610393,8.897,0,8.897,4.78,1.16,4.918739676,14.267,6.06,15.50067382,8.897,0,8.897,5.37,6.06,8.096943868
25/06/2019 16:30,14.404,1.09,14.44518314,8.044,0,8.044,6.36,1.09,6.452728105,15.024,5.99,16.17407419,8.044,0,8.044,6.98,5.99,9.19785301
25/06/2019 17:00,15.229,0.88,15.25440399,6.589,0,6.589,8.64,0.88,8.684699189,15.869,5.7,16.86164764,6.589,0,6.589,9.28,5.7,10.89074837
25/06/2019 17:30,15.994,0.7,16.00931092,5.274,0,5.274,10.72,0.7,10.74283017,16.674,5.3,17.49606459,5.274,0,5.274,11.4,5.3,12.57179383
25/06/2019 18:00,16.3065,2.27,16.46374326,3.8965,0,3.8965,12.41,2.27,12.61590266,16.5065,3.23,16.81955535,3.8965,0,3.8965,12.61,3.23,13.01710413
25/06/2019 18:30,16.9575,2.27,17.1087611,2.9475,0,2.9475,14.01,2.27,14.1927094,16.8775,2.22,17.02287891,2.9475,0,2.9475,13.93,2.22,14.10578959
25/06/2019 19:00,16.9305,2.27,17.08200018,2.6205,0,2.6205,14.31,2.27,14.48892681,16.8505,2.22,16.99610986,2.6205,0,2.6205,14.23,2.22,14.40212831
25/06/2019 19:30,16.5305,2.07,16.65960174,2.4905,0,2.4905,14.04,2.07,14.19177579,16.4405,2.07,16.57030296,2.4905,0,2.4905,13.95,2.07,14.10274441
25/06/2019 20:00,15.8655,1.98,15.98857374,2.3355,0,2.3355,13.53,1.98,13.67411057,15.7855,1.98,15.90919263,2.3355,0,2.3355,13.45,1.98,13.59495862
25/06/2019 20:30,15.6835,1.98,15.80799077,1.9135,0,1.9135,13.77,1.98,13.91162464,15.6035,1.98,15.72862398,1.9135,0,1.9135,13.69,1.98,13.83244375
25/06/2019 21:00,15.501,1.88,15.61458936,1.611,0,1.611,13.89,1.88,14.01665081,15.411,1.89,15.52646196,1.611,0,1.611,13.8,1.89,13.92882264
25/06/2019 21:30,14.994,1.78,15.09928594,1.414,0,1.414,13.58,1.78,13.69616005,14.914,1.78,15.01984674,1.414,0,1.414,13.5,1.78,13.61684251
25/06/2019 22:00,14.9415,1.9,15.06182002,1.3015,0,1.3015,13.64,1.9,13.77169561,14.8515,1.91,14.97381555,1.3015,0,1.3015,13.55,1.91,13.68395411
25/06/2019 22:30,14.7065,1.96,14.83653404,1.2965,0,1.2965,13.41,1.96,13.55247948,14.6165,1.96,14.74732763,1.2965,0,1.2965,13.32,1.96,13.46343195
25/06/2019 23:00,13.6695,1.85,13.79411941,1.3095,0,1.3095,12.36,1.85,12.49768379,13.5895,1.86,13.71619883,1.3095,0,1.3095,12.28,1.86,12.42006441
25/06/2019 23:30,12.612,1.62,12.71561811,1.302,0,1.302,11.31,1.62,11.42543216,12.542,1.63,12.64747659,1.302,0,1.302,11.24,1.63,11.35757457
26/06/2019 00:00,12.008,1.67,12.1235706,1.298,0,1.298,10.71,1.67,10.8394188,11.938,1.68,12.05563122,1.298,0,1.298,10.64,1.68,10.77181507
26/06/2019 00:30,11.9305,1.62,12.03998464,1.3005,0,1.3005,10.63,1.62,10.75273454,11.8605,1.63,11.9719823,1.3005,0,1.3005,10.56,1.63,10.68505966
26/06/2019 01:00,11.268,1.36,11.34977639,1.288,0,1.288,9.98,1.36,10.07223908,11.208,1.36,11.29021098,1.288,0,1.288,9.92,1.36,10.01279182
26/06/2019 01:30,11.448,1.25,11.51604116,1.298,0,1.298,10.15,1.25,10.22668079,11.378,1.25,11.44645727,1.298,0,1.298,10.08,1.25,10.15720926
26/06/2019 02:00,11.034,1.08,11.08672882,1.304,0,1.304,9.73,1.08,9.789754849,10.974,1.08,11.02701573,1.304,0,1.304,9.67,1.08,9.730123329
26/06/2019 02:30,10.8,1.02,10.84805973,1.31,0,1.31,9.49,1.02,9.544658192,10.74,1.02,10.78832703,1.31,0,1.31,9.43,1.02,9.485003954
26/06/2019 03:00,10.2705,0.3,10.27488055,1.3105,0,1.3105,8.96,0.3,8.965020915,10.3705,1.35,10.4580003,1.3105,0,1.3105,9.06,1.35,9.160027293
26/06/2019 03:30,10.263,0.84,10.29731853,1.303,0,1.303,8.96,0.84,8.999288861,10.263,0.84,10.29731853,1.303,0,1.303,8.96,0.84,8.999288861
26/06/2019 04:00,10.203,0.75,10.23052829,1.313,0,1.313,8.89,0.75,8.921580577,10.153,0.75,10.18066349,1.313,0,1.313,8.84,0.75,8.871758563
26/06/2019 04:30,10.4745,0.89,10.51224287,1.3245,0,1.3245,9.15,0.89,9.193182256,10.4345,0.89,10.47238704,1.3245,0,1.3245,9.11,0.89,9.153370964
26/06/2019 05:00,10.3605,0.82,10.39289951,1.3205,0,1.3205,9.04,0.82,9.077114079,10.3205,0.82,10.35302469,1.3205,0,1.3205,9,0.82,9.037278351
26/06/2019 05:30,11.164,1.22,11.23046286,1.314,0,1.314,9.85,1.22,9.92526574,11.104,1.22,11.17081984,1.314,0,1.314,9.79,1.22,9.865723491
26/06/2019 06:00,11.839,1.49,11.93239377,1.309,0,1.309,10.53,1.49,10.63489539,11.779,1.49,11.87286575,1.309,0,1.309,10.47,1.49,10.57549053
26/06/2019 06:30,13.1865,1.78,13.30609568,1.3965,0,1.3965,11.79,1.78,11.92361103,13.2465,2.28,13.44128574,1.3965,0,1.3965,11.85,2.28,12.06734851
26/06/2019 07:00,14.9645,2.41,15.15732035,1.5445,0,1.5445,13.42,2.41,13.63468005,14.8845,2.41,15.07834342,1.5445,0,1.5445,13.34,2.41,13.55594703
26/06/2019 07:30,16.562,2.31,16.72231874,1.712,0,1.712,14.85,2.31,15.02859275,16.732,3.9,17.18050709,1.712,0,1.712,15.02,3.9,15.51806689
26/06/2019 08:00,17.93,3.77,18.32205774,2,0,2,15.93,3.77,16.37002749,17.84,3.9,18.2613143,2,0,2,15.84,3.9,16.31304999
26/06/2019 08:30,18.1625,4.08,18.61512305,2.1625,0,2.1625,16,4.08,16.51200775,18.0525,4.07,18.50561148,2.1625,0,2.1625,15.89,4.07,16.40295705
26/06/2019 09:00,17.8085,3.9,18.23054229,2.3085,0,2.3085,15.5,3.9,15.98311609,17.7085,3.89,18.13072178,2.3085,0,2.3085,15.4,3.89,15.88370549
26/06/2019 09:30,17.9425,3.98,18.3786209,2.2425,0,2.2425,15.7,3.98,16.19661693,17.8325,3.97,18.26907103,2.2425,0,2.2425,15.59,3.97,16.08754176
26/06/2019 10:00,18.2715,4.22,18.75249616,2.5715,0,2.5715,15.7,4.22,16.25725684,18.1615,4.21,18.6430733,2.5715,0,2.5715,15.59,4.21,16.14844265
26/06/2019 10:30,18.1105,4.22,18.59566106,2.4105,0,2.4105,15.7,4.22,16.25725684,18.0005,4.21,18.48626788,2.4105,0,2.4105,15.59,4.21,16.14844265
26/06/2019 11:00,18.2885,4.35,18.79871624,2.5885,0,2.5885,15.7,4.35,16.29148551,18.1785,4.34,18.68939438,2.5885,0,2.5885,15.59,4.34,16.18282114
26/06/2019 11:30,18.273,4.42,18.79997152,3.013,0,3.013,15.26,4.42,15.88722757,18.173,4.41,18.70042858,3.013,0,3.013,15.16,4.41,15.78840397
26/06/2019 12:00,18.5245,4.84,19.14634953,3.6445,0,3.6445,14.88,4.84,15.647364,18.4245,4.82,19.04454253,3.6445,0,3.6445,14.78,4.82,15.54608632
26/06/2019 12:30,17.9715,4.91,18.63016136,4.7215,0,4.7215,13.25,4.91,14.13048478,17.9015,4.91,18.56264535,4.7215,0,4.7215,13.18,4.91,14.06486758
26/06/2019 13:00,17.447,4.77,18.08730795,5.527,0,5.527,11.92,4.77,12.83897582,17.377,4.77,18.01979548,5.527,0,5.527,11.85,4.77,12.77401268
26/06/2019 13:30,16.9355,4.48,17.51803529,6.2155,0,6.2155,10.72,4.48,11.61846806,16.8555,4.48,17.44070756,6.2155,0,6.2155,10.64,4.48,11.54469575
26/06/2019 14:00,15.537,4.64,16.21505378,8.107,0,8.107,7.43,4.64,8.759823058,15.497,4.63,16.173865,8.107,0,8.107,7.39,4.63,8.720607777
26/06/2019 14:30,15.0085,4.45,15.65431481,8.3385,0,8.3385,6.67,4.45,8.018191816,14.9785,4.44,15.62270982,8.3385,0,8.3385,6.64,4.44,7.98769053
26/06/2019 15:00,14.534,4.45,15.19998868,8.544,0,8.544,5.99,4.45,7.462077459,14.514,4.44,15.1779378,8.544,0,8.544,5.97,4.44,7.440060484
26/06/2019 15:30,14.126,4.38,14.78946503,8.746,0,8.746,5.38,4.38,6.937492342,14.106,4.37,14.76740113,8.746,0,8.746,5.36,4.37,6.915670611
26/06/2019 16:00,14.655,4.63,15.36899232,8.985,0,8.985,5.67,4.63,7.320232237,14.635,4.62,15.3469093,8.985,0,8.985,5.65,4.62,7.298417637
26/06/2019 16:30,14.814,4.45,15.46793768,8.724,0,8.724,6.09,4.45,7.542585764,14.784,4.44,15.4363291,8.724,0,8.724,6.06,4.44,7.512469634
26/06/2019 17:00,15.3665,4.24,15.94073155,8.4965,0,8.4965,6.87,4.24,8.073072525,15.3265,4.23,15.89951264,8.4965,0,8.4965,6.83,4.23,8.033791135
26/06/2019 17:30,15.621,3.58,16.02598019,7.411,0,7.411,8.21,3.58,8.956589753,15.581,3.57,15.98475715,7.411,0,7.411,8.17,3.57,8.915929565
26/06/2019 18:00,15.941,3.13,16.2453803,6.201,0,6.201,9.74,3.13,10.23056694,16.041,3.69,16.45994474,6.201,0,6.201,9.84,3.69,10.50912461
26/06/2019 18:30,15.926,2.35,16.09844638,5.526,0,5.526,10.4,2.35,10.66219959,16.496,5.03,17.24583764,5.526,0,5.526,10.97,5.03,12.06821445
26/06/2019 19:00,16.862,2.86,17.10282561,4.602,0,4.602,12.26,2.86,12.58916995,16.792,2.86,17.03381531,4.602,0,4.602,12.19,2.86,12.52101034
26/06/2019 19:30,17.0375,2.93,17.28760557,3.3075,0,3.3075,13.73,2.93,14.0391524,16.9475,2.93,17.19891439,3.3075,0,3.3075,13.64,2.93,13.95114691
26/06/2019 20:00,16.283,2.45,16.46628644,2.373,0,2.373,13.91,2.45,14.12411413,16.193,2.45,16.3772937,2.373,0,2.373,13.82,2.45,14.03548717
26/06/2019 20:30,16.118,2.32,16.28411263,1.898,0,1.898,14.22,2.32,14.40801166,16.028,2.33,16.19647134,1.898,0,1.898,14.13,2.33,14.32081702
26/06/2019 21:00,15.8315,2.32,16.00058725,1.6115,0,1.6115,14.22,2.32,14.40801166,15.7415,2.33,15.91300482,1.6115,0,1.6115,14.13,2.33,14.32081702
26/06/2019 21:30,15.8275,2.24,15.98522306,1.3775,0,1.3775,14.45,2.24,14.62258869,15.7275,2.24,15.88621592,1.3775,0,1.3775,14.35,2.24,14.52377706
26/06/2019 22:00,15.664,2.3,15.83195806,1.334,0,1.334,14.33,2.3,14.51340415,15.564,2.3,15.73302565,1.334,0,1.334,14.23,2.3,14.41467655
26/06/2019 22:30,15.0835,2.15,15.23595984,1.3235,0,1.3235,13.76,2.15,13.92695588,14.9735,2.16,15.12849306,1.3235,0,1.3235,13.65,2.16,13.81984443
26/06/2019 23:00,13.8195,1.9,13.94950108,1.3195,0,1.3195,12.5,1.9,12.64357544,13.7395,1.9,13.87025091,1.3195,0,1.3195,12.42,1.9,12.56448964
26/06/2019 23:30,12.858,1.9,12.99762147,1.318,0,1.318,11.54,1.9,11.6953666,12.778,1.9,12.91848613,1.318,0,1.318,11.46,1.9,11.61643663
27/06/2019 00:00,12.022,1.58,12.12538181,1.322,0,1.322,10.7,1.58,10.81602515,11.952,1.59,12.05729671,1.322,0,1.322,10.63,1.59,10.74825567
27/06/2019 00:30,11.6785,1.48,11.77190563,1.3185,0,1.3185,10.36,1.48,10.46518036,11.6085,1.48,11.70246437,1.3185,0,1.3185,10.29,1.48,10.39588861
27/06/2019 01:00,10.959,-0.46,10.96864992,1.319,0,1.319,9.64,-0.46,9.650968863,11.369,3.01,11.76070835,1.319,0,1.319,10.05,3.01,10.4910724
27/06/2019 01:30,10.8765,-1.36,10.96119757,1.3265,0,1.3265,9.55,-1.36,9.646351642,11.4865,3.47,11.9991909,1.3265,0,1.3265,10.16,3.47,10.73622373
27/06/2019 02:00,10.7755,-0.47,10.78574523,1.3155,0,1.3155,9.46,-0.47,9.47166828,11.1355,2.61,11.43728378,1.3155,0,1.3155,9.82,2.61,10.16093008
27/06/2019 02:30,10.702,0.93,10.74233234,1.322,0,1.322,9.38,0.93,9.425990664,10.642,0.93,10.68255887,1.322,0,1.322,9.32,0.93,9.366285283
27/06/2019 03:00,10.6295,1,10.67643528,1.3195,0,1.3195,9.31,1,9.363551677,10.5795,1.01,10.62760181,1.3195,0,1.3195,9.26,1.01,9.314918142
27/06/2019 03:30,10.3975,0.92,10.43812274,1.3275,0,1.3275,9.07,0.92,9.116539914,10.3575,0.93,10.39916854,1.3275,0,1.3275,9.03,0.93,9.077764042
27/06/2019 04:00,10.4,0.85,10.43467776,1.33,0,1.33,9.07,0.85,9.109742038,10.36,0.86,10.3956337,1.33,0,1.33,9.03,0.86,9.070859937
27/06/2019 04:30,10.5795,0.85,10.6135913,1.3395,0,1.3395,9.24,0.85,9.279013956,10.5295,0.86,10.564562,1.3395,0,1.3395,9.19,0.86,9.230151678
27/06/2019 05:00,10.572,0.97,10.61640636,1.332,0,1.332,9.24,0.97,9.290774995,10.522,0.97,10.56661649,1.332,0,1.332,9.19,0.97,9.241049724
27/06/2019 05:30,11.0475,1.11,11.10312372,1.3775,0,1.3775,9.67,1.11,9.733498857,10.9975,1.11,11.05337533,1.3775,0,1.3775,9.62,1.11,9.683826723
27/06/2019 06:00,11.513,1.28,11.58393582,1.593,0,1.593,9.92,1.28,10.00223975,11.443,1.28,11.51436707,1.593,0,1.593,9.85,1.28,9.932819338
27/06/2019 06:30,13.114,1.79,13.23559957,1.874,0,1.874,11.24,1.79,11.38163872,13.044,1.79,13.16624609,1.874,0,1.874,11.17,1.79,11.31251519
27/06/2019 07:00,14.3785,2.2,14.54583316,2.3085,0,2.3085,12.07,2.2,12.26885895,14.2985,2.2,14.46675853,2.3085,0,2.3085,11.99,2.2,12.19016407
27/06/2019 07:30,15.6755,2.48,15.87046629,3.1555,0,3.1555,12.52,2.48,12.76325977,15.8255,3.61,16.23202237,3.1555,0,3.1555,12.67,3.61,13.1742552
27/06/2019 08:00,16.4425,3.43,16.79644922,4.4125,0,4.4125,12.03,3.43,12.50942844,16.3725,3.42,16.72588282,4.4125,0,4.4125,11.96,3.42,12.43937297
27/06/2019 08:30,16.4085,3.9,16.86561212,5.8085,0,5.8085,10.6,3.9,11.29468902,16.3485,3.9,16.80724404,5.8085,0,5.8085,10.54,3.9,11.23839846
27/06/2019 09:00,16.183,4.27,16.7368572,7.073,0,7.073,9.11,4.27,10.06106356,16.133,4.26,16.68596084,7.073,0,7.073,9.06,4.26,10.01155333
27/06/2019 09:30,15.52,4.4,16.13165832,8.79,0,8.79,6.73,4.4,8.040702706,15.5,4.39,16.10968963,8.79,0,8.79,6.71,4.39,8.01849113
27/06/2019 10:00,15.1785,3.88,15.66656511,10.0985,0,10.0985,5.08,3.88,6.392245302,15.3685,5.74,16.40543789,10.0985,0,10.0985,5.27,5.74,7.792335978
27/06/2019 10:30,14.2855,2.5,14.50260357,11.2255,0,11.2255,3.06,2.5,3.951404813,14.8155,7.36,16.54293324,11.2255,0,11.2255,3.59,7.36,8.188876602
27/06/2019 11:00,13.8515,2.59,14.09156316,12.1215,0,12.1215,1.73,2.59,3.114642837,14.3915,7.45,16.20548587,12.1215,0,12.1215,2.27,7.45,7.788157677
27/06/2019 11:30,13.773,3.88,14.30908554,12.803,0,12.803,0.97,3.88,3.999412457,14.093,6.77,15.63475452,12.803,0,12.803,1.29,6.77,6.89180673
27/06/2019 12:00,13.997,5.38,14.99534624,13.247,0,13.247,0.75,5.38,5.432025405,13.997,5.37,14.99176137,13.247,0,13.247,0.75,5.37,5.422121356
27/06/2019 12:30,13.456,5.53,14.54801828,13.456,0,13.456,0,5.53,5.53,13.456,5.52,14.54422002,13.456,0,13.456,0,5.52,5.52
27/06/2019 13:00,12.892,5.37,13.96569239,13.622,0,13.622,-0.73,5.37,5.41939111,12.902,5.36,13.97108457,13.622,0,13.622,-0.72,5.36,5.40814201
27/06/2019 13:30,12.4575,4.02,13.09006135,13.6375,0,13.6375,-1.18,4.02,4.189606187,12.5275,5.09,13.52206923,13.6375,0,13.6375,-1.11,5.09,5.209625706
27/06/2019 14:00,12.688,4.78,13.5585303,13.488,0,13.488,-0.8,4.78,4.846483261,12.708,4.77,13.57373066,13.488,0,13.488,-0.78,4.77,4.833352874
27/06/2019 14:30,12.5415,4.78,13.42153576,13.3415,0,13.3415,-0.8,4.78,4.846483261,12.5615,4.77,13.43667304,13.3415,0,13.3415,-0.78,4.77,4.833352874
27/06/2019 15:00,12.335,4.65,13.18236417,13.025,0,13.025,-0.69,4.65,4.700914805,12.335,4.65,13.18236417,13.025,0,13.025,-0.69,4.65,4.700914805
27/06/2019 15:30,13.5415,4.65,14.31763676,12.5515,0,12.5515,0.99,4.65,4.754219179,13.5515,4.65,14.32709504,12.5515,0,12.5515,1,4.65,4.756311596
27/06/2019 16:00,13.771,4.84,14.59678187,11.871,0,11.871,1.9,4.84,5.199576906,13.771,4.82,14.59016247,11.871,0,11.871,1.9,4.82,5.180965161
27/06/2019 16:30,13.6925,4.02,14.27042243,11.0125,0,11.0125,2.68,4.02,4.831438709,13.6925,4.01,14.26760864,11.0125,0,11.0125,2.68,4.01,4.823121396
27/06/2019 17:00,15.111,4.1,15.6573408,9.971,0,9.971,5.14,4.1,6.574922053,15.081,4.1,15.62838958,9.971,0,9.971,5.11,4.1,6.551496012
27/06/2019 17:30,15.8335,3.83,16.2901388,8.6335,0,8.6335,7.2,3.83,8.155298891,15.7835,3.83,16.24154464,8.6335,0,8.6335,7.15,3.83,8.111189802
27/06/2019 18:00,16.15,3.44,16.51230147,7.46,0,7.46,8.69,3.44,9.346106141,16.09,3.44,16.4536227,7.46,0,7.46,8.63,3.44,9.29034445
27/06/2019 18:30,16.65,3.19,16.95283457,6.02,0,6.02,10.63,3.19,11.09833321,16.6,3.19,16.90373036,6.02,0,6.02,10.58,3.19,11.05045248
27/06/2019 19:00,16.4495,2.79,16.68442838,4.5695,0,4.5695,11.88,2.79,12.20321679,16.3795,2.79,16.61541815,4.5695,0,4.5695,11.81,2.79,12.13508138
27/06/2019 19:30,16.448,2.68,16.66490636,3.258,0,3.258,13.19,2.68,13.45951336,16.368,2.68,16.58595261,3.258,0,3.258,13.11,2.68,13.38112477
27/06/2019 20:00,16.1915,2.54,16.38951715,2.3615,0,2.3615,13.83,2.54,14.06131217,16.1015,2.53,16.29905526,2.3615,0,2.3615,13.74,2.53,13.9709878
27/06/2019 20:30,16.7115,2.68,16.92502976,1.9115,0,1.9115,14.8,2.68,15.04069147,16.6115,2.68,16.82629883,1.9115,0,1.9115,14.7,2.68,14.94230237
27/06/2019 21:00,16.3675,2.43,16.54690171,1.6175,0,1.6175,14.75,2.43,14.94882604,16.2675,2.43,16.44799247,1.6175,0,1.6175,14.65,2.43,14.85016498
27/06/2019 21:30,15.5535,2.15,15.70139682,1.3835,0,1.3835,14.17,2.15,14.33218057,15.4535,2.14,15.60096991,1.3835,0,1.3835,14.07,2.14,14.23181296
27/06/2019 22:00,15.018,2.01,15.15191156,1.318,0,1.318,13.7,2.01,13.84666386,14.918,2.02,15.05413976,1.318,0,1.318,13.6,2.02,13.74919634
27/06/2019 22:30,14.8005,1.95,14.92840582,1.3305,0,1.3305,13.47,1.95,13.61041513,14.7105,1.95,14.83918159,1.3305,0,1.3305,13.38,1.95,13.52134978
27/06/2019 23:00,14.131,1.95,14.26491013,1.321,0,1.321,12.81,1.95,12.95756922,14.051,1.95,14.18566534,1.321,0,1.321,12.73,1.95,12.87848594
27/06/2019 23:30,13.196,1.95,13.33929968,1.336,0,1.336,11.86,1.95,12.01923874,13.116,1.95,13.26016425,1.336,0,1.336,11.78,1.95,11.94030569
28/06/2019 00:00,12.1965,1.11,12.24690623,1.3565,0,1.3565,10.84,1.11,10.89668298,12.2765,2.05,12.44648353,1.3565,0,1.3565,10.92,2.05,11.11075605
28/06/2019 00:30,11.751,1.43,11.83768985,1.341,0,1.341,10.41,1.43,10.50775904,11.671,1.43,11.75827968,1.341,0,1.341,10.33,1.43,10.428509
28/06/2019 01:00,11.18,1.28,11.25303515,1.33,0,1.33,9.85,1.28,9.932819338,11.11,1.28,11.1834923,1.33,0,1.33,9.78,1.28,9.863407119
28/06/2019 01:30,11.3755,1.28,11.4472879,1.3255,0,1.3255,10.05,1.28,10.13118453,11.3055,1.28,11.37772957,1.3255,0,1.3255,9.98,1.28,10.06174935
28/06/2019 02:00,11.2065,1.21,11.27163441,1.3365,0,1.3365,9.87,1.21,9.943892598,11.1465,1.21,11.21198298,1.3365,0,1.3365,9.81,1.21,9.884341152
28/06/2019 02:30,10.865,1.06,10.91658486,1.355,0,1.355,9.51,1.06,9.568892308,10.815,1.06,10.86682221,1.355,0,1.355,9.46,1.06,9.519201647
28/06/2019 03:00,10.609,1.06,10.66182353,1.359,0,1.359,9.25,1.06,9.310537041,10.549,1.06,10.60212248,1.359,0,1.359,9.19,1.06,9.250929683
28/06/2019 03:30,10.6045,1.06,10.65734584,1.3545,0,1.3545,9.25,1.06,9.310537041,10.5445,1.06,10.59764503,1.3545,0,1.3545,9.19,1.06,9.250929683
28/06/2019 04:00,10.774,1.15,10.83520078,1.344,0,1.344,9.43,1.15,9.499863157,10.724,1.15,10.7854845,1.344,0,1.344,9.38,1.15,9.450232801
28/06/2019 04:30,11.3455,1.36,11.42672176,1.3155,0,1.3155,10.03,1.36,10.12178344,11.2855,1.35,11.3659584,1.3155,0,1.3155,9.97,1.35,10.06098405
28/06/2019 05:00,11.21,1.41,11.29832731,1.33,0,1.33,9.88,1.41,9.98010521,11.16,1.41,11.24871993,1.33,0,1.33,9.83,1.41,9.930609246
28/06/2019 05:30,11.752,1.69,11.87289367,1.372,0,1.372,10.38,1.69,10.51667723,11.692,1.68,11.81208127,1.372,0,1.372,10.32,1.68,10.45585004
28/06/2019 06:00,12.277,1.82,12.41116953,1.587,0,1.587,10.69,1.82,10.84382313,12.217,1.83,12.35329871,1.587,0,1.587,10.63,1.83,10.78637103
28/06/2019 06:30,13.0945,1.94,13.23742914,1.9145,0,1.9145,11.18,1.94,11.34707011,13.0245,1.94,13.16818895,1.9145,0,1.9145,11.11,1.94,11.27810711
28/06/2019 07:00,14.4555,2.51,14.6717954,2.3455,0,2.3455,12.11,2.51,12.36738453,14.3855,2.51,14.60283227,2.3455,0,2.3455,12.04,2.51,12.29884954
28/06/2019 07:30,16.052,3.09,16.34670621,3.182,0,3.182,12.87,3.09,13.23574705,16.032,3.46,16.40111655,3.182,0,3.182,12.85,3.46,13.30767072
28/06/2019 08:00,17.239,4.13,17.72681644,4.369,0,4.369,12.87,4.13,13.51642704,17.219,4.12,17.70503773,4.369,0,4.369,12.85,4.12,13.49432844
28/06/2019 08:30,17.384,4.55,17.96958419,5.734,0,5.734,11.65,4.55,12.50699804,17.314,4.54,17.89933507,5.734,0,5.734,11.58,4.54,12.43816707
28/06/2019 09:00,16.9095,4.73,17.55859021,7.1595,0,7.1595,9.75,4.73,10.83676151,16.8595,4.71,17.50505185,7.1595,0,7.1595,9.7,4.71,10.78304688
28/06/2019 09:30,15.9645,4.59,16.61124198,8.5045,0,8.5045,7.46,4.59,8.758978251,15.9345,4.57,16.57688723,8.5045,0,8.5045,7.43,4.57,8.72294675
28/06/2019 10:00,15.3835,4.7,16.08546152,9.7835,0,9.7835,5.6,4.7,7.310950691,15.3635,4.69,16.06341285,9.7835,0,9.7835,5.58,4.69,7.289204346
28/06/2019 10:30,14.527,4.7,15.26838986,10.697,0,10.697,3.83,4.7,6.062911842,14.517,4.69,15.25579854,10.697,0,10.697,3.82,4.69,6.048842865
28/06/2019 11:00,14.0975,4.83,14.90195981,11.2975,0,11.2975,2.8,4.83,5.582911427,14.0975,4.82,14.89872163,11.2975,0,11.2975,2.8,4.82,5.574262283
28/06/2019 11:30,14.7085,4.96,15.52229275,10.7685,0,10.7685,3.94,4.96,6.334445516,14.6985,4.95,15.50962289,10.7685,0,10.7685,3.93,4.95,6.320395557
28/06/2019 12:00,14.348,4.96,15.18112987,11.338,0,11.338,3.01,4.96,5.801870388,14.348,4.95,15.17786559,11.338,0,11.338,3.01,4.95,5.793323744
28/06/2019 12:30,13.7665,4.89,14.6091965,12.7165,0,12.7165,1.05,4.89,5.001459787,13.7665,4.88,14.60585233,12.7165,0,12.7165,1.05,4.88,4.991683083
28/06/2019 13:00,13.552,4.71,14.34715317,11.822,0,11.822,1.73,4.71,5.017668781,13.562,4.71,14.35659932,11.822,0,11.822,1.74,4.71,5.021125372
28/06/2019 13:30,13.525,4.71,14.32165231,12.545,0,12.545,0.98,4.71,4.810873102,13.525,4.71,14.32165231,12.545,0,12.545,0.98,4.71,4.810873102
28/06/2019 14:00,12.369,4.71,13.23541692,13.049,0,13.049,-0.68,4.71,4.758833891,12.369,4.71,13.23541692,13.049,0,13.049,-0.68,4.71,4.758833891
28/06/2019 14:30,12.1945,4.63,13.04387712,12.8745,0,12.8745,-0.68,4.63,4.679668792,12.1945,4.62,13.04033091,12.8745,0,12.8745,-0.68,4.62,4.669775155
28/06/2019 15:00,13.457,4.68,14.24756993,12.527,0,12.527,0.93,4.68,4.771509195,13.467,4.67,14.25373597,12.527,0,12.527,0.94,4.67,4.763664556
28/06/2019 15:30,13.278,4.62,14.05879383,12.048,0,12.048,1.23,4.62,4.780930872,13.278,4.62,14.05879383,12.048,0,12.048,1.23,4.62,4.780930872
28/06/2019 16:00,13.29,4.36,13.98691174,11.33,0,11.33,1.96,4.36,4.780292878,13.29,4.36,13.98691174,11.33,0,11.33,1.96,4.36,4.780292878
28/06/2019 16:30,14.1455,4.3,14.78462615,10.4155,0,10.4155,3.73,4.3,5.692354522,14.1355,4.29,14.77215151,10.4155,0,10.4155,3.72,4.29,5.678247969
28/06/2019 17:00,14.6895,4.09,15.24826253,9.3595,0,9.3595,5.33,4.09,6.718407549,14.6695,4.09,15.22899636,9.3595,0,9.3595,5.31,4.09,6.702551753
28/06/2019 17:30,14.4165,3.51,14.83764039,8.1965,0,8.1965,6.22,3.51,7.142023523,14.3965,3.5,14.81584329,8.1965,0,8.1965,6.2,3.5,7.119691005
28/06/2019 18:00,14.771,3.25,15.12431622,6.861,0,6.861,7.91,3.25,8.551643117,14.721,3.25,15.07548808,6.861,0,6.861,7.86,3.25,8.505415922
28/06/2019 18:30,15.1385,2.98,15.42901754,5.5085,0,5.5085,9.63,2.98,10.08054066,15.0885,2.98,15.37996204,5.5085,0,5.5085,9.58,2.98,10.03278625
28/06/2019 19:00,15.3345,2.9,15.60630931,4.1945,0,4.1945,11.14,2.9,11.51128142,15.2645,2.9,15.53753392,4.1945,0,4.1945,11.07,2.9,11.44355277
28/06/2019 19:30,15.446,2.73,15.68540137,3.106,0,3.106,12.34,2.73,12.6383741,15.366,2.73,15.60662859,3.106,0,3.106,12.26,2.73,12.56027468
28/06/2019 20:00,15.3945,2.55,15.60426641,2.3345,0,2.3345,13.06,2.55,13.30661865,15.3145,2.55,15.52534735,2.3345,0,2.3345,12.98,2.55,13.22811022
28/06/2019 20:30,15.2195,2.55,15.43164542,1.8595,0,1.8595,13.36,2.55,13.6011801,15.1295,2.55,15.34288989,1.8595,0,1.8595,13.27,2.55,13.51278654
28/06/2019 21:00,15.264,2.38,15.44843345,1.524,0,1.524,13.74,2.38,13.94460469,15.174,2.38,15.35951419,1.524,0,1.524,13.65,2.38,13.85593375
28/06/2019 21:30,14.5955,2.22,14.76336751,1.3355,0,1.3355,13.26,2.22,13.4445528,14.9855,3.82,15.46472147,1.3355,0,1.3355,13.65,3.82,14.17444532
28/06/2019 22:00,14.5195,0,14.5195,1.3295,0,1.3295,13.19,0,13.19,15.1895,4.6,15.87075645,1.3295,0,1.3295,13.86,4.6,14.60341056
28/06/2019 22:30,13.9785,-0.67,13.99454759,1.3385,0,1.3385,12.64,-0.67,12.65774466,14.6385,4.36,15.27400675,1.3385,0,1.3385,13.3,4.36,13.99641383
28/06/2019 23:00,13.2435,-0.67,13.26043711,1.3435,0,1.3435,11.9,-0.67,11.91884642,13.8935,4.22,14.52025283,1.3435,0,1.3435,12.55,4.22,13.24050226
28/06/2019 23:30,12.642,-0.67,12.65974186,1.342,0,1.342,11.3,-0.67,11.31984541,13.272,4.22,13.92675066,1.342,0,1.342,11.93,4.22,12.65437869
29/06/2019 00:00,11.8405,-0.88,11.87315629,1.3605,0,1.3605,10.48,-0.88,10.51688167,12.4505,3.87,13.03809228,1.3605,0,1.3605,11.09,3.87,11.74585033
29/06/2019 00:30,11.2715,-1.06,11.32123281,1.3515,0,1.3515,9.92,-1.06,9.976472322,11.8815,3.72,12.45023864,1.3515,0,1.3515,10.53,3.72,11.16777955
