Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/06/2019 01:00,11.0025,-1.06,11.05344319,1.3725,0,1.3725,9.63,-1.06,9.688162881,11.6225,3.78,12.22173908,1.3725,0,1.3725,10.25,3.78,10.92478375
29/06/2019 01:30,11.136,-1.14,11.19419921,1.366,0,1.366,9.77,-1.14,9.836284868,11.756,3.7,12.32450956,1.366,0,1.366,10.39,3.7,11.02914775
29/06/2019 02:00,11.0105,-0.07,11.01072251,1.3705,0,1.3705,9.64,-0.07,9.640254146,11.3305,2.6,11.62498302,1.3705,0,1.3705,9.96,2.6,10.2937651
29/06/2019 02:30,10.73,1.09,10.78522137,1.37,0,1.37,9.36,1.09,9.423253154,10.66,1.09,10.71558211,1.37,0,1.37,9.29,1.09,9.35372653
29/06/2019 03:00,10.468,1.16,10.53207596,1.378,0,1.378,9.09,1.16,9.163716495,10.408,1.17,10.47355546,1.378,0,1.378,9.03,1.17,9.105481865
29/06/2019 03:30,10.47,1.1,10.52762556,1.38,0,1.38,9.09,1.1,9.156314761,10.41,1.11,10.46901141,1.38,0,1.38,9.03,1.11,9.097966806
29/06/2019 04:00,10.4055,1.05,10.45834261,1.3855,0,1.3855,9.02,1.05,9.080908545,10.3455,1.05,10.39864752,1.3855,0,1.3855,8.96,1.05,9.021313652
29/06/2019 04:30,10.4095,1.05,10.46232241,1.3895,0,1.3895,9.02,1.05,9.080908545,10.3495,1.05,10.40262708,1.3895,0,1.3895,8.96,1.05,9.021313652
29/06/2019 05:00,10.412,1.1,10.46994479,1.392,0,1.392,9.02,1.1,9.086825628,10.352,1.1,10.41027877,1.392,0,1.392,8.96,1.1,9.027269798
29/06/2019 05:30,10.7505,1.33,10.83245818,1.4005,0,1.4005,9.35,1.33,9.444119864,10.6905,1.33,10.77291466,1.4005,0,1.4005,9.29,1.33,9.384721626
29/06/2019 06:00,10.952,1.33,11.03246138,1.602,0,1.602,9.35,1.33,9.444119864,10.892,1.33,10.97290135,1.602,0,1.602,9.29,1.33,9.384721626
29/06/2019 06:30,11.3505,1.5,11.44918557,2.2405,0,2.2405,9.11,1.5,9.232664837,11.2905,1.5,11.38970545,2.2405,0,2.2405,9.05,1.5,9.173467174
29/06/2019 07:00,11.954,1.72,12.0771071,2.614,0,2.614,9.34,1.72,9.497052174,11.904,1.72,12.02761888,2.614,0,2.614,9.29,1.72,9.447883361
29/06/2019 07:30,12.5865,1.91,12.7305963,3.0465,0,3.0465,9.54,1.91,9.729321662,12.5265,1.91,12.67127864,3.0465,0,3.0465,9.48,1.91,9.670496368
29/06/2019 08:00,13.1285,2.18,13.30826481,3.8385,0,3.8385,9.29,2.18,9.542352959,13.3185,2.92,13.63483928,3.8385,0,3.8385,9.48,2.92,9.919516117
29/06/2019 08:30,13.5515,2.56,13.79118386,5.7115,0,5.7115,7.84,2.56,8.24737534,13.5215,2.56,13.76170637,5.7115,0,5.7115,7.81,2.56,8.218862452
29/06/2019 09:00,13.7105,2.87,14.00766612,6.8805,0,6.8805,6.83,2.87,7.408495124,13.6705,2.87,13.96851711,6.8805,0,6.8805,6.79,2.87,7.371634825
29/06/2019 09:30,13.445,2.96,13.76697588,8.345,0,8.345,5.1,2.96,5.896744865,13.425,2.96,13.74744431,8.345,0,8.345,5.08,2.96,5.879455757
29/06/2019 10:00,12.9935,3.24,13.39136447,9.6335,0,9.6335,3.36,3.24,4.667676081,12.9835,3.24,13.38166179,9.6335,0,9.6335,3.35,3.24,4.660482808
29/06/2019 10:30,12.687,3.39,13.13210071,10.647,0,10.647,2.04,3.39,3.956475704,12.687,3.38,13.1295228,10.647,0,10.647,2.04,3.38,3.94791084
29/06/2019 11:00,12.2645,3.39,12.7243884,11.0545,0,11.0545,1.21,3.39,3.599472184,12.2745,3.38,12.73136875,11.0545,0,11.0545,1.22,3.38,3.593438465
29/06/2019 11:30,12.913,3.3,13.32799944,9.963,0,9.963,2.95,3.3,4.426341605,12.913,3.29,13.32552697,9.963,0,9.963,2.95,3.29,4.418891264
29/06/2019 12:00,11.7755,3.44,12.26768113,11.5755,0,11.5755,0.2,3.44,3.445809049,11.8055,3.43,12.2936866,11.5755,0,11.5755,0.23,3.43,3.437702721
29/06/2019 12:30,11.281,3.54,11.82339042,12.631,0,12.631,-1.35,3.54,3.788680509,11.301,3.53,11.83948905,12.631,0,12.631,-1.33,3.53,3.772240713
29/06/2019 13:00,11.193,3.54,11.73945693,13.003,0,13.003,-1.81,3.54,3.975889838,11.233,3.53,11.77459931,13.003,0,13.003,-1.77,3.53,3.948898581
29/06/2019 13:30,10.959,3.47,11.49524167,12.559,0,12.559,-1.6,3.47,3.821112403,10.989,3.46,11.52083855,12.559,0,12.559,-1.57,3.46,3.799539446
29/06/2019 14:00,11.1275,3.27,11.59802381,11.3975,0,11.3975,-0.27,3.27,3.281127855,11.1475,3.27,11.61721379,11.3975,0,11.3975,-0.25,3.27,3.279542651
29/06/2019 14:30,11.5405,2.74,11.86131275,8.6005,0,8.6005,2.94,2.74,4.018855558,11.5505,2.74,11.87104251,8.6005,0,8.6005,2.95,2.74,4.026176847
29/06/2019 15:00,11.99,2.41,12.22980785,5.87,0,5.87,6.12,2.41,6.577423508,11.97,2.41,12.21020065,5.87,0,5.87,6.1,2.41,6.558818491
29/06/2019 15:30,11.96,2.34,12.18676331,5.35,0,5.35,6.61,2.34,7.01196834,11.94,2.34,12.16713606,5.35,0,5.35,6.59,2.34,6.993118046
29/06/2019 16:00,12.308,2.28,12.51739845,4.638,0,4.638,7.67,2.28,8.001706068,12.268,2.28,12.47806972,4.638,0,4.638,7.63,2.28,7.963372401
29/06/2019 16:30,11.5475,2.57,11.83003196,7.5175,0,7.5175,4.03,2.57,4.779728026,11.7175,3.3,12.17332355,7.5175,0,7.5175,4.2,3.3,5.341348144
29/06/2019 17:00,11.3875,0,11.3875,8.9475,0,8.9475,2.44,0,2.44,11.9275,4.93,12.90620611,8.9475,0,8.9475,2.98,4.93,5.760668364
29/06/2019 17:30,12.2325,0.68,12.25138589,7.7225,0,7.7225,4.51,0.68,4.560975773,12.7925,4.93,13.70959358,7.7225,0,7.7225,5.07,4.93,7.071760743
29/06/2019 18:00,12.9665,0,12.9665,6.0665,0,6.0665,6.9,0,6.9,13.5565,4.65,14.33182446,6.0665,0,6.0665,7.49,4.65,8.816042196
29/06/2019 18:30,13.4645,1.92,13.6007044,4.8945,0,4.8945,8.57,1.92,8.782442713,13.8745,3.68,14.35423806,4.8945,0,4.8945,8.98,3.68,9.704782326
29/06/2019 19:00,14.2815,1.92,14.40998412,3.2815,0,3.2815,11,1.92,11.16630646,14.2315,1.88,14.35513818,3.2815,0,3.2815,10.95,1.88,11.11021602
29/06/2019 19:30,14.075,1.6,14.16564947,2.295,0,2.295,11.78,1.6,11.88816218,14.005,1.61,14.0972382,2.295,0,2.295,11.71,1.61,11.82016074
29/06/2019 20:00,13.552,1.6,13.64612414,2.422,0,2.422,11.13,1.6,11.24441639,13.472,1.61,13.56786218,2.422,0,2.422,11.05,1.61,11.16667363
29/06/2019 20:30,13.1665,1.4,13.24072212,1.7965,0,1.7965,11.37,1.4,11.45586749,13.0865,1.41,13.16224078,1.7965,0,1.7965,11.29,1.41,11.37770627
29/06/2019 21:00,12.83,1.2,12.88599628,1.46,0,1.46,11.37,1.2,11.43314917,12.75,1.2,12.80634608,1.46,0,1.46,11.29,1.2,11.35359414
29/06/2019 21:30,12.4965,1.07,12.54222517,1.2865,0,1.2865,11.21,1.07,11.26095023,12.4265,1.07,12.4724818,1.2865,0,1.2865,11.14,1.07,11.19126892
29/06/2019 22:00,12.7705,1.29,12.8354887,1.2605,0,1.2605,11.51,1.29,11.58206372,12.6905,1.29,12.75589629,1.2605,0,1.2605,11.43,1.29,11.50256493
29/06/2019 22:30,12.7185,1.37,12.79207341,1.3085,0,1.3085,11.41,1.37,11.49195371,12.6485,1.38,12.72355895,1.3085,0,1.3085,11.34,1.38,11.42365966
29/06/2019 23:00,11.958,1.22,12.02007338,1.348,0,1.348,10.61,1.22,10.67991105,11.898,1.23,11.96140895,1.348,0,1.348,10.55,1.23,10.62145941
29/06/2019 23:30,11.373,0.98,11.41514472,1.363,0,1.363,10.01,0.98,10.05785762,11.313,0.99,11.35623481,1.363,0,1.363,9.95,0.99,9.999129962
30/06/2019 00:00,11.075,1.08,11.12753454,1.385,0,1.385,9.69,1.08,9.75,11.015,1.09,11.06879962,1.385,0,1.385,9.63,1.09,9.691491113
30/06/2019 00:30,11.1085,1.14,11.16684254,1.4185,0,1.4185,9.69,1.14,9.756828378,10.9985,1.14,11.05742295,1.4185,0,1.4185,9.58,1.14,9.647590373
30/06/2019 01:00,10.812,1.14,10.87193377,1.412,0,1.412,9.4,1.14,9.468875329,10.762,1.14,10.82221068,1.412,0,1.412,9.35,1.14,9.419240946
30/06/2019 01:30,10.7865,0.99,10.83183651,1.3865,0,1.3865,9.4,0.99,9.451989209,10.7365,1,10.78296955,1.3865,0,1.3865,9.35,1,9.40332388
30/06/2019 02:00,10.512,0.99,10.55851524,1.392,0,1.392,9.12,0.99,9.173576184,10.462,1,10.50968334,1.392,0,1.392,9.07,1,9.124960274
30/06/2019 02:30,10.35,0.99,10.39724002,1.38,0,1.38,8.97,0.99,9.024466743,10.29,1,10.33847668,1.38,0,1.38,8.91,1,8.965941111
30/06/2019 03:00,10.122,0.99,10.17029911,1.382,0,1.382,8.74,0.99,8.795891086,10.072,1,10.12152083,1.382,0,1.382,8.69,1,8.74734817
30/06/2019 03:30,9.951,0.92,9.993437897,1.381,0,1.381,8.57,0.92,8.619240106,9.901,0.92,9.943651291,1.381,0,1.381,8.52,0.92,8.569527408
30/06/2019 04:00,9.8535,0.85,9.890094148,1.3935,0,1.3935,8.46,0.85,8.502593722,9.8035,0.85,9.84028009,1.3935,0,1.3935,8.41,0.85,8.452845675
30/06/2019 04:30,9.7735,0.85,9.810392564,1.3935,0,1.3935,8.38,0.85,8.422998279,9.7335,0.85,9.770543601,1.3935,0,1.3935,8.34,0.85,8.383203445
30/06/2019 05:00,9.846,0.85,9.882621919,1.376,0,1.376,8.47,0.85,8.512543686,9.786,0.85,9.822845616,1.376,0,1.376,8.41,0.85,8.452845675
30/06/2019 05:30,10.0095,0.94,10.05354118,1.3795,0,1.3795,8.63,0.94,8.681042564,9.9595,0.95,10.00470591,1.3795,0,1.3795,8.58,0.95,8.632433029
30/06/2019 06:00,9.93,0.76,9.959041119,1.49,0,1.49,8.44,0.76,8.474148925,9.88,0.77,9.909959637,1.49,0,1.49,8.39,0.77,8.42525964
30/06/2019 06:30,10.2205,0.76,10.24871798,1.7205,0,1.7205,8.5,0.76,8.533908835,10.1705,0.77,10.19960638,1.7205,0,1.7205,8.45,0.77,8.485010312
30/06/2019 07:00,10.6445,-0.69,10.66684022,1.9845,0,1.9845,8.66,-0.69,8.687444964,11.0545,2.83,11.41099778,1.9845,0,1.9845,9.07,2.83,9.501252549
30/06/2019 07:30,11.1665,-0.41,11.17402444,2.1465,0,2.1465,9.02,-0.41,9.029313374,11.5465,2.76,11.87178429,2.1465,0,2.1465,9.4,2.76,9.796815809
30/06/2019 08:00,11.7285,1.34,11.80480039,2.9285,0,2.9285,8.8,1.34,8.901438086,11.6685,1.35,11.74633527,2.9285,0,2.9285,8.74,1.35,8.843647438
30/06/2019 08:30,12.2245,1.34,12.29772338,3.2745,0,3.2745,8.95,1.34,9.049756903,12.1645,1.35,12.23918136,3.2745,0,3.2745,8.89,1.35,8.991918594
30/06/2019 09:00,12.686,1.56,12.78155687,4.316,0,4.316,8.37,1.56,8.514135305,12.636,1.56,12.73193214,4.316,0,4.316,8.32,1.56,8.46498671
30/06/2019 09:30,13.2995,1.66,13.4026975,4.5495,0,4.5495,8.75,1.66,8.906070963,13.2395,1.66,13.34316155,4.5495,0,4.5495,8.69,1.66,8.847129478
30/06/2019 10:00,13.5455,1.66,13.64683737,4.2455,0,4.2455,9.3,1.66,9.446988938,13.4855,1.66,13.58728487,4.2455,0,4.2455,9.24,1.66,9.387928419
30/06/2019 10:30,13.145,1.88,13.27875841,6.055,0,6.055,7.09,1.88,7.335018746,13.105,1.88,13.23916255,6.055,0,6.055,7.05,1.88,7.296362107
30/06/2019 11:00,12.479,2.18,12.66798488,8.009,0,8.009,4.47,2.18,4.973258489,12.469,2.18,12.65813418,8.009,0,8.009,4.46,2.18,4.964272354
30/06/2019 11:30,12.6015,2.1,12.77528091,7.6515,0,7.6515,4.95,2.1,5.377034499,12.5815,2.1,12.75555339,7.6515,0,7.6515,4.93,2.1,5.358628556
30/06/2019 12:00,11.9685,2.16,12.16184987,9.5685,0,9.5685,2.4,2.16,3.228869771,11.9685,2.17,12.1636299,9.5685,0,9.5685,2.4,2.17,3.235567956
30/06/2019 12:30,11.9905,2.16,12.18350074,10.0105,0,10.0105,1.98,2.16,2.930187707,11.9905,2.17,12.1852776,10.0105,0,10.0105,1.98,2.17,2.937567021
30/06/2019 13:00,11.9065,2.04,12.07999761,9.1265,0,9.1265,2.78,2.04,3.44818793,11.8965,2.04,12.07014135,9.1265,0,9.1265,2.77,2.04,3.440130811
30/06/2019 13:30,11.4085,2.12,11.60380421,9.5685,0,9.5685,1.84,2.12,2.80713377,11.4085,2.12,11.60380421,9.5685,0,9.5685,1.84,2.12,2.80713377
30/06/2019 14:00,11.3205,2.26,11.5438867,10.2605,0,10.2605,1.06,2.26,2.496237168,11.3305,2.26,11.55369336,10.2605,0,10.2605,1.07,2.26,2.50049995
30/06/2019 14:30,10.7565,2.1,10.95957537,9.5165,0,9.5165,1.24,2.1,2.438770182,10.7765,2.1,10.97920545,9.5165,0,9.5165,1.26,2.1,2.448999796
30/06/2019 15:00,10.187,1.99,10.37955052,9.617,0,9.617,0.57,1.99,2.070024154,10.197,1.99,10.38936519,9.617,0,9.617,0.58,1.99,2.072800039
30/06/2019 15:30,9.329,1.99,9.538885732,10.429,0,10.429,-1.1,1.99,2.27378539,9.349,1.99,9.558446579,10.429,0,10.429,-1.08,1.99,2.264177555
30/06/2019 16:00,9.7375,2.3,10.00544383,11.5775,0,11.5775,-1.84,2.3,2.945437149,9.7575,2.3,10.02490929,11.5775,0,11.5775,-1.82,2.3,2.932984828
30/06/2019 16:30,11.6495,2.2,11.85541439,9.1295,0,9.1295,2.52,2.2,3.345205524,11.6395,2.2,11.84558822,9.1295,0,9.1295,2.51,2.2,3.337678834
30/06/2019 17:00,12.07,2.2,12.26885895,8.16,0,8.16,3.91,2.2,4.48643511,12.06,2.2,12.25902117,8.16,0,8.16,3.9,2.2,4.477722635
30/06/2019 17:30,12.621,2.2,12.81130911,7.961,0,7.961,4.66,2.2,5.15321259,12.601,2.2,12.79160666,7.961,0,7.961,4.64,2.2,5.135133883
30/06/2019 18:00,13.12,2.03,13.27611766,6.9,0,6.9,6.22,2.03,6.542881628,13.09,2.03,13.24647123,6.9,0,6.9,6.19,2.03,6.514368734
30/06/2019 18:30,13.6345,1.75,13.74634825,5.5845,0,5.5845,8.05,1.75,8.238021607,13.5945,1.76,13.707955,5.5845,0,5.5845,8.01,1.76,8.201079197
30/06/2019 19:00,14.041,1.62,14.13414592,4.111,0,4.111,9.93,1.62,10.06127725,13.981,1.63,14.07569753,4.111,0,4.111,9.87,1.63,10.00368932
30/06/2019 19:30,14.418,1.62,14.50872579,2.948,0,2.948,11.47,1.62,11.58383788,14.348,1.63,14.44029099,2.948,0,2.948,11.4,1.63,11.51594113
30/06/2019 20:00,14.1445,1.4,14.21361602,2.3745,0,2.3745,11.77,1.4,11.85297009,14.0745,1.4,14.14395808,2.3745,0,2.3745,11.7,1.4,11.78346299
30/06/2019 20:30,13.9835,1.22,14.03661898,1.8335,0,1.8335,12.15,1.22,12.21109741,13.9035,1.23,13.95780113,1.8335,0,1.8335,12.07,1.23,12.13251005
30/06/2019 21:00,13.8335,1.13,13.87957572,1.5435,0,1.5435,12.29,1.13,12.34183941,13.7435,1.14,13.79069948,1.5435,0,1.5435,12.2,1.14,12.25314653
30/06/2019 21:30,13.698,1.13,13.74452997,1.358,0,1.358,12.34,1.13,12.39163024,13.628,1.14,13.67559812,1.358,0,1.358,12.27,1.14,12.32284464
30/06/2019 22:00,13.4275,1.28,13.48837115,1.3375,0,1.3375,12.09,1.28,12.15756966,13.3475,1.29,13.40969262,1.3375,0,1.3375,12.01,1.29,12.07908109
30/06/2019 22:30,12.81,1.16,12.86241424,1.33,0,1.33,11.48,1.16,11.53845744,12.74,1.17,12.79361169,1.33,0,1.33,11.41,1.17,11.46982999
30/06/2019 23:00,11.9375,1.05,11.98358904,1.3375,0,1.3375,10.6,1.05,10.65187777,11.8675,1.06,11.91474533,1.3375,0,1.3375,10.53,1.06,10.58321785
30/06/2019 23:30,11.4225,1.05,11.47065849,1.3425,0,1.3425,10.08,1.05,10.13453995,11.3525,1.06,11.40187951,1.3425,0,1.3425,10.01,1.06,10.06596742
01/07/2019 00:00,10.8075,1.05,10.85838645,1.3375,0,1.3375,9.47,1.05,9.528032326,10.7375,1.06,10.78969445,1.3375,0,1.3375,9.4,1.06,9.459577158
01/07/2019 00:30,10.602,1.05,10.65386803,1.342,0,1.342,9.26,1.05,9.319340105,10.562,1.06,10.61505742,1.342,0,1.342,9.22,1.06,9.28073273
01/07/2019 01:00,10.22,0.88,10.25781653,1.35,0,1.35,8.87,0.88,8.913545871,10.17,0.89,10.20886869,1.35,0,1.35,8.82,0.89,8.864789902
01/07/2019 01:30,10.485,0.88,10.52186414,1.355,0,1.355,9.13,0.88,9.172311595,10.435,0.89,10.47288523,1.355,0,1.355,9.08,0.89,9.123513578
01/07/2019 02:00,10.076,0.8,10.10770874,1.356,0,1.356,8.72,0.8,8.756620353,10.036,0.8,10.06783472,1.356,0,1.356,8.68,0.8,8.716788399
01/07/2019 02:30,9.8435,0.71,9.869072512,1.3435,0,1.3435,8.5,0.71,8.529601397,9.7835,0.73,9.810696828,1.3435,0,1.3435,8.44,0.73,8.471511081
01/07/2019 03:00,9.3895,0.71,9.416305552,1.3295,0,1.3295,8.06,0.71,8.091211281,9.3395,0.73,9.367985923,1.3295,0,1.3295,8.01,0.73,8.043195882
01/07/2019 03:30,9.2805,0.71,9.307619473,1.3405,0,1.3405,7.94,0.71,7.971681128,9.2405,0.73,9.26929017,1.3405,0,1.3405,7.9,0.73,7.933656156
01/07/2019 04:00,9.442,0.71,9.468656927,1.352,0,1.352,8.09,0.71,8.121095985,9.412,0.73,9.440267157,1.352,0,1.352,8.06,0.73,8.092990795
01/07/2019 04:30,9.5265,0.71,9.552921137,1.3565,0,1.3565,8.17,0.71,8.200792645,9.4865,0.68,9.510840249,1.3565,0,1.3565,8.13,0.68,8.158388321
01/07/2019 05:00,9.83,0.83,9.864978459,1.38,0,1.38,8.45,0.83,8.490665463,9.78,0.84,9.816007335,1.38,0,1.38,8.4,0.84,8.441895522
01/07/2019 05:30,10.263,0.92,10.304153,1.393,0,1.393,8.87,0.92,8.917583753,10.213,0.92,10.25435366,1.393,0,1.393,8.82,0.92,8.867852051
01/07/2019 06:00,10.793,1.05,10.84395449,1.613,0,1.613,9.18,1.05,9.239853895,10.733,1.06,10.78521622,1.613,0,1.613,9.12,1.06,9.18139423
01/07/2019 06:30,12.1755,1.41,12.25687155,1.9555,0,1.9555,10.22,1.41,10.31680668,12.1155,1.42,12.19843188,1.9555,0,1.9555,10.16,1.42,10.25875236
01/07/2019 07:00,13.9275,2.13,14.08943421,2.3275,0,2.3275,11.6,2.13,11.79393488,13.8575,2.13,14.02024273,2.3275,0,2.3275,11.53,2.13,11.72509275
01/07/2019 07:30,15.429,2.68,15.66002685,3.049,0,3.049,12.38,2.68,12.66675965,15.419,3.15,15.73747315,3.049,0,3.049,12.37,3.15,12.76477184
01/07/2019 08:00,16.1445,2.01,16.26914196,4.0845,0,4.0845,12.06,2.01,12.22635269,16.5945,5.48,17.47592144,4.0845,0,4.0845,12.51,5.48,13.65761692
01/07/2019 08:30,17.146,4.11,17.6317162,3.496,0,3.496,13.65,4.11,14.25533584,17.056,4.1,17.54186809,3.496,0,3.496,13.56,4.1,14.16628392
01/07/2019 09:00,17.0255,4.18,17.53111663,3.4655,0,3.4655,13.56,4.18,14.18964411,16.9355,4.18,17.44372553,3.4655,0,3.4655,13.47,4.18,14.10366264
01/07/2019 09:30,16.187,4.18,16.71799536,5.797,0,5.797,10.39,4.18,11.19930801,16.117,4.18,16.6502279,5.797,0,5.797,10.32,4.18,11.13439715
01/07/2019 10:00,15.8725,4.12,16.39849555,5.7625,0,5.7625,10.11,4.12,10.91725698,15.8125,4.11,16.33790856,5.7625,0,5.7625,10.05,4.11,10.85792798
01/07/2019 10:30,15.359,4.06,15.88655032,7.059,0,7.059,8.3,4.06,9.239783547,15.309,4.06,15.83821584,7.059,0,7.059,8.25,4.06,9.194895323
01/07/2019 11:00,15.5055,4.27,16.08270594,7.6055,0,7.6055,7.9,4.27,8.980139197,15.4655,4.26,16.04148653,7.6055,0,7.6055,7.86,4.26,8.94020134
01/07/2019 11:30,14.539,2.39,14.73413116,9.129,0,9.129,5.41,2.39,5.914406141,14.989,6.22,16.22832465,9.129,0,9.129,5.86,6.22,8.545642164
01/07/2019 12:00,14.6805,4.34,15.30858192,9.3905,0,9.3905,5.29,4.34,6.842492236,14.6405,4.33,15.26738813,9.3905,0,9.3905,5.25,4.33,6.805247975
01/07/2019 12:30,14.845,4.34,15.4664031,9.315,0,9.315,5.53,4.34,7.029687049,14.805,4.33,15.42520421,9.315,0,9.315,5.49,4.33,6.992066933
01/07/2019 13:00,15.3745,4.49,16.01672096,9.3345,0,9.3345,6.04,4.49,7.526068031,15.3445,4.48,15.98512059,9.3345,0,9.3345,6.01,4.48,7.496032284
01/07/2019 13:30,14.483,4.19,15.07691577,9.633,0,9.633,4.85,4.19,6.409258928,14.453,4.19,15.04809985,9.633,0,9.633,4.82,4.19,6.386587508
01/07/2019 14:00,14.244,4.42,14.9140181,10.484,0,10.484,3.76,4.42,5.802930294,14.224,4.42,14.89491779,10.484,0,10.484,3.74,4.42,5.789991364
01/07/2019 14:30,14.249,4.52,14.94872573,10.229,0,10.229,4.02,4.52,6.049032981,14.229,4.51,14.92663864,10.229,0,10.229,4,4.51,6.028275043
01/07/2019 15:00,13.6115,4.07,14.20696422,9.6515,0,9.6515,3.96,4.07,5.67860018,13.6015,4.06,14.19452015,9.6515,0,9.6515,3.95,4.06,5.664459374
01/07/2019 15:30,12.946,4.07,13.57069696,10.806,0,10.806,2.14,4.07,4.598314909,12.926,4.06,13.54861897,10.806,0,10.806,2.12,4.06,4.580174669
01/07/2019 16:00,13.5935,3.86,14.13091795,9.0435,0,9.0435,4.55,3.86,5.966749534,13.5735,3.86,14.11167964,9.0435,0,9.0435,4.53,3.86,5.951512413
01/07/2019 16:30,14.7035,3.32,15.07366287,7.9435,0,7.9435,6.76,3.32,7.531268154,14.6635,3.32,15.03464773,7.9435,0,7.9435,6.72,3.32,7.495385247
01/07/2019 17:00,15.634,3.17,15.95214268,6.974,0,6.974,8.66,3.17,9.221957493,15.584,3.17,15.90314296,6.974,0,6.974,8.61,3.17,9.175020436
01/07/2019 17:30,16.2085,3.33,16.54703515,7.2685,0,7.2685,8.94,3.33,9.54004717,16.1585,3.33,16.49806117,7.2685,0,7.2685,8.89,3.33,9.493208098
01/07/2019 18:00,16.6075,2.89,16.8570803,5.3275,0,5.3275,11.28,2.89,11.64433339,16.5275,2.89,16.77827036,5.3275,0,5.3275,11.2,2.89,11.5668535
01/07/2019 18:30,16.736,2.6,16.93675577,4.876,0,4.876,11.86,2.6,12.14164733,16.656,2.6,16.8577085,4.876,0,4.876,11.78,2.6,12.06351524
01/07/2019 19:00,16.894,2.51,17.07944191,4.284,0,4.284,12.61,2.51,12.8573792,16.804,2.51,16.99042424,4.284,0,4.284,12.52,2.51,12.76912291
01/07/2019 19:30,16.7285,2.51,16.91575633,3.3385,0,3.3385,13.39,2.51,13.62322282,16.6285,2.51,16.81686987,3.3385,0,3.3385,13.29,2.51,13.52494732
01/07/2019 20:00,16.727,2.38,16.89547067,2.587,0,2.587,14.14,2.38,14.33889814,16.647,2.38,16.81627215,2.587,0,2.587,14.06,2.38,14.26001403
01/07/2019 20:30,16.3315,2.29,16.49127018,1.9715,0,1.9715,14.36,2.29,14.54144766,16.2315,2.29,16.39224488,1.9715,0,1.9715,14.26,2.29,14.44270404
01/07/2019 21:00,16.176,2.17,16.32090304,1.616,0,1.616,14.56,2.17,14.72081859,16.086,2.18,16.23304642,1.616,0,1.616,14.47,2.18,14.63329423
01/07/2019 21:30,15.682,1.89,15.79548113,1.402,0,1.402,14.28,1.89,14.40453054,15.582,1.9,15.69741138,1.402,0,1.402,14.18,1.9,14.30672569
01/07/2019 22:00,15.081,1.72,15.17876678,1.361,0,1.361,13.72,1.72,13.8273931,14.981,1.73,15.08055904,1.361,0,1.361,13.62,1.73,13.72943189
01/07/2019 22:30,14.5905,1.66,14.68462769,1.3305,0,1.3305,13.26,1.66,13.36350253,14.4905,1.67,14.58641458,1.3305,0,1.3305,13.16,1.67,13.26553806
01/07/2019 23:00,13.7545,1.66,13.85430873,1.3445,0,1.3445,12.41,1.66,12.52053114,13.6745,1.67,13.77609706,1.3445,0,1.3445,12.33,1.67,12.44258012
01/07/2019 23:30,12.9825,1.66,13.08819721,1.3325,0,1.3325,11.65,1.66,11.76767182,12.9125,1.67,13.0200444,1.3325,0,1.3325,11.58,1.67,11.69979914
02/07/2019 00:00,12.165,1.43,12.24876014,1.345,0,1.345,10.82,1.43,10.91408723,12.105,1.45,12.19153497,1.345,0,1.345,10.76,1.45,10.85726024
02/07/2019 00:30,11.7035,1.14,11.75889077,1.3235,0,1.3235,10.38,1.14,10.44241351,11.6635,1.15,11.72005684,1.3235,0,1.3235,10.34,1.15,10.40375413
02/07/2019 01:00,11.302,1.07,11.35253734,1.332,0,1.332,9.97,1.07,10.02725286,11.252,1.08,11.30371196,1.332,0,1.332,9.92,1.08,9.978617139
02/07/2019 01:30,11.293,0.88,11.32723483,1.323,0,1.323,9.97,0.88,10.00876116,11.243,0.88,11.27738662,1.323,0,1.323,9.92,0.88,9.958955769
02/07/2019 02:00,10.97,0.88,11.00523966,1.35,0,1.35,9.62,0.88,9.66016563,10.92,0.88,10.95540049,1.35,0,1.35,9.57,0.88,9.610374602
02/07/2019 02:30,10.879,0.88,10.91453348,1.339,0,1.339,9.54,0.88,9.580501031,10.839,0.88,10.87466418,1.339,0,1.339,9.5,0.88,9.540670836
02/07/2019 03:00,10.5185,-1.08,10.5737998,1.3485,0,1.3485,9.17,-1.08,9.233379663,10.9585,2.56,11.2535471,1.3485,0,1.3485,9.61,2.56,9.945134489
02/07/2019 03:30,10.516,-1.63,10.64157676,1.346,0,1.346,9.17,-1.63,9.313742535,11.106,3.21,11.5605941,1.346,0,1.346,9.76,3.21,10.27432236
02/07/2019 04:00,10.4545,-1.7,10.59181619,1.3445,0,1.3445,9.11,-1.7,9.267259573,11.0545,3.14,11.49180448,1.3445,0,1.3445,9.71,3.14,10.20508207
02/07/2019 04:30,10.2645,-1.75,10.41261064,1.3545,0,1.3545,8.91,-1.75,9.080231275,10.8645,3.09,11.2953734,1.3545,0,1.3545,9.51,3.09,9.999409983
02/07/2019 05:00,10.181,-1.82,10.34239629,1.351,0,1.351,8.83,-1.82,9.015614233,10.781,3.01,11.19330429,1.351,0,1.351,9.43,3.01,9.898737293
02/07/2019 05:30,10.894,-1.51,10.99815148,1.384,0,1.384,9.51,-1.51,9.629132879,11.504,3.3,11.96795789,1.384,0,1.384,10.12,3.3,10.64445395
02/07/2019 06:00,11.9705,0.54,11.98267375,1.5505,0,1.5505,10.42,0.54,10.43398294,12.0905,1.84,12.22970933,1.5505,0,1.5505,10.54,1.84,10.69940185
02/07/2019 06:30,13.368,1.36,13.43700205,1.728,0,1.728,11.64,1.36,11.71918086,13.398,1.93,13.5362958,1.728,0,1.728,11.67,1.93,11.82851639
02/07/2019 07:00,14.6735,2.31,14.85421497,2.1835,0,2.1835,12.49,2.31,12.70181877,14.6935,2.61,14.92350637,2.1835,0,2.1835,12.51,2.61,12.77936618
02/07/2019 07:30,16.386,3.13,16.68226292,3.236,0,3.236,13.15,3.13,13.51737401,16.296,3.13,16.59386983,3.236,0,3.236,13.06,3.13,13.42983619
02/07/2019 08:00,17.2255,3.62,17.60176838,4.6855,0,4.6855,12.54,3.62,13.05204965,17.1455,3.61,17.52142318,4.6855,0,4.6855,12.46,3.61,12.97242075
02/07/2019 08:30,16.83,4,17.2988121,6.05,0,6.05,10.78,4,11.49819116,16.76,4,17.23071676,6.05,0,6.05,10.71,4,11.43258938
02/07/2019 09:00,16.171,4.13,16.69006114,7.221,0,7.221,8.95,4.13,9.856946789,16.121,4.11,16.63666857,7.221,0,7.221,8.9,4.11,9.803167855
02/07/2019 09:30,16.254,4.3,16.81316496,8.474,0,8.474,7.78,4.3,8.889229438,16.204,4.29,16.76227061,8.474,0,8.474,7.73,4.29,8.840644773
02/07/2019 10:00,15.0985,4.3,15.69887583,9.9285,0,9.9285,5.17,4.3,6.724499981,15.0585,4.29,15.65766656,9.9285,0,9.9285,5.13,4.29,6.687376167
02/07/2019 10:30,14.498,4.43,15.15971319,11.478,0,11.478,3.02,4.43,5.361464352,14.478,4.42,15.13766442,11.478,0,11.478,3,4.42,5.341947211
02/07/2019 11:00,13.858,4.43,14.54885095,10.998,0,10.998,2.86,4.43,5.27299725,13.848,4.42,14.53628233,10.998,0,10.998,2.85,4.42,5.259172939
02/07/2019 11:30,14.1215,4.57,14.84256252,10.2715,0,10.2715,3.85,4.57,5.975566919,14.1015,4.56,14.82045553,10.2715,0,10.2715,3.83,4.56,5.955039882
02/07/2019 12:00,14.2365,4.64,14.97356111,10.2265,0,10.2265,4.01,4.64,6.132674783,14.2165,4.61,14.94526588,10.2265,0,10.2265,3.99,4.61,6.096900852
02/07/2019 12:30,14.4875,4.81,15.26511566,10.6175,0,10.6175,3.87,4.81,6.17357271,14.4675,4.79,15.2398378,10.6175,0,10.6175,3.85,4.79,6.145453604
02/07/2019 13:00,14.331,4.3,14.96220442,10.121,0,10.121,4.21,4.3,6.017815218,14.311,4.28,14.93730635,10.121,0,10.121,4.19,4.28,5.989532536
02/07/2019 13:30,13.692,3.75,14.19624471,9.652,0,9.652,4.04,3.75,5.512177428,13.672,3.73,14.17167894,9.652,0,9.652,4.02,3.73,5.483912837
02/07/2019 14:00,13.6325,3.91,14.18214216,9.5925,0,9.5925,4.04,3.91,5.622250439,13.6125,3.91,14.16291835,9.5925,0,9.5925,4.02,3.91,5.607896219
02/07/2019 14:30,13.9375,4.4,14.61553647,10.2375,0,10.2375,3.7,4.4,5.748912941,13.9175,4.38,14.59044914,10.2375,0,10.2375,3.68,4.38,5.720734219
02/07/2019 15:00,14.312,4.55,15.01785084,9.392,0,9.392,4.92,4.55,6.701410299,14.282,4.54,14.98623115,9.392,0,9.392,4.89,4.54,6.672608186
02/07/2019 15:30,13.903,4.33,14.5616726,10.113,0,10.113,3.79,4.33,5.754389629,13.883,4.32,14.53960416,10.113,0,10.113,3.77,4.32,5.733698632
02/07/2019 16:00,13.7585,4.01,14.33096027,10.2685,0,10.2685,3.49,4.01,5.316032355,13.7285,4,14.29936055,10.2685,0,10.2685,3.46,4,5.288818394
02/07/2019 16:30,14.431,3.94,14.95918985,9.831,0,9.831,4.6,3.94,6.056698771,14.401,3.93,14.92761538,9.831,0,9.831,4.57,3.93,6.027420676
02/07/2019 17:00,14.9825,3.41,15.36565671,8.7025,0,8.7025,6.28,3.41,7.146082843,14.9325,3.4,15.31468433,8.7025,0,8.7025,6.23,3.4,7.097386843
02/07/2019 17:30,15.4885,2.88,15.75398465,7.8885,0,7.8885,7.6,2.88,8.127385804,15.5185,3.34,15.87386034,7.8885,0,7.8885,7.63,3.34,8.329015548
02/07/2019 18:00,15.742,2.88,16.00327979,7.012,0,7.012,8.73,2.88,9.192785215,15.682,2.86,15.9406626,7.012,0,7.012,8.67,2.86,9.129539967
02/07/2019 18:30,16.372,2.56,16.57093793,5.022,0,5.022,11.35,2.56,11.63512355,16.292,2.56,16.49190298,5.022,0,5.022,11.27,2.56,11.55709739
02/07/2019 19:00,16.0935,2.31,16.25843911,4.7435,0,4.7435,11.35,2.31,11.58268535,16.0135,2.31,16.17925469,4.7435,0,4.7435,11.27,2.31,11.50430354
02/07/2019 19:30,15.72,2.07,15.85570244,3.65,0,3.65,12.07,2.07,12.24621574,15.64,2.09,15.77902722,3.65,0,3.65,11.99,2.09,12.17079291
02/07/2019 20:00,15.6465,2.07,15.78283442,2.6365,0,2.6365,13.01,2.07,13.17364794,15.5465,2.09,15.68635593,2.6365,0,2.6365,12.91,2.09,13.0780809
02/07/2019 20:30,15.03,0.18,15.03107781,2.02,0,2.02,13.01,0.18,13.01124514,15.47,3.46,15.85220805,2.02,0,2.02,13.45,3.46,13.88791201
02/07/2019 21:00,14.8425,1,14.87614891,1.7725,0,1.7725,13.07,1,13.10819972,14.9425,2.21,15.10504572,1.7725,0,1.7725,13.17,2.21,13.35413794
02/07/2019 21:30,14.6215,1.49,14.69722294,1.4815,0,1.4815,13.14,1.49,13.22420886,14.5315,1.5,14.60871289,1.4815,0,1.4815,13.05,1.5,13.13592403
02/07/2019 22:00,14.5225,1.49,14.59873646,1.3825,0,1.3825,13.14,1.49,13.22420886,14.4325,1.5,14.5102397,1.3825,0,1.3825,13.05,1.5,13.13592403
02/07/2019 22:30,14.5785,1.38,14.6436697,1.3585,0,1.3585,13.22,1.38,13.29183208,14.4885,1.39,14.5550243,1.3585,0,1.3585,13.13,1.39,13.20337078
02/07/2019 23:00,13.482,1.32,13.54646537,1.352,0,1.352,12.13,1.32,12.20161055,13.402,1.32,13.46684833,1.352,0,1.352,12.05,1.32,12.12208315
02/07/2019 23:30,12.691,1.32,12.75946241,1.351,0,1.351,11.34,1.32,11.41656691,12.631,1.32,12.69978586,1.351,0,1.351,11.28,1.32,11.35697143
03/07/2019 00:00,12.0115,1.23,12.07431291,1.3215,0,1.3215,10.69,1.23,10.76052973,11.9415,1.25,12.00674486,1.3215,0,1.3215,10.62,1.25,10.69331099
03/07/2019 00:30,11.4195,0.48,11.42958356,1.3595,0,1.3595,10.06,0.48,10.07144478,11.4895,1.43,11.57814796,1.3595,0,1.3595,10.13,1.43,10.23043499
03/07/2019 01:00,10.5395,-0.39,10.54671324,1.3595,0,1.3595,9.18,-0.39,9.188280579,10.6995,1.59,10.8169959,1.3595,0,1.3595,9.34,1.59,9.474370692
03/07/2019 01:30,10.942,0.68,10.96310923,1.362,0,1.362,9.58,0.68,9.60410329,10.902,0.68,10.92318653,1.362,0,1.362,9.54,0.68,9.564204097
03/07/2019 02:00,10.8675,0.68,10.88875366,1.3775,0,1.3775,9.49,0.68,9.514331295,10.8175,0.68,10.8388517,1.3775,0,1.3775,9.44,0.68,9.464459837
03/07/2019 02:30,10.8555,0.68,10.87677711,1.3655,0,1.3655,9.49,0.68,9.514331295,10.8055,0.68,10.82687537,1.3655,0,1.3655,9.44,0.68,9.464459837
03/07/2019 03:00,10.7415,0.84,10.77429451,1.3515,0,1.3515,9.39,0.84,9.427497017,10.7015,0.84,10.73441672,1.3515,0,1.3515,9.35,0.84,9.38765679
03/07/2019 03:30,10.7595,0.72,10.78356343,1.3695,0,1.3695,9.39,0.72,9.417563379,10.6495,0.72,10.67381142,1.3695,0,1.3695,9.28,0.72,9.307889127
03/07/2019 04:00,10.7685,0.8,10.79817541,1.3785,0,1.3785,9.39,0.8,9.42401719,10.7185,0.81,10.74906239,1.3785,0,1.3785,9.34,0.81,9.375057333
03/07/2019 04:30,10.9525,0.8,10.98167821,1.3625,0,1.3625,9.59,0.8,9.623310241,10.8925,0.81,10.92257553,1.3625,0,1.3625,9.53,0.81,9.56436093
03/07/2019 05:00,10.9665,0.8,10.99564106,1.3765,0,1.3765,9.59,0.8,9.623310241,10.9065,0.81,10.93653703,1.3765,0,1.3765,9.53,0.81,9.56436093
03/07/2019 05:30,11.3435,0.96,11.38404991,1.3935,0,1.3935,9.95,0.96,9.99620428,11.2835,0.97,11.32511688,1.3935,0,1.3935,9.89,0.97,9.937454402
03/07/2019 06:00,11.9805,1.17,12.03749477,1.5705,0,1.5705,10.41,1.17,10.47554295,11.9205,1.16,11.9768076,1.5705,0,1.5705,10.35,1.16,10.41480197
03/07/2019 06:30,13.12,-0.91,13.15152082,1.78,0,1.78,11.34,-0.91,11.37645375,13.78,4.35,14.45029065,1.78,0,1.78,12,4.35,12.76410984
03/07/2019 07:00,14.4795,-0.41,14.4853036,2.2295,0,2.2295,12.25,-0.41,12.2568593,15.1595,4.95,15.94719224,2.2295,0,2.2295,12.93,4.95,13.84512188
03/07/2019 07:30,16.3365,3.27,16.66055618,3.1965,0,3.1965,13.14,3.27,13.54077177,16.3365,3.46,16.69888716,3.1965,0,3.1965,13.14,3.46,13.58790639
03/07/2019 08:00,17.1915,2.96,17.44446251,4.6015,0,4.6015,12.59,2.96,12.93327878,17.3815,4.71,18.00834924,4.6015,0,4.6015,12.78,4.71,13.62029735
03/07/2019 08:30,16.2075,3.51,16.58321912,6.1375,0,6.1375,10.07,3.51,10.66419242,16.1475,3.51,16.52458339,6.1375,0,6.1375,10.01,3.51,10.60755391
03/07/2019 09:00,15.506,3.72,15.94598495,7.506,0,7.506,8,3.72,8.822607324,15.456,3.7,15.89270071,7.506,0,7.506,7.95,3.7,8.768836867
03/07/2019 09:30,15.4385,4.01,15.95077999,8.6985,0,8.6985,6.74,4.01,7.842684489,15.3985,4,15.90955066,8.6985,0,8.6985,6.7,4,7.80320447
03/07/2019 10:00,14.9115,4.36,15.53584347,10.2915,0,10.2915,4.62,4.36,6.352479831,14.8715,4.35,15.49464463,10.2915,0,10.2915,4.58,4.35,6.316557607
03/07/2019 10:30,14.089,4.18,14.69599677,11.069,0,11.069,3.02,4.18,5.156820726,14.069,4.17,14.67397904,11.069,0,11.069,3,4.17,5.137012751
03/07/2019 11:00,13.68,4.23,14.31905374,11.4,0,11.4,2.28,4.23,4.805340779,13.67,4.22,14.30654745,11.4,0,11.4,2.27,4.22,4.791795071
03/07/2019 11:30,13.9935,4.29,14.63632953,11.3235,0,11.3235,2.67,4.29,5.0530189,13.9835,4.29,14.62676903,11.3235,0,11.3235,2.66,4.29,5.047742069
03/07/2019 12:00,14.689,4.44,15.34536806,10.629,0,10.629,4.06,4.44,6.01641089,14.659,4.43,15.3137579,10.629,0,10.629,4.03,4.43,5.988806225
03/07/2019 12:30,15.2035,4.53,15.86402573,10.5135,0,10.5135,4.69,4.53,6.520506115,15.1735,4.52,15.83241934,10.5135,0,10.5135,4.66,4.52,6.491995071
03/07/2019 13:00,14.769,4.19,15.3518553,10.959,0,10.959,3.81,4.19,5.663232293,14.809,4.79,15.56440108,10.959,0,10.959,3.85,4.79,6.145453604
03/07/2019 13:30,14.1935,2.89,14.4847348,11.6635,0,11.6635,2.53,2.89,3.840963421,14.5135,5.81,15.63322687,11.6635,0,11.6635,2.85,5.81,6.471367707
03/07/2019 14:00,14.1965,2.98,14.50589578,10.6365,0,10.6365,3.56,2.98,4.642628566,14.5865,6.32,15.89680415,10.6365,0,10.6365,3.95,6.32,7.452845094
03/07/2019 14:30,14.002,2.53,14.22873515,9.852,0,9.852,4.15,2.53,4.860390931,14.452,6.44,15.82194375,9.852,0,9.852,4.6,6.44,7.914139246
03/07/2019 15:00,13.743,3.86,14.27479068,9.893,0,9.893,3.85,3.86,5.451797869,13.813,4.69,14.58749701,9.893,0,9.893,3.92,4.69,6.112487219
03/07/2019 15:30,13.19,3.8,13.72647442,9.84,0,9.84,3.35,3.8,5.065816815,13.17,3.79,13.70448832,9.84,0,9.84,3.33,3.79,5.045096629
03/07/2019 16:00,13.625,3.8,14.14498586,10.415,0,10.415,3.21,3.8,4.974344178,13.605,3.79,14.12303526,10.415,0,10.415,3.19,3.79,4.953806617
03/07/2019 16:30,14.368,3.75,14.84930719,9.568,0,9.568,4.8,3.75,6.091182151,14.338,3.74,14.81775435,9.568,0,9.568,4.77,3.74,6.061394229
03/07/2019 17:00,15.224,3.44,15.60781138,8.514,0,8.514,6.71,3.44,7.540404498,15.214,3.74,15.66695235,8.514,0,8.514,6.7,3.74,7.67317405
03/07/2019 17:30,15.7865,2.32,15.95606412,7.8865,0,7.8865,7.9,2.32,8.23361403,16.0565,4.75,16.744363,7.8865,0,7.8865,8.17,4.75,9.450470888
03/07/2019 18:00,16.294,3.12,16.59002218,6.194,0,6.194,10.1,3.12,10.57092238,16.224,3.12,16.52127646,6.194,0,6.194,10.03,3.12,10.50406112
03/07/2019 18:30,16.303,2.71,16.52670291,5.113,0,5.113,11.19,2.71,11.51347906,16.223,2.71,16.44779101,5.113,0,5.113,11.11,2.71,11.43574221
03/07/2019 19:00,16.7405,2.78,16.96975958,4.2705,0,4.2705,12.47,2.78,12.77612226,16.6505,2.76,16.87769979,4.2705,0,4.2705,12.38,2.76,12.68392684
03/07/2019 19:30,16.58,2.66,16.79202192,3.2,0,3.2,13.38,2.66,13.64184738,16.49,2.66,16.70316437,3.2,0,3.2,13.29,2.66,13.55358624
03/07/2019 20:00,16.394,2.48,16.58051977,2.294,0,2.294,14.1,2.48,14.3164381,16.294,2.49,16.48315916,2.294,0,2.294,14,2.49,14.21970815
03/07/2019 20:30,16.223,2.17,16.36748695,1.773,0,1.773,14.45,2.17,14.61202929,16.123,2.19,16.27105494,1.773,0,1.773,14.35,2.19,14.51614963
03/07/2019 21:00,16.1285,2.03,16.25575013,1.5185,0,1.5185,14.61,2.03,14.75035593,16.0285,2.03,16.15653776,1.5185,0,1.5185,14.51,2.03,14.65131393
03/07/2019 21:30,15.556,1.96,15.67899027,1.346,0,1.346,14.21,1.96,14.34453554,15.466,1.96,15.58970032,1.346,0,1.346,14.12,1.96,14.25538495
03/07/2019 22:00,15.397,2.05,15.53287189,1.277,0,1.277,14.12,2.05,14.26803771,15.307,2.05,15.44366372,1.277,0,1.277,14.03,2.05,14.1789774
03/07/2019 22:30,15.282,2.05,15.4188853,1.272,0,1.272,14.01,2.05,14.15918783,15.182,2.05,15.31977885,1.272,0,1.272,13.91,2.05,14.06024893
03/07/2019 23:00,14.231,1.78,14.34188833,1.281,0,1.281,12.95,1.78,13.07175964,14.141,1.79,14.25384092,1.281,0,1.281,12.86,1.79,12.98397859
03/07/2019 23:30,13.2275,1.78,13.3467283,1.2775,0,1.2775,11.95,1.78,12.08184175,13.1575,1.79,13.27870123,1.2775,0,1.2775,11.88,1.79,12.01409589
04/07/2019 00:00,12.488,1.54,12.58259687,1.278,0,1.278,11.21,1.54,11.31528612,12.428,1.55,12.52428377,1.278,0,1.278,11.15,1.55,11.25721991
04/07/2019 00:30,11.758,1.26,11.82531877,1.268,0,1.268,10.49,1.26,10.56540108,11.698,1.27,11.76673719,1.268,0,1.268,10.43,1.27,10.50703574
04/07/2019 01:00,11.415,1.26,11.48432954,1.275,0,1.275,10.14,1.26,10.21798415,11.335,1.27,11.405925,1.275,0,1.275,10.06,1.27,10.13984714
04/07/2019 01:30,11.5055,1.14,11.5618394,1.2655,0,1.2655,10.24,1.14,10.30326162,11.4455,1.16,11.50413275,1.2655,0,1.2655,10.18,1.16,10.24587722
04/07/2019 02:00,11.259,0.68,11.27951599,1.269,0,1.269,9.99,0.68,10.0131164,11.309,1.49,11.40673402,1.269,0,1.269,10.04,1.49,10.14996059
04/07/2019 02:30,11.269,1,11.3132825,1.279,0,1.279,9.99,1,10.0399253,11.239,1.02,11.28519034,1.279,0,1.279,9.96,1.02,10.01209269
04/07/2019 03:00,10.664,0.78,10.69248783,1.254,0,1.254,9.41,0.78,9.442271972,10.614,0.78,10.64262167,1.254,0,1.254,9.36,0.78,9.392443771
04/07/2019 03:30,10.151,0.68,10.17375059,1.251,0,1.251,8.9,0.68,8.925939726,10.101,0.68,10.12386295,1.251,0,1.251,8.85,0.68,8.876085849
04/07/2019 04:00,10.262,0.68,10.28450504,1.252,0,1.252,9.01,0.68,9.035623941,10.222,0.68,10.24459292,1.252,0,1.252,8.97,0.68,8.99573788
04/07/2019 04:30,10.5495,0.75,10.57612643,1.2495,0,1.2495,9.3,0.75,9.330192924,10.5095,0.75,10.53622752,1.2495,0,1.2495,9.26,0.75,9.290322922
04/07/2019 05:00,10.748,0.75,10.77413588,1.248,0,1.248,9.5,0.75,9.529559276,10.698,0.81,10.72862079,1.248,0,1.248,9.45,0.81,9.484650758
04/07/2019 05:30,11.247,0.99,11.29048754,1.277,0,1.277,9.97,0.99,10.01903189,11.197,1,11.24156613,1.277,0,1.277,9.92,1,9.970275824
04/07/2019 06:00,11.8695,1.1,11.920362,1.4395,0,1.4395,10.43,1.1,10.48784535,11.8095,1.12,11.8624909,1.4395,0,1.4395,10.37,1.12,10.4303068
04/07/2019 06:30,13.5195,1.66,13.62103081,1.6495,0,1.6495,11.87,1.66,11.98551209,13.4595,1.65,13.56025959,1.6495,0,1.6495,11.81,1.65,11.92470545
04/07/2019 07:00,15.0305,2.35,15.21310061,2.1205,0,2.1205,12.91,2.35,13.12214159,14.9505,2.34,15.13251632,2.1205,0,2.1205,12.83,2.34,13.04164483
04/07/2019 07:30,16.4835,3.07,16.76695179,3.0935,0,3.0935,13.39,3.07,13.73743062,16.3935,3.08,16.680325,3.0935,0,3.0935,13.3,3.08,13.65197422
04/07/2019 08:00,16.7795,3.26,17.09325072,4.4595,0,4.4595,12.32,3.26,12.7440182,16.6995,3.23,17.00900351,4.4595,0,4.4595,12.24,3.23,12.65900865
04/07/2019 08:30,16.931,3.84,17.36100115,5.941,0,5.941,10.99,3.84,11.64155058,16.861,3.84,17.29274186,5.941,0,5.941,10.92,3.84,11.57549135
04/07/2019 09:00,16.382,3.84,16.82603709,7.432,0,7.432,8.95,3.84,9.738998922,16.402,4.4,16.98191992,7.432,0,7.432,8.97,4.4,9.991040987
04/07/2019 09:30,15.9585,3.21,16.2781394,8.8485,0,8.8485,7.11,3.21,7.801038392,16.2185,5.46,17.11289988,8.8485,0,8.8485,7.37,5.46,9.172158961
04/07/2019 10:00,15.6755,4.51,16.31138867,10.0355,0,10.0355,5.64,4.51,7.221474919,15.6355,4.51,16.2729518,10.0355,0,10.0355,5.6,4.51,7.190278159
04/07/2019 10:30,14.9765,4.41,15.6122917,11.0765,0,11.0765,3.9,4.41,5.887113045,14.9565,4.44,15.60161826,11.0765,0,11.0765,3.88,4.44,5.896439604
04/07/2019 11:00,14.309,4.69,15.05800721,11.939,0,11.939,2.37,4.69,5.254807323,14.299,4.67,15.04228377,11.939,0,11.939,2.36,4.67,5.232446846
04/07/2019 11:30,14.0695,5.08,14.95851698,12.6195,0,12.6195,1.45,5.08,5.282887468,14.0595,5.03,14.93219476,12.6195,0,12.6195,1.44,5.03,5.232064602
04/07/2019 12:00,14.3085,5.29,15.25507366,12.9985,0,12.9985,1.31,5.29,5.449788987,14.3085,5.27,15.2481498,12.9985,0,12.9985,1.31,5.27,5.430377519
04/07/2019 12:30,14.2335,5.21,15.15706509,13.2635,0,13.2635,0.97,5.21,5.299528281,14.2335,5.22,15.16050534,13.2635,0,13.2635,0.97,5.22,5.30935966
04/07/2019 13:00,14.1815,5.03,15.04712073,13.4015,0,13.4015,0.78,5.03,5.090117877,14.1815,5.02,15.04378085,13.4015,0,13.4015,0.78,5.02,5.080236215
04/07/2019 13:30,13.4385,3.11,13.79367182,13.4385,0,13.4385,0,3.11,3.11,14.1185,6.09,15.37595988,13.4385,0,13.4385,0.68,6.09,6.127846277
04/07/2019 14:00,13.3335,4.71,14.14094489,13.3335,0,13.3335,0,4.71,4.71,13.3335,4.76,14.15767715,13.3335,0,13.3335,0,4.76,4.76
04/07/2019 14:30,14.012,4.62,14.75400095,12.862,0,12.862,1.15,4.62,4.760976791,14.012,4.6,14.74775047,12.862,0,12.862,1.15,4.6,4.741571469
04/07/2019 15:00,13.5565,4.83,14.39123317,11.8565,0,11.8565,1.7,4.83,5.120439434,13.5565,4.8,14.38119231,11.8565,0,11.8565,1.7,4.8,5.092150823
04/07/2019 15:30,13.4645,4.39,14.16209237,11.2545,0,11.2545,2.21,4.39,4.914895726,13.4545,4.39,14.15258529,11.2545,0,11.2545,2.2,4.39,4.910407315
04/07/2019 16:00,13.478,4.21,14.12021898,10.788,0,10.788,2.69,4.21,4.996018415,13.458,4.2,14.09814754,10.788,0,10.788,2.67,4.2,4.976836345
04/07/2019 16:30,13.849,3.78,14.35559825,9.959,0,9.959,3.89,3.78,5.42406674,13.829,3.78,14.336305,9.959,0,9.959,3.87,3.78,5.409741214
04/07/2019 17:00,14.902,3.28,15.25870257,8.992,0,8.992,5.91,3.28,6.759178944,14.962,3.87,15.45439562,8.992,0,8.992,5.97,3.87,7.114618753
04/07/2019 17:30,15.5185,2.24,15.67933169,7.7085,0,7.7085,7.81,2.24,8.124881538,15.7285,4.18,16.27446196,7.7085,0,7.7085,8.02,4.18,9.043937196
04/07/2019 18:00,16.279,2.99,16.55131236,5.909,0,5.909,10.37,2.99,10.79245107,16.199,2.99,16.47263491,5.909,0,5.909,10.29,2.99,10.71560544
04/07/2019 18:30,16.635,2.82,16.87233312,4.935,0,4.935,11.7,2.82,12.03504882,16.545,2.82,16.78360584,4.935,0,4.935,11.61,2.82,11.94757298
04/07/2019 19:00,16.284,2.67,16.50144103,5.284,0,5.284,11,2.67,11.31940369,16.224,2.67,16.44223452,5.284,0,5.284,10.94,2.67,11.26110563
04/07/2019 19:30,16.641,2.73,16.86344511,3.261,0,3.261,13.38,2.73,13.65566915,16.541,2.67,16.75510612,3.261,0,3.261,13.28,2.67,13.54574841
04/07/2019 20:00,16.74,2.73,16.96114678,2.18,0,2.18,14.56,2.73,14.81372674,16.63,2.73,16.85259031,2.18,0,2.18,14.45,2.73,14.70562477
04/07/2019 20:30,16.4475,2.39,16.62023936,1.6275,0,1.6275,14.82,2.39,15.01147894,16.3375,2.41,16.51429703,1.6275,0,1.6275,14.71,2.41,14.90611284
04/07/2019 21:00,16.5805,2.53,16.77241426,1.3905,0,1.3905,15.19,2.53,15.39925323,16.4605,2.55,16.65684725,1.3905,0,1.3905,15.07,2.55,15.28422062
04/07/2019 21:30,16.2135,2.53,16.40970695,1.2335,0,1.2335,14.98,2.53,15.192146,16.1135,2.5,16.30628352,1.2335,0,1.2335,14.88,2.5,15.08855195
04/07/2019 22:00,15.3715,1.9,15.48847999,1.2215,0,1.2215,14.15,1.9,14.27699198,15.4715,2.55,15.68023636,1.2215,0,1.2215,14.25,2.55,14.47636004
04/07/2019 22:30,14.771,1.67,14.86510481,1.211,0,1.211,13.56,1.67,13.66244854,14.671,1.7,14.76916521,1.211,0,1.211,13.46,1.7,13.56693038
04/07/2019 23:00,13.7115,1.57,13.80109171,1.2215,0,1.2215,12.49,1.57,12.58828821,13.6315,1.59,13.7239168,1.2215,0,1.2215,12.41,1.59,12.51144276
04/07/2019 23:30,11.9325,-0.05,11.93260476,1.2125,0,1.2125,10.72,-0.05,10.7201166,12.1425,1.93,12.29492604,1.2125,0,1.2125,10.93,1.93,11.09909005
05/07/2019 00:00,10.954,0.69,10.97571027,1.224,0,1.224,9.73,0.69,9.754434889,10.904,0.69,10.92580963,1.224,0,1.224,9.68,0.69,9.704560783
05/07/2019 00:30,10.726,0.69,10.74817082,1.226,0,1.226,9.5,0.69,9.525024934,10.676,0.69,10.69827444,1.226,0,1.226,9.45,0.69,9.475156991
05/07/2019 01:00,10.6245,0.69,10.64688218,1.2445,0,1.2445,9.38,0.69,9.405344225,10.5745,0.69,10.59698779,1.2445,0,1.2445,9.33,0.69,9.355479678
05/07/2019 01:30,10.854,0.69,10.87590989,1.244,0,1.244,9.61,0.69,9.634739228,10.804,0.69,10.82601108,1.244,0,1.244,9.56,0.69,9.584868283
05/07/2019 02:00,11.3495,1.06,11.3988925,1.2495,0,1.2495,10.1,1.06,10.15547143,11.2995,1.08,11.35099556,1.2495,0,1.2495,10.05,1.08,10.10786328
05/07/2019 02:30,11.1915,1.06,11.24158673,1.2515,0,1.2515,9.94,1.06,9.996359337,11.1515,1.08,11.20367584,1.2515,0,1.2515,9.9,1.08,9.958734859
05/07/2019 03:00,10.882,0.98,10.92603881,1.252,0,1.252,9.63,0.98,9.679736567,10.832,0.99,10.87714687,1.252,0,1.252,9.58,0.99,9.631017599
05/07/2019 03:30,10.884,0.98,10.92803075,1.254,0,1.254,9.63,0.98,9.679736567,10.834,0.99,10.87913857,1.254,0,1.254,9.58,0.99,9.631017599
05/07/2019 04:00,10.951,1.04,11.00027277,1.261,0,1.261,9.69,1.04,9.745650312,10.901,1.05,10.951452,1.261,0,1.261,9.64,1.05,9.697015005
05/07/2019 04:30,11.0585,1.04,11.1072959,1.2485,0,1.2485,9.81,1.04,9.864973391,11.0185,1.05,11.06841643,1.2485,0,1.2485,9.77,1.05,9.826260733
05/07/2019 05:00,11.3375,1.23,11.40402588,1.2475,0,1.2475,10.09,1.23,10.1646938,11.2875,1.24,11.35540648,1.2475,0,1.2475,10.04,1.24,10.1162839
05/07/2019 05:30,11.8335,1.06,11.88088053,1.2635,0,1.2635,10.57,1.06,10.62301746,11.8535,1.68,11.9719615,1.2635,0,1.2635,10.59,1.68,10.72242976
05/07/2019 06:00,11.8335,-0.98,11.87401037,1.3735,0,1.3735,10.46,-0.98,10.50580792,12.4535,3.89,13.04690623,1.3735,0,1.3735,11.08,3.89,11.7430192
05/07/2019 06:30,13.619,1.1,13.66335102,1.509,0,1.509,12.11,1.1,12.15985608,13.789,2.71,14.05277983,1.509,0,1.509,12.28,2.71,12.57547216
05/07/2019 07:00,15.03,1.74,15.13038334,1.99,0,1.99,13.04,1.74,13.15557676,15.28,3.62,15.70295514,1.99,0,1.99,13.29,3.62,13.77419689
05/07/2019 07:30,16.496,2.94,16.75594271,2.656,0,2.656,13.84,2.94,14.14882327,16.446,3.24,16.7621155,2.656,0,2.656,13.79,3.24,14.16551093
05/07/2019 08:00,17.1945,3.19,17.48790812,3.0745,0,3.0745,14.12,3.19,14.47585921,17.0945,3.24,17.39883704,3.0745,0,3.0745,14.02,3.24,14.38951007
05/07/2019 08:30,17.2945,3.46,17.63721436,4.3045,0,4.3045,12.99,3.46,13.44290519,17.2045,3.46,17.54897206,4.3045,0,4.3045,12.9,3.46,13.35595747
05/07/2019 09:00,17.355,3.88,17.78343119,5.315,0,5.315,12.04,3.88,12.64974308,17.265,3.88,17.69561033,5.315,0,5.315,11.95,3.88,12.56411159
05/07/2019 09:30,16.7115,3.88,17.15600863,6.7615,0,6.7615,9.95,3.88,10.67974251,16.6515,3.96,17.11590057,6.7615,0,6.7615,9.89,3.96,10.6533422
05/07/2019 10:00,16.2945,3.82,16.73628185,6.3445,0,6.3445,9.95,3.82,10.65809082,16.2345,3.81,16.67558366,6.3445,0,6.3445,9.89,3.81,10.59849989
05/07/2019 10:30,15.6085,3.89,16.0859371,7.6185,0,7.6185,7.99,3.89,8.886630408,15.5585,3.88,16.03500303,7.6185,0,7.6185,7.94,3.88,8.837307282
05/07/2019 11:00,15.851,4.46,16.46650543,9.171,0,9.171,6.68,4.46,8.032060757,15.811,4.42,16.4171898,9.171,0,9.171,6.64,4.42,7.97659075
05/07/2019 11:30,16.214,4.78,16.90391067,9.104,0,9.104,7.11,4.78,8.567409177,16.174,4.77,16.86271556,9.104,0,9.104,7.07,4.77,8.528645848
05/07/2019 12:00,15.575,4.78,16.29199267,9.995,0,9.995,5.58,4.78,7.347434927,15.545,4.77,16.26037899,9.995,0,9.995,5.55,4.77,7.318155505
05/07/2019 12:30,15.1435,4.67,15.84722349,10.9335,0,10.9335,4.21,4.67,6.287527336,15.1235,4.66,15.82516516,10.9335,0,10.9335,4.19,4.66,6.266713652
05/07/2019 13:00,15.6125,1.99,15.73881369,7.6225,0,7.6225,7.99,1.99,8.234087685,16.1025,5.78,17.10844547,7.6225,0,7.6225,8.48,5.78,10.26249482
05/07/2019 13:30,15.493,1.31,15.54828444,6.233,0,6.233,9.26,1.31,9.352202949,16.103,5.89,17.14639055,6.233,0,6.233,9.87,5.89,11.49386793
05/07/2019 14:00,14.9945,1.07,15.03262885,6.2945,0,6.2945,8.7,1.07,8.765551894,15.5945,5.64,16.58306456,6.2945,0,6.2945,9.3,5.64,10.87656196
05/07/2019 14:30,14.7685,2.27,14.94193737,6.9685,0,6.9685,7.8,2.27,8.123601418,15.0085,4.36,15.62896901,6.9685,0,6.9685,8.04,4.36,9.146102995
05/07/2019 15:00,14.294,3.32,14.67449611,7.714,0,7.714,6.58,3.32,7.3701289,14.254,3.29,14.62875989,7.714,0,7.714,6.54,3.29,7.320908414
05/07/2019 15:30,14.6215,3.22,14.97186235,6.7415,0,6.7415,7.88,3.22,8.512508443,14.5815,3.29,14.94805145,6.7415,0,6.7415,7.84,3.29,8.502334973
05/07/2019 16:00,14.881,3.45,15.27568856,6.851,0,6.851,8.03,3.45,8.739759722,14.821,3.41,15.2082261,6.851,0,6.851,7.97,3.41,8.668852289
05/07/2019 16:30,15.6275,3.45,16.00378881,5.8075,0,5.8075,9.82,3.45,10.40840526,15.5575,3.41,15.92682976,5.8075,0,5.8075,9.75,3.41,10.32911419
05/07/2019 17:00,16.102,3.16,16.40914391,5.012,0,5.012,11.09,3.16,11.53142229,16.022,3.16,16.33064861,5.012,0,5.012,11.01,3.16,11.45450566
05/07/2019 17:30,16.6995,2.97,16.96155064,4.0095,0,4.0095,12.69,2.97,13.03291986,16.6195,2.97,16.88279243,4.0095,0,4.0095,12.61,2.97,12.95503763
05/07/2019 18:00,16.8855,2.84,17.12266656,3.4155,0,3.4155,13.47,2.84,13.76613599,16.7955,2.86,17.03726563,3.4155,0,3.4155,13.38,2.86,13.68225128
05/07/2019 18:30,16.965,2.78,17.19126595,3.185,0,3.185,13.78,2.78,14.05762427,16.865,2.75,17.0877361,3.185,0,3.185,13.68,2.75,13.95366977
05/07/2019 19:00,16.782,2.63,16.9868309,2.872,0,2.872,13.91,2.63,14.15644729,16.682,2.65,16.89117,2.872,0,2.872,13.81,2.65,14.06195577
05/07/2019 19:30,16.5005,2.56,16.69790706,2.4605,0,2.4605,14.04,2.56,14.27148205,16.4105,2.57,16.61052107,2.4605,0,2.4605,13.95,2.57,14.18475943
05/07/2019 20:00,16.1835,2.42,16.36343705,2.2335,0,2.2335,13.95,2.42,14.15835089,16.0935,2.43,16.27592216,2.2335,0,2.2335,13.86,2.43,14.07140718
05/07/2019 20:30,15.9055,2.42,16.08854655,1.9055,0,1.9055,14,2.42,14.20761768,16.3155,3.87,16.76819729,1.9055,0,1.9055,14.41,3.87,14.92062331
05/07/2019 21:00,15.6505,0.68,15.66526573,1.4805,0,1.4805,14.17,0.68,14.18630678,16.3605,4.8,17.05010147,1.4805,0,1.4805,14.88,4.8,15.63503758
05/07/2019 21:30,15.329,2.41,15.51729168,1.319,0,1.319,14.01,2.41,14.21577293,15.999,4.64,16.65825924,1.319,0,1.319,14.68,4.64,15.39584359
05/07/2019 22:00,15.294,2.28,15.4630151,1.284,0,1.284,14.01,2.28,14.19431224,15.264,2.29,15.43482413,1.284,0,1.284,13.98,2.29,14.16631568
05/07/2019 22:30,14.7095,2.07,14.85443672,1.2795,0,1.2795,13.43,2.07,13.5885908,14.6695,2.22,14.83653026,1.2795,0,1.2795,13.39,2.22,13.57278527
05/07/2019 23:00,13.709,0.85,13.73532602,1.269,0,1.269,12.44,0.85,12.46900557,13.919,2.82,14.20179429,1.269,0,1.269,12.65,2.82,12.96051311
05/07/2019 23:30,13.0155,1.23,13.07348998,1.2755,0,1.2755,11.74,1.23,11.80425771,13.0555,1.97,13.2032943,1.2755,0,1.2755,11.78,1.97,11.94358824
06/07/2019 00:00,11.992,-0.87,12.02351712,1.272,0,1.272,10.72,-0.87,10.75524523,12.542,3.35,12.98168957,1.272,0,1.272,11.27,3.35,11.75735514
06/07/2019 00:30,11.8275,-0.19,11.82902601,1.2875,0,1.2875,10.54,-0.19,10.54171238,12.1775,2.77,12.48857103,1.2875,0,1.2875,10.89,2.77,11.23677
06/07/2019 01:00,11.202,-0.85,11.23420242,1.282,0,1.282,9.92,-0.85,9.956349733,11.742,3.36,12.21327818,1.282,0,1.282,10.46,3.36,10.98640979
06/07/2019 01:30,11.903,1.39,11.98388539,1.283,0,1.283,10.62,1.39,10.71057888,11.833,1.4,11.91553142,1.283,0,1.283,10.55,1.4,10.64248561
06/07/2019 02:00,11.467,1.21,11.53066299,1.287,0,1.287,10.18,1.21,10.2516584,11.417,1.21,11.48094025,1.287,0,1.287,10.13,1.21,10.20200961
06/07/2019 02:30,11.189,1.07,11.24004542,1.289,0,1.289,9.9,1.07,9.957655347,11.139,1.08,11.19123411,1.289,0,1.289,9.85,1.08,9.909031234
06/07/2019 03:00,10.5815,-0.24,10.58422138,1.2815,0,1.2815,9.3,-0.24,9.303096259,10.8415,2.06,11.03547562,1.2815,0,1.2815,9.56,2.06,9.779427386
