Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/07/2019 03:30,10.4895,-0.99,10.53611457,1.2895,0,1.2895,9.2,-0.99,9.25311299,10.9295,2.54,11.22076514,1.2895,0,1.2895,9.64,2.54,9.969011987
06/07/2019 04:00,10.6705,0.78,10.69897052,1.2805,0,1.2805,9.39,0.78,9.422340474,10.6305,0.79,10.6598138,1.2805,0,1.2805,9.35,0.79,9.383314979
06/07/2019 04:30,10.625,0.78,10.65359212,1.285,0,1.285,9.34,0.78,9.372513003,10.575,0.79,10.60446722,1.285,0,1.285,9.29,0.79,9.323529375
06/07/2019 05:00,10.8325,0.91,10.87065574,1.2725,0,1.2725,9.56,0.91,9.603213004,10.7925,0.92,10.83164144,1.2725,0,1.2725,9.52,0.92,9.564350475
06/07/2019 05:30,11.325,1,11.36906439,1.315,0,1.315,10.01,1,10.05982604,11.275,1.02,11.32104346,1.315,0,1.315,9.96,1.02,10.01209269
06/07/2019 06:00,11.389,1,11.43281772,1.539,0,1.539,9.85,1,9.900631293,11.349,1.02,11.39474445,1.539,0,1.539,9.81,1.02,9.862884973
06/07/2019 06:30,12.205,1.47,12.29320646,1.885,0,1.885,10.32,1.47,10.42416903,12.155,1.48,12.24477133,1.885,0,1.885,10.27,1.48,10.37609271
06/07/2019 07:00,12.938,1.66,13.0440578,2.348,0,2.348,10.59,1.66,10.71931434,12.888,1.67,12.99574715,2.348,0,2.348,10.54,1.67,10.67148068
06/07/2019 07:30,13.293,2.08,13.4547482,3.393,0,3.393,9.9,2.08,10.11614551,13.223,2.05,13.38096517,3.393,0,3.393,9.83,2.05,10.04148395
06/07/2019 08:00,13.262,2.08,13.42412172,4.682,0,4.682,8.58,2.08,8.82852196,13.202,2.05,13.36021347,4.682,0,4.682,8.52,2.05,8.763155824
06/07/2019 08:30,13.5525,2.19,13.72830493,6.0925,0,6.0925,7.46,2.19,7.774811895,13.5325,2.25,13.71827454,6.0925,0,6.0925,7.44,2.25,7.772779426
06/07/2019 09:00,13.7525,2.42,13.96379806,7.4225,0,7.4225,6.33,2.42,6.776820789,13.7225,2.42,13.93425299,7.4225,0,7.4225,6.3,2.42,6.748807302
06/07/2019 09:30,14.038,2.68,14.2915305,8.388,0,8.388,5.65,2.68,6.25339108,13.998,2.67,14.25036505,8.388,0,8.388,5.61,2.67,6.212970304
06/07/2019 10:00,13.5055,2.68,13.7688391,8.6255,0,8.6255,4.88,2.68,5.567476987,13.4855,2.67,13.74727647,8.6255,0,8.6255,4.86,2.67,5.545133001
06/07/2019 10:30,13.1095,2.85,13.41571803,8.8695,0,8.8695,4.24,2.85,5.108825697,13.0895,2.85,13.39617521,8.8695,0,8.8695,4.22,2.85,5.092239193
06/07/2019 11:00,12.8815,3.21,13.27543379,11.5415,0,11.5415,1.34,3.21,3.478462304,12.8815,3.2,13.27301933,11.5415,0,11.5415,1.34,3.2,3.469236227
06/07/2019 11:30,12.286,3.38,12.74245644,12.226,0,12.226,0.06,3.38,3.380532502,12.286,3.28,12.71629647,12.226,0,12.226,0.06,3.28,3.280548735
06/07/2019 12:00,11.7065,3.08,12.10489745,11.8165,0,11.8165,-0.11,3.08,3.08196366,11.7365,3.08,12.13391249,11.8165,0,11.8165,-0.08,3.08,3.081038786
06/07/2019 12:30,12.4465,2.98,12.79827185,11.2265,0,11.2265,1.22,2.98,3.220062111,12.4565,2.97,12.80567422,11.2265,0,11.2265,1.23,2.97,3.214622839
06/07/2019 13:00,12.3615,2.82,12.6790805,10.9115,0,10.9115,1.45,2.82,3.170946231,12.3715,2.78,12.68000048,10.9115,0,10.9115,1.46,2.78,3.140063694
06/07/2019 13:30,11.991,3.06,12.37528509,11.601,0,11.601,0.39,3.06,3.084752826,12.031,3.05,12.41158576,11.601,0,11.601,0.43,3.05,3.080162333
06/07/2019 14:00,10.8915,2.96,11.28655715,11.5615,0,11.5615,-0.67,2.96,3.034880558,10.9215,2.95,11.31289805,11.5615,0,11.5615,-0.64,2.95,3.018625515
06/07/2019 14:30,11.6375,2.75,11.95800595,10.6775,0,10.6775,0.96,2.75,2.912747844,11.6475,2.75,11.96773814,10.6775,0,10.6775,0.97,2.75,2.916058984
06/07/2019 15:00,11.946,2.75,12.25844264,10.636,0,10.636,1.31,2.75,3.046079447,11.956,2.75,12.26818797,10.636,0,10.636,1.32,2.75,3.050393417
06/07/2019 15:30,11.864,2.53,12.13076238,9.464,0,9.464,2.4,2.53,3.487248199,11.864,2.53,12.13076238,9.464,0,9.464,2.4,2.53,3.487248199
06/07/2019 16:00,11.6555,2.18,11.85761697,8.7455,0,8.7455,2.91,2.18,3.63600055,11.6555,2.18,11.85761697,8.7455,0,8.7455,2.91,2.18,3.63600055
06/07/2019 16:30,11.8635,1.94,12.0210745,9.2235,0,9.2235,2.64,1.94,3.276156284,11.8535,1.95,12.01282491,9.2235,0,9.2235,2.63,1.95,3.27404948
06/07/2019 17:00,11.9505,2.05,12.12505465,9.9405,0,9.9405,2.01,2.05,2.87099286,11.9505,2.06,12.12674937,9.9405,0,9.9405,2.01,2.06,2.878141762
06/07/2019 17:30,12.9145,2.13,13.08897285,8.0445,0,8.0445,4.87,2.13,5.315430368,12.9145,2.21,13.10222921,8.0445,0,8.0445,4.87,2.21,5.347990277
06/07/2019 18:00,14.113,2,14.25400887,6.223,0,6.223,7.89,2,8.139539299,14.073,2,14.21440569,6.223,0,6.223,7.85,2,8.100771568
06/07/2019 18:30,14.628,2,14.76409103,5.128,0,5.128,9.5,2,9.708243919,14.568,2,14.70464634,5.128,0,5.128,9.44,2,9.649538849
06/07/2019 19:00,14.836,1.71,14.93422231,3.326,0,3.326,11.51,1.71,11.63633104,14.756,1.73,14.85706687,3.326,0,3.326,11.43,1.73,11.56018166
06/07/2019 19:30,14.6345,1.51,14.71219529,2.5745,0,2.5745,12.06,1.51,12.1541639,14.5645,1.52,14.64360134,2.5745,0,2.5745,11.99,1.52,12.08596293
06/07/2019 20:00,14.401,1.34,14.46320853,2.011,0,2.011,12.39,1.34,12.462251,14.321,1.35,14.3844896,2.011,0,2.011,12.31,1.35,12.38380394
06/07/2019 20:30,14.1645,1.03,14.20189988,1.7745,0,1.7745,12.39,1.03,12.43273904,14.0845,1.48,14.16204577,1.7745,0,1.7745,12.31,1.48,12.39864912
06/07/2019 21:00,13.96,1.34,14.02416486,1.57,0,1.57,12.39,1.34,12.462251,13.88,1.36,13.94646909,1.57,0,1.57,12.31,1.36,12.38489806
06/07/2019 21:30,14.0945,1.34,14.15805531,1.2945,0,1.2945,12.8,1.34,12.86994949,14.0145,1.36,14.08033417,1.2945,0,1.2945,12.72,1.36,12.7924978
06/07/2019 22:00,14.1725,1.44,14.24546792,1.3725,0,1.3725,12.8,1.44,12.88074532,14.0925,1.45,14.16690002,1.3725,0,1.3725,12.72,1.45,12.80237869
06/07/2019 22:30,13.862,1.44,13.9365937,1.412,0,1.412,12.45,1.44,12.53300044,13.782,1.45,13.85806711,1.412,0,1.412,12.37,1.45,12.45469389
06/07/2019 23:00,13.3655,1.01,13.40360736,1.4055,0,1.4055,11.96,1.01,12.00257056,13.4255,1.92,13.56209609,1.4055,0,1.4055,12.02,1.92,12.17237857
06/07/2019 23:30,12.5565,0.29,12.55984842,1.4165,0,1.4165,11.14,0.29,11.14377405,12.7565,2.1,12.92819756,1.4165,0,1.4165,11.34,2.1,11.53280538
07/07/2019 00:00,12.195,1.17,12.2509969,1.365,0,1.365,10.83,1.17,10.89301611,12.135,1.19,12.19320815,1.365,0,1.365,10.77,1.19,10.83554336
07/07/2019 00:30,11.8445,0.98,11.88497288,1.2745,0,1.2745,10.57,0.98,10.61533325,11.7845,0.99,11.82601117,1.2745,0,1.2745,10.51,0.99,10.55652405
07/07/2019 01:00,11.337,0.88,11.37110237,1.277,0,1.277,10.06,0.88,10.09841572,11.277,0.89,11.31206564,1.277,0,1.277,10,0.89,10.03952688
07/07/2019 01:30,11.465,0.94,11.50347013,1.275,0,1.275,10.19,0.94,10.23326439,11.395,0.95,11.43453213,1.275,0,1.275,10.12,0.95,10.16449212
07/07/2019 02:00,11.308,0.84,11.33915623,1.278,0,1.278,10.03,0.84,10.06511301,11.258,0.85,11.29004269,1.278,0,1.278,9.98,0.85,10.01613199
07/07/2019 02:30,10.9795,0.77,11.0064672,1.2795,0,1.2795,9.7,0.77,9.730513861,10.9395,0.79,10.96798798,1.2795,0,1.2795,9.66,0.79,9.692249481
07/07/2019 03:00,10.733,0.77,10.76058497,1.273,0,1.273,9.46,0.77,9.491285477,10.693,0.79,10.72214293,1.273,0,1.273,9.42,0.79,9.453068285
07/07/2019 03:30,10.3825,0.68,10.40474441,1.4025,0,1.4025,8.98,0.68,9.0057093,10.3325,0.68,10.35485182,1.4025,0,1.4025,8.93,0.68,8.955852835
07/07/2019 04:00,10.2585,0.68,10.28101271,1.4185,0,1.4185,8.84,0.68,8.866115271,10.2285,0.68,10.25107859,1.4185,0,1.4185,8.81,0.68,8.836203936
07/07/2019 04:30,10.5915,0.76,10.61873214,1.4215,0,1.4215,9.17,0.76,9.201440105,10.5515,0.78,10.58029075,1.4215,0,1.4215,9.13,0.78,9.163258154
07/07/2019 05:00,10.599,0.76,10.62621292,1.429,0,1.429,9.17,0.76,9.201440105,10.559,0.78,10.58777035,1.429,0,1.429,9.13,0.78,9.163258154
07/07/2019 05:30,10.74,0.76,10.76685655,1.4,0,1.4,9.34,0.76,9.370869757,10.69,0.78,10.71841873,1.4,0,1.4,9.29,0.78,9.322687381
07/07/2019 06:00,10.5995,0.69,10.62193486,1.2595,0,1.2595,9.34,0.69,9.365452472,10.5495,0.69,10.57204097,1.2595,0,1.2595,9.29,0.69,9.315589085
07/07/2019 06:30,10.993,0.28,10.99656533,1.443,0,1.443,9.55,0.28,9.55410383,11.053,1.13,11.11061245,1.443,0,1.443,9.61,1.13,9.676207935
07/07/2019 07:00,11.368,-0.19,11.36958768,1.908,0,1.908,9.46,-0.19,9.461907841,11.618,2.09,11.80449169,1.908,0,1.908,9.71,2.09,9.932381386
07/07/2019 07:30,12.1375,1.25,12.20169686,2.3675,0,2.3675,9.77,1.25,9.849639587,12.0775,1.26,12.14304765,2.3675,0,2.3675,9.71,1.26,9.7914095
07/07/2019 08:00,12.572,1.25,12.63398924,2.802,0,2.802,9.77,1.25,9.849639587,12.512,1.26,12.57528306,2.802,0,2.802,9.71,1.26,9.7914095
07/07/2019 08:30,12.908,1.45,12.98918643,3.978,0,3.978,8.93,1.45,9.046955289,12.858,1.46,12.94062456,3.978,0,3.978,8.88,1.46,8.999222189
07/07/2019 09:00,13.314,1.77,13.43113904,5.684,0,5.684,7.63,1.77,7.832611314,13.274,1.77,13.39148894,5.684,0,5.684,7.59,1.77,7.793651262
07/07/2019 09:30,13.7425,1.77,13.85601697,5.7525,0,5.7525,7.99,1.77,8.183703318,13.7025,1.77,13.81634562,5.7525,0,5.7525,7.95,1.77,8.144654689
07/07/2019 10:00,13.359,2.06,13.51689613,7.959,0,7.959,5.4,2.06,5.77958476,13.329,2.08,13.49031656,7.959,0,7.959,5.37,2.08,5.758758547
07/07/2019 10:30,13.21,2.2,13.39194161,8.84,0,8.84,4.37,2.2,4.89253513,13.19,2.2,13.37221373,8.84,0,8.84,4.35,2.2,4.874679477
07/07/2019 11:00,12.9025,2.28,13.10240078,9.8125,0,9.8125,3.09,2.28,3.840117186,12.9025,2.29,13.10414462,9.8125,0,9.8125,3.09,2.29,3.846062922
07/07/2019 11:30,12.741,2.28,12.94339527,9.781,0,9.781,2.96,2.28,3.736308338,12.731,2.29,12.93531836,9.781,0,9.781,2.95,2.29,3.734514694
07/07/2019 12:00,12.4595,2.28,12.66639413,10.3495,0,10.3495,2.11,2.28,3.10652539,12.4595,2.29,12.66819799,10.3495,0,10.3495,2.11,2.29,3.113872187
07/07/2019 12:30,12.204,2.28,12.41515268,10.574,0,10.574,1.63,2.28,2.802730811,12.204,2.29,12.41699303,10.574,0,10.574,1.63,2.29,2.810871751
07/07/2019 13:00,12.2265,2.28,12.43727069,10.1865,0,10.1865,2.04,2.28,3.059411708,12.2265,2.29,12.43910778,10.1865,0,10.1865,2.04,2.29,3.06687137
07/07/2019 13:30,11.5855,1.96,11.75012384,10.1355,0,10.1355,1.45,1.96,2.438052501,11.5855,1.96,11.75012384,10.1355,0,10.1355,1.45,1.96,2.438052501
07/07/2019 14:00,11.6885,1.73,11.81583396,8.6385,0,8.6385,3.05,1.73,3.506479716,11.6785,1.73,11.80594182,8.6385,0,8.6385,3.04,1.73,3.497785013
07/07/2019 14:30,11.588,1.73,11.71642625,7.868,0,7.868,3.72,1.73,4.102596739,11.568,1.73,11.69664584,7.868,0,7.868,3.7,1.73,4.08447059
07/07/2019 15:00,11.779,1.42,11.86428426,6.879,0,6.879,4.9,1.42,5.10160759,11.769,1.44,11.85676857,6.879,0,6.879,4.89,1.44,5.09761709
07/07/2019 15:30,12.2535,1.42,12.33550413,5.6635,0,5.6635,6.59,1.42,6.741253593,12.2235,1.36,12.29892484,5.6635,0,5.6635,6.56,1.36,6.699492518
07/07/2019 16:00,12.863,1.42,12.94114249,5.013,0,5.013,7.85,1.42,7.977399326,12.823,1.45,12.90472119,5.013,0,5.013,7.81,1.45,7.943462721
07/07/2019 16:30,13.6855,1.5,13.76745838,4.2155,0,4.2155,9.47,1.5,9.588060283,13.6255,1.45,13.70243592,4.2155,0,4.2155,9.41,1.45,9.521060865
07/07/2019 17:00,13.8795,1.66,13.97841623,5.1295,0,5.1295,8.75,1.66,8.906070963,13.8195,1.67,13.9200388,5.1295,0,5.1295,8.69,1.67,8.849011244
07/07/2019 17:30,14.1645,1.46,14.23954565,4.8645,0,4.8645,9.3,1.46,9.41390461,14.1145,1.47,14.19084248,4.8645,0,4.8645,9.25,1.47,9.366077087
07/07/2019 18:00,14.8385,1.34,14.89888191,3.3585,0,3.3585,11.48,1.34,11.55794099,14.7585,1.35,14.82011546,3.3585,0,3.3585,11.4,1.35,11.47965592
07/07/2019 18:30,14.8755,1.34,14.93573233,3.5855,0,3.5855,11.29,1.34,11.3692436,14.8155,1.35,14.87687939,3.5855,0,3.5855,11.23,1.35,11.3108532
07/07/2019 19:00,14.8845,1.34,14.94469606,3.2045,0,3.2045,11.68,1.34,11.75661516,14.8145,1.35,14.87588351,3.2045,0,3.2045,11.61,1.35,11.68822484
07/07/2019 19:30,14.9165,1.34,14.97656744,2.6365,0,2.6365,12.28,1.34,12.3528944,14.8365,1.35,14.89779287,2.6365,0,2.6365,12.2,1.35,12.27446537
07/07/2019 20:00,14.7035,1.2,14.75238666,2.2035,0,2.2035,12.5,1.2,12.5574679,14.6135,1.22,14.66433709,2.2035,0,2.2035,12.41,1.22,12.46982358
07/07/2019 20:30,14.332,0.96,14.36411584,1.832,0,1.832,12.5,0.96,12.5368098,14.242,0.98,14.27567736,1.832,0,1.832,12.41,0.98,12.44863446
07/07/2019 21:00,14.0105,0.86,14.03686967,1.5105,0,1.5105,12.5,0.86,12.52954907,13.9205,0.88,13.94828736,1.5105,0,1.5105,12.41,0.88,12.44116152
07/07/2019 21:30,13.702,0.79,13.72475515,1.302,0,1.302,12.4,0.79,12.42513984,13.612,0.82,13.63667643,1.302,0,1.302,12.31,0.82,12.3372809
07/07/2019 22:00,13.4545,0.87,13.48259879,1.2945,0,1.2945,12.16,0.87,12.19108281,13.3845,0.88,13.41339779,1.2945,0,1.2945,12.09,0.88,12.12198416
07/07/2019 22:30,13.298,0.99,13.33480049,1.378,0,1.378,11.92,0.99,11.96104092,13.208,1,13.24580175,1.378,0,1.378,11.83,1,11.87219019
07/07/2019 23:00,12.29,0.63,12.30613668,1.38,0,1.38,10.91,0.63,10.9281746,12.27,1.08,12.31743886,1.38,0,1.38,10.89,1.08,10.94342268
07/07/2019 23:30,11.4175,0.07,11.41771458,1.3875,0,1.3875,10.03,0.07,10.03024426,11.5075,1.35,11.58641689,1.3875,0,1.3875,10.12,1.35,10.2096474
08/07/2019 00:00,10.2435,0,10.2435,1.3835,0,1.3835,8.86,0,8.86,10.1935,0,10.1935,1.3835,0,1.3835,8.81,0,8.81
08/07/2019 00:30,10.087,0,10.087,1.387,0,1.387,8.7,0,8.7,10.027,0,10.027,1.387,0,1.387,8.64,0,8.64
08/07/2019 01:00,9.7195,0,9.7195,1.3795,0,1.3795,8.34,0,8.34,9.6595,0,9.6595,1.3795,0,1.3795,8.28,0,8.28
08/07/2019 01:30,9.8035,0,9.8035,1.3935,0,1.3935,8.41,0,8.41,9.7635,0,9.7635,1.3935,0,1.3935,8.37,0,8.37
08/07/2019 02:00,9.466,0,9.466,1.386,0,1.386,8.08,0,8.08,9.416,0,9.416,1.386,0,1.386,8.03,0,8.03
08/07/2019 02:30,9.478,0,9.478,1.398,0,1.398,8.08,0,8.08,9.428,0,9.428,1.398,0,1.398,8.03,0,8.03
08/07/2019 03:00,9.3425,0,9.3425,1.3925,0,1.3925,7.95,0,7.95,9.3125,0,9.3125,1.3925,0,1.3925,7.92,0,7.92
08/07/2019 03:30,9.347,0,9.347,1.397,0,1.397,7.95,0,7.95,9.317,0,9.317,1.397,0,1.397,7.92,0,7.92
08/07/2019 04:00,9.6845,0,9.6845,1.3945,0,1.3945,8.29,0,8.29,9.6345,0,9.6345,1.3945,0,1.3945,8.24,0,8.24
08/07/2019 04:30,10.0165,0.68,10.03955538,1.3965,0,1.3965,8.62,0.68,8.646779747,9.9665,0.68,9.989670778,1.3965,0,1.3965,8.57,0.68,8.596935501
08/07/2019 05:00,9.998,0.68,10.02109794,1.378,0,1.378,8.62,0.68,8.646779747,9.948,0.68,9.971213768,1.378,0,1.378,8.57,0.68,8.596935501
08/07/2019 05:30,10.615,0.76,10.64217201,1.395,0,1.395,9.22,0.76,9.251270183,10.565,0.77,10.59302247,1.395,0,1.395,9.17,0.77,9.202271459
08/07/2019 06:00,11.528,0.9,11.56307848,1.448,0,1.448,10.08,0.9,10.12009881,11.478,0.92,11.51481151,1.448,0,1.448,10.03,0.92,10.07210504
08/07/2019 06:30,13.111,1.33,13.17828597,1.501,0,1.501,11.61,1.33,11.68593171,13.041,1.34,13.10966365,1.501,0,1.501,11.54,1.34,11.61753847
08/07/2019 07:00,15.0485,2.41,15.24025762,1.9085,0,1.9085,13.14,2.41,13.35918036,15.1185,2.88,15.39036849,1.9085,0,1.9085,13.21,2.88,13.52029955
08/07/2019 07:30,16.798,3.16,17.09264181,2.148,0,2.148,14.65,3.16,14.98693097,16.698,3.16,16.99437566,2.148,0,2.148,14.55,3.16,14.88919407
08/07/2019 08:00,17.783,3.5,18.12415761,2.383,0,2.383,15.4,3.5,15.79271984,17.683,3.51,18.02799459,2.383,0,2.383,15.3,3.51,15.69745521
08/07/2019 08:30,17.902,3.75,18.29054685,2.862,0,2.862,15.04,3.75,15.50045483,17.802,3.76,18.1947466,2.862,0,2.862,14.94,3.76,15.40588199
08/07/2019 09:00,17.6755,3.96,18.11366612,3.5255,0,3.5255,14.15,3.96,14.69367551,17.5955,3.96,18.03560978,3.5255,0,3.5255,14.07,3.96,14.61665146
08/07/2019 09:30,17.762,4.1,18.22906043,4.622,0,4.622,13.14,4.1,13.76479568,17.682,4.12,18.15564717,4.622,0,4.622,13.06,4.12,13.69445143
08/07/2019 10:00,17.7565,4.25,18.25803364,4.6165,0,4.6165,13.14,4.25,13.81021723,17.6765,4.25,18.18024071,4.6165,0,4.6165,13.06,4.25,13.73412174
08/07/2019 10:30,16.7325,4.14,17.23705764,5.7425,0,5.7425,10.99,4.14,11.74392183,16.6725,4.14,17.17881999,5.7425,0,5.7425,10.93,4.14,11.68779278
08/07/2019 11:00,16.4385,3.39,16.7844089,6.4885,0,6.4885,9.95,3.39,10.51164117,16.6485,5.24,17.45365727,6.4885,0,6.4885,10.16,5.24,11.43167529
08/07/2019 11:30,15.2035,3.52,15.60566603,9.3135,0,9.3135,5.89,3.52,6.861668893,15.4335,5.49,16.38087367,9.3135,0,9.3135,6.12,5.49,8.221587438
08/07/2019 12:00,14.8355,4.63,15.54120202,10.7355,0,10.7355,4.1,4.63,6.184407813,14.8255,4.63,15.53165639,10.7355,0,10.7355,4.09,4.63,6.177782774
08/07/2019 12:30,15.0775,4.78,15.81706061,10.4675,0,10.4675,4.61,4.78,6.640820732,15.0575,4.75,15.7889457,10.4675,0,10.4675,4.59,4.75,6.605346319
08/07/2019 13:00,14.638,5.01,15.47162383,12.388,0,12.388,2.25,5.01,5.492048798,14.628,5.01,15.46216298,12.388,0,12.388,2.24,5.01,5.487959548
08/07/2019 13:30,13.8245,4.36,14.49573731,12.3145,0,12.3145,1.51,4.36,4.614076289,13.8245,4.37,14.49874823,12.3145,0,12.3145,1.51,4.37,4.623526792
08/07/2019 14:00,13.8755,4.42,14.56248263,12.1455,0,12.1455,1.73,4.42,4.746503977,13.8755,4.37,14.54738465,12.1455,0,12.1455,1.73,4.37,4.699978723
08/07/2019 14:30,14.0985,4.68,14.85496894,12.6485,0,12.6485,1.45,4.68,4.899479564,14.0985,4.67,14.85182151,12.6485,0,12.6485,1.45,4.67,4.889928425
08/07/2019 15:00,13.7395,4.68,14.51469119,12.3595,0,12.3595,1.38,4.68,4.879221249,13.7495,4.67,14.52093834,12.3595,0,12.3595,1.39,4.67,4.872473704
08/07/2019 15:30,13.897,4.46,14.59514334,12.147,0,12.147,1.75,4.46,4.791043728,13.897,4.46,14.59514334,12.147,0,12.147,1.75,4.46,4.791043728
08/07/2019 16:00,14.4995,4.46,15.16994068,11.0395,0,11.0395,3.46,4.46,5.644749773,14.4795,4.46,15.15082573,11.0395,0,11.0395,3.44,4.46,5.632512761
08/07/2019 16:30,15.309,4.19,15.87203771,10.329,0,10.329,4.98,4.19,6.508187152,15.289,4.2,15.85539407,10.329,0,10.329,4.96,4.2,6.499353814
08/07/2019 17:00,15.8645,3.8,16.31325719,9.1845,0,9.1845,6.68,3.8,7.685206568,15.8245,3.8,16.27436021,9.1845,0,9.1845,6.64,3.8,7.650464038
08/07/2019 17:30,16.4405,3.46,16.80064404,7.2805,0,7.2805,9.16,3.46,9.791690355,16.3805,3.44,16.73781289,7.2805,0,7.2805,9.1,3.44,9.728494231
08/07/2019 18:00,16.5375,3.1,16.82554327,6.4975,0,6.4975,10.04,3.1,10.50769242,16.4675,3.11,16.75859947,6.4975,0,6.4975,9.97,3.11,10.44380199
08/07/2019 18:30,16.728,2.67,16.93974274,3.988,0,3.988,12.74,2.67,13.01677764,17.378,4.89,18.05289406,3.988,0,3.988,13.39,4.89,14.25497106
08/07/2019 19:00,17.1585,2.55,17.3469485,3.3485,0,3.3485,13.81,2.55,14.04345399,17.0785,2.56,17.26930115,3.3485,0,3.3485,13.73,2.56,13.96662092
08/07/2019 19:30,16.7625,2.37,16.92921458,3.1025,0,3.1025,13.66,2.37,13.86407227,16.6725,2.39,16.84293194,3.1025,0,3.1025,13.57,2.39,13.77886062
08/07/2019 20:00,16.8995,2.25,17.04862459,2.0995,0,2.0995,14.8,2.25,14.97005344,16.8095,2.27,16.96208095,2.0995,0,2.0995,14.71,2.27,14.88411905
08/07/2019 20:30,16.505,2.14,16.6431555,1.855,0,1.855,14.65,2.14,14.80547534,16.405,2.16,16.54658953,1.855,0,1.855,14.55,2.16,14.70945614
08/07/2019 21:00,16.223,2.04,16.35075928,1.573,0,1.573,14.65,2.04,14.7913522,16.123,2.06,16.25406808,1.573,0,1.573,14.55,2.06,14.69510463
08/07/2019 21:30,15.5215,1.79,15.62437398,1.4215,0,1.4215,14.1,1.79,14.21316643,15.4215,1.82,15.52852415,1.4215,0,1.4215,14,1.82,14.11780436
08/07/2019 22:00,15.191,1.79,15.29609692,1.391,0,1.391,13.8,1.79,13.91560635,15.101,1.82,15.21027945,1.391,0,1.391,13.71,1.82,13.83027476
08/07/2019 22:30,14.607,0.84,14.63113287,1.387,0,1.387,13.22,0.84,13.24665996,14.697,2.07,14.84205879,1.387,0,1.387,13.31,2.07,13.47000371
08/07/2019 23:00,13.7085,0.62,13.72251334,1.3785,0,1.3785,12.33,0.62,12.34557816,13.8985,2.34,14.09410878,1.3785,0,1.3785,12.52,2.34,12.73679709
08/07/2019 23:30,12.951,1.51,13.0387308,1.391,0,1.391,11.56,1.51,11.65820312,12.871,1.51,12.95927239,1.391,0,1.391,11.48,1.51,11.57888164
09/07/2019 00:00,12.3875,1.51,12.47919293,1.3775,0,1.3775,11.01,1.51,11.11306438,12.3175,1.51,12.40971016,1.3775,0,1.3775,10.94,1.51,11.04371767
09/07/2019 00:30,11.901,1.28,11.96963663,1.391,0,1.391,10.51,1.28,10.58765791,11.861,1.29,11.93094384,1.391,0,1.391,10.47,1.29,10.54917058
09/07/2019 01:00,11.309,1.15,11.36732075,1.379,0,1.379,9.93,1.15,9.996369341,11.249,1.16,11.3086516,1.379,0,1.379,9.87,1.16,9.937932381
09/07/2019 01:30,11.4615,1.08,11.51227094,1.3815,0,1.3815,10.08,1.08,10.13769205,11.4115,1.1,11.46439411,1.3815,0,1.3815,10.03,1.1,10.09013875
09/07/2019 02:00,11.178,1.01,11.22353705,1.388,0,1.388,9.79,1.01,9.841961187,11.118,1.02,11.16469095,1.388,0,1.388,9.73,1.02,9.783317433
09/07/2019 02:30,10.981,0.78,11.00866754,1.391,0,1.391,9.59,0.78,9.621668255,10.941,0.79,10.96948408,1.391,0,1.391,9.55,0.79,9.582619684
09/07/2019 03:00,10.8565,0.78,10.88448401,1.3865,0,1.3865,9.47,0.78,9.502068196,10.7965,0.79,10.8253643,1.3865,0,1.3865,9.41,0.79,9.443103303
09/07/2019 03:30,10.804,0.78,10.83211964,1.394,0,1.394,9.41,0.78,9.442271972,10.754,0.79,10.78297807,1.394,0,1.394,9.36,0.79,9.393279513
09/07/2019 04:00,10.704,0.7,10.72686422,1.384,0,1.384,9.32,0.7,9.346250585,10.664,0.71,10.68760946,1.384,0,1.384,9.28,0.71,9.30712093
09/07/2019 04:30,10.784,0.79,10.81289767,1.394,0,1.394,9.39,0.79,9.423173563,10.734,0.8,10.76377053,1.394,0,1.394,9.34,0.8,9.374198632
09/07/2019 05:00,11.07,0.99,11.11418013,1.39,0,1.39,9.68,0.99,9.730493307,11.01,1,11.05531999,1.39,0,1.39,9.62,1,9.6718354
09/07/2019 05:30,11.771,1.25,11.83718467,1.401,0,1.401,10.37,1.25,10.44506582,11.721,1.26,11.78853006,1.401,0,1.401,10.32,1.26,10.39663407
09/07/2019 06:00,12.225,1.33,12.29713483,1.505,0,1.505,10.72,1.33,10.80218959,12.185,1.38,12.26289627,1.505,0,1.505,10.68,1.38,10.76878823
09/07/2019 06:30,13.6475,1.75,13.75924258,1.6875,0,1.6875,11.96,1.75,12.08735289,13.5775,1.76,13.69109587,1.6875,0,1.6875,11.89,1.76,12.0195549
09/07/2019 07:00,14.7415,2.07,14.88612516,2.0815,0,2.0815,12.66,2.07,12.82811366,15.0715,3.73,15.52620405,2.0815,0,2.0815,12.99,3.73,13.51491768
09/07/2019 07:30,16.3425,2.96,16.60839867,2.7325,0,2.7325,13.61,2.96,13.92816212,16.4025,3.45,16.76139929,2.7325,0,2.7325,13.67,3.45,14.09863114
09/07/2019 08:00,16.8005,3.53,17.16734401,4.0905,0,4.0905,12.71,3.53,13.19109548,16.7105,3.45,17.06292209,4.0905,0,4.0905,12.62,3.45,13.08307686
09/07/2019 08:30,16.906,3.82,17.33220228,5.376,0,5.376,11.53,3.82,12.14632866,16.826,3.83,17.25639522,5.376,0,5.376,11.45,3.83,12.07358273
09/07/2019 09:00,16.5585,4.18,17.07794842,6.5685,0,6.5685,9.99,4.18,10.82924282,16.4985,4.18,17.01977974,6.5685,0,6.5685,9.93,4.18,10.77391758
09/07/2019 09:30,15.8195,4.05,16.32969933,8.3995,0,8.3995,7.42,4.05,8.453336619,15.7795,4.09,16.30094231,8.3995,0,8.3995,7.38,4.09,8.437564815
09/07/2019 10:00,15.482,4.24,16.0521003,9.322,0,9.322,6.16,4.24,7.478181597,15.462,4.31,16.05146548,9.322,0,9.322,6.14,4.31,7.501713138
09/07/2019 10:30,14.811,4.24,15.40595083,10.041,0,10.041,4.77,4.24,6.382045127,14.791,4.25,15.3894828,10.041,0,10.041,4.75,4.25,6.373774392
09/07/2019 11:00,13.914,2.5,14.13680997,11.604,0,11.604,2.31,2.5,3.403836071,14.374,6.6,15.81682256,11.604,0,11.604,2.77,6.6,7.157716116
09/07/2019 11:30,14.033,3.3,14.41579304,12.253,0,12.253,1.78,3.3,3.749453293,14.393,6.31,15.71542392,12.253,0,12.253,2.14,6.31,6.66300983
09/07/2019 12:00,14.2025,4.82,14.99811342,12.4225,0,12.4225,1.78,4.82,5.138170881,14.2225,4.81,15.01384715,12.4225,0,12.4225,1.8,4.81,5.135766739
09/07/2019 12:30,14.117,4.41,14.78978664,11.067,0,11.067,3.05,4.41,5.361958597,14.137,4.44,14.81783955,11.067,0,11.067,3.07,4.44,5.398008892
09/07/2019 13:00,15.0355,4.22,15.61648681,7.9555,0,7.9555,7.08,4.22,8.242256972,15.0155,4.18,15.58645695,7.9555,0,7.9555,7.06,4.18,8.204632838
09/07/2019 13:30,16.2265,3.46,16.59128995,4.8365,0,4.8365,11.39,3.46,11.90393632,16.2365,3.78,16.67070281,4.8365,0,4.8365,11.4,3.78,12.01034554
09/07/2019 14:00,16.198,1.35,16.25415959,3.848,0,3.848,12.35,1.35,12.42356632,16.838,5.74,17.7894869,3.848,0,3.848,12.99,5.74,14.20167948
09/07/2019 14:30,16.4875,3.68,16.89319556,4.1375,0,4.1375,12.35,3.68,12.88661709,16.4575,3.66,16.85956424,4.1375,0,4.1375,12.32,3.66,12.85215935
09/07/2019 15:00,16.205,3.54,16.58715241,4.705,0,4.705,11.5,3.54,12.0325226,16.165,3.55,16.55021828,4.705,0,4.705,11.46,3.55,11.99725385
09/07/2019 15:30,16.0605,2.55,16.26167766,4.5605,0,4.5605,11.5,2.55,11.77932511,16.4105,4.79,17.09528035,4.5605,0,4.5605,11.85,4.79,12.78149444
09/07/2019 16:00,16.764,3.1,17.0482168,4.034,0,4.034,12.73,3.1,13.10201893,16.844,3.95,17.30094899,4.034,0,4.034,12.81,3.95,13.40517064
09/07/2019 16:30,17.457,3.41,17.78693197,3.227,0,3.227,14.23,3.41,14.63287395,17.397,3.41,17.72804865,3.227,0,3.227,14.17,3.41,14.57453258
09/07/2019 17:00,17.902,2.55,18.08270179,3.112,0,3.112,14.79,2.55,15.00821775,18.122,4.16,18.59334515,3.112,0,3.112,15.01,4.16,15.57580496
09/07/2019 17:30,18.144,1.38,18.19640448,2.824,0,2.824,15.32,1.38,15.38202847,18.734,5.25,19.45572553,2.824,0,2.824,15.91,5.25,16.75382344
09/07/2019 18:00,18.0485,0.7,18.06206943,2.5285,0,2.5285,15.52,0.7,15.53577806,18.7885,5.25,19.50820936,2.5285,0,2.5285,16.26,5.25,17.08654734
09/07/2019 18:30,17.578,0.7,17.59193236,2.378,0,2.378,15.2,0.7,15.21610988,18.328,4.96,18.98729006,2.378,0,2.378,15.95,4.96,16.70341582
09/07/2019 19:00,17.4995,2.42,17.66603805,2.2995,0,2.2995,15.2,2.42,15.39143918,17.9595,4.02,18.40391372,2.2995,0,2.2995,15.66,4.02,16.16774567
09/07/2019 19:30,17.2655,2.23,17.40891698,2.2155,0,2.2155,15.05,2.23,15.21431563,17.1955,2.24,17.34078488,2.2155,0,2.2155,14.98,2.24,15.14655076
09/07/2019 20:00,16.7875,2.04,16.91099513,1.8875,0,1.8875,14.9,2.04,15.03900263,16.7275,2.05,16.85264835,1.8875,0,1.8875,14.84,2.05,14.98092454
09/07/2019 20:30,15.944,1.65,16.02914957,1.644,0,1.644,14.3,1.65,14.39487756,15.884,1.66,15.97050582,1.644,0,1.644,14.24,1.66,14.33642912
09/07/2019 21:00,15.4555,1.65,15.54332591,1.5555,0,1.5555,13.9,1.65,13.99758908,15.3955,1.66,15.48473507,1.5555,0,1.5555,13.84,1.66,13.93919653
09/07/2019 21:30,15.135,1.55,15.21416199,1.385,0,1.385,13.75,1.55,13.83708784,15.075,1.57,15.15653407,1.385,0,1.385,13.69,1.57,13.77973149
09/07/2019 22:00,14.851,1.41,14.91778472,1.341,0,1.341,13.51,1.41,13.58337955,14.801,1.41,14.86800932,1.341,0,1.341,13.46,1.41,13.53365065
09/07/2019 22:30,14.459,1.32,14.51912811,1.169,0,1.169,13.29,1.32,13.35539217,14.399,1.33,14.46029395,1.169,0,1.169,13.23,1.33,13.2966838
09/07/2019 23:00,13.3755,0.76,13.39707432,1.2955,0,1.2955,12.08,0.76,12.10388367,13.4355,1.48,13.51676959,1.2955,0,1.2955,12.14,1.48,12.22988144
09/07/2019 23:30,12.515,1.09,12.56237736,1.385,0,1.385,11.13,1.09,11.1832464,12.475,1.11,12.52428541,1.385,0,1.385,11.09,1.11,11.14541161
10/07/2019 00:00,11.707,0.89,11.74078145,1.387,0,1.387,10.32,0.89,10.35830585,11.667,0.92,11.70321704,1.387,0,1.387,10.28,0.92,10.32108521
10/07/2019 00:30,11.2735,0.71,11.29583562,1.3935,0,1.3935,9.88,0.71,9.905478282,11.2435,0.72,11.26652973,1.3935,0,1.3935,9.85,0.72,9.876279664
10/07/2019 01:00,11.329,0.86,11.361595,1.389,0,1.389,9.94,0.86,9.977133857,11.299,0.87,11.33244462,1.389,0,1.389,9.91,0.87,9.948115399
10/07/2019 01:30,11.6995,0.99,11.74131169,1.3895,0,1.3895,10.31,0.99,10.35742246,11.6695,0.99,11.7114188,1.3895,0,1.3895,10.28,0.99,10.32756022
10/07/2019 02:00,11.2695,0.9,11.30538059,1.3995,0,1.3995,9.87,0.9,9.910948491,11.2395,0.91,11.27627865,1.3995,0,1.3995,9.84,0.91,9.881988666
10/07/2019 02:30,11.2065,0.81,11.23573506,1.3965,0,1.3965,9.81,0.81,9.843383565,11.1665,0.81,11.19583951,1.3965,0,1.3965,9.77,0.81,9.803519776
10/07/2019 03:00,11.2015,0.9,11.23759771,1.3915,0,1.3915,9.81,0.9,9.851197897,11.1615,0.9,11.19772666,1.3915,0,1.3915,9.77,0.9,9.811365858
10/07/2019 03:30,11.01,0.83,11.04124087,1.4,0,1.4,9.61,0.83,9.645776278,10.99,0.84,11.02205516,1.4,0,1.4,9.59,0.84,9.626718028
10/07/2019 04:00,10.7355,0.71,10.75895256,1.3855,0,1.3855,9.35,0.71,9.37691847,10.7055,0.71,10.72901814,1.3855,0,1.3855,9.32,0.71,9.347004868
10/07/2019 04:30,11.0225,0.81,11.05222178,1.2625,0,1.2625,9.76,0.81,9.793554003,11.0025,0.83,11.03376211,1.2625,0,1.2625,9.74,0.83,9.775300507
10/07/2019 05:00,11.023,0.81,11.05272043,1.263,0,1.263,9.76,0.81,9.793554003,11.003,0.83,11.03426069,1.263,0,1.263,9.74,0.83,9.775300507
10/07/2019 05:30,11.7105,1.09,11.76111858,1.2805,0,1.2805,10.43,1.09,10.48680123,11.6805,1.09,11.73124803,1.2805,0,1.2805,10.4,1.09,10.45696419
10/07/2019 06:00,11.899,1.09,11.94882007,1.409,0,1.409,10.49,1.09,10.54647809,11.869,1.09,11.91894547,1.409,0,1.409,10.46,1.09,10.5166392
10/07/2019 06:30,13.0535,1.15,13.104059,1.7735,0,1.7735,11.28,1.15,11.33846991,13.1335,1.97,13.28042628,1.7735,0,1.7735,11.36,1.97,11.52954899
10/07/2019 07:00,15.489,6.56,16.82090131,2.579,0,2.579,12.91,6.56,14.48108076,14.169,-1.72,14.27301513,2.579,0,2.579,11.59,-1.72,11.71693219
10/07/2019 07:30,17.5095,7.8,19.1682704,3.0295,0,3.0295,14.48,7.8,16.44720037,16.0195,-1.21,16.06513244,3.0295,0,3.0295,12.99,-1.21,13.04623317
10/07/2019 08:00,18.0975,8.2,19.86855572,3.7975,0,3.7975,14.3,8.2,16.48423489,16.5975,-0.87,16.62028599,3.7975,0,3.7975,12.8,-0.87,12.82953234
10/07/2019 08:30,18.232,8.47,20.10340081,4.372,0,4.372,13.86,8.47,16.24316779,16.762,-0.67,16.77538506,4.372,0,4.372,12.39,-0.67,12.40810219
10/07/2019 09:00,17.938,10.43,20.7498613,5.418,0,5.418,12.52,10.43,16.29525391,15.958,-2.72,16.18814888,5.418,0,5.418,10.54,-2.72,10.8853112
10/07/2019 09:30,16.6565,6.62,17.92382192,7.3965,0,7.3965,9.26,6.62,11.38296974,15.9665,1.99,16.09003487,7.3965,0,7.3965,8.57,1.99,8.798011139
10/07/2019 10:00,15.4035,4.35,16.00594615,8.7935,0,8.7935,6.61,4.35,7.912938771,15.3935,4.35,15.99632277,8.7935,0,8.7935,6.6,4.35,7.904587276
10/07/2019 10:30,14.762,4.48,15.42682871,10.462,0,10.462,4.3,4.48,6.209702086,14.762,4.48,15.42682871,10.462,0,10.462,4.3,4.48,6.209702086
10/07/2019 11:00,14.7215,4.65,15.4384281,11.3215,0,11.3215,3.4,4.65,5.760425332,14.7215,4.64,15.43541908,11.3215,0,11.3215,3.4,4.64,5.752356039
10/07/2019 11:30,14.4235,4.65,15.1545324,11.8635,0,11.8635,2.56,4.65,5.308116427,14.4335,4.64,15.16098685,11.8635,0,11.8635,2.57,4.64,5.304196452
10/07/2019 12:00,14.3265,4.59,15.04382605,11.3765,0,11.3765,2.95,4.59,5.456244129,14.3365,4.59,15.05334954,11.3765,0,11.3765,2.96,4.59,5.461657258
10/07/2019 12:30,14.94,4.45,15.58865292,9.99,0,9.99,4.95,4.45,6.656200117,14.94,4.45,15.58865292,9.99,0,9.99,4.95,4.45,6.656200117
10/07/2019 13:00,14.9235,4.3,15.53064236,10.6435,0,10.6435,4.28,4.3,6.066992665,14.9735,4.76,15.71188411,10.6435,0,10.6435,4.33,4.76,6.434788264
10/07/2019 13:30,14.629,3.52,15.0465292,10.049,0,10.049,4.58,3.52,5.776400263,14.779,4.64,15.49026924,10.049,0,10.049,4.73,4.64,6.625896166
10/07/2019 14:00,14.433,4.45,15.10344295,11.093,0,11.093,3.34,4.45,5.564000359,14.443,4.46,15.11594684,11.093,0,11.093,3.35,4.46,5.578001434
10/07/2019 14:30,14.655,4.61,15.36297904,10.765,0,10.765,3.89,4.61,6.031931697,14.655,4.6,15.35998128,10.765,0,10.765,3.89,4.6,6.02429249
10/07/2019 15:00,14.172,4.81,14.96601764,12.282,0,12.282,1.89,4.81,5.167997678,14.182,4.8,14.97227852,12.282,0,12.282,1.9,4.8,5.1623638
10/07/2019 15:30,14.371,4.47,15.05013425,11.091,0,11.091,3.28,4.47,5.544303383,14.371,4.46,15.04716721,11.091,0,11.091,3.28,4.46,5.536244214
10/07/2019 16:00,15.4995,4.2,16.05847129,8.1495,0,8.1495,7.35,4.2,8.465370636,15.4895,4.21,16.05143951,8.1495,0,8.1495,7.34,4.21,8.461660594
10/07/2019 16:30,16.018,2.47,16.20732007,8.038,0,8.038,7.98,2.47,8.353520216,16.508,6.26,17.65507474,8.038,0,8.038,8.47,6.26,10.53225997
10/07/2019 17:00,16.335,1.53,16.40649643,7.675,0,7.675,8.66,1.53,8.794117352,16.985,6.37,18.14020741,7.675,0,7.675,9.31,6.37,11.28064714
10/07/2019 17:30,16.0765,0.93,16.10337704,7.7065,0,7.7065,8.37,0.93,8.421508178,16.7365,5.76,17.69994441,7.7065,0,7.7065,9.03,5.76,10.71067225
10/07/2019 18:00,16.572,0.75,16.58896272,5.192,0,5.192,11.38,0.75,11.40468763,17.272,5.35,18.08160623,5.192,0,5.192,12.08,5.35,13.21169558
10/07/2019 18:30,17.252,2.81,17.47934793,3.982,0,3.982,13.27,2.81,13.56425449,17.542,3.85,17.95951737,3.982,0,3.982,13.56,3.85,14.09596041
10/07/2019 19:00,17.669,2.81,17.89104975,3.189,0,3.189,14.48,2.81,14.75013559,17.599,2.82,17.82350137,3.189,0,3.189,14.41,2.82,14.6833409
10/07/2019 19:30,17.2445,2.55,17.43201882,2.5145,0,2.5145,14.73,2.55,14.94909362,17.1745,2.56,17.36424632,2.5145,0,2.5145,14.66,2.56,14.88184128
10/07/2019 20:00,16.9475,2.42,17.11940876,2.1575,0,2.1575,14.79,2.42,14.98667742,16.8875,2.43,17.06143477,2.1575,0,2.1575,14.73,2.43,14.9290924
10/07/2019 20:30,16.789,2.25,16.93909741,1.799,0,1.799,14.99,2.25,15.15792202,16.719,2.28,16.87374769,1.799,0,1.799,14.92,2.28,15.09320377
10/07/2019 21:00,16.502,2.07,16.63132298,1.512,0,1.512,14.99,2.07,15.13225033,16.432,2.08,16.56312241,1.512,0,1.512,14.92,2.08,15.0642889
10/07/2019 21:30,15.7445,1.92,15.86113742,1.4545,0,1.4545,14.29,1.92,14.41840837,15.6845,1.93,15.80279849,1.4545,0,1.4545,14.23,1.93,14.36028551
10/07/2019 22:00,15.466,1.92,15.58472188,1.436,0,1.436,14.03,1.92,14.16076622,15.406,1.93,15.52642058,1.436,0,1.436,13.97,1.93,14.10268769
10/07/2019 22:30,15.105,1.92,15.22653687,1.445,0,1.445,13.66,1.92,13.79427417,15.045,1.93,15.16828682,1.445,0,1.445,13.6,1.93,13.73626223
10/07/2019 23:00,14.3495,1.92,14.47738064,1.4495,0,1.4495,12.9,1.92,13.04210106,14.3095,1.93,14.43906819,1.4495,0,1.4495,12.86,1.93,13.00401861
10/07/2019 23:30,13.475,1.84,13.60004504,1.475,0,1.475,12,1.84,12.14024711,13.435,1.85,13.5617744,1.475,0,1.475,11.96,1.85,12.10223533
11/07/2019 00:00,12.5115,1.56,12.60837945,1.4615,0,1.4615,11.05,1.56,11.15957436,12.4715,1.58,12.57118579,1.4615,0,1.4615,11.01,1.58,11.12279192
11/07/2019 00:30,11.977,1.38,12.05624025,1.477,0,1.477,10.5,1.38,10.59029745,11.937,1.39,12.01765655,1.477,0,1.477,10.46,1.39,10.55195243
11/07/2019 01:00,11.7905,0.37,11.79630409,1.4605,0,1.4605,10.33,0.37,10.33662421,12.0605,2.55,12.32713106,1.4605,0,1.4605,10.6,2.55,10.90240799
11/07/2019 01:30,11.8015,-0.35,11.80668888,1.4715,0,1.4715,10.33,-0.35,10.33592763,12.2715,2.99,12.63051116,1.4715,0,1.4715,10.8,2.99,11.20625272
11/07/2019 02:00,11.394,1.05,11.44227844,1.404,0,1.404,9.99,1.05,10.04502862,11.364,1.06,11.41332975,1.404,0,1.404,9.96,1.06,10.0162468
11/07/2019 02:30,11.1285,0.97,11.17069435,1.3385,0,1.3385,9.79,0.97,9.837936776,11.0985,0.97,11.14080797,1.3385,0,1.3385,9.76,0.97,9.808083401
11/07/2019 03:00,11.0435,0.97,11.08601787,1.3235,0,1.3235,9.72,0.97,9.768280299,11.0135,0.97,11.05613324,1.3235,0,1.3235,9.69,0.97,9.738429031
11/07/2019 03:30,11.1285,1.03,11.17606426,1.3385,0,1.3385,9.79,1.03,9.844033726,11.0885,1.03,11.1362351,1.3385,0,1.3385,9.75,1.03,9.804254179
11/07/2019 04:00,11.008,0.93,11.04721521,1.328,0,1.328,9.68,0.93,9.72457197,10.968,0.93,11.00735772,1.328,0,1.328,9.64,0.93,9.684756063
11/07/2019 04:30,11.1675,1,11.21218338,1.3375,0,1.3375,9.83,1,9.880733778,11.1375,1,11.18230326,1.3375,0,1.3375,9.8,1,9.850888285
11/07/2019 05:00,11.2865,1.21,11.35117537,0.9365,0,0.9365,10.35,1.21,10.42048943,11.2365,1.21,11.30146151,0.9365,0,0.9365,10.3,1.21,10.37082928
11/07/2019 05:30,11.898,1.53,11.99597032,0.668,0,0.668,11.23,1.53,11.33374607,11.868,1.53,11.96621594,0.668,0,0.668,11.2,1.53,11.30402141
11/07/2019 06:00,12.4375,1.59,12.53872028,0.7575,0,0.7575,11.68,1.59,11.78772667,12.3975,1.6,12.50032025,0.7575,0,0.7575,11.64,1.6,11.74945105
11/07/2019 06:30,13.841,1.95,13.97768869,1.071,0,1.071,12.77,1.95,12.91802617,13.791,1.96,13.92958294,1.071,0,1.071,12.72,1.96,12.87012043
11/07/2019 07:00,15.1915,2.48,15.39259797,1.5415,0,1.5415,13.65,2.48,13.87346027,15.1415,2.49,15.34487283,1.5415,0,1.5415,13.6,2.49,13.82606596
11/07/2019 07:30,16.1975,1.93,16.31207854,2.1875,0,2.1875,14.01,1.93,14.1423124,16.4975,4.11,17.00175303,2.1875,0,2.1875,14.31,4.11,14.88852578
11/07/2019 08:00,17.4055,3.77,17.80910807,2.8955,0,2.8955,14.51,3.77,14.99176441,17.3555,3.85,17.77739802,2.8955,0,2.8955,14.46,3.85,14.96375955
11/07/2019 08:30,17.6705,3.92,18.10008205,3.2605,0,3.2605,14.41,3.92,14.93367001,17.6105,3.93,18.04368616,3.2605,0,3.2605,14.35,3.93,14.87842062
11/07/2019 09:00,17.404,3.86,17.82691269,3.384,0,3.384,14.02,3.86,14.54166428,17.344,3.86,17.76834083,3.384,0,3.384,13.96,3.86,14.48382546
11/07/2019 09:30,17.0765,3.86,17.50732567,4.2765,0,4.2765,12.8,3.86,13.36935301,17.0365,3.86,17.46831223,4.2765,0,4.2765,12.76,3.86,13.33106147
11/07/2019 10:00,16.8445,3.95,17.30143579,5.4645,0,5.4645,11.38,3.95,12.04603254,16.8045,3.96,17.26478555,5.4645,0,5.4645,11.34,3.96,12.01154445
11/07/2019 10:30,16.224,4.1,16.73404243,6.884,0,6.884,9.34,4.1,10.20027451,16.194,4.1,16.70495843,6.884,0,6.884,9.31,4.1,10.1728118
11/07/2019 11:00,16.3945,4.19,16.92145769,6.6545,0,6.6545,9.74,4.19,10.60300429,16.3645,4.2,16.89487675,6.6545,0,6.6545,9.71,4.2,10.5794187
11/07/2019 11:30,16.6535,4.06,17.14125615,4.9235,0,4.9235,11.73,4.06,12.41275554,16.6135,4.06,17.10239697,4.9235,0,4.9235,11.69,4.06,12.37496263
11/07/2019 12:00,17.0135,4.06,17.49122015,5.0435,0,5.0435,11.97,4.06,12.63979826,16.9735,4.06,17.4523151,5.0435,0,5.0435,11.93,4.06,12.60192446
11/07/2019 12:30,16.6575,3.76,17.07658942,5.0775,0,5.0775,11.58,3.76,12.1751386,16.6175,3.76,17.03757337,5.0775,0,5.0775,11.54,3.76,12.13710015
11/07/2019 13:00,15.6245,3.76,16.07055071,7.2145,0,7.2145,8.41,3.76,9.212258138,15.6045,3.76,16.05110651,7.2145,0,7.2145,8.39,3.76,9.194003481
11/07/2019 13:30,14.828,3.81,15.30965983,9.078,0,9.078,5.75,3.81,6.897724262,14.828,3.82,15.31215151,9.078,0,9.078,5.75,3.82,6.903252856
11/07/2019 14:00,15.0425,4.22,15.6232265,9.4525,0,9.4525,5.59,4.22,7.004034552,15.0425,4.22,15.6232265,9.4525,0,9.4525,5.59,4.22,7.004034552
11/07/2019 14:30,15.1135,4.45,15.75501134,8.9335,0,8.9335,6.18,4.45,7.615438267,15.1035,4.45,15.74541877,8.9335,0,8.9335,6.17,4.45,7.607325417
11/07/2019 15:00,14.8045,4.28,15.41076313,8.6245,0,8.6245,6.18,4.28,7.51736656,14.7945,4.28,15.40115678,8.6245,0,8.6245,6.17,4.28,7.509147755
11/07/2019 15:30,14.9385,4.02,15.46994448,7.4485,0,7.4485,7.49,4.02,8.500617625,14.9285,4.02,15.46028823,7.4485,0,7.4485,7.48,4.02,8.491807817
11/07/2019 16:00,15.8915,4.02,16.39207651,6.2315,0,6.2315,9.66,4.02,10.46307794,15.8615,4.08,16.37783814,6.2315,0,6.2315,9.63,4.08,10.45864714
11/07/2019 16:30,16.8775,3.86,17.31327832,5.2475,0,5.2475,11.63,3.86,12.25383613,16.8375,3.86,17.27428743,5.2475,0,5.2475,11.59,3.86,12.21587901
11/07/2019 17:00,17.194,3.57,17.56071001,5.484,0,5.484,11.71,3.57,12.24209949,17.074,3.58,17.44528234,5.484,0,5.484,11.59,3.58,12.13031327
11/07/2019 17:30,17.8815,3.27,18.17803461,3.4215,0,3.4215,14.46,3.27,14.82513069,17.7815,3.29,18.08330286,3.4215,0,3.4215,14.36,3.29,14.73206367
11/07/2019 18:00,18.2445,3.14,18.51273562,2.5045,0,2.5045,15.74,3.14,16.05014642,18.1345,3.17,18.40948099,2.5045,0,2.5045,15.63,3.17,15.94822247
11/07/2019 18:30,18.187,2.97,18.42791006,3.007,0,3.007,15.18,2.97,15.46781497,18.087,2.99,18.3324758,3.007,0,3.007,15.08,2.99,15.37356497
11/07/2019 19:00,17.993,2.8,18.20955928,2.293,0,2.293,15.7,2.8,15.94772711,17.883,2.82,18.10397992,2.293,0,2.293,15.59,2.82,15.8429953
11/07/2019 19:30,17.522,2.61,17.7153206,2.192,0,2.192,15.33,2.61,15.55059484,17.412,2.63,17.60950437,2.192,0,2.192,15.22,2.63,15.44555923
11/07/2019 20:00,16.8755,2.34,17.03696276,2.0355,0,2.0355,14.84,2.34,15.02335515,16.7755,2.37,16.94208666,2.0355,0,2.0355,14.74,2.37,14.9293168
11/07/2019 20:30,16.207,2.09,16.34120403,1.707,0,1.707,14.5,2.09,14.64984983,16.107,2.11,16.244616,1.707,0,1.707,14.4,2.11,14.55376584
11/07/2019 21:00,15.6255,1.71,15.71878972,1.4455,0,1.4455,14.18,1.71,14.28273433,15.5355,1.73,15.63152776,1.4455,0,1.4455,14.09,1.73,14.19580924
11/07/2019 21:30,15.424,1.57,15.50369878,1.244,0,1.244,14.18,1.57,14.26664992,15.334,1.6,15.41724865,1.244,0,1.244,14.09,1.6,14.18055359
11/07/2019 22:00,14.6795,1.57,14.76321849,1.2495,0,1.2495,13.43,1.57,13.52145702,14.5895,1.6,14.67697211,1.2495,0,1.2495,13.34,1.6,13.4356094
11/07/2019 22:30,14.1525,1.3,14.21208135,1.2625,0,1.2625,12.89,1.3,12.95538884,14.0825,1.32,14.14422873,1.2625,0,1.2625,12.82,1.32,12.88777716
11/07/2019 23:00,13.314,1.3,13.37731647,1.254,0,1.254,12.06,1.3,12.12986397,13.234,1.32,13.29966751,1.254,0,1.254,11.98,1.32,12.05250181
11/07/2019 23:30,12.5725,1.3,12.63953149,1.2725,0,1.2725,11.3,1.3,11.37453296,12.4925,1.32,12.56204427,1.2725,0,1.2725,11.22,1.32,11.29738023
12/07/2019 00:00,11.5285,0.43,11.53651647,1.2785,0,1.2785,10.25,0.43,10.25901555,11.6485,1.7,11.77189671,1.2785,0,1.2785,10.37,1.7,10.50842043
12/07/2019 00:30,10.7345,-1.38,10.82284114,1.4045,0,1.4045,9.33,-1.38,9.431505712,11.2445,2.69,11.56178534,1.4045,0,1.4045,9.84,2.69,10.20106367
12/07/2019 01:00,10.4725,0.68,10.49455365,1.3925,0,1.3925,9.08,0.68,9.105426953,10.4225,0.68,10.44465922,1.3925,0,1.3925,9.03,0.68,9.055567348
12/07/2019 01:30,10.6435,0.68,10.66520006,1.4135,0,1.4135,9.23,0.68,9.255014857,10.5935,0.68,10.61530227,1.4135,0,1.4135,9.18,0.68,9.205150732
12/07/2019 02:00,9.914,0,9.914,1.394,0,1.394,8.52,0,8.52,9.864,0,9.864,1.394,0,1.394,8.47,0,8.47
12/07/2019 02:30,9.567,0,9.567,1.407,0,1.407,8.16,0,8.16,9.527,0,9.527,1.407,0,1.407,8.12,0,8.12
12/07/2019 03:00,9.4975,0.68,9.521812131,1.3875,0,1.3875,8.11,0.68,8.138458085,9.4375,0.76,9.468051872,1.3875,0,1.3875,8.05,0.76,8.085796188
12/07/2019 03:30,9.747,0.8,9.779775509,1.407,0,1.407,8.34,0.8,8.378281447,9.707,0.76,9.736706271,1.407,0,1.407,8.3,0.76,8.334722551
12/07/2019 04:00,10.4325,0.8,10.46312842,1.3925,0,1.3925,9.04,0.8,9.075329195,10.3825,0.76,10.41027887,1.3925,0,1.3925,8.99,0.76,9.022067391
12/07/2019 04:30,10.9565,0.95,10.99760848,1.4065,0,1.4065,9.55,0.95,9.597134989,10.8965,0.97,10.93958922,1.4065,0,1.4065,9.49,0.97,9.539444428
12/07/2019 05:00,11.2085,1.06,11.2585111,1.3985,0,1.3985,9.81,1.06,9.867101905,11.1485,1.08,11.20068981,1.3985,0,1.3985,9.75,1.08,9.809633021
12/07/2019 05:30,11.8445,1.36,11.92232277,1.4045,0,1.4045,10.44,1.36,10.52820972,11.7945,1.37,11.87380016,1.4045,0,1.4045,10.39,1.37,10.47993321
12/07/2019 06:00,12.5475,1.54,12.64165164,1.4175,0,1.4175,11.13,1.54,11.23603578,12.4875,1.55,12.5833285,1.4175,0,1.4175,11.07,1.55,11.1779873
12/07/2019 06:30,13.866,1.89,13.99421509,1.706,0,1.706,12.16,1.89,12.3060026,13.906,2.32,14.09819974,1.706,0,1.706,12.2,2.32,12.41863116
12/07/2019 07:00,15.005,2.32,15.18329427,2.275,0,2.275,12.73,2.32,12.93967929,14.925,2.32,15.10423864,2.275,0,2.275,12.65,2.32,12.86098363
12/07/2019 07:30,16.208,2.51,16.40120008,2.888,0,2.888,13.32,2.51,13.55442732,16.218,3.22,16.53456755,2.888,0,2.888,13.33,3.22,13.71339856
12/07/2019 08:00,16.719,0.92,16.74429339,3.949,0,3.949,12.77,0.92,12.80309728,17.399,5.82,18.34659644,3.949,0,3.949,13.45,5.82,14.65520044
12/07/2019 08:30,16.591,1.78,16.6862123,5.361,0,5.361,11.23,1.78,11.37019349,17.071,5.35,17.88970489,5.361,0,5.361,11.71,5.35,12.87426114
12/07/2019 09:00,16.3635,3.61,16.75697563,6.6235,0,6.6235,9.74,3.61,10.38747804,16.3035,3.61,16.69838951,6.6235,0,6.6235,9.68,3.61,10.33123904
12/07/2019 09:30,15.7505,3.69,16.17696975,7.6805,0,7.6805,8.07,3.69,8.873612568,15.7005,3.69,16.12829192,7.6805,0,7.6805,8.02,3.69,8.828165155
12/07/2019 10:00,15.273,4.07,15.80599345,8.673,0,8.673,6.6,4.07,7.754024761,15.233,4.07,15.76734565,8.673,0,8.673,6.56,4.07,7.720006477
12/07/2019 10:30,15.0215,4.17,15.5895594,9.1415,0,9.1415,5.88,4.17,7.208557415,14.9915,4.17,15.56065462,9.1415,0,9.1415,5.85,4.17,7.18410746
12/07/2019 11:00,15.004,4.33,15.61630289,10.044,0,10.044,4.96,4.33,6.584109659,14.964,4.33,15.57787521,10.044,0,10.044,4.92,4.33,6.554029295
12/07/2019 11:30,14.4005,4.33,15.03739672,11.0405,0,11.0405,3.36,4.33,5.480739001,14.3905,4.33,15.02782054,11.0405,0,11.0405,3.35,4.33,5.474614142
12/07/2019 12:00,14.5945,4.33,15.22328251,10.5245,0,10.5245,4.07,4.33,5.942541544,14.5845,4.33,15.21369581,10.5245,0,10.5245,4.06,4.33,5.935697095
12/07/2019 12:30,14.9995,4.16,15.56568663,9.3895,0,9.3895,5.61,4.16,6.984103378,14.9795,4.16,15.54641503,9.3895,0,9.3895,5.59,4.16,6.968048507
12/07/2019 13:00,14.9525,4.24,15.54203514,10.1925,0,10.1925,4.76,4.24,6.374574496,14.9225,4.24,15.51317525,10.1925,0,10.1925,4.73,4.24,6.352204342
12/07/2019 13:30,13.8845,3.73,14.3767952,10.1645,0,10.1645,3.72,3.73,5.267950266,13.8645,3.73,14.35748099,10.1645,0,10.1645,3.7,3.73,5.25384621
12/07/2019 14:00,13.9135,4.15,14.51922802,11.0935,0,11.0935,2.82,4.15,5.017459517,13.8935,4.15,14.50006353,11.0935,0,11.0935,2.8,4.15,5.006246099
12/07/2019 14:30,13.762,4.15,14.37411368,12.192,0,12.192,1.57,4.15,4.437048569,13.752,4.15,14.36453981,12.192,0,12.192,1.56,4.15,4.433520046
12/07/2019 15:00,13.4185,4.01,14.00486495,12.2285,0,12.2285,1.19,4.01,4.182845921,13.4185,4.01,14.00486495,12.2285,0,12.2285,1.19,4.01,4.182845921
12/07/2019 15:30,13.175,3.67,13.67660502,11.795,0,11.795,1.38,3.67,3.920880003,13.175,3.67,13.67660502,11.795,0,11.795,1.38,3.67,3.920880003
12/07/2019 16:00,13.1655,3.79,13.70016388,11.7855,0,11.7855,1.38,3.79,4.033422864,13.1655,3.79,13.70016388,11.7855,0,11.7855,1.38,3.79,4.033422864
12/07/2019 16:30,13.798,3.72,14.29066842,11.188,0,11.188,2.61,3.72,4.544282122,13.788,3.73,14.28362153,11.188,0,11.188,2.6,3.73,4.546746089
12/07/2019 17:00,14.4695,3.3,14.84103872,10.0095,0,10.0095,4.46,3.3,5.548116798,14.4595,3.3,14.83128923,10.0095,0,10.0095,4.45,3.3,5.540081227
12/07/2019 17:30,14.923,2.99,15.21959359,8.853,0,8.853,6.07,2.99,6.766461409,14.893,2.99,15.19017936,8.853,0,8.853,6.04,2.99,6.7395623
12/07/2019 18:00,15.684,2.88,15.94623015,7.054,0,7.054,8.63,2.88,9.097873378,15.634,2.89,15.89886965,7.054,0,7.054,8.58,2.89,9.053645675
12/07/2019 18:30,16.01,2.67,16.2311121,5.96,0,5.96,10.05,2.67,10.39862491,15.95,2.69,16.17524652,5.96,0,5.96,9.99,2.69,10.34583008
12/07/2019 19:00,16.0215,2.46,16.20925853,4.6215,0,4.6215,11.4,2.46,11.66240112,15.9515,2.48,16.14313328,4.6215,0,4.6215,11.33,2.48,11.59824556
12/07/2019 19:30,16.2185,2.36,16.38930573,3.3585,0,3.3585,12.86,2.36,13.0747543,16.1485,2.39,16.32440358,3.3585,0,3.3585,12.79,2.39,13.01138732
12/07/2019 20:00,16.2685,2.36,16.43878622,2.2985,0,2.2985,13.97,2.36,14.16793916,16.1885,2.39,16.36397361,2.2985,0,2.2985,13.89,2.39,14.09411934
12/07/2019 20:30,16.0445,2.21,16.19598963,1.8445,0,1.8445,14.2,2.21,14.37094638,15.9645,2.23,16.11949628,1.8445,0,1.8445,14.12,2.23,14.29500962
12/07/2019 21:00,15.6315,2.08,15.76928002,1.6415,0,1.6415,13.99,2.08,14.14377955,15.5515,2.09,15.69131136,1.6415,0,1.6415,13.91,2.09,14.06613664
12/07/2019 21:30,15.646,1.99,15.7720454,1.506,0,1.506,14.14,1.99,14.27934522,15.566,2,15.69395922,1.506,0,1.506,14.06,2,14.20153513
12/07/2019 22:00,15.521,2.09,15.66108365,1.461,0,1.461,14.06,2.09,14.21448909,15.431,2.1,15.57323862,1.461,0,1.461,13.97,2.1,14.1269565
12/07/2019 22:30,14.761,1.77,14.86674211,1.451,0,1.451,13.31,1.77,13.42717394,14.691,1.79,14.799648,1.451,0,1.451,13.24,1.79,13.36045284
12/07/2019 23:00,13.906,1.61,13.99889053,1.456,0,1.456,12.45,1.61,12.55366879,13.846,1.62,13.94044892,1.456,0,1.456,12.39,1.62,12.49545918
12/07/2019 23:30,13.3595,1.55,13.44911671,1.4595,0,1.4595,11.9,1.55,12.00052082,13.3095,1.62,13.40772875,1.4595,0,1.4595,11.85,1.62,11.96022157
13/07/2019 00:00,12.4595,0.2,12.4611051,1.4395,0,1.4395,11.02,0.2,11.02181473,12.7095,2.33,12.92131148,1.4395,0,1.4395,11.27,2.33,11.50833611
13/07/2019 00:30,12.1505,1.15,12.2048003,1.4505,0,1.4505,10.7,1.15,10.76162163,12.0905,1.16,12.14601952,1.4505,0,1.4505,10.64,1.16,10.7030463
13/07/2019 01:00,11.7345,1.15,11.79071627,1.1945,0,1.1945,10.54,1.15,10.60255158,11.6845,1.16,11.74193937,1.1945,0,1.1945,10.49,1.16,10.55394239
13/07/2019 01:30,11.7385,1.05,11.78536729,1.4485,0,1.4485,10.29,1.05,10.3434327,11.6985,1.07,11.74733171,1.4485,0,1.4485,10.25,1.07,10.30569745
13/07/2019 02:00,11.3705,0.97,11.41179961,1.2205,0,1.2205,10.15,0.97,10.19624441,11.3205,0.98,11.36283944,1.2205,0,1.2205,10.1,0.98,10.14743317
13/07/2019 02:30,11.223,0.87,11.25667042,1.463,0,1.463,9.76,0.87,9.798698893,11.183,0.88,11.21757055,1.463,0,1.463,9.72,0.88,9.759754095
13/07/2019 03:00,10.918,0.87,10.95260809,1.428,0,1.428,9.49,0.87,9.529795381,10.888,0.88,10.9235042,1.428,0,1.428,9.46,0.88,9.500842068
13/07/2019 03:30,10.6865,0.73,10.71140431,1.4465,0,1.4465,9.24,0.73,9.268791723,10.6465,0.74,10.67218639,1.4465,0,1.4465,9.2,0.74,9.229712888
13/07/2019 04:00,10.952,0.88,10.98729739,1.422,0,1.422,9.53,0.88,9.570543349,10.902,0.91,10.93991335,1.422,0,1.422,9.48,0.91,9.523576009
13/07/2019 04:30,11.0525,0.88,11.08747745,1.4325,0,1.4325,9.62,0.88,9.66016563,11.0125,0.91,11.05003422,1.4325,0,1.4325,9.58,0.91,9.623123194
13/07/2019 05:00,11.046,0.88,11.08099797,1.426,0,1.426,9.62,0.88,9.66016563,11.006,0.91,11.04355631,1.426,0,1.426,9.58,0.91,9.623123194
13/07/2019 05:30,11.2465,1,11.29087075,1.4365,0,1.4365,9.81,1,9.860836678,11.2065,1.01,11.25192171,1.4365,0,1.4365,9.77,1.01,9.822066992
