Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/07/2019 06:00,11.5705,1.05,11.61804503,1.6005,0,1.6005,9.97,1.05,10.0251384,11.5205,1.07,11.57008298,1.6005,0,1.6005,9.92,1.07,9.977539777
13/07/2019 06:30,12.135,1.14,12.18842996,1.805,0,1.805,10.33,1.14,10.39271379,12.095,1.16,12.15049896,1.805,0,1.805,10.29,1.16,10.35517745
13/07/2019 07:00,12.6115,1.41,12.69007613,2.4415,0,2.4415,10.17,1.41,10.26727812,12.5715,1.42,12.65144309,2.4415,0,2.4415,10.13,1.42,10.22904199
13/07/2019 07:30,13.1495,1.41,13.22487997,2.8895,0,2.8895,10.26,1.41,10.35643278,13.0995,1.42,13.17623999,2.8895,0,2.8895,10.21,1.42,10.30827338
13/07/2019 08:00,13.9675,1.74,14.07546291,3.7075,0,3.7075,10.26,1.74,10.40649797,13.9175,1.75,14.02709187,3.7075,0,3.7075,10.21,1.75,10.3588899
13/07/2019 08:30,14.2705,1.74,14.37618761,4.2005,0,4.2005,10.07,1.74,10.21922208,14.8305,4.19,15.4110295,4.2005,0,4.2005,10.63,4.19,11.42597917
13/07/2019 09:00,14.976,0,14.976,3.816,0,3.816,11.16,0,11.16,15.646,4.71,16.33956597,3.816,0,3.816,11.83,4.71,12.73314572
13/07/2019 09:30,15.1995,0.68,15.21470342,3.7095,0,3.7095,11.49,0.68,11.51010426,15.8795,4.81,16.59200471,3.7095,0,3.7095,12.17,4.81,13.08606129
13/07/2019 10:00,15.364,0,15.364,3.994,0,3.994,11.37,0,11.37,16.044,4.86,16.76393558,3.994,0,3.994,12.05,4.86,12.99315589
13/07/2019 10:30,15.0385,0,15.0385,4.2385,0,4.2385,10.8,0,10.8,15.6985,4.71,16.38984449,4.2385,0,4.2385,11.46,4.71,12.39014528
13/07/2019 11:00,14.5505,0,14.5505,4.5805,0,4.5805,9.97,0,9.97,15.2005,4.71,15.91349428,4.5805,0,4.5805,10.62,4.71,11.61759442
13/07/2019 11:30,14.4055,0,14.4055,4.9755,0,4.9755,9.43,0,9.43,15.0455,4.71,15.76550571,4.9755,0,4.9755,10.07,4.71,11.11705896
13/07/2019 12:00,14.3315,0,14.3315,5.1015,0,5.1015,9.23,0,9.23,14.9715,4.71,15.69490084,5.1015,0,5.1015,9.87,4.71,10.93622421
13/07/2019 12:30,13.696,-0.67,13.7123782,5.896,0,5.896,7.8,-0.67,7.828722757,14.316,4.44,14.98871095,5.896,0,5.896,8.42,4.44,9.518928511
13/07/2019 13:00,13.353,-0.67,13.36979839,6.353,0,6.353,7,-0.67,7.031991183,13.973,4.44,14.66145726,6.353,0,6.353,7.62,4.44,8.819183636
13/07/2019 13:30,13.3185,-0.67,13.33534185,6.1685,0,6.1685,7.15,-0.67,7.181322998,13.9385,4.44,14.62858101,6.1685,0,6.1685,7.77,4.44,8.949106101
13/07/2019 14:00,13.082,0.98,13.11865557,6.722,0,6.722,6.36,0.98,6.435060217,13.482,3.58,13.94921948,6.722,0,6.722,6.76,3.58,7.649444424
13/07/2019 14:30,12.6355,1.53,12.72779479,6.4355,0,6.4355,6.2,1.53,6.385992484,12.6055,1.54,12.69922164,6.4355,0,6.4355,6.17,1.54,6.359284551
13/07/2019 15:00,12.708,1.6,12.80832792,5.948,0,5.948,6.76,1.6,6.946769033,12.678,1.61,12.7798194,5.948,0,5.948,6.73,1.61,6.919898843
13/07/2019 15:30,12.557,1.55,12.65230212,6.017,0,6.017,6.54,1.55,6.721168053,12.527,1.56,12.62376049,6.017,0,6.017,6.51,1.56,6.694303549
13/07/2019 16:00,12.174,1.34,12.2475253,6.034,0,6.034,6.14,1.34,6.284520666,12.154,1.36,12.22985347,6.034,0,6.034,6.12,1.36,6.269290231
13/07/2019 16:30,12.1335,1.29,12.20188191,5.3835,0,5.3835,6.75,1.29,6.872161232,12.1035,1.3,12.17311432,5.3835,0,5.3835,6.72,1.3,6.844589104
13/07/2019 17:00,12.8775,1.29,12.94195141,5.7275,0,5.7275,7.15,1.29,7.265438734,12.8475,1.3,12.91310405,5.7275,0,5.7275,7.12,1.3,7.237706819
13/07/2019 17:30,13.6945,1.42,13.76792396,5.2245,0,5.2245,8.47,1.42,8.588207031,13.6545,1.42,13.7281379,5.2245,0,5.2245,8.43,1.42,8.548760144
13/07/2019 18:00,14.3925,1.48,14.46839508,4.7425,0,4.7425,9.65,1.48,9.762832581,14.3525,1.5,14.43067068,4.7425,0,4.7425,9.61,1.5,9.726361087
13/07/2019 18:30,14.8515,1.56,14.93320636,4.2215,0,4.2215,10.63,1.56,10.74385871,14.7915,1.57,14.87458814,4.2215,0,4.2215,10.57,1.57,10.68596275
13/07/2019 19:00,14.746,1.46,14.81810096,4.406,0,4.406,10.34,1.46,10.44256673,14.696,1.47,14.76933702,4.406,0,4.406,10.29,1.47,10.39446968
13/07/2019 19:30,14.613,1.35,14.67522637,3.223,0,3.223,11.39,1.35,11.46972537,14.563,1.37,14.62729876,3.223,0,3.223,11.34,1.37,11.42245595
13/07/2019 20:00,14.7065,1.35,14.76833241,2.1865,0,2.1865,12.52,1.35,12.59257321,14.6365,1.37,14.70047728,2.1865,0,2.1865,12.45,1.37,12.5251507
13/07/2019 20:30,14.5275,1.35,14.59009103,1.7175,0,1.7175,12.81,1.35,12.88093941,14.4575,1.37,14.52226588,1.7175,0,1.7175,12.74,1.37,12.81344996
13/07/2019 21:00,14.0695,1.04,14.10788539,1.5095,0,1.5095,12.56,1.04,12.60298377,14.0095,1.06,14.04954413,1.5095,0,1.5095,12.5,1.06,12.54486349
13/07/2019 21:30,13.914,1.04,13.95281319,1.354,0,1.354,12.56,1.04,12.60298377,13.854,1.06,13.89449229,1.354,0,1.354,12.5,1.06,12.54486349
13/07/2019 22:00,13.291,0.76,13.31271126,1.321,0,1.321,11.97,0.76,11.99410272,13.221,0.78,13.24398886,1.321,0,1.321,11.9,0.78,11.92553563
13/07/2019 22:30,13.0345,0.85,13.06218551,1.3245,0,1.3245,11.71,0.85,11.74080917,12.9745,0.86,13.00297082,1.3245,0,1.3245,11.65,0.86,11.68169936
13/07/2019 23:00,12.8365,1.04,12.87856095,1.3165,0,1.3165,11.52,1.04,11.56684918,12.7765,1.06,12.82039595,1.3165,0,1.3165,11.46,1.06,11.50891828
13/07/2019 23:30,12.48,1.17,12.53472377,1.33,0,1.33,11.15,1.17,11.2112176,12.42,1.2,12.47783635,1.33,0,1.33,11.09,1.2,11.15473442
14/07/2019 00:00,11.8845,1.05,11.93079378,1.3245,0,1.3245,10.56,1.05,10.61207331,11.8345,1.07,11.88277284,1.3245,0,1.3245,10.51,1.07,10.56432677
14/07/2019 00:30,11.6125,0.99,11.65462381,1.3425,0,1.3425,10.27,0.99,10.31760631,11.5725,1,11.61562552,1.3425,0,1.3425,10.23,1,10.27875965
14/07/2019 01:00,11.443,1.11,11.49671036,1.333,0,1.333,10.11,1.11,10.17075218,11.403,1.13,11.45885287,1.333,0,1.333,10.07,1.13,10.13320285
14/07/2019 01:30,11.4555,1.03,11.50171206,1.3455,0,1.3455,10.11,1.03,10.16233241,11.4155,1.05,11.4636879,1.3455,0,1.3455,10.07,1.05,10.12459382
14/07/2019 02:00,11.157,0.92,11.19486708,1.347,0,1.347,9.81,0.92,9.853045215,11.107,0.94,11.14670575,1.347,0,1.347,9.76,0.94,9.805161906
14/07/2019 02:30,10.973,0.84,11.00510468,1.343,0,1.343,9.63,0.84,9.666566091,10.933,0.85,10.96599239,1.343,0,1.343,9.59,0.85,9.627595754
14/07/2019 03:00,10.806,0.84,10.83859936,1.336,0,1.336,9.47,0.84,9.507181496,10.766,0.85,10.79950258,1.336,0,1.336,9.43,0.85,9.468231091
14/07/2019 03:30,10.858,0.98,10.90213575,1.318,0,1.318,9.54,0.98,9.590203335,10.828,0.98,10.87225754,1.318,0,1.318,9.51,0.98,9.560360872
14/07/2019 04:00,10.57,0.85,10.60412184,1.32,0,1.32,9.25,0.85,9.288971956,10.52,0.87,10.55591303,1.32,0,1.32,9.2,0.87,9.241044313
14/07/2019 04:30,10.217,-0.98,10.26389249,1.317,0,1.317,8.9,-0.98,8.953792493,10.647,2.54,10.94578499,1.317,0,1.317,9.33,2.54,9.669565657
14/07/2019 05:00,10.018,-1.67,10.15624064,1.318,0,1.318,8.7,-1.67,8.858831751,10.648,3.12,11.09568853,1.318,0,1.318,9.33,3.12,9.837850375
14/07/2019 05:30,10.164,-1.67,10.30028136,1.324,0,1.324,8.84,-1.67,8.996360375,10.784,3.12,11.22626634,1.324,0,1.324,9.46,3.12,9.961224824
14/07/2019 06:00,10.4005,-0.37,10.40707933,1.3905,0,1.3905,9.01,-0.37,9.017593914,10.6305,1.65,10.75778928,1.3905,0,1.3905,9.24,1.65,9.386165351
14/07/2019 06:30,10.748,0.7,10.77077082,1.738,0,1.738,9.01,0.7,9.0371511,10.658,0.72,10.68229208,1.738,0,1.738,8.92,0.72,8.949011119
14/07/2019 07:00,10.9905,0.76,11.0167459,2.1605,0,2.1605,8.83,0.76,8.862646332,10.9605,0.78,10.98821916,2.1605,0,2.1605,8.8,0.78,8.834500552
14/07/2019 07:30,11.212,-0.19,11.21360977,2.712,0,2.712,8.5,-0.19,8.502123264,11.452,1.82,11.59571921,2.712,0,2.712,8.74,1.82,8.927485648
14/07/2019 08:00,12.0665,1.22,12.12801807,3.8065,0,3.8065,8.26,1.22,8.349610769,12.0465,1.36,12.12302612,3.8065,0,3.8065,8.24,1.36,8.351478911
14/07/2019 08:30,12.631,1.46,12.71509972,4.791,0,4.791,7.84,1.46,7.974785264,12.601,1.47,12.68645344,4.791,0,4.791,7.81,1.47,7.94713785
14/07/2019 09:00,13.004,1.59,13.10084409,5.164,0,5.164,7.84,1.59,7.99960624,12.974,1.6,13.07228656,5.164,0,5.164,7.81,1.6,7.972207975
14/07/2019 09:30,13.085,1.43,13.16290716,5.635,0,5.635,7.45,1.43,7.586000264,13.105,1.79,13.22668231,5.635,0,5.635,7.47,1.79,7.681471213
14/07/2019 10:00,13.2655,1.64,13.36649132,6.3055,0,6.3055,6.96,1.64,7.150608366,13.2355,1.65,13.33795188,6.3055,0,6.3055,6.93,1.65,7.123720938
14/07/2019 10:30,13.1295,1.64,13.2315294,6.6795,0,6.6795,6.45,1.64,6.655231025,13.1095,1.65,13.21292891,6.6795,0,6.6795,6.43,1.65,6.638328103
14/07/2019 11:00,12.861,1.94,13.00649534,8.331,0,8.331,4.53,1.94,4.9279306,12.851,1.95,12.99810375,8.331,0,8.331,4.52,1.95,4.922692353
14/07/2019 11:30,12.876,1.94,13.02132774,8.346,0,8.346,4.53,1.94,4.9279306,12.866,1.95,13.01293418,8.346,0,8.346,4.52,1.95,4.922692353
14/07/2019 12:00,13.1065,1.84,13.2350271,7.4965,0,7.4965,5.61,1.84,5.904040989,13.0765,1.84,13.20531909,7.4965,0,7.4965,5.58,1.84,5.875542528
14/07/2019 12:30,13.1885,1.84,13.31623566,7.2985,0,7.2985,5.89,1.84,6.170713087,13.1685,1.84,13.2964278,7.2985,0,7.2985,5.87,1.84,6.151625801
14/07/2019 13:00,12.827,1.97,12.97739685,8.567,0,8.567,4.26,1.97,4.693452887,12.817,1.98,12.96903578,8.567,0,8.567,4.25,1.98,4.688592539
14/07/2019 13:30,12.205,1.97,12.36296587,8.435,0,8.435,3.77,1.97,4.253680759,12.205,1.98,12.36456328,8.435,0,8.435,3.77,1.98,4.258321265
14/07/2019 14:00,11.908,1.97,12.06985352,8.508,0,8.508,3.4,1.97,3.929491061,11.898,1.98,12.06162526,8.508,0,8.508,3.39,1.98,3.925875698
14/07/2019 14:30,11.5585,1.66,11.67709391,7.6585,0,7.6585,3.9,1.66,4.238584669,11.5485,1.66,11.66719556,7.6585,0,7.6585,3.89,1.66,4.229385298
14/07/2019 15:00,11.238,1.83,11.38602406,7.968,0,7.968,3.27,1.83,3.747238984,11.238,1.83,11.38602406,7.968,0,7.968,3.27,1.83,3.747238984
14/07/2019 15:30,11.859,1.76,11.9888899,6.849,0,6.849,5.01,1.76,5.310150657,11.849,1.76,11.97899833,6.849,0,6.849,5,1.76,5.300716933
14/07/2019 16:00,12.88,1.54,12.97173851,5.89,0,5.89,6.99,1.54,7.15763229,12.85,1.55,12.9431449,5.89,0,5.89,6.96,1.55,7.130504891
14/07/2019 16:30,13.6295,1.6,13.72309259,4.6195,0,4.6195,9.01,1.6,9.150961698,13.5895,1.6,13.68336619,4.6195,0,4.6195,8.97,1.6,9.111580543
14/07/2019 17:00,14.4455,1.65,14.53942813,4.0955,0,4.0955,10.35,1.65,10.48069654,14.3855,1.65,14.47981734,4.0955,0,4.0955,10.29,1.65,10.42144904
14/07/2019 17:30,14.428,1.7,14.52780727,5.428,0,5.428,9,1.7,9.159148432,14.378,1.71,14.47932954,5.428,0,5.428,8.95,1.71,9.111893327
14/07/2019 18:00,14.232,1.52,14.31293904,5.452,0,5.452,8.78,1.52,8.910600429,14.192,1.53,14.27423427,5.452,0,5.452,8.74,1.53,8.872908204
14/07/2019 18:30,14.529,1.39,14.5953397,3.849,0,3.849,10.68,1.39,10.77007428,14.469,1.4,14.53657322,3.849,0,3.849,10.62,1.4,10.71188125
14/07/2019 19:00,14.9555,1.48,15.02855217,3.9755,0,3.9755,10.98,1.48,11.07929601,14.8955,1.49,14.96983701,3.9755,0,3.9755,10.92,1.49,11.02118415
14/07/2019 19:30,14.695,1.48,14.76934071,3.565,0,3.565,11.13,1.48,11.22796954,14.645,1.49,14.72060206,3.565,0,3.565,11.08,1.49,11.17973613
14/07/2019 20:00,15.0105,1.48,15.08328579,2.5705,0,2.5705,12.44,1.48,12.52772924,14.9505,1.49,15.02456489,2.5705,0,2.5705,12.38,1.49,12.4693424
14/07/2019 20:30,14.934,1.4,14.99947852,1.914,0,1.914,13.02,1.4,13.0950525,14.874,1.41,14.94068191,1.914,0,1.914,12.96,1.41,13.03647575
14/07/2019 21:00,14.9165,1.32,14.97479123,1.5165,0,1.5165,13.4,1.32,13.46485796,14.8365,1.34,14.89689002,1.5165,0,1.5165,13.32,1.34,13.38723272
14/07/2019 21:30,13.8345,0.84,13.859978,1.3045,0,1.3045,12.53,0.84,12.55812486,13.7645,0.85,13.79072008,1.3045,0,1.3045,12.46,0.85,12.48895912
14/07/2019 22:00,13.576,0.84,13.60196221,1.266,0,1.266,12.31,0.84,12.33862634,13.506,0.85,13.53272094,1.266,0,1.266,12.24,0.85,12.26947839
14/07/2019 22:30,13.3325,0.84,13.35893545,1.2725,0,1.2725,12.06,0.84,12.08921834,13.2725,0.85,13.29969008,1.2725,0,1.2725,12,0.85,12.0300665
14/07/2019 23:00,12.775,0.96,12.81101967,1.265,0,1.265,11.51,0.96,11.54996537,12.715,0.98,12.7527105,1.265,0,1.265,11.45,0.98,11.49186234
14/07/2019 23:30,12.0095,0.96,12.04780852,1.2795,0,1.2795,10.73,0.96,10.77285942,11.9595,0.98,11.999585,1.2795,0,1.2795,10.68,0.98,10.7248683
15/07/2019 00:00,11.3495,0.83,11.37980888,1.2595,0,1.2595,10.09,0.83,10.12408021,11.2895,0.84,11.32070714,1.2595,0,1.2595,10.03,0.84,10.06511301
15/07/2019 00:30,11.19,0.94,11.22941227,1.28,0,1.28,9.91,0.94,9.954481403,11.15,0.95,11.19039767,1.28,0,1.28,9.87,0.95,9.91561395
15/07/2019 01:00,11.007,0.99,11.05143199,1.297,0,1.297,9.71,0.99,9.760338109,10.967,0.95,11.00806927,1.297,0,1.297,9.67,0.95,9.716552887
15/07/2019 01:30,11.1155,0.99,11.1595,1.4055,0,1.4055,9.71,0.99,9.760338109,11.0255,0.95,11.06635217,1.4055,0,1.4055,9.62,0.95,9.666793677
15/07/2019 02:00,11.118,0.99,11.16199015,1.408,0,1.408,9.71,0.99,9.760338109,11.028,0.95,11.06884294,1.408,0,1.408,9.62,0.95,9.666793677
15/07/2019 02:30,10.7905,0.74,10.81584441,1.4205,0,1.4205,9.37,0.74,9.399175496,10.7605,0.75,10.78660559,1.4205,0,1.4205,9.34,0.75,9.370064034
15/07/2019 03:00,10.78,0.9,10.81750433,1.41,0,1.41,9.37,0.9,9.413123817,10.75,0.91,10.78844753,1.41,0,1.41,9.34,0.91,9.384226127
15/07/2019 03:30,10.7885,0.85,10.82193293,1.4185,0,1.4185,9.37,0.85,9.408474903,10.7585,0.85,10.79202586,1.4185,0,1.4185,9.34,0.85,9.378597976
15/07/2019 04:00,10.661,0.85,10.69483151,1.411,0,1.411,9.25,0.85,9.288971956,10.621,0.85,10.65495852,1.411,0,1.411,9.21,0.85,9.249140501
15/07/2019 04:30,10.7345,0.85,10.76810059,1.4245,0,1.4245,9.31,0.85,9.348721838,10.6845,0.85,10.71825733,1.4245,0,1.4245,9.26,0.85,9.298930046
15/07/2019 05:00,11.007,0.9,11.04373347,1.417,0,1.417,9.59,0.9,9.632138911,10.957,0.91,10.99472369,1.417,0,1.417,9.54,0.91,9.583303188
15/07/2019 05:30,11.394,1.01,11.4386772,1.434,0,1.434,9.96,1.01,10.01107886,11.354,1.02,11.39972438,1.434,0,1.434,9.92,1.02,9.97230164
15/07/2019 06:00,11.9295,1.01,11.97217901,1.5395,0,1.5395,10.39,1.01,10.43897505,11.8795,1.02,11.92320931,1.5395,0,1.5395,10.34,1.02,10.39018768
15/07/2019 06:30,13.442,1.53,13.52879389,1.912,0,1.912,11.53,1.53,11.63107046,13.382,1.54,13.47032011,1.912,0,1.912,11.47,1.54,11.57292098
15/07/2019 07:00,14.949,2.19,15.10856383,2.389,0,2.389,12.56,2.19,12.74949803,14.889,2.2,15.05065849,2.389,0,2.389,12.5,2.2,12.69212354
15/07/2019 07:30,16.3825,2.78,16.61669962,3.1825,0,3.1825,13.2,2.78,13.48956634,16.3125,2.79,16.54937329,3.1825,0,3.1825,13.13,2.79,13.42315164
15/07/2019 08:00,16.6735,2.08,16.80273794,4.3335,0,4.3335,12.34,2.08,12.51407208,16.9435,4.21,17.45870248,4.3335,0,4.3335,12.61,4.21,13.29421679
15/07/2019 08:30,16.616,2.89,16.86545452,5.666,0,5.666,10.95,2.89,11.32495475,16.746,4.15,17.25256549,5.666,0,5.666,11.08,4.15,11.8316905
15/07/2019 09:00,16.3745,3.8,16.80964753,7.1245,0,7.1245,9.25,3.8,10.000125,16.3245,3.81,16.76321569,7.1245,0,7.1245,9.2,3.81,9.957715601
15/07/2019 09:30,16.0845,3.99,16.5720017,7.9145,0,7.9145,8.17,3.99,9.092249447,16.0445,3.99,16.53318119,7.9145,0,7.9145,8.13,3.99,9.056323757
15/07/2019 10:00,15.645,3.99,16.14577731,7.725,0,7.725,7.92,3.99,8.868286193,15.605,3.99,16.10702098,7.725,0,7.725,7.88,3.99,8.832581729
15/07/2019 10:30,15.2885,4.16,15.84436279,8.6185,0,8.6185,6.67,4.16,7.86094778,15.2585,4.17,15.81805052,8.6185,0,8.6185,6.64,4.17,7.840822661
15/07/2019 11:00,15.4425,4.42,16.06260272,8.4125,0,8.4125,7.03,4.42,8.304053227,15.4125,4.43,16.03652257,8.4125,0,8.4125,7,4.43,8.284014727
15/07/2019 11:30,15.5455,4.77,16.260857,10.0555,0,10.0555,5.49,4.77,7.272757386,15.5255,4.77,16.24173791,10.0555,0,10.0555,5.47,4.77,7.257671803
15/07/2019 12:00,14.775,4.66,15.49245704,10.245,0,10.245,4.53,4.66,6.498961455,14.765,4.66,15.48292043,10.245,0,10.245,4.52,4.66,6.491995071
15/07/2019 12:30,14.956,4.39,15.5869829,10.196,0,10.196,4.76,4.39,6.475314664,14.936,4.39,15.56779355,10.196,0,10.196,4.74,4.39,6.460626905
15/07/2019 13:00,14.964,4.33,15.57787521,9.964,0,9.964,5,4.33,6.614295125,14.944,4.39,15.57546905,9.964,0,9.964,4.98,4.39,6.638712225
15/07/2019 13:30,14.666,4.01,15.20433017,8.516,0,8.516,6.15,4.01,7.341839007,14.646,4.01,15.18503922,8.516,0,8.516,6.13,4.01,7.325093856
15/07/2019 14:00,15.4975,4.25,16.06969216,8.5275,0,8.5275,6.97,4.25,8.163540898,15.4675,4.25,16.04076233,8.5275,0,8.5275,6.94,4.25,8.137942
15/07/2019 14:30,14.4185,4.25,15.03182099,8.2385,0,8.2385,6.18,4.25,7.50032666,14.3985,4.25,15.01263808,8.2385,0,8.2385,6.16,4.25,7.483855958
15/07/2019 15:00,14.913,4.57,15.59751483,9.313,0,9.313,5.6,4.57,7.228063364,14.893,4.57,15.57839366,9.313,0,9.313,5.58,4.57,7.212579289
15/07/2019 15:30,15.4165,4.63,16.09675036,9.7265,0,9.7265,5.69,4.63,7.335734455,15.3965,4.63,16.07759659,9.7265,0,9.7265,5.67,4.63,7.320232237
15/07/2019 16:00,14.8715,4.56,15.55490637,9.1815,0,9.1815,5.69,4.56,7.291755619,14.8515,4.56,15.53578618,9.1815,0,9.1815,5.67,4.56,7.276159701
15/07/2019 16:30,15.5845,4.43,16.20189928,10.1445,0,10.1445,5.44,4.43,7.015589783,15.5545,4.43,16.17304456,10.1445,0,10.1445,5.41,4.43,6.992352966
15/07/2019 17:00,15.933,4.14,16.46208034,9.483,0,9.483,6.45,4.14,7.664339502,15.903,4.15,16.43556841,9.483,0,9.483,6.42,4.15,7.644533995
15/07/2019 17:30,16.248,3.76,16.67738301,8.118,0,8.118,8.13,3.76,8.957371266,16.208,3.77,16.64067799,8.118,0,8.118,8.09,3.77,8.925301115
15/07/2019 18:00,16.095,2.16,16.23929263,7.055,0,7.055,9.04,2.16,9.294471475,16.575,4.91,17.28695245,7.055,0,7.055,9.52,4.91,10.71160586
15/07/2019 18:30,16.112,0.68,16.12634317,5.792,0,5.792,10.32,0.68,10.34237884,16.782,5.08,17.5340219,5.792,0,5.792,10.99,5.08,12.10729119
15/07/2019 19:00,16.5205,0,16.5205,4.0505,0,4.0505,12.47,0,12.47,17.2205,4.92,17.90955109,4.0505,0,4.0505,13.17,4.92,14.05899356
15/07/2019 19:30,16.292,0,16.292,2.872,0,2.872,13.42,0,13.42,17.002,4.8,17.66657873,2.872,0,2.872,14.13,4.8,14.92303253
15/07/2019 20:00,15.553,-1.04,15.58773264,2.043,0,2.043,13.51,-1.04,13.54997048,16.263,4.03,16.75488195,2.043,0,2.043,14.22,4.03,14.78003045
15/07/2019 20:30,14.754,-1.27,14.80855888,1.844,0,1.844,12.91,-1.27,12.97231668,15.454,3.68,15.88611079,1.844,0,1.844,13.61,3.68,14.09874108
15/07/2019 21:00,14.6125,-1.27,14.66758522,1.5425,0,1.5425,13.07,-1.27,13.13155741,15.3125,3.68,15.74849378,1.5425,0,1.5425,13.77,3.68,14.25325577
15/07/2019 21:30,15.1445,-0.8,15.16561506,1.3545,0,1.3545,13.79,-0.8,13.81318573,15.8445,4.15,16.37897067,1.3545,0,1.3545,14.49,4.15,15.07257775
15/07/2019 22:00,14.817,-0.74,14.83546727,1.317,0,1.317,13.5,-0.74,13.52026627,15.517,4.25,16.08849866,1.317,0,1.317,14.2,4.25,14.82236486
15/07/2019 22:30,14.6505,-0.68,14.66627254,1.3405,0,1.3405,13.31,-0.68,13.32735908,15.3405,4.33,15.93988207,1.3405,0,1.3405,14,4.33,14.65431336
15/07/2019 23:00,13.823,-0.74,13.8427934,1.323,0,1.323,12.5,-0.74,12.52188484,14.503,4.19,15.09612894,1.323,0,1.323,13.18,4.19,13.82998554
15/07/2019 23:30,12.778,-0.92,12.81107661,1.098,0,1.098,11.68,-0.92,11.71617685,13.458,4.03,14.04843991,1.098,0,1.098,12.36,4.03,13.00040384
16/07/2019 00:00,12.026,0.07,12.02620372,1.406,0,1.406,10.62,0.07,10.62023069,12.336,2.65,12.6174243,1.406,0,1.406,10.93,2.65,11.24666173
16/07/2019 00:30,11.928,1.26,11.99436468,1.448,0,1.448,10.48,1.26,10.55547251,11.868,1.27,11.93575821,1.448,0,1.448,10.42,1.27,10.49710913
16/07/2019 01:00,11.6665,1.26,11.73434371,1.4365,0,1.4365,10.23,1.26,10.30730324,11.6065,1.22,11.6704431,1.4365,0,1.4365,10.17,1.22,10.24291462
16/07/2019 01:30,11.549,1.14,11.60512822,1.159,0,1.159,10.39,1.14,10.4523538,11.499,1.15,11.55636193,1.159,0,1.159,10.34,1.15,10.40375413
16/07/2019 02:00,11.666,1.14,11.72156798,1.376,0,1.376,10.29,1.14,10.3529561,11.626,1.2,11.68776608,1.376,0,1.376,10.25,1.2,10.32000484
16/07/2019 02:30,11.437,1.08,11.48787922,1.247,0,1.247,10.19,1.08,10.24707275,11.397,1.09,11.44900472,1.247,0,1.247,10.15,1.09,10.20835932
16/07/2019 03:00,11.06,0.91,11.09737356,1.43,0,1.43,9.63,0.91,9.672900289,11.02,0.92,11.05833622,1.43,0,1.43,9.59,0.92,9.634028233
16/07/2019 03:30,10.9085,0.91,10.94639083,1.4485,0,1.4485,9.46,0.91,9.503667713,10.8685,0.92,10.90736871,1.4485,0,1.4485,9.42,0.92,9.464819069
16/07/2019 04:00,10.997,0.96,11.03882281,1.047,0,1.047,9.95,0.96,9.99620428,10.957,0.98,11.00073857,1.047,0,1.047,9.91,0.98,9.958338215
16/07/2019 04:30,11.1085,0.9,11.14489893,0.8685,0,0.8685,10.24,0.9,10.27947469,11.0585,0.92,11.09670322,0.8685,0,0.8685,10.19,0.92,10.23144662
16/07/2019 05:00,11.2675,1.01,11.31267679,1.2175,0,1.2175,10.05,1.01,10.10062374,11.2175,1.03,11.26468847,1.2175,0,1.2175,10,1.03,10.05290505
16/07/2019 05:30,11.7325,1.21,11.79473002,1.4825,0,1.4825,10.25,1.21,10.32117241,11.6825,1.23,11.74707224,1.4825,0,1.4825,10.2,1.23,10.2738941
16/07/2019 06:00,12.264,1.21,12.32354641,1.614,0,1.614,10.65,1.21,10.71851669,12.224,1.23,12.28572651,1.614,0,1.614,10.61,1.23,10.681058
16/07/2019 06:30,13.587,1.58,13.67855873,1.877,0,1.877,11.71,1.58,11.81611188,13.517,1.59,13.6101943,1.877,0,1.877,11.64,1.59,11.74809346
16/07/2019 07:00,15.0295,2.2,15.18966327,2.2495,0,2.2495,12.78,2.2,12.96797594,14.9695,2.21,15.13175569,2.2495,0,2.2495,12.72,2.21,12.9105577
16/07/2019 07:30,16.674,3.14,16.96708213,3.034,0,3.034,13.64,3.14,13.99675677,16.674,3.4,17.01711715,3.034,0,3.034,13.64,3.4,14.05736817
16/07/2019 08:00,17.3105,3.64,17.68906471,4.1405,0,4.1405,13.17,3.64,13.66376595,17.2305,3.65,17.61285412,4.1405,0,4.1405,13.09,3.65,13.58935613
16/07/2019 08:30,17.2785,3.91,17.71537926,5.5085,0,5.5085,11.77,3.91,12.40245943,17.2185,3.91,17.65686388,5.5085,0,5.5085,11.71,3.91,12.34553361
16/07/2019 09:00,16.72,4.08,17.21060138,6.91,0,6.91,9.81,4.08,10.62461764,16.66,4.08,17.15231763,6.91,0,6.91,9.75,4.08,10.56924311
16/07/2019 09:30,16.228,4.08,16.73303272,8.188,0,8.188,8.04,4.08,9.015985803,16.188,4.08,16.69424284,8.188,0,8.188,8,4.08,8.98033407
16/07/2019 10:00,15.802,4.17,16.34295273,9.482,0,9.482,6.32,4.17,7.571743524,15.772,4.18,16.31650649,9.482,0,9.482,6.29,4.18,7.55225132
16/07/2019 10:30,15.171,4.17,15.73366267,10.561,0,10.561,4.61,4.17,6.216188543,15.151,4.18,15.71703538,10.561,0,10.561,4.59,4.18,6.208099548
16/07/2019 11:00,14.5375,4.28,15.1544484,10.9175,0,10.9175,3.62,4.28,5.605604339,14.5275,4.29,15.14768485,10.9175,0,10.9175,3.61,4.29,5.606799444
16/07/2019 11:30,14.3095,4.38,14.96483178,10.5795,0,10.5795,3.73,4.38,5.753025291,14.2995,4.38,14.95526998,10.5795,0,10.5795,3.72,4.38,5.746546789
16/07/2019 12:00,14.4635,4.38,15.11215512,9.4735,0,9.4735,4.99,4.38,6.639615953,14.4435,4.38,15.09301468,9.4735,0,9.4735,4.97,4.38,6.624598101
16/07/2019 12:30,15.152,4.44,15.78913247,11.022,0,11.022,4.13,4.44,6.063868402,15.132,4.44,15.76994052,11.022,0,11.022,4.11,4.44,6.050264457
16/07/2019 13:00,15.0315,4.57,15.71085269,12.4215,0,12.4215,2.61,4.57,5.262793935,15.0215,4.58,15.70419887,12.4215,0,12.4215,2.6,4.58,5.266535863
16/07/2019 13:30,14.1815,4.11,14.76506154,10.9815,0,10.9815,3.2,4.11,5.208848241,14.1715,4.11,14.75545703,10.9815,0,10.9815,3.19,4.11,5.202710832
16/07/2019 14:00,14.102,4.29,14.74009851,10.662,0,10.662,3.44,4.29,5.498881704,14.092,4.29,14.73053169,10.662,0,10.662,3.43,4.29,5.492631428
16/07/2019 14:30,14.8195,4.44,15.47033226,9.4595,0,9.4595,5.36,4.44,6.960114942,14.7895,4.43,15.43872437,9.4595,0,9.4595,5.33,4.43,6.930642106
16/07/2019 15:00,14.8985,4.6,15.59247582,11.5485,0,11.5485,3.35,4.6,5.690562362,14.8885,4.6,15.58292117,11.5485,0,11.5485,3.34,4.6,5.68468117
16/07/2019 15:30,14.155,4.26,14.78213872,11.695,0,11.695,2.46,4.26,4.919268238,14.145,4.26,14.77256325,11.695,0,11.695,2.45,4.26,4.914275125
16/07/2019 16:00,14.698,4.36,15.33104054,11.418,0,11.418,3.28,4.36,5.456005865,14.688,4.36,15.32145372,11.418,0,11.418,3.27,4.36,5.45
16/07/2019 16:30,15.197,4.14,15.75082249,10.497,0,10.497,4.7,4.14,6.263353734,15.177,4.14,15.73152659,10.497,0,10.497,4.68,4.14,6.248359785
16/07/2019 17:00,15.698,3.77,16.14435208,9.418,0,9.418,6.28,3.77,7.324704772,15.678,3.77,16.12490571,9.418,0,9.418,6.26,3.77,7.307564574
16/07/2019 17:30,15.901,1.06,15.93629195,8.001,0,8.001,7.9,1.06,7.970796698,16.471,5.53,17.3745429,8.001,0,8.001,8.47,5.53,10.11542387
16/07/2019 18:00,15.9765,0.68,15.99096471,6.6365,0,6.6365,9.34,0.68,9.364721032,16.6165,5.34,17.45347164,6.6365,0,6.6365,9.98,5.34,11.31883386
16/07/2019 18:30,16.0945,0.68,16.10885875,5.1145,0,5.1145,10.98,0.68,11.00103631,16.7745,5.03,17.51241703,5.1145,0,5.1145,11.66,5.03,12.69868103
16/07/2019 19:00,16.255,0.68,16.2692171,3.945,0,3.945,12.31,0.68,12.32876717,16.945,5.03,17.67580055,3.945,0,3.945,13,5.03,13.93918577
16/07/2019 19:30,16.268,0.68,16.28220575,2.578,0,2.578,13.69,0.68,13.70687784,16.978,4.96,17.6876817,2.578,0,2.578,14.4,4.96,15.23028562
16/07/2019 20:00,15.9465,0,15.9465,2.1565,0,2.1565,13.79,0,13.79,16.6465,4.74,17.3081935,2.1565,0,2.1565,14.49,4.74,15.24557969
16/07/2019 20:30,15.8585,0.7,15.87394161,1.8685,0,1.8685,13.99,0.7,14.00750156,16.5585,4.74,17.22357461,1.8685,0,1.8685,14.69,4.74,15.43579282
16/07/2019 21:00,15.501,-0.67,15.51547295,1.511,0,1.511,13.99,-0.67,14.00603441,16.201,4.63,16.84960833,1.511,0,1.511,14.69,4.63,15.40236995
16/07/2019 21:30,14.997,-0.67,15.01195887,1.367,0,1.367,13.63,-0.67,13.64645742,15.697,4.4,16.30201856,1.367,0,1.367,14.33,4.4,14.99029353
16/07/2019 22:00,15.1285,-0.67,15.14332897,1.2485,0,1.2485,13.88,-0.67,13.89616134,15.8185,4.6,16.47376527,1.2485,0,1.2485,14.57,4.6,15.27890376
16/07/2019 22:30,14.5845,-0.67,14.59988151,1.2445,0,1.2445,13.34,-0.67,13.35681474,15.2745,4.49,15.92075533,1.2445,0,1.2445,14.03,4.49,14.7309538
16/07/2019 23:00,13.4045,-0.77,13.42659749,1.2445,0,1.2445,12.16,-0.77,12.18435472,14.0845,4.22,14.70311328,1.2445,0,1.2445,12.84,4.22,13.51569458
16/07/2019 23:30,12.476,-0.42,12.48306757,1.386,0,1.386,11.09,-0.42,11.09795026,13.026,3.71,13.54403101,1.386,0,1.386,11.64,3.71,12.21694315
17/07/2019 00:00,11.763,1.31,11.83572005,1.463,0,1.463,10.3,1.31,10.38297164,11.713,1.33,11.78826828,1.463,0,1.463,10.25,1.33,10.33592763
17/07/2019 00:30,11.348,1.16,11.40713391,1.458,0,1.458,9.89,1.16,9.957795941,11.298,1.17,11.35841996,1.458,0,1.458,9.84,1.17,9.909313801
17/07/2019 01:00,11.1815,1.16,11.24150979,1.4515,0,1.4515,9.73,1.16,9.798903,11.1515,1.22,11.21803692,1.4515,0,1.4515,9.7,1.22,9.776420613
17/07/2019 01:30,11.303,1.16,11.36236811,1.463,0,1.463,9.84,1.16,9.908138069,11.263,1.22,11.32888207,1.463,0,1.463,9.8,1.22,9.875646814
17/07/2019 02:00,10.715,0.93,10.75528359,1.455,0,1.455,9.26,0.93,9.306583691,10.685,0.94,10.72626799,1.455,0,1.455,9.23,0.94,9.277742182
17/07/2019 02:30,10.5095,0.85,10.54381763,1.4795,0,1.4795,9.03,0.85,9.069917309,10.4695,0.86,10.50476227,1.4795,0,1.4795,8.99,0.86,9.031040915
17/07/2019 03:00,10.4225,0.85,10.45710315,1.4725,0,1.4725,8.95,0.85,8.990272521,10.3925,0.86,10.42802264,1.4725,0,1.4725,8.92,0.86,8.961361504
17/07/2019 03:30,10.2445,0.75,10.27191707,1.4845,0,1.4845,8.76,0.75,8.792047543,10.2145,0.76,10.24273451,1.4845,0,1.4845,8.73,0.76,8.763018886
17/07/2019 04:00,10.232,0.75,10.25945047,1.472,0,1.472,8.76,0.75,8.792047543,10.202,0.76,10.23026901,1.472,0,1.472,8.73,0.76,8.763018886
17/07/2019 04:30,10.338,0.75,10.36516975,1.468,0,1.468,8.87,0.75,8.901651532,10.298,0.76,10.3260062,1.468,0,1.468,8.83,0.76,8.862646332
17/07/2019 05:00,10.5095,0.97,10.55416933,1.4395,0,1.4395,9.07,0.97,9.121721329,10.4695,0.99,10.51620322,1.4395,0,1.4395,9.03,0.99,9.084107001
17/07/2019 05:30,11.311,1.3,11.38546095,1.441,0,1.441,9.87,1.3,9.955244849,11.271,1.32,11.34803247,1.441,0,1.441,9.83,1.32,9.918230689
17/07/2019 06:00,11.72,1.3,11.79187856,1.54,0,1.54,10.18,1.3,10.26267022,11.68,1.32,11.75435239,1.54,0,1.54,10.14,1.32,10.22555622
17/07/2019 06:30,13.0395,1.56,13.13248492,1.8695,0,1.8695,11.17,1.56,11.27840858,12.9795,1.58,13.07531339,1.8695,0,1.8695,11.11,1.58,11.22178685
17/07/2019 07:00,14.4,2.1,14.5523194,2.32,0,2.32,12.08,2.1,12.2611745,14.33,2.11,14.48450897,2.32,0,2.32,12.01,2.11,12.19394112
17/07/2019 07:30,16.461,2.7,16.68096283,2.971,0,2.971,13.49,2.7,13.75754702,16.551,3.8,16.98162539,2.971,0,2.971,13.58,3.8,14.10164529
17/07/2019 08:00,17.099,3.66,17.4863204,4.409,0,4.409,12.69,3.66,13.20725937,17.029,3.67,17.41998108,4.409,0,4.409,12.62,3.67,13.14280411
17/07/2019 08:30,16.742,3.76,17.15902573,6.102,0,6.102,10.64,3.76,11.28482166,16.692,3.77,17.11244471,6.102,0,6.102,10.59,3.77,11.24104088
17/07/2019 09:00,17.044,4.05,17.51857403,5.794,0,5.794,11.25,4.05,11.95679723,16.974,4.06,17.45280138,5.794,0,5.794,11.18,4.06,11.89436842
17/07/2019 09:30,16.743,4.05,17.2258686,6.563,0,6.563,10.18,4.05,10.95604399,16.693,4.06,17.17963472,6.563,0,6.563,10.13,4.06,10.91331755
17/07/2019 10:00,15.977,3.97,16.46284997,8.277,0,8.277,7.7,3.97,8.663192252,15.937,3.98,16.42645333,8.277,0,8.277,7.66,3.98,8.632265056
17/07/2019 10:30,15.9655,3.87,16.42784497,6.9855,0,6.9855,8.98,3.87,9.778409891,15.9155,3.88,16.38162203,6.9855,0,6.9855,8.93,3.88,9.736493209
17/07/2019 11:00,15.8385,3.87,16.3044467,6.4285,0,6.4285,9.41,3.87,10.17472358,15.7985,3.88,16.26797474,6.4285,0,6.4285,9.37,3.88,10.141563
17/07/2019 11:30,15.7055,3.96,16.19704696,7.9455,0,7.9455,7.76,3.96,8.712014692,15.6655,3.97,16.1607175,7.9455,0,7.9455,7.72,3.97,8.680973448
17/07/2019 12:00,15.853,4.43,16.46033138,10.133,0,10.133,5.72,4.43,7.234866965,15.833,4.44,16.44376748,10.133,0,10.133,5.7,4.44,7.225205879
17/07/2019 12:30,16.5135,4.25,17.05163283,8.4135,0,8.4135,8.1,4.25,9.147267352,16.4735,4.26,17.01539897,8.4135,0,8.4135,8.06,4.26,9.116534429
17/07/2019 13:00,15.731,3.88,16.20243071,8.061,0,8.061,7.67,3.88,8.595539541,15.691,3.89,16.16600077,8.061,0,8.061,7.63,3.89,8.564403073
17/07/2019 13:30,15.2755,3.39,15.64714032,7.4455,0,7.4455,7.83,3.39,8.532350204,15.2455,3.4,15.62002786,7.4455,0,7.4455,7.8,3.4,8.508818954
17/07/2019 14:00,15.802,3.65,16.21806721,6.132,0,6.132,9.67,3.65,10.33592763,15.752,3.66,16.17161414,6.132,0,6.132,9.62,3.66,10.29271587
17/07/2019 14:30,15.969,3.65,16.38082602,5.389,0,5.389,10.58,3.65,11.19191226,15.909,3.66,16.32457905,5.389,0,5.389,10.52,3.66,11.13849182
17/07/2019 15:00,16.61,3.83,17.04584993,3.29,0,3.29,13.32,3.83,13.85970057,16.54,3.83,16.97764707,3.29,0,3.29,13.25,3.83,13.79243996
17/07/2019 15:30,16.845,3.83,17.27492185,2.515,0,2.515,14.33,3.83,14.832997,16.775,3.83,17.20667094,2.515,0,2.515,14.26,3.83,14.76538181
17/07/2019 16:00,16.9405,3.91,17.38587473,3.4505,0,3.4505,13.49,3.91,14.04521983,16.8705,3.92,17.31993563,3.4505,0,3.4505,13.42,3.92,13.98080112
17/07/2019 16:30,16.547,3.67,16.94910349,5.387,0,5.387,11.16,3.67,11.74795727,16.487,3.69,16.89488884,5.387,0,5.387,11.1,3.69,11.69726891
17/07/2019 17:00,16.6925,3.32,17.01945817,5.7025,0,5.7025,10.99,3.32,11.48052699,16.6425,3.33,16.97238069,5.7025,0,5.7025,10.94,3.33,11.43558044
17/07/2019 17:30,17.5425,3.09,17.81256316,4.4125,0,4.4125,13.13,3.09,13.48869897,17.4725,3.11,17.74712248,4.4125,0,4.4125,13.06,3.11,13.42518901
17/07/2019 18:00,17.9845,2.84,18.20735676,3.4745,0,3.4745,14.51,2.84,14.78532042,17.9045,2.86,18.13148423,3.4745,0,3.4745,14.43,2.86,14.71069339
17/07/2019 18:30,17.1255,2.62,17.32475542,4.5155,0,4.5155,12.61,2.62,12.87930511,17.0655,2.63,17.26696818,4.5155,0,4.5155,12.55,2.63,12.82261284
17/07/2019 19:00,16.8025,2.45,16.98017981,4.0525,0,4.0525,12.75,2.45,12.98325845,16.7325,2.48,16.91528765,4.0525,0,4.0525,12.68,2.48,12.92024768
17/07/2019 19:30,16.6445,2.34,16.80818194,2.9745,0,2.9745,13.67,2.34,13.86883196,16.5845,2.36,16.75157426,2.9745,0,2.9745,13.61,2.36,13.81309886
17/07/2019 20:00,16.452,2.06,16.58046754,2.132,0,2.132,14.32,2.06,14.46741166,16.362,2.08,16.49367891,2.132,0,2.132,14.23,2.08,14.38121344
17/07/2019 20:30,16.105,1.94,16.22142488,1.785,0,1.785,14.32,1.94,14.45081313,16.015,1.96,16.13449178,1.785,0,1.785,14.23,1.96,14.36434823
17/07/2019 21:00,15.7245,1.83,15.83062855,1.4945,0,1.4945,14.23,1.83,14.34718788,15.6445,1.86,15.75468122,1.4945,0,1.4945,14.15,1.86,14.27172379
17/07/2019 21:30,15.481,1.73,15.57736374,1.411,0,1.411,14.07,1.73,14.17595852,15.401,1.74,15.49898064,1.411,0,1.411,13.99,1.74,14.09779061
17/07/2019 22:00,15.3355,1.84,15.44548996,1.3955,0,1.3955,13.94,1.84,14.06091035,15.2555,1.85,15.36726326,1.3955,0,1.3955,13.86,1.85,13.98292173
17/07/2019 22:30,14.75,0.87,14.77563535,1.4,0,1.4,13.35,0.87,13.37831828,14.95,2.67,15.18655326,1.4,0,1.4,13.55,2.67,13.81055394
17/07/2019 23:00,13.7905,1.45,13.86652048,1.3905,0,1.3905,12.4,1.45,12.48449038,13.7605,1.65,13.85907141,1.3905,0,1.3905,12.37,1.65,12.47955929
17/07/2019 23:30,12.866,1.45,12.94744979,1.386,0,1.386,11.48,1.45,11.57120996,12.816,1.48,12.90117266,1.386,0,1.386,11.43,1.48,11.52541973
18/07/2019 00:00,12.15,1.33,12.22257747,1.4,0,1.4,10.75,1.33,10.83196196,12.1,1.34,12.17397224,1.4,0,1.4,10.7,1.34,10.78358011
18/07/2019 00:30,11.8285,1.22,11.8912494,1.4085,0,1.4085,10.42,1.22,10.49117725,11.7785,1.25,11.84464277,1.4085,0,1.4085,10.37,1.25,10.44506582
18/07/2019 01:00,11.29,1.07,11.34059081,1.41,0,1.41,9.88,1.07,9.93777138,11.25,1.09,11.3026811,1.41,0,1.41,9.84,1.09,9.900186867
18/07/2019 01:30,11.6135,1.15,11.67029915,1.4335,0,1.4335,10.18,1.15,10.24474987,11.5635,1.17,11.62253984,1.4335,0,1.4335,10.13,1.17,10.19734279
18/07/2019 02:00,11.4035,1.15,11.4613399,1.4235,0,1.4235,9.98,1.15,10.04603902,11.3735,1.17,11.43352099,1.4235,0,1.4235,9.95,1.17,10.01855279
18/07/2019 02:30,10.917,0.85,10.95004059,1.437,0,1.437,9.48,0.85,9.518030258,10.867,0.87,10.90176999,1.437,0,1.437,9.43,0.87,9.470047518
18/07/2019 03:00,10.2575,0.68,10.2800149,1.4375,0,1.4375,8.82,0.68,8.846174314,10.2375,0.69,10.2607264,1.4375,0,1.4375,8.8,0.69,8.827009686
18/07/2019 03:30,9.9885,0.91,10.02986701,1.4585,0,1.4585,8.53,0.91,8.578403115,9.9585,0.92,10.00090607,1.4585,0,1.4585,8.5,0.92,8.549643267
18/07/2019 04:00,10.2385,0.68,10.26105659,1.4485,0,1.4485,8.79,0.68,8.816263381,10.1985,0.68,10.22114486,1.4485,0,1.4485,8.75,0.68,8.776383082
18/07/2019 04:30,10.8125,0.82,10.84354906,1.4325,0,1.4325,9.38,0.82,9.415773999,10.7725,0.84,10.80520043,1.4325,0,1.4325,9.34,0.84,9.377696945
18/07/2019 05:00,10.7855,0.82,10.81662657,1.3255,0,1.3255,9.46,0.82,9.495472605,10.7455,0.84,10.77828234,1.3255,0,1.3255,9.42,0.84,9.457378072
18/07/2019 05:30,11.4545,1.1,11.50719645,1.3345,0,1.3345,10.12,1.1,10.17960707,11.4145,1.13,11.47029687,1.3345,0,1.3345,10.08,1.13,10.14314054
18/07/2019 06:00,11.979,1.18,12.03697807,1.389,0,1.389,10.59,1.18,10.65553847,11.929,1.19,11.98820841,1.389,0,1.389,10.54,1.19,10.60696469
18/07/2019 06:30,13.361,1.58,13.45409681,1.661,0,1.661,11.7,1.58,11.80620176,13.301,1.59,13.39569711,1.661,0,1.661,11.64,1.59,11.74809346
18/07/2019 07:00,15.082,2.25,15.24890894,1.982,0,1.982,13.1,2.25,13.29182079,15.012,2.27,15.18265603,1.982,0,1.982,13.03,2.27,13.22625419
18/07/2019 07:30,17.173,3.3,17.48719329,2.123,0,2.123,15.05,3.3,15.40754685,17.133,3.63,17.51332604,2.123,0,2.123,15.01,3.63,15.44270054
18/07/2019 08:00,18.1225,3.74,18.50439424,2.5025,0,2.5025,15.62,3.74,16.06150678,18.0325,3.76,18.42033269,2.5025,0,2.5025,15.53,3.76,15.97868893
18/07/2019 08:30,18.391,4.02,18.82522991,2.681,0,2.681,15.71,4.02,16.21618019,18.301,4.03,18.73946373,2.681,0,2.681,15.62,4.03,16.13150024
18/07/2019 09:00,18.3195,4.13,18.77926996,3.0095,0,3.0095,15.31,4.13,15.85726963,18.2295,4.14,18.693696,3.0095,0,3.0095,15.22,4.14,15.77301493
18/07/2019 09:30,17.9375,4.21,18.42492893,4.1975,0,4.1975,13.74,4.21,14.37051495,17.8575,4.22,18.34935166,4.1975,0,4.1975,13.66,4.22,14.29699269
18/07/2019 10:00,17.9335,4.35,18.45353414,4.5335,0,4.5335,13.4,4.35,14.08838174,17.8535,4.36,18.37816809,4.5335,0,4.5335,13.32,4.36,14.01542008
18/07/2019 10:30,17.093,4.17,17.59430445,5.193,0,5.193,11.9,4.17,12.6094766,17.033,4.17,17.53601976,5.193,0,5.193,11.84,4.17,12.5528682
18/07/2019 11:00,17.095,4.3,17.62750762,5.335,0,5.335,11.76,4.3,12.52148553,17.035,4.31,17.57177638,5.335,0,5.335,11.7,4.31,12.46860457
18/07/2019 11:30,16.7635,4.38,17.32626135,6.5235,0,6.5235,10.24,4.38,11.13741442,16.7035,4.39,17.27075598,6.5235,0,6.5235,10.18,4.39,11.0862302
18/07/2019 12:00,16.8005,4.29,17.33957613,6.4405,0,6.4405,10.36,4.29,11.21310394,16.7405,4.3,17.28393301,6.4405,0,6.4405,10.3,4.3,11.16154111
18/07/2019 12:30,16.6,4.29,17.1453813,6.9,0,6.9,9.7,4.29,10.60632359,16.55,4.3,17.0994883,6.9,0,6.9,9.65,4.3,10.56468173
18/07/2019 13:00,16.0805,4.13,16.6023908,7.1705,0,7.1705,8.91,4.13,9.820641527,16.0405,4.14,16.56614742,7.1705,0,7.1705,8.87,4.14,9.788590297
18/07/2019 13:30,15.275,4.13,15.82348018,8.855,0,8.855,6.42,4.13,7.633695042,15.235,4.14,15.78748951,8.855,0,8.855,6.38,4.14,7.605524308
18/07/2019 14:00,14.639,4.53,15.32387748,10.449,0,10.449,4.19,4.53,6.170656367,14.629,4.53,15.3143247,10.449,0,10.449,4.18,4.53,6.163870537
18/07/2019 14:30,14.714,4.39,15.35493067,9.574,0,9.574,5.14,4.39,6.759563595,14.694,4.4,15.33863214,9.574,0,9.574,5.12,4.4,6.750881424
18/07/2019 15:00,14.431,4.24,15.04098936,9.651,0,9.651,4.78,4.24,6.389522674,14.421,4.24,15.03139518,9.651,0,9.651,4.77,4.24,6.382045127
18/07/2019 15:30,14.468,3.94,14.9948866,8.988,0,8.988,5.48,3.94,6.749370341,14.448,3.95,14.97822433,8.988,0,8.988,5.46,3.95,6.738998442
18/07/2019 16:00,14.764,3.94,15.28068375,8.334,0,8.334,6.43,3.94,7.541120606,14.724,3.95,15.24462778,8.334,0,8.334,6.39,3.95,7.512296586
18/07/2019 16:30,15.5195,3.68,15.94983637,7.1195,0,7.1195,8.4,3.68,9.170736066,15.4795,3.69,15.91323412,7.1195,0,7.1195,8.36,3.69,9.138145326
18/07/2019 17:00,15.8,3.51,16.18518149,7.13,0,7.13,8.67,3.51,9.353555474,15.76,3.52,16.14831261,7.13,0,7.13,8.63,3.52,9.320262872
18/07/2019 17:30,16.402,3.38,16.74664157,7.302,0,7.302,9.1,3.38,9.707440445,16.352,3.4,16.70173356,7.302,0,7.302,9.05,3.4,9.66760053
18/07/2019 18:00,16.491,2.92,16.74752164,6.041,0,6.041,10.45,2.92,10.85029493,16.431,2.93,16.69019655,6.041,0,6.041,10.39,2.93,10.79523043
18/07/2019 18:30,16.5585,2.71,16.77879681,5.4285,0,5.4285,11.13,2.71,11.4551735,16.4985,2.72,16.72121115,5.4285,0,5.4285,11.07,2.72,11.39926752
18/07/2019 19:00,17.1235,2.62,17.32277842,3.9935,0,3.9935,13.13,2.62,13.38884984,17.0535,2.63,17.25510829,3.9935,0,3.9935,13.06,2.63,13.32218075
18/07/2019 19:30,17.0535,2.53,17.24014972,2.7935,0,2.7935,14.26,2.53,14.48269657,16.9735,2.56,17.16546831,2.7935,0,2.7935,14.18,2.56,14.40923315
18/07/2019 20:00,16.453,2.27,16.60885634,2.453,0,2.453,14,2.27,14.18283822,16.363,2.3,16.52385454,2.453,0,2.453,13.91,2.3,14.09886875
18/07/2019 20:30,16.0185,2.09,16.15427009,2.1685,0,2.1685,13.85,2.09,14.00680549,15.9385,2.11,16.07755834,2.1685,0,2.1685,13.77,2.11,13.93072145
18/07/2019 21:00,16.0695,1.93,16.18498472,1.6595,0,1.6595,14.41,1.93,14.53867257,15.9995,1.96,16.11910668,1.6595,0,1.6595,14.34,1.96,14.47332719
18/07/2019 21:30,15.6635,1.67,15.75227388,1.4735,0,1.4735,14.19,1.67,14.28793197,15.5935,1.69,15.68481247,1.4735,0,1.4735,14.12,1.69,14.22077705
18/07/2019 22:00,15.3595,1.59,15.4415783,1.4195,0,1.4195,13.94,1.59,14.03038488,15.2895,1.61,15.37403364,1.4195,0,1.4195,13.87,1.61,13.96313002
18/07/2019 22:30,14.7815,0.11,14.78190929,1.4315,0,1.4315,13.35,0.11,13.35045318,15.2215,3.43,15.60317154,1.4315,0,1.4315,13.79,3.43,14.21017241
18/07/2019 23:00,13.7965,-0.1,13.79686241,1.4265,0,1.4265,12.37,-0.1,12.3704042,14.2765,3.53,14.70643914,1.4265,0,1.4265,12.85,3.53,13.32604217
18/07/2019 23:30,12.9385,1.32,13.00565962,1.4385,0,1.4385,11.5,1.32,11.57550863,12.8785,1.34,12.94802542,1.4385,0,1.4385,11.44,1.34,11.51821167
19/07/2019 00:00,11.9385,1.2,11.99865752,1.4185,0,1.4185,10.52,1.2,10.58821987,11.8985,1.21,11.95986631,1.4185,0,1.4185,10.48,1.21,10.54962085
19/07/2019 00:30,11.5725,1.12,11.62657113,1.4425,0,1.4425,10.13,1.12,10.19172704,11.5225,1.13,11.57777639,1.4425,0,1.4425,10.08,1.13,10.14314054
19/07/2019 01:00,11.452,1.12,11.50663739,1.432,0,1.432,10.02,1.12,10.08240051,11.412,1.13,11.46780903,1.432,0,1.432,9.98,1.13,10.04376921
19/07/2019 01:30,11.5755,1.12,11.62955718,1.4455,0,1.4455,10.13,1.12,10.19172704,11.5255,1.13,11.58076208,1.4455,0,1.4455,10.08,1.13,10.14314054
19/07/2019 02:00,11.053,0.89,11.08877401,1.383,0,1.383,9.67,0.89,9.710870198,11.013,0.91,11.05053252,1.383,0,1.383,9.63,0.91,9.672900289
19/07/2019 02:30,10.7475,0.81,10.77798016,1.3375,0,1.3375,9.41,0.81,9.44479751,10.7075,0.82,10.73885265,1.3375,0,1.3375,9.37,0.82,9.405812033
19/07/2019 03:00,10.8255,0.86,10.85960636,1.3055,0,1.3055,9.52,0.86,9.558765611,10.7855,0.87,10.82053188,1.3055,0,1.3055,9.48,0.87,9.519837183
19/07/2019 03:30,10.6445,0.74,10.6701912,1.3345,0,1.3345,9.31,0.74,9.339362933,10.6045,0.75,10.63098868,1.3345,0,1.3345,9.27,0.75,9.300290318
19/07/2019 04:00,10.4735,0.74,10.49960962,1.3235,0,1.3235,9.15,0.74,9.179874727,10.4335,0.75,10.46042171,1.3235,0,1.3235,9.11,0.75,9.140820532
19/07/2019 04:30,10.9255,0.89,10.96169012,1.3355,0,1.3355,9.59,0.89,9.631209685,10.8855,0.91,10.92347061,1.3355,0,1.3355,9.55,0.91,9.593258049
19/07/2019 05:00,11.034,1.01,11.08012888,1.314,0,1.314,9.72,1.01,9.772333396,10.984,1.02,11.03125813,1.314,0,1.314,9.67,1.02,9.723646435
19/07/2019 05:30,11.639,1.23,11.70381224,1.349,0,1.349,10.29,1.23,10.36325239,11.589,1.25,11.65621813,1.349,0,1.349,10.24,1.25,10.31601183
19/07/2019 06:00,11.85,1.33,11.92440355,1.34,0,1.34,10.51,1.33,10.59381895,11.8,1.34,11.87584102,1.34,0,1.34,10.46,1.34,10.54548245
19/07/2019 06:30,13.5135,1.88,13.64364622,1.4135,0,1.4135,12.1,1.88,12.24517864,13.4535,1.89,13.58560864,1.4135,0,1.4135,12.04,1.89,12.18744026
19/07/2019 07:00,15.2495,2.44,15.44347274,1.6595,0,1.6595,13.59,2.44,13.80730604,15.1895,2.45,15.38581848,1.6595,0,1.6595,13.53,2.45,13.75003273
19/07/2019 07:30,16.7285,1.13,16.76662197,1.8185,0,1.8185,14.91,1.13,14.95275894,17.3085,5.04,18.02736177,1.8185,0,1.8185,15.49,5.04,16.28931245
19/07/2019 08:00,17.656,1.22,17.69809979,1.836,0,1.836,15.82,1.22,15.86697199,18.286,5.43,19.07518535,1.836,0,1.836,16.45,5.43,17.32303091
19/07/2019 08:30,18.764,3.76,19.13701377,1.894,0,1.894,16.87,3.76,17.28393763,18.664,3.77,19.0409505,1.894,0,1.894,16.77,3.77,17.18853688
19/07/2019 09:00,18.831,3.85,19.22053748,2.131,0,2.131,16.7,3.85,17.13804248,18.741,3.86,19.13438478,2.131,0,2.131,16.61,3.86,17.05261564
19/07/2019 09:30,18.473,3.65,18.8301415,2.443,0,2.443,16.03,3.65,16.44029805,18.373,3.67,18.73595551,2.443,0,2.443,15.93,3.67,16.34728724
19/07/2019 10:00,18.2285,3.65,18.59033922,2.7085,0,2.7085,15.52,3.65,15.94342811,18.1285,3.67,18.49625401,2.7085,0,2.7085,15.42,3.67,15.85071923
19/07/2019 10:30,17.878,3.65,18.24679106,3.438,0,3.438,14.44,3.65,14.89416329,17.798,3.67,18.17244353,3.438,0,3.438,14.36,3.67,14.82155525
19/07/2019 11:00,17.688,3.83,18.09790717,4.808,0,4.808,12.88,3.83,13.43738442,17.608,3.84,18.02185518,4.808,0,4.808,12.8,3.84,13.36359233
19/07/2019 11:30,17.2755,3.73,17.67359047,5.5355,0,5.5355,11.74,3.73,12.3182994,17.1955,3.74,17.59752313,5.5355,0,5.5355,11.66,3.74,12.24512964
19/07/2019 12:00,16.4595,3.78,16.88797028,6.6395,0,6.6395,9.82,3.78,10.52239516,16.3995,3.79,16.8317468,6.6395,0,6.6395,9.76,3.79,10.4700382
19/07/2019 12:30,16.9785,3.66,17.36850777,5.9285,0,5.9285,11.05,3.66,11.64036511,16.9085,3.67,17.30220426,5.9285,0,5.9285,10.98,3.67,11.5771024
19/07/2019 13:00,17.678,3.5,18.02114547,4.008,0,4.008,13.67,3.5,14.11094965,17.598,3.52,17.94658753,4.008,0,4.008,13.59,3.52,14.03846502
19/07/2019 13:30,17.3675,3.24,17.66713492,3.5075,0,3.5075,13.86,3.24,14.23366432,17.2775,3.26,17.58236634,3.5075,0,3.5075,13.77,3.26,14.15063603
19/07/2019 14:00,16.82,3.41,17.16218226,4.09,0,4.09,12.73,3.41,13.17880875,16.74,3.42,17.08578356,4.09,0,4.09,12.65,3.42,13.10415583
19/07/2019 14:30,16.7585,3.51,17.12213253,3.7685,0,3.7685,12.99,3.51,13.45586118,16.6785,3.52,17.04590163,3.7685,0,3.7685,12.91,3.52,13.38127423
19/07/2019 15:00,17.0415,3.41,17.37932169,2.9415,0,2.9415,14.1,3.41,14.50648476,16.9615,3.43,17.30483696,2.9415,0,2.9415,14.02,3.43,14.43347844
19/07/2019 15:30,16.332,2.77,16.56523842,3.212,0,3.212,13.12,2.77,13.40922444,16.262,2.78,16.49791029,3.212,0,3.212,13.05,2.78,13.34282204
19/07/2019 16:00,16.7865,2.66,16.99594605,2.2465,0,2.2465,14.54,2.66,14.78131253,16.6965,2.67,16.90863721,2.2465,0,2.2465,14.45,2.67,14.69460445
19/07/2019 16:30,17.7195,2.77,17.93470324,1.9695,0,1.9695,15.75,2.77,15.99172911,17.6295,2.78,17.84734351,1.9695,0,1.9695,15.66,2.78,15.90484203
19/07/2019 17:00,18.3035,2.83,18.52098843,2.1735,0,2.1735,16.13,2.83,16.37637933,18.2135,2.86,18.43668035,2.1735,0,2.1735,16.04,2.86,16.29298008
19/07/2019 17:30,18.4495,2.68,18.64313413,2.3195,0,2.3195,16.13,2.68,16.35112534,18.3595,2.69,18.55552048,2.3195,0,2.3195,16.04,2.69,16.26400012
19/07/2019 18:00,18.6345,2.62,18.81778388,2.0045,0,2.0045,16.63,2.62,16.83512103,18.5445,2.64,18.73147299,2.0045,0,2.0045,16.54,2.64,16.74936417
19/07/2019 18:30,18.4355,2.47,18.60023011,1.8055,0,1.8055,16.63,2.47,16.81242993,18.3455,2.49,18.51371033,1.8055,0,1.8055,16.54,2.49,16.72637737
19/07/2019 19:00,18.2235,2.47,18.39012921,1.5935,0,1.5935,16.63,2.47,16.81242993,18.1335,2.49,18.30365871,1.5935,0,1.5935,16.54,2.49,16.72637737
19/07/2019 19:30,17.848,2.37,18.00466617,1.608,0,1.608,16.24,2.37,16.41202303,17.758,2.4,17.91944653,1.608,0,1.608,16.15,2.4,16.32735435
19/07/2019 20:00,16.739,1.22,16.78340016,1.719,0,1.719,15.02,1.22,15.06946582,16.969,3.01,17.2338928,1.719,0,1.719,15.25,3.01,15.54421436
19/07/2019 20:30,16.0415,0.52,16.04992593,1.4915,0,1.4915,14.55,0.52,14.55928913,16.3715,3.01,16.64590377,1.4915,0,1.4915,14.88,3.01,15.18138663
19/07/2019 21:00,15.8035,1.51,15.87547518,1.3235,0,1.3235,14.48,1.51,14.55851984,15.7335,1.53,15.80771717,1.3235,0,1.3235,14.41,1.53,14.49099721
19/07/2019 21:30,15.645,1.63,15.72968293,1.315,0,1.315,14.33,1.63,14.42240618,15.565,1.65,15.65221151,1.315,0,1.315,14.25,1.65,14.34520826
19/07/2019 22:00,15.2255,1.63,15.31250307,1.3055,0,1.3055,13.92,1.63,14.0151097,15.1355,1.65,15.22517193,1.3055,0,1.3055,13.83,1.65,13.92807955
19/07/2019 22:30,14.659,1.53,14.73862887,1.309,0,1.309,13.35,1.53,13.43738814,14.589,1.56,14.67216824,1.309,0,1.309,13.28,1.56,13.37131258
19/07/2019 23:00,13.601,1.38,13.6708303,1.311,0,1.311,12.29,1.38,12.36723494,13.521,1.4,13.59328662,1.311,0,1.311,12.21,1.4,12.29
19/07/2019 23:30,12.931,1.24,12.99031797,1.431,0,1.431,11.5,1.24,11.56665898,12.871,1.26,12.93252647,1.431,0,1.431,11.44,1.26,11.50917895
20/07/2019 00:00,12.376,1.24,12.43796511,1.446,0,1.446,10.93,1.24,11.00011364,12.326,1.26,12.39023309,1.446,0,1.446,10.88,1.26,10.95271656
20/07/2019 00:30,12.062,1.14,12.1157519,1.462,0,1.462,10.6,1.14,10.66112564,12.012,1.16,12.06788068,1.462,0,1.462,10.55,1.16,10.61358092
20/07/2019 01:00,11.45,1.03,11.49623417,1.42,0,1.42,10.03,1.03,10.08274764,11.4,1.06,11.44917464,1.42,0,1.42,9.98,1.06,10.03613471
20/07/2019 01:30,11.287,0.89,11.32203467,1.427,0,1.427,9.86,0.89,9.900085858,11.247,0.91,11.28375421,1.427,0,1.427,9.82,0.91,9.862073818
20/07/2019 02:00,10.977,0.77,11.00397333,1.407,0,1.407,9.57,0.77,9.600927039,10.927,0.78,10.95480392,1.407,0,1.407,9.52,0.78,9.551900334
20/07/2019 02:30,10.816,0.77,10.84337383,1.426,0,1.426,9.39,0.77,9.421517924,10.766,0.78,10.79421864,1.426,0,1.426,9.34,0.78,9.372513003
20/07/2019 03:00,10.6675,0.77,10.69525391,1.4175,0,1.4175,9.25,0.77,9.28199332,10.6375,0.78,10.66605861,1.4175,0,1.4175,9.22,0.78,9.25293467
20/07/2019 03:30,9.91,0.77,9.939869214,1.46,0,1.46,8.45,0.77,8.485010312,9.87,0.78,9.900772697,1.46,0,1.46,8.41,0.78,8.446093772
20/07/2019 04:00,9.6405,0,9.6405,1.4305,0,1.4305,8.21,0,8.21,9.5905,0,9.5905,1.4305,0,1.4305,8.16,0,8.16
20/07/2019 04:30,9.763,0.68,9.786652594,1.443,0,1.443,8.32,0.68,8.34774221,9.733,0.68,9.756725322,1.443,0,1.443,8.29,0.68,8.317842268
20/07/2019 05:00,9.9515,0,9.9515,1.4215,0,1.4215,8.53,0,8.53,9.9115,0,9.9115,1.4215,0,1.4215,8.49,0,8.49
20/07/2019 05:30,10.3055,0.73,10.33132277,1.4355,0,1.4355,8.87,0.73,8.899988764,10.2755,0.71,10.30000001,1.4355,0,1.4355,8.84,0.71,8.868466609
20/07/2019 06:00,10.296,0,10.296,1.426,0,1.426,8.87,0,8.87,10.266,0,10.266,1.426,0,1.426,8.84,0,8.84
20/07/2019 06:30,10.913,-1.47,11.0115607,1.713,0,1.713,9.2,-1.47,9.31670006,11.143,2.69,11.46309509,1.713,0,1.713,9.43,2.69,9.806171526
20/07/2019 07:00,11.6645,0.95,11.70312182,2.1645,0,2.1645,9.5,0.95,9.54738184,11.5945,1.03,11.64016023,2.1645,0,2.1645,9.43,1.03,9.486084545
20/07/2019 07:30,12.3035,1.14,12.35620137,2.6135,0,2.6135,9.69,1.14,9.756828378,12.2635,1.17,12.31918554,2.6135,0,2.6135,9.65,1.17,9.720668701
20/07/2019 08:00,13.2425,1.31,13.30713742,3.0225,0,3.0225,10.22,1.31,10.30361587,13.1925,1.34,13.26037919,3.0225,0,3.0225,10.17,1.34,10.2578994
20/07/2019 08:30,13.802,0.68,13.81874104,3.582,0,3.582,10.22,0.68,10.24259733,14.052,2.52,14.2761726,3.582,0,3.582,10.47,2.52,10.76899717
