Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/07/2019 09:00,13.475,-0.93,13.50705464,5.125,0,5.125,8.35,-0.93,8.401630794,14.105,4.37,14.76644592,5.125,0,5.125,8.98,4.37,9.986856362
20/07/2019 09:30,13.393,0,13.393,6.473,0,6.473,6.92,0,6.92,14.013,4.8,14.8122979,6.473,0,6.473,7.54,4.8,8.938210112
20/07/2019 10:00,13.138,0,13.138,6.538,0,6.538,6.6,0,6.6,13.748,4.8,14.56185098,6.538,0,6.538,7.21,4.8,8.66164534
20/07/2019 10:30,12.448,0,12.448,8.398,0,8.398,4.05,0,4.05,13.008,4.94,13.91444084,8.398,0,8.398,4.61,4.94,6.756900177
20/07/2019 11:00,12.1035,0.68,12.12258686,10.1435,0,10.1435,1.96,0.68,2.074608397,12.5335,5.23,13.58092494,10.1435,0,10.1435,2.39,5.23,5.750217387
20/07/2019 11:30,12.205,0.68,12.22392838,9.735,0,9.735,2.47,0.68,2.561893831,12.725,5.37,13.81168074,9.735,0,9.735,2.99,5.37,6.1462997
20/07/2019 12:00,12.3185,0.68,12.33725424,8.9885,0,8.9885,3.33,0.68,3.398720347,12.8785,5.18,13.88121617,8.9885,0,8.9885,3.89,5.18,6.478001235
20/07/2019 12:30,12.213,2.37,12.44083072,9.543,0,9.543,2.67,2.37,3.570126048,12.393,3.06,12.76518895,9.543,0,9.543,2.85,3.06,4.181638435
20/07/2019 13:00,12.023,2.82,12.3492886,10.533,0,10.533,1.49,2.82,3.189435687,12.023,2.82,12.3492886,10.533,0,10.533,1.49,2.82,3.189435687
20/07/2019 13:30,11.8555,2.74,12.16801053,11.0055,0,11.0055,0.85,2.74,2.868815086,11.8655,2.74,12.17775391,11.0055,0,11.0055,0.86,2.74,2.871793864
20/07/2019 14:00,11.2395,2.53,11.52073176,10.5595,0,10.5595,0.68,2.53,2.619790068,11.2495,2.53,11.53048786,10.5595,0,10.5595,0.69,2.53,2.622403478
20/07/2019 14:30,10.8735,2.18,11.08987837,9.9035,0,9.9035,0.97,2.18,2.386063704,10.8935,2.18,11.10948884,9.9035,0,9.9035,0.99,2.18,2.394263979
20/07/2019 15:00,10.889,2.26,11.12105755,9.729,0,9.729,1.16,2.26,2.540314941,10.889,2.27,11.12309404,9.729,0,9.729,1.16,2.27,2.549215566
20/07/2019 15:30,10.919,2.15,11.12865944,8.429,0,8.429,2.49,2.15,3.289772029,10.909,2.15,11.11884801,8.429,0,8.429,2.48,2.15,3.282209622
20/07/2019 16:00,10.889,1.97,11.06576798,8.309,0,8.309,2.58,1.97,3.246120762,10.879,1.97,11.05592787,8.309,0,8.309,2.57,1.97,3.2381785
20/07/2019 16:30,11.359,1.81,11.50230329,7.489,0,7.489,3.87,1.81,4.272352982,11.349,1.81,11.49242799,7.489,0,7.489,3.86,1.81,4.263296846
20/07/2019 17:00,12.1125,2.2,12.31067245,8.5425,0,8.5425,3.57,2.2,4.193435346,12.1025,2.2,12.30083356,8.5425,0,8.5425,3.56,2.2,4.184925328
20/07/2019 17:30,13.1725,1.98,13.32047883,6.5525,0,6.5525,6.62,1.98,6.909761212,13.1425,1.98,13.29081285,6.5525,0,6.5525,6.59,1.98,6.881024633
20/07/2019 18:00,13.4505,1.66,13.55254774,5.4905,0,5.4905,7.96,1.66,8.131248367,13.4205,1.66,13.52277413,5.4905,0,5.4905,7.93,1.66,8.101882497
20/07/2019 18:30,13.691,1.45,13.7675699,4.391,0,4.391,9.3,1.45,9.412358897,13.641,1.47,13.71997744,4.391,0,4.391,9.25,1.47,9.366077087
20/07/2019 19:00,13.869,1.53,13.95313803,4.139,0,4.139,9.73,1.53,9.849558366,13.819,1.54,13.90454462,4.139,0,4.139,9.68,1.54,9.80173454
20/07/2019 19:30,13.975,1.29,14.03441217,2.815,0,2.815,11.16,1.29,11.23430906,13.915,1.3,13.97559391,2.815,0,2.815,11.1,1.3,11.17586686
20/07/2019 20:00,13.4985,1.07,13.54084201,2.2485,0,2.2485,11.25,1.07,11.30076989,13.4385,1.08,13.48182785,2.2485,0,2.2485,11.19,1.08,11.24199715
20/07/2019 20:30,13.343,1.13,13.39076357,1.823,0,1.823,11.52,1.13,11.57528833,13.293,1.14,13.34179332,1.823,0,1.823,11.47,1.14,11.52651292
20/07/2019 21:00,13.626,1.28,13.68598831,1.496,0,1.496,12.13,1.28,12.19734807,13.566,1.29,13.62719546,1.496,0,1.496,12.07,1.29,12.13873964
20/07/2019 21:30,13.291,1.19,13.34416655,1.381,0,1.381,11.91,1.19,11.9693024,13.231,1.2,13.28530621,1.381,0,1.381,11.85,1.2,11.91060452
20/07/2019 22:00,13.0715,1.12,13.11939451,1.3515,0,1.3515,11.72,1.12,11.77339373,13.0015,1.14,13.05138315,1.3515,0,1.3515,11.65,1.14,11.70564394
20/07/2019 22:30,12.889,1.19,12.94381787,1.359,0,1.359,11.53,1.19,11.5912467,12.829,1.21,12.88593578,1.359,0,1.359,11.47,1.21,11.53364643
20/07/2019 23:00,12.0975,1.19,12.15588772,1.3475,0,1.3475,10.75,1.19,10.81566457,12.0375,1.21,12.09816128,1.3475,0,1.3475,10.69,1.21,10.75826194
20/07/2019 23:30,11.463,1.13,11.51856193,1.363,0,1.363,10.1,1.13,10.16301628,11.423,1.15,11.48074166,1.363,0,1.363,10.06,1.15,10.12551727
21/07/2019 00:00,11.0835,1.13,11.14095473,1.3535,0,1.3535,9.73,1.13,9.795396878,11.0335,1.08,11.0862312,1.3535,0,1.3535,9.68,1.08,9.740061601
21/07/2019 00:30,10.819,1.02,10.86697571,1.369,0,1.369,9.45,1.02,9.504888216,10.769,1.03,10.81814499,1.369,0,1.369,9.4,1.03,9.456262475
21/07/2019 01:00,10.225,0.86,10.26110252,1.355,0,1.355,8.87,0.86,8.911593572,10.185,0.87,10.22209005,1.355,0,1.355,8.83,0.87,8.872756054
21/07/2019 01:30,10.3645,0.86,10.40011828,1.3645,0,1.3645,9,0.86,9.04099552,10.3245,0.87,10.36109069,1.3645,0,1.3645,8.96,0.87,9.002138635
21/07/2019 02:00,10.06,0.49,10.07192633,1.36,0,1.36,8.7,0.49,8.713787925,10.08,1.03,10.13248736,1.36,0,1.36,8.72,1.03,8.780620707
21/07/2019 02:30,9.478,-1.95,9.676517142,1.368,0,1.368,8.11,-1.95,8.341139011,9.828,2.84,10.23011163,1.368,0,1.368,8.46,2.84,8.923967727
21/07/2019 03:00,9.4755,0.68,9.499868433,1.2455,0,1.2455,8.23,0.68,8.258044563,9.4355,0.68,9.459971472,1.2455,0,1.2455,8.19,0.68,8.218181064
21/07/2019 03:30,9.4035,0.68,9.428054532,1.2635,0,1.2635,8.14,0.68,8.168353567,9.3735,0.68,9.398132913,1.2635,0,1.2635,8.11,0.68,8.138458085
21/07/2019 04:00,9.1025,-2.01,9.321781281,1.2425,0,1.2425,7.86,-2.01,8.112934118,9.5025,2.76,9.895206226,1.2425,0,1.2425,8.26,2.76,8.708914973
21/07/2019 04:30,9.303,-0.7,9.329298419,1.273,0,1.273,8.03,-0.7,8.060452841,9.533,1.72,9.686923609,1.273,0,1.273,8.26,1.72,8.437179624
21/07/2019 05:00,9.613,0.68,9.637020753,1.253,0,1.253,8.36,0.68,8.38760991,9.573,0.69,9.5978346,1.253,0,1.253,8.32,0.69,8.348562751
21/07/2019 05:30,9.6325,0.68,9.656472247,1.2725,0,1.2725,8.36,0.68,8.38760991,9.5925,0.69,9.617284245,1.2725,0,1.2725,8.32,0.69,8.348562751
21/07/2019 06:00,9.4345,0.68,9.458974059,1.3245,0,1.3245,8.11,0.68,8.138458085,9.4045,0.69,9.429778378,1.3245,0,1.3245,8.08,0.69,8.109408117
21/07/2019 06:30,9.873,0.68,9.896389695,1.583,0,1.583,8.29,0.68,8.317842268,9.843,0.69,9.867155061,1.583,0,1.583,8.26,0.69,8.288769511
21/07/2019 07:00,10.303,0.8,10.33401224,2.013,0,2.013,8.29,0.8,8.328511272,10.273,0.82,10.3056746,2.013,0,2.013,8.26,0.82,8.300602388
21/07/2019 07:30,10.5905,1.01,10.63855207,3.2005,0,3.2005,7.39,1.01,7.458699619,10.5705,1.05,10.62252184,3.2005,0,3.2005,7.37,1.05,7.44442073
21/07/2019 08:00,11.089,1.12,11.14541704,4.159,0,4.159,6.93,1.12,7.019921652,11.059,1.15,11.11863216,4.159,0,4.159,6.9,1.15,6.99517691
21/07/2019 08:30,11.655,1.36,11.73407964,4.895,0,4.895,6.76,1.36,6.895447774,11.625,1.39,11.70780616,4.895,0,4.895,6.73,1.39,6.872044819
21/07/2019 09:00,12.402,1.59,12.50350767,5.502,0,5.502,6.9,1.59,7.080826223,12.372,1.61,12.47631692,5.502,0,5.502,6.87,1.61,7.056132085
21/07/2019 09:30,12.888,1.76,13.00761869,5.928,0,5.928,6.96,1.76,7.179080721,12.868,1.79,12.99190225,5.928,0,5.928,6.94,1.79,7.167126342
21/07/2019 10:00,12.846,1.7,12.95799815,6.146,0,6.146,6.7,1.7,6.912307864,12.816,1.71,12.92957679,6.146,0,6.146,6.67,1.71,6.88570984
21/07/2019 10:30,13.223,1.85,13.35178748,6.093,0,6.093,7.13,1.85,7.366098017,13.183,1.87,13.31496861,6.093,0,6.093,7.09,1.87,7.332462069
21/07/2019 11:00,13.0835,1.85,13.2136472,6.6235,0,6.6235,6.46,1.85,6.719680052,13.0635,1.87,13.19666368,6.6235,0,6.6235,6.44,1.87,6.706004772
21/07/2019 11:30,13.9495,2.01,14.09356769,5.1195,0,5.1195,8.83,2.01,9.055882066,13.9095,2.03,14.05685207,5.1195,0,5.1195,8.79,2.03,9.021363533
21/07/2019 12:00,13.6485,2.16,13.81836286,6.6385,0,6.6385,7.01,2.16,7.335236874,13.6185,2.17,13.79030247,6.6385,0,6.6385,6.98,2.17,7.309534869
21/07/2019 12:30,13.699,1.92,13.83289561,5.599,0,5.599,8.1,1.92,8.324445928,13.669,1.94,13.8059828,5.599,0,5.599,8.07,1.94,8.299909638
21/07/2019 13:00,11.931,2.13,12.11963947,9.191,0,9.191,2.74,2.13,3.470518693,11.941,2.21,12.14378775,9.191,0,9.191,2.75,2.21,3.527973923
21/07/2019 13:30,12.179,2.13,12.36385624,8.159,0,8.159,4.02,2.13,4.549428536,12.169,2.21,12.36805001,8.159,0,8.159,4.01,2.21,4.578667929
21/07/2019 14:00,11.736,2.22,11.94412391,8.706,0,8.706,3.03,2.22,3.756234817,11.736,2.21,11.9422693,8.706,0,8.706,3.03,2.21,3.750333319
21/07/2019 14:30,11.144,2.06,11.33279912,9.144,0,9.144,2,2.06,2.87116701,11.144,2.06,11.33279912,9.144,0,9.144,2,2.06,2.87116701
21/07/2019 15:00,10.5335,1.77,10.68117607,8.5935,0,8.5935,1.94,1.77,2.626118809,10.5335,1.78,10.68283774,8.5935,0,8.5935,1.94,1.78,2.632869157
21/07/2019 15:30,11.069,2.05,11.2572315,9.339,0,9.339,1.73,2.05,2.682424277,11.059,2.06,11.2492258,9.339,0,9.339,1.72,2.06,2.683654225
21/07/2019 16:00,11.268,1.88,11.423757,8.038,0,8.038,3.23,1.88,3.737285111,11.268,1.88,11.423757,8.038,0,8.038,3.23,1.88,3.737285111
21/07/2019 16:30,11.414,2,11.58789869,9.074,0,9.074,2.34,2,3.078246254,11.414,2.01,11.58962881,9.074,0,9.074,2.34,2.01,3.084752826
21/07/2019 17:00,12.1235,1.89,12.26993693,7.5635,0,7.5635,4.56,1.89,4.936162477,12.1135,1.9,12.26160194,7.5635,0,7.5635,4.55,1.9,4.930770731
21/07/2019 17:30,12.939,1.89,13.07630762,6.859,0,6.859,6.08,1.89,6.366985158,12.919,1.9,13.05796925,6.859,0,6.859,6.06,1.9,6.350873956
21/07/2019 18:00,13.636,1.89,13.7663574,6.506,0,6.506,7.13,1.89,7.376245658,13.606,1.95,13.74502586,6.506,0,6.506,7.1,1.95,7.362913825
21/07/2019 18:30,13.7835,1.63,13.8795451,5.2135,0,5.2135,8.57,1.63,8.723634564,13.7335,1.65,13.83226382,5.2135,0,5.2135,8.52,1.65,8.678300525
21/07/2019 19:00,13.788,1.48,13.8672039,4.538,0,4.538,9.25,1.48,9.367651787,13.738,1.5,13.81964703,4.538,0,4.538,9.2,1.5,9.321480569
21/07/2019 19:30,13.866,1.34,13.93059783,3.336,0,3.336,10.53,1.34,10.61491875,13.826,1.37,13.89370994,3.336,0,3.336,10.49,1.37,10.57908314
21/07/2019 20:00,13.848,1.28,13.90703074,2.428,0,2.428,11.42,1.28,11.49150991,13.798,1.31,13.86004704,2.428,0,2.428,11.37,1.31,11.44521734
21/07/2019 20:30,13.8305,1.2,13.88246125,1.9605,0,1.9605,11.87,1.2,11.93050292,13.7705,1.22,13.82443743,1.9605,0,1.9605,11.81,1.22,11.87284717
21/07/2019 21:00,13.5845,1.03,13.62349222,1.5945,0,1.5945,11.99,1.03,12.03415971,13.5145,1.05,13.55522815,1.5945,0,1.5945,11.92,1.05,11.96615644
21/07/2019 21:30,13.4915,1.1,13.53626877,1.3915,0,1.3915,12.1,1.1,12.14989712,13.4315,1.13,13.47894997,1.3915,0,1.3915,12.04,1.13,12.09291115
21/07/2019 22:00,13.461,1.26,13.51984175,1.361,0,1.361,12.1,1.26,12.16542642,13.401,1.27,13.46104383,1.361,0,1.361,12.04,1.27,12.10679561
21/07/2019 22:30,13.029,1.13,13.07791042,1.369,0,1.369,11.66,1.13,11.71462761,12.969,1.15,13.01988713,1.369,0,1.369,11.6,1.15,11.65686493
21/07/2019 23:00,11.836,1,11.87816888,1.356,0,1.356,10.48,1,10.52760182,11.786,1.02,11.83005478,1.356,0,1.356,10.43,1.02,10.47975668
21/07/2019 23:30,11.3535,1.14,11.41058992,1.3835,0,1.3835,9.97,1.14,10.03496388,11.3135,1.15,11.37179767,1.3835,0,1.3835,9.93,1.15,9.996369341
22/07/2019 00:00,10.786,0.98,10.83042917,1.366,0,1.366,9.42,0.98,9.470839456,10.756,1.05,10.80712894,1.366,0,1.366,9.39,1.05,9.448523694
22/07/2019 00:30,10.5225,0.89,10.56007132,1.4025,0,1.4025,9.12,0.89,9.163323633,10.4825,0.93,10.52367361,1.4025,0,1.4025,9.08,0.93,9.127502397
22/07/2019 01:00,10.0865,0.89,10.12568922,1.3665,0,1.3665,8.72,0.89,8.765300908,10.0565,0.87,10.09406223,1.3665,0,1.3665,8.69,0.87,8.733441475
22/07/2019 01:30,10.4305,0.89,10.46840151,1.3905,0,1.3905,9.04,0.89,9.083705191,10.3905,0.95,10.43383871,1.3905,0,1.3905,9,0.95,9.05
22/07/2019 02:00,10.268,0.89,10.30649911,1.368,0,1.368,8.9,0.89,8.944389303,10.228,0.95,10.27202434,1.368,0,1.368,8.86,0.95,8.910785599
22/07/2019 02:30,9.7915,0.71,9.817207966,1.3915,0,1.3915,8.4,0.71,8.42995255,9.7615,0.72,9.788017279,1.3915,0,1.3915,8.37,0.72,8.400910665
22/07/2019 03:00,9.7695,0.78,9.80058826,1.3695,0,1.3695,8.4,0.78,8.436136557,9.7395,0.83,9.774802313,1.3695,0,1.3695,8.37,0.83,8.411052253
22/07/2019 03:30,9.937,0.84,9.972440474,1.397,0,1.397,8.54,0.84,8.581212036,9.907,0.83,9.94170755,1.397,0,1.397,8.51,0.83,8.550380109
22/07/2019 04:00,9.762,0.74,9.790007354,1.372,0,1.372,8.39,0.74,8.422570866,9.732,0.78,9.76320767,1.372,0,1.372,8.36,0.78,8.396308713
22/07/2019 04:30,9.869,0.8,9.901371673,1.399,0,1.399,8.47,0.8,8.507696516,9.849,0.84,9.884755991,1.399,0,1.399,8.45,0.84,8.491648839
22/07/2019 05:00,10.1775,1.06,10.23255131,1.3675,0,1.3675,8.81,1.06,8.873539316,10.1475,1.1,10.20694647,1.3675,0,1.3675,8.78,1.1,8.848638313
22/07/2019 05:30,10.7245,1.21,10.79254373,1.3845,0,1.3845,9.34,1.21,9.418051816,10.6845,1.23,10.75506579,1.3845,0,1.3845,9.3,1.23,9.380986089
22/07/2019 06:00,11.0955,1.21,11.1612822,1.3655,0,1.3655,9.73,1.21,9.804947731,11.0655,1.23,11.13365125,1.3655,0,1.3655,9.7,1.23,9.777673547
22/07/2019 06:30,12.5595,1.64,12.66612175,1.4395,0,1.4395,11.12,1.64,11.24028469,12.5195,1.67,12.63039114,1.4395,0,1.4395,11.08,1.67,11.20514614
22/07/2019 07:00,14.1965,2.44,14.40465939,1.6065,0,1.6065,12.59,2.44,12.82426216,14.1365,2.46,14.34894534,1.6065,0,1.6065,12.53,2.46,12.76920123
22/07/2019 07:30,15.764,1.97,15.88661688,1.804,0,1.804,13.96,1.97,14.0983155,16.144,4.77,16.83394297,1.804,0,1.804,14.34,4.77,15.11252792
22/07/2019 08:00,16.1905,1.13,16.22988571,2.4805,0,2.4805,13.71,1.13,13.75648938,16.9305,6.15,18.01289344,2.4805,0,2.4805,14.45,6.15,15.70429877
22/07/2019 08:30,16.6505,1.44,16.7126524,3.2405,0,3.2405,13.41,1.44,13.48709383,17.3805,6.45,18.5387238,3.2405,0,3.2405,14.14,6.45,15.54162475
22/07/2019 09:00,16.9255,1.61,17.00190137,3.6355,0,3.6355,13.29,1.61,13.3871655,17.6455,6.57,18.82892908,3.6355,0,3.6355,14.01,6.57,15.47401047
22/07/2019 09:30,16.5955,1.68,16.68031835,4.7855,0,4.7855,11.81,1.68,11.92889349,17.3055,6.68,18.55000621,4.7855,0,4.7855,12.52,6.68,14.19058843
22/07/2019 10:00,15.766,1.59,15.84597286,6.076,0,6.076,9.69,1.59,9.819582476,16.446,6.62,17.72837601,6.076,0,6.076,10.37,6.62,12.30289803
22/07/2019 10:30,15.563,1.59,15.64401064,6.523,0,6.523,9.04,1.59,9.178763533,16.233,6.68,17.5537087,6.523,0,6.523,9.71,6.68,11.78586017
22/07/2019 11:00,16.3765,1.84,16.47954345,5.8465,0,5.8465,10.53,1.84,10.68955097,17.0665,6.87,18.39734552,5.8465,0,5.8465,11.22,6.87,13.15618866
22/07/2019 11:30,16.57,1.95,16.68434596,4.91,0,4.91,11.66,1.95,11.82193301,17.28,6.99,18.64023873,4.91,0,4.91,12.37,6.99,14.20834262
22/07/2019 12:00,16.3015,2.38,16.47432251,4.9915,0,4.9915,11.31,2.38,11.55770306,16.8115,6.1,17.88397417,4.9915,0,4.9915,11.82,6.1,13.30121799
22/07/2019 12:30,16.5735,3.92,17.03077515,5.0535,0,5.0535,11.52,3.92,12.16868111,16.5035,3.93,16.96497605,5.0535,0,5.0535,11.45,3.93,12.10567635
22/07/2019 13:00,16.4895,4.01,16.9700828,5.1895,0,5.1895,11.3,4.01,11.99041701,16.4395,4.02,16.92387545,5.1895,0,5.1895,11.25,4.02,11.94666899
22/07/2019 13:30,16.1305,3.63,16.53390245,4.8305,0,4.8305,11.3,3.63,11.86873624,16.0805,3.64,16.4873309,4.8305,0,4.8305,11.25,3.64,11.82421668
22/07/2019 14:00,16.0035,3.73,16.43243476,4.9935,0,4.9935,11.01,3.73,11.62467204,15.9435,3.74,16.3762875,4.9935,0,4.9935,10.95,3.74,11.57108897
22/07/2019 14:30,15.658,3.87,16.12916191,5.178,0,5.178,10.48,3.87,11.17171876,15.598,3.89,16.07574894,5.178,0,5.178,10.42,3.89,11.12243229
22/07/2019 15:00,15.584,4.07,16.10670531,5.674,0,5.674,9.91,4.07,10.71321614,15.534,4.08,16.06087034,5.674,0,5.674,9.86,4.08,10.67080128
22/07/2019 15:30,15.089,3.9,15.58486192,5.809,0,5.809,9.28,3.9,10.06620087,15.039,3.91,15.53897104,5.809,0,5.809,9.23,3.91,10.02402115
22/07/2019 16:00,15.521,3.9,16.00348215,5.271,0,5.271,10.25,3.9,10.96688196,15.471,3.86,15.9452639,5.271,0,5.271,10.2,3.86,10.90594333
22/07/2019 16:30,16.1975,3.77,16.63045117,4.7475,0,4.7475,11.45,3.77,12.05468374,16.1375,3.78,16.57429655,4.7475,0,4.7475,11.39,3.78,12.00085414
22/07/2019 17:00,16.927,3.63,17.31185227,4.107,0,4.107,12.82,3.63,13.32401216,16.857,3.64,17.24552258,4.107,0,4.107,12.75,3.64,13.25941552
22/07/2019 17:30,17.373,2.82,17.60038434,3.273,0,3.273,14.1,2.82,14.37923503,17.463,3.87,17.88667853,3.273,0,3.273,14.19,3.87,14.70826298
22/07/2019 18:00,17.343,2.82,17.57077258,3.163,0,3.163,14.18,2.82,14.45769,17.263,2.89,17.50323596,3.163,0,3.163,14.1,2.89,14.39312683
22/07/2019 18:30,17.235,2.67,17.44058844,3.385,0,3.385,13.85,2.67,14.10501329,17.155,2.68,17.36307648,3.385,0,3.385,13.77,2.68,14.02837482
22/07/2019 19:00,17.082,2.67,17.28940786,2.902,0,2.902,14.18,2.67,14.42918224,17.002,2.68,17.21192621,2.902,0,2.902,14.1,2.68,14.35243533
22/07/2019 19:30,16.7635,2.46,16.94303787,2.5335,0,2.5335,14.23,2.46,14.4410699,16.6835,2.49,16.86829192,2.5335,0,2.5335,14.15,2.49,14.36741452
22/07/2019 20:00,16.3455,2.39,16.51930599,2.1155,0,2.1155,14.23,2.39,14.42931045,16.2655,2.42,16.44453983,2.1155,0,2.1155,14.15,2.42,14.35544844
22/07/2019 20:30,16.1785,2.28,16.3383678,1.6485,0,1.6485,14.53,2.28,14.70779725,16.0985,2.3,16.26197104,1.6485,0,1.6485,14.45,2.3,14.63190008
22/07/2019 21:00,15.8625,2.09,15.99959394,1.4225,0,1.4225,14.44,2.09,14.59046607,15.7825,2.12,15.924249,1.4225,0,1.4225,14.36,2.12,14.51564673
22/07/2019 21:30,16.0315,2.33,16.19993495,1.3615,0,1.3615,14.67,2.33,14.85388165,15.9515,2.37,16.12660077,1.3615,0,1.3615,14.59,2.37,14.78123811
22/07/2019 22:00,15.7615,2.42,15.94619962,1.3615,0,1.3615,14.4,2.42,14.60193138,15.6815,2.44,15.87019352,1.3615,0,1.3615,14.32,2.44,14.52638978
22/07/2019 22:30,15.1645,2.21,15.3246912,1.3545,0,1.3545,13.81,2.21,13.98571414,15.0845,2.24,15.24990952,1.3545,0,1.3545,13.73,2.24,13.911524
22/07/2019 23:00,14.225,2.11,14.38063716,1.355,0,1.355,12.87,2.11,13.04181736,14.155,2.14,14.31585223,1.355,0,1.355,12.8,2.14,12.97765772
22/07/2019 23:30,13.255,1.86,13.38486552,1.365,0,1.365,11.89,1.86,12.03460427,13.195,1.89,13.32967085,1.365,0,1.365,11.83,1.89,11.98002504
23/07/2019 00:00,12.729,1.94,12.87598699,1.349,0,1.349,11.38,1.94,11.54417602,12.669,1.97,12.82125037,1.349,0,1.349,11.32,1.97,11.49013925
23/07/2019 00:30,12.0935,0.17,12.0946948,1.3435,0,1.3435,10.75,0.17,10.7513441,12.4835,3.18,12.88216489,1.3435,0,1.3435,11.14,3.18,11.58499029
23/07/2019 01:00,11.5055,0.26,11.50843735,1.3355,0,1.3355,10.17,0.26,10.17332296,11.8055,2.72,12.11479386,1.3355,0,1.3355,10.47,2.72,10.81754593
23/07/2019 01:30,11.845,1.33,11.91943476,1.345,0,1.345,10.5,1.33,10.58389815,11.815,1.36,11.89301581,1.345,0,1.345,10.47,1.36,10.55795908
23/07/2019 02:00,11.486,1.19,11.54748007,1.336,0,1.336,10.15,1.19,10.21952054,11.436,1.22,11.5008911,1.336,0,1.336,10.1,1.22,10.17341634
23/07/2019 02:30,11.1485,1.05,11.19783695,1.3485,0,1.3485,9.8,1.05,9.856089488,11.0985,1.07,11.14995974,1.3485,0,1.3485,9.75,1.07,9.808537098
23/07/2019 03:00,10.91,1.05,10.96041058,1.34,0,1.34,9.57,1.05,9.627429563,10.87,1.07,10.92253634,1.34,0,1.34,9.53,1.07,9.589880083
23/07/2019 03:30,10.8055,0.97,10.84895065,1.3455,0,1.3455,9.46,0.97,9.509600412,10.7655,0.99,10.81092458,1.3455,0,1.3455,9.42,0.99,9.471879433
23/07/2019 04:00,10.6495,0.88,10.68579666,1.3395,0,1.3395,9.31,0.88,9.351497206,10.6095,0.91,10.64845483,1.3395,0,1.3395,9.27,0.91,9.314558497
23/07/2019 04:30,11.0725,1.08,11.12504635,1.3525,0,1.3525,9.72,1.08,9.779815949,11.0425,1.1,11.09715307,1.3525,0,1.3525,9.69,1.1,9.752235641
23/07/2019 05:00,11.173,1.08,11.2250759,1.353,0,1.353,9.82,1.08,9.879210495,11.123,1.1,11.17725946,1.353,0,1.353,9.77,1.1,9.831729248
23/07/2019 05:30,11.5605,1.27,11.63004988,1.3505,0,1.3505,10.21,1.27,10.2886831,11.5105,1.29,11.58256061,1.3505,0,1.3505,10.16,1.29,10.24156726
23/07/2019 06:00,11.721,1.27,11.78960309,1.361,0,1.361,10.36,1.27,10.4375524,11.661,1.29,11.73213625,1.361,0,1.361,10.3,1.29,10.38046723
23/07/2019 06:30,12.63,1.53,12.72233469,1.59,0,1.59,11.04,1.53,11.14551479,12.56,1.54,12.65405864,1.59,0,1.59,10.97,1.54,11.07756742
23/07/2019 07:00,13.8775,1.98,14.0180386,2.0075,0,2.0075,11.87,1.98,12.03400598,13.8475,2.1,14.00582937,2.0075,0,2.0075,11.84,2.1,12.02479106
23/07/2019 07:30,15.3635,2.76,15.60944369,2.6535,0,2.6535,12.71,2.76,13.00621774,15.2935,2.78,15.544116,2.6535,0,2.6535,12.64,2.78,12.94210184
23/07/2019 08:00,16.028,3.09,16.32313953,3.418,0,3.418,12.61,3.09,12.9830736,15.958,3.1,16.25631459,3.418,0,3.418,12.54,3.1,12.91749202
23/07/2019 08:30,16.047,1.44,16.11148066,4.737,0,4.737,11.31,1.44,11.40130256,16.657,5.83,17.64779162,4.737,0,4.737,11.92,5.83,13.26933683
23/07/2019 09:00,15.3545,1.3,15.40943446,6.4645,0,6.4645,8.89,1.3,8.984547846,16.0045,6.22,17.17068491,6.4645,0,6.4645,9.54,6.22,11.38859078
23/07/2019 09:30,15.19,3.63,15.6177143,7.99,0,7.99,7.2,3.63,8.063305774,15.31,4.74,16.0269679,7.99,0,7.99,7.32,4.74,8.720665112
23/07/2019 10:00,15.1925,4.57,15.86496001,9.0925,0,9.0925,6.1,4.57,7.62200105,15.1625,4.59,15.84201711,9.0925,0,9.0925,6.07,4.59,7.610059132
23/07/2019 10:30,14.746,4.57,15.43792136,10.266,0,10.266,4.48,4.57,6.399632802,14.726,4.59,15.42475854,10.266,0,10.266,4.46,4.59,6.399976562
23/07/2019 11:00,14.46,4.69,15.201569,11.23,0,11.23,3.23,4.69,5.694646609,14.44,4.7,15.18563795,11.23,0,11.23,3.21,4.7,5.691581503
23/07/2019 11:30,14.147,4.85,14.95527028,12.157,0,12.157,1.99,4.85,5.242384953,14.137,4.87,14.95231317,12.157,0,12.157,1.98,4.87,5.257118983
23/07/2019 12:00,13.5555,4.85,14.39701637,12.6055,0,12.6055,0.95,4.85,4.942165517,13.5655,4.87,14.41317766,12.6055,0,12.6055,0.96,4.87,4.963718364
23/07/2019 12:30,13.919,4.91,14.75962943,12.369,0,12.369,1.55,4.91,5.148844531,13.919,4.92,14.76295909,12.369,0,12.369,1.55,4.92,5.158381529
23/07/2019 13:00,14.91,4.58,15.59757994,9.75,0,9.75,5.16,4.58,6.899420266,14.9,4.59,15.59096213,9.75,0,9.75,5.15,4.59,6.89859406
23/07/2019 13:30,13.947,4.44,14.63668026,12.157,0,12.157,1.79,4.44,4.787243466,13.987,4.45,14.67782917,12.157,0,12.157,1.83,4.45,4.811590174
23/07/2019 14:00,13.624,4.57,14.37004788,11.734,0,11.734,1.89,4.57,4.945401905,13.654,4.58,14.4016706,11.734,0,11.734,1.92,4.58,4.966165523
23/07/2019 14:30,15.52,4.2,16.07825861,5.87,0,5.87,9.65,4.2,10.52437647,15.49,4.2,16.04930217,5.87,0,5.87,9.62,4.2,10.49687573
23/07/2019 15:00,15.101,4.25,15.68766079,6.891,0,6.891,8.21,4.25,9.244814763,15.061,4.25,15.64916039,6.891,0,6.891,8.17,4.25,9.209310506
23/07/2019 15:30,13.1455,4.53,13.9041386,11.5655,0,11.5655,1.58,4.53,4.797634834,13.1555,4.54,13.91685238,11.5655,0,11.5655,1.59,4.54,4.810374206
23/07/2019 16:00,13.711,4.47,14.42124894,10.671,0,10.671,3.04,4.47,5.405783939,13.711,4.48,14.42435167,10.671,0,10.671,3.04,4.48,5.414055781
23/07/2019 16:30,15.4195,3.92,15.90997738,6.0395,0,6.0395,9.38,3.92,10.16615955,15.3795,3.93,15.87368641,6.0395,0,6.0395,9.34,3.93,10.1331387
23/07/2019 17:00,16.6195,3.6,17.004934,3.7695,0,3.7695,12.85,3.6,13.34475552,16.5495,3.62,16.94078954,3.7695,0,3.7695,12.78,3.62,13.28280091
23/07/2019 17:30,16.987,3.22,17.28949302,3.087,0,3.087,13.9,3.22,14.26809027,16.917,3.25,17.22635739,3.087,0,3.087,13.83,3.25,14.20673784
23/07/2019 18:00,15.472,2.67,15.70069056,6.192,0,6.192,9.28,2.67,9.656464156,15.562,3.13,15.87364936,6.192,0,6.192,9.37,3.13,9.878957435
23/07/2019 18:30,15.5475,2.56,15.75685109,5.8175,0,5.8175,9.73,2.56,10.06113811,15.5075,2.57,15.71901575,5.8175,0,5.8175,9.69,2.57,10.0250187
23/07/2019 19:00,15.9645,2.51,16.16061138,4.1345,0,4.1345,11.83,2.51,12.09334528,15.9145,2.57,16.12067648,4.1345,0,4.1345,11.78,2.57,12.05708505
23/07/2019 19:30,16.074,2.37,16.24778065,2.774,0,2.774,13.3,2.37,13.50951146,16.004,2.38,16.18000049,2.774,0,2.774,13.23,2.38,13.44236958
23/07/2019 20:00,15.8975,2.26,16.05733808,1.8975,0,1.8975,14,2.26,14.18124113,15.8275,2.28,15.99087728,1.8975,0,1.8975,13.93,2.28,14.11535689
23/07/2019 20:30,15.717,2.26,15.87865514,1.717,0,1.717,14,2.26,14.18124113,15.647,2.28,15.81224238,1.717,0,1.717,13.93,2.28,14.11535689
23/07/2019 21:00,15.5695,2.17,15.7199946,1.4695,0,1.4695,14.1,2.17,14.26600505,15.4995,2.2,15.65485548,1.4695,0,1.4695,14.03,2.2,14.20144007
23/07/2019 21:30,15.325,2.05,15.46150462,1.295,0,1.295,14.03,2.05,14.1789774,15.265,2.07,15.40471113,1.295,0,1.295,13.97,2.07,14.1225281
23/07/2019 22:00,15.1185,2.05,15.2568523,1.2785,0,1.2785,13.84,2.05,13.99100068,15.0385,2.07,15.18029586,1.2785,0,1.2785,13.76,2.07,13.91483022
23/07/2019 22:30,14.161,1.79,14.27368281,1.271,0,1.271,12.89,1.79,13.01369279,14.141,1.96,14.2761858,1.271,0,1.271,12.87,1.96,13.01839084
23/07/2019 23:00,13.3635,1.92,13.5007234,1.1735,0,1.1735,12.19,1.92,12.34027958,13.3035,1.96,13.44710795,1.1735,0,1.1735,12.13,1.96,12.28733087
23/07/2019 23:30,12.578,1.92,12.72369773,1.328,0,1.328,11.25,1.92,11.41266402,12.518,1.9,12.66137133,1.328,0,1.328,11.19,1.9,11.35015859
24/07/2019 00:00,11.964,1.83,12.10314819,1.344,0,1.344,10.62,1.83,10.77651613,11.914,1.84,12.05524765,1.344,0,1.344,10.57,1.84,10.72895615
24/07/2019 00:30,11.4265,1.5,11.5245348,1.3565,0,1.3565,10.07,1.5,10.18110505,11.3765,1.53,11.47892209,1.3565,0,1.3565,10.02,1.53,10.13613832
24/07/2019 01:00,11.251,1.5,11.35055069,1.341,0,1.341,9.91,1.5,10.02287883,11.201,1.53,11.30501221,1.341,0,1.341,9.86,1.53,9.978000802
24/07/2019 01:30,11.391,1.45,11.48291692,1.361,0,1.361,10.03,1.45,10.1342686,11.351,1.47,11.44578966,1.361,0,1.361,9.99,1.47,10.09757397
24/07/2019 02:00,10.7105,1.21,10.77863211,1.3605,0,1.3605,9.35,1.21,9.427969028,10.6705,1.24,10.74230749,1.3605,0,1.3605,9.31,1.24,9.392214861
24/07/2019 02:30,10.1325,-0.7,10.15665084,1.3825,0,1.3825,8.75,-0.7,8.777955343,10.5425,2.66,10.87289779,1.3825,0,1.3825,9.16,2.66,9.538406576
24/07/2019 03:00,10.215,0.94,10.25815895,1.345,0,1.345,8.87,0.94,8.919669276,10.185,0.96,10.23014296,1.345,0,1.345,8.84,0.96,8.891973909
24/07/2019 03:30,10.032,0.81,10.06464724,1.362,0,1.362,8.67,0.81,8.707755164,9.982,0.82,10.01562399,1.362,0,1.362,8.62,0.82,8.658914482
24/07/2019 04:00,9.835,0.73,9.862054806,1.335,0,1.335,8.5,0.73,8.531289469,9.805,0.75,9.833642509,1.335,0,1.335,8.47,0.75,8.503140596
24/07/2019 04:30,10.056,0.85,10.09185989,1.346,0,1.346,8.71,0.85,8.751377035,10.016,0.86,10.05285313,1.346,0,1.346,8.67,0.86,8.712548422
24/07/2019 05:00,10.2715,1,10.32006358,1.3315,0,1.3315,8.94,1,8.995754554,10.2415,1.02,10.29216801,1.3315,0,1.3315,8.91,1.02,8.968193798
24/07/2019 05:30,10.809,1.18,10.87321852,1.349,0,1.349,9.46,1.18,9.533310023,10.759,1.2,10.82571388,1.349,0,1.349,9.41,1.2,9.486205775
24/07/2019 06:00,11.199,1.18,11.26099467,1.369,0,1.369,9.83,1.18,9.900570691,11.159,1.2,11.22333645,1.369,0,1.369,9.79,1.2,9.863270249
24/07/2019 06:30,12.302,-0.52,12.31298518,1.662,0,1.662,10.64,-0.52,10.65269919,12.882,3.79,13.42795681,1.662,0,1.662,11.22,3.79,11.84282483
24/07/2019 07:00,13.7945,2.81,14.07779565,2.0745,0,2.0745,11.72,2.81,12.05215748,14.3045,4.23,14.9168234,2.0745,0,2.0745,12.23,4.23,12.94085778
24/07/2019 07:30,15.9385,3.19,16.25459573,2.4185,0,2.4185,13.52,3.19,13.89123825,15.8585,3.22,16.18210191,2.4185,0,2.4185,13.44,3.22,13.82034732
24/07/2019 08:00,16.6795,3.67,17.07848413,3.1595,0,3.1595,13.52,3.67,14.00925765,16.5995,3.68,17.00252335,3.1595,0,3.1595,13.44,3.68,13.93470488
24/07/2019 08:30,16.969,3.94,17.42040645,3.679,0,3.679,13.29,3.94,13.8617351,16.909,3.96,17.36651609,3.679,0,3.679,13.23,3.96,13.80994207
24/07/2019 09:00,16.9575,3.13,17.24394695,3.9875,0,3.9875,12.97,3.13,13.34233113,17.2175,5.1,17.95695704,3.9875,0,3.9875,13.23,5.1,14.17895976
24/07/2019 09:30,16.469,1.76,16.56277637,4.829,0,4.829,11.64,1.76,11.77230649,17.179,6.72,18.44658345,4.829,0,4.829,12.35,6.72,14.05990398
24/07/2019 10:00,15.504,1.76,15.60357703,6.714,0,6.714,8.79,1.76,8.964468752,16.164,6.72,17.50523625,6.714,0,6.714,9.45,6.72,11.59572766
24/07/2019 10:30,14.149,1.76,14.25804338,9.729,0,9.729,4.42,1.76,4.757520363,14.759,6.82,16.25855101,9.729,0,9.729,5.03,6.82,8.47427283
24/07/2019 11:00,13.4935,1.93,13.63082691,11.0835,0,11.0835,2.41,1.93,3.087555668,14.0835,6.94,15.70059146,11.0835,0,11.0835,3,6.94,7.560661347
24/07/2019 11:30,13.444,2.99,13.77248111,12.014,0,12.014,1.43,2.99,3.314362684,13.854,6.41,15.26503901,12.014,0,12.014,1.84,6.41,6.668860472
24/07/2019 12:00,13.578,4.58,14.32963656,11.538,0,11.538,2.04,4.58,5.013781008,13.588,4.59,14.34230958,11.538,0,11.538,2.05,4.59,5.026987169
24/07/2019 12:30,13.7475,4.75,14.54497357,12.2575,0,12.2575,1.49,4.75,4.978212531,13.7575,4.76,14.55769234,12.2575,0,12.2575,1.5,4.76,4.990751446
24/07/2019 13:00,13.962,4.75,14.74787931,12.702,0,12.702,1.26,4.75,4.914275125,13.982,4.76,14.77003466,12.702,0,12.702,1.28,4.76,4.92909728
24/07/2019 13:30,13.631,4.44,14.33589066,12.611,0,12.611,1.02,4.44,4.555655825,13.651,4.45,14.35800477,12.611,0,12.611,1.04,4.45,4.569912472
24/07/2019 14:00,13.0405,4.44,13.77563938,11.4505,0,11.4505,1.59,4.44,4.716110686,13.0505,4.45,13.78833022,11.4505,0,11.4505,1.6,4.45,4.728900506
24/07/2019 14:30,13.136,4.44,13.86607717,10.876,0,10.876,2.26,4.44,4.982087916,13.156,4.45,13.88822652,10.876,0,10.876,2.28,4.45,5.000089999
24/07/2019 15:00,13.425,4.62,14.19771196,10.885,0,10.885,2.54,4.62,5.272191195,13.435,4.63,14.21042311,10.885,0,10.885,2.55,4.63,5.285773359
24/07/2019 15:30,14.001,4.29,14.6435003,8.891,0,8.891,5.11,4.29,6.672046163,14.001,4.31,14.64937203,8.891,0,8.891,5.11,4.31,6.684923335
24/07/2019 16:00,14.6855,4.02,15.22577782,6.1955,0,6.1955,8.49,4.02,9.393641466,14.6655,4.04,15.21178787,6.1955,0,6.1955,8.47,4.04,9.38416219
24/07/2019 16:30,15.5505,4.2,16.10770158,6.6205,0,6.6205,8.93,4.2,9.868378793,15.5305,4.21,16.09100775,6.6205,0,6.6205,8.91,4.21,9.854552248
24/07/2019 17:00,15.75,3.98,16.24508849,6.95,0,6.95,8.8,3.98,9.658177882,15.73,4,16.23061613,6.95,0,6.95,8.78,4,9.648232999
24/07/2019 17:30,15.3065,3.3,15.6581909,7.2865,0,7.2865,8.02,3.3,8.67239298,15.2965,3.32,15.65264554,7.2865,0,7.2865,8.01,3.32,8.670784278
24/07/2019 18:00,16.4115,2.87,16.66055918,3.8515,0,3.8515,12.56,2.87,12.88373005,16.3615,2.88,16.61303952,3.8515,0,3.8515,12.51,2.88,12.83723101
24/07/2019 18:30,16.2535,2.72,16.47952251,3.8135,0,3.8135,12.44,2.72,12.73389179,16.2135,2.74,16.44339327,3.8135,0,3.8135,12.4,2.74,12.69911808
24/07/2019 19:00,15.9945,2.52,16.19180133,3.5545,0,3.5545,12.44,2.52,12.69267505,15.9545,2.54,16.15542232,3.5545,0,3.5545,12.4,2.54,12.6574721
24/07/2019 19:30,15.6505,2.13,15.79477921,2.7505,0,2.7505,12.9,2.13,13.07466634,15.6105,2.16,15.75922937,2.7505,0,2.7505,12.86,2.16,13.04013804
24/07/2019 20:00,15.579,2.21,15.73497191,1.799,0,1.799,13.78,2.21,13.95609186,15.519,2.23,15.6784011,1.799,0,1.799,13.72,2.23,13.90004676
24/07/2019 20:30,15.409,2.21,15.56667534,1.489,0,1.489,13.92,2.21,14.09434284,15.359,2.23,15.52004449,1.489,0,1.489,13.87,2.23,14.04812443
24/07/2019 21:00,14.959,2.04,15.09745942,1.339,0,1.339,13.62,2.04,13.77192797,14.909,2.06,15.05064387,1.339,0,1.339,13.57,2.06,13.72546903
24/07/2019 21:30,14.862,1.86,14.97793858,1.242,0,1.242,13.62,1.86,13.74641772,14.812,1.88,14.93083199,1.242,0,1.242,13.57,1.88,13.69960948
24/07/2019 22:00,14.836,2.09,14.98248965,1.216,0,1.216,13.62,2.09,13.77942306,14.836,2.12,14.98670397,1.216,0,1.216,13.62,2.12,13.78400522
24/07/2019 22:30,14.174,1.79,14.28658028,1.234,0,1.234,12.94,1.79,13.06321936,14.124,1.81,14.23950406,1.234,0,1.234,12.89,1.81,13.01645881
24/07/2019 23:00,13.0625,1.58,13.157709,1.2225,0,1.2225,11.84,1.58,11.94495709,13.0225,1.62,13.12287721,1.2225,0,1.2225,11.8,1.62,11.91068428
24/07/2019 23:30,11.725,-0.44,11.73325296,1.245,0,1.245,10.48,-0.44,10.48923257,12.195,3.12,12.58778873,1.245,0,1.245,10.95,3.12,11.38582013
25/07/2019 00:00,11.062,0.54,11.07517241,1.222,0,1.222,9.84,0.54,9.854805934,11.202,1.72,11.33327861,1.222,0,1.222,9.98,1.72,10.12713187
25/07/2019 00:30,10.4885,0.88,10.52535188,1.2485,0,1.2485,9.24,0.88,9.281810168,10.4785,0.89,10.51622852,1.2485,0,1.2485,9.23,0.89,9.272809714
25/07/2019 01:00,9.912,0.7,9.936686772,1.232,0,1.232,8.68,0.7,8.708180062,9.892,0.71,9.917447454,1.232,0,1.232,8.66,0.71,8.689056335
25/07/2019 01:30,10.1385,0.7,10.16263658,1.2485,0,1.2485,8.89,0.7,8.91751647,10.1085,0.71,10.13340378,1.2485,0,1.2485,8.86,0.71,8.888402556
25/07/2019 02:00,9.74,0.7,9.765121607,1.23,0,1.23,8.51,0.7,8.538741125,9.72,0.71,9.745896572,1.23,0,1.23,8.49,0.71,8.519636142
25/07/2019 02:30,9.5415,0.7,9.567142847,1.2515,0,1.2515,8.29,0.7,8.319501187,9.5215,0.71,9.547934973,1.2515,0,1.2515,8.27,0.71,8.300421676
25/07/2019 03:00,9.201,-1.96,9.407443914,1.131,0,1.131,8.07,-1.96,8.304607155,9.611,2.78,10.00498481,1.131,0,1.131,8.48,2.78,8.924057373
25/07/2019 03:30,9.2075,-1.96,9.413801371,1.1975,0,1.1975,8.01,-1.96,8.246314328,9.8275,2.85,10.23241204,1.1975,0,1.1975,8.63,2.85,9.088421205
25/07/2019 04:00,9.0045,-2.04,9.232693012,1.1945,0,1.1945,7.81,-2.04,8.072031962,9.6245,2.78,10.0179539,1.1945,0,1.1945,8.43,2.78,8.876559018
25/07/2019 04:30,9.1,-2.16,9.352839141,1.19,0,1.19,7.91,-2.16,8.199615845,9.71,2.65,10.06511798,1.19,0,1.19,8.52,2.65,8.922606122
25/07/2019 05:00,9.2525,-1.95,9.455752548,1.1925,0,1.1925,8.06,-1.95,8.292532786,9.8725,2.82,10.26735878,1.1925,0,1.1925,8.68,2.82,9.12659849
25/07/2019 05:30,9.845,-1.67,9.985635934,1.175,0,1.175,8.67,-1.67,8.829371439,10.465,3.11,10.91734056,1.175,0,1.175,9.29,3.11,9.796744357
25/07/2019 06:00,10.202,-1.61,10.32825755,1.202,0,1.202,9,-1.61,9.14287154,10.832,3.11,11.26961951,1.202,0,1.202,9.63,3.11,10.1197332
25/07/2019 06:30,11.85,-0.27,11.85307555,1.48,0,1.48,10.37,-0.27,10.37351435,12.26,2.89,12.59601921,1.48,0,1.48,10.78,2.89,11.16066754
25/07/2019 07:00,13.5535,1.99,13.69881244,1.9135,0,1.9135,11.64,1.99,11.80888225,13.5235,2,13.67059078,1.9135,0,1.9135,11.61,2,11.7810059
25/07/2019 07:30,14.73,2.53,14.94569503,2.6,0,2.6,12.13,2.53,12.39103708,15.02,3.9,15.51806689,2.6,0,2.6,12.42,3.9,13.0179261
25/07/2019 08:00,15.972,3.68,16.39046015,3.702,0,3.702,12.27,3.68,12.80996877,15.922,3.69,16.34399535,3.702,0,3.702,12.22,3.69,12.7649716
25/07/2019 08:30,16.3035,4.03,16.79419579,4.9335,0,4.9335,11.37,4.03,12.06307589,16.2635,4.06,16.76260816,4.9335,0,4.9335,11.33,4.06,12.03546842
25/07/2019 09:00,16.0425,4.21,16.58571392,6.4825,0,6.4825,9.56,4.21,10.4459418,16.0125,4.23,16.56179508,6.4825,0,6.4825,9.53,4.23,10.42659101
25/07/2019 09:30,15.665,4.4,16.27120847,7.675,0,7.675,7.99,4.4,9.121408882,15.645,4.41,16.25466472,7.675,0,7.675,7.97,4.41,9.108732074
25/07/2019 10:00,15.22,4.52,15.87698964,8.98,0,8.98,6.24,4.52,7.70506327,15.21,4.54,15.87311249,8.98,0,8.98,6.23,4.54,7.708728819
25/07/2019 10:30,14.387,4.71,15.13835754,10.167,0,10.167,4.22,4.71,6.323962365,14.397,4.73,15.15409215,10.167,0,10.167,4.23,4.73,6.345533862
25/07/2019 11:00,14.0305,4.71,14.79996724,10.6805,0,10.6805,3.35,4.71,5.779844289,14.0405,4.73,14.81582061,10.6805,0,10.6805,3.36,4.73,5.801939331
25/07/2019 11:30,14.0075,5.01,14.87649677,11.4875,0,11.4875,2.52,5.01,5.608074536,14.0275,5.02,14.89869646,11.4875,0,11.4875,2.54,5.02,5.62601102
25/07/2019 12:00,13.6705,5.01,14.55962466,11.8605,0,11.8605,1.81,5.01,5.326931575,13.6805,5.02,14.57245622,11.8605,0,11.8605,1.82,5.02,5.339737821
25/07/2019 12:30,13.673,5.01,14.56197202,12.233,0,12.233,1.44,5.01,5.212839917,13.693,5.02,14.58419175,12.233,0,12.233,1.46,5.02,5.22800153
25/07/2019 13:00,13.5945,5.07,14.50914643,12.5545,0,12.5545,1.04,5.07,5.175567602,13.6045,5.08,14.52201158,12.5545,0,12.5545,1.05,5.08,5.187378914
25/07/2019 13:30,13.6025,4.79,14.42123803,12.7825,0,12.7825,0.82,4.79,4.859681059,13.5925,4.8,14.41513289,12.7825,0,12.7825,0.81,4.8,4.867864008
25/07/2019 14:00,13.4765,4.92,14.34651359,12.5965,0,12.5965,0.88,4.92,4.998079631,13.4865,4.92,14.35590757,12.5965,0,12.5965,0.89,4.92,4.999849998
25/07/2019 14:30,13.9225,4.92,14.76625905,11.8525,0,11.8525,2.07,4.92,5.337724234,13.9225,4.92,14.76625905,11.8525,0,11.8525,2.07,4.92,5.337724234
25/07/2019 15:00,13.244,4.68,14.04656314,10.824,0,10.824,2.42,4.68,5.268662069,13.254,4.69,14.05932488,10.824,0,10.824,2.43,4.69,5.282139718
25/07/2019 15:30,12.852,4.68,13.677584,11.742,0,11.742,1.11,4.68,4.809833677,12.852,4.69,13.68100888,11.742,0,11.742,1.11,4.69,4.819564296
25/07/2019 16:00,13.336,4.8,14.173528,11.126,0,11.126,2.21,4.8,5.284325879,13.346,4.81,14.18632496,11.126,0,11.126,2.22,4.81,5.297593793
25/07/2019 16:30,13.8175,4.49,14.52870972,10.2475,0,10.2475,3.57,4.49,5.736287998,13.8175,4.51,14.53490304,10.2475,0,10.2475,3.57,4.51,5.751956189
25/07/2019 17:00,14.4805,3.93,15.00432538,8.4005,0,8.4005,6.08,3.93,7.239564904,14.4605,3.95,14.99028219,8.4005,0,8.4005,6.06,3.95,7.233678179
25/07/2019 17:30,14.3985,3.4,14.79448554,7.9185,0,7.9185,6.48,3.4,7.317813881,14.3885,3.43,14.79168118,7.9185,0,7.9185,6.47,3.43,7.322963881
25/07/2019 18:00,14.6545,2.98,14.9544231,6.6945,0,6.6945,7.96,2.98,8.499529399,14.6245,3.01,14.93104485,6.6945,0,6.6945,7.93,3.01,8.482039849
25/07/2019 18:30,15.026,2.83,15.29017907,5.546,0,5.546,9.48,2.83,9.893396788,14.996,2.85,15.26441994,5.546,0,5.546,9.45,2.85,9.870410326
25/07/2019 19:00,15.662,2.73,15.89814907,3.342,0,3.342,12.32,2.73,12.61884702,15.602,2.75,15.84250309,3.342,0,3.342,12.26,2.75,12.56463688
25/07/2019 19:30,15.2625,2.56,15.47570697,2.9425,0,2.9425,12.32,2.56,12.58316335,15.2525,2.6,15.47251616,2.9425,0,2.9425,12.31,2.6,12.5815778
25/07/2019 20:00,15.402,2.49,15.60197757,2.002,0,2.002,13.4,2.49,13.6293837,15.332,2.51,15.53609745,2.002,0,2.002,13.33,2.51,13.56425449
25/07/2019 20:30,15.2945,2.36,15.47550743,1.4445,0,1.4445,13.85,2.36,14.04962989,15.2245,2.39,15.4109539,1.4445,0,1.4445,13.78,2.39,13.98572487
25/07/2019 21:00,15.287,2.36,15.4680952,1.217,0,1.217,14.07,2.36,14.26655179,15.207,2.39,15.39366587,1.217,0,1.217,13.99,2.39,14.19268121
25/07/2019 21:30,15.0855,2.36,15.26898524,1.2455,0,1.2455,13.84,2.36,14.03977208,15.0155,2.39,15.2045171,1.2455,0,1.2455,13.77,2.39,13.97587207
25/07/2019 22:00,14.9015,2.23,15.06743516,1.2415,0,1.2415,13.66,2.23,13.84082729,14.8315,2.26,15.0026995,1.2415,0,1.2415,13.59,2.26,13.77663602
25/07/2019 22:30,14.0745,1.95,14.20894262,1.2545,0,1.2545,12.82,1.95,12.96745542,14.0145,1.97,14.15228286,1.2545,0,1.2545,12.76,1.97,12.91117733
25/07/2019 23:00,13.2235,1.95,13.36650486,1.2335,0,1.2335,11.99,1.95,12.14753473,13.1735,1.97,13.31998507,1.2335,0,1.2335,11.94,1.97,12.10142554
25/07/2019 23:30,11.9605,-0.42,11.967872,1.2605,0,1.2605,10.7,-0.42,10.70823982,12.5105,3.68,13.04051419,1.2605,0,1.2605,11.25,3.68,11.83659157
26/07/2019 00:00,11.2175,-0.52,11.22954613,1.2375,0,1.2375,9.98,-0.52,9.993537912,11.7475,3.5,12.25780389,1.2375,0,1.2375,10.51,3.5,11.07745909
26/07/2019 00:30,11.0845,1.34,11.1652022,1.2645,0,1.2645,9.82,1.34,9.911003985,11.0345,1.36,11.11799398,1.2645,0,1.2645,9.77,1.36,9.864202958
26/07/2019 01:00,10.5285,1.34,10.61343075,1.2385,0,1.2385,9.29,1.34,9.386144043,10.4885,1.3,10.56875737,1.2385,0,1.2385,9.25,1.3,9.340904667
26/07/2019 01:30,10.6245,1.17,10.68872772,1.2645,0,1.2645,9.36,1.17,9.432841566,10.5945,1.18,10.6600108,1.2645,0,1.2645,9.33,1.18,9.404323474
26/07/2019 02:00,10.3565,1.17,10.42237939,1.2365,0,1.2365,9.12,1.17,9.194743063,10.3165,1.18,10.38376484,1.2365,0,1.2365,9.08,1.18,9.156352986
26/07/2019 02:30,9.8755,0.83,9.910317868,1.2655,0,1.2655,8.61,0.83,8.649913294,9.8455,0.85,9.882123772,1.2655,0,1.2655,8.58,0.85,8.622000928
26/07/2019 03:00,9.561,0.68,9.585151068,1.241,0,1.241,8.32,0.68,8.34774221,9.521,0.68,9.545252275,1.241,0,1.241,8.28,0.68,8.307875781
26/07/2019 03:30,9.5095,0.68,9.533781529,1.2695,0,1.2695,8.24,0.68,8.268010643,9.4795,0.68,9.503858177,1.2695,0,1.2695,8.21,0.68,8.238112648
26/07/2019 04:00,9.653,0.78,9.684462246,1.243,0,1.243,8.41,0.78,8.446093772,9.623,0.8,9.656196404,1.243,0,1.243,8.38,0.8,8.418099548
26/07/2019 04:30,10.0115,0.78,10.04183909,1.2615,0,1.2615,8.75,0.78,8.784696921,9.9815,0.8,10.01350799,1.2615,0,1.2615,8.72,0.8,8.756620353
26/07/2019 05:00,9.808,0.78,9.838966612,1.248,0,1.248,8.56,0.78,8.59546392,9.768,0.8,9.800705281,1.248,0,1.248,8.52,0.8,8.557476263
26/07/2019 05:30,9.968,-0.98,10.01605831,1.228,0,1.228,8.74,-0.98,8.794771174,10.468,2.87,10.8543044,1.228,0,1.228,9.24,2.87,9.675458645
26/07/2019 06:00,10.634,0.87,10.66952932,1.224,0,1.224,9.41,0.87,9.450132274,10.684,1.45,10.78194584,1.224,0,1.224,9.46,1.45,9.570480657
26/07/2019 06:30,12.0115,1.48,12.10233582,1.3715,0,1.3715,10.64,1.48,10.7424392,11.9715,1.45,12.058993,1.3715,0,1.3715,10.6,1.45,10.69871488
26/07/2019 07:00,13.3665,2.2,13.54633981,1.6465,0,1.6465,11.72,2.2,11.92469706,13.3065,2.22,13.49041668,1.6465,0,1.6465,11.66,2.22,11.8694566
26/07/2019 07:30,15.1165,3.2,15.45149094,2.2065,0,2.2065,12.91,3.2,13.30068043,15.0865,3.31,15.44534177,2.2065,0,2.2065,12.88,3.31,13.29851495
26/07/2019 08:00,15.49,3.4,15.85875468,3.64,0,3.64,11.85,3.4,12.32811827,15.45,3.43,15.82616188,3.64,0,3.64,11.81,3.43,12.29800797
26/07/2019 08:30,15.843,3.54,16.23367639,4.093,0,4.093,11.75,3.54,12.27167878,15.803,3.56,16.19902494,4.093,0,4.093,11.71,3.56,12.23918706
26/07/2019 09:00,16.071,2.66,16.28964828,4.321,0,4.321,11.75,2.66,12.0473275,16.281,4.61,16.92108333,4.321,0,4.321,11.96,4.61,12.8177104
26/07/2019 09:30,16.099,3.52,16.47932647,4.989,0,4.989,11.11,3.52,11.65429106,16.049,3.54,16.43478022,4.989,0,4.989,11.06,3.54,11.61271717
26/07/2019 10:00,15.5645,3.52,15.95757062,5.4745,0,5.4745,10.09,3.52,10.68636982,15.5245,3.54,15.92299282,5.4745,0,5.4745,10.05,3.54,10.65523815
26/07/2019 10:30,14.89,3.47,15.28898296,6.6,0,6.6,8.29,3.47,8.986934961,14.86,3.54,15.27583713,6.6,0,6.6,8.26,3.54,8.986612265
26/07/2019 11:00,15.763,3.58,16.16442294,5.343,0,5.343,10.42,3.58,11.01784008,15.713,3.61,16.12235929,5.343,0,5.343,10.37,3.61,10.98039161
26/07/2019 11:30,16.501,3.89,16.95332124,5.061,0,5.061,11.44,3.89,12.08328184,16.461,3.91,16.91900177,5.061,0,5.061,11.4,3.91,12.05189197
26/07/2019 12:00,15.793,4.23,16.34967122,8.303,0,8.303,7.49,4.23,8.601918391,15.763,4.24,16.32328916,8.303,0,8.303,7.46,4.24,8.580745888
26/07/2019 12:30,15.861,4.1,16.38234785,6.501,0,6.501,9.36,4.1,10.2185909,15.821,4.12,16.34865257,6.501,0,6.501,9.32,4.12,10.19003435
26/07/2019 13:00,15.774,4.2,16.32357424,7.544,0,7.544,8.23,4.2,9.239745667,15.744,4.21,16.2971665,7.544,0,7.544,8.2,4.21,9.217597301
26/07/2019 13:30,15.0855,3.7,15.53262084,6.2955,0,6.2955,8.79,3.7,9.536985897,15.0455,3.71,15.49616631,6.2955,0,6.2955,8.75,3.71,9.504030724
26/07/2019 14:00,15.257,3.63,15.68288714,5.087,0,5.087,10.17,3.63,10.79841655,15.207,3.64,15.63657408,5.087,0,5.087,10.12,3.64,10.75471989
26/07/2019 14:30,14.708,3.4,15.0958691,5.798,0,5.798,8.91,3.4,9.536671327,14.658,3.41,15.04942072,5.798,0,5.798,8.86,3.41,9.493560976
26/07/2019 15:00,14.476,3.4,14.86992186,6.216,0,6.216,8.26,3.4,8.932390498,14.436,3.41,14.83328001,6.216,0,6.216,8.22,3.41,8.899241541
26/07/2019 15:30,13.7265,3.31,14.11994696,6.6965,0,6.6965,7.03,3.31,7.770263831,13.7065,3.32,14.10285582,6.6965,0,6.6965,7.01,3.32,7.75644893
26/07/2019 16:00,14.2335,2.96,14.53802333,5.0535,0,5.0535,9.18,2.96,9.645413418,14.1935,2.98,14.50295978,5.0535,0,5.0535,9.14,2.98,9.613532129
26/07/2019 16:30,14.391,2.76,14.65327544,4.241,0,4.241,10.15,2.76,10.51855979,14.341,2.77,14.60606658,4.241,0,4.241,10.1,2.77,10.47296042
26/07/2019 17:00,14.5755,2.76,14.83451382,5.8155,0,5.8155,8.76,2.76,9.184508697,14.5355,2.77,14.79708283,5.8155,0,5.8155,8.72,2.77,9.149387958
26/07/2019 17:30,14.2305,2.61,14.46786889,6.3105,0,6.3105,7.92,2.61,8.338974757,14.2005,2.63,14.44199087,6.3105,0,6.3105,7.89,2.63,8.316790246
26/07/2019 18:00,15.0315,2.45,15.22985529,4.8015,0,4.8015,10.23,2.45,10.51928705,14.9815,2.46,15.18212575,4.8015,0,4.8015,10.18,2.46,10.47301294
26/07/2019 18:30,15.203,2.27,15.37153567,4.093,0,4.093,11.11,2.27,11.33953262,15.143,2.3,15.31667226,4.093,0,4.093,11.05,2.3,11.28682861
26/07/2019 19:00,15.4625,2.19,15.61681806,3.1125,0,3.1125,12.35,2.19,12.54267117,15.4125,2.21,15.57013989,3.1125,0,3.1125,12.3,2.21,12.49696363
26/07/2019 19:30,15.4115,2.19,15.56632366,2.7715,0,2.7715,12.64,2.19,12.82831634,15.3515,2.21,15.5097599,2.7715,0,2.7715,12.58,2.21,12.77264655
26/07/2019 20:00,15.002,2.08,15.14550772,2.362,0,2.362,12.64,2.08,12.8099961,14.942,2.1,15.088849,2.362,0,2.362,12.58,2.1,12.75407386
26/07/2019 20:30,14.5215,1.81,14.63386696,2.1015,0,2.1015,12.42,1.81,12.55119516,14.4615,1.83,14.57682689,2.1015,0,2.1015,12.36,1.83,12.49473889
26/07/2019 21:00,14.309,1.81,14.4230226,1.539,0,1.539,12.77,1.81,12.89763544,14.249,1.83,14.36603289,1.539,0,1.539,12.71,1.83,12.84106693
26/07/2019 21:30,14.5305,1.91,14.65549488,1.3305,0,1.3305,13.2,1.91,13.33746978,14.4605,1.95,14.59138651,1.3305,0,1.3305,13.13,1.95,13.2740122
26/07/2019 22:00,14.107,1.85,14.22778792,1.317,0,1.317,12.79,1.85,12.92310334,14.047,1.88,14.17224785,1.317,0,1.317,12.73,1.88,12.86807289
26/07/2019 22:30,13.6325,1.5,13.71477511,1.3625,0,1.3625,12.27,1.5,12.36134701,13.6325,1.98,13.77553833,1.3625,0,1.3625,12.27,1.98,12.42872882
26/07/2019 23:00,12.47,0.51,12.48042467,1.34,0,1.34,11.13,0.51,11.14167851,12.68,2.38,12.90142628,1.34,0,1.34,11.34,2.38,11.58706175
26/07/2019 23:30,11.8025,1.15,11.85839392,1.3625,0,1.3625,10.44,1.15,10.50314715,11.7525,1.18,11.81158991,1.3625,0,1.3625,10.39,1.18,10.45679205
27/07/2019 00:00,11.0915,1.02,11.13830204,1.3315,0,1.3315,9.76,1.02,9.813154437,11.0515,1.05,11.10126805,1.3315,0,1.3315,9.72,1.05,9.776548471
27/07/2019 00:30,10.5685,0.85,10.60262667,1.3585,0,1.3585,9.21,0.85,9.249140501,10.5185,0.87,10.55441814,1.3585,0,1.3585,9.16,0.87,9.201222745
27/07/2019 01:00,10.0455,0.85,10.08139724,1.3555,0,1.3555,8.69,0.85,8.731471812,10.0155,0.87,10.05321542,1.3555,0,1.3555,8.66,0.87,8.703591213
27/07/2019 01:30,10.172,0.85,10.20745238,1.382,0,1.382,8.79,0.85,8.831002208,10.122,0.87,10.15932006,1.382,0,1.382,8.74,0.87,8.78319418
27/07/2019 02:00,9.739,0.73,9.76632075,1.369,0,1.369,8.37,0.73,8.401773622,9.709,0.76,9.73870017,1.369,0,1.369,8.34,0.76,8.374556705
27/07/2019 02:30,9.6555,0.73,9.683056349,1.3755,0,1.3755,8.28,0.73,8.31211766,9.6055,0.7,9.630972446,1.3755,0,1.3755,8.23,0.7,8.259715491
27/07/2019 03:00,9.5055,0.68,9.529791721,1.3555,0,1.3555,8.15,0.68,8.178318898,9.4655,0.7,9.491348179,1.3555,0,1.3555,8.11,0.7,8.140153561
27/07/2019 03:30,9.295,0.68,9.319840396,1.375,0,1.375,7.92,0.68,7.949138318,9.255,0.7,9.281434426,1.375,0,1.375,7.88,0.7,7.911030274
27/07/2019 04:00,9.175,0,9.175,1.365,0,1.365,7.81,0,7.81,9.145,0,9.145,1.365,0,1.365,7.78,0,7.78
27/07/2019 04:30,8.9745,0,8.9745,1.3745,0,1.3745,7.6,0,7.6,8.9445,0.68,8.970311045,1.3745,0,1.3745,7.57,0.68,7.600480248
27/07/2019 05:00,8.971,0,8.971,1.371,0,1.371,7.6,0,7.6,8.941,0,8.941,1.371,0,1.371,7.57,0,7.57
27/07/2019 05:30,9.3115,0,9.3115,1.3815,0,1.3815,7.93,0,7.93,9.2815,0,9.2815,1.3815,0,1.3815,7.9,0,7.9
27/07/2019 06:00,9.512,0,9.512,1.392,0,1.392,8.12,0,8.12,9.472,0,9.472,1.392,0,1.392,8.08,0,8.08
27/07/2019 06:30,10.139,0.68,10.16177745,1.769,0,1.769,8.37,0.68,8.397577032,10.109,0.68,10.1318449,1.769,0,1.769,8.34,0.68,8.367675902
27/07/2019 07:00,10.8315,0.76,10.85813024,2.2315,0,2.2315,8.6,0.76,8.633516086,10.7915,0.78,10.81965213,2.2315,0,2.2315,8.56,0.78,8.59546392
27/07/2019 07:30,11.484,0.84,11.51468002,2.634,0,2.634,8.85,0.84,8.889775025,11.504,1.3,11.5772197,2.634,0,2.634,8.87,1.3,8.964758781
27/07/2019 08:00,12.106,1.33,12.17883968,3.666,0,3.666,8.44,1.33,8.544150045,12.056,1.35,12.13134931,3.666,0,3.666,8.39,1.35,8.497917392
27/07/2019 08:30,12.4045,1.54,12.49972881,5.2545,0,5.2545,7.15,1.54,7.313966092,12.3745,1.56,12.47244364,5.2545,0,5.2545,7.12,1.56,7.288895664
27/07/2019 09:00,12.4105,1.84,12.54615918,7.0305,0,7.0305,5.38,1.84,5.68594759,12.4005,1.86,12.53921849,7.0305,0,7.0305,5.37,1.86,5.683000968
27/07/2019 09:30,11.9505,1.84,12.09132128,8.2805,0,8.2805,3.67,1.84,4.105423242,11.9405,1.86,12.0845,8.2805,0,8.2805,3.66,1.86,4.105508495
27/07/2019 10:00,11.601,2.13,11.79491844,9.291,0,9.291,2.31,2.13,3.142133033,11.601,2.15,11.79854656,9.291,0,9.291,2.31,2.15,3.155724956
27/07/2019 10:30,11.5415,2.31,11.77040026,10.3515,0,10.3515,1.19,2.31,2.598499567,11.5415,2.32,11.77236689,10.3515,0,10.3515,1.19,2.32,2.607393334
27/07/2019 11:00,10.9785,2.45,11.24855378,11.0185,0,11.0185,-0.04,2.45,2.450326509,10.9985,2.45,11.26807447,11.0185,0,11.0185,-0.02,2.45,2.450081631
27/07/2019 11:30,10.446,2.5,10.74099232,12.116,0,12.116,-1.67,2.5,3.006476343,10.466,2.51,10.76277176,12.116,0,12.116,-1.65,2.51,3.003764305
27/07/2019 12:00,10.0085,2.41,10.29457004,11.8685,0,11.8685,-1.86,2.41,3.044289737,10.0385,2.42,10.32607778,11.8685,0,11.8685,-1.83,2.42,3.034023731
