Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/07/2019 12:30,9.848,2.13,10.07571357,11.028,0,11.028,-1.18,2.13,2.4350154,9.858,2.14,10.08760447,11.028,0,11.028,-1.17,2.14,2.438954694
27/07/2019 13:00,11.1865,1.94,11.35347446,9.4765,0,9.4765,1.71,1.94,2.586058777,11.1865,1.95,11.35518746,9.4765,0,9.4765,1.71,1.95,2.59356897
27/07/2019 13:30,9.966,1.94,10.15306633,10.106,0,10.106,-0.14,1.94,1.945044987,9.986,1.95,10.17461036,10.106,0,10.106,-0.12,1.95,1.953688819
27/07/2019 14:00,10.1055,1.59,10.22982064,7.7255,0,7.7255,2.38,1.59,2.862254356,10.1255,1.61,10.25269966,7.7255,0,7.7255,2.4,1.61,2.89
27/07/2019 14:30,9.0195,1.94,9.22577803,10.9495,0,10.9495,-1.93,1.94,2.736512379,9.0595,1.95,9.266986579,10.9495,0,10.9495,-1.89,1.95,2.715621476
27/07/2019 15:00,8.805,1.94,9.016186833,11.665,0,11.665,-2.86,1.94,3.455893517,8.835,1.95,9.047636432,11.665,0,11.665,-2.83,1.95,3.436771741
27/07/2019 15:30,8.6445,1.94,8.859513545,11.7045,0,11.7045,-3.06,1.94,3.623147803,8.6845,1.95,8.900732568,11.7045,0,11.7045,-3.02,1.95,3.594843529
27/07/2019 16:00,9.2835,2.04,9.504997225,11.5835,0,11.5835,-2.3,2.04,3.074345459,9.3135,2.06,9.538599596,11.5835,0,11.5835,-2.27,2.06,3.065371103
27/07/2019 16:30,9.971,1.75,10.1234056,9.701,0,9.701,0.27,1.75,1.770706074,10.011,1.76,10.1645325,9.701,0,9.701,0.31,1.76,1.787092611
27/07/2019 17:00,10.7815,1.64,10.90551889,8.6415,0,8.6415,2.14,1.64,2.696145397,10.7815,1.65,10.9070272,8.6415,0,8.6415,2.14,1.65,2.702239812
27/07/2019 17:30,11.3105,1.64,11.42877991,8.7005,0,8.7005,2.61,1.64,3.082482766,11.3105,1.65,11.43021917,8.7005,0,8.7005,2.61,1.65,3.087814761
27/07/2019 18:00,11.7435,1.45,11.832679,6.9735,0,6.9735,4.77,1.45,4.98551903,11.7235,1.48,11.81654993,6.9735,0,6.9735,4.75,1.48,4.975228638
27/07/2019 18:30,12.1085,1.23,12.17081231,5.5985,0,5.5985,6.51,1.23,6.625179243,12.0885,1.26,12.15398833,5.5985,0,5.5985,6.49,1.26,6.611179925
27/07/2019 19:00,12.664,1.18,12.71885592,4.234,0,4.234,8.43,1.18,8.512185383,12.634,1.19,12.68991946,4.234,0,4.234,8.4,1.19,8.483872936
27/07/2019 19:30,12.928,1.03,12.96896619,2.968,0,2.968,9.96,1.03,10.0131164,12.888,1.07,12.93234101,2.968,0,2.968,9.92,1.07,9.977539777
27/07/2019 20:00,12.7585,0.92,12.79162704,2.1485,0,2.1485,10.61,0.92,10.6498122,12.7185,0.95,12.75393046,2.1485,0,2.1485,10.57,0.95,10.61260571
27/07/2019 20:30,12.6125,0.86,12.64178612,1.6525,0,1.6525,10.96,0.86,10.9936891,12.5525,0.88,12.58330864,1.6525,0,1.6525,10.9,0.88,10.93546524
27/07/2019 21:00,12.312,0.68,12.33076413,1.352,0,1.352,10.96,0.68,10.98107463,12.252,0.69,12.2714141,1.352,0,1.352,10.9,0.69,10.92181761
27/07/2019 21:30,12.249,0.68,12.26786049,1.289,0,1.289,10.96,0.68,10.98107463,12.189,0.69,12.20851428,1.289,0,1.289,10.9,0.69,10.92181761
27/07/2019 22:00,12.44,0.78,12.46442939,1.4,0,1.4,11.04,0.78,11.06752005,12.38,0.81,12.40647009,1.4,0,1.4,10.98,0.81,11.00983651
27/07/2019 22:30,12.2835,0.85,12.31287425,1.4235,0,1.4235,10.86,0.85,10.89321348,12.2335,0.87,12.26439653,1.4235,0,1.4235,10.81,0.87,10.84495274
27/07/2019 23:00,11.5745,0.85,11.60566888,1.4145,0,1.4145,10.16,0.85,10.1954941,11.5245,0.87,11.55729208,1.4145,0,1.4145,10.11,0.87,10.14736419
27/07/2019 23:30,10.939,0.74,10.96400114,1.429,0,1.429,9.51,0.74,9.538747297,10.889,0.78,10.9169007,1.429,0,1.429,9.46,0.78,9.49210198
28/07/2019 00:00,10.192,0.68,10.21465927,1.422,0,1.422,8.77,0.68,8.796323095,10.162,0.68,10.18472601,1.422,0,1.422,8.74,0.68,8.766413178
28/07/2019 00:30,9.847,0.68,9.870451307,1.437,0,1.437,8.41,0.68,8.437446296,9.817,0.68,9.840522801,1.437,0,1.437,8.38,0.68,8.407544231
28/07/2019 01:00,9.5655,0.68,9.589639735,1.2655,0,1.2655,8.3,0.68,8.327808835,9.5355,0.68,9.55971549,1.2655,0,1.2655,8.27,0.68,8.297909375
28/07/2019 01:30,9.7145,0.68,9.738270393,1.4145,0,1.4145,8.3,0.68,8.327808835,9.6845,0.68,9.708343847,1.4145,0,1.4145,8.27,0.68,8.297909375
28/07/2019 02:00,9.4045,-2.11,9.638294468,1.4445,0,1.4445,7.96,-2.11,8.234907407,9.4645,2.48,9.784025769,1.4445,0,1.4445,8.02,2.48,8.394688797
28/07/2019 02:30,8.6905,-2.21,8.967100437,1.4705,0,1.4705,7.22,-2.21,7.550662223,9.3105,2.67,9.685778763,1.4705,0,1.4705,7.84,2.67,8.282179665
28/07/2019 03:00,8.669,-2.11,8.922088377,1.449,0,1.449,7.22,-2.11,7.522001064,9.289,2.8,9.701830807,1.449,0,1.449,7.84,2.8,8.324998498
28/07/2019 03:30,8.346,-2.42,8.689770768,1.476,0,1.476,6.87,-2.42,7.283769628,8.946,2.46,9.278066393,1.476,0,1.476,7.47,2.46,7.864636037
28/07/2019 04:00,8.1075,-2.42,8.460966626,1.4575,0,1.4575,6.65,-2.42,7.076644685,8.7075,2.46,9.048323394,1.4575,0,1.4575,7.25,2.46,7.655984587
28/07/2019 04:30,8.176,-2.37,8.512571644,1.476,0,1.476,6.7,-2.37,7.106820667,8.776,2.52,9.130639408,1.476,0,1.476,7.3,2.52,7.722719728
28/07/2019 05:00,8.149,-2.44,8.50645643,1.449,0,1.449,6.7,-2.44,7.13046983,8.749,2.52,9.104691153,1.449,0,1.449,7.3,2.52,7.722719728
28/07/2019 05:30,8.2715,-2.38,8.607096621,1.4515,0,1.4515,6.82,-2.38,7.223351023,8.8615,2.52,9.212848759,1.4515,0,1.4515,7.41,2.52,7.826780947
28/07/2019 06:00,8.324,-2.44,8.674247864,1.504,0,1.504,6.82,-2.44,7.24334177,8.914,2.52,9.263357707,1.504,0,1.504,7.41,2.52,7.826780947
28/07/2019 06:30,8.571,-2.44,8.911545377,1.691,0,1.691,6.88,-2.44,7.299863012,9.171,2.52,9.510922195,1.691,0,1.691,7.48,2.52,7.893085582
28/07/2019 07:00,8.883,-2.19,9.148977484,2.073,0,2.073,6.81,-2.19,7.15347468,9.483,2.7,9.859882809,2.073,0,2.073,7.41,2.7,7.886577204
28/07/2019 07:30,9.202,-2.09,9.436360739,2.832,0,2.832,6.37,-2.09,6.704103221,9.812,2.79,10.20095309,2.832,0,2.832,6.98,2.79,7.516947519
28/07/2019 08:00,9.583,-1.9,9.769538833,4.043,0,4.043,5.54,-1.9,5.856756782,10.173,2.95,10.59209276,4.043,0,4.043,6.13,2.95,6.802896442
28/07/2019 08:30,10.15,-1.66,10.28484808,5.43,0,5.43,4.72,-1.66,5.003398845,10.73,3.19,11.19415026,5.43,0,5.43,5.3,3.19,6.185959909
28/07/2019 09:00,10.47,-1.45,10.56992904,6.56,0,6.56,3.91,-1.45,4.170203832,11.04,3.37,11.54289825,6.56,0,6.56,4.48,3.37,5.606005708
28/07/2019 09:30,10.944,0.69,10.96573007,7.894,0,7.894,3.05,0.69,3.127075311,11.064,1.68,11.19082195,7.894,0,7.894,3.17,1.68,3.587659404
28/07/2019 10:00,10.7355,1.41,10.82769875,9.5155,0,9.5155,1.22,1.41,1.864537476,10.7455,1.43,10.84023387,9.5155,0,9.5155,1.23,1.43,1.886213137
28/07/2019 10:30,10.139,1.53,10.25379057,10.889,0,10.889,-0.75,1.53,1.703936619,10.149,1.55,10.26667916,10.889,0,10.889,-0.74,1.55,1.717585515
28/07/2019 11:00,9.976,1.72,10.12319001,11.746,0,11.746,-1.77,1.72,2.468055915,9.996,1.73,10.14460034,11.746,0,11.746,-1.75,1.73,2.460772237
28/07/2019 11:30,9.737,1.8,9.901978035,11.857,0,11.857,-2.12,1.8,2.781078927,9.767,1.82,9.935124005,11.857,0,11.857,-2.09,1.82,2.771371502
28/07/2019 12:00,9.6125,1.87,9.792704236,12.3525,0,12.3525,-2.74,1.87,3.317303122,9.6425,1.88,9.824062614,12.3525,0,12.3525,-2.71,1.88,3.298257116
28/07/2019 12:30,9.44,1.7,9.591850708,12.18,0,12.18,-2.74,1.7,3.224530974,9.47,1.72,9.624931169,12.18,0,12.18,-2.71,1.72,3.209750769
28/07/2019 13:00,9.27,1.7,9.424590177,11.37,0,11.37,-2.1,1.7,2.701851217,9.3,1.72,9.457716426,11.37,0,11.37,-2.07,1.72,2.691337957
28/07/2019 13:30,9.005,1.9,9.20326165,12.855,0,12.855,-3.85,1.9,4.293308747,9.045,1.92,9.246535838,12.855,0,12.855,-3.81,1.92,4.266438796
28/07/2019 14:00,8.623,1.76,8.800780022,12.383,0,12.383,-3.76,1.76,4.151529839,8.653,1.78,8.834184116,12.383,0,12.383,-3.73,1.78,4.132952939
28/07/2019 14:30,8.218,1.63,8.378091907,12.028,0,12.028,-3.81,1.63,4.144031853,8.248,1.64,8.409465144,12.028,0,12.028,-3.78,1.64,4.12043687
28/07/2019 15:00,8.226,1.71,8.401855509,12.186,0,12.186,-3.96,1.71,4.313432508,8.276,1.73,8.454884742,12.186,0,12.186,-3.91,1.73,4.275628609
28/07/2019 15:30,8.385,1.64,8.543876462,11.345,0,11.345,-2.96,1.64,3.383962175,8.415,1.66,8.577168822,11.345,0,11.345,-2.93,1.66,3.367565887
28/07/2019 16:00,8.9045,1.64,9.054265307,10.9845,0,10.9845,-2.08,1.64,2.648773301,8.9245,1.66,9.077571275,10.9845,0,10.9845,-2.06,1.66,2.645600121
28/07/2019 16:30,9.1665,1.56,9.298296739,10.6765,0,10.6765,-1.51,1.56,2.171105709,9.1865,1.58,9.321383065,10.6765,0,10.6765,-1.49,1.58,2.171750446
28/07/2019 17:00,10.7215,1.61,10.84170938,9.9415,0,9.9415,0.78,1.61,1.788994131,10.7515,1.58,10.8669753,9.9415,0,9.9415,0.81,1.58,1.77552809
28/07/2019 17:30,11.065,1.47,11.16221864,8.965,0,8.965,2.1,1.47,2.563376679,11.065,1.49,11.16487013,8.965,0,8.965,2.1,1.49,2.574898056
28/07/2019 18:00,11.8115,1.28,11.8806537,7.3815,0,7.3815,4.43,1.28,4.611214591,11.8015,1.31,11.87398426,7.3815,0,7.3815,4.42,1.31,4.610043384
28/07/2019 18:30,12.2735,1.16,12.32819542,6.0635,0,6.0635,6.21,1.16,6.317412445,12.2635,1.18,12.3201393,6.0635,0,6.0635,6.2,1.18,6.311291468
28/07/2019 19:00,12.5265,0.98,12.56477625,4.3765,0,4.3765,8.15,0.98,8.20870879,12.4965,1.01,12.53724899,4.3765,0,4.3765,8.12,1.01,8.182572945
28/07/2019 19:30,12.6285,0.87,12.65843246,2.9585,0,2.9585,9.67,0.87,9.709057627,12.5785,0.91,12.61137432,2.9585,0,2.9585,9.62,0.91,9.662944686
28/07/2019 20:00,12.724,0.77,12.7472772,1.884,0,1.884,10.84,0.77,10.86731338,12.664,0.81,12.6898777,1.884,0,1.884,10.78,0.81,10.81038852
28/07/2019 20:30,12.5185,0.69,12.53750144,1.6785,0,1.6785,10.84,0.69,10.86193813,12.4585,0.72,12.47928773,1.6785,0,1.6785,10.78,0.72,10.80401777
28/07/2019 21:00,12.475,0.69,12.49406759,1.495,0,1.495,10.98,0.69,11.00165897,12.425,0.72,12.44584368,1.495,0,1.495,10.93,0.72,10.95368888
28/07/2019 21:30,12.4365,0.69,12.45562653,1.4565,0,1.4565,10.98,0.69,11.00165897,12.3865,0.72,12.40740836,1.4565,0,1.4565,10.93,0.72,10.95368888
28/07/2019 22:00,12.201,0.69,12.22049512,1.441,0,1.441,10.76,0.69,10.78210091,12.151,0.72,12.17231289,1.441,0,1.441,10.71,0.72,10.7341744
28/07/2019 22:30,11.6375,0.69,11.65793748,1.4475,0,1.4475,10.19,0.69,10.21333442,11.5875,0.72,11.60984738,1.4475,0,1.4475,10.14,0.72,10.16552999
28/07/2019 23:00,10.742,0.69,10.76413787,1.412,0,1.412,9.33,0.69,9.355479678,10.702,0.72,10.72619243,1.412,0,1.412,9.29,0.72,9.317859196
28/07/2019 23:30,9.9745,0.69,9.998337374,1.3845,0,1.3845,8.59,0.69,8.617667898,9.9345,0.72,9.960556724,1.3845,0,1.3845,8.55,0.72,8.580262234
29/07/2019 00:00,9.3105,0.69,9.336032897,1.3805,0,1.3805,7.93,0.69,7.959962311,9.2805,0.72,9.308387629,1.3805,0,1.3805,7.9,0.72,7.932742275
29/07/2019 00:30,9.1215,0.69,9.147560453,1.3815,0,1.3815,7.74,0.69,7.77069495,9.0915,0.72,9.119965584,1.3815,0,1.3815,7.71,0.72,7.743545699
29/07/2019 01:00,8.8335,0.69,8.860407567,1.3635,0,1.3635,7.47,0.69,7.501799784,8.8035,0.72,8.832893764,1.3635,0,1.3635,7.44,0.72,7.474757521
29/07/2019 01:30,8.854,0,8.854,1.384,0,1.384,7.47,0,7.47,8.824,0.72,8.853325703,1.384,0,1.384,7.44,0.72,7.474757521
29/07/2019 02:00,8.578,-2.66,8.980962309,1.378,0,1.378,7.2,-2.66,7.67564981,8.648,2.29,8.946060809,1.378,0,1.378,7.27,2.29,7.622138807
29/07/2019 02:30,8.1965,-2.59,8.595970699,1.3765,0,1.3765,6.82,-2.59,7.295238173,8.7965,2.29,9.089692638,1.3765,0,1.3765,7.42,2.29,7.765339658
29/07/2019 03:00,8.0565,-2.59,8.46258189,1.3665,0,1.3665,6.69,-2.59,7.173855309,8.5465,2.34,8.861053112,1.3665,0,1.3665,7.18,2.34,7.551688553
29/07/2019 03:30,8.248,0,8.248,1.378,0,1.378,6.87,0,6.87,8.218,0,8.218,1.378,0,1.378,6.84,0,6.84
29/07/2019 04:00,8.239,0,8.239,1.369,0,1.369,6.87,0,6.87,8.209,0,8.209,1.369,0,1.369,6.84,0,6.84
29/07/2019 04:30,8.562,0,8.562,1.372,0,1.372,7.19,0,7.19,8.542,0,8.542,1.372,0,1.372,7.17,0,7.17
29/07/2019 05:00,8.8745,0,8.8745,1.3645,0,1.3645,7.51,0,7.51,8.8545,0,8.8545,1.3645,0,1.3645,7.49,0,7.49
29/07/2019 05:30,9.1505,0,9.1505,1.3805,0,1.3805,7.77,0,7.77,9.1205,0,9.1205,1.3805,0,1.3805,7.74,0,7.74
29/07/2019 06:00,9.4235,0,9.4235,1.4035,0,1.4035,8.02,0,8.02,9.3935,0,9.3935,1.4035,0,1.4035,7.99,0,7.99
29/07/2019 06:30,10.584,0.68,10.6058218,1.624,0,1.624,8.96,0.68,8.985766523,10.554,0.68,10.5758837,1.624,0,1.624,8.93,0.68,8.955852835
29/07/2019 07:00,11.899,0.39,11.90538958,1.999,0,1.999,9.9,0.39,9.90767884,12.069,1.97,12.22872279,1.999,0,1.999,10.07,1.97,10.2608869
29/07/2019 07:30,13.4505,1.99,13.59691326,2.7305,0,2.7305,10.72,1.99,10.90314175,13.4005,1.97,13.54453027,2.7305,0,2.7305,10.67,1.97,10.8503364
29/07/2019 08:00,14.238,2.52,14.45928919,3.408,0,3.408,10.83,2.52,11.11932102,14.308,2.95,14.60894808,3.408,0,3.408,10.9,2.95,11.29214329
29/07/2019 08:30,14.968,3.07,15.27959175,5.028,0,5.028,9.94,3.07,10.40329275,14.908,3.08,15.22284021,5.028,0,5.028,9.88,3.08,10.34895164
29/07/2019 09:00,15.0865,3.36,15.45613413,6.4465,0,6.4465,8.64,3.36,9.2703398,15.0465,3.37,15.41927567,6.4465,0,6.4465,8.6,3.37,9.236714784
29/07/2019 09:30,14.4375,3.44,14.84166454,7.2975,0,7.2975,7.14,3.44,7.925477904,14.4075,3.44,14.81248312,7.2975,0,7.2975,7.11,3.44,7.898461876
29/07/2019 10:00,14.52,3.61,14.96203529,8.13,0,8.13,6.39,3.61,7.339223392,14.49,3.61,14.93292336,8.13,0,8.13,6.36,3.61,7.31311835
29/07/2019 10:30,14.165,3.61,14.61777428,8.115,0,8.115,6.05,3.61,7.045182751,14.145,3.61,14.5983946,8.115,0,8.115,6.03,3.61,7.028015367
29/07/2019 11:00,13.848,3.8,14.35991309,9.908,0,9.908,3.94,3.8,5.473901716,13.828,3.8,14.34062704,9.908,0,9.908,3.92,3.8,5.459523789
29/07/2019 11:30,13.4435,3.94,14.00897185,10.6935,0,10.6935,2.75,3.94,4.804799684,13.4335,3.95,14.00219348,10.6935,0,10.6935,2.74,3.95,4.807296538
29/07/2019 12:00,13.2745,3.94,13.84687511,11.4245,0,11.4245,1.85,3.94,4.352711798,13.2645,3.95,13.84013946,11.4245,0,11.4245,1.84,3.95,4.357533706
29/07/2019 12:30,12.24,4.12,12.91479771,12.08,0,12.08,0.16,4.12,4.123105626,12.26,4.12,12.93375429,12.08,0,12.08,0.18,4.12,4.123930164
29/07/2019 13:00,12.762,3.91,13.347537,11.312,0,11.312,1.45,3.91,4.170203832,12.762,3.91,13.347537,11.312,0,11.312,1.45,3.91,4.170203832
29/07/2019 13:30,11.985,3.19,12.40227096,11.465,0,11.465,0.52,3.19,3.232104578,12.125,3.72,12.68282402,11.465,0,11.465,0.66,3.72,3.778094758
29/07/2019 14:00,10.647,1.04,10.69767306,12.797,0,12.797,-2.15,1.04,2.388325773,11.027,5.97,12.53936318,12.797,0,12.797,-1.77,5.97,6.226861168
29/07/2019 14:30,11.154,1.21,11.2194392,12.454,0,12.454,-1.3,1.21,1.775978603,11.564,6.13,13.08827704,12.454,0,12.454,-0.89,6.13,6.194271547
29/07/2019 15:00,11.8765,1.34,11.9518556,12.0565,0,12.0565,-0.18,1.34,1.352035502,12.5265,6.26,14.00359962,12.0565,0,12.0565,0.47,6.26,6.277618975
29/07/2019 15:30,12.5645,0.97,12.60188717,10.0345,0,10.0345,2.53,0.97,2.709575613,12.9345,5.87,14.20416102,10.0345,0,10.0345,2.9,5.87,6.547281879
29/07/2019 16:00,13.257,0.87,13.28551651,8.347,0,8.347,4.91,0.87,4.986481726,13.777,5.66,14.89433882,8.347,0,8.347,5.43,5.66,7.843500494
29/07/2019 16:30,14.4095,0.68,14.42553605,4.6695,0,4.6695,9.74,0.68,9.763708312,15.0595,5.31,15.96823848,4.6695,0,4.6695,10.39,5.31,11.66825608
29/07/2019 17:00,14.917,0.68,14.93249105,3.827,0,3.827,11.09,0.68,11.11082805,15.587,5.08,16.39393086,3.827,0,3.827,11.76,5.08,12.81030835
29/07/2019 17:30,16.3285,0,16.3285,2.4385,0,2.4385,13.89,0,13.89,17.0385,4.79,17.69899947,2.4385,0,2.4385,14.6,4.79,15.36567929
29/07/2019 18:00,15.541,-0.73,15.55813552,3.951,0,3.951,11.59,-0.73,11.61296689,16.221,4.41,16.80978706,3.951,0,3.951,12.27,4.41,13.03844316
29/07/2019 18:30,15.218,-0.73,15.23549881,4.178,0,4.178,11.04,-0.73,11.06410864,15.888,4.19,16.43120945,4.178,0,4.178,11.71,4.19,12.43704949
29/07/2019 19:00,14.7685,-0.73,14.78653077,3.9485,0,3.9485,10.82,-0.73,10.84459773,15.4385,4.26,16.0154576,3.9485,0,3.9485,11.49,4.26,12.25429313
29/07/2019 19:30,14.5115,-0.82,14.53464937,3.0315,0,3.0315,11.48,-0.82,11.50924846,15.1915,4.11,15.7376546,3.0315,0,3.0315,12.16,4.11,12.8357976
29/07/2019 20:00,14.0785,-1.01,14.11468251,2.1985,0,2.1985,11.88,-1.01,11.9228562,14.7685,3.87,15.26713766,2.1985,0,2.1985,12.57,3.87,13.15225456
29/07/2019 20:30,14.0355,-1.07,14.07622678,1.6455,0,1.6455,12.39,-1.07,12.43611676,14.7255,3.81,15.21040599,1.6455,0,1.6455,13.08,3.81,13.62360085
29/07/2019 21:00,13.8505,-1.07,13.89176915,1.2705,0,1.2705,12.58,-1.07,12.62542277,14.5405,3.73,15.01129709,1.2705,0,1.2705,13.27,3.73,13.78425914
29/07/2019 21:30,13.6655,-1.07,13.70732615,1.4055,0,1.4055,12.26,-1.07,12.30660392,14.3555,3.8,14.84992863,1.4055,0,1.4055,12.95,3.8,13.49601793
29/07/2019 22:00,12.8065,-1.4,12.88279637,1.3765,0,1.3765,11.43,-1.4,11.5154201,13.4865,3.55,13.94590199,1.3765,0,1.3765,12.11,3.55,12.61961172
29/07/2019 22:30,12.5365,0.91,12.56948417,1.3865,0,1.3865,11.15,0.91,11.1870729,12.4765,0.94,12.51186046,1.3865,0,1.3865,11.09,0.94,11.12976639
29/07/2019 23:00,11.745,0.96,11.78416841,1.385,0,1.385,10.36,0.96,10.40438369,11.685,0.94,11.72274818,1.385,0,1.385,10.3,0.94,10.34280426
29/07/2019 23:30,10.819,0.91,10.85720318,1.399,0,1.399,9.42,0.91,9.463852281,10.769,0.94,10.80994732,1.399,0,1.399,9.37,0.94,9.417032441
30/07/2019 00:00,10.369,0.91,10.40885493,1.399,0,1.399,8.97,0.91,9.01604126,10.339,0.87,10.37553955,1.399,0,1.399,8.94,0.87,8.982232462
30/07/2019 00:30,9.871,0.71,9.896501453,1.431,0,1.431,8.44,0.71,8.469811096,9.831,0.72,9.857330318,1.431,0,1.431,8.4,0.72,8.430800674
30/07/2019 01:00,9.443,0.71,9.469654112,1.423,0,1.423,8.02,0.71,8.051366344,9.413,0.72,9.440496226,1.423,0,1.423,7.99,0.72,8.02237496
30/07/2019 01:30,9.589,0.71,9.615249399,1.419,0,1.419,8.17,0.71,8.200792645,9.569,0.72,9.596049239,1.419,0,1.419,8.15,0.72,8.181741868
30/07/2019 02:00,9.357,0.47,9.368796561,1.427,0,1.427,7.93,0.47,7.943915911,9.337,1.05,9.39585382,1.427,0,1.427,7.91,1.05,7.979385941
30/07/2019 02:30,9.017,0,9.017,1.447,0,1.447,7.57,0,7.57,8.987,0,8.987,1.447,0,1.447,7.54,0,7.54
30/07/2019 03:00,8.8115,0.68,8.837699489,1.4215,0,1.4215,7.39,0.68,7.421219576,8.7915,0.68,8.817758913,1.4215,0,1.4215,7.37,0.68,7.401303939
30/07/2019 03:30,8.706,0,8.706,1.436,0,1.436,7.27,0,7.27,8.676,0,8.676,1.436,0,1.436,7.24,0,7.24
30/07/2019 04:00,8.6965,0,8.6965,1.4265,0,1.4265,7.27,0,7.27,8.6665,0,8.6665,1.4265,0,1.4265,7.24,0,7.24
30/07/2019 04:30,8.7775,0,8.7775,1.3975,0,1.3975,7.38,0,7.38,8.7575,0,8.7575,1.3975,0,1.3975,7.36,0,7.36
30/07/2019 05:00,8.9715,0,8.9715,1.3615,0,1.3615,7.61,0,7.61,8.9415,0,8.9415,1.3615,0,1.3615,7.58,0,7.58
30/07/2019 05:30,9.5095,0.68,9.533781529,1.3795,0,1.3795,8.13,0.68,8.158388321,9.4595,0.68,9.483909545,1.3795,0,1.3795,8.08,0.68,8.108563375
30/07/2019 06:00,9.8305,0.68,9.853990575,1.3605,0,1.3605,8.47,0.68,8.497252497,9.7905,0.68,9.814086318,1.3605,0,1.3605,8.43,0.68,8.457381391
30/07/2019 06:30,10.9295,0.02,10.9295183,1.4495,0,1.4495,9.48,0.02,9.480021097,11.0895,1.67,11.21454013,1.4495,0,1.4495,9.64,1.67,9.783583188
30/07/2019 07:00,12.4595,1.39,12.53679545,1.5195,0,1.5195,10.94,1.39,11.02795085,12.4095,1.41,12.48934707,1.5195,0,1.5195,10.89,1.41,10.9809016
30/07/2019 07:30,14.0295,2.04,14.17704025,1.5795,0,1.5795,12.45,2.04,12.61602552,13.9595,2.06,14.11067823,1.5795,0,1.5795,12.38,2.06,12.55021912
30/07/2019 08:00,14.673,2.34,14.8584161,1.943,0,1.943,12.73,2.34,12.94328011,14.663,2.6,14.89172821,1.943,0,1.943,12.72,2.6,12.98300427
30/07/2019 08:30,15.264,2.8,15.5186886,2.984,0,2.984,12.28,2.8,12.59517368,15.204,2.82,15.46331194,2.984,0,2.984,12.22,2.82,12.54116422
30/07/2019 09:00,15.577,3.02,15.86705168,3.567,0,3.567,12.01,3.02,12.38388065,15.507,3.04,15.80217229,3.567,0,3.567,11.94,3.04,12.32092529
30/07/2019 09:30,15.4415,3.02,15.73404977,4.2315,0,4.2315,11.21,3.02,11.60967269,15.3815,3.04,15.67903512,4.2315,0,4.2315,11.15,3.04,11.55699355
30/07/2019 10:00,14.9735,3.2,15.31161984,5.6135,0,5.6135,9.36,3.2,9.891895673,14.9335,3.21,15.27460383,5.6135,0,5.6135,9.32,3.21,9.857306934
30/07/2019 10:30,13.985,3.38,14.3876553,7.615,0,7.615,6.37,3.38,7.211192689,13.965,3.38,14.36821579,7.615,0,7.615,6.35,3.38,7.193531817
30/07/2019 11:00,14.0735,3.57,14.51923904,8.3335,0,8.3335,5.74,3.57,6.759622771,14.0435,3.58,14.49262889,8.3335,0,8.3335,5.71,3.58,6.739473273
30/07/2019 11:30,14.2815,3.57,14.7209423,8.0215,0,8.0215,6.26,3.57,7.206420748,14.2515,3.58,14.69427277,8.0215,0,8.0215,6.23,3.58,7.185353158
30/07/2019 12:00,14.516,3.5,14.93198768,7.556,0,7.556,6.96,3.5,7.790481372,14.486,3.51,14.90517682,7.556,0,7.556,6.93,3.51,7.768204426
30/07/2019 12:30,15.3565,3.2,15.68636645,4.7265,0,4.7265,10.63,3.2,11.10121165,15.3065,3.22,15.64152621,4.7265,0,4.7265,10.58,3.22,11.05915006
30/07/2019 13:00,15.6405,3.11,15.94670312,3.9905,0,3.9905,11.65,3.11,12.05796832,15.5905,3.12,15.89962548,3.9905,0,3.9905,11.6,3.12,12.0122604
30/07/2019 13:30,15.3725,2.76,15.61830196,2.7425,0,2.7425,12.63,2.76,12.9280509,15.3025,2.77,15.55118665,2.7425,0,2.7425,12.56,2.77,12.86182335
30/07/2019 14:00,14.524,2.76,14.78391613,4.324,0,4.324,10.2,2.76,10.56681598,14.474,2.77,14.73667452,4.324,0,4.324,10.15,2.77,10.52118815
30/07/2019 14:30,13.67,3.13,14.02375841,7.22,0,7.22,6.45,3.13,7.169337487,13.64,3.14,13.99675677,7.22,0,7.22,6.42,3.14,7.146747512
30/07/2019 15:00,12.992,3.59,13.47887844,9.812,0,9.812,3.18,3.59,4.795883652,12.982,3.6,13.4719087,9.812,0,9.812,3.17,3.6,4.796759323
30/07/2019 15:30,13.2765,2.86,13.5810549,7.8965,0,7.8965,5.38,2.86,6.092946742,13.4165,3.91,13.97464033,7.8965,0,7.8965,5.52,3.91,6.764502938
30/07/2019 16:00,13.0915,2.79,13.38549485,7.8915,0,7.8915,5.2,2.79,5.901194794,13.1915,3.63,13.68183366,7.8915,0,7.8915,5.3,3.63,6.423931818
30/07/2019 16:30,13.9105,2.86,14.20146507,5.9005,0,5.9005,8.01,2.86,8.505274834,13.8705,2.87,14.16430973,5.9005,0,5.9005,7.97,2.87,8.47099758
30/07/2019 17:00,14.35,2.69,14.59995205,6.9,0,6.9,7.45,2.69,7.920770165,14.31,2.7,14.56248948,6.9,0,6.9,7.41,2.7,7.886577204
30/07/2019 17:30,14.971,2.49,15.17665777,6.831,0,6.831,8.14,2.49,8.512326357,14.921,2.5,15.12898678,6.831,0,6.831,8.09,2.5,8.467473059
30/07/2019 18:00,15.48,2.2,15.63554924,5.04,0,5.04,10.44,2.2,10.66928301,15.43,2.21,15.58746291,5.04,0,5.04,10.39,2.21,10.62243851
30/07/2019 18:30,15.7755,1.88,15.88712687,3.6955,0,3.6955,12.08,1.88,12.22541615,15.7055,1.9,15.82001044,3.6955,0,3.6955,12.01,1.9,12.15936265
30/07/2019 19:00,15.9625,1.75,16.05814143,2.8025,0,2.8025,13.16,1.75,13.27584649,15.8825,1.77,15.98082308,2.8025,0,2.8025,13.08,1.77,13.19921589
30/07/2019 19:30,15.6605,1.75,15.7579745,2.1505,0,2.1505,13.51,1.75,13.62287048,15.5805,1.77,15.68071683,2.1505,0,2.1505,13.43,1.77,13.54613598
30/07/2019 20:00,15.1195,1.45,15.18887028,1.8195,0,1.8195,13.3,1.45,13.37880787,15.0495,1.48,15.12209808,1.8195,0,1.8195,13.23,1.48,13.31252418
30/07/2019 20:30,14.675,1.45,14.74646144,1.625,0,1.625,13.05,1.45,13.13030845,14.605,1.48,14.67979649,1.625,0,1.625,12.98,1.48,13.06410349
30/07/2019 21:00,14.478,1.39,14.54457232,1.428,0,1.428,13.05,1.39,13.12381804,14.408,1.41,14.47682852,1.428,0,1.428,12.98,1.41,13.0563586
30/07/2019 21:30,14.369,1.39,14.43607499,1.409,0,1.409,12.96,1.39,13.03432775,14.299,1.41,14.36835067,1.409,0,1.409,12.89,1.41,12.9668886
30/07/2019 22:00,13.4755,1.13,13.52279558,1.3955,0,1.3955,12.08,1.13,12.13273671,13.4055,1.15,13.45473635,1.3955,0,1.3955,12.01,1.15,12.06493266
30/07/2019 22:30,12.6015,0.98,12.63954913,1.4015,0,1.4015,11.2,0.98,11.24279325,12.5515,0.99,12.59048261,1.4015,0,1.4015,11.15,0.99,11.19386439
30/07/2019 23:00,11.8955,0.98,11.93579994,1.3955,0,1.3955,10.5,0.98,10.54563417,11.8455,0.99,11.88679815,1.3955,0,1.3955,10.45,0.99,10.49678999
30/07/2019 23:30,11.199,0.98,11.24179705,1.419,0,1.419,9.78,0.98,9.828977566,11.149,0.99,11.19286831,1.419,0,1.419,9.73,0.99,9.780235171
31/07/2019 00:00,10.4235,0.91,10.46314734,1.3935,0,1.3935,9.03,0.91,9.075736885,10.3935,0.93,10.43502478,1.3935,0,1.3935,9,0.93,9.047922413
31/07/2019 00:30,9.8085,0.68,9.832043137,1.4185,0,1.4185,8.39,0.68,8.417511509,9.7685,0.68,9.792139309,1.4185,0,1.4185,8.35,0.68,8.377642867
31/07/2019 01:00,9.2375,0.68,9.262494602,1.3975,0,1.3975,7.84,0.68,7.869434541,9.2175,0.68,9.242548688,1.3975,0,1.3975,7.82,0.68,7.849509539
31/07/2019 01:30,9.502,0.68,9.526300646,1.362,0,1.362,8.14,0.68,8.168353567,9.472,0.68,9.496377415,1.362,0,1.362,8.11,0.68,8.138458085
31/07/2019 02:00,9.256,0.68,9.280944779,1.116,0,1.116,8.14,0.68,8.168353567,9.226,0.68,9.251025673,1.116,0,1.116,8.11,0.68,8.138458085
31/07/2019 02:30,9.014,0,9.014,1.414,0,1.414,7.6,0,7.6,8.984,0,8.984,1.414,0,1.414,7.57,0,7.57
31/07/2019 03:00,8.76,0,8.76,1.41,0,1.41,7.35,0,7.35,8.73,0,8.73,1.41,0,1.41,7.32,0,7.32
31/07/2019 03:30,8.7255,0,8.7255,1.3755,0,1.3755,7.35,0,7.35,8.6955,0,8.6955,1.3755,0,1.3755,7.32,0,7.32
31/07/2019 04:00,8.7425,0,8.7425,1.3925,0,1.3925,7.35,0,7.35,8.7125,0,8.7125,1.3925,0,1.3925,7.32,0,7.32
31/07/2019 04:30,8.7435,0,8.7435,1.3935,0,1.3935,7.35,0,7.35,8.7135,0,8.7135,1.3935,0,1.3935,7.32,0,7.32
31/07/2019 05:00,8.9745,0.68,9.000225011,1.4145,0,1.4145,7.56,0.68,7.590520404,8.9345,0.68,8.960339851,1.4145,0,1.4145,7.52,0.68,7.550682088
31/07/2019 05:30,9.4345,0.68,9.458974059,1.4145,0,1.4145,8.02,0.68,8.048776305,9.4045,0.68,9.429051927,1.4145,0,1.4145,7.99,0.68,8.018883962
31/07/2019 06:00,10.032,0.68,10.05501984,1.392,0,1.392,8.64,0.68,8.666717949,10.002,0.68,10.02508873,1.392,0,1.392,8.61,0.68,8.636810754
31/07/2019 06:30,11.329,0.97,11.37045034,1.559,0,1.559,9.77,0.97,9.818034427,11.289,0.97,11.33059667,1.559,0,1.559,9.73,0.97,9.778230924
31/07/2019 07:00,12.327,1.27,12.39224875,2.027,0,2.027,10.3,1.27,10.37800077,12.367,1.93,12.51669241,2.027,0,2.027,10.34,1.93,10.5185788
31/07/2019 07:30,13.5615,2.16,13.73243905,2.7915,0,2.7915,10.77,2.16,10.9844663,14.0015,4.1,14.58944832,2.7915,0,2.7915,11.21,4.1,11.93625151
31/07/2019 08:00,14.8615,3.18,15.19791375,3.3915,0,3.3915,11.47,3.18,11.90265937,14.9615,3.67,15.40504405,3.3915,0,3.3915,11.57,3.67,12.13811353
31/07/2019 08:30,15.6795,3.47,16.05887979,4.1495,0,4.1495,11.53,3.47,12.04083884,15.6195,3.49,16.00465183,4.1495,0,4.1495,11.47,3.49,11.98920348
31/07/2019 09:00,15.5845,3.8,16.04109224,5.9545,0,5.9545,9.63,3.8,10.35262769,15.5445,3.83,16.00938413,5.9545,0,5.9545,9.59,3.83,10.32651926
31/07/2019 09:30,15.3765,3.86,15.85359115,7.1165,0,7.1165,8.26,3.86,9.117411913,15.3365,3.83,15.8075024,7.1165,0,7.1165,8.22,3.83,9.068478373
31/07/2019 10:00,14.383,2.83,14.65877174,8.433,0,8.433,5.95,2.83,6.588732807,14.603,4.77,15.36230806,8.433,0,8.433,6.17,4.77,7.798833246
31/07/2019 10:30,13.458,3.68,13.95206666,10.068,0,10.068,3.39,3.68,5.003448811,13.428,3.69,13.92577768,10.068,0,10.068,3.36,3.69,4.990561091
31/07/2019 11:00,13.1075,3.75,13.63338022,10.6975,0,10.6975,2.41,3.75,4.457645118,13.0875,3.75,13.61415279,10.6975,0,10.6975,2.39,3.75,4.446864064
31/07/2019 11:30,13.4635,3.82,13.99493595,10.3535,0,10.3535,3.11,3.82,4.925900933,13.4535,3.83,13.9880507,10.3535,0,10.3535,3.1,3.83,4.927362378
31/07/2019 12:00,13.503,3.82,14.03294014,9.483,0,9.483,4.02,3.82,5.545520715,13.483,3.83,14.01642569,9.483,0,9.483,4,3.83,5.537950885
31/07/2019 12:30,13.2045,3.82,13.74595287,11.1745,0,11.1745,2.03,3.82,4.325887192,13.2045,3.83,13.74873522,11.1745,0,11.1745,2.03,3.83,4.334720291
31/07/2019 13:00,13.4755,3.27,13.86657853,9.1055,0,9.1055,4.37,3.27,5.458003298,13.4555,3.28,13.8495083,9.1055,0,9.1055,4.35,3.28,5.448017988
31/07/2019 13:30,13.928,2.56,14.16131293,5.528,0,5.528,8.4,2.56,8.781434962,13.888,2.57,14.12379,5.528,0,5.528,8.36,2.57,8.746113423
31/07/2019 14:00,14.2675,2.82,14.54351939,5.3775,0,5.3775,8.89,2.82,9.326548129,14.2175,2.84,14.49837599,5.3775,0,5.3775,8.84,2.84,9.284998654
31/07/2019 14:30,14.3385,2.88,14.62487546,5.2585,0,5.2585,9.08,2.88,9.525796555,14.2985,2.9,14.5896231,5.2585,0,5.2585,9.04,2.9,9.493766376
31/07/2019 15:00,13.599,3.02,13.93029795,7.139,0,7.139,6.46,3.02,7.131058827,13.579,3.04,13.91512993,7.139,0,7.139,6.44,3.04,7.121460524
31/07/2019 15:30,12.16,3.02,12.52940541,9.45,0,9.45,2.71,3.02,4.057647101,12.16,3.09,12.54646165,9.45,0,9.45,2.71,3.09,4.110012165
31/07/2019 16:00,12.809,2.89,13.13097791,7.329,0,7.329,5.48,2.89,6.195361168,12.789,2.9,13.11367687,7.329,0,7.329,5.46,2.9,6.182362008
31/07/2019 16:30,13.4175,2.83,13.71270237,7.4975,0,7.4975,5.92,2.83,6.561653755,13.3875,2.84,13.6854213,7.4975,0,7.4975,5.89,2.84,6.538937223
31/07/2019 17:00,14.1085,2.62,14.34970983,6.6785,0,6.6785,7.43,2.62,7.878407199,14.0685,2.63,14.31221829,6.6785,0,6.6785,7.39,2.63,7.844042325
31/07/2019 17:30,14.9555,2.28,15.12829733,5.0355,0,5.0355,9.92,2.28,10.17864431,14.8955,2.29,15.07050166,5.0355,0,5.0355,9.86,2.29,10.12243548
31/07/2019 18:00,14.9465,2.02,15.08238251,5.2065,0,5.2065,9.74,2.02,9.94726093,14.8965,2.05,15.03689503,5.2065,0,5.2065,9.69,2.05,9.904473737
31/07/2019 18:30,14.7845,1.7,14.88191655,4.4845,0,4.4845,10.3,1.7,10.43934864,14.7345,1.72,14.83455056,4.4845,0,4.4845,10.25,1.72,10.39331035
31/07/2019 19:00,14.835,1.75,14.93786213,3.975,0,3.975,10.86,1.75,11.00009545,14.785,1.77,14.89057168,3.975,0,3.975,10.81,1.77,10.95394906
31/07/2019 19:30,14.734,1.51,14.81117335,2.874,0,2.874,11.86,1.51,11.95573921,14.664,1.54,14.74464296,2.874,0,2.874,11.79,1.54,11.89015139
31/07/2019 20:00,14.532,1.34,14.59365013,2.112,0,2.112,12.42,1.34,12.49207749,14.462,1.36,14.52580614,2.112,0,2.112,12.35,1.36,12.42465694
31/07/2019 20:30,14.2155,1.29,14.27391118,1.7255,0,1.7255,12.49,1.29,12.55644058,14.1455,1.36,14.21072729,1.7255,0,1.7255,12.42,1.36,12.49423867
31/07/2019 21:00,13.874,1.17,13.92324589,1.464,0,1.464,12.41,1.17,12.46503109,13.804,1.19,13.85519816,1.464,0,1.464,12.34,1.19,12.39724566
31/07/2019 21:30,13.982,1.23,14.03599744,1.422,0,1.422,12.56,1.23,12.6200832,13.912,1.26,13.96894212,1.422,0,1.422,12.49,1.26,12.55339396
31/07/2019 22:00,13.84,1.23,13.89454929,1.4,0,1.4,12.44,1.23,12.50065998,13.77,1.26,13.82752689,1.4,0,1.4,12.37,1.26,12.43400579
31/07/2019 22:30,13.046,1.14,13.09571365,1.416,0,1.416,11.63,1.14,11.68573917,12.966,1.17,13.01868104,1.416,0,1.416,11.55,1.17,11.60910849
31/07/2019 23:00,11.9595,-0.08,11.95976757,1.4195,0,1.4195,10.54,-0.08,10.5403036,12.2295,2.26,12.43656987,1.4195,0,1.4195,10.81,2.26,11.04371767
31/07/2019 23:30,10.8155,-1.39,10.90445506,1.4155,0,1.4155,9.4,-1.39,9.502215531,11.4255,3.27,11.88423116,1.4155,0,1.4155,10.01,3.27,10.53057453
01/08/2019 00:00,10.5075,0.77,10.53567541,1.4375,0,1.4375,9.07,0.77,9.102625995,10.4675,0.8,10.4980263,1.4375,0,1.4375,9.03,0.8,9.065368167
01/08/2019 00:30,10.1645,0.68,10.18722044,1.4445,0,1.4445,8.72,0.68,8.746473575,10.1345,0.68,10.15728754,1.4445,0,1.4445,8.69,0.68,8.71656469
01/08/2019 01:00,9.6885,0.68,9.712334027,1.4085,0,1.4085,8.28,0.68,8.307875781,9.6685,0.68,9.692383208,1.4085,0,1.4085,8.26,0.68,8.28794305
01/08/2019 01:30,9.7095,0.68,9.733282604,1.4295,0,1.4295,8.28,0.68,8.307875781,9.6895,0.68,9.713331573,1.4295,0,1.4295,8.26,0.68,8.28794305
01/08/2019 02:00,9.4285,0.68,9.452989593,1.4185,0,1.4185,8.01,0.68,8.038812101,9.3885,0.68,9.41309366,1.4185,0,1.4185,7.97,0.68,7.998956182
01/08/2019 02:30,9.031,0,9.031,1.401,0,1.401,7.63,0,7.63,8.991,0,8.991,1.401,0,1.401,7.59,0,7.59
01/08/2019 03:00,8.804,0,8.804,1.174,0,1.174,7.63,0,7.63,8.824,0,8.824,1.174,0,1.174,7.65,0,7.65
01/08/2019 03:30,8.7295,0,8.7295,1.0195,0,1.0195,7.71,0,7.71,8.6695,0,8.6695,1.0195,0,1.0195,7.65,0,7.65
01/08/2019 04:00,8.6595,0,8.6595,1.0295,0,1.0295,7.63,0,7.63,8.6795,0,8.6795,1.0295,0,1.0295,7.65,0,7.65
01/08/2019 04:30,8.823,0,8.823,1.053,0,1.053,7.77,0,7.77,8.793,0,8.793,1.053,0,1.053,7.74,0,7.74
01/08/2019 05:00,9.036,0,9.036,1.056,0,1.056,7.98,0,7.98,8.996,0,8.996,1.056,0,1.056,7.94,0,7.94
01/08/2019 05:30,9.7695,0.68,9.793136895,1.2895,0,1.2895,8.48,0.68,8.507220463,9.7395,0.68,9.763209526,1.2895,0,1.2895,8.45,0.68,8.477316792
01/08/2019 06:00,10.286,0.68,10.30845265,1.146,0,1.146,9.14,0.68,9.165260498,10.236,0.68,10.25856208,1.146,0,1.146,9.09,0.68,9.115399059
01/08/2019 06:30,11.426,0.93,11.46378541,1.386,0,1.386,10.04,0.93,10.08298071,11.376,0.93,11.41395094,1.386,0,1.386,9.99,0.93,10.0331949
01/08/2019 07:00,12.2965,1.34,12.36929716,2.1065,0,2.1065,10.19,1.34,10.27772835,12.2465,1.35,12.32068433,2.1065,0,2.1065,10.14,1.35,10.22947213
01/08/2019 07:30,13.7565,2.05,13.90840725,2.7565,0,2.7565,11,2.05,11.1893923,13.7065,2.06,13.86043803,2.7565,0,2.7565,10.95,2.06,11.14208688
01/08/2019 08:00,14.368,2.3,14.55092519,3.728,0,3.728,10.64,2.3,10.88575216,14.538,3.16,14.87746766,3.728,0,3.728,10.81,3.16,11.26240205
01/08/2019 08:30,14.529,0.68,14.5449043,5.119,0,5.119,9.41,0.68,9.434537615,15.169,5.29,16.06495132,5.119,0,5.119,10.05,5.29,11.35722677
01/08/2019 09:00,14.4805,1.89,14.60332086,6.7905,0,6.7905,7.69,1.89,7.918850927,14.8105,4.57,15.49954226,6.7905,0,6.7905,8.02,4.57,9.230671698
01/08/2019 09:30,14.1675,3.39,14.56743479,8.1175,0,8.1175,6.05,3.39,6.935027037,14.1375,3.4,14.54059511,8.1175,0,8.1175,6.02,3.4,6.913783335
01/08/2019 10:00,13.6325,3.56,14.08966487,9.3725,0,9.3725,4.26,3.56,5.551684429,13.6025,3.56,14.06064032,9.3725,0,9.3725,4.23,3.56,5.528697858
01/08/2019 10:30,13.083,3.69,13.59341712,10.383,0,10.383,2.7,3.69,4.572318887,13.053,3.69,13.56454603,10.383,0,10.383,2.67,3.69,4.554667935
01/08/2019 11:00,13.3995,3.85,13.94163191,10.8395,0,10.8395,2.56,3.85,4.623429463,13.3895,3.86,13.93478777,10.8395,0,10.8395,2.55,3.86,4.626240374
01/08/2019 11:30,13.5125,3.85,14.05027246,10.5125,0,10.5125,3,3.85,4.880829847,13.5025,3.86,14.04340081,10.5125,0,10.5125,2.99,3.86,4.882591525
01/08/2019 12:00,13.7425,3.69,14.22927989,9.1225,0,9.1225,4.62,3.69,5.912740481,13.7125,3.7,14.20291013,9.1225,0,9.1225,4.59,3.7,5.895600054
01/08/2019 12:30,13.862,3.69,14.3447253,9.352,0,9.352,4.51,3.69,5.827194865,13.832,3.7,14.31831778,9.352,0,9.352,4.48,3.7,5.81037004
01/08/2019 13:00,13.643,3.69,14.13320731,9.973,0,9.973,3.67,3.69,5.204325124,13.623,3.7,14.11651972,9.973,0,9.973,3.65,3.7,5.197355097
01/08/2019 13:30,13.1285,3.25,13.5247925,8.5385,0,8.5385,4.59,3.25,5.624108818,13.0985,3.27,13.50050378,8.5385,0,8.5385,4.56,3.27,5.611283276
01/08/2019 14:00,13.393,3.25,13.7816889,8.353,0,8.353,5.04,3.25,5.997007587,13.363,3.27,13.75727695,8.353,0,8.353,5.01,3.27,5.982725132
01/08/2019 14:30,13.2305,3.06,13.57975443,7.0005,0,7.0005,6.23,3.06,6.940929333,13.1905,3.07,13.54304952,7.0005,0,7.0005,6.19,3.07,6.909486233
01/08/2019 15:00,13.5015,3.19,13.8732333,6.9815,0,6.9815,6.52,3.19,7.258546686,13.4615,3.2,13.83661744,6.9815,0,6.9815,6.48,3.2,7.22706026
01/08/2019 15:30,12.775,3.25,13.18192418,9.025,0,9.025,3.75,3.25,4.96235831,12.755,3.26,13.16501519,9.025,0,9.025,3.73,3.26,4.953836897
01/08/2019 16:00,12.925,3.25,13.32734501,8.085,0,8.085,4.84,3.25,5.829931389,12.885,3.26,13.29100542,8.085,0,8.085,4.8,3.26,5.802378823
01/08/2019 16:30,13.419,3.17,13.78834511,8.239,0,8.239,5.18,3.17,6.072997612,13.389,3.18,13.76145781,8.239,0,8.239,5.15,3.18,6.052677094
01/08/2019 17:00,13.737,2.76,14.01152272,7.777,0,7.777,5.96,2.76,6.568043849,13.707,2.78,13.98607339,7.777,0,7.777,5.93,2.78,6.549297672
01/08/2019 17:30,13.7585,2.59,14.00015794,7.5285,0,7.5285,6.23,2.59,6.746925226,14.2585,4.6,14.98215012,7.5285,0,7.5285,6.73,4.6,8.151864817
01/08/2019 18:00,14.0385,1.93,14.17054629,6.6985,0,6.6985,7.34,1.93,7.589499325,14.2685,3.1,14.60137296,6.6985,0,6.6985,7.57,3.1,8.18015281
01/08/2019 18:30,14.5865,1.99,14.72161955,5.3465,0,5.3465,9.24,1.99,9.45186225,14.5265,2.01,14.66490035,5.3465,0,5.3465,9.18,2.01,9.397473065
01/08/2019 19:00,14.841,1.9,14.96212822,4.241,0,4.241,10.6,1.9,10.76893681,14.771,1.92,14.89526237,4.241,0,4.241,10.53,1.92,10.70361154
01/08/2019 19:30,14.7035,1.75,14.80727565,2.9235,0,2.9235,11.78,1.75,11.9092779,14.6435,1.76,14.74888783,2.9235,0,2.9235,11.72,1.76,11.85141342
01/08/2019 20:00,14.6395,1.75,14.74372613,2.0495,0,2.0495,12.59,1.75,12.71104244,14.5595,1.76,14.66549148,2.0495,0,2.0495,12.51,1.76,12.63319833
01/08/2019 20:30,14.451,1.62,14.5415199,1.651,0,1.651,12.8,1.62,12.90210835,14.371,1.65,14.46541188,1.651,0,1.651,12.72,1.65,12.82657008
01/08/2019 21:00,14.396,1.54,14.47813579,1.436,0,1.436,12.96,1.54,13.05117619,14.316,1.58,14.40292526,1.436,0,1.436,12.88,1.58,12.97654808
01/08/2019 21:30,14.5755,1.61,14.66415017,1.3255,0,1.3255,13.25,1.61,13.34745669,14.5055,1.58,14.59129639,1.3255,0,1.3255,13.18,1.58,13.27436627
01/08/2019 22:00,13.9775,1.41,14.04843786,1.3075,0,1.3075,12.67,1.41,12.74821556,13.9175,1.44,13.99179782,1.3075,0,1.3075,12.61,1.44,12.69195414
01/08/2019 22:30,13.192,1.26,13.25203622,1.422,0,1.422,11.77,1.26,11.83725053,13.112,1.27,13.17336115,1.422,0,1.422,11.69,1.27,11.75878395
01/08/2019 23:00,12.014,-0.04,12.01406659,1.404,0,1.404,10.61,-0.04,10.6100754,12.294,2.34,12.51471278,1.404,0,1.404,10.89,2.34,11.13856813
01/08/2019 23:30,11.2195,0.86,11.2524122,1.4195,0,1.4195,9.8,0.86,9.837662324,11.1695,0.87,11.20333121,1.4195,0,1.4195,9.75,0.87,9.788738427
02/08/2019 00:00,10.4385,0.78,10.46760155,1.3985,0,1.3985,9.04,0.78,9.073588044,10.4085,0.79,10.43843725,1.3985,0,1.3985,9.01,0.79,9.04456743
02/08/2019 00:30,9.888,0.68,9.911354297,1.418,0,1.418,8.47,0.68,8.497252497,9.848,0.68,9.871448931,1.418,0,1.418,8.43,0.68,8.457381391
02/08/2019 01:00,9.5035,0.68,9.52779682,1.4035,0,1.4035,8.1,0.68,8.128493095,9.4635,0.68,9.487899254,1.4035,0,1.4035,8.06,0.68,8.088634001
02/08/2019 01:30,9.599,0.68,9.6230557,1.419,0,1.419,8.18,0.68,8.208215397,9.559,0.68,9.583156109,1.419,0,1.419,8.14,0.68,8.168353567
02/08/2019 02:00,9.244,0.68,9.268977074,1.394,0,1.394,7.85,0.68,7.879397185,9.214,0.68,9.239058177,1.394,0,1.394,7.82,0.68,7.849509539
02/08/2019 02:30,8.9375,0,8.9375,1.4175,0,1.4175,7.52,0,7.52,8.9175,0,8.9175,1.4175,0,1.4175,7.5,0,7.5
02/08/2019 03:00,8.8555,0,8.8555,1.4055,0,1.4055,7.45,0,7.45,8.8155,0,8.8155,1.4055,0,1.4055,7.41,0,7.41
02/08/2019 03:30,8.649,0,8.649,1.429,0,1.429,7.22,0,7.22,8.619,0,8.619,1.429,0,1.429,7.19,0,7.19
02/08/2019 04:00,8.6385,0,8.6385,1.4185,0,1.4185,7.22,0,7.22,8.6085,0,8.6085,1.4185,0,1.4185,7.19,0,7.19
02/08/2019 04:30,8.822,0,8.822,1.432,0,1.432,7.39,0,7.39,8.792,0,8.792,1.432,0,1.432,7.36,0,7.36
02/08/2019 05:00,9.043,0.68,9.068530697,1.363,0,1.363,7.68,0.68,7.710045395,9.013,0.68,9.038615436,1.363,0,1.363,7.65,0.68,7.680162759
02/08/2019 05:30,9.6555,0.68,9.679415285,1.3655,0,1.3655,8.29,0.68,8.317842268,9.6255,0.68,9.649489637,1.3655,0,1.3655,8.26,0.68,8.28794305
02/08/2019 06:00,10.1345,0.68,10.15728754,1.4145,0,1.4145,8.72,0.68,8.746473575,10.1045,0.68,10.12735505,1.4145,0,1.4145,8.69,0.68,8.71656469
02/08/2019 06:30,11.3915,1.02,11.43707446,1.5915,0,1.5915,9.8,1.02,9.852938648,11.3415,1.03,11.38817467,1.5915,0,1.5915,9.75,1.03,9.804254179
02/08/2019 07:00,12.2715,-0.75,12.2943976,1.8515,0,1.8515,10.42,-0.75,10.44695649,12.8815,3.81,13.43313598,1.8515,0,1.8515,11.03,3.81,11.66949013
02/08/2019 07:30,13.485,-0.69,13.50264141,2.415,0,2.415,11.07,-0.69,11.09148322,14.145,4.55,14.85878612,2.415,0,2.415,11.73,4.55,12.58154998
02/08/2019 08:00,14.385,0,14.385,3.425,0,3.425,10.96,0,10.96,15.045,4.97,15.84464973,3.425,0,3.425,11.62,4.97,12.63824751
02/08/2019 08:30,14.924,2.68,15.16272324,4.824,0,4.824,10.1,2.68,10.44951674,15.254,4.31,15.85120235,4.824,0,4.824,10.43,4.31,11.28543309
02/08/2019 09:00,15.2545,3.31,15.60948014,6.4345,0,6.4345,8.82,3.31,9.420642229,15.2145,3.32,15.572521,6.4345,0,6.4345,8.78,3.32,9.386735322
02/08/2019 09:30,14.668,3.49,15.07747738,7.868,0,7.868,6.8,3.49,7.643304259,14.638,3.49,15.04829372,7.868,0,7.868,6.77,3.49,7.61662655
02/08/2019 10:00,14.3015,3.54,14.73310905,8.7615,0,8.7615,5.54,3.54,6.574435337,14.2715,3.49,14.69203227,8.7615,0,8.7615,5.51,3.49,6.522284876
02/08/2019 10:30,14.0515,3.54,14.49055735,8.6215,0,8.6215,5.43,3.54,6.482013576,14.0215,3.55,14.46391933,8.6215,0,8.6215,5.4,3.55,6.462391198
02/08/2019 11:00,14.0585,3.54,14.49734535,8.3685,0,8.3685,5.69,3.54,6.701320765,14.0285,3.55,14.47070531,8.3685,0,8.3685,5.66,3.55,6.681175046
02/08/2019 11:30,13.508,3.62,13.98465101,9.258,0,9.258,4.25,3.62,5.582732306,13.478,3.62,13.95567569,9.258,0,9.258,4.22,3.62,5.559928057
02/08/2019 12:00,13.3185,3.73,13.83095594,10.8085,0,10.8085,2.51,3.73,4.495887009,13.3085,3.73,13.82132672,10.8085,0,10.8085,2.5,3.73,4.490311793
02/08/2019 12:30,13.5255,3.41,13.94873651,8.2755,0,8.2755,5.25,3.41,6.260239612,13.4955,3.41,13.91964871,8.2755,0,8.2755,5.22,3.41,6.235102245
02/08/2019 13:00,13.2385,3.41,13.67062479,8.3585,0,8.3585,4.88,3.41,5.953360396,13.2085,3.41,13.64157514,8.3585,0,8.3585,4.85,3.41,5.928794144
02/08/2019 13:30,12.616,2.62,12.8851797,10.196,0,10.196,2.42,2.62,3.566623053,12.856,4.23,13.53401773,10.196,0,10.196,2.66,4.23,4.996849007
02/08/2019 14:00,12.524,0.7,12.54354719,9.664,0,9.664,2.86,0.7,2.944418449,13.084,5.57,14.22026568,9.664,0,9.664,3.42,5.57,6.536153303
02/08/2019 14:30,12.3445,0.7,12.36433097,8.0145,0,8.0145,4.33,0.7,4.386217049,12.9245,5.47,14.0343721,8.0145,0,8.0145,4.91,5.47,7.350442164
02/08/2019 15:00,12.656,2.71,12.94289133,7.676,0,7.676,4.98,2.71,5.66961198,12.756,3.41,13.20392502,7.676,0,7.676,5.08,3.41,6.118373967
02/08/2019 15:30,11.9665,2.99,12.33439185,9.6665,0,9.6665,2.3,2.99,3.772280477,11.9665,2.99,12.33439185,9.6665,0,9.6665,2.3,2.99,3.772280477
02/08/2019 16:00,12.2585,2.99,12.61788105,9.4885,0,9.4885,2.77,2.99,4.075904808,12.2485,2.99,12.60816609,9.4885,0,9.4885,2.76,2.99,4.069115383
02/08/2019 16:30,12.3115,2.84,12.63481825,9.4615,0,9.4615,2.85,2.84,4.023443799,12.3015,2.84,12.62507435,9.4615,0,9.4615,2.84,2.84,4.016366517
02/08/2019 17:00,13.2595,2.59,13.51008661,8.4695,0,8.4695,4.79,2.59,5.445383366,13.2295,2.6,13.48256913,8.4695,0,8.4695,4.76,2.6,5.423799406
02/08/2019 17:30,13.836,2.31,14.02750855,6.686,0,6.686,7.15,2.31,7.513893797,13.796,2.31,13.98805619,6.686,0,6.686,7.11,2.31,7.47584109
02/08/2019 18:00,14.305,2.23,14.47777348,6.135,0,6.135,8.17,2.23,8.468872416,14.255,2.23,14.42837222,6.135,0,6.135,8.12,2.23,8.420647244
02/08/2019 18:30,14.9035,2.12,15.05352823,4.7135,0,4.7135,10.19,2.12,10.40819389,14.8635,2.14,15.01676504,4.7135,0,4.7135,10.15,2.14,10.37314321
02/08/2019 19:00,15.3885,1.97,15.51408496,2.9085,0,2.9085,12.48,1.97,12.63452809,15.3185,1.98,15.44593287,2.9085,0,2.9085,12.41,1.98,12.56696065
02/08/2019 19:30,15.107,1.72,15.2045996,2.497,0,2.497,12.61,1.72,12.72676314,15.037,1.73,15.1361907,2.497,0,2.497,12.54,1.73,12.65877166
02/08/2019 20:00,14.6925,1.62,14.78154106,2.0825,0,2.0825,12.61,1.62,12.71363441,14.6225,1.65,14.71529837,2.0825,0,2.0825,12.54,1.65,12.64808681
02/08/2019 20:30,14.3045,1.48,14.38085951,1.6945,0,1.6945,12.61,1.48,12.69655465,14.2345,1.5,14.31331514,1.6945,0,1.6945,12.54,1.5,12.62939428
02/08/2019 21:00,14.2995,1.48,14.37588607,1.4095,0,1.4095,12.89,1.48,12.97468689,14.2295,1.5,14.30834268,1.4095,0,1.4095,12.82,1.5,12.90745521
02/08/2019 21:30,14.2885,1.55,14.37232522,1.3985,0,1.3985,12.89,1.55,12.98285793,14.2185,1.58,14.30601769,1.3985,0,1.3985,12.82,1.58,12.91699655
02/08/2019 22:00,13.6435,1.37,13.71211115,1.3835,0,1.3835,12.26,1.37,12.3363082,13.5735,1.39,13.64448615,1.3835,0,1.3835,12.19,1.39,12.26899344
02/08/2019 22:30,12.9475,1.18,13.0011598,1.4075,0,1.4075,11.54,1.18,11.60017241,12.8875,1.19,12.94232422,1.4075,0,1.4075,11.48,1.19,11.54151203
02/08/2019 23:00,12.1455,1.1,12.19521096,1.3955,0,1.3955,10.75,1.1,10.80613252,12.1055,1.13,12.1581261,1.3955,0,1.3955,10.71,1.13,10.76944753
02/08/2019 23:30,11.376,0.95,11.41559793,1.416,0,1.416,9.96,0.95,10.00520365,11.326,0.97,11.36746128,1.416,0,1.416,9.91,0.97,9.957359088
03/08/2019 00:00,10.5525,0.78,10.58128802,1.4025,0,1.4025,9.15,0.78,9.183185722,10.5125,0.8,10.54289601,1.4025,0,1.4025,9.11,0.8,9.145058775
03/08/2019 00:30,10.111,0.68,10.13384039,1.421,0,1.421,8.69,0.68,8.71656469,10.081,0.68,10.1039082,1.421,0,1.421,8.66,0.68,8.686656434
03/08/2019 01:00,9.6535,0.68,9.677420227,1.4035,0,1.4035,8.25,0.68,8.277976806,9.6135,0.68,9.637519507,1.4035,0,1.4035,8.21,0.68,8.238112648
03/08/2019 01:30,9.6685,0.68,9.692383208,1.4185,0,1.4185,8.25,0.68,8.277976806,9.6285,0.68,9.652482181,1.4185,0,1.4185,8.21,0.68,8.238112648
03/08/2019 02:00,9.4275,0.68,9.451992184,1.4175,0,1.4175,8.01,0.68,8.038812101,9.3875,0.68,9.412096273,1.4175,0,1.4175,7.97,0.68,7.998956182
03/08/2019 02:30,8.981,-2.3,9.270833889,1.431,0,1.431,7.55,-2.3,7.892559788,9.241,2.52,9.578438338,1.431,0,1.431,7.81,2.52,8.206491333
03/08/2019 03:00,8.8555,-2.3,9.14931037,1.4155,0,1.4155,7.44,-2.3,7.78740008,8.9655,2.46,9.296869917,1.4155,0,1.4155,7.55,2.46,7.940661182
03/08/2019 03:30,8.8425,0,8.8425,1.4025,0,1.4025,7.44,0,7.44,8.8025,0,8.8025,1.4025,0,1.4025,7.4,0,7.4
03/08/2019 04:00,8.8535,0,8.8535,1.4135,0,1.4135,7.44,0,7.44,8.8135,0,8.8135,1.4135,0,1.4135,7.4,0,7.4
03/08/2019 04:30,8.9525,0,8.9525,1.4025,0,1.4025,7.55,0,7.55,8.9225,0,8.9225,1.4025,0,1.4025,7.52,0,7.52
03/08/2019 05:00,8.9475,0,8.9475,1.3975,0,1.3975,7.55,0,7.55,8.9175,0.68,8.943388969,1.3975,0,1.3975,7.52,0.68,7.550682088
03/08/2019 05:30,9.3945,0.68,9.419077994,1.4045,0,1.4045,7.99,0.68,8.018883962,9.3545,0.68,9.379182814,1.4045,0,1.4045,7.95,0.68,7.979028763
03/08/2019 06:00,9.3985,0,9.3985,1.4085,0,1.4085,7.99,0,7.99,9.3585,0,9.3585,1.4085,0,1.4085,7.95,0,7.95
03/08/2019 06:30,10.008,0.14,10.00897917,1.618,0,1.618,8.39,0.14,8.391167976,10.068,1.25,10.14530059,1.618,0,1.618,8.45,1.25,8.54195528
03/08/2019 07:00,10.5835,-0.47,10.59393092,1.9235,0,1.9235,8.66,-0.47,8.672744664,10.9335,2.33,11.17901258,1.9235,0,1.9235,9.01,2.33,9.30639565
03/08/2019 07:30,11.72,1.14,11.77531316,2.13,0,2.13,9.59,1.14,9.657520386,11.67,1.17,11.72850374,2.13,0,2.13,9.54,1.17,9.611477514
03/08/2019 08:00,12.2815,1.47,12.36916094,3.2215,0,3.2215,9.06,1.47,9.178480266,12.2415,1.48,12.3306416,3.2215,0,3.2215,9.02,1.48,9.140612671
03/08/2019 08:30,12.7695,1.67,12.87823863,3.8095,0,3.8095,8.96,1.67,9.114301948,12.7295,1.7,12.84251417,3.8095,0,3.8095,8.92,1.7,9.080550644
03/08/2019 09:00,13.2975,1.76,13.41346735,3.7775,0,3.7775,9.52,1.76,9.681322224,13.2475,1.78,13.3665499,3.7775,0,3.7775,9.47,1.78,9.635834162
03/08/2019 09:30,13.0345,1.86,13.16654056,5.3445,0,5.3445,7.69,1.86,7.911744435,13.0045,1.87,13.13826169,5.3445,0,5.3445,7.66,1.87,7.884954026
03/08/2019 10:00,12.432,2.05,12.59988587,7.772,0,7.772,4.66,2.05,5.090982224,12.412,2.07,12.58342736,7.772,0,7.772,4.64,2.07,5.080797182
03/08/2019 10:30,12.527,1.92,12.67328407,7.267,0,7.267,5.26,1.92,5.59946426,12.507,1.93,12.65503651,7.267,0,7.267,5.24,1.93,5.584129296
03/08/2019 11:00,12.319,1.85,12.45713695,7.299,0,7.299,5.02,1.85,5.350037383,12.309,1.87,12.45023618,7.299,0,7.299,5.01,1.87,5.347616291
03/08/2019 11:30,11.88,1.94,12.03735851,8.37,0,8.37,3.51,1.94,4.010448853,11.87,1.95,12.02910637,8.37,0,8.37,3.5,1.95,4.006557126
03/08/2019 12:00,11.652,2.09,11.83795607,9.362,0,9.362,2.29,2.09,3.100354818,11.652,2.11,11.84150345,9.362,0,9.362,2.29,2.11,3.113872187
03/08/2019 12:30,12.1615,1.65,12.27292069,7.1915,0,7.1915,4.97,1.65,5.236735624,12.1415,1.66,12.25445316,7.1915,0,7.1915,4.95,1.66,5.220929036
03/08/2019 13:00,12.311,1.52,12.40447988,5.631,0,5.631,6.68,1.52,6.850751784,12.281,1.53,12.37593879,5.631,0,5.631,6.65,1.53,6.823737979
03/08/2019 13:30,12.1135,1.4,12.19413311,5.7335,0,5.7335,6.38,1.4,6.53179914,12.0835,1.42,12.16665,5.7335,0,5.7335,6.35,1.42,6.506834868
03/08/2019 14:00,12.067,1.4,12.14794176,5.317,0,5.317,6.75,1.4,6.893656504,12.027,1.42,12.11053793,5.317,0,5.317,6.71,1.42,6.85860773
03/08/2019 14:30,11.087,1.82,11.23538913,9.417,0,9.417,1.67,1.82,2.47008097,11.097,1.83,11.24687997,9.417,0,9.417,1.68,1.83,2.484210136
03/08/2019 15:00,10.407,1.74,10.5514572,9.667,0,9.667,0.74,1.74,1.890819928,10.407,1.75,10.55311087,9.667,0,9.667,0.74,1.75,1.900026316
03/08/2019 15:30,9.133,1.74,9.297273202,10.083,0,10.083,-0.95,1.74,1.982447982,9.153,1.75,9.318793323,10.083,0,10.083,-0.93,1.75,1.981766888
03/08/2019 16:00,9.501,1.95,9.699046396,11.251,0,11.251,-1.75,1.95,2.620114501,9.511,1.96,9.710855833,11.251,0,11.251,-1.74,1.96,2.62091587
03/08/2019 16:30,9.835,1.82,10.00198105,10.915,0,10.915,-1.08,1.82,2.116317557,9.845,1.83,10.01363695,10.915,0,10.915,-1.07,1.83,2.119858486
03/08/2019 17:00,11.898,1.67,12.01462875,8.368,0,8.368,3.53,1.67,3.90509923,11.898,1.69,12.01742502,8.368,0,8.368,3.53,1.69,3.913693907
03/08/2019 17:30,12.7825,1.37,12.85570715,4.8625,0,4.8625,7.92,1.37,8.037617806,12.7525,1.39,12.8280301,4.8625,0,4.8625,7.89,1.39,8.011504228
03/08/2019 18:00,12.9635,1.29,13.02752595,4.7935,0,4.7935,8.17,1.29,8.271215147,12.9335,1.31,12.99967393,4.7935,0,4.7935,8.14,1.31,8.244737716
03/08/2019 18:30,13.1765,1.35,13.24547667,4.8965,0,4.8965,8.28,1.35,8.389332512,13.1365,1.37,13.20774516,4.8965,0,4.8965,8.24,1.37,8.353113192
