Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/08/2019 19:00,13.6945,1.18,13.74524391,2.7345,0,2.7345,10.96,1.18,11.02333888,13.6445,1.21,13.69804659,2.7345,0,2.7345,10.91,1.21,10.97689391
03/08/2019 19:30,13.6265,1.07,13.6684455,2.1265,0,2.1265,11.5,1.07,11.54967099,13.5665,1.09,13.61021757,2.1265,0,2.1265,11.44,1.09,11.49181013
03/08/2019 20:00,13.14,0.81,13.16494208,1.95,0,1.95,11.19,0.81,11.21927805,13.08,0.84,13.10694472,1.95,0,1.95,11.13,0.84,11.1616531
03/08/2019 20:30,12.79,0.81,12.81562328,1.7,0,1.7,11.09,0.81,11.11954136,12.74,0.84,12.76766228,1.7,0,1.7,11.04,0.84,11.0719104
03/08/2019 21:00,12.63,0.81,12.65594722,1.47,0,1.47,11.16,0.81,11.18935655,12.57,0.84,12.59803556,1.47,0,1.47,11.1,0.84,11.13173841
03/08/2019 21:30,12.809,0.97,12.84567558,1.409,0,1.409,11.4,0.97,11.44119312,12.749,1,12.78815862,1.409,0,1.409,11.34,1,11.38400632
03/08/2019 22:00,12.6005,0.91,12.63331707,1.4105,0,1.4105,11.19,0.91,11.22694081,12.5405,0.93,12.57493699,1.4105,0,1.4105,11.13,0.93,11.16878686
03/08/2019 22:30,12.1035,0.75,12.12671482,1.4135,0,1.4135,10.69,0.75,10.71627734,12.0535,0.78,12.07871112,1.4135,0,1.4135,10.64,0.78,10.66855192
03/08/2019 23:00,11.26,0.68,11.28051417,1.42,0,1.42,9.84,0.68,9.86346795,11.22,0.68,11.24058717,1.42,0,1.42,9.8,0.68,9.823563508
03/08/2019 23:30,10.7495,0.68,10.7709865,1.4295,0,1.4295,9.32,0.68,9.344773941,10.7095,0.68,10.73106659,1.4295,0,1.4295,9.28,0.68,9.30488044
04/08/2019 00:00,10.2465,0.68,10.26903901,1.4165,0,1.4165,8.83,0.68,8.856144759,10.2065,0.68,10.22912715,1.4165,0,1.4165,8.79,0.68,8.816263381
04/08/2019 00:30,9.878,0.68,9.901377884,1.428,0,1.428,8.45,0.68,8.477316792,9.838,0.68,9.861472709,1.428,0,1.428,8.41,0.68,8.437446296
04/08/2019 01:00,9.548,0.68,9.572183868,1.418,0,1.418,8.13,0.68,8.158388321,9.498,0.68,9.522310854,1.418,0,1.418,8.08,0.68,8.108563375
04/08/2019 01:30,9.7225,0.68,9.746250882,1.4425,0,1.4425,8.28,0.68,8.307875781,9.6825,0.68,9.70634876,1.4425,0,1.4425,8.24,0.68,8.268010643
04/08/2019 02:00,9.4345,0.68,9.458974059,1.4345,0,1.4345,8,0.68,8.028847987,9.3945,0.68,9.419077994,1.4345,0,1.4345,7.96,0.68,7.988992427
04/08/2019 02:30,9.129,-2.29,9.411840468,1.449,0,1.449,7.68,-2.29,8.014143747,9.209,2.63,9.577190663,1.449,0,1.449,7.76,2.63,8.193564548
04/08/2019 03:00,8.4875,-2.29,8.79100428,1.4275,0,1.4275,7.06,-2.29,7.422108865,9.1075,2.63,9.479633761,1.4275,0,1.4275,7.68,2.63,8.117838382
04/08/2019 03:30,8.3635,-2.29,8.671345469,1.4535,0,1.4535,6.91,-2.29,7.279574163,8.9835,2.63,9.36056474,1.4535,0,1.4535,7.53,2.63,7.97607673
04/08/2019 04:00,8.3605,-2.29,8.66845201,1.4505,0,1.4505,6.91,-2.29,7.279574163,8.9805,2.54,9.332790593,1.4505,0,1.4505,7.53,2.54,7.946854724
04/08/2019 04:30,8.378,-2.29,8.685331542,1.468,0,1.468,6.91,-2.29,7.279574163,8.998,2.59,9.363338294,1.468,0,1.468,7.53,2.59,7.96297683
04/08/2019 05:00,8.249,-2.29,8.560963789,1.449,0,1.449,6.8,-2.29,7.175242156,8.839,2.59,9.210647154,1.449,0,1.449,7.39,2.59,7.83072155
04/08/2019 05:30,8.3375,-2.19,8.620325182,1.4575,0,1.4575,6.88,-2.19,7.220145428,8.9475,2.65,9.331680248,1.4575,0,1.4575,7.49,2.65,7.944973254
04/08/2019 06:00,8.206,-2.31,8.524936129,1.446,0,1.446,6.76,-2.31,7.143787511,8.806,2.55,9.167777048,1.446,0,1.446,7.36,2.55,7.789229744
04/08/2019 06:30,8.6155,-2.31,8.919806066,1.5955,0,1.5955,7.02,-2.31,7.390297694,9.1955,2.55,9.542521692,1.5955,0,1.5955,7.6,2.55,8.016389462
04/08/2019 07:00,8.9095,-2.19,9.174709273,2.1295,0,2.1295,6.78,-2.19,7.124921052,9.4995,2.55,9.835801963,2.1295,0,2.1295,7.37,2.55,7.798679375
04/08/2019 07:30,9.637,-0.63,9.657570554,2.937,0,2.937,6.7,-0.63,6.72955422,9.817,1.54,9.937056355,2.937,0,2.937,6.88,1.54,7.050248223
04/08/2019 08:00,10.4735,0.68,10.49555155,3.1535,0,3.1535,7.32,0.68,7.35151685,10.4335,0.69,10.45629104,3.1535,0,3.1535,7.28,0.69,7.312626067
04/08/2019 08:30,11.0535,0.92,11.09172044,3.4835,0,3.4835,7.57,0.92,7.625699968,11.0235,0.94,11.06350542,3.4835,0,3.4835,7.54,0.94,7.598368246
04/08/2019 09:00,11.4875,-1,11.53094342,3.8675,0,3.8675,7.62,-1,7.685336687,11.9975,3.04,12.3766557,3.8675,0,3.8675,8.13,3.04,8.679775343
04/08/2019 09:30,11.608,-1.45,11.698212,4.968,0,4.968,6.64,-1.45,6.796477029,12.208,3.46,12.68884802,4.968,0,4.968,7.24,3.46,8.02428813
04/08/2019 10:00,12.164,-1.37,12.24090667,4.174,0,4.174,7.99,-1.37,8.106602248,12.774,3.53,13.25277239,4.174,0,4.174,8.6,3.53,9.296284204
04/08/2019 10:30,12.1245,-1.31,12.19506459,4.5245,0,4.5245,7.6,-1.31,7.712074948,12.7445,3.53,13.22434045,4.5245,0,4.5245,8.22,3.53,8.94590968
04/08/2019 11:00,11.8535,-1.31,11.92566821,5.7135,0,5.7135,6.14,-1.31,6.278192415,12.4635,3.62,12.97856819,5.7135,0,5.7135,6.75,3.62,7.659432094
04/08/2019 11:30,12.1135,-1.31,12.18412829,5.0435,0,5.0435,7.07,-1.31,7.190340743,12.7335,3.62,13.23806716,5.0435,0,5.0435,7.69,3.62,8.499441158
04/08/2019 12:00,12.6225,-1.2,12.67941269,4.7425,0,4.7425,7.88,-1.2,7.970846881,13.2425,3.7,13.74968386,4.7425,0,4.7425,8.5,3.7,9.270382948
04/08/2019 12:30,12.8175,-1.2,12.87355065,4.6975,0,4.6975,8.12,-1.2,8.208191031,13.4375,3.63,13.91917046,4.6975,0,4.6975,8.74,3.63,9.463852281
04/08/2019 13:00,12.4105,-1.09,12.45827477,5.6505,0,5.6505,6.76,-1.09,6.847313342,13.0105,3.78,13.54848738,5.6505,0,5.6505,7.36,3.78,8.273934977
04/08/2019 13:30,11.981,-1.36,12.05794182,4.041,0,4.041,7.94,-1.36,8.055631571,12.611,3.5,13.08767821,4.041,0,4.041,8.57,3.5,9.25715399
04/08/2019 14:00,12.0615,-1.36,12.13793155,3.7815,0,3.7815,8.28,-1.36,8.390947503,12.6915,3.5,13.16526385,3.7815,0,3.7815,8.91,3.5,9.572779116
04/08/2019 14:30,11.608,-1.44,11.6969767,4.228,0,4.228,7.38,-1.44,7.519175487,12.218,3.43,12.69032797,4.228,0,4.228,7.99,3.43,8.69511357
04/08/2019 15:00,11.2685,-1.53,11.37189484,4.2285,0,4.2285,7.04,-1.53,7.20433897,11.8785,3.33,12.33643637,4.2285,0,4.2285,7.65,3.33,8.343344653
04/08/2019 15:30,11.377,-1.46,11.47029769,4.487,0,4.487,6.89,-1.46,7.042989422,11.977,3.4,12.45024213,4.487,0,4.487,7.49,3.4,8.225575968
04/08/2019 16:00,11.709,-1.33,11.78429383,4.999,0,4.999,6.71,-1.33,6.840540914,12.319,3.54,12.81754114,4.999,0,4.999,7.32,3.54,8.131051593
04/08/2019 16:30,11.429,-1.25,11.4971536,6.559,0,6.559,4.87,-1.25,5.027862369,12.009,3.68,12.56019431,6.559,0,6.559,5.45,3.68,6.576085462
04/08/2019 17:00,11.6255,-0.95,11.66425095,8.2655,0,8.2655,3.36,-0.95,3.491718774,12.1855,3.97,12.81590068,8.2655,0,8.2655,3.92,3.97,5.579184528
04/08/2019 17:30,12.8225,-1.18,12.87668072,5.4725,0,5.4725,7.35,-1.18,7.444118484,13.4325,3.7,13.93276915,5.4725,0,5.4725,7.96,3.7,8.777904078
04/08/2019 18:00,12.909,-1.29,12.97329492,5.689,0,5.689,7.22,-1.29,7.334337053,13.519,3.56,13.979877,5.689,0,5.689,7.83,3.56,8.60130804
04/08/2019 18:30,13.154,-1.38,13.22619053,4.454,0,4.454,8.7,-1.38,8.808768359,13.774,3.44,14.19706575,4.454,0,4.454,9.32,3.44,9.934586051
04/08/2019 19:00,13.246,-1.38,13.31769184,3.676,0,3.676,9.57,-1.38,9.668986503,13.886,3.44,14.30575395,3.676,0,3.676,10.21,3.44,10.77393614
04/08/2019 19:30,13.1,-1.63,13.2010189,2.41,0,2.41,10.69,-1.63,10.81355631,13.75,3.2,14.11745374,2.41,0,2.41,11.34,3.2,11.78285195
04/08/2019 20:00,12.8705,-1.63,12.97330606,2.0105,0,2.0105,10.86,-1.63,10.98164377,13.5305,3.2,13.90375598,2.0105,0,2.0105,11.52,3.2,11.95618668
04/08/2019 20:30,12.525,-1.63,12.63061855,1.755,0,1.755,10.77,-1.63,10.8926489,13.185,3.2,13.56776419,1.755,0,1.755,11.43,3.2,11.86949451
04/08/2019 21:00,12.4215,-1.68,12.53459462,1.4815,0,1.4815,10.94,-1.68,11.06824286,13.0815,3.2,13.46720618,1.4815,0,1.4815,11.6,3.2,12.03328717
04/08/2019 21:30,12.513,-1.59,12.61361443,1.463,0,1.463,11.05,-1.59,11.16380759,13.173,3.25,13.56799281,1.463,0,1.463,11.71,3.25,12.15263757
04/08/2019 22:00,12.077,-1.71,12.19745994,1.447,0,1.447,10.63,-1.71,10.76666151,12.727,3.12,13.10385169,1.447,0,1.447,11.28,3.12,11.70353793
04/08/2019 22:30,11.511,-1.84,11.65713177,1.471,0,1.471,10.04,-1.84,10.20721314,12.151,3.02,12.52067095,1.471,0,1.471,10.68,3.02,11.09877471
04/08/2019 23:00,10.65,-1.84,10.80777961,1.45,0,1.45,9.2,-1.84,9.382195905,11.29,3.02,11.68693715,1.45,0,1.45,9.84,3.02,10.29300734
04/08/2019 23:30,10.0885,-1.98,10.28096456,1.4685,0,1.4685,8.62,-1.98,8.844478504,10.2485,2.96,10.6673967,1.4685,0,1.4685,8.78,2.96,9.265527508
05/08/2019 00:00,9.4845,0.68,9.508845369,1.4345,0,1.4345,8.05,0.68,8.078669445,9.4545,0.68,9.47892242,1.4345,0,1.4345,8.02,0.68,8.048776305
05/08/2019 00:30,9.2045,0.68,9.229583969,1.4545,0,1.4545,7.75,0.68,7.779775061,9.1745,0.68,9.199665768,1.4545,0,1.4545,7.72,0.68,7.749890322
05/08/2019 01:00,9.076,0,9.076,1.446,0,1.446,7.63,0,7.63,9.046,0.68,9.071522254,1.446,0,1.446,7.6,0.68,7.630360411
05/08/2019 01:30,9.0895,0,9.0895,1.4595,0,1.4595,7.63,0,7.63,9.0595,0,9.0595,1.4595,0,1.4595,7.6,0,7.6
05/08/2019 02:00,8.9185,0,8.9185,1.4485,0,1.4485,7.47,0,7.47,8.8985,0,8.8985,1.4485,0,1.4485,7.45,0,7.45
05/08/2019 02:30,8.788,0,8.788,1.458,0,1.458,7.33,0,7.33,8.758,0,8.758,1.458,0,1.458,7.3,0,7.3
05/08/2019 03:00,8.782,0,8.782,1.452,0,1.452,7.33,0,7.33,8.752,0,8.752,1.452,0,1.452,7.3,0,7.3
05/08/2019 03:30,8.8465,0,8.8465,1.4565,0,1.4565,7.39,0,7.39,8.8265,0,8.8265,1.4565,0,1.4565,7.37,0,7.37
05/08/2019 04:00,8.5875,0,8.5875,1.4475,0,1.4475,7.14,0,7.14,8.5675,0,8.5675,1.4475,0,1.4475,7.12,0,7.12
05/08/2019 04:30,8.731,0,8.731,1.461,0,1.461,7.27,0,7.27,8.711,0,8.711,1.461,0,1.461,7.25,0,7.25
05/08/2019 05:00,8.869,-2.01,9.093913404,1.459,0,1.459,7.41,-2.01,7.677773115,8.919,2.79,9.345194541,1.459,0,1.459,7.46,2.79,7.964653163
05/08/2019 05:30,9.223,-0.63,9.244491819,1.463,0,1.463,7.76,-0.63,7.785531453,9.343,1.53,9.467446805,1.463,0,1.463,7.88,1.53,8.027160145
05/08/2019 06:00,9.918,0.73,9.944829008,1.458,0,1.458,8.46,0.73,8.491436863,9.868,0.75,9.896460175,1.458,0,1.458,8.41,0.75,8.443376102
05/08/2019 06:30,11.2255,1.01,11.27084514,1.5955,0,1.5955,9.63,1.01,9.682819837,11.1855,1.05,11.23467446,1.5955,0,1.5955,9.59,1.05,9.647310506
05/08/2019 07:00,12.2215,-0.94,12.2575961,1.8915,0,1.8915,10.33,-0.94,10.37268046,12.8715,4.06,13.49663337,1.8915,0,1.8915,10.98,4.06,11.70657935
05/08/2019 07:30,13.3425,-0.67,13.35931159,2.6325,0,2.6325,10.71,-0.67,10.73093659,13.9925,4.58,14.72299074,2.6325,0,2.6325,11.36,4.58,12.24851011
05/08/2019 08:00,14.6975,2.7,14.94344359,3.6875,0,3.6875,11.01,2.7,11.33622953,14.6975,2.87,14.97509286,3.6875,0,3.6875,11.01,2.87,11.37791721
05/08/2019 08:30,15.5495,3.12,15.85942465,4.2895,0,4.2895,11.26,3.12,11.68426292,15.4795,3.13,15.79277747,4.2895,0,4.2895,11.19,3.13,11.61950946
05/08/2019 09:00,15.6745,3.56,16.07369125,6.0345,0,6.0345,9.64,3.56,10.27634176,15.6245,3.57,16.02716133,6.0345,0,6.0345,9.59,3.57,10.23293702
05/08/2019 09:30,15.541,3.56,15.94353414,6.821,0,6.821,8.72,3.56,9.418704794,15.491,3.57,15.89704315,6.821,0,6.821,8.67,3.57,9.376235919
05/08/2019 10:00,15.1075,3.56,15.52128075,7.6875,0,7.6875,7.42,3.56,8.229823813,15.0575,3.57,15.47492185,7.6875,0,7.6875,7.37,3.57,8.189126938
05/08/2019 10:30,14.272,3.56,14.70930263,9.352,0,9.352,4.92,3.56,6.07289058,14.232,3.57,14.67292486,9.352,0,9.352,4.88,3.57,6.046428698
05/08/2019 11:00,14.695,3.87,15.19604965,8.075,0,8.075,6.62,3.87,7.668200571,14.645,3.87,15.14770362,8.075,0,8.075,6.57,3.87,7.625077049
05/08/2019 11:30,14.858,4.19,15.43749539,9.068,0,9.068,5.79,4.19,7.147041346,14.818,4.18,15.3962828,9.068,0,9.068,5.75,4.18,7.108790333
05/08/2019 12:00,14.2465,4.55,14.95544256,12.1865,0,12.1865,2.06,4.55,4.994607092,14.2265,4.55,14.93639188,12.1865,0,12.1865,2.04,4.55,4.986391481
05/08/2019 12:30,14.6,3.86,15.10164229,10.13,0,10.13,4.47,3.86,5.905971554,14.56,3.87,15.06554015,10.13,0,10.13,4.43,3.87,5.882329471
05/08/2019 13:00,14.6305,3.45,15.03176737,8.5705,0,8.5705,6.06,3.45,6.973241714,14.5905,3.45,14.99283797,8.5705,0,8.5705,6.02,3.45,6.938508485
05/08/2019 13:30,14.4855,2.99,14.79086915,7.5655,0,7.5655,6.92,2.99,7.53833536,14.4455,3,14.75372733,7.5655,0,7.5655,6.88,3,7.505624558
05/08/2019 14:00,14.7055,2.99,15.00639298,6.6855,0,6.6855,8.02,2.99,8.559234779,14.6555,3,14.95940107,6.6855,0,6.6855,7.97,3,8.515920385
05/08/2019 14:30,15.182,1.32,15.2392757,5.062,0,5.062,10.12,1.32,10.20572388,15.662,4.98,16.43467809,5.062,0,5.062,10.6,4.98,11.71154985
05/08/2019 15:00,15.257,0.87,15.28178488,4.627,0,4.627,10.63,0.87,10.66554265,15.937,5.78,16.95276877,4.627,0,4.627,11.31,5.78,12.7013582
05/08/2019 15:30,14.0325,0.95,14.06462073,8.6825,0,8.6825,5.35,0.95,5.433691195,14.6525,5.94,15.81073547,8.6825,0,8.6825,5.97,5.94,8.421668481
05/08/2019 16:00,15.2415,0.95,15.27107797,5.5915,0,5.5915,9.65,0.95,9.696648906,15.9015,5.85,16.94344128,5.5915,0,5.5915,10.31,5.85,11.85405416
05/08/2019 16:30,14.5595,0.69,14.57584098,6.9595,0,6.9595,7.6,0.69,7.631258088,15.1995,5.48,16.15720274,6.9595,0,6.9595,8.24,5.48,9.895857719
05/08/2019 17:00,14.6015,0.69,14.61779403,7.7315,0,7.7315,6.87,0.69,6.904563708,15.2315,5.34,16.14045205,7.7315,0,7.7315,7.5,5.34,9.206823556
05/08/2019 17:30,15.2565,0.69,15.27209521,5.5865,0,5.5865,9.67,0.69,9.694586118,15.9065,4.85,16.62946909,5.5865,0,5.5865,10.32,4.85,11.40284614
05/08/2019 18:00,16.2665,0,16.2665,4.2565,0,4.2565,12.01,0,12.01,16.9565,4.72,17.60117304,4.2565,0,4.2565,12.7,4.72,13.54874164
05/08/2019 18:30,16.638,-0.67,16.65148474,2.908,0,2.908,13.73,-0.67,13.74633769,17.348,4.45,17.90965114,2.908,0,2.908,14.44,4.45,15.11013236
05/08/2019 19:00,16.422,-0.67,16.43566196,2.812,0,2.812,13.61,-0.67,13.62648157,17.132,4.36,17.67809447,2.812,0,2.812,14.32,4.36,14.96903471
05/08/2019 19:30,16.276,-0.72,16.29191751,2.276,0,2.276,14,-0.72,14.01850206,16.996,4.3,17.53151494,2.276,0,2.276,14.72,4.3,15.33520134
05/08/2019 20:00,15.5925,0.3,15.59538574,1.7525,0,1.7525,13.84,0.3,13.84325106,15.8925,2.65,16.1119228,1.7525,0,1.7525,14.14,2.65,14.38617739
05/08/2019 20:30,15.0525,1.36,15.11381343,1.6525,0,1.6525,13.4,1.36,13.46883811,14.9725,1.38,15.0359621,1.6525,0,1.6525,13.32,1.38,13.39129568
05/08/2019 21:00,15.351,1.76,15.45156306,1.471,0,1.471,13.88,1.76,13.99114005,15.261,1.78,15.36445642,1.471,0,1.471,13.79,1.78,13.90440578
05/08/2019 21:30,15.5725,1.99,15.69913553,1.4925,0,1.4925,14.08,1.99,14.21993319,15.4925,2.01,15.62234477,1.4925,0,1.4925,14,2.01,14.1435533
05/08/2019 22:00,14.91,1.99,15.04221393,1.47,0,1.47,13.44,1.99,13.58652641,14.83,2.01,14.96559387,1.47,0,1.47,13.36,2.01,13.51035529
05/08/2019 22:30,14.087,1.53,14.16984365,1.487,0,1.487,12.6,1.53,12.69255293,14.007,1.55,14.09249974,1.487,0,1.487,12.52,1.55,12.61558164
05/08/2019 23:00,13.0765,1.42,13.15337418,1.4765,0,1.4765,11.6,1.42,11.68659061,13.0165,1.44,13.09591052,1.4765,0,1.4765,11.54,1.44,11.62949698
05/08/2019 23:30,12.2595,1.42,12.34146427,1.4595,0,1.4595,10.8,1.42,10.89295185,12.1995,1.44,12.28419311,1.4595,0,1.4595,10.74,1.44,10.83610631
06/08/2019 00:00,11.874,1.42,11.95860678,1.494,0,1.494,10.38,1.42,10.47667886,11.804,1.44,11.89151025,1.494,0,1.494,10.31,1.44,10.41007685
06/08/2019 00:30,11.411,1.11,11.46486027,1.481,0,1.481,9.93,1.11,9.991846676,11.361,1.13,11.41705833,1.481,0,1.481,9.88,1.13,9.94441049
06/08/2019 01:00,10.804,1,10.85018046,1.464,0,1.464,9.34,1,9.393380648,10.764,1.03,10.81316771,1.464,0,1.464,9.3,1.03,9.356863791
06/08/2019 01:30,10.829,0.88,10.864697,1.489,0,1.489,9.34,0.88,9.381364506,10.789,0.91,10.82730904,1.489,0,1.489,9.3,0.91,9.344415445
06/08/2019 02:00,10.667,0.88,10.70323731,1.467,0,1.467,9.2,0.88,9.241991127,10.627,0.91,10.66589091,1.467,0,1.467,9.16,0.91,9.205090983
06/08/2019 02:30,10.3825,0.74,10.40883789,1.4925,0,1.4925,8.89,0.74,8.920745485,10.3425,0.75,10.36965796,1.4925,0,1.4925,8.85,0.75,8.881722806
06/08/2019 03:00,10.156,0.42,10.16468081,1.466,0,1.466,8.69,0.42,8.700143677,10.206,1.1,10.2651077,1.466,0,1.466,8.74,1.1,8.808949994
06/08/2019 03:30,9.4735,-2.05,9.692765459,1.4935,0,1.4935,7.98,-2.05,8.239107961,10.0935,2.85,10.4881477,1.4935,0,1.4935,8.6,2.85,9.059939293
06/08/2019 04:00,9.3085,-2.05,9.5315619,1.4685,0,1.4685,7.84,-2.05,8.103585626,9.9285,2.85,10.32945363,1.4685,0,1.4685,8.46,2.85,8.927155202
06/08/2019 04:30,9.6295,-1.99,9.832973622,1.4995,0,1.4995,8.13,-1.99,8.370005974,10.2395,2.9,10.64224414,1.4995,0,1.4995,8.74,2.9,9.208561234
06/08/2019 05:00,9.8055,-1.74,9.958686171,1.4755,0,1.4755,8.33,-1.74,8.509788482,10.4255,3.14,10.88809672,1.4755,0,1.4755,8.95,3.14,9.484835265
06/08/2019 05:30,10.4525,-1.41,10.5471729,1.5025,0,1.5025,8.95,-1.41,9.060386305,11.0925,3.46,11.61960224,1.5025,0,1.5025,9.59,3.46,10.19508215
06/08/2019 06:00,10.798,-1.32,10.87838242,1.038,0,1.038,9.76,-1.32,9.848857802,11.438,3.54,11.97328042,1.038,0,1.038,10.4,3.54,10.98597287
06/08/2019 06:30,12.201,-0.97,12.23949758,1.551,0,1.551,10.65,-0.97,10.69408248,12.861,3.87,13.43064485,1.551,0,1.551,11.31,3.87,11.95378601
06/08/2019 07:00,13.4465,-0.64,13.46172211,1.8865,0,1.8865,11.56,-0.64,11.57770271,14.1165,4.53,14.82553447,1.8865,0,1.8865,12.23,4.53,13.04200138
06/08/2019 07:30,14.4365,0,14.4365,2.7665,0,2.7665,11.67,0,11.67,15.1065,4.94,15.89370763,2.7665,0,2.7665,12.34,4.94,13.29207283
06/08/2019 08:00,15.09,0.68,15.10531363,3.11,0,3.11,11.98,0.68,11.99928331,15.77,5.39,16.6656833,3.11,0,3.11,12.66,5.39,13.75964026
06/08/2019 08:30,16.1145,1.36,16.17178748,3.7645,0,3.7645,12.35,1.36,12.42465694,16.6745,5.45,17.54256111,3.7645,0,3.7645,12.91,5.45,14.01322946
06/08/2019 09:00,16.5865,3.49,16.94969269,3.4865,0,3.4865,13.1,3.49,13.55692074,16.5065,3.5,16.87348637,3.4865,0,3.4865,13.02,3.5,13.48222534
06/08/2019 09:30,16.7465,3.59,17.12697762,3.4365,0,3.4365,13.31,3.59,13.78565196,16.6665,3.59,17.04876307,3.4365,0,3.4365,13.23,3.59,13.70842806
06/08/2019 10:00,16.854,3.7,17.25535615,3.274,0,3.274,13.58,3.7,14.07502753,16.764,3.7,17.16746038,3.274,0,3.274,13.49,3.7,13.9882129
06/08/2019 10:30,15.7775,3.45,16.15029431,4.2175,0,4.2175,11.56,3.45,12.06383438,15.7075,3.45,16.08191706,4.2175,0,4.2175,11.49,3.45,11.99677457
06/08/2019 11:00,15.406,3.58,15.81648621,5.016,0,5.016,10.39,3.58,10.98947223,15.336,3.59,15.75058716,5.016,0,5.016,10.32,3.59,10.92659599
06/08/2019 11:30,15.711,3.52,16.10049443,4.771,0,4.771,10.94,3.52,11.49234528,15.631,3.52,16.0224393,4.771,0,4.771,10.86,3.52,11.41621654
06/08/2019 12:00,15.518,3.52,15.91221933,5.198,0,5.198,10.32,3.52,10.9037975,15.458,3.52,15.85371136,5.198,0,5.198,10.26,3.52,10.84702724
06/08/2019 12:30,16.4125,3.69,16.82219535,4.1825,0,4.1825,12.23,3.69,12.774545,16.3325,3.7,16.74635949,4.1825,0,4.1825,12.15,3.7,12.7008858
06/08/2019 13:00,17.1425,3.84,17.56732496,2.8925,0,2.8925,14.25,3.84,14.75832308,17.0625,3.85,17.49146667,2.8925,0,2.8925,14.17,3.85,14.68371206
06/08/2019 13:30,16.717,3.75,17.13244259,3.247,0,3.247,13.47,3.75,13.98225304,16.637,3.76,17.05659312,3.247,0,3.247,13.39,3.76,13.90790063
06/08/2019 14:00,15.5155,3.49,15.90317076,5.1255,0,5.1255,10.39,3.49,10.96048357,15.4455,3.49,15.8348846,5.1255,0,5.1255,10.32,3.49,10.89414981
06/08/2019 14:30,15.271,3.49,15.66472282,5.181,0,5.181,10.09,3.49,10.67652565,15.201,3.54,15.60775451,5.181,0,5.181,10.02,3.54,10.62694688
06/08/2019 15:00,15.337,3.86,15.81528277,5.347,0,5.347,9.99,3.86,10.70979458,15.277,3.86,15.75710408,5.347,0,5.347,9.93,3.86,10.65384907
06/08/2019 15:30,13.9505,4.39,14.62492907,9.8505,0,9.8505,4.1,4.39,6.00683777,13.9305,4.39,14.6058526,9.8505,0,9.8505,4.08,4.39,5.993204485
06/08/2019 16:00,14.631,4.23,15.23020226,7.851,0,7.851,6.78,4.23,7.991326548,14.591,4.24,15.19456748,7.851,0,7.851,6.74,4.24,7.962738222
06/08/2019 16:30,15.366,4.23,15.93759254,7.406,0,7.406,7.96,4.23,9.0141278,15.326,4.24,15.90169412,7.406,0,7.406,7.92,4.24,8.983540505
06/08/2019 17:00,15.7,3.94,16.18683416,7.63,0,7.63,8.07,3.94,8.980450991,15.66,3.95,16.15048296,7.63,0,7.63,8.03,3.95,8.948932897
06/08/2019 17:30,16.1425,3.45,16.50705323,7.0525,0,7.0525,9.09,3.45,9.722684814,16.0925,3.46,16.46025991,7.0525,0,7.0525,9.04,3.46,9.679524782
06/08/2019 18:00,16.228,3.02,16.50661637,6.518,0,6.518,9.71,3.02,10.16880032,16.168,3.03,16.44947185,6.518,0,6.518,9.65,3.03,10.11451432
06/08/2019 18:30,16.9425,2.85,17.18053568,4.0325,0,4.0325,12.91,2.85,13.22083961,16.8625,2.86,17.10331857,4.0325,0,4.0325,12.83,2.86,13.14490396
06/08/2019 19:00,16.9465,2.56,17.13877073,2.9965,0,2.9965,13.95,2.56,14.18295103,16.8565,2.57,17.05129005,2.9965,0,2.9965,13.86,2.57,14.09625837
06/08/2019 19:30,16.584,2.41,16.75819668,2.424,0,2.424,14.16,2.41,14.36362419,16.494,2.44,16.67350101,2.424,0,2.424,14.07,2.44,14.2800035
06/08/2019 20:00,16.4155,2.35,16.58285682,1.8155,0,1.8155,14.6,2.35,14.78791737,16.3455,2.38,16.51786216,1.8155,0,1.8155,14.53,2.38,14.72363067
06/08/2019 20:30,16.115,2.23,16.26856247,1.645,0,1.645,14.47,2.23,14.64082648,16.045,2.26,16.20338313,1.645,0,1.645,14.4,2.26,14.57626838
06/08/2019 21:00,16.079,2.16,16.22343493,1.449,0,1.449,14.63,2.16,14.78859358,15.989,2.18,16.13693035,1.449,0,1.449,14.54,2.18,14.70251679
06/08/2019 21:30,16.07,2.29,16.23234425,1.44,0,1.44,14.63,2.29,14.80813965,15.98,2.32,16.14753232,1.44,0,1.44,14.54,2.32,14.72392611
06/08/2019 22:00,15.5355,2.29,15.70337098,1.4355,0,1.4355,14.1,2.29,14.28475061,15.4455,2.32,15.6187666,1.4355,0,1.4355,14.01,2.32,14.20079223
06/08/2019 22:30,14.6465,1.02,14.68197406,1.4365,0,1.4365,13.21,1.02,13.24932074,14.8565,2.89,15.1349824,1.4365,0,1.4365,13.42,2.89,13.72765457
06/08/2019 23:00,13.663,1.74,13.77334996,1.403,0,1.403,12.26,1.74,12.38285912,13.593,1.75,13.70518694,1.403,0,1.403,12.19,1.75,12.31497462
06/08/2019 23:30,12.71,1.61,12.81156509,1.43,0,1.43,11.28,1.61,11.39431876,12.66,1.63,12.76450156,1.43,0,1.43,11.23,1.63,11.34767818
07/08/2019 00:00,11.901,0.69,11.92098574,1.401,0,1.401,10.5,0.69,10.52264701,12.081,2.28,12.29426537,1.401,0,1.401,10.68,2.28,10.92065932
07/08/2019 00:30,11.012,-1.29,11.08730102,1.422,0,1.422,9.59,-1.29,9.676373288,11.632,3.52,12.15293479,1.422,0,1.422,10.21,3.52,10.79974537
07/08/2019 01:00,10.6595,-1.29,10.73727341,1.4095,0,1.4095,9.25,-1.29,9.339518189,11.2895,3.52,11.82553213,1.4095,0,1.4095,9.88,3.52,10.48831731
07/08/2019 01:30,10.992,-1.29,11.0674371,1.432,0,1.432,9.56,-1.29,9.646641903,11.642,3.52,12.16250649,1.432,0,1.432,10.21,3.52,10.79974537
07/08/2019 02:00,10.6285,-1.4,10.7203084,1.4085,0,1.4085,9.22,-1.4,9.325684961,11.2585,3.45,11.77524192,1.4085,0,1.4085,9.85,3.45,10.43671404
07/08/2019 02:30,10.137,-1.67,10.27363952,1.417,0,1.417,8.72,-1.67,8.878473968,10.777,3.21,11.24490236,1.417,0,1.417,9.36,3.21,9.895135168
07/08/2019 03:00,10.1245,-1.61,10.25171206,1.4045,0,1.4045,8.72,-1.61,8.867384056,10.7645,3.28,11.25312669,1.4045,0,1.4045,9.36,3.28,9.918064327
07/08/2019 03:30,10.021,-1.72,10.16753859,1.431,0,1.431,8.59,-1.72,8.760507976,10.651,3.16,11.10987853,1.431,0,1.431,9.22,3.16,9.746486546
07/08/2019 04:00,9.9435,-1.81,10.1068933,1.4435,0,1.4435,8.5,-1.81,8.690575355,10.5735,3.07,11.01016813,1.4435,0,1.4435,9.13,3.07,9.632330974
07/08/2019 04:30,9.9575,-1.86,10.12972883,1.4575,0,1.4575,8.5,-1.86,8.701126364,10.5875,3.07,11.02361357,1.4575,0,1.4575,9.13,3.07,9.632330974
07/08/2019 05:00,9.5955,-2.04,9.80995516,1.4455,0,1.4455,8.15,-2.04,8.401434401,10.2155,2.84,10.60292602,1.4455,0,1.4455,8.77,2.84,9.218378382
07/08/2019 05:30,10.0225,-1.94,10.20853105,1.4525,0,1.4525,8.57,-1.94,8.786836746,10.6525,2.91,11.04281922,1.4525,0,1.4525,9.2,2.91,9.649253857
07/08/2019 06:00,10.3805,-1.88,10.54936871,1.4505,0,1.4505,8.93,-1.88,9.125749284,11.0105,3,11.41188461,1.4505,0,1.4505,9.56,3,10.01966067
07/08/2019 06:30,11.5965,-1.49,11.69183101,1.6765,0,1.6765,9.92,-1.49,10.03127609,12.2465,3.35,12.69642715,1.6765,0,1.6765,10.57,3.35,11.08816486
07/08/2019 07:00,13.377,-0.77,13.39914285,1.787,0,1.787,11.59,-0.77,11.61554992,14.047,4.11,14.63592529,1.787,0,1.787,12.26,4.11,12.9305723
07/08/2019 07:30,15.0805,2.24,15.24595291,2.3005,0,2.3005,12.78,2.24,12.97482177,15.0905,2.49,15.294551,2.3005,0,2.3005,12.79,2.49,13.03012663
07/08/2019 08:00,15.9865,2.17,16.13310516,3.1465,0,3.1465,12.84,2.17,13.02207741,16.1365,3.62,16.53756428,3.1465,0,3.1465,12.99,3.62,13.48497312
07/08/2019 08:30,16.582,3.61,16.97041025,4.842,0,4.842,11.74,3.61,12.28249567,16.562,3.92,17.01958413,4.842,0,4.842,11.72,3.92,12.35818757
07/08/2019 09:00,16.663,2.22,16.81023406,4.703,0,4.703,11.96,2.22,12.16429201,17.233,6.38,18.37609014,4.703,0,4.703,12.53,6.38,14.06077167
07/08/2019 09:30,16.6935,4.14,17.19920179,5.3235,0,5.3235,11.37,4.14,12.10026859,16.6235,4.14,17.13126826,5.3235,0,5.3235,11.3,4.14,12.03451702
07/08/2019 10:00,16.819,4.21,17.33790244,4.849,0,4.849,11.97,4.21,12.68877457,16.739,4.21,17.26030767,4.849,0,4.849,11.89,4.21,12.61333421
07/08/2019 10:30,16.5685,4.21,17.09500782,4.6985,0,4.6985,11.87,4.21,12.59448292,16.4885,4.21,17.01748313,4.6985,0,4.6985,11.79,4.21,12.51911339
07/08/2019 11:00,16.4465,4.21,16.97679187,5.4465,0,5.4465,11,4.21,11.77811954,16.3765,4.26,16.92150561,5.4465,0,5.4465,10.93,4.26,11.73083543
07/08/2019 11:30,16.0155,4.05,16.5196471,7.1555,0,7.1555,8.86,4.05,9.741770886,15.9555,4.06,16.46394789,7.1555,0,7.1555,8.8,4.06,9.691418885
07/08/2019 12:00,16.848,3.94,17.30256351,3.928,0,3.928,12.92,3.94,13.50740538,16.768,3.94,17.22467486,3.928,0,3.928,12.84,3.94,13.43090466
07/08/2019 12:30,16.7795,4.05,17.26134758,5.3095,0,5.3095,11.47,4.05,12.16402072,16.6995,4.05,17.18359102,5.3095,0,5.3095,11.39,4.05,12.08861448
07/08/2019 13:00,15.0385,4.05,15.57430519,9.1085,0,9.1085,5.93,4.05,7.181044492,15.0085,4.05,15.54533925,9.1085,0,9.1085,5.9,4.05,7.156290939
07/08/2019 13:30,13.737,2.95,14.05018395,9.717,0,9.717,4.02,2.95,4.986271152,13.717,2.95,14.03063038,9.717,0,9.717,4,2.95,4.970160963
07/08/2019 14:00,13.53,1.06,13.57145902,10.6,0,10.6,2.93,1.06,3.115846594,13.83,5.32,14.81793845,10.6,0,10.6,3.23,5.32,6.223768955
07/08/2019 14:30,13.913,0.75,13.93320024,7.883,0,7.883,6.03,0.75,6.076462787,14.493,5.56,15.52290723,7.883,0,7.883,6.61,5.56,8.637459117
07/08/2019 15:00,14.8645,0.81,14.886553,5.4445,0,5.4445,9.42,0.81,9.454760706,15.5045,5.66,16.50530582,5.4445,0,5.4445,10.06,5.66,11.54292857
07/08/2019 15:30,14.5805,0.87,14.60643284,5.8805,0,5.8805,8.7,0.87,8.74339179,15.2205,5.72,16.25982842,5.8805,0,5.8805,9.34,5.72,10.95235135
07/08/2019 16:00,14.299,1.08,14.33972807,8.309,0,8.309,5.99,1.08,6.086583607,14.889,5.98,16.04502169,8.309,0,8.309,6.58,5.98,8.891389093
07/08/2019 16:30,14.7395,0.93,14.76881039,7.7195,0,7.7195,7.02,0.93,7.08133462,15.3395,5.83,16.4100323,7.7195,0,7.7195,7.62,5.83,9.594441099
07/08/2019 17:00,14.6985,1.07,14.73739469,9.0485,0,9.0485,5.65,1.07,5.750426071,15.2885,5.99,16.42005884,9.0485,0,9.0485,6.24,5.99,8.649722539
07/08/2019 17:30,15.7245,0.71,15.74052097,6.4945,0,6.4945,9.23,0.71,9.257267415,16.3645,5.44,17.24501262,6.4945,0,6.4945,9.87,5.44,11.26989352
07/08/2019 18:00,16.381,0.71,16.39637951,4.451,0,4.451,11.93,0.71,11.95110874,17.061,5.33,17.87418868,4.451,0,4.451,12.61,5.33,13.69017896
07/08/2019 18:30,16.1275,0.71,16.14312102,4.4675,0,4.4675,11.66,0.71,11.68159664,16.8075,5.05,17.54977368,4.4675,0,4.4675,12.34,5.05,13.33334542
07/08/2019 19:00,16.182,0.71,16.19756846,3.862,0,3.862,12.32,0.71,12.34044165,16.872,4.97,17.5887829,3.862,0,3.862,13.01,4.97,13.92698819
07/08/2019 19:30,16.3915,0,16.3915,2.9515,0,2.9515,13.44,0,13.44,17.0915,4.97,17.79944584,2.9515,0,2.9515,14.14,4.97,14.98801188
07/08/2019 20:00,16.1405,0,16.1405,2.1805,0,2.1805,13.96,0,13.96,16.8505,4.82,17.52631593,2.1805,0,2.1805,14.67,4.82,15.44154461
07/08/2019 20:30,15.874,0.75,15.89170777,1.764,0,1.764,14.11,0.75,14.12991861,16.574,4.63,17.20855531,1.764,0,1.764,14.81,4.63,15.5168618
07/08/2019 21:00,15.653,0,15.653,1.543,0,1.543,14.11,0,14.11,16.353,4.69,17.01225173,1.543,0,1.543,14.81,4.69,15.53487045
07/08/2019 21:30,15.8535,0,15.8535,1.5335,0,1.5335,14.32,0,14.32,16.5635,4.69,17.21469234,1.5335,0,1.5335,15.03,4.69,15.74474516
07/08/2019 22:00,15.174,0.59,15.18546595,1.504,0,1.504,13.67,0.59,13.68272634,15.734,3.97,16.22712716,1.504,0,1.504,14.23,3.97,14.77341531
07/08/2019 22:30,14.6665,1.44,14.73702216,1.5265,0,1.5265,13.14,1.44,13.21866862,14.7365,2.29,14.91336757,1.5265,0,1.5265,13.21,2.29,13.40702055
07/08/2019 23:00,13.916,1.83,14.03580977,1.516,0,1.516,12.4,1.83,12.53430892,13.836,1.85,13.95913307,1.516,0,1.516,12.32,1.85,12.45812586
07/08/2019 23:30,12.9335,1.15,12.98452626,1.5335,0,1.5335,11.4,1.15,11.45785757,13.0035,1.99,13.15488929,1.5335,0,1.5335,11.47,1.99,11.64134872
08/08/2019 00:00,12.058,1.34,12.13222832,1.508,0,1.508,10.55,1.34,10.63475905,12.008,1.36,12.08476992,1.508,0,1.508,10.5,1.36,10.58770986
08/08/2019 00:30,11.6875,1.23,11.75204477,1.5375,0,1.5375,10.15,1.23,10.22425547,11.6475,1.25,11.71438245,1.5375,0,1.5375,10.11,1.25,10.18698189
08/08/2019 01:00,11.236,1.05,11.28495441,1.516,0,1.516,9.72,1.05,9.776548471,11.196,1.07,11.24701365,1.516,0,1.516,9.68,1.07,9.73895785
08/08/2019 01:30,11.359,1.05,11.40742657,1.539,0,1.539,9.82,1.05,9.875975901,11.329,1.07,11.37941743,1.539,0,1.539,9.79,1.07,9.848299346
08/08/2019 02:00,11.249,1.05,11.29789808,1.509,0,1.509,9.74,1.05,9.796433024,11.219,1.07,11.26990954,1.509,0,1.509,9.71,1.07,9.768776791
08/08/2019 02:30,10.813,0.71,10.83628483,1.523,0,1.523,9.29,0.71,9.317091821,10.773,0.71,10.7963711,1.523,0,1.523,9.25,0.71,9.277208632
08/08/2019 03:00,10.443,0.71,10.46710796,1.523,0,1.523,8.92,0.71,8.948212112,10.403,0.71,10.42720044,1.523,0,1.523,8.88,0.71,8.90833879
08/08/2019 03:30,10.661,0.71,10.68461609,1.551,0,1.551,9.11,0.71,9.137625512,10.621,0.71,10.64470483,1.551,0,1.551,9.07,0.71,9.097746974
08/08/2019 04:00,10.7555,0.71,10.77890905,1.5255,0,1.5255,9.23,0.71,9.257267415,10.7155,0.71,10.73899624,1.5255,0,1.5255,9.19,0.71,9.217385747
08/08/2019 04:30,10.6315,0.71,10.65518147,1.5515,0,1.5515,9.08,0.71,9.107716509,10.6015,0.71,10.62524834,1.5515,0,1.5515,9.05,0.71,9.077808105
08/08/2019 05:00,10.6085,0.71,10.6322327,1.5285,0,1.5285,9.08,0.71,9.107716509,10.5785,0.71,10.60229986,1.5285,0,1.5285,9.05,0.71,9.077808105
08/08/2019 05:30,10.9155,0.71,10.93856665,1.5555,0,1.5555,9.36,0.71,9.386889794,10.8855,0.78,10.91340965,1.5555,0,1.5555,9.33,0.78,9.36254773
08/08/2019 06:00,11.425,0.95,11.46442868,1.525,0,1.525,9.9,0.95,9.945476359,11.375,0.96,11.41543801,1.525,0,1.525,9.85,0.96,9.896671158
08/08/2019 06:30,13.019,1.33,13.086759,1.609,0,1.609,11.41,1.33,11.48725381,12.969,1.35,13.03907439,1.609,0,1.609,11.36,1.35,11.43993444
08/08/2019 07:00,14.0635,1.75,14.17196289,1.9035,0,1.9035,12.16,1.75,12.28527981,13.9935,1.77,14.10499707,1.9035,0,1.9035,12.09,1.77,12.21887884
08/08/2019 07:30,15.3065,2.53,15.51418197,2.5865,0,2.5865,12.72,2.53,12.96916728,15.4165,3.09,15.72312222,2.5865,0,2.5865,12.83,3.09,13.19685569
08/08/2019 08:00,16.533,3.03,16.80836069,2.913,0,2.913,13.62,3.03,13.95296743,16.453,3.09,16.7406484,2.913,0,2.913,13.54,3.09,13.88811362
08/08/2019 08:30,16.9985,3.33,17.32160218,3.6385,0,3.6385,13.36,3.33,13.76875085,16.9185,3.34,17.24503529,3.6385,0,3.6385,13.28,3.34,13.69357514
08/08/2019 09:00,16.839,3.52,17.20297419,5.269,0,5.269,11.57,3.52,12.09360575,16.769,3.52,17.13446121,5.269,0,5.269,11.5,3.52,12.02665373
08/08/2019 09:30,16.5005,3.61,16.89078448,6.4905,0,6.4905,10.01,3.61,10.64106198,16.4405,3.62,16.83432328,6.4905,0,6.4905,9.95,3.62,10.58805459
08/08/2019 10:00,16.3735,3.55,16.75392498,5.9835,0,5.9835,10.39,3.55,10.97973588,16.3135,3.56,16.69742143,5.9835,0,5.9835,10.33,3.56,10.92622991
08/08/2019 10:30,15.7195,3.69,16.14678854,6.9495,0,6.9495,8.77,3.69,9.514672879,15.6495,3.69,16.07864889,6.9495,0,6.9495,8.7,3.69,9.450190474
08/08/2019 11:00,16.0885,3.77,16.52430732,5.9485,0,5.9485,10.14,3.77,10.81815604,16.0085,3.77,16.44642734,5.9485,0,5.9485,10.06,3.77,10.74320716
08/08/2019 11:30,16.6455,3.77,17.06709027,4.4555,0,4.4555,12.19,3.77,12.759663,16.5555,3.77,16.97932508,4.4555,0,4.4555,12.1,3.77,12.67370901
08/08/2019 12:00,16.7685,3.87,17.20928506,4.9185,0,4.9185,11.85,3.87,12.46592957,16.6985,3.87,17.14108521,4.9185,0,4.9185,11.78,3.87,12.39940724
08/08/2019 12:30,17.062,3.87,17.49539208,4.532,0,4.532,12.53,3.87,13.11403065,16.982,3.87,17.41738281,4.532,0,4.532,12.45,3.87,13.03761481
08/08/2019 13:00,16.329,3.87,16.78133311,3.799,0,3.799,12.53,3.87,13.11403065,16.249,3.87,16.70349966,3.799,0,3.799,12.45,3.87,13.03761481
08/08/2019 13:30,16.9755,3.87,17.41104535,4.4455,0,4.4455,12.53,3.87,13.11403065,16.8955,3.87,17.33305571,4.4455,0,4.4455,12.45,3.87,13.03761481
08/08/2019 14:00,15.963,3.74,16.39527276,6.543,0,6.543,9.42,3.74,10.1352849,15.903,3.75,16.33915264,6.543,0,6.543,9.36,3.75,10.0832584
08/08/2019 14:30,15.829,3.86,16.29284631,6.689,0,6.689,9.14,3.86,9.921653088,15.779,3.87,16.24665322,6.689,0,6.689,9.09,3.87,9.87952428
08/08/2019 15:00,15.6065,3.86,16.07676716,6.0165,0,6.0165,9.59,3.86,10.33768349,15.5465,3.87,16.02094137,6.0165,0,6.0165,9.53,3.87,10.28580575
08/08/2019 15:30,15.95,3.56,16.34246309,5.19,0,5.19,10.76,3.56,11.33363137,15.9,3.56,16.29366748,5.19,0,5.19,10.71,3.56,11.28617296
08/08/2019 16:00,16.5805,3.42,16.92954164,3.3905,0,3.3905,13.19,3.42,13.62616967,16.5005,3.43,16.85323115,3.3905,0,3.3905,13.11,3.43,13.551273
08/08/2019 16:30,17.293,3.42,17.62793944,3.463,0,3.463,13.83,3.42,14.24658907,17.213,3.43,17.55141786,3.463,0,3.463,13.75,3.43,14.17135844
08/08/2019 17:00,17.5565,3.12,17.83157571,3.7265,0,3.7265,13.83,3.12,14.17756326,17.4765,3.13,17.75457553,3.7265,0,3.7265,13.75,3.13,14.10175166
08/08/2019 17:30,18.057,2.9,18.2883911,3.227,0,3.227,14.83,2.9,15.1108868,17.967,2.91,18.20113153,3.227,0,3.227,14.74,2.91,15.02450332
08/08/2019 18:00,18.3535,2.84,18.57192942,2.7435,0,2.7435,15.61,2.84,15.86624404,18.2635,2.86,18.48607671,2.7435,0,2.7435,15.52,2.86,15.78131807
08/08/2019 18:30,17.866,2.46,18.03456559,3.026,0,3.026,14.84,2.46,15.04251309,17.776,2.49,17.94954807,3.026,0,3.026,14.75,2.49,14.95869647
08/08/2019 19:00,17.5925,2.21,17.73076863,2.1125,0,2.1125,15.48,2.21,15.63695942,17.4925,2.23,17.63407089,2.1125,0,2.1125,15.38,2.23,15.54082688
08/08/2019 19:30,17.218,2.05,17.33960853,1.738,0,1.738,15.48,2.05,15.6151497,17.178,2.07,17.30227106,1.738,0,1.738,15.44,2.07,15.57814174
08/08/2019 20:00,17.2135,2.05,17.3351401,1.6635,0,1.6635,15.55,2.05,15.68454653,17.1035,2.07,17.22830846,1.6635,0,1.6635,15.44,2.07,15.57814174
08/08/2019 20:30,16.7715,1.99,16.88914777,1.6615,0,1.6615,15.11,1.99,15.240479,16.6815,2.01,16.80215886,1.6615,0,1.6615,15.02,2.01,15.15389389
08/08/2019 21:00,16.7315,2.12,16.86527475,1.6215,0,1.6215,15.11,2.12,15.2579979,16.6415,2.15,16.77980996,1.6215,0,1.6215,15.02,2.15,15.1730979
08/08/2019 21:30,16.4695,2.12,16.60538558,1.5895,0,1.5895,14.88,2.12,15.03026281,16.3695,2.15,16.51008874,1.5895,0,1.5895,14.78,2.15,14.93555824
08/08/2019 22:00,15.703,2.05,15.83624668,1.603,0,1.603,14.1,2.05,14.24824551,15.613,2.07,15.74962441,1.603,0,1.603,14.01,2.07,14.1620973
08/08/2019 22:30,14.5495,0.48,14.55741564,1.6395,0,1.6395,12.91,0.48,12.91892023,14.8595,2.95,15.14949637,1.6395,0,1.6395,13.22,2.95,13.54514304
08/08/2019 23:00,13.5095,1.43,13.58497296,1.6395,0,1.6395,11.87,1.43,11.95582703,13.4495,1.44,13.5263687,1.6395,0,1.6395,11.81,1.44,11.89746612
08/08/2019 23:30,12.6035,1.29,12.66934538,1.6535,0,1.6535,10.95,1.29,11.02572447,12.5635,1.29,12.62955392,1.6535,0,1.6535,10.91,1.29,10.98600018
09/08/2019 00:00,12.0175,1.29,12.08653822,1.6475,0,1.6475,10.37,1.29,10.44992823,11.9575,1.29,12.02688265,1.6475,0,1.6475,10.31,1.29,10.39038979
09/08/2019 00:30,11.75,1.15,11.80614247,1.66,0,1.66,10.09,1.15,10.15532373,11.69,1.17,11.74840415,1.66,0,1.66,10.03,1.17,10.0980097
09/08/2019 01:00,11.364,1.15,11.42203992,1.654,0,1.654,9.71,1.15,9.777862752,11.334,1.17,11.39422907,1.654,0,1.654,9.68,1.17,9.750451272
09/08/2019 01:30,11.538,1.15,11.59516899,1.658,0,1.658,9.88,1.15,9.946702971,11.508,1.17,11.56732311,1.658,0,1.658,9.85,1.17,9.919243923
09/08/2019 02:00,11.2425,1.01,11.28777685,1.6425,0,1.6425,9.6,1.01,9.652983995,11.2025,1.03,11.24975139,1.6425,0,1.6425,9.56,1.03,9.615326308
09/08/2019 02:30,10.8365,0.74,10.86173707,1.6565,0,1.6565,9.18,0.74,9.209777413,10.8265,1.08,10.88023448,1.6565,0,1.6565,9.17,1.08,9.233379663
09/08/2019 03:00,9.754,-1.98,9.952935044,1.654,0,1.654,8.1,-1.98,8.338489072,10.314,2.8,10.68731005,1.654,0,1.654,8.66,2.8,9.101406485
09/08/2019 03:30,9.892,0,9.892,1.662,0,1.662,8.23,0,8.23,9.852,0.68,9.875439433,1.662,0,1.662,8.19,0.68,8.218181064
09/08/2019 04:00,10.067,0.7,10.0913076,1.647,0,1.647,8.42,0.7,8.449047284,10.027,0.68,10.05003129,1.647,0,1.647,8.38,0.68,8.407544231
09/08/2019 04:30,10.1325,0.7,10.15665084,1.6525,0,1.6525,8.48,0.7,8.508842459,10.1025,0.68,10.12535956,1.6525,0,1.6525,8.45,0.68,8.477316792
09/08/2019 05:00,9.9195,0.7,9.944168153,1.6395,0,1.6395,8.28,0.7,8.30953669,9.8695,0.68,9.89289797,1.6395,0,1.6395,8.23,0.68,8.258044563
09/08/2019 05:30,10.5965,0.21,10.59858067,1.6465,0,1.6465,8.95,0.21,8.952463348,10.7265,1.5,10.83087264,1.6465,0,1.6465,9.08,1.5,9.203064707
09/08/2019 06:00,11.3515,0.98,11.39372425,1.6315,0,1.6315,9.72,0.98,9.769278377,11.3115,1,11.35561677,1.6315,0,1.6315,9.68,1,9.731515812
09/08/2019 06:30,12.616,1.29,12.68178047,1.676,0,1.676,10.94,1.29,11.01579321,12.556,1.3,12.62311911,1.676,0,1.676,10.88,1.3,10.9573902
09/08/2019 07:00,14.0215,1.9,14.1496453,1.8115,0,1.8115,12.21,1.9,12.35694542,13.9515,1.92,14.08299514,1.8115,0,1.8115,12.14,1.92,12.29089094
09/08/2019 07:30,15.82,2.68,16.04539809,2.41,0,2.41,13.41,2.68,13.67517824,15.79,2.8,16.03633686,2.41,0,2.41,13.38,2.8,13.66983541
09/08/2019 08:00,16.603,3.12,16.89360853,3.613,0,3.613,12.99,3.12,13.35943487,16.523,3.13,16.81684956,3.613,0,3.613,12.91,3.13,13.28401295
09/08/2019 08:30,16.933,3.12,17.21803964,4.023,0,4.023,12.91,3.12,13.28166029,16.853,3.13,17.14119334,4.023,0,4.023,12.83,3.13,13.20627881
09/08/2019 09:00,16.975,3.12,17.25934602,3.995,0,3.995,12.98,3.12,13.34971161,16.905,3.13,17.19232169,3.995,0,3.995,12.91,3.13,13.28401295
09/08/2019 09:30,17.982,3.55,18.32907046,3.392,0,3.392,14.59,3.55,15.01567847,17.892,3.56,18.24273181,3.392,0,3.392,14.5,3.56,14.93062624
09/08/2019 10:00,18.0715,3.55,18.41688389,3.1415,0,3.1415,14.93,3.55,15.34625036,17.9915,3.56,18.34032912,3.1415,0,3.1415,14.85,3.56,15.27075964
09/08/2019 10:30,17.966,3.6,18.32313172,3.096,0,3.096,14.87,3.6,15.29957189,17.856,3.56,18.2074253,3.096,0,3.096,14.76,3.56,15.18325393
09/08/2019 11:00,17.8015,3.6,18.16186671,3.7215,0,3.7215,14.08,3.6,14.53294189,17.7115,3.56,18.06573642,3.7215,0,3.7215,13.99,3.56,14.43584774
09/08/2019 11:30,17.5705,3.47,17.90986796,4.2505,0,4.2505,13.32,3.47,13.76456683,17.4705,3.48,17.81372421,4.2505,0,4.2505,13.22,3.48,13.6703621
09/08/2019 12:00,17.405,3.47,17.74753293,4.595,0,4.595,12.81,3.47,13.27166154,17.325,3.48,17.67105048,4.595,0,4.595,12.73,3.48,13.19709438
09/08/2019 12:30,16.653,3.71,17.06125754,8.463,0,8.463,8.19,3.71,8.991117839,16.593,3.72,17.00488309,8.463,0,8.463,8.13,3.72,8.940654338
09/08/2019 13:00,16.4725,3.4,16.81972819,7.7725,0,7.7725,8.7,3.4,9.340770846,16.4125,3.41,16.7630026,7.7725,0,7.7725,8.64,3.41,9.288579009
09/08/2019 13:30,16.276,3.34,16.61516705,7.236,0,7.236,9.04,3.34,9.637281774,16.216,3.35,16.55841647,7.236,0,7.236,8.98,3.35,9.584513551
09/08/2019 14:00,15.6615,3.45,16.03699106,8.3315,0,8.3315,7.33,3.45,8.10132088,15.6215,3.46,16.00008945,8.3315,0,8.3315,7.29,3.46,8.069429967
09/08/2019 14:30,16.2655,3.35,16.60689586,5.4655,0,5.4655,10.8,3.35,11.30763017,16.1955,3.36,16.54036941,5.4655,0,5.4655,10.73,3.36,11.24377606
09/08/2019 15:00,16.9145,3.46,17.2647592,3.6645,0,3.6645,13.25,3.46,13.69430904,16.8345,3.47,17.18840569,3.6645,0,3.6645,13.17,3.47,13.61946401
09/08/2019 15:30,15.8975,3.38,16.25284302,5.0175,0,5.0175,10.88,3.38,11.39292763,15.8275,3.38,16.18438001,5.0175,0,5.0175,10.81,3.38,11.32609818
09/08/2019 16:00,15.556,3.48,15.94049987,7.256,0,7.256,8.3,3.48,9.000022222,15.506,3.49,15.89390248,7.256,0,7.256,8.25,3.49,8.957823396
09/08/2019 16:30,16.525,3.36,16.86313212,5.655,0,5.655,10.87,3.36,11.37745578,16.455,3.37,16.79654503,5.655,0,5.655,10.8,3.37,11.3135715
09/08/2019 17:00,17.689,3.07,17.95342923,3.689,0,3.689,14,3.07,14.33265153,17.609,3.08,17.87633299,3.689,0,3.689,13.92,3.08,14.25667563
09/08/2019 17:30,17.732,2.44,17.89909003,3.352,0,3.352,14.38,2.44,14.58554079,17.652,2.45,17.82121219,3.352,0,3.352,14.3,2.45,14.50835966
09/08/2019 18:00,17.913,2.32,18.06261246,3.183,0,3.183,14.73,2.32,14.91158275,17.813,2.34,17.96603932,3.183,0,3.183,14.63,2.34,14.81595424
09/08/2019 18:30,18.161,2.32,18.30858599,2.721,0,2.721,15.44,2.32,15.61332764,18.061,2.34,18.21195544,2.721,0,2.721,15.34,2.34,15.51744824
09/08/2019 19:00,18.0485,2.26,18.18944618,2.3985,0,2.3985,15.65,2.26,15.81234012,17.9585,2.28,18.10265512,2.3985,0,2.3985,15.56,2.28,15.72615656
09/08/2019 19:30,17.5155,2.11,17.64213253,2.1755,0,2.1755,15.34,2.11,15.48443412,17.4255,2.12,17.55398673,2.1755,0,2.1755,15.25,2.12,15.39665223
09/08/2019 20:00,17.331,2.11,17.45897079,1.731,0,1.731,15.6,2.11,15.74204879,17.251,2.12,17.38077677,1.731,0,1.731,15.52,2.12,15.66412462
09/08/2019 20:30,16.927,1.96,17.04009768,1.567,0,1.567,15.36,1.96,15.48454714,16.837,1.97,16.95185739,1.567,0,1.567,15.27,1.97,15.39655156
09/08/2019 21:00,16.602,2.04,16.72686474,1.532,0,1.532,15.07,2.04,15.20744883,16.502,2.06,16.6300813,1.532,0,1.532,14.97,2.06,15.1110721
09/08/2019 21:30,16.562,2.23,16.71145547,1.562,0,1.562,15,2.23,15.1648574,16.462,2.24,16.61370049,1.562,0,1.562,14.9,2.24,15.06743508
09/08/2019 22:00,15.7955,1.86,15.90463518,1.5255,0,1.5255,14.27,1.86,14.39070881,15.7955,2.3,15.96207443,1.5255,0,1.5255,14.27,2.3,14.45416549
09/08/2019 22:30,14.9455,1.74,15.0464471,1.5555,0,1.5555,13.39,1.74,13.50258123,14.8555,1.75,14.95822116,1.5555,0,1.5555,13.3,1.75,13.41463753
09/08/2019 23:00,13.9545,1.63,14.04937615,1.5445,0,1.5445,12.41,1.63,12.51658899,13.8945,1.64,13.99095173,1.5445,0,1.5445,12.35,1.64,12.45841483
09/08/2019 23:30,13.2335,1.46,13.31379443,1.5735,0,1.5735,11.66,1.46,11.75105102,13.1735,1.47,13.25526319,1.5735,0,1.5735,11.6,1.47,11.69277127
10/08/2019 00:00,12.6485,1.29,12.71411233,1.5585,0,1.5585,11.09,1.29,11.16477496,12.5885,1.31,12.65647788,1.5585,0,1.5585,11.03,1.31,11.10751998
10/08/2019 00:30,12.0285,1.03,12.07251889,1.5785,0,1.5785,10.45,1.03,10.50063808,11.9785,1.04,12.02356279,1.5785,0,1.5785,10.4,1.04,10.45187065
10/08/2019 01:00,11.583,1.03,11.62870539,1.553,0,1.553,10.03,1.03,10.08274764,11.523,1.04,11.56983703,1.553,0,1.553,9.97,1.04,10.02409597
10/08/2019 01:30,11.8105,0.85,11.84104768,1.5805,0,1.5805,10.23,0.85,10.26525207,11.7505,0.87,11.78266312,1.5805,0,1.5805,10.17,0.87,10.20714456
10/08/2019 02:00,11.426,0.74,11.44993782,1.566,0,1.566,9.86,0.74,9.88772977,11.376,0.76,11.40135852,1.566,0,1.566,9.81,0.76,9.839395307
10/08/2019 02:30,11.184,0.68,11.20465332,1.574,0,1.574,9.61,0.68,9.634028233,11.134,0.69,11.15535997,1.574,0,1.574,9.56,0.69,9.584868283
10/08/2019 03:00,10.853,0.68,10.874282,1.563,0,1.563,9.29,0.68,9.314853729,10.813,0.69,10.8349928,1.563,0,1.563,9.25,0.69,9.275699435
10/08/2019 03:30,10.623,0.68,10.64474185,1.583,0,1.583,9.04,0.68,9.065539146,10.573,0.69,10.59549097,1.583,0,1.583,8.99,0.69,9.016440539
10/08/2019 04:00,10.6085,0.68,10.6302715,1.5685,0,1.5685,9.04,0.68,9.065539146,10.5585,0.69,10.5810218,1.5685,0,1.5685,8.99,0.69,9.016440539
10/08/2019 04:30,10.2965,0.68,10.3189298,1.5865,0,1.5865,8.71,0.68,8.736503877,10.2565,0.69,10.27968347,1.5865,0,1.5865,8.67,0.69,8.697413409
10/08/2019 05:00,9.5855,0,9.5855,1.5655,0,1.5655,8.02,0,8.02,9.5355,0,9.5355,1.5655,0,1.5655,7.97,0,7.97
10/08/2019 05:30,9.981,0,9.981,1.591,0,1.591,8.39,0,8.39,9.941,0,9.941,1.591,0,1.591,8.35,0,8.35
10/08/2019 06:00,10.08,0,10.08,1.56,0,1.56,8.52,0,8.52,10.04,0,10.04,1.56,0,1.56,8.48,0,8.48
10/08/2019 06:30,10.793,0.79,10.82187364,1.623,0,1.623,9.17,0.79,9.203966536,10.753,0.8,10.78271807,1.623,0,1.623,9.13,0.8,9.164982269
10/08/2019 07:00,11.5035,-0.37,11.50944882,1.9535,0,1.9535,9.55,-0.37,9.557164852,11.7135,1.82,11.85404919,1.9535,0,1.9535,9.76,1.82,9.928242543
10/08/2019 07:30,12.695,0.73,12.71597126,2.165,0,2.165,10.53,0.73,10.55527356,12.755,1.5,12.84289784,2.165,0,2.165,10.59,1.5,10.69570475
10/08/2019 08:00,13.7625,1.52,13.84618382,2.5625,0,2.5625,11.2,1.52,11.30267225,13.7125,1.5,13.79429796,2.5625,0,2.5625,11.15,1.5,11.25044444
10/08/2019 08:30,14.8145,1.79,14.92224883,2.2645,0,2.2645,12.55,1.79,12.67701069,14.7545,1.81,14.86510579,2.2645,0,2.2645,12.49,1.81,12.6204675
10/08/2019 09:00,15.2645,1.9,15.38229373,2.7745,0,2.7745,12.49,1.9,12.63368909,15.1845,1.92,15.30540559,2.7745,0,2.7745,12.41,1.92,12.55764707
10/08/2019 09:30,15.403,1.97,15.5284677,3.393,0,3.393,12.01,1.97,12.17049711,15.343,1.99,15.47151411,3.393,0,3.393,11.95,1.99,12.11456149
10/08/2019 10:00,15.6195,2.14,15.76541722,3.2695,0,3.2695,12.35,2.14,12.53403766,15.9795,3.59,16.37780572,3.2695,0,3.2695,12.71,3.59,13.2072783
10/08/2019 10:30,14.9165,0,14.9165,4.4665,0,4.4665,10.45,0,10.45,15.5765,4.6,16.24153171,4.4665,0,4.4665,11.11,4.6,12.02464552
10/08/2019 11:00,14.377,0,14.377,5.487,0,5.487,8.89,0,8.89,15.007,4.67,15.71683648,5.487,0,5.487,9.52,4.67,10.60373991
10/08/2019 11:30,13.64,-0.67,13.65644536,6.17,0,6.17,7.47,-0.67,7.499986667,14.26,4.46,14.94119138,6.17,0,6.17,8.09,4.46,9.237948907
10/08/2019 12:00,13.6205,-0.73,13.6400484,7.1105,0,7.1105,6.51,-0.73,6.550801478,14.2305,4.52,14.93109273,7.1105,0,7.1105,7.12,4.52,8.433552039
10/08/2019 12:30,13.8395,-0.87,13.86681868,5.8095,0,5.8095,8.03,-0.87,8.076992014,14.4795,4.17,15.06800651,5.8095,0,5.8095,8.67,4.17,9.62069644
10/08/2019 13:00,13.109,-0.75,13.1304372,8.239,0,8.239,4.87,-0.75,4.927413114,13.699,4.36,14.37609825,8.239,0,8.239,5.46,4.36,6.987216899
10/08/2019 13:30,12.823,0.96,12.85888522,9.013,0,9.013,3.81,0.96,3.929083863,12.883,2.46,13.1157649,9.013,0,9.013,3.87,2.46,4.585684246
10/08/2019 14:00,12.068,1.77,12.1971113,10.428,0,10.428,1.64,1.77,2.412985702,12.078,1.78,12.20845953,10.428,0,10.428,1.65,1.78,2.427117632
10/08/2019 14:30,11.9585,1.71,12.08014165,9.8885,0,9.8885,2.07,1.71,2.6849581,11.9485,1.72,12.07166319,9.8885,0,9.8885,2.06,1.72,2.683654225
10/08/2019 15:00,11.8955,1.33,11.96962072,6.9955,0,6.9955,4.9,1.33,5.077292586,11.8755,1.34,11.9508619,6.9955,0,6.9955,4.88,1.34,5.060632372
10/08/2019 15:30,11.9025,1.2,11.96283855,6.4325,0,6.4325,5.47,1.2,5.600080357,11.8825,1.21,11.94394852,6.4325,0,6.4325,5.45,1.21,5.582705437
10/08/2019 16:00,11.9735,1.57,12.07599281,8.8635,0,8.8635,3.11,1.57,3.483819743,11.9735,1.58,12.07729698,8.8635,0,8.8635,3.11,1.58,3.488337713
10/08/2019 16:30,12.7135,1.73,12.8306657,7.9435,0,7.9435,4.77,1.73,5.074031927,12.7035,1.74,12.82211029,7.9435,0,7.9435,4.76,1.74,5.068056827
10/08/2019 17:00,13.6645,1.65,13.76375894,6.6445,0,6.6445,7.02,1.65,7.211303627,13.6245,1.66,13.72525411,6.6445,0,6.6445,6.98,1.66,7.174677693
10/08/2019 17:30,14.621,1.65,14.71380783,5.981,0,5.981,8.64,1.65,8.796141199,14.581,1.61,14.66961693,5.981,0,5.981,8.6,1.61,8.749405694
10/08/2019 18:00,14.9965,1.44,15.0654775,4.9365,0,4.9365,10.06,1.44,10.16253905,14.9365,1.46,15.00768577,4.9365,0,4.9365,10,1.46,10.10601801
10/08/2019 18:30,15.3315,1.31,15.38736469,4.2115,0,4.2115,11.12,1.31,11.19689689,15.2715,1.33,15.32930567,4.2115,0,4.2115,11.06,1.33,11.13968132
10/08/2019 19:00,15.59,1.37,15.65007987,3.42,0,3.42,12.17,1.37,12.24686899,15.52,1.39,15.58212116,3.42,0,3.42,12.1,1.39,12.17957717
10/08/2019 19:30,15.3225,1.28,15.37587091,2.8125,0,2.8125,12.51,1.28,12.57531312,15.2525,1.31,15.30865299,2.8125,0,2.8125,12.44,1.31,12.50878491
10/08/2019 20:00,15.0325,1.14,15.07566437,2.1025,0,2.1025,12.93,1.14,12.98015793,14.9525,1.16,14.99742832,2.1025,0,2.1025,12.85,1.16,12.90225174
10/08/2019 20:30,14.7145,0.98,14.74709837,1.7845,0,1.7845,12.93,0.98,12.96708525,14.6345,1,14.66862605,1.7845,0,1.7845,12.85,1,12.88885177
10/08/2019 21:00,14.847,1.15,14.89147102,1.537,0,1.537,13.31,1.15,13.35958832,14.767,1.17,14.81327746,1.537,0,1.537,13.23,1.17,13.28163394
10/08/2019 21:30,15.1625,1.4,15.22699597,1.5525,0,1.5525,13.61,1.4,13.6818164,15.0825,1.41,15.14826413,1.5525,0,1.5525,13.53,1.41,13.60327167
10/08/2019 22:00,14.236,1.07,14.2761548,1.526,0,1.526,12.71,1.07,12.75495982,14.166,1.08,14.20710935,1.526,0,1.526,12.64,1.08,12.68605534
10/08/2019 22:30,13.3345,0.83,13.36030652,1.5445,0,1.5445,11.79,0.83,11.81917933,13.2645,0.84,13.2910707,1.5445,0,1.5445,11.72,0.84,11.75006383
