Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/08/2019 23:00,12.4915,0.68,12.50999489,1.5315,0,1.5315,10.96,0.68,10.98107463,12.4315,0.68,12.45008403,1.5315,0,1.5315,10.9,0.68,10.92119041
10/08/2019 23:30,12.077,0.68,12.09612868,1.557,0,1.557,10.52,0.68,10.54195428,12.027,0.73,12.04913395,1.557,0,1.557,10.47,0.73,10.49541805
11/08/2019 00:00,11.4215,0.53,11.43379037,1.5415,0,1.5415,9.88,0.53,9.894205375,11.3915,0.83,11.42169743,1.5415,0,1.5415,9.85,0.83,9.884907688
11/08/2019 00:30,10.724,-2.01,10.91074131,1.564,0,1.564,9.16,-2.01,9.377936873,11.344,2.85,11.69653094,1.564,0,1.564,9.78,2.85,10.18680028
11/08/2019 01:00,10.3945,-2.01,10.58705484,1.5545,0,1.5545,8.84,-2.01,9.065632907,11.0245,2.85,11.38692673,1.5545,0,1.5545,9.47,2.85,9.889560152
11/08/2019 01:30,10.4015,-2.01,10.59392761,1.5615,0,1.5615,8.84,-2.01,9.065632907,11.0315,2.85,11.39370406,1.5615,0,1.5615,9.47,2.85,9.889560152
11/08/2019 02:00,10.296,-2.01,10.49036301,1.556,0,1.556,8.74,-2.01,8.968149196,10.916,2.9,11.29464723,1.556,0,1.556,9.36,2.9,9.798959128
11/08/2019 02:30,10.2585,-2.01,10.45356027,1.5685,0,1.5685,8.69,-2.01,8.919428233,10.4785,2.84,10.85654467,1.5685,0,1.5685,8.91,2.84,9.3516683
11/08/2019 03:00,10.1575,0.68,10.18023606,1.5575,0,1.5575,8.6,0.68,8.626841832,10.1075,0.68,10.13034828,1.5575,0,1.5575,8.55,0.68,8.576998309
11/08/2019 03:30,9.921,0,9.921,1.571,0,1.571,8.35,0,8.35,9.891,0,9.891,1.571,0,1.571,8.32,0,8.32
11/08/2019 04:00,9.7995,0,9.7995,1.5595,0,1.5595,8.24,0,8.24,9.7495,0,9.7495,1.5595,0,1.5595,8.19,0,8.19
11/08/2019 04:30,9.8865,0,9.8865,1.5665,0,1.5665,8.32,0,8.32,9.8465,0,9.8465,1.5665,0,1.5665,8.28,0,8.28
11/08/2019 05:00,10.016,0,10.016,1.566,0,1.566,8.45,0,8.45,9.966,0,9.966,1.566,0,1.566,8.4,0,8.4
11/08/2019 05:30,10.141,0,10.141,1.571,0,1.571,8.57,0,8.57,10.101,0,10.101,1.571,0,1.571,8.53,0,8.53
11/08/2019 06:00,10.129,0,10.129,1.559,0,1.559,8.57,0,8.57,10.089,0,10.089,1.559,0,1.559,8.53,0,8.53
11/08/2019 06:30,10.258,0,10.258,1.688,0,1.688,8.57,0,8.57,10.218,0,10.218,1.688,0,1.688,8.53,0,8.53
11/08/2019 07:00,10.3385,0,10.3385,2.0485,0,2.0485,8.29,0,8.29,10.3085,0,10.3085,2.0485,0,2.0485,8.26,0,8.26
11/08/2019 07:30,10.838,0.68,10.8593114,2.708,0,2.708,8.13,0.68,8.158388321,10.788,0.68,10.80940997,2.708,0,2.708,8.08,0.68,8.108563375
11/08/2019 08:00,10.628,0.68,10.64973164,3.708,0,3.708,6.92,0.68,6.953330137,10.598,0.68,10.61979303,3.708,0,3.708,6.89,0.68,6.923474561
11/08/2019 08:30,11.1155,-0.16,11.11665149,5.1155,0,5.1155,6,-0.16,6.002132954,11.3655,2.01,11.54186684,5.1155,0,5.1155,6.25,2.01,6.56525704
11/08/2019 09:00,11.8495,1.09,11.89952731,6.0795,0,6.0795,5.77,1.09,5.872052452,11.8795,1.56,11.98149074,6.0795,0,6.0795,5.8,1.56,6.006130202
11/08/2019 09:30,12.055,1.5,12.14796382,7.245,0,7.245,4.81,1.5,5.038462067,12.035,1.56,12.13568395,7.245,0,7.245,4.79,1.56,5.03762841
11/08/2019 10:00,11.9915,1.33,12.06503097,8.7215,0,8.7215,3.27,1.33,3.530127476,11.9715,1.34,12.04626134,8.7215,0,8.7215,3.25,1.34,3.515408938
11/08/2019 10:30,12.01,1.39,12.09016956,10.14,0,10.14,1.87,1.39,2.330021459,12.01,1.4,12.09132334,10.14,0,10.14,1.87,1.4,2.336000856
11/08/2019 11:00,12.142,1.39,12.22130369,9.722,0,9.722,2.42,1.39,2.790788419,12.122,1.4,12.20257694,9.722,0,9.722,2.4,1.4,2.778488798
11/08/2019 11:30,12.476,1.21,12.53453932,7.926,0,7.926,4.55,1.21,4.708141884,12.446,1.22,12.50565136,7.926,0,7.926,4.52,1.22,4.681751809
11/08/2019 12:00,12.5175,1.35,12.59008762,8.1975,0,8.1975,4.32,1.35,4.526024746,12.4875,1.36,12.56133975,8.1975,0,8.1975,4.29,1.36,4.500411092
11/08/2019 12:30,12.7545,1.47,12.83893182,8.8845,0,8.8845,3.87,1.47,4.139782603,12.7445,1.48,12.83014732,8.8845,0,8.8845,3.86,1.48,4.134005322
11/08/2019 13:00,12.747,1.84,12.87911523,10.837,0,10.837,1.91,1.84,2.652112366,12.737,1.85,12.87065146,10.837,0,10.837,1.9,1.85,2.651886121
11/08/2019 13:30,12.6775,1.84,12.81033201,8.8375,0,8.8375,3.84,1.84,4.258074682,12.6675,1.85,12.80187706,8.8375,0,8.8375,3.83,1.85,4.253398641
11/08/2019 14:00,12.066,1.84,12.20548877,9.546,0,9.546,2.52,1.84,3.1202564,12.066,1.85,12.20700029,9.546,0,9.546,2.52,1.85,3.126163783
11/08/2019 14:30,11.9225,1.95,12.08091496,11.0125,0,11.0125,0.91,1.95,2.151882896,11.9325,1.96,12.09240076,11.0125,0,11.0125,0.92,1.96,2.165178976
11/08/2019 15:00,12.1775,1.41,12.25885828,7.9275,0,7.9275,4.25,1.41,4.477789633,12.1675,1.43,12.25124305,7.9275,0,7.9275,4.24,1.43,4.474650824
11/08/2019 15:30,12.425,1.41,12.5047481,8.105,0,8.105,4.32,1.41,4.544282122,12.415,1.43,12.49708466,8.105,0,8.105,4.31,1.43,4.541035124
11/08/2019 16:00,13.6465,1.19,13.69828684,4.1165,0,4.1165,9.53,1.19,9.604009579,13.5965,1.21,13.65023488,4.1165,0,4.1165,9.48,1.21,9.556908496
11/08/2019 16:30,13.951,1.19,14.00166065,4.261,0,4.261,9.69,1.19,9.76279673,13.901,1.21,13.95356231,4.261,0,4.261,9.64,1.21,9.715642027
11/08/2019 17:00,13.9065,1.19,13.95732217,5.5465,0,5.5465,8.36,1.19,8.444270247,13.8765,1.21,13.92915476,5.5465,0,5.5465,8.33,1.21,8.417422408
11/08/2019 17:30,14.5015,1.09,14.54240703,4.8715,0,4.8715,9.63,1.09,9.691491113,14.4615,1.11,14.50403676,4.8715,0,4.8715,9.59,1.11,9.654025067
11/08/2019 18:00,14.975,1.02,15.0096977,3.305,0,3.305,11.67,1.02,11.71449103,14.905,1.04,14.94123907,3.305,0,3.305,11.6,1.04,11.64652738
11/08/2019 18:30,14.602,0.96,14.63352329,5.112,0,5.112,9.49,0.96,9.538432785,14.562,0.98,14.59493899,5.112,0,5.112,9.45,0.98,9.500678923
11/08/2019 19:00,14.6535,0.96,14.68491274,4.0535,0,4.0535,10.6,0.96,10.64338292,14.5935,0.98,14.62636805,4.0535,0,4.0535,10.54,0.98,10.58546173
11/08/2019 19:30,14.4305,0.75,14.44997683,2.9305,0,2.9305,11.5,0.75,11.52443057,14.3705,0.76,14.39058269,2.9305,0,2.9305,11.44,0.76,11.46521696
11/08/2019 20:00,14.169,0.75,14.18883579,2.279,0,2.279,11.89,0.75,11.91363085,14.109,0.76,14.12945438,2.279,0,2.279,11.83,0.76,11.85438737
11/08/2019 20:30,14.0465,0.68,14.06294998,1.7765,0,1.7765,12.27,0.68,12.28882826,13.9765,0.69,13.9935218,1.7765,0,1.7765,12.2,0.69,12.21949672
11/08/2019 21:00,14.1145,0.68,14.13087082,1.5145,0,1.5145,12.6,0.68,12.61833586,14.0445,0.69,14.06143948,1.5145,0,1.5145,12.53,0.69,12.54898402
11/08/2019 21:30,14.288,0.82,14.31151089,1.508,0,1.508,12.78,0.82,12.80627971,14.228,0.84,14.25277461,1.508,0,1.508,12.72,0.84,12.74770568
11/08/2019 22:00,13.6405,0.73,13.66001977,1.5005,0,1.5005,12.14,0.73,12.1619283,13.5905,0.74,13.61063152,1.5005,0,1.5005,12.09,0.74,12.11262564
11/08/2019 22:30,12.8905,0.73,12.91115371,1.5105,0,1.5105,11.38,0.73,11.40338985,12.8305,0.69,12.84904005,1.5105,0,1.5105,11.32,0.69,11.34100966
11/08/2019 23:00,12.1495,0.73,12.17141119,1.5095,0,1.5095,10.64,0.73,10.66501289,12.1095,0.69,12.12914219,1.5095,0,1.5095,10.6,0.69,10.62243381
11/08/2019 23:30,11.4255,0.68,11.44571755,1.5155,0,1.5155,9.91,0.68,9.933302573,11.3755,0.69,11.39640734,1.5155,0,1.5155,9.86,0.69,9.884113516
12/08/2019 00:00,10.732,0.68,10.75352147,1.502,0,1.502,9.23,0.68,9.255014857,10.682,0.69,10.70426195,1.502,0,1.502,9.18,0.69,9.205894851
12/08/2019 00:30,10.55,0.68,10.57189198,1.51,0,1.51,9.04,0.68,9.065539146,10.51,0.69,10.5326255,1.51,0,1.51,9,0.69,9.026411247
12/08/2019 01:00,10.2705,-1.26,10.34750068,1.5005,0,1.5005,8.77,-1.26,8.86005079,10.3005,1.71,10.441475,1.5005,0,1.5005,8.8,1.71,8.964602612
12/08/2019 01:30,10.4925,0,10.4925,1.5125,0,1.5125,8.98,0,8.98,10.4625,0,10.4625,1.5125,0,1.5125,8.95,0,8.95
12/08/2019 02:00,10.217,0,10.217,1.507,0,1.507,8.71,0,8.71,10.177,0,10.177,1.507,0,1.507,8.67,0,8.67
12/08/2019 02:30,9.932,0.68,9.955251077,1.152,0,1.152,8.78,0.68,8.806293204,9.902,0.68,9.925321355,1.152,0,1.152,8.75,0.68,8.776383082
12/08/2019 03:00,9.8375,0,9.8375,1.1575,0,1.1575,8.68,0,8.68,9.8175,0,9.8175,1.1575,0,1.1575,8.66,0,8.66
12/08/2019 03:30,9.8655,0,9.8655,1.3855,0,1.3855,8.48,0,8.48,9.8255,0.68,9.8490025,1.3855,0,1.3855,8.44,0.68,8.467349054
12/08/2019 04:00,9.852,0.84,9.887745142,1.372,0,1.372,8.48,0.84,8.521502215,9.862,0.74,9.889724162,1.372,0,1.372,8.49,0.74,8.522188686
12/08/2019 04:30,10.0045,0.73,10.03109766,1.3845,0,1.3845,8.62,0.73,8.650855449,9.9545,0.74,9.981967254,1.3845,0,1.3845,8.57,0.74,8.601889327
12/08/2019 05:00,10.443,0.68,10.46511581,1.373,0,1.373,9.07,0.68,9.095454909,10.413,0.68,10.43517939,1.373,0,1.373,9.04,0.68,9.065539146
12/08/2019 05:30,11.0335,0.78,11.06103622,1.3835,0,1.3835,9.65,0.78,9.681471996,11.0035,0.79,11.03182271,1.3835,0,1.3835,9.62,0.79,9.652383125
12/08/2019 06:00,11.78,1.04,11.82581921,1.37,0,1.37,10.41,1.04,10.46182107,11.73,1.05,11.77690112,1.37,0,1.37,10.36,1.05,10.41307351
12/08/2019 06:30,13.494,1.16,13.54376742,1.394,0,1.394,12.1,1.16,12.15547613,13.554,2,13.70076334,1.394,0,1.394,12.16,2,12.32337616
12/08/2019 07:00,14.7785,2.11,14.9283677,1.7685,0,1.7685,13.01,2.11,13.17999241,14.7185,2.12,14.87039482,1.7685,0,1.7685,12.95,2.12,13.12238164
12/08/2019 07:30,15.877,2.4,16.05736993,2.257,0,2.257,13.62,2.4,13.82983731,16.027,3.32,16.36725783,2.257,0,2.257,13.77,3.32,14.16457906
12/08/2019 08:00,16.3365,0.85,16.35859811,2.6065,0,2.6065,13.73,0.85,13.75628584,17.0365,5.63,17.94266514,2.6065,0,2.6065,14.43,5.63,15.48940929
12/08/2019 08:30,17.4585,2.95,17.70597984,3.1185,0,3.1185,14.34,2.95,14.6402903,17.6185,4.49,18.18162925,3.1185,0,3.1185,14.5,4.49,15.17926546
12/08/2019 09:00,17.488,1.39,17.54315376,3.748,0,3.748,13.74,1.39,13.81013034,18.248,6.41,19.34108591,3.748,0,3.748,14.5,6.41,15.85364627
12/08/2019 09:30,17.5495,1.76,17.63753243,5.4595,0,5.4595,12.09,1.76,12.21743426,18.1695,6.15,19.18210703,5.4595,0,5.4595,12.71,6.15,14.11972379
12/08/2019 10:00,16.938,3.83,17.3656196,7.328,0,7.328,9.61,3.83,10.34509546,16.878,3.83,17.30710213,7.328,0,7.328,9.55,3.83,10.28938288
12/08/2019 10:30,16.462,3.67,16.86613008,6.912,0,6.912,9.55,3.67,10.23090416,16.402,3.67,16.80757282,6.912,0,6.912,9.49,3.67,10.17492015
12/08/2019 11:00,17.436,4.22,17.93941181,7.236,0,7.236,10.2,4.22,11.03849627,17.366,4.22,17.87138372,7.236,0,7.236,10.13,4.22,10.97384618
12/08/2019 11:30,17.825,4.22,18.31772434,6.345,0,6.345,11.48,4.22,12.23105883,17.745,4.22,18.23988555,6.345,0,6.345,11.4,4.22,12.15600263
12/08/2019 12:00,16.805,4.05,17.28613679,8.385,0,8.385,8.42,4.05,9.343388036,16.745,4.05,17.22781254,8.385,0,8.385,8.36,4.05,9.289354122
12/08/2019 12:30,16.2915,4.41,16.87782783,10.7715,0,10.7715,5.52,4.41,7.065302541,16.2515,4.41,16.83922065,10.7715,0,10.7715,5.48,4.41,7.034095535
12/08/2019 13:00,15.9475,4.63,16.60601265,11.6375,0,11.6375,4.31,4.63,6.325582977,15.9175,4.63,16.57720442,11.6375,0,11.6375,4.28,4.63,6.30518041
12/08/2019 13:30,14.9635,4.39,15.59417943,12.2435,0,12.2435,2.72,4.39,5.164348943,14.9435,4.39,15.57498932,12.2435,0,12.2435,2.7,4.39,5.153843226
12/08/2019 14:00,14.9315,4.61,15.62695723,12.4415,0,12.4415,2.49,4.61,5.239484707,14.9115,4.6,15.6048977,12.4415,0,12.4415,2.47,4.6,5.221197181
12/08/2019 14:30,14.992,4.86,15.76006548,12.762,0,12.762,2.23,4.86,5.347195527,14.982,4.86,15.75055313,12.762,0,12.762,2.22,4.86,5.343032847
12/08/2019 15:00,14.765,4.68,15.48895171,12.415,0,12.415,2.35,4.68,5.236878841,14.755,4.68,15.4794194,12.415,0,12.415,2.34,4.68,5.232399067
12/08/2019 15:30,14.518,4.63,15.23841278,12.568,0,12.568,1.95,4.63,5.02388296,14.508,4.62,15.22584855,12.568,0,12.568,1.94,4.62,5.010788361
12/08/2019 16:00,14.844,4.55,15.52568311,12.014,0,12.014,2.83,4.55,5.35830197,14.834,4.54,15.51319297,12.014,0,12.014,2.82,4.54,5.344529914
12/08/2019 16:30,15.6215,4.44,16.24022359,11.3715,0,11.3715,4.25,4.44,6.146226485,15.6015,4.44,16.22098648,11.3715,0,11.3715,4.23,4.44,6.13241388
12/08/2019 17:00,16.17,4.11,16.68415416,10.23,0,10.23,5.94,4.11,7.223274881,16.14,4.11,16.65508031,10.23,0,10.23,5.91,4.11,7.198624869
12/08/2019 17:30,16.951,3.65,17.33951848,8.871,0,8.871,8.08,3.65,8.866166026,16.901,3.65,17.29064201,8.871,0,8.871,8.03,3.65,8.820623561
12/08/2019 18:00,17.588,3.16,17.8696207,7.318,0,7.318,10.27,3.16,10.7451617,17.518,3.17,17.80250612,7.318,0,7.318,10.2,3.17,10.68124056
12/08/2019 18:30,17.689,2.71,17.89538547,5.569,0,5.569,12.12,2.71,12.41927937,17.619,2.72,17.8277189,5.569,0,5.569,12.05,2.72,12.35317368
12/08/2019 19:00,18.355,2.71,18.55397868,3.905,0,3.905,14.45,2.71,14.70192504,18.265,2.72,18.46641885,3.905,0,3.905,14.36,2.72,14.61533441
12/08/2019 19:30,18.3485,2.6,18.53179571,2.7985,0,2.7985,15.55,2.6,15.76586503,18.2485,2.62,18.43562183,2.7985,0,2.7985,15.45,2.62,15.67057434
12/08/2019 20:00,17.8305,2.33,17.98209193,2.1005,0,2.1005,15.73,2.33,15.90162885,17.7305,2.34,17.88424531,2.1005,0,2.1005,15.63,2.34,15.80419248
12/08/2019 20:30,17.712,2.33,17.8645975,1.772,0,1.772,15.94,2.33,16.10939167,17.632,2.34,17.78659675,1.772,0,1.772,15.86,2.34,16.03169361
12/08/2019 21:00,17.9125,2.43,18.07657479,1.6025,0,1.6025,16.31,2.43,16.49002729,17.8125,2.45,17.98020179,1.6025,0,1.6025,16.21,2.45,16.3941026
12/08/2019 21:30,17.7255,2.31,17.87538672,1.6255,0,1.6255,16.1,2.31,16.26487319,17.6255,2.32,17.77753218,1.6255,0,1.6255,16,2.32,16.16732507
12/08/2019 22:00,16.478,1.33,16.53158746,1.588,0,1.588,14.89,1.33,14.94928092,16.578,2.46,16.75952517,1.588,0,1.588,14.99,2.46,15.19051349
12/08/2019 22:30,15.824,0.44,15.83011611,1.624,0,1.624,14.2,0.44,14.20681527,16.194,3.33,16.53283206,1.624,0,1.624,14.57,3.33,14.94569503
12/08/2019 23:00,15.035,1.92,15.15709817,1.595,0,1.595,13.44,1.92,13.5764502,14.975,1.93,15.0988584,1.595,0,1.595,13.38,1.93,13.51847994
12/08/2019 23:30,14.0455,1.06,14.08544178,1.6255,0,1.6255,12.42,1.06,12.46515142,14.1655,2.32,14.35422552,1.6255,0,1.6255,12.54,2.32,12.75280361
13/08/2019 00:00,12.9975,1.34,13.06639224,1.5975,0,1.5975,11.4,1.34,11.47848422,12.9375,1.36,13.00878573,1.5975,0,1.5975,11.34,1.36,11.42126088
13/08/2019 00:30,12.6095,1.22,12.66838152,1.6195,0,1.6195,10.99,1.22,11.05750876,12.5495,1.24,12.6106126,1.6195,0,1.6195,10.93,1.24,11.00011364
13/08/2019 01:00,12.3515,1.22,12.41160555,1.6015,0,1.6015,10.75,1.22,10.81900642,12.3015,1.24,12.36383849,1.6015,0,1.6015,10.7,1.24,10.77161084
13/08/2019 01:30,12.657,1.22,12.71566156,1.627,0,1.627,11.03,1.22,11.09726543,12.597,1.24,12.65788327,1.627,0,1.627,10.97,1.24,11.0398596
13/08/2019 02:00,12.2,1.05,12.24510106,1.61,0,1.61,10.59,1.05,10.64192652,12.15,1.06,12.19615103,1.61,0,1.61,10.54,1.06,10.59316761
13/08/2019 02:30,11.7445,0.85,11.7752189,1.6245,0,1.6245,10.12,0.85,10.1556339,11.6945,0.86,11.72607907,1.6245,0,1.6245,10.07,0.86,10.10665622
13/08/2019 03:00,11.5705,0.85,11.60167963,1.6105,0,1.6105,9.96,0.85,9.99620428,11.5305,0.86,11.56252698,1.6105,0,1.6105,9.92,0.86,9.957208444
13/08/2019 03:30,11.5075,0.92,11.54421744,1.6275,0,1.6275,9.88,0.92,9.922741557,11.4775,0.93,11.51511642,1.6275,0,1.6275,9.85,0.93,9.893806143
13/08/2019 04:00,11.7495,0.99,11.79113439,1.5995,0,1.5995,10.15,0.99,10.1981665,11.6995,1,11.7421591,1.5995,0,1.5995,10.1,1,10.14938422
13/08/2019 04:30,11.766,0.94,11.80348915,1.616,0,1.616,10.15,0.94,10.19343416,11.716,1,11.75859924,1.616,0,1.616,10.1,1,10.14938422
13/08/2019 05:00,12.134,1.19,12.19221292,1.604,0,1.604,10.53,1.19,10.59702789,12.094,1.2,12.15338784,1.604,0,1.604,10.49,1.2,10.55841371
13/08/2019 05:30,12.5935,1.37,12.66779942,1.6235,0,1.6235,10.97,1.37,11.05521596,12.5435,1.38,12.6191835,1.6235,0,1.6235,10.92,1.38,11.00685241
13/08/2019 06:00,13.174,1.59,13.26960346,1.424,0,1.424,11.75,1.59,11.85709071,13.114,1.6,13.21124506,1.424,0,1.424,11.69,1.6,11.79898724
13/08/2019 06:30,14.5565,1.98,14.69054431,1.4565,0,1.4565,13.1,1.98,13.24878862,14.4965,2,14.633814,1.4565,0,1.4565,13.04,2,13.19248271
13/08/2019 07:00,15.992,2.51,16.18777823,1.702,0,1.702,14.29,2.51,14.50876287,16.092,3.16,16.39933121,1.702,0,1.702,14.39,3.16,14.7328782
13/08/2019 07:30,17.55,3.2,17.83935257,1.74,0,1.74,15.81,3.2,16.13059515,17.46,3.16,17.74365239,1.74,0,1.74,15.72,3.16,16.03446288
13/08/2019 08:00,18.063,3.52,18.40278156,2.253,0,2.253,15.81,3.52,16.19711394,17.973,3.53,18.31637598,2.253,0,2.253,15.72,3.53,16.11146486
13/08/2019 08:30,18.0615,2.4,18.22025747,4.4215,0,4.4215,13.64,2.4,13.84953429,18.5415,5.89,19.45454503,4.4215,0,4.4215,14.12,5.89,15.29923201
13/08/2019 09:00,18.9955,3.76,19.36405485,4.3055,0,4.3055,14.69,3.76,15.16356488,19.1455,5.24,19.84962897,4.3055,0,4.3055,14.84,5.24,15.73795412
13/08/2019 09:30,19.0365,4.48,19.55655216,4.7065,0,4.7065,14.33,4.48,15.01397016,18.9565,4.48,19.47868816,4.7065,0,4.7065,14.25,4.48,14.93763368
13/08/2019 10:00,18.4585,4.3,18.95273654,5.7785,0,5.7785,12.68,4.3,13.38926436,18.3785,4.31,18.87711213,5.7785,0,5.7785,12.6,4.31,13.31676012
13/08/2019 10:30,16.893,4.23,17.41454418,8.473,0,8.473,8.42,4.23,9.422807437,16.843,4.23,17.36604587,8.473,0,8.473,8.37,4.23,9.378155469
13/08/2019 11:00,16.6695,4.78,17.3412984,9.8595,0,9.8595,6.81,4.78,8.320126201,16.6195,4.78,17.29324088,9.8595,0,9.8595,6.76,4.78,8.279251174
13/08/2019 11:30,17.0815,5.05,17.81235926,10.1615,0,10.1615,6.92,5.05,8.566732166,17.0315,5.05,17.76441646,10.1615,0,10.1615,6.87,5.05,8.526394314
13/08/2019 12:00,17.4545,4.76,18.09190897,7.6545,0,7.6545,9.8,4.76,10.89484282,17.3945,4.76,18.03402978,7.6545,0,7.6545,9.74,4.76,10.84090402
13/08/2019 12:30,17.3895,5.06,18.11072363,10.0095,0,10.0095,7.38,5.06,8.948072418,17.3395,5.06,18.06272018,10.0095,0,10.0095,7.33,5.06,8.906879364
13/08/2019 13:00,16.9655,4.66,17.59385661,8.6755,0,8.6755,8.29,4.66,9.509978969,16.9155,4.67,17.54830591,8.6755,0,8.6755,8.24,4.67,9.47135154
13/08/2019 13:30,16.828,4.31,17.37117394,7.688,0,7.688,9.14,4.31,10.10523132,16.768,4.32,17.31554862,7.688,0,7.688,9.08,4.32,10.05528717
13/08/2019 14:00,17.3535,4.53,17.93501777,7.1735,0,7.1735,10.18,4.53,11.14240997,17.2935,4.54,17.87950621,7.1735,0,7.1735,10.12,4.54,11.09170861
13/08/2019 14:30,18.262,4.31,18.76370816,4.192,0,4.192,14.07,4.31,14.71533214,18.172,4.33,18.6807517,4.192,0,4.192,13.98,4.33,14.63520755
13/08/2019 15:00,17.628,4.31,18.14724453,5.468,0,5.468,12.16,4.31,12.90122862,17.548,4.33,18.07432444,5.468,0,5.468,12.08,4.33,12.83258742
13/08/2019 15:30,17.5465,4.11,18.02142509,4.5065,0,4.5065,13.04,4.11,13.67236995,17.4665,4.12,17.94583579,4.5065,0,4.5065,12.96,4.12,13.59911762
13/08/2019 16:00,18.1985,4.02,18.63721552,3.7785,0,3.7785,14.42,4.02,14.96986306,18.1085,4.03,18.55151402,3.7785,0,3.7785,14.33,4.03,14.88589265
13/08/2019 16:30,18.5115,3.86,18.90965976,3.9215,0,3.9215,14.59,3.86,15.09197469,18.4315,3.87,18.83340363,3.9215,0,3.9215,14.51,3.87,15.01722345
13/08/2019 17:00,18.7285,3.77,19.10417787,4.5085,0,4.5085,14.22,3.77,14.71126439,18.6485,3.79,19.02973075,4.5085,0,4.5085,14.14,3.79,14.63911541
13/08/2019 17:30,18.755,3.51,19.08062171,4.915,0,4.915,13.84,3.51,14.27815464,18.665,3.52,18.9940155,4.915,0,4.915,13.75,3.52,14.19341044
13/08/2019 18:00,19.0605,3.12,19.31416735,4.3305,0,4.3305,14.73,3.12,15.05680245,18.9705,3.14,19.22861072,4.3305,0,4.3305,14.64,3.14,14.97294894
13/08/2019 18:30,18.334,2.64,18.52309791,3.924,0,3.924,14.41,2.64,14.64983618,18.964,4.81,19.56449325,3.924,0,3.924,15.04,4.81,15.79043065
13/08/2019 19:00,18.6935,0.78,18.70976596,2.9135,0,2.9135,15.78,0.78,15.79926581,19.4435,5.24,20.13721163,2.9135,0,2.9135,16.53,5.24,17.34066031
13/08/2019 19:30,18.5135,0.72,18.5274953,2.3635,0,2.3635,16.15,0.72,16.16604157,19.2635,5.17,19.94520825,2.3635,0,2.3635,16.9,5.17,17.67311235
13/08/2019 20:00,18.2635,2.4,18.42051661,2.1135,0,2.1135,16.15,2.4,16.32735435,18.4235,3.28,18.71319727,2.1135,0,2.1135,16.31,3.28,16.63654111
13/08/2019 20:30,18.064,2.4,18.22273569,1.794,0,1.794,16.27,2.4,16.44606032,17.974,2.42,18.13618141,1.794,0,1.794,16.18,2.42,16.35997555
13/08/2019 21:00,18.1105,2.54,18.28775028,1.5705,0,1.5705,16.54,2.54,16.73389375,18.0105,2.56,18.19152853,1.5705,0,1.5705,16.44,2.56,16.63812489
13/08/2019 21:30,17.7695,2.36,17.92553291,1.5995,0,1.5995,16.17,2.36,16.34131268,17.6795,2.38,17.83897756,1.5995,0,1.5995,16.08,2.38,16.25517764
13/08/2019 22:00,16.7325,2,16.85160397,1.5725,0,1.5725,15.16,2,15.29135704,16.6525,2.02,16.77456874,1.5725,0,1.5725,15.08,2.02,15.21469027
13/08/2019 22:30,15.956,1.88,16.06637283,1.596,0,1.596,14.36,1.88,14.48254121,15.886,1.89,15.99803413,1.596,0,1.596,14.29,1.89,14.41444414
13/08/2019 23:00,14.955,1.88,15.07270463,1.565,0,1.565,13.39,1.88,13.52133499,14.885,1.89,15.00451016,1.565,0,1.565,13.32,1.89,13.45341964
13/08/2019 23:30,14.052,1.65,14.1485407,1.602,0,1.602,12.45,1.65,12.55886141,13.992,1.68,14.09249673,1.602,0,1.602,12.39,1.68,12.50337954
14/08/2019 00:00,13.3445,1.58,13.43771112,1.5645,0,1.5645,11.78,1.58,11.88548695,13.2645,1.6,13.36064969,1.5645,0,1.5645,11.7,1.6,11.80889495
14/08/2019 00:30,12.8555,0.99,12.89356352,1.6055,0,1.6055,11.25,0.99,11.29347599,12.8955,1.76,13.01504976,1.6055,0,1.6055,11.29,1.76,11.42635988
14/08/2019 01:00,12.0295,-1.27,12.09635359,1.5695,0,1.5695,10.46,-1.27,10.53681641,12.6795,3.72,13.21393659,1.5695,0,1.5695,11.11,3.72,11.7162494
14/08/2019 01:30,12.0635,-0.43,12.07116118,1.6035,0,1.6035,10.46,-0.43,10.4688347,12.4435,2.59,12.71018459,1.6035,0,1.6035,10.84,2.59,11.14512001
14/08/2019 02:00,12.031,1.01,12.07332021,1.571,0,1.571,10.46,1.01,10.50864882,12.031,1.02,12.07416088,1.571,0,1.571,10.46,1.02,10.50961465
14/08/2019 02:30,11.959,0.93,11.99510654,1.609,0,1.609,10.35,0.93,10.39169861,11.919,1.02,11.96256498,1.609,0,1.609,10.31,1.02,10.36033301
14/08/2019 03:00,12.036,1.08,12.08435749,1.576,0,1.576,10.46,1.08,10.51560745,11.966,1.09,12.01554227,1.576,0,1.576,10.39,1.09,10.44701871
14/08/2019 03:30,11.8445,0.96,11.88334045,1.6045,0,1.6045,10.24,0.96,10.28490156,11.7945,0.97,11.83432002,1.6045,0,1.6045,10.19,0.97,10.2360637
14/08/2019 04:00,11.551,0.85,11.58223213,1.581,0,1.581,9.97,0.85,10.0061681,11.491,0.86,11.52313677,1.581,0,1.581,9.91,0.86,9.94724585
14/08/2019 04:30,11.807,0.99,11.84843234,1.607,0,1.607,10.2,0.99,10.2479315,11.757,1,11.79945122,1.607,0,1.607,10.15,1,10.19914212
14/08/2019 05:00,12.122,1.21,12.18224052,1.592,0,1.592,10.53,1.21,10.59929243,12.072,1.23,12.13449974,1.592,0,1.592,10.48,1.23,10.55193347
14/08/2019 05:30,12.336,1.14,12.38856311,1.616,0,1.616,10.72,1.14,10.78044526,12.286,1.15,12.33970405,1.616,0,1.616,10.67,1.15,10.73179389
14/08/2019 06:00,12.3145,-0.67,12.33271301,1.5945,0,1.5945,10.72,-0.67,10.74091709,12.7445,2.47,12.98164782,1.5945,0,1.5945,11.15,2.47,11.42030648
14/08/2019 06:30,14.038,1.43,14.11064648,1.608,0,1.608,12.43,1.43,12.51198625,13.978,1.43,14.05095669,1.608,0,1.608,12.37,1.43,12.4523813
14/08/2019 07:00,15.55,2.1,15.69115993,1.59,0,1.59,13.96,2.1,14.11706768,15.46,2.1,15.60197423,1.59,0,1.59,13.87,2.1,14.02807542
14/08/2019 07:30,17.29,2.95,17.53985747,1.71,0,1.71,15.58,2.95,15.85682503,17.29,3.23,17.58911595,1.71,0,1.71,15.58,3.23,15.91129473
14/08/2019 08:00,18.143,1.59,18.21253824,1.883,0,1.883,16.26,1.59,16.3375549,18.693,5.35,19.44352717,1.883,0,1.883,16.81,5.35,17.64082198
14/08/2019 08:30,18.8755,1.49,18.93421771,1.8655,0,1.8655,17.01,1.49,17.07513397,19.5655,6.04,20.47658151,1.8655,0,1.8655,17.7,6.04,18.70218169
14/08/2019 09:00,19.844,4.16,20.27535292,2.044,0,2.044,17.8,4.16,18.27964989,19.744,4.18,20.18162372,2.044,0,2.044,17.7,4.18,18.18687439
14/08/2019 09:30,20.084,4.3,20.53915909,2.234,0,2.234,17.85,4.3,18.36062363,19.934,4.31,20.39461831,2.234,0,2.234,17.7,4.31,18.21719243
14/08/2019 10:00,20.0745,4.48,20.56832395,2.5145,0,2.5145,17.56,4.48,18.12247224,19.9645,4.49,20.46317083,2.5145,0,2.5145,17.45,4.49,18.01839616
14/08/2019 10:30,19.8995,4.34,20.36727032,2.3395,0,2.3395,17.56,4.34,18.08837196,19.7895,4.35,20.26195475,2.3395,0,2.3395,17.45,4.35,17.98402069
14/08/2019 11:00,19.352,4.21,19.80464602,3.032,0,3.032,16.32,4.21,16.85427246,19.242,4.22,19.6993138,3.032,0,3.032,16.21,4.22,16.7502985
14/08/2019 11:30,19.135,4.33,19.6187952,4.365,0,4.365,14.77,4.33,15.3916146,19.035,4.34,19.52349418,4.365,0,4.365,14.67,4.34,15.298513
14/08/2019 12:00,19.3425,4.33,19.8212312,3.9825,0,3.9825,15.36,4.33,15.95864969,19.2425,4.34,19.72585629,3.9825,0,3.9825,15.26,4.34,15.86515679
14/08/2019 12:30,19.633,4.45,20.1310007,3.903,0,3.903,15.73,4.45,16.34733617,19.523,4.45,20.02373664,3.903,0,3.903,15.62,4.45,16.24151779
14/08/2019 13:00,19.881,4.39,20.359918,4.151,0,4.151,15.73,4.39,16.33110529,19.771,4.39,20.25251937,4.151,0,4.151,15.62,4.39,16.22518105
14/08/2019 13:30,18.8565,3.94,19.26372737,3.8565,0,3.8565,15,3.94,15.5088233,18.7565,3.95,19.16791048,3.8565,0,3.8565,14.9,3.95,15.41468456
14/08/2019 14:00,18.6735,4,19.09710979,3.7835,0,3.7835,14.89,4,15.4179149,18.5835,4.01,19.01122227,3.7835,0,3.7835,14.8,4.01,15.33362645
14/08/2019 14:30,19.3395,4.36,19.82487983,3.0195,0,3.0195,16.32,4.36,16.89236514,19.2395,4.38,19.73177033,3.0195,0,3.0195,16.22,4.38,16.80097616
14/08/2019 15:00,18.631,4.36,19.13436074,3.921,0,3.921,14.71,4.36,15.34254542,18.551,4.38,19.06105981,3.921,0,3.921,14.63,4.38,15.27158472
14/08/2019 15:30,17.4945,2.17,17.62856858,6.1345,0,6.1345,11.36,2.17,11.56540099,18.0845,6.53,19.22732535,6.1345,0,6.1345,11.95,6.53,13.61776046
14/08/2019 16:00,16.976,2.63,17.17851786,5.866,0,5.866,11.11,2.63,11.41704866,17.276,4.93,17.96566381,5.866,0,5.866,11.41,4.93,12.42952131
14/08/2019 16:30,16.958,3.29,17.27419648,6.148,0,6.148,10.81,3.29,11.29956636,16.898,3.3,17.21721243,6.148,0,6.148,10.75,3.3,11.24511005
14/08/2019 17:00,17.2605,3.08,17.53314747,5.6805,0,5.6805,11.58,3.08,11.98260406,17.1905,3.09,17.46600671,5.6805,0,5.6805,11.51,3.09,11.91755847
14/08/2019 17:30,17.2915,2.53,17.47560792,4.9515,0,4.9515,12.34,2.53,12.59668607,17.2215,2.53,17.40634833,4.9515,0,4.9515,12.27,2.53,12.52812037
14/08/2019 18:00,17.478,2.22,17.61842456,4.098,0,4.098,13.38,2.22,13.56292004,17.388,2.23,17.53041483,4.098,0,4.098,13.29,2.23,13.47579311
14/08/2019 18:30,17.62,2.09,17.74351994,4.01,0,4.01,13.61,2.09,13.76953884,17.54,2.11,17.66645692,4.01,0,4.01,13.53,2.11,13.69353862
14/08/2019 19:00,17.3525,1.89,17.45512407,3.0725,0,3.0725,14.28,1.89,14.40453054,17.2625,1.9,17.36674714,3.0725,0,3.0725,14.19,1.9,14.31663717
14/08/2019 19:30,16.919,1.59,16.99354763,2.639,0,2.639,14.28,1.59,14.36824624,16.829,1.6,16.90488808,2.639,0,2.639,14.19,1.6,14.27991947
14/08/2019 20:00,16.7085,1.51,16.77659299,2.0485,0,2.0485,14.66,1.51,14.73756086,16.6185,1.53,16.68878193,2.0485,0,2.0485,14.57,1.53,14.65011263
14/08/2019 20:30,16.6875,1.44,16.7495151,1.7475,0,1.7475,14.94,1.44,15.00923716,16.5975,1.46,16.66159075,1.7475,0,1.7475,14.85,1.46,14.92159844
14/08/2019 21:00,16.7775,1.63,16.85649448,1.7375,0,1.7375,15.04,1.63,15.12806994,16.6975,1.65,16.77882613,1.7375,0,1.7375,14.96,1.65,15.05071759
14/08/2019 21:30,17.006,1.84,17.10525171,1.756,0,1.756,15.25,1.84,15.3606022,16.906,1.85,17.00692024,1.756,0,1.756,15.15,1.85,15.26253583
14/08/2019 22:00,16.0875,1.84,16.19238266,1.5375,0,1.5375,14.55,1.84,14.66588218,15.9975,1.85,16.10411458,1.5375,0,1.5375,14.46,1.85,14.57786336
14/08/2019 22:30,15.53,1.92,15.64823632,1.53,0,1.53,14,1.92,14.13104384,15.47,1.94,15.59116737,1.53,0,1.53,13.94,1.94,14.07434546
14/08/2019 23:00,14.31,1.21,14.36106542,1.48,0,1.48,12.83,1.21,12.88693136,14.43,2.55,14.65357977,1.48,0,1.48,12.95,2.55,13.19867418
14/08/2019 23:30,13.5025,1.62,13.59933477,1.7425,0,1.7425,11.76,1.62,11.87105724,13.4525,1.72,13.56201151,1.7425,0,1.7425,11.71,1.72,11.83564531
15/08/2019 00:00,12.7275,1.47,12.81210975,1.5375,0,1.5375,11.19,1.47,11.28614194,12.6775,1.49,12.76476033,1.5375,0,1.5375,11.14,1.49,11.23920371
15/08/2019 00:30,12.0205,1.15,12.07538489,1.7105,0,1.7105,10.31,1.15,10.3739385,11.9805,1.17,12.03749477,1.7105,0,1.7105,10.27,1.17,10.33643072
15/08/2019 01:00,11.4745,1.05,11.52244116,1.6145,0,1.6145,9.86,1.05,9.915750098,11.4345,1.07,11.48445429,1.6145,0,1.6145,9.82,1.07,9.878122291
15/08/2019 01:30,11.7245,0.91,11.75976191,1.6645,0,1.6645,10.06,0.91,10.1010742,11.6845,0.92,11.72066296,1.6645,0,1.6645,10.02,0.92,10.06214689
15/08/2019 02:00,11.123,0.2,11.12479793,1.603,0,1.603,9.52,0.2,9.522100609,11.213,1.2,11.27702838,1.603,0,1.603,9.61,1.2,9.684632156
15/08/2019 02:30,10.618,-2,10.80471767,1.688,0,1.688,8.93,-2,9.151223962,11.298,2.91,11.6667435,1.688,0,1.688,9.61,2.91,10.04092625
15/08/2019 03:00,10.714,-1.68,10.84491568,1.664,0,1.664,9.05,-1.68,9.204612974,11.354,3.22,11.80176749,1.664,0,1.664,9.69,3.22,10.21099897
15/08/2019 03:30,10.537,-1.82,10.69302431,1.697,0,1.697,8.84,-1.82,9.025408578,11.167,3.09,11.58662975,1.697,0,1.697,9.47,3.09,9.961375407
15/08/2019 04:00,10.327,-1.82,10.48614939,1.677,0,1.677,8.65,-1.82,8.839394776,10.957,3.09,11.38437302,1.677,0,1.677,9.28,3.09,9.780925314
15/08/2019 04:30,10.6745,-1.75,10.81699821,1.6945,0,1.6945,8.98,-1.75,9.148928899,11.3145,3.17,11.75018341,1.6945,0,1.6945,9.62,3.17,10.12883508
15/08/2019 05:00,10.7425,-1.75,10.88410797,1.6725,0,1.6725,9.07,-1.75,9.23728315,11.3725,3.17,11.80604321,1.6725,0,1.6725,9.7,3.17,10.20484689
15/08/2019 05:30,11.2855,-1.54,11.39008825,1.6955,0,1.6955,9.59,-1.54,9.712862606,11.9355,3.36,12.3994258,1.6955,0,1.6955,10.24,3.36,10.77716104
15/08/2019 06:00,11.594,-1.61,11.7052525,1.674,0,1.674,9.92,-1.61,10.04980099,12.234,3.25,12.65832754,1.674,0,1.674,10.56,3.25,11.04880537
15/08/2019 06:30,12.8435,-1.31,12.91013525,1.7035,0,1.7035,11.14,-1.31,11.21675978,13.4935,3.54,13.95013055,1.7035,0,1.7035,11.79,3.54,12.30998375
15/08/2019 07:00,14.199,-0.74,14.21826997,1.919,0,1.919,12.28,-0.74,12.30227621,14.879,4.24,15.47133611,1.919,0,1.919,12.96,4.24,13.63595248
15/08/2019 07:30,16.219,2.83,16.46404753,2.329,0,2.329,13.89,2.83,14.17536596,16.399,3.56,16.78096544,2.329,0,2.329,14.07,3.56,14.51339037
15/08/2019 08:00,17.596,3,17.84990801,2.476,0,2.476,15.12,3,15.41474619,17.506,3.02,17.76458376,2.476,0,2.476,15.03,3.02,15.33040443
15/08/2019 08:30,17.7075,3,17.95983174,1.7675,0,1.7675,15.94,3,16.21985203,17.6175,3.02,17.8744708,1.7675,0,1.7675,15.85,3.02,16.13514487
15/08/2019 09:00,17.1855,1.19,17.22665116,3.6855,0,3.6855,13.5,1.19,13.55234666,17.8955,6.09,18.90336003,3.6855,0,3.6855,14.21,6.09,15.4600194
15/08/2019 09:30,17.183,1.49,17.24748066,4.323,0,4.323,12.86,1.49,12.94603028,17.873,6.39,18.98094384,4.323,0,4.323,13.55,6.39,14.98114148
15/08/2019 10:00,16.4645,1.67,16.54897762,6.4545,0,6.4545,10.01,1.67,10.14834962,17.1245,6.59,18.34874928,6.4545,0,6.4545,10.67,6.59,12.54101272
15/08/2019 10:30,15.4885,1.54,15.56487174,7.7885,0,7.7885,7.7,1.54,7.852490051,16.1185,6.53,17.39100176,7.7885,0,7.7885,8.33,6.53,10.58441307
15/08/2019 11:00,15.312,1.62,15.39745901,7.942,0,7.942,7.37,1.62,7.545945931,15.932,6.58,17.23731487,7.942,0,7.942,7.99,6.58,10.35067631
15/08/2019 11:30,15.2265,1.88,15.34212183,9.7665,0,9.7665,5.46,1.88,5.774599553,15.8165,6.86,17.2401065,9.7665,0,9.7665,6.05,6.86,9.146698858
15/08/2019 12:00,14.8885,1.88,15.00672623,9.9885,0,9.9885,4.9,1.88,5.248275907,15.4785,6.86,16.93055115,9.9885,0,9.9885,5.49,6.86,8.786335983
15/08/2019 12:30,15.0205,1.88,15.13769534,9.8805,0,9.8805,5.14,1.88,5.473024758,15.6205,6.86,17.06046952,9.8805,0,9.8805,5.74,6.86,8.944674393
15/08/2019 13:00,14.916,2.16,15.07158439,11.086,0,11.086,3.83,2.16,4.397101318,15.496,7.17,17.07439358,11.086,0,11.086,4.41,7.17,8.417660007
15/08/2019 13:30,14.1475,1.62,14.23994931,9.8075,0,9.8075,4.34,1.62,4.632493929,14.7475,6.65,16.17749227,9.8075,0,9.8075,4.94,6.65,8.284087156
15/08/2019 14:00,14.076,1.71,14.17948786,10.226,0,10.226,3.85,1.71,4.212671361,14.656,6.65,16.09412427,10.226,0,10.226,4.43,6.65,7.990456808
15/08/2019 14:30,14.2265,2.08,14.37775025,10.9465,0,10.9465,3.28,2.08,3.88391555,14.8065,7.07,16.40784392,10.9465,0,10.9465,3.86,7.07,8.055091558
15/08/2019 15:00,14.3805,1.99,14.51753699,10.1805,0,10.1805,4.2,1.99,4.647590774,14.9705,7,16.52621766,10.1805,0,10.1805,4.79,7,8.481986796
15/08/2019 15:30,14.441,1.6,14.52936616,8.861,0,8.861,5.58,1.6,5.804860033,15.061,6.61,16.44766917,8.861,0,8.861,6.2,6.61,9.062676205
15/08/2019 16:00,15.251,1.31,15.30715849,6.401,0,6.401,8.85,1.31,8.946429455,15.901,6.28,17.09620429,6.401,0,6.401,9.5,6.28,11.38808149
15/08/2019 16:30,15.9355,1.2,15.98061827,5.9455,0,5.9455,9.99,1.2,10.06181395,16.6055,6.17,17.71472637,5.9455,0,5.9455,10.66,6.17,12.31683807
15/08/2019 17:00,16.507,0.94,16.53374274,5.097,0,5.097,11.41,0.94,11.44865494,17.187,5.87,18.16176943,5.097,0,5.097,12.09,5.87,13.43968006
15/08/2019 17:30,16.019,0.83,16.04048818,7.759,0,7.759,8.26,0.83,8.301596232,16.669,5.82,17.65581947,7.759,0,7.759,8.91,5.82,10.64239165
15/08/2019 18:00,16.4845,0.7,16.49935575,4.3845,0,4.3845,12.1,0.7,12.12023102,17.1945,5.28,17.98691831,4.3845,0,4.3845,12.81,5.28,13.85548628
15/08/2019 18:30,16.921,2.46,17.0988842,3.761,0,3.761,13.16,2.46,13.38794981,17.301,4.01,17.75963685,3.761,0,3.761,13.54,4.01,14.12132076
15/08/2019 19:00,17.625,2.53,17.80565991,3.295,0,3.295,14.33,2.53,14.55162534,17.545,2.55,17.72934079,3.295,0,3.295,14.25,2.55,14.47636004
15/08/2019 19:30,17.761,2.53,17.94029044,2.261,0,2.261,15.5,2.53,15.70512337,17.671,2.55,17.85403991,2.261,0,2.261,15.41,2.55,15.61955825
15/08/2019 20:00,17.486,2.29,17.63531389,1.676,0,1.676,15.81,2.29,15.9749867,17.396,2.31,17.54870126,1.676,0,1.676,15.72,2.31,15.88881682
15/08/2019 20:30,17.168,2.06,17.29114872,1.428,0,1.428,15.74,2.06,15.87423069,17.088,2.07,17.21292084,1.428,0,1.428,15.66,2.07,15.7962179
15/08/2019 21:00,17.3165,2.24,17.46077811,1.2965,0,1.2965,16.02,2.24,16.17584619,17.2265,2.26,17.37411587,1.2965,0,1.2965,15.93,2.26,16.08951522
15/08/2019 21:30,17.5585,2.42,17.72448369,1.2985,0,1.2985,16.26,2.42,16.43909973,17.4685,2.44,17.63808641,1.2985,0,1.2985,16.17,2.44,16.35305782
15/08/2019 22:00,16.3685,2.09,16.50139062,1.2785,0,1.2785,15.09,2.09,15.23404739,16.2885,2.1,16.42331368,1.2785,0,1.2785,15.01,2.1,15.15619015
15/08/2019 22:30,15.411,1.78,15.51345613,1.331,0,1.331,14.08,1.78,14.19206821,15.321,1.79,15.42521121,1.331,0,1.331,13.99,1.79,14.10404906
15/08/2019 23:00,14.414,1.65,14.50813206,1.414,0,1.414,13,1.65,13.10429319,14.344,1.66,14.43973462,1.414,0,1.414,12.93,1.66,13.03612289
15/08/2019 23:30,13.1945,-0.53,13.2051403,1.5445,0,1.5445,11.65,-0.53,11.66204956,13.7045,3.24,14.08229102,1.5445,0,1.5445,12.16,3.24,12.58424412
16/08/2019 00:00,12.2405,-1.29,12.30828746,1.5005,0,1.5005,10.74,-1.29,10.81719465,12.9005,3.59,13.39070574,1.5005,0,1.5005,11.4,3.59,11.9519078
16/08/2019 00:30,11.7105,-1.53,11.81002584,1.5305,0,1.5305,10.18,-1.53,10.29433339,12.3605,3.34,12.80381038,1.5305,0,1.5305,10.83,3.34,11.33333578
16/08/2019 01:00,11.3195,-1.53,11.4224332,1.4995,0,1.4995,9.82,-1.53,9.938475738,11.9595,3.34,12.41713495,1.4995,0,1.4995,10.46,3.34,10.98030965
16/08/2019 01:30,11.447,-1.7,11.57254548,1.517,0,1.517,9.93,-1.7,10.07446773,12.097,3.18,12.50798981,1.517,0,1.517,10.58,3.18,11.04756987
16/08/2019 02:00,11.301,-1.75,11.43569416,1.501,0,1.501,9.8,-1.75,9.955023857,11.941,3.09,12.33432532,1.501,0,1.501,10.44,3.09,10.8876857
16/08/2019 02:30,11.0595,-1.84,11.2115182,1.5295,0,1.5295,9.53,-1.84,9.706003297,11.7095,3,12.08769582,1.5295,0,1.5295,10.18,3,10.61284128
16/08/2019 03:00,10.796,-1.84,10.9516764,1.496,0,1.496,9.3,-1.84,9.480274258,11.426,3,11.81327541,1.496,0,1.496,9.93,3,10.37327817
16/08/2019 03:30,10.827,-1.89,10.99072468,1.527,0,1.527,9.3,-1.89,9.490105373,11.457,2.95,11.8306952,1.527,0,1.527,9.93,2.95,10.35892852
16/08/2019 04:00,10.6385,-1.95,10.81573771,1.5085,0,1.5085,9.13,-1.95,9.33591988,11.2685,2.89,11.63319355,1.5085,0,1.5085,9.76,2.89,10.17888501
16/08/2019 04:30,10.932,-1.87,11.09078554,1.532,0,1.532,9.4,-1.87,9.58420054,11.572,2.97,11.94705336,1.532,0,1.532,10.04,2.97,10.47007641
16/08/2019 05:00,11.0205,-1.75,11.15858057,1.5105,0,1.5105,9.51,-1.75,9.669674245,11.6505,3.08,12.05074895,1.5105,0,1.5105,10.14,3.08,10.59745252
16/08/2019 05:30,12.0105,0.58,12.02449626,1.5305,0,1.5305,10.48,0.58,10.49603735,12.1005,1.54,12.19810232,1.5305,0,1.5305,10.57,1.54,10.68159632
16/08/2019 06:00,12.7415,1.29,12.80663587,1.5015,0,1.5015,11.24,1.29,11.31378363,12.6715,1.3,12.73801053,1.5015,0,1.5015,11.17,1.3,11.24539461
16/08/2019 06:30,13.501,1.29,13.56248875,1.521,0,1.521,11.98,1.29,12.04925309,13.441,1.3,13.50372101,1.521,0,1.521,11.92,1.3,11.99067971
16/08/2019 07:00,14.867,1.91,14.98918907,1.707,0,1.707,13.16,1.91,13.29788329,14.787,1.92,14.91112903,1.707,0,1.707,13.08,1.92,13.22016641
16/08/2019 07:30,16.5655,2.65,16.77612262,1.7555,0,1.7555,14.81,2.65,15.04521851,16.7455,3.49,17.10531702,1.7555,0,1.7555,14.99,3.49,15.3909129
16/08/2019 08:00,17.371,0.68,17.38430444,1.861,0,1.861,15.51,0.68,15.52489936,18.101,5.36,18.87791834,1.861,0,1.861,16.24,5.36,17.10167243
16/08/2019 08:30,18.253,1.96,18.35793041,2.023,0,2.023,16.23,1.96,16.34792036,18.603,4.52,19.14424219,2.023,0,2.023,16.58,4.52,17.18507492
16/08/2019 09:00,18.7455,3.36,19.04424769,2.3855,0,2.3855,16.36,3.36,16.70147299,18.6455,3.36,18.94582461,2.3855,0,2.3855,16.26,3.36,16.60352975
16/08/2019 09:30,19.078,3.36,19.37162058,2.558,0,2.558,16.52,3.36,16.85823241,18.968,3.36,19.26329733,2.558,0,2.558,16.41,3.36,16.75045373
16/08/2019 10:00,18.7345,3.29,19.02118793,2.3245,0,2.3245,16.41,3.29,16.73655281,18.6345,3.29,18.92270304,2.3245,0,2.3245,16.31,3.29,16.63851556
16/08/2019 10:30,18.6585,3.22,18.93430807,2.6485,0,2.6485,16.01,3.22,16.33060011,18.5585,3.23,18.8374845,2.6485,0,2.6485,15.91,3.23,16.2345619
16/08/2019 11:00,18.842,3.41,19.14808251,2.222,0,2.222,16.62,3.41,16.96621643,18.732,3.42,19.04164447,2.222,0,2.222,16.51,3.42,16.86050118
16/08/2019 11:30,19.3085,3.56,19.63394439,2.2085,0,2.2085,17.1,3.56,17.46664249,19.1985,3.57,19.5276036,2.2085,0,2.2085,16.99,3.57,17.36101956
16/08/2019 12:00,19.491,3.67,19.83350652,2.541,0,2.541,16.95,3.67,17.34276218,19.381,3.67,19.72541662,2.541,0,2.541,16.84,3.67,17.23526907
16/08/2019 12:30,19.3935,3.44,19.69622914,2.5135,0,2.5135,16.88,3.44,17.22695562,19.2835,3.45,19.58968791,2.5135,0,2.5135,16.77,3.45,17.12119739
16/08/2019 13:00,19.322,3.36,19.61196788,2.302,0,2.302,17.02,3.36,17.34848697,19.212,3.37,19.50532861,2.302,0,2.302,16.91,3.37,17.24253462
16/08/2019 13:30,18.536,2.98,18.77401651,2.686,0,2.686,15.85,2.98,16.12770597,18.436,2.98,18.67529106,2.686,0,2.686,15.75,2.98,16.02943854
16/08/2019 14:00,18.3785,3.16,18.64818657,2.6385,0,2.6385,15.74,3.16,16.05407113,18.2785,3.17,18.55134664,2.6385,0,2.6385,15.64,3.17,15.95802306
16/08/2019 14:30,18.8505,3.42,19.15822931,2.3705,0,2.3705,16.48,3.42,16.83112593,18.7505,3.43,19.06164081,2.3705,0,2.3705,16.38,3.43,16.73527114
16/08/2019 15:00,19.02,3.53,19.34480033,2.42,0,2.42,16.6,3.53,16.97117851,18.92,3.55,19.25016623,2.42,0,2.42,16.5,3.55,16.87757388
16/08/2019 15:30,17.9005,2.9,18.13388817,2.4905,0,2.4905,15.41,2.9,15.68050063,17.8005,2.91,18.03679296,2.4905,0,2.4905,15.31,2.91,15.58410087
16/08/2019 16:00,17.837,2.84,18.0616768,2.427,0,2.427,15.41,2.84,15.66951499,17.737,2.85,17.96451138,2.427,0,2.427,15.31,2.85,15.5730087
16/08/2019 16:30,18.3025,2.84,18.52153088,2.4725,0,2.4725,15.83,2.84,16.08273919,18.2125,2.85,18.43414376,2.4725,0,2.4725,15.74,2.85,15.99594011
16/08/2019 17:00,18.6385,2.68,18.83019071,2.4385,0,2.4385,16.2,2.68,16.4201827,18.5385,2.69,18.7326475,2.4385,0,2.4385,16.1,2.69,16.32317677
16/08/2019 17:30,18.9105,2.44,19.06726541,2.4105,0,2.4105,16.5,2.44,16.67943644,18.8105,2.44,18.9680919,2.4105,0,2.4105,16.4,2.44,16.58051869
16/08/2019 18:00,19.5145,2.54,19.67910847,2.3745,0,2.3745,17.14,2.54,17.32718096,19.4045,2.55,19.57133415,2.3745,0,2.3745,17.03,2.55,17.21985482
16/08/2019 18:30,19.6315,2.54,19.79513557,2.2715,0,2.2715,17.36,2.54,17.544834,19.5415,2.55,19.70717439,2.2715,0,2.2715,17.27,2.55,17.45724491
16/08/2019 19:00,18.27,-0.67,18.28228104,2.03,0,2.03,16.24,-0.67,16.25381494,19.01,4.5,19.53535513,2.03,0,2.03,16.98,4.5,17.56617204
16/08/2019 19:30,18.122,-0.76,18.13792943,1.882,0,1.882,16.24,-0.76,16.25777353,18.862,4.5,19.39136519,1.882,0,1.882,16.98,4.5,17.56617204
16/08/2019 20:00,17.5285,-0.67,17.54130019,1.7785,0,1.7785,15.75,-0.67,15.76424435,18.2585,4.39,18.77884241,1.7785,0,1.7785,16.48,4.39,17.05469144
16/08/2019 20:30,16.884,-0.67,16.89728842,1.674,0,1.674,15.21,-0.67,15.22474959,17.604,4.29,18.11918641,1.674,0,1.674,15.93,4.29,16.49754527
16/08/2019 21:00,16.8855,-0.67,16.89878724,1.6755,0,1.6755,15.21,-0.67,15.22474959,17.6055,4.4,18.14700059,1.6755,0,1.6755,15.93,4.4,16.52649086
16/08/2019 21:30,16.537,-0.67,16.55056703,1.667,0,1.667,14.87,-0.67,14.8850865,17.247,4.4,17.79941036,1.667,0,1.667,15.58,4.4,16.18939159
16/08/2019 22:00,15.9685,1.59,16.04746373,1.6585,0,1.6585,14.31,1.59,14.39806237,15.8985,1.64,15.98286277,1.6585,0,1.6585,14.24,1.64,14.33412711
16/08/2019 22:30,15.271,1.59,15.35355141,1.691,0,1.691,13.58,1.59,13.6727649,15.191,1.64,15.27926965,1.691,0,1.691,13.5,1.64,13.59924998
16/08/2019 23:00,14.339,1.59,14.42688535,1.669,0,1.669,12.67,1.59,12.76937743,14.269,1.57,14.35511271,1.669,0,1.669,12.6,1.57,12.69743675
16/08/2019 23:30,13.524,1.44,13.60044764,1.704,0,1.704,11.82,1.44,11.90739266,13.454,1.46,13.53298622,1.704,0,1.704,11.75,1.46,11.84035895
17/08/2019 00:00,12.7605,-0.69,12.77914161,1.6805,0,1.6805,11.08,-0.69,11.10146387,13.2905,3.31,13.69647729,1.6805,0,1.6805,11.61,3.31,12.07262192
17/08/2019 00:30,12.398,-1.3,12.46596984,1.698,0,1.698,10.7,-1.3,10.77868267,13.048,3.56,13.52493638,1.698,0,1.698,11.35,3.56,11.89521332
17/08/2019 01:00,11.581,-1.51,11.67902654,1.661,0,1.661,9.92,-1.51,10.03426629,12.221,3.39,12.68246589,1.661,0,1.661,10.56,3.39,11.09079348
17/08/2019 01:30,11.8965,-1.51,11.99194781,1.6365,0,1.6365,10.26,-1.51,10.37052072,12.5265,3.34,12.96413523,1.6365,0,1.6365,10.89,3.34,11.39068479
17/08/2019 02:00,11.43,-1.72,11.55868937,1.64,0,1.64,9.79,-1.72,9.939944668,12.07,3.13,12.46923414,1.64,0,1.64,10.43,3.13,10.88952708
17/08/2019 02:30,11.011,-1.88,11.17034113,1.651,0,1.651,9.36,-1.88,9.546936681,11.631,2.98,12.00668818,1.651,0,1.651,9.98,2.98,10.41541166
17/08/2019 03:00,10.9305,-1.78,11.07448555,1.6305,0,1.6305,9.3,-1.78,9.468811963,11.5505,3.09,11.95667806,1.6305,0,1.6305,9.92,3.09,10.3901155
17/08/2019 03:30,10.763,-1.87,10.92424226,1.653,0,1.653,9.11,-1.87,9.299946236,11.393,3,11.78136024,1.653,0,1.653,9.74,3,10.19154552
17/08/2019 04:00,10.7475,-1.87,10.90897137,1.6375,0,1.6375,9.11,-1.87,9.299946236,11.3775,3,11.76637184,1.6375,0,1.6375,9.74,3,10.19154552
17/08/2019 04:30,10.761,-1.87,10.92227179,1.651,0,1.651,9.11,-1.87,9.299946236,11.391,3,11.77942617,1.651,0,1.651,9.74,3,10.19154552
17/08/2019 05:00,10.7465,-1.81,10.89786044,1.6365,0,1.6365,9.11,-1.81,9.288067614,11.3765,3.08,11.78605754,1.6365,0,1.6365,9.74,3.08,10.21538056
17/08/2019 05:30,11.0825,-1.65,11.20465556,1.6525,0,1.6525,9.43,-1.65,9.573264856,11.7125,3.22,12.14705957,1.6525,0,1.6525,10.06,3.22,10.56276479
17/08/2019 06:00,11.261,-1.6,11.37409869,1.631,0,1.631,9.63,-1.6,9.762013112,11.901,3.28,12.34472361,1.631,0,1.631,10.27,3.28,10.7810621
17/08/2019 06:30,12.116,-1.37,12.19320942,1.696,0,1.696,10.42,-1.37,10.50967649,12.766,3.48,13.23182361,1.696,0,1.696,11.07,3.48,11.60410703
17/08/2019 07:00,12.9,-1.08,12.94513036,2.03,0,2.03,10.87,-1.08,10.92352049,13.55,3.81,14.07546092,2.03,0,2.03,11.52,3.81,12.13369276
17/08/2019 07:30,13.239,-1.08,13.28297862,2.589,0,2.589,10.65,-1.08,10.7046205,13.899,3.81,14.41174178,2.589,0,2.589,11.31,3.81,11.93449622
17/08/2019 08:00,13.821,-1.16,13.86959412,2.571,0,2.571,11.25,-1.16,11.30964633,14.481,3.73,14.95367049,2.571,0,2.571,11.91,3.73,12.48042467
17/08/2019 08:30,14.111,-0.17,14.11202399,3.311,0,3.311,10.8,-0.17,10.80133788,14.521,2.99,14.82563796,3.311,0,3.311,11.21,2.99,11.60190502
17/08/2019 09:00,14.425,1.64,14.51792771,4.845,0,4.845,9.58,1.64,9.719362119,14.365,1.65,14.45945106,4.845,0,4.845,9.52,1.65,9.661930449
17/08/2019 09:30,14.447,1.71,14.54784895,6.367,0,6.367,8.08,1.71,8.258964826,14.407,1.72,14.50930905,6.367,0,6.367,8.04,1.72,8.221921916
17/08/2019 10:00,14.402,1.83,14.51779956,6.792,0,6.792,7.61,1.83,7.826940654,14.362,1.85,14.48066103,6.792,0,6.792,7.57,1.85,7.792778709
17/08/2019 10:30,14.1005,1.83,14.21875523,7.0805,0,7.0805,7.02,1.83,7.254605434,14.0605,1.79,14.17398181,7.0805,0,7.0805,6.98,1.79,7.205865666
17/08/2019 11:00,13.303,1.98,13.44954308,9.413,0,9.413,3.89,1.98,4.364916952,13.283,1.99,13.4312393,9.413,0,9.413,3.87,1.99,4.351666348
17/08/2019 11:30,12.654,2.26,12.85423339,10.444,0,10.444,2.21,2.26,3.160965043,12.634,2.27,12.83631006,10.444,0,10.444,2.19,2.27,3.154203544
17/08/2019 12:00,13.148,2.26,13.34082096,10.558,0,10.558,2.59,2.26,3.437397271,13.118,2.27,13.312957,10.558,0,10.558,2.56,2.27,3.42147629
17/08/2019 12:30,12.6215,2.26,12.82224092,12.0615,0,12.0615,0.56,2.26,2.328347053,12.6115,2.27,12.8141653,12.0615,0,12.0615,0.55,2.27,2.335679773
17/08/2019 13:00,12.539,2.26,12.74104081,11.559,0,11.559,0.98,2.26,2.463331078,12.529,2.27,12.73297848,11.559,0,11.559,0.97,2.27,2.468562335
17/08/2019 13:30,11.177,2.09,11.37072685,11.697,0,11.697,-0.52,2.09,2.153717716,11.177,2.1,11.37256915,11.697,0,11.697,-0.52,2.1,2.163423213
17/08/2019 14:00,11.009,2.42,11.27184461,13.219,0,13.219,-2.21,2.42,3.277270206,11.019,2.42,11.28161163,13.219,0,13.219,-2.2,2.42,3.270535124
17/08/2019 14:30,11.066,2.37,11.31694552,11.846,0,11.846,-0.78,2.37,2.49505511,11.066,2.42,11.32752206,11.846,0,11.846,-0.78,2.42,2.542597097
17/08/2019 15:00,11.6705,2.31,11.89691852,11.4205,0,11.4205,0.25,2.31,2.323488756,11.6605,2.32,11.88905632,11.4205,0,11.4205,0.24,2.32,2.332380758
17/08/2019 15:30,12.2255,2.1,12.40454958,10.1655,0,10.1655,2.06,2.1,2.941700189,12.2155,2.11,12.39639223,10.1655,0,10.1655,2.05,2.11,2.941870153
17/08/2019 16:00,12.096,1.91,12.24586934,8.556,0,8.556,3.54,1.91,4.022399781,12.086,1.92,12.23755678,8.556,0,8.556,3.53,1.92,4.018370316
17/08/2019 16:30,12.991,1.76,13.10967891,6.711,0,6.711,6.28,1.76,6.521962895,12.961,1.77,13.08130043,6.711,0,6.711,6.25,1.77,6.495798642
17/08/2019 17:00,13.3285,1.97,13.47329998,8.3585,0,8.3585,4.97,1.97,5.346194909,13.3085,1.99,13.45645838,8.3585,0,8.3585,4.95,1.99,5.335035145
17/08/2019 17:30,13.911,1.91,14.04151064,8.431,0,8.431,5.48,1.91,5.803318016,13.881,1.93,14.01453035,8.431,0,8.431,5.45,1.93,5.781643365
17/08/2019 18:00,14.461,1.54,14.54276868,6.951,0,6.951,7.51,1.54,7.66627028,14.421,1.55,14.50405947,6.951,0,6.951,7.47,1.55,7.629115283
17/08/2019 18:30,15.1265,1.31,15.18311899,4.8565,0,4.8565,10.27,1.31,10.35321206,15.0565,1.33,15.11512793,4.8565,0,4.8565,10.2,1.33,10.28634532
17/08/2019 19:00,15.665,1.19,15.71013447,3.035,0,3.035,12.63,1.19,12.6859371,15.585,1.21,15.63190088,3.035,0,3.035,12.55,1.21,12.60819575
17/08/2019 19:30,15.747,1.36,15.80561954,2.357,0,2.357,13.39,1.36,13.45888926,15.657,1.37,15.71682376,2.357,0,2.357,13.3,1.37,13.37037397
17/08/2019 20:00,15.4015,0.59,15.4127967,1.8515,0,1.8515,13.55,0.59,13.56283894,15.5215,1.87,15.63374115,1.8515,0,1.8515,13.67,1.87,13.79731133
17/08/2019 20:30,15.276,0.06,15.27611783,1.636,0,1.636,13.64,0.06,13.64013196,15.546,2.38,15.72712676,1.636,0,1.636,13.91,2.38,14.11214016
17/08/2019 21:00,15.3985,1.23,15.4475468,1.6085,0,1.6085,13.79,1.23,13.8447463,15.3185,1.24,15.36860574,1.6085,0,1.6085,13.71,1.24,13.76596164
17/08/2019 21:30,14.909,1.07,14.94734696,1.609,0,1.609,13.3,1.07,13.34297193,14.829,1.08,14.86827633,1.609,0,1.609,13.22,1.08,13.26404162
17/08/2019 22:00,14.332,0.99,14.36615202,1.592,0,1.592,12.74,0.99,12.77840757,14.252,1,14.28703972,1.592,0,1.592,12.66,1,12.69943306
17/08/2019 22:30,13.9685,0.99,14.00353856,1.6185,0,1.6185,12.35,0.99,12.38961662,13.9085,1,13.9444029,1.6185,0,1.6185,12.29,1,12.33061637
17/08/2019 23:00,13.1335,0.99,13.17076012,1.5935,0,1.5935,11.54,0.99,11.58238749,13.0735,1,13.11168953,1.5935,0,1.5935,11.48,1,11.5234717
17/08/2019 23:30,12.383,0.77,12.40691698,1.623,0,1.623,10.76,0.77,10.78751593,12.313,0.79,12.33831711,1.623,0,1.623,10.69,0.79,10.71915109
18/08/2019 00:00,11.9265,0.86,11.95746638,1.5965,0,1.5965,10.33,0.86,10.36573683,11.8665,0.87,11.89834956,1.5965,0,1.5965,10.27,0.87,10.30678417
18/08/2019 00:30,11.755,0.86,11.78641697,1.625,0,1.625,10.13,0.86,10.16643989,11.695,0.87,11.72731534,1.625,0,1.625,10.07,0.87,10.10751206
18/08/2019 01:00,11.2555,0.74,11.27979965,1.5955,0,1.5955,9.66,0.74,9.688302225,11.2055,0.76,11.23124349,1.5955,0,1.5955,9.61,0.76,9.640005187
18/08/2019 01:30,11.597,0.74,11.62058557,1.627,0,1.627,9.97,0.74,9.997424668,11.547,0.76,11.5719838,1.627,0,1.627,9.92,0.76,9.949070308
