Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/08/2019 02:00,11.454,0.74,11.47787942,1.604,0,1.604,9.85,0.74,9.877757843,11.404,0.76,11.42929639,1.604,0,1.604,9.8,0.76,9.829425212
18/08/2019 02:30,11.0725,0.68,11.09336091,1.6325,0,1.6325,9.44,0.68,9.464459837,11.0225,0.68,11.04345536,1.6325,0,1.6325,9.39,0.68,9.414589741
18/08/2019 03:00,10.9555,0.68,10.97658327,1.6055,0,1.6055,9.35,0.68,9.374694662,10.9055,0.73,10.92990532,1.6055,0,1.6055,9.3,0.73,9.328606541
18/08/2019 03:30,10.776,0.68,10.79743377,1.636,0,1.636,9.14,0.68,9.165260498,10.746,0.73,10.77076673,1.636,0,1.636,9.11,0.73,9.139201278
18/08/2019 04:00,10.1895,0.68,10.21216482,1.6095,0,1.6095,8.58,0.68,8.606904205,10.1395,0.68,10.16227633,1.6095,0,1.6095,8.53,0.68,8.557061411
18/08/2019 04:30,9.6055,0,9.6055,1.6355,0,1.6355,7.97,0,7.97,9.5855,0,9.5855,1.6355,0,1.6355,7.95,0,7.95
18/08/2019 05:00,9.713,0.68,9.736774055,1.613,0,1.613,8.1,0.68,8.128493095,9.663,0.68,9.686896768,1.613,0,1.613,8.05,0.68,8.078669445
18/08/2019 05:30,9.8,0.68,9.823563508,1.64,0,1.64,8.16,0.68,8.188284314,9.76,0.68,9.783659847,1.64,0,1.64,8.12,0.68,8.14842316
18/08/2019 06:00,10.044,0.68,10.0669924,1.614,0,1.614,8.43,0.68,8.457381391,10.004,0.68,10.02708412,1.614,0,1.614,8.39,0.68,8.417511509
18/08/2019 06:30,10.0715,0.68,10.09442976,1.6415,0,1.6415,8.43,0.68,8.457381391,10.0815,0.68,10.10440707,1.6415,0,1.6415,8.44,0.68,8.467349054
18/08/2019 07:00,10.5135,0.68,10.53546782,1.8535,0,1.8535,8.66,0.68,8.686656434,10.4535,0.68,10.47559365,1.8535,0,1.8535,8.6,0.68,8.626841832
18/08/2019 07:30,10.739,0.73,10.76378284,2.529,0,2.529,8.21,0.73,8.24239043,10.689,0.74,10.7145845,2.529,0,2.529,8.16,0.74,8.193485217
18/08/2019 08:00,10.643,0.73,10.66800586,3.983,0,3.983,6.66,0.73,6.699888059,10.603,0.74,10.62879151,3.983,0,3.983,6.62,0.74,6.661231117
18/08/2019 08:30,11.8345,0.84,11.86427369,3.6045,0,3.6045,8.23,0.84,8.272756493,11.7845,0.84,11.8143997,3.6045,0,3.6045,8.18,0.84,8.223016478
18/08/2019 09:00,11.51,0.96,11.54996537,6.48,0,6.48,5.03,0.96,5.120790955,11.49,0.97,11.53087161,6.48,0,6.48,5.01,0.97,5.103038311
18/08/2019 09:30,12.035,1.26,12.10077787,7.895,0,7.895,4.14,1.26,4.327493501,12.025,1.26,12.09083227,7.895,0,7.895,4.13,1.26,4.317927744
18/08/2019 10:00,12.2395,1.64,12.34888498,8.8495,0,8.8495,3.39,1.64,3.765859796,12.2195,1.64,12.32906242,8.8495,0,8.8495,3.37,1.64,3.74786606
18/08/2019 10:30,12.273,1.76,12.3985535,9.513,0,9.513,2.76,1.76,3.27340801,12.253,1.76,12.37875636,9.513,0,9.513,2.74,1.76,3.256562605
18/08/2019 11:00,12.2035,1.76,12.32976124,10.1035,0,10.1035,2.1,1.76,2.74,12.1935,1.76,12.31986373,10.1035,0,10.1035,2.09,1.76,2.732343317
18/08/2019 11:30,12.237,1.84,12.37456137,10.247,0,10.247,1.99,1.84,2.710295187,12.227,1.84,12.36467262,10.247,0,10.247,1.98,1.84,2.702961339
18/08/2019 12:00,12.1025,1.93,12.25542354,11.0125,0,11.0125,1.09,1.93,2.216528818,12.1125,1.93,12.26529887,11.0125,0,11.0125,1.1,1.93,2.221463482
18/08/2019 12:30,12.8195,1.93,12.96396854,10.4295,0,10.4295,2.39,1.93,3.071970052,12.7995,1.93,12.94419176,10.4295,0,10.4295,2.37,1.93,3.056435833
18/08/2019 13:00,11.711,1.93,11.86896883,10.691,0,10.691,1.02,1.93,2.182956711,11.721,1.93,11.87883584,10.691,0,10.691,1.03,1.93,2.187647138
18/08/2019 13:30,10.518,1.88,10.68469578,11.238,0,11.238,-0.72,1.88,2.013156725,10.528,1.93,10.70344262,11.238,0,11.238,-0.71,1.93,2.056453257
18/08/2019 14:00,11.554,1.39,11.63731137,7.634,0,7.634,3.92,1.39,4.159146547,11.534,1.4,11.61865552,7.634,0,7.634,3.9,1.4,4.143669871
18/08/2019 14:30,11.0095,1.39,11.09690003,8.9495,0,8.9495,2.06,1.39,2.485095572,11.0095,1.4,11.09815707,8.9495,0,8.9495,2.06,1.4,2.490702712
18/08/2019 15:00,11.173,1.32,11.25070349,8.513,0,8.513,2.66,1.32,2.969511744,11.163,1.33,11.2419513,8.513,0,8.513,2.65,1.33,2.965029511
18/08/2019 15:30,10.995,1.42,11.08631702,9.325,0,9.325,1.67,1.42,2.19209945,11.005,1.42,11.09623472,9.325,0,9.325,1.68,1.42,2.199727256
18/08/2019 16:00,11.8205,1.42,11.90548698,7.5705,0,7.5705,4.25,1.42,4.48094856,11.8005,1.42,11.88562999,7.5705,0,7.5705,4.23,1.42,4.461983864
18/08/2019 16:30,13.0215,1.15,13.07218277,5.7115,0,5.7115,7.31,1.15,7.399905405,12.9915,1.16,13.0431849,5.7115,0,5.7115,7.28,1.16,7.371838305
18/08/2019 17:00,12.6635,1.31,12.73107742,7.4735,0,7.4735,5.19,1.31,5.352774981,12.6335,1.32,12.70227233,7.4735,0,7.4735,5.16,1.32,5.326161845
18/08/2019 17:30,13.7685,1.39,13.83848591,6.5885,0,6.5885,7.18,1.39,7.313309784,13.7385,1.4,13.80964816,6.5885,0,6.5885,7.15,1.4,7.285773809
18/08/2019 18:00,14.251,1.39,14.31862776,5.881,0,5.881,8.37,1.39,8.484633168,14.211,1.4,14.27979415,5.881,0,5.881,8.33,1.4,8.446827807
18/08/2019 18:30,14.5095,1.17,14.55659611,4.6095,0,4.6095,9.9,1.17,9.968896629,14.4595,1.18,14.50756838,4.6095,0,4.6095,9.85,1.18,9.920428418
18/08/2019 19:00,14.668,1.09,14.70844397,3.458,0,3.458,11.21,1.09,11.2628682,14.608,1.11,14.6501114,3.458,0,3.458,11.15,1.11,11.2051149
18/08/2019 19:30,14.946,1.09,14.98569371,2.456,0,2.456,12.49,1.09,12.53747183,14.876,1.11,14.91735486,2.456,0,2.456,12.42,1.11,12.4695028
18/08/2019 20:00,14.5105,0.21,14.51201951,2.0205,0,2.0205,12.49,0.21,12.49176529,14.7005,1.73,14.80194583,2.0205,0,2.0205,12.68,1.73,12.79747241
18/08/2019 20:30,14.132,-1.53,14.21458139,1.642,0,1.642,12.49,-1.53,12.58336203,14.752,3.3,15.11659697,1.642,0,1.642,13.11,3.3,13.51895336
18/08/2019 21:00,14.357,-1.26,14.41218405,1.557,0,1.557,12.8,-1.26,12.86186612,15.027,3.57,15.44524616,1.557,0,1.557,13.47,3.57,13.93505651
18/08/2019 21:30,14.1945,-1.34,14.25760956,1.5845,0,1.5845,12.61,-1.34,12.68099759,14.8745,3.5,15.28073134,1.5845,0,1.5845,13.29,3.5,13.74314738
18/08/2019 22:00,13.102,-1.52,13.18987506,1.552,0,1.552,11.55,-1.52,11.64958798,13.772,3.36,14.1759509,1.552,0,1.552,12.22,3.36,12.67351569
18/08/2019 22:30,12.575,-0.7,12.59446803,1.585,0,1.585,10.99,-0.7,11.01227043,12.945,2.22,13.13397979,1.585,0,1.585,11.36,2.22,11.57488661
18/08/2019 23:00,11.9825,0.8,12.00917592,1.5525,0,1.5525,10.43,0.8,10.46063574,11.9425,0.82,11.97061846,1.5525,0,1.5525,10.39,0.82,10.42230781
18/08/2019 23:30,11.175,0.7,11.19690247,1.585,0,1.585,9.59,0.7,9.615513507,11.125,0.71,11.14763316,1.585,0,1.585,9.54,0.71,9.566383852
19/08/2019 00:00,10.6295,0.7,10.65252413,1.5495,0,1.5495,9.08,0.7,9.106942407,10.5995,0.71,10.62325281,1.5495,0,1.5495,9.05,0.71,9.077808105
19/08/2019 00:30,10.465,0.7,10.48838524,1.585,0,1.585,8.88,0.7,8.907547362,10.415,0.71,10.43917262,1.585,0,1.585,8.83,0.71,8.858498744
19/08/2019 01:00,10.1845,0.7,10.20852782,1.5545,0,1.5545,8.63,0.7,8.658342798,10.1445,0.71,10.16931562,1.5545,0,1.5545,8.59,0.71,8.619292314
19/08/2019 01:30,10.5055,0.7,10.52879529,1.5855,0,1.5855,8.92,0.7,8.94742421,10.4755,0.71,10.49953333,1.5855,0,1.5855,8.89,0.71,8.918307014
19/08/2019 02:00,10.326,0.7,10.34969932,1.556,0,1.556,8.77,0.7,8.797891793,10.286,0.71,10.31047506,1.556,0,1.556,8.73,0.71,8.758824122
19/08/2019 02:30,9.965,0.7,9.989555796,1.585,0,1.585,8.38,0.7,8.409185454,9.925,0.71,9.950363059,1.585,0,1.585,8.34,0.71,8.370167262
19/08/2019 03:00,10.06,0.7,10.08432447,1.56,0,1.56,8.5,0.7,8.528774824,10.01,0.71,10.03514823,1.56,0,1.56,8.45,0.71,8.47977594
19/08/2019 03:30,9.944,0.7,9.968607526,1.584,0,1.584,8.36,0.7,8.389255032,9.914,0.71,9.939391128,1.584,0,1.584,8.33,0.71,8.360203347
19/08/2019 04:00,9.99,0.7,10.0144945,1.57,0,1.57,8.42,0.7,8.449047284,9.9,0.71,9.925426943,1.57,0,1.57,8.33,0.71,8.360203347
19/08/2019 04:30,10.265,0.7,10.28883983,1.585,0,1.585,8.68,0.7,8.708180062,10.225,0.71,10.24962072,1.585,0,1.585,8.64,0.71,8.66912337
19/08/2019 05:00,10.342,0.7,10.36566274,1.572,0,1.572,8.77,0.7,8.797891793,10.302,0.71,10.32643714,1.572,0,1.572,8.73,0.71,8.758824122
19/08/2019 05:30,11.0855,0.91,11.12278788,1.5855,0,1.5855,9.5,0.91,9.543484689,11.0155,0.93,11.05468861,1.5855,0,1.5855,9.43,0.93,9.475747992
19/08/2019 06:00,11.537,1.03,11.5828869,1.567,0,1.567,9.97,1.03,10.0230634,11.497,1.04,11.54394252,1.567,0,1.567,9.93,1.04,9.984312695
19/08/2019 06:30,12.3835,1.21,12.44247452,1.6135,0,1.6135,10.77,1.21,10.83775807,12.3335,1.22,12.39369284,1.6135,0,1.6135,10.72,1.22,10.7891983
19/08/2019 07:00,13.8665,1.82,13.98542893,1.9265,0,1.9265,11.94,1.82,12.07791373,13.8065,1.83,13.92725178,1.9265,0,1.9265,11.88,1.83,12.02012063
19/08/2019 07:30,15.336,2.51,15.54004492,2.456,0,2.456,12.88,2.51,13.1222902,15.516,3.36,15.87563718,2.456,0,2.456,13.06,3.36,13.4852957
19/08/2019 08:00,16.1935,2.77,16.42870483,3.0635,0,3.0635,13.13,2.77,13.41900891,16.1235,2.77,16.35971125,3.0635,0,3.0635,13.06,2.77,13.35052433
19/08/2019 08:30,16.55,2.98,16.81614998,3.42,0,3.42,13.13,2.98,13.46392588,16.48,2.99,16.74904475,3.42,0,3.42,13.06,2.99,13.39789909
19/08/2019 09:00,17.3105,3.4,17.64124174,4.7205,0,4.7205,12.59,3.4,13.04101606,17.3305,4.06,17.79971433,4.7205,0,4.7205,12.61,4.06,13.24747901
19/08/2019 09:30,17.0735,3.91,17.51549321,6.0835,0,6.0835,10.99,3.91,11.66482747,17.0035,3.91,17.44726661,6.0835,0,6.0835,10.92,3.91,11.59890081
19/08/2019 10:00,16.2175,3.99,16.70111991,7.8975,0,7.8975,8.32,3.99,9.227269369,16.1675,3.99,16.65257206,7.8975,0,7.8975,8.27,3.99,9.182211063
19/08/2019 10:30,15.2955,3.99,15.80735336,9.0255,0,9.0255,6.27,3.99,7.431890742,15.2555,3.99,15.76865182,9.0255,0,9.0255,6.23,3.99,7.398175451
19/08/2019 11:00,15.561,3.99,16.06439607,8.511,0,8.511,7.05,3.99,8.10077774,15.521,3.99,16.02565259,8.511,0,8.511,7.01,3.99,8.06599033
19/08/2019 11:30,14.9755,4.09,15.52397179,9.9755,0,9.9755,5,4.09,6.459729096,14.9355,4.09,15.48538861,9.9755,0,9.9755,4.96,4.09,6.428817932
19/08/2019 12:00,15.265,4.33,15.86723432,9.355,0,9.355,5.91,4.33,7.326458899,15.215,4.32,15.81640367,9.355,0,9.355,5.86,4.32,7.280247249
19/08/2019 12:30,15.0305,4.6,15.71864912,10.5805,0,10.5805,4.45,4.6,6.40019531,14.9905,4.59,15.67747398,10.5805,0,10.5805,4.41,4.59,6.365233696
19/08/2019 13:00,14.954,4.6,15.64551425,11.844,0,11.844,3.11,4.6,5.552666026,14.924,4.59,15.61390009,11.844,0,11.844,3.08,4.59,5.527612505
19/08/2019 13:30,14.0275,4.12,14.62002586,11.6575,0,11.6575,2.37,4.12,4.753030612,14.0075,4.11,14.59801892,11.6575,0,11.6575,2.35,4.11,4.734405982
19/08/2019 14:00,13.6305,4.2,14.2629075,10.9805,0,10.9805,2.65,4.2,4.966135318,13.6205,4.19,14.25040772,10.9805,0,10.9805,2.64,4.19,4.95234288
19/08/2019 14:30,13.8525,2.83,14.13862286,11.8625,0,11.8625,1.99,2.83,3.459624257,13.8725,5.92,15.08285968,11.8625,0,11.8625,2.01,5.92,6.251919705
19/08/2019 15:00,13.799,1.95,13.93610064,10.799,0,10.799,3,1.95,3.578058133,14.119,6.26,15.44453823,10.799,0,10.799,3.32,6.26,7.085901495
19/08/2019 15:30,13.294,3.85,13.84026503,11.564,0,11.564,1.73,3.85,4.220829302,13.284,3.85,13.83066,11.564,0,11.564,1.72,3.85,4.216740447
19/08/2019 16:00,13.7945,3.94,14.34614339,10.9145,0,10.9145,2.88,3.94,4.880368839,13.7845,3.94,14.33652818,10.9145,0,10.9145,2.87,3.94,4.874474331
19/08/2019 16:30,14.2245,3.73,14.70541738,9.9845,0,9.9845,4.24,3.73,5.647167432,14.1945,3.72,14.67386214,9.9845,0,9.9845,4.21,3.72,5.618051264
19/08/2019 17:00,15.2125,3.19,15.54336695,7.9725,0,7.9725,7.24,3.19,7.911618039,15.1725,3.19,15.50422059,7.9725,0,7.9725,7.2,3.19,7.875030159
19/08/2019 17:30,15.826,2.89,16.08770885,7.146,0,7.146,8.68,2.89,9.148469817,15.766,2.89,16.02868853,7.146,0,7.146,8.62,2.89,9.091562022
19/08/2019 18:00,16.404,2.71,16.62634404,6.044,0,6.044,10.36,2.71,10.70858067,16.344,2.72,16.56878801,6.044,0,6.044,10.3,2.72,10.65309345
19/08/2019 18:30,16.586,2.29,16.74334184,4.586,0,4.586,12,2.29,12.21655025,16.516,2.3,16.67537874,4.586,0,4.586,11.93,2.3,12.14968724
19/08/2019 19:00,16.8615,2.29,17.01629461,3.0715,0,3.0715,13.79,2.29,13.97884831,16.7715,2.3,16.92847342,3.0715,0,3.0715,13.7,2.3,13.89172416
19/08/2019 19:30,16.811,1.99,16.92837325,2.451,0,2.451,14.36,1.99,14.49723077,16.731,2,16.85011457,2.451,0,2.451,14.28,2,14.41937585
19/08/2019 20:00,16.353,1.87,16.45957196,1.913,0,1.913,14.44,1.87,14.56058035,16.253,1.88,16.36136941,1.913,0,1.913,14.34,1.88,14.46271067
19/08/2019 20:30,16.28,1.97,16.3987591,1.6,0,1.6,14.68,1.97,14.81159343,16.19,1.97,16.30941446,1.6,0,1.6,14.59,1.97,14.7223979
19/08/2019 21:00,16.199,1.83,16.30203978,1.519,0,1.519,14.68,1.83,14.79362363,16.109,1.85,16.21488147,1.519,0,1.519,14.59,1.85,14.70682155
19/08/2019 21:30,15.718,1.64,15.80332636,1.548,0,1.548,14.17,1.64,14.26458902,15.628,1.66,15.71591499,1.548,0,1.548,14.08,1.66,14.17751741
19/08/2019 22:00,14.9375,1.64,15.02725877,1.5175,0,1.5175,13.42,1.64,13.51983728,14.8575,1.66,14.9499467,1.5175,0,1.5175,13.34,1.66,13.44288659
19/08/2019 22:30,14.146,1.41,14.21609707,1.496,0,1.496,12.65,1.41,12.72833846,14.066,1.41,14.13649377,1.496,0,1.496,12.57,1.41,12.64883394
19/08/2019 23:00,12.9405,1.18,12.99418871,1.4605,0,1.4605,11.48,1.18,11.54048526,12.8805,1.19,12.93535389,1.4605,0,1.4605,11.42,1.19,11.48183348
19/08/2019 23:30,11.987,1.07,12.03466115,1.497,0,1.497,10.49,1.07,10.54442981,11.937,1.09,11.98666213,1.497,0,1.497,10.44,1.09,10.49674712
20/08/2019 00:00,11.4585,1.07,11.50835011,1.4885,0,1.4885,9.97,1.07,10.02725286,11.4085,1.09,11.46045253,1.4885,0,1.4885,9.92,1.09,9.979704404
21/08/2019 00:30,10.914,0.98,10.9579102,1.514,0,1.514,9.4,0.98,9.450947042,10.864,1,10.90992649,1.514,0,1.514,9.35,1,9.40332388
21/08/2019 01:00,10.36,0.79,10.390077,1.5,0,1.5,8.86,0.79,8.895150364,10.33,0.81,10.36170835,1.5,0,1.5,8.83,0.81,8.867073925
21/08/2019 01:30,10.4495,0.69,10.47225622,1.5295,0,1.5295,8.92,0.69,8.946647417,10.4095,0.69,10.43234347,1.5295,0,1.5295,8.88,0.69,8.90676709
21/08/2019 02:00,10.4275,0.76,10.45515931,1.5075,0,1.5075,8.92,0.76,8.952318136,10.3875,0.77,10.41600001,1.5075,0,1.5075,8.88,0.77,8.913321491
21/08/2019 02:30,10.3385,0.76,10.36639678,1.5285,0,1.5285,8.81,0.76,8.84272017,10.2985,0.77,10.32724563,1.5285,0,1.5285,8.77,0.77,8.803737843
21/08/2019 03:00,9.8985,0.39,9.906180003,1.5085,0,1.5085,8.39,0.39,8.399059471,9.9185,0.94,9.962943453,1.5085,0,1.5085,8.41,0.94,8.462369644
21/08/2019 03:30,9.5705,0,9.5705,1.5305,0,1.5305,8.04,0,8.04,9.5305,0,9.5305,1.5305,0,1.5305,8,0,8
21/08/2019 04:00,9.4605,0,9.4605,1.5205,0,1.5205,7.94,0,7.94,9.4305,0,9.4305,1.5205,0,1.5205,7.91,0,7.91
21/08/2019 04:30,9.6885,0.68,9.712334027,1.5385,0,1.5385,8.15,0.68,8.178318898,9.6585,0.68,9.682407875,1.5385,0,1.5385,8.12,0.68,8.14842316
21/08/2019 05:00,10.078,0.68,10.10091501,1.518,0,1.518,8.56,0.68,8.586966868,10.038,0.68,10.06100611,1.518,0,1.518,8.52,0.68,8.547093073
21/08/2019 05:30,10.632,0.76,10.65912867,1.542,0,1.542,9.09,0.76,9.121715847,10.602,0.77,10.62992493,1.542,0,1.542,9.06,0.77,9.092661876
21/08/2019 06:00,11.202,0.85,11.23420242,1.522,0,1.522,9.68,0.85,9.717247553,11.142,0.86,11.17514045,1.522,0,1.522,9.62,0.86,9.658364251
21/08/2019 06:30,12.2445,0.09,12.24483076,1.5645,0,1.5645,10.68,0.09,10.68037921,12.5045,2.25,12.70531465,1.5645,0,1.5645,10.94,2.25,11.16897936
21/08/2019 07:00,13.627,1.78,13.74276279,1.877,0,1.877,11.75,1.78,11.88406075,13.567,1.8,13.68588649,1.877,0,1.877,11.69,1.8,11.82776817
21/08/2019 07:30,15.4735,2.65,15.69878028,2.2935,0,2.2935,13.18,2.65,13.44376807,15.4935,2.97,15.77559642,2.2935,0,2.2935,13.2,2.97,13.53
21/08/2019 08:00,16.9335,3.42,17.27541091,2.8835,0,2.8835,14.05,3.42,14.46025242,16.8535,3.43,17.19899306,2.8835,0,2.8835,13.97,3.43,14.38491571
21/08/2019 08:30,17.085,3.79,17.50032357,4.515,0,4.515,12.57,3.79,13.1289375,17.025,3.81,17.44610917,4.515,0,4.515,12.51,3.81,13.07731624
21/08/2019 09:00,16.697,3.99,17.16711708,5.977,0,5.977,10.72,3.99,11.43846581,16.637,3.99,17.10876585,5.977,0,5.977,10.66,3.99,11.38225373
21/08/2019 09:30,16.6405,4.15,17.15018193,7.0205,0,7.0205,9.62,4.15,10.47696998,16.5905,4.15,17.10167215,7.0205,0,7.0205,9.57,4.15,10.43107856
21/08/2019 10:00,15.184,4.15,15.74091344,9.464,0,9.464,5.72,4.15,7.066887575,15.154,4.15,15.71197683,9.464,0,9.464,5.69,4.15,7.042627351
21/08/2019 10:30,14.5005,4.15,15.08267219,10.4905,0,10.4905,4.01,4.15,5.770840493,14.4805,4.15,15.06344517,10.4905,0,10.4905,3.99,4.15,5.756961004
21/08/2019 11:00,14.962,4.35,15.58152573,10.742,0,10.742,4.22,4.35,6.06060228,14.942,4.35,15.56232193,10.742,0,10.742,4.2,4.35,6.046693311
21/08/2019 11:30,15.357,4.35,15.96120136,9.897,0,9.897,5.46,4.35,6.980981306,15.317,4.35,15.92271927,9.897,0,9.897,5.42,4.35,6.949741002
21/08/2019 12:00,15.278,4.35,15.88520645,10.538,0,10.538,4.74,4.35,6.433513814,15.238,4.35,15.84673922,10.538,0,10.538,4.7,4.35,6.404100249
21/08/2019 12:30,15.778,3.87,16.24568201,6.818,0,6.818,8.96,3.87,9.760046106,15.728,3.87,16.19712579,6.818,0,6.818,8.91,3.87,9.714164915
21/08/2019 13:00,14.658,4.08,15.2152346,9.758,0,9.758,4.9,4.08,6.376237135,14.628,4.08,15.18633544,9.758,0,9.758,4.87,4.08,6.353211786
21/08/2019 13:30,14.06,3.76,14.55407847,10.63,0,10.63,3.43,3.76,5.089449872,14.04,3.76,14.53475834,10.63,0,10.63,3.41,3.76,5.075992514
21/08/2019 14:00,14.657,3.97,15.18514238,10.217,0,10.217,4.44,3.97,5.956047347,14.637,3.97,15.16583888,10.217,0,10.217,4.42,3.97,5.941153087
21/08/2019 14:30,14.286,4.29,14.91622928,11.316,0,11.316,2.97,4.29,5.217758139,14.276,4.29,14.90665207,11.316,0,11.316,2.96,4.29,5.212072524
21/08/2019 15:00,14.485,4.22,15.0872007,9.485,0,9.485,5,4.22,6.542812851,14.465,4.22,15.06800003,9.485,0,9.485,4.98,4.22,6.527541651
21/08/2019 15:30,13.752,2.65,14.00499925,9.992,0,9.992,3.76,2.65,4.60001087,14.072,5.46,15.09413078,9.992,0,9.992,4.08,5.46,6.816010563
21/08/2019 16:00,13.762,1.45,13.83817705,10.002,0,10.002,3.76,1.45,4.029900743,14.342,6.34,15.68083429,10.002,0,10.002,4.34,6.34,7.683176426
21/08/2019 16:30,14.619,1.23,14.67065305,8.559,0,8.559,6.06,1.23,6.183566932,15.219,6.09,16.39225613,8.559,0,8.559,6.66,6.09,9.024616335
21/08/2019 17:00,15.686,0.87,15.71010808,6.326,0,6.326,9.36,0.87,9.400345738,16.316,5.69,17.2796978,6.326,0,6.326,9.99,5.69,11.49679086
21/08/2019 17:30,16.2235,0.68,16.23774468,5.5635,0,5.5635,10.66,0.68,10.68166654,16.8935,5.37,17.726456,5.5635,0,5.5635,11.33,5.37,12.53817371
21/08/2019 18:00,16.7825,0.68,16.79627061,4.0125,0,4.0125,12.77,0.68,12.78809212,17.4625,5.01,18.1669757,4.0125,0,4.0125,13.45,5.01,14.35279067
21/08/2019 18:30,16.617,0,16.617,3.707,0,3.707,12.91,0,12.91,17.317,4.62,17.92269201,3.707,0,3.707,13.61,4.62,14.37276939
21/08/2019 19:00,16.657,0,16.657,3.077,0,3.077,13.58,0,13.58,17.357,4.52,17.93588161,3.077,0,3.077,14.28,4.52,14.9782776
21/08/2019 19:30,16.6495,-0.67,16.66297543,2.4595,0,2.4595,14.19,-0.67,14.20580867,17.3595,4.39,17.90598616,2.4595,0,2.4595,14.9,4.39,15.53325787
21/08/2019 20:00,16.298,-0.67,16.31176581,1.848,0,1.848,14.45,-0.67,14.46552453,16.998,4.31,17.53590899,1.848,0,1.848,15.15,4.31,15.75114599
21/08/2019 20:30,16.2985,-0.67,16.31226539,1.5185,0,1.5185,14.78,-0.67,14.79517827,17.0085,4.31,17.54608709,1.5185,0,1.5185,15.49,4.31,16.07843898
21/08/2019 21:00,16.22,-0.73,16.23641894,1.49,0,1.49,14.73,-0.73,14.74807784,16.93,4.21,17.44560116,1.49,0,1.49,15.44,4.21,16.0036777
21/08/2019 21:30,15.863,-0.84,15.88522486,1.623,0,1.623,14.24,-0.84,14.26475377,16.563,4.08,17.05811739,1.623,0,1.623,14.94,4.08,15.4870914
21/08/2019 22:00,15.1815,-0.84,15.20472105,1.5115,0,1.5115,13.67,-0.84,13.69578402,15.8815,4.13,16.40972097,1.5115,0,1.5115,14.37,4.13,14.95171562
21/08/2019 22:30,14.231,-0.53,14.24086588,1.541,0,1.541,12.69,-0.53,12.70106295,14.771,3.38,15.15278328,1.541,0,1.541,13.23,3.38,13.65493684
21/08/2019 23:00,13.227,1.2,13.28132256,1.517,0,1.517,11.71,1.2,11.77132533,13.177,1.2,13.23152784,1.517,0,1.517,11.66,1.2,11.72158692
21/08/2019 23:30,12.3665,1.14,12.41893402,1.5465,0,1.5465,10.82,1.14,10.87988971,12.2965,1.14,12.34923124,1.5465,0,1.5465,10.75,1.14,10.81027752
22/08/2019 00:00,11.971,1.19,12.0300017,1.531,0,1.531,10.44,1.19,10.50760201,11.921,1.19,11.98024795,1.531,0,1.531,10.39,1.19,10.45792522
22/08/2019 00:30,11.4125,0.98,11.45449939,1.5525,0,1.5525,9.86,0.98,9.908582139,11.3725,0.98,11.41464657,1.5525,0,1.5525,9.82,0.98,9.868779053
22/08/2019 01:00,10.7995,0.74,10.82482334,1.5295,0,1.5295,9.27,0.74,9.299489233,10.7595,0.75,10.78560801,1.5295,0,1.5295,9.23,0.75,9.260421157
22/08/2019 01:30,11.008,0.74,11.03284478,1.548,0,1.548,9.46,0.74,9.488898777,10.958,0.81,10.98789625,1.548,0,1.548,9.41,0.81,9.44479751
22/08/2019 02:00,10.729,0.74,10.75448934,1.549,0,1.549,9.18,0.74,9.209777413,10.699,0.73,10.72387528,1.549,0,1.549,9.15,0.73,9.179074027
22/08/2019 02:30,10.3625,0.68,10.38478725,1.5325,0,1.5325,8.83,0.68,8.856144759,10.3225,0.68,10.34487343,1.5325,0,1.5325,8.79,0.68,8.816263381
22/08/2019 03:00,10.1585,0.68,10.18123383,1.5385,0,1.5385,8.62,0.68,8.646779747,10.1185,0.68,10.1413235,1.5385,0,1.5385,8.58,0.68,8.606904205
22/08/2019 03:30,10.1865,0.68,10.20917148,1.5665,0,1.5665,8.62,0.68,8.646779747,10.1465,0.68,10.16926065,1.5665,0,1.5665,8.58,0.68,8.606904205
22/08/2019 04:00,10.087,0.68,10.10989461,1.547,0,1.547,8.54,0.68,8.567029824,10.057,0.68,10.07996275,1.547,0,1.547,8.51,0.68,8.537124809
22/08/2019 04:30,10.307,0.68,10.329407,1.567,0,1.567,8.74,0.68,8.766413178,10.277,0.68,10.29947227,1.567,0,1.567,8.71,0.68,8.736503877
22/08/2019 05:00,10.291,0.68,10.31344176,1.551,0,1.551,8.74,0.68,8.766413178,10.261,0.68,10.28350723,1.551,0,1.551,8.71,0.68,8.736503877
22/08/2019 05:30,11.313,0.96,11.35365884,1.573,0,1.573,9.74,0.96,9.787195717,11.273,0.96,11.31380259,1.573,0,1.573,9.7,0.96,9.747389394
22/08/2019 06:00,11.9415,1.09,11.99114349,1.5515,0,1.5515,10.39,1.09,10.44701871,11.8715,1.1,11.92235347,1.5515,0,1.5515,10.32,1.1,10.37845846
22/08/2019 06:30,13.026,1.28,13.08873852,1.596,0,1.596,11.43,1.28,11.50144773,12.986,1.29,13.04991556,1.596,0,1.596,11.39,1.29,11.46281815
22/08/2019 07:00,14.5245,1.9,14.64824564,1.8345,0,1.8345,12.69,1.9,12.83144965,14.4645,1.9,14.58875458,1.8345,0,1.8345,12.63,1.9,12.77211416
22/08/2019 07:30,16.124,2.66,16.34193918,2.374,0,2.374,13.75,2.66,14.00493127,16.164,2.99,16.43821754,2.374,0,2.374,13.79,2.99,14.11042877
22/08/2019 08:00,17.0535,3.08,17.32940456,3.3935,0,3.3935,13.66,3.08,14.00292827,16.9835,3.09,17.26231074,3.3935,0,3.3935,13.59,3.09,13.93686478
22/08/2019 08:30,17.419,3.53,17.77308248,4.309,0,4.309,13.11,3.53,13.57692896,17.339,3.54,17.69668107,4.309,0,4.309,13.03,3.54,13.50231462
22/08/2019 09:00,17.949,3.26,18.24264786,4.839,0,4.839,13.11,3.26,13.50924498,18.039,4.64,18.62619449,4.839,0,4.839,13.2,4.64,13.99176901
22/08/2019 09:30,17.6955,4.08,18.15976653,5.5155,0,5.5155,12.18,4.08,12.84518587,17.6255,4.08,18.09156296,5.5155,0,5.5155,12.11,4.08,12.77883015
22/08/2019 10:00,16.4695,4.22,17.00155376,8.3095,0,8.3095,8.16,4.22,9.186620706,16.4295,4.22,16.96280844,8.3095,0,8.3095,8.12,4.22,9.151109222
22/08/2019 10:30,15.879,4.11,16.40227853,8.779,0,8.779,7.1,4.11,8.203785711,15.839,4.12,16.36607225,8.779,0,8.779,7.06,4.12,8.174227792
22/08/2019 11:00,15.7055,4.2,16.25739002,9.0255,0,9.0255,6.68,4.2,7.890652698,15.6755,4.21,16.23100121,9.0255,0,9.0255,6.65,4.21,7.87061624
22/08/2019 11:30,15.174,4.09,15.71554568,9.404,0,9.404,5.77,4.09,7.07255258,15.124,4.09,15.66727404,9.404,0,9.404,5.72,4.09,7.031820532
22/08/2019 12:00,16.0175,4.02,16.51425767,7.9775,0,7.9775,8.04,4.02,8.98899327,15.9675,4.02,16.46576619,7.9775,0,7.9775,7.99,4.02,8.944299861
22/08/2019 12:30,16.4285,4.02,16.91319048,7.0285,0,7.0285,9.4,4.02,10.2235219,16.3585,4.02,16.84520473,7.0285,0,7.0285,9.33,4.02,10.1591978
22/08/2019 13:00,15.744,3.78,16.1914155,8.144,0,8.144,7.6,3.78,8.488132892,15.744,4.13,16.27668381,8.144,0,8.144,7.6,4.13,8.649676295
22/08/2019 13:30,15.112,2.35,15.29362756,7.142,0,7.142,7.97,2.35,8.309235825,15.302,4.13,15.84954586,7.142,0,7.142,8.16,4.13,9.14562737
22/08/2019 14:00,15.5495,3.54,15.94736813,6.9695,0,6.9695,8.58,3.54,9.281594691,15.4995,3.54,15.89861944,6.9695,0,6.9695,8.53,3.54,9.235393874
22/08/2019 14:30,16.017,3.54,16.40353282,5.977,0,5.977,10.04,3.54,10.64580669,15.957,3.54,16.34495179,5.977,0,5.977,9.98,3.54,10.58923982
22/08/2019 15:00,15.183,3.36,15.55034048,6.443,0,6.443,8.74,3.36,9.363610415,15.143,3.36,15.51128779,6.443,0,6.443,8.7,3.36,9.326285434
22/08/2019 15:30,15.4655,3.36,15.82628479,5.8155,0,5.8155,9.65,3.36,10.21822392,15.4155,3.36,15.77742819,5.8155,0,5.8155,9.6,3.36,10.17101765
22/08/2019 16:00,16.4055,3.53,16.78098121,4.3255,0,4.3255,12.08,3.53,12.58520163,16.3355,3.53,16.71255397,4.3255,0,4.3255,12.01,3.53,12.518027
22/08/2019 16:30,17.0465,3.41,17.38422452,3.7865,0,3.7865,13.26,3.41,13.69144623,16.9765,3.42,17.31756196,3.7865,0,3.7865,13.19,3.42,13.62616967
22/08/2019 17:00,17.248,3.2,17.54233462,3.158,0,3.158,14.09,3.2,14.44880964,17.168,3.22,17.46735882,3.158,0,3.158,14.01,3.22,14.37527391
22/08/2019 17:30,17.441,2.33,17.59594786,3.011,0,3.011,14.43,2.33,14.61690118,17.551,3.56,17.90841146,3.011,0,3.011,14.54,3.56,14.96947561
22/08/2019 18:00,17.3915,0.68,17.40478877,2.7915,0,2.7915,14.6,0.68,14.61582704,18.1315,5.32,18.89586442,2.7915,0,2.7915,15.34,5.32,16.23631732
22/08/2019 18:30,17.2145,0,17.2145,2.4745,0,2.4745,14.74,0,14.74,17.9445,4.98,18.62271409,2.4745,0,2.4745,15.47,4.98,16.25180913
22/08/2019 19:00,16.7525,0,16.7525,2.6225,0,2.6225,14.13,0,14.13,17.4725,4.98,18.16834214,2.6225,0,2.6225,14.85,4.98,15.66278711
22/08/2019 19:30,16.5655,0.68,16.57945084,2.3255,0,2.3255,14.24,0.68,14.25622671,17.3055,4.98,18.00779637,2.3255,0,2.3255,14.98,4.98,15.78609515
22/08/2019 20:00,16.6345,2.24,16.7846415,1.7645,0,1.7645,14.87,2.24,15.03776912,16.9545,3.64,17.34083822,1.7645,0,1.7645,15.19,3.64,15.62004161
22/08/2019 20:30,16.5195,2.08,16.64993334,1.5695,0,1.5695,14.95,2.08,15.09400212,16.4295,2.11,16.56443691,1.5695,0,1.5695,14.86,2.11,15.00905393
22/08/2019 21:00,16.492,2.24,16.64342705,1.542,0,1.542,14.95,2.24,15.11688129,16.402,2.28,16.55971026,1.542,0,1.542,14.86,2.28,15.03389504
22/08/2019 21:30,16.1185,2.24,16.27340291,1.5585,0,1.5585,14.56,2.24,14.73130001,16.0385,2.28,16.19974945,1.5585,0,1.5585,14.48,2.28,14.65840373
22/08/2019 22:00,15.098,1.94,15.22212876,1.508,0,1.508,13.59,1.94,13.72777112,15.018,1.97,15.14665719,1.508,0,1.508,13.51,1.97,13.65287516
22/08/2019 22:30,14.0135,1.7,14.11623825,1.6235,0,1.6235,12.39,1.7,12.50608252,13.9335,1.71,14.0380384,1.6235,0,1.6235,12.31,1.71,12.4282018
22/08/2019 23:00,13.011,1.62,13.11146525,1.601,0,1.601,11.41,1.62,11.52443057,12.951,1.64,13.05442458,1.601,0,1.601,11.35,1.64,11.46787251
22/08/2019 23:30,12.304,1.53,12.39876268,1.624,0,1.624,10.68,1.53,10.7890361,12.234,1.54,12.33054565,1.624,0,1.624,10.61,1.54,10.72117997
23/08/2019 00:00,11.701,1.31,11.77410298,1.601,0,1.601,10.1,1.31,10.18460112,11.651,1.32,11.72553628,1.601,0,1.601,10.05,1.32,10.1363159
23/08/2019 00:30,11.242,1.15,11.30066653,1.622,0,1.622,9.62,1.15,9.688493175,11.212,1.16,11.27184741,1.622,0,1.622,9.59,1.16,9.659901656
23/08/2019 01:00,10.31,-1.14,10.37283471,1.6,0,1.6,8.71,-1.14,8.784287108,10.84,2.98,11.24215282,1.6,0,1.6,9.24,2.98,9.708655932
23/08/2019 01:30,10.518,-1.56,10.63305807,1.618,0,1.618,8.9,-1.56,9.035684811,11.148,3.36,11.64334591,1.618,0,1.618,9.53,3.36,10.10497402
23/08/2019 02:00,10.1925,-1.65,10.32519037,1.6025,0,1.6025,8.59,-1.65,8.747033783,10.8325,3.28,11.31819139,1.6025,0,1.6025,9.23,3.28,9.795473444
23/08/2019 02:30,10.0925,-1.31,10.17716347,1.6225,0,1.6225,8.47,-1.31,8.570705922,10.5925,2.69,10.92873077,1.6225,0,1.6225,8.97,2.69,9.36466764
23/08/2019 03:00,10.226,0.78,10.25570456,1.606,0,1.606,8.62,0.78,8.655218079,10.196,0.81,10.22812378,1.606,0,1.606,8.59,0.81,8.628105238
23/08/2019 03:30,10.1825,0.78,10.21233109,1.6125,0,1.6125,8.57,0.78,8.605422709,10.2025,0.81,10.23460338,1.6125,0,1.6125,8.59,0.81,8.628105238
23/08/2019 04:00,9.9575,0.68,9.980691672,1.6075,0,1.6075,8.35,0.68,8.377642867,9.9175,0.68,9.940784992,1.6075,0,1.6075,8.31,0.68,8.337775483
23/08/2019 04:30,10.134,0.73,10.16025866,1.624,0,1.624,8.51,0.73,8.541252836,10.104,0.74,10.13106194,1.624,0,1.624,8.48,0.74,8.512226501
23/08/2019 05:00,11.475,1.22,11.53967179,1.615,0,1.615,9.86,1.22,9.935189983,11.425,1.23,11.49101932,1.615,0,1.615,9.81,1.23,9.886809394
23/08/2019 05:30,11.958,1.4,12.03967458,1.638,0,1.638,10.32,1.4,10.41452831,11.928,1.42,12.01222644,1.638,0,1.638,10.29,1.42,10.38751655
23/08/2019 06:00,12.5325,1.62,12.63677001,1.6125,0,1.6125,10.92,1.62,11.03951086,12.4625,1.64,12.56994456,1.6125,0,1.6125,10.85,1.64,10.97324473
23/08/2019 06:30,13.372,1.86,13.50074013,1.642,0,1.642,11.73,1.86,11.87655253,13.302,1.88,13.43419532,1.642,0,1.642,11.66,1.88,11.81058847
23/08/2019 07:00,14.202,2.06,14.35062382,1.782,0,1.782,12.42,2.06,12.58967831,14.142,2.08,14.2941444,1.782,0,1.782,12.36,2.08,12.53379432
23/08/2019 07:30,15.668,2.67,15.89387064,2.398,0,2.398,13.27,2.67,13.53594474,15.738,3.1,16.0404066,2.398,0,2.398,13.34,3.1,13.6954591
23/08/2019 08:00,17.321,3.31,17.63443056,3.131,0,3.131,14.19,3.31,14.57093683,17.241,3.31,17.55585888,3.131,0,3.131,14.11,3.31,14.49303971
23/08/2019 08:30,18.0875,3.89,18.50107446,4.1375,0,4.1375,13.95,3.89,14.48221668,18.0175,3.9,18.4347581,4.1375,0,4.1375,13.88,3.9,14.41750325
23/08/2019 09:00,17.9085,4.01,18.35196099,5.2385,0,5.2385,12.67,4.01,13.28943189,17.8385,4.03,18.28805573,5.2385,0,5.2385,12.6,4.03,13.22879057
23/08/2019 09:30,17.1155,4.08,17.59507716,7.1955,0,7.1955,9.92,4.08,10.72626682,17.0555,4.09,17.5390473,7.1955,0,7.1955,9.86,4.09,10.6746288
23/08/2019 10:00,15.94,4.08,16.45387492,9.01,0,9.01,6.93,4.08,8.041846803,15.91,4.09,16.42730045,9.01,0,9.01,6.9,4.09,8.021103415
23/08/2019 10:30,14.835,3.96,15.35443991,9.675,0,9.675,5.16,3.96,6.504398512,14.815,3.96,15.33511738,9.675,0,9.675,5.14,3.96,6.48854375
23/08/2019 11:00,14.4455,4.09,15.0133464,10.6955,0,10.6955,3.75,4.09,5.548927824,14.4255,4.09,14.99410385,10.6955,0,10.6955,3.73,4.09,5.535431329
23/08/2019 11:30,13.9155,4.19,14.53262675,12.0855,0,12.0855,1.83,4.19,4.572198596,13.8955,4.19,14.51347719,12.0855,0,12.0855,1.81,4.19,4.564230494
23/08/2019 12:00,13.856,4.37,14.52878646,12.996,0,12.996,0.86,4.37,4.453818586,13.856,4.37,14.52878646,12.996,0,12.996,0.86,4.37,4.453818586
23/08/2019 12:30,14.1585,4.52,14.86248708,13.4785,0,13.4785,0.68,4.52,4.570864251,14.1585,4.52,14.86248708,13.4785,0,13.4785,0.68,4.52,4.570864251
23/08/2019 13:00,12.6605,4.35,13.38696232,13.6405,0,13.6405,-0.98,4.35,4.459024557,12.6805,4.35,13.40587857,13.6405,0,13.6405,-0.96,4.35,4.454671705
23/08/2019 13:30,12.4875,3.91,13.08532599,13.7175,0,13.7175,-1.23,3.91,4.098902292,12.5075,3.91,13.10441362,13.7175,0,13.7175,-1.21,3.91,4.09294515
23/08/2019 14:00,12.571,4.33,13.29582419,13.711,0,13.711,-1.14,4.33,4.477555136,12.591,4.33,13.31473548,13.711,0,13.711,-1.12,4.33,4.472504891
23/08/2019 14:30,12.4855,4.27,13.19547689,13.5055,0,13.5055,-1.02,4.27,4.390136672,12.5055,4.27,13.21440238,13.5055,0,13.5055,-1,4.27,4.385533035
23/08/2019 15:00,12.388,4.27,13.10326082,13.128,0,13.128,-0.74,4.27,4.333647425,12.388,4.27,13.10326082,13.128,0,13.128,-0.74,4.27,4.333647425
23/08/2019 15:30,12.564,4.1,13.21605448,12.564,0,12.564,0,4.1,4.1,12.564,4.1,13.21605448,12.564,0,12.564,0,4.1,4.1
23/08/2019 16:00,12.8785,3.78,13.4217794,11.7785,0,11.7785,1.1,3.78,3.936800732,12.8785,3.78,13.4217794,11.7785,0,11.7785,1.1,3.78,3.936800732
23/08/2019 16:30,13.2185,3.52,13.67914991,10.7585,0,10.7585,2.46,3.52,4.294414978,13.2085,3.51,13.66691524,10.7585,0,10.7585,2.45,3.51,4.280490626
23/08/2019 17:00,13.9685,3.17,14.32368292,9.4485,0,9.4485,4.52,3.17,5.520806101,13.9485,3.16,14.30196673,9.4485,0,9.4485,4.5,3.16,5.498690753
23/08/2019 17:30,14.0595,2.53,14.28532255,8.0495,0,8.0495,6.01,2.53,6.520812833,14.0295,2.54,14.25757589,8.0495,0,8.0495,5.98,2.54,6.497076266
23/08/2019 18:00,14.625,2.36,14.81418999,6.665,0,6.665,7.96,2.36,8.302481557,14.595,2.37,14.78617344,6.665,0,6.665,7.93,2.37,8.27658142
23/08/2019 18:30,14.788,2.03,14.92668228,5.068,0,5.068,9.72,2.03,9.929718022,14.738,2.04,14.87851619,5.068,0,5.068,9.67,2.04,9.882838661
23/08/2019 19:00,15.117,1.98,15.24611718,3.447,0,3.447,11.67,1.98,11.83677743,15.047,1.98,15.17671272,3.447,0,3.447,11.6,1.98,11.76776954
23/08/2019 19:30,15.454,1.89,15.56914307,2.314,0,2.314,13.14,1.89,13.27522881,15.374,1.9,15.49096111,2.314,0,2.314,13.06,1.9,13.19748461
23/08/2019 20:00,15.293,1.84,15.40329345,1.803,0,1.803,13.49,1.84,13.61490727,15.213,1.85,15.32507321,1.803,0,1.803,13.41,1.85,13.53700853
23/08/2019 20:30,15.491,1.84,15.59989362,1.611,0,1.611,13.88,1.84,14.0014285,15.411,1.85,15.52164363,1.611,0,1.611,13.8,1.85,13.92345144
23/08/2019 21:00,15.4575,1.97,15.58252888,1.5775,0,1.5775,13.88,1.97,14.01910482,15.3775,1.98,15.50444795,1.5775,0,1.5775,13.8,1.98,13.94131988
23/08/2019 21:30,15.07,1.78,15.17475865,1.54,0,1.54,13.53,1.78,13.64658565,14.99,1.78,15.09531384,1.54,0,1.54,13.45,1.78,13.56727312
23/08/2019 22:00,14.426,1.78,14.53540079,1.646,0,1.646,12.78,1.78,12.9033639,14.356,1.78,14.46593018,1.646,0,1.646,12.71,1.78,12.83403678
23/08/2019 22:30,13.958,1.62,14.05169613,1.658,0,1.658,12.3,1.62,12.40622424,13.888,1.64,13.98449656,1.658,0,1.658,12.23,1.64,12.33946919
23/08/2019 23:00,12.9095,1.37,12.981991,1.6395,0,1.6395,11.27,1.37,11.35296437,12.8495,1.38,12.92339159,1.6395,0,1.6395,11.21,1.38,11.29462261
23/08/2019 23:30,12.0645,1.27,12.13116071,1.6545,0,1.6545,10.41,1.27,10.48718265,12.0045,1.28,12.07254821,1.6545,0,1.6545,10.35,1.28,10.42884941
24/08/2019 00:00,11.165,0.49,11.17574718,1.645,0,1.645,9.52,0.49,9.532601953,11.295,1.81,11.43910508,1.645,0,1.645,9.65,1.81,9.818278872
24/08/2019 00:30,10.8945,0.62,10.91212767,1.6545,0,1.6545,9.24,0.62,9.260777505,10.9145,1.22,10.98247287,1.6545,0,1.6545,9.26,1.22,9.340021413
24/08/2019 01:00,10.5665,0.87,10.60225553,1.6365,0,1.6365,8.93,0.87,8.972279532,10.5265,0.88,10.56321931,1.6365,0,1.6365,8.89,0.88,8.933448382
24/08/2019 01:30,10.646,0.87,10.68148941,1.646,0,1.646,9,0.87,9.041952223,10.596,0.88,10.6324793,1.646,0,1.646,8.95,0.88,8.993158511
24/08/2019 02:00,10.4085,0.87,10.44479642,1.6385,0,1.6385,8.77,0.87,8.813047146,10.3685,0.88,10.40577687,1.6385,0,1.6385,8.73,0.88,8.774240708
24/08/2019 02:30,10.3075,0.87,10.34415082,1.6575,0,1.6575,8.65,0.87,8.693641354,10.2575,0.83,10.29102552,1.6575,0,1.6575,8.6,0.83,8.639959491
24/08/2019 03:00,9.9365,0.68,9.959740571,1.6465,0,1.6465,8.29,0.68,8.317842268,9.8965,0.69,9.920524797,1.6465,0,1.6465,8.25,0.69,8.278804261
24/08/2019 03:30,9.676,0.68,9.699864741,1.656,0,1.656,8.02,0.68,8.048776305,9.646,0.69,9.670647134,1.656,0,1.656,7.99,0.69,8.01973815
24/08/2019 04:00,9.669,0.68,9.692881976,1.649,0,1.649,8.02,0.68,8.048776305,9.639,0.69,9.663664988,1.649,0,1.649,7.99,0.69,8.01973815
24/08/2019 04:30,9.885,0.79,9.916517786,1.655,0,1.655,8.23,0.79,8.267829219,9.845,0.8,9.877450329,1.655,0,1.655,8.19,0.8,8.228979281
24/08/2019 05:00,10.0095,0.79,10.04062698,1.6595,0,1.6595,8.35,0.79,8.387288,9.9595,0.8,9.991578466,1.6595,0,1.6595,8.3,0.8,8.338465087
24/08/2019 05:30,10.315,0.79,10.34520783,1.675,0,1.675,8.64,0.79,8.676041724,10.275,0.8,10.3060965,1.675,0,1.675,8.6,0.8,8.637129153
24/08/2019 06:00,10.447,0.85,10.48152227,1.647,0,1.647,8.8,0.85,8.840955831,10.397,0.86,10.43250732,1.647,0,1.647,8.75,0.86,8.792161282
24/08/2019 06:30,11.2445,1.09,11.29720675,1.6745,0,1.6745,9.57,1.09,9.631874169,11.1945,1.1,11.24841457,1.6745,0,1.6745,9.52,1.1,9.58333971
24/08/2019 07:00,11.9205,1.38,12.00011334,1.8805,0,1.8805,10.04,1.38,10.13439687,11.8605,1.39,11.94167326,1.8805,0,1.8805,9.98,1.39,10.07633366
24/08/2019 07:30,12.808,1.6,12.90755066,2.268,0,2.268,10.54,1.6,10.66075044,12.758,1.61,12.85918598,2.268,0,2.268,10.49,1.61,10.61283186
24/08/2019 08:00,13.772,1.75,13.88274051,2.392,0,2.392,11.38,1.75,11.51377002,13.712,1.75,13.82322119,2.392,0,2.392,11.32,1.75,11.45447074
24/08/2019 08:30,13.6385,1.75,13.75031571,4.0285,0,4.0285,9.61,1.75,9.768039721,13.5985,1.75,13.71064193,4.0285,0,4.0285,9.57,1.75,9.728689531
24/08/2019 09:00,13.529,1.96,13.67023924,5.519,0,5.519,8.01,1.96,8.246314328,13.489,1.97,13.63209525,5.519,0,5.519,7.97,1.97,8.209859926
24/08/2019 09:30,13.0955,2.43,13.31904727,8.1955,0,8.1955,4.9,2.43,5.469451526,13.3755,3.62,13.85670958,8.1955,0,8.1955,5.18,3.62,6.319556946
24/08/2019 10:00,12.4825,0,12.4825,9.4025,0,9.4025,3.08,0,3.08,13.0325,4.71,13.85749459,9.4025,0,9.4025,3.63,4.71,5.946511582
24/08/2019 10:30,12.332,0,12.332,10.502,0,10.502,1.83,0,1.83,12.712,4.95,13.6417537,10.502,0,10.502,2.21,4.95,5.420940878
24/08/2019 11:00,12.014,0.68,12.03322883,10.504,0,10.504,1.51,0.68,1.656049516,12.474,5.04,13.45370863,10.504,0,10.504,1.97,5.04,5.411330705
24/08/2019 11:30,12.385,0.68,12.4036537,11.125,0,11.125,1.26,0.68,1.431782106,12.795,5.17,13.80003351,11.125,0,11.125,1.67,5.17,5.433028621
24/08/2019 12:00,11.0965,0.68,11.11731587,12.3865,0,12.3865,-1.29,0.68,1.458252379,11.5265,5.31,12.69079597,12.3865,0,12.3865,-0.86,5.31,5.379191389
24/08/2019 12:30,10.9515,0.68,10.97259095,12.9515,0,12.9515,-2,0.68,2.112439348,11.3315,5.31,12.5139519,12.9515,0,12.9515,-1.62,5.31,5.551621385
24/08/2019 13:00,10.6525,0.68,10.67418176,13.5425,0,13.5425,-2.89,0.68,2.968922363,11.1125,5.37,12.34198348,13.5425,0,13.5425,-2.43,5.37,5.894217505
24/08/2019 13:30,10.4615,0.68,10.48357679,13.4715,0,13.4715,-3.01,0.68,3.085854825,10.9215,5.47,12.21474774,13.4715,0,13.4715,-2.55,5.47,6.035180196
24/08/2019 14:00,9.8325,0.68,9.855985808,13.5825,0,13.5825,-3.75,0.68,3.811154681,10.3025,5.25,11.56304485,13.5825,0,13.5825,-3.28,5.25,6.19038771
24/08/2019 14:30,9.618,0.68,9.642008297,13.368,0,13.368,-3.75,0.68,3.811154681,10.088,5.25,11.37234558,13.368,0,13.368,-3.28,5.25,6.19038771
24/08/2019 15:00,9.7345,0.68,9.758221675,12.9045,0,12.9045,-3.17,0.68,3.242113508,10.2045,5.25,11.47581458,12.9045,0,12.9045,-2.7,5.25,5.903600596
24/08/2019 15:30,10.1105,0.68,10.13334151,12.4105,0,12.4105,-2.3,0.68,2.398416144,10.6005,5.33,11.86505374,12.4105,0,12.4105,-1.81,5.33,5.628943062
24/08/2019 16:00,10.3335,0,10.3335,11.5935,0,11.5935,-1.26,0,1.26,10.5835,5.11,11.75255599,11.5935,0,11.5935,-1.01,5.11,5.20885784
24/08/2019 16:30,11.2265,0,11.2265,10.5465,0,10.5465,0.68,0,0.68,11.6165,4.87,12.59603002,10.5465,0,10.5465,1.07,4.87,4.986160848
24/08/2019 17:00,11.5445,0,11.5445,9.2845,0,9.2845,2.26,0,2.26,12.0845,4.69,12.96268646,9.2845,0,9.2845,2.8,4.69,5.462243129
24/08/2019 17:30,12.583,-0.67,12.60082493,7.833,0,7.833,4.75,-0.67,4.797019908,13.173,4.45,13.9043313,7.833,0,7.833,5.34,4.45,6.951122212
24/08/2019 18:00,13.362,-0.67,13.37878709,6.322,0,6.322,7.04,-0.67,7.071810235,13.982,4.45,14.67306457,6.322,0,6.322,7.66,4.45,8.858786599
24/08/2019 18:30,13.988,-0.58,14.00001943,4.448,0,4.448,9.54,-0.58,9.557614765,14.598,4.09,15.16013536,4.448,0,4.448,10.15,4.09,10.94306173
24/08/2019 19:00,14.8615,1.67,14.95503535,2.5015,0,2.5015,12.36,1.67,12.47230933,14.7815,1.67,14.87553839,2.5015,0,2.5015,12.28,1.67,12.39303433
24/08/2019 19:30,14.478,1.52,14.55757136,2.118,0,2.118,12.36,1.52,12.45311206,14.398,1.53,14.47906433,2.118,0,2.118,12.28,1.53,12.37494646
24/08/2019 20:00,14.4245,1.52,14.50436487,1.7045,0,1.7045,12.72,1.52,12.8104957,14.3345,1.53,14.41592142,1.7045,0,1.7045,12.63,1.53,12.72233469
24/08/2019 20:30,14.4325,1.52,14.51232084,1.5625,0,1.5625,12.87,1.52,12.95944829,14.3525,1.53,14.43381988,1.5625,0,1.5625,12.79,1.53,12.88118783
24/08/2019 21:00,14.458,1.52,14.53768083,1.588,0,1.588,12.87,1.52,12.95944829,14.378,1.53,14.45917646,1.588,0,1.588,12.79,1.53,12.88118783
24/08/2019 21:30,13.89,1.37,13.95739947,1.6,0,1.6,12.29,1.37,12.36612308,13.82,1.38,13.88872924,1.6,0,1.6,12.22,1.38,12.29767458
24/08/2019 22:00,13.409,1.44,13.48609955,1.569,0,1.569,11.84,1.44,11.92724612,13.339,1.44,13.41650182,1.569,0,1.569,11.77,1.44,11.85776117
24/08/2019 22:30,12.561,-0.41,12.56768956,1.601,0,1.601,10.96,-0.41,10.96766611,12.991,2.93,13.31731884,1.601,0,1.601,11.39,2.93,11.7608248
24/08/2019 23:00,11.529,-1.51,11.62746494,1.569,0,1.569,9.96,-1.51,10.07381259,12.179,3.4,12.6446843,1.569,0,1.569,10.61,3.4,11.14145861
24/08/2019 23:30,10.956,-1.51,11.05956762,1.596,0,1.596,9.36,-1.51,9.481017878,11.596,3.4,12.08417213,1.596,0,1.596,10,3.4,10.56219674
25/08/2019 00:00,10.5375,-1.51,10.64514003,1.5675,0,1.5675,8.97,-1.51,9.096208001,11.1675,3.4,11.67360511,1.5675,0,1.5675,9.6,3.4,10.18430165
25/08/2019 00:30,10.353,-1.51,10.46253836,1.493,0,1.493,8.86,-1.51,8.987752778,10.993,3.4,11.50678274,1.493,0,1.493,9.5,3.4,10.09009415
25/08/2019 01:00,10.2025,-0.99,10.25041981,1.5925,0,1.5925,8.61,-0.99,8.666729487,10.7125,2.99,11.1219493,1.5925,0,1.5925,9.12,2.99,9.597629916
25/08/2019 01:30,10.4845,0.88,10.52136589,1.6245,0,1.6245,8.86,0.88,8.90359478,10.4445,0.88,10.48150658,1.6245,0,1.6245,8.82,0.88,8.863791514
25/08/2019 02:00,10.2145,0.82,10.24736114,1.6045,0,1.6045,8.61,0.82,8.648959475,10.1745,0.88,10.21248502,1.6045,0,1.6045,8.57,0.88,8.615062391
25/08/2019 02:30,10.0235,0.74,10.05077869,1.6335,0,1.6335,8.39,0.74,8.422570866,9.9735,0.75,10.00165997,1.6335,0,1.6335,8.34,0.75,8.373655116
25/08/2019 03:00,9.7265,0.74,9.754609282,1.6165,0,1.6165,8.11,0.74,8.143690809,9.6965,0.75,9.725462058,1.6165,0,1.6165,8.08,0.75,8.114733514
25/08/2019 03:30,9.5495,0.74,9.578128745,1.6395,0,1.6395,7.91,0.74,7.944539005,9.5195,0.75,9.548998913,1.6395,0,1.6395,7.88,0.75,7.915611158
25/08/2019 04:00,9.2245,0.68,9.249529731,1.6345,0,1.6345,7.59,0.68,7.620400252,9.1845,0.68,9.209638443,1.6345,0,1.6345,7.55,0.68,7.580560665
25/08/2019 04:30,9.5495,0.78,9.581302117,1.6595,0,1.6595,7.89,0.78,7.928461389,9.5095,0.8,9.543091231,1.6595,0,1.6595,7.85,0.8,7.890659035
25/08/2019 05:00,9.7,0.84,9.7363032,1.65,0,1.65,8.05,0.84,8.093707432,9.66,0.8,9.693069689,1.65,0,1.65,8.01,0.8,8.04985093
25/08/2019 05:30,9.7125,0.68,9.736275276,1.6625,0,1.6625,8.05,0.68,8.078669445,9.6725,0.68,9.696373356,1.6625,0,1.6625,8.01,0.68,8.038812101
25/08/2019 06:00,9.6915,0.68,9.715326667,1.6415,0,1.6415,8.05,0.68,8.078669445,9.6515,0.68,9.675425172,1.6415,0,1.6415,8.01,0.68,8.038812101
25/08/2019 06:30,10.1235,0.78,10.15350443,1.6335,0,1.6335,8.49,0.78,8.525755099,10.0735,0.78,10.10365292,1.6335,0,1.6335,8.44,0.78,8.475966022
25/08/2019 07:00,10.4955,0.85,10.52986326,1.7155,0,1.7155,8.78,0.85,8.82104869,10.4555,0.85,10.48999429,1.7155,0,1.7155,8.74,0.85,8.781235676
25/08/2019 07:30,10.808,0.85,10.84137279,2.278,0,2.278,8.53,0.85,8.572245913,10.758,0.85,10.79152742,2.278,0,2.278,8.48,0.85,8.522493766
25/08/2019 08:00,11.32,1.01,11.3649681,3.32,0,3.32,8,1.01,8.063504201,11.28,1.02,11.32602313,3.32,0,3.32,7.96,1.02,8.025085669
25/08/2019 08:30,11.8405,1.33,11.91496287,4.6305,0,4.6305,7.21,1.33,7.331643745,11.8105,1.33,11.88515083,4.6305,0,4.6305,7.18,1.33,7.302143521
25/08/2019 09:00,12.1635,1.4,12.24380383,6.0435,0,6.0435,6.12,1.4,6.278088881,12.1335,1.4,12.21400107,6.0435,0,6.0435,6.09,1.4,6.248847894
25/08/2019 09:30,12.226,1.63,12.33417918,7.626,0,7.626,4.6,1.63,4.880256141,12.206,1.63,12.31435488,7.626,0,7.626,4.58,1.63,4.861409261
25/08/2019 10:00,11.8345,1.79,11.96910566,9.1745,0,9.1745,2.66,1.79,3.206197124,11.8245,1.79,11.95921821,9.1745,0,9.1745,2.65,1.79,3.197905565
25/08/2019 10:30,11.66,1.88,11.81058847,10.27,0,10.27,1.39,1.88,2.338054747,11.66,1.88,11.81058847,10.27,0,10.27,1.39,1.88,2.338054747
25/08/2019 11:00,10.384,1.88,10.55281271,11.264,0,11.264,-0.88,1.88,2.075764919,10.384,1.88,10.55281271,11.264,0,11.264,-0.88,1.88,2.075764919
25/08/2019 11:30,10.533,2.03,10.72683499,12.173,0,12.173,-1.64,2.03,2.609693469,10.553,2.03,10.74647426,12.173,0,12.173,-1.62,2.03,2.597171538
25/08/2019 12:00,10.2325,2.08,10.441765,12.6425,0,12.6425,-2.41,2.08,3.183472946,10.2525,2.08,10.46136493,12.6425,0,12.6425,-2.39,2.08,3.168359197
25/08/2019 12:30,10.072,2.08,10.2845313,12.992,0,12.992,-2.92,2.08,3.585080194,10.102,2.08,10.31391313,12.992,0,12.992,-2.89,2.08,3.560688136
25/08/2019 13:00,9.8375,2.14,10.06757201,13.1475,0,13.1475,-3.31,2.14,3.941535234,9.8675,2.14,10.09688844,13.1475,0,13.1475,-3.28,2.14,3.916375876
25/08/2019 13:30,9.21,2.01,9.426780999,13.33,0,13.33,-4.12,2.01,4.584157502,9.24,2.01,9.456093274,13.33,0,13.33,-4.09,2.01,4.557214061
25/08/2019 14:00,8.741,2.01,8.969123759,13.131,0,13.131,-4.39,2.01,4.828270912,8.781,2.01,9.008110845,13.131,0,13.131,-4.35,2.01,4.791930717
25/08/2019 14:30,8.6515,1.92,8.861989181,12.9015,0,12.9015,-4.25,1.92,4.663571593,8.6815,1.92,8.891279,12.9015,0,12.9015,-4.22,1.92,4.636248483
25/08/2019 15:00,8.637,1.81,8.824617215,12.257,0,12.257,-3.62,1.81,4.047283039,8.677,1.81,8.863770586,12.257,0,12.257,-3.58,1.81,4.011545837
25/08/2019 15:30,8.7435,1.81,8.928879675,11.7435,0,11.7435,-3,1.81,3.503726588,8.7635,1.81,8.948465357,11.7435,0,11.7435,-2.98,1.81,3.486617272
25/08/2019 16:00,9.275,1.69,9.427710486,11.165,0,11.165,-1.89,1.69,2.535389516,9.305,1.69,9.457226073,11.165,0,11.165,-1.86,1.69,2.513105648
25/08/2019 16:30,9.6415,1.61,9.774999859,10.1615,0,10.1615,-0.52,1.61,1.691892432,9.6715,1.62,9.806238435,10.1615,0,10.1615,-0.49,1.62,1.692483382
25/08/2019 17:00,10.7775,1.61,10.89709164,8.9375,0,8.9375,1.84,1.61,2.444933537,10.7775,1.62,10.89857359,8.9375,0,8.9375,1.84,1.62,2.451530134
25/08/2019 17:30,11.57,1.32,11.64505474,7.69,0,7.69,3.88,1.32,4.098389928,11.55,1.32,11.62518387,7.69,0,7.69,3.86,1.32,4.079460749
25/08/2019 18:00,12.2465,1.15,12.30037651,6.1965,0,6.1965,6.05,1.15,6.158327695,12.2165,1.16,12.27144948,6.1965,0,6.1965,6.02,1.16,6.130742206
25/08/2019 18:30,12.4995,-1.17,12.55413877,4.6495,0,4.6495,7.85,-1.17,7.936712166,13.0695,3.35,13.49200987,4.6495,0,4.6495,8.42,3.35,9.061947914
25/08/2019 19:00,12.778,-1.4,12.85446553,3.188,0,3.188,9.59,-1.4,9.691651046,13.418,3.43,13.84946295,3.188,0,3.188,10.23,3.43,10.78970806
25/08/2019 19:30,12.7205,-1.53,12.81218249,2.0805,0,2.0805,10.64,-1.53,10.74944185,13.3805,3.29,13.77903771,2.0805,0,2.0805,11.3,3.29,11.76920133
25/08/2019 20:00,12.4835,-1.68,12.59603796,1.6835,0,1.6835,10.8,-1.68,10.92988564,13.1435,3.14,13.51337087,1.6835,0,1.6835,11.46,3.14,11.88239033
25/08/2019 20:30,12.5845,-1.68,12.69614273,1.5945,0,1.5945,10.99,-1.68,11.11766612,13.2345,3.14,13.60189657,1.5945,0,1.5945,11.64,3.14,12.0560856
25/08/2019 21:00,12.9725,-1.51,13.06008638,1.5725,0,1.5725,11.4,-1.51,11.49956956,13.6225,3.28,14.0118131,1.5725,0,1.5725,12.05,3.28,12.48843065
25/08/2019 21:30,12.731,-1.65,12.83747876,1.611,0,1.611,11.12,-1.65,11.24174808,13.381,3.18,13.75367445,1.611,0,1.611,11.77,3.18,12.19201788
25/08/2019 22:00,12.036,-1.65,12.14857177,1.586,0,1.586,10.45,-1.65,10.57946123,12.686,3.18,13.07849364,1.586,0,1.586,11.1,3.18,11.54653195
25/08/2019 22:30,11.5435,-1.78,11.67993117,1.6135,0,1.6135,9.93,-1.78,10.08827537,12.1935,3.12,12.58633554,1.6135,0,1.6135,10.58,3.12,11.03044877
25/08/2019 23:00,10.9125,-1.78,11.05671996,1.5925,0,1.5925,9.32,-1.78,9.488456144,11.3625,3.12,11.78307287,1.5925,0,1.5925,9.77,3.12,10.256086
25/08/2019 23:30,10.4405,0.69,10.46327579,1.6105,0,1.6105,8.83,0.69,8.8569182,10.3905,0.68,10.41272732,1.6105,0,1.6105,8.78,0.68,8.806293204
26/08/2019 00:00,9.7755,0.69,9.79982144,1.5955,0,1.5955,8.18,0.69,8.209049884,9.7355,0.68,9.759219244,1.5955,0,1.5955,8.14,0.68,8.168353567
26/08/2019 00:30,9.452,0,9.452,1.612,0,1.612,7.84,0,7.84,9.422,0.68,9.446506444,1.612,0,1.612,7.81,0.68,7.839547181
26/08/2019 01:00,9.2875,0.69,9.313095954,1.5975,0,1.5975,7.69,0.69,7.720893731,9.2475,0.68,9.272467646,1.5975,0,1.5975,7.65,0.68,7.680162759
26/08/2019 01:30,9.539,0.69,9.563922888,1.609,0,1.609,7.93,0.69,7.959962311,9.499,0.68,9.523308301,1.609,0,1.609,7.89,0.68,7.919248702
26/08/2019 02:00,9.2675,0.69,9.29315104,1.5975,0,1.5975,7.67,0.69,7.700973964,9.2275,0.68,9.252521616,1.5975,0,1.5975,7.63,0.68,7.660241511
26/08/2019 02:30,8.6715,-2.3,8.971338376,1.6015,0,1.6015,7.07,-2.3,7.43470914,9.2315,2.43,9.545967329,1.6015,0,1.6015,7.63,2.43,8.007608882
26/08/2019 03:00,8.5125,-2.3,8.817746665,1.5925,0,1.5925,6.92,-2.3,7.292215027,9.0825,2.5,9.420286952,1.5925,0,1.5925,7.49,2.5,7.896207951
26/08/2019 03:30,8.6145,-2.18,8.88605707,1.6145,0,1.6145,7,-2.18,7.331602826,9.1945,2.5,9.528317283,1.6145,0,1.6145,7.58,2.5,7.981628906
26/08/2019 04:00,8.664,-2.18,8.934052608,1.594,0,1.594,7.07,-2.18,7.398466057,9.244,2.5,9.576091896,1.594,0,1.594,7.65,2.5,8.04813643
26/08/2019 04:30,8.627,-2.28,8.923201724,1.617,0,1.617,7.01,-2.28,7.371465255,9.197,2.5,9.53072972,1.617,0,1.617,7.58,2.5,7.981628906
