Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/08/2019 05:00,8.6055,-2.18,8.877332384,1.5955,0,1.5955,7.01,-2.18,7.341151136,9.1755,2.6,9.536760469,1.5955,0,1.5955,7.58,2.6,8.013513586
26/08/2019 05:30,9.429,-1.94,9.626507207,1.619,0,1.619,7.81,-1.94,8.047341176,10.009,2.81,10.39596946,1.619,0,1.619,8.39,2.81,8.848061935
26/08/2019 06:00,10.4115,-1.56,10.52772208,1.5915,0,1.5915,8.82,-1.56,8.956896784,11.0115,3.16,11.45594746,1.5915,0,1.5915,9.42,3.16,9.935894524
26/08/2019 06:30,10.798,0.64,10.81694985,1.608,0,1.608,9.19,0.64,9.212258138,10.818,1.17,10.88108561,1.608,0,1.608,9.21,1.17,9.284018526
26/08/2019 07:00,10.9365,0.98,10.98032023,1.7465,0,1.7465,9.19,0.98,9.242104739,10.9565,0.99,11.00113595,1.7465,0,1.7465,9.21,0.99,9.263055651
26/08/2019 07:30,11.5835,1.14,11.63946185,2.2435,0,2.2435,9.34,1.14,9.409314534,11.5235,1.15,11.58074057,2.2435,0,2.2435,9.28,1.15,9.350983905
26/08/2019 08:00,12.105,1.2,12.16433414,2.645,0,2.645,9.46,1.2,9.535806206,12.055,1.2,12.11457903,2.645,0,2.645,9.41,1.2,9.486205775
26/08/2019 08:30,12.56,1.39,12.63668074,3.83,0,3.83,8.73,1.39,8.839966063,12.52,1.39,12.59692423,3.83,0,3.83,8.69,1.39,8.800465897
26/08/2019 09:00,13.067,1.61,13.16581137,4.337,0,4.337,8.73,1.61,8.877218033,13.027,1.61,13.12611249,4.337,0,4.337,8.69,1.61,8.837884362
26/08/2019 09:30,13.2295,0.85,13.25677828,4.4995,0,4.4995,8.73,0.85,8.771282688,13.5195,2.95,13.83760746,4.4995,0,4.4995,9.02,2.95,9.490147523
26/08/2019 10:00,13.32,2,13.46931327,5.42,0,5.42,7.9,2,8.149233093,13.29,2,13.43964657,5.42,0,5.42,7.87,2,8.120153939
26/08/2019 10:30,13.06,2.16,13.23741667,6.83,0,6.83,6.23,2.16,6.593822867,13.03,2.16,13.20781965,6.83,0,6.83,6.2,2.16,6.565485511
26/08/2019 11:00,12.4475,2.39,12.67487105,8.1675,0,8.1675,4.28,2.39,4.90209139,12.4275,2.39,12.65523039,8.1675,0,8.1675,4.26,2.39,4.884639188
26/08/2019 11:30,12.1875,2.67,12.47654024,10.4675,0,10.4675,1.72,2.67,3.176051007,12.1775,2.67,12.46677209,10.4675,0,10.4675,1.71,2.67,3.170646622
26/08/2019 12:00,11.385,3.08,11.79426238,12.145,0,12.145,-0.76,3.08,3.172380809,11.395,3.08,11.80391566,12.145,0,12.145,-0.75,3.08,3.17
26/08/2019 12:30,11.4175,3.08,11.82563767,12.5475,0,12.5475,-1.13,3.08,3.280746866,11.4275,3.08,11.83529282,12.5475,0,12.5475,-1.12,3.08,3.277315975
26/08/2019 13:00,11.108,3.14,11.54327787,12.338,0,12.338,-1.23,3.14,3.372313746,11.128,3.14,11.56252498,12.338,0,12.338,-1.21,3.14,3.365070579
26/08/2019 13:30,10.686,3.14,11.13778236,11.706,0,11.706,-1.02,3.14,3.301514804,10.706,3.14,11.15697253,11.706,0,11.706,-1,3.14,3.29539072
26/08/2019 14:00,10.6645,3.04,11.08932641,11.7445,0,11.7445,-1.08,3.04,3.226143208,10.6745,3.04,11.09894365,11.7445,0,11.7445,-1.07,3.04,3.222809333
26/08/2019 14:30,10.152,2.86,10.54716569,11.512,0,11.512,-1.36,2.86,3.16689122,10.172,2.86,10.56641775,11.512,0,11.512,-1.34,2.86,3.158354002
26/08/2019 15:00,10.335,2.86,10.72342413,11.435,0,11.435,-1.1,2.86,3.064245421,10.345,2.86,10.73306224,11.435,0,11.435,-1.09,2.86,3.060669861
26/08/2019 15:30,10.2735,2.53,10.58043961,11.0435,0,11.0435,-0.77,2.53,2.644579362,10.3235,2.61,10.64832157,11.0435,0,11.0435,-0.72,2.61,2.707489612
26/08/2019 16:00,11.3265,2.4,11.5779792,10.2965,0,10.2965,1.03,2.4,2.61168528,11.3265,2.4,11.5779792,10.2965,0,10.2965,1.03,2.4,2.61168528
26/08/2019 16:30,11.9615,2.4,12.19989681,9.1215,0,9.1215,2.84,2.4,3.718279172,11.9515,2.4,12.19009238,9.1215,0,9.1215,2.83,2.4,3.710646844
26/08/2019 17:00,12.994,2.4,13.21378205,8.344,0,8.344,4.65,2.4,5.232829063,12.984,2.4,13.2039485,8.344,0,8.344,4.64,2.4,5.22394487
26/08/2019 17:30,14.0575,2.29,14.24280191,6.5875,0,6.5875,7.47,2.29,7.813129975,14.1875,2.95,14.49095084,6.5875,0,6.5875,7.6,2.95,8.152453618
26/08/2019 18:00,14.8885,2.5,15.09693453,4.3785,0,4.3785,10.51,2.5,10.80324488,15.2485,3.89,15.73686285,4.3785,0,4.3785,10.87,3.89,11.54508553
26/08/2019 18:30,16.298,2.59,16.50251205,2.988,0,2.988,13.31,2.59,13.55965339,16.218,2.6,16.42508825,2.988,0,2.988,13.23,2.6,13.48305974
26/08/2019 19:00,16.274,2.5,16.46490437,2.754,0,2.754,13.52,2.5,13.74919634,16.194,2.51,16.38736513,2.754,0,2.754,13.44,2.51,13.67236995
26/08/2019 19:30,15.801,2.28,15.96464848,2.281,0,2.281,13.52,2.28,13.71090077,15.721,2.29,15.886911,2.281,0,2.281,13.44,2.29,13.63369722
26/08/2019 20:00,15.575,2.22,15.73241955,1.505,0,1.505,14.07,2.22,14.24406192,15.495,2.23,15.65464548,1.505,0,1.505,13.99,2.23,14.16661569
26/08/2019 20:30,16.061,2.35,16.23201223,1.331,0,1.331,14.73,2.35,14.9162797,15.971,2.37,16.14588929,1.331,0,1.331,14.64,2.37,14.83059338
26/08/2019 21:00,16.2235,2.45,16.40745112,1.3335,0,1.3335,14.89,2.45,15.09021537,16.1335,2.46,16.31997004,1.3335,0,1.3335,14.8,2.46,15.00305302
26/08/2019 21:30,15.349,2.2,15.50586344,1.369,0,1.369,13.98,2.2,14.15204579,15.269,2.22,15.42954183,1.369,0,1.369,13.9,2.22,14.07616425
26/08/2019 22:00,14.42,2,14.55803558,1.37,0,1.37,13.05,2,13.20236721,14.33,2.01,14.47027989,1.37,0,1.37,12.96,2.01,13.11494186
26/08/2019 22:30,13.5215,1.71,13.62919889,1.3715,0,1.3715,12.15,1.71,12.26974327,13.4415,1.72,13.55110041,1.3715,0,1.3715,12.07,1.72,12.19193586
26/08/2019 23:00,12.5005,0.14,12.50128394,1.3805,0,1.3805,11.12,0.14,11.12088126,12.8405,2.88,13.1595152,1.3805,0,1.3805,11.46,2.88,11.81634461
26/08/2019 23:30,11.8465,1.29,11.91652895,1.3765,0,1.3765,10.47,1.29,10.54917058,11.7865,1.3,11.85797547,1.3765,0,1.3765,10.41,1.3,10.49085792
27/08/2019 00:00,11.5415,1.39,11.62490096,1.3715,0,1.3715,10.17,1.39,10.26455065,11.4915,1.39,11.57526122,1.3715,0,1.3715,10.12,1.39,10.21501346
27/08/2019 00:30,11.291,1.33,11.36906245,1.381,0,1.381,9.91,1.33,9.998849934,11.251,1.39,11.33653832,1.381,0,1.381,9.87,1.39,9.967396852
27/08/2019 01:00,10.641,1.1,10.69770447,1.391,0,1.391,9.25,1.1,9.31517579,10.571,1.1,10.62807795,1.391,0,1.391,9.18,1.1,9.245669256
27/08/2019 01:30,10.6725,1.03,10.72208731,1.4225,0,1.4225,9.25,1.03,9.30716928,10.6025,1.03,10.65241317,1.4225,0,1.4225,9.18,1.03,9.237602503
27/08/2019 02:00,10.5525,0.96,10.5960774,1.5325,0,1.5325,9.02,0.96,9.070942619,10.5025,0.97,10.54719898,1.5325,0,1.5325,8.97,0.97,9.022294608
27/08/2019 02:30,10.2585,0.84,10.29283354,1.5585,0,1.5585,8.7,0.84,8.740457654,10.2185,0.85,10.2537916,1.5585,0,1.5585,8.66,0.85,8.701614793
27/08/2019 03:00,9.9245,0.84,9.959984952,1.4645,0,1.4645,8.46,0.84,8.501599849,9.8845,0.85,9.920979803,1.4645,0,1.4645,8.42,0.85,8.462795047
27/08/2019 03:30,9.846,0.92,9.888888512,1.296,0,1.296,8.55,0.92,8.599354627,9.806,0.93,9.850001827,1.296,0,1.296,8.51,0.93,8.560665862
27/08/2019 04:00,9.8385,0.84,9.874294013,1.5185,0,1.5185,8.32,0.84,8.362296335,9.7985,0.84,9.8344396,1.5185,0,1.5185,8.28,0.84,8.322499625
27/08/2019 04:30,10.0135,0.89,10.0529738,1.6235,0,1.6235,8.39,0.89,8.437072952,9.9635,0.9,10.00406579,1.6235,0,1.6235,8.34,0.9,8.38842059
27/08/2019 05:00,10.177,0.96,10.22217829,1.627,0,1.627,8.55,0.96,8.603725937,10.127,0.97,10.17334896,1.627,0,1.627,8.5,0.97,8.555168029
27/08/2019 05:30,10.8135,1.17,10.87661171,1.6235,0,1.6235,9.19,1.17,9.264178323,10.7735,1.17,10.83684466,1.6235,0,1.6235,9.15,1.17,9.224499986
27/08/2019 06:00,11.4405,1.37,11.52223677,1.6205,0,1.6205,9.82,1.37,9.915104639,11.3905,1.38,11.47379145,1.6205,0,1.6205,9.77,1.38,9.866980288
27/08/2019 06:30,12.974,1.84,13.10382677,1.654,0,1.654,11.32,1.84,11.46856573,12.914,1.85,13.04583826,1.654,0,1.654,11.26,1.85,11.41096403
27/08/2019 07:00,13.9525,2.06,14.10375327,1.6925,0,1.6925,12.26,2.06,12.43186229,14.1125,2.91,14.40939819,1.6925,0,1.6925,12.42,2.91,12.75635136
27/08/2019 07:30,15.722,2.88,15.98360673,1.802,0,1.802,13.92,2.88,14.21480918,15.642,2.91,15.91038227,1.802,0,1.802,13.84,2.91,14.14261998
27/08/2019 08:00,16.7415,3.3,17.06364036,1.9715,0,1.9715,14.77,3.3,15.13416334,16.6515,3.3,16.97534837,1.9715,0,1.9715,14.68,3.3,15.04634175
27/08/2019 08:30,17.1445,1.95,17.25503927,2.4645,0,2.4645,14.68,1.95,14.80894662,17.6545,5.6,18.52137604,2.4645,0,2.4645,15.19,5.6,16.18938232
27/08/2019 09:00,17.302,1.63,17.37861053,2.972,0,2.972,14.33,1.63,14.42240618,18.012,6.53,19.1591504,2.972,0,2.972,15.04,6.53,16.39641729
27/08/2019 09:30,17.1135,2.64,17.31593146,3.6635,0,3.6635,13.45,2.64,13.70664437,17.5035,5.54,18.35930588,3.6635,0,3.6635,13.84,5.54,14.90762221
27/08/2019 10:00,16.642,4.06,17.1300836,5.142,0,5.142,11.5,4.06,12.19563856,16.562,4.06,17.05237356,5.142,0,5.142,11.42,4.06,12.12023102
27/08/2019 10:30,16.6425,3.98,17.1117856,4.4425,0,4.4425,12.2,3.98,12.83278614,16.5725,3.98,17.0437131,4.4425,0,4.4425,12.13,3.98,12.7662563
27/08/2019 11:00,16.3075,4.09,16.81257435,5.0375,0,5.0375,11.27,4.09,11.98920348,16.2375,4.09,16.74468591,5.0375,0,5.0375,11.2,4.09,11.92342652
27/08/2019 11:30,16.2065,4.28,16.7621312,6.0565,0,6.0565,10.15,4.28,11.01548456,16.1465,4.28,16.7041271,6.0565,0,6.0565,10.09,4.28,10.96022354
27/08/2019 12:00,15.1655,4.59,15.84488846,9.9455,0,9.9455,5.22,4.59,6.951007121,15.1355,4.59,15.81617717,9.9455,0,9.9455,5.19,4.59,6.928506333
27/08/2019 12:30,15.069,4.59,15.75255094,10.419,0,10.419,4.65,4.59,6.533804405,15.039,4.59,15.72385516,10.419,0,10.419,4.62,4.59,6.512488004
27/08/2019 13:00,15.387,4.38,15.99825519,8.917,0,8.917,6.47,4.38,7.813149173,15.357,4.38,15.96940353,8.917,0,8.917,6.44,4.38,7.788324595
27/08/2019 13:30,14.387,3.91,14.90885203,9.387,0,9.387,5,3.91,6.347290761,14.367,3.91,14.88955302,9.387,0,9.387,4.98,3.91,6.331547994
27/08/2019 14:00,14.3075,4.1,14.88336508,10.2875,0,10.2875,4.02,4.1,5.741985719,14.2875,4.1,14.86413994,10.2875,0,10.2875,4,4.1,5.728001397
27/08/2019 14:30,14.677,4,15.21230847,9.277,0,9.277,5.4,4,6.720119047,14.647,4,15.18336619,9.277,0,9.277,5.37,4,6.696036141
27/08/2019 15:00,14.096,4.12,14.68576236,10.346,0,10.346,3.75,4.12,5.571077095,14.076,4.12,14.66656661,10.346,0,10.346,3.73,4.12,5.557634389
27/08/2019 15:30,14.829,4.02,15.36423252,8.069,0,8.069,6.76,4.02,7.864985696,14.779,4.03,15.31860767,8.069,0,8.069,6.71,4.03,7.827196177
27/08/2019 16:00,15.6185,3.83,16.08124505,5.7585,0,5.7585,9.86,3.83,10.57773605,15.5585,3.83,16.02297795,5.7585,0,5.7585,9.8,3.83,10.52182969
27/08/2019 16:30,16.3055,3.68,16.71561337,4.4455,0,4.4455,11.86,3.68,12.41780979,16.2355,3.68,16.64733793,4.4455,0,4.4455,11.79,3.68,12.35097162
27/08/2019 17:00,16.9685,3.41,17.3077466,3.5085,0,3.5085,13.46,3.41,13.88523316,16.8885,3.42,17.23130385,3.5085,0,3.5085,13.38,3.42,13.81017017
27/08/2019 17:30,17.326,2.9,17.5670224,2.996,0,2.996,14.33,2.9,14.62049589,17.226,2.9,17.46840222,2.996,0,2.996,14.23,2.9,14.52249634
27/08/2019 18:00,17.718,2.61,17.90920501,2.398,0,2.398,15.32,2.61,15.54073679,17.638,2.63,17.83300154,2.398,0,2.398,15.24,2.63,15.46526754
27/08/2019 18:30,18.081,2.39,18.23827462,2.211,0,2.211,15.87,2.39,16.04895635,18.001,2.4,18.16028637,2.211,0,2.211,15.79,2.4,15.97135248
27/08/2019 19:00,17.6255,2.27,17.77107623,2.0855,0,2.0855,15.54,2.27,15.70491961,17.5355,2.29,17.68439595,2.0855,0,2.0855,15.45,2.29,15.61878997
27/08/2019 19:30,17.074,2.27,17.22423804,1.834,0,1.834,15.24,2.27,15.40813097,17.654,4.21,18.14904449,1.834,0,1.834,15.82,4.21,16.37059865
27/08/2019 20:00,16.625,0.55,16.63409526,1.635,0,1.635,14.99,0.55,15.00008667,17.165,3.92,17.6069198,1.635,0,1.635,15.53,3.92,16.01709399
27/08/2019 20:30,16.6605,2.12,16.79484029,1.5805,0,1.5805,15.08,2.12,15.22828946,16.5605,2.14,16.69819632,1.5805,0,1.5805,14.98,2.14,15.13208512
27/08/2019 21:00,16.478,2.12,16.61381606,1.588,0,1.588,14.89,2.12,15.0401629,16.388,2.19,16.53368211,1.588,0,1.588,14.8,2.19,14.96115303
27/08/2019 21:30,15.682,1.85,15.79074488,1.512,0,1.512,14.17,1.85,14.29025542,15.622,1.9,15.73711803,1.512,0,1.512,14.11,1.9,14.23734877
27/08/2019 22:00,14.721,1.62,14.80986972,1.521,0,1.521,13.2,1.62,13.29903756,14.651,1.66,14.74474147,1.521,0,1.521,13.13,1.66,13.23451926
27/08/2019 22:30,13.9495,1.62,14.04325284,1.1295,0,1.1295,12.82,1.62,12.92195032,13.8795,1.66,13.97841623,1.1295,0,1.1295,12.75,1.66,12.85760864
27/08/2019 23:00,12.8935,1.12,12.94205325,1.2135,0,1.2135,11.68,1.12,11.73357576,12.9635,2.01,13.11840052,1.2135,0,1.2135,11.75,2.01,11.92067951
27/08/2019 23:30,11.952,1.2,12.01208991,1.292,0,1.292,10.66,1.2,10.72732958,11.912,1.2,11.97229067,1.292,0,1.292,10.62,1.2,10.68758158
28/08/2019 00:00,11.491,1.2,11.55348783,1.481,0,1.481,10.01,1.2,10.08167149,11.431,1.2,11.49381403,1.481,0,1.481,9.95,1.2,10.02210058
28/08/2019 00:30,11.0885,1.2,11.15324313,1.5585,0,1.5585,9.53,1.2,9.605253771,11.0485,1.2,11.11347616,1.5585,0,1.5585,9.49,1.2,9.565568462
28/08/2019 01:00,10.377,0.81,10.40856517,1.557,0,1.557,8.82,0.81,8.857115783,10.337,0.82,10.36947294,1.557,0,1.557,8.78,0.82,8.818208435
28/08/2019 01:30,10.3815,0.81,10.41305153,1.5615,0,1.5615,8.82,0.81,8.857115783,10.3415,0.77,10.37012643,1.5615,0,1.5615,8.78,0.77,8.813699564
28/08/2019 02:00,10.3705,0.81,10.4020849,1.5505,0,1.5505,8.82,0.81,8.857115783,10.3305,0.83,10.36378938,1.5505,0,1.5505,8.78,0.83,8.819143949
28/08/2019 02:30,10.1065,0.68,10.12935053,1.4465,0,1.4465,8.66,0.68,8.686656434,10.0665,0.68,10.08944113,1.4465,0,1.4465,8.62,0.68,8.646779747
28/08/2019 03:00,9.9485,0.74,9.975983774,1.4385,0,1.4385,8.51,0.74,8.542113322,9.8985,0.74,9.926122216,1.4385,0,1.4385,8.46,0.74,8.492302397
28/08/2019 03:30,9.872,0.74,9.899696157,1.452,0,1.452,8.42,0.74,8.452455265,9.832,0.8,9.864493094,1.452,0,1.452,8.38,0.8,8.418099548
28/08/2019 04:00,9.871,0.74,9.898698955,1.321,0,1.321,8.55,0.74,8.581963645,9.831,0.8,9.863496388,1.321,0,1.321,8.51,0.8,8.547520108
28/08/2019 04:30,10.1715,0.94,10.21484274,1.1215,0,1.1215,9.05,0.94,9.098686718,10.1315,0.96,10.17688028,1.1215,0,1.1215,9.01,0.96,9.060998841
28/08/2019 05:00,10.209,0.94,10.25218421,1.249,0,1.249,8.96,0.94,9.009173103,10.169,0.96,10.21421368,1.249,0,1.249,8.92,0.96,8.971510464
28/08/2019 05:30,10.614,1.11,10.67188343,1.254,0,1.254,9.36,1.11,9.425587515,10.564,1.12,10.62320554,1.254,0,1.254,9.31,1.12,9.377126426
28/08/2019 06:00,11.394,1.28,11.46567207,1.244,0,1.244,10.15,1.28,10.230391,11.344,1.28,11.41598598,1.244,0,1.244,10.1,1.28,10.18078582
28/08/2019 06:30,12.5205,1.46,12.60533697,1.2405,0,1.2405,11.28,1.46,11.37409337,12.4605,1.47,12.54691039,1.2405,0,1.2405,11.22,1.47,11.31588706
28/08/2019 07:00,13.8275,1.92,13.96016319,1.3375,0,1.3375,12.49,1.92,12.63671239,13.9375,2.66,14.18906291,1.3375,0,1.3375,12.6,2.66,12.87771719
28/08/2019 07:30,15.845,3.06,16.13777014,1.945,0,1.945,13.9,3.06,14.23283528,15.775,3.06,16.06904555,1.945,0,1.945,13.83,3.06,14.16448022
28/08/2019 08:00,16.59,3.33,16.92090423,2.48,0,2.48,14.11,3.33,14.49762049,16.51,3.34,16.84445606,2.48,0,2.48,14.03,3.34,14.42208376
28/08/2019 08:30,16.999,3.04,17.26868846,3.009,0,3.009,13.99,3.04,14.31648351,17.179,4.67,17.802442,3.009,0,3.009,14.17,4.67,14.91971179
28/08/2019 09:00,17.076,4.3,17.6090822,4.956,0,4.956,12.12,4.3,12.86018662,17.026,4.42,17.59036884,4.956,0,4.956,12.07,4.42,12.85384378
28/08/2019 09:30,16.411,4.37,16.98286846,6.671,0,6.671,9.74,4.37,10.67541568,16.351,4.42,16.93787475,6.671,0,6.671,9.68,4.42,10.64137209
28/08/2019 10:00,16.2515,4.46,16.85238417,7.1415,0,7.1415,9.11,4.46,10.14316026,16.1915,4.47,16.79718942,7.1415,0,7.1415,9.05,4.47,10.09373073
28/08/2019 10:30,15.2785,2.04,15.41408973,7.7185,0,7.7185,7.56,2.04,7.830402289,15.8185,6.39,17.06039397,7.7185,0,7.7185,8.1,6.39,10.31707807
28/08/2019 11:00,15.6325,1.7,15.72466395,5.9625,0,5.9625,9.67,1.7,9.818294149,16.2925,6.71,17.62014916,5.9625,0,5.9625,10.33,6.71,12.31799497
28/08/2019 11:30,16.2315,1.63,16.31313864,4.3615,0,4.3615,11.87,1.63,11.98139391,16.9115,6.63,18.16468365,4.3615,0,4.3615,12.55,6.63,14.19363942
28/08/2019 12:00,15.32,1.83,15.42891117,8.13,0,8.13,7.19,1.83,7.419231766,15.95,6.86,17.36266397,8.13,0,8.13,7.82,6.86,10.4024997
28/08/2019 12:30,16.154,1.49,16.22257119,5.544,0,5.544,10.61,1.49,10.71411219,16.834,6.49,18.04171987,5.544,0,5.544,11.29,6.49,13.02244985
28/08/2019 13:00,16.7145,1.3,16.76497868,3.9145,0,3.9145,12.8,1.3,12.86584626,17.4245,6.29,18.52504522,3.9145,0,3.9145,13.51,6.29,14.90248972
28/08/2019 13:30,15.82,1.1,15.85819662,3.27,0,3.27,12.55,1.1,12.59811494,16.43,5.43,17.30403999,3.27,0,3.27,13.16,5.43,14.23623897
28/08/2019 14:00,16.278,3.32,16.61311783,3.658,0,3.658,12.62,3.32,13.04939845,16.198,3.32,16.53473931,3.658,0,3.658,12.54,3.32,12.97204687
28/08/2019 14:30,15.9015,3.38,16.25675559,4.9415,0,4.9415,10.96,3.38,11.46935046,15.8415,3.39,16.20016118,4.9415,0,4.9415,10.9,3.39,11.41499452
28/08/2019 15:00,16.2345,3.65,16.63975632,3.9245,0,3.9245,12.31,3.65,12.83972741,16.1545,3.65,16.56171399,3.9245,0,3.9245,12.23,3.65,12.76304823
28/08/2019 15:30,16.112,3.47,16.48142724,3.362,0,3.362,12.75,3.47,13.21375798,16.042,3.47,16.41300289,3.362,0,3.362,12.68,3.47,13.1462276
28/08/2019 16:00,16.7465,3.3,17.06854599,2.5665,0,2.5665,14.18,3.3,14.55892853,16.6665,3.3,16.99006246,2.5665,0,2.5665,14.1,3.3,14.48102206
28/08/2019 16:30,17.8535,3.57,18.20693171,2.8435,0,2.8435,15.01,3.57,15.42870701,17.7535,3.57,18.10888352,2.8435,0,2.8435,14.91,3.57,15.33143829
28/08/2019 17:00,18.3325,3.57,18.67686955,2.4525,0,2.4525,15.88,3.57,16.27634173,18.2325,3.57,18.57872321,2.4525,0,2.4525,15.78,3.57,16.17879167
28/08/2019 17:30,17.8665,3.12,18.13687465,3.2865,0,3.2865,14.58,3.12,14.91009054,17.7665,3.13,18.04010594,3.2865,0,3.2865,14.48,3.13,14.81442878
28/08/2019 18:00,18,2.79,18.21494167,2.5,0,2.5,15.5,2.79,15.74909839,18.12,3.42,18.43992408,2.5,0,2.5,15.62,3.42,15.99002189
28/08/2019 18:30,17.736,0.71,17.75020552,2.566,0,2.566,15.17,0.71,15.18660594,18.486,5.16,19.19264953,2.566,0,2.566,15.92,5.16,16.7353518
28/08/2019 19:00,17.4355,0,17.4355,2.3255,0,2.3255,15.11,0,15.11,18.1855,5.02,18.8656516,2.3255,0,2.3255,15.86,5.02,16.6355042
28/08/2019 19:30,16.6565,0,16.6565,2.2265,0,2.2265,14.43,0,14.43,17.3965,4.77,18.03860062,2.2265,0,2.2265,15.17,4.77,15.9022577
28/08/2019 20:00,16.587,2.24,16.7375676,1.627,0,1.627,14.96,2.24,15.12677097,16.547,2.45,16.72739397,1.627,0,1.627,14.92,2.45,15.11981812
28/08/2019 20:30,16.6025,2.33,16.76519926,1.4125,0,1.4125,15.19,2.33,15.36766085,16.5125,2.34,16.67747751,1.4125,0,1.4125,15.1,2.34,15.2802356
28/08/2019 21:00,16.7325,2.39,16.90232695,1.2925,0,1.2925,15.44,2.39,15.62388236,16.6325,2.41,16.80619398,1.2925,0,1.2925,15.34,2.41,15.52815829
28/08/2019 21:30,15.916,2.19,16.06596265,1.356,0,1.356,14.56,2.19,14.72378009,15.826,2.2,15.97818125,1.356,0,1.356,14.47,2.2,14.6362871
28/08/2019 22:00,14.999,2,15.13175472,1.409,0,1.409,13.59,2,13.73637871,14.919,2.01,15.05379225,1.409,0,1.409,13.51,2.01,13.65870418
28/08/2019 22:30,14.324,1.65,14.41871964,1.584,0,1.584,12.74,1.65,12.84640417,14.294,1.95,14.42639719,1.584,0,1.584,12.71,1.95,12.85871689
28/08/2019 23:00,13.623,-0.53,13.63330587,1.533,0,1.533,12.09,-0.53,12.10161146,14.243,4.28,14.87217029,1.533,0,1.533,12.71,4.28,13.41128256
28/08/2019 23:30,13.162,1.77,13.28047981,1.512,0,1.512,11.65,1.77,11.78369212,13.112,1.77,13.23092756,1.512,0,1.512,11.6,1.77,11.7342618
29/08/2019 00:00,12.5575,1.71,12.67339364,1.3975,0,1.3975,11.16,1.71,11.290248,12.4875,1.71,12.6040373,1.3975,0,1.3975,11.09,1.71,11.22106056
29/08/2019 00:30,11.9305,1.51,12.02567795,1.4205,0,1.4205,10.51,1.51,10.61791882,11.8805,1.55,11.98118443,1.4205,0,1.4205,10.46,1.55,10.57421865
29/08/2019 01:00,11.641,1.37,11.7213387,1.401,0,1.401,10.24,1.37,10.33123904,11.581,1.39,11.66411853,1.401,0,1.401,10.18,1.39,10.27445862
29/08/2019 01:30,11.6695,1.25,11.73625708,1.4295,0,1.4295,10.24,1.25,10.31601183,11.6095,1.25,11.67660012,1.4295,0,1.4295,10.18,1.25,10.2564565
29/08/2019 02:00,11.4,1.25,11.46832595,1.41,0,1.41,9.99,1.25,10.06789948,11.35,1.25,11.41862514,1.41,0,1.41,9.94,1.25,10.01828828
29/08/2019 02:30,11.209,1.15,11.26783835,1.559,0,1.559,9.65,1.15,9.718281741,11.159,1.15,11.2181006,1.559,0,1.559,9.6,1.15,9.668634857
29/08/2019 03:00,10.652,-1.1,10.70864623,1.592,0,1.592,9.06,-1.1,9.126532748,11.192,3.06,11.60277829,1.592,0,1.592,9.6,3.06,10.07589202
29/08/2019 03:30,10.633,-0.84,10.66612812,1.573,0,1.573,9.06,-0.84,9.098857071,11.103,2.87,11.46793395,1.573,0,1.573,9.53,2.87,9.952778507
29/08/2019 04:00,10.9315,1.02,10.97898412,1.3015,0,1.3015,9.63,1.02,9.683868029,10.8915,1.02,10.93915775,1.3015,0,1.3015,9.59,1.02,9.644091455
29/08/2019 04:30,10.775,0.93,10.8150601,1.585,0,1.585,9.19,0.93,9.236936722,10.735,0.93,10.77520881,1.585,0,1.585,9.15,0.93,9.19714086
29/08/2019 05:00,11.307,1.25,11.37588454,1.567,0,1.567,9.74,1.25,9.819882891,11.267,1.25,11.3361276,1.567,0,1.567,9.7,1.25,9.780209609
29/08/2019 05:30,11.762,1.33,11.8369567,1.582,0,1.582,10.18,1.33,10.26651353,11.702,1.33,11.77733858,1.582,0,1.582,10.12,1.33,10.20702209
29/08/2019 06:00,12.224,1.4,12.30390897,1.534,0,1.534,10.69,1.4,10.78128471,12.164,1.4,12.24430055,1.534,0,1.534,10.63,1.4,10.72179556
29/08/2019 06:30,12.8545,1.47,12.93827926,1.4745,0,1.4745,11.38,1.47,11.4745501,12.7945,1.47,12.87866958,1.4745,0,1.4745,11.32,1.47,11.41504709
29/08/2019 07:00,14.015,1.92,14.14590488,1.525,0,1.525,12.49,1.92,12.63671239,13.945,1.92,14.07655586,1.525,0,1.525,12.42,1.92,12.56752959
29/08/2019 07:30,15.3955,2.71,15.63219499,2.0055,0,2.0055,13.39,2.71,13.66148601,15.5255,3.28,15.86819304,2.0055,0,2.0055,13.52,3.28,13.91218171
29/08/2019 08:00,16.3635,3.17,16.66772427,3.0435,0,3.0435,13.32,3.17,13.69201592,16.2835,3.17,16.58919143,3.0435,0,3.0435,13.24,3.17,13.61420214
29/08/2019 08:30,16.839,3.76,17.25368138,4.549,0,4.549,12.29,3.76,12.8523033,16.769,3.76,17.18537055,4.549,0,4.549,12.22,3.76,12.78538228
29/08/2019 09:00,16.795,4.07,17.28111469,6.205,0,6.205,10.59,4.07,11.34517519,16.725,4.07,17.21309167,6.205,0,6.205,10.52,4.07,11.27986259
29/08/2019 09:30,16.3145,4.14,16.83159262,7.7845,0,7.7845,8.53,4.14,9.48158742,16.2745,4.14,16.79282437,7.7845,0,7.7845,8.49,4.14,9.445618032
29/08/2019 10:00,15.5955,4.14,16.1356506,8.8855,0,8.8855,6.71,4.14,7.884395982,15.5655,4.14,16.10665671,8.8855,0,8.8855,6.68,4.14,7.858880327
29/08/2019 10:30,15.647,4.2,16.20088297,8.287,0,8.287,7.36,4.2,8.47405452,15.607,4.2,16.16225383,8.287,0,8.287,7.32,4.2,8.439336467
29/08/2019 11:00,15.7505,4.12,16.28043766,7.1305,0,7.1305,8.62,4.12,9.553993929,15.7105,4.12,16.24174283,7.1305,0,7.1305,8.58,4.12,9.517919941
29/08/2019 11:30,15.4235,4.37,16.0306348,9.0435,0,9.0435,6.38,4.37,7.733130026,15.3835,4.37,15.99215346,9.0435,0,9.0435,6.34,4.37,7.700162336
29/08/2019 12:00,15.5655,4.66,16.24808882,9.7055,0,9.7055,5.86,4.66,7.48700207,15.5255,4.65,16.20690132,9.7055,0,9.7055,5.82,4.65,7.449489915
29/08/2019 12:30,15.985,4.41,16.58216889,7.345,0,7.345,8.64,4.41,9.700396899,15.925,4.41,16.52433735,7.345,0,7.345,8.58,4.41,9.646994351
29/08/2019 13:00,14.801,4.49,15.46705211,10.041,0,10.041,4.76,4.49,6.543523516,14.771,4.48,15.43544107,10.041,0,10.041,4.73,4.48,6.514852262
29/08/2019 13:30,14.0905,4.34,14.74373732,10.9905,0,10.9905,3.1,4.34,5.333441666,14.0705,4.33,14.72168028,10.9905,0,10.9905,3.08,4.33,5.313689867
29/08/2019 14:00,14.6255,4.34,15.25584643,8.9455,0,8.9455,5.68,4.34,7.148286508,14.5955,4.33,15.2242412,8.9455,0,8.9455,5.65,4.33,7.118384648
29/08/2019 14:30,14.3095,4.23,14.92161822,8.8995,0,8.8995,5.41,4.23,6.867386694,14.2795,4.23,14.89285131,8.8995,0,8.8995,5.38,4.23,6.843778196
29/08/2019 15:00,14.4735,4.16,15.0594755,8.0935,0,8.0935,6.38,4.16,7.61642961,14.4435,4.16,15.0306451,8.0935,0,8.0935,6.35,4.16,7.591317409
29/08/2019 15:30,14.137,4.05,14.70568832,9.747,0,9.747,4.39,4.05,5.972821779,14.117,4.04,14.68370829,9.747,0,9.747,4.37,4.04,5.951344386
29/08/2019 16:00,15.2395,4.11,15.7839938,6.7395,0,6.7395,8.5,4.11,9.441509413,15.1995,4.12,15.74799036,6.7395,0,6.7395,8.46,4.12,9.409888416
29/08/2019 16:30,15.807,3.85,16.26910412,5.177,0,5.177,10.63,3.85,11.30572421,15.757,3.85,16.22052863,5.177,0,5.177,10.58,3.85,11.25872551
29/08/2019 17:00,16.1485,3.47,16.51711089,5.2385,0,5.2385,10.91,3.47,11.44853702,16.0785,3.47,16.44867965,5.2385,0,5.2385,10.84,3.47,11.38184959
29/08/2019 17:30,16.507,3.04,16.78459559,5.117,0,5.117,11.39,3.04,11.7887107,16.437,3.05,16.71757964,5.117,0,5.117,11.32,3.05,11.72368969
29/08/2019 18:00,17.3165,2.79,17.53981962,3.1165,0,3.1165,14.2,2.79,14.47149267,17.2465,2.79,17.47071442,3.1165,0,3.1165,14.13,2.79,14.40281223
29/08/2019 18:30,17.326,2.54,17.51119288,2.896,0,2.896,14.43,2.54,14.65184289,17.236,2.55,17.4236103,2.896,0,2.896,14.34,2.55,14.56496138
29/08/2019 19:00,16.796,2.38,16.96378543,2.836,0,2.836,13.96,2.38,14.16142648,16.706,2.39,16.87609362,2.836,0,2.836,13.87,2.39,14.0744094
29/08/2019 19:30,16.8355,2.38,17.00289564,1.8855,0,1.8855,14.95,2.38,15.13825948,16.7455,2.39,16.91519643,1.8855,0,1.8855,14.86,2.39,15.05097007
29/08/2019 20:00,16.567,2.38,16.73708126,1.697,0,1.697,14.87,2.38,15.05925961,16.477,2.39,16.64943329,1.697,0,1.697,14.78,2.39,14.97199052
29/08/2019 20:30,16.493,2.38,16.66383656,1.543,0,1.543,14.95,2.38,15.13825948,16.403,2.39,16.57620309,1.543,0,1.543,14.86,2.39,15.05097007
29/08/2019 21:00,16.4285,2.38,16.60000037,1.4785,0,1.4785,14.95,2.38,15.13825948,16.3385,2.39,16.51237967,1.4785,0,1.4785,14.86,2.39,15.05097007
29/08/2019 21:30,15.908,2.3,16.0734086,1.398,0,1.398,14.51,2.3,14.6911572,15.818,2.31,15.98578193,1.398,0,1.398,14.42,2.31,14.60385223
29/08/2019 22:00,14.996,2.06,15.13682979,1.356,0,1.356,13.64,2.06,13.79468013,14.916,2.08,15.06032722,1.356,0,1.356,13.56,2.08,13.71860051
29/08/2019 22:30,14.1905,1.75,14.29799952,1.3605,0,1.3605,12.83,1.75,12.94879917,14.1105,1.76,14.21983862,1.3605,0,1.3605,12.75,1.76,12.87090129
29/08/2019 23:00,13.248,1.65,13.35035595,1.038,0,1.038,12.21,1.65,12.3209821,13.208,1.87,13.33972129,1.038,0,1.038,12.17,1.87,12.31283071
29/08/2019 23:30,12.548,1.6,12.64959699,1.338,0,1.338,11.21,1.6,11.32360808,12.478,1.6,12.58016232,1.338,0,1.338,11.14,1.6,11.25431473
30/08/2019 00:00,11.808,1.43,11.89427442,1.378,0,1.378,10.43,1.43,10.52757332,11.758,1.43,11.84463862,1.378,0,1.378,10.38,1.43,10.47803894
30/08/2019 00:30,11.1745,1.09,11.22753536,1.3945,0,1.3945,9.78,1.09,9.840553846,11.1345,1.09,11.18772498,1.3945,0,1.3945,9.74,1.09,9.800800988
30/08/2019 01:00,10.819,1.16,10.88100919,1.089,0,1.089,9.73,1.16,9.798903,10.769,1.16,10.83129544,1.089,0,1.089,9.68,1.16,9.749256382
30/08/2019 01:30,10.845,0.99,10.89009297,1.345,0,1.345,9.5,0.99,9.551444917,10.805,0.99,10.85025921,1.345,0,1.345,9.46,0.99,9.511661264
30/08/2019 02:00,10.5985,0.94,10.64010349,1.3385,0,1.3385,9.26,0.94,9.307588302,10.5685,0.94,10.61022112,1.3385,0,1.3385,9.23,0.94,9.277742182
30/08/2019 02:30,10.6005,0.94,10.64209567,1.3405,0,1.3405,9.26,0.94,9.307588302,10.5705,0.94,10.61221326,1.3405,0,1.3405,9.23,0.94,9.277742182
30/08/2019 03:00,10.1955,0.94,10.23874115,1.3455,0,1.3455,8.85,0.94,8.899780896,10.1555,0.94,10.19891074,1.3455,0,1.3455,8.81,0.94,8.860005643
30/08/2019 03:30,10.162,0.94,10.20538309,1.482,0,1.482,8.68,0.94,8.730750254,10.132,0.94,10.17551099,1.482,0,1.482,8.65,0.94,8.700925238
30/08/2019 04:00,10.142,0.87,10.17924673,1.292,0,1.292,8.85,0.87,8.892659895,10.102,0.87,10.13939367,1.292,0,1.292,8.81,0.87,8.852852648
30/08/2019 04:30,10.065,0.87,10.10253062,1.075,0,1.075,8.99,0.87,9.031998671,10.025,0.87,10.06267981,1.075,0,1.075,8.95,0.87,8.992185496
30/08/2019 05:00,10.4665,1.07,10.52105139,1.5365,0,1.5365,8.93,1.07,8.993875694,10.4265,1.08,10.48228516,1.5365,0,1.5365,8.89,1.08,8.955361523
30/08/2019 05:30,10.9975,1.19,11.06169545,1.5675,0,1.5675,9.43,1.19,9.504788267,10.9575,1.19,11.02192843,1.5675,0,1.5675,9.39,1.19,9.465104331
30/08/2019 06:00,11.62,1.44,11.70888551,1.57,0,1.57,10.05,1.44,10.15264005,11.57,1.45,11.66050599,1.57,0,1.57,10,1.45,10.10457817
30/08/2019 06:30,12.845,1.84,12.97611749,1.585,0,1.585,11.26,1.84,11.40934705,12.785,1.84,12.91672656,1.585,0,1.585,11.2,1.84,11.35013656
30/08/2019 07:00,14.003,2.23,14.17945376,1.663,0,1.663,12.34,2.23,12.53987639,14.083,2.71,14.34137333,1.663,0,1.663,12.42,2.71,12.71221853
30/08/2019 07:30,15.573,2.86,15.83344337,2.253,0,2.253,13.32,2.86,13.6235825,15.493,2.86,15.75476591,2.253,0,2.253,13.24,2.86,13.54537559
30/08/2019 08:00,16.2615,3.12,16.55810322,2.8115,0,2.8115,13.45,3.12,13.80713221,16.1915,3.12,16.4893624,2.8115,0,2.8115,13.38,3.12,13.73895193
30/08/2019 08:30,17.1,3.63,17.48104402,3.19,0,3.19,13.91,3.63,14.3758478,17.02,3.63,17.40279575,3.19,0,3.19,13.83,3.63,14.29845446
30/08/2019 09:00,16.8575,3.74,17.26739431,5.3275,0,5.3275,11.53,3.74,12.12140668,16.8575,4.21,17.3752527,5.3275,0,5.3275,11.53,4.21,12.2745672
30/08/2019 09:30,16.6345,4.43,17.21428158,6.1645,0,6.1645,10.47,4.43,11.36863228,16.5645,4.43,17.14664866,6.1645,0,6.1645,10.4,4.43,11.30419834
30/08/2019 10:00,16.633,4.5,17.2309805,7.313,0,7.313,9.32,4.5,10.34951207,16.583,4.5,17.18272065,7.313,0,7.313,9.27,4.5,10.30450872
30/08/2019 10:30,15.4065,4.32,16.00070755,8.7565,0,8.7565,6.65,4.32,7.93,15.3665,4.32,15.96219666,8.7565,0,8.7565,6.61,4.32,7.89648656
30/08/2019 11:00,14.8905,2.51,15.10056589,9.1705,0,9.1705,5.72,2.51,6.246479008,15.3405,6.21,16.54977463,9.1705,0,9.1705,6.17,6.21,8.754027644
30/08/2019 11:30,14.628,1.8,14.73833043,9.858,0,9.858,4.77,1.8,5.098323254,15.218,6.83,16.68042038,9.858,0,9.858,5.36,6.83,8.682079244
30/08/2019 12:00,14.4265,2.07,14.57425134,10.7465,0,10.7465,3.68,2.07,4.222238743,15.0265,7.11,16.62371205,10.7465,0,10.7465,4.28,7.11,8.298825218
30/08/2019 12:30,14.3815,2.16,14.5428038,11.0915,0,11.0915,3.29,2.16,3.935695618,14.9715,7.22,16.6214985,11.0915,0,11.0915,3.88,7.22,8.196511453
30/08/2019 13:00,14.1775,2.29,14.36125364,11.2475,0,11.2475,2.93,2.29,3.718736345,14.6675,6.58,16.07581899,11.2475,0,11.2475,3.42,6.58,7.415713047
30/08/2019 13:30,14.2115,4.05,14.77732155,10.1215,0,10.1215,4.09,4.05,5.755918693,14.1915,4.04,14.75534724,10.1215,0,10.1215,4.07,4.04,5.734675231
30/08/2019 14:00,14.144,3.63,14.6023846,8.704,0,8.704,5.44,3.63,6.539915902,14.124,3.64,14.58550568,8.704,0,8.704,5.42,3.64,6.528859012
30/08/2019 14:30,13.254,3.89,13.81305962,10.424,0,10.424,2.83,3.89,4.810509329,13.244,3.89,13.80346464,10.424,0,10.424,2.82,3.89,4.804633181
30/08/2019 15:00,13.405,4.05,14.0034469,10.115,0,10.115,3.29,4.05,5.21791146,13.395,4.04,13.9909837,10.115,0,10.115,3.28,4.04,5.203844733
30/08/2019 15:30,12.9215,4.05,13.54133163,11.2215,0,11.2215,1.7,4.05,4.392322848,12.9315,4.04,13.54788885,11.2215,0,11.2215,1.71,4.04,4.386992136
30/08/2019 16:00,13.335,3.96,13.91056523,9.895,0,9.895,3.44,3.96,5.245493304,13.325,3.96,13.90097928,9.895,0,9.895,3.43,3.96,5.238940733
30/08/2019 16:30,14.086,3.88,14.6106056,9.376,0,9.376,4.71,3.88,6.102335618,14.066,3.87,14.58866875,9.376,0,9.376,4.69,3.87,6.080542739
30/08/2019 17:00,14.52,3.3,14.89027871,7.81,0,7.81,6.71,3.3,7.477573136,14.49,3.3,14.86102621,7.81,0,7.81,6.68,3.3,7.4506644
30/08/2019 17:30,15.0695,2.77,15.32196888,5.9495,0,5.9495,9.12,2.77,9.531384999,15.0195,2.77,15.27279543,5.9495,0,5.9495,9.07,2.77,9.483554186
30/08/2019 18:00,15.7145,2.63,15.93306029,4.9745,0,4.9745,10.74,2.63,11.05732789,15.6545,2.64,15.8755463,4.9745,0,4.9745,10.68,2.64,11.00145445
30/08/2019 18:30,16.3715,2.54,16.56736588,3.9415,0,3.9415,12.43,2.54,12.68686328,16.3015,2.55,16.49973946,3.9415,0,3.9415,12.36,2.55,12.62030507
30/08/2019 19:00,16.8165,2.54,17.00724176,2.7865,0,2.7865,14.03,2.54,14.25806789,16.7465,2.55,16.93953253,2.7865,0,2.7865,13.96,2.55,14.19098658
30/08/2019 19:30,16.4875,2.34,16.65272519,2.2775,0,2.2775,14.21,2.34,14.40137841,16.4075,2.35,16.57493759,2.2775,0,2.2775,14.13,2.35,14.32408461
30/08/2019 20:00,16.29,2.26,16.44602384,1.69,0,1.69,14.6,2.26,14.77388236,16.2,2.27,16.35826702,1.69,0,1.69,14.51,2.27,14.68649039
30/08/2019 20:30,16.3415,2.26,16.49703677,1.5415,0,1.5415,14.8,2.26,14.9715597,16.2615,2.27,16.41917423,1.5415,0,1.5415,14.72,2.27,14.89400215
30/08/2019 21:00,16.1375,2.14,16.27877472,1.5275,0,1.5275,14.61,2.14,14.76589652,16.0575,2.15,16.20079647,1.5275,0,1.5275,14.53,2.15,14.68820615
30/08/2019 21:30,15.416,1.87,15.5290037,1.546,0,1.546,13.87,1.87,13.99549213,15.346,1.88,15.46072818,1.546,0,1.546,13.8,1.88,13.92746926
30/08/2019 22:00,14.6355,1.72,14.73622273,1.5255,0,1.5255,13.11,1.72,13.22234851,14.5655,1.74,14.66906235,1.5255,0,1.5255,13.04,1.74,13.15557676
30/08/2019 22:30,14.0245,0.65,14.03955485,1.5345,0,1.5345,12.49,0.65,12.50690209,14.2745,2.76,14.5388772,1.5345,0,1.5345,12.74,2.76,13.03553605
30/08/2019 23:00,13.1635,1.47,13.24532492,1.5235,0,1.5235,11.64,1.47,11.73245499,13.1035,1.48,13.18681585,1.5235,0,1.5235,11.58,1.48,11.67419376
30/08/2019 23:30,12.373,1.31,12.44215532,1.543,0,1.543,10.83,1.31,10.90894129,12.303,1.32,12.37360938,1.543,0,1.543,10.76,1.32,10.84066419
31/08/2019 00:00,11.675,1.19,11.73548998,1.525,0,1.525,10.15,1.19,10.21952054,11.625,1.19,11.6857488,1.525,0,1.525,10.1,1.19,10.16986234
31/08/2019 00:30,11.2265,1.05,11.27549565,1.5365,0,1.5365,9.69,1.05,9.746722526,11.1765,1.05,11.22571389,1.5365,0,1.5365,9.64,1.05,9.697015005
31/08/2019 01:00,10.753,1.12,10.81117057,1.523,0,1.523,9.23,1.12,9.297704018,10.713,1.13,10.77243097,1.523,0,1.523,9.19,1.13,9.25921163
31/08/2019 01:30,10.84,0.99,10.88511369,1.54,0,1.54,9.3,0.99,9.352545108,10.79,1,10.83624012,1.54,0,1.54,9.25,1,9.303897033
31/08/2019 02:00,10.5335,0.99,10.57992071,1.5335,0,1.5335,9,0.99,9.054286278,10.4935,1,10.54104085,1.5335,0,1.5335,8.96,1,9.015630871
31/08/2019 02:30,10.37,0.88,10.4072715,1.54,0,1.54,8.83,0.88,8.873742164,10.34,0.89,10.37823203,1.54,0,1.54,8.8,0.89,8.844891181
31/08/2019 03:00,10.1105,0.88,10.14872456,1.4205,0,1.4205,8.69,0.88,8.734443314,10.0605,0.89,10.09979011,1.4205,0,1.4205,8.64,0.89,8.685718163
31/08/2019 03:30,9.926,0.88,9.964932313,1.406,0,1.406,8.52,0.88,8.565325446,9.886,0.89,9.925980858,1.406,0,1.406,8.48,0.89,8.526576101
31/08/2019 04:00,10.0075,0.88,10.04611648,1.3975,0,1.3975,8.61,0.88,8.654854129,9.9775,0.83,10.01196316,1.3975,0,1.3975,8.58,0.83,8.620052204
31/08/2019 04:30,10.074,0.88,10.11236253,1.404,0,1.404,8.67,0.88,8.714545312,10.034,0.89,10.07339347,1.404,0,1.404,8.63,0.89,8.675770859
31/08/2019 05:00,10.229,1.01,10.27874219,1.409,0,1.409,8.82,1.01,8.877640452,10.199,1.01,10.24888779,1.409,0,1.409,8.79,1.01,8.847835894
31/08/2019 05:30,10.556,1.01,10.60420841,1.416,0,1.416,9.14,1.01,9.195634834,10.526,1.07,10.58024461,1.416,0,1.416,9.11,1.07,9.172622308
31/08/2019 06:00,10.869,1.24,10.9395046,1.399,0,1.399,9.47,1.24,9.55083766,10.829,1.24,10.89976335,1.399,0,1.399,9.43,1.24,9.511177635
31/08/2019 06:30,11.3975,1.39,11.48194697,1.4075,0,1.4075,9.99,1.39,10.08623815,11.3575,1.4,11.44346129,1.4075,0,1.4075,9.95,1.4,10.04800975
31/08/2019 07:00,12.172,1.6,12.27670901,1.442,0,1.442,10.73,1.6,10.84863586,12.122,1.61,12.22844978,1.442,0,1.442,10.68,1.61,10.80067128
31/08/2019 07:30,12.772,1.6,12.87182909,1.572,0,1.572,11.2,1.6,11.3137085,12.722,1.61,12.82347005,1.572,0,1.572,11.15,1.61,11.26563802
31/08/2019 08:00,13.082,0.54,13.09314034,2.612,0,2.612,10.47,0.54,10.48391625,13.462,3.3,13.86057156,2.612,0,2.612,10.85,3.3,11.34074513
31/08/2019 08:30,13.7125,0,13.7125,3.2425,0,3.2425,10.47,0,10.47,14.3525,4.53,15.05042047,3.2425,0,3.2425,11.11,4.53,11.99804151
31/08/2019 09:00,14.215,2.32,14.40307693,4.035,0,4.035,10.18,2.32,10.44101528,14.465,3.38,14.85464995,4.035,0,4.035,10.43,3.38,10.96400018
31/08/2019 09:30,14.622,2.27,14.79715459,3.492,0,3.492,11.13,2.27,11.35912849,14.552,2.27,14.7279871,3.492,0,3.492,11.06,2.27,11.29054915
31/08/2019 10:00,14.6745,2.42,14.87270487,4.8145,0,4.8145,9.86,2.42,10.15263513,14.6145,2.42,14.8135077,4.8145,0,4.8145,9.8,2.42,10.09437467
31/08/2019 10:30,15.0565,2.34,15.23725015,2.9065,0,2.9065,12.15,2.34,12.3732817,14.9965,2.34,15.17796469,2.9065,0,2.9065,12.09,2.34,12.31436966
31/08/2019 11:00,15.2795,2.34,15.45764278,2.9795,0,2.9795,12.3,2.34,12.52060701,15.1995,2.34,15.37856951,2.9795,0,2.9795,12.22,2.34,12.44202556
31/08/2019 11:30,15.11,2.34,15.29011772,2.81,0,2.81,12.3,2.34,12.52060701,15.03,2.34,15.21106505,2.81,0,2.81,12.22,2.34,12.44202556
31/08/2019 12:00,14.9515,2.34,15.1335043,3.9915,0,3.9915,10.96,2.34,11.20701566,14.8715,2.34,15.0544715,3.9915,0,3.9915,10.88,2.34,11.12879149
31/08/2019 12:30,14.3645,2.28,14.54432055,6.5145,0,6.5145,7.85,2.28,8.174405177,14.3245,2.28,14.50481645,6.5145,0,6.5145,7.81,2.28,8.136000246
31/08/2019 13:00,13.062,2.28,13.25949637,8.902,0,8.902,4.16,2.28,4.743838109,13.052,2.28,13.24964543,8.902,0,8.902,4.15,2.28,4.735071277
31/08/2019 13:30,12.814,2.42,13.04051364,9.924,0,9.924,2.89,2.42,3.7694164,12.804,2.43,13.03254833,9.924,0,9.924,2.88,2.43,3.768195855
31/08/2019 14:00,10.813,2.64,11.13061404,12.423,0,12.423,-1.61,2.64,3.092199864,10.843,2.71,11.1765267,12.423,0,12.423,-1.58,2.71,3.136957124
31/08/2019 14:30,11.046,2.23,11.26885158,10.876,0,10.876,0.17,2.23,2.236470434,11.066,2.23,11.28845676,10.876,0,10.876,0.19,2.23,2.238079534
31/08/2019 15:00,11.345,1.84,11.49324258,8.795,0,8.795,2.55,1.84,3.144534942,11.345,1.85,11.49484776,8.795,0,8.795,2.55,1.85,3.1503968
31/08/2019 15:30,11.2985,1.84,11.44734477,8.6785,0,8.6785,2.62,1.84,3.201562119,11.2985,1.85,11.44895638,8.6785,0,8.6785,2.62,1.85,3.207319753
31/08/2019 16:00,11.849,2.08,12.03017876,9.819,0,9.819,2.03,2.08,2.90642392,11.839,2.09,12.02206392,9.819,0,9.819,2.02,2.09,2.906630351
31/08/2019 16:30,12.0345,1.86,12.17738848,7.9045,0,7.9045,4.13,1.86,4.529514323,12.0245,1.86,12.16750592,7.9045,0,7.9045,4.12,1.86,4.520398213
31/08/2019 17:00,12.438,1.94,12.58838528,8.838,0,8.838,3.6,1.94,4.089449841,12.428,1.95,12.58005103,8.838,0,8.838,3.59,1.95,4.085413076
31/08/2019 17:30,13.74,1.88,13.86802077,7.18,0,7.18,6.56,1.88,6.824075029,13.71,1.88,13.83829831,7.18,0,7.18,6.53,1.88,6.795240982
31/08/2019 18:00,14.063,1.62,14.15600117,5.983,0,5.983,8.08,1.62,8.240800932,14.023,1.62,14.1162647,5.983,0,5.983,8.04,1.62,8.201585213
31/08/2019 18:30,14.5805,1.41,14.64851802,4.2505,0,4.2505,10.33,1.41,10.42578534,14.5205,1.42,14.58976766,4.2505,0,4.2505,10.27,1.42,10.36770466
31/08/2019 19:00,15.0365,1.41,15.10246444,2.8465,0,2.8465,12.19,1.41,12.2712754,14.9665,1.42,15.03371286,2.8465,0,2.8465,12.12,1.42,12.20290129
31/08/2019 19:30,14.866,1.27,14.92014933,2.206,0,2.206,12.66,1.27,12.72354117,14.796,1.27,14.85040457,2.206,0,2.206,12.59,1.27,12.65389268
31/08/2019 20:00,14.4215,1.09,14.46263331,1.6115,0,1.6115,12.81,1.09,12.85629029,14.3515,1.09,14.39283336,1.6115,0,1.6115,12.74,1.09,12.78654371
31/08/2019 20:30,14.7125,0.5,14.72099372,1.5425,0,1.5425,13.17,0.5,13.17948785,14.8825,2.14,15.03557136,1.5425,0,1.5425,13.34,2.14,13.51055883
31/08/2019 21:00,14.856,1.37,14.91903603,1.516,0,1.516,13.34,1.37,13.41016406,14.766,1.39,14.83127965,1.516,0,1.516,13.25,1.39,13.32270993
31/08/2019 21:30,14.051,0.79,14.07319086,1.521,0,1.521,12.53,0.79,12.55487953,14.111,1.7,14.21303349,1.521,0,1.521,12.59,1.7,12.70425519
31/08/2019 22:00,12.7015,0.62,12.71662307,1.5115,0,1.5115,11.19,0.62,11.20716289,12.6715,0.88,12.70202001,1.5115,0,1.5115,11.16,0.88,11.19464158
31/08/2019 22:30,12.138,0.7,12.15816779,1.508,0,1.508,10.63,0.7,10.65302305,12.088,0.7,12.10825107,1.508,0,1.508,10.58,0.7,10.60313161
31/08/2019 23:00,11.592,0.75,11.61623708,1.332,0,1.332,10.26,0.75,10.28737576,11.532,0.75,11.55636292,1.332,0,1.332,10.2,0.75,10.22753636
31/08/2019 23:30,11.45,0.84,11.48077088,1.29,0,1.29,10.16,0.84,10.19466527,11.39,0.85,11.42167238,1.29,0,1.29,10.1,0.85,10.13570422
01/09/2019 00:00,11.1335,0.93,11.17227471,1.4735,0,1.4735,9.66,0.93,9.704663827,11.0835,0.94,11.12328963,1.4735,0,1.4735,9.61,0.94,9.655863504
01/09/2019 00:30,10.713,0.86,10.74746338,1.523,0,1.523,9.19,0.86,9.230151678,10.673,0.86,10.70759212,1.523,0,1.523,9.15,0.86,9.190326436
01/09/2019 01:00,10.246,0.75,10.27341306,1.516,0,1.516,8.73,0.75,8.762157269,10.196,0.76,10.2242856,1.516,0,1.516,8.68,0.76,8.713208364
01/09/2019 01:30,10.4505,0.75,10.47737802,1.5105,0,1.5105,8.94,0.75,8.971404572,10.4205,0.76,10.44817784,1.5105,0,1.5105,8.91,0.76,8.942354276
01/09/2019 02:00,10.451,0.75,10.47787674,1.511,0,1.511,8.94,0.75,8.971404572,10.421,0.76,10.44867652,1.511,0,1.511,8.91,0.76,8.942354276
01/09/2019 02:30,10.1195,0.68,10.14232125,1.5095,0,1.5095,8.61,0.68,8.636810754,10.0795,0.68,10.10241161,1.5095,0,1.5095,8.57,0.68,8.596935501
01/09/2019 03:00,9.848,0.68,9.871448931,1.508,0,1.508,8.34,0.68,8.367675902,9.808,0.68,9.831544334,1.508,0,1.508,8.3,0.68,8.327808835
01/09/2019 03:30,9.736,0.68,9.759718029,1.496,0,1.496,8.24,0.68,8.268010643,9.706,0.68,9.729791159,1.496,0,1.496,8.21,0.68,8.238112648
01/09/2019 04:00,9.6625,0.68,9.686398002,1.5025,0,1.5025,8.16,0.68,8.188284314,9.6225,0.68,9.646497097,1.5025,0,1.5025,8.12,0.68,8.14842316
01/09/2019 04:30,9.5855,0.68,9.609589494,1.4955,0,1.4955,8.09,0.68,8.118528192,9.5555,0.68,9.579664934,1.4955,0,1.4955,8.06,0.68,8.088634001
01/09/2019 05:00,9.418,0.68,9.442516826,1.508,0,1.508,7.91,0.68,7.93917502,9.358,0.68,9.382673606,1.508,0,1.508,7.85,0.68,7.879397185
01/09/2019 05:30,9.5975,0.68,9.62155945,1.5075,0,1.5075,8.09,0.68,8.118528192,9.5575,0.68,9.58165989,1.5075,0,1.5075,8.05,0.68,8.078669445
01/09/2019 06:00,9.743,0.68,9.76670103,1.503,0,1.503,8.24,0.68,8.268010643,9.703,0.68,9.726798497,1.503,0,1.503,8.2,0.68,8.228146814
01/09/2019 06:30,10.172,0.76,10.20035215,1.502,0,1.502,8.67,0.76,8.703246521,10.122,0.76,10.15049181,1.502,0,1.502,8.62,0.76,8.653438623
01/09/2019 07:00,10.704,0.84,10.73690905,1.594,0,1.594,9.11,0.84,9.148644708,10.664,0.84,10.69703211,1.594,0,1.594,9.07,0.84,9.108814412
01/09/2019 07:30,11.046,0.84,11.07789312,2.046,0,2.046,9,0.84,9.039115001,11.006,0.84,11.0380087,2.046,0,2.046,8.96,0.84,8.999288861
01/09/2019 08:00,11.619,1.02,11.66368557,3.119,0,3.119,8.5,1.02,8.560981252,11.579,1.02,11.62383934,3.119,0,3.119,8.46,1.02,8.521267511
01/09/2019 08:30,12.0285,1.17,12.0852684,4.5785,0,4.5785,7.45,1.17,7.541312883,11.9885,1.18,12.04643235,4.5785,0,4.5785,7.41,1.18,7.503365911
01/09/2019 09:00,12.115,1.32,12.18669869,6.295,0,6.295,5.82,1.32,5.96781367,12.105,1.32,12.17675757,6.295,0,6.295,5.81,1.32,5.958061765
01/09/2019 09:30,12.2525,1.53,12.34765793,7.9225,0,7.9225,4.33,1.53,4.592363226,12.2425,1.53,12.33773505,7.9225,0,7.9225,4.32,1.53,4.58293574
01/09/2019 10:00,12.047,1.7,12.16635562,9.257,0,9.257,2.79,1.7,3.267124118,12.037,1.7,12.1564538,9.257,0,9.257,2.78,1.7,3.258588652
01/09/2019 10:30,11.9365,1.98,12.09960463,10.4365,0,10.4365,1.5,1.98,2.484028985,11.9265,1.98,12.08973954,10.4365,0,10.4365,1.49,1.98,2.478003228
01/09/2019 11:00,12.195,2.2,12.39185317,11.385,0,11.385,0.81,2.2,2.34437625,12.195,2.2,12.39185317,11.385,0,11.385,0.81,2.2,2.34437625
01/09/2019 11:30,12.285,2.2,12.48043369,10.465,0,10.465,1.82,2.2,2.855240795,12.285,2.2,12.48043369,10.465,0,10.465,1.82,2.2,2.855240795
01/09/2019 12:00,12.486,2.11,12.66302871,9.046,0,9.046,3.44,2.11,4.035554485,12.466,2.11,12.64330874,9.046,0,9.046,3.42,2.11,4.018519628
01/09/2019 12:30,12.4835,1.97,12.63798529,9.6835,0,9.6835,2.8,1.97,3.423579998,12.4735,1.97,12.62810763,9.6835,0,9.6835,2.79,1.97,3.415406272
01/09/2019 13:00,11.596,2.26,11.8141786,11.466,0,11.466,0.13,2.26,2.26373585,11.606,2.26,11.82399408,11.466,0,11.466,0.14,2.26,2.264332131
01/09/2019 13:30,10.944,2.01,11.12704974,10.564,0,10.564,0.38,2.01,2.045605045,10.964,2.01,11.14672131,10.564,0,10.564,0.4,2.01,2.049414551
01/09/2019 14:00,10.339,2.01,10.53256953,10.889,0,10.889,-0.55,2.01,2.083890592,10.359,2.01,10.55220266,10.889,0,10.889,-0.53,2.01,2.078701518
01/09/2019 14:30,10.034,1.94,10.21982172,10.664,0,10.664,-0.63,1.94,2.039730374,10.064,1.95,10.25117535,10.664,0,10.664,-0.6,1.95,2.040220576
01/09/2019 15:00,9.7455,1.94,9.936718284,10.6555,0,10.6555,-0.91,1.94,2.142825238,9.7755,1.95,9.968094113,10.6555,0,10.6555,-0.88,1.95,2.139369066
01/09/2019 15:30,10.5865,1.94,10.76278692,9.7465,0,9.7465,0.84,1.94,2.114048249,10.6065,1.95,10.78426364,9.7465,0,9.7465,0.86,1.95,2.131220308
01/09/2019 16:00,11.2935,1.94,11.4589154,10.5135,0,10.5135,0.78,1.94,2.090932806,11.3235,1.95,11.49017634,10.5135,0,10.5135,0.81,1.95,2.111539723
01/09/2019 16:30,11.808,2.06,11.9863449,10.358,0,10.358,1.45,2.06,2.519146681,11.818,2.06,11.99619623,10.358,0,10.358,1.46,2.06,2.52491584
01/09/2019 17:00,12.655,1.96,12.80588244,9.255,0,9.255,3.4,1.96,3.924487228,12.655,1.96,12.80588244,9.255,0,9.255,3.4,1.96,3.924487228
01/09/2019 17:30,13.6005,1.72,13.70882928,7.1905,0,7.1905,6.41,1.72,6.636753725,13.5605,1.73,13.6704082,7.1905,0,7.1905,6.37,1.73,6.600742382
01/09/2019 18:00,14.1865,1.56,14.27201395,5.9365,0,5.9365,8.25,1.56,8.396195567,14.1465,1.57,14.23335387,5.9365,0,5.9365,8.21,1.57,8.358767852
01/09/2019 18:30,14.686,1.41,14.75353164,4.056,0,4.056,10.63,1.41,10.72310589,14.626,1.42,14.69477036,4.056,0,4.056,10.57,1.42,10.66495663
01/09/2019 19:00,15.1635,1.49,15.23652953,2.8835,0,2.8835,12.28,1.49,12.37006467,15.0935,1.49,15.16686659,2.8835,0,2.8835,12.21,1.49,12.30057722
01/09/2019 19:30,15.1565,1.19,15.20314416,1.9465,0,1.9465,13.21,1.19,13.26349124,15.0765,1.19,15.1233909,1.9465,0,1.9465,13.13,1.19,13.18381584
01/09/2019 20:00,14.8675,0.5,14.87590522,1.5475,0,1.5475,13.32,0.5,13.32938108,15.0175,1.97,15.14616144,1.5475,0,1.5475,13.47,1.97,13.61329497
01/09/2019 20:30,14.814,-1.11,14.85552746,1.494,0,1.494,13.32,-1.11,13.36616998,15.494,3.71,15.93198468,1.494,0,1.494,14,3.71,14.48323514
01/09/2019 21:00,14.7105,-1.17,14.75695464,1.4805,0,1.4805,13.23,-1.17,13.28163394,15.4005,3.71,15.84107005,1.4805,0,1.4805,13.92,3.71,14.40591892
01/09/2019 21:30,14.155,-1.17,14.20327163,1.495,0,1.495,12.66,-1.17,12.71394903,14.825,3.71,15.28217017,1.495,0,1.495,13.33,3.71,13.83665422
01/09/2019 22:00,13.4805,0.14,13.48122696,1.4905,0,1.4905,11.99,0.14,11.99081732,13.7205,2.12,13.88331806,1.4905,0,1.4905,12.23,2.12,12.41238494
01/09/2019 22:30,12.856,1.1,12.90297392,1.486,0,1.486,11.37,1.1,11.42308627,12.796,1.1,12.84319337,1.486,0,1.486,11.31,1.1,11.36336658
01/09/2019 23:00,11.85,0.99,11.89128252,1.48,0,1.48,10.37,0.99,10.41714932,11.79,0.99,11.83149188,1.48,0,1.48,10.31,0.99,10.35742246
01/09/2019 23:30,11.1425,0.91,11.17959777,1.4925,0,1.4925,9.65,0.91,9.69281177,11.0925,0.91,11.12976443,1.4925,0,1.4925,9.6,0.91,9.643033755
02/09/2019 00:00,10.53,0.85,10.56425104,1.48,0,1.48,9.05,0.85,9.089829481,10.49,0.86,10.52519358,1.48,0,1.48,9.01,0.86,9.050950226
02/09/2019 00:30,10.2845,0.85,10.31956589,1.4945,0,1.4945,8.79,0.85,8.831002208,10.2345,0.86,10.27056913,1.4945,0,1.4945,8.74,0.86,8.782209289
02/09/2019 01:00,10.085,0.8,10.11668053,1.485,0,1.485,8.6,0.8,8.637129153,10.045,0.8,10.07680629,1.485,0,1.485,8.56,0.8,8.597301902
02/09/2019 01:30,10.3545,0.8,10.38535846,1.4445,0,1.4445,8.91,0.8,8.94584261,10.3145,0.8,10.34547777,1.4445,0,1.4445,8.87,0.8,8.906003593
02/09/2019 02:00,10.324,0.8,10.35494935,1.534,0,1.534,8.79,0.8,8.826329928,10.284,0.8,10.31506936,1.534,0,1.534,8.75,0.8,8.78649532
02/09/2019 02:30,10.0695,0.7,10.09380158,1.5595,0,1.5595,8.51,0.7,8.538741125,10.0395,0.71,10.06457452,1.5595,0,1.5595,8.48,0.71,8.509670969
02/09/2019 03:00,9.869,0.78,9.899775806,1.549,0,1.549,8.32,0.78,8.356482514,9.839,0.78,9.869869351,1.549,0,1.549,8.29,0.78,8.326613958
02/09/2019 03:30,9.7285,0.78,9.759718861,1.5685,0,1.5685,8.16,0.78,8.197194642,9.6885,0.78,9.719847337,1.5685,0,1.5685,8.12,0.78,8.157377029
02/09/2019 04:00,9.612,0.68,9.636023246,1.552,0,1.552,8.06,0.68,8.088634001,9.582,0.69,9.606811334,1.552,0,1.552,8.03,0.69,8.05959056
02/09/2019 04:30,9.8,0.68,9.823563508,1.57,0,1.57,8.23,0.68,8.258044563,9.76,0.69,9.784359969,1.57,0,1.57,8.19,0.69,8.219014539
02/09/2019 05:00,9.9515,0.77,9.981245025,1.5615,0,1.5615,8.39,0.77,8.42525964,9.9115,0.77,9.941364708,1.5615,0,1.5615,8.35,0.77,8.385427836
02/09/2019 05:30,10.375,0.85,10.40976104,1.565,0,1.565,8.81,0.85,8.850909558,10.325,0.85,10.35992881,1.565,0,1.565,8.76,0.85,8.801141971
02/09/2019 06:00,10.9565,0.96,10.99847681,1.5465,0,1.5465,9.41,0.96,9.458842424,10.9065,0.96,10.94866851,1.5465,0,1.5465,9.36,0.96,9.409101976
02/09/2019 06:30,12.538,1.28,12.60316801,1.558,0,1.558,10.98,1.28,11.05435661,12.478,1.28,12.54347974,1.558,0,1.558,10.92,1.28,10.99476239
02/09/2019 07:00,14.0735,1.77,14.18436824,1.7235,0,1.7235,12.35,1.77,12.47619333,14.0135,1.77,14.12483919,1.7235,0,1.7235,12.29,1.77,12.41680313
02/09/2019 07:30,15.3645,2.61,15.58460652,2.0945,0,2.0945,13.27,2.61,13.5242375,15.3445,2.77,15.5925168,2.0945,0,2.0945,13.25,2.77,13.5364471
