Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/09/2019 08:00,16.202,3.01,16.47922644,3.192,0,3.192,13.01,3.01,13.35365867,16.132,3.01,16.41040901,3.192,0,3.192,12.94,3.01,13.28546951
02/09/2019 08:30,16.4345,3.25,16.75276963,4.5345,0,4.5345,11.9,3.25,12.33582182,16.3745,3.25,16.69391357,4.5345,0,4.5345,11.84,3.25,12.27795178
02/09/2019 09:00,17.058,3.57,17.42757195,4.388,0,4.388,12.67,3.57,13.16335064,16.978,3.57,17.34927618,4.388,0,4.388,12.59,3.57,13.08636695
02/09/2019 09:30,17.012,3.81,17.43342319,4.972,0,4.972,12.04,3.81,12.62844804,16.952,3.81,17.37487853,4.972,0,4.972,11.98,3.81,12.5712569
02/09/2019 10:00,16.424,3.95,16.89231411,6.724,0,6.724,9.7,3.95,10.47341874,16.364,3.95,16.83398337,6.724,0,6.724,9.64,3.95,10.41787406
02/09/2019 10:30,15.982,3.8,16.42754772,6.392,0,6.392,9.59,3.8,10.31543019,15.922,3.79,16.36686237,6.392,0,6.392,9.53,3.79,10.25597387
02/09/2019 11:00,15.237,4.17,15.79731208,9.437,0,9.437,5.8,4.17,7.143451547,15.217,4.15,15.7727483,9.437,0,9.437,5.78,4.15,7.115539333
02/09/2019 11:30,16.632,4.31,17.18137142,6.562,0,6.562,10.07,4.31,10.95358389,16.572,4.3,17.12078223,6.562,0,6.562,10.01,4.3,10.89449861
02/09/2019 12:00,15.976,3.92,16.44989289,6.746,0,6.746,9.23,3.92,10.02792601,15.916,3.92,16.39162762,6.746,0,6.746,9.17,3.92,9.972727811
02/09/2019 12:30,15.829,3.92,16.30716533,6.929,0,6.929,8.9,3.92,9.725039846,15.769,3.92,16.24893107,6.929,0,6.929,8.84,3.92,9.670160288
02/09/2019 13:00,16.01,3.98,16.49728766,7.11,0,7.11,8.9,3.98,9.749379467,15.95,3.92,16.42464307,7.11,0,7.11,8.84,3.92,9.670160288
02/09/2019 13:30,16.1925,3.13,16.49223927,4.2325,0,4.2325,11.96,3.13,12.3627869,16.1125,3.12,16.41179625,4.2325,0,4.2325,11.88,3.12,12.28286612
02/09/2019 14:00,15.9535,3.4,16.31177986,4.9635,0,4.9635,10.99,3.4,11.50391672,15.8735,3.39,16.2314541,4.9635,0,4.9635,10.91,3.39,11.42454375
02/09/2019 14:30,15.678,2.34,15.85166502,4.818,0,4.818,10.86,2.34,11.1092394,15.958,4.66,16.62448086,4.818,0,4.818,11.14,4.66,12.07539647
02/09/2019 15:00,15.051,1.39,15.11504883,6.401,0,6.401,8.65,1.39,8.760970266,15.711,6.42,16.97209242,6.401,0,6.401,9.31,6.42,11.30895663
02/09/2019 15:30,14.9605,1.59,15.04475524,6.6905,0,6.6905,8.27,1.59,8.421460681,15.5505,6.21,16.74461556,6.6905,0,6.6905,8.86,6.21,10.81959796
02/09/2019 16:00,15.686,3.78,16.13502389,5.956,0,5.956,9.73,3.78,10.43845295,15.646,3.77,16.09379433,5.956,0,5.956,9.69,3.77,10.39754779
02/09/2019 16:30,16.472,3.7,16.88244011,5.332,0,5.332,11.14,3.7,11.73838149,16.412,3.69,16.82170752,5.332,0,5.332,11.08,3.69,11.67829183
02/09/2019 17:00,16.4295,3.48,16.79401293,6.2895,0,6.2895,10.14,3.48,10.72054103,16.3695,3.47,16.73324327,6.2895,0,6.2895,10.08,3.47,10.66054877
02/09/2019 17:30,17.2095,3,17.4690266,3.9995,0,3.9995,13.21,3,13.54636852,17.1295,3,17.39022053,3.9995,0,3.9995,13.13,3,13.46836664
02/09/2019 18:00,17.647,2.64,17.84337998,2.547,0,2.547,15.1,2.64,15.32904433,17.567,2.64,17.76426438,2.547,0,2.547,15.02,2.64,15.2502459
02/09/2019 18:30,17.812,2.41,17.97429954,2.662,0,2.662,15.15,2.41,15.34048891,17.732,2.41,17.89502512,2.662,0,2.662,15.07,2.41,15.26148748
02/09/2019 19:00,17.8965,2.41,18.0580401,2.4565,0,2.4565,15.44,2.41,15.62695428,17.8165,2.41,17.97875892,2.4565,0,2.4565,15.36,2.41,15.54791626
02/09/2019 19:30,17.7555,2.26,17.89875359,1.8655,0,1.8655,15.89,2.26,16.04991277,17.6655,2.26,17.80947754,1.8655,0,1.8655,15.8,2.26,15.96081452
02/09/2019 20:00,17.477,2.26,17.62251767,1.587,0,1.587,15.89,2.26,16.04991277,17.387,2.26,17.53326464,1.587,0,1.587,15.8,2.26,15.96081452
02/09/2019 20:30,17.711,2.39,17.87153102,1.571,0,1.571,16.14,2.39,16.31599522,17.611,2.4,17.77378184,1.571,0,1.571,16.04,2.4,16.21855727
02/09/2019 21:00,17.346,2.39,17.50987767,1.566,0,1.566,15.78,2.39,15.95996554,17.256,2.4,17.42209907,1.566,0,1.566,15.69,2.4,15.87249508
02/09/2019 21:30,16.441,2.19,16.5862166,1.601,0,1.601,14.84,2.19,15.00072332,16.351,2.2,16.49833934,1.601,0,1.601,14.75,2.2,14.91316532
02/09/2019 22:00,15.1115,1.72,15.20907072,1.5815,0,1.5815,13.53,1.72,13.63888925,15.0315,1.72,15.12958665,1.5815,0,1.5815,13.45,1.72,13.5595317
02/09/2019 22:30,14.2945,1.72,14.39760849,1.5745,0,1.5745,12.72,1.72,12.83576254,14.2245,1.72,14.32811224,1.5745,0,1.5745,12.65,1.72,12.7663973
02/09/2019 23:00,13.1695,1.59,13.26513589,1.5795,0,1.5795,11.59,1.59,11.69855547,13.1095,1.6,13.20677819,1.5795,0,1.5795,11.53,1.6,11.64048539
02/09/2019 23:30,12.183,1.47,12.27136459,1.603,0,1.603,10.58,1.47,10.68163377,12.133,1.47,12.22172611,1.603,0,1.603,10.53,1.47,10.63211174
03/09/2019 00:00,11.697,1.47,11.78900797,1.587,0,1.587,10.11,1.47,10.21631049,11.627,1.47,11.71955754,1.587,0,1.587,10.04,1.47,10.1470439
03/09/2019 00:30,11.189,1.23,11.25640356,1.589,0,1.589,9.6,1.23,9.67847612,11.149,1.23,11.21664393,1.589,0,1.589,9.56,1.23,9.638801793
03/09/2019 01:00,10.7275,1.23,10.79778478,1.5875,0,1.5875,9.14,1.23,9.22239123,10.6675,1.23,10.73817751,1.5875,0,1.5875,9.08,1.23,9.162930754
03/09/2019 01:30,10.879,1.1,10.93447031,1.589,0,1.589,9.29,1.1,9.354897113,10.839,1.11,10.89568818,1.589,0,1.589,9.25,1.11,9.316361951
03/09/2019 02:00,10.4385,0.96,10.48255132,1.5985,0,1.5985,8.84,0.96,8.891973909,10.3985,0.97,10.44364411,1.5985,0,1.5985,8.8,0.97,8.85329882
03/09/2019 02:30,9.981,-1.6,10.10843019,1.591,0,1.591,8.39,-1.6,8.54120015,10.571,3.16,11.03320629,1.591,0,1.591,8.98,3.16,9.519768905
03/09/2019 03:00,9.6595,-1.7,9.807952908,1.5895,0,1.5895,8.07,-1.7,8.247114647,10.2695,3.24,10.76848319,1.5895,0,1.5895,8.68,3.24,9.264987858
03/09/2019 03:30,9.6755,-1.7,9.823711124,1.6055,0,1.6055,8.07,-1.7,8.247114647,10.2855,3.24,10.78374287,1.6055,0,1.6055,8.68,3.24,9.264987858
03/09/2019 04:00,9.673,-1.7,9.821248851,1.603,0,1.603,8.07,-1.7,8.247114647,10.283,3.24,10.7813584,1.603,0,1.603,8.68,3.24,9.264987858
03/09/2019 04:30,9.674,-1.62,9.808704094,1.604,0,1.604,8.07,-1.62,8.230996294,10.284,3.24,10.78231218,1.604,0,1.604,8.68,3.24,9.264987858
03/09/2019 05:00,9.994,-1.62,10.12444744,1.584,0,1.584,8.41,-1.62,8.564607405,10.614,3.33,11.12411327,1.584,0,1.584,9.03,3.33,9.624437646
03/09/2019 05:30,10.6695,-1.34,10.75331717,1.5995,0,1.5995,9.07,-1.34,9.168451341,11.2995,3.54,11.84104304,1.5995,0,1.5995,9.7,3.54,10.32577358
03/09/2019 06:00,11.479,-1.03,11.52511783,1.599,0,1.599,9.88,-1.03,9.933544181,12.069,3.48,12.56069906,1.599,0,1.599,10.47,3.48,11.03319083
03/09/2019 06:30,13.348,1.91,13.48396099,1.598,0,1.598,11.75,1.91,11.90422614,13.288,1.92,13.42599508,1.598,0,1.598,11.69,1.92,11.84662399
03/09/2019 07:00,14.818,2.54,15.03411866,1.638,0,1.638,13.18,2.54,13.42251839,14.748,2.54,14.9651296,1.638,0,1.638,13.11,2.54,13.35378972
03/09/2019 07:30,16.3705,3.04,16.65037147,1.7705,0,1.7705,14.6,3.04,14.91313515,16.2905,3.05,16.57355998,1.7705,0,1.7705,14.52,3.05,14.83687636
03/09/2019 08:00,17.6075,2.56,17.79262927,2.1075,0,2.1075,15.5,2.56,15.70998409,17.8775,4.68,18.479919,2.1075,0,2.1075,15.77,4.68,16.44978115
03/09/2019 08:30,18.216,3.75,18.59798796,2.386,0,2.386,15.83,3.75,16.26810991,18.266,4.6,18.83631482,2.386,0,2.386,15.88,4.6,16.53282795
03/09/2019 09:00,18.2765,4.31,18.77782075,2.8165,0,2.8165,15.46,4.31,16.04953893,18.1765,4.31,18.6805046,2.8165,0,2.8165,15.36,4.31,15.95323478
03/09/2019 09:30,18.4395,4.31,18.93650602,2.9095,0,2.9095,15.53,4.31,16.11697863,18.3495,4.31,18.84887928,2.9095,0,2.9095,15.44,4.31,16.03027448
03/09/2019 10:00,18.0165,4.31,18.52485822,3.5065,0,3.5065,14.51,4.31,15.13658482,17.9365,4.31,18.44706297,3.5065,0,3.5065,14.43,4.31,15.05991368
03/09/2019 10:30,16.8545,2.01,16.97392913,4.9045,0,4.9045,11.95,2.01,12.11786285,17.4745,6.5,18.64425247,4.9045,0,4.9045,12.57,6.5,14.15114483
03/09/2019 11:00,16.631,1.69,16.71664622,5.031,0,5.031,11.6,1.69,11.72246135,17.321,6.68,18.56446716,5.031,0,5.031,12.29,6.68,13.98808421
03/09/2019 11:30,16.942,1.82,17.03947664,4.622,0,4.622,12.32,1.82,12.45370628,17.652,6.79,18.9128846,4.622,0,4.622,13.03,6.79,14.69302556
03/09/2019 12:00,17.4305,1.82,17.52525978,4.1905,0,4.1905,13.24,1.82,13.36450523,18.1505,6.79,19.37897702,4.1905,0,4.1905,13.96,6.79,15.52371412
03/09/2019 12:30,17.989,2.1,18.11116012,4.269,0,4.269,13.72,2.1,13.87978386,18.709,7.04,19.98970438,4.269,0,4.269,14.44,7.04,16.06471911
03/09/2019 13:00,17.1645,2.21,17.3061885,6.7745,0,6.7745,10.39,2.21,10.62243851,17.8445,7.21,19.24604583,6.7745,0,6.7745,11.07,7.21,13.21094243
03/09/2019 13:30,16.2765,2.39,16.45103499,5.8865,0,5.8865,10.39,2.39,10.66134138,16.7165,5.56,17.61689451,5.8865,0,5.8865,10.83,5.56,12.17384491
03/09/2019 14:00,15.99,4.17,16.52479954,7.65,0,7.65,8.34,4.17,9.324403466,15.94,4.15,16.47137213,7.65,0,7.65,8.29,4.15,9.270738913
03/09/2019 14:30,16.1835,4.22,16.72465462,6.8435,0,6.8435,9.34,4.22,10.24909752,16.1335,4.21,16.6737495,6.8435,0,6.8435,9.29,4.21,10.19942155
03/09/2019 15:00,16.1725,4.05,16.6719002,5.0325,0,5.0325,11.14,4.05,11.85335817,16.1125,4.04,16.61126895,5.0325,0,5.0325,11.08,4.04,11.79355756
03/09/2019 15:30,15.6485,3.78,16.09856988,5.0285,0,5.0285,10.62,3.78,11.27265718,15.5785,3.78,16.03053531,5.0285,0,5.0285,10.55,3.78,11.20673458
03/09/2019 16:00,16.3255,3.86,16.77562369,4.6255,0,4.6255,11.7,3.86,12.3202922,16.2555,3.85,16.70520219,4.6255,0,4.6255,11.63,3.85,12.25068978
03/09/2019 16:30,17.55,3.86,17.9694769,3.89,0,3.89,13.66,3.86,14.19490049,17.47,3.85,17.88919786,3.89,0,3.89,13.58,3.85,14.11520103
03/09/2019 17:00,18.319,3.6,18.66938031,3.579,0,3.579,14.74,3.6,15.17325278,18.229,3.59,18.57914263,3.579,0,3.579,14.65,3.59,15.08345451
03/09/2019 17:30,18.8355,3.13,19.09379376,3.6555,0,3.6555,15.18,3.13,15.49933224,18.7355,3.13,18.9951536,3.6555,0,3.6555,15.08,3.13,15.40140578
03/09/2019 18:00,19.285,2.92,19.5048103,2.805,0,2.805,16.48,2.92,16.73669023,19.185,2.91,19.40444086,2.805,0,2.805,16.38,2.91,16.636481
03/09/2019 18:30,19.266,2.77,19.464112,2.386,0,2.386,16.88,2.77,17.10576803,19.166,2.77,19.36513506,2.386,0,2.386,16.78,2.77,17.00709558
03/09/2019 19:00,18.797,2.55,18.96917787,2.317,0,2.317,16.48,2.55,16.67611765,18.707,2.55,18.87999865,2.317,0,2.317,16.39,2.55,16.5871818
03/09/2019 19:30,18.47,2.39,18.62398991,1.99,0,1.99,16.48,2.39,16.65240223,18.38,2.4,18.53602978,1.99,0,1.99,16.39,2.4,16.56478494
03/09/2019 20:00,18.0815,2.31,18.22845968,1.6815,0,1.6815,16.4,2.31,16.56188697,17.9915,2.32,18.14046505,1.6815,0,1.6815,16.31,2.32,16.47417676
03/09/2019 20:30,18.162,2.31,18.30831352,1.592,0,1.592,16.57,2.31,16.73024208,18.072,2.32,18.22030691,1.592,0,1.592,16.48,2.32,16.64249981
03/09/2019 21:00,17.942,2.45,18.10850253,1.582,0,1.582,16.36,2.45,16.54243332,17.842,2.45,18.00942709,1.582,0,1.582,16.26,2.45,16.44354281
03/09/2019 21:30,16.993,2.11,17.12349699,1.583,0,1.583,15.41,2.11,15.55378411,16.903,2.11,17.03418648,1.583,0,1.583,15.32,2.11,15.46462091
03/09/2019 22:00,16.111,2.11,16.24858212,1.591,0,1.591,14.52,2.11,14.67250831,16.021,2.11,16.15934841,1.591,0,1.591,14.43,2.11,14.58344952
03/09/2019 22:30,15.327,1.95,15.45054785,1.607,0,1.607,13.72,1.95,13.85788223,15.257,1.96,15.38238112,1.607,0,1.607,13.65,1.96,13.79
03/09/2019 23:00,14.0135,0.41,14.0194965,1.5835,0,1.5835,12.43,0.41,12.43676003,14.3635,3.21,14.71782023,1.5835,0,1.5835,12.78,3.21,13.17696854
03/09/2019 23:30,13.339,1.64,13.43943901,1.609,0,1.609,11.73,1.64,11.84409135,13.289,1.78,13.40768142,1.609,0,1.609,11.68,1.78,11.81485506
04/09/2019 00:00,12.697,1.64,12.80247667,1.597,0,1.597,11.1,1.64,11.2204991,12.637,1.63,12.74169019,1.597,0,1.597,11.04,1.63,11.1596819
04/09/2019 00:30,12.147,1.45,12.23323788,1.607,0,1.607,10.54,1.45,10.63927159,12.107,1.45,12.19352078,1.607,0,1.607,10.5,1.45,10.59964622
04/09/2019 01:00,11.8695,1.51,11.96516319,1.5895,0,1.5895,10.28,1.51,10.39030798,11.7995,1.52,11.89699963,1.5895,0,1.5895,10.21,1.52,10.32252392
04/09/2019 01:30,12.0575,1.42,12.14082807,1.5975,0,1.5975,10.46,1.42,10.55594619,12.0075,1.43,12.09235115,1.5975,0,1.5975,10.41,1.43,10.50775904
04/09/2019 02:00,12.1335,1.52,12.22833686,1.6035,0,1.6035,10.53,1.52,10.63914,12.0835,1.52,12.17872622,1.6035,0,1.6035,10.48,1.52,10.58965533
04/09/2019 02:30,12.551,0.35,12.55587914,1.601,0,1.601,10.95,0.35,10.95559218,12.871,2.93,13.20028564,1.601,0,1.601,11.27,2.93,11.64464684
04/09/2019 03:00,11.9745,-0.84,12.00392645,1.5945,0,1.5945,10.38,-0.84,10.41393297,12.5745,3.78,13.13036368,1.5945,0,1.5945,10.98,3.78,11.6124416
04/09/2019 03:30,11.984,1.35,12.05979917,1.604,0,1.604,10.38,1.35,10.46742089,11.964,1.36,12.04105045,1.604,0,1.604,10.36,1.36,10.44888511
04/09/2019 04:00,12.1545,1.35,12.22924242,1.5945,0,1.5945,10.56,1.35,10.64594289,12.0945,1.36,12.17072431,1.5945,0,1.5945,10.5,1.36,10.58770986
04/09/2019 04:30,12.176,1.35,12.25061125,1.616,0,1.616,10.56,1.35,10.64594289,12.116,1.36,12.19208989,1.616,0,1.616,10.5,1.36,10.58770986
04/09/2019 05:00,12.587,1.56,12.68330276,1.607,0,1.607,10.98,1.56,11.090266,12.537,1.58,12.63616908,1.607,0,1.607,10.93,1.58,11.04360901
04/09/2019 05:30,12.514,1.56,12.61086024,1.624,0,1.624,10.89,1.56,11.00116812,12.454,1.58,12.55382476,1.624,0,1.624,10.83,1.58,10.94464709
04/09/2019 06:00,12.7645,1.64,12.86942346,1.6045,0,1.6045,11.16,1.64,11.27985816,12.7045,1.64,12.80991492,1.6045,0,1.6045,11.1,1.64,11.2204991
04/09/2019 06:30,14.3525,1.93,14.48168347,1.6125,0,1.6125,12.74,1.93,12.88535991,14.2825,1.93,14.41231093,1.6125,0,1.6125,12.67,1.93,12.81615387
04/09/2019 07:00,15.5295,2.18,15.68176553,1.6995,0,1.6995,13.83,2.18,14.00076069,15.6995,3.08,15.99877184,1.6995,0,1.6995,14,3.08,14.33479682
04/09/2019 07:30,17.5805,3.14,17.85871161,1.8905,0,1.8905,15.69,3.14,16.00111559,17.5705,3.35,17.88700563,1.8905,0,1.8905,15.68,3.35,16.03386728
04/09/2019 08:00,18.3525,3.55,18.69269259,2.8625,0,2.8625,15.49,3.55,15.89158897,18.2725,3.55,18.61415473,2.8625,0,2.8625,15.41,3.55,15.81362071
04/09/2019 08:30,17.8025,3.55,18.15300268,4.5225,0,4.5225,13.28,3.55,13.74630496,17.7325,3.55,18.08435944,4.5225,0,4.5225,13.21,3.55,13.67869146
04/09/2019 09:00,17.71,3.84,18.12152587,5.33,0,5.33,12.38,3.84,12.96186715,17.64,3.84,18.05312161,5.33,0,5.33,12.31,3.84,12.89502617
04/09/2019 09:30,16.9425,3.84,17.3722165,6.9125,0,6.9125,10.03,3.84,10.73994879,16.8925,3.84,17.32345682,6.9125,0,6.9125,9.98,3.84,10.69326891
04/09/2019 10:00,16.197,3.84,16.64597276,8.607,0,8.607,7.59,3.84,8.506097813,16.157,3.84,16.60705419,8.607,0,8.607,7.55,3.84,8.470425019
04/09/2019 10:30,15.8205,3.98,16.31344906,8.8605,0,8.8605,6.96,3.98,8.017605628,15.7905,3.97,16.28191605,8.8605,0,8.8605,6.93,3.97,7.98660128
04/09/2019 11:00,16.1875,3.98,16.66959976,8.1875,0,8.1875,8,3.98,8.935345545,16.1475,3.97,16.62836902,8.1875,0,8.1875,7.96,3.97,8.895082911
04/09/2019 11:30,15.5055,4.24,16.07476688,10.8755,0,10.8755,4.63,4.24,6.278096845,15.4755,4.23,16.04319171,10.8755,0,10.8755,4.6,4.23,6.249231953
04/09/2019 12:00,15.3035,4.19,15.86673288,10.9735,0,10.9735,4.33,4.19,6.02536306,15.2735,4.23,15.84842902,10.9735,0,10.9735,4.3,4.23,6.031823936
04/09/2019 12:30,14.839,4.19,15.41920948,11.569,0,11.569,3.27,4.19,5.314978833,14.809,4.23,15.40127855,11.569,0,11.569,3.24,4.23,5.328273642
04/09/2019 13:00,14.848,4.29,15.45532931,12.378,0,12.378,2.47,4.29,4.950252519,14.828,4.23,15.41954876,12.378,0,12.378,2.45,4.23,4.888292135
04/09/2019 13:30,14.375,4.05,14.93462839,12.225,0,12.225,2.15,4.05,4.585302607,14.365,4.04,14.92229289,12.225,0,12.225,2.14,4.04,4.571783022
04/09/2019 14:00,14.1825,3.97,14.72766805,11.1225,0,11.1225,3.06,3.97,5.012434538,14.1725,3.97,14.71803846,11.1225,0,11.1225,3.05,3.97,5.006335986
04/09/2019 14:30,14.1145,4.3,14.754969,12.3645,0,12.3645,1.75,4.3,4.642467017,14.1045,4.29,14.7424903,12.3645,0,12.3645,1.74,4.29,4.629438411
04/09/2019 15:00,14.287,3.96,14.8256524,10.327,0,10.327,3.96,3.96,5.600285707,14.267,3.96,14.80638001,10.327,0,10.327,3.94,3.96,5.586161473
04/09/2019 15:30,15.232,3.55,15.64021496,6.742,0,6.742,8.49,3.55,9.202314926,15.182,3.55,15.59152411,6.742,0,6.742,8.44,3.55,9.156205546
04/09/2019 16:00,15.9135,3.33,16.25817893,6.1635,0,6.1635,9.75,3.33,10.30298015,15.8635,3.33,16.20924219,6.1635,0,6.1635,9.7,3.33,10.25567648
04/09/2019 16:30,16.6405,3.42,16.98830893,6.4705,0,6.4705,10.17,3.42,10.72964585,16.5905,3.42,16.93933559,6.4705,0,6.4705,10.12,3.42,10.68226568
04/09/2019 17:00,17.508,3.26,17.80892091,5.438,0,5.438,12.07,3.26,12.50249975,17.438,3.26,17.74010834,5.438,0,5.438,12,3.26,12.43493466
04/09/2019 17:30,17.865,2.95,18.10692478,4.825,0,4.825,13.04,2.95,13.36952131,17.785,2.95,18.02799836,4.825,0,4.825,12.96,2.95,13.29150481
04/09/2019 18:00,18.066,2.73,18.2711044,4.706,0,4.706,13.36,2.73,13.63607348,17.996,2.73,18.2018932,4.706,0,4.706,13.29,2.73,13.56749793
04/09/2019 18:30,18.548,2.51,18.71706184,2.838,0,2.838,15.71,2.51,15.90924888,18.448,2.52,18.61932072,2.838,0,2.838,15.61,2.52,15.8120998
04/09/2019 19:00,18.385,2.43,18.54489485,2.155,0,2.155,16.23,2.43,16.41090491,18.285,2.44,18.44708175,2.155,0,2.155,16.13,2.44,16.31350667
04/09/2019 19:30,18.3495,2.37,18.50192018,1.6895,0,1.6895,16.66,2.37,16.82773009,18.2495,2.38,18.40403897,1.6895,0,1.6895,16.56,2.38,16.73015242
04/09/2019 20:00,18.4045,2.37,18.55646842,1.6345,0,1.6345,16.77,2.37,16.93664075,18.3045,2.38,18.4585785,1.6345,0,1.6345,16.67,2.38,16.83904095
04/09/2019 20:30,18.5895,2.48,18.75419714,1.5995,0,1.5995,16.99,2.48,17.17004659,18.4895,2.48,18.65508001,1.5995,0,1.5995,16.89,2.48,17.07110131
04/09/2019 21:00,18.1455,2.57,18.32659462,1.6055,0,1.6055,16.54,2.57,16.73847365,18.1955,3.02,18.44441976,1.6055,0,1.6055,16.59,3.02,16.86263621
04/09/2019 21:30,16.9505,0.68,16.96413423,1.6005,0,1.6005,15.35,0.68,15.36505451,17.6905,4.92,18.36192229,1.6005,0,1.6005,16.09,4.92,16.82541233
04/09/2019 22:00,15.9075,2.19,16.05754204,1.5975,0,1.5975,14.31,2.19,14.47660872,16.4675,4.26,17.00959013,1.5975,0,1.5975,14.87,4.26,15.46817701
04/09/2019 22:30,15.2775,2.08,15.4184437,1.5875,0,1.5875,13.69,2.08,13.84711161,15.2075,2.09,15.35044482,1.5875,0,1.5875,13.62,2.09,13.77942306
04/09/2019 23:00,13.795,-0.1,13.79536245,1.595,0,1.595,12.2,-0.1,12.20040983,14.245,3.33,14.62904389,1.595,0,1.595,12.65,3.33,13.08095562
04/09/2019 23:30,12.819,-0.88,12.84916966,1.579,0,1.579,11.24,-0.88,11.27439577,13.489,4.11,14.10124892,1.579,0,1.579,11.91,4.11,12.59921426
05/09/2019 00:00,12.4405,0.62,12.45593996,1.5905,0,1.5905,10.85,0.62,10.86769985,12.6205,2.22,12.81426628,1.5905,0,1.5905,11.03,2.22,11.25119105
05/09/2019 00:30,12.165,1.28,12.23215537,1.595,0,1.595,10.57,1.28,10.64722029,12.115,1.29,12.18348575,1.595,0,1.595,10.52,1.29,10.5987971
05/09/2019 01:00,11.701,1.28,11.7708029,1.581,0,1.581,10.12,1.28,10.20062743,11.651,1.29,11.72219694,1.581,0,1.581,10.07,1.29,10.15229038
05/09/2019 01:30,11.866,1.17,11.92354209,1.576,0,1.576,10.29,1.17,10.35630243,11.816,1.18,11.87477393,1.576,0,1.576,10.24,1.18,10.30776406
05/09/2019 02:00,11.81,1.17,11.86781361,1.57,0,1.57,10.24,1.17,10.30662408,11.76,1.18,11.81905242,1.57,0,1.57,10.19,1.18,10.25809436
05/09/2019 02:30,11.6155,1.04,11.66196554,1.5655,0,1.5655,10.05,1.04,10.10366765,11.5755,1.05,11.62302457,1.5655,0,1.5655,10.01,1.05,10.06491927
05/09/2019 03:00,11.487,1.04,11.53398322,1.567,0,1.567,9.92,1.04,9.974367148,11.437,1.05,11.48509769,1.567,0,1.567,9.87,1.05,9.92569393
05/09/2019 03:30,11.2795,0.99,11.32286272,1.5895,0,1.5895,9.69,0.99,9.740441468,11.2295,0.99,11.27305505,1.5895,0,1.5895,9.64,0.99,9.690701729
05/09/2019 04:00,11.026,0.88,11.06106125,1.576,0,1.576,9.45,0.88,9.490885101,10.976,0.88,11.01122046,1.576,0,1.576,9.4,0.88,9.441101631
05/09/2019 04:30,11.4125,0.99,11.45535928,1.5525,0,1.5525,9.86,0.99,9.909576177,11.3625,0.99,11.40554717,1.5525,0,1.5525,9.81,0.99,9.859827585
05/09/2019 05:00,11.3545,0.99,11.39757739,1.5645,0,1.5645,9.79,0.99,9.839928862,11.3045,0.99,11.34776719,1.5645,0,1.5645,9.74,0.99,9.790183859
05/09/2019 05:30,11.8635,1.18,11.92203977,1.5635,0,1.5635,10.3,1.18,10.36737189,11.8135,1.18,11.87228631,1.5635,0,1.5635,10.25,1.18,10.31769839
05/09/2019 06:00,12.626,1.3,12.69274895,1.556,0,1.556,11.07,1.3,11.14607106,12.576,1.31,12.64404508,1.556,0,1.556,11.02,1.31,11.09758983
05/09/2019 06:30,14.365,1.63,14.45718247,1.555,0,1.555,12.81,1.63,12.91328773,14.395,2.19,14.56063615,1.555,0,1.555,12.84,2.19,13.02542514
05/09/2019 07:00,15.8825,2.35,16.05541361,1.6225,0,1.6225,14.26,2.35,14.45233891,15.8025,2.34,15.97481162,1.6225,0,1.6225,14.18,2.34,14.3717779
05/09/2019 07:30,17.5355,2.94,17.78025197,2.0055,0,2.0055,15.53,2.94,15.80583753,17.5055,3.29,17.81197996,2.0055,0,2.0055,15.5,3.29,15.84531792
05/09/2019 08:00,18.1975,3.49,18.52914208,2.9675,0,2.9675,15.23,3.49,15.624756,18.1175,3.49,18.45058011,2.9675,0,2.9675,15.15,3.49,15.54678745
05/09/2019 08:30,17.896,3.95,18.32673773,4.486,0,4.486,13.41,3.95,13.97964949,17.816,3.95,18.24862614,4.486,0,4.486,13.33,3.95,13.90292775
05/09/2019 09:00,17.5215,4.3,18.04142351,5.7315,0,5.7315,11.79,4.3,12.54966533,17.4615,4.3,17.98315829,5.7315,0,5.7315,11.73,4.3,12.49331421
05/09/2019 09:30,17.4635,4.3,17.98510028,6.3335,0,6.3335,11.13,4.3,11.93176014,17.4035,4.3,17.92684613,6.3335,0,6.3335,11.07,4.3,11.87581155
05/09/2019 10:00,16.5475,4.51,17.15108907,8.7475,0,8.7475,7.8,4.51,9.01,16.5075,4.51,17.1125,8.7475,0,8.7475,7.76,4.51,8.975394142
05/09/2019 10:30,16.775,4.43,17.35008718,8.085,0,8.085,8.69,4.43,9.75402481,16.725,4.43,17.30174919,8.085,0,8.085,8.64,4.43,9.709505652
05/09/2019 11:00,15.8625,4.65,16.53001531,10.6325,0,10.6325,5.23,4.65,6.998242637,15.8425,4.64,16.50801037,10.6325,0,10.6325,5.21,4.64,6.976653926
05/09/2019 11:30,15.572,4.65,16.25145175,10.472,0,10.472,5.1,4.65,6.901630242,15.552,4.64,16.2294271,10.472,0,10.472,5.08,4.64,6.880116278
05/09/2019 12:00,15.598,4.77,16.31105466,11.238,0,11.238,4.36,4.77,6.462391198,15.578,4.76,16.289005,11.238,0,11.238,4.34,4.76,6.441521559
05/09/2019 12:30,16.0095,4.62,16.66278759,9.6595,0,9.6595,6.35,4.62,7.852827516,15.9695,4.6,16.61881254,9.6595,0,9.6595,6.31,4.6,7.808719485
05/09/2019 13:00,15.8965,4.2,16.44198018,8.7965,0,8.7965,7.1,4.2,8.249242389,15.8565,4.2,16.40331041,8.7965,0,8.7965,7.06,4.2,8.21484023
05/09/2019 13:30,15.3185,4.03,15.83973934,9.4985,0,9.4985,5.82,4.03,7.079074798,15.2885,4.03,15.81072839,9.4985,0,9.4985,5.79,4.03,7.054431232
05/09/2019 14:00,15.689,4.03,16.19832155,7.819,0,7.819,7.87,4.03,8.841821079,15.649,4.03,16.15958233,7.819,0,7.819,7.83,4.03,8.806236427
05/09/2019 14:30,15.064,4.54,15.73326718,10.804,0,10.804,4.26,4.54,6.225688717,15.044,4.53,15.7112328,10.804,0,10.804,4.24,4.53,6.204715948
05/09/2019 15:00,15.098,4.76,15.83057813,10.628,0,10.628,4.47,4.76,6.52981623,15.078,4.75,15.80849721,10.628,0,10.628,4.45,4.75,6.508840142
05/09/2019 15:30,14.712,4.48,15.37899034,9.682,0,9.682,5.03,4.48,6.735822147,14.682,4.48,15.35029394,9.682,0,9.682,5,4.48,6.713449188
05/09/2019 16:00,14.998,4.39,15.62728716,9.758,0,9.758,5.24,4.39,6.835912521,14.978,4.39,15.60809354,9.758,0,9.758,5.22,4.39,6.820593816
05/09/2019 16:30,15.497,4.05,16.01747511,8.697,0,8.697,6.8,4.05,7.91470151,15.467,4.04,15.98592159,8.697,0,8.697,6.77,4.04,7.883812529
05/09/2019 17:00,16.4755,3.89,16.9285026,8.6055,0,8.6055,7.87,3.89,8.778895147,16.4255,3.89,16.8798445,8.6055,0,8.6055,7.82,3.89,8.734099839
05/09/2019 17:30,16.774,3.3,17.09552795,7.044,0,7.044,9.73,3.3,10.27438076,16.714,3.3,17.03666035,7.044,0,7.044,9.67,3.3,10.21757799
05/09/2019 18:00,17.133,2.83,17.36515445,5.183,0,5.183,11.95,2.83,12.2805293,17.053,2.83,17.28622888,5.183,0,5.183,11.87,2.83,12.20269642
05/09/2019 18:30,17.803,2.76,18.01567121,3.993,0,3.993,13.81,2.76,14.0830998,17.723,2.77,17.93816125,3.993,0,3.993,13.73,2.77,14.00663414
05/09/2019 19:00,17.962,2.63,18.15352153,2.652,0,2.652,15.31,2.63,15.53425248,17.872,2.64,18.06593435,2.652,0,2.652,15.22,2.64,15.44726513
05/09/2019 19:30,17.605,2.36,17.76247801,1.955,0,1.955,15.65,2.36,15.82694222,17.505,2.37,17.66470846,1.955,0,1.955,15.55,2.37,15.72957088
05/09/2019 20:00,16.975,1.85,17.07551244,1.615,0,1.615,15.36,1.85,15.47100837,16.885,1.86,16.98713705,1.615,0,1.615,15.27,1.86,15.38286384
05/09/2019 20:30,17.065,1.64,17.14362345,1.595,0,1.595,15.47,1.64,15.55668667,16.965,1.65,17.04504987,1.595,0,1.595,15.37,1.65,15.45831168
05/09/2019 21:00,16.5965,1.57,16.67059424,1.6165,0,1.6165,14.98,1.57,15.06204833,16.5165,1.58,16.5919008,1.6165,0,1.6165,14.9,1.58,14.98353763
05/09/2019 21:30,16.034,1.57,16.11068143,1.624,0,1.624,14.41,1.57,14.49527509,15.944,1.58,16.02209524,1.624,0,1.624,14.32,1.58,14.40690112
05/09/2019 22:00,15.171,1.36,15.23183643,1.631,0,1.631,13.54,1.36,13.60812992,15.081,1.36,15.14219802,1.631,0,1.631,13.45,1.36,13.51858351
05/09/2019 22:30,14.218,1.29,14.27640095,1.598,0,1.598,12.62,1.29,12.68575973,14.148,1.3,14.20760022,1.598,0,1.598,12.55,1.3,12.61715103
05/09/2019 23:00,12.892,-0.63,12.90738409,1.612,0,1.612,11.28,-0.63,11.29757939,13.312,2.67,13.57712208,1.612,0,1.612,11.7,2.67,12.00078747
05/09/2019 23:30,11.9565,-1.57,12.05913729,1.6165,0,1.6165,10.34,-1.57,10.45851328,12.6065,3.38,13.05175246,1.6165,0,1.6165,10.99,3.38,11.49802157
06/09/2019 00:00,11.4565,-1.57,11.5635761,1.6165,0,1.6165,9.84,-1.57,9.964461852,12.1065,3.38,12.56947661,1.6165,0,1.6165,10.49,3.38,11.02109341
06/09/2019 00:30,10.9545,-1.87,11.11296406,1.6145,0,1.6145,9.34,-1.87,9.525360886,11.5845,3.04,11.97673746,1.6145,0,1.6145,9.97,3.04,10.4231713
06/09/2019 01:00,10.7915,-0.28,10.79513188,1.6215,0,1.6215,9.17,-0.28,9.174273813,10.9315,1.48,11.03123258,1.6215,0,1.6215,9.31,1.48,9.426902991
06/09/2019 01:30,10.998,0.71,11.02089397,1.618,0,1.618,9.38,0.71,9.406832623,10.928,0.71,10.95104032,1.618,0,1.618,9.31,0.71,9.33703379
06/09/2019 02:00,10.952,0.71,10.97498993,1.622,0,1.622,9.33,0.71,9.356976007,10.932,0.71,10.9550319,1.622,0,1.622,9.31,0.71,9.33703379
06/09/2019 02:30,10.861,0.71,10.88418215,1.621,0,1.621,9.24,0.71,9.267237992,10.811,0.71,10.83428913,1.621,0,1.621,9.19,0.71,9.217385747
06/09/2019 03:00,10.574,0.71,10.59780996,1.624,0,1.624,8.95,0.71,8.978117843,10.524,0.71,10.54792283,1.624,0,1.624,8.9,0.71,8.928275309
06/09/2019 03:30,10.3515,0.71,10.37582056,1.6215,0,1.6215,8.73,0.71,8.758824122,10.3015,0.71,10.32593832,1.6215,0,1.6215,8.68,0.71,8.708989608
06/09/2019 04:00,10.244,0.71,10.26857517,1.634,0,1.634,8.61,0.71,8.639224502,10.194,0.71,10.21869542,1.634,0,1.634,8.56,0.71,8.589394624
06/09/2019 04:30,10.368,0.71,10.39228194,1.618,0,1.618,8.75,0.71,8.778758454,10.318,0.71,10.34239933,1.618,0,1.618,8.7,0.71,8.728923187
06/09/2019 05:00,10.589,0.71,10.61277631,1.639,0,1.639,8.95,0.71,8.978117843,10.539,0.71,10.56288886,1.639,0,1.639,8.9,0.71,8.928275309
06/09/2019 05:30,11.097,0.71,11.11969015,1.637,0,1.637,9.46,0.71,9.486606348,11.057,0.71,11.07977206,1.637,0,1.637,9.42,0.71,9.446719007
06/09/2019 06:00,12.342,1.23,12.40313928,1.632,0,1.632,10.71,1.23,10.78039888,12.272,1.23,12.33348629,1.632,0,1.632,10.64,1.23,10.71085898
06/09/2019 06:30,13.8645,1.69,13.96712069,1.6445,0,1.6445,12.22,1.69,12.3363082,13.7945,1.68,13.89642509,1.6445,0,1.6445,12.15,1.68,12.26559823
06/09/2019 07:00,15.554,2.09,15.69378909,1.634,0,1.634,13.92,2.09,14.07602572,16.074,4.19,16.61112808,1.634,0,1.634,14.44,4.19,15.03561439
06/09/2019 07:30,17.7285,2.86,17.95770899,1.6885,0,1.6885,16.04,2.86,16.29298008,17.6685,2.95,17.9130788,1.6885,0,1.6885,15.98,2.95,16.25001231
06/09/2019 08:00,18.6795,3.31,18.97049868,1.6895,0,1.6895,16.99,3.31,17.30942518,18.6295,3.67,18.98755303,1.6895,0,1.6895,16.94,3.67,17.33298878
06/09/2019 08:30,18.8865,3.78,19.2610561,2.1065,0,2.1065,16.78,3.78,17.20048837,18.7765,3.78,19.15320736,2.1065,0,2.1065,16.67,3.78,17.09319455
06/09/2019 09:00,19.156,3.9,19.54897276,2.646,0,2.646,16.51,3.9,16.96437738,19.056,3.9,19.45099319,2.646,0,2.646,16.41,3.9,16.86707147
06/09/2019 09:30,18.6575,3.38,18.96118947,2.5575,0,2.5575,16.1,3.38,16.45096958,18.5575,3.38,18.86279953,2.5575,0,2.5575,16,3.38,16.35311591
06/09/2019 10:00,18.898,3.76,19.26841986,3.228,0,3.228,15.67,3.76,16.11479134,18.798,3.76,19.17035221,3.228,0,3.228,15.57,3.76,16.01756848
06/09/2019 10:30,17.8615,2.27,18.00516821,4.6215,0,4.6215,13.24,2.27,13.43318652,18.2315,5.11,18.9340881,4.6215,0,4.6215,13.61,5.11,14.53768207
06/09/2019 11:00,17.952,1.28,17.99757495,4.392,0,4.392,13.56,1.28,13.620279,18.672,6.21,19.67759345,4.392,0,4.392,14.28,6.21,15.5718496
06/09/2019 11:30,18.475,1.28,18.51928792,3.805,0,3.805,14.67,1.28,14.72573597,19.195,6.21,20.17454151,3.805,0,3.805,15.39,6.21,16.59566811
06/09/2019 12:00,18.259,1.28,18.30381056,3.769,0,3.769,14.49,1.28,14.54642568,18.979,6.13,19.94440626,3.769,0,3.769,15.21,6.13,16.39881093
06/09/2019 12:30,18.7635,1.28,18.80710856,2.9535,0,2.9535,15.81,1.28,15.86173067,19.4935,6.19,20.45269279,2.9535,0,2.9535,16.54,6.19,17.66034258
06/09/2019 13:00,17.9935,1.03,18.02295598,3.4935,0,3.4935,14.5,1.03,14.53653673,18.7035,5.91,19.61502007,3.4935,0,3.4935,15.21,5.91,16.31784912
06/09/2019 13:30,16.981,0.76,16.99799874,4.081,0,4.081,12.9,0.76,12.9223682,17.671,5.57,18.52806361,4.081,0,4.081,13.59,5.57,14.68717127
06/09/2019 14:00,16.5955,1.02,16.6268163,5.1155,0,5.1155,11.48,1.02,11.52522451,17.2755,5.98,18.28122808,5.1155,0,5.1155,12.16,5.98,13.55086713
06/09/2019 14:30,16.065,1.36,16.12246337,6.795,0,6.795,9.27,1.36,9.369231559,16.635,5.77,17.60727477,6.795,0,6.795,9.84,5.77,11.40694964
06/09/2019 15:00,16.7305,3.41,17.07447599,5.4005,0,5.4005,11.33,3.41,11.83203279,16.6705,3.41,17.01568894,5.4005,0,5.4005,11.27,3.41,11.77459129
06/09/2019 15:30,15.6595,3.19,15.98111511,5.9395,0,5.9395,9.72,3.19,10.2300782,15.5995,3.19,15.9223271,5.9395,0,5.9395,9.66,3.19,10.17308704
06/09/2019 16:00,15.5485,3.01,15.83716996,6.7585,0,6.7585,8.79,3.01,9.291081745,15.4985,3,15.78618074,6.7585,0,6.7585,8.74,3,9.24054111
06/09/2019 16:30,16.817,2.94,17.07205579,4.737,0,4.737,12.08,2.94,12.43261839,16.737,2.94,16.99325657,4.737,0,4.737,12,2.94,12.35490186
06/09/2019 17:00,17.399,2.78,17.61969356,4.329,0,4.329,13.07,2.78,13.36238377,17.319,2.78,17.54070013,4.329,0,4.329,12.99,2.78,13.28414468
06/09/2019 17:30,17.0555,2.44,17.22915205,5.1255,0,5.1255,11.93,2.44,12.17696596,16.9955,2.44,17.16975889,5.1255,0,5.1255,11.87,2.44,12.11818881
06/09/2019 18:00,17.0605,2.63,17.26202654,5.9205,0,5.9205,11.14,2.63,11.44624393,17.0005,2.63,17.20272944,5.9205,0,5.9205,11.08,2.63,11.38785757
06/09/2019 18:30,17.421,2.39,17.58417871,4.311,0,4.311,13.11,2.39,13.32607219,17.341,2.39,17.50492448,4.311,0,4.311,13.03,2.39,13.2473771
06/09/2019 19:00,17.904,2.47,18.07357508,2.574,0,2.574,15.33,2.47,15.52771071,17.814,2.48,17.98579984,2.574,0,2.574,15.24,2.48,15.44046631
06/09/2019 19:30,18.0115,2.34,18.16286685,1.8015,0,1.8015,16.21,2.34,16.37802491,17.9215,2.34,18.07362062,1.8015,0,1.8015,16.12,2.34,16.28895331
06/09/2019 20:00,17.607,2.14,17.73657377,1.487,0,1.487,16.12,2.14,16.26142675,17.497,2.15,17.62859918,1.487,0,1.487,16.01,2.15,16.15371784
06/09/2019 20:30,17.466,2.14,17.59661206,1.446,0,1.446,16.02,2.14,16.16230182,17.376,2.1,17.50243914,1.446,0,1.446,15.93,2.1,16.06782188
06/09/2019 21:00,17.23,2.05,17.35152443,1.45,0,1.45,15.78,2.05,15.91260192,17.14,2.1,17.26816724,1.45,0,1.45,15.69,2.1,15.82991156
06/09/2019 21:30,16.4355,1.77,16.53053418,1.4355,0,1.4355,15,1.77,15.10406899,16.3555,1.77,16.45099633,1.4355,0,1.4355,14.92,1.77,15.02462312
06/09/2019 22:00,15.7245,1.71,15.81720583,1.4345,0,1.4345,14.29,1.71,14.39194914,15.6445,1.72,15.7387668,1.4345,0,1.4345,14.21,1.72,14.3137172
06/09/2019 22:30,14.8945,1.64,14.98451635,1.4445,0,1.4445,13.45,1.64,13.54961623,14.8145,1.65,14.90610312,1.4445,0,1.4445,13.37,1.65,13.47142903
06/09/2019 23:00,14.163,1.76,14.27193641,1.443,0,1.443,12.72,1.76,12.84118375,14.093,1.77,14.20371603,1.443,0,1.443,12.65,1.77,12.77322982
06/09/2019 23:30,13.579,1.66,13.68008922,1.419,0,1.419,12.16,1.66,12.2727829,13.519,1.66,13.62053453,1.419,0,1.419,12.1,1.66,12.21333697
07/09/2019 00:00,12.471,-0.09,12.47132475,1.431,0,1.431,11.04,-0.09,11.04036684,12.851,2.95,13.18524558,1.431,0,1.431,11.42,2.95,11.79486753
07/09/2019 00:30,11.9945,1.07,12.04213147,1.4445,0,1.4445,10.55,1.07,10.60412184,11.9245,1.07,11.97240996,1.4445,0,1.4445,10.48,1.07,10.53448148
07/09/2019 01:00,11.637,1.07,11.6860887,1.447,0,1.447,10.19,1.07,10.24602362,11.577,1.07,11.62634203,1.447,0,1.447,10.13,1.07,10.18635362
07/09/2019 01:30,11.814,1,11.85624713,1.444,0,1.444,10.37,1,10.41810443,11.754,1.02,11.79817427,1.444,0,1.444,10.31,1.02,10.36033301
07/09/2019 02:00,11.609,1,11.65199043,1.439,0,1.439,10.17,1,10.21904594,11.549,0.96,11.58883087,1.439,0,1.439,10.11,0.96,10.15547636
07/09/2019 02:30,11.2355,0.72,11.2585461,1.4455,0,1.4455,9.79,0.72,9.816440292,11.1855,0.72,11.2086489,1.4455,0,1.4455,9.74,0.72,9.766575654
07/09/2019 03:00,11.031,0.8,11.05997111,1.441,0,1.441,9.59,0.8,9.623310241,10.971,0.8,11.00012914,1.441,0,1.441,9.53,0.8,9.563519227
07/09/2019 03:30,11.0345,0.86,11.06796234,1.4445,0,1.4445,9.59,0.86,9.628483785,10.9745,0.86,11.00814472,1.4445,0,1.4445,9.53,0.86,9.568725098
07/09/2019 04:00,10.868,0.86,10.9019734,1.438,0,1.438,9.43,0.86,9.469134068,10.818,0.86,10.85212993,1.438,0,1.438,9.38,0.86,9.419341803
07/09/2019 04:30,11.7355,1.17,11.79367883,1.4455,0,1.4455,10.29,1.17,10.35630243,11.6555,1.18,11.71507918,1.4455,0,1.4455,10.21,1.18,10.27796186
07/09/2019 05:00,12.1665,1.38,12.24451397,1.4465,0,1.4465,10.72,1.38,10.80845965,12.1265,1.38,12.20476965,1.4465,0,1.4465,10.68,1.38,10.76878823
07/09/2019 05:30,12.587,1.43,12.6679702,1.447,0,1.447,11.14,1.43,11.23140686,12.527,1.43,12.60835552,1.447,0,1.447,11.08,1.43,11.17189778
07/09/2019 06:00,12.941,1.66,13.04703342,1.441,0,1.441,11.5,1.66,11.61919102,12.871,1.66,12.97760536,1.441,0,1.441,11.43,1.66,11.54991342
07/09/2019 06:30,13.894,1.95,14.03017234,1.454,0,1.454,12.44,1.95,12.59190613,13.974,2.51,14.19763276,1.454,0,1.454,12.52,2.51,12.76912291
07/09/2019 07:00,13.01,-0.89,13.04040644,1.5,0,1.5,11.51,-0.89,11.54435793,13.67,4.11,14.27448773,1.5,0,1.5,12.17,4.11,12.8452715
07/09/2019 07:30,13.5105,-0.89,13.5397825,1.8405,0,1.8405,11.67,-0.89,11.70388824,14.1805,4.11,14.76410106,1.8405,0,1.8405,12.34,4.11,13.0064484
07/09/2019 08:00,13.9245,-0.77,13.94577356,2.8345,0,2.8345,11.09,-0.77,11.11669915,14.5745,4.11,15.1429241,2.8345,0,2.8345,11.74,4.11,12.43863739
07/09/2019 08:30,14.357,-0.7,14.37405472,3.857,0,3.857,10.5,-0.7,10.52330746,15.007,4.21,15.58634495,3.857,0,3.857,11.15,4.21,11.91833042
07/09/2019 09:00,14.6275,-0.7,14.6442397,5.3975,0,5.3975,9.23,-0.7,9.25650582,15.2575,4.49,15.90444612,5.3975,0,5.3975,9.86,4.49,10.83419125
07/09/2019 09:30,15.296,2.38,15.4800522,5.916,0,5.916,9.38,2.38,9.677231009,15.266,2.42,15.45662175,5.916,0,5.916,9.35,2.42,9.658100227
07/09/2019 10:00,15.5865,2.63,15.80683024,6.0265,0,6.0265,9.56,2.63,9.915165152,15.5365,2.62,15.75586342,6.0265,0,6.0265,9.51,2.62,9.864304334
07/09/2019 10:30,14.9,2.8,15.16080473,6.96,0,6.96,7.94,2.8,8.419239871,14.86,2.8,15.12149464,6.96,0,6.96,7.9,2.8,8.381527307
07/09/2019 11:00,15.2175,2.64,15.44480192,5.5075,0,5.5075,9.71,2.64,10.06248975,15.1675,2.64,15.39554014,5.5075,0,5.5075,9.66,2.64,10.01424985
07/09/2019 11:30,14.791,2.71,15.03721321,6.761,0,6.761,8.03,2.71,8.474963127,14.761,2.71,15.00770539,6.761,0,6.761,8,2.71,8.446543672
07/09/2019 12:00,15.1695,2.71,15.40966678,6.2795,0,6.2795,8.89,2.71,9.293879707,15.1195,2.71,15.36044857,6.2795,0,6.2795,8.84,2.71,9.246064027
07/09/2019 12:30,14.7205,2.55,14.93973294,7.8105,0,7.8105,6.91,2.55,7.365500662,14.6905,2.55,14.91017405,7.8105,0,7.8105,6.88,2.55,7.337363287
07/09/2019 13:00,14.362,2.34,14.55137945,7.452,0,7.452,6.91,2.34,7.295457491,14.332,2.34,14.52177069,7.452,0,7.452,6.88,2.34,7.26704892
07/09/2019 13:30,14.1515,2.23,14.32612482,6.4115,0,6.4115,7.74,2.23,8.054843264,14.5315,3.78,15.01508882,6.4115,0,6.4115,8.12,3.78,8.956718149
07/09/2019 14:00,13.0125,2.23,13.20219892,9.1725,0,9.1725,3.84,2.23,4.440551768,13.0025,2.22,13.19065602,9.1725,0,9.1725,3.83,2.22,4.42688378
07/09/2019 14:30,12.9005,1.89,13.03821308,7.5705,0,7.5705,5.33,1.89,5.655174622,12.8805,1.89,13.01842465,7.5705,0,7.5705,5.31,1.89,5.636328592
07/09/2019 15:00,13.452,1.89,13.58412323,5.662,0,5.662,7.79,1.89,8.015996507,13.412,1.89,13.54451343,5.662,0,5.662,7.75,1.89,7.97712981
07/09/2019 15:30,13.3735,1.89,13.50639116,6.5435,0,6.5435,6.83,1.89,7.086677642,13.3435,1.89,13.47668699,6.5435,0,6.5435,6.8,1.89,7.057768769
07/09/2019 16:00,13.6085,1.97,13.75035171,5.7885,0,5.7885,7.82,1.97,8.064322662,13.5685,1.97,13.71076556,5.7885,0,5.7885,7.78,1.97,8.02554048
07/09/2019 16:30,14.031,1.81,14.14726337,4.791,0,4.791,9.24,1.81,9.41560938,13.981,1.8,14.09639532,4.791,0,4.791,9.19,1.8,9.364619587
07/09/2019 17:00,14.6045,1.81,14.71623322,5.1245,0,5.1245,9.48,1.81,9.651243443,14.5445,1.8,14.65545906,5.1245,0,5.1245,9.42,1.8,9.590432733
07/09/2019 17:30,15.4485,1.81,15.55417154,4.7885,0,4.7885,10.66,1.81,10.81257139,15.3885,1.8,15.49341577,4.7885,0,4.7885,10.6,1.8,10.75174404
07/09/2019 18:00,16.1295,1.71,16.21989119,3.9495,0,3.9495,12.18,1.71,12.29945121,16.0595,1.71,16.15028298,3.9495,0,3.9495,12.11,1.71,12.23013491
07/09/2019 18:30,16.369,1.71,16.45807586,3.209,0,3.209,13.16,1.71,13.27063299,16.299,1.71,16.38845633,3.209,0,3.209,13.09,1.71,13.20121964
07/09/2019 19:00,16.406,0.18,16.40698741,2.556,0,2.556,13.85,0.18,13.85116963,16.796,3.18,17.09438551,2.556,0,2.556,14.24,3.18,14.59075049
07/09/2019 19:30,16.3835,-0.76,16.40111802,1.7035,0,1.7035,14.68,-0.76,14.69965986,17.0835,4.11,17.57094398,1.7035,0,1.7035,15.38,4.11,15.91968907
07/09/2019 20:00,15.989,-0.93,16.01602388,1.459,0,1.459,14.53,-0.93,14.55973214,16.689,3.94,17.14777889,1.459,0,1.459,15.23,3.94,15.73138583
07/09/2019 20:30,16.1245,-0.87,16.14795344,1.4545,0,1.4545,14.67,-0.87,14.6957749,16.8245,4,17.2934612,1.4545,0,1.4545,15.37,4,15.88196776
07/09/2019 21:00,15.7715,-0.87,15.79547759,1.4415,0,1.4415,14.33,-0.87,14.35638534,16.4715,4,16.95023045,1.4415,0,1.4415,15.03,4,15.55316367
07/09/2019 21:30,15.1435,-1.04,15.17916968,1.4535,0,1.4535,13.69,-1.04,13.72944646,15.8335,3.9,16.30673855,1.4535,0,1.4535,14.38,3.9,14.8994765
07/09/2019 22:00,14.6465,-1.04,14.68337707,1.4365,0,1.4365,13.21,-1.04,13.25087544,15.3365,3.9,15.82460844,1.4365,0,1.4365,13.9,3.9,14.43675864
07/09/2019 22:30,14.2085,0.9,14.23697553,1.4485,0,1.4485,12.76,0.9,12.79170043,14.2485,1.67,14.34603263,1.4485,0,1.4485,12.8,1.67,12.90848171
07/09/2019 23:00,13.313,1.17,13.36431326,1.443,0,1.443,11.87,1.17,11.92752279,13.233,1.17,13.28462228,1.443,0,1.443,11.79,1.17,11.84791121
07/09/2019 23:30,12.6865,1.07,12.73154281,1.4465,0,1.4465,11.24,1.07,11.29081485,12.6265,1.08,12.6726044,1.4465,0,1.4465,11.18,1.08,11.23204345
08/09/2019 00:00,12.1035,1.02,12.14640326,1.4435,0,1.4435,10.66,1.02,10.70868806,12.0535,1.02,12.0965806,1.4435,0,1.4435,10.61,1.02,10.65891646
08/09/2019 00:30,12.113,1.08,12.16105131,1.453,0,1.453,10.66,1.08,10.71456952,12.063,1.08,12.11124969,1.453,0,1.453,10.61,1.08,10.66482536
08/09/2019 01:00,11.686,0.97,11.72618847,1.446,0,1.446,10.24,0.97,10.28583978,11.626,0.97,11.66639516,1.446,0,1.446,10.18,0.97,10.22610874
08/09/2019 01:30,11.8515,0.97,11.89112914,1.4515,0,1.4515,10.4,0.97,10.44513762,11.8015,0.97,11.84129648,1.4515,0,1.4515,10.35,0.97,10.39535473
08/09/2019 02:00,11.7155,0.97,11.75558762,1.4455,0,1.4455,10.27,0.97,10.31570647,11.6555,0.97,11.69579327,1.4455,0,1.4455,10.21,0.97,10.25597387
08/09/2019 02:30,11.5345,0.84,11.56504605,1.4545,0,1.4545,10.08,0.84,10.11493945,11.4845,0.84,11.51517869,1.4545,0,1.4545,10.03,0.84,10.06511301
08/09/2019 03:00,11.4505,0.84,11.48126954,1.4405,0,1.4405,10.01,0.84,10.04518293,11.4005,0.84,11.43140412,1.4405,0,1.4405,9.96,0.84,9.995358923
08/09/2019 03:30,11.204,0.84,11.23544463,1.454,0,1.454,9.75,0.84,9.786117718,11.154,0.84,11.18558519,1.454,0,1.454,9.7,0.84,9.7363032
08/09/2019 04:00,11.122,0.84,11.15367581,1.452,0,1.452,9.67,0.84,9.706415404,11.072,0.84,11.10381844,1.452,0,1.452,9.62,0.84,9.656603958
08/09/2019 04:30,11.0425,0.84,11.0744032,1.4525,0,1.4525,9.59,0.84,9.626718028,10.9925,0.84,11.02454789,1.4525,0,1.4525,9.54,0.84,9.576909731
08/09/2019 05:00,10.951,0.84,10.98316899,1.451,0,1.451,9.5,0.84,9.537064538,10.911,0.84,10.94328657,1.451,0,1.451,9.46,0.84,9.497220646
08/09/2019 05:30,11.0945,0.91,11.13175773,1.4545,0,1.4545,9.64,0.91,9.682855984,11.0545,0.91,11.0918921,1.4545,0,1.4545,9.6,0.91,9.643033755
08/09/2019 06:00,11.1465,0.91,11.1835845,1.4465,0,1.4465,9.7,0.91,9.742592058,11.0965,0.85,11.12900769,1.4465,0,1.4465,9.65,0.85,9.687362902
08/09/2019 06:30,11.7255,1,11.76806485,1.4555,0,1.4555,10.27,1,10.31857064,11.6555,1,11.69831955,1.4555,0,1.4555,10.2,1,10.24890238
08/09/2019 07:00,12.294,1.1,12.3431129,1.474,0,1.474,10.82,1.1,10.87577124,12.234,1.1,12.2833528,1.474,0,1.474,10.76,1.1,10.81608062
08/09/2019 07:30,12.778,1.18,12.8323686,1.828,0,1.828,10.95,1.18,11.01339639,12.728,1.17,12.78166202,1.828,0,1.828,10.9,1.17,10.96261374
08/09/2019 08:00,13.452,1.18,13.50365521,2.382,0,2.382,11.07,1.18,11.13271306,13.412,1.17,13.46293594,2.382,0,2.382,11.03,1.17,11.09187991
08/09/2019 08:30,13.7585,1.25,13.81516639,3.8285,0,3.8285,9.93,1.25,10.0083665,13.7185,1.24,13.77442711,3.8285,0,3.8285,9.89,1.24,9.967431966
08/09/2019 09:00,13.834,1.42,13.90668746,5.344,0,5.344,8.49,1.42,8.607932388,13.794,1.42,13.86689713,5.344,0,5.344,8.45,1.42,8.568482946
08/09/2019 09:30,13.809,1.71,13.9144738,7.379,0,7.379,6.43,1.71,6.653495322,13.779,1.71,13.88470169,7.379,0,7.379,6.4,1.71,6.624507529
08/09/2019 10:00,14.0485,1.95,14.18318907,8.6785,0,8.6785,5.37,1.95,5.713090232,14.0285,1.94,14.16200594,8.6785,0,8.6785,5.35,1.94,5.690878667
08/09/2019 10:30,13.9235,1.95,14.05938662,9.0735,0,9.0735,4.85,1.95,5.227332015,13.8935,1.94,14.02829078,9.0735,0,9.0735,4.82,1.94,5.195767508
08/09/2019 11:00,13.666,2.2,13.84194914,9.366,0,9.366,4.3,2.2,4.83011387,13.646,2.19,13.82061562,9.366,0,9.366,4.28,2.19,4.807754153
08/09/2019 11:30,13.3945,2.27,13.58548969,9.9545,0,9.9545,3.44,2.27,4.121468185,13.3945,2.27,13.58548969,9.9545,0,9.9545,3.44,2.27,4.121468185
08/09/2019 12:00,13.2945,2.37,13.5040968,10.9645,0,10.9645,2.33,2.37,3.323522228,13.2845,2.36,13.49249941,10.9645,0,10.9645,2.32,2.36,3.309380607
08/09/2019 12:30,13.3775,2.16,13.55076036,9.0075,0,9.0075,4.37,2.16,4.874679477,13.3475,2.16,13.52114478,9.0075,0,9.0075,4.34,2.16,4.847803626
08/09/2019 13:00,13.7745,2.16,13.94282791,9.9345,0,9.9345,3.84,2.16,4.40581434,13.7445,2.16,13.91319087,9.9345,0,9.9345,3.81,2.16,4.37969177
08/09/2019 13:30,14.0095,1.98,14.14872751,7.6995,0,7.6995,6.31,1.98,6.613357695,13.9695,1.97,14.10772236,7.6995,0,7.6995,6.27,1.97,6.572199023
08/09/2019 14:00,13.732,1.59,13.82374493,5.912,0,5.912,7.82,1.59,7.980006266,13.682,1.59,13.77407797,5.912,0,5.912,7.77,1.59,7.931015067
08/09/2019 14:30,13.5295,1.88,13.65949378,8.3295,0,8.3295,5.2,1.88,5.529412265,13.4895,1.88,13.61987556,8.3295,0,8.3295,5.16,1.88,5.491812087
08/09/2019 15:00,12.621,1.81,12.7501271,8.591,0,8.591,4.03,1.81,4.417804885,12.611,1.8,12.7388116,8.591,0,8.591,4.02,1.8,4.404588517
08/09/2019 15:30,12.219,1.88,12.36278128,9.839,0,9.839,2.38,1.88,3.032952357,12.209,1.87,12.35137972,9.839,0,9.839,2.37,1.87,3.018907087
08/09/2019 16:00,12.913,1.73,13.02837169,8.303,0,8.303,4.61,1.73,4.923921202,12.893,1.73,13.00854907,8.303,0,8.303,4.59,1.73,4.905201321
08/09/2019 16:30,14.453,1.67,14.5491618,6.843,0,6.843,7.61,1.67,7.791084648,14.413,1.67,14.5094269,6.843,0,6.843,7.57,1.67,7.752019092
08/09/2019 17:00,15.6625,1.55,15.73900906,4.8925,0,4.8925,10.77,1.55,10.88096503,15.6025,1.55,15.67930184,4.8925,0,4.8925,10.71,1.55,10.82158029
08/09/2019 17:30,16.161,0.52,16.16936365,3.591,0,3.591,12.57,0.52,12.58075117,16.341,2.15,16.48183185,3.591,0,3.591,12.75,2.15,12.93000387
08/09/2019 18:00,15.971,-1.27,16.02141507,2.751,0,2.751,13.22,-1.27,13.28086217,16.651,3.52,17.0189953,2.751,0,2.751,13.9,3.52,14.33877261
08/09/2019 18:30,15.676,-1.34,15.73316802,3.576,0,3.576,12.1,-1.34,12.17397224,16.336,3.52,16.71093343,3.576,0,3.576,12.76,3.52,13.23661588
08/09/2019 19:00,15.6265,-1.41,15.68998414,2.5165,0,2.5165,13.11,-1.41,13.18560579,16.2965,3.38,16.64332636,2.5165,0,2.5165,13.78,3.38,14.1884742
08/09/2019 19:30,15.5925,-1.41,15.65612201,1.8625,0,1.8625,13.73,-1.41,13.80220997,16.2725,3.38,16.6198272,1.8625,0,1.8625,14.41,3.38,14.80109793
08/09/2019 20:00,16.309,-0.34,16.31254367,1.469,0,1.469,14.84,-0.34,14.84389437,16.729,2.79,16.96005722,1.469,0,1.469,15.26,2.79,15.51295265
08/09/2019 20:30,16.8615,1.38,16.91787759,1.4615,0,1.4615,15.4,1.38,15.46170754,16.7215,1.39,16.77917347,1.4615,0,1.4615,15.26,1.39,15.32317526
08/09/2019 21:00,16.5355,1.49,16.6024956,1.4655,0,1.4655,15.07,1.49,15.14348045,16.4555,1.49,16.52281998,1.4655,0,1.4655,14.99,1.49,15.06387068
08/09/2019 21:30,15.7305,1.28,15.78249126,1.4605,0,1.4605,14.27,1.28,14.32729214,15.6505,1.28,15.70275614,1.4605,0,1.4605,14.19,1.28,14.24761384
08/09/2019 22:00,14.4515,0.61,14.46436837,1.4615,0,1.4615,12.99,0.61,13.00431467,14.5415,1.68,14.6382247,1.4615,0,1.4615,13.08,1.68,13.18744858
08/09/2019 22:30,13.7525,0.97,13.78666589,1.4425,0,1.4425,12.31,0.97,12.34815776,13.6825,0.98,13.71755103,1.4425,0,1.4425,12.24,0.98,12.27916935
08/09/2019 23:00,12.86,0.97,12.89653054,1.45,0,1.45,11.41,0.97,11.45115715,12.81,0.98,12.84743165,1.45,0,1.45,11.36,0.98,11.40219277
08/09/2019 23:30,12.1415,0.97,12.18018564,1.4415,0,1.4415,10.7,0.97,10.74387733,12.0915,0.98,12.13114884,1.4415,0,1.4415,10.65,0.98,10.69499416
09/09/2019 00:00,11.707,0.91,11.74231447,1.457,0,1.457,10.25,0.91,10.29031584,11.647,0.92,11.68327903,1.457,0,1.457,10.19,0.92,10.23144662
09/09/2019 00:30,11.4855,0.83,11.51545094,1.4455,0,1.4455,10.04,0.83,10.07424935,11.4355,0.83,11.46558155,1.4455,0,1.4455,9.99,0.83,10.02442018
09/09/2019 01:00,11.2235,0.83,11.25414822,1.4535,0,1.4535,9.77,0.83,9.805192502,11.1835,0.83,11.21425754,1.4535,0,1.4535,9.73,0.83,9.765336656
09/09/2019 01:30,11.582,0.83,11.61170203,1.442,0,1.442,10.14,0.83,10.17391272,11.522,0.83,11.5518563,1.442,0,1.442,10.08,0.83,10.1141139
09/09/2019 02:00,11.131,0.7,11.15298888,1.461,0,1.461,9.67,0.7,9.695302986,11.081,0.69,11.10246193,1.461,0,1.461,9.62,0.69,9.644713578
09/09/2019 02:30,10.9195,0.7,10.94191392,1.4595,0,1.4595,9.46,0.7,9.485863166,10.8695,0.69,10.89137871,1.4595,0,1.4595,9.41,0.69,9.435263642
09/09/2019 03:00,11.147,0.76,11.17287828,1.457,0,1.457,9.69,0.76,9.719758227,11.097,0.76,11.12299461,1.457,0,1.457,9.64,0.76,9.669912099
09/09/2019 03:30,10.97,0.7,10.99231095,1.46,0,1.46,9.51,0.7,9.535727555,10.92,0.7,10.9424129,1.46,0,1.46,9.46,0.7,9.485863166
09/09/2019 04:00,10.975,0.75,11.00059657,1.465,0,1.465,9.51,0.75,9.53952829,10.925,0.75,10.95071345,1.465,0,1.465,9.46,0.75,9.489683873
09/09/2019 04:30,11.742,0.98,11.78282496,1.462,0,1.462,10.28,0.98,10.32660641,11.682,0.98,11.72303391,1.462,0,1.462,10.22,0.98,10.26687879
09/09/2019 05:00,12.3765,1.24,12.43846262,1.4665,0,1.4665,10.91,1.24,10.98024135,12.3265,1.23,12.38771578,1.4665,0,1.4665,10.86,1.23,10.92943274
09/09/2019 05:30,12.8295,1.42,12.9078453,1.4695,0,1.4695,11.36,1.42,11.448406,12.7595,1.41,12.83717026,1.4695,0,1.4695,11.29,1.41,11.37770627
09/09/2019 06:00,13.555,1.59,13.64793483,1.465,0,1.465,12.09,1.59,12.19410513,13.475,1.59,13.56848278,1.465,0,1.465,12.01,1.59,12.11479261
09/09/2019 06:30,15.195,1.88,15.31085971,1.465,0,1.465,13.73,1.88,13.85811315,15.375,2.88,15.6424111,1.465,0,1.465,13.91,2.88,14.20501672
09/09/2019 07:00,16.6655,2.71,16.8844008,1.4655,0,1.4655,15.2,2.71,15.43969235,16.7855,3.34,17.11457304,1.4655,0,1.4655,15.32,3.34,15.67985969
09/09/2019 07:30,18.4705,3.16,18.73886257,1.6705,0,1.6705,16.8,3.16,17.09460734,18.3705,3.16,18.64030231,1.6705,0,1.6705,16.7,3.16,16.99634078
09/09/2019 08:00,19.0545,2.65,19.23789152,1.8845,0,1.8845,17.17,2.65,17.3732956,19.2545,4.38,19.74639639,1.8845,0,1.8845,17.37,4.38,17.91371821
09/09/2019 08:30,19.2435,1.42,19.29582059,1.6535,0,1.6535,17.59,1.42,17.64722358,20.0035,6.3,20.97212465,1.6535,0,1.6535,18.35,6.3,19.40135305
09/09/2019 09:00,19.313,1.58,19.37752226,1.913,0,1.913,17.4,1.58,17.47158837,20.073,6.45,21.08382861,1.913,0,1.913,18.16,6.45,19.27143222
09/09/2019 09:30,19.6925,1.72,19.76747218,1.9125,0,1.9125,17.78,1.72,17.86300087,20.4625,6.6,21.50055595,1.9125,0,1.9125,18.55,6.6,19.68914676
