Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/09/2019 10:00,19.693,1.79,19.7741839,2.183,0,2.183,17.51,1.79,17.60125564,20.453,6.69,21.51932408,2.183,0,2.183,18.27,6.69,19.45633573
09/09/2019 10:30,19.3625,2.04,19.46966888,2.1125,0,2.1125,17.25,2.04,17.37020725,19.9825,6.16,20.91042578,2.1125,0,2.1125,17.87,6.16,18.90191789
09/09/2019 11:00,19.8015,4.26,20.2545551,2.2515,0,2.2515,17.55,4.26,18.05962624,19.6815,4.23,20.13092999,2.2515,0,2.2515,17.43,4.23,17.93593599
09/09/2019 11:30,19.9155,4.37,20.38931191,2.4955,0,2.4955,17.42,4.37,17.95976893,19.7955,4.37,20.27211682,2.4955,0,2.4955,17.3,4.37,17.84339934
09/09/2019 12:00,19.945,4.37,20.41812736,2.585,0,2.585,17.36,4.37,17.90157814,19.825,4.42,20.31174599,2.585,0,2.585,17.24,4.42,17.79758411
09/09/2019 12:30,19.8175,4.37,20.29360013,2.8975,0,2.8975,16.92,4.37,17.4752196,19.6975,4.36,20.17426842,2.8975,0,2.8975,16.8,4.36,17.35654343
09/09/2019 13:00,19.882,4.3,20.34167948,3.382,0,3.382,16.5,4.3,17.05109967,19.762,4.3,20.22440714,3.382,0,3.382,16.38,4.3,16.93500517
09/09/2019 13:30,18.761,2.72,18.9571496,2.901,0,2.901,15.86,2.72,16.09155058,18.921,4.3,19.40345951,2.901,0,2.901,16.02,4.3,16.58705519
09/09/2019 14:00,19.352,3.92,19.74503239,2.572,0,2.572,16.78,3.92,17.23179619,19.242,3.92,19.63723412,2.572,0,2.572,16.67,3.92,17.12469854
09/09/2019 14:30,18.9545,4.03,19.37818284,3.1345,0,3.1345,15.82,4.03,16.32523507,18.8345,4.03,19.26082268,3.1345,0,3.1345,15.7,4.03,16.20897591
09/09/2019 15:00,18.099,2.57,18.28055527,3.559,0,3.559,14.54,2.57,14.76538181,18.439,5.22,19.1636406,3.559,0,3.559,14.88,5.22,15.76904563
09/09/2019 15:30,18.002,3.75,18.38843397,3.412,0,3.412,14.59,3.75,15.06421588,17.922,3.75,18.31012245,3.412,0,3.412,14.51,3.75,14.98674748
09/09/2019 16:00,18.545,3.86,18.94245562,3.245,0,3.245,15.3,3.86,15.7794043,18.455,3.86,18.85435295,3.245,0,3.245,15.21,3.86,15.69215409
09/09/2019 16:30,19.353,3.8,19.72254063,3.163,0,3.163,16.19,3.8,16.62997595,19.253,3.8,19.62442379,3.163,0,3.163,16.09,3.8,16.53263742
09/09/2019 17:00,19.9155,3.55,20.22942511,2.7755,0,2.7755,17.14,3.55,17.50377388,19.8155,3.55,20.13098458,2.7755,0,2.7755,17.04,3.55,17.40586395
09/09/2019 17:30,20.3185,3.16,20.56275862,2.2885,0,2.2885,18.03,3.16,18.30482177,20.2085,3.16,20.45407227,2.2885,0,2.2885,17.92,3.16,18.19648318
09/09/2019 18:00,20.1645,2.79,20.35659992,2.0845,0,2.0845,18.08,2.79,18.29400175,20.0045,2.79,20.1981217,2.0845,0,2.0845,17.92,2.79,18.13588983
09/09/2019 18:30,20.1055,2.66,20.28069847,1.8755,0,1.8755,18.23,2.66,18.42304264,19.9955,2.67,20.172975,1.8755,0,1.8755,18.12,2.67,18.31565724
09/09/2019 19:00,19.9535,2.66,20.13002142,1.6035,0,1.6035,18.35,2.66,18.54179333,19.8335,2.67,20.0124117,1.6035,0,1.6035,18.23,2.67,18.42448914
09/09/2019 19:30,19.5865,2.25,19.71531086,1.4565,0,1.4565,18.13,2.25,18.26908317,19.4665,2.26,19.59725037,1.4565,0,1.4565,18.01,2.26,18.15124514
09/09/2019 20:00,18.928,2.08,19.04194276,1.428,0,1.428,17.5,2.08,17.62317792,19.538,4.26,19.99702588,1.428,0,1.428,18.11,4.26,18.60429252
09/09/2019 20:30,18.4975,1.97,18.60210758,1.4475,0,1.4475,17.05,1.97,17.16343206,19.1075,4.33,19.59197428,1.4475,0,1.4475,17.66,4.33,18.1830828
09/09/2019 21:00,18.1365,2.09,18.25652574,1.4365,0,1.4365,16.7,2.09,16.83027332,18.0365,2.1,18.15834057,1.4365,0,1.4365,16.6,2.1,16.73230409
09/09/2019 21:30,17.5685,2.16,17.70078507,1.4485,0,1.4485,16.12,2.16,16.26407083,17.4685,2.16,17.60153664,1.4485,0,1.4485,16.02,2.16,16.16496211
09/09/2019 22:00,16.1995,0.77,16.21778962,1.4295,0,1.4295,14.77,0.77,14.79005747,16.4795,3.07,16.76301943,1.4295,0,1.4295,15.05,3.07,15.35992839
09/09/2019 22:30,15.331,1.08,15.36899349,1.441,0,1.441,13.89,1.08,13.93192377,15.451,2.33,15.62569362,1.441,0,1.441,14.01,2.33,14.20242937
09/09/2019 23:00,14.8905,1.87,15.00746115,1.4205,0,1.4205,13.47,1.87,13.5991838,14.8305,1.87,14.94793063,1.4205,0,1.4205,13.41,1.87,13.53975628
09/09/2019 23:30,14.2945,1.95,14.42689261,1.4245,0,1.4245,12.87,1.95,13.01688903,14.2345,1.95,14.3674455,1.4245,0,1.4245,12.81,1.95,12.95756922
10/09/2019 00:00,13.4725,0.44,13.47968309,1.4225,0,1.4225,12.05,0.44,12.05803052,13.8125,3.14,14.16491286,1.4225,0,1.4225,12.39,3.14,12.78169394
10/09/2019 00:30,13.172,-0.31,13.17564738,1.422,0,1.422,11.75,-0.31,11.75408865,13.662,3.52,14.10817649,1.422,0,1.422,12.24,3.52,12.73609045
10/09/2019 01:00,13.1795,1.65,13.28238383,1.4295,0,1.4295,11.75,1.65,11.8652855,13.0595,1.65,13.16332178,1.4295,0,1.4295,11.63,1.65,11.7464633
10/09/2019 01:30,13.5665,1.65,13.66647073,1.4165,0,1.4165,12.15,1.65,12.26152519,13.4865,1.65,13.58705937,1.4165,0,1.4165,12.07,1.65,12.18225759
10/09/2019 02:00,13.123,1.44,13.20176992,1.223,0,1.223,11.9,1.44,11.98680942,13.053,1.43,13.13109702,1.223,0,1.223,11.83,1.43,11.91611514
10/09/2019 02:30,13.088,1.44,13.1669793,1.018,0,1.018,12.07,1.44,12.15559542,13.018,1.43,13.09630574,1.018,0,1.018,12,1.43,12.08490381
10/09/2019 03:00,12.683,1.34,12.75359122,1.023,0,1.023,11.66,1.34,11.73674572,12.603,1.27,12.66682711,1.023,0,1.023,11.58,1.27,11.64943346
10/09/2019 03:30,12.812,1.49,12.89835044,1.042,0,1.042,11.77,1.49,11.86393695,12.732,1.49,12.81888934,1.042,0,1.042,11.69,1.49,11.78457466
10/09/2019 04:00,12.8135,1.43,12.89304783,1.3235,0,1.3235,11.49,1.43,11.57864413,12.7535,1.43,12.83341974,1.3235,0,1.3235,11.43,1.43,11.51910587
10/09/2019 04:30,12.674,1.43,12.7544179,1.444,0,1.444,11.23,1.43,11.32068019,12.614,1.43,12.69479799,1.444,0,1.444,11.17,1.43,11.26116335
10/09/2019 05:00,12.978,1.59,13.07503667,1.438,0,1.438,11.54,1.59,11.64902142,12.918,1.6,13.01670942,1.438,0,1.438,11.48,1.6,11.590962
10/09/2019 05:30,13.527,1.82,13.64888746,1.437,0,1.437,12.09,1.82,12.22622182,13.467,1.83,13.59076852,1.437,0,1.437,12.03,1.83,12.16839348
10/09/2019 06:00,14.15,2.01,14.29204674,1.43,0,1.43,12.72,2.01,12.87782979,14.08,2.02,14.22416254,1.43,0,1.43,12.65,2.02,12.81026541
10/09/2019 06:30,15.2055,2.14,15.35535184,1.4355,0,1.4355,13.77,2.14,13.93529691,15.1055,2.14,15.2563341,1.4355,0,1.4355,13.67,2.14,13.83649161
10/09/2019 07:00,16.6695,2.55,16.86341396,1.4495,0,1.4495,15.22,2.55,15.43213854,16.5795,2.55,16.7744544,1.4495,0,1.4495,15.13,2.55,15.34338294
10/09/2019 07:30,18.8195,3.17,19.0846137,1.5995,0,1.5995,17.22,3.17,17.50934893,18.7395,3.32,19.03132313,1.5995,0,1.5995,17.14,3.32,17.45857955
10/09/2019 08:00,19.424,3.67,19.76766744,2.564,0,2.564,16.86,3.67,17.25481092,19.324,3.67,19.66941473,2.564,0,2.564,16.76,3.67,17.15711223
10/09/2019 08:30,19.7205,4.19,20.16070982,2.9205,0,2.9205,16.8,4.19,17.31462099,19.6105,4.19,20.0531247,2.9205,0,2.9205,16.69,4.19,17.20791097
10/09/2019 09:00,19.6275,4.31,20.09514509,2.3675,0,2.3675,17.26,4.31,17.78998876,19.5175,4.31,19.98771889,2.3675,0,2.3675,17.15,4.31,17.68328589
10/09/2019 09:30,19.6135,3.58,19.93754705,1.6635,0,1.6635,17.95,3.58,18.30352152,19.9035,5.75,20.71742774,1.6635,0,1.6635,18.24,5.75,19.12485556
10/09/2019 10:00,19.161,2.57,19.33258444,2.291,0,2.291,16.87,2.57,17.06463595,19.821,6.96,21.00746632,2.291,0,2.291,17.53,6.96,18.86113729
10/09/2019 10:30,18.306,4.08,18.75516025,2.866,0,2.866,15.44,4.08,15.96997182,18.306,4.66,18.88981832,2.866,0,2.866,15.44,4.66,16.12790129
10/09/2019 11:00,17.8595,4.46,18.40796948,3.7695,0,3.7695,14.09,4.46,14.77902906,17.7695,4.45,18.31823218,3.7695,0,3.7695,14,4.45,14.69021783
10/09/2019 11:30,17.604,4.46,18.16018766,4.744,0,4.744,12.86,4.46,13.61143637,17.524,4.45,18.08018462,4.744,0,4.744,12.78,4.45,13.5325866
10/09/2019 12:00,17.4795,4.46,18.03952661,4.9795,0,4.9795,12.5,4.46,13.27183484,17.4095,4.45,17.96922898,4.9795,0,4.9795,12.43,4.45,13.20255278
10/09/2019 12:30,17.7335,4.58,18.31538758,4.8235,0,4.8235,12.91,4.58,13.69833932,17.6535,4.58,18.23794019,4.8235,0,4.8235,12.83,4.58,13.62296957
10/09/2019 13:00,17.976,4.5,18.53069281,4.856,0,4.856,13.12,4.5,13.87027037,17.906,4.5,18.462796,4.856,0,4.856,13.05,4.5,13.80407549
10/09/2019 13:30,16.1725,2.21,16.32280173,7.1025,0,7.1025,9.07,2.21,9.335362875,16.6925,6.23,17.81719552,7.1025,0,7.1025,9.59,6.23,11.43595208
10/09/2019 14:00,16.2375,2.21,16.38720557,6.5375,0,6.5375,9.7,2.21,9.948572762,16.7975,6.45,17.99329059,6.5375,0,6.5375,10.26,6.45,12.11899748
10/09/2019 14:30,16.041,4.35,16.62035442,5.961,0,5.961,10.08,4.35,10.97856548,15.981,4.31,16.55199266,5.961,0,5.961,10.02,4.31,10.90763494
10/09/2019 15:00,15.9465,4.35,16.52916702,6.2365,0,6.2365,9.71,4.35,10.63985902,15.8965,4.37,16.48622492,6.2365,0,6.2365,9.66,4.37,10.60247613
10/09/2019 15:30,15.283,4.23,15.85758459,7.833,0,7.833,7.45,4.23,8.567111532,15.243,4.25,15.82439727,7.833,0,7.833,7.41,4.25,8.542283067
10/09/2019 16:00,15.236,4.12,15.78322198,9.896,0,9.896,5.34,4.12,6.744627492,15.206,4.11,15.75165185,9.896,0,9.896,5.31,4.11,6.714774754
10/09/2019 16:30,15.9885,3.9,16.45728204,9.2785,0,9.2785,6.71,3.9,7.761063072,15.9485,3.89,16.41605166,9.2785,0,9.2785,6.67,3.89,7.721463592
10/09/2019 17:00,17.018,3.68,17.41133895,7.838,0,7.838,9.18,3.68,9.890136501,16.968,3.68,17.36247171,7.838,0,7.838,9.13,3.68,9.843744206
10/09/2019 17:30,17.476,3.13,17.75408336,6.356,0,6.356,11.12,3.13,11.55211236,17.406,3.12,17.68341698,6.356,0,6.356,11.05,3.12,11.48202508
10/09/2019 18:00,18.037,2.82,18.25611593,5.247,0,5.247,12.79,2.82,13.09719436,17.977,2.85,18.20151172,5.247,0,5.247,12.73,2.85,13.04512936
10/09/2019 18:30,18.5395,2.76,18.74381659,3.6895,0,3.6895,14.85,2.76,15.10430733,18.4295,2.71,18.6276829,3.6895,0,3.6895,14.74,2.71,14.98705108
10/09/2019 19:00,19.0735,2.69,19.2622559,2.0335,0,2.0335,17.04,2.69,17.25102026,18.9635,2.71,19.15615912,2.0335,0,2.0335,16.93,2.71,17.1455242
10/09/2019 19:30,18.682,-0.37,18.6856636,1.532,0,1.532,17.15,-0.37,17.15399079,19.412,4.86,20.0111305,1.532,0,1.532,17.88,4.86,18.52873444
10/09/2019 20:00,18.726,2.38,18.87663837,1.416,0,1.416,17.31,2.38,17.47285037,18.786,2.87,19.00396527,1.416,0,1.416,17.37,2.87,17.60550482
10/09/2019 20:30,18.798,2.6,18.97695455,1.418,0,1.418,17.38,2.6,17.57340035,18.678,2.54,18.84991469,1.418,0,1.418,17.26,2.54,17.4458935
10/09/2019 21:00,18.005,2.24,18.14380404,1.415,0,1.415,16.59,2.24,16.74054061,17.905,2.25,18.04581738,1.415,0,1.415,16.49,2.25,16.64279424
10/09/2019 21:30,16.565,1.81,16.6635928,1.405,0,1.405,15.16,1.81,15.26766845,16.475,1.81,16.57412818,1.405,0,1.405,15.07,1.81,15.17830689
10/09/2019 22:00,15.7475,1.71,15.84007122,1.4075,0,1.4075,14.34,1.71,14.44159617,15.6575,1.71,15.75060019,1.4075,0,1.4075,14.25,1.71,14.35223328
10/09/2019 22:30,15.0315,1.71,15.12845307,1.3915,0,1.3915,13.64,1.71,13.74677053,14.9515,1.71,15.04896848,1.3915,0,1.3915,13.56,1.71,13.66739551
10/09/2019 23:00,14.0905,1.64,14.18561914,1.4105,0,1.4105,12.68,1.64,12.78561692,14.0205,1.64,14.11609083,1.4105,0,1.4105,12.61,1.64,12.71619833
10/09/2019 23:30,13.338,1.37,13.40817452,1.398,0,1.398,11.94,1.37,12.01834015,13.348,1.87,13.47835316,1.398,0,1.398,11.95,1.87,12.09542889
11/09/2019 00:00,12.295,-0.41,12.30183421,1.405,0,1.405,10.89,-0.41,10.89771536,12.715,2.95,13.05272864,1.405,0,1.405,11.31,2.95,11.68839595
11/09/2019 00:30,12.0545,0.93,12.09032135,1.3945,0,1.3945,10.66,0.93,10.70049064,11.9845,0.94,12.02130776,1.3945,0,1.3945,10.59,0.94,10.63163675
11/09/2019 01:00,11.818,1.05,11.86455326,1.408,0,1.408,10.41,1.05,10.46281989,11.768,1.06,11.81564319,1.408,0,1.408,10.36,1.06,10.41408661
11/09/2019 01:30,12.365,1.05,12.4095014,1.385,0,1.385,10.98,1.05,11.03009066,12.315,1.06,12.36053498,1.385,0,1.385,10.93,1.06,10.98127952
11/09/2019 02:00,12.0895,0.86,12.12004993,1.3995,0,1.3995,10.69,0.86,10.72453729,12.0295,0.86,12.06020192,1.3995,0,1.3995,10.63,0.86,10.6647316
11/09/2019 02:30,12.0085,0.96,12.0468117,1.3885,0,1.3885,10.62,0.96,10.66330155,11.9485,0.97,11.98780848,1.3885,0,1.3885,10.56,0.97,10.60445661
11/09/2019 03:00,11.9035,0.96,11.94214856,1.3935,0,1.3935,10.51,0.96,10.55375289,11.8335,0.97,11.87318922,1.3935,0,1.3935,10.44,0.97,10.48496543
11/09/2019 03:30,11.563,0.87,11.59568321,1.383,0,1.383,10.18,0.87,10.2171082,11.513,0.88,11.54658257,1.383,0,1.383,10.13,0.88,10.16815126
11/09/2019 04:00,11.5255,0.87,11.55828924,1.3955,0,1.3955,10.13,0.87,10.16729069,11.4655,0.88,11.49922129,1.3955,0,1.3955,10.07,0.88,10.10837771
11/09/2019 04:30,11.684,0.87,11.71634568,1.384,0,1.384,10.3,0.87,10.33667742,11.634,0.88,11.66723429,1.384,0,1.384,10.25,0.88,10.28770626
11/09/2019 05:00,11.617,0.95,11.65577921,1.317,0,1.317,10.3,0.95,10.3437179,11.567,0.96,11.6067691,1.317,0,1.317,10.25,0.96,10.29485794
11/09/2019 05:30,12.287,1.16,12.34163559,1.197,0,1.197,11.09,1.16,11.15050223,12.217,1.17,12.27289652,1.197,0,1.197,11.02,1.17,11.08193575
11/09/2019 06:00,12.862,1.29,12.92652869,1.202,0,1.202,11.66,1.29,11.73114231,12.802,1.29,12.8668296,1.202,0,1.202,11.6,1.29,11.67150804
11/09/2019 06:30,14.7275,1.81,14.83830705,1.1975,0,1.1975,13.53,1.81,13.65053113,14.6375,1.81,14.74898323,1.1975,0,1.1975,13.44,1.81,13.56133106
11/09/2019 07:00,15.9705,2.14,16.11323897,1.3105,0,1.3105,14.66,2.14,14.8153704,15.9405,2.34,16.11133577,1.3105,0,1.3105,14.63,2.34,14.81595424
11/09/2019 07:30,18.215,3.04,18.4669387,1.475,0,1.475,16.74,3.04,17.0137944,18.095,3.04,18.34858646,1.475,0,1.475,16.62,3.04,16.89573911
11/09/2019 08:00,19.284,3.54,19.60623003,1.624,0,1.624,17.66,3.54,18.01130756,19.174,3.54,19.498048,1.624,0,1.624,17.55,3.54,17.90346614
11/09/2019 08:30,19.5515,2.48,19.70815953,1.8915,0,1.8915,17.66,2.48,17.83328349,20.0515,5.69,20.84319439,1.8915,0,1.8915,18.16,5.69,19.0305465
11/09/2019 09:00,19.7245,2.01,19.82664874,2.0645,0,2.0645,17.66,2.01,17.77401755,20.5445,7.16,21.75642618,2.0645,0,2.0645,18.48,7.16,19.81857714
11/09/2019 09:30,19.6275,2.72,19.81507397,2.4775,0,2.4775,17.15,2.72,17.36435717,20.1075,6.06,21.00083704,2.4775,0,2.4775,17.63,6.06,18.64243815
11/09/2019 10:00,19.3865,4.35,19.86854001,3.1265,0,3.1265,16.26,4.35,16.83181808,19.2765,4.34,19.75902458,3.1265,0,3.1265,16.15,4.34,16.72298119
11/09/2019 10:30,19.194,4.54,19.72362127,3.764,0,3.764,15.43,4.54,16.08404489,19.104,4.52,19.63143438,3.764,0,3.764,15.34,4.52,15.99206053
11/09/2019 11:00,18.9475,4.54,19.48382294,4.3675,0,4.3675,14.58,4.54,15.27049443,18.8475,4.52,19.3819157,4.3675,0,4.3675,14.48,4.52,15.1690738
11/09/2019 11:30,19.125,4.37,19.61791337,3.935,0,3.935,15.19,4.37,15.80610641,19.125,4.97,19.76022583,3.935,0,3.935,15.19,4.97,15.98239657
11/09/2019 12:00,19.4425,4.44,19.94302901,3.0325,0,3.0325,16.41,4.44,17.00005,19.3425,4.51,19.86132942,3.0325,0,3.0325,16.31,4.51,16.92206252
11/09/2019 12:30,19.116,4.28,19.58927911,3.336,0,3.336,15.78,4.28,16.3501315,19.016,4.27,19.489514,3.336,0,3.336,15.68,4.27,16.2510092
11/09/2019 13:00,18.512,3.45,18.83073668,4.132,0,4.132,14.38,3.45,14.78806613,18.582,4.49,19.11676814,4.132,0,4.132,14.45,4.49,15.13151017
11/09/2019 13:30,17.951,3.61,18.31039325,4.391,0,4.391,13.56,3.61,14.03230915,17.851,3.6,18.21038717,4.391,0,4.391,13.46,3.6,13.93311164
11/09/2019 14:00,17.952,3.94,18.3792792,4.872,0,4.872,13.08,3.94,13.66052708,17.862,3.94,18.29138169,4.872,0,4.872,12.99,3.94,13.5743766
11/09/2019 14:30,17.846,4.22,18.3381601,5.606,0,5.606,12.24,4.22,12.947046,17.766,4.22,18.26031643,5.606,0,5.606,12.16,4.22,12.87144126
11/09/2019 15:00,17.5015,3.44,17.83637021,5.3515,0,5.3515,12.15,3.44,12.6275928,17.6215,4.77,18.25568849,5.3515,0,5.3515,12.27,4.77,13.16456608
11/09/2019 15:30,17.8265,3.93,18.25456114,3.1865,0,3.1865,14.64,3.93,15.15831455,17.7365,3.93,18.16668193,3.1865,0,3.1865,14.55,3.93,15.07141002
11/09/2019 16:00,18.4215,4,18.85077352,3.3415,0,3.3415,15.08,4,15.60148711,18.3215,3.93,18.73825665,3.3415,0,3.3415,14.98,3.93,15.48693966
11/09/2019 16:30,18.9215,3.81,19.30127618,3.5115,0,3.5115,15.41,3.81,15.87401021,18.8315,3.82,19.21504078,3.5115,0,3.5115,15.32,3.82,15.78907217
11/09/2019 17:00,19.1305,3.44,19.4373257,3.0605,0,3.0605,16.07,3.44,16.43406523,19.0305,3.42,19.33536476,3.0605,0,3.0605,15.97,3.42,16.33209417
11/09/2019 17:30,19.6845,3.3,19.95919688,2.8545,0,2.8545,16.83,3.3,17.15047813,19.5645,3.3,19.84085835,2.8545,0,2.8545,16.71,3.3,17.03273613
11/09/2019 18:00,19.846,3.13,20.09130698,2.276,0,2.276,17.57,3.13,17.84661873,19.726,3.13,19.97278088,2.276,0,2.276,17.45,3.13,17.72849119
11/09/2019 18:30,19.731,2.95,19.9503098,1.821,0,1.821,17.91,2.95,18.15132502,19.731,3.27,20.00013152,1.821,0,1.821,17.91,3.27,18.20607042
11/09/2019 19:00,19.692,2.7,19.87623868,1.722,0,1.722,17.97,2.7,18.17170603,19.632,2.73,19.82090624,1.722,0,1.722,17.91,2.73,18.11687059
11/09/2019 19:30,19.6955,2.7,19.87970624,1.4755,0,1.4755,18.22,2.7,18.41896848,19.5855,2.73,19.77485045,1.4755,0,1.4755,18.11,2.73,18.31461165
11/09/2019 20:00,19.671,3,19.89844821,1.451,0,1.451,18.22,3,18.46532967,19.561,3,19.7897125,1.451,0,1.451,18.11,3,18.35679983
11/09/2019 20:30,19.5825,3,19.81096429,1.4425,0,1.4425,18.14,3,18.38639715,19.4525,2.93,19.67192559,1.4425,0,1.4425,18.01,2.93,18.24678054
11/09/2019 21:00,18.682,2.7,18.87609928,1.432,0,1.432,17.25,2.7,17.46002577,18.572,2.72,18.77012477,1.432,0,1.432,17.14,2.72,17.35448069
11/09/2019 21:30,17.712,2.4,17.87386203,1.432,0,1.432,16.28,2.4,16.45595333,17.612,2.41,17.77612567,1.432,0,1.432,16.18,2.41,16.35849932
11/09/2019 22:00,16.545,2.1,16.6777404,1.425,0,1.425,15.12,2.1,15.26513675,16.465,2.11,16.59964834,1.425,0,1.425,15.04,2.11,15.18728745
11/09/2019 22:30,15.532,1.95,15.65392999,1.432,0,1.432,14.1,1.95,14.23420177,15.442,1.95,15.56463504,1.432,0,1.432,14.01,1.95,14.14505567
11/09/2019 23:00,14.527,1.82,14.6405645,1.417,0,1.417,13.11,1.82,13.23572816,14.457,1.84,14.57362168,1.417,0,1.417,13.04,1.84,13.16917613
11/09/2019 23:30,13.7105,1.71,13.81672574,1.4205,0,1.4205,12.29,1.71,12.40839232,13.6305,1.69,13.73486914,1.4205,0,1.4205,12.21,1.69,12.32640256
12/09/2019 00:00,12.9975,1.61,13.09683573,1.4175,0,1.4175,11.58,1.61,11.69138572,12.9275,1.62,13.02860914,1.4175,0,1.4175,11.51,1.62,11.62344613
12/09/2019 00:30,12.4675,1.3,12.53509299,1.4175,0,1.4175,11.05,1.3,11.1262078,12.4075,1.31,12.47646409,1.4175,0,1.4175,10.99,1.31,11.06780014
12/09/2019 01:00,12.018,1.3,12.08810672,1.418,0,1.418,10.6,1.3,10.67941946,11.958,1.31,12.0295413,1.418,0,1.418,10.54,1.31,10.62109693
12/09/2019 01:30,12.4765,1.23,12.53698338,1.4165,0,1.4165,11.06,1.23,11.12818494,12.4165,1.23,12.47727423,1.4165,0,1.4165,11,1.23,11.06855456
12/09/2019 02:00,11.791,-1.12,11.84407367,1.421,0,1.421,10.37,-1.12,10.4303068,12.361,3.24,12.77857273,1.421,0,1.421,10.94,3.24,11.40969763
12/09/2019 02:30,12.0445,1.24,12.10816172,1.4245,0,1.4245,10.62,1.24,10.69214665,11.9945,1.32,12.06691469,1.4245,0,1.4245,10.57,1.32,10.65210308
12/09/2019 03:00,11.8775,1.24,11.94205201,1.4175,0,1.4175,10.46,1.24,10.53324262,11.8275,1.32,11.9009309,1.4175,0,1.4175,10.41,1.32,10.49335504
12/09/2019 03:30,11.5425,1.13,11.59768107,1.4125,0,1.4125,10.13,1.13,10.19283081,11.4825,1.14,11.5389517,1.4125,0,1.4125,10.07,1.14,10.13432287
12/09/2019 04:00,11.3345,1.05,11.3830308,1.4145,0,1.4145,9.92,1.05,9.975414778,11.2745,1.06,11.32421963,1.4145,0,1.4145,9.86,1.06,9.916814005
12/09/2019 04:30,11.339,1.05,11.38751162,1.419,0,1.419,9.92,1.05,9.975414778,11.279,1.06,11.32869988,1.419,0,1.419,9.86,1.06,9.916814005
12/09/2019 05:00,11.426,1.05,11.4741438,1.416,0,1.416,10.01,1.05,10.06491927,11.376,1.11,11.4300252,1.416,0,1.416,9.96,1.11,10.02166154
12/09/2019 05:30,12.0595,1.33,12.13261885,1.4295,0,1.4295,10.63,1.33,10.7128801,11.9995,1.34,12.07408797,1.4295,0,1.4295,10.57,1.34,10.65459995
12/09/2019 06:00,12.516,1.33,12.58646718,1.416,0,1.416,11.1,1.33,11.17939623,12.456,1.34,12.52787037,1.416,0,1.416,11.04,1.34,11.12102513
12/09/2019 06:30,14.0925,1.83,14.2108218,1.4225,0,1.4225,12.67,1.83,12.80147648,14.0225,1.8,14.13755659,1.4225,0,1.4225,12.6,1.8,12.72792206
12/09/2019 07:00,15.641,2.31,15.81066036,1.411,0,1.411,14.23,2.31,14.41627552,15.541,2.32,15.71321358,1.411,0,1.411,14.13,2.32,14.31919341
12/09/2019 07:30,17.277,1.43,17.33607882,1.477,0,1.477,15.8,1.43,15.86458004,17.737,4.57,18.3162788,1.477,0,1.477,16.26,4.57,16.89001184
12/09/2019 08:00,18.0785,0.95,18.10344338,1.9185,0,1.9185,16.16,0.95,16.1878998,18.8285,5.84,19.71339677,1.9185,0,1.9185,16.91,5.84,17.89004472
12/09/2019 08:30,18.1635,1.26,18.20715058,2.2735,0,2.2735,15.89,1.26,15.93987767,18.9035,6.13,19.87257437,2.2735,0,2.2735,16.63,6.13,17.72382013
12/09/2019 09:00,18.0835,1.83,18.1758596,2.9035,0,2.9035,15.18,1.83,15.28990844,18.6935,6.13,19.67292155,2.9035,0,2.9035,15.79,6.13,16.9381522
12/09/2019 09:30,18.653,3.39,18.95854712,3.033,0,3.033,15.62,3.39,15.98363225,18.773,4.66,19.34272807,3.033,0,3.033,15.74,4.66,16.41533429
12/09/2019 10:00,18.1705,2.24,18.30804933,3.6205,0,3.6205,14.55,2.24,14.72141637,18.6405,5.66,19.4808583,3.6205,0,3.6205,15.02,5.66,16.05104358
12/09/2019 10:30,17.517,2.52,17.69733565,3.947,0,3.947,13.57,2.52,13.80200348,17.807,4.77,18.43480808,3.947,0,3.947,13.86,4.77,14.65784773
12/09/2019 11:00,16.6075,3.71,17.01684919,6.3275,0,6.3275,10.28,3.71,10.92897525,16.5375,3.71,16.94853994,6.3275,0,6.3275,10.21,3.71,10.86315792
12/09/2019 11:30,17.4925,3.85,17.91117127,4.7625,0,4.7625,12.73,3.85,13.29945112,17.4125,3.85,17.83304955,4.7625,0,4.7625,12.65,3.85,13.22289681
12/09/2019 12:00,17.683,3.85,18.09726468,3.993,0,3.993,13.69,3.85,14.22106185,17.603,3.85,18.019104,3.993,0,3.993,13.61,3.85,14.14406589
12/09/2019 12:30,17.2575,3.91,17.69489775,5.6775,0,5.6775,11.58,3.91,12.2222952,17.1875,3.91,17.62663485,5.6775,0,5.6775,11.51,3.91,12.15599441
12/09/2019 13:00,16.339,1.68,16.42514295,6.309,0,6.309,10.03,1.68,10.16972468,16.879,5.81,17.85095911,6.309,0,6.309,10.57,5.81,12.06155048
12/09/2019 13:30,14.9485,3.1,15.26655338,10.5685,0,10.5685,4.38,3.1,5.366041371,15.1285,4.78,15.86568348,10.5685,0,10.5685,4.56,4.78,6.6062092
12/09/2019 14:00,15.4715,4.07,15.99788149,9.5815,0,9.5815,5.89,4.07,7.159399416,15.4315,4.07,15.95920087,9.5815,0,9.5815,5.85,4.07,7.126527906
12/09/2019 14:30,16.0605,3.8,16.50392863,6.3705,0,6.3705,9.69,3.8,10.4084629,16.0005,3.82,16.45017934,6.3705,0,6.3705,9.63,3.82,10.35998552
12/09/2019 15:00,16.3455,3.86,16.79508768,4.4755,0,4.4755,11.87,3.86,12.48184682,16.2655,3.82,16.70804867,4.4755,0,4.4755,11.79,3.82,12.3934055
12/09/2019 15:30,15.818,3.86,16.28215968,5.808,0,5.808,10.01,3.86,10.72845282,15.748,3.88,16.21893659,5.808,0,5.808,9.94,3.88,10.67042642
12/09/2019 16:00,15.7245,3.66,16.1448289,6.5745,0,6.5745,9.15,3.66,9.854851597,15.6645,3.66,16.08639675,6.5745,0,6.5745,9.09,3.66,9.799168332
12/09/2019 16:30,16.234,3.38,16.58213364,6.254,0,6.254,9.98,3.38,10.53683064,16.184,3.41,16.53934569,6.254,0,6.254,9.93,3.41,10.49919044
12/09/2019 17:00,16.7295,3.38,17.06752971,5.4595,0,5.4595,11.27,3.38,11.76593813,16.6495,3.41,16.99511548,5.4595,0,5.4595,11.19,3.41,11.69804257
12/09/2019 17:30,17.1045,2.91,17.35027436,4.9845,0,4.9845,12.12,2.91,12.46444945,17.0245,2.93,17.27479378,4.9845,0,4.9845,12.04,2.93,12.39138814
12/09/2019 18:00,17.415,2.36,17.57418064,3.685,0,3.685,13.73,2.36,13.93134954,17.335,2.38,17.49761769,3.685,0,3.685,13.65,2.38,13.85593375
12/09/2019 18:30,17.727,2.24,17.86796376,2.067,0,2.067,15.66,2.24,15.81939316,17.617,2.24,17.75883693,2.067,0,2.067,15.55,2.24,15.71050922
12/09/2019 19:00,18.032,2.39,18.18969829,1.412,0,1.412,16.62,2.39,16.79096483,17.912,2.34,18.06420062,1.412,0,1.412,16.5,2.34,16.66510126
12/09/2019 19:30,18.094,1.69,18.17275257,1.474,0,1.474,16.62,1.69,16.70570262,18.294,3.1,18.5547955,1.474,0,1.474,16.82,3.1,17.10328623
12/09/2019 20:00,17.906,0.61,17.91638736,1.466,0,1.466,16.44,0.61,16.45131302,18.356,3.69,18.7232165,1.466,0,1.466,16.89,3.69,17.28838338
12/09/2019 20:30,17.839,1.81,17.93058898,1.459,0,1.459,16.38,1.81,16.47969963,18.139,3.3,18.43673835,1.459,0,1.459,16.68,3.3,17.00330556
12/09/2019 21:00,17.2885,2.06,17.41079643,1.4485,0,1.4485,15.84,2.06,15.97339037,17.1985,2.07,17.322624,1.4485,0,1.4485,15.75,2.07,15.88544617
12/09/2019 21:30,16.463,1.91,16.57342659,1.443,0,1.443,15.02,1.91,15.1409544,16.363,1.93,16.47642768,1.443,0,1.443,14.92,1.93,15.04431122
12/09/2019 22:00,15.413,1.73,15.50978623,1.433,0,1.433,13.98,1.73,14.08663551,15.323,1.75,15.42260772,1.433,0,1.433,13.89,1.75,13.99980714
12/09/2019 22:30,15.056,1.85,15.1692332,1.436,0,1.436,13.62,1.85,13.74506821,14.976,1.86,15.09106279,1.436,0,1.436,13.54,1.86,13.66715771
12/09/2019 23:00,14.0145,1.76,14.12458177,1.4245,0,1.4245,12.59,1.76,12.71242306,13.9345,1.77,14.0464654,1.4245,0,1.4245,12.51,1.77,12.63459536
12/09/2019 23:30,13.096,1.5,13.18162418,1.416,0,1.416,11.68,1.5,11.77592459,13.036,1.52,13.12431697,1.416,0,1.416,11.62,1.52,11.71899313
13/09/2019 00:00,12.9885,1.63,13.09037938,1.3985,0,1.3985,11.59,1.63,11.70405912,12.9285,1.65,13.03336535,1.3985,0,1.3985,11.53,1.65,11.64746324
13/09/2019 00:30,13.1095,1.63,13.21044625,1.3895,0,1.3895,11.72,1.63,11.83280609,13.0395,1.65,13.14347976,1.3895,0,1.3895,11.65,1.65,11.76626534
13/09/2019 01:00,12.678,1.72,12.79414257,1.398,0,1.398,11.28,1.72,11.41038124,12.598,1.72,12.71487334,1.398,0,1.398,11.2,1.72,11.33130178
13/09/2019 01:30,13.188,1.81,13.31162815,1.398,0,1.398,11.79,1.81,11.92812642,13.118,1.82,13.24365222,1.398,0,1.398,11.72,1.82,11.86047217
13/09/2019 02:00,13.102,1.81,13.22643202,1.402,0,1.402,11.7,1.81,11.83917649,13.032,1.82,13.15847347,1.402,0,1.402,11.63,1.82,11.7715462
13/09/2019 02:30,12.714,1.61,12.81553339,1.414,0,1.414,11.3,1.61,11.41411845,12.644,1.62,12.747358,1.414,0,1.414,11.23,1.62,11.34624608
13/09/2019 03:00,12.3805,1.49,12.46983882,1.4105,0,1.4105,10.97,1.49,11.07072717,12.3005,1.5,12.39162218,1.4105,0,1.4105,10.89,1.5,10.99282038
13/09/2019 03:30,12.23,1.41,12.31101133,1.42,0,1.42,10.81,1.41,10.90156869,12.18,1.44,12.26482776,1.42,0,1.42,10.76,1.44,10.85592926
13/09/2019 04:00,11.9335,1.16,11.98974655,1.4135,0,1.4135,10.52,1.16,10.58376115,11.8835,1.17,11.94095776,1.4135,0,1.4135,10.47,1.17,10.53516967
13/09/2019 04:30,11.664,0.95,11.70262347,1.424,0,1.424,10.24,0.95,10.28397297,11.604,0.96,11.64364273,1.424,0,1.424,10.18,0.96,10.22516504
13/09/2019 05:00,11.738,1.09,11.7885005,1.418,0,1.418,10.32,1.09,10.37740334,11.698,1.09,11.74867244,1.418,0,1.418,10.28,1.09,10.33762545
13/09/2019 05:30,11.8655,1.26,11.93221229,1.4255,0,1.4255,10.44,1.26,10.5157596,11.8155,1.26,11.88249301,1.4255,0,1.4255,10.39,1.26,10.46612154
13/09/2019 06:00,12.071,1.26,12.13658276,1.411,0,1.411,10.66,1.26,10.734207,12.021,1.26,12.08685406,1.411,0,1.411,10.61,1.26,10.68455427
13/09/2019 06:30,13.7995,1.49,13.87970822,1.4195,0,1.4195,12.38,1.49,12.4693424,13.7695,1.8,13.88665295,1.4195,0,1.4195,12.35,1.8,12.48048477
13/09/2019 07:00,15.4965,2.07,15.63414252,1.4265,0,1.4265,14.07,2.07,14.22145562,15.4065,2.07,15.54493944,1.4265,0,1.4265,13.98,2.07,14.13242017
13/09/2019 07:30,17.4545,2.75,17.66980674,1.7045,0,1.7045,15.75,2.75,15.98827696,17.3445,2.76,17.56272417,1.7045,0,1.7045,15.64,2.76,15.88166238
13/09/2019 08:00,17.905,3.02,18.15790255,2.545,0,2.545,15.36,3.02,15.65407295,17.805,3.02,18.059303,2.545,0,2.545,15.26,3.02,15.55596349
13/09/2019 08:30,17.76,3.02,18.01493825,3.99,0,3.99,13.77,3.02,14.09727988,17.83,3.91,18.25368456,3.99,0,3.99,13.84,3.91,14.38171408
13/09/2019 09:00,17.257,3.63,17.63465194,5.747,0,5.747,11.51,3.63,12.06884419,17.187,3.65,17.57030077,5.747,0,5.747,11.44,3.65,12.00816805
13/09/2019 09:30,16.6095,3.55,16.98463983,7.3995,0,7.3995,9.21,3.55,9.870491376,16.5495,3.54,16.92387515,7.3995,0,7.3995,9.15,3.54,9.810917388
13/09/2019 10:00,15.815,3.76,16.25582434,8.975,0,8.975,6.84,3.76,7.805331511,15.775,3.75,16.21459605,8.975,0,8.975,6.8,3.75,7.765468434
13/09/2019 10:30,15.047,3.89,15.54169582,10.397,0,10.397,4.65,3.89,6.062557216,15.017,3.89,15.51265255,10.397,0,10.397,4.62,3.89,6.0395778
13/09/2019 11:00,14.422,3.89,14.93740888,11.312,0,11.312,3.11,3.89,4.980381511,14.402,3.84,14.90514019,11.312,0,11.312,3.09,3.84,4.928863966
13/09/2019 11:30,13.6565,3.77,14.16731775,12.3165,0,12.3165,1.34,3.77,4.001062359,13.6565,3.84,14.18610561,12.3165,0,12.3165,1.34,3.84,4.06708741
13/09/2019 12:00,13.755,3.77,14.26229031,12.975,0,12.975,0.78,3.77,3.849844153,13.755,3.84,14.28095322,12.975,0,12.975,0.78,3.84,3.918418048
13/09/2019 12:30,14.1175,4.01,14.67596355,13.4375,0,13.4375,0.68,4.01,4.067247226,14.1175,4,14.67323435,13.4375,0,13.4375,0.68,4,4.057388323
13/09/2019 13:00,12.9775,4.17,13.631009,13.6475,0,13.6475,-0.67,4.17,4.223481976,12.9775,4.11,13.61277364,13.6475,0,13.6475,-0.67,4.11,4.164252634
13/09/2019 13:30,13.073,4.11,13.70384723,13.743,0,13.743,-0.67,4.11,4.164252634,13.073,4.11,13.70384723,13.743,0,13.743,-0.67,4.11,4.164252634
13/09/2019 14:00,12.9235,3.93,13.5078404,13.5935,0,13.5935,-0.67,3.93,3.986702898,12.9235,3.99,13.52541875,13.5935,0,13.5935,-0.67,3.99,4.045862084
13/09/2019 14:30,12.668,4.08,13.30881753,13.338,0,13.338,-0.67,4.08,4.134646297,12.668,4.07,13.3057553,13.338,0,13.338,-0.67,4.07,4.124778782
13/09/2019 15:00,13.579,4.08,14.17870378,12.809,0,12.809,0.77,4.08,4.152023603,13.579,4.07,14.17582946,12.809,0,12.809,0.77,4.07,4.142197484
13/09/2019 15:30,13.131,3.73,13.65049673,12.041,0,12.041,1.09,3.73,3.886000515,13.131,3.72,13.64776762,12.041,0,12.041,1.09,3.72,3.876402972
13/09/2019 16:00,13.6455,3.59,14.10984657,11.0255,0,11.0255,2.62,3.59,4.444378472,13.6355,3.58,14.09763314,11.0255,0,11.0255,2.61,3.58,4.430406302
13/09/2019 16:30,14.582,3.47,14.98918357,9.872,0,9.872,4.71,3.47,5.850213671,14.542,3.4,14.93418106,9.872,0,9.872,4.67,3.4,5.776582034
13/09/2019 17:00,15.4615,3.12,15.77315385,8.4015,0,8.4015,7.06,3.12,7.718678643,15.4315,3.18,15.75574791,8.4015,0,8.4015,7.03,3.18,7.715782527
13/09/2019 17:30,16.1605,2.84,16.4081492,6.9505,0,6.9505,9.21,2.84,9.637930276,16.0905,2.84,16.33921021,6.9505,0,6.9505,9.14,2.84,9.571060547
13/09/2019 18:00,16.8175,2.61,17.01882505,5.2175,0,5.2175,11.6,2.61,11.89,16.7475,2.61,16.94965652,5.2175,0,5.2175,11.53,2.61,11.8217173
13/09/2019 18:30,16.429,1.36,16.4851946,3.539,0,3.539,12.89,1.36,12.96154698,16.509,2.33,16.6726117,3.539,0,3.539,12.97,2.33,13.17762498
13/09/2019 19:00,16.189,0.64,16.20164563,2.289,0,2.289,13.9,0.64,13.91472601,16.359,2.26,16.51437195,2.289,0,2.289,14.07,2.26,14.25035087
13/09/2019 19:30,16.2975,1.6,16.37585131,1.7075,0,1.7075,14.59,1.6,14.67746913,16.2175,1.62,16.29821175,1.7075,0,1.7075,14.51,1.62,14.60015411
13/09/2019 20:00,16.8795,1.81,16.97626638,1.5595,0,1.5595,15.32,1.81,15.42655179,16.7795,1.81,16.87683976,1.5595,0,1.5595,15.22,1.81,15.32724698
13/09/2019 20:30,16.992,1.89,17.09678812,1.552,0,1.552,15.44,1.89,15.5552467,17.492,3.73,17.88527227,1.552,0,1.552,15.94,3.73,16.37059865
13/09/2019 21:00,16.6,0.68,16.61392187,1.56,0,1.56,15.04,0.68,15.05536449,17.26,4.47,17.82942792,1.56,0,1.56,15.7,4.47,16.32393641
13/09/2019 21:30,16.1585,1.85,16.26405922,1.5685,0,1.5685,14.59,1.85,14.70682155,16.2685,2.52,16.4625178,1.5685,0,1.5685,14.7,2.52,14.91443596
13/09/2019 22:00,15.352,1.74,15.45029139,1.562,0,1.562,13.79,1.74,13.89934171,15.262,1.75,15.36200325,1.562,0,1.562,13.7,1.75,13.81131782
13/09/2019 22:30,14.627,1.74,14.73012997,1.567,0,1.567,13.06,1.74,13.17540132,14.547,1.75,14.65188415,1.567,0,1.567,12.98,1.75,13.09743868
13/09/2019 23:00,13.66,1.09,13.70341928,1.57,0,1.57,12.09,1.09,12.13903621,13.75,2.2,13.92488779,1.57,0,1.57,12.18,2.2,12.37709174
13/09/2019 23:30,12.866,1.09,12.91208953,1.566,0,1.566,11.3,1.09,11.35244907,12.886,1.67,12.99376373,1.566,0,1.566,11.32,1.67,11.44252158
14/09/2019 00:00,12.4245,1.34,12.49655153,1.5645,0,1.5645,10.86,1.34,10.94235806,12.3745,1.34,12.44684097,1.5645,0,1.5645,10.81,1.34,10.89273611
14/09/2019 00:30,12.299,1.27,12.36439651,1.569,0,1.569,10.73,1.27,10.80489704,12.239,1.27,12.3047154,1.569,0,1.569,10.67,1.27,10.74531526
14/09/2019 01:00,11.7265,1.14,11.78178264,1.5765,0,1.5765,10.15,1.14,10.21381907,11.6765,1.14,11.73201825,1.5765,0,1.5765,10.1,1.14,10.16413302
14/09/2019 01:30,11.882,1.14,11.93656249,1.572,0,1.572,10.31,1.14,10.37283471,11.832,1.14,11.886792,1.572,0,1.572,10.26,1.14,10.32313906
14/09/2019 02:00,11.486,0.96,11.52604859,1.576,0,1.576,9.91,0.96,9.956389908,11.436,0.96,11.47622307,1.576,0,1.576,9.86,0.96,9.906624047
14/09/2019 02:30,11.324,0.86,11.35660935,1.574,0,1.574,9.75,0.86,9.787854719,11.274,0.86,11.30675356,1.574,0,1.574,9.7,0.86,9.738049086
14/09/2019 03:00,11.0735,0.86,11.10684484,1.5735,0,1.5735,9.5,0.86,9.53884689,11.0335,0.86,11.06696536,1.5735,0,1.5735,9.46,0.86,9.499010475
14/09/2019 03:30,11.037,0.86,11.07045478,1.587,0,1.587,9.45,0.86,9.489051586,10.987,0.86,11.02060656,1.587,0,1.587,9.4,0.86,9.439258445
14/09/2019 04:00,10.9305,0.86,10.96427974,1.5805,0,1.5805,9.35,0.86,9.389467504,10.8805,0.86,10.91443449,1.5805,0,1.5805,9.3,0.86,9.339678795
14/09/2019 04:30,10.933,0.86,10.96677204,1.583,0,1.583,9.35,0.86,9.389467504,10.883,0.86,10.91692672,1.583,0,1.583,9.3,0.86,9.339678795
14/09/2019 05:00,11.145,1.02,11.19157831,1.585,0,1.585,9.56,1.02,9.614260242,11.095,1.03,11.14270726,1.585,0,1.585,9.51,1.03,9.565615506
14/09/2019 05:30,11.238,0.03,11.23804004,1.448,0,1.448,9.79,0.03,9.790045965,11.468,2.04,11.64803091,1.448,0,1.448,10.02,2.04,10.22555622
14/09/2019 06:00,11.314,-1.18,11.37536795,1.004,0,1.004,10.31,-1.18,10.37730697,11.874,3.25,12.3107423,1.004,0,1.004,10.87,3.25,11.34545724
14/09/2019 06:30,12.7695,1.22,12.8276471,1.0695,0,1.0695,11.7,1.22,11.76343487,12.7995,1.94,12.94568655,1.0695,0,1.0695,11.73,1.94,11.88934397
14/09/2019 07:00,13.4705,1.48,13.5515597,1.4205,0,1.4205,12.05,1.48,12.14054776,13.3905,1.48,13.47204106,1.4205,0,1.4205,11.97,1.48,12.06114837
14/09/2019 07:30,14.3535,1.74,14.45858092,1.7035,0,1.7035,12.65,1.74,12.76910725,14.2735,1.75,14.38037907,1.7035,0,1.7035,12.57,1.75,12.69123319
14/09/2019 08:00,14.9275,1.84,15.04047394,2.5875,0,2.5875,12.34,1.84,12.47642577,14.8675,1.84,14.98092641,2.5875,0,2.5875,12.28,1.84,12.417085
14/09/2019 08:30,15.0295,1.84,15.14171292,3.8995,0,3.8995,11.13,1.84,11.28106821,14.9795,1.84,15.09208469,3.8995,0,3.8995,11.08,1.84,11.23174074
14/09/2019 09:00,14.9975,2.12,15.14659718,5.4475,0,5.4475,9.55,2.12,9.782479236,14.9375,2.12,15.08719014,5.4475,0,5.4475,9.49,2.12,9.723913821
14/09/2019 09:30,14.693,2.22,14.85976612,7.343,0,7.343,7.35,2.22,7.677948945,14.663,2.26,14.83614401,7.343,0,7.343,7.32,2.26,7.66093989
14/09/2019 10:00,14.0775,2.4,14.28061645,8.9175,0,8.9175,5.16,2.4,5.690834737,14.0575,2.4,14.26090131,8.9175,0,8.9175,5.14,2.4,5.672706585
14/09/2019 10:30,13.447,2.58,13.69226822,10.187,0,10.187,3.26,2.58,4.157403036,13.517,2.91,13.82669118,10.187,0,10.187,3.33,2.91,4.422329703
14/09/2019 11:00,12.636,0.68,12.6542837,11.236,0,11.236,1.4,0.68,1.556406117,13.156,5,14.07410161,11.236,0,11.236,1.92,5,5.355968633
14/09/2019 11:30,12.7585,0.68,12.7766084,12.0785,0,12.0785,0.68,0.68,0.961665222,13.0085,5.18,14.00190959,12.0785,0,12.0785,0.93,5.18,5.262822437
14/09/2019 12:00,11.8085,0.75,11.83229362,12.6785,0,12.6785,-0.87,0.75,1.148651383,12.0085,5.26,13.10998369,12.6785,0,12.6785,-0.67,5.26,5.302499411
14/09/2019 12:30,11.8495,1.99,12.015438,13.0595,0,13.0595,-1.21,1.99,2.328991198,12.1595,4.56,12.98641753,13.0595,0,13.0595,-0.9,4.56,4.647967298
14/09/2019 13:00,11.672,2.63,11.96463472,13.302,0,13.302,-1.63,2.63,3.094155781,11.672,2.62,11.96244055,13.302,0,13.302,-1.63,2.62,3.085660383
14/09/2019 13:30,11.13,2.56,11.42061732,13.33,0,13.33,-2.2,2.56,3.375440712,11.14,2.56,11.43036307,13.33,0,13.33,-2.19,2.56,3.368931581
14/09/2019 14:00,10.732,2.49,11.0170742,13.202,0,13.202,-2.47,2.49,3.507278147,10.742,2.48,11.02456185,13.202,0,13.202,-2.46,2.48,3.493136127
14/09/2019 14:30,10.56,2.3,10.80757142,12.73,0,12.73,-2.17,2.3,3.16210373,10.57,2.29,10.81522076,12.73,0,12.73,-2.16,2.29,3.147967598
14/09/2019 15:00,10.627,2.21,10.85436451,12.327,0,12.327,-1.7,2.21,2.788207309,10.657,2.2,10.88171168,12.327,0,12.327,-1.67,2.2,2.762046343
14/09/2019 15:30,10.5445,1.95,10.72329148,11.4445,0,11.4445,-0.9,1.95,2.147673159,10.5645,2.02,10.75588491,11.4445,0,11.4445,-0.88,2.02,2.203361069
14/09/2019 16:00,11.3225,2.77,11.65641052,10.5025,0,10.5025,0.82,2.77,2.88882329,11.2125,1,11.25700476,10.5025,0,10.5025,0.71,1,1.226417547
14/09/2019 16:30,11.973,4.01,12.62667133,9.453,0,9.453,2.52,4.01,4.736084881,11.463,-0.81,11.49158253,9.453,0,9.453,2.01,-0.81,2.167071757
14/09/2019 17:00,12.718,1.77,12.84057725,8.328,0,8.328,4.39,1.77,4.733392018,12.668,1.51,12.75767706,8.328,0,8.328,4.34,1.51,4.59518226
14/09/2019 17:30,13.5535,1.41,13.6266453,6.7535,0,6.7535,6.8,1.41,6.944645419,13.5135,1.41,13.58686065,6.7535,0,6.7535,6.76,1.41,6.905483328
14/09/2019 18:00,14.463,1.41,14.53156802,5.193,0,5.193,9.27,1.41,9.37661986,14.403,1.34,14.46519993,5.193,0,5.193,9.21,1.34,9.306970506
14/09/2019 18:30,15.44,1.41,15.50424781,3.51,0,3.51,11.93,1.41,12.01303459,15.36,1.43,15.42642214,3.51,0,3.51,11.85,1.43,11.93597084
14/09/2019 19:00,15.89,1.41,15.95243555,2.27,0,2.27,13.62,1.41,13.69279007,15.81,1.43,15.87453936,2.27,0,2.27,13.54,1.43,13.61530389
14/09/2019 19:30,15.976,1.41,16.03810076,1.706,0,1.706,14.27,1.41,14.33949093,15.886,1.37,15.9449646,1.706,0,1.706,14.18,1.37,14.24602752
14/09/2019 20:00,16.124,1.41,16.18553292,1.594,0,1.594,14.53,1.41,14.59825332,16.044,1.44,16.10849267,1.594,0,1.594,14.45,1.44,14.52157361
14/09/2019 20:30,15.7975,1.21,15.84377184,1.5875,0,1.5875,14.21,1.21,14.26142349,15.6975,1.22,15.74483745,1.5875,0,1.5875,14.11,1.22,14.16264453
14/09/2019 21:00,15.4265,0.83,15.44881232,1.5865,0,1.5865,13.84,0.83,13.86486567,15.4565,1.56,15.53502469,1.5865,0,1.5865,13.87,1.56,13.95745321
14/09/2019 21:30,14.646,0.63,14.65954351,1.596,0,1.596,13.05,0.63,13.06519805,14.666,1.36,14.72892243,1.596,0,1.596,13.07,1.36,13.14056696
14/09/2019 22:00,14.043,0.79,14.06520348,1.583,0,1.583,12.46,0.79,12.48501902,13.973,0.8,13.99588257,1.583,0,1.583,12.39,0.8,12.41580042
14/09/2019 22:30,13.725,0.98,13.75994277,1.575,0,1.575,12.15,0.98,12.18945856,13.655,0.99,13.69084092,1.575,0,1.575,12.08,0.99,12.12049916
14/09/2019 23:00,12.867,0.86,12.89570816,1.587,0,1.587,11.28,0.86,11.31273619,12.807,0.85,12.83517624,1.587,0,1.587,11.22,0.85,11.25215091
14/09/2019 23:30,12.301,0.91,12.33461394,1.571,0,1.571,10.73,0.91,10.76851893,12.241,0.92,12.27552365,1.571,0,1.571,10.67,0.92,10.70958916
15/09/2019 00:00,11.7445,0.78,11.77037299,1.5845,0,1.5845,10.16,0.78,10.18989696,11.6845,0.8,11.71185469,1.5845,0,1.5845,10.1,0.8,10.13163363
15/09/2019 00:30,11.4345,0.68,11.45470167,1.5745,0,1.5745,9.86,0.68,9.883420461,11.3845,0.68,11.40479023,1.5745,0,1.5745,9.81,0.68,9.833539546
15/09/2019 01:00,11.0475,0.68,11.06840803,1.5875,0,1.5875,9.46,0.68,9.484408258,10.9975,0.68,11.0185029,1.5875,0,1.5875,9.41,0.68,9.434537615
15/09/2019 01:30,11.041,-1.96,11.21362033,1.581,0,1.581,9.46,-1.96,9.66091093,11.281,2.45,11.54397943,1.581,0,1.581,9.7,2.45,10.00462393
15/09/2019 02:00,10.5595,-2.18,10.78218161,1.5995,0,1.5995,8.96,-2.18,9.221388182,10.5695,2.6,10.88459141,1.5995,0,1.5995,8.97,2.6,9.339213029
15/09/2019 02:30,10.82,0.7,10.84261961,1.59,0,1.59,9.23,0.7,9.25650582,10.77,0.68,10.79144569,1.59,0,1.59,9.18,0.68,9.205150732
15/09/2019 03:00,10.533,0.7,10.5562346,1.593,0,1.593,8.94,0.7,8.967363046,10.493,0.68,10.51501065,1.593,0,1.593,8.9,0.68,8.925939726
15/09/2019 03:30,10.0455,0,10.0455,1.5855,0,1.5855,8.46,0,8.46,9.9955,0,9.9955,1.5855,0,1.5855,8.41,0,8.41
15/09/2019 04:00,10.0625,0.68,10.08545023,1.6025,0,1.6025,8.46,0.68,8.487284607,10.0125,0.68,10.03556457,1.6025,0,1.6025,8.41,0.68,8.437446296
15/09/2019 04:30,9.4625,0,9.4625,1.6025,0,1.6025,7.86,0,7.86,9.4225,0,9.4225,1.6025,0,1.6025,7.82,0,7.82
15/09/2019 05:00,9.766,-1.48,9.87750758,1.586,0,1.586,8.18,-1.48,8.312809393,9.736,1.69,9.881588739,1.586,0,1.586,8.15,1.69,8.323376719
15/09/2019 05:30,10.296,0.73,10.32184654,1.606,0,1.606,8.69,0.73,8.720607777,10.246,0.71,10.27057038,1.606,0,1.606,8.64,0.71,8.66912337
15/09/2019 06:00,10.281,0,10.281,1.591,0,1.591,8.69,0,8.69,10.231,0,10.231,1.591,0,1.591,8.64,0,8.64
15/09/2019 06:30,10.786,-1.6,10.9040266,1.576,0,1.576,9.21,-1.6,9.347946299,11.116,2.43,11.37850412,1.576,0,1.576,9.54,2.43,9.844617819
15/09/2019 07:00,11.6025,0.78,11.62868893,1.5825,0,1.5825,10.02,0.78,10.05031343,11.5525,0.78,11.57880202,1.5825,0,1.5825,9.97,0.78,10.00046499
15/09/2019 07:30,12.4885,0.99,12.52767865,1.7685,0,1.7685,10.72,0.99,10.76561656,12.4285,1.02,12.47028517,1.7685,0,1.7685,10.66,1.02,10.70868806
15/09/2019 08:00,13.2685,1.09,13.31319617,2.2785,0,2.2785,10.99,1.09,11.04392141,13.2085,1.07,13.25176865,2.2785,0,2.2785,10.93,1.07,10.98224931
15/09/2019 08:30,13.551,1.28,13.61131886,3.601,0,3.601,9.95,1.28,10.03199382,13.501,1.27,13.56060106,3.601,0,3.601,9.9,1.27,9.981127191
15/09/2019 09:00,13.56,1.4,13.63207981,5.65,0,5.65,7.91,1.4,8.032938441,13.53,1.38,13.60019485,5.65,0,5.65,7.88,1.38,7.999925
15/09/2019 09:30,13.213,1.4,13.28696237,7.493,0,7.493,5.72,1.4,5.888836897,13.183,1.38,13.25503259,7.493,0,7.493,5.69,1.38,5.854955166
15/09/2019 10:00,12.8855,1.57,12.9807939,8.9255,0,8.9255,3.96,1.57,4.25987089,12.8655,1.56,12.95973342,8.9255,0,8.9255,3.94,1.56,4.237593657
15/09/2019 10:30,12.596,1.72,12.71289172,10.236,0,10.236,2.36,1.72,2.92027396,12.586,1.72,12.70298374,10.236,0,10.236,2.35,1.72,2.912198482
15/09/2019 11:00,12.4395,1.99,12.59766884,11.2895,0,11.2895,1.15,1.99,2.298390741,12.4395,1.99,12.59766884,11.2895,0,11.2895,1.15,1.99,2.298390741
15/09/2019 11:30,12.592,2.12,12.76921548,12.062,0,12.062,0.53,2.12,2.185245982,12.862,3.91,13.44318206,12.062,0,12.062,0.8,3.91,3.99100238
15/09/2019 12:00,11.705,2.12,11.89543715,12.585,0,12.585,-0.88,2.12,2.295386678,11.705,2.97,12.07592336,12.585,0,12.585,-0.88,2.97,3.097628125
15/09/2019 12:30,11.7925,2.21,11.99779798,12.7325,0,12.7325,-0.94,2.21,2.401603631,11.8525,2.2,12.05494738,12.7325,0,12.7325,-0.88,2.2,2.369472515
15/09/2019 13:00,11.536,2.14,11.73281279,12.826,0,12.826,-1.29,2.14,2.498739682,11.546,2.13,11.74082689,12.826,0,12.826,-1.28,2.13,2.48501509
15/09/2019 13:30,10.179,1.71,10.32163461,12.939,0,12.939,-2.76,1.71,3.246798423,10.189,1.7,10.32984613,12.939,0,12.939,-2.75,1.7,3.233032632
15/09/2019 14:00,10.022,1.62,10.15208767,12.132,0,12.132,-2.11,1.62,2.660169168,10.032,1.62,10.16195965,12.132,0,12.132,-2.1,1.62,2.652244333
15/09/2019 14:30,9.8245,1.71,9.972206388,12.3745,0,12.3745,-2.55,1.71,3.07027686,9.8445,1.7,9.990204215,12.3745,0,12.3745,-2.53,1.7,3.048097767
15/09/2019 15:00,9.769,1.71,9.91753301,12.149,0,12.149,-2.38,1.71,2.93061427,9.799,1.7,9.945370833,12.149,0,12.149,-2.35,1.7,2.900431002
15/09/2019 15:30,9.805,1.39,9.903036151,11.125,0,11.125,-1.32,1.39,1.916898537,9.815,1.41,9.915761443,11.125,0,11.125,-1.31,1.41,1.924629835
15/09/2019 16:00,11.5845,1.39,11.66759359,10.3145,0,10.3145,1.27,1.39,1.882817038,11.5945,1.41,11.67991996,10.3145,0,10.3145,1.28,1.41,1.904337155
15/09/2019 16:30,12.4755,1.77,12.60043651,9.2855,0,9.2855,3.19,1.77,3.648150216,12.4655,1.76,12.58913382,9.2855,0,9.2855,3.18,1.76,3.634556369
15/09/2019 17:00,13.598,1.66,13.69894901,7.628,0,7.628,5.97,1.66,6.196490942,13.568,1.66,13.66917057,7.628,0,7.628,5.94,1.66,6.167592723
15/09/2019 17:30,14.637,1.38,14.70191039,6.277,0,6.277,8.36,1.38,8.473134013,14.657,1.84,14.77204282,6.277,0,6.277,8.38,1.84,8.579627032
15/09/2019 18:00,15.182,-0.61,15.1942497,4.902,0,4.902,10.28,-0.61,10.29808235,15.752,3.73,16.18760032,4.902,0,4.902,10.85,3.73,11.47324714
15/09/2019 18:30,16.2205,1.06,16.25509828,3.2205,0,3.2205,13,1.06,13.04314379,16.2805,1.9,16.39099388,3.2205,0,3.2205,13.06,1.9,13.19748461
15/09/2019 19:00,15.9175,-1.16,15.95971197,2.0175,0,2.0175,13.9,-1.16,13.9483189,16.5875,3.53,16.9589521,2.0175,0,2.0175,14.57,3.53,14.99152427
15/09/2019 19:30,15.94,-0.69,15.95492714,1.65,0,1.65,14.29,-0.69,14.3066488,16.41,2.75,16.63882808,1.65,0,1.65,14.76,2.75,15.0139968
15/09/2019 20:00,16.423,1.24,16.46974587,1.593,0,1.593,14.83,1.24,14.88175057,16.353,1.24,16.3999454,1.593,0,1.593,14.76,1.24,14.81199514
15/09/2019 20:30,15.8995,1.4,15.96101815,1.5795,0,1.5795,14.32,1.4,14.388273,15.8095,1.4,15.87136699,1.5795,0,1.5795,14.23,1.4,14.29870274
15/09/2019 21:00,14.8655,1.15,14.90991584,1.5855,0,1.5855,13.28,1.15,13.32969992,14.7655,1.09,14.80567764,1.5855,0,1.5855,13.18,1.09,13.22499527
15/09/2019 21:30,13.6325,0.81,13.65654262,1.5825,0,1.5825,12.05,0.81,12.07719338,13.5625,0.84,13.588488,1.5825,0,1.5825,11.98,0.84,12.00941297
15/09/2019 22:00,12.896,0.68,12.9139156,1.586,0,1.586,11.31,0.68,11.33042365,12.836,0.68,12.85399922,1.586,0,1.586,11.25,0.68,11.27053237
15/09/2019 22:30,12.3515,0.5,12.36161609,1.5715,0,1.5715,10.78,0.5,10.79158932,12.3115,0.74,12.33371932,1.5715,0,1.5715,10.74,0.74,10.7654633
15/09/2019 23:00,11.6375,0.68,11.65734988,1.5775,0,1.5775,10.06,0.68,10.08295592,11.5775,0.68,11.59745258,1.5775,0,1.5775,10,0.68,10.02309333
15/09/2019 23:30,11.3915,0.68,11.41177779,1.5615,0,1.5615,9.83,0.68,9.853491767,11.3415,0.68,11.36186702,1.5615,0,1.5615,9.78,0.68,9.803611579
16/09/2019 00:00,10.9915,0.68,11.01251435,1.5815,0,1.5815,9.41,0.68,9.434537615,10.9515,0.68,10.97259095,1.5815,0,1.5815,9.37,0.68,9.39464209
16/09/2019 00:30,10.8405,0.44,10.8494258,1.5605,0,1.5605,9.28,0.44,9.290425179,10.8405,0.86,10.87455931,1.5605,0,1.5605,9.28,0.86,9.319763946
16/09/2019 01:00,10.9095,0.74,10.93456859,1.5795,0,1.5795,9.33,0.74,9.359300188,10.8595,0.75,10.88536817,1.5795,0,1.5795,9.28,0.75,9.310257784
16/09/2019 01:30,11.1285,0.74,11.15307636,1.5885,0,1.5885,9.54,0.74,9.568657168,11.0885,0.75,11.11383517,1.5885,0,1.5885,9.5,0.75,9.529559276
16/09/2019 02:00,10.783,0.68,10.80441988,1.573,0,1.573,9.21,0.68,9.235069031,10.743,0.68,10.76449948,1.573,0,1.573,9.17,0.68,9.195178084
16/09/2019 02:30,10.776,0.68,10.79743377,1.566,0,1.566,9.21,0.68,9.235069031,10.736,0.68,10.75751347,1.566,0,1.566,9.17,0.68,9.195178084
16/09/2019 03:00,10.429,0.68,10.45114544,1.569,0,1.569,8.86,0.68,8.886056493,10.389,0.68,10.41123052,1.569,0,1.569,8.82,0.68,8.846174314
16/09/2019 03:30,10.4245,0.68,10.44665498,1.5645,0,1.5645,8.86,0.68,8.886056493,10.3845,0.68,10.40674014,1.5645,0,1.5645,8.82,0.68,8.846174314
16/09/2019 04:00,10.799,0.68,10.82038821,1.569,0,1.569,9.23,0.68,9.255014857,10.759,0.68,10.78046757,1.569,0,1.569,9.19,0.68,9.215123439
16/09/2019 04:30,10.793,0.68,10.81440008,1.563,0,1.563,9.23,0.68,9.255014857,10.753,0.68,10.77447952,1.563,0,1.563,9.19,0.68,9.215123439
16/09/2019 05:00,10.965,0.75,10.99061986,1.575,0,1.575,9.39,0.75,9.419904458,10.915,0.76,10.94142701,1.575,0,1.575,9.34,0.76,9.370869757
16/09/2019 05:30,11.1325,0.75,11.15773527,1.5625,0,1.5625,9.57,0.75,9.599343728,11.0725,0.76,11.09855199,1.5625,0,1.5625,9.51,0.76,9.540319701
16/09/2019 06:00,11.675,0.75,11.69906513,1.565,0,1.565,10.11,0.75,10.13778082,11.625,0.76,11.64981652,1.565,0,1.565,10.06,0.76,10.08866691
16/09/2019 06:30,13.252,1.13,13.30009038,1.552,0,1.552,11.7,1.13,11.75444171,13.182,1.14,13.23120267,1.552,0,1.552,11.63,1.14,11.68573917
16/09/2019 07:00,15.001,1.65,15.09147113,1.571,0,1.571,13.43,1.65,13.53097927,14.921,1.65,15.01195327,1.571,0,1.571,13.35,1.65,13.45157983
16/09/2019 07:30,16.986,2.54,17.17485942,1.646,0,1.646,15.34,2.54,15.54886491,16.926,2.71,17.14157449,1.646,0,1.646,15.28,2.71,15.51845675
16/09/2019 08:00,18.18,2.76,18.3883115,1.93,0,1.93,16.25,2.76,16.48272126,18.48,4.29,18.9714127,1.93,0,1.93,16.55,4.29,17.09697634
16/09/2019 08:30,18.4085,3.41,18.72167119,2.1585,0,2.1585,16.25,3.41,16.60393327,18.3385,3.41,18.65284649,2.1585,0,2.1585,16.18,3.41,16.53543165
16/09/2019 09:00,18.166,3.52,18.50389029,2.686,0,2.686,15.48,3.52,15.87516299,18.086,3.52,18.42535742,2.686,0,2.686,15.4,3.52,15.7971643
16/09/2019 09:30,17.9395,3.73,18.32317004,3.4295,0,3.4295,14.51,3.73,14.98175557,17.8495,3.73,18.23506376,3.4295,0,3.4295,14.42,3.73,14.89460641
16/09/2019 10:00,18.2,3.99,18.63223282,3.21,0,3.21,14.99,3.99,15.51193734,18.11,3.99,18.54433067,3.21,0,3.21,14.9,3.99,15.42498298
16/09/2019 10:30,17.3765,3.69,17.76397625,3.8365,0,3.8365,13.54,3.69,14.03380561,17.2865,3.69,17.67594926,3.8365,0,3.8365,13.45,3.69,13.94699251
16/09/2019 11:00,17.3005,3.69,17.68964104,4.6805,0,4.6805,12.62,3.69,13.14840294,17.2205,3.69,17.61140881,4.6805,0,4.6805,12.54,3.69,13.07163723
16/09/2019 11:30,17.3465,3.93,17.78611712,4.5165,0,4.5165,12.83,3.93,13.41841272,17.2665,3.93,17.70810329,4.5165,0,4.5165,12.75,3.93,13.34194139
