Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/09/2019 12:00,17.342,3.8,17.75344935,4.252,0,4.252,13.09,3.8,13.63041085,17.252,3.8,17.66554568,4.252,0,4.252,13,3.8,13.54400236
16/09/2019 12:30,17.34,3.88,17.76879287,5.14,0,5.14,12.2,3.88,12.80212482,17.26,3.92,17.69954802,5.14,0,5.14,12.12,3.92,12.73816313
16/09/2019 13:00,17.428,3.47,17.77008959,5.288,0,5.288,12.14,3.47,12.62618311,17.468,4.29,17.98708214,5.288,0,5.288,12.18,4.29,12.91342325
16/09/2019 13:30,16.278,3.67,16.68658695,7.058,0,7.058,9.22,3.67,9.923572945,16.218,3.68,16.63027131,7.058,0,7.058,9.16,3.68,9.871575356
16/09/2019 14:00,15.7265,3.74,16.16509828,7.8165,0,7.8165,7.91,3.74,8.74961142,15.6765,3.68,16.10264116,7.8165,0,7.8165,7.86,3.68,8.678824805
16/09/2019 14:30,15.3185,3.65,15.74734715,7.3585,0,7.3585,7.96,3.65,8.756945815,15.2185,3.68,15.65711156,7.3585,0,7.3585,7.86,3.68,8.678824805
16/09/2019 15:00,16.0655,3.65,16.47491397,5.7055,0,5.7055,10.36,3.65,10.98417498,15.9955,3.59,16.39341698,5.7055,0,5.7055,10.29,3.59,10.89826592
16/09/2019 15:30,15.322,3.36,15.68608568,5.822,0,5.822,9.5,3.36,10.07668596,15.272,3.36,15.63724989,5.822,0,5.822,9.45,3.36,10.02956131
16/09/2019 16:00,16.2095,3.1,16.50326908,5.1495,0,5.1495,11.06,3.1,11.48623524,16.2895,4.11,16.79999733,5.1495,0,5.1495,11.14,4.11,11.87399259
16/09/2019 16:30,16.9505,3.64,17.33692736,5.4205,0,5.4205,11.53,3.64,12.09092635,16.8705,3.65,17.26083052,5.4205,0,5.4205,11.45,3.65,12.01769529
16/09/2019 17:00,17.406,3.37,17.72923394,4.856,0,4.856,12.55,3.37,12.99459118,17.316,3.38,17.64279615,4.856,0,4.856,12.46,3.38,12.91030596
16/09/2019 17:30,17.9535,3.1,18.21917019,4.1535,0,4.1535,13.8,3.1,14.14390328,17.8635,3.11,18.13220153,4.1535,0,4.1535,13.71,3.11,14.05831427
16/09/2019 18:00,18.3105,2.89,18.53716565,3.5705,0,3.5705,14.74,2.89,15.02064246,18.2105,2.9,18.43996503,3.5705,0,3.5705,14.64,2.9,14.92446314
16/09/2019 18:30,18.69,2.56,18.86450901,2.87,0,2.87,15.82,2.56,16.02579171,18.59,2.66,18.77934237,2.87,0,2.87,15.72,2.66,15.94346261
16/09/2019 19:00,18.6565,2.68,18.84800765,1.9365,0,1.9365,16.72,2.68,16.93342257,18.6665,3.06,18.91565019,1.9365,0,1.9365,16.73,3.06,17.00754244
16/09/2019 19:30,18.172,0.68,18.18471842,1.452,0,1.452,16.72,0.68,16.73382204,18.932,5.23,19.6411182,1.452,0,1.452,17.48,5.23,18.24563783
16/09/2019 20:00,18.449,2.8,18.66026798,1.359,0,1.359,17.09,2.8,17.31785495,18.889,4.3,19.37225648,1.359,0,1.359,17.53,4.3,18.04967867
16/09/2019 20:30,18.468,2.62,18.65291999,1.378,0,1.378,17.09,2.62,17.28966454,18.378,2.65,18.56807432,1.378,0,1.378,17,2.65,17.20530441
16/09/2019 21:00,17.6335,2.42,17.79878429,1.3735,0,1.3735,16.26,2.42,16.43909973,17.5335,2.42,17.69971814,1.3735,0,1.3735,16.16,2.42,16.34019584
16/09/2019 21:30,16.6065,2.23,16.75555855,1.3665,0,1.3665,15.24,2.23,15.40228879,16.9265,3.48,17.28053246,1.3665,0,1.3665,15.56,3.48,15.94440341
16/09/2019 22:00,15.772,1.9,15.8860311,1.372,0,1.372,14.4,1.9,14.52480637,15.672,1.9,15.78675343,1.372,0,1.372,14.3,1.9,14.42567156
16/09/2019 22:30,14.793,1.72,14.89265755,1.373,0,1.373,13.42,1.72,13.52977457,14.703,1.73,14.8044287,1.373,0,1.373,13.33,1.73,13.44179304
16/09/2019 23:00,13.744,1.6,13.83681813,1.514,0,1.514,12.23,1.6,12.33421664,13.684,1.64,13.78192497,1.514,0,1.514,12.17,1.64,12.28000407
16/09/2019 23:30,13.074,1.6,13.17154038,1.524,0,1.524,11.55,1.6,11.66029588,13.004,1.64,13.10700637,1.524,0,1.524,11.48,1.64,11.59655121
17/09/2019 00:00,12.247,1.4,12.32675987,1.527,0,1.527,10.72,1.4,10.8110314,12.177,1.41,12.2583616,1.527,0,1.527,10.65,1.41,10.74293256
17/09/2019 00:30,11.805,1.29,11.87527368,1.525,0,1.525,10.28,1.29,10.36062257,11.745,1.3,11.81672649,1.525,0,1.525,10.22,1.3,10.30234925
17/09/2019 01:00,11.451,1.29,11.52343269,1.531,0,1.531,9.92,1.29,10.00352438,11.401,1.3,11.47487695,1.531,0,1.531,9.87,1.3,9.955244849
17/09/2019 01:30,11.654,1.15,11.71060272,1.524,0,1.524,10.13,1.15,10.19506743,11.604,1.21,11.66691544,1.524,0,1.524,10.08,1.21,10.15236426
17/09/2019 02:00,11.3335,0.85,11.36532983,1.5335,0,1.5335,9.8,0.85,9.836793177,11.3535,1.21,11.41779586,1.5335,0,1.5335,9.82,1.21,9.894266016
17/09/2019 02:30,11.3975,0.96,11.43785846,1.5375,0,1.5375,9.86,0.96,9.906624047,11.3575,0.97,11.39884671,1.5375,0,1.5375,9.82,0.97,9.86779104
17/09/2019 03:00,11.2325,0.96,11.27344917,1.5325,0,1.5325,9.7,0.96,9.747389394,11.1925,0.97,11.23445398,1.5325,0,1.5325,9.66,0.97,9.708578681
17/09/2019 03:30,10.858,0.82,10.88891932,1.538,0,1.538,9.32,0.82,9.35600342,10.818,0.83,10.84979373,1.538,0,1.538,9.28,0.83,9.317043522
17/09/2019 04:00,10.848,0.82,10.87894774,1.528,0,1.528,9.32,0.82,9.35600342,10.808,0.83,10.83982306,1.528,0,1.528,9.28,0.83,9.317043522
17/09/2019 04:30,10.853,0.82,10.88393353,1.533,0,1.533,9.32,0.82,9.35600342,10.863,0.83,10.89466241,1.533,0,1.533,9.33,0.83,9.366845787
17/09/2019 05:00,11.112,0.82,11.1422145,1.532,0,1.532,9.58,0.82,9.615029901,11.052,0.83,11.08312248,1.532,0,1.532,9.52,0.83,9.556113227
17/09/2019 05:30,11.7765,1,11.81888118,1.5365,0,1.5365,10.24,1,10.28871226,11.7065,1.02,11.75085283,1.5365,0,1.5365,10.17,1.02,10.22102245
17/09/2019 06:00,12.513,1,12.55289485,1.523,0,1.523,10.99,1,11.03540212,12.553,1.77,12.67717275,1.523,0,1.523,11.03,1.77,11.17111454
17/09/2019 06:30,14.276,1.78,14.38654149,1.526,0,1.526,12.75,1.78,12.87365139,14.196,1.77,14.30591891,1.526,0,1.526,12.67,1.77,12.79303717
17/09/2019 07:00,15.806,2.14,15.95021116,1.526,0,1.526,14.28,2.14,14.43945982,15.846,2.59,16.0562703,1.526,0,1.526,14.32,2.59,14.55233658
17/09/2019 07:30,16.98,2.49,17.16159958,1.76,0,1.76,15.22,2.49,15.4223377,17.19,3.47,17.53673288,1.76,0,1.76,15.43,3.47,15.81536595
17/09/2019 08:00,17.3075,2.78,17.52934557,2.5075,0,2.5075,14.8,2.78,15.0588313,17.6775,4.26,18.18355318,2.5075,0,2.5075,15.17,4.26,15.75679219
17/09/2019 08:30,17.46,3.2,17.7508197,3.65,0,3.65,13.81,3.2,14.17589856,17.37,3.19,17.66049263,3.65,0,3.65,13.72,3.19,14.0859682
17/09/2019 09:00,16.986,3.5,17.34284279,5.406,0,5.406,11.58,3.5,12.09737162,16.916,3.5,17.27428887,5.406,0,5.406,11.51,3.5,12.03038237
17/09/2019 09:30,16.34,3.63,16.73835416,7.16,0,7.16,9.18,3.63,9.871641201,16.29,3.62,16.68737547,7.16,0,7.16,9.13,3.62,9.821471377
17/09/2019 10:00,15.672,3.51,16.06025168,7.482,0,7.482,8.19,3.51,8.910454534,15.622,3.53,16.01586039,7.482,0,7.482,8.14,3.53,8.872457382
17/09/2019 10:30,14.529,3.51,14.94697096,8.289,0,8.289,6.24,3.51,7.159448303,14.499,3.53,14.92252998,8.289,0,8.289,6.21,3.53,7.143178564
17/09/2019 11:00,14.0785,1.48,14.15607863,9.4085,0,9.4085,4.67,1.48,4.898908042,14.5885,5.88,15.72891389,9.4085,0,9.4085,5.18,5.88,7.836249103
17/09/2019 11:30,13.7045,1.39,13.77481108,10.1745,0,10.1745,3.53,1.39,3.793810749,14.2045,5.97,15.40807322,10.1745,0,10.1745,4.03,5.97,7.202902193
17/09/2019 12:00,13.934,1.69,14.03611257,10.314,0,10.314,3.62,1.69,3.995059449,14.454,6.37,15.79541123,10.314,0,10.314,4.14,6.37,7.597137619
17/09/2019 12:30,13.5845,1.53,13.67038918,10.9245,0,10.9245,2.66,1.53,3.068631617,14.1545,6.58,15.60917263,10.9245,0,10.9245,3.23,6.58,7.330027285
17/09/2019 13:00,13.247,1.26,13.30678808,11.277,0,11.277,1.97,1.26,2.338482414,13.807,6.32,15.18471761,11.277,0,11.277,2.53,6.32,6.807591351
17/09/2019 13:30,12.8325,1.38,12.90648892,11.3925,0,11.3925,1.44,1.38,1.994492417,13.3425,6.13,14.68329685,11.3925,0,11.3925,1.95,6.13,6.432682178
17/09/2019 14:00,13.524,3.87,14.06682182,12.994,0,12.994,0.53,3.87,3.906123398,13.414,3.86,13.9583307,12.994,0,12.994,0.42,3.86,3.882782507
17/09/2019 14:30,13.0895,4.03,13.69583551,13.0895,0,13.0895,0,4.03,4.03,12.4195,4.02,13.05390287,13.0895,0,13.0895,-0.67,4.02,4.075450895
17/09/2019 15:00,13.233,3.87,13.7872836,12.533,0,12.533,0.7,3.87,3.932797986,13.223,3.86,13.77488036,12.533,0,12.533,0.69,3.86,3.921186045
17/09/2019 15:30,13.0355,3.72,13.55590868,11.7655,0,11.7655,1.27,3.72,3.930814165,13.0355,3.71,13.5531679,11.7655,0,11.7655,1.27,3.71,3.921351808
17/09/2019 16:00,13.552,3.5,13.9966676,10.752,0,10.752,2.8,3.5,4.482186966,13.542,3.49,13.98448655,10.752,0,10.752,2.79,3.49,4.468131601
17/09/2019 16:30,14.396,3.2,14.74736641,9.546,0,9.546,4.85,3.2,5.810550748,14.356,3.19,14.7061496,9.546,0,9.546,4.81,3.19,5.771672201
17/09/2019 17:00,15.12,2.63,15.34702903,8.08,0,8.08,7.04,2.63,7.515217894,15.08,2.63,15.30762228,8.08,0,8.08,7,2.63,7.47776036
17/09/2019 17:30,15.8965,2.04,16.02686221,6.4665,0,6.4665,9.43,2.04,9.648134535,15.8465,2.09,15.98373117,6.4665,0,6.4665,9.38,2.09,9.610020812
17/09/2019 18:00,16.592,2.04,16.71693943,4.722,0,4.722,11.87,2.04,12.04402341,16.512,2.09,16.64374489,4.722,0,4.722,11.79,2.09,11.97381309
17/09/2019 18:30,17.086,1.89,17.19021512,3.126,0,3.126,13.96,1.89,14.08735958,16.986,1.89,17.09082491,3.126,0,3.126,13.86,1.89,13.98827009
17/09/2019 19:00,17.2315,1.63,17.30842258,2.0215,0,2.0215,15.21,1.63,15.29709123,17.1515,1.74,17.23953457,2.0215,0,2.0215,15.13,1.74,15.22972423
17/09/2019 19:30,17.033,0.05,17.03307339,1.553,0,1.553,15.48,0.05,15.48008075,17.653,4.01,18.10272104,1.553,0,1.553,16.1,4.01,16.59186849
17/09/2019 20:00,17.5125,1.57,17.58273461,1.4825,0,1.4825,16.03,1.57,16.10670047,17.5825,2.43,17.74962552,1.4825,0,1.4825,16.1,2.43,16.28234934
17/09/2019 20:30,17.0135,-0.67,17.02668735,1.4835,0,1.4835,15.53,-0.67,15.54444595,17.6935,3.97,18.13341783,1.4835,0,1.4835,16.21,3.97,16.68906828
17/09/2019 21:00,16.1495,-0.67,16.16339229,1.4795,0,1.4795,14.67,-0.67,14.68529196,16.8095,3.88,17.25148371,1.4795,0,1.4795,15.33,3.88,15.8133899
17/09/2019 21:30,15.861,0.88,15.88539332,1.471,0,1.471,14.39,0.88,14.41688246,16.001,2.25,16.15841889,1.471,0,1.471,14.53,2.25,14.70317653
17/09/2019 22:00,15.18,0.51,15.18856478,1.47,0,1.47,13.71,0.51,13.7194825,15.44,2.78,15.68827588,1.47,0,1.47,13.97,2.78,14.24392151
17/09/2019 22:30,14.5675,1.56,14.65079029,1.4675,0,1.4675,13.1,1.56,13.19255851,14.4875,1.55,14.57018038,1.4675,0,1.4675,13.02,1.55,13.11193731
17/09/2019 23:00,13.533,0.61,13.5467409,1.473,0,1.473,12.06,0.61,12.07541718,13.683,2.16,13.85243982,1.473,0,1.473,12.21,2.16,12.39958467
17/09/2019 23:30,12.6345,-0.04,12.63456332,1.4745,0,1.4745,11.16,-0.04,11.16007168,12.9445,2.56,13.19521429,1.4745,0,1.4745,11.47,2.56,11.75221256
18/09/2019 00:00,11.9385,-0.04,11.93856701,1.4685,0,1.4685,10.47,-0.04,10.47007641,12.2285,2.38,12.45795377,1.4685,0,1.4685,10.76,2.38,11.0200726
18/09/2019 00:30,12.04,1.19,12.09866522,1.47,0,1.47,10.57,1.19,10.63677583,11.98,1.2,12.03995017,1.47,0,1.47,10.51,1.2,10.57828436
18/09/2019 01:00,11.509,1.01,11.55323249,1.469,0,1.469,10.04,1.01,10.09067391,11.449,1.02,11.49434648,1.469,0,1.469,9.98,1.02,10.03198884
18/09/2019 01:30,11.83,1.01,11.87303668,1.47,0,1.47,10.36,1.01,10.4091162,11.77,1.02,11.81411444,1.47,0,1.47,10.3,1.02,10.35038164
18/09/2019 02:00,11.596,0.96,11.63566999,1.476,0,1.476,10.12,0.96,10.16543162,11.546,0.96,11.58584119,1.476,0,1.476,10.07,0.96,10.11565618
18/09/2019 02:30,11.5315,0.96,11.57139111,1.4715,0,1.4715,10.06,0.96,10.10570136,11.4815,0.96,11.52156423,1.4715,0,1.4715,10.01,0.96,10.0559286
18/09/2019 03:00,11.121,0.84,11.15267865,1.471,0,1.471,9.65,0.84,9.686490593,11.071,0.84,11.10282131,1.471,0,1.471,9.6,0.84,9.636679926
18/09/2019 03:30,10.9515,0.73,10.97580303,1.4815,0,1.4815,9.47,0.73,9.498094546,10.9115,0.73,10.93589193,1.4815,0,1.4815,9.43,0.73,9.458213362
18/09/2019 04:00,10.4315,0.81,10.46290076,1.4815,0,1.4815,8.95,0.81,8.986578882,10.3815,0.81,10.41305153,1.4815,0,1.4815,8.9,0.81,8.936783538
18/09/2019 04:30,9.9995,0.72,10.02538779,1.4795,0,1.4795,8.52,0.72,8.550368413,9.9495,0.7,9.974093956,1.4795,0,1.4795,8.47,0.7,8.498876396
18/09/2019 05:00,10.721,0.72,10.74514965,1.481,0,1.481,9.24,0.72,9.268009495,10.681,0.7,10.70391335,1.481,0,1.481,9.2,0.7,9.226592004
18/09/2019 05:30,11.2025,0.72,11.22561385,1.4825,0,1.4825,9.72,0.72,9.746630187,11.1525,0.7,11.17444657,1.4825,0,1.4825,9.67,0.7,9.695302986
18/09/2019 06:00,12.0795,0.96,12.11758723,1.4795,0,1.4795,10.6,0.96,10.64338292,12.0095,0.95,12.04701582,1.4795,0,1.4795,10.53,0.95,10.5727669
18/09/2019 06:30,13.6245,1.23,13.67990863,1.4745,0,1.4745,12.15,1.23,12.21210056,13.6245,1.65,13.72404825,1.4745,0,1.4745,12.15,1.65,12.26152519
18/09/2019 07:00,15.608,2.06,15.74335619,1.468,0,1.468,14.14,2.06,14.2892687,15.518,2.06,15.65413441,1.468,0,1.468,14.05,2.06,14.20021479
18/09/2019 07:30,17.261,2.22,17.4031756,1.651,0,1.651,15.61,2.22,15.76707011,17.421,3.38,17.74586264,1.651,0,1.651,15.77,3.38,16.12815241
18/09/2019 08:00,17.49,1.1,17.52455706,2.41,0,2.41,15.08,1.1,15.12006614,18.05,4.81,18.67989829,2.41,0,2.41,15.64,4.81,16.36293678
18/09/2019 08:30,17.6615,3.29,17.96531887,3.8015,0,3.8015,13.86,3.29,14.24512899,17.5815,3.28,17.88484113,3.8015,0,3.8015,13.78,3.28,14.164985
18/09/2019 09:00,17.0795,3.47,17.42843138,5.4795,0,5.4795,11.6,3.47,12.10788586,16.9995,3.47,17.35004035,5.4795,0,5.4795,11.52,3.47,12.03126344
18/09/2019 09:30,16.769,3.62,17.15528376,7.159,0,7.159,9.61,3.62,10.26920153,16.719,3.64,17.11065636,7.159,0,7.159,9.56,3.64,10.22952589
18/09/2019 10:00,15.603,3.53,15.99732818,8.643,0,8.643,6.96,3.53,7.804005382,15.573,3.57,15.97695932,8.643,0,8.643,6.93,3.57,7.795498701
18/09/2019 10:30,15.0005,2.56,15.21737823,9.9705,0,9.9705,5.03,2.56,5.643979093,15.3305,5.35,16.23720204,9.9705,0,9.9705,5.36,5.35,7.573116928
18/09/2019 11:00,14.6905,4.02,15.23060046,10.9605,0,10.9605,3.73,4.02,5.483912837,14.6805,4.01,15.21831726,10.9605,0,10.9605,3.72,4.01,5.469780617
18/09/2019 11:30,14.525,3.52,14.94543492,11.585,0,11.585,2.94,3.52,4.586283899,14.685,5.12,15.55196531,11.585,0,11.585,3.1,5.12,5.985348778
18/09/2019 12:00,14.473,3.97,15.00761903,12.383,0,12.383,2.09,3.97,4.486535412,14.633,5.46,15.61845988,12.383,0,12.383,2.25,5.46,5.905429705
18/09/2019 12:30,14.311,4.79,15.09134921,12.711,0,12.711,1.6,4.79,5.050158413,14.311,4.85,15.11050036,12.711,0,12.711,1.6,4.85,5.107102897
18/09/2019 13:00,14.089,4.58,14.81473324,12.919,0,12.919,1.17,4.58,4.727081552,14.089,4.57,14.81164478,12.919,0,12.919,1.17,4.57,4.717393348
18/09/2019 13:30,13.8615,4.58,14.59854727,12.9315,0,12.9315,0.93,4.58,4.673467663,13.8415,4.57,14.57642008,12.9315,0,12.9315,0.91,4.57,4.659721022
18/09/2019 14:00,13.569,4.58,14.32110893,12.819,0,12.819,0.75,4.58,4.641002047,13.559,4.57,14.30843741,12.819,0,12.819,0.74,4.57,4.629524814
18/09/2019 14:30,13.583,4.35,14.26255198,12.473,0,12.473,1.11,4.35,4.489387486,13.573,4.34,14.24997996,12.473,0,12.473,1.1,4.34,4.477231287
18/09/2019 15:00,13.783,4.35,14.45315152,11.893,0,11.893,1.89,4.35,4.742847246,13.783,4.34,14.45014495,11.893,0,11.893,1.89,4.34,4.733677218
18/09/2019 15:30,13.7265,4.07,14.31718206,11.1265,0,11.1265,2.6,4.07,4.829585904,13.7165,4.07,14.30759491,11.1265,0,11.1265,2.59,4.07,4.82420978
18/09/2019 16:00,14.3585,3.1,14.68933362,10.1085,0,10.1085,4.25,3.1,5.260465759,14.5585,4.88,15.35461892,10.1085,0,10.1085,4.45,4.88,6.604309199
18/09/2019 16:30,15.4245,2.97,15.70783563,9.0645,0,9.0645,6.36,2.97,7.019294836,15.6545,5.09,16.46121108,9.0645,0,9.0645,6.59,5.09,8.326836134
18/09/2019 17:00,16.4235,3.37,16.76568675,7.7735,0,7.7735,8.65,3.37,9.283286056,16.3835,3.41,16.73461001,7.7735,0,7.7735,8.61,3.41,9.260680321
18/09/2019 17:30,16.9285,2.31,17.08538007,6.2385,0,6.2385,10.69,2.31,10.93673626,17.0985,3.81,17.5178424,6.2385,0,6.2385,10.86,3.81,11.50894
18/09/2019 18:00,17.5365,2.81,17.76020642,4.5565,0,4.5565,12.98,2.81,13.28068146,17.4665,2.84,17.69588151,4.5565,0,4.5565,12.91,2.84,13.21868753
18/09/2019 18:30,17.8625,2.52,18.03938209,2.9825,0,2.9825,14.88,2.52,15.09187861,17.7725,2.52,17.95026897,2.9825,0,2.9825,14.79,2.52,15.00314967
18/09/2019 19:00,18.109,2.41,18.26866117,1.879,0,1.879,16.23,2.41,16.40795539,18.009,2.41,18.16953992,1.879,0,1.879,16.13,2.41,16.30904657
18/09/2019 19:30,18.3935,2.59,18.5749547,1.4135,0,1.4135,16.98,2.59,17.17639368,18.2835,2.6,18.46744087,1.4135,0,1.4135,16.87,2.6,17.06917983
18/09/2019 20:00,18.9895,2.9,19.2096619,1.3495,0,1.3495,17.64,2.9,17.87678942,18.8795,2.9,19.10092983,1.3495,0,1.3495,17.53,2.9,17.7682554
18/09/2019 20:30,18.468,2.8,18.67905308,1.338,0,1.338,17.13,2.8,17.35732986,18.548,3.26,18.83231011,1.338,0,1.338,17.21,3.26,17.51604122
18/09/2019 21:00,17.4165,2.51,17.59643635,1.3365,0,1.3365,16.08,2.51,16.27471966,17.8865,4.2,18.37299328,1.3365,0,1.3365,16.55,4.2,17.07461566
18/09/2019 21:30,16.5765,2.02,16.6991243,1.3365,0,1.3365,15.24,2.02,15.37328852,16.4665,1.97,16.58392361,1.3365,0,1.3365,15.13,1.97,15.2577128
18/09/2019 22:00,15.646,1.67,15.73487261,1.336,0,1.336,14.31,1.67,14.4071163,15.556,1.68,15.64645442,1.336,0,1.336,14.22,1.68,14.31889661
18/09/2019 22:30,14.468,1.22,14.51934654,1.328,0,1.328,13.14,1.22,13.19651469,14.418,1.29,14.47559408,1.328,0,1.328,13.09,1.29,13.1534102
18/09/2019 23:00,13.385,1.22,13.44048455,1.345,0,1.345,12.04,1.22,12.10165278,13.315,1.29,13.37734372,1.345,0,1.345,11.97,1.29,12.03931061
18/09/2019 23:30,12.9015,1.03,12.94255007,1.3415,0,1.3415,11.56,1.03,11.60579597,12.9515,1.72,13.06521153,1.3415,0,1.3415,11.61,1.72,11.7367159
19/09/2019 00:00,11.956,-0.99,11.99691777,1.346,0,1.346,10.61,-0.99,10.65608746,12.566,3.67,13.09096085,1.346,0,1.346,11.22,3.67,11.80496929
19/09/2019 00:30,11.821,-0.9,11.85521155,1.351,0,1.351,10.47,-0.9,10.50861075,12.411,3.55,12.90873429,1.351,0,1.351,11.06,3.55,11.61576945
19/09/2019 01:00,11.535,-0.9,11.57005726,1.355,0,1.355,10.18,-0.9,10.21970645,12.115,3.55,12.62440989,1.355,0,1.355,10.76,3.55,11.33049425
19/09/2019 01:30,11.704,-1.08,11.7537235,1.354,0,1.354,10.35,-1.08,10.40619527,12.264,3.38,12.72124585,1.354,0,1.354,10.91,3.38,11.42158045
19/09/2019 02:00,11.254,-1.17,11.31465492,1.374,0,1.374,9.88,-1.17,9.949035129,11.844,3.3,12.29513465,1.374,0,1.374,10.47,3.3,10.97774567
19/09/2019 02:30,11.4345,-0.33,11.43926091,1.3745,0,1.3745,10.06,-0.33,10.06541107,11.7845,2.49,12.0446893,1.3745,0,1.3745,10.41,2.49,10.70365358
19/09/2019 03:00,11.301,0.99,11.34428054,1.371,0,1.371,9.93,0.99,9.979228427,11.241,1,11.28539237,1.371,0,1.371,9.87,1,9.92052922
19/09/2019 03:30,11.0825,0.94,11.12229321,1.3725,0,1.3725,9.71,0.94,9.75539338,11.0425,0.95,11.0832895,1.3725,0,1.3725,9.67,0.95,9.716552887
19/09/2019 04:00,11.0905,0.94,11.13026461,1.3805,0,1.3805,9.71,0.94,9.75539338,11.0505,0.95,11.09126008,1.3805,0,1.3805,9.67,0.95,9.716552887
19/09/2019 04:30,11.0835,1,11.12852067,1.3735,0,1.3735,9.71,1,9.761357488,11.0435,1,11.08868307,1.3735,0,1.3735,9.67,1,9.721568803
19/09/2019 05:00,11.088,1,11.13300247,1.378,0,1.378,9.71,1,9.761357488,11.048,1,11.09316474,1.378,0,1.378,9.67,1,9.721568803
19/09/2019 05:30,11.8865,1.27,11.95415335,1.3765,0,1.3765,10.51,1.27,10.58645361,11.8365,1.26,11.90337483,1.3765,0,1.3765,10.46,1.26,10.53561579
19/09/2019 06:00,12.975,1.53,13.06489667,1.365,0,1.365,11.61,1.53,11.71038001,12.915,1.53,13.00531141,1.365,0,1.365,11.55,1.53,11.65089696
19/09/2019 06:30,14.547,1.78,14.65549757,1.367,0,1.367,13.18,1.78,13.29965413,14.467,1.77,14.57487527,1.367,0,1.367,13.1,1.77,13.21903552
19/09/2019 07:00,16.1265,2.39,16.30264096,1.3665,0,1.3665,14.76,2.39,14.95224732,16.0465,2.38,16.2220394,1.3665,0,1.3665,14.68,2.38,14.87167778
19/09/2019 07:30,18.3775,3.37,18.68393444,1.5675,0,1.5675,16.81,3.37,17.14447433,18.2875,3.49,18.61753894,1.5675,0,1.5675,16.72,3.49,17.08035421
19/09/2019 08:00,18.7,2.07,18.81422069,2.25,0,2.25,16.45,2.07,16.57972859,19.13,5.22,19.82940493,2.25,0,2.25,16.88,5.22,17.66869548
19/09/2019 08:30,18.682,4.05,19.11595208,3.542,0,3.542,15.14,4.05,15.6723355,18.632,4.23,19.10613315,3.542,0,3.542,15.09,4.23,15.67166232
19/09/2019 09:00,17.8185,3.87,18.2339201,4.9885,0,4.9885,12.83,3.87,13.40096265,17.8285,4.44,18.37305125,4.9885,0,4.9885,12.84,4.44,13.58599279
19/09/2019 09:30,17.137,3.2,17.4332088,6.377,0,6.377,10.76,3.2,11.2257561,17.317,4.85,17.98335311,6.377,0,6.377,10.94,4.85,11.96687511
19/09/2019 10:00,16.23,4.01,16.71804414,8.31,0,8.31,7.92,4.01,8.877302518,16.19,4.01,16.67921461,8.31,0,8.31,7.88,4.01,8.841634464
19/09/2019 10:30,15.5155,4.16,16.06350959,9.7255,0,9.7255,5.79,4.16,7.129495073,15.4855,4.15,16.03194343,9.7255,0,9.7255,5.76,4.15,7.099302783
19/09/2019 11:00,15.4605,4.36,16.06351955,10.7505,0,10.7505,4.71,4.36,6.418231844,15.4405,4.38,16.04971776,10.7505,0,10.7505,4.69,4.38,6.417203441
19/09/2019 11:30,14.9955,3.42,15.38055331,11.5955,0,11.5955,3.4,3.42,4.822488984,15.2755,5.86,16.36094436,11.5955,0,11.5955,3.68,5.86,6.919682074
19/09/2019 12:00,14.934,4.75,15.67121106,12.244,0,12.244,2.69,4.75,5.458809394,14.924,4.74,15.65865179,12.244,0,12.244,2.68,4.74,5.445181356
19/09/2019 12:30,14.9665,4.81,15.72043963,12.6465,0,12.6465,2.32,4.81,5.340271529,14.9565,4.8,15.70786084,12.6465,0,12.6465,2.31,4.8,5.326922188
19/09/2019 13:00,14.6375,4.68,15.36745933,12.8575,0,12.8575,1.78,4.68,5.007074994,14.6375,4.68,15.36745933,12.8575,0,12.8575,1.78,4.68,5.007074994
19/09/2019 13:30,14.176,4.52,14.87915912,12.866,0,12.866,1.31,4.52,4.7060068,14.166,4.51,14.86659531,12.866,0,12.866,1.3,4.51,4.693623334
19/09/2019 14:00,14.15,4.52,14.85438992,12.69,0,12.69,1.46,4.52,4.749947368,14.14,4.51,14.84182266,12.69,0,12.69,1.45,4.51,4.737362135
19/09/2019 14:30,14.1745,4.36,14.82990392,12.2845,0,12.2845,1.89,4.36,4.752020623,14.1545,4.35,14.80784827,12.2845,0,12.2845,1.87,4.35,4.734912882
19/09/2019 15:00,13.894,4.22,14.52073125,11.714,0,11.714,2.18,4.22,4.749821049,13.884,4.22,14.51116315,11.714,0,11.714,2.17,4.22,4.74523972
19/09/2019 15:30,13.6615,4,14.23504767,11.1615,0,11.1615,2.5,4,4.716990566,13.6515,3.99,14.22264224,11.1615,0,11.1615,2.49,3.99,4.703211669
19/09/2019 16:00,14.4295,4,14.97365921,10.1595,0,10.1595,4.27,4,5.850888821,14.4095,3.99,14.95171529,10.1595,0,10.1595,4.25,3.99,5.829459666
19/09/2019 16:30,15.396,3.6,15.81128761,8.976,0,8.976,6.42,3.6,7.360461942,15.356,3.59,15.77006138,8.976,0,8.976,6.38,3.59,7.320689858
19/09/2019 17:00,15.965,0.96,15.99383709,7.485,0,7.485,8.48,0.96,8.534166626,16.625,5.93,17.65093553,7.485,0,7.485,9.14,5.93,10.89515948
19/09/2019 17:30,16.4945,0.68,16.50851084,5.9845,0,5.9845,10.51,0.68,10.53197512,17.1745,5.38,17.9974401,5.9845,0,5.9845,11.19,5.38,12.41613869
19/09/2019 18:00,16.771,0,16.771,4.311,0,4.311,12.46,0,12.46,17.471,4.95,18.15869877,4.311,0,4.311,13.16,4.95,14.06016003
19/09/2019 18:30,17.8335,2.5,18.00787945,2.8035,0,2.8035,15.03,2.5,15.23649894,17.8235,2.75,18.03440191,2.8035,0,2.8035,15.02,2.75,15.26967256
19/09/2019 19:00,18.1705,2.4,18.32831335,1.8005,0,1.8005,16.37,2.4,16.54499622,18.0705,2.41,18.23049835,1.8005,0,1.8005,16.27,2.41,16.44752261
19/09/2019 19:30,18.2125,2.4,18.36995254,1.4025,0,1.4025,16.81,2.4,16.9804623,18.1025,2.35,18.2543969,1.4025,0,1.4025,16.7,2.35,16.86453379
19/09/2019 20:00,18.485,2.46,18.64797107,1.345,0,1.345,17.14,2.46,17.31563455,18.375,2.47,18.54026766,1.345,0,1.345,17.03,2.47,17.20818991
19/09/2019 20:30,18.0555,2.32,18.20394134,1.3455,0,1.3455,16.71,2.32,16.87028453,17.9555,2.34,18.10733498,1.3455,0,1.3455,16.61,2.34,16.7740186
19/09/2019 21:00,17.337,2.11,17.46492682,1.347,0,1.347,15.99,2.11,16.12861432,17.237,2.12,17.36688138,1.347,0,1.347,15.89,2.12,16.03079848
19/09/2019 21:30,16.599,1.85,16.70177538,1.349,0,1.349,15.25,1.85,15.36180328,16.499,1.85,16.60239444,1.349,0,1.349,15.15,1.85,15.26253583
19/09/2019 22:00,15.806,1.85,15.91389757,1.346,0,1.346,14.46,1.85,14.57786336,15.716,1.85,15.82451124,1.346,0,1.346,14.37,1.85,14.48859552
19/09/2019 22:30,15.0045,1.74,15.10505281,1.3445,0,1.3445,13.66,1.74,13.770374,14.9245,1.74,15.02558818,1.3445,0,1.3445,13.58,1.74,13.69101895
19/09/2019 23:00,13.693,1.5,13.77491376,1.353,0,1.353,12.34,1.5,12.43083264,13.633,1.51,13.71636938,1.353,0,1.353,12.28,1.51,12.37248964
19/09/2019 23:30,12.9675,1.5,13.05396707,1.3475,0,1.3475,11.62,1.5,11.71641583,12.8875,1.51,12.97566015,1.3475,0,1.3475,11.54,1.51,11.63837188
20/09/2019 00:00,12.526,1.5,12.61549349,1.346,0,1.346,11.18,1.5,11.2801773,12.456,1.51,12.54719236,1.346,0,1.346,11.11,1.51,11.2121452
20/09/2019 00:30,12.2805,1.4,12.3600437,1.3505,0,1.3505,10.93,1.4,11.01929671,12.2305,1.41,12.31150804,1.3505,0,1.3505,10.88,1.41,10.97098446
20/09/2019 01:00,11.5795,1.2,11.6415128,1.3595,0,1.3595,10.22,1.2,10.29020894,11.5195,1.21,11.58287444,1.3595,0,1.3595,10.16,1.21,10.23179847
20/09/2019 01:30,11.705,1.03,11.75023085,1.355,0,1.355,10.35,1.03,10.40112494,11.655,1.04,11.70130869,1.355,0,1.355,10.3,1.04,10.35237171
20/09/2019 02:00,11.3685,0.33,11.37328854,1.3585,0,1.3585,10.01,0.33,10.01543808,11.4885,1.52,11.58861649,1.3585,0,1.3585,10.13,1.52,10.24340275
20/09/2019 02:30,11.4365,0.87,11.46954368,1.3565,0,1.3565,10.08,0.87,10.11747498,11.3865,0.87,11.41968836,1.3565,0,1.3565,10.03,0.87,10.0676611
20/09/2019 03:00,11.119,0.8,11.14774242,1.359,0,1.359,9.76,0.8,9.792731999,11.069,0.8,11.09787191,1.359,0,1.359,9.71,0.8,9.742899979
20/09/2019 03:30,10.8485,0.69,10.87042098,1.3685,0,1.3685,9.48,0.69,9.50507759,10.7985,0.7,10.82116455,1.3685,0,1.3685,9.43,0.7,9.45594522
20/09/2019 04:00,10.5595,0.69,10.58201967,1.3695,0,1.3695,9.19,0.69,9.215866753,10.5095,0.7,10.53278644,1.3695,0,1.3695,9.14,0.7,9.16676606
20/09/2019 04:30,10.926,0.77,10.95309892,1.366,0,1.366,9.56,0.77,9.590959285,10.866,0.77,10.89324818,1.366,0,1.366,9.5,0.77,9.53115418
20/09/2019 05:00,11.094,0.83,11.12500499,1.374,0,1.374,9.72,0.83,9.755372879,11.064,0.84,11.09584138,1.374,0,1.374,9.69,0.84,9.726340525
20/09/2019 05:30,11.1825,0.83,11.21326029,1.3825,0,1.3825,9.8,0.83,9.835085155,11.1325,0.78,11.15979194,1.3825,0,1.3825,9.75,0.78,9.781150239
20/09/2019 06:00,11.9595,0.93,11.99560504,1.3695,0,1.3695,10.59,0.93,10.63075726,11.8995,0.93,11.93578654,1.3695,0,1.3695,10.53,0.93,10.5709886
20/09/2019 06:30,13.505,1.26,13.56365087,1.365,0,1.365,12.14,1.26,12.205212,13.435,1.26,13.49395513,1.365,0,1.365,12.07,1.26,12.13558816
20/09/2019 07:00,15.162,2.22,15.32366288,1.352,0,1.352,13.81,2.22,13.98729781,15.092,2.22,15.25440474,1.352,0,1.352,13.74,2.22,13.91818954
20/09/2019 07:30,17.1645,2.94,17.41446698,1.5345,0,1.5345,15.63,2.94,15.90410324,17.1245,3.32,17.44336264,1.5345,0,1.5345,15.59,3.32,15.93958908
20/09/2019 08:00,18.0285,3.4,18.34630241,2.1185,0,2.1185,15.91,3.4,16.26923784,17.9185,3.32,18.22347503,2.1185,0,2.1185,15.8,3.32,16.14504258
20/09/2019 08:30,17.568,3.58,17.9290553,3.208,0,3.208,14.36,3.58,14.79952702,17.468,3.58,17.83108028,3.208,0,3.208,14.26,3.58,14.70251679
20/09/2019 09:00,17.158,3.76,17.56515198,4.708,0,4.708,12.45,3.76,13.00538735,17.098,3.91,17.53937582,4.708,0,4.708,12.39,3.91,12.99231311
20/09/2019 09:30,16.1795,1.25,16.22771457,6.8595,0,6.8595,9.32,1.25,9.403451494,16.8395,6.24,17.95846208,6.8595,0,6.8595,9.98,6.24,11.77021665
20/09/2019 10:00,15.3805,2.06,15.51784071,8.1005,0,8.1005,7.28,2.06,7.565844302,15.7705,5.27,16.62773497,8.1005,0,8.1005,7.67,5.27,9.306008812
20/09/2019 10:30,14.334,3.43,14.73867212,8.804,0,8.804,5.53,3.43,6.507365058,14.304,3.46,14.71652187,8.804,0,8.804,5.5,3.46,6.497815017
20/09/2019 11:00,13.9135,3.87,14.44168904,10.4835,0,10.4835,3.43,3.87,5.171247432,13.8935,3.83,14.41173974,10.4835,0,10.4835,3.41,3.83,5.128060062
20/09/2019 11:30,13.2065,3.79,13.73956849,11.4365,0,11.4365,1.77,3.79,4.182941549,13.2165,3.96,13.79700954,11.4365,0,11.4365,1.78,3.96,4.341658669
20/09/2019 12:00,13.2275,4.42,13.94643884,12.3475,0,12.3475,0.88,4.42,4.506750492,13.2275,4.41,13.9432728,12.3475,0,12.3475,0.88,4.41,4.496943406
20/09/2019 12:30,13.58,4.51,14.30931515,12.89,0,12.89,0.69,4.51,4.562477397,13.57,4.47,14.28726006,12.89,0,12.89,0.68,4.47,4.521426766
20/09/2019 13:00,12.386,4.3,13.11117828,13.106,0,13.106,-0.72,4.3,4.359862383,12.406,4.29,13.1268022,13.106,0,13.106,-0.7,4.29,4.346734406
20/09/2019 13:30,12.301,3.83,12.88345843,13.131,0,13.131,-0.83,3.83,3.918902908,12.301,3.81,12.87752698,13.131,0,13.131,-0.83,3.81,3.899358922
20/09/2019 14:00,12.1855,3.98,12.81900192,13.0155,0,13.0155,-0.83,3.98,4.065624183,12.1855,3.97,12.81590068,13.0155,0,13.0155,-0.83,3.97,4.055835302
20/09/2019 14:30,11.9545,3.98,12.59962183,12.6845,0,12.6845,-0.73,3.98,4.046393456,11.9545,3.97,12.59646658,12.6845,0,12.6845,-0.73,3.97,4.03655794
20/09/2019 15:00,12.834,3.98,13.43696231,12.144,0,12.144,0.69,3.98,4.039368763,12.844,3.97,13.44355742,12.144,0,12.144,0.7,3.97,4.031240504
20/09/2019 15:30,12.3675,3.65,12.8948655,11.3775,0,11.3775,0.99,3.65,3.78187784,12.3575,3.65,12.88527478,11.3775,0,11.3775,0.98,3.65,3.779272417
20/09/2019 16:00,12.9385,3.65,13.44348475,10.4085,0,10.4085,2.53,3.65,4.441103466,12.9285,3.65,13.43386066,10.4085,0,10.4085,2.52,3.65,4.435414299
20/09/2019 16:30,14.0055,3.35,14.40057396,9.2055,0,9.2055,4.8,3.35,5.853417805,13.9755,3.35,14.37139869,9.2055,0,9.2055,4.77,3.35,5.828842081
20/09/2019 17:00,14.545,2.88,14.82738767,7.755,0,7.755,6.79,2.88,7.375533879,14.515,2.92,14.80579701,7.755,0,7.755,6.76,2.92,7.363694725
20/09/2019 17:30,15.125,2.53,15.3351402,6.085,0,6.085,9.04,2.53,9.387358521,15.065,2.53,15.2759656,6.085,0,6.085,8.98,2.53,9.329592703
20/09/2019 18:00,16.051,2.44,16.23539963,4.341,0,4.341,11.71,2.44,11.9615091,15.981,2.44,16.1661981,4.341,0,4.341,11.64,2.44,11.89298953
20/09/2019 18:30,16.295,2.28,16.4537359,2.745,0,2.745,13.55,2.28,13.74048398,16.205,2.29,16.36600516,2.745,0,2.745,13.46,2.29,13.65341349
20/09/2019 19:00,16.531,2.18,16.6741225,1.761,0,1.761,14.77,2.18,14.9300134,16.431,2.17,16.57367373,1.761,0,1.761,14.67,2.17,14.82962575
20/09/2019 19:30,16.7875,2.18,16.92845404,1.4275,0,1.4275,15.36,2.18,15.51392923,16.6875,2.17,16.82799918,1.4275,0,1.4275,15.26,2.17,15.4135168
20/09/2019 20:00,17.0675,2.32,17.22445808,1.3875,0,1.3875,15.68,2.32,15.85070345,16.9675,2.32,17.12537463,1.3875,0,1.3875,15.58,2.32,15.7517872
20/09/2019 20:30,16.322,1.46,16.38716827,1.402,0,1.402,14.92,1.46,14.99126412,16.402,2.44,16.58249692,1.402,0,1.402,15,2.44,15.19715763
20/09/2019 21:00,15.303,-0.79,15.32337786,1.413,0,1.413,13.89,-0.79,13.91244766,15.993,4.06,16.50029239,1.413,0,1.413,14.58,4.06,15.13472828
20/09/2019 21:30,14.776,-0.44,14.78254971,1.456,0,1.456,13.32,-0.44,13.32726529,15.306,3.42,15.68343189,1.456,0,1.456,13.85,3.42,14.26600505
20/09/2019 22:00,13.887,1.27,13.94495138,1.437,0,1.437,12.45,1.27,12.51460746,13.807,1.27,13.86528575,1.437,0,1.437,12.37,1.27,12.43502312
20/09/2019 22:30,13.2195,1.21,13.27476102,1.4495,0,1.4495,11.77,1.21,11.83203279,13.1495,1.21,13.20505397,1.4495,0,1.4495,11.7,1.21,11.76240197
20/09/2019 23:00,12.4785,0.99,12.51770994,1.4285,0,1.4285,11.05,0.99,11.09425978,12.4785,1.37,12.55348009,1.4285,0,1.4285,11.05,1.37,11.13460372
20/09/2019 23:30,12.1175,1.07,12.16464986,1.4475,0,1.4475,10.67,1.07,10.72351621,12.0575,1.07,12.10488357,1.4475,0,1.4475,10.61,1.07,10.66381733
21/09/2019 00:00,11.508,0.94,11.54632686,1.438,0,1.438,10.07,0.94,10.11377773,11.458,0.94,11.49649355,1.438,0,1.438,10.02,0.94,10.06399523
21/09/2019 00:30,10.9645,0.7,10.98682212,1.4545,0,1.4545,9.51,0.7,9.535727555,10.9145,0.7,10.93692417,1.4545,0,1.4545,9.46,0.7,9.485863166
21/09/2019 01:00,10.4075,0.7,10.43101415,1.4375,0,1.4375,8.97,0.7,8.997271809,10.3675,0.7,10.39110467,1.4375,0,1.4375,8.93,0.7,8.957393594
21/09/2019 01:30,10.723,0.7,10.74582379,1.443,0,1.443,9.28,0.7,9.306363414,10.683,0.7,10.70590907,1.443,0,1.443,9.24,0.7,9.266477216
21/09/2019 02:00,10.503,0.76,10.53046101,1.433,0,1.433,9.07,0.76,9.101785539,10.453,0.76,10.48059202,1.433,0,1.433,9.02,0.76,9.051961113
21/09/2019 02:30,10.2545,0.69,10.27768798,1.4445,0,1.4445,8.81,0.69,8.836979122,10.2145,0.69,10.23777858,1.4445,0,1.4445,8.77,0.69,8.797101795
21/09/2019 03:00,9.862,0.69,9.886108638,1.442,0,1.442,8.42,0.69,8.448224666,9.822,0.69,9.846206579,1.442,0,1.442,8.38,0.69,8.408358936
21/09/2019 03:30,9.633,0.69,9.657680312,1.443,0,1.443,8.19,0.69,8.219014539,9.593,0.69,9.617782957,1.443,0,1.443,8.15,0.69,8.179156436
21/09/2019 04:00,9.836,0.69,9.860172209,1.436,0,1.436,8.4,0.69,8.428291642,9.796,0.69,9.820270668,1.436,0,1.436,8.36,0.69,8.388426551
21/09/2019 04:30,9.9405,0.69,9.964418711,1.4405,0,1.4405,8.5,0.69,8.527959897,9.8905,0.69,9.914539336,1.4405,0,1.4405,8.45,0.69,8.478124793
21/09/2019 05:00,9.9525,0.69,9.976389941,1.4525,0,1.4525,8.5,0.69,8.527959897,9.9025,0.69,9.926510276,1.4525,0,1.4525,8.45,0.69,8.478124793
21/09/2019 05:30,10.2515,0.08,10.25181214,1.4715,0,1.4715,8.78,0.08,8.780364457,10.4015,1.47,10.50486089,1.4715,0,1.4715,8.93,1.47,9.050182319
21/09/2019 06:00,10.737,0.4,10.74444829,1.477,0,1.477,9.26,0.4,9.268635282,10.857,1.75,10.99713367,1.477,0,1.477,9.38,1.75,9.541849925
21/09/2019 06:30,11.6855,1.21,11.74797899,1.4755,0,1.4755,10.21,1.21,10.28144931,11.6255,1.21,11.68829972,1.4755,0,1.4755,10.15,1.21,10.22186871
21/09/2019 07:00,12.615,1.48,12.70152058,1.475,0,1.475,11.14,1.48,11.23788236,12.545,1.48,12.63200004,1.475,0,1.475,11.07,1.48,11.16849587
21/09/2019 07:30,13.242,1.48,13.32444986,1.572,0,1.572,11.67,1.48,11.76347313,13.182,1.48,13.2648228,1.572,0,1.572,11.61,1.48,11.70395232
21/09/2019 08:00,14.182,1.76,14.29079158,2.032,0,2.032,12.15,1.76,12.27681148,14.112,1.75,14.22009297,2.032,0,2.032,12.08,1.75,12.20610093
21/09/2019 08:30,14.689,1.88,14.80881903,3.179,0,3.179,11.51,1.88,11.66252546,14.609,1.88,14.72946981,3.179,0,3.179,11.43,1.88,11.58357889
21/09/2019 09:00,14.464,1.94,14.5935224,4.694,0,4.694,9.77,1.94,9.960747964,14.404,1.94,14.53405711,4.694,0,4.694,9.71,1.94,9.901903857
21/09/2019 09:30,14.2005,2.05,14.34770714,6.3605,0,6.3605,7.84,2.05,8.103585626,14.1605,2.05,14.30811868,6.3605,0,6.3605,7.8,2.05,8.064893056
21/09/2019 10:00,13.7755,2.4,13.98300398,7.7255,0,7.7255,6.05,2.4,6.508648093,13.7555,2.4,13.96330119,7.7255,0,7.7255,6.03,2.4,6.490061633
21/09/2019 10:30,13.45,2.62,13.70280628,9.02,0,9.02,4.43,2.62,5.14677569,13.44,2.61,13.69108104,9.02,0,9.02,4.42,2.61,5.133078998
21/09/2019 11:00,12.669,2.54,12.92111299,10.159,0,10.159,2.51,2.54,3.570952254,12.659,2.53,12.90934472,10.159,0,10.159,2.5,2.53,3.556810369
21/09/2019 11:30,12.31,2.6,12.5815778,10.45,0,10.45,1.86,2.6,3.196810911,12.3,2.59,12.56972951,10.45,0,10.45,1.85,2.59,3.182860349
21/09/2019 12:00,12.3415,2.6,12.61239954,9.7715,0,9.7715,2.57,2.6,3.655803605,12.3315,2.59,12.60055524,9.7715,0,9.7715,2.56,2.59,3.641661709
21/09/2019 12:30,12.586,2.4,12.81278252,10.436,0,10.436,2.15,2.4,3.222188697,12.566,2.4,12.79313707,10.436,0,10.436,2.13,2.4,3.208878309
21/09/2019 13:00,10.704,2.4,10.96975916,11.434,0,11.434,-0.73,2.4,2.508565327,10.714,2.4,10.97951711,11.434,0,11.434,-0.72,2.4,2.505673562
21/09/2019 13:30,10.3135,2.4,10.58906428,11.0435,0,11.0435,-0.73,2.4,2.508565327,10.3235,2.4,10.59880428,11.0435,0,11.0435,-0.72,2.4,2.505673562
21/09/2019 14:00,10.1535,2.26,10.40197877,10.9735,0,10.9735,-0.82,2.26,2.404163056,10.1535,2.25,10.39981068,10.9735,0,10.9735,-0.82,2.25,2.394765124
21/09/2019 14:30,10.5445,2.08,10.74769186,10.2745,0,10.2745,0.27,2.08,2.097450834,10.5445,2.07,10.74576104,10.2745,0,10.2745,0.27,2.07,2.087534431
21/09/2019 15:00,11.175,1.81,11.32063271,8.105,0,8.105,3.07,1.81,3.563846237,11.155,1.81,11.30089045,8.105,0,8.105,3.05,1.81,3.546632205
21/09/2019 15:30,11.777,1.75,11.90631047,6.157,0,6.157,5.62,1.75,5.886161737,11.747,1.75,11.87663711,6.157,0,6.157,5.59,1.75,5.857525075
21/09/2019 16:00,11.898,1.7,12.01883538,6.088,0,6.088,5.81,1.7,6.053602233,11.878,1.7,11.99903679,6.088,0,6.088,5.79,1.7,6.034409665
21/09/2019 16:30,12.983,1.65,13.08742866,4.703,0,4.703,8.28,1.65,8.442801668,12.943,1.64,13.04648799,4.703,0,4.703,8.24,1.64,8.401618892
21/09/2019 17:00,13.393,1.59,13.48705116,5.043,0,5.043,8.35,1.59,8.500035294,13.363,1.71,13.47196604,5.043,0,5.043,8.32,1.71,8.493909583
21/09/2019 17:30,15.001,1.72,15.09928478,2.781,0,2.781,12.22,1.72,12.3404538,14.931,1.71,15.02860143,2.781,0,2.781,12.15,1.71,12.26974327
21/09/2019 18:00,15.6895,1.72,15.78349804,2.2695,0,2.2695,13.42,1.72,13.52977457,15.6095,1.76,15.70840827,2.2695,0,2.2695,13.34,1.76,13.45560106
21/09/2019 18:30,16.4615,1.72,16.55111423,1.6615,0,1.6615,14.8,1.72,14.89961073,16.3615,1.76,16.45588898,1.6615,0,1.6615,14.7,1.76,14.80498565
21/09/2019 19:00,16.22,1.49,16.28829334,1.42,0,1.42,14.8,1.49,14.87481428,16.12,1.49,16.18871521,1.42,0,1.42,14.7,1.49,14.77532064
21/09/2019 19:30,15.88,1.43,15.94425602,1.34,0,1.34,14.54,1.43,14.61015058,15.79,1.44,15.85552585,1.34,0,1.34,14.45,1.44,14.52157361
21/09/2019 20:00,15.879,1.54,15.95350247,1.339,0,1.339,14.54,1.54,14.62132689,15.789,1.55,15.86489902,1.339,0,1.339,14.45,1.55,14.53289372
21/09/2019 20:30,15.288,1.49,15.36043762,1.338,0,1.338,13.95,1.49,14.02934781,15.208,1.5,15.28179518,1.338,0,1.338,13.87,1.5,13.95087452
21/09/2019 21:00,14.4205,1.26,14.47544197,1.3405,0,1.3405,13.08,1.26,13.14054793,14.3405,1.27,14.396626,1.3405,0,1.3405,13,1.27,13.06188731
21/09/2019 21:30,13.422,-0.55,13.43326409,1.342,0,1.342,12.08,-0.55,12.09251421,13.832,2.68,14.08923788,1.342,0,1.342,12.49,2.68,12.77429059
21/09/2019 22:00,12.7965,-1.49,12.88295433,1.3465,0,1.3465,11.45,-1.49,11.54654061,13.4665,3.47,13.90638423,1.3465,0,1.3465,12.12,3.47,12.60695443
21/09/2019 22:30,12.5135,0.56,12.5260242,1.3435,0,1.3435,11.17,0.56,11.18402879,12.5635,1.38,12.63906374,1.3435,0,1.3435,11.22,1.38,11.30454776
21/09/2019 23:00,11.8565,0.91,11.8913705,1.3465,0,1.3465,10.51,0.91,10.54932225,11.7965,0.91,11.83154733,1.3465,0,1.3465,10.45,0.91,10.48954718
21/09/2019 23:30,11.329,0.91,11.36548903,1.359,0,1.359,9.97,0.91,10.01144345,11.269,0.91,11.30568269,1.359,0,1.359,9.91,0.91,9.951693323
22/09/2019 00:00,10.8285,0.91,10.86666979,1.3485,0,1.3485,9.48,0.91,9.523576009,10.7885,0.91,10.82681081,1.3485,0,1.3485,9.44,0.91,9.483759803
22/09/2019 00:30,10.705,0.81,10.73560082,1.355,0,1.355,9.35,0.81,9.385019979,10.645,0.82,10.67653619,1.355,0,1.355,9.29,0.82,9.326119236
22/09/2019 01:00,10.2975,0.75,10.32477633,1.3475,0,1.3475,8.95,0.75,8.981369606,10.2775,0.76,10.30556191,1.3475,0,1.3475,8.93,0.76,8.962282075
22/09/2019 01:30,10.4835,0.75,10.51029363,1.3435,0,1.3435,9.14,0.75,9.17071971,10.4335,0.76,10.46114345,1.3435,0,1.3435,9.09,0.76,9.121715847
22/09/2019 02:00,10.3745,0.75,10.40157441,1.3445,0,1.3445,9.03,0.75,9.061092649,10.3145,0.76,10.34246152,1.3445,0,1.3445,8.97,0.76,9.002138635
22/09/2019 02:30,10.269,0.75,10.29635183,1.349,0,1.349,8.92,0.75,8.951474739,10.219,0.76,10.24722211,1.349,0,1.349,8.87,0.76,8.902499649
22/09/2019 03:00,9.844,0.75,9.872529362,1.344,0,1.344,8.5,0.75,8.533024083,9.804,0.76,9.833413243,1.344,0,1.344,8.46,0.76,8.494068519
22/09/2019 03:30,9.492,0.68,9.516326182,1.352,0,1.352,8.14,0.68,8.168353567,9.452,0.68,9.476428863,1.352,0,1.352,8.1,0.68,8.128493095
22/09/2019 04:00,9.3905,0.68,9.415088436,1.3705,0,1.3705,8.02,0.68,8.048776305,9.3605,0.68,9.385167034,1.3705,0,1.3705,7.99,0.68,8.018883962
22/09/2019 04:30,9.4835,0.68,9.507847929,1.3635,0,1.3635,8.12,0.68,8.14842316,9.4435,0.68,9.467950795,1.3635,0,1.3635,8.08,0.68,8.108563375
22/09/2019 05:00,9.585,0.68,9.609090748,1.365,0,1.365,8.22,0.68,8.248078564,9.535,0.68,9.559216757,1.365,0,1.365,8.17,0.68,8.198249813
22/09/2019 05:30,9.8505,0.79,9.88212782,1.3705,0,1.3705,8.48,0.79,8.516718852,9.8205,0.8,9.853031018,1.3705,0,1.3705,8.45,0.8,8.487785341
22/09/2019 06:00,10.018,0.79,10.04910066,1.358,0,1.358,8.66,0.79,8.695958832,9.978,0.8,10.01001918,1.358,0,1.358,8.62,0.8,8.657043375
22/09/2019 06:30,10.261,0.79,10.29136633,1.361,0,1.361,8.9,0.79,8.934993005,10.211,0.8,10.24229081,1.361,0,1.361,8.85,0.8,8.886084627
22/09/2019 07:00,10.809,0.94,10.84979636,1.399,0,1.399,9.41,0.94,9.456833508,10.759,0.94,10.79998523,1.399,0,1.399,9.36,0.94,9.407082438
22/09/2019 07:30,11.4845,0.99,11.52709158,1.4245,0,1.4245,10.06,0.99,10.10859535,11.4345,1,11.47814402,1.4245,0,1.4245,10.01,1,10.05982604
22/09/2019 08:00,12.093,0.99,12.13345577,1.613,0,1.613,10.48,0.99,10.52665664,12.033,1.05,12.07872464,1.613,0,1.613,10.42,1.05,10.47276945
22/09/2019 08:30,13.0055,1.3,13.07031102,1.7055,0,1.7055,11.3,1.3,11.37453296,12.9555,1.3,13.02055991,1.7055,0,1.7055,11.25,1.3,11.32486203
22/09/2019 09:00,13.962,1.3,14.02239081,1.802,0,1.802,12.16,1.3,12.2292927,13.892,1.3,13.95269379,1.802,0,1.802,12.09,1.3,12.15969161
22/09/2019 09:30,14.551,1.3,14.60895619,2.011,0,2.011,12.54,1.3,12.60720429,14.491,1.3,14.5491952,2.011,0,2.011,12.48,1.3,12.54752565
22/09/2019 10:00,14.729,1.3,14.78625852,2.639,0,2.639,12.09,1.3,12.15969161,14.669,1.3,14.72649181,2.639,0,2.639,12.03,1.3,12.10003719
22/09/2019 10:30,14.488,1.39,14.55452658,3.278,0,3.278,11.21,1.39,11.2958488,14.428,1.39,14.49480196,3.278,0,3.278,11.15,1.39,11.23630722
22/09/2019 11:00,15.055,1.39,15.11903188,2.935,0,2.935,12.12,1.39,12.19944671,14.985,1.39,15.04932972,2.935,0,2.935,12.05,1.39,12.12990519
22/09/2019 11:30,14.134,1.61,14.22540179,6.014,0,6.014,8.12,1.61,8.278073447,14.084,1.62,14.1768634,6.014,0,6.014,8.07,1.62,8.230996294
22/09/2019 12:00,14.1075,1.5,14.1870207,5.8675,0,5.8675,8.24,1.5,8.375416408,14.0675,1.5,14.14724554,5.8675,0,5.8675,8.2,1.5,8.336066219
22/09/2019 12:30,14.152,1.5,14.23127204,5.652,0,5.652,8.5,1.5,8.631338251,14.102,1.5,14.18155154,5.652,0,5.652,8.45,1.5,8.582103472
22/09/2019 13:00,13.3825,1.77,13.49904464,7.9125,0,7.9125,5.47,1.77,5.749243428,13.3525,1.77,13.46930422,7.9125,0,7.9125,5.44,1.77,5.720707998
22/09/2019 13:30,13.5295,1.57,13.62028892,6.5195,0,6.5195,7.01,1.57,7.183662019,13.4795,1.58,13.57178397,6.5195,0,6.5195,6.96,1.58,7.13708624
22/09/2019 14:00,13.1275,1.36,13.19775952,4.9975,0,4.9975,8.13,1.36,8.242966699,13.0675,1.36,13.13808039,4.9975,0,4.9975,8.07,1.36,8.183794963
22/09/2019 14:30,13.195,1.29,13.25790802,4.285,0,4.285,8.91,1.29,9.002899533,13.145,1.3,13.20912658,4.285,0,4.285,8.86,1.3,8.9548646
22/09/2019 15:00,12.573,1.53,12.66575023,7.433,0,7.433,5.14,1.53,5.362881688,12.543,1.54,12.63718517,7.433,0,7.433,5.11,1.54,5.337012273
22/09/2019 15:30,11.8885,1.63,11.99972217,9.0185,0,9.0185,2.87,1.63,3.300575707,11.8785,1.63,11.98981494,9.0185,0,9.0185,2.86,1.63,3.291883959
22/09/2019 16:00,13.0005,1.46,13.08222459,6.6505,0,6.6505,6.35,1.46,6.515681085,12.9605,1.46,13.04247523,6.6505,0,6.6505,6.31,1.46,6.476704409
22/09/2019 16:30,14.14,1.36,14.20525255,4.75,0,4.75,9.39,1.36,9.487976602,14.08,1.36,14.14552933,4.75,0,4.75,9.33,1.36,9.428600108
22/09/2019 17:00,14.348,1.43,14.41908471,5.698,0,5.698,8.65,1.43,8.767405546,14.298,1.43,14.36933207,5.698,0,5.698,8.6,1.43,8.718078917
22/09/2019 17:30,15.2485,1.5,15.32210013,4.8185,0,4.8185,10.43,1.5,10.5373099,15.1985,1.5,15.27234109,4.8185,0,4.8185,10.38,1.5,10.48782151
22/09/2019 18:00,15.9885,1.19,16.03272379,2.9385,0,2.9385,13.05,1.19,13.10414438,15.9885,1.7,16.07862346,2.9385,0,2.9385,13.05,1.7,13.16026216
22/09/2019 18:30,16.0735,-0.91,16.09923918,1.8435,0,1.8435,14.23,-0.91,14.25906729,16.7735,3.93,17.22774513,1.8435,0,1.8435,14.93,3.93,15.43858154
22/09/2019 19:00,16.1345,-0.91,16.16014202,1.5245,0,1.5245,14.61,-0.91,14.63831274,16.8345,3.93,17.28714234,1.5245,0,1.5245,15.31,3.93,15.80635948
22/09/2019 19:30,16.3165,0.31,16.31944461,1.3865,0,1.3865,14.93,0.31,14.93321801,16.5765,2.53,16.76846004,1.3865,0,1.3865,15.19,2.53,15.39925323
22/09/2019 20:00,16.1935,1.39,16.25304717,1.3935,0,1.3935,14.8,1.39,14.86513034,16.0935,1.41,16.15514909,1.3935,0,1.3935,14.7,1.41,14.76746762
22/09/2019 20:30,15.5235,1.28,15.57618221,1.4035,0,1.4035,14.12,1.28,14.17789829,15.4235,1.29,15.47735288,1.4035,0,1.4035,14.02,1.29,14.07922228
22/09/2019 21:00,14.926,1.22,14.97577631,1.396,0,1.396,13.53,1.22,13.58489234,14.846,1.23,14.89686598,1.396,0,1.396,13.45,1.23,13.50612454
22/09/2019 21:30,14.2325,1.17,14.28050966,1.4025,0,1.4025,12.83,1.17,12.88323717,14.1625,1.18,14.21157297,1.4025,0,1.4025,12.76,1.18,12.81444497
22/09/2019 22:00,13.119,0.9,13.14983502,1.389,0,1.389,11.73,0.9,11.76447619,13.039,0.91,13.07071616,1.389,0,1.389,11.65,0.91,11.68548672
22/09/2019 22:30,12.3785,0.9,12.41117489,1.3985,0,1.3985,10.98,0.9,11.0168235,12.3085,0.91,12.34209351,1.3985,0,1.3985,10.91,0.91,10.94788564
22/09/2019 23:00,11.3605,-0.53,11.37285629,1.3905,0,1.3905,9.97,-0.53,9.984077323,11.6905,2.22,11.89941974,1.3905,0,1.3905,10.3,2.22,10.53652694
22/09/2019 23:30,10.788,0.75,10.81403921,1.398,0,1.398,9.39,0.75,9.419904458,10.748,0.76,10.77483661,1.398,0,1.398,9.35,0.76,9.38083685
23/09/2019 00:00,10.287,0.7,10.31078896,1.397,0,1.397,8.89,0.7,8.91751647,10.237,0.76,10.26517262,1.397,0,1.397,8.84,0.76,8.872609537
23/09/2019 00:30,10.1075,0.7,10.13171043,1.4175,0,1.4175,8.69,0.7,8.718147739,10.0575,0.68,10.08046161,1.4175,0,1.4175,8.64,0.68,8.666717949
23/09/2019 01:00,10.0315,0.7,10.05589341,1.4015,0,1.4015,8.63,0.7,8.658342798,9.9815,0.68,10.00463604,1.4015,0,1.4015,8.58,0.68,8.606904205
23/09/2019 01:30,10.035,0.7,10.05938492,1.405,0,1.405,8.63,0.7,8.658342798,9.985,0.68,10.00812795,1.405,0,1.405,8.58,0.68,8.606904205
23/09/2019 02:00,10.0395,0.7,10.06387402,1.4095,0,1.4095,8.63,0.7,8.658342798,9.9895,0.68,10.01261755,1.4095,0,1.4095,8.58,0.68,8.606904205
23/09/2019 02:30,10.1915,0.7,10.21551136,1.4215,0,1.4215,8.77,0.7,8.797891793,10.1315,0.68,10.15429428,1.4215,0,1.4215,8.71,0.68,8.736503877
23/09/2019 03:00,10.8795,0.86,10.9134376,1.3995,0,1.3995,9.48,0.86,9.518928511,10.8195,0.86,10.85362521,1.3995,0,1.3995,9.42,0.86,9.45917544
23/09/2019 03:30,10.784,0.91,10.82232674,1.424,0,1.424,9.36,0.91,9.404132071,10.744,0.86,10.77836425,1.424,0,1.424,9.32,0.86,9.359594008
23/09/2019 04:00,10.7675,0.91,10.80588526,1.4075,0,1.4075,9.36,0.91,9.404132071,10.7275,0.86,10.76191694,1.4075,0,1.4075,9.32,0.86,9.359594008
23/09/2019 04:30,10.8575,0.91,10.89556819,1.4275,0,1.4275,9.43,0.91,9.473805993,10.8175,0.86,10.8516315,1.4275,0,1.4275,9.39,0.86,9.42930008
23/09/2019 05:00,11.122,1.11,11.17725297,1.392,0,1.392,9.73,1.11,9.793109823,11.072,1.11,11.12750125,1.392,0,1.392,9.68,1.11,9.743433686
23/09/2019 05:30,10.8715,0.94,10.91206269,1.4015,0,1.4015,9.47,0.94,9.516538236,10.8115,0.95,10.85315771,1.4015,0,1.4015,9.41,0.95,9.457832733
23/09/2019 06:00,11.1615,0.94,11.20101255,1.4115,0,1.4115,9.75,0.94,9.795208012,11.1115,0.95,11.15203713,1.4115,0,1.4115,9.7,0.95,9.746409595
23/09/2019 06:30,13.129,0.85,13.15648665,1.429,0,1.429,11.7,0.85,11.73083543,13.249,2.21,13.43205498,1.429,0,1.429,11.82,2.21,12.02482848
23/09/2019 07:00,15.4225,2.26,15.5872097,1.4425,0,1.4425,13.98,2.26,14.1614971,15.3225,2.27,15.48973551,1.4425,0,1.4425,13.88,2.27,14.06439832
23/09/2019 07:30,17.0005,2.82,17.23280013,1.6005,0,1.6005,15.4,2.82,15.65606592,16.9005,2.82,17.13415595,1.6005,0,1.6005,15.3,2.82,15.55771191
23/09/2019 08:00,17.9895,3.37,18.30243181,2.0995,0,2.0995,15.89,3.37,16.24342944,17.8795,3.36,18.19247428,2.0995,0,2.0995,15.78,3.36,16.13375344
23/09/2019 08:30,18.054,3.72,18.43326656,2.904,0,2.904,15.15,3.72,15.60002885,17.954,3.71,18.33330892,2.904,0,2.904,15.05,3.71,15.50053547
23/09/2019 09:00,17.074,3.72,17.47454938,4.874,0,4.874,12.2,3.72,12.75454429,16.994,3.71,17.39425583,4.874,0,4.874,12.12,3.71,12.67511341
23/09/2019 09:30,16.7245,3.85,17.16191715,6.4545,0,6.4545,10.27,3.85,10.96792597,16.6545,3.85,17.0937085,6.4545,0,6.4545,10.2,3.85,10.90240799
23/09/2019 10:00,16.7485,3.85,17.18530629,5.0885,0,5.0885,11.66,3.85,12.27917342,16.6685,3.85,17.10734907,5.0885,0,5.0885,11.58,3.85,12.20323318
23/09/2019 10:30,16.4915,3.67,16.89492445,4.4515,0,4.4515,12.04,3.67,12.58691781,16.4215,3.66,16.82442457,4.4515,0,4.4515,11.97,3.66,12.51704837
23/09/2019 11:00,17.3885,3.8,17.79887447,3.2385,0,3.2385,14.15,3.8,14.65136512,17.3085,3.8,17.72072719,3.2385,0,3.2385,14.07,3.8,14.57411747
23/09/2019 11:30,17.131,1.65,17.21027777,3.101,0,3.101,14.03,1.65,14.12669105,17.771,6.14,18.80180951,3.101,0,3.101,14.67,6.14,15.90309718
23/09/2019 12:00,17.4415,1.52,17.50760755,2.7815,0,2.7815,14.66,1.52,14.73858881,18.1515,6.43,19.25673524,2.7815,0,2.7815,15.37,6.43,16.6607863
23/09/2019 12:30,17.5285,1.52,17.59428067,3.5385,0,3.5385,13.99,1.52,14.07233101,18.2385,6.43,19.33876372,3.5385,0,3.5385,14.7,6.43,16.04477797
23/09/2019 13:00,18.2205,1.44,18.27731436,2.1805,0,2.1805,16.04,1.44,16.10450869,18.9705,6.36,20.00823506,2.1805,0,2.1805,16.79,6.36,17.95421121
23/09/2019 13:30,17.698,2.63,17.89234764,2.188,0,2.188,15.51,2.63,15.73140172,17.798,3.95,18.23105329,2.188,0,2.188,15.61,3.95,16.10200609
