Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/09/2019 14:00,17.664,3.52,18.01131022,2.504,0,2.504,15.16,3.52,15.56329014,17.554,3.51,17.90148083,2.504,0,2.504,15.05,3.51,15.45388624
23/09/2019 14:30,17.3285,3.62,17.70257925,3.2385,0,3.2385,14.09,3.62,14.5475943,17.2285,3.61,17.60265072,3.2385,0,3.2385,13.99,3.61,14.44825941
23/09/2019 15:00,17.2655,3.62,17.64091523,2.4755,0,2.4755,14.79,3.62,15.22657217,17.1555,3.61,17.53120875,2.4755,0,2.4755,14.68,3.61,15.11735757
23/09/2019 15:30,17.1495,3.62,17.52739999,2.5195,0,2.5195,14.63,3.62,15.07120765,17.0395,3.61,17.41771111,2.5195,0,2.5195,14.52,3.61,14.96203529
23/09/2019 16:00,17.5115,3.72,17.90226333,2.7515,0,2.7515,14.76,3.72,15.22156365,17.4115,3.72,17.80445821,2.7515,0,2.7515,14.66,3.72,15.1246157
23/09/2019 16:30,18.3205,3.5,18.65182887,2.4705,0,2.4705,15.85,3.5,16.231836,18.2205,3.5,18.55361475,2.4705,0,2.4705,15.75,3.5,16.1342028
23/09/2019 17:00,18.963,3.31,19.24971348,2.263,0,2.263,16.7,3.31,17.02486711,18.843,3.31,19.13151194,2.263,0,2.263,16.58,3.31,16.90717303
23/09/2019 17:30,19.14,2.99,19.37213721,2.18,0,2.18,16.96,2.99,17.22154755,19.03,3,19.26501752,2.18,0,2.18,16.85,3,17.11497882
23/09/2019 18:00,18.9815,2.62,19.16146503,1.9115,0,1.9115,17.07,2.62,17.26989577,18.8815,2.62,19.06240914,1.9115,0,1.9115,16.97,2.62,17.17105996
23/09/2019 18:30,18.6735,2.39,18.82582541,1.8135,0,1.8135,16.86,2.39,17.02855543,18.5535,2.4,18.70808281,1.8135,0,1.8135,16.74,2.4,16.91116791
23/09/2019 19:00,18.715,2.39,18.86699035,1.615,0,1.615,17.1,2.39,17.26621267,18.605,2.4,18.75915843,1.615,0,1.615,16.99,2.4,17.15867419
23/09/2019 19:30,18.67,2.39,18.82235373,1.5,0,1.5,17.17,2.39,17.33554153,18.56,2.4,18.71452912,1.5,0,1.5,17.06,2.4,17.22798886
23/09/2019 20:00,18.433,2.5,18.60176037,1.493,0,1.493,16.94,2.5,17.12348095,18.323,2.5,18.49276423,1.493,0,1.493,16.83,2.5,17.0146672
23/09/2019 20:30,17.6355,2.35,17.79138444,1.4955,0,1.4955,16.14,2.35,16.31018394,17.5255,2.37,17.68502333,1.4955,0,1.4955,16.03,2.37,16.20425253
23/09/2019 21:00,16.8555,2.22,17.00106703,1.4955,0,1.4955,15.36,2.22,15.51960051,16.7555,2.23,16.90324467,1.4955,0,1.4955,15.26,2.23,15.42207833
23/09/2019 21:30,16.101,2.17,16.24657198,1.501,0,1.501,14.6,2.17,14.76038279,16.021,2.18,16.16863757,1.501,0,1.501,14.52,2.18,14.68273816
23/09/2019 22:00,15.0125,1.71,15.10957499,1.4925,0,1.4925,13.52,1.71,13.62771074,14.9325,1.73,15.03238026,1.4925,0,1.4925,13.44,1.73,13.55088558
23/09/2019 22:30,13.6555,-0.55,13.66657163,1.4955,0,1.4955,12.16,-0.55,12.17243197,14.1755,3.45,14.58928717,1.4955,0,1.4955,12.68,3.45,13.14096267
23/09/2019 23:00,12.936,1.21,12.99246689,1.486,0,1.486,11.45,1.21,11.51375699,12.926,1.6,13.02464879,1.486,0,1.486,11.44,1.6,11.55134624
23/09/2019 23:30,12.189,1.32,12.26026594,1.499,0,1.499,10.69,1.32,10.77118842,12.129,1.33,12.20170238,1.499,0,1.499,10.63,1.33,10.7128801
24/09/2019 00:00,11.513,1.21,11.57641002,1.493,0,1.493,10.02,1.21,10.09279446,11.453,1.22,11.51779532,1.493,0,1.493,9.96,1.22,10.03444069
24/09/2019 00:30,11.1395,1.02,11.18610121,1.5095,0,1.5095,9.63,1.02,9.683868029,11.0895,1.04,11.13816009,1.5095,0,1.5095,9.58,1.04,9.636285591
24/09/2019 01:00,10.682,0.92,10.72154485,1.502,0,1.502,9.18,0.92,9.225985042,10.642,0.93,10.68255887,1.502,0,1.502,9.14,0.93,9.187192172
24/09/2019 01:30,10.789,0.81,10.81936324,1.439,0,1.439,9.35,0.81,9.385019979,10.739,0.82,10.77026095,1.439,0,1.439,9.3,0.82,9.336080548
24/09/2019 02:00,10.69,0.81,10.72064364,1.39,0,1.39,9.3,0.81,9.33520755,10.62,0.82,10.65161021,1.39,0,1.39,9.23,0.82,9.266353112
24/09/2019 02:30,10.575,0.81,10.60597591,1.405,0,1.405,9.17,0.81,9.205704753,10.525,0.82,10.55689467,1.405,0,1.405,9.12,0.82,9.156789831
24/09/2019 03:00,10.2545,0.73,10.28045088,1.3945,0,1.3945,8.86,0.73,8.890022497,10.2045,0.73,10.23057771,1.3945,0,1.3945,8.81,0.73,8.840192306
24/09/2019 03:30,10.1525,0.73,10.17871093,1.4125,0,1.4125,8.74,0.73,8.770433285,10.1025,0.73,10.12884032,1.4125,0,1.4125,8.69,0.73,8.720607777
24/09/2019 04:00,9.9605,0.73,9.987214839,1.4105,0,1.4105,8.55,0.73,8.581107155,9.9105,0.73,9.937349257,1.4105,0,1.4105,8.5,0.73,8.531289469
24/09/2019 04:30,9.9845,0.73,10.0111508,1.4345,0,1.4345,8.55,0.73,8.581107155,9.9345,0.73,9.961284568,1.4345,0,1.4345,8.5,0.73,8.531289469
24/09/2019 05:00,10.045,0.73,10.0714907,1.425,0,1.425,8.62,0.73,8.650855449,9.985,0.73,10.01164946,1.425,0,1.425,8.56,0.73,8.591070946
24/09/2019 05:30,10.635,0.93,10.67558546,1.395,0,1.395,9.24,0.93,9.286684015,10.585,0.93,10.62577644,1.395,0,1.395,9.19,0.93,9.236936722
24/09/2019 06:00,11.3545,1.08,11.40574725,1.4045,0,1.4045,9.95,1.08,10.00844144,11.2945,1.08,11.34601826,1.4045,0,1.4045,9.89,1.08,9.948793897
24/09/2019 06:30,13.1385,1.56,13.23078918,1.4285,0,1.4285,11.71,1.56,11.81345419,13.0685,1.56,13.16128004,1.4285,0,1.4285,11.64,1.56,11.74407084
24/09/2019 07:00,15.2695,2,15.39992306,1.4095,0,1.4095,13.86,2,14.00355669,15.5195,3.42,15.89186208,1.4095,0,1.4095,14.11,3.42,14.51855709
24/09/2019 07:30,17.1675,1.75,17.25646419,1.4275,0,1.4275,15.74,1.75,15.83698519,17.6075,4.95,18.29006715,1.4275,0,1.4275,16.18,4.95,16.92025118
24/09/2019 08:00,18.304,1.42,18.35899823,1.514,0,1.514,16.79,1.42,16.84994065,19.064,6.37,20.10007453,1.514,0,1.514,17.55,6.37,18.6702812
24/09/2019 08:30,18.5855,1.73,18.66584341,0.8155,0,0.8155,17.77,1.73,17.85401355,19.3455,6.67,20.46307089,0.8155,0,0.8155,18.53,6.67,19.69390261
24/09/2019 09:00,18.335,1.96,18.43946379,0.645,0,0.645,17.69,1.96,17.79824991,19.105,6.9,20.31282907,0.645,0,0.645,18.46,6.9,19.70739963
24/09/2019 09:30,17.8915,1.89,17.99104978,1.6215,0,1.6215,16.27,1.89,16.3794078,18.6515,6.9,19.88689147,1.6215,0,1.6215,17.03,6.9,18.37473537
24/09/2019 10:00,17.415,2.38,17.57687757,2.895,0,2.895,14.52,2.38,14.71376227,17.995,6.4,19.0992153,2.895,0,2.895,15.1,6.4,16.40030488
24/09/2019 10:30,15.7765,4.17,16.31829808,6.3065,0,6.3065,9.47,4.17,10.34745379,15.7065,4.16,16.24806888,6.3065,0,6.3065,9.4,4.16,10.27937741
24/09/2019 11:00,15.5055,4.17,16.05644513,8.0155,0,8.0155,7.49,4.17,8.572572543,15.4655,4.16,16.01522058,8.0155,0,8.0155,7.45,4.16,8.532766257
24/09/2019 11:30,15.99,4.48,16.60573696,7.84,0,7.84,8.15,4.48,9.300155913,15.95,4.48,16.56722367,7.84,0,7.84,8.11,4.48,9.265122773
24/09/2019 12:00,15.5955,4.48,16.22621398,8.7055,0,8.7055,6.89,4.48,8.218424423,15.5455,4.48,16.17816338,8.7055,0,8.7055,6.84,4.48,8.17655184
24/09/2019 12:30,15.5635,4.48,16.19546024,9.6135,0,9.6135,5.95,4.48,7.448013158,15.5235,4.48,16.15702486,9.6135,0,9.6135,5.91,4.48,7.416097356
24/09/2019 13:00,14.5685,4.4,15.21844908,9.9485,0,9.9485,4.62,4.4,6.38,14.5385,4.4,15.18973279,9.9485,0,9.9485,4.59,4.4,6.358309524
24/09/2019 13:30,13.959,4.28,14.60041373,11.919,0,11.919,2.04,4.28,4.741307836,13.949,4.26,14.58499918,11.919,0,11.919,2.03,4.26,4.718951155
24/09/2019 14:00,13.9245,4.17,14.5354945,10.3745,0,10.3745,3.55,4.17,5.47644045,13.8945,4.17,14.50675809,10.3745,0,10.3745,3.52,4.17,5.457041323
24/09/2019 14:30,13.906,4.11,14.50065295,11.176,0,11.176,2.73,4.11,4.934065261,13.896,4.11,14.49106332,11.176,0,11.176,2.72,4.11,4.928539337
24/09/2019 15:00,14.6695,3.5,15.08125427,6.5595,0,6.5595,8.11,3.5,8.833011944,14.6095,3.5,15.02289886,6.5595,0,6.5595,8.05,3.5,8.777955343
24/09/2019 15:30,15.44,3.34,15.79712632,5.13,0,5.13,10.31,3.34,10.83751355,15.38,3.34,15.73848786,5.13,0,5.13,10.25,3.34,10.7804499
24/09/2019 16:00,16.467,3.34,16.80231201,3.277,0,3.277,13.19,3.34,13.60631104,16.377,3.34,16.71411766,3.277,0,3.277,13.1,3.34,13.51908281
24/09/2019 16:30,17.462,3.34,17.77855573,2.902,0,2.902,14.56,3.34,14.93817927,17.362,3.34,17.68034626,2.902,0,2.902,14.46,3.34,14.84072774
24/09/2019 17:00,17.98,3.08,18.24189683,2.74,0,2.74,15.24,3.08,15.54811886,17.88,3.08,18.14334038,2.74,0,2.74,15.14,3.08,15.45011327
24/09/2019 17:30,18.3515,2.78,18.56087154,2.4915,0,2.4915,15.86,2.78,16.10180114,18.2415,2.78,18.45211972,2.4915,0,2.4915,15.75,2.78,15.99346429
24/09/2019 18:00,18.463,2.52,18.63418281,2.213,0,2.213,16.25,2.52,16.44423607,18.353,2.53,18.52656226,2.213,0,2.213,16.14,2.53,16.3370897
24/09/2019 18:30,18.1565,2.21,18.29050552,1.7965,0,1.7965,16.36,2.21,16.50859473,18.0465,2.21,18.1813163,1.7965,0,1.7965,16.25,2.21,16.39959146
24/09/2019 19:00,19.0685,2.62,19.2476516,1.5785,0,1.5785,17.49,2.62,17.68514914,18.9585,2.62,19.13868131,1.5785,0,1.5785,17.38,2.62,17.5763705
24/09/2019 19:30,18.9965,2.56,19.16821881,1.5065,0,1.5065,17.49,2.56,17.67635992,18.8865,2.57,19.06055566,1.5065,0,1.5065,17.38,2.57,17.56898688
24/09/2019 20:00,18.4105,2.32,18.5561017,1.4905,0,1.4905,16.92,2.32,17.07831373,18.3105,2.33,18.45815024,1.4905,0,1.4905,16.82,2.33,16.98061542
24/09/2019 20:30,17.403,2.17,17.53776807,1.513,0,1.513,15.89,2.17,16.03748733,17.293,2.18,17.42986658,1.513,0,1.513,15.78,2.18,15.92987131
24/09/2019 21:00,16.5955,2.08,16.72534066,1.4855,0,1.4855,15.11,2.08,15.2524916,16.4955,2.09,16.62737563,1.4855,0,1.4855,15.01,2.09,15.15480782
24/09/2019 21:30,15.626,1.73,15.72147499,1.516,0,1.516,14.11,1.73,14.21566038,15.546,1.73,15.6419633,1.516,0,1.516,14.03,1.73,14.13625835
24/09/2019 22:00,14.562,1.43,14.63204511,1.492,0,1.492,13.07,1.43,13.14799605,14.472,1.43,14.54247861,1.492,0,1.492,12.98,1.43,13.05853361
24/09/2019 22:30,14.025,1.53,14.10820772,1.515,0,1.515,12.51,1.53,12.60321388,13.945,1.54,14.02977637,1.515,0,1.515,12.43,1.54,12.52503493
24/09/2019 23:00,13.0745,1.46,13.15576491,1.4945,0,1.4945,11.58,1.46,11.67167512,13.0045,1.47,13.08731906,1.4945,0,1.4945,11.51,1.47,11.60349085
24/09/2019 23:30,11.982,1.22,12.04394968,1.522,0,1.522,10.46,1.22,10.53090689,11.922,1.23,11.98528197,1.522,0,1.522,10.4,1.23,10.47248299
25/09/2019 00:00,11.1395,0.33,11.14438694,1.4595,0,1.4595,9.68,0.33,9.685623367,11.3095,2.03,11.49024326,1.4595,0,1.4595,9.85,2.03,10.05700751
25/09/2019 00:30,11.0285,0.87,11.06276241,1.4385,0,1.4385,9.59,0.87,9.629382119,10.9785,0.88,11.01371246,1.4385,0,1.4385,9.54,0.88,9.580501031
25/09/2019 01:00,10.607,0.87,10.64261946,1.417,0,1.417,9.19,0.87,9.231088777,10.567,0.88,10.60357907,1.417,0,1.417,9.15,0.88,9.192219536
25/09/2019 01:30,10.8125,0.87,10.84744469,1.4425,0,1.4425,9.37,0.87,9.410302864,10.7725,0.88,10.80838361,1.4425,0,1.4425,9.33,0.88,9.371408645
25/09/2019 02:00,10.8745,0.87,10.90924609,1.4345,0,1.4345,9.44,0.87,9.480005274,10.8145,0.88,10.85024471,1.4345,0,1.4345,9.38,0.88,9.421188885
25/09/2019 02:30,10.747,0.87,10.78215697,1.447,0,1.447,9.3,0.87,9.340604905,10.707,0.88,10.74310239,1.447,0,1.447,9.26,0.88,9.301720271
25/09/2019 03:00,10.289,0.74,10.31557662,1.439,0,1.439,8.85,0.74,8.880883965,10.249,0.75,10.27640506,1.439,0,1.439,8.81,0.75,8.841866319
25/09/2019 03:30,10.079,0.74,10.10612888,1.449,0,1.449,8.63,0.74,8.661668431,10.029,0.75,10.05700457,1.449,0,1.449,8.58,0.75,8.612717341
25/09/2019 04:00,10.0325,0.74,10.05975428,1.4025,0,1.4025,8.63,0.74,8.661668431,9.9825,0.75,10.01063466,1.4025,0,1.4025,8.58,0.75,8.612717341
25/09/2019 04:30,10.425,0.85,10.45959488,1.445,0,1.445,8.98,0.85,9.02013858,10.375,0.86,10.41058236,1.445,0,1.445,8.93,0.86,8.9713154
25/09/2019 05:00,10.3595,0.85,10.39431288,1.4495,0,1.4495,8.91,0.85,8.950452503,10.3095,0.86,10.34530764,1.4495,0,1.4495,8.86,0.86,8.901640298
25/09/2019 05:30,10.7395,1.05,10.79070712,1.4595,0,1.4595,9.28,1.05,9.339213029,10.6895,1.05,10.7409455,1.4595,0,1.4595,9.23,1.05,9.289531743
25/09/2019 06:00,11.508,1.23,11.57354587,1.438,0,1.438,10.07,1.23,10.14484105,11.458,1.23,11.52383027,1.438,0,1.438,10.02,1.23,10.09521174
25/09/2019 06:30,13.3645,1.7,13.4721884,1.4445,0,1.4445,11.92,1.7,12.0406146,13.2945,1.7,13.40275085,1.4445,0,1.4445,11.85,1.7,11.97131989
25/09/2019 07:00,15.104,2.28,15.27511754,1.434,0,1.434,13.67,2.28,13.85883473,15.024,2.28,15.19601843,1.434,0,1.434,13.59,2.28,13.77993106
25/09/2019 07:30,17.206,2.9,17.44868006,1.436,0,1.436,15.77,2.9,16.03442858,17.196,3.46,17.54063898,1.436,0,1.436,15.76,3.46,16.1353401
25/09/2019 08:00,18.304,3.63,18.6604747,1.544,0,1.544,16.76,3.63,17.14860053,18.194,3.62,18.55063438,1.544,0,1.544,16.65,3.62,17.03898178
25/09/2019 08:30,18.0365,2.35,18.18894808,2.0265,0,2.0265,16.01,2.35,16.18155122,18.4565,5.42,19.23587254,2.0265,0,2.0265,16.43,5.42,17.3009046
25/09/2019 09:00,17.0455,1.42,17.10454531,2.7155,0,2.7155,14.33,1.42,14.40018403,17.7555,6.36,18.86020626,2.7155,0,2.7155,15.04,6.36,16.32945804
25/09/2019 09:30,17.1415,1.42,17.20021576,3.0715,0,3.0715,14.07,1.42,14.14147446,17.8515,6.36,18.95061087,3.0715,0,3.0715,14.78,6.36,16.09030764
25/09/2019 10:00,16.9945,1.42,17.05372189,3.8345,0,3.8345,13.16,1.42,13.23638924,17.6945,6.45,18.83342322,3.8345,0,3.8345,13.86,6.45,15.28731827
25/09/2019 10:30,16.733,3.62,17.12009606,4.773,0,4.773,11.96,3.62,12.49583931,16.703,3.88,17.14772897,4.773,0,4.773,11.93,3.88,12.54509067
25/09/2019 11:00,16.6235,3.84,17.06125295,4.6635,0,4.6635,11.96,3.84,12.56133751,16.5135,3.88,16.96319788,4.6635,0,4.6635,11.85,3.88,12.46903765
25/09/2019 11:30,16.272,3.84,16.71895882,5.132,0,5.132,11.14,3.84,11.78325931,16.202,3.83,16.64853459,5.132,0,5.132,11.07,3.83,11.71382943
25/09/2019 12:00,16.8,4.11,17.29543581,5.27,0,5.27,11.53,4.11,12.24062907,16.72,4.11,17.21773795,5.27,0,5.27,11.45,4.11,12.16530312
25/09/2019 12:30,16.5265,3.99,17.00133237,5.5065,0,5.5065,11.02,3.99,11.72008959,16.4565,3.99,16.93329537,5.5065,0,5.5065,10.95,3.99,11.65429535
25/09/2019 13:00,15.7915,3.8,16.24227423,6.4715,0,6.4715,9.32,3.8,10.06490934,15.7315,3.8,16.18394551,6.4715,0,6.4715,9.26,3.8,10.0093756
25/09/2019 13:30,15.069,3.18,15.40088183,6.469,0,6.469,8.6,3.18,9.169100283,15.009,3.18,15.3421798,6.469,0,6.469,8.54,3.18,9.112848073
25/09/2019 14:00,15.2905,3.51,15.68819589,6.6905,0,6.6905,8.6,3.51,9.288708199,15.2305,3.51,15.62972265,6.6905,0,6.6905,8.54,3.51,9.233184716
25/09/2019 14:30,15.9525,3.41,16.31288927,4.7725,0,4.7725,11.18,3.41,11.68847723,15.8725,3.41,16.23466526,4.7725,0,4.7725,11.1,3.41,11.61198088
25/09/2019 15:00,14.7945,3.46,15.19371022,6.4745,0,6.4745,8.32,3.46,9.010771332,14.7245,3.46,15.12555785,6.4745,0,6.4745,8.25,3.46,8.946177955
25/09/2019 15:30,15.526,3.32,15.87699833,4.316,0,4.316,11.21,3.32,11.69130018,15.456,3.32,15.80855262,4.316,0,4.316,11.14,3.32,11.6241989
25/09/2019 16:00,16.64,3.46,16.99591716,3.47,0,3.47,13.17,3.46,13.61691962,16.55,3.46,16.9078118,3.47,0,3.47,13.08,3.46,13.52989283
25/09/2019 16:30,17.821,3.23,18.1113484,2.571,0,2.571,15.25,3.23,15.58830972,17.721,3.23,18.01296036,2.571,0,2.571,15.15,3.23,15.49049386
25/09/2019 17:00,18.359,2.91,18.58819467,2.329,0,2.329,16.03,2.91,16.2919919,18.249,2.91,18.479559,2.329,0,2.329,15.92,2.91,16.18377274
25/09/2019 17:30,18.5715,2.71,18.76818351,2.4215,0,2.4215,16.15,2.71,16.37579311,18.4615,2.72,18.66079801,2.4215,0,2.4215,16.04,2.72,16.26898891
25/09/2019 18:00,18.567,2.54,18.739933,2.417,0,2.417,16.15,2.54,16.34851981,18.457,2.55,18.63232001,2.417,0,2.417,16.04,2.55,16.24143159
25/09/2019 18:30,18.4435,2.2,18.57424809,1.7835,0,1.7835,16.66,2.2,16.80463031,18.3335,2.21,18.46622111,1.7835,0,1.7835,16.55,2.21,16.6969039
25/09/2019 19:00,18.621,2.29,18.76128303,1.451,0,1.451,17.17,2.29,17.32203799,18.511,2.3,18.65334075,1.451,0,1.451,17.06,2.3,17.21434286
25/09/2019 19:30,18.8265,2.41,18.98012651,1.4265,0,1.4265,17.4,2.41,17.56610657,18.7165,2.41,18.87102202,1.4265,0,1.4265,17.29,2.41,17.45715326
25/09/2019 20:00,18.363,2.29,18.50523896,1.423,0,1.423,16.94,2.29,17.09408377,18.263,2.3,18.4072586,1.423,0,1.423,16.84,2.3,16.99634078
25/09/2019 20:30,17.4455,1.98,17.55750182,1.4255,0,1.4255,16.02,1.98,16.1418958,17.3555,1.98,17.46807889,1.4255,0,1.4255,15.93,1.98,16.05257923
25/09/2019 21:00,16.7195,1.82,16.81826627,1.4295,0,1.4295,15.29,1.82,15.39793817,16.6195,1.83,16.71994857,1.4295,0,1.4295,15.19,1.83,15.2998366
25/09/2019 21:30,15.969,1.82,16.07237882,1.429,0,1.429,14.54,1.82,14.65346375,15.879,1.83,15.98410276,1.429,0,1.429,14.45,1.83,14.56541795
25/09/2019 22:00,14.8635,1.6,14.94936896,1.4235,0,1.4235,13.44,1.6,13.53490303,14.7735,1.61,14.86096909,1.4235,0,1.4235,13.35,1.61,13.44673194
25/09/2019 22:30,13.859,1.16,13.90746134,1.429,0,1.429,12.43,1.16,12.48400977,13.869,1.77,13.98148994,1.429,0,1.429,12.44,1.77,12.56528949
25/09/2019 23:00,12.758,0.29,12.76129555,1.418,0,1.418,11.34,0.29,11.34370751,12.998,2.34,13.20695287,1.418,0,1.418,11.58,2.34,11.81405942
25/09/2019 23:30,12.111,1.18,12.16834915,1.411,0,1.411,10.7,1.18,10.76486879,12.041,1.19,12.09966037,1.411,0,1.411,10.63,1.19,10.69640126
26/09/2019 00:00,11.403,1.03,11.44942396,1.433,0,1.433,9.97,1.03,10.0230634,11.353,1.04,11.40053547,1.433,0,1.433,9.92,1.04,9.974367148
26/09/2019 00:30,11.0335,0.89,11.06933703,1.4335,0,1.4335,9.6,0.89,9.641166942,10.9935,0.89,11.029467,1.4335,0,1.4335,9.56,0.89,9.601338448
26/09/2019 01:00,10.7115,0.89,10.74841068,1.4315,0,1.4315,9.28,0.89,9.322580115,10.6715,0.89,10.70854856,1.4315,0,1.4315,9.24,0.89,9.282763597
26/09/2019 01:30,11.0665,0.89,11.10223051,1.4365,0,1.4365,9.63,0.89,9.671039241,11.0265,0.89,11.06235971,1.4365,0,1.4365,9.59,0.89,9.631209685
26/09/2019 02:00,10.671,0.79,10.70020285,1.421,0,1.421,9.25,0.79,9.283673842,10.611,0.8,10.64111465,1.421,0,1.421,9.19,0.8,9.224754739
26/09/2019 02:30,10.5175,0.69,10.5401094,1.4275,0,1.4275,9.09,0.69,9.116150503,10.4575,0.69,10.48023885,1.4275,0,1.4275,9.03,0.69,9.056323757
26/09/2019 03:00,10.367,0.69,10.38993691,1.417,0,1.417,8.95,0.69,8.976558361,10.317,0.69,10.34004782,1.417,0,1.417,8.9,0.69,8.92670712
26/09/2019 03:30,10.1355,0.75,10.16321112,1.4255,0,1.4255,8.71,0.75,8.742230837,10.0855,0.76,10.11409463,1.4255,0,1.4255,8.66,0.76,8.693284765
26/09/2019 04:00,10.012,0.68,10.03506572,1.412,0,1.412,8.6,0.68,8.626841832,9.962,0.68,9.98518122,1.412,0,1.412,8.55,0.68,8.576998309
26/09/2019 04:30,10.256,0.74,10.28266191,1.516,0,1.516,8.74,0.74,8.771271288,10.216,0.74,10.24276603,1.516,0,1.516,8.7,0.74,8.731414547
26/09/2019 05:00,10.4535,0.92,10.49390596,1.5635,0,1.5635,8.89,0.92,8.937477273,10.3935,0.92,10.43413831,1.5635,0,1.5635,8.83,0.92,8.87779815
26/09/2019 05:30,10.6685,0.83,10.70073793,1.5885,0,1.5885,9.08,0.83,9.117856108,10.6185,0.83,10.65088927,1.5885,0,1.5885,9.03,0.83,9.068064843
26/09/2019 06:00,11.0605,0.83,11.09159863,1.5605,0,1.5605,9.5,0.83,9.536188966,11.0105,0.83,11.04173946,1.5605,0,1.5605,9.45,0.83,9.48637971
26/09/2019 06:30,12.444,1.17,12.49888139,1.444,0,1.444,11,1.17,11.06204773,12.384,1.18,12.44009067,1.444,0,1.444,10.94,1.18,11.003454
26/09/2019 07:00,14.3265,1.75,14.4329866,1.4265,0,1.4265,12.9,1.75,13.01816039,14.2365,1.75,14.34365477,1.4265,0,1.4265,12.81,1.75,12.92898295
26/09/2019 07:30,16.372,2.51,16.56328723,1.452,0,1.452,14.92,2.51,15.12965631,16.442,2.98,16.70987026,1.452,0,1.452,14.99,2.98,15.2833406
26/09/2019 08:00,17.7305,3.08,17.99602818,1.6305,0,1.6305,16.1,3.08,16.39196144,17.6205,3.09,17.88938569,1.6305,0,1.6305,15.99,3.09,16.2858282
26/09/2019 08:30,17.577,3.3,17.8840971,2.647,0,2.647,14.93,3.3,15.29035317,17.467,3.3,17.77599755,2.647,0,2.647,14.82,3.3,15.18296414
26/09/2019 09:00,16.621,3.39,16.96318782,4.521,0,4.521,12.1,3.39,12.56591023,16.561,3.38,16.90239986,4.521,0,4.521,12.04,3.38,12.50543882
26/09/2019 09:30,16.2935,3.39,16.64242297,5.7535,0,5.7535,10.54,3.39,11.07175235,16.2235,3.38,16.57185422,5.7535,0,5.7535,10.47,3.38,11.0020589
26/09/2019 10:00,16.634,3.17,16.93336517,3.414,0,3.414,13.22,3.17,13.59475266,16.544,3.17,16.84496471,3.414,0,3.414,13.13,3.17,13.50724991
26/09/2019 10:30,14.6675,3.11,14.99358717,7.4675,0,7.4675,7.2,3.11,7.842965001,14.6175,3.11,14.94467819,7.4675,0,7.4675,7.15,3.11,7.7970892
26/09/2019 11:00,14.913,3.17,15.24619523,7.953,0,7.953,6.96,3.17,7.647908211,14.873,3.17,15.20707168,7.953,0,7.953,6.92,3.17,7.611524157
26/09/2019 11:30,14.5975,3.17,14.93773431,8.5575,0,8.5575,6.04,3.17,6.82132685,14.5575,3.17,14.8986478,8.5575,0,8.5575,6,3.17,6.785933981
26/09/2019 12:00,14.9645,3.06,15.27415661,7.1045,0,7.1045,7.86,3.06,8.43464285,14.9145,3.06,15.22517357,7.1045,0,7.1045,7.81,3.06,8.388068908
26/09/2019 12:30,14.3335,3,14.64408489,7.2435,0,7.2435,7.09,3,7.698577791,14.2835,3,14.59514893,7.2435,0,7.2435,7.04,3,7.652555129
26/09/2019 13:00,13.5035,3.22,13.88210763,10.2235,0,10.2235,3.28,3.22,4.596389888,13.4835,3.22,13.86265387,10.2235,0,10.2235,3.26,3.22,4.582139238
26/09/2019 13:30,13.3815,3.1,13.7358852,10.7015,0,10.7015,2.68,3.1,4.097853096,13.3715,3.1,13.72614339,10.7015,0,10.7015,2.67,3.1,4.09132008
26/09/2019 14:00,13.49,3.23,13.87130131,10.22,0,10.22,3.27,3.23,4.596281105,13.46,3.22,13.83979769,10.22,0,10.22,3.24,3.22,4.567931698
26/09/2019 14:30,13.6395,2.92,13.94856123,8.1595,0,8.1595,5.48,2.92,6.209412211,13.6095,2.91,13.91713298,8.1595,0,8.1595,5.45,2.91,6.178235994
26/09/2019 15:00,13.6285,2.66,13.88566211,6.6885,0,6.6885,6.94,2.66,7.432307852,13.5885,2.66,13.84640503,6.6885,0,6.6885,6.9,2.66,7.394971264
26/09/2019 15:30,14.112,2.66,14.3605064,5.592,0,5.592,8.52,2.66,8.925581214,14.062,2.66,14.31137464,5.592,0,5.592,8.47,2.66,8.877865735
26/09/2019 16:00,14.9905,2.75,15.24065583,4.2905,0,4.2905,10.7,2.75,11.04773732,14.9205,2.74,15.17000067,4.2905,0,4.2905,10.63,2.74,10.97745417
26/09/2019 16:30,15.261,2.75,15.50679274,5.651,0,5.651,9.61,2.75,9.995729088,15.201,2.74,15.44597038,5.651,0,5.651,9.55,2.74,9.935295667
26/09/2019 17:00,16.3515,2.51,16.54302428,4.1515,0,4.1515,12.2,2.51,12.45552488,16.2715,2.51,16.46395494,4.1515,0,4.1515,12.12,2.51,12.37717658
26/09/2019 17:30,16.617,2.15,16.7555122,3.797,0,3.797,12.82,2.15,12.99903458,16.527,2.15,16.6662602,3.797,0,3.797,12.73,2.15,12.91028272
26/09/2019 18:00,16.742,1.82,16.84063431,2.802,0,2.802,13.94,1.82,14.05830715,16.652,1.83,16.7522537,2.802,0,2.802,13.85,1.83,13.9703758
26/09/2019 18:30,16.677,1.56,16.74980385,2.677,0,2.677,14,1.56,14.08664616,16.577,1.58,16.65212686,2.677,0,2.677,13.9,1.58,13.98951036
26/09/2019 19:00,17.0055,1.66,17.08632875,1.7155,0,1.7155,15.29,1.66,15.3798472,16.9055,1.67,16.98778474,1.7155,0,1.7155,15.19,1.67,15.28152479
26/09/2019 19:30,17.4915,1.87,17.59117598,1.5815,0,1.5815,15.91,1.87,16.01951934,17.3815,1.88,17.48287569,1.5815,0,1.5815,15.8,1.88,15.91145499
26/09/2019 20:00,17.65,2.03,17.76635584,1.56,0,1.56,16.09,2.03,16.21755222,17.54,2.04,17.65823321,1.56,0,1.56,15.98,2.04,16.10968653
26/09/2019 20:30,17.0275,1.81,17.12343004,1.5075,0,1.5075,15.52,1.81,15.625188,16.9375,1.82,17.03500238,1.5075,0,1.5075,15.43,1.82,15.5369656
26/09/2019 21:00,16.319,1.72,16.40939246,1.439,0,1.439,14.88,1.72,14.97907874,16.229,1.73,16.32094792,1.439,0,1.439,14.79,1.73,14.89083611
26/09/2019 21:30,15.3815,1.43,15.44782969,1.4615,0,1.4615,13.92,1.43,13.99325909,15.3015,1.44,15.3691087,1.4615,0,1.4615,13.84,1.44,13.91471164
26/09/2019 22:00,14.586,1.25,14.63946365,1.016,0,1.016,13.57,1.25,13.62745024,14.536,1.44,14.60715222,1.016,0,1.016,13.52,1.44,13.59647013
26/09/2019 22:30,13.198,-1.36,13.26788619,1.268,0,1.268,11.93,-1.36,12.00726863,13.878,3.57,14.32982149,1.268,0,1.268,12.61,3.57,13.10560949
26/09/2019 23:00,12.535,0.95,12.57094766,0.985,0,0.985,11.55,0.95,11.58900341,12.495,1.16,12.54873002,0.985,0,0.985,11.51,1.16,11.56830584
26/09/2019 23:30,11.7375,0.95,11.7758824,1.4175,0,1.4175,10.32,0.95,10.36363353,11.6875,0.92,11.72365371,1.4175,0,1.4175,10.27,0.92,10.31112506
27/09/2019 00:00,10.7535,0.7,10.7762592,1.4435,0,1.4435,9.31,0.7,9.336278702,10.7135,0.71,10.73700062,1.4435,0,1.4435,9.27,0.71,9.297150101
27/09/2019 00:30,10.1745,0.7,10.19855138,1.4645,0,1.4645,8.71,0.7,8.738083314,10.1445,0.71,10.16931562,1.4645,0,1.4645,8.68,0.71,8.708989608
27/09/2019 01:00,9.8445,0.7,9.869355615,1.4545,0,1.4545,8.39,0.7,8.419150789,9.8145,0.71,9.840147877,1.4545,0,1.4545,8.36,0.71,8.390095351
27/09/2019 01:30,10.1885,0.7,10.21251841,1.4685,0,1.4685,8.72,0.7,8.748051212,10.1485,0.71,10.17330587,1.4685,0,1.4685,8.68,0.71,8.708989608
27/09/2019 02:00,10.0015,0.7,10.0259664,1.4715,0,1.4715,8.53,0.7,8.558673963,9.9515,0.71,9.976795691,1.4715,0,1.4715,8.48,0.71,8.509670969
27/09/2019 02:30,10.4295,0.78,10.45862659,1.4495,0,1.4495,8.98,0.78,9.013811624,10.3695,0.79,10.39954952,1.4495,0,1.4495,8.92,0.79,8.954914852
27/09/2019 03:00,10.242,0.7,10.26589324,1.462,0,1.462,8.78,0.7,8.807860126,10.192,0.7,10.21601018,1.462,0,1.462,8.73,0.7,8.758019182
27/09/2019 03:30,9.7835,0.7,9.808510195,1.5235,0,1.5235,8.26,0.7,8.289607952,9.7435,0.7,9.768612606,1.5235,0,1.5235,8.22,0.7,8.249751511
27/09/2019 04:00,9.4735,0.7,9.49932641,1.5835,0,1.5835,7.89,0.7,7.9209911,9.4435,0.7,9.469408231,1.5835,0,1.5835,7.86,0.7,7.891108921
27/09/2019 04:30,9.8395,0.7,9.864368213,1.5995,0,1.5995,8.24,0.7,8.269679558,9.7795,0.7,9.804520399,1.5995,0,1.5995,8.18,0.7,8.209896467
27/09/2019 05:00,9.995,0.7,10.01948227,1.585,0,1.585,8.41,0.7,8.439081704,9.945,0.7,9.969605057,1.585,0,1.585,8.36,0.7,8.389255032
27/09/2019 05:30,10.9875,1.05,11.03755662,1.5675,0,1.5675,9.42,1.05,9.478338462,10.9475,1.05,10.99773869,1.5675,0,1.5675,9.38,1.05,9.438585699
27/09/2019 06:00,10.8655,1.05,10.91611608,1.4455,0,1.4455,9.42,1.05,9.478338462,10.8255,1.05,10.87630223,1.4455,0,1.4455,9.38,1.05,9.438585699
27/09/2019 06:30,10.873,1.05,10.92358133,1.453,0,1.453,9.42,1.05,9.478338462,10.833,1.05,10.88376722,1.453,0,1.453,9.38,1.05,9.438585699
27/09/2019 07:00,14.638,1.95,14.76731336,1.428,0,1.428,13.21,1.95,13.35314944,14.558,1.95,14.6880177,1.428,0,1.428,13.13,1.95,13.2740122
27/09/2019 07:30,16.9395,2.84,17.17592094,1.5095,0,1.5095,15.43,2.84,15.68918417,16.8595,2.97,17.11910162,1.5095,0,1.5095,15.35,2.97,15.6346858
27/09/2019 08:00,17.97,3.3,18.2704926,1.86,0,1.86,16.11,3.3,16.4445158,17.86,3.3,18.16231263,1.86,0,1.86,16,3.3,16.33676835
27/09/2019 08:30,17.8945,1.75,17.97986736,2.3145,0,2.3145,15.58,1.75,15.677975,18.4245,5.49,19.22504357,2.3145,0,2.3145,16.11,5.49,17.01975911
27/09/2019 09:00,17.5365,1.26,17.58170732,2.5365,0,2.5365,15,1.26,15.05282698,18.2565,6.15,19.26453457,2.5365,0,2.5365,15.72,6.15,16.88019253
27/09/2019 09:30,16.926,1.26,16.97283347,3.376,0,3.376,13.55,1.26,13.60845693,17.626,6.15,18.66811121,3.376,0,3.376,14.25,6.15,15.52047035
27/09/2019 10:00,15.817,1.2,15.86245533,5.977,0,5.977,9.84,1.2,9.912900685,16.477,6.15,17.58732581,5.977,0,5.977,10.5,6.15,12.16850443
27/09/2019 10:30,16.34,1.02,16.37180503,3.32,0,3.32,13.02,1.02,13.0598928,17.06,6,18.08434682,3.32,0,3.32,13.74,6,14.99291833
27/09/2019 11:00,16.415,1.2,16.45880388,4.395,0,4.395,12.02,1.2,12.07975165,17.105,6.21,18.19739336,4.395,0,4.395,12.71,6.21,14.14596055
27/09/2019 11:30,16.2465,1.9,16.35722355,4.8665,0,4.8665,11.38,1.9,11.5375214,16.7465,5.61,17.66118236,4.8665,0,4.8665,11.88,5.61,13.1379793
27/09/2019 12:00,16.5875,3.65,16.98433561,5.5175,0,5.5175,11.07,3.65,11.65621723,16.5275,3.65,16.92574241,5.5175,0,5.5175,11.01,3.65,11.59924998
27/09/2019 12:30,16.123,3.51,16.50064329,6.053,0,6.053,10.07,3.51,10.66419242,16.063,3.51,16.44202144,6.053,0,6.053,10.01,3.51,10.60755391
27/09/2019 13:00,15.9215,3.51,16.30381128,6.1615,0,6.1615,9.76,3.51,10.37196703,15.8715,3.51,16.2549873,6.1615,0,6.1615,9.71,3.51,10.32493099
27/09/2019 13:30,14.5,3.51,14.91878346,9.27,0,9.27,5.23,3.51,6.298650649,14.48,3.51,14.89934562,9.27,0,9.27,5.21,3.51,6.282053804
27/09/2019 14:00,15.4545,3.14,15.77026221,5.3745,0,5.3745,10.08,3.14,10.55774597,15.3945,3.13,15.70947263,5.3745,0,5.3745,10.02,3.13,10.49749018
27/09/2019 14:30,14.6665,3.07,14.98436259,6.7065,0,6.7065,7.96,3.07,8.531500454,14.6165,3.06,14.93337444,6.7065,0,6.7065,7.91,3.06,8.481255803
27/09/2019 15:00,15.0905,2.97,15.37998993,5.2905,0,5.2905,9.8,2.97,10.24016113,15.0205,2.97,15.31131347,5.2905,0,5.2905,9.73,2.97,10.17319026
27/09/2019 15:30,14.695,2.69,14.93918087,5.435,0,5.435,9.26,2.69,9.642805608,14.625,2.69,14.87033036,5.435,0,5.435,9.19,2.69,9.57560442
27/09/2019 16:00,15.282,2.69,15.51694635,4.752,0,4.752,10.53,2.69,10.86816452,15.222,2.69,15.45785833,4.752,0,4.752,10.47,2.69,10.81004163
27/09/2019 16:30,15.588,2.69,15.81840207,5.378,0,5.378,10.21,2.69,10.55841844,15.518,2.69,15.74942615,5.378,0,5.378,10.14,2.69,10.49074354
27/09/2019 17:00,15.834,2.32,16.00306083,5.624,0,5.624,10.21,2.32,10.47026743,15.764,2.32,15.93380356,5.624,0,5.624,10.14,2.32,10.40201903
27/09/2019 17:30,16.6065,2.1,16.73875271,3.5565,0,3.5565,13.05,2.1,13.21788561,16.5265,2.11,16.66065132,3.5565,0,3.5565,12.97,2.11,13.14050988
27/09/2019 18:00,17.259,2.1,17.38629003,2.559,0,2.559,14.7,2.1,14.8492424,17.169,2.06,17.2921416,2.559,0,2.559,14.61,2.06,14.75451456
27/09/2019 18:30,17.371,1.88,17.47243661,2.011,0,2.011,15.36,1.88,15.47462439,17.261,1.88,17.36307925,2.011,0,2.011,15.25,1.88,15.365445
27/09/2019 19:00,17.591,2.06,17.71120778,1.691,0,1.691,15.9,2.06,16.03289119,17.481,2.07,17.60313214,1.691,0,1.691,15.79,2.07,15.92510597
27/09/2019 19:30,17.883,2.06,18.00125798,1.603,0,1.603,16.28,2.06,16.40981414,17.783,2.07,17.90307205,1.603,0,1.603,16.18,2.07,16.31187604
27/09/2019 20:00,17.801,2.06,17.91979913,1.581,0,1.581,16.22,2.06,16.35029052,17.691,2.07,17.81169226,1.581,0,1.581,16.11,2.07,16.2424444
27/09/2019 20:30,17.065,1.99,17.18063808,1.605,0,1.605,15.46,1.99,15.58754952,16.965,2,17.08248299,1.605,0,1.605,15.36,2,15.48966107
27/09/2019 21:00,16.2445,1.74,16.33742269,1.5845,0,1.5845,14.66,1.74,14.76289944,16.1645,1.75,16.25895323,1.5845,0,1.5845,14.58,1.75,14.68464845
27/09/2019 21:30,15.4525,1.59,15.53408691,1.6125,0,1.6125,13.84,1.59,13.9310337,15.3625,1.6,15.44559504,1.6125,0,1.6125,13.75,1.6,13.8427779
27/09/2019 22:00,14.528,1.35,14.59058888,1.588,0,1.588,12.94,1.35,13.01023059,14.448,1.36,14.5118677,1.588,0,1.588,12.86,1.36,12.93171296
27/09/2019 22:30,13.7885,1.26,13.84595003,1.5985,0,1.5985,12.19,1.26,12.25494594,13.7185,1.26,13.77624195,1.5985,0,1.5985,12.12,1.26,12.18531904
27/09/2019 23:00,12.9995,1.21,13.05569225,1.5895,0,1.5895,11.41,1.21,11.47397926,12.9495,1.26,13.01065526,1.5895,0,1.5895,11.36,1.26,11.42966316
27/09/2019 23:30,12.1475,0.8,12.17381437,1.5375,0,1.5375,10.61,0.8,10.64011748,12.1775,1.45,12.2635234,1.5375,0,1.5375,10.64,1.45,10.73834717
28/09/2019 00:00,11.665,1.02,11.70951002,1.455,0,1.455,10.21,1.02,10.26082355,11.615,1.03,11.66057996,1.455,0,1.455,10.16,1.03,10.21207618
28/09/2019 00:30,11.751,0.94,11.78853685,1.471,0,1.471,10.28,0.94,10.32288719,11.701,0.95,11.73950174,1.471,0,1.471,10.23,0.95,10.27401577
28/09/2019 01:00,11.796,1.13,11.85000068,1.446,0,1.446,10.35,1.13,10.41150325,11.756,1.13,11.81018357,1.446,0,1.446,10.31,1.13,10.37174045
28/09/2019 01:30,12.053,1.13,12.10585433,1.473,0,1.473,10.58,1.13,10.64017387,12.003,1.13,12.05607353,1.473,0,1.473,10.53,1.13,10.59045797
28/09/2019 02:00,11.883,1.13,11.9366071,1.443,0,1.443,10.44,1.13,10.50097615,11.823,1.13,11.87687791,1.443,0,1.443,10.38,1.13,10.44132654
28/09/2019 02:30,11.628,1,11.67092044,1.468,0,1.468,10.16,1,10.20909399,11.558,1,11.60117942,1.468,0,1.468,10.09,1,10.13943292
28/09/2019 03:00,11.4795,1.09,11.53113265,1.4595,0,1.4595,10.02,1.09,10.07911206,11.4195,1.09,11.47140272,1.4595,0,1.4595,9.96,1.09,10.01946605
28/09/2019 03:30,11.197,0.87,11.23074837,1.477,0,1.477,9.72,0.87,9.758857515,11.127,0.88,11.16174399,1.477,0,1.477,9.65,0.88,9.69004128
28/09/2019 04:00,10.9745,0.87,11.00893048,1.4645,0,1.4645,9.51,0.87,9.549712038,10.9145,0.88,10.94991828,1.4645,0,1.4645,9.45,0.88,9.490885101
28/09/2019 04:30,10.9935,0.87,11.02787116,1.4835,0,1.4835,9.51,0.87,9.549712038,10.9335,0.88,10.96885693,1.4835,0,1.4835,9.45,0.88,9.490885101
28/09/2019 05:00,10.9905,0.95,11.03148178,1.4805,0,1.4805,9.51,0.95,9.557332264,10.9305,0.95,10.9717059,1.4805,0,1.4805,9.45,0.95,9.497631284
28/09/2019 05:30,11.452,1.15,11.50959617,1.482,0,1.482,9.97,1.15,10.03610482,11.402,1.15,11.45984747,1.482,0,1.482,9.92,1.15,9.986435801
28/09/2019 06:00,12.023,1.27,12.08988954,1.473,0,1.473,10.55,1.27,10.62616582,11.973,1.27,12.04016732,1.473,0,1.473,10.5,1.27,10.57652589
28/09/2019 06:30,12.6215,1.41,12.70001426,1.4815,0,1.4815,11.14,1.41,11.22887795,12.5515,1.41,12.63044941,1.4815,0,1.4815,11.07,1.41,11.15943547
28/09/2019 07:00,12.746,1.41,12.82375203,1.466,0,1.466,11.28,1.41,11.36778343,12.736,1.73,12.85296059,1.466,0,1.466,11.27,1.73,11.40200859
28/09/2019 07:30,13.645,1.58,13.73617214,1.525,0,1.525,12.12,1.58,12.22255292,13.575,1.58,13.66663913,1.525,0,1.525,12.05,1.58,12.15314363
28/09/2019 08:00,14.2305,1.7,14.33168274,2.0305,0,2.0305,12.2,1.7,12.31787319,14.1505,1.7,14.25225071,2.0305,0,2.0305,12.12,1.7,12.23864372
28/09/2019 08:30,15.4015,2.14,15.54946309,2.5915,0,2.5915,12.81,2.14,12.98752093,15.3315,2.14,15.48013218,2.5915,0,2.5915,12.74,2.14,12.91848288
28/09/2019 09:00,15.356,1.98,15.48312423,3.386,0,3.386,11.97,1.98,12.13265429,15.276,1.98,15.40378447,3.386,0,3.386,11.89,1.98,12.05373386
28/09/2019 09:30,14.881,1.82,14.99188317,4.441,0,4.441,10.44,1.82,10.59745252,14.831,1.83,14.94347553,4.441,0,4.441,10.39,1.83,10.54992891
28/09/2019 10:00,14.4515,2.07,14.59899833,6.7915,0,6.7915,7.66,2.07,7.934765277,14.4115,2.08,14.56082869,6.7915,0,6.7915,7.62,2.08,7.898784717
28/09/2019 10:30,14.2465,2.07,14.39609886,6.7065,0,6.7065,7.54,2.07,7.81898331,14.2065,2.08,14.35796094,6.7065,0,6.7065,7.5,2.08,7.783084222
28/09/2019 11:00,14.2605,2.39,14.45939004,7.2705,0,7.2705,6.99,2.39,7.387299913,14.2205,2.39,14.41994176,7.2705,0,7.2705,6.95,2.39,7.349462565
28/09/2019 11:30,13.7255,2.3,13.91687286,7.4055,0,7.4055,6.32,2.3,6.725503699,13.6955,2.3,13.88728628,7.4055,0,7.4055,6.29,2.3,6.69732036
28/09/2019 12:00,13.9145,2.05,14.06470086,6.4945,0,6.4945,7.42,2.05,7.697980255,13.8745,2.06,14.02659439,6.4945,0,6.4945,7.38,2.06,7.662114591
28/09/2019 12:30,13.358,2.16,13.53151004,9.538,0,9.538,3.82,2.16,4.388393784,13.338,2.16,13.51176687,9.538,0,9.538,3.8,2.16,4.37099531
28/09/2019 13:00,13.405,2.16,13.57790945,8.865,0,8.865,4.54,2.16,5.027643583,13.375,2.16,13.54829233,8.865,0,8.865,4.51,2.16,5.000569968
28/09/2019 13:30,13.363,1.66,13.46571086,6.043,0,6.043,7.32,1.66,7.505864374,13.323,1.66,13.42601687,6.043,0,6.043,7.28,1.66,7.466860117
28/09/2019 14:00,12.9705,1.52,13.05925994,6.2605,0,6.2605,6.71,1.52,6.880007267,12.9305,1.52,13.01953264,6.2605,0,6.2605,6.67,1.52,6.841001389
28/09/2019 14:30,12.8975,1.39,12.97218587,5.2075,0,5.2075,7.69,1.39,7.814614514,12.8475,1.39,12.92247485,5.2075,0,5.2075,7.64,1.39,7.765416924
28/09/2019 15:00,11.6685,1.44,11.75701885,7.8385,0,7.8385,3.83,1.44,4.091760013,11.6385,1.49,11.73348977,7.8385,0,7.8385,3.8,1.49,4.081678576
28/09/2019 15:30,12.2555,1.3,12.32425577,5.7955,0,5.7955,6.46,1.3,6.58950681,12.2255,1.3,12.29442354,5.7955,0,5.7955,6.43,1.3,6.560099085
28/09/2019 16:00,13.2065,1.23,13.26365494,3.6965,0,3.6965,9.51,1.23,9.589212689,13.1565,1.23,13.21387121,3.6965,0,3.6965,9.46,1.23,9.539627875
28/09/2019 16:30,14.366,1.23,14.41855943,2.476,0,2.476,11.89,1.23,11.95345138,14.306,1.29,14.36404316,2.476,0,2.476,11.83,1.29,11.90012605
28/09/2019 17:00,15.484,1.47,15.55362196,2.474,0,2.474,13.01,1.47,13.09278427,15.404,1.48,15.47493509,2.474,0,2.474,12.93,1.48,13.01442661
28/09/2019 17:30,16.181,-0.26,16.18308873,2.181,0,2.181,14,-0.26,14.00241408,16.671,3.29,16.9925378,2.181,0,2.181,14.49,3.29,14.85880884
28/09/2019 18:00,16.839,-0.78,16.85705553,1.709,0,1.709,15.13,-0.78,15.15009241,17.549,4.06,18.01252345,1.709,0,1.709,15.84,4.06,16.35203963
28/09/2019 18:30,17.2035,-0.78,17.22117337,1.6335,0,1.6335,15.57,-0.78,15.58952533,17.9135,4.06,18.36782737,1.6335,0,1.6335,16.28,4.06,16.77861734
28/09/2019 19:00,17.2885,-0.71,17.30307291,1.5785,0,1.5785,15.71,-0.71,15.72603574,17.9985,4.11,18.46180116,1.5785,0,1.5785,16.42,4.11,16.92656197
28/09/2019 19:30,16.898,-0.85,16.91936476,1.608,0,1.608,15.29,-0.85,15.31360833,17.608,4.02,18.06106486,1.608,0,1.608,16,4.02,16.49728463
28/09/2019 20:00,16.326,-0.91,16.35134172,1.556,0,1.556,14.77,-0.91,14.79800662,17.026,4.02,17.49414405,1.556,0,1.556,15.47,4.02,15.98378241
28/09/2019 20:30,15.49,-0.81,15.51116372,1.46,0,1.46,14.03,-0.81,14.05336259,16.1,3.52,16.4803034,1.46,0,1.46,14.64,3.52,15.05722418
28/09/2019 21:00,15.1355,1.25,15.18702934,1.4355,0,1.4355,13.7,1.25,13.75690736,15.0555,1.25,15.10730222,1.4355,0,1.4355,13.62,1.25,13.67724022
28/09/2019 21:30,14.5775,1.17,14.62437712,1.4575,0,1.4575,13.12,1.17,13.17206514,14.5075,1.18,14.55540986,1.4575,0,1.4575,13.05,1.18,13.10324006
28/09/2019 22:00,13.8045,1.04,13.8436202,1.4345,0,1.4345,12.37,1.04,12.41364169,13.7345,1.05,13.77457768,1.4345,0,1.4345,12.3,1.05,12.34473572
28/09/2019 22:30,12.984,0.91,13.01585018,1.454,0,1.454,11.53,0.91,11.56585492,12.914,0.92,12.94672916,1.454,0,1.454,11.46,0.92,11.49686914
28/09/2019 23:00,12.3765,0.91,12.40990944,1.4465,0,1.4465,10.93,0.91,10.96781656,12.3065,0.92,12.34084042,1.4465,0,1.4465,10.86,0.92,10.89889903
28/09/2019 23:30,11.7185,0.75,11.74247598,1.4685,0,1.4685,10.25,0.75,10.2774024,11.6585,0.76,11.68324536,1.4685,0,1.4685,10.19,0.76,10.21830221
29/09/2019 00:00,11.276,0.87,11.30951263,1.446,0,1.446,9.83,0.87,9.868424393,11.236,0.87,11.26963158,1.446,0,1.446,9.79,0.87,9.828580772
29/09/2019 00:30,10.979,0.71,11.00193351,1.469,0,1.469,9.51,0.71,9.536466851,10.939,0.71,10.9620172,1.469,0,1.469,9.47,0.71,9.496578331
29/09/2019 01:00,10.58,0.71,10.60379649,1.44,0,1.44,9.14,0.71,9.16753511,10.54,0.71,10.5638866,1.44,0,1.44,9.1,0.71,9.127655778
29/09/2019 01:30,11.1055,0.71,11.12817282,1.4755,0,1.4755,9.63,0.71,9.656137944,11.0655,0.71,11.08825461,1.4755,0,1.4755,9.59,0.71,9.616246669
29/09/2019 02:00,10.839,0.71,10.8622291,1.439,0,1.439,9.4,0.71,9.426775695,10.799,0.71,10.82231496,1.439,0,1.439,9.36,0.71,9.386889794
29/09/2019 02:30,10.6515,0.71,10.67513711,1.5615,0,1.5615,9.09,0.71,9.11768611,10.6015,0.71,10.62524834,1.5615,0,1.5615,9.04,0.71,9.067838772
29/09/2019 03:00,10.5025,0.71,10.52647169,1.5725,0,1.5725,8.93,0.71,8.958180619,10.4525,0.71,10.4765861,1.5725,0,1.5725,8.88,0.71,8.90833879
29/09/2019 03:30,10.223,0.71,10.24762553,1.593,0,1.593,8.63,0.71,8.659157003,10.173,0.71,10.19774627,1.593,0,1.593,8.58,0.71,8.609326338
29/09/2019 04:00,9.9955,0.71,10.02068462,1.5755,0,1.5755,8.42,0.71,8.449881656,9.9555,0.71,9.980785553,1.5755,0,1.5755,8.38,0.71,8.410023781
29/09/2019 04:30,9.9195,0.71,9.944877086,1.5795,0,1.5795,8.34,0.71,8.370167262,9.8595,0.71,9.88503112,1.5795,0,1.5795,8.28,0.71,8.310385069
29/09/2019 05:00,9.8095,0.71,9.835160916,1.5795,0,1.5795,8.23,0.71,8.260568988,9.7695,0.71,9.795265706,1.5795,0,1.5795,8.19,0.71,8.22071773
29/09/2019 05:30,9.757,0.71,9.782798628,1.587,0,1.587,8.17,0.71,8.200792645,9.707,0.71,9.732931162,1.587,0,1.587,8.12,0.71,8.150981536
29/09/2019 06:00,10.099,0.71,10.12392715,1.569,0,1.569,8.53,0.71,8.559497649,10.049,0.71,10.07405087,1.569,0,1.569,8.48,0.71,8.509670969
29/09/2019 06:30,10.489,0.71,10.51300247,1.589,0,1.589,8.9,0.71,8.928275309,10.439,0.71,10.46311717,1.589,0,1.589,8.85,0.71,8.878434547
29/09/2019 07:00,11.0995,0.94,11.13923248,1.5595,0,1.5595,9.54,0.94,9.586198412,11.0495,0.94,11.08941163,1.5595,0,1.5595,9.49,0.94,9.536440636
29/09/2019 07:30,11.646,0.94,11.68387419,1.576,0,1.576,10.07,0.94,10.11377773,11.586,0.94,11.62406968,1.576,0,1.576,10.01,0.94,10.05403899
29/09/2019 08:00,12.035,0.86,12.06568792,1.835,0,1.835,10.2,0.86,10.2361907,11.975,0.86,12.00584129,1.835,0,1.835,10.14,0.86,10.17640408
29/09/2019 08:30,13.02,1.14,13.06981255,2.32,0,2.32,10.7,1.14,10.76055761,12.95,1.14,13.00008077,2.32,0,2.32,10.63,1.14,10.69095412
29/09/2019 09:00,14.17,1.14,14.21578348,1.94,0,1.94,12.23,1.14,12.28301673,14.1,1.14,14.14601004,1.94,0,1.94,12.16,1.14,12.2133206
29/09/2019 09:30,14.4415,1.08,14.48182731,2.8415,0,2.8415,11.6,1.08,11.65016738,14.3715,1.09,14.41277601,2.8415,0,2.8415,11.53,1.09,11.58140751
29/09/2019 10:00,14.7195,0.24,14.72145646,3.2995,0,3.2995,11.42,0.24,11.42252161,14.9595,2.22,15.12332768,3.2995,0,3.2995,11.66,2.22,11.8694566
29/09/2019 10:30,14.8125,-1.13,14.85553958,3.2725,0,3.2725,11.54,-1.13,11.59519297,15.4725,3.67,15.90179726,3.2725,0,3.2725,12.2,3.67,12.74005102
29/09/2019 11:00,14.553,-1.01,14.58800566,4.533,0,4.533,10.02,-1.01,10.07077455,15.193,3.83,15.66831673,4.533,0,4.533,10.66,3.83,11.32715763
29/09/2019 11:30,14.989,1.18,15.03537565,5.179,0,5.179,9.81,1.18,9.880713537,15.039,1.98,15.16878113,5.179,0,5.179,9.86,1.98,10.05683847
29/09/2019 12:00,14.9875,1.42,15.0546191,5.0875,0,5.0875,9.9,1.42,10.00131991,14.9475,1.42,15.01479791,5.0875,0,5.0875,9.86,1.42,9.961726758
29/09/2019 12:30,15.626,1.42,15.69038801,3.646,0,3.646,11.98,1.42,12.06386339,15.556,1.42,15.62067655,3.646,0,3.646,11.91,1.42,11.99435284
29/09/2019 13:00,15.268,1.42,15.33389135,4.878,0,4.878,10.39,1.42,10.48658667,15.208,1.42,15.27415019,4.878,0,4.878,10.33,1.42,10.42714247
29/09/2019 13:30,14.136,1.48,14.21326479,6.636,0,6.636,7.5,1.48,7.644632104,14.106,1.48,14.18342822,6.636,0,6.636,7.47,1.48,7.615201901
29/09/2019 14:00,14.0925,1.39,14.16088473,4.7125,0,4.7125,9.38,1.39,9.482431123,14.0325,1.39,14.1011757,4.7125,0,4.7125,9.32,1.39,9.423083359
29/09/2019 14:30,13.9515,1.27,14.00918457,4.3915,0,4.3915,9.56,1.27,9.643987764,13.8815,1.28,13.94038888,4.3915,0,4.3915,9.49,1.28,9.575933375
29/09/2019 15:00,13.1985,1.27,13.25946086,5.7085,0,5.7085,7.49,1.27,7.596907265,13.1485,1.28,13.21065677,5.7085,0,5.7085,7.44,1.28,7.549304604
29/09/2019 15:30,13.3745,1.45,13.45287145,6.3845,0,6.3845,6.99,1.45,7.138809425,13.3445,1.46,13.42413052,6.3845,0,6.3845,6.96,1.46,7.111483671
29/09/2019 16:00,13.9245,1.32,13.98692605,5.3945,0,5.3945,8.53,1.32,8.631529413,13.8745,1.32,13.93715,5.3945,0,5.3945,8.48,1.32,8.58212095
29/09/2019 16:30,14.573,1.24,14.62565995,4.593,0,4.593,9.98,1.24,10.05673903,14.513,1.24,14.56587687,4.593,0,4.593,9.92,1.24,9.997199608
29/09/2019 17:00,15.594,1.42,15.6585196,3.294,0,3.294,12.3,1.42,12.38169617,15.514,1.43,15.5797656,3.294,0,3.294,12.22,1.43,12.30338571
29/09/2019 17:30,16.636,1.42,16.69649352,2.736,0,2.736,13.9,1.42,13.97234411,16.556,1.43,16.61764231,2.736,0,2.736,13.82,1.43,13.89378638
29/09/2019 18:00,17.1635,1.42,17.22214076,2.0335,0,2.0335,15.13,1.42,15.19648973,17.0635,1.43,17.12331546,2.0335,0,2.0335,15.03,1.43,15.09787402
29/09/2019 18:30,17.524,1.53,17.59066446,1.814,0,1.814,15.71,1.53,15.78432767,17.424,1.54,17.49192316,1.814,0,1.814,15.61,1.54,15.68578018
29/09/2019 19:00,17.312,1.41,17.3693248,1.602,0,1.602,15.71,1.41,15.77314807,17.212,1.42,17.27047608,1.602,0,1.602,15.61,1.42,15.67445374
29/09/2019 19:30,17.4185,1.49,17.48211206,1.5485,0,1.5485,15.87,1.49,15.93979297,17.3185,1.5,17.38333806,1.5485,0,1.5485,15.77,1.5,15.84117736
29/09/2019 20:00,16.8775,1.49,16.94314334,1.5475,0,1.5475,15.33,1.49,15.4022401,16.7875,1.5,16.85438092,1.5475,0,1.5475,15.24,1.5,15.31364098
29/09/2019 20:30,15.925,1.25,15.97398275,1.565,0,1.565,14.36,1.25,14.41430193,15.845,1.26,15.89501887,1.565,0,1.565,14.28,1.26,14.33548046
29/09/2019 21:00,15.1315,1.13,15.17363477,1.5515,0,1.5515,13.58,1.13,13.62693289,15.0515,1.15,15.09536857,1.5515,0,1.5515,13.5,1.15,13.54889294
29/09/2019 21:30,14.4665,1.06,14.50528256,1.5665,0,1.5665,12.9,1.06,12.94347712,14.3865,1.08,14.42698105,1.5665,0,1.5665,12.82,1.08,12.86541099
29/09/2019 22:00,13.4095,0.63,13.42429105,1.5395,0,1.5395,11.87,0.63,11.88670686,13.3995,1.08,13.44295355,1.5395,0,1.5395,11.86,1.08,11.90907217
29/09/2019 22:30,12.6775,0.82,12.70399174,1.4175,0,1.4175,11.26,0.82,11.28981842,12.6175,0.83,12.64476992,1.4175,0,1.4175,11.2,0.83,11.23071235
29/09/2019 23:00,11.776,0.82,11.80451507,1.406,0,1.406,10.37,0.82,10.40236992,11.716,0.83,11.74536317,1.406,0,1.406,10.31,0.83,10.34335536
29/09/2019 23:30,10.905,0.69,10.92680763,1.425,0,1.425,9.48,0.69,9.50507759,10.855,0.7,10.87754683,1.425,0,1.425,9.43,0.7,9.45594522
30/09/2019 00:00,10.485,0.69,10.50767933,1.405,0,1.405,9.08,0.69,9.106179221,10.435,0.7,10.45845232,1.405,0,1.405,9.03,0.7,9.057091145
30/09/2019 00:30,10.3875,0.69,10.41039174,1.4275,0,1.4275,8.96,0.69,8.986528807,10.3475,0.7,10.37115019,1.4275,0,1.4275,8.92,0.7,8.94742421
30/09/2019 01:00,9.9875,0.69,10.01130642,1.4075,0,1.4075,8.58,0.69,8.607700041,9.9375,0.7,9.962123581,1.4075,0,1.4075,8.53,0.7,8.558673963
30/09/2019 01:30,10.5655,0.69,10.58800691,1.4255,0,1.4255,9.14,0.69,9.166007855,10.5155,0.7,10.53877319,1.4255,0,1.4255,9.09,0.7,9.116912855
30/09/2019 02:00,10.466,0.69,10.48872042,1.416,0,1.416,9.05,0.69,9.076265752,10.426,0.7,10.44947252,1.416,0,1.416,9.01,0.7,9.0371511
30/09/2019 02:30,10.341,0.69,10.36399445,1.431,0,1.431,8.91,0.69,8.936677235,10.281,0.7,10.30480281,1.431,0,1.431,8.85,0.7,8.877640452
30/09/2019 03:00,10.1825,0.69,10.20585157,1.5025,0,1.5025,8.68,0.69,8.707381926,10.1325,0.7,10.15665084,1.5025,0,1.5025,8.63,0.7,8.658342798
30/09/2019 03:30,10.0845,0,10.0845,1.5745,0,1.5745,8.51,0,8.51,10.0345,0,10.0345,1.5745,0,1.5745,8.46,0,8.46
30/09/2019 04:00,9.9725,0,9.9725,1.5725,0,1.5725,8.4,0,8.4,9.9125,0,9.9125,1.5725,0,1.5725,8.34,0,8.34
30/09/2019 04:30,9.9665,0,9.9665,1.5665,0,1.5665,8.4,0,8.4,9.9065,0,9.9065,1.5665,0,1.5665,8.34,0,8.34
30/09/2019 05:00,10.311,0.68,10.33339833,1.571,0,1.571,8.74,0.68,8.766413178,10.261,0.68,10.28350723,1.571,0,1.571,8.69,0.68,8.71656469
30/09/2019 05:30,10.4115,0.68,10.43368258,1.5715,0,1.5715,8.84,0.68,8.866115271,10.3615,0.68,10.3837894,1.5715,0,1.5715,8.79,0.68,8.816263381
30/09/2019 06:00,11.1765,0.68,11.19716715,1.5665,0,1.5665,9.61,0.68,9.634028233,11.1165,0.68,11.13727849,1.5665,0,1.5665,9.55,0.68,9.574178816
30/09/2019 06:30,12.873,0.99,12.91101193,1.573,0,1.573,11.3,0.99,11.34328436,12.803,0.99,12.84121914,1.573,0,1.573,11.23,0.99,11.27355312
30/09/2019 07:00,14.8895,1.11,14.93081747,1.5595,0,1.5595,13.33,1.11,13.37613547,15.0095,2.43,15.20493309,1.5595,0,1.5595,13.45,2.43,13.66775036
30/09/2019 07:30,16.9515,2.4,17.1205535,1.5615,0,1.5615,15.39,2.4,15.5760104,16.8515,2.43,17.02580254,1.5615,0,1.5615,15.29,2.43,15.48189265
30/09/2019 08:00,17.895,2.9,18.12845898,1.675,0,1.675,16.22,2.9,16.4772085,18.005,3.53,18.34777711,1.675,0,1.675,16.33,3.53,16.7071781
30/09/2019 08:30,18.297,3.32,18.59576858,1.957,0,1.957,16.34,3.32,16.67387178,18.187,3.32,18.48754632,1.957,0,1.957,16.23,3.32,16.56608886
30/09/2019 09:00,17.9645,3.51,18.30418969,2.6745,0,2.6745,15.29,3.51,15.68770856,17.8545,3.5,18.19431698,2.6745,0,2.6745,15.18,3.5,15.57826691
30/09/2019 09:30,17.9875,3.44,18.31348564,2.5675,0,2.5675,15.42,3.44,15.7990506,17.8775,3.44,18.2054554,2.5675,0,2.5675,15.31,3.44,15.691708
30/09/2019 10:00,17.597,3.44,17.9300867,3.347,0,3.347,14.25,3.44,14.65933491,17.497,3.44,17.83195472,3.347,0,3.347,14.15,3.44,14.56214613
30/09/2019 10:30,17.0995,3.35,17.42456313,3.5495,0,3.5495,13.55,3.35,13.95797263,17.0095,3.35,17.33625076,3.5495,0,3.5495,13.46,3.35,13.87062003
30/09/2019 11:00,16.707,3.5,17.0696763,5.007,0,5.007,11.7,3.5,12.21228889,16.627,3.5,16.99138396,5.007,0,5.007,11.62,3.5,12.13566644
30/09/2019 11:30,16.971,3.62,17.3527877,4.521,0,4.521,12.45,3.62,12.9656045,16.881,3.62,17.26477805,4.521,0,4.521,12.36,3.62,12.87920805
30/09/2019 12:00,17.439,3.54,17.79467114,3.469,0,3.469,13.97,3.54,14.41154051,17.339,3.54,17.69668107,3.469,0,3.469,13.87,3.54,14.31462539
30/09/2019 12:30,17.789,3.54,18.13780916,3.019,0,3.019,14.77,3.54,15.18830142,17.689,3.54,18.03974282,3.019,0,3.019,14.67,3.54,15.09107352
30/09/2019 13:00,17.854,3.43,18.18048998,2.694,0,2.694,15.16,3.43,15.54318178,17.744,3.43,18.07247731,2.694,0,2.694,15.05,3.43,15.43591267
30/09/2019 13:30,17.085,3.04,17.35335198,3.165,0,3.165,13.92,3.04,14.24808759,17.005,3.05,17.2763574,3.165,0,3.165,13.84,3.05,14.17208877
30/09/2019 14:00,16.999,3.22,17.30128322,2.919,0,2.919,14.08,3.22,14.44350373,16.899,3.23,17.20491502,2.919,0,2.919,13.98,3.23,14.34828561
30/09/2019 14:30,16.808,3.22,17.11365724,3.148,0,3.148,13.66,3.22,14.03438634,16.698,3.23,17.0075308,3.148,0,3.148,13.55,3.23,13.92965901
30/09/2019 15:00,17.373,3.22,17.6688859,2.413,0,2.413,14.96,3.22,15.30261416,17.253,3.23,17.55274648,2.413,0,2.413,14.84,3.23,15.18744547
30/09/2019 15:30,17.1875,1.6,17.26181208,2.0075,0,2.0075,15.18,1.6,15.26408857,17.6575,4.97,18.34361486,2.0075,0,2.0075,15.65,4.97,16.42021315
30/09/2019 16:00,17.3085,0.7,17.32264911,1.8985,0,1.8985,15.41,0.7,15.42589057,18.0085,5.57,18.85022473,1.8985,0,1.8985,16.11,5.57,17.0457326
30/09/2019 16:30,18.4305,0.7,18.44378839,1.8305,0,1.8305,16.6,0.7,16.61475248,19.1705,5.44,19.92741002,1.8305,0,1.8305,17.34,5.44,18.1733101
