Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/09/2019 17:00,19.2865,2.59,19.45962955,1.8465,0,1.8465,17.44,2.59,17.63127052,19.6965,4.08,20.11463428,1.8465,0,1.8465,17.85,4.08,18.31034953
30/09/2019 17:30,20.08,2.52,20.23750973,1.68,0,1.68,18.4,2.52,18.57176351,19.95,2.52,20.10852804,1.68,0,1.68,18.27,2.52,18.44297427
30/09/2019 18:00,20.3665,2.32,20.49821266,1.6265,0,1.6265,18.74,2.32,18.88306119,20.2365,2.34,20.37134095,1.6265,0,1.6265,18.61,2.34,18.75653753
30/09/2019 18:30,20.3315,2.11,20.44069451,1.5915,0,1.5915,18.74,2.11,18.85841192,20.2015,2.12,20.31243467,1.5915,0,1.5915,18.61,2.12,18.73036305
30/09/2019 19:00,20.391,2.26,20.51585926,1.551,0,1.551,18.84,2.26,18.97506785,20.261,2.28,20.38888229,1.551,0,1.551,18.71,2.28,18.84840842
30/09/2019 19:30,20.1065,2.43,20.25280826,1.5565,0,1.5565,18.55,2.43,18.70848471,20.4265,3.62,20.74478976,1.5565,0,1.5565,18.87,3.62,19.21409118
30/09/2019 20:00,19.07,1.97,19.17148403,1.53,0,1.53,17.54,1.97,17.65028328,19.14,2.59,19.31444278,1.53,0,1.53,17.61,2.59,17.79944381
30/09/2019 20:30,17.8105,1.51,17.87439538,1.5605,0,1.5605,16.25,1.51,16.32000613,17.7005,1.52,17.76564382,1.5605,0,1.5605,16.14,1.52,16.21141573
30/09/2019 21:00,16.8795,1.33,16.9318168,1.5495,0,1.5495,15.33,1.33,15.38758591,16.7695,1.34,16.82295248,1.5495,0,1.5495,15.22,1.34,15.2788743
30/09/2019 21:30,16.1195,1.33,16.17427526,1.5695,0,1.5695,14.55,1.33,14.61066049,16.0295,1.34,16.08541172,1.5695,0,1.5695,14.46,1.34,14.52195579
30/09/2019 22:00,15.308,1.17,15.35264681,1.548,0,1.548,13.76,1.17,13.80965242,15.208,1.18,15.25370984,1.548,0,1.548,13.66,1.18,13.7108716
30/09/2019 22:30,14.373,1.04,14.41057698,1.573,0,1.573,12.8,1.04,12.8421805,14.293,1.05,14.33151594,1.573,0,1.573,12.72,1.05,12.76326369
30/09/2019 23:00,13.062,0.33,13.06616792,1.552,0,1.552,11.51,0.33,11.5147297,13.152,1.37,13.22316165,1.552,0,1.552,11.6,1.37,11.6806207
30/09/2019 23:30,12.015,0.68,12.03422723,1.585,0,1.585,10.43,0.68,10.45214332,11.955,0.68,11.97432357,1.585,0,1.585,10.37,0.68,10.39227117
01/10/2019 00:00,11.36,0.68,11.38033391,1.56,0,1.56,9.8,0.68,9.823563508,11.31,0.68,11.33042365,1.56,0,1.56,9.75,0.68,9.773684055
01/10/2019 00:30,11.045,0,11.045,1.585,0,1.585,9.46,0,9.46,10.995,0,10.995,1.585,0,1.585,9.41,0,9.41
01/10/2019 01:00,10.9145,0.68,10.93566231,1.5545,0,1.5545,9.36,0.68,9.384668348,10.8645,0.68,10.88575952,1.5545,0,1.5545,9.31,0.68,9.33480048
01/10/2019 01:30,11.4355,0,11.4355,1.5755,0,1.5755,9.86,0,9.86,11.3855,0,11.3855,1.5755,0,1.5755,9.81,0,9.81
01/10/2019 02:00,11.3525,0,11.3525,1.5625,0,1.5625,9.79,0,9.79,11.3025,0,11.3025,1.5625,0,1.5625,9.74,0,9.74
01/10/2019 02:30,11.2905,0,11.2905,1.5805,0,1.5805,9.71,0,9.71,11.2305,0,11.2305,1.5805,0,1.5805,9.65,0,9.65
01/10/2019 03:00,10.856,0,10.856,1.566,0,1.566,9.29,0,9.29,10.796,0,10.796,1.566,0,1.566,9.23,0,9.23
01/10/2019 03:30,10.473,0,10.473,1.583,0,1.583,8.89,0,8.89,10.413,0,10.413,1.583,0,1.583,8.83,0,8.83
01/10/2019 04:00,10.5485,0,10.5485,1.5685,0,1.5685,8.98,0,8.98,10.4985,0,10.4985,1.5685,0,1.5685,8.93,0,8.93
01/10/2019 04:30,10.6515,0,10.6515,1.5815,0,1.5815,9.07,0,9.07,10.5915,0.68,10.61330638,1.5815,0,1.5815,9.01,0.68,9.035623941
01/10/2019 05:00,10.7015,0.71,10.72502691,1.5715,0,1.5715,9.13,0.71,9.157565179,10.6415,0.68,10.66320413,1.5715,0,1.5715,9.07,0.68,9.095454909
01/10/2019 05:30,11.4465,0.71,11.46849869,1.5765,0,1.5765,9.87,0.71,9.89550403,11.3865,0.68,11.40678668,1.5765,0,1.5765,9.81,0.68,9.833539546
01/10/2019 06:00,12.1945,0.91,12.22840669,1.5645,0,1.5645,10.63,0.91,10.66887998,12.1345,0.91,12.16857388,1.5645,0,1.5645,10.57,0.91,10.60909987
01/10/2019 06:30,13.719,0.81,13.74289129,1.579,0,1.579,12.14,0.81,12.16699223,13.739,1.4,13.81014558,1.579,0,1.579,12.16,1.4,12.24032679
01/10/2019 07:00,15.1365,1.32,15.19394722,1.5265,0,1.5265,13.61,1.32,13.67386193,15.0865,1.59,15.17005545,1.5265,0,1.5265,13.56,1.59,13.65290079
01/10/2019 07:30,16.994,1.92,17.10211788,1.434,0,1.434,15.56,1.92,15.67801008,16.884,1.93,16.99395057,1.434,0,1.434,15.45,1.93,15.57008028
01/10/2019 08:00,17.855,2.31,18.00380862,1.625,0,1.625,16.23,2.31,16.39356581,17.755,2.32,17.90593268,1.625,0,1.625,16.13,2.32,16.2959903
01/10/2019 08:30,18.1655,2.95,18.40347495,2.0255,0,2.0255,16.14,2.95,16.40737944,18.0655,2.95,18.30477507,2.0255,0,2.0255,16.04,2.95,16.30901898
01/10/2019 09:00,17.799,3.17,18.07908463,3.599,0,3.599,14.2,3.17,14.54953264,17.699,3.17,17.9806424,3.599,0,3.599,14.1,3.17,14.45195143
01/10/2019 09:30,17.8325,3.17,18.11206659,3.2025,0,3.2025,14.63,3.17,14.96949565,17.7425,3.17,18.02346266,3.2025,0,3.2025,14.54,3.17,14.88154898
01/10/2019 10:00,17.6785,3.17,17.96046387,3.6585,0,3.6585,14.02,3.17,14.37391039,17.5985,3.17,17.88172537,3.6585,0,3.6585,13.94,3.17,14.29589102
01/10/2019 10:30,16.8765,3.26,17.18848022,5.3865,0,5.3865,11.49,3.26,11.94352126,16.8065,3.26,17.11975591,5.3865,0,5.3865,11.42,3.26,11.87619468
01/10/2019 11:00,17.087,3.41,17.42393954,5.467,0,5.467,11.62,3.41,12.11001652,17.007,3.41,17.34549362,5.467,0,5.467,11.54,3.41,12.0332747
01/10/2019 11:30,16.6695,3.64,17.06229264,5.7495,0,5.7495,10.92,3.64,11.51069068,16.5895,3.64,16.98414291,5.7495,0,5.7495,10.84,3.64,11.434824
01/10/2019 12:00,16.789,3.98,17.25430152,8.399,0,8.399,8.39,3.98,9.286145594,16.729,3.98,17.19592513,8.399,0,8.399,8.33,3.98,9.23197162
01/10/2019 12:30,17.5295,3.98,17.97564381,7.0995,0,7.0995,10.43,3.98,11.16357022,17.4695,3.98,17.91713789,7.0995,0,7.0995,10.37,3.98,11.10753348
01/10/2019 13:00,17.0675,4.16,17.5671613,8.9075,0,8.9075,8.16,4.16,9.15921394,17.0075,4.16,17.50887364,8.9075,0,8.9075,8.1,4.16,9.105800349
01/10/2019 13:30,17.055,3.17,17.34710134,4.935,0,4.935,12.12,3.17,12.52770131,16.975,3.18,17.27029314,4.935,0,4.935,12.04,3.18,12.45287115
01/10/2019 14:00,16.6195,3.46,16.97584697,5.6895,0,5.6895,10.93,3.46,11.46457588,16.5495,3.45,16.90527877,5.6895,0,5.6895,10.86,3.45,11.39482777
01/10/2019 14:30,16.949,3.59,17.32503105,5.959,0,5.959,10.99,3.59,11.56149644,16.879,3.58,17.25447887,5.959,0,5.959,10.92,3.58,11.49185799
01/10/2019 15:00,16.9,3.44,17.24655328,5.12,0,5.12,11.78,3.44,12.27200065,16.82,3.44,17.16816822,5.12,0,5.12,11.7,3.44,12.19522858
01/10/2019 15:30,16.408,3.15,16.70763191,4.958,0,4.958,11.45,3.15,11.87539473,16.338,3.16,16.64078856,4.958,0,4.958,11.38,3.16,11.81058847
01/10/2019 16:00,16.0865,3.37,16.4357045,7.6165,0,7.6165,8.47,3.37,9.115799471,16.0265,3.36,16.37492908,7.6165,0,7.6165,8.41,3.36,9.056362404
01/10/2019 16:30,17.4285,3.21,17.7216453,4.8685,0,4.8685,12.56,3.21,12.96370703,17.3485,3.21,17.64297459,4.8685,0,4.8685,12.48,3.21,12.88621356
01/10/2019 17:00,18.0675,3.07,18.32646873,5.8375,0,5.8375,12.23,3.07,12.60943298,17.9875,3.07,18.24760412,5.8375,0,5.8375,12.15,3.07,12.53185541
01/10/2019 17:30,19.0575,2.93,19.28142127,4.4175,0,4.4175,14.64,2.93,14.9303215,18.9575,2.93,19.18258862,4.4175,0,4.4175,14.54,2.93,14.83227899
01/10/2019 18:00,19.143,2.52,19.30815499,2.603,0,2.603,16.54,2.52,16.73086967,19.033,2.53,19.20041638,2.603,0,2.603,16.43,2.53,16.62365183
01/10/2019 18:30,19.456,2.19,19.57886708,1.906,0,1.906,17.55,2.19,17.6861132,19.346,2.21,19.47182108,1.906,0,1.906,17.44,2.21,17.57946814
01/10/2019 19:00,19.6755,2.38,19.81892278,1.5355,0,1.5355,18.14,2.38,18.29546392,20.1655,4.28,20.6146984,1.5355,0,1.5355,18.63,4.28,19.11531585
01/10/2019 19:30,20.1285,2.77,20.31820396,1.5085,0,1.5085,18.62,2.77,18.82491169,20.2285,3.41,20.51390534,1.5085,0,1.5085,18.72,3.41,19.02804509
01/10/2019 20:00,19.6795,2.52,19.84018952,1.4895,0,1.4895,18.19,2.52,18.36372784,19.5595,2.53,19.72244762,1.4895,0,1.4895,18.07,2.53,18.24625441
01/10/2019 20:30,18.8865,2.52,19.0538784,1.5065,0,1.5065,17.38,2.52,17.56174251,18.7665,2.53,18.93627266,1.5065,0,1.5065,17.26,2.53,17.44444038
01/10/2019 21:00,17.807,1.77,17.894752,1.487,0,1.487,16.32,1.77,16.41570285,18.207,3.77,18.59321782,1.487,0,1.487,16.72,3.77,17.13975787
01/10/2019 21:30,16.6495,1.02,16.68071492,1.4995,0,1.4995,15.15,1.02,15.18429781,16.7995,2.46,16.9786572,1.4995,0,1.4995,15.3,2.46,15.49650283
01/10/2019 22:00,15.845,1.68,15.93381389,1.485,0,1.485,14.36,1.68,14.457939,15.765,1.7,15.85639382,1.485,0,1.485,14.28,1.7,14.38083447
01/10/2019 22:30,14.6125,-0.88,14.63897388,1.4925,0,1.4925,13.12,-0.88,13.14947908,15.2525,3.76,15.70911698,1.4925,0,1.4925,13.76,3.76,14.26447335
01/10/2019 23:00,13.973,1.28,14.03150487,1.473,0,1.473,12.5,1.28,12.5653651,13.903,1.29,13.96271854,1.473,0,1.473,12.43,1.29,12.49675958
01/10/2019 23:30,12.979,1.02,13.01901843,1.489,0,1.489,11.49,1.02,11.5351853,12.919,1.02,12.95920372,1.489,0,1.489,11.43,1.02,11.47542156
02/10/2019 00:00,12.097,0.9,12.13043317,1.477,0,1.477,10.62,0.9,10.65806737,12.047,0.91,12.08132066,1.477,0,1.477,10.57,0.91,10.60909987
02/10/2019 00:30,12.18,0.95,12.21699226,1.48,0,1.48,10.7,0.95,10.74209011,12.12,0.96,12.15796036,1.48,0,1.48,10.64,0.96,10.68322049
02/10/2019 01:00,11.6145,0.78,11.64066193,1.4645,0,1.4645,10.15,0.78,10.17992633,11.5545,0.79,11.58147531,1.4645,0,1.4645,10.09,0.79,10.12087941
02/10/2019 01:30,11.904,0.69,11.92398071,1.474,0,1.474,10.43,0.69,10.45279867,11.864,0.69,11.88404796,1.474,0,1.474,10.39,0.69,10.41288625
02/10/2019 02:00,11.8905,0.69,11.91050336,1.4605,0,1.4605,10.43,0.69,10.45279867,11.8505,0.69,11.87057076,1.4605,0,1.4605,10.39,0.69,10.41288625
02/10/2019 02:30,11.7855,0.69,11.80568127,1.4755,0,1.4755,10.31,0.69,10.33306344,11.7355,0.69,11.75576711,1.4755,0,1.4755,10.26,0.69,10.28317558
02/10/2019 03:00,11.3,0.69,11.32104677,1.47,0,1.47,9.83,0.69,9.854186927,11.23,0.69,11.25117772,1.47,0,1.47,9.76,0.69,9.784359969
02/10/2019 03:30,11.1815,0,11.1815,1.4815,0,1.4815,9.7,0,9.7,11.1215,0,11.1215,1.4815,0,1.4815,9.64,0,9.64
02/10/2019 04:00,10.996,0.68,11.01700576,1.466,0,1.466,9.53,0.68,9.55422943,10.946,0.68,10.96710153,1.466,0,1.466,9.48,0.68,9.504356896
02/10/2019 04:30,10.8955,0,10.8955,1.3655,0,1.3655,9.53,0,9.53,10.8455,0,10.8455,1.3655,0,1.3655,9.48,0,9.48
02/10/2019 05:00,11.069,0.84,11.10082704,1.329,0,1.329,9.74,0.84,9.776154663,11.009,0.84,11.041,1.329,0,1.329,9.68,0.84,9.716377926
02/10/2019 05:30,11.393,0.68,11.41327512,1.343,0,1.343,10.05,0.68,10.07297871,11.333,0.68,11.35338227,1.343,0,1.343,9.99,0.68,10.0131164
02/10/2019 06:00,12.388,0.73,12.40949008,1.328,0,1.328,11.06,0.73,11.08406514,12.308,0.74,12.33022563,1.328,0,1.328,10.98,0.74,11.004908
02/10/2019 06:30,13.7535,0.91,13.78357219,1.3335,0,1.3335,12.42,0.91,12.45329274,13.6835,0.92,13.71439289,1.3335,0,1.3335,12.35,0.92,12.3842198
02/10/2019 07:00,15.384,1.44,15.45124772,1.314,0,1.314,14.07,1.44,14.14349674,15.294,1.44,15.36164171,1.314,0,1.314,13.98,1.44,14.05396741
02/10/2019 07:30,17.4935,1.59,17.56560965,1.3335,0,1.3335,16.16,1.59,16.23803252,17.5335,2.51,17.7122478,1.3335,0,1.3335,16.2,2.51,16.39329436
02/10/2019 08:00,18.719,2.56,18.89324115,1.599,0,1.599,17.12,2.56,17.31034373,18.599,2.51,18.76760243,1.599,0,1.599,17,2.51,17.18429807
02/10/2019 08:30,18.462,2.88,18.68528416,2.792,0,2.792,15.67,2.88,15.93246058,18.352,2.88,18.57660636,2.792,0,2.792,15.56,2.88,15.82428513
02/10/2019 09:00,17.513,3.22,17.80655972,4.913,0,4.913,12.6,3.22,13.00493752,17.433,3.22,17.7278845,4.913,0,4.913,12.52,3.22,12.92744368
02/10/2019 09:30,16.8165,3.41,17.15875206,6.7765,0,6.7765,10.04,3.41,10.60328723,16.7465,3.4,17.08816146,6.7765,0,6.7765,9.97,3.4,10.53379799
02/10/2019 10:00,16.248,3.47,16.61440351,7.898,0,7.898,8.35,3.47,9.042311651,16.198,3.47,16.56550947,7.898,0,7.898,8.3,3.47,8.996160292
02/10/2019 10:30,15.6475,3.39,16.01050768,9.1475,0,9.1475,6.5,3.39,7.330900354,15.6175,3.39,15.98118914,9.1475,0,9.1475,6.47,3.39,7.304313794
02/10/2019 11:00,14.893,3.39,15.27395001,10.143,0,10.143,4.75,3.39,5.835631928,14.863,3.39,15.2446997,10.143,0,10.143,4.72,3.39,5.811239111
02/10/2019 11:30,14.7605,3.67,15.20990665,10.6205,0,10.6205,4.14,3.67,5.532494916,14.7405,3.66,15.18808547,10.6205,0,10.6205,4.12,3.66,5.510898293
02/10/2019 12:00,14.7575,3.75,15.22650013,10.6875,0,10.6875,4.07,3.75,5.534202743,14.7275,3.74,15.19496154,10.6875,0,10.6875,4.04,3.74,5.505379188
02/10/2019 12:30,15.0395,3.88,15.53193356,9.7095,0,9.7095,5.33,3.88,6.592670172,15.0195,3.87,15.51007029,9.7095,0,9.7095,5.31,3.87,6.570616409
02/10/2019 13:00,14.5205,3.56,14.95053578,10.0805,0,10.0805,4.44,3.56,5.690975312,14.5005,3.55,14.9287307,10.0805,0,10.0805,4.42,3.55,5.669118097
02/10/2019 13:30,13.8935,3.49,14.32513324,10.9535,0,10.9535,2.94,3.49,4.563299245,13.8835,3.49,14.31543476,10.9535,0,10.9535,2.93,3.49,4.556862956
02/10/2019 14:00,13.948,3.67,14.42274606,12.088,0,12.088,1.86,3.67,4.114425841,13.938,3.67,14.41307545,12.088,0,12.088,1.85,3.67,4.109914841
02/10/2019 14:30,14.0115,3.67,14.48416488,11.6915,0,11.6915,2.32,3.67,4.341808379,14.0015,3.67,14.47449143,11.6915,0,11.6915,2.31,3.67,4.336473221
02/10/2019 15:00,14.7285,3.53,15.14561363,9.7885,0,9.7885,4.94,3.53,6.071614283,14.6885,3.52,15.10438454,9.7885,0,9.7885,4.9,3.52,6.033274401
02/10/2019 15:30,14.801,3.11,15.1242091,7.841,0,7.841,6.96,3.11,7.623234222,14.761,3.1,15.08300769,7.841,0,7.841,6.92,3.1,7.582638063
02/10/2019 16:00,15.438,2.92,15.71172314,6.908,0,6.908,8.53,2.92,9.015946983,15.388,2.92,15.66259697,6.908,0,6.908,8.48,2.92,8.968656533
02/10/2019 16:30,16.3685,2.64,16.58002992,5.5185,0,5.5185,10.85,2.64,11.16656169,16.2885,2.64,16.50105549,5.5185,0,5.5185,10.77,2.64,11.08884575
02/10/2019 17:00,17.612,2.52,17.79137274,3.992,0,3.992,13.62,2.52,13.85116602,17.512,2.52,17.69238661,3.992,0,3.992,13.52,2.52,13.75284698
02/10/2019 17:30,17.985,2.06,18.10259167,3.825,0,3.825,14.16,2.06,14.30906007,17.895,2.06,18.0131792,3.825,0,3.825,14.07,2.06,14.22000352
02/10/2019 18:00,18.738,2.22,18.8690499,2.258,0,2.258,16.48,2.22,16.62885444,19.358,4.44,19.8606587,2.258,0,2.258,17.1,4.44,17.66702012
02/10/2019 18:30,19.307,0,19.307,1.527,0,1.527,17.78,0,17.78,20.067,4.8,20.63309209,1.527,0,1.527,18.54,4.8,19.15128194
02/10/2019 19:00,19.452,2.34,19.59224091,1.352,0,1.352,18.1,2.34,18.25063287,20.202,4.73,20.7483422,1.352,0,1.352,18.85,4.73,19.43438705
02/10/2019 19:30,20.1635,2.34,20.29882588,1.3335,0,1.3335,18.83,2.34,18.9748386,20.0435,2.34,20.17963063,1.3335,0,1.3335,18.71,2.34,18.85576039
02/10/2019 20:00,19.454,2.34,19.5942266,1.314,0,1.314,18.14,2.34,18.29030344,19.524,2.78,19.72092736,1.314,0,1.314,18.21,2.78,18.42097989
02/10/2019 20:30,18.6495,-0.67,18.66153129,1.5395,0,1.5395,17.11,-0.67,17.12311303,19.3895,4.48,19.9003294,1.5395,0,1.5395,17.85,4.48,18.40361106
02/10/2019 21:00,17.6285,-0.79,17.64619257,1.5485,0,1.5485,16.08,-0.79,16.0993944,18.3585,4.18,18.82835421,1.5485,0,1.5485,16.81,4.18,17.32190809
02/10/2019 21:30,17.08,-0.79,17.09826015,1.56,0,1.56,15.52,-0.79,15.54009331,17.8,4.11,18.26833599,1.56,0,1.56,16.24,4.11,16.75200585
02/10/2019 22:00,16.191,-0.91,16.21655269,1.531,0,1.531,14.66,-0.91,14.68821637,16.891,3.99,17.35586302,1.531,0,1.531,15.36,3.99,15.86977316
02/10/2019 22:30,15.187,-0.28,15.18958094,1.537,0,1.537,13.65,-0.28,13.65287149,15.597,2.84,15.85345417,1.537,0,1.537,14.06,2.84,14.3439604
02/10/2019 23:00,14.1885,1.12,14.23263617,1.3885,0,1.3885,12.8,1.12,12.84890657,14.1285,1.12,14.17282302,1.3885,0,1.3885,12.74,1.12,12.78913601
02/10/2019 23:30,13.325,0.96,13.35953686,1.405,0,1.405,11.92,0.96,11.95859524,13.265,0.96,13.29969267,1.405,0,1.405,11.86,0.96,11.89878985
03/10/2019 00:00,12.8245,0.96,12.86038103,1.3745,0,1.3745,11.45,0.96,11.49017406,12.7645,0.96,12.80054922,1.3745,0,1.3745,11.39,0.96,11.43038495
03/10/2019 00:30,12.267,0.74,12.28929978,1.397,0,1.397,10.87,0.74,10.89515948,12.227,0.74,12.2493726,1.397,0,1.397,10.83,0.74,10.85525219
03/10/2019 01:00,11.9625,0.74,11.98536634,1.3825,0,1.3825,10.58,0.74,10.60584744,11.9225,0.74,11.94544291,1.3825,0,1.3825,10.54,0.74,10.5659453
03/10/2019 01:30,12.5975,0.74,12.61921575,1.3975,0,1.3975,11.2,0.74,11.22441981,12.5375,0.74,12.5593195,1.3975,0,1.3975,11.14,0.74,11.16455104
03/10/2019 02:00,12.536,0.74,12.5578221,1.406,0,1.406,11.13,0.74,11.15457305,12.476,0.74,12.49792687,1.406,0,1.406,11.07,0.74,11.09470594
03/10/2019 02:30,12.4145,0.68,12.43310944,1.5345,0,1.5345,10.88,0.68,10.90122929,12.3545,0.69,12.37375328,1.5345,0,1.5345,10.82,0.69,10.8419786
03/10/2019 03:00,11.9575,0.68,11.97681954,1.5175,0,1.5175,10.44,0.68,10.46212216,11.8875,0.69,11.9075084,1.5175,0,1.5175,10.37,0.69,10.39293029
03/10/2019 03:30,11.82,0.68,11.83954391,1.54,0,1.54,10.28,0.68,10.30246572,11.77,0.69,11.7902078,1.54,0,1.54,10.23,0.69,10.25324339
03/10/2019 04:00,11.806,0.68,11.82556705,1.526,0,1.526,10.28,0.68,10.30246572,11.756,0.69,11.77623183,1.526,0,1.526,10.23,0.69,10.25324339
03/10/2019 04:30,11.706,0.68,11.72573392,1.536,0,1.536,10.17,0.68,10.19270818,11.646,0.69,11.66642259,1.536,0,1.536,10.11,0.69,10.13351864
03/10/2019 05:00,11.695,0.68,11.71475245,1.525,0,1.525,10.17,0.68,10.19270818,11.635,0.69,11.65544186,1.525,0,1.525,10.11,0.69,10.13351864
03/10/2019 05:30,12.384,0.88,12.41522678,1.534,0,1.534,10.85,0.88,10.88562814,12.324,0.88,12.35537842,1.534,0,1.534,10.79,0.88,10.8258256
03/10/2019 06:00,13.157,1.07,13.20043745,1.517,0,1.517,11.64,1.07,11.6890761,13.087,1.07,13.13066902,1.517,0,1.517,11.57,1.07,11.61937176
03/10/2019 06:30,14.5195,1.23,14.57150576,1.5195,0,1.5195,13,1.23,13.05805881,14.4395,1.22,14.49094753,1.5195,0,1.5195,12.92,1.22,12.97747279
03/10/2019 07:00,16.389,1.9,16.49876726,1.379,0,1.379,15.01,1.9,15.12977528,16.299,1.89,16.40821444,1.379,0,1.379,14.92,1.89,15.03923203
03/10/2019 07:30,18.311,1.71,18.39067212,1.381,0,1.381,16.93,1.71,17.0161394,18.751,4.18,19.21125714,1.381,0,1.381,17.37,4.18,17.8658697
03/10/2019 08:00,19.681,3.14,19.92991121,1.631,0,1.631,18.05,3.14,18.32108348,19.601,3.23,19.86534925,1.631,0,1.631,17.97,3.23,18.25797908
03/10/2019 08:30,19.564,3.45,19.8658651,2.044,0,2.044,17.52,3.45,17.85645262,19.444,3.44,19.74595493,2.044,0,2.044,17.4,3.44,17.73678663
03/10/2019 09:00,19.6215,3.7,19.96730483,1.9215,0,1.9215,17.7,3.7,18.08258831,19.5015,3.69,19.84753391,1.9215,0,1.9215,17.58,3.69,17.96308715
03/10/2019 09:30,19.6915,3.7,20.03609673,2.2515,0,2.2515,17.44,3.7,17.82816872,19.5815,3.69,19.92614469,2.2515,0,2.2515,17.33,3.69,17.71849316
03/10/2019 10:00,19.4495,3.5,19.76190907,2.1295,0,2.1295,17.32,3.5,17.67009904,19.3495,3.5,19.66349791,2.1295,0,2.1295,17.22,3.5,17.57209151
03/10/2019 10:30,18.7755,3.34,19.07026482,2.8155,0,2.8155,15.96,3.34,16.30574132,18.6855,3.33,18.97990543,2.8155,0,2.8155,15.87,3.33,16.2156036
03/10/2019 11:00,18.1565,3.42,18.47579206,4.1565,0,4.1565,14,3.42,14.41167582,18.0765,3.41,18.3953242,4.1565,0,4.1565,13.92,3.41,14.33159098
03/10/2019 11:30,17.5635,3.42,17.89337677,5.3835,0,5.3835,12.18,3.42,12.65103948,17.4935,3.41,17.8227563,5.3835,0,5.3835,12.11,3.41,12.58094591
03/10/2019 12:00,17.3745,3.42,17.70789796,5.0845,0,5.0845,12.29,3.42,12.75697848,17.2945,3.41,17.62747373,5.0845,0,5.0845,12.21,3.41,12.67723156
03/10/2019 12:30,17.371,3.66,17.75238691,6.181,0,6.181,11.19,3.66,11.77334702,17.311,3.65,17.69161443,6.181,0,6.181,11.13,3.65,11.71321476
03/10/2019 13:00,16.386,3.99,16.86478864,8.946,0,8.946,7.44,3.99,8.442375258,16.336,3.99,16.8162123,8.946,0,8.946,7.39,3.99,8.398345075
03/10/2019 13:30,16.7905,2.81,17.02401217,4.8005,0,4.8005,11.99,2.81,12.31487718,16.7305,2.81,16.96483806,4.8005,0,4.8005,11.93,2.81,12.25646768
03/10/2019 14:00,17.1575,3.07,17.42999444,4.3975,0,4.3975,12.76,3.07,13.12411902,17.0775,3.06,17.34948432,4.3975,0,4.3975,12.68,3.06,13.04400245
03/10/2019 14:30,17.3015,3.07,17.5717615,4.1715,0,4.1715,13.13,3.07,13.48413141,17.2215,3.06,17.4912453,4.1715,0,4.1715,13.05,3.06,13.40395837
03/10/2019 15:00,17.744,3.12,18.01621314,3.264,0,3.264,14.48,3.12,14.8123192,17.644,3.12,17.91773245,3.264,0,3.264,14.38,3.12,14.71457781
03/10/2019 15:30,17.6525,2.91,17.89074778,2.7925,0,2.7925,14.86,2.91,15.14224884,17.5425,2.9,17.78058791,2.7925,0,2.7925,14.75,2.9,15.03238171
03/10/2019 16:00,18.2465,2.85,18.46773571,2.0965,0,2.0965,16.15,2.85,16.39954268,18.1265,2.85,18.3491826,2.0965,0,2.0965,16.03,2.85,16.28138201
03/10/2019 16:30,19.588,2.95,19.80889305,2.048,0,2.048,17.54,2.95,17.78634589,19.458,2.95,19.68035223,2.048,0,2.048,17.41,2.95,17.65815959
03/10/2019 17:00,20.4195,2.95,20.63149244,1.9695,0,1.9695,18.45,2.95,18.68435174,20.2995,2.95,20.51273264,1.9695,0,1.9695,18.33,2.95,18.56586653
03/10/2019 17:30,20.6575,2.58,20.81798997,1.8675,0,1.8675,18.79,2.58,18.96629906,20.5375,2.58,20.69892041,1.8675,0,1.8675,18.67,2.58,18.84742157
03/10/2019 18:00,20.8175,2.58,20.97676587,1.6975,0,1.6975,19.12,2.58,19.29328381,20.6975,2.58,20.85768219,1.6975,0,1.6975,19,2.58,19.17436831
03/10/2019 18:30,20.907,2.42,21.04659234,1.627,0,1.627,19.28,2.42,19.43128405,21.587,4.92,22.14057291,1.627,0,1.627,19.96,4.92,20.55743175
03/10/2019 19:00,21.011,0.68,21.02200088,1.561,0,1.561,19.45,0.68,19.46188326,21.791,5.39,22.44771216,1.561,0,1.561,20.23,5.39,20.935735
03/10/2019 19:30,20.9235,0.68,20.93454686,1.5735,0,1.5735,19.35,0.68,19.36194463,21.7035,5.39,22.36278185,1.5735,0,1.5735,20.13,5.39,20.83912186
03/10/2019 20:00,20.026,2.22,20.1486743,1.556,0,1.556,18.47,2.22,18.60293794,20.566,4.62,21.07853781,1.556,0,1.556,19.01,4.62,19.56334583
03/10/2019 20:30,19.3235,2.39,19.47074093,1.5635,0,1.5635,17.76,2.39,17.92009208,19.2135,2.4,19.36281442,1.5635,0,1.5635,17.65,2.4,17.81242544
03/10/2019 21:00,18.579,2.31,18.72205494,1.539,0,1.539,17.04,2.31,17.19586287,18.469,2.32,18.61414411,1.539,0,1.539,16.93,2.32,17.08822109
03/10/2019 21:30,17.7785,2.06,17.89744848,1.5585,0,1.5585,16.22,2.06,16.35029052,17.6685,2.07,17.78934491,1.5585,0,1.5585,16.11,2.07,16.2424444
03/10/2019 22:00,16.4955,1.6,16.57291526,1.5355,0,1.5355,14.96,1.6,15.04531821,16.4055,1.61,16.48431164,1.5355,0,1.5355,14.87,1.61,14.95690476
03/10/2019 22:30,15.5635,1.51,15.63657994,1.5635,0,1.5635,14,1.51,14.08119668,15.4835,1.51,15.55695575,1.5635,0,1.5635,13.92,1.51,14.00166062
03/10/2019 23:00,14.392,1.16,14.43867252,1.542,0,1.542,12.85,1.16,12.90225174,14.422,1.84,14.53890243,1.542,0,1.542,12.88,1.84,13.01076477
03/10/2019 23:30,13.548,1.16,13.59756978,1.568,0,1.568,11.98,1.16,12.03602925,13.508,1.18,13.55944188,1.568,0,1.568,11.94,1.18,11.99816653
04/10/2019 00:00,12.837,1,12.875891,1.547,0,1.547,11.29,1,11.33420046,12.777,1,12.81607307,1.547,0,1.547,11.23,1,11.27443568
04/10/2019 00:30,12.6415,0.92,12.67493283,1.5615,0,1.5615,11.08,0.92,11.11812934,12.5915,0.93,12.62579789,1.5615,0,1.5615,11.03,0.93,11.06913727
04/10/2019 01:00,12.621,1.05,12.66460189,1.541,0,1.541,11.08,1.05,11.12964061,12.571,1.06,12.615611,1.541,0,1.541,11.03,1.06,11.08081676
04/10/2019 01:30,13.106,1.05,13.14799361,1.556,0,1.556,11.55,1.05,11.59762907,13.056,1.06,13.09895935,1.556,0,1.556,11.5,1.06,11.54874885
04/10/2019 02:00,12.976,0.92,13.00857317,1.536,0,1.536,11.44,0.92,11.47693339,12.916,0.92,12.94872411,1.536,0,1.536,11.38,0.92,11.41712748
04/10/2019 02:30,12.909,0.85,12.93695409,1.549,0,1.549,11.36,0.85,11.39175579,12.849,0.86,12.87774829,1.549,0,1.549,11.3,0.86,11.33267841
04/10/2019 03:00,12.689,0.85,12.71743767,1.529,0,1.529,11.16,0.85,11.19232326,12.619,0.86,12.64827107,1.529,0,1.529,11.09,0.86,11.12329538
04/10/2019 03:30,12.4375,0.77,12.46131238,1.5475,0,1.5475,10.89,0.77,10.91718828,12.3875,0.77,12.41140831,1.5475,0,1.5475,10.84,0.77,10.86731338
04/10/2019 04:00,11.9545,0.69,11.97439645,1.5445,0,1.5445,10.41,0.69,10.43284237,11.9045,0.69,11.92447987,1.5445,0,1.5445,10.36,0.69,10.38295237
04/10/2019 04:30,11.9085,0.69,11.92847317,1.5485,0,1.5485,10.36,0.69,10.38295237,11.8285,0.69,11.84860803,1.5485,0,1.5485,10.28,0.69,10.30313059
04/10/2019 05:00,12.0615,0.9,12.0950313,1.5415,0,1.5415,10.52,0.9,10.55842791,12.0015,0.89,12.0344548,1.5415,0,1.5415,10.46,0.89,10.49779501
04/10/2019 05:30,12.7575,1.08,12.80313267,1.5475,0,1.5475,11.21,1.08,11.26190481,12.6975,1.08,12.74334753,1.5475,0,1.5475,11.15,1.08,11.20218282
04/10/2019 06:00,13.142,1.01,13.18075354,1.532,0,1.532,11.61,1.01,11.65384915,13.072,1.02,13.11173459,1.532,0,1.532,11.54,1.02,11.58499029
04/10/2019 06:30,14.9325,1.55,15.01272981,1.5425,0,1.5425,13.39,1.55,13.47941393,14.8425,1.55,14.92321367,1.5425,0,1.5425,13.3,1.55,13.39001494
04/10/2019 07:00,17.222,2.27,17.37095806,1.532,0,1.532,15.69,2.27,15.85335927,17.112,2.27,17.26190731,1.532,0,1.532,15.58,2.27,15.74450063
04/10/2019 07:30,18.8355,2.6,19.01410162,1.5255,0,1.5255,17.31,2.6,17.50417379,18.7155,2.59,18.8938625,1.5255,0,1.5255,17.19,2.59,17.3840214
04/10/2019 08:00,19.7285,2.4,19.87394556,1.6685,0,1.6685,18.06,2.4,18.21877054,19.9585,3.99,20.35342286,1.6685,0,1.6685,18.29,3.99,18.72015491
04/10/2019 08:30,20.1605,3.63,20.48469332,1.9705,0,1.9705,18.19,3.63,18.54866572,20.0505,3.63,20.37644351,1.9705,0,1.9705,18.08,3.63,18.4408053
04/10/2019 09:00,19.797,3.76,20.15090095,2.407,0,2.407,17.39,3.76,17.79184364,19.687,3.75,20.04096976,2.407,0,2.407,17.28,3.75,17.68221988
04/10/2019 09:30,19.5525,3.87,19.93181267,3.2325,0,3.2325,16.32,3.87,16.77257583,19.4425,3.86,19.82196777,3.2325,0,3.2325,16.21,3.86,16.66324398
04/10/2019 10:00,19.1025,4.01,19.51885259,5.0325,0,5.0325,14.07,4.01,14.63027683,19.0125,4.01,19.43078115,5.0325,0,5.0325,13.98,4.01,14.54374436
04/10/2019 10:30,17.6205,3.28,17.92318109,5.4405,0,5.4405,12.18,3.28,12.61391295,17.5405,3.27,17.84270272,5.4405,0,5.4405,12.1,3.27,12.53406957
04/10/2019 11:00,17.4935,3.28,17.798341,5.7335,0,5.7335,11.76,3.28,12.20884925,17.4235,3.27,17.72769732,5.7335,0,5.7335,11.69,3.27,12.13873964
04/10/2019 11:30,17.705,3.46,18.03991754,5.595,0,5.595,12.11,3.46,12.59459011,17.635,3.46,17.97122213,5.595,0,5.595,12.04,3.46,12.52729819
04/10/2019 12:00,17.3545,3.77,17.75926717,7.0345,0,7.0345,10.32,3.77,10.98705147,17.2945,3.77,17.70063926,7.0345,0,7.0345,10.26,3.77,10.93071361
04/10/2019 12:30,18.5915,3.64,18.94448395,4.3615,0,4.3615,14.23,3.64,14.68817552,18.5015,3.63,18.85424096,4.3615,0,4.3615,14.14,3.63,14.5985102
04/10/2019 13:00,18.9545,3.35,19.24826149,3.3045,0,3.3045,15.65,3.35,16.00453061,18.8545,3.35,19.14979557,3.3045,0,3.3045,15.55,3.35,15.90675957
04/10/2019 13:30,17.88,2.85,18.10571457,4.18,0,4.18,13.7,2.85,13.99330197,17.8,2.85,18.02671628,4.18,0,4.18,13.62,2.85,13.91498832
04/10/2019 14:00,17.137,1.65,17.21625014,5.267,0,5.267,11.87,1.65,11.98413117,17.577,4.69,18.19194957,5.267,0,5.267,12.31,4.69,13.17316211
04/10/2019 14:30,17.2,0.68,17.21343661,3.84,0,3.84,13.36,0.68,13.3772942,17.88,5.23,18.62920557,3.84,0,3.84,14.04,5.23,14.98247309
04/10/2019 15:00,17.1505,0.89,17.1735771,3.1505,0,3.1505,14,0.89,14.02826076,17.8405,5.15,18.56895097,3.1505,0,3.1505,14.69,5.15,15.56658601
04/10/2019 15:30,16.7515,0,16.7515,3.5215,0,3.5215,13.23,0,13.23,17.4315,4.97,18.12617147,3.5215,0,3.5215,13.91,4.97,14.77122202
04/10/2019 16:00,16.209,0,16.209,4.229,0,4.229,11.98,0,11.98,16.879,4.71,17.52383351,4.229,0,4.229,12.65,4.71,13.4983925
04/10/2019 16:30,17.5685,2.4,17.73167201,3.8085,0,3.8085,13.76,2.4,13.96773425,17.8985,3.77,18.29123293,3.8085,0,3.8085,14.09,3.77,14.58564363
04/10/2019 17:00,18.6875,2.4,18.84098342,2.8675,0,2.8675,15.82,2.4,16.00101247,18.5775,2.36,18.72680182,2.8675,0,2.8675,15.71,2.36,15.88627395
04/10/2019 17:30,18.851,2.08,18.96540537,2.381,0,2.381,16.47,2.08,16.60082227,18.741,2.08,18.85607279,2.381,0,2.381,16.36,2.08,16.49169488
04/10/2019 18:00,19.587,2.08,19.69713098,1.997,0,1.997,17.59,2.08,17.71255205,19.477,2.08,19.58774946,1.997,0,1.997,17.48,2.08,17.60331787
04/10/2019 18:30,20.0795,2.08,20.1869443,1.6895,0,1.6895,18.39,2.08,18.50725533,20.2495,3,20.47052149,1.6895,0,1.6895,18.56,3,18.8008936
04/10/2019 19:00,20.446,2.59,20.60939145,1.586,0,1.586,18.86,2.59,19.03700869,20.496,3,20.71439152,1.586,0,1.586,18.91,3,19.14649054
04/10/2019 19:30,20.4595,2.49,20.61046434,1.5995,0,1.5995,18.86,2.49,19.02366158,20.3095,2.5,20.46279038,1.5995,0,1.5995,18.71,2.5,18.87628406
04/10/2019 20:00,19.6785,2.49,19.8354093,1.5885,0,1.5885,18.09,2.49,18.26056407,19.5685,2.5,19.72754907,1.5885,0,1.5885,17.98,2.5,18.15297221
04/10/2019 20:30,18.7065,2.24,18.84013647,1.5765,0,1.5765,17.13,2.24,17.27583573,18.5965,2.24,18.73092129,1.5765,0,1.5765,17.02,2.24,17.16677023
04/10/2019 21:00,17.631,0.93,17.65551078,1.581,0,1.581,16.05,0.93,16.07692135,17.831,2.76,18.04334118,1.581,0,1.581,16.25,2.76,16.48272126
04/10/2019 21:30,16.983,0.93,17.00844464,1.603,0,1.603,15.38,0.93,15.40809203,17.103,2.28,17.25430407,1.603,0,1.603,15.5,2.28,15.66679291
04/10/2019 22:00,16.229,1.49,16.29725563,1.569,0,1.569,14.66,1.49,14.7355251,16.139,1.49,16.20763465,1.569,0,1.569,14.57,1.49,14.64598921
04/10/2019 22:30,15.1215,1.24,15.17225633,1.5915,0,1.5915,13.53,1.24,13.58670306,15.0415,1.24,15.09252538,1.5915,0,1.5915,13.45,1.24,13.50703891
04/10/2019 23:00,13.8875,1.04,13.92638705,1.5775,0,1.5775,12.31,1.04,12.35385365,13.8275,1.05,13.8673089,1.5775,0,1.5775,12.25,1.05,12.29491765
04/10/2019 23:30,13.5665,1.04,13.6063045,1.6065,0,1.6065,11.96,1.04,12.00513224,13.4965,0.99,13.5327607,1.6065,0,1.6065,11.89,0.99,11.93114412
05/10/2019 00:00,12.8845,0.92,12.91730391,1.5845,0,1.5845,11.3,0.92,11.33738947,12.8145,0.93,12.84820261,1.5845,0,1.5845,11.23,0.93,11.26844266
05/10/2019 00:30,12.605,0.79,12.62973179,1.605,0,1.605,11,0.79,11.0283317,12.555,0.8,12.58046203,1.605,0,1.605,10.95,0.8,10.97918485
05/10/2019 01:00,11.96,0.69,11.97988731,1.58,0,1.58,10.38,0.69,10.40290825,11.91,0.69,11.92997066,1.58,0,1.58,10.33,0.69,10.35301888
05/10/2019 01:30,12.7435,0.8,12.76858615,1.5935,0,1.5935,11.15,0.8,11.17866271,12.6735,0.8,12.69872443,1.5935,0,1.5935,11.08,0.8,11.10884332
05/10/2019 02:00,12.7285,0.8,12.75361565,1.5785,0,1.5785,11.15,0.8,11.17866271,12.6585,0.8,12.68375426,1.5785,0,1.5785,11.08,0.8,11.10884332
05/10/2019 02:30,12.5695,0.74,12.59126404,1.6095,0,1.6095,10.96,0.74,10.98495335,12.5195,0.75,12.54194484,1.6095,0,1.6095,10.91,0.75,10.93574872
05/10/2019 03:00,11.9825,-1.16,12.03851761,1.5825,0,1.5825,10.4,-1.16,10.46449234,12.4025,2.29,12.61214122,1.5825,0,1.5825,10.82,2.29,11.05967902
05/10/2019 03:30,11.6795,-1.86,11.82667833,1.6095,0,1.6095,10.07,-1.86,10.24033691,12.2995,2.96,12.65066402,1.6095,0,1.6095,10.69,2.96,11.09223602
05/10/2019 04:00,11.521,-1.86,11.67017742,1.591,0,1.591,9.93,-1.86,10.10269766,12.101,3.01,12.4697354,1.591,0,1.591,10.51,3.01,10.93252944
05/10/2019 04:30,11.7325,0.44,11.74074769,1.6025,0,1.6025,10.13,0.44,10.13955127,11.6825,0.88,11.71559671,1.6025,0,1.6025,10.08,0.88,10.11833978
05/10/2019 05:00,11.7215,0.68,11.74120787,1.5915,0,1.5915,10.13,0.68,10.15279764,11.6215,0.68,11.64137716,1.5915,0,1.5915,10.03,0.68,10.05302442
05/10/2019 05:30,12.184,0.77,12.20830684,1.604,0,1.604,10.58,0.77,10.60798284,12.124,0.78,12.14906482,1.604,0,1.604,10.52,0.78,10.54887672
05/10/2019 06:00,12.663,0.95,12.69858531,1.583,0,1.583,11.08,0.95,11.12065196,12.603,0.95,12.63875425,1.583,0,1.583,11.02,0.95,11.06087248
05/10/2019 06:30,13.324,0.51,13.33375701,1.604,0,1.604,11.72,0.51,11.73109117,13.444,1.84,13.56933071,1.604,0,1.604,11.84,1.84,11.98212001
05/10/2019 07:00,14.338,1.2,14.38812858,1.568,0,1.568,12.77,1.2,12.82625822,14.398,2.13,14.55470041,1.568,0,1.568,12.83,2.13,13.00560648
05/10/2019 07:30,15.427,1.79,15.53049996,1.577,0,1.577,13.85,1.79,13.96519244,15.337,1.79,15.44110323,1.577,0,1.577,13.76,1.79,13.87593961
05/10/2019 08:00,16.1925,1.79,16.29113735,1.6625,0,1.6625,14.53,1.79,14.6398429,16.1125,1.79,16.21162411,1.6625,0,1.6625,14.45,1.79,14.56044642
05/10/2019 08:30,16.912,1.88,17.01617301,2.052,0,2.052,14.86,1.88,14.97845119,16.932,2.25,17.08084085,2.052,0,2.052,14.88,2.25,15.04914948
05/10/2019 09:00,17.4075,2.26,17.55359383,2.5475,0,2.5475,14.86,2.26,15.03087489,17.4975,2.81,17.72169874,2.5475,0,2.5475,14.95,2.81,15.21179148
05/10/2019 09:30,16.79,1.43,16.85078633,3.42,0,3.42,13.37,1.43,13.44625598,17.08,3.23,17.38272994,3.42,0,3.42,13.66,3.23,14.03668408
05/10/2019 10:00,16.4335,-0.67,16.44715241,4.5135,0,4.5135,11.92,-0.67,11.93881485,17.1035,4.6,17.71128771,4.5135,0,4.5135,12.59,4.6,13.40403298
05/10/2019 10:30,16.8275,2.01,16.94711941,3.6575,0,3.6575,13.17,2.01,13.32249977,17.4075,4.26,17.92117899,3.6575,0,3.6575,13.75,4.26,14.3947942
05/10/2019 11:00,16.637,1.9,16.74514165,3.917,0,3.917,12.72,1.9,12.8611197,16.567,1.9,16.67559561,3.917,0,3.917,12.65,1.9,12.79189196
05/10/2019 11:30,16.1825,1.99,16.30439837,4.9625,0,4.9625,11.22,1.99,11.3951086,16.1225,1.98,16.24362663,4.9625,0,4.9625,11.16,1.98,11.33428427
05/10/2019 12:00,15.8555,1.99,15.979893,6.2855,0,6.2855,9.57,1.99,9.774712272,15.7955,2.04,15.92668893,6.2855,0,6.2855,9.51,2.04,9.726340525
05/10/2019 12:30,15.601,1.88,15.71386652,6.841,0,6.841,8.76,1.88,8.95946427,15.551,1.87,15.66302975,6.841,0,6.841,8.71,1.87,8.908479107
05/10/2019 13:00,15.3965,1.68,15.48788598,5.9965,0,5.9965,9.4,1.68,9.548947586,15.3465,1.67,15.43709695,5.9965,0,5.9965,9.35,1.67,9.497968204
05/10/2019 13:30,15.1575,1.68,15.25031823,5.8775,0,5.8775,9.28,1.68,9.430843016,15.1075,1.67,15.19952158,5.8775,0,5.8775,9.23,1.67,9.379861406
05/10/2019 14:00,15.222,1.75,15.32226432,4.852,0,4.852,10.37,1.75,10.51662493,15.162,1.75,15.26265848,4.852,0,4.852,10.31,1.75,10.45746623
05/10/2019 14:30,14.95,1.5,15.0250624,4.43,0,4.43,10.52,1.5,10.62640108,14.89,1.49,14.96436434,4.43,0,4.43,10.46,1.49,10.56559038
05/10/2019 15:00,14.496,1.29,14.5532854,4.576,0,4.576,9.92,1.29,10.00352438,14.416,1.28,14.47271419,4.576,0,4.576,9.84,1.28,9.922902801
05/10/2019 15:30,14.808,1.21,14.85735387,3.288,0,3.288,11.52,1.21,11.5833717,14.738,1.2,14.7867726,3.288,0,3.288,11.45,1.2,11.51271037
05/10/2019 16:00,15.2755,1.35,15.33503832,3.0055,0,3.0055,12.27,1.35,12.3440431,15.1955,1.35,15.25535054,3.0055,0,3.0055,12.19,1.35,12.26452608
05/10/2019 16:30,15.347,1.35,15.40626201,4.337,0,4.337,11.01,1.35,11.0924569,15.287,1.35,15.3464937,4.337,0,4.337,10.95,1.35,11.03290533
05/10/2019 17:00,16.612,1.44,16.67429591,2.482,0,2.482,14.13,1.44,14.20318626,16.532,1.44,16.59459623,2.482,0,2.482,14.05,1.44,14.12360082
05/10/2019 17:30,17.712,1.59,17.78322367,2.022,0,2.022,15.69,1.59,15.77035827,17.602,1.59,17.67366697,2.022,0,2.022,15.58,1.59,15.66092271
05/10/2019 18:00,18.6595,0.74,18.67416773,1.7395,0,1.7395,16.92,0.74,16.9361743,18.8995,2.72,19.09422688,1.7395,0,1.7395,17.16,2.72,17.3742338
05/10/2019 18:30,18.259,-0.88,18.28019368,1.659,0,1.659,16.6,-0.88,16.62330894,18.989,3.94,19.39344531,1.659,0,1.659,17.33,3.94,17.77223959
05/10/2019 19:00,17.7845,-1.32,17.8334192,1.5545,0,1.5545,16.23,-1.32,16.2835899,18.4945,3.47,18.81721101,1.5545,0,1.5545,16.94,3.47,17.29174659
05/10/2019 19:30,17.9195,-1.13,17.95509343,1.5495,0,1.5495,16.37,-1.13,16.40895487,18.6395,3.7,19.0031829,1.5495,0,1.5495,17.09,3.7,17.48594007
05/10/2019 20:00,17.6,-0.97,17.62670985,1.56,0,1.56,16.04,-0.97,16.06930303,18.34,3.9,18.75008267,1.56,0,1.56,16.78,3.9,17.22725747
05/10/2019 20:30,16.6375,-1.1,16.67382398,1.5675,0,1.5675,15.07,-1.1,15.11009265,17.3475,3.81,17.7609644,1.5675,0,1.5675,15.78,3.81,16.23343771
05/10/2019 21:00,15.94,-1.31,15.9937394,1.55,0,1.55,14.39,-1.31,14.44950518,16.64,3.61,17.02708724,1.55,0,1.55,15.09,3.61,15.51580485
05/10/2019 21:30,15.559,0.3,15.56189195,1.569,0,1.569,13.99,0.3,13.99321621,15.679,1.67,15.76768661,1.569,0,1.569,14.11,1.67,14.20848338
05/10/2019 22:00,15.2185,1.09,15.25748479,1.5485,0,1.5485,13.67,1.09,13.71338762,15.1385,1.1,15.17841172,1.5485,0,1.5485,13.59,1.1,13.63444535
05/10/2019 22:30,14.5515,1.02,14.58720509,1.5615,0,1.5615,12.99,1.02,13.02998465,14.4815,1.02,14.51737725,1.5615,0,1.5615,12.92,1.02,12.96020062
05/10/2019 23:00,13.5295,0.84,13.55555127,1.5495,0,1.5495,11.98,0.84,12.00941297,13.4695,0.85,13.4962932,1.5495,0,1.5495,11.92,0.85,11.95026778
05/10/2019 23:30,13.2015,0.84,13.22819724,1.5715,0,1.5715,11.63,0.84,11.66029588,13.1315,0.85,13.15898143,1.5715,0,1.5715,11.56,0.85,11.59120787
06/10/2019 00:00,11.8495,-0.73,11.87196489,1.5795,0,1.5795,10.27,-0.73,10.29591181,11.9395,1.61,12.04756242,1.5795,0,1.5795,10.36,1.61,10.48435501
06/10/2019 00:30,11.5095,0.68,11.52957025,1.5995,0,1.5995,9.91,0.68,9.933302573,11.4495,0.68,11.46967525,1.5995,0,1.5995,9.85,0.68,9.873444181
06/10/2019 01:00,11.025,0,11.025,1.565,0,1.565,9.46,0,9.46,10.975,0,10.975,1.565,0,1.565,9.41,0,9.41
06/10/2019 01:30,11.645,0.68,11.66483712,1.595,0,1.595,10.05,0.68,10.07297871,11.595,0.68,11.61492251,1.595,0,1.595,10,0.68,10.02309333
06/10/2019 02:00,12.1605,0.68,12.17949754,1.5705,0,1.5705,10.59,0.68,10.61180946,12.1105,0.68,12.12957585,1.5705,0,1.5705,10.54,0.68,10.56191271
06/10/2019 02:30,11.84,0.68,11.85951095,1.6,0,1.6,10.24,0.68,10.26255329,11.8,0.68,11.81957698,1.6,0,1.6,10.2,0.68,10.22264154
06/10/2019 03:00,11.397,0.68,11.41726802,1.567,0,1.567,9.83,0.68,9.853491767,11.337,0.81,11.36589939,1.567,0,1.567,9.77,0.81,9.803519776
06/10/2019 03:30,11.073,0,11.073,1.603,0,1.603,9.47,0,9.47,11.013,0,11.013,1.603,0,1.603,9.41,0,9.41
06/10/2019 04:00,10.739,0,10.739,1.589,0,1.589,9.15,0,9.15,10.679,0,10.679,1.589,0,1.589,9.09,0,9.09
06/10/2019 04:30,10.4795,0,10.4795,1.6195,0,1.6195,8.86,0,8.86,10.4295,0,10.4295,1.6195,0,1.6195,8.81,0,8.81
06/10/2019 05:00,10.4805,0,10.4805,1.6205,0,1.6205,8.86,0,8.86,10.4305,0,10.4305,1.6205,0,1.6205,8.81,0,8.81
06/10/2019 05:30,10.9075,0.73,10.93190085,1.6275,0,1.6275,9.28,0.73,9.308668004,10.8575,0.73,10.88201297,1.6275,0,1.6275,9.23,0.73,9.258822819
06/10/2019 06:00,11.2805,0.73,11.30409573,1.6105,0,1.6105,9.67,0.73,9.697515146,11.2305,0.73,11.25420056,1.6105,0,1.6105,9.62,0.73,9.647657747
06/10/2019 06:30,11.958,0.68,11.97731873,1.628,0,1.628,10.33,0.68,10.35235722,11.908,0.68,11.92739972,1.628,0,1.628,10.28,0.68,10.30246572
06/10/2019 07:00,12.5895,-0.38,12.59523363,1.6095,0,1.6095,10.98,-0.38,10.98657362,12.9095,2.24,13.10239636,1.6095,0,1.6095,11.3,2.24,11.51987847
06/10/2019 07:30,13.0775,-1.39,13.15116368,1.6075,0,1.6075,11.47,-1.39,11.55391708,13.7275,3.46,14.15683073,1.6075,0,1.6075,12.12,3.46,12.60420565
06/10/2019 08:00,13.6155,-1.51,13.69897588,1.9155,0,1.9155,11.7,-1.51,11.79703776,14.2555,3.32,14.63699697,1.9155,0,1.9155,12.34,3.32,12.77881059
06/10/2019 08:30,14.0985,-1.32,14.16015898,2.8885,0,2.8885,11.21,-1.32,11.28744878,14.7185,3.25,15.07304688,2.8885,0,2.8885,11.83,3.25,12.26830877
06/10/2019 09:00,15.0825,1.38,15.14550119,4.5325,0,4.5325,10.55,1.38,10.63987312,15.0125,1.38,15.07579372,4.5325,0,4.5325,10.48,1.38,10.5704683
06/10/2019 09:30,15.173,1.38,15.23562696,6.103,0,6.103,9.07,1.38,9.174382813,15.123,1.38,15.18583317,6.103,0,6.103,9.02,1.38,9.124954794
06/10/2019 10:00,15.129,1.5,15.20317865,6.339,0,6.339,8.79,1.5,8.917067904,15.079,1.5,15.15342341,6.339,0,6.339,8.74,1.5,8.867784391
06/10/2019 10:30,14.9915,1.5,15.06635564,6.2515,0,6.2515,8.74,1.5,8.867784391,14.9915,1.45,15.06145983,6.2515,0,6.2515,8.74,1.45,8.859463866
06/10/2019 11:00,15.029,1.61,15.11499061,6.699,0,6.699,8.33,1.61,8.484161715,14.979,1.61,15.065276,6.699,0,6.699,8.28,1.61,8.435075578
06/10/2019 11:30,14.7575,1.69,14.85395255,7.9575,0,7.9575,6.8,1.69,7.006860923,14.7275,1.7,14.8252911,7.9575,0,7.9575,6.77,1.7,6.980179081
06/10/2019 12:00,14.198,1.77,14.30790355,9.738,0,9.738,4.46,1.77,4.798385145,14.178,1.77,14.28805739,9.738,0,9.738,4.44,1.77,4.779801251
06/10/2019 12:30,14.111,1.67,14.20947645,9.721,0,9.721,4.39,1.67,4.69691388,14.091,1.67,14.18961525,9.721,0,9.721,4.37,1.67,4.67822616
06/10/2019 13:00,13.4515,1.73,13.56229156,10.8015,0,10.8015,2.65,1.73,3.164711677,13.4415,1.73,13.55237331,10.8015,0,10.8015,2.64,1.73,3.15634282
06/10/2019 13:30,13.31,1.85,13.43795371,11.18,0,11.18,2.13,1.85,2.821240862,13.3,1.85,13.428049,11.18,0,11.18,2.12,1.85,2.813698633
06/10/2019 14:00,12.2715,2.04,12.43990805,12.6015,0,12.6015,-0.33,2.04,2.066518812,12.2815,2.04,12.44977278,12.6015,0,12.6015,-0.32,2.04,2.06494552
06/10/2019 14:30,12.0965,1.83,12.23414126,12.0265,0,12.0265,0.07,1.83,1.831338308,12.1065,1.83,12.24402884,12.0265,0,12.0265,0.08,1.83,1.831747799
06/10/2019 15:00,12.615,1.47,12.70035925,9.695,0,9.695,2.92,1.47,3.269143619,12.595,1.47,12.68049388,9.695,0,9.695,2.9,1.47,3.251292051
06/10/2019 15:30,12.866,1.33,12.93456053,8.616,0,8.616,4.25,1.33,4.453246007,12.846,1.33,12.9146667,8.616,0,8.616,4.23,1.33,4.43416283
06/10/2019 16:00,13.6165,1.54,13.70330881,8.6365,0,8.6365,4.98,1.54,5.212676856,13.5965,1.54,13.68343569,8.6365,0,8.6365,4.96,1.54,5.193572951
06/10/2019 16:30,14.6495,1.32,14.70884939,7.3395,0,7.3395,7.31,1.32,7.428223206,14.6095,1.32,14.66901122,7.3395,0,7.3395,7.27,1.32,7.388863241
06/10/2019 17:00,15.3715,1.17,15.4159629,5.7915,0,5.7915,9.58,1.17,9.651181275,15.3115,1.18,15.35690178,5.7915,0,5.7915,9.52,1.18,9.592851505
06/10/2019 17:30,16.566,1.28,16.61537709,4.346,0,4.346,12.22,1.28,12.28685476,16.496,1.28,16.545586,4.346,0,4.346,12.15,1.28,12.21723782
06/10/2019 18:00,17.7095,1.59,17.78073368,3.0495,0,3.0495,14.66,1.59,14.74597233,17.6195,1.6,17.69199763,3.0495,0,3.0495,14.57,1.6,14.65758848
06/10/2019 18:30,18.1705,1.59,18.23993339,1.8705,0,1.8705,16.3,1.59,16.37736548,18.0705,1.6,18.14119539,1.8705,0,1.8705,16.2,1.6,16.2788206
06/10/2019 19:00,18.591,1.71,18.66947726,1.581,0,1.581,17.01,1.71,17.09573631,18.481,1.71,18.55994238,1.581,0,1.581,16.9,1.71,16.98629153
06/10/2019 19:30,18.7365,1.61,18.80554525,1.5865,0,1.5865,17.15,1.61,17.22540566,18.6265,1.61,18.69595149,1.5865,0,1.5865,17.04,1.61,17.11589028
06/10/2019 20:00,17.9435,1.1,17.97718533,1.5735,0,1.5735,16.37,1.1,16.40691622,18.0035,2.06,18.12097161,1.5735,0,1.5735,16.43,2.06,16.55863823
06/10/2019 20:30,17.073,0.63,17.08461966,1.583,0,1.583,15.49,0.63,15.5028062,17.223,2.06,17.34575824,1.583,0,1.583,15.64,2.06,15.77508162
06/10/2019 21:00,16.336,1.19,16.37928558,1.566,0,1.566,14.77,1.19,14.81786084,16.246,1.19,16.28952473,1.566,0,1.566,14.68,1.19,14.72815331
06/10/2019 21:30,15.704,1.1,15.74247808,1.584,0,1.584,14.12,1.1,14.16278221,15.624,1.1,15.66267461,1.584,0,1.584,14.04,1.1,14.08302524
06/10/2019 22:00,14.2285,0.72,14.24670531,1.5785,0,1.5785,12.65,0.72,12.67047355,14.1685,0.72,14.18678231,1.5785,0,1.5785,12.59,0.72,12.61057096
06/10/2019 22:30,13.521,0.72,13.54015661,1.591,0,1.591,11.93,0.72,11.95170699,13.461,0.72,13.48024187,1.591,0,1.591,11.87,0.72,11.89181651
06/10/2019 23:00,12.8335,0.83,12.8603119,1.5735,0,1.5735,11.26,0.83,11.29054915,12.7735,0.83,12.80043758,1.5735,0,1.5735,11.2,0.83,11.23071235
06/10/2019 23:30,12.2835,0.88,12.31498162,1.5935,0,1.5935,10.69,0.88,10.72615961,12.2235,0.89,12.25585787,1.5935,0,1.5935,10.63,0.89,10.6671927
07/10/2019 00:00,11.5985,0.05,11.59860777,1.5785,0,1.5785,10.02,0.05,10.02012475,11.6885,1.25,11.75514918,1.5785,0,1.5785,10.11,1.25,10.18698189
07/10/2019 00:30,11.326,0.68,11.34639485,1.596,0,1.596,9.73,0.68,9.753732619,11.286,0.68,11.306467,1.596,0,1.596,9.69,0.68,9.713830346
07/10/2019 01:00,11.234,0.68,11.25456156,1.574,0,1.574,9.66,0.68,9.683904171,11.174,0.68,11.19467177,1.574,0,1.574,9.6,0.68,9.6240532
07/10/2019 01:30,12.1365,0.68,12.15553505,1.5965,0,1.5965,10.54,0.68,10.56191271,12.0865,0.68,12.10561367,1.5965,0,1.5965,10.49,0.68,10.51201693
07/10/2019 02:00,12.1755,0.68,12.19447417,1.5755,0,1.5755,10.6,0.68,10.62178893,12.1155,0.68,12.13456799,1.5755,0,1.5755,10.54,0.68,10.56191271
07/10/2019 02:30,11.8345,0.68,11.85402,1.5945,0,1.5945,10.24,0.68,10.26255329,11.7945,0.68,11.81408609,1.5945,0,1.5945,10.2,0.68,10.22264154
07/10/2019 03:00,11.3555,0,11.3555,1.5955,0,1.5955,9.76,0,9.76,11.2955,0,11.2955,1.5955,0,1.5955,9.7,0,9.7
07/10/2019 03:30,11.351,0.68,11.37135001,1.591,0,1.591,9.76,0.68,9.783659847,11.291,0.68,11.31145795,1.591,0,1.591,9.7,0.68,9.723805839
07/10/2019 04:00,11.486,0.74,11.50981303,1.576,0,1.576,9.91,0.74,9.937590251,11.436,0.68,11.45619902,1.576,0,1.576,9.86,0.68,9.883420461
07/10/2019 04:30,11.609,0.68,11.62889853,1.579,0,1.579,10.03,0.68,10.05302442,11.549,0.68,11.56900173,1.579,0,1.579,9.97,0.68,9.993162663
07/10/2019 05:00,11.535,0.68,11.55502596,1.595,0,1.595,9.94,0.68,9.963232407,11.485,0.68,11.50511299,1.595,0,1.595,9.89,0.68,9.913349585
07/10/2019 05:30,11.874,0.68,11.89345518,1.584,0,1.584,10.29,0.68,10.31244394,11.824,0.68,11.84353731,1.584,0,1.584,10.24,0.68,10.26255329
07/10/2019 06:00,12.5935,0.73,12.61464,1.5735,0,1.5735,11.02,0.73,11.0441523,12.5235,0.73,12.54475796,1.5735,0,1.5735,10.95,0.73,10.97430636
07/10/2019 06:30,14.6325,1.28,14.68837827,1.5825,0,1.5825,13.05,1.28,13.11262369,14.6025,1.63,14.69319251,1.5825,0,1.5825,13.02,1.63,13.12163481
07/10/2019 07:00,16.895,2.31,17.05218828,1.585,0,1.585,15.31,2.31,15.48328776,16.905,2.73,17.12401603,1.585,0,1.585,15.32,2.73,15.56133992
07/10/2019 07:30,18.907,2.55,19.07818516,1.577,0,1.577,17.33,2.55,17.51660355,19.087,4,19.50162991,1.577,0,1.577,17.51,4,17.96107179
07/10/2019 08:00,20.1395,3.41,20.42614893,1.5695,0,1.5695,18.57,3.41,18.88049258,20.0295,3.41,20.31770091,1.5695,0,1.5695,18.46,3.41,18.77231206
07/10/2019 08:30,20.0955,2.16,20.21125232,1.6155,0,1.6155,18.48,2.16,18.60580555,20.5255,5.18,21.16904698,1.6155,0,1.6155,18.91,5.18,19.60664428
07/10/2019 09:00,19.6715,1.41,19.72196776,1.9615,0,1.9615,17.71,1.41,17.76604064,20.4215,6.32,21.377092,1.9615,0,1.9615,18.46,6.32,19.51189381
07/10/2019 09:30,19.542,1.41,19.59280133,2.162,0,2.162,17.38,1.41,17.43710125,20.272,6.32,21.2343209,2.162,0,2.162,18.11,6.32,19.18109747
07/10/2019 10:00,19.608,1.47,19.6630253,2.308,0,2.308,17.3,1.47,17.36234143,20.348,6.38,21.3247627,2.308,0,2.308,18.04,6.38,19.13494186
07/10/2019 10:30,19.037,1.19,19.0741571,2.197,0,2.197,16.84,1.19,16.88199337,19.777,6.12,20.70227352,2.197,0,2.197,17.58,6.12,18.61480056
07/10/2019 11:00,19.308,1.19,19.34463657,2.238,0,2.238,17.07,1.19,17.11142893,20.088,6.12,20.99957485,2.238,0,2.238,17.85,6.12,18.87
07/10/2019 11:30,19.4685,1.4,19.51877282,2.5985,0,2.5985,16.87,1.4,16.92799161,20.2485,6.34,21.21785456,2.5985,0,2.5985,17.65,6.34,18.75414887
07/10/2019 12:00,19.2465,1.4,19.29735117,2.9765,0,2.9765,16.27,1.4,16.33012247,20.0265,6.34,21.00610155,2.9765,0,2.9765,17.05,6.34,18.19060472
07/10/2019 12:30,19.614,1.4,19.66390083,2.684,0,2.684,16.93,1.4,16.98778679,20.404,6.34,21.36630094,2.684,0,2.684,17.72,6.34,18.82004251
07/10/2019 13:00,19.3675,1.29,19.4104136,2.8475,0,2.8475,16.52,1.29,16.57028968,20.1575,6.21,21.09238977,2.8475,0,2.8475,17.31,6.21,18.39022023
07/10/2019 13:30,18.6635,1.03,18.69190018,2.9935,0,2.9935,15.67,1.03,15.70381482,19.4335,5.98,20.33276475,2.9935,0,2.9935,16.44,5.98,17.49382748
07/10/2019 14:00,18.915,1.27,18.95758753,2.535,0,2.535,16.38,1.27,16.42916005,19.695,6.25,20.66290214,2.535,0,2.535,17.16,6.25,18.26275171
07/10/2019 14:30,18.948,1.5,19.00728029,2.568,0,2.568,16.38,1.5,16.44853793,19.728,6.46,20.75874717,2.568,0,2.568,17.16,6.46,18.33568106
07/10/2019 15:00,18.3995,1.3,18.44536799,2.5995,0,2.5995,15.8,1.3,15.8533908,19.1595,6.25,20.15313723,2.5995,0,2.5995,16.56,6.25,17.70017232
07/10/2019 15:30,18.006,1,18.03374714,2.626,0,2.626,15.38,1,15.41247547,18.776,5.98,19.7052931,2.626,0,2.626,16.15,5.98,17.22158239
07/10/2019 16:00,17.9215,1,17.94937777,3.6115,0,3.6115,14.31,1,14.34489805,18.6715,5.98,19.60574692,3.6115,0,3.6115,15.06,5.98,16.20382671
07/10/2019 16:30,19.0705,1.27,19.11274104,3.6105,0,3.6105,15.46,1.27,15.51207594,19.8405,6.23,20.79563272,3.6105,0,3.6105,16.23,6.23,17.38464265
07/10/2019 17:00,19.918,1.05,19.94565677,2.588,0,2.588,17.33,1.05,17.36177986,20.718,5.93,21.54995183,2.588,0,2.588,18.13,5.93,19.07516186
07/10/2019 17:30,20.3845,3.02,20.60699493,2.7445,0,2.7445,17.64,3.02,17.89664773,20.3145,3.01,20.53628521,2.7445,0,2.7445,17.57,3.01,17.82596421
07/10/2019 18:00,20.551,2.75,20.73417712,2.071,0,2.071,18.48,2.75,18.68349271,20.471,2.74,20.65355759,2.071,0,2.071,18.4,2.74,18.60289225
07/10/2019 18:30,20.9055,2.61,21.06779605,1.6355,0,1.6355,19.27,2.61,19.44595074,20.8255,2.6,20.98717347,1.6355,0,1.6355,19.19,2.6,19.36533243
07/10/2019 19:00,21.2625,2.8,21.44606972,1.5825,0,1.5825,19.68,2.8,19.87818905,21.1825,2.78,21.36414534,1.5825,0,1.5825,19.6,2.78,19.79617135
07/10/2019 19:30,20.6695,2.46,20.81537485,1.5995,0,1.5995,19.07,2.46,19.22801342,20.5895,2.46,20.73593765,1.5995,0,1.5995,18.99,2.46,19.14867358
07/10/2019 20:00,19.174,1.8,19.25830408,1.594,0,1.594,17.58,1.8,17.67190991,19.094,1.79,19.17771978,1.594,0,1.594,17.5,1.79,17.59130751
