Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/10/2019 20:30,18.313,1.61,18.3836359,1.603,0,1.603,16.71,1.61,16.78738217,18.243,1.6,18.31302949,1.603,0,1.603,16.64,1.6,16.71674609
07/10/2019 21:00,17.6335,1.73,17.7181608,1.5935,0,1.5935,16.04,1.73,16.13302513,17.5835,1.73,17.66840039,1.5935,0,1.5935,15.99,1.73,16.08331434
07/10/2019 21:30,16.9035,1.63,16.98190838,1.6135,0,1.6135,15.29,1.63,15.37663812,16.8535,1.62,16.93118018,1.6135,0,1.6135,15.24,1.62,15.3258605
07/10/2019 22:00,16.019,1.52,16.09095277,1.569,0,1.569,14.45,1.52,14.5297247,15.969,1.51,16.04023257,1.569,0,1.569,14.4,1.51,14.47895369
07/10/2019 22:30,15.21,0.89,15.23601654,1.6,0,1.6,13.61,0.89,13.63906888,15.36,2.17,15.5125272,1.6,0,1.6,13.76,2.17,13.93005743
07/10/2019 23:00,14.058,1.39,14.12655174,1.578,0,1.578,12.48,1.39,12.55716927,14.018,1.38,14.08576317,1.578,0,1.578,12.44,1.38,12.51630936
07/10/2019 23:30,13.572,1.39,13.64299395,1.602,0,1.602,11.97,1.39,12.05043568,13.542,1.38,13.61213297,1.602,0,1.602,11.94,1.38,12.01948418
08/10/2019 00:00,12.929,1.21,12.98549733,1.589,0,1.589,11.34,1.21,11.40437197,12.899,1.2,12.95469803,1.589,0,1.589,11.31,1.2,11.37348232
08/10/2019 00:30,12.39,0.47,12.39891124,1.61,0,1.61,10.78,0.47,10.79024096,12.52,1.5,12.60953607,1.61,0,1.61,10.91,1.5,11.01263365
08/10/2019 01:00,12.2395,0.88,12.2710945,1.5895,0,1.5895,10.65,0.88,10.68629496,12.2095,0.91,12.24336515,1.5895,0,1.5895,10.62,0.91,10.65891646
08/10/2019 01:30,12.942,0.88,12.97188359,1.612,0,1.612,11.33,0.88,11.36412337,12.912,0.83,12.93864923,1.612,0,1.612,11.3,0.83,11.3304413
08/10/2019 02:00,12.8145,0.81,12.84007439,1.5945,0,1.5945,11.22,0.81,11.24919997,12.7945,0.83,12.82139346,1.5945,0,1.5945,11.2,0.83,11.23071235
08/10/2019 02:30,12.8475,0.75,12.8693728,1.6275,0,1.6275,11.22,0.75,11.24503891,12.8275,0.74,12.84882704,1.6275,0,1.6275,11.2,0.74,11.22441981
08/10/2019 03:00,12.671,0.7,12.69032076,1.601,0,1.601,11.07,0.7,11.09210981,12.631,0.74,12.65265826,1.601,0,1.601,11.03,0.74,11.05479534
08/10/2019 03:30,12.2635,0.7,12.28346174,1.6135,0,1.6135,10.65,0.7,10.6729799,12.2135,0.68,12.23241523,1.6135,0,1.6135,10.6,0.68,10.62178893
08/10/2019 04:00,11.8975,0.7,11.91807477,1.6075,0,1.6075,10.29,0.7,10.31378204,11.8575,0.68,11.8769822,1.6075,0,1.6075,10.25,0.68,10.27253133
08/10/2019 04:30,11.837,0.7,11.85767975,1.617,0,1.617,10.22,0.7,10.24394455,11.787,0.68,11.80659854,1.617,0,1.617,10.17,0.68,10.19270818
08/10/2019 05:00,12.135,0.77,12.1594048,1.615,0,1.615,10.52,0.77,10.54814202,12.095,0.76,12.11885411,1.615,0,1.615,10.48,0.76,10.50752112
08/10/2019 05:30,12.7955,1.01,12.83529977,1.6155,0,1.6155,11.18,1.01,11.22552894,12.7455,0.99,12.78389104,1.6155,0,1.6155,11.13,0.99,11.1739429
08/10/2019 06:00,13.259,-0.28,13.26195615,1.609,0,1.609,11.65,-0.28,11.65336432,13.639,2.51,13.86803595,1.609,0,1.609,12.03,2.51,12.28906018
08/10/2019 06:30,15.0475,1.42,15.11435266,1.6175,0,1.6175,13.43,1.42,13.50486209,15.0575,1.85,15.17072201,1.6175,0,1.6175,13.44,1.85,13.56672768
08/10/2019 07:00,17.27,2.43,17.44012041,1.6,0,1.6,15.67,2.43,15.85729485,17.2,2.41,17.36801946,1.6,0,1.6,15.6,2.41,15.78505939
08/10/2019 07:30,19.59,3.25,19.85775919,1.6,0,1.6,17.99,3.25,18.28120893,19.58,3.67,19.92097638,1.6,0,1.6,17.98,3.67,18.35073023
08/10/2019 08:00,20.4015,3.68,20.73074051,1.8915,0,1.8915,18.51,3.68,18.87226801,20.3115,3.67,20.64039564,1.8915,0,1.8915,18.42,3.67,18.78204728
08/10/2019 08:30,20.0385,3.95,20.42410297,2.3385,0,2.3385,17.7,3.95,18.13539357,19.9485,3.93,20.3319343,2.3385,0,2.3385,17.61,3.93,18.04319816
08/10/2019 09:00,19.469,4.08,19.89191698,3.849,0,3.849,15.62,4.08,16.14406392,19.389,4.07,19.81156786,3.849,0,3.849,15.54,4.07,16.06413708
08/10/2019 09:30,17.9225,2.33,18.07332029,7.0225,0,7.0225,10.9,2.33,11.14625049,18.3425,5.58,19.17247262,7.0225,0,7.0225,11.32,5.58,12.62057051
08/10/2019 10:00,17.852,1.51,17.91574737,5.512,0,5.512,12.34,1.51,12.43204328,18.562,6.38,19.62784359,5.512,0,5.512,13.05,6.38,14.52607655
08/10/2019 10:30,17.7385,1.37,17.79132604,4.8785,0,4.8785,12.86,1.37,12.93276846,18.4585,6.27,19.49433565,4.8785,0,4.8785,13.58,6.27,14.95758336
08/10/2019 11:00,17.525,1.37,17.57846765,5.405,0,5.405,12.12,1.37,12.1971841,18.245,6.27,19.29230222,5.405,0,5.405,12.84,6.27,14.28910424
08/10/2019 11:30,17.476,1.65,17.55371972,5.796,0,5.796,11.68,1.65,11.79596965,18.106,6.05,19.09004285,5.796,0,5.796,12.31,6.05,13.71636249
08/10/2019 12:00,17.408,3.89,17.83733624,6.458,0,6.458,10.95,3.89,11.62043889,17.378,3.87,17.80370141,6.458,0,6.458,10.92,3.87,11.58547798
08/10/2019 12:30,16.5575,3.95,17.02214165,8.6775,0,8.6775,7.88,3.95,8.814584505,16.5275,3.94,16.99064025,8.6775,0,8.6775,7.85,3.94,8.783285262
08/10/2019 13:00,17.83,3.46,18.1626127,4.97,0,4.97,12.86,3.46,13.31732706,17.78,3.45,18.11162334,4.97,0,4.97,12.81,3.45,13.2664464
08/10/2019 13:30,15.3095,3.41,15.68467055,10.1895,0,10.1895,5.12,3.41,6.151625801,15.3095,3.4,15.68249949,10.1895,0,10.1895,5.12,3.4,6.146088187
08/10/2019 14:00,15.9995,3.31,16.33830163,7.1995,0,7.1995,8.8,3.31,9.401920017,15.9795,3.3,16.31669146,7.1995,0,7.1995,8.78,3.3,9.379680165
08/10/2019 14:30,15.925,3.49,16.30293609,7.505,0,7.505,8.42,3.49,9.114631095,15.905,3.48,16.28125993,7.505,0,7.505,8.4,3.48,9.092326435
08/10/2019 15:00,15.356,2.8,15.60918755,8.766,0,8.766,6.59,2.8,7.160174579,15.566,4.5,16.20340569,8.766,0,8.766,6.8,4.5,8.154140053
08/10/2019 15:30,16.2285,1.12,16.26710215,6.2785,0,6.2785,9.95,1.12,10.01283676,16.8785,5.9,17.87998217,6.2785,0,6.2785,10.6,5.9,12.13136431
08/10/2019 16:00,16.548,1.12,16.58585855,5.718,0,5.718,10.83,1.12,10.88775918,17.208,5.9,18.19135135,5.718,0,5.718,11.49,5.9,12.91627268
08/10/2019 16:30,17.765,2.43,17.93042456,5.675,0,5.675,12.09,2.43,12.33178819,18.065,4.7,18.66639293,5.675,0,5.675,12.39,4.7,13.25149426
08/10/2019 17:00,18.6575,3.33,18.95234039,4.4475,0,4.4475,14.21,3.33,14.59496489,18.5875,3.31,18.87991674,4.4475,0,4.4475,14.14,3.31,14.52224845
08/10/2019 17:30,18.948,3.06,19.1934964,4.478,0,4.478,14.47,3.06,14.79001352,18.888,3.05,19.13266955,4.478,0,4.478,14.41,3.05,14.72924302
08/10/2019 18:00,19.459,2.67,19.6413233,2.729,0,2.729,16.73,2.67,16.94171774,19.389,2.66,19.57061371,2.729,0,2.729,16.66,2.66,16.87101657
08/10/2019 18:30,19.7975,2.5,19.95472391,1.8875,0,1.8875,17.91,2.5,18.08364178,19.8675,2.91,20.07948347,1.8875,0,1.8875,17.98,2.91,18.21396442
08/10/2019 19:00,20.5835,2.88,20.7840052,1.6335,0,1.6335,18.95,2.88,19.16760027,20.5735,3.08,20.8027715,1.6335,0,1.6335,18.94,3.08,19.18879882
08/10/2019 19:30,20.5945,2.52,20.74810426,1.6445,0,1.6445,18.95,2.52,19.11682243,20.5145,2.51,20.66748195,1.6445,0,1.6445,18.87,2.51,19.03620235
08/10/2019 20:00,19.912,2.52,20.07082818,1.652,0,1.652,18.26,2.52,18.43306811,19.842,2.51,20.0001266,1.652,0,1.652,18.19,2.51,18.36235824
08/10/2019 20:30,19.432,2.61,19.60649698,1.652,0,1.652,17.78,2.61,17.97054535,19.552,3.11,19.79779796,1.652,0,1.652,17.9,3.11,18.16816171
08/10/2019 21:00,17.982,-0.67,17.9944776,1.632,0,1.632,16.35,-0.67,16.36372207,18.752,4.66,19.32234727,1.632,0,1.632,17.12,4.66,17.7428859
08/10/2019 21:30,17.2755,1.88,17.37749407,1.6455,0,1.6455,15.63,1.88,15.74265861,17.4255,2.53,17.6082069,1.6455,0,1.6455,15.78,2.53,15.98152996
08/10/2019 22:00,16.362,1.66,16.44599173,1.632,0,1.632,14.73,1.66,14.82324189,16.312,1.65,16.39523846,1.632,0,1.632,14.68,1.65,14.77243717
08/10/2019 22:30,15.2295,1.45,15.29837149,1.6395,0,1.6395,13.59,1.45,13.66713576,15.1895,1.44,15.257605,1.6395,0,1.6395,13.55,1.44,13.62630177
08/10/2019 23:00,14.143,1.31,14.20354002,1.633,0,1.633,12.51,1.31,12.57840212,14.113,1.3,14.1727474,1.633,0,1.633,12.48,1.3,12.54752565
08/10/2019 23:30,13.621,1.31,13.68384964,1.641,0,1.641,11.98,1.31,12.05141071,13.581,1.3,13.6430774,1.641,0,1.641,11.94,1.3,12.01056202
09/10/2019 00:00,12.9455,1.09,12.99130749,1.6255,0,1.6255,11.32,1.09,11.37235684,12.9055,1.08,12.95061119,1.6255,0,1.6255,11.28,1.08,11.33158418
09/10/2019 00:30,12.3405,0.83,12.36838066,1.6405,0,1.6405,10.7,0.83,10.73214331,12.3105,0.83,12.33844845,1.6405,0,1.6405,10.67,0.83,10.70223341
09/10/2019 01:00,12.251,0.83,12.27908388,1.631,0,1.631,10.62,0.83,10.65238471,12.221,0.83,12.24915266,1.631,0,1.631,10.59,0.83,10.62247617
09/10/2019 01:30,13.199,0.98,13.23533154,1.639,0,1.639,11.56,0.98,11.60146542,13.169,0.97,13.20467572,1.639,0,1.639,11.53,0.97,11.57073031
09/10/2019 02:00,13.3065,1.04,13.34707991,1.6265,0,1.6265,11.68,1.04,11.72620996,13.2665,1.04,13.30720189,1.6265,0,1.6265,11.64,1.04,11.68636813
09/10/2019 02:30,13.3135,0.87,13.34189575,1.6335,0,1.6335,11.68,0.87,11.71235672,13.2735,0.87,13.30198114,1.6335,0,1.6335,11.64,0.87,11.67246761
09/10/2019 03:00,12.7285,0.8,12.75361565,1.6285,0,1.6285,11.1,0.8,11.12879149,12.6885,0.79,12.71306935,1.6285,0,1.6285,11.06,0.79,11.08817839
09/10/2019 03:30,12.3795,0.73,12.40100481,1.6395,0,1.6395,10.74,0.73,10.76478054,12.3495,0.72,12.3704709,1.6395,0,1.6395,10.71,0.72,10.7341744
09/10/2019 04:00,12.319,0.81,12.34560088,1.639,0,1.639,10.68,0.81,10.71067225,12.279,0.8,12.30503316,1.639,0,1.639,10.64,0.8,10.6700328
09/10/2019 04:30,12.515,0.91,12.54804068,1.635,0,1.635,10.88,0.91,10.91798974,12.475,0.9,12.5074228,1.635,0,1.635,10.84,0.9,10.87729746
09/10/2019 05:00,12.3415,0.91,12.37500393,1.6415,0,1.6415,10.7,0.91,10.73862654,12.3015,0.9,12.33437888,1.6415,0,1.6415,10.66,0.9,10.69792503
09/10/2019 05:30,12.6425,0.97,12.67965718,1.6525,0,1.6525,10.99,0.97,11.03272405,12.6025,0.96,12.63901128,1.6525,0,1.6525,10.95,0.96,10.99200164
09/10/2019 06:00,13.649,1.34,13.71461997,1.629,0,1.629,12.02,1.34,12.09446154,13.599,1.33,13.66388309,1.629,0,1.629,11.97,1.33,12.04366223
09/10/2019 06:30,15.2485,0.91,15.27562936,1.6385,0,1.6385,13.61,0.91,13.64038856,15.4985,2.64,15.7217398,1.6385,0,1.6385,13.86,2.64,14.1091885
09/10/2019 07:00,17.4275,2.61,17.62185734,1.6275,0,1.6275,15.8,2.61,16.01412189,17.5175,2.99,17.77084428,1.6275,0,1.6275,15.89,2.99,16.16886514
09/10/2019 07:30,19.514,1.83,19.59961979,1.614,0,1.614,17.9,1.83,17.99330153,19.984,4.92,20.58073507,1.614,0,1.614,18.37,4.92,19.01744725
09/10/2019 08:00,20.784,3.88,21.14306165,1.774,0,1.774,19.01,3.88,19.40192001,20.684,3.86,21.04108971,1.774,0,1.774,18.91,3.86,19.29994041
09/10/2019 08:30,20.543,4.09,20.94619175,2.523,0,2.523,18.02,4.09,18.47832514,20.453,4.08,20.85597298,2.523,0,2.523,17.93,4.08,18.38834685
09/10/2019 09:00,19.863,4.09,20.2797157,3.333,0,3.333,16.53,4.09,17.02847615,19.783,4.08,20.19934378,3.333,0,3.333,16.45,4.08,16.94841881
09/10/2019 09:30,19.429,3.84,19.80483883,3.649,0,3.649,15.78,3.84,16.24050492,19.359,3.83,19.73422866,3.649,0,3.649,15.71,3.83,16.17012678
09/10/2019 10:00,18.55,1.54,18.61381476,5.16,0,5.16,13.39,1.54,13.47826769,19.23,6.11,20.17733877,5.16,0,5.16,14.07,6.11,15.33939373
09/10/2019 10:30,18.131,1.96,18.23663239,4.551,0,4.551,13.58,1.96,13.72071427,18.551,4.82,19.16695075,4.551,0,4.551,14,4.82,14.80649857
09/10/2019 11:00,17.648,3.1,17.91820036,5.268,0,5.268,12.38,3.1,12.76222551,17.608,3.09,17.8770737,5.268,0,5.268,12.34,3.09,12.72099446
09/10/2019 11:30,17.965,3.76,18.35425904,6.265,0,6.265,11.7,3.76,12.2893287,17.915,3.74,18.30122469,6.265,0,6.265,11.65,3.74,12.23560787
09/10/2019 12:00,18.6825,3.88,19.08114793,5.5125,0,5.5125,13.17,3.88,13.7296504,18.6125,3.87,19.01057748,5.5125,0,5.5125,13.1,3.87,13.65968155
09/10/2019 12:30,18.4235,3.78,18.80727924,5.7335,0,5.7335,12.69,3.78,13.24101582,18.3535,3.78,18.73871293,5.7335,0,5.7335,12.62,3.78,13.17394398
09/10/2019 13:00,18.3925,3.78,18.77691285,5.9425,0,5.9425,12.45,3.78,13.01118365,18.3225,3.78,18.70835124,5.9425,0,5.9425,12.38,3.78,12.94421879
09/10/2019 13:30,17.0145,3.56,17.38294596,8.4645,0,8.4645,8.55,3.56,9.261538749,16.9645,3.55,17.33195777,8.4645,0,8.4645,8.5,3.55,9.211541673
09/10/2019 14:00,17.7415,3.79,18.14180041,6.2615,0,6.2615,11.48,3.79,12.08943754,17.6715,3.79,18.07335089,6.2615,0,6.2615,11.41,3.79,12.02298632
09/10/2019 14:30,16.745,3.71,17.15106775,7.875,0,7.875,8.87,3.71,9.614624278,16.695,3.7,17.10008845,7.875,0,7.875,8.82,3.7,9.564643224
09/10/2019 15:00,16.1055,3.64,16.51171494,8.7555,0,8.7555,7.35,3.64,8.201957084,16.0455,3.62,16.44878325,8.7555,0,8.7555,7.29,3.62,8.139318153
09/10/2019 15:30,16.1555,3.39,16.50734019,8.0155,0,8.0155,8.14,3.39,8.817692442,16.0955,3.38,16.44656561,8.0155,0,8.0155,8.08,3.38,8.758470186
09/10/2019 16:00,18.2315,3.19,18.50847623,3.9015,0,3.9015,14.33,3.19,14.68076973,18.1215,3.18,18.39840108,3.9015,0,3.9015,14.22,3.18,14.57123193
09/10/2019 16:30,18.866,3.13,19.12388182,3.976,0,3.976,14.89,3.13,15.21541981,18.766,3.12,19.02359472,3.976,0,3.976,14.79,3.12,15.11550528
09/10/2019 17:00,20.28,3.13,20.5201194,2.46,0,2.46,17.82,3.13,18.09279691,20.16,3.12,20.4,2.46,0,2.46,17.7,3.12,17.97287957
09/10/2019 17:30,20.6805,2.38,20.81699979,2.4505,0,2.4505,18.23,2.38,18.38470288,20.7905,3.64,21.1067404,2.4505,0,2.4505,18.34,3.64,18.69773248
09/10/2019 18:00,20.53,1.87,20.61498969,2.3,0,2.3,18.23,1.87,18.32565961,20.96,4.44,21.42510677,2.3,0,2.3,18.66,4.44,19.18095931
09/10/2019 18:30,21.021,2.73,21.19753148,1.671,0,1.671,19.35,2.73,19.54163248,20.891,2.73,21.06862077,1.671,0,1.671,19.22,2.73,19.4129158
09/10/2019 19:00,21.6195,2.79,21.79878162,1.6295,0,1.6295,19.99,2.79,20.1837608,21.4895,2.79,21.66985718,1.6295,0,1.6295,19.86,2.79,20.05501683
09/10/2019 19:30,21.622,2.79,21.80126106,1.632,0,1.632,19.99,2.79,20.1837608,21.492,2.79,21.67233638,1.632,0,1.632,19.86,2.79,20.05501683
09/10/2019 20:00,20.5775,2.68,20.75128686,1.6275,0,1.6275,18.95,2.68,19.138571,20.4575,2.68,20.63229765,1.6275,0,1.6275,18.83,2.68,19.01976078
09/10/2019 20:30,20.041,2.6,20.20895052,1.651,0,1.651,18.39,2.6,18.57288615,19.911,2.6,20.08003787,1.651,0,1.651,18.26,2.6,18.44417523
09/10/2019 21:00,18.9845,2.33,19.12694801,1.6145,0,1.6145,17.37,2.33,17.5255756,19.1145,3.05,19.35630673,1.6145,0,1.6145,17.5,3.05,17.76379745
09/10/2019 21:30,17.876,1.56,17.94393981,1.616,0,1.616,16.26,1.56,16.33466253,18.096,2.9,18.3268987,1.616,0,1.616,16.48,2.9,16.73321248
09/10/2019 22:00,16.9795,1.69,17.06339709,1.5795,0,1.5795,15.4,1.69,15.492453,16.8795,1.7,16.96489081,1.5795,0,1.5795,15.3,1.7,15.39415473
09/10/2019 22:30,15.597,0.3,15.5998849,1.597,0,1.597,14,0.3,14.00321392,15.847,2.41,16.029208,1.597,0,1.597,14.25,2.41,14.45235621
09/10/2019 23:00,14.357,1.21,14.40789884,1.577,0,1.577,12.78,1.21,12.83715311,14.297,1.21,14.34811169,1.577,0,1.577,12.72,1.21,12.77742149
09/10/2019 23:30,13.7765,1.09,13.81955326,1.5965,0,1.5965,12.18,1.09,12.22867532,13.7165,1.09,13.759741,1.5965,0,1.5965,12.12,1.09,12.16891532
10/10/2019 00:00,13.1655,1.09,13.21054466,1.5655,0,1.5655,11.6,1.09,11.65109866,13.1055,1.09,13.15075018,1.5655,0,1.5655,11.54,1.09,11.59136316
10/10/2019 00:30,13.0465,1.03,13.08709526,1.5965,0,1.5965,11.45,1.03,11.49623417,12.9865,1.03,13.02728223,1.5965,0,1.5965,11.39,1.03,11.43647673
10/10/2019 01:00,12.7655,1.03,12.80698599,1.5655,0,1.5655,11.2,1.03,11.24726189,12.7055,1.03,12.74718127,1.5655,0,1.5655,11.14,1.03,11.18751536
10/10/2019 01:30,13.68,1.03,13.71872079,1.59,0,1.59,12.09,1.03,12.13379578,13.61,1.03,13.64891937,1.59,0,1.59,12.02,1.03,12.0640499
10/10/2019 02:00,13.755,1.03,13.79351025,1.575,0,1.575,12.18,1.03,12.22347332,13.685,1.03,13.72370668,1.575,0,1.575,12.11,1.03,12.15372371
10/10/2019 02:30,13.94,0.95,13.97233338,1.6,0,1.6,12.34,0.95,12.37651405,13.88,0.96,13.91315924,1.6,0,1.6,12.28,0.96,12.31746727
10/10/2019 03:00,13.3675,0.95,13.40121473,1.5775,0,1.5775,11.79,0.95,11.82821204,13.2975,0.96,13.33210809,1.5775,0,1.5775,11.72,0.96,11.75925168
10/10/2019 03:30,12.8275,0.73,12.84825499,1.5975,0,1.5975,11.23,0.73,11.25370161,12.7575,0.73,12.77836869,1.5975,0,1.5975,11.16,0.73,11.18384996
10/10/2019 04:00,12.807,0.78,12.83073065,1.577,0,1.577,11.23,0.78,11.25705557,12.737,0.78,12.76086083,1.577,0,1.577,11.16,0.78,11.18722486
10/10/2019 04:30,12.5245,0.73,12.54575626,1.5945,0,1.5945,10.93,0.73,10.95435073,12.4645,0.78,12.48888147,1.5945,0,1.5945,10.87,0.78,10.89794935
10/10/2019 05:00,12.508,0.85,12.53684825,1.578,0,1.578,10.93,0.85,10.96300141,12.448,0.85,12.47698698,1.578,0,1.578,10.87,0.85,10.90318302
10/10/2019 05:30,13.1715,1.03,13.21171118,1.5915,0,1.5915,11.58,1.03,11.62571718,13.1015,1.03,13.14192536,1.5915,0,1.5915,11.51,1.03,11.55599412
10/10/2019 06:00,13.849,1.1,13.89261678,1.579,0,1.579,12.27,1.1,12.31920858,13.769,1.1,13.8128694,1.579,0,1.579,12.19,1.1,12.23953022
10/10/2019 06:30,15.4245,1.29,15.4783494,1.5845,0,1.5845,13.84,1.29,13.89998921,15.4145,1.85,15.52511869,1.5845,0,1.5845,13.83,1.85,13.95318602
10/10/2019 07:00,17.831,2.51,18.00679486,1.571,0,1.571,16.26,2.51,16.45258946,17.721,2.51,17.89787532,1.571,0,1.571,16.15,2.51,16.34388571
10/10/2019 07:30,19.6435,3.15,19.89446135,1.5735,0,1.5735,18.07,3.15,18.34250256,19.5135,3.15,19.76611197,1.5735,0,1.5735,17.94,3.15,18.21444756
10/10/2019 08:00,20.0805,2.56,20.24302547,1.8405,0,1.8405,18.24,2.56,18.41877303,20.2405,4.21,20.67370166,1.8405,0,1.8405,18.4,4.21,18.8754894
10/10/2019 08:30,20.5015,4,20.88807081,2.4215,0,2.4215,18.08,4,18.51719201,20.3815,4,20.77030434,2.4215,0,2.4215,17.96,4,18.40004348
10/10/2019 09:00,19.93,4.08,20.34333552,3.46,0,3.46,16.47,4.08,16.96783133,19.82,4.08,20.23558252,3.46,0,3.46,16.36,4.08,16.86107944
10/10/2019 09:30,19.544,3.61,19.87460782,4.314,0,4.314,15.23,3.61,15.65199668,19.574,4.43,20.06904024,4.314,0,4.314,15.26,4.43,15.89001259
10/10/2019 10:00,18.42,1.77,18.50484531,6.31,0,6.31,12.11,1.77,12.23866823,19,6.05,19.93997242,6.31,0,6.31,12.69,6.05,14.05839962
10/10/2019 10:30,17.561,3.63,17.93225086,7.331,0,7.331,10.23,3.63,10.85494357,17.491,3.62,17.86167632,7.331,0,7.331,10.16,3.62,10.7856386
10/10/2019 11:00,17.4435,3.79,17.85048437,8.3535,0,8.3535,9.09,3.79,9.848461809,17.3835,3.78,17.7897294,8.3535,0,8.3535,9.03,3.78,9.789244097
10/10/2019 11:30,17.4805,3.89,17.90809818,7.4805,0,7.4805,10,3.89,10.72996272,17.4205,3.88,17.84735892,7.4805,0,7.4805,9.94,3.88,10.67042642
10/10/2019 12:00,17.062,4.12,17.55238571,8.732,0,8.732,8.33,4.12,9.293185676,17.002,4.11,17.4917153,8.732,0,8.732,8.27,4.11,9.234987818
10/10/2019 12:30,16.939,3.75,17.34912738,7.579,0,7.579,9.36,3.75,10.0832584,16.869,3.74,17.2786215,7.579,0,7.579,9.29,3.74,10.01457438
10/10/2019 13:00,18.157,3.54,18.49887156,4.467,0,4.467,13.69,3.54,14.14028642,18.057,3.53,18.39880836,4.467,0,4.467,13.59,3.53,14.04097575
10/10/2019 13:30,17.9835,3.29,18.2819685,3.8635,0,3.8635,14.12,3.29,14.49822403,17.8935,3.29,18.19344504,3.8635,0,3.8635,14.03,3.29,14.41058639
10/10/2019 14:00,17.89,3.14,18.16347158,3.36,0,3.36,14.53,3.14,14.86541288,17.79,3.13,18.06324998,3.36,0,3.36,14.43,3.13,14.76556128
10/10/2019 14:30,17.39,3.14,17.67121105,4.25,0,4.25,13.14,3.14,13.50996669,17.3,3.13,17.58086744,4.25,0,4.25,13.05,3.13,13.42011177
10/10/2019 15:00,17.2545,3.04,17.520256,3.5545,0,3.5545,13.7,3.04,14.03323199,17.1445,3.02,17.40845428,3.5545,0,3.5545,13.59,3.02,13.92151213
10/10/2019 15:30,17.3525,3.04,17.61677769,3.6525,0,3.6525,13.7,3.04,14.03323199,17.2425,3.02,17.50497661,3.6525,0,3.6525,13.59,3.02,13.92151213
10/10/2019 16:00,18.721,3.34,19.01660961,2.211,0,2.211,16.51,3.34,16.84445606,18.591,3.34,18.88864423,2.211,0,2.211,16.38,3.34,16.71705716
10/10/2019 16:30,19.8835,2.75,20.07276942,1.8535,0,1.8535,18.03,2.75,18.23851419,20.0135,4.27,20.46394591,1.8535,0,1.8535,18.16,4.27,18.65525395
10/10/2019 17:00,20.8225,2.67,20.99298469,1.6025,0,1.6025,19.22,2.67,19.40456905,21.0225,4.55,21.50925397,1.6025,0,1.6025,19.42,4.55,19.94589933
10/10/2019 17:30,21.387,3.43,21.66030168,1.467,0,1.467,19.92,3.43,20.21314671,21.247,3.43,21.52207957,1.467,0,1.467,19.78,3.43,20.07519116
10/10/2019 18:00,21.5055,3.1,21.72778245,1.3055,0,1.3055,20.2,3.1,20.43648698,21.3555,3.11,21.58076644,1.3055,0,1.3055,20.05,3.11,20.28976589
10/10/2019 18:30,20.999,2.8,21.1848531,1.279,0,1.279,19.72,2.8,19.91779104,20.859,2.81,21.04742219,1.279,0,1.279,19.58,2.81,19.78060919
10/10/2019 19:00,21.1,2.8,21.28497122,1.24,0,1.24,19.86,2.8,20.05641045,20.96,2.81,21.14752231,1.24,0,1.24,19.72,2.81,19.91919928
10/10/2019 19:30,20.6635,2.8,20.85234357,1.2635,0,1.2635,19.4,2.8,19.60102038,20.5435,2.81,20.73478942,1.2635,0,1.2635,19.28,2.81,19.48369831
10/10/2019 20:00,18.9785,1.14,19.01270791,1.2685,0,1.2685,17.71,1.14,17.74665321,19.1185,2.66,19.30265894,1.2685,0,1.2685,17.85,2.66,18.0471078
10/10/2019 20:30,18.0905,-0.32,18.09332999,1.2805,0,1.2805,16.81,-0.32,16.81304553,18.7705,4.26,19.24783807,1.2805,0,1.2805,17.49,4.26,18.00132495
10/10/2019 21:00,17.7505,1.67,17.82888528,1.2405,0,1.2405,16.51,1.67,16.59424599,17.6505,1.68,17.73027214,1.2405,0,1.2405,16.41,1.68,16.49577219
10/10/2019 21:30,17.0865,1.67,17.16791724,1.2565,0,1.2565,15.83,1.67,15.91784533,16.9865,1.68,17.06937557,1.2565,0,1.2565,15.73,1.68,15.81945954
10/10/2019 22:00,16.407,1.67,16.49177216,1.227,0,1.227,15.18,1.67,15.27158472,16.317,1.68,16.40325849,1.227,0,1.227,15.09,1.68,15.18323088
10/10/2019 22:30,15.3425,1.47,15.41276115,1.2525,0,1.2525,14.09,1.47,14.16647451,15.2725,1.62,15.35817881,1.2525,0,1.2525,14.02,1.62,14.11328452
10/10/2019 23:00,14.1535,0.49,14.16197946,1.2435,0,1.2435,12.91,0.49,12.91929565,14.3335,2.11,14.48797164,1.2435,0,1.2435,13.09,2.11,13.25896678
10/10/2019 23:30,13.455,0.99,13.49137224,1.265,0,1.265,12.19,0.99,12.23013491,13.385,1,13.42230327,1.265,0,1.265,12.12,1,12.16118415
11/10/2019 00:00,12.6495,0.93,12.68364105,1.2295,0,1.2295,11.42,0.93,11.4578052,12.5895,0.93,12.62380332,1.2295,0,1.2295,11.36,0.93,11.39800421
11/10/2019 00:30,12.6725,0.93,12.70657925,1.2525,0,1.2525,11.42,0.93,11.4578052,12.6125,0.93,12.64674093,1.2525,0,1.2525,11.36,0.93,11.39800421
11/10/2019 01:00,12.5955,0.98,12.6335672,1.2655,0,1.2655,11.33,0.98,11.37230408,12.5455,0.99,12.58450119,1.2655,0,1.2655,11.28,0.99,11.32336081
11/10/2019 01:30,13.4445,0.98,13.48016989,1.2745,0,1.2745,12.17,0.98,12.20939392,13.3745,0.99,13.41109057,1.2745,0,1.2745,12.1,0.99,12.14043245
11/10/2019 02:00,13.213,0.83,13.23904336,1.253,0,1.253,11.96,0.83,11.98876557,13.143,0.84,13.16981583,1.253,0,1.253,11.89,0.84,11.91963506
11/10/2019 02:30,13.0315,0.68,13.04922957,1.2715,0,1.2715,11.76,0.68,11.77964346,12.9715,0.68,12.98931146,1.2715,0,1.2715,11.7,0.68,11.71974402
11/10/2019 03:00,12.796,0.79,12.82036333,1.246,0,1.246,11.55,0.79,11.57698579,12.736,0.8,12.76110089,1.246,0,1.246,11.49,0.8,11.51781663
11/10/2019 03:30,12.6115,0.92,12.64501215,1.2715,0,1.2715,11.34,0.92,11.37725802,12.5415,0.93,12.57593425,1.2715,0,1.2715,11.27,0.93,11.30830668
11/10/2019 04:00,12.3485,0.92,12.38272394,1.2585,0,1.2585,11.09,0.92,11.12809508,12.2785,0.93,12.31366973,1.2585,0,1.2585,11.02,0.93,11.05917266
11/10/2019 04:30,12.363,0.92,12.39718391,1.273,0,1.273,11.09,0.92,11.12809508,12.293,0.93,12.32812837,1.273,0,1.273,11.02,0.93,11.05917266
11/10/2019 05:00,12.4135,1.16,12.46758125,1.2635,0,1.2635,11.15,1.16,11.21017841,12.3435,1.16,12.3978866,1.2635,0,1.2635,11.08,1.16,11.14055654
11/10/2019 05:30,13.0095,1.36,13.08039335,1.2595,0,1.2595,11.75,1.36,11.82844453,12.9395,1.36,13.01077478,1.2595,0,1.2595,11.68,1.36,11.75891151
11/10/2019 06:00,13.6015,1.36,13.6693234,1.2515,0,1.2515,12.35,1.36,12.42465694,13.5315,1.36,13.59967251,1.2515,0,1.2515,12.28,1.36,12.35507993
11/10/2019 06:30,15.212,1.77,15.31462843,1.262,0,1.262,13.95,1.77,14.06184198,15.352,2.71,15.58935547,1.262,0,1.262,14.09,2.71,14.34824728
11/10/2019 07:00,17.3155,2.83,17.54523982,1.2455,0,1.2455,16.07,2.83,16.31728531,17.3755,3.28,17.68237541,1.2455,0,1.2455,16.13,3.28,16.46011239
11/10/2019 07:30,19.2205,3.17,19.48015709,1.2405,0,1.2405,17.98,3.17,18.25730813,19.1905,3.74,19.55154445,1.2405,0,1.2405,17.95,3.74,18.33548745
11/10/2019 08:00,20.213,3.67,20.54347266,1.263,0,1.263,18.95,3.67,19.30210869,20.073,3.66,20.40394396,1.263,0,1.263,18.81,3.66,19.16276859
11/10/2019 08:30,20.2345,3.84,20.59564493,1.4245,0,1.4245,18.81,3.84,19.19796083,20.1045,3.84,20.46793884,1.4245,0,1.4245,18.68,3.84,19.07060565
11/10/2019 09:00,20.0885,3.92,20.46739437,1.6185,0,1.6185,18.47,3.92,18.8814009,19.9585,3.92,20.33981618,1.6185,0,1.6185,18.34,3.92,18.75425285
11/10/2019 09:30,19.7445,3.67,20.08268359,1.7745,0,1.7745,17.97,3.67,18.34093236,19.6245,3.67,19.96471638,1.7745,0,1.7745,17.85,3.67,18.2233751
11/10/2019 10:00,19.6255,3.67,19.96569934,1.9655,0,1.9655,17.66,3.67,18.03730856,19.5055,3.67,19.8477563,1.9655,0,1.9655,17.54,3.67,17.91983538
11/10/2019 10:30,18.9805,3.58,19.31516969,2.2605,0,2.2605,16.72,3.58,17.09897073,18.8605,3.58,19.19726179,2.2605,0,2.2605,16.6,3.58,16.98164892
11/10/2019 11:00,19.3495,3.8,19.71910622,2.5695,0,2.5695,16.78,3.8,17.20489465,19.2395,3.79,19.60924425,2.5695,0,2.5695,16.67,3.79,17.09540874
11/10/2019 11:30,19.58,3.86,19.95685346,2.25,0,2.25,17.33,3.86,17.75467544,19.46,3.86,19.83913305,2.25,0,2.25,17.21,3.86,17.63756502
11/10/2019 12:00,19.486,3.8,19.85306515,2.236,0,2.236,17.25,3.8,17.6635925,19.366,3.8,19.73529721,2.236,0,2.236,17.13,3.8,17.54642129
11/10/2019 12:30,19.304,3.5,19.61872616,2.424,0,2.424,16.88,3.5,17.2390371,19.184,3.5,19.50066296,2.424,0,2.424,16.76,3.5,17.12155367
11/10/2019 13:00,19.4325,3.57,19.75770625,2.7625,0,2.7625,16.67,3.57,17.04798522,19.3225,3.57,19.64952687,2.7625,0,2.7625,16.56,3.57,16.94043978
11/10/2019 13:30,19.1045,3.45,19.41351128,3.5645,0,3.5645,15.54,3.45,15.91835733,18.9945,3.46,19.30706167,3.5645,0,3.5645,15.43,3.46,15.81317489
11/10/2019 14:00,19.0445,3.57,19.37621945,3.1645,0,3.1645,15.88,3.57,16.27634173,18.9345,3.57,19.2681133,3.1645,0,3.1645,15.77,3.57,16.16903831
11/10/2019 14:30,18.4855,3.38,18.7919693,3.2655,0,3.2655,15.22,3.38,15.59079215,18.3855,3.38,18.69360881,3.2655,0,3.2655,15.12,3.38,15.4931856
11/10/2019 15:00,18.6585,3.5,18.98393063,2.9185,0,2.9185,15.74,3.5,16.12444108,18.5485,3.5,18.87582719,2.9185,0,2.9185,15.63,3.5,16.01708151
11/10/2019 15:30,18.4925,3.21,18.76903451,2.7525,0,2.7525,15.74,3.21,16.06398767,18.3825,3.21,18.66066468,2.7525,0,2.7525,15.63,3.21,15.95622136
11/10/2019 16:00,19.5,3.39,19.79247584,2.3,0,2.3,17.2,3.39,17.53088988,19.38,3.39,19.67425983,2.3,0,2.3,17.08,3.39,17.4131703
11/10/2019 16:30,20.3265,3.39,20.60724878,2.1565,0,2.1565,18.17,3.39,18.48353321,20.1965,3.39,20.47903104,2.1565,0,2.1565,18.04,3.39,18.35575387
11/10/2019 17:00,20.332,3.18,20.57917938,1.952,0,1.952,18.38,3.18,18.65306409,20.212,3.19,20.46218571,1.952,0,1.952,18.26,3.19,18.53655038
11/10/2019 17:30,20.802,3.05,21.02440734,1.822,0,1.822,18.98,3.05,19.22349864,20.672,3.06,20.89725303,1.822,0,1.822,18.85,3.06,19.09675627
11/10/2019 18:00,20.9435,2.91,21.14469892,1.6635,0,1.6635,19.28,2.91,19.49837173,20.8235,2.91,21.02584724,1.6635,0,1.6635,19.16,2.91,19.37972394
11/10/2019 18:30,20.964,2.7,21.1371544,1.624,0,1.624,19.34,2.7,19.52756001,20.834,2.71,21.00951346,1.624,0,1.624,19.21,2.71,19.40021134
11/10/2019 19:00,20.945,2.6,21.1057581,1.605,0,1.605,19.34,2.6,19.51398473,20.815,2.61,20.97799621,1.605,0,1.605,19.21,2.61,19.3864953
11/10/2019 19:30,20.637,2.6,20.80013868,1.627,0,1.627,19.01,2.6,19.18697735,20.707,3.15,20.94522258,1.627,0,1.627,19.08,3.15,19.33827552
11/10/2019 20:00,19.392,0.71,19.40499327,1.602,0,1.602,17.79,0.71,17.80416243,20.162,4.81,20.72781571,1.602,0,1.602,18.56,4.81,19.1731505
11/10/2019 20:30,18.536,-0.67,18.54810492,1.626,0,1.626,16.91,-0.67,16.92326801,19.296,4.52,19.81832526,1.626,0,1.626,17.67,4.52,18.23895008
11/10/2019 21:00,17.6075,-0.67,17.6202428,1.6075,0,1.6075,16,-0.67,16.01402198,18.3575,4.52,18.90577177,1.6075,0,1.6075,16.75,4.52,17.34914695
11/10/2019 21:30,17.1905,0.89,17.21352347,1.6305,0,1.6305,15.56,0.89,15.5854323,17.4405,2.89,17.67832402,1.6305,0,1.6305,15.81,2.89,16.07196939
11/10/2019 22:00,16.569,1.71,16.65700636,1.589,0,1.589,14.98,1.71,15.07728424,16.479,1.72,16.56851958,1.589,0,1.589,14.89,1.72,14.98901264
11/10/2019 22:30,15.297,0.05,15.29708172,1.627,0,1.627,13.67,0.05,13.67009144,15.617,2.62,15.83524831,1.627,0,1.627,13.99,2.62,14.23321819
11/10/2019 23:00,14.3625,1.18,14.41089193,1.6125,0,1.6125,12.75,1.18,12.80448749,14.2925,1.18,14.34112814,1.6125,0,1.6125,12.68,1.18,12.734787
11/10/2019 23:30,14.007,1.18,14.05661584,1.637,0,1.637,12.37,1.18,12.42615387,13.937,1.18,13.98686416,1.637,0,1.637,12.3,1.18,12.35647199
12/10/2019 00:00,13.4985,1.18,13.54997794,1.6185,0,1.6185,11.88,1.18,11.93845886,13.4485,1.18,13.5001686,1.6185,0,1.6185,11.83,1.18,11.88870472
12/10/2019 00:30,12.484,0.84,12.51222826,1.624,0,1.624,10.86,0.84,10.89243774,12.434,0.84,12.46234151,1.624,0,1.624,10.81,0.84,10.84258733
12/10/2019 01:00,12.236,0.75,12.2589639,1.616,0,1.616,10.62,0.75,10.64645011,12.176,0.75,12.19907685,1.616,0,1.616,10.56,0.75,10.58660002
12/10/2019 01:30,13.344,0.83,13.36978818,1.644,0,1.644,11.7,0.83,11.72940322,13.294,0.84,13.32051185,1.644,0,1.644,11.65,0.84,11.680244
12/10/2019 02:00,13.3775,0.83,13.40322373,1.6275,0,1.6275,11.75,0.83,11.77927842,13.2775,0.84,13.30404473,1.6275,0,1.6275,11.65,0.84,11.680244
12/10/2019 02:30,13.6165,0.96,13.65029935,1.6465,0,1.6465,11.97,0.96,12.00843454,13.5665,0.96,13.60042361,1.6465,0,1.6465,11.92,0.96,11.95859524
12/10/2019 03:00,13.5095,1.03,13.54870807,1.6295,0,1.6295,11.88,1.03,11.92456708,13.4495,1.03,13.48888247,1.6295,0,1.6295,11.82,1.03,11.86479245
12/10/2019 03:30,13.022,0.91,13.05375747,1.652,0,1.652,11.37,0.91,11.40635788,12.952,0.91,12.98392868,1.652,0,1.652,11.3,0.91,11.33658238
12/10/2019 04:00,12.772,0.91,12.80437753,1.632,0,1.632,11.14,0.91,11.17710607,12.702,0.91,12.73455551,1.632,0,1.632,11.07,0.91,11.10733992
12/10/2019 04:30,12.51,0.91,12.54305385,1.64,0,1.64,10.87,0.91,10.90802457,12.45,0.91,12.48321273,1.64,0,1.64,10.81,0.91,10.84823488
12/10/2019 05:00,12.4235,0.98,12.46209261,1.6235,0,1.6235,10.8,0.98,10.84437181,12.3635,0.99,12.4030735,1.6235,0,1.6235,10.74,0.99,10.78553198
12/10/2019 05:30,12.674,1.07,12.71908707,1.644,0,1.644,11.03,1.07,11.08177784,12.604,1.07,12.64933658,1.644,0,1.644,10.96,1.07,11.01210697
12/10/2019 06:00,13.098,1.15,13.14838789,1.628,0,1.628,11.47,1.15,11.52750624,13.028,1.15,13.07865758,1.628,0,1.628,11.4,1.15,11.45785757
12/10/2019 06:30,14.23,1.65,14.32534118,1.64,0,1.64,12.59,1.65,12.6976612,14.14,1.64,14.23478837,1.64,0,1.64,12.5,1.64,12.60712497
12/10/2019 07:00,15.264,2.05,15.40104529,1.624,0,1.624,13.64,2.05,13.79319035,15.184,2.05,15.32176086,1.624,0,1.624,13.56,2.05,13.714084
12/10/2019 07:30,15.9245,2.15,16.06898255,1.6245,0,1.6245,14.3,2.15,14.46072267,15.8345,2.14,15.97845394,1.6245,0,1.6245,14.21,2.14,14.3702366
12/10/2019 08:00,16.4345,2.15,16.57453741,1.6145,0,1.6145,14.82,2.15,14.97514274,17.1145,4.57,17.71414718,1.6145,0,1.6145,15.5,4.57,16.15966893
12/10/2019 08:30,17.013,2.24,17.1598301,1.803,0,1.803,15.21,2.24,15.37405932,17.673,4.57,18.25430987,1.803,0,1.803,15.87,4.57,16.51489631
12/10/2019 09:00,17.7945,2.34,17.94769707,1.9245,0,1.9245,15.87,2.34,16.04158658,17.6945,2.34,17.84855541,1.9245,0,1.9245,15.77,2.34,15.94266289
12/10/2019 09:30,18.168,2.34,18.3180737,2.108,0,2.108,16.06,2.34,16.22957794,18.068,2.34,18.21889744,2.108,0,2.108,15.96,2.34,16.13062925
12/10/2019 10:00,18.315,2.34,18.46387893,2.435,0,2.435,15.88,2.34,16.05147968,18.225,2.34,18.37460816,2.435,0,2.435,15.79,2.34,15.96244655
12/10/2019 10:30,18.3415,2.34,18.49016555,2.8515,0,2.8515,15.49,2.34,15.66574926,18.2515,2.34,18.4008927,2.8515,0,2.8515,15.4,2.34,15.57676475
12/10/2019 11:00,17.853,2.34,18.00569935,3.373,0,3.373,14.48,2.34,14.66785601,17.783,2.34,17.9362953,3.373,0,3.373,14.41,2.34,14.5987568
12/10/2019 11:30,17.32,2.24,17.4642492,4.47,0,4.47,12.85,2.24,13.04377629,17.25,2.24,17.39482969,4.47,0,4.47,12.78,2.24,12.97482177
12/10/2019 12:00,16.6515,2.24,16.80148958,5.7315,0,5.7315,10.92,2.24,11.14737637,16.5815,2.24,16.73211709,5.7315,0,5.7315,10.85,2.24,11.07881311
12/10/2019 12:30,16.266,1.97,16.38486057,5.516,0,5.516,10.75,1.97,10.92901642,16.206,1.97,16.32529742,5.516,0,5.516,10.69,1.97,10.8700046
12/10/2019 13:00,16.4205,1.97,16.53825022,5.0905,0,5.0905,11.33,1.97,11.4999913,16.3705,1.97,16.48860729,5.0905,0,5.0905,11.28,1.97,11.4507336
12/10/2019 13:30,16.2065,1.75,16.30070987,4.1565,0,4.1565,12.05,1.75,12.17641162,16.1265,1.75,16.2211745,4.1565,0,4.1565,11.97,1.75,12.09724762
12/10/2019 14:00,15.9425,1.85,16.04947994,3.8925,0,3.8925,12.05,1.85,12.19118534,15.8625,1.85,15.97001585,3.8925,0,3.8925,11.97,1.85,12.1121179
12/10/2019 14:30,15.9855,1.66,16.07145949,3.3555,0,3.3555,12.63,1.66,12.73862237,15.9055,1.66,15.99188951,3.3555,0,3.3555,12.55,1.66,12.65930883
12/10/2019 15:00,15.6435,1.36,15.70250592,3.0135,0,3.0135,12.63,1.36,12.70301145,15.5635,1.37,15.62368178,3.0135,0,3.0135,12.55,1.37,12.62455544
12/10/2019 15:30,15.507,1.43,15.57279516,3.127,0,3.127,12.38,1.43,12.46231519,15.417,1.43,15.48317761,3.127,0,3.127,12.29,1.43,12.37291397
12/10/2019 16:00,15.709,1.67,15.79751819,3.769,0,3.769,11.94,1.67,12.05622246,15.619,1.67,15.70802537,3.769,0,3.769,11.85,1.67,11.96709656
12/10/2019 16:30,16.9255,1.94,17.03631857,3.0655,0,3.0655,13.86,1.94,13.99511343,16.8255,1.94,16.93697288,3.0655,0,3.0655,13.76,1.94,13.89608578
12/10/2019 17:00,18.4365,2.18,18.56493825,2.3765,0,2.3765,16.06,2.18,16.20728231,18.3165,2.18,18.44577383,2.3765,0,2.3765,15.94,2.18,16.0883809
12/10/2019 17:30,19.635,2.35,19.77512895,1.915,0,1.915,17.72,2.35,17.87514755,19.515,2.36,19.65718253,1.915,0,1.915,17.6,2.36,17.75752235
12/10/2019 18:00,20.158,2.2,20.27769622,1.718,0,1.718,18.44,2.2,18.57077274,20.038,2.2,20.15840877,1.718,0,1.718,18.32,2.2,18.45162323
12/10/2019 18:30,20.599,2.26,20.72260604,1.649,0,1.649,18.95,2.26,19.08428935,20.479,2.27,20.60442528,1.649,0,1.649,18.83,2.27,18.96633333
12/10/2019 19:00,20.962,2.53,21.11412665,1.612,0,1.612,19.35,2.53,19.51469703,20.842,2.54,20.99620356,1.612,0,1.612,19.23,2.54,19.39702297
12/10/2019 19:30,19.9605,2.19,20.08028038,1.6405,0,1.6405,18.32,2.19,18.4504336,19.8505,2.2,19.97203921,1.6405,0,1.6405,18.21,2.2,18.3424126
12/10/2019 20:00,18.18,1.67,18.25654129,1.62,0,1.62,16.56,1.67,16.64399291,18.08,1.68,18.15788534,1.62,0,1.62,16.46,1.68,16.54551299
12/10/2019 20:30,17.3875,1.59,17.46004743,1.6475,0,1.6475,15.74,1.59,15.8201043,17.2975,1.6,17.37134152,1.6475,0,1.6475,15.65,1.6,15.73157653
12/10/2019 21:00,16.685,1.44,16.74702436,1.615,0,1.615,15.07,1.44,15.13864261,16.595,1.44,16.65735948,1.615,0,1.615,14.98,1.44,15.04905313
12/10/2019 21:30,16.027,1,16.05816705,1.657,0,1.657,14.37,1,14.40475269,16.027,1.56,16.1027429,1.657,0,1.657,14.37,1.56,14.45442839
12/10/2019 22:00,14.9385,-0.8,14.95990582,1.6185,0,1.6185,13.32,-0.8,13.3440024,15.4385,2.89,15.70666681,1.6185,0,1.6185,13.82,2.89,14.11894118
12/10/2019 22:30,14.6735,1.03,14.70960578,1.6535,0,1.6535,13.02,1.03,13.06067762,14.6035,1.04,14.64048538,1.6535,0,1.6535,12.95,1.04,12.9916935
12/10/2019 23:00,13.8325,0.97,13.86646877,1.6225,0,1.6225,12.21,0.97,12.24846929,13.7725,0.98,13.80732256,1.6225,0,1.6225,12.15,0.98,12.18945856
12/10/2019 23:30,13.3025,0.88,13.33157554,1.6525,0,1.6525,11.65,0.88,11.68318878,13.2325,0.89,13.26239632,1.6525,0,1.6525,11.58,0.89,11.61415085
13/10/2019 00:00,12.851,0.94,12.88533279,1.631,0,1.631,11.22,0.94,11.25930726,12.801,0.95,12.83620275,1.631,0,1.631,11.17,0.95,11.2103256
13/10/2019 00:30,12.9205,0.94,12.9546486,1.6505,0,1.6505,11.27,0.94,11.30913348,12.8205,0.95,12.85564935,1.6505,0,1.6505,11.17,0.95,11.2103256
13/10/2019 01:00,12.639,0.94,12.67390709,1.629,0,1.629,11.01,0.94,11.0500543,12.589,0.95,12.6247939,1.629,0,1.629,10.96,0.95,11.0010954
13/10/2019 01:30,13.2895,0.84,13.31602081,1.6495,0,1.6495,11.64,0.84,11.67026992,13.2295,0.85,13.25677828,1.6495,0,1.6495,11.58,0.85,11.61115412
13/10/2019 02:00,13.483,0.84,13.50914094,1.643,0,1.643,11.84,0.84,11.8697599,13.413,0.85,13.43990584,1.643,0,1.643,11.77,0.85,11.80065252
13/10/2019 02:30,13.1505,0.68,13.16806934,1.6505,0,1.6505,11.5,0.68,11.52008681,13.0905,0.69,13.10867233,1.6505,0,1.6505,11.44,0.69,11.46078968
13/10/2019 03:00,12.7725,0.68,12.79058858,1.6325,0,1.6325,11.14,0.68,11.16073474,12.7125,0.69,12.73121189,1.6325,0,1.6325,11.08,0.69,11.10146387
13/10/2019 03:30,12.967,0.87,12.99615285,1.647,0,1.647,11.32,0.87,11.35338276,12.917,0.87,12.94626545,1.647,0,1.647,11.27,0.87,11.30353042
13/10/2019 04:00,13.298,1.1,13.343418,1.638,0,1.638,11.66,1.1,11.71177186,13.238,1.11,13.28445498,1.638,0,1.638,11.6,1.11,11.65298674
13/10/2019 04:30,13.1175,1.1,13.16354079,1.6475,0,1.6475,11.47,1.1,11.52262557,13.0475,1.11,13.09463082,1.6475,0,1.6475,11.4,1.11,11.453912
13/10/2019 05:00,12.914,1.1,12.96076371,1.654,0,1.654,11.26,1.1,11.31360243,12.834,1.11,12.88191197,1.654,0,1.654,11.18,1.11,11.23496773
13/10/2019 05:30,12.7795,0.98,12.81702072,1.6595,0,1.6595,11.12,0.98,11.16309993,12.7095,0.99,12.74799946,1.6595,0,1.6595,11.05,0.99,11.09425978
13/10/2019 06:00,13.146,1.11,13.19277893,1.646,0,1.646,11.5,1.11,11.55344537,13.076,1.12,13.12387809,1.646,0,1.646,11.43,1.12,11.48474205
13/10/2019 06:30,13.854,1.33,13.91769435,1.654,0,1.654,12.2,1.33,12.27228178,13.784,1.33,13.84801632,1.654,0,1.654,12.13,1.33,12.20269642
13/10/2019 07:00,14.465,1.58,14.55103519,1.645,0,1.645,12.82,1.58,12.91699655,14.385,1.59,14.47260602,1.645,0,1.645,12.74,1.59,12.83883562
13/10/2019 07:30,14.7865,1.58,14.87067525,1.6565,0,1.6565,13.13,1.58,13.22472306,14.7165,1.59,14.80214418,1.6565,0,1.6565,13.06,1.59,13.15643189
13/10/2019 08:00,15.56,1.65,15.64723937,1.65,0,1.65,13.91,1.65,14.00751941,15.47,1.65,15.55774405,1.65,0,1.65,13.82,1.65,13.91815002
13/10/2019 08:30,16.2785,1.74,16.37122971,1.8685,0,1.8685,14.41,1.74,14.51467189,16.1785,1.74,16.2717996,1.8685,0,1.8685,14.31,1.74,14.41539802
13/10/2019 09:00,16.9915,1.61,17.06760593,1.9615,0,1.9615,15.03,1.61,15.11598492,17.1415,2.59,17.33606421,1.9615,0,1.9615,15.18,2.59,15.39936687
13/10/2019 09:30,17.7695,1.61,17.8422877,1.9195,0,1.9195,15.85,1.61,15.93155987,18.0995,3.27,18.39252023,1.9195,0,1.9195,16.18,3.27,16.50712876
13/10/2019 10:00,17.781,1.76,17.8678919,2.081,0,2.081,15.7,1.76,15.79834169,17.691,1.76,17.77833178,2.081,0,2.081,15.61,1.76,15.70890512
13/10/2019 10:30,17.9755,1.69,18.05476946,2.2755,0,2.2755,15.7,1.69,15.79069663,17.8855,1.7,17.96611005,2.2755,0,2.2755,15.61,1.7,15.70229601
13/10/2019 11:00,18.164,1.62,18.23609871,2.464,0,2.464,15.7,1.62,15.78335832,18.074,1.63,18.14735176,2.464,0,2.464,15.61,1.63,15.69487177
13/10/2019 11:30,17.9545,1.62,18.0274366,3.2945,0,3.2945,14.66,1.62,14.74923727,17.8745,1.63,17.94866709,3.2945,0,3.2945,14.58,1.63,14.67083161
13/10/2019 12:00,18.1575,1.62,18.22962441,3.2475,0,3.2475,14.91,1.62,14.99774983,18.0675,1.63,18.14087805,3.2475,0,3.2475,14.82,1.63,14.90936954
13/10/2019 12:30,18.3435,1.74,18.42584034,3.1935,0,3.1935,15.15,1.74,15.24959344,18.2535,1.76,18.33815319,3.1935,0,3.1935,15.06,1.76,15.1624932
13/10/2019 13:00,17.9655,1.74,18.04956482,3.9555,0,3.9555,14.01,1.74,14.1176379,17.8955,1.76,17.98183862,3.9555,0,3.9555,13.94,1.76,14.05066546
13/10/2019 13:30,16.7745,1.65,16.85545461,5.1045,0,5.1045,11.67,1.65,11.78606805,16.7045,1.66,16.78677814,5.1045,0,5.1045,11.6,1.66,11.71817392
13/10/2019 14:00,14.779,0.71,14.79604478,9.029,0,9.029,5.75,0.71,5.793668958,15.049,3.13,15.371054,9.029,0,9.029,6.02,3.13,6.785079218
13/10/2019 14:30,14.07,-0.35,14.07435256,9.42,0,9.42,4.65,-0.35,4.663153439,14.54,3.79,15.02583442,9.42,0,9.42,5.12,3.79,6.370125587
13/10/2019 15:00,14.1005,1.61,14.19211754,8.7305,0,8.7305,5.37,1.61,5.606157329,14.0705,1.61,14.16231161,8.7305,0,8.7305,5.34,1.61,5.577427723
13/10/2019 15:30,14.479,1.61,14.5682374,7.029,0,7.029,7.45,1.61,7.62198137,14.429,1.56,14.51308516,7.029,0,7.029,7.4,1.56,7.56264504
13/10/2019 16:00,15.0385,1.5,15.11312285,6.9185,0,6.9185,8.12,1.5,8.257384574,14.9785,1.5,15.05342028,6.9185,0,6.9185,8.06,1.5,8.198390086
13/10/2019 16:30,15.9675,1.5,16.03780085,7.0575,0,7.0575,8.91,1.5,9.035380457,15.8975,1.5,15.96810904,7.0575,0,7.0575,8.84,1.5,8.96635935
13/10/2019 17:00,17.2365,1.77,17.32714149,5.1265,0,5.1265,12.11,1.77,12.23866823,17.1565,1.76,17.24653856,5.1265,0,5.1265,12.03,1.76,12.15806317
13/10/2019 17:30,18.1765,0.55,18.18481928,3.8965,0,3.8965,14.28,0.55,14.29058781,18.4965,3.05,18.74627996,3.8965,0,3.8965,14.6,3.05,14.91517683
13/10/2019 18:00,18.917,1.67,18.99057106,2.487,0,2.487,16.43,1.67,16.5146541,18.817,1.68,18.89184716,2.487,0,2.487,16.33,1.68,16.41619018
13/10/2019 18:30,19.316,1.67,19.38805705,1.746,0,1.746,17.57,1.67,17.64918695,19.206,1.68,19.27933702,1.746,0,1.746,17.46,1.68,17.54063853
13/10/2019 19:00,20.143,1.94,20.23620639,1.573,0,1.573,18.57,1.94,18.67106049,20.013,1.95,20.10777633,1.573,0,1.573,18.44,1.95,18.54281802
13/10/2019 19:30,19.922,1.76,19.9995921,1.572,0,1.572,18.35,1.76,18.43421005,19.802,1.77,19.88094827,1.572,0,1.572,18.23,1.77,18.31572548
13/10/2019 20:00,18.905,1.64,18.97600129,1.565,0,1.565,17.34,1.64,17.41738212,18.805,1.65,18.87724887,1.565,0,1.565,17.24,1.65,17.31877883
13/10/2019 20:30,17.61,1.18,17.64949008,1.57,0,1.57,16.04,1.18,16.08334542,17.52,1.2,17.5610478,1.57,0,1.57,15.95,1.2,15.99507737
13/10/2019 21:00,16.3225,-0.43,16.32816298,1.5625,0,1.5625,14.76,-0.43,14.76626222,16.6125,1.95,16.72655542,1.5625,0,1.5625,15.05,1.95,15.17580311
13/10/2019 21:30,15.205,-1.98,15.33337618,1.565,0,1.565,13.64,-1.98,13.78296049,15.875,2.91,16.1395082,1.565,0,1.565,14.31,2.91,14.60288328
13/10/2019 22:00,14.319,0.68,14.33513729,1.549,0,1.549,12.77,0.68,12.78809212,14.259,0,14.259,1.549,0,1.549,12.71,0,12.71
13/10/2019 22:30,13.84,0.68,13.85669513,1.57,0,1.57,12.27,0.68,12.28882826,13.78,0.7,13.79776794,1.57,0,1.57,12.21,0.7,12.23004906
13/10/2019 23:00,13.1125,0.68,13.13012019,1.5725,0,1.5725,11.54,0.68,11.5600173,13.0625,0.7,13.08124253,1.5725,0,1.5725,11.49,0.7,11.51130314
13/10/2019 23:30,12.8065,0.68,12.82454063,1.5865,0,1.5865,11.22,0.68,11.24058717,12.7565,0.7,12.77569146,1.5865,0,1.5865,11.17,0.7,11.19191226
14/10/2019 00:00,12.368,0.68,12.3866793,1.568,0,1.568,10.8,0.68,10.82138623,12.298,0.7,12.31790583,1.568,0,1.568,10.73,0.7,10.75280894
14/10/2019 00:30,12.545,0.79,12.56984984,1.585,0,1.585,10.96,0.79,10.98843483,12.495,0.8,12.52058405,1.585,0,1.585,10.91,0.8,10.93929157
14/10/2019 01:00,12.4485,0.79,12.47354209,1.5685,0,1.5685,10.88,0.79,10.90864336,12.3985,0.8,12.42428277,1.5685,0,1.5685,10.83,0.8,10.85950736
14/10/2019 01:30,13.31,0.7,13.3283945,1.59,0,1.59,11.72,0.7,11.74088583,13.24,0.7,13.25849162,1.59,0,1.59,11.65,0.7,11.6710111
14/10/2019 02:00,13.313,0.7,13.33139036,1.593,0,1.593,11.72,0.7,11.74088583,13.243,0.7,13.26148744,1.593,0,1.593,11.65,0.7,11.6710111
14/10/2019 02:30,13.515,0.7,13.53311586,1.605,0,1.605,11.91,0.7,11.93055321,13.455,0.7,13.47319654,1.605,0,1.605,11.85,0.7,11.8706571
14/10/2019 03:00,13.102,0.7,13.12068611,1.602,0,1.602,11.5,0.7,11.52128465,13.042,0.7,13.06077195,1.602,0,1.602,11.44,0.7,11.46139608
14/10/2019 03:30,12.5975,0.7,12.61693331,1.6075,0,1.6075,10.99,0.7,11.01227043,12.5275,0.7,12.54704173,1.6075,0,1.6075,10.92,0.7,10.9424129
14/10/2019 04:00,12.4765,0.7,12.49612149,1.6065,0,1.6065,10.87,0.7,10.89251578,12.3965,0.7,12.41624791,1.6065,0,1.6065,10.79,0.7,10.81268237
14/10/2019 04:30,12.5335,0.7,12.55303239,1.6035,0,1.6035,10.93,0.7,10.95239243,12.4735,0.7,12.4931262,1.6035,0,1.6035,10.87,0.7,10.89251578
14/10/2019 05:00,12.609,0.88,12.63967092,1.609,0,1.609,11,0.88,11.03514386,12.549,0.89,12.5805207,1.609,0,1.609,10.94,0.89,10.97614231
14/10/2019 05:30,12.8085,0.88,12.83869434,1.6085,0,1.6085,11.2,0.88,11.23451824,12.7585,0.89,12.78950438,1.6085,0,1.6085,11.15,0.89,11.18546378
14/10/2019 06:00,13.3745,0.97,13.40962901,1.6045,0,1.6045,11.77,0.97,11.80990262,13.3145,0.97,13.3497869,1.6045,0,1.6045,11.71,0.97,11.75010638
14/10/2019 06:30,15.061,1.4,15.12592876,1.601,0,1.601,13.46,1.4,13.53261246,14.991,1.4,15.05623064,1.601,0,1.601,13.39,1.4,13.46299001
14/10/2019 07:00,17.2175,2.1,17.34509459,1.5875,0,1.5875,15.63,2.1,15.77044387,17.2775,2.71,17.48874227,1.5875,0,1.5875,15.69,2.71,15.92231767
14/10/2019 07:30,19.508,3.07,19.7480876,1.598,0,1.598,17.91,3.07,18.1712135,19.378,3.07,19.61967849,1.598,0,1.598,17.78,3.07,18.04309563
14/10/2019 08:00,20.8225,3.47,21.10965197,1.6025,0,1.6025,19.22,3.47,19.53072707,20.6825,3.47,20.971569,1.6025,0,1.6025,19.08,3.47,19.39297038
14/10/2019 08:30,20.756,2.34,20.88748755,1.676,0,1.676,19.08,2.34,19.22295503,21.206,5.53,21.91518506,1.676,0,1.676,19.53,5.53,20.29782747
14/10/2019 09:00,20.83,3.85,21.18280907,1.82,0,1.82,19.01,3.85,19.39594287,20.84,4.6,21.34164005,1.82,0,1.82,19.02,4.6,19.568352
14/10/2019 09:30,21.367,4.45,21.82547111,2.097,0,2.097,19.27,4.45,19.77714337,21.227,4.44,21.68638119,2.097,0,2.097,19.13,4.44,19.63849536
14/10/2019 10:00,21.0585,4.35,21.50309099,2.1685,0,2.1685,18.89,4.35,19.38439063,20.9385,4.35,21.38558585,2.1685,0,2.1685,18.77,4.35,19.26746999
14/10/2019 10:30,20.679,4.08,21.07765264,2.409,0,2.409,18.27,4.08,18.72002404,20.569,4.07,20.96780058,2.409,0,2.409,18.16,4.07,18.61049435
14/10/2019 11:00,20.7855,4.14,21.19378707,2.6155,0,2.6155,18.17,4.14,18.63567815,20.6655,4.12,21.07219235,2.6155,0,2.6155,18.05,4.12,18.51423506
14/10/2019 11:30,20.689,4.14,21.09915451,2.519,0,2.519,18.17,4.14,18.63567815,20.569,4.12,20.97756328,2.519,0,2.519,18.05,4.12,18.51423506
14/10/2019 12:00,20.9965,4.2,21.41244994,2.5065,0,2.5065,18.49,4.2,18.96101527,20.8765,4.18,21.29085842,2.5065,0,2.5065,18.37,4.18,18.8395674
14/10/2019 12:30,21.2675,4.11,21.66099389,2.4375,0,2.4375,18.83,4.11,19.27332353,21.1475,4.11,21.54318584,2.4375,0,2.4375,18.71,4.11,19.15610086
14/10/2019 13:00,20.582,2.17,20.6960775,2.732,0,2.732,17.85,2.17,17.98141819,21.022,5.27,21.67250295,2.732,0,2.732,18.29,5.27,19.03410098
14/10/2019 13:30,19.9945,3.18,20.24580031,3.0245,0,3.0245,16.97,3.18,17.26537865,19.8845,3.15,20.13245738,3.0245,0,3.0245,16.86,3.15,17.15173752
14/10/2019 14:00,19.1055,3.05,19.34741921,3.2955,0,3.2955,15.81,3.05,16.10150925,19.0055,3.02,19.24394529,3.2955,0,3.2955,15.71,3.02,15.99764045
14/10/2019 14:30,18.834,3.05,19.07936204,3.024,0,3.024,15.81,3.05,16.10150925,18.734,3.02,18.97585719,3.024,0,3.024,15.71,3.02,15.99764045
14/10/2019 15:00,18.6715,3.05,18.91896964,3.1015,0,3.1015,15.57,3.05,15.86591945,18.5615,3.02,18.80557583,3.1015,0,3.1015,15.46,3.02,15.75220619
14/10/2019 15:30,18.5765,3.05,18.82521852,2.9365,0,2.9365,15.64,3.05,15.93461954,18.4565,3.02,18.70194622,2.9365,0,2.9365,15.52,3.02,15.81109737
14/10/2019 16:00,19.377,3.25,19.64766218,2.417,0,2.417,16.96,3.25,17.26858709,19.247,3.23,19.51614483,2.417,0,2.417,16.83,3.23,17.13714679
14/10/2019 16:30,20.4045,3.25,20.66170662,2.3445,0,2.3445,18.06,3.25,18.35009809,20.2745,3.23,20.53017901,2.3445,0,2.3445,17.93,3.23,18.21861136
14/10/2019 17:00,20.7865,2.95,20.99478703,2.0865,0,2.0865,18.7,2.95,18.93125722,20.6565,2.93,20.86326658,2.0865,0,2.0865,18.57,2.93,18.79972872
14/10/2019 17:30,20.8615,2.38,20.99682315,1.8215,0,1.8215,19.04,2.38,19.18817344,20.7415,2.37,20.87646336,1.8215,0,1.8215,18.92,2.37,19.06786039
14/10/2019 18:00,21.1845,2.21,21.29946338,1.6545,0,1.6545,19.53,2.21,19.65464322,21.0645,2.19,21.17803721,1.6545,0,1.6545,19.41,2.19,19.53315643
14/10/2019 18:30,21.4595,2.21,21.57299794,1.6395,0,1.6395,19.82,2.21,19.94283079,21.3295,2.19,21.44163404,1.6395,0,1.6395,19.69,2.19,19.8114159
14/10/2019 19:00,21.199,2.15,21.30774744,1.609,0,1.609,19.59,2.15,19.70762796,21.079,2.14,21.18735097,1.609,0,1.609,19.47,2.14,19.58725351
14/10/2019 19:30,20.91,2.15,21.02024262,1.62,0,1.62,19.29,2.15,19.40944615,20.79,2.14,20.89984928,1.62,0,1.62,19.17,2.14,19.28907722
14/10/2019 20:00,19.935,2.05,20.04012787,1.595,0,1.595,18.34,2.05,18.45421632,19.825,2.04,19.92968201,1.595,0,1.595,18.23,2.04,18.34378641
14/10/2019 20:30,18.512,0.62,18.52237954,1.612,0,1.612,16.9,0.62,16.91136896,18.762,2.64,18.94682675,1.612,0,1.612,17.15,2.64,17.35200565
14/10/2019 21:00,18.049,1.45,18.10715055,1.599,0,1.599,16.45,1.45,16.51378212,17.959,1.44,18.016639,1.599,0,1.599,16.36,1.44,16.42325181
14/10/2019 21:30,17.347,1.45,17.40749577,1.607,0,1.607,15.74,1.45,15.80664734,17.257,1.44,17.31697575,1.607,0,1.607,15.65,1.44,15.71610957
14/10/2019 22:00,16.3355,1.45,16.39972744,1.5855,0,1.5855,14.75,1.45,14.82109982,16.2455,1.44,16.30919588,1.5855,0,1.5855,14.66,1.44,14.73055328
