Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/10/2019 22:30,15.273,1.19,15.31928944,1.593,0,1.593,13.68,1.19,13.7316605,15.183,1.18,15.22878488,1.593,0,1.593,13.59,1.18,13.64113265
14/10/2019 23:00,14.1755,1.11,14.21889237,1.5855,0,1.5855,12.59,1.11,12.63883697,14.1055,1.09,14.14755209,1.5855,0,1.5855,12.52,1.09,12.56735851
14/10/2019 23:30,13.195,0.73,13.21517783,1.595,0,1.595,11.6,0.73,11.62294713,13.125,0.72,13.14473374,1.595,0,1.595,11.53,0.72,11.55245861
15/10/2019 00:00,12.511,0.68,12.52946611,1.581,0,1.581,10.93,0.68,10.95113236,12.441,0.72,12.46181692,1.581,0,1.581,10.86,0.72,10.88384123
15/10/2019 00:30,12.191,0.68,12.20995008,1.601,0,1.601,10.59,0.68,10.61180946,12.141,0.72,12.16233041,1.601,0,1.601,10.54,0.72,10.56456341
15/10/2019 01:00,12.0215,0.68,12.04071685,1.5915,0,1.5915,10.43,0.68,10.45214332,11.9715,0.72,11.99313188,1.5915,0,1.5915,10.38,0.72,10.40494113
15/10/2019 01:30,12.8775,0.68,12.8954413,1.5975,0,1.5975,11.28,0.68,11.30047787,12.8175,0.72,12.83770642,1.5975,0,1.5975,11.22,0.72,11.24307787
15/10/2019 02:00,12.941,0.75,12.96271503,1.581,0,1.581,11.36,0.75,11.384731,12.881,0.72,12.90110697,1.581,0,1.581,11.3,0.72,11.32291482
15/10/2019 02:30,13.0095,0.7,13.02831878,1.5895,0,1.5895,11.42,0.7,11.44143348,12.9595,0.72,12.97948536,1.5895,0,1.5895,11.37,0.72,11.39277403
15/10/2019 03:00,12.814,0.7,12.83310547,1.584,0,1.584,11.23,0.7,11.25179541,12.754,0.72,12.77430687,1.584,0,1.584,11.17,0.72,11.19318096
15/10/2019 03:30,12.4335,0,12.4335,1.5835,0,1.5835,10.85,0,10.85,12.3735,0,12.3735,1.5835,0,1.5835,10.79,0,10.79
15/10/2019 04:00,12.048,0,12.048,1.588,0,1.588,10.46,0,10.46,11.998,0,11.998,1.588,0,1.588,10.41,0,10.41
15/10/2019 04:30,12.0515,0.72,12.07298854,1.5915,0,1.5915,10.46,0.72,10.48475083,12.0015,0.69,12.02131866,1.5915,0,1.5915,10.41,0.69,10.43284237
15/10/2019 05:00,12.05,0.72,12.07149121,1.59,0,1.59,10.46,0.72,10.48475083,12,0.69,12.01982113,1.59,0,1.59,10.41,0.69,10.43284237
15/10/2019 05:30,12.9955,0.81,13.02071888,1.5855,0,1.5855,11.41,0.81,11.43871496,12.9155,0.8,12.94025271,1.5855,0,1.5855,11.33,0.8,11.35820849
15/10/2019 06:00,13.557,0.94,13.58954926,1.577,0,1.577,11.98,0.94,12.01682154,13.467,0.93,13.49907363,1.577,0,1.577,11.89,0.93,11.92631544
15/10/2019 06:30,15.3675,1.14,15.40972603,1.5775,0,1.5775,13.79,1.14,13.83704087,15.3675,1.76,15.46795579,1.5775,0,1.5775,13.79,1.76,13.90185959
15/10/2019 07:00,17.4245,2.31,17.57695367,1.5645,0,1.5645,15.86,2.31,16.02734226,17.3145,2.31,17.46791373,1.5645,0,1.5645,15.75,2.31,15.91849867
15/10/2019 07:30,19.4155,2.31,19.55243566,1.5555,0,1.5555,17.86,2.31,18.00876731,19.6255,3.86,20.0014962,1.5555,0,1.5555,18.07,3.86,18.47767572
15/10/2019 08:00,20.503,3.27,20.76212679,1.573,0,1.573,18.93,3.27,19.21035658,20.363,3.25,20.62072426,1.573,0,1.573,18.79,3.25,19.06899578
15/10/2019 08:30,20.238,3.5,20.53841873,1.848,0,1.848,18.39,3.5,18.72009882,20.118,3.49,20.41847262,1.848,0,1.848,18.27,3.49,18.60034946
15/10/2019 09:00,19.871,3.67,20.20706661,2.331,0,2.331,17.54,3.67,17.91983538,19.741,3.66,20.07741719,2.331,0,2.331,17.41,3.66,17.79055086
15/10/2019 09:30,19.2925,3.25,19.56433122,2.9725,0,2.9725,16.32,3.25,16.64045973,19.1925,3.24,19.46406063,2.9725,0,2.9725,16.22,3.24,16.5404353
15/10/2019 10:00,19.2325,3.91,19.62593071,4.2325,0,4.2325,15,3.91,15.50122898,19.1525,3.9,19.54554313,4.2325,0,4.2325,14.92,3.9,15.42129696
15/10/2019 10:30,18.408,3.6,18.75671784,5.028,0,5.028,13.38,3.6,13.85584353,18.338,3.59,18.68610029,5.028,0,5.028,13.31,3.59,13.78565196
15/10/2019 11:00,18.5675,3.88,18.96856495,6.3275,0,6.3275,12.24,3.88,12.84024922,18.4975,3.87,18.89800006,6.3275,0,6.3275,12.17,3.87,12.77050508
15/10/2019 11:30,17.637,4.15,18.11867183,9.267,0,9.267,8.37,4.15,9.34234446,17.587,4.13,18.06542192,9.267,0,9.267,8.32,4.13,9.288665136
15/10/2019 12:00,17.56,4.36,18.09318104,10.21,0,10.21,7.35,4.36,8.545882049,17.52,4.35,18.05195003,10.21,0,10.21,7.31,4.35,8.506385837
15/10/2019 12:30,17.2455,4.25,17.7614687,9.5955,0,9.5955,7.65,4.25,8.75128562,17.1955,4.24,17.71052851,9.5955,0,9.5955,7.6,4.24,8.702735202
15/10/2019 13:00,17.9315,4.58,18.50716327,10.8215,0,10.8215,7.11,4.58,8.457452335,17.8915,4.57,18.46593275,10.8215,0,10.8215,7.07,4.57,8.418420279
15/10/2019 13:30,17.6325,4.03,18.08717657,9.6825,0,9.6825,7.95,4.03,8.913102715,17.5925,4.02,18.04595401,9.6825,0,9.6825,7.91,4.02,8.872908204
15/10/2019 14:00,18.3035,4.29,18.79952692,6.9235,0,6.9235,11.38,4.29,12.16176385,18.2435,4.29,18.74111502,6.9235,0,6.9235,11.32,4.29,12.10563918
15/10/2019 14:30,18.6645,4.46,19.18997551,7.1345,0,7.1345,11.53,4.46,12.36254424,18.6045,4.45,19.12929482,7.1345,0,7.1345,11.47,4.45,12.30298338
15/10/2019 15:00,18.098,4.22,18.5834874,6.998,0,6.998,11.1,4.22,11.87511684,18.028,4.21,18.51304632,6.998,0,6.998,11.03,4.21,11.80614247
15/10/2019 15:30,18.1295,4,18.56552639,5.3995,0,5.3995,12.73,4,13.34364643,18.0295,3.99,18.4657242,5.3995,0,5.3995,12.63,3.99,13.2452633
15/10/2019 16:00,18.252,4.06,18.69810429,6.042,0,6.042,12.21,4.06,12.8673113,18.182,4.05,18.62760382,6.042,0,6.042,12.14,4.05,12.79773808
15/10/2019 16:30,19.119,3.77,19.48715118,6.019,0,6.019,13.1,3.77,13.63168735,19.039,3.76,19.40672876,6.019,0,6.019,13.02,3.76,13.55204782
15/10/2019 17:00,19.7345,3.38,20.02186031,4.6445,0,4.6445,15.09,3.38,15.4639096,19.6245,3.37,19.91175282,4.6445,0,4.6445,14.98,3.37,15.35439025
15/10/2019 17:30,20.093,2.78,20.28440408,3.233,0,3.233,16.86,2.78,17.08765636,19.993,2.78,20.18535234,3.233,0,3.233,16.76,2.78,16.98899644
15/10/2019 18:00,19.9225,2.22,20.0458077,1.8925,0,1.8925,18.03,2.22,18.1661581,19.8025,2.21,19.92543867,1.8925,0,1.8925,17.91,2.21,18.04583608
15/10/2019 18:30,20.1705,1.91,20.26072976,1.5805,0,1.5805,18.59,1.91,18.68786237,20.0505,1.9,20.1403215,1.5805,0,1.5805,18.47,1.9,18.56746886
15/10/2019 19:00,20.9065,2.07,21.00872776,1.5165,0,1.5165,19.39,2.07,19.50017949,20.7865,2.07,20.88931503,1.5165,0,1.5165,19.27,2.07,19.38086169
15/10/2019 19:30,20.5035,2.12,20.61280942,1.5535,0,1.5535,18.95,2.12,19.06821701,20.3835,2.07,20.48833747,1.5535,0,1.5535,18.83,2.07,18.94343686
15/10/2019 20:00,19.9915,2.12,20.10359352,1.5215,0,1.5215,18.47,2.12,18.59126946,19.8715,2.07,19.97902431,1.5215,0,1.5215,18.35,2.07,18.46638568
15/10/2019 20:30,19.925,2.39,20.06782811,1.545,0,1.545,18.38,2.39,18.53473766,19.805,2.38,19.9474917,1.545,0,1.545,18.26,2.38,18.41445085
15/10/2019 21:00,18.2115,0.89,18.23323428,1.5315,0,1.5315,16.68,0.89,16.70372713,18.4415,2.91,18.6696819,1.5315,0,1.5315,16.91,2.91,17.15856055
15/10/2019 21:30,16.9105,0.59,16.92078929,1.5605,0,1.5605,15.35,0.59,15.36133458,17.0905,2.24,17.23666993,1.5605,0,1.5605,15.53,2.24,15.69071381
15/10/2019 22:00,16.194,1.19,16.23766412,1.534,0,1.534,14.66,1.19,14.70821879,16.104,1.18,16.14717362,1.534,0,1.534,14.57,1.18,14.61770502
15/10/2019 22:30,15.19,1.12,15.23123436,1.56,0,1.56,13.63,1.12,13.67593872,15.11,1.12,15.15145208,1.56,0,1.56,13.55,1.12,13.59620903
15/10/2019 23:00,14.1715,1.12,14.21568895,1.5615,0,1.5615,12.61,1.12,12.6596406,14.0915,1.12,14.13593903,1.5615,0,1.5615,12.53,1.12,12.57995628
15/10/2019 23:30,13.6625,1.18,13.71336232,1.5925,0,1.5925,12.07,1.18,12.12754303,13.5925,1.18,13.64362328,1.5925,0,1.5925,12,1.18,12.05787709
16/10/2019 00:00,13.559,1.18,13.61024912,1.569,0,1.569,11.99,1.18,12.04792513,13.569,1.54,13.65611076,1.569,0,1.569,12,1.54,12.09841312
16/10/2019 00:30,12.9975,-1.48,13.08149098,1.6075,0,1.6075,11.39,-1.48,11.48575204,13.6075,3.46,14.04050057,1.6075,0,1.6075,12,3.46,12.48885904
16/10/2019 01:00,12.687,-1.48,12.77303288,1.587,0,1.587,11.1,-1.48,11.198232,13.347,3.46,13.78818367,1.587,0,1.587,11.76,3.46,12.25843383
16/10/2019 01:30,13.444,-1.55,13.53305716,1.614,0,1.614,11.83,-1.55,11.93111059,14.104,3.34,14.4940821,1.614,0,1.614,12.49,3.34,12.92887079
16/10/2019 02:00,13.364,-1.61,13.46063134,1.594,0,1.594,11.77,-1.61,11.87960437,14.024,3.29,14.40474491,1.594,0,1.594,12.43,3.29,12.85803251
16/10/2019 02:30,13.629,-1.54,13.71572969,1.609,0,1.609,12.02,-1.54,12.1182507,14.289,3.36,14.67873022,1.609,0,1.609,12.68,3.36,13.11762174
16/10/2019 03:00,13.1035,-1.65,13.20697589,1.5835,0,1.5835,11.52,-1.65,11.63756418,13.7635,3.27,14.14661911,1.5835,0,1.5835,12.18,3.27,12.61131635
16/10/2019 03:30,12.5805,-1.65,12.68824181,1.5905,0,1.5905,10.99,-1.65,11.11317236,13.2305,3.27,13.62861072,1.5905,0,1.5905,11.64,3.27,12.09059552
16/10/2019 04:00,12.513,-0.74,12.53486215,1.573,0,1.573,10.94,-0.74,10.96499886,12.883,2.3,13.08669893,1.573,0,1.573,11.31,2.3,11.5414947
16/10/2019 04:30,12.524,0.74,12.54584298,1.584,0,1.584,10.94,0.74,10.96499886,12.474,0.74,12.49593038,1.584,0,1.584,10.89,0.74,10.91511338
16/10/2019 05:00,12.713,0.85,12.74138411,1.573,0,1.573,11.14,0.85,11.17238112,12.643,0.85,12.67154091,1.573,0,1.573,11.07,0.85,11.10258528
16/10/2019 05:30,13.2905,1.1,13.33594355,1.5705,0,1.5705,11.72,1.1,11.77150797,13.2005,1.1,13.24625231,1.5705,0,1.5705,11.63,1.1,11.68190481
16/10/2019 06:00,13.8765,1.28,13.93541001,1.5465,0,1.5465,12.33,1.28,12.39626153,13.8065,1.28,13.86570742,1.5465,0,1.5465,12.26,1.28,12.32663782
16/10/2019 06:30,15.492,1.71,15.5860888,1.542,0,1.542,13.95,1.71,14.05441568,15.402,1.71,15.49663525,1.542,0,1.542,13.86,1.71,13.96508861
16/10/2019 07:00,17.6145,2.78,17.83252675,1.5345,0,1.5345,16.08,2.78,16.3185416,17.8645,3.83,18.27044773,1.5345,0,1.5345,16.33,3.83,16.77312732
16/10/2019 07:30,19.9825,3.44,20.27643722,1.5225,0,1.5225,18.46,3.44,18.77778475,19.8625,3.44,20.15818708,1.5225,0,1.5225,18.34,3.44,18.65982851
16/10/2019 08:00,20.325,1.85,20.40902068,1.515,0,1.515,18.81,1.85,18.9007566,20.895,5.58,21.62723803,1.515,0,1.515,19.38,5.58,20.1673201
16/10/2019 08:30,19.915,1.41,19.96485224,1.805,0,1.805,18.11,1.41,18.16480663,20.675,6.3,21.61355188,1.805,0,1.805,18.87,6.3,19.89389102
16/10/2019 09:00,19.642,1.41,19.69254336,2.082,0,2.082,17.56,1.41,17.61651782,20.402,6.3,21.35255498,2.082,0,2.082,18.32,6.3,19.37298119
16/10/2019 09:30,18.924,1.57,18.98901461,4.394,0,4.394,14.53,1.57,14.61457492,19.644,6.47,20.68206073,4.394,0,4.394,15.25,6.47,16.56572969
16/10/2019 10:00,19.105,1.67,19.17784985,4.515,0,4.515,14.59,1.67,14.68526472,19.845,6.6,20.91372815,4.515,0,4.515,15.33,6.6,16.69038346
16/10/2019 10:30,18.29,1.62,18.36160396,6.04,0,6.04,12.25,1.62,12.35665408,19,6.6,20.11367694,6.04,0,6.04,12.96,6.6,14.54378218
16/10/2019 11:00,17.4395,1.75,17.52708362,7.8295,0,7.8295,9.61,1.75,9.768039721,18.1095,6.76,19.33006959,7.8295,0,7.8295,10.28,6.76,12.30349544
16/10/2019 11:30,17.006,3.35,17.33281674,9.866,0,9.866,7.14,3.35,7.886830796,17.166,4.81,17.82716063,9.866,0,9.866,7.3,4.81,8.74220224
16/10/2019 12:00,17.413,3.94,17.85318372,7.073,0,7.073,10.34,3.94,11.06522481,17.363,3.94,17.80441993,7.073,0,7.073,10.29,3.94,11.01851623
16/10/2019 12:30,17.9545,2.63,18.14610069,6.2845,0,6.2845,11.67,2.63,11.96268365,18.3545,5.59,19.18686452,6.2845,0,6.2845,12.07,5.59,13.30161644
16/10/2019 13:00,17.0715,1.42,17.13045569,7.8615,0,7.8615,9.21,1.42,9.318825033,17.7315,6.37,18.84099234,7.8615,0,7.8615,9.87,6.37,11.74707623
16/10/2019 13:30,16.613,1.2,16.65628317,7.233,0,7.233,9.38,1.2,9.456447536,17.273,6.15,18.33518555,7.233,0,7.233,10.04,6.15,11.77387362
16/10/2019 14:00,17.1145,1.4,17.17166591,6.7945,0,6.7945,10.32,1.4,10.41452831,17.7945,6.35,18.8935632,6.7945,0,6.7945,11,6.35,12.70127946
16/10/2019 14:30,17.5425,1.18,17.58214169,3.9525,0,3.9525,13.59,1.18,13.64113265,18.2725,6.11,19.26697579,3.9525,0,3.9525,14.32,6.11,15.56902373
16/10/2019 15:00,17.0745,1.18,17.11522569,5.3845,0,5.3845,11.69,1.18,11.74940424,17.7645,6.11,18.78588726,5.3845,0,5.3845,12.38,6.11,13.80566913
16/10/2019 15:30,16.7995,1.07,16.83354093,5.7595,0,5.7595,11.04,1.07,11.09173115,17.4795,6.02,18.48711227,5.7595,0,5.7595,11.72,6.02,13.17568974
16/10/2019 16:00,17.916,1.15,17.95287041,3.766,0,3.766,14.15,1.15,14.19665454,18.636,6.08,19.60272675,3.766,0,3.766,14.87,6.08,16.06497121
16/10/2019 16:30,18.877,1.15,18.91199696,3.417,0,3.417,15.46,1.15,15.50271267,19.627,6.13,20.5620045,3.417,0,3.417,16.21,6.13,17.3303491
16/10/2019 17:00,19.2305,0.85,19.2492761,2.8405,0,2.8405,16.39,0.85,16.41202608,19.9805,5.47,20.71572543,2.8405,0,2.8405,17.14,5.47,17.99167863
16/10/2019 17:30,19.691,0.68,19.70273791,2.091,0,2.091,17.6,0.68,17.61313146,20.461,4.98,21.05832189,2.091,0,2.091,18.37,4.98,19.03305808
16/10/2019 18:00,19.725,-0.67,19.73637568,1.805,0,1.805,17.92,-0.67,17.93252074,20.485,4.5,20.97344094,1.805,0,1.805,18.68,4.5,19.21438003
16/10/2019 18:30,19.8435,-0.67,19.85480779,1.5535,0,1.5535,18.29,-0.67,18.30226762,20.6135,4.42,21.08204882,1.5535,0,1.5535,19.06,4.42,19.56578647
16/10/2019 19:00,20.658,0,20.658,1.458,0,1.458,19.2,0,19.2,21.438,4.75,21.95792212,1.458,0,1.458,19.98,4.75,20.53686685
16/10/2019 19:30,20.892,2.44,21.03400257,1.462,0,1.462,19.43,2.44,19.58260708,21.442,4.16,21.84181687,1.462,0,1.462,19.98,4.16,20.40847863
16/10/2019 20:00,20.432,2.27,20.55771203,1.452,0,1.452,18.98,2.27,19.11526353,20.312,2.27,20.43845014,1.452,0,1.452,18.86,2.27,18.99611802
16/10/2019 20:30,19.636,2.16,19.75444497,1.466,0,1.466,18.17,2.16,18.29793704,19.526,2.15,19.6440112,1.466,0,1.466,18.06,2.15,18.18752594
16/10/2019 21:00,18.899,1.96,19.00036318,1.449,0,1.449,17.45,1.96,17.5597295,18.789,1.96,18.89095342,1.449,0,1.449,17.34,1.96,17.4504212
16/10/2019 21:30,18.257,1.85,18.35049179,1.467,0,1.467,16.79,1.85,16.8916133,18.147,1.85,18.24105559,1.467,0,1.467,16.68,1.85,16.78227934
16/10/2019 22:00,17.0565,0.93,17.08183515,1.4465,0,1.4465,15.61,0.93,15.63767886,17.2265,2.53,17.41129525,1.4465,0,1.4465,15.78,2.53,15.98152996
16/10/2019 22:30,15.8305,-0.48,15.83777542,1.4705,0,1.4705,14.36,-0.48,14.36802004,16.3105,3.08,16.5987593,1.4705,0,1.4705,14.84,3.08,15.15625284
16/10/2019 23:00,14.9095,1.22,14.95933121,1.4495,0,1.4495,13.46,1.22,13.51517665,14.8395,1.22,14.88956548,1.4495,0,1.4495,13.39,1.22,13.44546392
16/10/2019 23:30,14.1935,1.15,14.24001202,1.4735,0,1.4735,12.72,1.15,12.77187927,14.1235,1.15,14.17024179,1.4735,0,1.4735,12.65,1.15,12.70216517
17/10/2019 00:00,13.3065,0.94,13.3396605,1.4565,0,1.4565,11.85,0.94,11.88722423,13.2465,0.94,13.27981032,1.4565,0,1.4565,11.79,0.94,11.82741307
17/10/2019 00:30,14.0005,1.19,14.05098218,1.4905,0,1.4905,12.51,1.19,12.56647126,13.9305,1.19,13.98123493,1.4905,0,1.4905,12.44,1.19,12.49678759
17/10/2019 01:00,13.982,1.28,14.04046737,1.472,0,1.472,12.51,1.28,12.57531312,13.912,1.27,13.96984767,1.472,0,1.472,12.44,1.27,12.50465913
17/10/2019 01:30,15.0465,1.28,15.10084641,1.4865,0,1.4865,13.56,1.28,13.620279,14.9565,1.27,15.01032286,1.4865,0,1.4865,13.47,1.27,13.52973762
17/10/2019 02:00,15.2315,1.34,15.29033002,1.4715,0,1.4715,13.76,1.34,13.82509313,15.1515,1.34,15.21063944,1.4715,0,1.4715,13.68,1.34,13.74547198
17/10/2019 02:30,15.1055,1.14,15.14845637,1.4955,0,1.4955,13.61,1.14,13.65766085,15.0155,1.14,15.0587131,1.4955,0,1.4955,13.52,1.14,13.567977
17/10/2019 03:00,14.649,1.14,14.69329102,1.479,0,1.479,13.17,1.14,13.21924733,14.569,1.14,14.61353349,1.479,0,1.479,13.09,1.14,13.13954718
17/10/2019 03:30,14.44,1.2,14.48977571,1.5,0,1.5,12.94,1.2,12.99552231,14.35,1.2,14.40008681,1.5,0,1.5,12.85,1.2,12.9059095
17/10/2019 04:00,14.17,1.1,14.21263171,1.49,0,1.49,12.68,1.1,12.7276235,14.08,1.1,14.12290338,1.49,0,1.49,12.59,1.1,12.63796265
17/10/2019 04:30,14.062,1.17,14.11058978,1.502,0,1.502,12.56,1.17,12.61437672,14.002,1.17,14.05079727,1.502,0,1.502,12.5,1.17,12.55463659
17/10/2019 05:00,14.055,1.29,14.11407542,1.495,0,1.495,12.56,1.29,12.62607223,13.995,1.28,14.05341329,1.495,0,1.495,12.5,1.28,12.5653651
17/10/2019 05:30,14.8325,1.53,14.91120237,1.5025,0,1.5025,13.33,1.53,13.4175184,14.7425,1.53,14.82168028,1.5025,0,1.5025,13.24,1.53,13.32810939
17/10/2019 06:00,15.369,1.64,15.45625314,1.489,0,1.489,13.88,1.64,13.97655179,15.269,1.64,15.35682132,1.489,0,1.489,13.78,1.64,13.87724757
17/10/2019 06:30,17.078,2.01,17.19587695,1.508,0,1.508,15.57,2.01,15.6992038,16.968,1.99,17.08429466,1.508,0,1.508,15.46,1.99,15.58754952
17/10/2019 07:00,18.9525,2.74,19.14953932,1.4925,0,1.4925,17.46,2.74,17.67368666,18.8325,2.72,19.02791256,1.4925,0,1.4925,17.34,2.72,17.55203692
17/10/2019 07:30,20.731,2.13,20.84013582,1.491,0,1.491,19.24,2.13,19.35754375,21.181,5.26,21.82435248,1.491,0,1.491,19.69,5.26,20.3804735
17/10/2019 08:00,22.012,4.02,22.37607079,1.512,0,1.512,20.5,4.02,20.890438,21.872,4,22.23475622,1.512,0,1.512,20.36,4,20.74920721
17/10/2019 08:30,21.7705,2.47,21.91017048,1.6905,0,1.6905,20.08,2.47,20.23134449,22.2905,6.01,23.08650017,1.6905,0,1.6905,20.6,6.01,21.45880006
17/10/2019 09:00,21.477,1.96,21.56624977,2.037,0,2.037,19.44,1.96,19.53855675,22.267,6.93,23.32046717,2.037,0,2.037,20.23,6.93,21.38405481
17/10/2019 09:30,20.7625,1.82,20.84211617,3.2625,0,3.2625,17.5,1.82,17.59438547,21.5225,6.82,22.57720989,3.2625,0,3.2625,18.26,6.82,19.49204966
17/10/2019 10:00,20.5585,2.11,20.66649516,4.2085,0,4.2085,16.35,2.11,16.48558764,21.2685,6.82,22.33520746,4.2085,0,4.2085,17.06,6.82,18.37269713
17/10/2019 10:30,19.8255,4.23,20.27173772,4.9855,0,4.9855,14.84,4.23,15.43108875,19.7355,4.21,20.17954559,4.9855,0,4.9855,14.75,4.21,15.33905473
17/10/2019 11:00,18.4515,4.46,18.9828726,9.4815,0,9.4815,8.97,4.46,10.0176095,18.3915,4.44,18.91985392,9.4815,0,9.4815,8.91,4.44,9.954983677
17/10/2019 11:30,18.7555,4.46,19.27849528,7.1155,0,7.1155,11.64,4.46,12.46519956,18.6755,4.44,19.19603866,7.1155,0,7.1155,11.56,4.44,12.38334365
17/10/2019 12:00,18.893,4.29,19.37393995,6.773,0,6.773,12.12,4.29,12.85684643,18.823,4.26,19.29903959,6.773,0,6.773,12.05,4.26,12.78084895
17/10/2019 12:30,20.2255,4.56,20.7331727,4.6255,0,4.6255,15.6,4.56,16.25280284,20.1255,4.53,20.62902446,4.6255,0,4.6255,15.5,4.53,16.1484024
17/10/2019 13:00,19.016,3.6,19.35376594,6.236,0,6.236,12.78,3.6,13.2773642,19.116,4.67,19.67816953,6.236,0,6.236,12.88,4.67,13.70048539
17/10/2019 13:30,17.325,1.71,17.40918508,9.885,0,9.885,7.44,1.71,7.633983233,17.905,6.35,18.99767157,9.885,0,9.885,8.02,6.35,10.22951123
17/10/2019 14:00,16.393,3.94,16.85983538,10.763,0,10.763,5.63,3.94,6.871717398,16.363,3.92,16.82599682,10.763,0,10.763,5.6,3.92,6.835671145
17/10/2019 14:30,16.5745,3.94,17.03636259,8.9745,0,8.9745,7.6,3.94,8.560584092,16.5345,3.92,16.99282467,8.9745,0,8.9745,7.56,3.92,8.515867542
17/10/2019 15:00,17.0315,3.63,17.41404296,7.0215,0,7.0215,10.01,3.63,10.64786364,16.9615,3.61,17.34141235,7.0215,0,7.0215,9.94,3.61,10.57523995
17/10/2019 15:30,17.0505,3.51,17.40803407,6.0405,0,6.0405,11.01,3.51,11.5559595,16.9705,3.49,17.32564487,6.0405,0,6.0405,10.93,3.49,11.4736655
17/10/2019 16:00,17.769,3.71,18.1521751,6.639,0,6.639,11.13,3.71,11.73205012,17.689,3.68,18.06773702,6.639,0,6.639,11.05,3.68,11.64666905
17/10/2019 16:30,19.8345,3.43,20.12889193,2.4445,0,2.4445,17.39,3.43,17.72503879,19.7045,3.4,19.99568254,2.4445,0,2.4445,17.26,3.4,17.59169122
17/10/2019 17:00,20.5545,3.2,20.80210254,1.9445,0,1.9445,18.61,3.2,18.8831168,20.4245,3.17,20.66903724,1.9445,0,1.9445,18.48,3.17,18.74991467
17/10/2019 17:30,20.7865,2.74,20.96631065,2.0565,0,2.0565,18.73,2.74,18.92935551,20.6665,2.73,20.84603373,2.0565,0,2.0565,18.61,2.73,18.80917329
17/10/2019 18:00,20.882,2.48,21.02874994,1.652,0,1.652,19.23,2.48,19.38925733,20.762,2.46,20.90722947,1.652,0,1.652,19.11,2.46,19.26768538
17/10/2019 18:30,21.1375,2.4,21.27331442,1.5575,0,1.5575,19.58,2.4,19.7265405,21.0175,2.38,21.15182513,1.5575,0,1.5575,19.46,2.38,19.60499936
17/10/2019 19:00,21.242,2.61,21.40174441,1.532,0,1.532,19.71,2.61,19.88205724,21.112,2.6,21.27149605,1.532,0,1.532,19.58,2.6,19.7518708
17/10/2019 19:30,20.6575,2.4,20.79644937,1.5475,0,1.5475,19.11,2.4,19.26011682,20.5375,2.39,20.67609746,1.5475,0,1.5475,18.99,2.39,19.13980669
17/10/2019 20:00,20.2565,2.53,20.41388479,1.5265,0,1.5265,18.73,2.53,18.90010053,20.1465,2.52,20.30349384,1.5265,0,1.5265,18.62,2.52,18.78975253
17/10/2019 20:30,19.58,2.34,19.71933062,1.55,0,1.55,18.03,2.34,18.18121283,19.47,2.33,19.60892144,1.55,0,1.55,17.92,2.33,18.07084115
17/10/2019 21:00,18.9445,2.34,19.08846982,1.5345,0,1.5345,17.41,2.34,17.5665506,18.8445,2.33,18.98799832,1.5345,0,1.5345,17.31,2.33,17.46611004
17/10/2019 21:30,18.066,2.15,18.19348389,1.566,0,1.566,16.5,2.15,16.63948617,17.966,2.14,18.09300296,1.566,0,1.566,16.4,2.14,16.53903262
17/10/2019 22:00,16.957,1.63,17.03516214,1.527,0,1.527,15.43,1.63,15.51585641,16.857,1.62,16.93466412,1.527,0,1.527,15.33,1.62,15.41535922
17/10/2019 22:30,15.9255,1.51,15.99692628,1.5555,0,1.5555,14.37,1.51,14.44911762,15.8355,1.49,15.90544436,1.5555,0,1.5555,14.28,1.49,14.35752416
17/10/2019 23:00,14.642,1.31,14.70048516,1.552,0,1.552,13.09,1.31,13.15538673,14.542,1.3,14.59999192,1.552,0,1.552,12.99,1.3,13.05488797
17/10/2019 23:30,13.804,-0.66,13.81976903,1.574,0,1.574,12.23,-0.66,12.24779572,14.344,3.41,14.74375922,1.574,0,1.574,12.77,3.41,13.21745059
18/10/2019 00:00,13.15,-1.1,13.1959274,1.55,0,1.55,11.6,-1.1,11.65203845,13.82,3.76,14.32236014,1.55,0,1.55,12.27,3.76,12.83317965
18/10/2019 00:30,12.8995,-1.57,12.99469123,1.5795,0,1.5795,11.32,-1.57,11.42835509,13.5595,3.32,13.96003009,1.5795,0,1.5795,11.98,3.32,12.43152444
18/10/2019 01:00,12.5895,-1.52,12.68092703,1.5495,0,1.5495,11.04,-1.52,11.14414645,13.2395,3.32,13.64942344,1.5495,0,1.5495,11.69,3.32,12.15230431
18/10/2019 01:30,13.6605,-1.52,13.74480485,1.5705,0,1.5705,12.09,-1.52,12.18517542,14.3305,3.32,14.71005201,1.5705,0,1.5705,12.76,3.32,13.18483978
18/10/2019 02:00,13.7155,-1.52,13.79946884,1.5455,0,1.5455,12.17,-1.52,12.26455462,14.3755,3.32,14.75389441,1.5455,0,1.5455,12.83,3.32,13.25259597
18/10/2019 02:30,13.895,-1.52,13.97789058,1.555,0,1.555,12.34,-1.52,12.43326184,14.575,3.32,14.94834523,1.555,0,1.555,13.02,3.32,13.4366216
18/10/2019 03:00,13.455,-1.63,13.5533732,1.535,0,1.535,11.92,-1.63,12.03093097,14.105,3.24,14.47234,1.535,0,1.535,12.57,3.24,12.98085128
18/10/2019 03:30,13.0615,-1.63,13.16281437,1.5515,0,1.5515,11.51,-1.63,11.62484408,13.7015,3.24,14.07937151,1.5515,0,1.5515,12.15,3.24,12.5745815
18/10/2019 04:00,12.49,-1.89,12.63218904,1.53,0,1.53,10.96,-1.89,11.12176695,13.14,3,13.4781156,1.53,0,1.53,11.61,3,11.99133437
18/10/2019 04:30,11.9165,-2.16,12.11068009,1.5465,0,1.5465,10.37,-2.16,10.59256815,12.5365,2.77,12.83887582,1.5465,0,1.5465,10.99,2.77,11.33371078
18/10/2019 05:00,11.7775,-2.16,11.97393445,1.5375,0,1.5375,10.24,-2.16,10.46533325,12.2975,2.77,12.60561011,1.5375,0,1.5375,10.76,2.77,11.11082805
18/10/2019 05:30,12.531,0.68,12.54943668,1.551,0,1.551,10.98,0.68,11.00103631,12.461,0.68,12.4795401,1.551,0,1.551,10.91,0.68,10.93117103
18/10/2019 06:00,13.21,0.68,13.22749031,1.53,0,1.53,11.68,0.68,11.69977778,13.14,0.68,13.15758336,1.53,0,1.53,11.61,0.68,11.62989682
18/10/2019 06:30,14.6855,0.84,14.70950408,1.5155,0,1.5155,13.17,0.84,13.19676097,14.6155,0.84,14.63961886,1.5155,0,1.5155,13.1,0.84,13.12690367
18/10/2019 07:00,16.6665,0.63,16.67840287,1.5165,0,1.5165,15.15,0.63,15.16309335,16.8665,2.43,17.04064911,1.5165,0,1.5165,15.35,2.43,15.54115182
18/10/2019 07:30,19.091,2.41,19.24251493,1.531,0,1.531,17.56,2.41,17.72460719,18.981,2.43,19.13591547,1.531,0,1.531,17.45,2.43,17.61838245
18/10/2019 08:00,20.3095,2.77,20.49752888,1.5295,0,1.5295,18.78,2.77,18.98318466,20.1895,2.76,20.37727927,1.5295,0,1.5295,18.66,2.76,18.86301142
18/10/2019 08:30,19.5575,2.26,19.68764603,1.7975,0,1.7975,17.76,2.26,17.90321759,20.0375,4.48,20.53221387,1.7975,0,1.7975,18.24,4.48,18.78211916
18/10/2019 09:00,18.6925,0.69,18.70523072,3.1625,0,3.1625,15.53,0.69,15.54532084,19.4225,5.31,20.13528262,3.1625,0,3.1625,16.26,5.31,17.10507819
18/10/2019 09:30,18.724,0.69,18.73670932,2.294,0,2.294,16.43,0.69,16.44448236,19.454,5.15,20.12413019,2.294,0,2.294,17.16,5.15,17.91614077
18/10/2019 10:00,19.336,0.84,19.35423716,1.776,0,1.776,17.56,0.84,17.58007964,20.096,5.51,20.8376898,1.776,0,1.776,18.32,5.51,19.13066909
18/10/2019 10:30,18.727,0.98,18.75262459,3.037,0,3.037,15.69,0.98,15.72057569,19.467,5.88,20.33564577,3.037,0,3.037,16.43,5.88,17.45048137
18/10/2019 11:00,18.4585,0.98,18.48449681,3.4585,0,3.4585,15,0.98,15.03197924,19.1885,5.83,20.05461125,3.4585,0,3.4585,15.73,5.83,16.77563114
18/10/2019 11:30,18.0365,0.98,18.06310417,4.6865,0,4.6865,13.35,0.98,13.38592171,18.7465,5.88,19.6470268,4.6865,0,4.6865,14.06,5.88,15.24001312
18/10/2019 12:00,17.718,0.98,17.74508168,5.168,0,5.168,12.55,0.98,12.5882048,18.408,5.88,19.32430759,5.168,0,5.168,13.24,5.88,14.48695965
18/10/2019 12:30,16.837,1.22,16.88114241,10.437,0,10.437,6.4,1.22,6.515243664,17.457,6.17,18.5152842,10.437,0,10.437,7.02,6.17,9.346084742
18/10/2019 13:00,16.924,1.22,16.96791608,11.264,0,11.264,5.66,1.22,5.789991364,17.524,6.17,18.57846807,11.264,0,11.264,6.26,6.17,8.78956768
18/10/2019 13:30,16.5665,2.32,16.72815956,9.0965,0,9.0965,7.47,2.32,7.821975454,16.7065,3.63,17.09631663,9.0965,0,9.0965,7.61,3.63,8.431429298
18/10/2019 14:00,16.72,3.39,17.06020223,9.55,0,9.55,7.17,3.39,7.931015067,16.68,3.38,17.0190129,9.55,0,9.55,7.13,3.38,7.890582995
18/10/2019 14:30,17.762,3.21,18.04972975,4.102,0,4.102,13.66,3.21,14.03209535,17.682,3.2,17.96922714,4.102,0,4.102,13.58,3.2,13.95193177
18/10/2019 15:00,17.149,3.27,17.45798101,5.859,0,5.859,11.29,3.27,11.75402059,17.089,3.26,17.39716991,5.859,0,5.859,11.23,3.26,11.69360937
18/10/2019 15:30,17.1945,3.01,17.45597119,5.7745,0,5.7745,11.42,3.01,11.81001693,17.1345,3,17.39514559,5.7745,0,5.7745,11.36,3,11.74945105
18/10/2019 16:00,17.9995,2.83,18.22061745,3.2995,0,3.2995,14.7,2.83,14.9699332,17.8995,2.82,18.1202787,3.2995,0,3.2995,14.6,2.82,14.86984869
18/10/2019 16:30,18.2075,2.93,18.44174494,4.9475,0,4.9475,13.26,2.93,13.57985641,18.1175,2.93,18.35289368,4.9475,0,4.9475,13.17,2.93,13.49199022
18/10/2019 17:00,18.752,2.67,18.94112996,3.602,0,3.602,15.15,2.67,15.38347815,18.662,2.67,18.85203289,3.602,0,3.602,15.06,2.67,15.29485208
18/10/2019 17:30,19.194,2.27,19.32776593,2.584,0,2.584,16.61,2.27,16.7643968,19.104,2.27,19.23839172,2.584,0,2.584,16.52,2.27,16.67523013
18/10/2019 18:00,19.7505,2.07,19.85867947,1.7905,0,1.7905,17.96,2.07,18.07889654,19.6505,2.07,19.75922696,1.7905,0,1.7905,17.86,2.07,17.97955784
18/10/2019 18:30,20.336,1.95,20.42927791,1.556,0,1.556,18.78,1.95,18.88096661,20.226,1.95,20.31978287,1.556,0,1.556,18.67,1.95,18.77155827
18/10/2019 19:00,20.6835,2.09,20.78882566,1.5235,0,1.5235,19.16,2.09,19.273653,20.5735,2.09,20.67938593,1.5235,0,1.5235,19.05,2.09,19.16430536
18/10/2019 19:30,20.391,2.27,20.51696325,1.541,0,1.541,18.85,2.27,18.98618972,20.881,4.22,21.30315847,1.541,0,1.541,19.34,4.22,19.79504989
18/10/2019 20:00,19.847,0.68,19.8586457,1.517,0,1.517,18.33,0.68,18.34260887,20.607,5.02,21.20964047,1.517,0,1.517,19.09,5.02,19.7390096
18/10/2019 20:30,18.903,-0.67,18.91487005,1.543,0,1.543,17.36,-0.67,17.37292434,19.663,4.75,20.22859533,1.543,0,1.543,18.12,4.75,18.73224226
18/10/2019 21:00,18.012,-0.72,18.02638466,1.512,0,1.512,16.5,-0.72,16.51570162,18.772,4.34,19.26716336,1.512,0,1.512,17.26,4.34,17.79728069
18/10/2019 21:30,17.247,-0.88,17.26943569,1.547,0,1.547,15.7,-0.88,15.72464308,17.987,4.15,18.45954141,1.547,0,1.547,16.44,4.15,16.95570995
18/10/2019 22:00,16.4215,-0.62,16.4332,1.5115,0,1.5115,14.91,-0.62,14.92288511,17.0215,3.61,17.40010236,1.5115,0,1.5115,15.51,3.61,15.92457849
18/10/2019 22:30,15.515,1.1,15.55394564,1.535,0,1.535,13.98,1.1,14.02320933,15.425,1.11,15.46488684,1.535,0,1.535,13.89,1.11,13.93428147
18/10/2019 23:00,14.572,1.1,14.613459,1.512,0,1.512,13.06,1.1,13.10624279,14.482,1.11,14.52447672,1.512,0,1.512,12.97,1.11,13.01741142
18/10/2019 23:30,13.992,0.88,14.01964564,1.542,0,1.542,12.45,0.88,12.48106165,13.912,0.88,13.9398043,1.542,0,1.542,12.37,0.88,12.40126203
19/10/2019 00:00,13.429,0.88,13.45780224,1.519,0,1.519,11.91,0.88,11.94246624,13.369,0.88,13.39793122,1.519,0,1.519,11.85,0.88,11.88263018
19/10/2019 00:30,13.3615,0.88,13.39044743,1.5415,0,1.5415,11.82,0.88,11.85271277,13.3015,0.88,13.33057772,1.5415,0,1.5415,11.76,0.88,11.79287921
19/10/2019 01:00,13.085,0.78,13.10822738,1.525,0,1.525,11.56,0.78,11.586285,13.015,0.78,13.03835208,1.525,0,1.525,11.49,0.78,11.51644476
19/10/2019 01:30,13.972,0.78,13.99375518,1.522,0,1.522,12.45,0.78,12.47440981,13.902,0.78,13.92386455,1.522,0,1.522,12.38,0.78,12.40454755
19/10/2019 02:00,14.066,0.73,14.0849301,1.536,0,1.536,12.53,0.73,12.55124695,13.986,0.73,14.00503824,1.536,0,1.536,12.45,0.73,12.47138324
19/10/2019 02:30,14.1575,0.73,14.17630792,1.5575,0,1.5575,12.6,0.73,12.62112911,14.0775,0.73,14.09641466,1.5575,0,1.5575,12.52,0.73,12.54126389
19/10/2019 03:00,13.61,0.65,13.62551283,1.55,0,1.55,12.06,0.65,12.07750388,13.56,0.84,13.58599279,1.55,0,1.55,12.01,0.84,12.03933968
19/10/2019 03:30,12.708,-1.88,12.84630935,1.568,0,1.568,11.14,-1.88,11.29752185,13.348,3.02,13.68537555,1.568,0,1.568,11.78,3.02,12.16095391
19/10/2019 04:00,12.381,-1.88,12.52292142,1.551,0,1.551,10.83,-1.88,10.99196525,13.021,3.02,13.36663163,1.551,0,1.551,11.47,3.02,11.8609148
19/10/2019 04:30,12.3955,-1.11,12.44510025,1.5655,0,1.5655,10.83,-1.11,10.88673505,12.8755,2.52,13.1197904,1.5655,0,1.5655,11.31,2.52,11.58734223
19/10/2019 05:00,12.433,0.7,12.45269003,1.553,0,1.553,10.88,0.7,10.90249513,12.363,0.7,12.38280134,1.553,0,1.553,10.81,0.7,10.83264049
19/10/2019 05:30,12.3825,0.7,12.40227021,1.5525,0,1.5525,10.83,0.7,10.85259877,12.3125,0.7,12.33238242,1.5525,0,1.5525,10.76,0.7,10.78274548
19/10/2019 06:00,12.499,0.7,12.51858622,1.539,0,1.539,10.96,0.7,10.98233126,12.429,0.7,12.44869636,1.539,0,1.539,10.89,0.7,10.91247451
19/10/2019 06:30,13.357,-1.32,13.42206575,1.537,0,1.537,11.82,-1.32,11.8934772,13.507,2.78,13.79012143,1.537,0,1.537,11.97,2.78,12.28858413
19/10/2019 07:00,14.1255,-1.45,14.19972712,1.5155,0,1.5155,12.61,-1.45,12.69309261,14.7655,3.34,15.1385465,1.5155,0,1.5155,13.25,3.34,13.66448316
19/10/2019 07:30,15.135,-1.2,15.18249732,1.495,0,1.495,13.64,-1.2,13.69268418,15.805,3.62,16.2142661,1.495,0,1.495,14.31,3.62,14.76077572
19/10/2019 08:00,16.503,-0.38,16.50737438,1.543,0,1.543,14.96,-0.38,14.96482542,16.953,2.89,17.19756695,1.543,0,1.543,15.41,2.89,15.67865428
19/10/2019 08:30,17.36,1.62,17.43542371,2.01,0,2.01,15.35,1.62,15.43524862,17.27,1.62,17.34581506,2.01,0,2.01,15.26,1.62,15.3457486
19/10/2019 09:00,17.215,1.94,17.32396678,2.865,0,2.865,14.35,1.94,14.48054212,17.135,1.94,17.2444723,2.865,0,2.865,14.27,1.94,14.40126731
19/10/2019 09:30,17.2515,2.11,17.38005616,4.8515,0,4.8515,12.4,2.11,12.57823915,17.1715,2.11,17.30065063,4.8515,0,4.8515,12.32,2.11,12.49937998
19/10/2019 10:00,15.829,1.78,15.92876772,6.689,0,6.689,9.14,1.78,9.311713054,15.889,2.48,16.08137808,6.689,0,6.689,9.2,2.48,9.528399656
19/10/2019 10:30,15.042,-0.67,15.05691416,7.832,0,7.832,7.21,-0.67,7.241063458,15.652,4.61,16.31677677,7.832,0,7.832,7.82,4.61,9.077692438
19/10/2019 11:00,15.172,-0.67,15.18678649,7.962,0,7.962,7.21,-0.67,7.241063458,15.732,4.69,16.41620918,7.962,0,7.962,7.77,4.69,9.075736885
19/10/2019 11:30,15.108,-0.67,15.12284907,6.668,0,6.668,8.44,-0.67,8.466551836,15.728,4.48,16.35360462,6.668,0,6.668,9.06,4.48,10.1071262
19/10/2019 12:00,14.564,-0.67,14.57940314,8.394,0,8.394,6.17,-0.67,6.206271022,15.154,4.48,15.80234527,8.394,0,8.394,6.76,4.48,8.109747222
19/10/2019 12:30,14.1885,-0.67,14.20431034,8.4185,0,8.4185,5.77,-0.67,5.808769233,14.7785,4.34,15.40258622,8.4185,0,8.4185,6.36,4.34,7.699688305
19/10/2019 13:00,13.4975,-0.67,13.51411877,8.3875,0,8.3875,5.11,-0.67,5.153736509,14.0675,4.4,14.73955753,8.3875,0,8.3875,5.68,4.4,7.184872998
19/10/2019 13:30,13.2205,1.53,13.30873849,10.7105,0,10.7105,2.51,1.53,2.93955779,13.6405,3.98,14.20928008,10.7105,0,10.7105,2.93,3.98,4.942195868
19/10/2019 14:00,13.531,1.53,13.61722663,7.161,0,7.161,6.37,1.53,6.551167835,13.501,1.51,13.58517946,7.161,0,7.161,6.34,1.51,6.517338414
19/10/2019 14:30,13.3625,1.53,13.44980692,7.2025,0,7.2025,6.16,1.53,6.347164721,13.3325,1.51,13.41773663,7.2025,0,7.2025,6.13,1.51,6.313240056
19/10/2019 15:00,13.216,1.44,13.29421889,6.206,0,6.206,7.01,1.44,7.156374781,13.166,1.43,13.24343067,6.206,0,6.206,6.96,1.43,7.105385282
19/10/2019 15:30,13.2715,1.28,13.33308337,6.0615,0,6.0615,7.21,1.28,7.322738559,13.2215,1.28,13.28331518,6.0615,0,6.0615,7.16,1.28,7.273513594
19/10/2019 16:00,13.216,1.38,13.2878537,6.956,0,6.956,6.26,1.38,6.410304205,13.176,1.37,13.24703272,6.956,0,6.956,6.22,1.37,6.369089417
19/10/2019 16:30,13.9795,1.32,14.04168153,6.0895,0,6.0895,7.89,1.32,7.999656243,13.9195,1.31,13.98100784,6.0895,0,6.0895,7.83,1.31,7.938828629
19/10/2019 17:00,14.8215,1.32,14.88016338,4.9915,0,4.9915,9.83,1.32,9.918230689,14.7515,1.31,14.80955274,4.9915,0,4.9915,9.76,1.31,9.847522531
19/10/2019 17:30,16.285,1.44,16.34854198,3.295,0,3.295,12.99,1.44,13.06957153,16.195,1.43,16.2580111,3.295,0,3.295,12.9,1.43,12.97901768
19/10/2019 18:00,17.2105,-0.33,17.21366348,1.9805,0,1.9805,15.23,-0.33,15.23357476,17.7205,3.28,18.02150161,1.9805,0,1.9805,15.74,3.28,16.07812178
19/10/2019 18:30,18.3595,1.62,18.43083395,1.5495,0,1.5495,16.81,1.62,16.88788027,18.2595,1.62,18.3312231,1.5495,0,1.5495,16.71,1.62,16.78834417
19/10/2019 19:00,19.082,1.86,19.17243657,1.522,0,1.522,17.56,1.86,17.65823321,18.962,1.85,19.05203254,1.522,0,1.522,17.44,1.85,17.53784764
19/10/2019 19:30,18.6855,1.71,18.76358202,1.5055,0,1.5055,17.18,1.71,17.26489212,18.5755,1.7,18.65312843,1.5055,0,1.5055,17.07,1.7,17.15444257
19/10/2019 20:00,17.5175,1.54,17.58506202,1.4875,0,1.4875,16.03,1.54,16.1038039,17.4175,1.54,17.48544841,1.4875,0,1.4875,15.93,1.54,16.00426506
19/10/2019 20:30,16.6335,1.38,16.69064775,1.4835,0,1.4835,15.15,1.38,15.21272165,16.5435,1.38,16.60095757,1.4835,0,1.4835,15.06,1.38,15.12309492
19/10/2019 21:00,16.172,1.3,16.22416667,1.492,0,1.492,14.68,1.3,14.7374489,16.082,1.3,16.13445766,1.492,0,1.492,14.59,1.3,14.64780188
19/10/2019 21:30,15.521,1.17,15.56503585,1.521,0,1.521,14,1.17,14.04880422,15.431,1.17,15.47529195,1.521,0,1.521,13.91,1.17,13.95911888
19/10/2019 22:00,14.5085,-1.37,14.57303922,1.5185,0,1.5185,12.99,-1.37,13.06204425,15.1585,3.38,15.53076052,1.5185,0,1.5185,13.64,3.38,14.05254425
19/10/2019 22:30,13.7375,-1.65,13.83623526,1.5275,0,1.5275,12.21,-1.65,12.3209821,14.3975,3.22,14.75318292,1.5275,0,1.5275,12.87,3.22,13.26669891
19/10/2019 23:00,12.765,-1.76,12.88576055,1.505,0,1.505,11.26,-1.76,11.39671883,13.405,3.11,13.76103648,1.505,0,1.505,11.9,3.11,12.29967886
19/10/2019 23:30,12.391,-1.76,12.51536979,1.531,0,1.531,10.86,-1.76,11.00169078,13.031,3.11,13.39697955,1.531,0,1.531,11.5,3.11,11.91310623
20/10/2019 00:00,11.9275,-1.76,12.05665195,1.5075,0,1.5075,10.42,-1.76,10.56759197,12.5575,3.11,12.93688163,1.5075,0,1.5075,11.05,3.11,11.47931183
20/10/2019 00:30,11.953,-0.81,11.98041356,1.533,0,1.533,10.42,-0.81,10.45143531,12.113,2.1,12.29368818,1.533,0,1.533,10.58,2.1,10.78639884
20/10/2019 01:00,11.936,0.68,11.95535428,1.516,0,1.516,10.42,0.68,10.44216453,11.906,0.68,11.92540297,1.516,0,1.516,10.39,0.68,10.41222839
20/10/2019 01:30,13.144,0.68,13.16157802,1.534,0,1.534,11.61,0.68,11.62989682,13.074,0.68,13.09167201,1.534,0,1.534,11.54,0.68,11.5600173
20/10/2019 02:00,13.223,0.68,13.24047314,1.513,0,1.513,11.71,0.68,11.72972719,13.153,0.68,13.17056601,1.513,0,1.513,11.64,0.68,11.65984563
20/10/2019 02:30,13.379,0.68,13.39626967,1.519,0,1.519,11.86,0.68,11.8794781,13.309,0.68,13.32636038,1.519,0,1.519,11.79,0.68,11.80959356
20/10/2019 03:00,13.1345,0.68,13.15209072,1.5145,0,1.5145,11.62,0.68,11.63987972,13.0545,0.68,13.07219837,1.5145,0,1.5145,11.54,0.68,11.5600173
20/10/2019 03:30,12.576,0.68,12.59437081,1.536,0,1.536,11.04,0.68,11.0609222,12.506,0.68,12.52447348,1.536,0,1.536,10.97,0.68,10.99105545
20/10/2019 04:00,12.1805,0.81,12.20740268,1.5205,0,1.5205,10.66,0.81,10.69072963,12.1105,0.8,12.13689459,1.5205,0,1.5205,10.59,0.8,10.6201742
20/10/2019 04:30,11.9725,0.68,11.99179537,1.5325,0,1.5325,10.44,0.68,10.46212216,11.8925,0.68,11.91192496,1.5325,0,1.5325,10.36,0.68,10.38229262
20/10/2019 05:00,11.593,0.68,11.61292594,1.523,0,1.523,10.07,0.68,10.09293317,11.513,0.68,11.53306416,1.523,0,1.523,9.99,0.68,10.0131164
20/10/2019 05:30,11.702,0.68,11.72174066,1.532,0,1.532,10.17,0.68,10.19270818,11.622,0.68,11.64187631,1.532,0,1.532,10.09,0.68,10.11288782
20/10/2019 06:00,11.678,0.68,11.69778116,1.508,0,1.508,10.17,0.68,10.19270818,11.598,0.68,11.61791737,1.508,0,1.508,10.09,0.68,10.11288782
20/10/2019 06:30,12.0875,0.68,12.10661209,1.5175,0,1.5175,10.57,0.68,10.59185064,12.0175,0.68,12.03672324,1.5175,0,1.5175,10.5,0.68,10.52199601
20/10/2019 07:00,12.759,0.82,12.78532287,1.479,0,1.479,11.28,0.82,11.30976569,12.669,0.8,12.69423338,1.479,0,1.479,11.19,0.8,11.21856051
20/10/2019 07:30,13.484,0.91,13.51467188,1.474,0,1.474,12.01,0.91,12.0444261,13.394,0.89,13.42353664,1.474,0,1.474,11.92,0.89,11.95317949
20/10/2019 08:00,14.3755,0.99,14.40954893,1.5055,0,1.5055,12.87,0.99,12.90802076,14.2855,0.97,14.31839412,1.5055,0,1.5055,12.78,0.97,12.81675856
20/10/2019 08:30,14.8985,0.99,14.93135634,2.0285,0,2.0285,12.87,0.99,12.90802076,14.8085,0.97,14.84023491,2.0285,0,2.0285,12.78,0.97,12.81675856
20/10/2019 09:00,14.9335,-0.74,14.95182338,2.9135,0,2.9135,12.02,-0.74,12.04275716,15.4335,3.19,15.75972786,2.9135,0,2.9135,12.52,3.19,12.92000387
20/10/2019 09:30,15.1635,-1.2,15.21090833,4.4135,0,4.4135,10.75,-1.2,10.81676939,15.7835,3.61,16.19107693,4.4135,0,4.4135,11.37,3.61,11.92933359
20/10/2019 10:00,14.984,-1.09,15.02359331,5.384,0,5.384,9.6,-1.09,9.661682048,15.594,3.75,16.03855779,5.384,0,5.384,10.21,3.75,10.87688374
20/10/2019 10:30,14.846,-1,14.87964099,6.446,0,6.446,8.4,-1,8.459314393,15.456,3.83,15.92346809,6.446,0,6.446,9.01,3.83,9.790250252
20/10/2019 11:00,15.4325,-1.06,15.46886086,4.3525,0,4.3525,11.08,-1.06,11.13058848,16.0825,3.72,16.50712592,4.3525,0,4.3525,11.73,3.72,12.30574256
20/10/2019 11:30,15.1285,-1.16,15.17290718,5.1885,0,5.1885,9.94,-1.16,10.00745722,15.7585,3.65,16.17568614,5.1885,0,5.1885,10.57,3.65,11.18245948
20/10/2019 12:00,14.434,-1.05,14.47214068,7.194,0,7.194,7.24,-1.05,7.315743298,15.014,3.77,15.48008708,7.194,0,7.194,7.82,3.77,8.681319024
20/10/2019 12:30,14.8425,-1.05,14.87959362,6.8925,0,6.8925,7.95,-1.05,8.019039843,15.4425,3.77,15.896028,6.8925,0,6.8925,8.55,3.77,9.344270972
20/10/2019 13:00,13.7985,-0.89,13.82717261,10.0085,0,10.0085,3.79,-0.89,3.893096454,14.3385,3.96,14.87528764,10.0085,0,10.0085,4.33,3.96,5.867750847
20/10/2019 13:30,13.2975,-1.02,13.33656276,9.0675,0,9.0675,4.23,-1.02,4.351241202,13.8475,3.86,14.37542543,9.0675,0,9.0675,4.78,3.86,6.143940104
20/10/2019 14:00,13.1665,-1.02,13.20595026,8.4865,0,8.4865,4.68,-1.02,4.789864299,13.7265,3.86,14.25890607,8.4865,0,8.4865,5.24,3.86,6.50824093
20/10/2019 14:30,12.5135,-1.02,12.55500228,9.8835,0,9.8835,2.63,-1.02,2.820868661,13.0435,3.95,13.62847725,9.8835,0,9.8835,3.16,3.95,5.058468148
20/10/2019 15:00,12.5575,-1.02,12.59885734,9.1675,0,9.1675,3.39,-1.02,3.540127116,13.0875,3.87,13.64769417,9.1675,0,9.1675,3.92,3.87,5.508475288
20/10/2019 15:30,13.479,-1.33,13.54445794,6.149,0,6.149,7.33,-1.33,7.449684557,14.059,3.55,14.5002752,6.149,0,6.149,7.91,3.55,8.670098039
20/10/2019 16:00,14.6325,-1.27,14.68751021,4.3325,0,4.3325,10.3,-1.27,10.37800077,15.2625,3.55,15.66992043,4.3325,0,4.3325,10.93,3.55,11.49205813
20/10/2019 16:30,15.75,-1.17,15.79339735,3.01,0,3.01,12.74,-1.17,12.79361169,16.41,3.63,16.80669509,3.01,0,3.01,13.4,3.63,13.88297158
20/10/2019 17:00,16.3335,-0.65,16.34642842,4.0035,0,4.0035,12.33,-0.65,12.34712112,16.8635,3.36,17.19497695,4.0035,0,4.0035,12.86,3.36,13.29169666
20/10/2019 17:30,17.6475,1.44,17.70615306,2.8675,0,2.8675,14.78,1.44,14.84998316,17.5475,1.43,17.60567114,2.8675,0,2.8675,14.68,1.43,14.74948474
20/10/2019 18:00,18.4455,1.44,18.50162345,1.6255,0,1.6255,16.82,1.44,16.88152837,18.3355,1.43,18.39117887,1.6255,0,1.6255,16.71,1.43,16.77107629
20/10/2019 18:30,18.961,1.51,19.02103102,1.521,0,1.521,17.44,1.51,17.50524778,18.841,1.5,18.90061589,1.521,0,1.521,17.32,1.5,17.38483247
20/10/2019 19:00,18.75,1.42,18.80369379,1.49,0,1.49,17.26,1.42,17.31831401,18.64,1.41,18.69325279,1.49,0,1.49,17.15,1.41,17.20786448
20/10/2019 19:30,17.9075,1.12,17.94249025,1.5075,0,1.5075,16.4,1.12,16.43819941,17.8075,1.11,17.84206143,1.5075,0,1.5075,16.3,1.11,16.33775076
20/10/2019 20:00,16.8325,0.89,16.85601247,1.4825,0,1.4825,15.35,0.89,15.37577966,16.7325,0.89,16.75615279,1.4825,0,1.4825,15.25,0.89,15.27594842
20/10/2019 20:30,16.03,0.8,16.04995016,1.51,0,1.51,14.52,0.8,14.54202187,15.94,0.81,15.96056703,1.51,0,1.51,14.43,0.81,14.45271601
20/10/2019 21:00,15.041,0.68,15.05636347,1.491,0,1.491,13.55,0.68,13.567052,14.961,0.68,14.97644554,1.491,0,1.491,13.47,0.68,13.48715315
20/10/2019 21:30,14.3295,-1.75,14.43596447,1.5195,0,1.5195,12.81,-1.75,12.92898295,14.6295,2.64,14.86579531,1.5195,0,1.5195,13.11,2.64,13.3731709
20/10/2019 22:00,13.2465,-2.04,13.40266251,1.4865,0,1.4865,11.76,-2.04,11.93562734,13.8965,2.84,14.18373407,1.4865,0,1.4865,12.41,2.84,12.73081694
20/10/2019 22:30,12.734,-2.04,12.89636988,1.504,0,1.504,11.23,-2.04,11.41378552,12.814,2.84,13.12494556,1.504,0,1.504,11.31,2.84,11.66111916
20/10/2019 23:00,11.7315,0,11.7315,1.4815,0,1.4815,10.25,0,10.25,11.6615,0,11.6615,1.4815,0,1.4815,10.18,0,10.18
20/10/2019 23:30,11.24,0,11.24,1.51,0,1.51,9.73,0,9.73,11.18,0.68,11.20066069,1.51,0,1.51,9.67,0.68,9.693879512
21/10/2019 00:00,10.874,0,10.874,1.504,0,1.504,9.37,0,9.37,10.814,0,10.814,1.504,0,1.504,9.31,0,9.31
21/10/2019 00:30,10.8965,0,10.8965,1.5265,0,1.5265,9.37,0,9.37,10.8365,0,10.8365,1.5265,0,1.5265,9.31,0,9.31
21/10/2019 01:00,10.8335,0.68,10.85482023,1.5235,0,1.5235,9.31,0.68,9.33480048,10.7835,0.68,10.80491889,1.5235,0,1.5235,9.26,0.68,9.284934033
21/10/2019 01:30,12.34,0.68,12.35872162,1.53,0,1.53,10.81,0.68,10.83136649,12.27,0.68,12.28882826,1.53,0,1.53,10.74,0.68,10.76150547
21/10/2019 02:00,12.629,0.68,12.64729382,1.529,0,1.529,11.1,0.68,11.12080932,12.579,0.68,12.59736643,1.529,0,1.529,11.05,0.68,11.07090331
21/10/2019 02:30,13.007,0.68,13.02476292,1.527,0,1.527,11.48,0.68,11.50012174,12.947,0.68,12.96484512,1.527,0,1.527,11.42,0.68,11.44022727
21/10/2019 03:00,12.989,0.68,13.0067875,1.509,0,1.509,11.48,0.68,11.50012174,12.929,0.68,12.94686993,1.509,0,1.509,11.42,0.68,11.44022727
21/10/2019 03:30,12.4295,0.68,12.44808701,1.5295,0,1.5295,10.9,0.68,10.92119041,12.3495,0.68,12.36820724,1.5295,0,1.5295,10.82,0.68,10.84134678
21/10/2019 04:00,11.9335,0.68,11.95285833,1.5235,0,1.5235,10.41,0.68,10.43218577,11.8735,0.68,11.89295599,1.5235,0,1.5235,10.35,0.68,10.37231411
21/10/2019 04:30,11.7595,0.68,11.77914429,1.5395,0,1.5395,10.22,0.68,10.24259733,11.6995,0.68,11.71924487,1.5395,0,1.5395,10.16,0.68,10.18273048
21/10/2019 05:00,11.898,0.68,11.917416,1.538,0,1.538,10.36,0.68,10.38229262,11.838,0.68,11.85751424,1.538,0,1.538,10.3,0.68,10.3224222
21/10/2019 05:30,12.1095,0.68,12.12857742,1.5195,0,1.5195,10.59,0.68,10.61180946,12.0395,0.68,12.05868816,1.5195,0,1.5195,10.52,0.68,10.54195428
21/10/2019 06:00,12.441,0.74,12.46298845,1.511,0,1.511,10.93,0.74,10.95502168,12.361,0.74,12.3831305,1.511,0,1.511,10.85,0.74,10.87520575
21/10/2019 06:30,14.6745,1.3,14.73197035,1.5045,0,1.5045,13.17,1.3,13.23400544,14.5845,1.29,14.64143915,1.5045,0,1.5045,13.08,1.29,13.14345845
21/10/2019 07:00,16.7745,2.62,16.97787532,1.4745,0,1.4745,15.3,2.62,15.52270595,16.7345,2.78,16.96384067,1.4745,0,1.4745,15.26,2.78,15.51115727
21/10/2019 07:30,18.171,3.08,18.43018288,1.451,0,1.451,16.72,3.08,17.0013176,18.041,3.05,18.29699923,1.451,0,1.451,16.59,3.05,16.86803486
21/10/2019 08:00,19.2995,3.01,19.53281342,1.4495,0,1.4495,17.85,3.01,18.10200541,19.3795,4.13,19.81468951,1.4495,0,1.4495,17.93,4.13,18.39950543
21/10/2019 08:30,19.839,2.52,19.99840796,1.559,0,1.559,18.28,2.52,18.45288053,20.269,5.65,21.04174092,1.559,0,1.559,18.71,5.65,19.54447748
21/10/2019 09:00,20.359,4.19,20.78569174,2.029,0,2.029,18.33,4.19,18.80279235,20.229,4.16,20.65231321,2.029,0,2.029,18.2,4.16,18.66937599
21/10/2019 09:30,20.212,4.19,20.64173064,2.642,0,2.642,17.57,4.19,18.06269637,20.082,4.16,20.50834767,2.642,0,2.642,17.44,4.16,17.92928331
21/10/2019 10:00,19.8745,4.19,20.31137244,3.1345,0,3.1345,16.74,4.19,17.2564104,19.7545,4.21,20.19812789,3.1345,0,3.1345,16.62,4.21,17.14492636
21/10/2019 10:30,18.852,3.67,19.20590545,4.182,0,4.182,14.67,3.67,15.12209642,18.752,3.66,19.10583953,4.182,0,4.182,14.57,3.66,15.02266621
21/10/2019 11:00,18.133,3.67,18.50066456,5.143,0,5.143,12.99,3.67,13.4984814,18.043,3.66,18.41047118,5.143,0,5.143,12.9,3.66,13.40916105
21/10/2019 11:30,17.5065,3.86,17.92699479,7.8165,0,7.8165,9.69,3.86,10.43051772,17.4365,3.84,17.85433091,7.8165,0,7.8165,9.62,3.84,10.35808863
21/10/2019 12:00,17.0815,3.86,17.51220267,9.6115,0,9.6115,7.47,3.86,8.408358936,17.0215,3.84,17.44927111,9.6115,0,9.6115,7.41,3.84,8.345879223
21/10/2019 12:30,17.7265,3.69,18.10648785,7.5265,0,7.5265,10.2,3.69,10.84693966,17.6565,3.67,18.03388179,7.5265,0,7.5265,10.13,3.67,10.77431204
21/10/2019 13:00,17.2665,3.69,17.65639041,9.2165,0,9.2165,8.05,3.69,8.855427714,17.2165,3.67,17.60331708,9.2165,0,9.2165,8,3.67,8.801641892
21/10/2019 13:30,16.717,3.21,17.02240256,7.387,0,7.387,9.33,3.21,9.866762387,16.647,3.18,16.948009,7.387,0,7.387,9.26,3.18,9.790812019
21/10/2019 14:00,16.7975,3.21,17.10146503,5.3975,0,5.3975,11.4,3.21,11.84331457,16.7175,3.18,17.01726201,5.3975,0,5.3975,11.32,3.18,11.75818013
21/10/2019 14:30,16.929,3.42,17.271,6.289,0,6.289,10.64,3.42,11.17613529,16.839,3.41,17.18080385,6.289,0,6.289,10.55,3.41,11.08740727
21/10/2019 15:00,16.8195,3.3,17.14017445,5.8495,0,5.8495,10.97,3.3,11.45560561,16.7095,3.28,17.0283819,5.8495,0,5.8495,10.86,3.28,11.34451409
21/10/2019 15:30,17.0105,3.08,17.28709086,4.2205,0,4.2205,12.79,3.08,13.15562617,16.9005,3.06,17.17528749,4.2205,0,4.2205,12.68,3.06,13.04400245
21/10/2019 16:00,17.5785,3.16,17.8602705,3.0785,0,3.0785,14.5,3.16,14.84033692,17.4485,3.13,17.72701476,3.0785,0,3.0785,14.37,3.13,14.70693034
21/10/2019 16:30,18.6745,3.25,18.95519586,2.3645,0,2.3645,16.31,3.25,16.63065242,18.5345,3.24,18.81555979,2.3645,0,2.3645,16.17,3.24,16.49140685
21/10/2019 17:00,19.012,2.81,19.21853907,1.962,0,1.962,17.05,2.81,17.28000579,18.862,2.79,19.06722696,1.962,0,1.962,16.9,2.79,17.12875068
21/10/2019 17:30,19.521,2.33,19.65956106,1.891,0,1.891,17.63,2.33,17.78330116,19.391,2.31,19.52810746,1.891,0,1.891,17.5,2.31,17.65180161
21/10/2019 18:00,20.0795,2.33,20.21423311,1.6795,0,1.6795,18.4,2.33,18.54693775,19.9395,2.31,20.07286129,1.6795,0,1.6795,18.26,2.31,18.40553449
21/10/2019 18:30,20.862,2.33,20.99171132,1.582,0,1.582,19.28,2.33,19.42028064,20.722,2.31,20.85035693,1.582,0,1.582,19.14,2.31,19.2788926
21/10/2019 19:00,20.7495,2.19,20.86475138,1.5595,0,1.5595,19.19,2.19,19.31455928,20.6095,2.18,20.72447563,1.5595,0,1.5595,19.05,2.18,19.17432919
21/10/2019 19:30,20.4325,2.3,20.56154314,1.5625,0,1.5625,18.87,2.3,19.00965281,20.3025,2.28,20.43012252,1.5625,0,1.5625,18.74,2.28,18.87818847
21/10/2019 20:00,19.636,2.3,19.77024269,1.536,0,1.536,18.1,2.3,18.2455474,19.496,2.28,19.62886691,1.536,0,1.536,17.96,2.28,18.10414317
21/10/2019 20:30,18.7095,2.09,18.82587289,1.5295,0,1.5295,17.18,2.09,17.30666057,18.5895,2.07,18.70439548,1.5295,0,1.5295,17.06,2.07,17.18512438
21/10/2019 21:00,17.9475,1.43,18.00437881,1.5275,0,1.5275,16.42,1.43,16.48215095,18.0175,2.4,18.17664178,1.5275,0,1.5275,16.49,2.4,16.66373608
21/10/2019 21:30,17.149,1.66,17.22915555,1.539,0,1.539,15.61,1.66,15.6980158,17.029,1.64,17.1077889,1.539,0,1.539,15.49,1.64,15.57657536
21/10/2019 22:00,15.73,1.16,15.77271378,1.52,0,1.52,14.21,1.16,14.25726832,15.62,1.15,15.66227634,1.52,0,1.52,14.1,1.15,14.14681943
21/10/2019 22:30,14.571,0.99,14.60459315,1.521,0,1.521,13.05,0.99,13.08749785,14.481,0.97,14.51345104,1.521,0,1.521,12.96,0.97,12.99624946
21/10/2019 23:00,13.106,-1.18,13.15901349,1.526,0,1.526,11.58,-1.18,11.63996564,13.586,2.65,13.84203367,1.526,0,1.526,12.06,2.65,12.34771639
21/10/2019 23:30,12.5445,-1.69,12.65782684,1.5245,0,1.5245,11.02,-1.69,11.14883402,13.1745,3.16,13.54817516,1.5245,0,1.5245,11.65,3.16,12.07096102
22/10/2019 00:00,12.0335,-1.69,12.1515934,1.5235,0,1.5235,10.51,-1.69,10.64500822,12.6535,3.16,13.04211111,1.5235,0,1.5235,11.13,3.16,11.56989628
