Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/10/2019 00:30,11.403,-2.12,11.59839683,1.523,0,1.523,9.88,-2.12,10.10488991,12.033,2.73,12.33880014,1.523,0,1.523,10.51,2.73,10.85877525
22/10/2019 01:00,11.564,-1.95,11.72725867,1.524,0,1.524,10.04,-1.95,10.22761458,12.174,2.9,12.51464246,1.524,0,1.524,10.65,2.9,11.03777604
22/10/2019 01:30,12.905,-1.79,13.02855038,1.525,0,1.525,11.38,-1.79,11.51991753,13.545,3.05,13.88414653,1.525,0,1.525,12.02,3.05,12.40092335
22/10/2019 02:00,13.252,-1.79,13.37234475,1.532,0,1.532,11.72,-1.79,11.8559057,13.882,2.98,14.19825074,1.532,0,1.532,12.35,2.98,12.7044441
22/10/2019 02:30,13.4085,-1.9,13.54244706,1.5285,0,1.5285,11.88,-1.9,12.03097669,14.0485,2.98,14.36108465,1.5285,0,1.5285,12.52,2.98,12.86976301
22/10/2019 03:00,13.0215,-1.9,13.15938685,1.5315,0,1.5315,11.49,-1.9,11.64603366,13.6515,2.98,13.97296863,1.5315,0,1.5315,12.12,2.98,12.48097753
22/10/2019 03:30,12.675,-1.96,12.82564716,1.535,0,1.535,11.14,-1.96,11.31110958,13.285,2.89,13.5957098,1.535,0,1.535,11.75,2.89,12.10019008
22/10/2019 04:00,12.2765,-1.96,12.431977,1.5365,0,1.5365,10.74,-1.96,10.91738064,12.8965,2.89,13.2163464,1.5365,0,1.5365,11.36,2.89,11.72184712
22/10/2019 04:30,11.9905,-1.96,12.14963745,1.5305,0,1.5305,10.46,-1.96,10.64204867,12.5905,2.89,12.91792515,1.5305,0,1.5305,11.06,2.89,11.43134725
22/10/2019 05:00,12.273,-1.84,12.41016233,1.523,0,1.523,10.75,-1.84,10.90633302,12.873,2.99,13.21568118,1.523,0,1.523,11.35,2.99,11.73723136
22/10/2019 05:30,12.6105,-1.76,12.73272596,1.5305,0,1.5305,11.08,-1.76,11.2189126,13.2305,3.09,13.58654593,1.5305,0,1.5305,11.7,3.09,12.1011611
22/10/2019 06:00,13.002,-1.66,13.10753997,1.522,0,1.522,11.48,-1.66,11.59939654,13.612,3.18,13.97851723,1.522,0,1.522,12.09,3.18,12.50121994
22/10/2019 06:30,14.668,-0.93,14.69745298,1.518,0,1.518,13.15,-0.93,13.18284491,15.208,3.25,15.55139106,1.518,0,1.518,13.69,3.25,14.07048684
22/10/2019 07:00,17.031,2.08,17.15754531,1.511,0,1.511,15.52,2.08,15.65876113,16.911,2.06,17.0360066,1.511,0,1.511,15.4,2.06,15.53716834
22/10/2019 07:30,18.7895,2.99,19.02591418,1.4995,0,1.4995,17.29,2.99,17.54662931,18.7895,3.38,19.09108981,1.4995,0,1.4995,17.29,3.38,17.61727845
22/10/2019 08:00,19.932,3.23,20.19201634,1.512,0,1.512,18.42,3.23,18.70105077,19.782,3.2,20.03914978,1.512,0,1.512,18.27,3.2,18.54812389
22/10/2019 08:30,20.263,3.6,20.58031023,1.893,0,1.893,18.37,3.6,18.71942574,20.163,3.56,20.47486676,1.893,0,1.893,18.27,3.56,18.61361061
22/10/2019 09:00,20.5045,3.77,20.84819945,2.3945,0,2.3945,18.11,3.77,18.49824316,20.3445,3.74,20.68541226,2.3945,0,2.3945,17.95,3.74,18.33548745
22/10/2019 09:30,19.9295,3.47,20.22933193,2.8195,0,2.8195,17.11,3.47,17.4583218,19.7995,3.44,20.09611406,2.8195,0,2.8195,16.98,3.44,17.3249531
22/10/2019 10:00,19.4115,3.47,19.71920973,3.4315,0,3.4315,15.98,3.47,16.35240961,19.2915,3.44,19.59580497,3.4315,0,3.4315,15.86,3.44,16.22877691
22/10/2019 10:30,17.9025,2.91,18.13746416,5.8325,0,5.8325,12.07,2.91,12.41583666,17.9125,3.57,18.26479007,5.8325,0,5.8325,12.08,3.57,12.59647967
22/10/2019 11:00,16.6245,0.9,16.64884381,9.2245,0,9.2245,7.4,0.9,7.454528825,17.2145,5.78,18.15894849,9.2245,0,9.2245,7.99,5.78,9.861465408
22/10/2019 11:30,16.9495,1.99,17.06592073,8.1195,0,8.1195,8.83,1.99,9.05146397,17.2395,4.58,17.83750992,8.1195,0,8.1195,9.12,4.58,10.20542993
22/10/2019 12:00,17.568,3.4,17.8939829,6.708,0,6.708,10.86,3.4,11.3797891,17.488,3.36,17.80785624,6.708,0,6.708,10.78,3.36,11.29150123
22/10/2019 12:30,17.5745,3.63,17.94547158,8.6245,0,8.6245,8.95,3.63,9.658126112,17.5045,3.59,17.86884496,8.6245,0,8.6245,8.88,3.59,9.578230526
22/10/2019 13:00,17.4485,3.5,17.79607126,8.9585,0,8.9585,8.49,3.5,9.183142164,17.3785,3.47,17.72154514,8.9585,0,8.9585,8.42,3.47,9.106991819
22/10/2019 13:30,16.048,3.26,16.37577186,10.448,0,10.448,5.6,3.26,6.479783947,16.008,3.22,16.32863938,10.448,0,10.448,5.56,3.22,6.425107003
22/10/2019 14:00,16.226,3.26,16.55024701,7.536,0,7.536,8.69,3.26,9.281363046,16.156,3.22,16.47375901,7.536,0,7.536,8.62,3.22,9.201782436
22/10/2019 14:30,16.372,3.21,16.68371913,6.862,0,6.862,9.51,3.21,10.03714103,16.302,3.22,16.61696735,6.862,0,6.862,9.44,3.22,9.974066372
22/10/2019 15:00,16.7625,3.07,17.04131175,4.4525,0,4.4525,12.31,3.07,12.68704063,16.6625,3.02,16.933969,4.4525,0,4.4525,12.21,3.02,12.57793703
22/10/2019 15:30,16.7465,2.95,17.00434539,5.7165,0,5.7165,11.03,2.95,11.41767927,16.6565,2.91,16.90878743,5.7165,0,5.7165,10.94,2.91,11.32041077
22/10/2019 16:00,17.3025,2.95,17.55217953,4.2725,0,4.2725,13.03,2.95,13.35976796,17.1925,2.91,17.43703404,4.2725,0,4.2725,12.92,2.91,13.24365886
22/10/2019 16:30,18.374,2.87,18.59679478,2.454,0,2.454,15.92,2.87,16.1766282,18.244,2.84,18.46372487,2.454,0,2.454,15.79,2.84,16.04336935
22/10/2019 17:00,19.0195,2.09,19.13398757,2.2495,0,2.2495,16.77,2.09,16.89973373,19.4695,4.58,20.00094573,2.2495,0,2.2495,17.22,4.58,17.81866437
22/10/2019 17:30,19.0405,0,19.0405,1.9505,0,1.9505,17.09,0,17.09,19.7605,4.84,20.34460519,1.9505,0,1.9505,17.81,4.84,18.45593942
22/10/2019 18:00,19.407,0.68,19.41890957,1.667,0,1.667,17.74,0.68,17.75302791,20.137,4.68,20.67368301,1.667,0,1.667,18.47,4.68,19.05369518
22/10/2019 18:30,20.596,2.57,20.7557249,1.546,0,1.546,19.05,2.57,19.22257527,20.966,3.77,21.30225472,1.546,0,1.546,19.42,3.77,19.78255039
22/10/2019 19:00,21.2365,2.41,21.37281058,1.5165,0,1.5165,19.72,2.41,19.8667184,21.0865,2.39,21.22151225,1.5165,0,1.5165,19.57,2.39,19.71540007
22/10/2019 19:30,20.472,2.41,20.61336663,1.532,0,1.532,18.94,2.41,19.09271327,20.322,2.39,20.46205718,1.532,0,1.532,18.79,2.39,18.94138854
22/10/2019 20:00,19.7465,2.24,19.87314425,1.5165,0,1.5165,18.23,2.24,18.36710375,19.6265,2.21,19.75053423,1.5165,0,1.5165,18.11,2.21,18.24434707
22/10/2019 20:30,18.786,2.04,18.89643871,1.526,0,1.526,17.26,2.04,17.38013809,18.666,2.01,18.77390892,1.526,0,1.526,17.14,2.01,17.25745346
22/10/2019 21:00,17.656,-0.09,17.65622938,1.516,0,1.516,16.14,-0.09,16.14025093,18.236,3.95,18.65889054,1.516,0,1.516,16.72,3.95,17.18024738
22/10/2019 21:30,17.128,-0.68,17.14149305,1.538,0,1.538,15.59,-0.68,15.60482297,17.828,4.25,18.32757714,1.538,0,1.538,16.29,4.25,16.83527844
22/10/2019 22:00,15.977,0.66,15.99062629,1.517,0,1.517,14.46,0.66,14.4750544,16.107,2.08,16.24074657,1.517,0,1.517,14.59,2.08,14.73752014
22/10/2019 22:30,15.2495,1.32,15.30652313,1.5295,0,1.5295,13.72,1.32,13.78335228,15.1595,1.29,15.21428737,1.5295,0,1.5295,13.63,1.29,13.69090939
22/10/2019 23:00,14.0505,1.06,14.09042761,1.5205,0,1.5205,12.53,1.06,12.57475646,13.9705,1.05,14.00990258,1.5205,0,1.5205,12.45,1.05,12.49419865
22/10/2019 23:30,13.3945,0.95,13.42814694,1.5345,0,1.5345,11.86,0.95,11.89798722,13.3145,0.93,13.34694011,1.5345,0,1.5345,11.78,0.93,11.8166535
23/10/2019 00:00,12.7025,0.86,12.73157909,1.5325,0,1.5325,11.17,0.86,11.20305762,12.6425,0.84,12.67037514,1.5325,0,1.5325,11.11,0.84,11.14170992
23/10/2019 00:30,12.475,0.7,12.49462384,1.545,0,1.545,10.93,0.7,10.95239243,12.395,0.7,12.4147503,1.545,0,1.545,10.85,0.7,10.8725572
23/10/2019 01:00,12.176,0.7,12.19610495,1.536,0,1.536,10.64,0.7,10.66300145,12.106,0.7,12.12622101,1.536,0,1.536,10.57,0.7,10.59315345
23/10/2019 01:30,13.5075,0.7,13.52562591,1.5375,0,1.5375,11.97,0.7,11.99045037,13.4375,0.7,13.45572021,1.5375,0,1.5375,11.9,0.7,11.92057046
23/10/2019 02:00,13.7965,0.7,13.81424671,1.5365,0,1.5365,12.26,0.7,12.27996743,13.7265,0.7,13.7443371,1.5365,0,1.5365,12.19,0.7,12.2100819
23/10/2019 02:30,13.9405,0.7,13.95806363,1.5405,0,1.5405,12.4,0.7,12.41974235,13.8705,0.7,13.88815215,1.5405,0,1.5405,12.33,0.7,12.34985425
23/10/2019 03:00,13.523,0.7,13.54110516,1.533,0,1.533,11.99,0.7,12.01041631,13.443,0.7,13.46121276,1.533,0,1.533,11.91,0.7,11.93055321
23/10/2019 03:30,12.9625,0.7,12.98138692,1.5425,0,1.5425,11.42,0.7,11.44143348,12.8825,0.7,12.90150403,1.5425,0,1.5425,11.34,0.7,11.3615844
23/10/2019 04:00,12.5175,0,12.5175,1.5475,0,1.5475,10.97,0,10.97,12.4275,0,12.4275,1.5475,0,1.5475,10.88,0,10.88
23/10/2019 04:30,12.574,0.81,12.60006254,1.544,0,1.544,11.03,0.81,11.05970162,12.494,0.83,12.52153888,1.544,0,1.544,10.95,0.83,10.98141157
23/10/2019 05:00,12.757,0.68,12.77511053,1.547,0,1.547,11.21,0.68,11.2306055,12.677,0.68,12.69522465,1.547,0,1.547,11.13,0.68,11.15075334
23/10/2019 05:30,12.989,0.68,13.0067875,1.549,0,1.549,11.44,0.68,11.46019197,12.909,0.68,12.92689758,1.549,0,1.549,11.36,0.68,11.38033391
23/10/2019 06:00,13.529,0.83,13.55443621,1.539,0,1.539,11.99,0.83,12.01869377,13.439,0.83,13.46460623,1.539,0,1.539,11.9,0.83,11.92891026
23/10/2019 06:30,15.2305,0.37,15.23499361,1.5405,0,1.5405,13.69,0.37,13.69499909,15.4105,2.19,15.56533361,1.5405,0,1.5405,13.87,2.19,14.04183037
23/10/2019 07:00,17.1445,2.01,17.26192284,1.5345,0,1.5345,15.61,2.01,15.73887544,17.0245,1.99,17.14041132,1.5345,0,1.5345,15.49,1.99,15.6173045
23/10/2019 07:30,18.96,3,19.19587456,1.51,0,1.51,17.45,3,17.70600181,18.9,3.21,19.17065727,1.51,0,1.51,17.39,3.21,17.68378353
23/10/2019 08:00,20.044,3.21,20.29940975,1.524,0,1.524,18.52,3.21,18.79612992,19.904,3.21,20.1611834,1.524,0,1.524,18.38,3.21,18.65820195
23/10/2019 08:30,20.3425,3.32,20.61164007,1.6725,0,1.6725,18.67,3.32,18.96289271,20.1825,3.28,20.44729093,1.6725,0,1.6725,18.51,3.28,18.79836429
23/10/2019 09:00,20.5475,3.57,20.85532681,1.9475,0,1.9475,18.6,3.57,18.93950633,20.3975,3.54,20.70240581,1.9475,0,1.9475,18.45,3.54,18.78654039
23/10/2019 09:30,20.2985,3.57,20.61004615,3.2885,0,3.2885,17.01,3.57,17.38059263,20.1585,3.54,20.46696661,3.2885,0,3.2885,16.87,3.54,17.2374157
23/10/2019 10:00,19.289,3.43,19.59159057,4.449,0,4.449,14.84,3.43,15.23123436,19.179,3.4,19.47803997,4.449,0,4.449,14.73,3.4,15.11730465
23/10/2019 10:30,18.458,3.32,18.7542039,5.558,0,5.558,12.9,3.32,13.32037537,18.368,3.29,18.6603195,5.558,0,5.558,12.81,3.29,13.22574005
23/10/2019 11:00,18.31,3.46,18.6340468,7.24,0,7.24,11.07,3.46,11.59812485,18.23,3.44,18.55172499,7.24,0,7.24,10.99,3.44,11.51580219
23/10/2019 11:30,17.8925,3.68,18.26701826,8.9625,0,8.9625,8.93,3.68,9.658535086,17.8325,3.65,18.20221295,8.9625,0,8.9625,8.87,3.65,9.591631769
23/10/2019 12:00,17.7025,3.68,18.08095424,7.3825,0,7.3825,10.32,3.68,10.95649579,17.6325,3.65,18.0063199,7.3825,0,7.3825,10.25,3.65,10.88048712
23/10/2019 12:30,17.2175,3.84,17.64051888,10.1975,0,10.1975,7.02,3.84,8.001624835,17.1675,3.81,17.58519708,10.1975,0,10.1975,6.97,3.81,7.943362009
23/10/2019 13:00,17.319,3.42,17.65344615,9.259,0,9.259,8.06,3.42,8.755569656,17.319,3.81,17.73312891,9.259,0,9.259,8.06,3.81,8.91513881
23/10/2019 13:30,16.317,2.24,16.4700361,7.557,0,7.557,8.76,2.24,9.041858216,16.547,3.89,16.99809722,7.557,0,7.557,8.99,3.89,9.795519384
23/10/2019 14:00,16.883,2.84,17.1202012,5.503,0,5.503,11.38,2.84,11.72902383,16.793,2.79,17.02318857,5.503,0,5.503,11.29,2.79,11.62962596
23/10/2019 14:30,17.474,2.97,17.72460369,4.084,0,4.084,13.39,2.97,13.71542927,17.374,2.95,17.62266654,4.084,0,4.084,13.29,2.95,13.61347127
23/10/2019 15:00,17.305,2.86,17.53974415,3.455,0,3.455,13.85,2.86,14.14220987,17.195,2.85,17.42958763,3.455,0,3.455,13.74,2.85,14.03246593
23/10/2019 15:30,17.8425,2.91,18.078244,2.1725,0,2.1725,15.67,2.91,15.93791078,17.7225,2.85,17.95019516,2.1725,0,2.1725,15.55,2.85,15.80901641
23/10/2019 16:00,18.4835,3.08,18.73836098,2.3635,0,2.3635,16.12,3.08,16.41160565,18.3535,3.05,18.60519987,2.3635,0,2.3635,15.99,3.05,16.27828615
23/10/2019 16:30,19.2025,2.12,19.31917199,2.0825,0,2.0825,17.12,2.12,17.2507623,19.4425,4.19,19.88886388,2.0825,0,2.0825,17.36,4.19,17.85849098
23/10/2019 17:00,19.858,2.56,20.02233163,1.898,0,1.898,17.96,2.56,18.14153246,19.918,3.67,20.25328675,1.898,0,1.898,18.02,3.67,18.38992387
23/10/2019 17:30,20.09,2.56,20.25244923,1.83,0,1.83,18.26,2.56,18.43857912,19.95,2.51,20.10727729,1.83,0,1.83,18.12,2.51,18.29301779
23/10/2019 18:00,20.197,2.27,20.32416564,1.607,0,1.607,18.59,2.27,18.72808052,20.067,2.25,20.19274595,1.607,0,1.607,18.46,2.25,18.59661528
23/10/2019 18:30,20.75,2.27,20.87379697,1.57,0,1.57,19.18,2.27,19.3138629,20.61,2.25,20.73245282,1.57,0,1.57,19.04,2.25,19.17248289
23/10/2019 19:00,20.9335,2.27,21.05621814,1.5435,0,1.5435,19.39,2.27,19.52242301,20.7935,2.25,20.91487849,1.5435,0,1.5435,19.25,2.25,19.38104744
23/10/2019 19:30,20.647,2.43,20.78950478,1.557,0,1.557,19.09,2.43,19.24403804,20.517,2.41,20.65805869,1.557,0,1.557,18.96,2.41,19.11255347
23/10/2019 20:00,19.917,2.35,20.05515866,1.547,0,1.547,18.37,2.35,18.51970302,19.787,2.34,19.92488316,1.547,0,1.547,18.24,2.34,18.38948613
23/10/2019 20:30,18.822,1.98,18.92585755,1.562,0,1.562,17.26,1.98,17.37319775,18.692,1.96,18.79447962,1.562,0,1.562,17.13,1.96,17.24176615
23/10/2019 21:00,17.9195,1.74,18.00377961,1.5395,0,1.5395,16.38,1.74,16.47215833,17.7895,1.74,17.87439258,1.5395,0,1.5395,16.25,1.74,16.34289142
23/10/2019 21:30,17.0845,1.67,17.16592672,1.5645,0,1.5645,15.52,1.67,15.60959,16.9745,1.66,17.05547567,1.5645,0,1.5645,15.41,1.66,15.49915159
23/10/2019 22:00,15.4925,0.62,15.50490104,1.5425,0,1.5425,13.95,0.62,13.96377098,15.5325,1.48,15.6028509,1.5425,0,1.5425,13.99,1.48,14.06806668
23/10/2019 22:30,14.404,0.86,14.42965058,1.554,0,1.554,12.85,0.86,12.87874606,14.324,0.84,14.34860885,1.554,0,1.554,12.77,0.84,12.79759743
23/10/2019 23:00,13.291,0.86,13.31879428,1.541,0,1.541,11.75,0.86,11.7814303,13.221,0.84,13.24765794,1.541,0,1.541,11.68,0.84,11.71016652
23/10/2019 23:30,12.5815,0.15,12.58239414,1.5515,0,1.5515,11.03,0.15,11.0310199,12.6115,1.2,12.66846211,1.5515,0,1.5515,11.06,1.2,11.12490899
24/10/2019 00:00,12.39,0.81,12.41644877,1.53,0,1.53,10.86,0.81,10.89016529,12.32,0.81,12.34659872,1.53,0,1.53,10.79,0.81,10.82036044
24/10/2019 00:30,12.494,0.75,12.51649056,1.554,0,1.554,10.94,0.75,10.96567827,12.424,0.75,12.44661705,1.554,0,1.554,10.87,0.75,10.89584324
24/10/2019 01:00,12.371,0.83,12.39881208,1.431,0,1.431,10.94,0.83,10.9714402,12.301,0.83,12.32896999,1.431,0,1.431,10.87,0.83,10.90164208
24/10/2019 01:30,13.604,0.74,13.62411157,1.414,0,1.414,12.19,0.74,12.21244038,13.524,0.74,13.54423036,1.414,0,1.414,12.11,0.74,12.13258835
24/10/2019 02:00,13.693,0.68,13.70987414,1.403,0,1.403,12.29,0.68,12.30879767,13.613,0.68,13.62997318,1.403,0,1.403,12.21,0.68,12.22892064
24/10/2019 02:30,13.964,0.68,13.98054706,1.414,0,1.414,12.55,0.68,12.56840881,13.884,0.68,13.90064229,1.414,0,1.414,12.47,0.68,12.48852673
24/10/2019 03:00,13.5675,0.68,13.58453003,1.3975,0,1.3975,12.17,0.68,12.18898273,13.4875,0.68,13.50463092,1.3975,0,1.3975,12.09,0.68,12.10910814
24/10/2019 03:30,12.9445,0.68,12.96234856,1.4145,0,1.4145,11.53,0.68,11.55003463,12.8545,0.68,12.87247335,1.4145,0,1.4145,11.44,0.68,11.46019197
24/10/2019 04:00,12.443,0.68,12.46156688,1.513,0,1.513,10.93,0.68,10.95113236,12.363,0.68,12.38168684,1.513,0,1.513,10.85,0.68,10.87128787
24/10/2019 04:30,12.232,0.8,12.25813297,1.612,0,1.612,10.62,0.8,10.6500892,12.152,0.79,12.17765183,1.612,0,1.612,10.54,0.79,10.5695648
24/10/2019 05:00,12.224,0.68,12.242899,1.604,0,1.604,10.62,0.68,10.64174798,12.144,0.68,12.16302331,1.604,0,1.604,10.54,0.68,10.56191271
24/10/2019 05:30,12.578,0.68,12.59636789,1.588,0,1.588,10.99,0.68,11.01101721,12.498,0.68,12.51648529,1.588,0,1.588,10.91,0.68,10.93117103
24/10/2019 06:00,13.381,0.91,13.41190743,1.571,0,1.571,11.81,0.91,11.84500739,13.301,0.91,13.3320929,1.571,0,1.571,11.73,0.91,11.76524543
24/10/2019 06:30,15.0115,1.33,15.07030299,1.5515,0,1.5515,13.46,1.33,13.5255499,14.9015,1.33,14.96073535,1.5515,0,1.5515,13.35,1.33,13.41608736
24/10/2019 07:00,16.4025,1.84,16.50538113,1.5425,0,1.5425,14.86,1.84,14.97348323,16.6925,3.35,17.02533572,1.5425,0,1.5425,15.15,3.35,15.51595953
24/10/2019 07:30,17.8295,0.69,17.84284647,1.5195,0,1.5195,16.31,0.69,16.32458882,18.5295,5.04,19.20270737,1.5195,0,1.5195,17.01,5.04,17.74096108
24/10/2019 08:00,19.167,0.69,19.17941576,1.517,0,1.517,17.65,0.69,17.6634821,19.897,5.47,20.63520073,1.517,0,1.517,18.38,5.47,19.17668637
24/10/2019 08:30,19.398,0.81,19.41490417,1.588,0,1.588,17.81,0.81,17.82840991,20.118,5.58,20.87750761,1.588,0,1.588,18.53,5.58,19.35193272
24/10/2019 09:00,19.549,0.98,19.5735485,1.899,0,1.899,17.65,0.98,17.67718586,20.269,5.74,21.06608556,1.899,0,1.899,18.37,5.74,19.24589567
24/10/2019 09:30,19.2665,0.85,19.28524105,2.3465,0,2.3465,16.92,0.85,16.94133702,19.9765,5.58,20.74118975,2.3465,0,2.3465,17.63,5.58,18.49197934
24/10/2019 10:00,18.3955,0.74,18.41037806,4.4355,0,4.4355,13.96,0.74,13.97959942,19.0755,5.49,19.84980605,4.4355,0,4.4355,14.64,5.49,15.63552685
24/10/2019 10:30,18.232,0.69,18.24505204,2.982,0,2.982,15.25,0.69,15.26560186,18.942,5.44,19.70768794,2.982,0,2.982,15.96,5.44,16.86164879
24/10/2019 11:00,18.226,0.69,18.23905634,3.056,0,3.056,15.17,0.69,15.18568405,18.926,5.34,19.66491993,3.056,0,3.056,15.87,5.34,16.7443274
24/10/2019 11:30,17.6185,0.69,17.63200619,4.1185,0,4.1185,13.5,0.69,13.51762183,18.2985,5.34,19.06176021,4.1185,0,4.1185,14.18,5.34,15.15216156
24/10/2019 12:00,17.2605,0.69,17.2742861,5.8505,0,5.8505,11.41,0.69,11.43084424,17.9005,5.44,18.70886154,5.8505,0,5.8505,12.05,5.44,13.22104761
24/10/2019 12:30,17.1825,0.69,17.19634863,5.9425,0,5.9425,11.24,0.69,11.26115891,17.8325,5.44,18.64381013,5.9425,0,5.9425,11.89,5.44,13.07538527
24/10/2019 13:00,16.0365,0.95,16.06461429,10.3865,0,10.3865,5.65,0.95,5.729310604,16.6165,5.8,17.59966114,10.3865,0,10.3865,6.23,5.8,8.511926926
24/10/2019 13:30,15.167,0.78,15.18704346,10.397,0,10.397,4.77,0.78,4.833352874,15.727,5.57,16.68422695,10.397,0,10.397,5.33,5.57,7.709332007
24/10/2019 14:00,15.179,0.84,15.20222487,10.209,0,10.209,4.97,0.84,5.040486088,15.739,5.69,16.73595593,10.209,0,10.209,5.53,5.69,7.934544725
24/10/2019 14:30,15.6515,0.74,15.66898377,7.3415,0,7.3415,8.31,0.74,8.342883195,16.2615,5.47,17.1568436,7.3415,0,7.3415,8.92,5.47,10.46361792
24/10/2019 15:00,16.025,0.74,16.0420767,5.055,0,5.055,10.97,0.74,10.99493065,16.665,5.27,17.47841884,5.055,0,5.055,11.61,5.27,12.75009804
24/10/2019 15:30,15.491,2.65,15.71602943,7.651,0,7.651,7.84,2.65,8.275753742,15.561,3.11,15.86873722,7.651,0,7.651,7.91,3.11,8.49942351
24/10/2019 16:00,15.711,2.38,15.8902461,6.671,0,6.671,9.04,2.38,9.348047925,15.631,2.35,15.80666508,6.671,0,6.671,8.96,2.35,9.263050254
24/10/2019 16:30,16.6965,2.24,16.84608893,4.4565,0,4.4565,12.24,2.24,12.44327931,16.6065,2.21,16.75290847,4.4565,0,4.4565,12.15,2.21,12.34935626
24/10/2019 17:00,17.6295,2.15,17.76011741,3.4295,0,3.4295,14.2,2.15,14.3618418,17.5195,2.12,17.64730235,3.4295,0,3.4295,14.09,2.12,14.24859642
24/10/2019 17:30,18.0775,1.87,18.17396232,2.7375,0,2.7375,15.34,1.87,15.45355946,17.9675,1.85,18.06249031,2.7375,0,2.7375,15.23,1.85,15.34194903
24/10/2019 18:00,18.554,0.97,18.57933842,1.554,0,1.554,17,0.97,17.02765104,18.694,2.46,18.8551647,1.554,0,1.554,17.14,2.46,17.31563455
24/10/2019 18:30,20.2705,2.15,20.38420149,1.3805,0,1.3805,18.89,2.15,19.01195939,20.1605,2.32,20.29354972,1.3805,0,1.3805,18.78,2.32,18.92275878
24/10/2019 19:00,20.735,2.26,20.8578001,1.355,0,1.355,19.38,2.26,19.51133004,20.595,2.24,20.71645783,1.355,0,1.355,19.24,2.24,19.36995612
24/10/2019 19:30,20.115,2.14,20.22851515,1.375,0,1.375,18.74,2.14,18.86179207,19.985,2.11,20.09607735,1.375,0,1.375,18.61,2.11,18.72923383
24/10/2019 20:00,19.172,1.98,19.27397167,1.422,0,1.422,17.75,1.98,17.86009238,19.052,1.97,19.1535794,1.422,0,1.422,17.63,1.97,17.73972379
24/10/2019 20:30,18.3935,1.79,18.48039345,1.5135,0,1.5135,16.88,1.79,16.97464285,18.2735,1.78,18.35998917,1.5135,0,1.5135,16.76,1.78,16.85425762
24/10/2019 21:00,17.627,1.64,17.70312766,1.487,0,1.487,16.14,1.64,16.22310698,17.517,1.63,17.5926743,1.487,0,1.487,16.03,1.63,16.11265962
24/10/2019 21:30,16.641,0.94,16.66752774,1.511,0,1.511,15.13,0.94,15.15917214,16.691,1.78,16.78564509,1.511,0,1.511,15.18,1.78,15.28400471
24/10/2019 22:00,15.4515,-1.24,15.50117583,1.4915,0,1.4915,13.96,-1.24,14.01496343,16.1415,3.68,16.55567644,1.4915,0,1.4915,14.65,3.68,15.10512827
24/10/2019 22:30,14.5095,-1.24,14.56238958,1.5095,0,1.5095,13,-1.24,13.05900456,15.1295,3.3,15.48521134,1.5095,0,1.5095,13.62,3.3,14.01407864
24/10/2019 23:00,13.674,0.94,13.70627141,1.494,0,1.494,12.18,0.94,12.21621873,13.594,0.93,13.62577469,1.494,0,1.494,12.1,0.93,12.13568704
24/10/2019 23:30,12.8505,0.77,12.87354847,1.5105,0,1.5105,11.34,0.77,11.36611191,12.7805,0.77,12.80367448,1.5105,0,1.5105,11.27,0.77,11.29627372
25/10/2019 00:00,12.1445,0.77,12.16888574,1.4945,0,1.4945,10.65,0.77,10.6777994,12.0745,0.77,12.09902683,1.4945,0,1.4945,10.58,0.77,10.60798284
25/10/2019 00:30,11.6485,-1.95,11.81059068,1.5185,0,1.5185,10.13,-1.95,10.3159779,11.6685,2.67,11.97007904,1.5185,0,1.5185,10.15,2.67,10.49530371
25/10/2019 01:00,11.3285,-2.09,11.51967935,1.5085,0,1.5085,9.82,-2.09,10.03994522,11.9385,2.67,12.2334248,1.5085,0,1.5085,10.43,2.67,10.76632714
25/10/2019 01:30,12.6,-2.03,12.76248017,1.51,0,1.51,11.09,-2.03,11.27426273,13.21,2.67,13.47712877,1.51,0,1.51,11.7,2.67,12.00078747
25/10/2019 02:00,12.8205,-2.14,12.99787753,1.5105,0,1.5105,11.31,-2.14,11.51067765,13.4405,2.58,13.68588471,1.5105,0,1.5105,11.93,2.58,12.20578961
25/10/2019 02:30,13.1705,-1.99,13.31999138,1.5105,0,1.5105,11.66,-1.99,11.8285967,13.8005,2.74,14.06987563,1.5105,0,1.5105,12.29,2.74,12.59173141
25/10/2019 03:00,12.959,-1.85,13.09038506,1.509,0,1.509,11.45,-1.85,11.59849128,13.589,2.88,13.89083586,1.509,0,1.509,12.08,2.88,12.41856674
25/10/2019 03:30,12.357,-1.93,12.5068121,1.517,0,1.517,10.84,-1.93,11.01047229,12.967,2.88,13.28297741,1.517,0,1.517,11.45,2.88,11.80664643
25/10/2019 04:00,12.214,-1.86,12.35481267,1.514,0,1.514,10.7,-1.86,10.8604604,12.804,2.88,13.12390247,1.514,0,1.514,11.29,2.88,11.65154496
25/10/2019 04:30,11.905,-1.86,12.04942426,1.515,0,1.515,10.39,-1.86,10.55517409,12.495,2.88,12.82261381,1.515,0,1.515,10.98,2.88,11.35142282
25/10/2019 05:00,11.843,-1.86,11.98817121,1.513,0,1.513,10.33,-1.86,10.49611833,12.493,2.88,12.82066492,1.513,0,1.513,10.98,2.88,11.35142282
25/10/2019 05:30,12.2565,-1.78,12.38507942,1.5165,0,1.5165,10.74,-1.78,10.88650541,12.8565,2.98,13.19734792,1.5165,0,1.5165,11.34,2.98,11.72501599
25/10/2019 06:00,12.9785,-1.52,13.0672056,1.5085,0,1.5085,11.47,-1.52,11.57027657,13.5885,3.2,13.96020531,1.5085,0,1.5085,12.08,3.2,12.49665555
25/10/2019 06:30,14.9015,1.05,14.93844712,1.4815,0,1.4815,13.42,1.05,13.46101408,14.8915,1.61,14.97828002,1.4815,0,1.4815,13.41,1.61,13.50630223
25/10/2019 07:00,16.3405,1.75,16.43394171,1.3705,0,1.3705,14.97,1.75,15.07194082,16.2205,1.73,16.31249583,1.3705,0,1.3705,14.85,1.73,14.95043143
25/10/2019 07:30,17.9135,2.49,18.08572869,1.3535,0,1.3535,16.56,2.49,16.74615478,17.8935,2.75,18.10358645,1.3535,0,1.3535,16.54,2.75,16.767054
25/10/2019 08:00,19.166,3.01,19.40091895,1.356,0,1.356,17.81,3.01,18.06256349,19.036,3,19.27094435,1.356,0,1.356,17.68,3,17.9327187
25/10/2019 08:30,19.696,3.2,19.95425809,1.386,0,1.386,18.31,3.2,18.58752539,19.556,3.18,19.81286289,1.386,0,1.386,18.17,3.18,18.44617304
25/10/2019 09:00,19.8095,3.2,20.06629737,1.5795,0,1.5795,18.23,3.2,18.50872497,19.6695,3.18,19.92489976,1.5795,0,1.5795,18.09,3.18,18.36737597
25/10/2019 09:30,19.7745,3.2,20.03174606,1.7545,0,1.7545,18.02,3.2,18.3019234,19.6345,3.18,19.89034917,1.7545,0,1.7545,17.88,3.18,18.16058369
25/10/2019 10:00,19.4065,3.2,19.66855974,2.0465,0,2.0465,17.36,3.2,17.65246725,19.2765,3.18,19.53703796,2.0465,0,2.0465,17.23,3.18,17.52099598
25/10/2019 10:30,19.291,3.11,19.5400814,2.031,0,2.031,17.26,3.11,17.53795028,19.171,3.09,19.41842787,2.031,0,2.031,17.14,3.09,17.41630558
25/10/2019 11:00,19.672,3.28,19.94356999,1.922,0,1.922,17.75,3.28,18.05050969,19.542,3.25,19.81040797,1.922,0,1.922,17.62,3.25,17.91722356
25/10/2019 11:30,19.877,3.35,20.15732197,2.017,0,2.017,17.86,3.35,18.17146389,19.757,3.34,20.03733138,2.017,0,2.017,17.74,3.34,18.05168136
25/10/2019 12:00,19.986,3.21,20.24214159,2.126,0,2.126,17.86,3.21,18.14617591,19.866,3.2,20.12207633,2.126,0,2.126,17.74,3.2,18.026303
25/10/2019 12:30,19.702,3.21,19.96178609,2.382,0,2.382,17.32,3.21,17.61495104,19.592,3.2,19.85161112,2.382,0,2.382,17.21,3.2,17.50497358
25/10/2019 13:00,19.3835,3.06,19.62354892,2.9235,0,2.9235,16.46,3.06,16.74201899,19.2635,3.05,19.50345949,2.9235,0,2.9235,16.34,3.05,16.62221706
25/10/2019 13:30,18.6255,2.45,18.78594555,2.7355,0,2.7355,15.89,2.45,16.07776726,18.8955,3.67,19.24860567,2.7355,0,2.7355,16.16,3.67,16.57149661
25/10/2019 14:00,18.8955,2.78,19.09890888,2.7155,0,2.7155,16.18,2.78,16.41708866,18.7755,2.76,18.97727589,2.7155,0,2.7155,16.06,2.76,16.29543494
25/10/2019 14:30,18.4035,2.62,18.58906163,2.2235,0,2.2235,16.18,2.62,16.39075349,18.2835,2.59,18.46603564,2.2235,0,2.2235,16.06,2.59,16.26750442
25/10/2019 15:00,18.554,2.69,18.74798699,1.804,0,1.804,16.75,2.69,16.96462791,18.424,2.68,18.61789934,1.804,0,1.804,16.62,2.68,16.83469037
25/10/2019 15:30,18.6905,2.6,18.87047403,1.6505,0,1.6505,17.04,2.6,17.23721555,18.5605,2.57,18.73758416,1.6505,0,1.6505,16.91,2.57,17.10418078
25/10/2019 16:00,18.761,2.6,18.94030414,1.611,0,1.611,17.15,2.6,17.34596495,18.631,2.57,18.80742037,1.611,0,1.611,17.02,2.57,17.2129399
25/10/2019 16:30,18.913,2.35,19.05843826,1.693,0,1.693,17.22,2.35,17.37961162,18.783,2.33,18.9269646,1.693,0,1.693,17.09,2.33,17.24810134
25/10/2019 17:00,19.39,2.22,19.51667236,1.56,0,1.56,17.83,2.22,17.96767375,19.26,2.2,19.38524181,1.56,0,1.56,17.7,2.2,17.83619915
25/10/2019 17:30,20.0445,2.1,20.15420503,1.5545,0,1.5545,18.49,2.1,18.60887154,19.9145,2.08,20.02282973,1.5545,0,1.5545,18.36,2.08,18.47744571
25/10/2019 18:00,20.5625,2.26,20.68632414,1.5225,0,1.5225,19.04,2.26,19.17365901,20.4225,2.24,20.54497764,1.5225,0,1.5225,18.9,2.24,19.03227785
25/10/2019 18:30,21.0265,2.31,21.1530093,1.5165,0,1.5165,19.51,2.31,19.646277,20.8965,2.3,21.02269517,1.5165,0,1.5165,19.38,2.3,19.51600369
25/10/2019 19:00,20.676,2.13,20.7854246,1.526,0,1.526,19.15,2.13,19.2680928,20.546,2.12,20.65508451,1.526,0,1.526,19.02,2.12,19.13778462
25/10/2019 19:30,19.9915,2.02,20.09329421,1.5415,0,1.5415,18.45,2.02,18.56025054,19.8615,2.01,19.96294773,1.5415,0,1.5415,18.32,2.01,18.42993489
25/10/2019 20:00,19.1085,1.93,19.20571978,1.5185,0,1.5185,17.59,1.93,17.69556442,18.9885,1.9,19.08332079,1.5185,0,1.5185,17.47,1.9,17.57301625
25/10/2019 20:30,18.2175,1.73,18.29945918,1.5375,0,1.5375,16.68,1.73,16.76947525,18.1075,1.72,18.18900647,1.5375,0,1.5375,16.57,1.72,16.65903058
25/10/2019 21:00,17.329,1.44,17.38872741,1.519,0,1.519,15.81,1.44,15.8754433,17.219,1.43,17.27827714,1.519,0,1.519,15.7,1.43,15.76498969
25/10/2019 21:30,16.547,1.38,16.60444546,1.537,0,1.537,15.01,1.38,15.07330422,16.447,1.37,16.5039604,1.537,0,1.537,14.91,1.37,14.97280869
25/10/2019 22:00,15.787,1.27,15.83800079,1.517,0,1.517,14.27,1.27,14.3264022,15.707,1.26,15.75745693,1.517,0,1.517,14.19,1.26,14.24583097
25/10/2019 22:30,14.8265,1.03,14.86223409,1.5265,0,1.5265,13.3,1.03,13.33982384,14.7365,1.03,14.7724518,1.5265,0,1.5265,13.21,1.03,13.25009434
25/10/2019 23:00,13.782,0.89,13.81070686,1.512,0,1.512,12.27,0.89,12.30223557,13.712,0.89,13.7408531,1.512,0,1.512,12.2,0.89,12.23242004
25/10/2019 23:30,13.356,0.89,13.38562049,1.526,0,1.526,11.83,0.89,11.86343121,13.286,0.89,13.31577621,1.526,0,1.526,11.76,0.89,11.79362964
26/10/2019 00:00,13.01,0.89,13.04040644,1.39,0,1.39,11.62,0.89,11.65403364,12.93,0.89,12.96059412,1.39,0,1.39,11.54,0.89,11.57426888
26/10/2019 00:30,12.791,0.75,12.81296925,1.391,0,1.391,11.4,0.75,11.42464441,12.721,0.75,12.74308993,1.391,0,1.391,11.33,0.75,11.35479634
26/10/2019 01:00,12.251,0.68,12.26985742,1.371,0,1.371,10.88,0.68,10.90122929,12.191,0.68,12.20995008,1.371,0,1.371,10.82,0.68,10.84134678
26/10/2019 01:30,13.573,0.75,13.59370549,1.373,0,1.373,12.2,0.75,12.22303154,13.493,0.75,13.51382807,1.373,0,1.373,12.12,0.75,12.14318327
26/10/2019 02:00,13.7105,0.7,13.72835789,1.3805,0,1.3805,12.33,0.7,12.34985425,13.6505,0.7,13.66843628,1.3805,0,1.3805,12.27,0.7,12.28995118
26/10/2019 02:30,13.724,0.7,13.74184034,1.394,0,1.394,12.33,0.7,12.34985425,13.664,0.7,13.68191858,1.394,0,1.394,12.27,0.7,12.28995118
26/10/2019 03:00,13.3,0.7,13.31840831,1.38,0,1.38,11.92,0.7,11.940536,13.23,0.7,13.24850558,1.38,0,1.38,11.85,0.7,11.8706571
26/10/2019 03:30,12.8445,0.7,12.86356017,1.3945,0,1.3945,11.45,0.7,11.47137742,12.7745,0.7,12.79366446,1.3945,0,1.3945,11.38,0.7,11.40150867
26/10/2019 04:00,12.4775,0.7,12.49711992,1.3775,0,1.3775,11.1,0.7,11.12205017,12.3975,0.7,12.41724632,1.3775,0,1.3775,11.02,0.7,11.04220992
26/10/2019 04:30,12.1185,0.7,12.13870019,1.3885,0,1.3885,10.73,0.7,10.75280894,12.0485,0.7,12.06881735,1.3885,0,1.3885,10.66,0.7,10.68295839
26/10/2019 05:00,12.071,0.7,12.09127954,1.391,0,1.391,10.68,0.7,10.70291549,12.051,0.7,12.07131314,1.391,0,1.391,10.66,0.7,10.68295839
26/10/2019 05:30,12.28,0.7,12.29993496,1.47,0,1.47,10.81,0.7,10.83264049,12.2,0.7,12.22006547,1.47,0,1.47,10.73,0.7,10.75280894
26/10/2019 06:00,12.431,0.76,12.45421057,1.521,0,1.521,10.91,0.76,10.93643909,12.341,0.76,12.36437952,1.521,0,1.521,10.82,0.76,10.84665847
26/10/2019 06:30,13.2995,0.97,13.33482659,1.5295,0,1.5295,11.77,0.97,11.80990262,13.2095,0.96,13.24433804,1.5295,0,1.5295,11.68,0.96,11.71938565
26/10/2019 07:00,14.111,1.22,14.16364081,1.521,0,1.521,12.59,1.22,12.64897229,14.021,1.21,14.07311412,1.521,0,1.521,12.5,1.21,12.55842745
26/10/2019 07:30,14.755,-0.36,14.75939108,1.525,0,1.525,13.23,-0.36,13.23489705,15.245,3.37,15.61303702,1.525,0,1.525,13.72,3.37,14.12782007
26/10/2019 08:00,16.241,1.13,16.28026354,1.511,0,1.511,14.73,1.13,14.77327993,16.321,2.34,16.48789377,1.511,0,1.511,14.81,2.34,14.99372202
26/10/2019 08:30,16.836,1.74,16.92567564,1.516,0,1.516,15.32,1.74,15.41849539,16.716,1.74,16.80631596,1.516,0,1.516,15.2,1.74,15.29926796
26/10/2019 09:00,17.2765,1.79,17.36898248,1.5165,0,1.5165,15.76,1.79,15.86132718,17.1565,1.74,17.24450905,1.5165,0,1.5165,15.64,1.74,15.73649262
26/10/2019 09:30,17.477,1.86,17.57569711,1.567,0,1.567,15.91,1.86,16.0183551,17.367,1.86,17.4663187,1.567,0,1.567,15.8,1.86,15.90910431
26/10/2019 10:00,17.506,1.86,17.60453453,1.676,0,1.676,15.83,1.86,15.93889896,17.396,1.86,17.49515407,1.676,0,1.676,15.72,1.86,15.82965571
26/10/2019 10:30,17.601,1.8,17.69280082,1.771,0,1.771,15.83,1.8,15.93200866,17.491,1.8,17.58337513,1.771,0,1.771,15.72,1.8,15.82271784
26/10/2019 11:00,17.231,1.72,17.3166325,1.781,0,1.781,15.45,1.72,15.54544628,17.131,1.72,17.21712987,1.781,0,1.781,15.35,1.72,15.44606422
26/10/2019 11:30,17.53,1.72,17.61417895,1.92,0,1.92,15.61,1.72,15.70447388,17.43,1.72,17.51465957,1.92,0,1.92,15.51,1.72,15.6050793
26/10/2019 12:00,17.975,1.79,18.06390669,1.855,0,1.855,16.12,1.79,16.21907827,17.875,1.79,17.9644016,1.855,0,1.855,16.02,1.79,16.11969293
26/10/2019 12:30,17.9595,1.79,18.04848305,1.9295,0,1.9295,16.03,1.79,16.12963112,17.8495,1.79,17.93902869,1.9295,0,1.9295,15.92,1.79,16.02031523
26/10/2019 13:00,17.4425,1.57,17.51301534,2.0925,0,2.0925,15.35,1.57,15.43008101,17.3325,1.57,17.40346104,2.0925,0,2.0925,15.24,1.57,15.32065599
26/10/2019 13:30,17.1255,1.57,17.1973152,2.0755,0,2.0755,15.05,1.57,15.13166878,17.0355,1.57,17.10769301,2.0755,0,2.0755,14.96,1.57,15.04215743
26/10/2019 14:00,16.689,1.63,16.7684114,2.119,0,2.119,14.57,1.63,14.66089356,16.579,1.62,16.65796029,2.119,0,2.119,14.46,1.62,14.55046391
26/10/2019 14:30,16.196,1.37,16.25384004,2.076,0,2.076,14.12,1.37,14.18630678,16.096,1.37,16.15419809,2.076,0,2.076,14.02,1.37,14.08677749
26/10/2019 15:00,15.7165,1.26,15.76692653,2.4765,0,2.4765,13.24,1.26,13.29981955,15.6165,1.26,15.66724839,2.4765,0,2.4765,13.14,1.26,13.20027272
26/10/2019 15:30,15.3965,1.18,15.44165186,2.5665,0,2.5665,12.83,1.18,12.88414918,15.2865,1.17,15.33120942,2.5665,0,2.5665,12.72,1.17,12.77369563
26/10/2019 16:00,15.628,1.33,15.68449183,2.088,0,2.088,13.54,1.33,13.60516446,15.508,1.32,15.56407607,2.088,0,2.088,13.42,1.32,13.48476177
26/10/2019 16:30,16.002,1.33,16.05717609,2.302,0,2.302,13.7,1.33,13.764407,15.892,1.32,15.94672581,2.302,0,2.302,13.59,1.32,13.65395547
26/10/2019 17:00,17.308,1.55,17.37726572,1.768,0,1.768,15.54,1.55,15.61710921,17.188,1.55,17.25774736,1.768,0,1.768,15.42,1.55,15.49770628
26/10/2019 17:30,18.7185,1.67,18.79284817,1.3685,0,1.3685,17.35,1.67,17.43018646,18.5885,1.67,18.66336605,1.3685,0,1.3685,17.22,1.67,17.300789
26/10/2019 18:00,19.3605,1.75,19.43943055,1.3105,0,1.3105,18.05,1.75,18.13463537,19.2305,1.74,19.30905824,1.3105,0,1.3105,17.92,1.74,18.00427727
26/10/2019 18:30,20.1875,1.94,20.28050187,1.3175,0,1.3175,18.87,1.94,18.9694623,20.0575,1.94,20.15110186,1.3175,0,1.3175,18.74,1.94,18.84014862
26/10/2019 19:00,19.7405,1.75,19.81791715,1.3005,0,1.3005,18.44,1.75,18.52285345,19.6005,1.75,19.67846793,1.3005,0,1.3005,18.3,1.75,18.38348444
26/10/2019 19:30,18.785,1.56,18.84966379,1.315,0,1.315,17.47,1.56,17.53951254,18.655,1.56,18.72011285,1.315,0,1.315,17.34,1.56,17.41003159
26/10/2019 20:00,17.826,1.35,17.87704606,1.296,0,1.296,16.53,1.35,16.58503542,17.706,1.35,17.75739102,1.296,0,1.296,16.41,1.35,16.46543653
26/10/2019 20:30,16.839,1.12,16.87620576,1.309,0,1.309,15.53,1.12,15.57033397,16.729,1.11,16.76578483,1.309,0,1.309,15.42,1.11,15.45989974
26/10/2019 21:00,16.38,1,16.41049664,1.43,0,1.43,14.95,1,14.98340749,16.28,1,16.31068362,1.43,0,1.43,14.85,1,14.88363195
26/10/2019 21:30,15.73,0.87,15.75404075,1.45,0,1.45,14.28,0.87,14.30647755,15.64,0.87,15.66417888,1.45,0,1.45,14.19,0.87,14.21664517
26/10/2019 22:00,14.863,0.75,14.8819108,1.433,0,1.433,13.43,0.75,13.45092562,14.763,0.75,14.78203873,1.433,0,1.433,13.33,0.75,13.35108235
26/10/2019 22:30,14.1615,0.75,14.18134628,1.4515,0,1.4515,12.71,0.75,12.73210902,14.0715,0.75,14.09147303,1.4515,0,1.4515,12.62,0.75,12.64226641
26/10/2019 23:00,13.4155,0.75,13.4364482,1.4455,0,1.4455,11.97,0.75,11.99347323,13.3355,0.75,13.35657367,1.4455,0,1.4455,11.89,0.75,11.91363085
26/10/2019 23:30,12.6405,0.69,12.65931832,1.4505,0,1.4505,11.19,0.69,11.21125328,12.5705,0.69,12.58942295,1.4505,0,1.4505,11.12,0.69,11.14138681
27/10/2019 00:00,11.5435,-1.54,11.64577143,1.4335,0,1.4335,10.11,-1.54,10.22661723,11.8935,2.34,12.12150742,1.4335,0,1.4335,10.46,2.34,10.71854468
27/10/2019 00:30,11.889,-1.99,12.05439426,1.449,0,1.449,10.44,-1.99,10.62796782,12.169,2.82,12.49147553,1.449,0,1.449,10.72,2.82,11.08471019
27/10/2019 01:00,12.1355,0.81,12.16250222,1.4355,0,1.4355,10.7,0.81,10.73061508,12.0755,0.79,12.10131399,1.4355,0,1.4355,10.64,0.79,10.6692877
27/10/2019 01:30,13.717,0,13.717,1.447,0,1.447,12.27,0,12.27,13.647,0.68,13.66393095,1.447,0,1.447,12.2,0.68,12.21893612
27/10/2019 02:00,13.449,0.81,13.47337007,1.449,0,1.449,12,0.81,12.02730643,13.379,0.8,13.40289674,1.449,0,1.449,11.93,0.8,11.95679305
27/10/2019 02:30,13.352,0.81,13.37654679,1.452,0,1.452,11.9,0.81,11.92753537,13.262,0.8,13.28610718,1.452,0,1.452,11.81,0.8,11.83706467
27/10/2019 03:00,12.9155,0,12.9155,1.4455,0,1.4455,11.47,0,11.47,12.8255,0,12.8255,1.4455,0,1.4455,11.38,0,11.38
27/10/2019 03:30,12.801,0.77,12.82413744,1.461,0,1.461,11.34,0.77,11.36611191,12.711,0.79,12.73552594,1.461,0,1.461,11.25,0.79,11.27770367
27/10/2019 04:00,12.5405,0.68,12.55892273,1.4505,0,1.4505,11.09,0.68,11.11082805,12.4505,0.68,12.46905571,1.4505,0,1.4505,11,0.68,11.02099814
27/10/2019 04:30,12.184,0,12.184,1.344,0,1.344,10.84,0,10.84,12.084,0,12.084,1.344,0,1.344,10.74,0,10.74
27/10/2019 05:00,12.0575,0.8,12.08401035,1.3175,0,1.3175,10.74,0.8,10.76975394,11.9775,0.81,12.00485761,1.3175,0,1.3175,10.66,0.81,10.69072963
27/10/2019 05:30,12.3555,0.73,12.37704651,1.3255,0,1.3255,11.03,0.73,11.05413045,12.2655,0.69,12.28489277,1.3255,0,1.3255,10.94,0.69,10.961738
27/10/2019 06:00,12.6605,0.73,12.68152831,1.3205,0,1.3205,11.34,0.73,11.36347218,12.5705,0.69,12.58942295,1.3205,0,1.3205,11.25,0.69,11.27114014
27/10/2019 06:30,13.2555,0.68,13.27293036,1.3255,0,1.3255,11.93,0.68,11.949364,13.1755,0.69,13.19355525,1.3255,0,1.3255,11.85,0.69,11.87007161
27/10/2019 07:00,13.9765,0.68,13.99303228,1.3165,0,1.3165,12.66,0.68,12.67824909,13.8765,0.69,13.89364431,1.3165,0,1.3165,12.56,0.69,12.57893875
27/10/2019 07:30,14.2895,0.76,14.30969637,1.3195,0,1.3195,12.97,0.76,12.99224769,14.1895,0.75,14.20930717,1.3195,0,1.3195,12.87,0.75,12.89183463
27/10/2019 08:00,14.529,0.25,14.53115071,1.309,0,1.309,13.22,0.25,13.22236363,14.689,1.83,14.80255454,1.309,0,1.309,13.38,1.83,13.50456589
27/10/2019 08:30,14.5665,-1.15,14.61182474,1.4765,0,1.4765,13.09,-1.15,13.14041856,15.2165,3.65,15.64814277,1.4765,0,1.4765,13.74,3.65,14.21654318
27/10/2019 09:00,11.5585,-1.03,11.60430189,1.9985,0,1.9985,9.56,-1.03,9.615326308,12.1585,3.81,12.74147645,1.9985,0,1.9985,10.16,3.81,10.85088476
27/10/2019 09:30,10.163,-1.12,10.22452781,2.943,0,2.943,7.22,-1.12,7.3063534,10.743,3.81,11.39860294,2.943,0,2.943,7.8,3.81,8.680789135
27/10/2019 10:00,11.732,-0.98,11.77285964,6.312,0,6.312,5.42,-0.98,5.507885257,12.282,3.93,12.89544199,6.312,0,6.312,5.97,3.93,7.147433106
27/10/2019 10:30,12.2855,-0.84,12.3141833,8.1055,0,8.1055,4.18,-0.84,4.263566582,12.8255,4.08,13.45882054,8.1055,0,8.1055,4.72,4.08,6.238974275
27/10/2019 11:00,11.813,-0.09,11.81334284,9.473,0,9.473,2.34,-0.09,2.34173013,12.143,3.05,12.52018167,9.473,0,9.473,2.67,3.05,4.053566331
27/10/2019 11:30,13.2535,1.43,13.33042243,10.4935,0,10.4935,2.76,1.43,3.108456208,13.2435,1.41,13.31834795,10.4935,0,10.4935,2.75,1.41,3.090404504
27/10/2019 12:00,14.1545,1.56,14.24020612,11.3945,0,11.3945,2.76,1.56,3.170362755,14.1445,1.54,14.22808772,11.3945,0,11.3945,2.75,1.54,3.151840732
27/10/2019 12:30,14.771,1.56,14.85314919,11.161,0,11.161,3.61,1.56,3.93264542,14.741,1.54,14.821224,11.161,0,11.161,3.58,1.54,3.897178467
27/10/2019 13:00,14.45,1.41,14.51862941,11.15,0,11.15,3.3,1.41,3.588606972,14.42,1.4,14.48780177,11.15,0,11.15,3.27,1.4,3.557091509
27/10/2019 13:30,16.161,1.15,16.20186474,10.741,0,10.741,5.42,1.15,5.540658806,16.121,1.14,16.16125741,10.741,0,10.741,5.38,1.14,5.499454518
27/10/2019 14:00,18.1205,1.09,18.15325371,10.6805,0,10.6805,7.44,1.09,7.51942152,18.0605,1.08,18.09276265,10.6805,0,10.6805,7.38,1.08,7.458605768
27/10/2019 14:30,16.301,0.88,16.32473586,8.721,0,8.721,7.58,0.88,7.630910824,16.231,0.87,16.25429977,8.721,0,8.721,7.51,0.87,7.560224864
27/10/2019 15:00,15.9565,0.75,15.97411632,6.9165,0,6.9165,9.04,0.75,9.071058373,15.8865,0.73,15.90326326,6.9165,0,6.9165,8.97,0.73,8.999655549
27/10/2019 15:30,17.232,0.84,17.25246139,6.442,0,6.442,10.79,0.84,10.82264755,17.152,0.83,17.17207046,6.442,0,6.442,10.71,0.83,10.74211339
27/10/2019 16:00,17.805,-0.55,17.81349278,5.115,0,5.115,12.69,-0.55,12.70191324,18.195,2.55,18.37282028,5.115,0,5.115,13.08,2.55,13.32624853
27/10/2019 16:30,19.6505,1.22,19.68833539,4.1705,0,4.1705,15.48,1.22,15.52800052,19.5405,1.21,19.57792737,4.1705,0,4.1705,15.37,1.21,15.41755493
27/10/2019 17:00,20.5295,1.5,20.58422625,3.1095,0,3.1095,17.42,1.5,17.48446167,20.4195,1.49,20.47379008,3.1095,0,3.1095,17.31,1.49,17.37400932
27/10/2019 17:30,21.862,2.11,21.96358677,2.112,0,2.112,19.75,2.11,19.8623916,21.912,2.63,22.06926922,2.112,0,2.112,19.8,2.63,19.97390548
27/10/2019 18:00,21.9165,2.2,22.02664233,1.4565,0,1.4565,20.46,2.2,20.57793964,21.7665,2.19,21.87639418,1.4565,0,1.4565,20.31,2.19,20.42773115
27/10/2019 18:30,21.0595,1.89,21.14413962,1.3295,0,1.3295,19.73,1.89,19.82031786,20.9195,1.88,21.00380633,1.3295,0,1.3295,19.59,1.88,19.68000254
27/10/2019 19:00,20.2385,1.79,20.31750433,1.3085,0,1.3085,18.93,1.79,19.01444188,20.0985,1.79,20.17805249,1.3085,0,1.3085,18.79,1.79,18.87506821
27/10/2019 19:30,19.1075,1.17,19.1432875,1.4575,0,1.4575,17.65,1.17,17.68873653,19.1075,1.79,19.19116089,1.4575,0,1.4575,17.65,1.79,17.7405355
27/10/2019 20:00,18.3125,1.4,18.36593739,1.4525,0,1.4525,16.86,1.4,16.91802589,18.1925,1.4,18.24628883,1.4525,0,1.4525,16.74,1.4,16.7984404
27/10/2019 20:30,17.825,1.34,17.8752965,1.465,0,1.465,16.36,1.34,16.41478602,17.725,1.33,17.77482841,1.465,0,1.465,16.26,1.33,16.31430354
27/10/2019 21:00,16.813,1.05,16.84575522,1.463,0,1.463,15.35,1.05,15.38587014,16.713,1.05,16.74595082,1.463,0,1.463,15.25,1.05,15.2861048
27/10/2019 21:30,15.9235,0.92,15.95005493,1.4735,0,1.4735,14.45,0.92,14.47925758,15.8335,0.92,15.86020562,1.4735,0,1.4735,14.36,0.92,14.38944057
27/10/2019 22:00,15.0335,0.92,15.06162416,1.4635,0,1.4635,13.57,0.92,13.60115069,14.9535,0.87,14.97878708,1.4635,0,1.4635,13.49,0.87,13.518025
27/10/2019 22:30,14.0675,0.57,14.07904316,1.4675,0,1.4675,12.6,0.57,12.61288627,14.0575,1.1,14.10047184,1.4675,0,1.4675,12.59,1.1,12.63796265
27/10/2019 23:00,12.672,-1.86,12.80777826,1.462,0,1.462,11.21,-1.86,11.36326098,12.982,3.01,13.32638075,1.462,0,1.462,11.52,3.01,11.90674179
27/10/2019 23:30,12.3705,0,12.3705,1.4705,0,1.4705,10.9,0,10.9,12.3005,0,12.3005,1.4705,0,1.4705,10.83,0,10.83
28/10/2019 00:00,12.3595,0.68,12.37819212,1.4595,0,1.4595,10.9,0.68,10.92119041,12.2895,0,12.2895,1.4595,0,1.4595,10.83,0,10.83
28/10/2019 00:30,13.96,0,13.96,1.34,0,1.34,12.62,0,12.62,13.88,0.68,13.89664708,1.34,0,1.34,12.54,0.68,12.55842347
28/10/2019 01:00,14.1625,0.77,14.18341659,1.3325,0,1.3325,12.83,0.77,12.85308523,14.0825,0.79,14.1046413,1.3325,0,1.3325,12.75,0.79,12.77445106
28/10/2019 01:30,14.1655,0.84,14.19038372,1.3355,0,1.3355,12.83,0.84,12.85746865,14.0855,0.79,14.10763659,1.3355,0,1.3355,12.75,0.79,12.77445106
28/10/2019 02:00,13.8495,0.78,13.8714473,1.3295,0,1.3295,12.52,0.78,12.54427359,13.7795,0.79,13.80212738,1.3295,0,1.3295,12.45,0.79,12.47503908
28/10/2019 02:30,13.729,0,13.729,1.339,0,1.339,12.39,0,12.39,13.649,0,13.649,1.339,0,1.339,12.31,0,12.31
28/10/2019 03:00,13.4525,0,13.4525,1.3325,0,1.3325,12.12,0,12.12,13.3825,0,13.3825,1.3325,0,1.3325,12.05,0,12.05
28/10/2019 03:30,13.0415,0.87,13.07048669,1.3415,0,1.3415,11.7,0.87,11.73230156,12.9615,0.91,12.99340534,1.3415,0,1.3415,11.62,0.91,11.65557806
28/10/2019 04:00,12.841,0.68,12.85899222,1.341,0,1.341,11.5,0.68,11.52008681,12.761,0.68,12.77910486,1.341,0,1.341,11.42,0.68,11.44022727
28/10/2019 04:30,12.557,0.68,12.57539856,1.347,0,1.347,11.21,0.68,11.2306055,12.487,0.68,12.50550155,1.347,0,1.347,11.14,0.68,11.16073474
28/10/2019 05:00,12.773,0.68,12.79108787,1.333,0,1.333,11.44,0.68,11.46019197,12.703,0.68,12.72118741,1.333,0,1.333,11.37,0.68,11.39031606
28/10/2019 05:30,13.158,0.68,13.17555934,1.348,0,1.348,11.81,0.68,11.82956043,13.068,0.68,13.08568011,1.348,0,1.348,11.72,0.68,11.73971039
28/10/2019 06:00,14.149,0.68,14.16533095,1.329,0,1.329,12.82,0.68,12.83802165,14.059,0.68,14.07543538,1.329,0,1.329,12.73,0.68,12.74814889
28/10/2019 06:30,16.199,1.15,16.23976912,1.329,0,1.329,14.87,1.15,14.91440244,16.139,1.46,16.20490423,1.329,0,1.329,14.81,1.46,14.88179089
28/10/2019 07:00,18.51,2.2,18.64028165,1.33,0,1.33,17.18,2.2,17.32028868,18.38,2.17,18.50765517,1.33,0,1.33,17.05,2.17,17.18753618
28/10/2019 07:30,20.251,2.49,20.40350708,1.541,0,1.541,18.71,2.49,18.87496225,20.321,3.58,20.63393906,1.541,0,1.541,18.78,3.58,19.11817983
28/10/2019 08:00,20.874,3.61,21.18386122,2.034,0,2.034,18.84,3.61,19.18274485,20.734,3.58,21.04079742,2.034,0,2.034,18.7,3.58,19.03960084
28/10/2019 08:30,20.641,3.71,20.97176628,2.811,0,2.811,17.83,3.71,18.21189172,20.501,3.68,20.82866777,2.811,0,2.811,17.69,3.68,18.06871606
28/10/2019 09:00,20.388,3.83,20.74462446,3.818,0,3.818,16.57,3.83,17.00687508,20.258,3.8,20.61132126,3.818,0,3.818,16.44,3.8,16.87345845
28/10/2019 09:30,20.058,3.54,20.36798871,3.898,0,3.898,16.16,3.54,16.54319195,19.938,3.51,20.24460284,3.898,0,3.898,16.04,3.51,16.41955237
28/10/2019 10:00,19.758,3.61,20.08508561,5.048,0,5.048,14.71,3.61,15.14649134,19.648,3.59,19.97328225,5.048,0,5.048,14.6,3.59,15.03489608
28/10/2019 10:30,20.2685,3.9,20.64030262,4.0685,0,4.0685,16.2,3.9,16.66283289,20.1585,3.89,20.53039752,4.0685,0,4.0685,16.09,3.89,16.55355551
28/10/2019 11:00,20.16,3.69,20.49491888,4.08,0,4.08,16.08,3.69,16.49795442,20.04,3.67,20.37327907,4.08,0,4.08,15.96,3.67,16.37652283
28/10/2019 11:30,19.984,3.69,20.3218197,3.964,0,3.964,16.02,3.69,16.43947992,19.874,3.67,20.21001672,3.964,0,3.964,15.91,3.67,16.32779838
28/10/2019 12:00,19.7105,3.57,20.03119343,4.0205,0,4.0205,15.69,3.57,16.09102234,19.6005,3.55,19.91939006,4.0205,0,4.0205,15.58,3.55,15.97932727
28/10/2019 12:30,19.8355,3.63,20.16491905,4.8655,0,4.8655,14.97,3.63,15.4038242,19.7155,3.61,20.04327918,4.8655,0,4.8655,14.85,3.61,15.28249325
28/10/2019 13:00,19.665,3.44,19.96361252,4.425,0,4.425,15.24,3.44,15.62341832,19.555,3.42,19.85181163,4.425,0,4.425,15.13,3.42,15.51171493
28/10/2019 13:30,19.407,3.19,19.66742863,3.587,0,3.587,15.82,3.19,16.1384169,19.287,3.17,19.54577369,3.587,0,3.587,15.7,3.17,16.01683177
28/10/2019 14:00,19.6935,3.65,20.02889019,2.8635,0,2.8635,16.83,3.65,17.2212485,19.5635,3.61,19.89378376,2.8635,0,2.8635,16.7,3.61,17.08572796
28/10/2019 14:30,19.699,3.65,20.03429812,2.469,0,2.469,17.23,3.65,17.61236497,19.549,3.61,19.87952467,2.469,0,2.469,17.08,3.61,17.4573337
28/10/2019 15:00,19.959,3.24,20.22026906,2.479,0,2.479,17.48,3.24,17.77773889,19.929,3.85,20.29747622,2.479,0,2.479,17.45,3.85,17.86966704
28/10/2019 15:30,20.024,3.06,20.25646011,2.194,0,2.194,17.83,3.06,18.09067439,19.934,3.34,20.21187661,2.194,0,2.194,17.74,3.34,18.05168136
28/10/2019 16:00,20.458,3.17,20.70214153,1.838,0,1.838,18.62,3.17,18.88791413,20.318,3.14,20.55920047,1.838,0,1.838,18.48,3.14,18.74486596
28/10/2019 16:30,21.6245,3.24,21.86587753,1.6045,0,1.6045,20.02,3.24,20.28048323,21.4845,3.25,21.72892635,1.6045,0,1.6045,19.88,3.25,20.14390479
28/10/2019 17:00,22.856,2.33,22.97445616,0.936,0,0.936,21.92,2.33,22.04348657,23.236,5.01,23.76997678,0.936,0,0.936,22.3,5.01,22.85585483
28/10/2019 17:30,24.2705,2.98,24.45276202,1.2105,0,1.2105,23.06,2.98,23.25175262,24.4305,4.56,24.85242303,1.2105,0,1.2105,23.22,4.56,23.66351622
28/10/2019 18:00,24.0725,1.59,24.12495298,1.2825,0,1.2825,22.79,1.59,22.84539779,24.6625,5.34,25.23399505,1.2825,0,1.2825,23.38,5.34,23.98207664
28/10/2019 18:30,23.716,3.01,23.90624931,1.286,0,1.286,22.43,3.01,22.63106272,23.556,3.01,23.74753116,1.286,0,1.286,22.27,3.01,22.4724943
28/10/2019 19:00,23.284,3.01,23.47775023,1.294,0,1.294,21.99,3.01,22.195049,23.124,3.01,23.31907966,1.294,0,1.294,21.83,3.01,22.03653784
28/10/2019 19:30,22.1795,2.39,22.30789816,1.3595,0,1.3595,20.82,2.39,20.95672923,22.0695,2.5,22.21064678,1.3595,0,1.3595,20.71,2.5,20.86034755
28/10/2019 20:00,21.3305,2.39,21.4639775,1.3705,0,1.3705,19.96,2.39,20.10257944,21.1905,2.41,21.32710459,1.3705,0,1.3705,19.82,2.41,19.96598357
28/10/2019 20:30,20.6795,2.5,20.8300677,1.3795,0,1.3795,19.3,2.5,19.46124354,20.5495,2.5,20.70101327,1.3795,0,1.3795,19.17,2.5,19.33232785
28/10/2019 21:00,19.325,2.34,19.46615589,1.375,0,1.375,17.95,2.34,18.10188112,19.695,3.65,20.03036507,1.375,0,1.375,18.32,3.65,18.68006692
28/10/2019 21:30,18.227,0,18.227,1.367,0,1.367,16.86,0,16.86,18.937,4.44,19.45054161,1.367,0,1.367,17.57,4.44,18.12232049
28/10/2019 22:00,17.13,1.53,17.19819177,1.37,0,1.37,15.76,1.53,15.83409296,17.67,3.92,18.09959392,1.37,0,1.37,16.3,3.92,16.7647368
28/10/2019 22:30,16.074,1.53,16.14665216,1.374,0,1.374,14.7,1.53,14.77940797,15.974,1.53,16.04710491,1.374,0,1.374,14.6,1.53,14.67994891
28/10/2019 23:00,14.801,1.28,14.85624451,1.371,0,1.371,13.43,1.28,13.49085987,14.721,1.28,14.77654361,1.371,0,1.371,13.35,1.28,13.41122291
28/10/2019 23:30,14.3115,1.28,14.36862667,1.3715,0,1.3715,12.94,1.28,13.00315346,14.2315,1.28,14.28894651,1.3715,0,1.3715,12.86,1.28,12.92354441
29/10/2019 00:00,13.9785,1.14,14.02490864,1.3685,0,1.3685,12.61,1.14,12.66142567,13.9085,1.13,13.95432808,1.3685,0,1.3685,12.54,1.13,12.59081014
29/10/2019 00:30,16.0145,1.14,16.05502445,1.3745,0,1.3745,14.64,1.14,14.68431817,15.9245,1.13,15.96454197,1.3745,0,1.3745,14.55,1.13,14.59381376
29/10/2019 01:00,16.1955,1.14,16.23557268,1.3755,0,1.3755,14.82,1.14,14.86378148,16.1055,1.13,16.14509307,1.3755,0,1.3755,14.73,1.13,14.77327993
29/10/2019 01:30,15.882,1,15.91345104,1.372,0,1.372,14.51,1,14.54441817,15.792,1,15.82362992,1.372,0,1.372,14.42,1,14.45463248
29/10/2019 02:00,15.486,1,15.51825364,1.366,0,1.366,14.12,1,14.15536647,15.396,1,15.42844179,1.366,0,1.366,14.03,1,14.06559277
29/10/2019 02:30,15.4935,1.06,15.52971804,1.3735,0,1.3735,14.12,1.06,14.15973164,15.4035,1.05,15.43924584,1.3735,0,1.3735,14.03,1.05,14.06923594
