Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/10/2019 03:00,15.14,1.06,15.17706164,1.37,0,1.37,13.77,1.06,13.81073858,15.04,1.05,15.07660771,1.37,0,1.37,13.67,1.05,13.71026623
29/10/2019 03:30,14.025,-1.03,14.06277089,1.375,0,1.375,12.65,-1.03,12.69186354,14.455,2.39,14.65124995,1.375,0,1.375,13.08,2.39,13.29655971
29/10/2019 04:00,13.293,-1.84,13.41974102,1.373,0,1.373,11.92,-1.84,12.06117739,13.583,3.04,13.91903334,1.373,0,1.373,12.21,3.04,12.58275407
29/10/2019 04:30,12.869,0,12.869,1.369,0,1.369,11.5,0,11.5,12.789,0,12.789,1.369,0,1.369,11.42,0,11.42
29/10/2019 05:00,13.965,-0.41,13.97101732,1.365,0,1.365,12.6,-0.41,12.60666887,14.125,2.26,14.30465746,1.365,0,1.365,12.76,2.26,12.9585956
29/10/2019 05:30,15.2775,1.19,15.32377585,1.3675,0,1.3675,13.91,1.19,13.96080943,15.2575,1.61,15.34220995,1.3675,0,1.3675,13.89,1.61,13.98299682
29/10/2019 06:00,16.0595,1.6,16.13900679,1.3595,0,1.3595,14.7,1.6,14.78681845,15.9695,1.61,16.05045265,1.3595,0,1.3595,14.61,1.61,14.69844209
29/10/2019 06:30,18.305,2.44,18.46690621,1.355,0,1.355,16.95,2.44,17.1247219,18.255,2.77,18.46396287,1.355,0,1.355,16.9,2.77,17.12550437
29/10/2019 07:00,19.72,3.02,19.94990727,1.35,0,1.35,18.37,3.02,18.61658669,19.61,3.13,19.85822248,1.35,0,1.35,18.26,3.13,18.52631912
29/10/2019 07:30,21.753,3.89,22.09807931,1.323,0,1.323,20.43,3.89,20.79704306,21.693,4.3,22.11506837,1.323,0,1.323,20.37,4.3,20.81890727
29/10/2019 08:00,22.2795,2.43,22.4116269,1.4395,0,1.4395,20.84,2.43,20.98119396,22.8595,6.23,23.69324039,1.4395,0,1.4395,21.42,6.23,22.30760633
29/10/2019 08:30,22.1515,2.16,22.256562,1.7315,0,1.7315,20.42,2.16,20.53392315,22.9015,6.84,23.901136,1.7315,0,1.7315,21.17,6.84,22.2475729
29/10/2019 09:00,22.061,2.16,22.16649095,2.071,0,2.071,19.99,2.16,20.10635969,22.811,6.92,23.83753597,2.071,0,2.071,20.74,6.92,21.86398866
29/10/2019 09:30,21.95,2.16,22.05602185,2.37,0,2.37,19.58,2.16,19.69878169,22.69,6.92,23.7217727,2.37,0,2.37,20.32,6.92,21.46599171
29/10/2019 10:00,22.0245,3.14,22.24720657,2.6545,0,2.6545,19.37,3.14,19.62285657,22.4345,6.13,23.25690629,2.6545,0,2.6545,19.78,6.13,20.70809745
29/10/2019 10:30,20.775,1.4,20.82211865,2.925,0,2.925,17.85,1.4,17.90481779,21.525,6.41,22.45915682,2.925,0,2.925,18.6,6.41,19.67353807
29/10/2019 11:00,20.4815,1.4,20.5292923,3.2415,0,3.2415,17.24,1.4,17.29675114,21.2315,6.41,22.17802273,3.2415,0,3.2415,17.99,6.41,19.09785852
29/10/2019 11:30,20.8315,1.45,20.88190346,3.0215,0,3.0215,17.81,1.45,17.86892834,21.5815,6.41,22.51331256,3.0215,0,3.0215,18.56,6.41,19.63572509
29/10/2019 12:00,20.6695,1.01,20.69416174,3.0695,0,3.0695,17.6,1.01,17.62895629,21.4295,6.01,22.25631529,3.0695,0,3.0695,18.36,6.01,19.31863608
29/10/2019 12:30,20.413,1.01,20.43797125,3.563,0,3.563,16.85,1.01,16.88024289,21.153,6.01,21.99021394,3.563,0,3.563,17.59,6.01,18.58838885
29/10/2019 13:00,20.2305,0.91,20.25095628,4.3305,0,4.3305,15.9,0.91,15.92601959,20.9405,5.89,21.75308347,4.3305,0,4.3305,16.61,5.89,17.62339922
29/10/2019 13:30,20.3005,1.98,20.39683064,3.0505,0,3.0505,17.25,1.98,17.36326294,20.6505,4.36,21.10575159,3.0505,0,3.0505,17.6,4.36,18.13200485
29/10/2019 14:00,20.801,3.19,21.04418449,2.701,0,2.701,18.1,3.19,18.37895808,20.651,3.15,20.8898612,2.701,0,2.701,17.95,3.15,18.22429697
29/10/2019 14:30,20.516,3.19,20.76252287,2.916,0,2.916,17.6,3.19,17.88675767,20.376,3.15,20.61804734,2.916,0,2.916,17.46,3.15,17.7418742
29/10/2019 15:00,20.3235,3.19,20.57232977,2.9235,0,2.9235,17.4,3.19,17.69,20.1935,3.15,20.43770883,2.9235,0,2.9235,17.27,3.15,17.55492523
29/10/2019 15:30,20.246,3.09,20.48044472,2.246,0,2.246,18,3.09,18.26329926,20.096,3.06,20.32763675,2.246,0,2.246,17.85,3.06,18.11038652
29/10/2019 16:00,20.7465,3.09,20.9753513,1.2765,0,1.2765,19.47,3.09,19.71367546,20.5965,3.06,20.82256978,1.2765,0,1.2765,19.32,3.06,19.5608282
29/10/2019 16:30,22.2975,2.72,22.46278937,0.8475,0,0.8475,21.45,2.72,21.62176912,22.4175,4.13,22.79476269,0.8475,0,0.8475,21.57,4.13,21.96182597
29/10/2019 17:00,23.6275,3.61,23.90169149,0.9175,0,0.9175,22.71,3.61,22.99513427,23.4575,3.58,23.72911095,0.9175,0,0.9175,22.54,3.58,22.82253273
29/10/2019 17:30,24.614,3.53,24.86583793,1.084,0,1.084,23.53,3.53,23.79331419,24.444,3.5,24.69330144,1.084,0,1.084,23.36,3.5,23.62074512
29/10/2019 18:00,24.6325,3.02,24.8169389,1.2025,0,1.2025,23.43,3.02,23.62382907,24.4725,3.02,24.6581357,1.2025,0,1.2025,23.27,3.02,23.46515076
29/10/2019 18:30,24.5685,2.91,24.7402363,1.2385,0,1.2385,23.33,2.91,23.51078476,24.3985,2.88,24.56788966,1.2385,0,1.2385,23.16,2.88,23.33838041
29/10/2019 19:00,23.2995,2.67,23.451985,1.2395,0,1.2395,22.06,2.67,22.22099233,23.8995,4.61,24.34005342,1.2395,0,1.2395,22.66,4.61,23.12417999
29/10/2019 19:30,22.395,0.75,22.40755509,1.305,0,1.305,21.09,0.75,21.10333149,23.175,5.1,23.72953065,1.305,0,1.305,21.87,5.1,22.45677849
29/10/2019 20:00,21.898,2.63,22.05536905,1.308,0,1.308,20.59,2.63,20.75728788,22.238,3.95,22.58608297,1.308,0,1.308,20.93,3.95,21.29946948
29/10/2019 20:30,21.162,2.43,21.30105969,1.362,0,1.362,19.8,2.43,19.94855634,21.022,2.42,21.16083373,1.362,0,1.362,19.66,2.42,19.80838206
29/10/2019 21:00,20.232,2.26,20.35783446,1.342,0,1.342,18.89,2.26,19.02471288,20.092,2.25,20.21759046,1.342,0,1.342,18.75,2.25,18.88451747
29/10/2019 21:30,19.1675,2.06,19.27787997,1.3575,0,1.3575,17.81,2.06,17.9287395,19.2475,2.61,19.42365455,1.3575,0,1.3575,17.89,2.61,18.07938605
29/10/2019 22:00,18.333,1.95,18.43641475,1.343,0,1.343,16.99,1.95,17.10153794,18.183,1.88,18.27993132,1.343,0,1.343,16.84,1.88,16.94461566
29/10/2019 22:30,17.225,1.66,17.30480352,1.355,0,1.355,15.87,1.66,15.95658171,17.115,1.66,17.19531404,1.355,0,1.355,15.76,1.66,15.84718271
29/10/2019 23:00,15.862,1.5,15.93276636,1.332,0,1.332,14.53,1.5,14.60722082,15.762,1.48,15.83133109,1.332,0,1.332,14.43,1.48,14.50569888
29/10/2019 23:30,15.254,1.32,15.31100637,1.354,0,1.354,13.9,1.32,13.96253559,15.154,1.3,15.20965864,1.354,0,1.354,13.8,1.3,13.86109664
30/10/2019 00:00,14.8525,1.14,14.89618596,1.3425,0,1.3425,13.51,1.14,13.55801239,14.7725,1.13,14.81565578,1.3425,0,1.3425,13.43,1.13,13.47745525
30/10/2019 00:30,16.5935,1.08,16.62860915,1.3535,0,1.3535,15.24,1.08,15.27821979,16.4835,1.07,16.51819216,1.3535,0,1.3535,15.13,1.07,15.16778824
30/10/2019 01:00,17.088,1.19,17.12938539,1.338,0,1.338,15.75,1.19,15.79489158,16.968,1.18,17.00898069,1.338,0,1.338,15.63,1.18,15.67447926
30/10/2019 01:30,16.9235,0.43,16.92896194,1.3535,0,1.3535,15.57,0.43,15.57593657,17.0735,1.97,17.18677696,1.3535,0,1.3535,15.72,1.97,15.84295743
30/10/2019 02:00,15.7795,-1.66,15.86657557,1.3395,0,1.3395,14.44,-1.66,14.53510234,16.4995,3.43,16.85225208,1.3395,0,1.3395,15.16,3.43,15.54318178
30/10/2019 02:30,15.4665,-1.77,15.56745073,1.3565,0,1.3565,14.11,-1.77,14.22058367,16.1665,3.29,16.49787326,1.3565,0,1.3565,14.81,3.29,15.17103161
30/10/2019 03:00,15.131,-1.85,15.2436761,1.351,0,1.351,13.78,-1.85,13.90362902,15.821,3.29,16.1594598,1.351,0,1.351,14.47,3.29,14.83930591
30/10/2019 03:30,14.2035,-2.25,14.3806089,1.3635,0,1.3635,12.84,-2.25,13.03564728,14.6035,2.86,14.88092108,1.3635,0,1.3635,13.24,2.86,13.54537559
30/10/2019 04:00,13.748,0,13.748,1.348,0,1.348,12.4,0,12.4,13.668,0,13.668,1.348,0,1.348,12.32,0,12.32
30/10/2019 04:30,13.84,0.7,13.85769101,1.36,0,1.36,12.48,0.7,12.49961599,13.75,0.7,13.76780665,1.36,0,1.36,12.39,0.7,12.40975826
30/10/2019 05:00,13.8705,0.7,13.88815215,1.3405,0,1.3405,12.53,0.7,12.54953784,13.7905,0.7,13.80825442,1.3405,0,1.3405,12.45,0.7,12.46966319
30/10/2019 05:30,14.293,0.7,14.31013099,1.363,0,1.363,12.93,0.7,12.94893432,14.203,0.7,14.22023941,1.363,0,1.363,12.84,0.7,12.85906684
30/10/2019 06:00,14.974,0.7,14.99035276,1.344,0,1.344,13.63,0.7,13.64796322,14.874,0.7,14.89046259,1.344,0,1.344,13.53,0.7,13.54809581
30/10/2019 06:30,16.8105,-0.63,16.82230098,1.3505,0,1.3505,15.46,-0.63,15.47283103,17.3505,3.37,17.67474894,1.3505,0,1.3505,16,3.37,16.35105195
30/10/2019 07:00,18.842,1.08,18.87292675,1.342,0,1.342,17.5,1.08,17.53329404,19.102,3.2,19.36818019,1.342,0,1.342,17.76,3.2,18.0459857
30/10/2019 07:30,20.9255,2.94,21.13102341,1.3455,0,1.3455,19.58,2.94,19.79949494,20.8155,3.04,21.03631717,1.3455,0,1.3455,19.47,3.04,19.70590013
30/10/2019 08:00,21.645,3.24,21.88615144,1.465,0,1.465,20.18,3.24,20.43844417,21.495,3.21,21.73336433,1.465,0,1.465,20.03,3.21,20.28558602
30/10/2019 08:30,21.863,1.95,21.94978973,1.683,0,1.683,20.18,1.95,20.27399566,22.333,5.39,22.97422445,1.683,0,1.683,20.65,5.39,21.3418509
30/10/2019 09:00,21.985,1.52,22.03748227,1.735,0,1.735,20.25,1.52,20.30696678,22.755,6.44,23.64875525,1.735,0,1.735,21.02,6.44,21.98440356
30/10/2019 09:30,22.0595,1.91,22.14203334,1.8995,0,1.8995,20.16,1.91,20.25027654,22.7695,6.44,23.66270758,1.8995,0,1.8995,20.87,6.44,21.84102791
30/10/2019 10:00,22.864,4.21,23.2483676,1.974,0,1.974,20.89,4.21,21.31000235,22.844,5.03,23.39122134,1.974,0,1.974,20.87,5.03,21.46759884
30/10/2019 10:30,22.9845,4.55,23.43053009,1.4945,0,1.4945,21.49,4.55,21.96639706,22.8145,4.5,23.25406223,1.4945,0,1.4945,21.32,4.5,21.78973153
30/10/2019 11:00,23.1145,4.67,23.58153961,0.9745,0,0.9745,22.14,4.67,22.62716288,22.9745,4.77,23.46445291,0.9745,0,0.9745,22,4.77,22.51117278
30/10/2019 11:30,23.1735,3.61,23.45299986,0.9535,0,0.9535,22.22,3.61,22.51134159,23.4535,5.9,24.18422342,0.9535,0,0.9535,22.5,5.9,23.26069646
30/10/2019 12:00,23.393,4.84,23.88845012,0.873,0,0.873,22.52,4.84,23.03423539,23.223,4.8,23.71387208,0.873,0,0.873,22.35,4.8,22.85962598
30/10/2019 12:30,23.9015,4.66,24.35153593,0.9415,0,0.9415,22.96,4.66,23.42812839,23.7715,4.87,24.26522434,0.9415,0,0.9415,22.83,4.87,23.34364582
30/10/2019 13:00,23.0495,2.11,23.14587545,0.9295,0,0.9295,22.12,2.11,22.22040729,23.8895,7.26,24.9682961,0.9295,0,0.9295,22.96,7.26,24.08047342
30/10/2019 13:30,22.5595,1.58,22.61476156,1.0395,0,1.0395,21.52,1.58,21.5779239,23.3895,6.75,24.34401796,1.0395,0,1.0395,22.35,6.75,23.34705549
30/10/2019 14:00,22.788,1.77,22.85663676,1.268,0,1.268,21.52,1.77,21.59266774,23.568,6.93,24.56573882,1.268,0,1.268,22.3,6.93,23.3519785
30/10/2019 14:30,22.2965,3.27,22.53501303,1.2265,0,1.2265,21.07,3.27,21.32223722,22.5365,5.36,23.16513398,1.2265,0,1.2265,21.31,5.36,21.97375025
30/10/2019 15:00,21.719,1.57,21.77567131,1.209,0,1.209,20.51,1.57,20.57000243,22.519,6.57,23.45784008,1.209,0,1.209,21.31,6.57,22.29979821
30/10/2019 15:30,21.2655,1.48,21.31693905,1.0855,0,1.0855,20.18,1.48,20.23419877,21.9955,6.22,22.85804935,1.0855,0,1.0855,20.91,6.22,21.81551054
30/10/2019 16:00,22.284,3.71,22.59072279,1.144,0,1.144,21.14,3.71,21.4630776,22.104,3.66,22.40496409,1.144,0,1.144,20.96,3.66,21.27715207
30/10/2019 16:30,23.5605,2.56,23.69917214,1.2405,0,1.2405,22.32,2.56,22.46633036,24.0405,5.76,24.72090695,1.2405,0,1.2405,22.8,5.76,23.51632624
30/10/2019 17:00,24.417,2.42,24.53663157,1.257,0,1.257,23.16,2.42,23.28609027,24.867,5.52,25.47230043,1.257,0,1.257,23.61,5.52,24.24670081
30/10/2019 17:30,25.373,3.61,25.62852374,1.283,0,1.283,24.09,3.61,24.35898602,25.303,4.12,25.63622845,1.283,0,1.283,24.02,4.12,24.37077758
30/10/2019 18:00,25.3215,3.61,25.57753824,1.3915,0,1.3915,23.93,3.61,24.20076445,25.1315,3.56,25.38239335,1.3915,0,1.3915,23.74,3.56,24.00544105
30/10/2019 18:30,24.9015,3.38,25.12984485,1.4015,0,1.4015,23.5,3.38,23.74182807,24.7215,3.36,24.9487908,1.4015,0,1.4015,23.32,3.36,23.56081493
30/10/2019 19:00,24.1085,3.21,24.32126379,1.3785,0,1.3785,22.73,3.21,22.95554399,23.9285,3.19,24.14019909,1.3785,0,1.3785,22.55,3.19,22.77451646
30/10/2019 19:30,22.527,2.41,22.65554742,1.397,0,1.397,21.13,2.41,21.26699321,23.257,4.92,23.77171531,1.397,0,1.397,21.86,4.92,22.40682932
30/10/2019 20:00,21.707,2.41,21.84037429,1.377,0,1.377,20.33,2.41,20.4723472,21.887,3.28,22.13140685,1.377,0,1.377,20.51,3.28,20.77061626
30/10/2019 20:30,21.347,2.46,21.48827608,1.397,0,1.397,19.95,2.46,20.10109698,21.197,2.45,21.33811868,1.397,0,1.397,19.8,2.45,19.95100248
30/10/2019 21:00,20.308,2.19,20.42574268,1.378,0,1.378,18.93,2.19,19.05625881,20.178,2.17,20.29434857,1.378,0,1.378,18.8,2.17,18.92482232
30/10/2019 21:30,19.2085,1.98,19.31027893,1.3885,0,1.3885,17.82,1.98,17.92966257,19.0885,1.97,19.1898862,1.3885,0,1.3885,17.7,1.97,17.80929252
30/10/2019 22:00,18.0615,1.78,18.14899948,1.3715,0,1.3715,16.69,1.78,16.78465073,17.9415,1.76,18.02761832,1.3715,0,1.3715,16.57,1.76,16.66320797
30/10/2019 22:30,16.86,1.48,16.92483382,1.38,0,1.38,15.48,1.48,15.55058841,16.75,1.47,16.81438075,1.38,0,1.38,15.37,1.47,15.44013601
30/10/2019 23:00,15.848,1.48,15.91695649,1.368,0,1.368,14.48,1.48,14.55543885,15.738,1.47,15.80650322,1.368,0,1.368,14.37,1.47,14.44499221
30/10/2019 23:30,15.1225,-0.54,15.13213819,1.3825,0,1.3825,13.74,-0.54,13.75060726,15.6225,3.22,15.95089045,1.3825,0,1.3825,14.24,3.22,14.59952054
31/10/2019 00:00,14.8575,1.17,14.90349644,1.3675,0,1.3675,13.49,1.17,13.54064253,14.7875,1.22,14.83774094,1.3675,0,1.3675,13.42,1.22,13.47534044
31/10/2019 00:30,16.929,1.48,16.99357058,1.379,0,1.379,15.55,1.48,15.62027208,16.829,1.44,16.89049558,1.379,0,1.379,15.45,1.44,15.51696169
31/10/2019 01:00,17.1215,1.41,17.17946048,1.3715,0,1.3715,15.75,1.41,15.81298833,17.0315,1.44,17.09226703,1.3715,0,1.3715,15.66,1.44,15.72606753
31/10/2019 01:30,16.851,1.41,16.90988767,1.381,0,1.381,15.47,1.41,15.53412373,16.781,1.37,16.83683049,1.381,0,1.381,15.4,1.37,15.46081822
31/10/2019 02:00,16.1795,0.19,16.18061557,1.3695,0,1.3695,14.81,0.19,14.81121872,16.4595,2.46,16.64231775,1.3695,0,1.3695,15.09,2.46,15.28920207
31/10/2019 02:30,15.886,-1.1,15.92403831,1.386,0,1.386,14.5,-1.1,14.54166428,16.536,3.53,16.9085835,1.386,0,1.386,15.15,3.53,15.55581563
31/10/2019 03:00,15.8095,0.42,15.81507794,1.3695,0,1.3695,14.44,0.42,14.44610674,15.9695,1.94,16.08690555,1.3695,0,1.3695,14.6,1.94,14.72832645
31/10/2019 03:30,15.225,1.06,15.26185523,1.385,0,1.385,13.84,1.06,13.88053313,15.145,1.05,15.18135452,1.385,0,1.385,13.76,1.05,13.80000362
31/10/2019 04:00,14.75,1.06,14.78803909,1.37,0,1.37,13.38,1.06,13.42192237,14.67,1.05,14.70752868,1.37,0,1.37,13.3,1.05,13.34138299
31/10/2019 04:30,14.6135,1.06,14.65189347,1.3735,0,1.3735,13.24,1.06,13.28236425,14.5335,1.05,14.57138025,1.3735,0,1.3735,13.16,1.05,13.20182184
31/10/2019 05:00,14.4845,0.95,14.51562056,1.3645,0,1.3645,13.12,0.95,13.15434909,14.4145,0.97,14.44710041,1.3645,0,1.3645,13.05,0.97,13.08600015
31/10/2019 05:30,14.935,0.87,14.96031835,1.375,0,1.375,13.56,0.87,13.58788063,14.935,1.5,15.01013741,1.375,0,1.375,13.56,1.5,13.64271234
31/10/2019 06:00,15.9565,1.58,16.03453436,1.3565,0,1.3565,14.6,1.58,14.68524429,15.8665,1.56,15.94300543,1.3565,0,1.3565,14.51,1.56,14.59361847
31/10/2019 06:30,17.693,1.88,17.79260096,1.363,0,1.363,16.33,1.88,16.43786178,17.913,3.1,18.17926206,1.363,0,1.363,16.55,3.1,16.83782943
31/10/2019 07:00,19.461,0.85,19.47955392,1.351,0,1.351,18.11,0.85,18.12993657,20.171,5.32,20.86076799,1.351,0,1.351,18.82,5.32,19.55747427
31/10/2019 07:30,20.9225,1.22,20.95803918,1.3525,0,1.3525,19.57,1.22,19.60799072,21.6425,5.78,22.40103137,1.3525,0,1.3525,20.29,5.78,21.09721546
31/10/2019 08:00,22.2875,3,22.48850053,1.3375,0,1.3375,20.95,3,21.16370714,22.5275,5.02,23.08004888,1.3375,0,1.3375,21.19,5.02,21.77651258
31/10/2019 08:30,22.9605,4.6,23.41675811,1.4505,0,1.4505,21.51,4.6,21.99636561,22.7905,4.52,23.23439886,1.4505,0,1.4505,21.34,4.52,21.81343623
31/10/2019 09:00,22.9175,4.6,23.37459746,1.6575,0,1.6575,21.26,4.6,21.75195623,22.7575,4.58,23.21379345,1.6575,0,1.6575,21.1,4.58,21.59135012
31/10/2019 09:30,22.6205,4.44,23.05212832,1.7905,0,1.7905,20.83,4.44,21.29794591,22.4705,4.42,22.90108666,1.7905,0,1.7905,20.68,4.42,21.14707545
31/10/2019 10:00,22.492,4.5,22.93774322,1.922,0,1.922,20.57,4.5,21.05646931,22.342,4.48,22.78673658,1.922,0,1.922,20.42,4.48,20.9056643
31/10/2019 10:30,21.868,4.3,22.28675445,1.628,0,1.628,20.24,4.3,20.69172782,21.718,4.3,22.13959178,1.628,0,1.628,20.09,4.3,20.54502616
31/10/2019 11:00,21.898,4.14,22.28591492,1.888,0,1.888,20.01,4.14,20.4337882,21.758,4.12,22.14463736,1.888,0,1.888,19.87,4.12,20.29264152
31/10/2019 11:30,22.253,4.25,22.65520931,2.133,0,2.133,20.12,4.25,20.56397092,22.123,4.26,22.52941919,2.133,0,2.133,19.99,4.26,20.43887717
31/10/2019 12:00,22.137,4.44,22.57787344,1.927,0,1.927,20.21,4.44,20.69197187,21.967,4.26,22.37625279,1.927,0,1.927,20.04,4.26,20.48778172
31/10/2019 12:30,22.059,2.22,22.17042807,1.849,0,1.849,20.21,2.22,20.33156413,22.729,6.41,23.61557835,1.849,0,1.849,20.88,6.41,21.84176046
31/10/2019 13:00,22.3585,4.21,22.75140924,1.9685,0,1.9685,20.39,4.21,20.82009126,22.2185,4.19,22.61012698,1.9685,0,1.9685,20.25,4.19,20.67894098
31/10/2019 13:30,21.4705,2.49,21.61440423,2.0505,0,2.0505,19.42,2.49,19.57898108,21.7405,4.57,22.21563054,2.0505,0,2.0505,19.69,4.57,20.21338665
31/10/2019 14:00,21.6225,3.89,21.96962918,1.9825,0,1.9825,19.64,3.89,20.02153091,21.4825,3.87,21.82830058,1.9825,0,1.9825,19.5,3.87,19.88031438
31/10/2019 14:30,21.319,3.89,21.67099123,1.889,0,1.889,19.43,3.89,19.81557468,21.179,3.87,21.52967582,1.889,0,1.889,19.29,3.87,19.6743742
31/10/2019 15:00,21.5075,4.09,21.89293622,1.8175,0,1.8175,19.69,4.09,20.11030084,21.3575,4.07,21.74184229,1.8175,0,1.8175,19.54,4.07,19.95937123
31/10/2019 15:30,21.365,3.94,21.72525777,1.425,0,1.425,19.94,3.94,20.32553074,21.215,3.91,21.57230458,1.425,0,1.425,19.79,3.91,20.17256057
31/10/2019 16:00,21.2905,2.35,21.41980136,1.0305,0,1.0305,20.26,2.35,20.39583536,21.7605,5.58,22.46454451,1.0305,0,1.0305,20.73,5.58,21.46786668
31/10/2019 16:30,22.7105,2.06,22.80373676,1.2505,0,1.2505,21.46,2.06,21.5586456,23.4005,6.37,24.25201642,1.2505,0,1.2505,22.15,6.37,23.04776345
31/10/2019 17:00,23.847,3.85,24.15578417,1.377,0,1.377,22.47,3.85,22.79744284,23.747,4.15,24.10689754,1.377,0,1.377,22.37,4.15,22.75169005
31/10/2019 17:30,23.763,2.17,23.8618748,1.393,0,1.393,22.37,2.17,22.47500389,24.153,4.99,24.66307988,1.393,0,1.393,22.76,4.99,23.30059441
31/10/2019 18:00,23.2565,0.88,23.27314315,1.3765,0,1.3765,21.88,0.88,21.89768938,24.0865,5.87,24.79145785,1.3765,0,1.3765,22.71,5.87,23.45636374
31/10/2019 18:30,22.64,1.03,22.66341766,1.39,0,1.39,21.25,1.03,21.27494771,23.38,5.26,23.96439025,1.39,0,1.39,21.99,5.26,22.61034498
31/10/2019 19:00,22.339,2.51,22.47956897,1.379,0,1.379,20.96,2.51,21.10975367,22.189,2.5,22.32939142,1.379,0,1.379,20.81,2.5,20.95963024
31/10/2019 19:30,21.6225,2.51,21.76769639,1.3925,0,1.3925,20.23,2.51,20.38511712,21.4825,2.5,21.62747804,1.3925,0,1.3925,20.09,2.5,20.24495246
31/10/2019 20:00,21.041,2.31,21.16742263,1.391,0,1.391,19.65,2.31,19.78531273,20.901,2.29,21.02607669,1.391,0,1.391,19.51,2.29,19.64393545
31/10/2019 20:30,20.391,2.03,20.4917979,1.411,0,1.411,18.98,2.03,19.08825031,20.261,2,20.35947251,1.411,0,1.411,18.85,2,18.95580386
31/10/2019 21:00,19.874,1.92,19.96652889,1.404,0,1.404,18.47,1.92,18.56952611,19.754,1.89,19.84420863,1.404,0,1.404,18.35,1.89,18.44707565
31/10/2019 21:30,18.6865,1.7,18.76366921,1.4165,0,1.4165,17.27,1.7,17.35346939,18.5865,1.71,18.66499618,1.4165,0,1.4165,17.17,1.71,17.25494132
31/10/2019 22:00,17.8675,1.7,17.94819089,1.4075,0,1.4075,16.46,1.7,16.54755571,17.7575,1.71,17.83964423,1.4075,0,1.4075,16.35,1.71,16.43917881
31/10/2019 22:30,16.6685,1.4,16.72719021,1.4185,0,1.4185,15.25,1.4,15.31412746,16.5785,1.39,16.63666921,1.4185,0,1.4185,15.16,1.39,15.22359025
31/10/2019 23:00,15.36,1.26,15.41159304,1.42,0,1.42,13.94,1.26,13.99682821,15.27,1.26,15.3218961,1.42,0,1.42,13.85,1.26,13.90719598
31/10/2019 23:30,15.178,1.34,15.23703659,1.428,0,1.428,13.75,1.34,13.81514025,15.098,1.34,15.15734818,1.428,0,1.428,13.67,1.34,13.73551965
01/11/2019 00:00,14.915,1.34,14.97507346,1.415,0,1.415,13.5,1.34,13.5663407,14.835,1.34,14.8953961,1.415,0,1.415,13.42,1.34,13.48673422
01/11/2019 00:30,16.696,1.2,16.73906855,1.426,0,1.426,15.27,1.2,15.3170787,16.616,1.23,16.6614632,1.426,0,1.426,15.19,1.23,15.23971785
01/11/2019 01:00,16.9615,1.1,16.99713159,1.4215,0,1.4215,15.54,1.1,15.57888314,16.8615,1.1,16.89734246,1.4215,0,1.4215,15.44,1.1,15.47913434
01/11/2019 01:30,16.368,0.61,16.37936275,1.438,0,1.438,14.93,0.61,14.94245629,16.378,1.2,16.42190257,1.438,0,1.438,14.94,1.2,14.98811529
01/11/2019 02:00,15.438,-1.52,15.51264787,1.428,0,1.428,14.01,-1.52,14.09221416,16.098,3.09,16.39187921,1.428,0,1.428,14.67,3.09,14.99189781
01/11/2019 02:30,15.3505,-1.58,15.43159908,1.4405,0,1.4405,13.91,-1.58,13.99944642,16.0005,3.09,16.29613759,1.4405,0,1.4405,14.56,3.09,14.88427694
01/11/2019 03:00,14.7495,-1.58,14.8338852,1.4395,0,1.4395,13.31,-1.58,13.40345105,15.3895,3.01,15.68109723,1.4395,0,1.4395,13.95,3.01,14.27104061
01/11/2019 03:30,14.5495,0.54,14.55951751,1.4495,0,1.4495,13.1,0.54,13.11112505,14.4895,0.83,14.51325292,1.4495,0,1.4495,13.04,0.83,13.06638818
01/11/2019 04:00,14.1895,0.68,14.20578439,1.4395,0,1.4395,12.75,0.68,12.76812046,14.0995,0.68,14.11588822,1.4395,0,1.4395,12.66,0.68,12.67824909
01/11/2019 04:30,13.992,0.92,14.02221323,1.442,0,1.442,12.55,0.92,12.58367593,13.922,0.92,13.95236482,1.442,0,1.442,12.48,0.92,12.51386431
01/11/2019 05:00,13.9845,1.03,14.02237998,1.4345,0,1.4345,12.55,1.03,12.592196,13.9145,1.03,13.95257002,1.4345,0,1.4345,12.48,1.03,12.52243187
01/11/2019 05:30,14.055,-0.75,14.07499645,1.445,0,1.445,12.61,-0.75,12.63228404,14.565,3.07,14.88503023,1.445,0,1.445,13.12,3.07,13.47439423
01/11/2019 06:00,15.137,1.61,15.22238053,1.437,0,1.437,13.7,1.61,13.7942778,15.047,1.6,15.13182768,1.437,0,1.437,13.61,1.6,13.70372577
01/11/2019 06:30,16.8525,1.92,16.96151987,1.4325,0,1.4325,15.42,1.92,15.53907333,16.9025,2.41,17.0734474,1.4325,0,1.4325,15.47,2.41,15.65659605
01/11/2019 07:00,18.858,2.8,19.06473614,1.428,0,1.428,17.43,2.8,17.65346708,18.808,2.98,19.04261705,1.428,0,1.428,17.38,2.98,17.63362697
01/11/2019 07:30,20.3715,3.24,20.62754499,1.4415,0,1.4415,18.93,3.24,19.20527271,20.2315,3.21,20.48457205,1.4415,0,1.4415,18.79,3.21,19.06221918
01/11/2019 08:00,21.035,3.38,21.30482633,1.615,0,1.615,19.42,3.38,19.71194562,20.895,3.38,21.16661109,1.615,0,1.615,19.28,3.38,19.57403382
01/11/2019 08:30,21.598,3.78,21.92628569,1.958,0,1.958,19.64,3.78,20.00044999,21.468,3.77,21.79651174,1.958,0,1.958,19.51,3.77,19.87090838
01/11/2019 09:00,21.1735,3.78,21.50826591,2.2135,0,2.2135,18.96,3.78,19.33313218,21.0235,3.77,21.35884951,2.2135,0,2.2135,18.81,3.77,19.18408194
01/11/2019 09:30,20.361,3.16,20.60475482,2.401,0,2.401,17.96,3.16,18.23587673,20.431,4.19,20.85621876,2.401,0,2.401,18.03,4.19,18.5104565
01/11/2019 10:00,20.214,1.92,20.30497959,1.744,0,1.744,18.47,1.92,18.56952611,20.714,5.42,21.41135671,1.744,0,1.744,18.97,5.42,19.7290978
01/11/2019 10:30,20.3715,3.66,20.69767166,1.7815,0,1.7815,18.59,3.66,18.94686518,20.2415,3.65,20.5679562,1.7815,0,1.7815,18.46,3.65,18.81738824
01/11/2019 11:00,20.456,3.72,20.79149672,2.346,0,2.346,18.11,3.72,18.48811781,20.326,3.72,20.66360753,2.346,0,2.346,17.98,3.72,18.36079519
01/11/2019 11:30,19.592,3.61,19.92181126,3.832,0,3.832,15.76,3.61,16.16816935,19.482,3.61,19.81364237,3.832,0,3.832,15.65,3.61,16.0609651
01/11/2019 12:00,19.5205,3.61,19.85149919,3.7605,0,3.7605,15.76,3.61,16.16816935,19.4105,3.61,19.74334344,3.7605,0,3.7605,15.65,3.61,16.0609651
01/11/2019 12:30,19.305,3.49,19.61792866,3.475,0,3.475,15.83,3.49,16.21015114,19.195,3.49,19.5096931,3.475,0,3.475,15.72,3.49,16.10274821
01/11/2019 13:00,19.271,3.49,19.58447194,2.911,0,2.911,16.36,3.49,16.72811107,19.151,3.49,19.46640442,2.911,0,2.911,16.24,3.49,16.6107706
01/11/2019 13:30,18.852,2.69,19.04295156,2.742,0,2.742,16.11,2.69,16.33304013,18.732,2.69,18.92416244,2.742,0,2.742,15.99,2.69,16.21469087
01/11/2019 14:00,18.481,2.51,18.65066918,2.821,0,2.821,15.66,2.51,15.85987705,18.361,2.51,18.53176789,2.821,0,2.821,15.54,2.51,15.74140083
01/11/2019 14:30,18.157,2.35,18.30844475,2.747,0,2.747,15.41,2.35,15.58815576,18.037,2.34,18.18815463,2.747,0,2.747,15.29,2.34,15.46802185
01/11/2019 15:00,18.358,2.35,18.50780009,2.298,0,2.298,16.06,2.35,16.23102277,18.238,2.34,18.38750239,2.298,0,2.298,15.94,2.34,16.11084107
01/11/2019 15:30,18.649,2.6,18.8293707,1.979,0,1.979,16.67,2.6,16.87154113,18.529,2.6,18.71052754,1.979,0,1.979,16.55,2.6,16.75298481
01/11/2019 16:00,19.4755,2.82,19.67860514,1.5355,0,1.5355,17.94,2.82,18.16028634,19.3555,2.83,19.56129546,1.5355,0,1.5355,17.82,2.83,18.04331732
01/11/2019 16:30,20.5185,2.82,20.71137954,1.6485,0,1.6485,18.87,2.82,19.07955188,20.3885,2.83,20.58397027,1.6485,0,1.6485,18.74,2.83,18.95248005
01/11/2019 17:00,21.439,2.82,21.62367039,1.199,0,1.199,20.24,2.82,20.43550831,21.479,3.43,21.75114574,1.199,0,1.199,20.28,3.43,20.56801643
01/11/2019 17:30,22.4425,2.46,22.57692198,1.5925,0,1.5925,20.85,2.46,20.99462074,22.6925,4.14,23.06705782,1.5925,0,1.5925,21.1,4.14,21.50231615
01/11/2019 18:00,22.5065,2.33,22.62678595,1.4565,0,1.4565,21.05,2.33,21.17855991,22.6365,3.72,22.9401293,1.4565,0,1.4565,21.18,3.72,21.50420424
01/11/2019 18:30,22.616,2.93,22.80500726,1.456,0,1.456,21.16,2.93,21.36189364,22.476,2.93,22.66617471,1.456,0,1.456,21.02,2.93,21.22322549
01/11/2019 19:00,21.988,2.85,22.1719337,1.498,0,1.498,20.49,2.85,20.68725695,21.848,2.86,22.0343982,1.498,0,1.498,20.35,2.86,20.54999027
01/11/2019 19:30,21.392,2.79,21.57317232,1.452,0,1.452,19.94,2.79,20.13424198,21.272,2.8,21.45548844,1.452,0,1.452,19.82,2.8,20.01680294
01/11/2019 20:00,20.4305,2.54,20.58778595,1.2705,0,1.2705,19.16,2.54,19.32762789,20.3105,2.55,20.4699514,1.2705,0,1.2705,19.04,2.55,19.21
01/11/2019 20:30,19.3475,2.22,19.4744488,1.0775,0,1.0775,18.27,2.22,18.40438263,19.5275,3.05,19.76425451,1.0775,0,1.0775,18.45,3.05,18.70040107
01/11/2019 21:00,18.735,2.15,18.85796185,1.025,0,1.025,17.71,2.15,17.84002803,18.625,2.16,18.74983267,1.025,0,1.025,17.6,2.16,17.73205008
01/11/2019 21:30,17.291,1.51,17.35680792,1.121,0,1.121,16.17,1.51,16.24035098,17.211,1.52,17.2779895,1.121,0,1.121,16.09,1.52,16.16163667
01/11/2019 22:00,16.411,1.25,16.45853642,1.271,0,1.271,15.14,1.25,15.19151408,16.371,1.58,16.44706785,1.271,0,1.271,15.1,1.58,15.18243722
01/11/2019 22:30,15.3305,-0.28,15.33305678,1.4405,0,1.4405,13.89,-0.28,13.89282189,15.7105,2.61,15.92582526,1.4405,0,1.4405,14.27,2.61,14.50672258
01/11/2019 23:00,14.73,1.05,14.76737621,1.48,0,1.48,13.25,1.05,13.29153866,14.67,1.06,14.70824599,1.48,0,1.48,13.19,1.06,13.23252432
01/11/2019 23:30,14.6085,1.1,14.64985571,1.4885,0,1.4885,13.12,1.1,13.16603205,14.5385,1.11,14.58081213,1.4885,0,1.4885,13.05,1.11,13.09712182
02/11/2019 00:00,14.3565,1.03,14.393401,1.4665,0,1.4665,12.89,1.03,12.93108657,14.2865,1.05,14.32503341,1.4665,0,1.4665,12.82,1.05,12.86292735
02/11/2019 00:30,15.786,-0.7,15.80151246,1.496,0,1.496,14.29,-0.7,14.30713458,16.306,3,16.57967539,1.496,0,1.496,14.81,3,15.11079416
02/11/2019 01:00,16.2875,1.02,16.31940735,1.4775,0,1.4775,14.81,1.02,14.84508336,16.2875,1.33,16.34171216,1.4775,0,1.4775,14.81,1.33,14.86959986
02/11/2019 01:30,15.937,1.02,15.96960767,1.497,0,1.497,14.44,1.02,14.4759801,15.857,1.02,15.88977184,1.497,0,1.497,14.36,1.02,14.39618005
02/11/2019 02:00,15.1045,0.01,15.10450331,1.4845,0,1.4845,13.62,0.01,13.62000367,15.2945,1.82,15.40240664,1.4845,0,1.4845,13.81,1.82,13.92941133
02/11/2019 02:30,14.6375,-1.54,14.71828816,1.4975,0,1.4975,13.14,-1.54,13.22993575,15.3075,3.38,15.67622264,1.4975,0,1.4975,13.81,3.38,14.21761232
02/11/2019 03:00,14.038,-1.66,14.13580716,1.488,0,1.488,12.55,-1.66,12.65930883,14.708,3.27,15.06712195,1.488,0,1.488,13.22,3.27,13.61841768
02/11/2019 03:30,13.75,-0.05,13.75009091,1.51,0,1.51,12.24,-0.05,12.24010212,13.94,1.65,14.037311,1.51,0,1.51,12.43,1.65,12.53903505
02/11/2019 04:00,13.516,0.72,13.53516369,1.496,0,1.496,12.02,0.72,12.04154475,13.446,0.73,13.46580172,1.496,0,1.496,11.95,0.73,11.97227631
02/11/2019 04:30,13.458,0.72,13.47724616,1.508,0,1.508,11.95,0.72,11.97167073,13.378,0.73,13.39790222,1.508,0,1.508,11.87,0.73,11.89242616
02/11/2019 05:00,13.541,0.81,13.56520479,1.511,0,1.511,12.03,0.81,12.05723849,13.471,0.81,13.49533034,1.511,0,1.511,11.96,0.81,11.98739755
02/11/2019 05:30,13.7155,0.81,13.73939738,1.5055,0,1.5055,12.21,0.81,12.23683783,13.6455,0.81,13.66951975,1.5055,0,1.5055,12.14,0.81,12.16699223
02/11/2019 06:00,14.179,0.97,14.21214062,1.499,0,1.499,12.68,0.97,12.71704761,14.119,0.97,14.15228112,1.499,0,1.499,12.62,0.97,12.65722323
02/11/2019 06:30,15.053,-0.33,15.05661678,1.493,0,1.493,13.56,-0.33,13.56401489,15.543,3.39,15.90839241,1.493,0,1.493,14.05,3.39,14.4531865
02/11/2019 07:00,15.8415,-0.86,15.86482657,1.5115,0,1.5115,14.33,-0.86,14.35578281,16.5315,4.08,17.02753336,1.5115,0,1.5115,15.02,4.08,15.56427962
02/11/2019 07:30,16.366,-0.75,16.383176,1.486,0,1.486,14.88,-0.75,14.89888922,17.056,4.21,17.56790357,1.486,0,1.486,15.57,4.21,16.12913513
02/11/2019 08:00,17.7445,1.68,17.82385144,1.5245,0,1.5245,16.22,1.68,16.3067716,17.9345,2.96,18.17712547,1.5245,0,1.5245,16.41,2.96,16.67482234
02/11/2019 08:30,18.806,2.19,18.93308575,1.756,0,1.756,17.05,2.19,17.19007272,18.696,2.2,18.82499445,1.756,0,1.756,16.94,2.2,17.0822598
02/11/2019 09:00,19.0685,2.33,19.21032515,3.4585,0,3.4585,15.61,2.33,15.78293382,18.9785,2.34,19.12221384,3.4585,0,3.4585,15.52,2.34,15.69541334
02/11/2019 09:30,18.721,2.33,18.86543774,3.051,0,3.051,15.67,2.33,15.84227888,18.621,2.34,18.76745164,3.051,0,3.051,15.57,2.34,15.7448563
02/11/2019 10:00,18.602,1.99,18.70814005,2.502,0,2.502,16.1,1.99,16.2225183,18.502,2,18.60978248,2.502,0,2.502,16,2,16.1245155
02/11/2019 10:30,18.8505,1.99,18.95524862,3.1205,0,3.1205,15.73,1.99,15.85537764,18.7505,2,18.85686215,3.1205,0,3.1205,15.63,2,15.75743951
02/11/2019 11:00,18.218,2.07,18.33522359,3.318,0,3.318,14.9,2.07,15.04310141,18.138,2.08,18.25687388,3.318,0,3.318,14.82,2.08,14.96525309
02/11/2019 11:30,18.665,2.07,18.77943356,3.435,0,3.435,15.23,2.07,15.37002928,18.565,2.08,18.68115695,3.435,0,3.435,15.13,2.08,15.272305
02/11/2019 12:00,19.2085,2.33,19.34929901,2.7085,0,2.7085,16.5,2.33,16.66370007,19.1185,2.33,19.25995696,2.7085,0,2.7085,16.41,2.33,16.57458898
02/11/2019 12:30,19.255,2.18,19.37801396,2.955,0,2.955,16.3,2.18,16.44513302,19.165,2.19,19.28972071,2.955,0,2.955,16.21,2.19,16.3572675
02/11/2019 13:00,19.515,2.18,19.63638523,2.655,0,2.655,16.86,2.18,17.00035294,19.415,2.19,19.53812491,2.655,0,2.655,16.76,2.19,16.90247615
02/11/2019 13:30,19.1725,2.18,19.29603991,2.6325,0,2.6325,16.54,2.18,16.68304529,19.0825,2.19,19.20775641,2.6325,0,2.6325,16.45,2.19,16.59513784
02/11/2019 14:00,18.6325,2.04,18.74384316,2.7025,0,2.7025,15.93,2.04,16.06009029,18.5225,2.04,18.63450043,2.7025,0,2.7025,15.82,2.04,15.95098743
02/11/2019 14:30,18.3845,1.96,18.48868411,2.7245,0,2.7245,15.66,1.96,15.78217982,18.2745,1.96,18.37930767,2.7245,0,2.7245,15.55,1.96,15.67303736
02/11/2019 15:00,17.859,1.7,17.93972912,2.259,0,2.259,15.6,1.7,15.69235483,17.759,1.7,17.84018164,2.259,0,2.259,15.5,1.7,15.59294712
02/11/2019 15:30,17.9775,1.64,18.05214963,1.8875,0,1.8875,16.09,1.64,16.1733639,17.8675,1.64,17.94260729,1.8875,0,1.8875,15.98,1.64,16.06393476
02/11/2019 16:00,18.415,1.64,18.48788319,1.775,0,1.775,16.64,1.64,16.720622,18.315,1.64,18.38827956,1.775,0,1.775,16.54,1.64,16.62110706
02/11/2019 16:30,19.164,1.77,19.24556562,1.614,0,1.614,17.55,1.77,17.63903059,19.064,1.78,19.14691871,1.614,0,1.614,17.45,1.78,17.54055016
02/11/2019 17:00,20.3505,2.14,20.46270877,1.4405,0,1.4405,18.91,2.14,19.03070414,20.2405,2.15,20.35436907,1.4405,0,1.4405,18.8,2.15,18.92253947
02/11/2019 17:30,21.9055,1.33,21.94583856,1.4655,0,1.4655,20.44,1.33,20.48322484,22.5155,4.8,23.0214626,1.4655,0,1.4655,21.05,4.8,21.59033349
02/11/2019 18:00,21.823,0.78,21.83693497,1.453,0,1.453,20.37,0.78,20.38492826,22.623,5.14,23.19956312,1.453,0,1.453,21.17,5.14,21.78505221
02/11/2019 18:30,21.364,0.69,21.37513967,1.474,0,1.474,19.89,0.69,19.90196473,22.154,4.97,22.70463864,1.474,0,1.474,20.68,4.97,21.26883401
02/11/2019 19:00,20.429,-0.67,20.43998388,1.459,0,1.459,18.97,-0.67,18.98182815,21.219,4.64,21.72039505,1.459,0,1.459,19.76,4.64,20.29746782
02/11/2019 19:30,19.491,-0.53,19.49820456,1.491,0,1.491,18,-0.53,18.00780109,20.191,4.09,20.60108203,1.491,0,1.491,18.7,4.09,19.14205057
02/11/2019 20:00,18.9805,1.71,19.05737338,1.4705,0,1.4705,17.51,1.71,17.59329986,18.8805,1.72,18.95868351,1.4705,0,1.4705,17.41,1.72,17.49475636
02/11/2019 20:30,18.2785,1.48,18.3383195,1.4885,0,1.4885,16.79,1.48,16.85510308,18.1785,1.49,18.23946168,1.4885,0,1.4885,16.69,1.49,16.75637789
02/11/2019 21:00,17.65,1.28,17.69635273,1.48,0,1.48,16.17,1.28,16.2205826,17.54,1.3,17.58810962,1.48,0,1.48,16.06,1.3,16.11252929
02/11/2019 21:30,16.9035,1.18,16.94463668,1.4935,0,1.4935,15.41,1.18,15.45511242,16.8035,1.19,16.84558435,1.4935,0,1.4935,15.31,1.19,15.35617791
02/11/2019 22:00,16.1865,1.07,16.22182734,1.4765,0,1.4765,14.71,1.07,14.74886436,16.1065,1.08,16.14266837,1.4765,0,1.4765,14.63,1.08,14.66980913
02/11/2019 22:30,15.4705,0.86,15.49438512,1.4905,0,1.4905,13.98,0.86,14.0064271,15.3805,0.87,15.40508618,1.4905,0,1.4905,13.89,0.87,13.91721955
02/11/2019 23:00,14.627,0.32,14.63049996,1.477,0,1.477,13.15,0.32,13.15389296,14.727,1.47,14.80018341,1.477,0,1.477,13.25,1.47,13.33129401
02/11/2019 23:30,14.254,-0.05,14.25408769,1.484,0,1.484,12.77,-0.05,12.77009789,14.424,1.53,14.50491903,1.484,0,1.484,12.94,1.53,13.03013814
03/11/2019 00:00,14.307,0.83,14.3310554,1.477,0,1.477,12.83,0.83,12.8568192,14.237,0.84,14.26175897,1.477,0,1.477,12.76,0.84,12.78761901
03/11/2019 00:30,16.181,-0.36,16.1850042,1.491,0,1.491,14.69,-0.36,14.6944105,16.491,2.07,16.62040857,1.491,0,1.491,15,2.07,15.14215639
03/11/2019 01:00,16.173,-1.62,16.25393272,1.483,0,1.483,14.69,-1.62,14.77905613,16.923,3.24,17.23036648,1.483,0,1.483,15.44,3.24,15.776286
03/11/2019 01:30,16.0545,-1.62,16.13602709,1.4845,0,1.4845,14.57,-1.62,14.65978513,16.7645,3.3,17.08620673,1.4845,0,1.4845,15.28,3.3,15.6322871
03/11/2019 02:00,15.367,-1.79,15.47090136,1.487,0,1.487,13.88,-1.79,13.99494552,16.047,3.14,16.35132438,1.487,0,1.487,14.56,3.14,14.89473733
03/11/2019 02:30,15.363,-1.65,15.45135169,1.483,0,1.483,13.88,-1.65,13.97772871,16.043,3.29,16.37687238,1.483,0,1.483,14.56,3.29,14.92707942
03/11/2019 03:00,14.8545,-0.54,14.86431197,1.4845,0,1.4845,13.37,-0.54,13.38090057,15.1145,2,15.24624906,1.4845,0,1.4845,13.63,2,13.77595369
03/11/2019 03:30,14.202,0.68,14.21827008,1.482,0,1.482,12.72,0.68,12.73816313,14.122,0.68,14.13836214,1.482,0,1.482,12.64,0.68,12.65827792
03/11/2019 04:00,13.899,0.68,13.91562435,1.479,0,1.479,12.42,0.68,12.43860121,13.829,0.68,13.8457084,1.479,0,1.479,12.35,0.68,12.36870648
03/11/2019 04:30,13.5715,0.68,13.58852502,1.4815,0,1.4815,12.09,0.68,12.10910814,13.5115,0.68,13.52860053,1.4815,0,1.4815,12.03,0.68,12.04920329
03/11/2019 05:00,13.396,0.68,13.41324778,1.476,0,1.476,11.92,0.68,11.93938022,13.336,0.68,13.35332528,1.476,0,1.476,11.86,0.68,11.8794781
03/11/2019 05:30,13.5195,0.68,13.53659042,1.4895,0,1.4895,12.03,0.68,12.04920329,13.4495,0.68,13.46667926,1.4895,0,1.4895,11.96,0.68,11.97931551
03/11/2019 06:00,13.625,0.68,13.64195825,1.485,0,1.485,12.14,0.68,12.15902957,13.545,0.73,13.5646572,1.485,0,1.485,12.06,0.73,12.0820735
03/11/2019 06:30,14.031,0.87,14.05794654,1.491,0,1.491,12.54,0.87,12.5701432,13.971,0.87,13.99806204,1.491,0,1.491,12.48,0.87,12.51028777
03/11/2019 07:00,14.7005,1.05,14.73795102,1.4805,0,1.4805,13.22,1.05,13.26163263,14.6305,1.05,14.66812975,1.4805,0,1.4805,13.15,1.05,13.19185355
03/11/2019 07:30,14.816,1.05,14.8531598,1.466,0,1.466,13.35,1.05,13.39122847,14.746,1.05,14.78333575,1.466,0,1.466,13.28,1.05,13.32144512
03/11/2019 08:00,15.285,1.11,15.32525122,1.665,0,1.665,13.62,1.11,13.66515642,15.205,1.11,15.24546244,1.665,0,1.665,13.54,1.11,13.58542233
03/11/2019 08:30,15.8425,1.2,15.88788237,2.7725,0,2.7725,13.07,1.2,13.12497238,15.7625,1.2,15.80811204,2.7725,0,2.7725,12.99,1.2,13.0453095
03/11/2019 09:00,16.1625,1.4,16.22302087,4.5225,0,4.5225,11.64,1.4,11.72389014,16.1025,1.41,16.16411477,4.5225,0,4.5225,11.58,1.41,11.66552613
03/11/2019 09:30,16.454,1.67,16.53853125,6.234,0,6.234,10.22,1.67,10.35554441,16.394,1.67,16.47883904,6.234,0,6.234,10.16,1.67,10.2963343
03/11/2019 10:00,16.1475,1.77,16.24421916,7.8975,0,7.8975,8.25,1.77,8.437736663,16.1175,1.77,16.21439812,7.8975,0,7.8975,8.22,1.77,8.408406508
03/11/2019 10:30,15.718,1.93,15.83604824,9.158,0,9.158,6.56,1.93,6.838018719,15.698,1.93,15.81619752,9.158,0,9.158,6.54,1.93,6.818834211
03/11/2019 11:00,15.93,2.06,16.062643,9.27,0,9.27,6.66,2.06,6.971312645,15.9,2.06,16.03289119,9.27,0,9.27,6.63,2.06,6.942657992
03/11/2019 11:30,16.4145,1.77,16.50965506,7.5545,0,7.5545,8.86,1.77,9.035070559,16.3745,1.77,16.46988616,7.5545,0,7.5545,8.82,1.77,8.995849043
03/11/2019 12:00,16.39,1.84,16.4929591,7.82,0,7.82,8.57,1.84,8.765300908,16.35,1.83,16.45209409,7.82,0,7.82,8.53,1.83,8.724093076
03/11/2019 12:30,16.579,1.74,16.67005822,7.319,0,7.319,9.26,1.74,9.422059223,16.529,1.74,16.62033216,7.319,0,7.319,9.21,1.74,9.37292377
03/11/2019 13:00,16.4855,1.64,16.56687388,7.0955,0,7.0955,9.39,1.64,9.532140368,16.4355,1.64,16.51712022,7.0955,0,7.0955,9.34,1.64,9.482889855
03/11/2019 13:30,16.3885,1.74,16.4806108,7.3485,0,7.3485,9.04,1.74,9.20593287,16.3285,1.75,16.42200999,7.3485,0,7.3485,8.98,1.75,9.148928899
03/11/2019 14:00,16.3355,1.4,16.39538228,4.8255,0,4.8255,11.51,1.4,11.59483074,16.2555,1.4,16.31567591,4.8255,0,4.8255,11.43,1.4,11.5154201
03/11/2019 14:30,16.487,1.23,16.53281794,3.297,0,3.297,13.19,1.23,13.24722612,16.397,1.23,16.44306872,3.297,0,3.297,13.1,1.23,13.15761757
03/11/2019 15:00,17.0675,0.68,17.08104084,2.0175,0,2.0175,15.05,0.68,15.06535429,17.2675,2.36,17.42802789,2.0175,0,2.0175,15.25,2.36,15.43152941
03/11/2019 15:30,17.6355,-0.24,17.63713299,1.5155,0,1.5155,16.12,-0.24,16.1217865,18.1755,3.63,18.53444632,1.5155,0,1.5155,16.66,3.63,17.05087974
03/11/2019 16:00,18.7645,1.64,18.8360309,1.0845,0,1.0845,17.68,1.64,17.75590043,18.6545,1.65,18.7273295,1.0845,0,1.0845,17.57,1.65,17.64730574
03/11/2019 16:30,20.066,1.97,20.16247148,0.996,0,0.996,19.07,1.97,19.17148403,19.956,1.98,20.05398554,0.996,0,0.996,18.96,1.98,19.06310573
03/11/2019 17:00,21.072,2.17,21.18343891,0.882,0,0.882,20.19,2.17,20.30627982,21.142,2.8,21.32660695,0.882,0,0.882,20.26,2.8,20.45256952
03/11/2019 17:30,22.136,2.91,22.32645507,0.886,0,0.886,21.25,2.91,21.44832394,22.636,4.42,23.06349705,0.886,0,0.886,21.75,4.42,22.19456916
03/11/2019 18:00,22.724,2.57,22.86886696,1.054,0,1.054,21.67,2.57,21.82186518,22.584,2.57,22.72975926,1.054,0,1.054,21.53,2.57,21.68284575
03/11/2019 18:30,21.8245,2.18,21.9331074,1.3545,0,1.3545,20.47,2.18,20.58575478,21.7045,2.19,21.81470651,1.3545,0,1.3545,20.35,2.19,20.46750107
03/11/2019 19:00,20.807,1.37,20.85205383,1.377,0,1.377,19.43,1.37,19.47823914,20.907,2.6,21.06804806,1.377,0,1.377,19.53,2.6,19.70230697
03/11/2019 19:30,19.55,-0.59,19.55890079,1.36,0,1.36,18.19,-0.59,18.19956593,20.25,4.14,20.66886789,1.36,0,1.36,18.89,4.14,19.33834791
03/11/2019 20:00,18.547,1.21,18.58642809,1.347,0,1.347,17.2,1.21,17.24250852,18.447,1.22,18.48729859,1.347,0,1.347,17.1,1.22,17.14346523
03/11/2019 20:30,18.135,1.47,18.19448062,1.375,0,1.375,16.76,1.47,16.82434248,18.025,1.48,18.08565799,1.375,0,1.375,16.65,1.48,16.71564836
03/11/2019 21:00,17.5125,1.29,17.5599475,1.3625,0,1.3625,16.15,1.29,16.20143821,17.4125,1.29,17.46021925,1.3625,0,1.3625,16.05,1.29,16.10175767
03/11/2019 21:30,16.858,1.23,16.90281231,1.368,0,1.368,15.49,1.23,15.53875799,16.778,1.29,16.82751865,1.368,0,1.368,15.41,1.29,15.4638999
03/11/2019 22:00,15.909,1.13,15.94908088,1.349,0,1.349,14.56,1.13,14.60378376,15.829,1.14,15.86999814,1.349,0,1.349,14.48,1.14,14.52480637
03/11/2019 22:30,14.833,0.76,14.85245734,1.363,0,1.363,13.47,0.76,13.4914232,14.813,1.14,14.85680211,1.363,0,1.363,13.45,1.14,13.49822581
03/11/2019 23:00,13.405,-1.65,13.50616618,1.355,0,1.355,12.05,-1.65,12.16244219,14.085,3.29,14.46413928,1.355,0,1.355,12.73,3.29,13.14826985
03/11/2019 23:30,13.2295,-1.27,13.29031867,1.3495,0,1.3495,11.88,-1.27,11.94769015,13.7795,2.86,14.07317378,1.3495,0,1.3495,12.43,2.86,12.75478342
04/11/2019 00:00,13.422,0.82,13.4470251,1.342,0,1.342,12.08,0.82,12.10779914,13.372,0.83,13.39773429,1.342,0,1.342,12.03,0.83,12.05859859
04/11/2019 00:30,15.5935,0.82,15.61504538,1.3535,0,1.3535,14.24,0.82,14.26359001,15.5235,0.83,15.5456731,1.3535,0,1.3535,14.17,0.83,14.19428758
04/11/2019 01:00,15.7735,0.7,15.78902474,1.3535,0,1.3535,14.42,0.7,14.43698029,15.7035,0.71,15.71954237,1.3535,0,1.3535,14.35,0.71,14.36755372
04/11/2019 01:30,15.5685,0.7,15.58422896,1.3485,0,1.3485,14.22,0.7,14.23721883,15.4985,0.71,15.51475434,1.3485,0,1.3485,14.15,0.71,14.16780152
04/11/2019 02:00,14.87,0.7,14.88646701,1.35,0,1.35,13.52,0.7,13.53810917,14.81,0.71,14.82700914,1.35,0,1.35,13.46,0.71,13.47871285
04/11/2019 02:30,14.881,0.7,14.89745485,1.361,0,1.361,13.52,0.7,13.53810917,14.821,0.71,14.83799653,1.361,0,1.361,13.46,0.71,13.47871285
04/11/2019 03:00,14.7365,0.75,14.75557292,1.3565,0,1.3565,13.38,0.75,13.40100369,14.6365,0.71,14.65371053,1.3565,0,1.3565,13.28,0.71,13.29896613
04/11/2019 03:30,14.056,0.68,14.07243888,1.356,0,1.356,12.7,0.68,12.7181917,13.986,0.71,14.00401,1.356,0,1.356,12.63,0.71,12.64994071
04/11/2019 04:00,13.403,0.68,13.42023878,1.353,0,1.353,12.05,0.68,12.06917147,13.333,0.71,13.35189084,1.353,0,1.353,11.98,0.71,12.00102079
04/11/2019 04:30,13.558,0.68,13.57504195,1.358,0,1.358,12.2,0.68,12.21893612,13.498,0.71,13.51666024,1.358,0,1.358,12.14,0.71,12.16074422
04/11/2019 05:00,13.765,0.68,13.78178599,1.355,0,1.355,12.41,0.68,12.42861617,13.685,0.71,13.7034056,1.355,0,1.355,12.33,0.71,12.35042509
04/11/2019 05:30,13.9535,0.68,13.97005949,1.3635,0,1.3635,12.59,0.68,12.60835041,13.8835,0.71,13.90164279,1.3635,0,1.3635,12.52,0.71,12.54011563
04/11/2019 06:00,14.7205,0.91,14.74860062,1.3505,0,1.3505,13.37,0.91,13.4009328,14.6505,0.92,14.67935796,1.3505,0,1.3505,13.3,0.92,13.33178158
04/11/2019 06:30,16.833,1.41,16.89195042,1.343,0,1.343,15.49,1.41,15.55404128,16.743,1.42,16.80310831,1.343,0,1.343,15.4,1.42,15.46532897
04/11/2019 07:00,18.7525,1.96,18.85465079,1.3625,0,1.3625,17.39,1.96,17.50010571,19.0325,3.22,19.30296496,1.3625,0,1.3625,17.67,3.22,17.96099385
04/11/2019 07:30,20.606,2.89,20.80767493,1.386,0,1.386,19.22,2.89,19.43606184,20.496,2.89,20.69874673,1.386,0,1.386,19.11,2.89,19.32729158
04/11/2019 08:00,21.3645,3.24,21.60878202,1.6245,0,1.6245,19.74,3.24,20.00412957,21.2945,3.61,21.59832934,1.6245,0,1.6245,19.67,3.61,19.99852495
04/11/2019 08:30,21.1725,3.45,21.4517425,2.6625,0,2.6625,18.51,3.45,18.82877054,21.0525,3.45,21.3333133,2.6625,0,2.6625,18.39,3.45,18.71081505
04/11/2019 09:00,20.895,3.66,21.21312389,2.885,0,2.885,18.01,3.66,18.37813103,20.785,3.66,21.10478204,2.885,0,2.885,17.9,3.66,18.27034756
04/11/2019 09:30,21.115,3.66,21.42985826,2.515,0,2.515,18.6,3.66,18.95667692,20.995,3.66,21.31163121,2.515,0,2.515,18.48,3.66,18.83894902
04/11/2019 10:00,20.5285,3.72,20.86283088,3.8085,0,3.8085,16.72,3.72,17.1288295,20.4285,3.72,20.76444105,3.8085,0,3.8085,16.62,3.72,17.03123014
04/11/2019 10:30,19.363,3.72,19.71710346,6.863,0,6.863,12.5,3.72,13.04179436,19.283,3.72,19.638546,6.863,0,6.863,12.42,3.72,12.96513787
04/11/2019 11:00,18.484,2.98,18.72267759,9.074,0,9.074,9.41,2.98,9.870587622,18.714,4.99,19.36785729,9.074,0,9.074,9.64,4.99,10.85493897
04/11/2019 11:30,18.058,1.6,18.12874414,9.958,0,9.958,8.1,1.6,8.256512581,18.698,6.59,19.82531977,9.958,0,9.958,8.74,6.59,10.94603581
04/11/2019 12:00,18.128,1.16,18.16507594,7.148,0,7.148,10.98,1.16,11.04110502,18.798,6.12,19.76914778,7.148,0,7.148,11.65,6.12,13.15966945
04/11/2019 12:30,19.225,1.16,19.2599643,4.275,0,4.275,14.95,1.16,14.99493581,19.955,6.12,20.87238427,4.275,0,4.275,15.68,6.12,16.83201711
04/11/2019 13:00,18.107,1.26,18.15078646,9.037,0,9.037,9.07,1.26,9.15710107,18.757,6.24,19.76771734,9.037,0,9.037,9.72,6.24,11.5505844
04/11/2019 13:30,17.817,0.74,17.83236072,7.007,0,7.007,10.81,0.74,10.8352988,18.497,5.66,19.34359349,7.007,0,7.007,11.49,5.66,12.80842301
04/11/2019 14:00,19.1605,0.93,19.18305659,2.9405,0,2.9405,16.22,0.93,16.24663965,19.8905,5.87,20.73858458,2.9405,0,2.9405,16.95,5.87,17.93765314
04/11/2019 14:30,18.8145,0.87,18.83460406,4.4045,0,4.4045,14.41,0.87,14.43623912,19.5145,5.81,20.36103657,4.4045,0,4.4045,15.11,5.81,16.18852062
04/11/2019 15:00,19.137,0.99,19.16259035,3.147,0,3.147,15.99,0.99,16.02061797,19.867,5.9,20.72456728,3.147,0,3.147,16.72,5.9,17.73043711
04/11/2019 15:30,18.5165,0.82,18.53464789,2.4065,0,2.4065,16.11,0.82,16.13085553,19.2465,5.34,19.97356659,2.4065,0,2.4065,16.84,5.34,17.66638616
04/11/2019 16:00,18.595,0.71,18.60854978,2.385,0,2.385,16.21,0.71,16.22554159,19.325,5.23,20.02020292,2.385,0,2.385,16.94,5.23,17.72897346
04/11/2019 16:30,20.6725,0.84,20.68955911,1.7225,0,1.7225,18.95,0.84,18.96860828,21.4525,5.66,22.18660308,1.7225,0,1.7225,19.73,5.66,20.52580084
04/11/2019 17:00,22.322,2.58,22.47060489,1.292,0,1.292,21.03,2.58,21.18766858,22.472,4.03,22.83049899,1.292,0,1.292,21.18,4.03,21.55999304
04/11/2019 17:30,23.786,3.07,23.98330036,1.146,0,1.146,22.64,3.07,22.84719895,23.766,3.74,24.05847784,1.146,0,1.146,22.62,3.74,22.92710187
04/11/2019 18:00,23.9505,2.69,24.10109023,1.5205,0,1.5205,22.43,2.69,22.59072819,23.9905,3.61,24.26058924,1.5205,0,1.5205,22.47,3.61,22.7581414
04/11/2019 18:30,23.7615,3,23.95013324,1.4615,0,1.4615,22.3,3,22.50088887,23.6215,2.99,23.80998451,1.4615,0,1.4615,22.16,2.99,22.36080723
04/11/2019 19:00,22.9965,2.77,23.16272679,1.4465,0,1.4465,21.55,2.77,21.7272962,22.8565,2.77,23.02373758,1.4465,0,1.4465,21.41,2.77,21.58844598
04/11/2019 19:30,22.307,2.67,22.4662224,1.337,0,1.337,20.97,2.67,21.13929516,22.167,2.66,22.32602717,1.337,0,1.337,20.83,2.66,20.99915474
04/11/2019 20:00,21.5465,2.67,21.71130034,1.0765,0,1.0765,20.47,2.67,20.64339604,21.4165,2.66,21.58105818,1.0765,0,1.0765,20.34,2.66,20.51319575
04/11/2019 20:30,20.378,2.33,20.51077239,0.898,0,0.898,19.48,2.33,19.61885063,20.258,2.32,20.39041353,0.898,0,0.898,19.36,2.32,19.49851276
04/11/2019 21:00,19.5875,2.19,19.70954734,0.9175,0,0.9175,18.67,2.19,18.79800521,19.6775,2.78,19.87290634,0.9175,0,0.9175,18.76,2.78,18.96486225
04/11/2019 21:30,18.5375,1.8,18.6246854,1.1275,0,1.1275,17.41,1.8,17.50280263,18.4375,1.79,18.52418706,1.1275,0,1.1275,17.31,1.79,17.40230445
04/11/2019 22:00,17.286,1.41,17.34341074,1.276,0,1.276,16.01,1.41,16.07196939,17.216,1.54,17.28474055,1.276,0,1.276,15.94,1.54,16.01421868
04/11/2019 22:30,15.9875,-0.93,16.01452641,1.3775,0,1.3775,14.61,-0.93,14.63956967,16.6975,3.95,17.15835092,1.3775,0,1.3775,15.32,3.95,15.82102715
04/11/2019 23:00,14.7435,-1.37,14.80701497,1.3735,0,1.3735,13.37,-1.37,13.44000744,15.4335,3.56,15.83876644,1.3735,0,1.3735,14.06,3.56,14.50369608
04/11/2019 23:30,14.321,-1.25,14.37544925,1.371,0,1.371,12.95,-1.25,13.01018832,14.911,3.08,15.22577817,1.371,0,1.371,13.54,3.08,13.88589212
05/11/2019 00:00,14.6585,1.11,14.70046674,1.3685,0,1.3685,13.29,1.11,13.33627384,14.5885,1.11,14.63066753,1.3685,0,1.3685,13.22,1.11,13.26651801
05/11/2019 00:30,16.471,1.11,16.50835973,1.381,0,1.381,15.09,1.11,15.13076997,16.381,1.11,16.41856452,1.381,0,1.381,15,1.11,15.04101393
05/11/2019 01:00,16.6875,1.11,16.72437611,1.3575,0,1.3575,15.33,1.11,15.37013338,16.6075,1.11,16.64455335,1.3575,0,1.3575,15.25,1.11,15.29034336
05/11/2019 01:30,16.4405,1.11,16.47792888,1.3805,0,1.3805,15.06,1.11,15.10085097,16.3505,1.11,16.38813443,1.3805,0,1.3805,14.97,1.11,15.0110959
05/11/2019 02:00,15.6155,0.84,15.63807662,1.3655,0,1.3655,14.25,0.84,14.27473642,15.5455,0.84,15.56817813,1.3655,0,1.3655,14.18,0.84,14.20485832
05/11/2019 02:30,15.526,0.84,15.54870657,1.386,0,1.386,14.14,0.84,14.16492852,15.456,0.84,15.47880926,1.386,0,1.386,14.07,0.84,14.09505232
05/11/2019 03:00,15.1225,0.84,15.14581151,1.3725,0,1.3725,13.75,0.84,13.77563429,15.0325,0.84,15.05595086,1.3725,0,1.3725,13.66,0.84,13.68580286
05/11/2019 03:30,14.6345,0.75,14.65370568,1.3845,0,1.3845,13.25,0.75,13.27120944,14.5645,0.75,14.58379787,1.3845,0,1.3845,13.18,0.75,13.2013219
05/11/2019 04:00,14.083,0.75,14.10295675,1.373,0,1.373,12.71,0.75,12.73210902,14.023,0.75,14.04304201,1.373,0,1.373,12.65,0.75,12.6722137
