Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/11/2019 04:30,13.856,0.75,13.87628322,1.366,0,1.366,12.49,0.75,12.51249775,13.796,0.75,13.8163713,1.366,0,1.366,12.43,0.75,12.45260615
05/11/2019 05:00,14.004,0.84,14.02917018,1.374,0,1.374,12.63,0.84,12.65790267,13.924,0.84,13.94931454,1.374,0,1.374,12.55,0.84,12.57808014
05/11/2019 05:30,14.426,0.91,14.45467315,1.366,0,1.366,13.06,0.91,13.09166529,14.356,0.91,14.38481269,1.366,0,1.366,12.99,0.91,13.02183551
05/11/2019 06:00,15.221,1.14,15.26363132,1.361,0,1.361,13.86,1.14,13.90680409,15.121,1.14,15.16391246,1.361,0,1.361,13.76,1.14,13.80714308
05/11/2019 06:30,17.3435,2.22,17.48500478,1.3735,0,1.3735,15.97,2.22,16.1235635,17.2635,2.31,17.41736295,1.3735,0,1.3735,15.89,2.31,16.05702961
05/11/2019 07:00,19.1225,2.72,19.31497881,1.3625,0,1.3625,17.76,2.72,17.96708101,19.0125,2.71,19.20466756,1.3625,0,1.3625,17.65,2.71,17.85683623
05/11/2019 07:30,20.503,2.72,20.68263545,1.373,0,1.373,19.13,2.72,19.32240409,20.533,3.59,20.84447622,1.373,0,1.373,19.16,3.59,19.4934271
05/11/2019 08:00,21.361,3.47,21.64100786,1.441,0,1.441,19.92,3.47,20.2199728,21.231,3.47,21.51269999,1.441,0,1.441,19.79,3.47,20.0919138
05/11/2019 08:30,21.332,3.7,21.6505017,1.722,0,1.722,19.61,3.7,19.95600411,21.202,3.7,21.52242561,1.722,0,1.722,19.48,3.7,19.82827274
05/11/2019 09:00,21.0705,4.02,21.45055641,2.3205,0,2.3205,18.75,4.02,19.17610232,20.9505,4.03,21.33458109,2.3205,0,2.3205,18.63,4.03,19.06089715
05/11/2019 09:30,20.73,3.86,21.08631073,2.24,0,2.24,18.49,3.86,18.88861297,20.62,3.87,20.98002145,2.24,0,2.24,18.38,3.87,18.78300562
05/11/2019 10:00,20.0675,3.65,20.39674131,2.6975,0,2.6975,17.37,3.65,17.74934928,19.9675,3.65,20.29836339,2.6975,0,2.6975,17.27,3.65,17.65149852
05/11/2019 10:30,19.6835,3.58,20.00641328,3.1435,0,3.1435,16.54,3.58,16.9230021,19.5835,3.58,19.90803537,3.1435,0,3.1435,16.44,3.58,16.8252786
05/11/2019 11:00,19.7725,3.76,20.12683175,3.3125,0,3.3125,16.46,3.76,16.88399242,19.6625,3.76,20.01877884,3.3125,0,3.3125,16.35,3.76,16.77677263
05/11/2019 11:30,19.5975,3.89,19.9798425,5.2475,0,5.2475,14.35,3.89,14.86790503,19.5175,3.9,19.90333656,5.2475,0,5.2475,14.27,3.9,14.79333972
05/11/2019 12:00,19.6045,3.8,19.96938708,4.0645,0,4.0645,15.54,3.8,15.99786236,19.5045,3.8,19.87122342,4.0645,0,4.0645,15.44,3.8,15.90074212
05/11/2019 12:30,19.0025,1.41,19.05473973,3.5825,0,3.5825,15.42,1.41,15.48433079,19.5525,5.3,20.25809113,3.5825,0,3.5825,15.97,5.3,16.82649399
05/11/2019 13:00,18.974,0.91,18.99580943,4.354,0,4.354,14.62,0.91,14.64829342,19.694,5.86,20.54734134,4.354,0,4.354,15.34,5.86,16.42118144
05/11/2019 13:30,18.6535,0.7,18.66662964,3.2535,0,3.2535,15.4,0.7,15.41590088,19.3835,5.62,20.18178566,3.2535,0,3.2535,16.13,5.62,17.08102163
05/11/2019 14:00,19.2985,1.01,19.32491144,2.3985,0,2.3985,16.9,1.01,16.93015357,20.0485,5.95,20.91279159,2.3985,0,2.3985,17.65,5.95,18.6259228
05/11/2019 14:30,19.7915,1.2,19.82784588,1.6215,0,1.6215,18.17,1.2,18.20958264,20.5615,6.12,21.45296442,1.6215,0,1.6215,18.94,6.12,19.90422066
05/11/2019 15:00,20.085,1.27,20.1251118,1.405,0,1.405,18.68,1.27,18.72312207,20.855,6.2,21.75709137,1.405,0,1.405,19.45,6.2,20.41427197
05/11/2019 15:30,19.872,1.1,19.90242156,1.882,0,1.882,17.99,1.1,18.02359842,20.632,6.02,21.49232012,1.882,0,1.882,18.75,6.02,19.69271185
05/11/2019 16:00,20.032,1.22,20.06911617,1.852,0,1.852,18.18,1.22,18.22088911,20.792,6.12,21.67398588,1.852,0,1.852,18.94,6.12,19.90422066
05/11/2019 16:30,21.348,2.77,21.52695993,1.498,0,1.498,19.85,2.77,20.04234018,21.658,5.08,22.2457943,1.498,0,1.498,20.16,5.08,20.79018999
05/11/2019 17:00,22.7155,3.76,23.02458556,1.2855,0,1.2855,21.43,3.76,21.75735508,22.5855,3.76,22.89634054,1.2855,0,1.2855,21.3,3.76,21.62932269
05/11/2019 17:30,23.7595,3.5,24.01590807,1.2995,0,1.2995,22.46,3.5,22.73107125,23.6195,3.49,23.87594774,1.2995,0,1.2995,22.32,3.49,22.59120404
05/11/2019 18:00,23.849,3.21,24.06405828,1.289,0,1.289,22.56,3.21,22.78722669,23.709,3.21,23.92531674,1.289,0,1.289,22.42,3.21,22.64863131
05/11/2019 18:30,23.513,3.21,23.73110341,1.243,0,1.243,22.27,3.21,22.50015556,23.383,3.21,23.60230474,1.243,0,1.243,22.14,3.21,22.37149302
05/11/2019 19:00,22.627,2.82,22.80205098,1.347,0,1.347,21.28,2.82,21.46603829,22.497,2.83,22.67430063,1.347,0,1.347,21.15,2.83,21.33849573
05/11/2019 19:30,21.7575,2.4,21.88946793,1.4475,0,1.4475,20.31,2.4,20.45131047,21.6375,2.41,21.77130006,1.4475,0,1.4475,20.19,2.41,20.33332732
05/11/2019 20:00,20.6345,2.33,20.76563243,1.4945,0,1.4945,19.14,2.33,19.28129923,20.8245,3.14,21.05990029,1.4945,0,1.4945,19.33,3.14,19.58337305
05/11/2019 20:30,19.816,-0.67,19.82732347,1.516,0,1.516,18.3,-0.67,18.31226092,20.606,4.58,21.10885208,1.516,0,1.516,19.09,4.58,19.63172178
05/11/2019 21:00,19.101,-0.67,19.11274708,1.491,0,1.491,17.61,-0.67,17.62274099,19.871,4.46,20.36536867,1.491,0,1.491,18.38,4.46,18.91338151
05/11/2019 21:30,18.463,-0.67,18.47515275,1.483,0,1.483,16.98,-0.67,16.99321335,19.223,4.35,19.70903927,1.483,0,1.483,17.74,4.35,18.26554407
05/11/2019 22:00,17.5815,0.88,17.60350937,1.4415,0,1.4415,16.14,0.88,16.16397228,17.7115,2.22,17.85008774,1.4415,0,1.4415,16.27,2.22,16.4207582
05/11/2019 22:30,16.472,1.32,16.52480511,1.452,0,1.452,15.02,1.32,15.0778911,16.382,1.33,16.43590046,1.452,0,1.452,14.93,1.33,14.98912272
05/11/2019 23:00,15.234,1.22,15.28277318,1.434,0,1.434,13.8,1.22,13.85382258,15.134,1.22,15.18309441,1.434,0,1.434,13.7,1.22,13.7542139
05/11/2019 23:30,14.7395,0.99,14.77270998,1.4395,0,1.4395,13.3,0.99,13.33679497,14.6595,0.99,14.69289081,1.4395,0,1.4395,13.22,0.99,13.25701701
06/11/2019 00:00,14.4515,0.91,14.48012266,1.4315,0,1.4315,13.02,0.91,13.05176233,14.3915,0.92,14.42087626,1.4315,0,1.4315,12.96,0.92,12.99261329
06/11/2019 00:30,16.3215,0.91,16.34684869,1.4415,0,1.4415,14.88,0.91,14.90779997,16.2315,0.92,16.25755185,1.4415,0,1.4415,14.79,0.92,14.8185863
06/11/2019 01:00,16.315,0.81,16.33509489,1.435,0,1.435,14.88,0.81,14.90203006,16.225,0.82,16.24570789,1.435,0,1.435,14.79,0.82,14.81271413
06/11/2019 01:30,15.9945,0.81,16.01499704,1.4545,0,1.4545,14.54,0.81,14.56254442,15.9145,0.82,15.93561139,1.4545,0,1.4545,14.46,0.82,14.48323168
06/11/2019 02:00,15.727,0.58,15.73769135,1.447,0,1.447,14.28,0.58,14.29177386,15.757,1.36,15.81558247,1.447,0,1.447,14.31,1.36,14.37448086
06/11/2019 02:30,15.4365,-1.19,15.48230061,1.4565,0,1.4565,13.98,-1.19,14.03055594,16.0165,3.1,16.31374489,1.4565,0,1.4565,14.56,3.1,14.88635617
06/11/2019 03:00,15.222,0.82,15.24407045,1.452,0,1.452,13.77,0.82,13.79439379,15.142,0.82,15.16418689,1.452,0,1.452,13.69,0.82,13.71453608
06/11/2019 03:30,14.586,0.7,14.60278727,1.456,0,1.456,13.13,0.7,13.14864632,14.506,0.7,14.52287974,1.456,0,1.456,13.05,0.7,13.06876046
06/11/2019 04:00,14.1005,0.7,14.11786458,1.4505,0,1.4505,12.65,0.7,12.66935279,14.0205,0.7,14.03796354,1.4505,0,1.4505,12.57,0.7,12.58947576
06/11/2019 04:30,13.993,0.7,14.01049781,1.463,0,1.463,12.53,0.7,12.54953784,13.913,0.7,13.9305983,1.463,0,1.463,12.45,0.7,12.46966319
06/11/2019 05:00,13.914,0.7,13.93159704,1.454,0,1.454,12.46,0.7,12.47964743,13.844,0.7,13.8616859,1.454,0,1.454,12.39,0.7,12.40975826
06/11/2019 05:30,14.4915,0.77,14.5119424,1.4615,0,1.4615,13.03,0.77,13.05273151,14.4115,0.77,14.43205572,1.4615,0,1.4615,12.95,0.77,12.97287169
06/11/2019 06:00,15.237,1.05,15.27313553,1.447,0,1.447,13.79,1.05,13.82991685,15.137,1.05,15.17337369,1.447,0,1.447,13.69,1.05,13.73020757
06/11/2019 06:30,17.4915,1.95,17.59986001,1.4515,0,1.4515,16.04,1.95,16.15809704,17.4515,2.28,17.5998083,1.4515,0,1.4515,16,2.28,16.16163358
06/11/2019 07:00,19.4755,2.48,19.63276599,1.4455,0,1.4455,18.03,2.48,18.19976099,19.4455,2.93,19.66500369,1.4455,0,1.4455,18,2.93,18.23691037
06/11/2019 07:30,21.0495,3.1,21.27654695,1.4695,0,1.4695,19.58,3.1,19.82388458,21.0795,4.05,21.46503716,1.4695,0,1.4695,19.61,4.05,20.02385078
06/11/2019 08:00,21.7605,3.83,22.09498269,1.9005,0,1.9005,19.86,3.83,20.22593632,21.6305,3.82,21.96522092,1.9005,0,1.9005,19.73,3.82,20.09640018
06/11/2019 08:30,21.702,4.14,22.09335656,2.622,0,2.622,19.08,4.14,19.52398525,21.582,4.13,21.97361199,2.622,0,2.622,18.96,4.13,19.40459997
06/11/2019 09:00,21.099,4.24,21.5208132,3.779,0,3.779,17.32,4.24,17.83143292,20.989,4.23,21.41100234,3.779,0,3.779,17.21,4.23,17.72221769
06/11/2019 09:30,21.0465,4.32,21.48528711,3.3865,0,3.3865,17.66,4.32,18.18070406,20.9365,4.31,21.37552648,3.3865,0,3.3865,17.55,4.31,18.07148583
06/11/2019 10:00,21.5615,4.24,21.97443702,2.6315,0,2.6315,18.93,4.24,19.39903348,21.4415,4.23,21.85476658,2.6315,0,2.6315,18.81,4.23,19.27975622
06/11/2019 10:30,21.249,4.17,21.65430445,2.619,0,2.619,18.63,4.17,19.0909874,21.139,4.16,21.54444061,2.619,0,2.619,18.52,4.16,18.98146464
06/11/2019 11:00,21.578,4.31,22.00423105,2.488,0,2.488,19.09,4.31,19.5704931,21.458,4.31,21.88656812,2.488,0,2.488,18.97,4.31,19.45345728
06/11/2019 11:30,21.0735,4.18,21.48405926,2.6935,0,2.6935,18.38,4.18,18.84931829,20.9535,4.18,21.36636521,2.6935,0,2.6935,18.26,4.18,18.732325
06/11/2019 12:00,20.4235,4.18,20.84686433,4.4135,0,4.4135,16.01,4.18,16.5466764,20.3235,4.18,20.74890484,4.4135,0,4.4135,15.91,4.18,16.44993921
06/11/2019 12:30,19.803,4.18,20.23934804,7.063,0,7.063,12.74,4.18,13.40820644,19.723,4.18,20.16107956,7.063,0,7.063,12.66,4.18,13.33221662
06/11/2019 13:00,20.012,4.06,20.41969011,6.262,0,6.262,13.75,4.06,14.33687902,19.922,4.05,20.32950034,6.262,0,6.262,13.66,4.05,14.24774017
06/11/2019 13:30,19.733,3.43,20.02888387,3.623,0,3.623,16.11,3.43,16.4710959,19.633,3.43,19.93036851,3.623,0,3.623,16.01,3.43,16.37330144
06/11/2019 14:00,19.935,3.43,20.22792933,3.025,0,3.025,16.91,3.43,17.25436177,19.815,3.43,20.1096774,3.025,0,3.025,16.79,3.43,17.13677333
06/11/2019 14:30,20.598,3.59,20.90850793,2.128,0,2.128,18.47,3.59,18.81565837,20.468,3.59,20.78045052,2.128,0,2.128,18.34,3.59,18.68806303
06/11/2019 15:00,20.413,3.48,20.70750997,2.163,0,2.163,18.25,3.48,18.57882935,20.293,3.47,20.58753868,2.163,0,2.163,18.13,3.47,18.45908448
06/11/2019 15:30,19.811,3.24,20.0741954,2.471,0,2.471,17.34,3.24,17.64010204,19.701,3.24,19.96564552,2.471,0,2.471,17.23,3.24,17.53198506
06/11/2019 16:00,20.5975,3.5,20.89275009,1.8075,0,1.8075,18.79,3.5,19.11319178,20.4675,3.5,20.76459863,1.8075,0,1.8075,18.66,3.5,18.98540492
06/11/2019 16:30,22.265,3.68,22.56706948,1.495,0,1.495,20.77,3.68,21.09348952,22.125,3.68,22.42895506,1.495,0,1.495,20.63,3.68,20.95565079
06/11/2019 17:00,23.2165,3.44,23.46996958,1.4365,0,1.4365,21.78,3.44,22.04998866,23.0865,3.43,23.33990965,1.4365,0,1.4365,21.65,3.43,21.92002281
06/11/2019 17:30,23.8235,3.16,24.03216079,1.4135,0,1.4135,22.41,3.16,22.6316968,23.6835,3.16,23.89338344,1.4135,0,1.4135,22.27,3.16,22.49307671
06/11/2019 18:00,23.807,3.01,23.99652785,1.397,0,1.397,22.41,3.01,22.61124057,23.667,3.01,23.85764006,1.397,0,1.397,22.27,3.01,22.4724943
06/11/2019 18:30,23.5605,2.82,23.72866537,1.6005,0,1.6005,21.96,2.82,22.1403252,23.4205,2.82,23.58966342,1.6005,0,1.6005,21.82,2.82,22.00147268
06/11/2019 19:00,23.1875,2.82,23.35835089,1.5875,0,1.5875,21.6,2.82,21.78330553,23.0575,2.82,23.22930705,1.5875,0,1.5875,21.47,2.82,21.65440602
06/11/2019 19:30,22.6065,2.82,22.7817085,1.5265,0,1.5265,21.08,2.82,21.26778785,22.4765,2.82,22.65271402,1.5265,0,1.5265,20.95,2.82,21.13894274
06/11/2019 20:00,22.0065,2.67,22.16788087,1.4965,0,1.4965,20.51,2.67,20.6830607,21.8765,2.68,22.04004656,1.4965,0,1.4965,20.38,2.68,20.5554567
06/11/2019 20:30,21.191,2.41,21.32760139,1.521,0,1.521,19.67,2.41,19.81708859,21.061,2.42,21.19957832,1.521,0,1.521,19.54,2.42,19.68928643
06/11/2019 21:00,20.297,2.29,20.4257756,1.497,0,1.497,18.8,2.29,18.9389572,20.187,2.31,20.31873689,1.497,0,1.497,18.69,2.31,18.83221177
06/11/2019 21:30,18.9115,0.71,18.92482318,1.5115,0,1.5115,17.4,0.71,17.41447961,19.4615,3.99,19.8663052,1.5115,0,1.5115,17.95,3.99,18.38811029
06/11/2019 22:00,17.659,0.63,17.67023432,1.529,0,1.529,16.13,0.63,16.14229847,17.849,2.29,17.99530219,1.529,0,1.529,16.32,2.29,16.47988167
06/11/2019 22:30,16.556,1.32,16.60853805,1.546,0,1.546,15.01,1.32,15.06792952,16.476,1.33,16.52959395,1.546,0,1.546,14.93,1.33,14.98912272
06/11/2019 23:00,15.7645,1.32,15.81966688,1.5245,0,1.5245,14.24,1.32,14.30104891,15.6845,1.33,15.74078906,1.5245,0,1.5245,14.16,1.33,14.222324
06/11/2019 23:30,15.2635,0.87,15.28827434,1.5335,0,1.5335,13.73,0.87,13.75753612,15.3035,1.61,15.38795673,1.5335,0,1.5335,13.77,1.61,13.86380179
07/11/2019 00:00,14.1795,-1.5,14.25861916,1.5095,0,1.5095,12.67,-1.5,12.75848345,14.8695,3.4,15.25326294,1.5095,0,1.5095,13.36,3.4,13.78584782
07/11/2019 00:30,16.0215,-1.58,16.09921931,1.5215,0,1.5215,14.5,-1.58,14.58582874,16.7115,3.24,17.02268581,1.5215,0,1.5215,15.19,3.24,15.53169984
07/11/2019 01:00,16.445,-1.58,16.52072713,1.515,0,1.515,14.93,-1.58,15.01337071,17.145,3.24,17.44845624,1.515,0,1.515,15.63,3.24,15.96228367
07/11/2019 01:30,16.1785,-1.58,16.25546869,1.5185,0,1.5185,14.66,-1.58,14.74489742,16.8785,3.24,17.18666234,1.5185,0,1.5185,15.36,3.24,15.69799987
07/11/2019 02:00,15.8475,-1.58,15.92606845,1.5075,0,1.5075,14.34,-1.58,14.42678065,16.5375,3.24,16.85189919,1.5075,0,1.5075,15.03,3.24,15.3752561
07/11/2019 02:30,15.6965,-1.66,15.78403346,1.5265,0,1.5265,14.17,-1.66,14.26690226,16.3765,3.24,16.6939316,1.5265,0,1.5265,14.85,3.24,15.19934538
07/11/2019 03:00,15.2855,-1.66,15.3753735,1.5055,0,1.5055,13.78,-1.66,13.87962536,15.9655,3.24,16.29094197,1.5055,0,1.5055,14.46,3.24,14.81854244
07/11/2019 03:30,14.5645,-1.59,14.65103274,1.5145,0,1.5145,13.05,-1.59,13.14650524,15.0945,2.81,15.35382787,1.5145,0,1.5145,13.58,2.81,13.86767825
07/11/2019 04:00,14.5515,0.69,14.56784995,1.5015,0,1.5015,13.05,0.69,13.06822865,14.4415,0.68,14.45750055,1.5015,0,1.5015,12.94,0.68,12.95785476
07/11/2019 04:30,14.385,0.69,14.40153898,1.505,0,1.505,12.88,0.69,12.8984689,14.305,0.68,14.32115306,1.505,0,1.505,12.8,0.68,12.81804977
07/11/2019 05:00,14.2685,0.69,14.28517386,1.4885,0,1.4885,12.78,0.69,12.79861321,14.1785,0.68,14.19479701,1.4885,0,1.4885,12.69,0.68,12.70820601
07/11/2019 05:30,14.7975,0.91,14.82545467,1.4975,0,1.4975,13.3,0.91,13.33109523,14.7175,0.91,14.74560634,1.4975,0,1.4975,13.22,0.91,13.25128296
07/11/2019 06:00,15.7685,0.6,15.77991103,1.4885,0,1.4885,14.28,0.6,14.29259948,15.8985,2.04,16.02884594,1.4885,0,1.4885,14.41,2.04,14.55368338
07/11/2019 06:30,17.9335,2.18,18.06551472,1.4935,0,1.4935,16.44,2.18,16.58390786,17.8635,2.39,18.02267273,1.4935,0,1.4935,16.37,2.39,16.54354859
07/11/2019 07:00,19.361,1.59,19.42617875,1.491,0,1.491,17.87,1.59,17.94059642,19.881,4.64,20.41528254,1.491,0,1.491,18.39,4.64,18.96633069
07/11/2019 07:30,20.3415,0.8,20.35722531,1.5215,0,1.5215,18.82,0.8,18.83699551,21.1015,5.68,21.85259029,1.5215,0,1.5215,19.58,5.68,20.38722149
07/11/2019 08:00,21.177,1.21,21.21154,2.037,0,2.037,19.14,1.21,19.17820899,21.947,6.1,22.7789554,2.037,0,2.037,19.91,6.1,20.82349875
07/11/2019 08:30,20.7865,1.28,20.8258729,3.2065,0,3.2065,17.58,1.28,17.62653681,21.5365,6.17,22.40289562,3.2065,0,3.2065,18.33,6.17,19.34057393
07/11/2019 09:00,19.812,1.28,19.85330562,4.812,0,4.812,15,1.28,15.05451427,20.532,6.17,21.43902806,4.812,0,4.812,15.72,6.17,16.88748945
07/11/2019 09:30,19.19,1.28,19.23264152,6.33,0,6.33,12.86,1.28,12.92354441,19.88,6.17,20.8154582,6.33,0,6.33,13.55,6.17,14.88863325
07/11/2019 10:00,18.5785,0.89,18.59980544,6.2785,0,6.2785,12.3,0.89,12.33215715,19.2685,5.86,20.13987816,6.2785,0,6.2785,12.99,5.86,14.2506035
07/11/2019 10:30,18.6615,3.2,18.93387394,6.6515,0,6.6515,12.01,3.2,12.42900237,18.6115,3.37,18.91414371,6.6515,0,6.6515,11.96,3.37,12.4257193
07/11/2019 11:00,19.2565,3.38,19.55088725,5.4865,0,5.4865,13.77,3.38,14.17876229,19.1765,3.37,19.47036343,5.4865,0,5.4865,13.69,3.37,14.09868788
07/11/2019 11:30,18.6855,3.56,19.02160641,7.4955,0,7.4955,11.19,3.56,11.74264451,18.6255,3.55,18.96079508,7.4955,0,7.4955,11.13,3.55,11.68243981
07/11/2019 12:00,17.558,3.73,17.94982629,10.948,0,10.948,6.61,3.73,7.589795781,17.528,3.72,17.9184035,10.948,0,10.948,6.58,3.72,7.558756511
07/11/2019 12:30,17.693,3.52,18.03975191,10.103,0,10.103,7.59,3.52,8.366510623,17.653,3.52,18.00052246,10.103,0,10.103,7.55,3.52,8.330240093
07/11/2019 13:00,18.795,3.41,19.10183564,7.575,0,7.575,11.22,3.41,11.72674294,18.735,3.41,19.04280245,7.575,0,7.575,11.16,3.41,11.66934874
07/11/2019 13:30,19.8175,2.78,20.01153933,2.7475,0,2.7475,17.07,2.78,17.29489231,19.7175,2.78,19.91251381,2.7475,0,2.7475,16.97,2.78,17.19620016
07/11/2019 14:00,20.417,2.78,20.60539466,2.227,0,2.227,18.19,2.78,18.4012092,20.577,4.25,21.01131669,2.227,0,2.227,18.35,4.25,18.83573731
07/11/2019 14:30,19.2675,1.26,19.30865496,5.1675,0,5.1675,14.1,1.26,14.15618593,19.9675,6.18,20.90199647,5.1675,0,5.1675,14.8,6.18,16.03846626
07/11/2019 15:00,18.803,1,18.82957272,5.173,0,5.173,13.63,1,13.66663455,19.493,5.91,20.36922063,5.173,0,5.173,14.32,5.91,15.49162677
07/11/2019 15:30,19.458,0.93,19.48021211,2.878,0,2.878,16.58,0.93,16.60606215,20.188,5.8,21.00465053,2.878,0,2.878,17.31,5.8,18.25585112
07/11/2019 16:00,20.2895,2.59,20.45414164,2.3395,0,2.3395,17.95,2.59,18.13589259,20.4895,4.44,20.96504735,2.3395,0,2.3395,18.15,4.44,18.68518397
07/11/2019 16:30,21.938,3.52,22.21860131,1.638,0,1.638,20.3,3.52,20.60292212,21.808,3.51,22.08866144,1.638,0,1.638,20.17,3.51,20.47312873
07/11/2019 17:00,23.0485,3.18,23.26683804,1.6085,0,1.6085,21.44,3.18,21.67454728,22.9285,3.27,23.16050544,1.6085,0,1.6085,21.32,3.27,21.56931385
07/11/2019 17:30,24.2415,3.07,24.43512272,1.5715,0,1.5715,22.67,3.07,22.87692724,24.1015,3.06,24.29497689,1.5715,0,1.5715,22.53,3.06,22.73685334
07/11/2019 18:00,24.3385,2.94,24.51542743,1.5685,0,1.5685,22.77,2.94,22.95901784,24.2085,2.94,24.38637062,1.5685,0,1.5685,22.64,2.94,22.83009417
07/11/2019 18:30,24.0175,2.86,24.18718475,1.5875,0,1.5875,22.43,2.86,22.611601,23.8775,2.86,24.04817262,1.5875,0,1.5875,22.29,2.86,22.47273237
07/11/2019 19:00,23.2695,2.57,23.41099165,1.5695,0,1.5695,21.7,2.57,21.85165669,23.1195,2.56,23.26080137,1.5695,0,1.5695,21.55,2.56,21.70152299
07/11/2019 19:30,22.6535,2.39,22.77922655,1.5335,0,1.5335,21.12,2.39,21.25479946,22.5235,2.39,22.64994817,1.5335,0,1.5335,20.99,2.39,21.12562898
07/11/2019 20:00,22.1255,2.23,22.23759542,1.5155,0,1.5155,20.61,2.23,20.73029185,21.9955,2.23,22.10825457,1.5155,0,1.5155,20.48,2.23,20.60105094
07/11/2019 20:30,21.053,0.85,21.07015209,1.533,0,1.533,19.52,0.85,19.5384979,21.353,3.11,21.57829254,1.533,0,1.533,19.82,3.11,20.0625148
07/11/2019 21:00,20.126,-0.67,20.13714915,1.516,0,1.516,18.61,-0.67,18.62205681,20.876,4.34,21.32235859,1.516,0,1.516,19.36,4.34,19.84049395
07/11/2019 21:30,19.251,-0.57,19.25943667,1.521,0,1.521,17.73,-0.57,17.73916007,19.921,4.04,20.32653047,1.521,0,1.521,18.4,4.04,18.83830141
07/11/2019 22:00,18.2245,1.38,18.27667366,1.5145,0,1.5145,16.71,1.38,16.76688701,18.1245,1.37,18.17620423,1.5145,0,1.5145,16.61,1.37,16.66640333
07/11/2019 22:30,17.391,1.38,17.44566654,1.521,0,1.521,15.87,1.38,15.92988701,17.291,1.37,17.34518899,1.521,0,1.521,15.77,1.37,15.8293967
07/11/2019 23:00,16.1275,1.19,16.17134367,1.5075,0,1.5075,14.62,1.19,14.66835028,16.0275,1.19,16.07161648,1.5075,0,1.5075,14.52,1.19,14.56868216
07/11/2019 23:30,15.188,-1.07,15.22564429,1.518,0,1.518,13.67,-1.07,13.71181243,15.738,3,16.02138084,1.518,0,1.518,14.22,3,14.5330107
08/11/2019 00:00,14.8675,-1.52,14.9449977,1.3875,0,1.3875,13.48,-1.52,13.56542664,15.5475,3.35,15.90431565,1.3875,0,1.3875,14.16,3.35,14.5508797
08/11/2019 00:30,16.7445,-1.52,16.81334828,1.3745,0,1.3745,15.37,-1.52,15.44497653,17.4345,3.27,17.73850868,1.3745,0,1.3745,16.06,3.27,16.38952409
08/11/2019 01:00,17.8265,1.16,17.8642017,1.3665,0,1.3665,16.46,1.16,16.50082422,17.7765,1.4,17.83154374,1.3665,0,1.3665,16.41,1.4,16.46961141
08/11/2019 01:30,17.592,1.16,17.63020318,1.372,0,1.372,16.22,1.16,16.26142675,17.492,1.15,17.52976223,1.372,0,1.372,16.12,1.15,16.16096841
08/11/2019 02:00,17.133,1.16,17.17222435,1.363,0,1.363,15.77,1.16,15.81260573,17.033,1.15,17.07177756,1.363,0,1.363,15.67,1.15,15.7121418
08/11/2019 02:30,17.1445,1.16,17.1836981,1.3745,0,1.3745,15.77,1.16,15.81260573,17.0445,1.15,17.08325145,1.3745,0,1.3745,15.67,1.15,15.7121418
08/11/2019 03:00,16.6165,1.08,16.65156066,1.3665,0,1.3665,15.25,1.08,15.28819479,16.5065,1.15,16.54651148,1.3665,0,1.3665,15.14,1.15,15.18361288
08/11/2019 03:30,15.597,-1.51,15.66992371,1.367,0,1.367,14.23,-1.51,14.30989168,16.287,3.42,16.64219844,1.367,0,1.367,14.92,3.42,15.30695267
08/11/2019 04:00,15.276,-0.54,15.2855414,1.366,0,1.366,13.91,-0.54,13.92047772,15.646,2.35,15.82149854,1.366,0,1.366,14.28,2.35,14.47207311
08/11/2019 04:30,15.275,0.84,15.29807913,1.365,0,1.365,13.91,0.84,13.93533997,15.175,0.84,15.19823098,1.365,0,1.365,13.81,0.84,13.83552312
08/11/2019 05:00,15.1055,0.84,15.1288377,1.3555,0,1.3555,13.75,0.84,13.77563429,15.0255,0.84,15.04896177,1.3555,0,1.3555,13.67,0.84,13.69578402
08/11/2019 05:30,15.66,1,15.691896,1.36,0,1.36,14.3,1,14.33492239,15.57,1,15.60207999,1.36,0,1.36,14.21,1,14.24514303
08/11/2019 06:00,16.5625,1.29,16.61266102,1.3525,0,1.3525,15.21,1.29,15.26460612,16.4725,1.29,16.52293425,1.3525,0,1.3525,15.12,1.29,15.17492998
08/11/2019 06:30,18.151,0.98,18.17743659,1.351,0,1.351,16.8,0.98,16.82855906,18.571,3.52,18.90165181,1.351,0,1.351,17.22,3.52,17.57608603
08/11/2019 07:00,20.0665,2.69,20.24600015,1.3465,0,1.3465,18.72,2.69,18.91228437,19.9465,2.68,20.12573632,1.3465,0,1.3465,18.6,2.68,18.79208344
08/11/2019 07:30,21.3005,1.43,21.34844726,1.4005,0,1.4005,19.9,1.43,19.95131324,21.9305,5.47,22.60238329,1.4005,0,1.4005,20.53,5.47,21.24621849
08/11/2019 08:00,21.919,1.08,21.94559092,1.519,0,1.519,20.4,1.08,20.42856823,22.709,5.92,23.4679586,1.519,0,1.519,21.19,5.92,22.00142041
08/11/2019 08:30,22.521,1.62,22.57919044,1.731,0,1.731,20.79,1.62,20.85302136,23.311,6.49,24.19757883,1.731,0,1.731,21.58,6.49,22.53478422
08/11/2019 09:00,22.79,2.68,22.94703685,1.94,0,1.94,20.85,2.68,21.0215342,23.23,5.69,23.91670964,1.94,0,1.94,21.29,5.69,22.03724574
08/11/2019 09:30,23.1225,4.24,23.5080328,2.3825,0,2.3825,20.74,4.24,21.16896785,22.9925,4.23,23.37836513,2.3825,0,2.3825,20.61,4.23,21.03960551
08/11/2019 10:00,22.107,3.56,22.39180763,3.997,0,3.997,18.11,3.56,18.45658961,21.997,3.55,22.28161819,3.997,0,3.997,18,3.55,18.34672995
08/11/2019 10:30,19.627,3.02,19.85798401,6.317,0,6.317,13.31,3.02,13.64831491,19.757,3.7,20.10047385,6.317,0,6.317,13.44,3.7,13.94
08/11/2019 11:00,19.106,1.41,19.15795751,8.876,0,8.876,10.23,1.41,10.32671293,19.636,5.43,20.37295747,8.876,0,8.876,10.76,5.43,12.05248937
08/11/2019 11:30,19.044,3.56,19.37388799,10.294,0,10.294,8.75,3.56,9.446486119,19.004,3.55,19.33273173,10.294,0,10.294,8.71,3.55,9.405668504
08/11/2019 12:00,18.885,3.63,19.23070787,10.635,0,10.635,8.25,3.63,9.013290187,18.845,3.62,19.18953947,10.635,0,10.635,8.21,3.62,8.972652896
08/11/2019 12:30,19.206,3.69,19.557263,9.896,0,9.896,9.31,3.69,10.01459934,19.166,3.68,19.51609479,9.896,0,9.896,9.27,3.68,9.973730496
08/11/2019 13:00,19.202,3.34,19.49031565,8.352,0,8.352,10.85,3.34,11.35244907,19.142,3.33,19.42948955,8.352,0,8.352,10.79,3.33,11.29216543
08/11/2019 13:30,18.6005,3.04,18.84728628,9.3305,0,9.3305,9.27,3.04,9.755741899,18.5605,3.04,18.80781115,9.3305,0,9.3305,9.23,3.04,9.717741507
08/11/2019 14:00,18.4885,3.2,18.76338542,8.7185,0,8.7185,9.77,3.2,10.28070523,18.4385,3.2,18.71411986,8.7185,0,8.7185,9.72,3.2,10.23320087
08/11/2019 14:30,18.577,3.15,18.84217156,7.687,0,7.687,10.89,3.15,11.33642801,18.507,3.14,18.771485,7.687,0,7.687,10.82,3.14,11.26641025
08/11/2019 15:00,18.803,3.15,19.06502843,6.173,0,6.173,12.63,3.15,13.01688903,18.723,3.14,18.984476,6.173,0,6.173,12.55,3.14,12.93685047
08/11/2019 15:30,19.0505,2.83,19.25955478,4.4205,0,4.4205,14.63,2.83,14.90120129,18.9505,2.83,19.16064587,4.4205,0,4.4205,14.53,2.83,14.80303347
08/11/2019 16:00,19.7115,2.75,19.90240519,2.8515,0,2.8515,16.86,2.75,17.08280129,19.6015,2.74,19.79207928,2.8515,0,2.8515,16.75,2.74,16.97262796
08/11/2019 16:30,21.426,2.83,21.61208865,1.776,0,1.776,19.65,2.83,19.85274288,21.316,2.83,21.50304062,1.776,0,1.776,19.54,2.83,19.74387247
08/11/2019 17:00,22.8955,2.42,23.0230389,1.3955,0,1.3955,21.5,2.42,21.63576668,23.1055,4.15,23.4752344,1.3955,0,1.3955,21.71,4.15,22.10309028
08/11/2019 17:30,24.3635,3.31,24.58731853,1.3735,0,1.3735,22.99,3.31,23.2270575,24.2335,3.31,24.45850818,1.3735,0,1.3735,22.86,3.31,23.09839172
08/11/2019 18:00,24.458,3.25,24.67298652,1.378,0,1.378,23.08,3.25,23.30770044,24.318,3.24,24.53289066,1.378,0,1.378,22.94,3.24,23.16767576
08/11/2019 18:30,24.17,2.84,24.3362795,1.39,0,1.39,22.78,2.84,22.95634988,24.04,2.83,24.20600132,1.39,0,1.39,22.65,2.83,22.82611224
08/11/2019 19:00,23.629,2.84,23.79905967,1.389,0,1.389,22.24,2.84,22.42059767,23.709,3.33,23.94171216,1.389,0,1.389,22.32,3.33,22.56704012
08/11/2019 19:30,22.604,0.68,22.61422597,1.334,0,1.334,21.27,0.68,21.28086699,23.414,5.02,23.9461019,1.334,0,1.334,22.08,5.02,22.64347147
08/11/2019 20:00,22.195,2.27,22.31078047,1.325,0,1.325,20.87,2.27,20.99308934,22.235,2.76,22.4056427,1.325,0,1.325,20.91,2.76,21.09136553
08/11/2019 20:30,21.7065,2.27,21.8248721,1.3365,0,1.3365,20.37,2.27,20.49609231,21.5865,2.23,21.70137973,1.3365,0,1.3365,20.25,2.23,20.37241763
08/11/2019 21:00,20.284,0.87,20.30264899,1.474,0,1.474,18.81,0.87,18.83010887,20.404,2.23,20.52549917,1.474,0,1.474,18.93,2.23,19.06089715
08/11/2019 21:30,19.196,1.17,19.23162281,1.486,0,1.486,17.71,1.17,17.74860558,19.096,1.17,19.13180901,1.486,0,1.486,17.61,1.17,17.64882432
08/11/2019 22:00,18.9825,1.42,19.03553798,1.4825,0,1.4825,17.5,1.42,17.55751691,18.8925,1.42,18.94578993,1.4825,0,1.4825,17.41,1.42,17.46781326
08/11/2019 22:30,17.701,1.17,17.73962517,1.491,0,1.491,16.21,1.17,16.25216909,17.611,1.18,17.65048784,1.491,0,1.491,16.12,1.18,16.16313088
08/11/2019 23:00,16.897,1.17,16.93745875,1.487,0,1.487,15.41,1.17,15.45435214,16.817,1.18,16.85834775,1.487,0,1.487,15.33,1.18,15.37534715
08/11/2019 23:30,16.899,1.26,16.94590809,1.489,0,1.489,15.41,1.26,15.4614262,16.819,1.26,16.86613059,1.489,0,1.489,15.33,1.26,15.38169366
09/11/2019 00:00,16.635,1.2,16.67822607,1.485,0,1.485,15.15,1.2,15.19745044,16.555,1.21,16.59916037,1.485,0,1.485,15.07,1.21,15.1184986
09/11/2019 00:30,18.629,1.2,18.66760941,1.489,0,1.489,17.14,1.2,17.18195565,18.519,1.21,18.55848757,1.489,0,1.489,17.03,1.21,17.07293179
09/11/2019 01:00,18.625,1.14,18.65985597,1.485,0,1.485,17.14,1.14,17.17786948,18.515,1.15,18.55067991,1.485,0,1.485,17.03,1.15,17.06878437
09/11/2019 01:30,18.426,1.14,18.4612317,1.486,0,1.486,16.94,1.14,16.97831558,18.326,1.15,18.36204716,1.486,0,1.486,16.84,1.15,16.87922095
09/11/2019 02:00,18.012,1.08,18.04434936,1.482,0,1.482,16.53,1.08,16.56524374,17.912,1.09,17.94513427,1.482,0,1.482,16.43,1.09,16.46611672
09/11/2019 02:30,17.8885,0.95,17.91370794,1.4985,0,1.4985,16.39,0.95,16.41750895,17.7785,0.95,17.80386369,1.4985,0,1.4985,16.28,0.95,16.3076945
09/11/2019 03:00,17.6015,0.95,17.62711838,1.4915,0,1.4915,16.11,0.95,16.13798624,17.5015,0.95,17.52726454,1.4915,0,1.4915,16.01,0.95,16.03816074
09/11/2019 03:30,17.05,0.95,17.07644577,1.5,0,1.5,15.55,0.95,15.57899227,16.96,0.95,16.98658588,1.5,0,1.5,15.46,0.95,15.48916073
09/11/2019 04:00,16.5385,0.87,16.56136716,1.4985,0,1.4985,15.04,0.87,15.06514188,16.4585,0.88,16.48200905,1.4985,0,1.4985,14.96,0.88,14.98586
09/11/2019 04:30,16.2845,0.76,16.30222501,1.5045,0,1.5045,14.78,0.76,14.79952702,16.1945,0.77,16.21279526,1.5045,0,1.5045,14.69,0.77,14.71016655
09/11/2019 05:00,15.9505,0.76,15.96859575,1.5105,0,1.5105,14.44,0.76,14.45998617,15.8605,0.77,15.87918009,1.5105,0,1.5105,14.35,0.77,14.37064369
09/11/2019 05:30,16.181,0.87,16.20437166,1.441,0,1.441,14.74,0.87,14.76565271,16.091,0.87,16.1145022,1.441,0,1.441,14.65,0.87,14.67581003
09/11/2019 06:00,16.6755,1.04,16.70789934,1.3755,0,1.3755,15.3,1.04,15.33530567,16.5855,1.04,16.61807481,1.3755,0,1.3755,15.21,1.04,15.24551409
09/11/2019 06:30,17.499,0.91,17.52264538,1.369,0,1.369,16.13,0.91,16.15564917,17.569,1.86,17.66718317,1.369,0,1.369,16.2,1.86,16.30642818
09/11/2019 07:00,18.0965,-0.7,18.11003347,1.3665,0,1.3665,16.73,-0.7,16.74463795,18.8065,4.22,19.27414959,1.3665,0,1.3665,17.44,4.22,17.94329959
09/11/2019 07:30,18.2085,-0.78,18.22519883,1.3685,0,1.3685,16.84,-0.78,16.85805445,18.9185,4.15,19.36832833,1.3685,0,1.3685,17.55,4.15,18.03399567
09/11/2019 08:00,18.9555,-0.78,18.97154133,1.4155,0,1.4155,17.54,-0.78,17.55733465,19.6755,4.09,20.09610411,1.4155,0,1.4155,18.26,4.09,18.71244773
09/11/2019 08:30,19.974,-0.55,19.98157091,1.484,0,1.484,18.49,-0.55,18.49817829,20.684,4.21,21.10810167,1.484,0,1.484,19.2,4.21,19.65614662
09/11/2019 09:00,21.0415,2.22,21.15828732,1.4715,0,1.4715,19.57,2.22,19.69551472,20.9215,2.22,21.03895345,1.4715,0,1.4715,19.45,2.22,19.57628412
09/11/2019 09:30,21.5565,2.17,21.66544697,1.4765,0,1.4765,20.08,2.17,20.19691313,21.4465,2.16,21.55499854,1.4765,0,1.4765,19.97,2.16,20.08647555
09/11/2019 10:00,21.675,2.17,21.78335431,1.595,0,1.595,20.08,2.17,20.19691313,21.565,2.16,21.67290532,1.595,0,1.595,19.97,2.16,20.08647555
09/11/2019 10:30,21.785,2.17,21.89280989,1.635,0,1.635,20.15,2.17,20.26650932,21.665,2.16,21.77240972,1.635,0,1.635,20.03,2.16,20.14612866
09/11/2019 11:00,21.8265,2.17,21.93410591,1.5865,0,1.5865,20.24,2.17,20.3559942,21.7065,2.16,21.81370538,1.5865,0,1.5865,20.12,2.16,20.23561217
09/11/2019 11:30,21.41,2.17,21.51968866,2.51,0,2.51,18.9,2.17,19.02416621,21.31,2.22,21.4253238,2.51,0,2.51,18.8,2.22,18.9306207
09/11/2019 12:00,20.0065,2.17,20.12384015,5.7365,0,5.7365,14.27,2.17,14.43405002,19.9265,2.16,20.04322834,5.7365,0,5.7365,14.19,2.16,14.35345603
09/11/2019 12:30,19.559,1.97,19.65795974,6.099,0,6.099,13.46,1.97,13.60340031,19.479,1.97,19.5783641,6.099,0,6.099,13.38,1.97,13.52424859
09/11/2019 13:00,18.6365,1.59,18.7042036,6.3365,0,6.3365,12.3,1.59,12.40234252,18.5665,1.59,18.63445793,6.3365,0,6.3365,12.23,1.59,12.33292342
09/11/2019 13:30,17.927,1.39,17.98080724,6.957,0,6.957,10.97,1.39,11.05771224,17.877,1.39,17.93095728,6.957,0,6.957,10.92,1.39,11.00811065
09/11/2019 14:00,18.401,1.47,18.45962353,4.591,0,4.591,13.81,1.47,13.88801642,18.321,1.47,18.3798787,4.591,0,4.591,13.73,1.47,13.80846842
09/11/2019 14:30,18.5135,1.47,18.57176842,4.1135,0,4.1135,14.4,1.47,14.47483679,18.4235,1.47,18.48205217,4.1135,0,4.1135,14.31,1.47,14.385305
09/11/2019 15:00,18.338,1.54,18.40254993,4.748,0,4.748,13.59,1.54,13.67697701,18.258,1.54,18.32283177,4.748,0,4.748,13.51,1.54,13.59748874
09/11/2019 15:30,18.4715,1.41,18.52523717,3.5715,0,3.5715,14.9,1.41,14.96656607,18.3715,1.41,18.42552882,3.5715,0,3.5715,14.8,1.41,14.86701382
09/11/2019 16:00,19.2025,1.5,19.26099702,1.9925,0,1.9925,17.21,1.5,17.27524529,19.0925,1.5,19.15133301,1.9925,0,1.9925,17.1,1.5,17.1656634
09/11/2019 16:30,20.686,1.75,20.75989152,1.536,0,1.536,19.15,1.75,19.22979459,20.566,1.75,20.64032112,1.536,0,1.536,19.03,1.75,19.11029565
09/11/2019 17:00,22.3985,2.12,22.49860445,1.4385,0,1.4385,20.96,2.12,21.06694093,22.2785,2.12,22.37914123,1.4385,0,1.4385,20.84,2.12,20.94755356
09/11/2019 17:30,23.683,2.3,23.79442138,1.443,0,1.443,22.24,2.3,22.35861355,24.243,4.26,24.61443985,1.443,0,1.443,22.8,4.26,23.19455971
09/11/2019 18:00,23.506,0.68,23.51583373,1.416,0,1.416,22.09,0.68,22.1004638,24.326,4.93,24.8205394,1.416,0,1.416,22.91,4.93,23.43444047
09/11/2019 18:30,23.092,0,23.092,1.432,0,1.432,21.66,0,21.66,23.912,4.71,24.37145552,1.432,0,1.432,22.48,4.71,22.96811921
09/11/2019 19:00,22.169,-0.74,22.18134714,1.439,0,1.439,20.73,-0.74,20.74320371,22.969,4.4,23.38664065,1.439,0,1.439,21.53,4.4,21.97500626
09/11/2019 19:30,20.839,-0.42,20.84323202,1.449,0,1.449,19.39,-0.42,19.3945482,21.389,3.29,21.64055039,1.449,0,1.449,19.94,3.29,20.20959426
09/11/2019 20:00,20.0145,1.14,20.04694017,1.4445,0,1.4445,18.57,1.14,18.60495902,19.9045,1.15,19.93769345,1.4445,0,1.4445,18.46,1.15,18.49578601
09/11/2019 20:30,19.051,1.02,19.07828611,1.451,0,1.451,17.6,1.02,17.62953204,18.941,1.03,18.96898471,1.451,0,1.451,17.49,1.03,17.52030251
09/11/2019 21:00,18.374,1.02,18.40228997,1.454,0,1.454,16.92,1.02,16.9507168,18.284,1.03,18.31298872,1.454,0,1.454,16.83,1.03,16.86148867
09/11/2019 21:30,17.8915,1.02,17.92055167,1.4415,0,1.4415,16.45,1.02,16.48159276,17.8015,1.03,17.83127315,1.4415,0,1.4415,16.36,1.03,16.39239153
09/11/2019 22:00,17.5645,1.17,17.60342467,1.4245,0,1.4245,16.14,1.17,16.1823515,17.4745,1.18,17.5142956,1.4245,0,1.4245,16.05,1.18,16.09331849
09/11/2019 22:30,16.9225,1.11,16.95886512,1.4325,0,1.4325,15.49,1.11,15.52971989,16.8425,1.11,16.87903748,1.4325,0,1.4325,15.41,1.11,15.44992557
09/11/2019 23:00,16.078,0.98,16.10783921,1.428,0,1.428,14.65,0.98,14.68274157,16.008,0.99,16.0385836,1.428,0,1.428,14.58,0.99,14.61357246
09/11/2019 23:30,16.044,0.98,16.07390233,1.454,0,1.454,14.59,0.98,14.62287591,15.974,0.99,16.00464857,1.454,0,1.454,14.52,0.99,14.55371087
10/11/2019 00:00,15.913,1.07,15.94893316,1.443,0,1.443,14.47,1.07,14.50950723,15.843,1.08,15.87976854,1.443,0,1.443,14.4,1.08,14.44044321
10/11/2019 00:30,18.0615,1.18,18.10000503,1.4515,0,1.4515,16.61,1.18,16.65186176,17.9715,1.19,18.0108554,1.4515,0,1.4515,16.52,1.19,16.56280471
10/11/2019 01:00,18.3225,1.11,18.3560918,1.4425,0,1.4425,16.88,1.11,16.91645648,18.2125,1.12,18.24690539,1.4425,0,1.4425,16.77,1.12,16.80735851
10/11/2019 01:30,18.2075,1.11,18.24130358,1.4375,0,1.4375,16.77,1.11,16.80669509,18.1175,1.12,18.15208545,1.4375,0,1.4375,16.68,1.12,16.71755963
10/11/2019 02:00,17.562,1,17.59044752,1.412,0,1.412,16.15,1,16.18093013,17.472,1,17.50059382,1.412,0,1.412,16.06,1,16.09110313
10/11/2019 02:30,17.57,1,17.59843459,1.42,0,1.42,16.15,1,16.18093013,17.48,1,17.50858075,1.42,0,1.42,16.06,1,16.09110313
10/11/2019 03:00,17.0925,0.37,17.09650421,1.4125,0,1.4125,15.68,0.37,15.68436483,17.1925,1.59,17.2658668,1.4125,0,1.4125,15.78,1.59,15.85990227
10/11/2019 03:30,15.9635,-1.7,16.0537638,1.4035,0,1.4035,14.56,-1.7,14.65890855,16.6635,3.2,16.96797667,1.4035,0,1.4035,15.26,3.2,15.59190816
10/11/2019 04:00,15.8235,0.34,15.82715237,1.4035,0,1.4035,14.42,0.34,14.42400776,15.8835,1.21,15.92952203,1.4035,0,1.4035,14.48,1.21,14.53046799
10/11/2019 04:30,15.479,0.77,15.49813992,1.429,0,1.429,14.05,0.77,14.07108382,15.389,0.77,15.40825172,1.429,0,1.429,13.96,0.77,13.98121955
10/11/2019 05:00,15.315,0.77,15.33434462,1.385,0,1.385,13.93,0.77,13.95126518,15.235,0.77,15.25444607,1.385,0,1.385,13.85,0.77,13.87138782
10/11/2019 05:30,15.3245,0.77,15.34383265,1.3945,0,1.3945,13.93,0.77,13.95126518,15.2445,0.77,15.26393397,1.3945,0,1.3945,13.85,0.77,13.87138782
10/11/2019 06:00,15.4405,0.86,15.46443146,1.3705,0,1.3705,14.07,0.86,14.09625837,15.3505,0.86,15.37457155,1.3705,0,1.3705,13.98,0.86,14.0064271
10/11/2019 06:30,16.046,1,16.07713022,1.376,0,1.376,14.67,1,14.70404366,15.956,1,15.98730546,1.376,0,1.376,14.58,1,14.61425332
10/11/2019 07:00,16.5985,1.24,16.64475299,1.3585,0,1.3585,15.24,1.24,15.29036298,16.4985,1.23,16.54428609,1.3585,0,1.3585,15.14,1.23,15.1898815
10/11/2019 07:30,16.2875,1.24,16.33463364,1.3675,0,1.3675,14.92,1.24,14.97143948,16.2075,1.23,16.25410583,1.3675,0,1.3675,14.84,1.23,14.89088647
10/11/2019 08:00,16.837,1.24,16.88259959,1.297,0,1.297,15.54,1.24,15.58939383,16.757,1.23,16.80208169,1.297,0,1.297,15.46,1.23,15.50885231
10/11/2019 08:30,17.7715,1.44,17.82974515,1.3315,0,1.3315,16.44,1.44,16.50294519,17.6715,1.44,17.73007367,1.3315,0,1.3315,16.34,1.44,16.40332893
10/11/2019 09:00,18.2235,-0.64,18.23473477,1.9935,0,1.9935,16.23,-0.64,16.24261371,18.8335,3.58,19.17073609,1.9935,0,1.9935,16.84,3.58,17.21632946
10/11/2019 09:30,19.0765,0.7,19.08933871,3.3865,0,3.3865,15.69,0.7,15.70560728,19.3365,2.83,19.54249555,3.3865,0,3.3865,15.95,2.83,16.19911726
10/11/2019 10:00,19.28,1.7,19.35480302,4.13,0,4.13,15.15,1.7,15.24508117,19.21,1.71,19.28595862,4.13,0,4.13,15.08,1.71,15.17664324
10/11/2019 10:30,19.362,1.79,19.44456592,4.262,0,4.262,15.1,1.79,15.2057259,19.282,1.79,19.36490702,4.262,0,4.262,15.02,1.79,15.12628507
10/11/2019 11:00,19.253,1.68,19.32615867,3.643,0,3.643,15.61,1.68,15.70014331,19.173,1.68,19.24646277,3.643,0,3.643,15.53,1.68,15.62060498
10/11/2019 11:30,18.7705,1.6,18.83856869,4.7105,0,4.7105,14.06,1.6,14.15074556,18.6905,1.6,18.75885898,4.7105,0,4.7105,13.98,1.6,14.07126149
10/11/2019 12:00,17.97,1.81,18.06092467,8.99,0,8.99,8.98,1.81,9.160594959,17.93,1.81,18.02112649,8.99,0,8.99,8.94,1.81,9.121386956
10/11/2019 12:30,17.663,1.63,17.73805144,8.973,0,8.973,8.69,1.63,8.841549638,17.613,1.63,17.68826359,8.973,0,8.973,8.64,1.63,8.792411501
10/11/2019 13:00,17.574,1.73,17.65894606,10.174,0,10.174,7.4,1.73,7.59953288,17.544,1.73,17.62909062,10.174,0,10.174,7.37,1.73,7.570323639
10/11/2019 13:30,17.1865,1.73,17.2733518,9.3065,0,9.3065,7.88,1.73,8.067670048,17.1465,1.73,17.23355338,9.3065,0,9.3065,7.84,1.73,8.028605109
10/11/2019 14:00,16.6825,1.53,16.75251343,8.0325,0,8.0325,8.65,1.53,8.784270032,16.6325,1.53,16.70272302,8.0325,0,8.0325,8.6,1.53,8.735038638
10/11/2019 14:30,16.9345,1.45,16.99646405,6.5045,0,6.5045,10.43,1.45,10.53030864,16.8745,1.45,16.93668357,6.5045,0,6.5045,10.37,1.45,10.47088344
10/11/2019 15:00,17.493,1.45,17.55299259,4.653,0,4.653,12.84,1.45,12.92161368,17.403,1.45,17.46330178,4.653,0,4.653,12.75,1.45,12.8321861
10/11/2019 15:30,18.24,1.31,18.28698171,2.44,0,2.44,15.8,1.31,15.85421395,18.14,1.31,18.18724003,2.44,0,2.44,15.7,1.31,15.75455807
10/11/2019 16:00,19.6445,1.63,19.71200853,1.8445,0,1.8445,17.8,1.63,17.87447622,19.5145,1.63,19.5824567,1.8445,0,1.8445,17.67,1.63,17.74502184
10/11/2019 16:30,21.375,1.96,21.46467389,1.495,0,1.495,19.88,1.96,19.97638606,21.255,1.96,21.34517803,1.495,0,1.495,19.76,1.96,19.85696855
10/11/2019 17:00,23.034,2.73,23.19521623,1.414,0,1.414,21.62,2.73,21.7916796,23.524,4.15,23.88725761,1.414,0,1.414,22.11,4.15,22.49610188
10/11/2019 17:30,24.6005,2.65,24.74281917,1.4405,0,1.4405,23.16,2.65,23.31111537,24.4605,2.65,24.60362901,1.4405,0,1.4405,23.02,2.65,23.1720284
10/11/2019 18:00,24.5435,2.65,24.68614778,1.4435,0,1.4435,23.1,2.65,23.25150533,24.3935,2.65,24.53701983,1.4435,0,1.4435,22.95,2.65,23.10248904
10/11/2019 18:30,24.1215,2.65,24.26662857,1.4615,0,1.4615,22.66,2.65,22.81442745,23.9815,2.65,24.1274707,1.4615,0,1.4615,22.52,2.65,22.67538092
10/11/2019 19:00,23.4445,2.5,23.57741674,1.4445,0,1.4445,22,2.5,22.14158983,23.3045,2.51,23.43927943,1.4445,0,1.4445,21.86,2.51,22.00362925
10/11/2019 19:30,22.39,2.26,22.5037708,1.42,0,1.42,20.97,2.26,21.09143191,22.26,2.27,22.37544413,1.42,0,1.42,20.84,2.27,20.96326549
10/11/2019 20:00,21.2805,1.96,21.37057042,1.4205,0,1.4205,19.86,1.96,19.95648266,21.1505,1.96,21.24112168,1.4205,0,1.4205,19.73,1.96,19.82711527
10/11/2019 20:30,20.2055,1.15,20.23819978,1.4255,0,1.4255,18.78,1.15,18.81517738,20.2955,2.31,20.42653716,1.4255,0,1.4255,18.87,2.31,19.01086531
10/11/2019 21:00,19.1035,-0.98,19.12862024,1.4235,0,1.4235,17.68,-0.98,17.7071398,19.8635,4.06,20.27417649,1.4235,0,1.4235,18.44,4.06,18.88166306
10/11/2019 21:30,18.2255,-1.17,18.26301591,1.4355,0,1.4355,16.79,-1.17,16.83071597,18.9855,3.86,19.37392088,1.4355,0,1.4355,17.55,3.86,17.9694769
10/11/2019 22:00,17.4445,0.5,17.45166411,1.4345,0,1.4345,16.01,0.5,16.01780572,17.5945,2,17.70780704,1.4345,0,1.4345,16.16,2,16.28329205
10/11/2019 22:30,16.576,1.11,16.61312361,1.456,0,1.456,15.12,1.11,15.1606893,16.486,1.11,16.52332582,1.456,0,1.456,15.03,1.11,15.07093229
10/11/2019 23:00,15.356,0.06,15.35611722,1.456,0,1.456,13.9,0.06,13.9001295,15.596,2,15.72371508,1.456,0,1.456,14.14,2,14.28074228
10/11/2019 23:30,14.7395,-0.37,14.74414325,1.4695,0,1.4695,13.27,-0.37,13.27515725,14.9995,1.84,15.11193569,1.4695,0,1.4695,13.53,1.84,13.65454137
11/11/2019 00:00,14.689,0.69,14.70519707,1.469,0,1.469,13.22,0.69,13.23799456,14.599,0.69,14.61529682,1.469,0,1.469,13.13,0.69,13.14811774
11/11/2019 00:30,17.1225,0.85,17.14358499,1.4825,0,1.4825,15.64,0.85,15.6630808,17.0425,0.86,17.0641849,1.4825,0,1.4825,15.56,0.86,15.58374794
11/11/2019 01:00,17.463,0.75,17.47909806,1.473,0,1.473,15.99,0.75,16.00757945,17.383,0.75,17.39917208,1.473,0,1.473,15.91,0.75,15.92766775
11/11/2019 01:30,17.289,0.75,17.30525992,1.469,0,1.469,15.82,0.75,15.83776815,17.199,0.75,17.21534493,1.469,0,1.469,15.73,0.75,15.7478697
11/11/2019 02:00,17.0165,0.75,17.03302006,1.4765,0,1.4765,15.54,0.75,15.55808793,16.9065,0.75,16.92312744,1.4765,0,1.4765,15.43,0.75,15.44821673
11/11/2019 02:30,17.1635,0.75,17.1798787,1.4935,0,1.4935,15.67,0.75,15.68793804,17.0635,0.75,17.0799746,1.4935,0,1.4935,15.57,0.75,15.58805312
11/11/2019 03:00,16.782,0.84,16.80300937,1.472,0,1.472,15.31,0.84,15.33302645,16.682,0.84,16.70313515,1.472,0,1.472,15.21,0.84,15.23317761
11/11/2019 03:30,16.0085,0.69,16.02336333,1.4785,0,1.4785,14.53,0.69,14.54637412,15.9185,0.69,15.93344728,1.4785,0,1.4785,14.44,0.69,14.45647606
11/11/2019 04:00,15.5005,0.69,15.51584997,1.4705,0,1.4705,14.03,0.69,14.04695697,15.4205,0.69,15.43592952,1.4705,0,1.4705,13.95,0.69,13.96705409
11/11/2019 04:30,15.3435,0.69,15.35900688,1.4735,0,1.4735,13.87,0.69,13.88715234,15.2535,0.69,15.26909828,1.4735,0,1.4735,13.78,0.69,13.79726422
11/11/2019 05:00,15.1745,0.69,15.1901794,1.4545,0,1.4545,13.72,0.69,13.73733963,15.0845,0.69,15.10027285,1.4545,0,1.4545,13.63,0.69,13.64745398
11/11/2019 05:30,15.774,0.87,15.79797379,1.464,0,1.464,14.31,0.87,14.33642215,15.694,0.87,15.71809581,1.464,0,1.464,14.23,0.87,14.25657042
11/11/2019 06:00,16.502,1.14,16.54133018,1.452,0,1.452,15.05,1.14,15.09311432,16.422,1.15,16.46221686,1.452,0,1.452,14.97,1.15,15.0141067
11/11/2019 06:30,18.21,0.41,18.21461501,1.45,0,1.45,16.76,0.41,16.76501417,18.57,2.98,18.80758624,1.45,0,1.45,17.12,2.98,17.37742213
11/11/2019 07:00,20.497,2.44,20.64172011,1.437,0,1.437,19.06,2.44,19.21554579,20.377,2.44,20.52256634,1.437,0,1.437,18.94,2.44,19.09652324
11/11/2019 07:30,22.093,2.72,22.25980793,1.433,0,1.433,20.66,2.72,20.83828208,22.113,3.53,22.39298258,1.433,0,1.433,20.68,3.53,20.97911581
11/11/2019 08:00,22.1935,1.06,22.2187993,1.6035,0,1.6035,20.59,1.06,20.61726704,22.9735,5.93,23.72649579,1.6035,0,1.6035,21.37,5.93,22.17750662
11/11/2019 08:30,22.088,2.69,22.25119871,2.538,0,2.538,19.55,2.69,19.73419874,22.318,4.6,22.78712628,2.538,0,2.538,19.78,4.6,20.30784085
11/11/2019 09:00,21.7425,3.51,22.02399615,3.6425,0,3.6425,18.1,3.51,18.43719339,21.6225,3.5,21.90393814,3.6425,0,3.6425,17.98,3.5,18.31748891
11/11/2019 09:30,21.283,3.51,21.57049348,4.753,0,4.753,16.53,3.51,16.89855023,21.183,3.5,21.47020002,4.753,0,4.753,16.43,3.5,16.79865768
11/11/2019 10:00,21.3265,3.51,21.61341487,5.2865,0,5.2865,16.04,3.51,16.41955237,21.2265,3.5,21.51311931,5.2865,0,5.2865,15.94,3.5,16.31973039
11/11/2019 10:30,21.216,3.51,21.50438923,4.566,0,4.566,16.65,3.51,17.01595134,21.116,3.5,21.40409905,4.566,0,4.566,16.55,3.5,16.91604268
11/11/2019 11:00,20.261,3.51,20.56278729,8.001,0,8.001,12.26,3.51,12.75255661,20.191,3.5,20.49210777,8.001,0,8.001,12.19,3.5,12.68251158
11/11/2019 11:30,19.5335,3.34,19.81699327,9.3235,0,9.3235,10.21,3.34,10.74242524,19.5135,3.5,19.82490056,9.3235,0,9.3235,10.19,3.5,10.77432596
11/11/2019 12:00,20.64,3.56,20.94476546,5.86,0,5.86,14.78,3.56,15.20269713,20.55,3.56,20.85608065,5.86,0,5.86,14.69,3.56,15.11521419
11/11/2019 12:30,21.816,2.83,21.99878988,3.416,0,3.416,18.4,2.83,18.61636108,21.986,4.42,22.4258912,3.416,0,3.416,18.57,4.42,19.08877419
11/11/2019 13:00,21.742,0.97,21.76362709,3.102,0,3.102,18.64,0.97,18.66522167,22.522,5.81,23.25933327,3.102,0,3.102,19.42,5.81,20.27048347
11/11/2019 13:30,21.353,0.69,21.36414541,2.463,0,2.463,18.89,0.69,18.90259771,22.133,5.39,22.77985489,2.463,0,2.463,19.67,5.39,20.39512197
11/11/2019 14:00,21.443,1.09,21.47068581,3.553,0,3.553,17.89,1.09,17.92317494,22.193,6,22.989764,3.553,0,3.553,18.64,6,19.58186917
11/11/2019 14:30,21.744,1.09,21.77130304,2.424,0,2.424,19.32,1.09,19.3507235,22.514,6,23.29978961,2.424,0,2.424,20.09,6,20.96683333
11/11/2019 15:00,20.885,0.73,20.89775407,3.665,0,3.665,17.22,0.73,17.23546634,21.625,5.61,22.34083089,3.665,0,3.665,17.96,5.61,18.81578327
11/11/2019 15:30,21.1405,0.82,21.15639715,2.8805,0,2.8805,18.26,0.82,18.27840256,21.9005,5.71,22.63263132,2.8805,0,2.8805,19.02,5.71,19.85861274
11/11/2019 16:00,21.716,0.77,21.72964694,1.286,0,1.286,20.43,0.77,20.44450537,22.506,5.65,23.20436459,1.286,0,1.286,21.22,5.65,21.95930099
11/11/2019 16:30,23.591,2.86,23.76373037,1.091,0,1.091,22.5,2.86,22.68104054,23.621,3.74,23.91525122,1.091,0,1.091,22.53,3.74,22.83831211
11/11/2019 17:00,25.258,3.44,25.49117816,1.358,0,1.358,23.9,3.44,24.14629578,25.108,3.44,25.34255836,1.358,0,1.358,23.75,3.44,23.99783532
11/11/2019 17:30,26.389,3.36,26.60204731,1.389,0,1.389,25,3.36,25.22478147,26.229,3.36,26.44333642,1.389,0,1.389,24.84,3.36,25.06621631
11/11/2019 18:00,26.4225,3.22,26.61798088,1.3725,0,1.3725,25.05,3.22,25.25610619,26.2725,3.23,26.47030707,1.3725,0,1.3725,24.9,3.23,25.10862203
11/11/2019 18:30,25.702,2.79,25.85298637,1.382,0,1.382,24.32,2.79,24.47951184,25.552,2.79,25.70386749,1.382,0,1.382,24.17,2.79,24.33049527
11/11/2019 19:00,24.7955,2.64,24.93564558,1.3655,0,1.3655,23.43,2.64,23.57826329,24.6455,2.65,24.7875608,1.3655,0,1.3655,23.28,2.65,23.43034144
11/11/2019 19:30,23.651,2.39,23.77145139,1.461,0,1.461,22.19,2.39,22.31833775,23.501,2.39,23.62221626,1.461,0,1.461,22.04,2.39,22.16920612
11/11/2019 20:00,22.774,2.26,22.88586192,1.464,0,1.464,21.31,2.26,21.42950536,22.644,2.27,22.75749626,1.464,0,1.464,21.18,2.27,21.30129808
11/11/2019 20:30,21.455,1.36,21.49806096,1.405,0,1.405,20.05,1.36,20.09607176,21.475,2.22,21.58944244,1.405,0,1.405,20.07,2.22,20.19240699
11/11/2019 21:00,20.5025,1.51,20.55803021,1.3725,0,1.3725,19.13,1.51,19.18950234,20.3825,1.53,20.4398436,1.3725,0,1.3725,19.01,1.53,19.07147084
11/11/2019 21:30,19.566,1.34,19.61183204,1.446,0,1.446,18.12,1.34,18.1694799,19.456,1.35,19.50278021,1.446,0,1.446,18.01,1.35,18.06052602
11/11/2019 22:00,18.403,1.18,18.44079198,1.463,0,1.463,16.94,1.18,16.98104826,18.293,1.19,18.3316652,1.463,0,1.463,16.83,1.19,16.87201826
11/11/2019 22:30,17.115,0.95,17.14134548,1.475,0,1.475,15.64,0.95,15.66882574,17.015,0.97,17.0426267,1.475,0,1.475,15.54,0.97,15.57024406
11/11/2019 23:00,15.713,0.24,15.71483277,1.453,0,1.453,14.26,0.24,14.26201949,15.803,1.38,15.86313995,1.453,0,1.453,14.35,1.38,14.41620269
11/11/2019 23:30,15.491,0.74,15.50866471,1.471,0,1.471,14.02,0.74,14.03951566,15.431,0.75,15.44921555,1.471,0,1.471,13.96,0.75,13.98013233
12/11/2019 00:00,15.3975,0.83,15.41985429,1.4575,0,1.4575,13.94,0.83,13.96468761,15.3275,0.83,15.34995623,1.4575,0,1.4575,13.87,0.83,13.89481198
12/11/2019 00:30,18.001,0.99,18.02820293,1.471,0,1.471,16.53,0.99,16.55961956,17.921,1.08,17.95351333,1.471,0,1.471,16.45,1.08,16.48541477
12/11/2019 01:00,18.583,1.09,18.61493994,1.463,0,1.463,17.12,1.09,17.15466409,18.473,1.08,18.50454347,1.463,0,1.463,17.01,1.08,17.04425123
12/11/2019 01:30,18.426,1.09,18.45821161,1.476,0,1.476,16.95,1.09,16.98501104,18.336,1.08,18.36777874,1.476,0,1.476,16.86,1.08,16.89455534
12/11/2019 02:00,17.739,0.82,17.75794248,1.459,0,1.459,16.28,0.82,16.30063802,17.639,0.83,17.65851695,1.459,0,1.459,16.18,0.83,16.20127464
12/11/2019 02:30,17.992,0.99,18.01921652,1.482,0,1.482,16.51,0.99,16.53965538,17.872,1,17.89995486,1.482,0,1.482,16.39,1,16.42047807
12/11/2019 03:00,17.6955,0.99,17.72317185,1.4755,0,1.4755,16.22,0.99,16.25018461,17.5855,1,17.61390957,1.4755,0,1.4755,16.11,1,16.14100678
12/11/2019 03:30,16.9595,-1.04,16.99135781,1.4795,0,1.4795,15.48,-1.04,15.51489607,17.5095,2.92,17.75130954,1.4795,0,1.4795,16.03,2.92,16.29378102
12/11/2019 04:00,16.4885,0.3,16.49122895,1.4685,0,1.4685,15.02,0.3,15.02299571,16.5285,1.23,16.57420322,1.4685,0,1.4685,15.06,1.23,15.1101456
12/11/2019 04:30,16.168,0.72,16.18402373,1.478,0,1.478,14.69,0.72,14.70763407,16.078,0.73,16.0945638,1.478,0,1.478,14.6,0.73,14.61823861
12/11/2019 05:00,16.0565,0.81,16.076918,1.4665,0,1.4665,14.59,0.81,14.61246728,15.9665,0.82,15.98754272,1.4665,0,1.4665,14.5,0.82,14.5231677
12/11/2019 05:30,16.457,0.81,16.47692171,1.477,0,1.477,14.98,0.81,15.00188322,16.367,0.82,16.38752846,1.477,0,1.477,14.89,0.82,14.91256182
