Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/11/2019 06:00,16.866,0.81,16.88543917,1.466,0,1.466,15.4,0.81,15.42128724,16.766,0.82,16.78604051,1.466,0,1.466,15.3,0.82,15.3219581
12/11/2019 06:30,18.7985,1.29,18.84270953,1.4785,0,1.4785,17.32,1.29,17.3679734,18.7485,1.7,18.82541506,1.4785,0,1.4785,17.27,1.7,17.35346939
12/11/2019 07:00,20.9645,2.42,21.103712,1.4745,0,1.4745,19.49,2.42,19.63966649,20.8445,2.45,20.98798895,1.4745,0,1.4745,19.37,2.45,19.52432841
12/11/2019 07:30,21.873,0.84,21.88912353,1.483,0,1.483,20.39,0.84,20.40729526,22.613,5.47,23.26518147,1.483,0,1.483,21.13,5.47,21.82653889
12/11/2019 08:00,23.1425,2.22,23.24873558,1.6725,0,1.6725,21.47,2.22,21.58446895,23.4925,4.77,23.97186802,1.6725,0,1.6725,21.82,4.77,22.3352927
12/11/2019 08:30,23.029,3.67,23.31959993,2.209,0,2.209,20.82,3.67,21.14098626,22.889,3.66,23.17977396,2.209,0,2.209,20.68,3.66,21.00138091
12/11/2019 09:00,22.3865,3.67,22.68533187,2.9365,0,2.9365,19.45,3.67,19.79321601,22.2665,3.66,22.56529686,2.9365,0,2.9365,19.33,3.66,19.67344657
12/11/2019 09:30,21.1305,3.37,21.39754496,5.5905,0,5.5905,15.54,3.37,15.90121065,21.0405,3.37,21.30867289,5.5905,0,5.5905,15.45,3.37,15.81326658
12/11/2019 10:00,20.2415,3.19,20.49132554,6.7215,0,6.7215,13.52,3.19,13.89123825,20.1615,3.19,20.41230468,6.7215,0,6.7215,13.44,3.19,13.81338843
12/11/2019 10:30,18.5655,0.78,18.58187801,8.1455,0,8.1455,10.42,0.78,10.44915308,19.2155,5.45,19.97343086,8.1455,0,8.1455,11.07,5.45,12.33885732
12/11/2019 11:00,18.2995,0.71,18.31326842,8.9495,0,8.9495,9.35,0.71,9.37691847,18.9495,5.61,19.76248087,8.9495,0,8.9495,10,5.61,11.46612838
12/11/2019 11:30,17.7695,0.71,17.78367876,9.8795,0,9.8795,7.89,0.71,7.92188109,18.3895,5.48,19.18864535,9.8795,0,9.8795,8.51,5.48,10.12178344
12/11/2019 12:00,18.2985,0.83,18.31731428,9.3685,0,9.3685,8.93,0.83,8.968489282,18.9385,5.7,19.77768395,9.3685,0,9.3685,9.57,5.7,11.13889133
12/11/2019 12:30,20.509,1.74,20.58267915,5.089,0,5.089,15.42,1.74,15.51786068,20.989,5.17,21.61636003,5.089,0,5.089,15.9,5.17,16.71941686
12/11/2019 13:00,21.724,3.44,21.99467608,3.254,0,3.254,18.47,3.44,18.7876156,21.614,3.44,21.88603655,3.254,0,3.254,18.36,3.44,18.67948607
12/11/2019 13:30,21.6035,3.2,21.83921272,3.0135,0,3.0135,18.59,3.2,18.86340637,21.4935,3.19,21.7289356,3.0135,0,3.0135,18.48,3.19,18.75330638
12/11/2019 14:00,22.058,3.41,22.32002384,2.628,0,2.628,19.43,3.41,19.72696125,22.018,3.84,22.35034505,2.628,0,2.628,19.39,3.84,19.76658038
12/11/2019 14:30,22.1165,3.55,22.39959982,2.2065,0,2.2065,19.91,3.55,20.22401048,21.9865,3.54,22.26966058,2.2065,0,2.2065,19.78,3.54,20.09427779
12/11/2019 15:00,22.352,3.69,22.65453606,2.022,0,2.022,20.33,3.69,20.66216349,22.212,3.68,22.51478057,2.022,0,2.022,20.19,3.68,20.52263385
12/11/2019 15:30,22.4425,3.61,22.73099,1.8125,0,1.8125,20.63,3.61,20.94347154,22.3025,3.59,22.58959066,1.8125,0,1.8125,20.49,3.59,20.80212008
12/11/2019 16:00,22.8595,3.61,23.1427924,1.8195,0,1.8195,21.04,3.61,21.34745184,22.7195,3.59,23.00138649,1.8195,0,1.8195,20.9,3.59,21.20608639
12/11/2019 16:30,24.123,3.88,24.43304175,1.513,0,1.513,22.61,3.88,22.94049912,23.983,3.87,24.2932334,1.513,0,1.513,22.47,3.87,22.80082893
12/11/2019 17:00,25.45,3.12,25.64053237,1.45,0,1.45,24,3.12,24.20195033,25.69,4.97,26.16633333,1.45,0,1.45,24.24,4.97,24.74426196
12/11/2019 17:30,25.726,1.31,25.75933182,1.476,0,1.476,24.25,1.31,24.28535773,26.586,6.21,27.30163907,1.476,0,1.476,25.11,6.21,25.8665073
12/11/2019 18:00,25.6635,0.87,25.67824239,1.4835,0,1.4835,24.18,0.87,24.1956463,26.5235,5.81,27.1523876,1.4835,0,1.4835,25.04,5.81,25.70520764
12/11/2019 18:30,25.313,1.07,25.33560477,1.503,0,1.503,23.81,1.07,23.83403029,26.103,5.22,26.61982361,1.503,0,1.503,24.6,5.22,25.14773151
12/11/2019 19:00,24.399,2.28,24.50529741,1.489,0,1.489,22.91,2.28,23.02317311,24.259,2.28,24.36590817,1.489,0,1.489,22.77,2.28,22.8838655
12/11/2019 19:30,23.4895,2.2,23.59229981,1.4995,0,1.4995,21.99,2.2,22.09977602,23.3595,2.19,23.46193386,1.4995,0,1.4995,21.86,2.19,21.96942648
12/11/2019 20:00,22.729,2.14,22.82952126,1.469,0,1.469,21.26,2.14,21.36743316,22.599,2.14,22.70009694,1.469,0,1.469,21.13,2.14,21.23809078
12/11/2019 20:30,22.36,2.22,22.46993547,1.49,0,1.49,20.87,2.22,20.98774166,22.24,2.22,22.35052572,1.49,0,1.49,20.75,2.22,20.86841872
12/11/2019 21:00,21.4615,2.06,21.56013873,1.4715,0,1.4715,19.99,2.06,20.09586276,21.3315,2.06,21.43073709,1.4715,0,1.4715,19.86,2.06,19.96655203
12/11/2019 21:30,20.4485,1.41,20.49705472,1.4885,0,1.4885,18.96,1.41,19.01235651,20.5385,2.52,20.69251996,1.4885,0,1.4885,19.05,2.52,19.21595431
12/11/2019 22:00,18.694,1.41,18.7470994,1.474,0,1.474,17.22,1.41,17.27763005,18.594,1.38,18.64513974,1.474,0,1.474,17.12,1.38,17.1755291
12/11/2019 22:30,17.6915,1.33,17.7414225,1.4615,0,1.4615,16.23,1.33,16.28440358,17.6015,1.33,17.65167704,1.4615,0,1.4615,16.14,1.33,16.19470593
12/11/2019 23:00,16.401,1.11,16.43851882,1.471,0,1.471,14.93,1.11,14.9712057,16.321,1.11,16.3587023,1.471,0,1.471,14.85,1.11,14.89142706
12/11/2019 23:30,15.9155,0.82,15.93661006,1.4855,0,1.4855,14.43,0.82,14.4532799,15.8355,0.83,15.85723684,1.4855,0,1.4855,14.35,0.83,14.37398344
13/11/2019 00:00,15.8955,1.02,15.92819262,1.4655,0,1.4655,14.43,1.02,14.46600498,15.8155,1.03,15.84900439,1.4655,0,1.4655,14.35,1.03,14.38691767
13/11/2019 00:30,18.189,1.15,18.22531813,1.459,0,1.459,16.73,1.15,16.76947823,18.099,1.17,18.13677758,1.459,0,1.459,16.64,1.17,16.6810821
13/11/2019 01:00,18.459,1.15,18.49478794,1.449,0,1.449,17.01,1.15,17.04882987,18.359,1.17,18.39624367,1.449,0,1.449,16.91,1.17,16.95042772
13/11/2019 01:30,17.9675,0.8,17.98530112,1.4575,0,1.4575,16.51,0.8,16.52937083,17.8875,0.8,17.90538065,1.4575,0,1.4575,16.43,0.8,16.44946504
13/11/2019 02:00,17.9085,0.97,17.93475041,1.4485,0,1.4485,16.46,0.97,16.48855664,17.8085,0.98,17.83544427,1.4485,0,1.4485,16.36,0.98,16.38932579
13/11/2019 02:30,18.112,1.14,18.1478413,1.452,0,1.452,16.66,1.14,16.69895805,18.012,1.14,18.04803989,1.452,0,1.452,16.56,1.14,16.59919275
13/11/2019 03:00,17.78,1.05,17.81097695,1.45,0,1.45,16.33,1.05,16.36372207,17.67,1.06,17.70176545,1.45,0,1.45,16.22,1.06,16.25459935
13/11/2019 03:30,17.0985,0.84,17.11912095,1.4585,0,1.4585,15.64,0.84,15.6625413,16.9985,0.85,17.01973861,1.4585,0,1.4585,15.54,0.85,15.5632291
13/11/2019 04:00,16.2425,0.74,16.25934827,1.4525,0,1.4525,14.79,0.74,14.80850094,16.1525,0.75,16.16990279,1.4525,0,1.4525,14.7,0.75,14.71912022
13/11/2019 04:30,16.021,0.83,16.0424855,1.461,0,1.461,14.56,0.83,14.58363809,15.941,0.84,15.96311627,1.461,0,1.461,14.48,0.84,14.50434418
13/11/2019 05:00,15.835,0.73,15.85181772,1.455,0,1.455,14.38,0.73,14.39851728,15.745,0.74,15.76238006,1.455,0,1.455,14.29,0.74,14.30914742
13/11/2019 05:30,16.516,0.93,16.54216298,1.466,0,1.466,15.05,0.93,15.07870684,16.436,0.93,16.46229012,1.466,0,1.466,14.97,0.93,14.99885996
13/11/2019 06:00,17.503,1.33,17.55345861,1.463,0,1.463,16.04,1.33,16.09504582,17.403,1.33,17.45374771,1.463,0,1.463,15.94,1.33,15.99538996
13/11/2019 06:30,19.408,1.48,19.46434854,1.458,0,1.458,17.95,1.48,18.01091058,19.498,2.45,19.65132321,1.458,0,1.458,18.04,2.45,18.20560628
13/11/2019 07:00,21.2545,2.54,21.40573218,1.4545,0,1.4545,19.8,2.54,19.96225438,21.1245,2.54,21.27665623,1.4545,0,1.4545,19.67,2.54,19.83331793
13/11/2019 07:30,22.6245,2.3,22.74110816,1.4445,0,1.4445,21.18,2.3,21.30451595,22.9845,4.86,23.49269759,1.4445,0,1.4445,21.54,4.86,22.08146734
13/11/2019 08:00,23.1535,2.17,23.2549664,1.7335,0,1.7335,21.42,2.17,21.52963771,23.7435,5.97,24.48253852,1.7335,0,1.7335,22.01,5.97,22.80528448
13/11/2019 08:30,23.546,4.54,23.97969383,2.566,0,2.566,20.98,4.54,21.46560039,23.416,4.54,23.85205769,2.566,0,2.566,20.85,4.54,21.338559
13/11/2019 09:00,23.122,4.47,23.55011219,2.652,0,2.652,20.47,4.47,20.95236979,22.992,4.46,23.42058206,2.652,0,2.652,20.34,4.46,20.82323702
13/11/2019 09:30,23.1625,4.47,23.5898772,2.6225,0,2.6225,20.54,4.47,21.02076354,23.0425,4.46,23.47015991,2.6225,0,2.6225,20.42,4.46,20.90138751
13/11/2019 10:00,22.805,4.33,23.2124304,3.245,0,3.245,19.56,4.33,20.03353439,22.695,4.33,23.10437026,3.245,0,3.245,19.45,4.33,19.92614865
13/11/2019 10:30,21.606,3.71,21.92221102,3.956,0,3.956,17.65,3.71,18.03570348,21.506,3.72,21.82536222,3.956,0,3.956,17.55,3.72,17.93992475
13/11/2019 11:00,21.718,3.82,22.05139279,3.798,0,3.798,17.92,3.82,18.32263082,21.608,3.83,21.94480722,3.798,0,3.798,17.81,3.83,18.21716224
13/11/2019 11:30,22.022,3.82,22.35085869,3.632,0,3.632,18.39,3.82,18.7825584,21.912,3.83,22.24420473,3.632,0,3.632,18.28,3.83,18.67691891
13/11/2019 12:00,21.7985,3.82,22.13068011,3.2385,0,3.2385,18.56,3.82,18.94903691,21.6885,3.83,22.0240762,3.2385,0,3.2385,18.45,3.83,18.84333835
13/11/2019 12:30,22.3045,3.94,22.64981943,2.8345,0,2.8345,19.47,3.94,19.86465454,22.1845,3.94,22.53165862,2.8345,0,2.8345,19.35,3.94,19.74705294
13/11/2019 13:00,21.912,3.58,22.20252562,3.232,0,3.232,18.68,3.58,19.01995794,21.802,3.58,22.09397212,3.232,0,3.232,18.57,3.58,18.91193538
13/11/2019 13:30,21.363,3.1,21.58674985,3.023,0,3.023,18.34,3.1,18.60015054,21.253,3.11,21.47934145,3.023,0,3.023,18.23,3.11,18.49337719
13/11/2019 14:00,22.2065,3.69,22.51099159,2.4265,0,2.4265,19.78,3.69,20.12124499,22.0665,3.69,22.37289705,2.4265,0,2.4265,19.64,3.69,19.98363581
13/11/2019 14:30,22.2065,3.53,22.48531837,2.1465,0,2.1465,20.06,3.53,20.3682228,22.0765,3.52,22.35536294,2.1465,0,2.1465,19.93,3.52,20.23846091
13/11/2019 15:00,22.06,3.61,22.35342703,1.79,0,1.79,20.27,3.61,20.58895335,21.93,3.61,22.22514342,1.79,0,1.79,20.14,3.61,20.46097994
13/11/2019 15:30,21.977,3.44,22.24459775,1.707,0,1.707,20.27,3.44,20.55982733,21.847,3.45,22.11772839,1.707,0,1.707,20.14,3.45,20.43335753
13/11/2019 16:00,22.779,3.44,23.03728372,1.159,0,1.159,21.62,3.44,21.891962,22.639,3.45,22.90036727,1.159,0,1.159,21.48,3.45,21.75529591
13/11/2019 16:30,24.643,3.67,24.91478174,1.563,0,1.563,23.08,3.67,23.36996577,24.503,3.67,24.7763175,1.563,0,1.563,22.94,3.67,23.23171324
13/11/2019 17:00,26.079,3.67,26.33596668,1.579,0,1.579,24.5,3.67,24.7733506,25.929,3.67,26.18743861,1.579,0,1.579,24.35,3.67,24.62501574
13/11/2019 17:30,25.691,0.86,25.70539012,1.581,0,1.581,24.11,0.86,24.12533316,26.491,5.58,27.07230099,1.581,0,1.581,24.91,5.58,25.52732849
13/11/2019 18:00,25.42,0.69,25.42936295,1.57,0,1.57,23.85,0.69,23.85997904,26.27,5.58,26.85608497,1.57,0,1.57,24.7,5.58,25.32244854
13/11/2019 18:30,25.215,2.61,25.34972041,1.575,0,1.575,23.64,2.61,23.78364354,25.595,4.21,25.93893068,1.575,0,1.575,24.02,4.21,24.38615386
13/11/2019 19:00,24.9195,2.74,25.06968449,1.5595,0,1.5595,23.36,2.74,23.52014456,24.7695,2.75,24.92168996,1.5595,0,1.5595,23.21,2.75,23.37234691
13/11/2019 19:30,24.5735,2.74,24.72578618,1.5235,0,1.5235,23.05,2.74,23.21228339,24.4335,2.75,24.58776977,1.5235,0,1.5235,22.91,2.75,23.07445774
13/11/2019 20:00,23.614,2.55,23.75128409,1.504,0,1.504,22.11,2.55,22.25656308,23.624,2.91,23.80255188,1.504,0,1.504,22.12,2.91,22.31059166
13/11/2019 20:30,22.1285,-0.67,22.1386407,1.5185,0,1.5185,20.61,-0.67,20.62088747,22.9085,4.67,23.37965509,1.5185,0,1.5185,21.39,4.67,21.89385759
13/11/2019 21:00,21.128,-0.67,21.13862067,1.498,0,1.498,19.63,-0.67,19.6414307,21.898,4.37,22.32978513,1.498,0,1.498,20.4,4.37,20.86281141
13/11/2019 21:30,20.464,0.78,20.47885973,1.494,0,1.494,18.97,0.78,18.98602907,20.684,2.67,20.85561689,1.494,0,1.494,19.19,2.67,19.37485484
13/11/2019 22:00,19.495,1.59,19.55973223,1.485,0,1.485,18.01,1.59,18.08004978,19.385,1.6,19.45091836,1.485,0,1.485,17.9,1.6,17.97136611
13/11/2019 22:30,18.1275,1.29,18.17334191,1.4975,0,1.4975,16.63,1.29,16.67995803,18.0375,1.3,18.08428617,1.4975,0,1.4975,16.54,1.3,16.59100961
13/11/2019 23:00,16.7295,1.13,16.7676197,1.4795,0,1.4795,15.25,1.13,15.29180826,16.6395,1.14,16.67850594,1.4795,0,1.4795,15.16,1.14,15.20280237
13/11/2019 23:30,16.461,1.08,16.49639115,1.491,0,1.491,14.97,1.08,15.00890736,16.381,1.09,16.41722452,1.491,0,1.491,14.89,1.09,14.9298426
14/11/2019 00:00,16.203,1.08,16.23895345,1.473,0,1.473,14.73,1.08,14.7695396,16.113,1.09,16.14982566,1.473,0,1.473,14.64,1.09,14.68052111
14/11/2019 00:30,18.242,1.08,18.27394221,1.482,0,1.482,16.76,1.08,16.79476109,18.142,1.09,18.17471496,1.482,0,1.482,16.66,1.09,16.69561919
14/11/2019 01:00,19.0315,1.18,19.06804637,1.4715,0,1.4715,17.56,1.18,17.59960227,18.9315,1.18,18.96823904,1.4715,0,1.4715,17.46,1.18,17.49982857
14/11/2019 01:30,18.867,1,18.89348271,1.487,0,1.487,17.38,1,17.40874493,18.767,1.01,18.79415837,1.487,0,1.487,17.28,1.01,17.30949162
14/11/2019 02:00,18.2825,0.92,18.30563318,1.4725,0,1.4725,16.81,0.92,16.83515667,18.1825,0.93,18.20626832,1.4725,0,1.4725,16.71,0.93,16.7358597
14/11/2019 02:30,18.551,1.02,18.57902045,1.481,0,1.481,17.07,1.02,17.10044736,18.441,1.03,18.46974231,1.481,0,1.481,16.96,1.03,16.99124775
14/11/2019 03:00,18.1925,0.92,18.21574748,1.4725,0,1.4725,16.72,0.92,16.74529188,18.0925,0.93,18.1163864,1.4725,0,1.4725,16.62,0.93,16.64599952
14/11/2019 03:30,17.48,0.92,17.50419378,1.48,0,1.48,16,0.92,16.02642817,17.38,0.93,17.40486426,1.48,0,1.48,15.9,0.93,15.92717489
14/11/2019 04:00,16.907,0.92,16.93201255,1.467,0,1.467,15.44,0.92,15.46738504,16.817,0.93,16.84269542,1.467,0,1.467,15.35,0.93,15.37814683
14/11/2019 04:30,16.131,-1.09,16.16778467,1.481,0,1.481,14.65,-1.09,14.69049352,16.601,2.44,16.77935639,1.481,0,1.481,15.12,2.44,15.31561295
14/11/2019 05:00,16.1155,-1.69,16.20387115,1.4655,0,1.4655,14.65,-1.69,14.74715566,16.8455,3.23,17.15236923,1.4655,0,1.4655,15.38,3.23,15.71551145
14/11/2019 05:30,16.437,-1.58,16.51276382,1.467,0,1.467,14.97,-1.58,15.05314917,17.117,3.3,17.43220264,1.467,0,1.467,15.65,3.3,15.99413955
14/11/2019 06:00,17.191,-1.36,17.24471168,1.441,0,1.441,15.75,-1.36,15.80860841,17.891,3.49,18.22821936,1.441,0,1.441,16.45,3.49,16.81614106
14/11/2019 06:30,19.483,0.07,19.48312575,1.443,0,1.443,18.04,0.07,18.04013581,19.963,3.49,20.26577087,1.443,0,1.443,18.52,3.49,18.84596774
14/11/2019 07:00,21.701,2.21,21.81324141,1.441,0,1.441,20.26,2.21,20.3801791,22.161,4.25,22.56484924,1.441,0,1.441,20.72,4.25,21.15138057
14/11/2019 07:30,23.0495,1.91,23.12850082,1.4395,0,1.4395,21.61,1.91,21.69424348,23.5495,4.85,24.04374035,1.4395,0,1.4395,22.11,4.85,22.63569305
14/11/2019 08:00,24.545,3.7,24.82230902,1.545,0,1.545,23,3.7,23.29570776,24.395,3.69,24.67249734,1.545,0,1.545,22.85,3.69,23.14602774
14/11/2019 08:30,24.7675,4.08,25.10130388,1.5775,0,1.5775,23.19,4.08,23.54617803,24.6075,4.08,24.94344516,1.5775,0,1.5775,23.03,4.08,23.38861475
14/11/2019 09:00,24.877,4.35,25.25445761,1.867,0,1.867,23.01,4.35,23.41757033,24.727,4.35,25.10671283,1.867,0,1.867,22.86,4.35,23.27019768
14/11/2019 09:30,24.7925,4.3,25.16263214,2.0225,0,2.0225,22.77,4.3,23.17245995,24.6525,4.35,25.03334289,2.0225,0,2.0225,22.63,4.35,23.04429213
14/11/2019 10:00,24.3705,4.16,24.72300286,2.0705,0,2.0705,22.3,4.16,22.68469969,24.2305,4.15,24.58332016,2.0705,0,2.0705,22.16,4.15,22.54524562
14/11/2019 10:30,23.8515,4,24.18458295,2.3215,0,2.3215,21.53,4,21.89842232,23.7215,4,24.05638298,2.3215,0,2.3215,21.4,4,21.77062241
14/11/2019 11:00,24.3945,4.24,24.76023486,2.5745,0,2.5745,21.82,4.24,22.22813532,24.2545,4.24,24.62231448,2.5745,0,2.5745,21.68,4.24,22.09072203
14/11/2019 11:30,24.668,4.24,25.02973879,2.428,0,2.428,22.24,4.24,22.64056536,24.538,4.24,24.90162734,2.428,0,2.428,22.11,4.24,22.51287854
14/11/2019 12:00,24.5735,4.18,24.92647794,2.1535,0,2.1535,22.42,4.18,22.80633245,24.4335,4.18,24.78847156,2.1535,0,2.1535,22.28,4.18,22.66871853
14/11/2019 12:30,24.5545,3.92,24.86543525,2.6645,0,2.6645,21.89,3.92,22.2382216,24.4145,3.92,24.72719576,2.6645,0,2.6645,21.75,3.92,22.1004276
14/11/2019 13:00,23.9335,3.63,24.20721633,3.0935,0,3.0935,20.84,3.63,21.15378217,23.8035,3.63,24.07869416,3.0935,0,3.0935,20.71,3.63,21.02572234
14/11/2019 13:30,23.3,3.2,23.51871595,3.71,0,3.71,19.59,3.2,19.84963728,23.17,3.2,23.38993159,3.71,0,3.71,19.46,3.2,19.72134884
14/11/2019 14:00,23.4095,3.55,23.67714489,3.4195,0,3.4195,19.99,3.55,20.30277321,23.2695,3.54,23.53723073,3.4195,0,3.4195,19.85,3.54,20.16318675
14/11/2019 14:30,23.3485,3.72,23.64298738,2.7785,0,2.7785,20.57,3.72,20.90366714,23.2085,3.72,23.50474148,2.7785,0,2.7785,20.43,3.72,20.76591679
14/11/2019 15:00,23.2035,3.63,23.48572571,2.2435,0,2.2435,20.96,3.63,21.27201213,23.0635,3.62,23.34586542,2.2435,0,2.2435,20.82,3.62,21.13236381
14/11/2019 15:30,23.4245,3.56,23.6934759,1.8045,0,1.8045,21.62,3.56,21.91113872,23.2745,3.55,23.54367962,1.8045,0,1.8045,21.47,3.55,21.7615119
14/11/2019 16:00,24.2205,3.42,24.46076492,1.4905,0,1.4905,22.73,3.42,22.98585,24.1905,4.08,24.53215625,1.4905,0,1.4905,22.7,4.08,23.06374644
14/11/2019 16:30,24.9575,1.34,24.99344727,1.4575,0,1.4575,23.5,1.34,23.53817325,25.7975,6.31,26.55799515,1.4575,0,1.4575,24.34,6.31,25.14461573
14/11/2019 17:00,26.064,1.41,26.10211095,1.454,0,1.454,24.61,1.41,24.65035902,26.924,6.31,27.65353279,1.454,0,1.454,25.47,6.31,26.23998857
14/11/2019 17:30,26.562,1.14,26.58645226,1.462,0,1.462,25.1,1.14,25.12587511,27.422,6.03,28.07716125,1.462,0,1.462,25.96,6.03,26.65112568
14/11/2019 18:00,26.322,0.89,26.33704205,1.452,0,1.452,24.87,0.89,24.88591971,27.182,5.78,27.78973775,1.452,0,1.452,25.73,5.78,26.37122106
14/11/2019 18:30,26.2165,0.78,26.22810081,1.4565,0,1.4565,24.76,0.78,24.7722829,27.0865,5.71,27.68180959,1.4565,0,1.4565,25.63,5.71,26.25835105
14/11/2019 19:00,25.5835,0.78,25.59538771,1.4435,0,1.4435,24.14,0.78,24.1525982,26.4435,5.6,27.02995916,1.4435,0,1.4435,25,5.6,25.61952381
14/11/2019 19:30,24.741,2.45,24.8620108,1.401,0,1.401,23.34,2.45,23.46823598,25.111,4.12,25.44674284,1.401,0,1.401,23.71,4.12,24.06529659
14/11/2019 20:00,24.0965,2.65,24.24177824,1.3865,0,1.3865,22.71,2.65,22.86408975,23.9465,2.64,24.09158488,1.3865,0,1.3865,22.56,2.64,22.71394285
14/11/2019 20:30,23.0735,2.2,23.17814493,1.4035,0,1.4035,21.67,2.2,21.78138884,22.9535,2.2,23.05868952,1.4035,0,1.4035,21.55,2.2,21.66200591
14/11/2019 21:00,21.8585,1.33,21.89892514,1.3885,0,1.3885,20.47,1.33,20.51316163,22.0185,2.72,22.18586808,1.3885,0,1.3885,20.63,2.72,20.80853911
14/11/2019 21:30,20.6305,1.23,20.66713406,1.4005,0,1.4005,19.23,1.23,19.26929682,20.8805,2.72,21.05691526,1.4005,0,1.4005,19.48,2.72,19.66898065
14/11/2019 22:00,19.724,1.39,19.77291774,1.394,0,1.394,18.33,1.39,18.38262767,19.614,1.39,19.6631914,1.394,0,1.394,18.22,1.39,18.27294448
14/11/2019 22:30,18.4995,1.29,18.54442235,1.4295,0,1.4295,17.07,1.29,17.11867401,18.4095,1.28,18.45394511,1.4295,0,1.4295,16.98,1.28,17.02817665
14/11/2019 23:00,17.1245,1.04,17.15605142,1.4145,0,1.4145,15.71,1.04,15.7443863,17.0345,1.04,17.06621781,1.4145,0,1.4145,15.62,1.04,15.65458399
14/11/2019 23:30,16.9675,0.89,16.99082565,1.4275,0,1.4275,15.54,0.89,15.56546498,16.9475,1.19,16.98922765,1.4275,0,1.4275,15.52,1.19,15.56555492
15/11/2019 00:00,16.758,0.99,16.78721728,1.418,0,1.418,15.34,0.99,15.3719127,16.678,0.99,16.70735718,1.418,0,1.418,15.26,0.99,15.29207965
15/11/2019 00:30,18.878,1.19,18.91546944,1.438,0,1.438,17.44,1.19,17.48055205,18.788,1.2,18.82628333,1.438,0,1.438,17.35,1.2,17.39144905
15/11/2019 01:00,19.093,1.05,19.12185004,1.423,0,1.423,17.67,1.05,17.70116945,18.993,1.06,19.02255632,1.423,0,1.423,17.57,1.06,17.60194592
15/11/2019 01:30,18.82,0.96,18.84446868,1.43,0,1.43,17.39,0.96,17.41647783,18.72,0.96,18.74459922,1.43,0,1.43,17.29,0.96,17.31663073
15/11/2019 02:00,18.577,1.04,18.60608849,1.417,0,1.417,17.16,1.04,17.19148627,18.467,1.05,18.49682646,1.417,0,1.417,17.05,1.05,17.08230078
15/11/2019 02:30,18.6835,1.04,18.71242294,1.4435,0,1.4435,17.24,1.04,17.27134042,18.5735,1,18.60040059,1.4435,0,1.4435,17.13,1,17.15916373
15/11/2019 03:00,17.9415,0.09,17.94172573,1.4315,0,1.4315,16.51,0.09,16.5102453,18.0115,1.21,18.05209772,1.4315,0,1.4315,16.58,1.21,16.62409396
15/11/2019 03:30,17.1305,-1.82,17.22691006,1.4405,0,1.4405,15.69,-1.82,15.79520497,17.8305,3.07,18.09286131,1.4405,0,1.4405,16.39,3.07,16.67504123
15/11/2019 04:00,16.9515,-1.46,17.01425732,1.4315,0,1.4315,15.52,-1.46,15.58852142,17.5715,2.93,17.81410992,1.4315,0,1.4315,16.14,2.93,16.40379529
15/11/2019 04:30,16.604,0.7,16.61874893,1.444,0,1.444,15.16,0.7,15.17615235,16.504,0.7,16.51883822,1.444,0,1.444,15.06,0.7,15.07625948
15/11/2019 05:00,16.4895,0.75,16.5065475,1.4395,0,1.4395,15.05,0.75,15.06867612,16.4195,0.75,16.4366201,1.4395,0,1.4395,14.98,0.75,14.99876328
15/11/2019 05:30,17.203,0.75,17.21934113,1.453,0,1.453,15.75,0.75,15.76784703,17.123,0.75,17.13941741,1.453,0,1.453,15.67,0.75,15.68793804
15/11/2019 06:00,17.7015,1.11,17.73626799,1.4315,0,1.4315,16.27,1.11,16.30782021,17.6015,1.11,17.63646513,1.4315,0,1.4315,16.17,1.11,16.20805355
15/11/2019 06:30,19.511,1.55,19.572471,1.441,0,1.441,18.07,1.55,18.13635575,19.481,2,19.58339503,1.441,0,1.441,18.04,2,18.15052616
15/11/2019 07:00,21.3935,2.21,21.50734624,1.4435,0,1.4435,19.95,2.21,20.07203527,21.4135,2.67,21.57931607,1.4435,0,1.4435,19.97,2.67,20.14769962
15/11/2019 07:30,22.7135,3.12,22.92678526,1.4635,0,1.4635,21.25,3.12,21.47782345,22.7935,3.7,23.09185229,1.4635,0,1.4635,21.33,3.7,21.64853113
15/11/2019 08:00,23.879,3.44,24.12551017,1.459,0,1.459,22.42,3.44,22.68237201,23.729,3.44,23.97705238,1.459,0,1.459,22.27,3.44,22.53411858
15/11/2019 08:30,24.2495,3.74,24.53621508,1.6595,0,1.6595,22.59,3.74,22.89750423,24.0995,3.74,24.3879786,1.6595,0,1.6595,22.44,3.74,22.74953186
15/11/2019 09:00,23.9565,3.74,24.24668003,2.1465,0,2.1465,21.81,3.74,22.12834607,23.8165,3.74,24.10836519,2.1465,0,2.1465,21.67,3.74,21.99037289
15/11/2019 09:30,22.9365,3.33,23.17696987,2.5765,0,2.5765,20.36,3.33,20.6305235,22.8065,3.33,23.04832624,2.5765,0,2.5765,20.23,3.33,20.5022389
15/11/2019 10:00,22.1935,3.12,22.41173448,2.6035,0,2.6035,19.59,3.12,19.83689744,22.0735,3.12,22.29290924,2.6035,0,2.6035,19.47,3.12,19.71840004
15/11/2019 10:30,21.771,2.88,21.96066577,2.911,0,2.911,18.86,2.88,19.07862678,21.651,2.88,21.84170783,2.911,0,2.911,18.74,2.88,18.96001055
15/11/2019 11:00,21.6655,2.77,21.84185867,3.1655,0,3.1655,18.5,2.77,18.70622624,21.5455,2.76,21.72156003,3.1655,0,3.1655,18.38,2.76,18.58607005
15/11/2019 11:30,21.9735,2.97,22.17330833,3.1335,0,3.1335,18.84,2.97,19.07266368,21.8635,2.97,22.06430448,3.1335,0,3.1335,18.73,2.97,18.96401329
15/11/2019 12:00,22.508,3.35,22.7559347,3.328,0,3.328,19.18,3.35,19.47035952,22.388,3.35,22.63724904,3.328,0,3.328,19.06,3.35,19.35216009
15/11/2019 12:30,22.4145,3.42,22.67391034,4.0345,0,4.0345,18.38,3.42,18.69547539,22.3045,3.41,22.5636615,4.0345,0,4.0345,18.27,3.41,18.5855051
15/11/2019 13:00,22.667,3.23,22.89597757,2.247,0,2.247,20.42,3.23,20.67387966,22.547,3.22,22.77576802,2.247,0,2.247,20.3,3.22,20.55379284
15/11/2019 13:30,22.3185,2.95,22.5126174,2.4085,0,2.4085,19.91,2.95,20.12735949,22.1985,2.95,22.39365763,2.4085,0,2.4085,19.79,2.95,20.00866312
15/11/2019 14:00,22.084,2.95,22.28016059,2.754,0,2.754,19.33,2.95,19.55380781,21.954,2.89,22.14340118,2.754,0,2.754,19.2,2.89,19.4162844
15/11/2019 14:30,22.1435,2.85,22.32615265,2.2835,0,2.2835,19.86,2.85,20.06345185,22.0035,2.84,22.1860229,2.2835,0,2.2835,19.72,2.84,19.92345352
15/11/2019 15:00,21.9765,2.85,22.16052915,2.3965,0,2.3965,19.58,2.85,19.78633114,21.8365,2.84,22.02040718,2.3965,0,2.3965,19.44,2.84,19.64635335
15/11/2019 15:30,21.893,2.72,22.0613202,1.973,0,1.973,19.92,2.72,20.10484519,21.753,2.72,21.92239515,1.973,0,1.973,19.78,2.72,19.96614134
15/11/2019 16:00,22.3815,2.79,22.5547255,1.4915,0,1.4915,20.89,2.79,21.07548813,22.2415,2.78,22.41456496,1.4915,0,1.4915,20.75,2.78,20.93539825
15/11/2019 16:30,23.5755,2.86,23.74834311,1.5655,0,1.5655,22.01,2.86,22.19503773,23.4455,2.86,23.61929445,1.5655,0,1.5655,21.88,2.86,22.06612789
15/11/2019 17:00,25.0075,2.66,25.14857165,1.5475,0,1.5475,23.46,2.66,23.61031978,25.1375,4.05,25.46166543,1.5475,0,1.5475,23.59,4.05,23.93513317
15/11/2019 17:30,25.1385,0.68,25.14769537,1.5485,0,1.5485,23.59,0.68,23.59979873,25.9785,5.56,26.56682258,1.5485,0,1.5485,24.43,5.56,25.05471014
15/11/2019 18:00,25.236,0.68,25.24515985,1.536,0,1.536,23.7,0.68,23.70975327,26.076,5.56,26.66217125,1.536,0,1.536,24.54,5.56,25.16197925
15/11/2019 18:30,25.1095,2.27,25.21189977,1.5395,0,1.5395,23.57,2.27,23.67905826,25.5395,4.35,25.90730708,1.5395,0,1.5395,24,4.35,24.39103319
15/11/2019 19:00,24.6945,2.81,24.85386148,1.5245,0,1.5245,23.17,2.81,23.33977292,24.5445,2.8,24.70369366,1.5245,0,1.5245,23.02,2.8,23.18966149
15/11/2019 19:30,24.3535,2.81,24.51507826,1.5135,0,1.5135,22.84,2.81,23.01220763,24.2035,2.8,24.36492176,1.5135,0,1.5135,22.69,2.8,22.86211058
15/11/2019 20:00,23.6035,2.6,23.74626733,1.4635,0,1.4635,22.14,2.6,22.29214211,23.6335,2.97,23.81938753,1.4635,0,1.4635,22.17,2.97,22.36805311
15/11/2019 20:30,22.006,-0.67,22.01619713,1.486,0,1.486,20.52,-0.67,20.5309352,22.796,4.45,23.22628072,1.486,0,1.486,21.31,4.45,21.76967156
15/11/2019 21:00,21.3475,-0.67,21.35801152,1.4775,0,1.4775,19.87,-0.67,19.88129271,22.1275,4.45,22.57052849,1.4775,0,1.4775,20.65,4.45,21.12403844
15/11/2019 21:30,20.1645,-0.54,20.17172923,1.4945,0,1.4945,18.67,-0.54,18.67780769,20.7945,3.66,21.11413816,1.4945,0,1.4945,19.3,3.66,19.64397109
15/11/2019 22:00,20.1475,-0.54,20.15473533,1.4775,0,1.4775,18.67,-0.54,18.67780769,20.7775,3.66,21.09739572,1.4775,0,1.4775,19.3,3.66,19.64397109
15/11/2019 22:30,20.155,-0.54,20.16223264,1.485,0,1.485,18.67,-0.54,18.67780769,20.785,3.66,21.10478204,1.485,0,1.485,19.3,3.66,19.64397109
15/11/2019 23:00,16.8795,-1.48,16.94425921,1.4795,0,1.4795,15.4,-1.48,15.47095343,17.5795,3.32,17.8902549,1.4795,0,1.4795,16.1,3.32,16.43874691
15/11/2019 23:30,16.7615,-1.48,16.82671335,1.4915,0,1.4915,15.27,-1.48,15.34155468,17.4815,3.38,17.80525884,1.4915,0,1.4915,15.99,3.38,16.34333197
16/11/2019 00:00,16.4275,-1.48,16.49403396,1.4875,0,1.4875,14.94,-1.48,15.01312759,17.1375,3.38,17.46763597,1.4875,0,1.4875,15.65,3.38,16.01083696
16/11/2019 00:30,18.424,-1.42,18.47864108,1.484,0,1.484,16.94,-1.42,16.99941175,19.174,3.38,19.46963472,1.484,0,1.484,17.69,3.38,18.0100111
16/11/2019 01:00,18.726,-1.5,18.78598084,1.476,0,1.476,17.25,-1.5,17.31509457,19.446,3.38,19.73756104,1.476,0,1.476,17.97,3.38,18.28511143
16/11/2019 01:30,18.5735,-1.5,18.63397173,1.4835,0,1.4835,17.09,-1.5,17.15570168,19.3135,3.3,19.59339895,1.4835,0,1.4835,17.83,3.3,18.1328128
16/11/2019 02:00,18.104,-1.62,18.1763367,1.474,0,1.474,16.63,-1.62,16.70871928,18.834,3.22,19.10727495,1.474,0,1.474,17.36,3.22,17.65610376
16/11/2019 02:30,18.292,-1.62,18.36359616,1.482,0,1.482,16.81,-1.62,16.88788027,19.032,3.22,19.30247197,1.482,0,1.482,17.55,3.22,17.84295099
16/11/2019 03:00,17.972,-1.53,18.03700873,1.472,0,1.472,16.5,-1.53,16.57078453,18.702,3.33,18.99614972,1.472,0,1.472,17.23,3.33,17.54884042
16/11/2019 03:30,17.25,-1.68,17.33161562,1.47,0,1.47,15.78,-1.68,15.86917767,17.96,3.21,18.24460742,1.47,0,1.47,16.49,3.21,16.79952976
16/11/2019 04:00,16.574,-0.43,16.57957708,1.464,0,1.464,15.11,-0.43,15.11611723,16.814,1.81,16.91114118,1.464,0,1.464,15.35,1.81,15.45634498
16/11/2019 04:30,16.2675,0.68,16.28170618,1.4675,0,1.4675,14.8,0.68,14.81561339,16.1775,0.68,16.19178515,1.4675,0,1.4675,14.71,0.68,14.72570881
16/11/2019 05:00,15.551,0.68,15.56586011,1.461,0,1.461,14.09,0.68,14.10639926,15.471,0.68,15.48593688,1.461,0,1.461,14.01,0.68,14.02649279
16/11/2019 05:30,15.504,0.75,15.52212988,1.474,0,1.474,14.03,0.75,14.05003203,15.424,0.73,15.44126536,1.474,0,1.474,13.95,0.73,13.9690873
16/11/2019 06:00,16.076,0.75,16.09348551,1.466,0,1.466,14.61,0.75,14.62923785,16.006,0.73,16.02263823,1.466,0,1.466,14.54,0.73,14.55831378
16/11/2019 06:30,16.784,0.7,16.79859089,1.464,0,1.464,15.32,0.7,15.33598383,16.704,0.73,16.71994366,1.464,0,1.464,15.24,0.73,15.25747358
16/11/2019 07:00,17.437,0.94,17.46231855,1.467,0,1.467,15.97,0.94,15.99764045,17.347,0.95,17.37299367,1.467,0,1.467,15.88,0.95,15.90839087
16/11/2019 07:30,17.843,0.94,17.86774325,1.473,0,1.473,16.37,0.94,16.39696618,17.743,0.95,17.76841436,1.473,0,1.473,16.27,0.95,16.2977115
16/11/2019 08:00,18.4655,0.87,18.48598362,1.4855,0,1.4855,16.98,0.87,17.00227338,18.3755,0.86,18.39561361,1.4855,0,1.4855,16.89,0.86,16.91188044
16/11/2019 08:30,18.931,0.42,18.93565845,1.741,0,1.741,17.19,0.42,17.19513012,19.111,2.04,19.2195713,1.741,0,1.741,17.37,2.04,17.48938249
16/11/2019 09:00,19.6385,1.26,19.67887909,2.3885,0,2.3885,17.25,1.26,17.29595617,19.5385,1.26,19.57908533,2.3885,0,2.3885,17.15,1.26,17.19622342
16/11/2019 09:30,19.387,1.19,19.42348756,3.647,0,3.647,15.74,1.19,15.78492002,19.297,1.2,19.3342755,3.647,0,3.647,15.65,1.2,15.69593897
16/11/2019 10:00,18.699,1.28,18.74275863,5.759,0,5.759,12.94,1.28,13.00315346,18.629,1.29,18.67361082,5.759,0,5.759,12.87,1.29,12.93448878
16/11/2019 10:30,18.0225,1.61,18.09426998,7.3825,0,7.3825,10.64,1.61,10.76111983,17.9625,1.62,18.03540424,7.3825,0,7.3825,10.58,1.62,10.7033079
16/11/2019 11:00,17.36,1.78,17.45101716,7.46,0,7.46,9.9,1.78,10.05874744,17.31,1.78,17.40127869,7.46,0,7.46,9.85,1.78,10.00954045
16/11/2019 11:30,17.291,1.98,17.40399612,7.121,0,7.121,10.17,1.98,10.36095073,17.241,1.98,17.35432168,7.121,0,7.121,10.12,1.98,10.31187665
16/11/2019 12:00,17.046,1.98,17.16060943,8.776,0,8.776,8.27,1.98,8.503722714,17.006,1.98,17.1208772,8.776,0,8.776,8.23,1.98,8.464827228
16/11/2019 12:30,17.15,1.65,17.22919035,6.42,0,6.42,10.73,1.65,10.8561227,17.11,1.65,17.18937463,6.42,0,6.42,10.69,1.65,10.81658911
16/11/2019 13:00,17.5015,1.65,17.57910698,6.0215,0,6.0215,11.48,1.65,11.59796965,17.4415,1.65,17.51937277,6.0215,0,6.0215,11.42,1.65,11.5385831
16/11/2019 13:30,17.2265,1.59,17.29972261,5.0065,0,5.0065,12.22,1.59,12.32300694,17.1665,1.59,17.23997744,5.0065,0,5.0065,12.16,1.59,12.26351092
16/11/2019 14:00,16.9395,1.59,17.01395781,5.4695,0,5.4695,11.47,1.59,11.57968048,16.8695,1.54,16.9396467,5.4695,0,5.4695,11.4,1.54,11.50354728
16/11/2019 14:30,16.56,1.39,16.61823396,5.8,0,5.8,10.76,1.39,10.84941012,16.5,1.4,16.55928742,5.8,0,5.8,10.7,1.4,10.79120012
16/11/2019 15:00,16.8355,1.31,16.88638979,3.8955,0,3.8955,12.94,1.31,13.00614086,16.7555,1.31,16.80663203,3.8955,0,3.8955,12.86,1.31,12.9265502
16/11/2019 15:30,17.2525,1.31,17.30216334,2.7025,0,2.7025,14.55,1.31,14.60885348,17.1625,1.31,17.21242302,2.7025,0,2.7025,14.46,1.31,14.5192183
16/11/2019 16:00,17.5745,1.31,17.62325595,1.9945,0,1.9945,15.58,1.31,15.63497681,17.4745,1.31,17.52353418,1.9945,0,1.9945,15.48,1.31,15.5353307
16/11/2019 16:30,19.1045,1.43,19.15794405,1.5545,0,1.5545,17.55,1.43,17.60816288,19.0045,1.44,19.05897742,1.5545,0,1.5545,17.45,1.44,17.50931466
16/11/2019 17:00,21.0475,1.9,21.1330844,1.4775,0,1.4775,19.57,1.9,19.66201668,21.2775,2.94,21.47965564,1.4775,0,1.4775,19.8,2.94,20.0170827
16/11/2019 17:30,22.838,2.33,22.95654904,1.478,0,1.478,21.36,2.33,21.48670519,22.698,2.33,22.81727644,1.478,0,1.478,21.22,2.33,21.34753616
16/11/2019 18:00,22.6885,2.19,22.79394947,1.4685,0,1.4685,21.22,2.19,21.33270963,22.5685,2.2,22.67547557,1.4685,0,1.4685,21.1,2.2,21.21438191
16/11/2019 18:30,22.501,2.06,22.59510126,1.471,0,1.471,21.03,2.06,21.13065309,22.361,2.06,22.45568794,1.471,0,1.471,20.89,2.06,20.9913244
16/11/2019 19:00,21.7435,1.83,21.82037333,1.4835,0,1.4835,20.26,1.83,20.34248018,21.6235,1.84,21.701644,1.4835,0,1.4835,20.14,1.84,20.22387698
16/11/2019 19:30,20.7755,1.62,20.83856522,1.4955,0,1.4955,19.28,1.62,19.34794046,20.6555,1.63,20.71971477,1.4955,0,1.4955,19.16,1.63,19.22920955
16/11/2019 20:00,19.398,-0.06,19.39809279,1.478,0,1.478,17.92,-0.06,17.92010045,19.778,2.76,19.96964907,1.478,0,1.478,18.3,2.76,18.50696085
16/11/2019 20:30,18.239,-1.32,18.28670339,1.489,0,1.489,16.75,-1.32,16.80193144,18.989,3.7,19.34611385,1.489,0,1.489,17.5,3.7,17.88686669
16/11/2019 21:00,17.8735,0.29,17.87585249,1.4835,0,1.4835,16.39,0.29,16.39256539,18.0435,1.79,18.13207082,1.4835,0,1.4835,16.56,1.79,16.65646121
16/11/2019 21:30,17.292,1,17.32089097,1.492,0,1.492,15.8,1,15.83161394,17.212,1.02,17.24219661,1.492,0,1.492,15.72,1.02,15.75305685
16/11/2019 22:00,16.451,0.83,16.47192463,1.481,0,1.481,14.97,0.83,14.9929917,16.371,0.85,16.39305161,1.481,0,1.481,14.89,0.85,14.91424152
16/11/2019 22:30,15.5405,0.74,15.5581085,1.4905,0,1.4905,14.05,0.74,14.06947405,15.4705,0.75,15.48866909,1.4905,0,1.4905,13.98,0.75,14.00010357
16/11/2019 23:00,14.6545,-0.41,14.66023432,1.4745,0,1.4745,13.18,-0.41,13.18637554,14.9345,1.89,15.05361718,1.4745,0,1.4745,13.46,1.89,13.59204547
16/11/2019 23:30,14.223,-1.93,14.35334905,1.483,0,1.483,12.74,-1.93,12.88535991,14.943,2.97,15.23529288,1.483,0,1.483,13.46,2.97,13.7837767
17/11/2019 00:00,14.0455,-1.93,14.1774811,1.4755,0,1.4755,12.57,-1.93,12.71730317,14.7155,2.97,15.01222303,1.4755,0,1.4755,13.24,2.97,13.56902723
17/11/2019 00:30,16.971,-0.29,16.97347758,1.491,0,1.491,15.48,-0.29,15.48271617,17.201,1.67,17.28187782,1.491,0,1.491,15.71,1.67,15.79851259
17/11/2019 01:00,17.376,0.68,17.38930062,1.486,0,1.486,15.89,0.68,15.90454338,17.306,0.68,17.31935438,1.486,0,1.486,15.82,0.68,15.83460767
17/11/2019 01:30,17.171,0.68,17.18445929,1.491,0,1.491,15.68,0.68,15.69473797,17.071,0.68,17.08453807,1.491,0,1.491,15.58,0.68,15.59483248
17/11/2019 02:00,16.757,0.68,16.77079154,1.477,0,1.477,15.28,0.68,15.29512341,16.677,0.68,16.69085765,1.477,0,1.477,15.2,0.68,15.21520292
17/11/2019 02:30,16.8645,0.68,16.8782037,1.4945,0,1.4945,15.37,0.68,15.38503494,16.7545,0.68,16.7682936,1.4945,0,1.4945,15.26,0.68,15.27514321
17/11/2019 03:00,16.2755,0.68,16.28969921,1.4855,0,1.4855,14.79,0.68,14.80562393,16.1855,0.68,16.19977809,1.4855,0,1.4855,14.7,0.68,14.71571949
17/11/2019 03:30,15.7375,0.68,15.75218417,1.4975,0,1.4975,14.24,0.68,14.25622671,15.6775,0.68,15.69224032,1.4975,0,1.4975,14.18,0.68,14.19629529
17/11/2019 04:00,14.9735,-0.83,14.99648633,1.4935,0,1.4935,13.48,-0.83,13.5055285,15.0035,1.6,15.08857224,1.4935,0,1.4935,13.51,1.6,13.60441472
17/11/2019 04:30,14.151,-2.07,14.30159785,1.501,0,1.501,12.65,-2.07,12.81824481,14.821,2.83,15.0887687,1.501,0,1.501,13.32,2.83,13.61731618
17/11/2019 05:00,14.056,-2.02,14.20040619,1.496,0,1.496,12.56,-2.02,12.72139929,14.726,2.83,14.99546518,1.496,0,1.496,13.23,2.83,13.52929414
17/11/2019 05:30,13.9345,-2.02,14.08015235,1.5045,0,1.5045,12.43,-2.02,12.59306555,14.6045,2.83,14.87616618,1.5045,0,1.5045,13.1,2.83,13.40219758
17/11/2019 06:00,14.152,-1.88,14.2763267,1.492,0,1.492,12.66,-1.88,12.79882807,14.812,3.04,15.12074548,1.492,0,1.492,13.32,3.04,13.66250343
17/11/2019 06:30,15.057,0.54,15.06668009,1.497,0,1.497,13.56,0.54,13.57074795,15.057,1.09,15.09640186,1.497,0,1.497,13.56,1.09,13.60373846
17/11/2019 07:00,15.2915,0.9,15.31796241,1.4915,0,1.4915,13.8,0.9,13.82931669,15.2215,0.91,15.24867739,1.4915,0,1.4915,13.73,0.91,13.76012355
17/11/2019 07:30,15.2995,0.99,15.331497,1.4995,0,1.4995,13.8,0.99,13.8354653,15.2295,1,15.26229571,1.4995,0,1.4995,13.73,1,13.76636844
17/11/2019 08:00,15.9705,1.12,16.00972424,1.5405,0,1.5405,14.43,1.12,14.47339974,15.9005,1.13,15.94060225,1.5405,0,1.5405,14.36,1.13,14.40439169
17/11/2019 08:30,16.9155,1.12,16.95253787,1.7255,0,1.7255,15.19,1.12,15.23123436,16.8155,1.13,16.85342518,1.7255,0,1.7255,15.09,1.13,15.13225033
17/11/2019 09:00,17.6255,0.41,17.63026801,1.9155,0,1.9155,15.71,0.41,15.71534918,17.8055,2.08,17.92657888,1.9155,0,1.9155,15.89,2.08,16.02555771
17/11/2019 09:30,18.212,0.89,18.23373368,2.362,0,2.362,15.85,0.89,15.87496772,18.252,1.84,18.34451155,2.362,0,2.362,15.89,1.84,15.99617767
17/11/2019 10:00,18.2835,1.25,18.32617997,3.0435,0,3.0435,15.24,1.25,15.29117719,18.1935,1.26,18.23707878,3.0435,0,3.0435,15.15,1.26,15.20230575
17/11/2019 10:30,18.267,1.25,18.30971843,3.317,0,3.317,14.95,1.25,15.00216651,18.177,1.26,18.22061824,3.317,0,3.317,14.86,1.26,14.9133229
17/11/2019 11:00,17.91,1.2,17.95015599,4.56,0,4.56,13.35,1.2,13.40382408,17.83,1.2,17.87033576,4.56,0,4.56,13.27,1.2,13.32414725
17/11/2019 11:30,17.818,1.37,17.87059104,5.928,0,5.928,11.89,1.37,11.96866743,17.748,1.38,17.80157027,5.928,0,5.928,11.82,1.38,11.90028571
17/11/2019 12:00,17.446,1.37,17.49970903,6.616,0,6.616,10.83,1.37,10.9163089,17.386,1.38,17.44068221,6.616,0,6.616,10.77,1.38,10.85805231
17/11/2019 12:30,17.5545,1.37,17.60787807,5.4445,0,5.4445,12.11,1.37,12.18724743,17.4945,1.38,17.54884413,5.4445,0,5.4445,12.05,1.38,12.12876333
17/11/2019 13:00,17.9865,1.21,18.02715403,4.5365,0,4.5365,13.45,1.21,13.50431783,17.9165,1.22,17.95798909,4.5365,0,4.5365,13.38,1.22,13.4355052
17/11/2019 13:30,18.3135,1.21,18.35342971,2.9035,0,2.9035,15.41,1.21,15.45743187,18.2235,1.22,18.26429173,2.9035,0,2.9035,15.32,1.22,15.36850025
17/11/2019 14:00,18.0215,1.05,18.05206255,2.6115,0,2.6115,15.41,1.05,15.4457308,17.9315,1.06,17.96280302,2.6115,0,2.6115,15.32,1.06,15.35662723
17/11/2019 14:30,17.837,1.05,17.86787813,2.597,0,2.597,15.24,1.05,15.27612844,17.747,1.06,17.77862787,2.597,0,2.597,15.15,1.06,15.18703724
17/11/2019 15:00,17.857,1.05,17.88784361,2.357,0,2.357,15.5,1.05,15.53552381,17.777,1.06,17.80857459,2.357,0,2.357,15.42,1.06,15.45639026
17/11/2019 15:30,18.157,1.05,18.18733485,2.137,0,2.137,16.02,1.05,16.05437324,18.057,1.06,18.08808583,2.137,0,2.137,15.92,1.06,15.95524992
17/11/2019 16:00,19.0235,1.23,19.0632225,1.6635,0,1.6635,17.36,1.23,17.40351976,18.9135,1.23,18.95345304,1.6635,0,1.6635,17.25,1.23,17.29379658
17/11/2019 16:30,20.722,1.38,20.76790033,1.482,0,1.482,19.24,1.38,19.28942716,20.682,1.79,20.75931656,1.482,0,1.482,19.2,1.79,19.28325958
17/11/2019 17:00,22.588,2.21,22.69585522,1.468,0,1.468,21.12,2.21,21.23531257,22.848,3.28,23.08223351,1.468,0,1.468,21.38,3.28,21.63013638
17/11/2019 17:30,23.5845,2.53,23.71981324,1.4845,0,1.4845,22.1,2.53,22.24434535,23.4545,2.53,23.59055892,1.4845,0,1.4845,21.97,2.53,22.11519387
17/11/2019 18:00,23.454,2.41,23.57749384,1.484,0,1.484,21.97,2.41,22.10178726,23.324,2.41,23.44817852,1.484,0,1.484,21.84,2.41,21.97256699
17/11/2019 18:30,22.7185,2.19,22.82381086,1.4885,0,1.4885,21.23,2.19,21.34265682,22.5985,2.19,22.70436747,1.4885,0,1.4885,21.11,2.19,21.22329381
17/11/2019 19:00,21.7965,2.02,21.88990206,1.4865,0,1.4865,20.31,2.02,20.41020578,21.6765,2.01,21.76949132,1.4865,0,1.4865,20.19,2.01,20.28980532
17/11/2019 19:30,20.773,0.62,20.78225034,1.493,0,1.493,19.28,0.62,19.2899663,21.103,3.12,21.33239342,1.493,0,1.493,19.61,3.12,19.85664876
17/11/2019 20:00,19.4275,-0.09,19.42770847,1.4875,0,1.4875,17.94,-0.09,17.94022575,19.8675,3.04,20.09873519,1.4875,0,1.4875,18.38,3.04,18.62970746
17/11/2019 20:30,19.117,1.36,19.16531474,1.487,0,1.487,17.63,1.36,17.68237823,19.027,1.36,19.07554269,1.487,0,1.487,17.54,1.36,17.59264619
17/11/2019 21:00,18.396,1.27,18.43978622,1.476,0,1.476,16.92,1.27,16.96759559,18.306,1.27,18.35000098,1.476,0,1.476,16.83,1.27,16.87784939
17/11/2019 21:30,17.2985,1.07,17.33156087,1.4885,0,1.4885,15.81,1.07,15.84616673,17.2085,1.07,17.24173345,1.4885,0,1.4885,15.72,1.07,15.75637331
17/11/2019 22:00,16.2315,1,16.26227513,1.4715,0,1.4715,14.76,1,14.79383655,16.1615,1,16.19240817,1.4715,0,1.4715,14.69,1,14.72399742
17/11/2019 22:30,15.0695,0.84,15.09289337,1.4995,0,1.4995,13.57,0.84,13.59597367,15.0095,0.84,15.03298674,1.4995,0,1.4995,13.51,0.84,13.5360888
17/11/2019 23:00,13.939,0.68,13.9555767,1.489,0,1.489,12.45,0.68,12.46855645,13.869,0.68,13.88566027,1.489,0,1.489,12.38,0.68,12.39866122
17/11/2019 23:30,13.532,-1.7,13.63836588,1.502,0,1.502,12.03,-1.7,12.14952262,13.882,2.82,14.16553296,1.502,0,1.502,12.38,2.82,12.69711778
18/11/2019 00:00,13.8015,0.68,13.81824165,1.4915,0,1.4915,12.31,0.68,12.32876717,13.7215,0.68,13.73833914,1.4915,0,1.4915,12.23,0.68,12.24888975
18/11/2019 00:30,16.086,0.68,16.10036633,1.496,0,1.496,14.59,0.68,14.60583787,16.026,0.68,16.04042007,1.496,0,1.496,14.53,0.68,14.5459032
18/11/2019 01:00,16.6805,0.14,16.6810875,1.4905,0,1.4905,15.19,0.14,15.19064515,16.7805,1.32,16.83233734,1.4905,0,1.4905,15.29,1.32,15.34687265
18/11/2019 01:30,16.3245,-1.81,16.42453653,1.5045,0,1.5045,14.82,-1.81,14.93012056,17.0345,3.01,17.29838982,1.5045,0,1.5045,15.53,3.01,15.81900755
18/11/2019 02:00,15.782,-1.89,15.89476719,1.492,0,1.492,14.29,-1.89,14.41444414,16.462,2.92,16.71896659,1.492,0,1.492,14.97,2.92,15.25212444
18/11/2019 02:30,16.009,-1.89,16.12017931,1.499,0,1.499,14.51,-1.89,14.63257325,16.699,2.92,16.95237449,1.499,0,1.499,15.2,2.92,15.47793268
18/11/2019 03:00,15.6035,-1.96,15.72611879,1.4935,0,1.4935,14.11,-1.96,14.24547998,16.2835,2.92,16.54323947,1.4935,0,1.4935,14.79,2.92,15.07549336
18/11/2019 03:30,14.852,-2.01,14.98739484,1.502,0,1.502,13.35,-2.01,13.50046666,15.522,2.92,15.79426744,1.502,0,1.502,14.02,2.92,14.32085193
18/11/2019 04:00,14.515,-2.01,14.65350897,1.495,0,1.495,13.02,-2.01,13.17423622,15.185,2.92,15.46320229,1.495,0,1.495,13.69,2.92,13.99794628
18/11/2019 04:30,14.1525,-2.01,14.2945219,1.4925,0,1.4925,12.66,-2.01,12.81856856,14.6625,2.85,14.93691421,1.4925,0,1.4925,13.17,2.85,13.47484323
18/11/2019 05:00,14.149,0,14.149,1.489,0,1.489,12.66,0,12.66,14.099,0,14.099,1.489,0,1.489,12.61,0,12.61
18/11/2019 05:30,14.519,0.68,14.53491524,1.499,0,1.499,13.02,0.68,13.0377452,14.449,0.68,14.46499226,1.499,0,1.499,12.95,0.68,12.96784099
18/11/2019 06:00,15.453,0.84,15.47581368,1.493,0,1.493,13.96,0.84,13.98524937,15.363,0.84,15.38594713,1.493,0,1.493,13.87,0.84,13.89541291
18/11/2019 06:30,17.4955,0.84,17.51565358,1.4955,0,1.4955,16,0.84,16.02203483,17.5255,1.69,17.60679557,1.4955,0,1.4955,16.03,1.69,16.11883991
18/11/2019 07:00,19.726,1.66,19.79572368,1.506,0,1.506,18.22,1.66,18.29546392,19.776,2.7,19.95946332,1.506,0,1.506,18.27,2.7,18.46842982
18/11/2019 07:30,21.211,2.76,21.38981349,1.511,0,1.511,19.7,2.76,19.89240056,21.081,2.76,21.26090687,1.511,0,1.511,19.57,2.76,19.76366616
18/11/2019 08:00,21.303,2.76,21.48104767,1.603,0,1.603,19.7,2.76,19.89240056,21.473,3.4,21.74050894,1.603,0,1.603,19.87,3.4,20.15879213
18/11/2019 08:30,21.234,2.97,21.44070092,2.334,0,2.334,18.9,2.97,19.13193404,21.114,2.97,21.32186427,2.334,0,2.334,18.78,2.97,19.01339791
18/11/2019 09:00,20.7815,3.11,21.01292084,3.6815,0,3.6815,17.1,3.11,17.3805092,20.6815,3.1,20.9125427,3.6815,0,3.6815,17,3.1,17.28033564
18/11/2019 09:30,20.2445,3.11,20.48198917,5.2245,0,5.2245,15.02,3.11,15.33859511,20.1545,3.1,20.39151466,5.2245,0,5.2245,14.93,3.1,15.24843926
18/11/2019 10:00,19.6795,3.11,19.92372506,6.7595,0,6.7595,12.92,3.11,13.28903683,19.5995,3.1,19.84314492,6.7595,0,6.7595,12.84,3.1,13.20892123
18/11/2019 10:30,18.586,2.91,18.8124293,7.936,0,7.936,10.65,2.91,11.0404076,18.516,2.9,18.741725,7.936,0,7.936,10.58,2.9,10.97025068
18/11/2019 11:00,17.922,2.91,18.15671182,8.322,0,8.322,9.6,2.91,10.03135584,17.862,2.9,18.09588473,8.322,0,8.322,9.54,2.9,9.97103806
18/11/2019 11:30,17.8075,2.91,18.04370129,7.7875,0,7.7875,10.02,2.91,10.4340069,17.7475,2.9,17.98287397,7.7875,0,7.7875,9.96,2.9,10.37360111
18/11/2019 12:00,17.643,2.97,17.89123665,8.873,0,8.873,8.77,2.97,9.25925483,17.593,2.97,17.84193232,8.873,0,8.873,8.72,2.97,9.211910768
18/11/2019 12:30,17.835,2.97,18.08060079,9.065,0,9.065,8.77,2.97,9.25925483,17.785,2.97,18.03128185,9.065,0,9.065,8.72,2.97,9.211910768
18/11/2019 13:00,17.6825,2.91,17.92034894,9.5025,0,9.5025,8.18,2.91,8.682194423,17.7225,3.19,18.00730702,9.5025,0,9.5025,8.22,3.19,8.817284162
18/11/2019 13:30,16.9725,0,16.9725,8.7925,0,8.7925,8.18,0,8.18,17.6225,5.08,18.34009014,8.7925,0,8.7925,8.83,5.08,10.18701625
18/11/2019 14:00,17.163,0,17.163,7.673,0,7.673,9.49,0,9.49,17.803,5.08,18.51359525,7.673,0,7.673,10.13,5.08,11.33240045
18/11/2019 14:30,17.373,0.68,17.38630291,6.423,0,6.423,10.95,0.68,10.97109384,18.033,5.16,18.75672383,6.423,0,6.423,11.61,5.16,12.70502656
18/11/2019 15:00,17.7945,0,17.7945,5.1945,0,5.1945,12.6,0,12.6,18.4845,5.09,19.17250219,5.1945,0,5.1945,13.29,5.09,14.23138082
18/11/2019 15:30,18.488,2.32,18.63299611,3.668,0,3.668,14.82,2.32,15.00049333,18.488,2.65,18.67695489,3.668,0,3.668,14.82,2.65,15.05506227
18/11/2019 16:00,19.453,2.26,19.58384051,2.293,0,2.293,17.16,2.26,17.30818304,19.433,2.58,19.60351726,2.293,0,2.293,17.14,2.58,17.33308974
18/11/2019 16:30,21.498,2.73,21.67064614,1.668,0,1.668,19.83,2.73,20.01703774,21.508,3.08,21.72741273,1.668,0,1.668,19.84,3.08,20.07764926
18/11/2019 17:00,23.1385,2.96,23.32706116,1.5585,0,1.5585,21.58,2.96,21.78205684,23.2285,3.55,23.49820658,1.5585,0,1.5585,21.67,3.55,21.95885698
18/11/2019 17:30,23.8155,0,23.8155,1.5655,0,1.5655,22.25,0,22.25,24.6455,5.24,25.19639399,1.5655,0,1.5655,23.08,5.24,23.66736149
18/11/2019 18:00,24.1125,0.76,24.12447422,1.5625,0,1.5625,22.55,0.76,22.56280346,24.9425,5.24,25.48697523,1.5625,0,1.5625,23.38,5.24,23.96000835
18/11/2019 18:30,24.2335,2.56,24.36834262,1.5635,0,1.5635,22.67,2.56,22.81408556,24.8435,4.59,25.26395836,1.5635,0,1.5635,23.28,4.59,23.72817945
18/11/2019 19:00,24.0125,2.48,24.14022693,1.5625,0,1.5625,22.45,2.48,22.58656459,23.8725,2.48,24.00097199,1.5625,0,1.5625,22.31,2.48,22.44741633
18/11/2019 19:30,23.4955,2.48,23.6260221,1.5155,0,1.5155,21.98,2.48,22.11946654,23.3555,2.48,23.48680013,1.5155,0,1.5155,21.84,2.48,21.98035487
18/11/2019 20:00,22.8495,2.38,22.97311582,1.5195,0,1.5195,21.33,2.38,21.46236939,22.7195,2.37,22.84277961,1.5195,0,1.5195,21.2,2.37,21.33206272
18/11/2019 20:30,21.6625,2.04,21.75834337,1.5225,0,1.5225,20.14,2.04,20.24305313,21.5325,2.04,21.62891944,1.5225,0,1.5225,20.01,2.04,20.1137192
18/11/2019 21:00,20.8555,1.9,20.94186907,1.5255,0,1.5255,19.33,1.9,19.42315371,20.7455,1.89,20.83141546,1.5255,0,1.5255,19.22,1.89,19.31270307
18/11/2019 21:30,19.7515,1.45,19.80465229,1.5315,0,1.5315,18.22,1.45,18.27760652,19.7115,1.89,19.80190224,1.5315,0,1.5315,18.18,1.89,18.27797855
18/11/2019 22:00,18.434,1.09,18.46619766,1.514,0,1.514,16.92,1.09,16.95507299,18.394,1.43,18.44950232,1.514,0,1.514,16.88,1.43,16.94046339
18/11/2019 22:30,17.131,1.22,17.17438677,1.521,0,1.521,15.61,1.22,15.65760199,17.031,1.21,17.07392928,1.521,0,1.521,15.51,1.21,15.55712698
18/11/2019 23:00,16.298,1.22,16.34359826,1.508,0,1.508,14.79,1.22,14.84023248,16.218,1.21,16.26307548,1.508,0,1.508,14.71,1.21,14.75968157
18/11/2019 23:30,15.8845,1.14,15.92535526,1.5145,0,1.5145,14.37,1.14,14.41514828,15.8145,1.14,15.85553563,1.5145,0,1.5145,14.3,1.14,14.34536859
19/11/2019 00:00,15.278,1,15.31069182,1.518,0,1.518,13.76,1,13.79628936,15.198,1,15.23086353,1.518,0,1.518,13.68,1,13.71650101
19/11/2019 00:30,17.486,1,17.51457096,1.516,0,1.516,15.97,1,16.00127807,17.386,1,17.41473503,1.516,0,1.516,15.87,1,15.90147477
19/11/2019 01:00,17.892,1,17.91992366,1.512,0,1.512,16.38,1,16.41049664,17.782,1,17.81009613,1.512,0,1.512,16.27,1,16.30070244
19/11/2019 01:30,17.8455,0.94,17.87023979,1.5155,0,1.5155,16.33,0.94,16.35703213,17.7855,0.94,17.81032314,1.5155,0,1.5155,16.27,0.94,16.29713165
19/11/2019 02:00,17.1645,0.71,17.1791781,1.5145,0,1.5145,15.65,0.71,15.66609715,17.0745,0.71,17.0892554,1.5145,0,1.5145,15.56,0.71,15.57619016
19/11/2019 02:30,17.503,0.8,17.52127304,1.523,0,1.523,15.98,0.8,16.0000125,17.393,0.8,17.41138849,1.523,0,1.523,15.87,0.8,15.89015104
19/11/2019 03:00,17.583,1.04,17.61373013,1.523,0,1.523,16.06,1.04,16.09363849,17.483,1.03,17.51331462,1.523,0,1.523,15.96,1.03,15.99320168
19/11/2019 03:30,17.106,1.04,17.13758548,1.536,0,1.536,15.57,1.04,15.60469481,16.996,1.03,17.02718168,1.536,0,1.536,15.46,1.03,15.49427314
19/11/2019 04:00,16.473,0.86,16.49543358,1.533,0,1.533,14.94,0.86,14.96473187,16.373,0.86,16.39557041,1.533,0,1.533,14.84,0.86,14.86489825
19/11/2019 04:30,15.9465,0.77,15.96507946,1.5365,0,1.5365,14.41,0.77,14.43055785,15.8565,0.77,15.87518479,1.5365,0,1.5365,14.32,0.77,14.34068687
19/11/2019 05:00,15.703,0.7,15.71859437,1.533,0,1.533,14.17,0.7,14.18727951,15.603,0.7,15.61869422,1.533,0,1.533,14.07,0.7,14.08740217
19/11/2019 05:30,16.268,0.94,16.29513498,1.538,0,1.538,14.73,0.94,14.75996274,16.178,0.93,16.2047087,1.538,0,1.538,14.64,0.93,14.66950919
19/11/2019 06:00,16.9995,0.09,16.99973824,1.5295,0,1.5295,15.47,0.09,15.47026179,17.2195,2.08,17.34467008,1.5295,0,1.5295,15.69,2.08,15.82727077
19/11/2019 06:30,19.225,1.72,19.30178813,1.525,0,1.525,17.7,1.72,17.78337426,19.145,1.99,19.24814601,1.525,0,1.525,17.62,1.99,17.73201906
19/11/2019 07:00,21.288,2.51,21.4354623,1.538,0,1.538,19.75,2.51,19.90885733,21.298,2.95,21.50133261,1.538,0,1.538,19.76,2.95,19.97899147
