Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/11/2019 07:30,22.7845,3.2,23.00811683,1.5545,0,1.5545,21.23,3.2,21.46981369,22.6445,3.21,22.87088718,1.5545,0,1.5545,21.09,3.21,21.3328901
19/11/2019 08:00,23.648,3.53,23.91001472,1.608,0,1.608,22.04,3.53,22.32089828,23.498,3.52,23.76018527,1.608,0,1.608,21.89,3.52,22.17120881
19/11/2019 08:30,23.7055,3.92,24.02742454,2.0055,0,2.0055,21.7,3.92,22.05122219,23.5455,3.92,23.86958253,2.0055,0,2.0055,21.54,3.92,21.89378907
19/11/2019 09:00,23.066,3.92,23.39672533,1.876,0,1.876,21.19,3.92,21.54953596,22.916,3.87,23.24048098,1.876,0,1.876,21.04,3.87,21.39295445
19/11/2019 09:30,23.1355,3.6,23.41391382,2.1155,0,2.1155,21.02,3.6,21.3260498,23.1555,4.58,23.60410092,2.1155,0,2.1155,21.04,4.58,21.53271929
19/11/2019 10:00,22.53,3.85,22.8565833,3.36,0,3.36,19.17,3.85,19.55278497,22.4,3.84,22.72675956,3.36,0,3.36,19.04,3.84,19.42336737
19/11/2019 10:30,22.389,3.91,22.72785562,3.459,0,3.459,18.93,3.91,19.32958872,22.259,3.89,22.59635327,3.459,0,3.459,18.8,3.89,19.19823169
19/11/2019 11:00,21.7665,3.85,22.10436659,3.7965,0,3.7965,17.97,3.85,18.37779639,21.6465,3.84,21.98446184,3.7965,0,3.7965,17.85,3.84,18.25837068
19/11/2019 11:30,21.7115,3.85,22.05020935,3.6515,0,3.6515,18.06,3.85,18.46580895,21.6015,3.84,21.94015502,3.6515,0,3.6515,17.95,3.84,18.35614611
19/11/2019 12:00,21.2865,3.78,21.61951624,4.7765,0,4.7765,16.51,3.78,16.9371928,21.1765,3.76,21.50771378,4.7765,0,4.7765,16.4,3.76,16.82550445
19/11/2019 12:30,21.4755,3.78,21.80563001,4.8255,0,4.8255,16.65,3.78,17.07369029,21.3755,3.76,21.70367711,4.8255,0,4.8255,16.55,3.76,16.97174416
19/11/2019 13:00,21.341,3.47,21.62126687,3.821,0,3.821,17.52,3.47,17.86032754,21.221,3.46,21.50121952,3.821,0,3.821,17.4,3.46,17.74067642
19/11/2019 13:30,20.8935,3.13,21.12664768,3.6035,0,3.6035,17.29,3.13,17.57102729,20.8235,3.33,21.08807844,3.6035,0,3.6035,17.22,3.33,17.53902221
19/11/2019 14:00,20.202,0.76,20.21629056,3.572,0,3.572,16.63,0.76,16.64735715,20.922,5.56,21.64817969,3.572,0,3.572,17.35,5.56,18.21911359
19/11/2019 14:30,20.29,0.76,20.30422862,3.21,0,3.21,17.08,0.76,17.0969003,21.01,5.56,21.73323952,3.21,0,3.21,17.8,5.56,18.64815272
19/11/2019 15:00,20.1,0.71,20.11253589,2.81,0,2.81,17.29,0.71,17.30457165,20.83,5.39,21.51606377,2.81,0,2.81,18.02,5.39,18.80884101
19/11/2019 15:30,19.9255,0.71,19.93814561,2.3655,0,2.3655,17.56,0.71,17.57434778,20.6455,5.23,21.29764236,2.3655,0,2.3655,18.28,5.23,19.0134505
19/11/2019 16:00,21.1065,2.06,21.20679,1.9365,0,1.9365,19.17,2.06,19.28036566,21.4765,4.41,21.92460153,1.9365,0,1.9365,19.54,4.41,20.03146774
19/11/2019 16:30,23.127,3.33,23.36550939,1.697,0,1.697,21.43,3.33,21.68718055,22.997,3.33,23.23684378,1.697,0,1.697,21.3,3.33,21.55873141
19/11/2019 17:00,24.593,3.42,24.82966067,1.643,0,1.643,22.95,3.42,23.20342432,24.463,3.41,24.69952366,1.643,0,1.643,22.82,3.41,23.0733721
19/11/2019 17:30,25.429,3.42,25.65795083,1.649,0,1.649,23.78,3.42,24.02467065,25.279,3.36,25.50132234,1.649,0,1.649,23.63,3.36,23.86768736
19/11/2019 18:00,25.4255,3.15,25.61988584,1.6455,0,1.6455,23.78,3.15,23.98772394,25.2755,3.14,25.46979584,1.6455,0,1.6455,23.63,3.14,23.83771172
19/11/2019 18:30,25.0635,2.97,25.23885759,1.6335,0,1.6335,23.43,2.97,23.61748928,24.9235,2.96,25.09865439,1.6335,0,1.6335,23.29,2.96,23.4773444
19/11/2019 19:00,24.428,2.87,24.59601765,1.638,0,1.638,22.79,2.87,22.97000218,24.298,2.87,24.46691039,1.638,0,1.638,22.66,2.87,22.84102668
19/11/2019 19:30,23.793,2.73,23.94910748,1.603,0,1.603,22.19,2.73,22.35730306,23.653,2.72,23.80888089,1.603,0,1.603,22.05,2.72,22.21713078
19/11/2019 20:00,22.7285,2.5,22.8655792,1.5885,0,1.5885,21.14,2.5,21.28731077,22.5885,2.5,22.72642366,1.5885,0,1.5885,21,2.5,21.14828598
19/11/2019 20:30,21.6055,2.2,21.71721967,1.5955,0,1.5955,20.01,2.2,20.13057625,21.4755,2.2,21.58789245,1.5955,0,1.5955,19.88,2.2,20.00135995
19/11/2019 21:00,21.0655,2.06,21.16598427,1.5955,0,1.5955,19.47,2.06,19.57867462,20.9455,2.05,21.04558078,1.5955,0,1.5955,19.35,2.05,19.45828872
19/11/2019 21:30,19.794,1.56,19.85537801,1.604,0,1.604,18.19,1.56,18.25677135,19.794,2.2,19.91588401,1.604,0,1.604,18.19,2.2,18.32255714
19/11/2019 22:00,18.057,1.27,18.10160625,1.587,0,1.587,16.47,1.27,16.51889221,17.997,1.42,18.05293353,1.587,0,1.587,16.41,1.42,16.47132357
19/11/2019 22:30,16.7975,1.17,16.83819783,1.5975,0,1.5975,15.2,1.17,15.2449631,16.6975,1.17,16.73844097,1.5975,0,1.5975,15.1,1.17,15.14525998
19/11/2019 23:00,15.7235,1.17,15.76697029,1.5935,0,1.5935,14.13,1.17,14.17835675,15.6635,1.17,15.70713635,1.5935,0,1.5935,14.07,1.17,14.11856225
19/11/2019 23:30,15.2755,1.09,15.31433969,1.6055,0,1.6055,13.67,1.09,13.71338762,15.2155,1.09,15.25449246,1.6055,0,1.6055,13.61,1.09,13.65357829
20/11/2019 00:00,14.9215,1.03,14.95700713,1.6015,0,1.6015,13.32,1.03,13.35976422,14.8415,1.03,14.87719806,1.6015,0,1.6015,13.24,1.03,13.28000377
20/11/2019 00:30,17.1375,1.21,17.18016316,1.6075,0,1.6075,15.53,1.21,15.57706648,17.0475,1.21,17.09038783,1.6075,0,1.6075,15.44,1.21,15.48733999
20/11/2019 01:00,17.54,1.11,17.57508748,1.6,0,1.6,15.94,1.11,15.97860132,17.46,1.11,17.49524793,1.6,0,1.6,15.86,1.11,15.89879555
20/11/2019 01:30,17.231,0.81,17.25002786,1.471,0,1.471,15.76,0.81,15.78080163,17.141,0.82,17.16060258,1.471,0,1.471,15.67,0.82,15.69144034
20/11/2019 02:00,16.6835,0.81,16.70315157,1.5435,0,1.5435,15.14,0.81,15.16165228,16.6035,0.77,16.62134508,1.5435,0,1.5435,15.06,0.77,15.07967175
20/11/2019 02:30,16.948,0.86,16.96980566,1.618,0,1.618,15.33,0.86,15.35410369,16.858,0.86,16.87992192,1.618,0,1.618,15.24,0.86,15.26424581
20/11/2019 03:00,16.63,0.86,16.65222207,1.62,0,1.62,15.01,0.86,15.03461672,16.54,0.86,16.56234283,1.62,0,1.62,14.92,0.86,14.94476497
20/11/2019 03:30,15.7415,0.75,15.75935666,1.4815,0,1.4815,14.26,0.75,14.27970938,15.6715,0.76,15.68991753,1.4815,0,1.4815,14.19,0.76,14.21033779
20/11/2019 04:00,14.817,-0.8,14.8385811,1.587,0,1.587,13.23,-0.8,13.25416538,15.107,1.91,15.22726335,1.587,0,1.587,13.52,1.91,13.65424842
20/11/2019 04:30,14.7015,-1.76,14.80647501,1.6215,0,1.6215,13.08,-1.76,13.19787862,15.3615,3.04,15.65941513,1.6215,0,1.6215,13.74,3.04,14.07228482
20/11/2019 05:00,14.53,-1.76,14.63620511,1.62,0,1.62,12.91,-1.76,13.02941672,15.18,3.04,15.4814082,1.62,0,1.62,13.56,3.04,13.89658951
20/11/2019 05:30,14.9755,-1.67,15.06832772,1.6255,0,1.6255,13.35,-1.67,13.45404772,15.6355,3.09,15.93790953,1.6255,0,1.6255,14.01,3.09,14.34671391
20/11/2019 06:00,15.732,-1.39,15.79328731,1.612,0,1.612,14.12,-1.39,14.18825218,16.402,3.38,16.74664157,1.612,0,1.612,14.79,3.38,15.17130515
20/11/2019 06:30,17.703,-0.85,17.7233944,1.613,0,1.613,16.09,-0.85,16.11243619,18.383,4.13,18.84122048,1.613,0,1.613,16.77,4.13,17.27106829
20/11/2019 07:00,20.3135,2.64,20.4843326,1.6035,0,1.6035,18.71,2.64,18.8953354,20.2335,2.74,20.41818117,1.6035,0,1.6035,18.63,2.74,18.83041423
20/11/2019 07:30,21.3035,2.9,21.49997935,1.5935,0,1.5935,19.71,2.9,19.92220118,21.2335,3.28,21.48534203,1.5935,0,1.5935,19.64,3.28,19.91200643
20/11/2019 08:00,22.2625,3.68,22.56460295,1.6025,0,1.6025,20.66,3.68,20.98518525,22.1225,3.68,22.42648894,1.6025,0,1.6025,20.52,3.68,20.84736914
20/11/2019 08:30,22.444,4.02,22.801174,1.894,0,1.894,20.55,4.02,20.93950572,22.294,4.01,22.65176673,1.894,0,1.894,20.4,4.01,20.7903848
20/11/2019 09:00,22.0575,4.15,22.44450503,2.2275,0,2.2275,19.83,4.15,20.25960019,21.9275,4.14,22.31490211,2.2275,0,2.2275,19.7,4.14,20.13031545
20/11/2019 09:30,22.009,4.15,22.3968431,2.509,0,2.509,19.5,4.15,19.93671237,21.879,4.14,22.26724592,2.509,0,2.509,19.37,4.14,19.80748596
20/11/2019 10:00,21.854,4.15,22.24454576,2.874,0,2.874,18.98,4.15,19.42840446,21.734,4.14,22.12479053,2.874,0,2.874,18.86,4.14,19.30904451
20/11/2019 10:30,21.7105,4.06,22.08686058,2.8205,0,2.8205,18.89,4.06,19.32137935,21.5905,4.06,21.96891646,2.8205,0,2.8205,18.77,4.06,19.20407509
20/11/2019 11:00,21.7085,4.13,22.09787031,3.2085,0,3.2085,18.5,4.13,18.95539237,21.5885,4.13,21.97999618,3.2085,0,3.2085,18.38,4.13,18.83829345
20/11/2019 11:30,21.6705,4.27,22.08717887,3.2705,0,3.2705,18.4,4.27,18.88896239,21.5605,4.26,21.97732377,3.2705,0,3.2705,18.29,4.26,18.77955537
20/11/2019 12:00,21.756,4.27,22.17107205,3.426,0,3.426,18.33,4.27,18.82078107,21.646,4.26,22.0612084,3.426,0,3.426,18.22,4.26,18.71138691
20/11/2019 12:30,21.8075,4.32,22.23127203,3.3875,0,3.3875,18.42,4.32,18.91979915,21.6875,4.32,22.11357177,3.3875,0,3.3875,18.3,4.32,18.80298912
20/11/2019 13:00,21.8705,4.03,22.23869758,3.0905,0,3.0905,18.78,4.03,19.20753238,21.7405,4.02,22.10904205,3.0905,0,3.0905,18.65,4.02,19.07833588
20/11/2019 13:30,21.279,3.55,21.57309299,3.159,0,3.159,18.12,3.55,18.46447671,21.169,3.54,21.46294856,3.159,0,3.159,18.01,3.54,18.35460978
20/11/2019 14:00,21.127,3.46,21.40844994,2.907,0,2.907,18.22,3.46,18.54561943,21.007,3.45,21.28841349,2.907,0,2.907,18.1,3.45,18.42586497
20/11/2019 14:30,21.557,3.52,21.8424964,2.487,0,2.487,19.07,3.52,19.39214532,21.417,3.52,21.70433802,2.487,0,2.487,18.93,3.52,19.25448779
20/11/2019 15:00,21.2975,3.52,21.58642875,2.2275,0,2.2275,19.07,3.52,19.39214532,21.1575,3.52,21.44831476,2.2275,0,2.2275,18.93,3.52,19.25448779
20/11/2019 15:30,21.3155,3.41,21.5865384,1.9555,0,1.9555,19.36,3.41,19.65801872,21.1955,3.41,21.46805348,1.9555,0,1.9555,19.24,3.41,19.53984903
20/11/2019 16:00,21.6305,3.27,21.87627551,1.8205,0,1.8205,19.81,3.27,20.07807262,21.4905,3.27,21.73785846,1.8205,0,1.8205,19.67,3.27,19.93995486
20/11/2019 16:30,22.91,3.43,23.16534049,1.7,0,1.7,21.21,3.43,21.48555329,22.77,3.43,23.02689297,1.7,0,1.7,21.07,3.43,21.34736049
20/11/2019 17:00,24.6745,3.75,24.95783344,1.6545,0,1.6545,23.02,3.75,23.323441,24.5245,3.74,24.80803701,1.6545,0,1.6545,22.87,3.74,23.17378907
20/11/2019 17:30,25.079,3.25,25.28870778,1.659,0,1.659,23.42,3.25,23.6444264,24.929,3.24,25.13866824,1.659,0,1.659,23.27,3.24,23.49447807
20/11/2019 18:00,25.087,3.11,25.27903616,1.667,0,1.667,23.42,3.11,23.62558994,24.937,3.11,25.13018243,1.667,0,1.667,23.27,3.11,23.47690354
20/11/2019 18:30,25.0835,3.24,25.29188748,1.6635,0,1.6635,23.42,3.24,23.64305395,24.9335,3.23,25.14184405,1.6635,0,1.6635,23.27,3.23,23.49310112
20/11/2019 19:00,24.3455,2.97,24.52599173,1.6555,0,1.6555,22.69,2.97,22.88355305,24.2055,2.97,24.38702791,1.6555,0,1.6555,22.55,2.97,22.74474445
20/11/2019 19:30,23.3075,2.67,23.459933,1.6175,0,1.6175,21.69,2.67,21.85371822,23.1675,2.67,23.3208481,1.6175,0,1.6175,21.55,2.67,21.71477377
20/11/2019 20:00,22.595,2.61,22.74524401,1.615,0,1.615,20.98,2.61,21.14172415,22.455,2.61,22.60617449,1.615,0,1.615,20.84,2.61,21.00280219
20/11/2019 20:30,21.7,2.33,21.82473138,1.63,0,1.63,20.07,2.33,20.20479646,21.56,2.34,21.68661338,1.63,0,1.63,19.93,2.34,20.06690061
20/11/2019 21:00,20.5555,2.16,20.66867631,1.6155,0,1.6155,18.94,2.16,19.06277,20.4355,2.16,20.54933722,1.6155,0,1.6155,18.82,2.16,18.94354771
20/11/2019 21:30,19.3615,1.41,19.41277369,1.6315,0,1.6315,17.73,1.41,17.78597762,19.4015,2.26,19.53268548,1.6315,0,1.6315,17.77,2.26,17.91313764
20/11/2019 22:00,17.7295,1.3,17.77709679,1.6195,0,1.6195,16.11,1.3,16.16236678,17.6395,1.3,17.68733898,1.6195,0,1.6195,16.02,1.3,16.07266002
20/11/2019 22:30,16.716,1.21,16.75973616,1.636,0,1.636,15.08,1.21,15.12846654,16.626,1.21,16.66997229,1.636,0,1.636,14.99,1.21,15.0387566
20/11/2019 23:00,15.661,1.13,15.70171395,1.611,0,1.611,14.05,1.13,14.09536803,15.571,1.13,15.61194866,1.611,0,1.611,13.96,1.13,14.00565957
20/11/2019 23:30,15.221,0.96,15.25124392,1.631,0,1.631,13.59,0.96,13.62386509,15.151,0.96,15.18138337,1.631,0,1.631,13.52,0.96,13.55403999
21/11/2019 00:00,14.6435,0.68,14.65928007,1.6135,0,1.6135,13.03,0.68,13.0477316,14.5735,0.68,14.58935579,1.6135,0,1.6135,12.96,0.68,12.97782724
21/11/2019 00:30,17.1775,0.8,17.19611893,1.6275,0,1.6275,15.55,0.8,15.57056518,17.1475,1.18,17.18805272,1.6275,0,1.6275,15.52,1.18,15.56479361
21/11/2019 01:00,17.849,1.05,17.87985741,1.619,0,1.619,16.23,1.05,16.26392941,17.739,1.06,17.77064211,1.619,0,1.619,16.12,1.06,16.15481352
21/11/2019 01:30,17.626,0.94,17.65104745,1.636,0,1.636,15.99,0.94,16.01760594,17.536,0.95,17.56171393,1.636,0,1.636,15.9,0.95,15.92835522
21/11/2019 02:00,17.075,0.84,17.0956493,1.625,0,1.625,15.45,0.84,15.4728181,16.975,0.85,16.99626797,1.625,0,1.625,15.35,0.85,15.37351619
21/11/2019 02:30,17.2505,0.84,17.27093947,1.6305,0,1.6305,15.62,0.84,15.64257012,17.1505,0.85,17.17155061,1.6305,0,1.6305,15.52,0.85,15.54325899
21/11/2019 03:00,16.97,0.84,16.99077691,1.62,0,1.62,15.35,0.84,15.37296653,16.87,0.85,16.89140018,1.62,0,1.62,15.25,0.85,15.27367015
21/11/2019 03:30,16.133,0.76,16.15089128,1.633,0,1.633,14.5,0.76,14.51990358,16.063,0.77,16.08144487,1.633,0,1.633,14.43,0.77,14.4505294
21/11/2019 04:00,15.4875,0.84,15.51026293,1.6275,0,1.6275,13.86,0.84,13.88543121,15.3975,0.85,15.42094375,1.6275,0,1.6275,13.77,0.85,13.79620962
21/11/2019 04:30,15.3395,0.84,15.36248223,1.6295,0,1.6295,13.71,0.84,13.73570894,15.2595,0.85,15.28315544,1.6295,0,1.6295,13.63,0.85,13.65647832
21/11/2019 05:00,14.943,0.76,14.96231429,1.623,0,1.623,13.32,0.76,13.34166406,14.873,0.76,14.89240508,1.623,0,1.623,13.25,0.76,13.27177833
21/11/2019 05:30,15.461,0.97,15.49139829,1.631,0,1.631,13.83,0.97,13.8639749,15.381,0.98,15.41218872,1.631,0,1.631,13.75,0.98,13.7848794
21/11/2019 06:00,16.4405,1.33,16.49420929,1.6205,0,1.6205,14.82,1.33,14.87955981,16.3505,1.33,16.40450396,1.6205,0,1.6205,14.73,1.33,14.78992224
21/11/2019 06:30,18.421,1.8,18.50873418,1.631,0,1.631,16.79,1.8,16.88621035,18.311,1.81,18.4002397,1.631,0,1.631,16.68,1.81,16.77791703
21/11/2019 07:00,20.123,2.4,20.26561445,1.613,0,1.613,18.51,2.4,18.66494308,20.333,3.56,20.64229854,1.613,0,1.613,18.72,3.56,19.05549789
21/11/2019 07:30,21.9445,3.56,22.23138953,1.6145,0,1.6145,20.33,3.56,20.6393435,21.7945,3.56,22.08333829,1.6145,0,1.6145,20.18,3.56,20.49160804
21/11/2019 08:00,22.634,3.85,22.95910399,1.624,0,1.624,21.01,3.85,21.35983614,22.494,3.84,22.81941358,1.624,0,1.624,20.87,3.84,21.22033223
21/11/2019 08:30,22.945,4.41,23.36495506,1.645,0,1.645,21.3,4.41,21.75173786,22.795,4.41,23.21766838,1.645,0,1.645,21.15,4.41,21.60487445
21/11/2019 09:00,22.806,4.41,23.22846822,1.806,0,1.806,21,4.41,21.45805443,22.666,4.41,23.09102977,1.806,0,1.806,20.86,4.41,21.32106236
21/11/2019 09:30,22.3665,4,22.72136268,2.0365,0,2.0365,20.33,4,20.71977075,22.2365,4,22.59340462,2.0365,0,2.0365,20.2,4,20.59223154
21/11/2019 10:00,22.07,2.97,22.2689425,2.1,0,2.1,19.97,2.97,20.18964586,22.3,5.08,22.87130079,2.1,0,2.1,20.2,5.08,20.82897981
21/11/2019 10:30,21.8115,2.06,21.90856299,1.9215,0,1.9215,19.89,2.06,19.99639217,22.4015,5.97,23.1833583,1.9215,0,1.9215,20.48,5.97,21.33240024
21/11/2019 11:00,21.731,1.56,21.78692179,1.841,0,1.841,19.89,1.56,19.95108268,22.531,6.59,23.47496669,1.841,0,1.841,20.69,6.59,21.71414746
21/11/2019 11:30,22.021,1.75,22.09042646,2.311,0,2.311,19.71,1.75,19.78753648,22.821,6.79,23.80970687,2.311,0,2.311,20.51,6.79,21.60472633
21/11/2019 12:00,21.994,2.34,22.11812913,2.654,0,2.654,19.34,2.34,19.4810472,22.514,5.9,23.27423889,2.654,0,2.654,19.86,5.9,20.71785703
21/11/2019 12:30,22.7135,4.15,23.08951239,2.4535,0,2.4535,20.26,4.15,20.68066972,22.5735,4.09,22.94103316,2.4535,0,2.4535,20.12,4.09,20.53150019
21/11/2019 13:00,22.5005,3.78,22.81580374,2.2405,0,2.2405,20.26,3.78,20.60960941,22.3605,3.88,22.69463285,2.2405,0,2.2405,20.12,3.88,20.49070033
21/11/2019 13:30,21.9815,3.49,22.25682911,2.2215,0,2.2215,19.76,3.49,20.06583415,21.8515,3.49,22.12844668,2.2215,0,2.2215,19.63,3.49,19.93782837
21/11/2019 14:00,22.364,3.9,22.70150867,2.014,0,2.014,20.35,3.9,20.72034025,22.224,3.89,22.56187661,2.014,0,2.014,20.21,3.89,20.58096694
21/11/2019 14:30,22.659,4.23,23.05044861,1.799,0,1.799,20.86,4.23,21.28456013,22.519,4.23,22.91284053,1.799,0,1.799,20.72,4.23,21.14737099
21/11/2019 15:00,22.1065,3.9,22.44788057,1.8565,0,1.8565,20.25,3.9,20.62213616,21.9665,3.89,22.30827699,1.8565,0,1.8565,20.11,3.89,20.48277813
21/11/2019 15:30,21.552,3.41,21.82010092,1.712,0,1.712,19.84,3.41,20.13091404,21.432,3.43,21.70473506,1.712,0,1.712,19.72,3.43,20.01607604
21/11/2019 16:00,22.5375,3.67,22.83435583,1.6175,0,1.6175,20.92,3.67,21.23947504,22.3875,3.66,22.68470313,1.6175,0,1.6175,20.77,3.66,21.09000948
21/11/2019 16:30,24.241,4.21,24.60386516,1.631,0,1.631,22.61,4.21,22.998613,24.091,4.18,24.45094438,1.631,0,1.631,22.46,4.18,22.84565604
21/11/2019 17:00,25.3575,4.21,25.70460866,1.5775,0,1.5775,23.78,4.21,24.14979296,25.2175,4.18,25.56158654,1.5775,0,1.5775,23.64,4.18,24.0067074
21/11/2019 17:30,25.5395,3.84,25.82656888,1.5595,0,1.5595,23.98,3.84,24.28551008,25.3995,3.83,25.6866405,1.5595,0,1.5595,23.84,3.83,24.1456932
21/11/2019 18:00,25.685,3.84,25.97046062,1.625,0,1.625,24.06,3.84,24.36450697,25.535,3.83,25.82063371,1.625,0,1.625,23.91,3.83,24.21480952
21/11/2019 18:30,25.479,3.46,25.7128575,1.669,0,1.669,23.81,3.46,24.0600852,25.429,3.92,25.72936923,1.669,0,1.669,23.76,3.92,24.08119598
21/11/2019 19:00,24.3065,1.6,24.35910389,1.6365,0,1.6365,22.67,1.6,22.72639215,24.8865,5.24,25.43217415,1.6365,0,1.6365,23.25,5.24,23.83317226
21/11/2019 19:30,23.0915,2.02,23.17968447,1.5415,0,1.5415,21.55,2.02,21.64446581,23.8115,5.15,24.36206133,1.5415,0,1.5415,22.27,5.15,22.8577208
21/11/2019 20:00,21.937,-2.22,22.04904463,1.567,0,1.567,20.37,-2.22,20.49061492,22.937,5.66,23.62501998,1.567,0,1.567,21.37,5.66,22.10684283
21/11/2019 20:30,21.2845,0,21.2845,1.5545,0,1.5545,19.73,0,19.73,22.0545,4.93,22.59880241,1.5545,0,1.5545,20.5,4.93,21.08447059
21/11/2019 21:00,20.1635,-0.67,20.17462843,1.5835,0,1.5835,18.58,-0.67,18.59207627,20.9135,4.52,21.39637545,1.5835,0,1.5835,19.33,4.52,19.85143068
21/11/2019 21:30,18.773,-1.24,18.81390786,1.573,0,1.573,17.2,-1.24,17.24463975,19.683,4.64,20.22251441,1.573,0,1.573,18.11,4.64,18.69496456
21/11/2019 22:00,17.7885,0.57,17.79762996,1.5785,0,1.5785,16.21,0.57,16.2200185,17.9785,2.31,18.12629477,1.5785,0,1.5785,16.4,2.31,16.56188697
21/11/2019 22:30,16.797,1.29,16.8464628,1.577,0,1.577,15.22,1.29,15.27457037,16.707,1.28,16.7559616,1.577,0,1.577,15.13,1.28,15.18404755
21/11/2019 23:00,15.877,1.29,15.92931979,1.577,0,1.577,14.3,1.29,14.35806742,15.797,1.28,15.84877311,1.577,0,1.577,14.22,1.28,14.27749278
21/11/2019 23:30,15.523,1.07,15.55983384,1.583,0,1.583,13.94,1.07,13.98100497,15.443,1.1,15.48212676,1.583,0,1.583,13.86,1.1,13.90358227
22/11/2019 00:00,15.2985,1.01,15.33180362,1.5785,0,1.5785,13.72,1.01,13.75712543,15.2285,1.02,15.26262141,1.5785,0,1.5785,13.65,1.02,13.68805684
22/11/2019 00:30,17.801,1.28,17.84696055,1.581,0,1.581,16.22,1.28,16.27042716,17.701,1.28,17.74721953,1.581,0,1.581,16.12,1.28,16.17073901
22/11/2019 01:00,18.292,1.28,18.33672992,1.582,0,1.582,16.71,1.28,16.75895283,18.192,1.28,18.23697519,1.582,0,1.582,16.61,1.28,16.65924668
22/11/2019 01:30,17.8535,1.04,17.88376533,1.5735,0,1.5735,16.28,1.04,16.31318485,17.7735,1.04,17.80390132,1.5735,0,1.5735,16.2,1.04,16.23334839
22/11/2019 02:00,17.2445,1.04,17.27583226,1.5845,0,1.5845,15.66,1.04,15.69449585,17.1445,1.04,17.17601468,1.5845,0,1.5845,15.56,1.04,15.59471705
22/11/2019 02:30,17.439,1.04,17.46998343,1.589,0,1.589,15.85,1.04,15.88408323,17.339,1.04,17.3701618,1.589,0,1.589,15.75,1.04,15.78429916
22/11/2019 03:00,16.9825,0.98,17.01075267,1.5825,0,1.5825,15.4,0.98,15.43115031,16.9025,0.98,16.93088616,1.5825,0,1.5825,15.32,0.98,15.35131265
22/11/2019 03:30,16.0795,0.73,16.09606226,1.5795,0,1.5795,14.5,0.73,14.51836423,15.9895,0.74,16.00661458,1.5795,0,1.5795,14.41,0.74,14.42898818
22/11/2019 04:00,15.66,0.85,15.68305136,1.58,0,1.58,14.08,0.85,14.10563363,15.56,0.85,15.58319929,1.58,0,1.58,13.98,0.85,14.00581665
22/11/2019 04:30,15.1525,-0.61,15.16477353,1.5825,0,1.5825,13.57,-0.61,13.58370347,15.4825,2.07,15.62026588,1.5825,0,1.5825,13.9,2.07,14.05328787
22/11/2019 05:00,14.6475,-1.71,14.74697787,1.5875,0,1.5875,13.06,-1.71,13.17147296,15.2975,3.04,15.59663766,1.5875,0,1.5875,13.71,3.04,14.04299469
22/11/2019 05:30,15.1945,-1.43,15.26164245,1.5745,0,1.5745,13.62,-1.43,13.694864,15.8445,3.28,16.1804382,1.5745,0,1.5745,14.27,3.28,14.64210709
22/11/2019 06:00,16.056,-1.08,16.09228188,1.586,0,1.586,14.47,-1.08,14.5102481,16.716,3.58,17.0950594,1.586,0,1.586,15.13,3.58,15.54777476
22/11/2019 06:30,18.155,1.97,18.26156962,1.585,0,1.585,16.57,1.97,16.6866953,18.045,1.97,18.15221543,1.585,0,1.585,16.46,1.97,16.57746965
22/11/2019 07:00,20.061,2.52,20.21865774,1.581,0,1.581,18.48,2.52,18.65102678,19.941,2.52,20.09959903,1.581,0,1.581,18.36,2.52,18.53213425
22/11/2019 07:30,21.768,3.35,22.02426671,1.598,0,1.598,20.17,3.35,20.44630529,21.618,3.27,21.86391603,1.598,0,1.598,20.02,3.27,20.28529763
22/11/2019 08:00,22.483,3.47,22.74920194,1.603,0,1.603,20.88,3.47,21.16637191,22.343,3.48,22.61238707,1.603,0,1.603,20.74,3.48,21.02993105
22/11/2019 08:30,22.4775,3.76,22.78981365,1.7175,0,1.7175,20.76,3.76,21.09775343,22.3375,3.76,22.651744,1.7175,0,1.7175,20.62,3.76,20.96000954
22/11/2019 09:00,22.4465,4.01,22.8018741,1.8765,0,1.8765,20.57,4.01,20.95721833,22.2965,3.98,22.64893623,1.8765,0,1.8765,20.42,3.98,20.80424957
22/11/2019 09:30,22.2965,3.92,22.63846974,2.0065,0,2.0065,20.29,3.92,20.66520022,22.1765,3.98,22.5308134,2.0065,0,2.0065,20.17,3.98,20.55892264
22/11/2019 10:00,22.156,3.85,22.48801539,1.866,0,1.866,20.29,3.85,20.65203622,22.036,3.85,22.36979651,1.866,0,1.866,20.17,3.85,20.53415204
22/11/2019 10:30,21.5055,3.61,21.80638967,2.0755,0,2.0755,19.43,3.61,19.76251502,21.3755,3.61,21.67819412,2.0755,0,2.0755,19.3,3.61,19.6347167
22/11/2019 11:00,21.5275,3.61,21.82808641,2.2675,0,2.2675,19.26,3.61,19.59539997,21.4075,3.61,21.70974795,2.2675,0,2.2675,19.14,3.61,19.47746647
22/11/2019 11:30,21.381,3.52,21.6688154,2.571,0,2.571,18.81,3.52,19.13652267,21.271,3.52,21.56028388,2.571,0,2.571,18.7,3.52,19.02841034
22/11/2019 12:00,21.6845,3.76,22.00806989,2.4145,0,2.4145,19.27,3.76,19.63340266,21.5545,3.69,21.86807194,2.4145,0,2.4145,19.14,3.69,19.49245239
22/11/2019 12:30,22.0055,3.68,22.31108313,2.2055,0,2.2055,19.8,3.68,20.13907644,21.8855,3.69,22.19439592,2.2055,0,2.2055,19.68,3.69,20.02294933
22/11/2019 13:00,21.354,3.32,21.61054641,2.164,0,2.164,19.19,3.32,19.47507381,21.234,3.31,21.49043638,2.164,0,2.164,19.07,3.31,19.35512852
22/11/2019 13:30,20.913,2.85,21.10630401,1.913,0,1.913,19,2.85,19.212561,20.803,2.88,21.00140969,1.913,0,1.913,18.89,2.88,19.10828354
22/11/2019 14:00,20.799,3.03,21.0185466,1.799,0,1.799,19,3.03,19.24008576,20.689,2.96,20.89967275,1.799,0,1.799,18.89,2.96,19.1205047
22/11/2019 14:30,20.875,3.13,21.10835202,1.735,0,1.735,19.14,3.13,19.39423884,20.735,3.15,20.97290454,1.735,0,1.735,19,3.15,19.25934838
22/11/2019 15:00,21.0445,2.98,21.25444378,1.6545,0,1.6545,19.39,2.98,19.61765786,20.9245,2.99,21.13704805,1.6545,0,1.6545,19.27,2.99,19.50058973
22/11/2019 15:30,20.385,2.32,20.51659389,1.655,0,1.655,18.73,2.32,18.87313699,20.555,3.57,20.86271615,1.655,0,1.655,18.9,3.57,19.23421171
22/11/2019 16:00,20.6595,2.64,20.82749481,1.6695,0,1.6695,18.99,2.64,19.17262893,20.5695,2.63,20.73695325,1.6695,0,1.6695,18.9,2.63,19.08210942
22/11/2019 16:30,21.8555,2.88,22.04443876,1.6455,0,1.6455,20.21,2.88,20.414174,21.7255,2.85,21.91163732,1.6455,0,1.6455,20.08,2.85,20.28124503
22/11/2019 17:00,23.3245,3.02,23.51919855,1.6445,0,1.6445,21.68,3.02,21.88933073,23.1845,3.02,23.38036442,1.6445,0,1.6445,21.54,3.02,21.75067815
22/11/2019 17:30,23.838,3.02,24.02853812,1.668,0,1.668,22.17,3.02,22.37474693,23.708,3.02,23.89957456,1.668,0,1.668,22.04,3.02,22.24594345
22/11/2019 18:00,23.765,2.9,23.94128704,1.655,0,1.655,22.11,2.9,22.29937443,23.635,2.9,23.81224947,1.655,0,1.655,21.98,2.9,22.17048488
22/11/2019 18:30,23.9365,2.71,24.08941951,1.6465,0,1.6465,22.29,2.71,22.45413548,24.1665,3.95,24.48718486,1.6465,0,1.6465,22.52,3.95,22.86379015
22/11/2019 19:00,23.1775,1.97,23.26107062,1.6475,0,1.6475,21.53,1.97,21.61993987,23.6475,4.4,24.05336268,1.6475,0,1.6475,22,4.4,22.43568586
22/11/2019 19:30,22.677,2.69,22.83598977,1.577,0,1.577,21.1,2.69,21.27078043,22.557,2.69,22.71682964,1.577,0,1.577,20.98,2.69,21.15174934
22/11/2019 20:00,21.7205,2.51,21.86504563,1.5605,0,1.5605,20.16,2.51,20.3156516,21.6005,2.52,21.7469998,1.5605,0,1.5605,20.04,2.52,20.19782166
22/11/2019 20:30,20.8885,2.45,21.03168876,1.5685,0,1.5685,19.32,2.45,19.47472465,20.7685,2.46,20.91368433,1.5685,0,1.5685,19.2,2.46,19.35695224
22/11/2019 21:00,19.8615,2.1,19.97221025,1.5715,0,1.5715,18.29,2.1,18.41016295,19.7415,2.1,19.85287944,1.5715,0,1.5715,18.17,2.1,18.29095131
22/11/2019 21:30,18.91,1.98,19.01337687,1.58,0,1.58,17.33,1.98,17.44274348,18.81,1.99,18.91497291,1.58,0,1.58,17.23,1.99,17.34453805
22/11/2019 22:00,17.8625,1.73,17.94608053,1.5825,0,1.5825,16.28,1.73,16.37166149,17.7725,1.77,17.8604215,1.5825,0,1.5825,16.19,1.77,16.28646677
22/11/2019 22:30,16.953,1.27,17.0005032,1.583,0,1.583,15.37,1.27,15.42237984,16.993,2.02,17.11264004,1.583,0,1.583,15.41,2.02,15.54183065
22/11/2019 23:00,15.875,-0.64,15.88789555,1.585,0,1.585,14.29,-0.64,14.30432452,16.485,3.65,16.88424488,1.585,0,1.585,14.9,3.65,15.34055084
22/11/2019 23:30,15.928,1.39,15.98853602,1.588,0,1.588,14.34,1.39,14.40721,15.848,1.39,15.90884044,1.588,0,1.588,14.26,1.39,14.32758528
23/11/2019 00:00,15.726,1.39,15.7873106,1.596,0,1.596,14.13,1.39,14.19820411,15.646,1.39,15.70762286,1.596,0,1.596,14.05,1.39,14.11859058
23/11/2019 00:30,18.0505,1.22,18.0916818,1.5905,0,1.5905,16.46,1.22,16.50515071,18.0305,1.64,18.1049311,1.5905,0,1.5905,16.44,1.64,16.52159799
23/11/2019 01:00,18.1885,1.32,18.23633549,1.5985,0,1.5985,16.59,1.32,16.64243071,18.0385,1.32,18.08673222,1.5985,0,1.5985,16.44,1.32,16.49290757
23/11/2019 01:30,17.9275,1.32,17.97603005,1.6075,0,1.6075,16.32,1.32,16.37329533,17.8175,1.32,17.86632884,1.6075,0,1.6075,16.21,1.32,16.2636558
23/11/2019 02:00,17.338,1.32,17.38817541,1.598,0,1.598,15.74,1.32,15.79525245,17.248,1.32,17.29843646,1.598,0,1.598,15.65,1.32,15.70556908
23/11/2019 02:30,17.1865,1.32,17.23711641,1.5865,0,1.5865,15.6,1.32,15.65574655,17.0865,1.32,17.13741177,1.5865,0,1.5865,15.5,1.32,15.55610491
23/11/2019 03:00,16.6645,1.32,16.71669705,1.5945,0,1.5945,15.07,1.32,15.12769976,16.5645,1.32,16.61701117,1.5945,0,1.5945,14.97,1.32,15.02808371
23/11/2019 03:30,16.1945,1.32,16.24820699,1.5945,0,1.5945,14.6,1.32,14.65954979,16.0845,1.32,16.13857305,1.5945,0,1.5945,14.49,1.32,14.55
23/11/2019 04:00,15.423,1.02,15.45669205,1.603,0,1.603,13.82,1.02,13.85758998,15.343,1.04,15.37820695,1.603,0,1.603,13.74,1.04,13.77930332
23/11/2019 04:30,14.905,0.74,14.92335837,1.595,0,1.595,13.31,0.74,13.33055513,14.905,1.26,14.95816249,1.595,0,1.595,13.31,1.26,13.36950635
23/11/2019 05:00,14.4005,-1.51,14.47945097,1.5905,0,1.5905,12.81,-1.51,12.89868986,15.0405,3.19,15.37506879,1.5905,0,1.5905,13.45,3.19,13.82311832
23/11/2019 05:30,14.757,-1.35,14.8186217,1.597,0,1.597,13.16,-1.35,13.2290627,15.397,3.34,15.75510105,1.597,0,1.597,13.8,3.34,14.19843653
23/11/2019 06:00,15.0685,-1.28,15.12276735,1.5885,0,1.5885,13.48,-1.28,13.54063514,15.7185,3.4,16.08201611,1.5885,0,1.5885,14.13,3.4,14.53330313
23/11/2019 06:30,16.02,-0.82,16.04097254,1.58,0,1.58,14.44,-0.82,14.46326381,16.68,3.92,17.13443317,1.58,0,1.58,15.1,3.92,15.60052563
23/11/2019 07:00,17.118,0,17.118,1.568,0,1.568,15.55,0,15.55,17.798,4.67,18.40048108,1.568,0,1.568,16.23,4.67,16.88851089
23/11/2019 07:30,17.457,0.72,17.4718416,1.557,0,1.557,15.9,0.72,15.91629354,18.127,4.81,18.75431228,1.557,0,1.557,16.57,4.81,17.25401403
23/11/2019 08:00,17.9785,0.72,17.99291144,1.5385,0,1.5385,16.44,0.72,16.45575887,18.6685,4.91,19.30339328,1.5385,0,1.5385,17.13,4.91,17.81979237
23/11/2019 08:30,18.879,2.68,19.06827315,1.569,0,1.569,17.31,2.68,17.51623533,19.149,3.68,19.49940002,1.569,0,1.569,17.58,3.68,17.9610356
23/11/2019 09:00,19.818,2.61,19.98912764,1.488,0,1.488,18.33,2.61,18.5148859,20.178,4.21,20.61251523,1.488,0,1.488,18.69,4.21,19.15829324
23/11/2019 09:30,19.9615,0.72,19.97448078,1.7715,0,1.7715,18.19,0.72,18.20424401,20.7315,5.38,21.41820469,1.7715,0,1.7715,18.96,5.38,19.70852607
23/11/2019 10:00,20.3625,2.74,20.54602166,2.0025,0,2.0025,18.36,2.74,18.56332944,20.4025,3.21,20.65347686,2.0025,0,2.0025,18.4,3.21,18.67790406
23/11/2019 10:30,20.1795,2.91,20.38823975,2.4895,0,2.4895,17.69,2.91,17.92774944,20.0595,2.84,20.25954442,2.4895,0,2.4895,17.57,2.84,17.79804765
23/11/2019 11:00,20.2715,2.85,20.47086252,2.0515,0,2.0515,18.22,2.85,18.44155362,20.2215,3,20.44282422,2.0515,0,2.0515,18.17,3,18.41599576
23/11/2019 11:30,19.7465,2.37,19.88821667,2.2665,0,2.2665,17.48,2.37,17.63993481,20.4365,4.72,20.97448288,2.2665,0,2.2665,18.17,4.72,18.77304717
23/11/2019 12:00,19.9055,2.51,20.06312613,2.6855,0,2.6855,17.22,2.51,17.40196828,19.8055,2.51,19.9639157,2.6855,0,2.6855,17.12,2.51,17.30301997
23/11/2019 12:30,20.0755,2.68,20.25359475,2.4055,0,2.4055,17.67,2.68,17.87208158,20.3855,3.9,20.75520682,2.4055,0,2.4055,17.98,3.9,18.3981086
23/11/2019 13:00,19.3275,0,19.3275,3.0175,0,3.0175,16.31,0,16.31,20.0775,4.87,20.65969279,3.0175,0,3.0175,17.06,4.87,17.74149092
23/11/2019 13:30,19.3285,2.2,19.45330081,2.7285,0,2.7285,16.6,2.2,16.74514855,19.4285,2.84,19.63497421,2.7285,0,2.7285,16.7,2.84,16.93976387
23/11/2019 14:00,18.944,2.14,19.06448887,2.474,0,2.474,16.47,2.14,16.60844665,18.844,2.14,18.9651242,2.474,0,2.474,16.37,2.14,16.50928527
23/11/2019 14:30,18.8355,2.14,18.95667851,2.2055,0,2.2055,16.63,2.14,16.76712557,18.7355,2.14,18.85732113,2.2055,0,2.2055,16.53,2.14,16.66794828
23/11/2019 15:00,18.72,2.04,18.83082579,1.99,0,1.99,16.73,2.04,16.85391646,18.61,2.04,18.72147697,1.99,0,1.99,16.62,2.04,16.74473051
23/11/2019 15:30,18.541,1.95,18.64326101,1.921,0,1.921,16.62,1.95,16.7340043,18.431,1.95,18.53386794,1.921,0,1.921,16.51,1.95,16.62475864
23/11/2019 16:00,18.923,2.14,19.04362174,1.683,0,1.683,17.24,2.14,17.3723113,18.813,2.14,18.93432251,1.683,0,1.683,17.13,2.14,17.2631544
23/11/2019 16:30,20.127,2.31,20.25912705,1.507,0,1.507,18.62,2.31,18.76274234,20.017,2.31,20.14984836,1.507,0,1.507,18.51,2.31,18.65358411
23/11/2019 17:00,21.502,2.52,21.64916636,1.512,0,1.512,19.99,2.52,20.14821332,21.382,2.52,21.52998662,1.512,0,1.512,19.87,2.52,20.02916124
23/11/2019 17:30,22.681,2.72,22.84351464,1.521,0,1.521,21.16,2.72,21.33410415,22.551,2.72,22.71444477,1.521,0,1.521,21.03,2.72,21.20517154
23/11/2019 18:00,22.6785,2.9,22.86316606,1.5185,0,1.5185,21.16,2.9,21.35779951,22.5485,2.91,22.73549982,1.5185,0,1.5185,21.03,2.91,21.23037918
23/11/2019 18:30,22.135,2.09,22.23345059,1.515,0,1.515,20.62,2.09,20.72564836,22.375,3.8,22.69538775,1.515,0,1.515,20.86,3.8,21.2032922
23/11/2019 19:00,21.497,0.68,21.5077523,1.507,0,1.507,19.99,0.68,20.00156244,22.277,5.16,22.86679534,1.507,0,1.507,20.77,5.16,21.40136678
23/11/2019 19:30,20.2255,0,20.2255,1.5155,0,1.5155,18.71,0,18.71,20.9955,4.56,21.48498593,1.5155,0,1.5155,19.48,4.56,20.00659891
23/11/2019 20:00,19.8465,2.08,19.95519888,1.5065,0,1.5065,18.34,2.08,18.45757297,19.7865,2.2,19.90842993,1.5065,0,1.5065,18.28,2.2,18.41190919
23/11/2019 20:30,19.103,1.96,19.20328641,1.513,0,1.513,17.59,1.96,17.69886155,19.013,1.96,19.11375863,1.513,0,1.513,17.5,1.96,17.60941793
23/11/2019 21:00,18.345,1.78,18.43115365,1.505,0,1.505,16.84,1.78,16.93381233,18.245,1.78,18.33162363,1.505,0,1.505,16.74,1.78,16.83436961
23/11/2019 21:30,17.6325,1.67,17.71140752,1.5125,0,1.5125,16.12,1.67,16.20627348,17.5325,1.65,17.60997036,1.5125,0,1.5125,16.02,1.65,16.10474775
23/11/2019 22:00,16.7765,1.47,16.84077944,1.5065,0,1.5065,15.27,1.47,15.34059321,16.6865,1.47,16.75112481,1.5065,0,1.5065,15.18,1.47,15.2510098
23/11/2019 22:30,16.0345,1.31,16.08792374,1.5045,0,1.5045,14.53,1.31,14.58893416,15.9445,1.31,15.99822428,1.5045,0,1.5045,14.44,1.31,14.49929998
23/11/2019 23:00,15.155,1.24,15.20564451,1.505,0,1.505,13.65,1.24,13.70620662,15.075,1.25,15.12673544,1.505,0,1.505,13.57,1.25,13.62745024
23/11/2019 23:30,15.159,1.3,15.21464035,1.509,0,1.509,13.65,1.3,13.71176502,15.079,1.31,15.13579668,1.509,0,1.509,13.57,1.31,13.63308476
24/11/2019 00:00,15.161,1.3,15.21663304,1.511,0,1.511,13.65,1.3,13.71176502,15.081,1.31,15.13778917,1.511,0,1.511,13.57,1.31,13.63308476
24/11/2019 00:30,17.4565,1.37,17.51017682,1.5165,0,1.5165,15.94,1.37,15.99876558,17.3665,1.36,17.41967056,1.5165,0,1.5165,15.85,1.36,15.90824
24/11/2019 01:00,17.457,1.19,17.49751265,1.517,0,1.517,15.94,1.19,15.98435798,17.367,1.19,17.40772211,1.517,0,1.517,15.85,1.19,15.89460915
24/11/2019 01:30,17.335,1.19,17.3757971,1.525,0,1.525,15.81,1.19,15.85472169,17.235,1.19,17.27603325,1.525,0,1.525,15.71,1.19,15.75500555
24/11/2019 02:00,16.898,1.27,16.94565738,1.508,0,1.508,15.39,1.27,15.442312,16.798,1.27,16.84594028,1.508,0,1.508,15.29,1.27,15.34265296
24/11/2019 02:30,16.666,1.13,16.70426461,1.516,0,1.516,15.15,1.13,15.19208346,16.586,1.15,16.62582016,1.516,0,1.516,15.07,1.15,15.11381487
24/11/2019 03:00,16.197,0.63,16.20924764,1.507,0,1.507,14.69,0.63,14.70350298,16.257,1.61,16.33652806,1.507,0,1.507,14.75,1.61,14.83760762
24/11/2019 03:30,15.1955,-0.92,15.22332488,1.5155,0,1.5155,13.68,-0.92,13.71090077,15.7055,2.9,15.97099653,1.5155,0,1.5155,14.19,2.9,14.48330418
24/11/2019 04:00,14.4125,-1.38,14.47841691,1.5125,0,1.5125,12.9,-1.38,12.97360397,15.0425,3.2,15.37910291,1.5125,0,1.5125,13.53,3.2,13.9032694
24/11/2019 04:30,14.1905,-1.55,14.27490071,1.5205,0,1.5205,12.67,-1.55,12.76445847,14.8605,3.27,15.21602314,1.5205,0,1.5205,13.34,3.27,13.7349372
24/11/2019 05:00,13.95,-1.79,14.06437343,1.52,0,1.52,12.43,-1.79,12.5582244,14.65,3.33,15.02369462,1.52,0,1.52,13.13,3.33,13.54569304
24/11/2019 05:30,14.036,-0.58,14.04797836,1.526,0,1.526,12.51,-0.58,12.52343803,14.356,2.02,14.49741825,1.526,0,1.526,12.83,2.02,12.9880445
24/11/2019 06:00,14.2555,0.91,14.2845154,1.5155,0,1.5155,12.74,0.91,12.77245865,14.1655,0.91,14.19469937,1.5155,0,1.5155,12.65,0.91,12.68268899
24/11/2019 06:30,14.742,1.16,14.78756789,1.522,0,1.522,13.22,1.16,13.270795,14.652,1.17,14.69863953,1.522,0,1.522,13.13,1.17,13.18202564
24/11/2019 07:00,15.3185,1.35,15.37787184,1.5185,0,1.5185,13.8,1.35,13.86587538,15.2085,1.33,15.26654421,1.5185,0,1.5185,13.69,1.33,13.75445382
24/11/2019 07:30,15.308,1.42,15.37371991,1.508,0,1.508,13.8,1.42,13.8728656,15.198,1.49,15.27086455,1.508,0,1.508,13.69,1.49,13.77084602
24/11/2019 08:00,15.813,1.57,15.89074791,1.493,0,1.493,14.32,1.57,14.40580786,15.733,1.58,15.8121374,1.493,0,1.493,14.24,1.58,14.32738636
24/11/2019 08:30,16.7325,1.74,16.82272737,1.6025,0,1.6025,15.13,1.74,15.22972423,16.6425,1.74,16.73321267,1.6025,0,1.6025,15.04,1.74,15.14031704
24/11/2019 09:00,17.648,1.94,17.75430945,1.858,0,1.858,15.79,1.94,15.90873031,17.558,1.94,17.66485109,1.858,0,1.858,15.7,1.94,15.8194058
24/11/2019 09:30,18.051,2.09,18.17159049,2.181,0,2.181,15.87,2.09,16.00702971,18.371,3.35,18.67394283,2.181,0,2.181,16.19,3.35,16.53295497
24/11/2019 10:00,18.62,2.14,18.74257186,2.49,0,2.49,16.13,2.14,16.27133983,18.68,2.53,18.85055172,2.49,0,2.49,16.19,2.53,16.38648834
24/11/2019 10:30,18.812,2.14,18.93332892,2.572,0,2.572,16.24,2.14,16.38039072,18.702,2.12,18.82177473,2.572,0,2.572,16.13,2.12,16.26872152
24/11/2019 11:00,19.0325,2.04,19.14151656,2.7925,0,2.7925,16.24,2.04,16.36762658,18.9225,2.05,19.03322112,2.7925,0,2.7925,16.13,2.05,16.25974785
24/11/2019 11:30,19.3035,1.97,19.40376284,2.6335,0,2.6335,16.67,1.97,16.78600012,19.1935,1.97,19.29433446,2.6335,0,2.6335,16.56,1.97,16.67676527
24/11/2019 12:00,19.704,2.06,19.81139107,2.514,0,2.514,17.19,2.06,17.31299223,19.794,2.79,19.98966073,2.514,0,2.514,17.28,2.79,17.5037853
24/11/2019 12:30,19.4135,-2.48,19.5712642,2.5335,0,2.5335,16.88,-2.48,17.06120746,20.1535,4.65,20.68298968,2.5335,0,2.5335,17.62,4.65,18.22325163
24/11/2019 13:00,19.2855,0.68,19.29748456,2.4055,0,2.4055,16.88,0.68,16.89369113,19.9355,4.45,20.4261269,2.4055,0,2.4055,17.53,4.45,18.08600011
24/11/2019 13:30,19.3945,2.25,19.52457759,2.5145,0,2.5145,16.88,2.25,17.02929535,19.4245,2.62,19.60039796,2.5145,0,2.5145,16.91,2.62,17.11176496
24/11/2019 14:00,18.744,2.06,18.85685912,2.534,0,2.534,16.21,2.06,16.34037025,18.634,2.04,18.74533425,2.534,0,2.534,16.1,2.04,16.22872761
24/11/2019 14:30,18.7045,1.84,18.79478439,2.0245,0,2.0245,16.68,1.84,16.78117993,18.5945,1.84,18.6853159,2.0245,0,2.0245,16.57,1.84,16.67184753
24/11/2019 15:00,18.656,0.29,18.65825383,1.976,0,1.976,16.68,0.29,16.68252079,19.216,3.92,19.61175811,1.976,0,1.976,17.24,3.92,17.68004525
24/11/2019 15:30,18.751,-0.67,18.76296621,1.821,0,1.821,16.93,-0.67,16.94325234,19.461,4.17,19.90274908,1.821,0,1.821,17.64,4.17,18.12618272
24/11/2019 16:00,19.3495,0.45,19.35473199,1.7095,0,1.7095,17.64,0.45,17.64573886,19.8295,3.72,20.17541747,1.7095,0,1.7095,18.12,3.72,18.4979134
24/11/2019 16:30,20.713,2.32,20.8425231,1.553,0,1.553,19.16,2.32,19.29994819,21.163,3.94,21.52663859,1.553,0,1.553,19.61,3.94,20.00189241
24/11/2019 17:00,22.1415,0.68,22.15193947,1.5415,0,1.5415,20.6,0.68,20.61122025,22.9315,5.03,23.47668188,1.5415,0,1.5415,21.39,5.03,21.97346127
24/11/2019 17:30,22.8065,0.68,22.81663521,1.5365,0,1.5365,21.27,0.68,21.28086699,23.6065,5.03,24.13644013,1.5365,0,1.5365,22.07,5.03,22.63594045
24/11/2019 18:00,22.7315,0.8,22.74557303,1.5315,0,1.5315,21.2,0.8,21.21508897,23.5315,5.15,24.08846181,1.5315,0,1.5315,22,5.15,22.59474496
24/11/2019 18:30,22.289,-2.34,22.41149529,1.539,0,1.539,20.75,-2.34,20.88152533,23.079,5,23.61440749,1.539,0,1.539,21.54,5,22.11270223
24/11/2019 19:00,21.4105,0,21.4105,1.5405,0,1.5405,19.87,0,19.87,22.1805,4.74,22.68131787,1.5405,0,1.5405,20.64,4.74,21.17728028
24/11/2019 19:30,20.477,0,20.477,1.537,0,1.537,18.94,0,18.94,21.237,4.65,21.74011658,1.537,0,1.537,19.7,4.65,20.24135618
24/11/2019 20:00,19.361,-0.67,19.37258942,1.531,0,1.531,17.83,-0.67,17.84258389,20.111,4.45,20.59744695,1.531,0,1.531,18.58,4.45,19.1054678
24/11/2019 20:30,18.8345,1.59,18.90149439,1.5445,0,1.5445,17.29,1.59,17.36295482,18.9945,2.46,19.1531363,1.5445,0,1.5445,17.45,2.46,17.62254522
24/11/2019 21:00,18.368,1.59,18.43668962,1.548,0,1.548,16.82,1.59,16.89498446,18.268,1.55,18.33363914,1.548,0,1.548,16.72,1.55,16.7916914
24/11/2019 21:30,17.625,1.48,17.68702985,1.555,0,1.555,16.07,1.48,16.13800793,17.535,1.48,17.5973471,1.555,0,1.555,15.98,1.48,16.04838933
24/11/2019 22:00,16.558,1.33,16.61132939,1.558,0,1.558,15,1.33,15.0588479,16.468,1.33,16.5216199,1.558,0,1.558,14.91,1.33,14.96920172
24/11/2019 22:30,15.578,0.08,15.57820542,1.558,0,1.558,14.02,0.08,14.02022824,15.858,2.37,16.03412187,1.558,0,1.558,14.3,2.37,14.49506468
24/11/2019 23:00,14.595,0.92,14.62396748,1.565,0,1.565,13.03,0.92,13.06243852,14.535,0.92,14.56408682,1.565,0,1.565,12.97,0.92,13.0025882
24/11/2019 23:30,13.959,0.73,13.97807501,1.579,0,1.579,12.38,0.73,12.40150394,13.889,0.74,13.90869947,1.579,0,1.579,12.31,0.74,12.33222202
25/11/2019 00:00,14.0265,0.85,14.05223122,1.5765,0,1.5765,12.45,0.85,12.47898233,13.9665,0.85,13.99234156,1.5765,0,1.5765,12.39,0.85,12.41912235
25/11/2019 00:30,16.5155,-0.24,16.51724372,1.5755,0,1.5755,14.94,-0.24,14.94192759,16.8955,2.54,17.08535982,1.5755,0,1.5755,15.32,2.54,15.52913391
25/11/2019 01:00,17.2135,1.19,17.25458438,1.5835,0,1.5835,15.63,1.19,15.67523525,17.1135,1.2,17.15552046,1.5835,0,1.5835,15.53,1.2,15.57629288
25/11/2019 01:30,16.942,1.07,16.97575518,1.582,0,1.582,15.36,1.07,15.39722378,16.862,1.07,16.89591501,1.582,0,1.582,15.28,1.07,15.31741819
25/11/2019 02:00,16.4305,1.13,16.46931177,1.5805,0,1.5805,14.85,1.13,14.89293121,16.3405,1.13,16.37952503,1.5805,0,1.5805,14.76,1.13,14.80319222
25/11/2019 02:30,16.4175,1.18,16.45985134,1.5675,0,1.5675,14.85,1.18,14.89680838,16.3275,1.18,16.37008419,1.5675,0,1.5675,14.76,1.18,14.80709289
25/11/2019 03:00,15.717,-0.02,15.71701273,1.567,0,1.567,14.15,-0.02,14.15001413,15.937,1.98,16.0595258,1.567,0,1.567,14.37,1.98,14.50576782
25/11/2019 03:30,15.008,-0.58,15.01920317,1.578,0,1.578,13.43,-0.58,13.44251837,15.368,2.22,15.52751828,1.578,0,1.578,13.79,2.22,13.96755168
25/11/2019 04:00,14.6935,1,14.72748934,1.5635,0,1.5635,13.13,1,13.16802567,14.6035,1.01,14.63838489,1.5635,0,1.5635,13.04,1.01,13.07905578
25/11/2019 04:30,14.395,0.93,14.4250104,1.565,0,1.565,12.83,0.93,12.863662,14.315,0.94,14.34582953,1.565,0,1.565,12.75,0.94,12.78460402
25/11/2019 05:00,14.1345,-0.65,14.14943781,1.5645,0,1.5645,12.57,-0.65,12.58679467,14.5845,2.74,14.83965095,1.5645,0,1.5645,13.02,2.74,13.30518696
25/11/2019 05:30,14.6025,0.77,14.62278723,1.5625,0,1.5625,13.04,0.77,13.06271411,14.6825,1.76,14.78760989,1.5625,0,1.5625,13.12,1.76,13.23752243
25/11/2019 06:00,15.766,1.61,15.84799218,1.506,0,1.506,14.26,1.61,14.35059929,15.676,1.62,15.75948527,1.506,0,1.506,14.17,1.62,14.26230346
25/11/2019 06:30,17.657,2.08,17.77909022,1.497,0,1.497,16.16,2.08,16.29331151,17.547,2.08,17.66985028,1.497,0,1.497,16.05,2.08,16.18421762
25/11/2019 07:00,19.755,2.9,19.96672294,1.475,0,1.475,18.28,2.9,18.5086034,19.635,2.9,19.84800305,1.475,0,1.475,18.16,2.9,18.39009516
25/11/2019 07:30,21.133,3.29,21.38756155,1.503,0,1.503,19.63,3.29,19.90379361,21.103,3.88,21.4567241,1.503,0,1.503,19.6,3.88,19.98035035
25/11/2019 08:00,21.9625,3.77,22.2837229,1.5425,0,1.5425,20.42,3.77,20.76509812,21.8525,3.95,22.2066264,1.5425,0,1.5425,20.31,3.95,20.69054373
25/11/2019 08:30,21.688,2.21,21.80030835,1.498,0,1.498,20.19,2.21,20.3105933,22.258,6.1,23.07874702,1.498,0,1.498,20.76,6.1,21.63764312
25/11/2019 09:00,21.5635,4.31,21.9900121,2.0435,0,2.0435,19.52,4.31,19.99016008,21.4335,4.28,21.85665396,2.0435,0,2.0435,19.39,4.28,19.85674948
25/11/2019 09:30,21.598,4.18,21.99877278,2.248,0,2.248,19.35,4.18,19.79633552,21.468,4.15,21.86544132,2.248,0,2.248,19.22,4.15,19.66293213
25/11/2019 10:00,21.411,4.32,21.842466,2.471,0,2.471,18.94,4.32,19.4264253,21.281,4.32,21.71504918,2.471,0,2.471,18.81,4.32,19.29970207
25/11/2019 10:30,21.373,4.32,21.80521793,2.663,0,2.663,18.71,4.32,19.20225247,21.253,4.32,21.68760957,2.663,0,2.663,18.59,4.32,19.08534778
25/11/2019 11:00,21.0035,4.17,21.41345167,2.9835,0,2.9835,18.02,4.17,18.49619691,20.9035,4.23,21.3271942,2.9835,0,2.9835,17.92,4.23,18.41247675
25/11/2019 11:30,20.8595,4.06,21.2509374,3.2295,0,3.2295,17.63,4.06,18.09144826,20.7395,4.03,21.12741726,3.2295,0,3.2295,17.51,4.03,17.96777671
25/11/2019 12:00,20.8175,4.06,21.20971255,3.1875,0,3.1875,17.63,4.06,18.09144826,20.6975,4.03,21.08618994,3.1875,0,3.1875,17.51,4.03,17.96777671
25/11/2019 12:30,20.6665,3.77,21.00754917,3.2665,0,3.2665,17.4,3.77,17.80373275,20.5465,3.77,20.88950843,3.2665,0,3.2665,17.28,3.77,17.68647223
25/11/2019 13:00,20.034,3.39,20.31879071,3.244,0,3.244,16.79,3.39,17.12881198,19.924,3.39,20.21034082,3.244,0,3.244,16.68,3.39,17.02100173
25/11/2019 13:30,20.119,3.25,20.37981013,2.719,0,2.719,17.4,3.25,17.70091806,19.999,3.25,20.26135487,2.719,0,2.719,17.28,3.25,17.58297188
25/11/2019 14:00,19.032,2.89,19.25017205,2.532,0,2.532,16.5,2.89,16.75118205,18.912,2.85,19.12553905,2.532,0,2.532,16.38,2.85,16.62609094
25/11/2019 14:30,18.8835,2.89,19.10336809,2.3835,0,2.3835,16.5,2.89,16.75118205,18.9235,3.43,19.23184214,2.3835,0,2.3835,16.54,3.43,16.89190635
25/11/2019 15:00,18.4795,0.68,18.49200693,2.1695,0,2.1695,16.31,0.68,16.3241692,19.2195,5.54,20.0020194,2.1695,0,2.1695,17.05,5.54,17.92746775
25/11/2019 15:30,18.5835,2.45,18.74430506,2.2735,0,2.2735,16.31,2.45,16.49298639,19.0035,4.3,19.48391676,2.2735,0,2.2735,16.73,4.3,17.27376334
25/11/2019 16:00,19.8115,2.9,20.02262551,1.6815,0,1.6815,18.13,2.9,18.36047113,19.6815,2.9,19.89400518,1.6815,0,1.6815,18,2.9,18.23211452
25/11/2019 16:30,21.6595,3.39,21.92318499,1.6695,0,1.6695,19.99,3.39,20.27540875,21.5195,3.3,21.77105602,1.6695,0,1.6695,19.85,3.3,20.12243773
25/11/2019 17:00,23.398,3.61,23.67484961,1.668,0,1.668,21.73,3.61,22.02782332,23.258,3.61,23.53649643,1.668,0,1.668,21.59,3.61,21.88972818
25/11/2019 17:30,23.757,3.38,23.99623823,1.667,0,1.667,22.09,3.38,22.34709153,23.617,3.39,23.85906094,1.667,0,1.667,21.95,3.39,22.21023638
25/11/2019 18:00,23.5485,3.18,23.76224426,1.6585,0,1.6585,21.89,3.18,22.11977622,23.4085,3.17,23.62216697,1.6585,0,1.6585,21.75,3.17,21.97979527
25/11/2019 18:30,22.917,2.9,23.0997595,1.397,0,1.397,21.52,2.9,21.71452049,23.397,4.56,23.83722318,1.397,0,1.397,22,4.56,22.46761225
25/11/2019 19:00,22.2535,0.68,22.26388695,1.5635,0,1.5635,20.69,0.68,20.70117146,23.0535,5.16,23.62391717,1.5635,0,1.5635,21.49,5.16,22.10080768
25/11/2019 19:30,21.467,2.3,21.58986079,1.637,0,1.637,19.83,2.3,19.96293816,21.617,3.14,21.84386159,1.637,0,1.637,19.98,3.14,20.22523177
25/11/2019 20:00,20.565,2.1,20.67194294,1.645,0,1.645,18.92,2.1,19.03618659,20.435,2.11,20.54364439,1.645,0,1.645,18.79,2.11,18.90809879
25/11/2019 20:30,19.2615,0.55,19.26935085,1.6515,0,1.6515,17.61,0.55,17.61858678,19.6115,3.19,19.86924841,1.6515,0,1.6515,17.96,3.19,18.2410992
25/11/2019 21:00,18.633,0.97,18.65823113,1.653,0,1.653,16.98,0.97,17.00768356,18.893,2.76,19.09353422,1.653,0,1.653,17.24,2.76,17.45953035
25/11/2019 21:30,17.575,0.35,17.57848472,1.655,0,1.655,15.92,0.35,15.9238469,17.985,3.16,18.26049903,1.655,0,1.655,16.33,3.16,16.6329342
25/11/2019 22:00,16.809,1.59,16.88403332,1.649,0,1.649,15.16,1.59,15.24315256,16.719,1.59,16.79443542,1.649,0,1.649,15.07,1.59,15.15364643
25/11/2019 22:30,15.8675,1.47,15.93544653,1.6475,0,1.6475,14.22,1.47,14.2957791,15.7875,1.47,15.85578936,1.6475,0,1.6475,14.14,1.47,14.21620554
25/11/2019 23:00,14.5235,1.17,14.57055086,1.6435,0,1.6435,12.88,1.17,12.93303135,14.4435,1.15,14.48920951,1.6435,0,1.6435,12.8,1.15,12.85155633
25/11/2019 23:30,14.0885,0.98,14.12254341,1.6485,0,1.6485,12.44,0.98,12.47854158,14.0185,0.98,14.05271299,1.6485,0,1.6485,12.37,0.98,12.408759
26/11/2019 00:00,13.8585,0.89,13.88704872,1.6485,0,1.6485,12.21,0.89,12.24239356,13.7985,0.91,13.82847433,1.6485,0,1.6485,12.15,0.91,12.18403053
26/11/2019 00:30,15.874,0.83,15.89568419,1.524,0,1.524,14.35,0.83,14.37398344,15.784,0.83,15.80580767,1.524,0,1.524,14.26,0.83,14.28413456
26/11/2019 01:00,16.35,0.83,16.37105372,1.43,0,1.43,14.92,0.83,14.94306863,16.28,0.83,16.30114413,1.43,0,1.43,14.85,0.83,14.8731772
26/11/2019 01:30,15.963,0.68,15.97747693,1.413,0,1.413,14.55,0.68,14.56588137,15.883,0.68,15.89754978,1.413,0,1.413,14.47,0.68,14.48596907
26/11/2019 02:00,15.2035,0.63,15.21654732,1.5335,0,1.5335,13.67,0.63,13.68450949,15.1435,0.68,15.15875959,1.5335,0,1.5335,13.61,0.68,13.62697692
26/11/2019 02:30,15.413,0.77,15.43222178,1.343,0,1.343,14.07,0.77,14.0910539,15.333,0.77,15.35232194,1.343,0,1.343,13.99,0.77,14.01117411
26/11/2019 03:00,14.8765,0.7,14.89295982,1.4365,0,1.4365,13.44,0.7,13.45821682,14.7865,0.7,14.80305989,1.4365,0,1.4365,13.35,0.7,13.36833946
26/11/2019 03:30,14.087,0.7,14.1043812,1.487,0,1.487,12.6,0.7,12.61942946,14.017,0.7,14.03446789,1.487,0,1.487,12.53,0.7,12.54953784
26/11/2019 04:00,13.812,0.7,13.82972682,1.542,0,1.542,12.27,0.7,12.28995118,13.732,0.7,13.74982996,1.542,0,1.542,12.19,0.7,12.2100819
26/11/2019 04:30,13.687,0.7,13.70488851,1.597,0,1.597,12.09,0.7,12.11024773,13.617,0.7,13.63498034,1.597,0,1.597,12.02,0.7,12.04036544
26/11/2019 05:00,13.334,0.7,13.35236144,1.634,0,1.634,11.7,0.7,11.72092147,13.264,0.7,13.28245821,1.634,0,1.634,11.63,0.7,11.65104716
26/11/2019 05:30,13.671,-1.31,13.73362083,1.651,0,1.651,12.02,-1.31,12.09117447,14.201,2.68,14.45167122,1.651,0,1.651,12.55,2.68,12.83296147
26/11/2019 06:00,14.5625,-0.08,14.56271974,1.6625,0,1.6625,12.9,-0.08,12.90024806,14.8025,2.04,14.94240965,1.6625,0,1.6625,13.14,2.04,13.29741328
26/11/2019 06:30,16.7345,1.55,16.80612954,1.6545,0,1.6545,15.08,1.55,15.1594492,16.6345,1.55,16.7065583,1.6545,0,1.6545,14.98,1.55,15.05997676
26/11/2019 07:00,18.5585,2.35,18.70669458,1.6685,0,1.6685,16.89,2.35,17.05270067,18.9885,3.9,19.38486864,1.6685,0,1.6685,17.32,3.9,17.75365878
26/11/2019 07:30,20.369,3.14,20.60960361,1.659,0,1.659,18.71,3.14,18.97165517,20.239,3.13,20.47960012,1.659,0,1.659,18.58,3.13,18.84179662
26/11/2019 08:00,21.2695,3.5,21.55554755,1.5995,0,1.5995,19.67,3.5,19.97896143,21.2095,3.9,21.56508498,1.5995,0,1.5995,19.61,3.9,19.99405162
26/11/2019 08:30,21.275,2.22,21.3905125,1.605,0,1.605,19.67,2.22,19.79488065,21.815,5.95,22.61187133,1.605,0,1.605,20.21,5.95,21.06766717
