Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/11/2019 09:00,21.61,4.32,22.03757019,1.67,0,1.67,19.94,4.32,20.40259787,21.47,4.32,21.90030365,1.67,0,1.67,19.8,4.32,20.26579384
26/11/2019 09:30,21.7525,4.32,22.17732302,1.8125,0,1.8125,19.94,4.32,20.40259787,21.6125,4.37,22.04987656,1.8125,0,1.8125,19.8,4.37,20.27651104
26/11/2019 10:00,21.7375,4.26,22.15099335,1.9675,0,1.9675,19.77,4.26,20.22376078,21.5975,4.26,22.0136232,1.9675,0,1.9675,19.63,4.26,20.08692361
26/11/2019 10:30,20.5405,2.79,20.72911576,2.4105,0,2.4105,18.13,2.79,18.34341844,20.8805,5.32,21.54756785,2.4105,0,2.4105,18.47,5.32,19.22090789
26/11/2019 11:00,19.85,3.67,20.18641622,3.91,0,3.91,15.94,3.67,16.35703213,19.76,3.69,20.10158451,3.91,0,3.91,15.85,3.69,16.27386248
26/11/2019 11:30,20.6315,4.3,21.07483789,3.7315,0,3.7315,16.9,4.3,17.43846324,20.5215,4.3,20.96716391,3.7315,0,3.7315,16.79,4.3,17.33188103
26/11/2019 12:00,20.528,4.45,21.00479193,3.868,0,3.868,16.66,4.45,17.24407434,20.418,4.43,20.89305205,3.868,0,3.868,16.55,4.43,17.13264136
26/11/2019 12:30,20.7505,4.45,21.22229371,3.0905,0,3.0905,17.66,4.45,18.21203174,20.6405,4.43,21.11054571,3.0905,0,3.0905,17.55,4.43,18.10048066
26/11/2019 13:00,20.184,4.15,20.60622129,3.604,0,3.604,16.58,4.15,17.09148618,20.074,4.15,20.49848716,3.604,0,3.604,16.47,4.15,16.98479909
26/11/2019 13:30,19.4495,3.79,19.81532615,4.3195,0,4.3195,15.13,3.79,15.59746774,19.3495,3.81,19.72103573,4.3195,0,4.3195,15.03,3.81,15.50538616
26/11/2019 14:00,19.3465,3.3,19.62592832,4.2165,0,4.2165,15.13,3.3,15.48569986,19.4265,4.36,19.90975897,4.2165,0,4.2165,15.21,4.36,15.82256932
26/11/2019 14:30,19.46,3.97,19.86082828,3.44,0,3.44,16.02,3.97,16.50458421,19.35,3.96,19.75105314,3.44,0,3.44,15.91,3.96,16.39541704
26/11/2019 15:00,19.844,4.14,20.27125887,2.484,0,2.484,17.36,4.14,17.84682605,19.724,4.14,20.15380302,2.484,0,2.484,17.24,4.14,17.73012126
26/11/2019 15:30,20.2825,4.14,20.70071028,1.9625,0,1.9625,18.32,4.14,18.78195943,20.1225,4.07,20.5299758,1.9625,0,1.9625,18.16,4.07,18.61049435
26/11/2019 16:00,21.2205,4.14,21.620574,1.6805,0,1.6805,19.54,4.14,19.97376279,21.0805,4.19,21.49287278,1.6805,0,1.6805,19.4,4.19,19.84731972
26/11/2019 16:30,23.106,4.57,23.55360134,1.636,0,1.636,21.47,4.57,21.95098631,22.946,4.52,23.38694756,1.636,0,1.636,21.31,4.52,21.78408823
26/11/2019 17:00,24.403,4.32,24.78242944,1.623,0,1.623,22.78,4.32,23.1860044,24.253,4.33,24.63649547,1.623,0,1.623,22.63,4.33,23.04052517
26/11/2019 17:30,24.7885,3.93,25.09810017,1.6285,0,1.6285,23.16,3.93,23.49107277,24.6385,3.99,24.95948281,1.6285,0,1.6285,23.01,3.99,23.35337663
26/11/2019 18:00,24.6825,3.69,24.9568008,1.6425,0,1.6425,23.04,3.69,23.33361738,24.5325,3.7,24.80994874,1.6425,0,1.6425,22.89,3.7,23.18711064
26/11/2019 18:30,24.2775,3.38,24.51165858,1.6575,0,1.6575,22.62,3.38,22.87113465,24.1375,3.39,24.37439243,1.6575,0,1.6575,22.48,3.39,22.73417032
26/11/2019 19:00,23.5395,3.16,23.750656,1.6595,0,1.6595,21.88,3.16,22.10701246,23.3995,3.17,23.61324841,1.6595,0,1.6595,21.74,3.17,21.96989986
26/11/2019 19:30,22.5245,2.87,22.70660697,1.5845,0,1.5845,20.94,2.87,21.13576353,22.3945,2.88,22.5789289,1.5845,0,1.5845,20.81,2.88,21.00834358
26/11/2019 20:00,21.5655,2.61,21.72286561,1.3955,0,1.3955,20.17,2.61,20.33816609,21.4355,2.61,21.59381301,1.3955,0,1.3955,20.04,2.61,20.20924788
26/11/2019 20:30,20.552,1.85,20.63509641,1.602,0,1.602,18.95,1.85,19.04008929,20.582,2.68,20.75574918,1.602,0,1.602,18.98,2.68,19.16827587
26/11/2019 21:00,19.1235,-0.7,19.13630717,1.6535,0,1.6535,17.47,-0.7,17.48401842,19.8335,4.21,20.27539944,1.6535,0,1.6535,18.18,4.21,18.66109589
26/11/2019 21:30,18.238,0.84,18.25733398,1.658,0,1.658,16.58,0.84,16.60126501,18.358,2.01,18.46770868,1.658,0,1.658,16.7,2.01,16.82052615
26/11/2019 22:00,17.0875,1.03,17.11851501,1.6575,0,1.6575,15.43,1.03,15.46433962,16.9875,1.04,17.0193054,1.6575,0,1.6575,15.33,1.04,15.36523674
26/11/2019 22:30,16.1235,1.03,16.15636569,1.6635,0,1.6635,14.46,1.03,14.49663754,16.0535,1.04,16.08715209,1.6635,0,1.6635,14.39,1.04,14.42753271
26/11/2019 23:00,15.5265,1.3,15.58082803,1.6665,0,1.6665,13.86,1.3,13.92083331,15.4465,1.3,15.50110842,1.6665,0,1.6665,13.78,1.3,13.84118492
26/11/2019 23:30,15.2265,1.3,15.28189459,1.6665,0,1.6665,13.56,1.3,13.6221731,15.1565,1.3,15.21214949,1.6665,0,1.6665,13.49,1.3,13.55249424
27/11/2019 00:00,14.908,1.08,14.94706874,1.658,0,1.658,13.25,1.08,13.29394223,14.848,1.09,14.887955,1.658,0,1.658,13.19,1.09,13.23496128
27/11/2019 00:30,16.9655,1.08,16.99984089,1.6555,0,1.6555,15.31,1.08,15.34804548,16.8855,1.09,16.9206445,1.6555,0,1.6555,15.23,1.09,15.26895543
27/11/2019 01:00,16.9615,1,16.99095295,1.6515,0,1.6515,15.31,1,15.34262363,16.8815,1,16.91109228,1.6515,0,1.6515,15.23,1,15.26279463
27/11/2019 01:30,16.962,1.09,16.99698632,1.652,0,1.652,15.31,1.09,15.34875239,16.882,1.09,16.91715177,1.652,0,1.652,15.23,1.09,15.26895543
27/11/2019 02:00,16.4665,1.09,16.50253684,1.6465,0,1.6465,14.82,1.09,14.86003028,16.3865,1.09,16.42271239,1.6465,0,1.6465,14.74,1.09,14.78024695
27/11/2019 02:30,16.274,1.09,16.31046216,1.654,0,1.654,14.62,1.09,14.66057639,16.184,1.09,16.22066447,1.654,0,1.654,14.53,1.09,14.57082702
27/11/2019 03:00,15.848,1.09,15.88544,1.658,0,1.658,14.19,1.09,14.23180242,15.768,1.09,15.8056295,1.658,0,1.658,14.11,1.09,14.15203872
27/11/2019 03:30,15.439,1.03,15.47331965,1.659,0,1.659,13.78,1.03,13.81844058,15.359,1.04,15.39417036,1.659,0,1.659,13.7,1.04,13.73941775
27/11/2019 04:00,14.877,0.79,14.89796057,1.657,0,1.657,13.22,0.79,13.24358335,14.797,0.78,14.81754396,1.657,0,1.657,13.14,0.78,13.16313033
27/11/2019 04:30,14.4095,-0.95,14.44078219,1.6395,0,1.6395,12.77,-0.95,12.80528797,14.4095,1.78,14.51902511,1.6395,0,1.6395,12.77,1.78,12.89345958
27/11/2019 05:00,14.1535,-1.68,14.25285804,1.6435,0,1.6435,12.51,-1.68,12.62230169,14.7635,2.85,15.03607104,1.6435,0,1.6435,13.12,2.85,13.42597855
27/11/2019 05:30,14.278,-1.62,14.36960974,1.658,0,1.658,12.62,-1.62,12.72355296,14.888,2.9,15.16781276,1.658,0,1.658,13.23,2.9,13.54410942
27/11/2019 06:00,14.5435,-1.62,14.63344772,1.6535,0,1.6535,12.89,-1.62,12.991401,15.1635,2.9,15.43832025,1.6535,0,1.6535,13.51,2.9,13.81774584
27/11/2019 06:30,16.8925,0.55,16.90145131,1.6425,0,1.6425,15.25,0.55,15.25991481,17.0625,2.18,17.20120072,1.6425,0,1.6425,15.42,2.18,15.57333619
27/11/2019 07:00,19.132,2.03,19.2393951,1.642,0,1.642,17.49,2.03,17.60741321,19.012,2.02,19.11901002,1.642,0,1.642,17.37,2.02,17.48706093
27/11/2019 07:30,20.144,2.59,20.30982117,1.634,0,1.634,18.51,2.59,18.6903237,20.104,2.82,20.30081811,1.634,0,1.634,18.47,2.82,18.68403864
27/11/2019 08:00,21.7805,2.41,21.91342694,1.6505,0,1.6505,20.13,2.41,20.2737515,22.0605,4.65,22.54524695,1.6505,0,1.6505,20.41,4.65,20.93300265
27/11/2019 08:30,22.2725,3.96,22.62180046,1.8025,0,1.8025,20.47,3.96,20.84952038,22.1325,3.98,22.48750667,1.8025,0,1.8025,20.33,3.98,20.715919
27/11/2019 09:00,21.8425,3.89,22.18618729,2.0725,0,2.0725,19.77,3.89,20.14906946,21.7025,3.85,22.04134765,2.0725,0,2.0725,19.63,3.85,20.0039846
27/11/2019 09:30,21.0365,1.34,21.079135,2.9765,0,2.9765,18.06,1.34,18.10964384,21.8065,6.36,22.71504,2.9765,0,2.9765,18.83,6.36,19.87507233
27/11/2019 10:00,21.131,1.26,21.16853233,2.511,0,2.511,18.62,1.26,18.66258289,21.931,6.42,22.8513711,2.511,0,2.511,19.42,6.42,20.45367449
27/11/2019 10:30,20.8465,1.12,20.87656491,2.2265,0,2.2265,18.62,1.12,18.6536538,21.6465,6.28,22.53906303,2.2265,0,2.2265,19.42,6.28,20.41016413
27/11/2019 11:00,19.9035,2.73,20.08985347,3.6835,0,3.6835,16.22,2.73,16.44813971,20.1935,4.06,20.59759797,3.6835,0,3.6835,16.51,4.06,17.00187343
27/11/2019 11:30,19.5945,2.88,19.80502033,3.5545,0,3.5545,16.04,2.88,16.29650269,19.7545,3.59,20.07805693,3.5545,0,3.5545,16.2,3.59,16.59301359
27/11/2019 12:00,20.2235,3.05,20.4521992,3.8735,0,3.8735,16.35,3.05,16.63204738,20.0735,3.05,20.30388885,3.8735,0,3.8735,16.2,3.05,16.48461404
27/11/2019 12:30,20.52,3.21,20.76955705,3.4,0,3.4,17.12,3.21,17.41833804,20.4,3.19,20.64790788,3.4,0,3.4,17,3.19,17.29670778
27/11/2019 13:00,20.3095,3.14,20.55080023,3.6395,0,3.6395,16.67,3.14,16.96315124,20.1995,3.19,20.44983864,3.6395,0,3.6395,16.56,3.19,16.86445078
27/11/2019 13:30,20.293,3,20.51355281,3.153,0,3.153,17.14,3,17.40056321,20.183,3,20.40474183,3.153,0,3.153,17.03,3,17.29222079
27/11/2019 14:00,20.65,3.28,20.90887132,2.55,0,2.55,18.1,3.28,18.39479274,20.52,3.27,20.77891479,2.55,0,2.55,17.97,3.27,18.26509786
27/11/2019 14:30,20.8095,3.43,21.09028663,2.6195,0,2.6195,18.19,3.43,18.51056455,20.6795,3.42,20.96039409,2.6195,0,2.6195,18.06,3.42,18.38096842
27/11/2019 15:00,20.4205,3.23,20.67437352,2.1105,0,2.1105,18.31,3.23,18.59271363,20.2905,3.25,20.54913356,2.1105,0,2.1105,18.18,3.25,18.46821323
27/11/2019 15:30,20.0805,2.96,20.29748951,2.0405,0,2.0405,18.04,2.96,18.28122534,19.9505,2.96,20.16888818,2.0405,0,2.0405,17.91,2.96,18.15295293
27/11/2019 16:00,20.991,3.29,21.24726291,1.711,0,1.711,19.28,3.29,19.55869372,20.851,3.28,21.10740631,1.711,0,1.711,19.14,3.28,19.4190113
27/11/2019 16:30,22.5285,3.54,22.80493175,1.6385,0,1.6385,20.89,3.54,21.18781961,22.3885,3.54,22.66663919,1.6385,0,1.6385,20.75,3.54,21.04980047
27/11/2019 17:00,23.6275,3.45,23.87804967,1.6375,0,1.6375,21.99,3.45,22.2589892,23.4875,3.45,23.7395273,1.6375,0,1.6375,21.85,3.45,22.12069167
27/11/2019 17:30,23.99,3.26,24.2104874,1.62,0,1.62,22.37,3.26,22.60629337,23.85,3.26,24.07176977,1.62,0,1.62,22.23,3.26,22.4677658
27/11/2019 18:00,24.347,3.05,24.53729629,1.637,0,1.637,22.71,3.05,22.91389535,24.197,3.05,24.38846672,1.637,0,1.637,22.56,3.05,22.76523885
27/11/2019 18:30,23.8465,2.88,24.01978273,1.6565,0,1.6565,22.19,2.88,22.3761145,23.7565,3.05,23.95148831,1.6565,0,1.6565,22.1,3.05,22.30947108
27/11/2019 19:00,22.4095,0,22.4095,1.6595,0,1.6595,20.75,0,20.75,23.2195,4.99,23.74963748,1.6595,0,1.6595,21.56,4.99,22.1299277
27/11/2019 19:30,21.816,2.4,21.94761618,1.656,0,1.656,20.16,2.4,20.30235454,22.206,3.77,22.52375049,1.656,0,1.656,20.55,3.77,20.89295096
27/11/2019 20:00,21.4815,2.31,21.60534522,1.6515,0,1.6515,19.83,2.31,19.96409277,21.3515,2.32,21.47717282,1.6515,0,1.6515,19.7,2.32,19.83613874
27/11/2019 20:30,20.6625,2.14,20.77302352,1.6525,0,1.6525,19.01,2.14,19.13007318,20.7325,2.74,20.91277495,1.6525,0,1.6525,19.08,2.74,19.27573604
27/11/2019 21:00,19.8315,2.01,19.93310042,1.6515,0,1.6515,18.18,2.01,18.29077636,19.8915,2.51,20.0492362,1.6515,0,1.6515,18.24,2.51,18.41189018
27/11/2019 21:30,19.0745,1.88,19.16692334,1.6445,0,1.6445,17.43,1.88,17.53109523,18.9745,1.89,19.06839664,1.6445,0,1.6445,17.33,1.89,17.43275652
27/11/2019 22:00,17.574,1.51,17.63875211,1.644,0,1.644,15.93,1.51,16.00140619,17.474,1.51,17.5391213,1.644,0,1.644,15.83,1.51,15.90185524
27/11/2019 22:30,16.361,1.29,16.4117769,1.651,0,1.651,14.71,1.29,14.76645523,16.271,1.3,16.32285027,1.651,0,1.651,14.62,1.3,14.67768374
27/11/2019 23:00,15.257,0.12,15.25747191,1.647,0,1.647,13.61,0.12,13.61052901,15.487,2.19,15.64107634,1.647,0,1.647,13.84,2.19,14.01219826
27/11/2019 23:30,14.587,-0.96,14.61855564,1.647,0,1.647,12.94,-0.96,12.97556164,15.067,2.66,15.30000291,1.647,0,1.647,13.42,2.66,13.68108183
28/11/2019 00:00,14.4855,0.68,14.501452,1.6455,0,1.6455,12.84,0.68,12.85799362,14.4155,0.68,14.43152938,1.6455,0,1.6455,12.77,0.68,12.78809212
28/11/2019 00:30,16.7775,0.87,16.80004185,1.6475,0,1.6475,15.13,0.87,15.15499258,16.6975,0.87,16.72014971,1.6475,0,1.6475,15.05,0.87,15.07512521
28/11/2019 01:00,17.216,1.04,17.24738403,1.656,0,1.656,15.56,1.04,15.59471705,17.126,1.05,17.15815771,1.656,0,1.656,15.47,1.05,15.50559254
28/11/2019 01:30,17.0275,1.04,17.05923082,1.6475,0,1.6475,15.38,1.04,15.41512245,16.9575,0.99,16.98637413,1.6475,0,1.6475,15.31,0.99,15.3419751
28/11/2019 02:00,16.4085,0.83,16.42947876,1.6485,0,1.6485,14.76,0.83,14.7833183,16.3185,0.84,16.34010533,1.6485,0,1.6485,14.67,0.84,14.6940294
28/11/2019 02:30,16.4105,0.95,16.43797464,1.6505,0,1.6505,14.76,0.95,14.7905409,16.3205,0.95,16.34812589,1.6505,0,1.6505,14.67,0.95,14.70072787
28/11/2019 03:00,15.9535,0.83,15.97507628,1.6535,0,1.6535,14.3,0.83,14.32406716,15.8635,0.86,15.88679427,1.6535,0,1.6535,14.21,0.86,14.23600014
28/11/2019 03:30,15.1575,0.52,15.16641705,1.6475,0,1.6475,13.51,0.52,13.5200037,15.1175,0.93,15.14607891,1.6475,0,1.6475,13.47,0.93,13.50206651
28/11/2019 04:00,14.7565,0.69,14.77262307,1.6465,0,1.6465,13.11,0.69,13.12814534,14.6765,0.69,14.69271085,1.6465,0,1.6465,13.03,0.69,13.04825659
28/11/2019 04:30,14.546,0.69,14.56235613,1.646,0,1.646,12.9,0.69,12.91844031,14.456,0.69,14.47245784,1.646,0,1.646,12.81,0.69,12.82856968
28/11/2019 05:00,14.2845,0.76,14.30470343,1.6445,0,1.6445,12.64,0.76,12.66282749,14.2045,0.76,14.22481706,1.6445,0,1.6445,12.56,0.76,12.58297262
28/11/2019 05:30,14.675,0.87,14.70076614,1.645,0,1.645,13.03,0.87,13.05901221,14.595,0.87,14.62090712,1.645,0,1.645,12.95,0.87,12.97919104
28/11/2019 06:00,15.3855,1.01,15.4186157,1.6355,0,1.6355,13.75,1.01,13.78704464,15.3055,1.07,15.342856,1.6355,0,1.6355,13.67,1.07,13.71181243
28/11/2019 06:30,17.0255,1.01,17.05543169,1.6355,0,1.6355,15.39,1.01,15.42310604,17.0155,1.62,17.09244395,1.6355,0,1.6355,15.38,1.62,15.46508325
28/11/2019 07:00,18.566,1.17,18.60282925,1.636,0,1.636,16.93,1.17,16.97038008,18.616,2.08,18.7318407,1.636,0,1.636,16.98,2.08,17.10692258
28/11/2019 07:30,19.727,2.01,19.82913586,1.627,0,1.627,18.1,2.01,18.211263,19.957,3.36,20.23787165,1.627,0,1.627,18.33,3.36,18.63540984
28/11/2019 08:00,20.8955,2.77,21.07830212,1.6355,0,1.6355,19.26,2.77,19.45817309,20.7555,2.77,20.93952436,1.6355,0,1.6355,19.12,2.77,19.31960921
28/11/2019 08:30,18.788,2.65,18.97396753,1.908,0,1.908,16.88,2.65,17.08674633,19.368,4.67,19.92306011,1.908,0,1.908,17.46,4.67,18.07375169
28/11/2019 09:00,19.267,2.75,19.46226577,2.387,0,2.387,16.88,2.75,17.10254075,19.187,2.75,19.38307171,2.387,0,2.387,16.8,2.75,17.02358658
28/11/2019 09:30,19.056,2.75,19.25340583,3.546,0,3.546,15.51,2.75,15.75190782,18.956,2.75,19.15443646,3.546,0,3.546,15.41,2.75,15.65345329
28/11/2019 10:00,19.0435,2.75,19.24103407,4.2235,0,4.2235,14.82,2.75,15.07298577,18.9535,2.75,19.15196236,4.2235,0,4.2235,14.73,2.75,14.98450533
28/11/2019 10:30,18.728,2.75,18.9288268,4.508,0,4.508,14.22,2.75,14.48346989,18.638,2.75,18.8397862,4.508,0,4.508,14.13,2.75,14.39511723
28/11/2019 11:00,18.6925,2.69,18.88506437,4.1425,0,4.1425,14.55,2.69,14.79657393,18.5925,2.69,18.78608943,4.1425,0,4.1425,14.45,2.69,14.6982516
28/11/2019 11:30,18.576,2.69,18.76975961,4.366,0,4.366,14.21,2.69,14.46237187,18.486,2.69,18.68069313,4.366,0,4.366,14.12,2.69,14.37395214
28/11/2019 12:00,18.7835,2.75,18.98373968,3.6735,0,3.6735,15.11,2.75,15.35820953,18.6835,2.74,18.88334643,3.6735,0,3.6735,15.01,2.74,15.25803723
28/11/2019 12:30,19.0265,2.67,19.212928,3.2965,0,3.2965,15.73,2.67,15.95499295,18.9265,2.67,19.11390338,3.2965,0,3.2965,15.63,2.67,15.85641195
28/11/2019 13:00,18.8535,2.42,19.00817883,3.3735,0,3.3735,15.48,2.42,15.66801838,18.7435,2.41,18.89780125,3.3735,0,3.3735,15.37,2.41,15.55779547
28/11/2019 13:30,18.648,2.27,18.78565421,2.918,0,2.918,15.73,2.27,15.89294812,18.548,2.27,18.68639088,2.918,0,2.918,15.63,2.27,15.79397987
28/11/2019 14:00,18.4855,2.37,18.63680794,2.6855,0,2.6855,15.8,2.37,15.97676125,18.3755,2.37,18.52770629,2.6855,0,2.6855,15.69,2.37,15.86798664
28/11/2019 14:30,18.386,2.56,18.56336704,2.946,0,2.946,15.44,2.56,15.65078912,18.266,2.56,18.44452103,2.946,0,2.946,15.32,2.56,15.53241771
28/11/2019 15:00,18.1335,2.56,18.31331271,3.0235,0,3.0235,15.11,2.56,15.32532871,18.0135,2.56,18.19449868,3.0235,0,3.0235,14.99,2.56,15.20702798
28/11/2019 15:30,18.0975,2.31,18.2443308,2.1575,0,2.1575,15.94,2.31,16.10651111,17.9775,2.31,18.12530293,2.1575,0,2.1575,15.82,2.31,15.98776094
28/11/2019 16:00,18.6385,2.38,18.78983987,1.9385,0,1.9385,16.7,2.38,16.86874032,18.5185,2.37,18.66954049,1.9385,0,1.9385,16.58,2.37,16.74853128
28/11/2019 16:30,19.893,2.55,20.05577096,1.653,0,1.653,18.24,2.55,18.41738581,19.783,2.55,19.94666862,1.653,0,1.653,18.13,2.55,18.3084516
28/11/2019 17:00,21.0705,2.39,21.20561412,1.6405,0,1.6405,19.43,2.39,19.57643992,21.5205,4.33,21.95178399,1.6405,0,1.6405,19.88,4.33,20.34608808
28/11/2019 17:30,21.432,0.68,21.44278489,1.652,0,1.652,19.78,0.68,19.79168512,22.212,5.2,22.8125611,1.652,0,1.652,20.56,5.2,21.20739494
28/11/2019 18:00,21.1675,0.68,21.17841959,1.6475,0,1.6475,19.52,0.68,19.53184067,21.9475,5.07,22.52548903,1.6475,0,1.6475,20.3,5.07,20.92354893
28/11/2019 18:30,20.791,-0.67,20.80179274,1.641,0,1.641,19.15,-0.67,19.16171704,21.561,4.65,22.05672734,1.641,0,1.641,19.92,4.65,20.4555347
28/11/2019 19:00,20.255,1.22,20.29170828,1.645,0,1.645,18.61,1.22,18.64994638,20.905,4.22,21.3266834,1.645,0,1.645,19.26,4.22,19.71689631
28/11/2019 19:30,20.1905,2,20.28931468,1.6405,0,1.6405,18.55,2,18.65750519,20.0605,2,20.15995189,1.6405,0,1.6405,18.42,2,18.5282595
28/11/2019 20:00,19.7005,1.93,19.79481246,1.6405,0,1.6405,18.06,1.93,18.16283293,19.5805,1.93,19.67538768,1.6405,0,1.6405,17.94,1.93,18.04351684
28/11/2019 20:30,19.037,1.66,19.10923779,1.647,0,1.647,17.39,1.66,17.46904977,18.927,1.66,18.99965602,1.647,0,1.647,17.28,1.66,17.35955069
28/11/2019 21:00,18.3035,1.49,18.36404673,1.6435,0,1.6435,16.66,1.49,16.72649694,18.2035,1.5,18.26519675,1.6435,0,1.6435,16.56,1.5,16.62779601
28/11/2019 21:30,16.853,0.03,16.8530267,1.643,0,1.643,15.21,0.03,15.21002959,17.133,2.33,17.29070817,1.643,0,1.643,15.49,2.33,15.66425868
28/11/2019 22:00,15.71,-0.3,15.71286416,1.64,0,1.64,14.07,-0.3,14.07319793,16,2.05,16.13079353,1.64,0,1.64,14.36,2.05,14.50558858
28/11/2019 22:30,15.0965,0.71,15.1131867,1.6465,0,1.6465,13.45,0.71,13.46872674,15.0265,0.71,15.04326435,1.6465,0,1.6465,13.38,0.71,13.39882458
28/11/2019 23:00,14.27,0.71,14.28765201,1.64,0,1.64,12.63,0.71,12.64994071,14.2,0.71,14.21773892,1.64,0,1.64,12.56,0.71,12.58005167
28/11/2019 23:30,13.6405,0.71,13.65896556,1.6405,0,1.6405,12,0.71,12.02098582,13.5705,0.71,13.58906068,1.6405,0,1.6405,11.93,0.71,11.95110874
29/11/2019 00:00,13.4775,0.71,13.49618858,1.6375,0,1.6375,11.84,0.71,11.8612689,13.3975,0.71,13.41630002,1.6375,0,1.6375,11.76,0.71,11.78141333
29/11/2019 00:30,14.862,0.71,14.87894969,1.642,0,1.642,13.22,0.71,13.23905208,14.782,0.71,14.79904132,1.642,0,1.642,13.14,0.71,13.15916791
29/11/2019 01:00,14.9795,0.71,14.99631689,1.6295,0,1.6295,13.35,0.71,13.36886682,14.8895,0.71,14.90641842,1.6295,0,1.6295,13.26,0.71,13.27899469
29/11/2019 01:30,14.9865,0.71,15.00330904,1.6365,0,1.6365,13.35,0.71,13.36886682,14.8965,0.71,14.91341048,1.6365,0,1.6365,13.26,0.71,13.27899469
29/11/2019 02:00,14.528,0.71,14.54533891,1.628,0,1.628,12.9,0.71,12.91952399,14.428,0.71,14.44545894,1.628,0,1.628,12.8,0.71,12.81967628
29/11/2019 02:30,14.109,0.71,14.12685319,1.629,0,1.629,12.48,0.71,12.50018,14.029,0.71,14.04695487,1.629,0,1.629,12.4,0.71,12.42030998
29/11/2019 03:00,13.7715,0.71,13.78979015,1.6315,0,1.6315,12.14,0.71,12.16074422,13.6815,0.71,13.6999103,1.6315,0,1.6315,12.05,0.71,12.07089889
29/11/2019 03:30,13.5265,0,13.5265,1.6265,0,1.6265,11.9,0,11.9,13.4565,0.71,13.47521771,1.6265,0,1.6265,11.83,0.71,11.85128685
29/11/2019 04:00,13.028,0.68,13.04573432,1.628,0,1.628,11.4,0.68,11.42026269,12.948,0.71,12.96745172,1.628,0,1.628,11.32,0.71,11.34224405
29/11/2019 04:30,12.6175,0,12.6175,1.6175,0,1.6175,11,0,11,12.5375,0,12.5375,1.6175,0,1.6175,10.92,0,10.92
29/11/2019 05:00,12.739,0.68,12.75713608,1.619,0,1.619,11.12,0.68,11.14077197,12.669,0.68,12.68723615,1.619,0,1.619,11.05,0.68,11.07090331
29/11/2019 05:30,13.4305,0.68,13.44770353,1.6205,0,1.6205,11.81,0.68,11.82956043,13.3505,0.68,13.36780649,1.6205,0,1.6205,11.73,0.68,11.74969361
29/11/2019 06:00,14.217,0.81,14.24005579,1.617,0,1.617,12.6,0.81,12.62600887,14.137,0.81,14.16018605,1.617,0,1.617,12.52,0.81,12.54617472
29/11/2019 06:30,15.9445,1.13,15.98449187,1.6145,0,1.6145,14.33,1.13,14.37448434,15.8445,1.12,15.88403539,1.6145,0,1.6145,14.23,1.12,14.27400785
29/11/2019 07:00,17.2595,1.39,17.31538161,1.6095,0,1.6095,15.65,1.39,15.71160717,17.1595,1.39,17.21570621,1.6095,0,1.6095,15.55,1.39,15.61200179
29/11/2019 07:30,18.293,1.18,18.33101877,1.603,0,1.603,16.69,1.18,16.7316616,18.463,2.68,18.65649402,1.603,0,1.603,16.86,2.68,17.07167244
29/11/2019 08:00,19.444,2.3,19.57955914,1.604,0,1.604,17.84,2.3,17.98765132,19.324,2.3,19.46039506,1.604,0,1.604,17.72,2.3,17.86864293
29/11/2019 08:30,20.2945,2.81,20.48811437,1.6745,0,1.6745,18.62,2.81,18.83083907,20.1645,2.8,20.35797289,1.6745,0,1.6745,18.49,2.8,18.7008048
29/11/2019 09:00,20.6145,2.64,20.78285857,1.9945,0,1.9945,18.62,2.64,18.80622237,20.7145,3.88,21.07474579,1.9945,0,1.9945,18.72,3.88,19.11786599
29/11/2019 09:30,20.3155,1.07,20.34365848,2.4455,0,2.4455,17.87,1.07,17.90200547,21.0655,5.93,21.88424525,2.4455,0,2.4455,18.62,5.93,19.5414764
29/11/2019 10:00,20.065,1.07,20.09350952,2.775,0,2.775,17.29,1.07,17.32307709,20.805,5.93,21.63360638,2.775,0,2.775,18.03,5.93,18.98014225
29/11/2019 10:30,19.5445,0.7,19.55703148,2.9645,0,2.9645,16.58,0.7,16.59477026,20.2845,5.41,20.99354759,2.9645,0,2.9645,17.32,5.41,18.14526109
29/11/2019 11:00,19.621,0.7,19.63348265,3.121,0,3.121,16.5,0.7,16.51484181,20.351,5.54,21.09158128,3.121,0,3.121,17.23,5.54,18.09874305
29/11/2019 11:30,19.712,0.7,19.72442506,4.032,0,4.032,15.68,0.7,15.69561722,20.442,5.61,21.19781743,4.032,0,4.032,16.41,5.61,17.34243927
29/11/2019 12:00,19.4905,0.7,19.50306618,5.8305,0,5.8305,13.66,0.7,13.67792382,20.1905,5.38,20.89499199,5.8305,0,5.8305,14.36,5.38,15.33473182
29/11/2019 12:30,19.113,0,19.113,4.993,0,4.993,14.12,0,14.12,19.823,5.25,20.50643384,4.993,0,4.993,14.83,5.25,15.73185939
29/11/2019 13:00,18.937,0.71,18.95030525,3.787,0,3.787,15.15,0.71,15.16662784,19.647,5.11,20.30065785,3.787,0,3.787,15.86,5.11,16.6628839
29/11/2019 13:30,18.613,0.71,18.62653669,2.863,0,2.863,15.75,0.71,15.76599505,19.333,4.93,19.95168637,2.863,0,2.863,16.47,4.93,17.19202722
29/11/2019 14:00,18.7145,0,18.7145,2.3145,0,2.3145,16.4,0,16.4,19.4445,5.07,20.09461321,2.3145,0,2.3145,17.13,5.07,17.8645403
29/11/2019 14:30,19.379,0,19.379,2.329,0,2.329,17.05,0,17.05,20.129,5.13,20.77242261,2.329,0,2.329,17.8,5.13,18.52449459
29/11/2019 15:00,19.6975,0.68,19.70923404,2.2975,0,2.2975,17.4,0.68,17.41328229,20.4375,4.98,21.03548921,2.2975,0,2.2975,18.14,4.98,18.8111669
29/11/2019 15:30,19.674,0.68,19.68574804,2.044,0,2.044,17.63,0.68,17.64310914,20.424,4.98,21.02237322,2.044,0,2.044,18.38,4.98,19.04270989
29/11/2019 16:00,20.2495,0,20.2495,1.7595,0,1.7595,18.49,0,18.49,21.0095,4.98,21.59165325,1.7595,0,1.7595,19.25,4.98,19.88373456
29/11/2019 16:30,22.0035,2.77,22.17717097,1.6135,0,1.6135,20.39,2.77,20.57729331,22.1335,3.42,22.39616535,1.6135,0,1.6135,20.52,3.42,20.80304785
29/11/2019 17:00,23.4925,2.77,23.65524162,1.6325,0,1.6325,21.86,2.77,22.03480202,23.3525,2.75,23.51386307,1.6325,0,1.6325,21.72,2.75,21.89339855
29/11/2019 17:30,24.1165,2.77,24.27505865,1.6265,0,1.6265,22.49,2.77,22.65994263,23.9765,2.75,24.13369123,1.6265,0,1.6265,22.35,2.75,22.51854791
29/11/2019 18:00,24.235,2.65,24.37945293,1.645,0,1.645,22.59,2.65,22.74490273,24.095,2.65,24.24028723,1.645,0,1.645,22.45,2.65,22.60586207
29/11/2019 18:30,23.976,2.65,24.12200398,1.636,0,1.636,22.34,2.65,22.49662419,23.846,2.65,23.99279509,1.636,0,1.636,22.21,2.65,22.36753451
29/11/2019 19:00,23.2385,2.57,23.38017926,1.6485,0,1.6485,21.59,2.57,21.74242397,23.1185,2.58,23.26201716,1.6485,0,1.6485,21.47,2.58,21.62446069
29/11/2019 19:30,22.741,2.51,22.87909922,1.641,0,1.641,21.1,2.51,21.24876702,22.621,2.51,22.75982735,1.641,0,1.641,20.98,2.51,21.12961192
29/11/2019 20:00,21.933,2.15,22.03812581,1.653,0,1.653,20.28,2.15,20.39364852,21.813,2.15,21.91870135,1.653,0,1.653,20.16,2.15,20.2743212
29/11/2019 20:30,20.855,1.97,20.94783819,1.635,0,1.635,19.22,1.97,19.32069616,20.745,1.98,20.83927602,1.635,0,1.635,19.11,1.98,19.21230075
29/11/2019 21:00,20.2595,1.89,20.34746766,1.6495,0,1.6495,18.61,1.89,18.7057264,20.1495,1.9,20.23888214,1.6495,0,1.6495,18.5,1.9,18.59731163
29/11/2019 21:30,19.356,1.76,19.43585182,1.646,0,1.646,17.71,1.76,17.79723855,19.256,1.77,19.33717756,1.646,0,1.646,17.61,1.77,17.69872877
29/11/2019 22:00,17.8295,0.56,17.83829225,1.6595,0,1.6595,16.17,0.56,16.17969406,18.0095,2.17,18.13976268,1.6595,0,1.6595,16.35,2.17,16.49337443
29/11/2019 22:30,16.9695,1.02,17.00012736,1.6395,0,1.6395,15.33,1.02,15.36389599,16.8795,1.03,16.91089649,1.6395,0,1.6395,15.24,1.03,15.27476677
29/11/2019 23:00,16.112,0.93,16.13881792,1.652,0,1.652,14.46,0.93,14.48987578,16.032,0.93,16.05895152,1.652,0,1.652,14.38,0.93,14.41004164
29/11/2019 23:30,15.928,0.81,15.94858251,1.648,0,1.648,14.28,0.81,14.30295424,15.838,0.81,15.85869932,1.648,0,1.648,14.19,0.81,14.21309959
30/11/2019 00:00,15.475,0.73,15.49220853,1.665,0,1.665,13.81,0.73,13.82928053,15.395,0.73,15.41229785,1.665,0,1.665,13.73,0.73,13.74939271
30/11/2019 00:30,17.0835,0.73,17.09908981,1.6535,0,1.6535,15.43,0.73,15.44725866,16.9835,0.73,16.99918152,1.6535,0,1.6535,15.33,0.73,15.34737111
30/11/2019 01:00,17.4125,0.73,17.42779551,1.6725,0,1.6725,15.74,0.73,15.75691912,17.3225,0.73,17.33787491,1.6725,0,1.6725,15.65,0.73,15.66701631
30/11/2019 01:30,16.768,0.68,16.7817825,1.658,0,1.658,15.11,0.68,15.12529339,16.668,0.68,16.68186512,1.658,0,1.658,15.01,0.68,15.02539517
30/11/2019 02:00,16.2585,0.68,16.27271404,1.6685,0,1.6685,14.59,0.68,14.60583787,16.1685,0.68,16.18279309,1.6685,0,1.6685,14.5,0.68,14.51593607
30/11/2019 02:30,16.684,0.68,16.69785184,1.654,0,1.654,15.03,0.68,15.0453747,16.584,0.68,16.59793529,1.654,0,1.654,14.93,0.68,14.94547758
30/11/2019 03:00,16.254,0.68,16.26821797,1.664,0,1.664,14.59,0.68,14.60583787,16.164,0.68,16.17829707,1.664,0,1.664,14.5,0.68,14.51593607
30/11/2019 03:30,15.6485,0.68,15.66326761,1.6585,0,1.6585,13.99,0.68,14.00651634,15.5585,0.68,15.57335295,1.6585,0,1.6585,13.9,0.68,13.91662315
30/11/2019 04:00,15.1685,0.75,15.1870304,1.6685,0,1.6685,13.5,0.75,13.52081728,15.0785,0.73,15.09616051,1.6685,0,1.6685,13.41,0.73,13.4298548
30/11/2019 04:30,14.8225,0.69,14.83855135,1.6525,0,1.6525,13.17,0.69,13.18806278,14.7425,0.73,14.76056253,1.6525,0,1.6525,13.09,0.73,13.11033943
30/11/2019 05:00,14.7,0.69,14.71618497,1.67,0,1.67,13.03,0.69,13.04825659,14.62,0.68,14.63580541,1.67,0,1.67,12.95,0.68,12.96784099
30/11/2019 05:30,14.7655,0.69,14.78161325,1.6655,0,1.6655,13.1,0.69,13.11815917,14.6855,0.68,14.70123499,1.6655,0,1.6655,13.02,0.68,13.0377452
30/11/2019 06:00,15.1275,0.69,15.14322807,1.6675,0,1.6675,13.46,0.69,13.47767413,15.0475,0.68,15.06285684,1.6675,0,1.6675,13.38,0.68,13.39726838
30/11/2019 06:30,16.194,1.13,16.23337722,1.654,0,1.654,14.54,1.13,14.5838438,16.094,1.13,16.13362129,1.654,0,1.654,14.44,1.13,14.48414651
30/11/2019 07:00,17.134,1.45,17.19524516,1.664,0,1.664,15.47,1.45,15.53780551,17.044,1.44,17.10472262,1.664,0,1.664,15.38,1.44,15.44726513
30/11/2019 07:30,17.579,1.54,17.64632656,1.659,0,1.659,15.92,1.54,15.99431149,17.499,1.54,17.56663317,1.659,0,1.659,15.84,1.54,15.91468504
30/11/2019 08:00,18.214,1.54,18.27898783,1.644,0,1.644,16.57,1.54,16.6414092,18.104,1.54,18.16938128,1.644,0,1.644,16.46,1.54,16.53188435
30/11/2019 08:30,18.853,0.3,18.85538674,1.673,0,1.673,17.18,0.3,17.18261913,19.263,3.21,19.52862691,1.673,0,1.673,17.59,3.21,17.88049776
30/11/2019 09:00,19.481,-0.67,19.49251808,1.711,0,1.711,17.77,-0.67,17.78262635,20.221,4.31,20.6752253,1.711,0,1.711,18.51,4.31,19.00516246
30/11/2019 09:30,19.5035,-0.67,19.5150048,1.8235,0,1.8235,17.68,-0.67,17.69269058,20.2435,4.31,20.69723151,1.8235,0,1.8235,18.42,4.31,18.91751834
30/11/2019 10:00,19.9385,-0.53,19.94554292,1.8785,0,1.8785,18.06,-0.53,18.06777518,20.6885,4.45,21.16167603,1.8785,0,1.8785,18.81,4.45,19.32921623
30/11/2019 10:30,19.9985,-0.67,20.00972019,2.0185,0,2.0185,17.98,-0.67,17.99247898,20.7485,4.45,21.22033817,2.0185,0,2.0185,18.73,4.45,19.25137398
30/11/2019 11:00,19.713,-0.67,19.7243826,2.123,0,2.123,17.59,-0.67,17.60275547,20.453,4.33,20.90631744,2.123,0,2.123,18.33,4.33,18.83448433
30/11/2019 11:30,19.605,-0.67,19.61644527,2.015,0,2.015,17.59,-0.67,17.60275547,20.345,4.33,20.80067126,2.015,0,2.015,18.33,4.33,18.83448433
30/11/2019 12:00,19.6715,-0.67,19.6829066,2.0815,0,2.0815,17.59,-0.67,17.60275547,20.4115,4.33,20.86571907,2.0815,0,2.0815,18.33,4.33,18.83448433
30/11/2019 12:30,19.7885,-0.67,19.7998392,2.0885,0,2.0885,17.7,-0.67,17.71267625,20.5185,4.25,20.95402926,2.0885,0,2.0885,18.43,4.25,18.91368288
30/11/2019 13:00,19.644,-0.67,19.65542256,2.154,0,2.154,17.49,-0.67,17.50282834,20.374,4.13,20.78838079,2.154,0,2.154,18.22,4.13,18.68221882
30/11/2019 13:30,19.455,-0.67,19.46653346,2.335,0,2.335,17.12,-0.67,17.13310538,20.195,4.19,20.62508485,2.335,0,2.335,17.86,4.19,18.34490938
30/11/2019 14:00,19.3145,-0.74,19.32867068,2.2945,0,2.2945,17.02,-0.74,17.03607936,20.0445,4.13,20.4655535,2.2945,0,2.2945,17.75,4.13,18.22414333
30/11/2019 14:30,18.927,-0.85,18.94607688,2.077,0,2.077,16.85,-0.85,16.87142555,19.647,4.02,20.05405218,2.077,0,2.077,17.57,4.02,18.02402008
30/11/2019 15:00,18.529,-0.98,18.55489803,1.999,0,1.999,16.53,-0.98,16.55902473,19.249,3.91,19.64210022,1.999,0,1.999,17.25,3.91,17.68758322
30/11/2019 15:30,18.4505,-1.09,18.48266892,1.8605,0,1.8605,16.59,-1.09,16.62576916,19.1705,3.76,19.53575364,1.8605,0,1.8605,17.31,3.76,17.71365857
30/11/2019 16:00,18.758,-1.09,18.78964247,1.728,0,1.728,17.03,-1.09,17.06484691,19.478,3.76,19.8375927,1.728,0,1.728,17.75,3.76,18.14387224
30/11/2019 16:30,20.313,0.53,20.31991311,1.653,0,1.653,18.66,0.53,18.66752528,20.623,2.93,20.83009911,1.653,0,1.653,18.97,2.93,19.19494204
30/11/2019 17:00,21.927,1.91,22.01003019,1.657,0,1.657,20.27,1.91,20.3597888,21.807,1.91,21.89048535,1.657,0,1.657,20.15,1.91,20.24032114
30/11/2019 17:30,22.5225,2.06,22.61651181,1.6425,0,1.6425,20.88,2.06,20.98137269,22.4025,2.06,22.49701327,1.6425,0,1.6425,20.76,2.06,20.8619558
30/11/2019 18:00,22.0845,1.95,22.17042264,1.6545,0,1.6545,20.43,1.95,20.52285068,21.9545,1.95,22.04092943,1.6545,0,1.6545,20.3,1.95,20.39344257
30/11/2019 18:30,21.695,1.81,21.77037264,1.645,0,1.645,20.05,1.81,20.13153248,21.575,1.82,21.65162869,1.645,0,1.645,19.93,1.82,20.01292832
30/11/2019 19:00,21.6115,1.74,21.68143289,1.6515,0,1.6515,19.96,1.74,20.03569814,21.4915,1.74,21.5618221,1.6515,0,1.6515,19.84,1.74,19.91615425
30/11/2019 19:30,20.7025,1.51,20.75749518,1.6625,0,1.6625,19.04,1.51,19.09978272,20.5925,1.52,20.64852189,1.6625,0,1.6625,18.93,1.52,18.99092678
30/11/2019 20:00,19.9545,1.38,20.00216164,1.6645,0,1.6645,18.29,1.38,18.34198735,19.8445,1.38,19.8924252,1.6645,0,1.6645,18.18,1.38,18.23230101
30/11/2019 20:30,19.2605,1.28,19.30298579,1.6605,0,1.6605,17.6,1.28,17.64648407,19.1505,1.29,19.19389878,1.6605,0,1.6605,17.49,1.29,17.53750837
30/11/2019 21:00,18.6185,1.15,18.65398194,1.6685,0,1.6685,16.95,1.15,16.98896701,18.5285,1.16,18.56477612,1.6685,0,1.6685,16.86,1.16,16.89985799
30/11/2019 21:30,18.013,1.06,18.04416163,1.673,0,1.673,16.34,1.06,16.37434579,17.923,1.07,17.954911,1.673,0,1.673,16.25,1.07,16.28518959
30/11/2019 22:00,16.602,-0.43,16.60756767,1.672,0,1.672,14.93,-0.43,14.93619095,16.872,1.77,16.96458912,1.672,0,1.672,15.2,1.77,15.30270891
30/11/2019 22:30,15.6855,-1.7,15.77735435,1.6655,0,1.6655,14.02,-1.7,14.12269096,16.3755,3.2,16.685233,1.6655,0,1.6655,14.71,3.2,15.05403933
30/11/2019 23:00,15.2075,-1.38,15.26998547,1.6675,0,1.6675,13.54,-1.38,13.61014328,15.5475,2.52,15.75040178,1.6675,0,1.6675,13.88,2.52,14.10690611
30/11/2019 23:30,15.382,0.68,15.39702322,1.662,0,1.662,13.72,0.68,13.73684098,15.292,0.68,15.30711155,1.662,0,1.662,13.63,0.68,13.64695204
01/12/2019 00:00,15.319,0.68,15.33408494,1.659,0,1.659,13.66,0.68,13.67691486,15.229,0.68,15.244174,1.659,0,1.659,13.57,0.68,13.5870269
01/12/2019 00:30,17.4055,0.68,17.41877809,1.6555,0,1.6555,15.75,0.68,15.76467253,17.3155,0.68,17.32884705,1.6555,0,1.6555,15.66,0.68,15.67475678
01/12/2019 01:00,17.7345,0.68,17.74753195,1.6645,0,1.6645,16.07,0.68,16.08438062,17.6445,0.68,17.65759837,1.6645,0,1.6645,15.98,0.68,15.99446154
01/12/2019 01:30,17.718,0.68,17.73104408,1.648,0,1.648,16.07,0.68,16.08438062,17.628,0.68,17.64111062,1.648,0,1.648,15.98,0.68,15.99446154
01/12/2019 02:00,17.172,0.68,17.1854585,1.652,0,1.652,15.52,0.68,15.53488976,17.072,0.68,17.08553728,1.652,0,1.652,15.42,0.68,15.43498623
01/12/2019 02:30,17.4255,0.68,17.43876286,1.6555,0,1.6555,15.77,0.68,15.78465394,17.3155,0.68,17.32884705,1.6555,0,1.6555,15.66,0.68,15.67475678
01/12/2019 03:00,17.073,0.68,17.08653648,1.663,0,1.663,15.41,0.68,15.42499595,16.983,0.68,16.99660816,1.663,0,1.663,15.32,0.68,15.33508396
01/12/2019 03:30,16.3545,0.68,16.36863068,1.6545,0,1.6545,14.7,0.68,14.71571949,16.2545,0.68,16.26871754,1.6545,0,1.6545,14.6,0.68,14.61582704
01/12/2019 04:00,15.898,0.68,15.91253606,1.658,0,1.658,14.24,0.68,14.25622671,15.808,0.68,15.82261875,1.658,0,1.658,14.15,0.68,14.1663298
01/12/2019 04:30,15.633,0.68,15.64778224,1.643,0,1.643,13.99,0.68,14.00651634,15.543,0.68,15.55786775,1.643,0,1.643,13.9,0.68,13.91662315
01/12/2019 05:00,15.239,0.68,15.25416405,1.649,0,1.649,13.59,0.68,13.60700187,15.149,0.68,15.16425405,1.649,0,1.649,13.5,0.68,13.51711508
01/12/2019 05:30,15.286,0.68,15.30111748,1.636,0,1.636,13.65,0.68,13.66692723,15.206,0.68,15.22119693,1.636,0,1.636,13.57,0.68,13.5870269
01/12/2019 06:00,15.423,0.68,15.43798332,1.643,0,1.643,13.78,0.68,13.79676774,15.343,0.68,15.35806137,1.643,0,1.643,13.7,0.68,13.71686553
01/12/2019 06:30,15.699,0.74,15.71643092,1.639,0,1.639,14.06,0.74,14.07946022,15.619,0.73,15.63605004,1.639,0,1.639,13.98,0.73,13.9990464
01/12/2019 07:00,16.355,1.05,16.38867063,1.645,0,1.645,14.71,1.05,14.74742689,16.265,1.05,16.29885655,1.645,0,1.645,14.62,1.05,14.6576567
01/12/2019 07:30,16.434,1.13,16.47280353,1.634,0,1.634,14.8,1.13,14.84307583,16.334,1.13,16.37304052,1.634,0,1.634,14.7,1.13,14.743368
01/12/2019 08:00,16.8665,1.13,16.90431076,1.6365,0,1.6365,15.23,1.13,15.27186302,16.7765,1.13,16.81451314,1.6365,0,1.6365,15.14,1.13,15.18211118
01/12/2019 08:30,17.958,1.27,18.00285155,1.758,0,1.758,16.2,1.27,16.24970461,17.858,1.27,17.90310208,1.758,0,1.758,16.1,1.27,16.15001238
01/12/2019 09:00,18.7605,1.42,18.81416382,2.7305,0,2.7305,16.03,1.42,16.09277167,18.6605,1.41,18.71369446,2.7305,0,2.7305,15.93,1.41,15.99227939
01/12/2019 09:30,18.676,-0.52,18.68323784,3.746,0,3.746,14.93,-0.52,14.93905285,19.226,3.42,19.52781288,3.746,0,3.746,15.48,3.42,15.85328988
01/12/2019 10:00,18.5055,-1.13,18.53996845,3.8755,0,3.8755,14.63,-1.13,14.67357489,19.1655,3.42,19.46825083,3.8755,0,3.8755,15.29,3.42,15.66781733
01/12/2019 10:30,19.351,1.6,19.41703378,3.761,0,3.761,15.59,1.6,15.67188885,19.251,1.6,19.31737562,3.761,0,3.761,15.49,1.6,15.57241471
01/12/2019 11:00,19.596,1.6,19.66121095,3.106,0,3.106,16.49,1.6,16.56744096,19.516,1.6,19.58147737,3.106,0,3.106,16.41,1.6,16.48781671
01/12/2019 11:30,19.862,1.77,19.94071072,3.132,0,3.132,16.73,1.77,16.82337065,19.772,1.77,19.85106758,3.132,0,3.132,16.64,1.77,16.73387283
01/12/2019 12:00,19.2655,1.43,19.31849865,4.0655,0,4.0655,15.2,1.43,15.26711826,19.1855,1.42,19.23797833,4.0655,0,4.0655,15.12,1.42,15.18653351
01/12/2019 12:30,19.6175,1.43,19.66955023,3.9875,0,3.9875,15.63,1.43,15.69527955,19.5375,1.42,19.58903536,3.9875,0,3.9875,15.55,1.42,15.61470141
01/12/2019 13:00,19.222,1.3,19.26590989,3.832,0,3.832,15.39,1.3,15.44480819,19.152,1.3,19.19607001,3.832,0,3.832,15.32,1.3,15.37505772
01/12/2019 13:30,18.8685,1.17,18.90473994,3.9585,0,3.9585,14.91,1.17,14.95583498,18.7885,1.17,18.82489395,3.9585,0,3.9585,14.83,1.17,14.87608147
01/12/2019 14:00,18.494,1.37,18.54467406,4.194,0,4.194,14.3,1.37,14.36547598,18.394,1.36,18.44420874,4.194,0,4.194,14.2,1.36,14.26497809
01/12/2019 14:30,18.1815,1.54,18.24660358,4.6515,0,4.6515,13.53,1.54,13.61736024,18.0815,1.53,18.14611645,4.6515,0,4.6515,13.43,1.53,13.51687094
01/12/2019 15:00,18.332,1.37,18.38312063,4.092,0,4.092,14.24,1.37,14.30575059,18.242,1.36,18.29262595,4.092,0,4.092,14.15,1.36,14.21520665
01/12/2019 15:30,18.8365,1.37,18.88625511,3.0065,0,3.0065,15.83,1.37,15.88917241,18.7365,1.36,18.78579336,3.0065,0,3.0065,15.73,1.36,15.78868266
01/12/2019 16:00,19.8215,1.51,19.87893262,2.0215,0,2.0215,17.8,1.51,17.86393294,19.7115,1.51,19.76925219,2.0215,0,2.0215,17.69,1.51,17.75432905
01/12/2019 16:30,21.3075,1.7,21.37520892,1.6575,0,1.6575,19.65,1.7,19.72339981,21.1775,1.7,21.24562323,1.6575,0,1.6575,19.52,1.7,19.5938868
01/12/2019 17:00,23.0905,2.14,23.18945429,1.6205,0,1.6205,21.47,2.14,21.57638756,22.9505,2.14,23.05005532,1.6205,0,1.6205,21.33,2.14,21.43708236
01/12/2019 17:30,24.1075,2.35,24.22176823,1.6075,0,1.6075,22.5,2.35,22.62238935,23.9675,2.35,24.08243252,1.6075,0,1.6075,22.36,2.35,22.48315147
01/12/2019 18:00,24.029,2.35,24.14363976,1.619,0,1.619,22.41,2.35,22.5328782,23.899,2.35,24.01426037,1.619,0,1.619,22.28,2.35,22.40359123
01/12/2019 18:30,23.423,2.1,23.51694982,1.613,0,1.613,21.81,2.1,21.91086717,23.283,2.1,23.37751246,1.613,0,1.613,21.67,2.1,21.77151579
01/12/2019 19:00,22.928,2.19,23.03235298,1.618,0,1.618,21.31,2.19,21.42223611,22.798,2.19,22.90294531,1.618,0,1.618,21.18,2.19,21.29292136
01/12/2019 19:30,22.134,2,22.22417504,1.614,0,1.614,20.52,2,20.61723551,22.004,2,22.09470561,1.614,0,1.614,20.39,2,20.4878525
01/12/2019 20:00,21.0125,1.53,21.06812892,1.6225,0,1.6225,19.39,1.53,19.45026992,20.8925,1.54,20.94918032,1.6225,0,1.6225,19.27,1.54,19.33143813
01/12/2019 20:30,20.2875,1.48,20.34141235,1.6175,0,1.6175,18.67,1.48,18.72856909,20.1675,1.49,20.22246662,1.6175,0,1.6175,18.55,1.49,18.60974476
01/12/2019 21:00,19.603,1.48,19.65878961,1.623,0,1.623,17.98,1.48,18.04080929,19.493,1.49,19.54986315,1.623,0,1.623,17.87,1.49,17.93201048
01/12/2019 21:30,18.2865,0.77,18.30270423,1.6165,0,1.6165,16.67,0.77,16.68777397,18.3265,1.63,18.39884513,1.6165,0,1.6165,16.71,1.63,16.78931208
01/12/2019 22:00,16.751,-1.6,16.82723985,1.611,0,1.611,15.14,-1.6,15.22430951,17.461,3.31,17.77196165,1.611,0,1.611,15.85,3.31,16.19193009
01/12/2019 22:30,16.0205,-0.87,16.04410547,1.6105,0,1.6105,14.41,-0.87,14.43623912,16.4905,2.56,16.68802536,1.6105,0,1.6105,14.88,2.56,15.09860921
01/12/2019 23:00,15.15,0.7,15.166163,1.62,0,1.62,13.53,0.7,13.54809581,15.07,0.7,15.08624871,1.62,0,1.62,13.45,0.7,13.4682033
01/12/2019 23:30,15.0025,0.7,15.01882173,1.6025,0,1.6025,13.4,0.7,13.41827113,14.9225,0.7,14.93890914,1.6025,0,1.6025,13.32,0.7,13.33838071
02/12/2019 00:00,15.002,0.79,15.02278616,1.602,0,1.602,13.4,0.79,13.42326711,14.922,0.78,14.9423721,1.602,0,1.602,13.32,0.78,13.34281829
02/12/2019 00:30,17.5125,0.79,17.53030965,1.5925,0,1.5925,15.92,0.79,15.93958908,17.4125,0.78,17.42996145,1.5925,0,1.5925,15.82,0.78,15.83921715
02/12/2019 01:00,17.8965,0.69,17.90979654,1.5965,0,1.5965,16.3,0.69,16.31459776,17.8065,0.69,17.8198637,1.5965,0,1.5965,16.21,0.69,16.22467873
02/12/2019 01:30,18.0005,0.79,18.01782729,1.5805,0,1.5805,16.42,0.79,16.43899328,17.9005,0.8,17.91836768,1.5805,0,1.5805,16.32,0.8,16.33959608
02/12/2019 02:00,17.541,0.69,17.55456582,1.581,0,1.581,15.96,0.69,15.97490845,17.441,0.68,17.45425109,1.581,0,1.581,15.86,0.68,15.87457086
02/12/2019 02:30,17.6545,0.69,17.66797867,1.5745,0,1.5745,16.08,0.69,16.0947973,17.5445,0.68,17.55767297,1.5745,0,1.5745,15.97,0.68,15.98447059
02/12/2019 03:00,17.6655,0.79,17.68315555,1.5855,0,1.5855,16.08,0.79,16.0993944,17.5555,0.78,17.57281936,1.5855,0,1.5855,15.97,0.78,15.98903687
02/12/2019 03:30,17.381,0.7,17.39509014,1.581,0,1.581,15.8,0.7,15.81549873,17.271,0.7,17.28517981,1.581,0,1.581,15.69,0.7,15.70560728
02/12/2019 04:00,16.7565,0.7,16.77111482,1.5965,0,1.5965,15.16,0.7,15.17615235,16.6665,0.7,16.68119367,1.5965,0,1.5965,15.07,0.7,15.08624871
02/12/2019 04:30,16.5815,0.7,16.59626893,1.5815,0,1.5815,15,0.7,15.01632445,16.4815,0.7,16.49635845,1.5815,0,1.5815,14.9,0.7,14.91643389
02/12/2019 05:00,16.413,0.7,16.42792041,1.583,0,1.583,14.83,0.7,14.84651137,16.323,0.7,16.3380026,1.583,0,1.583,14.74,0.7,14.75661208
02/12/2019 05:30,16.625,0.7,16.63973032,1.585,0,1.585,15.04,0.7,15.05628108,16.535,0.7,16.54981042,1.585,0,1.585,14.95,0.7,14.96637899
02/12/2019 06:00,17.7705,0.98,17.7975018,1.5705,0,1.5705,16.2,0.98,16.22961491,17.6705,0.97,17.69710344,1.5705,0,1.5705,16.1,0.97,16.12919403
02/12/2019 06:30,19.6845,1.53,19.74387095,1.5645,0,1.5645,18.12,1.53,18.18447965,19.6145,1.67,19.68546444,1.5645,0,1.5645,18.05,1.67,18.12709022
02/12/2019 07:00,21.699,2.43,21.83463993,1.559,0,1.559,20.14,2.43,20.28606665,21.719,2.78,21.89619513,1.559,0,1.559,20.16,2.78,20.35077394
02/12/2019 07:30,22.7185,2.48,22.85346018,1.5585,0,1.5585,21.16,2.48,21.30483513,22.8185,3.14,23.03353082,1.5585,0,1.5585,21.26,3.14,21.49063052
02/12/2019 08:00,23.5475,2.99,23.73657213,1.5475,0,1.5475,22,2.99,22.20225439,23.6875,3.69,23.97318828,1.5475,0,1.5475,22.14,3.69,22.44539374
02/12/2019 08:30,23.7255,3.36,23.96224009,1.7855,0,1.7855,21.94,3.36,22.19579239,23.5755,3.35,23.81232245,1.7855,0,1.7855,21.79,3.35,22.04601098
02/12/2019 09:00,23.965,3.64,24.23986025,2.515,0,2.515,21.45,3.64,21.75665645,23.825,3.63,24.09994865,2.515,0,2.515,21.31,3.63,21.61696093
02/12/2019 09:30,23.61,3.64,23.88894514,3.82,0,3.82,19.79,3.64,20.12197058,23.49,3.63,23.76882412,3.82,0,3.82,19.67,3.63,20.00214488
02/12/2019 10:00,22.8405,3.55,23.11473427,5.3005,0,5.3005,17.54,3.55,17.89564472,22.7405,3.63,23.02840073,5.3005,0,5.3005,17.44,3.63,17.81377276
02/12/2019 10:30,20.94,1.11,20.96939913,6.44,0,6.44,14.5,1.11,14.54242414,21.56,5.37,22.21869708,6.44,0,6.44,15.12,5.37,16.04528903
02/12/2019 11:00,21.0915,3.18,21.3298798,7.4115,0,7.4115,13.68,3.18,14.04474279,21.0215,3.17,21.25917125,7.4115,0,7.4115,13.61,3.17,13.97429784
02/12/2019 11:30,21.8695,3.25,22.10967051,4.5895,0,4.5895,17.28,3.25,17.58297188,21.7695,3.24,22.00928736,4.5895,0,4.5895,17.18,3.24,17.48284874
02/12/2019 12:00,21.182,3.42,21.45631665,6.932,0,6.932,14.25,3.42,14.65465455,21.102,3.41,21.37574569,6.932,0,6.932,14.17,3.41,14.57453258
02/12/2019 12:30,21.3035,3.36,21.56684289,6.9535,0,6.9535,14.35,3.36,14.73811725,21.2335,3.35,21.49613971,6.9535,0,6.9535,14.28,3.35,14.66768216
02/12/2019 13:00,21.5685,3.1,21.79013979,5.3285,0,5.3285,16.24,3.1,16.53322715,21.4685,3.09,21.68973472,5.3285,0,5.3285,16.14,3.09,16.43312813
02/12/2019 13:30,20.549,2.76,20.7335236,6.079,0,6.079,14.47,2.76,14.73086895,20.469,2.74,20.65157527,6.079,0,6.079,14.39,2.74,14.64853918
02/12/2019 14:00,20.804,3.11,21.03517331,6.094,0,6.094,14.71,3.11,15.03516545,20.704,3.1,20.93479439,6.094,0,6.094,14.61,3.1,14.93526364
02/12/2019 14:30,21.5335,3.25,21.77737639,3.9135,0,3.9135,17.62,3.25,17.91722356,21.4135,3.23,21.65573555,3.9135,0,3.9135,17.5,3.23,17.79558653
02/12/2019 15:00,21.667,3.25,21.90939043,2.957,0,2.957,18.71,3.25,18.99017114,21.547,3.23,21.78775135,2.957,0,2.957,18.59,3.23,18.86851875
02/12/2019 15:30,21.8335,3.09,22.05107304,2.5435,0,2.5435,19.29,3.09,19.53592076,21.7135,3.07,21.92945467,2.5435,0,2.5435,19.17,3.07,19.41426795
02/12/2019 16:00,22.5455,3.09,22.75626661,1.7855,0,1.7855,20.76,3.09,20.9887041,22.4055,3.07,22.61484756,1.7855,0,1.7855,20.62,3.07,20.84728519
02/12/2019 16:30,23.477,1.76,23.54287852,1.647,0,1.647,21.83,1.76,21.90083332,23.937,4.83,24.4194363,1.647,0,1.647,22.29,4.83,22.80730146
02/12/2019 17:00,24.559,0.77,24.57106797,1.649,0,1.649,22.91,0.77,22.92293611,25.409,5.66,26.03176677,1.649,0,1.649,23.76,5.66,24.424848
02/12/2019 17:30,25.222,0.69,25.23143642,1.652,0,1.652,23.57,0.69,23.58009754,26.072,5.52,26.64994529,1.652,0,1.652,24.42,5.52,25.03610992
02/12/2019 18:00,25.1235,0.69,25.13297341,1.6535,0,1.6535,23.47,0.69,23.48014054,25.9735,5.45,26.53912588,1.6535,0,1.6535,24.32,5.45,24.92317997
02/12/2019 18:30,25.2095,0.69,25.2189411,1.6495,0,1.6495,23.56,0.69,23.57010182,26.0595,5.45,26.62329882,1.6495,0,1.6495,24.41,5.45,25.01100958
02/12/2019 19:00,25.4655,0.88,25.48070035,1.6555,0,1.6555,23.81,0.88,23.82625653,26.3155,5.69,26.92362606,1.6555,0,1.6555,24.66,5.69,25.30793749
02/12/2019 19:30,24.227,0.69,24.23682382,1.597,0,1.597,22.63,0.69,22.64051678,25.057,5.41,25.63437826,1.597,0,1.597,23.46,5.41,24.07570767
02/12/2019 20:00,23.4495,0.77,23.46213865,1.5995,0,1.5995,21.85,0.77,21.8635633,24.2695,5.27,24.83508668,1.5995,0,1.5995,22.67,5.27,23.27448818
02/12/2019 20:30,22.8575,2.28,22.97093177,1.5975,0,1.5975,21.26,2.28,21.38190824,22.7675,2.38,22.89155862,1.5975,0,1.5975,21.17,2.38,21.30336358
02/12/2019 21:00,21.74,1.99,21.83088867,1.6,0,1.6,20.14,1.99,20.2380755,21.62,1.98,21.71047673,1.6,0,1.6,20.02,1.98,20.11767382
02/12/2019 21:30,20.626,1.72,20.69759107,1.596,0,1.596,19.03,1.72,19.1075718,20.516,1.72,20.58797358,1.596,0,1.596,18.92,1.72,18.99802095
02/12/2019 22:00,18.568,0.4,18.57230799,1.598,0,1.598,16.97,0.4,16.97471355,18.618,1.25,18.6599149,1.598,0,1.598,17.02,1.25,17.06584015
02/12/2019 22:30,17.2025,0.71,17.21714571,1.5925,0,1.5925,15.61,0.71,15.62613836,17.1225,0.71,17.13721407,1.5925,0,1.5925,15.53,0.71,15.54622141
02/12/2019 23:00,16.158,0.71,16.17359156,1.598,0,1.598,14.56,0.71,14.57730085,16.078,0.71,16.09366907,1.598,0,1.598,14.48,0.71,14.49739632
02/12/2019 23:30,15.844,0.71,15.85990025,1.594,0,1.594,14.25,0.71,14.26767676,15.754,0.71,15.769991,1.594,0,1.594,14.16,0.71,14.17778897
03/12/2019 00:00,15.476,0.71,15.49227795,1.596,0,1.596,13.88,0.71,13.89814736,15.396,0.71,15.41236244,1.596,0,1.596,13.8,0.71,13.81825242
03/12/2019 00:30,17.7525,0.76,17.76876068,1.5825,0,1.5825,16.17,0.76,16.18785038,17.6725,0.71,17.68675652,1.5825,0,1.5825,16.09,0.71,16.10565739
03/12/2019 01:00,18.473,0.76,18.48862702,1.593,0,1.593,16.88,0.76,16.89710034,18.373,0.71,18.38671338,1.593,0,1.593,16.78,0.71,16.79501414
03/12/2019 01:30,18.3855,0.76,18.40120133,1.5955,0,1.5955,16.79,0.76,16.80719191,18.2855,0.8,18.30299184,1.5955,0,1.5955,16.69,0.8,16.70916216
03/12/2019 02:00,18.048,0.76,18.06399469,1.598,0,1.598,16.45,0.76,16.46754687,17.938,0.8,17.95583036,1.598,0,1.598,16.34,0.8,16.35957212
03/12/2019 02:30,18.385,0.95,18.4095281,1.585,0,1.585,16.8,0.95,16.82683868,18.285,0.95,18.30966207,1.585,0,1.585,16.7,0.95,16.72699913
03/12/2019 03:00,18.315,0.95,18.33962172,1.595,0,1.595,16.72,0.95,16.74696689,18.215,0.95,18.23975671,1.595,0,1.595,16.62,0.95,16.64712888
03/12/2019 03:30,17.543,0.79,17.56077871,1.603,0,1.603,15.94,0.79,15.95956453,17.433,0.8,17.45134634,1.603,0,1.603,15.83,0.8,15.85020189
03/12/2019 04:00,17.084,0.79,17.10225587,1.614,0,1.614,15.47,0.79,15.49015817,16.984,0.8,17.00283082,1.614,0,1.614,15.37,0.8,15.3908057
03/12/2019 04:30,16.88,0.72,16.89534847,1.61,0,1.61,15.27,0.72,15.28696504,16.78,0.72,16.79543986,1.61,0,1.61,15.17,0.72,15.18707674
03/12/2019 05:00,16.494,0.72,16.50970733,1.614,0,1.614,14.88,0.72,14.89740917,16.394,0.72,16.40980305,1.614,0,1.614,14.78,0.72,14.79752682
03/12/2019 05:30,16.721,0.78,16.73918281,1.611,0,1.611,15.11,0.78,15.13011897,16.631,0.78,16.6492811,1.611,0,1.611,15.02,0.78,15.04023936
03/12/2019 06:00,17.588,0.86,17.60901315,1.608,0,1.608,15.98,0.86,16.00312469,17.478,0.86,17.49914524,1.608,0,1.608,15.87,0.86,15.89328475
03/12/2019 06:30,19.334,-0.49,19.34020827,1.604,0,1.604,17.73,-0.49,17.73676972,19.924,3.53,20.23429455,1.604,0,1.604,18.32,3.53,18.65699065
03/12/2019 07:00,21.758,2.67,21.92121037,1.618,0,1.618,20.14,2.67,20.31621274,21.868,3.19,22.09944624,1.618,0,1.618,20.25,3.19,20.49972195
03/12/2019 07:30,23.3905,3.31,23.6235389,1.6205,0,1.6205,21.77,3.31,22.02019528,23.2505,3.31,23.48492815,1.6205,0,1.6205,21.63,3.31,21.88179609
03/12/2019 08:00,23.6885,2.68,23.83961896,1.6085,0,1.6085,22.08,2.68,22.24205027,23.8985,4.5,24.31847656,1.6085,0,1.6085,22.29,4.5,22.73970316
03/12/2019 08:30,24.021,3.97,24.34685485,1.771,0,1.771,22.25,3.97,22.60140261,23.871,3.95,24.19560169,1.771,0,1.771,22.1,3.95,22.45022272
03/12/2019 09:00,23.698,4.02,24.03654726,2.588,0,2.588,21.11,4.02,21.48935783,23.558,4.01,23.8968505,2.588,0,2.588,20.97,4.01,21.34996487
03/12/2019 09:30,22.8605,3.88,23.18742893,4.0605,0,4.0605,18.8,3.88,19.19620796,22.7405,3.87,23.0674498,4.0605,0,4.0605,18.68,3.87,19.076669
03/12/2019 10:00,21.6475,2.71,21.81646984,5.2775,0,5.2775,16.37,2.71,16.59279964,21.8475,4.56,22.31830765,5.2775,0,5.2775,16.57,4.56,17.18599721
