Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/12/2019 10:30,20.799,2.81,20.98796086,6.279,0,6.279,14.52,2.81,14.78940499,20.939,4.22,21.3600122,6.279,0,6.279,14.66,4.22,15.25529416
03/12/2019 11:00,20.7615,3.55,21.0628199,5.7915,0,5.7915,14.97,3.55,15.38516818,20.6715,3.54,20.97242266,5.7915,0,5.7915,14.88,3.54,15.29529339
03/12/2019 11:30,20.1655,3.68,20.49853142,6.2755,0,6.2755,13.89,3.68,14.36922058,20.0855,3.67,20.4180364,6.2755,0,6.2755,13.81,3.67,14.28933168
03/12/2019 12:00,19.5015,3.31,19.78040956,7.6115,0,7.6115,11.89,3.31,12.3421311,19.4415,3.3,19.7195822,7.6115,0,7.6115,11.83,3.3,12.28164891
03/12/2019 12:30,19.452,3.45,19.75557653,8.112,0,8.112,11.34,3.45,11.85318944,19.382,3.44,19.68490599,8.112,0,8.112,11.27,3.44,11.78331447
03/12/2019 13:00,19.8845,3.18,20.13717309,6.8445,0,6.8445,13.04,3.18,13.42214588,19.8045,3.17,20.05659792,6.8445,0,6.8445,12.96,3.17,13.34205756
03/12/2019 13:30,20.1655,2.86,20.36730199,5.2155,0,5.2155,14.95,2.86,15.22110706,20.0655,2.85,20.26688901,5.2155,0,5.2155,14.85,2.85,15.12101187
03/12/2019 14:00,20.1515,3.13,20.39313248,4.8915,0,4.8915,15.26,3.13,15.57769238,20.0415,3.12,20.28290221,4.8915,0,4.8915,15.15,3.12,15.46793134
03/12/2019 14:30,20.0515,3.13,20.29432315,4.1915,0,4.1915,15.86,3.13,16.16590548,19.9515,3.12,20.19397812,4.1915,0,4.1915,15.76,3.12,16.06586443
03/12/2019 15:00,19.782,3.13,20.02809087,3.582,0,3.582,16.2,3.13,16.49960303,19.672,3.12,19.91788101,3.582,0,3.582,16.09,3.12,16.38970714
03/12/2019 15:30,20.287,2.92,20.49606716,2.797,0,2.797,17.49,2.92,17.73207546,20.177,2.91,20.38576535,2.797,0,2.797,17.38,2.91,17.62193236
03/12/2019 16:00,21.3355,2.92,21.53439018,1.9255,0,1.9255,19.41,2.92,19.62841053,21.2055,2.91,21.40423627,1.9255,0,1.9255,19.28,2.91,19.49837173
03/12/2019 16:30,22.6115,2.99,22.80833252,1.6415,0,1.6415,20.97,2.99,21.18209149,22.4815,2.98,22.67814459,1.6415,0,1.6415,20.84,2.98,21.05198328
03/12/2019 17:00,24.04,1.15,24.06749052,1.64,0,1.64,22.4,1.15,22.42950066,24.71,5.13,25.23689759,1.64,0,1.64,23.07,5.13,23.63348895
03/12/2019 17:30,25.006,1.39,25.04460293,1.656,0,1.656,23.35,1.39,23.391336,25.576,4.86,26.03365852,1.656,0,1.656,23.92,4.86,24.40872795
03/12/2019 18:00,25.2415,2.89,25.40640514,1.6515,0,1.6515,23.59,2.89,23.76636699,25.1015,2.89,25.26731886,1.6515,0,1.6515,23.45,2.89,23.62741205
03/12/2019 18:30,24.736,2.52,24.86403218,1.646,0,1.646,23.09,2.52,23.22710701,24.606,2.52,24.73470509,1.646,0,1.646,22.96,2.52,23.09787869
03/12/2019 19:00,24.327,2.52,24.45717336,1.657,0,1.657,22.67,2.52,22.80963174,24.187,2.52,24.31792279,1.657,0,1.657,22.53,2.52,22.67049404
03/12/2019 19:30,23.8405,2.52,23.97331517,1.6505,0,1.6505,22.19,2.52,22.33263307,23.7005,2.52,23.83409533,1.6505,0,1.6505,22.05,2.52,22.19353284
03/12/2019 20:00,22.535,2.38,22.66033153,1.655,0,1.655,20.88,2.38,21.01520402,23.065,4.04,23.41614454,1.655,0,1.655,21.41,4.04,21.78783376
03/12/2019 20:30,21.9755,2.1,22.07561098,1.6455,0,1.6455,20.33,2.1,20.43817262,22.1755,3.03,22.38154821,1.6455,0,1.6455,20.53,3.03,20.75239263
03/12/2019 21:00,21.3645,1.99,21.45697929,1.6545,0,1.6545,19.71,1.99,19.81020444,21.2445,1.99,21.33749939,1.6545,0,1.6545,19.59,1.99,19.69081512
03/12/2019 21:30,20.1685,1.62,20.23345725,1.6385,0,1.6385,18.53,1.62,18.6006801,20.0485,1.62,20.11384479,1.6385,0,1.6385,18.41,1.62,18.48113903
03/12/2019 22:00,18.6805,1.19,18.71836479,1.6505,0,1.6505,17.03,1.19,17.071526,18.5805,1.19,18.61856816,1.6505,0,1.6505,16.93,1.19,16.97177068
03/12/2019 22:30,17.4385,1.03,17.46889184,1.6385,0,1.6385,15.8,1.03,15.83353719,17.3485,1.03,17.37904923,1.6385,0,1.6385,15.71,1.03,15.74372891
03/12/2019 23:00,15.9835,-0.33,15.98690628,1.6535,0,1.6535,14.33,-0.33,14.33379922,16.2135,1.71,16.30342548,1.6535,0,1.6535,14.56,1.71,14.66007162
03/12/2019 23:30,15.816,0.72,15.83237999,1.636,0,1.636,14.18,0.72,14.1982675,15.736,0.72,15.75246317,1.636,0,1.636,14.1,0.72,14.11837101
04/12/2019 00:00,15.747,0.72,15.76345168,1.657,0,1.657,14.09,0.72,14.10838403,15.657,0.72,15.67354615,1.657,0,1.657,14,0.72,14.01850206
04/12/2019 00:30,17.987,0.79,18.00434028,1.637,0,1.637,16.35,0.79,16.3690745,17.887,0.8,17.90488115,1.637,0,1.637,16.25,0.8,16.26968039
04/12/2019 01:00,18.3125,0.72,18.3266488,1.6425,0,1.6425,16.67,0.72,16.68554165,18.2125,0.73,18.22712419,1.6425,0,1.6425,16.57,0.73,16.58607247
04/12/2019 01:30,18.418,0.72,18.43206782,1.638,0,1.638,16.78,0.72,16.79543986,18.328,0.73,18.3425321,1.638,0,1.638,16.69,0.73,16.70595702
04/12/2019 02:00,17.408,0.72,17.42288334,1.378,0,1.378,16.03,0.72,16.04616153,17.318,0.73,17.3333789,1.378,0,1.378,15.94,0.73,15.95670705
04/12/2019 02:30,17.3805,0.72,17.39540687,1.6305,0,1.6305,15.75,0.72,15.76644855,17.2805,0.73,17.29591224,1.6305,0,1.6305,15.65,0.73,15.66701631
04/12/2019 03:00,16.9105,0.72,16.92582081,1.6405,0,1.6405,15.27,0.72,15.28696504,16.8205,0.68,16.83423952,1.6405,0,1.6405,15.18,0.68,15.19522293
04/12/2019 03:30,17.32,0.81,17.33893019,1.63,0,1.63,15.69,0.81,15.71089431,17.22,0.82,17.23951275,1.63,0,1.63,15.59,0.82,15.61155021
04/12/2019 04:00,17.3265,0.81,17.34542309,1.6365,0,1.6365,15.69,0.81,15.71089431,17.2265,0.82,17.2460054,1.6365,0,1.6365,15.59,0.82,15.61155021
04/12/2019 04:30,17.204,0.81,17.22305768,1.634,0,1.634,15.57,0.81,15.59105513,17.104,0.82,17.12364494,1.634,0,1.634,15.47,0.82,15.49171714
04/12/2019 05:00,17.0475,0.93,17.07284851,1.6375,0,1.6375,15.41,0.93,15.43803744,16.9475,0.93,16.97299786,1.6375,0,1.6375,15.31,0.93,15.33822024
04/12/2019 05:30,17.5085,1.1,17.54302061,1.6285,0,1.6285,15.88,1.1,15.91805264,17.3985,1.1,17.43323843,1.6285,0,1.6285,15.77,1.1,15.80831743
04/12/2019 06:00,18.541,1.46,18.59839458,1.631,0,1.631,16.91,1.46,16.97291077,18.431,1.45,18.48794908,1.631,0,1.631,16.8,1.45,16.8624583
04/12/2019 06:30,21.2975,2.41,21.43342264,1.6175,0,1.6175,19.68,2.41,19.8270144,21.2975,2.75,21.47431038,1.6175,0,1.6175,19.68,2.75,19.87120781
04/12/2019 07:00,22.985,2.95,23.17353501,1.625,0,1.625,21.36,2.95,21.56274797,22.845,2.94,23.03340238,1.625,0,1.625,21.22,2.94,21.42269824
04/12/2019 07:30,24.449,3.51,24.69967006,1.609,0,1.609,22.84,3.51,23.1081306,24.299,3.49,24.54835027,1.609,0,1.609,22.69,3.49,22.95683341
04/12/2019 08:00,24.9355,3.39,25.16488149,1.6155,0,1.6155,23.32,3.39,23.56511192,24.8455,3.66,25.11363116,1.6155,0,1.6155,23.23,3.66,23.516558
04/12/2019 08:30,25.3605,3.56,25.60914993,1.7005,0,1.7005,23.66,3.56,23.92632859,25.4405,4.77,25.88381618,1.7005,0,1.7005,23.74,4.77,24.21446882
04/12/2019 09:00,25.7275,4.65,26.14434463,2.0675,0,2.0675,23.66,4.65,24.11261288,25.5275,4.63,25.94398112,2.0675,0,2.0675,23.46,4.63,23.91251764
04/12/2019 09:30,25.6105,4.65,26.02921839,2.4505,0,2.4505,23.16,4.65,23.62219507,25.4705,4.63,25.88789814,2.4505,0,2.4505,23.02,4.63,23.4809987
04/12/2019 10:00,25.1085,4.47,25.50328748,3.2085,0,3.2085,21.9,4.47,22.35153015,24.9685,4.46,25.3637062,3.2085,0,3.2085,21.76,4.46,22.21236593
04/12/2019 10:30,24.329,4.26,24.69914656,4.129,0,4.129,20.2,4.26,20.64431157,24.199,4.25,24.56937323,4.129,0,4.129,20.07,4.25,20.51505301
04/12/2019 11:00,23.445,4.34,23.84331405,6.105,0,6.105,17.34,4.34,17.87487622,23.335,4.33,23.73333363,6.105,0,6.105,17.23,4.33,17.76574794
04/12/2019 11:30,22.5045,4.25,22.9022929,7.2845,0,7.2845,15.22,4.25,15.80224351,22.4045,4.24,22.80217578,7.2845,0,7.2845,15.12,4.24,15.70324807
04/12/2019 12:00,22.646,4.17,23.0267283,7.286,0,7.286,15.36,4.17,15.91598253,22.546,4.16,22.92657227,7.286,0,7.286,15.26,4.16,15.81686442
04/12/2019 12:30,22.9535,4.08,23.31329154,4.5335,0,4.5335,18.42,4.08,18.86644641,22.8435,4.07,23.20324099,4.5335,0,4.5335,18.31,4.07,18.75689207
04/12/2019 13:00,22.599,3.77,22.91130073,4.469,0,4.469,18.13,3.77,18.51782385,22.489,3.76,22.80115613,4.469,0,4.469,18.02,3.76,18.40809604
04/12/2019 13:30,21.5805,3.17,21.81208106,4.7205,0,4.7205,16.86,3.17,17.15542188,21.4705,3.16,21.70179648,4.7205,0,4.7205,16.75,3.16,17.04547154
04/12/2019 14:00,21.531,3.42,21.80092569,4.781,0,4.781,16.75,3.42,17.0955813,21.421,3.41,21.69072016,4.781,0,4.781,16.64,3.41,16.98580878
04/12/2019 14:30,21.4995,3.57,21.79388447,4.5795,0,4.5795,16.92,3.57,17.2925215,21.3695,3.56,21.66400541,4.5795,0,4.5795,16.79,3.56,17.16326601
04/12/2019 15:00,21.6135,3.46,21.88869531,3.5035,0,3.5035,18.11,3.46,18.4375622,21.4935,3.45,21.76862518,3.5035,0,3.5035,17.99,3.45,18.31782192
04/12/2019 15:30,21.8945,3.46,22.16620694,2.3745,0,2.3745,19.52,3.46,19.82427804,21.7645,3.45,22.03624197,2.3745,0,2.3745,19.39,3.45,19.69453224
04/12/2019 16:00,22.777,3.46,23.03830135,1.917,0,1.917,20.86,3.46,21.14500414,22.627,3.45,22.8885043,1.917,0,1.917,20.71,3.45,20.99539473
04/12/2019 16:30,24.3405,3.51,24.59227603,1.6605,0,1.6605,22.68,3.51,22.95,24.2005,3.45,24.44517744,1.6605,0,1.6605,22.54,3.45,22.80250206
04/12/2019 17:00,25.9035,3.56,26.14698668,1.6435,0,1.6435,24.26,3.56,24.5198124,25.7735,3.68,26.03489394,1.6435,0,1.6435,24.13,3.68,24.40900039
04/12/2019 17:30,26.588,3.42,26.807054,1.638,0,1.638,24.95,3.42,25.18330598,26.428,3.41,26.64708772,1.638,0,1.638,24.79,3.41,25.02343302
04/12/2019 18:00,26.6,3.29,26.8026883,1.65,0,1.65,24.95,3.29,25.16598101,26.44,3.28,26.64267254,1.65,0,1.65,24.79,3.28,25.00604927
04/12/2019 18:30,26.1165,3.06,26.29515492,1.6465,0,1.6465,24.47,3.06,24.66058596,25.9665,3.05,26.14501142,1.6465,0,1.6465,24.32,3.05,24.51050591
04/12/2019 19:00,25.111,2.54,25.23913471,1.651,0,1.651,23.46,2.54,23.59710152,24.971,2.54,25.09984942,1.651,0,1.651,23.32,2.54,23.45791977
04/12/2019 19:30,24.47,2.63,24.61092847,1.61,0,1.61,22.86,2.63,23.01079095,24.5,3.02,24.6854289,1.61,0,1.61,22.89,3.02,23.08836287
04/12/2019 20:00,23.6975,2.47,23.82587682,1.6175,0,1.6175,22.08,2.47,22.21772491,23.7775,3.02,23.96851907,1.6175,0,1.6175,22.16,3.02,22.36483847
04/12/2019 20:30,23.3715,2.4,23.49440385,1.6115,0,1.6115,21.76,2.4,21.89195286,23.2415,2.39,23.36406262,1.6115,0,1.6115,21.63,2.39,21.76164056
04/12/2019 21:00,22.2655,2.2,22.37392434,1.6155,0,1.6155,20.65,2.2,20.76686062,22.1355,2.19,22.24357121,1.6155,0,1.6155,20.52,2.19,20.63653314
04/12/2019 21:30,21.059,1.89,21.14364162,1.589,0,1.589,19.47,1.89,19.56151835,20.949,1.88,21.03318808,1.589,0,1.589,19.36,1.88,19.45106681
04/12/2019 22:00,19.726,1.51,19.78370986,1.576,0,1.576,18.15,1.51,18.21270436,19.626,1.51,19.68400305,1.576,0,1.576,18.05,1.51,18.11305054
04/12/2019 22:30,18.6215,1.32,18.66822601,1.5615,0,1.5615,17.06,1.32,17.11099062,18.5215,1.32,18.56847765,1.5615,0,1.5615,16.96,1.32,17.01129037
04/12/2019 23:00,17.4575,1.08,17.49087494,1.5675,0,1.5675,15.89,1.08,15.92666004,17.3675,1.08,17.40104756,1.5675,0,1.5675,15.8,1.08,15.83686838
04/12/2019 23:30,16.8175,1.01,16.84780123,1.5475,0,1.5475,15.27,1.01,15.30336564,16.7275,1.01,16.75796396,1.5475,0,1.5475,15.18,1.01,15.21356303
05/12/2019 00:00,16.7515,1.01,16.7819204,1.5515,0,1.5515,15.2,1.01,15.23351896,16.6515,1.01,16.68210275,1.5515,0,1.5515,15.1,1.01,15.13374045
05/12/2019 00:30,19.2545,1.13,19.28762998,1.5545,0,1.5545,17.7,1.13,17.73603394,19.1445,1.13,19.17782001,1.5545,0,1.5545,17.59,1.13,17.62625882
05/12/2019 01:00,19.676,1.13,19.70842145,1.566,0,1.566,18.11,1.13,18.14521976,19.566,1.13,19.59860342,1.566,0,1.566,18,1.13,18.03543457
05/12/2019 01:30,19.4295,0.92,19.45126912,1.5595,0,1.5595,17.87,0.92,17.89366648,19.3395,0.92,19.36137031,1.5595,0,1.5595,17.78,0.92,17.80378611
05/12/2019 02:00,18.946,0.99,18.97184799,1.566,0,1.566,17.38,0.99,17.40817337,18.836,0.98,18.86147651,1.566,0,1.566,17.27,0.98,17.29778309
05/12/2019 02:30,19.053,0.99,19.07870302,1.593,0,1.593,17.46,0.99,17.48804449,18.943,0.98,18.96833279,1.593,0,1.593,17.35,0.98,17.37765519
05/12/2019 03:00,18.7525,0.99,18.77861433,1.6025,0,1.6025,17.15,0.99,17.17855058,18.6325,0.98,18.65825437,1.6025,0,1.6025,17.03,0.98,17.05817399
05/12/2019 03:30,17.719,0.68,17.73204334,1.609,0,1.609,16.11,0.68,16.12434495,17.619,0.68,17.63211731,1.609,0,1.609,16.01,0.68,16.02443447
05/12/2019 04:00,17.173,0.68,17.18645772,1.623,0,1.623,15.55,0.68,15.56486107,17.073,0.68,17.08653648,1.623,0,1.623,15.45,0.68,15.46495716
05/12/2019 04:30,16.691,0.68,16.70484603,1.641,0,1.641,15.05,0.68,15.06535429,16.591,0.68,16.60492942,1.641,0,1.641,14.95,0.68,14.96545689
05/12/2019 05:00,16.4625,0.68,16.47653805,1.6425,0,1.6425,14.82,0.68,14.83559234,16.3825,0.68,16.39660655,1.6425,0,1.6425,14.74,0.68,14.75567687
05/12/2019 05:30,16.8825,0.73,16.89827524,1.6325,0,1.6325,15.25,0.73,15.26746213,16.7925,0.73,16.80835971,1.6325,0,1.6325,15.16,0.73,15.17756568
05/12/2019 06:00,17.663,0.94,17.68799505,1.633,0,1.633,16.03,0.94,16.05753717,17.553,0.93,17.57761955,1.633,0,1.633,15.92,0.93,15.94714081
05/12/2019 06:30,19.311,-0.45,19.31624241,1.621,0,1.621,17.69,-0.45,17.69572265,19.911,3.77,20.26476797,1.621,0,1.621,18.29,3.77,18.67450133
05/12/2019 07:00,20.8845,-0.6,20.89311705,1.6245,0,1.6245,19.26,-0.6,19.26934353,21.6345,4.51,22.09958575,1.6245,0,1.6245,20.01,4.51,20.51195261
05/12/2019 07:30,22.967,2.98,23.15952264,1.617,0,1.617,21.35,2.98,21.55696871,22.867,3.04,23.06818781,1.617,0,1.617,21.25,3.04,21.46634808
05/12/2019 08:00,24.6255,2.41,24.74314754,1.6055,0,1.6055,23.02,2.41,23.14580956,25.1255,5.65,25.75292702,1.6055,0,1.6055,23.52,5.65,24.18910705
05/12/2019 08:30,24.186,3.33,24.41416589,1.696,0,1.696,22.49,3.33,22.73519298,24.376,5.04,24.89158444,1.696,0,1.696,22.68,5.04,23.23325203
05/12/2019 09:00,23.959,3.92,24.27756333,2.279,0,2.279,21.68,3.92,22.03154103,23.819,3.9,24.13617122,2.279,0,2.279,21.54,3.9,21.89021699
05/12/2019 09:30,23.5715,3.92,23.89522991,3.0215,0,3.0215,20.55,3.92,20.92053776,23.4415,3.9,23.7637102,3.0215,0,3.0215,20.42,3.9,20.78909329
05/12/2019 10:00,22.826,3.64,23.11440841,3.786,0,3.786,19.04,3.64,19.3848188,22.706,3.63,22.99433269,3.786,0,3.786,18.92,3.63,19.26507981
05/12/2019 10:30,22.062,2.68,22.22418151,4.392,0,4.392,17.67,2.68,17.87208158,22.272,4.52,22.72602878,4.392,0,4.392,17.88,4.52,18.44247272
05/12/2019 11:00,21.6265,2.04,21.72250221,4.9265,0,4.9265,16.7,2.04,16.82413742,22.0265,4.91,22.56711772,4.9265,0,4.9265,17.1,4.91,17.79095557
05/12/2019 11:30,21.647,3.25,21.8896119,5.107,0,5.107,16.54,3.25,16.85627776,21.547,3.24,21.78923608,5.107,0,5.107,16.44,3.24,16.75622869
05/12/2019 12:00,21.7225,3.25,21.96427796,4.1025,0,4.1025,17.62,3.25,17.91722356,21.6225,3.24,21.86389961,4.1025,0,4.1025,17.52,3.24,17.81707047
05/12/2019 12:30,21.948,3.2,22.18005194,2.978,0,2.978,18.97,3.2,19.23800665,21.838,3.19,22.06976085,2.978,0,2.978,18.86,3.19,19.12787756
05/12/2019 13:00,22.0425,2.94,22.23770236,2.2225,0,2.2225,19.82,2.94,20.03686602,21.9125,2.93,22.10752262,2.2225,0,2.2225,19.69,2.93,19.90680788
05/12/2019 13:30,21.5905,2.73,21.76241233,2.1605,0,2.1605,19.43,2.73,19.62085115,21.4705,2.72,21.64210642,2.1605,0,2.1605,19.31,2.72,19.5006282
05/12/2019 14:00,21.9105,3.11,22.13011772,1.8505,0,1.8505,20.06,3.11,20.29964778,21.7705,3.09,21.98869642,1.8505,0,1.8505,19.92,3.09,20.15823653
05/12/2019 14:30,21.756,1.54,21.8104364,1.516,0,1.516,20.24,1.54,20.29850241,22.376,5.61,23.06853866,1.516,0,1.516,20.86,5.61,21.60119673
05/12/2019 15:00,21.182,0.89,21.20068923,1.402,0,1.402,19.78,0.89,19.80001263,21.952,5.77,22.69764754,1.402,0,1.402,20.55,5.77,21.34468084
05/12/2019 15:30,21.128,0.83,21.14429673,1.218,0,1.218,19.91,0.83,19.92729284,21.908,5.65,22.6248307,1.218,0,1.218,20.69,5.65,21.44757795
05/12/2019 16:00,21.824,1,21.84689854,0.974,0,0.974,20.85,1,20.87396704,22.534,5.44,23.181345,0.974,0,0.974,21.56,5.44,22.23571901
05/12/2019 16:30,24.552,3.98,24.87249694,0.942,0,0.942,23.61,3.98,23.94310966,24.392,3.97,24.71296348,0.942,0,0.942,23.45,3.97,23.78367928
05/12/2019 17:00,25.7965,4.18,26.13296409,0.9465,0,0.9465,24.85,4.18,25.19910514,25.6365,4.17,25.97342935,0.9465,0,0.9465,24.69,4.17,25.03966853
05/12/2019 17:30,25.9975,3.92,26.29137513,0.9675,0,0.9675,25.03,3.92,25.33510016,25.8475,3.91,26.14156377,0.9675,0,0.9675,24.88,3.91,25.18536281
05/12/2019 18:00,25.8015,3.69,26.06402698,0.9715,0,0.9715,24.83,3.69,25.1026891,25.6415,3.68,25.90422595,0.9715,0,0.9715,24.67,3.68,24.94296093
05/12/2019 18:30,25.5495,3.47,25.78406194,0.9695,0,0.9695,24.58,3.47,24.82372454,25.3995,3.46,25.63408279,0.9695,0,0.9695,24.43,3.46,24.6738019
05/12/2019 19:00,24.909,3.08,25.09869879,0.979,0,0.979,23.93,3.08,24.12739729,24.759,3.08,24.9498393,0.979,0,0.979,23.78,3.08,23.97863215
05/12/2019 19:30,23.9585,3,24.14559426,0.9885,0,0.9885,22.97,3,23.16507932,24.0985,3.68,24.3778609,0.9885,0,0.9885,23.11,3.68,23.4011645
05/12/2019 20:00,22.7325,2.49,22.86846423,0.9925,0,0.9925,21.74,2.49,21.88213198,22.9825,3.68,23.27525953,0.9925,0,0.9925,21.99,3.68,22.29579557
05/12/2019 20:30,22.009,2.33,22.13198999,0.979,0,0.979,21.03,2.33,21.15868143,21.879,2.33,22.00271667,0.979,0,0.979,20.9,2.33,21.02947693
05/12/2019 21:00,21.1965,2.09,21.29928901,1.0765,0,1.0765,20.12,2.09,20.22825994,21.0665,2.09,21.16992022,1.0765,0,1.0765,19.99,2.09,20.09896017
05/12/2019 21:30,20.0305,1.82,20.11301395,1.2805,0,1.2805,18.75,1.82,18.83812358,19.9205,1.86,20.00714673,1.2805,0,1.2805,18.64,1.86,18.73257057
05/12/2019 22:00,18.602,0.28,18.60410718,1.552,0,1.552,17.05,0.28,17.05229897,18.912,2.64,19.09537494,1.552,0,1.552,17.36,2.64,17.55958997
05/12/2019 22:30,17.653,1.29,17.70007088,1.673,0,1.673,15.98,1.29,16.03198366,17.553,1.29,17.60033832,1.673,0,1.673,15.88,1.29,15.93230994
05/12/2019 23:00,16.331,1.05,16.36472001,1.681,0,1.681,14.65,1.05,14.68757979,16.261,1.05,16.29486487,1.681,0,1.681,14.58,1.05,14.61775975
05/12/2019 23:30,16.081,1,16.11206259,1.651,0,1.651,14.43,1,14.46460853,16.001,1,16.03221759,1.651,0,1.651,14.35,1,14.38480101
06/12/2019 00:00,15.719,0.86,15.74250809,1.649,0,1.649,14.07,0.86,14.09625837,15.659,0.87,15.68314959,1.649,0,1.649,14.01,0.87,14.03698686
06/12/2019 00:30,17.882,0.99,17.90938369,1.672,0,1.672,16.21,0.99,16.2402032,17.782,1.03,17.81180575,1.672,0,1.672,16.11,1.03,16.14289317
06/12/2019 01:00,18.2605,0.99,18.28731692,1.6805,0,1.6805,16.58,0.99,16.6095304,18.1705,1.03,18.19966951,1.6805,0,1.6805,16.49,1.03,16.52213667
06/12/2019 01:30,18.2505,0.99,18.2773316,1.6705,0,1.6705,16.58,0.99,16.6095304,18.1605,1.03,18.18968555,1.6705,0,1.6705,16.49,1.03,16.52213667
06/12/2019 02:00,17.872,0.99,17.89939898,1.672,0,1.672,16.2,0.99,16.23022181,17.782,1.03,17.81180575,1.672,0,1.672,16.11,1.03,16.14289317
06/12/2019 02:30,17.8105,0.92,17.83424544,1.6705,0,1.6705,16.14,0.92,16.16619931,17.7005,0.93,17.72491468,1.6705,0,1.6705,16.03,0.93,16.05695488
06/12/2019 03:00,17.6885,1,17.7167444,1.6785,0,1.6785,16.01,1,16.04120008,17.5885,1.02,17.61805132,1.6785,0,1.6785,15.91,1.02,15.94266289
06/12/2019 03:30,16.907,0.84,16.92785423,1.667,0,1.667,15.24,0.84,15.26313205,16.817,0.85,16.83846754,1.667,0,1.667,15.15,0.85,15.17382615
06/12/2019 04:00,16.19,0.7,16.20512573,1.67,0,1.67,14.52,0.7,14.53686349,16.09,0.7,16.10521965,1.67,0,1.67,14.42,0.7,14.43698029
06/12/2019 04:30,15.896,0.7,15.91140522,1.666,0,1.666,14.23,0.7,14.24720674,15.816,0.7,15.83148306,1.666,0,1.666,14.15,0.7,14.16730391
06/12/2019 05:00,15.593,0.81,15.61402411,1.673,0,1.673,13.92,0.81,13.94354689,15.503,0.82,15.52467098,1.673,0,1.673,13.83,0.82,13.85428814
06/12/2019 05:30,16.203,1.04,16.23634223,1.673,0,1.673,14.53,1.04,14.567172,16.113,1.05,16.14717526,1.673,0,1.673,14.44,1.05,14.47812488
06/12/2019 06:00,16.9765,1.25,17.02245729,1.6665,0,1.6665,15.31,1.25,15.36094398,16.8765,1.26,16.92347046,1.6665,0,1.6665,15.21,1.26,15.26210012
06/12/2019 06:30,18.568,1.87,18.66192712,1.648,0,1.648,16.92,1.87,17.02302265,18.458,1.87,18.55248404,1.648,0,1.648,16.81,1.87,16.91369268
06/12/2019 07:00,20.4715,2.73,20.65272893,1.6515,0,1.6515,18.82,2.73,19.016974,20.7615,3.86,21.11727923,1.6515,0,1.6515,19.11,3.86,19.4959406
06/12/2019 07:30,21.883,3.05,22.09452849,1.643,0,1.643,20.24,3.05,20.46851485,21.773,3.19,22.00544544,1.643,0,1.643,20.13,3.19,20.38119231
06/12/2019 08:00,22.1775,3.05,22.38624592,1.6275,0,1.6275,20.55,3.05,20.77510529,22.0475,3.05,22.25746518,1.6275,0,1.6275,20.42,3.05,20.64652271
06/12/2019 08:30,22.5725,3.55,22.8499509,1.6425,0,1.6425,20.93,3.55,21.22892838,22.4325,3.54,22.71010031,1.6425,0,1.6425,20.79,3.54,21.08923185
06/12/2019 09:00,22.5615,3.83,22.88427806,1.7215,0,1.7215,20.84,3.83,21.18901838,22.4315,3.83,22.75612208,1.7215,0,1.7215,20.71,3.83,21.06117281
06/12/2019 09:30,22.2385,3.68,22.54092461,1.8785,0,1.8785,20.36,3.68,20.68990092,22.1185,3.68,22.42254317,1.8785,0,1.8785,20.24,3.68,20.57182539
06/12/2019 10:00,21.918,3.53,22.20044198,2.018,0,2.018,19.9,3.53,20.21066303,21.798,3.53,22.0819769,2.018,0,2.018,19.78,3.53,20.09251851
06/12/2019 10:30,21.33,3.41,21.60085646,2.48,0,2.48,18.85,3.41,19.15595469,21.21,3.4,21.48078444,2.48,0,2.48,18.73,3.4,19.03609466
06/12/2019 11:00,21.3245,3.32,21.58139709,3.0345,0,3.0345,18.29,3.32,18.58888109,21.2045,3.31,21.46128888,3.0345,0,3.0345,18.17,3.31,18.46902813
06/12/2019 11:30,21.232,3.32,21.49000289,2.942,0,2.942,18.29,3.32,18.58888109,21.112,3.31,21.36990042,2.942,0,2.942,18.17,3.31,18.46902813
06/12/2019 12:00,20.818,3.43,21.09867351,4.178,0,4.178,16.64,3.43,16.9898352,20.718,3.43,21.0000101,4.178,0,4.178,16.54,3.43,16.89190635
06/12/2019 12:30,21.102,3.32,21.36157307,3.692,0,3.692,17.41,3.32,17.72372703,20.992,3.31,21.25135676,3.692,0,3.692,17.3,3.31,17.61380425
06/12/2019 13:00,20.2665,3.11,20.50373435,4.6965,0,4.6965,15.57,3.11,15.87756279,20.1765,3.11,20.41478024,4.6965,0,4.6965,15.48,3.11,15.78931601
06/12/2019 13:30,20.1495,2.92,20.35997913,3.9595,0,3.9595,16.19,2.92,16.45121576,20.0395,2.92,20.25112244,3.9595,0,3.9595,16.08,2.92,16.34297403
06/12/2019 14:00,20.424,2.92,20.63167894,2.684,0,2.684,17.74,2.92,17.97870963,20.304,2.92,20.5128939,2.684,0,2.684,17.62,2.92,17.86031355
06/12/2019 14:30,20.158,2.77,20.34742893,2.468,0,2.468,17.69,2.77,17.9055578,20.038,2.76,20.22718577,2.468,0,2.468,17.57,2.76,17.78545754
06/12/2019 15:00,19.675,2.44,19.8257213,2.665,0,2.665,17.01,2.44,17.18411185,19.555,2.43,19.70540345,2.665,0,2.665,16.89,2.43,17.06390928
06/12/2019 15:30,19.769,2.57,19.93535204,2.479,0,2.479,17.29,2.57,17.47995995,19.649,2.57,19.81635943,2.479,0,2.479,17.17,2.57,17.36127299
06/12/2019 16:00,20.602,2.69,20.77687426,1.832,0,1.832,18.77,2.69,18.96177734,20.472,2.68,20.64667489,1.832,0,1.832,18.64,2.68,18.83167544
06/12/2019 16:30,22.025,2.93,22.2190352,1.665,0,1.665,20.36,2.93,20.5697472,21.905,2.93,22.1000888,1.665,0,1.665,20.24,2.93,20.45097797
06/12/2019 17:00,23.096,1.46,23.14210051,1.666,0,1.666,21.43,1.46,21.47967644,23.666,5.09,24.20718191,1.666,0,1.666,22,5.09,22.58114479
06/12/2019 17:30,23.722,0.84,23.73686761,1.662,0,1.662,22.06,0.84,22.07598695,24.542,5.72,25.19976516,1.662,0,1.662,22.88,5.72,23.58416418
06/12/2019 18:00,23.8515,0.77,23.86392575,1.6615,0,1.6615,22.19,0.77,22.2033556,24.6715,5.72,25.325902,1.6615,0,1.6615,23.01,5.72,23.71030367
06/12/2019 18:30,23.641,0.77,23.65353633,1.651,0,1.651,21.99,0.77,22.003477,24.471,5.5,25.08146409,1.651,0,1.651,22.82,5.5,23.47344031
06/12/2019 19:00,22.7985,0.68,22.80863876,1.6585,0,1.6585,21.14,0.68,21.15093379,23.6085,5.25,24.18519738,1.6585,0,1.6585,21.95,5.25,22.56911607
06/12/2019 19:30,21.5635,1.98,21.65421281,1.6235,0,1.6235,19.94,1.98,20.03806378,22.1735,4.17,22.56220296,1.6235,0,1.6235,20.55,4.17,20.96881971
06/12/2019 20:00,21.136,1.98,21.22853966,1.626,0,1.626,19.51,1.98,19.61021418,21.006,1.96,21.09724238,1.626,0,1.626,19.38,1.96,19.47886034
06/12/2019 20:30,20.291,1.67,20.3596066,1.621,0,1.621,18.67,1.67,18.74454054,20.181,1.67,20.24997928,1.621,0,1.621,18.56,1.67,18.63498055
06/12/2019 21:00,19.079,0.86,19.09837273,1.629,0,1.629,17.45,0.86,17.47117912,19.179,2.01,19.2840385,1.629,0,1.629,17.55,2.01,17.66472757
06/12/2019 21:30,18.2535,-0.99,18.28032719,1.6135,0,1.6135,16.64,-0.99,16.66942411,18.9835,3.96,19.39213429,1.6135,0,1.6135,17.37,3.96,17.81568129
06/12/2019 22:00,17.665,0.6,17.6751867,1.615,0,1.615,16.05,0.6,16.06121104,17.805,1.95,17.91146351,1.615,0,1.615,16.19,1.95,16.30701076
06/12/2019 22:30,16.8615,1.04,16.89354262,1.6115,0,1.6115,15.25,1.04,15.28542116,16.7715,1.04,16.80371424,1.6115,0,1.6115,15.16,1.04,15.19563095
06/12/2019 23:00,15.7535,0.85,15.77641475,1.6135,0,1.6135,14.14,0.85,14.16552505,15.6835,0.86,15.70706122,1.6135,0,1.6135,14.07,0.86,14.09625837
06/12/2019 23:30,15.5575,0.78,15.577041,1.6075,0,1.6075,13.95,0.78,13.97178943,15.4675,0.78,15.48715456,1.6075,0,1.6075,13.86,0.78,13.8819307
07/12/2019 00:00,15.0255,0.68,15.0408793,1.6155,0,1.6155,13.41,0.68,13.4272298,14.9355,0.68,14.95097188,1.6155,0,1.6155,13.32,0.68,13.33734606
07/12/2019 00:30,17.465,0.8,17.48331276,1.605,0,1.605,15.86,0.8,15.88016373,17.375,0.8,17.39340752,1.605,0,1.605,15.77,0.8,15.79027865
07/12/2019 01:00,17.986,0.86,18.0065487,1.616,0,1.616,16.37,0.86,16.39257454,17.896,0.86,17.91665192,1.616,0,1.616,16.28,0.86,16.30269916
07/12/2019 01:30,17.692,0.86,17.71288977,1.602,0,1.602,16.09,0.86,16.11296683,17.602,0.86,17.62299645,1.602,0,1.602,16,0.86,16.02309583
07/12/2019 02:00,17.2495,0.86,17.270925,1.6095,0,1.6095,15.64,0.86,15.66362666,17.1595,0.86,17.18103723,1.6095,0,1.6095,15.55,0.86,15.57376319
07/12/2019 02:30,17.1685,0.76,17.18531327,1.6185,0,1.6185,15.55,0.76,15.56856127,17.0685,0.77,17.08585942,1.6185,0,1.6185,15.45,0.77,15.4691758
07/12/2019 03:00,16.8105,0.76,16.82767097,1.6205,0,1.6205,15.19,0.76,15.20900062,16.7105,0.77,16.72823094,1.6205,0,1.6205,15.09,0.77,15.10963269
07/12/2019 03:30,15.931,0.7,15.94637141,1.621,0,1.621,14.31,0.7,14.32711066,15.851,0.7,15.86644891,1.621,0,1.621,14.23,0.7,14.24720674
07/12/2019 04:00,15.528,0.77,15.5470796,1.628,0,1.628,13.9,0.77,13.921311,15.448,0.77,15.46717828,1.628,0,1.628,13.82,0.77,13.84143417
07/12/2019 04:30,15.291,0.86,15.31516507,1.621,0,1.621,13.67,0.86,13.69702522,15.211,0.86,15.23529196,1.621,0,1.621,13.59,0.86,13.617184
07/12/2019 05:00,14.974,0.78,14.99430145,1.624,0,1.624,13.35,0.78,13.3727671,14.904,0.78,14.92439667,1.624,0,1.624,13.28,0.78,13.3028869
07/12/2019 05:30,14.8175,0.78,14.83801558,1.6175,0,1.6175,13.2,0.78,13.22302537,14.7375,0.78,14.75812679,1.6175,0,1.6175,13.12,0.78,13.14316552
07/12/2019 06:00,14.6795,0.68,14.69524142,1.6195,0,1.6195,13.06,0.68,13.07769093,14.5895,0,14.5895,1.6195,0,1.6195,12.97,0,12.97
07/12/2019 06:30,15.9035,1.08,15.94012899,1.6135,0,1.6135,14.29,1.08,14.33075364,15.8235,1.07,15.85963594,1.6135,0,1.6135,14.21,1.07,14.25022807
07/12/2019 07:00,17.1455,1.47,17.20840115,1.6055,0,1.6055,15.54,1.47,15.60937218,17.0355,1.47,17.09880581,1.6055,0,1.6055,15.43,1.47,15.49986452
07/12/2019 07:30,17.99,1.86,18.08589782,1.59,0,1.59,16.4,1.86,16.50513859,17.88,1.86,17.97648464,1.59,0,1.59,16.29,1.86,16.39584399
07/12/2019 08:00,18.2735,1.7,18.3524059,1.6035,0,1.6035,16.67,1.7,16.75645846,18.1635,1.7,18.24288169,1.6035,0,1.6035,16.56,1.7,16.64702977
07/12/2019 08:30,19.102,1.83,19.18945815,1.752,0,1.752,17.35,1.83,17.44624315,18.992,1.82,19.07900584,1.752,0,1.752,17.24,1.82,17.33580111
07/12/2019 09:00,19.5045,2.23,19.63156693,2.4745,0,2.4745,17.03,2.23,17.17538355,19.9045,3.97,20.29655193,2.4745,0,2.4745,17.43,3.97,17.87640344
07/12/2019 09:30,19.4675,0.75,19.4819418,2.2975,0,2.2975,17.17,0.75,17.18637251,20.1975,5.01,20.80959169,2.2975,0,2.2975,17.9,5.01,18.58790198
07/12/2019 10:00,19.2285,0,19.2285,2.1785,0,2.1785,17.05,0,17.05,19.9585,4.92,20.55597534,2.1785,0,2.1785,17.78,4.92,18.44816522
07/12/2019 10:30,19.0515,0.76,19.06665289,2.7315,0,2.7315,16.32,0.76,16.33768649,19.7615,5.04,20.39407959,2.7315,0,2.7315,17.03,5.04,17.76013795
07/12/2019 11:00,18.937,0.76,18.95224443,3.157,0,3.157,15.78,0.76,15.79829105,19.647,5.11,20.30065785,3.157,0,3.157,16.49,5.11,17.26360912
07/12/2019 11:30,18.5435,0,18.5435,3.9235,0,3.9235,14.62,0,14.62,19.2535,4.82,19.84766138,3.9235,0,3.9235,15.33,4.82,16.06988799
07/12/2019 12:00,18.394,-0.67,18.4061983,2.844,0,2.844,15.55,-0.67,15.56442739,19.104,4.43,19.61090809,2.844,0,2.844,16.26,4.43,16.85267041
07/12/2019 12:30,18.054,-0.73,18.06875247,3.414,0,3.414,14.64,-0.73,14.65818884,18.764,4.22,19.23268302,3.414,0,3.414,15.35,4.22,15.91951318
07/12/2019 13:00,18.0935,-0.84,18.11298822,3.8035,0,3.8035,14.29,-0.84,14.3146673,18.8035,4.08,19.24105019,3.8035,0,3.8035,15,4.08,15.5449799
07/12/2019 13:30,18.0035,-0.92,18.02699121,3.0235,0,3.0235,14.98,-0.92,15.00822441,18.7135,3.99,19.13413657,3.0235,0,3.0235,15.69,3.99,16.18938541
07/12/2019 14:00,17.785,-1.06,17.81656041,2.735,0,2.735,15.05,-1.06,15.08728272,18.485,3.85,18.88167696,2.735,0,2.735,15.75,3.85,16.21372875
07/12/2019 14:30,17.642,-1.21,17.68344604,2.452,0,2.452,15.19,-1.21,15.23811668,18.332,3.66,18.69379105,2.452,0,2.452,15.88,3.66,16.2963186
07/12/2019 15:00,17.5595,-1.21,17.60114031,2.2095,0,2.2095,15.35,-1.21,15.3976167,18.2595,3.66,18.6226996,2.2095,0,2.2095,16.05,3.66,16.46201992
07/12/2019 15:30,17.891,-1.05,17.9217851,1.901,0,1.901,15.99,-1.05,16.02443759,18.601,3.77,18.9792018,1.901,0,1.901,16.7,3.77,17.12024825
07/12/2019 16:00,18.778,-0.87,18.7981431,1.678,0,1.678,17.1,-0.87,17.12211728,19.498,3.95,19.89408214,1.678,0,1.678,17.82,3.95,18.25253133
07/12/2019 16:30,20.094,0.12,20.09435831,1.644,0,1.644,18.45,0.12,18.45039024,20.514,3.2,20.76208554,1.644,0,1.644,18.87,3.2,19.13940699
07/12/2019 17:00,21.971,2.29,22.09001904,1.651,0,1.651,20.32,2.29,20.44863076,21.841,2.3,21.96176862,1.651,0,1.651,20.19,2.3,20.32058316
07/12/2019 17:30,22.7495,2.29,22.86446698,1.6395,0,1.6395,21.11,2.29,21.23384562,22.6195,2.3,22.7361338,1.6395,0,1.6395,20.98,2.3,21.10569591
07/12/2019 18:00,22.216,2.11,22.31597535,1.636,0,1.636,20.58,2.11,20.68788293,22.076,2.11,22.1766065,1.636,0,1.636,20.44,2.11,20.54861796
07/12/2019 18:30,21.7725,1.95,21.85964904,1.6625,0,1.6625,20.11,1.95,20.20432132,21.6425,1.96,21.73107007,1.6625,0,1.6625,19.98,1.96,20.07590596
07/12/2019 19:00,20.985,1.62,21.04743749,1.655,0,1.655,19.33,1.62,19.39776534,20.855,1.63,20.91860237,1.655,0,1.655,19.2,1.63,19.26906588
07/12/2019 19:30,20.11,1.37,20.15661182,1.65,0,1.65,18.46,1.37,18.51076714,19.99,1.38,20.0375772,1.65,0,1.65,18.34,1.38,18.39184602
07/12/2019 20:00,19.257,1.28,19.29949349,1.657,0,1.657,17.6,1.28,17.64648407,19.147,1.29,19.19040669,1.657,0,1.657,17.49,1.29,17.53750837
07/12/2019 20:30,18.5715,1.16,18.60769229,1.6615,0,1.6615,16.91,1.16,16.94974041,18.4615,1.17,18.4985373,1.6615,0,1.6615,16.8,1.17,16.84069179
07/12/2019 21:00,17.867,1.06,17.89841582,1.667,0,1.667,16.2,1.06,16.23464197,17.777,1.07,17.80917261,1.667,0,1.667,16.11,1.07,16.14549473
07/12/2019 21:30,17.3135,1.23,17.35713635,1.6635,0,1.6635,15.65,1.23,15.69826105,17.2235,1.24,17.268079,1.6635,0,1.6635,15.56,1.24,15.60933054
07/12/2019 22:00,16.495,0.35,16.49871283,1.665,0,1.665,14.83,0.35,14.83412957,16.645,1.78,16.73990517,1.665,0,1.665,14.98,1.78,15.08538365
07/12/2019 22:30,15.9735,1.13,16.01341944,1.6835,0,1.6835,14.29,1.13,14.33460847,15.8935,1.14,15.93433219,1.6835,0,1.6835,14.21,1.14,14.25565502
07/12/2019 23:00,15.332,1.07,15.36929159,1.672,0,1.672,13.66,1.07,13.70184294,15.252,1.07,15.28948671,1.672,0,1.672,13.58,1.07,13.62208868
07/12/2019 23:30,15.1245,1.07,15.16230194,1.6845,0,1.6845,13.44,1.07,13.48252573,15.0545,1.02,15.08901489,1.6845,0,1.6845,13.37,1.02,13.40885155
08/12/2019 00:00,15.0065,1.07,15.04459844,1.6765,0,1.6765,13.33,1.07,13.37287553,14.9365,1.07,14.97477653,1.6765,0,1.6765,13.26,1.07,13.30310114
08/12/2019 00:30,17.6375,1.28,17.6838855,1.6675,0,1.6675,15.97,1.28,16.02121406,17.5475,1.28,17.59412278,1.6675,0,1.6675,15.88,1.28,15.93150338
08/12/2019 01:00,17.7485,1.02,17.77778536,1.6685,0,1.6685,16.08,1.02,16.11231827,17.6585,1.02,17.68793437,1.6685,0,1.6685,15.99,1.02,16.0224998
08/12/2019 01:30,17.098,0.7,17.11232316,1.668,0,1.668,15.43,0.7,15.44587,17.018,0.7,17.03239044,1.668,0,1.668,15.35,0.7,15.36595262
08/12/2019 02:00,16.6995,0.83,16.72011364,1.6695,0,1.6695,15.03,0.83,15.05290005,16.6295,0.84,16.65070179,1.6695,0,1.6695,14.96,0.84,14.98356433
08/12/2019 02:30,16.9445,1.06,16.97762293,1.6745,0,1.6745,15.27,1.06,15.30674688,16.8445,1.07,16.87845017,1.6745,0,1.6745,15.17,1.07,15.20768884
08/12/2019 03:00,16.6025,0.98,16.6313982,1.6825,0,1.6825,14.92,0.98,14.95215035,16.5125,0.98,16.54155544,1.6825,0,1.6825,14.83,0.98,14.86234504
08/12/2019 03:30,15.7255,0.8,15.74583597,1.6755,0,1.6755,14.05,0.8,14.07275737,15.6355,0.8,15.65595287,1.6755,0,1.6755,13.96,0.8,13.98290385
08/12/2019 04:00,15.1425,0.72,15.15960772,1.6725,0,1.6725,13.47,0.72,13.48922904,15.0625,0.72,15.07969848,1.6725,0,1.6725,13.39,0.72,13.40934376
08/12/2019 04:30,14.5725,0.72,14.59027609,1.6725,0,1.6725,12.9,0.72,12.9200774,14.4925,0.72,14.51037409,1.6725,0,1.6725,12.82,0.72,12.84020249
08/12/2019 05:00,14.189,0.72,14.20725593,1.669,0,1.669,12.52,0.72,12.54068579,14.119,0.72,14.13734632,1.669,0,1.669,12.45,0.72,12.4708019
08/12/2019 05:30,14.187,0.84,14.21184608,1.667,0,1.667,12.52,0.84,12.54814727,14.117,0.84,14.14196906,1.667,0,1.667,12.45,0.84,12.47830517
08/12/2019 06:00,14.3365,0.84,14.36108743,1.6665,0,1.6665,12.67,0.84,12.69781477,14.2665,0.84,14.29120787,1.6665,0,1.6665,12.6,0.84,12.62796896
08/12/2019 06:30,14.7985,0.84,14.82232108,1.6585,0,1.6585,13.14,0.84,13.16682194,14.7185,0.84,14.74245035,1.6585,0,1.6585,13.06,0.84,13.0869859
08/12/2019 07:00,15.388,1.03,15.42243314,1.658,0,1.658,13.73,1.03,13.76858017,15.298,1.03,15.33263526,1.658,0,1.658,13.64,1.03,13.67883401
08/12/2019 07:30,15.8635,1.23,15.91111348,1.6535,0,1.6535,14.21,1.23,14.2631343,15.7635,1.23,15.81141462,1.6535,0,1.6535,14.11,1.23,14.16350945
08/12/2019 08:00,16.154,1.17,16.19631489,1.654,0,1.654,14.5,1.17,14.54712686,16.064,1.17,16.10655134,1.654,0,1.654,14.41,1.17,14.45742024
08/12/2019 08:30,16.835,1.17,16.8756074,1.695,0,1.695,15.14,1.17,15.18514076,16.735,1.17,16.77584946,1.695,0,1.695,15.04,1.17,15.08544
08/12/2019 09:00,17.63,1.37,17.68315017,2.19,0,2.19,15.44,1.37,15.50066128,17.53,1.38,17.58423442,2.19,0,2.19,15.34,1.38,15.40194793
08/12/2019 09:30,17.9965,1.49,18.05807609,3.1565,0,3.1565,14.84,1.49,14.91461364,17.8965,1.5,17.95925144,3.1565,0,3.1565,14.74,1.5,14.81612635
08/12/2019 10:00,18.963,1.71,19.03994404,2.993,0,2.993,15.97,1.71,16.06128886,18.863,1.71,18.94035029,2.993,0,2.993,15.87,1.71,15.96186079
08/12/2019 10:30,18.682,1.79,18.76755775,4.202,0,4.202,14.48,1.79,14.59021933,18.602,1.79,18.68792402,4.202,0,4.202,14.4,1.79,14.51082699
08/12/2019 11:00,18.7165,1.7,18.79354603,3.2865,0,3.2865,15.43,1.7,15.52336626,18.6265,1.7,18.70391676,3.2865,0,3.2865,15.34,1.7,15.43391072
08/12/2019 11:30,18.464,1.88,18.55946379,3.584,0,3.584,14.88,1.88,14.99829324,18.924,3.87,19.31565883,3.584,0,3.584,15.34,3.87,15.82063526
08/12/2019 12:00,18.39,0,18.39,4.47,0,4.47,13.92,0,13.92,19.08,4.54,19.61269997,4.47,0,4.47,14.61,4.54,15.2991405
08/12/2019 12:30,18.509,0,18.509,5.439,0,5.439,13.07,0,13.07,19.179,4.61,19.72526656,5.439,0,5.439,13.74,4.61,14.49274646
08/12/2019 13:00,20.4315,2.3,20.56054942,2.1315,0,2.1315,18.3,2.3,18.4439692,20.3515,2.4,20.4925243,2.1315,0,2.1315,18.22,2.4,18.37738828
08/12/2019 13:30,18.339,1.29,18.38431454,6.129,0,6.129,12.21,1.29,12.27795586,18.429,2.4,18.5846184,6.129,0,6.129,12.3,2.4,12.53195914
08/12/2019 14:00,18.5095,1.6,18.57852498,3.3595,0,3.3595,15.15,1.6,15.23425417,18.4095,1.6,18.47889851,3.3595,0,3.3595,15.05,1.6,15.13481087
08/12/2019 14:30,17.8945,1.6,17.96588796,4.9845,0,4.9845,12.91,1.6,13.00877012,17.8145,1.6,17.88620726,4.9845,0,4.9845,12.83,1.6,12.92938127
08/12/2019 15:00,18.2095,1.41,18.26400806,3.3095,0,3.3095,14.9,1.41,14.96656607,18.1095,1.41,18.16430814,3.3095,0,3.3095,14.8,1.41,14.86701382
08/12/2019 15:30,18.8635,1.26,18.90553443,2.0935,0,2.0935,16.77,1.26,16.81726791,18.7535,1.26,18.79578044,2.0935,0,2.0935,16.66,1.26,16.70757912
08/12/2019 16:00,19.312,0.48,19.31796428,1.842,0,1.842,17.47,0.48,17.47659292,19.492,2.18,19.61352758,1.842,0,1.842,17.65,2.18,17.78411932
08/12/2019 16:30,21.162,1.85,21.24271037,1.642,0,1.642,19.52,1.85,19.60747052,21.042,1.86,21.12404706,1.642,0,1.642,19.4,1.86,19.48896098
08/12/2019 17:00,22.9825,2.42,23.10955876,1.6425,0,1.6425,21.34,2.42,21.47677816,22.8525,2.43,22.98133278,1.6425,0,1.6425,21.21,2.43,21.34874704
08/12/2019 17:30,23.9035,2.77,24.06346218,1.6135,0,1.6135,22.29,2.77,22.46145587,23.7635,2.77,23.92439826,1.6135,0,1.6135,22.15,2.77,22.32253122
08/12/2019 18:00,23.6415,2.77,23.80322294,1.6415,0,1.6415,22,2.77,22.17369838,23.5015,2.77,23.66417973,1.6415,0,1.6415,21.86,2.77,22.03480202
08/12/2019 18:30,23.133,2.59,23.27753829,1.653,0,1.653,21.48,2.59,21.63558412,22.993,2.6,23.13953433,1.653,0,1.653,21.34,2.6,21.49780454
08/12/2019 19:00,22.255,2.05,22.34921755,1.655,0,1.655,20.6,2.05,20.70175113,22.135,2.06,22.23065058,1.655,0,1.655,20.48,2.06,20.58334278
08/12/2019 19:30,21.064,1.53,21.11949327,1.644,0,1.644,19.42,1.53,19.4801771,20.944,1.54,21.00054133,1.644,0,1.644,19.3,1.54,19.36134293
08/12/2019 20:00,20.369,1.38,20.41569399,1.649,0,1.649,18.72,1.38,18.77079647,20.249,1.39,20.29665246,1.649,0,1.649,18.6,1.39,18.65186586
08/12/2019 20:30,19.525,1.29,19.56756819,1.645,0,1.645,17.88,1.29,17.92647483,19.415,1.3,19.45847437,1.645,0,1.645,17.77,1.3,17.8174886
08/12/2019 21:00,18.4075,0.47,18.41349929,1.6475,0,1.6475,16.76,0.47,16.7665888,18.4875,1.58,18.55489305,1.6475,0,1.6475,16.84,1.58,16.91395873
08/12/2019 21:30,17.637,0.84,17.65699207,1.667,0,1.667,15.97,0.84,15.99207616,17.537,0.85,17.55758722,1.667,0,1.667,15.87,0.85,15.89274677
08/12/2019 22:00,17.0185,0.97,17.04612103,1.6585,0,1.6585,15.36,0.97,15.39059778,16.9185,0.98,16.94685936,1.6585,0,1.6585,15.26,0.98,15.29143551
08/12/2019 22:30,16.1545,0.97,16.18359571,1.6545,0,1.6545,14.5,0.97,14.53240861,16.0645,0.98,16.09436424,1.6545,0,1.6545,14.41,0.98,14.44328564
08/12/2019 23:00,15.317,0.87,15.34168794,1.667,0,1.667,13.65,0.87,13.67769717,15.247,0.87,15.27180111,1.667,0,1.667,13.58,0.87,13.60783965
08/12/2019 23:30,14.741,0.87,14.76665097,1.661,0,1.661,13.08,0.87,13.10890156,14.681,0.87,14.70675562,1.661,0,1.661,13.02,0.87,13.04903445
09/12/2019 00:00,14.498,0.8,14.52005523,1.668,0,1.668,12.83,0.8,12.85491735,14.418,0.81,14.44073488,1.668,0,1.668,12.75,0.81,12.7757035
09/12/2019 00:30,17.1445,1.04,17.17601468,1.6645,0,1.6645,15.48,1.04,15.51489607,17.0445,1.04,17.07619923,1.6645,0,1.6645,15.38,1.04,15.41512245
09/12/2019 01:00,17.6915,1.04,17.72204199,1.6715,0,1.6715,16.02,1.04,16.05372231,17.6015,1.04,17.63219788,1.6715,0,1.6715,15.93,1.04,15.96391243
09/12/2019 01:30,17.517,0.84,17.53712887,1.667,0,1.667,15.85,0.84,15.87224307,17.437,0.84,17.45722111,1.667,0,1.667,15.77,0.84,15.79235575
09/12/2019 02:00,16.872,0.84,16.89289744,1.552,0,1.552,15.32,0.84,15.34301144,16.772,0.84,16.79302188,1.552,0,1.552,15.22,0.84,15.2431624
09/12/2019 02:30,16.423,0.69,16.43748852,1.573,0,1.573,14.85,0.69,14.86602166,16.313,0.69,16.32758614,1.573,0,1.573,14.74,0.69,14.75614109
09/12/2019 03:00,16.2405,0.69,16.25515119,1.6905,0,1.6905,14.55,0.69,14.56635164,16.1505,0.69,16.16523276,1.6905,0,1.6905,14.46,0.69,14.47645329
09/12/2019 03:30,15.869,0.69,15.88399386,1.669,0,1.669,14.2,0.69,14.2167542,15.769,0.69,15.78408886,1.669,0,1.669,14.1,0.69,14.11687288
09/12/2019 04:00,15.7695,0.76,15.78780321,1.6695,0,1.6695,14.1,0.76,14.12046741,15.6795,0.76,15.69790815,1.6695,0,1.6695,14.01,0.76,14.0305987
09/12/2019 04:30,15.655,0.71,15.67109202,1.655,0,1.655,14,0.71,14.01799201,15.565,0.76,15.5835434,1.655,0,1.655,13.91,0.76,13.93074657
09/12/2019 05:00,15.9545,0.92,15.98100342,1.6445,0,1.6445,14.31,0.92,14.33954323,15.8645,0.93,15.8917356,1.6445,0,1.6445,14.22,0.93,14.25037894
09/12/2019 05:30,16.4185,-0.18,16.41948666,1.6185,0,1.6185,14.8,-0.18,14.80109455,16.8185,2.81,17.05162873,1.6185,0,1.6185,15.2,2.81,15.45755802
09/12/2019 06:00,17.221,1.38,17.27620447,1.611,0,1.611,15.61,1.38,15.67088064,17.121,1.39,17.17733219,1.611,0,1.611,15.51,1.39,15.57216106
09/12/2019 06:30,18.592,0.71,18.60555197,1.582,0,1.582,17.01,0.71,17.02481131,19.062,3.59,19.39711174,1.582,0,1.582,17.48,3.59,17.84484519
09/12/2019 07:00,20.9385,2.76,21.11962079,1.5685,0,1.5685,19.37,2.76,19.56564591,20.8885,2.95,21.09577996,1.5685,0,1.5685,19.32,2.95,19.54392233
09/12/2019 07:30,22.592,3.56,22.87076877,1.562,0,1.562,21.03,3.56,21.32919361,22.452,3.56,22.73248565,1.562,0,1.562,20.89,3.56,21.19117033
09/12/2019 08:00,23.2295,3.95,23.56294061,1.5395,0,1.5395,21.69,3.95,22.04673672,23.0895,3.95,23.42493352,1.5395,0,1.5395,21.55,3.95,21.90901641
09/12/2019 08:30,22.88,2.8,23.05069196,1.65,0,1.65,21.23,2.8,21.41384832,23.25,5.49,23.88938258,1.65,0,1.65,21.6,5.49,22.28676962
09/12/2019 09:00,22.583,1.89,22.66195025,2.193,0,2.193,20.39,1.89,20.47740706,23.363,6.84,24.34369259,2.193,0,2.193,21.17,6.84,22.2475729
09/12/2019 09:30,22.412,1.89,22.4915505,3.122,0,3.122,19.29,1.89,19.38236828,23.202,6.84,24.18922082,3.122,0,3.122,20.08,6.84,21.21301487
09/12/2019 10:00,22.1515,1.75,22.22051872,3.8315,0,3.8315,18.32,1.75,18.40339371,22.9115,6.73,23.8794835,3.8315,0,3.8315,19.08,6.73,20.23213533
09/12/2019 10:30,20.4735,2.28,20.60006316,3.9435,0,3.9435,16.53,2.28,16.68650053,20.6935,4.04,21.08417753,3.9435,0,3.9435,16.75,4.04,17.23032501
09/12/2019 11:00,20.126,3.22,20.38195957,5.316,0,5.316,14.81,3.22,15.15600541,20.046,3.21,20.30138458,5.316,0,5.316,14.73,3.21,15.07570894
09/12/2019 11:30,20.33,3.65,20.65505749,6.73,0,6.73,13.6,3.65,14.0812819,20.25,3.64,20.57454981,6.73,0,6.73,13.52,3.64,14.0014285
09/12/2019 12:00,19.8835,3.58,20.20321688,7.4035,0,7.4035,12.48,3.58,12.98332777,19.8135,3.57,20.1325528,7.4035,0,7.4035,12.41,3.57,12.91328773
09/12/2019 12:30,19.673,3.35,19.95618774,7.533,0,7.533,12.14,3.35,12.59373257,19.623,3.51,19.9344483,7.533,0,7.533,12.09,3.51,12.58920967
09/12/2019 13:00,19.763,2.5,19.9204962,6.883,0,6.883,12.88,2.5,13.12038109,20.063,4.93,20.6598371,6.883,0,6.883,13.18,4.93,14.07186199
09/12/2019 13:30,19.596,3.41,19.89048305,6.646,0,6.646,12.95,3.41,13.39143756,19.516,3.41,19.81167222,6.646,0,6.646,12.87,3.41,13.31409028
09/12/2019 14:00,20.121,3.41,20.40790879,5.781,0,5.781,14.34,3.41,14.73986771,20.021,3.41,20.30932153,5.781,0,5.781,14.24,3.41,14.64259881
09/12/2019 14:30,20.206,3.23,20.46253494,4.326,0,4.326,15.88,3.23,16.20516276,20.096,3.22,20.35233687,4.326,0,4.326,15.77,3.22,16.09538133
09/12/2019 15:00,20.3135,3.23,20.56869423,3.6535,0,3.6535,16.66,3.23,16.97022392,20.2035,3.22,20.45848998,3.6535,0,3.6535,16.55,3.22,16.86033511
09/12/2019 15:30,20.8635,3.23,21.11204709,2.5035,0,2.5035,18.36,3.23,18.64195537,20.7335,3.22,20.98205,2.5035,0,2.5035,18.23,3.22,18.51219328
09/12/2019 16:00,21.5585,2.28,21.67872972,1.8485,0,1.8485,19.71,2.28,19.84143392,21.9185,4.93,22.46609762,1.8485,0,1.8485,20.07,4.93,20.66663495
09/12/2019 16:30,23.2285,3.26,23.45614658,1.5985,0,1.5985,21.63,3.26,21.87428856,23.3185,4.44,23.73743967,1.5985,0,1.5985,21.72,4.44,22.16916778
09/12/2019 17:00,24.974,3.64,25.23787384,1.594,0,1.594,23.38,3.64,23.66165675,24.824,3.64,25.08945149,1.594,0,1.594,23.23,3.64,23.5134536
09/12/2019 17:30,25.709,3.52,25.9488551,1.619,0,1.619,24.09,3.52,24.34581073,25.569,3.53,25.81152187,1.619,0,1.619,23.95,3.53,24.20874635
09/12/2019 18:00,25.872,3.38,26.09185283,1.622,0,1.622,24.25,3.38,24.48442158,25.722,3.38,25.94312402,1.622,0,1.622,24.1,3.38,24.33586653
09/12/2019 18:30,25.4755,3.11,25.66462936,1.6155,0,1.6155,23.86,3.11,24.06183077,25.3355,3.12,25.52688701,1.6155,0,1.6155,23.72,3.12,23.92431399
09/12/2019 19:00,25.092,3.11,25.28399818,1.622,0,1.622,23.47,3.11,23.67515575,24.952,3.12,25.14630597,1.622,0,1.622,23.33,3.12,23.53769955
09/12/2019 19:30,24.3215,2.94,24.49855021,1.5915,0,1.5915,22.73,2.94,22.91934772,24.1815,2.95,24.36077672,1.5915,0,1.5915,22.59,2.95,22.78180414
09/12/2019 20:00,22.9945,2.61,23.14215051,1.5545,0,1.5545,21.44,2.61,21.59828002,23.1845,3.4,23.43247832,1.5545,0,1.5545,21.63,3.4,21.89559088
09/12/2019 20:30,22.165,2.22,22.27589785,1.555,0,1.555,20.61,2.22,20.72921851,22.035,2.22,22.14654883,1.555,0,1.555,20.48,2.22,20.59997087
09/12/2019 21:00,21.3605,2.22,21.47555262,1.5605,0,1.5605,19.8,2.22,19.92406585,21.2405,2.22,21.35619911,1.5605,0,1.5605,19.68,2.22,19.8048176
09/12/2019 21:30,20.468,2.04,20.56940991,1.548,0,1.548,18.92,2.04,19.02966106,20.358,2.04,20.45995513,1.548,0,1.548,18.81,2.04,18.92029862
09/12/2019 22:00,19.806,1.88,19.89502541,1.566,0,1.566,18.24,1.88,18.33663001,19.686,1.88,19.77556563,1.566,0,1.566,18.12,1.88,18.21726653
09/12/2019 22:30,18.516,0.94,18.53984509,1.556,0,1.556,16.96,0.94,16.98602955,18.686,2.5,18.85249575,1.556,0,1.556,17.13,2.5,17.3114673
09/12/2019 23:00,17.6195,1.43,17.67743421,1.5795,0,1.5795,16.04,1.43,16.10361761,17.5695,1.6,17.6422031,1.5795,0,1.5795,15.99,1.6,16.06985065
09/12/2019 23:30,17.3305,1.43,17.38939706,1.5705,0,1.5705,15.76,1.43,15.82474328,17.2405,1.43,17.29970347,1.5705,0,1.5705,15.67,1.43,15.7351136
10/12/2019 00:00,16.815,1.28,16.86364803,1.585,0,1.585,15.23,1.28,15.28369393,16.735,1.28,16.78387991,1.585,0,1.585,15.15,1.28,15.20397645
10/12/2019 00:30,18.9525,1.33,18.99910935,1.5625,0,1.5625,17.39,1.33,17.44078553,18.8525,1.33,18.89935597,1.5625,0,1.5625,17.29,1.33,17.3410784
10/12/2019 01:00,19.6375,1.51,19.69546918,1.5875,0,1.5875,18.05,1.51,18.11305054,19.5375,1.51,19.59576501,1.5875,0,1.5875,17.95,1.51,18.01340057
10/12/2019 01:30,19.382,1.43,19.43468096,1.592,0,1.592,17.79,1.43,17.84738076,19.282,1.44,19.33569559,1.592,0,1.592,17.69,1.44,17.74851261
10/12/2019 02:00,18.93,1.27,18.97255386,1.62,0,1.62,17.31,1.27,17.35652615,18.83,1.28,18.8734549,1.62,0,1.62,17.21,1.28,17.25753459
10/12/2019 02:30,19.2415,1.48,19.2983347,1.6115,0,1.6115,17.63,1.48,17.69201232,19.1415,1.48,19.19863074,1.6115,0,1.6115,17.53,1.48,17.59236482
10/12/2019 03:00,18.9815,1.48,19.03911086,1.6215,0,1.6215,17.36,1.48,17.42297334,18.8715,1.48,18.92944564,1.6215,0,1.6215,17.25,1.48,17.31337344
10/12/2019 03:30,18.0675,1.27,18.1120804,1.3675,0,1.3675,16.7,1.27,16.7482208,17.9575,1.28,18.00306102,1.3675,0,1.3675,16.59,1.28,16.63930587
10/12/2019 04:00,17.5255,1.18,17.56518005,1.3755,0,1.3755,16.15,1.18,16.19305098,17.4155,1.18,17.45543011,1.3755,0,1.3755,16.04,1.18,16.08334542
10/12/2019 04:30,17.234,1.18,17.27434965,1.374,0,1.374,15.86,1.18,15.90383602,17.134,1.18,17.17458459,1.374,0,1.374,15.76,1.18,15.80411339
10/12/2019 05:00,16.974,1.18,17.01496624,1.384,0,1.384,15.59,1.18,15.63459306,16.884,1.18,16.92518408,1.384,0,1.384,15.5,1.18,15.54485124
10/12/2019 05:30,17.27,1.4,17.32665288,1.52,0,1.52,15.75,1.4,15.8120998,17.19,1.4,17.24691567,1.52,0,1.52,15.67,1.4,15.73241558
10/12/2019 06:00,17.691,1.4,17.74630894,1.631,0,1.631,16.06,1.4,16.12090568,17.601,1.4,17.65659087,1.631,0,1.631,15.97,1.4,16.03124761
10/12/2019 06:30,19.0135,1.81,19.09945764,1.6135,0,1.6135,17.4,1.81,17.4938875,18.9135,1.8,18.99896003,1.6135,0,1.6135,17.3,1.8,17.39338955
10/12/2019 07:00,20.6715,2.45,20.8161815,1.6315,0,1.6315,19.04,2.45,19.19698153,20.5715,2.53,20.726493,1.6315,0,1.6315,18.94,2.53,19.10823121
10/12/2019 07:30,22.163,2.69,22.32565047,1.623,0,1.623,20.54,2.69,20.71539765,22.323,4.15,22.70548015,1.623,0,1.623,20.7,4.15,21.11190422
10/12/2019 08:00,23.0585,3.67,23.34873278,1.6185,0,1.6185,21.44,3.67,21.751839,22.9285,3.67,23.22035771,1.6185,0,1.6185,21.31,3.67,21.62371383
10/12/2019 08:30,23.349,3.94,23.67909206,1.609,0,1.609,21.74,3.94,22.09414402,23.209,3.94,23.54105522,1.609,0,1.609,21.6,3.94,21.95640226
10/12/2019 09:00,23.0385,3.34,23.27934884,1.6185,0,1.6185,21.42,3.34,21.67883761,23.1285,4.5,23.56220517,1.6185,0,1.6185,21.51,4.5,21.97567064
10/12/2019 09:30,23.0365,1.96,23.11973037,1.6665,0,1.6665,21.37,1.96,21.45969478,23.7565,6.38,24.59828637,1.6665,0,1.6665,22.09,6.38,22.99287933
10/12/2019 10:00,23.365,4.11,23.72372915,1.765,0,1.765,21.6,4.11,21.9875442,23.235,4.11,23.59570565,1.765,0,1.765,21.47,4.11,21.85984904
10/12/2019 10:30,23.049,3.87,23.37163454,1.859,0,1.859,21.19,3.87,21.54049674,22.919,3.87,23.2434391,1.859,0,1.859,21.06,3.87,21.41262478
10/12/2019 11:00,23.032,3.94,23.36657065,1.842,0,1.842,21.19,3.94,21.55318306,22.902,3.94,23.23844237,1.842,0,1.842,21.06,3.94,21.42538681
10/12/2019 11:30,23.198,4.12,23.56101874,1.828,0,1.828,21.37,4.12,21.76353142,23.058,4.12,23.4231886,1.828,0,1.828,21.23,4.12,21.62607916
