Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/12/2019 12:00,23.0275,3.77,23.33406643,1.8075,0,1.8075,21.22,3.77,21.55229222,22.8975,3.76,23.2041614,1.8075,0,1.8075,21.09,3.76,21.4225512
10/12/2019 12:30,23.1785,3.77,23.48309524,1.7585,0,1.7585,21.42,3.77,21.74923677,23.0485,3.76,23.35317863,1.7585,0,1.7585,21.29,3.76,21.61947502
10/12/2019 13:00,23.0745,3.77,23.38045017,1.7645,0,1.7645,21.31,3.77,21.64091033,22.9445,3.76,23.2505415,1.7645,0,1.7645,21.18,3.76,21.51115989
10/12/2019 13:30,22.712,3.53,22.98468716,1.872,0,1.872,20.84,3.53,21.13685171,22.582,3.53,22.85623819,1.872,0,1.872,20.71,3.53,21.00868868
10/12/2019 14:00,22.6385,3.533,22.91252433,1.7955,0,1.7955,20.843,3.533,21.14031074,22.5085,3.533,22.7840879,1.7955,0,1.7955,20.713,3.533,21.01215025
10/12/2019 14:30,21.4775,3.14,21.70581964,1.7575,0,1.7575,19.72,3.14,19.96842508,21.4675,3.46,21.74454314,1.7575,0,1.7575,19.71,3.46,20.01138926
10/12/2019 15:00,20.7365,0.72,20.74899593,1.7465,0,1.7465,18.99,0.72,19.00364439,21.5165,5.33,22.16683722,1.7465,0,1.7465,19.77,5.33,20.47588338
10/12/2019 15:30,20.9775,2.63,21.14172193,1.6775,0,1.6775,19.3,2.63,19.47837006,20.8675,2.66,21.03635321,1.6775,0,1.6775,19.19,2.66,19.3734793
10/12/2019 16:00,21.521,2.71,21.69095528,1.621,0,1.621,19.9,2.71,20.08367745,21.381,2.72,21.55331903,1.621,0,1.621,19.76,2.72,19.94632798
10/12/2019 16:30,22.638,2.82,22.81296658,1.628,0,1.628,21.01,2.82,21.19840796,22.508,2.82,22.68396932,1.628,0,1.628,20.88,2.82,21.06957047
10/12/2019 17:00,23.712,1.43,23.75508038,1.642,0,1.642,22.07,1.43,22.11627907,24.282,4.97,24.78540748,1.642,0,1.642,22.64,4.97,23.17909619
10/12/2019 17:30,24.1525,0.8,24.16574551,1.2425,0,1.2425,22.91,0.8,22.92396344,25.0025,5.7,25.64400527,1.2425,0,1.2425,23.76,5.7,24.43414824
10/12/2019 18:00,24.156,0.8,24.1692436,1.626,0,1.626,22.53,0.8,22.54419881,24.996,5.34,25.56003944,1.626,0,1.626,23.37,5.34,23.9723278
10/12/2019 18:30,23.667,2.18,23.76718934,1.657,0,1.657,22.01,2.18,22.11769653,23.807,2.97,23.99154328,1.657,0,1.657,22.15,2.97,22.34823035
10/12/2019 19:00,23.213,2.08,23.30600285,1.663,0,1.663,21.55,2.08,21.65014781,23.093,2.09,23.1873834,1.663,0,1.663,21.43,2.09,21.53167434
10/12/2019 19:30,22.1665,1.79,22.23865604,1.6565,0,1.6565,20.51,1.79,20.5879625,22.0365,1.81,22.11070854,1.6565,0,1.6565,20.38,1.81,20.4602175
10/12/2019 20:00,21.108,1.79,21.1837618,1.658,0,1.658,19.45,1.79,19.53219394,20.998,1.81,21.07586544,1.658,0,1.658,19.34,1.81,19.42451286
10/12/2019 20:30,21.091,2.01,21.18656133,1.641,0,1.641,19.45,2.01,19.55358279,20.981,2.02,21.07801606,1.641,0,1.641,19.34,2.02,19.44520506
10/12/2019 21:00,20.528,2.01,20.62616988,1.628,0,1.628,18.9,2.01,19.00658044,20.418,2.02,20.51767833,1.628,0,1.628,18.79,2.02,18.89826712
10/12/2019 21:30,19.788,1.79,19.86879574,1.608,0,1.608,18.18,1.79,18.26790902,19.678,1.79,19.75924553,1.608,0,1.608,18.07,1.79,18.15844156
10/12/2019 22:00,18.168,0.9,18.19027828,1.608,0,1.608,16.56,0.9,16.58443849,18.218,1.73,18.29995694,1.608,0,1.608,16.61,1.73,16.6998503
10/12/2019 22:30,17.077,1.13,17.11434571,1.607,0,1.607,15.47,1.13,15.5112153,17.007,1.13,17.04449908,1.607,0,1.607,15.4,1.13,15.44140214
10/12/2019 23:00,16.1235,1.07,16.15896507,1.6135,0,1.6135,14.51,1.07,14.54939861,16.0535,1.07,16.08911937,1.6135,0,1.6135,14.44,1.07,14.47958908
10/12/2019 23:30,15.7795,0.97,15.80928589,1.6095,0,1.6095,14.17,0.97,14.20316162,15.7095,0.98,15.74003781,1.6095,0,1.6095,14.1,0.98,14.13401571
11/12/2019 00:00,15.5035,0.97,15.53381512,1.6135,0,1.6135,13.89,0.97,13.9238285,15.4435,0.93,15.47147673,1.6135,0,1.6135,13.83,0.93,13.86123371
11/12/2019 00:30,18.196,1.23,18.23752494,1.606,0,1.606,16.59,1.23,16.63553426,18.096,1.25,18.13912115,1.606,0,1.606,16.49,1.25,16.53730933
11/12/2019 01:00,18.602,1.34,18.65020118,1.622,0,1.622,16.98,1.34,17.0327919,18.492,1.36,18.54194337,1.622,0,1.622,16.87,1.36,16.92473043
11/12/2019 01:30,18.311,1.25,18.35361602,1.611,0,1.611,16.7,1.25,16.7467161,18.201,1.26,18.24456086,1.611,0,1.611,16.59,1.26,16.6377793
11/12/2019 02:00,17.87,1.19,17.90957844,1.62,0,1.62,16.25,1.19,16.29351405,17.77,1.19,17.80980067,1.62,0,1.62,16.15,1.19,16.19378276
11/12/2019 02:30,18.2075,1.19,18.24634638,1.6075,0,1.6075,16.6,1.19,16.64259896,18.1075,1.19,18.14656045,1.6075,0,1.6075,16.5,1.19,16.54285646
11/12/2019 03:00,17.8945,1.13,17.93014306,1.6245,0,1.6245,16.27,1.13,16.30919373,17.7845,1.14,17.82099998,1.6245,0,1.6245,16.16,1.14,16.20016049
11/12/2019 03:30,17.016,0.87,17.03822632,1.606,0,1.606,15.41,0.87,15.43453919,16.916,0.88,16.93887411,1.606,0,1.606,15.31,0.88,15.33526981
11/12/2019 04:00,16.3065,0.74,16.32328221,1.6065,0,1.6065,14.7,0.74,14.71861407,16.2065,0.74,16.22338566,1.6065,0,1.6065,14.6,0.74,14.6187414
11/12/2019 04:30,16.3215,0.84,16.34310137,1.6215,0,1.6215,14.7,0.84,14.72398044,16.2215,0.84,16.24323435,1.6215,0,1.6215,14.6,0.84,14.62414442
11/12/2019 05:00,16.0985,0.84,16.12040019,1.6285,0,1.6285,14.47,0.84,14.49436097,16.0085,0.84,16.03052314,1.6285,0,1.6285,14.38,0.84,14.40451318
11/12/2019 05:30,16.482,1,16.51230826,1.622,0,1.622,14.86,1,14.89360937,16.392,1,16.42247436,1.622,0,1.622,14.77,1,14.8038137
11/12/2019 06:00,17.1275,1.13,17.16473583,1.6175,0,1.6175,15.51,1.13,15.55110929,17.0375,1.13,17.0749321,1.6175,0,1.6175,15.42,1.13,15.46134858
11/12/2019 06:30,19.328,1.73,19.40526949,1.618,0,1.618,17.71,1.73,17.79429684,19.218,1.72,19.29481599,1.618,0,1.618,17.6,1.72,17.68384574
11/12/2019 07:00,21.4575,3.16,21.68893511,1.6275,0,1.6275,19.83,3.16,20.08020169,21.4075,3.39,21.674251,1.6275,0,1.6275,19.78,3.39,20.06839555
11/12/2019 07:30,22.8415,3.67,23.1344553,1.6215,0,1.6215,21.22,3.67,21.53502496,22.7215,3.74,23.02724826,1.6215,0,1.6215,21.1,3.74,21.42889638
11/12/2019 08:00,22.7015,1.24,22.73534038,1.6315,0,1.6315,21.07,1.24,21.10645636,23.4915,6.1,24.27057008,1.6315,0,1.6315,21.86,6.1,22.69514486
11/12/2019 08:30,22.9875,1.9,23.06588729,1.6675,0,1.6675,21.32,1.9,21.40449486,23.6775,6.23,24.48340063,1.6675,0,1.6675,22.01,6.23,22.87472404
11/12/2019 09:00,23.6445,4.44,24.05776341,1.8245,0,1.8245,21.82,4.44,22.26715069,23.5145,4.43,23.92815518,1.8245,0,1.8245,21.69,4.43,22.13777315
11/12/2019 09:30,23.2415,4,23.5832,2.5515,0,2.5515,20.69,4,21.0731132,23.1115,4,23.45509395,2.5515,0,2.5515,20.56,4,20.94549116
11/12/2019 10:00,22.9395,4,23.28563206,3.1495,0,3.1495,19.79,4,20.19019812,22.8195,4,23.16742498,3.1495,0,3.1495,19.67,4,20.07259076
11/12/2019 10:30,23.288,4,23.62902757,1.768,0,1.768,21.52,4,21.88859064,23.158,4,23.50091411,1.768,0,1.768,21.39,4,21.76079272
11/12/2019 11:00,22.963,3.94,23.29856152,2.323,0,2.323,20.64,3.94,21.0126914,22.843,3.94,23.18029873,2.323,0,2.323,20.52,3.94,20.8948319
11/12/2019 11:30,21.603,2.45,21.7414836,5.233,0,5.233,16.37,2.45,16.5523231,21.973,5.26,22.59381174,5.233,0,5.233,16.74,5.26,17.54694275
11/12/2019 12:00,21.213,2.85,21.40359477,5.833,0,5.833,15.38,2.85,15.64183173,21.393,4.47,21.85500741,5.833,0,5.833,15.56,4.47,16.18933291
11/12/2019 12:30,22.301,3.72,22.60913534,3.671,0,3.671,18.63,3.72,18.99777092,22.191,3.72,22.50064179,3.671,0,3.671,18.52,3.72,18.88991265
11/12/2019 13:00,21.655,3.49,21.93442785,4.375,0,4.375,17.28,3.49,17.62891091,21.555,3.49,21.83570757,4.375,0,4.375,17.18,3.49,17.53090129
11/12/2019 13:30,21.656,3.36,21.91510748,3.376,0,3.376,18.28,3.36,18.58623146,21.546,3.36,21.80641456,3.376,0,3.376,18.17,3.36,18.47805455
11/12/2019 14:00,21.3625,3.36,21.62512442,3.8625,0,3.8625,17.5,3.36,17.81964085,21.2625,3.36,21.52634447,3.8625,0,3.8625,17.4,3.36,17.72144464
11/12/2019 14:30,21.437,3.36,21.69872275,2.787,0,2.787,18.65,3.36,18.9502533,21.317,3.31,21.57244977,2.787,0,2.787,18.53,3.31,18.82331002
11/12/2019 15:00,21.2815,3.36,21.54511179,2.9415,0,2.9415,18.34,3.36,18.64524604,21.1515,3.31,21.40892459,2.9415,0,2.9415,18.21,3.31,18.50838188
11/12/2019 15:30,21.878,3.48,22.15304232,2.148,0,2.148,19.73,3.48,20.03455265,21.748,3.47,22.02308798,2.148,0,2.148,19.6,3.47,19.9047959
11/12/2019 16:00,22.575,3.42,22.83258691,1.775,0,1.775,20.8,3.42,21.07928841,22.445,3.41,22.70255768,1.775,0,1.775,20.67,3.41,20.9493914
11/12/2019 16:30,24.1245,3.75,24.41421717,1.6245,0,1.6245,22.5,3.75,22.81035949,24.0145,3.89,24.32752166,1.6245,0,1.6245,22.39,3.89,22.72540869
11/12/2019 17:00,25.6785,4.21,26.02132707,1.6285,0,1.6285,24.05,4.21,24.41570396,25.5285,4.21,25.87331467,1.6285,0,1.6285,23.9,4.21,24.26796448
11/12/2019 17:30,26.36,4.14,26.68312575,1.62,0,1.62,24.74,4.14,25.08400287,26.21,4.14,26.53495242,1.62,0,1.62,24.59,4.14,24.93607226
11/12/2019 18:00,26.107,3.8,26.38210471,1.627,0,1.627,24.48,3.8,24.77317905,25.957,3.8,26.23367776,1.627,0,1.627,24.33,3.8,24.62496497
11/12/2019 18:30,25.686,3.4,25.91004817,1.626,0,1.626,24.06,3.4,24.29904525,25.536,3.4,25.76135276,1.626,0,1.626,23.91,3.4,24.15053001
11/12/2019 19:00,24.9015,2.93,25.07328463,1.6315,0,1.6315,23.27,2.93,23.45373744,24.7615,2.93,24.93424918,1.6315,0,1.6315,23.13,2.93,23.31484077
11/12/2019 19:30,24.8655,2.83,25.02602626,1.5955,0,1.5955,23.27,2.83,23.44145473,24.7255,2.83,24.88692931,1.5955,0,1.5955,23.13,2.83,23.30248485
11/12/2019 20:00,24.223,2.77,24.38086604,1.603,0,1.603,22.62,2.77,22.78897321,24.083,2.77,24.24177776,1.603,0,1.603,22.48,2.77,22.65001766
11/12/2019 20:30,22.7735,2.48,22.90813616,1.6035,0,1.6035,21.17,2.48,21.31476718,23.0835,3.58,23.35946002,1.6035,0,1.6035,21.48,3.58,21.77628986
11/12/2019 21:00,22.328,2.35,22.451327,1.608,0,1.608,20.72,2.35,20.85283914,22.208,2.36,22.33304422,1.608,0,1.608,20.6,2.36,20.73474379
11/12/2019 21:30,21.313,2.09,21.41522984,1.593,0,1.593,19.72,2.09,19.83044377,21.193,2.1,21.29678964,1.593,0,1.593,19.6,2.1,19.71217898
11/12/2019 22:00,20.1735,1.84,20.25723827,1.6035,0,1.6035,18.57,1.84,18.66093513,20.0635,1.85,20.14861117,1.6035,0,1.6035,18.46,1.85,18.55246884
11/12/2019 22:30,19.195,1.84,19.28298797,1.605,0,1.605,17.59,1.84,17.68597467,19.095,1.85,19.18440838,1.605,0,1.605,17.49,1.85,17.58756947
11/12/2019 23:00,17.8705,1.66,17.94743353,1.6105,0,1.6105,16.26,1.66,16.3445159,17.7705,1.67,17.84879745,1.6105,0,1.6105,16.16,1.67,16.24606106
11/12/2019 23:30,17.352,1.48,17.41500227,1.602,0,1.602,15.75,1.48,15.81938368,17.272,1.48,17.33529302,1.602,0,1.602,15.67,1.48,15.73973634
12/12/2019 00:00,17.367,1.64,17.44426235,1.617,0,1.617,15.75,1.64,15.83515393,17.287,1.64,17.36461831,1.617,0,1.617,15.67,1.64,15.75558631
12/12/2019 00:30,19.6955,1.64,19.76366161,1.6155,0,1.6155,18.08,1.64,18.15422816,19.5955,1.7,19.66910319,1.6155,0,1.6155,17.98,1.7,18.06018826
12/12/2019 01:00,20.089,1.64,20.15583094,1.629,0,1.629,18.46,1.64,18.53270622,19.979,1.63,20.04538204,1.629,0,1.629,18.35,1.63,18.42225285
12/12/2019 01:30,19.7765,1.42,19.82741416,1.6165,0,1.6165,18.16,1.42,18.21543302,19.6665,1.43,19.71842089,1.6165,0,1.6165,18.05,1.43,18.10655682
12/12/2019 02:00,19.138,1.23,19.17748534,1.628,0,1.628,17.51,1.23,17.55314787,19.028,1.24,19.06836081,1.628,0,1.628,17.4,1.24,17.44412795
12/12/2019 02:30,19.2365,1.3,19.28037687,1.6265,0,1.6265,17.61,1.3,17.6579189,19.1165,1.3,19.16065167,1.6265,0,1.6265,17.49,1.3,17.53824678
12/12/2019 03:00,19.0865,1.35,19.13418361,1.6365,0,1.6365,17.45,1.35,17.50214273,18.9765,1.36,19.02517154,1.6365,0,1.6365,17.34,1.36,17.39325156
12/12/2019 03:30,18.6075,1.35,18.65640791,1.6275,0,1.6275,16.98,1.35,17.03358154,18.4975,1.36,18.54742856,1.6275,0,1.6275,16.87,1.36,16.92473043
12/12/2019 04:00,17.4935,-0.46,17.49954692,1.6435,0,1.6435,15.85,-0.46,15.85667367,17.8935,2.69,18.09456941,1.6435,0,1.6435,16.25,2.69,16.47114447
12/12/2019 04:30,16.941,-0.81,16.96035321,1.651,0,1.651,15.29,-0.81,15.31144017,17.461,2.94,17.70678178,1.651,0,1.651,15.81,2.94,16.08103541
12/12/2019 05:00,16.9355,1.06,16.9686405,1.6455,0,1.6455,15.29,1.06,15.32669893,16.8755,1.06,16.90875809,1.6455,0,1.6455,15.23,1.06,15.26684316
12/12/2019 05:30,17.651,1.27,17.69662965,1.631,0,1.631,16.02,1.27,16.07026135,17.561,1.27,17.60686289,1.631,0,1.631,15.93,1.27,15.98054442
12/12/2019 06:00,18.264,1.47,18.32306186,1.624,0,1.624,16.64,1.47,16.7048047,18.164,1.47,18.22338596,1.624,0,1.624,16.54,1.47,16.60519497
12/12/2019 06:30,20.0125,1.82,20.09508786,1.6125,0,1.6125,18.4,1.82,18.48979178,20.6125,4.22,21.04004649,1.6125,0,1.6125,19,4.22,19.4630008
12/12/2019 07:00,21.766,3.07,21.9814389,1.586,0,1.586,20.18,3.07,20.41218509,22.116,4.22,22.51501401,1.586,0,1.586,20.53,4.22,20.95922947
12/12/2019 07:30,22.394,3.07,22.60345407,1.574,0,1.574,20.82,3.07,21.04512533,22.264,3.11,22.4801645,1.574,0,1.574,20.69,3.11,20.92243294
12/12/2019 08:00,22.6855,2.97,22.87909112,1.5955,0,1.5955,21.09,2.97,21.29809851,22.5555,2.97,22.75019737,1.5955,0,1.5955,20.96,2.97,21.16937647
12/12/2019 08:30,22.6715,3.32,22.9132999,1.5815,0,1.5815,21.09,3.32,21.34971897,22.5415,3.31,22.78322458,1.5815,0,1.5815,20.96,3.31,21.21974788
12/12/2019 09:00,22.546,3.78,22.86067619,1.566,0,1.566,20.98,3.78,21.31780477,22.526,4.29,22.9308695,1.566,0,1.566,20.96,4.29,21.394525
12/12/2019 09:30,22.319,2.45,22.45306796,1.499,0,1.499,20.82,2.45,20.96365665,22.779,5.56,23.44773851,1.499,0,1.499,21.28,5.56,21.99436291
12/12/2019 10:00,22.3015,3.77,22.61790888,1.5615,0,1.5615,20.74,3.77,21.07986006,22.1715,3.77,22.48973793,1.5615,0,1.5615,20.61,3.77,20.95196888
12/12/2019 10:30,22.107,3.57,22.39339967,1.597,0,1.597,20.51,3.57,20.8183813,21.987,3.57,22.27494263,1.597,0,1.597,20.39,3.57,20.70016908
12/12/2019 11:00,21.605,3.57,21.89796623,1.755,0,1.755,19.85,3.57,20.1684754,21.495,3.57,21.78944527,1.755,0,1.755,19.74,3.57,20.06022183
12/12/2019 11:30,21.749,3.57,22.0400522,1.989,0,1.989,19.76,3.57,20.07990289,21.629,3.57,21.92164549,1.989,0,1.989,19.64,3.57,19.96182607
12/12/2019 12:00,21.9035,3.78,22.22727406,2.2935,0,2.2935,19.61,3.78,19.97099146,21.7935,3.78,22.11888429,2.2935,0,2.2935,19.5,3.78,19.86299071
12/12/2019 12:30,21.8875,3.73,22.20305286,2.1275,0,2.1275,19.76,3.73,20.10896566,21.7675,3.73,22.08476752,2.1275,0,2.1275,19.64,3.73,19.9910605
12/12/2019 13:00,21.8005,3.65,22.10394309,2.1505,0,2.1505,19.65,3.65,19.98612018,21.6805,3.65,21.98559938,2.1505,0,2.1505,19.53,3.65,19.86815039
12/12/2019 13:30,21.276,3.32,21.53347571,2.326,0,2.326,18.95,3.32,19.23863041,21.216,3.59,21.51759178,2.326,0,2.326,18.89,3.59,19.22810963
12/12/2019 14:00,20.715,2.46,20.86055668,2.675,0,2.675,18.04,2.46,18.20695472,20.865,4,21.24495764,2.675,0,2.675,18.19,4,18.62461006
12/12/2019 14:30,20.4365,3.04,20.66136811,2.6865,0,2.6865,17.75,3.04,18.00844524,20.3165,3.04,20.54268172,2.6865,0,2.6865,17.63,3.04,17.89017887
12/12/2019 15:00,20.6225,3.17,20.86471678,2.1525,0,2.1525,18.47,3.17,18.7400587,20.5025,3.16,20.74459222,2.1525,0,2.1525,18.35,3.16,18.62009936
12/12/2019 15:30,20.6515,3.02,20.8711488,1.7615,0,1.7615,18.89,3.02,19.129885,20.5315,3.02,20.75241895,1.7615,0,1.7615,18.77,3.02,19.01139921
12/12/2019 16:00,21.0955,2.96,21.30215295,1.3855,0,1.3855,19.71,2.96,19.93102356,20.9555,2.96,21.16352003,1.3855,0,1.3855,19.57,2.96,19.792587
12/12/2019 16:30,22.225,3.08,22.43740237,1.355,0,1.355,20.87,3.08,21.09604939,22.085,3.08,22.29873595,1.355,0,1.355,20.73,3.08,20.9575595
12/12/2019 17:00,23.644,3.25,23.86632012,0.994,0,0.994,22.65,3.25,22.88197981,23.504,3.26,23.72900369,0.994,0,0.994,22.51,3.26,22.74483898
12/12/2019 17:30,23.819,2.96,24.00221575,1.419,0,1.419,22.4,2.96,22.59472505,23.689,2.96,23.87321346,1.419,0,1.419,22.27,2.96,22.46585186
12/12/2019 18:00,23.579,2.71,23.73422299,1.439,0,1.439,22.14,2.71,22.30523929,23.449,2.72,23.60622801,1.439,0,1.439,22.01,2.72,22.17743222
12/12/2019 18:30,23.3485,2.57,23.48951579,1.4285,0,1.4285,21.92,2.57,22.07014499,23.2185,2.58,23.36140283,1.4285,0,1.4285,21.79,2.58,21.94220818
12/12/2019 19:00,22.889,2.49,23.02404007,1.439,0,1.439,21.45,2.49,21.59404084,22.759,2.5,22.8958966,1.439,0,1.439,21.32,2.5,21.46607556
12/12/2019 19:30,22.1945,2.39,22.32281188,1.3845,0,1.3845,20.81,2.39,20.9467945,22.0745,2.4,22.20458399,1.3845,0,1.3845,20.69,2.4,20.82873256
12/12/2019 20:00,21.4495,2.15,21.55698379,1.3495,0,1.3495,20.1,2.15,20.21466052,21.3195,2.16,21.42864159,1.3495,0,1.3495,19.97,2.16,20.08647555
12/12/2019 20:30,20.5415,1.86,20.62553811,1.3915,0,1.3915,19.15,1.86,19.24011694,20.4215,1.87,20.50693937,1.3915,0,1.3915,19.03,1.87,19.12165788
12/12/2019 21:00,19.7575,1.79,19.83841995,1.4075,0,1.4075,18.35,1.79,18.43709847,19.6475,1.81,19.73069579,1.4075,0,1.4075,18.24,1.81,18.32958537
12/12/2019 21:30,19.115,1.67,19.18781189,1.405,0,1.405,17.71,1.67,17.78856374,18.995,1.68,19.06914851,1.405,0,1.405,17.59,1.68,17.67004527
12/12/2019 22:00,17.829,0.96,17.85482683,1.179,0,1.179,16.65,0.96,16.67765271,17.879,1.86,17.97549001,1.179,0,1.179,16.7,1.86,16.80326159
12/12/2019 22:30,16.706,1.12,16.74350131,0.986,0,0.986,15.72,1.12,15.75984772,16.606,1.13,16.64440254,0.986,0,0.986,15.62,1.13,15.66082054
12/12/2019 23:00,15.944,1.02,15.97659338,0.994,0,0.994,14.95,1.02,14.98475559,15.854,1.03,15.8874232,0.994,0,0.994,14.86,1.03,14.89565373
12/12/2019 23:30,15.9115,1.02,15.94415982,1.3315,0,1.3315,14.58,1.02,14.61563546,15.8415,1.03,15.87494952,1.3315,0,1.3315,14.51,1.03,14.54651161
13/12/2019 00:00,15.5935,0.84,15.61610842,1.4435,0,1.4435,14.15,0.84,14.17491093,15.5135,0.84,15.53622484,1.4435,0,1.4435,14.07,0.84,14.09505232
13/12/2019 00:30,17.664,0.93,17.68846505,1.434,0,1.434,16.23,0.93,16.25662327,17.564,0.93,17.58860415,1.434,0,1.434,16.13,0.93,16.15678805
13/12/2019 01:00,18.1275,1,18.15506145,1.4475,0,1.4475,16.68,1,16.70994913,18.0375,1,18.06519876,1.4475,0,1.4475,16.59,1,16.62011131
13/12/2019 01:30,17.7365,0.84,17.75638004,1.4265,0,1.4265,16.31,0.84,16.33161658,17.6365,0.84,17.65649264,1.4265,0,1.4265,16.21,0.84,16.23174975
13/12/2019 02:00,17.0455,0.72,17.06069958,1.4855,0,1.4855,15.56,0.72,15.57664919,16.9555,0.74,16.97164047,1.4855,0,1.4855,15.47,0.74,15.48768866
13/12/2019 02:30,17.047,0.79,17.06529546,1.277,0,1.277,15.77,0.79,15.78977517,16.947,0.8,16.96587189,1.277,0,1.277,15.67,0.8,15.6904079
13/12/2019 03:00,16.8625,0.93,16.88812619,1.2225,0,1.2225,15.64,0.93,15.66762586,16.7625,0.94,16.78883576,1.2225,0,1.2225,15.54,0.94,15.5684039
13/12/2019 03:30,16.2855,0.72,16.30140823,1.4855,0,1.4855,14.8,0.72,14.81750316,16.1955,0.72,16.21149655,1.4855,0,1.4855,14.71,0.72,14.72761013
13/12/2019 04:00,15.567,0.72,15.58364171,1.477,0,1.477,14.09,0.72,14.10838403,15.487,0.72,15.50372758,1.477,0,1.477,14.01,0.72,14.02848887
13/12/2019 04:30,15.2385,0.72,15.25550007,1.2085,0,1.2085,14.03,0.72,14.04846255,15.1585,0.72,15.17558968,1.2085,0,1.2085,13.95,0.72,13.96856829
13/12/2019 05:00,15.227,0.84,15.25015177,1.197,0,1.197,14.03,0.84,14.05512362,15.087,0.84,15.11036628,1.197,0,1.197,13.89,0.84,13.91537639
13/12/2019 05:30,15.8035,1.06,15.83900919,0.6635,0,0.6635,15.14,1.06,15.17706164,15.7035,1.06,15.73923481,0.6635,0,0.6635,15.04,1.06,15.07730745
13/12/2019 06:00,16.3045,1.13,16.34361099,0.9845,0,0.9845,15.32,1.13,15.36161775,16.2045,1.14,16.24455048,0.9845,0,0.9845,15.22,1.14,15.26263411
13/12/2019 06:30,17.9005,0.09,17.90072625,1.2305,0,1.2305,16.67,0.09,16.67024295,18.4305,3.62,18.78264439,1.2305,0,1.2305,17.2,3.62,17.57681427
13/12/2019 07:00,19.311,2.75,19.50582531,0.941,0,0.941,18.37,2.75,18.57469784,20.031,4.67,20.56817593,0.941,0,0.941,19.09,4.67,19.65291327
13/12/2019 07:30,21.044,2.91,21.24424713,0.924,0,0.924,20.12,2.91,20.3293507,20.904,2.9,21.10419901,0.924,0,0.924,19.98,2.9,20.18936354
13/12/2019 08:00,22.0505,3.31,22.29754808,0.9305,0,0.9305,21.12,3.31,21.37780391,21.9005,3.31,22.14922121,0.9305,0,0.9305,20.97,3.31,21.22962553
13/12/2019 08:30,22.099,2.96,22.29635398,0.979,0,0.979,21.12,2.96,21.32641555,22.179,4.36,22.60348736,0.979,0,0.979,21.2,4.36,21.64369654
13/12/2019 09:00,21.393,1.32,21.43368491,1.293,0,1.293,20.1,1.32,20.14329665,22.183,6.23,23.04123237,1.293,0,1.293,20.89,6.23,21.79919723
13/12/2019 09:30,21.11,1.32,21.15122928,2.25,0,2.25,18.86,1.32,18.90613657,21.89,6.23,22.75928382,2.25,0,2.25,19.64,6.23,20.60442914
13/12/2019 10:00,20.5135,1.04,20.53984621,3.5735,0,3.5735,16.94,1.04,16.97189441,21.2635,6,22.09380982,3.5735,0,3.5735,17.69,6,18.67983137
13/12/2019 10:30,20.138,1.41,20.18730155,4.688,0,4.688,15.45,1.41,15.51420639,20.678,5.2,21.3218124,4.688,0,4.688,15.99,5.2,16.81428262
13/12/2019 11:00,19.604,3.04,19.83830678,5.784,0,5.784,13.82,3.04,14.15040635,19.524,3.02,19.7561883,5.784,0,5.784,13.74,3.02,14.06797782
13/12/2019 11:30,19.4595,3.18,19.71762005,6.2195,0,6.2195,13.24,3.18,13.61653407,19.3895,3.17,19.64692368,6.2195,0,6.2195,13.17,3.17,13.54613598
13/12/2019 12:00,19.7635,3.27,20.03219489,6.1635,0,6.1635,13.6,3.27,13.98759808,19.6835,3.27,19.95327222,6.1635,0,6.1635,13.52,3.27,13.90982746
13/12/2019 12:30,19.4825,3.11,19.72916385,6.5725,0,6.5725,12.91,3.11,13.27931474,19.4025,3.11,19.6501681,6.5725,0,6.5725,12.83,3.11,13.20155294
13/12/2019 13:00,19.066,2.87,19.28080019,6.926,0,6.926,12.14,2.87,12.47463426,18.996,2.86,19.21009151,6.926,0,6.926,12.07,2.86,12.40421299
13/12/2019 13:30,18.76,2.74,18.95904006,6.33,0,6.33,12.43,2.74,12.7284131,18.68,2.74,18.87988347,6.33,0,6.33,12.35,2.74,12.65030039
13/12/2019 14:00,19.547,2.74,19.73810551,4.067,0,4.067,15.48,2.74,15.7206234,19.447,2.74,19.63907862,4.067,0,4.067,15.38,2.74,15.62216374
13/12/2019 14:30,19.855,2.74,20.04316904,2.995,0,2.995,16.86,2.74,17.08119434,19.735,2.74,19.92430237,2.995,0,2.995,16.74,2.74,16.96275921
13/12/2019 15:00,20.0935,2.64,20.26618717,2.3035,0,2.3035,17.79,2.64,17.9848186,19.9735,2.63,20.14590783,2.3035,0,2.3035,17.67,2.63,17.86465225
13/12/2019 15:30,20.202,2.54,20.36105115,1.912,0,1.912,18.29,2.54,18.46552734,20.092,2.54,20.25191507,1.912,0,1.912,18.18,2.54,18.3565792
13/12/2019 16:00,20.7395,2.67,20.9106614,1.3595,0,1.3595,19.38,2.67,19.56305958,20.6195,2.66,20.79036749,1.3595,0,1.3595,19.26,2.66,19.44281873
13/12/2019 16:30,22.202,2.87,22.38673053,1.562,0,1.562,20.64,2.87,20.83858201,22.082,2.87,22.26772606,1.562,0,1.562,20.52,2.87,20.71973214
13/12/2019 17:00,23.771,3.36,24.00729141,1.541,0,1.541,22.23,3.36,22.48249319,23.631,3.37,23.87008716,1.541,0,1.541,22.09,3.37,22.34558122
13/12/2019 17:30,24.4455,3.36,24.67533323,1.4855,0,1.4855,22.96,3.36,23.20455128,24.3055,3.32,24.53119912,1.4855,0,1.4855,22.82,3.32,23.06024284
13/12/2019 18:00,24.351,3.21,24.56166324,1.571,0,1.571,22.78,3.21,23.00505379,24.221,3.22,24.43409996,1.571,0,1.571,22.65,3.22,22.87773809
13/12/2019 18:30,23.9105,2.83,24.07739417,1.6805,0,1.6805,22.23,2.83,22.4094132,23.7805,2.84,23.94948392,1.6805,0,1.6805,22.1,2.84,22.28173243
13/12/2019 19:00,23.155,2.73,23.31537958,1.685,0,1.685,21.47,2.73,21.6428695,23.015,2.73,23.1763484,1.685,0,1.685,21.33,2.73,21.50399498
13/12/2019 19:30,22.113,2.41,22.24394005,1.633,0,1.633,20.48,2.41,20.62131179,21.993,2.42,22.12574177,1.633,0,1.633,20.36,2.42,20.5033168
13/12/2019 20:00,21.2645,2.28,21.38638259,1.6445,0,1.6445,19.62,2.28,19.75203281,21.1445,2.29,21.26814473,1.6445,0,1.6445,19.5,2.29,19.63400367
13/12/2019 20:30,20.388,2.09,20.49484433,1.638,0,1.638,18.75,2.09,18.86612308,20.278,2.09,20.38542087,1.638,0,1.638,18.64,2.09,18.7568041
13/12/2019 21:00,19.8265,1.84,19.91169762,1.6365,0,1.6365,18.19,1.84,18.28282527,19.7165,1.85,19.80310259,1.6365,0,1.6365,18.08,1.85,18.17440233
13/12/2019 21:30,18.718,1.6,18.78625891,1.618,0,1.618,17.1,1.6,17.17469068,18.628,1.62,18.69830966,1.618,0,1.618,17.01,1.62,17.08696872
13/12/2019 22:00,17.2695,-0.46,17.27562532,1.6295,0,1.6295,15.64,-0.46,15.64676324,17.7695,3.15,18.04654067,1.6295,0,1.6295,16.14,3.15,16.4445158
13/12/2019 22:30,16.644,1.15,16.68368173,1.594,0,1.594,15.05,1.15,15.09387293,16.564,1.16,16.60456853,1.594,0,1.594,14.97,1.16,15.01487596
13/12/2019 23:00,15.461,0.86,15.48489977,1.591,0,1.591,13.87,0.86,13.89663628,15.381,0.87,15.40558538,1.591,0,1.591,13.79,0.87,13.81741655
13/12/2019 23:30,15.1895,0.86,15.21382629,1.4395,0,1.4395,13.75,0.86,13.77686829,15.1195,0.87,15.1445099,1.4395,0,1.4395,13.68,0.87,13.70763656
14/12/2019 00:00,14.862,0.8,14.88351585,1.562,0,1.562,13.3,0.8,13.32403843,14.792,0.8,14.81361752,1.562,0,1.562,13.23,0.8,13.25416538
14/12/2019 00:30,16.971,0.8,16.98984523,1.561,0,1.561,15.41,0.8,15.43075176,16.881,0.8,16.89994559,1.561,0,1.561,15.32,0.8,15.34087351
14/12/2019 01:00,17.2035,0.8,17.22209082,1.5735,0,1.5735,15.63,0.8,15.65046006,17.1135,0.8,17.13218848,1.5735,0,1.5735,15.54,0.8,15.5605784
14/12/2019 01:30,17.0315,0.8,17.05027836,1.5615,0,1.5615,15.47,0.8,15.49067139,16.9615,0.8,16.98035578,1.5615,0,1.5615,15.4,0.8,15.42076522
14/12/2019 02:00,16.557,0.73,16.57308508,1.457,0,1.457,15.1,0.73,15.1176354,16.477,0.73,16.4931631,1.457,0,1.457,15.02,0.73,15.03772922
14/12/2019 02:30,16.8245,0.84,16.84545637,1.5345,0,1.5345,15.29,0.84,15.31305652,16.7145,0.84,16.73559411,1.5345,0,1.5345,15.18,0.84,15.20322334
14/12/2019 03:00,16.612,0.75,16.62892191,1.562,0,1.562,15.05,0.75,15.06867612,16.522,0.75,16.539014,1.562,0,1.562,14.96,0.75,14.97878834
14/12/2019 03:30,15.8905,0.69,15.90547359,1.5705,0,1.5705,14.32,0.69,14.33661397,15.8005,0.69,15.8155588,1.5705,0,1.5705,14.23,0.69,14.24671892
14/12/2019 04:00,15.403,0.69,15.41844704,1.613,0,1.613,13.79,0.69,13.80725172,15.333,0.69,15.34851749,1.613,0,1.613,13.72,0.69,13.73733963
14/12/2019 04:30,15.0965,0.69,15.11226033,1.6265,0,1.6265,13.47,0.69,13.48766103,15.0265,0.69,15.04233367,1.6265,0,1.6265,13.4,0.69,13.41775317
14/12/2019 05:00,14.827,0.69,14.84304649,1.667,0,1.667,13.16,0.69,13.17807649,14.757,0.69,14.77312252,1.667,0,1.667,13.09,0.69,13.10817302
14/12/2019 05:30,14.911,0.76,14.93035569,1.671,0,1.671,13.24,0.76,13.26179475,14.841,0.76,14.86044686,1.671,0,1.671,13.17,0.76,13.1919104
14/12/2019 06:00,15.2975,0.92,15.32513968,1.6775,0,1.6775,13.62,0.92,13.65103659,15.2075,0.92,15.23530296,1.6775,0,1.6775,13.53,0.92,13.56124257
14/12/2019 06:30,16.053,1.09,16.08996299,1.653,0,1.653,14.4,1.09,14.44119455,15.973,1.09,16.01014769,1.653,0,1.653,14.32,1.09,14.36142402
14/12/2019 07:00,16.959,1.45,17.02087486,1.669,0,1.669,15.29,1.45,15.3586002,16.869,1.45,16.93120377,1.669,0,1.669,15.2,1.45,15.26900455
14/12/2019 07:30,17.244,1.7,17.32759464,1.464,0,1.464,15.78,1.7,15.87130744,17.154,1.7,17.23803109,1.464,0,1.464,15.69,1.7,15.78182816
14/12/2019 08:00,17.846,1.7,17.92678767,1.476,0,1.476,16.37,1.7,16.45803451,17.746,1.7,17.82724084,1.476,0,1.476,16.27,1.7,16.35857268
14/12/2019 08:30,18.152,1.7,18.23143176,1.542,0,1.542,16.61,1.7,16.69676915,18.352,2.72,18.55247434,1.542,0,1.542,16.81,2.72,17.02863764
14/12/2019 09:00,18.4505,-0.67,18.46266097,2.2405,0,2.2405,16.21,-0.67,16.22384048,19.1605,4.33,19.64366718,2.2405,0,2.2405,16.92,4.33,17.4652598
14/12/2019 09:30,18.7415,-0.67,18.75347227,2.8415,0,2.8415,15.9,-0.67,15.91411009,19.4615,4.4,19.95269361,2.8415,0,2.8415,16.62,4.4,17.19256816
14/12/2019 10:00,18.6985,-0.67,18.71049979,3.4985,0,3.4985,15.2,-0.67,15.21475928,19.4085,4.46,19.91435342,3.4985,0,3.4985,15.91,4.46,16.52330778
14/12/2019 10:30,18.235,-0.67,18.2473046,4.815,0,4.815,13.42,-0.67,13.43671463,18.915,4.4,19.42002124,4.815,0,4.815,14.1,4.4,14.77057886
14/12/2019 11:00,17.7335,-0.67,17.74615232,5.4235,0,5.4235,12.31,-0.67,12.32821966,18.3935,4.26,18.88037188,5.4235,0,5.4235,12.97,4.26,13.65168488
14/12/2019 11:30,17.179,-0.67,17.19206041,6.609,0,6.609,10.57,-0.67,10.59121334,17.819,4.33,18.33754785,6.609,0,6.609,11.21,4.33,12.01719601
14/12/2019 12:00,17.253,0.57,17.26241319,6.573,0,6.573,10.68,0.57,10.69519986,17.623,3.32,17.93300112,6.573,0,6.573,11.05,3.32,11.53797643
14/12/2019 12:30,17.1685,1.63,17.24570359,6.7885,0,6.7885,10.38,1.63,10.50720229,17.1185,1.63,17.19592807,6.7885,0,6.7885,10.33,1.63,10.45781048
14/12/2019 13:00,17.293,1.63,17.36965023,5.983,0,5.983,11.31,1.63,11.42685434,17.243,1.63,17.31987151,5.983,0,5.983,11.26,1.63,11.37736789
14/12/2019 13:30,16.9075,1.52,16.97568721,6.2075,0,6.2075,10.7,1.52,10.80742337,16.8475,1.52,16.91592907,6.2075,0,6.2075,10.64,1.52,10.74802307
14/12/2019 14:00,16.273,1.23,16.31941877,5.883,0,5.883,10.39,1.23,10.46255227,16.213,1.22,16.25883664,5.883,0,5.883,10.33,1.22,10.40179311
14/12/2019 14:30,16.5955,1.23,16.64101921,4.2255,0,4.2255,12.37,1.23,12.43100157,16.5155,1.22,16.5604994,4.2255,0,4.2255,12.29,1.22,12.35040485
14/12/2019 15:00,17.2625,1.23,17.30626494,2.5825,0,2.5825,14.68,1.23,14.73143917,17.1725,1.22,17.21578219,2.5825,0,2.5825,14.59,1.22,14.64091869
14/12/2019 15:30,17.647,1.23,17.68981371,2.017,0,2.017,15.63,1.23,15.67832261,17.557,1.22,17.59933661,2.017,0,2.017,15.54,1.22,15.58781575
14/12/2019 16:00,18.0515,1.23,18.09335658,1.7815,0,1.7815,16.27,1.23,16.31642731,17.9515,1.22,17.99290839,1.7815,0,1.7815,16.17,1.22,16.21595819
14/12/2019 16:30,19.46,1.13,19.49278071,1.64,0,1.64,17.82,1.13,17.85579178,19.55,2.23,19.67677311,1.64,0,1.64,17.91,2.23,18.04829632
14/12/2019 17:00,21.439,2.08,21.5396639,1.659,0,1.659,19.78,2.08,19.88906232,21.329,2.09,21.43115352,1.659,0,1.659,19.67,2.09,19.78072294
14/12/2019 17:30,22.127,2.19,22.23511253,1.657,0,1.657,20.47,2.19,20.58681617,22.007,2.19,22.11569915,1.657,0,1.657,20.35,2.19,20.46750107
14/12/2019 18:00,22.2415,2.19,22.34905864,1.6615,0,1.6615,20.58,2.19,20.6961953,22.1215,2.19,22.22963927,1.6615,0,1.6615,20.46,2.19,20.57687294
14/12/2019 18:30,22.077,2.19,22.18535618,1.657,0,1.657,20.42,2.19,20.53710057,21.957,2.19,22.06594546,1.657,0,1.657,20.3,2.19,20.41778881
14/12/2019 19:00,21.55,2.09,21.65111083,1.67,0,1.67,19.88,2.09,19.98955978,21.43,2.1,21.53264731,1.67,0,1.67,19.76,2.1,19.87127575
14/12/2019 19:30,20.29,1.78,20.36792822,1.67,0,1.67,18.62,1.78,18.70488706,20.17,1.78,20.24839006,1.67,0,1.67,18.5,1.78,18.58543516
14/12/2019 20:00,19.3405,1.58,19.40493082,1.6905,0,1.6905,17.65,1.58,17.72057843,19.2305,1.59,19.29611956,1.6905,0,1.6905,17.54,1.59,17.61191926
14/12/2019 20:30,18.7295,1.58,18.79602538,1.6895,0,1.6895,17.04,1.58,17.1130944,18.6395,1.59,18.70719274,1.6895,0,1.6895,16.95,1.59,17.02441188
14/12/2019 21:00,17.6625,-0.54,17.67075285,1.6925,0,1.6925,15.97,-0.54,15.97912701,18.2025,3.31,18.50100284,1.6925,0,1.6925,16.51,3.31,16.83853319
14/12/2019 21:30,16.742,-1.36,16.7971475,1.702,0,1.702,15.04,-1.36,15.10136418,17.462,3.52,17.81324911,1.702,0,1.702,15.76,3.52,16.14831261
14/12/2019 22:00,16.11,-1.42,16.17246116,1.7,0,1.7,14.41,-1.42,14.47979627,16.81,3.52,17.17458879,1.7,0,1.7,15.11,3.52,15.51458991
14/12/2019 22:30,15.6295,-0.53,15.63848363,1.6995,0,1.6995,13.93,-0.53,13.94007891,16.0595,2.69,16.28323187,1.6995,0,1.6995,14.36,2.69,14.60978097
14/12/2019 23:00,15.0055,0.87,15.03069959,1.7155,0,1.7155,13.29,0.87,13.31844586,14.9455,0.87,14.97080059,1.7155,0,1.7155,13.23,0.87,13.25857458
14/12/2019 23:30,14.729,0.77,14.74911323,1.689,0,1.689,13.04,0.77,13.06271411,14.649,0.78,14.66975122,1.689,0,1.689,12.96,0.78,12.98345101
15/12/2019 00:00,14.743,0.77,14.76309415,1.703,0,1.703,13.04,0.77,13.06271411,14.663,0.78,14.68373144,1.703,0,1.703,12.96,0.78,12.98345101
15/12/2019 00:30,17.2385,0.98,17.26633378,1.6785,0,1.6785,15.56,0.98,15.59083064,17.1585,0.98,17.18646334,1.6785,0,1.6785,15.48,0.98,15.51098965
15/12/2019 01:00,17.568,0.98,17.59531256,1.698,0,1.698,15.87,0.98,15.90022956,17.478,0.98,17.50545298,1.698,0,1.698,15.78,0.98,15.81040164
15/12/2019 01:30,17.2365,0.86,17.25794114,1.6865,0,1.6865,15.55,0.86,15.57376319,17.1565,0.87,17.17854453,1.6865,0,1.6865,15.47,0.87,15.49444417
15/12/2019 02:00,16.927,0.86,16.94883267,1.687,0,1.687,15.24,0.86,15.26424581,16.827,0.87,16.84947563,1.687,0,1.687,15.14,0.87,15.1649761
15/12/2019 02:30,16.969,0.86,16.9907787,1.659,0,1.659,15.31,0.86,15.33413512,16.889,0.87,16.91139323,1.659,0,1.659,15.23,0.87,15.25482874
15/12/2019 03:00,16.541,0.73,16.55710062,1.671,0,1.671,14.87,0.73,14.88790784,16.441,0.73,16.45719846,1.671,0,1.671,14.77,0.73,14.78802894
15/12/2019 03:30,15.8235,0.73,15.84032993,1.6535,0,1.6535,14.17,0.73,14.18879135,15.7335,0.73,15.7504261,1.6535,0,1.6535,14.08,0.73,14.09891131
15/12/2019 04:00,15.192,0.68,15.20721092,1.662,0,1.662,13.53,0.68,13.54707718,15.102,0.68,15.11730148,1.662,0,1.662,13.44,0.68,13.45719139
15/12/2019 04:30,14.538,0.68,14.55389446,1.648,0,1.648,12.89,0.68,12.90792392,14.448,0.68,14.46399336,1.648,0,1.648,12.8,0.68,12.81804977
15/12/2019 05:00,14.2055,0.68,14.22176607,1.6555,0,1.6555,12.55,0.68,12.56840881,14.1255,0.68,14.14185809,1.6555,0,1.6555,12.47,0.68,12.48852673
15/12/2019 05:30,14.3965,0.68,14.41255051,1.6465,0,1.6465,12.75,0.68,12.76812046,14.3165,0.68,14.3326401,1.6465,0,1.6465,12.67,0.68,12.68823471
15/12/2019 06:00,14.492,0.75,14.51139428,1.662,0,1.662,12.83,0.75,12.85190258,14.422,0.76,14.44201108,1.662,0,1.662,12.76,0.76,12.78261319
15/12/2019 06:30,14.797,0.83,14.82026009,1.647,0,1.647,13.15,0.83,13.17616788,14.717,0.83,14.74038632,1.647,0,1.647,13.07,0.83,13.09632773
15/12/2019 07:00,15.1025,0.99,15.13491349,1.6525,0,1.6525,13.45,0.99,13.48638573,15.0225,0.98,15.05443145,1.6525,0,1.6525,13.37,0.98,13.40586812
15/12/2019 07:30,14.8715,1.04,14.90782051,1.6415,0,1.6415,13.23,1.04,13.27081384,14.7715,1.04,14.80806578,1.6415,0,1.6415,13.13,1.04,13.17112372
15/12/2019 08:00,15.398,1.19,15.44391479,1.628,0,1.628,13.77,1.19,13.8213241,15.318,1.19,15.36415387,1.628,0,1.628,13.69,1.19,13.7416229
15/12/2019 08:30,16.4075,1.3,16.45892026,1.6475,0,1.6475,14.76,1.3,14.81713873,16.3175,1.3,16.36920298,1.6475,0,1.6475,14.67,1.3,14.72748791
15/12/2019 09:00,17.016,1.09,17.05087552,1.926,0,1.926,15.09,1.09,15.12931591,16.926,1.1,16.96170616,1.926,0,1.926,15,1.1,15.04027925
15/12/2019 09:30,17.192,1.09,17.22651921,2.972,0,2.972,14.22,1.09,14.26171448,17.112,1.1,17.14731886,2.972,0,2.972,14.14,1.1,14.18272188
15/12/2019 10:00,17.3775,1.33,17.42832196,4.6175,0,4.6175,12.76,1.33,12.82912702,17.3175,1.33,17.36849752,4.6175,0,4.6175,12.7,1.33,12.76945183
15/12/2019 10:30,17.513,1.33,17.56342988,4.643,0,4.643,12.87,1.33,12.93853933,17.443,1.33,17.49363167,4.643,0,4.643,12.8,1.33,12.86891215
15/12/2019 11:00,17.597,1.33,17.64718983,4.427,0,4.427,13.17,1.33,13.23698606,17.527,1.33,17.57738971,4.427,0,4.427,13.1,1.33,13.16734218
15/12/2019 11:30,16.7455,1.4,16.80392128,7.3155,0,7.3155,9.43,1.4,9.533357226,16.6955,1.4,16.75409563,7.3155,0,7.3155,9.38,1.4,9.48390215
15/12/2019 12:00,17.085,1.45,17.14642018,6.225,0,6.225,10.86,1.45,10.95637257,17.025,1.45,17.08663586,6.225,0,6.225,10.8,1.45,10.89690323
15/12/2019 12:30,18.167,1.38,18.21933832,4.227,0,4.227,13.94,1.38,14.00814049,18.087,1.38,18.13956915,4.227,0,4.227,13.86,1.38,13.92853187
15/12/2019 13:00,17.925,1.38,17.97804286,4.685,0,4.685,13.24,1.38,13.31172416,17.855,1.38,17.90825019,4.685,0,4.685,13.17,1.38,13.24210331
15/12/2019 13:30,17.042,1.26,17.08851556,5.422,0,5.422,11.62,1.26,11.68811362,16.982,1.26,17.02867946,5.422,0,5.422,11.56,1.26,11.62846507
15/12/2019 14:00,17.2035,1.33,17.25483446,4.3035,0,4.3035,12.9,1.33,12.96838078,17.1335,1.32,17.18427253,4.3035,0,4.3035,12.83,1.32,12.89772461
15/12/2019 14:30,18.342,1.33,18.39015671,2.022,0,2.022,16.32,1.33,16.37410456,18.242,1.32,18.28969557,2.022,0,2.022,16.22,1.32,16.27362283
15/12/2019 15:00,17.332,1.13,17.36879743,3.432,0,3.432,13.9,1.13,13.94585602,17.262,1.13,17.29894633,3.432,0,3.432,13.83,1.13,13.87608734
15/12/2019 15:30,17.7075,1.22,17.74947763,2.2175,0,2.2175,15.49,1.22,15.53796962,17.6175,1.22,17.65969157,2.2175,0,2.2175,15.4,1.22,15.44824909
15/12/2019 16:00,18.6095,0.91,18.6317361,1.7795,0,1.7795,16.83,0.91,16.85458395,18.6595,1.81,18.74708085,1.7795,0,1.7795,16.88,1.81,16.97676353
15/12/2019 16:30,20.2835,1,20.30813562,1.6335,0,1.6335,18.65,1,18.67679041,20.4435,2.5,20.59579307,1.6335,0,1.6335,18.81,2.5,18.97540777
15/12/2019 17:00,21.7625,1.99,21.85329509,1.6525,0,1.6525,20.11,1.99,20.2082211,21.6425,2,21.73471431,1.6525,0,1.6525,19.99,2,20.08980089
15/12/2019 17:30,22.511,2.19,22.61727705,1.631,0,1.631,20.88,2.19,20.994535,22.401,2.2,22.50877165,1.631,0,1.631,20.77,2.2,20.88618922
15/12/2019 18:00,22.7155,2.3,22.8316434,1.6455,0,1.6455,21.07,2.3,21.19516218,22.6055,2.31,22.72322007,1.6455,0,1.6455,20.96,2.31,21.08690826
15/12/2019 18:30,22.459,2.18,22.56455364,1.659,0,1.659,20.8,2.18,20.91392837,22.349,2.19,22.45604375,1.659,0,1.659,20.69,2.19,20.80558098
15/12/2019 19:00,21.739,1.99,21.82989283,1.659,0,1.659,20.08,1.99,20.17836713,21.629,1.99,21.72035315,1.659,0,1.659,19.97,1.99,20.0689063
15/12/2019 19:30,20.9575,1.87,21.04076297,1.6375,0,1.6375,19.32,1.87,19.41028851,20.8575,1.88,20.94205592,1.6375,0,1.6375,19.22,1.88,19.31172701
15/12/2019 20:00,19.9955,1.6,20.05941226,1.6455,0,1.6455,18.35,1.6,18.41962269,19.8855,1.61,19.95056917,1.6455,0,1.6455,18.24,1.61,18.31091751
15/12/2019 20:30,19.3265,1.49,19.38385158,1.6365,0,1.6365,17.69,1.49,17.75263924,19.2265,1.5,19.28492422,1.6365,0,1.6365,17.59,1.5,17.65384094
15/12/2019 21:00,18.588,1.49,18.64762301,1.638,0,1.638,16.95,1.49,17.01536365,18.478,1.5,18.53878324,1.638,0,1.638,16.84,1.5,16.90667324
15/12/2019 21:30,17.235,-0.82,17.25449579,1.635,0,1.635,15.6,-0.82,15.62153642,17.775,3.05,18.03477544,1.635,0,1.635,16.14,3.05,16.42565372
15/12/2019 22:00,16.48,0.29,16.48255138,1.64,0,1.64,14.84,0.29,14.84283329,16.63,1.76,16.72287356,1.64,0,1.64,14.99,1.76,15.09296856
15/12/2019 22:30,15.6755,1.03,15.70930298,1.6155,0,1.6155,14.06,1.03,14.09767711,15.5955,1.04,15.6301382,1.6155,0,1.6155,13.98,1.04,14.01863046
15/12/2019 23:00,14.564,0.78,14.58487216,1.614,0,1.614,12.95,0.78,12.97346908,14.494,0.79,14.51551363,1.614,0,1.614,12.88,0.79,12.90420474
15/12/2019 23:30,14.151,0.68,14.16732865,1.631,0,1.631,12.52,0.68,12.53845286,14.081,0.68,14.09740973,1.631,0,1.631,12.45,0.68,12.46855645
16/12/2019 00:00,14.0775,0.73,14.09641466,1.6475,0,1.6475,12.43,0.73,12.45141759,14.0075,0.68,14.02399573,1.6475,0,1.6475,12.36,0.68,12.37869137
16/12/2019 00:30,16.637,0.9,16.66132555,1.627,0,1.627,15.01,0.9,15.0369578,16.547,0.89,16.57091757,1.627,0,1.627,14.92,0.89,14.94652133
16/12/2019 01:00,17.238,0.79,17.25609295,1.638,0,1.638,15.6,0.79,15.6199904,17.158,0.8,17.17664007,1.638,0,1.638,15.52,0.8,15.54060488
16/12/2019 01:30,17.0315,0.68,17.04506944,1.6215,0,1.6215,15.41,0.68,15.42499595,16.9415,0.68,16.95514147,1.6215,0,1.6215,15.32,0.68,15.33508396
16/12/2019 02:00,16.7695,0.82,16.78953633,1.6395,0,1.6395,15.13,0.82,15.15220446,16.6795,0.81,16.69915627,1.6395,0,1.6395,15.04,0.81,15.06179604
16/12/2019 02:30,16.881,0.82,16.90090415,1.621,0,1.621,15.26,0.82,15.28201557,16.801,0.81,16.82051429,1.621,0,1.621,15.18,0.81,15.20159531
16/12/2019 03:00,16.5025,0.73,16.51863815,1.6425,0,1.6425,14.86,0.73,14.87791988,16.4125,0.73,16.42872656,1.6425,0,1.6425,14.77,0.73,14.78802894
16/12/2019 03:30,15.8715,0.68,15.88606031,1.6315,0,1.6315,14.24,0.68,14.25622671,15.7815,0.68,15.79614327,1.6315,0,1.6315,14.15,0.68,14.1663298
16/12/2019 04:00,15.667,0.68,15.68175019,1.637,0,1.637,14.03,0.68,14.04646931,15.587,0.68,15.60182582,1.637,0,1.637,13.95,0.68,13.96656364
16/12/2019 04:30,15.4945,0.68,15.50941425,1.6245,0,1.6245,13.87,0.68,13.88665907,15.4045,0.68,15.4195013,1.6245,0,1.6245,13.78,0.68,13.79676774
16/12/2019 05:00,15.3255,0.68,15.34057855,1.6355,0,1.6355,13.69,0.68,13.70687784,15.2255,0.68,15.24067749,1.6355,0,1.6355,13.59,0.68,13.60700187
16/12/2019 05:30,15.517,0.8,15.53760886,1.627,0,1.627,13.89,0.8,13.91301908,15.427,0.79,15.44721428,1.627,0,1.627,13.8,0.79,13.82259382
16/12/2019 06:00,16.3675,1.06,16.4017882,1.6375,0,1.6375,14.73,1.06,14.7680906,16.2675,1.05,16.30135136,1.6375,0,1.6375,14.63,1.05,14.66763103
16/12/2019 06:30,18.221,1.71,18.30106393,1.631,0,1.631,16.59,1.71,16.67789555,18.111,1.7,18.19061079,1.631,0,1.631,16.48,1.7,16.56745002
16/12/2019 07:00,20.2245,2.67,20.39998285,1.5845,0,1.5845,18.64,2.67,18.83025491,20.1745,2.87,20.37761886,1.5845,0,1.5845,18.59,2.87,18.81023657
16/12/2019 07:30,21.5465,3.33,21.80230635,1.4365,0,1.4365,20.11,3.33,20.38384164,21.4165,3.32,21.67230657,1.4365,0,1.4365,19.98,3.32,20.25395764
16/12/2019 08:00,23.132,3.81,23.44366703,1.432,0,1.432,21.7,3.81,22.03193364,23.082,4.3,23.4791125,1.432,0,1.432,21.65,4.3,22.07289061
16/12/2019 08:30,23.0465,4.26,23.43691025,1.2065,0,1.2065,21.84,4.26,22.25158871,22.8565,4.3,23.25746315,1.2065,0,1.2065,21.65,4.3,22.07289061
16/12/2019 09:00,22.9135,4.05,23.26866954,1.3735,0,1.3735,21.54,4.05,21.91743826,22.7835,4.04,23.13891683,1.3735,0,1.3735,21.41,4.04,21.78783376
16/12/2019 09:30,22.894,4.05,23.24946743,1.744,0,1.744,21.15,4.05,21.53427501,22.754,4.04,23.10987053,1.744,0,1.744,21.01,4.04,21.39489892
16/12/2019 10:00,22.7355,3.92,23.07096357,2.3055,0,2.3055,20.43,3.92,20.80267531,22.6055,3.91,22.941158,2.3055,0,2.3055,20.3,3.91,20.67312507
16/12/2019 10:30,22.59,3.92,22.92759255,2.4,0,2.4,20.19,3.92,20.56702458,22.47,3.91,22.80765222,2.4,0,2.4,20.07,3.91,20.44732256
16/12/2019 11:00,22.2465,4.1,22.6211574,2.2065,0,2.2065,20.04,4.1,20.45511183,22.1265,4.1,22.50315538,2.2065,0,2.2065,19.92,4.1,20.33756131
16/12/2019 11:30,21.1,3.22,21.34428261,3.87,0,3.87,17.23,3.22,17.52829997,21.27,4.9,21.82711387,3.87,0,3.87,17.4,4.9,18.07678069
16/12/2019 12:00,20.487,3.87,20.84931819,4.727,0,4.727,15.76,3.87,16.22820076,20.397,3.86,20.75902717,4.727,0,4.727,15.67,3.86,16.1384169
16/12/2019 12:30,20.903,3.66,21.22100396,4.393,0,4.393,16.51,3.66,16.91081607,20.813,3.65,21.13062869,4.393,0,4.393,16.42,3.65,16.82078773
16/12/2019 13:00,20.719,3.41,20.99773943,5.249,0,5.249,15.47,3.41,15.84136989,20.629,3.4,20.90731071,5.249,0,5.249,15.38,3.4,15.7513301
16/12/2019 13:30,21.0995,3.8,21.43895754,4.0995,0,4.0995,17,3.8,17.41952927,20.9995,3.8,21.34054826,4.0995,0,4.0995,16.9,3.8,17.32195139
16/12/2019 14:00,20.877,4,21.25674314,3.377,0,3.377,17.5,4,17.95132307,20.757,3.99,21.13700899,3.377,0,3.377,17.38,3.99,17.8321199
16/12/2019 14:30,20.685,3.72,21.01684146,2.355,0,2.355,18.33,3.72,18.70367076,20.565,3.71,20.89696928,2.355,0,2.355,18.21,3.71,18.58408459
16/12/2019 15:00,20.689,3.39,20.96489497,1.759,0,1.759,18.93,3.39,19.23114661,20.569,3.38,20.84485934,1.759,0,1.759,18.81,3.38,19.11126631
16/12/2019 15:30,21.099,3.48,21.38406418,1.649,0,1.649,19.45,3.48,19.75886889,20.969,3.47,21.25417279,1.649,0,1.649,19.32,3.47,19.62914415
16/12/2019 16:00,21.731,3.41,21.99691935,1.561,0,1.561,20.17,3.41,20.45622155,21.601,3.4,21.86694311,1.561,0,1.561,20.04,3.4,20.32637695
16/12/2019 16:30,22.907,3.41,23.15942031,1.547,0,1.547,21.36,3.41,21.63048081,22.777,3.4,23.02936667,1.547,0,1.547,21.23,3.4,21.50053255
16/12/2019 17:00,24.064,3.35,24.29606133,1.824,0,1.824,22.24,3.35,22.49088927,23.944,3.4,24.18419186,1.824,0,1.824,22.12,3.4,22.37977659
16/12/2019 17:30,24.893,3.44,25.12956524,1.513,0,1.513,23.38,3.44,23.63171598,24.753,3.4,24.98541593,1.513,0,1.513,23.24,3.4,23.48739236
16/12/2019 18:00,24.7655,3.07,24.95505741,1.5155,0,1.5155,23.25,3.07,23.45181016,24.6355,3.07,24.82605003,1.5155,0,1.5155,23.12,3.07,23.32293506
16/12/2019 18:30,24.3265,2.77,24.4836987,1.6065,0,1.6065,22.72,2.77,22.88823497,24.2065,2.77,24.36447295,1.6065,0,1.6065,22.6,2.77,22.76912163
16/12/2019 19:00,23.9695,2.84,24.13716077,1.6895,0,1.6895,22.28,2.84,22.46027604,23.8395,2.84,24.00806865,1.6895,0,1.6895,22.15,2.84,22.33132553
16/12/2019 19:30,23.314,2.75,23.4756277,1.694,0,1.694,21.62,2.75,21.79419418,23.194,2.75,23.35645812,1.694,0,1.694,21.5,2.75,21.67515859
16/12/2019 20:00,22.364,2.43,22.4956306,1.704,0,1.704,20.66,2.43,20.80241573,22.254,2.43,22.3862774,1.704,0,1.704,20.55,2.43,20.69317279
16/12/2019 20:30,21.2485,2.03,21.34524894,1.6985,0,1.6985,19.55,2.03,19.65511129,21.1185,2.04,21.21680094,1.6985,0,1.6985,19.42,2.04,19.52685331
16/12/2019 21:00,20.394,1.89,20.48138999,1.704,0,1.704,18.69,1.89,18.78531874,20.284,1.89,20.37186187,1.704,0,1.704,18.58,1.89,18.67588017
16/12/2019 21:30,19.7315,1.82,19.81525908,1.7015,0,1.7015,18.03,1.82,18.1216252,19.6315,1.82,19.71568392,1.7015,0,1.7015,17.93,1.82,18.02213361
16/12/2019 22:00,18.353,1.44,18.40940545,1.703,0,1.703,16.65,1.44,16.71215426,18.263,1.45,18.32047131,1.703,0,1.703,16.56,1.45,16.62336007
16/12/2019 22:30,16.9195,1.16,16.95921815,1.6895,0,1.6895,15.23,1.16,15.27411209,16.8295,1.17,16.87012064,1.6895,0,1.6895,15.14,1.17,15.18514076
16/12/2019 23:00,15.391,-0.24,15.39287111,1.701,0,1.701,13.69,-0.24,13.69210356,15.691,2.21,15.84586952,1.701,0,1.701,13.99,2.21,14.16348121
16/12/2019 23:30,15.3725,0.95,15.40182639,1.6825,0,1.6825,13.69,0.95,13.72292243,15.3425,0.95,15.37188363,1.6825,0,1.6825,13.66,0.95,13.69299456
17/12/2019 00:00,15.1155,0.84,15.13882229,1.7055,0,1.7055,13.41,0.84,13.43628297,15.0455,0.84,15.06893063,1.7055,0,1.7055,13.34,0.84,13.36642061
17/12/2019 00:30,17.3695,0.84,17.3897996,1.6895,0,1.6895,15.68,0.84,15.70248388,17.2695,0.84,17.28991701,1.6895,0,1.6895,15.58,0.84,15.60262798
17/12/2019 01:00,17.8235,0.9,17.84620834,1.7135,0,1.7135,16.11,0.9,16.13512008,17.7335,0.9,17.75632344,1.7135,0,1.7135,16.02,0.9,16.04526098
17/12/2019 01:30,17.5905,0.9,17.61350874,1.6805,0,1.6805,15.91,0.9,15.93543536,17.5005,0.9,17.52362691,1.6805,0,1.6805,15.82,0.9,15.84557983
17/12/2019 02:00,17.294,0.83,17.31390586,1.704,0,1.704,15.59,0.83,15.61207866,17.204,0.83,17.22400987,1.704,0,1.704,15.5,0.83,15.52220667
17/12/2019 02:30,17.2725,0.83,17.29243061,1.6825,0,1.6825,15.59,0.83,15.61207866,17.1825,0.83,17.20253488,1.6825,0,1.6825,15.5,0.83,15.52220667
17/12/2019 03:00,16.87,0.83,16.89040556,1.71,0,1.71,15.16,0.83,15.18270398,16.78,0.83,16.80051487,1.71,0,1.71,15.07,0.83,15.09283936
17/12/2019 03:30,16.387,0.75,16.40415402,1.697,0,1.697,14.69,0.75,14.70913322,16.297,0.76,16.31471143,1.697,0,1.697,14.6,0.76,14.61976744
17/12/2019 04:00,15.811,0.68,15.82561598,1.701,0,1.701,14.11,0.68,14.12637604,15.721,0.68,15.73569957,1.701,0,1.701,14.02,0.68,14.03648104
17/12/2019 04:30,15.38,0.68,15.39502517,1.64,0,1.64,13.74,0.68,13.75681649,15.3,0.68,15.31510366,1.64,0,1.64,13.66,0.68,13.67691486
17/12/2019 05:00,15.2195,0.68,15.23468346,1.6595,0,1.6595,13.56,0.68,13.57703944,15.1395,0.68,15.15476362,1.6595,0,1.6595,13.48,0.68,13.49714044
17/12/2019 05:30,15.7015,0.95,15.73021304,1.6415,0,1.6415,14.06,0.95,14.09205805,15.6215,0.95,15.65035981,1.6415,0,1.6415,13.98,0.95,14.01224108
17/12/2019 06:00,16.381,1.11,16.41856452,1.651,0,1.651,14.73,1.11,14.7717636,16.301,1.11,16.33874845,1.651,0,1.651,14.65,1.11,14.69199102
17/12/2019 06:30,17.9395,1.62,18.01249734,1.6395,0,1.6395,16.3,1.62,16.38030525,17.8995,1.85,17.99484927,1.6395,0,1.6395,16.26,1.85,16.36490452
17/12/2019 07:00,20.078,2.42,20.22331536,1.638,0,1.638,18.44,2.42,18.59811818,19.948,2.42,20.0942555,1.638,0,1.638,18.31,2.42,18.46923117
17/12/2019 07:30,21.702,3.29,21.94996364,1.632,0,1.632,20.07,3.29,20.33787108,21.572,3.28,21.81993547,1.632,0,1.632,19.94,3.28,20.20796873
17/12/2019 08:00,22.7635,3.92,23.09855693,1.6235,0,1.6235,21.14,3.92,21.50037209,22.6235,3.91,22.95889484,1.6235,0,1.6235,21,3.91,21.3609012
17/12/2019 08:30,23.0345,4.07,23.39130373,1.5545,0,1.5545,21.48,4.07,21.86218882,22.8945,4.06,23.25170381,1.5545,0,1.5545,21.34,4.06,21.72278067
17/12/2019 09:00,22.82,4.21,23.20509642,1.57,0,1.57,21.25,4.21,21.6630238,22.68,4.2,23.06561077,1.57,0,1.57,21.11,4.2,21.52375664
17/12/2019 09:30,22.652,4.21,23.0399046,1.882,0,1.882,20.77,4.21,21.19238071,22.532,4.2,22.92010087,1.882,0,1.882,20.65,4.2,21.07279051
17/12/2019 10:00,22.3765,4.05,22.74005832,2.2965,0,2.2965,20.08,4.05,20.48435745,22.2565,4.05,22.62198692,2.2965,0,2.2965,19.96,4.05,20.36674004
17/12/2019 10:30,22.225,4.05,22.59099655,2.745,0,2.745,19.48,4.05,19.89655498,22.105,4.05,22.47295096,2.745,0,2.745,19.36,4.05,19.77908239
17/12/2019 11:00,22.3895,4.25,22.78930035,2.9795,0,2.9795,19.41,4.25,19.86984147,22.2695,4.25,22.67141659,2.9795,0,2.9795,19.29,4.25,19.75263527
17/12/2019 11:30,22.118,4.17,22.50766145,2.998,0,2.998,19.12,4.17,19.56944813,22.008,4.17,22.39957509,2.998,0,2.998,19.01,4.17,19.46198859
17/12/2019 12:00,21.761,3.89,22.10595442,3.181,0,3.181,18.58,3.89,18.98284752,21.661,3.89,22.00752192,3.181,0,3.181,18.48,3.89,18.8849808
17/12/2019 12:30,21.765,3.64,22.06727951,3.095,0,3.095,18.67,3.64,19.02152728,21.665,3.64,21.96865551,3.095,0,3.095,18.57,3.64,18.923385
17/12/2019 13:00,22.1075,3.88,22.44539945,3.4375,0,3.4375,18.67,3.88,19.06890925,22.0075,3.88,22.34691156,3.4375,0,3.4375,18.57,3.88,18.9710121
