Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/12/2019 13:30,21.8235,3.69,22.13326122,3.9335,0,3.9335,17.89,3.69,18.26658698,21.7235,3.69,22.03466706,3.9335,0,3.9335,17.79,3.69,18.16865983
17/12/2019 14:00,21.5725,3.82,21.90810709,4.1025,0,4.1025,17.47,3.82,17.88276545,21.4725,3.81,21.80789665,4.1025,0,4.1025,17.37,3.81,17.78294126
17/12/2019 14:30,21.449,3.82,21.78650961,3.399,0,3.399,18.05,3.82,18.44979404,21.339,3.81,21.67646237,3.399,0,3.399,17.94,3.81,18.34011178
17/12/2019 15:00,21.908,3.91,22.25418082,2.648,0,2.648,19.26,3.91,19.6528802,21.788,3.9,22.13429339,2.648,0,2.648,19.14,3.9,19.53329465
17/12/2019 15:30,21.836,3.76,22.1573576,2.046,0,2.046,19.79,3.76,20.14402393,21.706,3.76,22.0292541,2.046,0,2.046,19.66,3.76,20.01632334
17/12/2019 16:00,22.476,3.65,22.77044303,1.736,0,1.736,20.74,3.65,21.05872978,22.346,3.64,22.64052376,1.736,0,1.736,20.61,3.64,20.92896796
17/12/2019 16:30,23.8835,3.79,24.18234216,1.6235,0,1.6235,22.26,3.79,22.58033879,23.7435,3.79,24.04408227,1.6235,0,1.6235,22.12,3.79,22.44233722
17/12/2019 17:00,25.0275,1.9,25.09951705,1.6275,0,1.6275,23.4,1.9,23.47701003,25.7075,5.96,26.38933793,1.6275,0,1.6275,24.08,5.96,24.80661202
17/12/2019 17:30,24.312,0.78,24.32450912,1.622,0,1.622,22.69,0.78,22.70340283,25.152,5.66,25.78097562,1.622,0,1.622,23.53,5.66,24.20116733
17/12/2019 18:00,23.978,0.69,23.9879258,1.628,0,1.628,22.35,0.69,22.36064847,24.808,5.34,25.37621847,1.628,0,1.628,23.18,5.34,23.78713938
17/12/2019 18:30,23.9725,0.69,23.98242807,1.6225,0,1.6225,22.35,0.69,22.36064847,24.8025,5.34,25.37084165,1.6225,0,1.6225,23.18,5.34,23.78713938
17/12/2019 19:00,23.816,0.69,23.82599328,1.626,0,1.626,22.19,0.69,22.20072521,24.636,5.25,25.18918411,1.626,0,1.626,23.01,5.25,23.60132623
17/12/2019 19:30,23.2845,0.75,23.29657572,1.5745,0,1.5745,21.71,0.75,21.722951,24.1045,5.18,24.65480319,1.5745,0,1.5745,22.53,5.18,23.11781348
17/12/2019 20:00,22.663,0.68,22.67319936,1.593,0,1.593,21.07,0.68,21.08097009,23.473,5.02,24.00379405,1.593,0,1.593,21.88,5.02,22.44849215
17/12/2019 20:30,21.86,2.07,21.95778905,1.57,0,1.57,20.29,2.07,20.39531809,22.06,2.98,22.26036837,1.57,0,1.57,20.49,2.98,20.70556688
17/12/2019 21:00,21.0845,1.91,21.17083466,1.5945,0,1.5945,19.49,1.91,19.58336539,20.9745,1.92,21.06219481,1.5945,0,1.5945,19.38,1.92,19.47487612
17/12/2019 21:30,20.0715,1.69,20.14252249,1.5715,0,1.5715,18.5,1.69,18.57703152,19.9515,1.69,20.02294814,1.5715,0,1.5715,18.38,1.69,18.45753234
17/12/2019 22:00,18.6415,0.59,18.65083436,1.5915,0,1.5915,17.05,0.59,17.06020516,18.8115,2.27,18.94796644,1.5915,0,1.5915,17.22,2.27,17.36897521
17/12/2019 22:30,17.0795,0.31,17.08231308,1.5595,0,1.5595,15.52,0.31,15.5230957,17.2395,1.85,17.33847918,1.5595,0,1.5595,15.68,1.85,15.78875866
17/12/2019 23:00,16.057,0.99,16.08749045,1.577,0,1.577,14.48,0.99,14.51380377,15.987,1,16.01824488,1.577,0,1.577,14.41,1,14.44465645
17/12/2019 23:30,15.81,0.9,15.83559598,1.55,0,1.55,14.26,0.9,14.2883729,15.72,0.91,15.74631703,1.55,0,1.55,14.17,0.91,14.19919012
18/12/2019 00:00,15.573,0.9,15.59898487,1.573,0,1.573,14,0.9,14.02889875,15.483,0.91,15.50971918,1.573,0,1.573,13.91,0.91,13.93973457
18/12/2019 00:30,17.874,0.96,17.8997619,1.554,0,1.554,16.32,0.96,16.34821091,17.774,0.96,17.79990663,1.554,0,1.554,16.22,0.96,16.24838454
18/12/2019 01:00,18.1895,0.87,18.21029407,1.5895,0,1.5895,16.6,0.87,16.62278256,18.0895,0.87,18.11040889,1.5895,0,1.5895,16.5,0.87,16.52292044
18/12/2019 01:30,17.876,0.72,17.89049401,1.576,0,1.576,16.3,0.72,16.31589409,17.776,0.73,17.790983,1.576,0,1.576,16.2,0.73,16.21643919
18/12/2019 02:00,17.5695,0.8,17.58770395,1.5895,0,1.5895,15.98,0.8,16.0000125,17.4695,0.8,17.48780805,1.5895,0,1.5895,15.88,0.8,15.90013836
18/12/2019 02:30,17.7815,0.85,17.80180447,1.5715,0,1.5715,16.21,0.85,16.23227033,17.6815,0.8,17.69958876,1.5715,0,1.5715,16.11,0.8,16.12985121
18/12/2019 03:00,17.5495,0.85,17.57007257,1.5895,0,1.5895,15.96,0.85,15.98261868,17.4395,0.8,17.45783951,1.5895,0,1.5895,15.85,0.8,15.87017643
18/12/2019 03:30,16.906,0.75,16.92262793,1.576,0,1.576,15.33,0.75,15.34833541,16.816,0.8,16.83501874,1.576,0,1.576,15.24,0.8,15.26098293
18/12/2019 04:00,16.4875,0.69,16.50193189,1.5975,0,1.5975,14.89,0.69,14.90597867,16.4075,0.69,16.4220022,1.5975,0,1.5975,14.81,0.69,14.82606489
18/12/2019 04:30,16.227,0.69,16.24166337,1.597,0,1.597,14.63,0.69,14.64626232,16.147,0.69,16.16173595,1.597,0,1.597,14.55,0.69,14.56635164
18/12/2019 05:00,16.0755,0.78,16.09441208,1.6055,0,1.6055,14.47,0.78,14.49100756,15.9955,0.78,16.01450656,1.6055,0,1.6055,14.39,0.78,14.41112418
18/12/2019 05:30,16.509,0.93,16.53517405,1.599,0,1.599,14.91,0.93,14.93897587,16.419,0.92,16.44475482,1.599,0,1.599,14.82,0.92,14.84852855
18/12/2019 06:00,17.23,1.05,17.26196397,1.6,0,1.6,15.63,1.05,15.66522901,17.13,1.05,17.16215021,1.6,0,1.6,15.53,1.05,15.56545534
18/12/2019 06:30,18.663,-0.47,18.66891719,1.603,0,1.603,17.06,-0.47,17.06647298,19.273,3.76,19.63634714,1.603,0,1.603,17.67,3.76,18.06561651
18/12/2019 07:00,21.036,2.79,21.22021197,1.616,0,1.616,19.42,2.79,19.61939092,21.126,3.23,21.37149447,1.616,0,1.616,19.51,3.23,19.77556573
18/12/2019 07:30,22.119,1.59,22.17607407,1.629,0,1.629,20.49,1.59,20.55159848,22.709,5.44,23.35149419,1.629,0,1.629,21.08,5.44,21.77062241
18/12/2019 08:00,23.004,2.36,23.12474034,1.614,0,1.614,21.39,2.36,21.51979786,23.444,5.44,24.06688048,1.614,0,1.614,21.83,5.44,22.49761098
18/12/2019 08:30,23.571,4.04,23.91471599,1.621,0,1.621,21.95,4.04,22.31869396,23.451,4.02,23.79306203,1.621,0,1.621,21.83,4.02,22.19705611
18/12/2019 09:00,23.446,4.04,23.79152194,1.896,0,1.896,21.55,4.04,21.92542132,23.306,4.07,23.65870952,1.896,0,1.896,21.41,4.07,21.79341644
18/12/2019 09:30,22.9875,3.81,23.30109989,1.8875,0,1.8875,21.1,3.81,21.44122431,22.8575,3.81,23.17285926,1.8875,0,1.8875,20.97,3.81,21.3133057
18/12/2019 10:00,22.8575,3.9,23.18782668,2.0875,0,2.0875,20.77,3.9,21.13298133,22.7275,3.89,23.05799983,2.0875,0,2.0875,20.64,3.89,21.00337354
18/12/2019 10:30,21.8255,1.34,21.86659668,2.6555,0,2.6555,19.17,1.34,19.21677652,22.5555,5.98,23.33475906,2.6555,0,2.6555,19.9,5.98,20.77908564
18/12/2019 11:00,21.6125,1.34,21.65400093,3.2225,0,3.2225,18.39,1.34,18.43875538,22.3925,6.32,23.26728296,3.2225,0,3.2225,19.17,6.32,20.18492755
18/12/2019 11:30,21.3595,1.2,21.3931821,4.0195,0,4.0195,17.34,1.2,17.3814729,22.1195,6.2,22.97198904,4.0195,0,4.0195,18.1,6.2,19.1324332
18/12/2019 12:00,21.0435,1.08,21.0711958,3.4135,0,3.4135,17.63,1.08,17.663049,21.8035,6.05,22.62730899,3.4135,0,3.4135,18.39,6.05,19.3596126
18/12/2019 12:30,21.2715,1.08,21.29889932,2.5215,0,2.5215,18.75,1.08,18.78107824,22.0615,6.05,22.87601981,2.5215,0,2.5215,19.54,6.05,20.45517294
18/12/2019 13:00,21.4145,0.97,21.4364575,2.3645,0,2.3645,19.05,0.97,19.07467955,22.1945,5.9,22.96531799,2.3645,0,2.3645,19.83,5.9,20.689101
18/12/2019 13:30,21.577,0.71,21.58867826,1.927,0,1.927,19.65,0.71,19.66282279,22.377,5.65,23.07926838,1.927,0,1.927,20.45,5.65,21.21614951
18/12/2019 14:00,21.389,0.78,21.40321754,1.929,0,1.929,19.46,0.78,19.47562579,22.169,5.75,22.90255577,1.929,0,1.929,20.24,5.75,21.0409149
18/12/2019 14:30,21.475,0.91,21.49427191,1.735,0,1.735,19.74,0.91,19.76096405,22.255,5.86,23.0135748,1.735,0,1.735,20.52,5.86,21.34033739
18/12/2019 15:00,21.7775,1.14,21.80731772,1.6275,0,1.6275,20.15,1.14,20.18222238,22.5675,6.08,23.37217269,1.6275,0,1.6275,20.94,6.08,21.80481598
18/12/2019 15:30,22.014,1.06,22.03950535,1.574,0,1.574,20.44,1.06,20.46746687,22.804,6.02,23.58522453,1.574,0,1.574,21.23,6.02,22.06701838
18/12/2019 16:00,22.2925,1.06,22.31768707,1.6225,0,1.6225,20.67,1.06,20.69716164,23.0725,6.02,23.84492936,1.6225,0,1.6225,21.45,6.02,22.27875445
18/12/2019 16:30,23.94,1.46,23.98447831,1.66,0,1.66,22.28,1.46,22.32778538,24.77,6.39,25.58094994,1.66,0,1.66,23.11,6.39,23.97715997
18/12/2019 17:00,25.115,1.51,25.16035224,1.655,0,1.655,23.46,1.51,23.50854525,25.975,6.45,26.76383988,1.655,0,1.655,24.32,6.45,25.16078099
18/12/2019 17:30,25.2965,1.36,25.33303204,1.6565,0,1.6565,23.64,1.36,23.67908782,26.1465,6.31,26.89712926,1.6565,0,1.6565,24.49,6.31,25.28984381
18/12/2019 18:00,25.023,1.04,25.04460279,1.663,0,1.663,23.36,1.04,23.38313922,25.863,5.98,26.54534176,1.663,0,1.663,24.2,5.98,24.92790404
18/12/2019 18:30,24.4785,0.74,24.48968277,1.6585,0,1.6585,22.82,0.74,22.83199509,25.3185,5.63,25.93691081,1.6585,0,1.6585,23.66,5.63,24.32061882
18/12/2019 19:00,23.7065,2.55,23.8432515,1.6665,0,1.6665,22.04,2.55,22.18702549,24.4165,5,24.92319145,1.6665,0,1.6665,22.75,5,23.29297104
18/12/2019 19:30,23.074,2.62,23.22227112,1.654,0,1.654,21.42,2.62,21.57963855,22.944,2.63,23.09424249,1.654,0,1.654,21.29,2.63,21.45182976
18/12/2019 20:00,22.241,2.44,22.37444259,1.671,0,1.671,20.57,2.44,20.7142101,22.111,2.44,22.24522243,1.671,0,1.671,20.44,2.44,20.58512084
18/12/2019 20:30,21.361,2.18,21.47195196,1.421,0,1.421,19.94,2.18,20.05881352,21.251,2.19,21.36354608,1.421,0,1.421,19.83,2.19,19.9505639
18/12/2019 21:00,20.369,1.96,20.46308288,1.659,0,1.659,18.71,1.96,18.81238156,20.259,1.97,20.35455676,1.659,0,1.659,18.6,1.97,18.70403432
18/12/2019 21:30,18.9975,0.59,19.00665952,1.6475,0,1.6475,17.35,0.59,17.3600288,19.2775,2.85,19.48703431,1.6475,0,1.6475,17.63,2.85,17.85887454
18/12/2019 22:00,16.8395,-1.09,16.8747403,1.2995,0,1.2995,15.54,-1.09,15.57818025,17.5695,3.84,17.98424116,1.2995,0,1.2995,16.27,3.84,16.71701229
18/12/2019 22:30,15.668,-1.09,15.70586909,1.618,0,1.618,14.05,-1.09,14.09221771,16.298,3.35,16.63872904,1.618,0,1.618,14.68,3.35,15.05738689
18/12/2019 23:00,15.286,0.88,15.31130941,1.636,0,1.636,13.65,0.88,13.67833689,15.226,0.89,15.25198925,1.636,0,1.636,13.59,0.89,13.61911157
18/12/2019 23:30,14.923,0.88,14.94892401,1.613,0,1.613,13.31,0.88,13.33905919,14.853,0.89,14.87964076,1.613,0,1.613,13.24,0.89,13.26987943
19/12/2019 00:00,14.859,1,14.89261162,1.639,0,1.639,13.22,1,13.25776753,14.779,1.01,14.81347161,1.639,0,1.639,13.14,1.01,13.17875943
21/12/2019 00:30,16.6355,0.72,16.65107385,1.6055,0,1.6055,15.03,0.72,15.04723563,16.5555,0.72,16.57114903,1.6055,0,1.6055,14.95,0.72,14.96732775
21/12/2019 01:00,16.7885,0.72,16.80393205,1.6285,0,1.6285,15.16,0.72,15.17708799,16.6985,0.72,16.71401514,1.6285,0,1.6285,15.07,0.72,15.08718993
21/12/2019 01:30,16.309,0.72,16.32488533,1.609,0,1.609,14.7,0.72,14.71762209,16.229,0.72,16.24496356,1.609,0,1.609,14.62,0.72,14.6377184
21/12/2019 02:00,15.8495,0.72,15.8658454,1.6295,0,1.6295,14.22,0.72,14.23821618,15.7495,0.72,15.76594908,1.6295,0,1.6295,14.12,0.72,14.13834502
21/12/2019 02:30,15.8345,0.72,15.85086087,1.6145,0,1.6145,14.22,0.72,14.23821618,15.7345,0.72,15.75096474,1.6145,0,1.6145,14.12,0.72,14.13834502
21/12/2019 03:00,15.4735,0.72,15.49024216,1.6335,0,1.6335,13.84,0.72,13.85871567,15.3835,0.72,15.40034,1.6335,0,1.6335,13.75,0.72,13.768838
21/12/2019 03:30,14.8265,0.72,14.84397192,1.6065,0,1.6065,13.22,0.72,13.23959214,14.7465,0.72,14.76406659,1.6065,0,1.6065,13.14,0.72,13.15971124
21/12/2019 04:00,14.299,0.72,14.31711567,1.639,0,1.639,12.66,0.72,12.6804574,14.209,0.72,14.22723026,1.639,0,1.639,12.57,0.72,12.59060364
21/12/2019 04:30,13.7835,-2.34,13.98071787,1.6235,0,1.6235,12.16,-2.34,12.38310139,13.8235,2.46,14.04068204,1.6235,0,1.6235,12.2,2.46,12.44554539
21/12/2019 05:00,13.0945,-2.26,13.28809731,1.6245,0,1.6245,11.47,-2.26,11.69053036,13.7045,2.54,13.93789512,1.6245,0,1.6245,12.08,2.54,12.34414841
21/12/2019 05:30,13.501,-2.05,13.65574974,1.621,0,1.621,11.88,-2.05,12.05557547,14.121,2.69,14.37493447,1.621,0,1.621,12.5,2.69,12.78616831
21/12/2019 06:00,13.7365,-1.99,13.87989669,1.6265,0,1.6265,12.11,-1.99,12.27241623,14.3765,2.77,14.64092389,1.6265,0,1.6265,12.75,2.77,13.04742887
21/12/2019 06:30,14.4925,-1.69,14.59070445,1.6125,0,1.6125,12.88,-1.69,12.9904003,15.0725,2.68,15.30890774,1.6125,0,1.6125,13.46,2.68,13.72421218
21/12/2019 07:00,15.7085,1.02,15.741581,1.6285,0,1.6285,14.08,1.02,14.11689768,15.6285,1.02,15.66174997,1.6285,0,1.6285,14,1.02,14.03710796
21/12/2019 07:30,15.9425,1.02,15.97509644,1.6125,0,1.6125,14.33,1.02,14.3662556,15.8525,1.02,15.88528112,1.6125,0,1.6125,14.24,1.02,14.27648416
21/12/2019 08:00,16.7305,1.25,16.77713117,1.6005,0,1.6005,15.13,1.25,15.18154801,16.6405,1.25,16.68738267,1.6005,0,1.6005,15.04,1.25,15.09185542
21/12/2019 08:30,17.298,1.12,17.33422061,1.638,0,1.638,15.66,1.12,15.7,17.318,1.88,17.41974523,1.638,0,1.638,15.68,1.88,15.79230192
21/12/2019 09:00,17.4355,-0.75,17.45162343,2.0155,0,2.0155,15.42,-0.75,15.43822853,18.1255,4.11,18.58563559,2.0155,0,2.0155,16.11,4.11,16.62600974
21/12/2019 09:30,17.488,-0.83,17.50768528,2.808,0,2.808,14.68,-0.83,14.70344517,18.178,4.02,18.61719861,2.808,0,2.808,15.37,4.02,15.88701671
21/12/2019 10:00,17.501,-0.83,17.52067068,2.821,0,2.821,14.68,-0.83,14.70344517,18.191,4.02,18.62989214,2.821,0,2.821,15.37,4.02,15.88701671
21/12/2019 10:30,17.0105,-0.73,17.02615665,4.5105,0,4.5105,12.5,-0.73,12.52129786,17.6805,4.14,18.15873565,4.5105,0,4.5105,13.17,4.14,13.80537939
21/12/2019 11:00,17.295,-0.73,17.31039933,3.535,0,3.535,13.76,-0.73,13.77935049,17.975,4.14,18.44560178,3.535,0,3.535,14.44,4.14,15.02175755
21/12/2019 11:30,17.3565,-0.78,17.37401773,2.6965,0,2.6965,14.66,-0.78,14.68073568,18.0465,4.08,18.50196104,2.6965,0,2.6965,15.35,4.08,15.88297516
21/12/2019 12:00,17.393,-0.71,17.40748543,3.733,0,3.733,13.66,-0.71,13.67843924,18.073,4.17,18.54783623,3.733,0,3.733,14.34,4.17,14.93400482
21/12/2019 12:30,17.725,-0.83,17.74442236,2.865,0,2.865,14.86,-0.83,14.88316163,18.415,4.01,18.84654677,2.865,0,2.865,15.55,4.01,16.05872349
21/12/2019 13:00,17.9405,-0.83,17.95968931,2.3105,0,2.3105,15.63,-0.83,15.65202223,18.6405,4.01,19.06694365,2.3105,0,2.3105,16.33,4.01,16.81514199
21/12/2019 13:30,18.036,-0.83,18.05508781,2.136,0,2.136,15.9,-0.83,15.92164878,18.736,3.96,19.14991634,2.136,0,2.136,16.6,3.96,17.06580206
21/12/2019 14:00,17.991,-0.83,18.01013551,1.891,0,1.891,16.1,-0.83,16.12138021,18.691,3.96,19.10589126,1.891,0,1.891,16.8,3.96,17.26040556
21/12/2019 14:30,18.1455,-0.89,18.16731324,1.6755,0,1.6755,16.47,-0.89,16.49402922,18.8455,3.96,19.25706287,1.6755,0,1.6755,17.17,3.96,17.62074062
21/12/2019 15:00,18.1435,-0.89,18.16531564,1.6735,0,1.6735,16.47,-0.89,16.49402922,18.8435,3.96,19.25510562,1.6735,0,1.6735,17.17,3.96,17.62074062
21/12/2019 15:30,18.202,-1.17,18.23956425,1.662,0,1.662,16.54,-1.17,16.58132986,18.912,3.67,19.26480324,1.662,0,1.662,17.25,3.67,17.63608233
21/12/2019 16:00,18.655,-1.05,18.68452635,1.645,0,1.645,17.01,-1.05,17.04237659,19.365,3.77,19.72856115,1.645,0,1.645,17.72,3.77,18.11660288
21/12/2019 16:30,19.9855,1.1,20.01574906,1.6355,0,1.6355,18.35,1.1,18.38294046,20.0555,2.19,20.17471636,1.6355,0,1.6355,18.42,2.19,18.54973046
21/12/2019 17:00,21.082,1.88,21.16565907,1.642,0,1.642,19.44,1.88,19.53069379,20.952,1.88,21.03617608,1.642,0,1.642,19.31,1.88,19.4013015
21/12/2019 17:30,21.717,1.88,21.79822215,1.667,0,1.667,20.05,1.88,20.13794677,21.587,1.88,21.66870944,1.667,0,1.667,19.92,1.88,20.00851819
21/12/2019 18:00,21.7225,1.8,21.79694947,1.6725,0,1.6725,20.05,1.8,20.13063586,21.5925,1.81,21.66822919,1.6725,0,1.6725,19.92,1.81,20.00206239
21/12/2019 18:30,21.388,1.69,21.45466485,1.648,0,1.648,19.74,1.69,19.81221088,21.268,1.7,21.33583427,1.648,0,1.648,19.62,1.7,19.69351162
21/12/2019 19:00,20.704,1.55,20.76193912,1.644,0,1.644,19.06,1.55,19.1229208,20.574,1.56,20.63305784,1.644,0,1.644,18.93,1.56,18.99417016
21/12/2019 19:30,19.6425,0.45,19.64765396,1.6325,0,1.6325,18.01,0.45,18.015621,19.8525,2.37,19.99346534,1.6325,0,1.6325,18.22,2.37,18.3734945
21/12/2019 20:00,18.758,0,18.758,1.628,0,1.628,17.13,0,17.13,19.018,2.16,19.1402697,1.628,0,1.628,17.39,2.16,17.52363261
21/12/2019 20:30,18.088,0.82,18.10657737,1.628,0,1.628,16.46,0.82,16.48041262,17.998,0.82,18.01667017,1.628,0,1.628,16.37,0.82,16.3905247
21/12/2019 21:00,17.305,0.75,17.3212449,1.625,0,1.625,15.68,0.75,15.69792661,17.205,0.76,17.22177764,1.625,0,1.625,15.58,0.76,15.59852557
21/12/2019 21:30,16.5895,0.69,16.60384324,1.5995,0,1.5995,14.99,0.69,15.00587218,16.5095,0.69,16.52391268,1.5995,0,1.5995,14.91,0.69,14.92595726
21/12/2019 22:00,15.6495,0.69,15.66470396,1.5995,0,1.5995,14.05,0.69,14.06693286,15.5695,0.69,15.58478201,1.5995,0,1.5995,13.97,0.69,13.98702971
21/12/2019 22:30,15.0115,0.69,15.02734948,1.5815,0,1.5815,13.43,0.69,13.44771356,14.9415,0.69,14.95742365,1.5815,0,1.5815,13.36,0.69,13.37780625
21/12/2019 23:00,14.2105,0.69,14.22724184,1.5905,0,1.5905,12.62,0.69,12.63884884,14.1505,0.69,14.16731274,1.5905,0,1.5905,12.56,0.69,12.57893875
21/12/2019 23:30,14.068,0.69,14.08491122,1.578,0,1.578,12.49,0.69,12.50904473,13.998,0.69,14.01499568,1.578,0,1.578,12.42,0.69,12.4391519
22/12/2019 00:00,13.794,0.69,13.81124672,1.584,0,1.584,12.21,0.69,12.22948077,13.734,0.69,13.75132197,1.584,0,1.584,12.15,0.69,12.16957682
22/12/2019 00:30,16.0975,0.69,16.11228122,1.5575,0,1.5575,14.54,0.69,14.55636287,16.0175,0.69,16.03235498,1.5575,0,1.5575,14.46,0.69,14.47645329
22/12/2019 01:00,16.486,0.69,16.50043321,1.576,0,1.576,14.91,0.69,14.92595726,16.416,0.69,16.4304947,1.576,0,1.576,14.84,0.69,14.85603244
22/12/2019 01:30,16.2945,0.69,16.30910268,1.5545,0,1.5545,14.74,0.69,14.75614109,16.2045,0.69,16.21918371,1.5545,0,1.5545,14.65,0.69,14.66624015
22/12/2019 02:00,16.3,0.69,16.31459776,1.56,0,1.56,14.74,0.69,14.75614109,16.21,0.69,16.22467873,1.56,0,1.56,14.65,0.69,14.66624015
22/12/2019 02:30,16.29,0.69,16.30460671,1.55,0,1.55,14.74,0.69,14.75614109,16.2,0.69,16.21468779,1.55,0,1.55,14.65,0.69,14.66624015
22/12/2019 03:00,15.868,0.69,15.88299481,1.558,0,1.558,14.31,0.69,14.32662556,15.778,0.69,15.79308026,1.558,0,1.558,14.22,0.69,14.23673066
22/12/2019 03:30,15.1675,0.69,15.18318663,1.5375,0,1.5375,13.63,0.69,13.64745398,15.0775,0.69,15.09328017,1.5375,0,1.5375,13.54,0.69,13.55756984
22/12/2019 04:00,14.4675,0.69,14.48394478,1.5575,0,1.5575,12.91,0.69,12.92842604,14.3875,0.69,14.40403611,1.5575,0,1.5575,12.83,0.69,12.84854077
22/12/2019 04:30,14.181,0.69,14.19777662,1.541,0,1.541,12.64,0.69,12.65881906,14.091,0.69,14.10788365,1.541,0,1.541,12.55,0.69,12.56895381
22/12/2019 05:00,13.9745,0.69,13.99152423,1.5445,0,1.5445,12.43,0.69,12.44913652,13.8845,0.69,13.90163445,1.5445,0,1.5445,12.34,0.69,12.35927587
22/12/2019 05:30,13.848,0.69,13.86517955,1.548,0,1.548,12.3,0.69,12.31933846,13.768,0.69,13.78527925,1.548,0,1.548,12.22,0.69,12.23946486
22/12/2019 06:00,13.97,0.69,13.98702971,1.54,0,1.54,12.43,0.69,12.44913652,13.88,0.69,13.89713999,1.54,0,1.54,12.34,0.69,12.35927587
22/12/2019 06:30,14.5425,0.77,14.56287081,1.5225,0,1.5225,13.02,0.77,13.04274894,14.4725,0.77,14.4929692,1.5225,0,1.5225,12.95,0.77,12.97287169
22/12/2019 07:00,15.024,0.96,15.05463968,1.524,0,1.524,13.5,0.96,13.53409029,14.934,0.96,14.96482395,1.524,0,1.524,13.41,0.96,13.4443185
22/12/2019 07:30,14.8805,0.96,14.91143455,1.5305,0,1.5305,13.35,0.96,13.38447235,14.8105,0.96,14.84158045,1.5305,0,1.5305,13.28,0.96,13.31465358
22/12/2019 08:00,15.488,0.96,15.51772354,1.528,0,1.528,13.96,0.96,13.99296966,15.398,0.96,15.42789694,1.528,0,1.528,13.87,0.96,13.90318309
22/12/2019 08:30,16.378,0.96,16.40611118,1.518,0,1.518,14.86,0.96,14.89097713,16.268,0.96,16.29630093,1.518,0,1.518,14.75,0.96,14.78120766
22/12/2019 09:00,17.3465,1.15,17.38457829,1.7865,0,1.7865,15.56,1.15,15.60243891,17.2565,1.15,17.29477644,1.7865,0,1.7865,15.47,1.15,15.51268513
22/12/2019 09:30,17.9385,1.28,17.98410916,2.3085,0,2.3085,15.63,1.28,15.68232445,17.8485,1.29,17.89505664,2.3085,0,2.3085,15.54,1.29,15.59345055
22/12/2019 10:00,17.983,1.4,18.03741359,3.563,0,3.563,14.42,1.4,14.48780177,17.893,1.4,17.94768645,3.563,0,3.563,14.33,1.4,14.39822559
22/12/2019 10:30,18.1785,1.51,18.24110639,3.1585,0,3.1585,15.02,1.51,15.09571131,18.0985,1.5,18.16055347,3.1585,0,3.1585,14.94,1.5,15.01511239
22/12/2019 11:00,17.9365,1.51,17.99994812,3.9965,0,3.9965,13.94,1.51,14.02154414,17.8465,1.5,17.90942663,3.9965,0,3.9965,13.85,1.5,13.93099063
22/12/2019 11:30,17.264,1.51,17.32991044,6.094,0,6.094,11.17,1.51,11.27160148,17.194,1.5,17.25930578,6.094,0,6.094,11.1,1.5,11.20089282
22/12/2019 12:00,17.4035,1.34,17.45501109,4.6835,0,4.6835,12.72,1.34,12.79038702,17.3235,1.34,17.37524826,4.6835,0,4.6835,12.64,1.34,12.71083003
22/12/2019 12:30,17.744,1.42,17.80072852,4.494,0,4.494,13.25,1.42,13.32587333,17.674,1.42,17.73095248,4.494,0,4.494,13.18,1.42,13.25627399
22/12/2019 13:00,17.763,1.3,17.81050726,4.173,0,4.173,13.59,1.3,13.65203648,17.683,1.3,17.73072162,4.173,0,4.173,13.51,1.3,13.57240215
22/12/2019 13:30,17.9735,1.3,18.02045233,2.8735,0,2.8735,15.1,1.3,15.15585695,17.8935,1.3,17.9406617,2.8735,0,2.8735,15.02,1.3,15.07615336
22/12/2019 14:00,17.009,1.22,17.05269718,4.439,0,4.439,12.57,1.22,12.62906568,16.929,1.22,16.97290314,4.439,0,4.439,12.49,1.22,12.54944222
22/12/2019 14:30,17.3075,1.22,17.35044542,2.9675,0,2.9675,14.34,1.22,14.39180322,17.2075,1.22,17.25069437,2.9675,0,2.9675,14.24,1.22,14.29216569
22/12/2019 15:00,17.7815,1.22,17.82330335,1.8215,0,1.8215,15.96,1.22,16.00656115,17.6715,1.22,17.71356295,1.8215,0,1.8215,15.85,1.22,15.89688334
22/12/2019 15:30,17.9355,1.22,17.97694524,1.9755,0,1.9755,15.96,1.22,16.00656115,17.8255,1.22,17.8672004,1.9755,0,1.9755,15.85,1.22,15.89688334
22/12/2019 16:00,18.3875,1.22,18.4279287,1.8475,0,1.8475,16.54,1.22,16.58493292,18.2775,1.22,18.31817148,1.8475,0,1.8475,16.43,1.22,16.47523293
22/12/2019 16:30,19.8435,1.47,19.89787406,1.5135,0,1.5135,18.33,1.47,18.38884988,19.8435,2.17,19.96179832,1.5135,0,1.5135,18.33,2.17,18.45800098
22/12/2019 17:00,20.911,1.93,20.99987669,1.541,0,1.541,19.37,1.93,19.4659138,20.781,1.94,20.87135743,1.541,0,1.541,19.24,1.94,19.33755931
22/12/2019 17:30,21.467,1.93,21.55358413,1.527,0,1.527,19.94,1.93,20.03318497,21.337,1.94,21.4250127,1.527,0,1.527,19.81,1.94,19.90476576
22/12/2019 18:00,21.4815,1.82,21.55846104,1.5415,0,1.5415,19.94,1.82,20.0228869,21.3515,1.82,21.42892793,1.5415,0,1.5415,19.81,1.82,19.89342856
22/12/2019 18:30,21.2685,1.87,21.35055016,1.5285,0,1.5285,19.74,1.87,19.82837613,21.1485,1.88,21.23189705,1.5285,0,1.5285,19.62,1.88,19.70986555
22/12/2019 19:00,20.57,1.65,20.63607036,1.54,0,1.54,19.03,1.65,19.10139785,20.44,1.66,20.50729626,1.54,0,1.54,18.9,1.66,18.97275942
22/12/2019 19:30,19.9665,1.65,20.0345607,1.5165,0,1.5165,18.45,1.65,18.52363355,19.8665,1.66,19.9357323,1.5165,0,1.5165,18.35,1.66,18.42493148
22/12/2019 20:00,18.998,0.61,19.00779061,1.528,0,1.528,17.47,0.61,17.48064644,19.128,2.05,19.23753841,1.528,0,1.528,17.6,2.05,17.71898699
22/12/2019 20:30,18.5275,1.17,18.56440563,1.5175,0,1.5175,17.01,1.17,17.05019061,18.4375,1.18,18.47522141,1.5175,0,1.5175,16.92,1.18,16.96109666
22/12/2019 21:00,17.832,0.98,17.85890881,1.532,0,1.532,16.3,0.98,16.32943355,17.732,0.99,17.75961497,1.532,0,1.532,16.2,0.99,16.23022181
22/12/2019 21:30,17.219,0.9,17.24250449,1.529,0,1.529,15.69,0.9,15.71579142,17.129,0.91,17.15315542,1.529,0,1.529,15.6,0.91,15.62651913
22/12/2019 22:00,16.133,0.71,16.1486157,1.533,0,1.533,14.6,0.71,14.6172535,16.053,0.72,16.0691384,1.533,0,1.533,14.52,0.72,14.53784028
22/12/2019 22:30,15.19,0.71,15.2065841,1.51,0,1.51,13.68,0.71,13.69841232,15.1,0.72,15.11715582,1.51,0,1.51,13.59,0.72,13.60905948
22/12/2019 23:00,14.255,0.71,14.27267056,1.525,0,1.525,12.73,0.71,12.74978431,14.175,0.72,14.19327394,1.525,0,1.525,12.65,0.72,12.67047355
22/12/2019 23:30,14.128,0.71,14.14582921,1.518,0,1.518,12.61,0.71,12.62997229,14.058,0.72,14.07642582,1.518,0,1.518,12.54,0.72,12.56065285
23/12/2019 00:00,13.87,0.71,13.88816043,1.53,0,1.53,12.34,0.71,12.36040857,13.82,0.72,13.83874272,1.53,0,1.53,12.29,0.72,12.31107225
23/12/2019 00:30,16.1845,0.71,16.20006606,1.5245,0,1.5245,14.66,0.71,14.67718297,16.0945,0.72,16.11059683,1.5245,0,1.5245,14.57,0.72,14.58777913
23/12/2019 01:00,16.686,0.71,16.70109865,1.546,0,1.546,15.14,0.71,15.15663881,16.596,0.72,16.61161088,1.546,0,1.546,15.05,0.72,15.06721275
23/12/2019 01:30,16.544,0.71,16.55922812,1.524,0,1.524,15.02,0.71,15.03677159,16.454,0.72,16.46974547,1.524,0,1.524,14.93,0.72,14.94735094
23/12/2019 02:00,16.096,0.71,16.11165156,1.546,0,1.546,14.55,0.71,14.56731272,15.996,0.72,16.01219585,1.546,0,1.546,14.45,0.72,14.4679266
23/12/2019 02:30,16.206,0.71,16.22154543,1.516,0,1.516,14.69,0.71,14.70714792,16.116,0.72,16.13207538,1.516,0,1.516,14.6,0.72,14.61774264
23/12/2019 03:00,15.7145,0.71,15.73053115,1.5445,0,1.5445,14.17,0.71,14.18777643,15.6245,0.72,15.64108053,1.5445,0,1.5445,14.08,0.72,14.09839707
23/12/2019 03:30,15.0885,0.71,15.10519554,1.5285,0,1.5285,13.56,0.71,13.57857504,14.9985,0.72,15.01577178,1.5285,0,1.5285,13.47,0.72,13.48922904
23/12/2019 04:00,14.2225,-2.19,14.39012183,1.5425,0,1.5425,12.68,-2.19,12.86773096,14.5925,2.57,14.81708326,1.5425,0,1.5425,13.05,2.57,13.30065412
23/12/2019 04:30,13.824,-2.19,13.99639511,1.514,0,1.514,12.31,-2.19,12.50328757,14.464,2.63,14.70116308,1.514,0,1.514,12.95,2.63,13.2143634
23/12/2019 05:00,13.6535,-2.19,13.82802091,1.5335,0,1.5335,12.12,-2.19,12.31626973,14.2935,2.63,14.53344564,1.5335,0,1.5335,12.76,2.63,13.02821937
23/12/2019 05:30,14.058,-1.86,14.18051353,1.528,0,1.528,12.53,-1.86,12.66730042,14.698,2.86,14.97367036,1.528,0,1.528,13.17,2.86,13.47696182
23/12/2019 06:00,14.697,-1.79,14.80560397,1.527,0,1.527,13.17,-1.79,13.29108724,15.327,2.91,15.60080219,1.527,0,1.527,13.8,2.91,14.10347829
23/12/2019 06:30,16.3685,0.48,16.3755364,1.5085,0,1.5085,14.86,0.48,14.86775033,16.4585,1.67,16.54300826,1.5085,0,1.5085,14.95,1.67,15.04298508
23/12/2019 07:00,17.6285,1.51,17.69305265,1.5185,0,1.5185,16.11,1.51,16.18061185,17.5185,1.51,17.58345649,1.5185,0,1.5185,16,1.51,16.07109517
23/12/2019 07:30,18.592,2.07,18.70688012,1.492,0,1.492,17.1,2.07,17.22483382,18.482,2.07,18.59755962,1.492,0,1.492,16.99,2.07,17.11563613
23/12/2019 08:00,19.0185,2.29,19.15587227,1.4985,0,1.4985,17.52,2.29,17.66902657,19.1785,3.15,19.43546661,1.4985,0,1.4985,17.68,3.15,17.95842142
23/12/2019 08:30,19.3595,0.68,19.37143878,1.5195,0,1.5195,17.84,0.68,17.85295494,20.0995,5.15,20.74879274,1.5195,0,1.5195,18.58,5.15,19.28053163
23/12/2019 09:00,19.4385,2.68,19.62237708,1.8285,0,1.8285,17.61,2.68,17.81276228,20.0785,4.7,20.62125511,1.8285,0,1.8285,18.25,4.7,18.84549018
23/12/2019 09:30,19.5935,2.32,19.7303736,2.2635,0,2.2635,17.33,2.32,17.4846018,19.4835,2.32,19.62114095,2.2635,0,2.2635,17.22,2.32,17.37558057
23/12/2019 10:00,19.8845,2.32,20.01938411,2.4445,0,2.4445,17.44,2.32,17.59363521,19.7845,2.37,19.92594641,2.4445,0,2.4445,17.34,2.37,17.50121424
23/12/2019 10:30,19.495,2.32,19.63256033,3.785,0,3.785,15.71,2.32,15.88038098,19.415,2.37,19.55911872,3.785,0,3.785,15.63,2.37,15.80866218
23/12/2019 11:00,18.822,2.23,18.95364303,4.762,0,4.762,14.06,2.23,14.23574726,18.742,2.24,18.87538514,4.762,0,4.762,13.98,2.24,14.15831911
23/12/2019 11:30,18.7565,2.3,18.89699162,4.0465,0,4.0465,14.71,2.3,14.88872392,18.6865,2.3,18.82751397,4.0465,0,4.0465,14.64,2.3,14.81956814
23/12/2019 12:00,18.748,2.22,18.87898048,3.948,0,3.948,14.8,2.22,14.96557383,18.658,2.23,18.790792,3.948,0,3.948,14.71,2.23,14.87807111
23/12/2019 12:30,19.0805,2.32,19.22102703,4.2005,0,4.2005,14.88,2.32,15.05977423,19.0005,2.32,19.14161436,4.2005,0,4.2005,14.8,2.32,14.98073429
23/12/2019 13:00,18.8045,2.24,18.93744492,4.6345,0,4.6345,14.17,2.24,14.34595762,18.7245,2.25,18.85919935,4.6345,0,4.6345,14.09,2.25,14.26851779
23/12/2019 13:30,18.8335,2.03,18.94258753,2.8935,0,2.8935,15.94,2.03,16.06874295,18.7435,2.03,18.85310829,2.8935,0,2.8935,15.85,2.03,15.97946808
23/12/2019 14:00,18.987,2.03,19.09521063,2.277,0,2.277,16.71,2.03,16.83285478,18.877,2.03,18.98583759,2.277,0,2.277,16.6,2.03,16.72366288
23/12/2019 14:30,18.731,1.86,18.82312304,2.241,0,2.241,16.49,1.86,16.59456839,18.611,1.86,18.7037141,2.241,0,2.241,16.37,1.86,16.47533004
23/12/2019 15:00,18.7785,1.86,18.87039115,2.0885,0,2.0885,16.69,1.86,16.79332308,18.6685,1.86,18.76092994,2.0885,0,2.0885,16.58,1.86,16.68400432
23/12/2019 15:30,18.862,1.77,18.9448659,1.922,0,1.922,16.94,1.77,17.03221947,18.752,1.78,18.8362922,1.922,0,1.922,16.83,1.78,16.92386776
23/12/2019 16:00,19.4225,1.91,19.51618831,1.8025,0,1.8025,17.62,1.91,17.72321923,19.3025,1.92,19.39775519,1.8025,0,1.8025,17.5,1.92,17.60501065
23/12/2019 16:30,20.519,2.04,20.62015909,1.579,0,1.579,18.94,2.04,19.04954593,20.409,2.05,20.51169864,1.579,0,1.579,18.83,2.05,18.94126184
23/12/2019 17:00,22.001,2.26,22.11677194,1.611,0,1.611,20.39,2.26,20.51486534,21.871,2.27,21.98848656,1.611,0,1.611,20.26,2.27,20.38677267
23/12/2019 17:30,22.8255,2.26,22.93711077,1.6055,0,1.6055,21.22,2.26,21.34000937,22.7055,2.27,22.81869037,1.6055,0,1.6055,21.1,2.27,21.22175535
23/12/2019 18:00,23.1235,2.37,23.24463706,1.6135,0,1.6135,21.51,2.37,21.64017098,22.9935,2.38,23.11634578,1.6135,0,1.6135,21.38,2.38,21.51206173
23/12/2019 18:30,22.8365,2.27,22.94904426,1.6065,0,1.6065,21.23,2.27,21.35101403,22.7065,2.28,22.82068234,1.6065,0,1.6065,21.1,2.28,21.22282733
23/12/2019 19:00,22.0045,1.97,22.09250824,1.6245,0,1.6245,20.38,1.97,20.47499206,21.8845,1.99,21.97479102,1.6245,0,1.6245,20.26,1.99,20.35749739
23/12/2019 19:30,21.204,1.63,21.26655863,1.554,0,1.554,19.65,1.63,19.7174897,21.084,1.65,21.14846463,1.554,0,1.554,19.53,1.65,19.59957653
23/12/2019 20:00,20.4465,1.63,20.5113691,1.5765,0,1.5765,18.87,1.63,18.94026927,20.3265,1.65,20.39335927,1.5765,0,1.5765,18.75,1.65,18.82245999
23/12/2019 20:30,19.7305,1.44,19.7829783,1.5705,0,1.5705,18.16,1.44,18.21700305,19.6105,1.46,19.66477333,1.5705,0,1.5705,18.04,1.46,18.0989834
23/12/2019 21:00,18.9065,1.33,18.95322248,1.5865,0,1.5865,17.32,1.33,17.37099018,18.8065,1.34,18.85417838,1.5865,0,1.5865,17.22,1.34,17.27205836
23/12/2019 21:30,17.7875,-0.06,17.78760119,1.5775,0,1.5775,16.21,-0.06,16.21011104,18.0875,2.3,18.23314718,1.5775,0,1.5775,16.51,2.3,16.6694361
23/12/2019 22:00,16.63,0.79,16.64875371,1.61,0,1.61,15.02,0.79,15.04076128,16.54,0.8,16.55933574,1.61,0,1.61,14.93,0.8,14.95141799
23/12/2019 22:30,15.7675,0.68,15.78215626,1.5975,0,1.5975,14.17,0.68,14.18630678,15.6775,0.68,15.69224032,1.5975,0,1.5975,14.08,0.68,14.09641089
23/12/2019 23:00,14.678,0.68,14.69374302,1.648,0,1.648,13.03,0.68,13.0477316,14.608,0.68,14.62381838,1.648,0,1.648,12.96,0.68,12.97782724
23/12/2019 23:30,14.569,0.68,14.58486068,1.599,0,1.599,12.97,0.68,12.98781352,14.499,0.68,14.51493717,1.599,0,1.599,12.9,0.68,12.91791005
24/12/2019 00:00,14.1865,0.68,14.20278783,1.6365,0,1.6365,12.55,0.68,12.56840881,14.1265,0.68,14.14285693,1.6365,0,1.6365,12.49,0.68,12.50849711
24/12/2019 00:30,16.466,0.68,16.48003507,1.596,0,1.596,14.87,0.68,14.88553996,16.376,0.68,16.39011214,1.596,0,1.596,14.78,0.68,14.79563449
24/12/2019 01:00,16.65,0.68,16.6638801,1.63,0,1.63,15.02,0.68,15.03538493,16.56,0.68,16.57395547,1.63,0,1.63,14.93,0.68,14.94547758
24/12/2019 01:30,16.182,0.68,16.19628118,1.602,0,1.602,14.58,0.68,14.59584872,16.112,0.68,16.12634317,1.602,0,1.602,14.51,0.68,14.5259251
24/12/2019 02:00,15.7405,0.68,15.75518138,1.6305,0,1.6305,14.11,0.68,14.12637604,15.6605,0.68,15.67525631,1.6305,0,1.6305,14.03,0.68,14.04646931
24/12/2019 02:30,15.798,0.68,15.81262799,1.598,0,1.598,14.2,0.68,14.21627237,15.708,0.68,15.72271173,1.598,0,1.598,14.11,0.68,14.12637604
24/12/2019 03:00,15.2445,0,15.2445,1.6245,0,1.6245,13.62,0,13.62,15.1545,0,15.1545,1.6245,0,1.6245,13.53,0,13.53
24/12/2019 03:30,14.5835,0,14.5835,1.6035,0,1.6035,12.98,0,12.98,14.5035,0.68,14.51943223,1.6035,0,1.6035,12.9,0.68,12.91791005
24/12/2019 04:00,13.9605,0,13.9605,1.6305,0,1.6305,12.33,0,12.33,13.8905,0,13.8905,1.6305,0,1.6305,12.26,0,12.26
24/12/2019 04:30,13.7165,0,13.7165,1.6165,0,1.6165,12.1,0,12.1,13.6465,0,13.6465,1.6165,0,1.6165,12.03,0,12.03
24/12/2019 05:00,13.486,0.68,13.50313282,1.616,0,1.616,11.87,0.68,11.88946172,13.426,0.68,13.44320929,1.616,0,1.616,11.81,0.68,11.82956043
24/12/2019 05:30,13.7265,0.68,13.74333301,1.6065,0,1.6065,12.12,0.68,12.13906092,13.6565,0.68,13.67341919,1.6065,0,1.6065,12.05,0.68,12.06917147
24/12/2019 06:00,14.248,0.68,14.26421761,1.618,0,1.618,12.63,0.68,12.64829237,14.178,0.68,14.19429759,1.618,0,1.618,12.56,0.68,12.57839417
24/12/2019 06:30,15.3385,0.95,15.36789128,1.6085,0,1.6085,13.73,0.95,13.76282674,15.2585,0.96,15.28866973,1.6085,0,1.6085,13.65,0.96,13.6837166
24/12/2019 07:00,16.205,1.24,16.2523729,1.615,0,1.615,14.59,1.24,14.64259881,16.115,1.24,16.1626367,1.615,0,1.615,14.5,1.24,14.5529241
24/12/2019 07:30,16.6085,1.44,16.67080899,1.6085,0,1.6085,15,1.44,15.06896148,16.5085,1.44,16.571185,1.6085,0,1.6085,14.9,1.44,14.96942217
24/12/2019 08:00,17.574,1.62,17.64850917,1.594,0,1.594,15.98,1.62,16.06190524,17.484,1.62,17.55889108,1.594,0,1.594,15.89,1.62,15.97236676
24/12/2019 08:30,17.9975,1.62,18.07026304,1.6475,0,1.6475,16.35,1.62,16.43006086,17.8975,1.62,17.97066794,1.6475,0,1.6475,16.25,1.62,16.33055112
24/12/2019 09:00,18.3505,1.62,18.4218688,1.8605,0,1.8605,16.49,1.62,16.56938442,18.8905,3.76,19.2610641,1.8605,0,1.8605,17.03,3.76,17.44014048
24/12/2019 09:30,18.848,0,18.848,1.808,0,1.808,17.04,0,17.04,19.598,4.51,20.11023879,1.808,0,1.808,17.79,4.51,18.35277091
24/12/2019 10:00,18.419,-0.67,18.43118176,3.149,0,3.149,15.27,-0.67,15.28469169,19.139,4.39,19.63602355,3.149,0,3.149,15.99,4.39,16.58168266
24/12/2019 10:30,18.2685,0,18.2685,3.9685,0,3.9685,14.3,0,14.3,18.9685,4.52,19.4995998,3.9685,0,3.9685,15,4.52,15.66621843
24/12/2019 11:00,17.961,-0.67,17.97349218,4.271,0,4.271,13.69,-0.67,13.70638537,18.651,4.46,19.17684544,4.271,0,4.271,14.38,4.46,15.05576302
24/12/2019 11:30,18.396,0,18.396,3.416,0,3.416,14.98,0,14.98,19.106,4.46,19.61965433,3.416,0,3.416,15.69,4.46,16.31158177
24/12/2019 12:00,18.3025,0,18.3025,3.9725,0,3.9725,14.33,0,14.33,19.0025,4.46,19.5188782,3.9725,0,3.9725,15.03,4.46,15.67777089
24/12/2019 12:30,18.792,-0.67,18.80394012,3.192,0,3.192,15.6,-0.67,15.61438119,19.512,4.46,20.0152378,3.192,0,3.192,16.32,4.46,16.91845147
24/12/2019 13:00,18.322,-0.86,18.34217228,3.822,0,3.822,14.5,-0.86,14.52548106,19.022,4.13,19.46518389,3.822,0,3.822,15.2,4.13,15.75109203
24/12/2019 13:30,18.1085,-1,18.13609032,3.0585,0,3.0585,15.05,-1,15.083186,18.8285,3.86,19.22009397,3.0585,0,3.0585,15.77,3.86,16.23553202
24/12/2019 14:00,17.7705,-1.07,17.80268436,3.2105,0,3.2105,14.56,-1.07,14.59926368,18.4605,3.8,18.84754786,3.2105,0,3.2105,15.25,3.8,15.71631318
24/12/2019 14:30,17.7645,-1.16,17.802333,2.3845,0,2.3845,15.38,-1.16,15.42368309,18.4645,3.7,18.83156287,2.3845,0,2.3845,16.08,3.7,16.50019394
24/12/2019 15:00,17.767,-1.36,17.81897553,1.967,0,1.967,15.8,-1.36,15.85842363,18.477,3.46,18.79816824,1.967,0,1.967,16.51,3.46,16.86866029
24/12/2019 15:30,17.862,-1.36,17.9136999,1.802,0,1.802,16.06,-1.36,16.11748119,18.572,3.46,18.89155324,1.802,0,1.802,16.77,3.46,17.12321524
24/12/2019 16:00,17.914,-1.41,17.96940444,1.624,0,1.624,16.29,-1.41,16.35090823,18.624,3.36,18.92466581,1.624,0,1.624,17,3.36,17.32886609
24/12/2019 16:30,19.1395,0.85,19.15836528,1.5695,0,1.5695,17.57,0.85,17.5905486,19.1995,1.8,19.2836926,1.5695,0,1.5695,17.63,1.8,17.7216506
24/12/2019 17:00,20.5145,1.58,20.5752548,1.5745,0,1.5745,18.94,1.58,19.00578859,20.4045,1.6,20.46713513,1.5745,0,1.5745,18.83,1.6,18.89785438
24/12/2019 17:30,21.1215,1.58,21.18051374,1.5715,0,1.5715,19.55,1.58,19.61374263,21.0015,1.6,21.06235985,1.5715,0,1.5715,19.43,1.6,19.49576621
24/12/2019 18:00,21.13,1.63,21.19277707,1.58,0,1.58,19.55,1.63,19.61783372,21.01,1.65,21.07469098,1.58,0,1.58,19.43,1.65,19.49993333
24/12/2019 18:30,20.6415,1.63,20.70575819,1.5615,0,1.5615,19.08,1.63,19.14949869,20.5215,1.65,20.58772601,1.5615,0,1.5615,18.96,1.65,19.03166046
24/12/2019 19:00,19.953,1.44,20.00489463,1.563,0,1.563,18.39,1.44,18.44629231,19.843,1.45,19.89590785,1.563,0,1.563,18.28,1.45,18.33741803
24/12/2019 19:30,19.224,1.32,19.26926506,1.534,0,1.534,17.69,1.32,17.7391798,19.124,1.33,19.17019238,1.534,0,1.534,17.59,1.33,17.64020975
24/12/2019 20:00,18.505,1.16,18.54132209,1.535,0,1.535,16.97,1.16,17.00960023,18.415,1.17,18.45213064,1.535,0,1.535,16.88,1.17,16.9204994
24/12/2019 20:30,17.879,1,17.90694393,1.549,0,1.549,16.33,1,16.36058984,17.789,1.02,17.81821879,1.549,0,1.549,16.24,1.02,16.27200049
24/12/2019 21:00,17.1255,0.87,17.14758439,1.5455,0,1.5455,15.58,0.87,15.60427185,17.0355,0.88,17.05821386,1.5455,0,1.5455,15.49,0.88,15.51497664
24/12/2019 21:30,16.3365,-0.72,16.35235861,1.5165,0,1.5165,14.82,-0.72,14.83747957,16.7365,2.3,16.89379863,1.5165,0,1.5165,15.22,2.3,15.39280351
24/12/2019 22:00,15.7365,0.32,15.73975325,1.5465,0,1.5465,14.19,0.32,14.19360772,15.7465,1.04,15.78080677,1.5465,0,1.5465,14.2,1.04,14.23803357
24/12/2019 22:30,15.1035,0.68,15.11879996,1.5135,0,1.5135,13.59,0.68,13.60700187,15.0235,0.68,15.03888135,1.5135,0,1.5135,13.51,0.68,13.52710242
24/12/2019 23:00,14.374,0.68,14.39007561,1.534,0,1.534,12.84,0.68,12.85799362,14.304,0.68,14.32015419,1.534,0,1.534,12.77,0.68,12.78809212
24/12/2019 23:30,14.22,0.68,14.23624951,1.49,0,1.49,12.73,0.68,12.74814889,14.15,0.68,14.1663298,1.49,0,1.49,12.66,0.68,12.67824909
25/12/2019 00:00,14.0335,0.68,14.0499652,1.4935,0,1.4935,12.54,0.68,12.55842347,13.9635,0.68,13.98004765,1.4935,0,1.4935,12.47,0.68,12.48852673
25/12/2019 00:30,16.2805,0.68,16.29469485,1.4905,0,1.4905,14.79,0.68,14.80562393,16.1905,0.68,16.20477369,1.4905,0,1.4905,14.7,0.68,14.71571949
25/12/2019 01:00,16.4425,0.68,16.45655511,1.5125,0,1.5125,14.93,0.68,14.94547758,16.3825,0.68,16.39660655,1.5125,0,1.5125,14.87,0.68,14.88553996
25/12/2019 01:30,16.1145,0,16.1145,1.5045,0,1.5045,14.61,0,14.61,16.0445,0,16.0445,1.5045,0,1.5045,14.54,0,14.54
25/12/2019 02:00,15.489,0,15.489,1.529,0,1.529,13.96,0,13.96,15.409,0,15.409,1.529,0,1.529,13.88,0,13.88
25/12/2019 02:30,15.4735,0,15.4735,1.5135,0,1.5135,13.96,0,13.96,15.3935,0,15.3935,1.5135,0,1.5135,13.88,0,13.88
25/12/2019 03:00,15.0435,0,15.0435,1.5335,0,1.5335,13.51,0,13.51,14.9535,0,14.9535,1.5335,0,1.5335,13.42,0,13.42
25/12/2019 03:30,14.356,0,14.356,1.506,0,1.506,12.85,0,12.85,14.286,0,14.286,1.506,0,1.506,12.78,0,12.78
25/12/2019 04:00,13.583,-2.49,13.80934426,1.523,0,1.523,12.06,-2.49,12.31436966,13.813,2.35,14.01147633,1.523,0,1.523,12.29,2.35,12.51265759
25/12/2019 04:30,12.985,-2.49,13.22158557,1.505,0,1.505,11.48,-2.49,11.74693577,13.605,2.35,13.80646678,1.505,0,1.505,12.1,2.35,12.32609022
25/12/2019 05:00,12.755,-2.49,12.99577335,1.525,0,1.525,11.23,-2.49,11.5027388,13.385,2.35,13.58972866,1.525,0,1.525,11.86,2.35,12.09057898
25/12/2019 05:30,12.8445,-2.43,13.07234027,1.5145,0,1.5145,11.33,-2.43,11.58765723,13.4445,2.35,13.64833617,1.5145,0,1.5145,11.93,2.35,12.15925162
25/12/2019 06:00,13.1,-2.31,13.30210886,1.52,0,1.52,11.58,-2.31,11.80815396,13.72,2.47,13.94056312,1.52,0,1.52,12.2,2.47,12.44752586
25/12/2019 06:30,13.8495,-2.09,14.00631109,1.5095,0,1.5095,12.34,-2.09,12.51573809,14.4795,2.68,14.72543107,1.5095,0,1.5095,12.97,2.68,13.24399109
25/12/2019 07:00,14.6395,-1.82,14.75219849,1.5195,0,1.5195,13.12,-1.82,13.24563324,15.2795,2.96,15.56357029,1.5195,0,1.5195,13.76,2.96,14.07477176
25/12/2019 07:30,14.93,-1.94,15.05551394,1.51,0,1.51,13.42,-1.94,13.55949852,15.56,2.77,15.8046354,1.51,0,1.51,14.05,2.77,14.3204539
25/12/2019 08:00,15.9935,-1.53,16.06651618,1.5035,0,1.5035,14.49,-1.53,14.57055249,16.5535,2.55,16.74875704,1.5035,0,1.5035,15.05,2.55,15.2645013
25/12/2019 08:30,17.3655,0.68,17.37880865,1.5355,0,1.5355,15.83,0.68,15.84459845,17.2555,0.68,17.26889343,1.5355,0,1.5355,15.72,0.68,15.73470051
25/12/2019 09:00,18.4825,0.68,18.4950049,1.9725,0,1.9725,16.51,0.68,16.5239977,18.3925,0.68,18.40506605,1.9725,0,1.9725,16.42,0.68,16.43407436
25/12/2019 09:30,18.6115,0.68,18.62391828,2.8915,0,2.8915,15.72,0.68,15.73470051,18.5315,0.68,18.54397186,2.8915,0,2.8915,15.64,0.68,15.65477563
25/12/2019 10:00,18.5035,0.68,18.51599072,4.1235,0,4.1235,14.38,0.68,14.39606891,18.4235,0.68,18.43604492,4.1235,0,4.1235,14.3,0.68,14.3161587
25/12/2019 10:30,18.3025,0.68,18.3151278,5.2625,0,5.2625,13.04,0.68,13.05771802,18.2325,0.68,18.24517625,5.2625,0,5.2625,12.97,0.68,12.98781352
25/12/2019 11:00,18.05,0.73,18.06475574,6.26,0,6.26,11.79,0.73,11.81257804,18,0.74,18.01520469,6.26,0,6.26,11.74,0.74,11.76329886
25/12/2019 11:30,18.1145,0.73,18.12920324,7.1345,0,7.1345,10.98,0.73,11.00424009,18.0645,0.74,18.07965045,7.1345,0,7.1345,10.93,0.74,10.95502168
25/12/2019 12:00,18.5155,0.82,18.53364886,7.7855,0,7.7855,10.73,0.82,10.7612871,18.4655,0.82,18.48369796,7.7855,0,7.7855,10.68,0.82,10.71143314
25/12/2019 12:30,19.0855,0.88,19.10577688,7.9355,0,7.9355,11.15,0.88,11.18467255,19.0255,0.88,19.04584076,7.9355,0,7.9355,11.09,0.88,11.12485955
25/12/2019 13:00,19.351,0.76,19.36591854,7.701,0,7.701,11.65,0.76,11.67476338,19.301,0.76,19.31595716,7.701,0,7.701,11.6,0.76,11.62486989
25/12/2019 13:30,18.7085,0.71,18.72196764,5.8085,0,5.8085,12.9,0.71,12.91952399,18.6385,0.71,18.65201818,5.8085,0,5.8085,12.83,0.71,12.84963034
25/12/2019 14:00,17.74,0.71,17.75420232,4.64,0,4.64,13.1,0.71,13.11922635,17.66,0.71,17.6742666,4.64,0,4.64,13.02,0.71,13.03934431
25/12/2019 14:30,16.8585,0.71,16.87344429,3.7585,0,3.7585,13.1,0.71,13.11922635,16.7785,0.71,16.79351548,3.7585,0,3.7585,13.02,0.71,13.03934431
25/12/2019 15:00,16.33,0.71,16.3454275,2.78,0,2.78,13.55,0.71,13.56858873,16.24,0.71,16.25551291,2.78,0,2.78,13.46,0.71,13.47871285
25/12/2019 15:30,16.0645,0.71,16.08018222,1.9245,0,1.9245,14.14,0.71,14.1578141,15.9845,0.71,16.00026063,1.9245,0,1.9245,14.06,0.71,14.07791533
25/12/2019 16:00,16.1805,0.71,16.1960699,1.7105,0,1.7105,14.47,0.71,14.48740833,16.1005,0.71,16.11614719,1.7105,0,1.7105,14.39,0.71,14.40750499
25/12/2019 16:30,16.651,0.71,16.66613035,1.541,0,1.541,15.11,0.71,15.12667181,16.571,0.71,16.58620333,1.541,0,1.541,15.03,0.71,15.04676045
25/12/2019 17:00,17.2495,0.76,17.2662344,1.5395,0,1.5395,15.71,0.76,15.72837245,17.1795,0.77,17.19674737,1.5395,0,1.5395,15.64,0.77,15.65894313
25/12/2019 17:30,17.2895,0.76,17.30619572,1.5795,0,1.5795,15.71,0.76,15.72837245,17.2195,0.77,17.23670735,1.5795,0,1.5795,15.64,0.77,15.65894313
25/12/2019 18:00,17.003,0.76,17.01997676,1.583,0,1.583,15.42,0.76,15.43871756,16.913,0.77,16.93051886,1.583,0,1.583,15.33,0.77,15.34932572
25/12/2019 18:30,16.8935,0.71,16.90841336,1.5735,0,1.5735,15.32,0.71,15.33644353,16.8035,0.77,16.82113291,1.5735,0,1.5735,15.23,0.77,15.24945245
25/12/2019 19:00,16.5725,0.71,16.58770196,1.5825,0,1.5825,14.99,0.71,15.00680512,16.4925,0.68,16.50651254,1.5825,0,1.5825,14.91,0.68,14.92549832
25/12/2019 19:30,16.199,0.71,16.21455214,1.569,0,1.569,14.63,0.71,14.64721817,16.119,0.68,16.13333695,1.569,0,1.569,14.55,0.68,14.56588137
25/12/2019 20:00,15.764,0.71,15.77998086,1.584,0,1.584,14.18,0.71,14.19776391,15.714,0.68,15.72870611,1.584,0,1.584,14.13,0.68,14.14635289
25/12/2019 20:30,15.582,0,15.582,1.572,0,1.572,14.01,0,14.01,15.512,0,15.512,1.572,0,1.572,13.94,0,13.94
25/12/2019 21:00,15.1575,0,15.1575,1.5975,0,1.5975,13.56,0,13.56,15.0875,0,15.0875,1.5975,0,1.5975,13.49,0,13.49
25/12/2019 21:30,14.711,0,14.711,1.571,0,1.571,13.14,0,13.14,14.641,0,14.641,1.571,0,1.571,13.07,0,13.07
25/12/2019 22:00,14.3905,0,14.3905,1.5905,0,1.5905,12.8,0,12.8,14.3305,0,14.3305,1.5905,0,1.5905,12.74,0,12.74
25/12/2019 22:30,13.7695,0,13.7695,1.5695,0,1.5695,12.2,0,12.2,13.7095,0,13.7095,1.5695,0,1.5695,12.14,0,12.14
25/12/2019 23:00,13.219,0,13.219,1.599,0,1.599,11.62,0,11.62,13.179,0,13.179,1.599,0,1.599,11.58,0,11.58
25/12/2019 23:30,13.116,0,13.116,1.596,0,1.596,11.52,0,11.52,13.046,0,13.046,1.596,0,1.596,11.45,0,11.45
26/12/2019 00:00,13.0205,0,13.0205,1.6305,0,1.6305,11.39,0,11.39,12.9605,0,12.9605,1.6305,0,1.6305,11.33,0,11.33
27/12/2019 00:30,15.3175,0.68,15.33258642,1.5175,0,1.5175,13.8,0.68,13.81674347,15.2475,0.68,15.26265561,1.5175,0,1.5175,13.73,0.68,13.74682873
27/12/2019 01:00,15.7355,0.68,15.75018604,1.5355,0,1.5355,14.2,0.68,14.21627237,15.6555,0.68,15.67026101,1.5355,0,1.5355,14.12,0.68,14.13636445
27/12/2019 01:30,15.5475,0.68,15.56236345,1.5175,0,1.5175,14.03,0.68,14.04646931,15.4775,0.68,15.49243061,1.5175,0,1.5175,13.96,0.68,13.97655179
27/12/2019 02:00,15.0475,0,15.0475,1.5375,0,1.5375,13.51,0,13.51,14.9775,0,14.9775,1.5375,0,1.5375,13.44,0,13.44
27/12/2019 02:30,15.031,0.68,15.04637368,1.521,0,1.521,13.51,0.68,13.52710242,14.961,0.68,14.97644554,1.521,0,1.521,13.44,0.68,13.45719139
27/12/2019 03:00,14.5025,0,14.5025,1.5425,0,1.5425,12.96,0,12.96,14.4025,0,14.4025,1.5425,0,1.5425,12.86,0,12.86
27/12/2019 03:30,13.9125,0,13.9125,1.5225,0,1.5225,12.39,0,12.39,13.8425,0,13.8425,1.5225,0,1.5225,12.32,0,12.32
27/12/2019 04:00,13.277,0,13.277,1.537,0,1.537,11.74,0,11.74,13.197,0,13.197,1.537,0,1.537,11.66,0,11.66
27/12/2019 04:30,12.845,0,12.845,1.525,0,1.525,11.32,0,11.32,12.785,0,12.785,1.525,0,1.525,11.26,0,11.26
27/12/2019 05:00,12.7615,0,12.7615,1.5315,0,1.5315,11.23,0,11.23,12.7015,0,12.7015,1.5315,0,1.5315,11.17,0,11.17
27/12/2019 05:30,13.0545,0,13.0545,1.5245,0,1.5245,11.53,0,11.53,12.9945,0,12.9945,1.5245,0,1.5245,11.47,0,11.47
27/12/2019 06:00,13.392,0.68,13.40925292,1.362,0,1.362,12.03,0.68,12.04920329,13.312,0.68,13.32935647,1.362,0,1.362,11.95,0.68,11.96933164
27/12/2019 06:30,14.1215,0.76,14.1419363,1.3615,0,1.3615,12.76,0.76,12.78261319,14.0415,0.76,14.06205256,1.3615,0,1.3615,12.68,0.76,12.70275561
27/12/2019 07:00,14.68,0.99,14.71334428,1.28,0,1.28,13.4,0.99,13.43652113,14.58,0.99,14.61357246,1.28,0,1.28,13.3,0.99,13.33679497
27/12/2019 07:30,15.0155,0.99,15.04810089,1.3655,0,1.3655,13.65,0.99,13.68585401,14.9355,0.99,14.96827513,1.3655,0,1.3655,13.57,0.99,13.60606482
27/12/2019 08:00,15.777,1.19,15.82181497,1.537,0,1.537,14.24,1.19,14.2896361,15.677,1.2,15.72286008,1.537,0,1.537,14.14,1.2,14.19082802
27/12/2019 08:30,16.355,1.26,16.40346381,1.545,0,1.545,14.81,1.26,14.86350228,16.275,1.27,16.32447625,1.545,0,1.545,14.73,1.27,14.78464744
27/12/2019 09:00,17.1695,1.33,17.22093581,1.7295,0,1.7295,15.44,1.33,15.49717716,17.0795,1.34,17.1319853,1.7295,0,1.7295,15.35,1.34,15.40837759
27/12/2019 09:30,17.7275,1.51,17.79169346,1.9775,0,1.9775,15.75,1.51,15.82221855,17.6375,1.52,17.70287565,1.9775,0,1.9775,15.66,1.52,15.73359463
27/12/2019 10:00,17.857,1.42,17.91337068,2.107,0,2.107,15.75,1.42,15.81388314,17.767,1.42,17.82365532,2.107,0,2.107,15.66,1.42,15.72424879
27/12/2019 10:30,18.141,1.53,18.20540527,2.241,0,2.241,15.9,1.53,15.97344359,18.041,1.54,18.10660877,2.241,0,2.241,15.8,1.54,15.87487323
27/12/2019 11:00,17.983,1.45,18.04136328,2.383,0,2.383,15.6,1.45,15.6672429,17.883,1.47,17.943316,2.383,0,2.383,15.5,1.47,15.56955041
27/12/2019 11:30,17.7865,1.51,17.85048129,2.8665,0,2.8665,14.92,1.51,14.99621619,17.6965,1.47,17.75744949,2.8665,0,2.8665,14.83,1.47,14.90267761
27/12/2019 12:00,17.4725,1.43,17.53092001,3.1225,0,3.1225,14.35,1.43,14.42107486,17.3825,1.47,17.4445466,3.1225,0,3.1225,14.26,1.47,14.33556766
27/12/2019 12:30,17.7395,1.43,17.79704358,2.8095,0,2.8095,14.93,1.43,14.99832657,17.6495,1.4,17.70493858,2.8095,0,2.8095,14.84,1.4,14.90589145
27/12/2019 13:00,17.894,1.35,17.94485263,2.434,0,2.434,15.46,1.35,15.5188305,17.804,1.4,17.85895898,2.434,0,2.434,15.37,1.4,15.43362887
27/12/2019 13:30,17.728,1.23,17.77061856,2.268,0,2.268,15.46,1.23,15.50885231,17.638,1.24,17.68153398,2.268,0,2.268,15.37,1.24,15.41993839
27/12/2019 14:00,17.599,1.23,17.64193019,2.079,0,2.079,15.52,1.23,15.56866404,17.509,1.24,17.55285393,2.079,0,2.079,15.43,1.24,15.47974483
27/12/2019 14:30,17.451,1.23,17.49429338,1.861,0,1.861,15.59,1.23,15.63844621,17.341,1.24,17.38527771,1.861,0,1.861,15.48,1.24,15.52958467
27/12/2019 15:00,17.386,1.15,17.42399197,1.796,0,1.796,15.59,1.15,15.63235747,17.276,1.16,17.3149004,1.796,0,1.796,15.48,1.16,15.52340169
27/12/2019 15:30,17.542,1.15,17.57965483,1.672,0,1.672,15.87,1.15,15.91161211,17.432,1.16,17.47055305,1.672,0,1.672,15.76,1.16,15.80263269
27/12/2019 16:00,18.073,1.31,18.1204147,1.603,0,1.603,16.47,1.31,16.52201562,17.963,1.31,18.01070429,1.603,0,1.603,16.36,1.31,16.41236424
27/12/2019 16:30,18.965,1.55,19.02823494,1.555,0,1.555,17.41,1.55,17.47886152,18.855,1.56,18.91942454,1.555,0,1.555,17.3,1.56,17.37019286
27/12/2019 17:00,20.1945,0.65,20.20495806,1.5545,0,1.5545,18.64,0.65,18.65132971,20.5445,3.13,20.78156347,1.5545,0,1.5545,18.99,3.13,19.24622041
