Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/12/2019 17:30,21.257,1.98,21.34901518,1.527,0,1.527,19.73,1.98,19.82910235,21.147,1.98,21.23949173,1.527,0,1.527,19.62,1.98,19.71965517
27/12/2019 18:00,21.2585,1.98,21.35050871,1.5285,0,1.5285,19.73,1.98,19.82910235,21.1485,1.98,21.2409852,1.5285,0,1.5285,19.62,1.98,19.71965517
27/12/2019 18:30,20.9955,1.92,21.08310746,1.5255,0,1.5255,19.47,1.92,19.56443968,20.8755,1.93,20.96452719,1.5255,0,1.5255,19.35,1.93,19.44601244
27/12/2019 19:00,20.5495,1.85,20.63260648,1.5295,0,1.5295,19.02,1.85,19.10975929,20.4395,1.86,20.52395577,1.5295,0,1.5295,18.91,1.86,19.00125522
27/12/2019 19:30,19.785,1.61,19.85039861,1.505,0,1.505,18.28,1.61,18.35076293,19.685,1.62,19.75154741,1.505,0,1.505,18.18,1.62,18.2520355
27/12/2019 20:00,18.8495,1.43,18.903665,1.5295,0,1.5295,17.32,1.43,17.37893265,18.7495,1.44,18.80471617,1.5295,0,1.5295,17.22,1.44,17.28010417
27/12/2019 20:30,17.995,0.4,17.99944513,1.525,0,1.525,16.47,0.4,16.4748566,18.145,1.93,18.24735392,1.525,0,1.525,16.62,1.93,16.73168551
27/12/2019 21:00,17.43,0.96,17.45641716,1.54,0,1.54,15.89,0.96,15.91897296,17.34,0.97,17.36710972,1.54,0,1.54,15.8,0.97,15.82974731
27/12/2019 21:30,16.601,0.87,16.62378119,1.521,0,1.521,15.08,0.87,15.10507531,16.511,0.88,16.5344344,1.521,0,1.521,14.99,0.88,15.01580834
27/12/2019 22:00,15.6395,0.72,15.65606465,1.5395,0,1.5395,14.1,0.72,14.11837101,15.5595,0.73,15.57661517,1.5395,0,1.5395,14.02,0.73,14.03899213
27/12/2019 22:30,14.8105,0.72,14.82799077,1.4905,0,1.4905,13.32,0.72,13.33944527,14.7205,0.68,14.73619762,1.4905,0,1.4905,13.23,0.68,13.24746391
27/12/2019 23:00,13.833,0,13.833,1.513,0,1.513,12.32,0,12.32,13.753,0,13.753,1.513,0,1.513,12.24,0,12.24
27/12/2019 23:30,13.5515,-2.17,13.72414122,1.5115,0,1.5115,12.04,-2.17,12.23398954,13.7515,2.6,13.99513316,1.5115,0,1.5115,12.24,2.6,12.51309714
28/12/2019 00:00,13.078,-2.17,13.25680897,1.528,0,1.528,11.55,-2.17,11.75208067,13.708,2.53,13.93951807,1.528,0,1.528,12.18,2.53,12.43998794
28/12/2019 00:30,15.7405,-2.07,15.87602722,1.5005,0,1.5005,14.24,-2.07,14.38966643,15.9105,2.6,16.12153871,1.5005,0,1.5005,14.41,2.6,14.64268077
28/12/2019 01:00,16.262,0.68,16.27621098,1.522,0,1.522,14.74,0.68,14.75567687,16.182,0.68,16.19628118,1.522,0,1.522,14.66,0.68,14.67576233
28/12/2019 01:30,15.915,0.68,15.92952055,1.515,0,1.515,14.4,0.68,14.41604661,15.815,0.68,15.82961228,1.515,0,1.515,14.3,0.68,14.3161587
28/12/2019 02:00,15.285,0,15.285,1.545,0,1.545,13.74,0,13.74,15.195,0,15.195,1.545,0,1.545,13.65,0,13.65
28/12/2019 02:30,15.034,0.68,15.04937062,1.534,0,1.534,13.5,0.68,13.51711508,14.954,0.68,14.96945276,1.534,0,1.534,13.42,0.68,13.43721697
28/12/2019 03:00,14.6075,0,14.6075,1.5475,0,1.5475,13.06,0,13.06,14.5175,0,14.5175,1.5475,0,1.5475,12.97,0,12.97
28/12/2019 03:30,13.9615,0,13.9615,1.5315,0,1.5315,12.43,0,12.43,13.8815,0,13.8815,1.5315,0,1.5315,12.35,0,12.35
28/12/2019 04:00,13.4205,-2.34,13.62297399,1.5405,0,1.5405,11.88,-2.34,12.10826164,13.4005,2.48,13.62805196,1.5405,0,1.5405,11.86,2.48,12.11651765
28/12/2019 04:30,12.688,-2.34,12.90197442,1.538,0,1.538,11.15,-2.34,11.39289691,13.308,2.48,13.53710693,1.538,0,1.538,11.77,2.48,12.02843714
28/12/2019 05:00,12.5375,-2.41,12.76702809,1.5475,0,1.5475,10.99,-2.41,11.25114216,13.1575,2.38,13.37102114,1.5475,0,1.5475,11.61,2.38,11.85143451
28/12/2019 05:30,12.728,-2.34,12.94131307,1.548,0,1.548,11.18,-2.34,11.42225897,13.348,2.45,13.5709839,1.548,0,1.548,11.8,2.45,12.05165964
28/12/2019 06:00,12.8875,-2.22,13.07731074,1.5475,0,1.5475,11.34,-2.22,11.55525854,13.5075,2.55,13.7460924,1.5475,0,1.5475,11.96,2.55,12.22882251
28/12/2019 06:30,13.4745,-1.99,13.62065528,1.5345,0,1.5345,11.94,-1.99,12.10469744,14.1145,2.73,14.37609162,1.5345,0,1.5345,12.58,2.73,12.87281244
28/12/2019 07:00,14.058,-1.68,14.15802825,1.538,0,1.538,12.52,-1.68,12.63221279,14.698,3.07,15.01519577,1.538,0,1.538,13.16,3.07,13.51334526
28/12/2019 07:30,14.254,-1.51,14.33375792,1.534,0,1.534,12.72,-1.51,12.80931302,14.894,3.19,15.23178703,1.534,0,1.534,13.36,3.19,13.73556333
28/12/2019 08:00,14.8905,-1.39,14.95523622,1.5205,0,1.5205,13.37,-1.39,13.44206085,15.5305,3.34,15.88559191,1.5205,0,1.5205,14.01,3.34,14.40262823
28/12/2019 08:30,15.5835,-1.39,15.64536904,1.5435,0,1.5435,14.04,-1.39,14.1086392,16.2435,3.34,16.58333176,1.5435,0,1.5435,14.7,3.34,15.07466749
28/12/2019 09:00,16.648,0.18,16.64897306,1.608,0,1.608,15.04,0.18,15.04107709,16.848,1.95,16.96047181,1.608,0,1.608,15.24,1.95,15.36424746
28/12/2019 09:30,17.3215,1.19,17.36232883,1.7815,0,1.7815,15.54,1.19,15.58549646,17.2315,1.2,17.2732334,1.7815,0,1.7815,15.45,1.2,15.49653187
28/12/2019 10:00,17.5565,1.3,17.60456453,2.1565,0,2.1565,15.4,1.3,15.45477273,17.4665,1.3,17.51481151,2.1565,0,2.1565,15.31,1.3,15.36509356
28/12/2019 10:30,17.737,1.3,17.78457672,2.177,0,2.177,15.56,1.3,15.61421148,17.657,1.3,17.7047917,2.177,0,2.177,15.48,1.3,15.53449066
28/12/2019 11:00,17.5,1.3,17.54821928,2.67,0,2.67,14.83,1.3,14.88687005,17.41,1.3,17.45846786,2.67,0,2.67,14.74,1.3,14.79721595
28/12/2019 11:30,17.535,1.3,17.5831233,2.385,0,2.385,15.15,1.3,15.20567328,17.445,1.3,17.49337089,2.385,0,2.385,15.06,1.3,15.11600476
28/12/2019 12:00,17.698,1.3,17.74568128,2.328,0,2.328,15.37,1.3,15.42487925,17.608,1.3,17.65592433,2.328,0,2.328,15.28,1.3,15.33520134
28/12/2019 12:30,17.8265,1.3,17.87383849,2.5265,0,2.5265,15.3,1.3,15.35512944,17.7265,1.3,17.77410482,2.5265,0,2.5265,15.2,1.3,15.25549081
28/12/2019 13:00,17.7615,1.3,17.80901127,2.4615,0,2.4615,15.3,1.3,15.35512944,17.7115,1.3,17.75914503,2.4615,0,2.4615,15.25,1.3,15.30530954
28/12/2019 13:30,17.481,1.15,17.51878595,2.251,0,2.251,15.23,1.15,15.27335589,17.391,1.16,17.42964374,2.251,0,2.251,15.14,1.16,15.18437355
28/12/2019 14:00,17.1685,1.08,17.20243565,2.0485,0,2.0485,15.12,1.08,15.15852236,17.0785,1.09,17.11324815,2.0485,0,2.0485,15.03,1.09,15.06947245
28/12/2019 14:30,17.0325,1.02,17.06301428,1.9125,0,1.9125,15.12,1.02,15.15436571,16.9425,1.02,16.97317608,1.9125,0,1.9125,15.03,1.02,15.06457102
28/12/2019 15:00,16.8775,0.96,16.90478057,1.8575,0,1.8575,15.02,0.96,15.05064783,16.7875,0.96,16.81492659,1.8575,0,1.8575,14.93,0.96,14.9608322
28/12/2019 15:30,16.9235,0.96,16.95070654,1.7635,0,1.7635,15.16,0.96,15.19036537,16.8135,0.96,16.84088425,1.7635,0,1.7635,15.05,0.96,15.08058686
28/12/2019 16:00,17.2295,0.96,17.2562241,1.6295,0,1.6295,15.6,0.96,15.62951055,17.1295,0.96,17.15637987,1.6295,0,1.6295,15.5,0.96,15.52970058
28/12/2019 16:30,18.164,0.38,18.16797446,1.534,0,1.534,16.63,0.38,16.63434098,18.324,1.98,18.43066401,1.534,0,1.534,16.79,1.98,16.90634496
28/12/2019 17:00,19.9355,1.62,20.00121397,1.5555,0,1.5555,18.38,1.62,18.4512547,19.8155,1.63,19.88242793,1.5555,0,1.5555,18.26,1.63,18.33260756
28/12/2019 17:30,20.5405,1.69,20.60990636,1.5205,0,1.5205,19.02,1.69,19.09493388,20.4305,1.7,20.50110559,1.5205,0,1.5205,18.91,1.7,18.98626082
28/12/2019 18:00,20.674,1.69,20.74295967,1.544,0,1.544,19.13,1.69,19.20450468,20.544,1.7,20.61421684,1.544,0,1.544,19,1.7,19.07590103
28/12/2019 18:30,20.4515,1.56,20.51091057,1.5615,0,1.5615,18.89,1.56,18.95430558,20.3315,1.58,20.39280001,1.5615,0,1.5615,18.77,1.58,18.83638235
28/12/2019 19:00,19.973,1.47,20.02702247,1.583,0,1.583,18.39,1.47,18.44865849,19.863,1.49,19.91880692,1.583,0,1.583,18.28,1.49,18.34062431
28/12/2019 19:30,19.164,1.34,19.21079113,1.564,0,1.564,17.6,1.34,17.65093765,19.054,1.35,19.10176474,1.564,0,1.564,17.49,1.35,17.54202383
28/12/2019 20:00,18.319,1.1,18.3519961,1.569,0,1.569,16.75,1.1,16.78608054,18.219,1.11,18.25278228,1.569,0,1.569,16.65,1.11,16.68695898
28/12/2019 20:30,17.5885,0.92,17.61254474,1.5485,0,1.5485,16.04,0.92,16.06636238,17.4885,0.94,17.5137441,1.5485,0,1.5485,15.94,0.94,15.96769238
28/12/2019 21:00,17.046,0.92,17.07080889,1.546,0,1.546,15.5,0.92,15.52727922,16.946,0.94,16.97205103,1.546,0,1.546,15.4,0.94,15.42866164
28/12/2019 21:30,16.054,0.05,16.05407786,1.534,0,1.534,14.52,0.05,14.52008609,16.174,1.42,16.23621495,1.534,0,1.534,14.64,1.42,14.70870491
28/12/2019 22:00,15.2185,0.68,15.23368446,1.5485,0,1.5485,13.67,0.68,13.6869025,15.1285,0.68,15.1437747,1.5485,0,1.5485,13.58,0.68,13.59701438
28/12/2019 22:30,14.532,0.68,14.54790102,1.542,0,1.542,12.99,0.68,13.00778613,14.472,0.68,14.48796687,1.542,0,1.542,12.93,0.68,12.94786855
28/12/2019 23:00,13.6895,0,13.6895,1.5495,0,1.5495,12.14,0,12.14,13.6295,0,13.6295,1.5495,0,1.5495,12.08,0,12.08
28/12/2019 23:30,13.6115,0.68,13.62847505,1.5315,0,1.5315,12.08,0.68,12.09912394,13.5515,0.68,13.56855012,1.5315,0,1.5315,12.02,0.68,12.03921924
29/12/2019 00:00,13.5405,0.68,13.55756395,1.5705,0,1.5705,11.97,0.68,11.9892994,13.4905,0.68,13.50762711,1.5705,0,1.5705,11.92,0.68,11.93938022
29/12/2019 00:30,15.8155,0.68,15.83011182,1.5455,0,1.5455,14.27,0.68,14.28619263,15.7555,0.68,15.77016741,1.5455,0,1.5455,14.21,0.68,14.22626093
29/12/2019 01:00,16.036,0.68,16.05041109,1.576,0,1.576,14.46,0.68,14.4759801,15.946,0.68,15.96049235,1.576,0,1.576,14.37,0.68,14.38608008
29/12/2019 01:30,15.732,0.68,15.7466893,1.562,0,1.562,14.17,0.68,14.18630678,15.642,0.68,15.65677374,1.562,0,1.562,14.08,0.68,14.09641089
29/12/2019 02:00,15.214,0.68,15.22918895,1.584,0,1.584,13.63,0.68,13.64695204,15.144,0.68,15.15925908,1.584,0,1.584,13.56,0.68,13.57703944
29/12/2019 02:30,15.0895,0.68,15.10481414,1.5595,0,1.5595,13.53,0.68,13.54707718,15.0095,0.68,15.02489568,1.5595,0,1.5595,13.45,0.68,13.46717862
29/12/2019 03:00,14.703,0.68,14.71871628,1.573,0,1.573,13.13,0.68,13.14759674,14.633,0.68,14.64879138,1.573,0,1.573,13.06,0.68,13.07769093
29/12/2019 03:30,14.0275,-2.34,14.22133455,1.5575,0,1.5575,12.47,-2.34,12.68765148,13.9575,2.52,14.1831663,1.5575,0,1.5575,12.4,2.52,12.65347383
29/12/2019 04:00,13.027,-2.34,13.23549504,1.587,0,1.587,11.44,-2.34,11.67686602,13.547,2.46,13.76854419,1.587,0,1.587,11.96,2.46,12.21037264
29/12/2019 04:30,12.9225,0,12.9225,1.5625,0,1.5625,11.36,0,11.36,12.8625,0,12.8625,1.5625,0,1.5625,11.3,0,11.3
29/12/2019 05:00,12.507,0,12.507,1.577,0,1.577,10.93,0,10.93,12.437,0,12.437,1.577,0,1.577,10.86,0,10.86
29/12/2019 05:30,12.6135,0,12.6135,1.5735,0,1.5735,11.04,0,11.04,12.5435,0,12.5435,1.5735,0,1.5735,10.97,0,10.97
29/12/2019 06:00,12.8095,0,12.8095,1.5795,0,1.5795,11.23,0,11.23,12.7595,0,12.7595,1.5795,0,1.5795,11.18,0,11.18
29/12/2019 06:30,13.3765,0,13.3765,1.5665,0,1.5665,11.81,0,11.81,13.2965,0,13.2965,1.5665,0,1.5665,11.73,0,11.73
29/12/2019 07:00,13.456,-1.84,13.58121997,1.566,0,1.566,11.89,-1.84,12.03152941,13.966,2.71,14.22649837,1.566,0,1.566,12.4,2.71,12.69267899
29/12/2019 07:30,13.7565,0.68,13.77329635,1.5465,0,1.5465,12.21,0.68,12.22892064,13.6865,0.68,13.70338215,1.5465,0,1.5465,12.14,0.68,12.15902957
29/12/2019 08:00,14.11,0.68,14.12637604,1.57,0,1.57,12.54,0.68,12.55842347,14.02,0.68,14.03648104,1.57,0,1.57,12.45,0.68,12.46855645
29/12/2019 08:30,14.7085,0.68,14.72421041,1.5485,0,1.5485,13.16,0.68,13.17755668,14.6185,0.68,14.63430703,1.5485,0,1.5485,13.07,0.68,13.08767741
29/12/2019 09:00,15.6015,0.68,15.61631206,1.5915,0,1.5915,14.01,0.68,14.02649279,15.5115,0.68,15.52639792,1.5915,0,1.5915,13.92,0.68,13.9365993
29/12/2019 09:30,16.441,0.83,16.46193734,1.741,0,1.741,14.7,0.83,14.72341333,16.341,0.84,16.36257562,1.741,0,1.741,14.6,0.84,14.62414442
29/12/2019 10:00,17.2105,1.02,17.24069924,2.0205,0,2.0205,15.19,1.02,15.2242077,17.1305,1.03,17.1614373,2.0205,0,2.0205,15.11,1.03,15.1450652
29/12/2019 10:30,17.71,1.08,17.74289999,2.39,0,2.39,15.32,1.08,15.35802071,17.62,1.1,17.65430259,2.39,0,2.39,15.23,1.1,15.26967256
29/12/2019 11:00,17.924,1.08,17.9565079,2.604,0,2.604,15.32,1.08,15.35802071,17.834,1.1,17.86789176,2.604,0,2.604,15.23,1.1,15.26967256
29/12/2019 11:30,17.577,1.08,17.61014847,3.027,0,3.027,14.55,1.08,14.59002742,17.487,1.1,17.52156297,3.027,0,3.027,14.46,1.1,14.5017792
29/12/2019 12:00,17.4205,1.08,17.45394569,3.6305,0,3.6305,13.79,1.08,13.83222686,17.3505,1.1,17.38533434,3.6305,0,3.6305,13.72,1.1,13.76402557
29/12/2019 12:30,17.279,1.18,17.31924482,4.739,0,4.739,12.54,1.18,12.59539598,17.209,1.2,17.25078784,4.739,0,4.739,12.47,1.2,12.52760552
29/12/2019 13:00,17.234,1.08,17.26780693,4.114,0,4.114,13.12,1.08,13.16437617,17.174,1.1,17.20919161,4.114,0,4.114,13.06,1.1,13.10624279
29/12/2019 13:30,16.519,0.95,16.54629448,4.079,0,4.079,12.44,0.95,12.47622138,16.449,0.98,16.4781674,4.079,0,4.079,12.37,0.98,12.408759
29/12/2019 14:00,15.782,0.81,15.80277267,4.252,0,4.252,11.53,0.81,11.55841685,15.712,0.82,15.73338311,4.252,0,4.252,11.46,0.82,11.48929937
29/12/2019 14:30,15.7925,0.75,15.81029906,3.6225,0,3.6225,12.17,0.75,12.19308821,15.7025,0.82,15.72389603,3.6225,0,3.6225,12.08,0.82,12.10779914
29/12/2019 15:00,15.804,0.75,15.82178612,2.964,0,2.964,12.84,0.75,12.86188555,15.714,0.74,15.7314143,2.964,0,2.964,12.75,0.74,12.77145646
29/12/2019 15:30,15.98,0.68,15.99446154,2.21,0,2.21,13.77,0.68,13.7867799,15.89,0.68,15.90454338,2.21,0,2.21,13.68,0.68,13.69689016
29/12/2019 16:00,16.5465,0.68,16.56046685,1.7665,0,1.7665,14.78,0.68,14.79563449,16.4465,0.68,16.4605517,1.7665,0,1.7665,14.68,0.68,14.69574088
29/12/2019 16:30,17.8855,0.87,17.9066471,1.5555,0,1.5555,16.33,0.87,16.35315872,17.7855,0.89,17.80775422,1.5555,0,1.5555,16.23,0.89,16.25438402
29/12/2019 17:00,19.4105,1.03,19.43780878,1.5705,0,1.5705,17.84,1.03,17.86970901,19.4205,1.66,19.49131653,1.5705,0,1.5705,17.85,1.66,17.9270215
29/12/2019 17:30,20.4595,1.62,20.52353625,1.5595,0,1.5595,18.9,1.62,18.96930152,20.3495,1.66,20.41709456,1.5595,0,1.5595,18.79,1.66,18.86318372
29/12/2019 18:00,20.642,1.62,20.70547184,1.572,0,1.572,19.07,1.62,19.13868595,20.522,1.6,20.58427759,1.572,0,1.572,18.95,1.6,19.01742622
29/12/2019 18:30,20.4765,1.62,20.54048325,1.5665,0,1.5665,18.91,1.62,18.979265,20.3665,1.6,20.42925163,1.5665,0,1.5665,18.8,1.6,18.86796226
29/12/2019 19:00,19.7485,1.34,19.79390947,1.5685,0,1.5685,18.18,1.34,18.22931705,19.6485,1.35,19.69482298,1.5685,0,1.5685,18.08,1.35,18.13033094
29/12/2019 19:30,18.963,0.76,18.97822355,1.553,0,1.553,17.41,0.76,17.42658027,19.013,1.68,19.08707859,1.553,0,1.553,17.46,1.68,17.54063853
29/12/2019 20:00,18.022,0.84,18.04156545,1.572,0,1.572,16.45,0.84,16.47143285,17.912,0.85,17.9321567,1.572,0,1.572,16.34,0.85,16.36209339
29/12/2019 20:30,17.6245,0.74,17.64002835,1.5645,0,1.5645,16.06,0.74,16.07703953,17.5245,0.76,17.54097204,1.5645,0,1.5645,15.96,0.76,15.97808499
29/12/2019 21:00,16.761,0.68,16.77478825,1.581,0,1.581,15.18,0.68,15.19522293,16.671,0.68,16.68486263,1.581,0,1.581,15.09,0.68,15.10531363
29/12/2019 21:30,15.92,0.68,15.934516,1.56,0,1.56,14.36,0.68,14.37609126,15.82,0.68,15.83460767,1.56,0,1.56,14.26,0.68,14.27620398
29/12/2019 22:00,15.2075,0.68,15.22269543,1.5875,0,1.5875,13.62,0.68,13.63696447,15.1275,0.68,15.14277571,1.5875,0,1.5875,13.54,0.68,13.55706458
29/12/2019 22:30,15.1815,0.683,15.19685597,1.5585,0,1.5585,13.623,0.683,13.64011063,15.1015,0.683,15.11693723,1.5585,0,1.5585,13.543,0.683,13.56021158
29/12/2019 23:00,13.432,0,13.432,1.582,0,1.582,11.85,0,11.85,13.362,0,13.362,1.582,0,1.582,11.78,0,11.78
29/12/2019 23:30,13.261,0,13.261,1.551,0,1.551,11.71,0,11.71,13.201,0,13.201,1.551,0,1.551,11.65,0,11.65
30/12/2019 00:00,13.194,0,13.194,1.584,0,1.584,11.61,0,11.61,13.134,0,13.134,1.584,0,1.584,11.55,0,11.55
30/12/2019 00:30,13.169,0,13.169,1.556,0,1.556,11.613,0,11.613,13.109,0,13.109,1.556,0,1.556,11.553,0,11.553
30/12/2019 01:00,15.811,0.68,15.82561598,1.591,0,1.591,14.22,0.68,14.23624951,15.711,0.68,15.72570892,1.591,0,1.591,14.12,0.68,14.13636445
30/12/2019 01:30,15.668,0,15.668,1.568,0,1.568,14.1,0,14.1,15.578,0,15.578,1.568,0,1.568,14.01,0,14.01
30/12/2019 02:00,15.1075,0,15.1075,1.5875,0,1.5875,13.52,0,13.52,15.0275,0,15.0275,1.5875,0,1.5875,13.44,0,13.44
30/12/2019 02:30,15.282,0.68,15.29712143,1.052,0,1.052,14.23,0.68,14.2462381,15.182,0.68,15.19722093,1.052,0,1.052,14.13,0.68,14.14635289
30/12/2019 03:00,14.816,0,14.816,0.956,0,0.956,13.86,0,13.86,14.726,0,14.726,0.956,0,0.956,13.77,0,13.77
30/12/2019 03:30,14.19,0,14.19,0.94,0,0.94,13.25,0,13.25,14.11,0,14.11,0.94,0,0.94,13.17,0,13.17
30/12/2019 04:00,14.214,0,14.214,0.961,0,0.961,13.253,0,13.253,14.134,0,14.134,0.961,0,0.961,13.173,0,13.173
30/12/2019 04:30,12.984,-2.34,13.1931746,0.944,0,0.944,12.04,-2.34,12.26528434,13.574,2.49,13.80049188,0.944,0,0.944,12.63,2.49,12.87311151
30/12/2019 05:00,13.004,0,13.004,0.964,0,0.964,12.04,0,12.04,12.924,0,12.924,0.964,0,0.964,11.96,0,11.96
30/12/2019 05:30,12.9885,0,12.9885,0.9455,0,0.9455,12.043,0,12.043,12.9085,0,12.9085,0.9455,0,0.9455,11.963,0,11.963
30/12/2019 06:00,13.005,0,13.005,0.962,0,0.962,12.043,0,12.043,12.925,0,12.925,0.962,0,0.962,11.963,0,11.963
30/12/2019 06:30,14.5035,-0.3,14.50660237,0.9435,0,0.9435,13.56,-0.3,13.56331818,14.5835,1.33,14.64402172,0.9435,0,0.9435,13.64,1.33,13.70468898
30/12/2019 07:00,15.4655,0.81,15.4866972,0.9555,0,0.9555,14.51,0.81,14.53259096,15.3755,0.82,15.39735043,0.9555,0,0.9555,14.42,0.82,14.44329602
30/12/2019 07:30,15.601,0.87,15.62523923,0.961,0,0.961,14.64,0.87,14.66582763,15.511,0.88,15.53594287,0.961,0,0.961,14.55,0.88,14.57658739
30/12/2019 08:00,16.053,1.02,16.08537252,1.413,0,1.413,14.64,1.02,14.67548977,15.963,1.03,15.99619545,1.413,0,1.413,14.55,1.03,14.58641148
30/12/2019 08:30,16.6155,1.02,16.64677867,1.4955,0,1.4955,15.12,1.02,15.15436571,16.5155,1.03,16.54758714,1.4955,0,1.4955,15.02,1.03,15.05527482
30/12/2019 09:00,17.3645,1.09,17.39867697,1.7445,0,1.7445,15.62,1.09,15.65798518,17.2745,1.11,17.31012566,1.7445,0,1.7445,15.53,1.11,15.56961785
30/12/2019 09:30,17.838,1.09,17.87127147,2.148,0,2.148,15.69,1.09,15.72781612,17.738,1.11,17.77269659,2.148,0,2.148,15.59,1.11,15.62946576
30/12/2019 10:00,18.071,1.18,18.10948484,2.381,0,2.381,15.69,1.18,15.73430964,17.971,1.19,18.01035649,2.381,0,2.381,15.59,1.19,15.63535097
30/12/2019 10:30,18.153,1.37,18.20462329,2.463,0,2.463,15.69,1.37,15.74969841,18.053,1.38,18.10566787,2.463,0,2.463,15.59,1.38,15.65095844
30/12/2019 11:00,17.9695,1.43,18.02630939,2.5195,0,2.5195,15.45,1.43,15.51603687,17.8695,1.44,17.92742676,2.5195,0,2.5195,15.35,1.44,15.41739602
30/12/2019 11:30,17.3655,1.43,17.42427876,3.4455,0,3.4455,13.92,1.43,13.99325909,17.2855,1.44,17.3453772,3.4455,0,3.4455,13.84,1.44,13.91471164
30/12/2019 12:00,16.353,0.7,16.3679751,4.363,0,4.363,11.99,0.7,12.01041631,16.423,1.62,16.50270672,4.363,0,4.363,12.06,1.62,12.16831952
30/12/2019 12:30,16.0365,1.18,16.07985486,5.3565,0,5.3565,10.68,1.18,10.74498953,15.9765,1.18,16.02001724,5.3565,0,5.3565,10.62,1.18,10.68535446
30/12/2019 13:00,15.8125,1.18,15.85646733,6.0825,0,6.0825,9.73,1.18,9.801290731,15.7525,1.18,15.79663433,6.0825,0,6.0825,9.67,1.18,9.741729826
30/12/2019 13:30,15.653,1.12,15.69301784,5.523,0,5.523,10.13,1.12,10.19172704,15.593,1.13,15.63389104,5.523,0,5.523,10.07,1.13,10.13320285
30/12/2019 14:00,15.238,1,15.27077745,5.248,0,5.248,9.99,1,10.0399253,15.168,1,15.20092839,5.248,0,5.248,9.92,1,9.970275824
30/12/2019 14:30,15.3175,1,15.3501077,4.4075,0,4.4075,10.91,1,10.95573366,15.2475,1,15.28025707,4.4075,0,4.4075,10.84,1,10.88602774
30/12/2019 15:00,15.628,1.07,15.66458694,3.868,0,3.868,11.76,1.07,11.80857739,15.538,1.07,15.57479836,3.868,0,3.868,11.67,1.07,11.71895046
30/12/2019 15:30,16.2245,1.02,16.256531,2.8645,0,2.8645,13.36,1.02,13.39888055,16.1445,1.02,16.17668941,2.8645,0,2.8645,13.28,1.02,13.31911408
30/12/2019 16:00,17.095,1.02,17.12540291,2.065,0,2.065,15.03,1.02,15.06457102,16.985,1.02,17.01559946,2.065,0,2.065,14.92,1.02,14.95482531
30/12/2019 16:30,18.3325,0.65,18.34401963,1.6825,0,1.6825,16.65,0.65,16.66268286,18.4325,1.84,18.52411013,1.6825,0,1.6825,16.75,1.84,16.85075963
30/12/2019 17:00,20.4945,0.82,20.51089784,1.6545,0,1.6545,18.84,0.82,18.85783657,20.7345,2.76,20.91738727,1.6545,0,1.6545,19.08,2.76,19.27858916
30/12/2019 17:30,22.2255,1.99,22.31441127,1.6555,0,1.6555,20.57,1.99,20.66603494,22.0955,2,22.18583152,1.6555,0,1.6555,20.44,2,20.53761427
30/12/2019 18:00,22.2935,1.99,22.38214115,1.6635,0,1.6635,20.63,1.99,20.72575692,22.1735,2,22.26351505,1.6635,0,1.6635,20.51,2,20.60728269
30/12/2019 18:30,22.021,1.87,22.10025658,1.641,0,1.641,20.38,1.87,20.46561262,21.891,1.87,21.97072555,1.641,0,1.641,20.25,1.87,20.33615991
30/12/2019 19:00,21.465,1.71,21.53300548,1.665,0,1.665,19.8,1.71,19.87370373,21.345,1.73,21.414993,1.665,0,1.665,19.68,1.73,19.75589279
30/12/2019 19:30,20.7135,1.58,20.77367282,1.6435,0,1.6435,19.07,1.58,19.13534165,20.6135,1.59,20.67473052,1.6435,0,1.6435,18.97,1.59,19.03651754
30/12/2019 20:00,19.9315,1.47,19.98563465,1.6515,0,1.6515,18.28,1.47,18.33901033,19.8215,1.48,19.87667634,1.6515,0,1.6515,18.17,1.48,18.23017553
30/12/2019 20:30,18.9645,1.26,19.00631106,1.6445,0,1.6445,17.32,1.26,17.36577093,18.8645,1.27,18.90720128,1.6445,0,1.6445,17.22,1.27,17.26676866
30/12/2019 21:00,18.124,1.09,18.1567474,1.644,0,1.644,16.48,1.09,16.51600739,18.024,1.1,18.05753516,1.644,0,1.644,16.38,1.1,16.41689374
30/12/2019 21:30,16.809,-1.23,16.8539426,1.629,0,1.629,15.18,-1.23,15.22975049,17.399,3.04,17.66258195,1.629,0,1.629,15.77,3.04,16.06033935
30/12/2019 22:00,15.9085,-1.13,15.94858214,1.6685,0,1.6685,14.24,-1.13,14.28476461,16.0085,2.45,16.1948934,1.6685,0,1.6685,14.34,2.45,14.54778677
30/12/2019 22:30,15.0095,0.69,15.02535158,1.6195,0,1.6195,13.39,0.69,13.40776641,14.9495,0.69,14.96541514,1.6195,0,1.6195,13.33,0.69,13.34784627
30/12/2019 23:00,14.1925,0.69,14.20926304,1.6525,0,1.6525,12.54,0.69,12.55896891,14.1125,0.69,14.12935796,1.6525,0,1.6525,12.46,0.69,12.47909051
30/12/2019 23:30,13.9345,0,13.9345,1.6245,0,1.6245,12.31,0,12.31,13.8645,0,13.8645,1.6245,0,1.6245,12.24,0,12.24
31/12/2019 00:00,13.7075,0,13.7075,1.6375,0,1.6375,12.07,0,12.07,13.6375,0,13.6375,1.6375,0,1.6375,12,0,12
31/12/2019 00:30,15.8365,0.68,15.85109246,1.6365,0,1.6365,14.2,0.68,14.21627237,15.7565,0.68,15.77116648,1.6365,0,1.6365,14.12,0.68,14.13636445
31/12/2019 01:00,16.083,0.68,16.09736901,1.663,0,1.663,14.42,0.68,14.43602438,15.993,0.68,16.0074498,1.663,0,1.663,14.33,0.68,14.34612491
31/12/2019 01:30,15.762,0.68,15.77666137,1.632,0,1.632,14.13,0.68,14.14635289,15.672,0.68,15.68674549,1.632,0,1.632,14.04,0.68,14.05645759
31/12/2019 02:00,15.252,0,15.252,1.652,0,1.652,13.6,0,13.6,15.152,0,15.152,1.652,0,1.652,13.5,0,13.5
31/12/2019 02:30,15.236,0.68,15.25116704,1.636,0,1.636,13.6,0.68,13.61698939,15.136,0.68,15.15126714,1.636,0,1.636,13.5,0.68,13.51711508
31/12/2019 03:00,14.871,0,14.871,1.631,0,1.631,13.24,0,13.24,14.791,0,14.791,1.631,0,1.631,13.16,0,13.16
31/12/2019 03:30,14.209,-2.35,14.40202003,1.639,0,1.639,12.57,-2.35,12.78778323,14.199,2.44,14.40712327,1.639,0,1.639,12.56,2.44,12.79481145
31/12/2019 04:00,13.1965,-2.42,13.41655739,1.6565,0,1.6565,11.54,-2.42,11.79101353,13.8165,2.44,14.03029837,1.6565,0,1.6565,12.16,2.44,12.40238687
31/12/2019 04:30,12.9275,-2.42,13.15205901,1.6375,0,1.6375,11.29,-2.42,11.54644967,13.5375,2.38,13.74511936,1.6375,0,1.6375,11.9,2.38,12.13566644
31/12/2019 05:00,12.6395,-2.42,12.86908545,1.6495,0,1.6495,10.99,-2.42,11.25328841,13.2595,2.38,13.47140454,1.6495,0,1.6495,11.61,2.38,11.85143451
31/12/2019 05:30,13.0025,-2.21,13.18897669,1.6325,0,1.6325,11.37,-2.21,11.58278896,13.6225,2.51,13.85180877,1.6325,0,1.6325,11.99,2.51,12.24990612
31/12/2019 06:00,13.4155,-2.21,13.59631348,1.6455,0,1.6455,11.77,-2.21,11.9756837,14.0455,2.51,14.26801213,1.6455,0,1.6455,12.4,2.51,12.65148608
31/12/2019 06:30,14.7345,-0.03,14.73453054,1.6345,0,1.6345,13.1,-0.03,13.10003435,14.8645,1.28,14.91950938,1.6345,0,1.6345,13.23,1.28,13.29177565
31/12/2019 07:00,15.5425,0.94,15.57089934,1.6425,0,1.6425,13.9,0.94,13.93174792,15.4725,0.94,15.50102759,1.6425,0,1.6425,13.83,0.94,13.86190824
31/12/2019 07:30,15.7375,1.13,15.77801655,1.6175,0,1.6175,14.12,1.13,14.16514384,15.6475,1.13,15.68824899,1.6175,0,1.6175,14.03,1.13,14.0754325
31/12/2019 08:00,16.019,1.13,16.05880634,1.619,0,1.619,14.4,1.13,14.44426876,15.929,1.13,15.96903068,1.619,0,1.619,14.31,1.13,14.35454632
31/12/2019 08:30,16.4445,1.13,16.48327881,1.6345,0,1.6345,14.81,1.13,14.85304683,16.3445,1.13,16.3835155,1.6345,0,1.6345,14.71,1.13,14.75333861
31/12/2019 09:00,17.0745,1.07,17.10799375,1.6745,0,1.6745,15.4,1.07,15.43712732,16.9845,1.08,17.01880255,1.6745,0,1.6745,15.31,1.08,15.34804548
31/12/2019 09:30,17.789,1.23,17.83147277,1.729,0,1.729,16.06,1.23,16.10703263,17.709,1.23,17.75166418,1.729,0,1.729,15.98,1.23,16.02726739
31/12/2019 10:00,17.937,1.18,17.97577172,1.877,0,1.877,16.06,1.18,16.10329159,17.857,1.18,17.89594504,1.877,0,1.877,15.98,1.18,16.02350773
31/12/2019 10:30,18.205,1.24,18.24718129,1.825,0,1.825,16.38,1.24,16.42686823,18.095,1.23,18.13675619,1.825,0,1.825,16.27,1.23,16.31642731
31/12/2019 11:00,18.188,1.24,18.23022062,2.028,0,2.028,16.16,1.24,16.20750443,18.108,1.29,18.15389115,2.028,0,2.028,16.08,1.29,16.13166141
31/12/2019 11:30,18.2225,1.24,18.26464087,2.1325,0,2.1325,16.09,1.24,16.13771049,18.1325,1.23,18.17417003,2.1325,0,2.1325,16,1.23,16.04720848
31/12/2019 12:00,18.1965,1.24,18.23870095,2.2365,0,2.2365,15.96,1.24,16.00809795,18.1065,1.23,18.14822973,2.2365,0,2.2365,15.87,1.23,15.91759404
31/12/2019 12:30,18.3275,1.24,18.3694,2.3675,0,2.3675,15.96,1.24,16.00809795,18.2375,1.23,18.27893066,2.3675,0,2.3675,15.87,1.23,15.91759404
31/12/2019 13:00,18.4265,1.13,18.46111595,2.3765,0,2.3765,16.05,1.13,16.08972964,18.3465,1.14,18.38188408,2.3765,0,2.3765,15.97,1.14,16.01063709
31/12/2019 13:30,18.408,1.19,18.44642415,2.258,0,2.258,16.15,1.19,16.19378276,18.308,1.19,18.34663359,2.258,0,2.258,16.05,1.19,16.0940548
31/12/2019 14:00,18.048,1.08,18.08028495,2.578,0,2.578,15.47,1.08,15.50765295,17.938,1.09,17.97108633,2.578,0,2.578,15.36,1.09,15.39862656
31/12/2019 14:30,17.802,1.08,17.83473028,2.012,0,2.012,15.79,1.08,15.82689167,17.712,1.09,17.74550771,2.012,0,2.012,15.7,1.09,15.73779209
31/12/2019 15:00,17.8485,1.08,17.88114516,1.7985,0,1.7985,16.05,1.08,16.08629541,17.7385,1.09,17.77195775,1.7985,0,1.7985,15.94,1.09,15.97722441
31/12/2019 15:30,17.846,1,17.87399552,1.736,0,1.736,16.11,1,16.14100678,17.746,1,17.77415303,1.736,0,1.736,16.01,1,16.04120008
31/12/2019 16:00,18.4275,1.13,18.46211408,1.6375,0,1.6375,16.79,1.13,16.82798265,18.3175,1.14,18.35293999,1.6375,0,1.6375,16.68,1.14,16.71891145
31/12/2019 16:30,19.2915,-0.34,19.29449591,1.6415,0,1.6415,17.65,-0.34,17.65327448,19.7615,3,19.98791841,1.6415,0,1.6415,18.12,3,18.36666546
31/12/2019 17:00,21.062,1.27,21.1002546,1.652,0,1.652,19.41,1.27,19.4515038,21.082,2.05,21.18143583,1.652,0,1.652,19.43,2.05,19.53784533
31/12/2019 17:30,21.826,1.75,21.89604476,1.636,0,1.636,20.19,1.75,20.26570009,21.696,1.75,21.7664631,1.636,0,1.636,20.06,1.75,20.13618882
31/12/2019 18:00,21.704,1.7,21.77047579,1.644,0,1.644,20.06,1.7,20.13190503,21.574,1.7,21.64087512,1.644,0,1.644,19.93,1.7,20.00237236
31/12/2019 18:30,21.1185,1.54,21.17457537,1.6385,0,1.6385,19.48,1.54,19.54077788,21.0085,1.54,21.0648682,1.6385,0,1.6385,19.37,1.54,19.43112194
31/12/2019 19:00,20.328,1.32,20.37081206,1.648,0,1.648,18.68,1.32,18.72658004,20.218,1.33,20.26169845,1.648,0,1.648,18.57,1.33,18.61756697
31/12/2019 19:30,19.2435,1.23,19.28276931,1.6235,0,1.6235,17.62,1.23,17.66287915,19.1335,1.24,19.17363873,1.6235,0,1.6235,17.51,1.24,17.55385143
31/12/2019 20:00,18.0555,0.92,18.07892365,1.6355,0,1.6355,16.42,0.92,16.44575325,17.9755,1.08,18.00791493,1.6355,0,1.6355,16.34,1.08,16.37565266
31/12/2019 20:30,16.7435,-1.71,16.83059394,1.6335,0,1.6335,15.11,-1.71,15.20645258,17.4735,3.21,17.7659028,1.6335,0,1.6335,15.84,3.21,16.16198317
31/12/2019 21:00,15.8775,-1.93,15.99437108,1.6275,0,1.6275,14.25,-1.93,14.38010431,16.5175,2.98,16.78416534,1.6275,0,1.6275,14.89,2.98,15.18527247
31/12/2019 21:30,15.3895,0.71,15.40586934,1.6195,0,1.6195,13.77,0.71,13.78829213,15.3095,0.69,15.32504128,1.6195,0,1.6195,13.69,0.69,13.70737758
31/12/2019 22:00,14.689,0,14.689,1.619,0,1.619,13.07,0,13.07,14.629,0,14.629,1.619,0,1.619,13.01,0,13.01
31/12/2019 22:30,14.064,0,14.064,1.614,0,1.614,12.45,0,12.45,14.014,0,14.014,1.614,0,1.614,12.4,0,12.4
31/12/2019 23:00,13.3805,0,13.3805,1.6205,0,1.6205,11.76,0,11.76,13.3205,0,13.3205,1.6205,0,1.6205,11.7,0,11.7
31/12/2019 23:30,13.8065,0,13.8065,1.6165,0,1.6165,12.19,0,12.19,13.7265,0,13.7265,1.6165,0,1.6165,12.11,0,12.11
01/01/2020 00:00,13.835,0,13.835,1.645,0,1.645,12.19,0,12.19,13.755,0,13.755,1.645,0,1.645,12.11,0,12.11
01/01/2020 00:30,16.3295,0,16.3295,1.6195,0,1.6195,14.71,0,14.71,16.2495,0,16.2495,1.6195,0,1.6195,14.63,0,14.63
01/01/2020 01:00,16.7655,0,16.7655,1.6455,0,1.6455,15.12,0,15.12,16.6755,0,16.6755,1.6455,0,1.6455,15.03,0,15.03
01/01/2020 01:30,16.4,0,16.4,1.62,0,1.62,14.78,0,14.78,16.32,0,16.32,1.62,0,1.62,14.7,0,14.7
01/01/2020 02:00,15.7635,0,15.7635,1.6535,0,1.6535,14.11,0,14.11,15.6735,0,15.6735,1.6535,0,1.6535,14.02,0,14.02
01/01/2020 02:30,15.6395,0,15.6395,1.6295,0,1.6295,14.01,0,14.01,15.5695,0,15.5695,1.6295,0,1.6295,13.94,0,13.94
01/01/2020 03:00,15.1795,0,15.1795,1.6495,0,1.6495,13.53,0,13.53,15.0795,0,15.0795,1.6495,0,1.6495,13.43,0,13.43
01/01/2020 03:30,14.3815,0,14.3815,1.6215,0,1.6215,12.76,0,12.76,14.3015,0,14.3015,1.6215,0,1.6215,12.68,0,12.68
01/01/2020 04:00,13.598,-2.51,13.82771507,1.648,0,1.648,11.95,-2.51,12.21075755,13.688,2.27,13.87495023,1.648,0,1.648,12.04,2.27,12.25212227
01/01/2020 04:30,12.706,-2.51,12.9515457,1.626,0,1.626,11.08,-2.51,11.36074381,13.336,2.27,13.52781564,1.626,0,1.626,11.71,2.27,11.92799229
01/01/2020 05:00,12.449,-2.51,12.69951578,1.649,0,1.649,10.8,-2.51,11.08783568,13.059,2.27,13.25482482,1.649,0,1.649,11.41,2.27,11.63361509
01/01/2020 05:30,12.281,-2.51,12.53487379,1.631,0,1.631,10.65,-2.51,10.9417823,12.881,2.27,13.07949009,1.631,0,1.631,11.25,2.27,11.47673298
01/01/2020 06:00,12.284,-2.51,12.53781305,1.634,0,1.634,10.65,-2.51,10.9417823,12.884,2.27,13.08244457,1.634,0,1.634,11.25,2.27,11.47673298
01/01/2020 06:30,12.7735,-2.26,12.97188892,1.6235,0,1.6235,11.15,-2.26,11.37673503,13.3835,2.47,13.60951771,1.6235,0,1.6235,11.76,2.47,12.0165927
01/01/2020 07:00,13.122,-2.01,13.27505119,1.632,0,1.632,11.49,-2.01,11.66448456,13.732,2.75,14.00465366,1.632,0,1.632,12.1,2.75,12.40856559
01/01/2020 07:30,12.7185,-1.94,12.86560695,1.6285,0,1.6285,11.09,-1.94,11.25840575,13.3485,2.83,13.64519521,1.6285,0,1.6285,11.72,2.83,12.05683624
01/01/2020 08:00,12.874,-1.99,13.02689433,1.604,0,1.604,11.27,-1.99,11.44434358,13.494,2.76,13.77336691,1.604,0,1.604,11.89,2.76,12.2061337
01/01/2020 08:30,12.899,-2.08,13.0656267,1.629,0,1.629,11.27,-2.08,11.46033595,13.519,2.67,13.78014009,1.629,0,1.629,11.89,2.67,12.18609864
01/01/2020 09:00,13.9445,-1.93,14.07742804,1.6345,0,1.6345,12.31,-1.93,12.4603772,14.5745,2.79,14.8391425,1.6345,0,1.6345,12.94,2.79,13.23736001
01/01/2020 09:30,14.5095,-1.93,14.63729791,1.6895,0,1.6895,12.82,-1.93,12.96446297,15.1495,2.79,15.40426727,1.6895,0,1.6895,13.46,2.79,13.74611582
01/01/2020 10:00,15.1295,-1.93,15.2521038,1.7195,0,1.7195,13.41,-1.93,13.54817331,15.7795,2.79,16.02425412,1.7195,0,1.7195,14.06,2.79,14.33414455
01/01/2020 10:30,15.7805,-1.85,15.88857074,1.7805,0,1.7805,14,-1.85,14.12170316,16.4405,2.79,16.67555517,1.7805,0,1.7805,14.66,2.79,14.92312635
01/01/2020 11:00,16.387,-1.58,16.46299393,1.927,0,1.927,14.46,-1.58,14.54606476,17.007,2.73,17.22471913,1.927,0,1.927,15.08,2.73,15.3251199
01/01/2020 11:30,17.204,0.7,17.21823499,1.984,0,1.984,15.22,0.7,15.23608874,17.124,0.71,17.13871279,1.984,0,1.984,15.14,0.71,15.15663881
01/01/2020 12:00,17.507,0.77,17.52392505,2.017,0,2.017,15.49,0.77,15.50912635,17.417,0.78,17.43445695,2.017,0,2.017,15.4,0.78,15.41974059
01/01/2020 12:30,17.909,0.77,17.92554549,1.989,0,1.989,15.92,0.77,15.93861035,17.819,0.78,17.8360635,1.989,0,1.989,15.83,0.78,15.84920503
01/01/2020 13:00,17.9485,0.71,17.96253747,2.0285,0,2.0285,15.92,0.71,15.93582442,17.8585,0.72,17.8730082,2.0285,0,2.0285,15.83,0.72,15.84636551
01/01/2020 13:30,17.4885,0.71,17.50290639,1.9685,0,1.9685,15.52,0.71,15.53623185,17.3985,0.72,17.41339146,1.9685,0,1.9685,15.43,0.72,15.44678931
01/01/2020 14:00,16.9995,0.71,17.01432045,1.9295,0,1.9295,15.07,0.71,15.08671601,16.9095,0.72,16.92482172,1.9295,0,1.9295,14.98,0.72,14.99729309
01/01/2020 14:30,16.89,0.71,16.90491644,1.82,0,1.82,15.07,0.71,15.08671601,16.8,0.72,16.81542149,1.82,0,1.82,14.98,0.72,14.99729309
01/01/2020 15:00,16.8275,0.71,16.8424718,1.7575,0,1.7575,15.07,0.71,15.08671601,16.7375,0.72,16.75297903,1.7575,0,1.7575,14.98,0.72,14.99729309
01/01/2020 15:30,17.085,0.71,17.09974634,1.615,0,1.615,15.47,0.71,15.48628425,16.975,0.72,16.99026265,1.615,0,1.615,15.36,0.72,15.37686574
01/01/2020 16:00,17.4795,0.71,17.49391381,1.6195,0,1.6195,15.86,0.71,15.87588423,17.3795,0.72,17.39440773,1.6195,0,1.6195,15.76,0.72,15.77643813
01/01/2020 16:30,18.504,0.76,18.51960086,1.604,0,1.604,16.9,0.76,16.91708013,18.444,1,18.47108919,1.604,0,1.604,16.84,1,16.86966508
01/01/2020 17:00,19.4105,-1.25,19.45070719,1.6205,0,1.6205,17.79,-1.25,17.83386105,20.1405,3.52,20.44578539,1.6205,0,1.6205,18.52,3.52,18.85154636
01/01/2020 17:30,20.491,1.07,20.51891764,1.611,0,1.611,18.88,1.07,18.91029614,20.501,1.72,20.57302605,1.611,0,1.611,18.89,1.72,18.96814435
01/01/2020 18:00,20.5025,1.39,20.54956462,1.6225,0,1.6225,18.88,1.39,18.93109875,20.4125,1.39,20.45977166,1.6225,0,1.6225,18.79,1.39,18.84134284
01/01/2020 18:30,20.2315,1.3,20.27322353,1.6115,0,1.6115,18.62,1.3,18.66532614,20.1215,1.31,20.16409835,1.6115,0,1.6115,18.51,1.31,18.55629812
01/01/2020 19:00,19.507,1.14,19.54028273,1.627,0,1.627,17.88,1.14,17.91630542,19.407,1.15,19.4410429,1.627,0,1.627,17.78,1.15,17.81715185
01/01/2020 19:30,18.713,1.03,18.74132517,1.613,0,1.613,17.1,1.03,17.13099238,18.613,1.05,18.64259287,1.613,0,1.613,17,1.05,17.0323956
01/01/2020 20:00,17.8455,0.52,17.85307453,1.6155,0,1.6155,16.23,0.52,16.23832812,17.8955,1.45,17.95414772,1.6155,0,1.6155,16.28,1.45,16.34444554
01/01/2020 20:30,16.783,-1.73,16.87192902,1.603,0,1.603,15.18,-1.73,15.27826234,17.503,3.18,17.78953088,1.603,0,1.603,15.9,3.18,16.21488205
01/01/2020 21:00,16.1915,-1.43,16.25452467,1.6215,0,1.6215,14.57,-1.43,14.64000683,16.5015,2.57,16.7004312,1.6215,0,1.6215,14.88,2.57,15.10030794
01/01/2020 21:30,15.7035,0.68,15.71821594,1.6035,0,1.6035,14.1,0.68,14.11638764,15.6335,0.68,15.64828177,1.6035,0,1.6035,14.03,0.68,14.04646931
01/01/2020 22:00,14.9125,0.68,14.92799572,1.6325,0,1.6325,13.28,0.68,13.29739824,14.8425,0.68,14.85806873,1.6325,0,1.6325,13.21,0.68,13.22749031
01/01/2020 22:30,14.085,0.68,14.10140507,1.605,0,1.605,12.48,0.68,12.49851191,14.035,0.68,14.05146345,1.605,0,1.605,12.43,0.68,12.44858627
01/01/2020 23:00,13.275,0,13.275,1.625,0,1.625,11.65,0,11.65,13.215,0,13.215,1.625,0,1.625,11.59,0,11.59
01/01/2020 23:30,13.252,-0.89,13.28185243,1.602,0,1.602,11.65,-0.89,11.68394625,13.192,1.52,13.2792795,1.602,0,1.602,11.59,1.52,11.6892472
02/01/2020 00:00,12.607,-2.33,12.82050502,1.637,0,1.637,10.97,-2.33,11.21471355,13.227,2.46,13.45381466,1.637,0,1.637,11.59,2.46,11.84819396
02/01/2020 00:30,15.2415,-2.16,15.39379493,1.6115,0,1.6115,13.63,-2.16,13.80009058,15.4415,2.54,15.64901026,1.6115,0,1.6115,13.83,2.54,14.06131217
02/01/2020 01:00,15.731,0,15.731,1.641,0,1.641,14.09,0,14.09,15.661,0,15.661,1.641,0,1.641,14.02,0,14.02
02/01/2020 01:30,15.503,0,15.503,1.613,0,1.613,13.89,0,13.89,15.443,0,15.443,1.613,0,1.613,13.83,0,13.83
02/01/2020 02:00,15.143,0,15.143,1.633,0,1.633,13.51,0,13.51,15.063,0,15.063,1.633,0,1.633,13.43,0,13.43
02/01/2020 02:30,15.206,0,15.206,1.616,0,1.616,13.59,0,13.59,15.116,0,15.116,1.616,0,1.616,13.5,0,13.5
02/01/2020 03:00,14.892,0,14.892,1.642,0,1.642,13.25,0,13.25,14.812,0,14.812,1.642,0,1.642,13.17,0,13.17
02/01/2020 03:30,14.172,0,14.172,1.632,0,1.632,12.54,0,12.54,14.112,0,14.112,1.632,0,1.632,12.48,0,12.48
02/01/2020 04:00,13.729,0,13.729,1.649,0,1.649,12.08,0,12.08,13.659,0,13.659,1.649,0,1.649,12.01,0,12.01
02/01/2020 04:30,13.5605,0,13.5605,1.6305,0,1.6305,11.93,0,11.93,13.4805,0,13.4805,1.6305,0,1.6305,11.85,0,11.85
02/01/2020 05:00,13.2265,0,13.2265,1.6465,0,1.6465,11.58,0,11.58,13.1565,0,13.1565,1.6465,0,1.6465,11.51,0,11.51
02/01/2020 05:30,13.547,0,13.547,1.637,0,1.637,11.91,0,11.91,13.467,0,13.467,1.637,0,1.637,11.83,0,11.83
02/01/2020 06:00,13.916,0.68,13.93260406,1.646,0,1.646,12.27,0.68,12.28882826,13.836,0.68,13.85269995,1.646,0,1.646,12.19,0.68,12.20895163
02/01/2020 06:30,15.406,0.89,15.4316861,1.636,0,1.636,13.77,0.89,13.79873183,15.316,0.89,15.34183679,1.636,0,1.636,13.68,0.89,13.70892045
02/01/2020 07:00,16.6525,1.23,16.69786382,1.6125,0,1.6125,15.04,1.23,15.09021206,16.5525,1.23,16.59813713,1.6125,0,1.6125,14.94,1.23,14.99054702
02/01/2020 07:30,17.1165,1.44,17.17696633,1.6565,0,1.6565,15.46,1.44,15.52691856,17.0165,1.44,17.07732041,1.6565,0,1.6565,15.36,1.44,15.42735233
02/01/2020 08:00,18.0465,1.2,18.08635293,1.6865,0,1.6865,16.36,1.2,16.40395074,18.2865,2.79,18.49811294,1.6865,0,1.6865,16.6,2.79,16.83282805
02/01/2020 08:30,18.694,1.67,18.76844522,1.674,0,1.674,17.02,1.67,17.10173383,18.884,2.88,19.10235211,1.674,0,1.674,17.21,2.88,17.44931231
02/01/2020 09:00,19.353,2.22,19.47991296,1.713,0,1.713,17.64,2.22,17.77914509,19.243,2.23,19.37178229,1.713,0,1.713,17.53,2.23,17.67127047
02/01/2020 09:30,19.752,2.29,19.88430547,1.792,0,1.792,17.96,2.29,18.10540527,19.652,2.29,19.7849742,1.792,0,1.792,17.86,2.29,18.00621282
02/01/2020 10:00,19.89,2.21,20.01240116,1.93,0,1.93,17.96,2.21,18.09546076,19.79,2.21,19.91301584,1.93,0,1.93,17.86,2.21,17.99621349
02/01/2020 10:30,20.1975,2.27,20.32466251,1.9575,0,1.9575,18.24,2.27,18.38071,20.0875,2.28,20.21647982,1.9575,0,1.9575,18.13,2.28,18.27280219
02/01/2020 11:00,20.051,2.27,20.17908573,2.161,0,2.161,17.89,2.27,18.03344116,19.951,2.28,20.08085658,2.161,0,2.161,17.79,2.28,17.93550947
02/01/2020 11:30,20.3205,2.48,20.47127549,1.9705,0,1.9705,18.35,2.48,18.51682748,20.2105,2.48,20.36209003,1.9705,0,1.9705,18.24,2.48,18.40782442
02/01/2020 12:00,20.3575,2.38,20.49615101,2.1975,0,2.1975,18.16,2.38,18.31529416,20.2575,2.39,20.39800006,2.1975,0,2.1975,18.06,2.39,18.21745591
02/01/2020 12:30,20.4975,2.38,20.63521035,2.1175,0,2.1175,18.38,2.38,18.53345084,20.3875,2.39,20.52711028,2.1175,0,2.1175,18.27,2.39,18.42566145
02/01/2020 13:00,20.71,2.2,20.82652395,2.19,0,2.19,18.52,2.2,18.6502118,20.6,2.21,20.71820697,2.19,0,2.19,18.41,2.21,18.54217355
02/01/2020 13:30,20.53,2.2,20.64753981,2.22,0,2.22,18.31,2.2,18.44169461,20.41,2.21,20.52930101,2.22,0,2.22,18.19,2.21,18.32376053
02/01/2020 14:00,20.5035,2.29,20.6309867,2.0635,0,2.0635,18.44,2.29,18.58164955,20.3835,2.3,20.51285139,2.0635,0,2.0635,18.32,2.3,18.46381326
02/01/2020 14:30,20.3755,2.29,20.50378258,1.9355,0,1.9355,18.44,2.29,18.58164955,20.2555,2.3,20.3856636,1.9355,0,1.9355,18.32,2.3,18.46381326
02/01/2020 15:00,20.213,2.29,20.34230737,1.873,0,1.873,18.34,2.29,18.48241597,20.093,2.3,20.22420948,1.873,0,1.873,18.22,2.3,18.36459637
02/01/2020 15:30,20.356,2.29,20.4844047,1.806,0,1.806,18.55,2.29,18.69081593,20.246,2.3,20.37622428,1.806,0,1.806,18.44,2.3,18.5828846
02/01/2020 16:00,20.7395,2.44,20.8825396,1.7095,0,1.7095,19.03,2.44,19.18578901,20.6095,2.44,20.75343563,1.7095,0,1.7095,18.9,2.44,19.05685179
02/01/2020 16:30,21.926,2.57,22.07610419,1.666,0,1.666,20.26,2.57,20.42235295,21.796,2.57,21.94699332,1.666,0,1.666,20.13,2.57,20.29339301
02/01/2020 17:00,23.1725,2.66,23.32467269,1.6625,0,1.6625,21.51,2.66,21.6738483,23.0425,2.67,23.19667447,1.6625,0,1.6625,21.38,2.67,21.54607389
02/01/2020 17:30,23.9795,2.66,24.12658327,1.6495,0,1.6495,22.33,2.66,22.48787451,23.8495,2.67,23.99849058,1.6495,0,1.6495,22.2,2.67,22.35998435
02/01/2020 18:00,24.0875,2.74,24.24283928,1.6575,0,1.6575,22.43,2.74,22.59673649,23.9575,2.75,24.11481508,1.6575,0,1.6575,22.3,2.75,22.46892298
02/01/2020 18:30,23.498,2.49,23.62955996,1.648,0,1.648,21.85,2.49,21.99142105,23.368,2.5,23.50134941,1.648,0,1.648,21.72,2.5,21.86340321
02/01/2020 19:00,22.958,2.43,23.08624404,1.638,0,1.638,21.32,2.43,21.45803579,22.838,2.44,22.96797431,1.638,0,1.638,21.2,2.44,21.33995314
02/01/2020 19:30,21.99,2.26,22.10582955,1.64,0,1.64,20.35,2.26,20.47510928,21.87,2.27,21.9874919,1.64,0,1.64,20.23,2.27,20.3569595
02/01/2020 20:00,21.2425,2.14,21.35002122,1.6225,0,1.6225,19.62,2.14,19.73636238,21.1325,2.15,21.24158789,1.6225,0,1.6225,19.51,2.15,19.6281074
02/01/2020 20:30,20.422,1.8,20.50117275,1.622,0,1.622,18.8,1.8,18.88597363,20.312,1.81,20.39248499,1.622,0,1.622,18.69,1.81,18.77743859
02/01/2020 21:00,19.5815,1.6,19.64675908,1.6215,0,1.6215,17.96,1.6,18.03112864,19.4715,1.61,19.53794801,1.6215,0,1.6215,17.85,1.61,17.92246077
02/01/2020 21:30,18.0625,-0.23,18.0639643,1.6125,0,1.6125,16.45,-0.23,16.45160782,18.4725,2.81,18.68500351,1.6125,0,1.6125,16.86,2.81,17.09256271
02/01/2020 22:00,17.3675,1.02,17.39742671,1.6175,0,1.6175,15.75,1.02,15.78299401,17.2875,1.02,17.31756496,1.6175,0,1.6175,15.67,1.02,15.7031621
02/01/2020 22:30,16.4015,1.02,16.433186,1.6115,0,1.6115,14.79,1.02,14.82513069,16.3115,1.02,16.34336049,1.6115,0,1.6115,14.7,1.02,14.73534526
02/01/2020 23:00,15.593,1.11,15.63245819,1.613,0,1.613,13.98,1.11,14.02399729,15.513,1.12,15.55337806,1.613,0,1.613,13.9,1.12,13.9450493
02/01/2020 23:30,15.253,1.05,15.28909772,1.603,0,1.603,13.65,1.05,13.69032505,15.173,1.05,15.20928759,1.603,0,1.603,13.57,1.05,13.61056208
03/01/2020 00:00,14.886,0.58,14.89729492,1.616,0,1.616,13.27,0.58,13.28266916,14.886,1.12,14.92807409,1.616,0,1.616,13.27,1.12,13.31718063
03/01/2020 00:30,17.2055,0.58,17.21527317,1.6155,0,1.6155,15.59,0.58,15.60078524,17.2355,1.38,17.29065818,1.6155,0,1.6155,15.62,1.38,15.68084181
03/01/2020 01:00,17.6385,0.91,17.66195862,1.6385,0,1.6385,16,0.91,16.02585723,17.5485,0.92,17.57259947,1.6385,0,1.6385,15.91,0.92,15.93657742
03/01/2020 01:30,17.093,0.82,17.11265757,1.613,0,1.613,15.48,0.82,15.50170313,17.003,0.83,17.02324614,1.613,0,1.613,15.39,0.83,15.41236517
03/01/2020 02:00,16.662,0.82,16.68216545,1.632,0,1.632,15.03,0.82,15.05235198,16.582,0.83,16.60275953,1.632,0,1.632,14.95,0.83,14.97302241
03/01/2020 02:30,17.043,1.06,17.07593186,1.603,0,1.603,15.44,1.06,15.47634324,16.933,1.08,16.96740667,1.603,0,1.603,15.33,1.08,15.36799597
03/01/2020 03:00,16.422,1.06,16.45617465,1.622,0,1.622,14.8,1.06,14.8379109,16.332,1.08,16.36767008,1.622,0,1.622,14.71,1.08,14.74959321
03/01/2020 03:30,15.2965,-0.9,15.32295377,1.5965,0,1.5965,13.7,-0.9,13.72953022,15.7865,2.75,16.02423422,1.5965,0,1.5965,14.19,2.75,14.45401674
03/01/2020 04:00,15.057,0.47,15.06433367,1.597,0,1.597,13.46,0.47,13.4682033,15.077,1.18,15.1231058,1.597,0,1.597,13.48,1.18,13.53154832
03/01/2020 04:30,14.928,0.64,14.94171289,1.588,0,1.588,13.34,0.64,13.3553435,14.888,0.82,14.91056485,1.588,0,1.588,13.3,0.82,13.32525422
03/01/2020 05:00,14.6495,0.76,14.66920074,1.5795,0,1.5795,13.07,0.76,13.09207776,14.5795,0.82,14.60254157,1.5795,0,1.5795,13,0.82,13.02583587
03/01/2020 05:30,14.7715,0.76,14.79103824,1.5815,0,1.5815,13.19,0.76,13.21187723,14.6815,0.75,14.70064428,1.5815,0,1.5815,13.1,0.75,13.1214519
03/01/2020 06:00,15.2125,0.87,15.23735726,1.5625,0,1.5625,13.65,0.87,13.67769717,15.1425,0.88,15.16804886,1.5625,0,1.5625,13.58,0.88,13.60848265
03/01/2020 06:30,16.1305,0.12,16.13094635,1.5505,0,1.5505,14.58,0.12,14.58049382,16.4005,2.38,16.57229013,1.5505,0,1.5505,14.85,2.38,15.0395113
03/01/2020 07:00,17.1925,1.65,17.27149548,1.5525,0,1.5525,15.64,1.65,15.7267956,17.1125,1.73,17.19972547,1.5525,0,1.5525,15.56,1.73,15.65587749
03/01/2020 07:30,17.786,1.98,17.89587092,1.536,0,1.536,16.25,1.98,16.37018326,17.666,1.97,17.77550157,1.536,0,1.536,16.13,1.97,16.24985538
03/01/2020 08:00,18.4005,2.05,18.5143431,1.5205,0,1.5205,16.88,2.05,17.00402599,18.2905,2.05,18.40502351,1.5205,0,1.5205,16.77,2.05,16.89483353
03/01/2020 08:30,19.015,1.29,19.05870733,1.515,0,1.515,17.5,1.29,17.5474813,19.565,4.62,20.10307501,1.515,0,1.515,18.05,4.62,18.6318786
03/01/2020 09:00,20.122,2.82,20.31864375,1.662,0,1.662,18.46,2.82,18.67415326,20.162,3.39,20.4450078,1.662,0,1.662,18.5,3.39,18.80803286
03/01/2020 09:30,19.478,2.62,19.65341914,2.458,0,2.458,17.02,2.62,17.22047618,19.368,2.63,19.54574951,2.458,0,2.458,16.91,2.63,17.11329892
03/01/2020 10:00,19.087,2.62,19.26597958,3.537,0,3.537,15.55,2.62,15.76917563,18.987,2.63,19.16828289,3.537,0,3.537,15.45,2.63,15.67224936
03/01/2020 10:30,19.35,2.88,19.56315159,4.3,0,4.3,15.05,2.88,15.32308389,19.26,2.88,19.47413669,4.3,0,4.3,14.96,2.88,15.23469724
03/01/2020 11:00,19.227,3.18,19.48819974,5.507,0,5.507,13.72,3.18,14.0837069,19.147,3.18,19.40927636,5.507,0,5.507,13.64,3.18,14.00578452
03/01/2020 11:30,19.0185,3.29,19.30096998,6.7285,0,6.7285,12.29,3.29,12.72274341,18.9585,3.29,19.2418508,6.7285,0,6.7285,12.23,3.29,12.66479372
03/01/2020 12:00,18.203,3.08,18.46173364,7.493,0,7.493,10.71,3.08,11.14407915,18.133,3.08,18.39271837,7.493,0,7.493,10.64,3.08,11.07682265
03/01/2020 12:30,18.3075,2.74,18.51140611,6.6575,0,6.6575,11.65,2.74,11.96787784,18.2375,2.74,18.44218008,6.6575,0,6.6575,11.58,2.74,11.8997479
03/01/2020 13:00,18.068,2.6,18.25411252,6.508,0,6.508,11.56,2.6,11.84878053,18.008,2.6,18.19472627,6.508,0,6.508,11.5,2.6,11.79025021
03/01/2020 13:30,17.795,2.4,17.95611386,5.815,0,5.815,11.98,2.4,12.21803585,17.735,2.4,17.89665402,5.815,0,5.815,11.92,2.4,12.1592105
03/01/2020 14:00,18.0365,2.4,18.1954756,4.5465,0,4.5465,13.49,2.4,13.70182835,17.9565,2.4,18.11617764,4.5465,0,4.5465,13.41,2.4,13.62307234
03/01/2020 14:30,18.056,2.4,18.21480541,4.816,0,4.816,13.24,2.4,13.45576456,17.976,2.4,18.13550595,4.816,0,4.816,13.16,2.4,13.37705498
03/01/2020 15:00,18.2095,2.4,18.36697826,4.0795,0,4.0795,14.13,2.4,14.33237245,18.1195,2.4,18.2777537,4.0795,0,4.0795,14.04,2.4,14.24365122
03/01/2020 15:30,18.5155,2.3,18.65780642,2.8555,0,2.8555,15.66,2.3,15.82800051,18.4255,2.3,18.56849618,2.8555,0,2.8555,15.57,2.3,15.73896121
03/01/2020 16:00,19.2435,2.18,19.36658701,2.1535,0,2.1535,17.09,2.18,17.22847933,19.1235,2.18,19.24735442,2.1535,0,2.1535,16.97,2.18,17.1094506
03/01/2020 16:30,20.3855,2.36,20.52165223,1.6455,0,1.6455,18.74,2.36,18.88801737,20.2655,2.37,20.40361219,1.6455,0,1.6455,18.62,2.37,18.77022376
03/01/2020 17:00,22.5385,2.89,22.72302978,1.5585,0,1.5585,20.98,2.89,21.1781137,22.4185,2.9,22.60529014,1.5585,0,1.5585,20.86,2.9,21.06061727
03/01/2020 17:30,23.5115,2.81,23.67882455,1.5715,0,1.5715,21.94,2.81,22.11921563,23.3815,2.81,23.54974824,1.5715,0,1.5715,21.81,2.81,21.99027512
03/01/2020 18:00,23.561,2.66,23.71067947,1.571,0,1.571,21.99,2.66,22.15029797,23.381,2.66,23.53182443,1.571,0,1.571,21.81,2.66,21.97161123
03/01/2020 18:30,23.66,2.78,23.82276222,1.55,0,1.55,22.11,2.78,22.28408625,23.52,2.79,23.68490025,1.55,0,1.55,21.97,2.79,22.14644441
03/01/2020 19:00,23.024,2.68,23.17945159,1.564,0,1.564,21.46,2.68,21.62669647,23.464,4.34,23.8619969,1.564,0,1.564,21.9,4.34,22.32589528
03/01/2020 19:30,21.8685,0.73,21.8806808,1.4985,0,1.4985,20.37,0.73,20.38307631,22.6585,5.1,23.22536592,1.4985,0,1.4985,21.16,5.1,21.7659275
03/01/2020 20:00,21.547,0,21.547,1.497,0,1.497,20.05,0,20.05,22.347,5.2,22.94402774,1.497,0,1.497,20.85,5.2,21.4886598
03/01/2020 20:30,21.2675,2.32,21.39366626,1.4875,0,1.4875,19.78,2.32,19.91559188,21.3575,3,21.56716964,1.4875,0,1.4875,19.87,3,20.09519594
03/01/2020 21:00,20.84,2.32,20.96873864,1.49,0,1.49,19.35,2.32,19.48858384,20.72,2.3,20.84726361,1.49,0,1.49,19.23,2.3,19.36705708
03/01/2020 21:30,19.6165,2,19.7181914,1.4765,0,1.4765,18.14,2,18.24992055,19.4965,2.01,19.59983705,1.4765,0,1.4765,18.02,2.01,18.13175391
03/01/2020 22:00,17.838,0.74,17.85334266,1.468,0,1.468,16.37,0.74,16.38671718,17.998,2.3,18.14436563,1.468,0,1.468,16.53,2.3,16.68924504
03/01/2020 22:30,17.0505,1.48,17.11461219,1.4605,0,1.4605,15.59,1.48,15.66009259,16.9605,1.48,17.02495111,1.4605,0,1.4605,15.5,1.48,15.57049774
03/01/2020 23:00,15.682,1.09,15.71983537,1.462,0,1.462,14.22,1.09,14.26171448,15.592,1.09,15.63005323,1.462,0,1.462,14.13,1.09,14.1719794
03/01/2020 23:30,15.384,0.97,15.41455014,1.474,0,1.474,13.91,0.97,13.94377998,15.304,0.98,15.33534532,1.474,0,1.474,13.83,0.98,13.86467814
04/01/2020 00:00,14.8175,0.75,14.83646879,1.4975,0,1.4975,13.32,0.75,13.34109816,14.7475,0.75,14.76655871,1.4975,0,1.4975,13.25,0.75,13.27120944
