Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/01/2020 00:30,16.53,-1.33,16.58341943,1.48,0,1.48,15.05,-1.33,15.10865315,17.18,3.24,17.48284874,1.48,0,1.48,15.7,3.24,16.03083279
04/01/2020 01:00,16.5605,-1.6,16.63761282,1.5105,0,1.5105,15.05,-1.6,15.13481087,17.2705,3.3,17.58295112,1.5105,0,1.5105,15.76,3.3,16.10178872
04/01/2020 01:30,16.275,-1.17,16.3170011,1.485,0,1.485,14.79,-1.17,14.83620571,16.805,2.65,17.01265779,1.485,0,1.485,15.32,2.65,15.54750462
04/01/2020 02:00,16.2845,0.79,16.30365113,1.4945,0,1.4945,14.79,0.79,14.81108369,16.2245,0.81,16.24470684,1.4945,0,1.4945,14.73,0.81,14.75225407
04/01/2020 02:30,15.91,0.79,15.92960138,1.49,0,1.49,14.42,0.79,14.44162387,15.82,0.81,15.84072284,1.49,0,1.49,14.33,0.81,14.35287428
04/01/2020 03:00,15.5175,0.79,15.53759654,1.5175,0,1.5175,14,0.79,14.02227157,15.4275,0.75,15.44571967,1.5175,0,1.5175,13.91,0.75,13.93020459
04/01/2020 03:30,15.1135,0.68,15.12878985,1.4935,0,1.4935,13.62,0.68,13.63696447,15.0335,0.68,15.04887113,1.4935,0,1.4935,13.54,0.68,13.55706458
04/01/2020 04:00,14.3985,0.68,14.41454828,1.5185,0,1.5185,12.88,0.68,12.89793782,14.3085,0.68,14.32464911,1.5185,0,1.5185,12.79,0.68,12.80806387
04/01/2020 04:30,14.1275,-2,14.26836558,1.5075,0,1.5075,12.62,-2,12.77749584,14.1975,2.52,14.41941075,1.5075,0,1.5075,12.69,2.52,12.93779347
04/01/2020 05:00,13.5725,-2.08,13.73095613,1.5225,0,1.5225,12.05,-2.08,12.22820101,14.2125,2.73,14.47232035,1.5225,0,1.5225,12.69,2.73,12.98033127
04/01/2020 05:30,14.2505,0.16,14.25139819,1.5105,0,1.5105,12.74,0.16,12.74100467,14.3105,1.09,14.35195144,1.5105,0,1.5105,12.8,1.09,12.84632632
04/01/2020 06:00,14.468,0.32,14.47153841,1.528,0,1.528,12.94,0.32,12.94395612,14.438,1,14.4725894,1.528,0,1.528,12.91,1,12.94867175
04/01/2020 06:30,15.0885,0.06,15.0886193,1.5085,0,1.5085,13.58,0.06,13.58013255,15.2685,1.77,15.37075119,1.5085,0,1.5085,13.76,1.77,13.87337378
04/01/2020 07:00,15.959,1.37,16.01769587,1.509,0,1.509,14.45,1.37,14.51479934,15.869,1.38,15.92889076,1.509,0,1.509,14.36,1.38,14.4261568
04/01/2020 07:30,16.2855,1.57,16.36100273,1.4955,0,1.4955,14.79,1.57,14.87309652,16.1955,1.58,16.27238828,1.4955,0,1.4955,14.7,1.58,14.78466773
04/01/2020 08:00,16.7245,1.57,16.79802965,1.5145,0,1.5145,15.21,1.57,15.29081424,16.6345,1.58,16.70936834,1.5145,0,1.5145,15.12,1.58,15.20232877
04/01/2020 08:30,17.064,1.28,17.11194016,1.544,0,1.544,15.52,1.28,15.57269405,17.064,1.87,17.16615845,1.544,0,1.544,15.52,1.87,15.63225192
04/01/2020 09:00,17.718,-0.75,17.73386658,1.738,0,1.738,15.98,-0.75,15.99759044,18.438,4.3,18.93277169,1.738,0,1.738,16.7,4.3,17.24470933
04/01/2020 09:30,18.7315,2.12,18.8510873,1.9515,0,1.9515,16.78,2.12,16.91339114,18.6515,2.26,18.78792304,1.9515,0,1.9515,16.7,2.26,16.85222834
04/01/2020 10:00,18.773,1.97,18.87608087,2.263,0,2.263,16.51,1.97,16.62711641,18.683,1.96,18.78552871,2.263,0,2.263,16.42,1.96,16.53656554
04/01/2020 10:30,18.754,1.97,18.85718473,2.784,0,2.784,15.97,1.97,16.0910472,18.664,1.96,18.76663252,2.784,0,2.784,15.88,1.96,16.00049999
04/01/2020 11:00,17.8535,1.97,17.96185854,4.8535,0,4.8535,13,1.97,13.14841816,17.7835,1.96,17.8911842,4.8535,0,4.8535,12.93,1.96,13.07771004
04/01/2020 11:30,17.941,1.97,18.04883323,4.491,0,4.491,13.45,1.97,13.5935058,17.861,1.96,17.96821975,4.491,0,4.491,13.37,1.96,13.51290124
04/01/2020 12:00,17.998,1.77,18.08482524,4.088,0,4.088,13.91,1.77,14.02216103,17.918,1.77,18.00521102,4.088,0,4.088,13.83,1.77,13.9428046
04/01/2020 12:30,17.994,1.89,18.09298582,4.824,0,4.824,13.17,1.89,13.3049239,17.914,1.89,18.01342544,4.824,0,4.824,13.09,1.89,13.22574005
04/01/2020 13:00,17.9955,1.79,18.08430591,3.7155,0,3.7155,14.28,1.79,14.39175111,17.9055,1.78,17.99375809,3.7155,0,3.7155,14.19,1.78,14.30120624
04/01/2020 13:30,18.0725,1.7,18.15227964,3.1925,0,3.1925,14.88,1.7,14.97679538,17.9825,1.7,18.06267716,3.1925,0,3.1925,14.79,1.7,14.88738056
04/01/2020 14:00,17.696,1.7,17.77746934,3.026,0,3.026,14.67,1.7,14.76817186,17.596,1.7,17.6779302,3.026,0,3.026,14.57,1.7,14.66884113
04/01/2020 14:30,17.4425,1.61,17.51664655,2.8925,0,2.8925,14.55,1.61,14.6388046,17.3525,1.61,17.42702947,2.8925,0,2.8925,14.46,1.61,14.54935394
04/01/2020 15:00,17.414,1.47,17.47593477,2.494,0,2.494,14.92,1.47,14.99224133,17.334,1.47,17.39621959,2.494,0,2.494,14.84,1.47,14.91262888
04/01/2020 15:30,17.5175,1.41,17.5741545,2.0375,0,2.0375,15.48,1.41,15.54408248,17.4175,1.47,17.47942237,2.0375,0,2.0375,15.38,1.47,15.45009061
04/01/2020 16:00,17.6375,1.33,17.68757491,1.7775,0,1.7775,15.86,1.33,15.91566838,17.5475,1.33,17.59783101,1.7775,0,1.7775,15.77,1.33,15.82598496
04/01/2020 16:30,18.5635,1.33,18.61108359,1.5335,0,1.5335,17.03,1.33,17.08185587,18.4735,1.33,18.52131481,1.5335,0,1.5335,16.94,1.33,16.99213053
04/01/2020 17:00,20.559,1.87,20.6438703,1.509,0,1.509,19.05,1.87,19.14156211,20.449,1.87,20.53432495,1.509,0,1.509,18.94,1.87,19.03209132
04/01/2020 17:30,21.819,2.1,21.91982575,1.489,0,1.489,20.33,2.1,20.43817262,21.699,2.1,21.80038075,1.489,0,1.489,20.21,2.1,20.31881148
04/01/2020 18:00,21.8425,2.04,21.93755698,1.5125,0,1.5125,20.33,2.04,20.43209485,21.7225,2.04,21.8180798,1.5125,0,1.5125,20.21,2.04,20.312698
04/01/2020 18:30,21.822,2.15,21.92765797,1.492,0,1.492,20.33,2.15,20.44337056,21.652,2.16,21.75947389,1.492,0,1.492,20.16,2.16,20.27538409
04/01/2020 19:00,20.8855,1.92,20.97356694,1.4955,0,1.4955,19.39,1.92,19.48482743,20.7755,1.92,20.86403126,1.4955,0,1.4955,19.28,1.92,19.3753658
04/01/2020 19:30,19.9845,1.64,20.05167924,1.4945,0,1.4945,18.49,1.64,18.56258872,19.8745,1.64,19.9420498,1.4945,0,1.4945,18.38,1.64,18.45302143
04/01/2020 20:00,19.5355,1.55,19.59689415,1.4855,0,1.4855,18.05,1.55,18.11642901,19.4355,1.56,19.49800657,1.4855,0,1.4855,17.95,1.56,18.01766078
04/01/2020 20:30,18.9095,1.3,18.95413386,1.5195,0,1.5195,17.39,1.3,17.43852345,18.8095,1.3,18.85437059,1.5195,0,1.5195,17.29,1.3,17.3388033
04/01/2020 21:00,18.076,1.2,18.11578803,1.516,0,1.516,16.56,1.2,16.60342133,17.976,1.2,18.01600888,1.516,0,1.516,16.46,1.2,16.50368444
04/01/2020 21:30,17.2065,0.98,17.23438546,1.4965,0,1.4965,15.71,0.98,15.74053684,17.1265,0.98,17.15451551,1.4965,0,1.4965,15.63,0.98,15.66069283
04/01/2020 22:00,16.0295,-0.39,16.03424368,1.5095,0,1.5095,14.52,-0.39,14.52523666,16.2995,1.92,16.41219365,1.5095,0,1.5095,14.79,1.92,14.91410406
04/01/2020 22:30,15.408,-0.18,15.40905137,1.488,0,1.488,13.92,-0.18,13.92116374,15.608,1.61,15.69081782,1.488,0,1.488,14.12,1.61,14.21149183
04/01/2020 23:00,14.659,0.68,14.67476341,1.519,0,1.519,13.14,0.68,13.15758336,14.589,0.68,14.60483896,1.519,0,1.519,13.07,0.68,13.08767741
04/01/2020 23:30,14.638,0.68,14.653786,1.498,0,1.498,13.14,0.68,13.15758336,14.568,0.68,14.58386177,1.498,0,1.498,13.07,0.68,13.08767741
05/01/2020 00:00,14.5655,0.68,14.58136449,1.5155,0,1.5155,13.05,0.68,13.06770447,14.4955,0.68,14.51144101,1.5155,0,1.5155,12.98,0.68,12.99779981
05/01/2020 00:30,16.647,0.68,16.6608826,1.487,0,1.487,15.16,0.68,15.175243,16.567,0.68,16.58094958,1.487,0,1.487,15.08,0.68,15.09532378
05/01/2020 01:00,17.1385,0.74,17.15446829,1.5185,0,1.5185,15.62,0.74,15.63751898,17.0585,0.75,17.07497942,1.5185,0,1.5185,15.54,0.75,15.55808793
05/01/2020 01:30,16.8035,0.74,16.81978633,1.5035,0,1.5035,15.3,0.74,15.31788497,16.7035,0.75,16.72032931,1.5035,0,1.5035,15.2,0.75,15.21849204
05/01/2020 02:00,16.2295,0.69,16.24416111,1.5295,0,1.5295,14.7,0.69,14.71618497,16.1495,0.69,16.16423367,1.5295,0,1.5295,14.62,0.69,14.63627343
05/01/2020 02:30,16.453,0.69,16.46746213,1.513,0,1.513,14.94,0.69,14.95592525,16.373,0.69,16.38753273,1.513,0,1.513,14.86,0.69,14.87601089
05/01/2020 03:00,15.968,0.69,15.98290099,1.508,0,1.508,14.46,0.69,14.47645329,15.878,0.69,15.89298537,1.508,0,1.508,14.37,0.69,14.38655622
05/01/2020 03:30,15.207,0.69,15.22264593,1.507,0,1.507,13.7,0.69,13.71736491,15.137,0.69,15.1527182,1.507,0,1.507,13.63,0.69,13.64745398
05/01/2020 04:00,14.7105,0.69,14.72667343,1.5305,0,1.5305,13.18,0.69,13.1980491,14.6305,0.69,14.64676177,1.5305,0,1.5305,13.1,0.69,13.11815917
05/01/2020 04:30,14.391,0.69,14.40753209,1.511,0,1.511,12.88,0.69,12.8984689,14.331,0.69,14.34760123,1.511,0,1.511,12.82,0.69,12.83855521
05/01/2020 05:00,13.933,0.69,13.95007487,1.543,0,1.543,12.39,0.69,12.4091982,13.853,0.69,13.87017336,1.543,0,1.543,12.31,0.69,12.32932277
05/01/2020 05:30,13.9035,0.69,13.92061106,1.5135,0,1.5135,12.39,0.69,12.4091982,13.8835,0.69,13.90063568,1.5135,0,1.5135,12.37,0.69,12.38922919
05/01/2020 06:00,14.1465,0.69,14.16331749,1.5265,0,1.5265,12.62,0.69,12.63884884,14.0765,0.69,14.09340102,1.5265,0,1.5265,12.55,0.69,12.56895381
05/01/2020 06:30,14.591,0.69,14.60730574,1.511,0,1.511,13.08,0.69,13.0981869,14.501,0.69,14.51740683,1.511,0,1.511,12.99,0.69,13.00831273
05/01/2020 07:00,14.9575,0.89,14.98395496,1.5175,0,1.5175,13.44,0.89,13.46943577,14.8675,0.89,14.89411482,1.5175,0,1.5175,13.35,0.89,13.37963378
05/01/2020 07:30,14.942,0.99,14.9747609,1.502,0,1.502,13.44,0.99,13.47641273,14.852,0.99,14.88495899,1.502,0,1.502,13.35,0.99,13.38665754
05/01/2020 08:00,15.3085,0.99,15.34047823,1.5285,0,1.5285,13.78,0.99,13.81551664,15.2185,0.99,15.25066694,1.5285,0,1.5285,13.69,0.99,13.72574952
05/01/2020 08:30,15.7225,0.99,15.75363787,1.4925,0,1.4925,14.23,0.99,14.26439624,15.6425,0.99,15.6737968,1.4925,0,1.4925,14.15,0.99,14.18459023
05/01/2020 09:00,16.727,1.14,16.76580237,1.367,0,1.367,15.36,1.14,15.40224659,16.627,1.15,16.6667222,1.367,0,1.367,15.26,1.15,15.30327089
05/01/2020 09:30,17.6205,1.29,17.66765746,1.7605,0,1.7605,15.86,1.29,15.91237569,17.5305,1.29,17.57789891,1.7605,0,1.7605,15.77,1.29,15.8226736
05/01/2020 10:00,18.0985,1.29,18.14441518,1.9985,0,1.9985,16.1,1.29,16.15159744,17.9985,1.29,18.04466964,1.9985,0,1.9985,16,1.29,16.05191889
05/01/2020 10:30,18.1505,-0.07,18.15063498,2.1805,0,2.1805,15.97,-0.07,15.97015341,18.5405,2.86,18.75979052,2.1805,0,2.1805,16.36,2.86,16.60810645
05/01/2020 11:00,18.209,-1.02,18.23754591,2.449,0,2.449,15.76,-1.02,15.79297312,18.929,3.86,19.31855691,2.449,0,2.449,16.48,3.86,16.92601548
05/01/2020 11:30,18.6325,-0.96,18.65721459,2.5825,0,2.5825,16.05,-0.96,16.07868465,19.3425,3.86,19.72389176,2.5825,0,2.5825,16.76,3.86,17.19875577
05/01/2020 12:00,18.941,-0.8,18.95788704,2.681,0,2.681,16.26,-0.8,16.2796683,19.661,4.07,20.07784403,2.681,0,2.681,16.98,4.07,17.46096504
05/01/2020 12:30,19.1225,-0.8,19.1392269,2.4325,0,2.4325,16.69,-0.8,16.70916216,19.8625,4.07,20.27520176,2.4325,0,2.4325,17.43,4.07,17.89887706
05/01/2020 13:00,19.0095,-1,19.03578447,2.3195,0,2.3195,16.69,-1,16.71993122,19.7495,3.85,20.12126363,2.3195,0,2.3195,17.43,3.85,17.85013725
05/01/2020 13:30,18.519,-1,18.54597965,2.109,0,2.109,16.41,-1,16.44044099,19.249,3.85,19.63024455,2.109,0,2.109,17.14,3.85,17.56707432
05/01/2020 14:00,17.827,-1.37,17.87956456,1.977,0,1.977,15.85,-1.37,15.90909803,18.547,3.56,18.88557145,1.977,0,1.977,16.57,3.56,16.94811199
05/01/2020 14:30,17.5745,-0.21,17.57575461,1.8645,0,1.8645,15.71,-0.21,15.7114035,17.8645,2.09,17.98634094,1.8645,0,1.8645,16,2.09,16.13592576
05/01/2020 15:00,17.5605,0.86,17.58154601,1.7705,0,1.7705,15.79,0.86,15.81340254,17.4605,0.86,17.4816664,1.7705,0,1.7705,15.69,0.86,15.71355148
05/01/2020 15:30,17.9905,0.95,18.01556522,1.6105,0,1.6105,16.38,0.95,16.40752571,17.8805,0.95,17.90571921,1.6105,0,1.6105,16.27,0.95,16.2977115
05/01/2020 16:00,18.5475,0.95,18.57181349,1.5475,0,1.5475,17,0.95,17.02652343,18.4375,0.95,18.46195835,1.5475,0,1.5475,16.89,0.95,16.91669589
05/01/2020 16:30,19.781,0.63,19.79102981,1.521,0,1.521,18.26,0.63,18.27086479,19.901,1.98,19.99925501,1.521,0,1.521,18.38,1.98,18.4863409
05/01/2020 17:00,21.161,0.52,21.16738815,1.521,0,1.521,19.64,0.52,19.6468827,21.471,2.89,21.66462418,1.521,0,1.521,19.95,2.89,20.15823901
05/01/2020 17:30,22.0505,1.81,22.12466158,1.5305,0,1.5305,20.52,1.81,20.59967233,21.9205,1.82,21.99592508,1.5305,0,1.5305,20.39,1.82,20.47106495
05/01/2020 18:00,21.9865,1.73,22.0544572,1.5365,0,1.5365,20.45,1.73,20.52304558,21.8565,1.74,21.92565147,1.5365,0,1.5365,20.32,1.74,20.39436197
05/01/2020 18:30,21.5705,1.63,21.63199876,1.5205,0,1.5205,20.05,1.63,20.11614774,21.4505,1.63,21.51234181,1.5205,0,1.5205,19.93,1.63,19.9965447
05/01/2020 19:00,20.954,1.5,21.00762043,1.544,0,1.544,19.41,1.5,19.46787354,20.834,1.51,20.88864897,1.544,0,1.544,19.29,1.51,19.34901031
05/01/2020 19:30,20.084,1.5,20.13993684,1.534,0,1.534,18.55,1.5,18.61054808,19.964,1.51,20.02102385,1.534,0,1.534,18.43,1.51,18.49175492
05/01/2020 20:00,19.325,1.5,19.38312733,1.535,0,1.535,17.79,1.5,17.85312578,19.215,1.51,19.27423993,1.535,0,1.535,17.68,1.51,17.7443653
05/01/2020 20:30,18.535,0.17,18.53577959,1.525,0,1.525,17.01,0.17,17.01084948,18.765,2.19,18.89236155,1.525,0,1.525,17.24,2.19,17.37854137
05/01/2020 21:00,17.321,-0.8,17.33946484,1.541,0,1.541,15.78,-0.8,15.80026582,17.771,2.46,17.94045822,1.541,0,1.541,16.23,2.46,16.41537389
05/01/2020 21:30,16.8995,0.81,16.91890068,1.5295,0,1.5295,15.37,0.81,15.39132873,16.8195,0.82,16.83947684,1.5295,0,1.5295,15.29,0.82,15.31197244
05/01/2020 22:00,15.93,0.7,15.94537237,1.55,0,1.55,14.38,0.7,14.39702747,15.86,0.71,15.87588423,1.55,0,1.55,14.31,0.71,14.32760273
05/01/2020 22:30,15.055,0.7,15.07126488,1.525,0,1.525,13.53,0.7,13.54809581,14.985,0.71,15.00181072,1.525,0,1.525,13.46,0.71,13.47871285
05/01/2020 23:00,13.9525,0.7,13.97004854,1.5525,0,1.5525,12.4,0.7,12.41974235,13.8925,0.71,13.91063105,1.5525,0,1.5525,12.34,0.71,12.36040857
05/01/2020 23:30,13.7225,0.7,13.74034229,1.5425,0,1.5425,12.18,0.7,12.20009836,13.6625,0.71,13.68093587,1.5425,0,1.5425,12.12,0.71,12.14077839
06/01/2020 00:00,13.637,0.7,13.65495401,1.567,0,1.567,12.07,0.7,12.09028122,13.567,0.71,13.58556546,1.567,0,1.567,12,0.71,12.02098582
06/01/2020 00:30,16.1495,0.7,16.16466363,1.5495,0,1.5495,14.6,0.7,14.61677119,16.0795,0.71,16.09516761,1.5495,0,1.5495,14.53,0.71,14.54733653
06/01/2020 01:00,16.536,0.7,16.55080953,1.566,0,1.566,14.97,0.7,14.98635713,16.446,0.71,16.46131878,1.566,0,1.566,14.88,0.71,14.89692921
06/01/2020 01:30,16.2195,0.7,16.23459825,1.5495,0,1.5495,14.67,0.7,14.68669125,16.1495,0.71,16.16509976,1.5495,0,1.5495,14.6,0.71,14.6172535
06/01/2020 02:00,15.8605,0.7,15.87593967,1.5805,0,1.5805,14.28,0.7,14.29714657,15.7705,0.71,15.78647428,1.5805,0,1.5805,14.19,0.71,14.20775141
06/01/2020 02:30,16.1265,0.7,16.14168524,1.5565,0,1.5565,14.57,0.7,14.58680568,16.0265,0.71,16.04221937,1.5565,0,1.5565,14.47,0.71,14.48740833
06/01/2020 03:00,15.708,0.7,15.72358941,1.588,0,1.588,14.12,0.7,14.13734063,15.618,0.71,15.6341301,1.588,0,1.588,14.03,0.71,14.04795359
06/01/2020 03:30,15.0335,0.7,15.04978811,1.5735,0,1.5735,13.46,0.7,13.47818979,14.9635,0.71,14.98033485,1.5735,0,1.5735,13.39,0.71,13.40881054
06/01/2020 04:00,14.5345,0.7,14.55134668,1.5945,0,1.5945,12.94,0.7,12.95891971,14.4645,0.71,14.48191494,1.5945,0,1.5945,12.87,0.71,12.88956943
06/01/2020 04:30,14.515,0.81,14.53758319,1.575,0,1.575,12.94,0.81,12.96532684,14.445,0.81,14.46769246,1.575,0,1.575,12.87,0.81,12.89546432
06/01/2020 05:00,14.36,0.73,14.37854304,1.59,0,1.59,12.77,0.73,12.79084829,14.27,0.72,14.28815243,1.59,0,1.59,12.68,0.72,12.70042519
06/01/2020 05:30,14.7075,0.68,14.72321148,1.5775,0,1.5775,13.13,0.68,13.14759674,14.6175,0.72,14.63522143,1.5775,0,1.5775,13.04,0.72,13.05986217
06/01/2020 06:00,15.29,0.76,15.30887651,1.59,0,1.59,13.7,0.76,13.7210641,15.21,0.72,15.22703188,1.59,0,1.59,13.62,0.72,13.63901756
06/01/2020 06:30,17.428,1.48,17.49072852,1.568,0,1.568,15.86,1.48,15.92890454,17.328,1.48,17.39108921,1.568,0,1.568,15.76,1.48,15.82933985
06/01/2020 07:00,19.1355,1.97,19.23663849,1.5855,0,1.5855,17.55,1.97,17.66022084,19.5455,3.73,19.89822782,1.5855,0,1.5855,17.96,3.73,18.34324126
06/01/2020 07:30,20.5405,2.82,20.73317487,1.5605,0,1.5605,18.98,2.82,19.18835063,20.8505,4.18,21.26536504,1.5605,0,1.5605,19.29,4.18,19.73769237
06/01/2020 08:00,21.798,3.46,22.07089495,1.558,0,1.558,20.24,3.46,20.53361147,21.658,3.45,21.93106163,1.558,0,1.558,20.1,3.45,20.39393292
06/01/2020 08:30,21.9225,3.77,22.24430053,1.5725,0,1.5725,20.35,3.77,20.69626536,21.7825,3.77,22.1063386,1.5725,0,1.5725,20.21,3.77,20.55862349
06/01/2020 09:00,21.826,3.35,22.0815936,1.616,0,1.616,20.21,3.35,20.48576579,21.886,4.29,22.3024908,1.616,0,1.616,20.27,4.29,20.71900094
06/01/2020 09:30,21.7595,2.26,21.87655001,1.6595,0,1.6595,20.1,2.26,20.22665568,22.2395,5.46,22.89993363,1.6595,0,1.6595,20.58,5.46,21.29197032
06/01/2020 10:00,21.9635,3.83,22.29493737,1.6435,0,1.6435,20.32,3.83,20.67779727,21.8435,3.82,22.17500603,1.6435,0,1.6435,20.2,3.82,20.5580252
06/01/2020 10:30,22.099,3.91,22.44223476,1.719,0,1.719,20.38,3.91,20.75168668,21.979,3.91,22.32407985,1.719,0,1.719,20.26,3.91,20.6338484
06/01/2020 11:00,21.464,3.77,21.79257204,2.764,0,2.764,18.7,3.77,19.07623915,21.344,3.76,21.67265411,2.764,0,2.764,18.58,3.76,18.95663472
06/01/2020 11:30,21.87,4.24,22.27721931,2.5,0,2.5,19.37,4.24,19.82862829,21.76,4.23,22.16732956,2.5,0,2.5,19.26,4.23,19.71903902
06/01/2020 12:00,21.9895,4.24,22.39454644,1.9895,0,1.9895,20,4.24,20.44450048,21.8595,4.23,22.26500933,1.9895,0,1.9895,19.87,4.23,20.31526027
06/01/2020 12:30,22.763,4.36,23.17679376,1.683,0,1.683,21.08,4.36,21.52617012,22.633,4.36,23.04912773,1.683,0,1.683,20.95,4.36,21.39888081
06/01/2020 13:00,23.4785,4.48,23.90209954,1.3885,0,1.3885,22.09,4.48,22.5397094,23.3385,4.47,23.76271201,1.3885,0,1.3885,21.95,4.47,22.40052232
06/01/2020 13:30,23.2515,4.31,23.64758661,1.5615,0,1.5615,21.69,4.31,22.11407244,23.1115,4.32,23.51178071,1.5615,0,1.5615,21.55,4.32,21.97873745
06/01/2020 14:00,22.684,3.77,22.99514636,1.764,0,1.764,20.92,3.77,21.25698238,22.734,4.78,23.23108168,1.764,0,1.764,20.97,4.78,21.50788925
06/01/2020 14:30,21.868,1.77,21.93951513,1.768,0,1.768,20.1,1.77,20.17778234,22.678,6.79,23.67268012,1.768,0,1.768,20.91,6.79,21.98481749
06/01/2020 15:00,21.948,1.94,22.0335722,1.568,0,1.568,20.38,1.94,20.47212739,22.688,6.65,23.6425008,1.568,0,1.568,21.12,6.65,22.14219727
06/01/2020 15:30,21.6675,3.95,22.02460116,2.2375,0,2.2375,19.43,3.95,19.82744058,21.5475,3.95,21.90655738,2.2375,0,2.2375,19.31,3.95,19.70986048
06/01/2020 16:00,21.94,3.95,22.29273649,1.78,0,1.78,20.16,3.95,20.54332252,21.81,3.95,22.16480544,1.78,0,1.78,20.03,3.95,20.41576352
06/01/2020 16:30,23.076,3.95,23.41162694,1.666,0,1.666,21.41,3.95,21.77132518,22.936,3.95,23.27364595,1.666,0,1.666,21.27,3.95,21.63366358
06/01/2020 17:00,24.8025,3.95,25.11506532,1.6325,0,1.6325,23.17,3.95,23.50428472,24.7325,4.27,25.09839549,1.6325,0,1.6325,23.1,4.27,23.4913367
06/01/2020 17:30,25.7895,4.07,26.10868075,1.6095,0,1.6095,24.18,4.07,24.5201407,25.6395,4.07,25.96052504,1.6095,0,1.6095,24.03,4.07,24.3722342
06/01/2020 18:00,25.632,3.68,25.89482234,1.622,0,1.622,24.01,3.68,24.29037875,25.492,3.69,25.75768165,1.622,0,1.622,23.87,3.69,24.15352976
06/01/2020 18:30,25.4005,3.43,25.63104173,1.6005,0,1.6005,23.8,3.43,24.04589154,25.2505,3.43,25.48239883,1.6005,0,1.6005,23.65,3.43,23.89743501
06/01/2020 19:00,24.575,3.06,24.76477791,1.595,0,1.595,22.98,3.06,23.18283848,24.585,3.43,24.82311675,1.595,0,1.595,22.99,3.43,23.24446171
06/01/2020 19:30,22.8745,0.84,22.88991809,1.5445,0,1.5445,21.33,0.84,21.34653368,23.7045,5.08,24.2427251,1.5445,0,1.5445,22.16,5.08,22.73481911
06/01/2020 20:00,21.879,1.96,21.96661651,1.519,0,1.519,20.36,1.96,20.45412428,22.339,3.67,22.63845889,1.519,0,1.519,20.82,3.67,21.14098626
06/01/2020 20:30,21.1545,1.88,21.23787349,1.5045,0,1.5045,19.65,1.88,19.73972897,21.0345,1.9,21.12013708,1.5045,0,1.5045,19.53,1.9,19.62220426
06/01/2020 21:00,20.771,2.1,20.87688772,1.511,0,1.511,19.26,2.1,19.37414772,20.661,2.11,20.76846217,1.511,0,1.511,19.15,2.11,19.26589214
06/01/2020 21:30,19.7305,1.85,19.81704141,1.4905,0,1.4905,18.24,1.85,18.33357848,19.6205,1.86,19.7084657,1.4905,0,1.4905,18.13,1.86,18.22516118
06/01/2020 22:00,18.2745,-0.12,18.27489399,1.5145,0,1.5145,16.76,-0.12,16.76042959,18.7145,3.01,18.95501544,1.5145,0,1.5145,17.2,3.01,17.46138883
06/01/2020 22:30,17.1955,0.55,17.20429366,1.4955,0,1.4955,15.7,0.55,15.7096308,17.3355,1.9,17.43931077,1.4955,0,1.4955,15.84,1.9,15.95354506
06/01/2020 23:00,16.0885,1.07,16.12404206,1.5185,0,1.5185,14.57,1.07,14.6092368,16.0185,1.08,16.05486662,1.5185,0,1.5185,14.5,1.08,14.54016506
06/01/2020 23:30,15.8905,1.07,15.92648393,1.4905,0,1.4905,14.4,1.07,14.43969875,15.8105,1.08,15.84734395,1.4905,0,1.4905,14.32,1.08,14.36066851
07/01/2020 00:00,15.455,0.88,15.48003311,1.505,0,1.505,13.95,0.88,13.97772871,15.395,0.89,15.42070443,1.505,0,1.505,13.89,0.89,13.91848411
07/01/2020 00:30,17.681,1.08,17.71395385,1.481,0,1.481,16.2,1.08,16.23596009,17.591,1.09,17.62473776,1.481,0,1.481,16.11,1.09,16.14683251
07/01/2020 01:00,18.3735,1.19,18.41199615,1.5135,0,1.5135,16.86,1.19,16.90194368,18.2935,1.19,18.33216415,1.5135,0,1.5135,16.78,1.19,16.82214315
07/01/2020 01:30,17.968,1.08,18.00042844,1.488,0,1.488,16.48,1.08,16.51535044,17.878,1.09,17.91119717,1.488,0,1.488,16.39,1.09,16.42620467
07/01/2020 02:00,17.5295,1.03,17.55973434,1.4995,0,1.4995,16.03,1.03,16.06305699,17.4595,1.04,17.49044711,1.4995,0,1.4995,15.96,1.04,15.99384882
07/01/2020 02:30,17.6995,1.03,17.72944444,1.4895,0,1.4895,16.21,1.03,16.24269066,17.5995,1.04,17.63020137,1.4895,0,1.4895,16.11,1.04,16.14353431
07/01/2020 03:00,17.4735,1.03,17.50383107,1.5035,0,1.5035,15.97,1.03,16.00318093,17.3735,1.04,17.40460003,1.5035,0,1.5035,15.87,1.04,15.90404037
07/01/2020 03:30,16.836,1.03,16.86747746,1.496,0,1.496,15.34,1.03,15.37454064,16.746,1.04,16.7782632,1.496,0,1.496,15.25,1.04,15.28542116
07/01/2020 04:00,16.114,0.83,16.13536166,1.524,0,1.524,14.59,0.83,14.61358957,16.024,0.83,16.04548148,1.524,0,1.524,14.5,0.83,14.52373575
07/01/2020 04:30,15.883,0.94,15.91079159,1.503,0,1.503,14.38,0.94,14.41069048,15.803,0.94,15.83093203,1.503,0,1.503,14.3,0.94,14.3308618
07/01/2020 05:00,15.7355,0.94,15.76355164,1.5255,0,1.5255,14.21,0.94,14.24105684,15.6555,0.94,15.68369473,1.5255,0,1.5255,14.13,0.94,14.16123229
07/01/2020 05:30,15.9785,1.05,16.01296232,1.5085,0,1.5085,14.47,1.05,14.50804604,15.8985,1.05,15.93313536,1.5085,0,1.5085,14.39,1.05,14.428257
07/01/2020 06:00,16.569,1.18,16.61096508,1.529,0,1.529,15.04,1.18,15.08621888,16.479,1.18,16.52119369,1.529,0,1.529,14.95,1.18,14.99649626
07/01/2020 06:30,18.5315,1.89,18.62762981,1.4215,0,1.4215,17.11,1.89,17.21406983,18.4315,1.89,18.52814865,1.4215,0,1.4215,17.01,1.89,17.11467791
07/01/2020 07:00,20.0825,2.75,20.26991135,1.4225,0,1.4225,18.66,2.75,18.86155084,20.3825,3.84,20.74106811,1.4225,0,1.4225,18.96,3.84,19.34495283
07/01/2020 07:30,21.6805,3.23,21.91978513,1.5405,0,1.5405,20.14,3.23,20.39736503,21.5605,3.23,21.80110227,1.5405,0,1.5405,20.02,3.23,20.27888804
07/01/2020 08:00,22.3845,3.4,22.64124202,1.5345,0,1.5345,20.85,3.4,21.1253994,22.2545,3.4,22.51272463,1.5345,0,1.5345,20.72,3.4,20.99710456
07/01/2020 08:30,22.158,3.63,22.45337088,1.518,0,1.518,20.64,3.63,20.95677695,22.028,3.63,22.32509091,1.518,0,1.518,20.51,3.63,20.82875416
07/01/2020 09:00,22.2025,2.99,22.40292629,1.5625,0,1.5625,20.64,2.99,20.85544773,22.3925,4.73,22.88661085,1.5625,0,1.5625,20.83,4.73,21.36028558
07/01/2020 09:30,22.009,1.55,22.06351244,1.679,0,1.679,20.33,1.55,20.38900194,22.829,6.49,23.73359098,1.679,0,1.679,21.15,6.49,22.12334966
07/01/2020 10:00,21.597,1.49,21.64833733,2.067,0,2.067,19.53,1.49,19.58675573,22.397,6.49,23.31835562,2.067,0,2.067,20.33,6.49,21.34078255
07/01/2020 10:30,21.178,1.2,21.2119703,2.448,0,2.448,18.73,1.2,18.76840164,21.958,6.19,22.81380863,2.448,0,2.448,19.51,6.19,20.46841958
07/01/2020 11:00,21.0895,1.2,21.12361262,2.5795,0,2.5795,18.51,1.2,18.54885711,21.8795,6.19,22.73826335,2.5795,0,2.5795,19.3,6.19,20.26835218
07/01/2020 11:30,21.0985,1.2,21.1325981,2.8285,0,2.8285,18.27,1.2,18.30936646,21.8785,6.19,22.73730112,2.8285,0,2.8285,19.05,6.19,20.03044183
07/01/2020 12:00,20.9325,1.02,20.95733657,2.6125,0,2.6125,18.32,1.02,18.34837322,21.7225,6,22.53590482,2.6125,0,2.6125,19.11,6,20.02978033
07/01/2020 12:30,21.408,1.09,21.43573101,2.188,0,2.188,19.22,1.09,19.2508831,22.208,6.06,23.01996664,2.188,0,2.188,20.02,6.06,20.91707437
07/01/2020 13:00,21.786,1.16,21.81686036,1.996,0,1.996,19.79,1.16,19.82396782,22.596,6.12,23.41011781,1.996,0,1.996,20.6,6.12,21.48986738
07/01/2020 13:30,21.4965,0.91,21.51575265,1.9065,0,1.9065,19.59,0.91,19.61112439,22.2965,5.89,23.06135322,1.9065,0,1.9065,20.39,5.89,21.22367075
07/01/2020 14:00,21.2175,1.11,21.24651516,2.1375,0,2.1375,19.08,1.11,19.11226046,21.9175,5.57,22.61419258,2.1375,0,2.1375,19.78,5.57,20.54928953
07/01/2020 14:30,21.2415,3.24,21.48718042,2.0015,0,2.0015,19.24,3.24,19.51089952,21.1215,3.24,21.36856014,2.0015,0,2.0015,19.12,3.24,19.3925759
07/01/2020 15:00,20.4055,2.6,20.57047472,1.8955,0,1.8955,18.51,2.6,18.69171207,20.2755,2.6,20.44152392,1.8955,0,1.8955,18.38,2.6,18.56298467
07/01/2020 15:30,20.167,2.51,20.32259799,1.657,0,1.657,18.51,2.51,18.67940577,20.037,2.51,20.1935997,1.657,0,1.657,18.38,2.51,18.55059298
07/01/2020 16:00,21.0605,2.91,21.26059172,1.5905,0,1.5905,19.47,2.91,19.68626425,20.9305,2.91,21.13182269,1.5905,0,1.5905,19.34,2.91,19.55770181
07/01/2020 16:30,22.428,2.91,22.6159962,1.598,0,1.598,20.83,2.91,21.03228471,22.298,2.91,22.48708305,1.598,0,1.598,20.7,2.91,20.90354276
07/01/2020 17:00,23.748,1.96,23.82874533,1.588,0,1.588,22.16,1.96,22.24650984,24.158,4.75,24.62054963,1.588,0,1.588,22.57,4.75,23.06441848
07/01/2020 17:30,23.905,0.69,23.91495609,1.595,0,1.595,22.31,0.69,22.32066755,24.755,5.42,25.34139746,1.595,0,1.595,23.16,5.42,23.78575204
07/01/2020 18:00,23.6725,0.69,23.68255384,1.5925,0,1.5925,22.08,0.69,22.09077862,24.5025,5.2,25.04820365,1.5925,0,1.5925,22.91,5.2,23.49272441
07/01/2020 18:30,23.79,0.69,23.8000042,1.57,0,1.57,22.22,0.69,22.23071074,24.64,5.37,25.21837624,1.57,0,1.57,23.07,5.37,23.68674313
07/01/2020 19:00,23.337,2.23,23.44330329,1.587,0,1.587,21.75,2.23,21.86402067,23.857,4.46,24.27031209,1.587,0,1.587,22.27,4.46,22.71221037
07/01/2020 19:30,22.965,2.73,23.12669724,1.525,0,1.525,21.44,2.73,21.61310945,22.835,2.74,22.99880051,1.525,0,1.525,21.31,2.74,21.48542995
07/01/2020 20:00,22.1145,2.59,22.26565091,1.5345,0,1.5345,20.58,2.59,20.74233593,21.9945,2.59,22.14646993,1.5345,0,1.5345,20.46,2.59,20.62328053
07/01/2020 20:30,21.3105,2.35,21.43968074,1.5305,0,1.5305,19.78,2.35,19.91910892,21.1805,2.35,21.31046879,1.5305,0,1.5305,19.65,2.35,19.79002274
07/01/2020 21:00,20.345,2.17,20.46039895,1.545,0,1.545,18.8,2.17,18.92482232,20.235,2.18,20.35209142,1.545,0,1.545,18.69,2.18,18.816708
07/01/2020 21:30,19.129,1.18,19.16536045,1.509,0,1.509,17.62,1.18,17.65946772,19.199,2.18,19.32237048,1.509,0,1.509,17.69,2.18,17.82381833
07/01/2020 22:00,17.8335,1.39,17.8875885,1.3935,0,1.3935,16.44,1.39,16.49865752,17.7435,1.39,17.79786201,1.3935,0,1.3935,16.35,1.39,16.40897925
07/01/2020 22:30,16.9045,1.24,16.949918,1.2545,0,1.2545,15.65,1.24,15.69904774,16.8245,1.25,16.87087135,1.2545,0,1.2545,15.57,1.25,15.62009603
07/01/2020 23:00,15.5685,1.02,15.60187784,1.1385,0,1.1385,14.43,1.02,14.46600498,15.4985,1.03,15.53268818,1.1385,0,1.1385,14.36,1.03,14.39689203
07/01/2020 23:30,15.344,1.02,15.37786513,0.914,0,0.914,14.43,1.02,14.46600498,15.274,1.03,15.30868956,0.914,0,0.914,14.36,1.03,14.39689203
08/01/2020 00:00,15.2565,1.02,15.29055893,0.9365,0,0.9365,14.32,1.02,14.35628086,15.1965,1.03,15.23136607,0.9365,0,0.9365,14.26,1.03,14.29715007
08/01/2020 00:30,17.334,1.09,17.36823699,0.914,0,0.914,16.42,1.09,16.45613867,17.244,1.11,17.27968854,0.914,0,0.914,16.33,1.11,16.36768157
08/01/2020 01:00,17.358,0.87,17.37978895,0.938,0,0.938,16.42,0.87,16.44303196,17.268,0.88,17.29040844,0.938,0,0.938,16.33,0.88,16.35369377
08/01/2020 01:30,17.3455,0.95,17.37149591,0.9255,0,0.9255,16.42,0.95,16.44745877,17.2555,0.96,17.2821839,0.9255,0,0.9255,16.33,0.96,16.35819367
08/01/2020 02:00,16.948,1.04,16.97987939,0.948,0,0.948,16,1.04,16.03376437,16.878,1.04,16.91001135,0.948,0,0.948,15.93,1.04,15.96391243
08/01/2020 02:30,17.143,1.09,17.17761768,0.933,0,0.933,16.21,1.09,16.2466058,17.053,1.1,17.0884408,0.933,0,0.933,16.12,1.1,16.15748743
08/01/2020 03:00,16.7245,1.09,16.75998211,0.9445,0,0.9445,15.78,1.09,15.81760096,16.6345,1.1,16.67083052,0.9445,0,0.9445,15.69,1.1,15.72851233
08/01/2020 03:30,15.89,0.82,15.91114389,0.92,0,0.92,14.97,0.82,14.99244143,15.81,0.83,15.83177185,0.92,0,0.92,14.89,0.83,14.91311503
08/01/2020 04:00,15.2975,0.69,15.31305346,0.9175,0,0.9175,14.38,0.69,14.39654472,15.2175,0.7,15.23359138,0.9175,0,0.9175,14.3,0.7,14.31712262
08/01/2020 04:30,15.0355,0.75,15.05419411,0.9155,0,0.9155,14.12,0.75,14.13990453,14.9555,0.76,14.97479817,0.9155,0,0.9155,14.04,0.76,14.06055475
08/01/2020 05:00,14.892,0.75,14.91087402,0.932,0,0.932,13.96,0.75,13.98013233,14.822,0.76,14.84147176,0.932,0,0.932,13.89,0.76,13.9107764
08/01/2020 05:30,15.228,0.75,15.24645808,0.918,0,0.918,14.31,0.75,14.32964061,15.148,0.76,15.16705324,0.918,0,0.918,14.23,0.76,14.2502807
08/01/2020 06:00,15.7835,1.03,15.81707218,0.9335,0,0.9335,14.85,1.03,14.88567768,15.7035,1.04,15.7379005,0.9335,0,0.9335,14.77,1.04,14.80656949
08/01/2020 06:30,17.584,1.03,17.6141408,0.914,0,0.914,16.67,1.03,16.70179032,17.674,2.12,17.80069313,0.914,0,0.914,16.76,2.12,16.89354906
08/01/2020 07:00,19.3295,2.01,19.43372507,0.9095,0,0.9095,18.42,2.01,18.5293416,19.2095,2.02,19.31541587,0.9095,0,0.9095,18.3,2.02,18.4111488
08/01/2020 07:30,20.9825,2.88,21.17922818,0.9125,0,0.9125,20.07,2.88,20.27558384,20.9325,3.12,21.16374155,0.9125,0,0.9125,20.02,3.12,20.26165837
08/01/2020 08:00,21.412,1.94,21.49970567,0.922,0,0.922,20.49,1.94,20.58163502,21.812,4.52,22.27540671,0.922,0,0.922,20.89,4.52,21.37340637
08/01/2020 08:30,21.2015,0.98,21.22413726,0.9115,0,0.9115,20.29,0.98,20.31365304,22.0015,5.93,22.78663868,0.9115,0,0.9115,21.09,5.93,21.90782965
08/01/2020 09:00,21.202,1.19,21.23536918,0.612,0,0.612,20.59,1.19,20.62435938,22.002,6.15,22.84536067,0.612,0,0.612,21.39,6.15,22.25656308
08/01/2020 09:30,20.7295,1.07,20.75709686,0.8495,0,0.8495,19.88,1.07,19.90877445,21.5495,6.06,22.38536464,0.8495,0,0.8495,20.7,6.06,21.56881082
08/01/2020 10:00,20.6295,1.07,20.65723046,1.1095,0,1.1095,19.52,1.07,19.54930434,21.4295,6.06,22.26986911,1.1095,0,1.1095,20.32,6.06,21.20438634
08/01/2020 10:30,20.3065,2.4,20.44783466,1.4765,0,1.4765,18.83,2.4,18.98233126,20.5065,4.11,20.91431668,1.4765,0,1.4765,19.03,4.11,19.46876986
08/01/2020 11:00,20.139,3.17,20.38696203,2.079,0,2.079,18.06,3.17,18.33609828,20.029,3.18,20.27987281,2.079,0,2.079,17.95,3.18,18.2295063
08/01/2020 11:30,20.2235,3.17,20.4704385,1.7235,0,1.7235,18.5,3.17,18.76962706,20.1035,3.18,20.35345455,1.7235,0,1.7235,18.38,3.18,18.65306409
08/01/2020 12:00,20.2685,3.23,20.52425376,2.0085,0,2.0085,18.26,3.23,18.54347594,20.1485,3.23,20.40575782,2.0085,0,2.0085,18.14,3.23,18.42532225
08/01/2020 12:30,20.9945,3.49,21.28260159,1.3345,0,1.3345,19.66,3.49,19.96736588,20.8745,3.49,21.16423517,1.3345,0,1.3345,19.54,3.49,19.84922417
08/01/2020 13:00,20.799,3.49,21.08977243,1.839,0,1.839,18.96,3.49,19.27852951,20.679,3.49,20.97143631,1.839,0,1.839,18.84,3.49,19.16052452
08/01/2020 13:30,20.2815,3.12,20.520079,1.5815,0,1.5815,18.7,3.12,18.9584915,20.1715,3.12,20.41136478,1.5815,0,1.5815,18.59,3.12,18.85
08/01/2020 14:00,20.2005,3.23,20.45710391,1.7005,0,1.7005,18.5,3.23,18.77985357,20.0905,3.24,20.35008084,1.7005,0,1.7005,18.39,3.24,18.67323486
08/01/2020 14:30,20.46,3.45,20.7488337,1.69,0,1.69,18.77,3.45,19.08442821,20.33,3.45,20.62065469,1.69,0,1.69,18.64,3.45,18.95658461
08/01/2020 15:00,20.624,3.38,20.89913338,1.764,0,1.764,18.86,3.38,19.16048016,20.504,3.38,20.78072222,1.764,0,1.764,18.74,3.38,19.0423738
08/01/2020 15:30,20.297,2.97,20.51314479,1.907,0,1.907,18.39,2.97,18.62828495,20.177,2.97,20.39441661,1.907,0,1.907,18.27,2.97,18.50982982
08/01/2020 16:00,21.142,3.16,21.37685112,1.702,0,1.702,19.44,3.16,19.69515677,21.002,3.17,21.23988945,1.702,0,1.702,19.3,3.17,19.55860169
08/01/2020 16:30,22.7285,3.46,22.99035259,1.5985,0,1.5985,21.13,3.46,21.41141051,22.5785,3.46,22.8420722,1.5985,0,1.5985,20.98,3.46,21.26339578
08/01/2020 17:00,23.8335,2.62,23.97707493,1.5935,0,1.5935,22.24,2.62,22.39379378,24.1335,4.81,24.6081678,1.5935,0,1.5935,22.54,4.81,23.04750963
08/01/2020 17:30,24.3575,1.18,24.38606582,1.5775,0,1.5775,22.78,1.18,22.81054142,25.1975,6.04,25.91130267,1.5775,0,1.5775,23.62,6.04,24.38003281
08/01/2020 18:00,24.3735,0.85,24.38831692,1.5935,0,1.5935,22.78,0.85,22.79585269,25.2135,5.76,25.86306599,1.5935,0,1.5935,23.62,5.76,24.31217802
08/01/2020 18:30,23.8965,0.68,23.9061731,1.4665,0,1.4665,22.43,0.68,22.44030526,24.7465,5.56,25.36341582,1.4665,0,1.4665,23.28,5.56,23.93474462
08/01/2020 19:00,23.3015,1.95,23.3829511,1.5215,0,1.5215,21.78,1.95,21.86711915,23.6215,3.82,23.92838612,1.5215,0,1.5215,22.1,3.82,22.427715
08/01/2020 19:30,22.6845,2.32,22.80282746,1.5745,0,1.5745,21.11,2.32,21.23710197,22.5645,2.33,22.6844784,1.5745,0,1.5745,20.99,2.33,21.11892516
08/01/2020 20:00,21.829,2.21,21.94058661,1.589,0,1.589,20.24,2.21,20.36029715,21.719,2.22,21.83216345,1.589,0,1.589,20.13,2.22,20.25204434
08/01/2020 20:30,20.222,1.44,20.27320606,1.592,0,1.592,18.63,1.44,18.6855693,20.122,1.45,20.17417617,1.592,0,1.592,18.53,1.45,18.58664574
08/01/2020 21:00,19.45,1.39,19.49960512,1.61,0,1.61,17.84,1.39,17.89406885,19.35,1.39,19.39986082,1.61,0,1.61,17.74,1.39,17.79437271
08/01/2020 21:30,18.9205,1.39,18.97148967,1.6005,0,1.6005,17.32,1.39,17.37568704,18.8205,1.39,18.87175986,1.6005,0,1.6005,17.22,1.39,17.27600938
08/01/2020 22:00,17.3615,-0.9,17.38481183,1.6115,0,1.6115,15.75,-0.9,15.77569333,17.9415,3.13,18.2124771,1.6115,0,1.6115,16.33,3.13,16.62726075
08/01/2020 22:30,16.7205,0.89,16.74416974,1.6005,0,1.6005,15.12,0.89,15.14617113,16.7105,1.34,16.76414061,1.6005,0,1.6005,15.11,1.34,15.16930124
08/01/2020 23:00,15.6605,1.03,15.69433529,1.6205,0,1.6205,14.04,1.03,14.07773064,15.5905,1.03,15.62448688,1.6205,0,1.6205,13.97,1.03,14.00791919
08/01/2020 23:30,15.8075,1.21,15.85374266,1.6075,0,1.6075,14.2,1.21,14.25145957,15.7275,1.22,15.77474742,1.6075,0,1.6075,14.12,1.22,14.17260738
09/01/2020 00:00,16.012,1.21,16.05765375,1.642,0,1.642,14.37,1.21,14.42085296,15.942,1.22,15.98861357,1.642,0,1.642,14.3,1.22,14.3519476
09/01/2020 00:30,18.4405,1.21,18.48015531,1.4605,0,1.4605,16.98,1.21,17.02305789,18.4305,1.78,18.51625584,1.4605,0,1.4605,16.97,1.78,17.06309761
09/01/2020 01:00,18.758,1.36,18.80723701,1.588,0,1.588,17.17,1.36,17.22377717,18.658,1.37,18.70822985,1.588,0,1.588,17.07,1.37,17.12488832
09/01/2020 01:30,18.4165,1.36,18.46664756,1.6265,0,1.6265,16.79,1.36,16.84499035,18.3065,1.37,18.35769164,1.6265,0,1.6265,16.68,1.37,16.73616742
09/01/2020 02:00,17.846,1.36,17.89774612,1.626,0,1.626,16.22,1.36,16.27691617,17.746,1.37,17.79880378,1.626,0,1.626,16.12,1.37,16.17811176
09/01/2020 02:30,17.84,1.26,17.88444016,1.62,0,1.62,16.22,1.26,16.26886597,17.74,1.28,17.78611818,1.62,0,1.62,16.12,1.28,16.17073901
09/01/2020 03:00,17.463,1.2,17.50418147,1.633,0,1.633,15.83,1.2,15.8754181,17.363,1.22,17.40580848,1.633,0,1.633,15.73,1.22,15.77723994
09/01/2020 03:30,16.761,1.2,16.80390196,1.611,0,1.611,15.15,1.2,15.19745044,16.661,1.22,16.70560747,1.611,0,1.611,15.05,1.22,15.09936754
09/01/2020 04:00,15.9295,1,15.96085744,1.6295,0,1.6295,14.3,1,14.33492239,15.8495,1.02,15.88228731,1.6295,0,1.6295,14.22,1.02,14.25653534
09/01/2020 04:30,15.738,1.05,15.7729878,1.598,0,1.598,14.14,1.05,14.17893155,15.648,1.02,15.68120863,1.598,0,1.598,14.05,1.02,14.08697625
09/01/2020 05:00,15.667,1.05,15.702146,1.597,0,1.597,14.07,1.05,14.10912471,15.587,1.02,15.62033831,1.597,0,1.597,13.99,1.02,14.02713442
09/01/2020 05:30,15.997,1.14,16.03756867,1.577,0,1.577,14.42,1.14,14.46499222,15.907,1.16,15.94923976,1.577,0,1.577,14.33,1.16,14.37687379
09/01/2020 06:00,16.701,1.19,16.74334199,1.591,0,1.591,15.11,1.19,15.15678726,16.611,1.16,16.65145402,1.591,0,1.591,15.02,1.16,15.06472701
09/01/2020 06:30,18.649,1.82,18.73759859,1.579,0,1.579,17.07,1.82,17.16674984,18.539,1.83,18.62910145,1.579,0,1.579,16.96,1.83,17.05844366
09/01/2020 07:00,20.4235,2.3,20.55259965,1.5935,0,1.5935,18.83,2.3,18.96994729,20.3635,2.55,20.52253962,1.5935,0,1.5935,18.77,2.55,18.94242329
09/01/2020 07:30,22.2145,3.17,22.43953899,1.5745,0,1.5745,20.64,3.17,20.88201379,22.1645,3.64,22.46140379,1.5745,0,1.5745,20.59,3.64,20.90927306
09/01/2020 08:00,23.2835,3.73,23.58037897,1.5935,0,1.5935,21.69,3.73,22.00838477,23.1235,3.73,23.42240705,1.5935,0,1.5935,21.53,3.73,21.85071624
09/01/2020 08:30,22.89,3.73,23.1919167,1.6,0,1.6,21.29,3.73,21.61427769,22.75,3.73,23.05375024,1.6,0,1.6,21.15,3.73,21.47639169
09/01/2020 09:00,22.397,3.86,22.72719096,1.957,0,1.957,20.44,3.86,20.80127881,22.257,3.86,22.58923746,1.957,0,1.957,20.3,3.86,20.66372667
09/01/2020 09:30,21.809,3.69,22.11896428,3.029,0,3.029,18.78,3.69,19.13908305,21.689,3.69,22.00065501,3.029,0,3.029,18.66,3.69,19.02134853
09/01/2020 10:00,21.351,3.69,21.66751719,4.131,0,4.131,17.22,3.69,17.61091991,21.231,3.69,21.54927983,4.131,0,4.131,17.1,3.69,17.49360169
09/01/2020 10:30,21.194,4.01,21.57001938,5.194,0,5.194,16,4.01,16.49485071,21.094,4.01,21.47177068,5.194,0,5.194,15.9,4.01,16.39786876
09/01/2020 11:00,20.762,2.33,20.89233218,6.522,0,6.522,14.24,2.33,14.42936243,21.222,5.79,21.99766769,6.522,0,6.522,14.7,5.79,15.79918036
09/01/2020 11:30,20.335,1.61,20.39863537,6.685,0,6.685,13.65,1.61,13.74462077,21.025,6.5,22.00683133,6.685,0,6.685,14.34,6.5,15.74438313
09/01/2020 12:00,21.2835,1.44,21.33215817,3.2235,0,3.2235,18.06,1.44,18.11731768,22.0435,6.29,22.92335037,3.2235,0,3.2235,18.82,6.29,19.84329862
09/01/2020 12:30,21.9025,1.44,21.94978602,2.0225,0,2.0225,19.88,1.44,19.93208469,22.6725,6.24,23.51552373,2.0225,0,2.0225,20.65,6.24,21.57220666
09/01/2020 13:00,23.036,2.73,23.19720233,1.666,0,1.666,21.37,2.73,21.54367192,23.496,5.85,24.21331278,1.666,0,1.666,21.83,5.85,22.60025221
09/01/2020 13:30,22.9895,4.14,23.35929601,2.1195,0,2.1195,20.87,4.14,21.27666562,22.8595,4.14,23.23136544,2.1195,0,2.1195,20.74,4.14,21.14916547
09/01/2020 14:00,22.3355,3.94,22.68034745,3.0455,0,3.0455,19.29,3.94,19.688263,22.2055,3.95,22.55408456,3.0455,0,3.0455,19.16,3.95,19.56292667
09/01/2020 14:30,22.283,4.01,22.64094055,2.443,0,2.443,19.84,4.01,20.24118821,22.163,4.01,22.52284771,2.443,0,2.443,19.72,4.01,20.1235807
09/01/2020 15:00,22.2205,3.84,22.54986076,1.9905,0,1.9905,20.23,3.84,20.59122386,22.0805,3.84,22.41191826,1.9905,0,1.9905,20.09,3.84,20.45369649
09/01/2020 15:30,21.5995,1.04,21.62452312,1.6695,0,1.6695,19.93,1.04,19.95711653,22.3795,5.86,23.13399274,1.6695,0,1.6695,20.71,5.86,21.5230969
09/01/2020 16:00,21.871,1.09,21.89814469,2.311,0,2.311,19.56,1.09,19.59034711,22.641,5.96,23.41231473,2.311,0,2.311,20.33,5.96,21.18562012
09/01/2020 16:30,23.121,2.26,23.23119112,1.711,0,1.711,21.41,2.26,21.52895028,23.591,5.41,24.20337541,1.711,0,1.711,21.88,5.41,22.5389108
09/01/2020 17:00,25.135,4.26,25.49344671,1.555,0,1.555,23.58,4.26,23.96171947,25.005,4.26,25.36528385,1.555,0,1.555,23.45,4.26,23.83380163
09/01/2020 17:30,25.9005,4.13,26.22771054,1.5805,0,1.5805,24.32,4.13,24.66818396,25.7605,4.14,26.09105134,1.5805,0,1.5805,24.18,4.14,24.53185684
09/01/2020 18:00,26.0885,3.95,26.38583583,1.5785,0,1.5785,24.51,3.95,24.82624821,25.9385,3.96,26.23904309,1.5785,0,1.5785,24.36,3.96,24.67977309
09/01/2020 18:30,25.612,3.66,25.87218862,1.552,0,1.552,24.06,3.66,24.33678697,25.462,3.67,25.72513059,1.552,0,1.552,23.91,3.67,24.1900186
09/01/2020 19:00,24.881,3.24,25.09106935,1.561,0,1.561,23.32,3.24,23.54400136,24.751,3.25,24.96346332,1.561,0,1.561,23.19,3.25,23.41663084
09/01/2020 19:30,24.303,3.24,24.51802213,1.493,0,1.493,22.81,3.24,23.03896048,24.163,3.25,24.38058795,1.493,0,1.493,22.67,3.25,22.90177722
09/01/2020 20:00,23.064,2.85,23.23941901,1.484,0,1.484,21.58,2.85,21.76738156,23.524,4.43,23.93749101,1.484,0,1.484,22.04,4.43,22.48080292
09/01/2020 20:30,21.8705,0.87,21.88779729,1.4805,0,1.4805,20.39,0.87,20.40855213,22.6705,4.93,23.20035496,1.4805,0,1.4805,21.19,4.93,21.75594172
09/01/2020 21:00,20.917,1.85,20.99865208,1.477,0,1.477,19.44,1.85,19.52782886,21.637,4.47,22.0939057,1.477,0,1.477,20.16,4.47,20.64961259
09/01/2020 21:30,20.2465,2,20.34504269,1.4865,0,1.4865,18.76,2,18.86630859,20.1265,2.01,20.22661866,1.4865,0,1.4865,18.64,2.01,18.74805857
09/01/2020 22:00,19.215,1.81,19.30006023,1.485,0,1.485,17.73,1.81,17.82214914,19.125,1.83,19.21235345,1.485,0,1.485,17.64,1.83,17.73466944
09/01/2020 22:30,18.097,1.46,18.15579822,1.487,0,1.487,16.61,1.46,16.6740427,18.007,1.49,18.06854031,1.487,0,1.487,16.52,1.49,16.58705821
09/01/2020 23:00,16.9215,1.33,16.97368735,1.4715,0,1.4715,15.45,1.33,15.50714029,16.8415,1.35,16.89552077,1.4715,0,1.4715,15.37,1.35,15.42917367
09/01/2020 23:30,16.444,1.15,16.48416319,1.464,0,1.464,14.98,1.15,15.02407734,16.354,1.17,16.39579873,1.464,0,1.464,14.89,1.17,14.93589636
10/01/2020 00:00,16.233,1.02,16.26501426,1.453,0,1.453,14.78,1.02,14.8151544,16.143,1.05,16.17711189,1.453,0,1.453,14.69,1.05,14.72747772
10/01/2020 00:30,18.464,0.27,18.46597401,1.464,0,1.464,17,0.27,17.00214398,18.774,2.63,18.95731985,1.464,0,1.464,17.31,2.63,17.508655
10/01/2020 01:00,19.1145,1.55,19.17724199,1.4545,0,1.4545,17.66,1.55,17.72789046,19.0045,1.57,19.06924016,1.4545,0,1.4545,17.55,1.57,17.62008513
10/01/2020 01:30,18.8075,1.35,18.85588917,1.4475,0,1.4475,17.36,1.35,17.41241224,18.6975,1.37,18.74762402,1.4475,0,1.4475,17.25,1.37,17.30431738
10/01/2020 02:00,17.988,1.06,18.01920487,1.438,0,1.438,16.55,1.06,16.58391088,17.888,1.08,17.92057321,1.438,0,1.438,16.45,1.08,16.48541477
10/01/2020 02:30,18.1175,1.16,18.15459739,1.4275,0,1.4275,16.69,1.16,16.730263,18.0075,1.18,18.04612025,1.4275,0,1.4275,16.58,1.18,16.62193731
10/01/2020 03:00,17.7915,1.23,17.83396681,1.4215,0,1.4215,16.37,1.23,16.41614449,17.6715,1.26,17.71636284,1.4215,0,1.4215,16.25,1.26,16.29877603
10/01/2020 03:30,16.718,-0.89,16.74167327,1.428,0,1.428,15.29,-0.89,15.31588065,17.238,2.92,17.48356497,1.428,0,1.428,15.81,2.92,16.07739096
10/01/2020 04:00,16.285,-1.31,16.33760463,1.425,0,1.425,14.86,-1.31,14.91763051,16.945,3.44,17.29065138,1.425,0,1.425,15.52,3.44,15.89666632
10/01/2020 04:30,16.283,1,16.31367797,1.423,0,1.423,14.86,1,14.89360937,16.193,1.02,16.22509319,1.423,0,1.423,14.77,1.02,14.80517815
10/01/2020 05:00,16.1615,1.07,16.19688187,1.4415,0,1.4415,14.72,1.07,14.75883803,16.0715,1.1,16.10910029,1.4415,0,1.4415,14.63,1.1,14.6712951
10/01/2020 05:30,16.7665,1.23,16.81155621,1.4365,0,1.4365,15.33,1.23,15.37926526,16.6765,1.24,16.72253726,1.4365,0,1.4365,15.24,1.24,15.29036298
10/01/2020 06:00,17.098,1.23,17.14218492,1.448,0,1.448,15.65,1.23,15.69826105,16.998,1.24,17.04316884,1.448,0,1.448,15.55,1.24,15.59936217
10/01/2020 06:30,18.5555,0.69,18.56832465,1.4255,0,1.4255,17.13,0.69,17.14389104,19.0855,3.74,19.44849378,1.4255,0,1.4255,17.66,3.74,18.05168136
10/01/2020 07:00,20.161,0.69,20.17280399,1.421,0,1.421,18.74,0.69,18.75269847,20.921,4.98,21.50554907,1.421,0,1.421,19.5,4.98,20.12586396
10/01/2020 07:30,22.1555,2.91,22.34578887,1.4255,0,1.4255,20.73,2.91,20.93325106,22.1055,3.19,22.33448522,1.4255,0,1.4255,20.68,3.19,20.9245908
10/01/2020 08:00,23.0945,3.24,23.32066745,1.4145,0,1.4145,21.68,3.24,21.92076641,22.9645,3.25,23.19333439,1.4145,0,1.4145,21.55,3.25,21.79369175
10/01/2020 08:30,22.833,2,22.92042515,1.453,0,1.453,21.38,2,21.47334161,23.313,5.21,23.88807378,1.453,0,1.453,21.86,5.21,22.47228738
10/01/2020 09:00,22.5275,1.29,22.56440463,1.9075,0,1.9075,20.62,1.29,20.6603122,23.3275,6.2,24.13736225,1.9075,0,1.9075,21.42,6.2,22.29924662
10/01/2020 09:30,22.065,1.29,22.10267687,2.535,0,2.535,19.53,1.29,19.57255732,22.865,6.2,23.69067802,2.535,0,2.535,20.33,6.2,21.25438543
10/01/2020 10:00,22.103,1.29,22.14061221,2.623,0,2.623,19.48,1.29,19.52266631,22.903,6.2,23.72735571,2.623,0,2.623,20.28,6.2,21.20656502
10/01/2020 10:30,21.26,1.17,21.29216992,4.33,0,4.33,16.93,1.17,16.97038008,22.03,6.2,22.88582312,4.33,0,4.33,17.7,6.2,18.75446613
10/01/2020 11:00,20.467,2.52,20.62155399,6.807,0,6.807,13.66,2.52,13.89050035,20.757,4.71,21.28466934,6.807,0,6.807,13.95,4.71,14.72367481
10/01/2020 11:30,19.8275,3.43,20.12199434,7.3975,0,7.3975,12.43,3.43,12.89456475,19.7675,3.43,20.06287507,7.3975,0,7.3975,12.37,3.43,12.83673635
10/01/2020 12:00,18.8485,3.19,19.11653871,8.1185,0,8.1185,10.73,3.19,11.19415026,18.7985,3.19,19.0672416,8.1185,0,8.1185,10.68,3.19,11.14623255
10/01/2020 12:30,19.1375,3.32,19.42334436,8.5075,0,8.5075,10.63,3.32,11.13639529,19.0875,3.32,19.37408208,8.5075,0,8.5075,10.58,3.32,11.08867891
10/01/2020 13:00,19.0905,3.22,19.36015471,8.0205,0,8.0205,11.07,3.22,11.52880306,19.0205,3.22,19.2911332,8.0205,0,8.0205,11,3.22,11.46160547
10/01/2020 13:30,19.1315,2.96,19.35912943,7.7615,0,7.7615,11.37,2.96,11.74897868,19.0715,2.96,19.2998371,7.7615,0,7.7615,11.31,2.96,11.69092383
10/01/2020 14:00,19.666,3.43,19.96287695,6.656,0,6.656,13.01,3.43,13.45455313,19.596,3.43,19.89392158,6.656,0,6.656,12.94,3.43,13.3868779
10/01/2020 14:30,19.665,3.28,19.93666534,6.085,0,6.085,13.58,3.28,13.97049749,19.575,3.28,19.84789724,6.085,0,6.085,13.49,3.28,13.88302921
10/01/2020 15:00,19.93,3.11,20.17119233,4.97,0,4.97,14.96,3.11,15.2798462,19.83,3.12,20.0739458,4.97,0,4.97,14.86,3.12,15.18400474
10/01/2020 15:30,20.204,3.11,20.44195969,3.244,0,3.244,16.96,3.11,17.2427869,20.094,3.12,20.33477898,3.244,0,3.244,16.85,3.12,17.13642028
10/01/2020 16:00,21.1645,2.86,21.35686448,1.9045,0,1.9045,19.26,2.86,19.47118897,21.1945,3.73,21.52021678,1.9045,0,1.9045,19.29,3.73,19.64731534
10/01/2020 16:30,22.527,3.34,22.77325908,1.557,0,1.557,20.97,3.34,21.23432363,22.397,3.34,22.64467286,1.557,0,1.557,20.84,3.34,21.10595177
10/01/2020 17:00,23.1735,1.11,23.20006901,1.4935,0,1.4935,21.68,1.11,21.70839699,23.8735,5.35,24.46561878,1.4935,0,1.4935,22.38,5.35,23.01058235
10/01/2020 17:30,24.2595,0.76,24.2714017,1.4795,0,1.4795,22.78,0.76,22.79267426,25.0895,5.64,25.71561024,1.4795,0,1.4795,23.61,5.64,24.27430123
10/01/2020 18:00,24.9305,1.07,24.95345127,1.4905,0,1.4905,23.44,1.07,23.46440922,25.7705,5.96,26.45071398,1.4905,0,1.4905,24.28,5.96,25.00079999
10/01/2020 18:30,24.9255,1.07,24.94845587,1.4855,0,1.4855,23.44,1.07,23.46440922,25.7655,5.96,26.44584259,1.4855,0,1.4855,24.28,5.96,25.00079999
10/01/2020 19:00,24.4535,1.07,24.47689854,1.5035,0,1.5035,22.95,1.07,22.97492981,25.2935,5.96,25.98620292,1.5035,0,1.5035,23.79,5.96,24.5252054
10/01/2020 19:30,23.7015,1,23.72258633,1.4915,0,1.4915,22.21,1,22.23250098,24.5315,5.81,25.21012876,1.4915,0,1.4915,23.04,5.81,23.7612647
10/01/2020 20:00,22.2325,2.32,22.35322027,1.4925,0,1.4925,20.74,2.32,20.86935552,22.3825,3.17,22.60586663,1.4925,0,1.4925,20.89,3.17,21.12915048
10/01/2020 20:30,21.209,2.18,21.32074297,1.499,0,1.499,19.71,2.18,19.83019163,21.089,2.19,21.20240602,1.499,0,1.499,19.59,2.19,19.71203186
10/01/2020 21:00,20.1285,0.83,20.14560528,1.4985,0,1.4985,18.63,0.83,18.64847983,20.3385,2.59,20.50274816,1.4985,0,1.4985,18.84,2.59,19.01719485
10/01/2020 21:30,19.1015,1.3,19.14568626,1.4915,0,1.4915,17.61,1.3,17.6579189,19.0015,1.3,19.04591826,1.4915,0,1.4915,17.51,1.3,17.55819182
10/01/2020 22:00,18.5055,1.17,18.54244941,1.5255,0,1.5255,16.98,1.17,17.02026146,18.3955,1.18,18.43330736,1.5255,0,1.5255,16.87,1.18,16.91121817
10/01/2020 22:30,18.0475,1.32,18.09570823,1.4975,0,1.4975,16.55,1.32,16.60255703,17.9475,1.32,17.99597611,1.4975,0,1.4975,16.45,1.32,16.50287551
10/01/2020 23:00,17.1955,1.32,17.24609,1.5055,0,1.5055,15.69,1.32,15.74542791,17.1055,1.32,17.15635539,1.5055,0,1.5055,15.6,1.32,15.65574655
10/01/2020 23:30,17.192,1.32,17.24260027,1.502,0,1.502,15.69,1.32,15.74542791,17.102,1.32,17.15286577,1.502,0,1.502,15.6,1.32,15.65574655
11/01/2020 00:00,16.8095,1.19,16.85156937,1.5295,0,1.5295,15.28,1.19,15.3262683,16.7395,1.19,16.78174485,1.5295,0,1.5295,15.21,1.19,15.25648059
11/01/2020 00:30,18.9685,1.41,19.02083311,1.5085,0,1.5085,17.46,1.41,17.51684047,18.8685,1.42,18.92185753,1.5085,0,1.5085,17.36,1.42,17.41797922
11/01/2020 01:00,19.326,1.41,19.37736762,1.536,0,1.536,17.79,1.41,17.84578942,19.226,1.42,19.27836808,1.536,0,1.536,17.69,1.42,17.74690114
