Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/01/2020 01:30,18.7955,1.18,18.83250435,1.5155,0,1.5155,17.28,1.18,17.32024249,18.7055,1.19,18.74331428,1.5155,0,1.5155,17.19,1.19,17.23114041
11/01/2020 02:00,18.313,1.27,18.3569842,1.543,0,1.543,16.77,1.27,16.8180201,18.223,1.28,18.26789887,1.543,0,1.543,16.68,1.28,16.72904062
11/01/2020 02:30,18.289,1.27,18.33304178,1.519,0,1.519,16.77,1.27,16.8180201,18.199,1.28,18.24395793,1.519,0,1.519,16.68,1.28,16.72904062
11/01/2020 03:00,17.948,1.27,17.99287648,1.538,0,1.538,16.41,1.27,16.45907045,17.848,1.28,17.89383983,1.538,0,1.538,16.31,1.28,16.36014975
11/01/2020 03:30,17.29,1.2,17.33159254,1.53,0,1.53,15.76,1.2,15.80561925,17.19,1.2,17.23183391,1.53,0,1.53,15.66,1.2,15.70590972
11/01/2020 04:00,16.6825,1.2,16.72560331,1.5625,0,1.5625,15.12,1.2,15.1675443,16.5925,1.2,16.63583651,1.5625,0,1.5625,15.03,1.2,15.07782809
11/01/2020 04:30,16.5375,1.2,16.58098026,1.5475,0,1.5475,14.99,1.2,15.03795531,16.4575,1.2,16.50119106,1.5475,0,1.5475,14.91,1.2,14.95821179
11/01/2020 05:00,16.001,1.02,16.03347751,1.551,0,1.551,14.45,1.02,14.48595527,15.931,1.03,15.96426199,1.551,0,1.551,14.38,1.03,14.41684085
11/01/2020 05:30,16.19,1.12,16.22869372,1.54,0,1.54,14.65,1.12,14.69274991,16.1,1.12,16.1389095,1.54,0,1.54,14.56,1.12,14.60301339
11/01/2020 06:00,16.43,1.23,16.47597645,1.56,0,1.56,14.87,1.23,14.92078416,16.34,1.24,16.38698264,1.56,0,1.56,14.78,1.24,14.83192503
11/01/2020 06:30,17.196,1.67,17.27690123,1.536,0,1.536,15.66,1.67,15.7487936,17.096,1.68,17.1783473,1.536,0,1.536,15.56,1.68,15.6504313
11/01/2020 07:00,17.4825,1.67,17.56208149,1.5225,0,1.5225,15.96,1.67,16.0471337,17.3925,1.68,17.47345004,1.5225,0,1.5225,15.87,1.68,15.95867476
11/01/2020 07:30,17.375,1.6,17.44851355,1.525,0,1.525,15.85,1.6,15.93055241,17.275,1.61,17.34986239,1.525,0,1.525,15.75,1.61,15.83207504
11/01/2020 08:00,18.7435,2.1,18.8607739,1.5135,0,1.5135,17.23,2.1,17.3575027,18.7435,2.45,18.90294401,1.5135,0,1.5135,17.23,2.45,17.40331578
11/01/2020 08:30,18.7555,0,18.7555,1.5255,0,1.5255,17.23,0,17.23,19.5255,4.71,20.08554829,1.5255,0,1.5255,18,4.71,18.60602322
11/01/2020 09:00,20.3375,2.79,20.52798106,1.5575,0,1.5575,18.78,2.79,18.98611335,20.8175,4.25,21.2469011,1.5575,0,1.5575,19.26,4.25,19.72333897
11/01/2020 09:30,21.312,2.73,21.48614074,1.592,0,1.592,19.72,2.73,19.90807123,21.192,2.73,21.36711876,1.592,0,1.592,19.6,2.73,19.78921171
11/01/2020 10:00,21.517,2.73,21.6894949,1.737,0,1.737,19.78,2.73,19.9675061,21.387,2.73,21.56053499,1.737,0,1.737,19.65,2.73,19.83873484
11/01/2020 10:30,21.4015,2.73,21.57491836,1.8915,0,1.8915,19.51,2.73,19.70007614,21.2715,2.73,21.4459696,1.8915,0,1.8915,19.38,2.73,19.57133874
11/01/2020 11:00,21.482,2.6,21.638769,1.722,0,1.722,19.76,2.6,19.93031861,21.372,2.6,21.52956999,1.722,0,1.722,19.65,2.6,19.82126383
11/01/2020 11:30,20.6615,2.26,20.78473436,2.0015,0,2.0015,18.66,2.26,18.79636135,20.5615,2.26,20.68533012,2.0015,0,2.0015,18.56,2.26,18.69709068
11/01/2020 12:00,21.104,2.32,21.23113789,1.944,0,1.944,19.16,2.32,19.29994819,20.984,2.33,21.1129618,1.944,0,1.944,19.04,2.33,19.18203587
11/01/2020 12:30,20.5365,2.03,20.63658722,2.0665,0,2.0665,18.47,2.03,18.5812217,20.4265,2.03,20.52712357,2.0665,0,2.0665,18.36,2.03,18.47188404
11/01/2020 13:00,20.1015,1.72,20.17495235,2.0815,0,2.0815,18.02,1.72,18.10190045,20.0015,1.72,20.07531824,2.0815,0,2.0815,17.92,1.72,18.0023554
11/01/2020 13:30,20.0495,1.78,20.12835935,2.0895,0,2.0895,17.96,1.78,18.04799158,19.9495,1.79,20.02964429,2.0895,0,2.0895,17.86,1.79,17.94947632
11/01/2020 14:00,19.792,1.54,19.85182269,1.992,0,1.992,17.8,1.54,17.86649378,19.752,1.94,19.8470427,1.992,0,1.992,17.76,1.94,17.86564301
11/01/2020 14:30,18.819,-1.15,18.85410462,1.959,0,1.959,16.86,-1.15,16.89917454,19.549,3.76,19.90731024,1.959,0,1.959,17.59,3.76,17.98737613
11/01/2020 15:00,18.6995,-1.08,18.73066203,1.7695,0,1.7695,16.93,-1.08,16.96441275,19.4395,3.85,19.81708001,1.7695,0,1.7695,17.67,3.85,18.08456248
11/01/2020 15:30,18.5115,-1.03,18.54013302,1.8315,0,1.8315,16.68,-1.03,16.7117713,19.2515,3.85,19.632696,1.8315,0,1.8315,17.42,3.85,17.84037275
11/01/2020 16:00,18.7395,-0.97,18.76458793,1.6795,0,1.6795,17.06,-0.97,17.08755395,19.4795,3.95,19.8759508,1.6795,0,1.6795,17.8,3.95,18.23300579
11/01/2020 16:30,19.796,-0.77,19.81096959,1.526,0,1.526,18.27,-0.77,18.28621885,20.556,4.18,20.9766903,1.526,0,1.526,19.03,4.18,19.48366752
11/01/2020 17:00,21.181,0.87,21.1988599,1.511,0,1.511,19.67,0.87,19.68923056,21.531,3.22,21.77044696,1.511,0,1.511,20.02,3.22,20.27729765
11/01/2020 17:30,22.9275,2.33,23.04558865,1.5075,0,1.5075,21.42,2.33,21.54635236,22.8075,2.34,22.92722522,1.5075,0,1.5075,21.3,2.34,21.42814971
11/01/2020 18:00,23.0595,2.25,23.16901034,1.5195,0,1.5195,21.54,2.25,21.65719511,22.9495,2.27,23.0614928,1.5195,0,1.5195,21.43,2.27,21.54989095
11/01/2020 18:30,22.508,1.84,22.58308358,1.528,0,1.528,20.98,1.84,21.06053181,22.388,1.86,22.46513174,1.528,0,1.528,20.86,1.86,20.94276009
11/01/2020 19:00,21.6995,1.64,21.76138553,1.5395,0,1.5395,20.16,1.64,20.22659635,21.5895,1.65,21.65245968,1.5395,0,1.5395,20.05,1.65,20.11777821
11/01/2020 19:30,20.4285,1.43,20.47848901,1.5285,0,1.5285,18.9,1.43,18.95402068,20.3185,1.44,20.36946347,1.5285,0,1.5285,18.79,1.44,18.84509751
11/01/2020 20:00,19.38,1.22,19.41836244,1.54,0,1.54,17.84,1.22,17.88166659,19.28,1.23,19.31919512,1.54,0,1.54,17.74,1.23,17.7825898
11/01/2020 20:30,18.702,1.13,18.73610696,1.542,0,1.542,17.16,1.13,17.19716546,18.612,1.15,18.64749431,1.542,0,1.542,17.07,1.15,17.1086937
11/01/2020 21:00,17.6125,-0.59,17.62237942,1.5325,0,1.5325,16.08,-0.59,16.09082036,18.0225,2.48,18.19233097,1.5325,0,1.5325,16.49,2.48,16.67544602
11/01/2020 21:30,16.8845,-0.19,16.88556899,1.5345,0,1.5345,15.35,-0.19,15.35117585,17.1245,1.79,17.21779894,1.5345,0,1.5345,15.59,1.79,15.69242492
11/01/2020 22:00,16.3045,0.72,16.32038971,1.5345,0,1.5345,14.77,0.72,14.78753867,16.2245,0.73,16.24091439,1.5345,0,1.5345,14.69,0.73,14.70812701
11/01/2020 22:30,15.6545,0.72,15.67104879,1.5345,0,1.5345,14.12,0.72,14.13834502,15.5845,0.73,15.60158775,1.5345,0,1.5345,14.05,0.73,14.06895163
11/01/2020 23:00,15.1705,0.72,15.18757618,1.5305,0,1.5305,13.64,0.72,13.65898971,15.1005,0.73,15.11813481,1.5305,0,1.5305,13.57,0.73,13.58962104
11/01/2020 23:30,15.1055,0.72,15.12264958,1.5355,0,1.5355,13.57,0.72,13.58908753,15.0455,0.73,15.0631992,1.5355,0,1.5355,13.51,0.73,13.52970805
12/01/2020 00:00,14.89,0.72,14.90739749,1.55,0,1.55,13.34,0.72,13.35941615,14.82,0.73,14.83796819,1.55,0,1.55,13.27,0.73,13.29006396
12/01/2020 00:30,17.1235,0.72,17.13863041,1.5335,0,1.5335,15.59,0.72,15.60661719,17.0535,0.73,17.06911721,1.5335,0,1.5335,15.52,0.73,15.53715868
12/01/2020 01:00,17.577,0.83,17.59658572,1.557,0,1.557,16.02,0.83,16.04148684,17.487,0.84,17.50716336,1.557,0,1.557,15.93,0.84,15.95213152
12/01/2020 01:30,17.223,0.83,17.24298782,1.533,0,1.533,15.69,0.83,15.71193814,17.153,0.84,17.17355551,1.533,0,1.533,15.62,0.84,15.64257012
12/01/2020 02:00,16.674,0.76,16.69131139,1.554,0,1.554,15.12,0.76,15.13908848,16.594,0.78,16.61232181,1.554,0,1.554,15.04,0.78,15.06021248
12/01/2020 02:30,16.818,0.76,16.83516332,1.528,0,1.528,15.29,0.76,15.30887651,16.728,0.78,16.74617521,1.528,0,1.528,15.2,0.78,15.22
12/01/2020 03:00,16.257,0.69,16.27163633,1.547,0,1.547,14.71,0.69,14.72617398,16.177,0.7,16.19213788,1.547,0,1.547,14.63,0.7,14.64673684
12/01/2020 03:30,15.621,0.69,15.63623168,1.531,0,1.531,14.09,0.69,14.10688484,15.531,0.7,15.5467669,1.531,0,1.531,14,0.7,14.01748908
12/01/2020 04:00,14.891,0.69,14.90697759,1.551,0,1.551,13.34,0.69,13.35783291,14.821,0.7,14.83752139,1.551,0,1.551,13.27,0.7,13.28844987
12/01/2020 04:30,14.445,0.69,14.46147036,1.545,0,1.545,12.9,0.69,12.91844031,14.395,0.7,14.41200975,1.545,0,1.545,12.85,0.7,12.86905202
12/01/2020 05:00,14.292,0.69,14.30864648,1.552,0,1.552,12.74,0.69,12.75867156,14.222,0.7,14.23921641,1.552,0,1.552,12.67,0.7,12.68932228
12/01/2020 05:30,14.171,0.69,14.18778845,1.531,0,1.531,12.64,0.69,12.65881906,14.101,0.7,14.11836396,1.531,0,1.531,12.57,0.7,12.58947576
12/01/2020 06:00,14.1805,0.69,14.19727721,1.5405,0,1.5405,12.64,0.69,12.65881906,14.1105,0.7,14.12785229,1.5405,0,1.5405,12.57,0.7,12.58947576
12/01/2020 06:30,14.8845,0.78,14.90492336,1.5145,0,1.5145,13.37,0.78,13.3927331,14.8245,0.78,14.8450059,1.5145,0,1.5145,13.31,0.78,13.33283541
12/01/2020 07:00,15.304,0.97,15.33470952,1.514,0,1.514,13.79,0.97,13.82407321,15.234,0.97,15.26485034,1.514,0,1.514,13.72,0.97,13.75424662
12/01/2020 07:30,15.365,1.13,15.40649619,1.495,0,1.495,13.87,1.13,13.91595487,15.295,1.14,15.33742563,1.495,0,1.495,13.8,1.14,13.8470069
12/01/2020 08:00,15.178,0.79,15.19854546,1.498,0,1.498,13.68,0.79,13.70279169,15.088,0.79,15.10866784,1.498,0,1.498,13.59,0.79,13.61294237
12/01/2020 08:30,15.772,0.79,15.79177267,1.512,0,1.512,14.26,0.79,14.28186612,15.692,0.79,15.71187334,1.512,0,1.512,14.18,0.79,14.2019893
12/01/2020 09:00,17.1845,1.09,17.21903424,1.7645,0,1.7645,15.42,1.09,15.45847664,17.0945,1.1,17.12985494,1.7645,0,1.7645,15.33,1.1,15.36941443
12/01/2020 09:30,18.213,1.35,18.26296441,2.443,0,2.443,15.77,1.35,15.82767829,18.133,1.36,18.18392942,2.443,0,2.443,15.69,1.36,15.7488317
12/01/2020 10:00,18.492,1.42,18.54644074,3.102,0,3.102,15.39,1.42,15.45537123,18.412,1.43,18.46744823,3.102,0,3.102,15.31,1.43,15.37663812
12/01/2020 10:30,18.67,1.55,18.7342307,3.56,0,3.56,15.11,1.55,15.18929228,18.59,1.55,18.65450616,3.56,0,3.56,15.03,1.55,15.10971211
12/01/2020 11:00,19.19,1.66,19.261664,3.23,0,3.23,15.96,1.66,16.0460961,19.11,1.66,19.18196288,3.23,0,3.23,15.88,1.66,15.96652749
12/01/2020 11:30,19.1135,1.75,19.19344634,4.3835,0,4.3835,14.73,1.75,14.83359026,19.0335,1.75,19.11378095,4.3835,0,4.3835,14.65,1.75,14.75415196
12/01/2020 12:00,18.6615,1.75,18.74337436,6.0815,0,6.0815,12.58,1.75,12.70113774,18.5915,1.75,18.67368127,6.0815,0,6.0815,12.51,1.75,12.63180905
12/01/2020 12:30,19.2795,1.86,19.36901444,4.8595,0,4.8595,14.42,1.86,14.53946354,19.1995,1.86,19.28938569,4.8595,0,4.8595,14.34,1.86,14.46012448
12/01/2020 13:00,18.9485,1.86,19.0395707,5.1885,0,5.1885,13.76,1.86,13.88514314,18.8785,1.86,18.96990675,5.1885,0,5.1885,13.69,1.86,13.81577721
12/01/2020 13:30,18.0115,1.53,18.07636668,4.7015,0,4.7015,13.31,1.53,13.39764905,17.9515,1.53,18.0165827,4.7015,0,4.7015,13.25,1.53,13.33804333
12/01/2020 14:00,16.6315,1.09,16.66718009,6.8115,0,6.8115,9.82,1.09,9.8803087,16.5715,1.1,16.60796834,6.8115,0,6.8115,9.76,1.1,9.821792097
12/01/2020 14:30,16.587,1.09,16.62277561,5.217,0,5.217,11.37,1.09,11.42212765,16.517,1.1,16.5535884,5.217,0,5.217,11.3,1.1,11.35341358
12/01/2020 15:00,17.0435,1.25,17.08927711,3.8935,0,3.8935,13.15,1.25,13.20927704,16.9635,1.25,17.00949242,3.8935,0,3.8935,13.07,1.25,13.12963823
12/01/2020 15:30,17.4005,1.01,17.42978773,3.0505,0,3.0505,14.35,1.01,14.38549964,17.3005,1.02,17.33054241,3.0505,0,3.0505,14.25,1.02,14.28645862
12/01/2020 16:00,18.2845,1.21,18.32449291,2.2545,0,2.2545,16.03,1.21,16.07560263,18.1945,1.32,18.24231976,2.2545,0,2.2545,15.94,1.32,15.99456158
12/01/2020 16:30,20.186,1.21,20.22223272,1.536,0,1.536,18.65,1.21,18.68921079,20.226,2.15,20.33995025,1.536,0,1.536,18.69,2.15,18.81325596
12/01/2020 17:00,21.753,2.07,21.8512679,1.443,0,1.443,20.31,2.07,20.41521491,21.643,2.08,21.74271945,1.443,0,1.443,20.2,2.08,20.30680674
12/01/2020 17:30,23.96,2.67,24.1083077,1.46,0,1.46,22.5,2.67,22.65786618,23.83,2.67,23.97911174,1.46,0,1.46,22.37,2.67,22.52877715
12/01/2020 18:00,23.299,2.28,23.41029263,1.459,0,1.459,21.84,2.28,21.95868849,23.169,2.29,23.28189556,1.459,0,1.459,21.71,2.29,21.83044205
12/01/2020 18:30,23.674,2.57,23.81308833,1.454,0,1.454,22.22,2.57,22.36813135,23.544,2.59,23.6860304,1.454,0,1.454,22.09,2.59,22.24131741
12/01/2020 19:00,23.233,2.31,23.34755638,1.463,0,1.463,21.77,2.31,21.89221323,23.113,2.32,23.22914482,1.463,0,1.463,21.65,2.32,21.77395003
12/01/2020 19:30,21.971,2.09,22.07018217,1.451,0,1.451,20.52,2.09,20.62616057,21.851,2.1,21.95167877,1.451,0,1.451,20.4,2.1,20.50780339
12/01/2020 20:00,20.917,1.71,20.98678129,1.457,0,1.457,19.46,1.71,19.53498656,20.807,1.72,20.87797042,1.457,0,1.457,19.35,1.72,19.42629404
12/01/2020 20:30,20.273,1.65,20.34003513,1.473,0,1.473,18.8,1.65,18.87226801,20.153,1.66,20.22125142,1.473,0,1.473,18.68,1.66,18.75361299
12/01/2020 21:00,19.4305,1.58,19.49463337,1.4805,0,1.4805,17.95,1.58,18.01940343,19.3205,1.59,19.38581492,1.4805,0,1.4805,17.84,1.59,17.91071467
12/01/2020 21:30,18.3645,-0.27,18.3664847,1.4745,0,1.4745,16.89,-0.27,16.89215794,18.7945,2.8,19.00192701,1.4745,0,1.4745,17.32,2.8,17.5448682
12/01/2020 22:00,17.5595,1.16,17.59777373,1.4995,0,1.4995,16.06,1.16,16.1018384,17.4595,1.17,17.49865824,1.4995,0,1.4995,15.96,1.17,16.00282788
12/01/2020 22:30,16.605,0.97,16.6333077,1.485,0,1.485,15.12,0.97,15.15108247,16.525,0.99,16.55462851,1.485,0,1.485,15.04,0.99,15.07254789
12/01/2020 23:00,15.3995,0.84,15.42239282,1.4995,0,1.4995,13.9,0.84,13.92535816,15.3295,0.85,15.35304759,1.4995,0,1.4995,13.83,0.85,13.85609613
12/01/2020 23:30,15.063,0.84,15.08640345,1.473,0,1.473,13.59,0.84,13.61593552,15.003,0.85,15.02705923,1.473,0,1.473,13.53,0.85,13.55667363
13/01/2020 00:00,15.0715,0.77,15.09115676,1.4815,0,1.4815,13.59,0.77,13.61179635,15.0115,0.77,15.03123522,1.4815,0,1.4815,13.53,0.77,13.55189286
13/01/2020 00:30,17.602,0.97,17.62870682,1.472,0,1.472,16.13,0.97,16.15913983,17.522,0.99,17.54994541,1.472,0,1.472,16.05,0.99,16.08050372
13/01/2020 01:00,17.9675,0.78,17.9844226,1.4975,0,1.4975,16.47,0.78,16.4884596,17.8675,0.79,17.88495614,1.4975,0,1.4975,16.37,0.79,16.38905122
13/01/2020 01:30,17.608,0.69,17.62151424,1.488,0,1.488,16.12,0.69,16.13476061,17.518,0.69,17.53158361,1.488,0,1.488,16.03,0.69,16.04484341
13/01/2020 02:00,17.402,0.8,17.42037899,1.482,0,1.482,15.92,0.8,15.94008783,17.332,0.8,17.35045314,1.482,0,1.482,15.85,0.8,15.87017643
13/01/2020 02:30,17.2305,0.71,17.24512193,1.4905,0,1.4905,15.74,0.71,15.7560052,17.1305,0.72,17.14562423,1.4905,0,1.4905,15.64,0.72,15.65656412
13/01/2020 03:00,16.98,0.77,16.99744981,1.5,0,1.5,15.48,0.77,15.49913869,16.88,0.78,16.89801172,1.5,0,1.5,15.38,0.78,15.39976623
13/01/2020 03:30,16.234,0.71,16.24951864,1.484,0,1.484,14.75,0.71,14.76707825,16.134,0.72,16.15005746,1.484,0,1.484,14.65,0.72,14.66768216
13/01/2020 04:00,15.731,0.71,15.74701435,1.511,0,1.511,14.22,0.71,14.237714,15.651,0.72,15.66755249,1.511,0,1.511,14.14,0.72,14.15831911
13/01/2020 04:30,15.927,0.71,15.94281747,1.497,0,1.497,14.43,0.71,14.44745652,15.857,0.72,15.87333768,1.497,0,1.497,14.36,0.72,14.37803881
13/01/2020 05:00,16.1175,0.92,16.14373582,1.5075,0,1.5075,14.61,0.92,14.6389378,16.0375,0.92,16.06386648,1.5075,0,1.5075,14.53,0.92,14.55909681
13/01/2020 05:30,16.4965,1.16,16.53723412,1.5065,0,1.5065,14.99,1.16,15.03481626,16.4065,1.16,16.44745701,1.5065,0,1.5065,14.9,1.16,14.94508615
13/01/2020 06:00,17.297,1.42,17.35518968,1.517,0,1.517,15.78,1.42,15.84376218,17.197,1.42,17.25552691,1.517,0,1.517,15.68,1.42,15.74416717
13/01/2020 06:30,19.015,1.96,19.11574809,1.505,0,1.505,17.51,1.96,17.61935583,18.905,1.96,19.00633118,1.505,0,1.505,17.4,1.96,17.51004283
13/01/2020 07:00,20.1035,2.1,20.21288481,1.5235,0,1.5235,18.58,2.1,18.69829939,20.1335,2.85,20.33421556,1.5235,0,1.5235,18.61,2.85,18.8269647
13/01/2020 07:30,21.835,2.82,22.01634904,1.515,0,1.515,20.32,2.82,20.51474592,22.015,4.31,22.43292948,1.515,0,1.515,20.5,4.31,20.94817653
13/01/2020 08:00,22.641,2.08,22.73634274,1.541,0,1.541,21.1,2.08,21.20227346,23.141,5.4,23.76269936,1.541,0,1.541,21.6,5.4,22.26477038
13/01/2020 08:30,22.277,1.5,22.3274434,1.637,0,1.637,20.64,1.5,20.69443403,23.077,6.42,23.95337824,1.637,0,1.637,21.44,6.42,22.38057193
13/01/2020 09:00,22.234,1.5,22.28454074,1.914,0,1.914,20.32,1.5,20.37528896,23.024,6.42,23.90232156,1.914,0,1.914,21.11,6.42,22.06464366
13/01/2020 09:30,22.181,1.5,22.23166123,2.151,0,2.151,20.03,1.5,20.08608722,22.971,6.35,23.83252695,2.151,0,2.151,20.82,6.35,21.76683027
13/01/2020 10:00,21.5885,1.29,21.62700701,2.3785,0,2.3785,19.21,1.29,19.25326466,22.3585,6.18,23.19687311,2.3785,0,2.3785,19.98,6.18,20.91393794
13/01/2020 10:30,21.4515,1.13,21.48124187,2.3515,0,2.3515,19.1,1.13,19.1333975,22.2315,6.02,23.03215127,2.3515,0,2.3515,19.88,6.02,20.77149008
13/01/2020 11:00,21.82,1.32,21.85989021,2.16,0,2.16,19.66,1.32,19.7042635,22.6,6.21,23.43766413,2.16,0,2.16,20.44,6.21,21.36253028
13/01/2020 11:30,21.723,1.32,21.76306801,2.273,0,2.273,19.45,1.32,19.49474032,22.513,6.21,23.3537849,2.273,0,2.273,20.24,6.21,21.17124701
13/01/2020 12:00,22.047,1.32,22.08648023,2.227,0,2.227,19.82,1.32,19.86390697,22.837,6.21,23.66627704,2.227,0,2.227,20.61,6.21,21.52524564
13/01/2020 12:30,22.782,3.44,23.04025009,2.312,0,2.312,20.47,3.44,20.75703495,22.802,4.24,23.19286106,2.312,0,2.312,20.49,4.24,20.92409377
13/01/2020 13:00,22.7185,3.74,23.02428809,2.4785,0,2.4785,20.24,3.74,20.58264317,22.5985,3.74,22.90589012,2.4785,0,2.4785,20.12,3.74,20.46465245
13/01/2020 13:30,22.4445,3.53,22.72039789,2.2045,0,2.2045,20.24,3.53,20.54552263,22.3245,3.54,22.60342674,2.2045,0,2.2045,20.12,3.54,20.42904795
13/01/2020 14:00,22.329,3.66,22.62697154,1.899,0,1.899,20.43,3.66,20.75525235,22.199,3.66,22.49869332,1.899,0,1.899,20.3,3.66,20.6273023
13/01/2020 14:30,22.2565,3.81,22.58025448,1.6665,0,1.6665,20.59,3.81,20.93953677,22.1165,3.81,22.44227422,1.6665,0,1.6665,20.45,3.81,20.80188934
13/01/2020 15:00,22.437,3.97,22.78551884,1.657,0,1.657,20.78,3.97,21.15583371,22.297,3.97,22.64767337,1.657,0,1.657,20.64,3.97,21.01833723
13/01/2020 15:30,22.4525,3.72,22.75858423,1.5325,0,1.5325,20.92,3.72,21.24817169,22.3025,3.72,22.6106149,1.5325,0,1.5325,20.77,3.72,21.10050473
13/01/2020 16:00,22.9535,3.87,23.27745824,1.4835,0,1.4835,21.47,3.87,21.81599872,22.8035,3.87,23.12955927,1.4835,0,1.4835,21.32,3.87,21.66839403
13/01/2020 16:30,24.21,3.99,24.536589,1.48,0,1.48,22.73,3.99,23.0775432,24.06,3.98,24.38696373,1.48,0,1.48,22.58,3.98,22.92807886
13/01/2020 17:00,25.372,3.99,25.68381755,1.472,0,1.472,23.9,3.99,24.23076763,25.232,4.03,25.55180471,1.472,0,1.472,23.76,4.03,24.09934646
13/01/2020 17:30,25.942,3.99,26.24704677,1.532,0,1.532,24.41,3.99,24.73394833,25.782,4.03,26.09506513,1.532,0,1.532,24.25,4.03,24.58258327
13/01/2020 18:00,25.992,3.75,26.26112267,1.582,0,1.582,24.41,3.75,24.69636815,25.832,3.76,26.10421085,1.582,0,1.582,24.25,3.76,24.53976569
13/01/2020 18:30,25.5485,3.51,25.78848488,1.5785,0,1.5785,23.97,3.51,24.22562693,25.3985,3.52,25.64125976,1.5785,0,1.5785,23.82,3.52,24.07867937
13/01/2020 19:00,24.5765,2.97,24.75530756,1.7265,0,1.7265,22.85,2.97,23.0422091,24.4365,2.97,24.61632451,1.7265,0,1.7265,22.71,2.97,22.90338403
13/01/2020 19:30,23.5825,2.68,23.73429389,1.6625,0,1.6625,21.92,2.68,22.0832244,23.4425,2.69,23.59633247,1.6625,0,1.6625,21.78,2.69,21.94548929
13/01/2020 20:00,22.283,1.74,22.35083195,1.653,0,1.653,20.63,1.74,20.70324854,22.503,3.19,22.72798075,1.653,0,1.653,20.85,3.19,21.09261956
13/01/2020 20:30,21.272,1.94,21.36028052,1.652,0,1.652,19.62,1.94,19.71567904,21.162,1.95,21.25165274,1.652,0,1.652,19.51,1.95,19.60720786
13/01/2020 21:00,20.5415,1.76,20.61676071,1.6315,0,1.6315,18.91,1.76,18.99172715,20.4315,1.77,20.50802507,1.6315,0,1.6315,18.8,1.77,18.88313798
13/01/2020 21:30,19.305,0.95,19.32836064,1.595,0,1.595,17.71,0.95,17.73546165,19.375,1.92,19.46990049,1.595,0,1.595,17.78,1.92,17.88336657
13/01/2020 22:00,17.7715,-1.06,17.80308435,1.5415,0,1.5415,16.23,-1.06,16.26457808,18.4615,3.61,18.8111425,1.5415,0,1.5415,16.92,3.61,17.30082368
13/01/2020 22:30,16.9525,0.9,16.97637347,1.5725,0,1.5725,15.38,0.9,15.4063104,16.8725,0.91,16.89702211,1.5725,0,1.5725,15.3,0.91,15.3270382
13/01/2020 23:00,15.7045,0.8,15.72486312,1.5645,0,1.5645,14.14,0.8,14.16261275,15.6345,0.81,15.65546838,1.5645,0,1.5645,14.07,0.81,14.09329628
13/01/2020 23:30,15.552,0.94,15.58038202,1.572,0,1.572,13.98,0.94,14.01156665,15.472,0.95,15.50113815,1.572,0,1.572,13.9,0.95,13.93242621
14/01/2020 00:00,15.2975,0.81,15.31892967,1.5675,0,1.5675,13.73,0.81,13.75387218,15.2275,0.81,15.24902804,1.5675,0,1.5675,13.66,0.81,13.6839943
14/01/2020 00:30,17.37,0.72,17.38491588,1.58,0,1.58,15.79,0.72,15.80640693,17.28,0.72,17.2949935,1.58,0,1.58,15.7,0.72,15.71650088
14/01/2020 01:00,18.073,0.93,18.09691214,1.573,0,1.573,16.5,0.93,16.52618831,17.993,0.94,18.01753726,1.573,0,1.573,16.42,0.94,16.4468842
14/01/2020 01:30,18.0735,0.93,18.09741148,1.5735,0,1.5735,16.5,0.93,16.52618831,17.9935,0.94,18.01803658,1.5735,0,1.5735,16.42,0.94,16.4468842
14/01/2020 02:00,17.661,0.99,17.68872582,1.571,0,1.571,16.09,0.99,16.12042803,17.571,0.99,17.59886761,1.571,0,1.571,16,0.99,16.03059887
14/01/2020 02:30,17.732,0.99,17.75961497,1.582,0,1.582,16.15,0.99,16.1803152,17.582,0.99,17.6098502,1.582,0,1.582,16,0.99,16.03059887
14/01/2020 03:00,16.823,-0.39,16.82751999,1.593,0,1.593,15.23,-0.39,15.23499262,17.073,1.74,17.16143726,1.593,0,1.593,15.48,1.74,15.57748375
14/01/2020 03:30,15.818,-1.92,15.93409941,1.578,0,1.578,14.24,-1.92,14.36885521,16.498,2.89,16.74921204,1.578,0,1.578,14.92,2.89,15.19731884
14/01/2020 04:00,15.4825,-1.81,15.58794105,1.5925,0,1.5925,13.89,-1.81,14.00743374,16.1625,3.03,16.44406599,1.5925,0,1.5925,14.57,3.03,14.88172705
14/01/2020 04:30,15.3675,-1.81,15.47372471,1.5675,0,1.5675,13.8,-1.81,13.91819313,16.0375,3.03,16.32122257,1.5675,0,1.5675,14.47,3.03,14.78383577
14/01/2020 05:00,15.163,-1.81,15.2706473,1.573,0,1.573,13.59,-1.81,13.71000365,15.833,3.03,16.12032224,1.573,0,1.573,14.26,3.03,14.57835725
14/01/2020 05:30,16.3705,0.25,16.37240881,1.5705,0,1.5705,14.8,0.25,14.80211134,16.5505,1.88,16.656934,1.5705,0,1.5705,14.98,1.88,15.09750973
14/01/2020 06:00,17.7365,1.46,17.79648932,1.5765,0,1.5765,16.16,1.46,16.22581893,17.6365,1.47,17.69765612,1.5765,0,1.5765,16.06,1.47,16.12713552
14/01/2020 06:30,19.6045,2.01,19.70727075,1.5545,0,1.5545,18.05,2.01,18.16156932,19.4845,2.02,19.58892902,1.5545,0,1.5545,17.93,2.02,18.04342817
14/01/2020 07:00,21.1145,3.06,21.33508168,1.5645,0,1.5645,19.55,3.06,19.78802921,21.4145,4.06,21.79597234,1.5645,0,1.5645,19.85,4.06,20.26095013
14/01/2020 07:30,22.6575,3.55,22.93392261,1.5575,0,1.5575,21.1,3.55,21.39655346,22.5175,3.54,22.79406515,1.5575,0,1.5575,20.96,3.54,21.2568389
14/01/2020 08:00,23.2455,3.73,23.54285816,1.5555,0,1.5555,21.69,3.73,22.00838477,23.0955,3.72,23.39317251,1.5555,0,1.5555,21.54,3.72,21.85886548
14/01/2020 08:30,22.5875,3.67,22.88370722,1.5575,0,1.5575,21.03,3.67,21.34782893,22.4475,3.66,22.7439191,1.5575,0,1.5575,20.89,3.66,21.20819889
14/01/2020 09:00,22.1535,3.57,22.43930619,1.6135,0,1.6135,20.54,3.57,20.84793755,22.0235,3.56,22.30937364,1.6135,0,1.6135,20.41,3.56,20.71814905
14/01/2020 09:30,21.973,3.32,22.22240151,1.843,0,1.843,20.13,3.32,20.40194353,21.833,3.32,22.08398263,1.843,0,1.843,19.99,3.32,20.26382244
14/01/2020 10:00,21.623,3.21,21.85996864,1.893,0,1.893,19.73,3.21,19.9894222,21.503,3.21,21.74127662,1.893,0,1.893,19.61,3.21,19.8709889
14/01/2020 10:30,21.4815,3.21,21.72001248,1.9215,0,1.9215,19.56,3.21,19.82164726,21.3515,3.21,21.59144859,1.9215,0,1.9215,19.43,3.21,19.69337452
14/01/2020 11:00,21.594,3.34,21.85077655,2.034,0,2.034,19.56,3.34,19.84311467,21.464,3.35,21.72385316,2.034,0,2.034,19.43,3.35,19.71667822
14/01/2020 11:30,21.465,3.41,21.73417413,2.395,0,2.395,19.07,3.41,19.37248048,21.345,3.41,21.61566851,2.395,0,2.395,18.95,3.41,19.25436574
14/01/2020 12:00,22.043,3.75,22.35970369,2.353,0,2.353,19.69,3.75,20.04391678,21.923,3.75,22.24141248,2.353,0,2.353,19.57,3.75,19.92604828
14/01/2020 12:30,22.5715,3.81,22.89079973,2.2515,0,2.2515,20.32,3.81,20.67410216,22.4415,3.81,22.76262336,2.2515,0,2.2515,20.19,3.81,20.54634274
14/01/2020 13:00,22.1325,3.59,22.42176746,2.3525,0,2.3525,19.78,3.59,20.10314652,22.0025,3.59,22.29345434,2.3525,0,2.3525,19.65,3.59,19.97524969
14/01/2020 13:30,21.9775,3.5,22.25444913,2.1975,0,2.1975,19.78,3.5,20.0872696,21.8475,3.5,22.12607639,2.1975,0,2.1975,19.65,3.5,19.95927103
14/01/2020 14:00,21.5935,3.5,21.87531125,2.2635,0,2.2635,19.33,3.5,19.64430961,21.4735,3.5,21.75686563,2.2635,0,2.2635,19.21,3.5,19.52624132
14/01/2020 14:30,21.416,3.6,21.71646969,1.946,0,1.946,19.47,3.6,19.80002273,21.296,3.59,21.59647462,1.946,0,1.946,19.35,3.59,19.68020833
14/01/2020 15:00,21.26,3.6,21.56264362,1.79,0,1.79,19.47,3.6,19.80002273,21.14,3.59,21.44266075,1.79,0,1.79,19.35,3.59,19.68020833
14/01/2020 15:30,21.3975,3.46,21.67543786,1.6675,0,1.6675,19.73,3.46,20.03108834,21.2775,3.46,21.55698509,1.6675,0,1.6675,19.61,3.46,19.91290285
14/01/2020 16:00,21.891,3.46,22.16274985,1.641,0,1.641,20.25,3.46,20.54346855,21.761,3.46,22.0343532,1.641,0,1.641,20.12,3.46,20.41533737
14/01/2020 16:30,23.4205,3.86,23.73645762,1.6105,0,1.6105,21.81,3.86,22.14894354,23.2805,3.85,23.5966985,1.6105,0,1.6105,21.67,3.85,22.00934801
14/01/2020 17:00,24.638,3.92,24.94789458,1.588,0,1.588,23.05,3.92,23.38095165,24.498,3.92,24.80964337,1.588,0,1.588,22.91,3.92,23.24294517
14/01/2020 17:30,24.8245,1.82,24.89112694,1.5745,0,1.5745,23.25,1.82,23.32112562,25.4745,5.74,26.11317197,1.5745,0,1.5745,23.9,5.74,24.57961757
14/01/2020 18:00,24.624,1.1,24.64855728,1.584,0,1.584,23.04,1.1,23.06624373,25.484,5.97,26.1739404,1.584,0,1.584,23.9,5.97,24.63434391
14/01/2020 18:30,24.238,0.79,24.25087099,1.568,0,1.568,22.67,0.79,22.68376071,25.078,5.69,25.71540752,1.568,0,1.568,23.51,5.69,24.18876185
14/01/2020 19:00,23.457,0.68,23.46685426,1.567,0,1.567,21.89,0.68,21.90055935,24.287,5.52,24.90640016,1.567,0,1.567,22.72,5.52,23.38094951
14/01/2020 19:30,22.5005,0.68,22.51077298,1.5005,0,1.5005,21,0.68,21.01100664,23.3205,5.31,23.91739577,1.5005,0,1.5005,21.82,5.31,22.45681411
14/01/2020 20:00,21.8545,2.18,21.96295905,1.5045,0,1.5045,20.35,2.18,20.46643349,22.4245,4.3,22.83305061,1.5045,0,1.5045,20.92,4.3,21.35735002
14/01/2020 20:30,21.1145,2.18,21.22674045,1.5045,0,1.5045,19.61,2.18,19.73080079,20.9945,2.15,21.10430123,1.5045,0,1.5045,19.49,2.15,19.60822786
14/01/2020 21:00,20.311,2.1,20.41927327,1.511,0,1.511,18.8,2.1,18.91692364,20.191,2.15,20.30514666,1.511,0,1.511,18.68,2.15,18.80332152
14/01/2020 21:30,19.3185,1.51,19.37742352,1.4985,0,1.4985,17.82,1.51,17.88386144,19.3285,2.27,19.46134148,1.4985,0,1.4985,17.83,2.27,17.97392
14/01/2020 22:00,17.6845,-0.95,17.70999831,1.4845,0,1.4845,16.2,-0.95,16.22783103,18.4045,3.97,18.82781241,1.4845,0,1.4845,16.92,3.97,17.37950805
14/01/2020 22:30,16.6935,-1.05,16.72648924,1.5035,0,1.5035,15.19,-1.05,15.22624708,17.4035,3.9,17.8351286,1.5035,0,1.5035,15.9,3.9,16.37131638
14/01/2020 23:00,15.5495,0.87,15.57381939,1.4995,0,1.4995,14.05,0.87,14.07691017,15.5295,1.27,15.58134366,1.4995,0,1.4995,14.03,1.27,14.08736313
14/01/2020 23:30,15.053,0.87,15.07812021,1.503,0,1.503,13.55,0.87,13.57790116,14.983,0.87,15.00823737,1.503,0,1.503,13.48,0.87,13.50804575
15/01/2020 00:00,15.2065,1.05,15.24270784,1.4765,0,1.4765,13.73,1.05,13.77009078,15.1365,1.05,15.17287488,1.4765,0,1.4765,13.66,1.05,13.70029562
15/01/2020 00:30,17.746,1.24,17.78926969,1.486,0,1.486,16.26,1.24,16.30721313,17.656,1.24,17.69948971,1.486,0,1.486,16.17,1.24,16.21747514
15/01/2020 01:00,18.007,1.24,18.04964401,1.477,0,1.477,16.53,1.24,16.57644413,17.897,1.24,17.93990549,1.477,0,1.477,16.42,1.24,16.46675439
15/01/2020 01:30,17.792,1.24,17.83515809,1.482,0,1.482,16.31,1.24,16.35706881,17.702,1.24,17.74537698,1.482,0,1.482,16.22,1.24,16.26732922
15/01/2020 02:00,17.529,1.18,17.56867215,1.469,0,1.469,16.06,1.18,16.10329159,17.449,1.18,17.48885362,1.469,0,1.469,15.98,1.18,16.02350773
15/01/2020 02:30,17.547,1.18,17.58663154,1.487,0,1.487,16.06,1.18,16.10329159,17.467,1.18,17.50681265,1.487,0,1.487,15.98,1.18,16.02350773
15/01/2020 03:00,17.1745,1.18,17.21498912,1.4745,0,1.4745,15.7,1.18,15.7442815,17.0845,1.18,17.1252019,1.4745,0,1.4745,15.61,1.18,15.65453608
15/01/2020 03:30,16.5195,0.98,16.54854315,1.4895,0,1.4895,15.03,0.98,15.06191555,16.4195,0.99,16.44931853,1.4895,0,1.4895,14.93,0.99,14.96278717
15/01/2020 04:00,15.801,0.86,15.82438628,1.481,0,1.481,14.32,0.86,14.34580078,15.711,0.87,15.73506978,1.481,0,1.481,14.23,0.87,14.25657042
15/01/2020 04:30,15.809,0.92,15.83574694,1.489,0,1.489,14.32,0.92,14.34952264,15.719,0.93,15.74648726,1.489,0,1.489,14.23,0.93,14.26035764
15/01/2020 05:00,15.5205,0.92,15.54774325,1.4905,0,1.4905,14.03,0.92,14.06013158,15.4305,0.93,15.45850026,1.4905,0,1.4905,13.94,0.93,13.9709878
15/01/2020 05:30,15.856,1.03,15.889419,1.486,0,1.486,14.37,1.03,14.40686642,15.776,1.04,15.81024276,1.486,0,1.486,14.29,1.04,14.32779467
15/01/2020 06:00,16.6725,1.28,16.72156261,1.4925,0,1.4925,15.18,1.28,15.23387016,16.5725,1.28,16.62185779,1.4925,0,1.4925,15.08,1.28,15.13422611
15/01/2020 06:30,18.6335,1.79,18.71927943,1.4835,0,1.4835,17.15,1.79,17.24316096,18.5235,1.8,18.61075099,1.4835,0,1.4835,17.04,1.8,17.13480668
15/01/2020 07:00,20.45,2.65,20.62098446,1.49,0,1.49,18.96,2.65,19.1442968,20.33,2.66,20.50328023,1.49,0,1.49,18.84,2.66,19.02685471
15/01/2020 07:30,22.005,2.72,22.17246998,1.445,0,1.445,20.56,2.72,20.73914174,22.155,4.22,22.55332403,1.445,0,1.445,20.71,4.22,21.13557428
15/01/2020 08:00,23.0555,4.03,23.40506313,0.8455,0,0.8455,22.21,4.03,22.57266045,22.9155,4.03,23.26716657,0.8455,0,0.8455,22.07,4.03,22.43492367
15/01/2020 08:30,23.0005,4.29,23.39716009,0.9005,0,0.9005,22.1,4.29,22.51253207,22.8605,4.29,23.25954772,0.9005,0,0.9005,21.96,4.29,22.37511341
15/01/2020 09:00,22.7945,4.21,23.18002007,1.2745,0,1.2745,21.52,4.21,21.9279388,22.6445,4.21,23.03253091,1.2745,0,1.2745,21.37,4.21,21.78074838
15/01/2020 09:30,22.2995,4.08,22.66967358,2.0895,0,2.0895,20.21,4.08,20.61772296,22.1795,4.08,22.5516434,2.0895,0,2.0895,20.09,4.08,20.50010976
15/01/2020 10:00,22.1405,4.08,22.51328808,2.3605,0,2.3605,19.78,4.08,20.19640562,22.0105,4.08,22.38545309,2.3605,0,2.3605,19.65,4.08,20.06910312
15/01/2020 10:30,21.0635,3.59,21.36724438,4.6335,0,4.6335,16.43,3.59,16.81763955,20.9635,3.59,21.26867255,4.6335,0,4.6335,16.33,3.59,16.71995813
15/01/2020 11:00,19.9075,3.59,20.22860984,6.7275,0,6.7275,13.18,3.59,13.66017935,19.8275,3.59,20.14988477,6.7275,0,6.7275,13.1,3.59,13.58300777
15/01/2020 11:30,19.633,3.93,20.02247709,7.493,0,7.493,12.14,3.93,12.76027037,19.563,3.92,19.95187633,7.493,0,7.493,12.07,3.92,12.69059888
15/01/2020 12:00,19.2895,3.82,19.6641097,8.0595,0,8.0595,11.23,3.82,11.86192649,19.2395,3.81,19.6131196,8.0595,0,8.0595,11.18,3.81,11.81137164
15/01/2020 12:30,19.2645,3.66,19.60909382,8.1945,0,8.1945,11.07,3.66,11.65935247,19.2045,3.66,19.55015141,8.1945,0,8.1945,11.01,3.66,11.60240061
15/01/2020 13:00,19.462,3.45,19.76542294,6.682,0,6.682,12.78,3.45,13.23748088,19.392,3.45,19.69650131,6.682,0,6.682,12.71,3.45,13.16991268
15/01/2020 13:30,19.232,3.23,19.50135185,6.952,0,6.952,12.28,3.23,12.69768877,19.152,3.23,19.42246133,6.952,0,6.952,12.2,3.23,12.62033676
15/01/2020 14:00,18.945,3.32,19.23370544,6.175,0,6.175,12.77,3.32,13.1945178,18.855,3.32,19.14506268,6.175,0,6.175,12.68,3.32,13.10743301
15/01/2020 14:30,19.085,2.93,19.30860236,4.755,0,4.755,14.33,2.93,14.62647599,18.985,2.92,19.20824367,4.755,0,4.755,14.23,2.92,14.52650336
15/01/2020 15:00,18.6535,2.69,18.84646286,4.4135,0,4.4135,14.24,2.69,14.49184943,18.5535,2.69,18.74749216,4.4135,0,4.4135,14.14,2.69,14.39359927
15/01/2020 15:30,19.029,2.78,19.23099688,3.359,0,3.359,15.67,2.78,15.91468818,18.919,2.78,19.1221589,3.359,0,3.359,15.56,2.78,15.80639111
15/01/2020 16:00,19.682,2.66,19.86093462,1.992,0,1.992,17.69,2.66,17.88887084,19.562,2.66,19.74202229,1.992,0,1.992,17.57,2.66,17.77021384
15/01/2020 16:30,21.844,3.19,22.07569786,1.104,0,1.104,20.74,3.19,20.98389144,21.714,3.18,21.94561906,1.104,0,1.104,20.61,3.18,20.85388453
15/01/2020 17:00,23.4855,2.75,23.64595547,0.8555,0,0.8555,22.63,2.75,22.7964778,23.7855,4.95,24.29511289,0.8555,0,0.8555,22.93,4.95,23.45820539
15/01/2020 17:30,24.934,3.8,25.22190231,0.854,0,0.854,24.08,3.8,24.37799007,24.784,3.8,25.07362471,0.854,0,0.854,23.93,3.8,24.22983491
15/01/2020 18:00,24.7795,3.35,25.00492192,0.8695,0,0.8695,23.91,3.35,24.14354158,24.6395,3.35,24.86619111,0.8695,0,0.8695,23.77,3.35,24.00490367
15/01/2020 18:30,24.694,3.35,24.92019534,0.864,0,0.864,23.83,3.35,24.06431798,24.544,3.35,24.77156507,0.864,0,0.864,23.68,3.35,23.91578767
15/01/2020 19:00,24.5285,3.42,24.76577704,0.8685,0,0.8685,23.66,3.42,23.90589885,24.3785,3.43,24.61861414,0.8685,0,0.8685,23.51,3.43,23.75889307
15/01/2020 19:30,23.625,3.06,23.82234718,1.165,0,1.165,22.46,3.06,22.66749214,23.485,3.07,23.68480789,1.165,0,1.165,22.32,3.07,22.53014203
15/01/2020 20:00,22.3545,2.7,22.51696405,1.4645,0,1.4645,20.89,2.7,21.06376272,22.8345,4.26,23.2284737,1.4645,0,1.4645,21.37,4.26,21.7904681
15/01/2020 20:30,21.6255,2.19,21.73610706,1.4555,0,1.4555,20.17,2.19,20.28854357,21.6055,2.52,21.75196612,1.4555,0,1.4555,20.15,2.52,20.30696678
15/01/2020 21:00,20.6845,2.08,20.78881767,0.9245,0,0.9245,19.76,2.08,19.8691721,20.5645,2.09,20.67043203,0.9245,0,0.9245,19.64,2.09,19.75089112
15/01/2020 21:30,19.825,2.02,19.92764474,0.865,0,0.865,18.96,2.02,19.06730185,19.715,2.03,19.81923624,0.865,0,0.865,18.85,2.03,18.95899259
15/01/2020 22:00,18.3745,1.26,18.41765051,0.8645,0,0.8645,17.51,1.26,17.55527556,18.3645,1.79,18.45153002,0.8645,0,0.8645,17.5,1.79,17.59130751
15/01/2020 22:30,16.5775,-1.03,16.60946737,0.8775,0,0.8775,15.7,-1.03,15.73375035,17.2175,3.42,17.55388009,0.8775,0,0.8775,16.34,3.42,16.6940708
15/01/2020 23:00,15.8725,1.1,15.91057058,1.0125,0,1.0125,14.86,1.1,14.9006577,15.7825,1.1,15.82078716,1.0125,0,1.0125,14.77,1.1,14.81090477
15/01/2020 23:30,15.82,1.1,15.85819662,1.35,0,1.35,14.47,1.1,14.51175041,15.75,1.1,15.78836597,1.35,0,1.35,14.4,1.1,14.44195278
16/01/2020 00:00,15.6155,0.99,15.64685081,1.5355,0,1.5355,14.08,0.99,14.11476178,15.5355,1,15.56765108,1.5355,0,1.5355,14,1,14.03566885
16/01/2020 00:30,19.0125,1.6,19.07970535,1.5325,0,1.5325,17.48,1.6,17.5530738,18.9325,1.6,18.99998832,1.5325,0,1.5325,17.4,1.6,17.47340837
16/01/2020 01:00,19.5465,1.6,19.61187554,1.5465,0,1.5465,18,1.6,18.0709712,19.4465,1.6,19.51221059,1.5465,0,1.5465,17.9,1.6,17.97136611
16/01/2020 01:30,18.764,1.28,18.8076074,1.534,0,1.534,17.23,1.28,17.27747956,18.674,1.28,18.71781707,1.534,0,1.534,17.14,1.28,17.18772818
16/01/2020 02:00,18.489,1.28,18.53325446,1.539,0,1.539,16.95,1.28,16.99826168,18.379,1.28,18.42351869,1.539,0,1.539,16.84,1.28,16.88857602
16/01/2020 02:30,18.601,1.28,18.64498863,1.511,0,1.511,17.09,1.28,17.13786743,18.491,1.28,18.53524969,1.511,0,1.511,16.98,1.28,17.02817665
16/01/2020 03:00,18.011,1.19,18.05026928,1.521,0,1.521,16.49,1.19,16.53288239,17.901,1.19,17.94051005,1.521,0,1.521,16.38,1.19,16.42316961
16/01/2020 03:30,17.4785,1.19,17.51896293,1.5085,0,1.5085,15.97,1.19,16.01427488,17.3785,1.19,17.41919522,1.5085,0,1.5085,15.87,1.19,15.91455309
16/01/2020 04:00,16.886,1.03,16.91738443,1.516,0,1.516,15.37,1.03,15.40447338,16.806,1.03,16.83753355,1.516,0,1.516,15.29,1.03,15.32465334
16/01/2020 04:30,16.3745,1.03,16.4068629,1.5045,0,1.5045,14.87,1.03,14.90562981,16.2845,1.03,16.31704141,1.5045,0,1.5045,14.78,1.03,14.81584625
16/01/2020 05:00,16.1935,1.1,16.23081767,1.5335,0,1.5335,14.66,1.1,14.70121083,16.0935,1.1,16.13104901,1.5335,0,1.5335,14.56,1.1,14.60149307
16/01/2020 05:30,16.313,1,16.34362166,1.533,0,1.533,14.78,1,14.81379087,16.223,1,16.25379122,1.533,0,1.533,14.69,1,14.72399742
16/01/2020 06:00,16.5665,1,16.59665395,1.5265,0,1.5265,15.04,1,15.07320802,16.4765,1,16.50681836,1.5265,0,1.5265,14.95,1,14.98340749
16/01/2020 06:30,18.101,1.43,18.15739797,1.511,0,1.511,16.59,1.43,16.65151645,17.991,1.43,18.04774171,1.511,0,1.511,16.48,1.43,16.54192552
16/01/2020 07:00,20.5985,1.79,20.6761288,1.5085,0,1.5085,19.09,1.79,19.17373725,20.8185,3.62,21.13088598,1.5085,0,1.5085,19.31,3.62,19.64638644
16/01/2020 07:30,22.3865,3.28,22.62551176,1.5165,0,1.5165,20.87,3.28,21.12617571,22.3665,3.92,22.70741558,1.5165,0,1.5165,20.85,3.92,21.21529873
16/01/2020 08:00,23.5435,4.11,23.89955004,1.5135,0,1.5135,22.03,4.11,22.41010933,23.3935,4.1,23.75007036,1.5135,0,1.5135,21.88,4.1,22.26082658
16/01/2020 08:30,23.566,3.97,23.89805967,1.536,0,1.536,22.03,3.97,22.38485649,23.516,4.51,23.9445684,1.536,0,1.536,21.98,4.51,22.43792548
16/01/2020 09:00,23.6855,4.2,24.05499761,1.6555,0,1.6555,22.03,4.2,22.42678978,23.5555,4.51,23.98336257,1.6555,0,1.6555,21.9,4.51,22.35956395
16/01/2020 09:30,23.8475,4.41,24.25183202,1.7075,0,1.7075,22.14,4.41,22.57493522,23.6975,4.41,24.10434829,1.7075,0,1.7075,21.99,4.41,22.4278443
16/01/2020 10:00,23.786,4.41,24.19135995,1.646,0,1.646,22.14,4.41,22.57493522,23.636,4.41,24.04388895,1.646,0,1.646,21.99,4.41,22.4278443
16/01/2020 10:30,23.415,4.32,23.81017902,1.845,0,1.845,21.57,4.32,21.99834767,23.275,4.32,23.67251624,1.845,0,1.845,21.43,4.32,21.86109101
16/01/2020 11:00,22.788,3.94,23.12610093,1.738,0,1.738,21.05,3.94,21.41555743,22.648,3.94,22.98816008,1.738,0,1.738,20.91,3.94,21.27796278
16/01/2020 11:30,22.219,3.52,22.49609657,1.709,0,1.709,20.51,3.52,20.80986545,22.089,3.52,22.3677071,1.709,0,1.709,20.38,3.52,20.68175041
16/01/2020 12:00,22.3115,3.52,22.58746184,1.8015,0,1.8015,20.51,3.52,20.80986545,22.1815,3.52,22.45905925,1.8015,0,1.8015,20.38,3.52,20.68175041
16/01/2020 12:30,22.6105,3.57,22.89060092,1.8605,0,1.8605,20.75,3.57,21.05486642,22.4805,3.57,22.76220069,1.8605,0,1.8605,20.62,3.57,20.92676038
16/01/2020 13:00,22.5495,3.42,22.80737491,1.6895,0,1.6895,20.86,3.42,21.13849569,22.4095,3.43,22.67047839,1.6895,0,1.6895,20.72,3.43,21.00198324
16/01/2020 13:30,21.9445,3.11,22.16378082,1.6845,0,1.6845,20.26,3.11,20.49730958,21.8845,3.3,22.13190774,1.6845,0,1.6845,20.2,3.3,20.46777956
16/01/2020 14:00,21.1955,0.71,21.20738834,1.6955,0,1.6955,19.5,0.71,19.51292136,21.9755,5.36,22.61973033,1.6955,0,1.6955,20.28,5.36,20.97636766
16/01/2020 14:30,21.0495,0.71,21.06147075,1.6495,0,1.6495,19.4,0.71,19.41298792,21.8195,5.36,22.46820376,1.6495,0,1.6495,20.17,5.36,20.87003833
16/01/2020 15:00,19.944,2.43,20.09149163,1.624,0,1.624,18.32,2.43,18.48045725,20.054,3.21,20.30928399,1.624,0,1.624,18.43,3.21,18.70745841
16/01/2020 15:30,20.053,2.57,20.21701533,1.613,0,1.613,18.44,2.57,18.61823031,19.913,2.57,20.078159,1.613,0,1.613,18.3,2.57,18.47958062
16/01/2020 16:00,19.909,2.46,20.0604058,1.469,0,1.469,18.44,2.46,18.60336529,19.769,2.46,19.92146985,1.469,0,1.469,18.3,2.46,18.46460398
16/01/2020 16:30,20.2825,2.46,20.43113815,1.3125,0,1.3125,18.97,2.46,19.12883948,20.1525,2.46,20.30208995,1.3125,0,1.3125,18.84,2.46,18.99992632
16/01/2020 17:00,21.1025,2.46,21.245402,1.4525,0,1.4525,19.65,2.46,19.80338607,21.2625,3.23,21.50643639,1.4525,0,1.4525,19.81,3.23,20.07159685
16/01/2020 17:30,22.1735,2.7,22.33728055,1.4535,0,1.4535,20.72,2.7,20.89517648,22.0435,2.71,22.20945727,1.4535,0,1.4535,20.59,2.71,20.76757569
16/01/2020 18:00,22.149,2.7,22.31296038,1.429,0,1.429,20.72,2.7,20.89517648,22.019,2.66,22.17908837,1.429,0,1.429,20.59,2.66,20.76111028
16/01/2020 18:30,21.5695,2.48,21.71160359,1.0295,0,1.0295,20.54,2.48,20.68917591,21.4395,2.5,21.58476686,1.0295,0,1.0295,20.41,2.5,20.56254119
16/01/2020 19:00,21.146,2.32,21.27288688,1.306,0,1.306,19.84,2.32,19.9751846,21.016,2.32,21.14366704,1.306,0,1.306,19.71,2.32,19.84607014
16/01/2020 19:30,20.513,2.04,20.61418854,1.373,0,1.373,19.14,2.04,19.24840773,20.553,2.55,20.71058447,1.373,0,1.373,19.18,2.55,19.34876999
16/01/2020 20:00,19.537,1.59,19.60159353,1.567,0,1.567,17.97,1.59,18.0402051,19.437,1.61,19.50356555,1.567,0,1.567,17.87,1.61,17.94238
16/01/2020 20:30,18.8655,1.49,18.92424874,1.5455,0,1.5455,17.32,1.49,17.3839725,18.7555,1.5,18.8153868,1.5455,0,1.5455,17.21,1.5,17.27524529
16/01/2020 21:00,18.265,1.4,18.31857595,1.525,0,1.525,16.74,1.4,16.7984404,18.145,1.41,18.19970123,1.525,0,1.525,16.62,1.41,16.67970323
16/01/2020 21:30,17.1325,0.73,17.14804526,1.5225,0,1.5225,15.61,0.73,15.62705986,17.1025,1.15,17.14112033,1.5225,0,1.5225,15.58,1.15,15.62238458
16/01/2020 22:00,16.1855,0.86,16.20833151,1.5155,0,1.5155,14.67,0.86,14.69518629,16.0955,0.87,16.11899563,1.5155,0,1.5155,14.58,0.87,14.60593373
16/01/2020 22:30,15.529,0.86,15.55279528,1.509,0,1.509,14.02,0.86,14.04635184,15.449,0.92,15.47636912,1.509,0,1.509,13.94,0.92,13.97032569
16/01/2020 23:00,14.6755,0.86,14.70067686,1.5155,0,1.5155,13.16,0.86,13.18807037,14.5855,0.83,14.60909683,1.5155,0,1.5155,13.07,0.83,13.09632773
16/01/2020 23:30,13.88,0.68,13.89664708,1.5,0,1.5,12.38,0.68,12.39866122,13.8,0.68,13.81674347,1.5,0,1.5,12.3,0.68,12.31878241
17/01/2020 00:00,13.5175,0.68,13.53459295,1.5175,0,1.5175,12,0.68,12.01925122,13.4575,0.68,13.47466906,1.5175,0,1.5175,11.94,0.68,11.95934781
17/01/2020 00:30,15.1035,0.78,15.12362762,1.5035,0,1.5035,13.6,0.78,13.62234928,15.0335,0.79,15.05424267,1.5035,0,1.5035,13.53,0.79,13.55304394
17/01/2020 01:00,15.6185,0.91,15.64498777,1.5185,0,1.5185,14.1,0.91,14.12933473,15.5385,0.92,15.56571175,1.5185,0,1.5185,14.02,0.92,14.05015302
17/01/2020 01:30,15.603,0.91,15.62951404,1.503,0,1.503,14.1,0.91,14.12933473,15.523,0.92,15.55023887,1.503,0,1.503,14.02,0.92,14.05015302
17/01/2020 02:00,15.322,0.91,15.34899945,1.522,0,1.522,13.8,0.91,13.82997108,15.262,0.92,15.28970386,1.522,0,1.522,13.74,0.92,13.77076614
17/01/2020 02:30,14.9765,0.71,14.99332025,1.5065,0,1.5065,13.47,0.71,13.48869897,14.9065,0.71,14.92339915,1.5065,0,1.5065,13.4,0.71,13.41879652
17/01/2020 03:00,14.4835,0.71,14.50089212,1.5235,0,1.5235,12.96,0.71,12.97943373,14.3935,0.71,14.41100074,1.5235,0,1.5235,12.87,0.71,12.88956943
17/01/2020 03:30,14.0555,0.71,14.07342106,1.5055,0,1.5055,12.55,0.71,12.57006762,13.9855,0.71,14.00351064,1.5055,0,1.5055,12.48,0.71,12.50018
17/01/2020 04:00,13.8255,0.71,13.8437188,1.5255,0,1.5255,12.3,0.71,12.32047483,13.7455,0.71,13.7638247,1.5255,0,1.5255,12.22,0.71,12.24060864
17/01/2020 04:30,13.714,0.71,13.73236673,1.514,0,1.514,12.2,0.71,12.22064237,13.634,0.71,13.65247435,1.514,0,1.514,12.12,0.71,12.14077839
17/01/2020 05:00,13.514,0.71,13.53263818,1.524,0,1.524,11.99,0.71,12.01100329,13.454,0.71,13.47272118,1.524,0,1.524,11.93,0.71,11.95110874
17/01/2020 05:30,14.2695,0.96,14.30175619,1.5095,0,1.5095,12.76,0.96,12.79606189,14.1995,0.97,14.23259289,1.5095,0,1.5095,12.69,0.97,12.7270185
17/01/2020 06:00,14.9005,0,14.9005,1.5205,0,1.5205,13.38,0,13.38,15.1605,2.19,15.31786082,1.5205,0,1.5205,13.64,2.19,13.81469146
17/01/2020 06:30,16.4405,1.45,16.50431884,1.5005,0,1.5005,14.94,1.45,15.01019987,16.3505,1.47,16.41644755,1.5005,0,1.5005,14.85,1.47,14.92258021
17/01/2020 07:00,18.422,2.14,18.54588051,1.512,0,1.512,16.91,2.14,17.04487313,18.412,2.57,18.59049876,1.512,0,1.512,16.9,2.57,17.09429437
17/01/2020 07:30,21.424,2.14,21.53061485,1.494,0,1.494,19.93,2.14,20.04456285,21.774,4.58,22.25047137,1.494,0,1.494,20.28,4.58,20.79073832
17/01/2020 08:00,21.874,0.85,21.89050881,1.504,0,1.504,20.37,0.85,20.3877267,22.664,5.8,23.39437744,1.504,0,1.504,21.16,5.8,21.94050136
17/01/2020 08:30,22.0275,1,22.05018722,1.4975,0,1.4975,20.53,1,20.55434017,22.8275,5.96,23.59271829,1.4975,0,1.4975,21.33,5.96,22.14702012
17/01/2020 09:00,22.0175,1.11,22.04546226,1.6975,0,1.6975,20.32,1.11,20.35029484,22.7975,6.05,23.5866171,1.6975,0,1.6975,21.1,6.05,21.95022779
17/01/2020 09:30,21.434,0.88,21.45205715,2.414,0,2.414,19.02,0.88,19.04034664,22.204,5.81,22.95155149,2.414,0,2.414,19.79,5.81,20.62523212
17/01/2020 10:00,21.988,1.21,22.02126799,2.248,0,2.248,19.74,1.21,19.77704983,22.778,6.16,23.59624724,2.248,0,2.248,20.53,6.16,21.43423663
17/01/2020 10:30,21.6875,1.11,21.71588719,4.4375,0,4.4375,17.25,1.11,17.28567615,22.4375,6.1,23.25191188,4.4375,0,4.4375,18,6.1,19.00552551
17/01/2020 11:00,21.29,1.05,21.31587671,5.46,0,5.46,15.83,1.05,15.8647849,22.02,6.04,22.8333528,5.46,0,5.46,16.56,6.04,17.62711548
17/01/2020 11:30,21.3415,3.04,21.5569298,5.0915,0,5.0915,16.25,3.04,16.53191157,21.3615,3.72,21.68299062,5.0915,0,5.0915,16.27,3.72,16.6898562
17/01/2020 12:00,21.9025,3.46,22.17410892,3.6125,0,3.6125,18.29,3.46,18.61439497,21.7825,3.45,22.05402018,3.6125,0,3.6125,18.17,3.45,18.49463165
17/01/2020 12:30,22.592,3.56,22.87076877,2.482,0,2.482,20.11,3.56,20.42267612,22.462,3.56,22.74236232,2.482,0,2.482,19.98,3.56,20.29467911
17/01/2020 13:00,21.9905,3.42,22.25485318,3.6505,0,3.6505,18.34,3.42,18.6561518,21.8705,3.42,22.13628628,3.6505,0,3.6505,18.22,3.42,18.5381984
17/01/2020 13:30,20.292,2.91,20.49959424,6.492,0,6.492,13.8,2.91,14.10347829,20.202,2.91,20.41050965,6.492,0,6.492,13.71,2.91,14.01542721
17/01/2020 14:00,21.29,3.04,21.50594569,2.78,0,2.78,18.51,3.04,18.75797697,21.17,3.03,21.38573824,2.78,0,2.78,18.39,3.03,18.63794517
17/01/2020 14:30,19.9055,2.55,20.06816958,3.0855,0,3.0855,16.82,2.55,17.01219856,19.7955,2.54,19.95779097,3.0855,0,3.0855,16.71,2.54,16.90194368
17/01/2020 15:00,18.613,2.19,18.74139453,5.353,0,5.353,13.26,2.19,13.43963169,18.513,2.19,18.64208328,5.353,0,5.353,13.16,2.19,13.34097823
17/01/2020 15:30,19.175,1.89,19.26791958,2.355,0,2.355,16.82,1.89,16.92585301,19.065,1.88,19.15746917,2.355,0,2.355,16.71,1.88,16.81542447
17/01/2020 16:00,19.43,1.89,19.52170587,2.37,0,2.37,17.06,1.89,17.16437299,19.31,1.88,19.4013015,2.37,0,2.37,16.94,1.88,17.04400188
17/01/2020 16:30,21.1465,2.17,21.25754836,1.6765,0,1.6765,19.47,2.17,19.59055385,21.0165,2.17,21.12823164,1.6765,0,1.6765,19.34,2.17,19.46135915
17/01/2020 17:00,23.2785,2.76,23.44154778,1.5485,0,1.5485,21.73,2.76,21.90457715,23.1485,2.76,23.31245702,1.5485,0,1.5485,21.6,2.76,21.77561939
17/01/2020 17:30,24.529,1.55,24.57792385,1.559,0,1.559,22.97,1.55,23.02223708,25.019,4.73,25.46219278,1.559,0,1.559,23.46,4.73,23.93208098
17/01/2020 18:00,24.678,0.72,24.68850105,1.568,0,1.568,23.11,0.72,23.1212132,25.518,5.56,26.11669818,1.568,0,1.568,23.95,5.56,24.58690912
17/01/2020 18:30,24.4615,0.72,24.47209395,1.5515,0,1.5515,22.91,0.72,22.92131104,25.3015,5.32,25.85475396,1.5515,0,1.5515,23.75,5.32,24.33854761
17/01/2020 19:00,23.769,0.72,23.77990246,1.549,0,1.549,22.22,0.72,22.23166211,24.589,5.07,25.10625064,1.549,0,1.549,23.04,5.07,23.59123778
17/01/2020 19:30,23.0765,2.37,23.19788249,1.4865,0,1.4865,21.59,2.37,21.71969153,23.7765,4.64,24.22501914,1.4865,0,1.4865,22.29,4.64,22.76782159
17/01/2020 20:00,21.7225,1.93,21.80806975,1.4825,0,1.4825,20.24,1.93,20.33181005,21.6025,1.94,21.68943536,1.4825,0,1.4825,20.12,1.94,20.21331245
17/01/2020 20:30,20.7635,1.93,20.85300535,1.4835,0,1.4835,19.28,1.93,19.37635931,20.6435,1.94,20.73445664,1.4835,0,1.4835,19.16,1.94,19.25796459
17/01/2020 21:00,20.573,1.72,20.64477486,1.483,0,1.483,19.09,1.72,19.16732897,20.463,1.72,20.53515934,1.483,0,1.483,18.98,1.72,19.05777532
17/01/2020 21:30,19.832,1.4,19.88135368,1.472,0,1.472,18.36,1.4,18.41329954,19.722,1.41,19.77233886,1.472,0,1.472,18.25,1.41,18.30438745
17/01/2020 22:00,18.9245,1.23,18.96442987,1.4645,0,1.4645,17.46,1.23,17.50327112,18.8045,1.24,18.84533948,1.4645,0,1.4645,17.34,1.24,17.38428026
17/01/2020 22:30,17.779,1.03,17.80881077,1.459,0,1.459,16.32,1.03,16.35247076,17.689,1.03,17.71896219,1.459,0,1.459,16.23,1.03,16.26265046
17/01/2020 23:00,16.529,0.36,16.53291992,1.479,0,1.479,15.05,0.36,15.05430503,16.589,1.2,16.63234563,1.479,0,1.479,15.11,1.2,15.15757566
17/01/2020 23:30,16.637,0.81,16.65670643,1.457,0,1.457,15.18,0.81,15.20159531,16.567,0.82,16.58728094,1.457,0,1.457,15.11,0.82,15.13223381
18/01/2020 00:00,16.5045,0.81,16.52436444,1.4645,0,1.4645,15.04,0.81,15.06179604,16.4345,0.82,16.45494425,1.4645,0,1.4645,14.97,0.82,14.99244143
18/01/2020 00:30,18.5815,1.04,18.61058146,1.4515,0,1.4515,17.13,1.04,17.16154131,18.4815,1.05,18.51130309,1.4515,0,1.4515,17.03,1.05,17.06233864
18/01/2020 01:00,19.146,1.12,19.17873082,1.466,0,1.466,17.68,1.12,17.71543959,19.056,1.12,19.08888514,1.466,0,1.466,17.59,1.12,17.62562056
18/01/2020 01:30,18.626,0.82,18.6440413,1.456,0,1.456,17.17,0.82,17.18956951,18.526,0.82,18.54413859,1.456,0,1.456,17.07,0.82,17.08968402
18/01/2020 02:00,18.4305,0.82,18.44873248,1.4705,0,1.4705,16.96,0.82,16.97981154,18.3305,0.82,18.34883185,1.4705,0,1.4705,16.86,0.82,16.87992891
18/01/2020 02:30,18.5675,0.94,18.59127904,1.4575,0,1.4575,17.11,0.94,17.1358017,18.4475,0.94,18.47143352,1.4575,0,1.4575,16.99,0.94,17.01598366
