Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/01/2020 03:00,17.9515,0.69,17.96475584,1.4615,0,1.4615,16.49,0.69,16.50442971,17.8315,0.69,17.84484498,1.4615,0,1.4615,16.37,0.69,16.38453539
18/01/2020 03:30,17.2245,0.69,17.23831489,1.4445,0,1.4445,15.78,0.69,15.79507835,17.1145,0.69,17.12840361,1.4445,0,1.4445,15.67,0.69,15.68518409
18/01/2020 04:00,16.93,0.69,16.944055,1.45,0,1.45,15.48,0.69,15.49537028,16.81,0.69,16.82415525,1.45,0,1.45,15.36,0.69,15.37549024
18/01/2020 04:30,16.602,0.69,16.61633245,1.442,0,1.442,15.16,0.69,15.17569438,16.512,0.69,16.5264105,1.442,0,1.442,15.07,0.69,15.08578801
18/01/2020 05:00,16.604,0.69,16.61833072,1.444,0,1.444,15.16,0.69,15.17569438,16.514,0.69,16.52840876,1.444,0,1.444,15.07,0.69,15.08578801
18/01/2020 05:30,16.5345,0.69,16.54889091,1.4345,0,1.4345,15.1,0.69,15.11575668,16.4445,0.69,16.4589696,1.4345,0,1.4345,15.01,0.69,15.02585106
18/01/2020 06:00,16.867,0.69,16.88110746,1.437,0,1.437,15.43,0.69,15.44542003,16.777,0.69,16.79118307,1.437,0,1.437,15.34,0.69,15.35551041
18/01/2020 06:30,17.5875,1.03,17.61763481,1.4275,0,1.4275,16.16,1.03,16.19279161,17.4975,1.04,17.52838002,1.4275,0,1.4275,16.07,1.04,16.10361761
18/01/2020 07:00,17.8715,1.03,17.90115673,1.4315,0,1.4315,16.44,1.03,16.47223421,17.7715,1.04,17.80190474,1.4315,0,1.4315,16.34,1.04,16.37306324
18/01/2020 07:30,17.997,1.14,18.03306987,1.417,0,1.417,16.58,1.14,16.61914559,17.897,1.14,17.93327101,1.417,0,1.417,16.48,1.14,16.51938256
18/01/2020 08:00,18.718,1.34,18.76590323,1.388,0,1.388,17.33,1.34,17.38172891,18.598,1.34,18.64621152,1.388,0,1.388,17.21,1.34,17.26208852
18/01/2020 08:30,19.8055,1.58,19.86842294,1.4755,0,1.4755,18.33,1.58,18.39797,19.8755,2.23,20.00021001,1.4755,0,1.4755,18.4,2.23,18.53464054
18/01/2020 09:00,20.9925,1.67,21.05882134,1.9425,0,1.9425,19.05,1.67,19.12305938,21.0825,2.6,21.24221755,1.9425,0,1.9425,19.14,2.6,19.31578629
18/01/2020 09:30,21.275,2.07,21.37546549,2.795,0,2.795,18.48,2.07,18.59557205,21.165,2.07,21.26598516,2.795,0,2.795,18.37,2.07,18.48625976
18/01/2020 10:00,21.093,2.17,21.20432854,3.833,0,3.833,17.26,2.17,17.39587595,20.993,2.17,21.10485605,3.833,0,3.833,17.16,2.17,17.29666153
18/01/2020 10:30,20.9315,2.31,21.05858002,4.9515,0,4.9515,15.98,2.31,16.1460986,20.8315,2.31,20.95918635,4.9515,0,4.9515,15.88,2.31,16.0471337
18/01/2020 11:00,20.0475,2.24,20.17225461,6.8675,0,6.8675,13.18,2.24,13.36899398,19.9775,2.24,20.10268903,6.8675,0,6.8675,13.11,2.24,13.29998872
18/01/2020 11:30,19.428,2.3,19.56367,7.478,0,7.478,11.95,2.3,12.16932619,19.648,3.25,19.91497939,7.478,0,7.478,12.17,3.25,12.59648364
18/01/2020 12:00,18.926,0,18.926,7.986,0,7.986,10.94,0,10.94,19.576,4.67,20.12532425,7.986,0,7.986,11.59,4.67,12.49547918
18/01/2020 12:30,18.8235,2.04,18.93371998,8.7535,0,8.7535,10.07,2.04,10.27455595,18.9735,2.77,19.17463434,8.7535,0,8.7535,10.22,2.77,10.58873458
18/01/2020 13:00,18.758,2.09,18.87407386,8.958,0,8.958,9.8,2.09,10.02038422,18.698,2.08,18.8133358,8.958,0,8.958,9.74,2.08,9.959618467
18/01/2020 13:30,18.9955,1.84,19.08440778,6.9755,0,6.9755,12.02,1.84,12.16001645,18.9255,1.84,19.01473508,6.9755,0,6.9755,11.95,1.84,12.0908271
18/01/2020 14:00,18.533,1.67,18.60808934,6.923,0,6.923,11.61,1.67,11.72949274,18.473,1.67,18.54833224,6.923,0,6.923,11.55,1.67,11.67010711
18/01/2020 14:30,18.552,1.67,18.62701275,5.022,0,5.022,13.53,1.67,13.63267399,18.472,1.67,18.5473363,5.022,0,5.022,13.45,1.67,13.55328005
18/01/2020 15:00,17.5045,1.42,17.56200217,6.0145,0,6.0145,11.49,1.42,11.57741336,17.4345,1.42,17.49223228,6.0145,0,6.0145,11.42,1.42,11.50794508
18/01/2020 15:30,17.766,1.27,17.81133504,4.556,0,4.556,13.21,1.27,13.27090803,17.676,1.27,17.72156528,4.556,0,4.556,13.12,1.27,13.18132391
18/01/2020 16:00,18.3495,1.27,18.39339692,3.0295,0,3.0295,15.32,1.27,15.37255021,18.2595,1.27,18.30361276,3.0295,0,3.0295,15.23,1.27,15.28285968
18/01/2020 16:30,19.888,1.38,19.93582063,1.878,0,1.878,18.01,1.38,18.06279325,19.878,1.9,19.96859745,1.878,0,1.878,18,1.9,18.1
18/01/2020 17:00,21.873,2.34,21.99781191,1.493,0,1.493,20.38,2.34,20.51389773,21.753,2.33,21.87742921,1.493,0,1.493,20.26,2.33,20.39354064
18/01/2020 17:30,23.9215,2.76,24.0801944,1.4615,0,1.4615,22.46,2.76,22.62894606,23.7915,2.76,23.95105576,1.4615,0,1.4615,22.33,2.76,22.49992222
18/01/2020 18:00,24.592,2.88,24.76006591,1.462,0,1.462,23.13,2.88,23.30861,24.462,2.88,24.63095297,1.462,0,1.462,23,2.88,23.17961173
18/01/2020 18:30,24.35,2.88,24.51972471,1.46,0,1.46,22.89,2.88,23.07046814,24.22,2.88,24.39062935,1.46,0,1.46,22.76,2.88,22.9414908
18/01/2020 19:00,24,2.88,24.17218236,1.47,0,1.47,22.53,2.88,22.71332869,23.87,2.88,24.04311336,1.47,0,1.47,22.4,2.88,22.58438399
18/01/2020 19:30,23.906,2.73,24.06137436,1.466,0,1.466,22.44,2.73,22.60545288,23.766,2.73,23.92228367,1.466,0,1.466,22.3,2.73,22.46648393
18/01/2020 20:00,22.481,2.26,22.59431258,1.471,0,1.471,21.01,2.26,21.13120205,22.351,2.26,22.46496831,1.471,0,1.471,20.88,2.26,21.00195229
18/01/2020 20:30,21.765,2.07,21.86321397,1.475,0,1.475,20.29,2.07,20.39531809,21.645,2.07,21.743756,1.475,0,1.475,20.17,2.07,20.27594141
18/01/2020 21:00,21.164,1.97,21.25548861,1.474,0,1.474,19.69,1.97,19.78830463,21.054,1.97,21.14596453,1.474,0,1.474,19.58,1.97,19.67885413
18/01/2020 21:30,19.954,0.84,19.97167284,1.444,0,1.444,18.51,0.84,18.52905016,20.094,2.35,20.23094995,1.444,0,1.444,18.65,2.35,18.79747323
18/01/2020 22:00,18.8555,0.5,18.8621282,1.4455,0,1.4455,17.41,0.5,17.4171783,19.0455,2.18,19.16985838,1.4455,0,1.4455,17.6,2.18,17.73449746
18/01/2020 22:30,18.321,1.31,18.36777452,1.421,0,1.421,16.9,1.31,16.95069615,18.231,1.31,18.27800484,1.421,0,1.421,16.81,1.31,16.86096676
18/01/2020 23:00,17.7115,1.31,17.75987985,1.4315,0,1.4315,16.28,1.31,16.33262073,17.6215,1.31,17.67012627,1.4315,0,1.4315,16.19,1.31,16.2429123
18/01/2020 23:30,17.574,1.31,17.62275733,1.414,0,1.414,16.16,1.31,16.21301021,17.494,1.31,17.54297968,1.414,0,1.414,16.08,1.31,16.13327307
19/01/2020 00:00,16.7305,0.94,16.75688605,1.4205,0,1.4205,15.31,0.94,15.33882981,16.6505,0.94,16.67701263,1.4205,0,1.4205,15.23,0.94,15.25898096
19/01/2020 00:30,19.124,1.17,19.15975668,1.404,0,1.404,17.72,1.17,17.75858384,19.044,1.17,19.0799066,1.404,0,1.404,17.64,1.17,17.67875844
19/01/2020 01:00,19.5575,1.09,19.58785099,1.4175,0,1.4175,18.14,1.09,18.17271856,19.4575,1.09,19.48800673,1.4175,0,1.4175,18.04,1.09,18.0728996
19/01/2020 01:30,19.1095,1.04,19.13777914,1.4095,0,1.4095,17.7,1.04,17.73052735,18.9995,1.04,19.02794262,1.4095,0,1.4095,17.59,1.04,17.62071792
19/01/2020 02:00,18.77,1.04,18.79878985,1.43,0,1.43,17.34,1.04,17.37116001,18.67,1.04,18.69894382,1.43,0,1.43,17.24,1.04,17.27134042
19/01/2020 02:30,19.058,1.04,19.08635544,1.428,0,1.428,17.63,1.04,17.66064835,18.948,1.04,18.97651981,1.428,0,1.428,17.52,1.04,17.55084044
19/01/2020 03:00,18.8015,0.95,18.82548545,1.4315,0,1.4315,17.37,0.95,17.3959593,18.6915,0.95,18.71562642,1.4315,0,1.4315,17.26,0.95,17.28612449
19/01/2020 03:30,18.186,0.73,18.20064548,1.416,0,1.416,16.77,0.73,16.78588097,18.096,0.73,18.11071826,1.416,0,1.416,16.68,0.73,16.69596658
19/01/2020 04:00,17.598,0.73,17.61313442,1.428,0,1.428,16.17,0.73,16.18646966,17.508,0.73,17.52321215,1.428,0,1.428,16.08,0.73,16.09656174
19/01/2020 04:30,17.3425,0.79,17.36048404,1.4125,0,1.4125,15.93,0.79,15.9495768,17.2525,0.79,17.27057776,1.4125,0,1.4125,15.84,0.79,15.85968789
19/01/2020 05:00,16.927,0.79,16.94542502,1.417,0,1.417,15.51,0.79,15.53010625,16.827,0.79,16.84553439,1.417,0,1.417,15.41,0.79,15.43023655
19/01/2020 05:30,16.649,0.72,16.66456123,1.409,0,1.409,15.24,0.72,15.25699839,16.559,0.72,16.57464573,1.409,0,1.409,15.15,0.72,15.16709926
19/01/2020 06:00,16.656,0.72,16.6715547,1.416,0,1.416,15.24,0.72,15.25699839,16.566,0.72,16.58163912,1.416,0,1.416,15.15,0.72,15.16709926
19/01/2020 06:30,17.372,0.93,17.3968757,1.402,0,1.402,15.97,0.93,15.99705598,17.272,0.92,17.29648473,1.402,0,1.402,15.87,0.92,15.8966443
19/01/2020 07:00,18.124,1.3,18.17056345,1.414,0,1.414,16.71,1.3,16.76049224,18.014,1.3,18.06084705,1.414,0,1.414,16.6,1.3,16.65082581
19/01/2020 07:30,17.7765,1.3,17.82397128,1.3965,0,1.3965,16.38,1.3,16.43150632,17.6665,1.3,17.71426607,1.3965,0,1.3965,16.27,1.3,16.32185345
19/01/2020 08:00,18.1045,1.22,18.14555924,1.3845,0,1.3845,16.72,1.22,16.76445048,17.9945,1.21,18.03513599,1.3845,0,1.3845,16.61,1.21,16.65401453
19/01/2020 08:30,18.4715,1.06,18.50188942,1.4915,0,1.4915,16.98,1.06,17.01305381,18.3615,1.06,18.39207118,1.4915,0,1.4915,16.87,1.06,16.90326891
19/01/2020 09:00,19.1435,1.06,19.17282432,2.1635,0,2.1635,16.98,1.06,17.01305381,19.0335,1.06,19.06299353,2.1635,0,2.1635,16.87,1.06,16.90326891
19/01/2020 09:30,19.5625,1.13,19.59510924,3.4525,0,3.4525,16.11,1.13,16.14958204,19.4725,1.14,19.50584159,3.4525,0,3.4525,16.02,1.14,16.06051058
19/01/2020 10:00,19.5035,1.19,19.53977002,5.0535,0,5.0535,14.45,1.19,14.4989172,19.4235,1.2,19.4605332,5.0535,0,5.0535,14.37,1.2,14.42001734
19/01/2020 10:30,19.502,1.31,19.54594853,6.532,0,6.532,12.97,1.31,13.03598865,19.432,1.31,19.47610649,6.532,0,6.532,12.9,1.31,12.9663449
19/01/2020 11:00,19.412,1.52,19.47141864,7.822,0,7.822,11.59,1.52,11.6892472,19.342,1.53,19.40241902,7.822,0,7.822,11.52,1.53,11.62115743
19/01/2020 11:30,18.9255,1.59,18.99217339,8.6955,0,8.6955,10.23,1.59,10.3528257,18.8755,1.59,18.94234939,8.6955,0,8.6955,10.18,1.59,10.30342176
19/01/2020 12:00,18.226,1.49,18.28680333,9.276,0,9.276,8.95,1.49,9.073180258,18.186,1.49,18.24693662,9.276,0,9.276,8.91,1.49,9.033725699
19/01/2020 12:30,18.01,1.49,18.0715301,9.59,0,9.59,8.42,1.49,8.550818674,17.97,1.49,18.03166659,9.59,0,9.59,8.38,1.49,8.511433487
19/01/2020 13:00,17.884,1.49,17.94596211,9.554,0,9.554,8.33,1.49,8.462210113,17.844,1.49,17.90610052,9.554,0,9.554,8.29,1.49,8.422838002
19/01/2020 13:30,17.6945,1.49,17.75712337,9.1945,0,9.1945,8.5,1.49,8.629606016,17.6545,1.49,17.71726475,9.1945,0,9.1945,8.46,1.49,8.590209543
19/01/2020 14:00,17.202,1.19,17.24311178,8.512,0,8.512,8.69,1.19,8.771100273,17.152,1.19,17.19323134,8.512,0,8.512,8.64,1.19,8.721565226
19/01/2020 14:30,16.733,0.94,16.75938212,7.453,0,7.453,9.28,0.94,9.327486264,16.673,0.94,16.69947691,7.453,0,7.453,9.22,0.94,9.267793696
19/01/2020 15:00,16.901,0.83,16.92136818,6.071,0,6.071,10.83,0.83,10.86175861,16.831,0.83,16.85145279,6.071,0,6.071,10.76,0.83,10.7919646
19/01/2020 15:30,17.4585,0.72,17.47334033,4.5385,0,4.5385,12.92,0.72,12.94004637,17.3785,0.73,17.39382541,4.5385,0,4.5385,12.84,0.73,12.86073482
19/01/2020 16:00,18.4815,0.83,18.50012817,3.1215,0,3.1215,15.36,0.83,15.38240878,18.3915,0.83,18.41021923,3.1215,0,3.1215,15.27,0.83,15.29254067
19/01/2020 16:30,20.414,1.16,20.44693121,1.924,0,1.924,18.49,1.16,18.5263515,20.294,1.16,20.32712562,1.924,0,1.924,18.37,1.16,18.40658849
19/01/2020 17:00,22.3415,1.16,22.37159409,1.5015,0,1.5015,20.84,1.16,20.8722591,22.4315,2.33,22.55218597,1.5015,0,1.5015,20.93,2.33,21.05929249
19/01/2020 17:30,24.2645,2.24,24.36767449,1.4745,0,1.4745,22.79,2.24,22.89981878,24.1245,2.24,24.22827068,1.4745,0,1.4745,22.65,2.24,22.76049428
19/01/2020 18:00,25.2105,2.49,25.33316818,1.4805,0,1.4805,23.73,2.49,23.8602808,25.0705,2.48,25.19286348,1.4805,0,1.4805,23.59,2.48,23.72000211
19/01/2020 18:30,24.894,2.38,25.00751159,1.474,0,1.474,23.42,2.38,23.54062021,24.754,2.38,24.86815063,1.474,0,1.474,23.28,2.38,23.40134184
19/01/2020 19:00,24.2035,2.38,24.32023463,1.4735,0,1.4735,22.73,2.38,22.85426218,24.0635,2.38,24.18091049,1.4735,0,1.4735,22.59,2.38,22.71502807
19/01/2020 19:30,23.4425,2.1,23.53637199,1.4525,0,1.4525,21.99,2.1,22.09004527,23.3125,2.1,23.40689335,1.4525,0,1.4525,21.86,2.1,21.96063751
19/01/2020 20:00,22.5355,1.79,22.60647828,1.4355,0,1.4355,21.1,1.79,21.17579042,22.4055,1.79,22.4768888,1.4355,0,1.4355,20.97,1.79,21.04625857
19/01/2020 20:30,21.673,1.64,21.73496098,1.423,0,1.423,20.25,1.64,20.31630134,21.553,1.65,21.61606599,1.423,0,1.423,20.13,1.65,20.19750975
19/01/2020 21:00,20.7565,1.36,20.801007,1.4065,0,1.4065,19.35,1.36,19.3977344,20.6365,1.36,20.68126525,1.4065,0,1.4065,19.23,1.36,19.27803154
19/01/2020 21:30,20.0525,1.3,20.0945952,1.4225,0,1.4225,18.63,1.3,18.67530187,19.9425,1.31,19.98547989,1.4225,0,1.4225,18.52,1.31,18.56627319
19/01/2020 22:00,18.956,1.22,18.99521877,1.436,0,1.436,17.52,1.22,17.5624258,18.856,1.23,18.89607462,1.436,0,1.436,17.42,1.23,17.46337024
19/01/2020 22:30,17.611,0.12,17.61140883,1.421,0,1.421,16.19,0.12,16.19044471,17.781,1.81,17.8728862,1.421,0,1.421,16.36,1.81,16.45982078
19/01/2020 23:00,16.4515,0.72,16.46724787,1.4415,0,1.4415,15.01,0.72,15.02725857,16.3615,0.72,16.37733441,1.4415,0,1.4415,14.92,0.72,14.93736255
19/01/2020 23:30,16.1325,0.72,16.14855895,1.4325,0,1.4325,14.7,0.72,14.71762209,16.0625,0.72,16.07862887,1.4325,0,1.4325,14.63,0.72,14.64770631
20/01/2020 00:00,16.2415,0.79,16.26070178,1.4315,0,1.4315,14.81,0.79,14.83105526,16.1515,0.8,16.17130026,1.4315,0,1.4315,14.72,0.8,14.7417231
20/01/2020 00:30,18.644,0.91,18.66619501,1.424,0,1.424,17.22,0.91,17.24402795,18.544,0.91,18.56631455,1.424,0,1.424,17.12,0.91,17.1441681
20/01/2020 01:00,19.131,0.91,19.15263065,1.451,0,1.451,17.68,0.91,17.70340363,19.031,0.91,19.05274419,1.451,0,1.451,17.58,0.91,17.60353658
20/01/2020 01:30,19.1085,0.91,19.1301561,1.4285,0,1.4285,17.68,0.91,17.70340363,19.0085,0.91,19.03026989,1.4285,0,1.4285,17.58,0.91,17.60353658
20/01/2020 02:00,18.7045,0.76,18.71993377,1.4345,0,1.4345,17.27,0.76,17.28671455,18.6045,0.76,18.62001666,1.4345,0,1.4345,17.17,0.76,17.1868118
20/01/2020 02:30,18.9845,0.76,18.99970632,1.4045,0,1.4045,17.58,0.76,17.59642009,18.8745,0.76,18.88979487,1.4045,0,1.4045,17.47,0.76,17.48652338
20/01/2020 03:00,19.0135,0.84,19.03204619,1.4335,0,1.4335,17.58,0.84,17.60005682,18.9035,0.84,18.92215401,1.4335,0,1.4335,17.47,0.84,17.49018296
20/01/2020 03:30,18.678,0.84,18.69687899,1.428,0,1.428,17.25,0.84,17.27044006,18.578,0.84,18.59698051,1.428,0,1.428,17.15,0.84,17.17055911
20/01/2020 04:00,18.138,0.69,18.15111963,1.428,0,1.428,16.71,0.69,16.72423989,18.038,0.69,18.05119232,1.428,0,1.428,16.61,0.69,16.62432555
20/01/2020 04:30,17.951,0.76,17.96708104,1.441,0,1.441,16.51,0.76,16.52748317,17.861,0.77,17.87758991,1.441,0,1.441,16.42,0.77,16.43804429
20/01/2020 05:00,17.968,0.83,17.98715998,1.458,0,1.458,16.51,0.83,16.53084995,17.878,0.82,17.89679536,1.458,0,1.458,16.42,0.82,16.44046228
20/01/2020 05:30,18.236,0.83,18.25487869,1.436,0,1.436,16.8,0.83,16.82049048,18.136,0.82,18.15452825,1.436,0,1.436,16.7,0.82,16.72011962
20/01/2020 06:00,18.9,1.02,18.9275038,1.44,0,1.44,17.46,1.02,17.48976844,18.79,1.01,18.81712518,1.44,0,1.44,17.35,1.01,17.37937283
20/01/2020 06:30,20.672,0.91,20.69201981,1.422,0,1.422,19.25,0.91,19.27149709,20.882,2.66,21.0507369,1.422,0,1.422,19.46,2.66,19.64095721
20/01/2020 07:00,22.944,2.74,23.10702785,1.414,0,1.414,21.53,2.74,21.70365177,22.814,2.73,22.97675991,1.414,0,1.414,21.4,2.73,21.57343042
20/01/2020 07:30,24.299,3.39,24.53433311,1.439,0,1.439,22.86,3.39,23.10999135,24.159,3.38,24.39429608,1.439,0,1.439,22.72,3.38,22.97004136
20/01/2020 08:00,24.91,2.31,25.0168783,1.5,0,1.5,23.41,2.31,23.52369444,25.34,5.27,25.88220431,1.5,0,1.5,23.84,5.27,24.41553809
20/01/2020 08:30,23.304,2.93,23.48747147,0.084,0,0.084,23.22,2.93,23.40412998,23.154,2.92,23.33739737,0.084,0,0.084,23.07,2.92,23.25405986
20/01/2020 09:00,23.872,3.36,24.10730147,0.562,0,0.562,23.31,3.36,23.55091718,23.722,3.35,23.95737431,0.562,0,0.562,23.16,3.35,23.40102776
20/01/2020 09:30,23.805,3.36,24.04095724,2.575,0,2.575,21.23,3.36,21.49424342,23.675,3.41,23.91931698,2.575,0,2.575,21.1,3.41,21.37377131
20/01/2020 10:00,22.8835,3.27,23.11595709,4.8635,0,4.8635,18.02,3.27,18.31429223,22.7735,3.26,23.00564936,4.8635,0,4.8635,17.91,3.26,18.20427697
20/01/2020 10:30,21.7395,1.92,21.82412106,6.4895,0,6.4895,15.25,1.92,15.37039037,22.0795,4.65,22.56383877,6.4895,0,6.4895,15.59,4.65,16.26870001
20/01/2020 11:00,21.1465,1.41,21.19345565,7.8065,0,7.8065,13.34,1.41,13.41430952,21.6665,5.2,22.28176883,7.8065,0,7.8065,13.86,5.2,14.80336448
20/01/2020 11:30,21.257,3.3,21.5116259,8.697,0,8.697,12.56,3.3,12.98628507,21.177,3.29,21.43103892,8.697,0,8.697,12.48,3.29,12.90637439
20/01/2020 12:00,21.287,3.55,21.58098397,9.387,0,9.387,11.9,3.55,12.41823256,21.217,3.54,21.51029263,9.387,0,9.387,11.83,3.54,12.34829948
20/01/2020 12:30,20.95,3.49,21.23870523,9.52,0,9.52,11.43,3.49,11.95094139,20.88,3.48,21.16801361,9.52,0,9.52,11.36,3.48,11.88107739
20/01/2020 13:00,20.5465,3.23,20.7988356,9.4865,0,9.4865,11.06,3.23,11.52200069,20.4865,3.22,20.73801057,9.4865,0,9.4865,11,3.22,11.46160547
20/01/2020 13:30,20.084,3.23,20.34207354,9.174,0,9.174,10.91,3.23,11.37809299,20.014,3.22,20.27137381,9.174,0,9.174,10.84,3.22,11.30813866
20/01/2020 14:00,19.962,3.23,20.2216306,7.882,0,7.882,12.08,3.23,12.50437124,19.882,3.22,20.14106065,7.882,0,7.882,12,3.22,12.42450804
20/01/2020 14:30,20.2585,3.1,20.49431195,7.2285,0,7.2285,13.03,3.1,13.39368881,20.1785,3.09,20.41371995,7.2285,0,7.2285,12.95,3.09,13.31354949
20/01/2020 15:00,20.4045,3.03,20.62824569,5.9045,0,5.9045,14.5,3.03,14.81320019,20.3145,3.02,20.53775329,5.9045,0,5.9045,14.41,3.02,14.72306014
20/01/2020 15:30,20.8295,2.95,21.03736129,4.3395,0,4.3395,16.49,2.95,16.75179393,20.7195,2.95,20.92845384,4.3395,0,4.3395,16.38,2.95,16.64352427
20/01/2020 16:00,21.821,3.08,22.03729659,2.951,0,2.951,18.87,3.08,19.11970973,21.701,3.08,21.91848081,2.951,0,2.951,18.75,3.08,19.0012868
20/01/2020 16:30,23.0885,3.23,23.31333808,1.7385,0,1.7385,21.35,3.23,21.59294792,22.9485,3.23,23.17469638,1.7385,0,1.7385,21.21,3.23,21.45453332
20/01/2020 17:00,24.1065,2.98,24.28999264,1.5265,0,1.5265,22.58,2.98,22.77579417,23.9665,2.98,24.15105634,1.5265,0,1.5265,22.44,2.98,22.6370051
20/01/2020 17:30,25.5635,1.97,25.63929469,1.5835,0,1.5835,23.98,1.97,24.06078345,25.9235,4.41,26.29593034,1.5835,0,1.5835,24.34,4.41,24.73628307
20/01/2020 18:00,25.604,0.8,25.616495,1.624,0,1.624,23.98,0.8,23.99334074,26.444,5.43,26.99574107,1.624,0,1.624,24.82,5.43,25.40703249
20/01/2020 18:30,25.271,0.7,25.28069305,1.601,0,1.601,23.67,0.7,23.68034839,26.121,5.01,26.59711904,1.601,0,1.601,24.52,5.01,25.02659585
20/01/2020 19:00,25.1865,0.7,25.19622556,1.6065,0,1.6065,23.58,0.7,23.59038787,26.0265,5.43,26.58690659,1.6065,0,1.6065,24.42,5.43,25.01642061
20/01/2020 19:30,24.6525,0.7,24.66243614,1.5425,0,1.5425,23.11,0.7,23.12059904,25.4925,5.36,26.04989743,1.5425,0,1.5425,23.95,5.36,24.54245505
20/01/2020 20:00,23.7705,0.81,23.78429672,1.5205,0,1.5205,22.25,0.81,22.26473894,24.5905,5.13,25.11990426,1.5205,0,1.5205,23.07,5.13,23.63348895
20/01/2020 20:30,22.9075,2.19,23.01194595,1.5075,0,1.5075,21.4,2.19,21.51176655,23.1075,3.14,23.31986613,1.5075,0,1.5075,21.6,3.14,21.82703828
20/01/2020 21:00,22.2885,2.04,22.38166286,1.4985,0,1.4985,20.79,2.04,20.88984682,22.1685,2.05,22.26308362,1.4985,0,1.4985,20.67,2.05,20.77140823
20/01/2020 21:30,21.2075,1.76,21.28040545,1.5075,0,1.5075,19.7,1.76,19.77846303,21.0875,1.77,21.16165297,1.5075,0,1.5075,19.58,1.77,19.65983978
20/01/2020 22:00,19.502,1.17,19.53706488,1.482,0,1.482,18.02,1.17,18.05794285,19.402,1.18,19.43784978,1.482,0,1.482,17.92,1.18,17.95880842
20/01/2020 22:30,18.175,0.63,18.18591557,1.485,0,1.485,16.69,0.63,16.70188612,18.215,1.5,18.27665793,1.485,0,1.485,16.73,1.5,16.79710987
20/01/2020 23:00,16.8195,-0.13,16.82000239,1.4595,0,1.4595,15.36,-0.13,15.36055012,17.0895,2.08,17.2156153,1.4595,0,1.4595,15.63,2.08,15.76779312
20/01/2020 23:30,16.8355,0.96,16.86284852,1.4755,0,1.4755,15.36,0.96,15.38997076,16.7255,0.97,16.7536041,1.4755,0,1.4755,15.25,0.97,15.28081804
21/01/2020 00:00,16.6125,0.96,16.64021503,1.4625,0,1.4625,15.15,0.96,15.18038537,16.5325,0.97,16.56093162,1.4625,0,1.4625,15.07,0.97,15.10118538
21/01/2020 00:30,18.966,0.45,18.97133775,1.476,0,1.476,17.49,0.45,17.49578806,19.076,1.66,19.14809066,1.476,0,1.476,17.6,1.66,17.67811076
21/01/2020 01:00,19.6635,0.8,19.67976708,1.4635,0,1.4635,18.2,0.8,18.21757393,19.6835,1.53,19.74287396,1.4635,0,1.4635,18.22,1.53,18.284127
21/01/2020 01:30,19.4785,0.89,19.49882207,1.4785,0,1.4785,18,0.89,18.02198935,19.3885,0.9,19.40937743,1.4785,0,1.4785,17.91,0.9,17.93259881
21/01/2020 02:00,19.1445,0.84,19.16291941,1.4745,0,1.4745,17.67,0.84,17.68995478,19.0445,0.85,19.06345929,1.4745,0,1.4745,17.57,0.85,17.5905486
21/01/2020 02:30,19.237,0.84,19.25533092,1.467,0,1.467,17.77,0.84,17.78984261,19.127,0.85,19.1458776,1.467,0,1.467,17.66,0.85,17.680444
21/01/2020 03:00,18.851,0.16,18.851679,1.441,0,1.441,17.41,0.16,17.41073519,18.991,1.64,19.06168096,1.441,0,1.441,17.55,1.64,17.62646022
21/01/2020 03:30,18.359,-0.57,18.36784639,1.459,0,1.459,16.9,-0.57,16.90960969,18.729,2.25,18.86366722,1.459,0,1.459,17.27,2.25,17.41595246
21/01/2020 04:00,18.263,0.83,18.28185081,1.463,0,1.463,16.8,0.83,16.82049048,18.163,0.83,18.18195449,1.463,0,1.463,16.7,0.83,16.72061303
21/01/2020 04:30,17.7805,0.71,17.79467,1.4605,0,1.4605,16.32,0.71,16.33543694,17.6805,0.71,17.69475008,1.4605,0,1.4605,16.22,0.71,16.23553202
21/01/2020 05:00,17.5105,0.71,17.52488831,1.4705,0,1.4705,16.04,0.71,16.05570615,17.4005,0.71,17.41497919,1.4705,0,1.4705,15.93,0.71,15.9458145
21/01/2020 05:30,18.1335,0.95,18.15836783,1.4435,0,1.4435,16.69,0.95,16.71701528,18.0335,0.95,18.05850554,1.4435,0,1.4435,16.59,0.95,16.61717786
21/01/2020 06:00,19.107,1.28,19.14982634,1.447,0,1.447,17.66,1.28,17.70632655,18.997,1.28,19.04007377,1.447,0,1.447,17.55,1.28,17.59661615
21/01/2020 06:30,20.9725,2.03,21.07051628,1.4325,0,1.4325,19.54,2.03,19.6451648,20.8525,2.03,20.95107769,1.4325,0,1.4325,19.42,2.03,19.52581112
21/01/2020 07:00,23.0835,3.03,23.28151353,1.4435,0,1.4435,21.64,3.03,21.85109837,23.0935,3.52,23.36022565,1.4435,0,1.4435,21.65,3.52,21.93428595
21/01/2020 07:30,24.632,3.89,24.93727178,1.442,0,1.442,23.19,3.89,23.51400009,24.492,3.88,24.79742858,1.442,0,1.442,23.05,3.88,23.3742786
21/01/2020 08:00,25.1985,2.59,25.33125544,1.4285,0,1.4285,23.77,2.59,23.91068799,25.6685,5.68,26.28943309,1.4285,0,1.4285,24.24,5.68,24.89658611
21/01/2020 08:30,25.0095,3.04,25.19358431,1.4995,0,1.4995,23.51,3.04,23.70573137,25.2795,5.22,25.81281698,1.4995,0,1.4995,23.78,5.22,24.34618656
21/01/2020 09:00,24.9265,4.25,25.28621961,1.9865,0,1.9865,22.94,4.25,23.33036862,24.7765,4.24,25.13667743,1.9865,0,1.9865,22.79,4.24,23.18106339
21/01/2020 09:30,24.3035,4.06,24.64028637,3.1735,0,3.1735,21.13,4.06,21.51651691,24.1635,4.06,24.50221076,3.1735,0,3.1735,20.99,4.06,21.37904815
21/01/2020 10:00,23.5295,3.74,23.82488133,4.6295,0,4.6295,18.9,3.74,19.26648904,23.4095,3.73,23.704801,4.6295,0,4.6295,18.78,3.73,19.14683525
21/01/2020 10:30,22.6115,3.17,22.83262649,6.1415,0,6.1415,16.47,3.17,16.77229263,22.6715,4.18,23.0536182,6.1415,0,6.1415,16.53,4.18,17.05031671
21/01/2020 11:00,21.576,3.32,21.82993761,7.256,0,7.256,14.32,3.32,14.69982313,21.526,3.49,21.80708087,7.256,0,7.256,14.27,3.49,14.69057521
21/01/2020 11:30,21.1295,3.48,21.41415817,8.0795,0,8.0795,13.05,3.48,13.50603199,21.0495,3.49,21.33685896,8.0795,0,8.0795,12.97,3.49,13.43134394
21/01/2020 12:00,20.4865,3.36,20.76020911,8.5265,0,8.5265,11.96,3.36,12.42301091,20.4165,3.35,20.68951358,8.5265,0,8.5265,11.89,3.35,12.35291868
21/01/2020 12:30,20.2735,3.31,20.54193034,8.3735,0,8.3735,11.9,3.31,12.35176506,20.2035,3.3,20.47123377,8.3735,0,8.3735,11.83,3.3,12.28164891
21/01/2020 13:00,20.3755,3.25,20.63306812,8.3855,0,8.3855,11.99,3.25,12.42266477,20.3055,3.24,20.56236684,8.3855,0,8.3855,11.92,3.24,12.35248963
21/01/2020 13:30,20.2555,3.13,20.49590643,8.5055,0,8.5055,11.75,3.13,12.15974506,20.1855,3.12,20.42520037,8.5055,0,8.5055,11.68,3.12,12.08953266
21/01/2020 14:00,20.14,3.13,20.38176881,8.39,0,8.39,11.75,3.13,12.15974506,20.07,3.12,20.31106349,8.39,0,8.39,11.68,3.12,12.08953266
21/01/2020 14:30,19.935,2.91,20.14627323,7.345,0,7.345,12.59,2.91,12.9219271,19.855,2.9,20.06566782,7.345,0,7.345,12.51,2.9,12.84173275
21/01/2020 15:00,20.114,2.91,20.32341251,5.924,0,5.924,14.19,2.91,14.4853098,20.024,2.9,20.23290824,5.924,0,5.924,14.1,2.9,14.39513807
21/01/2020 15:30,19.797,2.27,19.92671847,4.507,0,4.507,15.29,2.27,15.45758713,19.687,2.26,19.81629554,4.507,0,4.507,15.18,2.26,15.34731247
21/01/2020 16:00,20.7675,2.39,20.90457262,3.1375,0,3.1375,17.63,2.39,17.7912619,20.6575,2.38,20.79415077,3.1375,0,3.1375,17.52,2.38,17.68091627
21/01/2020 16:30,23.1905,2.9,23.37112086,2.0205,0,2.0205,21.17,2.9,21.36770694,23.1505,3.35,23.39162564,2.0205,0,2.0205,21.13,3.35,21.39391035
21/01/2020 17:00,25.512,3.7,25.7789089,1.342,0,1.342,24.17,3.7,24.45156232,25.412,3.92,25.71256782,1.342,0,1.342,24.07,3.92,24.3871134
21/01/2020 17:30,26.9725,3.88,27.25014048,1.4525,0,1.4525,25.52,3.88,25.81326791,26.8225,3.92,27.10743268,1.4525,0,1.4525,25.37,3.92,25.67105958
21/01/2020 18:00,27.419,3.67,27.66352221,1.619,0,1.619,25.8,3.67,26.05971796,27.269,3.67,27.51485528,1.619,0,1.619,25.65,3.67,25.91122151
21/01/2020 18:30,27.0365,3.32,27.23958025,1.6165,0,1.6165,25.42,3.32,25.63588891,26.8865,3.32,27.09070472,1.6165,0,1.6165,25.27,3.32,25.48715951
21/01/2020 19:00,26.002,2.97,26.17106998,1.602,0,1.602,24.4,2.97,24.58009154,25.852,2.98,26.02318781,1.602,0,1.602,24.25,2.98,24.43241494
21/01/2020 19:30,24.899,2.62,25.03646543,1.539,0,1.539,23.36,2.62,23.5064672,24.759,2.62,24.89723842,1.539,0,1.539,23.22,2.62,23.36734474
21/01/2020 20:00,24.1075,2.74,24.26271123,1.5475,0,1.5475,22.56,2.74,22.72578271,23.9675,2.74,24.12361201,1.5475,0,1.5475,22.42,2.74,22.58681031
21/01/2020 20:30,23.646,2.74,23.80422055,0.856,0,0.856,22.79,2.74,22.95412163,23.896,3.69,24.17922488,0.856,0,0.856,23.04,3.69,23.33361738
21/01/2020 21:00,22.878,2.26,22.98935588,1.178,0,1.178,21.7,2.26,21.81736923,22.738,2.27,22.85102939,1.178,0,1.178,21.56,2.27,21.67917203
21/01/2020 21:30,21.8125,1.95,21.89948986,1.5625,0,1.5625,20.25,1.95,20.34367223,21.6925,1.95,21.77996915,1.5625,0,1.5625,20.13,1.95,20.22422804
21/01/2020 22:00,20.8465,1.81,20.92492921,1.5265,0,1.5265,19.32,1.81,19.40459997,20.7265,1.81,20.80538157,1.5265,0,1.5265,19.2,1.81,19.28512639
21/01/2020 22:30,19.665,1.4,19.71477175,1.495,0,1.495,18.17,1.4,18.22385525,19.615,1.81,19.69833305,1.495,0,1.495,18.12,1.81,18.21017573
21/01/2020 23:00,17.4815,0.39,17.48584977,1.5015,0,1.5015,15.98,0.39,15.98475837,17.5315,1.27,17.57743987,1.5015,0,1.5015,16.03,1.27,16.0802301
21/01/2020 23:30,17.147,0.75,17.16339445,1.487,0,1.487,15.66,0.75,15.67794948,17.057,0.76,17.07392307,1.487,0,1.487,15.57,0.76,15.58853746
22/01/2020 00:00,17.282,0.81,17.30097176,1.492,0,1.492,15.79,0.81,15.81076216,17.192,0.82,17.2115445,1.492,0,1.492,15.7,0.82,15.72139943
22/01/2020 00:30,19.9455,1.03,19.97207726,1.4755,0,1.4755,18.47,1.03,18.49869725,19.8355,1.03,19.86222445,1.4755,0,1.4755,18.36,1.03,18.38886892
22/01/2020 01:00,20.506,1.16,20.5387837,1.466,0,1.466,19.04,1.16,19.07530341,20.406,1.17,20.43951408,1.466,0,1.466,18.94,1.17,18.97610339
22/01/2020 01:30,20.1005,0.98,20.12437577,1.4605,0,1.4605,18.64,0.98,18.66574402,19.9905,0.98,20.01450699,1.4605,0,1.4605,18.53,0.98,18.55589664
22/01/2020 02:00,20.176,1.32,20.21913391,1.476,0,1.476,18.7,1.32,18.74653035,20.006,1.32,20.04949964,1.476,0,1.476,18.53,1.32,18.57695616
22/01/2020 02:30,20.4965,1.47,20.54914627,1.4665,0,1.4665,19.03,1.47,19.0866917,20.3765,1.47,20.42945551,1.4665,0,1.4665,18.91,1.47,18.96705038
22/01/2020 03:00,20.4165,1.47,20.46935202,1.4865,0,1.4865,18.93,1.47,18.98699028,20.2965,1.47,20.34966369,1.4865,0,1.4865,18.81,1.47,18.86735276
22/01/2020 03:30,19.8655,1.3,19.90799061,1.4855,0,1.4855,18.38,1.3,18.42591653,19.7455,1.3,19.78824829,1.4855,0,1.4855,18.26,1.3,18.30621752
22/01/2020 04:00,19.0555,1.06,19.08495953,1.5055,0,1.5055,17.55,1.06,17.58198225,18.9455,1.06,18.97513031,1.5055,0,1.5055,17.44,1.06,17.47218361
22/01/2020 04:30,18.717,1.06,18.74699147,1.517,0,1.517,17.2,1.06,17.23263184,18.617,1.06,18.6471523,1.517,0,1.517,17.1,1.06,17.1328223
22/01/2020 05:00,18.499,1.14,18.53409294,1.529,0,1.529,16.97,1.14,17.008248,18.389,1.14,18.42430246,1.529,0,1.529,16.86,1.14,16.89849697
22/01/2020 05:30,18.87,1.41,18.92260553,1.52,0,1.52,17.35,1.41,17.40719966,18.76,1.41,18.81291312,1.52,0,1.52,17.24,1.41,17.29756341
22/01/2020 06:00,19.6315,1.63,19.69905308,1.5015,0,1.5015,18.13,1.63,18.20312611,19.5215,1.63,19.58943241,1.5015,0,1.5015,18.02,1.63,18.09357068
22/01/2020 06:30,20.9095,2.11,21.01569152,1.5095,0,1.5095,19.4,2.11,19.5144075,20.7795,2.11,20.88635249,1.5095,0,1.5095,19.27,2.11,19.38517475
22/01/2020 07:00,22.126,2.68,22.28771581,1.536,0,1.536,20.59,2.68,20.76368224,22.126,3.03,22.33250492,1.536,0,1.536,20.59,3.03,20.81175149
22/01/2020 07:30,23.47,3.23,23.69121778,1.52,0,1.52,21.95,3.23,22.1863787,23.33,3.22,23.55116345,1.52,0,1.52,21.81,3.22,22.04641694
22/01/2020 08:00,24.423,2.14,24.51657662,1.533,0,1.533,22.89,2.14,22.98981731,24.883,5.22,25.42463547,1.533,0,1.533,23.35,5.22,23.92636412
22/01/2020 08:30,25.0445,4.1,25.37788368,1.5845,0,1.5845,23.46,4.1,23.81557474,24.9345,4.35,25.31110014,1.5845,0,1.5845,23.35,4.35,23.75173678
22/01/2020 09:00,24.9105,4.32,25.28231418,1.6905,0,1.6905,23.22,4.32,23.61844195,24.7605,4.35,25.13970684,1.6905,0,1.6905,23.07,4.35,23.4765287
22/01/2020 09:30,24.6355,4.2,24.99095557,1.8955,0,1.8955,22.74,4.2,23.12461027,24.4955,4.19,24.85126999,1.8955,0,1.8955,22.6,4.19,22.9851278
22/01/2020 10:00,24.0045,3.86,24.31286944,2.3745,0,2.3745,21.63,3.86,21.97172046,23.8845,3.85,24.19280555,2.3745,0,2.3745,21.51,3.85,21.85183288
22/01/2020 10:30,23.5035,3.54,23.76859508,2.8735,0,2.8735,20.63,3.54,20.9315193,23.3735,3.53,23.63855753,2.8735,0,2.8735,20.5,3.53,20.80170426
22/01/2020 11:00,23.2945,3.46,23.55006009,3.0445,0,3.0445,20.25,3.46,20.54346855,23.1745,3.45,23.42989437,3.0445,0,3.0445,20.13,3.45,20.42350117
22/01/2020 11:30,23.211,3.54,23.4793978,2.751,0,2.751,20.46,3.54,20.76398806,23.081,3.54,23.35089208,2.751,0,2.751,20.33,3.54,20.63590318
22/01/2020 12:00,23.538,3.62,23.81474006,2.698,0,2.698,20.84,3.62,21.15206846,23.418,3.61,23.69461593,2.698,0,2.698,20.72,3.61,21.03213018
22/01/2020 12:30,24.0555,3.73,24.34296572,2.7255,0,2.7255,21.33,3.73,21.65367867,23.9355,3.72,24.22285203,2.7255,0,2.7255,21.21,3.72,21.53375258
22/01/2020 13:00,23.2415,3.42,23.49177989,2.4715,0,2.4715,20.77,3.42,21.04968646,23.1215,3.41,23.37160376,2.4715,0,2.4715,20.65,3.41,20.92965838
22/01/2020 13:30,23.1235,3.35,23.36490429,2.6135,0,2.6135,20.51,3.35,20.78178529,23.0035,3.35,23.24615048,2.6135,0,2.6135,20.39,3.35,20.66336371
22/01/2020 14:00,23.7555,3.65,24.03427303,2.6455,0,2.6455,21.11,3.65,21.42322571,23.6355,3.64,23.9141477,2.6455,0,2.6455,20.99,3.64,21.30327909
22/01/2020 14:30,23.671,3.73,23.9630787,2.831,0,2.831,20.84,3.73,21.17117144,23.541,3.72,23.83310892,2.831,0,2.831,20.71,3.72,21.04144719
22/01/2020 15:00,23.868,3.98,24.19755822,2.388,0,2.388,21.48,3.98,21.84561283,23.728,3.97,24.05782376,2.388,0,2.388,21.34,3.97,21.70613968
22/01/2020 15:30,23.503,3.76,23.80186146,2.163,0,2.163,21.34,3.76,21.66871477,23.363,3.75,23.66204279,2.163,0,2.163,21.2,3.75,21.5291082
22/01/2020 16:00,23.7625,3.76,24.05813805,1.9525,0,1.9525,21.81,3.76,22.13173513,23.6125,3.75,23.90842229,1.9525,0,1.9525,21.66,3.75,21.98222236
22/01/2020 16:30,24.77,3.76,25.05375221,1.7,0,1.7,23.07,3.76,23.37439839,24.62,3.75,24.9039535,1.7,0,1.7,22.92,3.75,23.22474758
22/01/2020 17:00,26.003,3.76,26.27343923,1.643,0,1.643,24.36,3.76,24.64847257,25.863,3.75,26.13345115,1.643,0,1.643,24.22,3.75,24.50858829
22/01/2020 17:30,27.11,3.86,27.38342017,1.63,0,1.63,25.48,3.86,25.77071982,26.95,3.86,27.22502709,1.63,0,1.63,25.32,3.86,25.61253599
22/01/2020 18:00,26.927,3.55,27.16000422,1.637,0,1.637,25.29,3.55,25.53794432,26.777,3.55,27.01129817,1.637,0,1.637,25.14,3.55,25.38940921
22/01/2020 18:30,25.8315,2.9,25.99377603,1.6315,0,1.6315,24.2,2.9,24.37314095,25.6915,2.9,25.85465475,1.6315,0,1.6315,24.06,2.9,24.23414121
22/01/2020 19:00,24.64,2.56,24.77263006,1.64,0,1.64,23,2.56,23.14203103,24.54,2.64,24.68159638,1.64,0,1.64,22.9,2.64,23.05167239
22/01/2020 19:30,23.1165,-0.68,23.12649935,1.5865,0,1.5865,21.53,-0.68,21.54073583,23.9365,4.65,24.38398106,1.5865,0,1.5865,22.35,4.65,22.82860048
22/01/2020 20:00,22.652,-0.68,22.66220431,1.602,0,1.602,21.05,-0.68,21.06098051,23.472,4.78,23.95377181,1.602,0,1.602,21.87,4.78,22.38627481
22/01/2020 20:30,22.509,2.04,22.60125397,1.599,0,1.599,20.91,2.04,21.00927652,22.769,3.13,22.98312992,1.599,0,1.599,21.17,3.13,21.40013551
22/01/2020 21:00,22.174,2.23,22.28585148,1.604,0,1.604,20.57,2.23,20.6905244,22.044,2.23,22.15650776,1.604,0,1.604,20.44,2.23,20.56128644
22/01/2020 21:30,21.474,2.23,21.58947836,1.594,0,1.594,19.88,2.23,20.00468195,21.364,2.23,21.48006974,1.594,0,1.594,19.77,2.23,19.89537132
22/01/2020 22:00,20.285,1.9,20.37378769,1.605,0,1.605,18.68,1.9,18.77637878,20.165,1.9,20.25431374,1.605,0,1.605,18.56,1.9,18.65699869
22/01/2020 22:30,18.993,1.66,19.06540451,1.593,0,1.593,17.4,1.66,17.47900455,18.903,1.66,18.97574792,1.593,0,1.593,17.31,1.66,17.38941345
22/01/2020 23:00,17.4625,0.48,17.46909575,1.6125,0,1.6125,15.85,0.48,15.85726647,17.6525,2.23,17.79279788,1.6125,0,1.6125,16.04,2.23,16.19427368
22/01/2020 23:30,17.0995,0.48,17.10623571,1.5995,0,1.5995,15.5,0.48,15.50743048,17.2795,2.01,17.39601162,1.5995,0,1.5995,15.68,2.01,15.80830478
23/01/2020 00:00,17.186,1.27,17.23286093,1.596,0,1.596,15.59,1.27,15.64164314,17.116,1.28,17.16379492,1.596,0,1.596,15.52,1.28,15.57269405
23/01/2020 00:30,19.4585,1.37,19.50666866,1.5885,0,1.5885,17.87,1.37,17.92243845,19.3585,1.38,19.40762536,1.5885,0,1.5885,17.77,1.38,17.82350414
23/01/2020 01:00,19.8005,1.37,19.84783868,1.5905,0,1.5905,18.21,1.37,18.26146215,19.7005,1.38,19.74877465,1.5905,0,1.5905,18.11,1.38,18.16250258
23/01/2020 01:30,19.612,1.37,19.65979257,1.602,0,1.602,18.01,1.37,18.062032,19.512,1.38,19.56073986,1.602,0,1.602,17.91,1.38,17.96308715
23/01/2020 02:00,19.2955,1.27,19.33724955,1.6155,0,1.6155,17.68,1.27,17.725555,19.1855,1.27,19.2274884,1.6155,0,1.6155,17.57,1.27,17.61583946
23/01/2020 02:30,19.3995,1.27,19.44102621,1.6095,0,1.6095,17.79,1.27,17.83527404,19.2795,1.27,19.32128413,1.6095,0,1.6095,17.67,1.27,17.71558071
23/01/2020 03:00,19.148,1.21,19.18619306,1.608,0,1.608,17.54,1.21,17.58168649,19.038,1.21,19.07641329,1.608,0,1.608,17.43,1.21,17.47194895
23/01/2020 03:30,18.656,1.21,18.69519821,1.596,0,1.596,17.06,1.21,17.10285649,18.546,1.21,18.58543021,1.596,0,1.596,16.95,1.21,16.99313391
23/01/2020 04:00,18.017,1.05,18.04757017,1.607,0,1.607,16.41,1.05,16.44355801,17.907,1.06,17.93834577,1.607,0,1.607,16.3,1.06,16.3344299
23/01/2020 04:30,17.6515,0.92,17.67545904,1.6015,0,1.6015,16.05,0.92,16.07634598,17.5415,0.92,17.56560908,1.6015,0,1.6015,15.94,0.92,15.96652749
23/01/2020 05:00,17.396,0.92,17.42031044,1.616,0,1.616,15.78,0.92,15.80679601,17.286,0.92,17.31046493,1.616,0,1.616,15.67,0.92,15.69698379
23/01/2020 05:30,17.8435,1.11,17.87799184,1.6035,0,1.6035,16.24,1.11,16.27788991,17.7435,1.12,17.77881302,1.6035,0,1.6035,16.14,1.12,16.17881331
23/01/2020 06:00,18.574,1.4,18.6266872,1.614,0,1.614,16.96,1.4,17.01768492,18.474,1.4,18.52697158,1.614,0,1.614,16.86,1.4,16.91802589
23/01/2020 06:30,19.5425,1.76,19.62159286,1.5925,0,1.5925,17.95,1.76,18.03607773,19.4225,1.76,19.50207954,1.5925,0,1.5925,17.83,1.76,17.91665426
23/01/2020 07:00,22.033,3.18,22.26130025,1.593,0,1.593,20.44,3.18,20.68588891,21.983,3.39,22.24285029,1.593,0,1.593,20.39,3.39,20.66988631
23/01/2020 07:30,23.304,3.43,23.55506986,1.594,0,1.594,21.71,3.43,21.9792857,23.254,3.92,23.58208888,1.594,0,1.594,21.66,3.92,22.01186044
23/01/2020 08:00,24.0365,3.94,24.35727678,1.5765,0,1.5765,22.46,3.94,22.80296472,23.9265,4.12,24.27862851,1.5765,0,1.5765,22.35,4.12,22.72656815
23/01/2020 08:30,24.644,4.63,25.07515974,1.574,0,1.574,23.07,4.63,23.53001912,24.484,4.62,24.91607224,1.574,0,1.574,22.91,4.62,23.37118953
23/01/2020 09:00,24.4415,4.63,24.87616977,1.6315,0,1.6315,22.81,4.63,23.27515843,24.2915,4.62,24.72693617,1.6315,0,1.6315,22.66,4.62,23.12617565
23/01/2020 09:30,24.08,4.27,24.45565988,1.76,0,1.76,22.32,4.27,22.72477283,23.94,4.26,24.31606876,1.76,0,1.76,22.18,4.26,22.58539351
23/01/2020 10:00,23.6355,4.27,24.01811317,1.8855,0,1.8855,21.75,4.27,22.16518441,23.5055,4.26,23.88840996,1.8855,0,1.8855,21.62,4.26,22.03569831
23/01/2020 10:30,23.6295,4.21,24.00161183,1.9995,0,1.9995,21.63,4.21,22.03590252,23.4995,4.21,23.87363819,1.9995,0,1.9995,21.5,4.21,21.90831121
23/01/2020 11:00,23.6245,4.21,23.99668936,2.0545,0,2.0545,21.57,4.21,21.97701072,23.4845,4.21,23.85887341,2.0545,0,2.0545,21.43,4.21,21.83961996
23/01/2020 11:30,23.8245,4.31,24.21121435,2.0345,0,2.0345,21.79,4.31,22.21216333,23.6945,4.31,24.0833019,2.0345,0,2.0345,21.66,4.31,22.08464851
23/01/2020 12:00,23.9795,4.31,24.36375423,2.0695,0,2.0695,21.91,4.31,22.32989476,23.8395,4.31,24.22597491,2.0695,0,2.0695,21.77,4.31,22.19254379
23/01/2020 12:30,23.83,4.23,24.2025164,2.07,0,2.07,21.76,4.23,22.16732956,23.69,4.22,24.06292792,2.07,0,2.07,21.62,4.22,22.02800036
23/01/2020 13:00,23.8125,3.95,24.1378884,2.0525,0,2.0525,21.76,3.95,22.11560761,23.6725,3.95,23.99978659,2.0525,0,2.0525,21.62,3.95,21.97787296
23/01/2020 13:30,23.252,3.59,23.52750739,2.082,0,2.082,21.17,3.59,21.47223789,23.112,3.59,23.38915655,2.082,0,2.082,21.03,3.59,21.33422134
23/01/2020 14:00,23.1055,3.59,23.38273359,2.1155,0,2.1155,20.99,3.59,21.29479279,22.9655,3.59,23.24440342,2.1155,0,2.1155,20.85,3.59,21.15680978
23/01/2020 14:30,23.4905,3.78,23.79268775,1.9605,0,1.9605,21.53,3.78,21.85930694,23.3405,3.78,23.64460489,1.9605,0,1.9605,21.38,3.78,21.71158216
23/01/2020 15:00,22.7865,3.64,23.0754021,1.8565,0,1.8565,20.93,3.64,21.2441639,22.6465,3.64,22.93716552,1.8565,0,1.8565,20.79,3.64,21.10624789
23/01/2020 15:30,22.6925,3.49,22.95930435,1.7625,0,1.7625,20.93,3.49,21.21897736,22.5525,3.49,22.82094118,1.7625,0,1.7625,20.79,3.49,21.08089657
23/01/2020 16:00,23.5475,3.71,23.83797089,1.6675,0,1.6675,21.88,3.71,22.19230723,23.3975,3.7,23.68824616,1.6675,0,1.6675,21.73,3.7,22.04275164
23/01/2020 16:30,24.827,3.79,25.11461784,1.657,0,1.657,23.17,3.79,23.4779258,24.667,3.79,24.95646187,1.657,0,1.657,23.01,3.79,23.32003859
23/01/2020 17:00,25.4275,3.74,25.70107695,1.6575,0,1.6575,23.77,3.74,24.06242922,25.2775,3.79,25.56004903,1.6575,0,1.6575,23.62,3.79,23.9221341
23/01/2020 17:30,26.2425,3.74,26.50766693,1.6425,0,1.6425,24.6,3.74,24.8826767,26.0925,3.79,26.3663167,1.6425,0,1.6425,24.45,3.79,24.74200073
23/01/2020 18:00,26.368,3.51,26.60059255,1.648,0,1.648,24.72,3.51,24.96794946,26.218,3.52,26.45324033,1.648,0,1.648,24.57,3.52,24.82086421
23/01/2020 18:30,25.773,3.12,25.96116193,1.643,0,1.643,24.13,3.12,24.33087134,25.633,3.13,25.82339228,1.643,0,1.643,23.99,3.13,24.19332553
23/01/2020 19:00,25.017,2.75,25.16769336,1.657,0,1.657,23.36,2.75,23.52131161,24.867,2.76,25.01969802,1.657,0,1.657,23.21,2.76,23.37352562
23/01/2020 19:30,24.273,2.68,24.42050223,1.593,0,1.593,22.68,2.68,22.83779324,24.253,2.96,24.43296153,1.593,0,1.593,22.66,2.96,22.85250971
23/01/2020 20:00,23.0335,2.26,23.14410772,1.5935,0,1.5935,21.44,2.26,21.55878475,22.9035,2.27,23.01571664,1.5935,0,1.5935,21.31,2.27,21.43056229
23/01/2020 20:30,22.1605,2.14,22.26358822,1.5905,0,1.5905,20.57,2.14,20.68101787,22.0205,2.15,22.12521006,1.5905,0,1.5905,20.43,2.15,20.5428187
23/01/2020 21:00,21.5255,1.87,21.60657424,1.5955,0,1.5955,19.93,1.87,20.01753731,21.4155,1.88,21.49786129,1.5955,0,1.5955,19.82,1.88,19.90896281
23/01/2020 21:30,20.0585,0.7,20.07071056,1.5785,0,1.5785,18.48,0.7,18.49325282,20.2585,2.55,20.41835748,1.5785,0,1.5785,18.68,2.55,18.8532464
23/01/2020 22:00,18.835,-0.24,18.83652901,1.595,0,1.595,17.24,-0.24,17.24167045,19.285,2.99,19.5154125,1.595,0,1.595,17.69,2.99,17.94090856
23/01/2020 22:30,17.946,1.08,17.97846812,1.586,0,1.586,16.36,1.08,16.39560917,17.846,1.09,17.87925658,1.586,0,1.586,16.26,1.09,16.29649349
23/01/2020 23:00,17.122,0.95,17.14833473,1.592,0,1.592,15.53,0.95,15.55902953,17.032,0.96,17.0590335,1.592,0,1.592,15.44,0.96,15.46981577
23/01/2020 23:30,17.1055,1.09,17.14019341,1.5755,0,1.5755,15.53,1.09,15.56820478,17.0655,1.11,17.10156105,1.5755,0,1.5755,15.49,1.11,15.52971989
24/01/2020 00:00,16.9755,1.09,17.01045855,1.5855,0,1.5855,15.39,1.09,15.42855146,16.8955,1.11,16.93192311,1.5855,0,1.5855,15.31,1.11,15.35018567
24/01/2020 00:30,19.19,1.24,19.2300208,1.58,0,1.58,17.61,1.24,17.65360303,19.09,1.25,19.1308808,1.58,0,1.58,17.51,1.25,17.55456066
24/01/2020 01:00,19.7095,0.45,19.71463645,1.5995,0,1.5995,18.11,0.45,18.11558997,19.9095,2.2,20.03068122,1.5995,0,1.5995,18.31,2.2,18.44169461
24/01/2020 01:30,19.325,-1.19,19.3616044,1.585,0,1.585,17.74,-1.19,17.77986783,20.075,3.68,20.4095082,1.585,0,1.585,18.49,3.68,18.85265233
24/01/2020 02:00,19.101,-1.19,19.13803284,1.591,0,1.591,17.51,-1.19,17.55039031,19.841,3.68,20.17938753,1.591,0,1.591,18.25,3.68,18.61732795
24/01/2020 02:30,19.278,-1.19,19.31469347,1.578,0,1.578,17.7,-1.19,17.73995772,20.018,3.75,20.36621771,1.578,0,1.578,18.44,3.75,18.81744138
24/01/2020 03:00,18.9575,-1.26,18.99932647,1.5875,0,1.5875,17.37,-1.26,17.41563952,19.7075,3.66,20.04447945,1.5875,0,1.5875,18.12,3.66,18.4859406
24/01/2020 03:30,18.275,-1.32,18.32260967,1.585,0,1.585,16.69,-1.32,16.74211755,19.015,3.66,19.36403432,1.585,0,1.585,17.43,3.66,17.81012353
24/01/2020 04:00,17.959,0.88,17.98054729,1.599,0,1.599,16.36,0.88,16.38365039,17.899,1.07,17.93095371,1.599,0,1.599,16.3,1.07,16.33508188
24/01/2020 04:30,17.604,0.98,17.63125679,1.584,0,1.584,16.02,0.98,16.04994704,17.504,0.99,17.5319741,1.584,0,1.584,15.92,0.99,15.95075233
24/01/2020 05:00,17.566,1.16,17.6042596,1.596,0,1.596,15.97,1.16,16.01207357,17.466,1.16,17.50447817,1.596,0,1.596,15.87,1.16,15.91233798
24/01/2020 05:30,17.4445,1.16,17.48302549,1.5845,0,1.5845,15.86,1.16,15.9023646,17.3345,1.16,17.37326942,1.5845,0,1.5845,15.75,1.16,15.79265969
24/01/2020 06:00,17.2785,0.92,17.30297553,1.5885,0,1.5885,15.69,0.92,15.71694945,17.1885,0.92,17.2131035,1.5885,0,1.5885,15.6,0.92,15.62710466
24/01/2020 06:30,19.498,1.63,19.566014,1.578,0,1.578,17.92,1.63,17.99397955,19.378,1.63,19.44643371,1.578,0,1.578,17.8,1.63,17.87447622
24/01/2020 07:00,20.7905,1.81,20.86913966,1.5905,0,1.5905,19.2,1.81,19.28512639,21.5105,4.59,21.99476552,1.5905,0,1.5905,19.92,4.59,20.44197887
24/01/2020 07:30,22.0005,2.65,22.15952392,1.5805,0,1.5805,20.42,2.65,20.59123357,21.9505,2.87,22.13732934,1.5805,0,1.5805,20.37,2.87,20.57118859
24/01/2020 08:00,23.094,2.98,23.28547264,1.604,0,1.604,21.49,2.98,21.6956332,23.014,3.39,23.26233643,1.604,0,1.604,21.41,3.39,21.67672023
24/01/2020 08:30,23.24,1.83,23.311939,1.59,0,1.59,21.65,1.83,21.72720415,23.78,5.42,24.38985035,1.59,0,1.59,22.19,5.42,22.84234007
24/01/2020 09:00,23.459,3.62,23.73666112,1.669,0,1.669,21.79,3.62,22.08865093,23.299,3.62,23.57854535,1.669,0,1.669,21.63,3.62,21.9308299
24/01/2020 09:30,23.6575,3.76,23.95443396,1.7775,0,1.7775,21.88,3.76,22.20072071,23.5075,3.76,23.80630497,1.7775,0,1.7775,21.73,3.76,22.0529023
24/01/2020 10:00,23.446,3.76,23.74557887,1.916,0,1.916,21.53,3.76,21.85585734,23.306,3.76,23.60735555,1.916,0,1.916,21.39,3.76,21.71795801
24/01/2020 10:30,23.208,3.58,23.48249697,2.078,0,2.078,21.13,3.58,21.43112923,23.068,3.59,23.34567891,2.078,0,2.078,20.99,3.59,21.29479279
24/01/2020 11:00,22.9905,3.45,23.24791583,2.4305,0,2.4305,20.56,3.45,20.84744829,22.8505,3.45,23.10947533,2.4305,0,2.4305,20.42,3.45,20.70939159
24/01/2020 11:30,22.997,3.45,23.25434387,2.437,0,2.437,20.56,3.45,20.84744829,22.857,3.45,23.11590251,2.437,0,2.437,20.42,3.45,20.70939159
24/01/2020 12:00,22.7155,3.21,22.94118655,2.4755,0,2.4755,20.24,3.21,20.49296709,22.5755,3.22,22.80398211,2.4755,0,2.4755,20.1,3.22,20.3562865
24/01/2020 12:30,23.0505,3.21,23.27293815,2.3805,0,2.3805,20.67,3.21,20.91776757,22.9105,3.22,23.13567397,2.3805,0,2.3805,20.53,3.22,20.7809841
24/01/2020 13:00,22.8035,3.02,23.00260881,2.3035,0,2.3035,20.5,3.02,20.72125479,22.6635,3.02,22.86382803,2.3035,0,2.3035,20.36,3.02,20.58275978
24/01/2020 13:30,22.193,2.61,22.34594704,2.343,0,2.343,19.85,2.61,20.02085413,22.073,2.61,22.2267728,2.343,0,2.343,19.73,2.61,19.90188433
24/01/2020 14:00,21.9305,2.61,22.085265,2.2905,0,2.2905,19.64,2.61,19.81266514,21.8005,2.61,21.95618137,2.2905,0,2.2905,19.51,2.61,19.68380553
24/01/2020 14:30,21.7445,2.61,21.90057945,2.2545,0,2.2545,19.49,2.61,19.6639823,21.6145,2.61,21.77151144,2.2545,0,2.2545,19.36,2.61,19.53514013
24/01/2020 15:00,21.665,2.72,21.83507786,2.085,0,2.085,19.58,2.72,19.76802469,21.685,3.09,21.90404814,2.085,0,2.085,19.6,3.09,19.84207902
24/01/2020 15:30,20.8855,-0.7,20.89722733,1.5855,0,1.5855,19.3,-0.7,19.31269013,21.6455,4.74,22.15841308,1.5855,0,1.5855,20.06,4.74,20.61240403
24/01/2020 16:00,21.636,2.43,21.77203243,1.466,0,1.466,20.17,2.43,20.31585095,21.526,2.63,21.68606871,1.466,0,1.466,20.06,2.63,20.23167072
24/01/2020 16:30,22.9885,2.66,23.14188264,1.3785,0,1.3785,21.61,2.66,21.77309578,22.8485,2.63,22.99936634,1.3785,0,1.3785,21.47,2.63,21.63048312
24/01/2020 17:00,24.1575,2.85,24.32503456,1.5775,0,1.5775,22.58,2.85,22.75914981,24.0175,2.86,24.18718475,1.5775,0,1.5775,22.44,2.86,22.62152073
24/01/2020 17:30,24.7255,2.17,24.82054089,1.5955,0,1.5955,23.13,2.17,23.23156904,25.0055,3.94,25.31400068,1.5955,0,1.5955,23.41,3.94,23.73924388
24/01/2020 18:00,24.513,0.69,24.52270925,1.603,0,1.603,22.91,0.69,22.9203883,25.343,5.3,25.89126588,1.603,0,1.603,23.74,5.3,24.32442394
24/01/2020 18:30,24.5775,0.69,24.58718378,1.5975,0,1.5975,22.98,0.69,22.99035667,25.4075,5.13,25.92022292,1.5975,0,1.5975,23.81,5.13,24.35637494
24/01/2020 19:00,23.9115,0.69,23.92145339,1.6015,0,1.6015,22.31,0.69,22.32066755,24.7415,5.04,25.24962222,1.6015,0,1.6015,23.14,5.04,23.68250831
24/01/2020 19:30,22.7775,-0.18,22.77821122,1.5975,0,1.5975,21.18,-0.18,21.18076486,23.5975,4.81,24.08273461,1.5975,0,1.5975,22,4.81,22.5196825
24/01/2020 20:00,21.9235,-0.67,21.93373548,1.6035,0,1.6035,20.32,-0.67,20.33104277,22.7435,4.67,23.21800362,1.6035,0,1.6035,21.14,4.67,21.64967667
24/01/2020 20:30,21.3465,1.28,21.38484188,1.6065,0,1.6065,19.74,1.28,19.78145596,21.4665,2.49,21.61043087,1.6065,0,1.6065,19.86,2.49,20.0154865
24/01/2020 21:00,20.5705,1.7,20.64062669,1.6005,0,1.6005,18.97,1.7,19.04602058,20.4505,1.71,20.52186761,1.6005,0,1.6005,18.85,1.71,18.92740341
24/01/2020 21:30,19.7385,1.52,19.79693871,1.5885,0,1.5885,18.15,1.52,18.21353618,19.6285,1.53,19.68803983,1.5885,0,1.5885,18.04,1.53,18.10476457
24/01/2020 22:00,18.5175,0.04,18.5175432,1.5775,0,1.5775,16.94,0.04,16.94004723,18.8375,2.45,18.99615504,1.5775,0,1.5775,17.26,2.45,17.43301752
24/01/2020 22:30,17.562,1.05,17.59336079,1.572,0,1.572,15.99,1.05,16.02443759,17.462,1.06,17.49414313,1.572,0,1.572,15.89,1.06,15.92531632
24/01/2020 23:00,16.466,0.82,16.48640519,1.586,0,1.586,14.88,0.82,14.90257696,16.386,0.83,16.40700753,1.586,0,1.586,14.8,0.83,14.82325538
24/01/2020 23:30,16.176,0.82,16.19677054,1.576,0,1.576,14.6,0.82,14.62300927,16.086,0.83,16.1073988,1.576,0,1.576,14.51,0.83,14.53371941
25/01/2020 00:00,16.032,0.82,16.05295686,1.592,0,1.592,14.44,0.82,14.46326381,15.952,0.83,15.97357831,1.592,0,1.592,14.36,0.83,14.38396677
25/01/2020 00:30,18.2785,0.82,18.29688395,1.5785,0,1.5785,16.7,0.82,16.72011962,18.1785,0.83,18.19743834,1.5785,0,1.5785,16.6,0.83,16.62073705
25/01/2020 01:00,18.658,0.93,18.68116335,1.588,0,1.588,17.07,0.93,17.09531515,18.568,0.94,18.5917784,1.588,0,1.588,16.98,0.94,17.00599894
25/01/2020 01:30,18.432,0.93,18.455447,1.582,0,1.582,16.85,0.93,16.87564517,18.352,0.94,18.3760579,1.582,0,1.582,16.77,0.94,16.796324
25/01/2020 02:00,18.0715,0.77,18.08789684,1.5915,0,1.5915,16.48,0.77,16.49797866,17.9715,0.78,17.98841884,1.5915,0,1.5915,16.38,0.78,16.39856091
25/01/2020 02:30,18.1455,0.85,18.16539761,1.5955,0,1.5955,16.55,0.85,16.57181342,18.0355,0.86,18.05599236,1.5955,0,1.5955,16.44,0.86,16.46247855
25/01/2020 03:00,17.999,0.85,18.01905938,1.599,0,1.599,16.4,0.85,16.42201267,17.889,0.86,17.90965999,1.599,0,1.599,16.29,0.86,16.31268525
25/01/2020 03:30,17.2865,0.75,17.30276227,1.5865,0,1.5865,15.7,0.75,15.7179038,17.1865,0.75,17.2028568,1.5865,0,1.5865,15.6,0.75,15.61801844
