Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/01/2020 04:00,16.844,0.75,16.86068907,1.604,0,1.604,15.24,0.75,15.25844356,16.744,0.75,16.76078864,1.604,0,1.604,15.14,0.75,15.15856524
25/01/2020 04:30,16.461,0.69,16.47545511,1.591,0,1.591,14.87,0.69,14.88600013,16.371,0.7,16.38595865,1.591,0,1.591,14.78,0.7,14.79656717
25/01/2020 05:00,15.471,0.75,15.48916851,1.591,0,1.591,13.88,0.75,13.9002482,15.391,0.75,15.40926283,1.591,0,1.591,13.8,0.75,13.82036541
25/01/2020 05:30,15.4805,0.75,15.49865737,1.6005,0,1.6005,13.88,0.75,13.9002482,15.4005,0.75,15.41875158,1.6005,0,1.6005,13.8,0.75,13.82036541
25/01/2020 06:00,15.476,0,15.476,1.596,0,1.596,13.88,0,13.88,15.396,0,15.396,1.596,0,1.596,13.8,0,13.8
25/01/2020 06:30,16.169,0.71,16.18458096,1.589,0,1.589,14.58,0.71,14.59727714,16.069,0.71,16.08467783,1.589,0,1.589,14.48,0.71,14.49739632
25/01/2020 07:00,16.914,0.83,16.93435254,1.594,0,1.594,15.32,0.83,15.34246721,16.814,0.84,16.83496944,1.594,0,1.594,15.22,0.84,15.2431624
25/01/2020 07:30,17.1945,0.99,17.22297681,1.5945,0,1.5945,15.6,0.99,15.6313819,17.0945,1,17.12372419,1.5945,0,1.5945,15.5,1,15.53222457
25/01/2020 08:00,17.912,1.06,17.94333704,1.592,0,1.592,16.32,1.06,16.35438779,17.812,1.07,17.8441095,1.592,0,1.592,16.22,1.07,16.25525454
25/01/2020 08:30,18.841,1.3,18.88579575,1.581,0,1.581,17.26,1.3,17.30888789,18.731,1.3,18.77605819,1.581,0,1.581,17.15,1.3,17.19920056
25/01/2020 09:00,19.6045,0.69,19.61663886,1.6145,0,1.6145,17.99,0.69,18.00322749,19.7245,2.07,19.83282129,1.6145,0,1.6145,18.11,2.07,18.22791815
25/01/2020 09:30,19.369,-1.08,19.3990866,1.859,0,1.859,17.51,-1.08,17.54327506,20.109,3.79,20.46303939,1.859,0,1.859,18.25,3.79,18.63938304
25/01/2020 10:00,20.214,2.03,20.31567611,1.954,0,1.954,18.26,2.03,18.37249303,20.204,2.21,20.32451023,1.954,0,1.954,18.25,2.21,18.38332396
25/01/2020 10:30,20.275,2.03,20.37637173,2.015,0,2.015,18.26,2.03,18.37249303,20.165,2.07,20.27096754,2.015,0,2.015,18.15,2.07,18.26765995
25/01/2020 11:00,20.066,2.03,20.16842225,2.026,0,2.026,18.04,2.03,18.15385634,19.966,1.99,20.06492602,2.026,0,2.026,17.94,1.99,18.05003324
25/01/2020 11:30,20.0735,2.03,20.17588418,2.0335,0,2.0335,18.04,2.03,18.15385634,19.9735,1.99,20.07238905,2.0335,0,2.0335,17.94,1.99,18.05003324
25/01/2020 12:00,20.193,2.03,20.29478132,1.963,0,1.963,18.23,2.03,18.34267701,20.083,1.99,20.18135251,1.963,0,1.963,18.12,1.99,18.22894676
25/01/2020 12:30,20.1715,1.95,20.26553508,1.9415,0,1.9415,18.23,1.95,18.33399575,20.0615,1.99,20.1599574,1.9415,0,1.9415,18.12,1.99,18.22894676
25/01/2020 13:00,20.132,1.84,20.21591017,1.902,0,1.902,18.23,1.84,18.32262263,20.022,1.85,20.10728684,1.902,0,1.902,18.12,1.85,18.21419501
25/01/2020 13:30,19.8835,1.84,19.96845443,1.8335,0,1.8335,18.05,1.84,18.14354155,19.7735,1.85,19.85985403,1.8335,0,1.8335,17.94,1.85,18.03513515
25/01/2020 14:00,19.642,1.74,19.71891894,1.832,0,1.832,17.81,1.74,17.89479533,19.532,1.75,19.61024028,1.832,0,1.832,17.7,1.75,17.78630091
25/01/2020 14:30,19.462,1.63,19.53013937,1.842,0,1.842,17.62,1.63,17.69523382,19.342,1.64,19.41140294,1.842,0,1.842,17.5,1.64,17.57667773
25/01/2020 15:00,19.122,1.56,19.18552798,1.802,0,1.802,17.32,1.56,17.39011213,19.012,1.58,19.0775403,1.802,0,1.802,17.21,1.58,17.28237542
25/01/2020 15:30,19.1145,1.56,19.17805283,1.6845,0,1.6845,17.43,1.56,17.49967143,18.9845,1.58,19.05013491,1.6845,0,1.6845,17.3,1.58,17.37200046
25/01/2020 16:00,19.4295,1.56,19.49202581,1.6395,0,1.6395,17.79,1.56,17.85826699,19.2995,1.58,19.36406724,1.6395,0,1.6395,17.66,1.58,17.73053863
25/01/2020 16:30,20.026,1.64,20.09304049,1.636,0,1.636,18.39,1.64,18.46298188,19.916,1.65,19.98423268,1.636,0,1.636,18.28,1.65,18.35431557
25/01/2020 17:00,21.335,1.98,21.42668021,1.625,0,1.625,19.71,1.98,19.80920241,21.215,1.99,21.30812814,1.625,0,1.625,19.59,1.99,19.69081512
25/01/2020 17:30,22.646,2.24,22.7565137,1.616,0,1.616,21.03,2.24,21.14895979,22.516,2.26,22.62913732,1.616,0,1.616,20.9,2.26,21.02183627
25/01/2020 18:00,22.8505,2.14,22.95048911,1.6105,0,1.6105,21.24,2.14,21.34753382,22.7205,2.16,22.82294285,1.6105,0,1.6105,21.11,2.16,21.22021913
25/01/2020 18:30,22.6885,2.28,22.80277247,1.6085,0,1.6085,21.08,2.28,21.20294319,22.5585,2.29,22.67443543,1.6085,0,1.6085,20.95,2.29,21.07478588
25/01/2020 19:00,22.004,2.1,22.1039819,1.624,0,1.624,20.38,2.1,20.48790863,21.884,2.12,21.9864471,1.624,0,1.624,20.26,2.12,20.37061609
25/01/2020 19:30,20.9045,1.83,20.9844471,1.6045,0,1.6045,19.3,1.83,19.38656494,20.7945,1.84,20.87574742,1.6045,0,1.6045,19.19,1.84,19.27801079
25/01/2020 20:00,19.9415,1.7,20.01383077,1.6115,0,1.6115,18.33,1.7,18.40866372,19.8315,1.7,19.90423051,1.6115,0,1.6115,18.22,1.7,18.29913659
25/01/2020 20:30,18.662,0.4,18.66628629,1.562,0,1.562,17.1,0.4,17.10467772,18.882,2.22,19.01205733,1.562,0,1.562,17.32,2.22,17.46169522
25/01/2020 21:00,17.7055,0.97,17.73205093,1.5655,0,1.5655,16.14,0.97,16.16912181,17.6155,0.98,17.64273902,1.5655,0,1.5655,16.05,0.98,16.07989117
25/01/2020 21:30,17.116,0.97,17.14346394,1.566,0,1.566,15.55,0.97,15.58022465,17.026,0.98,17.0541806,1.566,0,1.566,15.46,0.98,15.49102966
25/01/2020 22:00,16.4905,0.88,16.51396349,1.5705,0,1.5705,14.92,0.88,14.94592921,16.4205,0.91,16.4456961,1.5705,0,1.5705,14.85,0.91,14.87785603
25/01/2020 22:30,15.575,0.72,15.59163317,1.575,0,1.575,14,0.72,14.01850206,15.485,0.73,15.50219742,1.575,0,1.575,13.91,0.73,13.92914211
25/01/2020 23:00,14.6955,0.72,14.71312748,1.5755,0,1.5755,13.12,0.72,13.13974125,14.6255,0.73,14.64370685,1.5755,0,1.5755,13.05,0.73,13.07040168
25/01/2020 23:30,14.7505,0.72,14.76806183,1.5605,0,1.5605,13.19,0.72,13.20963663,14.6905,0.73,14.70862639,1.5605,0,1.5605,13.13,0.73,13.15027756
26/01/2020 00:00,14.8515,0.72,14.86894254,1.5715,0,1.5715,13.28,0.72,13.29950375,14.7815,0.73,14.79951493,1.5715,0,1.5715,13.21,0.73,13.23015495
26/01/2020 00:30,17.1045,0.84,17.12511373,1.5645,0,1.5645,15.54,0.84,15.56268614,17.0145,0.84,17.03522264,1.5645,0,1.5645,15.45,0.84,15.4728181
26/01/2020 01:00,17.5985,0.92,17.6225311,1.5785,0,1.5785,16.02,0.92,16.04639523,17.5085,0.94,17.5337153,1.5785,0,1.5785,15.93,0.94,15.95770974
26/01/2020 01:30,17.07,0.74,17.08603231,1.57,0,1.57,15.5,0.74,15.51765446,16.99,0.74,17.00610773,1.57,0,1.57,15.42,0.74,15.43774595
26/01/2020 02:00,16.4405,0.68,16.45455682,1.5705,0,1.5705,14.87,0.68,14.88553996,16.3605,0.68,16.3746255,1.5705,0,1.5705,14.79,0.68,14.80562393
26/01/2020 02:30,16.351,0.68,16.3651337,1.561,0,1.561,14.79,0.68,14.80562393,16.261,0.68,16.27521186,1.561,0,1.561,14.7,0.68,14.71571949
26/01/2020 03:00,15.8905,0,15.8905,1.5705,0,1.5705,14.32,0,14.32,15.8005,0.68,15.81512568,1.5705,0,1.5705,14.23,0.68,14.2462381
26/01/2020 03:30,15.292,0,15.292,1.562,0,1.562,13.73,0,13.73,15.202,0,15.202,1.562,0,1.562,13.64,0,13.64
26/01/2020 04:00,14.466,-2.47,14.6753554,1.576,0,1.576,12.89,-2.47,13.12451904,14.566,2.37,14.75754912,1.576,0,1.576,12.99,2.37,13.20443107
26/01/2020 04:30,13.682,-2.47,13.90316597,1.562,0,1.562,12.12,-2.47,12.36912689,14.242,2.37,14.43784832,1.562,0,1.562,12.68,2.37,12.89958526
26/01/2020 05:00,13.509,0,13.509,1.569,0,1.569,11.94,0,11.94,13.439,0,13.439,1.569,0,1.569,11.87,0,11.87
26/01/2020 05:30,13.447,0,13.447,1.567,0,1.567,11.88,0,11.88,13.387,0,13.387,1.567,0,1.567,11.82,0,11.82
26/01/2020 06:00,13.4555,0,13.4555,1.5755,0,1.5755,11.88,0,11.88,13.3955,0,13.3955,1.5755,0,1.5755,11.82,0,11.82
26/01/2020 06:30,13.942,0.68,13.95857314,1.572,0,1.572,12.37,0.68,12.38867628,13.872,0.68,13.88865667,1.572,0,1.572,12.3,0.68,12.31878241
26/01/2020 07:00,14.504,0.68,14.51993168,1.574,0,1.574,12.93,0.68,12.94786855,14.414,0.68,14.43003105,1.574,0,1.574,12.84,0.68,12.85799362
26/01/2020 07:30,14.336,0.68,14.35211817,1.566,0,1.566,12.77,0.68,12.78809212,14.256,0.68,14.27220852,1.566,0,1.566,12.69,0.68,12.70820601
26/01/2020 08:00,14.865,0.68,14.88054518,1.575,0,1.575,13.29,0.68,13.30738517,14.795,0.68,14.81061866,1.575,0,1.575,13.22,0.68,13.2374771
26/01/2020 08:30,15.4115,0.68,15.42649449,1.6315,0,1.6315,13.78,0.68,13.79676774,15.3315,0.68,15.34657265,1.6315,0,1.6315,13.7,0.68,13.71686553
26/01/2020 09:00,16.585,0.68,16.59893445,1.665,0,1.665,14.92,0.68,14.93548794,16.575,1.19,16.61766304,1.665,0,1.665,14.91,1.19,14.95741288
26/01/2020 09:30,17.672,1.07,17.70436342,1.722,0,1.722,15.95,1.07,15.98584999,17.582,1.08,17.61513906,1.722,0,1.722,15.86,1.08,15.89672922
26/01/2020 10:00,18.3,1.25,18.34264158,1.87,0,1.87,16.43,1.25,16.4774816,18.2,1.25,18.24287532,1.87,0,1.87,16.33,1.25,16.37777152
26/01/2020 10:30,18.927,1.33,18.973672,1.827,0,1.827,17.1,1.33,17.15164424,18.827,1.34,18.87462659,1.827,0,1.827,17,1.34,17.05272999
26/01/2020 11:00,19.155,1.41,19.20682496,1.975,0,1.975,17.18,1.41,17.23776378,19.055,1.42,19.10783674,1.975,0,1.975,17.08,1.42,17.13892645
26/01/2020 11:30,19.538,1.53,19.59781478,2.078,0,2.078,17.46,1.53,17.52690788,19.428,1.54,19.48894004,2.078,0,2.078,17.35,1.54,17.41821173
26/01/2020 12:00,19.397,1.32,19.44186228,2.097,0,2.097,17.3,1.32,17.3502853,19.297,1.33,19.34277925,2.097,0,2.097,17.2,1.33,17.25134488
26/01/2020 12:30,19.823,1.32,19.86690034,1.933,0,1.933,17.89,1.32,17.9386315,19.713,1.33,19.75781539,1.933,0,1.933,17.78,1.33,17.8296747
26/01/2020 13:00,19.5605,1.2,19.59727431,2.2905,0,2.2905,17.27,1.2,17.31164059,19.4505,1.21,19.48810022,2.2905,0,2.2905,17.16,1.21,17.20260736
26/01/2020 13:30,19.1145,1.2,19.1521307,2.5345,0,2.5345,16.58,1.2,16.62336909,19.0145,1.21,19.05296067,2.5345,0,2.5345,16.48,1.21,16.5243608
26/01/2020 14:00,18.241,1.09,18.27353773,2.771,0,2.771,15.47,1.09,15.50835259,18.151,1.12,18.18552174,2.771,0,2.771,15.38,1.12,15.42072631
26/01/2020 14:30,17.3955,1.09,17.42961618,4.2555,0,4.2555,13.14,1.09,13.18513178,17.3155,1.12,17.35168408,4.2555,0,4.2555,13.06,1.12,13.10793653
26/01/2020 15:00,17.427,1.15,17.46490278,3.177,0,3.177,14.25,1.15,14.2963282,17.337,1.12,17.3731393,3.177,0,3.177,14.16,1.12,14.20422472
26/01/2020 15:30,17.9285,1.24,17.97133029,2.6185,0,2.6185,15.31,1.24,15.36013346,17.8385,1.25,17.88224209,2.6185,0,2.6185,15.22,1.25,15.27124422
26/01/2020 16:00,18.344,1.24,18.38586239,2.084,0,2.084,16.26,1.24,16.30721313,18.234,1.25,18.27679556,2.084,0,2.084,16.15,1.25,16.19830238
26/01/2020 16:30,19.239,1.36,19.28700913,1.919,0,1.919,17.32,1.36,17.37331287,19.139,1.38,19.18868732,1.919,0,1.919,17.22,1.38,17.27520767
26/01/2020 17:00,20.619,1.36,20.66380316,1.619,0,1.619,19,1.36,19.0486115,20.839,2.73,21.01706024,1.619,0,1.619,19.22,2.73,19.4129158
26/01/2020 17:30,22.395,2.29,22.51177747,1.585,0,1.585,20.81,2.29,20.93562036,22.445,2.73,22.61041629,1.585,0,1.585,20.86,2.73,21.0378825
26/01/2020 18:00,22.8675,2.2,22.9730833,1.5975,0,1.5975,21.27,2.2,21.38347259,22.7375,2.21,22.8446494,1.5975,0,1.5975,21.14,2.21,21.25520407
26/01/2020 18:30,22.4145,2.01,22.50444201,1.5945,0,1.5945,20.82,2.01,20.91679947,22.2845,2.03,22.3767701,1.5945,0,1.5945,20.69,2.03,20.78934823
26/01/2020 19:00,21.829,2.01,21.92134442,1.599,0,1.599,20.23,2.01,20.32960895,21.699,2.03,21.79374913,1.599,0,1.599,20.1,2.03,20.20224987
26/01/2020 19:30,21.0415,1.86,21.123549,1.5915,0,1.5915,19.45,1.86,19.53873333,20.9315,1.88,21.01575819,1.5915,0,1.5915,19.34,1.88,19.43116054
26/01/2020 20:00,19.5455,-0.31,19.54795821,1.6055,0,1.6055,17.94,-0.31,17.94267817,20.0755,3.31,20.34654271,1.6055,0,1.6055,18.47,3.31,18.76424792
26/01/2020 20:30,18.9175,1.25,18.95875276,1.5375,0,1.5375,17.38,1.25,17.42489311,18.8275,1.26,18.86961463,1.5375,0,1.5375,17.29,1.26,17.33585014
26/01/2020 21:00,18.075,1.14,18.11091453,1.555,0,1.555,16.52,1.14,16.55928742,17.985,1.16,18.02237013,1.555,0,1.555,16.43,1.16,16.47089858
26/01/2020 21:30,17.521,1.02,17.55066497,1.551,0,1.551,15.97,1.02,16.00254042,17.431,1.03,17.4614049,1.551,0,1.551,15.88,1.03,15.91336859
26/01/2020 22:00,16.446,0.85,16.46795118,1.546,0,1.546,14.9,0.85,14.92422527,16.366,0.87,16.38910785,1.546,0,1.546,14.82,0.87,14.84551447
26/01/2020 22:30,15.2685,0.71,15.28499893,1.5385,0,1.5385,13.73,0.71,13.74834535,15.1885,0.71,15.20508574,1.5385,0,1.5385,13.65,0.71,13.66845273
26/01/2020 23:00,14.2975,0.71,14.3151181,1.5575,0,1.5575,12.74,0.71,12.75976881,14.2275,0.71,14.24520468,1.5575,0,1.5575,12.67,0.71,12.68987786
26/01/2020 23:30,14.112,0.71,14.1298494,1.552,0,1.552,12.56,0.71,12.58005167,14.052,0.71,14.06992552,1.552,0,1.552,12.5,0.71,12.52014776
27/01/2020 00:00,13.8695,0.71,13.88766108,1.5595,0,1.5595,12.31,0.71,12.33045822,13.7995,0.71,13.81775308,1.5595,0,1.5595,12.24,0.71,12.26057503
27/01/2020 00:30,16.3715,0.59,16.38212783,1.5515,0,1.5515,14.82,0.59,14.83173961,16.3015,0.71,16.31695444,1.5515,0,1.5515,14.75,0.71,14.76707825
27/01/2020 01:00,17.2195,0.84,17.23997623,1.5695,0,1.5695,15.65,0.84,15.67252692,17.1295,0.85,17.15057638,1.5695,0,1.5695,15.56,0.85,15.58319929
27/01/2020 01:30,17.1525,0.84,17.17305611,1.5725,0,1.5725,15.58,0.84,15.60262798,17.0525,0.85,17.07367143,1.5725,0,1.5725,15.48,0.85,15.503319
27/01/2020 02:00,16.623,0.28,16.62535801,1.583,0,1.583,15.04,0.28,15.04260616,16.673,1.13,16.71124858,1.583,0,1.583,15.09,1.13,15.13225033
27/01/2020 02:30,16.7525,0.72,16.76796518,1.5725,0,1.5725,15.18,0.72,15.19706551,16.6625,0.73,16.67848333,1.5725,0,1.5725,15.09,0.73,15.10764707
27/01/2020 03:00,16.4645,0.72,16.48023544,1.5845,0,1.5845,14.88,0.72,14.89740917,16.3645,0.73,16.3807741,1.5845,0,1.5845,14.78,0.73,14.79801676
27/01/2020 03:30,15.8405,0.72,15.85685468,1.5805,0,1.5805,14.26,0.72,14.27816515,15.7505,0.68,15.76517207,1.5805,0,1.5805,14.17,0.68,14.18630678
27/01/2020 04:00,15.2405,0.72,15.25749784,1.5705,0,1.5705,13.67,0.72,13.6889481,15.1405,0.68,15.15576261,1.5705,0,1.5705,13.57,0.68,13.5870269
27/01/2020 04:30,15.025,0.72,15.04224136,1.575,0,1.575,13.45,0.72,13.46925759,14.935,0.68,14.9504724,1.575,0,1.575,13.36,0.68,13.3772942
27/01/2020 05:00,14.721,0.72,14.73859698,1.581,0,1.581,13.14,0.72,13.15971124,14.641,0.68,14.65678276,1.581,0,1.581,13.06,0.68,13.07769093
27/01/2020 05:30,15.133,0.72,15.15011845,1.573,0,1.573,13.56,0.72,13.57910159,15.053,0.73,15.0706904,1.573,0,1.573,13.48,0.73,13.49975185
27/01/2020 06:00,16.041,1.04,16.07467825,1.571,0,1.571,14.47,1.04,14.50732574,15.961,1.05,15.99550002,1.571,0,1.571,14.39,1.05,14.428257
27/01/2020 06:30,18.1655,1.71,18.24580747,1.5655,0,1.5655,16.6,1.71,16.68784288,18.0555,1.72,18.13724015,1.5655,0,1.5655,16.49,1.72,16.57946018
27/01/2020 07:00,20.177,2.34,20.31223594,1.577,0,1.577,18.6,2.34,18.74661569,20.167,2.89,20.37302111,1.577,0,1.577,18.59,2.89,18.81329849
27/01/2020 07:30,21.721,3.36,21.97934123,1.561,0,1.561,20.16,3.36,20.4380821,21.581,3.36,21.84099725,1.561,0,1.561,20.02,3.36,20.3
27/01/2020 08:00,22.3875,3.22,22.61788134,1.5675,0,1.5675,20.82,3.22,21.06752952,22.4075,4.09,22.77771183,1.5675,0,1.5675,20.84,4.09,21.237554
27/01/2020 08:30,22.3275,1.5,22.37782957,1.7675,0,1.7675,20.56,1.5,20.61464528,23.1175,6.47,24.00582651,1.7675,0,1.7675,21.35,6.47,22.30881888
27/01/2020 09:00,21.717,1.39,21.76143812,2.117,0,2.117,19.6,1.39,19.64922645,22.497,6.37,23.38144369,2.117,0,2.117,20.38,6.37,21.35231369
27/01/2020 09:30,21.902,1.39,21.94606352,2.302,0,2.302,19.6,1.39,19.64922645,22.682,6.37,23.55949966,2.302,0,2.302,20.38,6.37,21.35231369
27/01/2020 10:00,21.5425,1.3,21.58168914,2.4625,0,2.4625,19.08,1.3,19.12423593,22.3225,6.29,23.19176807,2.4625,0,2.4625,19.86,6.29,20.83227544
27/01/2020 10:30,21.0235,0.98,21.04632871,2.5235,0,2.5235,18.5,0.98,18.52593857,21.8035,5.97,22.60605035,2.5235,0,2.5235,19.28,5.97,20.18314396
27/01/2020 11:00,21.364,1.05,21.38978719,2.404,0,2.404,18.96,1.05,18.98905211,22.144,6.03,22.95032976,2.404,0,2.404,19.74,6.03,20.64045784
27/01/2020 11:30,21.5625,1.05,21.58805008,2.2025,0,2.2025,19.36,1.05,19.38845275,22.3525,6.03,23.1515692,2.2025,0,2.2025,20.15,6.03,21.0329123
27/01/2020 12:00,21.6395,1.05,21.66495927,2.0995,0,2.0995,19.54,1.05,19.56819103,22.4195,6.03,23.21626327,2.0995,0,2.0995,20.32,6.03,21.19583214
27/01/2020 12:30,22.3235,1.27,22.35959642,1.7735,0,1.7735,20.55,1.27,20.58920591,23.1235,6.23,23.94805112,1.7735,0,1.7735,21.35,6.23,22.24040018
27/01/2020 13:00,22.4445,1.08,22.47046907,1.8945,0,1.8945,20.55,1.08,20.57835999,23.2445,6.08,24.02650995,1.8945,0,1.8945,21.35,6.08,22.19884907
27/01/2020 13:30,21.9565,2.55,22.1040809,1.9965,0,1.9965,19.96,2.55,20.122229,22.0865,3.88,22.42471588,1.9965,0,1.9965,20.09,3.88,20.46124385
27/01/2020 14:00,21.558,3.46,21.83389484,2.828,0,2.828,18.73,3.46,19.04690264,21.448,3.46,21.7252918,2.828,0,2.828,18.62,3.46,18.93874336
27/01/2020 14:30,21.382,3.56,21.67633558,3.162,0,3.162,18.22,3.56,18.56453608,21.262,3.56,21.55797402,3.162,0,3.162,18.1,3.56,18.4467775
27/01/2020 15:00,20.9185,3.39,21.19140727,3.9885,0,3.9885,16.93,3.39,17.26606498,20.8085,3.39,21.08283122,3.9885,0,3.9885,16.82,3.39,17.1582196
27/01/2020 15:30,20.2735,3,20.49426267,3.4135,0,3.4135,16.86,3,17.12482409,20.1635,3,20.38545394,3.4135,0,3.4135,16.75,3,17.01653608
27/01/2020 16:00,20.8455,3.15,21.08215763,3.1155,0,3.1155,17.73,3.15,18.00764838,20.7255,3.15,20.96351235,3.1155,0,3.1155,17.61,3.15,17.88951089
27/01/2020 16:30,22.052,3.15,22.27584351,2.002,0,2.002,20.05,3.15,20.29593555,21.922,3.15,22.14715747,2.002,0,2.002,19.92,3.15,20.16752092
27/01/2020 17:00,23.062,3.09,23.26808853,1.732,0,1.732,21.33,3.09,21.55265645,22.932,3.1,23.14058392,1.732,0,1.732,21.2,3.1,21.42545215
27/01/2020 17:30,24.792,3.45,25.03089619,1.652,0,1.652,23.14,3.45,23.39577099,24.652,3.46,24.89362778,1.652,0,1.652,23,3.46,23.25879619
27/01/2020 18:00,25.153,3.24,25.36081641,1.643,0,1.643,23.51,3.24,23.73220807,25.003,3.25,25.2133399,1.643,0,1.643,23.36,3.25,23.58499735
27/01/2020 18:30,24.6805,2.95,24.85617791,1.6405,0,1.6405,23.04,2.95,23.2280886,24.5305,2.96,24.70844047,1.6405,0,1.6405,22.89,2.96,23.08059141
27/01/2020 19:00,23.975,2.67,24.12321548,1.645,0,1.645,22.33,2.67,22.48905956,23.835,2.68,23.98519596,1.645,0,1.645,22.19,2.68,22.35125276
27/01/2020 19:30,22.8835,2.38,23.00693313,1.6435,0,1.6435,21.24,2.38,21.3729268,22.7435,2.39,22.86873176,1.6435,0,1.6435,21.1,2.39,21.23492642
27/01/2020 20:00,21.857,2.14,21.9615129,1.637,0,1.637,20.22,2.14,20.33292896,21.737,2.15,21.84306913,1.637,0,1.637,20.1,2.15,20.21466052
27/01/2020 20:30,20.9975,1.79,21.07365906,1.6375,0,1.6375,19.36,1.79,19.44257442,20.8775,1.79,20.95409521,1.6375,0,1.6375,19.24,1.79,19.32308723
27/01/2020 21:00,20.1825,1.73,20.25651022,1.6225,0,1.6225,18.56,1.73,18.64045332,20.0725,1.74,20.14777547,1.6225,0,1.6225,18.45,1.74,18.53186715
27/01/2020 21:30,19.125,1.59,19.1909803,1.575,0,1.575,17.55,1.59,17.62187845,19.025,1.61,19.09300199,1.575,0,1.575,17.45,1.61,17.52411481
27/01/2020 22:00,17.599,0.27,17.60107102,1.599,0,1.599,16,0.27,16.00227796,17.829,2.19,17.96299922,1.599,0,1.599,16.23,2.19,16.37708765
27/01/2020 22:30,16.5675,0.89,16.59138801,1.5775,0,1.5775,14.99,0.89,15.0163977,16.4875,0.91,16.51259387,1.5775,0,1.5775,14.91,0.91,14.93774414
27/01/2020 23:00,15.4895,0.78,15.50912668,1.5795,0,1.5795,13.91,0.78,13.93185199,15.4095,0.8,15.43025244,1.5795,0,1.5795,13.83,0.8,13.85311878
27/01/2020 23:30,15.1125,0.78,15.13261564,1.5825,0,1.5825,13.53,0.78,13.55246472,15.0425,0.8,15.06375804,1.5825,0,1.5825,13.46,0.8,13.48375319
28/01/2020 00:00,14.9995,0.78,15.01976698,1.5895,0,1.5895,13.41,0.78,13.43266541,14.9295,0.8,14.95091871,1.5895,0,1.5895,13.34,0.8,13.36396648
28/01/2020 00:30,17.2525,0.78,17.27012323,1.5825,0,1.5825,15.67,0.78,15.68940088,17.1725,0.8,17.19112435,1.5825,0,1.5825,15.59,0.8,15.61051248
28/01/2020 01:00,17.771,0.78,17.78810954,1.601,0,1.601,16.17,0.78,16.18880169,17.681,0.8,17.69908927,1.601,0,1.601,16.08,0.8,16.0998882
28/01/2020 01:30,17.588,0.78,17.60528739,1.568,0,1.568,16.02,0.78,16.03897752,17.508,0.8,17.52626783,1.568,0,1.568,15.94,0.8,15.96006266
28/01/2020 02:00,17.4885,0.78,17.50588565,1.5785,0,1.5785,15.91,0.78,15.92910858,17.3885,0.8,17.40689324,1.5785,0,1.5785,15.81,0.8,15.83022741
28/01/2020 02:30,17.4725,0.69,17.48611896,1.5625,0,1.5625,15.91,0.69,15.92495526,17.3725,0.7,17.38659703,1.5625,0,1.5625,15.81,0.7,15.82548893
28/01/2020 03:00,17.133,0.69,17.14688861,1.553,0,1.553,15.58,0.69,15.59527172,17.033,0.7,17.04737777,1.553,0,1.553,15.48,0.7,15.49581879
28/01/2020 03:30,16.6925,0.69,16.70675481,1.5525,0,1.5525,15.14,0.69,15.15571509,16.5925,0.7,16.60725914,1.5525,0,1.5525,15.04,0.7,15.05628108
28/01/2020 04:00,16.043,0.69,16.05783139,1.553,0,1.553,14.49,0.69,14.50641927,15.953,0.7,15.96835023,1.553,0,1.553,14.4,0.7,14.41700385
28/01/2020 04:30,15.8845,0.69,15.89947924,1.5345,0,1.5345,14.35,0.69,14.36657927,15.7945,0.7,15.81000412,1.5345,0,1.5345,14.26,0.7,14.27717059
28/01/2020 05:00,15.516,0.69,15.53133465,1.536,0,1.536,13.98,0.69,13.99701754,15.436,0.7,15.45186384,1.536,0,1.536,13.9,0.7,13.91761474
28/01/2020 05:30,16.08,0.81,16.10038819,1.53,0,1.53,14.55,0.81,14.57252895,15.99,0.82,16.01101184,1.53,0,1.53,14.46,0.82,14.48323168
28/01/2020 06:00,16.807,1.03,16.83853168,1.537,0,1.537,15.27,1.03,15.30469862,16.717,1.03,16.74870111,1.537,0,1.537,15.18,1.03,15.21490388
28/01/2020 06:30,18.329,1.4,18.38238943,1.519,0,1.519,16.81,1.4,16.86819789,18.229,1.4,18.28268145,1.519,0,1.519,16.71,1.4,16.76854496
28/01/2020 07:00,20.1995,2.16,20.31465974,1.5295,0,1.5295,18.67,2.16,18.79453378,20.1595,2.41,20.30304264,1.5295,0,1.5295,18.63,2.41,18.78523356
28/01/2020 07:30,21.6285,2.96,21.83010793,1.5285,0,1.5285,20.1,2.96,20.31678124,21.4985,2.97,21.70268191,1.5285,0,1.5285,19.97,2.97,20.18964586
28/01/2020 08:00,22.4205,3.07,22.6297088,1.5205,0,1.5205,20.9,3.07,21.12427277,22.2805,3.08,22.49237827,1.5205,0,1.5205,20.76,3.08,20.98723422
28/01/2020 08:30,22.47,3.26,22.7052527,1.84,0,1.84,20.63,3.26,20.88598813,22.33,3.27,22.56815899,1.84,0,1.84,20.49,3.27,20.74928914
28/01/2020 09:00,21.7285,3.12,21.95135787,2.9085,0,2.9085,18.82,3.12,19.07686557,21.6085,3.12,21.83258281,2.9085,0,2.9085,18.7,3.12,18.9584915
28/01/2020 09:30,20.9255,3.05,21.14660848,4.2055,0,4.2055,16.72,3.05,16.99590833,20.8255,3.05,21.04765902,4.2055,0,4.2055,16.62,3.05,16.89754124
28/01/2020 10:00,20.8435,3.05,21.06546919,4.9235,0,4.9235,15.92,3.05,16.20953115,20.7535,3.05,20.97642158,4.9235,0,4.9235,15.83,3.05,16.1211476
28/01/2020 10:30,20.9955,2.9,21.19483475,3.6255,0,3.6255,17.37,2.9,17.61042021,20.8955,2.9,21.09577968,3.6255,0,3.6255,17.27,2.9,17.51179317
28/01/2020 11:00,21.196,3.06,21.41574225,3.826,0,3.826,17.37,3.06,17.63747431,21.096,3.06,21.31677311,3.826,0,3.826,17.27,3.06,17.5389994
28/01/2020 11:30,21.7765,3.21,22.0118162,2.2765,0,2.2765,19.5,3.21,19.76244165,21.6665,3.22,21.90446581,2.2765,0,2.2765,19.39,3.22,19.65554629
28/01/2020 12:00,21.073,3.21,21.31608381,5.343,0,5.343,15.73,3.21,16.05418948,20.983,3.22,21.22862899,5.343,0,5.343,15.64,3.22,15.96803056
28/01/2020 12:30,20.917,3.21,21.16187584,6.407,0,6.407,14.51,3.21,14.8608277,20.837,3.22,21.08432994,6.407,0,6.407,14.43,3.22,14.78490108
28/01/2020 13:00,21.5175,2.78,21.69634085,3.4775,0,3.4775,18.04,2.78,18.25294497,21.4075,2.79,21.58854224,3.4775,0,3.4775,17.93,2.79,18.14577086
28/01/2020 13:30,19.7375,2.63,19.91195134,7.1075,0,7.1075,12.63,2.63,12.90092245,19.7575,2.92,19.97211071,7.1075,0,7.1075,12.65,2.92,12.98263841
28/01/2020 14:00,19.7785,0.69,19.79053214,4.9785,0,4.9785,14.8,0.69,14.81607573,20.4885,5.33,21.17044006,4.9785,0,4.9785,15.51,5.33,16.40027439
28/01/2020 14:30,20.132,0.69,20.14382099,3.342,0,3.342,16.79,0.69,16.8041721,20.852,5.27,21.50764525,3.342,0,3.342,17.51,5.27,18.28586886
28/01/2020 15:00,19.336,0.69,19.34830732,5.946,0,5.946,13.39,0.69,13.40776641,20.006,5.37,20.71417235,5.946,0,5.946,14.06,5.37,15.05059799
28/01/2020 15:30,19.727,0,19.727,2.717,0,2.717,17.01,0,17.01,20.447,5.05,21.0613938,2.717,0,2.717,17.73,5.05,18.43516748
28/01/2020 16:00,20.7875,0.69,20.79894844,1.8675,0,1.8675,18.92,0.69,18.93257774,21.5375,5.2,22.15635137,1.8675,0,1.8675,19.67,5.2,20.3457342
28/01/2020 16:30,22.561,2.79,22.73285774,1.761,0,1.761,20.8,2.79,20.98628362,22.571,3.46,22.83465877,1.761,0,1.761,20.81,3.46,21.09567965
28/01/2020 17:00,23.5455,3.11,23.75000358,1.6055,0,1.6055,21.94,3.11,22.15932535,23.4155,3.12,23.6224478,1.6055,0,1.6055,21.81,3.12,22.0320335
28/01/2020 17:30,24.505,3.01,24.6891702,1.575,0,1.575,22.93,3.01,23.12671615,24.365,3.02,24.55144853,1.575,0,1.575,22.79,3.02,22.98922574
28/01/2020 18:00,24.906,2.87,25.07081443,1.576,0,1.576,23.33,2.87,23.50586735,24.776,2.88,24.94282614,1.576,0,1.576,23.2,2.88,23.3780752
28/01/2020 18:30,24.899,2.76,25.05150297,1.569,0,1.569,23.33,2.76,23.49269035,24.769,2.77,24.92340789,1.569,0,1.569,23.2,2.77,23.36477905
28/01/2020 19:00,24.271,2.62,24.41200199,1.581,0,1.581,22.69,2.62,22.840764,24.141,2.63,24.28383786,1.581,0,1.581,22.56,2.63,22.71278274
28/01/2020 19:30,23.6645,2.46,23.79201884,1.5145,0,1.5145,22.15,2.46,22.2861863,23.5245,2.48,23.65486208,1.5145,0,1.5145,22.01,2.48,22.14927764
28/01/2020 20:00,22.6695,2.2,22.77600119,1.5195,0,1.5195,21.15,2.2,21.26411296,22.5395,2.21,22.64758619,1.5195,0,1.5195,21.02,2.21,21.13585816
28/01/2020 20:30,21.6985,1.9,21.78152663,1.5085,0,1.5085,20.19,1.9,20.27920363,21.5785,1.92,21.66374996,1.5085,0,1.5085,20.07,1.92,20.1616294
28/01/2020 21:00,20.8775,1.73,20.94905502,1.4975,0,1.4975,19.38,1.73,19.45706298,20.7575,1.74,20.8303002,1.4975,0,1.4975,19.26,1.74,19.33843841
28/01/2020 21:30,19.896,1.6,19.96023086,1.506,0,1.506,18.39,1.6,18.45947182,19.776,1.62,19.84224221,1.506,0,1.506,18.27,1.62,18.34168204
28/01/2020 22:00,18.284,0.89,18.3056482,1.504,0,1.504,16.78,0.89,16.80358593,18.244,1.34,18.29314451,1.504,0,1.504,16.74,1.34,16.79354638
28/01/2020 22:30,16.591,-0.06,16.59110849,1.511,0,1.511,15.08,-0.06,15.08011936,16.721,1.49,16.78725531,1.511,0,1.511,15.21,1.49,15.28280733
28/01/2020 23:00,15.401,0.68,15.4160047,1.491,0,1.491,13.91,0.68,13.92661122,15.331,0.68,15.34607315,1.491,0,1.491,13.84,0.68,13.85669513
28/01/2020 23:30,15.157,0.68,15.17224601,1.497,0,1.497,13.66,0.68,13.67691486,15.077,0.68,15.09232683,1.497,0,1.497,13.58,0.68,13.59701438
29/01/2020 00:00,14.9515,0.68,14.96695534,1.4915,0,1.4915,13.46,0.68,13.47716587,14.8915,0.68,14.90701755,1.4915,0,1.4915,13.4,0.68,13.41724264
29/01/2020 00:30,17.68,0.88,17.70188691,1.49,0,1.49,16.19,0.88,16.21389836,17.6,0.9,17.62299634,1.49,0,1.49,16.11,0.9,16.13512008
29/01/2020 01:00,18.294,0.88,18.31515318,1.484,0,1.484,16.81,0.88,16.83301815,18.184,0.9,18.2062587,1.484,0,1.484,16.7,0.9,16.72423391
29/01/2020 01:30,18.06,0.79,18.07727026,1.49,0,1.49,16.57,0.79,16.58882154,17.95,0.81,17.96826647,1.49,0,1.49,16.46,0.81,16.47991808
29/01/2020 02:00,17.7915,0.85,17.81179307,1.4715,0,1.4715,16.32,0.85,16.34212043,17.6915,0.86,17.71239036,1.4715,0,1.4715,16.22,0.86,16.24278301
29/01/2020 02:30,18.3475,0.91,18.37005325,1.4775,0,1.4775,16.87,0.91,16.89452574,18.2375,0.93,18.26119674,1.4775,0,1.4775,16.76,0.93,16.78578267
29/01/2020 03:00,18.016,0.85,18.03604047,1.456,0,1.456,16.56,0.85,16.58180026,17.906,0.87,17.92712291,1.456,0,1.456,16.45,0.87,16.47299001
29/01/2020 03:30,17.3585,0.75,17.37469488,1.4585,0,1.4585,15.9,0.75,15.91767885,17.2585,0.76,17.27522568,1.4585,0,1.4585,15.8,0.76,15.81826792
29/01/2020 04:00,16.627,0.68,16.64089928,1.467,0,1.467,15.16,0.68,15.175243,16.517,0.69,16.53140614,1.467,0,1.467,15.05,0.69,15.06580897
29/01/2020 04:30,16.296,0.77,16.31418144,1.496,0,1.496,14.8,0.77,14.82001687,16.196,0.77,16.21429357,1.496,0,1.496,14.7,0.77,14.72015285
29/01/2020 05:00,16.1595,0.77,16.17783484,1.4695,0,1.4695,14.69,0.77,14.71016655,16.0595,0.77,16.07794888,1.4695,0,1.4695,14.59,0.77,14.61030458
29/01/2020 05:30,16.572,0.77,16.58987896,1.472,0,1.472,15.1,0.77,15.1196197,16.482,0.77,16.49997648,1.472,0,1.472,15.01,0.77,15.02973719
29/01/2020 06:00,18.0035,1.4,18.05785182,1.4635,0,1.4635,16.54,1.4,16.59914456,17.8935,1.41,17.94896772,1.4635,0,1.4635,16.43,1.41,16.49039114
29/01/2020 06:30,19.943,2.14,20.0574886,1.473,0,1.473,18.47,2.14,18.59356071,19.883,2.32,20.01789422,1.473,0,1.473,18.41,2.32,18.55560562
29/01/2020 07:00,21.661,2.83,21.84508688,1.461,0,1.461,20.2,2.83,20.39727678,21.521,2.83,21.70627423,1.461,0,1.461,20.06,2.83,20.25864013
29/01/2020 07:30,22.9245,3.33,23.16509444,1.4545,0,1.4545,21.47,3.33,21.72670707,22.8145,3.53,23.08597648,1.4545,0,1.4545,21.36,3.53,21.64972286
29/01/2020 08:00,23.795,2.63,23.93990236,1.475,0,1.475,22.32,2.63,22.47441434,24.165,5.34,24.74798628,1.475,0,1.475,22.69,5.34,23.30990562
29/01/2020 08:30,23.9695,4.13,24.32270195,1.5695,0,1.5695,22.4,4.13,22.77755255,23.8095,4.13,24.16504066,1.5695,0,1.5695,22.24,4.13,22.62022325
29/01/2020 09:00,23.3225,4,23.66303037,1.9825,0,1.9825,21.34,4,21.71164664,23.1825,4,23.52505699,1.9825,0,1.9825,21.2,4,21.5740585
29/01/2020 09:30,22.5515,3.66,22.84656981,3.4915,0,3.4915,19.06,3.66,19.40822506,22.4315,3.66,22.72812778,3.4915,0,3.4915,18.94,3.66,19.29039139
29/01/2020 10:00,21.4055,3.02,21.61748899,5.2455,0,5.2455,16.16,3.02,16.43976885,21.3655,3.34,21.62498995,5.2455,0,5.2455,16.12,3.34,16.46238136
29/01/2020 10:30,20.5355,3.02,20.75637638,6.8055,0,6.8055,13.73,3.02,14.05821112,20.4455,3.05,20.67174328,6.8055,0,6.8055,13.64,3.05,13.97684156
29/01/2020 11:00,20.1145,3.02,20.33994863,6.5045,0,6.5045,13.61,3.02,13.94103655,20.0245,2.97,20.24355454,6.5045,0,6.5045,13.52,2.97,13.84237335
29/01/2020 11:30,19.956,3.16,20.20464145,7.846,0,7.846,12.11,3.16,12.51549839,19.886,3.15,20.13393891,7.846,0,7.846,12.04,3.15,12.44524407
29/01/2020 12:00,19.3785,3.07,19.62017233,7.6385,0,7.6385,11.74,3.07,12.13476411,19.3085,3.07,19.55103763,7.6385,0,7.6385,11.67,3.07,12.06705432
29/01/2020 12:30,19.32,3,19.55153191,8.32,0,8.32,11,3,11.40175425,19.25,2.99,19.48082647,8.32,0,8.32,10.93,2.99,11.331593
29/01/2020 13:00,18.911,2.76,19.11134535,7.911,0,7.911,11,2.76,11.34096998,18.841,2.76,19.04208185,7.911,0,7.911,10.93,2.76,11.27308742
29/01/2020 13:30,18.3765,2.52,18.54848113,8.2465,0,8.2465,10.13,2.52,10.43874035,18.3665,2.67,18.55955878,8.2465,0,8.2465,10.12,2.67,10.46629352
29/01/2020 14:00,18.003,0.75,18.01861562,6.813,0,6.813,11.19,0.75,11.21510588,18.663,4.95,19.30829016,6.813,0,6.813,11.85,4.95,12.84231288
29/01/2020 14:30,17.9475,0,17.9475,5.7275,0,5.7275,12.22,0,12.22,18.6075,4.7,19.1919008,5.7275,0,5.7275,12.88,4.7,13.71074032
29/01/2020 15:00,17.7565,0,17.7565,4.9865,0,4.9865,12.77,0,12.77,18.4165,4.59,18.97987282,4.9865,0,4.9865,13.43,4.59,14.1927094
29/01/2020 15:30,18.13,-0.67,18.14237581,3.54,0,3.54,14.59,-0.67,14.60537572,18.81,4.47,19.33383045,3.54,0,3.54,15.27,4.47,15.91080765
29/01/2020 16:00,18.6235,-0.67,18.63554808,3.2335,0,3.2335,15.39,-0.67,15.40457724,19.3235,4.47,19.83377302,3.2335,0,3.2335,16.09,4.47,16.69937125
29/01/2020 16:30,20.4195,2.41,20.5612276,2.1795,0,2.1795,18.24,2.41,18.3985244,20.5195,2.97,20.73332535,2.1795,0,2.1795,18.34,2.97,18.57892623
29/01/2020 17:00,21.905,2.64,22.06351343,1.635,0,1.635,20.27,2.64,20.44119615,21.795,2.65,21.95551241,1.635,0,1.635,20.16,2.65,20.33342322
29/01/2020 17:30,23.442,1.96,23.5237957,1.542,0,1.542,21.9,1.96,21.98753283,23.742,4.13,24.09853655,1.542,0,1.542,22.2,4.13,22.58089679
29/01/2020 18:00,24.1325,0.76,24.1444643,1.5425,0,1.5425,22.59,0.76,22.6027808,24.9725,5.65,25.60367662,1.5425,0,1.5425,23.43,5.65,24.10160576
29/01/2020 18:30,23.8885,0.69,23.89846297,1.5485,0,1.5485,22.34,0.69,22.35065323,24.7185,5.36,25.29296033,1.5485,0,1.5485,23.17,5.36,23.78189437
29/01/2020 19:00,23.1435,0,23.1435,1.5435,0,1.5435,21.6,0,21.6,23.9635,5.11,24.50227402,1.5435,0,1.5435,22.42,5.11,22.99496684
29/01/2020 19:30,22.313,-0.67,22.32305689,1.483,0,1.483,20.83,-0.67,20.84077254,23.123,4.85,23.62616408,1.483,0,1.483,21.64,4.85,22.17683702
29/01/2020 20:00,21.386,1.02,21.41031051,1.486,0,1.486,19.9,1.02,19.92612356,21.616,2.73,21.78771112,1.486,0,1.486,20.13,2.73,20.31427577
29/01/2020 20:30,20.5765,1.6,20.63861314,1.4965,0,1.4965,19.08,1.6,19.14696843,20.4565,1.61,20.51975858,1.4965,0,1.4965,18.96,1.61,19.02823428
29/01/2020 21:00,19.6215,1.44,19.67426904,1.5015,0,1.5015,18.12,1.44,18.17712849,19.5115,1.45,19.5653043,1.5015,0,1.5015,18.01,1.45,18.06827607
29/01/2020 21:30,18.187,-0.2,18.18809965,1.497,0,1.497,16.69,-0.2,16.69119828,18.477,2.11,18.59708657,1.497,0,1.497,16.98,2.11,17.11059613
29/01/2020 22:00,16.9955,0.25,16.99733862,1.4955,0,1.4955,15.5,0.25,15.502016,16.9855,1.04,17.01730914,1.4955,0,1.4955,15.49,1.04,15.52487359
29/01/2020 22:30,16.0145,0.68,16.02893042,1.4945,0,1.4945,14.52,0.68,14.53591414,15.9345,0.68,15.9490028,1.4945,0,1.4945,14.44,0.68,14.45600221
29/01/2020 23:00,14.808,0.68,14.82360496,1.498,0,1.498,13.31,0.68,13.32735908,14.738,0.68,14.753679,1.498,0,1.498,13.24,0.68,13.25745074
29/01/2020 23:30,14.372,0,14.372,1.502,0,1.502,12.87,0,12.87,14.292,0,14.292,1.502,0,1.502,12.79,0,12.79
30/01/2020 00:00,14.1185,0,14.1185,1.5085,0,1.5085,12.61,0,12.61,14.0685,0.68,14.08492429,1.5085,0,1.5085,12.56,0.68,12.57839417
30/01/2020 00:30,16.406,0.68,16.42008636,1.506,0,1.506,14.9,0.68,14.91550871,16.316,0.68,16.33016399,1.506,0,1.506,14.81,0.68,14.82560285
30/01/2020 01:00,17.113,0.68,17.12650487,1.513,0,1.513,15.6,0.68,15.61481348,17.023,0.68,17.03657621,1.513,0,1.513,15.51,0.68,15.52489936
30/01/2020 01:30,16.881,0.68,16.89469032,1.511,0,1.511,15.37,0.68,15.38503494,16.791,0.68,16.80476364,1.511,0,1.511,15.28,0.68,15.29512341
30/01/2020 02:00,16.489,0.68,16.50301551,1.519,0,1.519,14.97,0.68,14.98543626,16.409,0.68,16.42308378,1.519,0,1.519,14.89,0.68,14.90551911
30/01/2020 02:30,16.741,0.68,16.75480471,1.521,0,1.521,15.22,0.68,15.23518297,16.631,0.68,16.64489594,1.521,0,1.521,15.11,0.68,15.12529339
30/01/2020 03:00,16.42,0.68,16.43407436,1.53,0,1.53,14.89,0.68,14.90551911,16.32,0.68,16.33416052,1.53,0,1.53,14.79,0.68,14.80562393
30/01/2020 03:30,15.9795,0.68,15.99396199,1.5195,0,1.5195,14.46,0.68,14.4759801,15.8995,0.68,15.91403469,1.5195,0,1.5195,14.38,0.68,14.39606891
30/01/2020 04:00,15.172,0.68,15.18723095,1.532,0,1.532,13.64,0.68,13.65693963,15.102,0.68,15.11730148,1.532,0,1.532,13.57,0.68,13.5870269
30/01/2020 04:30,14.8295,0.68,14.84508236,1.5295,0,1.5295,13.3,0.68,13.31737211,14.7495,0.68,14.76516679,1.5295,0,1.5295,13.22,0.68,13.2374771
30/01/2020 05:00,14.55,0.68,14.56588137,1.54,0,1.54,13.01,0.68,13.02775882,14.48,0.68,14.49595806,1.54,0,1.54,12.94,0.68,12.95785476
30/01/2020 05:30,14.9595,0.68,14.97494709,1.5395,0,1.5395,13.42,0.68,13.43721697,14.8695,0.68,14.88504049,1.5395,0,1.5395,13.33,0.68,13.34733307
30/01/2020 06:00,15.657,0.76,15.67543457,1.537,0,1.537,14.12,0.76,14.14043847,15.577,0.76,15.59552913,1.537,0,1.537,14.04,0.76,14.06055475
30/01/2020 06:30,17.509,1.26,17.55427814,1.519,0,1.519,15.99,1.26,16.0395667,17.409,1.27,17.45526227,1.519,0,1.519,15.89,1.27,15.94067125
30/01/2020 07:00,19.0895,1.82,19.17606347,1.5295,0,1.5295,17.56,1.82,17.65406469,19.0895,2.19,19.21471078,1.5295,0,1.5295,17.56,2.19,17.69603628
30/01/2020 07:30,20.494,2.6,20.65826798,1.524,0,1.524,18.97,2.6,19.14734707,20.574,3.08,20.80326599,1.524,0,1.524,19.05,3.08,19.29738065
30/01/2020 08:00,22.26,2.98,22.4585841,1.55,0,1.55,20.71,2.98,20.92330041,22.13,2.99,22.331077,1.55,0,1.55,20.58,2.99,20.79606934
30/01/2020 08:30,21.3615,2.89,21.55610777,1.5415,0,1.5415,19.82,2.89,20.02959061,21.2415,2.9,21.43854758,1.5415,0,1.5415,19.7,2.9,19.91230775
30/01/2020 09:00,21.2785,2.99,21.48754668,1.6785,0,1.6785,19.6,2.99,19.82675213,21.1585,3,21.37012219,1.6785,0,1.6785,19.48,3,19.70965246
30/01/2020 09:30,20.792,2.77,20.97570414,1.922,0,1.922,18.87,2.77,19.07222588,20.682,2.78,20.8680024,1.922,0,1.922,18.76,2.78,18.96486225
30/01/2020 10:00,20.3385,2.68,20.51431164,1.9885,0,1.9885,18.35,2.68,18.54467309,20.2285,2.69,20.40657522,1.9885,0,1.9885,18.24,2.69,18.43729102
30/01/2020 10:30,20.09,2.68,20.26796734,2.36,0,2.36,17.73,2.68,17.93140541,20,2.69,20.18009167,2.36,0,2.36,17.64,2.69,17.84392614
30/01/2020 11:00,19.564,2.63,19.7399847,3.364,0,3.364,16.2,2.63,16.41209615,19.454,2.64,19.63231306,3.364,0,3.364,16.09,2.64,16.30514336
30/01/2020 11:30,19.6875,2.63,19.8623905,3.0775,0,3.0775,16.61,2.63,16.816926,19.5775,2.64,19.75469833,3.0775,0,3.0775,16.5,2.64,16.70986535
30/01/2020 12:00,19.725,2.69,19.90757959,3.245,0,3.245,16.48,2.69,16.69809869,19.615,2.69,19.79859402,3.245,0,3.245,16.37,2.69,16.5895449
30/01/2020 12:30,19.864,2.69,20.04531357,3.664,0,3.664,16.2,2.69,16.4218178,19.764,2.69,19.9462226,3.664,0,3.664,16.1,2.69,16.32317677
30/01/2020 13:00,19.747,2.48,19.90212072,3.277,0,3.277,16.47,2.48,16.6556687,19.657,2.48,19.81282537,3.277,0,3.277,16.38,2.48,16.5666774
30/01/2020 13:30,19.2305,2.25,19.36167943,3.0405,0,3.0405,16.19,2.25,16.3455988,19.1405,2.27,19.27463723,3.0405,0,3.0405,16.1,2.27,16.25924045
30/01/2020 14:00,19.1225,2.44,19.2775415,2.8025,0,2.8025,16.32,2.44,16.50139388,19.0125,2.45,19.16970673,2.8025,0,2.8025,16.21,2.45,16.3941026
30/01/2020 14:30,18.987,2.44,19.14313895,2.517,0,2.517,16.47,2.44,16.64975976,18.877,2.45,19.03532582,2.517,0,2.517,16.36,2.45,16.54243332
30/01/2020 15:00,19.054,2.5,19.21730772,2.354,0,2.354,16.7,2.5,16.88608895,18.934,2.51,19.09964544,2.354,0,2.354,16.58,2.51,16.76891469
30/01/2020 15:30,19.1025,2.43,19.25643805,2.1125,0,2.1125,16.99,2.43,17.16289603,18.9925,2.45,19.14987092,2.1125,0,2.1125,16.88,2.45,17.05687252
30/01/2020 16:00,19.425,2.43,19.57640225,1.995,0,1.995,17.43,2.43,17.59857381,19.315,2.45,19.46976438,1.995,0,1.995,17.32,2.45,17.49242407
30/01/2020 16:30,20.6895,2.6,20.85222794,1.7595,0,1.7595,18.93,2.6,19.10771834,20.5595,2.61,20.72450579,1.7595,0,1.7595,18.8,2.61,18.98030822
30/01/2020 17:00,21.742,2.6,21.89690764,1.582,0,1.582,20.16,2.6,20.32696731,21.622,2.61,21.77895737,1.582,0,1.582,20.04,2.61,20.20924788
30/01/2020 17:30,22.695,2.6,22.843446,1.555,0,1.555,21.14,2.6,21.29928637,22.565,2.61,22.71544243,1.555,0,1.555,21.01,2.61,21.17149499
30/01/2020 18:00,23.145,2.53,23.28286763,1.545,0,1.545,21.6,2.53,21.74766424,23.015,2.55,23.15583566,1.545,0,1.545,21.47,2.55,21.62090192
30/01/2020 18:30,23.137,2.53,23.27491502,1.537,0,1.537,21.6,2.53,21.74766424,23.007,2.55,23.14788433,1.537,0,1.537,21.47,2.55,21.62090192
30/01/2020 19:00,22.714,2.43,22.8436139,1.554,0,1.554,21.16,2.43,21.29907275,22.584,2.44,22.71542771,1.554,0,1.554,21.03,2.44,21.17107697
30/01/2020 19:30,21.9465,2.34,22.07089627,1.4965,0,1.4965,20.45,2.34,20.58344237,21.8165,2.36,21.94377525,1.4965,0,1.4965,20.32,2.36,20.45658818
30/01/2020 20:00,20.968,2.01,21.06411935,1.488,0,1.488,19.48,2.01,19.58342411,20.848,2.02,20.9456321,1.488,0,1.488,19.36,2.02,19.46509697
30/01/2020 20:30,20.1735,2.01,20.27338655,1.5035,0,1.5035,18.67,2.01,18.77788593,20.0635,2.02,20.16493075,1.5035,0,1.5035,18.56,2.02,18.66960096
30/01/2020 21:00,19.514,1.92,19.60822776,1.474,0,1.474,18.04,1.92,18.14188524,19.414,1.93,19.50969749,1.474,0,1.474,17.94,1.93,18.04351684
30/01/2020 21:30,18.276,0.47,18.28204245,1.486,0,1.486,16.79,0.47,16.79657703,18.576,2.86,18.79487632,1.486,0,1.486,17.09,2.86,17.32765708
30/01/2020 22:00,17.1625,1.36,17.2163006,1.4825,0,1.4825,15.68,1.36,15.73886908,17.0725,1.37,17.12738031,1.4825,0,1.4825,15.59,1.37,15.65007987
30/01/2020 22:30,16.1395,1.16,16.18113285,1.4995,0,1.4995,14.64,1.16,14.68588438,16.0495,1.17,16.09208968,1.4995,0,1.4995,14.55,1.17,14.59696544
30/01/2020 23:00,15.033,1.02,15.06756414,1.483,0,1.483,13.55,1.02,13.58833691,14.963,1.04,14.99909894,1.483,0,1.483,13.48,1.04,13.52005917
30/01/2020 23:30,14.877,1.02,14.91192573,1.497,0,1.497,13.38,1.02,13.4188226,14.807,1.04,14.84347833,1.497,0,1.497,13.31,1.04,13.35056928
31/01/2020 00:00,14.469,0.46,14.47631034,1.479,0,1.479,12.99,0.46,12.99814217,14.499,1.13,14.54296741,1.479,0,1.479,13.02,1.13,13.0689441
31/01/2020 00:30,16.7935,0.86,16.81550601,1.4935,0,1.4935,15.3,0.86,15.32415087,16.7235,1,16.75337137,1.4935,0,1.4935,15.23,1,15.26279463
31/01/2020 01:00,17.2615,0.99,17.28986646,1.4915,0,1.4915,15.77,0.99,15.80104427,17.1715,1,17.20059337,1.4915,0,1.4915,15.68,1,15.7118554
31/01/2020 01:30,17.0205,0.86,17.04221289,1.4905,0,1.4905,15.53,0.86,15.55379375,16.9305,0.88,16.95335454,1.4905,0,1.4905,15.44,0.88,15.46505739
31/01/2020 02:00,16.703,0.86,16.72512508,1.493,0,1.493,15.21,0.86,15.23429355,16.603,0.88,16.62630473,1.493,0,1.493,15.11,0.88,15.13560372
31/01/2020 02:30,16.703,0.86,16.72512508,1.493,0,1.493,15.21,0.86,15.23429355,16.603,0.88,16.62630473,1.493,0,1.493,15.11,0.88,15.13560372
31/01/2020 03:00,16.4015,0.81,16.42148904,1.4915,0,1.4915,14.91,0.81,14.9319858,16.3015,0.88,16.32523514,1.4915,0,1.4915,14.81,0.88,14.83612146
31/01/2020 03:30,15.7815,0.74,15.7988399,1.5015,0,1.5015,14.28,0.74,14.29916081,15.6915,0.74,15.70893925,1.5015,0,1.5015,14.19,0.74,14.20928218
31/01/2020 04:00,15.0555,0.68,15.07084869,1.4955,0,1.4955,13.56,0.68,13.57703944,14.9655,0.68,14.9809409,1.4955,0,1.4955,13.47,0.68,13.48715315
31/01/2020 04:30,14.8075,0.77,14.82750674,1.4875,0,1.4875,13.32,0.77,13.34223744,14.7275,0.68,14.74319017,1.4875,0,1.4875,13.24,0.68,13.25745074
31/01/2020 05:00,14.6075,0.68,14.62331892,1.4775,0,1.4775,13.13,0.68,13.14759674,14.5275,0.68,14.54340594,1.4775,0,1.4775,13.05,0.68,13.06770447
31/01/2020 05:30,14.8155,0.68,14.83109707,1.4855,0,1.4855,13.33,0.68,13.34733307,14.7355,0.68,14.75118166,1.4855,0,1.4855,13.25,0.68,13.26743758
31/01/2020 06:00,15.2545,0.73,15.27195699,1.4945,0,1.4945,13.76,0.73,13.77935049,15.1645,0.73,15.18206047,1.4945,0,1.4945,13.67,0.73,13.68947771
31/01/2020 06:30,16.813,1.19,16.85506063,1.493,0,1.493,15.32,1.19,15.36614786,16.713,1.21,16.75674399,1.493,0,1.493,15.22,1.21,15.26802214
31/01/2020 07:00,18.554,1.62,18.62458902,1.494,0,1.494,17.06,1.62,17.13674415,18.444,1.64,18.51676905,1.494,0,1.494,16.95,1.64,17.02915441
31/01/2020 07:30,19.8885,2.38,20.03039771,1.3385,0,1.3385,18.55,2.38,18.70205604,19.7785,2.4,19.92358056,1.3385,0,1.3385,18.44,2.4,18.59552634
31/01/2020 08:00,21.0415,2.9,21.24040306,1.3115,0,1.3115,19.73,2.9,19.94198837,20.9215,2.93,21.12567306,1.3115,0,1.3115,19.61,2.93,19.82768267
31/01/2020 08:30,21.079,3.06,21.29994932,1.759,0,1.759,19.32,3.06,19.5608282,20.959,3.07,21.18264811,1.759,0,1.759,19.2,3.07,19.44389107
31/01/2020 09:00,21.17,3.26,21.41953548,2.01,0,2.01,19.16,3.26,19.43535953,21.04,3.27,21.29259261,2.01,0,2.01,19.03,3.27,19.30890468
31/01/2020 09:30,21.6865,3.47,21.9623583,1.9865,0,1.9865,19.7,3.47,20.00327223,21.5765,3.47,21.85374687,1.9865,0,1.9865,19.59,3.47,19.89494911
31/01/2020 10:00,21.6585,3.41,21.92529868,2.1685,0,2.1685,19.49,3.41,19.78606075,21.5385,3.42,21.80833286,2.1685,0,2.1685,19.37,3.42,19.66960345
31/01/2020 10:30,20.9165,3.18,21.15685166,2.4965,0,2.4965,18.42,3.18,18.69247977,20.8065,3.19,21.04962095,2.4965,0,2.4965,18.31,3.19,18.58580641
31/01/2020 11:00,20.8315,3.12,21.06385037,2.5415,0,2.5415,18.29,3.12,18.55420438,20.7215,3.12,20.95507008,2.5415,0,2.5415,18.18,3.12,18.44578001
31/01/2020 11:30,20.5425,3.04,20.76622032,2.4725,0,2.4725,18.07,3.04,18.32393244,20.4325,3.05,20.65888565,2.4725,0,2.4725,17.96,3.05,18.21713754
31/01/2020 12:00,20.3095,2.89,20.51409004,3.2595,0,3.2595,17.05,2.89,17.29319519,20.2095,2.91,20.41793306,3.2595,0,3.2595,16.95,2.91,17.19798244
31/01/2020 12:30,20.561,3.11,20.79487487,3.511,0,3.511,17.05,3.11,17.33131847,20.461,3.12,20.69751002,3.511,0,3.511,16.95,3.12,17.23475848
31/01/2020 13:00,20.418,2.9,20.62291745,3.118,0,3.118,17.3,2.9,17.54137965,20.318,2.92,20.52675142,3.118,0,3.118,17.2,2.92,17.44609985
31/01/2020 13:30,20.522,2.8,20.71213374,2.262,0,2.262,18.26,2.8,18.47342957,20.412,2.81,20.60451028,2.262,0,2.262,18.15,2.81,18.36623532
31/01/2020 14:00,19.7695,2.58,19.93713947,1.9295,0,1.9295,17.84,2.58,18.02559292,19.6595,2.6,19.83068179,1.9295,0,1.9295,17.73,2.6,17.91962332
31/01/2020 14:30,19.269,2.34,19.41056313,2.349,0,2.349,16.92,2.34,17.08104212,19.159,2.35,19.30258483,2.349,0,2.349,16.81,2.35,16.97346753
31/01/2020 15:00,18.9905,2.34,19.13412371,2.2105,0,2.2105,16.78,2.34,16.94237292,18.8805,2.35,19.0261867,2.2105,0,2.2105,16.67,2.35,16.834827
31/01/2020 15:30,18.569,2.21,18.70004976,2.089,0,2.089,16.48,2.21,16.62752237,18.459,2.22,18.59201659,2.089,0,2.089,16.37,2.22,16.51984564
31/01/2020 16:00,19.3825,2.3,19.51848627,1.8925,0,1.8925,17.49,2.3,17.64058106,19.2625,2.31,19.40051562,1.8925,0,1.8925,17.37,2.31,17.52292784
31/01/2020 16:30,20.3105,2.41,20.45298292,1.8105,0,1.8105,18.5,2.41,18.65631528,20.1905,2.42,20.33501144,1.8105,0,1.8105,18.38,2.42,18.53862994
31/01/2020 17:00,21.128,2.41,21.26500609,1.608,0,1.608,19.52,2.41,19.66821039,21.008,2.42,21.14692564,1.608,0,1.608,19.4,2.42,19.5503555
31/01/2020 17:30,22.4465,2.61,22.59773135,1.6065,0,1.6065,20.84,2.61,21.00280219,22.3265,2.63,22.4808697,1.6065,0,1.6065,20.72,2.63,20.88624667
31/01/2020 18:00,23.1235,2.66,23.27599305,1.6035,0,1.6035,21.52,2.66,21.68377273,22.9935,2.63,23.14342114,1.6035,0,1.6035,21.39,2.63,21.55107886
31/01/2020 18:30,22.9315,2.66,23.08526136,1.6015,0,1.6015,21.33,2.66,21.4952204,22.8015,2.63,22.95267527,1.6015,0,1.6015,21.2,2.63,21.36251156
31/01/2020 19:00,22.54,2.54,22.68266298,1.6,0,1.6,20.94,2.54,21.09348715,22.41,2.55,22.55461372,1.6,0,1.6,20.81,2.55,20.96565286
31/01/2020 19:30,21.623,2.32,21.74710392,1.543,0,1.543,20.08,2.32,20.21357959,21.493,2.34,21.62000576,1.543,0,1.543,19.95,2.34,20.0867643
31/01/2020 20:00,20.728,2.17,20.84127837,1.538,0,1.538,19.19,2.17,19.31230178,20.618,2.19,20.73398235,1.538,0,1.538,19.08,2.19,19.20527271
31/01/2020 20:30,20.027,1.96,20.12268195,1.547,0,1.547,18.48,1.96,18.58364873,19.907,1.97,20.00423828,1.547,0,1.547,18.36,1.97,18.46538654
31/01/2020 21:00,18.74,1.64,18.81162407,1.54,0,1.54,17.2,1.64,17.27800914,18.63,1.66,18.70380977,1.54,0,1.54,17.09,1.66,17.17043098
31/01/2020 21:30,17.709,1.49,17.77157227,1.549,0,1.549,16.16,1.49,16.22854584,17.619,1.5,17.68273624,1.549,0,1.549,16.07,1.5,16.1398544
31/01/2020 22:00,16.889,1.19,16.93087183,1.539,0,1.539,15.35,1.19,15.39605794,16.809,1.32,16.86074972,1.539,0,1.539,15.27,1.32,15.32694686
31/01/2020 22:30,15.795,1.03,15.82854779,1.545,0,1.545,14.25,1.03,14.28717607,15.725,1.05,15.76001666,1.545,0,1.545,14.18,1.05,14.21882203
31/01/2020 23:00,15.0285,0.97,15.05977132,1.5385,0,1.5385,13.49,0.97,13.52482902,14.9485,0.98,14.98058918,1.5385,0,1.5385,13.41,0.98,13.44576141
31/01/2020 23:30,14.823,0.85,14.84735091,1.553,0,1.553,13.27,0.85,13.29719519,14.763,0.86,14.78802789,1.553,0,1.553,13.21,0.86,13.23796435
01/02/2020 00:00,14.632,0.85,14.65666824,1.562,0,1.562,13.07,0.85,13.09761047,14.572,0.86,14.59735538,1.562,0,1.562,13.01,0.86,13.03839331
01/02/2020 00:30,17.015,1,17.0443605,1.555,0,1.555,15.46,1,15.49230777,16.925,1.01,16.95510911,1.555,0,1.555,15.37,1.01,15.40314903
01/02/2020 01:00,17.198,1,17.22704862,1.558,0,1.558,15.64,1,15.6719367,17.128,1.01,17.15775288,1.558,0,1.558,15.57,1.01,15.60272412
01/02/2020 01:30,16.7695,0.89,16.79310067,1.5595,0,1.5595,15.21,0.89,15.23601654,16.6895,0.9,16.71374914,1.5595,0,1.5595,15.13,0.9,15.15674437
01/02/2020 02:00,16.3155,0.84,16.3371093,1.5655,0,1.5655,14.75,0.84,14.77389928,16.2355,0.85,16.2577354,1.5655,0,1.5655,14.67,0.85,14.69460445
01/02/2020 02:30,16.3145,0.84,16.33611062,1.5645,0,1.5645,14.75,0.84,14.77389928,16.2345,0.85,16.25673677,1.5645,0,1.5645,14.67,0.85,14.69460445
01/02/2020 03:00,15.8015,0.74,15.81881798,1.5615,0,1.5615,14.24,0.74,14.25921456,15.7115,0.77,15.73035703,1.5615,0,1.5615,14.15,0.77,14.17093504
01/02/2020 03:30,15.227,0.74,15.24497061,1.567,0,1.567,13.66,0.74,13.68002924,15.137,0.77,15.15657181,1.567,0,1.567,13.57,0.77,13.59182843
01/02/2020 04:00,14.4185,0.69,14.4350006,1.5685,0,1.5685,12.85,0.69,12.86851196,14.3585,0.69,14.37506947,1.5685,0,1.5685,12.79,0.69,12.80859867
01/02/2020 04:30,13.988,-1.74,14.0958059,1.568,0,1.568,12.42,-1.74,12.5412918,14.608,2.9,14.89307436,1.568,0,1.568,13.04,2.9,13.35857777
01/02/2020 05:00,13.5325,-1.98,13.67658423,1.5725,0,1.5725,11.96,-1.98,12.12278846,14.1925,2.9,14.48575356,1.5725,0,1.5725,12.62,2.9,12.94891501
01/02/2020 05:30,14.0605,0.13,14.06110096,1.5605,0,1.5605,12.5,0.13,12.50067598,14.1105,1.13,14.15567414,1.5605,0,1.5605,12.55,1.13,12.60076982
01/02/2020 06:00,14.636,0.8,14.65784759,1.566,0,1.566,13.07,0.8,13.09446066,14.566,0.83,14.58962837,1.566,0,1.566,13,0.83,13.02646921
