Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/02/2020 06:30,15.4315,1.04,15.4665055,1.5615,0,1.5615,13.87,1.04,13.90893598,15.3415,1.06,15.37807603,1.5615,0,1.5615,13.78,1.06,13.8207091
01/02/2020 07:00,16.134,1.36,16.19121848,1.554,0,1.554,14.58,1.36,14.64329198,16.054,1.38,16.11320316,1.554,0,1.554,14.5,1.38,14.56552093
01/02/2020 07:30,16.668,1.62,16.74654066,1.438,0,1.438,15.23,1.62,15.31591656,16.578,1.63,16.65794057,1.438,0,1.438,15.14,1.63,15.22749159
01/02/2020 08:00,17.0295,1.52,17.09720066,1.3795,0,1.3795,15.65,1.52,15.72364144,16.9495,1.53,17.01841503,1.3795,0,1.3795,15.57,1.53,15.64499281
01/02/2020 08:30,17.6075,1.47,17.6687565,1.6675,0,1.6675,15.94,1.47,16.0076388,17.5175,1.48,17.57990917,1.6675,0,1.6675,15.85,1.48,15.91894783
01/02/2020 09:00,18.023,1.68,18.1011306,2.223,0,2.223,15.8,1.68,15.88906542,17.913,1.71,17.99443439,2.223,0,2.223,15.69,1.71,15.78290848
01/02/2020 09:30,18.097,1.68,18.17481249,2.747,0,2.747,15.35,1.68,15.44166118,18.007,1.71,18.0880112,2.747,0,2.747,15.26,1.71,15.35551041
01/02/2020 10:00,18.1525,1.86,18.24754384,3.9225,0,3.9225,14.23,1.86,14.35104526,18.0725,1.87,18.16898886,3.9225,0,3.9225,14.15,1.87,14.27303051
01/02/2020 10:30,17.753,1.8,17.84401886,4.913,0,4.913,12.84,1.8,12.96555437,17.683,1.82,17.77641384,4.913,0,4.913,12.77,1.82,12.8990426
01/02/2020 11:00,16.8155,1.8,16.91156528,6.9155,0,6.9155,9.9,1.8,10.0623059,16.7655,1.82,16.86399686,6.9155,0,6.9155,9.85,1.82,10.016731
01/02/2020 11:30,17.1575,1.93,17.26570897,6.1275,0,6.1275,11.03,1.93,11.1975801,17.1075,1.94,17.21714716,6.1275,0,6.1275,10.98,1.94,11.15006726
01/02/2020 12:00,16.768,1.7,16.85395574,6.228,0,6.228,10.54,1.7,10.67621656,16.718,1.72,16.80624658,6.228,0,6.228,10.49,1.72,10.63007526
01/02/2020 12:30,16.6265,1.81,16.72473026,7.8465,0,7.8465,8.78,1.81,8.964624922,16.5865,1.82,16.68605353,7.8465,0,7.8465,8.74,1.82,8.927485648
01/02/2020 13:00,16.535,1.81,16.63377062,8.105,0,8.105,8.43,1.81,8.622122708,16.505,1.82,16.60504216,8.105,0,8.105,8.4,1.82,8.594905468
01/02/2020 13:30,15.765,1.56,15.84199561,9.065,0,9.065,6.7,1.56,6.879215072,15.745,1.58,15.82407738,9.065,0,9.065,6.68,1.58,6.864313513
01/02/2020 14:00,15.2585,1.3,15.31377884,8.3285,0,8.3285,6.93,1.3,7.050879378,15.2285,1.32,15.28560147,8.3285,0,8.3285,6.9,1.32,7.025126333
01/02/2020 14:30,15.25,1.3,15.30530954,7.41,0,7.41,7.84,1.3,7.947049767,15.2,1.32,15.25720813,7.41,0,7.41,7.79,1.32,7.901044235
01/02/2020 15:00,15.48,1.3,15.53449066,6.46,0,6.46,9.02,1.3,9.113199219,15.42,1.32,15.47639493,6.46,0,6.46,8.96,1.32,9.05671022
01/02/2020 15:30,15.917,1.02,15.94964855,3.957,0,3.957,11.96,1.02,12.00341618,15.837,1.03,15.870459,3.957,0,3.957,11.88,1.03,11.92456708
01/02/2020 16:00,16.3725,1.02,16.40424202,2.8125,0,2.8125,13.56,1.02,13.59830872,16.2725,1.03,16.30506536,2.8125,0,2.8125,13.46,1.03,13.49935184
01/02/2020 16:30,17.7,1.31,17.7484112,2.17,0,2.17,15.53,1.31,15.58515319,17.6,1.32,17.64943059,2.17,0,2.17,15.43,1.32,15.48635851
01/02/2020 17:00,18.9335,1.58,18.9993111,1.6535,0,1.6535,17.28,1.58,17.35208345,18.8335,1.59,18.90049794,1.6535,0,1.6535,17.18,1.59,17.25341995
01/02/2020 17:30,20.8095,2.16,20.92130231,1.4895,0,1.4895,19.32,2.16,19.44037037,20.8295,2.52,20.9813839,1.4895,0,1.4895,19.34,2.52,19.50348687
01/02/2020 18:00,21.829,2.22,21.94159614,1.489,0,1.489,20.34,2.22,20.46079177,21.719,2.24,21.83420621,1.489,0,1.489,20.23,2.24,20.35363604
01/02/2020 18:30,21.8895,2.14,21.99385847,1.4995,0,1.4995,20.39,2.14,20.50199259,21.7795,2.16,21.88634781,1.4995,0,1.4995,20.28,2.16,20.3947052
01/02/2020 19:00,21.4745,2.04,21.57117869,1.5045,0,1.5045,19.97,2.04,20.07392587,21.3645,2.06,21.46358452,1.5045,0,1.5045,19.86,2.06,19.96655203
01/02/2020 19:30,20.2625,1.71,20.33452744,1.4925,0,1.4925,18.77,1.71,18.84773196,20.1625,1.74,20.2374407,1.4925,0,1.4925,18.67,1.74,18.75090664
01/02/2020 20:00,19.1525,0.98,19.17755606,1.4925,0,1.4925,17.66,0.98,17.68717049,19.2425,2.11,19.35783837,1.4925,0,1.4925,17.75,2.11,17.87497133
01/02/2020 20:30,18.07,-1.14,18.10592444,1.51,0,1.51,16.56,-1.14,16.59919275,18.82,3.8,19.19980208,1.51,0,1.51,17.31,3.8,17.7221923
01/02/2020 21:00,17.129,-1.44,17.18942236,1.489,0,1.489,15.64,-1.44,15.70615166,17.859,3.46,18.19108246,1.489,0,1.489,16.37,3.46,16.7316616
01/02/2020 21:30,16.4165,-1.55,16.48951098,1.5065,0,1.5065,14.91,-1.55,14.99035023,17.1465,3.4,17.48034503,1.5065,0,1.5065,15.64,3.4,16.00529912
01/02/2020 22:00,15.68,-1.55,15.75642409,1.5,0,1.5,14.18,-1.55,14.26446284,16.37,3.29,16.69733512,1.5,0,1.5,14.87,3.29,15.22960932
01/02/2020 22:30,15.4025,0.83,15.42484704,1.5025,0,1.5025,13.9,0.83,13.92475853,15.3525,0.85,15.37601237,1.5025,0,1.5025,13.85,0.85,13.87605852
01/02/2020 23:00,14.4385,0.7,14.45545856,1.4985,0,1.4985,12.94,0.7,12.95891971,14.3885,0.7,14.40551742,1.4985,0,1.4985,12.89,0.7,12.90899299
01/02/2020 23:30,14.364,0.7,14.38104642,1.524,0,1.524,12.84,0.7,12.85906684,14.304,0.7,14.32111783,1.524,0,1.524,12.78,0.7,12.79915622
02/02/2020 00:00,14.147,0.7,14.16430757,1.517,0,1.517,12.63,0.7,12.64938338,14.087,0.7,14.1043812,1.517,0,1.517,12.57,0.7,12.58947576
02/02/2020 00:30,16.536,0.75,16.55299961,1.546,0,1.546,14.99,0.75,15.00875078,16.436,0.76,16.4535618,1.546,0,1.546,14.89,0.76,14.90938295
02/02/2020 01:00,17.127,0.88,17.14959268,1.547,0,1.547,15.58,0.88,15.60483258,17.047,0.92,17.07180743,1.547,0,1.547,15.5,0.92,15.52727922
02/02/2020 01:30,16.7835,0.78,16.80161517,1.5635,0,1.5635,15.22,0.78,15.23997375,16.7135,0.8,16.73263525,1.5635,0,1.5635,15.15,0.8,15.17110741
02/02/2020 02:00,16.183,0.68,16.1972803,1.563,0,1.563,14.62,0.68,14.63580541,16.113,0.68,16.12734228,1.563,0,1.563,14.55,0.68,14.56588137
02/02/2020 02:30,16.256,0.68,16.27021622,1.576,0,1.576,14.68,0.68,14.69574088,16.126,0.68,16.14033073,1.576,0,1.576,14.55,0.68,14.56588137
02/02/2020 03:00,15.902,0.68,15.91653241,1.582,0,1.582,14.32,0.68,14.33613616,15.822,0.68,15.83660582,1.582,0,1.582,14.24,0.68,14.25622671
02/02/2020 03:30,15.17,0.68,15.18523296,1.59,0,1.59,13.58,0.68,13.59701438,15.09,0.68,15.10531363,1.59,0,1.59,13.5,0.68,13.51711508
02/02/2020 04:00,14.439,0.68,14.45500332,1.589,0,1.589,12.85,0.68,12.86797964,14.359,0.68,14.37509238,1.589,0,1.589,12.77,0.68,12.78809212
02/02/2020 04:30,14.1795,0.68,14.19579587,1.5795,0,1.5795,12.6,0.68,12.61833586,14.0995,0.68,14.11588822,1.5795,0,1.5795,12.52,0.68,12.53845286
02/02/2020 05:00,13.6395,0.68,13.65644025,1.5795,0,1.5795,12.06,0.68,12.0791556,13.5795,0.68,13.596515,1.5795,0,1.5795,12,0.68,12.01925122
02/02/2020 05:30,13.6945,0.68,13.7113723,1.5845,0,1.5845,12.11,0.68,12.12907663,13.5845,0.68,13.60150875,1.5845,0,1.5845,12,0.68,12.01925122
02/02/2020 06:00,13.692,0.68,13.70887537,1.582,0,1.582,12.11,0.68,12.12907663,13.642,0.68,13.65893715,1.582,0,1.582,12.06,0.68,12.0791556
02/02/2020 06:30,14.0505,0.68,14.06694531,1.5705,0,1.5705,12.48,0.68,12.49851191,13.9805,0.68,13.99702755,1.5705,0,1.5705,12.41,0.68,12.42861617
02/02/2020 07:00,14.581,0.93,14.61062836,1.561,0,1.561,13.02,0.93,13.05317203,14.521,0.94,14.55139309,1.561,0,1.561,12.96,0.94,12.99404479
02/02/2020 07:30,14.5705,1.03,14.60686038,1.5505,0,1.5505,13.02,1.03,13.06067762,14.5105,1.04,14.54772182,1.5505,0,1.5505,12.96,1.04,13.00166143
02/02/2020 08:00,14.7205,0.91,14.74860062,1.5305,0,1.5305,13.19,0.91,13.22135394,14.6405,0.91,14.66875388,1.5305,0,1.5305,13.11,0.91,13.14154481
02/02/2020 08:30,15.351,0.96,15.3809883,1.611,0,1.611,13.74,0.96,13.77349629,15.281,0.97,15.31175565,1.611,0,1.611,13.67,0.97,13.70437157
02/02/2020 09:00,15.996,0.9,16.02129882,1.946,0,1.946,14.05,0.9,14.07879611,15.916,0.91,15.94199348,1.946,0,1.946,13.97,0.91,13.99960714
02/02/2020 09:30,16.504,0.96,16.53189693,2.374,0,2.374,14.13,0.96,14.16257392,16.454,0.99,16.48375613,2.374,0,2.374,14.08,0.99,14.11476178
02/02/2020 10:00,16.9385,1.02,16.96918331,2.9685,0,2.9685,13.97,1.02,14.00718744,16.8785,0.99,16.90750905,2.9685,0,2.9685,13.91,0.99,13.94518555
02/02/2020 10:30,16.6975,1.02,16.72862535,4.2475,0,4.2475,12.45,1.02,12.49171325,16.6375,0.99,16.66692852,4.2475,0,4.2475,12.39,0.99,12.42948913
02/02/2020 11:00,16.314,1.02,16.34585562,5.274,0,5.274,11.04,1.02,11.08701944,16.264,1.06,16.29850594,5.274,0,5.274,10.99,1.06,11.04100086
02/02/2020 11:30,16.576,1.14,16.61515501,5.176,0,5.176,11.4,1.14,11.45685821,16.526,1.16,16.56666158,5.176,0,5.176,11.35,1.16,11.40912354
02/02/2020 12:00,17.372,1.36,17.42515377,4.162,0,4.162,13.21,1.36,13.27982304,17.302,1.38,17.35694685,4.162,0,4.162,13.14,1.38,13.21226703
02/02/2020 12:30,17.6485,1.36,17.70082349,4.2385,0,4.2385,13.41,1.36,13.47878704,17.5885,1.38,17.64255458,4.2385,0,4.2385,13.35,1.38,13.42113632
02/02/2020 13:00,17.6895,1.25,17.73360962,3.7595,0,3.7595,13.93,1.25,13.98597154,17.6195,1.26,17.66449491,3.7595,0,3.7595,13.86,1.26,13.91715488
02/02/2020 13:30,17.519,1.25,17.56353783,3.269,0,3.269,14.25,1.25,14.3047195,17.439,1.26,17.48445941,3.269,0,3.269,14.17,1.26,14.22590946
02/02/2020 14:00,17.212,1.07,17.2452267,2.872,0,2.872,14.34,1.07,14.37986439,17.132,1.09,17.16663986,2.872,0,2.872,14.26,1.09,14.30159781
02/02/2020 14:30,17.0365,1.07,17.07006831,2.6965,0,2.6965,14.34,1.07,14.37986439,16.9065,1.09,16.94160094,2.6965,0,2.6965,14.21,1.09,14.25174375
02/02/2020 15:00,17.278,1.23,17.32172578,2.338,0,2.338,14.94,1.23,14.99054702,17.198,1.24,17.24264492,2.338,0,2.338,14.86,1.24,14.91164646
02/02/2020 15:30,17.4695,1.11,17.5047288,2.0595,0,2.0595,15.41,1.11,15.44992557,17.3695,1.14,17.4068702,2.0595,0,2.0595,15.31,1.14,15.35238418
02/02/2020 16:00,18.01,1.22,18.05127419,1.85,0,1.85,16.16,1.22,16.20598655,17.91,1.23,17.9521865,1.85,0,1.85,16.06,1.23,16.10703263
02/02/2020 16:30,19.038,1.37,19.08722987,1.658,0,1.658,17.38,1.37,17.43391235,18.928,1.41,18.98044478,1.658,0,1.658,17.27,1.41,17.32746375
02/02/2020 17:00,19.992,1.37,20.0388863,1.552,0,1.552,18.44,1.37,18.49082205,19.992,1.98,20.08980995,1.552,0,1.552,18.44,1.98,18.54599687
02/02/2020 17:30,21.607,2.11,21.70978003,1.527,0,1.527,20.08,2.11,20.19055472,21.487,2.13,21.59231504,1.527,0,1.527,19.96,2.13,20.07332807
02/02/2020 18:00,22.064,2.11,22.16466097,1.524,0,1.524,20.54,2.11,20.64809192,21.954,2.13,22.05708539,1.524,0,1.524,20.43,2.13,20.54073514
02/02/2020 18:30,21.6895,2.06,21.78710651,1.5095,0,1.5095,20.18,2.06,20.28487121,21.5695,2.13,21.67441418,1.5095,0,1.5095,20.06,2.13,20.1727663
02/02/2020 19:00,20.997,2.06,21.09781053,1.507,0,1.507,19.49,2.06,19.59856372,20.877,2.03,20.97546255,1.507,0,1.507,19.37,2.03,19.47608277
02/02/2020 19:30,20.087,1.65,20.15465378,1.517,0,1.517,18.57,1.65,18.6431596,19.977,1.67,20.04668125,1.517,0,1.517,18.46,1.67,18.53538508
02/02/2020 20:00,18.6645,-0.19,18.66546705,1.5345,0,1.5345,17.13,-0.19,17.13105367,19.1045,2.94,19.32939524,1.5345,0,1.5345,17.57,2.94,17.81427798
02/02/2020 20:30,17.8495,-1.24,17.89251939,1.5395,0,1.5395,16.31,-1.24,16.35706881,18.5795,3.64,18.93270768,1.5395,0,1.5395,17.04,3.64,17.4244426
02/02/2020 21:00,16.8315,-1.5,16.89820678,1.5315,0,1.5315,15.3,-1.5,15.37335357,17.5315,3.35,17.84869721,1.5315,0,1.5315,16,3.35,16.34694161
02/02/2020 21:30,16.04,-1.59,16.11861346,1.53,0,1.53,14.51,-1.59,14.59685583,16.75,3.3,17.07197997,1.53,0,1.53,15.22,3.3,15.5736444
02/02/2020 22:00,15.365,-1.59,15.44704907,1.525,0,1.525,13.84,-1.59,13.9310337,16.065,3.3,16.40043368,1.525,0,1.525,14.54,3.3,14.90978202
02/02/2020 22:30,14.427,-0.72,14.44495514,1.527,0,1.527,12.9,-0.72,12.9200774,14.797,2.1,14.9452738,1.527,0,1.527,13.27,2.1,13.43513677
02/02/2020 23:00,13.822,0.74,13.84179483,1.542,0,1.542,12.28,0.74,12.30227621,13.762,0.76,13.78296935,1.542,0,1.542,12.22,0.76,12.24361058
02/02/2020 23:30,13.5485,0.68,13.56555389,1.5385,0,1.5385,12.01,0.68,12.02923522,13.4985,0.69,13.51612379,1.5385,0,1.5385,11.96,0.69,11.97988731
03/02/2020 00:00,13.3365,0.68,13.35382463,1.5365,0,1.5365,11.8,0.68,11.81957698,13.2965,0.69,13.31439117,1.5365,0,1.5365,11.76,0.69,11.78022496
03/02/2020 00:30,15.89,0.84,15.91218715,1.53,0,1.53,14.36,0.84,14.38454726,15.82,0.85,15.84281856,1.53,0,1.53,14.29,0.85,14.31525759
03/02/2020 01:00,16.241,0.84,16.26270829,1.531,0,1.531,14.71,0.84,14.73396416,16.181,0.85,16.20331019,1.531,0,1.531,14.65,0.85,14.67463799
03/02/2020 01:30,15.8635,0.68,15.87806765,1.5435,0,1.5435,14.32,0.68,14.33613616,15.7935,0.68,15.80813216,1.5435,0,1.5435,14.25,0.68,14.26621534
03/02/2020 02:00,15.395,0.68,15.41001055,1.525,0,1.525,13.87,0.68,13.88665907,15.325,0.68,15.34007904,1.525,0,1.525,13.8,0.68,13.81674347
03/02/2020 02:30,15.2395,0.68,15.25466356,1.5295,0,1.5295,13.71,0.68,13.72685324,15.1595,0.68,15.1747435,1.5295,0,1.5295,13.63,0.68,13.64695204
03/02/2020 03:00,14.9515,0.68,14.96695534,1.5315,0,1.5315,13.42,0.68,13.43721697,14.8615,0.68,14.87704884,1.5315,0,1.5315,13.33,0.68,13.34733307
03/02/2020 03:30,14.5605,0.68,14.57636993,1.5205,0,1.5205,13.04,0.68,13.05771802,14.4805,0.68,14.49645751,1.5205,0,1.5205,12.96,0.68,12.97782724
03/02/2020 04:00,14.1025,0.68,14.11888474,1.5225,0,1.5225,12.58,0.68,12.59836497,14.0325,0.68,14.04896638,1.5225,0,1.5225,12.51,0.68,12.52846758
03/02/2020 04:30,13.8975,0.68,13.91412614,1.5275,0,1.5275,12.37,0.68,12.38867628,13.8275,0.68,13.84421021,1.5275,0,1.5275,12.3,0.68,12.31878241
03/02/2020 05:00,13.687,0.68,13.70388153,1.517,0,1.517,12.17,0.68,12.18898273,13.617,0.68,13.6339682,1.517,0,1.517,12.1,0.68,12.11909238
03/02/2020 05:30,14.058,0.68,14.07443654,1.518,0,1.518,12.54,0.68,12.55842347,13.988,0.68,14.0045187,1.518,0,1.518,12.47,0.68,12.48852673
03/02/2020 06:00,14.8175,0.85,14.84185993,1.5075,0,1.5075,13.31,0.85,13.33711363,14.7575,0.87,14.78312234,1.5075,0,1.5075,13.25,0.87,13.27853155
03/02/2020 06:30,16.759,1.42,16.81905113,1.499,0,1.499,15.26,1.42,15.32592575,16.679,1.42,16.73933813,1.499,0,1.499,15.18,1.42,15.24627168
03/02/2020 07:00,18.4395,1.91,18.53815687,1.5095,0,1.5095,16.93,1.91,17.03740004,18.3695,1.97,18.47483235,1.5095,0,1.5095,16.86,1.97,16.97470176
03/02/2020 07:30,20.0085,2.98,20.22919851,1.5085,0,1.5085,18.5,2.98,18.73847379,20.2185,3.76,20.56514873,1.5085,0,1.5085,18.71,3.76,19.08406927
03/02/2020 08:00,20.787,3.14,21.0228202,1.497,0,1.497,19.29,3.14,19.54389163,20.667,3.16,20.9071875,1.497,0,1.497,19.17,3.16,19.42870299
03/02/2020 08:30,21.009,3.27,21.26196089,1.609,0,1.609,19.4,3.27,19.67366006,20.889,3.29,21.14649902,1.609,0,1.609,19.28,3.29,19.55869372
03/02/2020 09:00,20.789,3.42,21.06843423,1.929,0,1.929,18.86,3.42,19.16757679,20.679,3.43,20.9615348,1.929,0,1.929,18.75,3.43,19.06114897
03/02/2020 09:30,20.686,3.29,20.94599475,2.126,0,2.126,18.56,3.29,18.84934216,20.586,3.3,20.84882241,2.126,0,2.126,18.46,3.3,18.75264248
03/02/2020 10:00,20.4355,3.22,20.68763061,2.3155,0,2.3155,18.12,3.22,18.40388003,20.3255,3.23,20.58054543,2.3155,0,2.3155,18.01,3.23,18.29734953
03/02/2020 10:30,20.0465,3.34,20.32283844,3.5365,0,3.5365,16.51,3.34,16.84445606,19.9565,3.35,20.2357207,3.5365,0,3.5365,16.42,3.35,16.75824872
03/02/2020 11:00,19.445,3.22,19.7098053,3.935,0,3.935,15.51,3.22,15.84072284,19.365,3.23,19.63252722,3.935,0,3.935,15.43,3.23,15.76444734
03/02/2020 11:30,19.147,3.06,19.38997702,4.517,0,4.517,14.63,3.06,14.94658824,19.067,3.06,19.31098364,4.517,0,4.517,14.55,3.06,14.86829176
03/02/2020 12:00,19.659,3.19,19.91613369,3.279,0,3.279,16.38,3.19,16.68773502,19.569,3.19,19.8273009,3.279,0,3.279,16.29,3.19,16.5994036
03/02/2020 12:30,20.031,3.19,20.28341838,3.211,0,3.211,16.82,3.19,17.11982769,19.931,3.19,20.18466896,3.211,0,3.211,16.72,3.19,17.02158923
03/02/2020 13:00,20.0685,3.19,20.32045256,2.7785,0,2.7785,17.29,3.19,17.58181447,19.9785,3.19,20.2315734,2.7785,0,2.7785,17.2,3.19,17.49331587
03/02/2020 13:30,19.713,2.83,19.91510153,3.063,0,3.063,16.65,2.83,16.8887951,19.613,2.85,19.81898759,3.063,0,3.063,16.55,2.85,16.79359997
03/02/2020 14:00,19.5575,3.07,19.7969873,3.2475,0,3.2475,16.31,3.07,16.59641528,19.4675,3.08,19.7096412,3.2475,0,3.2475,16.22,3.08,16.50983949
03/02/2020 14:30,19.501,3.17,19.75697095,2.741,0,2.741,16.76,3.17,17.05715392,19.411,3.18,19.66975651,2.741,0,2.741,16.67,3.18,16.97060105
03/02/2020 15:00,19.734,3.17,19.98698717,2.134,0,2.134,17.6,3.17,17.88320161,19.624,3.18,19.87998431,2.134,0,2.134,17.49,3.18,17.77674042
03/02/2020 15:30,19.9885,2.99,20.2108939,1.8985,0,1.8985,18.09,2.99,18.33543564,19.8685,3,20.09371275,1.8985,0,1.8985,17.97,3,18.21869644
03/02/2020 16:00,20.75,3.12,20.98325285,1.76,0,1.76,18.99,3.12,19.24459664,20.63,3.14,20.86759449,1.76,0,1.76,18.87,3.14,19.1294668
03/02/2020 16:30,21.7475,3.12,21.97016514,1.8075,0,1.8075,19.94,3.12,20.18261628,21.6275,3.14,21.85425259,1.8075,0,1.8075,19.82,3.14,20.06718715
03/02/2020 17:00,22.5835,3.12,22.7980015,1.6135,0,1.6135,20.97,3.12,21.20083253,22.4535,3.14,22.6719929,1.6135,0,1.6135,20.84,3.14,21.07522716
03/02/2020 17:30,23.199,2.37,23.31974487,1.589,0,1.589,21.61,2.37,21.73957221,23.359,3.87,23.67741077,1.589,0,1.589,21.77,3.87,22.1113048
03/02/2020 18:00,23.363,0.76,23.37535816,1.593,0,1.593,21.77,0.76,21.78326192,24.183,5.61,24.82518054,1.593,0,1.593,22.59,5.61,23.27617237
03/02/2020 18:30,23.347,0.69,23.35719395,1.577,0,1.577,21.77,0.69,21.78093203,24.167,5.51,24.78717388,1.577,0,1.577,22.59,5.51,23.25227301
03/02/2020 19:00,22.7765,0.75,22.78884491,1.5865,0,1.5865,21.19,0.75,21.20326862,23.5965,5.36,24.19761171,1.5865,0,1.5865,22.01,5.36,22.65324922
03/02/2020 19:30,22.1435,0.68,22.15393853,1.5235,0,1.5235,20.62,0.68,20.63120937,22.9435,5.36,23.56127739,1.5235,0,1.5235,21.42,5.36,22.08044384
03/02/2020 20:00,21.4175,2.25,21.53536176,1.5275,0,1.5275,19.89,2.25,20.0168579,21.7575,3.69,22.06818765,1.5275,0,1.5275,20.23,3.69,20.56377884
03/02/2020 20:30,20.567,2.07,20.67090683,1.537,0,1.537,19.03,2.07,19.1422517,20.447,2.08,20.55252318,1.537,0,1.537,18.91,2.08,19.02405057
03/02/2020 21:00,19.821,1.85,19.90714799,1.531,0,1.531,18.29,1.85,18.38332396,19.711,1.86,19.79856361,1.531,0,1.531,18.18,1.86,18.27490082
03/02/2020 21:30,18.566,1.59,18.63395975,1.526,0,1.526,17.04,1.59,17.11402057,18.466,1.6,18.53518697,1.526,0,1.526,16.94,1.6,17.01539303
03/02/2020 22:00,17.4945,1.31,17.54347828,1.5245,0,1.5245,15.97,1.31,16.02363879,17.3945,1.32,17.4445129,1.5245,0,1.5245,15.87,1.32,15.92480141
03/02/2020 22:30,16.29,0.64,16.30256728,1.54,0,1.54,14.75,0.64,14.76387822,16.33,1.47,16.39603001,1.54,0,1.54,14.79,1.47,14.86287321
03/02/2020 23:00,15.0485,0.86,15.07305385,1.5185,0,1.5185,13.53,0.86,13.5573043,14.9585,0.86,14.98320134,1.5185,0,1.5185,13.44,0.86,13.46748677
03/02/2020 23:30,14.811,0.93,14.84016917,1.511,0,1.511,13.3,0.93,13.33247539,14.741,0.94,14.77094042,1.511,0,1.511,13.23,0.94,13.26335176
04/02/2020 00:00,14.6705,0.93,14.69994797,1.4905,0,1.4905,13.18,0.93,13.21277034,14.5905,0.94,14.62074862,1.4905,0,1.4905,13.1,0.94,13.13368189
04/02/2020 00:30,17.1185,1.06,17.1512869,1.5085,0,1.5085,15.61,1.06,15.64594836,17.0385,1.07,17.07206438,1.5085,0,1.5085,15.53,1.07,15.56681727
04/02/2020 01:00,17.407,0.99,17.43512974,1.497,0,1.497,15.91,0.99,15.94077162,17.317,1.01,17.34642871,1.497,0,1.497,15.82,1.01,15.85220805
04/02/2020 01:30,17.004,0.86,17.02573393,1.524,0,1.524,15.48,0.86,15.50387048,16.924,0.87,16.94634698,1.524,0,1.524,15.4,0.87,15.4245551
04/02/2020 02:00,16.6025,0.81,16.62224733,1.5025,0,1.5025,15.1,0.81,15.12170956,16.5225,0.82,16.5428355,1.5025,0,1.5025,15.02,0.82,15.04236684
04/02/2020 02:30,16.691,0.74,16.707396,1.531,0,1.531,15.16,0.74,15.17804994,16.551,0.75,16.56798422,1.531,0,1.531,15.02,0.75,15.03871338
04/02/2020 03:00,16.3145,0.74,16.33127399,1.5245,0,1.5245,14.79,0.74,14.80850094,16.2145,0.75,16.23183632,1.5245,0,1.5245,14.69,0.75,14.70913322
04/02/2020 03:30,15.8185,0.74,15.83579939,1.5385,0,1.5385,14.28,0.74,14.29916081,15.7185,0.75,15.73638276,1.5385,0,1.5385,14.18,0.75,14.19982042
04/02/2020 04:00,15.2695,0.68,15.2846338,1.5295,0,1.5295,13.74,0.68,13.75681649,15.1995,0.68,15.21470342,1.5295,0,1.5295,13.67,0.68,13.6869025
04/02/2020 04:30,14.99,0.68,15.00541569,1.55,0,1.55,13.44,0.68,13.45719139,14.91,0.68,14.92549832,1.55,0,1.55,13.36,0.68,13.3772942
04/02/2020 05:00,14.7025,0.68,14.71821682,1.5425,0,1.5425,13.16,0.68,13.17755668,14.6225,0.68,14.63830271,1.5425,0,1.5425,13.08,0.68,13.09766391
04/02/2020 05:30,15.1425,0.8,15.16361785,1.5325,0,1.5325,13.61,0.8,13.63349185,15.0625,0.81,15.08426353,1.5325,0,1.5325,13.53,0.81,13.55422443
04/02/2020 06:00,15.7965,1.05,15.83135851,1.5165,0,1.5165,14.28,1.05,14.3185509,15.7065,1.06,15.742228,1.5165,0,1.5165,14.19,1.06,14.22953618
04/02/2020 06:30,17.7175,1.48,17.77920713,1.5075,0,1.5075,16.21,1.48,16.27742301,17.6175,1.48,17.67955617,1.5075,0,1.5075,16.11,1.48,16.17783978
04/02/2020 07:00,19.3925,2.22,19.51915614,1.4925,0,1.4925,17.9,2.22,18.03713946,19.3225,2.38,19.46852347,1.4925,0,1.4925,17.83,2.38,17.98814332
04/02/2020 07:30,20.6805,2.88,20.88007376,1.3205,0,1.3205,19.36,2.88,19.57304269,20.6305,3.07,20.85767078,1.3205,0,1.3205,19.31,3.07,19.55251902
04/02/2020 08:00,21.4865,2.99,21.69354241,1.5165,0,1.5165,19.97,2.99,20.19259765,21.3465,3,21.55627663,1.5165,0,1.5165,19.83,3,20.05564509
04/02/2020 08:30,21.3245,3.21,21.56474902,1.9645,0,1.9645,19.36,3.21,19.624314,21.1945,3.21,21.43620606,1.9645,0,1.9645,19.23,3.21,19.49607653
04/02/2020 09:00,20.9765,3.34,21.24074274,2.7265,0,2.7265,18.25,3.34,18.55311564,20.8465,3.34,21.11236989,2.7265,0,2.7265,18.12,3.34,18.42525441
04/02/2020 09:30,20.5905,3.59,20.90111935,4.4005,0,4.4005,16.19,3.59,16.58325059,20.4905,3.6,20.80434066,4.4005,0,4.4005,16.09,3.6,16.48781671
04/02/2020 10:00,19.764,3.35,20.04590222,5.644,0,5.644,14.12,3.35,14.51195714,19.694,3.35,19.97689005,5.644,0,5.644,14.05,3.35,14.44385683
04/02/2020 10:30,18.8685,3.02,19.1086549,6.3085,0,6.3085,12.56,3.02,12.91797198,18.7985,3.02,19.03953787,6.3085,0,6.3085,12.49,3.02,12.84992218
04/02/2020 11:00,18.176,3.08,18.43511258,7.376,0,7.376,10.8,3.08,11.23060105,18.126,3.08,18.38581725,7.376,0,7.376,10.75,3.08,11.18252655
04/02/2020 11:30,18.8405,3.28,19.12388141,6.6805,0,6.6805,12.16,3.28,12.59460202,18.7705,3.28,19.05492247,6.6805,0,6.6805,12.09,3.28,12.52703077
04/02/2020 12:00,19.942,3.12,20.18459224,3.582,0,3.582,16.36,3.12,16.65484914,19.842,3.13,20.08735582,3.582,0,3.582,16.26,3.13,16.55851745
04/02/2020 12:30,20.3895,3.12,20.62682986,3.9595,0,3.9595,16.43,3.12,16.72361504,20.2995,3.13,20.53939143,3.9595,0,3.9595,16.34,3.13,16.63708208
04/02/2020 13:00,20.0725,3.21,20.32755165,5.6925,0,5.6925,14.38,3.21,14.73392344,19.9925,3.21,20.24855936,5.6925,0,5.6925,14.3,3.21,14.65585549
04/02/2020 13:30,19.361,3.3,19.64022202,7.171,0,7.171,12.19,3.3,12.62878062,19.301,3.3,19.58107763,7.171,0,7.171,12.13,3.3,12.57087507
04/02/2020 14:00,18.997,3.19,19.26297249,6.297,0,6.297,12.7,3.19,13.09450648,18.927,3.19,19.19394251,6.297,0,6.297,12.63,3.19,13.02662658
04/02/2020 14:30,19.5755,3.27,19.84674029,4.1355,0,4.1355,15.44,3.27,15.78247446,19.4755,3.27,19.74811384,4.1355,0,4.1355,15.34,3.27,15.68465811
04/02/2020 15:00,19.4705,3.2,19.73170976,4.9505,0,4.9505,14.52,3.2,14.86843637,19.3705,3.2,19.63304027,4.9505,0,4.9505,14.42,3.2,14.77079551
04/02/2020 15:30,19.416,2.88,19.62843488,2.606,0,2.606,16.81,2.88,17.05492597,19.306,2.89,19.52111001,2.606,0,2.606,16.7,2.89,16.9482182
04/02/2020 16:00,20.1345,2.95,20.34946167,2.0545,0,2.0545,18.08,2.95,18.31908568,20.0145,2.95,20.23073677,2.0545,0,2.0545,17.96,2.95,18.20066208
04/02/2020 16:30,21.2645,3.08,21.48639942,1.8645,0,1.8645,19.4,3.08,19.6429733,21.1445,3.09,21.36908936,1.8645,0,1.8645,19.28,3.09,19.52604671
04/02/2020 17:00,22.4085,3.32,22.65310734,1.5985,0,1.5985,20.81,3.32,21.07317015,22.2885,3.32,22.53440996,1.5985,0,1.5985,20.69,3.32,20.95467728
04/02/2020 17:30,23.508,2.39,23.62918035,1.498,0,1.498,22.01,2.39,22.1393812,23.818,4.58,24.25435062,1.498,0,1.498,22.32,4.58,22.78505651
04/02/2020 18:00,23.8085,0.84,23.82331363,1.4985,0,1.4985,22.31,0.84,22.32580794,24.6385,5.7,25.28924044,1.4985,0,1.4985,23.14,5.7,23.83169318
04/02/2020 18:30,23.755,0.73,23.76621394,1.495,0,1.495,22.26,0.73,22.27196668,24.635,5.6,25.26347611,1.495,0,1.495,23.14,5.6,23.80797345
04/02/2020 19:00,23.199,0.73,23.21048257,1.499,0,1.499,21.7,0.73,21.71227533,24.029,5.41,24.63048804,1.499,0,1.499,22.53,5.41,23.17043375
04/02/2020 19:30,22.279,0.88,22.29637282,1.449,0,1.449,20.83,0.88,20.84858029,23.099,5.29,23.69700194,1.449,0,1.449,21.65,5.29,22.28691544
04/02/2020 20:00,21.7035,2.32,21.82714622,1.4435,0,1.4435,20.26,2.32,20.39240055,22.0635,3.72,22.37490631,1.4435,0,1.4435,20.62,3.72,20.95287093
04/02/2020 20:30,20.827,2.15,20.93767965,1.447,0,1.447,19.38,2.15,19.49889484,20.727,2.17,20.8402838,1.447,0,1.447,19.28,2.17,19.40173446
04/02/2020 21:00,19.876,1.89,19.96565741,1.436,0,1.436,18.44,1.89,18.53660433,19.776,1.9,19.86706259,1.436,0,1.436,18.34,1.9,18.43815609
04/02/2020 21:30,18.701,1.5,18.76106076,1.431,0,1.431,17.27,1.5,17.33501947,18.611,1.52,18.67296765,1.431,0,1.431,17.18,1.52,17.2471099
04/02/2020 22:00,17.7445,1.42,17.80122693,1.4245,0,1.4245,16.32,1.42,16.38166048,17.6545,1.43,17.71231973,1.4245,0,1.4245,16.23,1.43,16.29287574
04/02/2020 22:30,16.4715,0.7,16.48636747,1.4315,0,1.4315,15.04,0.7,15.05628108,16.5315,1.67,16.61563698,1.4315,0,1.4315,15.1,1.67,15.19206701
04/02/2020 23:00,15.259,0.92,15.28670929,1.419,0,1.419,13.84,0.92,13.87054433,15.179,0.93,15.20746333,1.419,0,1.419,13.76,0.93,13.79139224
04/02/2020 23:30,15.0035,0.92,15.03168029,1.4435,0,1.4435,13.56,0.92,13.59117361,14.9335,0.93,14.96243036,1.4435,0,1.4435,13.49,0.93,13.52201908
05/02/2020 00:00,14.5815,0.8,14.60342913,1.4315,0,1.4315,13.15,0.8,13.17431213,14.5115,0.81,14.53408863,1.4315,0,1.4315,13.08,0.81,13.10505628
05/02/2020 00:30,16.813,0.92,16.83815218,1.443,0,1.443,15.37,0.92,15.39750954,16.753,0.92,16.77824213,1.443,0,1.443,15.31,0.92,15.33761716
05/02/2020 01:00,17.328,0.92,17.35240571,1.428,0,1.428,15.9,0.92,15.92659411,17.238,0.92,17.26253295,1.428,0,1.428,15.81,0.92,15.83674525
05/02/2020 01:30,17.076,0.84,17.09664809,1.446,0,1.446,15.63,0.84,15.6525557,16.996,0.85,17.01724173,1.446,0,1.446,15.55,0.85,15.57321418
05/02/2020 02:00,16.8425,0.84,16.863434,1.4325,0,1.4325,15.41,0.84,15.43287724,16.7625,0.85,16.78403725,1.4325,0,1.4325,15.33,0.85,15.35354682
05/02/2020 02:30,16.8645,0.77,16.88206919,1.4545,0,1.4545,15.41,0.77,15.42922552,16.7845,0.78,16.80261409,1.4545,0,1.4545,15.33,0.78,15.34983062
05/02/2020 03:00,16.5565,0.77,16.57439568,1.4565,0,1.4565,15.1,0.77,15.1196197,16.4665,0.78,16.48496352,1.4565,0,1.4565,15.01,0.78,15.03025283
05/02/2020 03:30,16.0575,0.69,16.07231801,1.4575,0,1.4575,14.6,0.69,14.6162957,15.9775,0.71,15.99326753,1.4575,0,1.4575,14.52,0.71,14.53734845
05/02/2020 04:00,15.5215,0.69,15.53682922,1.4515,0,1.4515,14.07,0.69,14.08690882,15.4415,0.71,15.45781428,1.4515,0,1.4515,13.99,0.71,14.00800485
05/02/2020 04:30,15.2405,0.69,15.25611157,1.4605,0,1.4605,13.78,0.69,13.79726422,15.1505,0.71,15.16712729,1.4605,0,1.4605,13.69,0.71,13.70839889
05/02/2020 05:00,14.844,0.69,14.86002813,1.444,0,1.444,13.4,0.69,13.41775317,14.754,0.71,14.77107362,1.444,0,1.444,13.31,0.71,13.32892344
05/02/2020 05:30,15.2865,0.75,15.30488753,1.4565,0,1.4565,13.83,0.75,13.8503213,15.2065,0.76,15.22548003,1.4565,0,1.4565,13.75,0.76,13.77098762
05/02/2020 06:00,16.055,0.89,16.07964941,1.455,0,1.455,14.6,0.89,14.62710156,15.985,0.89,16.00975718,1.455,0,1.455,14.53,0.89,14.55723188
05/02/2020 06:30,18.2315,1.61,18.30245044,1.4515,0,1.4515,16.78,1.61,16.85706084,18.1215,1.61,18.19287944,1.4515,0,1.4515,16.67,1.61,16.74756699
05/02/2020 07:00,19.95,2.17,20.06767052,1.46,0,1.46,18.49,2.17,18.61690092,19.83,2.17,19.94837838,1.46,0,1.46,18.37,2.17,18.49772418
05/02/2020 07:30,21.238,2.76,21.41658806,1.458,0,1.458,19.78,2.76,19.97162988,21.188,2.98,21.39653579,1.458,0,1.458,19.73,2.98,19.95377909
05/02/2020 08:00,22.0635,3.09,22.27882699,1.4835,0,1.4835,20.58,3.09,20.81068235,21.9235,3.09,22.14018862,1.4835,0,1.4835,20.44,3.09,20.67224468
05/02/2020 08:30,21.913,3.21,22.1468659,2.143,0,2.143,19.77,3.21,20.02890411,21.773,3.21,22.00835362,2.143,0,2.143,19.63,3.21,19.89072648
05/02/2020 09:00,21.063,3.36,21.32931244,4.003,0,4.003,17.06,3.36,17.38773131,20.943,3.36,21.21081915,4.003,0,4.003,16.94,3.36,17.27000869
05/02/2020 09:30,21.414,3.45,21.69013361,2.424,0,2.424,18.99,3.45,19.30084454,21.284,3.45,21.56179853,2.424,0,2.424,18.86,3.45,19.1729523
05/02/2020 10:00,21.4505,3.52,21.7373952,1.8305,0,1.8305,19.62,3.52,19.93325864,21.3305,3.52,21.61898772,1.8305,0,1.8305,19.5,3.52,19.81515582
05/02/2020 10:30,21.0675,3.43,21.34489298,3.0275,0,3.0275,18.04,3.43,18.36318328,20.9575,3.44,21.23794732,3.0275,0,3.0275,17.93,3.44,18.25701235
05/02/2020 11:00,19.577,3.24,19.84329935,6.367,0,6.367,13.21,3.24,13.601533,19.497,3.24,19.76437727,6.367,0,6.367,13.13,3.24,13.5238493
05/02/2020 11:30,18.229,3.4,18.5433665,9.199,0,9.199,9.03,3.4,9.648880764,18.169,3.4,18.48438695,9.199,0,9.199,8.97,3.4,9.592752473
05/02/2020 12:00,17.956,3.33,18.26216953,9.726,0,9.726,8.23,3.33,8.878164225,17.916,3.33,18.2228416,9.726,0,9.726,8.19,3.33,8.841097217
05/02/2020 12:30,17.836,3.4,18.15717203,9.996,0,9.996,7.84,3.4,8.545501741,17.796,3.4,18.11788111,9.996,0,9.996,7.8,3.4,8.508818954
05/02/2020 13:00,17.4465,3.21,17.73934785,10.2465,0,10.2465,7.2,3.21,7.883152923,17.4065,3.22,17.70182596,10.2465,0,10.2465,7.16,3.22,7.85073245
05/02/2020 13:30,17.0305,2.9,17.27564558,9.7705,0,9.7705,7.26,2.9,7.817774619,17.0005,2.9,17.24607202,9.7705,0,9.7705,7.23,2.9,7.789922978
05/02/2020 14:00,16.7285,2.6,16.92934471,7.7785,0,7.7785,8.95,2.6,9.320005365,16.6785,2.6,16.87993964,7.7785,0,7.7785,8.9,2.6,9.272000863
05/02/2020 14:30,16.8755,2.6,17.07461567,6.2455,0,6.2455,10.63,2.6,10.94334958,16.8055,2.6,17.00543531,6.2455,0,6.2455,10.56,2.6,10.87536666
05/02/2020 15:00,17.4515,2.76,17.66840265,5.4415,0,5.4415,12.01,2.76,12.32305563,17.3715,2.77,17.5909611,5.4415,0,5.4415,11.93,2.77,12.2473589
05/02/2020 15:30,17.9005,2.59,18.08690134,4.6105,0,4.6105,13.29,2.59,13.54002216,17.8105,2.6,17.99927527,4.6105,0,4.6105,13.2,2.6,13.45362405
05/02/2020 16:00,18.584,2.71,18.7805526,3.984,0,3.984,14.6,2.71,14.84938046,18.494,2.72,18.69295151,3.984,0,3.984,14.51,2.72,14.76274026
05/02/2020 16:30,20.113,2.86,20.3153235,3.143,0,3.143,16.97,2.86,17.20931434,20.013,2.87,20.21774144,3.143,0,3.143,16.87,2.87,17.11238733
05/02/2020 17:00,21.077,2.75,21.25564464,1.967,0,1.967,19.11,2.75,19.30685371,20.977,2.77,21.15909802,1.967,0,1.967,19.01,2.77,19.2107522
05/02/2020 17:30,22.4025,2.75,22.57065587,1.5625,0,1.5625,20.84,2.75,21.02065889,22.2925,2.77,22.46393679,1.5625,0,1.5625,20.73,2.77,20.91424873
05/02/2020 18:00,23.405,2.75,23.56600359,1.555,0,1.555,21.85,2.75,22.02237499,23.275,2.77,23.4392518,1.555,0,1.555,21.72,2.77,21.89591971
05/02/2020 18:30,23.402,2.5,23.53515677,1.552,0,1.552,21.85,2.5,21.99255556,23.272,2.51,23.40696657,1.552,0,1.552,21.72,2.51,21.86454893
05/02/2020 19:00,23.191,2.42,23.31692263,1.561,0,1.561,21.63,2.42,21.76495578,23.071,2.43,23.19861938,1.561,0,1.561,21.51,2.43,21.64682425
05/02/2020 19:30,22.165,2.01,22.25595033,1.505,0,1.505,20.66,2.01,20.75754562,22.045,2.02,22.13735361,1.505,0,1.505,20.54,2.02,20.63908913
05/02/2020 20:00,21.2575,1.87,21.33959246,1.4975,0,1.4975,19.76,1.87,19.84828708,21.1375,1.88,21.22094028,1.4975,0,1.4975,19.64,1.88,19.72977445
05/02/2020 20:30,20.6645,1.72,20.73595815,1.4945,0,1.4945,19.17,1.72,19.24700756,20.5545,1.73,20.62717553,1.4945,0,1.4945,19.06,1.73,19.13835155
05/02/2020 21:00,19.646,1.37,19.69371006,1.486,0,1.486,18.16,1.37,18.21160344,19.536,1.39,19.58538731,1.486,0,1.486,18.05,1.39,18.10344166
05/02/2020 21:30,18.8145,1.26,18.85664366,1.4945,0,1.4945,17.32,1.26,17.36577093,18.7045,1.26,18.74689095,1.4945,0,1.4945,17.21,1.26,17.2560627
05/02/2020 22:00,17.793,1.14,17.82948258,1.493,0,1.493,16.3,1.14,16.3398164,17.693,1.15,17.73033415,1.493,0,1.493,16.2,1.15,16.24076661
05/02/2020 22:30,16.3515,0.05,16.35157645,1.5015,0,1.5015,14.85,0.05,14.85008417,16.5215,1.68,16.60669631,1.5015,0,1.5015,15.02,1.68,15.11366269
05/02/2020 23:00,15.1825,0.77,15.20201323,1.4925,0,1.4925,13.69,0.77,13.71163739,15.1125,0.78,15.13261564,1.4925,0,1.4925,13.62,0.78,13.64231652
05/02/2020 23:30,14.992,0.77,15.01176086,1.492,0,1.492,13.5,0.77,13.52194143,14.922,0.78,14.9423721,1.492,0,1.492,13.43,0.78,13.45263171
06/02/2020 00:00,14.681,0.68,14.69673981,1.481,0,1.481,13.2,0.68,13.21750355,14.611,0.68,14.62681514,1.481,0,1.481,13.13,0.68,13.14759674
06/02/2020 00:30,16.9115,0.78,16.9294782,1.5015,0,1.5015,15.41,0.78,15.4297278,16.8115,0.78,16.82958503,1.5015,0,1.5015,15.31,0.78,15.32985649
06/02/2020 01:00,17.5665,0.78,17.58380853,1.4965,0,1.4965,16.07,0.78,16.08891855,17.4765,0.78,17.49389757,1.4965,0,1.4965,15.98,0.78,15.99902497
06/02/2020 01:30,17.1335,0.68,17.14698872,1.5035,0,1.5035,15.63,0.68,15.64478507,17.0435,0.68,17.05705989,1.5035,0,1.5035,15.54,0.68,15.55487062
06/02/2020 02:00,16.743,0.68,16.75680307,1.493,0,1.493,15.25,0.68,15.26515313,16.653,0.68,16.6668776,1.493,0,1.493,15.16,0.68,15.175243
06/02/2020 02:30,16.697,0.68,16.71084106,1.507,0,1.507,15.19,0.68,15.20521292,16.607,0.68,16.62091601,1.507,0,1.507,15.1,0.68,15.1153035
06/02/2020 03:00,16.4215,0.68,16.43557307,1.4915,0,1.4915,14.93,0.68,14.94547758,16.3315,0.68,16.34565056,1.4915,0,1.4915,14.84,0.68,14.85557135
06/02/2020 03:30,15.819,0.68,15.83360859,1.509,0,1.509,14.31,0.68,14.32614742,15.729,0.68,15.7436921,1.509,0,1.509,14.22,0.68,14.23624951
06/02/2020 04:00,15.0575,0.68,15.07284665,1.4975,0,1.4975,13.56,0.68,13.57703944,14.9975,0.68,15.01290799,1.4975,0,1.4975,13.5,0.68,13.51711508
06/02/2020 04:30,14.756,0.68,14.77165989,1.506,0,1.506,13.25,0.68,13.26743758,14.686,0.68,14.70173446,1.506,0,1.506,13.18,0.68,13.19753007
06/02/2020 05:00,14.3975,0.68,14.4135494,1.5075,0,1.5075,12.89,0.68,12.90792392,14.3275,0.68,14.34362772,1.5075,0,1.5075,12.82,0.68,12.83802165
06/02/2020 05:30,14.6875,0,14.6875,1.5175,0,1.5175,13.17,0,13.17,14.5975,0.68,14.61332975,1.5175,0,1.5175,13.08,0.68,13.09766391
06/02/2020 06:00,15.3575,0.69,15.37299276,1.5075,0,1.5075,13.85,0.69,13.86717707,15.2775,0.68,15.29262588,1.5075,0,1.5075,13.77,0.68,13.7867799
06/02/2020 06:30,17.471,1.16,17.50946718,1.511,0,1.511,15.96,1.16,16.00209986,17.381,1.16,17.41966593,1.511,0,1.511,15.87,1.16,15.91233798
06/02/2020 07:00,19.143,1.8,19.22744,1.493,0,1.493,17.65,1.8,17.74154728,19.243,2.53,19.40860502,1.493,0,1.493,17.75,2.53,17.92940044
06/02/2020 07:30,20.483,2.34,20.61622878,1.503,0,1.503,18.98,2.34,19.12370257,20.363,2.34,20.49700878,1.503,0,1.503,18.86,2.34,19.00460997
06/02/2020 08:00,21.443,2.72,21.61482475,1.523,0,1.523,19.92,2.72,20.10484519,21.323,2.73,21.49705164,1.523,0,1.523,19.8,2.73,19.98731848
06/02/2020 08:30,21.1865,2.87,21.3800066,1.7665,0,1.7665,19.42,2.87,19.63092713,21.0765,2.88,21.27235888,1.7665,0,1.7665,19.31,2.88,19.5235883
06/02/2020 09:00,20.9,2.99,21.1127947,2.17,0,2.17,18.73,2.99,18.96715582,20.79,3,21.00533504,2.17,0,2.17,18.62,3,18.86012725
06/02/2020 09:30,20.5015,2.93,20.70981415,2.7215,0,2.7215,17.78,2.93,18.019803,20.4015,2.94,20.61224884,2.7215,0,2.7215,17.68,2.94,17.9227788
06/02/2020 10:00,20.278,3.18,20.52582968,3.318,0,3.318,16.96,3.18,17.25554983,20.188,3.18,20.4369211,3.318,0,3.318,16.87,3.18,17.16709935
06/02/2020 10:30,20.0605,3.18,20.31098373,4.1005,0,4.1005,15.96,3.18,16.27372115,19.9705,3.18,20.22209856,4.1005,0,4.1005,15.87,3.18,16.1854657
06/02/2020 11:00,19.8205,3.39,20.1083147,4.1505,0,4.1505,15.67,3.39,16.03249825,19.7205,3.39,20.00975313,4.1505,0,4.1505,15.57,3.39,15.9347733
06/02/2020 11:30,19.643,3.54,19.95943509,4.733,0,4.733,14.91,3.54,15.32448042,19.563,3.54,19.88070846,4.733,0,4.733,14.83,3.54,15.24665537
06/02/2020 12:00,19.445,3.54,19.76460536,5.095,0,5.095,14.35,3.54,14.78019283,19.375,3.54,19.69574129,5.095,0,5.095,14.28,3.54,14.7122398
06/02/2020 12:30,19.244,3.61,19.57967405,6.764,0,6.764,12.48,3.61,12.99163192,19.184,3.61,19.52070583,6.764,0,6.764,12.42,3.61,12.93400557
06/02/2020 13:00,18.9205,3.52,19.24514797,7.9705,0,7.9705,10.95,3.52,11.50186507,18.8705,3.52,19.1959936,7.9705,0,7.9705,10.9,3.52,11.45427431
06/02/2020 13:30,18.5535,3.14,18.81733143,7.4435,0,7.4435,11.11,3.14,11.54520247,18.4935,3.16,18.76153358,7.4435,0,7.4435,11.05,3.16,11.49295871
06/02/2020 14:00,18.241,3.25,18.52826438,6.461,0,6.461,11.78,3.25,12.22010229,18.191,3.25,18.47904167,6.461,0,6.461,11.73,3.25,12.17191029
06/02/2020 14:30,18.571,3.38,18.87608119,6.041,0,6.041,12.53,3.38,12.97787733,18.501,3.39,18.80901648,6.041,0,6.041,12.46,3.39,12.91292763
06/02/2020 15:00,17.9965,3.04,18.25145507,4.7765,0,4.7765,13.22,3.04,13.56502857,17.9265,3.05,18.18411126,4.7765,0,4.7765,13.15,3.05,13.49907404
06/02/2020 15:30,17.8885,2.63,18.0808001,5.0885,0,5.0885,12.8,2.63,13.06739836,17.8185,2.63,18.01154747,5.0885,0,5.0885,12.73,2.63,12.99883841
06/02/2020 16:00,18.535,2.69,18.72918378,4.325,0,4.325,14.21,2.69,14.46237187,18.445,2.71,18.64301813,4.325,0,4.325,14.12,2.71,14.37770844
06/02/2020 16:30,19.8495,2.56,20.01390143,3.0495,0,3.0495,16.8,2.56,16.99392833,19.7495,2.58,19.91730781,3.0495,0,3.0495,16.7,2.58,16.89811824
06/02/2020 17:00,21.2725,2.67,21.43940662,1.9625,0,1.9625,19.31,2.67,19.49371694,21.1625,2.68,21.33152142,1.9625,0,1.9625,19.2,2.68,19.38613938
06/02/2020 17:30,21.987,2.42,22.11977778,1.557,0,1.557,20.43,2.42,20.57282917,21.877,2.44,22.0126493,1.557,0,1.557,20.32,2.44,20.46597176
06/02/2020 18:00,22.7245,2.22,22.83268053,1.5445,0,1.5445,21.18,2.22,21.2960278,22.6045,2.23,22.71423167,1.5445,0,1.5445,21.06,2.23,21.17773595
06/02/2020 18:30,22.8815,2.04,22.9722581,1.5415,0,1.5415,21.34,2.04,21.43728528,22.7515,2.07,22.84547334,1.5415,0,1.5415,21.21,2.07,21.31077192
06/02/2020 19:00,22.6215,2.17,22.72534185,1.5415,0,1.5415,21.08,2.17,21.19139684,22.5115,2.2,22.61874515,1.5415,0,1.5415,20.97,2.2,21.08508715
06/02/2020 19:30,22.004,2.23,22.11671124,1.494,0,1.494,20.51,2.23,20.63087492,21.894,2.26,22.01033475,1.494,0,1.494,20.4,2.26,20.52480451
06/02/2020 20:00,21.375,2.23,21.49101033,1.485,0,1.485,19.89,2.23,20.01461966,21.275,2.26,21.39470086,1.485,0,1.485,19.79,2.26,19.91862696
06/02/2020 20:30,20.8555,2.11,20.96196509,1.4955,0,1.4955,19.36,2.11,19.47464249,20.7555,2.12,20.86348917,1.4955,0,1.4955,19.26,2.12,19.37632576
06/02/2020 21:00,20.138,1.93,20.23027296,1.498,0,1.498,18.64,1.93,18.73965048,20.048,1.95,20.14261165,1.498,0,1.498,18.55,1.95,18.65221167
06/02/2020 21:30,18.9565,1.56,19.02058075,1.5065,0,1.5065,17.45,1.56,17.51959189,18.8465,1.59,18.91345189,1.5065,0,1.5065,17.34,1.59,17.41274533
06/02/2020 22:00,17.7625,1.17,17.80099172,1.5025,0,1.5025,16.26,1.17,16.30203975,17.6625,1.19,17.70254237,1.5025,0,1.5025,16.16,1.19,16.20375574
06/02/2020 22:30,16.479,1.1,16.51567259,1.509,0,1.509,14.97,1.1,15.01035976,16.399,1.12,16.43720174,1.509,0,1.509,14.89,1.12,14.93206282
06/02/2020 23:00,14.9705,-1.42,15.03769498,1.5005,0,1.5005,13.47,-1.42,13.54464101,15.5605,2.88,15.82477678,1.5005,0,1.5005,14.06,2.88,14.35193367
06/02/2020 23:30,14.811,0.75,14.82997711,1.501,0,1.501,13.31,0.75,13.33111398,14.731,0.77,14.7511105,1.501,0,1.501,13.23,0.77,13.25238846
07/02/2020 00:00,14.7965,0.75,14.81549568,1.4865,0,1.4865,13.31,0.75,13.33111398,14.7165,0.77,14.73663029,1.4865,0,1.4865,13.23,0.77,13.25238846
07/02/2020 00:30,16.9825,0.86,17.00426141,1.5025,0,1.5025,15.48,0.86,15.50387048,16.9025,0.87,16.92487537,1.5025,0,1.5025,15.4,0.87,15.4245551
07/02/2020 01:00,17.2925,0.86,17.31387179,1.4925,0,1.4925,15.8,0.86,15.82338775,17.1925,0.87,17.21449843,1.4925,0,1.4925,15.7,0.87,15.72408662
07/02/2020 01:30,17.2355,0.81,17.25452289,1.5155,0,1.5155,15.72,0.81,15.74085449,17.1555,0.87,17.17754582,1.5155,0,1.5155,15.64,0.87,15.66417888
07/02/2020 02:00,16.773,0.75,16.78975965,1.153,0,1.153,15.62,0.75,15.6379954,16.683,0.77,16.70076013,1.153,0,1.153,15.53,0.77,15.54907714
07/02/2020 02:30,16.861,0.82,16.88092773,1.461,0,1.461,15.4,0.82,15.42181572,16.771,0.83,16.79152587,1.461,0,1.461,15.31,0.83,15.33248186
07/02/2020 03:00,16.69,0.74,16.70639698,1.51,0,1.51,15.18,0.74,15.19802619,16.6,0.74,16.61648579,1.51,0,1.51,15.09,0.74,15.10813357
07/02/2020 03:30,16.038,0.69,16.05283601,1.528,0,1.528,14.51,0.69,14.52639666,15.938,0.69,15.95292901,1.528,0,1.528,14.41,0.69,14.42651032
07/02/2020 04:00,15.515,0.69,15.53033564,1.505,0,1.505,14.01,0.69,14.02698114,15.425,0.69,15.44042503,1.505,0,1.505,13.92,0.69,13.9370908
07/02/2020 04:30,15.2485,0.69,15.26410339,1.5185,0,1.5185,13.73,0.69,13.74732701,15.1485,0.69,15.16420628,1.5185,0,1.5185,13.63,0.69,13.64745398
07/02/2020 05:00,14.891,0.69,14.90697759,1.501,0,1.501,13.39,0.69,13.40776641,14.801,0.69,14.81707464,1.501,0,1.501,13.3,0.69,13.31788647
07/02/2020 05:30,15.553,0.83,15.57513111,1.523,0,1.523,14.03,0.83,14.05452952,15.473,0.84,15.49578423,1.523,0,1.523,13.95,0.84,13.97526744
07/02/2020 06:00,16.3605,1.02,16.39226526,1.5105,0,1.5105,14.85,1.02,14.88498908,16.2805,1.03,16.31304939,1.5105,0,1.5105,14.77,1.03,14.80587046
07/02/2020 06:30,17.939,1.51,18.00243931,1.519,0,1.519,16.42,1.51,16.4892844,17.839,1.51,17.90279366,1.519,0,1.519,16.32,1.51,16.38970714
07/02/2020 07:00,19.83,2.31,19.96409277,1.5,0,1.5,18.33,2.31,18.47498309,19.91,2.88,20.11721899,1.5,0,1.5,18.41,2.88,18.63390727
07/02/2020 07:30,20.9555,2.66,21.12364979,1.5055,0,1.5055,19.45,2.66,19.63104939,20.8255,2.67,20.99596033,1.5055,0,1.5055,19.32,2.67,19.50362274
07/02/2020 08:00,21.457,2.91,21.65342811,1.567,0,1.567,19.89,2.91,20.10174619,21.337,2.92,21.53587632,1.567,0,1.567,19.77,2.92,19.98447648
07/02/2020 08:30,21.709,3.07,21.924999,2.189,0,2.189,19.52,3.07,19.7599418,21.589,3.08,21.80759778,2.189,0,2.189,19.4,3.08,19.6429733
07/02/2020 09:00,21.124,3.07,21.34591942,2.294,0,2.294,18.83,3.07,19.07862154,21.014,3.08,21.2385168,2.294,0,2.294,18.72,3.08,18.97168416
07/02/2020 09:30,20.697,3.01,20.91472947,2.887,0,2.887,17.81,3.01,18.06256349,20.607,3.02,20.82711812,2.887,0,2.887,17.72,3.02,17.97550556
07/02/2020 10:00,20.285,2.73,20.46788033,3.775,0,3.775,16.51,2.73,16.73418657,20.205,2.74,20.38993931,3.775,0,3.775,16.43,2.74,16.65690547
07/02/2020 10:30,20.2105,2.73,20.3940484,3.1005,0,3.1005,17.11,2.73,17.32642491,20.1105,2.74,20.29630041,3.1005,0,3.1005,17.01,2.74,17.2292687
07/02/2020 11:00,20.209,2.8,20.4020509,2.799,0,2.799,17.41,2.8,17.63372054,20.119,2.8,20.31290627,2.799,0,2.799,17.32,2.8,17.5448682
07/02/2020 11:30,19.9375,2.98,20.15897582,3.8375,0,3.8375,16.1,2.98,16.37346634,19.8475,2.98,20.06996901,3.8375,0,3.8375,16.01,2.98,16.28497774
07/02/2020 12:00,20.2185,2.98,20.43693084,3.5185,0,3.5185,16.7,2.98,16.96379674,20.1185,2.98,20.33800487,3.5185,0,3.5185,16.6,2.98,16.86536095
07/02/2020 12:30,20.677,2.98,20.89063735,4.267,0,4.267,16.41,2.98,16.67838421,20.577,2.98,20.79166489,4.267,0,4.267,16.31,2.98,16.58000302
07/02/2020 13:00,20.4895,2.57,20.65004867,2.5995,0,2.5995,17.89,2.57,18.07365486,20.3795,2.57,20.54090846,2.5995,0,2.5995,17.78,2.57,17.96477943
07/02/2020 13:30,20.7435,2.57,20.9020978,1.9735,0,1.9735,18.77,2.57,18.94512602,20.6335,2.57,20.79293684,1.9735,0,1.9735,18.66,2.57,18.83614876
07/02/2020 14:00,20.5005,2.41,20.64167145,2.0005,0,2.0005,18.5,2.41,18.65631528,20.3905,2.41,20.53242777,2.0005,0,2.0005,18.39,2.41,18.54724238
07/02/2020 14:30,20.3815,2.56,20.5416441,1.8315,0,1.8315,18.55,2.56,18.72581373,20.2215,2.57,20.38415959,1.8315,0,1.8315,18.39,2.57,18.56871024
07/02/2020 15:00,20.3205,2.65,20.492565,1.7105,0,1.7105,18.61,2.65,18.79772859,20.2005,2.67,20.37618954,1.7105,0,1.7105,18.49,2.67,18.68178257
07/02/2020 15:30,20.342,2.56,20.50245263,1.622,0,1.622,18.72,2.56,18.89423192,20.222,2.56,20.38339726,1.622,0,1.622,18.6,2.56,18.77534554
07/02/2020 16:00,20.8195,2.56,20.97630044,1.6795,0,1.6795,19.14,2.56,19.31044277,20.6995,2.56,20.8572026,1.6795,0,1.6795,19.02,2.56,19.19150854
07/02/2020 16:30,21.829,2.56,21.97859961,1.639,0,1.639,20.19,2.56,20.35165104,21.719,2.56,21.86935209,1.639,0,1.639,20.08,2.56,20.24252949
07/02/2020 17:00,22.6275,2.61,22.77752963,1.6275,0,1.6275,21,2.61,21.1615713,22.5175,2.63,22.67056916,1.6275,0,1.6275,20.89,2.63,21.05490442
07/02/2020 17:30,23.288,2.73,23.44746988,1.608,0,1.608,21.68,2.73,21.8512082,23.158,2.74,23.31953181,1.608,0,1.608,21.55,2.74,21.72349189
07/02/2020 18:00,23.776,2.73,23.93221837,1.616,0,1.616,22.16,2.73,22.32752785,23.656,2.74,23.81415411,1.616,0,1.616,22.04,2.74,22.20966456
07/02/2020 18:30,23.461,2.55,23.59917416,1.611,0,1.611,21.85,2.55,21.99829539,23.331,2.57,23.47212093,1.611,0,1.611,21.72,2.57,21.87151801
07/02/2020 19:00,22.479,2.37,22.60359133,1.619,0,1.619,20.86,2.37,20.99420158,22.359,2.38,22.48531256,1.619,0,1.619,20.74,2.38,20.87611075
07/02/2020 19:30,21.5695,2.12,21.67343374,1.5595,0,1.5595,20.01,2.12,20.12199046,21.4595,2.14,21.56593935,1.5595,0,1.5595,19.9,2.14,20.01473457
07/02/2020 20:00,20.589,1.9,20.67648232,1.559,0,1.559,19.03,1.9,19.12461503,20.479,1.92,20.56880748,1.559,0,1.559,18.92,1.92,19.01717119
07/02/2020 20:30,19.746,1.69,19.81818902,1.576,0,1.576,18.17,1.69,18.24842459,19.646,1.71,19.72027931,1.576,0,1.576,18.07,1.71,18.15073001
07/02/2020 21:00,19.1675,1.53,19.22846734,1.5775,0,1.5775,17.59,1.53,17.65641526,19.0775,1.55,19.14036327,1.5775,0,1.5775,17.5,1.55,17.56850876
07/02/2020 21:30,17.9675,1.35,18.01814519,1.5775,0,1.5775,16.39,1.35,16.44550394,17.8875,1.37,17.9398873,1.5775,0,1.5775,16.31,1.37,16.36743718
07/02/2020 22:00,17.063,1.23,17.10727532,1.563,0,1.563,15.5,1.23,15.54872664,16.993,1.25,17.03891279,1.563,0,1.563,15.43,1.25,15.48054909
07/02/2020 22:30,15.688,-0.58,15.69871791,1.568,0,1.568,14.12,-0.58,14.13190716,16.078,2.41,16.25761926,1.568,0,1.568,14.51,2.41,14.70877969
07/02/2020 23:00,14.459,-0.33,14.46276533,1.569,0,1.569,12.89,-0.33,12.89422351,14.709,1.67,14.80349894,1.569,0,1.569,13.14,1.67,13.24569741
07/02/2020 23:30,14.473,0.7,14.48991818,1.583,0,1.583,12.89,0.7,12.90899299,14.393,0.72,14.4109975,1.583,0,1.583,12.81,0.72,12.83021824
08/02/2020 00:00,14.354,0.7,14.37105828,1.554,0,1.554,12.8,0.7,12.81912634,14.294,0.72,14.312122,1.554,0,1.554,12.74,0.72,12.76032915
08/02/2020 00:30,16.491,0.82,16.51137429,1.541,0,1.541,14.95,0.82,14.97247141,16.421,0.84,16.44247065,1.541,0,1.541,14.88,0.84,14.90369082
08/02/2020 01:00,17.0955,0.94,17.12132355,1.5255,0,1.5255,15.57,0.94,15.59834927,17.0055,0.96,17.03257556,1.5255,0,1.5255,15.48,0.96,15.50973888
08/02/2020 01:30,16.7935,0.76,16.81068833,1.5335,0,1.5335,15.26,0.76,15.27891357,16.7135,0.78,16.73169096,1.5335,0,1.5335,15.18,0.78,15.20002632
08/02/2020 02:00,16.1965,0.76,16.21432121,1.5165,0,1.5165,14.68,0.76,14.69965986,16.1165,0.78,16.13536403,1.5165,0,1.5165,14.6,0.78,14.62082077
08/02/2020 02:30,16.4465,0.83,16.46743035,1.5265,0,1.5265,14.92,0.83,14.94306863,16.3565,0.84,16.3780552,1.5265,0,1.5265,14.83,0.84,14.85377057
08/02/2020 03:00,16.0075,0.68,16.02193672,1.5075,0,1.5075,14.5,0.68,14.51593607,15.9375,0.68,15.95200007,1.5075,0,1.5075,14.43,0.68,14.44601329
08/02/2020 03:30,15.359,0.68,15.37404569,1.529,0,1.529,13.83,0.68,13.84670719,15.289,0.68,15.30411451,1.529,0,1.529,13.76,0.68,13.77679208
08/02/2020 04:00,14.9495,0.68,14.96495741,1.5295,0,1.5295,13.42,0.68,13.43721697,14.8695,0.68,14.88504049,1.5295,0,1.5295,13.34,0.68,13.35732009
08/02/2020 04:30,14.6835,0.68,14.69923713,1.5035,0,1.5035,13.18,0.68,13.19753007,14.6135,0.68,14.62931243,1.5035,0,1.5035,13.11,0.68,13.12762355
08/02/2020 05:00,14.1225,0.68,14.13886156,1.5025,0,1.5025,12.62,0.68,12.63830685,14.0425,0.68,14.05895466,1.5025,0,1.5025,12.54,0.68,12.55842347
08/02/2020 05:30,14.5365,0.68,14.5523961,1.5165,0,1.5165,13.02,0.68,13.0377452,14.4665,0.74,14.48541412,1.5165,0,1.5165,12.95,0.74,12.97112563
08/02/2020 06:00,14.883,0.8,14.90448553,1.503,0,1.503,13.38,0.8,13.40389496,14.803,0.81,14.82514448,1.503,0,1.503,13.3,0.81,13.32464258
08/02/2020 06:30,15.4715,0.95,15.50063909,1.4915,0,1.4915,13.98,0.95,14.01224108,15.3915,0.96,15.42140954,1.4915,0,1.4915,13.9,0.96,13.93311164
08/02/2020 07:00,16.324,1.29,16.37489163,1.484,0,1.484,14.84,1.29,14.89596254,16.234,1.29,16.28517289,1.484,0,1.484,14.75,1.29,14.80630271
08/02/2020 07:30,16.579,1.29,16.62911125,1.489,0,1.489,15.09,1.29,15.14503879,16.489,1.29,16.53938394,1.489,0,1.489,15,1.29,15.05536781
