Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/02/2020 08:00,17.1195,1.29,17.16803367,1.4995,0,1.4995,15.62,1.29,15.67317773,17.0295,1.29,17.07828944,1.4995,0,1.4995,15.53,1.29,15.58348485
08/02/2020 08:30,17.779,1.45,17.83803075,1.779,0,1.779,16,1.45,16.06556877,17.689,1.46,17.74914987,1.779,0,1.779,15.91,1.46,15.97684888
08/02/2020 09:00,18.46,1.51,18.52165489,2.36,0,2.36,16.1,1.51,16.17065552,18.37,1.52,18.43277787,2.36,0,2.36,16.01,1.52,16.08199304
08/02/2020 09:30,18.273,1.51,18.33528372,3.133,0,3.133,15.14,1.51,15.2151142,18.203,1.52,18.26635183,3.133,0,3.133,15.07,1.52,15.14646163
08/02/2020 10:00,16.968,1.51,17.03505574,6.268,0,6.268,10.7,1.51,10.80602147,16.928,1.52,16.99610497,6.268,0,6.268,10.66,1.52,10.76782244
08/02/2020 10:30,16.4745,1.79,16.57145891,8.4545,0,8.4545,8.02,1.79,8.21732925,16.4545,1.79,16.55157607,8.4545,0,8.4545,8,1.79,8.197810683
08/02/2020 11:00,15.8195,1.79,15.92044849,9.5995,0,9.5995,6.22,1.79,6.472441579,15.8095,1.79,15.91051194,9.5995,0,9.5995,6.21,1.79,6.462832196
08/02/2020 11:30,15.2095,1.85,15.32159882,10.2895,0,10.2895,4.92,1.85,5.256320005,15.1995,1.85,15.31167203,10.2895,0,10.2895,4.91,1.85,5.246961025
08/02/2020 12:00,15.45,1.93,15.57008028,10.04,0,10.04,5.41,1.93,5.743953342,15.44,1.93,15.56015745,10.04,0,10.04,5.4,1.93,5.734535727
08/02/2020 12:30,16.0615,1.68,16.14912327,8.1515,0,8.1515,7.91,1.68,8.086439266,16.0315,1.69,16.12033164,8.1515,0,8.1515,7.88,1.69,8.059187304
08/02/2020 13:00,15.7725,1.38,15.8327558,6.9825,0,6.9825,8.79,1.38,8.897668234,15.7425,1.38,15.80287019,6.9825,0,6.9825,8.76,1.38,8.868032476
08/02/2020 13:30,15.2625,1.38,15.32476121,7.1125,0,7.1125,8.15,1.38,8.26600871,15.2325,1.38,15.29488334,7.1125,0,7.1125,8.12,1.38,8.236431266
08/02/2020 14:00,15.3705,1.38,15.4323255,7.5005,0,7.5005,7.87,1.38,7.990075094,15.3305,1.38,15.39248616,7.5005,0,7.5005,7.83,1.38,7.950679216
08/02/2020 14:30,15.2645,1.29,15.31891185,6.4345,0,6.4345,8.83,1.29,8.923732403,15.2245,1.3,15.27990184,6.4345,0,6.4345,8.79,1.3,8.885611965
08/02/2020 15:00,15.4885,1.14,15.53039704,4.4485,0,4.4485,11.04,1.14,11.09870263,15.4285,1.16,15.47204616,4.4485,0,4.4485,10.98,1.16,11.04110502
08/02/2020 15:30,16.229,1.08,16.26489597,2.719,0,2.719,13.51,1.08,13.55309928,16.139,1.09,16.17576647,2.719,0,2.719,13.42,1.09,13.46419325
08/02/2020 16:00,16.937,1.2,16.97945726,2.407,0,2.407,14.53,1.2,14.57946844,16.847,1.2,16.88968351,2.407,0,2.407,14.44,1.2,14.48977571
08/02/2020 16:30,18.0115,1.25,18.05482296,2.0515,0,2.0515,15.96,1.25,16.00887566,17.9215,1.26,17.96573857,2.0515,0,2.0515,15.87,1.26,15.91994033
08/02/2020 17:00,18.8885,1.15,18.92347569,1.7485,0,1.7485,17.14,1.15,17.17853603,18.8685,1.55,18.93205726,1.7485,0,1.7485,17.12,1.55,17.19002327
08/02/2020 17:30,20.499,1.37,20.54472928,1.589,0,1.589,18.91,1.37,18.95956223,20.629,2.72,20.80754769,1.589,0,1.589,19.04,2.72,19.23330445
08/02/2020 18:00,21.7535,2.22,21.86648491,1.5835,0,1.5835,20.17,2.22,20.29180376,21.6435,2.24,21.75910596,1.5835,0,1.5835,20.06,2.24,20.18467736
08/02/2020 18:30,21.347,2.04,21.44425352,1.587,0,1.587,19.76,2.04,19.86502454,21.237,2.06,21.33667662,1.587,0,1.587,19.65,2.06,19.75768458
08/02/2020 19:00,20.906,1.94,20.99581949,1.586,0,1.586,19.32,1.94,19.41715736,20.786,1.95,20.87726745,1.586,0,1.586,19.2,1.95,19.29876939
08/02/2020 19:30,20.1605,1.8,20.24069565,1.5405,0,1.5405,18.62,1.8,18.7068009,20.0505,1.81,20.13203046,1.5405,0,1.5405,18.51,1.81,18.59828487
08/02/2020 20:00,18.9345,1.4,18.98618683,1.5445,0,1.5445,17.39,1.4,17.44626321,18.8345,1.42,18.88795357,1.5445,0,1.5445,17.29,1.42,17.34821316
08/02/2020 20:30,18.0905,1.27,18.13502386,1.5505,0,1.5505,16.54,1.27,16.5886859,18.0005,1.28,18.04595246,1.5505,0,1.5505,16.45,1.28,16.49972424
08/02/2020 21:00,17.334,1.01,17.3633999,1.564,0,1.564,15.77,1.01,15.80230996,17.264,1.03,17.29469849,1.564,0,1.564,15.7,1.03,15.73375035
08/02/2020 21:30,16.539,0.87,16.56186647,1.569,0,1.569,14.97,0.87,14.99525925,16.469,0.89,16.49303068,1.569,0,1.569,14.9,0.89,14.92655687
08/02/2020 22:00,15.7945,0.87,15.81844273,1.5645,0,1.5645,14.23,0.87,14.25657042,15.7345,0.89,15.7596507,1.5645,0,1.5645,14.17,0.89,14.19792238
08/02/2020 22:30,14.786,-0.77,14.8060358,1.576,0,1.576,13.21,-0.77,13.2324223,15.096,2.07,15.23726078,1.576,0,1.576,13.52,2.07,13.67754729
08/02/2020 23:00,13.814,0.68,13.83072652,1.574,0,1.574,12.24,0.68,12.25887434,13.764,0.68,13.78078721,1.574,0,1.574,12.19,0.68,12.20895163
08/02/2020 23:30,13.6995,0.78,13.72168722,1.5895,0,1.5895,12.11,0.78,12.13509374,13.6395,0.74,13.6595593,1.5895,0,1.5895,12.05,0.74,12.07270061
09/02/2020 00:00,13.86,0.68,13.87667107,1.58,0,1.58,12.28,0.68,12.29881295,13.81,0.68,13.82673136,1.58,0,1.58,12.23,0.68,12.24888975
09/02/2020 00:30,16.125,0.68,16.13933162,1.585,0,1.585,14.54,0.68,14.55589228,16.045,0.68,16.05940301,1.585,0,1.585,14.46,0.68,14.4759801
09/02/2020 01:00,16.514,0.68,16.52799431,1.564,0,1.564,14.95,0.68,14.96545689,16.444,0.68,16.45805383,1.564,0,1.564,14.88,0.68,14.89552953
09/02/2020 01:30,16.39,0.68,16.4041001,1.58,0,1.58,14.81,0.68,14.82560285,16.32,0.68,16.33416052,1.58,0,1.58,14.74,0.68,14.75567687
09/02/2020 02:00,15.7965,0.68,15.81112938,1.5665,0,1.5665,14.23,0.68,14.2462381,15.7365,0.68,15.75118511,1.5665,0,1.5665,14.17,0.68,14.18630678
09/02/2020 02:30,15.8065,0.68,15.82112013,1.5765,0,1.5765,14.23,0.68,14.2462381,15.7465,0.68,15.76117579,1.5765,0,1.5765,14.17,0.68,14.18630678
09/02/2020 03:00,15.3825,0.68,15.39752273,1.5725,0,1.5725,13.81,0.68,13.82673136,15.3125,0.68,15.32759134,1.5725,0,1.5725,13.74,0.68,13.75681649
09/02/2020 03:30,14.8325,0.68,14.84807921,1.5825,0,1.5825,13.25,0.68,13.26743758,14.7625,0.68,14.77815301,1.5825,0,1.5825,13.18,0.68,13.19753007
09/02/2020 04:00,14.1975,0.68,14.21377523,1.5675,0,1.5675,12.63,0.68,12.64829237,14.1275,0.68,14.14385578,1.5675,0,1.5675,12.56,0.68,12.57839417
09/02/2020 04:30,13.5125,0,13.5125,1.5925,0,1.5925,11.92,0,11.92,13.4525,0,13.4525,1.5925,0,1.5925,11.86,0,11.86
09/02/2020 05:00,13.184,0.74,13.20475127,1.584,0,1.584,11.6,0.74,11.62357948,13.114,0.73,13.13430227,1.584,0,1.584,11.53,0.73,11.55308617
09/02/2020 05:30,13.0985,0.74,13.1193865,1.6185,0,1.6185,11.48,0.74,11.50382545,13.0385,0.73,13.05891964,1.6185,0,1.6185,11.42,0.73,11.44330809
09/02/2020 06:00,13.169,0.68,13.1865447,1.609,0,1.609,11.56,0.68,11.57998273,13.129,0.68,13.14659808,1.609,0,1.609,11.52,0.68,11.54005199
09/02/2020 06:30,13.8085,0.74,13.82831415,1.5985,0,1.5985,12.21,0.74,12.23240369,13.7585,0.76,13.77947467,1.5985,0,1.5985,12.16,0.76,12.18372685
09/02/2020 07:00,14.1545,0.89,14.1824529,1.5745,0,1.5745,12.58,0.89,12.61144322,14.0945,0.9,14.12320538,1.5745,0,1.5745,12.52,0.9,12.55230656
09/02/2020 07:30,14.088,0.94,14.1193252,1.588,0,1.588,12.5,0.94,12.53529417,14.028,0.95,14.06013101,1.588,0,1.588,12.44,0.95,12.47622138
09/02/2020 08:00,14.577,1.04,14.61405245,1.587,0,1.587,12.99,1.04,13.03156552,14.497,1.05,14.53497537,1.587,0,1.587,12.91,1.05,12.95262908
09/02/2020 08:30,15.3085,1.04,15.34378611,1.6085,0,1.6085,13.7,1.04,13.73941775,15.2385,1.05,15.27463198,1.6085,0,1.6085,13.63,1.05,13.67038405
09/02/2020 09:00,15.934,1.04,15.96790393,1.744,0,1.744,14.19,1.04,14.2280603,15.854,1.05,15.88873236,1.744,0,1.744,14.11,1.05,14.1490141
09/02/2020 09:30,17.0425,1.19,17.08399562,1.6725,0,1.6725,15.37,1.19,15.41599818,16.9825,1.21,17.02555157,1.6725,0,1.6725,15.31,1.21,15.35774072
09/02/2020 10:00,17.9525,1.36,18.00394002,1.7425,0,1.7425,16.21,1.36,16.26695116,17.8725,1.37,17.92493114,1.7425,0,1.7425,16.13,1.37,16.18807586
09/02/2020 10:30,18.447,1.36,18.49706488,1.877,0,1.877,16.57,1.36,16.62571803,18.367,1.37,18.41802348,1.877,0,1.877,16.49,1.37,16.54681238
09/02/2020 11:00,18.8615,1.42,18.91487727,1.8115,0,1.8115,17.05,1.42,17.10902978,18.7715,1.44,18.82665165,1.8115,0,1.8115,16.96,1.44,17.0210223
09/02/2020 11:30,19.2165,1.42,19.2688939,1.9465,0,1.9465,17.27,1.42,17.32828035,19.1165,1.44,19.17065915,1.9465,0,1.9465,17.17,1.44,17.23027858
09/02/2020 12:00,19.287,1.42,19.3392029,2.127,0,2.127,17.16,1.42,17.21865268,19.187,1.44,19.24096071,2.127,0,2.127,17.06,1.44,17.12066587
09/02/2020 12:30,19.5415,1.42,19.59302484,2.3815,0,2.3815,17.16,1.42,17.21865268,19.4415,1.44,19.49475628,2.3815,0,2.3815,17.06,1.44,17.12066587
09/02/2020 13:00,19.43,1.52,19.48936377,2.55,0,2.55,16.88,1.52,16.94829785,19.34,1.53,19.40042525,2.55,0,2.55,16.79,1.53,16.85956702
09/02/2020 13:30,19.0485,1.39,19.09914795,2.5485,0,2.5485,16.5,1.39,16.55844498,18.9585,1.41,19.01086064,2.5485,0,2.5485,16.41,1.41,16.47046447
09/02/2020 14:00,18.0095,1.17,18.04746493,3.0095,0,3.0095,15,1.17,15.04556081,17.9395,1.18,17.97826633,3.0095,0,3.0095,14.93,1.18,14.97655835
09/02/2020 14:30,17.583,1.02,17.61256055,2.583,0,2.583,15,1.02,15.03464,17.513,1.02,17.5426785,2.583,0,2.583,14.93,1.02,14.96480204
09/02/2020 15:00,17.725,1.13,17.76098322,2.515,0,2.515,15.21,1.13,15.25191791,17.625,1.14,17.66182961,2.515,0,2.515,15.11,1.14,15.15294361
09/02/2020 15:30,18.0025,1.29,18.0486594,2.2025,0,2.2025,15.8,1.29,15.85257392,17.8925,1.3,17.93966433,2.2025,0,2.2025,15.69,1.3,15.74376384
09/02/2020 16:00,18.47,1.29,18.51499392,1.8,0,1.8,16.67,1.29,16.71983852,18.37,1.3,18.41594146,1.8,0,1.8,16.57,1.3,16.62091754
09/02/2020 16:30,19.116,1.29,19.15947692,1.946,0,1.946,17.17,1.29,17.21839133,19.016,1.3,19.06038447,1.946,0,1.946,17.07,1.3,17.11943048
09/02/2020 17:00,22.3625,1.29,22.39967648,1.6725,0,1.6725,20.69,1.29,20.73017607,22.4225,2.27,22.53711175,1.6725,0,1.6725,20.75,2.27,20.87379697
09/02/2020 17:30,24.5655,2.1,24.65509664,1.5955,0,1.5955,22.97,2.1,23.06579502,24.4255,2.11,24.51646692,1.5955,0,1.5955,22.83,2.11,22.92729814
09/02/2020 18:00,25.0975,2.21,25.19461463,1.5775,0,1.5775,23.52,2.21,23.62360049,25.0675,2.5,25.19185496,1.5775,0,1.5775,23.49,2.5,23.62266073
09/02/2020 18:30,24.8615,0,24.8615,1.5715,0,1.5715,23.29,0,23.29,25.6915,4.78,26.13238551,1.5715,0,1.5715,24.12,4.78,24.58907888
09/02/2020 19:00,24.234,-0.67,24.24326001,1.584,0,1.584,22.65,-0.67,22.65990733,25.064,4.6,25.48262341,1.584,0,1.584,23.48,4.6,23.92635367
09/02/2020 19:30,23.1925,-0.1,23.19271559,1.5225,0,1.5225,21.67,-0.1,21.67023073,23.8625,4.02,24.19874596,1.5225,0,1.5225,22.34,4.02,22.69881054
09/02/2020 20:00,22.1865,1.6,22.24411792,1.5265,0,1.5265,20.66,1.6,20.72186285,22.0665,1.61,22.12515587,1.5265,0,1.5265,20.54,1.61,20.60300221
09/02/2020 20:30,21.2235,1.39,21.26896923,1.5435,0,1.5435,19.68,1.39,19.72902684,21.1035,1.4,21.14988681,1.5435,0,1.5435,19.56,1.4,19.61003825
09/02/2020 21:00,19.721,-0.29,19.72313213,1.531,0,1.531,18.19,-0.29,18.19231156,20.081,2.41,20.22509978,1.531,0,1.531,18.55,2.41,18.70589747
09/02/2020 21:30,18.6385,-1.6,18.707049,1.5285,0,1.5285,17.11,-1.6,17.18464722,19.3785,3.29,19.65579717,1.5285,0,1.5285,17.85,3.29,18.1506639
09/02/2020 22:00,17.584,-0.68,17.5971434,1.534,0,1.534,16.05,-0.68,16.06439853,17.884,2.09,18.00570898,1.534,0,1.534,16.35,2.09,16.48303977
09/02/2020 22:30,16.6595,0.68,16.67337219,1.5495,0,1.5495,15.11,0.68,15.12529339,16.5895,0.68,16.60343068,1.5495,0,1.5495,15.04,0.68,15.05536449
09/02/2020 23:00,15.627,0.68,15.64178791,1.527,0,1.527,14.1,0.68,14.11638764,15.557,0.68,15.57185439,1.527,0,1.527,14.03,0.68,14.04646931
09/02/2020 23:30,15.365,0.68,15.38003982,1.515,0,1.515,13.85,0.68,13.86668309,15.285,0.68,15.30011846,1.515,0,1.515,13.77,0.68,13.7867799
10/02/2020 00:00,15.304,0.68,15.31909971,1.514,0,1.514,13.79,0.68,13.80675559,15.284,0.68,15.29911945,1.514,0,1.514,13.77,0.68,13.7867799
10/02/2020 00:30,18.4635,0.77,18.47954903,1.5235,0,1.5235,16.94,0.77,16.95749097,18.3735,0.78,18.390049,1.5235,0,1.5235,16.85,0.78,16.86804375
10/02/2020 01:00,19.3635,0.83,19.38128046,1.4935,0,1.4935,17.87,0.83,17.88926494,19.2535,0.85,19.27225369,1.4935,0,1.4935,17.76,0.85,17.78032902
10/02/2020 01:30,18.8955,0.68,18.90773176,1.5055,0,1.5055,17.39,0.68,17.40328992,18.7955,0.68,18.80779679,1.5055,0,1.5055,17.29,0.68,17.30336672
10/02/2020 02:00,18.3985,0.68,18.41106195,1.4785,0,1.4785,16.92,0.68,16.93365879,18.2985,0.68,18.31113056,1.4785,0,1.4785,16.82,0.68,16.83373993
10/02/2020 02:30,17.121,0.81,17.14014997,1.491,0,1.491,15.63,0.81,15.65097441,17.021,0.81,17.04026235,1.491,0,1.491,15.53,0.81,15.55110929
10/02/2020 03:00,15.777,0.73,15.79387948,1.477,0,1.477,14.3,0.73,14.31862074,15.677,0.72,15.69352507,1.477,0,1.477,14.2,0.72,14.2182418
10/02/2020 03:30,15.1255,0.68,15.14077773,1.4855,0,1.4855,13.64,0.68,13.65693963,15.0355,0.72,15.05272933,1.4855,0,1.4855,13.55,0.72,13.56911567
10/02/2020 04:00,14.661,0.68,14.67676126,1.501,0,1.501,13.16,0.68,13.17755668,14.591,0.72,14.60875357,1.501,0,1.501,13.09,0.72,13.10978642
10/02/2020 04:30,14.252,0.68,14.26821306,1.492,0,1.492,12.76,0.68,12.77810628,14.172,0.72,14.1902778,1.492,0,1.492,12.68,0.72,12.70042519
10/02/2020 05:00,14.248,0.68,14.26421761,1.488,0,1.488,12.76,0.68,12.77810628,14.168,0,14.168,1.488,0,1.488,12.68,0,12.68
10/02/2020 05:30,14.4555,0.68,14.47148507,1.4955,0,1.4955,12.96,0.68,12.97782724,14.3955,0.68,14.41155163,1.4955,0,1.4955,12.9,0.68,12.91791005
10/02/2020 06:00,15.066,0.73,15.08367515,1.486,0,1.486,13.58,0.73,13.59960661,14.996,0.68,15.01140953,1.486,0,1.486,13.51,0.68,13.52710242
10/02/2020 06:30,17.364,1.34,17.41562792,1.494,0,1.494,15.87,1.34,15.92647167,17.264,1.36,17.31748527,1.494,0,1.494,15.77,1.36,15.82853436
10/02/2020 07:00,19.3485,2.08,19.45998079,1.4785,0,1.4785,17.87,2.08,17.99064479,19.2385,2.09,19.35169197,1.4785,0,1.4785,17.76,2.09,17.88255295
10/02/2020 07:30,20.874,2.98,21.08564147,1.484,0,1.484,19.39,2.98,19.61765786,20.764,3.1,20.9941348,1.484,0,1.484,19.28,3.1,19.5276317
10/02/2020 08:00,21.834,3.43,22.10177495,1.534,0,1.534,20.3,3.43,20.58773664,21.704,3.44,21.97492243,1.534,0,1.534,20.17,3.44,20.46124385
10/02/2020 08:30,22.1095,3.79,22.4319881,2.0995,0,2.0995,20.01,3.79,20.36576048,21.9695,3.79,22.29401333,2.0995,0,2.0995,19.87,3.79,20.22822286
10/02/2020 09:00,21.415,3.7,21.73228531,3.535,0,3.535,17.88,3.7,18.25881705,21.285,3.7,21.60419462,3.535,0,3.535,17.75,3.7,18.13153331
10/02/2020 09:30,21.307,3.7,21.6258699,4.017,0,4.017,17.29,3.7,17.68146204,21.197,3.7,21.51750006,4.017,0,4.017,17.18,3.7,17.57391248
10/02/2020 10:00,21.163,3.75,21.49267478,3.703,0,3.703,17.46,3.75,17.8581662,21.053,3.76,21.38612655,3.703,0,3.703,17.35,3.76,17.75274908
10/02/2020 10:30,20.576,3.57,20.88340671,3.996,0,3.996,16.58,3.57,16.95999116,20.476,3.57,20.78488576,3.996,0,3.996,16.48,3.57,16.86224481
10/02/2020 11:00,20.795,3.64,21.11117299,3.655,0,3.655,17.14,3.64,17.52224871,20.695,3.64,21.01267772,3.655,0,3.655,17.04,3.64,17.4244426
10/02/2020 11:30,20.7505,3.64,21.06734084,4.9005,0,4.9005,15.85,3.64,16.26259819,20.6605,3.64,20.97870016,4.9005,0,4.9005,15.76,3.64,16.17489413
10/02/2020 12:00,21.412,3.64,21.71919299,2.912,0,2.912,18.5,3.64,18.85469703,21.302,3.64,21.61075667,2.912,0,2.912,18.39,3.64,18.74677839
10/02/2020 12:30,21.1415,3.64,21.4525668,4.8815,0,4.8815,16.26,3.64,16.6624488,21.0515,3.64,21.36387728,4.8815,0,4.8815,16.17,3.64,16.57463423
10/02/2020 13:00,19.883,3.95,20.27156109,8.903,0,8.903,10.98,3.95,11.66888598,19.823,3.95,20.21271454,8.903,0,8.903,10.92,3.95,11.61244591
10/02/2020 13:30,21.543,3.63,21.84668737,3.073,0,3.073,18.47,3.63,18.82333127,21.433,3.63,21.73822415,3.073,0,3.073,18.36,3.63,18.71540809
10/02/2020 14:00,20.7765,3.57,21.08098319,5.3365,0,5.3365,15.44,3.57,15.84734994,20.6765,3.57,20.98243437,5.3365,0,5.3365,15.34,3.57,15.74993651
10/02/2020 14:30,20.9035,3.57,21.20615977,4.5935,0,4.5935,16.31,3.57,16.69613728,20.8035,3.57,21.10759371,4.5935,0,4.5935,16.21,3.57,16.59846378
10/02/2020 15:00,20.504,3.57,20.8124702,4.444,0,4.444,16.06,3.57,16.45200596,20.404,3.57,20.71395945,4.444,0,4.444,15.96,3.57,16.35440308
10/02/2020 15:30,20.163,3.21,20.41692114,4.003,0,4.003,16.16,3.21,16.47573064,20.053,3.22,20.30987959,4.003,0,4.003,16.05,3.22,16.36981674
10/02/2020 16:00,21.105,3.31,21.36298493,2.645,0,2.645,18.46,3.31,18.75440482,20.985,3.32,21.24600257,2.645,0,2.645,18.34,3.32,18.6380793
10/02/2020 16:30,21.23,3.313,21.48694648,2.767,0,2.767,18.463,3.313,18.75788735,21.11,3.323,21.36994219,2.767,0,2.767,18.343,3.323,18.64156587
10/02/2020 17:00,23.543,2.04,23.63121768,1.493,0,1.493,22.05,2.04,22.14416627,23.883,4.5,24.30324441,1.493,0,1.493,22.39,4.5,22.83773413
10/02/2020 17:30,24.676,3.03,24.86133295,1.556,0,1.556,23.12,3.03,23.31770357,24.666,3.7,24.94196376,1.556,0,1.556,23.11,3.7,23.40431798
10/02/2020 18:00,25.1195,3.23,25.32631399,1.5595,0,1.5595,23.56,3.23,23.78038057,24.9795,3.24,25.18874789,1.5595,0,1.5595,23.42,3.24,23.64305395
10/02/2020 18:30,24.7185,2.6,24.85486355,1.5485,0,1.5485,23.17,2.6,23.31542193,24.5885,2.62,24.72769161,1.5485,0,1.5485,23.04,2.62,23.18848852
10/02/2020 19:00,24.071,2.28,24.17873944,1.541,0,1.541,22.53,2.28,22.64507231,24.041,2.62,24.18334305,1.541,0,1.541,22.5,2.62,22.65202861
10/02/2020 19:30,22.5715,-0.69,22.58204402,1.4815,0,1.4815,21.09,-0.69,21.10128432,23.3715,4.37,23.77654122,1.4815,0,1.4815,21.89,4.37,22.32193988
10/02/2020 20:00,21.7215,-0.56,21.72871746,1.4915,0,1.4915,20.23,-0.56,20.23774938,22.4315,4.02,22.78886992,1.4915,0,1.4915,20.94,4.02,21.32238261
10/02/2020 20:30,21.228,1.56,21.28524334,1.498,0,1.498,19.73,1.56,19.79157649,21.108,1.58,21.16705138,1.498,0,1.498,19.61,1.58,19.67354823
10/02/2020 21:00,20.3345,1.33,20.37794863,1.4945,0,1.4945,18.84,1.33,18.88688699,20.2145,1.35,20.25952888,1.4945,0,1.4945,18.72,1.35,18.76861476
10/02/2020 21:30,19.257,1.17,19.29251018,1.497,0,1.497,17.76,1.17,17.79849713,19.157,1.19,19.19392479,1.497,0,1.497,17.66,1.19,17.70004802
10/02/2020 22:00,17.8235,0.82,17.84235277,1.4735,0,1.4735,16.35,0.82,16.37054978,17.7435,0.82,17.76243768,1.4735,0,1.4735,16.27,0.82,16.29065069
10/02/2020 22:30,16.144,-1.49,16.21261348,1.484,0,1.484,14.66,-1.49,14.7355251,16.614,2.24,16.7643251,1.484,0,1.484,15.13,2.24,15.29491746
10/02/2020 23:00,15.259,0.68,15.2741442,1.469,0,1.469,13.79,0.68,13.80675559,15.179,0,15.179,1.469,0,1.469,13.71,0,13.71
10/02/2020 23:30,14.6985,0,14.6985,1.4685,0,1.4685,13.23,0,13.23,14.6285,0,14.6285,1.4685,0,1.4685,13.16,0,13.16
11/02/2020 00:00,14.642,0.68,14.65778169,1.482,0,1.482,13.16,0.68,13.17755668,14.572,0.72,14.58977669,1.482,0,1.482,13.09,0.72,13.10978642
11/02/2020 00:30,16.9245,0.68,16.93815516,1.4745,0,1.4745,15.45,0.68,15.46495716,16.8345,0.72,16.84988992,1.4745,0,1.4745,15.36,0.72,15.37686574
11/02/2020 01:00,17.722,0.68,17.73504113,1.462,0,1.462,16.26,0.68,16.27421273,17.632,0.72,17.64669442,1.462,0,1.462,16.17,0.72,16.18602175
11/02/2020 01:30,17.5015,0.75,17.51756268,1.4715,0,1.4715,16.03,0.75,16.04753564,17.4115,0.72,17.42638035,1.4715,0,1.4715,15.94,0.72,15.95625269
11/02/2020 02:00,17.284,0.68,17.29737136,1.464,0,1.464,15.82,0.68,15.83460767,17.204,0.72,17.21905967,1.464,0,1.464,15.74,0.72,15.75645899
11/02/2020 02:30,17.36,0.68,17.37331287,1.48,0,1.48,15.88,0.68,15.89455253,17.22,0.72,17.23504569,1.48,0,1.48,15.74,0.72,15.75645899
11/02/2020 03:00,17.0925,0.68,17.10602105,1.4925,0,1.4925,15.6,0.68,15.61481348,17.0025,0.72,17.01773799,1.4925,0,1.4925,15.51,0.72,15.52670281
11/02/2020 03:30,16.7645,0,16.7645,1.4945,0,1.4945,15.27,0,15.27,16.6745,0.72,16.69003746,1.4945,0,1.4945,15.18,0.72,15.19706551
11/02/2020 04:00,16.0645,0,16.0645,1.4945,0,1.4945,14.57,0,14.57,15.9745,0,15.9745,1.4945,0,1.4945,14.48,0,14.48
11/02/2020 04:30,15.7205,0,15.7205,1.4805,0,1.4805,14.24,0,14.24,15.6505,0,15.6505,1.4805,0,1.4805,14.17,0,14.17
11/02/2020 05:00,15.441,0.74,15.45872184,1.481,0,1.481,13.96,0.74,13.97959942,15.361,0.71,15.37739968,1.481,0,1.481,13.88,0.71,13.89814736
11/02/2020 05:30,16.2645,0.69,16.27912959,1.4845,0,1.4845,14.78,0.69,14.79609746,16.1745,0.71,16.19007567,1.4845,0,1.4845,14.69,0.71,14.70714792
11/02/2020 06:00,16.73,0.69,16.74422288,1.47,0,1.47,15.26,0.69,15.27559164,16.65,0.71,16.66513126,1.47,0,1.47,15.18,0.71,15.19659501
11/02/2020 06:30,18.5715,1.07,18.60229857,1.4515,0,1.4515,17.12,1.07,17.15340491,18.4715,1.08,18.50304603,1.4515,0,1.4515,17.02,1.08,17.05423115
11/02/2020 07:00,20.533,1.82,20.61350259,1.423,0,1.423,19.11,1.82,19.19647103,20.493,2.06,20.59627755,1.423,0,1.423,19.07,2.06,19.18094106
11/02/2020 07:30,22.501,2.93,22.69096518,1.391,0,1.391,21.11,2.93,21.3123673,22.361,2.95,22.55475163,1.391,0,1.391,20.97,2.95,21.17648224
11/02/2020 08:00,22.792,2.98,22.98598843,1.562,0,1.562,21.23,2.98,21.43812725,22.662,2.95,22.85319986,1.562,0,1.562,21.1,2.95,21.30522236
11/02/2020 08:30,22.542,3.06,22.74874423,2.472,0,2.472,20.07,3.06,20.30193341,22.412,3.07,22.62128741,2.472,0,2.472,19.94,3.07,20.17494734
11/02/2020 09:00,22.5685,3.46,22.83218764,2.3285,0,2.3285,20.24,3.46,20.53361147,22.4485,3.46,22.71358079,2.3285,0,2.3285,20.12,3.46,20.41533737
11/02/2020 09:30,21.8575,3.46,22.12966123,4.7275,0,4.7275,17.13,3.46,17.4759406,21.7575,3.46,22.03089663,4.7275,0,4.7275,17.03,3.46,17.37793141
11/02/2020 10:00,22.538,3.53,22.81276713,3.108,0,3.108,19.43,3.53,19.74805813,22.428,3.54,22.70565533,3.108,0,3.108,19.32,3.54,19.64163944
11/02/2020 10:30,22.6985,3.53,22.97134742,2.7085,0,2.7085,19.99,3.53,20.2992857,22.5885,3.54,22.86420636,2.7085,0,2.7085,19.88,3.54,20.19272146
11/02/2020 11:00,21.4335,3.53,21.72224257,6.3635,0,6.3635,15.07,3.53,15.4779133,21.3435,3.54,21.63507782,6.3635,0,6.3635,14.98,3.54,15.39259562
11/02/2020 11:30,21.792,3.68,22.10053538,5.792,0,5.792,16,3.68,16.4177465,21.702,3.69,22.01347097,5.792,0,5.792,15.91,3.69,16.33230541
11/02/2020 12:00,21.166,3.76,21.49737556,7.656,0,7.656,13.51,3.76,14.02346961,21.086,3.76,21.41861331,7.656,0,7.656,13.43,3.76,13.94641531
11/02/2020 12:30,19.889,3.76,20.24129247,9.729,0,9.729,10.16,3.76,10.83342974,19.839,3.76,20.19216484,9.729,0,9.729,10.11,3.76,10.78655181
11/02/2020 13:00,19.986,3.56,20.3005861,10.256,0,10.256,9.73,3.56,10.3608156,19.936,3.56,20.25136282,10.256,0,10.256,9.68,3.56,10.31387415
11/02/2020 13:30,19.639,3.25,19.9061001,9.909,0,9.909,9.73,3.25,10.25843068,19.589,3.25,19.85677267,9.909,0,9.909,9.68,3.25,10.21101856
11/02/2020 14:00,19.955,3.25,20.21792583,8.375,0,8.375,11.58,3.25,12.02742283,19.895,3.25,20.15870842,8.375,0,8.375,11.52,3.25,11.96966583
11/02/2020 14:30,20.1745,3.18,20.42358564,5.4745,0,5.4745,14.7,3.18,15.0400266,20.0845,3.19,20.33625433,5.4745,0,5.4745,14.61,3.19,14.95420342
11/02/2020 15:00,19.5965,3.18,19.8528389,6.8065,0,6.8065,12.79,3.18,13.1793968,19.5165,3.19,19.77548665,6.8065,0,6.8065,12.71,3.19,13.10420543
11/02/2020 15:30,19.531,2.8,19.73068577,6.281,0,6.281,13.25,2.8,13.54261792,19.451,2.8,19.6514987,6.281,0,6.281,13.17,2.8,13.46435665
11/02/2020 16:00,20.4315,2.8,20.62246814,4.4215,0,4.4215,16.01,2.8,16.2530028,20.3315,2.8,20.52339865,4.4215,0,4.4215,15.91,2.8,16.15450711
11/02/2020 16:30,21.971,2.8,22.1486984,2.951,0,2.951,19.02,2.8,19.22499415,21.931,3.24,22.1690406,2.951,0,2.951,18.98,3.24,19.2545579
11/02/2020 17:00,23.236,2.93,23.42000418,1.906,0,1.906,21.33,2.93,21.53029958,23.236,3.58,23.51017005,1.906,0,1.906,21.33,3.58,21.62834483
11/02/2020 17:30,24.2605,3.1,24.45775665,1.5005,0,1.5005,22.76,3.1,22.97014584,24.1305,3.12,24.33136721,1.5005,0,1.5005,22.63,3.12,22.84406487
11/02/2020 18:00,25.19,3.21,25.39370394,1.48,0,1.48,23.71,3.21,23.9263077,25.33,3.76,25.60754772,1.48,0,1.48,23.85,3.76,24.14456668
11/02/2020 18:30,24.8665,2.52,24.99386369,1.4665,0,1.4665,23.4,2.52,23.53530115,25.0365,3.36,25.26095668,1.4665,0,1.4665,23.57,3.36,23.80828637
11/02/2020 19:00,24.7815,2.6,24.91751878,1.4615,0,1.4615,23.32,2.6,23.46449232,24.6415,2.61,24.77933862,1.4615,0,1.4615,23.18,2.61,23.32647637
11/02/2020 19:30,24.224,2.6,24.36313149,1.404,0,1.404,22.82,2.6,22.9676381,24.094,2.61,24.23495277,1.404,0,1.404,22.69,2.61,22.83961909
11/02/2020 20:00,22.839,2.15,22.9399743,1.419,0,1.419,21.42,2.15,21.52763108,23.069,3.18,23.28714583,1.419,0,1.419,21.65,3.18,21.8822965
11/02/2020 20:30,21.9705,1.79,22.04329763,1.4305,0,1.4305,20.54,1.79,20.61784906,21.8505,1.8,21.92451482,1.4305,0,1.4305,20.42,1.8,20.49918047
11/02/2020 21:00,21.1735,1.65,21.23769296,1.4435,0,1.4435,19.73,1.65,19.79887371,21.0635,1.66,21.12881048,1.4435,0,1.4435,19.62,1.66,19.69009903
11/02/2020 21:30,20.0355,1.43,20.08646709,1.4555,0,1.4555,18.58,1.43,18.63494835,19.9255,1.44,19.97746606,1.4555,0,1.4555,18.47,1.44,18.52604923
11/02/2020 22:00,18.96,1.27,19.00248668,1.45,0,1.45,17.51,1.27,17.55599613,18.86,1.28,18.90338594,1.45,0,1.45,17.41,1.28,17.45699
11/02/2020 22:30,17.8135,1.14,17.84994068,1.4335,0,1.4335,16.38,1.14,16.41962241,17.7335,1.16,17.771399,1.4335,0,1.4335,16.3,1.16,16.34122394
11/02/2020 23:00,16.358,0.94,16.38498593,1.418,0,1.418,14.94,0.94,14.96954241,16.278,0.95,16.3056979,1.418,0,1.418,14.86,0.95,14.89033579
11/02/2020 23:30,16.12,0.84,16.14187102,1.43,0,1.43,14.69,0.84,14.71399674,16.05,0.86,16.07302398,1.43,0,1.43,14.62,0.86,14.64527227
12/02/2020 00:00,16.0035,0.93,16.03049944,1.4135,0,1.4135,14.59,0.93,14.61961012,15.9335,0.94,15.96120366,1.4135,0,1.4135,14.52,0.94,14.55039518
12/02/2020 00:30,18.194,0.93,18.21775332,1.424,0,1.424,16.77,0.93,16.79576732,18.094,0.94,18.11840048,1.424,0,1.424,16.67,0.94,16.69648167
12/02/2020 01:00,18.3695,-1.16,18.40608949,1.4195,0,1.4195,16.95,-1.16,16.98964685,19.0095,3.08,19.25740092,1.4195,0,1.4195,17.59,3.08,17.85761742
12/02/2020 01:30,17.9675,-1.72,18.04963867,1.4275,0,1.4275,16.54,-1.72,16.6291912,18.6975,3.08,18.94948301,1.4275,0,1.4275,17.27,3.08,17.54249982
12/02/2020 02:00,17.6855,-1.67,17.7641721,1.4255,0,1.4255,16.26,-1.67,16.34553456,18.4055,3.21,18.68332225,1.4255,0,1.4255,16.98,3.21,17.28075519
12/02/2020 02:30,18.112,-1.59,18.1816568,1.452,0,1.452,16.66,-1.59,16.73570136,18.832,3.3,19.11894934,1.452,0,1.452,17.38,3.3,17.69051723
12/02/2020 03:00,17.9115,-1.68,17.99011485,1.4315,0,1.4315,16.48,-1.68,16.56540974,18.5515,3.09,18.80707984,1.4315,0,1.4315,17.12,3.09,17.39662324
12/02/2020 03:30,17.4585,0.68,17.47173781,1.4585,0,1.4585,16,0.68,16.01444348,17.3585,0.68,17.37181402,1.4585,0,1.4585,15.9,0.68,15.91453424
12/02/2020 04:00,17.185,0.68,17.19844833,1.445,0,1.445,15.74,0.68,15.75468184,17.085,0.68,17.09852698,1.445,0,1.445,15.64,0.68,15.65477563
12/02/2020 04:30,16.918,0.68,16.9316604,1.448,0,1.448,15.47,0.68,15.48493784,16.828,0.68,16.8417334,1.448,0,1.448,15.38,0.68,15.39502517
12/02/2020 05:00,16.6265,0.68,16.6403997,1.4365,0,1.4365,15.19,0.68,15.20521292,16.5265,0.68,16.54048374,1.4365,0,1.4365,15.09,0.68,15.10531363
12/02/2020 05:30,16.879,0.73,16.89477851,1.439,0,1.439,15.44,0.73,15.45724749,16.769,0.75,16.78576364,1.439,0,1.439,15.33,0.75,15.34833541
12/02/2020 06:00,17.468,0.87,17.48965191,1.428,0,1.428,16.04,0.87,16.06357681,17.378,0.88,17.40026678,1.428,0,1.428,15.95,0.88,15.97425742
12/02/2020 06:30,19.724,1.56,19.78559516,1.424,0,1.424,18.3,1.56,18.36637144,19.604,1.56,19.66597102,1.424,0,1.424,18.18,1.56,18.24680794
12/02/2020 07:00,21.0635,1.88,21.14723226,1.4135,0,1.4135,19.65,1.88,19.73972897,21.6235,4.08,22.00504834,1.4135,0,1.4135,20.21,4.08,20.61772296
12/02/2020 07:30,22.6585,2.68,22.81644193,1.4285,0,1.4285,21.23,2.68,21.39848826,22.5985,2.86,22.7787577,1.4285,0,1.4285,21.17,2.86,21.36231495
12/02/2020 08:00,23.2955,2.84,23.46797648,1.6055,0,1.6055,21.69,2.84,21.87513886,23.2555,3.4,23.50272921,1.6055,0,1.6055,21.65,3.4,21.9153485
12/02/2020 08:30,23.347,2.51,23.48153549,2.357,0,2.357,20.99,2.51,21.13954115,23.617,4.68,24.07623494,2.357,0,2.357,21.26,4.68,21.76901468
12/02/2020 09:00,23.0785,3.56,23.35146167,3.0985,0,3.0985,19.98,3.56,20.29467911,22.9685,3.7,23.26460815,3.0985,0,3.0985,19.87,3.7,20.21155363
12/02/2020 09:30,22.182,3.44,22.44715403,5.442,0,5.442,16.74,3.44,17.08979813,22.082,3.44,22.34834052,5.442,0,5.442,16.64,3.44,16.99185687
12/02/2020 10:00,22.112,3.54,22.39357372,5.652,0,5.652,16.46,3.54,16.8363654,22.012,3.54,22.29483671,5.652,0,5.652,16.36,3.54,16.73861404
12/02/2020 10:30,20.936,3.19,21.17763433,7.306,0,7.306,13.63,3.19,13.99832133,20.846,3.19,21.08866558,7.306,0,7.306,13.54,3.19,13.91070451
12/02/2020 11:00,19.67,3.25,19.93668478,10.02,0,10.02,9.65,3.25,10.18258317,19.62,3.25,19.88735528,10.02,0,10.02,9.6,3.25,10.1352109
12/02/2020 11:30,19.5755,3.49,19.8841721,10.3555,0,10.3555,9.22,3.49,9.858422795,19.5155,3.49,19.82510631,10.3555,0,10.3555,9.16,3.49,9.802331355
12/02/2020 12:00,19.466,3.6,19.79608941,10.436,0,10.436,9.03,3.6,9.721157339,19.406,3.6,19.7370929,10.436,0,10.436,8.97,3.6,9.665448774
12/02/2020 12:30,19.981,3.53,20.29042289,8.491,0,8.491,11.49,3.53,12.02002496,19.921,3.53,20.23134056,8.491,0,8.491,11.43,3.53,11.96268365
12/02/2020 13:00,19.8605,3.27,20.12790005,7.7505,0,7.7505,12.11,3.27,12.54372353,19.7905,3.27,20.05883322,7.7505,0,7.7505,12.04,3.27,12.47615726
12/02/2020 13:30,19.083,2.95,19.30967087,8.593,0,8.593,10.49,2.95,10.89690782,19.023,2.95,19.25037737,8.593,0,8.593,10.43,2.95,10.83916048
12/02/2020 14:00,18.6125,2.58,18.7904645,7.5225,0,7.5225,11.09,2.58,11.38615387,18.5425,2.58,18.72112994,7.5225,0,7.5225,11.02,2.58,11.31798569
12/02/2020 14:30,19.4495,2.58,19.61987386,5.1295,0,5.1295,14.32,2.58,14.55056013,19.3495,2.58,19.52074666,5.1295,0,5.1295,14.22,2.58,14.45215555
12/02/2020 15:00,20.597,3.14,20.83497082,2.867,0,2.867,17.73,3.14,18.00590181,20.477,3.14,20.71634932,2.867,0,2.867,17.61,3.14,17.88775279
12/02/2020 15:30,20.949,3.29,21.20577046,2.229,0,2.229,18.72,3.29,19.00690664,20.829,3.29,21.08723171,2.229,0,2.229,18.6,3.29,18.88872944
12/02/2020 16:00,21.634,3.57,21.92657876,2.184,0,2.184,19.45,3.57,19.77491846,21.504,3.57,21.7983237,2.184,0,2.184,19.32,3.57,19.64706848
12/02/2020 16:30,22.776,3.57,23.05409022,1.856,0,1.856,20.92,3.57,21.22242446,22.646,3.57,22.92566719,1.856,0,1.856,20.79,3.57,21.09428833
12/02/2020 17:00,23.4935,3.39,23.73682039,1.4535,0,1.4535,22.04,3.39,22.29918608,23.3535,3.4,23.59970259,1.4535,0,1.4535,21.9,3.4,22.16235547
12/02/2020 17:30,23.95,2.89,24.1237352,1.5,0,1.5,22.45,2.89,22.63525127,23.89,3.28,24.11411412,1.5,0,1.5,22.39,3.28,22.62897479
12/02/2020 18:00,24.273,0.77,24.28521009,1.553,0,1.553,22.72,0.77,22.73304423,25.113,5.65,25.74073171,1.553,0,1.553,23.56,5.65,24.22800239
12/02/2020 18:30,24.386,0.69,24.3957598,1.556,0,1.556,22.83,0.69,22.84042469,25.226,5.25,25.76652045,1.556,0,1.556,23.67,5.25,24.24523458
12/02/2020 19:00,23.9025,2.37,24.0197087,1.5525,0,1.5525,22.35,2.37,22.47530645,24.3425,4,24.6689543,1.5525,0,1.5525,22.79,4,23.13836857
12/02/2020 19:30,23.4525,2.42,23.57702603,1.4925,0,1.4925,21.96,2.42,22.09294005,23.3325,2.43,23.45869681,1.4925,0,1.4925,21.84,2.43,21.97476962
12/02/2020 20:00,22.805,2.24,22.91474689,1.515,0,1.515,21.29,2.24,21.40751504,22.685,2.27,22.79829215,1.515,0,1.515,21.17,2.27,21.29135505
12/02/2020 20:30,21.8815,1.85,21.95956608,1.5215,0,1.5215,20.36,1.85,20.44387683,21.7615,1.86,21.84084436,1.5215,0,1.5215,20.24,1.86,20.32528475
12/02/2020 21:00,20.7775,1.7,20.84693038,1.5375,0,1.5375,19.24,1.7,19.31495793,20.6675,1.72,20.73894781,1.5375,0,1.5375,19.13,1.72,19.20716793
12/02/2020 21:30,19.86,1.6,19.92434692,1.54,0,1.54,18.32,1.6,18.38973627,19.76,1.62,19.82629567,1.54,0,1.54,18.22,1.62,18.29187798
12/02/2020 22:00,18.713,1.38,18.76381542,1.543,0,1.543,17.17,1.38,17.22536792,18.633,1.4,18.68552084,1.543,0,1.543,17.09,1.4,17.14724759
12/02/2020 22:30,16.946,0.36,16.94982348,1.556,0,1.556,15.39,0.36,15.39420995,17.026,1.4,17.08346206,1.556,0,1.556,15.47,1.4,15.53321924
12/02/2020 23:00,15.99,0.84,16.01204859,1.55,0,1.55,14.44,0.84,14.4644115,15.92,0.85,15.94267543,1.55,0,1.55,14.37,0.85,14.39511723
12/02/2020 23:30,15.7565,0.84,15.77887487,1.5765,0,1.5765,14.18,0.84,14.20485832,15.6765,0.85,15.69952713,1.5765,0,1.5765,14.1,0.85,14.12559733
13/02/2020 00:00,15.6445,0.77,15.66343769,1.5745,0,1.5745,14.07,0.77,14.0910539,15.5845,0.79,15.60451025,1.5745,0,1.5745,14.01,0.79,14.0322557
13/02/2020 00:30,18.3535,1.02,18.38182152,1.6035,0,1.6035,16.75,1.02,16.78102798,18.2535,1.04,18.28310319,1.6035,0,1.6035,16.65,1.04,16.68244886
13/02/2020 01:00,19.134,1.14,19.1679304,1.594,0,1.594,17.54,1.14,17.57700771,19.024,1.15,19.05872703,1.594,0,1.594,17.43,1.15,17.46789627
13/02/2020 01:30,18.5535,0.92,18.57629571,1.6235,0,1.6235,16.93,0.92,16.95497862,18.4435,0.94,18.4674387,1.6235,0,1.6235,16.82,0.94,16.84624587
13/02/2020 02:00,17.728,0.68,17.74103672,1.598,0,1.598,16.13,0.68,16.14432718,17.638,0.69,17.65149127,1.598,0,1.598,16.04,0.69,16.05483416
13/02/2020 02:30,17.955,0.8,17.9728135,1.625,0,1.625,16.33,0.8,16.34958409,17.855,0.81,17.87336356,1.625,0,1.625,16.23,0.81,16.2502
13/02/2020 03:00,17.6115,0.85,17.63200023,1.5715,0,1.5715,16.04,0.85,16.06250603,17.5115,0.86,17.53260483,1.5715,0,1.5715,15.94,0.86,15.96318264
13/02/2020 03:30,17.087,0.8,17.10571744,1.567,0,1.567,15.52,0.8,15.54060488,16.987,0.86,17.00875566,1.567,0,1.567,15.42,0.86,15.44396322
13/02/2020 04:00,16.7645,0.8,16.7835771,1.5445,0,1.5445,15.22,0.8,15.24101047,16.6745,0.86,16.69666285,1.5445,0,1.5445,15.13,0.86,15.1544218
13/02/2020 04:30,16.441,0.8,16.46045203,1.561,0,1.561,14.88,0.8,14.90148986,16.351,0.86,16.37360073,1.561,0,1.561,14.79,0.86,14.81498228
13/02/2020 05:00,16.214,0.86,16.23679143,1.544,0,1.544,14.67,0.86,14.69518629,16.124,0.86,16.14691847,1.544,0,1.544,14.58,0.86,14.60534149
13/02/2020 05:30,16.727,1.05,16.7599233,1.567,0,1.567,15.16,1.05,15.19631863,16.637,1.05,16.67010105,1.567,0,1.567,15.07,1.05,15.10653501
13/02/2020 06:00,17.473,1.27,17.51909327,1.563,0,1.563,15.91,1.27,15.96060776,17.363,1.27,17.40938451,1.563,0,1.563,15.8,1.27,15.85095896
13/02/2020 06:30,19.484,2.04,19.59050423,1.564,0,1.564,17.92,2.04,18.03574229,19.374,2.04,19.48110562,1.564,0,1.564,17.81,2.04,17.92645252
13/02/2020 07:00,20.9625,2.79,21.14735223,1.5525,0,1.5525,19.41,2.79,19.6094926,21.1125,3.57,21.41220578,1.5525,0,1.5525,19.56,3.57,19.88312098
13/02/2020 07:30,22.21,3.25,22.44652757,1.54,0,1.54,20.67,3.25,20.92394322,22.07,3.26,22.30947108,1.54,0,1.54,20.53,3.26,20.78721963
13/02/2020 08:00,23.336,3.11,23.5423235,1.496,0,1.496,21.84,3.11,22.06031958,23.486,4.59,23.93032169,1.496,0,1.496,21.99,4.59,22.46393109
13/02/2020 08:30,23.6625,3.7,23.95002936,1.5925,0,1.5925,22.07,3.7,22.37800036,23.7125,4.75,24.18357203,1.5925,0,1.5925,22.12,4.75,22.62425468
13/02/2020 09:00,23.634,4.31,24.02378105,1.624,0,1.624,22.01,4.31,22.42802265,23.494,4.31,23.88606573,1.624,0,1.624,21.87,4.31,22.29064826
13/02/2020 09:30,23.924,4.38,24.32164008,1.654,0,1.654,22.27,4.38,22.69663631,23.784,4.38,24.18394211,1.654,0,1.654,22.13,4.38,22.55928412
13/02/2020 10:00,23.968,4.38,24.364922,2.048,0,2.048,21.92,4.38,22.35331743,23.828,4.38,24.22721577,2.048,0,2.048,21.78,4.38,22.21604825
13/02/2020 10:30,22.9515,3.93,23.28553741,2.4415,0,2.4415,20.51,3.93,20.88312716,22.8215,3.94,23.15911186,2.4415,0,2.4415,20.38,3.94,20.75736014
13/02/2020 11:00,21.795,3.27,22.0389411,5.245,0,5.245,16.55,3.27,16.86995554,21.865,4.31,22.28574264,5.245,0,5.245,16.62,4.31,17.16975539
13/02/2020 11:30,21.3205,3.7,21.63917097,6.2805,0,6.2805,15.04,3.7,15.48843439,21.2405,3.7,21.56035344,6.2805,0,6.2805,14.96,3.7,15.41076247
13/02/2020 12:00,20.1925,3.7,20.52868861,8.7225,0,8.7225,11.47,3.7,12.05200813,20.1425,3.7,20.47950942,8.7225,0,8.7225,11.42,3.7,12.00443251
13/02/2020 12:30,20.2335,3.7,20.5690185,9.1335,0,9.1335,11.1,3.7,11.70042734,20.1735,3.7,20.51000005,9.1335,0,9.1335,11.04,3.7,11.6435218
13/02/2020 13:00,20.4975,3.46,20.78747474,7.3375,0,7.3375,13.16,3.46,13.60724807,20.4175,3.46,20.70859498,7.3375,0,7.3375,13.08,3.46,13.52989283
13/02/2020 13:30,19.86,2.87,20.0663026,6.7,0,6.7,13.16,2.87,13.46931698,19.78,2.88,19.98856673,6.7,0,6.7,13.08,2.88,13.39331176
13/02/2020 14:00,20.4385,3.17,20.68287171,5.1785,0,5.1785,15.26,3.17,15.58577877,20.3485,3.17,20.5939397,5.1785,0,5.1785,15.17,3.17,15.49767079
13/02/2020 14:30,20.679,3.27,20.93594853,5.039,0,5.039,15.64,3.27,15.97818826,20.579,3.27,20.8371817,5.039,0,5.039,15.54,3.27,15.88031801
13/02/2020 15:00,19.8165,3.1,20.05750912,5.9865,0,5.9865,13.83,3.1,14.17317537,19.7365,3.1,19.97847422,5.9865,0,5.9865,13.75,3.1,14.09512327
13/02/2020 15:30,19.8075,3.1,20.04861732,6.2275,0,6.2275,13.58,3.1,13.92933595,19.7175,3.1,19.95970456,6.2275,0,6.2275,13.49,3.1,13.84160757
13/02/2020 16:00,20.3325,3.17,20.57813053,5.0825,0,5.0825,15.25,3.17,15.57598793,20.2325,3.17,20.47932998,5.0825,0,5.0825,15.15,3.17,15.4780942
13/02/2020 16:30,21.86,3.17,22.08865093,3.2,0,3.2,18.66,3.17,18.92734794,21.73,3.17,21.96000455,3.2,0,3.2,18.53,3.17,18.79919679
13/02/2020 17:00,22.9065,3.04,23.1073439,1.8565,0,1.8565,21.05,3.04,21.26838264,22.7865,3.04,22.98839234,1.8565,0,1.8565,20.93,3.04,21.14962175
13/02/2020 17:30,23.695,2.76,23.85520121,1.485,0,1.485,22.21,2.76,22.38083332,23.565,2.77,23.72724436,1.485,0,1.485,22.08,2.77,22.25307394
13/02/2020 18:00,23.933,2.3,24.04326286,1.473,0,1.473,22.46,2.3,22.57745778,24.443,4.47,24.84836311,1.473,0,1.473,22.97,4.47,23.40089315
13/02/2020 18:30,24.2,0.68,24.20955183,1.46,0,1.46,22.74,0.68,22.75016483,25.03,5.47,25.62072989,1.46,0,1.46,23.57,5.47,24.19640056
13/02/2020 19:00,23.828,0.68,23.8377009,1.468,0,1.468,22.36,0.68,22.3703375,24.658,5.4,25.24236447,1.468,0,1.468,23.19,5.4,23.81041999
13/02/2020 19:30,22.963,0.8,22.97693124,1.413,0,1.413,21.55,0.8,21.56484408,23.783,5.1,24.32367343,1.413,0,1.413,22.37,5.1,22.94399486
13/02/2020 20:00,22.038,1.75,22.10737307,1.408,0,1.408,20.63,1.75,20.70409138,22.818,4.68,23.29299302,1.408,0,1.408,21.41,4.68,21.91553102
13/02/2020 20:30,21.46,1.98,21.55114846,1.42,0,1.42,20.04,1.98,20.13757682,21.35,1.99,21.44254183,1.42,0,1.42,19.93,1.99,20.02910382
13/02/2020 21:00,20.884,1.98,20.97765135,1.414,0,1.414,19.47,1.98,19.570419,20.774,1.99,20.8690962,1.414,0,1.414,19.36,1.99,19.46200658
13/02/2020 21:30,19.789,1.73,19.86447636,1.429,0,1.429,18.36,1.73,18.44132587,19.679,1.74,19.75577488,1.429,0,1.429,18.25,1.74,18.33276029
13/02/2020 22:00,18.526,1.34,18.5743984,1.416,0,1.416,17.11,1.34,17.16239202,18.436,1.35,18.48536167,1.416,0,1.416,17.02,1.35,17.07345601
13/02/2020 22:30,17.0855,0.32,17.08849643,1.4155,0,1.4155,15.67,0.32,15.67326705,17.2255,1.81,17.32033343,1.4155,0,1.4155,15.81,1.81,15.91327119
13/02/2020 23:00,15.99,0.83,16.0115271,1.41,0,1.41,14.58,0.83,14.60360572,15.92,0.84,15.9421454,1.41,0,1.41,14.51,0.84,14.53429393
13/02/2020 23:30,15.5365,0.73,15.55364048,1.4265,0,1.4265,14.11,0.73,14.12887115,15.4565,0.74,15.47420409,1.4265,0,1.4265,14.03,0.74,14.04950177
14/02/2020 00:00,15.5345,0.79,15.55457458,1.4245,0,1.4245,14.11,0.79,14.13209822,15.4545,0.74,15.47220638,1.4245,0,1.4245,14.03,0.74,14.04950177
14/02/2020 00:30,18.2165,1.05,18.24673593,1.4165,0,1.4165,16.8,1.05,16.83278052,18.1265,1.06,18.15746685,1.4165,0,1.4165,16.71,1.06,16.74358683
14/02/2020 01:00,18.4745,0.93,18.49789313,1.4245,0,1.4245,17.05,0.93,17.0753448,18.3845,0.94,18.40851543,1.4245,0,1.4245,16.96,0.94,16.98602955
14/02/2020 01:30,18.484,0.98,18.50996099,1.434,0,1.434,17.05,0.98,17.078141,18.394,0.99,18.42062257,1.434,0,1.434,16.96,0.99,16.98886989
14/02/2020 02:00,18.2255,0.98,18.25182868,1.4255,0,1.4255,16.8,0.98,16.82855906,18.1355,0.99,18.16250149,1.4255,0,1.4255,16.71,0.99,16.73930106
14/02/2020 02:30,18.044,0.89,18.06593579,1.434,0,1.434,16.61,0.89,16.63382698,17.934,0.89,17.95607017,1.434,0,1.434,16.5,0.89,16.5239856
14/02/2020 03:00,17.6485,0.82,17.66753951,1.4385,0,1.4385,16.21,0.82,16.23072703,17.5585,0.82,17.57763699,1.4385,0,1.4385,16.12,0.82,16.14084261
14/02/2020 03:30,17.2935,0.88,17.31587544,1.4435,0,1.4435,15.85,0.88,15.87441023,17.1935,0.88,17.21600541,1.4435,0,1.4435,15.75,0.88,15.77456497
14/02/2020 04:00,16.802,0.78,16.82009524,1.452,0,1.452,15.35,0.78,15.36980481,16.712,0.78,16.73019259,1.452,0,1.452,15.26,0.78,15.27992147
14/02/2020 04:30,16.2925,0.71,16.30796297,1.4525,0,1.4525,14.84,0.71,14.85697479,16.2025,0.72,16.21848964,1.4525,0,1.4525,14.75,0.72,14.76756243
14/02/2020 05:00,15.901,0.71,15.91684331,1.451,0,1.451,14.45,0.71,14.46743239,15.811,0.72,15.82738516,1.451,0,1.451,14.36,0.72,14.37803881
14/02/2020 05:30,16.196,0.79,16.21525566,1.456,0,1.456,14.74,0.79,14.7611551,16.106,0.79,16.12536313,1.456,0,1.456,14.65,0.79,14.67128488
14/02/2020 06:00,16.97,0.94,16.99601424,1.44,0,1.44,15.53,0.94,15.55842216,16.87,0.95,16.89672749,1.44,0,1.44,15.43,0.95,15.45921732
14/02/2020 06:30,18.8005,1.61,18.86931107,1.4505,0,1.4505,17.35,1.61,17.42454017,18.7005,1.62,18.77053809,1.4505,0,1.4505,17.25,1.62,17.32590257
14/02/2020 07:00,21.188,2.74,21.36443175,1.458,0,1.458,19.73,2.74,19.91934989,21.128,2.89,21.32473878,1.458,0,1.458,19.67,2.89,19.881172
14/02/2020 07:30,22.1415,3.12,22.360242,1.4515,0,1.4515,20.69,3.12,20.92392172,22.0015,3.13,22.2230264,1.4515,0,1.4515,20.55,3.13,20.78700075
14/02/2020 08:00,22.746,3.28,22.98127316,1.606,0,1.606,21.14,3.28,21.39294276,22.626,3.29,22.86394489,1.606,0,1.606,21.02,3.29,21.27591361
14/02/2020 08:30,22.39,3.35,22.63922702,2.24,0,2.24,20.15,3.35,20.42657583,22.26,3.36,22.51215672,2.24,0,2.24,20.02,3.36,20.3
14/02/2020 09:00,22.193,3.57,22.47830396,3.813,0,3.813,18.38,3.57,18.72349593,22.073,3.58,22.36143397,3.813,0,3.813,18.26,3.58,18.60763284
14/02/2020 09:30,21.9415,3.47,22.21419191,3.7015,0,3.7015,18.24,3.47,18.56713494,21.8315,3.49,22.10869721,3.7015,0,3.7015,18.13,3.49,18.4628546
14/02/2020 10:00,21.696,3.41,21.96234314,3.886,0,3.886,17.81,3.41,18.13351042,21.596,3.43,21.86668964,3.886,0,3.886,17.71,3.43,18.03909643
14/02/2020 10:30,21.0925,3.31,21.35063597,4.0625,0,4.0625,17.03,3.31,17.34868871,20.9925,3.33,21.25497486,4.0625,0,4.0625,16.93,3.33,17.25438495
14/02/2020 11:00,22.094,3.54,22.37580023,2.404,0,2.404,19.69,3.54,20.00569169,21.974,3.54,22.25731961,2.404,0,2.404,19.57,3.54,19.88759664
14/02/2020 11:30,21.5715,3.31,21.82397105,3.0515,0,3.0515,18.52,3.31,18.81346592,21.4615,3.32,21.71677652,3.0515,0,3.0515,18.41,3.32,18.70696394
14/02/2020 12:00,21.52,3.24,21.76253662,2.75,0,2.75,18.77,3.24,19.04758515,21.42,3.25,21.66515405,2.75,0,2.75,18.67,3.25,18.95076252
14/02/2020 12:30,21.6735,3.24,21.91433782,3.2535,0,3.2535,18.42,3.24,18.70278054,21.5735,3.25,21.81692926,3.2535,0,3.2535,18.32,3.25,18.60604472
14/02/2020 13:00,21.8055,3.24,22.04489579,2.7255,0,2.7255,19.08,3.24,19.35313928,21.6855,3.25,21.92768593,2.7255,0,2.7255,18.96,3.25,19.23653035
14/02/2020 13:30,21.398,2.92,21.59631459,2.618,0,2.618,18.78,2.92,19.00565179,21.288,2.93,21.48869107,2.618,0,2.618,18.67,2.93,18.89851317
14/02/2020 14:00,20.731,2.75,20.91260053,3.221,0,3.221,17.51,2.75,17.72463258,20.621,2.76,20.80488503,3.221,0,3.221,17.4,2.76,17.61753672
14/02/2020 14:30,21.0145,2.82,21.20286797,2.3445,0,2.3445,18.67,2.82,18.88177163,20.8945,2.83,21.08527994,2.3445,0,2.3445,18.55,2.83,18.76463162
14/02/2020 15:00,21.181,2.97,21.38821313,1.921,0,1.921,19.26,2.97,19.48764994,21.061,2.98,21.27078092,1.921,0,1.921,19.14,2.98,19.37059627
14/02/2020 15:30,20.9465,2.68,21.11725035,1.8565,0,1.8565,19.09,2.68,19.27720156,20.8165,2.69,20.98958723,1.8565,0,1.8565,18.96,2.69,19.14987467
14/02/2020 16:00,21.159,2.6,21.31814441,1.749,0,1.749,19.41,2.6,19.58336284,21.029,2.61,21.19035019,1.749,0,1.749,19.28,2.61,19.4558603
14/02/2020 16:30,22.2865,2.75,22.45552454,1.6465,0,1.6465,20.64,2.75,20.82239419,22.1465,2.77,22.31905827,1.6465,0,1.6465,20.5,2.77,20.6862974
14/02/2020 17:00,22.6475,2.66,22.80317645,1.5475,0,1.5475,21.1,2.66,21.26700731,22.5175,2.68,22.67642402,1.5475,0,1.5475,20.97,2.68,21.14056054
14/02/2020 17:30,23.3865,2.66,23.53728919,1.5265,0,1.5265,21.86,2.66,22.02124429,23.2665,2.68,23.42034206,1.5265,0,1.5265,21.74,2.68,21.90456573
14/02/2020 18:00,23.619,2.54,23.75518388,1.529,0,1.529,22.09,2.54,22.23555036,24.149,4.54,24.57205325,1.529,0,1.529,22.62,4.54,23.07110747
14/02/2020 18:30,23.7135,0.68,23.72324772,1.5435,0,1.5435,22.17,0.68,22.18042606,24.5435,5.27,25.10291402,1.5435,0,1.5435,23,5.27,23.59603568
14/02/2020 19:00,23.223,0,23.223,1.533,0,1.533,21.69,0,21.69,24.043,4.91,24.53923285,1.533,0,1.533,22.51,4.91,23.03927516
14/02/2020 19:30,22.103,-0.67,22.1131524,1.483,0,1.483,20.62,-0.67,20.63088219,22.903,4.64,23.36829067,1.483,0,1.483,21.42,4.64,21.91679721
14/02/2020 20:00,21.2,-0.67,21.21058462,1.47,0,1.47,19.73,-0.67,19.7413728,22,4.56,22.46761225,1.47,0,1.47,20.53,4.56,21.03032335
14/02/2020 20:30,20.6585,1.19,20.69274564,1.4885,0,1.4885,19.17,1.19,19.2068998,20.8085,2.52,20.96053607,1.4885,0,1.4885,19.32,2.52,19.48365469
14/02/2020 21:00,19.897,1.6,19.96122764,1.487,0,1.487,18.41,1.6,18.47939664,19.787,1.62,19.85320551,1.487,0,1.487,18.3,1.62,18.37156499
14/02/2020 21:30,18.6705,1.34,18.71852479,1.4905,0,1.4905,17.18,1.34,17.2321792,18.5705,1.35,18.6195051,1.4905,0,1.4905,17.08,1.35,17.13326881
14/02/2020 22:00,17.8585,1.29,17.90503064,1.4785,0,1.4785,16.38,1.29,16.43071818,17.7685,1.3,17.8159926,1.4785,0,1.4785,16.29,1.3,16.34178999
14/02/2020 22:30,16.7525,0.54,16.76120092,1.4825,0,1.4825,15.27,0.54,15.27954515,16.8325,1.54,16.90280025,1.4825,0,1.4825,15.35,1.54,15.4270574
14/02/2020 23:00,15.8195,0.82,15.840738,1.4695,0,1.4695,14.35,0.82,14.37340948,15.7395,0.83,15.76136924,1.4695,0,1.4695,14.27,0.83,14.29411767
14/02/2020 23:30,15.8965,0.93,15.92368086,1.4865,0,1.4865,14.41,0.93,14.43997922,15.8165,0.94,15.84440823,1.4865,0,1.4865,14.33,0.94,14.36079733
15/02/2020 00:00,15.7875,0.93,15.8148682,1.4775,0,1.4775,14.31,0.93,14.34018828,15.7175,0.94,15.74558371,1.4775,0,1.4775,14.24,0.94,14.27099156
15/02/2020 00:30,17.965,0.93,17.9890557,1.485,0,1.485,16.48,0.93,16.50622004,17.875,0.94,17.89969902,1.485,0,1.485,16.39,0.94,16.41693333
15/02/2020 01:00,18.274,1.04,18.30357003,1.484,0,1.484,16.79,1.04,16.82217881,18.174,1.05,18.20430652,1.484,0,1.484,16.69,1.05,16.72299614
15/02/2020 01:30,17.0495,0.77,17.06687875,1.4895,0,1.4895,15.56,0.77,15.57904041,16.9595,0.77,16.97697088,1.4895,0,1.4895,15.47,0.77,15.48915104
15/02/2020 02:00,16.455,0.77,16.47300595,1.495,0,1.495,14.96,0.77,14.97980307,16.375,0.77,16.39309382,1.495,0,1.495,14.88,0.77,14.8999094
15/02/2020 02:30,16.4785,0.68,16.49252444,1.5185,0,1.5185,14.96,0.68,14.97544657,16.3985,0.68,16.41259279,1.5185,0,1.5185,14.88,0.68,14.89552953
15/02/2020 03:00,16.2055,0.68,16.21976049,1.5155,0,1.5155,14.69,0.68,14.70573018,16.1255,0.68,16.13983117,1.5155,0,1.5155,14.61,0.68,14.62581622
15/02/2020 03:30,15.4925,0.75,15.51064332,1.5225,0,1.5225,13.97,0.75,13.99011794,15.4025,0.68,15.41750324,1.5225,0,1.5225,13.88,0.68,13.89664708
15/02/2020 04:00,14.822,-2.49,15.02969674,1.532,0,1.532,13.29,-2.49,13.52124994,14.842,2.34,15.02533075,1.532,0,1.532,13.31,2.34,13.51412964
15/02/2020 04:30,14.4155,-2.12,14.57055388,1.5455,0,1.5455,12.87,-2.12,13.04343896,15.0655,2.65,15.29679019,1.5455,0,1.5455,13.52,2.65,13.77726025
15/02/2020 05:00,14.5715,-1.85,14.68846868,1.5515,0,1.5515,13.02,-1.85,13.15077564,15.2315,2.91,15.5069885,1.5515,0,1.5515,13.68,2.91,13.98608237
15/02/2020 05:30,14.574,-1.9,14.69732887,1.554,0,1.554,13.02,-1.9,13.15790257,15.234,2.86,15.50014052,1.554,0,1.554,13.68,2.86,13.97576474
15/02/2020 06:00,15.116,-1.61,15.20149848,1.536,0,1.536,13.58,-1.61,13.67510512,15.776,3.16,16.08936842,1.536,0,1.536,14.24,3.16,14.58640463
15/02/2020 06:30,16.479,0.94,16.50578811,1.539,0,1.539,14.94,0.94,14.96954241,16.499,1.58,16.57448041,1.539,0,1.539,14.96,1.58,15.04320445
15/02/2020 07:00,16.9615,1.41,17.02000535,1.5315,0,1.5315,15.43,1.41,15.49428927,16.8715,1.42,16.93115212,1.5315,0,1.5315,15.34,1.42,15.4055834
15/02/2020 07:30,17.184,1.5,17.24934364,1.534,0,1.534,15.65,1.5,15.72172064,17.084,1.52,17.15148553,1.534,0,1.534,15.55,1.52,15.62411277
15/02/2020 08:00,17.8925,1.5,17.95526542,1.5525,0,1.5525,16.34,1.5,16.40870501,17.8125,1.52,17.8772357,1.5525,0,1.5525,16.26,1.52,16.33089097
15/02/2020 08:30,18.292,1.21,18.33197654,1.592,0,1.592,16.7,1.21,16.74377795,18.422,2.33,18.56876366,1.592,0,1.592,16.83,2.33,16.99052089
15/02/2020 09:00,18.982,0.67,18.99382068,1.742,0,1.742,17.24,0.67,17.25301423,19.642,4.23,20.09231356,1.742,0,1.742,17.9,4.23,18.39301226
15/02/2020 09:30,20.238,2.06,20.34257221,1.828,0,1.828,18.41,2.06,18.52489406,20.128,2.08,20.23518678,1.828,0,1.828,18.3,2.08,18.41782832
15/02/2020 10:00,20.436,2.06,20.53956416,1.766,0,1.766,18.67,2.06,18.78330376,20.316,2.08,20.42220008,1.766,0,1.766,18.55,2.08,18.66625029
