Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/02/2020 10:30,20.5495,2.13,20.65959463,1.8195,0,1.8195,18.73,2.13,18.85072412,20.4395,2.14,20.55122284,1.8195,0,1.8195,18.62,2.14,18.74257186
15/02/2020 11:00,20.636,2.13,20.74563559,1.756,0,1.756,18.88,2.13,18.99977105,20.526,2.14,20.63725457,1.756,0,1.756,18.77,2.14,18.89159866
15/02/2020 11:30,20.492,2,20.58936774,1.822,0,1.822,18.67,2,18.77681815,20.382,2.01,20.48086971,1.822,0,1.822,18.56,2.01,18.66852163
15/02/2020 12:00,20.684,2,20.78046814,1.884,0,1.884,18.8,2,18.90608368,20.564,2.01,20.66199884,1.884,0,1.884,18.68,2.01,18.78782851
15/02/2020 12:30,20.9965,2,21.09153888,1.8165,0,1.8165,19.18,2,19.28399336,20.8765,2.01,20.9730387,1.8165,0,1.8165,19.06,2.01,19.1656907
15/02/2020 13:00,20.9735,2,21.06864263,1.7335,0,1.7335,19.24,2,19.3436708,20.8535,2.01,20.95014468,1.7335,0,1.7335,19.12,2.01,19.22536085
15/02/2020 13:30,20.7035,2,20.7998777,1.7435,0,1.7435,18.96,2,19.06519342,20.5835,2.01,20.68140644,1.7435,0,1.7435,18.84,2.01,18.94691796
15/02/2020 14:00,20.3505,1.84,20.43351292,1.7405,0,1.7405,18.61,1.84,18.70074063,20.2305,1.86,20.31582463,1.7405,0,1.7405,18.49,1.86,18.58331779
15/02/2020 14:30,19.7445,1.49,19.80064091,1.8945,0,1.8945,17.85,1.49,17.91207972,19.6245,1.51,19.68250747,1.8945,0,1.8945,17.73,1.51,17.79418444
15/02/2020 15:00,19.1315,1.37,19.18048989,1.7215,0,1.7215,17.41,1.37,17.46381974,19.0115,1.38,19.06151967,1.7215,0,1.7215,17.29,1.38,17.34498487
15/02/2020 15:30,19.1755,1.37,19.22437776,1.7655,0,1.7655,17.41,1.37,17.46381974,19.0555,1.38,19.10540448,1.7655,0,1.7655,17.29,1.38,17.34498487
15/02/2020 16:00,18.983,0.41,18.98742713,1.413,0,1.413,17.57,0.41,17.57478307,19.203,2.42,19.35488592,1.413,0,1.413,17.79,2.42,17.9538436
15/02/2020 16:30,18.7215,-1.07,18.75205221,0.5915,0,0.5915,18.13,-1.07,18.16154729,19.4615,3.85,19.8386613,0.5915,0,0.5915,18.87,3.85,19.25874866
15/02/2020 17:00,19.47,-0.89,19.49033094,0.54,0,0.54,18.93,-0.89,18.95091027,20.23,4,20.62166094,0.54,0,0.54,19.69,4,20.09219002
15/02/2020 17:30,21.2555,1.47,21.30627091,0.4555,0,0.4555,20.8,1.47,20.85188001,21.6455,3.49,21.92504892,0.4555,0,0.4555,21.19,3.49,21.47547904
15/02/2020 18:00,22.5385,2.31,22.65656819,0.6285,0,0.6285,21.91,2.31,22.03143663,22.3985,2.32,22.51833036,0.6285,0,0.6285,21.77,2.32,21.89327066
15/02/2020 18:30,22.429,2.1,22.52709571,1.229,0,1.229,21.2,2.1,21.30375554,22.299,2.11,22.39860489,1.229,0,1.229,21.07,2.11,21.17538666
15/02/2020 19:00,21.479,1.91,21.56375526,1.099,0,1.099,20.38,1.91,20.46930629,21.359,1.92,21.44512255,1.099,0,1.099,20.26,1.92,20.35077394
15/02/2020 19:30,20.8215,1.82,20.90089142,1.1315,0,1.1315,19.69,1.82,19.77393486,20.7115,1.84,20.79307174,1.1315,0,1.1315,19.58,1.84,19.66626553
15/02/2020 20:00,20.0125,1.73,20.08713659,1.2925,0,1.2925,18.72,1.73,18.79976862,19.8925,1.75,19.96932789,1.2925,0,1.2925,18.6,1.75,18.68214388
15/02/2020 20:30,19.14,1.5,19.19868746,1.43,0,1.43,17.71,1.5,17.77340991,19.03,1.52,19.09060764,1.43,0,1.43,17.6,1.52,17.66551443
15/02/2020 21:00,18.2285,0.61,18.23870369,1.4385,0,1.4385,16.79,0.61,16.80107735,18.3685,2.01,18.47814634,1.4385,0,1.4385,16.93,2.01,17.04890026
15/02/2020 21:30,17.4035,0.79,17.42142107,1.4435,0,1.4435,15.96,0.79,15.97954004,17.4035,1.31,17.45273366,1.4435,0,1.4435,15.96,1.31,16.01367228
15/02/2020 22:00,16.465,0.88,16.48849978,1.435,0,1.435,15.03,0.88,15.05573977,16.385,0.89,16.4091537,1.435,0,1.435,14.95,0.89,14.97646821
15/02/2020 22:30,15.789,0.88,15.81350439,1.439,0,1.439,14.35,0.88,14.37695726,15.729,0.89,15.75415948,1.439,0,1.439,14.29,0.89,14.31768836
15/02/2020 23:00,14.9975,0.82,15.01990034,1.1175,0,1.1175,13.88,0.82,13.9042008,14.9475,0.83,14.97052625,1.1175,0,1.1175,13.83,0.83,13.85488362
15/02/2020 23:30,15.1145,0.91,15.14186944,0.9745,0,0.9745,14.14,0.91,14.16925192,15.0445,0.92,15.07260363,0.9745,0,0.9745,14.07,0.92,14.1000461
16/02/2020 00:00,15.1175,0.91,15.14486402,0.9775,0,0.9775,14.14,0.91,14.16925192,15.0475,0.92,15.07559804,0.9775,0,0.9775,14.07,0.92,14.1000461
16/02/2020 00:30,17.364,0.91,17.38782896,1.484,0,1.484,15.88,0.91,15.90605231,17.274,0.92,17.2984819,1.484,0,1.484,15.79,0.92,15.81677907
16/02/2020 01:00,17.7605,0.91,17.78379769,1.5605,0,1.5605,16.2,0.91,16.22553851,17.6705,0.92,17.69443331,1.5605,0,1.5605,16.11,0.92,16.13624801
16/02/2020 01:30,17.3415,0.72,17.35644037,1.5915,0,1.5915,15.75,0.72,15.76644855,17.2615,0.74,17.27735461,1.5915,0,1.5915,15.67,0.74,15.68746315
16/02/2020 02:00,16.8195,0.72,16.83490363,1.5695,0,1.5695,15.25,0.72,15.26698726,16.7295,0.74,16.7458583,1.5695,0,1.5695,15.16,0.74,15.17804994
16/02/2020 02:30,16.908,0.84,16.928853,1.588,0,1.588,15.32,0.84,15.34301144,16.748,0.84,16.76905197,1.588,0,1.588,15.16,0.84,15.18325393
16/02/2020 03:00,16.406,0.84,16.42749025,1.586,0,1.586,14.82,0.84,14.84378658,16.316,0.84,16.33760864,1.586,0,1.586,14.73,0.84,14.75393168
16/02/2020 03:30,15.572,0.7,15.58772543,1.582,0,1.582,13.99,0.7,14.00750156,15.482,0.71,15.49827165,1.582,0,1.582,13.9,0.71,13.91812128
16/02/2020 04:00,15.123,0.76,15.1420847,1.573,0,1.573,13.55,0.76,13.57129692,15.043,0.77,15.06269395,1.573,0,1.573,13.47,0.77,13.49199022
16/02/2020 04:30,14.6815,0.76,14.70115785,1.5715,0,1.5715,13.11,0.76,13.13201051,14.6115,0.72,14.6292287,1.5715,0,1.5715,13.04,0.72,13.05986217
16/02/2020 05:00,14.262,0.69,14.27868145,1.552,0,1.552,12.71,0.69,12.72871557,14.172,0.72,14.1902778,1.552,0,1.552,12.62,0.72,12.64052214
16/02/2020 05:30,14.401,0.74,14.42000003,1.531,0,1.531,12.87,0.74,12.89125673,14.321,0.72,14.33908787,1.531,0,1.531,12.79,0.72,12.8102498
16/02/2020 06:00,14.435,0.74,14.45395534,1.505,0,1.505,12.93,0.74,12.95115825,14.365,0.72,14.38303254,1.505,0,1.505,12.86,0.72,12.88013975
16/02/2020 06:30,14.7305,0.74,14.74907557,1.4805,0,1.4805,13.25,0.74,13.27064806,14.6605,0.72,14.67816951,1.4805,0,1.4805,13.18,0.72,13.19965151
16/02/2020 07:00,15.1295,0.74,15.14758628,1.4595,0,1.4595,13.67,0.74,13.69001461,15.0495,0.8,15.07074816,1.4595,0,1.4595,13.59,0.8,13.61352636
16/02/2020 07:30,14.9955,0.74,15.01374771,1.4655,0,1.4655,13.53,0.74,13.5502214,14.9255,0.8,14.94692444,1.4655,0,1.4655,13.46,0.8,13.48375319
16/02/2020 08:00,15.587,0.84,15.60961784,1.447,0,1.447,14.14,0.84,14.16492852,15.517,0.85,15.54026348,1.447,0,1.447,14.07,0.85,14.09565181
16/02/2020 08:30,15.8695,0.7,15.88493092,1.4595,0,1.4595,14.41,0.7,14.42699206,15.7895,0.7,15.80500902,1.4595,0,1.4595,14.33,0.7,14.34708681
16/02/2020 09:00,16.5615,0.7,16.57628674,1.5715,0,1.5715,14.99,0.7,15.00633533,16.4815,0.7,16.49635845,1.5715,0,1.5715,14.91,0.7,14.92642288
16/02/2020 09:30,17.4285,0.7,17.44255177,1.7985,0,1.7985,15.63,0.7,15.64566713,17.3385,0.7,17.35262465,1.7985,0,1.7985,15.54,0.7,15.55575778
16/02/2020 10:00,18.0265,0.75,18.04209528,1.9165,0,1.9165,16.11,0.75,16.12744865,17.9365,0.76,17.95259403,1.9165,0,1.9165,16.02,0.76,16.03801733
16/02/2020 10:30,18.4255,0.92,18.44845387,2.0455,0,2.0455,16.38,0.92,16.40581604,18.3255,0.93,18.34908309,2.0455,0,2.0455,16.28,0.93,16.30654163
16/02/2020 11:00,19.8155,1.48,19.870693,1.9155,0,1.9155,17.9,1.48,17.96108015,19.7055,1.49,19.7617517,1.9155,0,1.9155,17.79,1.49,17.85228837
16/02/2020 11:30,20.54,0.85,20.55758011,2.01,0,2.01,18.53,0.85,18.54948517,20.77,2.72,20.94734589,2.01,0,2.01,18.76,2.72,18.95615995
16/02/2020 12:00,20.705,1.69,20.77385677,2.075,0,2.075,18.63,1.69,18.7064962,20.585,1.7,20.65507746,2.075,0,2.075,18.51,1.7,18.58790198
16/02/2020 12:30,20.825,1.64,20.88947642,2.335,0,2.335,18.49,1.64,18.56258872,20.715,1.7,20.78463916,2.335,0,2.335,18.38,1.7,18.45845064
16/02/2020 13:00,21.176,1.84,21.25578923,2.226,0,2.226,18.95,1.84,19.03912025,21.056,1.86,21.13799271,2.226,0,2.226,18.83,1.86,18.92164105
16/02/2020 13:30,20.519,1.68,20.58766041,2.249,0,2.249,18.27,1.68,18.34707879,20.399,1.7,20.46971424,2.249,0,2.249,18.15,1.7,18.22944047
16/02/2020 14:00,19.545,1.55,19.6063644,2.715,0,2.715,16.83,1.55,16.90122481,19.445,1.56,19.50747613,2.715,0,2.715,16.73,1.56,16.80257421
16/02/2020 14:30,18.6315,1.37,18.6818011,3.7215,0,3.7215,14.91,1.37,14.97280869,18.5315,1.39,18.58355704,3.7215,0,3.7215,14.81,1.39,14.87508655
16/02/2020 15:00,17.9425,0.59,17.95219781,4.4225,0,4.4225,13.52,0.59,13.5328674,18.0525,1.97,18.15967115,4.4225,0,4.4225,13.63,1.97,13.77163026
16/02/2020 15:30,17.468,-1.38,17.52242632,3.728,0,3.728,13.74,-1.38,13.80912742,18.148,3.54,18.49003797,3.728,0,3.728,14.42,3.54,14.84816487
16/02/2020 16:00,17.801,-1.27,17.84624613,3.681,0,3.681,14.12,-1.27,14.17699898,18.481,3.65,18.83798983,3.681,0,3.681,14.8,3.65,15.24344121
16/02/2020 16:30,18.4965,-0.4,18.50082464,3.9765,0,3.9765,14.52,-0.4,14.5255086,18.9565,3.08,19.20508506,3.9765,0,3.9765,14.98,3.08,15.29335804
16/02/2020 17:00,19.927,1.52,19.98488752,2.347,0,2.347,17.58,1.52,17.64558868,19.827,1.53,19.88594551,2.347,0,2.347,17.48,1.53,17.54683162
16/02/2020 17:30,21.058,1.52,21.11278674,1.628,0,1.628,19.43,1.52,19.48936377,20.988,1.85,21.06937692,1.628,0,1.628,19.36,1.85,19.44819015
16/02/2020 18:00,22.3995,2.11,22.49865997,1.4195,0,1.4195,20.98,2.11,21.08583648,22.2595,2.12,22.36022675,1.4195,0,1.4195,20.84,2.12,20.94755356
16/02/2020 18:30,22.833,2.2,22.9387421,1.403,0,1.403,21.43,2.2,21.54262983,22.703,2.21,22.81031146,1.403,0,1.403,21.3,2.21,21.41434332
16/02/2020 19:00,22.1975,1.94,22.28211404,1.3975,0,1.3975,20.8,1.94,20.89027525,22.0575,1.96,22.14441027,1.3975,0,1.3975,20.66,1.96,20.75276367
16/02/2020 19:30,21.321,1.73,21.39107153,1.411,0,1.411,19.91,1.73,19.98501939,21.201,1.74,21.27228246,1.411,0,1.411,19.79,1.74,19.86634591
16/02/2020 20:00,19.863,1.33,19.90747772,1.413,0,1.413,18.45,1.33,18.49787555,19.743,1.35,19.78910177,1.413,0,1.413,18.33,1.35,18.37964635
16/02/2020 20:30,19.58,1.42,19.63142379,1.42,0,1.42,18.16,1.42,18.21543302,19.47,1.44,19.52317853,1.42,0,1.42,18.05,1.44,18.10734934
16/02/2020 21:00,18.7525,1.23,18.79279533,1.4225,0,1.4225,17.33,1.23,17.37359491,18.6525,1.25,18.69433755,1.4225,0,1.4225,17.23,1.25,17.27528292
16/02/2020 21:30,18.0455,1.15,18.08210636,1.4255,0,1.4255,16.62,1.15,16.65973889,17.9355,1.17,17.97362123,1.4255,0,1.4255,16.51,1.17,16.55140477
16/02/2020 22:00,17.1975,0.51,17.20506048,1.4075,0,1.4075,15.79,0.51,15.79823408,17.2875,1.59,17.36046532,1.4075,0,1.4075,15.88,1.59,15.95940162
16/02/2020 22:30,16.245,0.39,16.24968077,1.405,0,1.405,14.84,0.39,14.84512378,16.305,1.24,16.3520832,1.405,0,1.405,14.9,1.24,14.95150829
16/02/2020 23:00,15.0935,0.7,15.10972343,1.4335,0,1.4335,13.66,0.7,13.67792382,15.0135,0.7,15.02980979,1.4335,0,1.4335,13.58,0.7,13.59802927
16/02/2020 23:30,15.087,0.7,15.10323042,1.427,0,1.427,13.66,0.7,13.67792382,15.007,0.7,15.02331684,1.427,0,1.427,13.58,0.7,13.59802927
17/02/2020 00:00,15.065,0.7,15.08125409,1.405,0,1.405,13.66,0.7,13.67792382,14.985,0.7,15.00134077,1.405,0,1.405,13.58,0.7,13.59802927
17/02/2020 00:30,17.469,0.83,17.48870667,1.439,0,1.439,16.03,0.83,16.05147345,17.379,0.84,17.39928852,1.439,0,1.439,15.94,0.84,15.96211765
17/02/2020 01:00,17.9875,0.83,18.00663923,1.4275,0,1.4275,16.56,0.83,16.58078707,17.8875,0.84,17.90721241,1.4275,0,1.4275,16.46,0.84,16.48141984
17/02/2020 01:30,18.008,0.83,18.02711746,1.448,0,1.448,16.56,0.83,16.58078707,17.908,0.84,17.92768987,1.448,0,1.448,16.46,0.84,16.48141984
17/02/2020 02:00,17.5865,0.83,17.60607515,1.4365,0,1.4365,16.15,0.83,16.17131411,17.4865,0.84,17.50666394,1.4365,0,1.4365,16.05,0.84,16.07196628
17/02/2020 02:30,17.6015,0.83,17.62105849,1.4515,0,1.4515,16.15,0.83,16.17131411,17.5015,0.84,17.52164668,1.4515,0,1.4515,16.05,0.84,16.07196628
17/02/2020 03:00,17.4335,0.83,17.45324675,1.4535,0,1.4535,15.98,0.83,16.00154055,17.3335,0.84,17.35384171,1.4535,0,1.4535,15.88,0.84,15.90220111
17/02/2020 03:30,16.898,0.75,16.91463579,1.468,0,1.468,15.43,0.75,15.44821673,16.818,0.76,16.83516332,1.468,0,1.468,15.35,0.76,15.36880282
17/02/2020 04:00,16.3005,0.7,16.31552329,1.4605,0,1.4605,14.84,0.7,14.85650026,16.2005,0.71,16.2160507,1.4605,0,1.4605,14.74,0.71,14.75708982
17/02/2020 04:30,16.1615,0.7,16.17665238,1.4715,0,1.4715,14.69,0.7,14.70666856,16.0715,0.71,16.0871754,1.4715,0,1.4715,14.6,0.71,14.6172535
17/02/2020 05:00,15.9245,0.7,15.93987767,1.4445,0,1.4445,14.48,0.7,14.49691002,15.8445,0.71,15.86039975,1.4445,0,1.4445,14.4,0.71,14.41749285
17/02/2020 05:30,16.1295,0.83,16.15084116,1.4595,0,1.4595,14.67,0.83,14.69346113,16.0495,0.84,16.07146696,1.4595,0,1.4595,14.59,0.84,14.61416094
17/02/2020 06:00,16.792,1.03,16.82355979,1.442,0,1.442,15.35,1.03,15.38451819,16.702,1.03,16.73372953,1.442,0,1.442,15.26,1.03,15.29472131
17/02/2020 06:30,18.9675,1.62,19.03655579,1.4475,0,1.4475,17.52,1.62,17.59473785,19.1175,2.56,19.2881416,1.4475,0,1.4475,17.67,2.56,17.85448123
17/02/2020 07:00,20.4455,2.84,20.64180395,1.4455,0,1.4455,19,2.84,19.21108014,20.6355,3.55,20.9386332,1.4455,0,1.4455,19.19,3.55,19.51559889
17/02/2020 07:30,21.3345,3.23,21.57762244,1.4745,0,1.4745,19.86,3.23,20.1209468,21.2045,3.23,21.44909602,1.4745,0,1.4745,19.73,3.23,19.99264365
17/02/2020 08:00,21.805,3.18,22.03566257,1.525,0,1.525,20.28,3.18,20.52780553,21.675,3.18,21.90703141,1.525,0,1.525,20.15,3.18,20.39938479
17/02/2020 08:30,21.71,2.89,21.90151136,2.26,0,2.26,19.45,2.89,19.66353478,21.57,2.9,21.76407361,2.26,0,2.26,19.31,2.9,19.52654859
17/02/2020 09:00,22.1695,3.16,22.39357788,2.3395,0,2.3395,19.83,3.16,20.08020169,22.0395,3.17,22.26630774,2.3395,0,2.3395,19.7,3.17,19.95341825
17/02/2020 09:30,20.6075,2.82,20.79955423,3.4975,0,3.4975,17.11,2.82,17.34083331,20.4975,2.83,20.69194061,3.4975,0,3.4975,17,2.83,17.23394615
17/02/2020 10:00,20.453,2.74,20.63571683,3.343,0,3.343,17.11,2.74,17.32800335,20.343,2.74,20.52669601,3.343,0,3.343,17,2.74,17.21939604
17/02/2020 10:30,19.7565,2.74,19.94559832,4.5365,0,4.5365,15.22,2.74,15.46466941,19.6665,2.74,19.85645543,4.5365,0,4.5365,15.13,2.74,15.37610159
17/02/2020 11:00,20.11,2.9,20.31802402,5.62,0,5.62,14.49,2.9,14.77735091,20.03,2.9,20.23884631,5.62,0,5.62,14.41,2.9,14.69891493
17/02/2020 11:30,19.089,2.73,19.28322642,6.449,0,6.449,12.64,2.73,12.9314539,19.009,2.74,19.20545967,6.449,0,6.449,12.56,2.74,12.85539575
17/02/2020 12:00,18.7065,2.27,18.84372687,6.1365,0,6.1365,12.57,2.27,12.77332376,18.6365,2.27,18.77423853,6.1365,0,6.1365,12.5,2.27,12.7044441
17/02/2020 12:30,18.6315,2.15,18.75514042,5.5915,0,5.5915,13.04,2.15,13.21605463,18.5615,2.16,18.68675687,5.5915,0,5.5915,12.97,2.16,13.14863111
17/02/2020 13:00,18.2565,2.15,18.38266282,6.1965,0,6.1965,12.06,2.15,12.25014694,18.1865,2.16,18.31432178,6.1965,0,6.1965,11.99,2.16,12.18300866
17/02/2020 13:30,17.9245,2.15,18.05298314,6.5745,0,6.5745,11.35,2.15,11.55183968,17.8745,2.16,18.00453694,6.5745,0,6.5745,11.3,2.16,11.50459039
17/02/2020 14:00,17.346,2.15,17.47873611,8.226,0,8.226,9.12,2.15,9.37,17.296,2.16,17.4303533,8.226,0,8.226,9.07,2.16,9.323652718
17/02/2020 14:30,19.3245,2.57,19.49464543,3.5645,0,3.5645,15.76,2.57,15.96817147,19.2145,2.56,19.38428772,3.5645,0,3.5645,15.65,2.56,15.85799798
17/02/2020 15:00,19.75,2.69,19.93235059,2.93,0,2.93,16.82,2.69,17.03374592,19.92,3.84,20.28674444,2.93,0,2.93,16.99,3.84,17.41854472
17/02/2020 15:30,19.708,2.83,19.91015228,3.388,0,3.388,16.32,2.83,16.56355336,19.608,2.83,19.81117271,3.388,0,3.388,16.22,2.83,16.46503264
17/02/2020 16:00,20.6495,3.05,20.87353229,1.8895,0,1.8895,18.76,3.05,19.00631737,20.5295,3.05,20.75482764,1.8895,0,1.8895,18.64,3.05,18.88788236
17/02/2020 16:30,21.1655,3.1,21.39131577,2.7955,0,2.7955,18.37,3.1,18.62973161,21.0455,3.1,21.27258965,2.7955,0,2.7955,18.25,3.1,18.5114154
17/02/2020 17:00,21.912,3.2,22.14442919,1.992,0,1.992,19.92,3.2,20.17539095,21.792,3.2,22.02569554,1.992,0,1.992,19.8,3.2,20.05691901
17/02/2020 17:30,22.033,2.88,22.22042954,1.763,0,1.763,20.27,2.88,20.47357565,21.903,2.89,22.09283841,1.763,0,1.763,20.14,2.89,20.3462945
17/02/2020 18:00,22.8515,2.88,23.0322698,1.5415,0,1.5415,21.31,2.88,21.50373223,22.8515,3.6,23.13333206,1.5415,0,1.5415,21.31,3.6,21.61194346
17/02/2020 18:30,23.4935,3.38,23.73539429,1.5335,0,1.5335,21.96,3.38,22.21859582,23.3435,3.38,23.58693266,1.5335,0,1.5335,21.81,3.38,22.07035342
17/02/2020 19:00,23.143,3.24,23.36869806,1.523,0,1.523,21.62,3.24,21.86142722,23.003,3.25,23.23145516,1.523,0,1.523,21.48,3.25,21.72447698
17/02/2020 19:30,22.3525,3.24,22.58609874,1.4625,0,1.4625,20.89,3.24,21.13976585,22.2125,3.25,22.44900123,1.4625,0,1.4625,20.75,3.25,21.00297598
17/02/2020 20:00,21.493,2.95,21.69450504,1.473,0,1.473,20.02,2.95,20.236178,21.643,3.65,21.94862066,1.473,0,1.473,20.17,3.65,20.49759498
17/02/2020 20:30,20.0845,2.17,20.20138709,1.4745,0,1.4745,18.61,2.17,18.73608817,20.7445,4.57,21.24192035,1.4745,0,1.4745,19.27,4.57,19.80448939
17/02/2020 21:00,19.473,2.05,19.58060849,1.483,0,1.483,17.99,2.05,18.10642427,19.353,2.06,19.46232794,1.483,0,1.483,17.87,2.06,17.98834345
17/02/2020 21:30,18.555,1.87,18.6489926,1.495,0,1.495,17.06,1.87,17.16218226,18.435,1.87,18.52960132,1.495,0,1.495,16.94,1.87,17.04290175
17/02/2020 22:00,17.93,1.77,18.01715294,1.48,0,1.48,16.45,1.77,16.54495089,17.84,1.79,17.92957612,1.48,0,1.48,16.36,1.79,16.45763349
17/02/2020 22:30,16.5575,0.31,16.56040175,1.4875,0,1.4875,15.07,0.31,15.07318812,16.8175,2.5,17.00230297,1.4875,0,1.4875,15.33,2.5,15.53251107
17/02/2020 23:00,15.5725,1.19,15.61790179,1.4625,0,1.4625,14.11,1.19,14.16009181,15.5025,1.19,15.54810619,1.4625,0,1.4625,14.04,1.19,14.09034066
17/02/2020 23:30,15.2755,1.19,15.32178189,1.4855,0,1.4855,13.79,1.19,13.84124994,15.1955,1.19,15.24202481,1.4855,0,1.4855,13.71,1.19,13.76154788
18/02/2020 00:00,14.946,1.19,14.99329904,1.456,0,1.456,13.49,1.19,13.54238531,14.876,1.19,14.9235209,1.456,0,1.456,13.42,1.19,13.4726575
18/02/2020 00:30,16.1165,1.01,16.14811668,1.4365,0,1.4365,14.68,1.01,14.71470353,16.0165,1.02,16.04894614,1.4365,0,1.4365,14.58,1.02,14.61563546
18/02/2020 01:00,16.502,1.18,16.54413503,1.432,0,1.432,15.07,1.18,15.11612715,16.412,1.18,16.4543655,1.432,0,1.432,14.98,1.18,15.02640343
18/02/2020 01:30,16.3425,1.07,16.37749084,1.5125,0,1.5125,14.83,1.07,14.8685507,16.2625,1.07,16.2976626,1.5125,0,1.5125,14.75,1.07,14.78875924
18/02/2020 02:00,15.8975,0.92,15.92409829,1.4975,0,1.4975,14.4,0.92,14.42935896,15.8075,0.93,15.83483364,1.4975,0,1.4975,14.31,0.93,14.34018828
18/02/2020 02:30,16.1115,1.1,16.14900716,1.5115,0,1.5115,14.6,1.1,14.64137972,16.0315,1.1,16.06919389,1.5115,0,1.5115,14.52,1.1,14.56160705
18/02/2020 03:00,15.9755,1.05,16.00996878,1.4955,0,1.4955,14.48,1.05,14.51801984,15.8955,1.05,15.93014188,1.4955,0,1.4955,14.4,1.05,14.4382305
18/02/2020 03:30,15.525,0.97,15.55527322,1.525,0,1.525,14,0.97,14.03356334,15.435,0.97,15.4654494,1.525,0,1.525,13.91,0.97,13.94377998
18/02/2020 04:00,14.973,0.89,14.99942762,1.503,0,1.503,13.47,0.89,13.49937036,14.903,0.9,14.930151,1.503,0,1.503,13.4,0.9,13.43018987
18/02/2020 04:30,14.908,0.69,14.92395939,1.528,0,1.528,13.38,0.69,13.39777967,14.928,1.14,14.97146566,1.528,0,1.528,13.4,1.14,13.44840511
18/02/2020 05:00,14.61,0.86,14.63528954,1.52,0,1.52,13.09,0.86,13.11822015,14.53,0.87,14.55602281,1.52,0,1.52,13.01,0.87,13.03905671
18/02/2020 05:30,15.1225,1.04,15.1582191,1.5325,0,1.5325,13.59,1.04,13.62973587,15.0425,1.05,15.07910164,1.5325,0,1.5325,13.51,1.05,13.55074168
18/02/2020 06:00,15.8465,1.31,15.90055541,1.5265,0,1.5265,14.32,1.31,14.37979485,15.7565,1.32,15.81169479,1.5265,0,1.5265,14.23,1.32,14.29109163
18/02/2020 06:30,17.2515,1.74,17.33902685,1.5215,0,1.5215,15.73,1.74,15.82594389,17.1515,1.74,17.23953457,1.5215,0,1.5215,15.63,1.74,15.72655398
18/02/2020 07:00,18.4085,2.18,18.53713226,1.5085,0,1.5085,16.9,2.18,17.04002347,18.3085,2.19,18.43901495,1.5085,0,1.5085,16.8,2.19,16.94213977
18/02/2020 07:30,18.988,2.33,19.13042195,1.538,0,1.538,17.45,2.33,17.60486864,18.868,2.33,19.01132094,1.538,0,1.538,17.33,2.33,17.48593149
18/02/2020 08:00,19.4575,2.43,19.60865131,1.8075,0,1.8075,17.65,2.43,17.81649236,19.3275,2.43,19.47966007,1.8075,0,1.8075,17.52,2.43,17.68771608
18/02/2020 08:30,20.433,3.12,20.66983041,2.513,0,2.513,17.92,3.12,18.18957943,20.313,3.12,20.55121332,2.513,0,2.513,17.8,3.12,18.07136962
18/02/2020 09:00,20.469,3.23,20.72227934,3.439,0,3.439,17.03,3.23,17.3336032,20.359,3.23,20.61363095,3.439,0,3.439,16.92,3.23,17.22554208
18/02/2020 09:30,20.711,3.14,20.94767579,2.991,0,2.991,17.72,3.14,17.99605512,20.601,3.15,20.84043428,2.991,0,2.991,17.61,3.15,17.88951089
18/02/2020 10:00,19.893,3.14,20.13929117,5.803,0,5.803,14.09,3.14,14.43563992,19.813,3.15,20.06184112,5.803,0,5.803,14.01,3.15,14.35975627
18/02/2020 10:30,20.6025,3.33,20.86988036,3.4725,0,3.4725,17.13,3.33,17.45066761,20.5025,3.33,20.77116767,3.4725,0,3.4725,17.03,3.33,17.35251567
18/02/2020 11:00,20.018,3.23,20.27691357,4.158,0,4.158,15.86,3.23,16.18556456,19.938,3.24,20.19954069,4.158,0,4.158,15.78,3.24,16.10918992
18/02/2020 11:30,19.7355,3,19.96221331,5.0955,0,5.0955,14.64,3,14.94421627,19.6455,3,19.87324005,5.0955,0,5.0955,14.55,3,14.85605937
18/02/2020 12:00,20.464,3.06,20.69151749,3.454,0,3.454,17.01,3.06,17.28304661,20.374,3.06,20.6025114,3.454,0,3.454,16.92,3.06,17.19447586
18/02/2020 12:30,19.8685,3,20.09371275,5.3685,0,5.3685,14.5,3,14.80709289,19.7885,3.01,20.01611431,5.3685,0,5.3685,14.42,3.01,14.73080106
18/02/2020 13:00,19.732,2.89,19.94251549,4.842,0,4.842,14.89,2.89,15.16786735,19.652,2.9,19.86482076,4.842,0,4.842,14.81,2.9,15.09125906
18/02/2020 13:30,19.452,2.46,19.6069351,4.562,0,4.562,14.89,2.46,15.09184217,19.372,2.47,19.52883212,4.562,0,4.562,14.81,2.47,15.0145596
18/02/2020 14:00,19.9445,2.87,20.14993748,3.2645,0,3.2645,16.68,2.87,16.92510857,19.8445,2.87,20.05096208,3.2645,0,3.2645,16.58,2.87,16.82656531
18/02/2020 14:30,19.89,2.97,20.11051964,3.47,0,3.47,16.42,2.97,16.6864406,19.78,2.98,20.00321974,3.47,0,3.47,16.31,2.98,16.58000302
18/02/2020 15:00,19.7935,2.9,20.00481548,3.4335,0,3.4335,16.36,2.9,16.61504138,19.6835,2.91,19.89744386,3.4335,0,3.4335,16.25,2.91,16.50850084
18/02/2020 15:30,19.666,2.84,19.87000644,3.386,0,3.386,16.28,2.84,16.52585853,19.556,2.85,19.76258171,3.386,0,3.386,16.17,2.85,16.41923872
18/02/2020 16:00,20.207,2.9,20.41403559,2.397,0,2.397,17.81,2.9,18.04455874,20.097,2.91,20.30658782,2.397,0,2.397,17.7,2.91,17.9376169
18/02/2020 16:30,21.2885,2.97,21.49467684,1.7085,0,1.7085,19.58,2.97,19.80397182,21.1885,2.98,21.39703092,1.7085,0,1.7085,19.48,2.98,19.70661818
18/02/2020 17:00,21.927,3.07,22.14087236,1.717,0,1.717,20.21,3.07,20.44184434,21.807,3.08,22.02343409,1.717,0,1.717,20.09,3.08,20.32472632
18/02/2020 17:30,22.197,2.9,22.38563845,1.677,0,1.677,20.52,2.9,20.7239089,22.097,2.91,22.28778834,1.677,0,1.677,20.42,2.91,20.62630602
18/02/2020 18:00,22.431,2.67,22.5893484,1.601,0,1.601,20.83,2.67,21.00042381,22.311,2.68,22.47138449,1.601,0,1.601,20.71,2.68,20.88268421
18/02/2020 18:30,22.7125,2.67,22.86889932,1.6025,0,1.6025,21.11,2.67,21.27818131,22.5925,2.68,22.75090012,1.6025,0,1.6025,20.99,2.68,21.16039933
18/02/2020 19:00,22.8895,2.86,23.06748383,1.5995,0,1.5995,21.29,2.86,21.48124065,22.7595,2.88,22.94099475,1.5995,0,1.5995,21.16,2.88,21.35509307
18/02/2020 19:30,21.922,1.58,21.97886448,1.562,0,1.562,20.36,1.58,20.42121446,22.492,4.87,23.01319109,1.562,0,1.562,20.93,4.87,21.48910887
18/02/2020 20:00,20.6725,0,20.6725,1.5425,0,1.5425,19.13,0,19.13,21.4625,5.03,22.04404242,1.5425,0,1.5425,19.92,5.03,20.54525006
18/02/2020 20:30,19.9135,2.06,20.01976729,1.5335,0,1.5335,18.38,2.06,18.49508043,20.2535,3.44,20.54356012,1.5335,0,1.5335,18.72,3.44,19.03344425
18/02/2020 21:00,19.2745,2.06,19.38427069,1.5045,0,1.5045,17.77,2.06,17.889005,19.1745,2.03,19.28165839,1.5045,0,1.5045,17.67,2.03,17.78622501
18/02/2020 21:30,18.7075,1.88,18.80172748,1.5275,0,1.5275,17.18,1.88,17.28255768,18.6075,1.89,18.70323919,1.5275,0,1.5275,17.08,1.89,17.18425151
18/02/2020 22:00,17.779,1.61,17.85174896,1.509,0,1.509,16.27,1.61,16.34946482,17.699,1.62,17.77298515,1.509,0,1.509,16.19,1.62,16.27084816
18/02/2020 22:30,16.23,-0.71,16.24552246,1.54,0,1.54,14.69,-0.71,14.70714792,16.8,3.39,17.1386143,1.54,0,1.54,15.26,3.39,15.63200883
18/02/2020 23:00,15.551,0.22,15.55255609,1.511,0,1.511,14.04,0.22,14.04172354,15.811,2.27,15.97312183,1.511,0,1.511,14.3,2.27,14.47905038
18/02/2020 23:30,15.2605,1.14,15.30302128,1.5305,0,1.5305,13.73,1.14,13.77724573,15.1805,1.14,15.22324473,1.5305,0,1.5305,13.65,1.14,13.69752167
19/02/2020 00:00,14.5555,0.86,14.58088407,1.5155,0,1.5155,13.04,0.86,13.06832813,14.4955,0.87,14.52158463,1.5155,0,1.5155,12.98,0.87,13.00912372
19/02/2020 00:30,15.8955,0.74,15.91271568,1.5355,0,1.5355,14.36,0.74,14.37905421,15.8255,0.74,15.84279174,1.5355,0,1.5355,14.29,0.74,14.30914742
19/02/2020 01:00,16.207,0.74,16.22388514,1.527,0,1.527,14.68,0.74,14.69863939,16.117,0.74,16.13397933,1.527,0,1.527,14.59,0.74,14.60875422
19/02/2020 01:30,16.29,0.84,16.31164308,1.55,0,1.55,14.74,0.84,14.76391547,16.2,0.84,16.22176316,1.55,0,1.55,14.65,0.84,14.67406215
19/02/2020 02:00,15.7895,0.7,15.80500902,1.5295,0,1.5295,14.26,0.7,14.27717059,15.7195,0.71,15.73552606,1.5295,0,1.5295,14.19,0.71,14.20775141
19/02/2020 02:30,15.571,0.7,15.58672644,1.541,0,1.541,14.03,0.7,14.04745173,15.471,0.71,15.4872832,1.541,0,1.541,13.93,0.71,13.94808231
19/02/2020 03:00,15.627,0.92,15.65405791,1.527,0,1.527,14.1,0.92,14.12998231,15.537,0.92,15.56421437,1.527,0,1.527,14.01,0.92,14.0401745
19/02/2020 03:30,15.437,1.05,15.47266845,1.537,0,1.537,13.9,1.05,13.93960186,15.337,1.05,15.37290047,1.537,0,1.537,13.8,1.05,13.83988801
19/02/2020 04:00,15.193,1.05,15.22923994,1.513,0,1.513,13.68,1.05,13.72023688,15.113,1.05,15.14943131,1.513,0,1.513,13.6,1.05,13.64047287
19/02/2020 04:30,14.959,0.89,14.98545231,1.519,0,1.519,13.44,0.89,13.46943577,14.869,0.89,14.89561214,1.519,0,1.519,13.35,0.89,13.37963378
19/02/2020 05:00,14.565,0.77,14.58533939,1.505,0,1.505,13.06,0.77,13.08267939,14.495,0.78,14.51597138,1.505,0,1.505,12.99,0.78,13.01339694
19/02/2020 05:30,14.9065,0.83,14.92958949,1.5165,0,1.5165,13.39,0.83,13.41569976,14.8265,0.78,14.84700314,1.5165,0,1.5165,13.31,0.78,13.33283541
19/02/2020 06:00,15.406,0.94,15.4346505,1.516,0,1.516,13.89,0.94,13.92177072,15.326,0.94,15.35479977,1.516,0,1.516,13.81,0.94,13.84195434
19/02/2020 06:30,17.5035,1.11,17.5386605,1.5435,0,1.5435,15.96,1.11,15.99855306,17.5735,2.18,17.70819873,1.5435,0,1.5435,16.03,2.18,16.17755544
19/02/2020 07:00,18.69,2.23,18.82256624,1.52,0,1.52,17.17,2.23,17.31420804,18.58,2.24,18.7145398,1.52,0,1.52,17.06,2.24,17.20642903
19/02/2020 07:30,19.078,2.54,19.24634209,1.518,0,1.518,17.56,2.54,17.74275063,18.978,2.54,19.14722131,1.518,0,1.518,17.46,2.54,17.64378644
19/02/2020 08:00,20.2505,3.14,20.49249497,1.6605,0,1.6605,18.59,3.14,18.85332066,20.1405,3.14,20.38380093,1.6605,0,1.6605,18.48,3.14,18.74486596
19/02/2020 08:30,21.1205,3.43,21.3972059,2.0305,0,2.0305,19.09,3.43,19.3956954,21.0005,3.43,21.27876642,2.0305,0,2.0305,18.97,3.43,19.2775984
19/02/2020 09:00,21.013,2.39,21.14848148,2.333,0,2.333,18.68,2.39,18.83227283,21.303,4.79,21.83487827,2.333,0,2.333,18.97,4.79,19.56540314
19/02/2020 09:30,20.898,1.16,20.93016971,2.438,0,2.438,18.46,1.16,18.49641046,21.678,6.1,22.51989529,2.438,0,2.438,19.24,6.1,20.18384503
19/02/2020 10:00,20.9585,1.16,20.99057699,2.7085,0,2.7085,18.25,1.16,18.28682859,21.7385,6.1,22.57813948,2.7085,0,2.7085,19.03,6.1,19.98376591
19/02/2020 10:30,20.4945,0.82,20.51089784,3.0145,0,3.0145,17.48,0.82,17.49922284,21.2645,5.72,22.02038511,3.0145,0,3.0145,18.25,5.72,19.12539934
19/02/2020 11:00,20.1165,0.71,20.12902562,3.4065,0,3.4065,16.71,0.71,16.72507698,20.8865,5.6,21.62419668,3.4065,0,3.4065,17.48,5.6,18.35511918
19/02/2020 11:30,19.91,0.71,19.92265545,3.03,0,3.03,16.88,0.71,16.89492527,20.68,5.6,21.42480805,3.03,0,3.03,17.65,5.6,18.5170867
19/02/2020 12:00,20.112,0.78,20.12711962,3.232,0,3.232,16.88,0.78,16.89801172,20.882,5.74,21.65653536,3.232,0,3.232,17.65,5.74,18.55990571
19/02/2020 12:30,20.6735,0.97,20.69624367,2.8335,0,2.8335,17.84,0.97,17.86635105,21.4535,5.93,22.2579775,2.8335,0,2.8335,18.62,5.93,19.5414764
19/02/2020 13:00,20.395,0.84,20.41229103,3.465,0,3.465,16.93,0.84,16.95082594,21.155,5.81,21.93832548,3.465,0,3.465,17.69,5.81,18.61967239
19/02/2020 13:30,19.7875,2.65,19.96415929,4.1575,0,4.1575,15.63,2.65,15.85305649,19.7275,2.8,19.92521659,4.1575,0,4.1575,15.57,2.8,15.81976296
19/02/2020 14:00,19.3685,2.55,19.53564159,4.2685,0,4.2685,15.1,2.55,15.31380097,19.2885,2.55,19.45632885,4.2685,0,4.2685,15.02,2.55,15.2349237
19/02/2020 14:30,19.067,2.55,19.2367614,3.027,0,3.027,16.04,2.55,16.24143159,18.967,2.55,19.13764847,3.027,0,3.027,15.94,2.55,16.14267946
19/02/2020 15:00,19.445,2.82,19.64842042,2.395,0,2.395,17.05,2.82,17.28163476,19.345,2.83,19.55090599,2.395,0,2.395,16.95,2.83,17.18462685
19/02/2020 15:30,19.752,3.02,19.98153908,2.842,0,2.842,16.91,3.02,17.17755803,19.642,3.02,19.87280967,2.842,0,2.842,16.8,3.02,17.06928235
19/02/2020 16:00,20.589,3.28,20.84862876,2.319,0,2.319,18.27,3.28,18.56209309,20.479,3.28,20.74000581,2.319,0,2.319,18.16,3.28,18.45383429
19/02/2020 16:30,21.1745,3.4,21.44573268,2.3545,0,2.3545,18.82,3.4,19.12465425,21.0545,3.4,21.32725885,2.3545,0,2.3545,18.7,3.4,19.00657781
19/02/2020 17:00,21.141,2.97,21.34860138,1.951,0,1.951,19.19,2.97,19.41847059,21.041,2.98,21.25097835,1.951,0,1.951,19.09,2.98,19.32119303
19/02/2020 17:30,21.174,2.22,21.2900605,1.654,0,1.654,19.52,2.22,19.64583416,21.064,2.23,21.18171372,1.654,0,1.654,19.41,2.23,19.53768154
19/02/2020 18:00,21.9145,2.33,22.03801738,1.6145,0,1.6145,20.3,2.33,20.43327923,21.8045,2.34,21.92970178,1.6145,0,1.6145,20.19,2.34,20.32514945
19/02/2020 18:30,22.006,2.33,22.12900667,1.606,0,1.606,20.4,2.33,20.53263013,21.896,2.34,22.02068155,1.606,0,1.606,20.29,2.34,20.42448775
19/02/2020 19:00,21.806,2.51,21.9499826,1.606,0,1.606,20.2,2.51,20.35534574,21.826,2.96,22.02580024,1.606,0,1.606,20.22,2.96,20.43550831
19/02/2020 19:30,21.748,2.8,21.92750565,1.548,0,1.548,20.2,2.8,20.3931361,21.608,2.81,21.7899464,1.548,0,1.548,20.06,2.81,20.25585594
19/02/2020 20:00,20.898,2.43,21.03880472,1.558,0,1.558,19.34,2.43,19.49206249,20.858,2.67,21.02819688,1.558,0,1.558,19.3,2.67,19.48381123
19/02/2020 20:30,19.979,2.21,20.10085921,1.579,0,1.579,18.4,2.21,18.53224487,19.869,2.21,19.99152973,1.579,0,1.579,18.29,2.21,18.42303449
19/02/2020 21:00,19.4,2.21,19.52547311,1.58,0,1.58,17.82,2.21,17.95651692,19.29,2.21,19.41618397,1.58,0,1.58,17.71,2.21,17.84735835
19/02/2020 21:30,18.365,1.72,18.44536866,1.595,0,1.595,16.77,1.72,16.85797437,18.265,1.73,18.34674699,1.595,0,1.595,16.67,1.73,16.75952863
19/02/2020 22:00,17.2205,1.18,17.26088121,1.5705,0,1.5705,15.65,1.18,15.69442258,17.1305,1.19,17.17178297,1.5705,0,1.5705,15.56,1.19,15.60543815
19/02/2020 22:30,16.0035,0.23,16.00515268,1.5935,0,1.5935,14.41,0.23,14.41183541,16.1835,1.93,16.29817696,1.5935,0,1.5935,14.59,1.93,14.7170989
19/02/2020 23:00,15.2355,1.06,15.27232989,1.5755,0,1.5755,13.66,1.06,13.70106565,15.1555,1.07,15.19322481,1.5755,0,1.5755,13.58,1.07,13.62208868
19/02/2020 23:30,14.8715,1.06,14.9092291,1.6015,0,1.6015,13.27,1.06,13.31226878,14.8015,1.07,14.84012474,1.6015,0,1.6015,13.2,1.07,13.24329642
20/02/2020 00:00,14.4385,0.94,14.46906639,1.5885,0,1.5885,12.85,0.94,12.88433545,14.3585,0.94,14.38923633,1.5885,0,1.5885,12.77,0.94,12.80454997
20/02/2020 00:30,15.984,1.01,16.01587825,1.594,0,1.594,14.39,1.01,14.42540121,15.904,1.02,15.93667519,1.594,0,1.594,14.31,1.02,14.34630614
20/02/2020 01:00,16.3135,1.06,16.34790146,1.6035,0,1.6035,14.71,1.06,14.74814226,16.2335,1.07,16.26872528,1.6035,0,1.6035,14.63,1.07,14.66907632
20/02/2020 01:30,16.0315,0.97,16.06081854,1.6115,0,1.6115,14.42,0.97,14.452588,15.9415,0.98,15.97159423,1.6115,0,1.6115,14.33,0.98,14.36347103
20/02/2020 02:00,15.562,0.82,15.58358893,1.612,0,1.612,13.95,0.82,13.97407958,15.502,0.82,15.52367237,1.612,0,1.612,13.89,0.82,13.91418341
20/02/2020 02:30,15.7955,0.92,15.82226976,1.6055,0,1.6055,14.19,0.92,14.21979254,15.7155,0.92,15.7424058,1.6055,0,1.6055,14.11,0.92,14.1399611
20/02/2020 03:00,15.4095,0.92,15.43693915,1.6095,0,1.6095,13.8,0.92,13.83063267,15.3295,0.92,15.35708209,1.6095,0,1.6095,13.72,0.92,13.75081089
20/02/2020 03:30,14.938,0.82,14.96048943,1.608,0,1.608,13.33,0.82,13.35519749,14.858,0.83,14.88116474,1.608,0,1.608,13.25,0.83,13.27597077
20/02/2020 04:00,14.292,0.73,14.31063115,1.612,0,1.612,12.68,0.73,12.70099602,14.232,0.73,14.2507096,1.612,0,1.612,12.62,0.73,12.64109568
20/02/2020 04:30,13.881,0.73,13.90018205,1.601,0,1.601,12.28,0.73,12.30167875,13.811,0.73,13.83027914,1.601,0,1.601,12.21,0.73,12.23180281
20/02/2020 05:00,13.9295,0.73,13.94861535,1.5995,0,1.5995,12.33,0.73,12.35159099,13.8095,0.73,13.82878123,1.5995,0,1.5995,12.21,0.73,12.23180281
20/02/2020 05:30,14.7385,1,14.7723858,1.5985,0,1.5985,13.14,1,13.17799681,14.6685,1,14.70254713,1.5985,0,1.5985,13.07,1,13.10819972
20/02/2020 06:00,15.1275,1.07,15.16529447,1.5875,0,1.5875,13.54,1.07,13.58221263,15.0475,1.07,15.0854949,1.5875,0,1.5875,13.46,1.07,13.50246274
20/02/2020 06:30,16.661,1.41,16.72055684,1.581,0,1.581,15.08,1.41,15.14577499,16.561,1.42,16.62176648,1.581,0,1.581,14.98,1.42,15.04715255
20/02/2020 07:00,17.74,1.55,17.80758546,1.58,0,1.58,16.16,1.55,16.23416459,17.88,2.78,18.09482799,1.58,0,1.58,16.3,2.78,16.53536815
20/02/2020 07:30,18.7375,2.77,18.94114057,1.5775,0,1.5775,17.16,2.77,17.38213163,18.6375,2.78,18.84369407,1.5775,0,1.5775,17.06,2.78,17.28502242
20/02/2020 08:00,19.6975,3.14,19.94620531,1.6575,0,1.6575,18.04,3.14,18.31123153,19.5875,3.14,19.83758444,1.6575,0,1.6575,17.93,3.14,18.20287065
20/02/2020 08:30,20.374,3.42,20.65904828,1.624,0,1.624,18.75,3.42,19.05935204,20.254,3.43,20.54238097,1.624,0,1.624,18.63,3.43,18.94312012
20/02/2020 09:00,20.714,3.42,20.9944325,1.704,0,1.704,19.01,3.42,19.31518832,20.594,3.43,20.87768512,1.704,0,1.704,18.89,3.43,19.19888018
20/02/2020 09:30,20.542,1.53,20.59889958,1.872,0,1.872,18.67,1.53,18.73258658,21.112,5.3,21.76709774,1.872,0,1.872,19.24,5.3,19.956643
20/02/2020 10:00,20.209,0.81,20.22522635,2.079,0,2.079,18.13,0.81,18.1480853,20.979,5.67,21.73171279,2.079,0,2.079,18.9,5.67,19.7321793
20/02/2020 10:30,19.9365,0.68,19.94809345,2.4765,0,2.4765,17.46,0.68,17.47323668,20.6965,5.42,21.39442713,2.4765,0,2.4765,18.22,5.42,19.00907152
20/02/2020 11:00,19.884,0.98,19.90813542,3.014,0,3.014,16.87,0.98,16.89844076,20.634,5.83,21.4418016,3.014,0,3.014,17.62,5.83,18.55945312
20/02/2020 11:30,20.4005,1.14,20.43232733,3.0805,0,3.0805,17.32,1.14,17.35747678,21.1405,6.01,21.9781901,3.0805,0,3.0805,18.06,6.01,19.0337516
20/02/2020 12:00,20.2395,0.98,20.26321199,3.5095,0,3.5095,16.73,0.98,16.75867835,20.9795,5.87,21.7852317,3.5095,0,3.5095,17.47,5.87,18.42980738
20/02/2020 12:30,20.59,0.98,20.61330881,3.17,0,3.17,17.42,0.98,17.44754424,21.34,5.81,22.11677418,3.17,0,3.17,18.17,5.81,19.07629419
20/02/2020 13:00,20.177,0.84,20.19447769,3.987,0,3.987,16.19,0.84,16.21177658,20.907,5.7,21.6700865,3.987,0,3.987,16.92,5.7,17.8543104
20/02/2020 13:30,18.8295,1.82,18.91725324,8.0195,0,8.0195,10.81,1.82,10.96213939,19.1495,4.19,19.60253683,8.0195,0,8.0195,11.13,4.19,11.8925607
20/02/2020 14:00,19.343,2.85,19.55183237,7.233,0,7.233,12.11,2.85,12.44084402,19.273,2.85,19.48258271,7.233,0,7.233,12.04,2.85,12.37271595
20/02/2020 14:30,19.567,3.16,19.82052192,7.707,0,7.707,11.86,3.16,12.27376063,19.487,3.16,19.74154931,7.707,0,7.707,11.78,3.16,12.1964749
20/02/2020 15:00,18.589,2.82,18.80168399,8.819,0,8.819,9.77,2.82,10.16883966,18.529,2.82,18.74236487,8.819,0,8.819,9.71,2.82,10.11120665
20/02/2020 15:30,18.87,2.53,19.03884976,4.41,0,4.41,14.46,2.53,14.6796628,18.77,2.52,18.93840806,4.41,0,4.41,14.36,2.52,14.57943757
20/02/2020 16:00,19.2265,2.68,19.41238528,4.0065,0,4.0065,15.22,2.68,15.45415155,19.1165,2.68,19.30344457,4.0065,0,4.0065,15.11,2.68,15.34583005
20/02/2020 16:30,19.873,2.9,20.08347901,4.723,0,4.723,15.15,2.9,15.42506078,19.773,2.9,19.98453224,4.723,0,4.723,15.05,2.9,15.32685552
20/02/2020 17:00,20.766,2.79,20.9525859,2.946,0,2.946,17.82,2.79,18.03708679,20.666,2.8,20.85482093,2.946,0,2.946,17.72,2.8,17.93985507
20/02/2020 17:30,21.118,2.72,21.29244758,1.858,0,1.858,19.26,2.72,19.45111822,20.998,2.72,21.17343628,1.858,0,1.858,19.14,2.72,19.33230457
20/02/2020 18:00,21.711,1.76,21.7822203,1.531,0,1.531,20.18,1.76,20.25660386,22.081,4.21,22.47876022,1.531,0,1.531,20.55,4.21,20.97681101
20/02/2020 18:30,22.428,2.52,22.569129,1.518,0,1.518,20.91,2.52,21.06130338,22.758,4.21,23.14412807,1.518,0,1.518,21.24,4.21,21.65321454
20/02/2020 19:00,22.4175,2.91,22.60558352,1.5075,0,1.5075,20.91,2.91,21.11151818,22.3175,2.92,22.50771437,1.5075,0,1.5075,20.81,2.92,21.01386447
20/02/2020 19:30,21.384,2.57,21.53788188,1.454,0,1.454,19.93,2.57,20.09501928,21.254,2.58,21.41001906,1.454,0,1.454,19.8,2.58,19.9673834
20/02/2020 20:00,20.996,2.52,21.14668806,1.446,0,1.446,19.55,2.52,19.71174523,20.856,2.53,21.00889421,1.446,0,1.446,19.41,2.53,19.57419219
20/02/2020 20:30,20.3945,2.4,20.535229,1.4745,0,1.4745,18.92,2.4,19.07161241,20.2745,2.4,20.41605619,1.4745,0,1.4745,18.8,2.4,18.95257238
20/02/2020 21:00,19.3795,1.97,19.47937166,1.4595,0,1.4595,17.92,1.97,18.02795884,19.2595,1.98,19.36101083,1.4595,0,1.4595,17.8,1.98,17.90978504
20/02/2020 21:30,18.242,1.09,18.27453594,1.462,0,1.462,16.78,1.09,16.815365,18.282,1.98,18.38890763,1.462,0,1.462,16.82,1.98,16.93613888
20/02/2020 22:00,17.511,1.36,17.56373312,1.461,0,1.461,16.05,1.36,16.10751688,17.421,1.37,17.47478586,1.461,0,1.461,15.96,1.37,16.01869221
20/02/2020 22:30,16.099,0.22,16.10050313,1.459,0,1.459,14.64,0.22,14.64165291,16.259,1.75,16.35290742,1.459,0,1.459,14.8,1.75,14.9031037
20/02/2020 23:00,15.0655,0.3,15.06848666,1.4555,0,1.4555,13.61,0.3,13.61330599,15.1555,1.5,15.22954957,1.4555,0,1.4555,13.7,1.5,13.78187215
20/02/2020 23:30,14.651,0.88,14.67740444,1.471,0,1.471,13.18,0.88,13.20934518,14.581,0.88,14.60753097,1.471,0,1.471,13.11,0.88,13.13950151
21/02/2020 00:00,14.5345,0.94,14.56486492,1.4545,0,1.4545,13.08,0.94,13.11373326,14.4645,0.94,14.49501156,1.4545,0,1.4545,13.01,0.94,13.04391429
21/02/2020 00:30,15.907,0.94,15.93474973,1.447,0,1.447,14.46,0.94,14.49052104,15.837,0.94,15.86487217,1.447,0,1.447,14.39,0.94,14.42066919
21/02/2020 01:00,16.427,1.01,16.4580202,1.437,0,1.437,14.99,1.01,15.02398749,16.337,1.02,16.36881086,1.437,0,1.437,14.9,1.02,14.93487194
21/02/2020 01:30,16.2435,0.9,16.26841394,1.4535,0,1.4535,14.79,0.9,14.81735806,16.1535,0.91,16.17911191,1.4535,0,1.4535,14.7,0.91,14.72813973
21/02/2020 02:00,15.8525,0.9,15.87802747,1.4425,0,1.4425,14.41,0.9,14.43807813,15.7625,0.91,15.78874619,1.4425,0,1.4425,14.32,0.91,14.34888497
21/02/2020 02:30,15.695,0.84,15.71746242,1.465,0,1.465,14.23,0.84,14.25477113,15.595,0.84,15.61760625,1.465,0,1.465,14.13,0.84,14.15494613
21/02/2020 03:00,15.4495,0.84,15.47231884,1.4595,0,1.4595,13.99,0.84,14.01519533,15.3495,0.84,15.37246728,1.4595,0,1.4595,13.89,0.84,13.91537639
21/02/2020 03:30,15.0265,0.84,15.04996021,1.4665,0,1.4665,13.56,0.84,13.58599279,14.9365,0.79,14.95737718,1.4665,0,1.4665,13.47,0.79,13.49314641
21/02/2020 04:00,14.7895,0.84,14.81333555,1.4595,0,1.4595,13.33,0.84,13.35644039,14.7095,0.79,14.73069891,1.4595,0,1.4595,13.25,0.79,13.27353005
21/02/2020 04:30,14.5335,0.84,14.55775471,1.4735,0,1.4735,13.06,0.84,13.0869859,14.4535,0.79,14.47507383,1.4735,0,1.4735,12.98,0.79,13.00401861
21/02/2020 05:00,13.996,0.68,14.01250927,1.476,0,1.476,12.52,0.68,12.53845286,13.916,0.68,13.93260406,1.476,0,1.476,12.44,0.68,12.45857135
21/02/2020 05:30,14.328,0.68,14.34412716,1.508,0,1.508,12.82,0.68,12.83802165,14.258,0.68,14.27420625,1.508,0,1.508,12.75,0.68,12.76812046
21/02/2020 06:00,14.796,0.68,14.8116176,1.496,0,1.496,13.3,0.68,13.31737211,14.706,0.68,14.72171308,1.496,0,1.496,13.21,0.68,13.22749031
21/02/2020 06:30,16.2165,0.96,16.24489065,1.5065,0,1.5065,14.71,0.96,14.74129234,16.1165,0.97,16.14566419,1.5065,0,1.5065,14.61,0.97,14.64216514
21/02/2020 07:00,17.554,1.36,17.60660433,1.494,0,1.494,16.06,1.36,16.11748119,17.544,1.93,17.64983955,1.494,0,1.494,16.05,1.93,16.16562402
21/02/2020 07:30,18.3335,2.2,18.465027,1.5135,0,1.5135,16.82,2.2,16.96326619,18.2235,2.2,18.35581522,1.5135,0,1.5135,16.71,2.2,16.85420126
21/02/2020 08:00,19.32,2.69,19.50637075,1.83,0,1.83,17.49,2.69,17.69565483,19.21,2.69,19.39742766,1.83,0,1.83,17.38,2.69,17.58694118
21/02/2020 08:30,20.5495,2.98,20.76444919,2.0895,0,2.0895,18.46,2.98,18.69898393,20.4295,2.98,20.64569859,2.0895,0,2.0895,18.34,2.98,18.58052744
21/02/2020 09:00,20.8815,3.24,21.13136631,2.3515,0,2.3515,18.53,3.24,18.81112703,20.7815,3.24,21.03255434,2.3515,0,2.3515,18.43,3.24,18.71262943
21/02/2020 09:30,20.9505,3.3,21.20880596,2.7905,0,2.7905,18.16,3.3,18.4573996,20.8505,3.3,21.11002961,2.7905,0,2.7905,18.06,3.3,18.35901958
21/02/2020 10:00,21.052,3.3,21.30907563,2.892,0,2.892,18.16,3.3,18.4573996,20.902,3.3,21.160898,2.892,0,2.892,18.01,3.3,18.30983615
21/02/2020 10:30,20.0875,2.53,20.24619856,2.9375,0,2.9375,17.15,2.53,17.33561075,19.9875,2.54,20.1482445,2.9375,0,2.9375,17.05,2.54,17.23815825
21/02/2020 11:00,19.4515,2.34,19.59174449,4.0915,0,4.0915,15.36,2.34,15.53721983,19.3615,2.35,19.50359409,4.0915,0,4.0915,15.27,2.35,15.44977022
21/02/2020 11:30,20.003,2.52,20.1611113,3.863,0,3.863,16.14,2.52,16.33554407,19.903,2.52,20.06189944,3.863,0,3.863,16.04,2.52,16.23674844
21/02/2020 12:00,19.705,2.52,19.86548326,3.415,0,3.415,16.29,2.52,16.48376474,19.605,2.52,19.76629518,3.415,0,3.415,16.19,2.52,16.38494736
21/02/2020 12:30,19.7875,2.44,19.93737085,3.4975,0,3.4975,16.29,2.44,16.47172426,19.6875,2.44,19.83812633,3.4975,0,3.4975,16.19,2.44,16.37283421
21/02/2020 13:00,19.4235,2.29,19.55802782,3.4635,0,3.4635,15.96,2.29,16.12345186,19.3235,2.3,19.45989857,3.4635,0,3.4635,15.86,2.3,16.02590403
21/02/2020 13:30,19.265,2.23,19.3936362,3.755,0,3.755,15.51,2.23,15.66949265,19.175,2.24,19.30539368,3.755,0,3.755,15.42,2.24,15.58184841
21/02/2020 14:00,18.816,2.48,18.97873168,4.546,0,4.546,14.27,2.48,14.48389796,18.726,2.48,18.88950703,4.546,0,4.546,14.18,2.48,14.39523532
21/02/2020 14:30,18.5895,2.27,18.72758421,4.4695,0,4.4695,14.12,2.27,14.30130414,18.4895,2.28,18.6295467,4.4695,0,4.4695,14.02,2.28,14.20418248
21/02/2020 15:00,17.982,2.18,18.11366125,4.922,0,4.922,13.06,2.18,13.24069485,17.892,2.18,18.02431868,4.922,0,4.922,12.97,2.18,13.15193142
21/02/2020 15:30,17.4155,1.85,17.51348453,4.4155,0,4.4155,13,1.85,13.13097483,17.3255,1.86,17.42505524,4.4155,0,4.4155,12.91,1.86,13.04330096
21/02/2020 16:00,17.3715,0.7,17.38559784,3.7615,0,3.7615,13.61,0.7,13.62798958,17.5215,2.3,17.67181265,3.7615,0,3.7615,13.76,2.3,13.95089961
21/02/2020 16:30,18.2875,1.73,18.36914686,2.6075,0,2.6075,15.68,1.73,15.77514818,18.1875,1.74,18.2705434,2.6075,0,2.6075,15.58,1.74,15.67686193
21/02/2020 17:00,19.0235,1.73,19.10200126,2.0135,0,2.0135,17.01,1.73,17.09774839,18.9335,1.74,19.01328541,2.0135,0,2.0135,16.92,1.74,17.00923279
21/02/2020 17:30,19.5375,0.54,19.54496115,1.6775,0,1.6775,17.86,0.54,17.86816163,19.7975,2.65,19.97407085,1.6775,0,1.6775,18.12,2.65,18.31275239
21/02/2020 18:00,20.1805,1.55,20.23993775,1.5705,0,1.5705,18.61,1.55,18.67443707,20.0705,1.56,20.131035,1.5705,0,1.5705,18.5,1.56,18.56565647
21/02/2020 18:30,20.928,1.66,20.99373202,1.558,0,1.558,19.37,1.66,19.44100049,20.808,1.67,20.87490752,1.558,0,1.558,19.25,1.67,19.32230318
21/02/2020 19:00,20.532,1.5,20.5867196,1.572,0,1.572,18.96,1.5,19.01924289,20.412,1.53,20.46926095,1.572,0,1.572,18.84,1.53,18.9020237
21/02/2020 19:30,19.997,1.55,20.05698155,1.527,0,1.527,18.47,1.55,18.53492379,19.887,1.53,19.9457682,1.527,0,1.527,18.36,1.53,18.42363971
21/02/2020 20:00,19.469,1.48,19.5251725,1.519,0,1.519,17.95,1.48,18.01091058,19.359,1.53,19.41936613,1.519,0,1.519,17.84,1.53,17.90548799
21/02/2020 20:30,18.5265,1.3,18.57205434,1.5465,0,1.5465,16.98,1.3,17.02969172,18.4265,1.32,18.47371923,1.5465,0,1.5465,16.88,1.32,16.93153271
21/02/2020 21:00,17.635,1.06,17.66682838,1.545,0,1.545,16.09,1.06,16.12487829,17.545,1.07,17.57759725,1.545,0,1.545,16,1.07,16.03573821
21/02/2020 21:30,16.959,1,16.98845729,1.569,0,1.569,15.39,1,15.42245441,16.879,1.02,16.90979128,1.569,0,1.569,15.31,1.02,15.34394017
21/02/2020 22:00,15.8945,-0.82,15.91563792,1.5445,0,1.5445,14.35,-0.82,14.37340948,16.3145,2.33,16.48004279,1.5445,0,1.5445,14.77,2.33,14.95265194
21/02/2020 22:30,15.1865,0.69,15.20216702,1.5765,0,1.5765,13.61,0.69,13.62747959,15.1165,0.69,15.1322395,1.5765,0,1.5765,13.54,0.69,13.55756984
21/02/2020 23:00,14.776,0.84,14.7998573,1.566,0,1.566,13.21,0.84,13.2366801,14.716,0.84,14.73995441,1.566,0,1.566,13.15,0.84,13.17680158
21/02/2020 23:30,14.2225,0.73,14.24122208,1.5925,0,1.5925,12.63,0.73,12.65107901,14.1625,0.74,14.18181957,1.5925,0,1.5925,12.57,0.74,12.59176318
22/02/2020 00:00,14.206,0.85,14.23140668,1.576,0,1.576,12.63,0.85,12.65857022,14.146,0.86,14.17211756,1.576,0,1.576,12.57,0.86,12.59938491
22/02/2020 00:30,16.0005,1.11,16.03895571,1.5905,0,1.5905,14.41,1.11,14.45268833,15.9205,1.11,15.95914848,1.5905,0,1.5905,14.33,1.11,14.37292594
22/02/2020 01:00,16.235,1.11,16.27290155,1.575,0,1.575,14.66,1.11,14.70196245,16.145,1.11,16.18311234,1.575,0,1.575,14.57,1.11,14.61222091
22/02/2020 01:30,15.7965,0.91,15.82268979,1.5965,0,1.5965,14.2,0.91,14.22912857,15.7165,0.91,15.74282288,1.5965,0,1.5965,14.12,0.91,14.14929327
22/02/2020 02:00,15.4225,0.83,15.4448181,1.5825,0,1.5825,13.84,0.83,13.86486567,15.3425,0.84,15.36547774,1.5825,0,1.5825,13.76,0.84,13.78561569
22/02/2020 02:30,15.3485,0.83,15.37092555,1.5985,0,1.5985,13.75,0.83,13.77502813,15.2585,0.79,15.27893721,1.5985,0,1.5985,13.66,0.79,13.682825
22/02/2020 03:00,15.332,1.02,15.36589158,1.582,0,1.582,13.75,1.02,13.78778082,15.242,1.02,15.27609125,1.582,0,1.582,13.66,1.02,13.69802906
22/02/2020 03:30,15.09,1.02,15.12443387,1.6,0,1.6,13.49,1.02,13.52850694,14.99,1.02,15.02466306,1.6,0,1.6,13.39,1.02,13.42879369
22/02/2020 04:00,14.479,0.89,14.50632762,1.589,0,1.589,12.89,0.89,12.92068884,14.399,0.9,14.42709954,1.589,0,1.589,12.81,0.9,12.84157701
22/02/2020 04:30,14.022,0.8,14.04480274,1.602,0,1.602,12.42,0.8,12.44573823,13.942,0.8,13.96493337,1.602,0,1.602,12.34,0.8,12.36590474
22/02/2020 05:00,13.854,0.8,13.8770788,1.574,0,1.574,12.28,0.8,12.30603104,13.794,0.8,13.81717902,1.574,0,1.574,12.22,0.8,12.24615858
22/02/2020 05:30,14.244,1,14.27905935,1.594,0,1.594,12.65,1,12.68946413,14.184,1,14.21920729,1.594,0,1.594,12.59,1,12.62965162
22/02/2020 06:00,14.6275,1.14,14.67185592,1.5775,0,1.5775,13.05,1.14,13.09969847,14.5475,1.15,14.59288375,1.5775,0,1.5775,12.97,1.15,13.02088323
22/02/2020 06:30,15.2035,1.33,15.26156323,1.5735,0,1.5735,13.63,1.33,13.69473622,15.1135,1.33,15.17190767,1.5735,0,1.5735,13.54,1.33,13.60516446
22/02/2020 07:00,15.5345,1.42,15.5992657,1.5645,0,1.5645,13.97,1.42,14.04198348,15.4445,1.42,15.50964153,1.5645,0,1.5645,13.88,1.42,13.95244781
22/02/2020 07:30,15.382,1.28,15.43516518,1.572,0,1.572,13.81,1.28,13.86919248,15.312,1.29,15.36624365,1.572,0,1.572,13.74,1.29,13.80042391
22/02/2020 08:00,16.068,1.45,16.13329241,1.568,0,1.568,14.5,1.45,14.57231965,15.978,1.47,16.04547862,1.568,0,1.568,14.41,1.47,14.48478512
22/02/2020 08:30,17.1395,1.76,17.2296274,1.6795,0,1.6795,15.46,1.76,15.55985861,17.0395,1.76,17.13015354,1.6795,0,1.6795,15.36,1.76,15.46050452
22/02/2020 09:00,17.7885,1.87,17.88652097,1.9885,0,1.9885,15.8,1.87,15.91027655,17.6985,1.87,17.79701667,1.9885,0,1.9885,15.71,1.87,15.82090389
22/02/2020 09:30,18.0945,2,18.20469528,2.7045,0,2.7045,15.39,2,15.51941043,18.0045,2.01,18.11634953,2.7045,0,2.7045,15.3,2.01,15.43146461
22/02/2020 10:00,17.944,2,18.05511385,3.824,0,3.824,14.12,2,14.26093966,17.864,2.01,17.97672373,3.824,0,3.824,14.04,2.01,14.18314845
22/02/2020 10:30,17.5205,2,17.63428253,5.4005,0,5.4005,12.12,2,12.28390817,17.4505,2.01,17.56587744,5.4005,0,5.4005,12.05,2.01,12.21648886
22/02/2020 11:00,17.452,2,17.56622623,6.682,0,6.682,10.77,2,10.95412708,17.392,2.01,17.50776296,6.682,0,6.682,10.71,2.01,10.89698123
22/02/2020 11:30,17.597,2,17.71029105,5.817,0,5.817,11.78,2,11.94857314,17.537,2.01,17.65181206,5.817,0,5.817,11.72,2.01,11.89111012
22/02/2020 12:00,17.547,2,17.6606118,6.147,0,6.147,11.4,2,11.57410904,17.487,2.01,17.60213819,6.147,0,6.147,11.34,2.01,11.51675736
