Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/02/2020 12:30,17.5845,1.86,17.6825971,6.5045,0,6.5045,11.08,1.86,11.23503449,17.5345,1.86,17.63287527,6.5045,0,6.5045,11.03,1.86,11.18572751
22/02/2020 13:00,17.292,1.67,17.37245417,4.452,0,4.452,12.84,1.67,12.94814659,17.222,1.68,17.30374769,4.452,0,4.452,12.77,1.68,12.88003494
22/02/2020 13:30,16.9,1.54,16.97002062,4.49,0,4.49,12.41,1.54,12.50518692,16.83,1.55,16.90122481,4.49,0,4.49,12.34,1.55,12.43696506
22/02/2020 14:00,16.357,1.42,16.41852152,4.677,0,4.677,11.68,1.42,11.76600187,16.297,1.42,16.35874717,4.677,0,4.677,11.62,1.42,11.70644267
22/02/2020 14:30,16.264,1.42,16.32587198,4.344,0,4.344,11.92,1.42,12.00428257,16.194,1.42,16.25613841,4.344,0,4.344,11.85,1.42,11.93477691
22/02/2020 15:00,16.5745,1.42,16.63521717,3.1745,0,3.1745,13.4,1.42,13.47502876,16.4945,1.42,16.55551057,3.1745,0,3.1745,13.32,1.42,13.39547685
22/02/2020 15:30,16.71,1.28,16.75895283,2.5,0,2.5,14.21,1.28,14.26753307,16.61,1.29,16.66001801,2.5,0,2.5,14.11,1.29,14.16884611
22/02/2020 16:00,16.988,1.28,17.03615403,2.148,0,2.148,14.84,1.28,14.89509987,16.878,1.29,16.92722612,2.148,0,2.148,14.73,1.29,14.78637887
22/02/2020 16:30,17.596,1.43,17.65401133,2.036,0,2.036,15.56,1.43,15.62557199,17.496,1.44,17.55515924,2.036,0,2.036,15.46,1.44,15.52691856
22/02/2020 17:00,18.368,1.65,18.44196096,1.738,0,1.738,16.63,1.65,16.71165462,18.288,1.66,18.36318447,1.738,0,1.738,16.55,1.66,16.63304242
22/02/2020 17:30,19.3275,1.83,19.41394232,1.5275,0,1.5275,17.8,1.83,17.89382296,19.4075,2.45,19.56153256,1.5275,0,1.5275,17.88,2.45,18.04707456
22/02/2020 18:00,19.634,1.83,19.71909876,1.484,0,1.484,18.15,1.83,18.24202291,19.524,1.86,19.61239853,1.484,0,1.484,18.04,1.86,18.13563343
22/02/2020 18:30,19.743,1.66,19.81266385,1.493,0,1.493,18.25,1.66,18.32534038,19.633,1.68,19.70474788,1.493,0,1.493,18.14,1.68,18.21762882
22/02/2020 19:00,19.3645,1.45,19.4187116,1.5145,0,1.5145,17.85,1.45,17.90879672,19.2745,1.46,19.32971677,1.5145,0,1.5145,17.76,1.46,17.81991021
22/02/2020 19:30,18.6915,1.26,18.73392037,1.5315,0,1.5315,17.16,1.26,17.20619656,18.5915,1.27,18.63482686,1.5315,0,1.5315,17.06,1.27,17.10720608
22/02/2020 20:00,17.61,1.14,17.64686091,1.52,0,1.52,16.09,1.14,16.13033478,17.54,1.16,17.57831619,1.52,0,1.52,16.02,1.16,16.0619426
22/02/2020 20:30,17.2125,1.14,17.25021032,1.5425,0,1.5425,15.67,1.14,15.71141305,17.1325,1.16,17.17172549,1.5425,0,1.5425,15.59,1.16,15.6330963
22/02/2020 21:00,16.5255,-0.69,16.53989874,1.5255,0,1.5255,15,-0.69,15.01586161,17.0155,2.85,17.25252852,1.5255,0,1.5255,15.49,2.85,15.75000317
22/02/2020 21:30,15.794,-0.69,15.80906499,1.534,0,1.534,14.26,-0.69,14.27668379,16.244,2.56,16.44448649,1.534,0,1.534,14.71,2.56,14.93109842
22/02/2020 22:00,15.32,0.78,15.33984355,1.51,0,1.51,13.81,0.78,13.83200998,15.24,0.8,15.26098293,1.51,0,1.51,13.73,0.8,13.75328688
22/02/2020 22:30,14.584,0.7,14.60078957,1.524,0,1.524,13.06,0.7,13.07874612,14.524,0.71,14.54134368,1.524,0,1.524,13,0.71,13.01937402
22/02/2020 23:00,13.677,0.7,13.69490157,1.517,0,1.517,12.16,0.7,12.18013136,13.617,0.71,13.63549739,1.517,0,1.517,12.1,0.71,12.12081268
22/02/2020 23:30,13.366,0.7,13.38431754,1.526,0,1.526,11.84,0.7,11.86067452,13.316,0.71,13.33491492,1.526,0,1.526,11.79,0.71,11.81135894
23/02/2020 00:00,13.2685,0.7,13.28695195,1.5185,0,1.5185,11.75,0.7,11.7708326,13.2085,0.71,13.22756864,1.5185,0,1.5185,11.69,0.71,11.71154132
23/02/2020 00:30,14.8595,0.7,14.87597863,1.5495,0,1.5495,13.31,0.7,13.3283945,14.7795,0.71,14.7965442,1.5495,0,1.5495,13.23,0.71,13.2490377
23/02/2020 01:00,15.0835,0.7,15.09973418,1.5535,0,1.5535,13.53,0.7,13.54809581,15.0035,0.71,15.02029002,1.5535,0,1.5535,13.45,0.71,13.46872674
23/02/2020 01:30,14.897,0.7,14.9134372,1.587,0,1.587,13.31,0.7,13.3283945,14.827,0.71,14.84398966,1.587,0,1.587,13.24,0.71,13.25902334
23/02/2020 02:00,14.5125,0.7,14.52937219,1.5825,0,1.5825,12.93,0.7,12.94893432,14.4325,0.71,14.4499535,1.5825,0,1.5825,12.85,0.71,12.86959984
23/02/2020 02:30,14.3725,0.7,14.38953635,1.6025,0,1.6025,12.77,0.7,12.7891712,14.2925,0.71,14.31012426,1.6025,0,1.6025,12.69,0.71,12.70984658
23/02/2020 03:00,14.147,0.7,14.16430757,1.577,0,1.577,12.57,0.7,12.58947576,14.077,0.71,14.09489372,1.577,0,1.577,12.5,0.71,12.52014776
23/02/2020 03:30,13.3495,0.7,13.36784015,1.5995,0,1.5995,11.75,0.7,11.7708326,13.2795,0.71,13.29846684,1.5995,0,1.5995,11.68,0.71,11.70155973
23/02/2020 04:00,12.869,0.7,12.88802394,1.589,0,1.589,11.28,0.7,11.30169899,12.789,0.71,12.80869318,1.589,0,1.589,11.2,0.71,11.2224819
23/02/2020 04:30,12.6995,0.7,12.71877747,1.5995,0,1.5995,11.1,0.7,11.12205017,12.6395,0,12.6395,1.5995,0,1.5995,11.04,0,11.04
23/02/2020 05:00,12.5985,0.7,12.61793177,1.5685,0,1.5685,11.03,0.7,11.05218983,12.5285,0.68,12.54694035,1.5685,0,1.5685,10.96,0.68,10.98107463
23/02/2020 05:30,12.94,0.7,12.95891971,1.59,0,1.59,11.35,0.7,11.37156542,12.88,0.68,12.89793782,1.59,0,1.59,11.29,0.68,11.31045976
23/02/2020 06:00,13.0855,0.7,13.10420964,1.5655,0,1.5655,11.52,0.7,11.54124777,13.0255,0.68,13.04323772,1.5655,0,1.5655,11.46,0.68,11.48015679
23/02/2020 06:30,13.5715,0.81,13.59565049,1.5615,0,1.5615,12.01,0.81,12.03728375,13.5115,0.83,13.53696909,1.5615,0,1.5615,11.95,0.83,11.97878959
23/02/2020 07:00,13.9775,0.98,14.0118131,1.5675,0,1.5675,12.41,0.98,12.44863446,13.9175,1,13.95337974,1.5675,0,1.5675,12.35,1,12.39041969
23/02/2020 07:30,13.9065,0.98,13.94098785,1.5565,0,1.5565,12.35,0.98,12.38882157,13.8365,1,13.87258924,1.5565,0,1.5565,12.28,1,12.32064933
23/02/2020 08:00,14.252,0.56,14.26299772,1.582,0,1.582,12.67,0.56,12.68236965,14.312,1.39,14.37934088,1.582,0,1.582,12.73,1.39,12.80566281
23/02/2020 08:30,14.924,0.92,14.95233012,1.724,0,1.724,13.2,0.92,13.23202177,14.844,0.93,14.87310445,1.724,0,1.724,13.12,0.93,13.15291983
23/02/2020 09:00,15.7385,0.72,15.75496056,1.9985,0,1.9985,13.74,0.72,13.7588517,15.7885,1.63,15.87241734,1.9985,0,1.9985,13.79,1.63,13.88600014
23/02/2020 09:30,15.925,-1.3,15.97797312,2.265,0,2.265,13.66,-1.3,13.72172001,16.615,3.59,16.99842125,2.265,0,2.265,14.35,3.59,14.79224797
23/02/2020 10:00,15.6135,-1.43,15.67884824,3.4035,0,3.4035,12.21,-1.43,12.29345354,16.2835,3.45,16.64496537,3.4035,0,3.4035,12.88,3.45,13.3340504
23/02/2020 10:30,16.3825,-1.22,16.42786372,3.1125,0,3.1125,13.27,-1.22,13.32596338,17.0625,3.63,17.44436317,3.1125,0,3.1125,13.95,3.63,14.41455514
23/02/2020 11:00,16.7555,-1.14,16.79423652,3.2555,0,3.2555,13.5,-1.14,13.54804783,17.4355,3.69,17.82169353,3.2555,0,3.2555,14.18,3.69,14.65225239
23/02/2020 11:30,16.678,-1.32,16.73015493,3.578,0,3.578,13.1,-1.32,13.16633586,17.358,3.52,17.71131175,3.578,0,3.578,13.78,3.52,14.22247517
23/02/2020 12:00,16.65,-1.23,16.69537062,3.66,0,3.66,12.99,-1.23,13.04810331,17.33,3.61,17.70200554,3.66,0,3.66,13.67,3.61,14.13863501
23/02/2020 12:30,16.9345,-1.05,16.96702067,5.3245,0,5.3245,11.61,-1.05,11.65738393,17.5945,3.82,18.00441141,5.3245,0,5.3245,12.27,3.82,12.85088713
23/02/2020 13:00,15.7965,-1.23,15.84431482,7.4765,0,7.4765,8.32,-1.23,8.410428051,16.4065,3.69,16.81634152,7.4765,0,7.4765,8.93,3.69,9.662349611
23/02/2020 13:30,15.44,-1.41,15.50424781,6.23,0,6.23,9.21,-1.41,9.317306478,16.07,3.51,16.44886014,6.23,0,6.23,9.84,3.51,10.44728194
23/02/2020 14:00,15.378,0.69,15.39347212,8.198,0,8.198,7.18,0.69,7.2130784,15.488,1.74,15.58543371,8.198,0,8.198,7.29,1.74,7.494778182
23/02/2020 14:30,16.321,1.67,16.40621654,7.711,0,7.711,8.61,1.67,8.770461789,16.271,1.67,16.35647704,7.711,0,7.711,8.56,1.67,8.721381771
23/02/2020 15:00,16.493,1.37,16.54980208,6.343,0,6.343,10.15,1.37,10.24204081,16.423,1.37,16.48004336,6.343,0,6.343,10.08,1.37,10.17267418
23/02/2020 15:30,16.5495,1.29,16.59970031,4.3095,0,4.3095,12.24,1.29,12.30779022,16.4795,1.29,16.52991289,4.3095,0,4.3095,12.17,1.29,12.23817797
23/02/2020 16:00,16.7285,1.29,16.77816475,3.6085,0,3.6085,13.12,1.29,13.18326591,16.6485,1.29,16.69840269,3.6085,0,3.6085,13.04,1.29,13.10365216
23/02/2020 16:30,17.352,1.36,17.40521485,2.592,0,2.592,14.76,1.36,14.8225234,17.252,1.36,17.30552236,2.592,0,2.592,14.66,1.36,14.72294807
23/02/2020 17:00,17.517,-0.4,17.5215664,2.007,0,2.007,15.51,-0.4,15.51515711,18.007,3.07,18.26682646,2.007,0,2.007,16,3.07,16.29186607
23/02/2020 17:30,18.649,1.23,18.68951848,1.569,0,1.569,17.08,1.23,17.12423137,18.589,1.49,18.64861981,1.569,0,1.569,17.02,1.49,17.08509584
23/02/2020 18:00,19.15,1.51,19.20944039,1.44,0,1.44,17.71,1.51,17.77425667,19.05,1.49,19.10818149,1.44,0,1.44,17.61,1.49,17.67292279
23/02/2020 18:30,19.697,1.63,19.76432921,1.447,0,1.447,18.25,1.63,18.32264719,19.577,1.64,19.64557276,1.447,0,1.447,18.13,1.64,18.20402428
23/02/2020 19:00,19.7715,1.9,19.86258322,1.4515,0,1.4515,18.32,1.9,18.41826268,19.6615,1.92,19.75502423,1.4515,0,1.4515,18.21,1.92,18.31093935
23/02/2020 19:30,19.172,1.75,19.25170341,1.462,0,1.462,17.71,1.75,17.79625241,19.062,1.76,19.14307823,1.462,0,1.462,17.6,1.76,17.68778109
23/02/2020 20:00,18.4805,1.69,18.55761246,1.4605,0,1.4605,17.02,1.69,17.10369843,18.3805,1.7,18.45894851,1.4605,0,1.4605,16.92,1.7,17.00518744
23/02/2020 20:30,17.531,1.54,17.59851019,1.481,0,1.481,16.05,1.54,16.12371235,17.451,1.54,17.51881848,1.481,0,1.481,15.97,1.54,16.04407991
23/02/2020 21:00,16.7315,1.29,16.78115587,1.4715,0,1.4715,15.26,1.29,15.31442784,16.7015,1.54,16.77234934,1.4715,0,1.4715,15.23,1.54,15.30766148
23/02/2020 21:30,15.737,-0.88,15.76158523,1.487,0,1.487,14.25,-0.88,14.27714607,16.337,3.3,16.6669604,1.487,0,1.487,14.85,3.3,15.21224835
23/02/2020 22:00,15.1555,1,15.18845549,1.4755,0,1.4755,13.68,1,13.71650101,15.0955,1.02,15.12992136,1.4755,0,1.4755,13.62,1.02,13.65814043
23/02/2020 22:30,14.4565,1,14.49104524,1.4865,0,1.4865,12.97,1,13.00849338,14.3965,1.02,14.43258855,1.4865,0,1.4865,12.91,1.02,12.95023166
23/02/2020 23:00,13.673,0.95,13.70596326,1.473,0,1.473,12.2,0.95,12.2369318,13.623,0.95,13.65608396,1.473,0,1.473,12.15,0.95,12.18708333
23/02/2020 23:30,13.332,0.95,13.36580428,1.512,0,1.512,11.82,0.95,11.85811536,13.272,0.95,13.30595671,1.512,0,1.512,11.76,0.95,11.7983092
24/02/2020 00:00,13.0435,0.83,13.06988111,1.4935,0,1.4935,11.55,0.83,11.57978411,12.9935,0.84,13.02062373,1.4935,0,1.4935,11.5,0.84,11.53063745
24/02/2020 00:30,14.692,0.83,14.71542606,1.532,0,1.532,13.16,0.83,13.18614803,14.622,0.84,14.64610815,1.532,0,1.532,13.09,0.84,13.11692418
24/02/2020 01:00,14.9155,0.83,14.93857558,1.5155,0,1.5155,13.4,0.83,13.42568062,14.8455,0.84,14.86924579,1.5155,0,1.5155,13.33,0.84,13.35644039
24/02/2020 01:30,14.469,0.72,14.48690309,1.539,0,1.539,12.93,0.72,12.95003089,14.399,0.72,14.41699001,1.539,0,1.539,12.86,0.72,12.88013975
24/02/2020 02:00,13.924,0.72,13.94260291,1.524,0,1.524,12.4,0.72,12.42088564,13.854,0.72,13.87269678,1.524,0,1.524,12.33,0.72,12.35100401
24/02/2020 02:30,13.7415,0.72,13.76034964,1.5415,0,1.5415,12.2,0.72,12.22122743,13.6615,0.72,13.68045987,1.5415,0,1.5415,12.12,0.72,12.1413673
24/02/2020 03:00,13.511,0.72,13.53017077,1.541,0,1.541,11.97,0.72,11.99163458,13.431,0.72,13.45028479,1.541,0,1.541,11.89,0.72,11.91177988
24/02/2020 03:30,13.309,0.72,13.32846131,1.559,0,1.559,11.75,0.72,11.77203891,13.239,0.72,13.25856406,1.559,0,1.559,11.68,0.72,11.70217074
24/02/2020 04:00,12.904,-1.4,12.97972326,1.564,0,1.564,11.34,-1.4,11.42609295,13.174,2.02,13.32796594,1.564,0,1.564,11.61,2.02,11.78441768
24/02/2020 04:30,12.6085,-2.38,12.83116021,1.5785,0,1.5785,11.03,-2.38,11.28385129,12.6885,2.41,12.91534484,1.5785,0,1.5785,11.11,2.41,11.36838599
24/02/2020 05:00,12.4395,0,12.4395,1.5595,0,1.5595,10.88,0,10.88,12.3795,0,12.3795,1.5595,0,1.5595,10.82,0,10.82
24/02/2020 05:30,12.968,0,12.968,1.578,0,1.578,11.39,0,11.39,12.898,0,12.898,1.578,0,1.578,11.32,0,11.32
24/02/2020 06:00,13.9,0.06,13.9001295,1.57,0,1.57,12.33,0.06,12.33014598,13.93,1.4,14.000175,1.57,0,1.57,12.36,1.4,12.43903533
24/02/2020 06:30,15.8115,1.18,15.8554701,1.5815,0,1.5815,14.23,1.18,14.27884099,15.7215,1.19,15.76647273,1.5815,0,1.5815,14.14,1.19,14.18998591
24/02/2020 07:00,17.1595,1.3,17.2086734,1.5895,0,1.5895,15.57,1.3,15.62417678,17.1795,2.01,17.29668524,1.5895,0,1.5895,15.59,2.01,15.71903941
24/02/2020 07:30,18.425,1.66,18.4996277,1.585,0,1.585,16.84,1.66,16.92161931,18.565,2.88,18.78706004,1.585,0,1.585,16.98,2.88,17.22250853
24/02/2020 08:00,18.6915,2.06,18.80467421,1.5115,0,1.5115,17.18,2.06,17.30306331,18.5715,2.06,18.68540105,1.5115,0,1.5115,17.06,2.06,17.18392272
24/02/2020 08:30,19.169,2.48,19.32875994,1.469,0,1.469,17.7,2.48,17.87289568,19.049,2.48,19.20975796,1.469,0,1.469,17.58,2.48,17.75406432
24/02/2020 09:00,19.4965,2.91,19.71247352,2.0265,0,2.0265,17.47,2.91,17.71070298,19.3765,2.91,19.59379627,2.0265,0,2.0265,17.35,2.91,17.59234493
24/02/2020 09:30,20.5005,3.34,20.77079922,2.1305,0,2.1305,18.37,3.34,18.67116761,20.3805,3.35,20.65398945,2.1305,0,2.1305,18.25,3.35,18.55491849
24/02/2020 10:00,19.992,3.11,20.23245324,2.422,0,2.422,17.57,3.11,17.84312192,19.882,3.12,20.1253155,2.422,0,2.422,17.46,3.12,17.73657239
24/02/2020 10:30,19.8285,2.96,20.04821718,2.4385,0,2.4385,17.39,2.96,17.64011621,19.7185,2.97,19.94091628,2.4385,0,2.4385,17.28,2.97,17.53337674
24/02/2020 11:00,19.4475,2.96,19.67147316,1.6075,0,1.6075,17.84,2.96,18.08389339,19.3375,2.97,19.56424816,1.6075,0,1.6075,17.73,2.97,17.97703535
24/02/2020 11:30,19.982,3.13,20.22565757,2.142,0,2.142,17.84,3.13,18.11249569,19.872,3.14,20.11854826,2.142,0,2.142,17.73,3.14,18.00590181
24/02/2020 12:00,20.0395,3.13,20.28246682,2.1995,0,2.1995,17.84,3.13,18.11249569,19.9295,3.14,20.1753456,2.1995,0,2.1995,17.73,3.14,18.00590181
24/02/2020 12:30,20.1885,3.13,20.42969486,2.5285,0,2.5285,17.66,3.13,17.93523069,20.0885,3.14,20.33242318,2.5285,0,2.5285,17.56,3.14,17.83853133
24/02/2020 13:00,19.5545,2.86,19.7625421,2.5445,0,2.5445,17.01,2.86,17.24875938,19.4445,2.86,19.65370653,2.5445,0,2.5445,16.9,2.86,17.14029171
24/02/2020 13:30,19.526,2.78,19.72290739,2.406,0,2.406,17.12,2.78,17.344244,19.416,2.78,19.61401173,2.406,0,2.406,17.01,2.78,17.23567521
24/02/2020 14:00,19.481,2.87,19.69127373,2.581,0,2.581,16.9,2.87,17.14196313,19.371,2.88,19.58392302,2.581,0,2.581,16.79,2.88,17.03521353
24/02/2020 14:30,19.326,2.87,19.53794196,2.776,0,2.776,16.55,2.87,16.79700569,19.216,2.88,19.43062161,2.776,0,2.776,16.44,2.88,16.6903565
24/02/2020 15:00,19.1275,2.87,19.34161721,2.8175,0,2.8175,16.31,2.87,16.56058574,19.0175,2.88,19.23433665,2.8175,0,2.8175,16.2,2.88,16.45400863
24/02/2020 15:30,18.504,2.76,18.70870428,2.544,0,2.544,15.96,2.76,16.19688859,18.394,2.76,18.59991495,2.544,0,2.544,15.85,2.76,16.08850832
24/02/2020 16:00,18.962,2.76,19.16181213,2.682,0,2.682,16.28,2.76,16.51229845,18.852,2.76,19.05296575,2.682,0,2.682,16.17,2.76,16.40385625
24/02/2020 16:30,19.954,2.96,20.17235028,2.274,0,2.274,17.68,2.96,17.9260704,19.834,2.97,20.0551354,2.274,0,2.274,17.56,2.97,17.80939359
24/02/2020 17:00,21.458,3.21,21.69677082,2.048,0,2.048,19.41,3.21,19.67364227,21.328,3.22,21.5697006,2.048,0,2.048,19.28,3.22,19.5470407
24/02/2020 17:30,21.8185,2.86,22.00514809,1.7485,0,1.7485,20.07,2.86,20.27275265,21.6985,2.87,21.88748049,1.7485,0,1.7485,19.95,2.87,20.15538142
24/02/2020 18:00,21.586,2.69,21.75296522,1.656,0,1.656,19.93,2.69,20.11071854,21.456,2.71,21.6264661,1.656,0,1.656,19.8,2.71,19.98459657
24/02/2020 18:30,21.969,2.69,22.13307618,1.649,0,1.649,20.32,2.69,20.49728031,21.839,2.71,22.00649952,1.649,0,1.649,20.19,2.71,20.37106281
24/02/2020 19:00,21.62,2.59,21.77458381,1.62,0,1.62,20,2.59,20.16700523,21.49,2.6,21.64671107,1.62,0,1.62,19.87,2.6,20.03938372
24/02/2020 19:30,20.906,2.35,21.0376647,1.566,0,1.566,19.34,2.35,19.4822509,20.766,2.37,20.90080515,1.566,0,1.566,19.2,2.37,19.34572046
24/02/2020 20:00,19.859,2.09,19.96867499,1.569,0,1.569,18.29,2.09,18.40902496,19.729,2.11,19.84151055,1.569,0,1.569,18.16,2.11,18.28216891
24/02/2020 20:30,19.124,1.76,19.20481648,1.584,0,1.584,17.54,1.76,17.62807987,18.994,1.78,19.07722296,1.584,0,1.584,17.41,1.78,17.50075713
24/02/2020 21:00,18.4215,1.65,18.49524702,1.5615,0,1.5615,16.86,1.65,16.94054604,18.3015,1.66,18.37662924,1.5615,0,1.5615,16.74,1.66,16.82210451
24/02/2020 21:30,17.275,-0.74,17.29084223,1.575,0,1.575,15.7,-0.74,15.71742982,17.875,3.49,18.21251561,1.575,0,1.575,16.3,3.49,16.6694361
24/02/2020 22:00,16.301,-1.19,16.34437827,1.561,0,1.561,14.74,-1.19,14.78795794,16.961,3.49,17.31633971,1.561,0,1.561,15.4,3.49,15.79050664
24/02/2020 22:30,15.656,0.97,15.6860204,1.576,0,1.576,14.08,0.97,14.11337309,15.576,0.98,15.60679903,1.576,0,1.576,14,0.98,14.03425809
24/02/2020 23:00,14.6055,0.83,14.62906457,1.5555,0,1.5555,13.05,0.83,13.076368,14.5355,0.85,14.56033174,1.5555,0,1.5555,12.98,0.85,13.00780151
24/02/2020 23:30,13.9275,0.69,13.94458161,1.5775,0,1.5775,12.35,0.69,12.36926029,13.8575,0.7,13.87516869,1.5775,0,1.5775,12.28,0.7,12.29993496
25/02/2020 00:00,13.42,0.69,13.43772674,1.56,0,1.56,11.86,0.69,11.88005471,13.37,0.7,13.38831207,1.56,0,1.56,11.81,0.7,11.83072694
25/02/2020 00:30,14.6975,-0.68,14.71322216,1.5675,0,1.5675,13.13,-0.68,13.14759674,14.9275,1.98,15.05824214,1.5675,0,1.5675,13.36,1.98,13.50592463
25/02/2020 01:00,15.3505,0.8,15.37133209,1.5605,0,1.5605,13.79,0.8,13.81318573,15.2505,0.82,15.27252927,1.5605,0,1.5605,13.69,0.82,13.71453608
25/02/2020 01:30,14.9775,0.68,14.99292854,1.5775,0,1.5775,13.4,0.68,13.41724264,14.8975,0.68,14.91301131,1.5775,0,1.5775,13.32,0.68,13.33734606
25/02/2020 02:00,14.8015,0.68,14.81711181,1.5615,0,1.5615,13.24,0.68,13.25745074,14.7215,0.68,14.73719655,1.5615,0,1.5615,13.16,0.68,13.17755668
25/02/2020 02:30,14.819,0.68,14.83459339,1.579,0,1.579,13.24,0.68,13.25745074,14.739,0.68,14.75467794,1.579,0,1.579,13.16,0.68,13.17755668
25/02/2020 03:00,14.0765,0.68,14.09291497,1.5565,0,1.5565,12.52,0.68,12.53845286,13.9965,0.68,14.01300868,1.5565,0,1.5565,12.44,0.68,12.45857135
25/02/2020 03:30,13.4725,-2.24,13.65744692,1.5825,0,1.5825,11.89,-2.24,12.09916113,13.5725,2.56,13.81181944,1.5825,0,1.5825,11.99,2.56,12.26024877
25/02/2020 04:00,13.1715,-2.3,13.37080447,1.5715,0,1.5715,11.6,-2.3,11.82581921,13.2215,2.56,13.46705841,1.5715,0,1.5715,11.65,2.56,11.92795456
25/02/2020 04:30,13.195,0.8,13.21922936,1.595,0,1.595,11.6,0.8,11.62755348,13.115,0.8,13.13937689,1.595,0,1.595,11.52,0.8,11.54774437
25/02/2020 05:00,13.4535,0.8,13.47726464,1.5835,0,1.5835,11.87,0.8,11.89692817,13.3835,0.8,13.40738872,1.5835,0,1.5835,11.8,0.8,11.82708755
25/02/2020 05:30,14.0365,0.72,14.05495401,1.5865,0,1.5865,12.45,0.72,12.4708019,13.9565,0.73,13.97557842,1.5865,0,1.5865,12.37,0.73,12.39152129
25/02/2020 06:00,14.7505,0.87,14.77613448,1.5705,0,1.5705,13.18,0.87,13.20868275,14.6505,0.88,14.67690534,1.5705,0,1.5705,13.08,0.88,13.10956902
25/02/2020 06:30,16.214,0.58,16.22437043,1.574,0,1.574,14.64,0.58,14.65148457,16.314,1.81,16.41410052,1.574,0,1.574,14.74,1.81,14.85071379
25/02/2020 07:00,17.6975,1.64,17.77332569,1.5675,0,1.5675,16.13,1.64,16.21315824,17.5975,1.66,17.67562181,1.5675,0,1.5675,16.03,1.66,16.11572214
25/02/2020 07:30,18.8415,2.2,18.96950506,1.6415,0,1.6415,17.2,2.2,17.34012687,18.7715,2.34,18.91678652,1.6415,0,1.6415,17.13,2.34,17.28908615
25/02/2020 08:00,20.193,2.68,20.37006748,1.773,0,1.773,18.42,2.68,18.61394101,20.063,2.68,20.24120473,1.773,0,1.773,18.29,2.68,18.48530497
25/02/2020 08:30,20.6135,3.1,20.84529641,1.7235,0,1.7235,18.89,3.1,19.14267745,20.4835,3.11,20.71824974,1.7235,0,1.7235,18.76,3.11,19.01603797
25/02/2020 09:00,20.72,3.38,20.9938753,2.29,0,2.29,18.43,3.38,18.73737708,20.6,3.38,20.8754497,2.29,0,2.29,18.31,3.38,18.61935821
25/02/2020 09:30,20.089,3.08,20.32373787,4.409,0,4.409,15.68,3.08,15.97963704,19.989,3.09,20.22642383,4.409,0,4.409,15.58,3.09,15.88346625
25/02/2020 10:00,20.193,3,20.41463321,4.333,0,4.333,15.86,3,16.14123911,20.083,3.01,20.30731368,4.333,0,4.333,15.75,3.01,16.03504287
25/02/2020 10:30,19.262,3,19.49422078,5.582,0,5.582,13.68,3,14.00508479,19.172,3.01,19.40684632,5.582,0,5.582,13.59,3.01,13.91934625
25/02/2020 11:00,18.677,3.61,19.02268196,10.657,0,10.657,8.02,3.61,8.795027004,18.627,3.61,18.97359294,10.657,0,10.657,7.97,3.61,8.749457126
25/02/2020 11:30,18.965,3.85,19.35184035,11.025,0,11.025,7.94,3.85,8.824177015,18.915,3.85,19.30284241,11.025,0,11.025,7.89,3.85,8.779214088
25/02/2020 12:00,18.569,3.85,18.96391998,9.909,0,9.909,8.66,3.85,9.47724116,18.509,3.85,18.90517339,9.909,0,9.909,8.6,3.85,9.422446604
25/02/2020 12:30,19.8935,3.47,20.19386645,6.0235,0,6.0235,13.87,3.47,14.2974753,19.8135,3.48,20.11678857,6.0235,0,6.0235,13.79,3.48,14.222324
25/02/2020 13:00,20.0785,3.24,20.338234,2.2085,0,2.2085,17.87,3.24,18.16134632,19.9685,3.25,20.23125039,2.2085,0,2.2085,17.76,3.25,18.054919
25/02/2020 13:30,20.2375,3,20.45865113,2.3675,0,2.3675,17.87,3,18.12006898,20.1275,3.01,20.35132321,2.3675,0,2.3675,17.76,3.01,18.01326456
25/02/2020 14:00,19.828,3,20.05366759,3.308,0,3.308,16.52,3,16.79018761,19.718,3.01,19.94641883,3.308,0,3.308,16.41,3.01,16.68377056
25/02/2020 14:30,19.173,2.81,19.37782312,5.113,0,5.113,14.06,2.81,14.33805077,19.073,2.81,19.27888557,5.113,0,5.113,13.96,2.81,14.24000351
25/02/2020 15:00,18.5515,2.69,18.74551286,9.0615,0,9.0615,9.49,2.69,9.863883617,18.4815,2.68,18.67480233,9.0615,0,9.0615,9.42,2.68,9.793814374
25/02/2020 15:30,19.3115,2.82,19.51631195,4.6015,0,4.6015,14.71,2.82,14.977867,19.2015,2.82,19.40747285,4.6015,0,4.6015,14.6,2.82,14.86984869
25/02/2020 16:00,19.779,2.97,20.00074351,5.379,0,5.379,14.4,2.97,14.70309151,19.679,2.97,19.90185773,5.379,0,5.379,14.3,2.97,14.60516689
25/02/2020 16:30,21.3735,3.34,21.63289399,2.7035,0,2.7035,18.67,3.34,18.96640451,21.2435,3.35,21.50601758,2.7035,0,2.7035,18.54,3.35,18.84022558
25/02/2020 17:00,22.0135,3.24,22.25065802,1.9835,0,1.9835,20.03,3.24,20.29035485,21.8835,3.24,22.12205172,1.9835,0,1.9835,19.9,3.24,20.16203363
25/02/2020 17:30,22.2155,2.95,22.41050959,1.8655,0,1.8655,20.35,2.95,20.56270897,22.0755,2.96,22.27306221,1.8655,0,1.8655,20.21,2.96,20.42561382
25/02/2020 18:00,22.0575,2.74,22.22703098,1.7075,0,1.7075,20.35,2.74,20.53363339,21.9175,2.75,22.08934825,1.7075,0,1.7075,20.21,2.75,20.39623985
25/02/2020 18:30,22.729,2.98,22.92352157,1.629,0,1.629,21.1,2.98,21.30939699,22.589,2.98,22.78471683,1.629,0,1.629,20.96,2.98,21.17078175
25/02/2020 19:00,22.993,3.06,23.1957248,1.623,0,1.623,21.37,3.06,21.58797119,22.853,3.07,23.05828504,1.623,0,1.623,21.23,3.07,21.45082283
25/02/2020 19:30,22.235,2.82,22.41311279,1.565,0,1.565,20.67,2.82,20.86147885,22.095,2.84,22.27677322,1.565,0,1.565,20.53,2.84,20.72550361
25/02/2020 20:00,21.392,2.57,21.54582475,1.562,0,1.562,19.83,2.57,19.99584457,21.262,2.58,21.41796078,1.562,0,1.562,19.7,2.58,19.86822589
25/02/2020 20:30,20.6495,2.27,20.77389589,1.5695,0,1.5695,19.08,2.27,19.21455958,20.5195,2.29,20.64688791,1.5695,0,1.5695,18.95,2.29,19.08786526
25/02/2020 21:00,20.02,2.08,20.12776192,1.56,0,1.56,18.46,2.08,18.57681351,19.9,2.09,20.00945027,1.56,0,1.56,18.34,2.09,18.45870255
25/02/2020 21:30,18.9495,1.88,19.04253004,1.5595,0,1.5595,17.39,1.88,17.49132642,18.8295,1.9,18.92511744,1.5595,0,1.5595,17.27,1.9,17.37420214
25/02/2020 22:00,17.865,1.62,17.9383005,1.555,0,1.555,16.31,1.62,16.39025625,17.765,1.63,17.83962233,1.555,0,1.555,16.21,1.63,16.29174638
25/02/2020 22:30,16.8945,0.55,16.90345025,1.5645,0,1.5645,15.33,0.55,15.3398631,17.1045,2.48,17.28335385,1.5645,0,1.5645,15.54,2.48,15.73664513
25/02/2020 23:00,15.8235,1.19,15.86818365,1.5635,0,1.5635,14.26,1.19,14.30956673,15.7435,1.19,15.78841006,1.5635,0,1.5635,14.18,1.19,14.2298454
25/02/2020 23:30,15.1755,1.06,15.21247515,1.5655,0,1.5655,13.61,1.06,13.65121606,15.0855,1.08,15.12411023,1.5655,0,1.5655,13.52,1.08,13.5630675
26/02/2020 00:00,14.628,0.85,14.65267498,1.528,0,1.528,13.1,0.85,13.12754737,14.558,0.87,14.58397285,1.528,0,1.528,13.03,0.87,13.05901221
26/02/2020 00:30,16.4725,0.85,16.49441591,1.5725,0,1.5725,14.9,0.85,14.92422527,16.4725,1.39,16.5310422,1.5725,0,1.5725,14.9,1.39,14.96469512
26/02/2020 01:00,16.8975,1.26,16.94441224,1.5575,0,1.5575,15.34,1.26,15.39166008,16.8075,1.27,16.85541326,1.5575,0,1.5575,15.25,1.27,15.3027906
26/02/2020 01:30,16.65,1.04,16.68244886,1.57,0,1.57,15.08,1.04,15.11581953,16.57,1.06,16.60387003,1.57,0,1.57,15,1.06,15.03740669
26/02/2020 02:00,16.277,0.96,16.30528531,1.537,0,1.537,14.74,0.96,14.77122879,16.187,0.98,16.21663865,1.537,0,1.537,14.65,0.98,14.68274157
26/02/2020 02:30,16.376,1.06,16.41027044,1.566,0,1.566,14.81,1.06,14.84788537,16.296,1.08,16.33174871,1.566,0,1.566,14.73,1.08,14.7695396
26/02/2020 03:00,16.19,1.06,16.22466332,1.55,0,1.55,14.64,1.06,14.67832416,16.09,1.08,16.12620538,1.55,0,1.55,14.54,1.08,14.58005487
26/02/2020 03:30,15.79,0.91,15.81620056,1.57,0,1.57,14.22,0.91,14.24908769,15.7,0.92,15.72693231,1.57,0,1.57,14.13,0.92,14.15991879
26/02/2020 04:00,15.2405,0.91,15.26764357,1.5605,0,1.5605,13.68,0.91,13.7102334,15.1505,0.92,15.17840737,1.5605,0,1.5605,13.59,0.92,13.62110495
26/02/2020 04:30,15.0055,0.99,15.03812256,1.5755,0,1.5755,13.43,0.99,13.46643977,14.9155,1,14.94898459,1.5755,0,1.5755,13.34,1,13.37742875
26/02/2020 05:00,14.966,0.99,14.99870848,1.536,0,1.536,13.43,0.99,13.46643977,14.876,1,14.9095733,1.536,0,1.536,13.34,1,13.37742875
26/02/2020 05:30,15.458,1.13,15.49924721,1.548,0,1.548,13.91,1.13,13.95582316,15.358,1.15,15.40099555,1.548,0,1.548,13.81,1.15,13.85779925
26/02/2020 06:00,16.0045,1.27,16.05480988,1.5245,0,1.5245,14.48,1.27,14.53558736,15.9145,1.28,15.96589209,1.5245,0,1.5245,14.39,1.28,14.44681626
26/02/2020 06:30,17.97,1.82,18.06192958,1.54,0,1.54,16.43,1.82,16.53049606,17.86,1.83,17.95350941,1.54,0,1.54,16.32,1.83,16.4222806
26/02/2020 07:00,19.151,2.27,19.28506419,1.521,0,1.521,17.63,2.27,17.77553937,19.211,2.82,19.41687207,1.521,0,1.521,17.69,2.82,17.91336094
26/02/2020 07:30,20.0065,2.59,20.17345142,1.6165,0,1.6165,18.39,2.59,18.5714889,19.8765,2.59,20.04453422,1.6165,0,1.6165,18.26,2.59,18.44276823
26/02/2020 08:00,20.923,3.05,21.14413462,2.303,0,2.303,18.62,3.05,18.86814511,20.783,3.05,21.00560851,2.303,0,2.303,18.48,3.05,18.73
26/02/2020 08:30,20.9695,3.13,21.20181196,3.4995,0,3.4995,17.47,3.13,17.74817737,20.8495,3.13,21.08313426,3.4995,0,3.4995,17.35,3.13,17.6300709
26/02/2020 09:00,20.446,3.29,20.70900809,4.716,0,4.716,15.73,3.29,16.07037647,20.336,3.29,20.60041252,4.716,0,4.716,15.62,3.29,15.9627222
26/02/2020 09:30,20.1655,3.37,20.44515322,7.0755,0,7.0755,13.09,3.37,13.51684135,20.0755,3.36,20.35473656,7.0755,0,7.0755,13,3.36,13.42719628
26/02/2020 10:00,21.0315,3.52,21.32403321,5.8315,0,5.8315,15.2,3.52,15.60225625,20.9315,3.52,21.22541147,5.8315,0,5.8315,15.1,3.52,15.50485085
26/02/2020 10:30,19.8825,3.34,20.16108644,5.9425,0,5.9425,13.94,3.34,14.33454569,19.7925,3.33,20.07067404,5.9425,0,5.9425,13.85,3.33,14.24469726
26/02/2020 11:00,19.687,3.19,19.94377269,8.407,0,8.407,11.28,3.19,11.7223931,19.617,3.19,19.87467708,8.407,0,8.407,11.21,3.19,11.65505041
26/02/2020 11:30,19.5055,3.09,19.74873743,9.1655,0,9.1655,10.34,3.09,10.79183488,19.4455,3.08,19.68791178,9.1655,0,9.1655,10.28,3.08,10.73148638
26/02/2020 12:00,18.8915,3.09,19.1425409,9.2115,0,9.2115,9.68,3.09,10.16122532,18.8315,3.08,19.08171356,9.2115,0,9.2115,9.62,3.08,10.10102965
26/02/2020 12:30,18.687,3,18.92627721,10.087,0,10.087,8.6,3,9.108238029,18.637,3,18.876911,10.087,0,10.087,8.55,3,9.061042986
26/02/2020 13:00,18.7545,2.8,18.96236457,9.2845,0,9.2845,9.47,2.8,9.875267085,18.6945,2.8,18.90302437,9.2845,0,9.2845,9.41,2.8,9.81774414
26/02/2020 13:30,18.4045,2.54,18.57894562,8.6645,0,8.6645,9.74,2.54,10.06574389,18.6445,3.75,19.01788317,8.6645,0,8.6645,9.98,3.75,10.66128041
26/02/2020 14:00,18.053,0.68,18.0658022,7.963,0,7.963,10.09,0.68,10.11288782,18.683,5.31,19.42293976,7.963,0,7.963,10.72,5.31,11.96304727
26/02/2020 14:30,18.2225,0.68,18.2351832,7.4625,0,7.4625,10.76,0.68,10.78146558,18.8625,5.15,19.55291299,7.4625,0,7.4625,11.4,5.15,12.50929654
26/02/2020 15:00,17.6675,0.68,17.68058133,6.2375,0,6.2375,11.43,0.68,11.45020961,18.3075,5.23,19.03989118,6.2375,0,6.2375,12.07,5.23,13.1543833
26/02/2020 15:30,17.939,0,17.939,7.029,0,7.029,10.91,0,10.91,18.559,4.89,19.19240946,7.029,0,7.029,11.53,4.89,12.52409677
26/02/2020 16:00,18.939,0.68,18.95120368,5.259,0,5.259,13.68,0.68,13.69689016,19.609,5.08,20.25633928,5.259,0,5.259,14.35,5.08,15.22264432
26/02/2020 16:30,19.962,0.68,19.97357865,3.502,0,3.502,16.46,0.68,16.47404018,20.682,5.23,21.3330266,3.502,0,3.502,17.18,5.23,17.95843256
26/02/2020 17:00,20.146,0.68,20.15747296,2.486,0,2.486,17.66,0.68,17.67308688,20.876,4.8,21.42072305,2.486,0,2.486,18.39,4.8,19.00610691
26/02/2020 17:30,21.3075,2.56,21.46073522,1.9575,0,1.9575,19.35,2.56,19.51860907,21.3275,2.94,21.52918615,1.9575,0,1.9575,19.37,2.94,19.59184779
26/02/2020 18:00,22.182,2.56,22.32923474,1.602,0,1.602,20.58,2.56,20.73861133,22.042,2.61,22.19598757,1.602,0,1.602,20.44,2.61,20.60596273
26/02/2020 18:30,23.062,2.96,23.25118156,1.572,0,1.572,21.49,2.96,21.69289515,22.912,2.97,23.1036933,1.572,0,1.572,21.34,2.97,21.54568402
26/02/2020 19:00,23.1045,3.05,23.30494412,1.5645,0,1.5645,21.54,3.05,21.75486382,22.9745,3.06,23.17738661,1.5645,0,1.5645,21.41,3.06,21.62756806
26/02/2020 19:30,22.432,2.88,22.6161231,1.522,0,1.522,20.91,2.88,21.10740391,22.302,2.9,22.48975776,1.522,0,1.522,20.78,2.9,20.98138222
26/02/2020 20:00,20.5935,1.96,20.68656188,1.5235,0,1.5235,19.07,1.96,19.17045905,20.4735,1.98,20.56902045,1.5235,0,1.5235,18.95,1.98,19.05315984
26/02/2020 20:30,20.076,1.87,20.16290346,1.546,0,1.546,18.53,1.87,18.62411877,19.966,1.88,20.05431515,1.546,0,1.546,18.42,1.88,18.51569064
26/02/2020 21:00,19.201,1.62,19.269219,1.541,0,1.541,17.66,1.62,17.73414785,19.091,1.63,19.16045879,1.541,0,1.541,17.55,1.63,17.62553262
26/02/2020 21:30,18.2595,1.36,18.31007756,1.5595,0,1.5595,16.7,1.36,16.75528573,18.1595,1.38,18.21185988,1.5595,0,1.5595,16.6,1.38,16.65726268
26/02/2020 22:00,16.7,0.89,16.72369875,1.54,0,1.54,15.16,0.89,15.1861022,16.59,0.91,16.61493906,1.54,0,1.54,15.05,0.91,15.07748653
26/02/2020 22:30,15.746,-0.4,15.75107984,1.566,0,1.566,14.18,-0.4,14.18564063,16.036,2.08,16.17033382,1.566,0,1.566,14.47,2.08,14.61873114
26/02/2020 23:00,14.68,0.03,14.68003065,1.55,0,1.55,13.13,0.03,13.13003427,14.73,1.3,14.78725465,1.55,0,1.55,13.18,1.3,13.24395711
26/02/2020 23:30,14.4345,0.84,14.45892078,1.5845,0,1.5845,12.85,0.84,12.87742599,14.3445,0.85,14.3696618,1.5845,0,1.5845,12.76,0.85,12.78827979
27/02/2020 00:00,14.6915,1.04,14.7282644,1.5815,0,1.5815,13.11,1.04,13.15118626,14.6215,1.05,14.65915285,1.5815,0,1.5815,13.04,1.05,13.08220547
27/02/2020 00:30,16.3145,1.04,16.34761482,1.6045,0,1.6045,14.71,1.04,14.74671828,16.2345,1.05,16.26842003,1.6045,0,1.6045,14.63,1.05,14.66763103
27/02/2020 01:00,16.2005,0.87,16.22384357,1.5905,0,1.5905,14.61,0.87,14.63588057,16.1205,0.88,16.14450124,1.5905,0,1.5905,14.53,0.88,14.55662392
27/02/2020 01:30,15.774,0.68,15.78865023,1.614,0,1.614,14.16,0.68,14.17631828,15.694,0.68,15.70872484,1.614,0,1.614,14.08,0.68,14.09641089
27/02/2020 02:00,15.689,0.85,15.71200881,1.599,0,1.599,14.09,0.85,14.11561547,15.599,0.86,15.62268866,1.599,0,1.599,14,0.86,14.02638941
27/02/2020 02:30,15.4615,0.79,15.48166923,1.6315,0,1.6315,13.83,0.79,13.85254489,15.3815,0.8,15.40229016,1.6315,0,1.6315,13.75,0.8,13.77325307
27/02/2020 03:00,15.081,0.68,15.09632276,1.621,0,1.621,13.46,0.68,13.47716587,14.981,0.68,14.99642494,1.621,0,1.621,13.36,0.68,13.3772942
27/02/2020 03:30,14.5335,0.82,14.55661438,1.6335,0,1.6335,12.9,0.82,12.92603574,14.4635,0.81,14.48616348,1.6335,0,1.6335,12.83,0.81,12.85554355
27/02/2020 04:00,14.2505,0.69,14.2671949,1.6205,0,1.6205,12.63,0.69,12.64883394,14.1605,0.69,14.17730088,1.6205,0,1.6205,12.54,0.69,12.55896891
27/02/2020 04:30,14.1205,0.69,14.13734842,1.6405,0,1.6405,12.48,0.69,12.49905996,14.0405,0.69,14.0574443,1.6405,0,1.6405,12.4,0.69,12.41918274
27/02/2020 05:00,14.017,0.69,14.03397267,1.627,0,1.627,12.39,0.69,12.4091982,13.937,0.69,13.95406998,1.627,0,1.627,12.31,0.69,12.32932277
27/02/2020 05:30,14.631,0.69,14.64726121,1.631,0,1.631,13,0.69,13.01829866,14.561,0.74,14.57979153,1.631,0,1.631,12.93,0.74,12.95115825
27/02/2020 06:00,15.7285,1.14,15.76975942,1.5985,0,1.5985,14.13,1.14,14.17591267,15.6385,1.15,15.68072646,1.5985,0,1.5985,14.04,1.15,14.08701885
27/02/2020 06:30,17.488,1.74,17.57434903,1.598,0,1.598,15.89,1.74,15.98498358,17.518,2.21,17.65685204,1.598,0,1.598,15.92,2.21,16.07266313
27/02/2020 07:00,18.8435,2.62,19.02477049,1.5735,0,1.5735,17.27,2.62,17.46760716,19.4435,4.62,19.98484657,1.5735,0,1.5735,17.87,4.62,18.45755401
27/02/2020 07:30,20.395,2.97,20.61011705,1.565,0,1.565,18.83,2.97,19.06278574,20.265,2.97,20.48148249,1.565,0,1.565,18.7,2.97,18.93438407
27/02/2020 08:00,20.8405,3.18,21.08171815,1.9305,0,1.9305,18.91,3.18,19.17551825,20.7105,3.18,20.9532148,1.9305,0,1.9305,18.78,3.18,19.04733052
27/02/2020 08:30,20.55,3.35,20.82126317,3.19,0,3.19,17.36,3.35,17.68027432,20.43,3.36,20.70445604,3.19,0,3.19,17.24,3.36,17.56437303
27/02/2020 09:00,19.737,3.28,20.00768775,4.667,0,4.667,15.07,3.28,15.42281751,19.627,3.28,19.89918413,4.667,0,4.667,14.96,3.28,15.31535178
27/02/2020 09:30,20.008,3.45,20.30326486,5.388,0,5.388,14.62,3.45,15.02154786,19.918,3.45,20.21457949,5.388,0,5.388,14.53,3.45,14.93396799
27/02/2020 10:00,19.0115,3.29,19.29407246,6.4815,0,6.4815,12.53,3.29,12.95472887,18.9315,3.29,19.21524895,6.4815,0,6.4815,12.45,3.29,12.87736774
27/02/2020 10:30,18.0885,3.16,18.36244625,7.5885,0,7.5885,10.5,3.16,10.9651995,18.0185,3.16,18.29349453,7.5885,0,7.5885,10.43,3.16,10.89818792
27/02/2020 11:00,17.803,3.49,18.14185517,10.423,0,10.423,7.38,3.49,8.163608271,17.763,3.49,18.10260393,10.423,0,10.423,7.34,3.49,8.12746578
27/02/2020 11:30,18.0835,3.4,18.4003525,10.4435,0,10.4435,7.64,3.4,8.362392002,18.0435,3.39,18.35919367,10.4435,0,10.4435,7.6,3.39,8.321784664
27/02/2020 12:00,17.8635,3.47,18.19740455,9.5635,0,9.5635,8.3,3.47,8.996160292,17.8135,3.46,18.14641513,9.5635,0,9.5635,8.25,3.46,8.946177955
27/02/2020 12:30,18.2175,3.59,18.5678595,10.0675,0,10.0675,8.15,3.59,8.905649892,18.1675,3.58,18.5168695,10.0675,0,10.0675,8.1,3.58,8.855868111
27/02/2020 13:00,17.3155,2.93,17.56164685,10.7355,0,10.7355,6.58,2.93,7.202867485,17.3955,3.66,17.77636128,10.7355,0,10.7355,6.66,3.66,7.599421031
27/02/2020 13:30,16.451,2.86,16.69775437,11.381,0,11.381,5.07,2.86,5.821039426,16.421,2.85,16.66648556,11.381,0,11.381,5.04,2.85,5.79
27/02/2020 14:00,17.686,3.28,17.98757894,12.006,0,12.006,5.68,3.28,6.559024318,17.656,3.27,17.95625896,12.006,0,12.006,5.65,3.27,6.528047181
27/02/2020 14:30,18.178,3.17,18.45233275,11.958,0,11.958,6.22,3.17,6.981210497,18.128,3.17,18.40307811,11.958,0,11.958,6.17,3.17,6.936699503
27/02/2020 15:00,18.017,3.03,18.27000791,10.657,0,10.657,7.36,3.03,7.959302733,17.977,3.02,18.22890367,10.657,0,10.657,7.32,3.02,7.918509961
27/02/2020 15:30,18.056,2.91,18.28899221,9.546,0,9.546,8.51,2.91,8.993786744,18.006,2.91,18.23963092,9.546,0,9.546,8.46,2.91,8.946490932
27/02/2020 16:00,18.4205,2.69,18.61587818,7.9005,0,7.9005,10.52,2.69,10.85847595,18.3505,2.69,18.5466156,7.9005,0,7.9005,10.45,2.69,10.7906719
27/02/2020 16:30,19.395,2.64,19.57385054,5.845,0,5.845,13.55,2.64,13.8047854,19.405,2.96,19.62945809,5.845,0,5.845,13.56,2.96,13.87930834
27/02/2020 17:00,20.506,2.64,20.6752421,3.616,0,3.616,16.89,2.64,17.09507824,20.406,2.68,20.58123505,3.616,0,3.616,16.79,2.68,17.00254393
27/02/2020 17:30,20.7105,2.32,20.84003863,1.9205,0,1.9205,18.79,2.32,18.93268338,20.5905,2.32,20.72078884,1.9205,0,1.9205,18.67,2.32,18.81359349
27/02/2020 18:00,21.33,2.59,21.48667029,1.51,0,1.51,19.82,2.59,19.9885092,21.22,2.6,21.37869032,1.51,0,1.51,19.71,2.6,19.88074697
27/02/2020 18:30,22.3135,1.8,22.38598406,1.5135,0,1.5135,20.8,1.8,20.87773934,22.6935,4.35,23.10665364,1.5135,0,1.5135,21.18,4.35,21.62209287
27/02/2020 19:00,22.6285,2.94,22.81868998,1.5585,0,1.5585,21.07,2.94,21.27412748,22.4985,2.95,22.69107759,1.5585,0,1.5585,20.94,2.95,21.14677517
27/02/2020 19:30,21.953,2.79,22.12957996,1.493,0,1.493,20.46,2.79,20.64935108,21.823,2.8,22.00189376,1.493,0,1.493,20.33,2.8,20.52191268
27/02/2020 20:00,21.4595,2.56,21.61165751,1.4895,0,1.4895,19.97,2.56,20.13341749,21.3295,2.57,21.48377225,1.4895,0,1.4895,19.84,2.57,20.00576167
27/02/2020 20:30,20.589,2.35,20.72267891,1.489,0,1.489,19.1,2.35,19.24402505,20.459,2.36,20.59466632,1.489,0,1.489,18.97,2.36,19.11623655
27/02/2020 21:00,19.8335,2.16,19.95077247,1.4935,0,1.4935,18.34,2.16,18.46675933,19.7135,2.16,19.8314821,1.4935,0,1.4935,18.22,2.16,18.3475884
27/02/2020 21:30,18.6245,1.34,18.6726431,1.5145,0,1.5145,17.11,1.34,17.16239202,18.5945,1.85,18.68630328,1.5145,0,1.5145,17.08,1.85,17.17989814
27/02/2020 22:00,17.8005,1.55,17.86785662,1.5005,0,1.5005,16.3,1.55,16.37353047,17.7005,1.56,17.76911085,1.5005,0,1.5005,16.2,1.56,16.27493779
27/02/2020 22:30,17.0085,1.38,17.06439194,1.5185,0,1.5185,15.49,1.38,15.55135042,16.9185,1.4,16.97632593,1.5185,0,1.5185,15.4,1.4,15.46350542
27/02/2020 23:00,15.698,0.58,15.70871109,1.508,0,1.508,14.19,0.58,14.20184847,15.778,1.68,15.86718891,1.508,0,1.508,14.27,1.68,14.36855247
27/02/2020 23:30,15.167,1.06,15.20399582,1.527,0,1.527,13.64,1.06,13.68112568,15.077,1.07,15.11492074,1.527,0,1.527,13.55,1.07,13.59218158
28/02/2020 00:00,14.398,0.73,14.41649416,1.508,0,1.508,12.89,0.73,12.91065451,14.328,0.74,14.34709671,1.508,0,1.508,12.82,0.74,12.84133949
28/02/2020 00:30,16.046,0.93,16.07292805,1.526,0,1.526,14.52,0.93,14.54975258,15.966,0.94,15.99364736,1.526,0,1.526,14.44,0.94,14.47056322
28/02/2020 01:00,16.635,1.06,16.66873795,1.525,0,1.525,15.11,1.06,15.14713504,16.535,1.07,16.56958433,1.525,0,1.525,15.01,1.07,15.04808958
28/02/2020 01:30,16.3365,0.83,16.3575711,1.5465,0,1.5465,14.79,0.83,14.81327108,16.2465,0.84,16.26820095,1.5465,0,1.5465,14.7,0.84,14.72398044
28/02/2020 02:00,15.9515,0.9,15.97686929,1.5315,0,1.5315,14.42,0.9,14.44805869,15.8615,0.92,15.88815855,1.5315,0,1.5315,14.33,0.92,14.35950208
28/02/2020 02:30,16.032,0.9,16.0572421,1.552,0,1.552,14.48,0.9,14.50794265,15.942,0.92,15.96852416,1.552,0,1.552,14.39,0.92,14.41937932
28/02/2020 03:00,15.6825,0.9,15.70830374,1.5425,0,1.5425,14.14,0.9,14.1686132,15.6025,0.92,15.62960032,1.5425,0,1.5425,14.06,0.92,14.09006742
28/02/2020 03:30,15.2135,0.9,15.24009784,1.5735,0,1.5735,13.64,0.9,13.66965983,15.1135,0.92,15.14147556,1.5735,0,1.5735,13.54,0.92,13.57121955
28/02/2020 04:00,14.809,0.81,14.83113553,1.569,0,1.569,13.24,0.81,13.26475405,14.729,0.82,14.75180806,1.569,0,1.569,13.16,0.82,13.18552236
28/02/2020 04:30,14.5275,0.73,14.54582951,1.5775,0,1.5775,12.95,0.73,12.97055897,14.4475,0.74,14.46643896,1.5775,0,1.5775,12.87,0.74,12.89125673
28/02/2020 05:00,14.524,0.73,14.54233393,1.574,0,1.574,12.95,0.73,12.97055897,14.444,0.74,14.46294355,1.574,0,1.574,12.87,0.74,12.89125673
28/02/2020 05:30,14.86,-0.03,14.86003028,1.59,0,1.59,13.27,-0.03,13.27003391,15.08,1.92,15.20173674,1.59,0,1.59,13.49,1.92,13.62594951
28/02/2020 06:00,15.815,1.25,15.86432239,1.575,0,1.575,14.24,1.25,14.29475778,15.715,1.27,15.7662337,1.575,0,1.575,14.14,1.27,14.19691868
28/02/2020 06:30,17.639,1.88,17.73890417,1.599,0,1.599,16.04,1.88,16.14979876,17.529,1.88,17.62952753,1.599,0,1.599,15.93,1.88,16.04055174
28/02/2020 07:00,19.304,2.47,19.46138012,1.594,0,1.594,17.71,2.47,17.88141493,19.174,2.47,19.33243844,1.594,0,1.594,17.58,2.47,17.75267022
28/02/2020 07:30,20.0005,2.74,20.18731285,1.6005,0,1.6005,18.4,2.74,18.60289225,19.8805,2.74,20.06842994,1.6005,0,1.6005,18.28,2.74,18.48420948
28/02/2020 08:00,1.6485,-0.003,1.64850273,1.6515,0,1.6515,-0.003,-0.003,0.004242641,1.6485,-0.003,1.64850273,1.6515,0,1.6515,-0.003,-0.003,0.004242641
28/02/2020 08:30,21.159,2.74,21.33567156,1.739,0,1.739,19.42,2.74,19.61234305,21.039,2.74,21.21667083,1.739,0,1.739,19.3,2.74,19.49352713
28/02/2020 09:00,21.3855,3.16,21.61770594,1.8955,0,1.8955,19.49,3.16,19.74451063,21.2555,3.17,21.49058353,1.8955,0,1.8955,19.36,3.17,19.61781079
28/02/2020 09:30,21.7775,3.44,22.04751928,2.0775,0,2.0775,19.7,3.44,19.99808991,21.6575,3.45,21.93056785,2.0775,0,2.0775,19.58,3.45,19.88162217
28/02/2020 10:00,21.495,3.32,21.74988333,2.465,0,2.465,19.03,3.32,19.31743513,21.375,3.33,21.63283442,2.465,0,2.465,18.91,3.33,19.20096352
28/02/2020 10:30,20.8495,3.16,21.08760893,3.0895,0,3.0895,17.76,3.16,18.03893567,20.7395,3.17,20.98036607,3.0895,0,3.0895,17.65,3.17,17.932412
28/02/2020 11:00,20.707,3.07,20.93334061,2.497,0,2.497,18.21,3.07,18.46697051,20.597,3.07,20.82453623,2.497,0,2.497,18.1,3.07,18.35851029
28/02/2020 11:30,20.6405,3.07,20.86756191,2.5205,0,2.5205,18.12,3.07,18.37822897,20.5305,3.07,20.75876514,2.5205,0,2.5205,18.01,3.07,18.2697838
28/02/2020 12:00,20.859,3.32,21.12155963,2.669,0,2.669,18.19,3.32,18.49049756,20.749,3.33,21.01451644,2.669,0,2.669,18.08,3.33,18.38410455
28/02/2020 12:30,20.6605,3.17,20.90227644,2.7105,0,2.7105,17.95,3.17,18.22776454,20.5505,3.17,20.7935555,2.7105,0,2.7105,17.84,3.17,18.11945087
28/02/2020 13:00,20.798,3.17,21.03819631,2.528,0,2.528,18.27,3.17,18.54297171,20.688,3.17,20.92945876,2.528,0,2.528,18.16,3.17,18.43460062
28/02/2020 13:30,20.332,2.85,20.53077505,2.432,0,2.432,17.9,2.85,18.12546551,20.222,2.86,20.42324372,2.432,0,2.432,17.79,2.86,18.01842668
28/02/2020 14:00,19.2375,2.62,19.41509223,3.7875,0,3.7875,15.45,2.62,15.67057434,19.1375,2.63,19.31737058,3.7875,0,3.7875,15.35,2.63,15.57367651
28/02/2020 14:30,18.468,2.38,18.62072566,3.818,0,3.818,14.65,2.38,14.84206522,18.358,2.39,18.51292154,3.818,0,3.818,14.54,2.39,14.73511792
28/02/2020 15:00,18.3875,2.2,18.51864348,2.7575,0,2.7575,15.63,2.2,15.78407108,18.2675,2.21,18.40069717,2.7575,0,2.7575,15.51,2.21,15.66665887
28/02/2020 15:30,18.334,2.15,18.45963315,2.114,0,2.114,16.22,2.15,16.36187336,18.214,2.16,18.34163013,2.114,0,2.114,16.1,2.16,16.24424821
28/02/2020 16:00,18.7895,2.27,18.92612507,1.9695,0,1.9695,16.82,2.27,16.97248656,18.6795,2.29,18.81934697,1.9695,0,1.9695,16.71,2.29,16.86618511
28/02/2020 16:30,19.739,2.35,19.87839584,1.729,0,1.729,18.01,2.35,18.16267051,19.619,2.36,19.76043423,1.729,0,1.729,17.89,2.36,18.04499099
28/02/2020 17:00,20.233,2.44,20.37959492,1.723,0,1.723,18.51,2.44,18.67012855,20.113,2.45,20.26166995,1.723,0,1.723,18.39,2.45,18.55248231
28/02/2020 17:30,20.2245,2.22,20.3459775,1.7145,0,1.7145,18.51,2.22,18.64265271,20.1545,2.23,20.27749418,1.7145,0,1.7145,18.44,2.23,18.57435059
28/02/2020 18:00,20.319,1.9,20.40763977,1.649,0,1.649,18.67,1.9,18.76643013,20.209,1.91,20.29905862,1.649,0,1.649,18.56,1.91,18.65801972
28/02/2020 18:30,20.6385,1.99,20.73421767,1.6385,0,1.6385,19,1.99,19.10392892,20.5085,2,20.60578977,1.6385,0,1.6385,18.87,2,18.97569235
28/02/2020 19:00,20.383,1.76,20.45884378,1.633,0,1.633,18.75,1.76,18.83242151,20.263,1.77,20.34015902,1.633,0,1.633,18.63,1.77,18.71389323
28/02/2020 19:30,19.3795,1.51,19.43823861,1.5895,0,1.5895,17.79,1.51,17.85396875,19.2595,1.52,19.31938768,1.5895,0,1.5895,17.67,1.52,17.73525585
28/02/2020 20:00,18.683,1.51,18.74392139,1.583,0,1.583,17.1,1.51,17.16654013,18.583,1.52,18.64506071,1.583,0,1.583,17,1.52,17.06781767
28/02/2020 20:30,17.91,1.4,17.9646347,1.6,0,1.6,16.31,1.4,16.36997557,17.81,1.41,17.86572697,1.6,0,1.6,16.21,1.41,16.2712077
28/02/2020 21:00,17.7075,1.63,17.78236363,1.5775,0,1.5775,16.13,1.63,16.21214976,17.5975,1.64,17.67375473,1.5775,0,1.5775,16.02,1.64,16.10372628
28/02/2020 21:30,17.001,1.36,17.05531005,1.611,0,1.611,15.39,1.36,15.44997411,16.911,1.36,16.96559816,1.611,0,1.611,15.3,1.36,15.36032552
28/02/2020 22:00,16.2995,1.04,16.33264523,1.5995,0,1.5995,14.7,1.04,14.7367432,16.2895,1.51,16.3593371,1.5995,0,1.5995,14.69,1.51,14.76740329
28/02/2020 22:30,15.395,-0.26,15.39719536,1.635,0,1.635,13.76,-0.26,13.76245618,15.765,2.61,15.97959089,1.635,0,1.635,14.13,2.61,14.36902919
28/02/2020 23:00,14.5155,0.87,14.54154876,1.6155,0,1.6155,12.9,0.87,12.92930393,14.4355,0.88,14.46229789,1.6155,0,1.6155,12.82,0.88,12.85016731
28/02/2020 23:30,13.4865,0.72,13.50570554,1.6365,0,1.6365,11.85,0.72,11.87185327,13.4265,0.72,13.44579125,1.6365,0,1.6365,11.79,0.72,11.81196427
29/02/2020 00:00,13.464,0.72,13.48323759,1.614,0,1.614,11.85,0.72,11.87185327,13.404,0.72,13.42332358,1.614,0,1.614,11.79,0.72,11.81196427
29/02/2020 00:30,14.991,0.1,14.99133353,1.641,0,1.641,13.35,0.1,13.35037453,15.101,1.38,15.16392433,1.641,0,1.641,13.46,1.38,13.53055801
29/02/2020 01:00,14.918,-1.65,15.00897145,1.638,0,1.638,13.28,-1.65,13.38211119,15.598,3.22,15.92689562,1.638,0,1.638,13.96,3.22,14.32654878
29/02/2020 01:30,14.586,-1.75,14.69060571,1.656,0,1.656,12.93,-1.75,13.04788872,15.266,3.17,15.59165341,1.656,0,1.656,13.61,3.17,13.97429784
29/02/2020 02:00,14.8325,0.36,14.83686814,1.6325,0,1.6325,13.2,0.36,13.20490818,14.9325,1.51,15.00865271,1.6325,0,1.6325,13.3,1.51,13.38544359
29/02/2020 02:30,14.8435,0.84,14.86724898,1.6435,0,1.6435,13.2,0.84,13.22670027,14.7135,0.84,14.73745847,1.6435,0,1.6435,13.07,0.84,13.0969653
29/02/2020 03:00,14.378,0.76,14.39807223,1.638,0,1.638,12.74,0.76,12.76264863,14.298,0.77,14.31871866,1.638,0,1.638,12.66,0.77,12.68339466
29/02/2020 03:30,14.039,1,14.07457001,1.629,0,1.629,12.41,1,12.4502249,13.959,1.01,13.99549145,1.629,0,1.629,12.33,1.01,12.37129743
29/02/2020 04:00,13.4415,0.77,13.46353677,1.6115,0,1.6115,11.83,0.77,11.85503269,13.3615,0.78,13.38424754,1.6115,0,1.6115,11.75,0.78,11.7758609
29/02/2020 04:30,13.0335,0.68,13.05122685,1.6135,0,1.6135,11.42,0.68,11.44022727,12.9535,0.68,12.97133618,1.6135,0,1.6135,11.34,0.68,11.36036971
29/02/2020 05:00,12.499,0,12.499,1.589,0,1.589,10.91,0,10.91,12.429,0.68,12.44758776,1.589,0,1.589,10.84,0.68,10.86130747
29/02/2020 05:30,12.696,0,12.696,1.606,0,1.606,11.09,0,11.09,12.616,0,12.616,1.606,0,1.606,11.01,0,11.01
29/02/2020 06:00,12.9875,0.72,13.00744234,1.5875,0,1.5875,11.4,0.72,11.42271421,12.9175,0.75,12.93925447,1.5875,0,1.5875,11.33,0.75,11.35479634
29/02/2020 06:30,13.8035,0.25,13.80576373,1.5835,0,1.5835,12.22,0.25,12.22255702,13.8235,1.14,13.87042726,1.5835,0,1.5835,12.24,1.14,12.2929736
29/02/2020 07:00,14.204,0.78,14.22540038,1.464,0,1.464,12.74,0.78,12.76385522,14.114,0.81,14.13722377,1.464,0,1.464,12.65,0.81,12.67590628
29/02/2020 07:30,14.539,0.78,14.559908,1.379,0,1.379,13.16,0.78,13.18309524,14.459,0.81,14.48167052,1.379,0,1.379,13.08,0.81,13.10505628
29/02/2020 08:00,15.221,0.78,15.24097244,1.731,0,1.731,13.49,0.78,13.51253122,15.141,0.81,15.16265086,1.731,0,1.731,13.41,0.81,13.43444081
29/02/2020 08:30,16.044,0.99,16.07451511,2.364,0,2.364,13.68,0.99,13.71577559,15.944,1.01,15.97595806,2.364,0,2.364,13.58,1.01,13.61750711
29/02/2020 09:00,16.7435,1.29,16.79312038,3.6035,0,3.6035,13.14,1.29,13.20317007,16.6635,1.3,16.71413271,3.6035,0,3.6035,13.06,1.3,13.1245419
29/02/2020 09:30,16.6915,1.57,16.76517439,6.5715,0,6.5715,10.12,1.57,10.24105952,16.6815,1.98,16.79859644,6.5715,0,6.5715,10.11,1.98,10.3020629
29/02/2020 10:00,16.4895,1.77,16.58422474,9.0995,0,9.0995,7.39,1.77,7.599013094,16.4495,1.77,16.54445376,9.0995,0,9.0995,7.35,1.77,7.560119047
29/02/2020 10:30,16.429,1.77,16.52407156,9.249,0,9.249,7.18,1.77,7.39495098,16.399,1.77,16.49424448,9.249,0,9.249,7.15,1.77,7.365826498
29/02/2020 11:00,16.59,1.96,16.70537937,8.83,0,8.83,7.76,1.96,8.003699145,16.54,1.96,16.65572574,8.83,0,8.83,7.71,1.96,7.955230983
29/02/2020 11:30,16.798,1.66,16.87982239,4.718,0,4.718,12.08,1.66,12.19352287,16.718,1.67,16.80120305,4.718,0,4.718,12,1.67,12.11564691
29/02/2020 12:00,16.548,1.86,16.65220418,8.528,0,8.528,8.02,1.86,8.232860985,16.508,1.86,16.61245509,8.528,0,8.528,7.98,1.86,8.19390017
29/02/2020 12:30,16.21,1.86,16.31636295,9.6,0,9.6,6.61,1.86,6.866709547,16.18,1.86,16.28655888,9.6,0,9.6,6.58,1.86,6.837835915
29/02/2020 13:00,15.8655,1.72,15.9584614,8.2955,0,8.2955,7.57,1.72,7.762944029,15.8255,1.72,15.91869499,8.2955,0,8.2955,7.53,1.72,7.723943293
29/02/2020 13:30,16.707,1.61,16.784396,6.047,0,6.047,10.66,1.61,10.78089514,16.657,1.61,16.73462724,6.047,0,6.047,10.61,1.61,10.73145843
29/02/2020 14:00,15.6645,1.88,15.77691225,12.5545,0,12.5545,3.11,1.88,3.634074848,15.6445,1.87,15.75586495,12.5545,0,12.5545,3.09,1.87,3.611786262
29/02/2020 14:30,15.692,1.41,15.75522021,8.302,0,8.302,7.39,1.41,7.523310442,15.652,1.41,15.71538113,8.302,0,8.302,7.35,1.41,7.484022982
