Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/02/2020 15:00,15.3815,1.34,15.43975849,8.4215,0,8.4215,6.96,1.34,7.087820539,15.3415,1.34,15.39990981,8.4215,0,8.4215,6.92,1.34,7.048545949
29/02/2020 15:30,15.363,1.47,15.43316782,9.623,0,9.623,5.74,1.47,5.925242611,15.313,1.47,15.38339589,9.623,0,9.623,5.69,1.47,5.876818867
29/02/2020 16:00,15.966,1.28,16.01722685,5.466,0,5.466,10.5,1.28,10.57773133,15.896,1.29,15.94825746,5.466,0,5.466,10.43,1.29,10.50947192
29/02/2020 16:30,16.273,1.39,16.33225731,4.953,0,4.953,11.32,1.39,11.40502082,16.213,1.4,16.27333306,4.953,0,4.953,11.26,1.4,11.34669996
29/02/2020 17:00,16.8365,1.39,16.89378087,3.2365,0,3.2365,13.6,1.39,13.67084855,16.7665,1.4,16.82484836,3.2365,0,3.2365,13.53,1.4,13.60223879
29/02/2020 17:30,17.667,1.39,17.72159668,2.357,0,2.357,15.31,1.39,15.37296978,17.577,1.4,17.63266653,2.357,0,2.357,15.22,1.4,15.28425333
29/02/2020 18:00,18.0605,1.13,18.0958161,1.6305,0,1.6305,16.43,1.13,16.46881295,18.0905,1.98,18.19853264,1.6305,0,1.6305,16.46,1.98,16.57866098
29/02/2020 18:30,18.72,-0.71,18.73345937,1.54,0,1.54,17.18,-0.71,17.19466487,19.45,4.3,19.9196511,1.54,0,1.54,17.91,4.3,18.41896034
29/02/2020 19:00,18.8805,-0.71,18.89384504,1.5205,0,1.5205,17.36,-0.71,17.37451294,19.6005,4.3,20.06662902,1.5205,0,1.5205,18.08,4.3,18.58430521
29/02/2020 19:30,18.142,-0.79,18.15919227,1.552,0,1.552,16.59,-0.79,16.60879887,18.862,4.17,19.3174518,1.552,0,1.552,17.31,4.17,17.80519587
29/02/2020 20:00,17.124,-0.27,17.12612846,1.554,0,1.554,15.57,-0.27,15.57234086,17.544,2.92,17.78534048,1.554,0,1.554,15.99,2.92,16.25443017
29/02/2020 20:30,16.554,-1.19,16.59671702,1.564,0,1.564,14.99,-1.19,15.03716064,17.244,3.67,17.63021373,1.564,0,1.564,15.68,3.67,16.10376664
29/02/2020 21:00,16.166,-1.06,16.20071468,1.546,0,1.546,14.62,-1.06,14.65837644,16.746,3.21,17.05088314,1.546,0,1.546,15.2,3.21,15.53525346
29/02/2020 21:30,15.882,1,15.91345104,1.552,0,1.552,14.33,1,14.36484946,15.812,1.01,15.84422431,1.552,0,1.552,14.26,1.01,14.29572314
29/02/2020 22:00,15.1875,1,15.22038621,1.5275,0,1.5275,13.66,1,13.69655431,15.0975,1.01,15.13124602,1.5275,0,1.5275,13.57,1.01,13.60753468
29/02/2020 22:30,14.438,0.81,14.46070344,1.558,0,1.558,12.88,0.81,12.90544459,14.368,0.82,14.3913802,1.558,0,1.558,12.81,0.82,12.83621829
29/02/2020 23:00,13.5825,0.37,13.58753864,1.5325,0,1.5325,12.05,0.37,12.05567916,13.6025,1.04,13.64219947,1.5325,0,1.5325,12.07,1.04,12.11472245
29/02/2020 23:30,13.328,0.68,13.34533566,1.548,0,1.548,11.78,0.68,11.79961016,13.278,0.68,13.29540086,1.548,0,1.548,11.73,0.68,11.74969361
01/03/2020 00:00,12.9875,0.68,13.00528955,1.5175,0,1.5175,11.47,0.68,11.49013925,12.9275,0.68,12.945372,1.5175,0,1.5175,11.41,0.68,11.43024497
01/03/2020 00:30,14.582,0.21,14.58351206,1.532,0,1.532,13.05,0.21,13.05168955,14.642,1.19,14.69027787,1.532,0,1.532,13.11,1.19,13.1638976
01/03/2020 01:00,15.0715,0.83,15.09433709,1.5115,0,1.5115,13.56,0.83,13.58537817,15.0015,0.86,15.02613065,1.5115,0,1.5115,13.49,0.86,13.5173851
01/03/2020 01:30,14.5215,0.68,14.5374125,1.5415,0,1.5415,12.98,0.68,12.99779981,14.4615,0.69,14.47795159,1.5415,0,1.5415,12.92,0.69,12.9384118
01/03/2020 02:00,14.381,0.77,14.40159925,1.501,0,1.501,12.88,0.77,12.90299578,14.301,0.78,14.32225544,1.501,0,1.501,12.8,0.78,12.8237436
01/03/2020 02:30,14.411,0.77,14.43155643,1.531,0,1.531,12.88,0.77,12.90299578,14.331,0.78,14.35221101,1.531,0,1.531,12.8,0.78,12.8237436
01/03/2020 03:00,13.996,0.68,14.01250927,1.506,0,1.506,12.49,0.68,12.50849711,13.916,0.69,13.93309571,1.506,0,1.506,12.41,0.69,12.42916731
01/03/2020 03:30,13.643,0.68,13.65993591,1.523,0,1.523,12.12,0.68,12.13906092,13.563,0.69,13.58054008,1.523,0,1.523,12.04,0.69,12.05975539
01/03/2020 04:00,12.969,-1.59,13.06610351,1.519,0,1.519,11.45,-1.59,11.55987024,13.189,2.6,13.44283158,1.519,0,1.519,11.67,2.6,11.95612395
01/03/2020 04:30,12.7215,0.76,12.74418151,1.5315,0,1.5315,11.19,0.76,11.21577906,12.6415,0.72,12.66198729,1.5315,0,1.5315,11.11,0.72,11.13330589
01/03/2020 05:00,12.5945,0.76,12.61740981,1.5045,0,1.5045,11.09,0.76,11.11601098,12.5345,0.72,12.5551619,1.5045,0,1.5045,11.03,0.72,11.05347457
01/03/2020 05:30,12.6675,0.7,12.68682609,1.5275,0,1.5275,11.14,0.7,11.16197115,12.5575,0.72,12.57812411,1.5275,0,1.5275,11.03,0.72,11.05347457
01/03/2020 06:00,12.581,0.7,12.60045876,1.511,0,1.511,11.07,0.7,11.09210981,12.541,0.72,12.56165121,1.511,0,1.511,11.03,0.72,11.05347457
01/03/2020 06:30,13.022,0.7,13.04080074,1.522,0,1.522,11.5,0.7,11.52128465,12.962,0.72,12.98198151,1.522,0,1.522,11.44,0.72,11.46263495
01/03/2020 07:00,13.2875,0.7,13.30592561,1.5175,0,1.5175,11.77,0.7,11.79079726,13.2175,0.72,13.23709584,1.5175,0,1.5175,11.7,0.72,11.72213291
01/03/2020 07:30,12.8505,0,12.8505,1.7505,0,1.7505,11.1,0,11.1,12.8005,0,12.8005,1.7505,0,1.7505,11.05,0,11.05
01/03/2020 08:00,13.1555,0,13.1555,2.5455,0,2.5455,10.61,0,10.61,13.0855,0,13.0855,2.5455,0,2.5455,10.54,0,10.54
01/03/2020 08:30,14.048,0,14.048,4.508,0,4.508,9.54,0,9.54,14.098,1.42,14.16933322,4.508,0,4.508,9.59,1.42,9.69456033
01/03/2020 09:00,14.9795,-0.24,14.9814225,4.7795,0,4.7795,10.2,-0.24,10.20282314,15.2495,2.08,15.39070012,4.7795,0,4.7795,10.47,2.08,10.67461006
01/03/2020 09:30,15.779,1.23,15.82686769,8.239,0,8.239,7.54,1.23,7.639666223,15.729,1.25,15.77859122,8.239,0,8.239,7.49,1.25,7.593589402
01/03/2020 10:00,15.837,1.44,15.90233219,8.977,0,8.977,6.86,1.44,7.009507829,15.797,1.45,15.86340786,8.977,0,8.977,6.82,1.45,6.972438598
01/03/2020 10:30,15.887,1.39,15.94769165,8.277,0,8.277,7.61,1.39,7.735903309,15.847,1.39,15.90784426,8.277,0,8.277,7.57,1.39,7.696557672
01/03/2020 11:00,16.67,1.59,16.74565615,7.58,0,7.58,9.09,1.59,9.228011704,16.62,1.6,16.69683802,7.58,0,7.58,9.04,1.6,9.180501076
01/03/2020 11:30,16.3445,1.45,16.40869222,6.8845,0,6.8845,9.46,1.45,9.570480657,16.2945,1.47,16.36067328,6.8845,0,6.8845,9.41,1.47,9.524127257
01/03/2020 12:00,15.8255,1.71,15.91761761,12.3555,0,12.3555,3.47,1.71,3.868462227,15.8155,1.71,15.90767551,12.3555,0,12.3555,3.46,1.71,3.859494786
01/03/2020 12:30,16.7665,1.76,16.8586216,11.2965,0,11.2965,5.47,1.76,5.746172639,16.7465,1.76,16.83873102,11.2965,0,11.2965,5.45,1.76,5.727137156
01/03/2020 13:00,16.072,1.44,16.13638076,7.712,0,7.712,8.36,1.44,8.483112636,16.022,1.44,16.08658087,7.712,0,7.712,8.31,1.44,8.433842541
01/03/2020 13:30,16.126,1.18,16.16911488,7.536,0,7.536,8.59,1.18,8.670668948,16.086,1.19,16.12995648,7.536,0,7.536,8.55,1.19,8.632415653
01/03/2020 14:00,14.511,1.48,14.58627852,11.921,0,11.921,2.59,1.48,2.983035367,14.501,1.48,14.57633016,11.921,0,11.921,2.58,1.48,2.974357073
01/03/2020 14:30,15.201,1.37,15.26261121,11.341,0,11.341,3.86,1.37,4.095912597,15.181,1.38,15.2435941,11.341,0,11.341,3.84,1.38,4.080441153
01/03/2020 15:00,14.605,1.02,14.64057461,7.245,0,7.245,7.36,1.02,7.430343195,14.555,1.03,14.59139901,7.245,0,7.245,7.31,1.03,7.382208342
01/03/2020 15:30,15.3655,1.16,15.40922419,6.0955,0,6.0955,9.27,1.16,9.342296292,15.3055,1.17,15.35015408,6.0955,0,6.0955,9.21,1.17,9.284018526
01/03/2020 16:00,15.596,1.1,15.63474387,6.006,0,6.006,9.59,1.1,9.652880399,15.536,1.11,15.57560259,6.006,0,6.006,9.53,1.11,9.594425465
01/03/2020 16:30,16.286,1.02,16.31791028,3.816,0,3.816,12.47,1.02,12.51164657,16.216,1.03,16.24867859,3.816,0,3.816,12.4,1.03,12.44270469
01/03/2020 17:00,17.023,1.4,17.08047215,3.983,0,3.983,13.04,1.4,13.11493805,16.943,1.41,17.00156902,3.983,0,3.983,12.96,1.41,13.03647575
01/03/2020 17:30,17.9095,1.6,17.98082841,1.9195,0,1.9195,15.99,1.6,16.06985065,17.7995,1.6,17.87126745,1.9195,0,1.9195,15.88,1.6,15.960401
01/03/2020 18:00,18.6005,1.74,18.68170764,1.5205,0,1.5205,17.08,1.74,17.16840121,18.5005,1.76,18.5840281,1.5205,0,1.5205,16.98,1.76,17.07096951
01/03/2020 18:30,19.1425,1.82,19.22882488,1.5025,0,1.5025,17.64,1.82,17.73364035,19.0225,1.83,19.11032198,1.5025,0,1.5025,17.52,1.83,17.61531436
01/03/2020 19:00,19.1505,1.72,19.22758566,1.5105,0,1.5105,17.64,1.72,17.72365651,19.0305,1.73,19.10897251,1.5105,0,1.5105,17.52,1.73,17.60520662
01/03/2020 19:30,18.549,1.72,18.62857485,1.519,0,1.519,17.03,1.72,17.1166381,18.449,1.73,18.52993527,1.519,0,1.519,16.93,1.73,17.01816089
01/03/2020 20:00,17.7025,1.47,17.7634289,1.5225,0,1.5225,16.18,1.47,16.24663965,17.6025,1.48,17.66460886,1.5225,0,1.5225,16.08,1.48,16.14796582
01/03/2020 20:30,16.9115,0.93,16.93705205,1.5415,0,1.5415,15.37,0.93,15.39811027,16.9615,1.87,17.0642721,1.5415,0,1.5415,15.42,1.87,15.5329746
01/03/2020 21:00,16.2985,1.27,16.34790513,1.5285,0,1.5285,14.77,1.27,14.82449999,16.2085,1.28,16.25896283,1.5285,0,1.5285,14.68,1.28,14.73569815
01/03/2020 21:30,15.695,1.08,15.73211445,1.545,0,1.545,14.15,1.08,14.1911557,15.615,1.1,15.65369685,1.545,0,1.545,14.07,1.1,14.11293378
01/03/2020 22:00,14.758,0.95,14.78854503,1.528,0,1.528,13.23,0.95,13.26406423,14.688,0.97,14.7199947,1.528,0,1.528,13.16,0.97,13.19570006
01/03/2020 22:30,13.856,0.78,13.87793702,1.546,0,1.546,12.31,0.78,12.33468686,13.786,0.8,13.80919245,1.546,0,1.546,12.24,0.8,12.26611593
01/03/2020 23:00,12.7325,0.68,12.75064533,1.5425,0,1.5425,11.19,0.68,11.21064227,12.6725,0.68,12.69073112,1.5425,0,1.5425,11.13,0.68,11.15075334
01/03/2020 23:30,12.284,0.68,12.30280683,1.554,0,1.554,10.73,0.68,10.75152547,12.234,0.68,12.25288358,1.554,0,1.554,10.68,0.68,10.70162604
02/03/2020 00:00,12.0805,0.68,12.09962314,1.5205,0,1.5205,10.56,0.68,10.58187129,12.0205,0.68,12.03971845,1.5205,0,1.5205,10.5,0.68,10.52199601
02/03/2020 00:30,13.8245,0.74,13.84429125,1.5245,0,1.5245,12.3,0.74,12.32224006,13.7645,0.81,13.78831245,1.5245,0,1.5245,12.24,0.81,12.26677219
02/03/2020 01:00,14.344,0.84,14.3685746,1.514,0,1.514,12.83,0.84,12.85746865,14.274,0.81,14.29696387,1.514,0,1.514,12.76,0.81,12.7856834
02/03/2020 01:30,14.14,0.69,14.15682521,1.54,0,1.54,12.6,0.69,12.61887871,14.07,0.71,14.08790261,1.54,0,1.54,12.53,0.71,12.5500996
02/03/2020 02:00,13.693,0.69,13.71037377,1.513,0,1.513,12.18,0.69,12.19952868,13.623,0.71,13.64148925,1.513,0,1.513,12.11,0.71,12.13079552
02/03/2020 02:30,13.6235,0.69,13.64096229,1.5335,0,1.5335,12.09,0.69,12.10967382,13.5535,0.71,13.57208393,1.5335,0,1.5335,12.02,0.71,12.04095096
02/03/2020 03:00,13.333,0.69,13.35084226,1.503,0,1.503,11.83,0.69,11.85010548,13.263,0.71,13.2819904,1.503,0,1.503,11.76,0.71,11.78141333
02/03/2020 03:30,13.24,0.69,13.25796742,1.53,0,1.53,11.71,0.69,11.73031116,13.16,0.71,13.17913882,1.53,0,1.53,11.63,0.71,11.65165224
02/03/2020 04:00,12.771,-0.84,12.79859527,1.501,0,1.501,11.27,-0.84,11.30126099,13.011,1.88,13.1461219,1.501,0,1.501,11.51,1.88,11.66252546
02/03/2020 04:30,12.405,-1.98,12.56202313,1.525,0,1.525,10.88,-1.98,11.05869793,13.035,2.94,13.36244083,1.525,0,1.525,11.51,2.94,11.87954965
02/03/2020 05:00,12.306,-1.98,12.46427038,1.496,0,1.496,10.81,-1.98,10.98983621,12.946,2.94,13.27563618,1.496,0,1.496,11.45,2.94,11.82142546
02/03/2020 05:30,12.693,-1.88,12.83147104,1.493,0,1.493,11.2,-1.88,11.35668966,13.333,2.99,13.66414977,1.493,0,1.493,11.84,2.99,12.2117034
02/03/2020 06:00,13.308,-1.75,13.4225692,1.478,0,1.478,11.83,-1.75,11.95873739,13.948,3.09,14.28617528,1.478,0,1.478,12.47,3.09,12.84713976
02/03/2020 06:30,15.158,0.99,15.19029506,1.498,0,1.498,13.66,0.99,13.69582783,15.088,1.13,15.13025591,1.498,0,1.498,13.59,1.13,13.63689847
02/03/2020 07:00,16.4895,1.32,16.54224925,1.4695,0,1.4695,15.02,1.32,15.0778911,16.5095,1.98,16.62780774,1.4695,0,1.4695,15.04,1.98,15.16977258
02/03/2020 07:30,17.3775,1.79,17.46944779,1.6575,0,1.6575,15.72,1.79,15.82158336,17.2775,1.79,17.36997715,1.6575,0,1.6575,15.62,1.79,15.72222949
02/03/2020 08:00,17.95,2.06,18.06781946,2.76,0,2.76,15.19,2.06,15.32904759,17.85,2.06,17.96847517,2.76,0,2.76,15.09,2.06,15.2299606
02/03/2020 08:30,18.015,2.32,18.16377232,4.785,0,4.785,13.23,2.32,13.43187627,17.925,2.32,18.07451313,4.785,0,4.785,13.14,2.32,13.34323799
02/03/2020 09:00,17.721,2.17,17.85336778,6.691,0,6.691,11.03,2.17,11.24143229,17.651,2.16,17.78267137,6.691,0,6.691,10.96,2.16,11.17081913
02/03/2020 09:30,17.361,2.27,17.50877554,8.461,0,8.461,8.9,2.27,9.184927871,17.301,2.26,17.44798559,8.461,0,8.461,8.84,2.26,9.124319153
02/03/2020 10:00,17.3215,2.51,17.50241304,9.9415,0,9.9415,7.38,2.51,7.795158754,17.2915,2.51,17.47272366,9.9415,0,9.9415,7.35,2.51,7.766762517
02/03/2020 10:30,17.246,2.51,17.42769681,9.386,0,9.386,7.86,2.51,8.251042358,17.206,2.51,17.38811479,9.386,0,9.386,7.82,2.51,8.212947096
02/03/2020 11:00,17.0615,2.47,17.23936432,8.3215,0,8.3215,8.74,2.47,9.082317986,17.0415,2.58,17.23569326,8.3215,0,8.3215,8.72,2.58,9.093668127
02/03/2020 11:30,16.355,2.24,16.50768382,10.875,0,10.875,5.48,2.24,5.920135134,16.415,2.58,16.61651663,10.875,0,10.875,5.54,2.58,6.111301007
02/03/2020 12:00,16.206,2.42,16.38568998,11.386,0,11.386,4.82,2.42,5.393403378,16.186,2.41,16.36443387,11.386,0,11.386,4.8,2.41,5.371042729
02/03/2020 12:30,16.2315,2.58,16.43526672,12.1315,0,12.1315,4.1,2.58,4.844213042,16.2215,2.57,16.42382301,12.1315,0,12.1315,4.09,2.57,4.830424412
02/03/2020 13:00,16.2865,2.58,16.48958709,12.5365,0,12.5365,3.75,2.58,4.551801841,16.2665,2.57,16.46827017,12.5365,0,12.5365,3.73,2.57,4.529657824
02/03/2020 13:30,16.263,2.41,16.44059819,11.533,0,11.533,4.73,2.41,5.308577964,16.243,2.4,16.41934983,11.533,0,11.533,4.71,2.4,5.28621793
02/03/2020 14:00,16.4715,2.32,16.63408285,9.3315,0,9.3315,7.14,2.32,7.507462954,16.4415,2.32,16.6043766,9.3315,0,9.3315,7.11,2.32,7.47893709
02/03/2020 14:30,16.239,2.26,16.39550917,8.839,0,8.839,7.4,2.26,7.737415589,16.189,2.26,16.34598792,8.839,0,8.839,7.35,2.26,7.689609873
02/03/2020 15:00,16.5325,2.26,16.68625651,8.5025,0,8.5025,8.03,2.26,8.341972189,16.4725,2.26,16.62681137,8.5025,0,8.5025,7.97,2.26,8.28423201
02/03/2020 15:30,16.501,2.16,16.64177277,7.611,0,7.611,8.89,2.16,9.148644708,16.441,2.16,16.58228214,7.611,0,7.611,8.83,2.16,9.090352028
02/03/2020 16:00,17.223,2.16,17.35791834,6.383,0,6.383,10.84,2.16,11.05310816,17.143,2.16,17.27854302,6.383,0,6.383,10.76,2.16,10.97466173
02/03/2020 16:30,18.313,2.38,18.46700758,4.253,0,4.253,14.06,2.38,14.26001403,18.343,2.75,18.54799582,4.253,0,4.253,14.09,2.75,14.35585595
02/03/2020 17:00,19.2005,2.53,19.36646845,3.7805,0,3.7805,15.42,2.53,15.62617356,19.1005,2.53,19.26732987,3.7805,0,3.7805,15.32,2.53,15.52750141
02/03/2020 17:30,19.7095,2.53,19.87121763,2.1095,0,2.1095,17.6,2.53,17.78091392,19.5895,2.53,19.75220014,2.1095,0,2.1095,17.48,2.53,17.66214313
02/03/2020 18:00,20.1115,2.6,20.27886664,1.6115,0,1.6115,18.5,2.6,18.68180933,19.9915,2.61,20.16115503,1.6115,0,1.6115,18.38,2.61,18.56438795
02/03/2020 18:30,20.601,2.6,20.76442152,1.511,0,1.511,19.09,2.6,19.2662425,20.481,2.55,20.63913421,1.511,0,1.511,18.97,2.55,19.14062172
02/03/2020 19:00,20.845,2.6,21.00652339,1.495,0,1.495,19.35,2.6,19.52389562,20.725,2.55,20.88128648,1.495,0,1.495,19.23,2.55,19.39833498
02/03/2020 19:30,20.449,2.48,20.59883494,1.449,0,1.449,19,2.48,19.16116907,20.319,2.5,20.47221925,1.449,0,1.449,18.87,2.5,19.03488639
02/03/2020 20:00,19.409,2.19,19.53216273,1.439,0,1.439,17.97,2.19,18.10295556,19.299,2.2,19.42399035,1.439,0,1.439,17.86,2.2,17.99498819
02/03/2020 20:30,18.677,1.97,18.78060779,1.457,0,1.457,17.22,1.97,17.33231952,18.567,1.99,18.67333899,1.457,0,1.457,17.11,1.99,17.22533599
02/03/2020 21:00,17.877,1.66,17.95390568,1.447,0,1.447,16.43,1.66,16.51364587,17.777,1.68,17.85620702,1.447,0,1.447,16.33,1.68,16.41619018
02/03/2020 21:30,17.006,1.45,17.06770447,1.456,0,1.456,15.55,1.45,15.61745818,16.906,1.46,16.9689256,1.456,0,1.456,15.45,1.46,15.5188305
02/03/2020 22:00,15.5915,-0.25,15.59350417,1.4415,0,1.4415,14.15,-0.25,14.15220831,15.9415,2.59,16.150527,1.4415,0,1.4415,14.5,2.59,14.72949762
02/03/2020 22:30,14.741,0.84,14.76491385,1.461,0,1.461,13.28,0.84,13.30653975,14.661,0.85,14.68561953,1.461,0,1.461,13.2,0.85,13.22733911
02/03/2020 23:00,13.7925,0.78,13.81453786,1.4425,0,1.4425,12.35,0.78,12.37460706,13.7325,0.8,13.75578265,1.4425,0,1.4425,12.29,0.8,12.31600991
02/03/2020 23:30,13.3765,0.78,13.39922208,1.4765,0,1.4765,11.9,0.78,11.92553563,13.3065,0.8,13.33052671,1.4765,0,1.4765,11.83,0.8,11.85701902
03/03/2020 00:00,13.0555,0.72,13.07533863,1.4455,0,1.4455,11.61,0.72,11.63230416,12.9855,0.72,13.00544541,1.4455,0,1.4455,11.54,0.72,11.56243919
03/03/2020 00:30,14.4465,0.82,14.46975336,1.4665,0,1.4665,12.98,0.82,13.0058756,14.3665,0.83,14.39045594,1.4665,0,1.4665,12.9,0.83,12.92667397
03/03/2020 01:00,14.648,0.76,14.66770275,1.438,0,1.438,13.21,0.76,13.23184416,14.568,0.76,14.5878108,1.438,0,1.438,13.13,0.76,13.15197704
03/03/2020 01:30,14.4505,0.68,14.4664906,1.4705,0,1.4705,12.98,0.68,12.99779981,14.3705,0.68,14.38657952,1.4705,0,1.4705,12.9,0.68,12.91791005
03/03/2020 02:00,14.263,0.68,14.27920057,1.443,0,1.443,12.82,0.68,12.83802165,14.203,0.68,14.21926893,1.443,0,1.443,12.76,0.68,12.77810628
03/03/2020 02:30,14.3,0.68,14.3161587,1.48,0,1.48,12.82,0.68,12.83802165,14.19,0.68,14.20628382,1.48,0,1.48,12.71,0.68,12.7281774
03/03/2020 03:00,14.01,0.68,14.02649279,1.46,0,1.46,12.55,0.68,12.56840881,13.94,0.68,13.95657551,1.46,0,1.46,12.48,0.68,12.49851191
03/03/2020 03:30,13.6335,0.68,13.65044769,1.4835,0,1.4835,12.15,0.68,12.16901393,13.5435,0.68,13.56056017,1.4835,0,1.4835,12.06,0.68,12.0791556
03/03/2020 04:00,13.368,0.68,13.38528386,1.468,0,1.468,11.9,0.68,11.91941274,13.298,0.68,13.31537472,1.468,0,1.468,11.83,0.68,11.84952742
03/03/2020 04:30,13.1405,0.68,13.1580827,1.4705,0,1.4705,11.67,0.68,11.68979469,13.0605,0.68,13.07819025,1.4705,0,1.4705,11.59,0.68,11.60993109
03/03/2020 05:00,12.6045,0.68,12.62282933,1.4545,0,1.4545,11.15,0.68,11.17071618,12.5245,0.68,12.54294623,1.4545,0,1.4545,11.07,0.68,11.09086561
03/03/2020 05:30,12.977,0.68,12.99480392,1.477,0,1.477,11.5,0.68,11.52008681,12.897,0.68,12.91491421,1.477,0,1.477,11.42,0.68,11.44022727
03/03/2020 06:00,14.0095,0.75,14.0295613,1.4495,0,1.4495,12.56,0.75,12.58237259,13.9295,0.77,13.95076594,1.4495,0,1.4495,12.48,0.77,12.50373144
03/03/2020 06:30,15.9145,0.82,15.93561139,1.4545,0,1.4545,14.46,0.82,14.48323168,16.0045,1.97,16.12528822,1.4545,0,1.4545,14.55,1.97,14.6827586
03/03/2020 07:00,17.37,1.81,17.46404879,1.44,0,1.44,15.93,1.81,16.03249825,17.26,1.82,17.35569071,1.44,0,1.44,15.82,1.82,15.92434614
03/03/2020 07:30,18.34,2.08,18.45757297,1.58,0,1.58,16.76,2.08,16.88857602,18.23,2.08,18.34827785,1.58,0,1.58,16.65,2.08,16.77941894
03/03/2020 08:00,18.7215,2.31,18.86347429,2.0415,0,2.0415,16.68,2.31,16.83919535,18.7915,2.84,19.00489601,2.0415,0,2.0415,16.75,2.84,16.98905824
03/03/2020 08:30,18.817,2.42,18.97197641,2.647,0,2.647,16.17,2.42,16.35008563,18.947,3.14,19.20542655,2.647,0,2.647,16.3,3.14,16.59968674
03/03/2020 09:00,18.9425,2.42,19.09645795,3.3525,0,3.3525,15.59,2.42,15.77670751,18.8325,2.42,18.9873499,3.3525,0,3.3525,15.48,2.42,15.66801838
03/03/2020 09:30,18.298,2.28,18.43950119,5.168,0,5.168,13.13,2.28,13.32648866,18.388,2.85,18.60755341,5.168,0,5.168,13.22,2.85,13.52371621
03/03/2020 10:00,17.479,2.04,17.59764305,7.719,0,7.719,9.76,2.04,9.970917711,17.429,2.04,17.54798111,7.719,0,7.719,9.71,2.04,9.921980649
03/03/2020 10:30,17.079,2.15,17.21379508,8.689,0,8.689,8.39,2.15,8.661096928,17.039,2.15,17.17410903,8.689,0,8.689,8.35,2.15,8.622354667
03/03/2020 11:00,17.145,2.03,17.26475963,7.835,0,7.835,9.31,2.03,9.528745983,17.105,2.03,17.22503774,7.835,0,7.835,9.27,2.03,9.489668066
03/03/2020 11:30,17.0645,2.2,17.20573045,7.6845,0,7.6845,9.38,2.2,9.634542023,17.0045,2.19,17.14494445,7.6845,0,7.6845,9.32,2.19,9.573844578
03/03/2020 12:00,16.056,2.28,16.21707545,10.386,0,10.386,5.67,2.28,6.111243736,16.026,2.28,16.18737397,10.386,0,10.386,5.64,2.28,6.083420091
03/03/2020 12:30,16.1235,2.4,16.30114267,10.5435,0,10.5435,5.58,2.4,6.074240693,16.0935,2.39,16.26999823,10.5435,0,10.5435,5.55,2.39,6.042731171
03/03/2020 13:00,16.3225,2.29,16.48235742,9.6625,0,9.6625,6.66,2.29,7.042705446,16.2825,2.29,16.44274631,9.6625,0,9.6625,6.62,2.29,7.004891148
03/03/2020 13:30,15.9365,2.19,16.08627155,9.7665,0,9.7665,6.17,2.19,6.547136779,15.9065,2.19,16.05655138,9.7665,0,9.7665,6.14,2.19,6.518872602
03/03/2020 14:00,16.085,2.27,16.24438749,9.045,0,9.045,7.04,2.27,7.396925037,16.045,2.26,16.20338313,9.045,0,9.045,7,2.26,7.355786838
03/03/2020 14:30,16.46,2.43,16.63840437,8.69,0,8.69,7.77,2.43,8.141117859,16.41,2.42,16.58748022,8.69,0,8.69,7.72,2.42,8.090414081
03/03/2020 15:00,15.604,2.06,15.73939059,7.834,0,7.834,7.77,2.06,8.038438903,15.554,2.06,15.68982205,7.834,0,7.834,7.72,2.06,7.990118898
03/03/2020 15:30,15.4985,1.91,15.61574853,7.1185,0,7.1185,8.38,1.91,8.594911285,15.4485,1.91,15.56612515,7.1185,0,7.1185,8.33,1.91,8.546168732
03/03/2020 16:00,16.1205,1.91,16.23325661,6.9605,0,6.9605,9.16,1.91,9.357013412,16.2705,2.77,16.50460755,6.9605,0,6.9605,9.31,2.77,9.713341341
03/03/2020 16:30,17.2,1.96,17.31131422,5.94,0,5.94,11.26,1.96,11.42931319,17.12,1.97,17.23297131,5.94,0,5.94,11.18,1.97,11.35223766
03/03/2020 17:00,18.0335,1.96,18.13970017,4.2235,0,4.2235,13.81,1.96,13.94839417,17.9435,1.97,18.0513183,4.2235,0,4.2235,13.72,1.97,13.86071066
03/03/2020 17:30,18.594,1.73,18.67430684,2.164,0,2.164,16.43,1.73,16.52082928,18.904,3.15,19.16464756,2.164,0,2.164,16.74,3.15,17.03379288
03/03/2020 18:00,18.9505,-0.67,18.96234032,1.5905,0,1.5905,17.36,-0.67,17.37292434,19.6905,4.57,20.21387371,1.5905,0,1.5905,18.1,4.57,18.66801811
03/03/2020 18:30,20.297,2.52,20.45283865,1.497,0,1.497,18.8,2.52,18.96814171,20.557,3.49,20.85114743,1.497,0,1.497,19.06,3.49,19.37688571
03/03/2020 19:00,20.404,2.27,20.52988349,1.484,0,1.484,18.92,2.27,19.05568944,20.294,2.28,20.42167564,1.484,0,1.484,18.81,2.28,18.94767796
03/03/2020 19:30,19.781,2.12,19.8942796,1.441,0,1.441,18.34,2.12,18.46212339,19.671,2.12,19.78490943,1.441,0,1.441,18.23,2.12,18.35285536
03/03/2020 20:00,19.474,2.05,19.581603,1.434,0,1.434,18.04,2.05,18.15610366,19.364,2.06,19.47326619,1.434,0,1.434,17.93,2.06,18.04795002
03/03/2020 20:30,18.311,1.43,18.36675314,1.451,0,1.451,16.86,1.43,16.92053486,18.281,1.9,18.37947118,1.451,0,1.451,16.83,1.9,16.9369094
03/03/2020 21:00,17.203,-0.53,17.21116234,1.433,0,1.433,15.77,-0.53,15.77890364,17.763,3.46,18.09684417,1.433,0,1.433,16.33,3.46,16.69252827
03/03/2020 21:30,16.857,1.25,16.9032822,1.447,0,1.447,15.41,1.25,15.46061448,16.757,1.25,16.80355763,1.447,0,1.447,15.31,1.25,15.36094398
03/03/2020 22:00,15.7405,1.02,15.77351388,1.4305,0,1.4305,14.31,1.02,14.34630614,15.6705,1.03,15.70431375,1.4305,0,1.4305,14.24,1.03,14.27720211
03/03/2020 22:30,14.762,0.86,14.78702959,1.452,0,1.452,13.31,0.86,13.33775468,14.672,0.86,14.69718286,1.452,0,1.452,13.22,0.86,13.24794324
03/03/2020 23:00,13.543,0.73,13.5626601,1.433,0,1.433,12.11,0.73,12.13198253,13.473,0.74,13.49330682,1.433,0,1.433,12.04,0.74,12.06271943
03/03/2020 23:30,12.883,0.73,12.90366572,1.453,0,1.453,11.43,0.73,11.45328774,12.823,0.74,12.84433451,1.453,0,1.453,11.37,0.74,11.39405547
04/03/2020 00:00,12.7,0.68,12.7181917,1.44,0,1.44,11.26,0.68,11.28051417,12.64,0.68,12.65827792,1.44,0,1.44,11.2,0.68,11.22062387
04/03/2020 00:30,14.1565,-1.47,14.2326172,1.4665,0,1.4665,12.69,-1.47,12.77485812,14.5165,2.63,14.75281913,1.4665,0,1.4665,13.05,2.63,13.3123777
04/03/2020 01:00,14.5805,-0.03,14.58053086,1.4605,0,1.4605,13.12,-0.03,13.1200343,14.7805,1.71,14.87908869,1.4605,0,1.4605,13.32,1.71,13.42931495
04/03/2020 01:30,14.382,0.69,14.39854243,1.472,0,1.472,12.91,0.69,12.92842604,14.292,0.69,14.30864648,1.472,0,1.472,12.82,0.69,12.83855521
04/03/2020 02:00,14.0375,0.69,14.05444792,1.4575,0,1.4575,12.58,0.69,12.59890868,13.9675,0.69,13.98453275,1.4575,0,1.4575,12.51,0.69,12.52901433
04/03/2020 02:30,14.1645,0.69,14.18129614,1.4945,0,1.4945,12.67,0.69,12.68877457,14.0845,0.69,14.10139143,1.4945,0,1.4945,12.59,0.69,12.60889369
04/03/2020 03:00,13.733,0.69,13.75032323,1.473,0,1.473,12.26,0.69,12.27940145,13.643,0.69,13.66043736,1.473,0,1.473,12.17,0.69,12.1895447
04/03/2020 03:30,13.547,0.2,13.54847626,1.507,0,1.507,12.04,0.2,12.04166101,13.597,1.09,13.64061982,1.507,0,1.507,12.09,1.09,12.13903621
04/03/2020 04:00,12.8485,-1.99,13.00169421,1.4885,0,1.4885,11.36,-1.99,11.53298314,13.0985,2.9,13.41568866,1.4885,0,1.4885,11.61,2.9,11.96670799
04/03/2020 04:30,12.7155,0.78,12.73940109,1.5055,0,1.5055,11.21,0.78,11.23710372,12.6555,0.78,12.6795142,1.5055,0,1.5055,11.15,0.78,11.17724921
04/03/2020 05:00,12.695,0.72,12.71540109,1.485,0,1.485,11.21,0.72,11.23309841,12.635,0.7,12.65437573,1.485,0,1.485,11.15,0.7,11.17195149
04/03/2020 05:30,13.356,0.72,13.37539293,1.506,0,1.506,11.85,0.72,11.87185327,13.276,0.7,13.29444155,1.506,0,1.506,11.77,0.7,11.79079726
04/03/2020 06:00,13.88,0.84,13.90539464,1.49,0,1.49,12.39,0.84,12.41844193,13.79,0.85,13.81617168,1.49,0,1.49,12.3,0.85,12.32933494
04/03/2020 06:30,15.5695,1.27,15.62121091,1.5095,0,1.5095,14.06,1.27,14.11724123,15.4895,1.34,15.5473538,1.5095,0,1.5095,13.98,1.34,14.04407348
04/03/2020 07:00,16.9405,1.49,17.00590016,1.5005,0,1.5005,15.44,1.49,15.51172782,16.9705,2.36,17.13381073,1.5005,0,1.5005,15.47,2.36,15.6489776
04/03/2020 07:30,17.955,2.14,18.08208022,1.545,0,1.545,16.41,2.14,16.54894861,17.975,2.57,18.15779516,1.545,0,1.545,16.43,2.57,16.62978653
04/03/2020 08:00,18.8065,2.39,18.95775678,1.6265,0,1.6265,17.18,2.39,17.34544609,18.6965,2.39,18.84863953,1.6265,0,1.6265,17.07,2.39,17.23650197
04/03/2020 08:30,19.183,2.6,19.35839583,2.003,0,2.003,17.18,2.6,17.37562661,19.073,2.59,19.24805001,2.003,0,2.003,17.07,2.59,17.26536996
04/03/2020 09:00,18.982,2.6,19.159236,2.132,0,2.132,16.85,2.6,17.04941348,18.862,2.59,19.0389901,2.132,0,2.132,16.73,2.59,16.92929414
04/03/2020 09:30,18.692,2.54,18.86378711,2.822,0,2.822,15.87,2.54,16.07197872,18.602,2.54,18.77461062,2.822,0,2.822,15.78,2.54,15.98311609
04/03/2020 10:00,18.779,2.54,18.94999844,3.089,0,3.089,15.69,2.54,15.89426626,18.679,2.54,18.85090558,3.089,0,3.089,15.59,2.54,15.7955595
04/03/2020 10:30,18.745,2.54,18.9163058,2.395,0,2.395,16.35,2.54,16.54612039,18.655,2.54,18.82712471,2.395,0,2.395,16.26,2.54,16.45719296
04/03/2020 11:00,18.597,2.64,18.7834504,2.477,0,2.477,16.12,2.64,16.33474824,18.497,2.64,18.68444832,2.477,0,2.477,16.02,2.64,16.23607095
04/03/2020 11:30,18.846,2.64,19.03001093,2.916,0,2.916,15.93,2.64,16.14727531,18.746,2.64,18.93098296,2.916,0,2.916,15.83,2.64,16.04862922
04/03/2020 12:00,18.4715,2.55,18.64668368,2.8115,0,2.8115,15.66,2.55,15.86625665,18.3715,2.54,18.54625602,2.8115,0,2.8115,15.56,2.54,15.76595065
04/03/2020 12:30,19.0815,2.68,19.26878414,3.1115,0,3.1115,15.97,2.68,16.19331035,18.9815,2.68,19.16976114,3.1115,0,3.1115,15.87,2.68,16.09469788
04/03/2020 13:00,18.5475,2.42,18.70470947,4.0575,0,4.0575,14.49,2.42,14.69069433,18.4575,2.42,18.61546954,4.0575,0,4.0575,14.4,2.42,14.60193138
04/03/2020 13:30,18.163,2.35,18.31439513,3.733,0,3.733,14.43,2.35,14.6201026,18.433,3.4,18.7439454,3.733,0,3.733,14.7,3.4,15.08807476
04/03/2020 14:00,17.514,0,17.514,3.544,0,3.544,13.97,0,13.97,18.244,4.79,18.86233379,3.544,0,3.544,14.7,4.79,15.46072767
04/03/2020 14:30,17.005,0.68,17.01859057,3.345,0,3.345,13.66,0.68,13.67691486,17.675,4.79,18.31255648,3.345,0,3.345,14.33,4.79,15.10936796
04/03/2020 15:00,17.46,0,17.46,3.54,0,3.54,13.92,0,13.92,18.14,4.79,18.76176164,3.54,0,3.54,14.6,4.79,15.36567929
04/03/2020 15:30,17.5425,0,17.5425,2.8225,0,2.8225,14.72,0,14.72,18.2325,4.7,18.82854366,2.8225,0,2.8225,15.41,4.7,16.11080693
04/03/2020 16:00,18.0475,0,18.0475,2.7375,0,2.7375,15.31,0,15.31,18.7375,4.81,19.34502536,2.7375,0,2.7375,16,4.81,16.70736664
04/03/2020 16:30,18.464,0,18.464,2.364,0,2.364,16.1,0,16.1,19.164,4.73,19.73909309,2.364,0,2.364,16.8,4.73,17.45316304
04/03/2020 17:00,19.2815,0.68,19.29348704,1.9715,0,1.9715,17.31,0.68,17.32335129,20.0115,4.87,20.59555856,1.9715,0,1.9715,18.04,4.87,18.68578337
04/03/2020 17:30,19.645,0,19.645,1.695,0,1.695,17.95,0,17.95,20.405,4.76,20.95284289,1.695,0,1.695,18.71,4.76,19.30600166
04/03/2020 18:00,19.763,0.68,19.77469517,1.573,0,1.573,18.19,0.68,18.20270584,20.513,4.64,21.03123318,1.573,0,1.573,18.94,4.64,19.50008205
04/03/2020 18:30,20.549,0.68,20.56024808,1.519,0,1.519,19.03,0.68,19.04214536,21.319,4.96,21.88838416,1.519,0,1.519,19.8,4.96,20.41180051
04/03/2020 19:00,20.548,0.68,20.55924862,1.518,0,1.518,19.03,0.68,19.04214536,21.318,4.96,21.88741017,1.518,0,1.518,19.8,4.96,20.41180051
04/03/2020 19:30,19.7115,0,19.7115,1.4515,0,1.4515,18.26,0,18.26,20.4615,4.76,21.00786953,1.4515,0,1.4515,19.01,4.76,19.59687985
04/03/2020 20:00,19.0065,-0.67,19.01830545,1.4465,0,1.4465,17.56,-0.67,17.57277724,19.7565,4.68,20.30324339,1.4465,0,1.4465,18.31,4.68,18.89863752
04/03/2020 20:30,18.153,1.01,18.18107557,1.463,0,1.463,16.69,1.01,16.72053229,18.673,3.77,19.04977241,1.463,0,1.463,17.21,3.77,17.6180873
04/03/2020 21:00,17.743,1.71,17.82521105,1.463,0,1.463,16.28,1.71,16.36956017,17.663,1.71,17.74558168,1.463,0,1.463,16.2,1.71,16.29
04/03/2020 21:30,16.8945,1.45,16.95661022,1.4745,0,1.4745,15.42,1.45,15.48802441,16.7945,1.46,16.8578418,1.4745,0,1.4745,15.32,1.46,15.38941194
04/03/2020 22:00,15.833,1.17,15.87617048,1.463,0,1.463,14.37,1.17,14.4175518,15.753,1.18,15.79713294,1.463,0,1.463,14.29,1.18,14.33863662
04/03/2020 22:30,15.843,1.36,15.90126564,1.473,0,1.473,14.37,1.36,14.43421283,15.763,1.37,15.82242298,1.473,0,1.473,14.29,1.37,14.35552159
04/03/2020 23:00,14.8785,1.22,14.92843469,1.4585,0,1.4585,13.42,1.22,13.47534044,14.8085,1.22,14.85866994,1.4585,0,1.4585,13.35,1.22,13.40562941
04/03/2020 23:30,14.257,0.99,14.29133125,1.477,0,1.477,12.78,0.99,12.81828772,14.187,1,14.22219986,1.477,0,1.477,12.71,1,12.74927841
05/03/2020 00:00,13.6355,0.99,13.67139204,1.4655,0,1.4655,12.17,0.99,12.21020065,13.5755,1,13.61228123,1.4655,0,1.4655,12.11,1,12.15121805
05/03/2020 00:30,15.055,0.99,15.08751553,1.475,0,1.475,13.58,0.99,13.61603834,14.975,1,15.00835184,1.475,0,1.475,13.5,1,13.53698637
05/03/2020 01:00,15.328,1.1,15.36741956,1.468,0,1.468,13.86,1.1,13.90358227,15.268,1.1,15.30757407,1.468,0,1.468,13.8,1.1,13.84377116
05/03/2020 01:30,15.1315,0.99,15.1638515,1.4815,0,1.4815,13.65,0.99,13.68585401,15.0615,0.99,15.09400153,1.4815,0,1.4815,13.58,0.99,13.61603834
05/03/2020 02:00,14.811,0.99,14.84405002,1.481,0,1.481,13.33,0.99,13.36671239,14.751,0.99,14.78418415,1.481,0,1.481,13.27,0.99,13.30687792
05/03/2020 02:30,14.7335,0.88,14.75975685,1.4935,0,1.4935,13.24,0.88,13.26921249,14.6435,0.87,14.66932147,1.4935,0,1.4935,13.15,0.87,13.17874804
05/03/2020 03:00,14.7315,1.02,14.76676987,1.4915,0,1.4915,13.24,1.02,13.27923191,14.6415,1.02,14.67698614,1.4915,0,1.4915,13.15,1.02,13.18949961
05/03/2020 03:30,14.3465,0.91,14.37533173,1.5265,0,1.5265,12.82,0.91,12.85225661,14.2665,0.92,14.29613312,1.5265,0,1.5265,12.74,0.92,12.77317502
05/03/2020 04:00,14.008,0.98,14.04223857,1.508,0,1.508,12.5,0.98,12.53835715,13.918,0.98,13.95245942,1.508,0,1.508,12.41,0.98,12.44863446
05/03/2020 04:30,13.7825,0.92,13.81317148,1.5325,0,1.5325,12.25,0.92,12.28449836,13.7125,0.92,13.7433277,1.5325,0,1.5325,12.18,0.92,12.21469607
05/03/2020 05:00,13.6935,0.92,13.72437038,1.5135,0,1.5135,12.18,0.92,12.21469607,13.6135,0.92,13.64455138,1.5135,0,1.5135,12.1,0.92,12.1349248
05/03/2020 05:30,14.08,-0.55,14.09073809,1.53,0,1.53,12.55,-0.55,12.56204601,14.48,2.66,14.72229602,1.53,0,1.53,12.95,2.66,13.22036686
05/03/2020 06:00,14.5545,-1.22,14.60554245,1.5045,0,1.5045,13.05,-1.22,13.10690276,15.2145,3.59,15.63230982,1.5045,0,1.5045,13.71,3.59,14.17223342
05/03/2020 06:30,16.196,1.5,16.26531328,1.516,0,1.516,14.68,1.5,14.75643588,16.146,1.79,16.2449197,1.516,0,1.516,14.63,1.79,14.73909767
05/03/2020 07:00,17.415,2.08,17.5387749,1.495,0,1.495,15.92,2.08,16.05530442,17.375,2.29,17.52525963,1.495,0,1.495,15.88,2.29,16.04426689
05/03/2020 07:30,17.8765,2.43,18.0409022,1.4965,0,1.4965,16.38,2.43,16.55926629,18.3365,4.03,18.77413466,1.4965,0,1.4965,16.84,4.03,17.31549884
05/03/2020 08:00,18.858,2.43,19.01391764,1.498,0,1.498,17.36,2.43,17.52924699,18.748,2.42,18.9035421,1.498,0,1.498,17.25,2.42,17.41892362
05/03/2020 08:30,19.214,2.66,19.39725228,1.414,0,1.414,17.8,2.66,17.9976554,19.094,2.67,19.27977531,1.414,0,1.414,17.68,2.67,17.88047259
05/03/2020 09:00,18.882,2.66,19.06844315,1.502,0,1.502,17.38,2.66,17.58237754,18.772,2.67,18.96093046,1.502,0,1.502,17.27,2.67,17.47517668
05/03/2020 09:30,19.128,2.74,19.32324983,1.748,0,1.748,17.38,2.74,17.59465828,19.018,2.75,19.21579621,1.748,0,1.748,17.27,2.75,17.48757845
05/03/2020 10:00,19.295,2.68,19.48023165,2.095,0,2.095,17.2,2.68,17.4075386,19.185,2.69,19.37266954,2.095,0,2.095,17.09,2.69,17.3004104
05/03/2020 10:30,18.9015,2.5,19.06611398,2.3815,0,2.3815,16.52,2.5,16.70809385,18.8015,2.49,18.96566641,2.3815,0,2.3815,16.42,2.49,16.60772411
05/03/2020 11:00,18.752,2.55,18.92458729,2.622,0,2.622,16.13,2.55,16.33032149,18.652,2.55,18.82550408,2.622,0,2.622,16.03,2.55,16.23155569
05/03/2020 11:30,19.1075,2.68,19.29453177,2.8275,0,2.8275,16.28,2.68,16.49911513,19.0175,2.68,19.20540826,2.8275,0,2.8275,16.19,2.68,16.41031688
05/03/2020 12:00,19.172,2.68,19.35840861,2.502,0,2.502,16.67,2.68,16.88405461,19.072,2.68,19.25937652,2.502,0,2.502,16.57,2.68,16.7853299
05/03/2020 12:30,19.2015,2.68,19.38762498,2.4215,0,2.4215,16.78,2.68,16.99266901,19.1015,2.68,19.28858995,2.4215,0,2.4215,16.68,2.68,16.8939279
05/03/2020 13:00,18.8535,2.52,19.02116879,3.2835,0,3.2835,15.57,2.52,15.77261234,18.7635,2.52,18.93196588,3.2835,0,3.2835,15.48,2.52,15.68377506
05/03/2020 13:30,18.566,2.52,18.73624178,3.636,0,3.636,14.93,2.52,15.14117895,18.476,2.52,18.64706347,3.636,0,3.636,14.84,2.52,15.05244166
05/03/2020 14:00,18.3675,2.42,18.52623697,2.9875,0,2.9875,15.38,2.42,15.56922606,18.2675,2.41,18.42578781,2.9875,0,2.9875,15.28,2.41,15.46888813
05/03/2020 14:30,18.3915,2.42,18.5500316,2.6015,0,2.6015,15.79,2.42,15.9743701,18.2915,2.41,18.4495819,2.6015,0,2.6015,15.69,2.41,15.87401021
05/03/2020 15:00,18.852,2.59,19.02908311,2.062,0,2.062,16.79,2.59,16.98859029,18.732,2.59,18.91020687,2.062,0,2.062,16.67,2.59,16.87000296
05/03/2020 15:30,18.341,2.48,18.50790861,1.551,0,1.551,16.79,2.48,16.97216839,18.221,2.46,18.38631124,1.551,0,1.551,16.67,2.46,16.85053412
05/03/2020 16:00,18.68,2.54,18.85189646,1.64,0,1.64,17.04,2.54,17.22826747,18.57,2.53,18.74155276,1.64,0,1.64,16.93,2.53,17.11799638
05/03/2020 16:30,19.466,2.43,19.61708582,1.956,0,1.956,17.51,2.43,17.67781095,19.346,2.42,19.49677194,1.956,0,1.956,17.39,2.42,17.55757671
05/03/2020 17:00,19.814,2.28,19.94474858,2.024,0,2.024,17.79,2.28,17.93550947,19.704,2.27,19.83432671,2.024,0,2.024,17.68,2.27,17.82513114
05/03/2020 17:30,20.0575,2.22,20.17998281,1.7875,0,1.7875,18.27,2.22,18.40438263,19.9375,2.22,20.0607155,1.7875,0,1.7875,18.15,2.22,18.28526456
05/03/2020 18:00,20.074,2.09,20.18250668,1.574,0,1.574,18.5,2.09,18.61768246,19.954,2.09,20.06315568,1.574,0,1.574,18.38,2.09,18.49844588
05/03/2020 18:30,20.6395,2.24,20.76069749,1.4595,0,1.4595,19.18,2.24,19.31035991,20.5195,2.25,20.64248968,1.4595,0,1.4595,19.06,2.25,19.19234483
05/03/2020 19:00,20.9645,2.42,21.103712,1.4645,0,1.4645,19.5,2.42,19.64959033,20.8445,2.43,20.98566368,1.4645,0,1.4645,19.38,2.43,19.53175107
05/03/2020 19:30,20.3815,2.3,20.51086401,1.4115,0,1.4115,18.97,2.3,19.108922,20.2715,2.3,20.40156151,1.4115,0,1.4115,18.86,2.3,18.99972631
05/03/2020 20:00,19.6165,2.16,19.735062,1.4165,0,1.4165,18.2,2.16,18.32772763,19.4965,2.16,19.61578732,1.4165,0,1.4165,18.08,2.16,18.20856941
05/03/2020 20:30,18.7955,1.87,18.88829585,1.4155,0,1.4155,17.38,1.87,17.48031178,18.6855,1.87,18.77883943,1.4155,0,1.4155,17.27,1.87,17.37094701
05/03/2020 21:00,18.146,1.74,18.22923246,1.426,0,1.426,16.72,1.74,16.81029446,18.036,1.74,18.11973775,1.426,0,1.426,16.61,1.74,16.7008892
05/03/2020 21:30,17.466,1.61,17.54004721,1.426,0,1.426,16.04,1.61,16.12059862,17.356,1.61,17.43051451,1.426,0,1.426,15.93,1.61,16.01115236
05/03/2020 22:00,16.391,1.37,16.44815433,1.431,0,1.431,14.96,1.37,15.02259964,16.311,1.37,16.36843368,1.431,0,1.431,14.88,1.37,14.94293479
05/03/2020 22:30,15.2645,0.91,15.29160097,1.4145,0,1.4145,13.85,0.91,13.87986311,15.2645,1.37,15.32585594,1.4145,0,1.4145,13.85,1.37,13.91759318
05/03/2020 23:00,14.2705,0.84,14.29520095,1.4205,0,1.4205,12.85,0.84,12.87742599,14.2105,0.85,14.23589865,1.4205,0,1.4205,12.79,0.85,12.8182136
05/03/2020 23:30,13.917,0.84,13.94232724,1.427,0,1.427,12.49,0.84,12.51821473,13.847,0.85,13.87306415,1.427,0,1.427,12.42,0.85,12.44905217
06/03/2020 00:00,14.339,1.11,14.38189907,1.399,0,1.399,12.94,1.11,12.98752093,14.269,1.13,14.31367392,1.399,0,1.399,12.87,1.13,12.91951237
06/03/2020 00:30,15.653,1.11,15.69230732,1.433,0,1.433,14.22,1.11,14.26325699,15.573,1.13,15.61394342,1.433,0,1.433,14.14,1.13,14.18508019
06/03/2020 01:00,16.049,1.28,16.09996276,1.419,0,1.419,14.63,1.28,14.68588778,15.989,1.28,16.0401534,1.419,0,1.419,14.57,1.28,14.62611705
06/03/2020 01:30,15.7715,1.09,15.80912117,1.3815,0,1.3815,14.39,1.09,14.43122309,15.6915,1.1,15.73000865,1.3815,0,1.3815,14.31,1.1,14.35221586
06/03/2020 02:00,15.452,1.09,15.49039715,1.372,0,1.372,14.08,1.09,14.12212803,15.382,1.1,15.42128153,1.372,0,1.372,14.01,1.1,14.05311709
06/03/2020 02:30,15.709,1.16,15.75177073,1.369,0,1.369,14.34,1.16,14.38684121,15.599,1.16,15.64207151,1.369,0,1.369,14.23,1.16,14.27720211
06/03/2020 03:00,15.342,1.01,15.3752094,1.362,0,1.362,13.98,1.01,14.01643678,15.222,1.02,15.25613595,1.362,0,1.362,13.86,1.02,13.89748179
06/03/2020 03:30,14.848,1.01,14.88231178,1.358,0,1.358,13.49,1.01,13.52775665,14.788,1.02,14.82313543,1.358,0,1.358,13.43,1.02,13.46867848
06/03/2020 04:00,14.435,1.01,14.47029112,1.345,0,1.345,13.09,1.01,13.12890704,14.335,1.02,14.37124299,1.345,0,1.345,12.99,1.02,13.02998465
06/03/2020 04:30,14.448,1.08,14.48830922,1.358,0,1.358,13.09,1.08,13.13447753,14.348,1.09,14.38934342,1.358,0,1.358,12.99,1.09,13.03565112
06/03/2020 05:00,14.38,1.08,14.4204993,1.35,0,1.35,13.03,1.08,13.07468164,14.34,1.09,14.38136642,1.35,0,1.35,12.99,1.09,13.03565112
06/03/2020 05:30,14.9755,1.27,15.02925481,1.3455,0,1.3455,13.63,1.27,13.68903941,14.8955,1.28,14.95039532,1.3455,0,1.3455,13.55,1.28,13.61032329
06/03/2020 06:00,15.42,1.32,15.47639493,1.35,0,1.35,14.07,1.32,14.13178333,15.32,1.28,15.37337959,1.35,0,1.35,13.97,1.28,14.02851738
06/03/2020 06:30,17.3315,1.91,17.43642716,1.3515,0,1.3515,15.98,1.91,16.09374102,17.2815,2.28,17.43125475,1.3515,0,1.3515,15.93,2.28,16.09233669
06/03/2020 07:00,18.675,2.43,18.8324328,1.375,0,1.375,17.3,2.43,17.46982828,18.555,2.43,18.71344236,1.375,0,1.375,17.18,2.43,17.35100285
06/03/2020 07:30,19.112,2.63,19.29210833,1.432,0,1.432,17.68,2.63,17.87454335,19.342,3.62,19.67783941,1.432,0,1.432,17.91,3.62,18.2721783
06/03/2020 08:00,20.224,3.04,20.45120476,1.624,0,1.624,18.6,3.04,18.84679283,20.104,3.03,20.331053,1.624,0,1.624,18.48,3.03,18.72675359
06/03/2020 08:30,20.297,2.23,20.41913585,2.277,0,2.277,18.02,2.23,18.15745852,20.497,4.03,20.88942098,2.277,0,2.277,18.22,4.03,18.66036709
06/03/2020 09:00,20.5875,3.2,20.83471037,2.6575,0,2.6575,17.93,3.2,18.21331656,20.4675,3.19,20.71460007,2.6575,0,2.6575,17.81,3.19,18.09342975
06/03/2020 09:30,20.117,3.2,20.36992118,3.677,0,3.677,16.44,3.2,16.74854023,20.027,3.19,20.27946816,3.677,0,3.677,16.35,3.19,16.65828923
06/03/2020 10:00,18.9745,3.2,19.24244398,9.2745,0,9.2745,9.7,3.2,10.21420579,18.9145,3.19,19.18161647,9.2745,0,9.2745,9.64,3.19,10.1540977
06/03/2020 10:30,18.583,2.94,18.81413004,9.183,0,9.183,9.4,2.94,9.849040562,18.543,2.93,18.77305913,9.183,0,9.183,9.36,2.93,9.807879485
06/03/2020 11:00,18.486,3.09,18.74247305,9.666,0,9.666,8.82,3.09,9.345613945,18.446,3.08,18.70137204,9.666,0,9.666,8.78,3.08,9.304558023
06/03/2020 11:30,18.408,3.09,18.66554484,8.348,0,8.348,10.06,3.09,10.52386336,18.358,3.08,18.61457934,8.348,0,8.348,10.01,3.08,10.47313229
06/03/2020 12:00,19.3445,2.92,19.56364179,4.9345,0,4.9345,14.41,2.92,14.70287387,19.2645,2.92,19.48454157,4.9345,0,4.9345,14.33,2.92,14.62447606
06/03/2020 12:30,19.3915,2.98,19.61914046,5.0915,0,5.0915,14.3,2.98,14.6072037,19.3115,2.98,19.54007247,5.0915,0,5.0915,14.22,2.98,14.52889535
06/03/2020 13:00,19.1985,2.73,19.3916297,4.3185,0,4.3185,14.88,2.73,15.12836078,19.1185,2.73,19.31242973,4.3185,0,4.3185,14.8,2.73,15.04968106
06/03/2020 13:30,18.7015,2.73,18.89970905,4.9615,0,4.9615,13.74,2.73,14.00858665,18.6115,2.73,18.81065741,4.9615,0,4.9615,13.65,2.73,13.92032327
06/03/2020 14:00,18.384,2.65,18.57401292,5.004,0,5.004,13.38,2.65,13.63990103,18.304,2.65,18.49483485,5.004,0,5.004,13.3,2.65,13.56143429
06/03/2020 14:30,17.849,2.65,18.04464743,5.879,0,5.879,11.97,2.65,12.25982871,17.769,2.65,17.96551867,5.879,0,5.879,11.89,2.65,12.18173222
06/03/2020 15:00,17.761,2.48,17.93330759,6.511,0,6.511,11.25,2.48,11.52010851,17.781,2.76,17.99393123,6.511,0,6.511,11.27,2.76,11.6030384
06/03/2020 15:30,17.734,2.48,17.9065674,3.954,0,3.954,13.78,2.48,14.00138565,17.644,2.48,17.8174391,3.954,0,3.954,13.69,2.48,13.91281783
06/03/2020 16:00,18.0745,2.41,18.23446326,3.8545,0,3.8545,14.22,2.41,14.42277713,17.9845,2.41,18.14525669,3.8545,0,3.8545,14.13,2.41,14.33405037
06/03/2020 16:30,18.6395,2.31,18.78209414,3.5395,0,3.5395,15.1,2.31,15.2756702,18.7995,3.17,19.06489182,3.5395,0,3.5395,15.26,3.17,15.58577877
06/03/2020 17:00,19.5085,2.72,19.69720722,2.7285,0,2.7285,16.78,2.72,16.9990235,19.8285,3.93,20.21421065,2.7285,0,2.7285,17.1,3.93,17.54579437
06/03/2020 17:30,20.454,2.57,20.61482515,1.734,0,1.734,18.72,2.57,18.89558943,20.334,2.57,20.49576678,1.734,0,1.734,18.6,2.57,18.77671164
06/03/2020 18:00,20.9035,2.57,21.06089296,1.4035,0,1.4035,19.5,2.57,19.6686273,20.8135,2.65,20.9815224,1.4035,0,1.4035,19.41,2.65,19.59006381
06/03/2020 18:30,21.533,3.06,21.74933767,1.353,0,1.353,20.18,3.06,20.41068348,21.673,3.69,21.98488183,1.353,0,1.353,20.32,3.69,20.65232432
06/03/2020 19:00,21.525,2.86,21.71417106,1.345,0,1.345,20.18,2.86,20.38165842,21.415,2.86,21.60513423,1.345,0,1.345,20.07,2.86,20.27275265
06/03/2020 19:30,21.0545,2.75,21.23333394,1.3145,0,1.3145,19.74,2.75,19.9306322,20.9245,2.75,21.10443556,1.3145,0,1.3145,19.61,2.75,19.80188375
06/03/2020 20:00,20.3555,2.67,20.52986313,1.2955,0,1.2955,19.06,2.67,19.2461035,20.2455,2.68,20.42211229,1.2955,0,1.2955,18.95,2.68,19.138571
06/03/2020 20:30,19.073,2.12,19.19045932,1.303,0,1.303,17.77,2.12,17.89601352,19.103,2.61,19.28047481,1.303,0,1.303,17.8,2.61,17.99033352
06/03/2020 21:00,18.5755,2,18.68285846,1.2955,0,1.2955,17.28,2,17.3953557,18.4755,2.01,18.58451507,1.2955,0,1.2955,17.18,2.01,17.29718185
06/03/2020 21:30,17.9295,1.79,18.0186312,1.2995,0,1.2995,16.63,1.79,16.72605752,17.8395,1.8,17.93007976,1.2995,0,1.2995,16.54,1.8,16.63765608
06/03/2020 22:00,17.0685,1.65,17.14806672,1.2985,0,1.2985,15.77,1.65,15.85608401,16.9785,1.66,17.05945668,1.2985,0,1.2985,15.68,1.66,15.76762506
06/03/2020 22:30,15.9925,1.32,16.04688307,1.3025,0,1.3025,14.69,1.32,14.74918642,15.9225,1.36,15.98047578,1.3025,0,1.3025,14.62,1.36,14.68311956
06/03/2020 23:00,14.706,-0.12,14.70648959,1.306,0,1.306,13.4,-0.12,13.4005373,14.986,2.15,15.13944173,1.306,0,1.306,13.68,2.15,13.84792042
06/03/2020 23:30,14.2865,0.93,14.31673784,1.3165,0,1.3165,12.97,0.93,13.00329958,14.2165,0.94,14.24754267,1.3165,0,1.3165,12.9,0.94,12.93420272
07/03/2020 00:00,14.1225,1.02,14.15928693,1.3025,0,1.3025,12.82,1.02,12.86051321,14.0625,1.02,14.09944347,1.3025,0,1.3025,12.76,1.02,12.80070311
07/03/2020 00:30,15.597,1.16,15.64007701,1.317,0,1.317,14.28,1.16,14.32703738,15.517,1.17,15.56104717,1.317,0,1.317,14.2,1.17,14.24811917
07/03/2020 01:00,15.7385,1.16,15.78119077,1.2985,0,1.2985,14.44,1.16,14.48651787,15.6585,1.17,15.70215024,1.2985,0,1.2985,14.36,1.17,14.40758481
07/03/2020 01:30,15.4725,1.02,15.50608449,1.3225,0,1.3225,14.15,1.02,14.18671562,15.3825,1.03,15.41694543,1.3225,0,1.3225,14.06,1.03,14.09767711
07/03/2020 02:00,15.0195,0.91,15.04704224,1.3095,0,1.3095,13.71,0.91,13.74016739,14.9295,0.92,14.9578197,1.3095,0,1.3095,13.62,0.92,13.65103659
07/03/2020 02:30,14.9905,0.91,15.01809543,1.3405,0,1.3405,13.65,0.91,13.6802997,14.9605,0.92,14.98876113,1.3405,0,1.3405,13.62,0.92,13.65103659
07/03/2020 03:00,14.9785,1.02,15.01318961,1.3285,0,1.3285,13.65,1.02,13.68805684,14.9485,1.02,14.98325907,1.3285,0,1.3285,13.62,1.02,13.65814043
07/03/2020 03:30,14.361,0.89,14.38855173,1.351,0,1.351,13.01,0.89,13.04040644,14.281,0.89,14.30870578,1.351,0,1.351,12.93,0.89,12.96059412
07/03/2020 04:00,13.7885,0.68,13.80525741,1.3385,0,1.3385,12.45,0.68,12.46855645,13.7285,0.68,13.74533056,1.3385,0,1.3385,12.39,0.68,12.40864618
07/03/2020 04:30,13.654,0.74,13.67403803,1.364,0,1.364,12.29,0.74,12.31225812,13.584,0.75,13.60468875,1.364,0,1.364,12.22,0.75,12.24299391
07/03/2020 05:00,13.583,0.82,13.60772902,1.363,0,1.363,12.22,0.82,12.24748137,13.503,0.82,13.52787526,1.363,0,1.363,12.14,0.82,12.16766206
07/03/2020 05:30,14.0205,0.94,14.05197567,1.3705,0,1.3705,12.65,0.94,12.68487682,13.9405,0.94,13.97215589,1.3705,0,1.3705,12.57,0.94,12.60509817
07/03/2020 06:00,14.249,0.72,14.26717915,1.379,0,1.379,12.87,0.72,12.89012413,14.249,1.23,14.30198941,1.379,0,1.379,12.87,1.23,12.92864262
07/03/2020 06:30,14.884,1.11,14.92533269,1.364,0,1.364,13.52,1.11,13.5654893,14.824,1.29,14.88002272,1.364,0,1.364,13.46,1.29,13.52167519
07/03/2020 07:00,15.2235,1.42,15.28958313,1.3735,0,1.3735,13.85,1.42,13.92260392,15.1435,1.43,15.21086757,1.3735,0,1.3735,13.77,1.43,13.84405287
07/03/2020 07:30,15.8115,1.56,15.88827027,1.4615,0,1.4615,14.35,1.56,14.43454537,15.7215,1.56,15.79870761,1.4615,0,1.4615,14.26,1.56,14.34507581
07/03/2020 08:00,16.6245,1.65,16.7061815,1.6045,0,1.6045,15.02,1.65,15.11035737,16.5245,1.65,16.60667336,1.6045,0,1.6045,14.92,1.65,15.01095933
07/03/2020 08:30,17.3265,1.89,17.42927716,1.9865,0,1.9865,15.34,1.89,15.45599237,17.2265,1.89,17.32987023,1.9865,0,1.9865,15.24,1.89,15.3567477
07/03/2020 09:00,18.03,2.03,18.14391909,2.31,0,2.31,15.72,2.03,15.85052996,17.94,2.03,18.05448698,2.31,0,2.31,15.63,2.03,15.76127533
07/03/2020 09:30,18.245,2.03,18.35758494,2.945,0,2.945,15.3,2.03,15.43408242,18.155,2.03,18.26813962,2.945,0,2.945,15.21,2.03,15.34486885
07/03/2020 10:00,17.579,1.73,17.66392202,3.619,0,3.619,13.96,1.73,14.06678712,17.499,1.73,17.58430837,3.619,0,3.619,13.88,1.73,13.9873979
07/03/2020 10:30,17.33,1.73,17.4161362,4.32,0,4.32,13.01,1.73,13.12451904,17.27,1.78,17.36148899,4.32,0,4.32,12.95,1.78,13.07175964
07/03/2020 11:00,16.724,1.38,16.78083955,4.864,0,4.864,11.86,1.38,11.94001675,16.704,1.67,16.78727244,4.864,0,4.864,11.84,1.67,11.95719449
07/03/2020 11:30,16.028,-0.95,16.05612917,5.158,0,5.158,10.87,-0.95,10.91143437,16.688,4,17.16069183,5.158,0,5.158,11.53,4,12.20413455
07/03/2020 12:00,16.439,1.08,16.47443841,4.519,0,4.519,11.92,1.08,11.96882617,16.499,1.93,16.61149906,4.519,0,4.519,11.98,1.93,12.13446744
07/03/2020 12:30,16.5045,1.44,16.56720013,4.3045,0,4.3045,12.2,1.44,12.28468966,16.4445,1.43,16.5065587,4.3045,0,4.3045,12.14,1.43,12.22393145
07/03/2020 13:00,16.6375,1.5,16.70498148,4.4375,0,4.4375,12.2,1.5,12.29186723,16.5775,1.5,16.64522473,4.4375,0,4.4375,12.14,1.5,12.23231785
07/03/2020 13:30,16.7425,1.39,16.80010138,2.7525,0,2.7525,13.99,1.39,14.05888331,16.6625,1.39,16.72037698,2.7525,0,2.7525,13.91,1.39,13.97927752
07/03/2020 14:00,16.3495,1.39,16.40848105,2.8495,0,2.8495,13.5,1.39,13.5713706,16.2695,1.34,16.32458974,2.8495,0,2.8495,13.42,1.34,13.48673422
07/03/2020 14:30,16.407,1.39,16.46577508,2.527,0,2.527,13.88,1.39,13.94942651,16.317,1.34,16.37192991,2.527,0,2.527,13.79,1.34,13.85495218
07/03/2020 15:00,15.791,1.23,15.83883143,2.461,0,2.461,13.33,1.23,13.38662766,15.711,1.23,15.75907424,2.461,0,2.461,13.25,1.23,13.3069681
07/03/2020 15:30,15.9255,1.29,15.97766098,2.2355,0,2.2355,13.69,1.29,13.75064362,15.8455,1.29,15.89792346,2.2355,0,2.2355,13.61,1.29,13.6709985
07/03/2020 16:00,15.6945,1.14,15.73584857,2.9145,0,2.9145,12.78,1.14,12.83074433,15.6045,1.14,15.64608642,2.9145,0,2.9145,12.69,1.14,12.74110278
07/03/2020 16:30,15.893,1.05,15.92764732,3.223,0,3.223,12.67,1.05,12.71343384,15.823,1.05,15.85780026,3.223,0,3.223,12.6,1.05,12.64367431
07/03/2020 17:00,16.208,-0.17,16.20889151,2.888,0,2.888,13.32,-0.17,13.32108479,16.588,2.76,16.81604424,2.888,0,2.888,13.7,2.76,13.97524955
