Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/03/2020 17:30,16.86,-0.27,16.86216178,2.26,0,2.26,14.6,-0.27,14.60249636,17.3,3.03,17.56333966,2.26,0,2.26,15.04,3.03,15.34218042
07/03/2020 18:00,17.5985,1.51,17.66316229,1.5485,0,1.5485,16.05,1.51,16.12087467,17.5085,1.52,17.57435553,1.5485,0,1.5485,15.96,1.52,16.03221756
07/03/2020 18:30,18.4005,1.74,18.48258641,1.4505,0,1.4505,16.95,1.74,17.03907568,18.3105,1.76,18.39489087,1.4505,0,1.4505,16.86,1.76,16.95161349
07/03/2020 19:00,18.719,1.8,18.80534395,1.439,0,1.439,17.28,1.8,17.37349706,18.609,1.82,18.69778813,1.439,0,1.439,17.17,1.82,17.2661895
07/03/2020 19:30,18.2935,1.63,18.36597512,1.4335,0,1.4335,16.86,1.63,16.93860974,18.2035,1.64,18.2772266,1.4335,0,1.4335,16.77,1.64,16.85
07/03/2020 20:00,17.3445,1.41,17.40171774,1.4545,0,1.4545,15.89,1.41,15.95243555,17.2445,1.42,17.30286624,1.4545,0,1.4545,15.79,1.42,15.85372196
07/03/2020 20:30,16.782,1.32,16.83383272,1.482,0,1.482,15.3,1.32,15.35683561,16.702,1.34,16.75566782,1.482,0,1.482,15.22,1.34,15.2788743
07/03/2020 21:00,15.876,1.11,15.91475655,1.476,0,1.476,14.4,1.11,14.44271789,15.796,1.12,15.83565648,1.476,0,1.476,14.32,1.12,14.36373211
07/03/2020 21:30,15.3885,1.03,15.42293203,1.4685,0,1.4685,13.92,1.03,13.95805502,15.3085,1.05,15.34446715,1.4685,0,1.4685,13.84,1.05,13.87977305
07/03/2020 22:00,14.4565,0.07,14.45666947,1.4665,0,1.4665,12.99,0.07,12.99018861,14.5765,1.33,14.63705067,1.4665,0,1.4665,13.11,1.33,13.17729107
07/03/2020 22:30,13.979,0.81,14.00244768,1.489,0,1.489,12.49,0.81,12.51623745,13.909,0.82,13.93315043,1.489,0,1.489,12.42,0.82,12.44703981
07/03/2020 23:00,13.215,0.7,13.23352655,1.475,0,1.475,11.74,0.7,11.76085031,13.175,0.7,13.19358272,1.475,0,1.475,11.7,0.7,11.72092147
07/03/2020 23:30,12.8255,0.7,12.84458836,1.4955,0,1.4955,11.33,0.7,11.35160341,12.7755,0.7,12.79466296,1.4955,0,1.4955,11.28,0.7,11.30169899
08/03/2020 00:00,12.683,0.7,12.70230251,1.473,0,1.473,11.21,0.7,11.23183422,12.633,0.7,12.65237879,1.473,0,1.473,11.16,0.7,11.18193185
08/03/2020 00:30,13.985,0.7,14.00250781,1.495,0,1.495,12.49,0.7,12.50960031,13.915,0.7,13.93259577,1.495,0,1.495,12.42,0.7,12.43971061
08/03/2020 01:00,14.3115,0.7,14.32860887,1.4715,0,1.4715,12.84,0.7,12.85906684,14.2315,0.75,14.2512488,1.4715,0,1.4715,12.76,0.75,12.78202253
08/03/2020 01:30,14.154,0.7,14.17129902,1.504,0,1.504,12.65,0.7,12.66935279,14.094,0.68,14.11039461,1.504,0,1.504,12.59,0.68,12.60835041
08/03/2020 02:00,13.6935,0.7,13.71138003,1.4735,0,1.4735,12.22,0.7,12.24003268,13.6535,0.68,13.6704229,1.4735,0,1.4735,12.18,0.68,12.19896717
08/03/2020 02:30,13.5615,0.7,13.57955383,1.4715,0,1.4715,12.09,0.7,12.11024773,13.4915,0.68,13.50862585,1.4715,0,1.4715,12.02,0.68,12.03921924
08/03/2020 03:00,13.408,0.7,13.42626024,1.458,0,1.458,11.95,0.7,11.97048453,13.338,0.68,13.35532268,1.458,0,1.458,11.88,0.68,11.89944537
08/03/2020 03:30,12.7285,0.7,12.74773361,1.4785,0,1.4785,11.25,0.7,11.27175674,12.6585,0.68,12.67675125,1.4785,0,1.4785,11.18,0.68,11.20066069
08/03/2020 04:00,12.475,0.7,12.49462384,1.455,0,1.455,11.02,0.7,11.04220992,12.415,0.68,12.43360869,1.455,0,1.455,10.96,0.68,10.98107463
08/03/2020 04:30,11.893,-2.02,12.06332661,1.473,0,1.473,10.42,-2.02,10.61399077,12.083,2.76,12.39421192,1.473,0,1.473,10.61,2.76,10.96310631
08/03/2020 05:00,11.5085,-1.93,11.66921044,1.4585,0,1.4585,10.05,-1.93,10.2336406,12.1185,2.84,12.44683262,1.4585,0,1.4585,10.66,2.84,11.03182668
08/03/2020 05:30,11.8285,-1.87,11.97540447,1.4585,0,1.4585,10.37,-1.87,10.53725771,11.8785,2.62,12.16401094,1.4585,0,1.4585,10.42,2.62,10.74433804
08/03/2020 06:00,11.802,0.83,11.83114973,1.432,0,1.432,10.37,0.83,10.40316298,11.722,0.83,11.75134818,1.432,0,1.432,10.29,0.83,10.32341998
08/03/2020 06:30,12.3975,0.12,12.39808075,1.4375,0,1.4375,10.96,0.12,10.96065691,12.4175,1.24,12.47925904,1.4375,0,1.4375,10.98,1.24,11.04979638
08/03/2020 07:00,12.619,0.69,12.63785033,1.419,0,1.419,11.2,0.69,11.22123433,12.549,0.69,12.56795532,1.419,0,1.419,11.13,0.69,11.15136763
08/03/2020 07:30,12.772,0.69,12.79062485,1.642,0,1.642,11.13,0.69,11.15136763,12.702,0.69,12.72072734,1.642,0,1.642,11.06,0.69,11.08150261
08/03/2020 08:00,13.173,0.69,13.19105868,2.763,0,2.763,10.41,0.69,10.43284237,13.113,0.69,13.13114119,2.763,0,2.763,10.35,0.69,10.3729745
08/03/2020 08:30,14,0.84,14.02517736,4.28,0,4.28,9.72,0.84,9.75622878,13.96,0.85,13.98585357,4.28,0,4.28,9.68,0.85,9.717247553
08/03/2020 09:00,14.8075,1.04,14.8439771,3.8475,0,3.8475,10.96,1.04,11.00923249,14.7475,1.05,14.78483197,3.8475,0,3.8475,10.9,1.05,10.95045661
08/03/2020 09:30,14.7965,1.04,14.83300415,6.6265,0,6.6265,8.17,1.04,8.235927392,14.7565,1.05,14.79380925,6.6265,0,6.6265,8.13,1.05,8.197524016
08/03/2020 10:00,15.586,1.11,15.62547586,4.726,0,4.726,10.86,1.11,10.91657913,15.536,1.13,15.57704067,4.726,0,4.726,10.81,1.13,10.86890059
08/03/2020 10:30,15.683,1.34,15.7401426,5.663,0,5.663,10.02,1.34,10.10920373,15.623,1.34,15.68036125,5.663,0,5.663,9.96,1.34,10.04973631
08/03/2020 11:00,15.7615,1.34,15.81835903,6.2815,0,6.2815,9.48,1.34,9.574236262,15.7015,1.34,15.75857551,6.2815,0,6.2815,9.42,1.34,9.514830529
08/03/2020 11:30,15.554,1.58,15.63404349,7.964,0,7.964,7.59,1.58,7.752709204,15.514,1.58,15.59424881,7.964,0,7.964,7.55,1.58,7.713553008
08/03/2020 12:00,16.807,1.44,16.86857578,3.847,0,3.847,12.96,1.44,13.0397546,16.747,1.44,16.80879558,3.847,0,3.847,12.9,1.44,12.98012327
08/03/2020 12:30,15.124,1.89,15.24163626,12.194,0,12.194,2.93,1.89,3.486688974,15.104,1.89,15.22179083,12.194,0,12.194,2.91,1.89,3.469899134
08/03/2020 13:00,15.146,-0.8,15.16711298,8.576,0,8.576,6.57,-0.8,6.618527026,15.686,3.77,16.13268409,8.576,0,8.576,7.11,3.77,8.04767047
08/03/2020 13:30,15.046,-1,15.07919481,8.626,0,8.626,6.42,-1,6.497414871,15.606,3.65,16.0271562,8.626,0,8.626,6.98,3.65,7.876731556
08/03/2020 14:00,14.47,1.2,14.51967286,7.63,0,7.63,6.84,1.2,6.944465422,14.44,1.2,14.48977571,7.63,0,7.63,6.81,1.2,6.914918655
08/03/2020 14:30,13.808,1.2,13.8600456,9.978,0,9.978,3.83,1.2,4.013589416,13.778,1.2,13.8301585,9.978,0,9.978,3.8,1.2,3.984971769
08/03/2020 15:00,14.5345,1.03,14.57095022,5.1645,0,5.1645,9.37,1.03,9.426441534,14.4745,1.03,14.51110093,5.1645,0,5.1645,9.31,1.03,9.366803083
08/03/2020 15:30,14.322,1.27,14.37819822,9.682,0,9.682,4.64,1.27,4.810665235,14.282,1.27,14.338355,9.682,0,9.682,4.6,1.27,4.772095976
08/03/2020 16:00,14.52,0.97,14.55236407,6.35,0,6.35,8.17,0.97,8.227381114,14.47,0.97,14.50247565,6.35,0,6.35,8.12,0.97,8.177731959
08/03/2020 16:30,15.4695,1.03,15.50375213,5.0295,0,5.0295,10.44,1.03,10.49068635,15.3995,1.03,15.43390748,5.0295,0,5.0295,10.37,1.03,10.42102682
08/03/2020 17:00,16.776,0.84,16.79701688,2.286,0,2.286,14.49,0.84,14.5143274,16.826,1.64,16.905735,2.286,0,2.286,14.54,1.64,14.63219737
08/03/2020 17:30,17.547,1.35,17.59885533,2.077,0,2.077,15.47,1.35,15.52879261,17.447,1.36,17.49992597,2.077,0,2.077,15.37,1.36,15.43005185
08/03/2020 18:00,17.9155,1.41,17.97089982,1.5355,0,1.5355,16.38,1.41,16.44057481,17.8155,1.43,17.87279889,1.5355,0,1.5355,16.28,1.43,16.34268338
08/03/2020 18:30,18.394,1.6,18.46345677,1.454,0,1.454,16.94,1.6,17.01539303,18.274,1.61,18.34478607,1.454,0,1.454,16.82,1.61,16.89687841
08/03/2020 19:00,18.677,1.74,18.75787645,1.417,0,1.417,17.26,1.74,17.34748397,18.567,1.74,18.64835352,1.417,0,1.417,17.15,1.74,17.23804223
08/03/2020 19:30,18.2785,1.67,18.35463054,1.4185,0,1.4185,16.86,1.67,16.94250572,18.1685,1.68,18.24600757,1.4185,0,1.4185,16.75,1.68,16.83403992
08/03/2020 20:00,17.355,1.34,17.40665462,1.405,0,1.405,15.95,1.34,16.00618943,17.255,1.36,17.30851308,1.405,0,1.405,15.85,1.36,15.90824
08/03/2020 20:30,16.5265,1.23,16.57220873,1.4065,0,1.4065,15.12,1.23,15.16994726,16.4365,1.24,16.48320758,1.4065,0,1.4065,15.03,1.24,15.08106429
08/03/2020 21:00,15.7135,0.68,15.72820658,1.4135,0,1.4135,14.3,0.68,14.3161587,15.7235,1.31,15.77797681,1.4135,0,1.4135,14.31,1.31,14.36983646
08/03/2020 21:30,14.8285,-0.11,14.82890799,1.4285,0,1.4285,13.4,-0.11,13.40045148,15.0585,1.84,15.17049842,1.4285,0,1.4285,13.63,1.84,13.75363588
08/03/2020 22:00,14.2545,0.82,14.27806605,1.4045,0,1.4045,12.85,0.82,12.87613684,14.1945,0.82,14.2181655,1.4045,0,1.4045,12.79,0.82,12.8162592
08/03/2020 22:30,13.368,0.68,13.38528386,1.428,0,1.428,11.94,0.68,11.95934781,13.308,0.68,13.32536168,1.428,0,1.428,11.88,0.68,11.89944537
08/03/2020 23:00,12.349,0.3,12.35264348,1.399,0,1.399,10.95,0.3,10.95410882,12.349,0.91,12.38248364,1.399,0,1.399,10.95,0.91,10.98774772
08/03/2020 23:30,11.986,0.68,12.00527367,1.416,0,1.416,10.57,0.68,10.59185064,11.936,0.68,11.95535428,1.416,0,1.416,10.52,0.68,10.54195428
09/03/2020 00:00,12.6535,0.75,12.67570756,1.4035,0,1.4035,11.25,0.75,11.27497228,12.6035,0.76,12.62639348,1.4035,0,1.4035,11.2,0.76,11.2257561
09/03/2020 00:30,14.5555,1,14.58981084,1.4355,0,1.4355,13.12,1,13.15805457,14.4855,1.11,14.52796649,1.4355,0,1.4355,13.05,1.11,13.09712182
09/03/2020 01:00,14.831,1,14.86467494,1.421,0,1.421,13.41,1,13.44723392,14.761,1.01,14.79551354,1.421,0,1.421,13.34,1.01,13.37818
09/03/2020 01:30,14.4885,0.84,14.51282992,1.4285,0,1.4285,13.06,0.84,13.0869859,14.4085,0.85,14.43355023,1.4285,0,1.4285,12.98,0.85,13.00780151
09/03/2020 02:00,14.4635,0.95,14.49466565,1.4035,0,1.4035,13.06,0.95,13.09450648,14.3835,0.98,14.41684682,1.4035,0,1.4035,12.98,0.98,13.01694281
09/03/2020 02:30,14.29,0.83,14.31408397,1.42,0,1.42,12.87,0.83,12.89673602,14.21,0.85,14.23539954,1.42,0,1.42,12.79,0.85,12.8182136
09/03/2020 03:00,14.0445,0.9,14.07330737,1.4045,0,1.4045,12.64,0.9,12.67200063,13.9745,0.92,14.00475099,1.4045,0,1.4045,12.57,0.92,12.6036225
09/03/2020 03:30,13.704,0.9,13.73352162,1.424,0,1.424,12.28,0.9,12.31293629,13.634,0.92,13.66500479,1.424,0,1.424,12.21,0.92,12.24461106
09/03/2020 04:00,13.2955,0.77,13.31777835,1.4055,0,1.4055,11.89,0.77,11.91490663,13.2255,0.78,13.24848105,1.4055,0,1.4055,11.82,0.78,11.84570808
09/03/2020 04:30,13.3045,0.77,13.32676331,1.4145,0,1.4145,11.89,0.77,11.91490663,13.2345,0.78,13.25746545,1.4145,0,1.4145,11.82,0.78,11.84570808
09/03/2020 05:00,13.483,0.98,13.5185683,1.403,0,1.403,12.08,0.98,12.11968646,13.403,0.99,13.43951297,1.403,0,1.403,12,0.99,12.04076825
09/03/2020 05:30,13.705,0.9,13.73451947,1.415,0,1.415,12.29,0.9,12.32290956,13.625,0.92,13.65602523,1.415,0,1.415,12.21,0.92,12.24461106
09/03/2020 06:00,14.3025,1.08,14.34321813,1.3925,0,1.3925,12.91,1.08,12.95509552,14.2325,1.09,14.27417795,1.3925,0,1.3925,12.84,1.09,12.88618252
09/03/2020 06:30,15.7875,0.33,15.79094855,1.3975,0,1.3975,14.39,0.33,14.39378338,16.0975,2.91,16.35841087,1.3975,0,1.3975,14.7,2.91,14.98526276
09/03/2020 07:00,16.6345,1.73,16.72421867,1.4545,0,1.4545,15.18,1.73,15.27826234,16.5445,1.73,16.63470409,1.4545,0,1.4545,15.09,1.73,15.18884459
09/03/2020 07:30,17.474,2.01,17.58922329,1.994,0,1.994,15.48,2.01,15.60994875,17.374,2.01,17.4898821,1.994,0,1.994,15.38,2.01,15.51078657
09/03/2020 08:00,18.4325,2.35,18.5816995,2.5025,0,2.5025,15.93,2.35,16.10240355,18.3225,2.35,18.47258797,2.5025,0,2.5025,15.82,2.35,15.99358934
09/03/2020 08:30,18.208,2.43,18.36943559,4.588,0,4.588,13.62,2.43,13.83507499,18.118,2.43,18.28023041,4.588,0,4.588,13.53,2.43,13.74648319
09/03/2020 09:00,18.3505,2.68,18.54516784,6.1705,0,6.1705,12.18,2.68,12.47135919,18.2805,2.68,18.4759054,6.1705,0,6.1705,12.11,2.68,12.40300367
09/03/2020 09:30,18.692,2.81,18.90203597,5.382,0,5.382,13.31,2.81,13.60338928,18.622,2.81,18.83281668,5.382,0,5.382,13.24,2.81,13.53490672
09/03/2020 10:00,19.1915,2.9,19.40937073,5.4215,0,5.4215,13.77,2.9,14.07206097,19.1215,2.9,19.34015931,5.4215,0,5.4215,13.7,2.9,14.00357097
09/03/2020 10:30,18.9995,2.83,19.20910982,3.7095,0,3.7095,15.29,2.83,15.54969453,18.9195,2.83,19.12998642,3.7095,0,3.7095,15.21,2.83,15.47103746
09/03/2020 11:00,18.7465,2.83,18.9589072,4.8865,0,4.8865,13.86,2.83,14.14597116,18.6665,2.83,18.87980726,4.8865,0,4.8865,13.78,2.83,14.06759752
09/03/2020 11:30,18.264,2.69,18.46103453,5.424,0,5.424,12.84,2.69,13.11875375,18.194,2.69,18.39178447,5.424,0,5.424,12.77,2.69,13.05024904
09/03/2020 12:00,18.044,2.76,18.25386359,7.434,0,7.434,10.61,2.76,10.96310631,17.994,2.76,18.20444001,7.434,0,7.434,10.56,2.76,10.914724
09/03/2020 12:30,17.8965,2.29,18.04241703,5.2265,0,5.2265,12.67,2.29,12.8752864,17.8165,2.3,17.96434447,5.2265,0,5.2265,12.59,2.3,12.79836318
09/03/2020 13:00,17.812,2.29,17.95860362,4.672,0,4.672,13.14,2.29,13.33805458,17.732,2.3,17.88054317,4.672,0,4.672,13.06,2.3,13.26098036
09/03/2020 13:30,17.593,2.13,17.72147141,4.013,0,4.013,13.58,2.13,13.74602852,17.503,2.14,17.633338,4.013,0,4.013,13.49,2.14,13.65868588
09/03/2020 14:00,17.3985,2.02,17.51537046,3.8185,0,3.8185,13.58,2.02,13.72941368,17.3085,2.02,17.42597407,3.8185,0,3.8185,13.49,2.02,13.64039955
09/03/2020 14:30,17.4505,2.14,17.58122721,4.0205,0,4.0205,13.43,2.14,13.59943014,17.3505,2.14,17.48197501,4.0205,0,4.0205,13.33,2.14,13.50068517
09/03/2020 15:00,17.4655,2.2,17.60351358,3.4255,0,3.4255,14.04,2.2,14.21131943,17.3755,2.2,17.5142228,3.4255,0,3.4255,13.95,2.2,14.12241127
09/03/2020 15:30,17.494,2.08,17.61721987,3.044,0,3.044,14.45,2.08,14.59893489,17.394,2.08,17.51792328,3.044,0,3.044,14.35,2.08,14.49996207
09/03/2020 16:00,18.4425,2.35,18.59161925,2.2325,0,2.2325,16.21,2.35,16.37945665,18.3325,2.35,18.48250676,2.2325,0,2.2325,16.1,2.35,16.27060232
09/03/2020 16:30,19.165,2.35,19.30854021,2.045,0,2.045,17.12,2.35,17.28053529,19.065,2.4,19.21546838,2.045,0,2.045,17.02,2.4,17.1883798
09/03/2020 17:00,19.897,2.5,20.05344382,1.687,0,1.687,18.21,2.5,18.38080793,19.797,2.51,19.95548318,1.687,0,1.687,18.11,2.51,18.28311243
09/03/2020 17:30,20.4905,2.5,20.64244632,1.5905,0,1.5905,18.9,2.5,19.06462693,20.3805,2.51,20.53448028,1.5905,0,1.5905,18.79,2.51,18.95690376
09/03/2020 18:00,20.57,2.4,20.70953645,1.52,0,1.52,19.05,2.4,19.20058593,20.45,2.41,20.59151767,1.52,0,1.52,18.93,2.41,19.0827933
09/03/2020 18:30,20.966,2.59,21.12536996,1.506,0,1.506,19.46,2.59,19.63159953,20.846,2.61,21.0087557,1.506,0,1.506,19.34,2.61,19.51531962
09/03/2020 19:00,20.816,2.52,20.96798169,1.496,0,1.496,19.32,2.52,19.48365469,20.696,2.53,20.85006753,1.496,0,1.496,19.2,2.53,19.36597274
09/03/2020 19:30,19.8605,2.22,19.98419026,1.4505,0,1.4505,18.41,2.22,18.54336809,19.7505,2.24,19.87711876,1.4505,0,1.4505,18.3,2.24,18.4365832
09/03/2020 20:00,19.2425,2.12,19.35893092,1.4525,0,1.4525,17.79,2.12,17.91587285,19.1325,2.14,19.25180917,1.4525,0,1.4525,17.68,2.14,17.80904265
09/03/2020 20:30,18.5255,1.94,18.62680193,1.4655,0,1.4655,17.06,1.94,17.16995049,18.4255,1.96,18.52945359,1.4655,0,1.4655,16.96,1.96,17.07287908
09/03/2020 21:00,17.523,1.78,17.61317487,1.443,0,1.443,16.08,1.78,16.17821993,17.423,1.79,17.51470893,1.443,0,1.443,15.98,1.79,16.07994092
09/03/2020 21:30,16.6385,1.41,16.69813709,1.4685,0,1.4685,15.17,1.41,15.23538644,16.5485,1.42,16.60931221,1.4685,0,1.4685,15.08,1.42,15.14670921
09/03/2020 22:00,15.4655,0.61,15.47752533,1.4555,0,1.4555,14.01,0.61,14.02327351,15.5155,1.51,15.58880497,1.4555,0,1.4555,14.06,1.51,14.14085217
09/03/2020 22:30,14.3905,0.93,14.42051976,1.4705,0,1.4705,12.92,0.93,12.95342812,14.3305,0.93,14.36064519,1.4705,0,1.4705,12.86,0.93,12.89358368
09/03/2020 23:00,13.521,0.86,13.54832244,1.461,0,1.461,12.06,0.86,12.09062447,13.471,0.87,13.49906445,1.461,0,1.461,12.01,0.87,12.04147001
09/03/2020 23:30,12.924,0.78,12.94751621,1.474,0,1.474,11.45,0.78,11.47653693,12.874,0.8,12.89883235,1.474,0,1.474,11.4,0.8,11.4280357
10/03/2020 00:00,12.6525,0.78,12.67651988,1.4625,0,1.4625,11.19,0.78,11.21715204,12.5925,0.8,12.61788636,1.4625,0,1.4625,11.13,0.8,11.15871408
10/03/2020 00:30,14.136,0.78,14.15750317,1.486,0,1.486,12.65,0.78,12.67402462,14.066,0.8,14.08873153,1.486,0,1.486,12.58,0.8,12.60541154
10/03/2020 01:00,14.2635,0.78,14.28481124,1.4635,0,1.4635,12.8,0.78,12.8237436,14.2135,0.8,14.235996,1.4635,0,1.4635,12.75,0.8,12.77507339
10/03/2020 01:30,14.0965,0.73,14.1153892,1.4965,0,1.4965,12.6,0.73,12.62112911,14.0165,0.8,14.03931167,1.4965,0,1.4965,12.52,0.8,12.54553307
10/03/2020 02:00,13.7495,0.73,13.76886525,1.4695,0,1.4695,12.28,0.73,12.30167875,13.6795,0.72,13.69843496,1.4695,0,1.4695,12.21,0.72,12.23121008
10/03/2020 02:30,13.4735,0.73,13.49326136,1.4935,0,1.4935,11.98,0.73,12.00222063,13.4135,0.72,13.43280992,1.4935,0,1.4935,11.92,0.72,11.94172517
10/03/2020 03:00,13.082,0.68,13.09966122,1.482,0,1.482,11.6,0.68,11.61991394,13.002,0.72,13.02192013,1.482,0,1.482,11.52,0.72,11.54247807
10/03/2020 03:30,12.787,0.68,12.8050681,1.487,0,1.487,11.3,0.68,11.32044169,12.717,0.72,12.73736586,1.487,0,1.487,11.23,0.72,11.25305736
10/03/2020 04:00,12.3775,0.68,12.39616498,1.4675,0,1.4675,10.91,0.68,10.93117103,12.3275,0.72,12.34850826,1.4675,0,1.4675,10.86,0.72,10.88384123
10/03/2020 04:30,12.1885,0.68,12.20745396,1.4885,0,1.4885,10.7,0.68,10.7215857,12.1185,0.72,12.13986994,1.4885,0,1.4885,10.63,0.72,10.65435592
10/03/2020 05:00,12.1045,0,12.1045,1.4745,0,1.4745,10.63,0,10.63,12.1945,1.25,12.25839836,1.4745,0,1.4745,10.72,1.25,10.79263175
10/03/2020 05:30,12.0165,-1.85,12.15807436,1.4865,0,1.4865,10.53,-1.85,10.69127682,12.6365,2.89,12.9627633,1.4865,0,1.4865,11.15,2.89,11.51844608
10/03/2020 06:00,12.468,-1.91,12.61345012,1.478,0,1.478,10.99,-1.91,11.1547389,13.078,2.81,13.37647876,1.478,0,1.478,11.6,2.81,11.93549748
10/03/2020 06:30,14.3225,0.24,14.32451068,1.4725,0,1.4725,12.85,0.24,12.85224105,14.4425,1.59,14.52975933,1.4725,0,1.4725,12.97,1.59,13.06709608
10/03/2020 07:00,15.5625,1.23,15.61103156,1.4525,0,1.4525,14.11,1.23,14.16350945,15.4825,1.23,15.53128154,1.4525,0,1.4525,14.03,1.23,14.0838134
10/03/2020 07:30,16.031,1.18,16.07436969,1.631,0,1.631,14.4,1.18,14.44826633,15.941,1.18,15.98461388,1.631,0,1.631,14.31,1.18,14.35856887
10/03/2020 08:00,16.686,1.44,16.74802066,1.816,0,1.816,14.87,1.44,14.93956157,16.596,1.44,16.65835574,1.816,0,1.816,14.78,1.44,14.84998316
10/03/2020 08:30,16.84,1.36,16.89482761,2.08,0,2.08,14.76,1.36,14.8225234,16.86,2.27,17.01212803,2.08,0,2.08,14.78,2.27,14.95330398
10/03/2020 09:00,16.8395,1.85,16.9408164,2.3995,0,2.3995,14.44,1.85,14.55802528,16.7495,1.86,16.85245829,2.3995,0,2.3995,14.35,1.86,14.47004147
10/03/2020 09:30,16.68,1.85,16.78227934,2.42,0,2.42,14.26,1.85,14.37950277,16.6,1.86,16.70387979,2.42,0,2.42,14.18,1.86,14.30146846
10/03/2020 10:00,16.9155,2,17.0333244,2.7755,0,2.7755,14.14,2,14.28074228,16.8355,2,16.95388039,2.7755,0,2.7755,14.06,2,14.20153513
10/03/2020 10:30,17.147,2.07,17.27149412,3.397,0,3.397,13.75,2.07,13.90494157,17.057,2.07,17.18214623,3.397,0,3.397,13.66,2.07,13.81595093
10/03/2020 11:00,17.0965,2.22,17.24003226,4.1565,0,4.1565,12.94,2.22,13.12905176,17.0365,2.23,17.18182855,4.1565,0,4.1565,12.88,2.23,13.07162193
10/03/2020 11:30,17.6175,2.37,17.77619774,3.8975,0,3.8975,13.72,2.37,13.92319288,17.5375,2.37,17.69691516,3.8975,0,3.8975,13.64,2.37,13.84436709
10/03/2020 12:00,17.4465,2.43,17.6149159,4.1265,0,4.1265,13.32,2.43,13.53984121,17.3665,2.43,17.53568425,4.1265,0,4.1265,13.24,2.43,13.4611478
10/03/2020 12:30,16.8215,2.13,16.95581795,4.8515,0,4.8515,11.97,2.13,12.15803438,16.7515,2.14,16.88763904,4.8515,0,4.8515,11.9,2.14,12.09088913
10/03/2020 13:00,16.6675,2.06,16.79431917,5.4875,0,5.4875,11.18,2.06,11.36820126,16.6075,2.06,16.73477386,5.4875,0,5.4875,11.12,2.06,11.30919979
10/03/2020 13:30,16.163,1.85,16.26853002,5.523,0,5.523,10.64,1.85,10.79963425,16.133,2.06,16.26398749,5.523,0,5.523,10.61,2.06,10.8081312
10/03/2020 14:00,15.65,-0.68,15.6647662,4.31,0,4.31,11.34,-0.68,11.36036971,16.31,4.48,16.91409176,4.31,0,4.31,12,4.48,12.80899684
10/03/2020 14:30,15.776,0,15.776,3.106,0,3.106,12.67,0,12.67,16.446,4.57,17.06914807,3.106,0,3.106,13.34,4.57,14.10108152
10/03/2020 15:00,15.7065,-0.67,15.72078377,3.1665,0,3.1665,12.54,-0.67,12.55788597,16.3665,4.47,16.96594301,3.1665,0,3.1665,13.2,4.47,13.93631587
10/03/2020 15:30,16.0465,-0.67,16.06048138,3.1665,0,3.1665,12.88,-0.67,12.89741447,16.7065,4.36,17.26605752,3.1665,0,3.1665,13.54,4.36,14.22466871
10/03/2020 16:00,16.8285,0,16.8285,2.6385,0,2.6385,14.19,0,14.19,17.5085,4.59,18.10015669,2.6385,0,2.6385,14.87,4.59,15.56229418
10/03/2020 16:30,17.8275,2.32,17.97782401,2.3675,0,2.3675,15.46,2.32,15.6331059,18.1675,3.58,18.5168695,2.3675,0,2.3675,15.8,3.58,16.20050616
10/03/2020 17:00,18.397,2.18,18.52571211,1.717,0,1.717,16.68,2.18,16.82185483,18.297,2.19,18.4275964,1.717,0,1.717,16.58,2.19,16.72400969
10/03/2020 17:30,19.2655,2.18,19.38844734,1.7555,0,1.7555,17.51,2.18,17.64518348,19.1555,2.19,19.28028216,1.7555,0,1.7555,17.4,2.19,17.53727744
10/03/2020 18:00,19.4635,2.18,19.58520442,1.5135,0,1.5135,17.95,2.18,18.08189426,19.3435,2.19,19.46707714,1.5135,0,1.5135,17.83,2.19,17.96399176
10/03/2020 18:30,19.556,2.18,19.67713231,1.496,0,1.496,18.06,2.18,18.19109672,19.456,2.19,19.57886708,1.496,0,1.496,17.96,2.19,18.09302904
10/03/2020 19:00,19.4505,2.04,19.55718667,1.4805,0,1.4805,17.97,2.04,18.08542231,19.3405,2.06,19.44989821,1.4805,0,1.4805,17.86,2.06,17.97840927
10/03/2020 19:30,18.936,1.83,19.0242213,1.436,0,1.436,17.5,1.83,17.5954227,18.816,1.85,18.9067278,1.436,0,1.436,17.38,1.85,17.47818354
10/03/2020 20:00,18.1935,1.71,18.27368442,1.4135,0,1.4135,16.78,1.71,16.86690547,18.0935,1.72,18.17506925,1.4135,0,1.4135,16.68,1.72,16.76844656
10/03/2020 20:30,17.569,1.52,17.6346296,1.429,0,1.429,16.14,1.52,16.21141573,17.469,1.54,17.53674887,1.429,0,1.429,16.04,1.54,16.1137581
10/03/2020 21:00,16.793,1.42,16.85292998,1.413,0,1.413,15.38,1.42,15.44541356,16.703,1.44,16.76495777,1.413,0,1.413,15.29,1.44,15.35765933
10/03/2020 21:30,16.103,0.66,16.11651975,1.433,0,1.433,14.67,0.66,14.68483912,16.203,1.92,16.31636016,1.433,0,1.433,14.77,1.92,14.89427071
10/03/2020 22:00,15.058,1.01,15.09183435,1.408,0,1.408,13.65,1.01,13.6873153,14.988,1.02,15.02266767,1.408,0,1.408,13.58,1.02,13.61825246
10/03/2020 22:30,14.0425,0.87,14.06942452,1.4325,0,1.4325,12.61,0.87,12.63997627,13.9825,0.88,14.01016439,1.4325,0,1.4325,12.55,0.88,12.58081476
10/03/2020 23:00,12.9825,0.71,13.0019001,1.4125,0,1.4125,11.57,0.71,11.59176432,12.9225,0.71,12.94199004,1.4125,0,1.4125,11.51,0.71,11.53187756
10/03/2020 23:30,12.33,0.71,12.35042509,1.44,0,1.44,10.89,0.71,10.91312054,12.28,0.71,12.30050812,1.44,0,1.44,10.84,0.71,10.86322696
11/03/2020 00:00,12,0.71,12.02098582,1.42,0,1.42,10.58,0.71,10.60379649,11.96,0.71,11.98105588,1.42,0,1.42,10.54,0.71,10.5638866
11/03/2020 00:30,13.3845,0.71,13.40331826,1.4445,0,1.4445,11.94,0.71,11.96109109,13.3145,0.71,13.33341705,1.4445,0,1.4445,11.87,0.71,11.89121524
11/03/2020 01:00,13.6965,0.71,13.71489017,1.4265,0,1.4265,12.27,0.71,12.29052481,13.6265,0.71,13.64498451,1.4265,0,1.4265,12.2,0.71,12.22064237
11/03/2020 01:30,13.3595,0.71,13.37835342,1.4395,0,1.4395,11.92,0.71,11.94112641,13.2895,0.71,13.30845259,1.4395,0,1.4395,11.85,0.71,11.87125099
11/03/2020 02:00,12.691,0.86,12.72010538,1.411,0,1.411,11.28,0.86,11.31273619,12.631,0.81,12.65694517,1.411,0,1.411,11.22,0.81,11.24919997
11/03/2020 02:30,12.8775,0.7,12.8965114,1.4375,0,1.4375,11.44,0.7,11.46139608,12.7975,0.69,12.81608779,1.4375,0,1.4375,11.36,0.69,11.38093581
11/03/2020 03:00,12.589,0.7,12.60844642,1.429,0,1.429,11.16,0.7,11.18193185,12.509,0.69,12.52801584,1.429,0,1.429,11.08,0.69,11.10146387
11/03/2020 03:30,11.913,-2.05,12.08809617,1.443,0,1.443,10.47,-2.05,10.66880499,12.113,2.65,12.39948664,1.443,0,1.443,10.67,2.65,10.99415299
11/03/2020 04:00,11.433,-2.11,11.62607367,1.423,0,1.423,10.01,-2.11,10.22996579,11.843,2.65,12.1358621,1.423,0,1.423,10.42,2.65,10.75169289
11/03/2020 04:30,11.445,0.77,11.4708729,1.435,0,1.435,10.01,0.77,10.0395717,11.395,0.78,11.42166472,1.435,0,1.435,9.96,0.78,9.990495483
11/03/2020 05:00,11.5245,0.68,11.54454418,1.4245,0,1.4245,10.1,0.68,10.12286521,11.4745,0.68,11.49463137,1.4245,0,1.4245,10.05,0.68,10.07297871
11/03/2020 05:30,11.9215,-1.96,12.08154635,1.4415,0,1.4415,10.48,-1.96,10.66170718,12.0515,2.85,12.38390699,1.4415,0,1.4415,10.61,2.85,10.98610941
11/03/2020 06:00,12.476,-0.54,12.48768097,1.436,0,1.436,11.04,-0.54,11.05319863,12.736,1.7,12.848957,1.436,0,1.436,11.3,1.7,11.42716063
11/03/2020 06:30,14.44,1.05,14.47812488,1.44,0,1.44,13,1.05,13.04233491,14.37,1.06,14.4090423,1.44,0,1.44,12.93,1.06,12.97337658
11/03/2020 07:00,15.534,1.19,15.57951398,1.464,0,1.464,14.07,1.19,14.12023371,15.454,1.2,15.50051986,1.464,0,1.464,13.99,1.2,14.04137102
11/03/2020 07:30,16.56,1.59,16.63615641,1.71,0,1.71,14.85,1.59,14.93487864,16.47,1.6,16.54753456,1.71,0,1.71,14.76,1.6,14.84646759
11/03/2020 08:00,16.881,1.68,16.96439097,2.031,0,2.031,14.85,1.68,14.94472817,16.791,1.68,16.87483573,2.031,0,2.031,14.76,1.68,14.85530208
11/03/2020 08:30,17.0595,1.97,17.17286931,2.6395,0,2.6395,14.42,1.97,14.55394448,16.9695,1.98,17.08462263,2.6395,0,2.6395,14.33,1.98,14.46614323
11/03/2020 09:00,16.8585,2.13,16.99252548,4.6985,0,4.6985,12.16,2.13,12.34514074,16.7785,2.13,16.91315944,4.6985,0,4.6985,12.08,2.13,12.26634827
11/03/2020 09:30,16.8855,2.13,17.01931286,5.1455,0,5.1455,11.74,2.13,11.93165957,16.8155,2.19,16.95750985,5.1455,0,5.1455,11.67,2.19,11.87371046
11/03/2020 10:00,16.645,2.26,16.79772678,6.575,0,6.575,10.07,2.26,10.32048933,16.595,2.26,16.74818274,6.575,0,6.575,10.02,2.26,10.27170872
11/03/2020 10:30,15.9825,2.26,16.14149641,9.1025,0,9.1025,6.88,2.26,7.241684887,15.9425,2.26,16.10189139,9.1025,0,9.1025,6.84,2.26,7.203693497
11/03/2020 11:00,15.56,2.59,15.77408317,10.76,0,10.76,4.8,2.59,5.454181882,15.55,2.64,15.7725109,10.76,0,10.76,4.79,2.64,5.469341825
11/03/2020 11:30,15.115,2.33,15.29353213,10.165,0,10.165,4.95,2.33,5.470959696,15.265,3.11,15.57858546,10.165,0,10.165,5.1,3.11,5.97344959
11/03/2020 12:00,15.039,2.24,15.2049045,10.439,0,10.439,4.6,2.24,5.116404988,15.009,2.24,15.17523249,10.439,0,10.439,4.57,2.24,5.089449872
11/03/2020 12:30,15.6915,2.35,15.86649527,9.2915,0,9.2915,6.4,2.35,6.817807565,15.6515,2.35,15.82693755,9.2915,0,9.2915,6.36,2.35,6.780272856
11/03/2020 13:00,15.669,2.51,15.86876369,10.639,0,10.639,5.03,2.51,5.621476674,15.649,2.5,15.84743516,10.639,0,10.639,5.01,2.5,5.599116002
11/03/2020 13:30,15.219,2.21,15.37862351,9.549,0,9.549,5.67,2.21,6.085474509,15.189,2.21,15.3489355,9.549,0,9.549,5.64,2.21,6.057532501
11/03/2020 14:00,15.645,1.97,15.76854226,7.605,0,7.605,8.04,1.97,8.277831842,15.595,1.97,15.71893524,7.605,0,7.605,7.99,1.97,8.229277003
11/03/2020 14:30,15.3545,1.89,15.47038365,6.4145,0,6.4145,8.94,1.89,9.137598153,15.2945,1.89,15.41083483,6.4145,0,6.4145,8.88,1.89,9.078904119
11/03/2020 15:00,14.7685,2.31,14.94806651,9.5085,0,9.5085,5.26,2.31,5.744884681,14.7285,2.31,14.90854829,9.5085,0,9.5085,5.22,2.31,5.708283455
11/03/2020 15:30,14.9715,2.1,15.11806245,7.8615,0,7.8615,7.11,2.1,7.413642829,14.9115,2.11,15.06004423,7.8615,0,7.8615,7.05,2.11,7.358980908
11/03/2020 16:00,15.912,2.04,16.04223625,4.792,0,4.792,11.12,2.04,11.30557385,15.832,2.04,15.96288896,4.792,0,4.792,11.04,2.04,11.22689628
11/03/2020 16:30,16.617,1.96,16.73219319,3.837,0,3.837,12.78,1.96,12.92942381,16.547,1.96,16.66267713,3.837,0,3.837,12.71,1.96,12.86023717
11/03/2020 17:00,17.5525,1.96,17.66159269,3.1825,0,3.1825,14.37,1.96,14.5030514,17.4825,1.96,17.59202678,3.1825,0,3.1825,14.3,1.96,14.43369669
11/03/2020 17:30,17.7995,1.81,17.89129118,2.3595,0,2.3595,15.44,1.81,15.54572932,17.7095,1.82,17.80277479,2.3595,0,2.3595,15.35,1.82,15.45751921
11/03/2020 18:00,18.4605,1.73,18.54138507,1.6405,0,1.6405,16.82,1.73,16.90873443,18.5805,2.57,18.75739535,1.6405,0,1.6405,16.94,2.57,17.13384078
11/03/2020 18:30,19.3745,2.21,19.50013719,1.5045,0,1.5045,17.87,2.21,18.00613784,19.2645,2.22,19.39199217,1.5045,0,1.5045,17.76,2.22,17.8982122
11/03/2020 19:00,19.6835,2.32,19.81975207,1.2835,0,1.2835,18.4,2.32,18.54568413,19.5735,2.32,19.71051248,1.2835,0,1.2835,18.29,2.32,18.43655337
11/03/2020 19:30,19.1915,2.38,19.33851267,1.3215,0,1.3215,17.87,2.38,18.02779243,19.0815,2.39,19.23059391,1.3215,0,1.3215,17.76,2.39,17.92009208
11/03/2020 20:00,18.7715,2.29,18.91066663,1.4415,0,1.4415,17.33,2.29,17.48064644,18.6715,2.29,18.81140644,1.4415,0,1.4415,17.23,2.29,17.38151317
11/03/2020 20:30,17.947,1.93,18.0504767,1.457,0,1.457,16.49,1.93,16.60256004,17.867,1.94,17.97201405,1.457,0,1.457,16.41,1.94,16.52427608
11/03/2020 21:00,17.008,1.47,17.07140779,1.448,0,1.448,15.56,1.47,15.62928341,16.908,1.49,16.97352539,1.448,0,1.448,15.46,1.49,15.53163546
11/03/2020 21:30,16.1445,1.21,16.18978012,1.4645,0,1.4645,14.68,1.21,14.72978275,16.0645,1.22,16.11075915,1.4645,0,1.4645,14.6,1.22,14.65088393
11/03/2020 22:00,15.257,0.96,15.28717269,1.437,0,1.437,13.82,0.96,13.85330286,15.177,0.97,15.20796597,1.437,0,1.437,13.74,0.97,13.77419689
11/03/2020 22:30,14.2845,0.26,14.28686601,1.4645,0,1.4645,12.82,0.26,12.82263623,14.3945,1.43,14.46535621,1.4645,0,1.4645,12.93,1.43,13.00883546
11/03/2020 23:00,13.192,0.68,13.20951415,1.452,0,1.452,11.74,0.68,11.75967687,13.142,0.68,13.15958069,1.452,0,1.452,11.69,0.68,11.70976089
11/03/2020 23:30,12.7245,0.68,12.74265672,1.4545,0,1.4545,11.27,0.68,11.290496,12.6745,0.68,12.69272824,1.4545,0,1.4545,11.22,0.68,11.24058717
12/03/2020 00:00,12.262,0,12.262,1.422,0,1.422,10.84,0,10.84,12.222,0.68,12.24090209,1.422,0,1.422,10.8,0.68,10.82138623
12/03/2020 00:30,13.365,0.68,13.38228773,1.445,0,1.445,11.92,0.68,11.93938022,13.315,0.68,13.33235257,1.445,0,1.445,11.87,0.68,11.88946172
12/03/2020 01:00,13.832,0.68,13.84870478,1.412,0,1.412,12.42,0.68,12.43860121,13.762,0.68,13.77878964,1.412,0,1.412,12.35,0.68,12.36870648
12/03/2020 01:30,13.608,0.68,13.62497941,1.418,0,1.418,12.19,0.68,12.20895163,13.558,0.68,13.57504195,1.418,0,1.418,12.14,0.68,12.15902957
12/03/2020 02:00,13.238,0.68,13.25545337,1.408,0,1.408,11.83,0.68,11.84952742,13.158,0.68,13.17555934,1.408,0,1.408,11.75,0.68,11.76966015
12/03/2020 02:30,13.112,0.68,13.12962086,1.432,0,1.432,11.68,0.68,11.69977778,13.032,0.68,13.04972889,1.432,0,1.432,11.6,0.68,11.61991394
12/03/2020 03:00,13.081,0.68,13.09866257,1.401,0,1.401,11.68,0.68,11.69977778,13.001,0.68,13.0187711,1.401,0,1.401,11.6,0.68,11.61991394
12/03/2020 03:30,12.6025,0.68,12.62083223,1.4225,0,1.4225,11.18,0.68,11.20066069,12.5625,0.68,12.58089052,1.4225,0,1.4225,11.14,0.68,11.16073474
12/03/2020 04:00,12.2495,0.68,12.26835972,1.3995,0,1.3995,10.85,0.68,10.87128787,12.1795,0.68,12.19846795,1.3995,0,1.3995,10.78,0.68,10.80142583
12/03/2020 04:30,12.1965,0.68,12.21544155,1.4165,0,1.4165,10.78,0.68,10.80142583,12.1965,0.68,12.21544155,1.4165,0,1.4165,10.78,0.68,10.80142583
12/03/2020 05:00,12.247,0.68,12.26586357,1.397,0,1.397,10.85,0.68,10.87128787,12.177,0.68,12.19597183,1.397,0,1.397,10.78,0.68,10.80142583
12/03/2020 05:30,12.932,0.68,12.94986579,1.422,0,1.422,11.51,0.68,11.53006938,12.862,0.68,12.87996289,1.422,0,1.422,11.44,0.68,11.46019197
12/03/2020 06:00,13.24,0.73,13.26010935,1.41,0,1.41,11.83,0.73,11.85250185,13.17,0.74,13.19077329,1.41,0,1.41,11.76,0.74,11.78325931
12/03/2020 06:30,14.65,1.04,14.68686828,1.42,0,1.42,13.23,1.04,13.27081384,14.57,1.05,14.6077856,1.42,0,1.42,13.15,1.05,13.19185355
12/03/2020 07:00,15.966,1.45,16.03170783,1.536,0,1.536,14.43,1.45,14.50266872,15.876,1.46,15.94299144,1.536,0,1.536,14.34,1.46,14.41413195
12/03/2020 07:30,16.3365,0.09,16.33674791,2.5365,0,2.5365,13.8,0.09,13.80029348,16.7865,3.46,17.1393752,2.5365,0,2.5365,14.25,3.46,14.66404105
12/03/2020 08:00,17.1335,0.86,17.15506987,2.1735,0,2.1735,14.96,0.86,14.98469886,17.7635,4.25,18.26484142,2.1735,0,2.1735,15.59,4.25,16.15891704
12/03/2020 08:30,17.5335,2.37,17.6929512,3.2035,0,3.2035,14.33,2.37,14.52466179,17.4335,2.37,17.59385751,3.2035,0,3.2035,14.23,2.37,14.42601123
12/03/2020 09:00,17.183,2.46,17.35819947,5.063,0,5.063,12.12,2.46,12.36713386,17.103,2.46,17.27901065,5.063,0,5.063,12.04,2.46,12.28874282
12/03/2020 09:30,16.9805,2.46,17.15776734,8.7405,0,8.7405,8.24,2.46,8.59937207,16.9205,2.46,17.09838941,8.7405,0,8.7405,8.18,2.46,8.541896745
12/03/2020 10:00,16.2485,2.34,16.41613086,10.2685,0,10.2685,5.98,2.34,6.421526298,16.2085,2.34,16.3765403,10.2685,0,10.2685,5.94,2.34,6.384293226
12/03/2020 10:30,15.968,2.29,16.1313708,8.828,0,8.828,7.14,2.29,7.498246462,15.928,2.29,16.09177691,8.828,0,8.828,7.1,2.29,7.460167558
12/03/2020 11:00,15.747,2.29,15.91263991,10.317,0,10.317,5.43,2.29,5.893131595,16.127,4.07,16.63264949,10.317,0,10.317,5.81,4.07,7.093729626
12/03/2020 11:30,17.245,0,17.245,4.285,0,4.285,12.96,0,12.96,17.915,4.64,18.50612939,4.285,0,4.285,13.63,4.64,14.39814224
12/03/2020 12:00,15.664,0,15.664,8.794,0,8.794,6.87,0,6.87,16.254,4.64,16.90331672,8.794,0,8.794,7.46,4.64,8.785283149
12/03/2020 12:30,15.7395,-0.47,15.74651581,9.9795,0,9.9795,5.76,-0.47,5.779143535,16.3195,4.73,16.99114417,9.9795,0,9.9795,6.34,4.73,7.910025284
12/03/2020 13:00,16.054,-0.67,16.06797486,8.904,0,8.904,7.15,-0.67,7.181322998,16.634,4.65,17.27172418,8.904,0,8.904,7.73,4.65,9.020831447
12/03/2020 13:30,15.392,-0.67,15.40657535,10.972,0,10.972,4.42,-0.67,4.470492143,15.932,4.65,16.59672028,10.972,0,10.972,4.96,4.65,6.798830782
12/03/2020 14:00,14.31,-0.27,14.31254694,10.75,0,10.75,3.56,-0.27,3.570224083,14.85,4.75,15.59118341,10.75,0,10.75,4.1,4.75,6.274750991
12/03/2020 14:30,14.6725,0.68,14.68824892,9.5225,0,9.5225,5.15,0.68,5.194699221,15.2325,4.83,15.97992354,9.5225,0,9.5225,5.71,4.83,7.478836808
12/03/2020 15:00,15.9375,0.68,15.95200007,9.3675,0,9.3675,6.57,0.68,6.605096517,16.5175,4.99,17.25479372,9.3675,0,9.3675,7.15,4.99,8.71909399
12/03/2020 15:30,16.729,0.73,16.74491986,8.039,0,8.039,8.69,0.73,8.720607777,17.329,5.08,18.05825686,8.039,0,8.039,9.29,5.08,10.58822459
12/03/2020 16:00,17.184,0.73,17.19949871,8.004,0,8.004,9.18,0.73,9.208979314,17.794,5.2,18.53824253,8.004,0,8.004,9.79,5.2,11.0853101
12/03/2020 16:30,18.617,0,18.617,6.047,0,6.047,12.57,0,12.57,19.277,4.93,19.8974277,6.047,0,6.047,13.23,4.93,14.11870391
12/03/2020 17:00,19.9515,2.48,20.10504296,3.9915,0,3.9915,15.96,2.48,16.15153244,20.2715,3.75,20.61543626,3.9915,0,3.9915,16.28,3.75,16.70631318
12/03/2020 17:30,21.0605,2.48,21.20601472,2.9105,0,2.9105,18.15,2.48,18.31864897,20.9405,2.44,21.08217589,2.9105,0,2.9105,18.03,2.44,18.19435352
12/03/2020 18:00,21.831,2.39,21.96143577,1.781,0,1.781,20.05,2.39,20.19194394,21.711,2.39,21.84215239,1.781,0,1.781,19.93,2.39,20.07279253
12/03/2020 18:30,22.3635,2.2,22.47145149,1.5035,0,1.5035,20.86,2.2,20.97569069,22.2435,2.21,22.35301752,1.5035,0,1.5035,20.74,2.21,20.85741355
12/03/2020 19:00,23.0185,2.45,23.14851706,1.4785,0,1.4785,21.54,2.45,21.67888604,22.9485,2.65,23.10099894,1.4785,0,1.4785,21.47,2.65,21.63292398
12/03/2020 19:30,22.5725,0.7,22.58335131,1.4425,0,1.4425,21.13,0.7,21.14159171,23.3725,5.16,23.93531609,1.4425,0,1.4425,21.93,5.16,22.52888146
12/03/2020 20:00,21.6625,0,21.6625,1.4325,0,1.4325,20.23,0,20.23,22.4625,4.88,22.98648095,1.4325,0,1.4325,21.03,4.88,21.58877718
12/03/2020 20:30,20.5865,1.59,20.64781059,1.4465,0,1.4465,19.14,1.59,19.20592877,21.2765,4.39,21.72467611,1.4465,0,1.4465,19.83,4.39,20.31012063
12/03/2020 21:00,19.9115,1.85,19.99725812,0.9915,0,0.9915,18.92,1.85,19.01023146,19.8015,1.86,19.88866517,0.9915,0,0.9915,18.81,1.86,18.90173802
12/03/2020 21:30,18.892,1.47,18.94910457,0.982,0,0.982,17.91,1.47,17.97022537,18.792,1.48,18.85019003,0.982,0,0.982,17.81,1.48,17.87138775
12/03/2020 22:00,17.624,1.3,17.67188094,0.974,0,0.974,16.65,1.3,16.70067364,17.524,1.3,17.57215343,0.974,0,0.974,16.55,1.3,16.60097889
12/03/2020 22:30,16.203,0.18,16.20399978,0.993,0,0.993,15.21,0.18,15.21106505,16.383,1.81,16.48268149,0.993,0,0.993,15.39,1.81,15.49607047
12/03/2020 23:00,14.7395,-1.16,14.78507559,0.9795,0,0.9795,13.76,-1.16,13.80880878,15.2195,2.62,15.44336687,0.9795,0,0.9795,14.24,2.62,14.4790193
12/03/2020 23:30,14.844,0.77,14.86395762,0.994,0,0.994,13.85,0.77,13.87138782,14.774,0.78,14.7945759,0.994,0,0.994,13.78,0.78,13.80205782
13/03/2020 00:00,14.511,0.72,14.52885133,0.961,0,0.961,13.55,0.72,13.56911567,14.441,0.73,14.45943917,0.961,0,0.961,13.48,0.73,13.49975185
13/03/2020 00:30,16.171,0.8,16.19077642,0.521,0,0.521,15.65,0.8,15.67043394,16.091,0.81,16.11137427,0.521,0,0.521,15.57,0.81,15.59105513
13/03/2020 01:00,16.8145,0.94,16.84075444,0.5045,0,0.5045,16.31,0.94,16.33706522,16.7245,0.95,16.75145965,0.5045,0,0.5045,16.22,0.95,16.24779677
13/03/2020 01:30,16.61,0.79,16.62877626,0.52,0,0.52,16.09,0.79,16.10938236,16.52,0.8,16.53935912,0.52,0,0.52,16,0.8,16.01998752
13/03/2020 02:00,15.872,0.69,15.88699103,0.502,0,0.502,15.37,0.69,15.38548017,15.792,0.69,15.8070669,0.502,0,0.502,15.29,0.69,15.30556108
13/03/2020 02:30,15.895,0.69,15.90996936,0.525,0,0.525,15.37,0.69,15.38548017,15.755,0.69,15.77010225,0.525,0,0.525,15.23,0.69,15.24562232
13/03/2020 03:00,15.6875,0.69,15.70266717,0.5075,0,0.5075,15.18,0.69,15.19567373,15.5975,0.69,15.6127546,0.5075,0,0.5075,15.09,0.69,15.10576711
13/03/2020 03:30,15.3075,0.69,15.32304331,0.5175,0,0.5175,14.79,0.69,14.80608659,15.2075,0.69,15.22314541,0.5175,0,0.5175,14.69,0.69,14.70619597
13/03/2020 04:00,14.3465,0.69,14.36308331,0.4965,0,0.4965,13.85,0.69,13.86717707,14.2665,0.69,14.2831762,0.4965,0,0.4965,13.77,0.69,13.78727674
13/03/2020 04:30,14.1125,0.69,14.12935796,0.5125,0,0.5125,13.6,0.69,13.61749243,14.0225,0.69,14.03946602,0.5125,0,0.5125,13.51,0.69,13.52760881
13/03/2020 05:00,13.905,0.69,13.92210922,0.505,0,0.505,13.4,0.69,13.41775317,13.825,0.69,13.8422081,0.505,0,0.505,13.32,0.69,13.33785965
13/03/2020 05:30,14.6085,0.69,14.62478623,0.5185,0,0.5185,14.09,0.69,14.10688484,14.5185,0.69,14.53488707,0.5185,0,0.5185,14,0.69,14.01699326
13/03/2020 06:00,15.4,0.92,15.42745604,0.5,0,0.5,14.9,0.92,14.92837567,15.31,0.92,15.33761716,0.5,0,0.5,14.81,0.92,14.83854777
13/03/2020 06:30,17.207,1.37,17.26145269,0.497,0,0.497,16.71,1.37,16.76606692,17.097,1.37,17.15180192,0.497,0,0.497,16.6,1.37,16.65643719
13/03/2020 07:00,18.6135,1.74,18.69465117,0.6535,0,0.6535,17.96,1.74,18.04409045,18.5035,1.74,18.58513148,0.6535,0,0.6535,17.85,1.74,17.93460621
13/03/2020 07:30,19.072,2.08,19.18508754,1.372,0,1.372,17.7,2.08,17.82179564,19.042,2.32,19.18280907,1.372,0,1.372,17.67,2.32,17.82165256
13/03/2020 08:00,19.664,2.58,19.83253126,2.664,0,2.664,17,2.58,17.19466196,19.554,2.58,19.7234712,2.664,0,2.664,16.89,2.58,17.08591525
13/03/2020 08:30,19.0585,2.65,19.2418534,4.3285,0,4.3285,14.73,2.65,14.96647587,18.9585,2.65,19.14281124,4.3285,0,4.3285,14.63,2.65,14.86806645
13/03/2020 09:00,18.204,2.74,18.40905256,5.934,0,5.934,12.27,2.74,12.57221142,18.124,2.74,18.32994752,5.934,0,5.934,12.19,2.74,12.49414663
13/03/2020 09:30,18.478,2.99,18.71834886,6.518,0,6.518,11.96,2.99,12.32808582,18.408,2.99,18.64925103,6.518,0,6.518,11.89,2.99,12.2601876
13/03/2020 10:00,17.5455,3.06,17.81033886,8.3855,0,8.3855,9.16,3.06,9.657598045,17.4955,3.06,17.76108443,8.3855,0,8.3855,9.11,3.06,9.610187303
13/03/2020 10:30,16.088,2.96,16.35803607,9.988,0,9.988,6.1,2.96,6.780235984,16.058,2.96,16.32853221,9.988,0,9.988,6.07,2.96,6.753258473
13/03/2020 11:00,15.989,2.96,16.26068021,9.509,0,9.509,6.48,2.96,7.124043795,15.959,2.96,16.23118237,9.509,0,9.509,6.45,2.96,7.096766869
13/03/2020 11:30,16.1805,2.96,16.44901761,8.7905,0,8.7905,7.39,2.96,7.960760014,16.1405,2.96,16.40967216,8.7905,0,8.7905,7.35,2.96,7.923641839
13/03/2020 12:00,16.1075,3.12,16.40688746,9.9575,0,9.9575,6.15,3.12,6.8961511,16.0775,3.11,16.37553377,9.9575,0,9.9575,6.12,3.11,6.864874362
13/03/2020 12:30,16.7005,2.83,16.93858318,7.2405,0,7.2405,9.46,2.83,9.874234148,16.6405,2.83,16.8794295,7.2405,0,7.2405,9.4,2.83,9.81676627
13/03/2020 13:00,17.0645,2.47,17.24233338,4.5245,0,4.5245,12.54,2.47,12.78094284,17.0045,2.47,17.18295435,4.5245,0,4.5245,12.48,2.47,12.72207923
13/03/2020 13:30,16.772,2.42,16.94568925,6.062,0,6.062,10.71,2.42,10.98000455,16.722,2.47,16.90343705,6.062,0,6.062,10.66,2.47,10.94241747
13/03/2020 14:00,17.145,2.54,17.33212696,3.855,0,3.855,13.29,2.54,13.53054692,17.065,2.54,17.25299467,3.855,0,3.855,13.21,2.54,13.45197755
13/03/2020 14:30,17.3435,2.48,17.51991416,2.8435,0,2.8435,14.5,2.48,14.71055403,17.2535,2.48,17.43082506,2.8435,0,2.8435,14.41,2.48,14.62185009
13/03/2020 15:00,17.341,2.37,17.50220503,2.121,0,2.121,15.22,2.37,15.40341845,17.241,2.38,17.404496,2.121,0,2.121,15.12,2.38,15.30616869
13/03/2020 15:30,17.2075,2.2,17.34756629,2.1875,0,2.1875,15.02,2.2,15.1802635,17.1075,2.2,17.24837837,2.1875,0,2.1875,14.92,2.2,15.0813262
13/03/2020 16:00,17.517,2.13,17.64602474,2.047,0,2.047,15.47,2.13,15.61594698,17.417,2.13,17.54676007,2.047,0,2.047,15.37,2.13,15.51688757
13/03/2020 16:30,18.6525,2.03,18.76263991,1.2125,0,1.2125,17.44,2.03,17.55774758,18.5425,2.04,18.65438035,1.2125,0,1.2125,17.33,2.04,17.44965616
13/03/2020 17:00,19.872,2.17,19.99012966,0.902,0,0.902,18.97,2.17,19.09371101,19.762,2.18,19.88187728,0.902,0,0.902,18.86,2.18,18.98557347
13/03/2020 17:30,20.645,2.17,20.7587313,0.785,0,0.785,19.86,2.17,19.97820062,20.525,2.18,20.64044634,0.785,0,0.785,19.74,2.18,19.86001007
13/03/2020 18:00,20.994,2.27,21.11636654,0.564,0,0.564,20.43,2.27,20.55572426,20.864,2.28,20.9882085,0.564,0,0.564,20.3,2.28,20.42763814
13/03/2020 18:30,21.197,2.27,21.31820135,0.497,0,0.497,20.7,2.27,20.82409422,21.097,2.37,21.22970346,0.497,0,0.497,20.6,2.37,20.73588436
13/03/2020 19:00,21.0405,0,21.0405,0.4905,0,0.4905,20.55,0,20.55,21.8305,4.71,22.33281958,0.4905,0,0.4905,21.34,4.71,21.85359696
13/03/2020 19:30,20.714,0,20.714,0.504,0,0.504,20.21,0,20.21,21.514,4.82,22.04732628,0.504,0,0.504,21.01,4.82,21.55579968
13/03/2020 20:00,19.709,-0.67,19.72038491,0.489,0,0.489,19.22,-0.67,19.23167439,20.499,4.66,21.02200278,0.489,0,0.489,20.01,4.66,20.54545449
13/03/2020 20:30,18.9415,1.27,18.98402808,0.5015,0,0.5015,18.44,1.27,18.48368199,19.0815,2.47,19.24070015,0.5015,0,0.5015,18.58,2.47,18.74346019
13/03/2020 21:00,18.0625,1.42,18.11823132,0.4925,0,0.4925,17.57,1.42,17.6272885,17.9625,1.45,18.02092967,0.4925,0,0.4925,17.47,1.45,17.53007131
13/03/2020 21:30,16.96,0.39,16.96448349,0.5,0,0.5,16.46,0.39,16.46461964,17.16,2.17,17.29666153,0.5,0,0.5,16.66,2.17,16.80072915
13/03/2020 22:00,15.9565,0.96,15.98535243,0.4865,0,0.4865,15.47,0.96,15.49975806,15.8665,0.97,15.89612287,0.4865,0,0.4865,15.38,0.97,15.41055807
13/03/2020 22:30,15.0615,0.86,15.08603269,0.4815,0,0.4815,14.58,0.86,14.60534149,14.9715,0.87,14.99675672,0.4815,0,0.4815,14.49,0.87,14.51609452
13/03/2020 23:00,14.1465,0.79,14.16854129,0.4865,0,0.4865,13.66,0.79,13.682825,14.0765,0.8,14.0992146,0.4865,0,0.4865,13.59,0.8,13.61352636
13/03/2020 23:30,13.699,0.71,13.71738681,0.489,0,0.489,13.21,0.71,13.22906648,13.629,0.71,13.64748112,0.489,0,0.489,13.14,0.71,13.15916791
14/03/2020 00:00,13.2295,0.71,13.24853842,0.4795,0,0.4795,12.75,0.71,12.76975333,13.1695,0.71,13.18862503,0.4795,0,0.4795,12.69,0.71,12.70984658
14/03/2020 00:30,15.3875,0.71,15.40387147,0.4775,0,0.4775,14.91,0.71,14.92689519,15.3075,0.71,15.32395694,0.4775,0,0.4775,14.83,0.71,14.84698623
14/03/2020 01:00,15.769,0.71,15.7849758,0.479,0,0.479,15.29,0.71,15.30647575,15.689,0.71,15.70505718,0.479,0,0.479,15.21,0.71,15.22656232
14/03/2020 01:30,15.327,0.71,15.34343602,0.487,0,0.487,14.84,0.71,14.85697479,15.237,0.71,15.253533,0.487,0,0.487,14.75,0.71,14.76707825
14/03/2020 02:00,15.108,0.71,15.12467401,0.478,0,0.478,14.63,0.71,14.64721817,15.028,0.71,15.04476268,0.478,0,0.478,14.55,0.71,14.56731272
14/03/2020 02:30,15.042,0.71,15.05874709,0.502,0,0.502,14.54,0.71,14.55732462,14.952,0.71,14.96884778,0.502,0,0.502,14.45,0.71,14.46743239
14/03/2020 03:00,14.4775,0.82,14.50070365,0.4875,0,0.4875,13.99,0.82,14.01401085,14.3875,0.78,14.40862784,0.4875,0,0.4875,13.9,0.78,13.92186769
14/03/2020 03:30,13.9945,0.7,14.01199594,0.5045,0,0.5045,13.49,0.7,13.50814939,13.9145,0.7,13.93209641,0.5045,0,0.5045,13.41,0.7,13.42825752
14/03/2020 04:00,13.3305,0,13.3305,0.4905,0,0.4905,12.84,0,12.84,13.2605,0,13.2605,0.4905,0,0.4905,12.77,0,12.77
14/03/2020 04:30,12.9145,0.7,12.93345701,0.5045,0,0.5045,12.41,0.7,12.42972647,12.8345,0.71,12.85412347,0.5045,0,0.5045,12.33,0.71,12.35042509
14/03/2020 05:00,12.753,0.7,12.77219672,0.493,0,0.493,12.26,0.7,12.27996743,12.683,0.71,12.70285751,0.493,0,0.493,12.19,0.71,12.21065928
14/03/2020 05:30,12.9895,0.7,13.00834771,0.5095,0,0.5095,12.48,0.7,12.49961599,12.9195,0.71,12.93899456,0.5095,0,0.5095,12.41,0.71,12.43029364
14/03/2020 06:00,13.2215,0.84,13.24815694,0.4915,0,0.4915,12.73,0.84,12.75768396,13.1415,0.8,13.16582782,0.4915,0,0.4915,12.65,0.8,12.6752712
14/03/2020 06:30,14.231,0.49,14.23943331,0.501,0,0.501,13.73,0.49,13.73874084,14.231,1.07,14.27116887,0.501,0,0.501,13.73,1.07,13.77163026
14/03/2020 07:00,14.811,0.88,14.8371197,0.531,0,0.531,14.28,0.88,14.30708915,14.731,0.89,14.75786099,0.531,0,0.531,14.2,0.89,14.22786351
14/03/2020 07:30,15.0495,0.88,15.07520647,0.8495,0,0.8495,14.2,0.88,14.22724148,14.9595,0.89,14.98595143,0.8495,0,0.8495,14.11,0.89,14.13804088
14/03/2020 08:00,15.6385,1.05,15.67370991,1.5285,0,1.5285,14.11,1.05,14.1490141,15.5585,1.06,15.59456707,1.5285,0,1.5285,14.03,1.06,14.06998579
14/03/2020 08:30,15.8125,1.05,15.84732331,2.8525,0,2.8525,12.96,1.05,13.00246515,15.7325,1.06,15.76816908,2.8525,0,2.8525,12.88,1.06,12.92354441
14/03/2020 09:00,16.0385,1.17,16.08111881,3.0185,0,3.0185,13.02,1.17,13.07246343,15.9585,1.18,16.00206619,3.0185,0,3.0185,12.94,1.18,12.99369078
14/03/2020 09:30,16.463,1.36,16.51907894,3.643,0,3.643,12.82,1.36,12.89193546,16.393,1.37,16.45014739,3.643,0,3.643,12.75,1.37,12.82339269
14/03/2020 10:00,16.0065,1.28,16.05759765,4.3065,0,4.3065,11.7,1.28,11.76980883,15.9365,1.29,15.98862509,4.3065,0,4.3065,11.63,1.29,11.70132471
14/03/2020 10:30,15.3465,1.28,15.39978773,5.5565,0,5.5565,9.79,1.28,9.873322642,15.2865,1.29,15.34083382,5.5565,0,5.5565,9.73,1.29,9.815141364
14/03/2020 11:00,15.253,1.28,15.30661324,5.793,0,5.793,9.46,1.28,9.546203434,15.203,1.29,15.25763117,5.793,0,5.793,9.41,1.29,9.498010318
14/03/2020 11:30,14.942,1.28,14.99672511,6.042,0,6.042,8.9,1.28,8.991573833,14.892,1.29,14.94776786,6.042,0,6.042,8.85,1.29,8.943522796
14/03/2020 12:00,15.7485,1.34,15.80540579,4.1085,0,4.1085,11.64,1.34,11.71687672,15.6885,1.36,15.74733731,4.1085,0,4.1085,11.58,1.36,11.65958833
14/03/2020 12:30,16.369,1.4,16.42876018,3.169,0,3.169,13.2,1.4,13.2740348,16.289,1.36,16.34567591,3.169,0,3.169,13.12,1.36,13.19029947
14/03/2020 13:00,15.1555,1.08,15.19393235,5.0355,0,5.0355,10.12,1.08,10.1774653,15.1255,1.3,15.18126313,5.0355,0,5.0355,10.09,1.3,10.17340159
14/03/2020 13:30,14.889,0.97,14.9205637,5.019,0,5.019,9.87,0.97,9.917550101,14.829,0.97,14.86069113,5.019,0,5.019,9.81,0.97,9.85783952
14/03/2020 14:00,15.1995,0.97,15.23042023,3.5395,0,3.5395,11.66,0.97,11.70027777,15.1395,0.97,15.17054252,3.5395,0,3.5395,11.6,0.97,11.64048539
14/03/2020 14:30,15.2715,0.83,15.29403845,2.5315,0,2.5315,12.74,0.83,12.76700826,15.1915,0.84,15.21470579,2.5315,0,2.5315,12.66,0.84,12.6878367
14/03/2020 15:00,14.751,0.83,14.77433251,3.471,0,3.471,11.28,0.83,11.31049513,14.681,0.84,14.70501142,3.471,0,3.471,11.21,0.84,11.24142785
14/03/2020 15:30,15.533,0.95,15.56202394,1.623,0,1.623,13.91,0.95,13.94240295,15.453,0.96,15.48279074,1.623,0,1.623,13.83,0.96,13.86327883
14/03/2020 16:00,15.924,1.03,15.95727658,1.524,0,1.524,14.4,1.03,14.43678981,15.824,1.03,15.85748643,1.524,0,1.524,14.3,1.03,14.33704642
14/03/2020 16:30,16.927,1.17,16.96738722,1.007,0,1.007,15.92,1.17,15.96293519,16.827,1.17,16.86762666,1.007,0,1.007,15.82,1.17,15.86320586
14/03/2020 17:00,17.6965,1.17,17.73513497,0.9265,0,0.9265,16.77,1.17,16.81076441,17.6265,1.39,17.68122174,0.9265,0,0.9265,16.7,1.39,16.75774746
14/03/2020 17:30,18.7175,1.23,18.75787051,0.6575,0,0.6575,18.06,1.23,18.10183692,18.7175,1.79,18.80289622,0.6575,0,0.6575,18.06,1.79,18.1484903
14/03/2020 18:00,19.585,1.62,19.65188604,0.505,0,0.505,19.08,1.62,19.14865008,19.475,1.63,19.54309405,0.505,0,0.505,18.97,1.63,19.03990021
14/03/2020 18:30,19.9405,1.82,20.02338483,0.4805,0,0.4805,19.46,1.82,19.54492261,19.8305,1.83,19.91475911,0.4805,0,0.4805,19.35,1.83,19.43634225
14/03/2020 19:00,19.9545,1.71,20.02763516,0.4945,0,0.4945,19.46,1.71,19.53498656,19.8445,1.73,19.91976607,0.4945,0,0.4945,19.35,1.73,19.42718199
