Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/03/2020 19:30,19.438,1.52,19.49733941,0.498,0,0.498,18.94,1.52,19.00089472,19.318,1.53,19.37849385,0.498,0,0.498,18.82,1.53,18.8820894
14/03/2020 20:00,17.9585,0.67,17.97099391,0.4885,0,0.4885,17.47,0.67,17.48284302,18.0585,1.88,18.15609601,0.4885,0,0.4885,17.57,1.88,17.67029428
14/03/2020 20:30,16.822,-0.07,16.82214564,0.502,0,0.502,16.32,-0.07,16.32015012,17.102,2.07,17.22681932,0.502,0,0.502,16.6,2.07,16.72856539
14/03/2020 21:00,16.2365,0.8,16.25619673,0.4865,0,0.4865,15.75,0.8,15.77030437,16.1565,0.82,16.17729558,0.4865,0,0.4865,15.67,0.82,15.69144034
14/03/2020 21:30,15.4905,0.8,15.51114407,0.4905,0,0.4905,15,0.8,15.02131818,15.4105,0.82,15.43230087,0.4905,0,0.4905,14.92,0.82,14.94251652
14/03/2020 22:00,14.7065,0.68,14.72221255,0.4765,0,0.4765,14.23,0.68,14.2462381,14.6365,0.68,14.65228761,0.4765,0,0.4765,14.16,0.68,14.17631828
14/03/2020 22:30,13.878,0.68,13.89464947,0.488,0,0.488,13.39,0.68,13.4072555,13.798,0.68,13.81474589,0.488,0,0.488,13.31,0.68,13.32735908
14/03/2020 23:00,13.1025,0.68,13.12013362,0.4825,0,0.4825,12.62,0.68,12.63830685,13.0425,0.68,13.06021463,0.4825,0,0.4825,12.56,0.68,12.57839417
14/03/2020 23:30,12.92,0.68,12.93788236,0.5,0,0.5,12.42,0.68,12.43860121,12.85,0.68,12.86797964,0.5,0,0.5,12.35,0.68,12.36870648
15/03/2020 00:00,12.607,0.68,12.6253257,0.487,0,0.487,12.12,0.68,12.13906092,12.557,0.68,12.57539856,0.487,0,0.487,12.07,0.68,12.08913975
15/03/2020 00:30,14.9955,0.68,15.01091004,0.5055,0,0.5055,14.49,0.68,14.50594706,14.9155,0.68,14.93099261,0.5055,0,0.5055,14.41,0.68,14.42603549
15/03/2020 01:00,15.5045,0.68,15.51940464,0.5045,0,0.5045,15,0.68,15.01540542,15.4145,0.68,15.42949157,0.5045,0,0.5045,14.91,0.68,14.92549832
15/03/2020 01:30,15.1015,0.68,15.11680198,0.5215,0,0.5215,14.58,0.68,14.59584872,15.0415,0.68,15.05686296,0.5215,0,0.5215,14.52,0.68,14.53591414
15/03/2020 02:00,14.7,0.68,14.71571949,0.5,0,0.5,14.2,0.68,14.21627237,14.63,0.68,14.64579462,0.5,0,0.5,14.13,0.68,14.14635289
15/03/2020 02:30,14.384,0.68,14.40006444,0.524,0,0.524,13.86,0.68,13.87667107,14.294,0.68,14.31016548,0.524,0,0.524,13.77,0.68,13.7867799
15/03/2020 03:00,13.9035,0.75,13.92371403,0.5035,0,0.5035,13.4,0.75,13.42097239,13.8335,0.74,13.85327839,0.5035,0,0.5035,13.33,0.74,13.35052433
15/03/2020 03:30,13.429,0.68,13.44620545,0.519,0,0.519,12.91,0.68,12.92789619,13.369,0.68,13.38628257,0.519,0,0.519,12.85,0.68,12.86797964
15/03/2020 04:00,12.798,0.68,12.81605259,0.508,0,0.508,12.29,0.68,12.30879767,12.718,0.68,12.73616599,0.508,0,0.508,12.21,0.68,12.22892064
15/03/2020 04:30,12.464,0.68,12.48253564,0.524,0,0.524,11.94,0.68,11.95934781,12.394,0.68,12.41264017,0.524,0,0.524,11.87,0.68,11.88946172
15/03/2020 05:00,12.1255,0.68,12.14455229,0.5155,0,0.5155,11.61,0.68,11.62989682,12.0555,0.68,12.07466274,0.5155,0,0.5155,11.54,0.68,11.5600173
15/03/2020 05:30,12.136,0.68,12.15503583,0.526,0,0.526,11.61,0.68,11.62989682,12.066,0.68,12.08514609,0.526,0,0.526,11.54,0.68,11.5600173
15/03/2020 06:00,12.4395,0.68,12.45807209,0.5095,0,0.5095,11.93,0.68,11.949364,12.3695,0.68,12.38817703,0.5095,0,0.5095,11.86,0.68,11.8794781
15/03/2020 06:30,12.914,0.76,12.936344,0.514,0,0.514,12.4,0.76,12.42326849,12.854,0.75,12.87586176,0.514,0,0.514,12.34,0.75,12.36277073
15/03/2020 07:00,13.3215,0.76,13.34316163,0.5015,0,0.5015,12.82,0.76,12.84250754,13.2515,0.75,13.27270704,0.5015,0,0.5015,12.75,0.75,12.77203977
15/03/2020 07:30,13.3825,0.69,13.40027635,0.5025,0,0.5025,12.88,0.69,12.8984689,13.3025,0.75,13.32362587,0.5025,0,0.5025,12.8,0.75,12.82195383
15/03/2020 08:00,13.749,0.08,13.74923274,0.589,0,0.589,13.16,0.08,13.16024316,13.809,1.38,13.87778372,0.589,0,0.589,13.22,1.38,13.29183208
15/03/2020 08:30,14.7585,0.81,14.78071116,0.7085,0,0.7085,14.05,0.81,14.07332939,14.6685,0.83,14.69196353,0.7085,0,0.7085,13.96,0.83,13.9846523
15/03/2020 09:00,15.5755,0.93,15.60324006,1.0655,0,1.0655,14.51,0.93,14.53977304,15.4955,0.94,15.52398532,1.0655,0,1.0655,14.43,0.94,14.46058436
15/03/2020 09:30,16.477,1.14,16.51638971,1.377,0,1.377,15.1,1.14,15.14297197,16.397,1.15,16.43727803,1.377,0,1.377,15.02,1.15,15.0639603
15/03/2020 10:00,16.9545,1.24,16.99978442,1.7445,0,1.7445,15.21,1.24,15.26046199,16.8645,1.26,16.91150378,1.7445,0,1.7445,15.12,1.26,15.17240917
15/03/2020 10:30,17.444,1.29,17.49163331,1.404,0,1.404,16.04,1.29,16.09178983,17.354,1.26,17.39968149,1.404,0,1.404,15.95,1.26,15.99969062
15/03/2020 11:00,17.799,1.41,17.8547613,1.219,0,1.219,16.58,1.41,16.63984675,17.699,1.42,17.7558723,1.219,0,1.219,16.48,1.42,16.54106405
15/03/2020 11:30,17.8735,1.49,17.93549838,1.8135,0,1.8135,16.06,1.49,16.12897083,17.8035,1.49,17.8657413,1.8135,0,1.8135,15.99,1.49,16.05927147
15/03/2020 12:00,17.5205,1.54,17.5880505,3.7505,0,3.7505,13.77,1.54,13.85584714,17.4505,1.55,17.51920233,3.7505,0,3.7505,13.7,1.55,13.78740367
15/03/2020 12:30,16.9485,1.43,17.00871989,5.0585,0,5.0585,11.89,1.43,11.9756837,16.8985,1.44,16.95974358,5.0585,0,5.0585,11.84,1.44,11.92724612
15/03/2020 13:00,17.68,1.38,17.73377568,2.43,0,2.43,15.25,1.38,15.31231204,17.61,1.39,17.66477285,2.43,0,2.43,15.18,1.39,15.24350681
15/03/2020 13:30,17.3515,1.2,17.39294547,2.6815,0,2.6815,14.67,1.2,14.71899793,17.3215,1.53,17.3889408,2.6815,0,2.6815,14.64,1.53,14.71973166
15/03/2020 14:00,15.9305,0.89,15.95534175,3.8005,0,3.8005,12.13,0.89,12.16260663,15.9005,1.1,15.9385037,3.8005,0,3.8005,12.1,1.1,12.14989712
15/03/2020 14:30,14.9515,0.72,14.96882601,4.0815,0,4.0815,10.87,0.72,10.89381935,14.8915,0.72,14.90889574,4.0815,0,4.0815,10.81,0.72,10.83395126
15/03/2020 15:00,15.187,0.89,15.21305587,3.477,0,3.477,11.71,0.89,11.74377282,15.107,0.89,15.13319362,3.477,0,3.477,11.63,0.89,11.66400446
15/03/2020 15:30,14.886,0.97,14.91757004,4.136,0,4.136,10.75,0.97,10.79367407,14.816,0.97,14.84771888,4.136,0,4.136,10.68,0.97,10.72395916
15/03/2020 16:00,14.571,0.97,14.60325104,5.591,0,5.591,8.98,0.97,9.032236711,14.511,0.97,14.5433841,5.591,0,5.591,8.92,0.97,8.972586026
15/03/2020 16:30,15.17,0.97,15.20098023,4.14,0,4.14,11.03,0.97,11.07256971,15.1,0.97,15.13112355,4.14,0,4.14,10.96,0.97,11.00284054
15/03/2020 17:00,16.379,1.16,16.42002561,3.419,0,3.419,12.96,1.16,13.01181002,16.299,1.16,16.34022647,3.419,0,3.419,12.88,1.16,12.93213053
15/03/2020 17:30,17.6265,1.33,17.67660607,1.7665,0,1.7665,15.86,1.33,15.91566838,17.5465,1.34,17.59759251,1.7665,0,1.7665,15.78,1.34,15.8367926
15/03/2020 18:00,18.2495,0.61,18.25969195,1.0095,0,1.0095,17.24,0.61,17.25078839,18.4395,2.25,18.57626605,1.0095,0,1.0095,17.43,2.25,17.57462375
15/03/2020 18:30,19.2335,1.63,19.30244602,0.5435,0,0.5435,18.69,1.63,18.76094347,19.1335,1.64,19.20365648,0.5435,0,0.5435,18.59,1.64,18.66219976
15/03/2020 19:00,19.7495,1.79,19.8304526,0.4895,0,0.4895,19.26,1.79,19.34300132,19.6395,1.79,19.72090414,0.4895,0,0.4895,19.15,1.79,19.23347602
15/03/2020 19:30,19.4985,1.73,19.57509648,0.4985,0,0.4985,19,1.73,19.07859796,19.3885,1.74,19.46642063,0.4985,0,0.4985,18.89,1.74,18.96996837
15/03/2020 20:00,18.569,1.62,18.63953221,0.479,0,0.479,18.09,1.62,18.16239246,18.469,1.63,18.54078911,0.479,0,0.479,17.99,1.63,18.06369287
15/03/2020 20:30,17.6545,1.45,17.71394564,0.4945,0,0.4945,17.16,1.45,17.22115269,17.5545,1.45,17.61428313,0.4945,0,0.4945,17.06,1.45,17.12150986
15/03/2020 21:00,16.4965,0.68,16.51050915,0.4765,0,0.4765,16.02,0.68,16.03442547,16.5765,1.58,16.65162912,0.4765,0,0.4765,16.1,1.58,16.17734218
15/03/2020 21:30,15.7285,0.86,15.75199391,0.4785,0,0.4785,15.25,0.86,15.27422993,15.6385,0.87,15.6626812,0.4785,0,0.4785,15.16,0.87,15.1849432
15/03/2020 22:00,14.646,0.72,14.66368699,0.476,0,0.476,14.17,0.72,14.18828038,14.586,0.73,14.60425609,0.476,0,0.476,14.11,0.73,14.12887115
15/03/2020 22:30,13.815,0.72,13.83374949,0.485,0,0.485,13.33,0.72,13.3494307,13.755,0.73,13.77435752,0.485,0,0.485,13.27,0.73,13.29006396
15/03/2020 23:00,12.9705,0.72,12.99046844,0.4805,0,0.4805,12.49,0.72,12.51073539,12.9005,0.73,12.92113773,0.4805,0,0.4805,12.42,0.73,12.4414348
15/03/2020 23:30,12.7705,0.72,12.79078067,0.4905,0,0.4905,12.28,0.72,12.30108938,12.7005,0.73,12.72146219,0.4905,0,0.4905,12.21,0.73,12.23180281
16/03/2020 00:00,12.7645,0.72,12.78479019,0.4845,0,0.4845,12.28,0.72,12.30108938,12.6945,0.73,12.71547208,0.4845,0,0.4845,12.21,0.73,12.23180281
16/03/2020 00:30,14.946,0.72,14.96333238,0.496,0,0.496,14.45,0.72,14.4679266,14.856,0.73,14.8739247,0.496,0,0.496,14.36,0.73,14.37854304
16/03/2020 01:00,15.728,0.72,15.74447154,0.488,0,0.488,15.24,0.72,15.25699839,15.638,0.73,15.65502935,0.488,0,0.488,15.15,0.73,15.16757726
16/03/2020 01:30,15.394,0.72,15.41082853,0.504,0,0.504,14.89,0.72,14.90739749,15.314,0.68,15.32908986,0.504,0,0.504,14.81,0.68,14.82560285
16/03/2020 02:00,14.8815,0.72,14.89890742,0.4915,0,0.4915,14.39,0.72,14.40800125,14.8015,0.68,14.81711181,0.4915,0,0.4915,14.31,0.68,14.32614742
16/03/2020 02:30,15.0675,0.72,15.08469278,0.5075,0,0.5075,14.56,0.72,14.57779133,14.9775,0.68,14.99292854,0.5075,0,0.5075,14.47,0.68,14.48596907
16/03/2020 03:00,14.9055,0.72,14.92287942,0.4955,0,0.4955,14.41,0.72,14.4279763,14.8155,0.68,14.83109707,0.4955,0,0.4955,14.32,0.68,14.33613616
16/03/2020 03:30,14.295,0.72,14.31312073,0.505,0,0.505,13.79,0.72,13.80878344,14.195,0.68,14.21127809,0.505,0,0.505,13.69,0.68,13.70687784
16/03/2020 04:00,13.8175,0.8,13.84063966,0.4975,0,0.4975,13.32,0.8,13.3440024,13.7375,0.8,13.76077419,0.4975,0,0.4975,13.24,0.8,13.26414716
16/03/2020 04:30,13.9575,0.69,13.97454494,0.5075,0,0.5075,13.45,0.69,13.46768726,13.8675,0.69,13.88465542,0.5075,0,0.5075,13.36,0.69,13.37780625
16/03/2020 05:00,13.8995,0.69,13.91661598,0.4995,0,0.4995,13.4,0.69,13.41775317,13.8595,0.69,13.87666531,0.4995,0,0.4995,13.36,0.69,13.37780625
16/03/2020 05:30,14.307,0.69,14.32362904,0.507,0,0.507,13.8,0.69,13.81723923,14.227,0.69,14.24372244,0.507,0,0.507,13.72,0.69,13.73733963
16/03/2020 06:00,14.864,0.69,14.88000659,0.494,0,0.494,14.37,0.69,14.38655622,14.774,0.69,14.79010399,0.494,0,0.494,14.28,0.69,14.29666045
16/03/2020 06:30,16.8265,1.16,16.86643715,0.4965,0,0.4965,16.33,1.16,16.3711484,16.7265,1.17,16.76737016,0.4965,0,0.4965,16.23,1.17,16.27211726
16/03/2020 07:00,18.6165,1.93,18.7162756,0.7765,0,0.7765,17.84,1.93,17.94409374,18.5065,1.94,18.60790537,0.7765,0,0.7765,17.73,1.94,17.8358207
16/03/2020 07:30,19.168,2.34,19.31030357,1.938,0,1.938,17.23,2.34,17.38817127,19.218,2.85,19.42817603,1.938,0,1.938,17.28,2.85,17.51344912
16/03/2020 08:00,19.0735,0.71,19.08671009,3.4935,0,3.4935,15.58,0.71,15.5961694,19.7835,5.31,20.48372457,3.4935,0,3.4935,16.29,5.31,17.13359857
16/03/2020 08:30,18.7645,0.86,18.78419709,5.3945,0,5.3945,13.37,0.86,13.39763039,19.4445,5.67,20.25432004,5.3945,0,5.3945,14.05,5.67,15.15095377
16/03/2020 09:00,17.866,1.07,17.89801263,7.186,0,7.186,10.68,1.07,10.73346636,18.506,5.9,19.42374928,7.186,0,7.186,11.32,5.9,12.76528104
16/03/2020 09:30,17.183,1.07,17.21628267,8.743,0,8.743,8.44,1.07,8.507555466,17.803,5.9,18.75518086,8.743,0,8.743,9.06,5.9,10.81173437
16/03/2020 10:00,16.575,1.07,16.60950105,9.905,0,9.905,6.67,1.07,6.755279417,17.185,5.9,18.16959617,9.905,0,9.905,7.28,5.9,9.370613641
16/03/2020 10:30,15.677,0.83,15.6989563,10.837,0,10.837,4.84,0.83,4.910651688,16.247,5.69,17.21456096,10.837,0,10.837,5.41,5.69,7.851382044
16/03/2020 11:00,15.1,0.83,15.12279405,11.45,0,11.45,3.65,0.83,3.743180466,15.67,5.69,16.67108275,11.45,0,11.45,4.22,5.69,7.084101919
16/03/2020 11:30,14.9055,1.04,14.94173786,12.2755,0,12.2755,2.63,1.04,2.828161947,15.4555,5.96,16.56484471,12.2755,0,12.2755,3.18,5.96,6.75529422
16/03/2020 12:00,14.7435,3.01,15.04762082,12.4535,0,12.4535,2.29,3.01,3.78208937,14.8235,3.68,15.27345908,12.4535,0,12.4535,2.37,3.68,4.377133765
16/03/2020 12:30,14.834,3.22,15.17945836,12.544,0,12.544,2.29,3.22,3.95126562,14.914,3.22,15.25764713,12.544,0,12.544,2.37,3.22,3.998162078
16/03/2020 13:00,14.9695,3.36,15.34195327,12.5795,0,12.5795,2.39,3.36,4.123311776,14.9495,3.36,15.32243944,12.5795,0,12.5795,2.37,3.36,4.111751452
16/03/2020 13:30,14.8005,3.42,15.19049704,12.0505,0,12.0505,2.75,3.42,4.388496326,14.7905,3.42,15.18075394,12.0505,0,12.0505,2.74,3.42,4.382236872
16/03/2020 14:00,14.9775,3.73,15.43497348,12.0475,0,12.0475,2.93,3.73,4.743184584,14.9575,3.72,15.41315043,12.0475,0,12.0475,2.91,3.72,4.722975757
16/03/2020 14:30,15.2575,3.73,15.70682037,11.0575,0,11.0575,4.2,3.73,5.61719681,15.2275,3.72,15.67530402,11.0575,0,11.0575,4.17,3.72,5.588139225
16/03/2020 15:00,15.3375,3.61,15.75661786,9.5275,0,9.5275,5.81,3.61,6.840190056,15.2975,3.61,15.71768451,9.5275,0,9.5275,5.77,3.61,6.80624713
16/03/2020 15:30,15.5975,3.12,15.90648944,7.4575,0,7.4575,8.14,3.12,8.717453757,15.5575,3.12,15.86726839,7.4575,0,7.4575,8.1,3.12,8.680115207
16/03/2020 16:00,15.682,2.83,15.93530746,7.542,0,7.542,8.14,2.83,8.617917382,15.642,2.82,15.89416761,7.542,0,7.542,8.1,2.82,8.57685257
16/03/2020 16:30,16.9375,2.51,17.1224708,5.6675,0,5.6675,11.27,2.51,11.54612489,16.8675,2.51,17.05323008,5.6675,0,5.6675,11.2,2.51,11.47780902
16/03/2020 17:00,18.0075,2.35,18.16019153,3.9775,0,3.9775,14.03,2.35,14.22544903,17.9375,2.35,18.09078236,3.9775,0,3.9775,13.96,2.35,14.15641551
16/03/2020 17:30,18.6475,2.19,18.77565861,2.6475,0,2.6475,16,2.19,16.14918264,18.7275,2.69,18.91970814,2.6475,0,2.6475,16.08,2.69,16.30345056
16/03/2020 18:00,19.8845,2.19,20.00473545,0.9045,0,0.9045,18.98,2.19,19.1059284,19.7945,2.23,19.91971712,0.9045,0,0.9045,18.89,2.23,19.02117241
16/03/2020 18:30,20.986,2.19,21.09995962,0.516,0,0.516,20.47,2.19,20.58681617,20.866,2.23,20.98482442,0.516,0,0.516,20.35,2.23,20.47181966
16/03/2020 19:00,21.714,2.41,21.84733155,0.494,0,0.494,21.22,2.41,21.3564159,21.604,2.42,21.73911719,0.494,0,0.494,21.11,2.42,21.24825875
16/03/2020 19:30,21.1935,2.53,21.34397672,0.5035,0,0.5035,20.69,2.53,20.84411188,21.8835,4.53,22.3474489,0.5035,0,0.5035,21.38,4.53,21.85464024
16/03/2020 20:00,20.451,2.04,20.55249379,0.481,0,0.481,19.97,2.04,20.07392587,20.961,3.88,21.3170805,0.481,0,0.481,20.48,3.88,20.84429898
16/03/2020 20:30,19.9615,1.94,20.05554991,0.5015,0,0.5015,19.46,1.94,19.55646185,19.8415,1.95,19.93709162,0.5015,0,0.5015,19.34,1.95,19.43805803
16/03/2020 21:00,19.0395,1.78,19.12252494,0.4895,0,0.4895,18.55,1.78,18.63520593,18.9195,1.79,19.00398854,0.4895,0,0.4895,18.43,1.79,18.51672217
16/03/2020 21:30,18.473,1.78,18.55855945,0.503,0,0.503,17.97,1.78,18.05794285,18.373,1.79,18.45998995,0.503,0,0.503,17.87,1.79,17.95942649
16/03/2020 22:00,16.9475,0.4,16.9522198,0.4875,0,0.4875,16.46,0.4,16.46485955,17.1075,1.93,17.21602324,0.4875,0,0.4875,16.62,1.93,16.73168551
16/03/2020 22:30,15.5855,0.83,15.60758502,0.5055,0,0.5055,15.08,0.83,15.10282424,15.5055,0.84,15.52823655,0.5055,0,0.5055,15,0.84,15.02350159
16/03/2020 23:00,14.69,0.83,14.71342924,0.49,0,0.49,14.2,0.83,14.22423636,14.61,0.84,14.63412792,0.49,0,0.49,14.12,0.84,14.14496377
16/03/2020 23:30,14.7035,1,14.73746628,0.5035,0,0.5035,14.2,1,14.23516772,14.6235,1.02,14.65902972,0.5035,0,0.5035,14.12,1.02,14.15679342
17/03/2020 00:00,14.338,0.95,14.36943785,0.488,0,0.488,13.85,0.95,13.88254299,14.268,0.95,14.29959174,0.488,0,0.488,13.78,0.95,13.81270792
17/03/2020 00:30,17.788,1.15,17.82513517,1.458,0,1.458,16.33,1.15,16.37044288,17.688,1.16,17.72599628,1.458,0,1.458,16.23,1.16,16.27140129
17/03/2020 01:00,18.035,1.15,18.07162762,1.445,0,1.445,16.59,1.15,16.62981058,17.945,1.16,17.98245325,1.445,0,1.445,16.5,1.16,16.5407255
17/03/2020 01:30,17.674,0.96,17.70005299,1.454,0,1.454,16.22,0.96,16.24838454,17.584,0.97,17.61073411,1.454,0,1.454,16.13,0.97,16.15913983
17/03/2020 02:00,16.9755,0.83,16.9957789,1.4455,0,1.4455,15.53,0.83,15.55216384,16.8855,0.84,16.90638076,1.4455,0,1.4455,15.44,0.84,15.46283286
17/03/2020 02:30,16.9095,0.83,16.92985795,1.4695,0,1.4695,15.44,0.83,15.46229284,16.7995,0.84,16.82048752,1.4695,0,1.4695,15.33,0.84,15.35299645
17/03/2020 03:00,16.2755,0.7,16.29054635,1.4555,0,1.4555,14.82,0.7,14.8365225,16.1855,0.71,16.2010651,1.4555,0,1.4555,14.73,0.71,14.74710141
17/03/2020 03:30,15.6615,0.8,15.68191896,1.4615,0,1.4615,14.2,0.8,14.22251736,15.5715,0.77,15.59052636,1.4615,0,1.4615,14.11,0.77,14.1309943
17/03/2020 04:00,15.233,0.68,15.24817002,1.453,0,1.453,13.78,0.68,13.79676774,15.143,0.68,15.15826009,1.453,0,1.453,13.69,0.68,13.70687784
17/03/2020 04:30,14.8335,0.68,14.84907816,1.4635,0,1.4635,13.37,0.68,13.38728128,14.7535,0.68,14.76916254,1.4635,0,1.4635,13.29,0.68,13.30738517
17/03/2020 05:00,14.518,0.68,14.53391633,1.458,0,1.458,13.06,0.68,13.07769093,14.428,0.68,14.44401551,1.458,0,1.458,12.97,0.68,12.98781352
17/03/2020 05:30,15.221,0.68,15.23618197,1.471,0,1.471,13.75,0.68,13.76680428,15.131,0.68,15.14627218,1.471,0,1.471,13.66,0.68,13.67691486
17/03/2020 06:00,16.124,0.81,16.14433263,1.454,0,1.454,14.67,0.81,14.69234495,16.074,1.09,16.11091481,1.454,0,1.454,14.62,1.09,14.66057639
17/03/2020 06:30,17.9795,1.54,18.04533237,1.4595,0,1.4595,16.52,1.54,16.59162439,17.8695,1.55,17.93659751,1.4595,0,1.4595,16.41,1.55,16.48303977
17/03/2020 07:00,19.661,2.08,19.77071878,1.491,0,1.491,18.17,2.08,18.28866589,19.691,2.73,19.87934559,1.491,0,1.491,18.2,2.73,18.40361106
17/03/2020 07:30,20.9375,3.08,21.16282841,1.5775,0,1.5775,19.36,3.08,19.60346908,20.8275,3.16,21.0658576,1.5775,0,1.5775,19.25,3.16,19.50764209
17/03/2020 08:00,21.4505,3.23,21.69232238,2.0205,0,2.0205,19.43,3.23,19.69664438,21.3305,3.23,21.57366752,2.0205,0,2.0205,19.31,3.23,19.57827878
17/03/2020 08:30,21.551,3.41,21.8191132,2.121,0,2.121,19.43,3.41,19.72696125,21.431,3.41,21.70059587,2.121,0,2.121,19.31,3.41,19.60877865
17/03/2020 09:00,20.738,2.96,20.94817997,2.778,0,2.778,17.96,2.96,18.20228557,20.618,2.96,20.82939087,2.778,0,2.778,17.84,2.96,18.08389339
17/03/2020 09:30,20.5415,2.88,20.7424112,3.1015,0,3.1015,17.44,2.88,17.67619869,20.4315,2.89,20.63488048,3.1015,0,3.1015,17.33,2.89,17.56931985
17/03/2020 10:00,20.6355,3.27,20.89298352,3.6855,0,3.6855,16.95,3.27,17.26254327,20.5255,3.27,20.78434628,3.6855,0,3.6855,16.84,3.27,17.1545475
17/03/2020 10:30,20.508,3.39,20.78629751,3.558,0,3.558,16.95,3.39,17.28567615,20.398,3.39,20.67777802,3.558,0,3.558,16.84,3.39,17.17782582
17/03/2020 11:00,20.607,3.52,20.90547414,3.657,0,3.657,16.95,3.52,17.31164059,20.497,3.53,20.79874777,3.657,0,3.657,16.84,3.53,17.20600186
17/03/2020 11:30,20.217,3.52,20.52114736,4.897,0,4.897,15.32,3.52,15.71918573,20.127,3.53,20.43421222,4.897,0,4.897,15.23,3.53,15.63373916
17/03/2020 12:00,19.892,3.43,20.18555335,5.902,0,5.902,13.99,3.43,14.40433962,19.812,3.44,20.10842968,5.902,0,5.902,13.91,3.44,14.32905091
17/03/2020 12:30,19.6375,3.52,19.95048386,7.0675,0,7.0675,12.57,3.52,13.05355507,19.5675,3.52,19.88158586,7.0675,0,7.0675,12.5,3.52,12.98616187
17/03/2020 13:00,19.332,3.29,19.60995472,6.592,0,6.592,12.74,3.29,13.15795197,19.252,3.29,19.53109326,6.592,0,6.592,12.66,3.29,13.0805084
17/03/2020 13:30,19.202,2.9,19.41975293,4.732,0,4.732,14.47,2.9,14.75774034,19.102,2.9,19.32088,4.732,0,4.732,14.37,2.9,14.65970327
17/03/2020 14:00,19.758,3.02,19.98747018,3.318,0,3.318,16.44,3.02,16.71508301,19.648,3.02,19.87874,3.318,0,3.318,16.33,3.02,16.60690519
17/03/2020 14:30,19.614,3.16,19.86692216,3.614,0,3.614,16,3.16,16.30906496,19.504,3.16,19.75833029,3.614,0,3.614,15.89,3.16,16.20116354
17/03/2020 15:00,19.67,3.51,19.9807157,4.33,0,4.33,15.34,3.51,15.73644496,19.56,3.51,19.87243568,4.33,0,4.33,15.23,3.51,15.62923543
17/03/2020 15:30,20.013,3.3,20.28324848,3.003,0,3.003,17.01,3.3,17.32714922,19.893,3.31,20.1664957,3.003,0,3.003,16.89,3.31,17.21128118
17/03/2020 16:00,20.1795,3.18,20.42852467,2.9395,0,2.9395,17.24,3.18,17.53082999,20.0595,3.19,20.3115642,2.9395,0,2.9395,17.12,3.19,17.41466336
17/03/2020 16:30,20.62,3.02,20.83998081,3.38,0,3.38,17.24,3.02,17.50251411,20.5,3.03,20.72271459,3.38,0,3.38,17.12,3.03,17.38606626
17/03/2020 17:00,21.115,2.7,21.28692615,2.895,0,2.895,18.22,2.7,18.41896848,21.015,2.71,21.18901425,2.895,0,2.895,18.12,2.71,18.32153105
17/03/2020 17:30,21.633,2.49,21.77583039,2.283,0,2.283,19.35,2.49,19.50955151,21.513,2.5,21.65777387,2.283,0,2.283,19.23,2.5,19.3918256
17/03/2020 18:00,22.302,2.6,22.45304443,1.882,0,1.882,20.42,2.6,20.58485851,22.172,2.61,22.32509091,1.882,0,1.882,20.29,2.61,20.45717967
17/03/2020 18:30,23.092,2.72,23.25164218,1.532,0,1.532,21.56,2.72,21.73089966,22.962,2.73,23.12371821,1.532,0,1.532,21.43,2.73,21.60318958
17/03/2020 19:00,23.411,2.86,23.58504867,1.511,0,1.511,21.9,2.86,22.08595934,23.281,2.87,23.45723473,1.511,0,1.511,21.77,2.87,21.95836515
17/03/2020 19:30,23.136,2.91,23.31828887,1.466,0,1.466,21.67,2.91,21.86451463,23.006,2.93,23.19182908,1.466,0,1.466,21.54,2.93,21.7383647
17/03/2020 20:00,22.6495,2.91,22.83567276,1.4595,0,1.4595,21.19,2.91,21.38888029,22.5195,2.93,22.70931043,1.4595,0,1.4595,21.06,2.93,21.26284318
17/03/2020 20:30,21.643,2.67,21.80707108,1.473,0,1.473,20.17,2.67,20.34595291,21.523,2.68,21.68921227,1.473,0,1.473,20.05,2.68,20.22831926
17/03/2020 21:00,20.277,2.15,20.39066524,1.467,0,1.467,18.81,2.15,18.93247475,20.157,2.16,20.27240117,1.467,0,1.467,18.69,2.16,18.8144014
17/03/2020 21:30,19.206,1.75,19.28556289,1.476,0,1.476,17.73,1.75,17.81615559,19.096,1.77,19.17785483,1.476,0,1.476,17.62,1.77,17.70867866
17/03/2020 22:00,17.8525,0.82,17.87132217,1.4725,0,1.4725,16.38,0.82,16.40051219,17.9425,1.98,18.0514184,1.4725,0,1.4725,16.47,1.98,16.58858945
17/03/2020 22:30,16.9125,0.82,16.93236712,1.4725,0,1.4725,15.44,0.82,15.46175928,16.9725,1.74,17.06145821,1.4725,0,1.4725,15.5,1.74,15.59735875
17/03/2020 23:00,15.993,1.22,16.03946536,1.463,0,1.463,14.53,1.22,14.58112821,15.923,1.23,15.97043609,1.463,0,1.463,14.46,1.23,14.51221899
17/03/2020 23:30,15.4645,1.08,15.50216631,1.4645,0,1.4645,14,1.08,14.04159535,15.4045,1.1,15.4437243,1.4645,0,1.4645,13.94,1.1,13.98333294
18/03/2020 00:00,15.23,0.98,15.26149731,1.47,0,1.47,13.76,0.98,13.79485411,15.15,0.99,15.18231208,1.47,0,1.47,13.68,0.99,13.71577559
18/03/2020 00:30,17.393,1.17,17.43230762,1.473,0,1.473,15.92,1.17,15.96293519,17.303,1.18,17.34318912,1.473,0,1.473,15.83,1.18,15.87391886
18/03/2020 01:00,17.834,1.17,17.87233773,1.474,0,1.474,16.36,1.17,16.40178344,17.754,1.18,17.79317049,1.474,0,1.474,16.28,1.18,16.32270811
18/03/2020 01:30,17.3025,0.86,17.32385945,1.4725,0,1.4725,15.83,0.86,15.8533435,17.2125,0.87,17.2344729,1.4725,0,1.4725,15.74,0.87,15.7640255
18/03/2020 02:00,16.5845,0.75,16.60144994,1.4745,0,1.4745,15.11,0.75,15.12860205,16.5045,0.76,16.52198899,1.4745,0,1.4745,15.03,0.76,15.04920264
18/03/2020 02:30,16.8415,0.94,16.86771242,1.4815,0,1.4815,15.36,0.94,15.38873614,16.7515,0.95,16.77841626,1.4815,0,1.4815,15.27,0.95,15.29952287
18/03/2020 03:00,16.3505,0.84,16.3720631,1.4805,0,1.4805,14.87,0.84,14.89370672,16.2605,0.85,16.28270126,1.4805,0,1.4805,14.78,0.85,14.80442164
18/03/2020 03:30,15.5375,0.72,15.55417327,1.4675,0,1.4675,14.07,0.72,14.08841013,15.4575,0.71,15.47379741,1.4675,0,1.4675,13.99,0.71,14.00800485
18/03/2020 04:00,14.936,0.72,14.95334397,1.476,0,1.476,13.46,0.72,13.4792433,14.836,0.71,14.85297936,1.476,0,1.476,13.36,0.71,13.37885272
18/03/2020 04:30,14.834,0.72,14.85146309,1.494,0,1.494,13.34,0.72,13.35941615,14.754,0.71,14.77107362,1.494,0,1.494,13.26,0.71,13.27899469
18/03/2020 05:00,14.627,0.72,14.64470993,1.477,0,1.477,13.15,0.72,13.16969628,14.547,0.71,14.56431629,1.477,0,1.477,13.07,0.71,13.08927042
18/03/2020 05:30,14.985,0.72,15.00228733,1.505,0,1.505,13.48,0.72,13.49921479,14.905,0.76,14.92436347,1.505,0,1.505,13.4,0.76,13.42153493
18/03/2020 06:00,15.5675,-0.52,15.57618234,1.4775,0,1.4775,14.09,-0.52,14.09959219,15.9775,2.6,16.18766525,1.4775,0,1.4775,14.5,2.6,14.73125928
18/03/2020 06:30,17.9335,1.47,17.99364672,1.4835,0,1.4835,16.45,1.47,16.51555025,17.8935,1.85,17.98888107,1.4835,0,1.4835,16.41,1.85,16.51395168
18/03/2020 07:00,19.535,2.44,19.68679316,1.505,0,1.505,18.03,2.44,18.19435352,19.465,2.59,19.63655583,1.505,0,1.505,17.96,2.59,18.14579015
18/03/2020 07:30,20.5835,3,20.80097287,1.7835,0,1.7835,18.8,3,19.03785702,20.5035,3.23,20.75635836,1.7835,0,1.7835,18.72,3.23,18.99661286
18/03/2020 08:00,20.7335,3.24,20.9851286,2.3535,0,2.3535,18.38,3.24,18.66338662,20.6235,3.23,20.87490484,2.3535,0,2.3535,18.27,3.23,18.55332315
18/03/2020 08:30,21.115,3.73,21.44192447,2.545,0,2.545,18.57,3.73,18.94090283,21.005,3.73,21.33361022,2.545,0,2.545,18.46,3.73,18.83306932
18/03/2020 09:00,20.801,3.73,21.13278261,2.681,0,2.681,18.12,3.73,18.49992703,20.691,3.73,21.02451857,2.681,0,2.681,18.01,3.73,18.39219943
18/03/2020 09:30,20.4835,3.66,20.8079161,2.5535,0,2.5535,17.93,3.66,18.29974044,20.3735,3.66,20.69964015,2.5535,0,2.5535,17.82,3.66,18.19197625
18/03/2020 10:00,20.233,3.55,20.54207363,2.783,0,2.783,17.45,3.55,17.80744226,20.133,3.55,20.44358552,2.783,0,2.783,17.35,3.55,17.70946075
18/03/2020 10:30,20.032,3.5,20.33546223,2.922,0,2.922,17.11,3.5,17.46430932,19.922,3.55,20.23582427,2.922,0,2.922,17,3.55,17.36670665
18/03/2020 11:00,20.1485,3.67,20.48001348,2.5585,0,2.5585,17.59,3.67,17.96877848,20.0385,3.67,20.37180361,2.5585,0,2.5585,17.48,3.67,17.86111139
18/03/2020 11:30,19.3935,3.43,19.69448507,3.5235,0,3.5235,15.87,3.43,16.23643434,19.2935,3.43,19.59602108,3.5235,0,3.5235,15.77,3.43,16.13870503
18/03/2020 12:00,19.506,3.43,19.80527546,3.706,0,3.706,15.8,3.43,16.16802091,19.416,3.43,19.7166416,3.706,0,3.706,15.71,3.43,16.08008085
18/03/2020 12:30,19.9325,3.58,20.25144331,3.9925,0,3.9925,15.94,3.58,16.3370744,19.8425,3.59,20.16464496,3.9925,0,3.9925,15.85,3.59,16.25147993
18/03/2020 13:00,20.855,3.79,21.19658286,2.735,0,2.735,18.12,3.79,18.51211765,20.745,3.79,21.08836468,2.735,0,2.735,18.01,3.79,18.40446142
18/03/2020 13:30,20.04,3.35,20.31807324,3.32,0,3.32,16.72,3.35,17.05229897,19.94,3.36,20.22110778,3.32,0,3.32,16.62,3.36,16.95623779
18/03/2020 14:00,19.9135,3.45,20.21014553,2.4935,0,2.4935,17.42,3.45,17.75834733,19.8035,3.45,20.10176888,2.4935,0,2.4935,17.31,3.45,17.65045608
18/03/2020 14:30,19.746,3.56,20.06434938,2.466,0,2.466,17.28,3.56,17.64290226,19.636,3.56,19.95610423,2.466,0,2.466,17.17,3.56,17.53517893
18/03/2020 15:00,19.7075,3.5,20.0158826,2.1475,0,2.1475,17.56,3.5,17.905407,19.6075,3.5,19.91743097,2.1475,0,2.1475,17.46,3.5,17.8073468
18/03/2020 15:30,19.751,3.4,20.04150695,1.661,0,1.661,18.09,3.4,18.40674061,19.641,3.4,19.93311017,1.661,0,1.661,17.98,3.4,18.29864476
18/03/2020 16:00,20.2175,3.4,20.50139767,1.7275,0,1.7275,18.49,3.4,18.80000266,20.1075,3.4,20.39292907,1.7275,0,1.7275,18.38,3.4,18.69182709
18/03/2020 16:30,20.772,3.1,21.00204714,2.032,0,2.032,18.74,3.1,18.99467294,20.652,3.11,20.88485585,2.032,0,2.032,18.62,3.11,18.87793686
18/03/2020 17:00,21.495,2.88,21.68707968,1.905,0,1.905,19.59,2.88,19.80056817,21.375,2.88,21.56814839,1.905,0,1.905,19.47,2.88,19.68185205
18/03/2020 17:30,22.2585,2.77,22.43019666,1.7985,0,1.7985,20.46,2.77,20.64665833,22.1185,2.77,22.29127503,1.7985,0,1.7985,20.32,2.77,20.50793261
18/03/2020 18:00,22.519,2.55,22.66291819,1.559,0,1.559,20.96,2.55,21.11454712,22.399,2.56,22.54481761,1.559,0,1.559,20.84,2.56,20.99664735
18/03/2020 18:30,22.9745,2.42,23.10160276,1.4945,0,1.4945,21.48,2.42,21.6158923,22.8445,2.44,22.97443754,1.4945,0,1.4945,21.35,2.44,21.48897624
18/03/2020 19:00,23.204,2.59,23.34809877,1.494,0,1.494,21.71,2.59,21.86394749,23.084,2.6,23.22996031,1.494,0,1.494,21.59,2.6,21.74599044
18/03/2020 19:30,22.858,2.68,23.01457286,1.498,0,1.498,21.36,2.68,21.52747082,22.738,2.69,22.89656621,1.498,0,1.498,21.24,2.69,21.40966371
18/03/2020 20:00,21.84,2.4,21.97147241,1.5,0,1.5,20.34,2.4,20.48110349,21.73,2.41,21.86323398,1.5,0,1.5,20.23,2.41,20.37304592
18/03/2020 20:30,20.792,2.12,20.89980057,1.502,0,1.502,19.29,2.12,19.40614593,20.682,2.14,20.79241987,1.502,0,1.502,19.18,2.14,19.29901552
18/03/2020 21:00,19.68,1.87,19.76864436,1.5,0,1.5,18.18,1.87,18.27592132,19.57,1.89,19.66105287,1.5,0,1.5,18.07,1.89,18.16857177
18/03/2020 21:30,18.9105,1.56,18.9747361,1.5105,0,1.5105,17.4,1.56,17.46979107,18.8205,1.58,18.88670485,1.5105,0,1.5105,17.31,1.58,17.38195904
18/03/2020 22:00,17.6845,1.27,17.73004344,1.4845,0,1.4845,16.2,1.27,16.24970461,17.5945,1.28,17.64099856,1.4845,0,1.4845,16.11,1.28,16.1607704
18/03/2020 22:30,16.5235,0.69,16.53790048,1.4935,0,1.4935,15.03,0.69,15.04582999,16.5435,1.4,16.60263209,1.4935,0,1.4935,15.05,1.4,15.11497602
18/03/2020 23:00,15.4935,0.14,15.49413251,1.4835,0,1.4835,14.01,0.14,14.01069948,15.6935,1.87,15.80451968,1.4835,0,1.4835,14.21,1.87,14.33251548
18/03/2020 23:30,15.4015,0.97,15.4320155,1.5015,0,1.5015,13.9,0.97,13.93380422,15.3315,0.98,15.36278921,1.5015,0,1.5015,13.83,0.98,13.86467814
19/03/2020 00:00,14.995,0.83,15.01795342,1.485,0,1.485,13.51,0.83,13.53547192,14.925,0.83,14.94806091,1.485,0,1.485,13.44,0.83,13.46560433
19/03/2020 00:30,16.9765,0.83,16.9967777,1.4965,0,1.4965,15.48,0.83,15.50223532,16.9065,0.83,16.92686156,1.4965,0,1.4965,15.41,0.83,15.43233618
19/03/2020 01:00,17.383,0.88,17.40526038,1.483,0,1.483,15.9,0.88,15.92433358,17.293,0.89,17.31588718,1.483,0,1.483,15.81,0.89,15.83503079
19/03/2020 01:30,16.9415,0.7,16.95595536,1.5015,0,1.5015,15.44,0.7,15.45585973,16.8515,0.71,16.86645049,1.5015,0,1.5015,15.35,0.71,15.36641142
19/03/2020 02:00,16.188,0.7,16.2031276,1.488,0,1.488,14.7,0.7,14.71665723,16.118,0.71,16.13363022,1.488,0,1.488,14.63,0.71,14.64721817
19/03/2020 02:30,15.9655,0.7,15.98083822,1.5055,0,1.5055,14.46,0.7,14.47693338,15.8755,0.71,15.89136873,1.5055,0,1.5055,14.37,0.71,14.38752932
19/03/2020 03:00,15.725,0.7,15.74057258,1.495,0,1.495,14.23,0.7,14.24720674,15.655,0.71,15.67109202,1.495,0,1.495,14.16,0.71,14.17778897
19/03/2020 03:30,15.032,0,15.032,1.492,0,1.492,13.54,0,13.54,14.932,0,14.932,1.492,0,1.492,13.44,0,13.44
19/03/2020 04:00,14.5915,0.75,14.61076221,1.5015,0,1.5015,13.09,0.75,13.11146826,14.5115,0.77,14.53191427,1.5015,0,1.5015,13.01,0.77,13.0327664
19/03/2020 04:30,15.3225,0.7,15.33848122,1.5125,0,1.5125,13.81,0.7,13.82772939,15.2425,0.71,15.25902704,1.5125,0,1.5125,13.73,0.71,13.74834535
19/03/2020 05:00,15.5085,0.84,15.53123215,1.4885,0,1.4885,14.02,0.84,14.04514151,15.4185,0.84,15.44136465,1.4885,0,1.4885,13.93,0.84,13.95530365
19/03/2020 05:30,15.673,-1.23,15.72119044,1.513,0,1.513,14.16,-1.23,14.21332122,16.273,3.1,16.56564303,1.513,0,1.513,14.76,3.1,15.08202904
19/03/2020 06:00,15.4165,-1.12,15.45713014,1.4865,0,1.4865,13.93,-1.12,13.97495259,15.9065,2.56,16.11118687,1.4865,0,1.4865,14.42,2.56,14.64547712
19/03/2020 06:30,17.9765,1.6,18.04756361,1.4765,0,1.4765,16.5,1.6,16.57739425,17.8565,1.61,17.9289345,1.4765,0,1.4765,16.38,1.61,16.45893374
19/03/2020 07:00,19.612,2.32,19.74874538,1.502,0,1.502,18.11,2.32,18.25799825,19.512,2.33,19.65062452,1.502,0,1.502,18.01,2.33,18.16009361
19/03/2020 07:30,20.3605,2.86,20.56038813,1.6905,0,1.6905,18.67,2.86,18.88778706,20.4205,3.39,20.69997392,1.6905,0,1.6905,18.73,3.39,19.03431112
19/03/2020 08:00,21.216,3.12,21.44418467,1.856,0,1.856,19.36,3.12,19.60979347,21.126,3.28,21.3791084,1.856,0,1.856,19.27,3.28,19.5471558
19/03/2020 08:30,21.686,3.65,21.99102308,1.936,0,1.936,19.75,3.65,20.08444672,21.566,3.65,21.87269659,1.936,0,1.936,19.63,3.65,19.96645687
19/03/2020 09:00,22.166,3.86,22.49958124,2.246,0,2.246,19.92,3.86,20.29053967,22.046,3.86,22.38136984,2.246,0,2.246,19.8,3.86,20.17274399
19/03/2020 09:30,21.906,3.71,22.21794176,2.666,0,2.666,19.24,3.71,19.59443033,21.796,3.72,22.11117401,2.666,0,2.666,19.13,3.72,19.48833754
19/03/2020 10:00,21.556,3.56,21.84799158,3.196,0,3.196,18.36,3.56,18.70195712,21.446,3.56,21.73946908,3.196,0,3.196,18.25,3.56,18.59398021
19/03/2020 10:30,21.2985,3.44,21.57451511,3.7085,0,3.7085,17.59,3.44,17.92321679,21.1985,3.44,21.47580039,3.7085,0,3.7085,17.49,3.44,17.82508626
19/03/2020 11:00,21.485,3.67,21.7961952,2.885,0,2.885,18.6,3.67,18.95861018,21.385,3.67,21.69762948,2.885,0,2.885,18.5,3.67,18.86051166
19/03/2020 11:30,21.9305,3.99,22.29051211,2.1105,0,2.1105,19.82,3.99,20.21762845,21.8205,3.99,22.18229745,2.1105,0,2.1105,19.71,3.99,20.10980358
19/03/2020 12:00,21.831,3.62,22.12909761,2.641,0,2.641,19.19,3.62,19.5284536,21.731,3.63,22.03209616,2.641,0,2.641,19.09,3.63,19.43206114
19/03/2020 12:30,21.632,3.21,21.86887112,3.352,0,3.352,18.28,3.21,18.55970097,21.532,3.22,21.77143597,3.352,0,3.352,18.18,3.22,18.46295751
19/03/2020 13:00,21.489,3.07,21.70718823,3.209,0,3.209,18.28,3.07,18.53600011,21.389,3.07,21.608198,3.209,0,3.209,18.18,3.07,18.43738864
19/03/2020 13:30,21.4815,3.07,21.69976365,3.3015,0,3.3015,18.18,3.07,18.43738864,21.3815,3.07,21.60077411,3.3015,0,3.3015,18.08,3.07,18.33879222
19/03/2020 14:00,21.659,3.28,21.90595081,3.199,0,3.199,18.46,3.28,18.74913331,21.549,3.29,21.79870411,3.199,0,3.199,18.35,3.29,18.64260175
19/03/2020 14:30,21.6285,3.28,21.87579512,2.8785,0,2.8785,18.75,3.28,19.03472879,21.5085,3.29,21.7586689,2.8785,0,2.8785,18.63,3.29,18.91827159
19/03/2020 15:00,21.36,3.19,21.59689098,2.61,0,2.61,18.75,3.19,19.01942691,21.24,3.19,21.47821454,2.61,0,2.61,18.63,3.19,18.90113753
19/03/2020 15:30,21.0055,2.98,21.21582971,2.8755,0,2.8755,18.13,2.98,18.37327679,20.8855,2.98,21.0970261,2.8755,0,2.8755,18.01,2.98,18.25487606
19/03/2020 16:00,21.2855,3.06,21.50432771,2.8755,0,2.8755,18.41,3.06,18.66257485,21.1655,3.06,21.38555565,2.8755,0,2.8755,18.29,3.06,18.54420934
19/03/2020 16:30,22.169,3.11,22.38608186,2.679,0,2.679,19.49,3.11,19.73657012,22.039,3.11,22.25734982,2.679,0,2.679,19.36,3.11,19.60820492
19/03/2020 17:00,22.944,3.04,23.14451849,2.134,0,2.134,20.81,3.04,21.03087492,22.824,3.04,23.02556353,2.134,0,2.134,20.69,3.04,20.91214241
19/03/2020 17:30,23.174,2.75,23.33659735,1.774,0,1.774,21.4,2.75,21.57597043,23.044,2.76,23.20869527,1.774,0,1.774,21.27,2.76,21.44832161
19/03/2020 18:00,23.3465,2.51,23.48103836,1.5865,0,1.5865,21.76,2.51,21.90428497,23.2265,2.52,23.36280596,1.5865,0,1.5865,21.64,2.52,21.78623419
19/03/2020 18:30,23.775,2.51,23.90712708,1.495,0,1.495,22.28,2.51,22.42093887,23.645,2.47,23.77366032,1.495,0,1.495,22.15,2.47,22.28729234
19/03/2020 19:00,23.8745,2.69,24.0255666,1.4845,0,1.4845,22.39,2.69,22.55101328,23.7545,2.69,23.9063249,1.4845,0,1.4845,22.27,2.69,22.43187464
19/03/2020 19:30,23.4685,2.51,23.60234294,1.4985,0,1.4985,21.97,2.51,22.11291478,23.3485,2.53,23.48517303,1.4985,0,1.4985,21.85,2.53,21.995986
19/03/2020 20:00,22.307,2.29,22.42423575,1.487,0,1.487,20.82,2.29,20.94556039,22.187,2.3,22.30589539,1.487,0,1.487,20.7,2.3,20.82738582
19/03/2020 20:30,21.0335,1.9,21.11914113,1.5035,0,1.5035,19.53,1.9,19.62220426,20.9235,1.9,21.00958953,1.5035,0,1.5035,19.42,1.9,19.51272405
19/03/2020 21:00,20.3935,1.9,20.48181736,1.4935,0,1.4935,18.9,1.9,18.99526257,20.2835,1.9,20.37229423,1.4935,0,1.4935,18.79,1.9,18.88581743
19/03/2020 21:30,19.0035,-0.1,19.00376311,1.5035,0,1.5035,17.5,-0.1,17.50028571,19.4935,3.28,19.76752241,1.5035,0,1.5035,17.99,3.28,18.28656611
19/03/2020 22:00,17.8905,0.26,17.89238917,1.4805,0,1.4805,16.41,0.26,16.41205959,18.1205,2.18,18.25116216,1.4805,0,1.4805,16.64,2.18,16.78219294
19/03/2020 22:30,17.111,1.04,17.14257626,1.481,0,1.481,15.63,1.04,15.66456192,17.021,1.04,17.05274292,1.481,0,1.481,15.54,1.04,15.57476164
19/03/2020 23:00,16.1585,0.96,16.18699238,1.4785,0,1.4785,14.68,0.96,14.71135616,16.0785,0.96,16.10713389,1.4785,0,1.4785,14.6,0.96,14.6315276
19/03/2020 23:30,15.67,0.8,15.6904079,1.48,0,1.48,14.19,0.8,14.2125332,15.59,0.8,15.61051248,1.48,0,1.48,14.11,0.8,14.13266075
20/03/2020 00:00,15.282,0.73,15.29942561,1.482,0,1.482,13.8,0.73,13.81929448,15.212,0.74,15.22998831,1.482,0,1.482,13.73,0.74,13.74992727
20/03/2020 00:30,17.4105,0.73,17.42579726,1.4805,0,1.4805,15.93,0.73,15.94671753,17.3105,0.74,17.32630977,1.4805,0,1.4805,15.83,0.74,15.84728683
20/03/2020 01:00,17.678,0.73,17.69306599,1.478,0,1.478,16.2,0.73,16.21643919,17.578,0.74,17.59356939,1.478,0,1.478,16.1,0.74,16.11699724
20/03/2020 01:30,17.574,0.68,17.58715088,1.484,0,1.484,16.09,0.68,16.10436276,17.474,0.68,17.48722608,1.484,0,1.484,15.99,0.68,16.00445251
20/03/2020 02:00,17.157,0.68,17.17047026,1.477,0,1.477,15.68,0.68,15.69473797,17.067,0.68,17.08054124,1.477,0,1.477,15.59,0.68,15.60482297
20/03/2020 02:30,17.18,0.68,17.19345224,1.5,0,1.5,15.68,0.68,15.69473797,17.09,0.68,17.10352303,1.5,0,1.5,15.59,0.68,15.60482297
20/03/2020 03:00,16.652,0.68,16.66587843,1.492,0,1.492,15.16,0.68,15.175243,16.562,0.68,16.57595379,1.492,0,1.492,15.07,0.68,15.08533394
20/03/2020 03:30,16.101,0.82,16.12186717,1.511,0,1.511,14.59,0.82,14.61302501,16.021,0.8,16.04096135,1.511,0,1.511,14.51,0.8,14.53203702
20/03/2020 04:00,15.672,0.74,15.68946092,1.492,0,1.492,14.18,0.74,14.19929576,15.582,0.73,15.59909049,1.492,0,1.492,14.09,0.73,14.1088979
20/03/2020 04:30,15.5505,0.74,15.56809719,1.5105,0,1.5105,14.04,0.74,14.0594879,15.4505,0.73,15.46773578,1.5105,0,1.5105,13.94,0.73,13.95910097
20/03/2020 05:00,14.915,0,14.915,1.495,0,1.495,13.42,0,13.42,14.835,0,14.835,1.495,0,1.495,13.34,0,13.34
20/03/2020 05:30,15.1685,0,15.1685,1.5085,0,1.5085,13.66,0,13.66,15.0685,0,15.0685,1.5085,0,1.5085,13.56,0,13.56
20/03/2020 06:00,16.0135,0.68,16.02793132,1.4935,0,1.4935,14.52,0.68,14.53591414,15.9235,0.69,15.93844259,1.4935,0,1.4935,14.43,0.69,14.44648746
20/03/2020 06:30,17.7655,0.96,17.79141901,1.4955,0,1.4955,16.27,0.96,16.29829746,17.6555,0.96,17.68158025,1.4955,0,1.4955,16.16,0.96,16.18848974
20/03/2020 07:00,19.274,1.67,19.34621348,1.714,0,1.714,17.56,1.67,17.63923184,19.164,1.67,19.23662642,1.714,0,1.714,17.45,1.67,17.52972903
20/03/2020 07:30,19.771,2.02,19.87392364,2.491,0,2.491,17.28,2.02,17.39766651,19.671,2.02,19.77444414,2.491,0,2.491,17.18,2.02,17.29834674
20/03/2020 08:00,20,2.21,20.12173203,3.58,0,3.58,16.42,2.21,16.56805662,20,2.54,20.16064483,3.58,0,3.58,16.42,2.54,16.61529416
20/03/2020 08:30,20.4105,2.97,20.62545539,4.8505,0,4.8505,15.56,2.97,15.84091222,20.5605,3.68,20.88723438,4.8505,0,4.8505,15.71,3.68,16.13525643
20/03/2020 09:00,20.4285,3.14,20.66841098,5.6885,0,5.6885,14.74,3.14,15.07073986,20.3385,3.15,20.58098837,5.6885,0,5.6885,14.65,3.15,14.98482566
20/03/2020 09:30,20.6645,3.33,20.93108837,5.4145,0,5.4145,15.25,3.33,15.60933695,20.5845,3.33,20.85211117,5.4145,0,5.4145,15.17,3.33,15.53118798
20/03/2020 10:00,19.9135,3.1,20.15334916,7.2735,0,7.2735,12.64,3.1,13.01459181,19.8435,3.1,20.08418513,7.2735,0,7.2735,12.57,3.1,12.94661732
20/03/2020 10:30,18.789,3.03,19.03174771,9.209,0,9.209,9.58,3.03,10.04775099,18.739,3.03,18.98238713,9.209,0,9.209,9.53,3.03,10.00009
20/03/2020 11:00,18.855,3.36,19.15203971,10.125,0,10.125,8.73,3.36,9.354277097,18.815,3.35,19.11090592,10.125,0,10.125,8.69,3.35,9.313356001
20/03/2020 11:30,19.279,3.5,19.59412772,9.829,0,9.829,9.45,3.5,10.07732603,19.229,3.5,19.5449339,9.829,0,9.829,9.4,3.5,10.03045363
20/03/2020 12:00,19.0645,3.34,19.35486399,9.1645,0,9.1645,9.9,3.34,10.4482343,19.0145,3.34,19.30561603,9.1645,0,9.1645,9.85,3.34,10.40087016
20/03/2020 12:30,19.374,3.34,19.65979339,8.564,0,8.564,10.81,3.34,11.31422556,19.324,3.34,19.61052207,8.564,0,8.564,10.76,3.34,11.26646351
20/03/2020 13:00,18.099,3.19,18.37797326,11.499,0,11.499,6.6,3.19,7.330491116,18.079,3.19,18.35827718,11.499,0,11.499,6.58,3.19,7.312489316
20/03/2020 13:30,17.793,2.77,18.00732487,10.943,0,10.943,6.85,2.77,7.388870008,17.773,2.76,17.98602594,10.943,0,10.943,6.83,2.76,7.366579939
20/03/2020 14:00,17.9665,2.86,18.19271069,10.0165,0,10.0165,7.95,2.86,8.448792813,17.9265,2.86,18.15320914,10.0165,0,10.0165,7.91,2.86,8.411165199
20/03/2020 14:30,17.774,2.78,17.99009383,8.924,0,8.924,8.85,2.78,9.276362434,17.734,2.78,17.95057537,8.924,0,8.924,8.81,2.78,9.238208701
20/03/2020 15:00,17.2605,2.4,17.42655618,8.0605,0,8.0605,9.2,2.4,9.507891459,17.2105,2.39,17.37565568,8.0605,0,8.0605,9.15,2.39,9.456986835
20/03/2020 15:30,17.0385,1.69,17.122108,7.2885,0,7.2885,9.75,1.69,9.895382762,17.3785,3.56,17.73938731,7.2885,0,7.2885,10.09,3.56,10.69961214
20/03/2020 16:00,17.7445,0,17.7445,5.9045,0,5.9045,11.84,0,11.84,18.4045,4.59,18.96822923,5.9045,0,5.9045,12.5,4.59,13.31608426
20/03/2020 16:30,18.836,0,18.836,4.536,0,4.536,14.3,0,14.3,19.526,4.54,20.04685202,4.536,0,4.536,14.99,4.54,15.66242957
20/03/2020 17:00,20.7505,2.4,20.88883075,2.9705,0,2.9705,17.78,2.4,17.94124856,20.6905,2.51,20.84219015,2.9705,0,2.9705,17.72,2.51,17.8968852
20/03/2020 17:30,21.919,2.4,22.05000138,2.029,0,2.029,19.89,2.4,20.03427313,21.799,2.43,21.93402154,2.029,0,2.029,19.77,2.43,19.91878008
20/03/2020 18:00,22.3495,2.52,22.49112159,1.7295,0,1.7295,20.62,2.52,20.7734157,22.2195,2.52,22.36194491,1.7295,0,1.7295,20.49,2.52,20.6443818
20/03/2020 18:30,23.0535,2.52,23.1908228,1.5335,0,1.5335,21.52,2.52,21.6670441,22.9335,2.52,23.07153706,1.5335,0,1.5335,21.4,2.52,21.547863
20/03/2020 19:00,23.452,2.74,23.61152058,1.512,0,1.512,21.94,2.74,22.11043193,23.322,2.75,23.48357264,1.512,0,1.512,21.81,2.75,21.98268864
20/03/2020 19:30,23.2855,2.74,23.44615342,1.4555,0,1.4555,21.83,2.74,22.00128405,23.1555,2.75,23.31822635,1.4555,0,1.4555,21.7,2.75,21.8735571
20/03/2020 20:00,22.254,2.42,22.38519412,1.454,0,1.454,20.8,2.42,20.94030563,22.134,2.43,22.26699028,1.454,0,1.454,20.68,2.43,20.82227893
20/03/2020 20:30,21.325,2.2,21.43818148,1.485,0,1.485,19.84,2.2,19.96160314,21.215,2.21,21.32979899,1.485,0,1.485,19.73,2.21,19.85338762
20/03/2020 21:00,20.3615,2.07,20.46645016,1.5015,0,1.5015,18.86,2.07,18.9732575,20.2515,2.08,20.35803655,1.5015,0,1.5015,18.75,2.08,18.86501789
20/03/2020 21:30,19.2795,1.73,19.35696309,1.5195,0,1.5195,17.76,1.73,17.84406064,19.1995,1.74,19.27818457,1.5195,0,1.5195,17.68,1.74,17.76541584
20/03/2020 22:00,17.7795,-0.6,17.78962114,1.5095,0,1.5095,16.27,-0.6,16.28105955,18.3095,3.13,18.57510943,1.5095,0,1.5095,16.8,3.13,17.08908716
20/03/2020 22:30,17.2445,0.91,17.26849386,1.5045,0,1.5045,15.74,0.91,15.76628365,17.2545,1.49,17.31871445,1.5045,0,1.5045,15.75,1.49,15.82032237
20/03/2020 23:00,16.289,1.04,16.32216655,1.499,0,1.499,14.79,1.04,14.82652016,16.209,1.06,16.24362278,1.499,0,1.499,14.71,1.06,14.74814226
20/03/2020 23:30,16.0775,1.04,16.11110196,1.4875,0,1.4875,14.59,1.04,14.62701952,15.9975,1.06,16.03257953,1.4875,0,1.4875,14.51,1.06,14.54866661
21/03/2020 00:00,15.736,0.86,15.75948273,1.496,0,1.496,14.24,0.86,14.26594546,15.666,0.88,15.69069648,1.496,0,1.496,14.17,0.88,14.19729904
21/03/2020 00:30,18.162,1.07,18.1934918,1.522,0,1.522,16.64,1.07,16.67436655,18.092,1.19,18.13109384,1.522,0,1.522,16.57,1.19,16.61267588
21/03/2020 01:00,18.7615,1.32,18.8078782,1.5215,0,1.5215,17.24,1.32,17.2904598,18.6615,1.33,18.70883434,1.5215,0,1.5215,17.14,1.33,17.19152407
21/03/2020 01:30,18.344,1.11,18.3775525,1.534,0,1.534,16.81,1.11,16.84660797,18.254,1.13,18.28894245,1.534,0,1.534,16.72,1.13,16.75814131
21/03/2020 02:00,17.469,0.92,17.493209,1.519,0,1.519,15.95,0.92,15.97651088,17.389,0.94,17.41438833,1.519,0,1.519,15.87,0.94,15.89781432
21/03/2020 02:30,17.4895,0.97,17.51637834,1.5395,0,1.5395,15.95,0.97,15.97946808,17.4095,0.94,17.43485848,1.5395,0,1.5395,15.87,0.94,15.89781432
21/03/2020 03:00,16.569,-1.53,16.63949101,1.519,0,1.519,15.05,-1.53,15.12757086,17.209,2.99,17.46681943,1.519,0,1.519,15.69,2.99,15.97235737
21/03/2020 03:30,15.871,-1.18,15.91480572,1.541,0,1.541,14.33,-1.18,14.37850131,16.301,2.37,16.47238601,1.541,0,1.541,14.76,2.37,14.94906352
21/03/2020 04:00,15.673,0.68,15.68774455,1.523,0,1.523,14.15,0.68,14.1663298,15.603,0.68,15.61781063,1.523,0,1.523,14.08,0.68,14.09641089
21/03/2020 04:30,15.4695,0.68,15.48443833,1.5095,0,1.5095,13.96,0.68,13.97655179,15.3895,0.68,15.4045159,1.5095,0,1.5095,13.88,0.68,13.89664708
21/03/2020 05:00,15.3775,0.68,15.39252761,1.5075,0,1.5075,13.87,0.68,13.88665907,15.2875,0.68,15.30261599,1.5075,0,1.5075,13.78,0.68,13.79676774
21/03/2020 05:30,15.757,0.68,15.77166602,1.517,0,1.517,14.24,0.68,14.25622671,15.667,0.68,15.68175019,1.517,0,1.517,14.15,0.68,14.1663298
21/03/2020 06:00,15.753,0.74,15.77037124,1.513,0,1.513,14.24,0.74,14.25921456,15.663,0.74,15.68047094,1.513,0,1.513,14.15,0.74,14.16933661
21/03/2020 06:30,16.232,0.03,16.23202772,1.522,0,1.522,14.71,0.03,14.71003059,16.412,1.68,16.49776179,1.522,0,1.522,14.89,1.68,14.9844753
21/03/2020 07:00,17.255,1.13,17.29196128,1.735,0,1.735,15.52,1.13,15.56108287,17.185,1.22,17.22825078,1.735,0,1.735,15.45,1.22,15.49809343
21/03/2020 07:30,16.997,0.96,17.02408908,2.287,0,2.287,14.71,0.96,14.74129234,16.917,0.97,16.94478648,2.287,0,2.287,14.63,0.97,14.66212127
21/03/2020 08:00,17.175,1.1,17.21018957,2.765,0,2.765,14.41,1.1,14.45192375,17.085,1.11,17.12101998,2.765,0,2.765,14.32,1.11,14.36295582
21/03/2020 08:30,18.0195,1.46,18.07855028,2.7995,0,2.7995,15.22,1.46,15.28986592,17.9195,1.48,17.9805139,2.7995,0,2.7995,15.12,1.48,15.19226119
21/03/2020 09:00,18.2,1.55,18.2658835,4.45,0,4.45,13.75,1.55,13.83708784,18.11,1.56,18.17706522,4.45,0,4.45,13.66,1.56,13.74878904
21/03/2020 09:30,17.7805,1.75,17.86641207,7.0905,0,7.0905,10.69,1.75,10.83229431,17.7205,1.76,17.80768711,7.0905,0,7.0905,10.63,1.76,10.77471577
21/03/2020 10:00,17.4105,1.75,17.49822877,8.5805,0,8.5805,8.83,1.75,9.001744275,17.3705,1.76,17.45943499,8.5805,0,8.5805,8.79,1.76,8.964468752
21/03/2020 10:30,16.729,1.86,16.83208368,10.069,0,10.069,6.66,1.86,6.914853578,16.689,1.87,16.79343982,10.069,0,10.069,6.62,1.87,6.879047899
21/03/2020 11:00,16.0825,2.05,16.21262799,11.6625,0,11.6625,4.42,2.05,4.872258203,16.0625,2.05,16.19278871,11.6625,0,11.6625,4.4,2.05,4.85412196
21/03/2020 11:30,15.8215,2.11,15.96157769,12.1515,0,12.1515,3.67,2.11,4.23332021,15.8015,2.12,15.94308007,12.1515,0,12.1515,3.65,2.12,4.221006989
21/03/2020 12:00,15.4465,2.03,15.57932162,12.2265,0,12.2265,3.22,2.03,3.806481315,15.4365,2.03,15.56940693,12.2265,0,12.2265,3.21,2.03,3.798025803
21/03/2020 12:30,15.714,1.94,15.83330022,11.454,0,11.454,4.26,1.94,4.680940077,15.704,1.94,15.82337562,11.454,0,11.454,4.25,1.94,4.671841179
21/03/2020 13:00,15.8975,1.84,16.00362791,10.4175,0,10.4175,5.48,1.84,5.780657402,15.8875,1.85,15.9948478,10.4175,0,10.4175,5.47,1.85,5.774374425
21/03/2020 13:30,15.9,1.56,15.97634501,9.57,0,9.57,6.33,1.56,6.519394144,15.88,1.56,15.95644071,9.57,0,9.57,6.31,1.56,6.499976923
21/03/2020 14:00,15.324,1.5,15.39723923,9.794,0,9.794,5.53,1.5,5.729825477,15.294,1.51,15.36836153,9.794,0,9.794,5.5,1.51,5.703516459
21/03/2020 14:30,15.1355,1.44,15.20384689,9.2755,0,9.2755,5.86,1.44,6.034335092,15.0955,1.44,15.16402718,9.2755,0,9.2755,5.82,1.44,5.995498311
21/03/2020 15:00,14.832,1.44,14.90173896,9.482,0,9.482,5.35,1.44,5.540406122,14.802,1.44,14.87187964,9.482,0,9.482,5.32,1.44,5.511442642
21/03/2020 15:30,15.159,1.22,15.20801371,8.529,0,8.529,6.63,1.22,6.741312929,15.119,1.22,15.16814296,8.529,0,8.529,6.59,1.22,6.70197732
21/03/2020 16:00,16.0395,1.22,16.08583104,5.7695,0,5.7695,10.27,1.22,10.34220963,15.9895,1.22,16.0359755,5.7695,0,5.7695,10.22,1.22,10.29256042
21/03/2020 16:30,17.337,1.34,17.38870809,4.157,0,4.157,13.18,1.34,13.24794324,17.257,1.34,17.30894708,4.157,0,4.157,13.1,1.34,13.16835601
21/03/2020 17:00,18.527,1.43,18.58210507,3.447,0,3.447,15.08,1.43,15.14764998,18.447,1.44,18.5031189,3.447,0,3.447,15,1.44,15.06896148
21/03/2020 17:30,19.5465,1.43,19.59873879,2.7065,0,2.7065,16.84,1.43,16.9006065,19.4565,1.44,19.50971533,2.7065,0,2.7065,16.75,1.44,16.81178456
21/03/2020 18:00,20.699,1.68,20.7670653,2.089,0,2.089,18.61,1.68,18.68567633,20.599,1.69,20.66820991,2.089,0,2.089,18.51,1.69,18.58699007
21/03/2020 18:30,21.7805,1.92,21.86496239,1.6105,0,1.6105,20.17,1.92,20.26117716,21.6605,1.92,21.74542849,1.6105,0,1.6105,20.05,1.92,20.14172038
21/03/2020 19:00,22.357,1.92,22.43929252,1.487,0,1.487,20.87,1.92,20.95813207,22.247,1.92,22.32969792,1.487,0,1.487,20.76,1.92,20.84859708
21/03/2020 19:30,22.0195,1.86,22.09791801,1.4895,0,1.4895,20.53,1.86,20.61408499,21.9195,1.87,21.99912226,1.4895,0,1.4895,20.43,1.87,20.51540397
21/03/2020 20:00,20.9515,1.66,21.01715852,1.4815,0,1.4815,19.47,1.66,19.54063714,20.8415,1.68,20.90910142,1.4815,0,1.4815,19.36,1.68,19.43275585
21/03/2020 20:30,19.6835,1.32,19.72771077,1.4835,0,1.4835,18.2,1.32,18.24780535,19.5935,1.33,19.63858809,1.4835,0,1.4835,18.11,1.33,18.15877198
21/03/2020 21:00,18.531,-0.3,18.5334282,1.481,0,1.481,17.05,-0.3,17.05263909,18.881,2.35,19.02668287,1.481,0,1.481,17.4,2.35,17.5579754
