Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/03/2020 21:30,17.87,0.08,17.87017907,1.48,0,1.48,16.39,0.08,16.39019524,18.07,1.77,18.15648094,1.48,0,1.48,16.59,1.77,16.68415416
21/03/2020 22:00,16.8245,0.73,16.84032958,1.4845,0,1.4845,15.34,0.73,15.3573598,16.7545,0.73,16.77039565,1.4845,0,1.4845,15.27,0.73,15.28743929
21/03/2020 22:30,16.107,0.68,16.12134762,1.477,0,1.477,14.63,0.68,14.64579462,16.037,0.68,16.05141019,1.477,0,1.477,14.56,0.68,14.57587047
21/03/2020 23:00,15.2475,0.68,15.26265561,1.4775,0,1.4775,13.77,0.68,13.7867799,15.1775,0.68,15.19272544,1.4775,0,1.4775,13.7,0.68,13.71686553
21/03/2020 23:30,15.133,0.68,15.14827017,1.473,0,1.473,13.66,0.68,13.67691486,15.063,0.68,15.07834106,1.473,0,1.473,13.59,0.68,13.60700187
22/03/2020 00:00,15.06,0.68,15.07534411,1.48,0,1.48,13.58,0.68,13.59701438,15,0.68,15.01540542,1.48,0,1.48,13.52,0.68,13.53708979
22/03/2020 00:30,17.2985,0.73,17.31389622,1.4685,0,1.4685,15.83,0.73,15.84682303,17.2285,0.74,17.24438495,1.4685,0,1.4685,15.76,0.74,15.77736353
22/03/2020 01:00,17.7195,0.73,17.73453073,1.4695,0,1.4695,16.25,0.73,16.26638866,17.6295,0.74,17.64502395,1.4695,0,1.4695,16.16,0.74,16.1769342
22/03/2020 01:30,17.406,0.73,17.42130121,1.476,0,1.476,15.93,0.73,15.94671753,17.326,0.74,17.34179564,1.476,0,1.476,15.85,0.74,15.86726504
22/03/2020 02:00,17.04,0.73,17.05562957,1.48,0,1.48,15.56,0.73,15.57711462,16.97,0.74,16.98612669,1.48,0,1.48,15.49,0.74,15.50766585
22/03/2020 02:30,16.9255,0.68,16.93915435,1.4855,0,1.4855,15.44,0.68,15.45496684,16.8255,0.69,16.83964222,1.4855,0,1.4855,15.34,0.69,15.35551041
22/03/2020 03:00,16.549,0.68,16.56296474,1.489,0,1.489,15.06,0.68,15.07534411,16.469,0.69,16.48344809,1.489,0,1.489,14.98,0.69,14.99588277
22/03/2020 03:30,15.983,0.68,15.99745883,1.493,0,1.493,14.49,0.68,14.50594706,15.913,0.69,15.92795244,1.493,0,1.493,14.42,0.69,14.43649888
22/03/2020 04:00,15.4685,0.68,15.48343929,1.4885,0,1.4885,13.98,0.68,13.99652814,15.3885,0.69,15.40396158,1.4885,0,1.4885,13.9,0.69,13.91711536
22/03/2020 04:30,15.1295,0.84,15.15280074,1.4995,0,1.4995,13.63,0.84,13.65585955,15.0595,0.82,15.08180826,1.4995,0,1.4995,13.56,0.82,13.58477089
22/03/2020 05:00,14.573,-2.14,14.72928814,1.483,0,1.483,13.09,-2.14,13.26377397,15.123,2.64,15.35170118,1.483,0,1.483,13.64,2.64,13.893135
22/03/2020 05:30,14.5945,-2.14,14.75056034,1.5045,0,1.5045,13.09,-2.14,13.26377397,15.2545,2.69,15.48986347,1.5045,0,1.5045,13.75,2.69,14.01066023
22/03/2020 06:00,14.578,-2.08,14.72564036,1.488,0,1.488,13.09,-2.08,13.25422574,15.238,2.69,15.47361445,1.488,0,1.488,13.75,2.69,14.01066023
22/03/2020 06:30,15.053,-1.93,15.17622183,1.513,0,1.513,13.54,-1.93,13.67686002,15.713,2.84,15.96759121,1.513,0,1.513,14.2,2.84,14.48121542
22/03/2020 07:00,15.6845,-1.65,15.7710507,1.7745,0,1.7745,13.91,-1.65,14.00751941,16.3445,3.11,16.63775166,1.7745,0,1.7745,14.57,3.11,14.89822137
22/03/2020 07:30,15.036,-1.72,15.13405749,2.896,0,2.896,12.14,-1.72,12.26123974,15.676,3.05,15.96995542,2.896,0,2.896,12.78,3.05,13.13890787
22/03/2020 08:00,15.012,-1.65,15.10240524,4.852,0,4.852,10.16,-1.65,10.29310935,15.632,3.13,15.94228102,4.852,0,4.852,10.78,3.13,11.22520824
22/03/2020 08:30,15.013,-1.54,15.09177819,6.773,0,6.773,8.24,-1.54,8.382672605,15.603,3.23,15.93381652,6.773,0,6.773,8.83,3.23,9.402223141
22/03/2020 09:00,14.856,-1.43,14.92466536,8.596,0,8.596,6.26,-1.43,6.421253772,15.406,3.35,15.76601839,8.596,0,8.596,6.81,3.35,7.589374151
22/03/2020 09:30,15.132,-1.13,15.17413339,10.222,0,10.222,4.91,-1.13,5.038352905,15.682,3.67,16.10571402,10.222,0,10.222,5.46,3.67,6.578791682
22/03/2020 10:00,14.893,-0.99,14.92586845,11.583,0,11.583,3.31,-0.99,3.454880606,15.423,3.79,15.88184589,11.583,0,11.583,3.84,3.79,5.395340582
22/03/2020 10:30,14.514,-0.84,14.53828724,12.684,0,12.684,1.83,-0.84,2.013578903,15.014,4.01,15.54027979,12.684,0,12.684,2.33,4.01,4.637779641
22/03/2020 11:00,14.327,-0.68,14.34312829,13.417,0,13.417,0.91,-0.68,1.136001761,14.787,4.19,15.36917268,13.417,0,13.417,1.37,4.19,4.408287649
22/03/2020 11:30,14.5235,-0.68,14.53941031,13.8235,0,13.8235,0.7,-0.68,0.975909832,14.7435,4.13,15.31103172,13.8235,0,13.8235,0.92,4.13,4.231229136
22/03/2020 12:00,13.5335,-0.9,13.56339273,14.0735,0,14.0735,-0.54,-0.9,1.049571341,14.8935,3.95,15.40840168,14.0735,0,14.0735,0.82,3.95,4.034216157
22/03/2020 12:30,14.1295,-0.9,14.15813442,14.1295,0,14.1295,0,-0.9,0.9,14.1295,3.95,14.67123956,14.1295,0,14.1295,0,3.95,3.95
22/03/2020 13:00,13.3845,-1.06,13.42640832,14.1045,0,14.1045,-0.72,-1.06,1.281405478,14.1045,3.77,14.59965137,14.1045,0,14.1045,0,3.77,3.77
22/03/2020 13:30,13.1405,-0.22,13.14234151,13.9505,0,13.9505,-0.81,-0.22,0.839344983,13.2105,2.74,13.49166077,13.9505,0,13.9505,-0.74,2.74,2.838168423
22/03/2020 14:00,12.852,1.28,12.91558377,13.582,0,13.582,-0.73,1.28,1.473533169,12.842,1.28,12.90563303,13.582,0,13.582,-0.74,1.28,1.478512766
22/03/2020 14:30,12.9825,1.13,13.03158495,12.9825,0,12.9825,0,1.13,1.13,12.9825,1.13,13.03158495,12.9825,0,12.9825,0,1.13,1.13
22/03/2020 15:00,13.335,0.99,13.37169866,12.025,0,12.025,1.31,0.99,1.642010962,13.325,0.99,13.36172612,12.025,0,12.025,1.3,0.99,1.634044063
22/03/2020 15:30,13.9055,1.05,13.94508624,10.7855,0,10.7855,3.12,1.05,3.291944714,13.8855,1.05,13.9251431,10.7855,0,10.7855,3.1,1.05,3.27299557
22/03/2020 16:00,14.551,0.8,14.57297502,9.211,0,9.211,5.34,0.8,5.399592577,14.521,0.8,14.54302035,9.211,0,9.211,5.31,0.8,5.369925512
22/03/2020 16:30,15.879,0.4,15.8840373,7.449,0,7.449,8.43,0.4,8.439484581,15.979,1.43,16.0428595,7.449,0,7.449,8.53,1.43,8.649034628
22/03/2020 17:00,17.5075,1.23,17.55065401,5.6275,0,5.6275,11.88,1.23,11.94350451,17.4475,1.23,17.49080205,5.6275,0,5.6275,11.82,1.23,11.88382514
22/03/2020 17:30,18.8275,1.31,18.87301927,3.7175,0,3.7175,15.11,1.31,15.16668059,18.7475,1.31,18.79321304,3.7175,0,3.7175,15.03,1.31,15.08698114
22/03/2020 18:00,19.418,1.2,19.45504366,2.288,0,2.288,17.13,1.2,17.17198008,19.328,1.21,19.36583807,2.288,0,2.288,17.04,1.21,17.08290666
22/03/2020 18:30,20.517,1.33,20.56006296,1.637,0,1.637,18.88,1.33,18.92678789,20.407,1.33,20.45029459,1.637,0,1.637,18.77,1.33,18.81706141
22/03/2020 19:00,21.249,1.55,21.30545707,1.469,0,1.469,19.78,1.55,19.84063759,21.149,1.56,21.20645659,1.469,0,1.469,19.68,1.56,19.74173245
22/03/2020 19:30,20.9865,1.47,21.0379201,1.4765,0,1.4765,19.51,1.47,19.56530092,20.8865,1.47,20.93816568,1.4765,0,1.4765,19.41,1.47,19.46558502
22/03/2020 20:00,20.288,1.47,20.3411859,1.478,0,1.478,18.81,1.47,18.86735276,20.188,1.47,20.24144866,1.478,0,1.478,18.71,1.47,18.76765835
22/03/2020 20:30,19.1975,1.04,19.2256497,1.4775,0,1.4775,17.72,1.04,17.75049295,19.1375,1.26,19.17893392,1.4775,0,1.4775,17.66,1.26,17.70489198
22/03/2020 21:00,18.335,0.94,18.35908018,1.475,0,1.475,16.86,0.94,16.8861837,18.255,0.94,18.27918557,1.475,0,1.475,16.78,0.94,16.80630834
22/03/2020 21:30,17.668,0.87,17.68940711,1.468,0,1.468,16.2,0.87,16.22334429,17.588,0.88,17.61000125,1.468,0,1.468,16.12,0.88,16.14400198
22/03/2020 22:00,16.575,0.73,16.59106763,1.445,0,1.445,15.13,0.73,15.14760047,16.515,0.74,16.53157055,1.445,0,1.445,15.07,0.74,15.08815761
22/03/2020 22:30,15.5885,0.73,15.60558337,1.4385,0,1.4385,14.15,0.73,14.16881788,15.5385,0.74,15.55611077,1.4385,0,1.4385,14.1,0.74,14.11940509
22/03/2020 23:00,14.6565,0.1,14.65684114,1.4465,0,1.4465,13.21,0.1,13.2103785,14.6365,1.03,14.67269683,1.4465,0,1.4465,13.19,1.03,13.23015495
22/03/2020 23:30,14.0775,-2.14,14.23922773,1.4475,0,1.4475,12.63,-2.14,12.81001561,14.2475,2.63,14.48820749,1.4475,0,1.4475,12.8,2.63,13.06739836
23/03/2020 00:00,14.099,0.75,14.11893413,1.469,0,1.469,12.63,0.75,12.65224881,14.039,0.75,14.0590192,1.469,0,1.469,12.57,0.75,12.59235482
23/03/2020 00:30,16.5745,0.52,16.5826551,1.4745,0,1.4745,15.1,0.52,15.10895099,16.5445,0.91,16.56950754,1.4745,0,1.4745,15.07,0.91,15.09745012
23/03/2020 01:00,16.923,0.68,16.93665637,1.483,0,1.483,15.44,0.68,15.45496684,16.853,0.68,16.86671305,1.483,0,1.483,15.37,0.68,15.38503494
23/03/2020 01:30,16.5325,0.76,16.5499594,1.4925,0,1.4925,15.04,0.76,15.05918989,16.4625,0.76,16.48003356,1.4925,0,1.4925,14.97,0.76,14.9892795
23/03/2020 02:00,16.1365,0.69,16.15124553,1.4865,0,1.4865,14.65,0.69,14.66624015,16.0565,0.68,16.0708927,1.4865,0,1.4865,14.57,0.68,14.58585959
23/03/2020 02:30,16.3355,0.69,16.35006606,1.4955,0,1.4955,14.84,0.69,14.85603244,16.2355,0.68,16.24973416,1.4955,0,1.4955,14.74,0.68,14.75567687
23/03/2020 03:00,16.224,0.69,16.23866608,1.494,0,1.494,14.73,0.69,14.74615204,16.134,0.68,16.14832363,1.494,0,1.494,14.64,0.68,14.65578384
23/03/2020 03:30,15.6315,0.69,15.64672145,1.4915,0,1.4915,14.14,0.69,14.15682521,15.5715,0.68,15.58634057,1.4915,0,1.4915,14.08,0.68,14.09641089
23/03/2020 04:00,15.14,-1.57,15.22118589,1.49,0,1.49,13.65,-1.57,13.73999272,15.22,2.27,15.38834949,1.49,0,1.49,13.73,2.27,13.91638603
23/03/2020 04:30,14.7775,-2.11,14.92737774,1.4975,0,1.4975,13.28,-2.11,13.44657949,15.4475,2.79,15.69743152,1.4975,0,1.4975,13.95,2.79,14.22626444
23/03/2020 05:00,14.505,-2.11,14.65766438,1.485,0,1.485,13.02,-2.11,13.18986353,15.185,2.79,15.43918149,1.485,0,1.485,13.7,2.79,13.98120524
23/03/2020 05:30,15.072,-1.93,15.19506775,1.482,0,1.482,13.59,-1.93,13.7263615,15.752,2.95,16.02585424,1.482,0,1.482,14.27,2.95,14.57173291
23/03/2020 06:00,15.6045,-1.81,15.7091222,1.4745,0,1.4745,14.13,-1.81,14.24545542,16.2845,3.04,16.56582447,1.4745,0,1.4745,14.81,3.04,15.11878633
23/03/2020 06:30,17.421,0.43,17.42630601,1.531,0,1.531,15.89,0.43,15.89581706,17.521,1.67,17.60040741,1.531,0,1.531,15.99,1.67,16.07697111
23/03/2020 07:00,18.6565,1.76,18.73933276,1.9965,0,1.9965,16.66,1.76,16.75270724,18.5665,1.79,18.65258755,1.9965,0,1.9965,16.57,1.79,16.66640333
23/03/2020 07:30,19.344,2.47,19.5010573,3.024,0,3.024,16.32,2.47,16.50585654,19.784,4,20.18431708,3.024,0,3.024,16.76,4,17.23071676
23/03/2020 08:00,19.6085,2.35,19.74881698,4.6185,0,4.6185,14.99,2.35,15.17308802,19.5285,2.37,19.67178722,4.6185,0,4.6185,14.91,2.37,15.09718517
23/03/2020 08:30,19.5295,2.63,19.70579281,6.5895,0,6.5895,12.94,2.63,13.20456361,19.4495,2.62,19.62517389,6.5895,0,6.5895,12.86,2.62,13.12417616
23/03/2020 09:00,19.02,2.63,19.20097133,8.1,0,8.1,10.92,2.63,11.23224377,18.95,2.57,19.12347772,8.1,0,8.1,10.85,2.57,11.15021973
23/03/2020 09:30,18.3105,2.63,18.49841372,9.2805,0,9.2805,9.03,2.63,9.405200689,18.4805,3.66,18.83943949,9.2805,0,9.2805,9.2,3.66,9.901292845
23/03/2020 10:00,18.566,-1.94,18.66708215,10.306,0,10.306,8.26,-1.94,8.484762813,23.236,6.82,24.21619491,10.306,0,10.306,12.93,6.82,14.6183891
23/03/2020 10:30,11.449,0,11.449,11.449,0,11.449,0,0,0,23.749,6.38,24.59104311,11.449,0,11.449,12.3,6.38,13.85620439
23/03/2020 11:00,12.1115,0,12.1115,12.1115,0,12.1115,0,0,0,22.3415,6.49,23.26505367,12.1115,0,12.1115,10.23,6.49,12.11499071
23/03/2020 11:30,11.7815,0,11.7815,11.7815,0,11.7815,0,0,0,22.5015,6.44,23.40493756,11.7815,0,11.7815,10.72,6.44,12.50567871
23/03/2020 12:00,12.1325,0,12.1325,12.1325,0,12.1325,0,0,0,21.8425,6.57,22.80920223,12.1325,0,12.1325,9.71,6.57,11.72386455
23/03/2020 12:30,13.5095,0,13.5095,13.5095,0,13.5095,0,0,0,19.4795,6.46,20.52273179,13.5095,0,13.5095,5.97,6.46,8.796163937
23/03/2020 13:00,13.48,0,13.48,13.48,0,13.48,0,0,0,19.17,6.18,20.14153172,13.48,0,13.48,5.69,6.18,8.400505937
23/03/2020 13:30,13.661,0,13.661,13.661,0,13.661,0,0,0,18.051,6.02,19.02837358,13.661,0,13.661,4.39,6.02,7.450671111
23/03/2020 14:00,13.2085,0,13.2085,13.2085,0,13.2085,0,0,0,18.1785,5.96,19.1305897,13.2085,0,13.2085,4.97,5.96,7.760315715
23/03/2020 14:30,12.554,0,12.554,12.554,0,12.554,0,0,0,18.454,5.96,19.39256858,12.554,0,12.554,5.9,5.96,8.386393742
23/03/2020 15:00,11.6205,0,11.6205,11.6205,0,11.6205,0,0,0,20.2405,5.86,21.07172134,11.6205,0,11.6205,8.62,5.86,10.42324326
23/03/2020 15:30,10.466,0,10.466,10.466,0,10.466,0,0,0,21.526,5.13,22.12884037,10.466,0,10.466,11.06,5.13,12.19182103
23/03/2020 16:00,9.055,0,9.055,9.055,0,9.055,0,0,0,23.955,4.79,24.42920639,9.055,0,9.055,14.9,4.79,15.65100955
23/03/2020 16:30,7.45,0,7.45,7.45,0,7.45,0,0,0,27.73,4.26,28.05531144,7.45,0,7.45,20.28,4.26,20.72259636
23/03/2020 17:00,5.652,0,5.652,5.652,0,5.652,0,0,0,32.102,4.17,32.3717053,5.652,0,5.652,26.45,4.17,26.77669509
23/03/2020 17:30,3.82,0,3.82,3.82,0,3.82,0,0,0,36.94,4.36,37.19641381,3.82,0,3.82,33.12,4.36,33.40574801
23/03/2020 18:00,2.35,0,2.35,2.35,0,2.35,0,0,0,39.21,3.63,39.37767134,2.35,0,2.35,36.86,3.63,37.03831125
23/03/2020 18:30,1.5695,0,1.5695,1.5695,0,1.5695,0,0,0,41.2595,3.78,41.43229103,1.5695,0,1.5695,39.69,3.78,39.86959368
23/03/2020 19:00,1.473,0,1.473,1.473,0,1.473,0,0,0,43.783,4.86,44.05190903,1.473,0,1.473,42.31,4.86,42.58821081
23/03/2020 19:30,1.4195,0,1.4195,1.4195,0,1.4195,0,0,0,43.7295,4.67,43.97815447,1.4195,0,1.4195,42.31,4.67,42.56694727
23/03/2020 20:00,1.406,0,1.406,1.406,0,1.406,0,0,0,41.666,4.2,41.87714837,1.406,0,1.406,40.26,4.2,40.47848317
23/03/2020 20:30,1.4015,0,1.4015,1.4015,0,1.4015,0,0,0,39.8615,3.8,40.0422175,1.4015,0,1.4015,38.46,3.8,38.64727157
23/03/2020 21:00,1.4075,0,1.4075,1.4075,0,1.4075,0,0,0,36.6375,2.96,36.75687699,1.4075,0,1.4075,35.23,2.96,35.35412989
23/03/2020 21:30,1.395,0,1.395,1.395,0,1.395,0,0,0,34.805,2.23,34.87636628,1.395,0,1.395,33.41,2.23,33.48433962
23/03/2020 22:00,1.406,0,1.406,1.406,0,1.406,0,0,0,33.536,2.03,33.59738377,1.406,0,1.406,32.13,2.03,32.19406467
23/03/2020 22:30,1.4125,0,1.4125,1.4125,0,1.4125,0,0,0,31.8125,1.74,31.86004953,1.4125,0,1.4125,30.4,1.74,30.44975534
23/03/2020 23:00,1.4015,0,1.4015,1.4015,0,1.4015,0,0,0,29.3215,1.18,29.34523406,1.4015,0,1.4015,27.92,1.18,27.9449244
23/03/2020 23:30,1.4055,0,1.4055,1.4055,0,1.4055,0,0,0,28.4655,0.98,28.48236455,1.4055,0,1.4055,27.06,0.98,27.07773994
24/03/2020 00:00,1.427,0,1.427,1.427,0,1.427,0,0,0,28.247,0.98,28.26399492,1.427,0,1.427,26.82,0.98,26.83789858
24/03/2020 00:30,1.4185,0,1.4185,1.4185,0,1.4185,0,0,0,33.0985,1.61,33.13763423,1.4185,0,1.4185,31.68,1.61,31.72088429
24/03/2020 01:00,1.431,0,1.431,1.431,0,1.431,0,0,0,33.471,1.53,33.50595083,1.431,0,1.431,32.04,1.53,32.0765101
24/03/2020 01:30,1.443,0,1.443,1.443,0,1.443,0,0,0,32.673,1.33,32.70005855,1.443,0,1.443,31.23,1.33,31.2583077
24/03/2020 02:00,1.432,0,1.432,1.432,0,1.432,0,0,0,31.492,1.23,31.51601123,1.432,0,1.432,30.06,1.23,30.08515415
24/03/2020 02:30,1.443,0,1.443,1.443,0,1.443,0,0,0,31.293,1.15,31.31412379,1.443,0,1.443,29.85,1.15,29.87214421
24/03/2020 03:00,1.425,0,1.425,1.425,0,1.425,0,0,0,30.925,1.26,30.95065791,1.425,0,1.425,29.5,1.26,29.52689621
24/03/2020 03:30,1.437,0,1.437,1.437,0,1.437,0,0,0,29.687,0.94,29.70187821,1.437,0,1.437,28.25,0.94,28.26563461
24/03/2020 04:00,1.4335,0,1.4335,1.4335,0,1.4335,0,0,0,28.2035,0.68,28.21169637,1.4335,0,1.4335,26.77,0.68,26.77863514
24/03/2020 04:30,1.428,0,1.428,1.428,0,1.428,0,0,0,28.198,0.8,28.20934604,1.428,0,1.428,26.77,0.8,26.78195101
24/03/2020 05:00,1.4285,0,1.4285,1.4285,0,1.4285,0,0,0,28.4585,0.9,28.47272769,1.4285,0,1.4285,27.03,0.9,27.0449792
24/03/2020 05:30,1.445,0,1.445,1.445,0,1.445,0,0,0,29.165,1.14,29.18727163,1.445,0,1.445,27.72,1.14,27.74343166
24/03/2020 06:00,1.433,0,1.433,1.433,0,1.433,0,0,0,30.173,1.36,30.20363437,1.433,0,1.433,28.74,1.36,28.77216016
24/03/2020 06:30,1.5365,0,1.5365,1.5365,0,1.5365,0,0,0,33.3365,2.64,33.44087069,1.5365,0,1.5365,31.8,2.64,31.90939674
24/03/2020 07:00,2.0565,0,2.0565,2.0565,0,2.0565,0,0,0,34.6865,3.54,34.86667294,2.0565,0,2.0565,32.63,3.54,32.82146401
24/03/2020 07:30,2.9225,0,2.9225,2.9225,0,2.9225,0,0,0,32.0525,2.79,32.17369821,2.9225,0,2.9225,29.13,2.79,29.26330467
24/03/2020 08:00,4.473,0,4.473,4.473,0,4.473,0,0,0,30.433,3.12,30.59251361,4.473,0,4.473,25.96,3.12,26.14681625
24/03/2020 08:30,6.557,0,6.557,6.557,0,6.557,0,0,0,27.957,3.56,28.18275091,6.557,0,6.557,21.4,3.56,21.69409136
24/03/2020 09:00,8.3925,0,8.3925,8.3925,0,8.3925,0,0,0,25.9125,3.97,26.21485373,8.3925,0,8.3925,17.52,3.97,17.96416711
24/03/2020 09:30,9.487,0,9.487,9.487,0,9.487,0,0,0,23.827,4.34,24.21903237,9.487,0,9.487,14.34,4.34,14.98236296
24/03/2020 10:00,10.011,0,10.011,10.011,0,10.011,0,0,0,22.731,4.45,23.16248823,10.011,0,10.011,12.72,4.45,13.47593782
24/03/2020 10:30,11.519,0,11.519,11.519,0,11.519,0,0,0,18.769,3.97,19.18427119,11.519,0,11.519,7.25,3.97,8.265796997
24/03/2020 11:00,12.8345,0,12.8345,12.8345,0,12.8345,0,0,0,16.2845,4.24,16.82743416,12.8345,0,12.8345,3.45,4.24,5.466269295
24/03/2020 11:30,13.0075,0,13.0075,13.0075,0,13.0075,0,0,0,16.4575,4.62,17.09367445,13.0075,0,13.0075,3.45,4.62,5.766012487
24/03/2020 12:00,13.677,0,13.677,13.677,0,13.677,0,0,0,15.417,4.75,16.13215389,13.677,0,13.677,1.74,4.75,5.058665832
24/03/2020 12:30,13.6665,0,13.6665,13.6665,0,13.6665,0,0,0,16.7665,5.58,17.67065144,13.6665,0,13.6665,3.1,5.58,6.383290687
24/03/2020 13:00,13.6675,0,13.6675,13.6675,0,13.6675,0,0,0,16.3175,5.43,17.19725868,13.6675,0,13.6675,2.65,5.43,6.042135384
24/03/2020 13:30,13.4865,0,13.4865,13.4865,0,13.4865,0,0,0,15.4665,4.79,16.1912545,13.4865,0,13.4865,1.98,4.79,5.183097529
24/03/2020 14:00,13.102,0,13.102,13.102,0,13.102,0,0,0,15.682,5.1,16.49045554,13.102,0,13.102,2.58,5.1,5.715452738
24/03/2020 14:30,12.4345,0,12.4345,12.4345,0,12.4345,0,0,0,17.2445,5.43,18.07920574,12.4345,0,12.4345,4.81,5.43,7.254033361
24/03/2020 15:00,11.5005,0,11.5005,11.5005,0,11.5005,0,0,0,18.0605,4.94,18.72392214,11.5005,0,11.5005,6.56,4.94,8.212015587
24/03/2020 15:30,10.3715,0,10.3715,10.3715,0,10.3715,0,0,0,19.3315,4.31,19.80613522,10.3715,0,10.3715,8.96,4.31,9.942720956
24/03/2020 16:00,8.9845,0,8.9845,8.9845,0,8.9845,0,0,0,22.5245,4.06,22.88747912,8.9845,0,8.9845,13.54,4.06,14.13560045
24/03/2020 16:30,7.273,0,7.273,7.273,0,7.273,0,0,0,26.923,3.99,27.21705401,7.273,0,7.273,19.65,3.99,20.05099998
24/03/2020 17:00,5.194,0,5.194,5.194,0,5.194,0,0,0,32.374,4.28,32.65569286,5.194,0,5.194,27.18,4.28,27.51491959
24/03/2020 17:30,3.37,0,3.37,3.37,0,3.37,0,0,0,36.99,4.36,37.24606959,3.37,0,3.37,33.62,4.36,33.90153389
24/03/2020 18:00,2.202,0,2.202,2.202,0,2.202,0,0,0,39.332,3.77,39.51226549,2.202,0,2.202,37.13,3.77,37.32090299
24/03/2020 18:30,1.643,0,1.643,1.643,0,1.643,0,0,0,40.563,3.53,40.71630962,1.643,0,1.643,38.92,3.53,39.07975563
24/03/2020 19:00,1.4265,0,1.4265,1.4265,0,1.4265,0,0,0,41.8065,3.86,41.984319,1.4265,0,1.4265,40.38,3.86,40.56407277
24/03/2020 19:30,1.3725,0,1.3725,1.3725,0,1.3725,0,0,0,41.9225,3.8,42.09437024,1.3725,0,1.3725,40.55,3.8,40.72766259
24/03/2020 20:00,1.3705,0,1.3705,1.3705,0,1.3705,0,0,0,39.6405,3.29,39.77679399,1.3705,0,1.3705,38.27,3.29,38.41115723
24/03/2020 20:30,1.371,0,1.371,1.371,0,1.371,0,0,0,38.201,3.18,38.33312929,1.371,0,1.371,36.83,3.18,36.96702991
24/03/2020 21:00,1.3895,0,1.3895,1.3895,0,1.3895,0,0,0,36.1695,2.73,36.27238109,1.3895,0,1.3895,34.78,2.73,34.88697895
24/03/2020 21:30,1.3865,0,1.3865,1.3865,0,1.3865,0,0,0,33.8865,2.08,33.95027662,1.3865,0,1.3865,32.5,2.08,32.56649198
24/03/2020 22:00,1.387,0,1.387,1.387,0,1.387,0,0,0,32.377,1.77,32.42534547,1.387,0,1.387,30.99,1.77,31.04050579
24/03/2020 22:30,1.358,0,1.358,1.358,0,1.358,0,0,0,30.688,1.58,30.72864696,1.358,0,1.358,29.33,1.58,29.37252628
24/03/2020 23:00,1.3665,0,1.3665,1.3665,0,1.3665,0,0,0,28.4665,1.05,28.48585829,1.3665,0,1.3665,27.1,1.05,27.1203337
24/03/2020 23:30,1.3715,0,1.3715,1.3715,0,1.3715,0,0,0,27.6315,0.93,27.64714619,1.3715,0,1.3715,26.26,0.93,26.27646285
25/03/2020 00:00,1.369,0,1.369,1.369,0,1.369,0,0,0,26.969,0.84,26.98207852,1.369,0,1.369,25.6,0.84,25.61377754
25/03/2020 00:30,1.36,0,1.36,1.36,0,1.36,0,0,0,31.58,1.4,31.61101707,1.36,0,1.36,30.22,1.4,30.25241147
25/03/2020 01:00,1.3665,0,1.3665,1.3665,0,1.3665,0,0,0,32.7065,1.62,32.74659589,1.3665,0,1.3665,31.34,1.62,31.38184188
25/03/2020 01:30,1.353,0,1.353,1.353,0,1.353,0,0,0,31.603,1.23,31.62692696,1.353,0,1.353,30.25,1.23,30.27499628
25/03/2020 02:00,1.3585,0,1.3585,1.3585,0,1.3585,0,0,0,30.8985,1.14,30.919523,1.3585,0,1.3585,29.54,1.14,29.56198911
25/03/2020 02:30,1.3665,0,1.3665,1.3665,0,1.3665,0,0,0,30.9065,1.22,30.9305697,1.3665,0,1.3665,29.54,1.22,29.56518223
25/03/2020 03:00,1.371,0,1.371,1.371,0,1.371,0,0,0,29.781,0.85,29.79312775,1.371,0,1.371,28.41,0.85,28.42271275
25/03/2020 03:30,1.374,0,1.374,1.374,0,1.374,0,0,0,28.624,0.74,28.6335638,1.374,0,1.374,27.25,0.74,27.26004585
25/03/2020 04:00,1.37,0,1.37,1.37,0,1.37,0,0,0,28.32,0.87,28.3333602,1.37,0,1.37,26.95,0.87,26.96403901
25/03/2020 04:30,1.3825,0,1.3825,1.3825,0,1.3825,0,0,0,28.0025,0.76,28.01281147,1.3825,0,1.3825,26.62,0.76,26.63084678
25/03/2020 05:00,1.3655,0,1.3655,1.3655,0,1.3655,0,0,0,27.5855,0.76,27.59596728,1.3655,0,1.3655,26.22,0.76,26.23101218
25/03/2020 05:30,1.3835,0,1.3835,1.3835,0,1.3835,0,0,0,28.4535,0.97,28.47002919,1.3835,0,1.3835,27.07,0.97,27.08737344
25/03/2020 06:00,1.3715,0,1.3715,1.3715,0,1.3715,0,0,0,29.6415,1.28,29.66912406,1.3715,0,1.3715,28.27,1.28,28.29896288
25/03/2020 06:30,1.4845,0,1.4845,1.4845,0,1.4845,0,0,0,31.7345,1.7,31.78000142,1.4845,0,1.4845,30.25,1.7,30.29773094
25/03/2020 07:00,2.167,0,2.167,2.167,0,2.167,0,0,0,32.417,2.27,32.49638117,2.167,0,2.167,30.25,2.27,30.33505233
25/03/2020 07:30,3.5225,0,3.5225,3.5225,0,3.5225,0,0,0,31.2425,3.15,31.40089658,3.5225,0,3.5225,27.72,3.15,27.89840318
25/03/2020 08:00,5.2555,0,5.2555,5.2555,0,5.2555,0,0,0,29.8355,3.73,30.06775616,5.2555,0,5.2555,24.58,3.73,24.86140181
25/03/2020 08:30,7.0925,0,7.0925,7.0925,0,7.0925,0,0,0,27.8225,4,28.10856642,7.0925,0,7.0925,20.73,4,21.11238736
25/03/2020 09:00,8.7925,0,8.7925,8.7925,0,8.7925,0,0,0,24.7025,4,25.02425836,8.7925,0,8.7925,15.91,4,16.4051242
25/03/2020 09:30,10.2905,0,10.2905,10.2905,0,10.2905,0,0,0,22.1105,4.44,22.5518915,10.2905,0,10.2905,11.82,4.44,12.62640091
25/03/2020 10:00,11.479,0,11.479,11.479,0,11.479,0,0,0,19.839,4.57,20.35855646,11.479,0,11.479,8.36,4.57,9.527565271
25/03/2020 10:30,12.463,0,12.463,12.463,0,12.463,0,0,0,17.813,4.68,18.41752885,12.463,0,12.463,5.35,4.68,7.108086944
25/03/2020 11:00,13.107,0,13.107,13.107,0,13.107,0,0,0,16.897,5.33,17.71771738,13.107,0,13.107,3.79,5.33,6.540107033
25/03/2020 11:30,13.5315,0,13.5315,13.5315,0,13.5315,0,0,0,15.5115,5.61,16.49480925,13.5315,0,13.5315,1.98,5.61,5.949159605
25/03/2020 12:00,13.8015,0,13.8015,13.8015,0,13.8015,0,0,0,15.0015,5.79,16.08008402,13.8015,0,13.8015,1.2,5.79,5.913044901
25/03/2020 12:30,13.918,0,13.918,13.918,0,13.918,0,0,0,15.588,5.89,16.66366838,13.918,0,13.918,1.67,5.89,6.122172817
25/03/2020 13:00,13.8045,0,13.8045,13.8045,0,13.8045,0,0,0,15.4245,5.55,16.39261115,13.8045,0,13.8045,1.62,5.55,5.781600125
25/03/2020 13:30,13.6275,0,13.6275,13.6275,0,13.6275,0,0,0,14.5375,5.08,15.39952292,13.6275,0,13.6275,0.91,5.08,5.160862331
25/03/2020 14:00,13.228,0,13.228,13.228,0,13.228,0,0,0,14.648,5.32,15.58416838,13.228,0,13.228,1.42,5.32,5.506250993
25/03/2020 14:30,12.5255,0,12.5255,12.5255,0,12.5255,0,0,0,15.7555,5.54,16.70111913,12.5255,0,12.5255,3.23,5.54,6.412838685
25/03/2020 15:00,11.5695,0,11.5695,11.5695,0,11.5695,0,0,0,17.4695,5.44,18.29691313,11.5695,0,11.5695,5.9,5.44,8.025185356
25/03/2020 15:30,10.376,0,10.376,10.376,0,10.376,0,0,0,19.266,4.99,19.90172998,10.376,0,10.376,8.89,4.99,10.19471432
25/03/2020 16:00,8.977,0,8.977,8.977,0,8.977,0,0,0,22.347,4.91,22.88004609,8.977,0,8.977,13.37,4.91,14.24306849
25/03/2020 16:30,7.404,0,7.404,7.404,0,7.404,0,0,0,26.524,4.56,26.91312275,7.404,0,7.404,19.12,4.56,19.65624583
25/03/2020 17:00,5.6155,0,5.6155,5.6155,0,5.6155,0,0,0,30.9755,4.12,31.24829596,5.6155,0,5.6155,25.36,4.12,25.69248917
25/03/2020 17:30,3.836,0,3.836,3.836,0,3.836,0,0,0,34.876,3.66,35.06752024,3.836,0,3.836,31.04,3.66,31.25503479
25/03/2020 18:00,2.405,0,2.405,2.405,0,2.405,0,0,0,38.015,3.41,38.16763452,2.405,0,2.405,35.61,3.41,35.77289756
25/03/2020 18:30,1.651,0,1.651,1.651,0,1.651,0,0,0,39.701,3.22,39.83136705,1.651,0,1.651,38.05,3.22,38.18600398
25/03/2020 19:00,1.4515,0,1.4515,1.4515,0,1.4515,0,0,0,40.4615,3.42,40.60578016,1.4515,0,1.4515,39.01,3.42,39.15962845
25/03/2020 19:30,1.42,0,1.42,1.42,0,1.42,0,0,0,40.43,3.29,40.56364136,1.42,0,1.42,39.01,3.29,39.14848912
25/03/2020 20:00,1.4035,0,1.4035,1.4035,0,1.4035,0,0,0,38.8335,3.02,38.95075252,1.4035,0,1.4035,37.43,3.02,37.55163512
25/03/2020 20:30,1.4135,0,1.4135,1.4135,0,1.4135,0,0,0,36.9435,2.46,37.02531286,1.4135,0,1.4135,35.53,2.46,35.61506002
25/03/2020 21:00,1.401,0,1.401,1.401,0,1.401,0,0,0,34.651,2.06,34.71217943,1.401,0,1.401,33.25,2.06,33.31375242
25/03/2020 21:30,1.4135,0,1.4135,1.4135,0,1.4135,0,0,0,33.2435,1.6,33.2819815,1.4135,0,1.4135,31.83,1.6,31.87018826
25/03/2020 22:00,1.3955,0,1.3955,1.3955,0,1.3955,0,0,0,31.9055,1.48,31.93980792,1.3955,0,1.3955,30.51,1.48,30.54587534
25/03/2020 22:30,1.409,0,1.409,1.409,0,1.409,0,0,0,30.779,1.39,30.81037067,1.409,0,1.409,29.37,1.39,29.40287401
25/03/2020 23:00,1.381,0,1.381,1.381,0,1.381,0,0,0,29.031,1.17,29.05456696,1.381,0,1.381,27.65,1.17,27.674743
25/03/2020 23:30,1.3915,0,1.3915,1.3915,0,1.3915,0,0,0,28.5115,1.08,28.53194757,1.3915,0,1.3915,27.12,1.08,27.14149591
26/03/2020 00:00,1.3875,0,1.3875,1.3875,0,1.3875,0,0,0,27.9875,1.08,28.00833012,1.3875,0,1.3875,26.6,1.08,26.62191578
26/03/2020 00:30,1.3965,0,1.3965,1.3965,0,1.3965,0,0,0,31.8565,1.31,31.88342347,1.3965,0,1.3965,30.46,1.31,30.48815672
26/03/2020 01:00,1.4,0,1.4,1.4,0,1.4,0,0,0,33.22,1.59,33.25802911,1.4,0,1.4,31.82,1.59,31.85970025
26/03/2020 01:30,1.4005,0,1.4005,1.4005,0,1.4005,0,0,0,31.9505,1.08,31.96874802,1.4005,0,1.4005,30.55,1.08,30.56908406
26/03/2020 02:00,1.394,0,1.394,1.394,0,1.394,0,0,0,31.084,1.08,31.10275641,1.394,0,1.394,29.69,1.08,29.70963648
26/03/2020 02:30,1.399,0,1.399,1.399,0,1.399,0,0,0,30.889,1.08,30.90787474,1.399,0,1.399,29.49,1.08,29.50976957
26/03/2020 03:00,1.4035,0,1.4035,1.4035,0,1.4035,0,0,0,30.3035,1,30.31999525,1.4035,0,1.4035,28.9,1,28.91729586
26/03/2020 03:30,1.39,0,1.39,1.39,0,1.39,0,0,0,29.05,0.72,29.05892118,1.39,0,1.39,27.66,0.72,27.66936935
26/03/2020 04:00,1.407,0,1.407,1.407,0,1.407,0,0,0,28.497,0.72,28.50609424,1.407,0,1.407,27.09,0.72,27.09956642
26/03/2020 04:30,1.406,0,1.406,1.406,0,1.406,0,0,0,28.496,0.78,28.50667318,1.406,0,1.406,27.09,0.78,27.10122691
26/03/2020 05:00,1.405,0,1.405,1.405,0,1.405,0,0,0,28.385,0.86,28.39802502,1.405,0,1.405,26.98,0.86,26.99370297
26/03/2020 05:30,1.4065,0,1.4065,1.4065,0,1.4065,0,0,0,29.5565,1.1,29.57696219,1.4065,0,1.4065,28.15,1.1,28.17148381
26/03/2020 06:00,1.393,0,1.393,1.393,0,1.393,0,0,0,29.393,0.86,29.40557854,1.393,0,1.393,28,0.86,28.01320403
26/03/2020 06:30,1.4605,0,1.4605,1.4605,0,1.4605,0,0,0,32.2105,2.04,32.2750354,1.4605,0,1.4605,30.75,2.04,30.817594
26/03/2020 07:00,2.169,0,2.169,2.169,0,2.169,0,0,0,34.059,3.38,34.22630393,2.169,0,2.169,31.89,3.38,32.06862174
26/03/2020 07:30,3.6005,0,3.6005,3.6005,0,3.6005,0,0,0,31.5305,3.73,31.75035953,3.6005,0,3.6005,27.93,3.73,28.17796657
26/03/2020 08:00,5.324,0,5.324,5.324,0,5.324,0,0,0,30.144,4.1,30.42155052,5.324,0,5.324,24.82,4.1,25.15635904
26/03/2020 08:30,6.842,0,6.842,6.842,0,6.842,0,0,0,28.942,4.55,29.29747197,6.842,0,6.842,22.1,4.55,22.56352145
26/03/2020 09:00,8.7925,0,8.7925,8.7925,0,8.7925,0,0,0,25.9225,4.87,26.3759911,8.7925,0,8.7925,17.13,4.87,17.80881243
26/03/2020 09:30,10.3705,0,10.3705,10.3705,0,10.3705,0,0,0,23.5405,5.07,24.08028323,10.3705,0,10.3705,13.17,5.07,14.11218622
26/03/2020 10:00,11.8165,0,11.8165,11.8165,0,11.8165,0,0,0,20.5965,5.26,21.25754954,11.8165,0,11.8165,8.78,5.26,10.23503786
26/03/2020 10:30,12.8435,0,12.8435,12.8435,0,12.8435,0,0,0,18.2935,5.42,19.07953202,12.8435,0,12.8435,5.45,5.42,7.686279984
26/03/2020 11:00,13.1015,0,13.1015,13.1015,0,13.1015,0,0,0,17.2415,5.78,18.18454625,13.1015,0,13.1015,4.14,5.78,7.109711668
26/03/2020 11:30,14.061,0,14.061,14.061,0,14.061,0,0,0,15.551,5.86,16.61845965,14.061,0,14.061,1.49,5.86,6.046461775
26/03/2020 12:00,14.273,0,14.273,14.273,0,14.273,0,0,0,15.173,6.06,16.33840656,14.273,0,14.273,0.9,6.06,6.126467171
26/03/2020 12:30,14.2645,0,14.2645,14.2645,0,14.2645,0,0,0,15.8845,5.96,16.96581682,14.2645,0,14.2645,1.62,5.96,6.176244814
26/03/2020 13:00,14.245,0,14.245,14.245,0,14.245,0,0,0,15.605,5.56,16.56591757,14.245,0,14.245,1.36,5.56,5.723914744
26/03/2020 13:30,14.046,0,14.046,14.046,0,14.046,0,0,0,14.706,4.68,15.43271966,14.046,0,14.046,0.66,4.68,4.726309342
26/03/2020 14:00,13.626,0,13.626,13.626,0,13.626,0,0,0,14.436,4.6,15.15117474,13.626,0,13.626,0.81,4.6,4.670770814
26/03/2020 14:30,14.2245,2.4,14.42554679,12.9345,0,12.9345,1.29,2.4,2.724720169,14.1945,3.51,14.62203578,12.9345,0,12.9345,1.26,3.51,3.729302884
26/03/2020 15:00,13.735,2.09,13.8931035,11.835,0,11.835,1.9,2.09,2.824553062,13.735,2.07,13.89010889,11.835,0,11.835,1.9,2.07,2.809786469
26/03/2020 15:30,14.3385,2.09,14.49002009,10.6485,0,10.6485,3.69,2.09,4.24077823,14.3185,2.12,14.47459299,10.6485,0,10.6485,3.67,2.12,4.238313344
26/03/2020 16:00,14.5935,1.85,14.71029375,9.2835,0,9.2835,5.31,1.85,5.623041881,14.5635,1.83,14.67802549,9.2835,0,9.2835,5.28,1.83,5.588139225
26/03/2020 16:30,15.8185,1.73,15.91282006,7.7785,0,7.7785,8.04,1.73,8.224019698,15.7785,1.71,15.87089041,7.7785,0,7.7785,8,1.71,8.180715128
26/03/2020 17:00,17.523,1.3,17.57115617,5.963,0,5.963,11.56,1.3,11.63286723,17.583,2.14,17.71274933,5.963,0,5.963,11.62,2.14,11.81541366
26/03/2020 17:30,18.833,1.73,18.91229201,3.813,0,3.813,15.02,1.73,15.11930223,18.733,1.71,18.81088485,3.813,0,3.813,14.92,1.71,15.01767292
26/03/2020 18:00,19.8685,1.39,19.91706284,2.4485,0,2.4485,17.42,1.39,17.47536838,19.8485,1.91,19.94018687,2.4485,0,2.4485,17.4,1.91,17.50451656
26/03/2020 18:30,20.608,1.62,20.67157623,1.698,0,1.698,18.91,1.62,18.979265,20.488,1.6,20.55038063,1.698,0,1.698,18.79,1.6,18.8579983
26/03/2020 19:00,21.106,1.83,21.18518671,1.446,0,1.446,19.66,1.83,19.74498671,20.976,1.81,21.0539468,1.446,0,1.446,19.53,1.81,19.6136942
26/03/2020 19:30,21.372,1.9,21.45629008,1.382,0,1.382,19.99,1.9,20.08009213,21.242,1.89,21.32591531,1.382,0,1.382,19.86,1.89,19.94972932
26/03/2020 20:00,20.244,1.7,20.31525378,1.374,0,1.374,18.87,1.7,18.94642183,20.134,1.68,20.20396882,1.374,0,1.374,18.76,1.68,18.83507367
26/03/2020 20:30,19.21,1.42,19.26241158,1.38,0,1.38,17.83,1.42,17.88645577,19.11,1.41,19.16194667,1.38,0,1.38,17.73,1.41,17.78597762
26/03/2020 21:00,18.547,1.17,18.5838669,1.397,0,1.397,17.15,1.17,17.18986329,18.497,1.41,18.5506633,1.397,0,1.397,17.1,1.41,17.1580331
26/03/2020 21:30,17.327,0.02,17.32701154,1.387,0,1.387,15.94,0.02,15.94001255,17.547,1.9,17.64956682,1.387,0,1.387,16.16,1.9,16.27131218
26/03/2020 22:00,16.256,0.72,16.27193707,1.396,0,1.396,14.86,0.72,14.87743257,16.176,0.72,16.19201581,1.396,0,1.396,14.78,0.72,14.79752682
26/03/2020 22:30,15.4325,0.72,15.44928659,1.3225,0,1.3225,14.11,0.72,14.12835801,15.3725,0.72,15.38935204,1.3225,0,1.3225,14.05,0.72,14.0684363
26/03/2020 23:00,14.416,0.81,14.43873803,1.166,0,1.166,13.25,0.81,13.2747354,14.356,0.82,14.37939971,1.166,0,1.166,13.19,0.82,13.21546443
26/03/2020 23:30,14.1375,0.7,14.15481919,1.3575,0,1.3575,12.78,0.7,12.79915622,14.0875,0.71,14.1053804,1.3575,0,1.3575,12.73,0.71,12.74978431
27/03/2020 00:00,13.7125,0.8,13.73581655,1.4125,0,1.4125,12.3,0.8,12.3259888,13.6625,0.8,13.68590173,1.4125,0,1.4125,12.25,0.8,12.27609466
27/03/2020 00:30,15.6195,0.68,15.634295,1.4195,0,1.4195,14.2,0.68,14.21627237,15.5395,0.68,15.5543711,1.4195,0,1.4195,14.12,0.68,14.13636445
27/03/2020 01:00,16.083,0.68,16.09736901,1.403,0,1.403,14.68,0.68,14.69574088,15.993,0.68,16.0074498,1.403,0,1.403,14.59,0.68,14.60583787
27/03/2020 01:30,15.716,0,15.716,1.406,0,1.406,14.31,0,14.31,15.636,0,15.636,1.406,0,1.406,14.23,0,14.23
27/03/2020 02:00,15.2765,0,15.2765,1.3965,0,1.3965,13.88,0,13.88,15.2065,0,15.2065,1.3965,0,1.3965,13.81,0,13.81
27/03/2020 02:30,15.216,0,15.216,1.416,0,1.416,13.8,0,13.8,15.136,0,15.136,1.416,0,1.416,13.72,0,13.72
27/03/2020 03:00,14.9885,0,14.9885,1.4085,0,1.4085,13.58,0,13.58,14.9185,0,14.9185,1.4085,0,1.4085,13.51,0,13.51
27/03/2020 03:30,14.75,0.68,14.76566626,1.42,0,1.42,13.33,0.68,13.34733307,14.67,0.68,14.6857516,1.42,0,1.42,13.25,0.68,13.26743758
27/03/2020 04:00,14.3795,0,14.3795,1.4095,0,1.4095,12.97,0,12.97,14.3095,0,14.3095,1.4095,0,1.4095,12.9,0,12.9
27/03/2020 04:30,14.3835,0.78,14.40463371,1.4135,0,1.4135,12.97,0.78,12.99343296,14.3135,0.78,14.33473691,1.4135,0,1.4135,12.9,0.78,12.92355988
27/03/2020 05:00,14.5485,0.69,14.56485332,1.4085,0,1.4085,13.14,0.69,13.15810397,14.4685,0.69,14.48494364,1.4085,0,1.4085,13.06,0.69,13.07821471
27/03/2020 05:30,14.9305,0.79,14.95138556,1.4205,0,1.4205,13.51,0.79,13.53307799,14.8405,0.78,14.86098383,1.4205,0,1.4205,13.42,0.78,13.44264855
27/03/2020 06:00,15.0215,0.68,15.0368834,1.4015,0,1.4015,13.62,0.68,13.63696447,14.9315,0.68,14.94697602,1.4015,0,1.4015,13.53,0.68,13.54707718
27/03/2020 06:30,16.038,0.87,16.06157975,1.538,0,1.538,14.5,0.87,14.52607655,15.948,0.87,15.97171262,1.538,0,1.538,14.41,0.87,14.43623912
27/03/2020 07:00,17.1035,1.52,17.17090889,2.2435,0,2.2435,14.86,1.52,14.93753661,17.0135,1.52,17.08126407,2.2435,0,2.2435,14.77,1.52,14.8480066
27/03/2020 07:30,17.2385,1.9,17.3428914,3.4185,0,3.4185,13.82,1.9,13.94999642,17.1585,1.9,17.26337517,3.4185,0,3.4185,13.74,1.9,13.87074619
27/03/2020 08:00,17.1645,1.9,17.26933873,5.0845,0,5.0845,12.08,1.9,12.22850768,17.0945,1.9,17.19976541,5.0845,0,5.0845,12.01,1.9,12.15936265
27/03/2020 08:30,17.267,2.16,17.4015772,6.827,0,6.827,10.44,2.16,10.66110688,17.217,2.16,17.35196499,6.827,0,6.827,10.39,2.16,10.6121487
27/03/2020 09:00,16.788,2.27,16.9407746,8.578,0,8.578,8.21,2.27,8.518039681,16.738,2.27,16.89122684,8.578,0,8.578,8.16,2.27,8.469858322
27/03/2020 09:30,16.2025,2.43,16.38370856,10.1225,0,10.1225,6.08,2.43,6.547617887,16.1825,2.42,16.36244805,10.1225,0,10.1225,6.06,2.42,6.52533524
27/03/2020 10:00,15.6105,2.43,15.79850025,11.4705,0,11.4705,4.14,2.43,4.800468727,15.6105,2.42,15.79696522,11.4705,0,11.4705,4.14,2.42,4.795414476
27/03/2020 10:30,15.2355,2.49,15.43763454,12.5455,0,12.5455,2.69,2.49,3.665542252,15.2555,2.48,15.45576528,12.5455,0,12.5455,2.71,2.48,3.673486083
27/03/2020 11:00,15.0595,2.72,15.30316765,13.2595,0,13.2595,1.8,2.72,3.261656021,15.0695,2.71,15.31123543,13.2595,0,13.2595,1.81,2.71,3.258864833
27/03/2020 11:30,14.7265,2.72,14.97558687,13.6965,0,13.6965,1.03,2.72,2.908487579,14.7365,2.71,14.98360879,13.6965,0,13.6965,1.04,2.71,2.902705634
27/03/2020 12:00,14.6705,2.77,14.92971769,13.9005,0,13.9005,0.77,2.77,2.875030435,14.6805,2.76,14.93769327,13.9005,0,13.9005,0.78,2.76,2.868100417
27/03/2020 12:30,14.967,2.77,15.22116911,13.647,0,13.647,1.32,2.77,3.068436084,14.977,2.76,15.22918675,13.647,0,13.647,1.33,2.76,3.063739545
27/03/2020 13:00,15.0545,2.6,15.27736791,13.2345,0,13.2345,1.82,2.6,3.17370446,15.0645,2.59,15.28552453,13.2345,0,13.2345,1.83,2.59,3.171277345
27/03/2020 13:30,14.6345,2.28,14.81104285,12.6645,0,12.6645,1.97,2.28,3.013187681,14.6445,2.27,14.81938866,12.6645,0,12.6645,1.98,2.27,3.012191893
27/03/2020 14:00,14.216,2.18,14.38217842,11.356,0,11.356,2.86,2.18,3.596109008,14.206,2.17,14.37078063,11.356,0,11.356,2.85,2.17,3.582094359
27/03/2020 14:30,14.592,1.64,14.68387088,10.462,0,10.462,4.13,1.64,4.44370341,14.692,2.57,14.91508512,10.462,0,10.462,4.23,2.57,4.94952523
27/03/2020 15:00,14.858,1.78,14.96424285,8.608,0,8.608,6.25,1.78,6.498530603,14.828,1.79,14.93565144,8.608,0,8.608,6.22,1.79,6.472441579
27/03/2020 15:30,15.2005,1.66,15.2908731,7.9405,0,7.9405,7.26,1.66,7.447361949,15.1605,1.66,15.25111013,7.9405,0,7.9405,7.22,1.66,7.408373641
27/03/2020 16:00,15.623,1.66,15.71094297,7.223,0,7.223,8.4,1.66,8.56245292,15.573,1.66,15.66122374,7.223,0,7.223,8.35,1.66,8.513407074
27/03/2020 16:30,16.599,0.57,16.60878385,6.359,0,6.359,10.24,0.57,10.25585199,16.879,2.89,17.12462382,6.359,0,6.359,10.52,2.89,10.90974335
27/03/2020 17:00,18.1225,1.59,18.1921166,5.0125,0,5.0125,13.11,1.59,13.20606679,18.0525,1.64,18.12684077,5.0125,0,5.0125,13.04,1.64,13.14272422
27/03/2020 17:30,19.2935,1.5,19.35172195,3.5535,0,3.5535,15.74,1.5,15.81131241,19.2035,1.5,19.26199398,3.5535,0,3.5535,15.65,1.5,15.72172064
27/03/2020 18:00,20.2035,1.58,20.2651872,2.2835,0,2.2835,17.92,1.58,17.98951917,20.0935,1.58,20.15552386,2.2835,0,2.2835,17.81,1.58,17.87994687
27/03/2020 18:30,20.787,1.58,20.84696067,1.707,0,1.707,19.08,1.58,19.14530752,20.667,1.58,20.72730781,1.707,0,1.707,18.96,1.58,19.02571943
27/03/2020 19:00,21.3715,1.79,21.44633097,1.4915,0,1.4915,19.88,1.79,19.96042334,21.2515,1.8,21.32759368,1.4915,0,1.4915,19.76,1.8,19.84181443
27/03/2020 19:30,21.3165,1.79,21.39152337,1.4365,0,1.4365,19.88,1.79,19.96042334,21.2465,1.8,21.32261153,1.4365,0,1.4365,19.81,1.8,19.89160878
27/03/2020 20:00,20.498,1.67,20.56591607,1.438,0,1.438,19.06,1.67,19.13302119,20.388,1.68,20.45710009,1.438,0,1.438,18.95,1.68,19.0243239
27/03/2020 20:30,19.4115,1.42,19.46336899,1.4515,0,1.4515,17.96,1.42,18.0160484,19.3215,1.42,19.37360994,1.4515,0,1.4515,17.87,1.42,17.9263298
27/03/2020 21:00,18.125,0.54,18.13304235,1.445,0,1.445,16.68,0.54,16.68873872,18.185,1.52,18.24841431,1.445,0,1.445,16.74,1.52,16.80886671
27/03/2020 21:30,17.348,0.88,17.37030524,1.458,0,1.458,15.89,0.88,15.91434887,17.258,0.88,17.28042141,1.458,0,1.458,15.8,0.88,15.82448735
27/03/2020 22:00,16.4245,0.73,16.44071471,1.4445,0,1.4445,14.98,0.73,14.9977765,16.3445,0.73,16.360794,1.4445,0,1.4445,14.9,0.73,14.91787183
27/03/2020 22:30,15.727,0.73,15.74393309,1.447,0,1.447,14.28,0.73,14.29864679,15.657,0.73,15.67400871,1.447,0,1.447,14.21,0.73,14.22873852
27/03/2020 23:00,14.788,0.73,14.80600702,1.428,0,1.428,13.36,0.73,13.379929,14.728,0.73,14.74608029,1.428,0,1.428,13.3,0.73,13.32001877
27/03/2020 23:30,14.6915,0.73,14.70962516,1.4515,0,1.4515,13.24,0.73,13.26010935,14.6315,0.73,14.64969939,1.4515,0,1.4515,13.18,0.73,13.20020076
28/03/2020 00:00,14.171,0.68,14.18730563,1.451,0,1.451,12.72,0.68,12.73816313,14.111,0.68,14.12737488,1.451,0,1.451,12.66,0.68,12.67824909
28/03/2020 00:30,16.114,0.81,16.13434523,1.454,0,1.454,14.66,0.81,14.68236016,16.044,0.78,16.06294917,1.454,0,1.454,14.59,0.78,14.61083502
28/03/2020 01:00,16.6125,0.7,16.62724139,1.4525,0,1.4525,15.16,0.7,15.17615235,16.5325,0.69,16.54689265,1.4525,0,1.4525,15.08,0.69,15.09577756
28/03/2020 01:30,16.25,0.7,16.26506994,1.46,0,1.46,14.79,0.7,14.80655598,16.18,0.69,16.19470593,1.46,0,1.46,14.72,0.69,14.736163
28/03/2020 02:00,15.673,0.7,15.68862419,1.453,0,1.453,14.22,0.7,14.23721883,15.613,0.69,15.62823947,1.453,0,1.453,14.16,0.69,14.17680147
28/03/2020 02:30,15.6915,0.79,15.71137398,1.2515,0,1.2515,14.44,0.79,14.46159396,15.6015,0.77,15.62048982,1.2515,0,1.2515,14.35,0.77,14.37064369
28/03/2020 03:00,15.349,0.79,15.36931687,1.449,0,1.449,13.9,0.79,13.92243154,15.259,0.77,15.27841553,1.449,0,1.449,13.81,0.77,13.83144967
28/03/2020 03:30,14.3805,-2.54,14.60309489,1.4705,0,1.4705,12.91,-2.54,13.15749596,14.5905,2.26,14.76449424,1.4705,0,1.4705,13.12,2.26,13.31322651
28/03/2020 04:00,14.22,-0.37,14.22481283,1.46,0,1.46,12.76,-0.37,12.76536329,14.15,1.41,14.22007736,1.46,0,1.46,12.69,1.41,12.76809304
28/03/2020 04:30,13.8855,-2.27,14.06982623,1.4655,0,1.4655,12.42,-2.27,12.62573958,14.5455,2.53,14.76389076,1.4655,0,1.4655,13.08,2.53,13.32243596
28/03/2020 05:00,13.538,-2.33,13.73704277,1.458,0,1.458,12.08,-2.33,12.30265419,14.188,2.45,14.39798055,1.458,0,1.458,12.73,2.45,12.96361832
28/03/2020 05:30,13.8215,-2.33,14.01651748,1.4515,0,1.4515,12.37,-2.33,12.58752557,14.4715,2.45,14.67742526,1.4515,0,1.4515,13.02,2.45,13.24850558
28/03/2020 06:00,13.687,-2.48,13.90986589,1.447,0,1.447,12.24,-2.48,12.48871491,14.337,2.31,14.52190308,1.447,0,1.447,12.89,2.31,13.09535032
28/03/2020 06:30,14.1995,-2.35,14.39264744,1.5595,0,1.5595,12.64,-2.35,12.85659753,14.8595,2.48,15.06503038,1.5595,0,1.5595,13.3,2.48,13.5292424
28/03/2020 07:00,14.379,-2.15,14.53884937,2.119,0,2.119,12.26,-2.15,12.44709203,15.029,2.65,15.26084339,2.119,0,2.119,12.91,2.65,13.17917296
28/03/2020 07:30,14.0775,-2.05,14.22597998,3.1975,0,3.1975,10.88,-2.05,11.07144525,14.7175,2.84,14.98900952,3.1975,0,3.1975,11.52,2.84,11.86490624
28/03/2020 08:00,14.1095,-1.9,14.23685324,4.7095,0,4.7095,9.4,-1.9,9.590099061,14.7395,2.99,15.03971277,4.7095,0,4.7095,10.03,2.99,10.46618364
28/03/2020 08:30,14.0785,-1.83,14.19693848,6.5185,0,6.5185,7.56,-1.83,7.778335297,14.6785,3.06,14.99406423,6.5185,0,6.5185,8.16,3.06,8.71488382
28/03/2020 09:00,14.3455,-1.52,14.42580224,8.3555,0,8.3555,5.99,-1.52,6.179846276,14.9155,3.38,15.29367648,8.3555,0,8.3555,6.56,3.38,7.379566383
28/03/2020 09:30,14.5755,-1.18,14.62318708,10.0155,0,10.0155,4.56,-1.18,4.710201694,15.1255,3.72,15.57623672,10.0155,0,10.0155,5.11,3.72,6.32064079
28/03/2020 10:00,14.264,-1.06,14.30333164,11.364,0,11.364,2.9,-1.06,3.08765283,14.804,3.83,15.29141315,11.364,0,11.364,3.44,3.83,5.148057886
28/03/2020 10:30,13.782,-0.88,13.81006604,12.452,0,12.452,1.33,-0.88,1.594772711,14.242,4,14.79305797,12.452,0,12.452,1.79,4,4.382248281
28/03/2020 11:00,14.006,-0.79,14.02826204,13.326,0,13.326,0.68,-0.79,1.042353107,14.226,4.08,14.79950932,13.326,0,13.326,0.9,4.08,4.178085686
28/03/2020 11:30,13.2135,-0.69,13.2315034,13.9235,0,13.9235,-0.71,-0.69,0.990050504,13.9235,4.26,14.56061305,13.9235,0,13.9235,0,4.26,4.26
28/03/2020 12:00,13.245,-0.69,13.26296064,14.085,0,14.085,-0.84,-0.69,1.087060256,13.995,4.26,14.62899945,14.085,0,14.085,-0.09,4.26,4.260950598
28/03/2020 12:30,14.5465,0.95,14.5774882,13.3365,0,13.3365,1.21,0.95,1.538375767,14.5865,2.83,14.85849529,13.3365,0,13.3365,1.25,2.83,3.093767929
28/03/2020 13:00,14.4255,1.83,14.54111241,13.1055,0,13.1055,1.32,1.83,2.256390924,14.4355,1.83,14.55103296,13.1055,0,13.1055,1.33,1.83,2.262255512
28/03/2020 13:30,14.598,1.83,14.71225693,13.158,0,13.158,1.44,1.83,2.328626204,14.588,1.83,14.70233464,13.158,0,13.158,1.43,1.83,2.322455597
28/03/2020 14:00,13.911,1.47,13.98845313,12.521,0,12.521,1.39,1.47,2.023116408,13.951,1.48,14.0292837,12.521,0,12.521,1.43,1.48,2.057984451
28/03/2020 14:30,13.3625,1.29,13.42462313,11.9725,0,11.9725,1.39,1.29,1.896364944,13.4025,1.29,13.46443858,11.9725,0,11.9725,1.43,1.29,1.925876424
28/03/2020 15:00,13.2265,1.34,13.29420559,11.1965,0,11.1965,2.03,1.34,2.43238566,13.2265,1.34,13.29420559,11.1965,0,11.1965,2.03,1.34,2.43238566
28/03/2020 15:30,13.632,1.09,13.67550818,9.792,0,9.792,3.84,1.09,3.991703897,13.612,1.09,13.6555719,9.792,0,9.792,3.82,1.09,3.972467747
28/03/2020 16:00,14.0085,0.75,14.02856273,8.4385,0,8.4385,5.57,0.75,5.620266898,13.9985,0.76,14.0191156,8.4385,0,8.4385,5.56,0.76,5.611702059
28/03/2020 16:30,15.461,0.75,15.47918024,6.661,0,6.661,8.8,0.75,8.8319024,15.401,0.76,15.41974063,6.661,0,6.661,8.74,0.76,8.772981249
28/03/2020 17:00,17.3965,0.99,17.42464669,4.2365,0,4.2365,13.16,0.99,13.19718531,17.3365,1,17.36531693,4.2365,0,4.2365,13.1,1,13.1381125
28/03/2020 17:30,19.1395,1.06,19.16883044,2.9295,0,2.9295,16.21,1.06,16.24462065,19.0395,1.07,19.06954274,2.9295,0,2.9295,16.11,1.07,16.14549473
28/03/2020 18:00,19.852,1.22,19.88945208,2.222,0,2.222,17.63,1.22,17.67216172,19.742,1.23,19.78027967,2.222,0,2.222,17.52,1.23,17.5631233
28/03/2020 18:30,20.3445,1.3,20.38599226,1.6145,0,1.6145,18.73,1.3,18.77506059,20.2345,1.31,20.27686096,1.6145,0,1.6145,18.62,1.31,18.66602529
28/03/2020 19:00,20.7355,1.52,20.79113658,1.4355,0,1.4355,19.3,1.52,19.3597624,20.6255,1.52,20.6814325,1.4355,0,1.4355,19.19,1.52,19.2501039
28/03/2020 19:30,20.783,1.37,20.82810575,1.433,0,1.433,19.35,1.37,19.39843808,20.623,1.37,20.66845493,1.433,0,1.433,19.19,1.37,19.23884092
28/03/2020 20:00,19.512,1.08,19.54186644,1.432,0,1.432,18.08,1.08,18.11222791,19.422,1.09,19.4525624,1.432,0,1.432,17.99,1.09,18.02299087
28/03/2020 20:30,18.232,-1.11,18.26575824,1.422,0,1.422,16.81,-1.11,16.84660797,18.812,2.89,19.03269408,1.422,0,1.422,17.39,2.89,17.62850533
28/03/2020 21:00,17.3335,-1.69,17.41569184,1.4235,0,1.4235,15.91,-1.69,15.99950624,18.0535,3.21,18.33665625,1.4235,0,1.4235,16.63,3.21,16.93697139
28/03/2020 21:30,16.683,-1.63,16.76243983,1.433,0,1.433,15.25,-1.63,15.33686409,16.803,2.72,17.02172756,1.433,0,1.433,15.37,2.72,15.60882122
28/03/2020 22:00,15.877,0.75,15.89470443,1.417,0,1.417,14.46,0.75,14.47943714,15.817,0.75,15.83477152,1.417,0,1.417,14.4,0.75,14.41951802
28/03/2020 22:30,15.7215,0.75,15.73937935,1.4115,0,1.4115,14.31,0.75,14.32964061,15.6415,0.75,15.65947069,1.4115,0,1.4115,14.23,0.75,14.24975088
28/03/2020 23:00,15.143,0.69,15.15871198,1.413,0,1.413,13.73,0.69,13.74732701,15.073,0.68,15.08833089,1.413,0,1.413,13.66,0.68,13.67691486
28/03/2020 23:30,14.1465,0,14.1465,1.4165,0,1.4165,12.73,0,12.73,14.0965,0,14.0965,1.4165,0,1.4165,12.68,0,12.68
29/03/2020 00:00,13.717,0,13.717,1.427,0,1.427,12.29,0,12.29,13.667,0,13.667,1.427,0,1.427,12.24,0,12.24
29/03/2020 00:30,15.4565,0,15.4565,1.4265,0,1.4265,14.03,0,14.03,15.3965,0.68,15.41150908,1.4265,0,1.4265,13.97,0.68,13.98653996
29/03/2020 01:00,15.71,0,15.71,1.42,0,1.42,14.29,0,14.29,15.62,0,15.62,1.42,0,1.42,14.2,0,14.2
29/03/2020 01:30,1.4175,-0.003,1.417503175,1.4205,0,1.4205,-0.003,-0.003,0.004242641,1.4175,-0.003,1.417503175,1.4205,0,1.4205,-0.003,-0.003,0.004242641
29/03/2020 02:00,1.415,-0.003,1.41500318,1.418,0,1.418,-0.003,-0.003,0.004242641,1.415,-0.003,1.41500318,1.418,0,1.418,-0.003,-0.003,0.004242641
29/03/2020 02:30,15.3185,-0.67,15.33314522,1.4285,0,1.4285,13.89,-0.67,13.90614972,15.1885,-0.67,15.20327045,1.4285,0,1.4285,13.76,-0.67,13.77630212
29/03/2020 03:00,15.2675,-0.67,15.28219409,1.4275,0,1.4275,13.84,-0.67,13.85620799,15.1875,-0.67,15.20227142,1.4275,0,1.4275,13.76,-0.67,13.77630212
29/03/2020 03:30,15.6725,0.78,15.69189779,1.4225,0,1.4225,14.25,0.78,14.2713314,15.5925,0.78,15.61199719,1.4225,0,1.4225,14.17,0.78,14.19145165
29/03/2020 04:00,15.376,0,15.376,1.426,0,1.426,13.95,0,13.95,15.306,0,15.306,1.426,0,1.426,13.88,0,13.88
29/03/2020 04:30,14.9635,0.76,14.98278787,1.4235,0,1.4235,13.54,0.76,13.56131262,14.8835,0.75,14.90238478,1.4235,0,1.4235,13.46,0.75,13.48087905
29/03/2020 05:00,14.4595,0,14.4595,1.4195,0,1.4195,13.04,0,13.04,14.3995,0,14.3995,1.4195,0,1.4195,12.98,0,12.98
29/03/2020 05:30,14.3275,0.74,14.34659738,1.4175,0,1.4175,12.91,0.74,12.93119097,14.2575,0.75,14.27721283,1.4175,0,1.4175,12.84,0.75,12.86188555
29/03/2020 06:00,14.252,0,14.252,1.412,0,1.412,12.84,0,12.84,14.172,0,14.172,1.412,0,1.412,12.76,0,12.76
29/03/2020 06:30,14.46,0.68,14.4759801,1.56,0,1.56,12.9,0.68,12.91791005,14.39,0.68,14.40605775,1.56,0,1.56,12.83,0.68,12.84800763
29/03/2020 07:00,15.0925,0,15.0925,2.3625,0,2.3625,12.73,0,12.73,15.0125,0,15.0125,2.3625,0,2.3625,12.65,0,12.65
29/03/2020 07:30,16.1065,0.68,16.12084806,3.3765,0,3.3765,12.73,0.68,12.74814889,16.0265,0,16.0265,3.3765,0,3.3765,12.65,0,12.65
29/03/2020 08:00,16.4315,0,16.4315,4.4515,0,4.4515,11.98,0,11.98,16.3715,0,16.3715,4.4515,0,4.4515,11.92,0,11.92
29/03/2020 08:30,16.3565,0,16.3565,5.8465,0,5.8465,10.51,0,10.51,16.2865,0,16.2865,5.8465,0,5.8465,10.44,0,10.44
29/03/2020 09:00,16.898,0,16.898,7.528,0,7.528,9.37,0,9.37,16.848,0,16.848,7.528,0,7.528,9.32,0,9.32
29/03/2020 09:30,15.72,0.74,15.73740766,7.85,0,7.85,7.87,0.74,7.904713784,15.68,0.75,15.69792661,7.85,0,7.85,7.83,0.75,7.865837527
29/03/2020 10:00,12.496,0.74,12.51789184,5.996,0,5.996,6.5,0.74,6.541987466,12.476,0.75,12.49852295,5.996,0,5.996,6.48,0.75,6.523258388
29/03/2020 10:30,14.4125,0.74,14.43148489,7.8025,0,7.8025,6.61,0.74,6.651293107,14.3925,0.75,14.41202818,7.8025,0,7.8025,6.59,0.75,6.632540991
29/03/2020 11:00,20.045,0,20.045,10.865,0,10.865,9.18,0,9.18,20.005,0,20.005,10.865,0,10.865,9.14,0,9.14
29/03/2020 11:30,20.087,0.7,20.09919324,12.637,0,12.637,7.45,0.7,7.482813642,20.067,0.7,20.07920539,12.637,0,12.637,7.43,0.7,7.46290158
29/03/2020 12:00,15.2415,0.96,15.27170332,11.0515,0,11.0515,4.19,0.96,4.29856953,15.2315,0.96,15.26172311,11.0515,0,11.0515,4.18,0.96,4.288822682
29/03/2020 12:30,12.8555,1.48,12.94041268,9.9255,0,9.9255,2.93,1.48,3.282575209,12.8555,1.48,12.94041268,9.9255,0,9.9255,2.93,1.48,3.282575209
29/03/2020 13:00,14.4575,1.33,14.51854697,9.6075,0,9.6075,4.85,1.33,5.029055577,14.4575,1.33,14.51854697,9.6075,0,9.6075,4.85,1.33,5.029055577
