Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/03/2020 13:30,16.329,1.17,16.37086256,10.539,0,10.539,5.79,1.17,5.90702971,16.319,1.17,16.36088815,10.539,0,10.539,5.78,1.17,5.897228162
29/03/2020 14:00,18.247,1.25,18.28976514,12.267,0,12.267,5.98,1.25,6.109247089,18.237,1.24,18.27910745,12.267,0,12.267,5.97,1.24,6.097417486
29/03/2020 14:30,15.4575,1.25,15.50795945,11.2075,0,11.2075,4.25,1.25,4.430011287,15.4675,1.24,15.51712461,11.2075,0,11.2075,4.26,1.24,4.436800649
29/03/2020 15:00,12.586,1.25,12.64792062,10.706,0,10.706,1.88,1.25,2.257631502,12.586,1.24,12.64693623,10.706,0,10.706,1.88,1.24,2.252110122
29/03/2020 15:30,13.1385,1.02,13.17803408,10.2485,0,10.2485,2.89,1.02,3.064718584,13.1385,1.02,13.17803408,10.2485,0,10.2485,2.89,1.02,3.064718584
29/03/2020 16:00,12.989,1.15,13.03980909,8.979,0,8.979,4.01,1.15,4.171642362,12.979,1.15,13.02984808,8.979,0,8.979,4,1.15,4.162030754
29/03/2020 16:30,12.635,1.15,12.68722684,7.335,0,7.335,5.3,1.15,5.423329236,12.615,1.15,12.6673093,7.335,0,7.335,5.28,1.15,5.40378571
29/03/2020 17:00,13.395,1.05,13.43609039,5.805,0,5.805,7.59,1.05,7.662284255,13.355,1.05,13.39621308,5.805,0,5.805,7.55,1.05,7.622663576
29/03/2020 17:30,14.5035,1.05,14.54145839,4.1435,0,4.1435,10.36,1.05,10.41307351,14.4435,1.05,14.48161566,4.1435,0,4.1435,10.3,1.05,10.35338109
29/03/2020 18:00,15.5555,1.05,15.59089735,2.6855,0,2.6855,12.87,1.05,12.91276113,15.4855,1.05,15.521057,2.6855,0,2.6855,12.8,1.05,12.8429942
29/03/2020 18:30,16.6145,0.91,16.63940234,1.7245,0,1.7245,14.89,0.91,14.91778134,16.5445,0.91,16.56950754,1.7245,0,1.7245,14.82,0.91,14.84791231
29/03/2020 19:00,17.908,0.81,17.92630927,1.408,0,1.408,16.5,0.81,16.51986985,17.828,0.81,17.84639134,1.408,0,1.408,16.42,0.81,16.43996654
29/03/2020 19:30,18.85,0.81,18.86739516,1.4,0,1.4,17.45,0.81,17.46878931,18.75,0.81,18.76748784,1.4,0,1.4,17.35,0.81,17.36889749
29/03/2020 20:00,19.004,0.92,19.02625596,1.404,0,1.404,17.6,0.92,17.62402905,18.904,0.92,18.92637356,1.404,0,1.404,17.5,0.92,17.52416617
29/03/2020 20:30,19.0865,1,19.11267857,1.3965,0,1.3965,17.69,1,17.71824201,18.9865,1.01,19.01334485,1.3965,0,1.3965,17.59,1.01,17.61897273
29/03/2020 21:00,18.2635,0.73,18.27808339,1.3935,0,1.3935,16.87,0.73,16.88578692,18.1735,0.73,18.18815555,1.3935,0,1.3935,16.78,0.73,16.79587152
29/03/2020 21:30,17.404,0.73,17.41930297,1.384,0,1.384,16.02,0.73,16.03662371,17.324,0.68,17.33734051,1.384,0,1.384,15.94,0.68,15.9544978
29/03/2020 22:00,16.4765,0.73,16.49266359,1.3865,0,1.3865,15.09,0.73,15.10764707,16.4065,0.68,16.42058593,1.3865,0,1.3865,15.02,0.68,15.03538493
29/03/2020 22:30,16.114,0.68,16.12834139,1.374,0,1.374,14.74,0.68,14.75567687,16.054,0.68,16.06839494,1.374,0,1.374,14.68,0.68,14.69574088
29/03/2020 23:00,14.994,0.68,15.00941158,1.394,0,1.394,13.6,0.68,13.61698939,14.914,0.68,14.92949416,1.394,0,1.394,13.52,0.68,13.53708979
29/03/2020 23:30,14.274,0,14.274,1.394,0,1.394,12.88,0,12.88,14.214,0,14.214,1.394,0,1.394,12.82,0,12.82
30/03/2020 00:00,13.504,-2.44,13.72266796,1.394,0,1.394,12.11,-2.44,12.35336796,13.804,2.34,14.00092911,1.394,0,1.394,12.41,2.34,12.6286856
30/03/2020 00:30,13.994,0,13.994,1.394,0,1.394,12.6,0,12.6,13.934,0,13.934,1.394,0,1.394,12.54,0,12.54
30/03/2020 01:00,13.8315,-2.28,14.01815937,1.4115,0,1.4115,12.42,-2.28,12.62754133,13.9515,2.5,14.17372048,1.4115,0,1.4115,12.54,2.5,12.78677442
30/03/2020 01:30,15.5325,0,15.5325,1.3825,0,1.3825,14.15,0,14.15,15.4625,0,15.4625,1.3825,0,1.3825,14.08,0,14.08
30/03/2020 02:00,16.262,0.76,16.27974951,1.402,0,1.402,14.86,0.76,14.87942203,16.192,0.73,16.2084473,1.402,0,1.402,14.79,0.73,14.80800459
30/03/2020 02:30,16.75,0.68,16.7637973,1.39,0,1.39,15.36,0.68,15.37504472,16.66,0.68,16.67387178,1.39,0,1.39,15.27,0.68,15.2851333
30/03/2020 03:00,16.377,0.79,16.39604309,1.387,0,1.387,14.99,0.79,15.01080278,16.307,0.76,16.32470058,1.387,0,1.387,14.92,0.76,14.93934403
30/03/2020 03:30,16.0395,0.74,16.05656128,1.3895,0,1.3895,14.65,0.74,14.66867751,15.9595,0.76,15.97758556,1.3895,0,1.3895,14.57,0.76,14.58980809
30/03/2020 04:00,15.6145,0.79,15.63447186,1.4045,0,1.4045,14.21,0.79,14.23194295,15.5445,0.76,15.56306783,1.4045,0,1.4045,14.14,0.76,14.1604096
30/03/2020 04:30,15.606,0.73,15.62306423,1.396,0,1.396,14.21,0.73,14.22873852,15.536,0.76,15.55457798,1.396,0,1.396,14.14,0.76,14.1604096
30/03/2020 05:00,15.2705,0.73,15.28793872,1.4005,0,1.4005,13.87,0.73,13.88919724,15.2005,0.76,15.21948752,1.4005,0,1.4005,13.8,0.76,13.82091169
30/03/2020 05:30,15.1545,0,15.1545,1.4045,0,1.4045,13.75,0,13.75,15.0845,0,15.0845,1.4045,0,1.4045,13.68,0,13.68
30/03/2020 06:00,15.2015,0,15.2015,1.4015,0,1.4015,13.8,0,13.8,15.0815,0,15.0815,1.4015,0,1.4015,13.68,0,13.68
30/03/2020 06:30,16.2635,0.84,16.2851783,1.4035,0,1.4035,14.86,0.84,14.88372265,16.1835,0.85,16.20580674,1.4035,0,1.4035,14.78,0.85,14.80442164
30/03/2020 07:00,17.573,1.43,17.63108701,1.413,0,1.413,16.16,1.43,16.22314704,17.493,1.43,17.55135177,1.413,0,1.413,16.08,1.43,16.14345998
30/03/2020 07:30,18.5125,1.72,18.59223107,1.4825,0,1.4825,17.03,1.72,17.1166381,18.4225,1.73,18.50355118,1.4825,0,1.4825,16.94,1.73,17.02810911
30/03/2020 08:00,19.102,1.82,19.18850708,1.832,0,1.832,17.27,1.82,17.36563561,19.352,3.06,19.59243487,1.832,0,1.832,17.52,3.06,17.78521858
30/03/2020 08:30,19.259,2.42,19.41044773,3.279,0,3.279,15.98,2.42,16.16220282,19.159,2.42,19.31123199,3.279,0,3.279,15.88,2.42,16.06333714
30/03/2020 09:00,18.8225,2.64,19.00673844,5.6325,0,5.6325,13.19,2.64,13.45160585,18.7425,2.64,18.92751717,5.6325,0,5.6325,13.11,2.64,13.3731709
30/03/2020 09:30,18.306,2.46,18.47055051,6.636,0,6.636,11.67,2.46,11.92646217,18.246,2.46,18.41108677,6.636,0,6.636,11.61,2.46,11.86775884
30/03/2020 10:00,17.8875,2.46,18.05586487,7.9775,0,7.9775,9.91,2.46,10.21076393,17.8375,2.46,18.00633239,7.9775,0,7.9775,9.86,2.46,10.16224385
30/03/2020 10:30,17.624,2.46,17.79485813,8.954,0,8.954,8.67,2.46,9.012241675,17.584,2.46,17.75524306,8.954,0,8.954,8.63,2.46,8.973767325
30/03/2020 11:00,17.283,2.37,17.44474101,9.073,0,9.073,8.21,2.37,8.545232589,17.243,2.37,17.40511273,9.073,0,9.073,8.17,2.37,8.506809037
30/03/2020 11:30,17.741,2.48,17.91349997,8.071,0,8.071,9.67,2.48,9.982950466,17.701,2.48,17.87388601,8.071,0,8.071,9.63,2.48,9.94420937
30/03/2020 12:00,17.5545,2.58,17.7430795,9.0445,0,9.0445,8.51,2.58,8.892496837,17.5245,2.57,17.71194513,9.0445,0,9.0445,8.48,2.57,8.86088596
30/03/2020 12:30,17.7565,2.49,17.93023682,9.5165,0,9.5165,8.24,2.49,8.608002091,17.7365,2.48,17.90904331,9.5165,0,9.5165,8.22,2.48,8.585965292
30/03/2020 13:00,17.656,2.4,17.81837074,9.496,0,9.496,8.16,2.4,8.50562167,17.626,2.39,17.78729816,9.496,0,9.496,8.13,2.39,8.474019117
30/03/2020 13:30,17.3765,2.26,17.52285229,9.7165,0,9.7165,7.66,2.26,7.986438505,17.3365,2.26,17.48318713,9.7165,0,9.7165,7.62,2.26,7.94808153
30/03/2020 14:00,17.2505,1.95,17.36036435,7.7105,0,7.7105,9.54,1.95,9.737253206,17.3505,2.57,17.53980474,7.7105,0,7.7105,9.64,2.57,9.97669785
30/03/2020 14:30,16.672,-0.67,16.68545726,7.332,0,7.332,9.34,-0.67,9.364000214,17.302,4.49,17.87510291,7.332,0,7.332,9.97,4.49,10.93439527
30/03/2020 15:00,17.417,-0.67,17.42988207,5.027,0,5.027,12.39,-0.67,12.40810219,18.097,4.34,18.61013189,5.027,0,5.027,13.07,4.34,13.77172829
30/03/2020 15:30,17.455,-0.67,17.46785405,6.155,0,6.155,11.3,-0.67,11.31984541,18.105,4.4,18.63198929,6.155,0,6.155,11.95,4.4,12.73430406
30/03/2020 16:00,17.742,-0.96,17.76795329,4.152,0,4.152,13.59,-0.96,13.62386509,18.432,4.06,18.87385027,4.152,0,4.152,14.28,4.06,14.84594221
30/03/2020 16:30,18.2775,-1.07,18.30879314,3.3975,0,3.3975,14.88,-1.07,14.9184215,18.9775,3.81,19.35617747,3.3975,0,3.3975,15.58,3.81,16.03909287
30/03/2020 17:00,18.7765,-1.13,18.81047188,3.8165,0,3.8165,14.96,-1.13,15.00261644,19.4665,3.72,19.81875431,3.8165,0,3.8165,15.65,3.72,16.08604675
30/03/2020 17:30,19.6475,1.06,19.67607319,4.0475,0,4.0475,15.6,1.06,15.63597135,19.6975,1.73,19.77332562,4.0475,0,4.0475,15.65,1.73,15.74532947
30/03/2020 18:00,20.016,1.28,20.0568855,3.486,0,3.486,16.53,1.28,16.57948431,19.926,1.29,19.96771334,3.486,0,3.486,16.44,1.29,16.49053365
30/03/2020 18:30,20.534,1.28,20.57385613,2.864,0,2.864,17.67,1.28,17.7163004,20.444,1.23,20.48096765,2.864,0,2.864,17.58,1.23,17.62297648
30/03/2020 19:00,21.131,1.34,21.17344471,1.641,0,1.641,19.49,1.34,19.53601034,21.021,1.34,21.06366637,1.641,0,1.641,19.38,1.34,19.42627087
30/03/2020 19:30,21.414,1.52,21.46787824,1.454,0,1.454,19.96,1.52,20.01779209,21.294,1.52,21.34818109,1.454,0,1.454,19.84,1.52,19.89814062
30/03/2020 20:00,20.3625,1.11,20.3927317,1.4125,0,1.4125,18.95,1.11,18.9824814,20.2525,1.11,20.28289566,1.4125,0,1.4125,18.84,1.11,18.87267072
30/03/2020 20:30,19.7725,1.36,19.81921684,1.3925,0,1.3925,18.38,1.36,18.43024688,19.6625,1.36,19.70947757,1.3925,0,1.3925,18.27,1.36,18.32054857
30/03/2020 21:00,19.6265,1.47,19.68147358,1.3965,0,1.3965,18.23,1.47,18.28917166,19.5365,1.54,19.59710265,1.3965,0,1.3965,18.14,1.54,18.20525199
30/03/2020 21:30,18.153,-0.75,18.1684867,1.393,0,1.393,16.76,-0.75,16.77677263,18.703,3.04,18.94845136,1.393,0,1.393,17.31,3.04,17.57491679
30/03/2020 22:00,17.501,1,17.52954651,1.411,0,1.411,16.09,1,16.12104525,17.411,1.01,17.4402701,1.411,0,1.411,16,1.01,16.03184643
30/03/2020 22:30,16.592,0.84,16.61324965,1.402,0,1.402,15.19,0.84,15.21320808,16.512,0.84,16.53335247,1.402,0,1.402,15.11,0.84,15.13333076
30/03/2020 23:00,15.4455,0.69,15.46090457,1.4155,0,1.4155,14.03,0.69,14.04695697,15.3855,0.7,15.40141585,1.4155,0,1.4155,13.97,0.7,13.98752659
30/03/2020 23:30,14.863,0.69,14.87900766,1.403,0,1.403,13.46,0.69,13.47767413,14.803,0.7,14.81954146,1.403,0,1.403,13.4,0.7,13.41827113
31/03/2020 00:00,14.328,0.69,14.3446047,1.418,0,1.418,12.91,0.69,12.92842604,14.268,0.7,14.28516097,1.418,0,1.418,12.85,0.7,12.86905202
31/03/2020 00:30,14.0895,0.69,14.10638544,1.4195,0,1.4195,12.67,0.69,12.68877457,14.0295,0.7,14.04695235,1.4195,0,1.4195,12.61,0.7,12.62941408
31/03/2020 01:00,14.0935,0.69,14.11038066,1.4235,0,1.4235,12.67,0.69,12.68877457,13.9835,0.7,14.00100969,1.4235,0,1.4235,12.56,0.7,12.57949125
31/03/2020 01:30,15.876,0,15.876,1.426,0,1.426,14.45,0,14.45,15.886,1.22,15.93277741,1.426,0,1.426,14.46,1.22,14.51137485
31/03/2020 02:00,16.3485,0.68,16.36263586,1.4285,0,1.4285,14.92,0.68,14.93548794,16.2685,0.68,16.28270531,1.4285,0,1.4285,14.84,0.68,14.85557135
31/03/2020 02:30,16.716,0.68,16.72982534,1.436,0,1.436,15.28,0.68,15.29512341,16.626,0.68,16.63990012,1.436,0,1.436,15.19,0.68,15.20521292
31/03/2020 03:00,16.5,0.68,16.51400618,1.42,0,1.42,15.08,0.68,15.09532378,16.42,0.68,16.43407436,1.42,0,1.42,15,0.68,15.01540542
31/03/2020 03:30,15.9435,0.74,15.9606639,1.4335,0,1.4335,14.51,0.74,14.52885749,15.8435,0.68,15.85808602,1.4335,0,1.4335,14.41,0.68,14.42603549
31/03/2020 04:00,15.6465,0.74,15.66398935,1.4365,0,1.4365,14.21,0.74,14.22925508,15.5565,0.68,15.57135486,1.4365,0,1.4365,14.12,0.68,14.13636445
31/03/2020 04:30,15.541,-1.7,15.63370337,1.451,0,1.451,14.09,-1.7,14.19218447,15.571,2.41,15.7564,1.451,0,1.451,14.12,2.41,14.32419282
31/03/2020 05:00,14.6845,-2.1,14.83389835,1.4345,0,1.4345,13.25,-2.1,13.41538296,15.3545,2.81,15.60950897,1.4345,0,1.4345,13.92,2.81,14.20079223
31/03/2020 05:30,15.016,-1.95,15.14208559,1.436,0,1.436,13.58,-1.95,13.71928934,15.686,2.93,15.95730228,1.436,0,1.436,14.25,2.93,14.54810641
31/03/2020 06:00,15.178,-1.85,15.29032975,1.418,0,1.418,13.76,-1.85,13.88380711,15.848,2.99,16.12759139,1.418,0,1.418,14.43,2.99,14.73651926
31/03/2020 06:30,16.5635,0.51,16.57134974,1.4235,0,1.4235,15.14,0.51,15.14858739,16.6635,1.67,16.74697382,1.4235,0,1.4235,15.24,1.67,15.3312263
31/03/2020 07:00,17.6155,1.45,17.67507681,1.4155,0,1.4155,16.2,1.45,16.26476253,17.5155,1.45,17.57541579,1.4155,0,1.4155,16.1,1.45,16.16516316
31/03/2020 07:30,18.1275,1.56,18.19450071,1.6675,0,1.6675,16.46,1.56,16.5337594,18.0375,1.57,18.10569817,1.6675,0,1.6675,16.37,1.57,16.44511478
31/03/2020 08:00,18.762,1.92,18.85998526,2.492,0,2.492,16.27,1.92,16.38289657,18.662,1.93,18.76153363,2.492,0,2.492,16.17,1.93,16.28477203
31/03/2020 08:30,18.3285,2.17,18.45651138,3.7685,0,3.7685,14.56,2.17,14.72081859,18.2485,2.17,18.37706865,3.7685,0,3.7685,14.48,2.17,14.64169731
31/03/2020 09:00,18.1225,2.27,18.26411526,5.2325,0,5.2325,12.89,2.27,13.0883536,18.0625,2.28,18.20583165,5.2325,0,5.2325,12.83,2.28,13.03101301
31/03/2020 09:30,18.2095,2.27,18.35044387,5.4995,0,5.4995,12.71,2.27,12.91111924,18.1395,2.28,18.28222799,5.4995,0,5.4995,12.64,2.28,12.84398692
31/03/2020 10:00,18.308,2.36,18.45948168,5.818,0,5.818,12.49,2.36,12.71100704,18.308,2.61,18.49310585,5.818,0,5.818,12.49,2.61,12.7597884
31/03/2020 10:30,18.281,2.36,18.43270357,5.341,0,5.341,12.94,2.36,13.15344822,18.221,2.37,18.37448614,5.341,0,5.341,12.88,2.37,13.09623228
31/03/2020 11:00,18.291,2.5,18.4610585,5.921,0,5.921,12.37,2.5,12.62009905,18.231,2.5,18.401613,5.921,0,5.921,12.31,2.5,12.56129372
31/03/2020 11:30,17.724,2.69,17.92697063,7.784,0,7.784,9.94,2.69,10.29755796,17.684,2.69,17.88742452,7.784,0,7.784,9.9,2.69,10.25895219
31/03/2020 12:00,17.48,2.69,17.68577112,9.07,0,9.07,8.41,2.69,8.829733858,17.45,2.69,17.65612075,9.07,0,9.07,8.38,2.69,8.801164696
31/03/2020 12:30,17.8735,2.69,18.0747919,8.3935,0,8.3935,9.48,2.69,9.854263037,17.8335,2.69,18.03523835,8.3935,0,8.3935,9.44,2.69,9.815788303
31/03/2020 13:00,17.2525,2.13,17.38348803,8.6925,0,8.6925,8.56,2.13,8.821026017,17.2225,2.13,17.35371448,8.6925,0,8.6925,8.53,2.13,8.791916742
31/03/2020 13:30,16.8815,1.66,16.96291963,8.3215,0,8.3215,8.56,1.66,8.719472461,16.9515,2.13,17.08479594,8.3215,0,8.3215,8.63,2.13,8.888970694
31/03/2020 14:00,15.9175,1.84,16.02349544,9.0075,0,9.0075,6.91,1.84,7.150783174,15.8975,1.83,16.00248125,9.0075,0,9.0075,6.89,1.83,7.128884906
31/03/2020 14:30,15.605,1.93,15.72389662,9.745,0,9.745,5.86,1.93,6.169643426,15.585,1.93,15.70404805,9.745,0,9.745,5.84,1.93,6.150650372
31/03/2020 15:00,15.5215,1.93,15.64103137,8.6115,0,8.6115,6.91,1.93,7.174468621,15.4915,1.93,15.61126107,8.6115,0,8.6115,6.88,1.93,7.145579053
31/03/2020 15:30,15.094,1.87,15.20939631,8.784,0,8.784,6.31,1.87,6.581261277,15.054,1.86,15.16847112,8.784,0,8.784,6.27,1.86,6.540068807
31/03/2020 16:00,15.8085,1.87,15.91871767,8.1385,0,8.1385,7.67,1.87,7.894669087,15.7685,1.86,15.87782077,8.1385,0,8.1385,7.63,1.86,7.853438737
31/03/2020 16:30,16.8195,1.53,16.8889455,6.8295,0,6.8295,9.99,1.53,10.10648307,16.7695,1.53,16.83915171,6.8295,0,6.8295,9.94,1.53,10.0570622
31/03/2020 17:00,17.189,1.32,17.23960907,7.569,0,7.569,9.62,1.32,9.710139031,17.139,1.32,17.18975628,7.569,0,7.569,9.57,1.32,9.660605571
31/03/2020 17:30,18.0325,1.16,18.06977189,6.3625,0,6.3625,11.67,1.16,11.72751039,17.9725,1.16,18.00989606,6.3625,0,6.3625,11.61,1.16,11.66780613
31/03/2020 18:00,18.904,1.1,18.93597676,5.544,0,5.544,13.36,1.1,13.40520794,18.844,1.16,18.87966991,5.544,0,5.544,13.3,1.16,13.35049063
31/03/2020 18:30,19.265,0.95,19.28840908,3.855,0,3.855,15.41,0.95,15.43925516,19.185,0.95,19.20850658,3.855,0,3.855,15.33,0.95,15.35940754
31/03/2020 19:00,19.4065,1,19.43224748,2.6865,0,2.6865,16.72,1,16.74987761,19.3065,1.02,19.33342552,2.6865,0,2.6865,16.62,1.02,16.65127022
31/03/2020 19:30,19.2725,1,19.29842626,1.7325,0,1.7325,17.54,1,17.56848314,19.1725,1.02,19.19961344,1.7325,0,1.7325,17.44,1.02,17.46980252
31/03/2020 20:00,19.06,1.08,19.09057359,1.43,0,1.43,17.63,1.08,17.663049,18.97,1.09,19.00128943,1.43,0,1.43,17.54,1.09,17.57383567
31/03/2020 20:30,19.2995,1.26,19.34058686,1.3795,0,1.3795,17.92,1.26,17.96424226,19.1995,1.26,19.24080041,1.3795,0,1.3795,17.82,1.26,17.86448992
31/03/2020 21:00,18.8845,1.2,18.9225881,1.3645,0,1.3645,17.52,1.2,17.5610478,18.7945,1.2,18.83277012,1.3645,0,1.3645,17.43,1.2,17.47125926
31/03/2020 21:30,18.273,1.09,18.30548085,1.373,0,1.373,16.9,1.09,16.93511441,18.193,1.09,18.22562342,1.373,0,1.373,16.82,1.09,16.85528107
31/03/2020 22:00,17.1635,0.83,17.18355703,1.3835,0,1.3835,15.78,0.83,15.80181319,17.0735,0.83,17.09366263,1.3835,0,1.3835,15.69,0.83,15.71193814
31/03/2020 22:30,16.1255,0.74,16.14247039,1.3755,0,1.3755,14.75,0.74,14.76855105,16.0455,0.74,16.06255491,1.3755,0,1.3755,14.67,0.74,14.68865208
31/03/2020 23:00,15.0745,0.68,15.08982936,1.3845,0,1.3845,13.69,0.68,13.70687784,15.0345,0.68,15.04987011,1.3845,0,1.3845,13.65,0.68,13.66692723
31/03/2020 23:30,14.318,0.78,14.33923024,1.388,0,1.388,12.93,0.78,12.95350532,14.258,0.82,14.28156028,1.388,0,1.388,12.87,0.82,12.89609631
01/04/2020 00:00,13.7175,0.73,13.73691036,1.3875,0,1.3875,12.33,0.73,12.35159099,13.6775,0.74,13.69750365,1.3875,0,1.3875,12.29,0.74,12.31225812
01/04/2020 00:30,13.918,-1.88,14.04439831,1.388,0,1.388,12.53,-1.88,12.67025256,13.948,2.68,14.20313712,1.388,0,1.388,12.56,2.68,12.84274114
01/04/2020 01:00,13.6465,-2.16,13.81638745,1.3865,0,1.3865,12.26,-2.16,12.44882324,14.2965,2.61,14.53279093,1.3865,0,1.3865,12.91,2.61,13.17118825
01/04/2020 01:30,15.1065,-2.16,15.26014227,1.3965,0,1.3965,13.71,-2.16,13.8791102,15.7565,2.54,15.95991517,1.3965,0,1.3965,14.36,2.54,14.5829078
01/04/2020 02:00,16.2535,0.48,16.26058616,1.3935,0,1.3935,14.86,0.48,14.86775033,16.2035,0.85,16.22577925,1.3935,0,1.3935,14.81,0.85,14.83437225
01/04/2020 02:30,16.7455,0.68,16.75930101,1.3855,0,1.3855,15.36,0.68,15.37504472,16.6655,0.68,16.6793672,1.3855,0,1.3855,15.28,0.68,15.29512341
01/04/2020 03:00,16.388,0.68,16.40210182,1.398,0,1.398,14.99,0.68,15.00541569,16.318,0.68,16.33216226,1.398,0,1.398,14.92,0.68,14.93548794
01/04/2020 03:30,15.9435,0.68,15.95799462,1.4035,0,1.4035,14.54,0.68,14.55589228,15.8535,0.68,15.86807683,1.4035,0,1.4035,14.45,0.68,14.46599115
01/04/2020 04:00,15.568,0.76,15.58653983,1.398,0,1.398,14.17,0.76,14.19036645,15.488,0.76,15.50663548,1.398,0,1.398,14.09,0.76,14.11048192
01/04/2020 04:30,15.276,0.82,15.29799255,1.406,0,1.406,13.87,0.82,13.89421822,15.196,0.84,15.21919893,1.406,0,1.406,13.79,0.84,13.81556007
01/04/2020 05:00,15.031,0.74,15.04920466,1.401,0,1.401,13.63,0.74,13.65007326,14.961,0.73,14.97879905,1.401,0,1.401,13.56,0.73,13.57963549
01/04/2020 05:30,15.287,0.74,15.30490016,1.397,0,1.397,13.89,0.74,13.90969806,15.207,0.73,15.22451145,1.397,0,1.397,13.81,0.73,13.82928053
01/04/2020 06:00,15.344,0.74,15.36183374,1.394,0,1.394,13.95,0.74,13.96961345,15.264,0.73,15.28144614,1.394,0,1.394,13.87,0.73,13.88919724
01/04/2020 06:30,16.1685,0.68,16.18279309,1.3885,0,1.3885,14.78,0.68,14.79563449,16.0785,0.73,16.09506329,1.3885,0,1.3885,14.69,0.73,14.70812701
01/04/2020 07:00,17.2185,0.93,17.24359714,1.3985,0,1.3985,15.82,0.93,15.84731207,17.1285,0.93,17.15372881,1.3985,0,1.3985,15.73,0.93,15.75746807
01/04/2020 07:30,18.079,1.31,18.12639901,1.679,0,1.679,16.4,1.31,16.45223693,17.979,1.31,18.02666195,1.679,0,1.679,16.3,1.31,16.35255638
01/04/2020 08:00,18.801,1.68,18.8759106,2.651,0,2.651,16.15,1.68,16.23714569,18.711,1.69,18.78716639,2.651,0,2.651,16.06,1.69,16.14867487
01/04/2020 08:30,18.7025,2.24,18.83616485,3.9825,0,3.9825,14.72,2.24,14.88945936,18.6225,2.24,18.75673496,3.9825,0,3.9825,14.64,2.24,14.81037474
01/04/2020 09:00,17.8915,2.1,18.01432131,5.6915,0,5.6915,12.2,2.1,12.3794184,17.8215,2.1,17.94480042,5.6915,0,5.6915,12.13,2.1,12.31043866
01/04/2020 09:30,16.7395,1.63,16.81867296,7.4695,0,7.4695,9.27,1.63,9.412215467,16.6995,1.63,16.77886171,7.4695,0,7.4695,9.23,1.63,9.372822414
01/04/2020 10:00,16.186,1.8,16.28577895,9.016,0,9.016,7.17,1.8,7.392489432,16.156,1.79,16.25485884,9.016,0,9.016,7.14,1.79,7.360957818
01/04/2020 10:30,15.436,1.94,15.55743218,10.176,0,10.176,5.26,1.94,5.606353539,15.436,1.94,15.55743218,10.176,0,10.176,5.26,1.94,5.606353539
01/04/2020 11:00,15.6005,2.18,15.75207924,11.0005,0,11.0005,4.6,2.18,5.090422379,15.6005,2.17,15.75069841,11.0005,0,11.0005,4.6,2.17,5.086147855
01/04/2020 11:30,16.4595,2.12,16.59546746,7.8695,0,7.8695,8.59,2.12,8.847739824,16.4395,2.17,16.5821006,7.8695,0,7.8695,8.57,2.17,8.840463789
01/04/2020 12:00,17.322,1.88,17.42372188,6.102,0,6.102,11.22,1.88,11.3764142,17.282,1.88,17.38395594,6.102,0,6.102,11.18,1.88,11.33696608
01/04/2020 12:30,17.7545,1.99,17.86567576,6.0145,0,6.0145,11.74,1.99,11.90746405,17.7045,1.99,17.81598777,6.0145,0,6.0145,11.69,1.99,11.85817018
01/04/2020 13:00,17.651,1.78,17.74052426,5.731,0,5.731,11.92,1.78,12.05216993,17.591,1.79,17.6818376,5.731,0,5.731,11.86,1.79,11.99431949
01/04/2020 13:30,17.545,1.52,17.61071904,4.935,0,4.935,12.61,1.52,12.70127946,17.495,1.52,17.56090616,4.935,0,4.935,12.56,1.52,12.65164021
01/04/2020 14:00,17.585,1.71,17.66794626,4.915,0,4.915,12.67,1.71,12.78487388,17.535,1.72,17.61915506,4.915,0,4.915,12.62,1.72,12.73667146
01/04/2020 14:30,16.7595,1.6,16.83570136,5.4995,0,5.4995,11.26,1.6,11.37310863,16.7095,1.6,16.78592834,5.4995,0,5.4995,11.21,1.6,11.32360808
01/04/2020 15:00,15.709,1.6,15.79027172,7.019,0,7.019,8.69,1.6,8.83606813,15.679,1.6,15.76042642,7.019,0,7.019,8.66,1.6,8.806565732
01/04/2020 15:30,16.118,1.51,16.18857696,6.818,0,6.818,9.3,1.51,9.421788578,16.068,1.5,16.13786306,6.818,0,6.818,9.25,1.5,9.370832407
01/04/2020 16:00,16.93,1.51,16.99720565,5.09,0,5.09,11.84,1.51,11.93589963,16.86,1.5,16.92659446,5.09,0,5.09,11.77,1.5,11.86519701
01/04/2020 16:30,18.2615,2,18.37069357,4.8315,0,4.8315,13.43,2,13.5781037,18.1815,2,18.29117116,4.8315,0,4.8315,13.35,2,13.49898144
01/04/2020 17:00,19.5945,2.06,19.70248792,3.9745,0,3.9745,15.62,2.06,15.75525309,19.5345,2.14,19.65136866,3.9745,0,3.9745,15.56,2.14,15.70647
01/04/2020 17:30,20.662,2.06,20.764437,2.872,0,2.872,17.79,2.06,17.9088721,21.212,3.96,21.57847409,2.872,0,2.872,18.34,3.96,18.7626544
01/04/2020 18:00,21.678,2.06,21.77565806,2.438,0,2.438,19.24,2.06,19.34996641,21.578,2.06,21.6761086,2.438,0,2.438,19.14,2.06,19.25053765
01/04/2020 18:30,21.8395,2,21.93088599,2.0895,0,2.0895,19.75,2,19.85100753,21.7295,2,21.82134666,2.0895,0,2.0895,19.64,2,19.74157035
01/04/2020 19:00,21.464,1.86,21.54444003,1.764,0,1.764,19.7,1.86,19.78761229,21.404,1.86,21.48466467,1.764,0,1.764,19.64,1.86,19.72787875
01/04/2020 19:30,21.1005,1.86,21.18232046,1.4905,0,1.4905,19.61,1.86,19.69801259,20.9905,1.86,21.07274757,1.4905,0,1.4905,19.5,1.86,19.58850683
01/04/2020 20:00,20.4395,1.65,20.50599084,1.3995,0,1.3995,19.04,1.65,19.1113605,20.3295,1.66,20.39716084,1.3995,0,1.3995,18.93,1.66,19.00264455
01/04/2020 20:30,20.034,1.65,20.10183216,1.394,0,1.394,18.64,1.65,18.71288593,19.934,1.66,20.00299868,1.394,0,1.394,18.54,1.66,18.61416665
01/04/2020 21:00,18.9285,0.12,18.92888037,1.3885,0,1.3885,17.54,0.12,17.54041049,19.2685,2.64,19.44851388,1.3885,0,1.3885,17.88,2.64,18.07384851
01/04/2020 21:30,18.1885,1.13,18.22356804,1.3785,0,1.3785,16.81,1.13,16.84793756,18.0985,1.14,18.13436799,1.3785,0,1.3785,16.72,1.14,16.75881857
01/04/2020 22:00,17.146,0.89,17.16908314,1.386,0,1.386,15.76,0.89,15.78511007,17.066,0.89,17.0891912,1.386,0,1.386,15.68,0.89,15.70523798
01/04/2020 22:30,16.0435,0.7,16.05876372,1.3735,0,1.3735,14.67,0.7,14.68669125,15.9735,0.7,15.98883055,1.3735,0,1.3735,14.6,0.7,14.61677119
01/04/2020 23:00,14.8835,0.7,14.89995209,1.3835,0,1.3835,13.5,0.7,13.51813597,14.8235,0.7,14.84001861,1.3835,0,1.3835,13.44,0.7,13.45821682
01/04/2020 23:30,14.563,0.7,14.57981375,1.373,0,1.373,13.19,0.7,13.20856162,14.493,0.7,14.50989487,1.373,0,1.373,13.12,0.7,13.13866051
02/04/2020 00:00,13.7295,-2.11,13.89069006,1.3895,0,1.3895,12.34,-2.11,12.51909342,13.6995,2.41,13.90986701,1.3895,0,1.3895,12.31,2.41,12.54369164
02/04/2020 00:30,13.588,0.84,13.61393933,1.378,0,1.378,12.21,0.84,12.23886024,13.548,0.85,13.57463826,1.378,0,1.378,12.17,0.85,12.19964754
02/04/2020 01:00,13.717,0.68,13.73384465,1.387,0,1.387,12.33,0.68,12.34873678,13.657,0.68,13.67391857,1.387,0,1.387,12.27,0.68,12.28882826
02/04/2020 01:30,15.32,-2.03,15.45390889,1.38,0,1.38,13.94,-2.03,14.08703304,15.46,2.66,15.68716673,1.38,0,1.38,14.08,2.66,14.32906138
02/04/2020 02:00,15.8275,-1.58,15.90616724,1.3975,0,1.3975,14.43,-1.58,14.51624263,15.8275,2.14,15.97151703,1.3975,0,1.3975,14.43,2.14,14.58782026
02/04/2020 02:30,16.376,0.7,16.39095409,1.386,0,1.386,14.99,0.7,15.00633533,16.306,0.69,16.32059239,1.386,0,1.386,14.92,0.69,14.93594657
02/04/2020 03:00,16.1915,0.7,16.20662433,1.4015,0,1.4015,14.79,0.7,14.80655598,16.1215,0.69,16.13625924,1.4015,0,1.4015,14.72,0.69,14.736163
02/04/2020 03:30,15.584,0.7,15.59971333,1.404,0,1.404,14.18,0.7,14.19726734,15.514,0.69,15.52933662,1.404,0,1.404,14.11,0.69,14.12686094
02/04/2020 04:00,15.284,0.7,15.30002144,1.414,0,1.414,13.87,0.7,13.88765279,15.204,0.75,15.22248718,1.414,0,1.414,13.79,0.75,13.81038015
02/04/2020 04:30,14.8455,0.75,14.86443306,1.4155,0,1.4155,13.43,0.75,13.45092562,14.7555,0.75,14.77454839,1.4155,0,1.4155,13.34,0.75,13.36106657
02/04/2020 05:00,14.1465,0.68,14.16283384,1.4065,0,1.4065,12.74,0.68,12.75813466,14.0765,0.68,14.09291497,1.4065,0,1.4065,12.67,0.68,12.68823471
02/04/2020 05:30,14.707,0.74,14.72560522,1.397,0,1.397,13.31,0.74,13.33055513,14.637,0.68,14.65278707,1.397,0,1.397,13.24,0.68,13.25745074
02/04/2020 06:00,15.0075,0.68,15.02289773,1.3975,0,1.3975,13.61,0.68,13.62697692,14.9275,0.68,14.94298017,1.3975,0,1.3975,13.53,0.68,13.54707718
02/04/2020 06:30,16.103,0.82,16.12386458,1.393,0,1.393,14.71,0.82,14.73283747,16.023,0.82,16.04396862,1.393,0,1.393,14.63,0.82,14.65296216
02/04/2020 07:00,16.743,1.04,16.77526897,1.393,0,1.393,15.35,1.04,15.38519093,16.643,1.05,16.67608914,1.393,0,1.393,15.25,1.05,15.2861048
02/04/2020 07:30,17.5345,1.3,17.58262467,1.4745,0,1.4745,16.06,1.3,16.11252929,17.4445,1.31,17.49361827,1.4745,0,1.4745,15.97,1.31,16.02363879
02/04/2020 08:00,18.1085,1.3,18.1551032,2.0485,0,2.0485,16.06,1.3,16.11252929,18.0885,1.98,18.19654451,2.0485,0,2.0485,16.04,1.98,16.16174496
02/04/2020 08:30,17.911,1.86,18.00731854,3.401,0,3.401,14.51,1.86,14.62872858,17.831,1.86,17.92774835,3.401,0,3.401,14.43,1.86,14.54938143
02/04/2020 09:00,18.011,1.95,18.11625295,4.011,0,4.011,14,1.95,14.13515122,17.931,1.95,18.0367198,4.011,0,4.011,13.92,1.95,14.05592046
02/04/2020 09:30,17.889,1.84,17.98337902,4.689,0,4.689,13.2,1.84,13.32762544,17.859,2.08,17.9797186,4.689,0,4.689,13.17,2.08,13.33324042
02/04/2020 10:00,17.592,1.99,17.70419623,5.572,0,5.572,12.02,1.99,12.18361605,17.522,1.99,17.63464159,5.572,0,5.572,11.95,1.99,12.11456149
02/04/2020 10:30,17.5265,2.19,17.66279429,7.2265,0,7.2265,10.3,2.19,10.53024691,17.4865,2.19,17.62310365,7.2265,0,7.2265,10.26,2.19,10.49112482
02/04/2020 11:00,17.0635,2.43,17.23565874,8.8835,0,8.8835,8.18,2.43,8.533305338,17.0235,2.43,17.19605921,8.8835,0,8.8835,8.14,2.43,8.494969099
02/04/2020 11:30,16.7405,2.5,16.92614369,9.4805,0,9.4805,7.26,2.5,7.678385247,16.7205,2.5,16.90636331,9.4805,0,9.4805,7.24,2.5,7.659477789
02/04/2020 12:00,16.3105,2.38,16.48322815,9.3905,0,9.3905,6.92,2.38,7.317841212,16.2805,2.38,16.45354309,9.3905,0,9.3905,6.89,2.38,7.289478719
02/04/2020 12:30,18.057,2.31,18.20415746,5.547,0,5.547,12.51,2.31,12.72148576,17.997,2.31,18.14464409,5.547,0,5.547,12.45,2.31,12.66248791
02/04/2020 13:00,17.7855,2.16,17.91618292,7.7155,0,7.7155,10.07,2.16,10.29905335,17.7455,2.16,17.87647533,7.7155,0,7.7155,10.03,2.16,10.25994639
02/04/2020 13:30,17.3685,1.94,17.47650973,7.1485,0,7.1485,10.22,1.94,10.4024997,17.3185,1.95,17.42793569,7.1485,0,7.1485,10.17,1.95,10.35525953
02/04/2020 14:00,16.9325,2.21,17.07611362,8.8025,0,8.8025,8.13,2.21,8.425022255,16.9025,2.21,17.04636637,8.8025,0,8.8025,8.1,2.21,8.396076465
02/04/2020 14:30,17.162,1.89,17.2657564,5.662,0,5.662,11.5,1.89,11.65427389,17.102,1.89,17.20611821,5.662,0,5.662,11.44,1.89,11.59507223
02/04/2020 15:00,17.304,1.89,17.40691001,5.164,0,5.164,12.14,1.89,12.28624027,17.234,1.89,17.33732551,5.164,0,5.164,12.07,1.89,12.21707821
02/04/2020 15:30,16.7215,1.89,16.82797261,6.1915,0,6.1915,10.53,1.89,10.69827089,16.6615,1.89,16.76835359,6.1915,0,6.1915,10.47,1.89,10.6392199
02/04/2020 16:00,16.8405,1.89,16.94622496,6.4405,0,6.4405,10.4,1.89,10.57034058,16.7905,1.89,16.89653782,6.4405,0,6.4405,10.35,1.89,10.52115013
02/04/2020 16:30,17.0795,1.95,17.19045724,7.4695,0,7.4695,9.61,1.95,9.805845196,17.0195,1.95,17.13084587,7.4695,0,7.4695,9.55,1.95,9.747050836
02/04/2020 17:00,18.5735,1.69,18.65022794,4.2835,0,4.2835,14.29,1.69,14.38958651,18.5135,1.95,18.61591207,4.2835,0,4.2835,14.23,1.95,14.36298715
02/04/2020 17:30,19.8095,1.22,19.84703228,3.2495,0,3.2495,16.56,1.22,16.6048788,19.8995,2.4,20.04370475,3.2495,0,3.2495,16.65,2.4,16.8220837
02/04/2020 18:00,20.527,1.88,20.61291171,2.717,0,2.717,17.81,1.88,17.90895028,20.417,1.89,20.50429197,2.717,0,2.717,17.7,1.89,17.80062078
02/04/2020 18:30,20.9185,1.88,21.00281034,2.4485,0,2.4485,18.47,1.88,18.56543293,20.7985,1.89,20.88419743,2.4485,0,2.4485,18.35,1.89,18.44707565
02/04/2020 19:00,20.6115,1.72,20.68314126,2.1415,0,2.1415,18.47,1.72,18.54991375,20.4915,1.73,20.56439817,2.1415,0,2.1415,18.35,1.73,18.43137
02/04/2020 19:30,20.112,1.64,20.17875477,1.642,0,1.642,18.47,1.64,18.54266701,19.992,1.65,20.05997418,1.642,0,1.642,18.35,1.65,18.42403322
02/04/2020 20:00,19.526,1.53,19.58585142,1.416,0,1.416,18.11,1.53,18.17451512,19.426,1.54,19.4869463,1.416,0,1.416,18.01,1.54,18.07572129
02/04/2020 20:30,19.4335,1.53,19.49363543,1.3935,0,1.3935,18.04,1.53,18.10476457,19.3435,1.62,19.41121821,1.3935,0,1.3935,17.95,1.62,18.02295481
02/04/2020 21:00,18.6875,1.21,18.72663227,1.3775,0,1.3775,17.31,1.21,17.35223905,18.6275,1.51,18.68860231,1.3775,0,1.3775,17.25,1.51,17.31596373
02/04/2020 21:30,17.6735,-1.22,17.7155582,1.3635,0,1.3635,16.31,-1.22,16.3555648,18.3835,3.61,18.73459827,1.3635,0,1.3635,17.02,3.61,17.398635
02/04/2020 22:00,16.529,-0.99,16.55862135,1.369,0,1.369,15.16,-0.99,15.19229081,17.059,2.72,17.27448642,1.369,0,1.369,15.69,2.72,15.92402273
02/04/2020 22:30,16.1265,0.78,16.14535234,1.3565,0,1.3565,14.77,0.78,14.79058146,16.0465,0.8,16.06642967,1.3565,0,1.3565,14.69,0.8,14.7117674
02/04/2020 23:00,14.8825,0.25,14.88459963,1.3725,0,1.3725,13.51,0.25,13.5123129,14.8325,0.93,14.86162697,1.3725,0,1.3725,13.46,0.93,13.49209028
02/04/2020 23:30,14.215,-1.67,14.31276091,1.355,0,1.355,12.86,-1.67,12.9679798,14.225,2.2,14.39411772,1.355,0,1.355,12.87,2.2,13.05668028
03/04/2020 00:00,13.7355,0.72,13.75435786,1.3755,0,1.3755,12.36,0.72,12.38095311,13.6655,0.75,13.68606555,1.3755,0,1.3755,12.29,0.75,12.31286319
03/04/2020 00:30,13.238,0,13.238,1.358,0,1.358,11.88,0,11.88,13.188,0,13.188,1.358,0,1.358,11.83,0,11.83
03/04/2020 01:00,13.383,0,13.383,1.383,0,1.383,12,0,12,13.333,0,13.333,1.383,0,1.383,11.95,0,11.95
03/04/2020 01:30,15.0725,0.78,15.09266896,1.3825,0,1.3825,13.69,0.78,13.71220259,15.0025,0.79,15.02328547,1.3825,0,1.3825,13.62,0.79,13.64289192
03/04/2020 02:00,15.6065,-1.57,15.68527151,1.3865,0,1.3865,14.22,-1.57,14.30640766,15.9265,2.56,16.13093309,1.3865,0,1.3865,14.54,2.56,14.76364454
03/04/2020 02:30,15.9635,0.71,15.97928134,1.3935,0,1.3935,14.57,0.71,14.58728899,15.9335,0.7,15.948869,1.3935,0,1.3935,14.54,0.7,14.55684032
03/04/2020 03:00,15.393,0.71,15.40936563,1.383,0,1.383,14.01,0.71,14.02797918,15.333,0.7,15.34897029,1.383,0,1.383,13.95,0.7,13.96755168
03/04/2020 03:30,14.847,0,14.847,1.397,0,1.397,13.45,0,13.45,14.767,0,14.767,1.397,0,1.397,13.37,0,13.37
03/04/2020 04:00,14.5135,0,14.5135,1.3835,0,1.3835,13.13,0,13.13,14.4435,0,14.4435,1.3835,0,1.3835,13.06,0,13.06
03/04/2020 04:30,14.1365,0,14.1365,1.3965,0,1.3965,12.74,0,12.74,14.0465,0.68,14.06294998,1.3965,0,1.3965,12.65,0.68,12.6682635
03/04/2020 05:00,13.9125,0.68,13.92910824,1.3825,0,1.3825,12.53,0.68,12.54843815,13.8525,0.73,13.87172146,1.3825,0,1.3825,12.47,0.73,12.49134901
03/04/2020 05:30,14.086,0,14.086,1.396,0,1.396,12.69,0,12.69,14.016,0.68,14.03248574,1.396,0,1.396,12.62,0.68,12.63830685
03/04/2020 06:00,14.1805,0,14.1805,1.3805,0,1.3805,12.8,0,12.8,14.1105,0,14.1105,1.3805,0,1.3805,12.73,0,12.73
03/04/2020 06:30,15.1225,0.74,15.14059465,1.3925,0,1.3925,13.73,0.74,13.74992727,15.0325,0.75,15.05119783,1.3925,0,1.3925,13.64,0.75,13.66060394
03/04/2020 07:00,16.1185,1.08,16.15464151,1.3785,0,1.3785,14.74,1.08,14.77951285,16.0185,1.09,16.05554242,1.3785,0,1.3785,14.64,1.09,14.68052111
03/04/2020 07:30,17.082,1.29,17.13063992,1.522,0,1.522,15.56,1.29,15.61338208,17.002,1.3,17.05162761,1.522,0,1.522,15.48,1.3,15.53449066
03/04/2020 08:00,17.447,1.36,17.49992597,1.887,0,1.887,15.56,1.36,15.61932137,17.367,1.37,17.42095259,1.887,0,1.887,15.48,1.37,15.54050514
03/04/2020 08:30,17.148,1.36,17.20184595,2.378,0,2.378,14.77,1.36,14.83248125,17.048,1.42,17.10703668,2.378,0,2.378,14.67,1.42,14.73856506
03/04/2020 09:00,17.546,1.54,17.6134527,3.106,0,3.106,14.44,1.54,14.52188693,17.456,1.56,17.52556806,3.106,0,3.106,14.35,1.56,14.43454537
03/04/2020 09:30,17.4415,1.54,17.50935528,3.6615,0,3.6615,13.78,1.54,13.86578523,17.3615,1.56,17.43144521,3.6615,0,3.6615,13.7,1.56,13.78853147
03/04/2020 10:00,16.9495,1.54,17.01931697,4.6595,0,4.6595,12.29,1.54,12.38610916,16.8795,1.56,16.95143416,4.6595,0,4.6595,12.22,1.56,12.31917205
03/04/2020 10:30,17.006,1.36,17.06029414,3.746,0,3.746,13.26,1.36,13.32956113,16.936,1.36,16.99051783,3.746,0,3.746,13.19,1.36,13.25992836
03/04/2020 11:00,17.473,1.36,17.52584745,3.693,0,3.693,13.78,1.36,13.84694912,17.393,1.36,17.44608979,3.693,0,3.693,13.7,1.36,13.76733816
03/04/2020 11:30,16.5515,1.17,16.59280122,5.3015,0,5.3015,11.25,1.17,11.31067637,16.4815,1.18,16.52368731,5.3015,0,5.3015,11.18,1.18,11.24209945
03/04/2020 12:00,16.1515,1.37,16.20949883,7.6215,0,7.6215,8.53,1.37,8.639317103,16.1015,1.37,16.15967828,7.6215,0,7.6215,8.48,1.37,8.589953434
03/04/2020 12:30,16.843,1.37,16.89862565,6.243,0,6.243,10.6,1.37,10.68816635,16.783,1.37,16.83882386,6.243,0,6.243,10.54,1.37,10.62866407
03/04/2020 13:00,16.3435,1.2,16.387495,7.4835,0,7.4835,8.86,1.2,8.94089481,16.2935,1.21,16.33836718,7.4835,0,7.4835,8.81,1.21,8.892704875
03/04/2020 13:30,16.1545,1.14,16.19467413,6.2845,0,6.2845,9.87,1.14,9.935617746,16.1045,1.15,16.14550774,6.2845,0,6.2845,9.82,1.15,9.887107767
03/04/2020 14:00,15.7215,1.14,15.76277775,6.5315,0,6.5315,9.19,1.14,9.260437355,15.6715,1.15,15.71363778,6.5315,0,6.5315,9.14,1.15,9.212062744
03/04/2020 14:30,15.589,1.35,15.64734549,6.719,0,6.719,8.87,1.35,8.972145786,15.539,1.36,15.59840123,6.719,0,6.719,8.82,1.36,8.924236662
03/04/2020 15:00,15.014,1.26,15.06677789,7.324,0,7.324,7.69,1.26,7.792541306,14.974,1.36,15.03563354,7.324,0,7.324,7.65,1.36,7.76994852
03/04/2020 15:30,14.5155,-0.57,14.52668717,8.4855,0,8.4855,6.03,-0.57,6.056880385,14.9455,3.23,15.2905484,8.4855,0,8.4855,6.46,3.23,7.222499567
03/04/2020 16:00,14.9895,1.3,15.04576719,7.8095,0,7.8095,7.18,1.3,7.296738998,14.9495,1.3,15.00591717,7.8095,0,7.8095,7.14,1.3,7.257382448
03/04/2020 16:30,15.411,1.43,15.47720327,9.731,0,9.731,5.68,1.43,5.857243379,15.371,1.43,15.43737481,9.731,0,9.731,5.64,1.43,5.818461996
03/04/2020 17:00,16.0225,-0.85,16.04503058,7.9925,0,7.9925,8.03,-0.85,8.074862228,16.5525,3.43,16.90414613,7.9925,0,7.9925,8.56,3.43,9.221632177
03/04/2020 17:30,17.32,0.76,17.33666635,5.94,0,5.94,11.38,0.76,11.40534962,17.37,1.68,17.45105441,5.94,0,5.94,11.43,1.68,11.55280485
03/04/2020 18:00,17.6605,1.12,17.69597865,5.5505,0,5.5505,12.11,1.12,12.16168163,17.5805,1.14,17.61742263,5.5505,0,5.5505,12.03,1.14,12.08389424
03/04/2020 18:30,18.6375,1.25,18.67937114,3.5175,0,3.5175,15.12,1.25,15.17158199,18.5375,1.26,18.58027196,3.5175,0,3.5175,15.02,1.26,15.07275688
03/04/2020 19:00,18.828,0.99,18.85400976,2.768,0,2.768,16.06,0.99,16.09048477,18.838,1.64,18.90925287,2.768,0,2.768,16.07,1.64,16.15346712
03/04/2020 19:30,18.5925,1.22,18.6324839,2.0625,0,2.0625,16.53,1.22,16.57496003,18.4925,1.23,18.53336063,2.0625,0,2.0625,16.43,1.23,16.47597645
03/04/2020 20:00,18.483,1.3,18.52866128,1.413,0,1.413,17.07,1.3,17.11943048,18.383,1.31,18.42961717,1.413,0,1.413,16.97,1.31,17.02048765
03/04/2020 20:30,18.636,1.3,18.68128732,1.356,0,1.356,17.28,1.3,17.32883147,18.526,1.31,18.57225824,1.356,0,1.356,17.17,1.31,17.21990128
03/04/2020 21:00,18.127,1.18,18.1653662,1.367,0,1.367,16.76,1.18,16.80148803,18.027,1.18,18.06557857,1.367,0,1.367,16.66,1.18,16.70173644
03/04/2020 21:30,17.295,0.78,17.31257996,1.355,0,1.355,15.94,0.78,15.95907265,17.275,1.28,17.32235622,1.355,0,1.355,15.92,1.28,15.97137439
03/04/2020 22:00,15.9945,0.78,16.01350774,1.3645,0,1.3645,14.63,0.78,14.65077814,15.9045,0.75,15.92217385,1.3645,0,1.3645,14.54,0.75,14.55933034
03/04/2020 22:30,15.258,0.72,15.27497836,1.358,0,1.358,13.9,0.72,13.91863499,15.168,0.7,15.18414383,1.358,0,1.358,13.81,0.7,13.82772939
03/04/2020 23:00,14.486,0.72,14.5038821,1.376,0,1.376,13.11,0.72,13.12975628,14.416,0.7,14.432985,1.376,0,1.376,13.04,0.7,13.05877483
03/04/2020 23:30,14.1845,0.72,14.20276171,1.3645,0,1.3645,12.82,0.72,12.84020249,14.1145,0.7,14.13184738,1.3645,0,1.3645,12.75,0.7,12.76920123
04/04/2020 00:00,13.5235,0.8,13.54714185,1.3835,0,1.3835,12.14,0.8,12.16633059,13.4735,0.78,13.49605877,1.3835,0,1.3835,12.09,0.78,12.11513516
04/04/2020 00:30,12.6615,0.69,12.68028715,0.4515,0,0.4515,12.21,0.69,12.22948077,12.6015,0.69,12.62037647,0.4515,0,0.4515,12.15,0.69,12.16957682
04/04/2020 01:00,12.421,0.69,12.44015036,0.461,0,0.461,11.96,0.69,11.97988731,12.361,0.69,12.38024317,0.461,0,0.461,11.9,0.69,11.91998742
04/04/2020 01:30,13.914,0.69,13.93109816,0.474,0,0.474,13.44,0.69,13.4577004,13.844,0.74,13.86376341,0.474,0,0.474,13.37,0.74,13.39046302
04/04/2020 02:00,14.4655,0.69,14.48194705,0.4655,0,0.4655,14,0.69,14.01699326,14.3855,0.74,14.40452048,0.4655,0,0.4655,13.92,0.74,13.93965566
04/04/2020 02:30,14.8825,0.69,14.89848671,0.4825,0,0.4825,14.4,0.69,14.41652177,14.8025,0.69,14.81857302,0.4825,0,0.4825,14.32,0.69,14.33661397
04/04/2020 03:00,14.3245,0.69,14.34110875,0.4745,0,0.4745,13.85,0.69,13.86717707,14.2545,0.69,14.27119022,0.4745,0,0.4745,13.78,0.69,13.79726422
04/04/2020 03:30,13.673,0.69,13.69039915,0.483,0,0.483,13.19,0.69,13.20803543,13.603,0.69,13.62048857,0.483,0,0.483,13.12,0.69,13.13813153
04/04/2020 04:00,13.413,0.69,13.43073598,0.473,0,0.473,12.94,0.69,12.95838339,13.333,0.69,13.35084226,0.473,0,0.473,12.86,0.69,12.87849758
04/04/2020 04:30,12.91,0.69,12.92842604,0.48,0,0.48,12.43,0.69,12.44913652,12.83,0.69,12.84854077,0.48,0,0.48,12.35,0.69,12.36926029
04/04/2020 05:00,11.9535,-0.67,11.9722622,0.4735,0,0.4735,11.48,-0.67,11.49953477,11.8935,-0.67,11.9123567,0.4735,0,0.4735,11.42,-0.67,11.43963723
04/04/2020 05:30,12.2275,0,12.2275,0.4775,0,0.4775,11.75,0,11.75,12.1475,0,12.1475,0.4775,0,0.4775,11.67,0,11.67
04/04/2020 06:00,12.634,0,12.634,0.474,0,0.474,12.16,0,12.16,12.554,0,12.554,0.474,0,0.474,12.08,0,12.08
04/04/2020 06:30,13.211,0,13.211,0.481,0,0.481,12.73,0,12.73,13.141,0.68,13.15858203,0.481,0,0.481,12.66,0.68,12.67824909
04/04/2020 07:00,13.418,0.7,13.43624665,0.468,0,0.468,12.95,0.7,12.96890512,13.338,0.68,13.35532268,0.468,0,0.468,12.87,0.68,12.88795174
04/04/2020 07:30,13.733,0.77,13.75456975,0.603,0,0.603,13.13,0.77,13.15255869,13.653,0.68,13.66992352,0.603,0,0.603,13.05,0.68,13.06770447
04/04/2020 08:00,13.736,-2.03,13.88519341,1.006,0,1.006,12.73,-2.03,12.89084171,13.946,2.67,14.19928928,1.006,0,1.006,12.94,2.67,13.21258869
04/04/2020 08:30,13.01,-2.18,13.19137976,1.23,0,1.23,11.78,-2.18,11.98001669,13.66,2.67,13.91849489,1.23,0,1.23,12.43,2.67,12.71352823
04/04/2020 09:00,12.724,-1.96,12.87407379,2.284,0,2.284,10.44,-1.96,10.62239144,13.354,2.86,13.65682672,2.284,0,2.284,11.07,2.86,11.43348153
04/04/2020 09:30,12.47,-1.87,12.60943298,3.35,0,3.35,9.12,-1.87,9.309742209,13.08,2.94,13.40634178,3.35,0,3.35,9.73,2.94,10.16447244
04/04/2020 10:00,11.6265,-1.87,11.77592469,3.0965,0,3.0965,8.53,-1.87,8.732571214,12.2365,2.94,12.5847341,3.0965,0,3.0965,9.14,2.94,9.601208257
04/04/2020 10:30,10.846,-1.74,10.98468552,4.526,0,4.526,6.32,-1.74,6.555150647,11.426,3.06,11.82865487,4.526,0,4.526,6.9,3.06,7.54808585
04/04/2020 11:00,9.9615,-0.03,9.961545174,5.0215,0,5.0215,4.94,-0.03,4.940091092,10.1715,1.91,10.34927593,5.0215,0,5.0215,5.15,1.91,5.492777075
04/04/2020 11:30,9.8035,1.1,9.865019627,6.2935,0,6.2935,3.51,1.1,3.678328425,9.8035,1.1,9.865019627,6.2935,0,6.2935,3.51,1.1,3.678328425
04/04/2020 12:00,9.186,1.1,9.251626668,6.916,0,6.916,2.27,1.1,2.522478939,9.186,1.1,9.251626668,6.916,0,6.916,2.27,1.1,2.522478939
04/04/2020 12:30,8.937,1.39,9.044449624,8.417,0,8.417,0.52,1.39,1.484082208,8.957,1.39,9.064212542,8.417,0,8.417,0.54,1.39,1.491207564
04/04/2020 13:00,7.8255,1.5,7.967963997,8.9455,0,8.9455,-1.12,1.5,1.872004273,7.8455,1.5,7.987607292,8.9455,0,8.9455,-1.1,1.5,1.860107524
04/04/2020 13:30,7.3865,1.4,7.518003874,9.2165,0,9.2165,-1.83,1.4,2.304105032,7.4065,1.4,7.537654957,9.2165,0,9.2165,-1.81,1.4,2.288252608
04/04/2020 14:00,6.515,1.31,6.645398784,9.045,0,9.045,-2.53,1.31,2.849034924,6.545,1.31,6.674812731,9.045,0,9.045,-2.5,1.31,2.822428033
04/04/2020 14:30,6.553,1.31,6.682657331,9.083,0,9.083,-2.53,1.31,2.849034924,6.583,1.31,6.712077845,9.083,0,9.083,-2.5,1.31,2.822428033
04/04/2020 15:00,6.8545,1.4,6.996011024,8.7545,0,8.7545,-1.9,1.4,2.360084744,6.8745,1.41,7.01761001,8.7545,0,8.7545,-1.88,1.41,2.35
04/04/2020 15:30,6.7195,1.13,6.813852086,8.2095,0,8.2095,-1.49,1.13,1.870026738,6.7695,1.64,6.965323413,8.2095,0,8.2095,-1.44,1.64,2.182475659
04/04/2020 16:00,7.476,1.33,7.593383699,7.676,0,7.676,-0.2,1.33,1.344953531,7.466,1.33,7.583538488,7.676,0,7.676,-0.21,1.33,1.346476884
04/04/2020 16:30,9.025,1.26,9.112531207,6.945,0,6.945,2.08,1.26,2.431871707,9.015,1.26,9.102627368,6.945,0,6.945,2.07,1.26,2.423324163
04/04/2020 17:00,10.717,1.12,10.77536491,5.987,0,5.987,4.73,1.12,4.860792117,10.687,1.13,10.74657476,5.987,0,5.987,4.7,1.13,4.833932147
04/04/2020 17:30,12.5305,0.93,12.5649644,4.9105,0,4.9105,7.62,0.93,7.67654219,12.4905,0.94,12.52582094,4.9105,0,4.9105,7.58,0.94,7.638062582
04/04/2020 18:00,14.7145,1.18,14.76173805,3.7145,0,3.7145,11,1.18,11.06310987,14.6645,1.27,14.71939062,3.7145,0,3.7145,10.95,1.27,11.02340238
04/04/2020 18:30,16.081,1.28,16.13186167,2.501,0,2.501,13.58,1.28,13.64019061,16.011,1.27,16.06128952,2.501,0,2.501,13.51,1.27,13.56956153
04/04/2020 19:00,16.8115,1.14,16.85010778,1.4215,0,1.4215,15.39,1.14,15.43216446,16.7215,1.14,16.7603151,1.4215,0,1.4215,15.3,1.14,15.34241181
04/04/2020 19:30,16.964,1.05,16.99646422,0.764,0,0.764,16.2,1.05,16.23399212,16.864,1.06,16.89728073,0.764,0,0.764,16.1,1.06,16.13485668
04/04/2020 20:00,16.2495,-0.92,16.27552304,0.5195,0,0.5195,15.73,-0.92,15.75688104,16.7495,2.73,16.97052298,0.5195,0,0.5195,16.23,2.73,16.45800109
04/04/2020 20:30,16.195,-1.48,16.2624852,0.465,0,0.465,15.73,-1.48,15.79947151,16.865,3.35,17.19449694,0.465,0,0.465,16.4,3.35,16.73865287
04/04/2020 21:00,15.8495,-1.62,15.93207614,0.4695,0,0.4695,15.38,-1.62,15.46508325,16.5695,3.27,16.88908613,0.4695,0,0.4695,16.1,3.27,16.4287218
04/04/2020 21:30,15.2935,-0.08,15.29370924,0.4635,0,0.4635,14.83,-0.08,14.83021578,15.4735,1.52,15.54797743,0.4635,0,0.4635,15.01,1.52,15.08676572
04/04/2020 22:00,14.625,0.69,14.64126788,0.475,0,0.475,14.15,0.69,14.16681333,14.565,0.7,14.58181144,0.475,0,0.475,14.09,0.7,14.1073775
04/04/2020 22:30,13.803,0.69,13.82023549,0.463,0,0.463,13.34,0.69,13.35783291,13.723,0.7,13.74084164,0.463,0,0.463,13.26,0.7,13.27846377
04/04/2020 23:00,12.8005,-2.34,13.01262465,0.4705,0,0.4705,12.33,-2.34,12.55007968,12.8005,2.51,13.04426695,0.4705,0,0.4705,12.33,2.51,12.5828852
04/04/2020 23:30,12.27,-2.23,12.47099836,0.46,0,0.46,11.81,-2.23,12.01869377,12.58,2.51,12.82795775,0.46,0,0.46,12.12,2.51,12.37717658
05/04/2020 00:00,12.1365,0.73,12.15843461,0.4865,0,0.4865,11.65,0.73,11.67284884,12.0865,0.72,12.10792642,0.4865,0,0.4865,11.6,0.72,11.62232335
05/04/2020 00:30,13.243,0.68,13.26044679,1.413,0,1.413,11.83,0.68,11.84952742,13.173,0.72,13.19266194,1.413,0,1.413,11.76,0.72,11.7820202
05/04/2020 01:00,12.918,0,12.918,1.428,0,1.428,11.49,0,11.49,12.858,0,12.858,1.428,0,1.428,11.43,0,11.43
05/04/2020 01:30,14.3445,0.77,14.36515159,1.4045,0,1.4045,12.94,0.77,12.96288934,14.2845,0.77,14.30523821,1.4045,0,1.4045,12.88,0.77,12.90299578
05/04/2020 02:00,14.7145,-1.9,14.83666102,1.4445,0,1.4445,13.27,-1.9,13.40533103,15.1645,2.85,15.42998899,1.4445,0,1.4445,13.72,2.85,14.01288336
05/04/2020 02:30,14.8145,-2.01,14.95023445,1.4545,0,1.4545,13.36,-2.01,13.51035529,15.4945,2.85,15.75442891,1.4545,0,1.4545,14.04,2.85,14.32634287
05/04/2020 03:00,14.096,-2.19,14.26510834,1.446,0,1.446,12.65,-2.19,12.83816965,14.766,2.66,15.00367808,1.446,0,1.446,13.32,2.66,13.58300409
05/04/2020 03:30,13.4765,-2.19,13.65328357,1.4565,0,1.4565,12.02,-2.19,12.21787625,14.1265,2.66,14.37475573,1.4565,0,1.4565,12.67,2.66,12.94621566
05/04/2020 04:00,13.391,-2.13,13.55934294,1.451,0,1.451,11.94,-2.13,12.12849949,14.051,2.77,14.32143502,1.451,0,1.451,12.6,2.77,12.90088757
05/04/2020 04:30,13.3105,-1.96,13.45403323,1.4505,0,1.4505,11.86,-1.96,12.02086519,13.2905,2.65,13.55211756,1.4505,0,1.4505,11.84,2.65,12.13293452
05/04/2020 05:00,12.9255,0,12.9255,1.4455,0,1.4455,11.48,0,11.48,12.8355,0,12.8355,1.4455,0,1.4455,11.39,0,11.39
05/04/2020 05:30,12.6675,0.68,12.6857383,1.4475,0,1.4475,11.22,0.68,11.24058717,12.5975,0.68,12.6158395,1.4475,0,1.4475,11.15,0.68,11.17071618
05/04/2020 06:00,12.5845,0.68,12.60285842,1.4445,0,1.4445,11.14,0.68,11.16073474,12.5245,0.68,12.54294623,1.4445,0,1.4445,11.08,0.68,11.10084681
05/04/2020 06:30,13.083,0,13.083,1.443,0,1.443,11.64,0,11.64,13.023,0,13.023,1.443,0,1.443,11.58,0,11.58
05/04/2020 07:00,13.356,0.68,13.37329937,1.496,0,1.496,11.86,0.68,11.8794781,13.286,0.68,13.30339039,1.496,0,1.496,11.79,0.68,11.80959356
05/04/2020 07:30,13.3115,0,13.3115,1.9315,0,1.9315,11.38,0,11.38,13.2615,0,13.2615,1.9315,0,1.9315,11.33,0,11.33
05/04/2020 08:00,13.559,0.68,13.5760407,3.069,0,3.069,10.49,0.68,10.51201693,13.489,0.68,13.50612902,3.069,0,3.069,10.42,0.68,10.44216453
05/04/2020 08:30,13.307,0.79,13.33042944,4.587,0,4.587,8.72,0.79,8.755712421,13.257,0.77,13.27934294,4.587,0,4.587,8.67,0.77,8.704125459
05/04/2020 09:00,13.4185,0.72,13.43780273,6.3185,0,6.3185,7.1,0.72,7.136413665,13.3785,0.72,13.39786036,6.3185,0,6.3185,7.06,0.72,7.096618913
05/04/2020 09:30,13.957,0.81,13.98048458,7.027,0,7.027,6.93,0.81,6.97717708,13.927,0.82,13.95111927,7.027,0,7.027,6.9,0.82,6.948553806
05/04/2020 10:00,14.0405,0.97,14.07396676,7.8305,0,7.8305,6.21,0.97,6.285300311,14.0005,0.97,14.03406214,7.8305,0,7.8305,6.17,0.97,6.245782577
05/04/2020 10:30,13.7375,-0.87,13.76502111,10.3575,0,10.3575,3.38,-0.87,3.490171916,14.1875,3.21,14.54610794,10.3575,0,10.3575,3.83,3.21,4.997299271
05/04/2020 11:00,13.6785,1.28,13.73825907,10.8785,0,10.8785,2.8,1.28,3.078701025,13.6785,1.4,13.74995863,10.8785,0,10.8785,2.8,1.4,3.130495168
05/04/2020 11:30,13.9035,1.64,13.99988972,12.6435,0,12.6435,1.26,1.64,2.06813926,13.9035,1.64,13.99988972,12.6435,0,12.6435,1.26,1.64,2.06813926
05/04/2020 12:00,14.316,1.77,14.42500454,12.596,0,12.596,1.72,1.77,2.468055915,14.316,1.77,14.42500454,12.596,0,12.596,1.72,1.77,2.468055915
05/04/2020 12:30,14.382,1.85,14.50049737,13.472,0,13.472,0.91,1.85,2.061698329,14.382,1.85,14.50049737,13.472,0,13.472,0.91,1.85,2.061698329
05/04/2020 13:00,14.2445,1.66,14.34089886,13.5145,0,13.5145,0.73,1.66,1.813422179,14.2445,1.66,14.34089886,13.5145,0,13.5145,0.73,1.66,1.813422179
05/04/2020 13:30,12.52,1.6,12.62182237,13.45,0,13.45,-0.93,1.6,1.850648535,12.53,1.6,12.63174176,13.45,0,13.45,-0.92,1.6,1.845643519
05/04/2020 14:00,12.1655,1.68,12.28095233,14.0155,0,14.0155,-1.85,1.68,2.498979792,12.1855,1.68,12.30076462,14.0155,0,14.0155,-1.83,1.68,2.484210136
05/04/2020 14:30,11.9135,1.68,12.03137076,13.7635,0,13.7635,-1.85,1.68,2.498979792,11.9335,1.68,12.05117514,13.7635,0,13.7635,-1.83,1.68,2.484210136
05/04/2020 15:00,11.63,1.51,11.72761698,13.35,0,13.35,-1.72,1.51,2.288776966,11.66,1.51,11.7573679,13.35,0,13.35,-1.69,1.51,2.266318601
05/04/2020 15:30,11.693,1.42,11.77890695,12.703,0,12.703,-1.01,1.42,1.742555595,11.703,1.42,11.78883408,12.703,0,12.703,-1,1.42,1.736778627
05/04/2020 16:00,13.412,1.34,13.47877383,11.792,0,11.792,1.62,1.34,2.102379604,13.392,1.34,13.45887306,11.792,0,11.792,1.6,1.34,2.087007427
05/04/2020 16:30,13.9385,1.29,13.99806709,10.7385,0,10.7385,3.2,1.29,3.450231876,13.9085,1.29,13.96819502,10.7385,0,10.7385,3.17,1.29,3.42242604
