Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/04/2020 17:00,15.3155,1.29,15.3697313,9.5255,0,9.5255,5.79,1.29,5.931964262,15.2855,1.29,15.33983736,9.5255,0,9.5255,5.76,1.29,5.902685829
05/04/2020 17:30,16.4185,1.17,16.46013494,7.9285,0,7.9285,8.49,1.17,8.570239203,16.3685,1.18,16.4109778,7.9285,0,7.9285,8.44,1.18,8.522088946
05/04/2020 18:00,17.545,1.26,17.59018547,5.695,0,5.695,11.85,1.26,11.91679907,17.475,1.28,17.52181569,5.695,0,5.695,11.78,1.28,11.84933753
05/04/2020 18:30,18.666,1.31,18.71191214,2.566,0,2.566,16.1,1.31,16.15320711,18.566,1.33,18.6135772,2.566,0,2.566,16,1.33,16.05518296
05/04/2020 19:00,18.467,1.2,18.5059474,2.007,0,2.007,16.46,1.2,16.50368444,18.367,1.22,18.40747373,2.007,0,2.007,16.36,1.22,16.40542593
05/04/2020 19:30,17.7045,0.98,17.7316023,1.8845,0,1.8845,15.82,0.98,15.85032492,17.6045,0.99,17.63231466,1.8845,0,1.8845,15.72,0.99,15.75114282
05/04/2020 20:00,17.311,0.98,17.3387174,1.491,0,1.491,15.82,0.98,15.85032492,17.211,0.99,17.23944956,1.491,0,1.491,15.72,0.99,15.75114282
05/04/2020 20:30,16.8905,0.47,16.89703791,1.4305,0,1.4305,15.46,0.47,15.46714259,16.9605,1.48,17.02495111,1.4305,0,1.4305,15.53,1.48,15.60036218
05/04/2020 21:00,16.117,-0.1,16.11731023,1.427,0,1.427,14.69,-0.1,14.69034036,16.257,1.48,16.32422889,1.427,0,1.427,14.83,1.48,14.90366733
05/04/2020 21:30,15.655,0.69,15.67019863,1.415,0,1.415,14.24,0.69,14.25670719,15.565,0.69,15.58028642,1.415,0,1.415,14.15,0.69,14.16681333
05/04/2020 22:00,15.0245,0.69,15.04033578,1.4345,0,1.4345,13.59,0.69,13.60750528,14.9445,0.69,14.96042046,1.4345,0,1.4345,13.51,0.69,13.52760881
05/04/2020 22:30,14.3675,0.69,14.3840591,1.4175,0,1.4175,12.95,0.69,12.96836921,14.2875,0.69,14.30415171,1.4175,0,1.4175,12.87,0.69,12.88848323
05/04/2020 23:00,12.83,-2.31,13.03629549,1.43,0,1.43,11.4,-2.31,11.63168517,13.26,2.43,13.48081971,1.43,0,1.43,11.83,2.43,12.07699466
05/04/2020 23:30,12.512,-2.08,12.68371176,1.412,0,1.412,11.1,-2.08,11.29320149,13.072,2.71,13.34995446,1.412,0,1.412,11.66,2.71,11.97078527
06/04/2020 00:00,12.358,0.81,12.38451711,1.428,0,1.428,10.93,0.81,10.95997263,12.318,0.83,12.34593148,1.428,0,1.428,10.89,0.83,10.92158413
06/04/2020 00:30,12.054,-2.15,12.24424012,1.414,0,1.414,10.64,-2.15,10.85504952,12.634,2.68,12.91512122,1.414,0,1.414,11.22,2.68,11.53563176
06/04/2020 01:00,11.9055,-2.22,12.11071138,1.4255,0,1.4255,10.48,-2.22,10.71255338,12.5555,2.63,12.82799596,1.4255,0,1.4255,11.13,2.63,11.43651171
06/04/2020 01:30,13.4875,-2.28,13.67885435,1.4075,0,1.4075,12.08,-2.28,12.29328272,13.6075,2.53,13.84069927,1.4075,0,1.4075,12.2,2.53,12.45957062
06/04/2020 02:00,14.0435,0.73,14.06246039,1.4235,0,1.4235,12.62,0.73,12.64109568,13.9735,0.71,13.99152609,1.4235,0,1.4235,12.55,0.71,12.57006762
06/04/2020 02:30,14.311,0.79,14.33278832,1.421,0,1.421,12.89,0.79,12.914186,14.251,0.71,14.26867552,1.421,0,1.421,12.83,0.71,12.84963034
06/04/2020 03:00,14.044,0.71,14.06193571,1.424,0,1.424,12.62,0.71,12.63995649,13.974,0.71,13.99202544,1.424,0,1.424,12.55,0.71,12.57006762
06/04/2020 03:30,13.424,0,13.424,1.424,0,1.424,12,0,12,13.344,0,13.344,1.424,0,1.424,11.92,0,11.92
06/04/2020 04:00,13.2285,0.8,13.25266812,1.4085,0,1.4085,11.82,0.8,11.84704182,13.1585,0.78,13.18159786,1.4085,0,1.4085,11.75,0.78,11.7758609
06/04/2020 04:30,13.092,0.7,13.11070036,1.422,0,1.422,11.67,0.7,11.69097515,13.032,0.7,13.05078634,1.422,0,1.422,11.61,0.7,11.63108335
06/04/2020 05:00,12.786,0,12.786,1.406,0,1.406,11.38,0,11.38,12.716,0,12.716,1.406,0,1.406,11.31,0,11.31
06/04/2020 05:30,13.2325,0.74,13.25317533,1.4125,0,1.4125,11.82,0.74,11.84314148,13.1625,0.73,13.18272757,1.4125,0,1.4125,11.75,0.73,11.77265476
06/04/2020 06:00,13.544,0.69,13.56156466,1.394,0,1.394,12.15,0.69,12.16957682,13.464,0.73,13.48377529,1.394,0,1.394,12.07,0.73,12.09205524
06/04/2020 06:30,14.629,1.04,14.66592108,1.399,0,1.399,13.23,1.04,13.27081384,14.539,1.06,14.57758968,1.399,0,1.399,13.14,1.06,13.18268561
06/04/2020 07:00,15.651,1.32,15.70656554,1.401,0,1.401,14.25,1.32,14.31100625,15.561,1.33,15.61773418,1.401,0,1.401,14.16,1.33,14.222324
06/04/2020 07:30,16.5595,1.61,16.63758216,1.7095,0,1.7095,14.85,1.61,14.93702112,16.4595,1.62,16.53903081,1.7095,0,1.7095,14.75,1.62,14.83869603
06/04/2020 08:00,16.4135,-0.25,16.41540381,2.6935,0,2.6935,13.72,-0.25,13.72227751,16.9135,3.5,17.27184073,2.6935,0,2.6935,14.22,3.5,14.64439825
06/04/2020 08:30,16.019,-0.72,16.03517262,4.279,0,4.279,11.74,-0.72,11.76205764,16.679,4.26,17.21443118,4.279,0,4.279,12.4,4.26,13.11135386
06/04/2020 09:00,16.111,-0.67,16.12492546,6.021,0,6.021,10.09,-0.67,10.11222033,16.751,4.44,17.32944318,6.021,0,6.021,10.73,4.44,11.61234257
06/04/2020 09:30,15.6595,0,15.6595,7.7795,0,7.7795,7.88,0,7.88,16.2695,4.66,16.92371798,7.7795,0,7.7795,8.49,4.66,9.684818016
06/04/2020 10:00,15.3305,2.28,15.49911708,9.2205,0,9.2205,6.11,2.28,6.521541229,15.6605,3.74,16.10089626,9.2205,0,9.2205,6.44,3.74,7.447227672
06/04/2020 10:30,15.454,2.5,15.65490709,9.814,0,9.814,5.64,2.5,6.169246307,15.424,2.5,15.62529283,9.814,0,9.814,5.61,2.5,6.141831974
06/04/2020 11:00,16.0045,2.5,16.19858081,7.9545,0,7.9545,8.05,2.5,8.429264499,15.9545,2.5,16.14918172,7.9545,0,7.9545,8,2.5,8.381527307
06/04/2020 11:30,15.2615,2.63,15.4864548,10.7915,0,10.7915,4.47,2.63,5.186308899,15.2415,2.63,15.46674569,10.7915,0,10.7915,4.45,2.63,5.169081156
06/04/2020 12:00,14.69,2.63,14.92357196,11.2,0,11.2,3.49,2.63,4.370011442,14.67,2.63,14.9038854,11.2,0,11.2,3.47,2.63,4.354055581
06/04/2020 12:30,15.0055,2.78,15.26084631,12.4955,0,12.4955,2.51,2.78,3.745463923,14.9955,2.77,15.24919409,12.4955,0,12.4955,2.5,2.77,3.731340242
06/04/2020 13:00,14.966,2.78,15.22200893,11.966,0,11.966,3,2.78,4.090036675,14.956,2.77,15.21035292,11.966,0,11.966,2.99,2.77,4.075904808
06/04/2020 13:30,14.3025,2.56,14.52980063,11.8825,0,11.8825,2.42,2.56,3.522782991,14.2925,2.56,14.51995717,11.8825,0,11.8825,2.41,2.56,3.515920932
06/04/2020 14:00,14.433,2.56,14.65827715,11.693,0,11.693,2.74,2.56,3.749826663,14.423,2.56,14.64843094,11.693,0,11.693,2.73,2.56,3.742525885
06/04/2020 14:30,14.1025,2.33,14.29368414,10.6125,0,10.6125,3.49,2.33,4.196307901,14.0825,2.33,14.27395202,10.6125,0,10.6125,3.47,2.33,4.179688984
06/04/2020 15:00,13.837,2.05,13.98803306,9.627,0,9.627,4.21,2.05,4.682584756,13.817,2.04,13.96678521,9.627,0,9.627,4.19,2.04,4.660225316
06/04/2020 15:30,13.651,2.27,13.83845009,11.271,0,11.271,2.38,2.27,3.288966403,13.631,2.26,13.81708222,11.271,0,11.271,2.36,2.26,3.267598507
06/04/2020 16:00,13.764,2.12,13.92630949,11.264,0,11.264,2.5,2.12,3.277865159,13.744,2.11,13.90502197,11.264,0,11.264,2.48,2.11,3.256148031
06/04/2020 16:30,14.802,2.06,14.94465804,10.472,0,10.472,4.33,2.06,4.795049531,14.782,2.06,14.92484921,10.472,0,10.472,4.31,2.06,4.776996965
06/04/2020 17:00,15.8085,1.93,15.92587744,9.3385,0,9.3385,6.47,1.93,6.751725705,15.7785,1.93,15.89609896,9.3385,0,9.3385,6.44,1.93,6.722982969
06/04/2020 17:30,16.853,1.63,16.93164224,7.903,0,7.903,8.95,1.63,9.097219355,16.793,1.64,16.87289095,7.903,0,7.903,8.89,1.64,9.040005531
06/04/2020 18:00,17.7,0.94,17.72494288,6.24,0,6.24,11.46,0.94,11.49848686,17.83,2.23,17.96891204,6.24,0,6.24,11.59,2.23,11.80258446
06/04/2020 18:30,17.9705,-0.85,17.99059116,4.4505,0,4.4505,13.52,-0.85,13.54669332,18.6505,4.02,19.07882466,4.4505,0,4.4505,14.2,4.02,14.7580622
06/04/2020 19:00,18.0875,-0.93,18.111393,2.8675,0,2.8675,15.22,-0.93,15.2483868,18.7875,3.95,19.19824618,2.8675,0,2.8675,15.92,3.95,16.40271014
06/04/2020 19:30,17.9265,-1.02,17.95549504,1.8365,0,1.8365,16.09,-1.02,16.12229822,18.6465,3.85,19.03981256,1.8365,0,1.8365,16.81,3.85,17.24524862
06/04/2020 20:00,17.5255,-1.16,17.56384782,1.4355,0,1.4355,16.09,-1.16,16.1317606,18.2455,3.74,18.62487236,1.4355,0,1.4355,16.81,3.74,17.22102494
06/04/2020 20:30,17.769,-1.08,17.80179095,1.339,0,1.339,16.43,-1.08,16.46545778,18.479,3.79,18.86365662,1.339,0,1.339,17.14,3.79,17.55402233
06/04/2020 21:00,17.4015,-1.08,17.43498214,1.3515,0,1.3515,16.05,-1.08,16.08629541,18.1215,3.79,18.51358588,1.3515,0,1.3515,16.77,3.79,17.1929346
06/04/2020 21:30,16.907,0.4,16.91173111,1.337,0,1.337,15.57,0.4,15.57513724,17.007,1.63,17.08493339,1.337,0,1.337,15.67,1.63,15.75454855
06/04/2020 22:00,15.9815,0.8,16.00151062,1.3515,0,1.3515,14.63,0.8,14.65185654,15.9015,0.81,15.92211676,1.3515,0,1.3515,14.55,0.81,14.57252895
06/04/2020 22:30,15.2415,0.72,15.25849672,1.3415,0,1.3415,13.9,0.72,13.91863499,15.1715,0.73,15.18905238,1.3415,0,1.3415,13.83,0.73,13.84925269
06/04/2020 23:00,14.2675,0.72,14.28565561,1.3575,0,1.3575,12.91,0.72,12.93006187,14.2075,0.68,14.22376379,1.3575,0,1.3575,12.85,0.68,12.86797964
06/04/2020 23:30,13.536,-0.98,13.5714294,1.346,0,1.346,12.19,-0.98,12.2293295,13.626,1.77,13.74047947,1.346,0,1.346,12.28,1.77,12.40690534
07/04/2020 00:00,12.9905,0.72,13.01043774,1.3605,0,1.3605,11.63,0.72,11.65226587,12.9405,0.74,12.96164111,1.3605,0,1.3605,11.58,0.74,11.60362012
07/04/2020 00:30,11.9665,0.72,11.9881409,0.4665,0,0.4665,11.5,0.72,11.52251709,11.9065,0.74,11.92947368,0.4665,0,0.4665,11.44,0.74,11.46390858
07/04/2020 01:00,11.7545,0,11.7545,0.4845,0,0.4845,11.27,0,11.27,11.7045,0,11.7045,0.4845,0,0.4845,11.22,0,11.22
07/04/2020 01:30,12.9335,0.73,12.95408516,0.4735,0,0.4735,12.46,0.73,12.48136611,12.8735,0.73,12.89418095,0.4735,0,0.4735,12.4,0.73,12.42146932
07/04/2020 02:00,13.257,0.91,13.28819585,0.487,0,0.487,12.77,0.91,12.80238259,13.177,0.85,13.20438673,0.487,0,0.487,12.69,0.85,12.71843544
07/04/2020 02:30,13.3545,0.68,13.37180131,0.4945,0,0.4945,12.86,0.68,12.87796568,13.2645,0.68,13.28191855,0.4945,0,0.4945,12.77,0.68,12.78809212
07/04/2020 03:00,13.0175,0,13.0175,0.4875,0,0.4875,12.53,0,12.53,12.9475,0,12.9475,0.4875,0,0.4875,12.46,0,12.46
07/04/2020 03:30,12.536,0.68,12.55442934,0.496,0,0.496,12.04,0.68,12.05918737,12.466,0.73,12.48735585,0.496,0,0.496,11.97,0.73,11.99223916
07/04/2020 04:00,12.218,0.68,12.23690827,0.488,0,0.488,11.73,0.68,11.74969361,12.148,0.68,12.16701705,0.488,0,0.488,11.66,0.68,11.67981164
07/04/2020 04:30,12.1125,0,12.1125,0.4925,0,0.4925,11.62,0,11.62,12.0425,0,12.0425,0.4925,0,0.4925,11.55,0,11.55
07/04/2020 05:00,11.928,0.68,11.94736724,0.488,0,0.488,11.44,0.68,11.46019197,11.858,0.68,11.87748138,0.488,0,0.488,11.37,0.68,11.39031606
07/04/2020 05:30,11.933,0,11.933,0.493,0,0.493,11.44,0,11.44,11.863,0,11.863,0.493,0,0.493,11.37,0,11.37
07/04/2020 06:00,12.2455,0,12.2455,0.4855,0,0.4855,11.76,0,11.76,12.1855,0,12.1855,0.4855,0,0.4855,11.7,0,11.7
07/04/2020 06:30,13.104,0.68,13.12163161,0.494,0,0.494,12.61,0.68,12.62832135,13.034,0.68,13.05172617,0.494,0,0.494,12.54,0.68,12.55842347
07/04/2020 07:00,14.4095,0.87,14.43574003,0.5395,0,0.5395,13.87,0.87,13.89725872,14.3295,0.86,14.3552837,0.5395,0,0.5395,13.79,0.86,13.81679051
07/04/2020 07:30,15.0095,0.69,15.02535158,0.8195,0,0.8195,14.19,0.69,14.20676599,15.0495,1.48,15.12209808,0.8195,0,0.8195,14.23,1.48,14.30675714
07/04/2020 08:00,14.9295,1.18,14.9760599,1.4195,0,1.4195,13.51,1.18,13.56143429,14.8395,1.19,14.88713741,1.4195,0,1.4195,13.42,1.19,13.4726575
07/04/2020 08:30,14.582,1.43,14.65194949,2.162,0,2.162,12.42,1.43,12.50205183,14.502,1.44,14.57331822,2.162,0,2.162,12.34,1.44,12.42373535
07/04/2020 09:00,13.658,1.54,13.7445467,3.648,0,3.648,10.01,1.54,10.12776876,13.598,1.55,13.68605509,3.648,0,3.648,9.95,1.55,10.07000497
07/04/2020 09:30,12.2575,1.48,12.34652608,4.7975,0,4.7975,7.46,1.48,7.605392824,12.2075,1.49,12.29809564,4.7975,0,4.7975,7.41,1.49,7.558319919
07/04/2020 10:00,11.129,1.64,11.24918846,5.709,0,5.709,5.42,1.64,5.662684876,11.089,1.64,11.20961734,5.709,0,5.709,5.38,1.64,5.62441108
07/04/2020 10:30,11.2725,1.9,11.4315028,5.7725,0,5.7725,5.5,1.9,5.81893461,11.2425,1.9,11.40192116,5.7725,0,5.7725,5.47,1.9,5.79058719
07/04/2020 11:00,10.381,1.99,10.57001708,6.831,0,6.831,3.55,1.99,4.069717435,10.371,1.99,10.56019607,6.831,0,6.831,3.54,1.99,4.060997414
07/04/2020 11:30,10.164,2.16,10.39098147,7.344,0,7.344,2.82,2.16,3.552182428,10.154,2.16,10.38120012,7.344,0,7.344,2.81,2.16,3.544248863
07/04/2020 12:00,9.742,2.29,10.00753036,7.182,0,7.182,2.56,2.29,3.434778013,9.732,2.29,9.997795957,7.182,0,7.182,2.55,2.29,3.427331323
07/04/2020 12:30,9.4815,2.52,9.810669817,8.8015,0,8.8015,0.68,2.52,2.610134096,9.4815,2.52,9.810669817,8.8015,0,8.8015,0.68,2.52,2.610134096
07/04/2020 13:00,9,2.66,9.384860148,9,0,9,0,2.66,2.66,9,2.65,9.382030697,9,0,9,0,2.65,2.65
07/04/2020 13:30,9.646,2.49,9.962199356,8.926,0,8.926,0.72,2.49,2.592006944,9.646,2.49,9.962199356,8.926,0,8.926,0.72,2.49,2.592006944
07/04/2020 14:00,7.66,2.42,8.033181188,8.64,0,8.64,-0.98,2.42,2.610900228,7.67,2.42,8.042717203,8.64,0,8.64,-0.97,2.42,2.607163209
07/04/2020 14:30,7.8265,2.42,8.19209999,8.6565,0,8.6565,-0.83,2.42,2.558378393,7.8265,2.42,8.19209999,8.6565,0,8.6565,-0.83,2.42,2.558378393
07/04/2020 15:00,7.7895,2.42,8.156758563,8.5695,0,8.5695,-0.78,2.42,2.542597097,7.8095,2.42,8.175860215,8.5695,0,8.5695,-0.76,2.42,2.536533067
07/04/2020 15:30,9.544,1.89,9.729338929,6.704,0,6.704,2.84,1.89,3.411407334,9.524,1.89,9.709720696,6.704,0,6.704,2.82,1.89,3.394775398
07/04/2020 16:00,11.5565,1.54,11.65865739,3.9865,0,3.9865,7.57,1.54,7.725056634,11.5065,1.54,11.60909739,3.9865,0,3.9865,7.52,1.54,7.676066701
07/04/2020 16:30,13.5715,1.54,13.65859481,2.9415,0,2.9415,10.63,1.54,10.74097295,13.4915,1.54,13.57910793,2.9415,0,2.9415,10.55,1.54,10.66180566
07/04/2020 17:00,15.603,1.7,15.69533717,2.163,0,2.163,13.44,1.7,13.54708825,15.513,1.71,15.6069622,2.163,0,2.163,13.35,1.71,13.45907129
07/04/2020 17:30,16.8675,1.7,16.95295125,1.7775,0,1.7775,15.09,1.7,15.18545686,16.7675,1.71,16.85446992,1.7775,0,1.7775,14.99,1.71,15.08721976
07/04/2020 18:00,17.75,1.53,17.81581881,1.45,0,1.45,16.3,1.53,16.37164928,17.65,1.54,17.71705675,1.45,0,1.45,16.2,1.54,16.27303291
07/04/2020 18:30,17.889,1.38,17.94214929,1.109,0,1.109,16.78,1.38,16.8366505,17.789,1.39,17.84322339,1.109,0,1.109,16.68,1.39,16.73781646
07/04/2020 19:00,17.704,1.22,17.74598591,0.924,0,0.924,16.78,1.22,16.82429196,17.654,1.24,17.69749462,0.924,0,0.924,16.73,1.24,16.77589044
07/04/2020 19:30,17.8595,1.22,17.9011212,0.5795,0,0.5795,17.28,1.22,17.32301359,17.7495,1.24,17.79276118,0.5795,0,0.5795,17.17,1.24,17.21471754
07/04/2020 20:00,17.238,1.13,17.27499766,0.508,0,0.508,16.73,1.13,16.76811856,17.128,1.15,17.16656296,0.508,0,0.508,16.62,1.15,16.65973889
07/04/2020 20:30,17.082,1.34,17.13447764,0.492,0,0.492,16.59,1.34,16.64402896,16.982,1.34,17.0347857,0.492,0,0.492,16.49,1.34,16.54435553
07/04/2020 21:00,16.3275,0.52,16.33577841,0.4975,0,0.4975,15.83,0.52,15.83853844,16.4375,1.76,16.53145506,0.4975,0,0.4975,15.94,1.76,16.03687002
07/04/2020 21:30,15.531,0.84,15.55369927,0.481,0,0.481,15.05,0.84,15.07342363,15.461,0.85,15.48434761,0.481,0,0.481,14.98,0.85,15.00409611
07/04/2020 22:00,14.644,0.73,14.66218388,0.494,0,0.494,14.15,0.73,14.16881788,14.564,0.73,14.58228363,0.494,0,0.494,14.07,0.73,14.08892473
07/04/2020 22:30,14.013,0.73,14.0320016,0.473,0,0.473,13.54,0.73,13.55966445,13.943,0.73,13.96209687,0.473,0,0.473,13.47,0.73,13.48976649
07/04/2020 23:00,12.876,-0.28,12.87904406,0.486,0,0.486,12.39,-0.28,12.39316344,12.916,1.32,12.98327601,0.486,0,0.486,12.43,1.32,12.499892
07/04/2020 23:30,12.331,0.79,12.35628023,0.471,0,0.471,11.86,0.79,11.88628201,12.261,0.8,12.28707129,0.471,0,0.471,11.79,0.8,11.81711048
08/04/2020 00:00,11.629,0.73,11.65189002,0.489,0,0.489,11.14,0.73,11.16389269,11.569,0.74,11.59264254,0.489,0,0.489,11.08,0.74,11.1046837
08/04/2020 00:30,12.7155,0.89,12.74660897,1.3855,0,1.3855,11.33,0.89,11.36490211,12.6455,0.89,12.67678075,1.3855,0,1.3855,11.26,0.89,11.29511841
08/04/2020 01:00,12.427,0.68,12.44559075,1.407,0,1.407,11.02,0.68,11.0409601,12.367,0.68,12.3856808,1.407,0,1.407,10.96,0.68,10.98107463
08/04/2020 01:30,13.388,0,13.388,1.388,0,1.388,12,0,12,13.328,0,13.328,1.388,0,1.388,11.94,0,11.94
08/04/2020 02:00,13.582,0,13.582,1.402,0,1.402,12.18,0,12.18,13.522,0,13.522,1.402,0,1.402,12.12,0,12.12
08/04/2020 02:30,13.6485,0,13.6485,1.3885,0,1.3885,12.26,0,12.26,13.5785,0,13.5785,1.3885,0,1.3885,12.19,0,12.19
08/04/2020 03:00,13.417,0,13.417,1.407,0,1.407,12.01,0,12.01,13.357,0,13.357,1.407,0,1.407,11.95,0,11.95
08/04/2020 03:30,13.0095,0.68,13.02725951,1.4095,0,1.4095,11.6,0.68,11.61991394,12.9295,0.73,12.95009152,1.4095,0,1.4095,11.52,0.73,11.54310617
08/04/2020 04:00,12.67,0,12.67,1.42,0,1.42,11.25,0,11.25,12.61,0,12.61,1.42,0,1.42,11.19,0,11.19
08/04/2020 04:30,12.7175,0.68,12.7356667,1.4175,0,1.4175,11.3,0.68,11.32044169,12.6075,0.68,12.62582497,1.4175,0,1.4175,11.19,0.68,11.21064227
08/04/2020 05:00,12.585,0.68,12.60335769,1.415,0,1.415,11.17,0.68,11.19067916,12.515,0.68,12.53346022,1.415,0,1.415,11.1,0.68,11.12080932
08/04/2020 05:30,12.853,0.73,12.87371388,1.423,0,1.423,11.43,0.73,11.45328774,12.783,0.74,12.80440116,1.423,0,1.423,11.36,0.74,11.3840766
08/04/2020 06:00,13.1595,0.73,13.17973218,1.4195,0,1.4195,11.74,0.73,11.76267402,13.0895,0.68,13.10715111,1.4195,0,1.4195,11.67,0.68,11.68979469
08/04/2020 06:30,14.1915,0.82,14.2151705,1.4215,0,1.4215,12.77,0.82,12.79630025,14.1115,0.83,14.1358881,1.4215,0,1.4215,12.69,0.83,12.71711445
08/04/2020 07:00,15.069,1.03,15.10416039,1.429,0,1.429,13.64,1.03,13.67883401,14.989,1.03,15.02434761,1.429,0,1.429,13.56,1.03,13.59906247
08/04/2020 07:30,15.924,-0.36,15.92806881,1.574,0,1.574,14.35,-0.36,14.35451497,16.384,3.1,16.67469508,1.574,0,1.574,14.81,3.1,15.13096494
08/04/2020 08:00,17.0765,1.77,17.16798626,1.9765,0,1.9765,15.1,1.77,15.20338449,16.9865,1.78,17.07950767,1.9765,0,1.9765,15.01,1.78,15.11517449
08/04/2020 08:30,17.0395,1.88,17.14289825,2.5995,0,2.5995,14.44,1.88,14.56186801,16.9495,1.88,17.05344394,2.5995,0,2.5995,14.35,1.88,14.47262588
08/04/2020 09:00,16.9435,1.78,17.03674242,3.2835,0,3.2835,13.66,1.78,13.77548547,16.8535,1.79,16.94829084,3.2835,0,3.2835,13.57,1.79,13.68754909
08/04/2020 09:30,16.8815,1.78,16.97508298,3.6515,0,3.6515,13.23,1.78,13.34920597,16.7915,1.79,16.88663887,3.6515,0,3.6515,13.14,1.79,13.26136117
08/04/2020 10:00,16.501,1.73,16.59144059,4.291,0,4.291,12.21,1.73,12.33195037,16.431,1.74,16.52287387,4.291,0,4.291,12.14,1.74,12.26406132
08/04/2020 10:30,16.0595,1.65,16.14404039,5.2295,0,5.2295,10.83,1.65,10.95497147,15.9895,1.67,16.07647381,5.2295,0,5.2295,10.76,1.67,10.88882455
08/04/2020 11:00,16.178,1.81,16.27893682,5.828,0,5.828,10.35,1.81,10.50707381,16.118,1.81,16.21931022,5.828,0,5.828,10.29,1.81,10.44797588
08/04/2020 11:30,15.549,1.81,15.65399313,6.489,0,6.489,9.06,1.81,9.239031335,15.499,1.81,15.60432956,6.489,0,6.489,9.01,1.81,9.190005441
08/04/2020 12:00,15.544,1.9,15.65969144,6.854,0,6.854,8.69,1.9,8.895285268,15.494,1.9,15.61006201,6.854,0,6.854,8.64,1.9,8.846445614
08/04/2020 12:30,15.809,2.06,15.94264975,7.989,0,7.989,7.82,2.06,8.086779334,15.769,2.07,15.90428436,7.989,0,7.989,7.78,2.07,8.05067078
08/04/2020 13:00,15.819,2.12,15.96042484,9.479,0,9.479,6.34,2.12,6.685057965,15.799,2.12,15.94060228,9.479,0,9.479,6.32,2.12,6.666093309
08/04/2020 13:30,14.268,2.25,14.44431805,11.878,0,11.878,2.39,2.25,3.282468583,14.268,2.25,14.44431805,11.878,0,11.878,2.39,2.25,3.282468583
08/04/2020 14:00,12.9335,2.46,13.16537209,13.5835,0,13.5835,-0.65,2.46,2.544425279,12.9435,2.46,13.1751961,13.5835,0,13.5835,-0.64,2.46,2.541889061
08/04/2020 14:30,13.5815,2.67,13.84146099,12.5515,0,12.5515,1.03,2.67,2.861782661,13.5815,2.67,13.84146099,12.5515,0,12.5515,1.03,2.67,2.861782661
08/04/2020 15:00,13.572,2.6,13.81879821,12.422,0,12.422,1.15,2.6,2.842973795,13.612,2.79,13.89498629,12.422,0,12.422,1.19,2.79,3.033183146
08/04/2020 15:30,12.7685,1.23,12.82760665,11.1185,0,11.1185,1.65,1.23,2.058008746,12.9185,3.05,13.27366348,11.1185,0,11.1185,1.8,3.05,3.541539213
08/04/2020 16:00,13.279,1.23,13.33584422,7.719,0,7.719,5.56,1.23,5.6944271,13.239,1.2,13.29327352,7.719,0,7.719,5.52,1.2,5.648929102
08/04/2020 16:30,14.2185,1.23,14.27160265,7.6485,0,7.6485,6.57,1.23,6.68414542,14.1885,1.2,14.2391549,7.6485,0,7.6485,6.54,1.2,6.649180401
08/04/2020 17:00,15.4195,0.85,15.44291036,8.1495,0,8.1495,7.27,0.85,7.319521842,15.5495,2.06,15.68536102,8.1495,0,8.1495,7.4,2.06,7.681380084
08/04/2020 17:30,17.397,1.67,17.47697082,5.887,0,5.887,11.51,1.67,11.63052019,17.337,1.68,17.41820797,5.887,0,5.887,11.45,1.68,11.57259262
08/04/2020 18:00,17.93,1.67,18.00760395,5.29,0,5.29,12.64,1.67,12.74984314,17.96,2.27,18.10288651,5.29,0,5.29,12.67,2.27,12.87174425
08/04/2020 18:30,18.182,1.78,18.26892235,4.222,0,4.222,13.96,1.78,14.07302384,18.092,1.79,18.18033454,4.222,0,4.222,13.87,1.79,13.98502771
08/04/2020 19:00,18.3445,1.73,18.42589429,2.8645,0,2.8645,15.48,1.73,15.57636992,18.2445,1.79,18.33209972,2.8645,0,2.8645,15.38,1.79,15.48381413
08/04/2020 19:30,18.0985,1.6,18.16908645,1.8685,0,1.8685,16.23,1.6,16.30867561,17.9985,1.6,18.06947709,1.8685,0,1.8685,16.13,1.6,16.20916099
08/04/2020 20:00,17.657,1.54,17.72403027,1.487,0,1.487,16.17,1.54,16.24316779,17.567,1.6,17.6397134,1.487,0,1.487,16.08,1.6,16.15940593
08/04/2020 20:30,17.4935,1.54,17.56115435,1.4835,0,1.4835,16.01,1.54,16.08389567,17.3935,1.52,17.4597893,1.4835,0,1.4835,15.91,1.52,15.98244349
08/04/2020 21:00,17.282,1.42,17.34024002,1.482,0,1.482,15.8,1.42,15.86368179,17.192,1.43,17.25136992,1.482,0,1.482,15.71,1.43,15.77494849
08/04/2020 21:30,16.509,1.26,16.55701305,1.489,0,1.489,15.02,1.26,15.07275688,16.419,1.27,16.46804363,1.489,0,1.489,14.93,1.27,14.98391805
08/04/2020 22:00,15.18,-0.93,15.20846146,1.48,0,1.48,13.7,-0.93,13.73152941,15.63,2.59,15.84313732,1.48,0,1.48,14.15,2.59,14.38508255
08/04/2020 22:30,14.8935,0.76,14.9128784,1.4735,0,1.4735,13.42,0.76,13.44150289,14.8135,0.77,14.83349865,1.4735,0,1.4735,13.34,0.77,13.36220416
08/04/2020 23:00,13.858,0.68,13.87467347,1.468,0,1.468,12.39,0.68,12.40864618,13.788,0.68,13.80475802,1.468,0,1.468,12.32,0.68,12.33875196
08/04/2020 23:30,13.0615,0.76,13.0835921,1.4715,0,1.4715,11.59,0.76,11.6148913,13.0115,0.76,13.03367685,1.4715,0,1.4715,11.54,0.76,11.56499892
09/04/2020 00:00,12.427,0.68,12.44559075,1.467,0,1.467,10.96,0.68,10.98107463,12.367,0.68,12.3856808,1.467,0,1.467,10.9,0.68,10.92119041
09/04/2020 00:30,12.5095,0.68,12.52796832,1.4695,0,1.4695,11.04,0.68,11.0609222,12.4595,0.68,12.47804232,1.4695,0,1.4695,10.99,0.68,11.01101721
09/04/2020 01:00,12.196,0.68,12.21494232,1.476,0,1.476,10.72,0.68,10.74154551,12.136,0.68,12.15503583,1.476,0,1.476,10.66,0.68,10.68166654
09/04/2020 01:30,13.081,-2.14,13.25489196,1.471,0,1.471,11.61,-2.14,11.80557919,13.311,2.66,13.57417847,1.471,0,1.471,11.84,2.66,12.13512258
09/04/2020 02:00,12.9505,-2.2,13.13603632,1.4805,0,1.4805,11.47,-2.2,11.67907959,13.6005,2.61,13.84867143,1.4805,0,1.4805,12.12,2.61,12.39784255
09/04/2020 02:30,12.8295,-2.2,13.01676113,1.4695,0,1.4695,11.36,-2.2,11.57106737,13.4795,2.61,13.72985871,1.4695,0,1.4695,12.01,2.61,12.29032953
09/04/2020 03:00,12.3165,-2.27,12.52393997,1.4765,0,1.4765,10.84,-2.27,11.0751298,12.9665,2.61,13.22657258,1.4765,0,1.4765,11.49,2.61,11.78270767
09/04/2020 03:30,11.634,-2.6,11.92098805,1.474,0,1.474,10.16,-2.6,10.48740197,12.284,2.3,12.49746598,1.474,0,1.474,10.81,2.3,11.05197267
09/04/2020 04:00,11.1465,-2.32,11.38537932,1.4765,0,1.4765,9.67,-2.32,9.94441049,11.4465,1.29,11.51896099,1.4765,0,1.4765,9.97,1.29,10.05310897
09/04/2020 04:30,11.387,-0.67,11.40669404,1.477,0,1.477,9.91,-0.67,9.932623017,11.347,-0.67,11.36676335,1.477,0,1.477,9.87,-0.67,9.892714491
09/04/2020 05:00,11.385,-0.67,11.4046975,1.475,0,1.475,9.91,-0.67,9.932623017,11.345,-0.67,11.36476683,1.475,0,1.475,9.87,-0.67,9.892714491
09/04/2020 05:30,11.777,0,11.777,1.477,0,1.477,10.3,0,10.3,11.717,0,11.717,1.477,0,1.477,10.24,0,10.24
09/04/2020 06:00,12.1665,0,12.1665,1.4765,0,1.4765,10.69,0,10.69,12.1065,0,12.1065,1.4765,0,1.4765,10.63,0,10.63
09/04/2020 06:30,13.069,-1.94,13.212205,1.479,0,1.479,11.59,-1.94,11.75124249,13.529,2.88,13.83214521,1.479,0,1.479,12.05,2.88,12.38938659
09/04/2020 07:00,13.711,-2,13.8561005,1.601,0,1.601,12.11,-2,12.27404171,14.361,2.82,14.6352561,1.601,0,1.601,12.76,2.82,13.0678996
09/04/2020 07:30,14.211,-1.89,14.33612992,2.011,0,2.011,12.2,-1.89,12.34552956,14.851,2.88,15.12767666,2.011,0,2.011,12.84,2.88,13.15902732
09/04/2020 08:00,14.894,-0.54,14.90378596,2.964,0,2.964,11.93,-0.54,11.94221504,15.184,1.95,15.30870197,2.964,0,2.964,12.22,1.95,12.37460706
09/04/2020 08:30,15.2245,1.17,15.26939096,4.3245,0,4.3245,10.9,1.17,10.96261374,15.1645,1.18,15.21034057,4.3245,0,4.3245,10.84,1.18,10.90403595
09/04/2020 09:00,15.0485,1.82,15.15815794,6.1085,0,6.1085,8.94,1.82,9.123376568,14.9885,1.82,15.09859372,6.1085,0,6.1085,8.88,1.82,9.064590449
09/04/2020 09:30,14.7345,1.98,14.86693951,7.9245,0,7.9245,6.81,1.98,7.092002538,14.6845,1.98,14.81738642,7.9245,0,7.9245,6.76,1.98,7.044004543
09/04/2020 10:00,14.232,2.16,14.39497912,9.522,0,9.522,4.71,2.16,5.181669615,14.202,2.16,14.36531949,9.522,0,9.522,4.68,2.16,5.154415583
09/04/2020 10:30,13.9675,2.41,14.17388995,10.5475,0,10.5475,3.42,2.41,4.183837951,13.9475,2.4,14.15248234,10.5475,0,10.5475,3.4,2.4,4.161730409
09/04/2020 11:00,13.717,2.41,13.92710268,10.787,0,10.787,2.93,2.41,3.793810749,13.697,2.4,13.90567542,10.787,0,10.787,2.91,2.4,3.772015376
09/04/2020 11:30,13.3635,2.53,13.60088351,11.4035,0,11.4035,1.96,2.53,3.200390601,13.3535,2.53,13.59105817,11.4035,0,11.4035,1.95,2.53,3.194276131
09/04/2020 12:00,13.363,2.61,13.61550106,12.683,0,12.683,0.68,2.61,2.697128102,13.363,2.61,13.61550106,12.683,0,12.683,0.68,2.61,2.697128102
09/04/2020 12:30,12.573,2.8,12.88100652,13.243,0,13.243,-0.67,2.8,2.879044981,12.573,2.8,12.88100652,13.243,0,13.243,-0.67,2.8,2.879044981
09/04/2020 13:00,12.578,2.59,12.84189176,13.458,0,13.458,-0.88,2.59,2.735415873,12.588,2.59,12.85168643,13.458,0,13.458,-0.87,2.59,2.732215218
09/04/2020 13:30,12.039,2.4,12.27589186,13.539,0,13.539,-1.5,2.4,2.83019434,12.059,2.39,12.29355852,13.539,0,13.539,-1.48,2.39,2.811138559
09/04/2020 14:00,11.81,2.6,12.09281191,13.45,0,13.45,-1.64,2.6,3.074020169,11.82,2.6,12.10257824,13.45,0,13.45,-1.63,2.6,3.068696792
09/04/2020 14:30,11.5905,2.6,11.87853906,13.2305,0,13.2305,-1.64,2.6,3.074020169,11.6005,2.8,11.93363315,13.2305,0,13.2305,-1.63,2.8,3.239891974
09/04/2020 15:00,11.423,2.45,11.68278344,12.793,0,12.793,-1.37,2.45,2.807026897,11.443,2.44,11.70024995,12.793,0,12.793,-1.35,2.44,2.78856594
09/04/2020 15:30,11.2195,2.15,11.42364566,12.1395,0,12.1395,-0.92,2.15,2.338567938,11.2195,2.15,11.42364566,12.1395,0,12.1395,-0.92,2.15,2.338567938
09/04/2020 16:00,12.237,1.85,12.37605224,11.227,0,11.227,1.01,1.85,2.107747613,12.237,1.86,12.37755101,11.227,0,11.227,1.01,1.86,2.116530179
09/04/2020 16:30,12.818,1.75,12.93690937,10.178,0,10.178,2.64,1.75,3.167349049,12.808,1.76,12.92835891,10.178,0,10.178,2.63,1.76,3.164569481
09/04/2020 17:00,14.3095,1.66,14.4054639,8.8695,0,8.8695,5.44,1.66,5.687635713,14.2895,1.67,14.38675468,8.8695,0,8.8695,5.42,1.67,5.671446024
09/04/2020 17:30,15.4625,0.86,15.48639746,7.1725,0,7.1725,8.29,0.86,8.334488587,15.6325,2.44,15.82177791,7.1725,0,7.1725,8.46,2.44,8.804839578
09/04/2020 18:00,16.432,1.73,16.52281828,5.352,0,5.352,11.08,1.73,11.2142454,16.362,1.75,16.45531963,5.352,0,5.352,11.01,1.75,11.14821062
09/04/2020 18:30,16.667,1.63,16.74651573,4.117,0,4.117,12.55,1.63,12.65540991,16.597,1.64,16.67782986,4.117,0,4.117,12.48,1.64,12.58729518
09/04/2020 19:00,16.806,1.46,16.86929862,2.856,0,2.856,13.95,1.46,14.02619335,16.726,1.47,16.79047277,2.856,0,2.856,13.87,1.47,13.94768081
09/04/2020 19:30,17.0225,1.39,17.07915707,1.8925,0,1.8925,15.13,1.39,15.19371581,16.9125,1.4,16.97034638,1.8925,0,1.8925,15.02,1.4,15.08510524
09/04/2020 20:00,16.505,1.28,16.55455904,1.525,0,1.525,14.98,1.28,15.03458679,16.405,1.29,16.45564113,1.525,0,1.525,14.88,1.29,14.93581267
09/04/2020 20:30,16.401,1.28,16.45087235,1.421,0,1.421,14.98,1.28,15.03458679,16.301,1.29,16.35196322,1.421,0,1.421,14.88,1.29,14.93581267
09/04/2020 21:00,16.2745,1.28,16.32475881,1.4345,0,1.4345,14.84,1.28,14.89509987,16.2145,1.41,16.27569078,1.4345,0,1.4345,14.78,1.41,14.84710409
09/04/2020 21:30,15.275,0.65,15.28882353,1.425,0,1.425,13.85,0.65,13.86524432,15.325,1.41,15.38972791,1.425,0,1.425,13.9,1.41,13.97133136
09/04/2020 22:00,14.2935,0.72,14.31162263,1.4335,0,1.4335,12.86,0.72,12.88013975,14.2235,0.74,14.24273682,1.4335,0,1.4335,12.79,0.74,12.81138946
09/04/2020 22:30,13.7535,0.72,13.77233322,1.4135,0,1.4135,12.34,0.72,12.36098702,13.6835,0.74,13.70349489,1.4135,0,1.4135,12.27,0.74,12.29229433
09/04/2020 23:00,12.842,0.31,12.84574108,1.432,0,1.432,11.41,0.31,11.41421044,12.862,0.94,12.8963035,1.432,0,1.432,11.43,0.94,11.46858753
09/04/2020 23:30,12.189,0.8,12.21522497,1.419,0,1.419,10.77,0.8,10.79967129,12.139,0.77,12.16339677,1.419,0,1.419,10.72,0.77,10.74761834
10/04/2020 00:00,11.6595,0.68,11.67931249,1.4295,0,1.4295,10.23,0.68,10.25257529,11.5995,0.68,11.6194148,1.4295,0,1.4295,10.17,0.68,10.19270818
10/04/2020 00:30,11.3735,0.68,11.39380982,1.4235,0,1.4235,9.95,0.68,9.973209112,11.3335,0.68,11.35388137,1.4235,0,1.4235,9.91,0.68,9.933302573
10/04/2020 01:00,10.994,0.68,11.01500958,1.444,0,1.444,9.55,0.68,9.574178816,10.944,0.68,10.96510538,1.444,0,1.444,9.5,0.68,9.524305749
10/04/2020 01:30,11.8655,0,11.8655,1.4255,0,1.4255,10.44,0,10.44,11.8155,0,11.8155,1.4255,0,1.4255,10.39,0,10.39
10/04/2020 02:00,11.876,0,11.876,1.436,0,1.436,10.44,0,10.44,11.776,0,11.776,1.436,0,1.436,10.34,0,10.34
10/04/2020 02:30,11.866,0.75,11.88967855,1.426,0,1.426,10.44,0.75,10.46690499,11.766,0.74,11.78924747,1.426,0,1.426,10.34,0.74,10.36644587
10/04/2020 03:00,11.4515,0,11.4515,1.4415,0,1.4415,10.01,0,10.01,11.4115,0,11.4115,1.4415,0,1.4415,9.97,0,9.97
10/04/2020 03:30,11.284,0.68,11.30447062,1.434,0,1.434,9.85,0.68,9.873444181,11.244,0.68,11.26454331,1.434,0,1.434,9.81,0.68,9.833539546
10/04/2020 04:00,11.0825,0.68,11.10334212,1.4525,0,1.4525,9.63,0.68,9.653978455,11.0425,0.68,11.06341748,1.4525,0,1.4525,9.59,0.68,9.614078219
10/04/2020 04:30,11.0725,0,11.0725,1.4425,0,1.4425,9.63,0,9.63,11.0325,0,11.0325,1.4425,0,1.4425,9.59,0,9.59
10/04/2020 05:00,10.937,0,10.937,1.447,0,1.447,9.49,0,9.49,10.877,0,10.877,1.447,0,1.447,9.43,0,9.43
10/04/2020 05:30,11.2335,0.81,11.26266497,1.4335,0,1.4335,9.8,0.81,9.833417514,11.1835,0.83,11.21425754,1.4335,0,1.4335,9.75,0.83,9.785264432
10/04/2020 06:00,11.5565,0.68,11.57648877,1.4365,0,1.4365,10.12,0.68,10.14282012,11.5065,0.68,11.52657548,1.4365,0,1.4365,10.07,0.68,10.09293317
10/04/2020 06:30,12.25,0.75,12.27293771,1.43,0,1.43,10.82,0.75,10.84596238,12.19,0.75,12.2130504,1.43,0,1.43,10.76,0.75,10.7861068
10/04/2020 07:00,12.922,0.75,12.94374691,1.542,0,1.542,11.38,0.75,11.40468763,12.862,0.75,12.88384818,1.542,0,1.542,11.32,0.75,11.3448182
10/04/2020 07:30,13.1825,0.7,13.20107216,2.0125,0,2.0125,11.17,0.7,11.19191226,13.1125,0.7,13.13117117,2.0125,0,2.0125,11.1,0.7,11.12205017
10/04/2020 08:00,13.371,0.84,13.39735948,2.921,0,2.921,10.45,0.84,10.48370641,13.321,0.85,13.34809129,2.921,0,2.921,10.4,0.85,10.43467776
10/04/2020 08:30,13.3125,0.92,13.34425181,4.3425,0,4.3425,8.97,0.92,9.017056061,13.2625,0.93,13.29506699,4.3425,0,4.3425,8.92,0.93,8.968349904
10/04/2020 09:00,13.3615,1.09,13.4058861,5.9015,0,5.9015,7.46,1.09,7.539210834,13.3115,1.1,13.3568721,5.9015,0,5.9015,7.41,1.1,7.491201506
10/04/2020 09:30,13.4225,1.3,13.48530705,7.4925,0,7.4925,5.93,1.3,6.070823667,13.3925,1.3,13.45544708,7.4925,0,7.4925,5.9,1.3,6.041522987
10/04/2020 10:00,13.43,1.54,13.51800651,8.99,0,8.99,4.44,1.54,4.699489334,13.43,1.68,13.5346703,8.99,0,8.99,4.44,1.68,4.747209707
10/04/2020 10:30,12.934,1.67,13.04136711,10.194,0,10.194,2.74,1.67,3.208815981,12.924,1.68,13.03273479,10.194,0,10.194,2.73,1.68,3.20551088
10/04/2020 11:00,12.4805,1.78,12.606795,11.1905,0,11.1905,1.29,1.78,2.198294794,12.4805,1.79,12.60821083,11.1905,0,11.1905,1.29,1.79,2.206399782
10/04/2020 11:30,11.621,1.45,11.71111186,12.061,0,12.061,-0.44,1.45,1.515288751,12.741,2.35,12.95590912,12.061,0,12.061,0.68,2.35,2.446405526
10/04/2020 12:00,11.6315,-0.67,11.65078076,12.8115,0,12.8115,-1.18,-0.67,1.356945098,11.9815,4.51,12.80220459,12.8115,0,12.8115,-0.83,4.51,4.585738763
10/04/2020 12:30,11.732,0,11.732,13.312,0,13.312,-1.58,0,1.58,12.212,4.7,13.08521853,13.312,0,13.312,-1.1,4.7,4.827007354
10/04/2020 13:00,11.7,0,11.7,13.6,0,13.6,-1.9,0,1.9,12.18,4.76,13.07707918,13.6,0,13.6,-1.42,4.76,4.967293025
10/04/2020 13:30,11.2015,2.01,11.3804087,13.6115,0,13.6115,-2.41,2.01,3.138184188,11.3915,2.93,11.76227751,13.6115,0,13.6115,-2.22,2.93,3.676044069
10/04/2020 14:00,10.7425,2.01,10.92892521,13.6025,0,13.6025,-2.86,2.01,3.495668749,10.7625,2.01,10.94858467,13.6025,0,13.6025,-2.84,2.01,3.479324647
10/04/2020 14:30,10.5565,2.01,10.74615244,13.4165,0,13.4165,-2.86,2.01,3.495668749,10.5765,2.01,10.76580012,13.4165,0,13.4165,-2.84,2.01,3.479324647
10/04/2020 15:00,10.6315,2.01,10.8198379,12.9715,0,12.9715,-2.34,2.01,3.084752826,10.6515,2.01,10.83949041,12.9715,0,12.9715,-2.32,2.01,3.069609096
10/04/2020 15:30,10.6925,1.84,10.84966157,12.2325,0,12.2325,-1.54,1.84,2.399416596,10.7125,1.84,10.86937239,12.2325,0,12.2325,-1.52,1.84,2.386629422
10/04/2020 16:00,10.6735,1.84,10.83093727,11.5535,0,11.5535,-0.88,1.84,2.039607805,10.6935,1.84,10.85064709,11.5535,0,11.5535,-0.86,1.84,2.031058837
10/04/2020 16:30,12.1925,1.62,12.29965269,10.3525,0,10.3525,1.84,1.62,2.451530134,12.1925,1.62,12.29965269,10.3525,0,10.3525,1.84,1.62,2.451530134
10/04/2020 17:00,13.386,1.49,13.46867091,8.976,0,8.976,4.41,1.49,4.654911385,13.366,1.49,13.44879385,8.976,0,8.976,4.39,1.49,4.635968076
10/04/2020 17:30,14.464,1.3,14.5223034,7.454,0,7.454,7.01,1.3,7.129523126,14.434,1.3,14.49242409,7.454,0,7.454,6.98,1.3,7.100028169
10/04/2020 18:00,15.5265,1.22,15.5743572,5.7265,0,5.7265,9.8,1.22,9.875646814,15.4765,1.23,15.52530039,5.7265,0,5.7265,9.75,1.23,9.827278362
10/04/2020 18:30,16.175,0.09,16.17525038,4.175,0,4.175,12,0.09,12.0003375,16.485,2.53,16.67801322,4.175,0,4.175,12.31,2.53,12.56729883
10/04/2020 19:00,16.387,0.73,16.40325178,2.707,0,2.707,13.68,0.73,13.69946349,16.497,1.96,16.61302528,2.707,0,2.707,13.79,1.96,13.92859289
10/04/2020 19:30,16.159,1.2,16.20349595,1.939,0,1.939,14.22,1.2,14.27054309,16.069,1.22,16.11524623,1.939,0,1.939,14.13,1.22,14.18257029
10/04/2020 20:00,15.601,0.99,15.63237989,1.501,0,1.501,14.1,0.99,14.13471259,15.521,1,15.55318106,1.501,0,1.501,14.02,1,14.05561809
10/04/2020 20:30,15.5445,0.91,15.57111365,1.3745,0,1.3745,14.17,0.91,14.19919012,15.4645,0.93,15.49243881,1.3745,0,1.3745,14.09,0.93,14.12065862
10/04/2020 21:00,15.3555,0.91,15.38244065,1.3055,0,1.3055,14.05,0.91,14.07943891,15.2755,0.93,15.30378385,1.3055,0,1.3055,13.97,0.93,14.0009214
10/04/2020 21:30,14.5815,0.75,14.6007754,1.4215,0,1.4215,13.16,0.75,13.18135426,14.5115,0.77,14.53191427,1.4215,0,1.4215,13.09,0.77,13.1126275
10/04/2020 22:00,13.797,0.75,13.81736983,1.417,0,1.417,12.38,0.75,12.40269729,13.707,0.77,13.7286106,1.417,0,1.417,12.29,0.77,12.31409761
10/04/2020 22:30,13.2515,-0.33,13.25560833,1.4415,0,1.4415,11.81,-0.33,11.8146096,13.3515,1.62,13.449422,1.4415,0,1.4415,11.91,1.62,12.01967138
10/04/2020 23:00,12.485,0.79,12.50996902,1.425,0,1.425,11.06,0.79,11.08817839,12.425,0.78,12.44945882,1.425,0,1.425,11,0.78,11.02761987
10/04/2020 23:30,11.9505,0,11.9505,1.4305,0,1.4305,10.52,0,10.52,11.9005,0,11.9005,1.4305,0,1.4305,10.47,0,10.47
11/04/2020 00:00,11.033,-2.18,11.24631002,1.423,0,1.423,9.61,-2.18,9.854161557,11.023,2.67,11.34175599,1.423,0,1.423,9.6,2.67,9.964381566
11/04/2020 00:30,10.947,0.73,10.971313,1.437,0,1.437,9.51,0.73,9.537976725,10.887,0.76,10.91349481,1.437,0,1.437,9.45,0.76,9.48051159
11/04/2020 01:00,10.6385,0,10.6385,1.4385,0,1.4385,9.2,0,9.2,10.6085,0,10.6085,1.4385,0,1.4385,9.17,0,9.17
11/04/2020 01:30,11.504,0.68,11.52407983,1.434,0,1.434,10.07,0.68,10.09293317,11.454,0.68,11.47416733,1.434,0,1.434,10.02,0.68,10.04304735
11/04/2020 02:00,11.408,0,11.408,1.438,0,1.438,9.97,0,9.97,11.368,0,11.368,1.438,0,1.438,9.93,0,9.93
11/04/2020 02:30,11.2455,0,11.2455,1.4355,0,1.4355,9.81,0,9.81,11.1955,0,11.1955,1.4355,0,1.4355,9.76,0,9.76
11/04/2020 03:00,10.918,0,10.918,1.438,0,1.438,9.48,0,9.48,10.868,0,10.868,1.438,0,1.438,9.43,0,9.43
11/04/2020 03:30,10.7225,0.68,10.7440405,1.4325,0,1.4325,9.29,0.68,9.314853729,10.6825,0.73,10.70741361,1.4325,0,1.4325,9.25,0.73,9.278760693
11/04/2020 04:00,10.5995,0,10.5995,1.4395,0,1.4395,9.16,0,9.16,10.5595,0,10.5595,1.4395,0,1.4395,9.12,0,9.12
11/04/2020 04:30,10.466,0,10.466,1.436,0,1.436,9.03,0,9.03,10.436,0,10.436,1.436,0,1.436,9,0,9
11/04/2020 05:00,10.366,0.68,10.38827974,1.446,0,1.446,8.92,0.68,8.945881734,10.316,0.68,10.3383875,1.446,0,1.446,8.87,0.68,8.896027203
11/04/2020 05:30,10.698,0,10.698,1.438,0,1.438,9.26,0,9.26,10.658,0,10.658,1.438,0,1.438,9.22,0,9.22
11/04/2020 06:00,10.8395,0,10.8395,1.4395,0,1.4395,9.4,0,9.4,10.7895,0,10.7895,1.4395,0,1.4395,9.35,0,9.35
11/04/2020 06:30,11.4515,0.8,11.47940993,1.4215,0,1.4215,10.03,0.8,10.06185371,11.3915,0.81,11.42026148,1.4215,0,1.4215,9.97,0.81,10.00284959
11/04/2020 07:00,11.994,0,11.994,1.564,0,1.564,10.43,0,10.43,11.934,0,11.934,1.564,0,1.564,10.37,0,10.37
11/04/2020 07:30,12.3675,-0.55,12.37972359,2.0375,0,2.0375,10.33,-0.55,10.34463146,12.4075,1.56,12.50518517,2.0375,0,2.0375,10.37,1.56,10.48668203
11/04/2020 08:00,12.5265,0.68,12.54494329,3.1165,0,3.1165,9.41,0.68,9.434537615,12.4765,0.68,12.4950171,3.1165,0,3.1165,9.36,0.68,9.384668348
11/04/2020 08:30,12.498,0.68,12.51648529,4.538,0,4.538,7.96,0.68,7.988992427,12.448,0.68,12.46655943,4.538,0,4.538,7.91,0.68,7.93917502
11/04/2020 09:00,12.4685,0.68,12.48702896,5.7585,0,5.7585,6.71,0.68,6.744368021,12.4385,0.68,12.45707358,5.7585,0,5.7585,6.68,0.68,6.714521576
11/04/2020 09:30,12.2335,0.94,12.2695608,7.9535,0,7.9535,4.28,0.94,4.382008672,12.2035,0.95,12.24042124,7.9535,0,7.9535,4.25,0.95,4.354882318
11/04/2020 10:00,12.2435,1.13,12.29553546,9.2635,0,9.2635,2.98,1.13,3.187051929,12.2235,1.14,12.2765448,9.2635,0,9.2635,2.96,1.14,3.17193947
11/04/2020 10:30,12.2295,1.24,12.29220364,9.1595,0,9.1595,3.07,1.24,3.310966626,12.2095,1.25,12.27332026,9.1595,0,9.1595,3.05,1.25,3.296209945
11/04/2020 11:00,12.202,1.43,12.28550789,10.142,0,10.142,2.06,1.43,2.507688178,12.202,1.44,12.28667587,10.142,0,10.142,2.06,1.44,2.513404066
11/04/2020 11:30,12.035,1.64,12.14622678,11.615,0,11.615,0.42,1.64,1.69292646,12.045,1.64,12.15613528,11.615,0,11.615,0.43,1.64,1.695435047
11/04/2020 12:00,11.3925,1.7,11.51863951,12.3325,0,12.3325,-0.94,1.7,1.94257561,11.4025,1.7,11.5285301,12.3325,0,12.3325,-0.93,1.7,1.937756435
11/04/2020 12:30,11.4025,1.86,11.55320762,13.1125,0,13.1125,-1.71,1.86,2.526598504,11.4225,1.86,11.57294717,13.1125,0,13.1125,-1.69,1.86,2.513105648
11/04/2020 13:00,11.3,1.86,11.45205658,13.28,0,13.28,-1.98,1.86,2.716615541,11.32,1.86,11.47179149,13.28,0,13.28,-1.96,1.86,2.702073278
11/04/2020 13:30,10.9325,1.93,11.10155197,13.3125,0,13.3125,-2.38,1.93,3.064196469,10.9525,1.93,11.12124796,13.3125,0,13.3125,-2.36,1.93,3.048688243
11/04/2020 14:00,10.5975,1.85,10.75776493,13.1775,0,13.1775,-2.58,1.85,3.174728335,10.6175,1.85,10.77746752,13.1775,0,13.1775,-2.56,1.85,3.158496478
11/04/2020 14:30,10.3745,1.71,10.51448288,12.9545,0,12.9545,-2.58,1.71,3.095238278,10.3945,1.85,10.55784686,12.9545,0,12.9545,-2.56,1.85,3.158496478
11/04/2020 15:00,10.0525,1.43,10.1537016,12.2925,0,12.2925,-2.24,1.43,2.657536453,10.0725,1.43,10.17350265,12.2925,0,12.2925,-2.22,1.43,2.640700665
11/04/2020 15:30,9.7835,1.49,9.896311043,11.4035,0,11.4035,-1.62,1.49,2.20102249,9.7935,1.49,9.906197164,11.4035,0,11.4035,-1.61,1.49,2.193672719
11/04/2020 16:00,10.3705,1.49,10.47699242,11.4305,0,11.4305,-1.06,1.49,1.828578683,10.3805,1.49,10.48689088,11.4305,0,11.4305,-1.05,1.49,1.822800044
11/04/2020 16:30,12.076,1.49,12.16757478,10.436,0,10.436,1.64,1.49,2.215784286,12.066,1.49,12.1576501,10.436,0,10.436,1.63,1.49,2.208393081
11/04/2020 17:00,12.8165,1.25,12.87731231,9.0765,0,9.0765,3.74,1.25,3.94336151,12.8065,1.26,12.86833487,9.0765,0,9.0765,3.73,1.26,3.937067437
11/04/2020 17:30,13.9495,1.12,13.99438996,7.3995,0,7.3995,6.55,1.12,6.645065839,13.9095,1.13,13.9553248,7.3995,0,7.3995,6.51,1.13,6.607344398
11/04/2020 18:00,14.741,0.04,14.74105427,5.631,0,5.631,9.11,0.04,9.110087815,15.011,2.24,15.17721058,5.631,0,5.631,9.38,2.24,9.643754456
11/04/2020 18:30,15.338,0.36,15.34222422,4.158,0,4.158,11.18,0.36,11.18579456,15.518,2.03,15.65021482,4.158,0,4.158,11.36,2.03,11.53995234
11/04/2020 19:00,15.604,1.08,15.64133038,2.924,0,2.924,12.68,1.08,12.72591058,15.524,1.11,15.56363312,2.924,0,2.924,12.6,1.11,12.64879836
11/04/2020 19:30,15.2935,0.92,15.3211469,1.9635,0,1.9635,13.33,0.92,13.36171022,15.2135,0.93,15.24189891,1.9635,0,1.9635,13.25,0.93,13.28259764
11/04/2020 20:00,14.795,0.74,14.81349469,1.575,0,1.575,13.22,0.74,13.24069485,14.715,0.76,14.73461316,1.575,0,1.575,13.14,0.76,13.16196034
11/04/2020 20:30,14.765,0.74,14.78353222,1.445,0,1.445,13.32,0.74,13.34053972,14.685,0.82,14.70787629,1.445,0,1.445,13.24,0.82,13.26536845
11/04/2020 21:00,14.6335,0.8,14.65535132,1.4335,0,1.4335,13.2,0.8,13.2242202,14.5535,0.82,14.57658267,1.4335,0,1.4335,13.12,0.82,13.14560002
11/04/2020 21:30,13.1485,-2.32,13.3516086,1.4285,0,1.4285,11.72,-2.32,11.94741813,13.6785,2.63,13.92904384,1.4285,0,1.4285,12.25,2.63,12.52914203
11/04/2020 22:00,12.7445,-2.32,12.95394458,1.4345,0,1.4345,11.31,-2.32,11.54549696,12.7245,2.63,12.99345221,1.4345,0,1.4345,11.29,2.63,11.59228192
11/04/2020 22:30,12.1765,0,12.1765,1.4265,0,1.4265,10.75,0,10.75,12.1265,0,12.1265,1.4265,0,1.4265,10.7,0,10.7
11/04/2020 23:00,11.7605,0.68,11.78014262,1.4405,0,1.4405,10.32,0.68,10.34237884,11.7105,0.68,11.73022635,1.4405,0,1.4405,10.27,0.68,10.29248755
11/04/2020 23:30,11.399,0,11.399,1.419,0,1.419,9.98,0,9.98,11.349,0,11.349,1.419,0,1.419,9.93,0,9.93
12/04/2020 00:00,10.6725,-2.33,10.92388009,1.4325,0,1.4325,9.24,-2.33,9.529244461,10.6925,2.26,10.92873077,1.4325,0,1.4325,9.26,2.26,9.53179941
12/04/2020 00:30,10.76,-2.15,10.97269794,1.42,0,1.42,9.34,-2.15,9.584263143,10.68,2.4,10.94634185,1.42,0,1.42,9.26,2.4,9.565960485
12/04/2020 01:00,10.544,0,10.544,1.434,0,1.434,9.11,0,9.11,10.494,0,10.494,1.434,0,1.434,9.06,0,9.06
12/04/2020 01:30,11.197,0,11.197,1.427,0,1.427,9.77,0,9.77,11.157,0,11.157,1.427,0,1.427,9.73,0,9.73
12/04/2020 02:00,11.2125,0,11.2125,1.4425,0,1.4425,9.77,0,9.77,11.1725,0,11.1725,1.4425,0,1.4425,9.73,0,9.73
12/04/2020 02:30,10.937,0,10.937,1.427,0,1.427,9.51,0,9.51,10.897,0,10.897,1.427,0,1.427,9.47,0,9.47
12/04/2020 03:00,10.621,0,10.621,1.441,0,1.441,9.18,0,9.18,10.581,0,10.581,1.441,0,1.441,9.14,0,9.14
12/04/2020 03:30,10.3735,0,10.3735,1.4335,0,1.4335,8.94,0,8.94,10.3235,0,10.3235,1.4335,0,1.4335,8.89,0,8.89
12/04/2020 04:00,10.145,0,10.145,1.445,0,1.445,8.7,0,8.7,10.125,0,10.125,1.445,0,1.445,8.68,0,8.68
12/04/2020 04:30,9.9975,0,9.9975,1.4375,0,1.4375,8.56,0,8.56,9.9575,0,9.9575,1.4375,0,1.4375,8.52,0,8.52
12/04/2020 05:00,9.924,0,9.924,1.444,0,1.444,8.48,0,8.48,9.864,0,9.864,1.444,0,1.444,8.42,0,8.42
12/04/2020 05:30,9.932,0,9.932,1.452,0,1.452,8.48,0,8.48,9.872,0,9.872,1.452,0,1.452,8.42,0,8.42
12/04/2020 06:00,10.02,0,10.02,1.45,0,1.45,8.57,0,8.57,9.96,0,9.96,1.45,0,1.45,8.51,0,8.51
12/04/2020 06:30,10.1565,0,10.1565,1.4465,0,1.4465,8.71,0,8.71,10.1165,0,10.1165,1.4465,0,1.4465,8.67,0,8.67
12/04/2020 07:00,10.3995,0,10.3995,1.6895,0,1.6895,8.71,0,8.71,10.3595,0,10.3595,1.6895,0,1.6895,8.67,0,8.67
12/04/2020 07:30,10.4865,0,10.4865,2.1865,0,2.1865,8.3,0,8.3,10.4365,0,10.4365,2.1865,0,2.1865,8.25,0,8.25
12/04/2020 08:00,10.84,0,10.84,2.99,0,2.99,7.85,0,7.85,10.8,0,10.8,2.99,0,2.99,7.81,0,7.81
12/04/2020 08:30,11.219,0,11.219,4.389,0,4.389,6.83,0,6.83,11.179,0,11.179,4.389,0,4.389,6.79,0,6.79
12/04/2020 09:00,11.3215,0,11.3215,5.9415,0,5.9415,5.38,0,5.38,11.2915,0,11.2915,5.9415,0,5.9415,5.35,0,5.35
12/04/2020 09:30,11.659,0.7,11.67999491,6.959,0,6.959,4.7,0.7,4.751841748,11.649,0.7,11.6700129,6.959,0,6.959,4.69,0.7,4.741951075
12/04/2020 10:00,11.9905,0.81,12.01782802,8.3105,0,8.3105,3.68,0.81,3.768089702,11.9705,0.81,11.99787357,8.3105,0,8.3105,3.66,0.81,3.748559723
12/04/2020 10:30,11.8145,0.93,11.8510468,9.6645,0,9.6645,2.15,0.93,2.342520011,11.8145,0.93,11.8510468,9.6645,0,9.6645,2.15,0.93,2.342520011
12/04/2020 11:00,12.152,1.13,12.20442559,10.442,0,10.442,1.71,1.13,2.049634114,12.162,1.25,12.22606822,10.442,0,10.442,1.72,1.25,2.126240814
12/04/2020 11:30,12.468,1.33,12.53873694,10.758,0,10.758,1.71,1.33,2.166333308,12.478,1.34,12.54974438,10.758,0,10.758,1.72,1.34,2.180366942
12/04/2020 12:00,12.2365,1.56,12.3355394,12.2765,0,12.2765,-0.04,1.56,1.560512736,12.2665,1.57,12.36656469,12.2765,0,12.2765,-0.01,1.57,1.570031847
12/04/2020 12:30,13.0765,1.36,13.14703207,10.3865,0,10.3865,2.69,1.36,3.014249492,13.0765,1.37,13.14807029,10.3865,0,10.3865,2.69,1.37,3.018774586
12/04/2020 13:00,13.2485,1.54,13.33770416,11.7185,0,11.7185,1.53,1.54,2.170829335,13.2485,1.55,13.33886248,11.7185,0,11.7185,1.53,1.55,2.177934802
12/04/2020 13:30,12.501,1.37,12.57584594,11.141,0,11.141,1.36,1.37,1.930414463,12.511,1.37,12.58578647,11.141,0,11.141,1.37,1.37,1.93747258
12/04/2020 14:00,11.711,1.37,11.79086176,11.341,0,11.341,0.37,1.37,1.419084212,11.731,1.37,11.81072652,11.341,0,11.341,0.39,1.37,1.42442971
12/04/2020 14:30,12.0665,1.25,12.13107259,10.6465,0,10.6465,1.42,1.25,1.891798086,12.0965,1.26,12.16194525,10.6465,0,10.6465,1.45,1.26,1.9209633
12/04/2020 15:00,11.854,1.1,11.90492822,9.834,0,9.834,2.02,1.1,2.300086955,11.844,1.11,11.89589997,9.834,0,9.834,2.01,1.11,2.296127174
12/04/2020 15:30,11.9805,1.01,12.02299797,8.7805,0,8.7805,3.2,1.01,3.355607248,11.9605,1.02,12.00391437,8.7805,0,8.7805,3.18,1.02,3.339580812
12/04/2020 16:00,12.98,1.01,13.01923577,7.28,0,7.28,5.7,1.01,5.788790893,12.96,1.02,13.00007692,7.28,0,7.28,5.68,1.02,5.770857822
12/04/2020 16:30,13.749,1.01,13.78604733,7.259,0,7.259,6.49,1.01,6.568119975,13.719,1.02,13.75686596,7.259,0,7.259,6.46,1.02,6.540030581
12/04/2020 17:00,14.5255,1.16,14.57174493,7.4855,0,7.4855,7.04,1.16,7.134928171,14.4855,1.17,14.53267389,7.4855,0,7.4855,7,1.17,7.097105044
12/04/2020 17:30,15.3795,1.05,15.4153015,6.4795,0,6.4795,8.9,1.05,8.961724164,15.3295,1.06,15.36610459,6.4795,0,6.4795,8.85,1.06,8.913254176
12/04/2020 18:00,15.792,1.05,15.82686842,5.442,0,5.442,10.35,1.05,10.40312453,15.732,1.06,15.76767021,5.442,0,5.442,10.29,1.06,10.34445262
12/04/2020 18:30,15.902,0.43,15.90781267,4.342,0,4.342,11.56,0.43,11.56799464,16.032,1.75,16.12722927,4.342,0,4.342,11.69,1.75,11.82026226
12/04/2020 19:00,15.142,-1.6,15.22629843,3.062,0,3.062,12.08,-1.6,12.18549958,15.812,3.31,16.15473441,3.062,0,3.062,12.75,3.31,13.1726459
12/04/2020 19:30,14.8485,-1.7,14.9454994,2.0785,0,2.0785,12.77,-1.7,12.88265889,15.5285,3.2,15.85478831,2.0785,0,2.0785,13.45,3.2,13.82542947
12/04/2020 20:00,14.889,0.28,14.89163258,1.549,0,1.549,13.34,0.28,13.34293821,14.949,1.2,14.99708642,1.549,0,1.549,13.4,1.2,13.45362405
12/04/2020 20:30,14.7725,0.69,14.78860562,1.4325,0,1.4325,13.34,0.69,13.35783291,14.7425,0.69,14.75863836,1.4325,0,1.4325,13.31,0.69,13.32787305
12/04/2020 21:00,14.581,0.69,14.59731691,1.431,0,1.431,13.15,0.69,13.16809022,14.511,0.69,14.52739553,1.431,0,1.431,13.08,0.69,13.0981869
12/04/2020 21:30,14.0155,0.69,14.03247449,1.4155,0,1.4155,12.6,0.69,12.61887871,13.9355,0.69,13.95257181,1.4155,0,1.4155,12.52,0.69,12.53899916
12/04/2020 22:00,13.442,0.69,13.45969777,1.422,0,1.422,12.02,0.69,12.0397882,13.372,0.69,13.38979029,1.422,0,1.422,11.95,0.69,11.96990393
12/04/2020 22:30,12.6755,-2.15,12.85654698,1.4055,0,1.4055,11.27,-2.15,11.47324714,12.6755,2.5,12.91968654,1.4055,0,1.4055,11.27,2.5,11.54395513
12/04/2020 23:00,11.54,-2.15,11.73857317,1.43,0,1.43,10.11,-2.15,10.33608243,12.18,2.64,12.46282472,1.43,0,1.43,10.75,2.64,11.06942185
12/04/2020 23:30,11.078,-2.15,11.28470576,1.418,0,1.418,9.66,-2.15,9.896368021,11.708,2.64,12.00195251,1.418,0,1.418,10.29,2.64,10.62326221
13/04/2020 00:00,10.4865,-2.34,10.74440702,1.4365,0,1.4365,9.05,-2.34,9.347625367,11.1065,2.51,11.38659046,1.4365,0,1.4365,9.67,2.51,9.990445436
