Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/04/2020 00:30,10.5195,-2.34,10.77661729,1.4095,0,1.4095,9.11,-2.34,9.405726979,11.1295,2.51,11.40902582,1.4095,0,1.4095,9.72,2.51,10.03884954
13/04/2020 01:00,10.417,-2.27,10.6614628,1.437,0,1.437,8.98,-2.27,9.262467274,11.047,2.58,11.34427649,1.437,0,1.437,9.61,2.58,9.950301503
13/04/2020 01:30,11.1665,-2.27,11.39489457,1.4165,0,1.4165,9.75,-2.27,10.01076421,11.8065,2.58,12.08510828,1.4165,0,1.4165,10.39,2.58,10.70553595
13/04/2020 02:00,11.1875,-2.17,11.39601054,1.4375,0,1.4375,9.75,-2.17,9.98856346,11.8275,2.7,12.13176641,1.4375,0,1.4375,10.39,2.7,10.73508733
13/04/2020 02:30,11.125,-2.22,11.3443389,1.425,0,1.425,9.7,-2.22,9.950798963,11.755,2.7,12.06109551,1.425,0,1.425,10.33,2.7,10.67702674
13/04/2020 03:00,10.692,-2.33,10.94293215,1.432,0,1.432,9.26,-2.33,9.548638646,11.322,2.6,11.6166985,1.432,0,1.432,9.89,2.6,10.22605007
13/04/2020 03:30,10.758,-2.19,10.97864582,1.418,0,1.418,9.34,-2.19,9.593315381,11.398,2.68,11.70883444,1.418,0,1.418,9.98,2.68,10.33357634
13/04/2020 04:00,10.8505,-2.26,11.08336367,1.4305,0,1.4305,9.42,-2.26,9.687311288,11.1405,2.68,11.45832188,1.4305,0,1.4305,9.71,2.68,10.07305813
13/04/2020 04:30,10.7765,0.68,10.79793278,1.4165,0,1.4165,9.36,0.68,9.384668348,10.7265,0.7,10.74931636,1.4165,0,1.4165,9.31,0.7,9.336278702
13/04/2020 05:00,10.888,0.68,10.90921372,1.438,0,1.438,9.45,0.68,9.47443402,10.838,0.7,10.86058212,1.438,0,1.438,9.4,0.7,9.426027795
13/04/2020 05:30,11.3955,0.79,11.42285079,1.4155,0,1.4155,9.98,0.79,10.01121871,11.3455,0.8,11.37367004,1.4155,0,1.4155,9.93,0.8,9.962173458
13/04/2020 06:00,11.6305,0.79,11.65729944,1.4305,0,1.4305,10.2,0.79,10.23054739,11.5705,0.8,11.59812357,1.4305,0,1.4305,10.14,0.8,10.17150923
13/04/2020 06:30,12.2505,0.69,12.26991647,1.4205,0,1.4205,10.83,0.69,10.85195835,12.1905,0.69,12.21001189,1.4205,0,1.4205,10.77,0.69,10.79208043
13/04/2020 07:00,12.858,0.8,12.88286319,1.538,0,1.538,11.32,0.8,11.34823334,12.798,0.81,12.82360729,1.538,0,1.538,11.26,0.81,11.28909651
13/04/2020 07:30,13.158,0.8,13.18229737,2.018,0,2.018,11.14,0.8,11.16868837,13.098,0.81,13.12302191,2.018,0,2.018,11.08,0.81,11.10956795
13/04/2020 08:00,13.9225,1.1,13.96588723,2.6825,0,2.6825,11.24,1.1,11.29369736,13.8525,1.11,13.89690096,2.6825,0,2.6825,11.17,1.11,11.2250167
13/04/2020 08:30,14.1315,1.1,14.1742475,3.5115,0,3.5115,10.62,1.1,10.676816,14.0815,1.11,14.12518114,3.5115,0,3.5115,10.57,1.11,10.62812307
13/04/2020 09:00,13.9385,1.05,13.97799278,4.9585,0,4.9585,8.98,1.05,9.041178021,13.8885,1.05,13.92813456,4.9585,0,4.9585,8.93,1.05,8.991518226
13/04/2020 09:30,13.6095,0.51,13.61905247,5.4495,0,5.4495,8.16,0.51,8.175921966,13.6895,1.47,13.76819924,5.4495,0,5.4495,8.24,1.47,8.370095579
13/04/2020 10:00,14.315,1.19,14.36437694,4.655,0,4.655,9.66,1.19,9.733021114,14.245,1.19,14.29461874,4.655,0,4.655,9.59,1.19,9.663550072
13/04/2020 10:30,14.269,1.19,14.31853557,5.539,0,5.539,8.73,1.19,8.810732092,14.229,1.19,14.27867434,5.539,0,5.539,8.69,1.19,8.771100273
13/04/2020 11:00,13.778,1.19,13.82929441,7.218,0,7.218,6.56,1.19,6.667060822,13.758,1.19,13.8093687,7.218,0,7.218,6.54,1.19,6.647382944
13/04/2020 11:30,13.261,1.67,13.36574057,10.901,0,10.901,2.36,1.67,2.891107054,13.251,1.67,13.35581899,10.901,0,10.901,2.35,1.67,2.882949878
13/04/2020 12:00,12.689,1.92,12.83343761,12.599,0,12.599,0.09,1.92,1.922108218,12.719,1.92,12.86310075,12.599,0,12.599,0.12,1.92,1.923746345
13/04/2020 12:30,12.2115,2.1,12.39075188,13.8115,0,13.8115,-1.6,2.1,2.640075756,12.2515,2.1,12.43017507,13.8115,0,13.8115,-1.56,2.1,2.616027523
13/04/2020 13:00,12.349,2.23,12.54873304,14.389,0,14.389,-2.04,2.23,3.022333536,12.379,2.24,12.58003343,14.389,0,14.389,-2.01,2.24,3.009601302
13/04/2020 13:30,11.576,2.02,11.75092235,14.376,0,14.376,-2.8,2.02,3.452593228,11.606,2.02,11.7804769,14.376,0,14.376,-2.77,2.02,3.428308621
13/04/2020 14:00,10.98,1.88,11.13978456,14.37,0,14.37,-3.39,1.88,3.876402972,11.02,1.87,11.17753551,14.37,0,14.37,-3.35,1.87,3.836587025
13/04/2020 14:30,11.3275,2.02,11.50620077,14.2275,0,14.2275,-2.9,2.02,3.534176,11.3575,2.01,11.53398917,14.2275,0,14.2275,-2.87,2.01,3.50385502
13/04/2020 15:00,11.8435,2.08,12.02476163,13.9535,0,13.9535,-2.11,2.08,2.962853354,11.8635,2.07,12.04273774,13.9535,0,13.9535,-2.09,2.07,2.941598205
13/04/2020 15:30,11.2415,1.7,11.36931494,13.3515,0,13.3515,-2.11,1.7,2.709630971,11.2615,1.71,11.39058744,13.3515,0,13.3515,-2.09,1.71,2.700407377
13/04/2020 16:00,11.227,1.45,11.32024863,12.487,0,12.487,-1.26,1.45,1.9209633,11.237,1.45,11.33016633,12.487,0,12.487,-1.25,1.45,1.914418972
13/04/2020 16:30,12.7595,1.36,12.83177463,11.3795,0,11.3795,1.38,1.36,1.937524193,12.7495,1.37,12.82289555,11.3795,0,11.3795,1.37,1.37,1.93747258
13/04/2020 17:00,14.072,1.36,14.13756641,10.022,0,10.022,4.05,1.36,4.272247652,14.042,1.37,14.10867336,10.022,0,10.022,4.02,1.37,4.247034259
13/04/2020 17:30,15.535,1.23,15.5836172,8.405,0,8.405,7.13,1.23,7.235316164,15.525,1.59,15.6062079,8.405,0,8.405,7.12,1.59,7.295375247
13/04/2020 18:00,16.492,1.23,16.53780409,6.592,0,6.592,9.9,1.23,9.976116479,16.422,1.25,16.46950467,6.592,0,6.592,9.83,1.25,9.909157381
13/04/2020 18:30,16.8915,1.18,16.93266583,4.7715,0,4.7715,12.12,1.18,12.17730676,16.8315,1.19,16.87351452,4.7715,0,4.7715,12.06,1.19,12.1185684
13/04/2020 19:00,17.0065,1.08,17.04075827,3.1265,0,3.1265,13.88,1.08,13.92195389,16.9265,1.1,16.96220511,3.1265,0,3.1265,13.8,1.1,13.84377116
13/04/2020 19:30,16.608,1.01,16.63868276,2.018,0,2.018,14.59,1.01,14.62491709,16.538,1.02,16.56942497,2.018,0,2.018,14.52,1.02,14.55578236
13/04/2020 20:00,15.961,0.82,15.98204996,1.561,0,1.561,14.4,0.82,14.42332833,15.881,0.83,15.90267465,1.561,0,1.561,14.32,0.83,14.3440336
13/04/2020 20:30,16.017,0.82,16.03797646,1.387,0,1.387,14.63,0.82,14.65296216,15.947,0.83,15.96858507,1.387,0,1.387,14.56,0.83,14.58363809
13/04/2020 21:00,16.2025,0.82,16.22323661,1.3925,0,1.3925,14.81,0.82,14.83268351,16.1125,0.83,16.13386365,1.3925,0,1.3925,14.72,0.83,14.74338157
13/04/2020 21:30,15.3985,0.12,15.39896757,1.3785,0,1.3785,14.02,0.12,14.02051354,15.4485,1.15,15.49124437,1.3785,0,1.3785,14.07,1.15,14.11691893
13/04/2020 22:00,14.3875,-1.39,14.45448914,1.3875,0,1.3875,13,-1.39,13.07410035,14.3575,2.38,14.55342593,1.3875,0,1.3875,12.97,2.38,13.18655755
13/04/2020 22:30,13.895,0.69,13.91212151,1.375,0,1.375,12.52,0.69,12.53899916,13.835,0.71,13.85320631,1.375,0,1.375,12.46,0.71,12.48021234
13/04/2020 23:00,12.888,0,12.888,1.388,0,1.388,11.5,0,11.5,12.828,0,12.828,1.388,0,1.388,11.44,0,11.44
13/04/2020 23:30,12.134,0.68,12.15303896,1.384,0,1.384,10.75,0.68,10.77148551,12.074,0.68,12.09313342,1.384,0,1.384,10.69,0.68,10.71160586
14/04/2020 00:00,11.4755,-2.42,11.72789411,1.3855,0,1.3855,10.09,-2.42,10.37615054,11.5755,2.37,11.81562949,1.3855,0,1.3855,10.19,2.37,10.46197878
14/04/2020 00:30,11.3755,-2.51,11.64912444,1.3855,0,1.3855,9.99,-2.51,10.30049513,11.3455,2.17,11.55115883,1.3855,0,1.3855,9.96,2.17,10.19364998
14/04/2020 01:00,11.3805,0,11.3805,1.3905,0,1.3905,9.99,0,9.99,11.3505,0,11.3505,1.3905,0,1.3905,9.96,0,9.96
14/04/2020 01:30,12.1905,0,12.1905,1.3805,0,1.3805,10.81,0,10.81,12.1505,0,12.1505,1.3805,0,1.3805,10.77,0,10.77
14/04/2020 02:00,12.275,0,12.275,1.385,0,1.385,10.89,0,10.89,12.225,0,12.225,1.385,0,1.385,10.84,0,10.84
14/04/2020 02:30,12.2775,0,12.2775,1.3875,0,1.3875,10.89,0,10.89,12.2275,0,12.2275,1.3875,0,1.3875,10.84,0,10.84
14/04/2020 03:00,12.041,0,12.041,1.391,0,1.391,10.65,0,10.65,12.001,0,12.001,1.391,0,1.391,10.61,0,10.61
14/04/2020 03:30,11.7525,0,11.7525,1.3925,0,1.3925,10.36,0,10.36,11.7125,0,11.7125,1.3925,0,1.3925,10.32,0,10.32
14/04/2020 04:00,11.414,0,11.414,1.394,0,1.394,10.02,0,10.02,11.364,0,11.364,1.394,0,1.394,9.97,0,9.97
14/04/2020 04:30,11.485,0,11.485,1.385,0,1.385,10.1,0,10.1,11.435,0,11.435,1.385,0,1.385,10.05,0,10.05
14/04/2020 05:00,11.5565,0,11.5565,1.3965,0,1.3965,10.16,0,10.16,11.4465,0,11.4465,1.3965,0,1.3965,10.05,0,10.05
14/04/2020 05:30,11.833,0,11.833,1.393,0,1.393,10.44,0,10.44,11.773,0,11.773,1.393,0,1.393,10.38,0,10.38
14/04/2020 06:00,12.282,0,12.282,1.392,0,1.392,10.89,0,10.89,12.212,0.68,12.23091755,1.392,0,1.392,10.82,0.68,10.84134678
14/04/2020 06:30,13.4535,-0.4,13.45944509,1.3935,0,1.3935,12.06,-0.4,12.06663168,13.4835,1.49,13.56557674,1.3935,0,1.3935,12.09,1.49,12.18146953
14/04/2020 07:00,14.2585,0.68,14.27470568,1.6085,0,1.6085,12.65,0.68,12.6682635,14.1885,0.68,14.20478554,1.6085,0,1.6085,12.58,0.68,12.59836497
14/04/2020 07:30,14.974,1.02,15.00870001,2.234,0,2.234,12.74,1.02,12.7807668,14.904,1.01,14.93818316,2.234,0,2.234,12.67,1.01,12.71019276
14/04/2020 08:00,15.596,1.26,15.64681488,3.356,0,3.356,12.24,1.26,12.30468204,15.526,1.26,15.57704324,3.356,0,3.356,12.17,1.26,12.2350521
14/04/2020 08:30,15.272,0.37,15.2764814,4.942,0,4.942,10.33,0.37,10.33662421,15.482,2.28,15.64898476,4.942,0,4.942,10.54,2.28,10.78378412
14/04/2020 09:00,14.8625,-1.07,14.90096662,6.7525,0,6.7525,8.11,-1.07,8.180281169,15.4725,3.88,15.95157222,6.7525,0,6.7525,8.72,3.88,9.544254816
14/04/2020 09:30,19.0745,2.34,19.21749594,8.6845,0,8.6845,10.39,2.34,10.65024413,15.8045,3.36,16.15771705,8.6845,0,8.6845,7.12,3.36,7.872991807
14/04/2020 10:00,19.9955,4.3,20.45262869,10.3155,0,10.3155,9.68,4.3,10.59209139,10.3155,0,10.3155,10.3155,0,10.3155,0,0,0
14/04/2020 10:30,17.521,4.57,18.10719031,11.611,0,11.611,5.91,4.57,7.470809862,11.611,0,11.611,11.611,0,11.611,0,0,0
14/04/2020 11:00,15.2415,4.63,15.92922541,12.6815,0,12.6815,2.56,4.63,5.29060488,12.6815,0,12.6815,12.6815,0,12.6815,0,0,0
14/04/2020 11:30,14.0395,4.99,14.89992148,13.5095,0,13.5095,0.53,4.99,5.018067357,13.5095,0,13.5095,13.5095,0,13.5095,0,0,0
14/04/2020 12:00,12.986,5.06,13.93699379,13.926,0,13.926,-0.94,5.06,5.146571674,13.926,0,13.926,13.926,0,13.926,0,0,0
14/04/2020 12:30,11.8025,4.75,12.72248035,14.1525,0,14.1525,-2.35,4.75,5.299528281,14.1525,0,14.1525,14.1525,0,14.1525,0,0,0
14/04/2020 13:00,10.9785,4.25,11.77242381,14.3285,0,14.3285,-3.35,4.25,5.411561697,14.3285,0,14.3285,14.3285,0,14.3285,0,0,0
14/04/2020 13:30,10.998,4.52,11.8906015,14.348,0,14.348,-3.35,4.52,5.626091005,14.348,0,14.348,14.348,0,14.348,0,0,0
14/04/2020 14:00,9.4815,4.37,10.4401026,14.1915,0,14.1915,-4.71,4.37,6.425029183,14.1915,0,14.1915,14.1915,0,14.1915,0,0,0
14/04/2020 14:30,9.2975,4.37,10.27328605,13.6375,0,13.6375,-4.34,4.37,6.158936597,13.6375,0,13.6375,13.6375,0,13.6375,0,0,0
14/04/2020 15:00,10.008,4.32,10.90057173,13.348,0,13.348,-3.34,4.32,5.460586049,13.348,0,13.348,13.348,0,13.348,0,0,0
14/04/2020 15:30,10.132,3.72,10.79332312,12.952,0,12.952,-2.82,3.72,4.668061696,12.952,0,12.952,12.952,0,12.952,0,0,0
14/04/2020 16:00,11.373,3.24,11.82551179,12.333,0,12.333,-0.96,3.24,3.379230682,12.333,0,12.333,12.333,0,12.333,0,0,0
14/04/2020 16:30,14.979,3.1,15.29641922,11.229,0,11.229,3.75,3.1,4.865439343,11.229,0,11.229,11.229,0,11.229,0,0,0
14/04/2020 17:00,18.875,2.64,19.05873094,9.905,0,9.905,8.97,2.64,9.350427798,9.905,0,9.905,9.905,0,9.905,0,0,0
14/04/2020 17:30,23.136,2.38,23.25809313,8.326,0,8.326,14.81,2.38,15.00001667,8.326,0,8.326,8.326,0,8.326,0,0,0
14/04/2020 18:00,26.9065,2.38,27.01155572,6.6065,0,6.6065,20.3,2.38,20.43904107,6.6065,0,6.6065,6.6065,0,6.6065,0,0,0
14/04/2020 18:30,30.0095,2.21,30.09076586,4.7895,0,4.7895,25.22,2.21,25.31664472,4.7895,0,4.7895,4.7895,0,4.7895,0,0,0
14/04/2020 19:00,31.7005,2,31.76352783,3.1805,0,3.1805,28.52,2,28.59004022,3.1805,0,3.1805,3.1805,0,3.1805,0,0,0
14/04/2020 19:30,32.1235,1.67,32.16687974,2.0635,0,2.0635,30.06,1.67,30.10635315,2.0635,0,2.0635,2.0635,0,2.0635,0,0,0
14/04/2020 20:00,31.5035,1.39,31.53414994,1.6035,0,1.6035,29.9,1.39,29.93229193,1.6035,0,1.6035,1.6035,0,1.6035,0,0,0
14/04/2020 20:30,31.325,1.19,31.3475952,1.425,0,1.425,29.9,1.19,29.92367123,1.425,0,1.425,1.425,0,1.425,0,0,0
14/04/2020 21:00,31.9355,1.68,31.97965854,1.4255,0,1.4255,30.51,1.68,30.55621868,1.4255,0,1.4255,1.4255,0,1.4255,0,0,0
14/04/2020 21:30,30.82,1.46,30.85456206,1.41,0,1.41,29.41,1.46,29.44621707,1.41,0,1.41,1.41,0,1.41,0,0,0
14/04/2020 22:00,28.3245,0.85,28.33725111,1.4245,0,1.4245,26.9,0.85,26.91342602,1.4245,0,1.4245,1.4245,0,1.4245,0,0,0
14/04/2020 22:30,27.1035,0.85,27.11682526,1.4035,0,1.4035,25.7,0.85,25.71405258,1.4035,0,1.4035,1.4035,0,1.4035,0,0,0
14/04/2020 23:00,24.843,0.66,24.85176551,1.423,0,1.423,23.42,0.66,23.4292979,1.423,0,1.423,1.423,0,1.423,0,0,0
14/04/2020 23:30,23.186,0.94,23.20504678,1.406,0,1.406,21.78,0.94,21.80027523,1.406,0,1.406,1.406,0,1.406,0,0,0
15/04/2020 00:00,22.3535,0.68,22.36384051,1.4235,0,1.4235,20.93,0.68,20.94104343,1.4235,0,1.4235,1.4235,0,1.4235,0,0,0
15/04/2020 00:30,22.1295,-0.06,22.12958134,1.4095,0,1.4095,20.72,-0.06,20.72008687,1.4095,0,1.4095,1.4095,0,1.4095,0,0,0
15/04/2020 01:00,21.5015,-0.67,21.51193627,1.4315,0,1.4315,20.07,-0.67,20.08118024,1.4315,0,1.4315,1.4315,0,1.4315,0,0,0
15/04/2020 01:30,23.1425,-0.67,23.15219658,1.4225,0,1.4225,21.72,-0.67,21.73033134,1.4225,0,1.4225,1.4225,0,1.4225,0,0,0
15/04/2020 02:00,23.64,0.65,23.64893444,1.43,0,1.43,22.21,0.65,22.21950945,1.43,0,1.43,1.43,0,1.43,0,0,0
15/04/2020 02:30,24.052,0,24.052,1.422,0,1.422,22.63,0,22.63,1.422,0,1.422,1.422,0,1.422,0,0,0
15/04/2020 03:00,23.1795,-0.7,23.19006728,1.4295,0,1.4295,21.75,-0.7,21.76126145,1.4295,0,1.4295,1.4295,0,1.4295,0,0,0
15/04/2020 03:30,23.0065,-0.61,23.01458542,1.4265,0,1.4265,21.58,-0.61,21.58861969,1.4265,0,1.4265,1.4265,0,1.4265,0,0,0
15/04/2020 04:00,24.0945,0.69,24.10437782,1.4345,0,1.4345,22.66,0.69,22.67050286,1.4345,0,1.4345,1.4345,0,1.4345,0,0,0
15/04/2020 04:30,23.9475,0.69,23.95743843,1.4275,0,1.4275,22.52,0.69,22.53056812,1.4275,0,1.4275,1.4275,0,1.4275,0,0,0
15/04/2020 05:00,23.8755,0.74,23.88696507,1.4355,0,1.4355,22.44,0.74,22.45219811,1.4355,0,1.4355,1.4355,0,1.4355,0,0,0
15/04/2020 05:30,23.995,0.86,24.0104066,1.435,0,1.435,22.56,0.86,22.57638589,1.435,0,1.435,1.435,0,1.435,0,0,0
15/04/2020 06:00,23.6065,0.68,23.61629188,1.4365,0,1.4365,22.17,0.68,22.18042606,1.4365,0,1.4365,1.4365,0,1.4365,0,0,0
15/04/2020 06:30,25.848,1.11,25.87182259,1.438,0,1.438,24.41,1.11,24.43522457,1.438,0,1.438,1.438,0,1.438,0,0,0
15/04/2020 07:00,28.0585,1.93,28.12479906,1.6285,0,1.6285,26.43,1.93,26.50037358,1.6285,0,1.6285,1.6285,0,1.6285,0,0,0
15/04/2020 07:30,29.301,2.78,29.432584,2.161,0,2.161,27.14,2.78,27.28200872,2.161,0,2.161,2.161,0,2.161,0,0,0
15/04/2020 08:00,28.7955,3.2,28.97275997,3.3855,0,3.3855,25.41,3.2,25.61070284,3.3855,0,3.3855,3.3855,0,3.3855,0,0,0
15/04/2020 08:30,26.5415,3.49,26.76997053,5.0615,0,5.0615,21.48,3.49,21.76167503,5.0615,0,5.0615,5.0615,0,5.0615,0,0,0
15/04/2020 09:00,24.234,3.82,24.53322555,6.784,0,6.784,17.45,3.82,17.86322759,6.784,0,6.784,6.784,0,6.784,0,0,0
15/04/2020 09:30,22.407,4.3,22.81586398,8.317,0,8.317,14.09,4.3,14.7315342,8.317,0,8.317,8.317,0,8.317,0,0,0
15/04/2020 10:00,19.0545,4.14,19.49906588,9.7745,0,9.7745,9.28,4.14,10.16159436,9.7745,0,9.7745,9.7745,0,9.7745,0,0,0
15/04/2020 10:30,16.9605,4.44,17.53203241,10.9505,0,10.9505,6.01,4.44,7.472195126,10.9505,0,10.9505,10.9505,0,10.9505,0,0,0
15/04/2020 11:00,15.565,4.97,16.33922045,11.905,0,11.905,3.66,4.97,6.172236224,11.905,0,11.905,11.905,0,11.905,0,0,0
15/04/2020 11:30,14.3365,5.33,15.29523234,12.7365,0,12.7365,1.6,5.33,5.5649708,12.7365,0,12.7365,12.7365,0,12.7365,0,0,0
15/04/2020 12:00,14.108,5.52,15.14945755,13.258,0,13.258,0.85,5.52,5.585060429,13.258,0,13.258,13.258,0,13.258,0,0,0
15/04/2020 12:30,14.6825,5.91,15.82731519,13.3525,0,13.3525,1.33,5.91,6.057804883,13.3525,0,13.3525,13.3525,0,13.3525,0,0,0
15/04/2020 13:00,13.5385,5.22,14.50997527,13.1685,0,13.1685,0.37,5.22,5.233096598,13.1685,0,13.1685,13.1685,0,13.1685,0,0,0
15/04/2020 13:30,11.0935,4.84,12.10336078,13.6335,0,13.6335,-2.54,4.84,5.466004025,13.6335,0,13.6335,13.6335,0,13.6335,0,0,0
15/04/2020 14:00,10.328,4.84,11.40583991,13.508,0,13.508,-3.18,4.84,5.791200221,13.508,0,13.508,13.508,0,13.508,0,0,0
15/04/2020 14:30,10.3525,4.91,11.45785129,13.2525,0,13.2525,-2.9,4.91,5.70246438,13.2525,0,13.2525,13.2525,0,13.2525,0,0,0
15/04/2020 15:00,10.046,4.84,11.15113071,12.946,0,12.946,-2.9,4.84,5.642304494,12.946,0,12.946,12.946,0,12.946,0,0,0
15/04/2020 15:30,11.364,4.62,12.26722854,12.624,0,12.624,-1.26,4.62,4.788736785,12.624,0,12.624,12.624,0,12.624,0,0,0
15/04/2020 16:00,12.401,4.35,13.14181498,12.321,0,12.321,0.08,4.35,4.35073557,12.321,0,12.321,12.321,0,12.321,0,0,0
15/04/2020 16:30,15.5755,4.05,16.09343656,11.0355,0,11.0355,4.54,4.05,6.083921433,11.0355,0,11.0355,11.0355,0,11.0355,0,0,0
15/04/2020 17:00,19.3355,3.74,19.69388637,9.9955,0,9.9955,9.34,3.74,10.06097411,9.9955,0,9.9955,9.9955,0,9.9955,0,0,0
15/04/2020 17:30,23.871,3.43,24.11616763,8.511,0,8.511,15.36,3.43,15.73831312,8.511,0,8.511,8.511,0,8.511,0,0,0
15/04/2020 18:00,27.2985,3.25,27.4912823,6.6085,0,6.6085,20.69,3.25,20.94370072,6.6085,0,6.6085,6.6085,0,6.6085,0,0,0
15/04/2020 18:30,29.643,2.8,29.77494667,4.783,0,4.783,24.86,2.8,25.01718609,4.783,0,4.783,4.783,0,4.783,0,0,0
15/04/2020 19:00,31.5625,2.61,31.6702306,3.2325,0,3.2325,28.33,2.61,28.44997364,3.2325,0,3.2325,3.2325,0,3.2325,0,0,0
15/04/2020 19:30,32.88,2.5,32.97490561,2.06,0,2.06,30.82,2.5,30.92122895,2.06,0,2.06,2.06,0,2.06,0,0,0
15/04/2020 20:00,32.5095,2.34,32.59360659,1.5795,0,1.5795,30.93,2.34,31.01838971,1.5795,0,1.5795,1.5795,0,1.5795,0,0,0
15/04/2020 20:30,32.4055,2.18,32.47874428,1.3755,0,1.3755,31.03,2.18,31.10648325,1.3755,0,1.3755,1.3755,0,1.3755,0,0,0
15/04/2020 21:00,32.0415,2.12,32.11155746,1.3615,0,1.3615,30.68,2.12,30.75315919,1.3615,0,1.3615,1.3615,0,1.3615,0,0,0
15/04/2020 21:30,31.138,1.93,31.19775543,1.348,0,1.348,29.79,1.93,29.85245384,1.348,0,1.348,1.348,0,1.348,0,0,0
15/04/2020 22:00,29.0245,1.24,29.05097589,1.3545,0,1.3545,27.67,1.24,27.69777067,1.3545,0,1.3545,1.3545,0,1.3545,0,0,0
15/04/2020 22:30,26.933,0.76,26.94372077,1.343,0,1.343,25.59,0.76,25.60128317,1.343,0,1.343,1.343,0,1.343,0,0,0
15/04/2020 23:00,24.9995,0.76,25.01104956,1.3595,0,1.3595,23.64,0.76,23.65221343,1.3595,0,1.3595,1.3595,0,1.3595,0,0,0
15/04/2020 23:30,23.727,0.83,23.74151278,1.357,0,1.357,22.37,0.83,22.38539256,1.357,0,1.357,1.357,0,1.357,0,0,0
16/04/2020 00:00,22.3425,0.77,22.3557645,1.3625,0,1.3625,20.98,0.77,20.99412537,1.3625,0,1.3625,1.3625,0,1.3625,0,0,0
16/04/2020 00:30,21.582,0.96,21.60334058,1.362,0,1.362,20.22,0.96,20.24277649,1.362,0,1.362,1.362,0,1.362,0,0,0
16/04/2020 01:00,21.256,0,21.256,1.366,0,1.366,19.89,0,19.89,1.366,0,1.366,1.366,0,1.366,0,0,0
16/04/2020 01:30,22.501,0.28,22.50274208,1.361,0,1.361,21.14,0.28,21.14185422,1.361,0,1.361,1.361,0,1.361,0,0,0
16/04/2020 02:00,22.6425,0,22.6425,1.3725,0,1.3725,21.27,0,21.27,1.3725,0,1.3725,1.3725,0,1.3725,0,0,0
16/04/2020 02:30,23.028,0,23.028,1.368,0,1.368,21.66,0,21.66,1.368,0,1.368,1.368,0,1.368,0,0,0
16/04/2020 03:00,22.587,0.89,22.60452762,1.367,0,1.367,21.22,0.89,21.2386558,1.367,0,1.367,1.367,0,1.367,0,0,0
16/04/2020 03:30,22.027,0,22.027,1.367,0,1.367,20.66,0,20.66,1.367,0,1.367,1.367,0,1.367,0,0,0
16/04/2020 04:00,21.113,-0.69,21.12427203,1.363,0,1.363,19.75,-0.69,19.76204949,1.363,0,1.363,1.363,0,1.363,0,0,0
16/04/2020 04:30,20.7795,-0.62,20.78874744,1.3695,0,1.3695,19.41,-0.62,19.41989959,1.3695,0,1.3695,1.3695,0,1.3695,0,0,0
16/04/2020 05:00,21.384,0.31,21.38624689,1.374,0,1.374,20.01,0.31,20.01240116,1.374,0,1.374,1.374,0,1.374,0,0,0
16/04/2020 05:30,22.234,-0.11,22.2342721,1.374,0,1.374,20.86,-0.11,20.86029003,1.374,0,1.374,1.374,0,1.374,0,0,0
16/04/2020 06:00,22.7695,0.73,22.78119905,1.3695,0,1.3695,21.4,0.73,21.41244731,1.3695,0,1.3695,1.3695,0,1.3695,0,0,0
16/04/2020 06:30,25.338,1.06,25.36016254,1.378,0,1.378,23.96,1.06,23.98343595,1.378,0,1.378,1.378,0,1.378,0,0,0
16/04/2020 07:00,26.914,1.48,26.95466186,1.534,0,1.534,25.38,1.48,25.42311547,1.534,0,1.534,1.534,0,1.534,0,0,0
16/04/2020 07:30,27.822,2.07,27.89889933,2.062,0,2.062,25.76,2.07,25.84303581,2.062,0,2.062,2.062,0,2.062,0,0,0
16/04/2020 08:00,27.8115,2.73,27.94516832,3.1415,0,3.1415,24.67,2.73,24.82059226,3.1415,0,3.1415,3.1415,0,3.1415,0,0,0
16/04/2020 08:30,27.493,3.84,27.7598748,4.533,0,4.533,22.96,3.84,23.27890032,4.533,0,4.533,4.533,0,4.533,0,0,0
16/04/2020 09:00,25.2525,3.94,25.55801941,6.3825,0,6.3825,18.87,3.94,19.27694218,6.3825,0,6.3825,6.3825,0,6.3825,0,0,0
16/04/2020 09:30,24.2525,3.65,24.52562448,6.7925,0,6.7925,17.46,3.65,17.83743535,6.7925,0,6.7925,6.7925,0,6.7925,0,0,0
16/04/2020 10:00,23.6785,4.12,24.03426226,7.1485,0,7.1485,16.53,4.12,17.03570662,7.1485,0,7.1485,7.1485,0,7.1485,0,0,0
16/04/2020 10:30,22.333,4.44,22.77007881,8.233,0,8.233,14.1,4.44,14.78254376,8.233,0,8.233,8.233,0,8.233,0,0,0
16/04/2020 11:00,17.097,4.94,17.79637629,11.337,0,11.337,5.76,4.94,7.588227725,11.337,0,11.337,11.337,0,11.337,0,0,0
16/04/2020 11:30,14.826,5.39,15.77537245,12.746,0,12.746,2.08,5.39,5.777412916,12.746,0,12.746,12.746,0,12.746,0,0,0
16/04/2020 12:00,13.1245,5.74,14.32480716,13.4345,0,13.4345,-0.31,5.74,5.748364985,13.4345,0,13.4345,13.4345,0,13.4345,0,0,0
16/04/2020 12:30,14.1935,5.57,15.24730607,13.2835,0,13.2835,0.91,5.57,5.643846206,13.2835,0,13.2835,13.2835,0,13.2835,0,0,0
16/04/2020 13:00,12.5435,5.3,13.61724613,13.8535,0,13.8535,-1.31,5.3,5.459496314,13.8535,0,13.8535,13.8535,0,13.8535,0,0,0
16/04/2020 13:30,10.9535,5.14,12.09953562,13.9835,0,13.9835,-3.03,5.14,5.966615456,13.9835,0,13.9835,13.9835,0,13.9835,0,0,0
16/04/2020 14:00,10.3385,5.51,11.71514756,14.0785,0,14.0785,-3.74,5.51,6.65940688,14.0785,0,14.0785,14.0785,0,14.0785,0,0,0
16/04/2020 14:30,10.1515,5.57,11.57919912,13.8015,0,13.8015,-3.65,5.57,6.659384356,13.8015,0,13.8015,13.8015,0,13.8015,0,0,0
16/04/2020 15:00,11.446,2.83,11.79066648,13.426,0,13.426,-1.98,2.83,3.453881874,11.796,2.51,12.06008773,13.426,0,13.426,-1.63,2.51,2.992824753
16/04/2020 15:30,11.829,2.38,12.06605325,12.759,0,12.759,-0.93,2.38,2.555249499,11.829,2.38,12.06605325,12.759,0,12.759,-0.93,2.38,2.555249499
16/04/2020 16:00,12.8485,2.3,13.05273735,11.9085,0,11.9085,0.94,2.3,2.484673017,12.8285,2.3,13.03305077,11.9085,0,11.9085,0.92,2.3,2.477175811
16/04/2020 16:30,13.309,1.98,13.45547773,10.849,0,10.849,2.46,1.98,3.157847368,13.279,1.98,13.42580504,10.849,0,10.849,2.43,1.98,3.134533458
16/04/2020 17:00,14.506,1.78,14.61480195,9.566,0,9.566,4.94,1.78,5.250904684,14.466,1.8,14.57755659,9.566,0,9.566,4.9,1.8,5.220153254
16/04/2020 17:30,15.6345,1.63,15.71923949,7.9245,0,7.9245,7.71,1.63,7.880418771,15.5945,1.65,15.68154744,7.9245,0,7.9245,7.67,1.65,7.845470031
16/04/2020 18:00,16.436,1.57,16.51081452,6.226,0,6.226,10.21,1.57,10.33000484,16.386,1.6,16.46393015,6.226,0,6.226,10.16,1.6,10.28521269
16/04/2020 18:30,16.9645,1.28,17.01272054,4.6345,0,4.6345,12.33,1.28,12.39626153,16.9545,1.65,17.03459921,4.6345,0,4.6345,12.32,1.65,12.43
16/04/2020 19:00,16.596,-1.15,16.63579622,3.076,0,3.076,13.52,-1.15,13.56882088,17.276,3.67,17.66151398,3.076,0,3.076,14.2,3.67,14.66659129
16/04/2020 19:30,16.364,-1.3,16.41555652,1.974,0,1.974,14.39,-1.3,14.44860201,17.064,3.52,17.42327455,1.974,0,1.974,15.09,3.52,15.49511213
16/04/2020 20:00,16.203,-1.2,16.24737545,1.513,0,1.513,14.69,-1.2,14.73893144,16.903,3.64,17.29048898,1.513,0,1.513,15.39,3.64,15.81460401
16/04/2020 20:30,16.173,-1.3,16.22516345,1.343,0,1.343,14.83,-1.3,14.88687005,16.873,3.54,17.24035177,1.343,0,1.343,15.53,3.54,15.92835522
16/04/2020 21:00,16.0915,-1.3,16.14392679,1.3415,0,1.3415,14.75,-1.3,14.80717731,16.7915,3.54,17.1605965,1.3415,0,1.3415,15.45,3.54,15.85036593
16/04/2020 21:30,15.643,-1.47,15.71191742,1.333,0,1.333,14.31,-1.47,14.385305,16.343,3.36,16.68482092,1.333,0,1.333,15.01,3.36,15.38147262
16/04/2020 22:00,14.6205,-1.68,14.71670548,1.3405,0,1.3405,13.28,-1.68,13.38584327,15.2905,3.13,15.60757157,1.3405,0,1.3405,13.95,3.13,14.29683182
16/04/2020 22:30,13.8205,-1.87,13.94643755,1.3205,0,1.3205,12.5,-1.87,12.63910203,14.4805,2.97,14.78194102,1.3205,0,1.3205,13.16,2.97,13.49097847
16/04/2020 23:00,12.6535,-2.11,12.82821742,1.3235,0,1.3235,11.33,-2.11,11.52479935,13.3035,2.77,13.58881938,1.3235,0,1.3235,11.98,2.77,12.29606848
16/04/2020 23:30,11.7905,-2.27,12.00703087,1.3105,0,1.3105,10.48,-2.27,10.72302662,12.4305,2.69,12.7182322,1.3105,0,1.3105,11.12,2.69,11.44073861
17/04/2020 00:00,11.076,-2.38,11.32882059,1.326,0,1.326,9.75,-2.38,10.03627919,11.716,2.57,11.9945636,1.326,0,1.326,10.39,2.57,10.70313038
17/04/2020 00:30,11.0685,-2.38,11.32148808,1.3185,0,1.3185,9.75,-2.38,10.03627919,11.4685,2.63,11.76619702,1.3185,0,1.3185,10.15,2.63,10.48519909
17/04/2020 01:00,10.9275,0,10.9275,1.3275,0,1.3275,9.6,0,9.6,10.8875,0,10.8875,1.3275,0,1.3275,9.56,0,9.56
17/04/2020 01:30,11.778,0,11.778,1.098,0,1.098,10.68,0,10.68,11.718,0,11.718,1.098,0,1.098,10.62,0,10.62
17/04/2020 02:00,11.7785,0,11.7785,1.0985,0,1.0985,10.68,0,10.68,11.7185,0,11.7185,1.0985,0,1.0985,10.62,0,10.62
17/04/2020 02:30,11.7595,0,11.7595,1.0795,0,1.0795,10.68,0,10.68,11.6995,0,11.6995,1.0795,0,1.0795,10.62,0,10.62
17/04/2020 03:00,11.4,0,11.4,1.09,0,1.09,10.31,0,10.31,11.35,0,11.35,1.09,0,1.09,10.26,0,10.26
17/04/2020 03:30,11.108,0,11.108,1.078,0,1.078,10.03,0,10.03,11.058,0,11.058,1.078,0,1.078,9.98,0,9.98
17/04/2020 04:00,10.8645,0,10.8645,1.0945,0,1.0945,9.77,0,9.77,10.8045,0,10.8045,1.0945,0,1.0945,9.71,0,9.71
17/04/2020 04:30,10.661,-2.79,11.02002818,1.091,0,1.091,9.57,-2.79,9.968400072,10.651,2.02,10.84085795,1.091,0,1.091,9.56,2.02,9.771079777
17/04/2020 05:00,9.956,-2.74,10.32615785,1.106,0,1.106,8.85,-2.74,9.264453573,10.556,2.07,10.75704588,1.106,0,1.106,9.45,2.07,9.674058094
17/04/2020 05:30,10.3445,-2.74,10.70122798,1.0945,0,1.0945,9.25,-2.74,9.647284592,10.9445,2.07,11.13853582,1.0945,0,1.0945,9.85,2.07,10.06515772
17/04/2020 06:00,10.756,-2.56,11.05645223,1.116,0,1.116,9.64,-2.56,9.974126528,11.356,2.21,11.56904646,1.116,0,1.116,10.24,2.21,10.47576728
17/04/2020 06:30,11.7005,-2.21,11.90738427,1.1005,0,1.1005,10.6,-2.21,10.82793147,12.3205,2.49,12.56959905,1.1005,0,1.1005,11.22,2.49,11.49297612
17/04/2020 07:00,12.394,-2.15,12.57909917,1.294,0,1.294,11.1,-2.15,11.30630355,13.014,2.49,13.25006777,1.294,0,1.294,11.72,2.49,11.98159004
17/04/2020 07:30,13.736,0.1,13.736364,1.706,0,1.706,12.03,0.1,12.03041562,13.816,1.18,13.86629929,1.706,0,1.706,12.11,1.18,12.16735386
17/04/2020 08:00,14.6785,0.76,14.69816187,1.7985,0,1.7985,12.88,0.76,12.90240288,14.6785,1.28,14.73420382,1.7985,0,1.7985,12.88,1.28,12.94344622
17/04/2020 08:30,15.2385,-1.1,15.27815049,1.5885,0,1.5885,13.65,-1.1,13.69425062,15.9085,3.74,16.34221442,1.5885,0,1.5885,14.32,3.74,14.80033783
17/04/2020 09:00,16.419,-0.87,16.44203336,1.579,0,1.579,14.84,-0.87,14.86548015,17.109,3.95,17.5590541,1.579,0,1.579,15.53,3.95,16.02446255
17/04/2020 09:30,17.133,1.62,17.20941861,1.873,0,1.873,15.26,1.62,15.3457486,17.103,1.96,17.21494145,1.873,0,1.873,15.23,1.96,15.35560158
17/04/2020 10:00,16.824,1.47,16.88809865,1.874,0,1.874,14.95,1.47,15.02209706,16.724,1.47,16.78848046,1.874,0,1.874,14.85,1.47,14.92258021
17/04/2020 10:30,16.9265,1.47,16.99021195,2.1565,0,2.1565,14.77,1.47,14.8429714,16.8265,1.47,16.89058916,2.1565,0,2.1565,14.67,1.47,14.74346635
17/04/2020 11:00,16.8435,1.36,16.89831625,2.4335,0,2.4335,14.41,1.36,14.47403537,16.7635,1.36,16.818577,2.4335,0,2.4335,14.33,1.36,14.39439127
17/04/2020 11:30,16.6775,1.44,16.73955215,3.5575,0,3.5575,13.12,1.44,13.19878782,16.6075,1.45,16.67067954,3.5575,0,3.5575,13.05,1.45,13.13030845
17/04/2020 12:00,16.2565,1.32,16.31000283,4.8565,0,4.8565,11.4,1.32,11.47616661,16.1865,1.33,16.2410493,4.8565,0,4.8565,11.33,1.33,11.40779558
17/04/2020 12:30,17.2075,1.38,17.26274764,3.4175,0,3.4175,13.79,1.38,13.85887802,17.1275,1.39,17.18381088,3.4175,0,3.4175,13.71,1.39,13.78028302
17/04/2020 13:00,17.4565,1.3,17.50483911,3.6165,0,3.6165,13.84,1.3,13.90092083,17.3865,1.31,17.43578166,3.6165,0,3.6165,13.77,1.31,13.83217264
17/04/2020 13:30,16.5165,1,16.54674507,4.5265,0,4.5265,11.99,1,12.03162915,16.4565,1.01,16.4874647,4.5265,0,4.5265,11.93,1.01,11.97267723
17/04/2020 14:00,16.486,1.18,16.52817582,3.946,0,3.946,12.54,1.18,12.59539598,16.416,1.19,16.45907519,3.946,0,3.946,12.47,1.19,12.52665159
17/04/2020 14:30,16.1695,1.18,16.2124992,3.8395,0,3.8395,12.33,1.18,12.38633521,16.0995,1.19,16.14341972,3.8395,0,3.8395,12.26,1.19,12.31761746
17/04/2020 15:00,16.4225,1.09,16.45863318,2.3625,0,2.3625,14.06,1.09,14.10218777,16.3425,1.12,16.3808335,2.3625,0,2.3625,13.98,1.12,14.02479233
17/04/2020 15:30,16.2005,0.93,16.22717167,2.6105,0,2.6105,13.59,0.93,13.62178402,16.1205,0.93,16.14730381,2.6105,0,2.6105,13.51,0.93,13.54197179
17/04/2020 16:00,16.2725,0.93,16.29905385,2.4625,0,2.4625,13.81,0.93,13.84127884,16.1825,0.93,16.20920128,2.4625,0,2.4625,13.72,0.93,13.75148356
17/04/2020 16:30,16.942,0.82,16.96183257,2.282,0,2.282,14.66,0.82,14.68291524,16.852,0.84,16.87292221,2.282,0,2.282,14.57,0.84,14.59419405
17/04/2020 17:00,17.937,0.89,17.95906648,2.017,0,2.017,15.92,0.89,15.94485811,17.837,0.91,17.8601979,2.017,0,2.017,15.82,0.91,15.84615095
17/04/2020 17:30,18.6265,0.89,18.64775059,2.0365,0,2.0365,16.59,0.89,16.61385566,18.5165,0.91,18.53884765,2.0365,0,2.0365,16.48,0.91,16.50510527
17/04/2020 18:00,19.162,0.99,19.18755701,1.802,0,1.802,17.36,0.99,17.38820577,19.042,1,19.06823967,1.802,0,1.802,17.24,1,17.26897797
17/04/2020 18:30,19.065,0.99,19.09068687,1.855,0,1.855,17.21,0.99,17.23845121,18.955,1,18.98135994,1.855,0,1.855,17.1,1,17.12921481
17/04/2020 19:00,18.6705,0.99,18.69672886,1.7105,0,1.7105,16.96,0.99,16.98886989,18.5705,1.07,18.60130023,1.7105,0,1.7105,16.86,1.07,16.89391902
17/04/2020 19:30,18.0205,0.86,18.0410094,1.4605,0,1.4605,16.56,0.86,16.58231588,17.9205,0.87,17.94160584,1.4605,0,1.4605,16.46,0.87,16.48297607
17/04/2020 20:00,17.078,0.09,17.07823715,1.408,0,1.408,15.67,0.09,15.67025845,17.188,1.31,17.23784917,1.408,0,1.408,15.78,1.31,15.83428243
17/04/2020 20:30,16.2145,-1.8,16.31410464,1.3345,0,1.3345,14.88,-1.8,14.98847557,16.9345,3.12,17.21951481,1.3345,0,1.3345,15.6,3.12,15.90894088
17/04/2020 21:00,15.7485,-1.87,15.85913466,1.3385,0,1.3385,14.41,-1.87,14.53082929,16.4485,3.01,16.72164024,1.3385,0,1.3385,15.11,3.01,15.40688807
17/04/2020 21:30,14.992,-1.98,15.1221845,1.332,0,1.332,13.66,-1.98,13.80275335,15.682,2.93,15.9533703,1.332,0,1.332,14.35,2.93,14.64607115
17/04/2020 22:00,14.0405,-2.27,14.22281759,1.3305,0,1.3305,12.71,-2.27,12.91111924,14.7305,2.71,14.97770778,1.3305,0,1.3305,13.4,2.71,13.67128743
17/04/2020 22:30,13.2285,-2.43,13.44983689,1.3085,0,1.3085,11.92,-2.43,12.16516749,13.8985,2.49,14.11978761,1.3085,0,1.3085,12.59,2.49,12.83386925
17/04/2020 23:00,12.331,-2.5,12.5818743,1.321,0,1.321,11.01,-2.5,11.29026572,12.991,2.49,13.22747826,1.321,0,1.321,11.67,2.49,11.9326862
17/04/2020 23:30,11.8485,-2.5,12.10937456,1.3085,0,1.3085,10.54,-2.5,10.83243278,12.3485,2.49,12.59704538,1.3085,0,1.3085,11.04,2.49,11.31731859
18/04/2020 00:00,11.2485,-0.67,11.2684361,1.3285,0,1.3285,9.92,-0.67,9.942600264,11.2085,-0.67,11.22850712,1.3285,0,1.3285,9.88,-0.67,9.902691553
18/04/2020 00:30,11.102,0,11.102,1.332,0,1.332,9.77,0,9.77,11.072,0,11.072,1.332,0,1.332,9.74,0,9.74
18/04/2020 01:00,10.8255,0,10.8255,1.3355,0,1.3355,9.49,0,9.49,10.7855,0,10.7855,1.3355,0,1.3355,9.45,0,9.45
18/04/2020 01:30,11.741,0,11.741,1.321,0,1.321,10.42,0,10.42,11.691,0,11.691,1.321,0,1.321,10.37,0,10.37
18/04/2020 02:00,11.759,0,11.759,1.339,0,1.339,10.42,0,10.42,11.709,0,11.709,1.339,0,1.339,10.37,0,10.37
18/04/2020 02:30,11.584,-0.67,11.60335969,1.334,0,1.334,10.25,-0.67,10.27187422,11.534,-0.67,11.55344347,1.334,0,1.334,10.2,-0.67,10.22198122
18/04/2020 03:00,11.3095,-0.67,11.32932876,1.3395,0,1.3395,9.97,-0.67,9.992487178,11.2695,-0.67,11.28939902,1.3395,0,1.3395,9.93,-0.67,9.952577556
18/04/2020 03:30,11.4435,0,11.4435,1.3335,0,1.3335,10.11,0,10.11,11.3835,0,11.3835,1.3335,0,1.3335,10.05,0,10.05
18/04/2020 04:00,10.863,-0.68,10.88426245,1.343,0,1.343,9.52,-0.68,9.544254816,10.813,-0.65,10.83251905,1.343,0,1.343,9.47,-0.65,9.492281075
18/04/2020 04:30,10.6045,-0.68,10.6262797,1.3245,0,1.3245,9.28,-0.68,9.30488044,10.5545,-0.65,10.57449622,1.3245,0,1.3245,9.23,-0.65,9.252859018
18/04/2020 05:00,10.551,-0.68,10.57288991,1.341,0,1.341,9.21,-0.68,9.235069031,10.501,-0.65,10.5210979,1.341,0,1.341,9.16,-0.65,9.183033268
18/04/2020 05:30,10.97,0,10.97,1.35,0,1.35,9.62,0,9.62,10.94,0,10.94,1.35,0,1.35,9.59,0,9.59
18/04/2020 06:00,11.0715,0,11.0715,1.3515,0,1.3515,9.72,0,9.72,11.0315,0,11.0315,1.3515,0,1.3515,9.68,0,9.68
18/04/2020 06:30,11.562,0,11.562,1.332,0,1.332,10.23,0,10.23,11.502,0,11.502,1.332,0,1.332,10.17,0,10.17
18/04/2020 07:00,12.406,0.68,12.42462217,1.346,0,1.346,11.06,0.68,11.08088444,12.346,0.68,12.36471253,1.346,0,1.346,11,0.68,11.02099814
18/04/2020 07:30,12.69,-1.99,12.84508466,1.52,0,1.52,11.17,-1.99,11.34588031,13.17,2.68,13.43991443,1.52,0,1.52,11.65,2.68,11.95428375
18/04/2020 08:00,12.972,-1.99,13.12375266,1.802,0,1.802,11.17,-1.99,11.34588031,13.622,2.68,13.88312947,1.802,0,1.802,11.82,2.68,12.1200165
18/04/2020 08:30,13.196,-1.99,13.34520573,2.106,0,2.106,11.09,-1.99,11.26712918,13.806,2.68,14.06371345,2.106,0,2.106,11.7,2.68,12.00301629
18/04/2020 09:00,13.8765,-1.14,13.92324862,2.1665,0,2.1665,11.71,-1.14,11.76536017,14.2565,2.11,14.41179698,2.1665,0,2.1665,12.09,2.11,12.27274215
18/04/2020 09:30,14.921,0.69,14.9369455,2.501,0,2.501,12.42,0.69,12.4391519,14.871,0.69,14.88699906,2.501,0,2.501,12.37,0.69,12.38922919
18/04/2020 10:00,15.044,0.69,15.05981527,3.424,0,3.424,11.62,0.69,11.6404682,14.974,0.74,14.99227388,3.424,0,3.424,11.55,0.74,11.57368135
18/04/2020 10:30,15.1095,0.75,15.12810267,3.6995,0,3.6995,11.41,0.75,11.43462286,15.0395,0.74,15.05769439,3.6995,0,3.6995,11.34,0.74,11.36411897
18/04/2020 11:00,15.3895,0.85,15.41295592,4.1595,0,4.1595,11.23,0.85,11.26212236,15.3295,0.86,15.35360447,4.1595,0,4.1595,11.17,0.86,11.20305762
18/04/2020 11:30,15.3775,0.85,15.4009742,4.3975,0,4.3975,10.98,0.85,11.01285158,15.3375,0.86,15.36159192,4.3975,0,4.3975,10.94,0.86,10.9737505
18/04/2020 12:00,15.3895,0.77,15.40875109,4.2595,0,4.2595,11.13,0.77,11.15660343,15.3295,0.78,15.34933126,4.2595,0,4.2595,11.07,0.78,11.09744565
18/04/2020 12:30,16.103,0.93,16.12983289,3.813,0,3.813,12.29,0.93,12.32513692,16.033,0.94,16.06053203,3.813,0,3.813,12.22,0.94,12.25610052
18/04/2020 13:00,16.177,0.85,16.1993157,3.697,0,3.697,12.48,0.85,12.50891282,16.107,0.86,16.12994262,3.697,0,3.697,12.41,0.86,12.43976286
18/04/2020 13:30,15.297,0.76,15.31586788,5.037,0,5.037,10.26,0.76,10.28810964,15.247,0.76,15.26592968,5.037,0,5.037,10.21,0.76,10.23824692
18/04/2020 14:00,14.354,0.69,14.37057466,5.684,0,5.684,8.67,0.69,8.697413409,14.314,0.68,14.33014292,5.684,0,5.684,8.63,0.68,8.656748812
18/04/2020 14:30,14.4005,0.69,14.4170212,4.9905,0,4.9905,9.41,0.69,9.435263642,14.3605,0.68,14.3765907,4.9905,0,4.9905,9.37,0.68,9.39464209
18/04/2020 15:00,14.3875,0.69,14.40403611,3.7675,0,3.7675,10.62,0.69,10.64239165,14.3275,0.68,14.34362772,3.7675,0,3.7675,10.56,0.68,10.58187129
18/04/2020 15:30,14.4735,0.69,14.48993797,3.3435,0,3.3435,11.13,0.69,11.15136763,14.4235,0.68,14.4395205,3.3435,0,3.3435,11.08,0.68,11.10084681
18/04/2020 16:00,14.7555,0.69,14.77162416,2.9455,0,2.9455,11.81,0.69,11.83013948,14.6855,0.68,14.70123499,2.9455,0,2.9455,11.74,0.68,11.75967687
18/04/2020 16:30,15.5325,0.69,15.54781838,3.1425,0,3.1425,12.39,0.69,12.4091982,15.4525,0.68,15.46745474,3.1425,0,3.1425,12.31,0.68,12.32876717
18/04/2020 17:00,16.257,0.69,16.27163633,3.347,0,3.347,12.91,0.69,12.92842604,16.177,0.68,16.19128559,3.347,0,3.347,12.83,0.68,12.84800763
18/04/2020 17:30,17.1565,-1.38,17.21191135,3.0065,0,3.0065,14.15,-1.38,14.21713403,17.7965,3.14,18.07138656,3.0065,0,3.0065,14.79,3.14,15.11964616
18/04/2020 18:00,17.8585,-1.53,17.92392039,2.2785,0,2.2785,15.58,-1.53,15.65494491,18.5585,3.2,18.83236369,2.2785,0,2.2785,16.28,3.2,16.5915159
18/04/2020 18:30,18.211,-1.45,18.2686349,1.921,0,1.921,16.29,-1.45,16.35440613,18.931,3.31,19.21819089,1.921,0,1.921,17.01,3.31,17.32905652
18/04/2020 19:00,17.892,-1.37,17.94437416,1.672,0,1.672,16.22,-1.37,16.27775476,18.602,3.37,18.90479579,1.672,0,1.672,16.93,3.37,17.26214934
18/04/2020 19:30,17.2395,-1.56,17.30993819,1.5295,0,1.5295,15.71,-1.56,15.78726385,17.9495,3.18,18.22901397,1.5295,0,1.5295,16.42,3.18,16.72509492
18/04/2020 20:00,16.475,-1.8,16.5730391,1.395,0,1.395,15.08,-1.8,15.18704711,17.175,2.99,17.43332226,1.395,0,1.395,15.78,2.99,16.0607752
18/04/2020 20:30,15.883,-1.8,15.98467044,1.343,0,1.343,14.54,-1.8,14.65099314,16.563,2.99,16.83071802,1.343,0,1.343,15.22,2.99,15.51091551
18/04/2020 21:00,15.638,-1.8,15.74125294,1.338,0,1.338,14.3,-1.8,14.4128415,16.328,2.99,16.59950855,1.338,0,1.338,14.99,2.99,15.28529359
18/04/2020 21:30,14.8885,-1.96,15.01695816,1.3385,0,1.3385,13.55,-1.96,13.69102261,15.5785,2.85,15.8370503,1.3385,0,1.3385,14.24,2.85,14.52239994
18/04/2020 22:00,14.0665,-2.1,14.22239158,1.3465,0,1.3465,12.72,-2.1,12.89218368,14.7465,2.73,14.99707179,1.3465,0,1.3465,13.4,2.73,13.67526599
18/04/2020 22:30,13.4915,-2.16,13.66331483,1.3415,0,1.3415,12.15,-2.16,12.34050647,14.1615,2.73,14.42223916,1.3415,0,1.3415,12.82,2.73,13.10745208
18/04/2020 23:00,12.3795,-2.45,12.61960856,1.3395,0,1.3395,11.04,-2.45,11.30858523,13.0295,2.47,13.26155233,1.3395,0,1.3395,11.69,2.47,11.94809608
18/04/2020 23:30,12.0475,-2.37,12.27840202,1.3375,0,1.3375,10.71,-2.37,10.96909294,12.6975,2.56,12.95299603,1.3375,0,1.3375,11.36,2.56,11.6448787
19/04/2020 00:00,11.704,-2.37,11.9415458,1.334,0,1.334,10.37,-2.37,10.6373775,12.024,2.56,12.29350137,1.334,0,1.334,10.69,2.56,10.99225637
19/04/2020 00:30,11.703,0,11.703,1.333,0,1.333,10.37,0,10.37,11.623,0,11.623,1.333,0,1.333,10.29,0,10.29
19/04/2020 01:00,11.433,0,11.433,1.333,0,1.333,10.1,0,10.1,11.383,0,11.383,1.333,0,1.333,10.05,0,10.05
19/04/2020 01:30,12.4035,0,12.4035,1.3335,0,1.3335,11.07,0,11.07,12.3535,0,12.3535,1.3335,0,1.3335,11.02,0,11.02
19/04/2020 02:00,12.549,0.68,12.56741027,1.339,0,1.339,11.21,0.68,11.2306055,12.499,0.68,12.51748381,1.339,0,1.339,11.16,0.68,11.18069765
19/04/2020 02:30,12.554,0,12.554,1.344,0,1.344,11.21,0,11.21,12.504,0.68,12.52247643,1.344,0,1.344,11.16,0.68,11.18069765
19/04/2020 03:00,12.038,0,12.038,1.338,0,1.338,10.7,0,10.7,11.988,0,11.988,1.338,0,1.338,10.65,0,10.65
19/04/2020 03:30,11.624,0,11.624,1.344,0,1.344,10.28,0,10.28,11.584,0,11.584,1.344,0,1.344,10.24,0,10.24
19/04/2020 04:00,11.6215,0,11.6215,1.3415,0,1.3415,10.28,0,10.28,11.5815,0,11.5815,1.3415,0,1.3415,10.24,0,10.24
19/04/2020 04:30,11.3295,0.68,11.34988856,1.3495,0,1.3495,9.98,0.68,10.00313951,11.2795,0.69,11.30058495,1.3495,0,1.3495,9.93,0.69,9.953943942
19/04/2020 05:00,11.0655,0,11.0655,1.3455,0,1.3455,9.72,0,9.72,11.0155,0,11.0155,1.3455,0,1.3455,9.67,0,9.67
19/04/2020 05:30,11.0665,0,11.0665,1.3465,0,1.3465,9.72,0,9.72,11.0165,0,11.0165,1.3465,0,1.3465,9.67,0,9.67
19/04/2020 06:00,10.9575,0.68,10.97857943,1.3375,0,1.3375,9.62,0.68,9.644003318,10.9175,0.68,10.93865651,1.3375,0,1.3375,9.58,0.68,9.60410329
19/04/2020 06:30,11.4145,0,11.4145,1.3645,0,1.3645,10.05,0,10.05,11.3545,0,11.3545,1.3645,0,1.3645,9.99,0,9.99
19/04/2020 07:00,11.832,0.68,11.85152412,1.622,0,1.622,10.21,0.68,10.23261941,11.782,0.68,11.80160684,1.622,0,1.622,10.16,0.68,10.18273048
19/04/2020 07:30,11.955,0.75,11.97850262,2.205,0,2.205,9.75,0.75,9.778803608,11.895,0.74,11.91799585,2.205,0,2.205,9.69,0.74,9.718214857
19/04/2020 08:00,12.194,0,12.194,2.964,0,2.964,9.23,0,9.23,12.144,0,12.144,2.964,0,2.964,9.18,0,9.18
19/04/2020 08:30,12.061,0.74,12.08367994,4.711,0,4.711,7.35,0.74,7.387157775,12.031,0.72,12.05252509,4.711,0,4.711,7.32,0.72,7.355324602
19/04/2020 09:00,12.3625,0.81,12.38900748,4.0725,0,4.0725,8.29,0.81,8.329477775,12.3125,0.78,12.33718186,4.0725,0,4.0725,8.24,0.78,8.276835144
19/04/2020 09:30,13.0335,0.68,13.05122685,4.8935,0,4.8935,8.14,0.68,8.168353567,12.9735,0.68,12.99130872,4.8935,0,4.8935,8.08,0.68,8.108563375
19/04/2020 10:00,13.724,0.68,13.74083607,4.664,0,4.664,9.06,0.68,9.085482926,13.684,0.68,13.70088523,4.664,0,4.664,9.02,0.68,9.045595613
19/04/2020 10:30,14.464,0.68,14.47997569,4.204,0,4.204,10.26,0.68,10.28250942,14.414,0.68,14.43003105,4.204,0,4.204,10.21,0.68,10.23261941
19/04/2020 11:00,14.912,0.68,14.92749624,4.552,0,4.552,10.36,0.68,10.38229262,14.852,0.68,14.86755878,4.552,0,4.552,10.3,0.68,10.3224222
19/04/2020 11:30,14.11,-1.41,14.18027503,6.8,0,6.8,7.31,-1.41,7.444743112,14.69,3.21,15.03662861,6.8,0,6.8,7.89,3.21,8.517992721
19/04/2020 12:00,13.772,-1.19,13.82331668,10.252,0,10.252,3.52,-1.19,3.715709892,14.122,3.66,14.58857375,10.252,0,10.252,3.87,3.66,5.326584271
19/04/2020 12:30,13.016,-0.81,13.04117924,13.186,0,13.186,-0.17,-0.81,0.827647268,13.966,4.08,14.54976137,13.186,0,13.186,0.78,4.08,4.153889743
19/04/2020 13:00,12.623,-0.75,12.64526113,13.883,0,13.883,-1.26,-0.75,1.466321929,12.893,4.14,13.54138283,13.883,0,13.883,-0.99,4.14,4.256724093
19/04/2020 13:30,11.5895,-0.75,11.6137423,14.2395,0,14.2395,-2.65,-0.75,2.754087871,12.0195,4.14,12.71251274,14.2395,0,14.2395,-2.22,4.14,4.697658991
19/04/2020 14:00,10.925,-0.69,10.94676779,14.255,0,14.255,-3.33,-0.69,3.400735215,11.365,4.22,12.12318543,14.255,0,14.255,-2.89,4.22,5.11473362
19/04/2020 14:30,10.542,-0.83,10.57462359,13.972,0,13.972,-3.43,-0.83,3.528994191,10.992,4.1,11.73175451,13.972,0,13.972,-2.98,4.1,5.068569818
19/04/2020 15:00,10.5765,-0.76,10.60377066,13.6665,0,13.6665,-3.09,-0.76,3.182090508,11.0265,4.17,11.78866414,13.6665,0,13.6665,-2.64,4.17,4.935433112
19/04/2020 15:30,10.6355,-0.92,10.67521711,13.1355,0,13.1355,-2.5,-0.92,2.663906905,11.1055,4.07,11.8278075,13.1355,0,13.1355,-2.03,4.07,4.548164465
19/04/2020 16:00,10.958,-1.08,11.01109277,12.298,0,12.298,-1.34,-1.08,1.721046193,11.138,3.86,11.78790244,12.298,0,12.298,-1.16,3.86,4.030533463
19/04/2020 16:30,13.047,-1.08,13.09162362,10.947,0,10.947,2.1,-1.08,2.361440238,13.157,3.86,13.71153708,10.947,0,10.947,2.21,3.86,4.447887139
19/04/2020 17:00,14.027,-1.39,14.0957025,8.427,0,8.427,5.6,-1.39,5.769930675,14.597,3.48,15.0060924,8.427,0,8.427,6.17,3.48,7.083734891
19/04/2020 17:30,14.7735,-1.28,14.82884696,8.6335,0,8.6335,6.14,-1.28,6.272001276,15.3435,3.58,15.75561463,8.6335,0,8.6335,6.71,3.58,7.605294209
19/04/2020 18:00,15.665,-1.44,15.73104653,5.365,0,5.365,10.3,-1.44,10.40017308,16.295,3.35,16.63579048,5.365,0,5.365,10.93,3.35,11.43185899
19/04/2020 18:30,15.9885,-1.51,16.05964608,3.9085,0,3.9085,12.08,-1.51,12.1740092,16.6485,3.25,16.96275485,3.9085,0,3.9085,12.74,3.25,13.14800745
19/04/2020 19:00,16.3295,-1.51,16.39916675,2.5195,0,2.5195,13.81,-1.51,13.89230722,17.0195,3.25,17.32702745,2.5195,0,2.5195,14.5,3.25,14.8597611
19/04/2020 19:30,15.7455,-1.68,15.83487197,2.0355,0,2.0355,13.71,-1.68,13.81254864,16.4255,3.07,16.70993567,2.0355,0,2.0355,14.39,3.07,14.71383703
19/04/2020 20:00,15.186,-1.74,15.28535888,1.556,0,1.556,13.63,-1.74,13.74061498,15.866,3.07,16.16028638,1.556,0,1.556,14.31,3.07,14.63560726
19/04/2020 20:30,14.9025,-1.86,15.01812592,1.3525,0,1.3525,13.55,-1.86,13.67706474,15.5825,2.94,15.85742433,1.3525,0,1.3525,14.23,2.94,14.53053681
19/04/2020 21:00,14.798,-1.86,14.91443609,1.338,0,1.338,13.46,-1.86,13.58790639,15.478,2.94,15.75474798,1.338,0,1.338,14.14,2.94,14.44240977
19/04/2020 21:30,14.568,-1.86,14.6862597,1.328,0,1.328,13.24,-1.86,13.37001122,15.238,2.94,15.51902845,1.328,0,1.328,13.91,2.94,14.21730284
19/04/2020 22:00,13.6615,-2.11,13.823483,1.3315,0,1.3315,12.33,-2.11,12.50923659,14.3315,2.76,14.59484471,1.3315,0,1.3315,13,2.76,13.28975545
19/04/2020 22:30,13.027,-2.11,13.19677343,1.337,0,1.337,11.69,-2.11,11.87889726,13.687,2.76,13.96250583,1.337,0,1.337,12.35,2.76,12.65464737
19/04/2020 23:00,12.2875,-2.19,12.48113602,1.3475,0,1.3475,10.94,-2.19,11.1570471,12.8575,2.76,13.15039567,1.3475,0,1.3475,11.51,2.76,11.83628742
19/04/2020 23:30,11.7175,0,11.7175,1.3475,0,1.3475,10.37,0,10.37,11.6775,0,11.6775,1.3475,0,1.3475,10.33,0,10.33
20/04/2020 00:00,11.1765,0,11.1765,1.3465,0,1.3465,9.83,0,9.83,11.1165,0.68,11.13727849,1.3465,0,1.3465,9.77,0.68,9.793635689
20/04/2020 00:30,11.1765,0,11.1765,1.3465,0,1.3465,9.83,0,9.83,11.1165,0,11.1165,1.3465,0,1.3465,9.77,0,9.77
20/04/2020 01:00,11.0055,0.68,11.02648767,1.3455,0,1.3455,9.66,0.68,9.683904171,10.9655,0.68,10.98656408,1.3455,0,1.3455,9.62,0.68,9.644003318
20/04/2020 01:30,11.9565,0,11.9565,1.3465,0,1.3465,10.61,0,10.61,11.9065,0,11.9065,1.3465,0,1.3465,10.56,0,10.56
20/04/2020 02:00,12.1585,0,12.1585,1.3585,0,1.3585,10.8,0,10.8,12.0985,0,12.0985,1.3585,0,1.3585,10.74,0,10.74
20/04/2020 02:30,12.159,0.68,12.17799988,1.359,0,1.359,10.8,0.68,10.82138623,12.099,0.68,12.11809395,1.359,0,1.359,10.74,0.68,10.76150547
20/04/2020 03:00,11.944,0,11.944,1.364,0,1.364,10.58,0,10.58,11.904,0,11.904,1.364,0,1.364,10.54,0,10.54
20/04/2020 03:30,11.4605,0.68,11.48065592,1.3505,0,1.3505,10.11,0.68,10.13284264,11.4205,0.68,11.44072639,1.3505,0,1.3505,10.07,0.68,10.09293317
20/04/2020 04:00,11.4525,0,11.4525,1.3425,0,1.3425,10.11,0,10.11,11.4125,0,11.4125,1.3425,0,1.3425,10.07,0,10.07
20/04/2020 04:30,11.279,0,11.279,1.369,0,1.369,9.91,0,9.91,11.209,0,11.209,1.369,0,1.369,9.84,0,9.84
20/04/2020 05:00,11.099,0.68,11.11981119,1.369,0,1.369,9.73,0.68,9.753732619,11.049,0.68,11.06990519,1.369,0,1.369,9.68,0.68,9.703854904
20/04/2020 05:30,11.6575,0.68,11.67731588,1.3575,0,1.3575,10.3,0.68,10.3224222,11.6075,0.68,11.6274011,1.3575,0,1.3575,10.25,0.68,10.27253133
20/04/2020 06:00,12.028,0,12.028,1.348,0,1.348,10.68,0,10.68,11.968,0,11.968,1.348,0,1.348,10.62,0,10.62
20/04/2020 06:30,13.1215,0.69,13.13962946,1.4415,0,1.4415,11.68,0.69,11.70036324,13.0615,0.69,13.07971262,1.4415,0,1.4415,11.62,0.69,11.6404682
20/04/2020 07:00,13.954,0.83,13.97866288,1.784,0,1.784,12.17,0.83,12.19827037,13.884,0.84,13.90938733,1.784,0,1.784,12.1,0.84,12.12912198
20/04/2020 07:30,14.614,0.65,14.62844817,2.444,0,2.444,12.17,0.65,12.1873459,14.544,1.32,14.60377814,2.444,0,2.444,12.1,1.32,12.17178705
20/04/2020 08:00,15.258,-0.9,15.2845204,3.488,0,3.488,11.77,-0.9,11.80435936,15.908,3.93,16.38625534,3.488,0,3.488,12.42,3.93,13.02694515
20/04/2020 08:30,15.1215,-0.75,15.14008792,5.1215,0,5.1215,10,-0.75,10.02808556,15.7415,4.08,16.26164882,5.1215,0,5.1215,10.62,4.08,11.3767658
20/04/2020 09:00,14.884,-0.68,14.89952536,7.064,0,7.064,7.82,-0.68,7.849509539,15.474,4.28,16.05500159,7.064,0,7.064,8.41,4.28,9.436445305
20/04/2020 09:30,14.5355,-0.68,14.55139719,8.7255,0,8.7255,5.81,-0.68,5.84965811,15.1055,4.48,15.75584115,8.7255,0,8.7255,6.38,4.48,7.795819392
20/04/2020 10:00,13.909,-0.68,13.92561241,9.989,0,9.989,3.92,-0.68,3.978542447,14.459,4.48,15.13714243,9.989,0,9.989,4.47,4.48,6.328609642
20/04/2020 10:30,13.7165,0,13.7165,10.2965,0,10.2965,3.42,0,3.42,14.2565,4.7,15.01125552,10.2965,0,10.2965,3.96,4.7,6.145860395
20/04/2020 11:00,13.7135,-0.67,13.72985733,9.9935,0,9.9935,3.72,-0.67,3.779854495,14.2535,4.48,14.9409726,9.9935,0,9.9935,4.26,4.48,6.18207085
20/04/2020 11:30,13.3005,-0.67,13.31736461,11.1405,0,11.1405,2.16,-0.67,2.261526033,13.6705,4.68,14.44939342,11.1405,0,11.1405,2.53,4.68,5.320084586
20/04/2020 12:00,12.5855,0.68,12.60385696,13.5755,0,13.5755,-0.99,0.68,1.201041215,12.8055,5.13,13.79484434,13.5755,0,13.5755,-0.77,5.13,5.187465663
20/04/2020 12:30,12.743,0.68,12.7611304,13.733,0,13.733,-0.99,0.68,1.201041215,13.043,5.24,14.05622456,13.733,0,13.733,-0.69,5.24,5.285234148
20/04/2020 13:00,12.6795,0.68,12.69772107,13.9995,0,13.9995,-1.32,0.68,1.484856895,13.1395,5.24,14.14581423,13.9995,0,13.9995,-0.86,5.24,5.310103577
20/04/2020 13:30,12.297,0.68,12.31578698,13.887,0,13.887,-1.59,0.68,1.729306219,12.787,5.24,13.81900753,13.887,0,13.887,-1.1,5.24,5.354213294
20/04/2020 14:00,11.7995,0.74,11.8226816,14.0595,0,14.0595,-2.26,0.74,2.378066441,12.2695,5.24,13.34159774,14.0595,0,14.0595,-1.79,5.24,5.537300786
20/04/2020 14:30,11.91,0.68,11.92939646,13.98,0,13.98,-2.07,0.68,2.178829961,12.39,5.34,13.49176415,13.98,0,13.98,-1.59,5.34,5.571687357
20/04/2020 15:00,11.87,0.68,11.88946172,13.87,0,13.87,-2,0.68,2.112439348,12.34,5.26,13.41429089,13.87,0,13.87,-1.53,5.26,5.47800146
