Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/04/2020 15:30,11.4995,2.09,11.68788262,12.8195,0,12.8195,-1.32,2.09,2.471942556,11.8395,3.66,12.39231053,12.8195,0,12.8195,-0.98,3.66,3.788931248
20/04/2020 16:00,12.7055,2.17,12.8894775,11.9555,0,11.9555,0.75,2.17,2.295952961,12.7055,2.17,12.8894775,11.9555,0,11.9555,0.75,2.17,2.295952961
20/04/2020 16:30,13.238,2.05,13.39578829,11.318,0,11.318,1.92,2.05,2.808718569,13.218,2.04,13.37449528,11.318,0,11.318,1.9,2.04,2.787758957
20/04/2020 17:00,14.5595,1.87,14.67909875,9.6395,0,9.6395,4.92,1.87,5.263392442,14.5395,1.87,14.65926193,9.6395,0,9.6395,4.9,1.87,5.244702089
20/04/2020 17:30,16.105,1.53,16.17751294,7.175,0,7.175,8.93,1.53,9.060121412,16.045,1.54,16.11873522,7.175,0,7.175,8.87,1.54,9.002694041
20/04/2020 18:00,16.826,0.3,16.82867422,5.886,0,5.886,10.94,0.3,10.94411257,17.156,2.94,17.40608905,5.886,0,5.886,11.27,2.94,11.64716704
20/04/2020 18:30,17.056,-0.89,17.07920478,4.616,0,4.616,12.44,-0.89,12.47179618,17.726,3.92,18.15426881,4.616,0,4.616,13.11,3.92,13.68351198
20/04/2020 19:00,16.785,-1.06,16.81843706,3.635,0,3.635,13.15,-1.06,13.19265326,17.465,3.72,17.85678092,3.635,0,3.635,13.83,3.72,14.32156765
20/04/2020 19:30,16.7215,-1.06,16.75506378,2.3115,0,2.3115,14.41,-1.06,14.44893422,17.4115,3.72,17.80445821,2.3115,0,2.3115,15.1,3.72,15.55147581
20/04/2020 20:00,16.313,-1.23,16.35930527,1.723,0,1.723,14.59,-1.23,14.64175536,17.023,3.61,17.40156973,1.723,0,1.723,15.3,3.61,15.72011768
20/04/2020 20:30,16.0785,-1.23,16.12547867,1.3685,0,1.3685,14.71,-1.23,14.76133463,16.7885,3.61,17.17224016,1.3685,0,1.3685,15.42,3.61,15.83693468
20/04/2020 21:00,16.288,-1.23,16.33437614,1.338,0,1.338,14.95,-1.23,15.00051332,16.988,3.61,17.36733267,1.338,0,1.338,15.65,3.61,16.0609651
20/04/2020 21:30,15.434,-1.42,15.49918566,1.334,0,1.334,14.1,-1.42,14.17132316,16.134,3.44,16.49665287,1.334,0,1.334,14.8,3.44,15.19452533
20/04/2020 22:00,14.5315,-1.75,14.63649522,1.3415,0,1.3415,13.19,-1.75,13.30558529,15.2215,3.15,15.54402014,1.3415,0,1.3415,13.88,3.15,14.2329512
20/04/2020 22:30,13.789,-1.87,13.91522264,1.339,0,1.339,12.45,-1.87,12.58965448,14.469,3.08,14.7931863,1.339,0,1.339,13.13,3.08,13.48641168
20/04/2020 23:00,12.8585,-1.99,13.01157647,1.3485,0,1.3485,11.51,-1.99,11.68076196,13.1585,2.9,13.47427632,1.3485,0,1.3485,11.81,2.9,12.1608429
20/04/2020 23:30,12.48,0.69,12.49905996,1.34,0,1.34,11.14,0.69,11.16134848,12.42,0.69,12.4391519,1.34,0,1.34,11.08,0.69,11.10146387
21/04/2020 00:00,11.629,0.69,11.64945239,1.349,0,1.349,10.28,0.69,10.30313059,11.589,0.69,11.60952286,1.349,0,1.349,10.24,0.69,10.26322074
21/04/2020 00:30,11.417,0.69,11.43783148,1.347,0,1.347,10.07,0.69,10.09361184,11.377,0.74,11.4010407,1.347,0,1.347,10.03,0.74,10.05726106
21/04/2020 01:00,11.2135,0,11.2135,1.3535,0,1.3535,9.86,0,9.86,11.1635,0,11.1635,1.3535,0,1.3535,9.81,0,9.81
21/04/2020 01:30,12.121,0.77,12.14543293,1.341,0,1.341,10.78,0.77,10.80746501,12.061,0.77,12.08555423,1.341,0,1.341,10.72,0.77,10.74761834
21/04/2020 02:00,12.236,0.77,12.26020375,1.356,0,1.356,10.88,0.77,10.90721321,12.186,0.77,12.21030286,1.356,0,1.356,10.83,0.77,10.85733853
21/04/2020 02:30,12.3105,0.77,12.33455756,1.3505,0,1.3505,10.96,0.77,10.98701506,12.2505,0.72,12.27164008,1.3505,0,1.3505,10.9,0.72,10.92375393
21/04/2020 03:00,11.8845,0.77,11.90941813,1.3545,0,1.3545,10.53,0.77,10.55811536,11.8445,0.72,11.8663634,1.3545,0,1.3545,10.49,0.72,10.51468021
21/04/2020 03:30,11.4615,0.68,11.48165416,1.3515,0,1.3515,10.11,0.68,10.13284264,11.4215,0.72,11.44417154,1.3515,0,1.3515,10.07,0.72,10.09570701
21/04/2020 04:00,11.198,-1.73,11.33084745,1.368,0,1.368,9.83,-1.73,9.981072087,11.158,2.21,11.37475556,1.368,0,1.368,9.79,2.21,10.03634396
21/04/2020 04:30,10.989,-2.37,11.24166451,1.349,0,1.349,9.64,-2.37,9.92705898,11.599,2.44,11.85286467,1.349,0,1.349,10.25,2.44,10.5364178
21/04/2020 05:00,10.8825,-2.37,11.13758081,1.3525,0,1.3525,9.53,-2.37,9.820274945,11.4925,2.39,11.73838389,1.3525,0,1.3525,10.14,2.39,10.41785487
21/04/2020 05:30,11.3375,-2.23,11.5547309,1.3475,0,1.3475,9.99,-2.23,10.23586831,11.9475,2.51,12.20831095,1.3475,0,1.3475,10.6,2.51,10.89312168
21/04/2020 06:00,11.6145,-2.17,11.81547757,1.3445,0,1.3445,10.27,-2.17,10.49675188,12.2145,2.59,12.48607666,1.3445,0,1.3445,10.87,2.59,11.17430087
21/04/2020 06:30,12.4775,-1.87,12.61685009,1.4175,0,1.4175,11.06,-1.87,11.21697375,13.0975,2.83,13.39975396,1.4175,0,1.4175,11.68,2.83,12.0179574
21/04/2020 07:00,13.224,-1.56,13.3156966,1.794,0,1.794,11.43,-1.56,11.5359655,13.844,3.11,14.1890252,1.794,0,1.794,12.05,3.11,12.44486239
21/04/2020 07:30,14.413,0.87,14.43923367,2.323,0,2.323,12.09,0.87,12.12126231,14.463,1.66,14.55795209,2.323,0,2.323,12.14,1.66,12.25296699
21/04/2020 08:00,15.1065,1.62,15.19311496,3.4665,0,3.4665,11.64,1.62,11.75219129,15.0265,1.66,15.11791329,3.4665,0,3.4665,11.56,1.66,11.67857868
21/04/2020 08:30,15.094,1.73,15.19281857,5.224,0,5.224,9.87,1.73,10.02046905,15.034,1.73,15.13321037,5.224,0,5.224,9.81,1.73,9.961375407
21/04/2020 09:00,14.646,1.73,14.74782072,7.026,0,7.026,7.62,1.73,7.813917071,14.606,1.73,14.70809763,7.026,0,7.026,7.58,1.73,7.774914791
21/04/2020 09:30,14.3385,1.92,14.46647788,8.8185,0,8.8185,5.52,1.92,5.844381918,14.2985,1.92,14.42683272,8.8185,0,8.8185,5.48,1.92,5.806616915
21/04/2020 10:00,13.8665,2.16,14.03372446,10.2465,0,10.2465,3.62,2.16,4.215447782,13.8365,2.16,14.0040827,10.2465,0,10.2465,3.59,2.16,4.189713594
21/04/2020 10:30,13.4095,2.34,13.61213761,11.5695,0,11.5695,1.84,2.34,2.97677678,13.3995,2.34,13.60228658,11.5695,0,11.5695,1.83,2.34,2.970605999
21/04/2020 11:00,13.249,2.09,13.41283344,11.659,0,11.659,1.59,2.09,2.62606169,13.249,2.09,13.41283344,11.659,0,11.659,1.59,2.09,2.62606169
21/04/2020 11:30,13.147,2.43,13.3696862,12.647,0,12.647,0.5,2.43,2.480907092,13.117,2.43,13.34018699,12.647,0,12.647,0.47,2.43,2.475035353
21/04/2020 12:00,13.271,2.43,13.49163967,12.411,0,12.411,0.86,2.43,2.577692767,13.271,2.43,13.49163967,12.411,0,12.411,0.86,2.43,2.577692767
21/04/2020 12:30,13.738,2.59,13.9800123,12.458,0,12.458,1.28,2.59,2.889030979,13.728,2.59,13.97018554,12.458,0,12.458,1.27,2.59,2.884614359
21/04/2020 13:00,13.7925,2.4,13.99975201,12.1725,0,12.1725,1.62,2.4,2.895582843,13.7925,2.39,13.99804116,12.1725,0,12.1725,1.62,2.39,2.887299777
21/04/2020 13:30,13.173,2.22,13.35875477,11.553,0,11.553,1.62,2.22,2.748235798,13.173,2.22,13.35875477,11.553,0,11.553,1.62,2.22,2.748235798
21/04/2020 14:00,12.645,2.31,12.85426486,11.575,0,11.575,1.07,2.31,2.545780823,12.655,2.31,12.86410218,11.575,0,11.575,1.08,2.31,2.55
21/04/2020 14:30,11.788,2.37,12.02388639,12.738,0,12.738,-0.95,2.37,2.553311575,11.798,2.37,12.03369037,12.738,0,12.738,-0.94,2.37,2.549607813
21/04/2020 15:00,11.3335,2.37,11.57864941,13.4135,0,13.4135,-2.08,2.37,3.153299859,11.3535,2.37,11.59822669,13.4135,0,13.4135,-2.06,2.37,3.140143309
21/04/2020 15:30,11.7535,2.37,11.99006515,12.5535,0,12.5535,-0.8,2.37,2.501379619,11.7535,2.37,11.99006515,12.5535,0,12.5535,-0.8,2.37,2.501379619
21/04/2020 16:00,12.858,2.12,13.03159867,12.028,0,12.028,0.83,2.12,2.276686188,12.868,2.12,13.04146556,12.028,0,12.028,0.84,2.12,2.28035085
21/04/2020 16:30,13.188,2.01,13.340294,11.138,0,11.138,2.05,2.01,2.87099286,13.188,2.01,13.340294,11.138,0,11.138,2.05,2.01,2.87099286
21/04/2020 17:00,14.6525,1.87,14.77134578,9.8125,0,9.8125,4.84,1.87,5.188689623,14.6225,1.87,14.74158764,9.8125,0,9.8125,4.81,1.87,5.160717004
21/04/2020 17:30,15.6285,1.52,15.70224227,8.3185,0,8.3185,7.31,1.52,7.466357881,15.5885,1.53,15.66340424,8.3185,0,8.3185,7.27,1.53,7.429252991
21/04/2020 18:00,16.3575,0.33,16.36082841,6.6475,0,6.6475,9.71,0.33,9.715606003,16.6775,2.9,16.92775845,6.6475,0,6.6475,10.03,2.9,10.44082851
21/04/2020 18:30,16.8065,-0.82,16.82649227,4.7465,0,4.7465,12.06,-0.82,12.08784513,17.4765,4.04,17.93738142,4.7465,0,4.7465,12.73,4.04,13.35569167
21/04/2020 19:00,16.5935,-1.13,16.6319314,3.2735,0,3.2735,13.32,-1.13,13.36784575,17.2835,3.72,17.6793035,3.2735,0,3.2735,14.01,3.72,14.49546481
21/04/2020 19:30,16.507,-1.13,16.54563232,2.207,0,2.207,14.3,-1.13,14.34457737,17.217,3.72,17.61429786,2.207,0,2.207,15.01,3.72,15.4641036
21/04/2020 20:00,15.8405,-1.45,15.90672626,1.6905,0,1.6905,14.15,-1.45,14.22409927,16.5505,3.41,16.89814044,1.6905,0,1.6905,14.86,3.41,15.2462356
21/04/2020 20:30,15.789,-1.45,15.85544137,1.349,0,1.349,14.44,-1.45,14.51261865,16.489,3.46,16.84810734,1.349,0,1.349,15.14,3.46,15.53033161
21/04/2020 21:00,15.9925,-1.31,16.04606357,1.3225,0,1.3225,14.67,-1.31,14.72837398,16.6925,3.54,17.06373805,1.3225,0,1.3225,15.37,3.54,15.77239677
21/04/2020 21:30,15.5875,-1.43,15.65295679,1.1675,0,1.1675,14.42,-1.43,14.49073152,16.2875,3.44,16.64680919,1.1675,0,1.1675,15.12,3.44,15.50638578
21/04/2020 22:00,14.3715,-1.69,14.47052564,1.3215,0,1.3215,13.05,-1.69,13.15897412,15.0515,3.18,15.38375937,1.3215,0,1.3215,13.73,3.18,14.09344883
21/04/2020 22:30,13.8275,-1.69,13.93039326,1.3375,0,1.3375,12.49,-1.69,12.60381688,14.5075,3.18,14.85193443,1.3375,0,1.3375,13.17,3.18,13.54847962
21/04/2020 23:00,12.8525,-1.94,12.99809048,1.3425,0,1.3425,11.51,-1.94,11.67234766,13.3925,2.99,13.72221397,1.3425,0,1.3425,12.05,2.99,12.41541783
21/04/2020 23:30,12.3945,0.73,12.41597883,1.3245,0,1.3245,11.07,0.73,11.09404345,12.3345,0.7,12.35434702,1.3245,0,1.3245,11.01,0.7,11.03223006
22/04/2020 00:00,11.73,0.73,11.75269331,1.33,0,1.33,10.4,0.73,10.42558871,11.69,0.75,11.71403432,1.33,0,1.33,10.36,0.75,10.38711221
22/04/2020 00:30,11.6115,0.8,11.63902626,1.3215,0,1.3215,10.29,0.8,10.3210513,11.5615,0.75,11.58580089,1.3215,0,1.3215,10.24,0.75,10.26742908
22/04/2020 01:00,11.368,0.68,11.38831963,1.328,0,1.328,10.04,0.68,10.06300154,11.318,0.68,11.33840924,1.328,0,1.328,9.99,0.68,10.0131164
22/04/2020 01:30,11.844,0.68,11.86350437,1.324,0,1.324,10.52,0.68,10.54195428,11.794,0.75,11.81782281,1.324,0,1.324,10.47,0.75,10.49682809
22/04/2020 02:00,11.9625,0.68,11.98181148,1.3325,0,1.3325,10.63,0.68,10.65172756,11.9025,0.75,11.92610608,1.3325,0,1.3325,10.57,0.75,10.59657492
22/04/2020 02:30,11.8575,0.68,11.8769822,1.3175,0,1.3175,10.54,0.68,10.56191271,11.7975,0.68,11.81708112,1.3175,0,1.3175,10.48,0.68,10.5020379
22/04/2020 03:00,11.403,0.68,11.42325737,1.333,0,1.333,10.07,0.68,10.09293317,11.363,0.68,11.38332856,1.333,0,1.333,10.03,0.68,10.05302442
22/04/2020 03:30,11.0125,-2.48,11.28829288,1.3325,0,1.3325,9.68,-2.48,9.99263729,11.2025,2.35,11.44633156,1.3325,0,1.3325,9.87,2.35,10.14590558
22/04/2020 04:00,10.555,-2.48,10.8424363,1.335,0,1.335,9.22,-2.48,9.547711768,11.145,2.23,11.36591065,1.335,0,1.335,9.81,2.23,10.06026839
22/04/2020 04:30,10.8095,-2.48,11.09034221,1.3195,0,1.3195,9.49,-2.48,9.808695122,10.8595,2.23,11.08610122,1.3195,0,1.3195,9.54,2.23,9.797167958
22/04/2020 05:00,10.759,0,10.759,1.329,0,1.329,9.43,0,9.43,10.719,0,10.719,1.329,0,1.329,9.39,0,9.39
22/04/2020 05:30,11.14,0.68,11.16073474,1.33,0,1.33,9.81,0.68,9.833539546,11.09,0.68,11.11082805,1.33,0,1.33,9.76,0.68,9.783659847
22/04/2020 06:00,11.7365,0.73,11.75918076,1.3265,0,1.3265,10.41,0.73,10.43556419,11.6865,0.74,11.7099053,1.3265,0,1.3265,10.36,0.74,10.38639495
22/04/2020 06:30,12.63,-1.81,12.75903601,1.43,0,1.43,11.2,-1.81,11.34531181,13.26,2.96,13.58636081,1.43,0,1.43,11.83,2.96,12.19469147
22/04/2020 07:00,13.779,0.51,13.78843505,1.819,0,1.819,11.96,0.51,11.97086881,13.849,1.43,13.92263269,1.819,0,1.819,12.03,1.43,12.11469356
22/04/2020 07:30,14.6615,1.42,14.73010462,2.4515,0,2.4515,12.21,1.42,12.29229433,14.5915,1.43,14.66140417,2.4515,0,2.4515,12.14,1.43,12.22393145
22/04/2020 08:00,15.1905,1.68,15.28311782,3.3605,0,3.3605,11.83,1.68,11.94869449,15.1105,1.68,15.20360517,3.3605,0,3.3605,11.75,1.68,11.86949451
22/04/2020 08:30,15.326,2.05,15.46249579,5.106,0,5.106,10.22,2.05,10.42357424,15.256,2.06,15.39445147,5.106,0,5.106,10.15,2.06,10.35693487
22/04/2020 09:00,15.1375,2.12,15.28523164,6.7175,0,6.7175,8.42,2.12,8.682787571,15.0975,2.12,15.24561925,6.7175,0,6.7175,8.38,2.12,8.644003702
22/04/2020 09:30,14.6315,2.34,14.81743541,8.7315,0,8.7315,5.9,2.34,6.347093823,14.5915,2.34,14.7779387,8.7315,0,8.7315,5.86,2.34,6.309928684
22/04/2020 10:00,13.897,2.34,14.0926296,10.307,0,10.307,3.59,2.34,4.285288788,13.877,2.34,14.07290762,10.307,0,10.307,3.57,2.34,4.268547762
22/04/2020 10:30,13.2705,2.28,13.46493855,11.5905,0,11.5905,1.68,2.28,2.832101693,13.4405,3.74,13.95115193,11.5905,0,11.5905,1.85,3.74,4.172541192
22/04/2020 11:00,11.87,0,11.87,12.65,0,12.65,-0.78,0,0.78,13.36,4.76,14.18263727,12.65,0,12.65,0.71,4.76,4.812660387
22/04/2020 11:30,11.801,0.68,11.82057532,13.421,0,13.421,-1.62,0.68,1.756929139,12.251,4.87,13.18347075,13.421,0,13.421,-1.17,4.87,5.008572651
22/04/2020 12:00,12.1755,0.68,12.19447417,13.9555,0,13.9555,-1.78,0.68,1.905465822,12.6555,5.19,13.67836906,13.9555,0,13.9555,-1.3,5.19,5.350336438
22/04/2020 12:30,12.589,0.68,12.60735186,14.149,0,14.149,-1.56,0.68,1.701763791,13.069,5.19,14.06182282,14.149,0,14.149,-1.08,5.19,5.301179114
22/04/2020 13:00,12.266,0.72,12.28711341,14.206,0,14.206,-1.94,0.72,2.069299398,12.726,5.16,13.73232231,14.206,0,14.206,-1.48,5.16,5.368053651
22/04/2020 13:30,11.6535,0.72,11.67572106,14.2535,0,14.2535,-2.6,0.72,2.697850997,12.1135,5.04,13.12015557,14.2535,0,14.2535,-2.14,5.04,5.475509109
22/04/2020 14:00,11.375,0.72,11.39776404,14.115,0,14.115,-2.74,0.72,2.83301959,11.845,5.04,12.87266969,14.115,0,14.115,-2.27,5.04,5.527612505
22/04/2020 14:30,11.557,0.72,11.57940625,13.757,0,13.757,-2.2,0.72,2.314821807,12.037,5.14,13.08850522,13.757,0,13.757,-1.72,5.14,5.420147599
22/04/2020 15:00,11.477,0,11.477,13.287,0,13.287,-1.81,0,1.81,11.957,4.91,12.92586357,13.287,0,13.287,-1.33,4.91,5.086944073
22/04/2020 15:30,11.1715,-0.67,11.19157327,12.6815,0,12.6815,-1.51,-0.67,1.651968523,11.6615,4.67,12.56182639,12.6815,0,12.6815,-1.02,4.67,4.780094141
22/04/2020 16:00,11.1945,-0.67,11.2145321,11.8445,0,11.8445,-0.65,-0.67,0.933488082,12.4345,4.5,13.22372074,11.8445,0,11.8445,0.59,4.5,4.538512972
22/04/2020 16:30,12.6485,-0.67,12.66623276,10.7385,0,10.7385,1.91,-0.67,2.02410474,13.1785,4.41,13.89679683,10.7385,0,10.7385,2.44,4.41,5.040009921
22/04/2020 17:00,13.904,-0.73,13.92315036,9.664,0,9.664,4.24,-0.73,4.302383061,14.474,4.27,15.09071158,9.664,0,9.664,4.81,4.27,6.431873755
22/04/2020 17:30,15.3325,-0.95,15.36190275,7.3325,0,7.3325,8,-0.95,8.056208786,15.9525,3.92,16.42707084,7.3325,0,7.3325,8.62,3.92,9.469466722
22/04/2020 18:00,16.124,-0.95,16.15196199,5.514,0,5.514,10.61,-0.95,10.65244573,16.774,3.92,17.22595356,5.514,0,5.514,11.26,3.92,11.92283523
22/04/2020 18:30,16.3295,-1.09,16.36583851,3.9095,0,3.9095,12.42,-1.09,12.46773837,16.9995,3.72,17.40176429,3.9095,0,3.9095,13.09,3.72,13.60832466
22/04/2020 19:00,16.425,-1.15,16.46520953,2.505,0,2.505,13.92,-1.15,13.96742281,17.115,3.62,17.49364527,2.505,0,2.505,14.61,3.62,15.05179391
22/04/2020 19:30,16.138,-1.25,16.18633819,1.878,0,1.878,14.26,-1.25,14.31468127,16.838,3.54,17.20609903,1.878,0,1.878,14.96,3.54,15.37313241
22/04/2020 20:00,15.509,-1.48,15.57945702,1.529,0,1.529,13.98,-1.48,14.05812221,16.199,3.35,16.54176838,1.529,0,1.529,14.67,3.35,15.04763769
22/04/2020 20:30,15.319,-1.48,15.39032686,1.289,0,1.289,14.03,-1.48,14.10784534,16.019,3.3,16.35537713,1.289,0,1.289,14.73,3.3,15.09512835
22/04/2020 21:00,15.45,-1.35,15.50886843,1.29,0,1.29,14.16,-1.35,14.22420824,16.15,3.46,16.51647965,1.29,0,1.29,14.86,3.46,15.25749652
22/04/2020 21:30,15.1055,-1.55,15.18481578,1.2755,0,1.2755,13.83,-1.55,13.91658723,15.8055,3.31,16.14837237,1.2755,0,1.2755,14.53,3.31,14.90224815
22/04/2020 22:00,13.999,-1.83,14.11810543,1.299,0,1.299,12.7,-1.83,12.83116908,14.679,3,14.9824244,1.299,0,1.299,13.38,3,13.71219895
22/04/2020 22:30,13.396,-1.83,13.52041848,1.276,0,1.276,12.12,-1.83,12.25737737,14.066,3,14.38236267,1.276,0,1.276,12.79,3,13.13712678
22/04/2020 23:00,12.53,-1.94,12.67929414,1.3,0,1.3,11.23,-1.94,11.39633713,13.19,3,13.52686586,1.3,0,1.3,11.89,3,12.26263022
22/04/2020 23:30,11.8615,-2.01,12.03059775,1.2815,0,1.2815,10.58,-2.01,10.7692386,12.5115,2.9,12.843194,1.2815,0,1.2815,11.23,2.9,11.59840075
23/04/2020 00:00,11.158,-2.14,11.36136277,1.308,0,1.308,9.85,-2.14,10.0797867,11.738,2.82,12.0719942,1.308,0,1.308,10.43,2.82,10.80450369
23/04/2020 00:30,11.388,0.68,11.40828401,1.298,0,1.298,10.09,0.68,10.11288782,11.348,0.68,11.36835538,1.298,0,1.298,10.05,0.68,10.07297871
23/04/2020 01:00,10.9265,0,10.9265,1.3065,0,1.3065,9.62,0,9.62,10.8865,0,10.8865,1.3065,0,1.3065,9.58,0,9.58
23/04/2020 01:30,11.477,0.71,11.49894034,1.297,0,1.297,10.18,0.71,10.2047293,11.427,0.73,11.45029384,1.297,0,1.297,10.13,0.73,10.156269
23/04/2020 02:00,11.495,0,11.495,1.315,0,1.315,10.18,0,10.18,11.445,0,11.445,1.315,0,1.315,10.13,0,10.13
23/04/2020 02:30,11.402,0,11.402,1.302,0,1.302,10.1,0,10.1,11.352,0,11.352,1.302,0,1.302,10.05,0,10.05
23/04/2020 03:00,11.0775,0.68,11.09835151,1.3075,0,1.3075,9.77,0.68,9.793635689,11.0275,0.68,11.04844587,1.3075,0,1.3075,9.72,0.68,9.743756976
23/04/2020 03:30,10.5315,-2.44,10.81046217,1.3015,0,1.3015,9.23,-2.44,9.547067613,11.0215,2.38,11.27554266,1.3015,0,1.3015,9.72,2.38,10.00713745
23/04/2020 04:00,10.402,-2.44,10.68434387,1.312,0,1.312,9.09,-2.44,9.411785165,11.032,2.38,11.28580631,1.312,0,1.312,9.72,2.38,10.00713745
23/04/2020 04:30,10.5655,-2.44,10.84358752,1.3155,0,1.3155,9.25,-2.44,9.566404758,10.8355,2.21,11.05857858,1.3155,0,1.3155,9.52,2.21,9.773151999
23/04/2020 05:00,10.8115,0,10.8115,1.3215,0,1.3215,9.49,0,9.49,10.7615,0,10.7615,1.3215,0,1.3215,9.44,0,9.44
23/04/2020 05:30,11.402,0,11.402,1.312,0,1.312,10.09,0,10.09,11.352,0,11.352,1.312,0,1.312,10.04,0,10.04
23/04/2020 06:00,11.624,0.86,11.65577007,1.314,0,1.314,10.31,0.86,10.34580591,11.574,0.87,11.60665223,1.314,0,1.314,10.26,0.87,10.2968199
23/04/2020 06:30,12.5245,-1.72,12.64205285,1.4345,0,1.4345,11.09,-1.72,11.22258883,13.0245,3.06,13.37913302,1.4345,0,1.4345,11.59,3.06,11.98714728
23/04/2020 07:00,13.5125,0.76,13.53385593,1.8925,0,1.8925,11.62,0.76,11.64482718,13.4825,1.11,13.5281154,1.8925,0,1.8925,11.59,1.11,11.64303225
23/04/2020 07:30,14.05,1.09,14.09221771,2.66,0,2.66,11.39,1.09,11.44203653,13.98,1.11,14.02399729,2.66,0,2.66,11.32,1.11,11.37429119
23/04/2020 08:00,14.63,1.34,14.69123889,3.8,0,3.8,10.83,1.34,10.91258448,14.57,1.34,14.63149001,3.8,0,3.8,10.77,1.34,10.85304105
23/04/2020 08:30,14.6165,1.45,14.68824606,5.3065,0,5.3065,9.31,1.45,9.422239649,14.5565,1.46,14.62953493,5.3065,0,5.3065,9.25,1.46,9.364512801
23/04/2020 09:00,14.5255,1.77,14.632944,7.0555,0,7.0555,7.47,1.77,7.676835285,14.4755,1.78,14.58452948,7.0555,0,7.0555,7.42,1.78,7.630517676
23/04/2020 09:30,14.0545,1.86,14.17704378,8.5245,0,8.5245,5.53,1.86,5.834423708,14.0145,1.86,14.1373905,8.5245,0,8.5245,5.49,1.86,5.796524821
23/04/2020 10:00,13.525,2.19,13.7011578,9.945,0,9.945,3.58,2.19,4.196724914,13.505,2.19,13.68141531,9.945,0,9.945,3.56,2.19,4.179677021
23/04/2020 10:30,13.3665,2.46,13.5909868,11.3165,0,11.3165,2.05,2.46,3.202202367,13.3465,2.45,13.56950855,11.3165,0,11.3165,2.03,2.45,3.18172909
23/04/2020 11:00,13.2245,2.46,13.45135682,12.4545,0,12.4545,0.77,2.46,2.577692767,13.2245,2.45,13.4495316,12.4545,0,12.4545,0.77,2.45,2.568151086
23/04/2020 11:30,12.4245,2.62,12.69773997,13.1445,0,13.1445,-0.72,2.62,2.71713084,12.4345,2.62,12.70752495,13.1445,0,13.1445,-0.71,2.62,2.714498112
23/04/2020 12:00,12.4335,2.62,12.70654643,13.2535,0,13.2535,-0.82,2.62,2.745323296,12.4335,2.62,12.70654643,13.2535,0,13.2535,-0.82,2.62,2.745323296
23/04/2020 12:30,12.6695,2.62,12.93756663,13.5495,0,13.5495,-0.88,2.62,2.763837911,12.6795,2.62,12.94735959,13.5495,0,13.5495,-0.87,2.62,2.760670208
23/04/2020 13:00,12.697,2.62,12.96449802,13.727,0,13.727,-1.03,2.62,2.815190935,12.707,2.62,12.97429185,13.727,0,13.727,-1.02,2.62,2.811547617
23/04/2020 13:30,12.2195,2.52,12.47664139,13.6295,0,13.6295,-1.41,2.52,2.8876461,12.2295,2.51,12.4844211,13.6295,0,13.6295,-1.4,2.51,2.87403897
23/04/2020 14:00,11.7245,2.52,11.99226001,13.4645,0,13.4645,-1.74,2.52,3.062352037,11.7445,2.51,12.00972024,13.4645,0,13.4645,-1.72,2.51,3.042778336
23/04/2020 14:30,11.7975,2.59,12.07845629,13.3775,0,13.3775,-1.58,2.59,3.03389189,11.8275,2.59,12.10776017,13.3775,0,13.3775,-1.55,2.59,3.018377047
23/04/2020 15:00,11.44,2.37,11.68291488,12.81,0,12.81,-1.37,2.37,2.737480594,11.47,2.36,11.71027327,12.81,0,12.81,-1.34,2.36,2.713890197
23/04/2020 15:30,11.387,2.27,11.61105805,12.287,0,12.287,-0.9,2.27,2.441904994,11.427,3.08,11.83481005,12.287,0,12.287,-0.86,3.08,3.197811752
23/04/2020 16:00,12.204,-0.67,12.22237767,11.584,0,11.584,0.62,-0.67,0.912852672,12.714,4.57,13.51039215,11.584,0,11.584,1.13,4.57,4.707632101
23/04/2020 16:30,12.8225,-0.67,12.83999246,10.6125,0,10.6125,2.21,-0.67,2.309328907,13.3725,4.5,14.10934996,10.6125,0,10.6125,2.76,4.5,5.278977174
23/04/2020 17:00,13.9095,-0.67,13.9256271,9.4095,0,9.4095,4.5,-0.67,4.549604378,14.4795,4.41,15.13618249,9.4095,0,9.4095,5.07,4.41,6.719598202
23/04/2020 17:30,15.296,-0.67,15.31066674,7.956,0,7.956,7.34,-0.67,7.370515586,15.916,4.41,16.51566396,7.956,0,7.956,7.96,4.41,9.099983516
23/04/2020 18:00,15.9405,-0.78,15.95957206,6.3805,0,6.3805,9.56,-0.78,9.591767303,16.5805,4.12,17.08471189,6.3805,0,6.3805,10.2,4.12,11.00065453
23/04/2020 18:30,16.249,-0.78,16.26771038,4.779,0,4.779,11.47,-0.78,11.49649077,16.919,4.12,17.41341325,4.779,0,4.779,12.14,4.12,12.8200624
23/04/2020 19:00,16.4575,-0.83,16.47841638,3.2675,0,3.2675,13.19,-0.83,13.21608868,17.1475,4,17.60786064,3.2675,0,3.2675,13.88,4,14.44487452
23/04/2020 19:30,16.206,-1.05,16.23997956,2.146,0,2.146,14.06,-1.05,14.09915246,16.906,3.77,17.32125099,2.146,0,2.146,14.76,3.77,15.23386031
23/04/2020 20:00,15.819,-1.15,15.86074592,1.559,0,1.559,14.26,-1.15,14.30629582,16.519,3.68,16.92394047,1.559,0,1.559,14.96,3.68,15.40597287
23/04/2020 20:30,15.78,-1.25,15.82943145,1.31,0,1.31,14.47,-1.25,14.52389066,16.48,3.55,16.85802183,1.31,0,1.31,15.17,3.55,15.57983954
23/04/2020 21:00,15.7025,-1.16,15.74528838,1.3025,0,1.3025,14.4,-1.16,14.44664667,16.4025,3.65,16.80370513,1.3025,0,1.3025,15.1,3.65,15.53488011
23/04/2020 21:30,15.192,-1.34,15.25098239,1.292,0,1.292,13.9,-1.34,13.96444055,15.872,3.45,16.24262553,1.292,0,1.292,14.58,3.45,14.98261993
23/04/2020 22:00,14.204,-1.68,14.30300724,1.304,0,1.304,12.9,-1.68,13.00893539,14.874,3.14,15.20182476,1.304,0,1.304,13.57,3.14,13.92854982
23/04/2020 22:30,13.5035,-1.74,13.61514276,1.2935,0,1.2935,12.21,-1.74,12.33335721,14.1735,3.08,14.50429255,1.2935,0,1.2935,12.88,3.08,13.24314162
23/04/2020 23:00,12.5945,-1.97,12.74764018,1.3045,0,1.3045,11.29,-1.97,11.46058463,13.2545,2.91,13.57018313,1.3045,0,1.3045,11.95,2.91,12.29921136
23/04/2020 23:30,11.8735,-2.04,12.04747286,1.2935,0,1.2935,10.58,-2.04,10.77487819,12.2635,2.91,12.60402841,1.2935,0,1.2935,10.97,2.91,11.34940527
24/04/2020 00:00,11.349,0.68,11.36935359,1.309,0,1.309,10.04,0.68,10.06300154,11.309,0.68,11.32942545,1.309,0,1.309,10,0.68,10.02309333
24/04/2020 00:30,11.0885,0,11.0885,1.2985,0,1.2985,9.79,0,9.79,11.0285,0,11.0285,1.2985,0,1.2985,9.73,0,9.73
24/04/2020 01:00,10.816,0.72,10.83993801,1.316,0,1.316,9.5,0.72,9.527245142,10.766,0.74,10.79140195,1.316,0,1.316,9.45,0.74,9.478929264
24/04/2020 01:30,11.438,0.72,11.4606389,1.308,0,1.308,10.13,0.72,10.15555513,11.388,0.68,11.40828401,1.308,0,1.308,10.08,0.68,10.10291047
24/04/2020 02:00,11.3115,0.72,11.33439157,1.3215,0,1.3215,9.99,0.72,10.01591234,11.2715,0.68,11.29199328,1.3215,0,1.3215,9.95,0.68,9.973209112
24/04/2020 02:30,11.456,0.72,11.4786034,1.316,0,1.316,10.14,0.72,10.16552999,11.396,0.68,11.41626979,1.316,0,1.316,10.08,0.68,10.10291047
24/04/2020 03:00,11.084,0.72,11.10736044,1.324,0,1.324,9.76,0.72,9.786521343,11.044,0.68,11.06491464,1.324,0,1.324,9.72,0.68,9.743756976
24/04/2020 03:30,10.6755,0.72,10.69975235,1.3155,0,1.3155,9.36,0.72,9.387651463,10.6455,0.68,10.66719599,1.3155,0,1.3155,9.33,0.68,9.354747458
24/04/2020 04:00,10.6895,0.72,10.71372065,1.3295,0,1.3295,9.36,0.72,9.387651463,10.6595,0.68,10.68116755,1.3295,0,1.3295,9.33,0.68,9.354747458
24/04/2020 04:30,10.6815,0.72,10.70573875,1.3215,0,1.3215,9.36,0.72,9.387651463,10.5915,0.68,10.61330638,1.3215,0,1.3215,9.27,0.68,9.294907208
24/04/2020 05:00,10.7815,0.72,10.80551444,1.3315,0,1.3315,9.45,0.72,9.477388881,10.7315,0.68,10.75302247,1.3315,0,1.3315,9.4,0.68,9.42456365
24/04/2020 05:30,11.1955,0.72,11.21862827,1.3255,0,1.3255,9.87,0.72,9.896226554,11.1655,0.68,11.18618748,1.3255,0,1.3255,9.84,0.68,9.86346795
24/04/2020 06:00,11.4275,0.77,11.45341243,1.3275,0,1.3275,10.1,0.77,10.12930896,11.3875,0.76,11.41283296,1.3275,0,1.3275,10.06,0.76,10.08866691
24/04/2020 06:30,12.407,0.77,12.43087081,1.397,0,1.397,11.01,0.77,11.03689268,12.347,0.76,12.37036818,1.397,0,1.397,10.95,0.76,10.97634274
24/04/2020 07:00,13.144,0.88,13.17342537,1.784,0,1.784,11.36,0.88,11.39403353,13.084,0.89,13.11423486,1.784,0,1.784,11.3,0.89,11.33499449
24/04/2020 07:30,13.713,1.1,13.75704798,2.443,0,2.443,11.27,1.1,11.3235551,13.633,1.11,13.6781135,2.443,0,2.443,11.19,1.11,11.24491885
24/04/2020 08:00,14.301,1.28,14.35816844,3.501,0,3.501,10.8,1.28,10.87558734,14.241,1.29,14.29930701,3.501,0,3.501,10.74,1.29,10.81719465
24/04/2020 08:30,14.3975,1.37,14.46253457,5.0975,0,5.0975,9.3,1.37,9.400367014,14.3475,1.37,14.41276019,5.0975,0,5.0975,9.25,1.37,9.3509037
24/04/2020 09:00,14.4715,1.71,14.57217939,6.7115,0,6.7115,7.76,1.71,7.946175181,14.4215,1.71,14.52252603,6.7115,0,6.7115,7.71,1.71,7.897353987
24/04/2020 09:30,14.134,1.94,14.26651871,8.214,0,8.214,5.92,1.94,6.229767251,14.104,1.95,14.23816407,8.214,0,8.214,5.89,1.95,6.204401663
24/04/2020 10:00,13.82,2.11,13.98014664,9.58,0,9.58,4.24,2.11,4.736000422,13.79,2.11,13.95049103,9.58,0,9.58,4.21,2.11,4.709161284
24/04/2020 10:30,13.395,2.16,13.56803689,10.685,0,10.685,2.71,2.16,3.465501407,13.375,2.16,13.54829233,10.685,0,10.685,2.69,2.16,3.449884056
24/04/2020 11:00,13.357,2.41,13.57267656,11.537,0,11.537,1.82,2.41,3.020016556,13.347,2.41,13.56283558,11.537,0,11.537,1.81,2.41,3.014000664
24/04/2020 11:30,13.5325,2.53,13.76696976,12.3725,0,12.3725,1.16,2.53,2.783253492,13.5325,2.53,13.76696976,12.3725,0,12.3725,1.16,2.53,2.783253492
24/04/2020 12:00,12.332,2.53,12.58884919,12.792,0,12.792,-0.46,2.53,2.571478174,12.392,2.53,12.64763077,12.792,0,12.792,-0.4,2.53,2.561425384
24/04/2020 12:30,14.2795,2.46,14.48984887,11.5495,0,11.5495,2.73,2.46,3.674846936,14.2695,2.47,14.48169639,11.5495,0,11.5495,2.72,2.47,3.674139355
24/04/2020 13:00,13.7275,2.01,13.87387315,8.9475,0,8.9475,4.78,2.01,5.18541223,13.7075,2.02,13.85553883,8.9475,0,8.9475,4.76,2.02,5.170880002
24/04/2020 13:30,13.1025,2.28,13.29939496,11.1825,0,11.1825,1.92,2.28,2.980738164,13.1025,2.28,13.29939496,11.1825,0,11.1825,1.92,2.28,2.980738164
24/04/2020 14:00,13.2515,2.41,13.46886603,11.9415,0,11.9415,1.31,2.41,2.743027524,13.2515,2.41,13.46886603,11.9415,0,11.9415,1.31,2.41,2.743027524
24/04/2020 14:30,12.405,2.15,12.58993745,11.095,0,11.095,1.31,2.15,2.517657642,12.405,2.15,12.58993745,11.095,0,11.095,1.31,2.15,2.517657642
24/04/2020 15:00,12.4375,2.15,12.62196127,11.0175,0,11.0175,1.42,2.15,2.576606295,12.4375,2.15,12.62196127,11.0175,0,11.0175,1.42,2.15,2.576606295
24/04/2020 15:30,12.7755,2.15,12.95514956,11.6155,0,11.6155,1.16,2.15,2.442969505,12.8055,2.15,12.98473451,11.6155,0,11.6155,1.19,2.15,2.457356303
24/04/2020 16:00,12.528,2.03,12.69140197,11.368,0,11.368,1.16,2.03,2.338054747,12.558,2.03,12.72101663,11.368,0,11.368,1.19,2.03,2.353083084
24/04/2020 16:30,13.603,1.9,13.73505038,9.023,0,9.023,4.58,1.9,4.958467505,13.573,1.9,13.70533943,9.023,0,9.023,4.55,1.9,4.930770731
24/04/2020 17:00,14.7835,1.59,14.86875826,6.2335,0,6.2335,8.55,1.59,8.696585537,14.7435,1.6,14.8300638,6.2335,0,6.2335,8.51,1.6,8.659105035
24/04/2020 17:30,15.7855,0.74,15.80283551,6.8055,0,6.8055,8.98,0.74,9.010438391,15.9955,2.54,16.19591369,6.8055,0,6.8055,9.19,2.54,9.534552952
24/04/2020 18:00,16.844,-0.69,16.8581267,4.474,0,4.474,12.37,-0.69,12.38922919,17.504,4.13,17.98462999,4.474,0,4.474,13.03,4.13,13.66886243
24/04/2020 18:30,16.8375,-0.93,16.86316418,3.0575,0,3.0575,13.78,-0.93,13.81134678,17.5175,3.88,17.94205134,3.0575,0,3.0575,14.46,3.88,14.97150627
24/04/2020 19:00,16.6895,-1.06,16.723128,2.5195,0,2.5195,14.17,-1.06,14.20959183,17.3795,3.73,17.77526147,2.5195,0,2.5195,14.86,3.73,15.32098234
24/04/2020 19:30,16.377,-1.2,16.42090524,1.837,0,1.837,14.54,-1.2,14.58943453,17.077,3.59,17.45027304,1.837,0,1.837,15.24,3.59,15.65712937
24/04/2020 20:00,15.614,-1.62,15.69781501,1.474,0,1.474,14.14,-1.62,14.23249802,16.304,3.18,16.6112256,1.474,0,1.474,14.83,3.18,15.16711245
24/04/2020 20:30,15.1445,-1.62,15.23089887,1.3345,0,1.3345,13.81,-1.62,13.90469345,15.8245,3.18,16.140855,1.3345,0,1.3345,14.49,3.18,14.83484075
24/04/2020 21:00,14.889,-1.62,14.97687287,1.329,0,1.329,13.56,-1.62,13.65642706,15.569,3.18,15.89044244,1.329,0,1.329,14.24,3.18,14.59075049
24/04/2020 21:30,14.2645,-1.71,14.36663009,1.3145,0,1.3145,12.95,-1.71,13.06241172,14.9345,3.04,15.2407641,1.3145,0,1.3145,13.62,3.04,13.95514242
24/04/2020 22:00,13.6365,-1.88,13.76548336,1.3165,0,1.3165,12.32,-1.88,12.4626161,14.3065,2.98,14.61356706,1.3165,0,1.3165,12.99,2.98,13.32743411
24/04/2020 22:30,13.0525,-1.88,13.18719668,1.3225,0,1.3225,11.73,-1.88,11.87970117,13.7125,2.98,14.03257126,1.3225,0,1.3225,12.39,2.98,12.74333159
24/04/2020 23:00,12.317,-2.03,12.48316422,1.327,0,1.327,10.99,-2.03,11.1759116,12.977,2.88,13.29273971,1.327,0,1.327,11.65,2.88,12.00070415
24/04/2020 23:30,11.897,-2.12,12.08441182,1.317,0,1.317,10.58,-2.12,10.79031047,12.297,2.88,12.62975095,1.317,0,1.317,10.98,2.88,11.35142282
25/04/2020 00:00,11.3095,-1.82,11.45500721,1.3295,0,1.3295,9.98,-1.82,10.14459462,11.2895,2.28,11.51743071,1.3295,0,1.3295,9.96,2.28,10.21763182
25/04/2020 00:30,10.8075,-2.29,11.04745021,1.3375,0,1.3375,9.47,-2.29,9.742946166,11.4175,2.49,11.68586352,1.3375,0,1.3375,10.08,2.49,10.3829909
25/04/2020 01:00,10.428,-2.29,10.67648275,1.338,0,1.338,9.09,-2.29,9.374017282,11.038,2.49,11.3153676,1.338,0,1.338,9.7,2.49,10.0144945
25/04/2020 01:30,10.9045,-2.29,11.14236152,1.3345,0,1.3345,9.57,-2.29,9.840172763,11.5045,2.49,11.77088018,1.3345,0,1.3345,10.17,2.49,10.47038681
25/04/2020 02:00,10.761,-2.36,11.0167473,1.341,0,1.341,9.42,-2.36,9.711127638,11.381,2.35,11.62108691,1.341,0,1.341,10.04,2.35,10.31135782
25/04/2020 02:30,10.8245,-2.36,11.07878153,1.3445,0,1.3445,9.48,-2.36,9.769339793,11.4445,2.42,11.697563,1.3445,0,1.3445,10.1,2.42,10.38587502
25/04/2020 03:00,10.4435,-2.44,10.72475138,1.3435,0,1.3435,9.1,-2.44,9.421443626,11.0335,2.34,11.27890608,1.3435,0,1.3435,9.69,2.34,9.968535499
25/04/2020 03:30,10.2735,-2.37,10.54332501,1.3435,0,1.3435,8.93,-2.37,9.239144982,10.8735,2.44,11.14390426,1.3435,0,1.3435,9.53,2.44,9.837403113
25/04/2020 04:00,10.0945,-2.47,10.39229668,1.3445,0,1.3445,8.75,-2.47,9.091941487,10.7045,2.32,10.95302334,1.3445,0,1.3445,9.36,2.32,9.643235971
25/04/2020 04:30,10.014,-2.47,10.31412119,1.344,0,1.344,8.67,-2.47,9.014976428,10.604,2.32,10.85482455,1.344,0,1.344,9.26,2.32,9.546203434
25/04/2020 05:00,10.016,-2.35,10.28799086,1.346,0,1.346,8.67,-2.35,8.982839195,10.606,2.42,10.87858612,1.346,0,1.346,9.26,2.42,9.570997858
25/04/2020 05:30,10.395,-2.35,10.6573226,1.345,0,1.345,9.05,-2.35,9.350133689,11.015,2.42,11.27770478,1.345,0,1.345,9.67,2.42,9.968214484
25/04/2020 06:00,10.818,-2.16,11.03153317,1.338,0,1.338,9.48,-2.16,9.722962511,11.408,2.63,11.70723554,1.338,0,1.338,10.07,2.63,10.40777594
25/04/2020 06:30,11.271,-2.03,11.45235089,1.361,0,1.361,9.91,-2.03,10.11577975,11.881,2.69,12.18171831,1.361,0,1.361,10.52,2.69,10.85847595
25/04/2020 07:00,11.906,-1.87,12.05195984,1.596,0,1.596,10.31,-1.87,10.4782155,12.536,2.87,12.86033421,1.596,0,1.596,10.94,2.87,11.31019452
25/04/2020 07:30,12.3255,-1.79,12.45480029,2.1655,0,2.1655,10.16,-1.79,10.31647711,12.9155,2.95,13.24811837,2.1655,0,2.1655,10.75,2.95,11.14742123
25/04/2020 08:00,12.245,-1.79,12.37514141,3.475,0,3.475,8.77,-1.79,8.950810019,12.835,2.95,13.16965167,3.475,0,3.475,9.36,2.95,9.813872834
25/04/2020 08:30,12.578,-1.61,12.68062238,4.188,0,4.188,8.39,-1.61,8.54307907,13.158,3.08,13.51367322,4.188,0,4.188,8.97,3.08,9.48405504
25/04/2020 09:00,13.0255,-1.47,13.10818638,4.1155,0,4.1155,8.91,-1.47,9.030448494,13.6255,3.24,14.00542217,4.1155,0,4.1155,9.51,3.24,10.0467756
25/04/2020 09:30,13.321,-1.31,13.38525835,4.701,0,4.701,8.62,-1.31,8.718973563,13.901,3.38,14.30601975,4.701,0,4.701,9.2,3.38,9.801244819
25/04/2020 10:00,13.4045,-1.19,13.45721815,5.4345,0,5.4345,7.97,-1.19,8.058349707,13.9845,3.51,14.41826412,5.4345,0,5.4345,8.55,3.51,9.242434744
25/04/2020 10:30,13.227,-1.19,13.28042277,6.067,0,6.067,7.16,-1.19,7.258216034,13.787,3.51,14.22678702,6.067,0,6.067,7.72,3.51,8.480477581
25/04/2020 11:00,12.8955,-1.14,12.9457916,7.3955,0,7.3955,5.5,-1.14,5.616903061,13.4455,3.56,13.90881268,7.3955,0,7.3955,6.05,3.56,7.019693726
25/04/2020 11:30,12.4595,-1.01,12.5003696,9.0395,0,9.0395,3.42,-1.01,3.566020191,12.9795,3.69,13.49383267,9.0395,0,9.0395,3.94,3.69,5.398120043
25/04/2020 12:00,12.328,-0.95,12.36454949,9.728,0,9.728,2.6,-0.95,2.768122107,12.828,3.78,13.37333107,9.728,0,9.728,3.1,3.78,4.888598981
25/04/2020 12:30,12.3,-0.95,12.33663244,10.59,0,10.59,1.71,-0.95,1.956169727,12.71,3.83,13.27452447,10.59,0,10.59,2.12,3.83,4.377590662
25/04/2020 13:00,11.293,-0.76,11.31854447,12.133,0,12.133,-0.84,-0.76,1.132784181,11.453,4.01,12.13471504,12.133,0,12.133,-0.68,4.01,4.067247226
25/04/2020 13:30,10.8725,-0.76,10.89903006,12.5325,0,12.5325,-1.66,-0.76,1.825705343,11.2725,4.01,11.96450401,12.5325,0,12.5325,-1.26,4.01,4.203296326
25/04/2020 14:00,10.327,-0.81,10.35871754,13.057,0,13.057,-2.73,-0.81,2.847630594,10.757,4.01,11.48011973,13.057,0,13.057,-2.3,4.01,4.622780549
25/04/2020 14:30,10.2415,-0.81,10.27348151,13.1715,0,13.1715,-2.93,-0.81,3.039901314,10.6715,4.01,11.4000444,13.1715,0,13.1715,-2.5,4.01,4.725473521
25/04/2020 15:00,9.9975,-1.04,10.05144797,12.3275,0,12.3275,-2.33,-1.04,2.551568145,10.3475,3.78,11.01631319,12.3275,0,12.3275,-1.98,3.78,4.267177053
25/04/2020 15:30,11.0935,-1.41,11.18274753,8.9335,0,8.9335,2.16,-1.41,2.579476691,11.5435,3.38,12.02816662,8.9335,0,8.9335,2.61,3.38,4.270421525
25/04/2020 16:00,10.9575,-1.47,11.05566399,8.5475,0,8.5475,2.41,-1.47,2.822941728,11.4575,3.28,11.91774753,8.5475,0,8.5475,2.91,3.28,4.384803302
25/04/2020 16:30,11.788,-1.57,11.89209166,7.778,0,7.778,4.01,-1.57,4.3063906,12.298,3.15,12.69501099,7.778,0,7.778,4.52,3.15,5.509346604
25/04/2020 17:00,13.153,-1.47,13.23488984,6.583,0,6.583,6.57,-1.47,6.732443836,13.713,3.22,14.08597774,6.583,0,6.583,7.13,3.22,7.823381622
25/04/2020 17:30,14.5965,0.54,14.60648528,6.0165,0,6.0165,8.58,0.54,8.596976213,14.6565,1.36,14.71946304,6.0165,0,6.0165,8.64,1.36,8.746382109
25/04/2020 18:00,15.3825,0.88,15.4076509,5.1125,0,5.1125,10.27,0.88,10.30763309,15.3225,0.89,15.34832585,5.1125,0,5.1125,10.21,0.89,10.24871699
25/04/2020 18:30,15.532,0.34,15.5357209,4.282,0,4.282,11.25,0.34,11.25513661,15.652,1.44,15.71810116,4.282,0,4.282,11.37,1.44,11.46082458
25/04/2020 19:00,15.182,-1.57,15.26296249,3.012,0,3.012,12.17,-1.57,12.27085164,15.842,3.23,16.16792702,3.012,0,3.012,12.83,3.23,13.23033635
25/04/2020 19:30,14.9595,-1.68,15.05353913,2.2195,0,2.2195,12.74,-1.68,12.85029183,15.6395,3.13,15.94963511,2.2195,0,2.2195,13.42,3.13,13.78017779
25/04/2020 20:00,14.3975,-1.94,14.5276153,1.7275,0,1.7275,12.67,-1.94,12.81766359,15.0875,2.91,15.36557048,1.7275,0,1.7275,13.36,2.91,13.6732476
25/04/2020 20:30,14.1535,-1.94,14.28583782,1.4035,0,1.4035,12.75,-1.94,12.89674765,14.8335,2.91,15.11624366,1.4035,0,1.4035,13.43,2.91,13.74165201
25/04/2020 21:00,14.184,-1.94,14.31605588,1.334,0,1.334,12.85,-1.94,12.99561849,14.854,2.91,15.13636073,1.334,0,1.334,13.52,2.91,13.829624
25/04/2020 21:30,13.9765,-1.99,14.11745913,1.3365,0,1.3365,12.64,-1.99,12.79569068,14.6465,2.91,14.93278481,1.3365,0,1.3365,13.31,2.91,13.62439723
25/04/2020 22:00,13.525,-2.06,13.68098041,1.335,0,1.335,12.19,-2.06,12.36283544,14.195,2.83,14.47435404,1.335,0,1.335,12.86,2.83,13.16770671
25/04/2020 22:30,12.8135,-2.27,13.01301972,1.3335,0,1.3335,11.48,-2.27,11.70227756,13.4735,2.62,13.72587346,1.3335,0,1.3335,12.14,2.62,12.4195008
25/04/2020 23:00,12.0565,-2.34,12.28148168,1.3365,0,1.3365,10.72,-2.34,10.97241997,12.7065,2.62,12.97380215,1.3365,0,1.3365,11.37,2.62,11.6679604
25/04/2020 23:30,11.545,-2.34,11.77975488,1.335,0,1.335,10.21,-2.34,10.47471718,12.195,2.62,12.47326842,1.335,0,1.335,10.86,2.62,11.17157106
26/04/2020 00:00,11.276,0.68,11.29648512,1.346,0,1.346,9.93,0.68,9.953255749,11.226,0.68,11.24657619,1.346,0,1.346,9.88,0.68,9.903373163
26/04/2020 00:30,11.1045,0,11.1045,1.3445,0,1.3445,9.76,0,9.76,11.0645,0,11.0645,1.3445,0,1.3445,9.72,0,9.72
26/04/2020 01:00,10.837,0,10.837,1.347,0,1.347,9.49,0,9.49,10.787,0,10.787,1.347,0,1.347,9.44,0,9.44
26/04/2020 01:30,11.5015,0.68,11.52158419,1.3415,0,1.3415,10.16,0.68,10.18273048,11.4515,0.68,11.47167173,1.3415,0,1.3415,10.11,0.68,10.13284264
26/04/2020 02:00,11.443,0,11.443,1.353,0,1.353,10.09,0,10.09,11.393,0,11.393,1.353,0,1.353,10.04,0,10.04
26/04/2020 02:30,11.2265,0.68,11.24707528,1.3465,0,1.3465,9.88,0.68,9.903373163,11.1865,0.68,11.20714871,1.3465,0,1.3465,9.84,0.68,9.86346795
26/04/2020 03:00,10.896,0,10.896,1.356,0,1.356,9.54,0,9.54,10.866,0,10.866,1.356,0,1.356,9.51,0,9.51
26/04/2020 03:30,10.4935,-2.85,10.87363979,1.3535,0,1.3535,9.14,-2.85,9.574032588,10.5835,2,10.77081577,1.3535,0,1.3535,9.23,2,9.444199278
26/04/2020 04:00,9.9215,-2.75,10.29556517,1.3615,0,1.3615,8.56,-2.75,8.990889834,10.5115,2.05,10.70953464,1.3615,0,1.3615,9.15,2.05,9.376833154
26/04/2020 04:30,9.9765,-2.67,10.32760632,1.3565,0,1.3565,8.62,-2.67,9.024040115,10.1165,1.97,10.30652571,1.3565,0,1.3565,8.76,1.97,8.978780541
26/04/2020 05:00,9.9835,0,9.9835,1.3635,0,1.3635,8.62,0,8.62,9.9235,0,9.9235,1.3635,0,1.3635,8.56,0,8.56
26/04/2020 05:30,9.9765,-0.67,9.99897256,1.3565,0,1.3565,8.62,-0.67,8.645999075,9.9165,0,9.9165,1.3565,0,1.3565,8.56,0,8.56
26/04/2020 06:00,10.048,0,10.048,1.358,0,1.358,8.69,0,8.69,9.998,0,9.998,1.358,0,1.358,8.64,0,8.64
26/04/2020 06:30,10.409,0,10.409,1.509,0,1.509,8.9,0,8.9,10.369,0,10.369,1.509,0,1.509,8.86,0,8.86
26/04/2020 07:00,10.6695,-0.67,10.6905159,1.8995,0,1.8995,8.77,-0.67,8.795555696,10.6195,0,10.6195,1.8995,0,1.8995,8.72,0,8.72
26/04/2020 07:30,11.014,0,11.014,2.624,0,2.624,8.39,0,8.39,10.974,0,10.974,2.624,0,2.624,8.35,0,8.35
26/04/2020 08:00,11.476,0,11.476,3.866,0,3.866,7.61,0,7.61,11.436,0,11.436,3.866,0,3.866,7.57,0,7.57
26/04/2020 08:30,11.3935,0,11.3935,5.4135,0,5.4135,5.98,0,5.98,11.3635,0,11.3635,5.4135,0,5.4135,5.95,0,5.95
26/04/2020 09:00,11.604,0.68,11.62390709,7.074,0,7.074,4.53,0.68,4.580753213,11.584,0.68,11.6039414,7.074,0,7.074,4.51,0.68,4.560975773
26/04/2020 09:30,11.787,0.68,11.80659854,8.467,0,8.467,3.32,0.68,3.388923133,11.767,0.73,11.78962209,8.467,0,8.467,3.3,0.73,3.379778099
26/04/2020 10:00,11.9495,1.11,12.00094372,9.8495,0,9.8495,2.1,1.11,2.375310506,11.9395,1.11,11.99098663,9.8495,0,9.8495,2.09,1.11,2.366474171
26/04/2020 10:30,12.101,-0.43,12.10863745,10.801,0,10.801,1.3,-0.43,1.369269878,12.451,3.16,12.84573863,10.801,0,10.801,1.65,3.16,3.564842212
26/04/2020 11:00,12.5515,-1.03,12.59369097,11.5015,0,11.5015,1.05,-1.03,1.470850094,12.9215,3.79,13.46585542,11.5015,0,11.5015,1.42,3.79,4.047283039
26/04/2020 11:30,12.167,-1.21,12.22701881,9.277,0,9.277,2.89,-1.21,3.13308155,12.707,3.56,13.19626648,9.277,0,9.277,3.43,3.56,4.943531127
26/04/2020 12:00,12.151,-1.08,12.19890163,10.271,0,10.271,1.88,-1.08,2.168132837,12.671,3.7,13.20016064,10.271,0,10.271,2.4,3.7,4.410215414
26/04/2020 12:30,12.118,-0.89,12.15063883,12.188,0,12.188,-0.07,-0.89,0.892748565,13.338,3.94,13.90776201,12.188,0,12.188,1.15,3.94,4.104400078
26/04/2020 13:00,11.8115,-0.82,11.83992957,12.7315,0,12.7315,-0.92,-0.82,1.23239604,12.5515,4.01,13.17650379,12.7315,0,12.7315,-0.18,4.01,4.014037867
26/04/2020 13:30,11.109,-0.98,11.15214244,11.759,0,11.759,-0.65,-0.98,1.175967687,12.519,3.86,13.10057102,11.759,0,11.759,0.76,3.86,3.934107268
26/04/2020 14:00,10.568,-1.19,10.63478839,11.458,0,11.458,-0.89,-1.19,1.486001346,11.918,3.68,12.47321627,11.458,0,11.458,0.46,3.68,3.708638564
26/04/2020 14:30,11.1505,-1.31,11.22718799,10.0705,0,10.0705,1.08,-1.31,1.697792685,11.6105,3.56,12.14402364,10.0705,0,10.0705,1.54,3.56,3.878814252
26/04/2020 15:00,11.077,-1.43,11.16892246,9.637,0,9.637,1.44,-1.43,2.029408781,11.587,3.46,12.09256668,9.637,0,9.637,1.95,3.46,3.971662121
26/04/2020 15:30,11.1595,-1.43,11.25074843,10.1295,0,10.1295,1.03,-1.43,1.762328006,11.5795,3.46,12.08538043,10.1295,0,10.1295,1.45,3.46,3.751546348
26/04/2020 16:00,10.8665,-1.21,10.93366006,11.5265,0,11.5265,-0.66,-1.21,1.378296049,11.6165,3.63,12.17045489,11.5265,0,11.5265,0.09,3.63,3.631115531
26/04/2020 16:30,12.1395,-1.21,12.1996541,11.1695,0,11.1695,0.97,-1.21,1.550806242,12.4895,3.63,13.00632578,11.1695,0,11.1695,1.32,3.63,3.862550971
26/04/2020 17:00,12.884,-1.3,12.94941914,9.784,0,9.784,3.1,-1.3,3.361547263,13.414,3.51,13.86562281,9.784,0,9.784,3.63,3.51,5.049455416
26/04/2020 17:30,14.6675,1.31,14.72588389,8.2475,0,8.2475,6.42,1.31,6.552289676,14.6275,1.33,14.68784042,8.2475,0,8.2475,6.38,1.33,6.517154287
26/04/2020 18:00,15.18,1.05,15.2162709,6.6,0,6.6,8.58,1.05,8.644009486,15.15,1.05,15.18634255,6.6,0,6.6,8.55,1.05,8.614232409
26/04/2020 18:30,15.391,0.92,15.41847207,4.781,0,4.781,10.61,0.92,10.6498122,15.331,0.93,15.35918165,4.781,0,4.781,10.55,0.93,10.5909112
26/04/2020 19:00,15.5215,0.82,15.54314519,3.1915,0,3.1915,12.33,0.82,12.35723675,15.4515,0.83,15.47377628,3.1915,0,3.1915,12.26,0.83,12.28806331
26/04/2020 19:30,15.126,0.74,15.14409046,2.186,0,2.186,12.94,0.74,12.96114193,15.046,0.75,15.06468108,2.186,0,2.186,12.86,0.75,12.88185157
26/04/2020 20:00,14.5205,0.74,14.53934387,1.8905,0,1.8905,12.63,0.74,12.65165997,14.4505,0.7,14.4674445,1.8905,0,1.8905,12.56,0.7,12.57949125
26/04/2020 20:30,14.48,0.68,14.49595806,1.42,0,1.42,13.06,0.68,13.07769093,14.41,0.7,14.42699206,1.42,0,1.42,12.99,0.7,13.00884699
26/04/2020 21:00,14.3905,0.68,14.4065572,1.3305,0,1.3305,13.06,0.68,13.07769093,14.3205,0.7,14.33759813,1.3305,0,1.3305,12.99,0.7,13.00884699
26/04/2020 21:30,14.258,0.68,14.27420625,1.308,0,1.308,12.95,0.68,12.96784099,14.188,0.7,14.20525762,1.308,0,1.308,12.88,0.7,12.89900771
26/04/2020 22:00,13.6465,0.68,13.66343157,1.3165,0,1.3165,12.33,0.68,12.34873678,13.5865,0.7,13.60452065,1.3165,0,1.3165,12.27,0.7,12.28995118
26/04/2020 22:30,12.6955,-2.31,12.90394592,1.3055,0,1.3055,11.39,-2.31,11.62188453,12.9255,2.49,13.16315503,1.3055,0,1.3055,11.62,2.49,11.88379148
26/04/2020 23:00,11.617,-2.36,11.85429412,1.327,0,1.327,10.29,-2.36,10.55716344,12.157,2.61,12.4340158,1.327,0,1.327,10.83,2.61,11.14006284
26/04/2020 23:30,11.179,0,11.179,1.299,0,1.299,9.88,0,9.88,11.129,0,11.129,1.299,0,1.299,9.83,0,9.83
27/04/2020 00:00,10.702,0.68,10.72358168,1.322,0,1.322,9.38,0.68,9.404615888,10.672,0.68,10.69364222,1.322,0,1.322,9.35,0.68,9.374694662
27/04/2020 00:30,10.698,0.68,10.71958973,1.318,0,1.318,9.38,0.68,9.404615888,10.668,0.68,10.68965032,1.318,0,1.318,9.35,0.68,9.374694662
27/04/2020 01:00,10.4185,0,10.4185,1.3285,0,1.3285,9.09,0,9.09,10.3785,0,10.3785,1.3285,0,1.3285,9.05,0,9.05
27/04/2020 01:30,10.9245,0,10.9245,1.3245,0,1.3245,9.6,0,9.6,10.8945,0,10.8945,1.3245,0,1.3245,9.57,0,9.57
27/04/2020 02:00,11.0355,0.68,11.05643072,1.3355,0,1.3355,9.7,0.68,9.723805839,10.9855,0.68,11.0065258,1.3355,0,1.3355,9.65,0.68,9.673928881
27/04/2020 02:30,11.031,0,11.031,1.331,0,1.331,9.7,0,9.7,10.981,0,10.981,1.331,0,1.331,9.65,0,9.65
27/04/2020 03:00,10.8155,0,10.8155,1.3355,0,1.3355,9.48,0,9.48,10.7855,0,10.7855,1.3355,0,1.3355,9.45,0,9.45
27/04/2020 03:30,10.4895,0,10.4895,1.3295,0,1.3295,9.16,0,9.16,10.4595,0,10.4595,1.3295,0,1.3295,9.13,0,9.13
27/04/2020 04:00,10.501,0,10.501,1.341,0,1.341,9.16,0,9.16,10.471,0,10.471,1.341,0,1.341,9.13,0,9.13
27/04/2020 04:30,10.5645,-2.67,10.89667657,1.3345,0,1.3345,9.23,-2.67,9.608423388,10.5945,2.17,10.81445007,1.3345,0,1.3345,9.26,2.17,9.510862211
27/04/2020 05:00,10.0265,-2.56,10.34815453,1.3465,0,1.3465,8.68,-2.56,9.049640877,10.6065,2.25,10.84252472,1.3465,0,1.3465,9.26,2.25,9.529433351
27/04/2020 05:30,10.5725,-2.36,10.83269847,1.3425,0,1.3425,9.23,-2.36,9.526935499,11.1725,2.43,11.43370702,1.3425,0,1.3425,9.83,2.43,10.12589749
27/04/2020 06:00,10.9755,-2.28,11.20981714,1.3355,0,1.3355,9.64,-2.28,9.905957803,11.5855,2.52,11.85639955,1.3355,0,1.3355,10.25,2.52,10.55523093
27/04/2020 06:30,11.988,-1.91,12.13920277,1.398,0,1.398,10.59,-1.91,10.76086428,12.588,2.81,12.89782323,1.398,0,1.398,11.19,2.81,11.53742606
27/04/2020 07:00,12.7325,-1.64,12.837685,1.6425,0,1.6425,11.09,-1.64,11.21060658,13.3425,3.05,13.68666527,1.6425,0,1.6425,11.7,3.05,12.09100906
27/04/2020 07:30,13.5995,-1.31,13.66244855,2.1295,0,2.1295,11.47,-1.31,11.54456582,14.2195,3.38,14.61569637,2.1295,0,2.1295,12.09,3.38,12.55358515
27/04/2020 08:00,14.5945,0.01,14.59450343,3.0145,0,3.0145,11.58,0.01,11.58000432,14.9145,2.79,15.17321358,3.0145,0,3.0145,11.9,2.79,12.22268792
27/04/2020 08:30,15.599,1.9,15.71428653,3.349,0,3.349,12.25,1.9,12.39647127,15.529,1.9,15.64480236,3.349,0,3.349,12.18,1.9,12.32730303
27/04/2020 09:00,15.8045,1.24,15.85306974,3.5545,0,3.5545,12.25,1.24,12.31259924,16.2545,3.82,16.69734021,3.5545,0,3.5545,12.7,3.82,13.2620662
27/04/2020 09:30,15.498,-0.67,15.51247575,4.458,0,4.458,11.04,-0.67,11.06031193,16.138,4.57,16.77259503,4.458,0,4.458,11.68,4.57,12.5422207
27/04/2020 10:00,15.37,-0.67,15.38459619,4.99,0,4.99,10.38,-0.67,10.40160084,16.01,4.5,16.63039687,4.99,0,4.99,11.02,4.5,11.90337767
27/04/2020 10:30,15.1275,-0.67,15.14232995,6.0575,0,6.0575,9.07,-0.67,9.09471275,15.7375,4.41,16.34371458,6.0575,0,6.0575,9.68,4.41,10.63722238
27/04/2020 11:00,14.8785,-0.12,14.87898391,6.7085,0,6.7085,8.17,-0.12,8.170881225,15.7485,4.46,16.36786034,6.7085,0,6.7085,9.04,4.46,10.0803373
27/04/2020 11:30,6.136,0,6.136,6.136,0,6.136,0,0,0,24.176,3.64,24.44848822,6.136,0,6.136,18.04,3.64,18.40356487
27/04/2020 12:00,5.486,0,5.486,5.486,0,5.486,0,0,0,24.896,3.64,25.16069188,5.486,0,5.486,19.41,3.64,19.74835943
27/04/2020 12:30,5.5825,0,5.5825,5.5825,0,5.5825,0,0,0,25.9625,3.76,26.23335675,5.5825,0,5.5825,20.38,3.76,20.7239475
27/04/2020 13:00,4.9145,0,4.9145,4.9145,0,4.9145,0,0,0,26.6045,3.29,26.80715427,4.9145,0,4.9145,21.69,3.29,21.93809928
27/04/2020 13:30,5.226,0,5.226,5.226,0,5.226,0,0,0,25.936,3.39,26.15660903,5.226,0,5.226,20.71,3.39,20.98561889
27/04/2020 14:00,6.2335,0,6.2335,6.2335,0,6.2335,0,0,0,23.5235,3.39,23.76651325,6.2335,0,6.2335,17.29,3.39,17.61919975
27/04/2020 14:30,6.702,0,6.702,6.702,0,6.702,0,0,0,22.472,3.49,22.74139143,6.702,0,6.702,15.77,3.49,16.15156339
27/04/2020 15:00,5.668,0,5.668,5.668,0,5.668,0,0,0,23.678,3.23,23.8972924,5.668,0,5.668,18.01,3.23,18.29734953
27/04/2020 15:30,5.763,0,5.763,5.763,0,5.763,0,0,0,23.523,3.13,23.7303272,5.763,0,5.763,17.76,3.13,18.03370456
27/04/2020 16:00,5.2725,0,5.2725,5.2725,0,5.2725,0,0,0,24.3125,3.27,24.53141978,5.2725,0,5.2725,19.04,3.27,19.31876031
27/04/2020 16:30,5.0235,0,5.0235,5.0235,0,5.0235,0,0,0,26.1235,3.15,26.31272985,5.0235,0,5.0235,21.1,3.15,21.33383463
27/04/2020 17:00,4.453,0,4.453,4.453,0,4.453,0,0,0,29.223,3.06,29.38277266,4.453,0,4.453,24.77,3.06,24.95829521
27/04/2020 17:30,3.693,0,3.693,3.693,0,3.693,0,0,0,32.413,3.21,32.57156227,3.693,0,3.693,28.72,3.21,28.89883216
27/04/2020 18:00,3.0535,0,3.0535,3.0535,0,3.0535,0,0,0,33.9835,3.36,34.14920017,3.0535,0,3.0535,30.93,3.36,31.11196715
27/04/2020 18:30,2.5695,0,2.5695,2.5695,0,2.5695,0,0,0,34.2295,3.08,34.36779118,2.5695,0,2.5695,31.66,3.08,31.809464
27/04/2020 19:00,2.0285,0,2.0285,2.0285,0,2.0285,0,0,0,33.7985,2.67,33.90379776,2.0285,0,2.0285,31.77,2.67,31.88199806
27/04/2020 19:30,1.682,0,1.682,1.682,0,1.682,0,0,0,33.912,2.87,34.03322853,1.682,0,1.682,32.23,2.87,32.35753081
27/04/2020 20:00,1.5375,0,1.5375,1.5375,0,1.5375,0,0,0,32.8675,2.51,32.96320155,1.5375,0,1.5375,31.33,2.51,31.43038339
