Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
27/04/2020 20:30,1.4015,0,1.4015,1.4015,0,1.4015,0,0,0,32.0115,2.38,32.09985253,1.4015,0,1.4015,30.61,2.38,30.7023859
27/04/2020 21:00,1.404,0,1.404,1.404,0,1.404,0,0,0,31.694,2.58,31.79883702,1.404,0,1.404,30.29,2.58,30.39967927
27/04/2020 21:30,1.389,0,1.389,1.389,0,1.389,0,0,0,30.129,2.16,30.20632783,1.389,0,1.389,28.74,2.16,28.8210548
27/04/2020 22:00,1.398,0,1.398,1.398,0,1.398,0,0,0,27.178,1.1,27.20025154,1.398,0,1.398,25.78,1.1,25.80345713
27/04/2020 22:30,1.38,0,1.38,1.38,0,1.38,0,0,0,26.14,1.1,26.16313437,1.38,0,1.38,24.76,1.1,24.78442253
27/04/2020 23:00,1.4035,0,1.4035,1.4035,0,1.4035,0,0,0,24.2635,0.95,24.28209077,1.4035,0,1.4035,22.86,0.95,22.8797312
27/04/2020 23:30,1.3695,0,1.3695,1.3695,0,1.3695,0,0,0,23.2895,1,23.31095902,1.3695,0,1.3695,21.92,1,21.94279836
28/04/2020 00:00,1.4015,0,1.4015,1.4015,0,1.4015,0,0,0,21.6915,0.69,21.70247157,1.4015,0,1.4015,20.29,0.69,20.30172899
28/04/2020 00:30,1.3765,0,1.3765,1.3765,0,1.3765,0,0,0,21.3165,0.69,21.32766448,1.3765,0,1.3765,19.94,0.69,19.95193474
28/04/2020 01:00,1.402,0,1.402,1.402,0,1.402,0,0,0,20.742,0.69,20.75347354,1.402,0,1.402,19.34,0.69,19.35230477
28/04/2020 01:30,1.3875,0,1.3875,1.3875,0,1.3875,0,0,0,21.8175,0.69,21.82840824,1.3875,0,1.3875,20.43,0.69,20.44164866
28/04/2020 02:00,1.3935,0,1.3935,1.3935,0,1.3935,0,0,0,21.8235,0.69,21.83440524,1.3935,0,1.3935,20.43,0.69,20.44164866
28/04/2020 02:30,1.3865,0,1.3865,1.3865,0,1.3865,0,0,0,21.2465,0.78,21.26081283,1.3865,0,1.3865,19.86,0.78,19.87531132
28/04/2020 03:00,1.3925,0,1.3925,1.3925,0,1.3925,0,0,0,20.8425,0.78,20.85709007,1.3925,0,1.3925,19.45,0.78,19.46563382
28/04/2020 03:30,1.3825,0,1.3825,1.3825,0,1.3825,0,0,0,20.4425,0,20.4425,1.3825,0,1.3825,19.06,0,19.06
28/04/2020 04:00,1.3945,0,1.3945,1.3945,0,1.3945,0,0,0,20.0145,-0.61,20.0237936,1.3945,0,1.3945,18.62,-0.61,18.62998926
28/04/2020 04:30,1.3805,0,1.3805,1.3805,0,1.3805,0,0,0,20.0005,-0.44,20.00533929,1.3805,0,1.3805,18.62,-0.44,18.62519799
28/04/2020 05:00,1.389,0,1.389,1.389,0,1.389,0,0,0,20.009,0.69,20.02089361,1.389,0,1.389,18.62,0.69,18.63278025
28/04/2020 05:30,1.3875,0,1.3875,1.3875,0,1.3875,0,0,0,21.3375,0.75,21.35067695,1.3875,0,1.3875,19.95,0.75,19.96409277
28/04/2020 06:00,1.384,0,1.384,1.384,0,1.384,0,0,0,21.934,0.85,21.95046369,1.384,0,1.384,20.55,0.85,20.56757156
28/04/2020 06:30,1.3805,0,1.3805,1.3805,0,1.3805,0,0,0,24.2005,1.73,24.2622567,1.3805,0,1.3805,22.82,1.73,22.8854823
28/04/2020 07:00,1.4025,0,1.4025,1.4025,0,1.4025,0,0,0,26.0225,2.4,26.1329391,1.4025,0,1.4025,24.62,2.4,24.73670148
28/04/2020 07:30,1.4415,0,1.4415,1.4415,0,1.4415,0,0,0,28.0515,3.05,28.21682392,1.4415,0,1.4415,26.61,3.05,26.78422297
28/04/2020 08:00,1.507,0,1.507,1.507,0,1.507,0,0,0,30.087,3.41,30.27962465,1.507,0,1.507,28.58,3.41,28.78271182
28/04/2020 08:30,1.628,0,1.628,1.628,0,1.628,0,0,0,31.158,3.81,31.39007907,1.628,0,1.628,29.53,3.81,29.7747712
28/04/2020 09:00,1.7505,0,1.7505,1.7505,0,1.7505,0,0,0,31.9205,4.02,32.17263931,1.7505,0,1.7505,30.17,4.02,30.43664403
28/04/2020 09:30,1.9245,0,1.9245,1.9245,0,1.9245,0,0,0,31.6245,3.58,31.82648897,1.9245,0,1.9245,29.7,3.58,29.91498621
28/04/2020 10:00,2.1485,0,2.1485,2.1485,0,2.1485,0,0,0,31.6385,3.48,31.82931168,2.1485,0,2.1485,29.49,3.48,29.69462072
28/04/2020 10:30,2.75,0,2.75,2.75,0,2.75,0,0,0,31.42,3.48,31.61213058,2.75,0,2.75,28.67,3.48,28.88043109
28/04/2020 11:00,2.9805,0,2.9805,2.9805,0,2.9805,0,0,0,30.9605,3.54,31.16222329,2.9805,0,2.9805,27.98,3.54,28.20304948
28/04/2020 11:30,3.142,0,3.142,3.142,0,3.142,0,0,0,31.192,3.6,31.39905833,3.142,0,3.142,28.05,3.6,28.28007249
28/04/2020 12:00,3.16,0,3.16,3.16,0,3.16,0,0,0,31.64,3.65,31.84983673,3.16,0,3.16,28.48,3.65,28.71293959
28/04/2020 12:30,3.299,0,3.299,3.299,0,3.299,0,0,0,32.219,3.73,32.43419278,3.299,0,3.299,28.92,3.73,29.15954904
28/04/2020 13:00,3.4075,0,3.4075,3.4075,0,3.4075,0,0,0,32.0175,3.43,32.20070195,3.4075,0,3.4075,28.61,3.43,28.81487463
28/04/2020 13:30,3.614,0,3.614,3.614,0,3.614,0,0,0,29.954,2.84,30.08833189,3.614,0,3.614,26.34,2.84,26.49266314
28/04/2020 14:00,4.2725,0,4.2725,4.2725,0,4.2725,0,0,0,28.2225,2.52,28.33478262,4.2725,0,4.2725,23.95,2.52,24.08221128
28/04/2020 14:30,3.345,0,3.345,3.345,0,3.345,0,0,0,29.055,2.33,29.14827482,3.345,0,3.345,25.71,2.33,25.81536364
28/04/2020 15:00,2.83,0,2.83,2.83,0,2.83,0,0,0,29.93,2.69,30.05064059,2.83,0,2.83,27.1,2.69,27.23318013
28/04/2020 15:30,3.4625,0,3.4625,3.4625,0,3.4625,0,0,0,30.1125,3.22,30.28417171,3.4625,0,3.4625,26.65,3.22,26.84382424
28/04/2020 16:00,3.4935,0,3.4935,3.4935,0,3.4935,0,0,0,30.6935,3.22,30.86194003,3.4935,0,3.4935,27.2,3.22,27.38993246
28/04/2020 16:30,3.8685,0,3.8685,3.8685,0,3.8685,0,0,0,30.6485,3.22,30.81718599,3.8685,0,3.8685,26.78,3.22,26.97289009
28/04/2020 17:00,3.7095,0,3.7095,3.7095,0,3.7095,0,0,0,32.1195,3.3,32.28857817,3.7095,0,3.7095,28.41,3.3,28.60101572
28/04/2020 17:30,3.6575,0,3.6575,3.6575,0,3.6575,0,0,0,34.6875,3.68,34.88215957,3.6575,0,3.6575,31.03,3.68,31.2474527
28/04/2020 18:00,3.503,0,3.503,3.503,0,3.503,0,0,0,34.623,3.36,34.78565407,3.503,0,3.503,31.12,3.36,31.30086261
28/04/2020 18:30,3.2685,0,3.2685,3.2685,0,3.2685,0,0,0,34.5885,3.06,34.72359331,3.2685,0,3.2685,31.32,3.06,31.46912773
28/04/2020 19:00,2.3315,0,2.3315,2.3315,0,2.3315,0,0,0,34.8815,2.78,34.99210543,2.3315,0,2.3315,32.55,2.78,32.66850012
28/04/2020 19:30,2.257,0,2.257,2.257,0,2.257,0,0,0,33.217,2.09,33.28268602,2.257,0,2.257,30.96,2.09,31.03046406
28/04/2020 20:00,1.804,0,1.804,1.804,0,1.804,0,0,0,31.234,1.55,31.27243604,1.804,0,1.804,29.43,1.55,29.47078893
28/04/2020 20:30,1.4385,0,1.4385,1.4385,0,1.4385,0,0,0,31.2585,1.55,31.29690595,1.4385,0,1.4385,29.82,1.55,29.86025619
28/04/2020 21:00,1.3535,0,1.3535,1.3535,0,1.3535,0,0,0,30.8735,1.55,30.91238429,1.3535,0,1.3535,29.52,1.55,29.56066474
28/04/2020 21:30,1.352,0,1.352,1.352,0,1.352,0,0,0,30.442,1.55,30.48143474,1.352,0,1.352,29.09,1.55,29.13126499
28/04/2020 22:00,1.3565,0,1.3565,1.3565,0,1.3565,0,0,0,28.6365,1.29,28.66554085,1.3565,0,1.3565,27.28,1.29,27.31048334
28/04/2020 22:30,1.3505,0,1.3505,1.3505,0,1.3505,0,0,0,26.9105,0.84,26.92360693,1.3505,0,1.3505,25.56,0.84,25.57379909
28/04/2020 23:00,1.328,0,1.328,1.328,0,1.328,0,0,0,25.208,0.84,25.22199167,1.328,0,1.328,23.88,0.84,23.8947693
28/04/2020 23:30,1.338,0,1.338,1.338,0,1.338,0,0,0,24.008,0.84,24.02269061,1.338,0,1.338,22.67,0.84,22.68555708
29/04/2020 00:00,1.356,0,1.356,1.356,0,1.356,0,0,0,22.006,0.66,22.01589508,1.356,0,1.356,20.65,0.66,20.66054452
29/04/2020 00:30,1.3625,0,1.3625,1.3625,0,1.3625,0,0,0,21.5225,0.84,21.53888591,1.3625,0,1.3625,20.16,0.84,20.17749241
29/04/2020 01:00,1.357,0,1.357,1.357,0,1.357,0,0,0,21.107,0.78,21.12140736,1.357,0,1.357,19.75,0.78,19.76539653
29/04/2020 01:30,1.3425,0,1.3425,1.3425,0,1.3425,0,0,0,22.8325,0,22.8325,1.3425,0,1.3425,21.49,0,21.49
29/04/2020 02:00,1.3475,0,1.3475,1.3475,0,1.3475,0,0,0,22.8875,0.95,22.90720752,1.3475,0,1.3475,21.54,0.95,21.56093922
29/04/2020 02:30,1.3435,0,1.3435,1.3435,0,1.3435,0,0,0,23.0335,0.7,23.04413423,1.3435,0,1.3435,21.69,0.7,21.70129259
29/04/2020 03:00,1.3615,0,1.3615,1.3615,0,1.3615,0,0,0,22.1315,0,22.1315,1.3615,0,1.3615,20.77,0,20.77
29/04/2020 03:30,1.363,0,1.363,1.363,0,1.363,0,0,0,21.263,0.52,21.26935751,1.363,0,1.363,19.9,0.52,19.90679281
29/04/2020 04:00,1.3685,0,1.3685,1.3685,0,1.3685,0,0,0,20.9385,-0.46,20.94355228,1.3685,0,1.3685,19.57,-0.46,19.57540549
29/04/2020 04:30,1.3645,0,1.3645,1.3645,0,1.3645,0,0,0,20.8145,-0.68,20.82560468,1.3645,0,1.3645,19.45,-0.68,19.46188326
29/04/2020 05:00,1.3695,0,1.3695,1.3695,0,1.3695,0,0,0,20.9695,-0.51,20.97570095,1.3695,0,1.3695,19.6,-0.51,19.60663408
29/04/2020 05:30,1.3455,0,1.3455,1.3455,0,1.3455,0,0,0,21.8655,0.74,21.87801843,1.3455,0,1.3455,20.52,0.74,20.53333874
29/04/2020 06:00,1.3585,0,1.3585,1.3585,0,1.3585,0,0,0,22.5385,0.68,22.54875567,1.3585,0,1.3585,21.18,0.68,21.19091315
29/04/2020 06:30,1.616,0,1.616,1.616,0,1.616,0,0,0,24.196,1.12,24.22190777,1.616,0,1.616,22.58,1.12,22.60775973
29/04/2020 07:00,1.82,0,1.82,1.82,0,1.82,0,0,0,25.88,1.59,25.92879673,1.82,0,1.82,24.06,1.59,24.11248017
29/04/2020 07:30,2.0795,0,2.0795,2.0795,0,2.0795,0,0,0,27.0495,1.87,27.11406185,2.0795,0,2.0795,24.97,1.87,25.03992412
29/04/2020 08:00,2.338,0,2.338,2.338,0,2.338,0,0,0,28.668,2.5,28.7768001,2.338,0,2.338,26.33,2.5,26.44841961
29/04/2020 08:30,2.349,0,2.349,2.349,0,2.349,0,0,0,31.619,3.8,31.8465251,2.349,0,2.349,29.27,3.8,29.51563823
29/04/2020 09:00,2.479,0,2.479,2.479,0,2.479,0,0,0,32.579,4.07,32.8322424,2.479,0,2.479,30.1,4.07,30.37391809
29/04/2020 09:30,2.672,0,2.672,2.672,0,2.672,0,0,0,31.712,3.69,31.92596191,2.672,0,2.672,29.04,3.69,29.27349825
29/04/2020 10:00,2.989,0,2.989,2.989,0,2.989,0,0,0,31.769,3.75,31.98955862,2.989,0,2.989,28.78,3.75,29.02328203
29/04/2020 10:30,2.906,0,2.906,2.906,0,2.906,0,0,0,32.126,3.75,32.34412429,2.906,0,2.906,29.22,3.75,29.45964867
29/04/2020 11:00,4.011,0,4.011,4.011,0,4.011,0,0,0,30.051,3.55,30.25995871,4.011,0,4.011,26.04,3.55,26.28086947
29/04/2020 11:30,7.895,0,7.895,7.895,0,7.895,0,0,0,23.545,4.06,23.89248051,7.895,0,7.895,15.65,4.06,16.16805802
29/04/2020 12:00,12.0305,0,12.0305,12.0305,0,12.0305,0,0,0,17.1905,4.72,17.82671283,12.0305,0,12.0305,5.16,4.72,6.993139495
29/04/2020 12:30,10.2745,0,10.2745,10.2745,0,10.2745,0,0,0,20.9445,4.9,21.51004603,10.2745,0,10.2745,10.67,4.9,11.74133297
29/04/2020 13:00,11.846,0,11.846,11.846,0,11.846,0,0,0,17.786,4.18,18.2705828,11.846,0,11.846,5.94,4.18,7.263332568
29/04/2020 13:30,10.7475,0,10.7475,10.7475,0,10.7475,0,0,0,17.8475,3.49,18.18552601,10.7475,0,10.7475,7.1,3.49,7.911390523
29/04/2020 14:00,11.0465,0,11.0465,11.0465,0,11.0465,0,0,0,16.7365,4.29,17.2775731,11.0465,0,11.0465,5.69,4.29,7.126022734
29/04/2020 14:30,12.286,0,12.286,12.286,0,12.286,0,0,0,14.666,4.79,15.42840419,12.286,0,12.286,2.38,4.79,5.348691429
29/04/2020 15:00,9.765,0,9.765,9.765,0,9.765,0,0,0,18.105,4.1,18.56343247,9.765,0,9.765,8.34,4.1,9.293309421
29/04/2020 15:30,9.8655,0,9.8655,9.8655,0,9.8655,0,0,0,17.3355,3.95,17.77982172,9.8655,0,9.8655,7.47,3.95,8.450053254
29/04/2020 16:00,7.7755,0,7.7755,7.7755,0,7.7755,0,0,0,21.1155,3.24,21.36262953,7.7755,0,7.7755,13.34,3.24,13.72782576
29/04/2020 16:30,7.066,0,7.066,7.066,0,7.066,0,0,0,23.136,3.05,23.33617355,7.066,0,7.066,16.07,3.05,16.35687623
29/04/2020 17:00,7.09,0,7.09,7.09,0,7.09,0,0,0,25.17,3.12,25.3626359,7.09,0,7.09,18.08,3.12,18.34722867
29/04/2020 17:30,4.5815,0,4.5815,4.5815,0,4.5815,0,0,0,30.8915,2.91,31.02825925,4.5815,0,4.5815,26.31,2.91,26.47044012
29/04/2020 18:00,3.309,0,3.309,3.309,0,3.309,0,0,0,33.789,3.16,33.93644237,3.309,0,3.309,30.48,3.16,30.64336796
29/04/2020 18:30,2.3155,0,2.3155,2.3155,0,2.3155,0,0,0,35.8155,3.28,35.96537836,2.3155,0,2.3155,33.5,3.28,33.66019014
29/04/2020 19:00,2.139,0,2.139,2.139,0,2.139,0,0,0,34.849,2.58,34.94437295,2.139,0,2.139,32.71,2.58,32.81159094
29/04/2020 19:30,1.334,0,1.334,1.334,0,1.334,0,0,0,34.824,2.52,34.91505944,1.334,0,1.334,33.49,2.52,33.58467657
29/04/2020 20:00,1.517,0,1.517,1.517,0,1.517,0,0,0,34.397,2.52,34.48918684,1.517,0,1.517,32.88,2.52,32.97642794
29/04/2020 20:30,1.4615,0,1.4615,1.4615,0,1.4615,0,0,0,33.7215,2.42,33.80822329,1.4615,0,1.4615,32.26,2.42,32.35064142
29/04/2020 21:00,1.4505,0,1.4505,1.4505,0,1.4505,0,0,0,32.4205,2.22,32.49641858,1.4505,0,1.4505,30.97,2.22,31.04946537
29/04/2020 21:30,1.4395,0,1.4395,1.4395,0,1.4395,0,0,0,31.6895,2.22,31.7671656,1.4395,0,1.4395,30.25,2.22,30.33135177
29/04/2020 22:00,1.451,0,1.451,1.451,0,1.451,0,0,0,29.021,1.4,29.05474903,1.451,0,1.451,27.57,1.4,27.605523
29/04/2020 22:30,1.4325,0,1.4325,1.4325,0,1.4325,0,0,0,26.8925,0.85,26.90592976,1.4325,0,1.4325,25.46,0.85,25.47418497
29/04/2020 23:00,1.4445,0,1.4445,1.4445,0,1.4445,0,0,0,25.6145,0.98,25.63324034,1.4445,0,1.4445,24.17,0.98,24.18985945
29/04/2020 23:30,1.4255,0,1.4255,1.4255,0,1.4255,0,0,0,24.2655,0.86,24.28073496,1.4255,0,1.4255,22.84,0.86,22.85618516
30/04/2020 00:00,1.437,0,1.437,1.437,0,1.437,0,0,0,22.727,0.75,22.73937178,1.437,0,1.437,21.29,0.75,21.30320633
30/04/2020 00:30,1.4135,0,1.4135,1.4135,0,1.4135,0,0,0,22.3135,0.75,22.32610092,1.4135,0,1.4135,20.9,0.75,20.91345261
30/04/2020 01:00,1.429,0,1.429,1.429,0,1.429,0,0,0,21.859,0.75,21.87186277,1.429,0,1.429,20.43,0.75,20.44376188
30/04/2020 01:30,1.424,0,1.424,1.424,0,1.424,0,0,0,23.064,0.84,23.0792915,1.424,0,1.424,21.64,0.84,21.65629701
30/04/2020 02:00,1.4265,0,1.4265,1.4265,0,1.4265,0,0,0,23.6065,0.69,23.61658193,1.4265,0,1.4265,22.18,0.69,22.19073005
30/04/2020 02:30,1.412,0,1.412,1.412,0,1.412,0,0,0,23.482,0.84,23.49701947,1.412,0,1.412,22.07,0.84,22.08597972
30/04/2020 03:00,1.419,0,1.419,1.419,0,1.419,0,0,0,22.799,0.84,22.81446912,1.419,0,1.419,21.38,0.84,21.39649504
30/04/2020 03:30,1.387,0,1.387,1.387,0,1.387,0,0,0,22.327,0.73,22.33893079,1.387,0,1.387,20.94,0.73,20.95272059
30/04/2020 04:00,1.3975,0,1.3975,1.3975,0,1.3975,0,0,0,21.7975,0.68,21.80810414,1.3975,0,1.3975,20.4,0.68,20.41133019
30/04/2020 04:30,1.435,0,1.435,1.435,0,1.435,0,0,0,21.735,1.02,21.75892058,1.435,0,1.435,20.3,1.02,20.32560946
30/04/2020 05:00,1.4685,0,1.4685,1.4685,0,1.4685,0,0,0,21.7685,0.77,21.78211404,1.4685,0,1.4685,20.3,0.77,20.3145982
30/04/2020 05:30,1.463,0,1.463,1.463,0,1.463,0,0,0,22.683,0.7,22.69379847,1.463,0,1.463,21.22,0.7,21.23154257
30/04/2020 06:00,1.4505,0,1.4505,1.4505,0,1.4505,0,0,0,23.6105,1.1,23.6361103,1.4505,0,1.4505,22.16,1.1,22.18728465
30/04/2020 06:30,1.469,0,1.469,1.469,0,1.469,0,0,0,25.819,1.81,25.88236583,1.469,0,1.469,24.35,1.81,24.41717838
30/04/2020 07:00,1.533,0,1.533,1.533,0,1.533,0,0,0,27.733,2.52,27.8472564,1.533,0,1.533,26.2,2.52,26.32091184
30/04/2020 07:30,2.3005,0,2.3005,2.3005,0,2.3005,0,0,0,28.5805,3.06,28.74384421,2.3005,0,2.3005,26.28,3.06,26.45755091
30/04/2020 08:00,1.946,0,1.946,1.946,0,1.946,0,0,0,31.836,3.94,32.07887928,1.946,0,1.946,29.89,3.94,30.1485605
30/04/2020 08:30,2.5845,0,2.5845,2.5845,0,2.5845,0,0,0,31.6345,4.19,31.91077702,2.5845,0,2.5845,29.05,4.19,29.35061499
30/04/2020 09:00,2.585,0,2.585,2.585,0,2.585,0,0,0,32.735,4.39,33.02805361,2.585,0,2.585,30.15,4.39,30.4679274
30/04/2020 09:30,3.0235,0,3.0235,3.0235,0,3.0235,0,0,0,32.8535,4.54,33.16570612,3.0235,0,3.0235,29.83,4.54,30.17350659
30/04/2020 10:00,4.1195,0,4.1195,4.1195,0,4.1195,0,0,0,30.6695,4.21,30.95710468,4.1195,0,4.1195,26.55,4.21,26.88171498
30/04/2020 10:30,2.249,0,2.249,2.249,0,2.249,0,0,0,34.209,4.34,34.48320288,2.249,0,2.249,31.96,4.34,32.25332851
30/04/2020 11:00,4.176,0,4.176,4.176,0,4.176,0,0,0,30.816,3.97,31.07067357,4.176,0,4.176,26.64,3.97,26.93418831
30/04/2020 11:30,6.665,0,6.665,6.665,0,6.665,0,0,0,27.855,4.71,28.25040044,6.665,0,6.665,21.19,4.71,21.70714629
30/04/2020 12:00,7.1315,0,7.1315,7.1315,0,7.1315,0,0,0,26.6315,4.2,26.96065267,7.1315,0,7.1315,19.5,4.2,19.94718025
30/04/2020 12:30,9.017,0,9.017,9.017,0,9.017,0,0,0,23.397,4.27,23.78345032,9.017,0,9.017,14.38,4.27,15.00057666
30/04/2020 13:00,9.421,0,9.421,9.421,0,9.421,0,0,0,23.381,4.2,23.75523439,9.421,0,9.421,13.96,4.2,14.57812059
30/04/2020 13:30,4.0905,0,4.0905,4.0905,0,4.0905,0,0,0,30.3305,3.46,30.52721458,4.0905,0,4.0905,26.24,3.46,26.46713434
30/04/2020 14:00,8.5685,0,8.5685,8.5685,0,8.5685,0,0,0,23.0585,4.29,23.45417921,8.5685,0,8.5685,14.49,4.29,15.11172393
30/04/2020 14:30,10.305,0,10.305,10.305,0,10.305,0,0,0,19.875,4.34,20.34333367,10.305,0,10.305,9.57,4.34,10.50811591
30/04/2020 15:00,8.8785,0,8.8785,8.8785,0,8.8785,0,0,0,20.5585,3.74,20.89592119,8.8785,0,8.8785,11.68,3.74,12.26417547
30/04/2020 15:30,8.3545,0,8.3545,8.3545,0,8.3545,0,0,0,21.2945,3.53,21.58510204,8.3545,0,8.3545,12.94,3.53,13.41284832
30/04/2020 16:00,7.4415,0,7.4415,7.4415,0,7.4415,0,0,0,23.2415,3.44,23.49469988,7.4415,0,7.4415,15.8,3.44,16.17014533
30/04/2020 16:30,7.5735,0,7.5735,7.5735,0,7.5735,0,0,0,24.1735,3.16,24.37916533,7.5735,0,7.5735,16.6,3.16,16.89809457
30/04/2020 17:00,7.8935,0,7.8935,7.8935,0,7.8935,0,0,0,25.2735,3.3,25.48803253,7.8935,0,7.8935,17.38,3.3,17.69051723
30/04/2020 17:30,8.2615,0,8.2615,8.2615,0,8.2615,0,0,0,25.4815,3.09,25.66816983,8.2615,0,8.2615,17.22,3.09,17.49504215
30/04/2020 18:00,6.789,0,6.789,6.789,0,6.789,0,0,0,28.159,2.71,28.28910357,6.789,0,6.789,21.37,2.71,21.54114667
30/04/2020 18:30,4.557,0,4.557,4.557,0,4.557,0,0,0,31.737,2.89,31.86831136,4.557,0,4.557,27.18,2.89,27.3332124
30/04/2020 19:00,3.351,0,3.351,3.351,0,3.351,0,0,0,32.421,2.65,32.52912143,3.351,0,3.351,29.07,2.65,29.19053614
30/04/2020 19:30,2.3755,0,2.3755,2.3755,0,2.3755,0,0,0,33.3155,2.56,33.41371186,2.3755,0,2.3755,30.94,2.56,31.04572756
30/04/2020 20:00,1.8175,0,1.8175,1.8175,0,1.8175,0,0,0,32.7575,2.42,32.84676858,1.8175,0,1.8175,30.94,2.42,31.03449693
30/04/2020 20:30,1.483,0,1.483,1.483,0,1.483,0,0,0,33.093,2.31,33.17352482,1.483,0,1.483,31.61,2.31,31.69429286
30/04/2020 21:00,1.414,0,1.414,1.414,0,1.414,0,0,0,32.264,2.1,32.3322702,1.414,0,1.414,30.85,2.1,30.92139227
30/04/2020 21:30,1.4085,0,1.4085,1.4085,0,1.4085,0,0,0,31.5985,2.1,31.66820491,1.4085,0,1.4085,30.19,2.1,30.26294929
30/04/2020 22:00,1.4115,0,1.4115,1.4115,0,1.4115,0,0,0,29.3415,1.51,29.38032883,1.4115,0,1.4115,27.93,1.51,27.97078833
30/04/2020 22:30,1.398,0,1.398,1.398,0,1.398,0,0,0,27.518,1.04,27.53764558,1.398,0,1.398,26.12,1.04,26.14069624
30/04/2020 23:00,1.41,0,1.41,1.41,0,1.41,0,0,0,25.54,0.8,25.55252629,1.41,0,1.41,24.13,0.8,24.14325786
30/04/2020 23:30,1.399,0,1.399,1.399,0,1.399,0,0,0,23.819,0.68,23.82870456,1.399,0,1.399,22.42,0.68,22.43030985
01/05/2020 00:00,1.4225,0,1.4225,1.4225,0,1.4225,0,0,0,23.4125,0.82,23.42685545,1.4225,0,1.4225,21.99,0.82,22.00528346
01/05/2020 00:30,1.408,0,1.408,1.408,0,1.408,0,0,0,23.948,0.94,23.9664412,1.408,0,1.408,22.54,0.94,22.55959219
01/05/2020 01:00,1.4155,0,1.4155,1.4155,0,1.4155,0,0,0,23.4755,0.8,23.48912728,1.4155,0,1.4155,22.06,0.8,22.07450113
01/05/2020 01:30,1.4125,0,1.4125,1.4125,0,1.4125,0,0,0,25.2325,0.99,25.25191391,1.4125,0,1.4125,23.82,0.99,23.84056417
01/05/2020 02:00,1.4255,0,1.4255,1.4255,0,1.4255,0,0,0,25.5055,1.06,25.52751712,1.4255,0,1.4255,24.08,1.06,24.10331927
01/05/2020 02:30,1.428,0,1.428,1.428,0,1.428,0,0,0,25.328,0.88,25.34328282,1.428,0,1.428,23.9,0.88,23.91619535
01/05/2020 03:00,1.438,0,1.438,1.438,0,1.438,0,0,0,24.368,0.82,24.38179288,1.438,0,1.438,22.93,0.82,22.94465733
01/05/2020 03:30,1.4315,0,1.4315,1.4315,0,1.4315,0,0,0,23.9215,0.87,23.93731527,1.4315,0,1.4315,22.49,0.87,22.50682119
01/05/2020 04:00,1.433,0,1.433,1.433,0,1.433,0,0,0,23.523,0.74,23.53463679,1.433,0,1.433,22.09,0.74,22.10239127
01/05/2020 04:30,1.4225,0,1.4225,1.4225,0,1.4225,0,0,0,23.8025,0.87,23.81839428,1.4225,0,1.4225,22.38,0.87,22.3969038
01/05/2020 05:00,1.4285,0,1.4285,1.4285,0,1.4285,0,0,0,23.9685,1.09,23.99327181,1.4285,0,1.4285,22.54,1.09,22.56633998
01/05/2020 05:30,1.4285,0,1.4285,1.4285,0,1.4285,0,0,0,24.5585,1.28,24.59183446,1.4285,0,1.4285,23.13,1.28,23.16539013
01/05/2020 06:00,1.4205,0,1.4205,1.4205,0,1.4205,0,0,0,23.9705,1.09,23.99526975,1.4205,0,1.4205,22.55,1.09,22.57632831
01/05/2020 06:30,1.453,0,1.453,1.453,0,1.453,0,0,0,25.103,1.41,25.14256767,1.453,0,1.453,23.65,1.41,23.69199443
01/05/2020 07:00,1.8165,0,1.8165,1.8165,0,1.8165,0,0,0,25.9665,1.65,26.0188705,1.8165,0,1.8165,24.15,1.65,24.20630083
01/05/2020 07:30,2.787,0,2.787,2.787,0,2.787,0,0,0,26.217,2.11,26.30177159,2.787,0,2.787,23.43,2.11,23.52481668
01/05/2020 08:00,3.635,0,3.635,3.635,0,3.635,0,0,0,26.505,2.52,26.62452676,3.635,0,3.635,22.87,2.52,23.00841802
01/05/2020 08:30,5.3575,0,5.3575,5.3575,0,5.3575,0,0,0,25.2575,3.2,25.45940506,5.3575,0,5.3575,19.9,3.2,20.15564437
01/05/2020 09:00,5.9145,0,5.9145,5.9145,0,5.9145,0,0,0,25.2945,3.98,25.60570503,5.9145,0,5.9145,19.38,3.98,19.78445855
01/05/2020 09:30,7.88,0,7.88,7.88,0,7.88,0,0,0,22.88,4.33,23.28611818,7.88,0,7.88,15,4.33,15.61245977
01/05/2020 10:00,8.319,0,8.319,8.319,0,8.319,0,0,0,21.489,4.38,21.93083494,8.319,0,8.319,13.17,4.38,13.87923989
01/05/2020 10:30,9.5365,0,9.5365,9.5365,0,9.5365,0,0,0,18.9665,4.32,19.45226265,9.5365,0,9.5365,9.43,4.32,10.3724298
01/05/2020 11:00,11.479,0,11.479,11.479,0,11.479,0,0,0,16.019,4.51,16.64176857,11.479,0,11.479,4.54,4.51,6.39935153
01/05/2020 11:30,10.6595,0,10.6595,10.6595,0,10.6595,0,0,0,17.2795,4.95,17.97452698,10.6595,0,10.6595,6.62,4.95,8.26600871
01/05/2020 12:00,12.4665,0,12.4665,12.4665,0,12.4665,0,0,0,14.8565,5.31,15.77693545,12.4665,0,12.4665,2.39,5.31,5.823074789
01/05/2020 12:30,11.8845,0,11.8845,11.8845,0,11.8845,0,0,0,15.8145,5.14,16.62883069,11.8845,0,11.8845,3.93,5.14,6.470278201
01/05/2020 13:00,12.258,0,12.258,12.258,0,12.258,0,0,0,14.878,4.94,15.676686,12.258,0,12.258,2.62,4.94,5.591779681
01/05/2020 13:30,11.9575,0,11.9575,11.9575,0,11.9575,0,0,0,14.3975,4.36,15.04319136,11.9575,0,11.9575,2.44,4.36,4.996318645
01/05/2020 14:00,11.7705,0,11.7705,11.7705,0,11.7705,0,0,0,13.5805,4.29,14.24198302,11.7705,0,11.7705,1.81,4.29,4.656200168
01/05/2020 14:30,10.57,0,10.57,10.57,0,10.57,0,0,0,14.5,3.75,14.9770658,10.57,0,10.57,3.93,3.75,5.432071428
01/05/2020 15:00,11.2585,0,11.2585,11.2585,0,11.2585,0,0,0,14.3285,3.68,14.79352265,11.2585,0,11.2585,3.07,3.68,4.7924211
01/05/2020 15:30,10.6265,0,10.6265,10.6265,0,10.6265,0,0,0,14.9365,3.47,15.33427312,10.6265,0,10.6265,4.31,3.47,5.533263052
01/05/2020 16:00,8.7285,0,8.7285,8.7285,0,8.7285,0,0,0,17.6185,2.61,17.81077321,8.7285,0,8.7285,8.89,2.61,9.265214515
01/05/2020 16:30,10.4065,0,10.4065,10.4065,0,10.4065,0,0,0,16.5465,3.17,16.84742005,10.4065,0,10.4065,6.14,3.17,6.910028943
01/05/2020 17:00,9.1,0,9.1,9.1,0,9.1,0,0,0,20.4,3.08,20.63119967,9.1,0,9.1,11.3,3.08,11.71223292
01/05/2020 17:30,7.999,0,7.999,7.999,0,7.999,0,0,0,24.319,3.13,24.51959749,7.999,0,7.999,16.32,3.13,16.61743963
01/05/2020 18:00,6.104,0,6.104,6.104,0,6.104,0,0,0,28.194,3.08,28.36173542,6.104,0,6.104,22.09,3.08,22.30368804
01/05/2020 18:30,4.3195,0,4.3195,4.3195,0,4.3195,0,0,0,30.7295,2.7,30.84788761,4.3195,0,4.3195,26.41,2.7,26.54765715
01/05/2020 19:00,2.9405,0,2.9405,2.9405,0,2.9405,0,0,0,32.1005,2.48,32.19615661,2.9405,0,2.9405,29.16,2.48,29.26526952
01/05/2020 19:30,2.2445,0,2.2445,2.2445,0,2.2445,0,0,0,32.4145,2.48,32.50923269,2.2445,0,2.2445,30.17,2.48,30.27175746
01/05/2020 20:00,1.7615,0,1.7615,1.7615,0,1.7615,0,0,0,31.4815,2.02,31.54623975,1.7615,0,1.7615,29.72,2.02,29.78856828
01/05/2020 20:30,1.459,0,1.459,1.459,0,1.459,0,0,0,30.459,1.72,30.50752499,1.459,0,1.459,29,1.72,29.05096212
01/05/2020 21:00,1.3485,0,1.3485,1.3485,0,1.3485,0,0,0,29.7285,1.44,29.76335519,1.3485,0,1.3485,28.38,1.44,28.41650929
01/05/2020 21:30,1.326,0,1.326,1.326,0,1.326,0,0,0,29.376,1.29,29.4043105,1.326,0,1.326,28.05,1.29,28.07964743
01/05/2020 22:00,1.347,0,1.347,1.347,0,1.347,0,0,0,27.887,0.98,27.90421418,1.347,0,1.347,26.54,0.98,26.55808728
01/05/2020 22:30,1.34,0,1.34,1.34,0,1.34,0,0,0,27.15,1.16,27.17476955,1.34,0,1.34,25.81,1.16,25.83605427
01/05/2020 23:00,1.3525,0,1.3525,1.3525,0,1.3525,0,0,0,25.1925,0.86,25.2071747,1.3525,0,1.3525,23.84,0.86,23.8555067
01/05/2020 23:30,1.3415,0,1.3415,1.3415,0,1.3415,0,0,0,24.1415,0.86,24.15681316,1.3415,0,1.3415,22.8,0.86,22.81621353
02/05/2020 00:00,1.349,0,1.349,1.349,0,1.349,0,0,0,23.279,0.79,23.29240093,1.349,0,1.349,21.93,0.79,21.94422475
02/05/2020 00:30,0.416,0,0.416,0.416,0,0.416,0,0,0,21.386,0.64,21.39557422,0.416,0,0.416,20.97,0.64,20.97976406
02/05/2020 01:00,0.421,0,0.421,0.421,0,0.421,0,0,0,20.241,0.17,20.24171388,0.421,0,0.421,19.82,0.17,19.82072905
02/05/2020 01:30,0.4145,0,0.4145,0.4145,0,0.4145,0,0,0,21.8745,0.61,21.88300368,0.4145,0,0.4145,21.46,0.61,21.46866787
02/05/2020 02:00,0.425,0,0.425,0.425,0,0.425,0,0,0,21.745,-0.67,21.75531946,0.425,0,0.425,21.32,-0.67,21.33052508
02/05/2020 02:30,0.4175,0,0.4175,0.4175,0,0.4175,0,0,0,22.1475,0.94,22.1674391,0.4175,0,0.4175,21.73,0.94,21.75032184
02/05/2020 03:00,0.4245,0,0.4245,0.4245,0,0.4245,0,0,0,21.4945,0.78,21.5086478,0.4245,0,0.4245,21.07,0.78,21.08443265
02/05/2020 03:30,0.4185,0,0.4185,0.4185,0,0.4185,0,0,0,20.6385,0.91,20.65855228,0.4185,0,0.4185,20.22,0.91,20.24046689
02/05/2020 04:00,0.4245,0,0.4245,0.4245,0,0.4245,0,0,0,20.4745,0.86,20.49255353,0.4245,0,0.4245,20.05,0.86,20.06843541
02/05/2020 04:30,0.4145,0,0.4145,0.4145,0,0.4145,0,0,0,20.1045,0.73,20.11774889,0.4145,0,0.4145,19.69,0.73,19.7035276
02/05/2020 05:00,0.4225,0,0.4225,0.4225,0,0.4225,0,0,0,19.9125,1,19.93759404,0.4225,0,0.4225,19.49,1,19.51563732
02/05/2020 05:30,0.422,0,0.422,0.422,0,0.422,0,0,0,20.652,0.82,20.66827288,0.422,0,0.422,20.23,0.82,20.24661206
02/05/2020 06:00,0.4295,0,0.4295,0.4295,0,0.4295,0,0,0,20.8395,0.72,20.85193421,0.4295,0,0.4295,20.41,0.72,20.42269571
02/05/2020 06:30,0.559,0,0.559,0.559,0,0.559,0,0,0,21.729,0.72,21.74092549,0.559,0,0.559,21.17,0.72,21.1822402
02/05/2020 07:00,0.7885,0,0.7885,0.7885,0,0.7885,0,0,0,21.9585,0.72,21.97030091,0.7885,0,0.7885,21.17,0.72,21.1822402
02/05/2020 07:30,1.36,0,1.36,1.36,0,1.36,0,0,0,21,0.91,21.01970742,1.36,0,1.36,19.64,0.91,19.66107067
02/05/2020 08:00,2.429,0,2.429,2.429,0,2.429,0,0,0,19.049,1.15,19.08368154,2.429,0,2.429,16.62,1.15,16.65973889
02/05/2020 08:30,3.744,0,3.744,3.744,0,3.744,0,0,0,16.584,1.76,16.67712973,3.744,0,3.744,12.84,1.76,12.96006173
02/05/2020 09:00,4.281,0,4.281,4.281,0,4.281,0,0,0,15.751,1.76,15.84902524,4.281,0,4.281,11.47,1.76,11.60424491
02/05/2020 09:30,4.449,0,4.449,4.449,0,4.449,0,0,0,15.669,2.18,15.81992291,4.449,0,4.449,11.22,2.18,11.42982065
02/05/2020 10:00,4.605,0,4.605,4.605,0,4.605,0,0,0,15.475,2.18,15.62779655,4.605,0,4.605,10.87,2.18,11.08644668
02/05/2020 10:30,5.354,0,5.354,5.354,0,5.354,0,0,0,14.504,2.29,14.68366834,5.354,0,5.354,9.15,2.29,9.432210769
02/05/2020 11:00,5.6095,0,5.6095,5.6095,0,5.6095,0,0,0,13.1395,2.38,13.35330896,5.6095,0,5.6095,7.53,2.38,7.897170379
02/05/2020 11:30,6.544,0,6.544,6.544,0,6.544,0,0,0,10.954,2.67,11.27470691,6.544,0,6.544,4.41,2.67,5.155288547
02/05/2020 12:00,6.2405,0,6.2405,6.2405,0,6.2405,0,0,0,10.2205,2.42,10.50309575,6.2405,0,6.2405,3.98,2.42,4.657982396
02/05/2020 12:30,7.663,0,7.663,7.663,0,7.663,0,0,0,8.463,2.89,8.94284457,7.663,0,7.663,0.8,2.89,2.998683044
02/05/2020 13:00,7.221,0,7.221,7.221,0,7.221,0,0,0,9.111,2.79,9.528610654,7.221,0,7.221,1.89,2.79,3.369896141
02/05/2020 13:30,6.7,0,6.7,6.7,0,6.7,0,0,0,8.48,2.39,8.810363216,6.7,0,6.7,1.78,2.39,2.980016778
02/05/2020 14:00,6.6405,0,6.6405,6.6405,0,6.6405,0,0,0,7.8005,2.29,8.129692506,6.6405,0,6.6405,1.16,2.29,2.567041098
02/05/2020 14:30,6.4065,0,6.4065,6.4065,0,6.4065,0,0,0,6.9965,2.12,7.310636925,6.4065,0,6.4065,0.59,2.12,2.200568108
02/05/2020 15:00,7.9225,0,7.9225,7.9225,0,7.9225,0,0,0,4.9625,2.41,5.516747796,7.9225,0,7.9225,-2.96,2.41,3.817027639
02/05/2020 15:30,7.573,0,7.573,7.573,0,7.573,0,0,0,5.223,2.41,5.7522021,7.573,0,7.573,-2.35,2.41,3.366095661
02/05/2020 16:00,7.6065,0,7.6065,7.6065,0,7.6065,0,0,0,4.8265,2.41,5.394738386,7.6065,0,7.6065,-2.78,2.41,3.679198282
02/05/2020 16:30,6.202,0,6.202,6.202,0,6.202,0,0,0,9.102,1.99,9.317000805,6.202,0,6.202,2.9,1.99,3.517115295
02/05/2020 17:00,5.5165,0,5.5165,5.5165,0,5.5165,0,0,0,13.4465,2.2,13.62528393,5.5165,0,5.5165,7.93,2.2,8.229513959
02/05/2020 17:30,5.3605,0,5.3605,5.3605,0,5.3605,0,0,0,15.7805,1.99,15.90547957,5.3605,0,5.3605,10.42,1.99,10.6083222
02/05/2020 18:00,4.162,0,4.162,4.162,0,4.162,0,0,0,19.092,1.4,19.14326158,4.162,0,4.162,14.93,1.4,14.99549599
02/05/2020 18:30,3.337,0,3.337,3.337,0,3.337,0,0,0,23.237,1.61,23.29270849,3.337,0,3.337,19.9,1.61,19.96502191
02/05/2020 19:00,1.5115,0,1.5115,1.5115,0,1.5115,0,0,0,26.9815,1.23,27.00952133,1.5115,0,1.5115,25.47,1.23,25.49968235
02/05/2020 19:30,1.029,0,1.029,1.029,0,1.029,0,0,0,27.899,1.23,27.92610071,1.029,0,1.029,26.87,1.23,26.89813748
02/05/2020 20:00,0.757,0,0.757,0.757,0,0.757,0,0,0,28.267,1.32,28.29780361,0.757,0,0.757,27.51,1.32,27.54165028
02/05/2020 20:30,0.47,0,0.47,0.47,0,0.47,0,0,0,27.57,0.86,27.58340987,0.47,0,0.47,27.1,0.86,27.11364232
02/05/2020 21:00,0.421,0,0.421,0.421,0,0.421,0,0,0,27.381,1.09,27.40268711,0.421,0,0.421,26.96,1.09,26.9820255
02/05/2020 21:30,0.4065,0,0.4065,0.4065,0,0.4065,0,0,0,27.7465,1.59,27.79201976,0.4065,0,0.4065,27.34,1.59,27.38619543
02/05/2020 22:00,0.4195,0,0.4195,0.4195,0,0.4195,0,0,0,25.6195,0.78,25.63137102,0.4195,0,0.4195,25.2,0.78,25.21206854
02/05/2020 22:30,0.406,0,0.406,0.406,0,0.406,0,0,0,24.386,0.87,24.40151422,0.406,0,0.406,23.98,0.87,23.99577671
02/05/2020 23:00,0.4195,0,0.4195,0.4195,0,0.4195,0,0,0,22.9595,0.7,22.97016849,0.4195,0,0.4195,22.54,0.7,22.55086695
02/05/2020 23:30,0.4095,0,0.4095,0.4095,0,0.4095,0,0,0,21.4995,0.7,21.5108926,0.4095,0,0.4095,21.09,0.7,21.10161368
03/05/2020 00:00,0.42,0,0.42,0.42,0,0.42,0,0,0,20.38,0,20.38,0.42,0,0.42,19.96,0,19.96
03/05/2020 00:30,1.305,0,1.305,1.305,0,1.305,0,0,0,21.315,0.96,21.33660763,1.305,0,1.305,20.01,0.96,20.03301525
03/05/2020 01:00,1.3095,0,1.3095,1.3095,0,1.3095,0,0,0,20.8795,0.89,20.89845976,1.3095,0,1.3095,19.57,0.89,19.59022716
03/05/2020 01:30,1.301,0,1.301,1.301,0,1.301,0,0,0,22.191,0,22.191,1.301,0,1.301,20.89,0,20.89
03/05/2020 02:00,1.31,0,1.31,1.31,0,1.31,0,0,0,22.28,0.91,22.29857619,1.31,0,1.31,20.97,0.91,20.98973559
03/05/2020 02:30,1.3045,0,1.3045,1.3045,0,1.3045,0,0,0,22.2745,0.83,22.28995851,1.3045,0,1.3045,20.97,0.83,20.98641942
03/05/2020 03:00,1.318,0,1.318,1.318,0,1.318,0,0,0,21.458,0.69,21.4690909,1.318,0,1.318,20.14,0.69,20.1518163
03/05/2020 03:30,1.316,0,1.316,1.316,0,1.316,0,0,0,20.636,0.99,20.65973369,1.316,0,1.316,19.32,0.99,19.34534828
03/05/2020 04:00,1.3135,0,1.3135,1.3135,0,1.3135,0,0,0,20.4735,0.91,20.49371373,1.3135,0,1.3135,19.16,0.91,19.18159795
03/05/2020 04:30,1.3085,0,1.3085,1.3085,0,1.3085,0,0,0,19.9085,-0.4,19.91251798,1.3085,0,1.3085,18.6,-0.4,18.60430058
03/05/2020 05:00,1.3135,0,1.3135,1.3135,0,1.3135,0,0,0,19.5135,0.12,19.51386897,1.3135,0,1.3135,18.2,0.12,18.2003956
03/05/2020 05:30,1.307,0,1.307,1.307,0,1.307,0,0,0,20.207,0.81,20.22322796,1.307,0,1.307,18.9,0.81,18.91734918
03/05/2020 06:00,1.3105,0,1.3105,1.3105,0,1.3105,0,0,0,20.0805,0.68,20.09201036,1.3105,0,1.3105,18.77,0.68,18.78231349
03/05/2020 06:30,1.335,0,1.335,1.335,0,1.335,0,0,0,20.785,0.96,20.80715802,1.335,0,1.335,19.45,0.96,19.47367711
03/05/2020 07:00,1.5375,0,1.5375,1.5375,0,1.5375,0,0,0,21.6275,0.73,21.63981646,1.5375,0,1.5375,20.09,0.73,20.10325844
03/05/2020 07:30,1.8305,0,1.8305,1.8305,0,1.8305,0,0,0,21.6505,0.73,21.66280338,1.8305,0,1.8305,19.82,0.73,19.83343894
03/05/2020 08:00,2.052,0,2.052,2.052,0,2.052,0,0,0,22.282,0.73,22.29395488,2.052,0,2.052,20.23,0.73,20.24316675
03/05/2020 08:30,2.291,0,2.291,2.291,0,2.291,0,0,0,23.011,0.8,23.02490219,2.291,0,2.291,20.72,0.8,20.73543826
03/05/2020 09:00,2.403,0,2.403,2.403,0,2.403,0,0,0,23.943,0.8,23.95636135,2.403,0,2.403,21.54,0.8,21.55485096
03/05/2020 09:30,2.686,0,2.686,2.686,0,2.686,0,0,0,25.126,1.01,25.1462915,2.686,0,2.686,22.44,1.01,22.462718
03/05/2020 10:00,2.888,0,2.888,2.888,0,2.888,0,0,0,25.968,1.01,25.98763406,2.888,0,2.888,23.08,1.01,23.10208865
03/05/2020 10:30,3.0045,0,3.0045,3.0045,0,3.0045,0,0,0,26.9145,1.18,26.94035468,3.0045,0,3.0045,23.91,1.18,23.93909982
03/05/2020 11:00,3.702,0,3.702,3.702,0,3.702,0,0,0,27.012,1.6,27.05934486,3.702,0,3.702,23.31,1.6,23.36484753
03/05/2020 11:30,3.79,0,3.79,3.79,0,3.79,0,0,0,27.6,1.53,27.64237508,3.79,0,3.79,23.81,1.53,23.85910728
03/05/2020 12:00,3.934,0,3.934,3.934,0,3.934,0,0,0,28.374,1.63,28.42078071,3.934,0,3.934,24.44,1.63,24.49429525
03/05/2020 12:30,4.0615,0,4.0615,4.0615,0,4.0615,0,0,0,29.7415,1.95,29.80535727,4.0615,0,4.0615,25.68,1.95,25.7539298
03/05/2020 13:00,4.251,0,4.251,4.251,0,4.251,0,0,0,29.241,1.78,29.29512726,4.251,0,4.251,24.99,1.78,25.05331315
03/05/2020 13:30,3.6735,0,3.6735,3.6735,0,3.6735,0,0,0,28.9835,1.87,29.04376305,3.6735,0,3.6735,25.31,1.87,25.37898737
03/05/2020 14:00,3.4005,0,3.4005,3.4005,0,3.4005,0,0,0,28.4105,1.55,28.45275049,3.4005,0,3.4005,25.01,1.55,25.05798476
03/05/2020 14:30,3.758,0,3.758,3.758,0,3.758,0,0,0,26.888,1.13,26.91173432,3.758,0,3.758,23.13,1.13,23.15758623
03/05/2020 15:00,3.189,0,3.189,3.189,0,3.189,0,0,0,27.639,1.13,27.66208996,3.189,0,3.189,24.45,1.13,24.47609855
03/05/2020 15:30,2.555,0,2.555,2.555,0,2.555,0,0,0,29.095,1.13,29.11693536,2.555,0,2.555,26.54,1.13,26.56404525
03/05/2020 16:00,2.3775,0,2.3775,2.3775,0,2.3775,0,0,0,29.7575,1.23,29.78290963,2.3775,0,2.3775,27.38,1.23,27.40761391
03/05/2020 16:30,1.941,0,1.941,1.941,0,1.941,0,0,0,32.731,1.96,32.78963191,1.941,0,1.941,30.79,1.96,30.85232082
03/05/2020 17:00,2.139,0,2.139,2.139,0,2.139,0,0,0,34.129,2.15,34.19665394,2.139,0,2.139,31.99,2.15,32.06216774
03/05/2020 17:30,3.082,0,3.082,3.082,0,3.082,0,0,0,33.332,2.15,33.4012683,3.082,0,3.082,30.25,2.15,30.32630871
03/05/2020 18:00,3.487,0,3.487,3.487,0,3.487,0,0,0,32.117,2.07,32.18363853,3.487,0,3.487,28.63,2.07,28.7047348
03/05/2020 18:30,3.064,0,3.064,3.064,0,3.064,0,0,0,31.134,1.55,31.17255934,3.064,0,3.064,28.07,1.55,28.11276223
03/05/2020 19:00,2.881,0,2.881,2.881,0,2.881,0,0,0,30.021,1.1,30.0411458,2.881,0,2.881,27.14,1.1,27.16228267
03/05/2020 19:30,2.1605,0,2.1605,2.1605,0,2.1605,0,0,0,29.8805,1.04,29.89859328,2.1605,0,2.1605,27.72,1.04,27.73950252
03/05/2020 20:00,1.6285,0,1.6285,1.6285,0,1.6285,0,0,0,29.3485,0.78,29.35886327,1.6285,0,1.6285,27.72,0.78,27.73097185
03/05/2020 20:30,1.3865,0,1.3865,1.3865,0,1.3865,0,0,0,28.5665,0.78,28.57714685,1.3865,0,1.3865,27.18,0.78,27.19118975
03/05/2020 21:00,1.3105,0,1.3105,1.3105,0,1.3105,0,0,0,28.7105,0.93,28.72555848,1.3105,0,1.3105,27.4,0.93,27.4157783
03/05/2020 21:30,1.2855,0,1.2855,1.2855,0,1.2855,0,0,0,28.0155,0.93,28.03093185,1.2855,0,1.2855,26.73,0.93,26.74617356
03/05/2020 22:00,1.296,0,1.296,1.296,0,1.296,0,0,0,26.296,0.73,26.30613077,1.296,0,1.296,25,0.73,25.01065573
03/05/2020 22:30,1.2985,0,1.2985,1.2985,0,1.2985,0,0,0,25.6485,0.84,25.6622515,1.2985,0,1.2985,24.35,0.84,24.3644844
03/05/2020 23:00,1.3025,0,1.3025,1.3025,0,1.3025,0,0,0,23.5825,0.71,23.59318559,1.3025,0,1.3025,22.28,0.71,22.29130997
03/05/2020 23:30,1.287,0,1.287,1.287,0,1.287,0,0,0,21.857,0.71,21.86852873,1.287,0,1.287,20.57,0.71,20.58224963
04/05/2020 00:00,1.2895,0,1.2895,1.2895,0,1.2895,0,0,0,21.1995,0.8,21.21458933,1.2895,0,1.2895,19.91,0.8,19.92606584
04/05/2020 00:30,1.2915,0,1.2915,1.2915,0,1.2915,0,0,0,21.0115,0.68,21.02250062,1.2915,0,1.2915,19.72,0.68,19.73172065
04/05/2020 01:00,1.299,0,1.299,1.299,0,1.299,0,0,0,20.469,0.94,20.49057249,1.299,0,1.299,19.17,0.94,19.19303259
04/05/2020 01:30,1.2925,0,1.2925,1.2925,0,1.2925,0,0,0,22.0925,0.79,22.10662019,1.2925,0,1.2925,20.8,0.79,20.814997
04/05/2020 02:00,1.306,0,1.306,1.306,0,1.306,0,0,0,21.956,0,21.956,1.306,0,1.306,20.65,0,20.65
04/05/2020 02:30,1.3,0,1.3,1.3,0,1.3,0,0,0,21.87,0.89,21.88810179,1.3,0,1.3,20.57,0.89,20.58924477
04/05/2020 03:00,1.296,0,1.296,1.296,0,1.296,0,0,0,21.076,-0.35,21.07890595,1.296,0,1.296,19.78,-0.35,19.78309632
04/05/2020 03:30,1.2985,0,1.2985,1.2985,0,1.2985,0,0,0,20.5785,-0.67,20.58940413,1.2985,0,1.2985,19.28,-0.67,19.29163808
04/05/2020 04:00,1.296,0,1.296,1.296,0,1.296,0,0,0,20.296,-0.67,20.30705582,1.296,0,1.296,19,-0.67,19.01180949
04/05/2020 04:30,1.2955,0,1.2955,1.2955,0,1.2955,0,0,0,20.6055,-0.67,20.61638985,1.2955,0,1.2955,19.31,-0.67,19.32162001
04/05/2020 05:00,1.3,0,1.3,1.3,0,1.3,0,0,0,20.61,0.68,20.6212148,1.3,0,1.3,19.31,0.68,19.32196936
04/05/2020 05:30,1.2895,0,1.2895,1.2895,0,1.2895,0,0,0,21.2395,0.68,21.25038259,1.2895,0,1.2895,19.95,0.68,19.96158561
04/05/2020 06:00,1.2925,0,1.2925,1.2925,0,1.2925,0,0,0,21.6425,0.68,21.65318005,1.2925,0,1.2925,20.35,0.68,20.36135801
04/05/2020 06:30,1.568,0,1.568,1.568,0,1.568,0,0,0,22.638,0.68,22.64821061,1.568,0,1.568,21.07,0.68,21.08097009
04/05/2020 07:00,1.906,0,1.906,1.906,0,1.906,0,0,0,24.316,1.46,24.35979179,1.906,0,1.906,22.41,1.46,22.45750877
04/05/2020 07:30,2.1,0,2.1,2.1,0,2.1,0,0,0,26.13,2.09,26.21345075,2.1,0,2.1,24.03,2.09,24.12071724
04/05/2020 08:00,2.5015,0,2.5015,2.5015,0,2.5015,0,0,0,27.3915,2.64,27.51842787,2.5015,0,2.5015,24.89,2.64,25.02961646
04/05/2020 08:30,2.686,0,2.686,2.686,0,2.686,0,0,0,28.136,3.18,28.31513546,2.686,0,2.686,25.45,3.18,25.64790245
04/05/2020 09:00,2.973,0,2.973,2.973,0,2.973,0,0,0,29.133,3.61,29.35581355,2.973,0,2.973,26.16,3.61,26.4079098
04/05/2020 09:30,3.9565,0,3.9565,3.9565,0,3.9565,0,0,0,28.1065,3.61,28.33738595,3.9565,0,3.9565,24.15,3.61,24.41832509
04/05/2020 10:00,5.6365,0,5.6365,5.6365,0,5.6365,0,0,0,25.1965,3.36,25.4195439,5.6365,0,5.6365,19.56,3.36,19.84649087
04/05/2020 10:30,5.8125,0,5.8125,5.8125,0,5.8125,0,0,0,25.0925,3.57,25.34518606,5.8125,0,5.8125,19.28,3.57,19.60773572
04/05/2020 11:00,7.1585,0,7.1585,7.1585,0,7.1585,0,0,0,22.8085,3.29,23.04456058,7.1585,0,7.1585,15.65,3.29,15.99207929
04/05/2020 11:30,8.2625,0,8.2625,8.2625,0,8.2625,0,0,0,20.1625,3.57,20.47611551,8.2625,0,8.2625,11.9,3.57,12.42396475
04/05/2020 12:00,9.721,0,9.721,9.721,0,9.721,0,0,0,17.891,3.75,18.27978066,9.721,0,9.721,8.17,3.75,8.989516116
04/05/2020 12:30,8.674,0,8.674,8.674,0,8.674,0,0,0,20.294,3.75,20.63756129,8.674,0,8.674,11.62,3.75,12.21011466
04/05/2020 13:00,8.096,0,8.096,8.096,0,8.096,0,0,0,21.306,3.53,21.5964473,8.096,0,8.096,13.21,3.53,13.67351454
04/05/2020 13:30,6.864,0,6.864,6.864,0,6.864,0,0,0,22.684,3.53,22.95701975,6.864,0,6.864,15.82,3.53,16.20904994
04/05/2020 14:00,6.2175,0,6.2175,6.2175,0,6.2175,0,0,0,22.0375,3.64,22.33609201,6.2175,0,6.2175,15.82,3.64,16.23336071
04/05/2020 14:30,5.972,0,5.972,5.972,0,5.972,0,0,0,22.532,3.57,22.81306477,5.972,0,5.972,16.56,3.57,16.94043978
04/05/2020 15:00,6.061,0,6.061,6.061,0,6.061,0,0,0,22.121,3.49,22.39461411,6.061,0,6.061,16.06,3.49,16.43483191
04/05/2020 15:30,5.6045,0,5.6045,5.6045,0,5.6045,0,0,0,22.6245,3.49,22.89209689,5.6045,0,5.6045,17.02,3.49,17.37413307
04/05/2020 16:00,6.4565,0,6.4565,6.4565,0,6.4565,0,0,0,22.4765,3.99,22.82790293,6.4565,0,6.4565,16.02,3.99,16.50940641
04/05/2020 16:30,7.569,0,7.569,7.569,0,7.569,0,0,0,21.599,4.27,22.01703207,7.569,0,7.569,14.03,4.27,14.66539464
04/05/2020 17:00,7.8805,0,7.8805,7.8805,0,7.8805,0,0,0,22.0805,3.89,22.42053925,7.8805,0,7.8805,14.2,3.89,14.7231824
04/05/2020 17:30,5.67,0,5.67,5.67,0,5.67,0,0,0,26.99,3.18,27.17669038,5.67,0,5.67,21.32,3.18,21.55585303
04/05/2020 18:00,4.7575,0,4.7575,4.7575,0,4.7575,0,0,0,29.1875,2.67,29.30936806,4.7575,0,4.7575,24.43,2.67,24.57547151
04/05/2020 18:30,4.946,0,4.946,4.946,0,4.946,0,0,0,28.796,2.21,28.88068067,4.946,0,4.946,23.85,2.21,23.95217318
04/05/2020 19:00,3.1345,0,3.1345,3.1345,0,3.1345,0,0,0,30.5345,2.06,30.60390972,3.1345,0,3.1345,27.4,2.06,27.47732884
04/05/2020 19:30,2.0335,0,2.0335,2.0335,0,2.0335,0,0,0,31.5635,2.51,31.66314312,2.0335,0,2.0335,29.53,2.51,29.6364809
04/05/2020 20:00,1.458,0,1.458,1.458,0,1.458,0,0,0,31.618,2.44,31.71200914,1.458,0,1.458,30.16,2.44,30.25853929
04/05/2020 20:30,0.995,0,0.995,0.995,0,0.995,0,0,0,31.415,2.27,31.49690659,0.995,0,0.995,30.42,2.27,30.50457834
04/05/2020 21:00,0.881,0,0.881,0.881,0,0.881,0,0,0,31.171,2.27,31.25354605,0.881,0,0.881,30.29,2.27,30.37494033
04/05/2020 21:30,0.8785,0,0.8785,0.8785,0,0.8785,0,0,0,30.3985,2,30.46422167,0.8785,0,0.8785,29.52,2,29.58767311
04/05/2020 22:00,0.899,0,0.899,0.899,0,0.899,0,0,0,27.689,0.83,27.70143716,0.899,0,0.899,26.79,0.83,26.80285433
04/05/2020 22:30,0.951,0,0.951,0.951,0,0.951,0,0,0,25.931,0.68,25.93991444,0.951,0,0.951,24.98,0.68,24.98925369
04/05/2020 23:00,1.485,0,1.485,1.485,0,1.485,0,0,0,23.395,-0.67,23.40459196,1.485,0,1.485,21.91,-0.67,21.92024179
04/05/2020 23:30,1.378,0,1.378,1.378,0,1.378,0,0,0,22.038,-0.67,22.04818233,1.378,0,1.378,20.66,-0.67,20.67086113
05/05/2020 00:00,0.917,0,0.917,0.917,0,0.917,0,0,0,21.387,-0.67,21.39749212,0.917,0,0.917,20.47,-0.67,20.48096189
05/05/2020 00:30,0.912,0,0.912,0.912,0,0.912,0,0,0,20.822,-0.73,20.83479263,0.912,0,0.912,19.91,-0.73,19.92337823
05/05/2020 01:00,0.9145,0,0.9145,0.9145,0,0.9145,0,0,0,20.3845,-0.73,20.39756702,0.9145,0,0.9145,19.47,-0.73,19.48368035
05/05/2020 01:30,0.909,0,0.909,0.909,0,0.909,0,0,0,21.879,-0.73,21.89117496,0.909,0,0.909,20.97,-0.73,20.9827024
05/05/2020 02:00,0.913,0,0.913,0.913,0,0.913,0,0,0,22.203,-0.68,22.21341057,0.913,0,0.913,21.29,-0.68,21.30085679
05/05/2020 02:30,0.906,0,0.906,0.906,0,0.906,0,0,0,22.196,-0.68,22.20641385,0.906,0,0.906,21.29,-0.68,21.30085679
05/05/2020 03:00,0.917,0,0.917,0.917,0,0.917,0,0,0,21.177,-0.68,21.18791469,0.917,0,0.917,20.26,-0.68,20.27140844
05/05/2020 03:30,0.9155,0,0.9155,0.9155,0,0.9155,0,0,0,20.8655,-0.32,20.86795367,0.9155,0,0.9155,19.95,-0.32,19.95256625
05/05/2020 04:00,0.9235,0,0.9235,0.9235,0,0.9235,0,0,0,21.3035,0.89,21.32208274,0.9235,0,0.9235,20.38,0.89,20.39942401
05/05/2020 04:30,0.9215,0,0.9215,0.9215,0,0.9215,0,0,0,21.1915,0.79,21.20622013,0.9215,0,0.9215,20.27,0.79,20.28538883
05/05/2020 05:00,0.936,0,0.936,0.936,0,0.936,0,0,0,21.046,0.68,21.05698259,0.936,0,0.936,20.11,0.68,20.12149348
05/05/2020 05:30,0.936,0,0.936,0.936,0,0.936,0,0,0,22.196,0.75,22.20866759,0.936,0,0.936,21.26,0.75,21.27322496
05/05/2020 06:00,0.921,0,0.921,0.921,0,0.921,0,0,0,23.131,1.07,23.15573495,0.921,0,0.921,22.21,1.07,22.23575949
05/05/2020 06:30,0.935,0,0.935,0.935,0,0.935,0,0,0,25.165,1.61,25.21644949,0.935,0,0.935,24.23,1.61,24.28343056
05/05/2020 07:00,1.022,0,1.022,1.022,0,1.022,0,0,0,26.472,2.02,26.54895825,1.022,0,1.022,25.45,2.02,25.53003917
05/05/2020 07:30,1.166,0,1.166,1.166,0,1.166,0,0,0,27.776,2.38,27.87777925,1.166,0,1.166,26.61,2.38,26.71622166
05/05/2020 08:00,1.3985,0,1.3985,1.3985,0,1.3985,0,0,0,30.4185,3.56,30.6261121,1.3985,0,1.3985,29.02,3.56,29.23754436
05/05/2020 08:30,1.628,0,1.628,1.628,0,1.628,0,0,0,31.548,3.9,31.78814723,1.628,0,1.628,29.92,3.9,30.17310723
05/05/2020 09:00,1.5415,0,1.5415,1.5415,0,1.5415,0,0,0,32.3115,4.19,32.58203696,1.5415,0,1.5415,30.77,4.19,31.05396915
05/05/2020 09:30,1.7195,0,1.7195,1.7195,0,1.7195,0,0,0,32.7595,4.34,33.04573256,1.7195,0,1.7195,31.04,4.34,31.34193995
05/05/2020 10:00,1.8435,0,1.8435,1.8435,0,1.8435,0,0,0,33.6335,4.34,33.91235648,1.8435,0,1.8435,31.79,4.34,32.08488273
05/05/2020 10:30,1.768,0,1.768,1.768,0,1.768,0,0,0,34.628,4.51,34.92045939,1.768,0,1.768,32.86,4.51,33.1680524
05/05/2020 11:00,2.074,0,2.074,2.074,0,2.074,0,0,0,34.424,4.73,34.74744129,2.074,0,2.074,32.35,4.73,32.6939658
05/05/2020 11:30,2.621,0,2.621,2.621,0,2.621,0,0,0,34.011,4.85,34.35506689,2.621,0,2.621,31.39,4.85,31.76247157
05/05/2020 12:00,3.5735,0,3.5735,3.5735,0,3.5735,0,0,0,32.7635,4.47,33.06702031,3.5735,0,3.5735,29.19,4.47,29.5302726
05/05/2020 12:30,3.3465,0,3.3465,3.3465,0,3.3465,0,0,0,33.6265,4.58,33.93696955,3.3465,0,3.3465,30.28,4.58,30.6244151
05/05/2020 13:00,3.4235,0,3.4235,3.4235,0,3.4235,0,0,0,33.4235,4.49,33.72373722,3.4235,0,3.4235,30,4.49,30.33414083
05/05/2020 13:30,4.0425,0,4.0425,4.0425,0,4.0425,0,0,0,30.8925,4.06,31.15814751,4.0425,0,4.0425,26.85,4.06,27.15522233
05/05/2020 14:00,5.148,0,5.148,5.148,0,5.148,0,0,0,28.928,4.44,29.26675219,5.148,0,5.148,23.78,4.44,24.19094872
05/05/2020 14:30,5.7195,0,5.7195,5.7195,0,5.7195,0,0,0,26.8195,4.28,27.15886559,5.7195,0,5.7195,21.1,4.28,21.52970971
05/05/2020 15:00,5.7365,0,5.7365,5.7365,0,5.7365,0,0,0,25.4265,3.4,25.6528147,5.7365,0,5.7365,19.69,3.4,19.98139385
05/05/2020 15:30,5.8425,0,5.8425,5.8425,0,5.8425,0,0,0,24.9125,3.4,25.14344162,5.8425,0,5.8425,19.07,3.4,19.37072275
05/05/2020 16:00,6.492,0,6.492,6.492,0,6.492,0,0,0,26.142,4.28,26.49004651,6.492,0,6.492,19.65,4.28,20.11071605
05/05/2020 16:30,6.837,0,6.837,6.837,0,6.837,0,0,0,25.897,3.79,26.17286207,6.837,0,6.837,19.06,3.79,19.4331598
05/05/2020 17:00,6.008,0,6.008,6.008,0,6.008,0,0,0,27.698,3.36,27.90105382,6.008,0,6.008,21.69,3.36,21.94870611
05/05/2020 17:30,4.471,0,4.471,4.471,0,4.471,0,0,0,31.851,3.42,32.03408499,4.471,0,4.471,27.38,3.42,27.59276717
05/05/2020 18:00,2.9255,0,2.9255,2.9255,0,2.9255,0,0,0,35.0555,3.78,35.25870786,2.9255,0,2.9255,32.13,3.78,32.35158883
05/05/2020 18:30,3.109,0,3.109,3.109,0,3.109,0,0,0,35.239,3.2,35.38399527,3.109,0,3.109,32.13,3.2,32.28895941
05/05/2020 19:00,2.869,0,2.869,2.869,0,2.869,0,0,0,34.049,2.71,34.15667579,2.869,0,2.869,31.18,2.71,31.29754783
05/05/2020 19:30,2.195,0,2.195,2.195,0,2.195,0,0,0,33.695,2.43,33.78250916,2.195,0,2.195,31.5,2.43,31.59358954
05/05/2020 20:00,1.813,0,1.813,1.813,0,1.813,0,0,0,32.813,2.23,32.88868907,1.813,0,1.813,31,2.23,31.08010457
05/05/2020 20:30,1.534,0,1.534,1.534,0,1.534,0,0,0,31.584,1.87,31.6393103,1.534,0,1.534,30.05,1.87,30.10812847
05/05/2020 21:00,1.3205,0,1.3205,1.3205,0,1.3205,0,0,0,31.0005,1.87,31.05684949,1.3205,0,1.3205,29.68,1.87,29.73885169
05/05/2020 21:30,1.314,0,1.314,1.314,0,1.314,0,0,0,31.514,2.1,31.5838914,1.314,0,1.314,30.2,2.1,30.2729252
05/05/2020 22:00,1.3235,0,1.3235,1.3235,0,1.3235,0,0,0,30.2635,1.79,30.31639049,1.3235,0,1.3235,28.94,1.79,28.99530479
05/05/2020 22:30,1.3075,0,1.3075,1.3075,0,1.3075,0,0,0,27.7875,1.02,27.80621435,1.3075,0,1.3075,26.48,1.02,26.49963773
05/05/2020 23:00,1.3275,0,1.3275,1.3275,0,1.3275,0,0,0,25.6875,0.75,25.69844657,1.3275,0,1.3275,24.36,0.75,24.37154283
05/05/2020 23:30,1.292,0,1.292,1.292,0,1.292,0,0,0,24.912,0.89,24.92789289,1.292,0,1.292,23.62,0.89,23.63676162
06/05/2020 00:00,1.3125,0,1.3125,1.3125,0,1.3125,0,0,0,23.0425,0.82,23.05708581,1.3125,0,1.3125,21.73,0.82,21.74546619
06/05/2020 00:30,1.3145,0,1.3145,1.3145,0,1.3145,0,0,0,22.5145,0.75,22.52698849,1.3145,0,1.3145,21.2,0.75,21.21326236
06/05/2020 01:00,1.343,0,1.343,1.343,0,1.343,0,0,0,22.083,0.53,22.08935918,1.343,0,1.343,20.74,0.53,20.74677083
06/05/2020 01:30,1.3285,0,1.3285,1.3285,0,1.3285,0,0,0,23.5985,0.73,23.60978827,1.3285,0,1.3285,22.27,0.73,22.28196131
06/05/2020 02:00,1.3595,0,1.3595,1.3595,0,1.3595,0,0,0,23.3895,0.68,23.39938269,1.3595,0,1.3595,22.03,0.68,22.04049228
06/05/2020 02:30,1.345,0,1.345,1.345,0,1.345,0,0,0,23.615,0.88,23.63139067,1.345,0,1.345,22.27,0.88,22.28737984
06/05/2020 03:00,1.351,0,1.351,1.351,0,1.351,0,0,0,23.081,0.73,23.09254124,1.351,0,1.351,21.73,0.73,21.74225839
06/05/2020 03:30,1.345,0,1.345,1.345,0,1.345,0,0,0,22.285,-0.67,22.29506952,1.345,0,1.345,20.94,-0.67,20.95071598
06/05/2020 04:00,1.3615,0,1.3615,1.3615,0,1.3615,0,0,0,22.1015,0.88,22.11901223,1.3615,0,1.3615,20.74,0.88,20.75866084
06/05/2020 04:30,1.3415,0,1.3415,1.3415,0,1.3415,0,0,0,22.2015,0.88,22.21893342,1.3415,0,1.3415,20.86,0.88,20.87855359
06/05/2020 05:00,1.3605,0,1.3605,1.3605,0,1.3605,0,0,0,21.9405,0.7,21.95166372,1.3605,0,1.3605,20.58,0.7,20.59190132
06/05/2020 05:30,1.346,0,1.346,1.346,0,1.346,0,0,0,22.446,0.7,22.45691243,1.346,0,1.346,21.1,0.7,21.11160818
06/05/2020 06:00,1.386,0,1.386,1.386,0,1.386,0,0,0,22.756,0.7,22.76676385,1.386,0,1.386,21.37,0.7,21.3814616
06/05/2020 06:30,1.6745,0,1.6745,1.6745,0,1.6745,0,0,0,24.6745,1.06,24.69725795,1.6745,0,1.6745,23,1.06,23.02441313
06/05/2020 07:00,2.15,0,2.15,2.15,0,2.15,0,0,0,26.02,1.69,26.07482502,2.15,0,2.15,23.87,1.69,23.92975136
06/05/2020 07:30,2.939,0,2.939,2.939,0,2.939,0,0,0,26.689,2.22,26.78117102,2.939,0,2.939,23.75,2.22,23.85353014
06/05/2020 08:00,4.308,0,4.308,4.308,0,4.308,0,0,0,25.598,2.37,25.70747953,4.308,0,4.308,21.29,2.37,21.42150788
06/05/2020 08:30,5.9715,0,5.9715,5.9715,0,5.9715,0,0,0,24.0215,3.06,24.21561608,5.9715,0,5.9715,18.05,3.06,18.30754216
06/05/2020 09:00,7.706,0,7.706,7.706,0,7.706,0,0,0,22.496,3.6,22.78223027,7.706,0,7.706,14.79,3.6,15.22182972
06/05/2020 09:30,9.319,0,9.319,9.319,0,9.319,0,0,0,20.359,4.21,20.78973259,9.319,0,9.319,11.04,4.21,11.8154856
06/05/2020 10:00,10.7065,0,10.7065,10.7065,0,10.7065,0,0,0,18.9465,5.18,19.64184977,10.7065,0,10.7065,8.24,5.18,9.732933782
06/05/2020 10:30,11.8855,0,11.8855,11.8855,0,11.8855,0,0,0,17.3555,5.58,18.23046297,11.8855,0,11.8855,5.47,5.58,7.813917071
06/05/2020 11:00,12.6945,0,12.6945,12.6945,0,12.6945,0,0,0,14.6745,5.27,15.59210859,12.6945,0,12.6945,1.98,5.27,5.629680275
06/05/2020 11:30,13.2585,0,13.2585,13.2585,0,13.2585,0,0,0,12.3085,5.48,13.47329107,13.2585,0,13.2585,-0.95,5.48,5.561735341
