Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/05/2020 12:00,13.688,0,13.688,13.688,0,13.688,0,0,0,12.978,6.27,14.41323642,13.688,0,13.688,-0.71,6.27,6.310071315
06/05/2020 12:30,13.8075,0,13.8075,13.8075,0,13.8075,0,0,0,12.8275,6.27,14.27787296,13.8075,0,13.8075,-0.98,6.27,6.346124802
06/05/2020 13:00,13.965,0,13.965,13.965,0,13.965,0,0,0,11.995,5.78,13.31496996,13.965,0,13.965,-1.97,5.78,6.106496541
06/05/2020 13:30,13.8585,0,13.8585,13.8585,0,13.8585,0,0,0,11.1785,5.69,12.54332341,13.8585,0,13.8585,-2.68,5.69,6.289554833
06/05/2020 14:00,13.9575,0,13.9575,13.9575,0,13.9575,0,0,0,10.0075,5.69,11.51200053,13.9575,0,13.9575,-3.95,5.69,6.926658646
06/05/2020 14:30,13.9235,0,13.9235,13.9235,0,13.9235,0,0,0,9.7135,5.61,11.21713788,13.9235,0,13.9235,-4.21,5.61,7.014000285
06/05/2020 15:00,13.5875,0,13.5875,13.5875,0,13.5875,0,0,0,9.7175,5.28,11.05930406,13.5875,0,13.5875,-3.87,5.28,6.546395955
06/05/2020 15:30,13.048,0,13.048,13.048,0,13.048,0,0,0,9.908,4.68,10.95768516,13.048,0,13.048,-3.14,4.68,5.635778562
06/05/2020 16:00,12.5085,0,12.5085,12.5085,0,12.5085,0,0,0,10.8785,4.35,11.7159832,12.5085,0,12.5085,-1.63,4.35,4.64536328
06/05/2020 16:30,11.4435,0,11.4435,11.4435,0,11.4435,0,0,0,15.3135,4.35,15.91935244,11.4435,0,11.4435,3.87,4.35,5.822319126
06/05/2020 17:00,10.1455,0,10.1455,10.1455,0,10.1455,0,0,0,18.7655,3.67,19.12100652,10.1455,0,10.1455,8.62,3.67,9.368740577
06/05/2020 17:30,8.71,0,8.71,8.71,0,8.71,0,0,0,22.72,3.61,23.00501032,8.71,0,8.71,14.01,3.61,14.46762593
06/05/2020 18:00,7.1065,0,7.1065,7.1065,0,7.1065,0,0,0,25.7165,3.2,25.9148292,7.1065,0,7.1065,18.61,3.2,18.8831168
06/05/2020 18:30,5.4055,0,5.4055,5.4055,0,5.4055,0,0,0,28.3055,2.83,28.44662072,5.4055,0,5.4055,22.9,2.83,23.07420421
06/05/2020 19:00,3.773,0,3.773,3.773,0,3.773,0,0,0,30.703,2.99,30.84824645,3.773,0,3.773,26.93,2.99,27.09547933
06/05/2020 19:30,2.426,0,2.426,2.426,0,2.426,0,0,0,31.346,2.56,31.45036273,2.426,0,2.426,28.92,2.56,29.03308458
06/05/2020 20:00,1.7825,0,1.7825,1.7825,0,1.7825,0,0,0,30.5825,2.06,30.65180103,1.7825,0,1.7825,28.8,2.06,28.87357962
06/05/2020 20:30,1.4965,0,1.4965,1.4965,0,1.4965,0,0,0,30.2965,1.78,30.34874482,1.4965,0,1.4965,28.8,1.78,28.85495451
06/05/2020 21:00,1.362,0,1.362,1.362,0,1.362,0,0,0,29.912,1.53,29.95110422,1.362,0,1.362,28.55,1.53,28.59096711
06/05/2020 21:30,1.3375,0,1.3375,1.3375,0,1.3375,0,0,0,30.4275,1.78,30.47952028,1.3375,0,1.3375,29.09,1.78,29.1444077
06/05/2020 22:00,1.351,0,1.351,1.351,0,1.351,0,0,0,28.411,1.28,28.43981929,1.351,0,1.351,27.06,1.28,27.09025655
06/05/2020 22:30,1.3315,0,1.3315,1.3315,0,1.3315,0,0,0,26.6315,0.94,26.64808421,1.3315,0,1.3315,25.3,0.94,25.31745643
06/05/2020 23:00,1.3185,0,1.3185,1.3185,0,1.3185,0,0,0,24.8085,0.83,24.82238047,1.3185,0,1.3185,23.49,0.83,23.50465911
06/05/2020 23:30,1.3125,0,1.3125,1.3125,0,1.3125,0,0,0,23.7925,1.03,23.8147844,1.3125,0,1.3125,22.48,1.03,22.50358416
07/05/2020 00:00,1.333,0,1.333,1.333,0,1.333,0,0,0,22.043,0.7,22.05411184,1.333,0,1.333,20.71,0.7,20.72182666
07/05/2020 00:30,1.331,0,1.331,1.331,0,1.331,0,0,0,21.141,-0.67,21.15161415,1.331,0,1.331,19.81,-0.67,19.8213269
07/05/2020 01:00,1.3325,0,1.3325,1.3325,0,1.3325,0,0,0,20.8425,0,20.8425,1.3325,0,1.3325,19.51,0,19.51
07/05/2020 01:30,1.3155,0,1.3155,1.3155,0,1.3155,0,0,0,22.4255,0.8,22.43976493,1.3155,0,1.3155,21.11,0.8,21.12515325
07/05/2020 02:00,1.3385,0,1.3385,1.3385,0,1.3385,0,0,0,22.8185,0.68,22.82862988,1.3385,0,1.3385,21.48,0.68,21.49076081
07/05/2020 02:30,1.335,0,1.335,1.335,0,1.335,0,0,0,22.625,0.84,22.640588,1.335,0,1.335,21.29,0.84,21.30656472
07/05/2020 03:00,1.338,0,1.338,1.338,0,1.338,0,0,0,21.388,-0.67,21.39849163,1.338,0,1.338,20.05,-0.67,20.06119139
07/05/2020 03:30,1.3245,0,1.3245,1.3245,0,1.3245,0,0,0,21.0545,0.84,21.07124985,1.3245,0,1.3245,19.73,0.84,19.7478733
07/05/2020 04:00,1.3285,0,1.3285,1.3285,0,1.3285,0,0,0,21.2585,0.75,21.27172589,1.3285,0,1.3285,19.93,0.75,19.9441069
07/05/2020 04:30,1.3375,0,1.3375,1.3375,0,1.3375,0,0,0,21.4275,0.94,21.44810845,1.3375,0,1.3375,20.09,0.94,20.11197902
07/05/2020 05:00,1.3395,0,1.3395,1.3395,0,1.3395,0,0,0,21.1395,0.68,21.15043404,1.3395,0,1.3395,19.8,0.68,19.81167333
07/05/2020 05:30,1.3195,0,1.3195,1.3195,0,1.3195,0,0,0,21.9695,0.68,21.98002116,1.3195,0,1.3195,20.65,0.68,20.66119309
07/05/2020 06:00,1.381,0,1.381,1.381,0,1.381,0,0,0,22.911,0.86,22.92713504,1.381,0,1.381,21.53,0.86,21.54716919
07/05/2020 06:30,1.7,0,1.7,1.7,0,1.7,0,0,0,24.47,1.21,24.49989796,1.7,0,1.7,22.77,1.21,22.80212709
07/05/2020 07:00,2.5075,0,2.5075,2.5075,0,2.5075,0,0,0,24.2975,1.56,24.34752772,2.5075,0,2.5075,21.79,1.56,21.84577076
07/05/2020 07:30,3.9745,0,3.9745,3.9745,0,3.9745,0,0,0,23.5945,2.16,23.69316421,3.9745,0,3.9745,19.62,2.16,19.73854098
07/05/2020 08:00,3.3875,0,3.3875,3.3875,0,3.3875,0,0,0,26.9375,3.08,27.11300991,3.3875,0,3.3875,23.55,3.08,23.75055578
07/05/2020 08:30,3.9195,0,3.9195,3.9195,0,3.9195,0,0,0,27.1395,3.64,27.38251377,3.9195,0,3.9195,23.22,3.64,23.5035742
07/05/2020 09:00,5.1765,0,5.1765,5.1765,0,5.1765,0,0,0,26.1165,3.92,26.40905095,5.1765,0,5.1765,20.94,3.92,21.30375554
07/05/2020 09:30,3.742,0,3.742,3.742,0,3.742,0,0,0,28.442,3.82,28.69738253,3.742,0,3.742,24.7,3.82,24.99364719
07/05/2020 10:00,4.6875,0,4.6875,4.6875,0,4.6875,0,0,0,26.7875,3.82,27.05850248,4.6875,0,4.6875,22.1,3.82,22.427715
07/05/2020 10:30,8.4695,0,8.4695,8.4695,0,8.4695,0,0,0,20.7495,4.46,21.22341514,8.4695,0,8.4695,12.28,4.46,13.06483831
07/05/2020 11:00,8.4365,0,8.4365,8.4365,0,8.4365,0,0,0,20.5965,4.13,21.00649215,8.4365,0,8.4365,12.16,4.13,12.84221554
07/05/2020 11:30,7.821,0,7.821,7.821,0,7.821,0,0,0,20.741,4.07,21.13655556,7.821,0,7.821,12.92,4.07,13.54589606
07/05/2020 12:00,11.17,0,11.17,11.17,0,11.17,0,0,0,16.21,4.99,16.96066626,11.17,0,11.17,5.04,4.99,7.092369139
07/05/2020 12:30,13.5005,0,13.5005,13.5005,0,13.5005,0,0,0,12.2305,5.7,13.49352179,13.5005,0,13.5005,-1.27,5.7,5.839768831
07/05/2020 13:00,13.804,0,13.804,13.804,0,13.804,0,0,0,11.694,5.54,12.93990866,13.804,0,13.804,-2.11,5.54,5.928212209
07/05/2020 13:30,13.07,0,13.07,13.07,0,13.07,0,0,0,11.43,5.05,12.49589533,13.07,0,13.07,-1.64,5.05,5.309623339
07/05/2020 14:00,13.0215,0,13.0215,13.0215,0,13.0215,0,0,0,10.5315,5.21,11.7497486,13.0215,0,13.0215,-2.49,5.21,5.774443696
07/05/2020 14:30,11.9035,2.68,12.20146353,13.3035,0,13.3035,-1.4,2.68,3.02364019,10.3535,4.63,11.34159875,13.3035,0,13.3035,-2.95,4.63,5.489936247
07/05/2020 15:00,11.7125,2.6,11.99761044,12.8625,0,12.8625,-1.15,2.6,2.842973795,11.7325,2.58,12.01282466,12.8625,0,12.8625,-1.13,2.58,2.816611439
07/05/2020 15:30,11.483,2.42,11.73523281,12.513,0,12.513,-1.03,2.42,2.630076045,11.513,2.41,11.76253667,12.513,0,12.513,-1,2.41,2.609233604
07/05/2020 16:00,12.751,2.42,12.97861322,11.841,0,11.841,0.91,2.42,2.585440001,12.761,2.41,12.98657849,11.841,0,11.841,0.92,2.41,2.579631757
07/05/2020 16:30,13.111,2.21,13.29595506,11.041,0,11.041,2.07,2.21,3.028035667,13.101,2.2,13.28443454,11.041,0,11.041,2.06,2.2,3.013901126
07/05/2020 17:00,14.4525,1.99,14.58886069,9.6125,0,9.6125,4.84,1.99,5.233134816,14.4325,1.98,14.56768534,9.6125,0,9.6125,4.82,1.98,5.210834866
07/05/2020 17:30,15.5265,1.83,15.6339727,8.2665,0,8.2665,7.26,1.83,7.487088887,15.4865,1.82,15.59307802,8.2665,0,8.2665,7.22,1.82,7.445857909
07/05/2020 18:00,16.248,1.72,16.33878527,6.548,0,6.548,9.7,1.72,9.851314633,16.188,1.71,16.27806635,6.548,0,6.548,9.64,1.71,9.790490284
07/05/2020 18:30,16.733,-0.19,16.73407867,5.113,0,5.113,11.62,-0.19,11.62155325,17.233,3.62,17.60910813,5.113,0,5.113,12.12,3.62,12.64906321
07/05/2020 19:00,16.5585,-0.81,16.57829974,3.6085,0,3.6085,12.95,-0.81,12.97530732,17.2185,3.97,17.67024737,3.6085,0,3.6085,13.61,3.97,14.17720001
07/05/2020 19:30,16.45,-0.92,16.47570636,2.42,0,2.42,14.03,-0.92,14.06013158,17.12,3.85,17.54756108,2.42,0,2.42,14.7,3.85,15.19580534
07/05/2020 20:00,15.8835,-1.14,15.92435783,1.8535,0,1.8535,14.03,-1.14,14.07623884,16.5535,3.65,16.95113159,1.8535,0,1.8535,14.7,3.65,15.1463692
07/05/2020 20:30,15.3515,-1.35,15.4107447,1.5015,0,1.5015,13.85,-1.35,13.91563868,16.0315,3.47,16.40274039,1.5015,0,1.5015,14.53,3.47,14.93860101
07/05/2020 21:00,15.38,-1.35,15.43913534,1.32,0,1.32,14.06,-1.35,14.12466283,16.06,3.53,16.44337253,1.32,0,1.32,14.74,3.53,15.15679716
07/05/2020 21:30,15.093,-1.45,15.16249152,1.293,0,1.293,13.8,-1.45,13.87596843,15.763,3.35,16.1150448,1.293,0,1.293,14.47,3.35,14.85272366
07/05/2020 22:00,14.2675,-1.7,14.36842219,1.3175,0,1.3175,12.95,-1.7,13.06110638,14.9275,3.08,15.24193742,1.3175,0,1.3175,13.61,3.08,13.95415709
07/05/2020 22:30,13.551,-1.8,13.67002564,1.301,0,1.301,12.25,-1.8,12.38153868,14.211,3.02,14.52834887,1.301,0,1.301,12.91,3.02,13.25852556
07/05/2020 23:00,12.787,-2,12.94246379,1.327,0,1.327,11.46,-2,11.63321108,13.427,2.88,13.73239706,1.327,0,1.327,12.1,2.88,12.43802235
07/05/2020 23:30,12.0445,-2,12.20942178,1.2945,0,1.2945,10.75,-2,10.93446386,12.6745,2.88,12.99759017,1.2945,0,1.2945,11.38,2.88,11.73877336
08/05/2020 00:00,11.1855,-2.21,11.40173277,1.3155,0,1.3155,9.87,-2.21,10.11439568,11.8255,2.76,12.14331298,1.3155,0,1.3155,10.51,2.76,10.86635634
08/05/2020 00:30,9.991,-2.38,10.27056381,0.371,0,0.371,9.62,-2.38,9.910035318,10.611,2.57,10.91779378,0.371,0,0.371,10.24,2.57,10.55758022
08/05/2020 01:00,9.864,-2.38,10.14706342,0.394,0,0.394,9.47,-2.38,9.764491794,10.484,2.57,10.79440392,0.394,0,0.394,10.09,2.57,10.41215636
08/05/2020 01:30,10.466,-2.38,10.73319878,0.376,0,0.376,10.09,-2.38,10.36689442,11.096,2.57,11.38973731,0.376,0,0.376,10.72,2.57,11.0237607
08/05/2020 02:00,10.486,-2.38,10.7527018,0.396,0,0.396,10.09,-2.38,10.36689442,11.116,2.63,11.42288738,0.396,0,0.396,10.72,2.63,11.03790288
08/05/2020 02:30,10.4705,-2.38,10.7375868,0.3805,0,0.3805,10.09,-2.38,10.36689442,10.9905,2.63,11.300796,0.3805,0,0.3805,10.61,2.63,10.93110241
08/05/2020 03:00,10.2235,0.68,10.24608961,0.4035,0,0.4035,9.82,0.68,9.843515632,10.1635,0.68,10.18622267,0.4035,0,0.4035,9.76,0.68,9.783659847
08/05/2020 03:30,9.9775,-2.46,10.27628854,0.3975,0,0.3975,9.58,-2.46,9.89080381,10.1575,2.2,10.39301719,0.3975,0,0.3975,9.76,2.2,10.00487881
08/05/2020 04:00,9.6965,-2.46,10.00368493,0.4065,0,0.4065,9.29,-2.46,9.610187303,10.2865,2.2,10.51912935,0.4065,0,0.4065,9.88,2.2,10.12197609
08/05/2020 04:30,9.7005,-2.34,9.978742418,0.4105,0,0.4105,9.29,-2.34,9.580172232,10.2905,2.28,10.54005646,0.4105,0,0.4105,9.88,2.28,10.13966469
08/05/2020 05:00,9.607,-2.34,9.887873836,0.417,0,0.417,9.19,-2.34,9.483232571,10.187,2.28,10.43903104,0.417,0,0.417,9.77,2.28,10.03251215
08/05/2020 05:30,9.879,-2.28,10.1386903,0.419,0,0.419,9.46,-2.28,9.730878686,10.459,2.34,10.7175688,0.419,0,0.419,10.04,2.34,10.30908337
08/05/2020 06:00,10.1785,-2.21,10.41565947,0.4485,0,0.4485,9.73,-2.21,9.977825414,10.7685,2.42,11.03707354,0.4485,0,0.4485,10.32,2.42,10.5999434
08/05/2020 06:30,10.9405,-2.01,11.12360734,0.5805,0,0.5805,10.36,-2.01,10.55318435,10.9005,2.53,11.1902547,0.5805,0,0.5805,10.32,2.53,10.62559645
08/05/2020 07:00,11.203,0.68,11.22361836,0.933,0,0.933,10.27,0.68,10.29248755,11.133,0.68,11.15374776,0.933,0,0.933,10.2,0.68,10.22264154
08/05/2020 07:30,11.0485,-0.43,11.05686449,1.4985,0,1.4985,9.55,-0.43,9.559675727,11.3085,1.82,11.45401992,1.4985,0,1.4985,9.81,1.82,9.977399461
08/05/2020 08:00,10.808,-1.6,10.92578894,2.208,0,2.208,8.6,-1.6,8.747571091,11.398,3.18,11.83329219,2.208,0,2.208,9.19,3.18,9.724633669
08/05/2020 08:30,11.1385,-1.34,11.21881376,2.5385,0,2.5385,8.6,-1.34,8.703769298,11.7285,3.41,12.21416441,2.5385,0,2.5385,9.19,3.41,9.802254843
08/05/2020 09:00,10.847,-1.16,10.90885003,3.477,0,3.477,7.37,-1.16,7.460730527,11.417,3.59,11.96812387,3.477,0,3.477,7.94,3.59,8.713879733
08/05/2020 09:30,10.496,0.24,10.49874354,4.116,0,4.116,6.38,0.24,6.384512511,10.716,2.22,10.94353946,4.116,0,4.116,6.6,2.22,6.963361257
08/05/2020 10:00,9.0415,0.29,9.046149581,5.7015,0,5.7015,3.34,0.29,3.352566181,9.2915,2.75,9.689916008,5.7015,0,5.7015,3.59,2.75,4.522233961
08/05/2020 10:30,8.467,-0.87,8.511579701,6.297,0,6.297,2.17,-0.87,2.337905045,8.987,4.1,9.878065043,6.297,0,6.297,2.69,4.1,4.90368229
08/05/2020 11:00,8.4725,-0.87,8.517050913,6.1425,0,6.1425,2.33,-0.87,2.487126856,8.9925,4.1,9.883069172,6.1425,0,6.1425,2.85,4.1,4.993245438
08/05/2020 11:30,8.362,-0.8,8.400181189,6.892,0,6.892,1.47,-0.8,1.673588958,8.562,4.19,9.532258075,6.892,0,6.892,1.67,4.19,4.510543205
08/05/2020 12:00,8.618,-0.8,8.655051935,6.248,0,6.248,2.37,-0.8,2.501379619,9.138,4.19,10.05281771,6.248,0,6.248,2.89,4.19,5.090009823
08/05/2020 12:30,9.3855,-0.8,9.419533441,7.0155,0,7.0155,2.37,-0.8,2.501379619,9.6155,4.33,10.54546065,7.0155,0,7.0155,2.6,4.33,5.050633624
08/05/2020 13:00,9.198,-0.8,9.232724625,6.828,0,6.828,2.37,-0.8,2.501379619,9.378,4.33,10.32936513,6.828,0,6.828,2.55,4.33,5.025077114
08/05/2020 13:30,8.929,-0.8,8.964766645,6.729,0,6.729,2.2,-0.8,2.340939982,9.049,4.14,9.951080394,6.729,0,6.729,2.32,4.14,4.745734927
08/05/2020 14:00,8.3675,-0.98,8.424693244,6.4175,0,6.4175,1.95,-0.98,2.182406928,8.7375,3.98,9.601265867,6.4175,0,6.4175,2.32,3.98,4.60682103
08/05/2020 14:30,8.513,-0.98,8.569222193,6.163,0,6.163,2.35,-0.98,2.546153962,8.963,3.98,9.806924543,6.163,0,6.163,2.8,3.98,4.866251124
08/05/2020 15:00,6.8085,-0.76,6.85078625,7.3485,0,7.3485,-0.54,-0.76,0.932308962,7.9585,4.25,9.022207172,7.3485,0,7.3485,0.61,4.25,4.293553307
08/05/2020 15:30,6.085,0.69,6.123995836,7.265,0,7.265,-1.18,0.69,1.366930869,6.455,2.4,6.886728178,7.265,0,7.265,-0.81,2.4,2.533002171
08/05/2020 16:00,7.523,1.54,7.67900573,6.773,0,6.773,0.75,1.54,1.712921481,7.513,1.54,7.669209151,6.773,0,6.773,0.74,1.54,1.708566651
08/05/2020 16:30,8.234,1.6,8.388012637,7.124,0,7.124,1.11,1.6,1.947331507,8.234,1.61,8.389925864,7.124,0,7.124,1.11,1.61,1.955556187
08/05/2020 17:00,9.393,1.48,9.508882637,6.303,0,6.303,3.09,1.48,3.426149442,9.373,1.48,9.489126883,6.303,0,6.303,3.07,1.48,3.40812265
08/05/2020 17:30,10.8355,1.48,10.93610809,5.1055,0,5.1055,5.73,1.48,5.918048665,10.8055,1.48,10.90638484,5.1055,0,5.1055,5.7,1.48,5.889006707
08/05/2020 18:00,11.9515,1.38,12.03090821,4.3315,0,4.3315,7.62,1.38,7.743952479,11.9115,1.38,11.9911731,4.3315,0,4.3315,7.58,1.38,7.704596031
08/05/2020 18:30,12.847,1.2,12.9029225,3.037,0,3.037,9.81,1.2,9.883121976,12.787,1.21,12.84412196,3.037,0,3.037,9.75,1.21,9.824795163
08/05/2020 19:00,13.538,1.03,13.57712576,1.988,0,1.988,11.55,1.03,11.59583546,13.468,1.04,13.50809476,1.988,0,1.988,11.48,1.04,11.52701176
08/05/2020 19:30,13.9655,0.92,13.99577044,1.1455,0,1.1455,12.82,0.92,12.85296853,13.8755,0.92,13.90596635,1.1455,0,1.1455,12.73,0.92,12.76320101
08/05/2020 20:00,13.6725,0.68,13.68939941,0.7025,0,0.7025,12.97,0.68,12.98781352,13.5925,0.68,13.60949875,0.7025,0,0.7025,12.89,0.68,12.90792392
08/05/2020 20:30,13.526,0.68,13.54308222,0.486,0,0.486,13.04,0.68,13.05771802,13.446,0.68,13.46318372,0.486,0,0.486,12.96,0.68,12.97782724
08/05/2020 21:00,13.2985,0.68,13.31587407,0.3885,0,0.3885,12.91,0.68,12.92789619,13.2185,0.68,13.23597908,0.3885,0,0.3885,12.83,0.68,12.84800763
08/05/2020 21:30,13.44,0.68,13.45719139,0.38,0,0.38,13.06,0.68,13.07769093,13.35,0.68,13.36730713,0.38,0,0.38,12.97,0.68,12.98781352
08/05/2020 22:00,12.806,-1.78,12.92911582,0.396,0,0.396,12.41,-1.78,12.53700522,12.916,2.37,13.1316395,0.396,0,0.396,12.52,2.37,12.7423428
08/05/2020 22:30,11.939,-2.1,12.122282,0.379,0,0.379,11.56,-2.1,11.74919572,12.579,2.68,12.86132345,0.379,0,0.379,12.2,2.68,12.49089268
08/05/2020 23:00,11.1645,-2.22,11.3830778,0.3945,0,0.3945,10.77,-2.22,10.99642215,11.8045,2.62,12.09175836,0.3945,0,0.3945,11.41,2.62,11.70694238
08/05/2020 23:30,10.817,-2.22,11.04245847,0.387,0,0.387,10.43,-2.22,10.66364384,11.457,2.68,11.76627592,0.387,0,0.387,11.07,2.68,11.38978929
09/05/2020 00:00,10.1395,-2.22,10.37968498,0.3995,0,0.3995,9.74,-2.22,9.989794793,10.7695,2.68,11.09795162,0.3995,0,0.3995,10.37,2.68,10.71070959
09/05/2020 00:30,10.5615,-2.35,10.81978661,1.3215,0,1.3215,9.24,-2.35,9.534154394,11.1915,2.55,11.47833491,1.3215,0,1.3215,9.87,2.55,10.19408652
09/05/2020 01:00,10.6595,-2.41,10.92854246,1.3295,0,1.3295,9.33,-2.41,9.636233704,10.7495,2.55,11.04781654,1.3295,0,1.3295,9.42,2.55,9.759041961
09/05/2020 01:30,11.335,0,11.335,1.305,0,1.305,10.03,0,10.03,11.275,0,11.275,1.305,0,1.305,9.97,0,9.97
09/05/2020 02:00,11.0215,0.68,11.04245726,1.3115,0,1.3115,9.71,0.68,9.733781382,10.9815,0,10.9815,1.3115,0,1.3115,9.67,0,9.67
09/05/2020 02:30,10.9415,0,10.9415,1.3115,0,1.3115,9.63,0,9.63,10.8915,0,10.8915,1.3115,0,1.3115,9.58,0,9.58
09/05/2020 03:00,10.691,0,10.691,1.321,0,1.321,9.37,0,9.37,10.641,0,10.641,1.321,0,1.321,9.32,0,9.32
09/05/2020 03:30,10.138,-2.6,10.4660902,1.318,0,1.318,8.82,-2.6,9.195237898,10.708,2.17,10.92566538,1.318,0,1.318,9.39,2.17,9.637478923
09/05/2020 04:00,9.901,-2.6,10.23668897,1.331,0,1.331,8.57,-2.6,8.955718843,10.481,2.01,10.67199424,1.331,0,1.331,9.15,2.01,9.368169512
09/05/2020 04:30,9.997,-2.6,10.32956964,1.327,0,1.327,8.67,-2.6,9.051458446,10.367,2.01,10.5600563,1.327,0,1.327,9.04,2.01,9.260761308
09/05/2020 05:00,10.174,0.68,10.19669927,1.334,0,1.334,8.84,0.68,8.866115271,10.144,0.68,10.16676625,1.334,0,1.334,8.81,0.68,8.836203936
09/05/2020 05:30,10.4785,0,10.4785,1.3285,0,1.3285,9.15,0,9.15,10.4285,0,10.4285,1.3285,0,1.3285,9.1,0,9.1
09/05/2020 06:00,10.542,0,10.542,1.392,0,1.392,9.15,0,9.15,10.492,0,10.492,1.392,0,1.392,9.1,0,9.1
09/05/2020 06:30,10.845,0,10.845,1.695,0,1.695,9.15,0,9.15,10.795,0,10.795,1.695,0,1.695,9.1,0,9.1
09/05/2020 07:00,11.2145,0.68,11.23509725,2.0645,0,2.0645,9.15,0.68,9.175232967,11.1645,0.68,11.18518933,2.0645,0,2.0645,9.1,0.68,9.125371225
09/05/2020 07:30,11.2715,-2,11.44756359,2.8715,0,2.8715,8.4,-2,8.634813258,11.7615,2.76,12.08099674,2.8715,0,2.8715,8.89,2.76,9.308582062
09/05/2020 08:00,11.3395,-2,11.51452388,4.2995,0,4.2995,7.04,-2,7.318579097,11.9295,2.82,12.25827762,4.2995,0,4.2995,7.63,2.82,8.134451426
09/05/2020 08:30,11.124,-1.91,11.28678324,5.914,0,5.914,5.21,-1.91,5.549071994,11.694,2.92,12.0530509,5.914,0,5.914,5.78,2.92,6.475708455
09/05/2020 09:00,11.608,-1.61,11.71911959,7.268,0,7.268,4.34,-1.61,4.629006373,12.148,3.18,12.55732073,7.268,0,7.268,4.88,3.18,5.824671665
09/05/2020 09:30,11.955,-1.17,12.01211576,8.915,0,8.915,3.04,-1.17,3.257376245,12.475,3.61,12.9868289,8.915,0,8.915,3.56,3.61,5.070078895
09/05/2020 10:00,11.88,-0.64,11.89722657,10.17,0,10.17,1.71,-0.64,1.825842271,12.33,3.51,12.81986739,10.17,0,10.17,2.16,3.51,4.121371131
09/05/2020 10:30,12.296,-0.83,12.32398134,11.386,0,11.386,0.91,-0.83,1.231665539,12.446,4.13,13.11334496,11.386,0,11.386,1.06,4.13,4.263859754
09/05/2020 11:00,11.289,-0.67,11.30886471,12.389,0,12.389,-1.1,-0.67,1.287982919,11.539,4.43,12.36015457,12.389,0,12.389,-0.85,4.43,4.51080924
09/05/2020 11:30,11.1415,-0.67,11.16162722,12.9115,0,12.9115,-1.77,-0.67,1.892564398,11.6115,4.43,12.42786515,12.9115,0,12.9115,-1.3,4.43,4.616806255
09/05/2020 12:00,10.5955,-0.67,10.61666239,13.1355,0,13.1355,-2.54,-0.67,2.626880279,11.0555,4.34,11.87685481,13.1355,0,13.1355,-2.08,4.34,4.812691555
09/05/2020 12:30,10.6185,0,10.6185,13.6885,0,13.6885,-3.07,0,3.07,11.0685,4.56,11.97101885,13.6885,0,13.6885,-2.62,4.56,5.259087373
09/05/2020 13:00,10.5385,0,10.5385,13.9585,0,13.9585,-3.42,0,3.42,10.9985,4.56,11.90632614,13.9585,0,13.9585,-2.96,4.56,5.436469443
09/05/2020 13:30,10.0075,-0.69,10.03125896,13.5975,0,13.5975,-3.59,-0.69,3.655707866,10.4575,4.42,11.35322449,13.5975,0,13.5975,-3.14,4.42,5.421807817
09/05/2020 14:00,9.8085,-0.84,9.844403093,12.3985,0,12.3985,-2.59,-0.84,2.722811047,10.2785,4.15,11.08467691,12.3985,0,12.3985,-2.12,4.15,4.660139483
09/05/2020 14:30,9.567,-0.76,9.597139626,12.647,0,12.647,-3.08,-0.76,3.172380809,10.037,4.24,10.89582347,12.647,0,12.647,-2.61,4.24,4.978925587
09/05/2020 15:00,9.2975,-0.76,9.328510398,13.0475,0,13.0475,-3.75,-0.76,3.826238362,9.7675,4.24,10.64808228,13.0475,0,13.0475,-3.28,4.24,5.360596982
09/05/2020 15:30,9.5755,-1.04,9.631811888,11.5155,0,11.5155,-1.94,-1.04,2.201181501,9.7355,3.9,10.48760984,11.5155,0,11.5155,-1.78,3.9,4.287003616
09/05/2020 16:00,10.389,1.17,10.4546746,10.139,0,10.139,0.25,1.17,1.196411301,10.409,1.17,10.4745492,10.139,0,10.139,0.27,1.17,1.200749766
09/05/2020 16:30,11.056,1.07,11.10765664,8.526,0,8.526,2.53,1.07,2.746961958,11.056,1.08,11.1086244,8.526,0,8.526,2.53,1.08,2.750872589
09/05/2020 17:00,12.188,1.27,12.2539889,8.988,0,8.988,3.2,1.27,3.44280409,12.178,1.28,12.24508407,8.988,0,8.988,3.19,1.28,3.437222716
09/05/2020 17:30,13.3035,1.27,13.3639819,7.6335,0,7.6335,5.67,1.27,5.810490513,13.2735,1.28,13.33507414,7.6335,0,7.6335,5.64,1.28,5.783424591
09/05/2020 18:00,14.1,1.09,14.14206845,6.14,0,6.14,7.96,1.09,8.034282793,14.05,1.1,14.09299471,6.14,0,6.14,7.91,1.1,7.986119208
09/05/2020 18:30,14.692,1.09,14.73237808,5.042,0,5.042,9.65,1.09,9.711364477,14.642,1.1,14.68326135,5.042,0,5.042,9.6,1.1,9.662815325
09/05/2020 19:00,14.587,0.9,14.61473807,4.147,0,4.147,10.44,0.9,10.4787213,14.517,0.91,14.54549377,4.147,0,4.147,10.37,0.91,10.4098511
09/05/2020 19:30,14.4775,0.83,14.50127257,2.8075,0,2.8075,11.67,0.83,11.69947862,14.4075,0.83,14.43138788,2.8075,0,2.8075,11.6,0.83,11.62965606
09/05/2020 20:00,14.1595,0.83,14.18380556,2.2695,0,2.2695,11.89,0.83,11.91893452,14.0995,0.83,14.12390882,2.2695,0,2.2695,11.83,0.83,11.85908091
09/05/2020 20:30,13.86,0.69,13.8771647,1.77,0,1.77,12.09,0.69,12.10967382,13.78,0.7,13.79776794,1.77,0,1.77,12.01,0.7,12.03038237
09/05/2020 21:00,13.718,0.69,13.73534215,1.378,0,1.378,12.34,0.69,12.35927587,13.648,0.7,13.66593956,1.378,0,1.378,12.27,0.7,12.28995118
09/05/2020 21:30,14.0125,0.69,14.02947812,1.2925,0,1.2925,12.72,0.69,12.73870088,13.9325,0.7,13.9500737,1.2925,0,1.2925,12.64,0.7,12.65936807
09/05/2020 22:00,13.43,0.69,13.44771356,1.31,0,1.31,12.12,0.69,12.1396252,13.37,0.7,13.38831207,1.31,0,1.31,12.06,0.7,12.08029801
09/05/2020 22:30,12.9855,0.69,13.00381906,1.2855,0,1.2855,11.7,0.69,11.72032849,12.9255,0.7,12.9444409,1.2855,0,1.2855,11.64,0.7,11.66102911
09/05/2020 23:00,12.402,0.69,12.42117965,1.312,0,1.312,11.09,0.69,11.11144455,12.342,0.7,12.36183498,1.312,0,1.312,11.03,0.7,11.05218983
09/05/2020 23:30,11.808,0.77,11.83307923,1.288,0,1.288,10.52,0.77,10.54814202,11.738,0.76,11.76257812,1.288,0,1.288,10.45,0.76,10.47759992
10/05/2020 00:00,11.1775,0.77,11.20399064,1.3175,0,1.3175,9.86,0.77,9.890020222,11.1275,0.76,11.15342352,1.3175,0,1.3175,9.81,0.76,9.839395307
10/05/2020 00:30,11.013,0.68,11.0339734,1.303,0,1.303,9.71,0.68,9.733781382,10.963,0.68,10.98406887,1.303,0,1.303,9.66,0.68,9.683904171
10/05/2020 01:00,10.7695,0.82,10.80067268,1.3295,0,1.3295,9.44,0.82,9.475547478,10.7195,0.82,10.75081765,1.3295,0,1.3295,9.39,0.82,9.425736046
10/05/2020 01:30,11.4745,0.75,11.49898475,1.3045,0,1.3045,10.17,0.75,10.19761737,11.4145,0.71,11.43656025,1.3045,0,1.3045,10.11,0.71,10.1349001
10/05/2020 02:00,11.3735,0.75,11.39820171,1.3335,0,1.3335,10.04,0.75,10.06797398,11.3235,0.71,11.34573718,1.3335,0,1.3335,9.99,0.71,10.01519845
10/05/2020 02:30,11.1265,0.75,11.15174884,1.3165,0,1.3165,9.81,0.75,9.838627953,11.0765,0.71,11.09923206,1.3165,0,1.3165,9.76,0.71,9.785790719
10/05/2020 03:00,10.7295,0.68,10.75102647,1.3295,0,1.3295,9.4,0.68,9.42456365,10.6795,0.71,10.70307527,1.3295,0,1.3295,9.35,0.71,9.37691847
10/05/2020 03:30,10.5365,0.68,10.55841997,1.3165,0,1.3165,9.22,0.68,9.245041914,10.4865,0.71,10.51050818,1.3165,0,1.3165,9.17,0.71,9.197445297
10/05/2020 04:00,10.292,0.68,10.31443959,1.332,0,1.332,8.96,0.68,8.985766523,10.252,0.71,10.27655604,1.332,0,1.332,8.92,0.71,8.948212112
10/05/2020 04:30,10.2355,0.68,10.25806318,1.3255,0,1.3255,8.91,0.68,8.935910698,10.1855,0.71,10.21021597,1.3255,0,1.3255,8.86,0.71,8.888402556
10/05/2020 05:00,10.156,0.68,10.17873941,1.336,0,1.336,8.82,0.68,8.846174314,10.116,0.71,10.14088537,1.336,0,1.336,8.78,0.71,8.808660511
10/05/2020 05:30,10.0275,0,10.0275,1.3275,0,1.3275,8.7,0,8.7,9.9875,0,9.9875,1.3275,0,1.3275,8.66,0,8.66
10/05/2020 06:00,10.0815,0.68,10.10440707,1.3815,0,1.3815,8.7,0.68,8.726534249,10.0415,0.7,10.06586918,1.3815,0,1.3815,8.66,0.7,8.688244932
10/05/2020 06:30,10.5005,0.68,10.52249496,1.6405,0,1.6405,8.86,0.68,8.886056493,10.4605,0.7,10.48389528,1.6405,0,1.6405,8.82,0.7,8.847734173
10/05/2020 07:00,10.6495,0,10.6495,2.1295,0,2.1295,8.52,0,8.52,10.6095,0,10.6095,2.1295,0,2.1295,8.48,0,8.48
10/05/2020 07:30,10.6025,0,10.6025,2.6525,0,2.6525,7.95,0,7.95,10.5625,0,10.5625,2.6525,0,2.6525,7.91,0,7.91
10/05/2020 08:00,10.6005,0.76,10.62770908,3.6505,0,3.6505,6.95,0.76,6.991430469,10.5605,0.75,10.58709876,3.6505,0,3.6505,6.91,0.75,6.950582709
10/05/2020 08:30,10.9935,0.69,11.01513242,4.7535,0,4.7535,6.24,0.69,6.278033131,10.9635,0.69,10.9851915,4.7535,0,4.7535,6.21,0.69,6.248215745
10/05/2020 09:00,11.484,0.69,11.50471017,6.034,0,6.034,5.45,0.69,5.493505256,11.464,0.69,11.48474623,6.034,0,6.034,5.43,0.69,5.473664221
10/05/2020 09:30,11.8175,0.69,11.83762672,6.9975,0,6.9975,4.82,0.69,4.869137501,11.7975,0.69,11.81766078,6.9975,0,6.9975,4.8,0.69,4.849340161
10/05/2020 10:00,11.7215,0.98,11.76239611,9.0115,0,9.0115,2.71,0.98,2.881752939,11.6915,0.99,11.7333402,9.0115,0,9.0115,2.68,0.99,2.857008925
10/05/2020 10:30,12.037,1.27,12.10381217,9.457,0,9.457,2.58,1.27,2.875639059,12.027,1.27,12.09386741,9.457,0,9.457,2.57,1.27,2.866670543
10/05/2020 11:00,11.778,1.54,11.87825257,11.198,0,11.198,0.58,1.54,1.645600194,11.778,1.54,11.87825257,11.198,0,11.198,0.58,1.54,1.645600194
10/05/2020 11:30,11.043,1.54,11.14986318,11.953,0,11.953,-0.91,1.54,1.788770527,11.043,1.54,11.14986318,11.953,0,11.953,-0.91,1.54,1.788770527
10/05/2020 12:00,12.2965,1.54,12.39255875,10.8465,0,10.8465,1.45,1.54,2.115206846,12.2965,1.54,12.39255875,10.8465,0,10.8465,1.45,1.54,2.115206846
10/05/2020 12:30,13.359,1.61,13.45566724,9.779,0,9.779,3.58,1.61,3.925366225,13.349,1.61,13.44573914,9.779,0,9.779,3.57,1.61,3.916248205
10/05/2020 13:00,13.588,1.37,13.65688998,8.088,0,8.088,5.5,1.37,5.668059633,13.568,1.37,13.63699102,8.088,0,8.088,5.48,1.37,5.648654707
10/05/2020 13:30,12.9165,1.17,12.96938211,8.3165,0,8.3165,4.6,1.17,4.74646184,12.8965,1.17,12.94946378,8.3165,0,8.3165,4.58,1.17,4.727081552
10/05/2020 14:00,12.3075,1.01,12.34887267,8.1375,0,8.1375,4.17,1.01,4.290571058,12.2875,1.02,12.32976302,8.1375,0,8.1375,4.15,1.02,4.273511437
10/05/2020 14:30,12.5025,1.01,12.5432295,7.8025,0,7.8025,4.7,1.01,4.807296538,12.4825,1.02,12.52410501,7.8025,0,7.8025,4.68,1.02,4.789864299
10/05/2020 15:00,12.9955,0.81,13.02071888,5.6955,0,5.6955,7.3,0.81,7.344800882,12.9655,0.81,12.99077712,5.6955,0,5.6955,7.27,0.81,7.314984621
10/05/2020 15:30,13.3885,0.68,13.40575743,4.4785,0,4.4785,8.91,0.68,8.935910698,13.3385,0.68,13.35582204,4.4785,0,4.4785,8.86,0.68,8.886056493
10/05/2020 16:00,13.5125,0.68,13.52959926,4.8425,0,4.8425,8.67,0.68,8.696625782,13.4625,0.68,13.47966269,4.8425,0,4.8425,8.62,0.68,8.646779747
10/05/2020 16:30,14.388,0.68,14.40405998,4.818,0,4.818,9.57,0.68,9.594128413,14.328,0.68,14.34412716,4.818,0,4.818,9.51,0.68,9.534280256
10/05/2020 17:00,15.681,0.92,15.70796489,3.871,0,3.871,11.81,0.92,11.84577984,15.611,0.93,15.63867709,3.871,0,3.871,11.74,0.93,11.776778
10/05/2020 17:30,16.9245,1.09,16.95956368,3.2045,0,3.2045,13.72,1.09,13.76323,16.8445,1.1,16.88037856,3.2045,0,3.2045,13.64,1.1,13.68428296
10/05/2020 18:00,17.4575,1.09,17.49149525,2.6075,0,2.6075,14.85,1.09,14.88994963,17.3675,1.1,17.40230031,2.6075,0,2.6075,14.76,1.1,14.8009324
10/05/2020 18:30,17.069,-0.82,17.08868517,2.149,0,2.149,14.92,-0.82,14.94251652,17.579,2.84,17.80693239,2.149,0,2.149,15.43,2.84,15.68918417
10/05/2020 19:00,16.463,-1.52,16.53302056,1.913,0,1.913,14.55,-1.52,14.62917974,17.143,3.32,17.46152482,1.913,0,1.913,15.23,3.32,15.587665
10/05/2020 19:30,15.065,-1.82,15.17453871,1.765,0,1.765,13.3,-1.82,13.42394875,15.745,3.08,16.04342311,1.765,0,1.765,13.98,3.08,14.31526458
10/05/2020 20:00,14.7305,-2,14.8656527,1.7105,0,1.7105,13.02,-2,13.17271422,15.4105,2.88,15.67730558,1.7105,0,1.7105,13.7,2.88,13.99944285
10/05/2020 20:30,14.294,-2.12,14.45035764,1.414,0,1.414,12.88,-2.12,13.05330609,14.954,2.74,15.2029509,1.414,0,1.414,13.54,2.74,13.8144562
10/05/2020 21:00,13.883,-2.12,14.04393424,1.333,0,1.333,12.55,-2.12,12.72780028,14.543,2.74,14.79886648,1.333,0,1.333,13.21,2.74,13.49117119
10/05/2020 21:30,13.9835,-1.95,14.11880917,1.3135,0,1.3135,12.67,-1.95,12.81918094,14.6535,2.88,14.93383615,1.3135,0,1.3135,13.34,2.88,13.64734406
10/05/2020 22:00,13.425,-2.11,13.58980224,1.315,0,1.315,12.11,-2.11,12.29244483,14.085,2.76,14.35286818,1.315,0,1.315,12.77,2.76,13.06485744
10/05/2020 22:30,12.8205,-2.19,13.00620315,1.3005,0,1.3005,11.52,-2.19,11.72631656,13.4605,2.76,13.74054803,1.3005,0,1.3005,12.16,2.76,12.46929028
10/05/2020 23:00,12.4135,0.72,12.43436296,1.2935,0,1.2935,11.12,0.72,11.14328497,12.3535,0.71,12.3738863,1.2935,0,1.2935,11.06,0.71,11.0827659
10/05/2020 23:30,11.5265,-2.23,11.74023434,1.2865,0,1.2865,10.24,-2.23,10.48000477,12.1365,2.55,12.40149718,1.2865,0,1.2865,10.85,2.55,11.14562695
11/05/2020 00:00,10.689,-2.41,10.95731815,1.299,0,1.299,9.39,-2.41,9.694338554,11.299,2.36,11.54283332,1.299,0,1.299,10,2.36,10.27470681
11/05/2020 00:30,10.6755,-2.41,10.94414913,1.2855,0,1.2855,9.39,-2.41,9.694338554,11.2855,2.36,11.52961883,1.2855,0,1.2855,10,2.36,10.27470681
11/05/2020 01:00,10.6845,-2.34,10.93773927,1.2945,0,1.2945,9.39,-2.34,9.677174174,11.2945,2.48,11.5635691,1.2945,0,1.2945,10,2.48,10.30293162
11/05/2020 01:30,11.382,-2.34,11.62004836,1.282,0,1.282,10.1,-2.34,10.36752622,12.002,2.48,12.25554585,1.282,0,1.282,10.72,2.48,11.00312683
11/05/2020 02:00,11.286,-2.42,11.54253854,1.296,0,1.296,9.99,-2.42,10.27893477,11.886,2.38,12.12193862,1.296,0,1.296,10.59,2.38,10.85414667
11/05/2020 02:30,11.2785,-2.42,11.53520534,1.2885,0,1.2885,9.99,-2.42,10.27893477,11.8785,2.38,12.11458469,1.2885,0,1.2885,10.59,2.38,10.85414667
11/05/2020 03:00,10.9515,-2.5,11.23322537,1.3115,0,1.3115,9.64,-2.5,9.958895521,11.5515,2.16,11.75171274,1.3115,0,1.3115,10.24,2.16,10.46533325
11/05/2020 03:30,10.8565,-2.5,11.140628,1.2965,0,1.2965,9.56,-2.5,9.881477622,11.4465,2.16,11.6485176,1.2965,0,1.2965,10.15,2.16,10.3772877
11/05/2020 04:00,10.6825,-2.59,10.99199282,1.3225,0,1.3225,9.36,-2.59,9.711730021,11.2525,2.05,11.43771202,1.3225,0,1.3225,9.93,2.05,10.1393984
11/05/2020 04:30,11.147,-2.48,11.41954504,1.297,0,1.297,9.85,-2.48,10.15740616,11.157,2.15,11.36226866,1.297,0,1.297,9.86,2.15,10.0916847
11/05/2020 05:00,11.252,0,11.252,1.322,0,1.322,9.93,0,9.93,11.182,0,11.182,1.322,0,1.322,9.86,0,9.86
11/05/2020 05:30,11.568,0.68,11.58796893,1.298,0,1.298,10.27,0.68,10.29248755,11.508,0.68,11.52807287,1.298,0,1.298,10.21,0.68,10.23261941
11/05/2020 06:00,11.661,0,11.661,1.391,0,1.391,10.27,0,10.27,11.601,0,11.601,1.391,0,1.391,10.21,0,10.21
11/05/2020 06:30,12.3955,-2.09,12.57046221,1.6155,0,1.6155,10.78,-2.09,10.98073313,12.9355,2.62,13.19816503,1.6155,0,1.6155,11.32,2.62,11.61924266
11/05/2020 07:00,13.38,-1.09,13.42432494,2.05,0,2.05,11.33,-1.09,11.38231084,13.85,2.62,14.09563408,2.05,0,2.05,11.8,2.62,12.0873653
11/05/2020 07:30,14.779,1.39,14.84422248,3.019,0,3.019,11.76,1.39,11.84186218,14.709,1.39,14.7745315,3.019,0,3.019,11.69,1.39,11.77234896
11/05/2020 08:00,15.335,1.63,15.42138531,4.575,0,4.575,10.76,1.63,10.8827616,15.275,1.63,15.36172272,4.575,0,4.575,10.7,1.63,10.82344215
11/05/2020 08:30,15.3485,1.99,15.47696845,6.1285,0,6.1285,9.22,1.99,9.432311488,15.2885,1.99,15.41746841,6.1285,0,6.1285,9.16,1.99,9.373670572
11/05/2020 09:00,15.0185,2.1,15.16460821,7.5985,0,7.5985,7.42,2.1,7.711446038,14.9685,2.1,15.11509154,7.5985,0,7.5985,7.37,2.1,7.663347832
11/05/2020 09:30,14.986,2.3,15.16147077,8.606,0,8.606,6.38,2.3,6.781917133,14.946,2.29,15.12041719,8.606,0,8.606,6.34,2.29,6.740897566
11/05/2020 10:00,14.792,2.36,14.97908088,9.222,0,9.222,5.57,2.36,6.049338807,14.752,2.35,14.93800536,9.222,0,9.222,5.53,2.35,6.008610488
11/05/2020 10:30,15.1485,2.26,15.31615658,8.1685,0,8.1685,6.98,2.26,7.336756777,15.0985,2.26,15.26670568,8.1685,0,8.1685,6.93,2.26,7.289204346
11/05/2020 11:00,14.7475,2.26,14.91966341,8.9175,0,8.9175,5.83,2.26,6.252719408,14.7175,2.26,14.89001028,8.9175,0,8.9175,5.8,2.26,6.224757023
11/05/2020 11:30,14.763,2.42,14.96003239,9.813,0,9.813,4.95,2.42,5.509891106,14.733,2.42,14.93042829,9.813,0,9.813,4.92,2.42,5.482955407
11/05/2020 12:00,14.7975,2.71,15.04360682,10.4075,0,10.4075,4.39,2.71,5.159089067,14.7775,2.7,15.02213388,10.4075,0,10.4075,4.37,2.7,5.136818081
11/05/2020 12:30,15.607,2.91,15.87597395,11.007,0,11.007,4.6,2.91,5.443170032,15.587,2.9,15.85448104,11.007,0,11.007,4.58,2.9,5.420922431
11/05/2020 13:00,15.539,2.78,15.78571889,10.329,0,10.329,5.21,2.78,5.905294235,15.519,2.77,15.76427166,10.329,0,10.329,5.19,2.77,5.882941441
11/05/2020 13:30,14.6705,2.56,14.89218487,10.9105,0,10.9105,3.76,2.56,4.548758072,14.6505,2.55,14.87076495,10.9105,0,10.9105,3.74,2.55,4.526599165
11/05/2020 14:00,13.867,1.64,13.96364168,11.387,0,11.387,2.48,1.64,2.973213749,14.077,4,14.63427241,11.387,0,11.387,2.69,4,4.820383802
11/05/2020 14:30,13.514,-0.61,13.5277602,11.254,0,11.254,2.26,-0.61,2.340875904,13.804,4.84,14.62791906,11.254,0,11.254,2.55,4.84,5.470658096
11/05/2020 15:00,13.3355,0,13.3355,12.3855,0,12.3855,0.95,0,0.95,13.8255,5.14,14.75005255,12.3855,0,12.3855,1.44,5.14,5.33790221
11/05/2020 15:30,13.2995,0.3,13.30288316,11.4895,0,11.4895,1.81,0.3,1.834693435,13.6495,5.01,14.53990888,11.4895,0,11.4895,2.16,5.01,5.455795084
11/05/2020 16:00,13.316,-0.67,13.33284501,10.876,0,10.876,2.44,-0.67,2.530316186,13.636,4.77,14.44622428,10.876,0,10.876,2.76,4.77,5.510943658
11/05/2020 16:30,13.8585,-0.67,13.87468638,9.3285,0,9.3285,4.53,-0.67,4.579279419,14.4185,4.4,15.07491765,9.3285,0,9.3285,5.09,4.4,6.728157251
11/05/2020 17:00,14.8875,-0.76,14.9068862,8.8775,0,8.8775,6.01,-0.76,6.057862659,15.4475,4.21,16.01091366,8.8775,0,8.8775,6.57,4.21,7.803140393
11/05/2020 17:30,16.0905,-0.94,16.11793381,7.2005,0,7.2005,8.89,-0.94,8.939558155,16.6905,3.91,17.1423712,7.2005,0,7.2005,9.49,3.91,10.26392712
11/05/2020 18:00,16.734,-0.94,16.76038054,6.244,0,6.244,10.49,-0.94,10.53203209,17.344,3.91,17.77926984,6.244,0,6.244,11.1,3.91,11.76852157
11/05/2020 18:30,16.934,-1.18,16.97506277,5.384,0,5.384,11.55,-1.18,11.61012059,17.574,3.62,17.94296174,5.384,0,5.384,12.19,3.62,12.71615115
11/05/2020 19:00,16.5765,-1.36,16.63219625,4.0065,0,4.0065,12.57,-1.36,12.64335794,17.2365,3.43,17.57446535,4.0065,0,4.0065,13.23,3.43,13.66739917
11/05/2020 19:30,16.09,-1.43,16.15342069,2.69,0,2.69,13.4,-1.43,13.47608623,16.76,3.36,17.09348414,2.69,0,2.69,14.07,3.36,14.46563168
11/05/2020 20:00,15.8815,-1.49,15.95124266,1.8115,0,1.8115,14.07,-1.49,14.14867485,16.5615,3.36,16.89890181,1.8115,0,1.8115,14.75,3.36,15.12785841
11/05/2020 20:30,15.6025,-1.61,15.68534686,1.5325,0,1.5325,14.07,-1.61,14.16181486,16.2825,3.19,16.59204346,1.5325,0,1.5325,14.75,3.19,15.09101057
11/05/2020 21:00,15.148,-1.74,15.2476065,1.308,0,1.308,13.84,-1.74,13.94894978,15.818,3.05,16.10936448,1.308,0,1.308,14.51,3.05,14.82709007
11/05/2020 21:30,14.9765,-1.74,15.07723954,1.2865,0,1.2865,13.69,-1.74,13.80013406,15.6565,3.05,15.95081478,1.2865,0,1.2865,14.37,3.05,14.69011232
11/05/2020 22:00,14.398,-1.99,14.534872,1.288,0,1.288,13.11,-1.99,13.26017345,15.068,2.82,15.32961265,1.288,0,1.288,13.78,2.82,14.06558922
11/05/2020 22:30,13.889,-2.08,14.04388554,1.269,0,1.269,12.62,-2.08,12.79026192,14.559,2.74,14.81459014,1.269,0,1.269,13.29,2.74,13.56951362
11/05/2020 23:00,12.8165,-2.21,13.00564386,1.2865,0,1.2865,11.53,-2.21,11.73988927,13.4665,2.66,13.72669743,1.2865,0,1.2865,12.18,2.66,12.46707664
11/05/2020 23:30,12.392,-2.21,12.58752414,1.262,0,1.262,11.13,-2.21,11.34729043,13.042,2.73,13.32466375,1.262,0,1.262,11.78,2.73,12.09219997
12/05/2020 00:00,12.321,-2.04,12.48874057,1.291,0,1.291,11.03,-2.04,11.2170629,12.961,2.9,13.28147285,1.291,0,1.291,11.67,2.9,12.02492827
12/05/2020 00:30,11.506,0,11.506,1.266,0,1.266,10.24,0,10.24,11.456,0,11.456,1.266,0,1.266,10.19,0,10.19
12/05/2020 01:00,11.5345,0.68,11.55452683,1.2945,0,1.2945,10.24,0.68,10.26255329,11.4845,0.68,11.50461387,1.2945,0,1.2945,10.19,0.68,10.21266371
12/05/2020 01:30,12.3105,0,12.3105,1.2705,0,1.2705,11.04,0,11.04,12.2705,0,12.2705,1.2705,0,1.2705,11,0,11
12/05/2020 02:00,12.208,0,12.208,1.298,0,1.298,10.91,0,10.91,12.168,0.68,12.18698585,1.298,0,1.298,10.87,0.68,10.89124878
12/05/2020 02:30,12.185,0,12.185,1.275,0,1.275,10.91,0,10.91,12.145,0,12.145,1.275,0,1.275,10.87,0,10.87
12/05/2020 03:00,11.9915,0,11.9915,1.3015,0,1.3015,10.69,0,10.69,11.9415,0,11.9415,1.3015,0,1.3015,10.64,0,10.64
12/05/2020 03:30,11.668,0.68,11.68779808,1.288,0,1.288,10.38,0.68,10.40224976,11.618,0.68,11.63788314,1.288,0,1.288,10.33,0.68,10.35235722
12/05/2020 04:00,11.6055,0,11.6055,1.3155,0,1.3155,10.29,0,10.29,11.5555,0,11.5555,1.3155,0,1.3155,10.24,0,10.24
12/05/2020 04:30,11.5135,0,11.5135,1.2835,0,1.2835,10.23,0,10.23,11.4635,0,11.4635,1.2835,0,1.2835,10.18,0,10.18
12/05/2020 05:00,11.3245,0,11.3245,1.3045,0,1.3045,10.02,0,10.02,11.2745,0,11.2745,1.3045,0,1.3045,9.97,0,9.97
12/05/2020 05:30,11.931,0,11.931,1.291,0,1.291,10.64,0,10.64,11.871,0,11.871,1.291,0,1.291,10.58,0,10.58
12/05/2020 06:00,12.264,0,12.264,1.404,0,1.404,10.86,0,10.86,12.204,0,12.204,1.404,0,1.404,10.8,0,10.8
12/05/2020 06:30,13.4465,0.69,13.46419185,1.6265,0,1.6265,11.82,0.69,11.84012247,13.3665,0.69,13.3842976,1.6265,0,1.6265,11.74,0.69,11.76025935
12/05/2020 07:00,14.402,1,14.43667566,2.092,0,2.092,12.31,1,12.3505506,14.322,1,14.35686888,2.092,0,2.092,12.23,1,12.27081497
12/05/2020 07:30,15.1055,1.32,15.16306467,2.9455,0,2.9455,12.16,1.32,12.23143491,15.0255,1.32,15.08336999,2.9455,0,2.9455,12.08,1.32,12.1519052
12/05/2020 08:00,15.461,1.45,15.52884481,4.671,0,4.671,10.79,1.45,10.88699224,15.391,1.45,15.45915201,4.671,0,4.671,10.72,1.45,10.81761989
12/05/2020 08:30,15.5075,1.82,15.61393468,6.3675,0,6.3675,9.14,1.82,9.319442043,15.4475,1.81,15.55317833,6.3675,0,6.3675,9.08,1.81,9.258644609
12/05/2020 09:00,15.221,2.06,15.35976696,8.111,0,8.111,7.11,2.06,7.402411769,15.181,2.06,15.32012927,8.111,0,8.111,7.07,2.06,7.364000272
12/05/2020 09:30,14.865,2.31,15.04341467,9.775,0,9.775,5.09,2.31,5.589651152,14.835,2.3,15.01223584,9.775,0,9.775,5.06,2.3,5.558201148
12/05/2020 10:00,14.294,2.37,14.48914545,11.274,0,11.274,3.02,2.37,3.838919119,14.284,2.37,14.47928023,11.274,0,11.274,3.01,2.37,3.831057295
12/05/2020 10:30,13.7265,2.51,13.95409984,12.4465,0,12.4465,1.28,2.51,2.817534383,13.7265,2.5,13.95230455,12.4465,0,12.4465,1.28,2.5,2.808629559
12/05/2020 11:00,13.982,2.76,14.25180424,13.302,0,13.302,0.68,2.76,2.842534081,13.982,2.75,14.24987102,13.302,0,13.302,0.68,2.75,2.832825445
12/05/2020 11:30,14.24,1.19,14.2896361,13.42,0,13.42,0.82,1.19,1.445164351,14.6,5.2,15.49838701,13.42,0,13.42,1.18,5.2,5.332204047
12/05/2020 12:00,13.568,0.9,13.59781688,13.568,0,13.568,0,0.9,0.9,14.308,5.7,15.40158641,13.568,0,13.568,0.74,5.7,5.747834375
12/05/2020 12:30,14.3345,1.05,14.37290473,13.6145,0,13.6145,0.72,1.05,1.27314571,14.4645,5.86,15.60645252,13.6145,0,13.6145,0.85,5.86,5.921325865
12/05/2020 13:00,14.241,0.82,14.26458836,13.241,0,13.241,1,0.82,1.293213053,14.301,5.53,15.33295474,13.241,0,13.241,1.06,5.53,5.630674915
12/05/2020 13:30,13.4225,0.68,13.43971377,12.6825,0,12.6825,0.74,0.68,1.004987562,13.9625,5.04,14.84429204,12.6825,0,12.6825,1.28,5.04,5.2
12/05/2020 14:00,11.831,0.68,11.85052577,12.881,0,12.881,-1.05,0.68,1.250959632,12.641,5.15,13.64981249,12.881,0,12.881,-0.24,5.15,5.1555892
12/05/2020 14:30,11.79,0.75,11.81383088,13.1,0,13.1,-1.31,0.75,1.50950323,12.1,5.15,13.15038022,13.1,0,13.1,-1,5.15,5.246189093
12/05/2020 15:00,11.607,0.68,11.62690195,13.217,0,13.217,-1.61,0.68,1.747712791,12.087,5.05,13.09954461,13.217,0,13.217,-1.13,5.05,5.174881641
12/05/2020 15:30,11.845,0.74,11.86809273,12.775,0,12.775,-0.93,0.74,1.188486432,12.055,5.05,13.07002391,12.775,0,12.775,-0.72,5.05,5.101068516
12/05/2020 16:00,12.976,0,12.976,11.536,0,11.536,1.44,0,1.44,13.266,5.05,14.19469112,11.536,0,11.536,1.73,5.05,5.338108279
12/05/2020 16:30,13.4985,0,13.4985,11.3285,0,11.3285,2.17,0,2.17,14.0285,4.86,14.84649495,11.3285,0,11.3285,2.7,4.86,5.559640276
12/05/2020 17:00,14.46,-0.67,14.47551381,10.7,0,10.7,3.76,-0.67,3.819227671,15,4.63,15.69830883,10.7,0,10.7,4.3,4.63,6.318773615
12/05/2020 17:30,15.492,-0.67,15.50648135,9.132,0,9.132,6.36,-0.67,6.395193508,16.072,4.32,16.64246328,9.132,0,9.132,6.94,4.32,8.17471712
12/05/2020 18:00,16.4255,-0.67,16.43915905,7.4555,0,7.4555,8.97,-0.67,8.994987493,17.0355,4.17,17.53844806,7.4555,0,7.4555,9.58,4.17,10.44821994
12/05/2020 18:30,16.6835,-0.96,16.71109728,5.7435,0,5.7435,10.94,-0.96,10.98203988,17.3235,3.87,17.75050851,5.7435,0,5.7435,11.58,3.87,12.20955773
12/05/2020 19:00,16.6375,-1.09,16.67316725,4.0775,0,4.0775,12.56,-1.09,12.60720826,17.3075,3.72,17.70276691,4.0775,0,4.0775,13.23,3.72,13.74304551
12/05/2020 19:30,16.3625,-1.22,16.40791901,2.6525,0,2.6525,13.71,-1.22,13.76417451,17.0425,3.59,17.41651246,2.6525,0,2.6525,14.39,3.59,14.83105526
12/05/2020 20:00,15.895,-1.51,15.96656272,1.885,0,1.885,14.01,-1.51,14.09113906,16.585,3.3,16.91012197,1.885,0,1.885,14.7,3.3,15.06585544
12/05/2020 20:30,15.638,-1.66,15.72585909,1.538,0,1.538,14.1,-1.66,14.19738004,16.328,3.18,16.63478236,1.538,0,1.538,14.79,3.18,15.12800383
12/05/2020 21:00,15.2315,-1.73,15.32943222,1.3515,0,1.3515,13.88,-1.73,13.9873979,15.9115,3.09,16.20876097,1.3515,0,1.3515,14.56,3.09,14.88427694
12/05/2020 21:30,15.3955,-1.58,15.47636328,1.3055,0,1.3055,14.09,-1.58,14.1783109,16.0855,3.22,16.40462466,1.3055,0,1.3055,14.78,3.22,15.12669164
12/05/2020 22:00,14.806,-1.78,14.91261332,1.316,0,1.316,13.49,-1.78,13.60692838,15.486,3.05,15.78349442,1.316,0,1.316,14.17,3.05,14.49453
12/05/2020 22:30,13.9905,-1.98,14.12991473,1.2905,0,1.2905,12.7,-1.98,12.85341978,14.6705,2.9,14.95438298,1.2905,0,1.2905,13.38,2.9,13.69066835
12/05/2020 23:00,12.913,-1.98,13.06391859,1.303,0,1.303,11.61,-1.98,11.7776271,13.573,2.9,13.87934901,1.303,0,1.303,12.27,2.9,12.60804902
12/05/2020 23:30,12.278,-1.98,12.43662671,1.288,0,1.288,10.99,-1.98,11.16693781,12.928,2.9,13.24927107,1.288,0,1.288,11.64,2.9,11.99581594
13/05/2020 00:00,11.545,-2.3,11.77187432,1.315,0,1.315,10.23,-2.3,10.48536599,12.185,2.68,12.47624242,1.315,0,1.315,10.87,2.68,11.19550356
13/05/2020 00:30,11.1475,-2.43,11.40927939,1.2975,0,1.2975,9.85,-2.43,10.14531419,11.4275,2.51,11.69990839,1.2975,0,1.2975,10.13,2.51,10.43633077
13/05/2020 01:00,11.051,0,11.051,1.331,0,1.331,9.72,0,9.72,11.001,0,11.001,1.331,0,1.331,9.67,0,9.67
13/05/2020 01:30,11.9085,0,11.9085,1.2985,0,1.2985,10.61,0,10.61,11.8485,0,11.8485,1.2985,0,1.2985,10.55,0,10.55
13/05/2020 02:00,11.8105,0.71,11.83182193,1.3305,0,1.3305,10.48,0.71,10.50402304,11.7505,0.72,11.77253797,1.3305,0,1.3305,10.42,0.72,10.44484562
13/05/2020 02:30,11.7215,0.71,11.74298353,1.3015,0,1.3015,10.42,0.71,10.44416105,11.7215,0.72,11.74359239,1.3015,0,1.3015,10.42,0.72,10.44484562
13/05/2020 03:00,11.5815,0,11.5815,1.3315,0,1.3315,10.25,0,10.25,11.5415,0,11.5415,1.3315,0,1.3315,10.21,0,10.21
13/05/2020 03:30,11.3835,0,11.3835,1.3135,0,1.3135,10.07,0,10.07,11.3335,0,11.3335,1.3135,0,1.3135,10.02,0,10.02
13/05/2020 04:00,11.208,0,11.208,1.328,0,1.328,9.88,0,9.88,11.168,0,11.168,1.328,0,1.328,9.84,0,9.84
13/05/2020 04:30,11.195,0.72,11.2181293,1.315,0,1.315,9.88,0.72,9.906200079,11.155,0.72,11.17821207,1.315,0,1.315,9.84,0.72,9.8663063
13/05/2020 05:00,11.2935,0.72,11.31642798,1.3335,0,1.3335,9.96,0.72,9.985990186,11.2435,0.72,11.26652973,1.3335,0,1.3335,9.91,0.72,9.936120973
13/05/2020 05:30,11.817,0.72,11.83891418,1.327,0,1.327,10.49,0.72,10.51468021,11.767,0.72,11.78900713,1.327,0,1.327,10.44,0.72,10.46479813
13/05/2020 06:00,12.3255,0.84,12.35409043,1.4155,0,1.4155,10.91,0.84,10.94228952,12.2555,0.86,12.28563715,1.4155,0,1.4155,10.84,0.86,10.87406088
13/05/2020 06:30,13.223,0.78,13.24598539,1.623,0,1.623,11.6,0.78,11.62619456,13.143,0.78,13.16612506,1.623,0,1.623,11.52,0.78,11.54637605
13/05/2020 07:00,14.039,1.06,14.07896022,2.039,0,2.039,12,1.06,12.0467257,13.969,1.06,14.0091599,2.039,0,2.039,11.93,1.06,11.97699879
13/05/2020 07:30,14.847,1.41,14.91380263,3.017,0,3.017,11.83,1.41,11.91373157,14.777,1.41,14.84411766,3.017,0,3.017,11.76,1.41,11.84422644
13/05/2020 08:00,15.654,1.8,15.75714809,4.214,0,4.214,11.44,1.8,11.58074264,15.584,1.79,15.6864641,4.214,0,4.214,11.37,1.79,11.5100391
13/05/2020 08:30,15.775,2.06,15.90893538,6.285,0,6.285,9.49,2.06,9.711009216,16.055,3.45,16.42149582,6.285,0,6.285,9.77,3.45,10.3612451
13/05/2020 09:00,15.388,0.68,15.40301737,7.768,0,7.768,7.62,0.68,7.650281041,15.978,4.86,16.70078094,7.768,0,7.768,8.21,4.86,9.540634151
13/05/2020 09:30,14.73,0,14.73,8.87,0,8.87,5.86,0,5.86,15.29,4.86,16.04380566,8.87,0,8.87,6.42,4.86,8.052080476
13/05/2020 10:00,14.406,0,14.406,10.826,0,10.826,3.58,0,3.58,14.926,4.86,15.69729518,10.826,0,10.826,4.1,4.86,6.358427479
13/05/2020 10:30,13.9765,0.75,13.9966086,11.2965,0,11.2965,2.68,0.75,2.782966044,14.4965,4.93,15.31187161,11.2965,0,11.2965,3.2,4.93,5.877490961
13/05/2020 11:00,14.3165,0.68,14.3326401,9.9065,0,9.9065,4.41,0.68,4.462118331,14.8565,4.93,15.65313043,9.9065,0,9.9065,4.95,4.93,6.986229312
13/05/2020 11:30,14.454,0.68,14.46998673,8.804,0,8.804,5.65,0.68,5.690773234,15.024,4.85,15.78743412,8.804,0,8.804,6.22,4.85,7.887388668
13/05/2020 12:00,14.4455,-0.67,14.46102936,8.6755,0,8.6755,5.77,-0.67,5.808769233,15.0255,4.68,15.7374728,8.6755,0,8.6755,6.35,4.68,7.888276111
13/05/2020 12:30,15.209,0,15.209,8.309,0,8.309,6.9,0,6.9,15.799,4.68,16.4775848,8.309,0,8.309,7.49,4.68,8.8319024
13/05/2020 13:00,14.967,-0.67,14.98198882,8.537,0,8.537,6.43,-0.67,6.464812449,15.557,4.55,16.20872447,8.537,0,8.537,7.02,4.55,8.365578282
13/05/2020 13:30,14.345,-0.73,14.36356241,7.745,0,7.745,6.6,-0.73,6.640248489,14.945,4.33,15.55962483,7.745,0,7.745,7.2,4.33,8.401720062
13/05/2020 14:00,14.1615,-0.73,14.18030261,8.6915,0,8.6915,5.47,-0.73,5.518496172,14.7415,4.43,15.39274902,8.6915,0,8.6915,6.05,4.43,7.498493182
13/05/2020 14:30,14.406,-0.73,14.42448391,6.836,0,6.836,7.57,-0.73,7.605116699,15.016,4.36,15.6361714,6.836,0,6.836,8.18,4.36,9.269412063
13/05/2020 15:00,14.446,1.07,14.48557268,6.876,0,6.876,7.57,1.07,7.645246889,14.596,2.49,14.80686719,6.876,0,6.876,7.72,2.49,8.111627457
13/05/2020 15:30,14.5305,1.89,14.65290177,7.0805,0,7.0805,7.45,1.89,7.68600026,14.4905,1.89,14.61323682,7.0805,0,7.0805,7.41,1.89,7.647234794
13/05/2020 16:00,14.9075,1.89,15.02683121,7.2075,0,7.2075,7.7,1.89,7.928562291,14.8775,1.89,14.99706992,7.2075,0,7.2075,7.67,1.89,7.899430359
13/05/2020 16:30,15.3755,1.89,15.49122656,7.8955,0,7.8955,7.48,1.89,7.715082631,15.3455,1.89,15.4614511,7.8955,0,7.8955,7.45,1.89,7.68600026
13/05/2020 17:00,16.248,1.67,16.3335974,5.978,0,5.978,10.27,1.67,10.40489308,16.178,1.67,16.26396581,5.978,0,5.978,10.2,1.67,10.33580669
13/05/2020 17:30,17.6245,1.76,17.71215967,6.2045,0,6.2045,11.42,1.76,11.55482583,17.5445,1.76,17.63255739,6.2045,0,6.2045,11.34,1.76,11.47576577
13/05/2020 18:00,17.716,1.55,17.78367667,5.146,0,5.146,12.57,1.55,12.6652043,17.636,1.55,17.70398249,5.146,0,5.146,12.49,1.55,12.58580947
13/05/2020 18:30,17.6645,1.44,17.7230968,4.8545,0,4.8545,12.81,1.44,12.89068268,17.5745,1.45,17.63421533,4.8545,0,4.8545,12.72,1.45,12.80237869
13/05/2020 19:00,17.617,1.31,17.66563865,3.997,0,3.997,13.62,1.31,13.68285423,17.537,1.31,17.58585992,3.997,0,3.997,13.54,1.31,13.60322388
13/05/2020 19:30,17.2725,1.24,17.31695286,2.6825,0,2.6825,14.59,1.24,14.64259881,17.1925,1.25,17.23788143,2.6825,0,2.6825,14.51,1.25,14.56374265
13/05/2020 20:00,16.6265,1.02,16.65775802,1.8565,0,1.8565,14.77,1.02,14.80517815,16.5565,1.02,16.58788993,1.8565,0,1.8565,14.7,1.02,14.73534526
13/05/2020 20:30,16.522,1.02,16.55345535,1.412,0,1.412,15.11,1.02,15.1443884,16.442,1.02,16.47360811,1.412,0,1.412,15.03,1.02,15.06457102
13/05/2020 21:00,16.214,0.89,16.23840805,1.374,0,1.374,14.84,0.89,14.86666405,16.124,0.9,16.1490983,1.374,0,1.374,14.75,0.9,14.77743212
