Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/05/2020 21:30,16.0725,0.89,16.09712261,1.3525,0,1.3525,14.72,0.89,14.74688103,15.9925,0.9,16.01780435,1.3525,0,1.3525,14.64,0.9,14.66763785
13/05/2020 22:00,15.3145,0.76,15.33334635,1.3345,0,1.3345,13.98,0.76,14.00064284,15.2245,0.76,15.24345762,1.3345,0,1.3345,13.89,0.76,13.9107764
13/05/2020 22:30,14.563,0.68,14.57886721,1.333,0,1.333,13.23,0.68,13.24746391,14.493,0.68,14.50894376,1.333,0,1.333,13.16,0.68,13.17755668
13/05/2020 23:00,13.489,0.79,13.51211386,1.349,0,1.349,12.14,0.79,12.16567713,13.429,0.8,13.45280792,1.349,0,1.349,12.08,0.8,12.10646108
13/05/2020 23:30,13.028,0.68,13.04573432,1.328,0,1.328,11.7,0.68,11.71974402,12.968,0.68,12.98581626,1.328,0,1.328,11.64,0.68,11.65984563
14/05/2020 00:00,12.081,0.68,12.10012235,1.341,0,1.341,10.74,0.68,10.76150547,12.021,0.68,12.04021765,1.341,0,1.341,10.68,0.68,10.70162604
14/05/2020 00:30,11.7015,0.76,11.72615462,1.3115,0,1.3115,10.39,0.76,10.41775888,11.6615,0.75,11.68559294,1.3115,0,1.3115,10.35,0.75,10.37713833
14/05/2020 01:00,11.6955,-2.24,11.90807794,1.3055,0,1.3055,10.39,-2.24,10.62872053,11.7055,2.43,11.95506714,1.3055,0,1.3055,10.4,2.43,10.68011704
14/05/2020 01:30,12.113,-2.24,12.31837526,1.293,0,1.293,10.82,-2.24,11.04943437,12.733,2.52,12.97997261,1.293,0,1.293,11.44,2.52,11.71426481
14/05/2020 02:00,12.1995,-2.24,12.40344308,1.2895,0,1.2895,10.91,-2.24,11.13758053,12.8095,2.52,13.05502548,1.2895,0,1.2895,11.52,2.52,11.79240433
14/05/2020 02:30,12.135,-2.37,12.36426807,1.285,0,1.285,10.85,-2.37,11.1058273,12.755,2.42,12.98254309,1.285,0,1.285,11.47,2.42,11.72251253
14/05/2020 03:00,11.5485,-2.5,11.81599984,1.2985,0,1.2985,10.25,-2.5,10.55047392,12.1685,2.3,12.38395705,1.2985,0,1.2985,10.87,2.3,11.11066605
14/05/2020 03:30,11.3415,-2.44,11.60100092,1.3015,0,1.3015,10.04,-2.44,10.3322408,11.9315,2.2,12.13262924,1.3015,0,1.3015,10.63,2.2,10.85527061
14/05/2020 04:00,11.2715,-2.44,11.53257613,1.3115,0,1.3115,9.96,-2.44,10.25452095,11.8715,2.2,12.07362879,1.3115,0,1.3115,10.56,2.2,10.78673259
14/05/2020 04:30,11.358,-2.44,11.61713235,1.278,0,1.278,10.08,-2.44,10.37111373,11.958,2.2,12.15869088,1.278,0,1.278,10.68,2.2,10.90423771
14/05/2020 05:00,11.6585,-2.28,11.87935277,1.2685,0,1.2685,10.39,-2.28,10.63722238,11.6985,2.2,11.90356679,1.2685,0,1.2685,10.43,2.2,10.65949811
14/05/2020 05:30,12.3595,0.68,12.37819212,1.2695,0,1.2695,11.09,0.68,11.11082805,12.2795,0.68,12.29831372,1.2695,0,1.2695,11.01,0.68,11.0309791
14/05/2020 06:00,12.709,-1.95,12.85772845,1.369,0,1.369,11.34,-1.95,11.50643733,12.789,2.86,13.1048892,1.369,0,1.369,11.42,2.86,11.77268024
14/05/2020 06:30,13.522,-1.7,13.62844393,1.592,0,1.592,11.93,-1.7,12.05051451,14.152,3.05,14.47693352,1.592,0,1.592,12.56,3.05,12.92501838
14/05/2020 07:00,14.3285,-1.4,14.39673269,2.0285,0,2.0285,12.3,-1.4,12.3794184,14.9785,3.36,15.35073491,2.0285,0,2.0285,12.95,3.36,13.37879292
14/05/2020 07:30,14.4695,-1.4,14.5370709,3.0495,0,3.0495,11.42,-1.4,11.50549434,15.1095,3.36,15.47858489,3.0495,0,3.0495,12.06,3.36,12.51931308
14/05/2020 08:00,14.797,-0.99,14.83008122,4.677,0,4.677,10.12,-0.99,10.16830861,15.327,3.23,15.66364673,4.677,0,4.677,10.65,3.23,11.1290341
14/05/2020 08:30,15.451,1.75,15.54978781,6.421,0,6.421,9.03,1.75,9.198010654,15.391,1.75,15.49017046,6.421,0,6.421,8.97,1.75,9.139113743
14/05/2020 09:00,15.142,1.92,15.26324225,8.252,0,8.252,6.89,1.92,7.152517039,15.092,1.91,15.21238193,8.252,0,8.252,6.84,1.91,7.101668818
14/05/2020 09:30,14.6495,2.06,14.7936287,9.7295,0,9.7295,4.92,2.06,5.333854141,14.6195,2.06,14.76392157,9.7295,0,9.7295,4.89,2.06,5.306194493
14/05/2020 10:00,14.313,2.15,14.47357831,10.673,0,10.673,3.64,2.15,4.227540656,14.293,2.15,14.4538005,10.673,0,10.673,3.62,2.15,4.210332528
14/05/2020 10:30,14.089,2.29,14.27389299,11.639,0,11.639,2.45,2.29,3.353595086,14.079,2.29,14.26402261,11.639,0,11.639,2.44,2.29,3.34629646
14/05/2020 11:00,13.9055,2.37,14.10602106,11.6355,0,11.6355,2.27,2.37,3.281737345,13.8955,2.37,14.09616332,11.6355,0,11.6355,2.26,2.37,3.27482824
14/05/2020 11:30,14.018,2.66,14.26814368,11.978,0,11.978,2.04,2.66,3.352193312,14.008,2.65,14.25645692,11.978,0,11.978,2.03,2.65,3.338173153
14/05/2020 12:00,13.7095,3.06,14.04684983,13.0395,0,13.0395,0.67,3.06,3.132491022,13.7195,3.05,14.05443632,13.0395,0,13.0395,0.68,3.05,3.124883998
14/05/2020 12:30,13.7875,3.13,14.13831872,13.7275,0,13.7275,0.06,3.13,3.130575027,13.7975,3.12,14.14586181,13.7275,0,13.7275,0.07,3.12,3.120785158
14/05/2020 13:00,12.946,2.94,13.27563618,13.926,0,13.926,-0.98,2.94,3.099032107,12.956,2.93,13.28317869,13.926,0,13.926,-0.97,2.93,3.086389476
14/05/2020 13:30,12.434,2.82,12.74977474,13.994,0,13.994,-1.56,2.82,3.22273176,12.704,4.41,13.44766582,13.994,0,13.994,-1.29,4.41,4.59480141
14/05/2020 14:00,12.242,0.72,12.26315473,13.952,0,13.952,-1.71,0.72,1.855397532,12.662,5.21,13.69198101,13.952,0,13.952,-1.29,5.21,5.367327082
14/05/2020 14:30,11.9395,0,11.9395,13.3195,0,13.3195,-1.38,0,1.38,12.3995,5.13,13.41881143,13.3195,0,13.3195,-0.92,5.13,5.211842285
14/05/2020 15:00,11.8715,2.41,12.11365396,13.9215,0,13.9215,-2.05,2.41,3.163953223,12.1515,3.9,12.76201208,13.9215,0,13.9215,-1.77,3.9,4.282861193
14/05/2020 15:30,11.9015,2.3,12.12170377,13.6215,0,13.6215,-1.72,2.3,2.872002786,11.9215,2.3,12.14134104,13.6215,0,13.6215,-1.7,2.3,2.860069929
14/05/2020 16:00,12.097,2.38,12.32890137,12.997,0,12.997,-0.9,2.38,2.544484231,12.117,2.38,12.34852578,12.997,0,12.997,-0.88,2.38,2.537479064
14/05/2020 16:30,13.374,2.09,13.53632062,12.014,0,12.014,1.36,2.09,2.493531632,13.484,2.58,13.72860721,12.014,0,12.014,1.47,2.58,2.969393878
14/05/2020 17:00,14.5375,1.85,14.65474006,10.7275,0,10.7275,3.81,1.85,4.235398446,14.5175,1.85,14.63490028,10.7275,0,10.7275,3.79,1.85,4.217416271
14/05/2020 17:30,15.6815,0.61,15.69335981,9.2315,0,9.2315,6.45,0.61,6.478780749,15.9415,2.89,16.20134322,9.2315,0,9.2315,6.71,2.89,7.305901724
14/05/2020 18:00,16.3885,-0.78,16.4070513,7.5585,0,7.5585,8.83,-0.78,8.864383791,16.9785,4.01,17.44561728,7.5585,0,7.5585,9.42,4.01,10.23799297
14/05/2020 18:30,17.0115,1.42,17.07066291,5.7915,0,5.7915,11.22,1.42,11.30950043,16.9515,1.52,17.01951093,5.7915,0,5.7915,11.16,1.52,11.26303689
14/05/2020 19:00,16.7535,1.18,16.79500409,4.0735,0,4.0735,12.68,1.18,12.734787,16.6935,1.19,16.73586097,4.0735,0,4.0735,12.62,1.19,12.67598122
14/05/2020 19:30,16.85,1.3,16.90007396,2.62,0,2.62,14.23,1.3,14.2892582,16.77,1.31,16.82108796,2.62,0,2.62,14.15,1.31,14.21051019
14/05/2020 20:00,16.5915,1.25,16.63852074,1.8515,0,1.8515,14.74,1.25,14.79290708,16.5015,1.25,16.54877646,1.8515,0,1.8515,14.65,1.25,14.70323094
14/05/2020 20:30,15.8635,-1.45,15.92963064,1.5335,0,1.5335,14.33,-1.45,14.40317326,16.5435,3.3,16.86942181,1.5335,0,1.5335,15.01,3.3,15.36847748
14/05/2020 21:00,15.591,-1.53,15.66589228,1.331,0,1.331,14.26,-1.53,14.34184437,16.341,3.41,16.69300395,1.331,0,1.331,15.01,3.41,15.39247219
14/05/2020 21:30,15.641,-1.45,15.70806739,1.271,0,1.271,14.37,-1.45,14.44297061,16.351,3.41,16.70279321,1.271,0,1.271,15.08,3.41,15.4607406
14/05/2020 22:00,14.8255,-1.76,14.92960315,1.2655,0,1.2655,13.56,-1.76,13.67374126,15.4955,3.09,15.80058924,1.2655,0,1.2655,14.23,3.09,14.56162766
14/05/2020 22:30,14.0415,-2,14.18321974,1.2615,0,1.2615,12.78,-2,12.93554792,14.7215,2.87,14.99864868,1.2615,0,1.2615,13.46,2.87,13.76257607
14/05/2020 23:00,13.261,-2,13.41097017,1.261,0,1.261,12,-2,12.16552506,13.921,2.96,14.23221139,1.261,0,1.261,12.66,2.96,13.00143069
14/05/2020 23:30,12.4735,-2.1,12.64903958,1.2535,0,1.2535,11.22,-2.1,11.41483246,13.1135,2.88,13.42603003,1.2535,0,1.2535,11.86,2.88,12.20467124
15/05/2020 00:00,11.6585,0.68,11.67831419,1.2485,0,1.2485,10.41,0.68,10.43218577,11.6085,0.68,11.62839938,1.2485,0,1.2485,10.36,0.68,10.38229262
15/05/2020 00:30,11.572,0.68,11.59196204,1.242,0,1.242,10.33,0.68,10.35235722,11.532,0.68,11.55203116,1.242,0,1.242,10.29,0.68,10.31244394
15/05/2020 01:00,11.404,0,11.404,1.244,0,1.244,10.16,0,10.16,11.344,0,11.344,1.244,0,1.244,10.1,0,10.1
15/05/2020 01:30,11.9885,0,11.9885,1.2385,0,1.2385,10.75,0,10.75,11.9285,0,11.9285,1.2385,0,1.2385,10.69,0,10.69
15/05/2020 02:00,12.1015,0,12.1015,1.2415,0,1.2415,10.86,0,10.86,12.0615,0,12.0615,1.2415,0,1.2415,10.82,0,10.82
15/05/2020 02:30,12.0925,0,12.0925,1.2325,0,1.2325,10.86,0,10.86,12.0525,0,12.0525,1.2325,0,1.2325,10.82,0,10.82
15/05/2020 03:00,11.6725,0.68,11.69229046,1.2425,0,1.2425,10.43,0.68,10.45214332,11.6325,0,11.6325,1.2425,0,1.2425,10.39,0,10.39
15/05/2020 03:30,11.391,0,11.391,1.231,0,1.231,10.16,0,10.16,11.351,0,11.351,1.231,0,1.231,10.12,0,10.12
15/05/2020 04:00,11.192,0,11.192,1.242,0,1.242,9.95,0,9.95,11.142,0,11.142,1.242,0,1.242,9.9,0,9.9
15/05/2020 04:30,10.8565,-0.67,10.8771546,1.2465,0,1.2465,9.61,-0.67,9.633327566,10.8165,-0.67,10.83723084,1.2465,0,1.2465,9.57,-0.67,9.593424832
15/05/2020 05:00,10.8555,0,10.8555,1.2455,0,1.2455,9.61,0,9.61,10.8155,0,10.8155,1.2455,0,1.2455,9.57,0,9.57
15/05/2020 05:30,11.404,0,11.404,1.244,0,1.244,10.16,0,10.16,11.344,0,11.344,1.244,0,1.244,10.1,0,10.1
15/05/2020 06:00,11.81,0,11.81,1.35,0,1.35,10.46,0,10.46,11.75,0,11.75,1.35,0,1.35,10.4,0,10.4
15/05/2020 06:30,12.936,0,12.936,1.566,0,1.566,11.37,0,11.37,12.876,0.68,12.89394338,1.566,0,1.566,11.31,0.68,11.33042365
15/05/2020 07:00,13.577,0.7,13.59503325,1.997,0,1.997,11.58,0.7,11.60113788,13.507,0.68,13.52410622,1.997,0,1.997,11.51,0.68,11.53006938
15/05/2020 07:30,14.1215,0.88,14.14889262,3.0415,0,3.0415,11.08,0.88,11.11489091,14.0415,0.88,14.06904838,3.0415,0,3.0415,11,0.88,11.03514386
15/05/2020 08:00,14.406,1.11,14.44870015,4.596,0,4.596,9.81,1.11,9.872598442,14.346,1.11,14.38887821,4.596,0,4.596,9.75,1.11,9.812981198
15/05/2020 08:30,14.5235,1.43,14.5937299,6.2635,0,6.2635,8.26,1.43,8.382869437,14.4735,1.43,14.54397134,6.2635,0,6.2635,8.21,1.43,8.333606662
15/05/2020 09:00,14.9135,1.74,15.01466224,8.1535,0,8.1535,6.76,1.74,6.980343831,14.8635,1.73,14.96384083,8.1535,0,8.1535,6.71,1.73,6.929429991
15/05/2020 09:30,14.9055,2.03,15.04309909,8.9255,0,8.9255,5.98,2.03,6.315164289,14.8655,2.03,15.00346594,8.9255,0,8.9255,5.94,2.03,6.277300375
15/05/2020 10:00,13.9865,2.03,14.13304929,10.3865,0,10.3865,3.6,2.03,4.132904548,13.9665,2.03,14.11325697,10.3865,0,10.3865,3.58,2.03,4.11549511
15/05/2020 10:30,13.7665,2.14,13.93183844,11.4465,0,11.4465,2.32,2.14,3.156263614,13.7565,2.14,13.9219572,11.4465,0,11.4465,2.31,2.14,3.14892045
15/05/2020 11:00,13.5515,2.34,13.75204538,12.8315,0,12.8315,0.72,2.34,2.448264692,13.5515,2.34,13.75204538,12.8315,0,12.8315,0.72,2.34,2.448264692
15/05/2020 11:30,12.3655,2.43,12.60200342,13.3155,0,13.3155,-0.95,2.43,2.609099462,12.3755,2.43,12.6118159,13.3155,0,13.3155,-0.94,2.43,2.605475005
15/05/2020 12:00,11.978,2.43,12.22200409,13.498,0,13.498,-1.52,2.43,2.866234464,11.998,2.43,12.24160545,13.498,0,13.498,-1.5,2.43,2.855678553
15/05/2020 12:30,12.5345,2.3,12.74377064,12.5345,0,12.5345,0,2.3,2.3,12.5545,2.3,12.76344273,12.5345,0,12.5345,0.02,2.3,2.300086955
15/05/2020 13:00,12.441,2.14,12.62371106,12.441,0,12.441,0,2.14,2.14,12.461,2.14,12.64342204,12.441,0,12.441,0.02,2.14,2.140093456
15/05/2020 13:30,11.458,2.01,11.63296454,12.678,0,12.678,-1.22,2.01,2.351276249,11.478,2.01,11.65266424,12.678,0,12.678,-1.2,2.01,2.340961341
15/05/2020 14:00,11.2665,2.01,11.44439261,12.5665,0,12.5665,-1.3,2.01,2.393762728,11.2765,2.01,11.45423731,12.5665,0,12.5665,-1.29,2.01,2.388346708
15/05/2020 14:30,11.093,2.01,11.27363069,12.953,0,12.953,-1.86,2.01,2.738558015,11.113,2.01,11.29331081,12.953,0,12.953,-1.84,2.01,2.725013761
15/05/2020 15:00,11.0355,1.86,11.19115098,11.5655,0,11.5655,-0.53,1.86,1.934037228,11.0455,1.86,11.20101202,11.5655,0,11.5655,-0.52,1.86,1.931320792
15/05/2020 15:30,11.871,1.69,11.99069393,10.821,0,10.821,1.05,1.69,1.98962308,11.871,1.69,11.99069393,10.821,0,10.821,1.05,1.69,1.98962308
15/05/2020 16:00,11.0265,-0.43,11.03488116,11.5565,0,11.5565,-0.53,-0.43,0.682495421,11.6965,3.36,12.16954035,11.5565,0,11.5565,0.14,3.36,3.362915402
15/05/2020 16:30,11.9995,-1.15,12.05448051,10.2395,0,10.2395,1.76,-1.15,2.102403387,12.4795,3.7,13.01644807,10.2395,0,10.2395,2.24,3.7,4.325228318
15/05/2020 17:00,12.708,-1.15,12.75992806,9.758,0,9.758,2.95,-1.15,3.16622804,13.218,3.7,13.72608917,9.758,0,9.758,3.46,3.7,5.065727983
15/05/2020 17:30,13.644,-1.33,13.7086701,8.914,0,8.914,4.73,-1.33,4.913430573,14.194,3.47,14.61199973,8.914,0,8.914,5.28,3.47,6.318172204
15/05/2020 18:00,14.5305,-1.46,14.60366496,7.2905,0,7.2905,7.24,-1.46,7.385743023,15.1005,3.29,15.45474685,7.2905,0,7.2905,7.81,3.29,8.474679935
15/05/2020 18:30,15.2965,-1.46,15.3660181,5.5965,0,5.5965,9.7,-1.46,9.80926093,15.8965,3.29,16.23338573,5.5965,0,5.5965,10.3,3.29,10.81268237
15/05/2020 19:00,15.438,-1.54,15.51462033,3.918,0,3.918,11.52,-1.54,11.62247822,16.068,3.13,16.37001906,3.918,0,3.918,12.15,3.13,12.54668881
15/05/2020 19:30,15.252,-1.7,15.34644923,2.302,0,2.302,12.95,-1.7,13.06110638,15.902,2.97,16.1769745,2.302,0,2.302,13.6,2.97,13.92052082
15/05/2020 20:00,15.1315,-1.78,15.23583579,1.6815,0,1.6815,13.45,-1.78,13.56727312,15.7815,2.87,16.04034421,1.6815,0,1.6815,14.1,2.87,14.38912437
15/05/2020 20:30,14.44,-1.99,14.57647763,1.35,0,1.35,13.09,-1.99,13.2404003,15.09,2.68,15.3261378,1.35,0,1.35,13.74,2.68,13.99892853
15/05/2020 21:00,14.0835,-2.08,14.2362696,1.2035,0,1.2035,12.88,-2.08,13.04686936,14.7335,2.56,14.95425098,1.2035,0,1.2035,13.53,2.56,13.7700581
15/05/2020 21:30,14.3335,-0.14,14.3341837,0.5335,0,0.5335,13.8,-0.14,13.80071013,14.4135,1.25,14.46760112,0.5335,0,0.5335,13.88,1.25,13.93617236
15/05/2020 22:00,14.022,0.68,14.03847869,0.682,0,0.682,13.34,0.68,13.35732009,13.942,0.68,13.95857314,0.682,0,0.682,13.26,0.68,13.27742445
15/05/2020 22:30,13.466,0,13.466,1.136,0,1.136,12.33,0,12.33,13.396,0,13.396,1.136,0,1.136,12.26,0,12.26
15/05/2020 23:00,12.6725,0,12.6725,1.2125,0,1.2125,11.46,0,11.46,12.6025,0,12.6025,1.2125,0,1.2125,11.39,0,11.39
15/05/2020 23:30,11.9405,0,11.9405,1.2405,0,1.2405,10.7,0,10.7,11.8805,0,11.8805,1.2405,0,1.2405,10.64,0,10.64
16/05/2020 00:00,11.055,-0.68,11.07589387,1.275,0,1.275,9.78,-0.68,9.803611579,11.005,-0.65,11.02417911,1.275,0,1.275,9.73,-0.65,9.751687034
16/05/2020 00:30,10.6805,-0.68,10.70212503,1.2505,0,1.2505,9.43,-0.68,9.454485708,10.6405,-0.65,10.6603349,1.2505,0,1.2505,9.39,-0.65,9.412470451
16/05/2020 01:00,10.2365,-0.68,10.25906098,1.2765,0,1.2765,8.96,-0.68,8.985766523,10.2065,-0.65,10.22717665,1.2765,0,1.2765,8.93,-0.65,8.953624964
16/05/2020 01:30,10.85,-0.68,10.87128787,1.25,0,1.25,9.6,-0.68,9.6240532,10.8,-0.65,10.8195425,1.25,0,1.25,9.55,-0.65,9.57209486
16/05/2020 02:00,10.879,-0.68,10.90023124,1.279,0,1.279,9.6,-0.68,9.6240532,10.829,-0.65,10.84849026,1.279,0,1.279,9.55,-0.65,9.57209486
16/05/2020 02:30,10.903,-0.68,10.92418459,1.253,0,1.253,9.65,-0.68,9.673928881,10.863,-0.65,10.88242937,1.253,0,1.253,9.61,-0.65,9.631957226
16/05/2020 03:00,10.929,0,10.929,1.279,0,1.279,9.65,0,9.65,10.889,0,10.889,1.279,0,1.279,9.61,0,9.61
16/05/2020 03:30,10.555,-0.67,10.57624343,1.255,0,1.255,9.3,-0.67,9.324103174,10.515,-0.67,10.53632407,1.255,0,1.255,9.26,-0.67,9.284207021
16/05/2020 04:00,10.5205,-0.67,10.54181295,1.2805,0,1.2805,9.24,-0.67,9.26425928,10.4805,-0.67,10.50189413,1.2805,0,1.2805,9.2,-0.67,9.224364477
16/05/2020 04:30,10.4065,-0.67,10.42804595,1.2565,0,1.2565,9.15,-0.67,9.174497261,10.3565,-0.67,10.37814975,1.2565,0,1.2565,9.1,-0.67,9.124631499
16/05/2020 05:00,10.415,-0.67,10.4365284,1.265,0,1.265,9.15,-0.67,9.174497261,10.365,-0.67,10.38663203,1.265,0,1.265,9.1,-0.67,9.124631499
16/05/2020 05:30,10.904,0,10.904,1.224,0,1.224,9.68,0,9.68,10.844,0,10.844,1.224,0,1.224,9.62,0,9.62
16/05/2020 06:00,10.9655,0,10.9655,1.2855,0,1.2855,9.68,0,9.68,10.9055,0,10.9055,1.2855,0,1.2855,9.62,0,9.62
16/05/2020 06:30,11.1815,0,11.1815,1.5715,0,1.5715,9.61,0,9.61,11.1315,0,11.1315,1.5715,0,1.5715,9.56,0,9.56
16/05/2020 07:00,11.36,0,11.36,2.22,0,2.22,9.14,0,9.14,11.31,0,11.31,2.22,0,2.22,9.09,0,9.09
16/05/2020 07:30,11.9015,0,11.9015,2.8215,0,2.8215,9.08,0,9.08,11.8515,0,11.8515,2.8215,0,2.8215,9.03,0,9.03
16/05/2020 08:00,12.1215,0,12.1215,3.9615,0,3.9615,8.16,0,8.16,12.0815,0,12.0815,3.9615,0,3.9615,8.12,0,8.12
16/05/2020 08:30,12.2465,0.68,12.26536433,5.2465,0,5.2465,7,0.68,7.032951016,12.1965,0.68,12.21544155,5.2465,0,5.2465,6.95,0.68,6.983186952
16/05/2020 09:00,12.6715,-1.26,12.73399043,6.0715,0,6.0715,6.6,-1.26,6.719196381,12.8515,2.86,13.16588972,6.0715,0,6.0715,6.78,2.86,7.358532462
16/05/2020 09:30,12.5095,-1.41,12.58871281,8.2295,0,8.2295,4.28,-1.41,4.506273405,13.0395,3.39,13.47296034,8.2295,0,8.2295,4.81,3.39,5.884573052
16/05/2020 10:00,12.337,-1.28,12.40322414,9.407,0,9.407,2.93,-1.28,3.19738956,12.857,3.5,13.32488082,9.407,0,9.407,3.45,3.5,4.914519305
16/05/2020 10:30,11.955,-1.13,12.00828568,10.705,0,10.705,1.25,-1.13,1.685051928,12.385,3.72,12.9316134,10.705,0,10.705,1.68,3.72,4.081764324
16/05/2020 11:00,12.019,-1.13,12.07200319,10.049,0,10.049,1.97,-1.13,2.271079039,12.489,3.84,13.06601397,10.049,0,10.049,2.44,3.84,4.549637348
16/05/2020 11:30,12.0885,-1,12.1297911,9.8785,0,9.8785,2.21,-1,2.425716389,12.6785,3.94,13.27659453,9.8785,0,9.8785,2.8,3.94,4.833590798
16/05/2020 12:00,11.616,-1.16,11.67377642,9.246,0,9.246,2.37,-1.16,2.63865496,12.146,3.77,12.71763406,9.246,0,9.246,2.9,3.77,4.756353645
16/05/2020 12:30,11.9515,-1.16,12.00766223,9.9115,0,9.9115,2.04,-1.16,2.346742423,12.4915,3.77,13.04800645,9.9115,0,9.9115,2.58,3.77,4.568292898
16/05/2020 13:00,12.0165,-1.07,12.06404461,10.7565,0,10.7565,1.26,-1.07,1.653027525,12.5065,3.92,13.10644659,10.7565,0,10.7565,1.75,3.92,4.29288947
16/05/2020 13:30,11.5125,-1.07,11.56211729,10.3425,0,10.3425,1.17,-1.07,1.585496768,12.4125,3.92,13.0167798,10.3425,0,10.3425,2.07,3.92,4.432978683
16/05/2020 14:00,10.6665,0.91,10.70524742,11.4665,0,11.4665,-0.8,0.91,1.211651765,10.7465,1.78,10.89291799,11.4665,0,11.4665,-0.72,1.78,1.920104164
16/05/2020 14:30,9.817,1.48,9.92793478,11.597,0,11.597,-1.78,1.48,2.314908206,9.837,1.49,9.949204441,11.597,0,11.597,-1.76,1.49,2.306013877
16/05/2020 15:00,10.042,1.36,10.13367475,11.032,0,11.032,-0.99,1.36,1.682171216,10.052,1.36,10.14358438,11.032,0,11.032,-0.98,1.36,1.676305461
16/05/2020 15:30,9.8845,0.84,9.920128036,11.3845,0,11.3845,-1.5,0.84,1.719185854,10.0045,1.79,10.1633715,11.3845,0,11.3845,-1.38,1.79,2.260199106
16/05/2020 16:00,9.752,-1.11,9.814968365,11.632,0,11.632,-1.88,-1.11,2.18323155,10.252,3.74,10.91288706,11.632,0,11.632,-1.38,3.74,3.986477142
16/05/2020 16:30,10.908,-1.23,10.97712913,10.388,0,10.388,0.52,-1.23,1.335402561,11.498,3.58,12.04244178,10.388,0,10.388,1.11,3.58,3.748132869
16/05/2020 17:00,11.8815,-1.32,11.95459921,9.5315,0,9.5315,2.35,-1.32,2.695347844,12.3915,3.45,12.86280577,9.5315,0,9.5315,2.86,3.45,4.481305613
16/05/2020 17:30,13.4085,-1.32,13.47331705,7.9485,0,7.9485,5.46,-1.32,5.617294723,13.9485,3.45,14.36882571,7.9485,0,7.9485,6,3.45,6.921163197
16/05/2020 18:00,15.149,-0.3,15.1519702,4.259,0,4.259,10.89,-0.3,10.89413145,15.449,2.1,15.5910744,4.259,0,4.259,11.19,2.1,11.38534584
16/05/2020 18:30,15.672,0.83,15.6939633,3.812,0,3.812,11.86,0.83,11.88900753,15.612,0.84,15.63458167,3.812,0,3.812,11.8,0.84,11.82986052
16/05/2020 19:00,15.316,0.83,15.33847307,3.866,0,3.866,11.45,0.83,11.48004355,15.256,0.84,15.27910783,3.866,0,3.866,11.39,0.84,11.42093254
16/05/2020 19:30,14.8865,0.75,14.90538098,2.5265,0,2.5265,12.36,0.75,12.38273395,14.8165,0.76,14.83597898,2.5265,0,2.5265,12.29,0.76,12.31347636
16/05/2020 20:00,14.5555,0.68,14.57137537,1.7055,0,1.7055,12.85,0.68,12.86797964,14.4855,0.69,14.50192436,1.7055,0,1.7055,12.78,0.69,12.79861321
16/05/2020 20:30,14.3835,0.68,14.399565,1.4735,0,1.4735,12.91,0.68,12.92789619,14.3135,0.69,14.3301215,1.4735,0,1.4735,12.84,0.69,12.85852635
16/05/2020 21:00,13.9615,0.68,13.97805002,1.2915,0,1.2915,12.67,0.68,12.68823471,13.8915,0.69,13.90862582,1.2915,0,1.2915,12.6,0.69,12.61887871
16/05/2020 21:30,13.888,0.74,13.90770089,1.218,0,1.218,12.67,0.74,12.6915917,13.818,0.69,13.8352168,1.218,0,1.218,12.6,0.69,12.61887871
16/05/2020 22:00,13.7755,0.69,13.79276985,1.2355,0,1.2355,12.54,0.69,12.55896891,13.7155,0.69,13.73284531,1.2355,0,1.2355,12.48,0.69,12.49905996
16/05/2020 22:30,13.2705,0.69,13.28842618,1.2205,0,1.2205,12.05,0.69,12.06973902,13.2005,0.69,13.21852111,1.2205,0,1.2205,11.98,0.69,11.99985417
16/05/2020 23:00,12.169,0.76,12.19270934,1.229,0,1.229,10.94,0.76,10.96636676,12.109,0.74,12.13159021,1.229,0,1.229,10.88,0.74,10.9051364
16/05/2020 23:30,11.634,0.76,11.65879737,1.084,0,1.084,10.55,0.76,10.57733898,11.584,0.74,11.60761199,1.084,0,1.084,10.5,0.74,10.52604389
17/05/2020 00:00,11.147,0.68,11.16772175,1.107,0,1.107,10.04,0.68,10.06300154,11.097,0.68,11.11781494,1.107,0,1.107,9.99,0.68,10.0131164
17/05/2020 00:30,10.8165,1.41,10.90801413,1.0765,0,1.0765,9.74,1.41,9.841529353,10.7665,1.37,10.85331388,1.0765,0,1.0765,9.69,1.37,9.78636807
17/05/2020 01:00,10.739,0.73,10.76378284,1.059,0,1.059,9.68,0.73,9.707486801,10.749,0.74,10.77444203,1.059,0,1.059,9.69,0.74,9.718214857
17/05/2020 01:30,11.3605,0.68,11.38083302,1.2305,0,1.2305,10.13,0.68,10.15279764,11.3105,0.68,11.33092274,1.2305,0,1.2305,10.08,0.68,10.10291047
17/05/2020 02:00,11.278,0,11.278,1.248,0,1.248,10.03,0,10.03,11.228,0,11.228,1.248,0,1.248,9.98,0,9.98
17/05/2020 02:30,11.1725,0.74,11.19697978,1.1425,0,1.1425,10.03,0.74,10.05726106,11.1225,0.74,11.14708959,1.1425,0,1.1425,9.98,0.74,10.00739726
17/05/2020 03:00,10.792,-2.44,11.06439623,1.112,0,1.112,9.68,-2.44,9.982785183,11.022,2.39,11.2781463,1.112,0,1.112,9.91,2.39,10.19412576
17/05/2020 03:30,10.1565,-2.44,10.44548191,1.0965,0,1.0965,9.06,-2.44,9.382814077,10.7765,2.39,11.03834463,1.0965,0,1.0965,9.68,2.39,9.970682023
17/05/2020 04:00,10.033,-2.51,10.34220426,1.113,0,1.113,8.92,-2.51,9.266417862,10.613,2.15,10.82858573,1.113,0,1.113,9.5,2.15,9.740251537
17/05/2020 04:30,9.8265,-2.51,10.14200189,1.0965,0,1.0965,8.73,-2.51,9.083666661,10.3965,2.15,10.61648305,1.0965,0,1.0965,9.3,2.15,9.545286795
17/05/2020 05:00,9.8375,-2.51,10.15266006,1.1075,0,1.1075,8.73,-2.51,9.083666661,10.4075,2.15,10.62725535,1.1075,0,1.1075,9.3,2.15,9.545286795
17/05/2020 05:30,9.83,-2.43,10.12589749,1.1,0,1.1,8.73,-2.43,9.061887221,10.4,2.26,10.64272521,1.1,0,1.1,9.3,2.26,9.570663509
17/05/2020 06:00,9.829,-2.5,10.1419545,1.179,0,1.179,8.65,-2.5,9.004026877,10.409,2.19,10.63688775,1.179,0,1.179,9.23,2.19,9.486253212
17/05/2020 06:30,10.264,-2.38,10.5363227,1.374,0,1.374,8.89,-2.38,9.20307014,10.844,2.31,11.08730968,1.374,0,1.374,9.47,2.31,9.747666387
17/05/2020 07:00,10.722,-2.16,10.93740755,1.832,0,1.832,8.89,-2.16,9.148644708,11.302,2.5,11.5751978,1.832,0,1.832,9.47,2.5,9.794432092
17/05/2020 07:30,10.977,-2.16,11.18749878,2.457,0,2.457,8.52,-2.16,8.789539237,11.427,2.5,11.6972787,2.457,0,2.457,8.97,2.5,9.311868771
17/05/2020 08:00,11.3605,0.92,11.39769101,3.7905,0,3.7905,7.57,0.92,7.625699968,11.3005,0.86,11.33317697,3.7905,0,3.7905,7.51,0.86,7.559080632
17/05/2020 08:30,11.817,0.68,11.83654886,5.247,0,5.247,6.57,0.68,6.605096517,11.777,0.68,11.79661515,5.247,0,5.247,6.53,0.68,6.565310351
17/05/2020 09:00,12.099,-0.4,12.10561031,6.089,0,6.089,6.01,-0.4,6.02329644,12.289,1.64,12.39794826,6.089,0,6.089,6.2,1.64,6.413236313
17/05/2020 09:30,12.211,-1.67,12.32466718,6.911,0,6.911,5.3,-1.67,5.55687862,12.761,3.1,13.13214076,6.911,0,6.911,5.85,3.1,6.620611754
17/05/2020 10:00,12.9475,-1.44,13.02733113,6.3475,0,6.3475,6.6,-1.44,6.755264614,13.5275,3.45,13.96050702,6.3475,0,6.3475,7.18,3.45,7.965858397
17/05/2020 10:30,13.431,-1.5,13.51450188,5.721,0,5.721,7.71,-1.5,7.854559186,14.021,3.4,14.42735045,5.721,0,5.721,8.3,3.4,8.969392399
17/05/2020 11:00,13.566,-1.5,13.64867598,6.136,0,6.136,7.43,-1.5,7.579901055,14.146,3.4,14.54885961,6.136,0,6.136,8.01,3.4,8.701729713
17/05/2020 11:30,13.543,-1.41,13.61620171,6.303,0,6.303,7.24,-1.41,7.376021963,14.143,3.45,14.55771098,6.303,0,6.303,7.84,3.45,8.565518081
17/05/2020 12:00,13.5335,-1.32,13.59772122,7.7135,0,7.7135,5.82,-1.32,5.96781367,14.1035,3.54,14.54098732,7.7135,0,7.7135,6.39,3.54,7.305046201
17/05/2020 12:30,13.4815,-1.27,13.54118688,8.7415,0,8.7415,4.74,-1.27,4.907188604,14.0615,3.63,14.52248884,8.7415,0,8.7415,5.32,3.63,6.440442531
17/05/2020 13:00,13.388,-0.85,13.41495598,11.568,0,11.568,1.82,-0.85,2.008706051,13.778,4.07,14.36656479,11.568,0,11.568,2.21,4.07,4.631306511
17/05/2020 13:30,10.839,-0.85,10.87227764,12.709,0,12.709,-1.87,-0.85,2.054117816,11.699,4.07,12.38674699,12.709,0,12.709,-1.01,4.07,4.193447269
17/05/2020 14:00,10.48,-0.93,10.52118339,12.42,0,12.42,-1.94,-0.93,2.151394896,11.33,4.07,12.03884546,12.42,0,12.42,-1.09,4.07,4.213430906
17/05/2020 14:30,11.634,-1.23,11.69883994,10.894,0,10.894,0.74,-1.23,1.435444182,11.884,3.76,12.4646322,10.894,0,10.894,0.99,3.76,3.88814866
17/05/2020 15:00,11.1245,-0.26,11.12753792,9.8045,0,9.8045,1.32,-0.26,1.345362405,11.3845,2.15,11.58573866,9.8045,0,9.8045,1.58,2.15,2.668126684
17/05/2020 15:30,11.518,1.07,11.5675937,10.768,0,10.768,0.75,1.07,1.30667517,11.528,1.07,11.57755086,10.768,0,10.768,0.76,1.07,1.312440475
17/05/2020 16:00,11.563,1.17,11.62204238,10.393,0,10.393,1.17,1.17,1.654629868,11.563,1.18,11.62305334,10.393,0,10.393,1.17,1.18,1.661715981
17/05/2020 16:30,12.307,1.29,12.37442318,10.767,0,10.767,1.54,1.29,2.008905174,12.287,1.29,12.35453233,10.767,0,10.767,1.52,1.29,1.993614807
17/05/2020 17:00,13.291,1.29,13.35345577,9.671,0,9.671,3.62,1.29,3.842980614,13.271,1.29,13.33354945,9.671,0,9.671,3.6,1.29,3.824146964
17/05/2020 17:30,14.4965,1.29,14.55378343,8.5365,0,8.5365,5.96,1.29,6.098007871,14.4665,1.29,14.52390176,8.5365,0,8.5365,5.93,1.29,6.068690139
17/05/2020 18:00,14.8495,1.18,14.89630995,7.0195,0,7.0195,7.83,1.18,7.918415245,14.8195,1.18,14.86640442,7.0195,0,7.0195,7.8,1.18,7.888751486
17/05/2020 18:30,15.2675,1.03,15.30220429,5.4675,0,5.4675,9.8,1.03,9.853978892,15.2175,1.04,15.25299663,5.4675,0,5.4675,9.75,1.04,9.805309786
17/05/2020 19:00,15.605,0.92,15.63209599,3.505,0,3.505,12.1,0.92,12.1349248,15.535,0.93,15.56281225,3.505,0,3.505,12.03,0.93,12.06589408
17/05/2020 19:30,15.356,0.79,15.37630762,2.256,0,2.256,13.1,0.79,13.12379899,15.276,0.8,15.29693355,2.256,0,2.256,13.02,0.8,13.04455442
17/05/2020 20:00,14.953,0.71,14.96984666,1.723,0,1.723,13.23,0.71,13.2490377,14.893,0.71,14.90991445,1.723,0,1.723,13.17,0.71,13.18912431
17/05/2020 20:30,14.4545,0.71,14.47192697,1.4945,0,1.4945,12.96,0.71,12.97943373,14.3845,0.71,14.40201167,1.4945,0,1.4945,12.89,0.71,12.90953911
17/05/2020 21:00,14.133,0.71,14.15082291,1.373,0,1.373,12.76,0.71,12.77973787,14.063,0.71,14.08091151,1.373,0,1.373,12.69,0.71,12.70984658
17/05/2020 21:30,13.9745,0.71,13.9925248,1.2145,0,1.2145,12.76,0.71,12.77973787,13.9045,0.71,13.92261542,1.2145,0,1.2145,12.69,0.71,12.70984658
17/05/2020 22:00,13.9215,0.71,13.93959333,1.2415,0,1.2415,12.68,0.71,12.6998622,13.8515,0.71,13.86968465,1.2415,0,1.2415,12.61,0.71,12.62997229
17/05/2020 22:30,13.559,0.71,13.5775764,1.219,0,1.219,12.34,0.71,12.36040857,13.489,0.71,13.50767267,1.219,0,1.219,12.27,0.71,12.29052481
17/05/2020 23:00,12.383,0.77,12.40691698,1.243,0,1.243,11.14,0.77,11.1665796,12.333,0.77,12.35701376,1.243,0,1.243,11.09,0.77,11.11669915
17/05/2020 23:30,11.856,0.68,11.87548466,1.216,0,1.216,10.64,0.68,10.66170718,11.806,0.68,11.82556705,1.216,0,1.216,10.59,0.68,10.61180946
18/05/2020 00:00,11.2115,0.74,11.23589481,1.2415,0,1.2415,9.97,0.74,9.997424668,11.1715,0.74,11.19598197,1.2415,0,1.2415,9.93,0.74,9.957534835
18/05/2020 00:30,11.2435,0.68,11.26404422,1.0635,0,1.0635,10.18,0.68,10.20268592,11.1935,0.69,11.21474664,1.0635,0,1.0635,10.13,0.69,10.15347231
18/05/2020 01:00,10.8575,0.68,10.8787732,0.8375,0,0.8375,10.02,0.68,10.04304735,10.8075,0.69,10.82950397,0.8375,0,0.8375,9.97,0.69,9.993848108
18/05/2020 01:30,11.337,0.77,11.36311881,0.787,0,0.787,10.55,0.77,10.5780622,11.277,0.75,11.30191263,0.787,0,0.787,10.49,0.75,10.51677707
18/05/2020 02:00,11.5465,0.77,11.57214597,0.8265,0,0.8265,10.72,0.77,10.74761834,11.4965,0.75,11.52093799,0.8265,0,0.8265,10.67,0.75,10.69632647
18/05/2020 02:30,11.5275,0.68,11.54753897,0.8075,0,0.8075,10.72,0.68,10.74154551,11.4775,0.68,11.49762611,0.8075,0,0.8075,10.67,0.68,10.69164627
18/05/2020 03:00,11.0925,0.74,11.11715594,0.8225,0,0.8225,10.27,0.74,10.29662566,11.0525,0.75,11.07791751,0.8225,0,0.8225,10.23,0.75,10.25745582
18/05/2020 03:30,10.9205,0,10.9205,0.8005,0,0.8005,10.12,0,10.12,10.8705,0,10.8705,0.8005,0,0.8005,10.07,0,10.07
18/05/2020 04:00,10.798,0.74,10.82332685,0.948,0,0.948,9.85,0.74,9.877757843,10.758,0.74,10.78342079,0.948,0,0.948,9.81,0.74,9.837870705
18/05/2020 04:30,10.876,0,10.876,1.206,0,1.206,9.67,0,9.67,10.836,0,10.836,1.206,0,1.206,9.63,0,9.63
18/05/2020 05:00,10.9715,0.68,10.99255258,1.2215,0,1.2215,9.75,0.68,9.773684055,10.9215,0.68,10.94264878,1.2215,0,1.2215,9.7,0.68,9.723805839
18/05/2020 05:30,11.477,0.68,11.49712699,1.237,0,1.237,10.24,0.68,10.26255329,11.427,0.68,11.4472149,1.237,0,1.237,10.19,0.68,10.21266371
18/05/2020 06:00,12.001,0.68,12.02024962,1.341,0,1.341,10.66,0.68,10.68166654,11.941,0.68,11.96034619,1.341,0,1.341,10.6,0.68,10.62178893
18/05/2020 06:30,13.0395,0.81,13.06463395,1.5395,0,1.5395,11.5,0.81,11.52849079,12.9695,0.82,12.9953965,1.5395,0,1.5395,11.43,0.82,11.45937607
18/05/2020 07:00,13.5435,1.06,13.58491782,2.0435,0,2.0435,11.5,1.06,11.54874885,13.4735,1.06,13.51513234,2.0435,0,2.0435,11.43,1.06,11.47904613
18/05/2020 07:30,14.6945,1.6,14.78135076,2.6645,0,2.6645,12.03,1.6,12.13593425,14.6145,1.6,14.70182336,2.6645,0,2.6645,11.95,1.6,12.05663718
18/05/2020 08:00,15.4825,1.93,15.60233015,3.7125,0,3.7125,11.77,1.93,11.92718743,15.6625,2.8,15.91081099,3.7125,0,3.7125,11.95,2.8,12.27365064
18/05/2020 08:30,15.6875,0.68,15.70223093,4.8975,0,4.8975,10.79,0.68,10.81140601,16.3175,4.87,17.02873179,4.8975,0,4.8975,11.42,4.87,12.41504329
18/05/2020 09:00,15.3245,0.77,15.34383265,6.8945,0,6.8945,8.43,0.77,8.46509303,15.9245,5.02,16.69700872,6.8945,0,6.8945,9.03,5.02,10.33156813
18/05/2020 09:30,15.0425,0.68,15.05786194,9.6825,0,9.6825,5.36,0.68,5.402962151,15.6025,5.29,16.47489321,9.6825,0,9.6825,5.92,5.29,7.93917502
18/05/2020 10:00,14.5565,0.68,14.57237428,10.2765,0,10.2765,4.28,0.68,4.333682037,15.0865,5.29,15.98707548,10.2765,0,10.2765,4.81,5.29,7.149839159
18/05/2020 10:30,13.5405,0.68,13.55756395,11.9605,0,11.9605,1.58,0.68,1.720116275,14.0405,5.23,14.98294164,11.9605,0,11.9605,2.08,5.23,5.628436728
18/05/2020 11:00,13.155,0.68,13.17256334,12.405,0,12.405,0.75,0.68,1.012373449,13.395,5.3,14.40541652,12.405,0,12.405,0.99,5.3,5.3916695
18/05/2020 11:30,13.8085,0.99,13.84394352,13.0585,0,13.0585,0.75,0.99,1.242014493,14.0485,5.74,15.17590038,13.0585,0,13.0585,0.99,5.74,5.824748922
18/05/2020 12:00,12.912,1.22,12.96950824,13.592,0,13.592,-0.68,1.22,1.396710421,13.592,5.99,14.85336878,13.592,0,13.592,0,5.99,5.99
18/05/2020 12:30,12.849,1.22,12.90678895,13.529,0,13.529,-0.68,1.22,1.396710421,14.229,5.99,15.43841122,13.529,0,13.529,0.7,5.99,6.030762804
18/05/2020 13:00,12.844,1.1,12.89101765,13.884,0,13.884,-1.04,1.1,1.513803158,13.044,5.88,14.30805144,13.884,0,13.884,-0.84,5.88,5.939696962
18/05/2020 13:30,12.3355,0.94,12.37126349,14.0055,0,14.0055,-1.67,0.94,1.91637679,12.8055,5.72,14.02495028,14.0055,0,14.0055,-1.2,5.72,5.8445188
18/05/2020 14:00,12.143,1.04,12.18745457,13.903,0,13.903,-1.76,1.04,2.044309174,12.623,5.84,13.90847688,13.903,0,13.903,-1.28,5.84,5.978628605
18/05/2020 14:30,11.981,1.17,12.0379924,13.341,0,13.341,-1.36,1.17,1.794017837,12.441,6,13.81225836,13.341,0,13.341,-0.9,6,6.067124525
18/05/2020 15:00,11.794,1,11.83631852,13.074,0,13.074,-1.28,1,1.62431524,12.064,5.84,13.40319723,13.074,0,13.074,-1.01,5.84,5.926693851
18/05/2020 15:30,11.7895,0.81,11.81729285,12.4995,0,12.4995,-0.71,0.81,1.077125805,12.4995,5.66,13.72126453,12.4995,0,12.4995,0,5.66,5.66
18/05/2020 16:00,13.108,0.68,13.12562623,11.618,0,11.618,1.49,0.68,1.637833935,13.208,5.47,14.29587927,11.618,0,11.618,1.59,5.47,5.696402373
18/05/2020 16:30,13.1485,0.68,13.16607201,10.9585,0,10.9585,2.19,0.68,2.293141949,13.6885,5.4,14.71512937,10.9585,0,10.9585,2.73,5.4,6.050859443
18/05/2020 17:00,14.257,0.77,14.27777815,9.867,0,9.867,4.39,0.77,4.45701694,14.827,5.03,15.65697381,9.867,0,9.867,4.96,5.03,7.064170157
18/05/2020 17:30,15.2725,0,15.2725,8.6825,0,8.6825,6.59,0,6.59,15.8625,4.66,16.53283116,8.6825,0,8.6825,7.18,4.66,8.559672891
18/05/2020 18:00,15.99,-0.67,16.00403074,6.64,0,6.64,9.35,-0.67,9.373974611,16.62,4.42,17.19769752,6.64,0,6.64,9.98,4.42,10.91498053
18/05/2020 18:30,16.1215,-0.67,16.1354164,5.1715,0,5.1715,10.95,-0.67,10.97047857,16.7715,4.23,17.29670813,5.1715,0,5.1715,11.6,4.23,12.34718186
18/05/2020 19:00,16.1755,-0.74,16.19241799,3.6355,0,3.6355,12.54,-0.74,12.56181516,16.8455,4.14,17.34677118,3.6355,0,3.6355,13.21,4.14,13.84354362
18/05/2020 19:30,15.866,-1,15.89748269,2.486,0,2.486,13.38,-1,13.41731717,16.546,3.84,16.98575038,2.486,0,2.486,14.06,3.84,14.57495111
18/05/2020 20:00,15.4425,-1.12,15.48306191,1.8825,0,1.8825,13.56,-1.12,13.60617507,16.1225,3.73,16.54835056,1.8825,0,1.8825,14.24,3.73,14.720411
18/05/2020 20:30,15.1415,-1.26,15.19383501,1.7015,0,1.7015,13.44,-1.26,13.49893329,15.8215,3.6,16.22590097,1.7015,0,1.7015,14.12,3.6,14.5716986
18/05/2020 21:00,14.7955,-1.41,14.86253411,1.2755,0,1.2755,13.52,-1.41,13.59332557,15.4755,3.5,15.8663512,1.2755,0,1.2755,14.2,3.5,14.62497863
18/05/2020 21:30,14.776,-1.28,14.83133763,1.186,0,1.186,13.59,-1.28,13.65014652,15.466,3.61,15.88172711,1.186,0,1.186,14.28,3.61,14.72923963
18/05/2020 22:00,14.511,-1.44,14.58227421,1.201,0,1.201,13.31,-1.44,13.3876697,15.191,3.46,15.58005395,1.201,0,1.201,13.99,3.46,14.41151276
18/05/2020 22:30,13.7455,-1.7,13.85022636,1.1855,0,1.1855,12.56,-1.7,12.67452563,14.4155,3.21,14.76857272,1.1855,0,1.1855,13.23,3.21,13.61385324
18/05/2020 23:00,12.8015,-1.7,12.91388409,1.2015,0,1.2015,11.6,-1.7,11.7239072,13.4615,3.21,13.83893357,1.2015,0,1.2015,12.26,3.21,12.67326714
18/05/2020 23:30,12.1125,-1.84,12.25145935,1.1825,0,1.1825,10.93,-1.84,11.08379448,12.7625,3.1,13.13359837,1.1825,0,1.1825,11.58,3.1,11.98776042
19/05/2020 00:00,11.298,-2,11.47365696,1.208,0,1.208,10.09,-2,10.28630643,11.948,2.97,12.31160444,1.208,0,1.208,10.74,2.97,11.14309203
19/05/2020 00:30,10.449,-2,10.63868418,0.359,0,0.359,10.09,-2,10.28630643,11.099,2.97,11.48950395,0.359,0,0.359,10.74,2.97,11.14309203
19/05/2020 01:00,10.1295,-2.1,10.34489102,0.3795,0,0.3795,9.75,-2.1,9.973590126,10.7695,2.84,11.13767167,0.3795,0,0.3795,10.39,2.84,10.77115128
19/05/2020 01:30,10.5225,-2.1,10.73000495,0.3625,0,0.3625,10.16,-2.1,10.37475783,11.1625,2.84,11.51811644,0.3625,0,0.3625,10.8,2.84,11.16716616
19/05/2020 02:00,10.4115,-2.24,10.6497386,0.3815,0,0.3815,10.03,-2.24,10.27708616,11.0615,2.68,11.38152812,0.3815,0,0.3815,10.68,2.68,11.01112165
19/05/2020 02:30,10.024,-2.36,10.29806661,0.364,0,0.364,9.66,-2.36,9.944103781,10.664,2.56,10.96697296,0.364,0,0.364,10.3,2.56,10.61336893
19/05/2020 03:00,9.6025,-2.42,9.902747409,0.3825,0,0.3825,9.22,-2.42,9.532302975,10.2325,2.56,10.54787449,0.3825,0,0.3825,9.85,2.56,10.1772344
19/05/2020 03:30,9.5905,-2.34,9.871843306,0.3705,0,0.3705,9.22,-2.34,9.512307817,10.2205,2.63,10.55346011,0.3705,0,0.3705,9.85,2.63,10.19506743
19/05/2020 04:00,9.283,-2.48,9.608563316,0.383,0,0.383,8.9,-2.48,9.239069217,9.913,2.5,10.22338344,0.383,0,0.383,9.53,2.5,9.852456546
19/05/2020 04:30,9.376,-2.33,9.661173635,0.366,0,0.366,9.01,-2.33,9.30639565,9.996,2.63,10.33619446,0.366,0,0.366,9.63,2.63,9.982674992
19/05/2020 05:00,9.67,-2.18,9.912683794,0.38,0,0.38,9.29,-2.18,9.542352959,10.3,2.79,10.67118082,0.38,0,0.38,9.92,2.79,10.30487749
19/05/2020 05:30,9.992,-2.01,10.19216189,0.372,0,0.372,9.62,-2.01,9.827741348,10.622,2.94,11.02136489,0.372,0,0.372,10.25,2.94,10.66330624
19/05/2020 06:00,10.339,-1.93,10.51759578,0.439,0,0.439,9.9,-1.93,10.08637199,10.979,3.01,11.3841355,0.439,0,0.439,10.54,3.01,10.96137309
19/05/2020 06:30,11.3255,-1.55,11.43107389,0.6955,0,0.6955,10.63,-1.55,10.74241127,11.9755,3.35,12.43523624,0.6955,0,0.6955,11.28,3.35,11.76694098
19/05/2020 07:00,12.1955,-1.28,12.26248834,0.7155,0,0.7155,11.48,-1.28,11.55113847,12.8455,3.57,13.33235802,0.7155,0,0.7155,12.13,3.57,12.64443751
19/05/2020 07:30,13.2905,-0.74,13.31108524,0.8605,0,0.8605,12.43,-0.74,12.45200787,13.9605,4.12,14.55575351,0.8605,0,0.8605,13.1,4.12,13.73260354
19/05/2020 08:00,14.092,-0.65,14.10698281,0.932,0,0.932,13.16,-0.65,13.17604265,14.752,4.45,15.40856917,0.932,0,0.932,13.82,4.45,14.5187775
19/05/2020 08:30,14.9705,2.58,15.19119055,1.1305,0,1.1305,13.84,2.58,14.07842321,15.0305,3,15.32696742,1.1305,0,1.1305,13.9,3,14.22005626
19/05/2020 09:00,15.1675,2.58,15.385365,1.5475,0,1.5475,13.62,2.58,13.86220762,15.0775,2.6,15.30003288,1.5475,0,1.5475,13.53,2.6,13.77755058
19/05/2020 09:30,15.064,2.24,15.22963217,1.864,0,1.864,13.2,2.24,13.38871166,15.574,4.67,16.25910133,1.864,0,1.864,13.71,4.67,14.48354238
19/05/2020 10:00,14.999,0.68,15.01440645,2.019,0,2.019,12.98,0.68,12.99779981,15.729,5.32,16.60433199,2.019,0,2.019,13.71,5.32,14.70600218
19/05/2020 10:30,14.4035,0.68,14.41954272,2.3235,0,2.3235,12.08,0.68,12.09912394,15.0735,5.32,15.98476782,2.3235,0,2.3235,12.75,5.32,13.81538635
19/05/2020 11:00,14.3175,0.68,14.33363897,2.5275,0,2.5275,11.79,0.68,11.80959356,14.9975,5.43,15.95023217,2.5275,0,2.5275,12.47,5.43,13.6009485
19/05/2020 11:30,13.593,0.68,13.60999813,3.473,0,3.473,10.12,0.68,10.14282012,14.243,5.57,15.2933956,3.473,0,3.473,10.77,5.57,12.12508969
19/05/2020 12:00,12.4355,0.68,12.45407806,4.8555,0,4.8555,7.58,0.68,7.610440198,13.0655,5.57,14.20324576,4.8555,0,4.8555,8.21,5.57,9.921139048
19/05/2020 12:30,11.1245,0.83,11.15542022,6.3645,0,6.3645,4.76,0.83,4.831821603,11.7245,5.77,13.06739455,6.3645,0,6.3645,5.36,5.77,7.875436496
19/05/2020 13:00,9.893,0.83,9.927756494,7.633,0,7.633,2.26,0.83,2.407592158,10.313,5.88,11.87149397,7.633,0,7.633,2.68,5.88,6.46195017
19/05/2020 13:30,8.2985,0.95,8.352700297,8.5985,0,8.5985,-0.3,0.95,0.996242942,9.9085,5.98,11.57319196,8.5985,0,8.5985,1.31,5.98,6.121805289
19/05/2020 14:00,7.8215,1.13,7.902706008,8.9115,0,8.9115,-1.09,1.13,1.570031847,8.1615,6.18,10.23730835,8.9115,0,8.9115,-0.75,6.18,6.225343364
19/05/2020 14:30,7.4725,1.41,7.60436429,8.7325,0,8.7325,-1.26,1.41,1.890952141,7.8525,5.77,9.744467982,8.7325,0,8.7325,-0.88,5.77,5.836719969
19/05/2020 15:00,7.463,3.43,8.213480931,8.413,0,8.413,-0.95,3.43,3.559129107,7.463,3.42,8.209309898,8.413,0,8.413,-0.95,3.42,3.549492922
19/05/2020 15:30,8.638,3.43,9.294081127,8.088,0,8.088,0.55,3.43,3.473816345,8.668,3.42,9.318295123,8.088,0,8.088,0.58,3.42,3.468832657
19/05/2020 16:00,8.532,3.09,9.074311214,7.072,0,7.072,1.46,3.09,3.417557607,8.522,3.08,9.061505614,7.072,0,7.072,1.45,3.08,3.404247347
19/05/2020 16:30,9.486,3,9.949080158,7.026,0,7.026,2.46,3,3.879639158,9.476,3,9.939546066,7.026,0,7.026,2.45,3,3.873306081
19/05/2020 17:00,10.7595,2.47,11.03937228,6.0495,0,6.0495,4.71,2.47,5.31836441,10.7195,2.47,11.00039,6.0495,0,6.0495,4.67,2.47,5.282972648
19/05/2020 17:30,12.113,2.14,12.30058409,5.143,0,5.143,6.97,2.14,7.291124742,12.073,2.15,12.26294536,5.143,0,5.143,6.93,2.15,7.25585281
19/05/2020 18:00,13.4535,2.01,13.60282185,3.8835,0,3.8835,9.57,2.01,9.778803608,13.3935,2.01,13.54348339,3.8835,0,3.8835,9.51,2.01,9.720092592
19/05/2020 18:30,14.088,1.7,14.19019887,3.458,0,3.458,10.63,1.7,10.7650778,14.038,1.71,14.14176594,3.458,0,3.458,10.58,1.71,10.7172991
19/05/2020 19:00,14.3605,1.5,14.43862737,2.2405,0,2.2405,12.12,1.5,12.21246904,14.3005,1.51,14.38000001,2.2405,0,2.2405,12.06,1.51,12.1541639
19/05/2020 19:30,14.716,1.31,14.77419223,1.326,0,1.326,13.39,1.31,13.45392879,14.636,1.32,14.69540391,1.326,0,1.326,13.31,1.32,13.37529439
19/05/2020 20:00,14.3295,1.08,14.37014162,0.9395,0,0.9395,13.39,1.08,13.43348428,14.2495,1.09,14.29112838,0.9395,0,0.9395,13.31,1.09,13.35455727
19/05/2020 20:30,14.1735,1.08,14.21458766,0.6235,0,0.6235,13.55,1.08,13.59297245,14.0935,1.09,14.13558779,0.6235,0,0.6235,13.47,1.09,13.51402975
19/05/2020 21:00,14.2855,1.14,14.33091449,0.4455,0,0.4455,13.84,1.14,13.8868715,14.2055,1.15,14.25197285,0.4455,0,0.4455,13.76,1.15,13.80797233
19/05/2020 21:30,14.173,1.06,14.21258347,0.393,0,0.393,13.78,1.06,13.8207091,14.093,1.07,14.13356109,0.393,0,0.393,13.7,1.07,13.74172114
19/05/2020 22:00,13.927,1.06,13.96728066,0.407,0,0.407,13.52,1.06,13.56148959,13.847,1.07,13.88827956,0.407,0,0.407,13.44,1.07,13.48252573
19/05/2020 22:30,13.4675,1.06,13.50915083,0.3875,0,0.3875,13.08,1.06,13.12288078,13.3875,1.07,13.43019197,0.3875,0,0.3875,13,1.07,13.04396029
19/05/2020 23:00,12.28,0.62,12.2956415,0.41,0,0.41,11.87,0.62,11.88618105,12.28,1.07,12.3265283,0.41,0,0.41,11.87,1.07,11.91812905
19/05/2020 23:30,11.188,-1.79,11.33028879,0.388,0,0.388,10.8,-1.79,10.94733301,11.838,3.13,12.24480069,0.388,0,0.388,11.45,3.13,11.87010531
20/05/2020 00:00,10.54,-1.98,10.72436478,0.41,0,0.41,10.13,-1.98,10.32169075,11.18,2.97,11.56776988,0.41,0,0.41,10.77,2.97,11.17200967
20/05/2020 00:30,11.258,-1.91,11.41887315,1.238,0,1.238,10.02,-1.91,10.20041666,11.908,3.09,12.30238042,1.238,0,1.238,10.67,3.09,11.10842023
20/05/2020 01:00,10.949,-1.91,11.11434663,1.259,0,1.259,9.69,-1.91,9.876446729,11.399,3.01,11.78971166,1.259,0,1.259,10.14,3.01,10.57732008
20/05/2020 01:30,11.317,0.77,11.34316486,1.247,0,1.247,10.07,0.77,10.09939602,11.277,0.78,11.30394307,1.247,0,1.247,10.03,0.78,10.0602833
20/05/2020 02:00,11.316,0.77,11.34216717,1.246,0,1.246,10.07,0.77,10.09939602,11.276,0.78,11.30294546,1.246,0,1.246,10.03,0.78,10.0602833
20/05/2020 02:30,11.2075,0.68,11.22811009,1.2375,0,1.2375,9.97,0.68,9.993162663,11.1575,0.68,11.17820228,1.2375,0,1.2375,9.92,0.68,9.943279137
20/05/2020 03:00,10.7935,0.68,10.81489909,1.2535,0,1.2535,9.54,0.68,9.564204097,10.7435,0.73,10.76827248,1.2535,0,1.2535,9.49,0.73,9.518035512
20/05/2020 03:30,10.6745,0.68,10.69613716,1.2445,0,1.2445,9.43,0.68,9.454485708,10.6445,0.68,10.66619802,1.2445,0,1.2445,9.4,0.68,9.42456365
20/05/2020 04:00,10.686,0,10.686,1.256,0,1.256,9.43,0,9.43,10.656,0,10.656,1.256,0,1.256,9.4,0,9.4
20/05/2020 04:30,10.676,0.71,10.69958298,1.246,0,1.246,9.43,0.71,9.456690753,10.646,0.71,10.66964929,1.246,0,1.246,9.4,0.71,9.426775695
20/05/2020 05:00,10.996,0.71,11.01889813,1.256,0,1.256,9.74,0.71,9.765843538,10.956,0.71,10.97898156,1.256,0,1.256,9.7,0.71,9.725949825
20/05/2020 05:30,11.2315,0.71,11.25391897,1.2515,0,1.2515,9.98,0.71,10.00522364,11.1815,0.71,11.20401902,1.2515,0,1.2515,9.93,0.71,9.95535032
20/05/2020 06:00,11.6515,0.71,11.67311236,1.4115,0,1.4115,10.24,0.71,10.26458475,11.5915,0.71,11.61322402,1.4115,0,1.4115,10.18,0.71,10.2047293
20/05/2020 06:30,12.755,0.86,12.78395968,1.695,0,1.695,11.06,0.86,11.09338542,12.695,0.87,12.72477603,1.695,0,1.695,11,0.87,11.03435091
20/05/2020 07:00,13.3395,1.02,13.37844013,2.1795,0,2.1795,11.16,1.02,11.20651596,13.2795,1.03,13.31938513,2.1795,0,2.1795,11.1,1.03,11.14768586
20/05/2020 07:30,14.172,1.44,14.24497048,3.012,0,3.012,11.16,1.44,11.25251972,14.112,1.44,14.18527913,3.012,0,3.012,11.1,1.44,11.19301568
20/05/2020 08:00,14.733,1.79,14.84134054,4.123,0,4.123,10.61,1.79,10.75993494,14.673,1.79,14.78178031,4.123,0,4.123,10.55,1.79,10.70077567
20/05/2020 08:30,15.0375,2.1,15.18342538,4.9775,0,4.9775,10.06,2.1,10.27684777,14.9875,2.1,15.1339075,4.9775,0,4.9775,10.01,2.1,10.2279079
20/05/2020 09:00,14.869,2.32,15.04890564,7.299,0,7.299,7.57,2.32,7.917531181,15.099,3.49,15.49709331,7.299,0,7.299,7.8,3.49,8.545179928
20/05/2020 09:30,14.349,0.68,14.36510358,9.139,0,9.139,5.21,0.68,5.254188805,14.909,5.01,15.72826694,9.139,0,9.139,5.77,5.01,7.64153126
20/05/2020 10:00,13.7855,0.75,13.8058868,10.6455,0,10.6455,3.14,0.75,3.22832774,14.3155,5.38,15.29306837,10.6455,0,10.6455,3.67,5.38,6.512549424
20/05/2020 10:30,13.6075,0.85,13.63402201,11.8875,0,11.8875,1.72,0.85,1.918567174,14.1175,5.63,15.19870739,11.8875,0,11.8875,2.23,5.63,6.055559429
20/05/2020 11:00,13.1375,0.85,13.1649689,12.8275,0,12.8275,0.31,0.85,0.904765163,13.9275,5.63,15.0223885,12.8275,0,12.8275,1.1,5.63,5.736453608
20/05/2020 11:30,12.349,0.85,12.37821881,13.379,0,13.379,-1.03,0.85,1.335440002,12.619,5.63,13.81796154,13.379,0,13.379,-0.76,5.63,5.681065041
20/05/2020 12:00,12.352,1.02,12.39404309,13.732,0,13.732,-1.38,1.02,1.716041958,12.792,5.8,14.0454713,13.732,0,13.732,-0.94,5.8,5.875678684
20/05/2020 12:30,12.7115,1.18,12.76615182,13.9015,0,13.9015,-1.19,1.18,1.675857989,13.1115,5.98,14.41082344,13.9015,0,13.9015,-0.79,5.98,6.031956565
20/05/2020 13:00,12.4015,1.1,12.45018884,14.0215,0,14.0215,-1.62,1.1,1.958162404,12.8815,5.9,14.16838178,14.0215,0,14.0215,-1.14,5.9,6.009126392
20/05/2020 13:30,11.7055,0.86,11.73704947,13.9355,0,13.9355,-2.23,0.86,2.390083681,12.1755,5.68,13.43522237,13.9355,0,13.9355,-1.76,5.68,5.946427499
20/05/2020 14:00,11.39,0.95,11.42954942,13.62,0,13.62,-2.23,0.95,2.423922441,11.86,5.78,13.19348324,13.62,0,13.62,-1.76,5.78,6.04201953
20/05/2020 14:30,11.5255,1.03,11.57143251,13.4955,0,13.4955,-1.97,1.03,2.223015969,12.0055,5.86,13.35932746,13.4955,0,13.4955,-1.49,5.86,6.046461775
20/05/2020 15:00,11.325,0.97,11.36646493,13.555,0,13.555,-2.23,0.97,2.431830586,11.795,5.8,13.14389687,13.555,0,13.555,-1.76,5.8,6.061155005
20/05/2020 15:30,11.2095,0.78,11.23660493,13.1795,0,13.1795,-1.97,0.78,2.118796828,11.6995,5.58,12.96204846,13.1795,0,13.1795,-1.48,5.58,5.772936861
20/05/2020 16:00,11.4805,0.7,11.50182074,12.5405,0,12.5405,-1.06,0.7,1.270275561,11.6905,5.5,12.9196668,12.5405,0,12.5405,-0.85,5.5,5.565294242
20/05/2020 16:30,12.788,0,12.788,11.578,0,11.578,1.21,0,1.21,13.088,5.24,14.09799078,11.578,0,11.578,1.51,5.24,5.453228402
20/05/2020 17:00,13.4895,0.68,13.50662838,10.4095,0,10.4095,3.08,0.68,3.154171841,14.0495,4.93,14.88937038,10.4095,0,10.4095,3.64,4.93,6.128172648
20/05/2020 17:30,14.6215,0,14.6215,8.9915,0,8.9915,5.63,0,5.63,15.2015,4.71,15.91444948,8.9915,0,8.9915,6.21,4.71,7.794113163
20/05/2020 18:00,15.2455,0,15.2455,7.4555,0,7.4555,7.79,0,7.79,15.8555,4.52,16.48718533,7.4555,0,7.4555,8.4,4.52,9.538888824
20/05/2020 18:30,15.4955,-0.67,15.50997809,5.8155,0,5.8155,9.68,-0.67,9.703159279,16.1255,4.23,16.67107226,5.8155,0,5.8155,10.31,4.23,11.14401184
20/05/2020 19:00,15.7235,-0.73,15.74043685,4.1635,0,4.1635,11.56,-0.73,11.58302637,16.3835,4.11,16.89115663,4.1635,0,4.1635,12.22,4.11,12.89265295
20/05/2020 19:30,15.766,-0.73,15.78289124,2.656,0,2.656,13.11,-0.73,13.13030845,16.446,4.11,16.95178504,2.656,0,2.656,13.79,4.11,14.38944752
20/05/2020 20:00,15.336,-1.02,15.36988276,1.796,0,1.796,13.54,-1.02,13.57836514,16.016,3.83,16.46757894,1.796,0,1.796,14.22,3.83,14.72675456
20/05/2020 20:30,14.951,-1.15,14.99516259,1.481,0,1.481,13.47,-1.15,13.51900144,15.641,3.73,16.07960761,1.481,0,1.481,14.16,3.73,14.64303589
20/05/2020 21:00,14.5145,-1.4,14.58186237,1.2945,0,1.2945,13.22,-1.4,13.29392342,15.2045,3.42,15.58439028,1.2945,0,1.2945,13.91,3.42,14.32426263
20/05/2020 21:30,14.578,-1.34,14.63945641,1.238,0,1.238,13.34,-1.34,13.40713243,15.258,3.49,15.65204983,1.238,0,1.238,14.02,3.49,14.44785451
20/05/2020 22:00,14.2765,-1.47,14.35198078,1.2365,0,1.2365,13.04,-1.47,13.12259502,14.9365,3.34,15.30537919,1.2365,0,1.2365,13.7,3.34,14.10126235
20/05/2020 22:30,13.543,-1.66,13.64435594,1.213,0,1.213,12.33,-1.66,12.4412419,14.213,3.21,14.57098037,1.213,0,1.213,13,3.21,13.39044809
20/05/2020 23:00,12.4475,-1.87,12.58718222,1.2375,0,1.2375,11.21,-1.87,11.36490211,13.1075,3.04,13.45541364,1.2375,0,1.2375,11.87,3.04,12.25310165
20/05/2020 23:30,11.8385,-1.87,11.9852819,1.2385,0,1.2385,10.6,-1.87,10.76368431,12.4885,3.1,12.86750295,1.2385,0,1.2385,11.25,3.1,11.66929732
21/05/2020 00:00,11.087,-2.07,11.27858453,1.267,0,1.267,9.82,-2.07,10.03580091,11.727,2.89,12.07785697,1.267,0,1.267,10.46,2.89,10.85189845
21/05/2020 00:30,10.7455,-2.12,10.95263303,1.2455,0,1.2455,9.5,-2.12,9.73367351,11.3755,2.89,11.73686927,1.2455,0,1.2455,10.13,2.89,10.53418246
