Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/05/2020 01:00,10.4845,-2.12,10.69668828,1.2545,0,1.2545,9.23,-2.12,9.470337903,11.1045,2.89,11.47440719,1.2545,0,1.2545,9.85,2.89,10.2652131
21/05/2020 01:30,10.978,-2.12,11.18082662,1.238,0,1.238,9.74,-2.12,9.968048957,11.618,2.83,11.95770981,1.238,0,1.238,10.38,2.83,10.75887076
21/05/2020 02:00,10.6955,-2.27,10.93373771,1.2655,0,1.2655,9.43,-2.27,9.699371114,11.3355,2.69,11.6503073,1.2655,0,1.2655,10.07,2.69,10.42309935
21/05/2020 02:30,10.626,-2.19,10.84933067,1.246,0,1.246,9.38,-2.19,9.632263493,11.256,2.8,11.59903168,1.246,0,1.246,10.01,2.8,10.39423398
21/05/2020 03:00,10.4895,-2.19,10.71567591,1.2695,0,1.2695,9.22,-2.19,9.476523624,10.9695,2.8,11.32121594,1.2695,0,1.2695,9.7,2.8,10.09603883
21/05/2020 03:30,10.403,0.72,10.42788612,1.243,0,1.243,9.16,0.72,9.18825337,10.363,0.73,10.38867985,1.243,0,1.243,9.12,0.73,9.149169361
21/05/2020 04:00,10.342,0,10.342,1.262,0,1.262,9.08,0,9.08,10.292,0,10.292,1.262,0,1.262,9.03,0,9.03
21/05/2020 04:30,10.4355,0,10.4355,1.2455,0,1.2455,9.19,0,9.19,10.3855,0,10.3855,1.2455,0,1.2455,9.14,0,9.14
21/05/2020 05:00,10.2935,0.72,10.31865021,1.2635,0,1.2635,9.03,0.72,9.058658841,10.2435,0.73,10.26947867,1.2635,0,1.2635,8.98,0.73,9.009622634
21/05/2020 05:30,10.9795,0.72,11.00308231,1.2395,0,1.2395,9.74,0.72,9.766575654,10.9195,0.68,10.94065264,1.2395,0,1.2395,9.68,0.68,9.703854904
21/05/2020 06:00,11.3115,0.72,11.33439157,1.3215,0,1.3215,9.99,0.72,10.01591234,11.2615,0.68,11.28201145,1.3215,0,1.3215,9.94,0.68,9.963232407
21/05/2020 06:30,12.289,0.84,12.31767515,1.719,0,1.719,10.57,0.84,10.60332495,12.239,0.85,12.26848079,1.719,0,1.719,10.52,0.85,10.55428349
21/05/2020 07:00,12.9485,1.07,12.99263454,2.1285,0,2.1285,10.82,1.07,10.87277793,12.8785,1.07,12.92287361,2.1285,0,2.1285,10.75,1.07,10.80311992
21/05/2020 07:30,13.451,1.3,13.51367459,3.291,0,3.291,10.16,1.3,10.24283164,13.391,1.3,13.4539541,3.291,0,3.291,10.1,1.3,10.18331969
21/05/2020 08:00,14.5225,1.93,14.65018451,4.7725,0,4.7725,9.75,1.93,9.939185077,14.4625,1.93,14.59070959,4.7725,0,4.7725,9.69,1.93,9.880334002
21/05/2020 08:30,15.08,2.26,15.24840975,5.83,0,5.83,9.25,2.26,9.522084856,15.52,4,16.02717692,5.83,0,5.83,9.69,4,10.48313407
21/05/2020 09:00,14.7895,0.68,14.80512446,6.9195,0,6.9195,7.87,0.68,7.899322756,15.3895,4.98,16.17520047,6.9195,0,6.9195,8.47,4.98,9.825543242
21/05/2020 09:30,14.501,0.68,14.51693497,9.361,0,9.361,5.14,0.68,5.184785434,15.061,5.16,15.92040581,9.361,0,9.361,5.7,5.16,7.688666985
21/05/2020 10:00,13.728,0.68,13.74483117,10.568,0,10.568,3.16,0.68,3.232336616,14.258,5.16,15.16298665,10.568,0,10.568,3.69,5.16,6.343634605
21/05/2020 10:30,13.3395,0.85,13.36655379,11.7995,0,11.7995,1.54,0.85,1.759005401,13.8495,5.61,14.94258178,11.7995,0,11.7995,2.05,5.61,5.972821779
21/05/2020 11:00,13.5835,1.05,13.62402188,12.7135,0,12.7135,0.87,1.05,1.363598181,13.8235,5.82,14.99871835,12.7135,0,12.7135,1.11,5.82,5.924905063
21/05/2020 11:30,12.4395,1.28,12.50518134,13.1795,0,13.1795,-0.74,1.28,1.478512766,14.0195,6.05,15.26921348,13.1795,0,13.1795,0.84,6.05,6.108035691
21/05/2020 12:00,12.601,1.21,12.65896129,13.401,0,13.401,-0.8,1.21,1.450551619,12.731,6.05,14.09541986,13.401,0,13.401,-0.67,6.05,6.086986118
21/05/2020 12:30,12.828,1.37,12.90094896,13.578,0,13.578,-0.75,1.37,1.561857868,14.168,6.15,15.44521686,13.578,0,13.578,0.59,6.15,6.178235994
21/05/2020 13:00,12.703,1,12.74229999,13.683,0,13.683,-0.98,1,1.40014285,12.973,5.81,14.21459915,13.683,0,13.683,-0.71,5.81,5.853221335
21/05/2020 13:30,12.1485,0.86,12.17890193,13.7285,0,13.7285,-1.58,0.86,1.798888546,12.6285,5.69,13.85117729,13.7285,0,13.7285,-1.1,5.69,5.795351586
21/05/2020 14:00,12.09,0.94,12.12648754,13.41,0,13.41,-1.32,0.94,1.620493752,12.4,5.77,13.67672841,13.41,0,13.41,-1.01,5.77,5.857729936
21/05/2020 14:30,11.8805,0.85,11.91086816,13.0505,0,13.0505,-1.17,0.85,1.446167349,12.1405,5.68,13.40351224,13.0505,0,13.0505,-0.91,5.68,5.752434267
21/05/2020 15:00,12.2905,0.74,12.31275722,12.1605,0,12.1605,0.13,0.74,0.75133215,13.5305,5.55,14.6245318,12.1605,0,12.1605,1.37,5.55,5.716589893
21/05/2020 15:30,11.863,0.74,11.88605776,12.083,0,12.083,-0.22,0.74,0.772010363,12.963,5.55,14.10113006,12.083,0,12.083,0.88,5.55,5.619332701
21/05/2020 16:00,13.322,0.74,13.34253664,10.752,0,10.752,2.57,0.74,2.674415824,13.362,5.42,14.41941205,10.752,0,10.752,2.61,5.42,6.015687824
21/05/2020 16:30,13.386,0.68,13.40326065,9.506,0,9.506,3.88,0.68,3.939136961,13.956,5.1,14.85866535,9.506,0,9.506,4.45,5.1,6.768493185
21/05/2020 17:00,14.4195,0,14.4195,8.1695,0,8.1695,6.25,0,6.25,15.0295,4.87,15.7988218,8.1695,0,8.1695,6.86,4.87,8.412877035
21/05/2020 17:30,15.916,-0.67,15.93009592,5.086,0,5.086,10.83,-0.67,10.85070505,16.566,4.48,17.1610826,5.086,0,5.086,11.48,4.48,12.32318141
21/05/2020 18:00,16.1945,-0.67,16.20835372,4.7645,0,4.7645,11.43,-0.67,11.44962008,16.8545,4.28,17.38943847,4.7645,0,4.7645,12.09,4.28,12.82522904
21/05/2020 18:30,16.018,-0.67,16.03200624,5.218,0,5.218,10.8,-0.67,10.82076245,16.668,4.28,17.20873685,5.218,0,5.218,11.45,4.28,12.22378419
21/05/2020 19:00,16.0295,-0.82,16.05046013,3.7295,0,3.7295,12.3,-0.82,12.32730303,16.7095,4.06,17.19566778,3.7295,0,3.7295,12.98,4.06,13.60014706
21/05/2020 19:30,15.7935,-1.01,15.82576198,2.3235,0,2.3235,13.47,-1.01,13.50781255,16.4835,3.8,16.91584382,2.3235,0,2.3235,14.16,3.8,14.66102316
21/05/2020 20:00,14.9215,-1.4,14.98703314,1.9315,0,1.9315,12.99,-1.4,13.06522484,15.6015,3.43,15.97409472,1.9315,0,1.9315,13.67,3.43,14.09375039
21/05/2020 20:30,14.378,-1.66,14.47350973,1.388,0,1.388,12.99,-1.66,13.09563668,15.058,3.19,15.39218841,1.388,0,1.388,13.67,3.19,14.03727181
21/05/2020 21:00,13.9775,-1.78,14.09038347,1.2075,0,1.2075,12.77,-1.78,12.89345958,14.6475,3.07,14.96576614,1.2075,0,1.2075,13.44,3.07,13.78617061
21/05/2020 21:30,13.744,-1.78,13.85878552,0.974,0,0.974,12.77,-1.78,12.89345958,14.414,3.07,14.73730966,0.974,0,0.974,13.44,3.07,13.78617061
21/05/2020 22:00,13.3655,-1.88,13.4970734,1.3655,0,1.3655,12,-1.88,12.14637394,14.0255,2.98,14.33858606,1.3655,0,1.3655,12.66,2.98,13.00599862
21/05/2020 22:30,12.951,-1.88,13.08674142,1.131,0,1.131,11.82,-1.88,11.96857552,13.621,2.98,13.94317184,1.131,0,1.131,12.49,2.98,12.8405802
21/05/2020 23:00,12.5,-1.72,12.6177811,1.41,0,1.41,11.09,-1.72,11.22258883,13.16,3.2,13.54347075,1.41,0,1.41,11.75,3.2,12.17795139
21/05/2020 23:30,11.7675,-1.72,11.89253784,1.2975,0,1.2975,10.47,-1.72,10.6103393,12.4275,3.2,12.83287794,1.2975,0,1.2975,11.13,3.2,11.58088511
22/05/2020 00:00,11.36,-1.72,11.48947344,1.08,0,1.08,10.28,-1.72,10.42289787,12.02,3.25,12.45162238,1.08,0,1.08,10.94,3.25,11.41254135
22/05/2020 00:30,10.1875,-1.83,10.35055826,0.4175,0,0.4175,9.77,-1.83,9.939909456,10.8075,3.16,11.2600025,0.4175,0,0.4175,10.39,3.16,10.85991252
22/05/2020 01:00,9.8315,0.68,9.854988191,0.4315,0,0.4315,9.4,0.68,9.42456365,9.7815,0.68,9.805107967,0.4315,0,0.4315,9.35,0.68,9.374694662
22/05/2020 01:30,10.277,0.68,10.29947227,0.417,0,0.417,9.86,0.68,9.883420461,10.237,0.68,10.25955988,0.417,0,0.417,9.82,0.68,9.843515632
22/05/2020 02:00,10.227,0.68,10.24958189,0.427,0,0.427,9.8,0.68,9.823563508,10.167,0.68,10.18971486,0.427,0,0.427,9.74,0.68,9.763708312
22/05/2020 02:30,10.045,0.68,10.06799012,0.425,0,0.425,9.62,0.68,9.644003318,10.015,0.68,10.03805883,0.425,0,0.425,9.59,0.68,9.614078219
22/05/2020 03:00,9.648,0.68,9.671933829,0.438,0,0.438,9.21,0.68,9.235069031,9.608,0,9.608,0.438,0,0.438,9.17,0,9.17
22/05/2020 03:30,9.434,0,9.434,0.454,0,0.454,8.98,0,8.98,9.394,0,9.394,0.454,0,0.454,8.94,0,8.94
22/05/2020 04:00,9.4305,0.73,9.458711871,0.4505,0,0.4505,8.98,0.73,9.009622634,9.3905,0.74,9.419612001,0.4505,0,0.4505,8.94,0.74,8.970574118
22/05/2020 04:30,9.608,0.78,9.639609121,0.448,0,0.448,9.16,0.78,9.193149623,9.568,0.74,9.596573555,0.448,0,0.448,9.12,0.74,9.149972678
22/05/2020 05:00,9.612,0.68,9.636023246,0.452,0,0.452,9.16,0.68,9.185205496,9.572,0,9.572,0.452,0,0.452,9.12,0,9.12
22/05/2020 05:30,9.8465,0.68,9.869952495,0.4165,0,0.4165,9.43,0.68,9.454485708,9.8065,0.68,9.830047927,0.4165,0,0.4165,9.39,0.68,9.414589741
22/05/2020 06:00,10.302,0.73,10.32783152,0.492,0,0.492,9.81,0.73,9.837123563,10.252,0.73,10.27795719,0.492,0,0.492,9.76,0.73,9.78726213
22/05/2020 06:30,11.4475,0.97,11.48852281,0.7275,0,0.7275,10.72,0.97,10.7637958,11.3875,0.98,11.42959125,0.7275,0,0.7275,10.66,0.98,10.70495213
22/05/2020 07:00,11.5785,1.15,11.63547001,1.1985,0,1.1985,10.38,1.15,10.44350995,11.5185,1.16,11.57676303,1.1985,0,1.1985,10.32,1.16,10.38498917
22/05/2020 07:30,12.0295,1.47,12.11898388,1.7895,0,1.7895,10.24,1.47,10.34497463,11.9695,1.48,12.06065215,1.7895,0,1.7895,10.18,1.48,10.28702095
22/05/2020 08:00,13.3355,1.81,13.45777323,1.5455,0,1.5455,11.79,1.81,11.92812642,13.2655,1.82,13.38976812,1.5455,0,1.5455,11.72,1.82,11.86047217
22/05/2020 08:30,13.413,1.9,13.54690256,2.133,0,2.133,11.28,1.9,11.43889855,13.903,4,14.4669765,2.133,0,2.133,11.77,4,12.43112626
22/05/2020 09:00,13.172,0,13.172,2.372,0,2.372,10.8,0,10.8,13.812,4.56,14.54527222,2.372,0,2.372,11.44,4.56,12.31532379
22/05/2020 09:30,12.7315,0,12.7315,3.2115,0,3.2115,9.52,0,9.52,13.3515,4.74,14.16792689,3.2115,0,3.2115,10.14,4.74,11.19317649
22/05/2020 10:00,11.8055,0.7,11.82623483,4.4555,0,4.4555,7.35,0.7,7.383258088,12.3955,4.92,13.33622211,4.4555,0,4.4555,7.94,4.92,9.340770846
22/05/2020 10:30,11.651,0,11.651,3.851,0,3.851,7.8,0,7.8,12.241,4.78,13.14117502,3.851,0,3.851,8.39,4.78,9.656112054
22/05/2020 11:00,10.2035,0,10.2035,5.3135,0,5.3135,4.89,0,4.89,10.7635,4.78,11.77715298,5.3135,0,5.3135,5.45,4.78,7.249199956
22/05/2020 11:30,9.208,0.7,9.234568967,6.428,0,6.428,2.78,0.7,2.866775192,9.718,5.09,10.97030647,6.428,0,6.428,3.29,5.09,6.060709529
22/05/2020 12:00,9.1035,0.7,9.130373062,7.0135,0,7.0135,2.09,0.7,2.204109798,9.5435,5.41,10.97025489,7.0135,0,7.0135,2.53,5.41,5.97235297
22/05/2020 12:30,9.789,0.7,9.813996179,7.059,0,7.059,2.73,0.7,2.818315099,10.309,5.14,11.51933509,7.059,0,7.059,3.25,5.14,6.081290981
22/05/2020 13:00,10.0165,0.7,10.04092985,7.6265,0,7.6265,2.39,0.7,2.490401574,10.3365,5.23,11.58430543,7.6265,0,7.6265,2.71,5.23,5.890415945
22/05/2020 13:30,9.49,0.7,9.515781628,7.1,0,7.1,2.39,0.7,2.490401574,10.02,5.16,11.27058117,7.1,0,7.1,2.92,5.16,5.928912211
22/05/2020 14:00,9.0145,0.77,9.047326138,6.8045,0,6.8045,2.21,0.77,2.340299126,9.5245,5,10.75714183,6.8045,0,6.8045,2.72,5,5.691959241
22/05/2020 14:30,8.4685,0.68,8.495757309,6.5785,0,6.5785,1.89,0.68,2.008606482,8.6985,5,10.0331402,6.5785,0,6.5785,2.12,5,5.430874699
22/05/2020 15:00,8.151,0.68,8.179315436,7.261,0,7.261,0.89,0.68,1.120044642,8.671,4.89,9.954814966,7.261,0,7.261,1.41,4.89,5.089223909
22/05/2020 15:30,7.4955,-0.47,7.510221052,7.0755,0,7.0755,0.42,-0.47,0.63031738,8.2555,4.77,9.534473255,7.0755,0,7.0755,1.18,4.77,4.913786727
22/05/2020 16:00,8.159,-0.67,8.186463278,6.849,0,6.849,1.31,-0.67,1.471393897,8.589,4.77,9.824653734,6.849,0,6.849,1.74,4.77,5.077450147
22/05/2020 16:30,8.7815,-0.67,8.807022326,5.7315,0,5.7315,3.05,-0.67,3.122723171,9.2715,4.64,10.36775348,5.7315,0,5.7315,3.54,4.64,5.836197392
22/05/2020 17:00,10.299,-0.67,10.32077037,5.499,0,5.499,4.8,-0.67,4.846534845,10.859,4.64,11.8087883,5.499,0,5.499,5.36,4.64,7.089372328
22/05/2020 17:30,11.587,-0.67,11.60635468,5.217,0,5.217,6.37,-0.67,6.405138562,12.177,4.47,12.97151606,5.217,0,5.217,6.96,4.47,8.271789407
22/05/2020 18:00,12.467,-0.78,12.49137659,4.367,0,4.367,8.1,-0.78,8.137468894,13.077,4.16,13.72273766,4.367,0,4.367,8.71,4.16,9.652445286
22/05/2020 18:30,13.6065,-0.93,13.63824557,3.3165,0,3.3165,10.29,-0.93,10.33194077,14.2565,3.92,14.78560761,3.3165,0,3.3165,10.94,3.92,11.6211015
22/05/2020 19:00,13.712,-1.19,13.76354039,2.582,0,2.582,11.13,-1.19,11.19343558,14.362,3.69,14.82845724,2.582,0,2.582,11.78,3.69,12.34441169
22/05/2020 19:30,13.7945,-1.28,13.8537587,1.8745,0,1.8745,11.92,-1.28,11.98852785,14.4645,3.61,14.90818098,1.8745,0,1.8745,12.59,3.61,13.09733561
22/05/2020 20:00,13.582,-1.34,13.64794212,1.412,0,1.412,12.17,-1.34,12.24354932,14.252,3.54,14.68506398,1.412,0,1.412,12.84,3.54,13.31905402
22/05/2020 20:30,13.3275,-1.61,13.42439407,0.8175,0,0.8175,12.51,-1.61,12.61317565,13.9975,3.29,14.37894663,0.8175,0,0.8175,13.18,3.29,13.58442122
22/05/2020 21:00,13.1025,-1.61,13.20104565,0.5925,0,0.5925,12.51,-1.61,12.61317565,13.7725,3.29,14.16000905,0.5925,0,0.5925,13.18,3.29,13.58442122
22/05/2020 21:30,13.224,-1.61,13.3216469,0.444,0,0.444,12.78,-1.61,12.88101316,13.904,3.29,14.28794303,0.444,0,0.444,13.46,3.29,13.8562513
22/05/2020 22:00,13.0935,-1.61,13.19211288,0.4435,0,0.4435,12.65,-1.61,12.75204297,13.7735,3.29,14.16098168,0.4435,0,0.4435,13.33,3.29,13.73000364
22/05/2020 22:30,12.576,-1.61,12.67863857,0.436,0,0.436,12.14,-1.61,12.24629332,13.236,3.29,13.63876079,0.436,0,0.436,12.8,3.29,13.21605463
22/05/2020 23:00,11.7035,-1.76,11.83509663,0.4535,0,0.4535,11.25,-1.76,11.38683889,12.3535,3.09,12.73409055,0.4535,0,0.4535,11.9,3.09,12.29463704
22/05/2020 23:30,10.932,-1.88,11.09247601,0.432,0,0.432,10.5,-1.88,10.66697708,11.572,2.99,11.952041,0.432,0,0.432,11.14,2.99,11.53428368
23/05/2020 00:00,10.3635,-1.96,10.54721443,0.4535,0,0.4535,9.91,-1.96,10.10196516,10.9935,2.93,11.37725548,0.4535,0,0.4535,10.54,2.93,10.9396755
23/05/2020 00:30,10.8815,-2.06,11.07477504,1.3215,0,1.3215,9.56,-2.06,9.779427386,11.5215,2.85,11.86875993,1.3215,0,1.3215,10.2,2.85,10.59067986
23/05/2020 01:00,10.6035,-2.06,10.80175043,1.3435,0,1.3435,9.26,-2.06,9.486369168,11.2435,2.85,11.59908584,1.3435,0,1.3435,9.9,2.85,10.3020629
23/05/2020 01:30,10.8855,-2.06,11.07870526,1.1555,0,1.1555,9.73,-2.06,9.945677453,11.5255,2.85,11.87264293,1.1555,0,1.1555,10.37,2.85,10.75450603
23/05/2020 02:00,10.655,-2.06,10.85230966,0.925,0,0.925,9.73,-2.06,9.945677453,11.295,2.85,11.64901391,0.925,0,0.925,10.37,2.85,10.75450603
23/05/2020 02:30,10.692,-2.14,10.90405723,1.372,0,1.372,9.32,-2.14,9.562531046,11.322,2.85,11.67519524,1.372,0,1.372,9.95,2.85,10.35012077
23/05/2020 03:00,10.419,-2.23,10.65497353,1.329,0,1.329,9.09,-2.23,9.359540587,10.779,2.74,11.12180026,1.329,0,1.329,9.45,2.74,9.839212367
23/05/2020 03:30,10.4935,0.72,10.518172,1.3135,0,1.3135,9.18,0.72,9.208192005,10.4535,0.72,10.47826619,1.3135,0,1.3135,9.14,0.72,9.168315003
23/05/2020 04:00,10.504,0.72,10.5286474,1.324,0,1.324,9.18,0.72,9.208192005,10.464,0.72,10.48874139,1.324,0,1.324,9.14,0.72,9.168315003
23/05/2020 04:30,10.319,0.89,10.35730954,1.299,0,1.299,9.02,0.89,9.063801631,10.279,0.87,10.31575208,1.299,0,1.299,8.98,0.87,9.022045223
23/05/2020 05:00,10.479,0.7,10.50235407,1.319,0,1.319,9.16,0.7,9.186707789,10.429,0.7,10.45246579,1.319,0,1.319,9.11,0.7,9.136853944
23/05/2020 05:30,10.719,0.7,10.74183229,1.309,0,1.309,9.41,0.7,9.436000212,10.659,0.7,10.68196054,1.309,0,1.309,9.35,0.7,9.376166594
23/05/2020 06:00,10.997,0.7,11.01925628,1.497,0,1.497,9.5,0.7,9.525754563,10.927,0.7,10.94939857,1.497,0,1.497,9.43,0.7,9.45594522
23/05/2020 06:30,11.6155,0.78,11.64165969,1.7455,0,1.7455,9.87,0.78,9.900772697,11.5455,0.78,11.57181793,1.7455,0,1.7455,9.8,0.78,9.830991812
23/05/2020 07:00,11.675,0.85,11.70590129,2.185,0,2.185,9.49,0.85,9.527990344,11.615,0.86,11.64679462,2.185,0,2.185,9.43,0.86,9.469134068
23/05/2020 07:30,12.0395,0.98,12.07931953,2.9795,0,2.9795,9.06,0.98,9.112848073,11.9795,0.99,12.02033778,2.9795,0,2.9795,9,0.99,9.054286278
23/05/2020 08:00,12.337,0.98,12.37586235,3.777,0,3.777,8.56,0.98,8.615915506,12.277,0.99,12.31685142,3.777,0,3.777,8.5,0.99,8.557458735
23/05/2020 08:30,13.144,1.18,13.19686084,3.454,0,3.454,9.69,1.18,9.761582863,13.074,1.18,13.12714272,3.454,0,3.454,9.62,1.18,9.692099876
23/05/2020 09:00,12.479,1.3,12.54653103,6.849,0,6.849,5.63,1.3,5.778139839,12.439,1.3,12.50674702,6.849,0,6.849,5.59,1.3,5.739172414
23/05/2020 09:30,12.825,1.3,12.89071856,6.855,0,6.855,5.97,1.3,6.1099018,12.785,1.3,12.85092312,6.855,0,6.855,5.93,1.3,6.070823667
23/05/2020 10:00,12.6685,1.49,12.7558219,7.8485,0,7.8485,4.82,1.49,5.045047076,12.6385,1.48,12.72486079,7.8485,0,7.8485,4.79,1.48,5.013431958
23/05/2020 10:30,12.8515,1.49,12.9375868,7.7415,0,7.7415,5.11,1.49,5.322800015,12.8215,1.48,12.90663636,7.7415,0,7.7415,5.08,1.48,5.291200242
23/05/2020 11:00,12.2565,1.38,12.33394472,8.7665,0,8.7665,3.49,1.38,3.752932187,12.2365,1.38,12.3140705,8.7665,0,8.7665,3.47,1.38,3.734340638
23/05/2020 11:30,12.4545,1.68,12.56729765,9.0745,0,9.0745,3.38,1.68,3.774493343,12.4345,1.67,12.54614244,9.0745,0,9.0745,3.36,1.67,3.752132727
23/05/2020 12:00,11.995,1.6,12.10124064,9.135,0,9.135,2.86,1.6,3.277132893,11.985,1.6,12.0913285,9.135,0,9.135,2.85,1.6,3.268409399
23/05/2020 12:30,12.136,1.66,12.24900388,9.406,0,9.406,2.73,1.66,3.195074334,12.126,1.66,12.23909621,9.406,0,9.406,2.72,1.66,3.186534167
23/05/2020 13:00,12.306,1.79,12.43550305,10.016,0,10.016,2.29,1.79,2.906578745,12.306,1.79,12.43550305,10.016,0,10.016,2.29,1.79,2.906578745
23/05/2020 13:30,12.1885,1.47,12.27682501,8.7985,0,8.7985,3.39,1.47,3.694996617,12.1685,1.47,12.25696913,8.7985,0,8.7985,3.37,1.47,3.676656089
23/05/2020 14:00,11.559,1.47,11.65209771,9.059,0,9.059,2.5,1.47,2.900155168,11.559,1.47,11.65209771,9.059,0,9.059,2.5,1.47,2.900155168
23/05/2020 14:30,11.111,1.39,11.19760782,8.671,0,8.671,2.44,1.39,2.808148856,11.111,1.39,11.19760782,8.671,0,8.671,2.44,1.39,2.808148856
23/05/2020 15:00,10.8335,1.18,10.89757415,9.1935,0,9.1935,1.64,1.18,2.020396001,10.8235,1.18,10.887633,9.1935,0,9.1935,1.63,1.18,2.012287256
23/05/2020 15:30,11.029,1.3,11.10535191,9.319,0,9.319,1.71,1.3,2.148045623,11.029,1.3,11.10535191,9.319,0,9.319,1.71,1.3,2.148045623
23/05/2020 16:00,11.2605,1.18,11.32215793,8.8105,0,8.8105,2.45,1.18,2.719356542,11.2505,1.18,11.31221244,8.8105,0,8.8105,2.44,1.18,2.710350531
23/05/2020 16:30,11.573,1.23,11.6381798,7.963,0,7.963,3.61,1.23,3.813790765,11.553,1.24,11.61935493,7.963,0,7.963,3.59,1.24,3.798117955
23/05/2020 17:00,12.9115,1.17,12.9644025,7.0615,0,7.0615,5.85,1.17,5.965852831,12.8815,1.17,12.9345252,7.0615,0,7.0615,5.82,1.17,5.936438326
23/05/2020 17:30,13.7395,1.11,13.78426495,7.3895,0,7.3895,6.35,1.11,6.446285752,13.7095,1.12,13.75517322,7.3895,0,7.3895,6.32,1.12,6.418473339
23/05/2020 18:00,14.8945,1.19,14.94196206,6.3845,0,6.3845,8.51,1.19,8.592799311,14.8545,1.19,14.90208946,6.3845,0,6.3845,8.47,1.19,8.553186541
23/05/2020 18:30,15.3225,1.04,15.35775395,4.6225,0,4.6225,10.7,1.04,10.75042325,15.2525,1.04,15.28791537,4.6225,0,4.6225,10.63,1.04,10.68075372
23/05/2020 19:00,15.41,0.89,15.43567945,3.59,0,3.59,11.82,0.89,11.85345941,15.36,0.89,15.3857629,3.59,0,3.59,11.77,0.89,11.80360115
23/05/2020 19:30,14.9995,0.77,15.01925099,3.1795,0,3.1795,11.82,0.77,11.84505382,14.9495,0.77,14.96931696,3.1795,0,3.1795,11.77,0.77,11.79516002
23/05/2020 20:00,14.7855,0.69,14.80159148,2.1155,0,2.1155,12.67,0.69,12.68877457,14.7155,0.69,14.73166794,2.1155,0,2.1155,12.6,0.69,12.61887871
23/05/2020 20:30,14.2525,0.69,14.26919256,1.5825,0,1.5825,12.67,0.69,12.68877457,14.1825,0.69,14.19927485,1.5825,0,1.5825,12.6,0.69,12.61887871
23/05/2020 21:00,13.537,0.69,13.55457373,1.367,0,1.367,12.17,0.69,12.1895447,13.467,0.69,13.48466496,1.367,0,1.367,12.1,0.69,12.11965759
23/05/2020 21:30,13.593,0.69,13.61050142,1.273,0,1.273,12.32,0.69,12.33930711,13.523,0.69,13.5405919,1.273,0,1.273,12.25,0.69,12.26941726
23/05/2020 22:00,13.4095,0.69,13.4272406,1.2495,0,1.2495,12.16,0.69,12.17956075,13.3395,0.69,13.35733358,1.2495,0,1.2495,12.09,0.69,12.10967382
23/05/2020 22:30,13.058,0.77,13.08068286,1.238,0,1.238,11.82,0.77,11.84505382,12.988,0.69,13.00631554,1.238,0,1.238,11.75,0.69,11.77024214
23/05/2020 23:00,12.375,0.69,12.39422144,1.225,0,1.225,11.15,0.69,11.17132937,12.325,0.69,12.34429929,1.225,0,1.225,11.1,0.69,11.12142527
23/05/2020 23:30,11.937,0.69,11.95692557,1.237,0,1.237,10.7,0.69,10.72222458,11.867,0.69,11.8870429,1.237,0,1.237,10.63,0.69,10.65237063
24/05/2020 00:00,11.36,0.78,11.38674668,1.28,0,1.28,10.08,0.78,10.11013353,11.31,0.78,11.33686465,1.28,0,1.28,10.03,0.78,10.0602833
24/05/2020 00:30,11.104,0.68,11.12480184,1.264,0,1.264,9.84,0.68,9.86346795,11.054,0.68,11.07489576,1.264,0,1.264,9.79,0.68,9.813587519
24/05/2020 01:00,10.789,0,10.789,1.289,0,1.289,9.5,0,9.5,10.739,0.68,10.76050747,1.289,0,1.289,9.45,0.68,9.47443402
24/05/2020 01:30,11.1015,0.73,11.12547537,1.2615,0,1.2615,9.84,0.73,9.867041096,11.0415,0.73,11.06560537,1.2615,0,1.2615,9.78,0.73,9.807206534
24/05/2020 02:00,10.9045,0.68,10.92568168,1.2945,0,1.2945,9.61,0.68,9.634028233,10.8545,0.68,10.87577906,1.2945,0,1.2945,9.56,0.68,9.584153588
24/05/2020 02:30,10.63,0,10.63,1.27,0,1.27,9.36,0,9.36,10.57,0,10.57,1.27,0,1.27,9.3,0,9.3
24/05/2020 03:00,10.325,0.68,10.34736802,1.295,0,1.295,9.03,0.68,9.055567348,10.275,0.68,10.29747663,1.295,0,1.295,8.98,0.68,9.0057093
24/05/2020 03:30,10.1755,0.68,10.19819593,1.2855,0,1.2855,8.89,0.68,8.91596882,10.1255,0.68,10.14830775,1.2855,0,1.2855,8.84,0.68,8.866115271
24/05/2020 04:00,9.998,0,9.998,1.318,0,1.318,8.68,0,8.68,9.948,0,9.948,1.318,0,1.318,8.63,0,8.63
24/05/2020 04:30,9.7125,-2.32,9.985742649,1.3025,0,1.3025,8.41,-2.32,8.724133195,10.1525,2.52,10.46057629,1.3025,0,1.3025,8.85,2.52,9.20178787
24/05/2020 05:00,9.8015,-2.32,10.07232854,1.3215,0,1.3215,8.48,-2.32,8.791632385,10.3915,2.52,10.69269247,1.3215,0,1.3215,9.07,2.52,9.413569992
24/05/2020 05:30,9.3445,-2.55,9.68618502,1.3045,0,1.3045,8.04,-2.55,8.434696201,9.9345,2.21,10.17734692,1.3045,0,1.3045,8.63,2.21,8.908479107
24/05/2020 06:00,9.2425,-2.69,9.626001571,1.4625,0,1.4625,7.78,-2.69,8.231919582,9.8125,2.07,10.02846231,1.4625,0,1.4625,8.35,2.07,8.602755373
24/05/2020 06:30,9.6165,-2.51,9.938670547,1.7665,0,1.7665,7.85,-2.51,8.241516851,10.1765,2.31,10.43538462,1.7665,0,1.7665,8.41,2.31,8.721479232
24/05/2020 07:00,9.916,-2.43,10.20940527,2.066,0,2.066,7.85,-2.43,8.217505704,10.476,2.36,10.73853696,2.066,0,2.066,8.41,2.36,8.734855465
24/05/2020 07:30,10.0905,-2.43,10.37897347,2.8405,0,2.8405,7.25,-2.43,7.646397845,10.6505,2.36,10.90883817,2.8405,0,2.8405,7.81,2.36,8.158780546
24/05/2020 08:00,10.5,-2.32,10.75325067,4.02,0,4.02,6.48,-2.32,6.882790132,11.05,2.45,11.31834794,4.02,0,4.02,7.03,2.45,7.444689382
24/05/2020 08:30,10.7695,-2.21,10.99391788,5.2595,0,5.2595,5.51,-2.21,5.936682575,11.3095,2.56,11.59561944,5.2595,0,5.2595,6.05,2.56,6.569330255
24/05/2020 09:00,11.0945,-2.06,11.28412736,6.0145,0,6.0145,5.08,-2.06,5.481788029,11.6245,2.67,11.92719163,6.0145,0,6.0145,5.61,2.67,6.212970304
24/05/2020 09:30,11.369,-1.96,11.53671361,6.389,0,6.389,4.98,-1.96,5.35182212,11.909,2.74,12.22014243,6.389,0,6.389,5.52,2.74,6.162629309
24/05/2020 10:00,12.07,-1.67,12.18498256,6.86,0,6.86,5.21,-1.67,5.471105921,12.6,3.03,12.95920136,6.86,0,6.86,5.74,3.03,6.490647117
24/05/2020 10:30,12.068,-1.22,12.12951046,9.198,0,9.198,2.87,-1.22,3.118541326,12.558,3.46,13.02593429,9.198,0,9.198,3.36,3.46,4.822986627
24/05/2020 11:00,12.2465,-0.91,12.28026312,10.6165,0,10.6165,1.63,-0.91,1.86681547,12.6065,3.85,13.18128758,10.6165,0,10.6165,1.99,3.85,4.333889708
24/05/2020 11:30,12.1575,-0.91,12.1915096,10.8075,0,10.8075,1.35,-0.91,1.628066338,12.4175,3.85,13.00064638,10.8075,0,10.8075,1.61,3.85,4.173080397
24/05/2020 12:00,11.1305,-0.79,11.15850036,12.0805,0,12.0805,-0.95,-0.79,1.235556555,11.6805,4.03,12.35617175,12.0805,0,12.0805,-0.4,4.03,4.049802464
24/05/2020 12:30,11.371,-0.69,11.3919156,13.041,0,13.041,-1.67,-0.69,1.8069311,11.701,4.17,12.42184773,13.041,0,13.041,-1.34,4.17,4.380011416
24/05/2020 13:00,11.1735,-0.69,11.1947846,13.3535,0,13.3535,-2.18,-0.69,2.28659135,11.6135,4.17,12.33946037,13.3535,0,13.3535,-1.74,4.17,4.518462128
24/05/2020 13:30,10.56,-0.69,10.5825186,13.42,0,13.42,-2.86,-0.69,2.942057103,10.99,4.32,11.80857739,13.42,0,13.42,-2.43,4.32,4.956541133
24/05/2020 14:00,9.9775,-0.69,10.00133022,13.0275,0,13.0275,-3.05,-0.69,3.127075311,10.4175,4.19,11.22855317,13.0275,0,13.0275,-2.61,4.19,4.936415704
24/05/2020 14:30,9.449,-0.69,9.474159646,13.609,0,13.609,-4.16,-0.69,4.216835306,9.869,4.19,10.72162586,13.609,0,13.609,-3.74,4.19,5.616377836
24/05/2020 15:00,9.322,-0.75,9.352121898,13.352,0,13.352,-4.03,-0.75,4.099195043,9.752,4.08,10.57108812,13.352,0,13.352,-3.6,4.08,5.441176343
24/05/2020 15:30,9.5615,-0.85,9.599207376,12.8415,0,12.8415,-3.28,-0.85,3.38834768,10.0015,3.96,10.75693275,12.8415,0,12.8415,-2.84,3.96,4.87310989
24/05/2020 16:00,9.7975,-0.98,9.846390519,12.5475,0,12.5475,-2.75,-0.98,2.919400623,10.2475,3.82,10.93634565,12.5475,0,12.5475,-2.3,3.82,4.458968491
24/05/2020 16:30,10.2485,-1.05,10.30214794,11.2685,0,11.2685,-1.02,-1.05,1.463864748,11.0885,3.75,11.70544028,11.2685,0,11.2685,-0.18,3.75,3.754317515
24/05/2020 17:00,11.9195,-1.16,11.9758123,10.1195,0,10.1195,1.8,-1.16,2.14140141,12.3395,3.6,12.85392003,10.1195,0,10.1195,2.22,3.6,4.229468052
24/05/2020 17:30,12.792,-1.21,12.84909974,8.992,0,8.992,3.8,-1.21,3.987994483,13.322,3.51,13.77663907,8.992,0,8.992,4.33,3.51,5.573957302
24/05/2020 18:00,13.6225,-1.21,13.67613272,7.4925,0,7.4925,6.13,-1.21,6.248279763,14.1925,3.51,14.62009426,7.4925,0,7.4925,6.7,3.51,7.563735849
24/05/2020 18:30,14.0535,-0.81,14.07682359,5.8235,0,5.8235,8.23,-0.81,8.269764205,14.4635,2.62,14.69888541,5.8235,0,5.8235,8.64,2.62,9.028510398
24/05/2020 19:00,14.4325,0.96,14.4643927,4.1525,0,4.1525,10.28,0.96,10.3247276,14.3825,0.97,14.41517278,4.1525,0,4.1525,10.23,0.97,10.27588439
24/05/2020 19:30,14.4525,0.83,14.47631363,2.7125,0,2.7125,11.74,0.83,11.76930329,14.3825,0.83,14.40642934,2.7125,0,2.7125,11.67,0.83,11.69947862
24/05/2020 20:00,13.897,0.7,13.91461854,1.847,0,1.847,12.05,0.7,12.07031483,13.837,0.71,13.85520368,1.847,0,1.847,11.99,0.71,12.01100329
24/05/2020 20:30,13.668,0.7,13.68591334,1.548,0,1.548,12.12,0.7,12.14019769,13.598,0.71,13.6165232,1.548,0,1.548,12.05,0.71,12.07089889
24/05/2020 21:00,13.377,0.7,13.3953025,1.357,0,1.357,12.02,0.7,12.04036544,13.317,0.71,13.3359135,1.357,0,1.357,11.96,0.71,11.98105588
24/05/2020 21:30,13.3525,0.7,13.37083603,1.2625,0,1.2625,12.09,0.7,12.11024773,13.2725,0.71,13.29147683,1.2625,0,1.2625,12.01,0.71,12.03096837
24/05/2020 22:00,13.4785,0.7,13.49666486,1.2785,0,1.2785,12.2,0.7,12.22006547,13.4185,0.71,13.43727064,1.2785,0,1.2785,12.14,0.71,12.16074422
24/05/2020 22:30,12.9365,0.79,12.96059922,1.2565,0,1.2565,11.68,0.79,11.70668612,12.8965,0.71,12.91602928,1.2565,0,1.2565,11.64,0.71,11.66163368
24/05/2020 23:00,12.1475,0.71,12.16823143,1.2875,0,1.2875,10.86,0.71,10.88318428,12.0875,0.71,12.10833416,1.2875,0,1.2875,10.8,0.71,10.8233128
24/05/2020 23:30,11.564,0.71,11.58577559,1.264,0,1.264,10.3,0.71,10.32444187,11.514,0.71,11.53586997,1.264,0,1.264,10.25,0.71,10.27456082
25/05/2020 00:00,10.888,0.71,10.91112478,1.278,0,1.278,9.61,0.71,9.636192194,10.838,0.76,10.86461431,1.278,0,1.278,9.56,0.76,9.590161625
25/05/2020 00:30,10.8075,0.71,10.83079666,1.2775,0,1.2775,9.53,0.71,9.55641146,10.7575,0.76,10.78431297,1.2775,0,1.2775,9.48,0.76,9.510415343
25/05/2020 01:00,10.528,0.71,10.55191376,1.298,0,1.298,9.23,0.71,9.257267415,10.488,0.68,10.51002112,1.298,0,1.298,9.19,0.68,9.215123439
25/05/2020 01:30,10.694,0.71,10.71754338,1.284,0,1.284,9.41,0.71,9.436747321,10.644,0.73,10.66900351,1.284,0,1.284,9.36,0.73,9.388423723
25/05/2020 02:00,10.7065,0.71,10.73001595,1.2965,0,1.2965,9.41,0.71,9.436747321,10.6565,0.68,10.67817364,1.2965,0,1.2965,9.36,0.68,9.384668348
25/05/2020 02:30,10.694,0.71,10.71754338,1.284,0,1.284,9.41,0.71,9.436747321,10.644,0.68,10.66569904,1.284,0,1.284,9.36,0.68,9.384668348
25/05/2020 03:00,10.3195,0.71,10.3438958,1.2995,0,1.2995,9.02,0.71,9.047900309,10.2795,0.68,10.30196681,1.2995,0,1.2995,8.98,0.68,9.0057093
25/05/2020 03:30,10.131,-2.34,10.39772865,1.281,0,1.281,8.85,-2.34,9.154130215,10.611,2.49,10.89923947,1.281,0,1.281,9.33,2.49,9.65655218
25/05/2020 04:00,9.958,-2.48,10.26217151,1.298,0,1.298,8.66,-2.48,9.008107459,10.548,2.34,10.80443909,1.298,0,1.298,9.25,2.34,9.541388788
25/05/2020 04:30,10.22,-2.43,10.5049179,1.29,0,1.29,8.93,-2.43,9.254717716,10.23,2.12,10.44735852,1.29,0,1.29,8.94,2.12,9.187926861
25/05/2020 05:00,10.515,0,10.515,1.295,0,1.295,9.22,0,9.22,10.475,0,10.475,1.295,0,1.295,9.18,0,9.18
25/05/2020 05:30,10.6645,0,10.6645,1.3145,0,1.3145,9.35,0,9.35,10.6145,0,10.6145,1.3145,0,1.3145,9.3,0,9.3
25/05/2020 06:00,10.729,0.73,10.75380588,1.499,0,1.499,9.23,0.73,9.258822819,10.679,0.74,10.7046084,1.499,0,1.499,9.18,0.74,9.209777413
25/05/2020 06:30,11.4605,0.73,11.48372589,1.7205,0,1.7205,9.74,0.73,9.767317953,11.4105,0.69,11.43134333,1.7205,0,1.7205,9.69,0.69,9.714535501
25/05/2020 07:00,11.7295,0.68,11.74919445,2.1395,0,2.1395,9.59,0.68,9.614078219,11.6795,0.69,11.69986411,2.1395,0,2.1395,9.54,0.69,9.564920282
25/05/2020 07:30,11.891,0.68,11.91042741,3.281,0,3.281,8.61,0.68,8.636810754,11.841,0.69,11.86108684,3.281,0,3.281,8.56,0.69,8.587764552
25/05/2020 08:00,12.1185,0.83,12.14689023,4.8585,0,4.8585,7.26,0.83,7.30729088,12.0885,0.85,12.11834693,4.8585,0,4.8585,7.23,0.85,7.279793953
25/05/2020 08:30,12.3135,0.95,12.3500924,6.5235,0,6.5235,5.79,0.95,5.867418512,12.2835,0.96,12.32095663,6.5235,0,6.5235,5.76,0.96,5.839452029
25/05/2020 09:00,12.1075,-0.66,12.12547551,8.1075,0,8.1075,4,-0.66,4.05408436,12.5375,3.2,12.93943222,8.1075,0,8.1075,4.43,3.2,5.464878773
25/05/2020 09:30,12.3935,-0.36,12.39872744,9.5135,0,9.5135,2.88,-0.36,2.902412789,12.8235,3.52,13.29784013,9.5135,0,9.5135,3.31,3.52,4.831821603
25/05/2020 10:00,12.2735,-0.02,12.2735163,10.7535,0,10.7535,1.52,-0.02,1.520131573,12.6235,3.64,13.13782144,10.7535,0,10.7535,1.87,3.64,4.092248771
25/05/2020 10:30,11.939,-0.67,11.95778495,10.299,0,10.299,1.64,-0.67,1.771581215,12.469,4.45,13.23927721,10.299,0,10.299,2.17,4.45,4.950898908
25/05/2020 11:00,11.7825,-0.67,11.80153406,10.8125,0,10.8125,0.97,-0.67,1.17889779,12.0525,4.45,12.84777242,10.8125,0,10.8125,1.24,4.45,4.619534609
25/05/2020 11:30,10.377,-0.67,10.39860707,11.257,0,11.257,-0.88,-0.67,1.106028933,11.847,4.45,12.65519297,11.257,0,11.257,0.59,4.45,4.488941969
25/05/2020 12:00,10.617,-0.67,10.63811962,11.557,0,11.557,-0.94,-0.67,1.154339638,10.867,4.45,11.74283565,11.557,0,11.557,-0.69,4.45,4.503176657
25/05/2020 12:30,10.7705,0,10.7705,11.7105,0,11.7105,-0.94,0,0.94,11.0205,4.63,11.95359027,11.7105,0,11.7105,-0.69,4.63,4.681132342
25/05/2020 13:00,10.6085,0,10.6085,11.7885,0,11.7885,-1.18,0,1.18,11.0285,4.63,11.96096619,11.7885,0,11.7885,-0.76,4.63,4.69196121
25/05/2020 13:30,10.5795,0,10.5795,11.7595,0,11.7595,-1.18,0,1.18,10.9995,4.78,11.9932231,11.7595,0,11.7595,-0.76,4.78,4.840041322
25/05/2020 14:00,9.9465,-0.67,9.969040187,11.7365,0,11.7365,-1.79,-0.67,1.911282292,10.4365,4.59,11.40125573,11.7365,0,11.7365,-1.3,4.59,4.770545042
25/05/2020 14:30,9.5245,-0.67,9.54803646,11.5045,0,11.5045,-1.98,-0.67,2.090287062,10.0145,4.47,10.9668186,11.5045,0,11.5045,-1.49,4.47,4.711793714
25/05/2020 15:00,9.7335,-0.67,9.756532286,11.2935,0,11.2935,-1.56,-0.67,1.697792685,10.2235,4.54,11.18622154,11.2935,0,11.2935,-1.07,4.54,4.664386348
25/05/2020 15:30,9.9625,-0.67,9.985004069,10.9225,0,10.9225,-0.96,-0.67,1.170683561,10.1025,4.46,11.04319276,10.9225,0,10.9225,-0.82,4.46,4.534754679
25/05/2020 16:00,10.4125,-0.67,10.43403356,10.3825,0,10.3825,0.03,-0.67,0.670671305,11.2925,4.36,12.10496412,10.3825,0,10.3825,0.91,4.36,4.4539533
25/05/2020 16:30,11.517,-0.67,11.53647212,9.697,0,9.697,1.82,-0.67,1.939407126,12.027,4.5,12.84129001,9.697,0,9.697,2.33,4.5,5.067435249
25/05/2020 17:00,12.616,-0.67,12.63377837,9.596,0,9.596,3.02,-0.67,3.093428519,13.166,4.5,13.91379014,9.596,0,9.596,3.57,4.5,5.744118731
25/05/2020 17:30,13.738,-0.67,13.75432819,8.498,0,8.498,5.24,-0.67,5.282660315,14.328,4.24,14.94219475,8.498,0,8.498,5.83,4.24,7.20877937
25/05/2020 18:00,14.7125,-0.76,14.73211649,7.3225,0,7.3225,7.39,-0.76,7.428977049,15.3125,4.18,15.87277721,7.3225,0,7.3225,7.99,4.18,9.017344398
25/05/2020 18:30,14.9515,-0.94,14.98101973,5.7315,0,5.7315,9.22,-0.94,9.267793696,15.5815,3.94,16.07192404,5.7315,0,5.7315,9.85,3.94,10.60877467
25/05/2020 19:00,14.887,-1.14,14.93058502,4.157,0,4.157,10.73,-1.14,10.79038924,15.547,3.71,15.98353243,4.157,0,4.157,11.39,3.71,11.97898994
25/05/2020 19:30,14.8765,-1.14,14.92011569,2.7465,0,2.7465,12.13,-1.14,12.18345189,15.5465,3.71,15.98304609,2.7465,0,2.7465,12.8,3.71,13.32681883
25/05/2020 20:00,14.48,-1.3,14.53823923,1.95,0,1.95,12.53,-1.3,12.59725764,15.17,3.55,15.57983954,1.95,0,1.95,13.22,3.55,13.68834906
25/05/2020 20:30,14.1755,-1.42,14.24644518,1.5755,0,1.5755,12.6,-1.42,12.6797634,14.8555,3.47,15.25538529,1.5755,0,1.5755,13.28,3.47,13.72586245
25/05/2020 21:00,14.0655,-1.42,14.13699721,1.3955,0,1.3955,12.67,-1.42,12.74932547,14.7555,3.53,15.17187135,1.3955,0,1.3955,13.36,3.53,13.818484
25/05/2020 21:30,13.764,-1.57,13.85325218,1.284,0,1.284,12.48,-1.57,12.57836635,14.444,3.34,14.82513865,1.284,0,1.284,13.16,3.34,13.57723094
25/05/2020 22:00,13.3585,-1.72,13.46877583,1.2885,0,1.2885,12.07,-1.72,12.19193586,14.0385,3.17,14.39195547,1.2885,0,1.2885,12.75,3.17,13.13816578
25/05/2020 22:30,13.1745,-1.72,13.28630311,1.2645,0,1.2645,11.91,-1.72,12.03355725,13.8445,3.17,14.20278424,1.2645,0,1.2645,12.58,3.17,12.97325325
25/05/2020 23:00,12.2125,-1.94,12.36562802,1.2825,0,1.2825,10.93,-1.94,11.1008333,12.8725,2.96,13.20843883,1.2825,0,1.2825,11.59,2.96,11.9620107
25/05/2020 23:30,11.5055,-1.94,11.66791028,1.2655,0,1.2655,10.24,-1.94,10.42214949,12.1455,2.96,12.50099077,1.2655,0,1.2655,10.88,2.96,11.27546008
26/05/2020 00:00,11.0395,-1.94,11.20866452,1.2695,0,1.2695,9.77,-1.94,9.960747964,11.6795,3.04,12.06865031,1.2695,0,1.2695,10.41,3.04,10.8448006
26/05/2020 00:30,10.817,-2.02,11.00399423,1.277,0,1.277,9.54,-2.02,9.751512703,11.457,2.95,11.8306952,1.277,0,1.277,10.18,2.95,10.59881597
26/05/2020 01:00,10.4575,-2.02,10.65080777,1.2875,0,1.2875,9.17,-2.02,9.389850904,10.9875,2.89,11.3612172,1.2875,0,1.2875,9.7,2.89,10.12136848
26/05/2020 01:30,10.8795,0.71,10.90264281,1.2695,0,1.2695,9.61,0.71,9.636192194,10.8495,0.75,10.87539196,1.2695,0,1.2695,9.58,0.75,9.609313191
26/05/2020 02:00,10.7385,0.71,10.76194603,1.2885,0,1.2885,9.45,0.71,9.476634424,10.6985,0.68,10.72008872,1.2885,0,1.2885,9.41,0.68,9.434537615
26/05/2020 02:30,10.387,0.71,10.41123763,1.277,0,1.277,9.11,0.71,9.137625512,10.347,0.68,10.36932057,1.277,0,1.277,9.07,0.68,9.095454909
26/05/2020 03:00,10.268,0.71,10.29251786,1.298,0,1.298,8.97,0.71,8.998055345,10.238,0.68,10.26055768,1.298,0,1.298,8.94,0.68,8.965824
26/05/2020 03:30,10.204,0.71,10.22867127,1.284,0,1.284,8.92,0.71,8.948212112,10.154,0.68,10.17674388,1.284,0,1.284,8.87,0.68,8.896027203
26/05/2020 04:00,9.9165,0,9.9165,1.2965,0,1.2965,8.62,0,8.62,9.8765,0,9.8765,1.2965,0,1.2965,8.58,0,8.58
26/05/2020 04:30,10.191,0.73,10.21711217,1.281,0,1.281,8.91,0.73,8.939854585,10.141,0.73,10.16724058,1.281,0,1.281,8.86,0.73,8.890022497
26/05/2020 05:00,10.4855,0.73,10.51088056,1.2955,0,1.2955,9.19,0.73,9.218947879,10.4555,0.73,10.48095321,1.2955,0,1.2955,9.16,0.73,9.189042388
26/05/2020 05:30,10.6835,0.73,10.70841129,1.2935,0,1.2935,9.39,0.73,9.418333186,10.6435,0.73,10.66850469,1.2935,0,1.2935,9.35,0.73,9.37845403
26/05/2020 06:00,11.05,0.73,11.07408687,1.46,0,1.46,9.59,0.73,9.617744018,10.99,0.73,11.01421808,1.46,0,1.46,9.53,0.73,9.557918183
26/05/2020 06:30,12.2035,0.88,12.23518746,1.6535,0,1.6535,10.55,0.88,10.5866378,12.1535,0.88,12.18531749,1.6535,0,1.6535,10.5,0.88,10.53681166
26/05/2020 07:00,12.8355,1.04,12.87756422,2.1155,0,2.1155,10.72,1.04,10.77032961,12.7755,1.04,12.81776112,2.1155,0,2.1155,10.66,1.04,10.71061156
26/05/2020 07:30,13.8565,1.81,13.97421526,3.1965,0,3.1965,10.66,1.81,10.81257139,13.8065,1.81,13.92463796,3.1965,0,3.1965,10.61,1.81,10.76328017
26/05/2020 08:00,14.5765,2.2,14.74158581,4.7165,0,4.7165,9.86,2.2,10.10245515,14.5365,2.19,14.7005419,4.7165,0,4.7165,9.82,2.19,10.0612375
26/05/2020 08:30,14.782,2.55,15.00033413,6.392,0,6.392,8.39,2.55,8.768956608,14.742,2.54,14.95921669,6.392,0,6.392,8.35,2.54,8.727777495
26/05/2020 09:00,14.5115,1.9,14.63535556,7.9715,0,7.9715,6.54,1.9,6.810403806,14.9115,4.5,15.5757129,7.9715,0,7.9715,6.94,4.5,8.271251417
26/05/2020 09:30,14.433,0.76,14.45299585,9.383,0,9.383,5.05,0.76,5.106867925,15.003,5.47,15.96906099,9.383,0,9.383,5.62,5.47,7.842531479
26/05/2020 10:00,14.0375,0.83,14.06201644,10.5575,0,10.5575,3.48,0.83,3.577610935,14.5875,5.6,15.62546499,10.5575,0,10.5575,4.03,5.6,6.899340548
26/05/2020 10:30,13.352,0.88,13.38096798,11.642,0,11.642,1.71,0.88,1.92314846,13.872,5.6,14.95969198,11.642,0,11.642,2.23,5.6,6.027677828
26/05/2020 11:00,13.3795,0.97,13.41461592,11.5495,0,11.5495,1.83,0.97,2.071183237,13.9095,5.72,15.03970047,11.5495,0,11.5495,2.36,5.72,6.187729794
26/05/2020 11:30,13.631,1.07,13.67293169,12.221,0,12.221,1.41,1.07,1.770028248,13.991,5.81,15.1493954,12.221,0,12.221,1.77,5.81,6.073631533
26/05/2020 12:00,12.4975,1.17,12.55214748,13.3275,0,13.3275,-0.83,1.17,1.434503398,12.9975,5.92,14.28220593,13.3275,0,13.3275,-0.33,5.92,5.929190501
26/05/2020 12:30,12.5465,1.3,12.61366966,13.2765,0,13.2765,-0.73,1.3,1.490939301,13.9965,6.03,15.24017429,13.2765,0,13.2765,0.72,6.03,6.072832947
26/05/2020 13:00,13.058,1.12,13.10594384,13.058,0,13.058,0,1.12,1.12,13.778,5.87,14.97632078,13.058,0,13.058,0.72,5.87,5.913991884
26/05/2020 13:30,13.143,0.86,13.1711066,13.143,0,13.143,0,0.86,0.86,13.933,5.62,15.02374417,13.143,0,13.143,0.79,5.62,5.675253298
26/05/2020 14:00,12.2585,0.86,12.2886298,13.2485,0,13.2485,-0.99,0.86,1.311373326,12.5485,5.62,13.74951826,13.2485,0,13.2485,-0.7,5.62,5.663426525
26/05/2020 14:30,12.072,0.86,12.1025941,13.212,0,13.212,-1.14,0.86,1.428005602,12.412,5.62,13.62505574,13.212,0,13.212,-0.8,5.62,5.676653944
26/05/2020 15:00,11.6805,0.69,11.70086237,12.8905,0,12.8905,-1.21,0.69,1.392910622,11.9505,5.18,13.0248551,12.8905,0,12.8905,-0.94,5.18,5.26459875
26/05/2020 15:30,11.913,0.69,11.93296564,12.243,0,12.243,-0.33,0.69,0.764852927,13.133,5.28,14.15464902,12.243,0,12.243,0.89,5.28,5.354484102
26/05/2020 16:00,12.9255,0.69,12.94390398,11.3755,0,11.3755,1.55,0.69,1.696643746,13.4655,5.41,14.51164326,11.3755,0,11.3755,2.09,5.41,5.799672405
26/05/2020 16:30,13.59,0.69,13.60750528,11.01,0,11.01,2.58,0.69,2.670674072,14.15,5.31,15.11352375,11.01,0,11.01,3.14,5.31,6.168930215
26/05/2020 17:00,14.231,0.69,14.24771775,9.791,0,9.791,4.44,0.69,4.493295005,14.821,4.91,15.61314001,9.791,0,9.791,5.03,4.91,7.029153576
26/05/2020 17:30,14.8985,-0.72,14.91588758,8.7585,0,8.7585,6.14,-0.72,6.18207085,15.5085,4.48,16.14261355,8.7585,0,8.7585,6.75,4.48,8.101413457
26/05/2020 18:00,15.4035,-0.87,15.42804953,7.2935,0,7.2935,8.11,-0.87,8.156531125,16.0135,4,16.50551975,7.2935,0,7.2935,8.72,4,9.593664576
26/05/2020 18:30,16.409,-0.69,16.42350088,5.869,0,5.869,10.54,-0.69,10.56256124,17.059,4.26,17.58286328,5.869,0,5.869,11.19,4.26,11.97345815
26/05/2020 19:00,15.7655,-1,15.79718298,4.2355,0,4.2355,11.53,-1,11.57328389,16.4355,3.85,16.88040759,4.2355,0,4.2355,12.2,3.85,12.79306453
26/05/2020 19:30,15.608,-1.13,15.64885184,2.648,0,2.648,12.96,-1.13,13.00916984,16.298,3.72,16.71715299,2.648,0,2.648,13.65,3.72,14.14782315
26/05/2020 20:00,15.6805,-1.04,15.71495085,1.8805,0,1.8805,13.8,-1.04,13.83913292,16.3805,3.79,16.81323527,1.8805,0,1.8805,14.5,3.79,14.98713115
26/05/2020 20:30,15.03,-1.29,15.0852577,1.79,0,1.79,13.24,-1.29,13.30269522,15.73,3.56,16.12781758,1.79,0,1.79,13.94,3.56,14.38739726
26/05/2020 21:00,14.774,-1.38,14.83831109,1.534,0,1.534,13.24,-1.38,13.31172416,15.474,3.46,15.85611163,1.534,0,1.534,13.94,3.46,14.36298019
26/05/2020 21:30,14.755,-1.38,14.81939354,1.295,0,1.295,13.46,-1.38,13.53055801,15.435,3.46,15.81805377,1.295,0,1.295,14.14,3.46,14.55717005
26/05/2020 22:00,14.7995,-1.29,14.85561511,1.2695,0,1.2695,13.53,-1.29,13.59135755,15.4795,3.54,15.87912215,1.2695,0,1.2695,14.21,3.54,14.64430606
26/05/2020 22:30,14.4015,-1.38,14.46746703,1.2615,0,1.2615,13.14,-1.38,13.21226703,15.1015,3.48,15.49728048,1.2615,0,1.2615,13.84,3.48,14.27080937
26/05/2020 23:00,13.7035,-1.43,13.7779103,1.2935,0,1.2935,12.41,-1.43,12.49211751,14.3835,3.48,14.79849561,1.2935,0,1.2935,13.09,3.48,13.5446853
26/05/2020 23:30,12.802,-1.72,12.91702768,1.272,0,1.272,11.53,-1.72,11.65758551,13.462,3.2,13.83710389,1.272,0,1.272,12.19,3.2,12.60301948
27/05/2020 00:00,11.984,-1.78,12.11547176,1.294,0,1.294,10.69,-1.78,10.83718137,12.624,3.09,12.99667173,1.294,0,1.294,11.33,3.09,11.74380688
27/05/2020 00:30,11.882,-1.73,12.00728212,1.282,0,1.282,10.6,-1.73,10.74024674,12.532,3.19,12.93163269,1.282,0,1.282,11.25,3.19,11.69352812
27/05/2020 01:00,11.4665,-1.92,11.62613531,1.2965,0,1.2965,10.17,-1.92,10.34965217,12.1165,3.01,12.48477762,1.2965,0,1.2965,10.82,3.01,11.23087263
27/05/2020 01:30,11.304,-2.07,11.49196746,1.284,0,1.284,10.02,-2.07,10.23158346,11.944,2.85,12.27931741,1.284,0,1.284,10.66,2.85,11.03440529
27/05/2020 02:00,11.164,-2.01,11.34350017,1.304,0,1.304,9.86,-2.01,10.06278788,11.804,2.91,12.15740581,1.304,0,1.304,10.5,2.91,10.89578359
27/05/2020 02:30,10.826,-2.13,11.03354775,1.286,0,1.286,9.54,-2.13,9.774891304,11.466,2.85,11.81489128,1.286,0,1.286,10.18,2.85,10.57141902
27/05/2020 03:00,10.763,-2.25,10.99566592,1.303,0,1.303,9.46,-2.25,9.723893253,11.203,2.73,11.53083297,1.303,0,1.303,9.9,2.73,10.26951313
27/05/2020 03:30,10.902,0.68,10.92318653,1.282,0,1.282,9.62,0.68,9.644003318,10.852,0.68,10.87328396,1.282,0,1.282,9.57,0.68,9.594128413
27/05/2020 04:00,10.914,0,10.914,1.294,0,1.294,9.62,0,9.62,10.864,0,10.864,1.294,0,1.294,9.57,0,9.57
27/05/2020 04:30,10.7925,0,10.7925,1.2825,0,1.2825,9.51,0,9.51,10.7525,0,10.7525,1.2825,0,1.2825,9.47,0,9.47
27/05/2020 05:00,10.7445,0,10.7445,1.3045,0,1.3045,9.44,0,9.44,10.6945,0,10.6945,1.3045,0,1.3045,9.39,0,9.39
27/05/2020 05:30,10.8665,0,10.8665,1.3165,0,1.3165,9.55,0,9.55,10.8065,0,10.8065,1.3165,0,1.3165,9.49,0,9.49
27/05/2020 06:00,12.0985,0.68,12.11759474,1.4685,0,1.4685,10.63,0.68,10.65172756,12.0385,0.68,12.05768976,1.4685,0,1.4685,10.57,0.68,10.59185064
27/05/2020 06:30,13.3,0.9,13.33041635,1.65,0,1.65,11.65,0.9,11.68471223,13.23,0.9,13.26057691,1.65,0,1.65,11.58,0.9,11.61492144
27/05/2020 07:00,13.9665,1.17,14.01542087,2.1265,0,2.1265,11.84,1.17,11.89766784,13.8965,1.17,13.94566643,2.1265,0,2.1265,11.77,1.17,11.82800913
27/05/2020 07:30,14.907,1.76,15.01053793,3.167,0,3.167,11.74,1.76,11.87119202,14.847,1.76,14.95095345,3.167,0,3.167,11.68,1.76,11.81185845
27/05/2020 08:00,15.427,2.03,15.55998808,4.637,0,4.637,10.79,2.03,10.9792987,15.467,2.38,15.64904115,4.637,0,4.637,10.83,2.38,11.08843091
27/05/2020 08:30,15.398,0,15.398,6.208,0,6.208,9.19,0,9.19,16.028,4.76,16.7198799,6.208,0,6.208,9.82,4.76,10.91283648
27/05/2020 09:00,15.4815,0.74,15.49917553,7.7715,0,7.7715,7.71,0.74,7.745430911,16.0915,5.03,16.85933784,7.7715,0,7.7715,8.32,5.03,9.722309396
27/05/2020 09:30,15.0335,0.68,15.04887113,9.1635,0,9.1635,5.87,0.68,5.909255452,15.6135,5.18,16.45034292,9.1635,0,9.1635,6.45,5.18,8.272538909
27/05/2020 10:00,14.4305,0.68,14.44651274,10.3505,0,10.3505,4.08,0.68,4.136278521,15.0005,5.27,15.89930502,10.3505,0,10.3505,4.65,5.27,7.02818611
27/05/2020 10:30,14.0485,0.73,14.06745365,11.3085,0,11.3085,2.74,0.73,2.835577543,14.5885,5.45,15.57327301,11.3085,0,11.3085,3.28,5.45,6.360888303
27/05/2020 11:00,13.787,0.73,13.80631265,12.127,0,12.127,1.66,0.73,1.813422179,14.317,5.45,15.31923591,12.127,0,12.127,2.19,5.45,5.873550885
27/05/2020 11:30,13.788,0.97,13.82207814,12.728,0,12.728,1.06,0.97,1.436836804,14.268,5.69,15.36072668,12.728,0,12.728,1.54,5.69,5.894717975
27/05/2020 12:00,13.9545,0.97,13.98817251,12.8045,0,12.8045,1.15,0.97,1.504460036,14.2845,5.69,15.37605412,12.8045,0,12.8045,1.48,5.69,5.879328193
27/05/2020 12:30,14.235,0.89,14.26279513,12.445,0,12.445,1.79,0.89,1.999049774,14.775,5.61,15.8041996,12.445,0,12.445,2.33,5.61,6.07461933
27/05/2020 13:00,14.1025,0.89,14.13055577,11.4925,0,11.4925,2.61,0.89,2.757571395,14.6525,5.5,15.65074299,11.4925,0,11.4925,3.16,5.5,6.34315379
27/05/2020 13:30,13.7865,0.75,13.80688532,11.4065,0,11.4065,2.38,0.75,2.495375723,14.3265,5.5,15.34596371,11.4065,0,11.4065,2.92,5.5,6.227069937
27/05/2020 14:00,13.84,0.87,13.86731769,12.18,0,12.18,1.66,0.87,1.874166481,14.18,5.63,15.25677882,12.18,0,12.18,2,5.63,5.974688276
27/05/2020 14:30,13.5855,1.02,13.62373701,11.8455,0,11.8455,1.74,1.02,2.016928358,14.1255,5.81,15.27369799,11.8455,0,11.8455,2.28,5.81,6.24135402
27/05/2020 15:00,13.663,0.89,13.69195636,11.613,0,11.613,2.05,0.89,2.234860175,14.203,5.67,15.29294311,11.613,0,11.613,2.59,5.67,6.233538321
27/05/2020 15:30,13.7985,0.75,13.81886762,10.3385,0,10.3385,3.46,0.75,3.54035309,14.3685,5.48,15.37804254,10.3385,0,10.3385,4.03,5.48,6.802301081
27/05/2020 16:00,14.5755,0.92,14.60450616,9.8855,0,9.8855,4.69,0.92,4.779382805,15.1555,5.72,16.19899936,9.8855,0,9.8855,5.27,5.72,7.777615316
27/05/2020 16:30,15.0395,0.8,15.06076227,9.2695,0,9.2695,5.77,0.8,5.825195276,15.6495,5.59,16.61791053,9.2695,0,9.2695,6.38,5.59,8.482481948
27/05/2020 17:00,15.3695,0.8,15.39030637,8.5795,0,8.5795,6.79,0.8,6.836965701,15.9795,5.08,16.7675526,8.5795,0,8.5795,7.4,5.08,8.975878787
27/05/2020 17:30,16.271,0,16.271,8.071,0,8.071,8.2,0,8.2,16.901,4.78,17.56394605,8.071,0,8.071,8.83,4.78,10.04078184
27/05/2020 18:00,16.8415,0,16.8415,6.7015,0,6.7015,10.14,0,10.14,17.5015,4.68,18.11642631,6.7015,0,6.7015,10.8,4.68,11.77040356
27/05/2020 18:30,17.2775,0,17.2775,5.1675,0,5.1675,12.11,0,12.11,17.9575,4.63,18.54477571,5.1675,0,5.1675,12.79,4.63,13.60224246
27/05/2020 19:00,17.2175,-0.67,17.23053122,3.9275,0,3.9275,13.29,-0.67,13.30687792,17.9075,4.48,18.45938667,3.9275,0,3.9275,13.98,4.48,14.6802861
27/05/2020 19:30,16.8755,-0.67,16.88879511,2.6555,0,2.6555,14.22,-0.67,14.23577536,17.5855,4.33,18.11073467,2.6555,0,2.6555,14.93,4.33,15.54521791
27/05/2020 20:00,16.446,-0.67,16.45964204,1.926,0,1.926,14.52,-0.67,14.53544977,17.166,4.17,17.66523297,1.926,0,1.926,15.24,4.17,15.80020569
27/05/2020 20:30,16.2685,-0.67,16.28229076,1.5785,0,1.5785,14.69,-0.67,14.70527116,16.9785,4.17,17.48308789,1.5785,0,1.5785,15.4,4.17,15.95458868
27/05/2020 21:00,16.0105,-0.72,16.0266812,1.4205,0,1.4205,14.59,-0.72,14.60775479,16.7105,4.06,17.1966395,1.4205,0,1.4205,15.29,4.06,15.81985145
27/05/2020 21:30,15.9095,-0.72,15.92578382,1.3195,0,1.3195,14.59,-0.72,14.60775479,16.6095,4.06,17.09851135,1.3195,0,1.3195,15.29,4.06,15.81985145
27/05/2020 22:00,15.496,-1.04,15.53086012,1.316,0,1.316,14.18,-1.04,14.21808707,16.186,3.74,16.6124711,1.316,0,1.316,14.87,3.74,15.33311775
27/05/2020 22:30,15.1985,-1.1,15.23825457,1.2785,0,1.2785,13.92,-1.1,13.963395,15.8885,3.74,16.32274586,1.2785,0,1.2785,14.61,3.74,15.08110407
27/05/2020 23:00,14.321,-1.22,14.3728717,1.301,0,1.301,13.02,-1.22,13.0770333,15.001,3.65,15.43866902,1.301,0,1.301,13.7,3.65,14.17788771
27/05/2020 23:30,13.488,-1.22,13.54306258,1.278,0,1.278,12.21,-1.22,12.27079867,14.168,3.65,14.63060915,1.278,0,1.278,12.89,3.65,13.39681305
28/05/2020 00:00,12.894,-1.37,12.96657765,1.294,0,1.294,11.6,-1.37,11.6806207,13.564,3.57,14.02594011,1.294,0,1.294,12.27,3.57,12.77880276
28/05/2020 00:30,12.706,-1.37,12.77964538,1.276,0,1.276,11.43,-1.37,11.51181133,13.386,3.57,13.85387657,1.276,0,1.276,12.11,3.57,12.62525247
28/05/2020 01:00,12.2855,-1.57,12.38541119,1.3055,0,1.3055,10.98,-1.57,11.09167706,12.9455,3.35,13.37192844,1.3055,0,1.3055,11.64,3.35,12.11247704
28/05/2020 01:30,12.2775,-1.64,12.38654941,1.2975,0,1.2975,10.98,-1.64,11.10180166,12.9375,3.27,13.34435485,1.2975,0,1.2975,11.64,3.27,12.09059552
28/05/2020 02:00,12.0125,-1.64,12.1239332,1.3125,0,1.3125,10.7,-1.64,10.82495266,12.6725,3.27,13.08759551,1.3125,0,1.3125,11.36,3.27,11.8212732
28/05/2020 02:30,11.7015,-1.7,11.82434363,1.3015,0,1.3015,10.4,-1.7,10.53802638,12.3615,3.27,12.78669552,1.3015,0,1.3015,11.06,3.27,11.53327794
28/05/2020 03:00,11.4745,-1.79,11.61327905,1.3145,0,1.3145,10.16,-1.79,10.31647711,12.1145,3.18,12.52491558,1.3145,0,1.3145,10.8,3.18,11.25843684
28/05/2020 03:30,11.639,-1.34,11.71588328,1.299,0,1.299,10.34,-1.34,10.42646632,12.099,2.84,12.4278478,1.299,0,1.299,10.8,2.84,11.16716616
