Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/05/2020 04:00,11.7135,0.69,11.73380511,1.3135,0,1.3135,10.4,0.69,10.42286429,11.6635,0.69,11.683892,1.3135,0,1.3135,10.35,0.69,10.3729745
28/05/2020 04:30,11.773,0.69,11.79320266,1.303,0,1.303,10.47,0.69,10.49271176,11.713,0.69,11.73330597,1.303,0,1.303,10.41,0.69,10.43284237
28/05/2020 05:00,11.795,0.74,11.81819043,1.325,0,1.325,10.47,0.74,10.49611833,11.735,0.74,11.75830876,1.325,0,1.325,10.41,0.74,10.43626849
28/05/2020 05:30,12.265,0.88,12.29652898,1.315,0,1.315,10.95,0.88,10.98530382,12.215,0.89,12.24738033,1.315,0,1.315,10.9,0.89,10.9362745
28/05/2020 06:00,12.8375,1.06,12.88118808,1.5275,0,1.5275,11.31,1.06,11.35956425,12.7775,1.06,12.82139252,1.5275,0,1.5275,11.25,1.06,11.29982743
28/05/2020 06:30,13.8015,1.31,13.86353138,1.8015,0,1.8015,12,1.31,12.07129239,13.7415,1.31,13.80380101,1.8015,0,1.8015,11.94,1.31,12.01164851
28/05/2020 07:00,14.175,1.52,14.25626266,2.285,0,2.285,11.89,1.52,11.98676353,14.105,1.51,14.18559569,2.285,0,2.285,11.82,1.51,11.91606059
28/05/2020 07:30,14.7885,1.71,14.88703571,3.2385,0,3.2385,11.55,1.71,11.67589825,15.2285,3.66,15.66214584,3.2385,0,3.2385,11.99,3.66,12.53617565
28/05/2020 08:00,15.204,0.74,15.22199777,4.604,0,4.604,10.6,0.74,10.62579879,15.864,4.68,16.53991826,4.604,0,4.604,11.26,4.68,12.19385091
28/05/2020 08:30,15.557,0,15.557,6.057,0,6.057,9.5,0,9.5,16.197,5.01,16.95414135,6.057,0,6.057,10.14,5.01,11.31015915
28/05/2020 09:00,15.5005,0.68,15.51540848,7.4705,0,7.4705,8.03,0.68,8.058740596,16.1105,5.22,16.93507042,7.4705,0,7.4705,8.64,5.22,10.09445392
28/05/2020 09:30,15.0475,0.68,15.06285684,8.8275,0,8.8275,6.22,0.68,6.257060012,15.6475,5.33,16.53037072,8.8275,0,8.8275,6.82,5.33,8.655709099
28/05/2020 10:00,14.8335,0.77,14.85347172,10.0735,0,10.0735,4.76,0.77,4.821877228,15.3935,5.52,16.35329454,10.0735,0,10.0735,5.32,5.52,7.666342022
28/05/2020 10:30,14.2285,0.83,14.2526879,11.0685,0,11.0685,3.16,0.83,3.267185333,14.7685,5.63,15.80523623,11.0685,0,11.0685,3.7,5.63,6.736980036
28/05/2020 11:00,14.159,0.92,14.18885764,12.069,0,12.069,2.09,0.92,2.283527972,14.699,5.72,15.77272966,12.069,0,12.069,2.63,5.72,6.295657233
28/05/2020 11:30,14.154,1.13,14.19903574,12.204,0,12.204,1.95,1.13,2.253752427,14.684,5.92,15.83244315,12.204,0,12.204,2.48,5.92,6.418473339
28/05/2020 12:00,14.0945,1,14.1299303,11.4645,0,11.4645,2.63,1,2.813698633,14.6445,5.78,15.74388072,11.4645,0,11.4645,3.18,5.78,6.597029635
28/05/2020 12:30,14.312,1.09,14.35344711,11.242,0,11.242,3.07,1.09,3.257759967,14.872,5.86,15.98486734,11.242,0,11.242,3.63,5.86,6.893221308
28/05/2020 13:00,13.9905,0.96,14.02339796,12.1405,0,12.1405,1.85,0.96,2.084250465,14.5105,5.73,15.60088171,12.1405,0,12.1405,2.37,5.73,6.200790272
28/05/2020 13:30,13.372,0.88,13.40092474,11.852,0,11.852,1.52,0.88,1.756359872,13.852,5.64,14.95618614,11.852,0,11.852,2,5.64,5.984112298
28/05/2020 14:00,13.1155,0.75,13.13692659,11.5955,0,11.5955,1.52,0.75,1.694963126,13.4055,5.49,14.48611508,11.5955,0,11.5955,1.81,5.49,5.780674701
28/05/2020 14:30,12.3495,1.07,12.39576743,12.9395,0,12.9395,-0.59,1.07,1.221883792,13.5095,5.85,14.72172171,12.9395,0,12.9395,0.57,5.85,5.877703633
28/05/2020 15:00,12.2375,1,12.27829004,12.9075,0,12.9075,-0.67,1,1.203702621,13.5875,5.78,14.76579007,12.9075,0,12.9075,0.68,5.78,5.819862541
28/05/2020 15:30,11.776,0.74,11.79922777,12.446,0,12.446,-0.67,0.74,0.998248466,13.196,5.39,14.25435077,12.446,0,12.446,0.75,5.39,5.441929805
28/05/2020 16:00,12.68,0.74,12.70157471,11.96,0,11.96,0.72,0.74,1.03247276,12.88,5.13,13.864029,11.96,0,11.96,0.92,5.13,5.211842285
28/05/2020 16:30,12.8485,0,12.8485,11.1385,0,11.1385,1.71,0,1.71,13.3685,4.97,14.26245744,11.1385,0,11.1385,2.23,4.97,5.447366336
28/05/2020 17:00,13.7525,0,13.7525,10.0725,0,10.0725,3.68,0,3.68,14.3125,4.75,15.08012454,10.0725,0,10.0725,4.24,4.75,6.367110805
28/05/2020 17:30,14.9145,-0.67,14.92954153,8.7645,0,8.7645,6.15,-0.67,6.186388284,15.5145,4.43,16.13457809,8.7645,0,8.7645,6.75,4.43,8.073871438
28/05/2020 18:00,15.691,-0.67,15.70529786,7.351,0,7.351,8.34,-0.67,8.366869187,16.311,4.28,16.86318834,7.351,0,7.351,8.96,4.28,9.92975327
28/05/2020 18:30,16.1065,-0.81,16.12685469,5.7965,0,5.7965,10.31,-0.81,10.34176967,16.7565,4.08,17.24606309,5.7965,0,5.7965,10.96,4.08,11.69478516
28/05/2020 19:00,15.942,-1.05,15.97654105,4.292,0,4.292,11.65,-1.05,11.69722189,16.612,3.81,17.0433167,4.292,0,4.292,12.32,3.81,12.89567757
28/05/2020 19:30,15.164,-1.4,15.22848962,2.914,0,2.914,12.25,-1.4,12.32974047,15.844,3.44,16.21314084,2.914,0,2.914,12.93,3.44,13.37977952
28/05/2020 20:00,14.6835,-1.56,14.766136,2.0835,0,2.0835,12.6,-1.56,12.69620416,15.3735,3.27,15.71742352,2.0835,0,2.0835,13.29,3.27,13.68638009
28/05/2020 20:30,14.4645,-1.68,14.56173617,1.7145,0,1.7145,12.75,-1.68,12.86020606,15.1545,3.18,15.4845494,1.7145,0,1.7145,13.44,3.18,13.81108251
28/05/2020 21:00,14.4165,-1.68,14.51405775,1.4765,0,1.4765,12.94,-1.68,13.04860146,15.0965,3.12,15.41553477,1.4765,0,1.4765,13.62,3.12,13.97278784
28/05/2020 21:30,14.1915,-1.68,14.29059384,1.3515,0,1.3515,12.84,-1.68,12.94944014,14.8715,3.17,15.20560463,1.3515,0,1.3515,13.52,3.17,13.88665907
28/05/2020 22:00,14.177,-1.56,14.26257091,1.337,0,1.337,12.84,-1.56,12.9344192,14.857,3.24,15.20618456,1.337,0,1.337,13.52,3.24,13.90280547
28/05/2020 22:30,13.891,-1.56,13.97832182,1.321,0,1.321,12.57,-1.56,12.66643202,14.571,3.24,14.92687646,1.321,0,1.321,13.25,3.24,13.64038489
28/05/2020 23:00,13.6165,-1.44,13.6924312,1.3265,0,1.3265,12.29,-1.44,12.3740737,14.2865,3.42,14.69014916,1.3265,0,1.3265,12.96,3.42,13.40365622
28/05/2020 23:30,13.386,-1.39,13.45797518,1.326,0,1.326,12.06,-1.39,12.13983937,14.056,3.51,14.48762355,1.326,0,1.326,12.73,3.51,13.20503692
29/05/2020 00:00,12.888,-1.45,12.96931162,1.328,0,1.328,11.56,-1.45,11.65058368,13.558,3.51,14.00497997,1.328,0,1.328,12.23,3.51,12.72371801
29/05/2020 00:30,12.6745,-1.45,12.7571725,1.3345,0,1.3345,11.34,-1.45,11.43232697,13.3445,3.51,13.79839774,1.3345,0,1.3345,12.01,3.51,12.51240185
29/05/2020 01:00,12.1425,-1.6,12.24746122,1.3425,0,1.3425,10.8,-1.6,10.91787525,12.8125,3.36,13.24574484,1.3425,0,1.3425,11.47,3.36,11.9520082
29/05/2020 01:30,12.292,-1.6,12.39569538,1.342,0,1.342,10.95,-1.6,11.0662776,12.952,3.36,13.38072883,1.342,0,1.342,11.61,3.36,12.08642627
29/05/2020 02:00,12.052,-1.72,12.17411615,1.342,0,1.342,10.71,-1.72,10.84723467,12.712,3.27,13.12584641,1.342,0,1.342,11.37,3.27,11.83088331
29/05/2020 02:30,11.84,-1.79,11.97454383,1.33,0,1.33,10.51,-1.79,10.66134138,12.5,3.16,12.89323854,1.33,0,1.33,11.17,3.16,11.60838059
29/05/2020 03:00,11.6495,-1.84,11.79391581,1.3395,0,1.3395,10.31,-1.84,10.47290313,12.3095,3.16,12.70863448,1.3395,0,1.3395,10.97,3.16,11.41606324
29/05/2020 03:30,11.033,-2.11,11.23295104,1.333,0,1.333,9.7,-2.11,9.926837361,11.643,2.64,11.93855305,1.333,0,1.333,10.31,2.64,10.64263595
29/05/2020 04:00,10.333,-2.42,10.61260048,1.343,0,1.343,8.99,-2.42,9.310021482,10.933,2.39,11.19118354,1.343,0,1.343,9.59,2.39,9.883329399
29/05/2020 04:30,10.4785,-2.42,10.75431831,1.3285,0,1.3285,9.15,-2.42,9.46461304,11.0785,2.39,11.33336941,1.3285,0,1.3285,9.75,2.39,10.03865529
29/05/2020 05:00,11.3125,-1.94,11.47764158,1.3425,0,1.3425,9.97,-1.94,10.15699267,11.9325,2.84,12.2658125,1.3425,0,1.3425,10.59,2.84,10.96420084
29/05/2020 05:30,11.928,-1.67,12.04433825,1.358,0,1.358,10.57,-1.67,10.70111209,12.538,3.08,12.91076466,1.358,0,1.358,11.18,3.08,11.59649947
29/05/2020 06:00,12.3365,-1.52,12.4297881,1.5665,0,1.5665,10.77,-1.52,10.87673205,12.9665,3.23,13.36274756,1.5665,0,1.5665,11.4,3.23,11.84875099
29/05/2020 06:30,12.979,-1.16,13.03073448,1.769,0,1.769,11.21,-1.16,11.26985803,13.609,3.53,14.05936631,1.769,0,1.769,11.84,3.53,12.35501922
29/05/2020 07:00,13.946,0.83,13.97067701,2.236,0,2.236,11.71,0.83,11.73937818,14.076,2.51,14.29803749,2.236,0,2.236,11.84,2.51,12.10312769
29/05/2020 07:30,14.3825,1.73,14.48617293,3.2825,0,3.2825,11.1,1.73,11.23400641,14.3225,1.73,14.42660411,3.2825,0,3.2825,11.04,1.73,11.17472595
29/05/2020 08:00,14.524,1.73,14.62667002,4.774,0,4.774,9.75,1.73,9.902292664,14.474,1.73,14.57702219,4.774,0,4.774,9.7,1.73,9.853065513
29/05/2020 08:30,14.7565,1.96,14.88609728,6.4165,0,6.4165,8.34,1.96,8.567216584,15.1965,4.02,15.71922429,6.4165,0,6.4165,8.78,4.02,9.656541824
29/05/2020 09:00,14.8345,0,14.8345,8.0145,0,8.0145,6.82,0,6.82,15.4445,4.98,16.22753771,8.0145,0,8.0145,7.43,4.98,8.944568184
29/05/2020 09:30,14.602,0.69,14.61829347,9.432,0,9.432,5.17,0.69,5.215841255,15.182,5.28,16.07393928,9.432,0,9.432,5.75,5.28,7.806465269
29/05/2020 10:00,14.2265,0.69,14.24322303,10.6465,0,10.6465,3.58,0.69,3.645888095,14.7765,5.4,15.73229011,10.6465,0,10.6465,4.13,5.4,6.798301258
29/05/2020 10:30,13.3175,0.69,13.335363,11.5175,0,11.5175,1.8,0.69,1.927718859,13.8375,5.4,14.85383473,11.5175,0,11.5175,2.32,5.4,5.877278282
29/05/2020 11:00,13.209,0.85,13.23632052,12.359,0,12.359,0.85,0.85,1.202081528,13.639,5.6,14.74389097,12.359,0,12.359,1.28,5.6,5.744423383
29/05/2020 11:30,13.429,1.13,13.47645877,13.149,0,13.149,0.28,1.13,1.164173527,14.059,5.87,15.23523485,13.149,0,13.149,0.91,5.87,5.940117844
29/05/2020 12:00,12.6175,1.01,12.65785947,13.4675,0,13.4675,-0.85,1.01,1.320075755,12.7975,5.78,14.04223651,13.4675,0,13.4675,-0.67,5.78,5.818702605
29/05/2020 12:30,12.8815,1.15,12.93273143,13.8115,0,13.8115,-0.93,1.15,1.478986139,13.1415,5.91,14.40927209,13.8115,0,13.8115,-0.67,5.91,5.947856757
29/05/2020 13:00,12.7895,0.98,12.82699147,13.8695,0,13.8695,-1.08,0.98,1.458355238,13.1195,5.76,14.32825461,13.8695,0,13.8695,-0.75,5.76,5.8086229
29/05/2020 13:30,12.266,0.9,12.29897378,13.906,0,13.906,-1.64,0.9,1.870721786,12.756,5.76,13.99618291,13.906,0,13.906,-1.15,5.76,5.873678575
29/05/2020 14:00,12.0435,0.9,12.07708128,13.8735,0,13.8735,-1.83,0.9,2.039338128,12.5335,5.69,13.76461849,13.8735,0,13.8735,-1.34,5.69,5.845656507
29/05/2020 14:30,11.838,0.9,11.87216257,13.798,0,13.798,-1.96,0.9,2.156756824,12.328,5.69,13.57776432,13.798,0,13.798,-1.47,5.69,5.876818867
29/05/2020 15:00,11.6345,0.76,11.6592963,13.5945,0,13.5945,-1.96,0.76,2.102189335,12.1245,5.63,13.3678869,13.5945,0,13.5945,-1.47,5.63,5.818745569
29/05/2020 15:30,11.7335,0.69,11.75377055,13.1835,0,13.1835,-1.45,0.69,1.60580198,12.1135,5.49,13.2995106,13.1835,0,13.1835,-1.07,5.49,5.593299563
29/05/2020 16:00,11.793,0.69,11.81316846,12.493,0,12.493,-0.7,0.69,0.982903861,13.183,5.41,14.24989786,12.493,0,12.493,0.69,5.41,5.453824346
29/05/2020 16:30,13.0495,0.69,13.06772935,11.5595,0,11.5595,1.49,0.69,1.642010962,13.2795,5.17,14.25040421,11.5595,0,11.5595,1.72,5.17,5.448605326
29/05/2020 17:00,13.635,0,13.635,10.445,0,10.445,3.19,0,3.19,14.205,4.89,15.02311968,10.445,0,10.445,3.76,4.89,6.168443888
29/05/2020 17:30,14.38,-0.67,14.39560002,9.11,0,9.11,5.27,-0.67,5.312419411,14.97,4.59,15.65787342,9.11,0,9.11,5.86,4.59,7.443634865
29/05/2020 18:00,15.218,-0.67,15.23274184,7.568,0,7.568,7.65,-0.67,7.679283821,15.848,4.46,16.46361759,7.568,0,7.568,8.28,4.46,9.404786016
29/05/2020 18:30,15.5535,-0.77,15.57254835,5.9435,0,5.9435,9.61,-0.77,9.640798722,16.2135,4.27,16.7663497,5.9435,0,5.9435,10.27,4.27,11.12231091
29/05/2020 19:00,15.677,-0.77,15.69589848,4.427,0,4.427,11.25,-0.77,11.27632032,16.347,4.18,16.87296088,4.427,0,4.427,11.92,4.18,12.63165864
29/05/2020 19:30,15.645,-0.89,15.67029435,2.925,0,2.925,12.72,-0.89,12.75109799,16.345,4.06,16.84169306,2.925,0,2.925,13.42,4.06,14.02069898
29/05/2020 20:00,15.3365,-1.11,15.37661641,2.0165,0,2.0165,13.32,-1.11,13.36616998,16.0465,3.83,16.49724408,2.0165,0,2.0165,14.03,3.83,14.5433765
29/05/2020 20:30,14.968,-1.26,15.02093952,1.648,0,1.648,13.32,-1.26,13.37946187,15.678,3.7,16.1086835,1.648,0,1.648,14.03,3.7,14.50968297
29/05/2020 21:00,14.348,-1.58,14.43473256,1.458,0,1.458,12.89,-1.58,12.98647373,15.048,3.31,15.40773845,1.458,0,1.458,13.59,3.31,13.98728709
29/05/2020 21:30,14.222,-1.58,14.30949629,1.332,0,1.332,12.89,-1.58,12.98647373,14.922,3.31,15.28470425,1.332,0,1.332,13.59,3.31,13.98728709
29/05/2020 22:00,14.226,-1.51,14.30591402,1.336,0,1.336,12.89,-1.51,12.97814316,14.926,3.31,15.28860935,1.336,0,1.336,13.59,3.31,13.98728709
29/05/2020 22:30,13.92,-1.63,14.0151097,1.32,0,1.32,12.6,-1.63,12.70499508,14.6,3.24,14.95518639,1.32,0,1.32,13.28,3.24,13.66952816
29/05/2020 23:00,13.061,-1.94,13.20429176,1.331,0,1.331,11.73,-1.94,11.88934397,13.731,2.95,14.04431775,1.331,0,1.331,12.4,2.95,12.74607783
29/05/2020 23:30,12.571,-1.88,12.71080017,1.301,0,1.301,11.27,-1.88,11.42572974,13.231,3.02,13.57128443,1.301,0,1.301,11.93,3.02,12.30631139
30/05/2020 00:00,11.923,-1.97,12.08465262,1.323,0,1.323,10.6,-1.97,10.78150732,12.573,2.95,12.91444265,1.323,0,1.323,11.25,2.95,11.63034823
30/05/2020 00:30,11.45,-1.97,11.61823567,1.3,0,1.3,10.15,-1.97,10.33941004,12.11,2.95,12.46413254,1.3,0,1.3,10.81,2.95,11.20529339
30/05/2020 01:00,11.0175,-0.33,11.02244103,1.3175,0,1.3175,9.7,-0.33,9.705611779,10.9675,1.64,11.08943895,1.3175,0,1.3175,9.65,1.64,9.788365543
30/05/2020 01:30,11.005,0,11.005,1.305,0,1.305,9.7,0,9.7,10.955,0,10.955,1.305,0,1.305,9.65,0,9.65
30/05/2020 02:00,10.861,0,10.861,1.321,0,1.321,9.54,0,9.54,10.811,0.68,10.83236452,1.321,0,1.321,9.49,0.68,9.514331295
30/05/2020 02:30,10.749,0,10.749,1.289,0,1.289,9.46,0,9.46,10.689,0,10.689,1.289,0,1.289,9.4,0,9.4
30/05/2020 03:00,10.4455,0,10.4455,1.3155,0,1.3155,9.13,0,9.13,10.3955,0,10.3955,1.3155,0,1.3155,9.08,0,9.08
30/05/2020 03:30,10.238,0,10.238,1.298,0,1.298,8.94,0,8.94,10.198,0,10.198,1.298,0,1.298,8.9,0,8.9
30/05/2020 04:00,10.3365,0.69,10.35950444,1.3165,0,1.3165,9.02,0.69,9.046352856,10.2865,0.68,10.30895156,1.3165,0,1.3165,8.97,0.68,8.99573788
30/05/2020 04:30,10.251,0,10.251,1.301,0,1.301,8.95,0,8.95,10.211,0,10.211,1.301,0,1.301,8.91,0,8.91
30/05/2020 05:00,10.484,0.68,10.50602951,1.314,0,1.314,9.17,0.68,9.195178084,10.444,0.68,10.4661137,1.314,0,1.314,9.13,0.68,9.155288089
30/05/2020 05:30,10.5605,0,10.5605,1.3305,0,1.3305,9.23,0,9.23,10.5305,0,10.5305,1.3305,0,1.3305,9.2,0,9.2
30/05/2020 06:00,10.7505,0.68,10.77198451,1.5205,0,1.5205,9.23,0.68,9.255014857,10.7205,0,10.7205,1.5205,0,1.5205,9.2,0,9.2
30/05/2020 06:30,11.3315,0,11.3315,1.7015,0,1.7015,9.63,0,9.63,11.2815,0,11.2815,1.7015,0,1.7015,9.58,0,9.58
30/05/2020 07:00,11.652,0.68,11.67182522,2.182,0,2.182,9.47,0.68,9.49438255,11.592,0.68,11.61192766,2.182,0,2.182,9.41,0.68,9.434537615
30/05/2020 07:30,11.9525,0.74,11.97538543,3.3025,0,3.3025,8.65,0.74,8.681595475,11.9125,0.74,11.93546213,3.3025,0,3.3025,8.61,0.74,8.641741723
30/05/2020 08:00,12.537,1.05,12.58089301,4.847,0,4.847,7.69,1.05,7.761352975,12.507,1.05,12.55099793,4.847,0,4.847,7.66,1.05,7.731629841
30/05/2020 08:30,12.813,1.26,12.87480365,6.493,0,6.493,6.32,1.26,6.444377394,12.783,1.26,12.844948,6.493,0,6.493,6.29,1.26,6.41495908
30/05/2020 09:00,12.9485,1.4,13.02396454,8.0585,0,8.0585,4.89,1.4,5.086462425,12.9285,1.4,13.0040806,8.0585,0,8.0585,4.87,1.4,5.067237906
30/05/2020 09:30,12.678,1.6,12.77856346,9.638,0,9.638,3.04,1.6,3.435345689,12.658,1.59,12.75747091,9.638,0,9.638,3.02,1.59,3.412989892
30/05/2020 10:00,12.5295,1.77,12.65390336,10.8995,0,10.8995,1.63,1.77,2.406200324,12.5295,1.77,12.65390336,10.8995,0,10.8995,1.63,1.77,2.406200324
30/05/2020 10:30,12.11,1.9,12.25814423,11.9,0,11.9,0.21,1.9,1.911570035,12.15,1.9,12.29766238,11.9,0,11.9,0.25,1.9,1.91637679
30/05/2020 11:00,11.5795,1.99,11.7492519,12.7395,0,12.7395,-1.16,1.99,2.303410515,11.6095,1.99,11.77881956,12.7395,0,12.7395,-1.13,1.99,2.288449257
30/05/2020 11:30,11.085,1.99,11.26220782,13.265,0,13.265,-2.18,1.99,2.951694429,11.115,1.99,11.29173702,13.265,0,13.265,-2.15,1.99,2.929607482
30/05/2020 12:00,11.027,2.05,11.21593639,13.557,0,13.557,-2.53,2.05,3.256286228,11.047,2.05,11.23560007,13.557,0,13.557,-2.51,2.05,3.240771513
30/05/2020 12:30,11.1155,2.1,11.31213244,13.7955,0,13.7955,-2.68,2.1,3.404761372,11.1455,2.1,11.34161233,13.7955,0,13.7955,-2.65,2.1,3.381198013
30/05/2020 13:00,11.0885,2.1,11.28560287,13.9785,0,13.9785,-2.89,2.1,3.572408151,11.1185,2.1,11.3150803,13.9785,0,13.9785,-2.86,2.1,3.548182633
30/05/2020 13:30,10.9215,2.3,11.16105561,13.9715,0,13.9715,-3.05,2.3,3.820013089,10.9615,2.3,11.2002001,13.9715,0,13.9715,-3.01,2.3,3.788152584
30/05/2020 14:00,10.443,2.15,10.66202368,13.783,0,13.783,-3.34,2.15,3.972165656,10.483,2.15,10.70120503,13.783,0,13.783,-3.3,2.15,3.938591119
30/05/2020 14:30,9.83,1.83,9.998889938,13.75,0,13.75,-3.92,1.83,4.326118353,9.88,1.83,10.04804956,13.75,0,13.75,-3.87,1.83,4.280864399
30/05/2020 15:00,9.145,1.46,9.26081125,13.455,0,13.455,-4.31,1.46,4.550571393,9.195,1.46,9.310189311,13.455,0,13.455,-4.26,1.46,4.503243276
30/05/2020 15:30,9.1255,1.4,9.232266799,13.0055,0,13.0055,-3.88,1.4,4.124851512,9.1555,1.4,9.261920981,13.0055,0,13.0055,-3.85,1.4,4.096644969
30/05/2020 16:00,9.3965,1.25,9.479278045,12.2365,0,12.2365,-2.84,1.25,3.102917982,9.4265,1.25,9.509016892,12.2365,0,12.2365,-2.81,1.25,3.075483702
30/05/2020 16:30,10.078,1.19,10.1480138,11.318,0,11.318,-1.24,1.19,1.718633178,10.098,1.19,10.16787608,11.318,0,11.318,-1.22,1.19,1.70425937
30/05/2020 17:00,11.856,1.19,11.91557116,10.136,0,10.136,1.72,1.19,2.09153054,11.856,1.19,11.91557116,10.136,0,10.136,1.72,1.19,2.09153054
30/05/2020 17:30,13.4605,1.47,13.54053028,8.8105,0,8.8105,4.65,1.47,4.876822736,13.4405,1.48,13.52173954,8.8105,0,8.8105,4.63,1.48,4.860792117
30/05/2020 18:00,14.595,1.47,14.66884198,7.315,0,7.315,7.28,1.47,7.426930725,14.555,1.48,14.63005212,7.315,0,7.315,7.24,1.48,7.389722593
30/05/2020 18:30,14.6295,1.08,14.66931049,5.7295,0,5.7295,8.9,1.08,8.965288618,14.5795,1.09,14.62018879,5.7295,0,5.7295,8.85,1.09,8.916871649
30/05/2020 19:00,14.2545,0.85,14.27982039,4.2545,0,4.2545,10,0.85,10.03605998,14.2045,0.85,14.22990935,4.2545,0,4.2545,9.95,0.85,9.986240534
30/05/2020 19:30,13.887,0.68,13.9036387,2.927,0,2.927,10.96,0.68,10.98107463,13.827,0.68,13.84371081,2.927,0,2.927,10.9,0.68,10.92119041
30/05/2020 20:00,13.682,0.75,13.70254079,2.072,0,2.072,11.61,0.75,11.63419959,13.622,0.68,13.63896198,2.072,0,2.072,11.55,0.68,11.57
30/05/2020 20:30,13.9575,0.7,13.97504226,1.6775,0,1.6775,12.28,0.7,12.29993496,13.8775,0.68,13.89415007,1.6775,0,1.6775,12.2,0.68,12.21893612
30/05/2020 21:00,13.462,0.7,13.48018709,1.432,0,1.432,12.03,0.7,12.05034854,13.402,0.68,13.41924007,1.432,0,1.432,11.97,0.68,11.9892994
30/05/2020 21:30,13.0835,0.75,13.10497891,1.2935,0,1.2935,11.79,0.75,11.81383088,13.0035,0.75,13.02511083,1.2935,0,1.2935,11.71,0.75,11.73399335
30/05/2020 22:00,13.273,0,13.273,1.293,0,1.293,11.98,0,11.98,13.213,0,13.213,1.293,0,1.293,11.92,0,11.92
30/05/2020 22:30,13.0995,0.73,13.1198247,1.2695,0,1.2695,11.83,0.73,11.85250185,13.0395,0.76,13.06162931,1.2695,0,1.2695,11.77,0.76,11.79451144
30/05/2020 23:00,12.7015,0.84,12.72924594,1.2915,0,1.2915,11.41,0.84,11.44087846,12.6415,0.85,12.67004429,1.2915,0,1.2915,11.35,0.85,11.38178369
30/05/2020 23:30,12.2265,0.69,12.24595453,1.2665,0,1.2665,10.96,0.69,10.98169841,12.1865,0.68,12.20545707,1.2665,0,1.2665,10.92,0.68,10.94115168
31/05/2020 00:00,11.121,0.69,11.14238489,1.291,0,1.291,9.83,0.69,9.854186927,11.081,0.68,11.10184494,1.291,0,1.291,9.79,0.68,9.813587519
31/05/2020 00:30,11.234,0,11.234,1.274,0,1.274,9.96,0,9.96,11.184,0,11.184,1.274,0,1.274,9.91,0,9.91
31/05/2020 01:00,10.8715,0.68,10.89274585,1.2815,0,1.2815,9.59,0.68,9.614078219,10.8415,0.68,10.86280453,1.2815,0,1.2815,9.56,0.68,9.584153588
31/05/2020 01:30,11.0045,0,11.0045,1.2745,0,1.2745,9.73,0,9.73,10.9545,0,10.9545,1.2745,0,1.2745,9.68,0,9.68
31/05/2020 02:00,10.7495,0,10.7495,1.2995,0,1.2995,9.45,0,9.45,10.6895,0,10.6895,1.2995,0,1.2995,9.39,0,9.39
31/05/2020 02:30,10.734,0,10.734,1.284,0,1.284,9.45,0,9.45,10.674,0,10.674,1.284,0,1.284,9.39,0,9.39
31/05/2020 03:00,10.524,-2.4,10.79419177,1.304,0,1.304,9.22,-2.4,9.527245142,10.594,2.4,10.86245074,1.304,0,1.304,9.29,2.4,9.595003908
31/05/2020 03:30,10.1275,-2.34,10.39431846,1.2875,0,1.2875,8.84,-2.34,9.144462805,10.7375,2.46,11.01569363,1.2875,0,1.2875,9.45,2.46,9.764942396
31/05/2020 04:00,10.08,-2.34,10.34804329,1.3,0,1.3,8.78,-2.34,9.086473463,10.68,2.46,10.95965328,1.3,0,1.3,9.38,2.46,9.697216095
31/05/2020 04:30,9.95,-2.49,10.25683187,1.29,0,1.29,8.66,-2.49,9.010865663,10.55,2.33,10.80423065,1.29,0,1.29,9.26,2.33,9.548638646
31/05/2020 05:00,9.428,-2.77,9.826499071,1.308,0,1.308,8.12,-2.77,8.579469681,10.018,1.99,10.21373702,1.308,0,1.308,8.71,1.99,8.934438986
31/05/2020 05:30,9.3315,-2.77,9.733950496,1.3315,0,1.3315,8,-2.77,8.465984881,9.9115,1.86,10.08451448,1.3315,0,1.3315,8.58,1.86,8.779293821
31/05/2020 06:00,9.3465,-2.84,9.768452398,1.5165,0,1.5165,7.83,-2.84,8.329135609,9.9265,1.79,10.08660013,1.5165,0,1.5165,8.41,1.79,8.598383569
31/05/2020 06:30,9.6135,-2.65,9.972055067,1.7235,0,1.7235,7.89,-2.65,8.323136428,10.1335,1.95,10.31941482,1.7235,0,1.7235,8.41,1.95,8.633110679
31/05/2020 07:00,9.933,-2.53,10.25014093,2.183,0,2.183,7.75,-2.53,8.152508816,10.483,2.12,10.69521804,2.183,0,2.183,8.3,2.12,8.566469518
31/05/2020 07:30,10.3855,0,10.3855,3.2655,0,3.2655,7.12,0,7.12,10.3655,0,10.3655,3.2655,0,3.2655,7.1,0,7.1
31/05/2020 08:00,10.5175,0,10.5175,4.7675,0,4.7675,5.75,0,5.75,10.5075,0,10.5075,4.7675,0,4.7675,5.74,0,5.74
31/05/2020 08:30,10.5915,-2.2,10.81757238,6.4215,0,6.4215,4.17,-2.2,4.71475344,11.0015,2.58,11.29997355,6.4215,0,6.4215,4.58,2.58,5.256690974
31/05/2020 09:00,10.6645,-2.06,10.86163709,8.0345,0,8.0345,2.63,-2.06,3.340733452,11.2045,2.78,11.54422887,8.0345,0,8.0345,3.17,2.78,4.216313556
31/05/2020 09:30,10.755,-1.87,10.91636043,9.505,0,9.505,1.25,-1.87,2.249311006,11.215,3.1,11.63555865,9.505,0,9.505,1.71,3.1,3.54035309
31/05/2020 10:00,11.0765,-1.58,11.18862155,10.7765,0,10.7765,0.3,-1.58,1.608228839,11.6265,3.41,12.11625364,10.7765,0,10.7765,0.85,3.41,3.514342044
31/05/2020 10:30,10.507,-1.42,10.60252088,11.767,0,11.767,-1.26,-1.42,1.898420396,10.847,3.56,11.41626073,11.767,0,11.767,-0.92,3.56,3.676955262
31/05/2020 11:00,10.588,-1.14,10.64919452,12.538,0,12.538,-1.95,-1.14,2.258782858,11.088,3.84,11.73411028,12.538,0,12.538,-1.45,3.84,4.104643712
31/05/2020 11:30,10.6435,-0.96,10.68670633,13.1435,0,13.1435,-2.5,-0.96,2.677984317,11.1335,4.01,11.83363521,13.1435,0,13.1435,-2.01,4.01,4.485554592
31/05/2020 12:00,10.4255,-0.96,10.46960602,13.2155,0,13.2155,-2.79,-0.96,2.950542323,10.8955,4.01,11.60999657,13.2155,0,13.2155,-2.32,4.01,4.632763754
31/05/2020 12:30,10.7725,-1.14,10.83265232,11.6325,0,11.6325,-0.86,-1.14,1.428005602,11.3525,3.8,11.97160208,11.6325,0,11.6325,-0.28,3.8,3.810301825
31/05/2020 13:00,11.276,-1.07,11.32665335,11.096,0,11.096,0.18,-1.07,1.085034562,12.186,3.91,12.79791764,11.096,0,11.096,1.09,3.91,4.059088568
31/05/2020 13:30,10.2865,-1.07,10.34200088,11.2365,0,11.2365,-0.95,-1.07,1.430873859,10.9265,3.91,11.60502056,11.2365,0,11.2365,-0.31,3.91,3.922269751
31/05/2020 14:00,9.769,-1.07,9.827423925,11.359,0,11.359,-1.59,-1.07,1.91650724,10.299,3.91,11.01623806,11.359,0,11.359,-1.06,3.91,4.051135643
31/05/2020 14:30,9.1775,-1.29,9.267718503,11.6175,0,11.6175,-2.44,-1.29,2.760018116,9.3275,3.73,10.0456536,11.6175,0,11.6175,-2.29,3.73,4.376871028
31/05/2020 15:00,9.679,1.5,9.794541388,12.859,0,12.859,-3.18,1.5,3.516020478,9.729,1.69,9.874691945,12.859,0,12.859,-3.13,1.69,3.557105565
31/05/2020 15:30,10.139,1.67,10.27561293,12.759,0,12.759,-2.62,1.67,3.106976022,10.169,1.69,10.3084752,12.759,0,12.759,-2.59,1.69,3.092604081
31/05/2020 16:00,10.273,1.53,10.38630969,11.933,0,11.933,-1.66,1.53,2.257542912,10.293,1.53,10.40609192,11.933,0,11.933,-1.64,1.53,2.242877616
31/05/2020 16:30,11.4855,1.45,11.57666663,11.2355,0,11.2355,0.25,1.45,1.471393897,11.5055,1.45,11.5965094,11.2355,0,11.2355,0.27,1.45,1.474923727
31/05/2020 17:00,12.316,1.45,12.4010627,10.156,0,10.156,2.16,1.45,2.601557226,12.316,1.45,12.4010627,10.156,0,10.156,2.16,1.45,2.601557226
31/05/2020 17:30,13.508,1.45,13.58560135,8.858,0,8.858,4.65,1.45,4.870831551,13.488,1.45,13.56571576,8.858,0,8.858,4.63,1.45,4.851741955
31/05/2020 18:00,14.1755,1.3,14.23498508,7.3955,0,7.3955,6.78,1.3,6.903506355,14.1355,1.31,14.196072,7.3955,0,7.3955,6.74,1.31,6.866127001
31/05/2020 18:30,14.39,1.07,14.42972626,5.84,0,5.84,8.55,1.07,8.616693101,14.34,1.08,14.38061195,5.84,0,5.84,8.5,1.08,8.568337062
31/05/2020 19:00,15.044,1.21,15.09258215,4.274,0,4.274,10.77,1.21,10.83775807,14.984,1.21,15.03277606,4.274,0,4.274,10.71,1.21,10.77813527
31/05/2020 19:30,15.062,1.12,15.10358381,2.942,0,2.942,12.12,1.12,12.17163917,15.002,1.13,15.04449747,2.942,0,2.942,12.06,1.13,12.11282378
31/05/2020 20:00,14.6685,0.88,14.69487299,2.0685,0,2.0685,12.6,0.88,12.63069278,14.5985,0.89,14.62560434,2.0685,0,2.0685,12.53,0.89,12.56156837
31/05/2020 20:30,14.3845,0.8,14.40672899,1.6345,0,1.6345,12.75,0.8,12.77507339,14.3045,0.81,14.32741499,1.6345,0,1.6345,12.67,0.81,12.69586547
31/05/2020 21:00,14.2,0.8,14.22251736,1.45,0,1.45,12.75,0.8,12.77507339,14.12,0.81,14.14321392,1.45,0,1.45,12.67,0.81,12.69586547
31/05/2020 21:30,13.965,0.7,13.98253285,1.285,0,1.285,12.68,0.7,12.69930707,13.905,0.71,13.92311477,1.285,0,1.285,12.62,0.71,12.63995649
31/05/2020 22:00,13.735,0.7,13.75282607,1.295,0,1.295,12.44,0.7,12.45967897,13.665,0.71,13.6834325,1.295,0,1.295,12.37,0.71,12.39035916
31/05/2020 22:30,13.5575,-1.31,13.62064265,1.2675,0,1.2675,12.29,-1.31,12.35961974,14.1075,2.78,14.37880232,1.2675,0,1.2675,12.84,2.78,13.13750357
31/05/2020 23:00,12.7125,-1.82,12.8421204,1.2825,0,1.2825,11.43,-1.82,11.5739924,13.3725,3.02,13.70927264,1.2825,0,1.2825,12.09,3.02,12.46148065
31/05/2020 23:30,11.772,-2.04,11.94745094,1.262,0,1.262,10.51,-2.04,10.70615244,12.422,2.83,12.74028979,1.262,0,1.262,11.16,2.83,11.51323152
01/06/2020 00:00,10.8945,-2.23,11.12038804,1.2845,0,1.2845,9.61,-2.23,9.86534338,11.5345,2.68,11.84175199,1.2845,0,1.2845,10.25,2.68,10.59456936
01/06/2020 00:30,10.828,-2.23,11.0552469,1.268,0,1.268,9.56,-2.23,9.816644029,11.468,2.68,11.77698705,1.268,0,1.268,10.2,2.68,10.54620311
01/06/2020 01:00,10.4405,-2.32,10.69515966,1.2905,0,1.2905,9.15,-2.32,9.439539184,11.0605,2.61,11.36427561,1.2905,0,1.2905,9.77,2.61,10.11261588
01/06/2020 01:30,10.657,-2.27,10.89607952,1.267,0,1.267,9.39,-2.27,9.66048653,11.297,2.66,11.60593852,1.267,0,1.267,10.03,2.66,10.37672877
01/06/2020 02:00,10.4435,-2.27,10.68735665,1.2835,0,1.2835,9.16,-2.27,9.437081117,11.0835,2.66,11.39822672,1.2835,0,1.2835,9.8,2.66,10.15458517
01/06/2020 02:30,10.429,-2.32,10.68393378,1.269,0,1.269,9.16,-2.32,9.449232773,11.069,2.66,11.38412759,1.269,0,1.269,9.8,2.66,10.15458517
01/06/2020 03:00,10.1195,-2.4,10.40020578,1.2895,0,1.2895,8.83,-2.4,9.15034972,10.7495,2.57,11.05244997,1.2895,0,1.2895,9.46,2.57,9.802882229
01/06/2020 03:30,9.9995,-2.46,10.29765023,1.2795,0,1.2795,8.72,-2.46,9.060353194,10.6195,2.52,10.91440242,1.2795,0,1.2795,9.34,2.52,9.673985735
01/06/2020 04:00,10.356,-2.39,10.62820944,1.296,0,1.296,9.06,-2.39,9.369935966,10.566,2.6,10.88119277,1.296,0,1.296,9.27,2.6,9.627715201
01/06/2020 04:30,10.647,0.68,10.66869294,1.277,0,1.277,9.37,0.68,9.39464209,10.597,0.68,10.61879508,1.277,0,1.277,9.32,0.68,9.344773941
01/06/2020 05:00,10.872,0.68,10.89324488,1.292,0,1.292,9.58,0.68,9.60410329,10.832,0.68,10.85332318,1.292,0,1.292,9.54,0.68,9.564204097
01/06/2020 05:30,11.3375,0.74,11.36162428,1.3075,0,1.3075,10.03,0.74,10.05726106,11.2875,0.74,11.31173091,1.3075,0,1.3075,9.98,0.74,10.00739726
01/06/2020 06:00,12.0605,0.74,12.08318088,1.4905,0,1.4905,10.57,0.74,10.59587184,12.0005,0.74,12.02329407,1.4905,0,1.4905,10.51,0.74,10.53601917
01/06/2020 06:30,12.9905,1.01,13.02970415,1.6805,0,1.6805,11.31,1.01,11.35500771,12.9305,1.01,12.96988551,1.6805,0,1.6805,11.25,1.01,11.29524679
01/06/2020 07:00,13.86,1.42,13.93255181,2.16,0,2.16,11.7,1.42,11.78585593,13.81,1.42,13.88281312,2.16,0,2.16,11.65,1.42,11.73622171
01/06/2020 07:30,14.6455,1.6,14.73263962,3.2755,0,3.2755,11.37,1.6,11.48202508,14.6155,1.78,14.7234928,3.2755,0,3.2755,11.34,1.78,11.47885012
01/06/2020 08:00,14.9985,-0.65,15.01257813,4.8185,0,4.8185,10.18,-0.65,10.20073037,15.6485,4.62,16.31624811,4.8185,0,4.8185,10.83,4.62,11.77426431
01/06/2020 08:30,15.727,2.85,15.98314828,6.487,0,6.487,9.24,2.85,9.669544974,15.997,3.98,16.48467194,6.487,0,6.487,9.51,3.98,10.30924343
01/06/2020 09:00,15.8285,3.16,16.14084918,8.0985,0,8.0985,7.73,3.16,8.350958029,15.7885,3.16,16.10162514,8.0985,0,8.0985,7.69,3.16,8.313946115
01/06/2020 09:30,15.444,3.25,15.782257,9.594,0,9.594,5.85,3.25,6.692159592,15.404,3.24,15.74105511,9.594,0,9.594,5.81,3.24,6.652345451
01/06/2020 10:00,14.845,3.38,15.22492775,10.875,0,10.875,3.97,3.38,5.213952436,14.825,3.38,15.20542748,10.875,0,10.875,3.95,3.38,5.198740232
01/06/2020 10:30,14.4985,3.57,14.93155726,11.9585,0,11.9585,2.54,3.57,4.381381061,14.4985,3.56,14.92916951,11.9585,0,11.9585,2.54,3.56,4.373236788
01/06/2020 11:00,14.056,3.7,14.53482494,12.806,0,12.806,1.25,3.7,3.905444917,14.056,3.7,14.53482494,12.806,0,12.806,1.25,3.7,3.905444917
01/06/2020 11:30,14.1625,3.75,14.65055993,13.4125,0,13.4125,0.75,3.75,3.824264635,14.1725,3.7,14.64751707,13.4125,0,13.4125,0.76,3.7,3.777247675
01/06/2020 12:00,13.7735,3.75,14.2748661,13.7735,0,13.7735,0,3.75,3.75,13.7735,3.79,14.28542622,13.7735,0,13.7735,0,3.79,3.79
01/06/2020 12:30,13.9155,3.86,14.44093973,13.9155,0,13.9155,0,3.86,3.86,13.9155,3.86,14.44093973,13.9155,0,13.9155,0,3.86,3.86
01/06/2020 13:00,12.975,3.58,13.45983005,13.695,0,13.695,-0.72,3.58,3.651684543,12.975,3.57,13.45717374,13.695,0,13.695,-0.72,3.57,3.641881382
01/06/2020 13:30,12.4095,3.1,12.790844,13.0795,0,13.0795,-0.67,3.1,3.171576895,12.3595,3.1,12.74234045,13.0795,0,13.0795,-0.72,3.1,3.182514729
01/06/2020 14:00,12.6405,3.37,13.08201591,13.7905,0,13.7905,-1.15,3.37,3.560814514,12.6605,3.36,13.09877323,13.7905,0,13.7905,-1.13,3.36,3.544925951
01/06/2020 14:30,12.761,3.58,13.25366066,13.641,0,13.641,-0.88,3.58,3.686570222,12.771,3.58,13.26328922,13.641,0,13.641,-0.87,3.58,3.684195977
01/06/2020 15:00,12.665,3.52,13.14506086,13.385,0,13.385,-0.72,3.52,3.592881852,12.675,3.52,13.15469593,13.385,0,13.385,-0.71,3.52,3.590891254
01/06/2020 15:30,13.528,3.39,13.94628567,12.768,0,12.768,0.76,3.39,3.474147377,13.558,3.38,13.97296547,12.768,0,12.768,0.79,3.38,3.471094928
01/06/2020 16:00,13.4835,3.33,13.88861664,11.9935,0,11.9935,1.49,3.33,3.648150216,13.4835,3.33,13.88861664,11.9935,0,11.9935,1.49,3.33,3.648150216
01/06/2020 16:30,13.9955,3.1,14.33471382,11.1755,0,11.1755,2.82,3.1,4.190751723,13.9755,3.1,14.31518775,11.1755,0,11.1755,2.8,3.1,4.177319715
01/06/2020 17:00,14.0625,2.27,14.24453601,10.1725,0,10.1725,3.89,2.27,4.50388721,14.0525,2.27,14.2346639,10.1725,0,10.1725,3.88,2.27,4.495253052
01/06/2020 17:30,15.252,2.11,15.39725963,8.672,0,8.672,6.58,2.11,6.910028943,15.222,2.12,15.36891942,8.672,0,8.672,6.55,2.12,6.884540653
01/06/2020 18:00,15.7935,1.76,15.89126308,7.3635,0,7.3635,8.43,1.76,8.611765208,15.7435,1.76,15.84157165,7.3635,0,7.3635,8.38,1.76,8.562826636
01/06/2020 18:30,16.079,1.68,16.16652842,5.789,0,5.789,10.29,1.68,10.42624093,16.039,1.69,16.12779033,5.789,0,5.789,10.25,1.69,10.38838775
01/06/2020 19:00,15.9585,1.38,16.01805613,4.2085,0,4.2085,11.75,1.38,11.83076075,15.8885,1.39,15.94918594,4.2085,0,4.2085,11.68,1.39,11.76241897
01/06/2020 19:30,15.5545,1.1,15.59334699,2.8545,0,2.8545,12.7,1.1,12.74754878,15.4845,1.12,15.52495218,2.8545,0,2.8545,12.63,1.12,12.6795623
01/06/2020 20:00,15.346,1.1,15.38537344,1.946,0,1.946,13.4,1.1,13.44507345,15.266,1.12,15.30702963,1.946,0,1.946,13.32,1.12,13.36700415
01/06/2020 20:30,15.2815,1.1,15.3210392,1.5615,0,1.5615,13.72,1.1,13.76402557,15.2015,1.12,15.24270325,1.5615,0,1.5615,13.64,1.12,13.68590516
01/06/2020 21:00,14.5795,0.81,14.60198344,1.3895,0,1.3895,13.19,0.81,13.21484771,14.5095,0.82,14.53265255,1.3895,0,1.3895,13.12,0.82,13.14560002
01/06/2020 21:30,14.309,0.81,14.33190779,1.239,0,1.239,13.07,0.81,13.09507541,14.229,0.82,14.25260822,1.239,0,1.239,12.99,0.82,13.01585572
01/06/2020 22:00,14.371,0.86,14.39670938,1.241,0,1.241,13.13,0.86,13.15813437,14.291,0.87,14.31745721,1.241,0,1.241,13.05,0.87,13.07896785
01/06/2020 22:30,14.209,0.86,14.23500197,1.209,0,1.209,13,0.86,13.0284151,14.139,0.87,14.1657411,1.209,0,1.209,12.93,0.87,12.95923609
01/06/2020 23:00,13.207,-1.26,13.26696834,1.217,0,1.217,11.99,-1.26,12.05602339,13.737,2.74,14.00759683,1.217,0,1.217,12.52,2.74,12.81631772
01/06/2020 23:30,12.417,-1.79,12.54535727,1.257,0,1.257,11.16,-1.79,11.30264128,13.087,3.16,13.46310399,1.257,0,1.257,11.83,3.16,12.2447744
02/06/2020 00:00,11.917,-1.79,12.05068417,1.297,0,1.297,10.62,-1.79,10.76979573,12.577,3.16,12.9679038,1.297,0,1.297,11.28,3.16,11.71426481
02/06/2020 00:30,11.6725,-1.88,11.82292926,1.2825,0,1.2825,10.39,-1.88,10.55871678,12.3325,3.08,12.71129247,1.2825,0,1.2825,11.05,3.08,11.47122051
02/06/2020 01:00,11.1525,-1.99,11.328652,1.2925,0,1.2925,9.86,-1.99,10.05881206,11.8025,2.96,12.16801571,1.2925,0,1.2925,10.51,2.96,10.91886899
02/06/2020 01:30,11.4205,-1.99,11.5925804,1.2805,0,1.2805,10.14,-1.99,10.33342634,12.0705,2.96,12.42813623,1.2805,0,1.2805,10.79,2.96,11.18864156
02/06/2020 02:00,11.1705,-2.1,11.36618099,1.3005,0,1.3005,9.87,-2.1,10.09093157,11.8205,2.88,12.16629032,1.3005,0,1.3005,10.52,2.88,10.90709861
02/06/2020 02:30,10.7065,-2.21,10.93221122,1.2765,0,1.2765,9.43,-2.21,9.685504633,11.3465,2.77,11.67972441,1.2765,0,1.2765,10.07,2.77,10.44403179
02/06/2020 03:00,10.404,-2.34,10.66390248,1.284,0,1.284,9.12,-2.34,9.415412896,10.744,2.66,11.06838453,1.284,0,1.284,9.46,2.66,9.826861147
02/06/2020 03:30,10.458,0.68,10.48008416,1.278,0,1.278,9.18,0.68,9.205150732,10.428,0.68,10.45014756,1.278,0,1.278,9.15,0.68,9.175232967
02/06/2020 04:00,10.87,0.76,10.89653615,1.3,0,1.3,9.57,0.76,9.600130207,10.82,0.77,10.84736374,1.3,0,1.3,9.52,0.77,9.551088943
02/06/2020 04:30,10.7685,0.68,10.78994867,1.2885,0,1.2885,9.48,0.68,9.504356896,10.7385,0.68,10.76000847,1.2885,0,1.2885,9.45,0.68,9.47443402
02/06/2020 05:00,10.947,0.77,10.97404707,1.297,0,1.297,9.65,0.77,9.680671464,10.897,0.76,10.92347056,1.297,0,1.297,9.6,0.76,9.630036345
02/06/2020 05:30,10.8285,0.68,10.84983006,1.3185,0,1.3185,9.51,0.68,9.534280256,10.7985,0.68,10.8198892,1.3185,0,1.3185,9.48,0.68,9.504356896
02/06/2020 06:00,10.9135,0,10.9135,1.5635,0,1.5635,9.35,0,9.35,10.8635,0,10.8635,1.5635,0,1.5635,9.3,0,9.3
02/06/2020 06:30,12.0685,0.76,12.09240639,1.6985,0,1.6985,10.37,0.76,10.39781227,12.0085,0.76,12.0325256,1.6985,0,1.6985,10.31,0.76,10.33797369
02/06/2020 07:00,12.9275,0.97,12.96384034,2.0475,0,2.0475,10.88,0.97,10.92315431,12.8675,0.98,12.90476487,2.0475,0,2.0475,10.82,0.98,10.86429013
02/06/2020 07:30,14.355,1.78,14.46493778,3.305,0,3.305,11.05,1.78,11.19244835,14.285,1.78,14.39547238,3.305,0,3.305,10.98,1.78,11.12334482
02/06/2020 08:00,14.8505,2.09,14.99684801,4.7005,0,4.7005,10.15,2.09,10.3629436,14.9605,2.78,15.21660147,4.7005,0,4.7005,10.26,2.78,10.62995767
02/06/2020 08:30,15.03,0.76,15.04920264,6.28,0,6.28,8.75,0.76,8.782943698,15.65,5.02,16.43541603,6.28,0,6.28,9.37,5.02,10.63001881
02/06/2020 09:00,15.293,0.7,15.30901202,7.823,0,7.823,7.47,0.7,7.502726171,15.903,5.33,16.77242705,7.823,0,7.823,8.08,5.33,9.679633258
02/06/2020 09:30,15.1385,0.8,15.15962342,9.2385,0,9.2385,5.9,0.8,5.953990259,15.7185,5.5,16.65296497,9.2385,0,9.2385,6.48,5.5,8.499435275
02/06/2020 10:00,14.598,0.97,14.63019152,10.438,0,10.438,4.16,0.97,4.271592209,15.168,5.71,16.20716891,10.438,0,10.438,4.73,5.71,7.414647665
02/06/2020 10:30,13.995,1.04,14.03358917,11.435,0,11.435,2.56,1.04,2.763186566,14.545,5.83,15.66990507,11.435,0,11.435,3.11,5.83,6.607647085
02/06/2020 11:00,13.627,1.13,13.67377157,12.297,0,12.297,1.33,1.13,1.745222049,14.157,5.92,15.34493561,12.297,0,12.297,1.86,5.92,6.205320298
02/06/2020 11:30,13.808,1.39,13.87778671,12.658,0,12.658,1.15,1.39,1.804050997,14.218,6.19,15.50701854,12.658,0,12.658,1.56,6.19,6.38354917
02/06/2020 12:00,13.7655,1.52,13.84916569,12.4255,0,12.4255,1.34,1.52,2.026326726,14.1355,6.31,15.47993735,12.4255,0,12.4255,1.71,6.31,6.537598948
02/06/2020 12:30,13.9075,1.52,13.99031652,12.6975,0,12.6975,1.21,1.52,1.942807247,14.3175,6.31,15.64630647,12.6975,0,12.6975,1.62,6.31,6.514637365
02/06/2020 13:00,13.549,1.29,13.61027189,12.469,0,12.469,1.08,1.29,1.682408987,14.009,6.09,15.27547646,12.469,0,12.469,1.54,6.09,6.281695631
02/06/2020 13:30,13.685,1.2,13.7375116,12.225,0,12.225,1.46,1.2,1.88986772,13.655,6.09,14.9514924,12.225,0,12.225,1.43,6.09,6.255637458
02/06/2020 14:00,13.51,1.39,13.58131805,12.62,0,12.62,0.89,1.39,1.650515071,13.69,6.23,15.04091088,12.62,0,12.62,1.07,6.23,6.321218237
02/06/2020 14:30,12.521,1.28,12.58625604,12.941,0,12.941,-0.42,1.28,1.34714513,14.341,6.11,15.58834119,12.941,0,12.941,1.4,6.11,6.268341088
02/06/2020 15:00,13.051,1.36,13.12166914,13.051,0,13.051,0,1.36,1.36,13.761,6.19,15.08910935,13.051,0,13.051,0.71,6.19,6.230585847
02/06/2020 15:30,13.4135,1.13,13.46101342,12.4135,0,12.4135,1,1.13,1.508940025,13.5235,5.96,14.77858763,12.4135,0,12.4135,1.11,5.96,6.06248299
02/06/2020 16:00,13.015,0.95,13.04962547,11.595,0,11.595,1.42,0.95,1.708478856,13.555,5.78,14.73588901,11.595,0,11.595,1.96,5.78,6.103277808
02/06/2020 16:30,13.7965,0.78,13.81853148,10.1265,0,10.1265,3.67,0.78,3.751972814,14.3765,5.49,15.38908224,10.1265,0,10.1265,4.25,5.49,6.94280923
02/06/2020 17:00,14.3,0.68,14.3161587,8.4,0,8.4,5.9,0.68,5.939057164,14.9,4.83,15.66329786,8.4,0,8.4,6.5,4.83,8.098080019
02/06/2020 17:30,15.244,0,15.244,8.234,0,8.234,7.01,0,7.01,15.854,4.72,16.54169629,8.234,0,8.234,7.62,4.72,8.963414528
02/06/2020 18:00,15.84,0,15.84,7.18,0,7.18,8.66,0,8.66,16.48,4.57,17.10190925,7.18,0,7.18,9.3,4.57,10.36218606
02/06/2020 18:30,15.9665,-0.67,15.98055138,5.5165,0,5.5165,10.45,-0.67,10.47145644,16.6365,4.38,17.2034163,5.5165,0,5.5165,11.12,4.38,11.95151873
02/06/2020 19:00,15.777,-0.73,15.79387948,4.447,0,4.447,11.33,-0.73,11.35349285,16.457,4.18,16.97955385,4.447,0,4.447,12.01,4.18,12.71662298
02/06/2020 19:30,15.307,-1.17,15.35164972,2.987,0,2.987,12.32,-1.17,12.37543131,15.997,3.72,16.42383661,2.987,0,2.987,13.01,3.72,13.53138943
02/06/2020 20:00,14.937,-1.33,14.99609513,2.017,0,2.017,12.92,-1.33,12.98827548,15.637,3.55,16.03490783,2.017,0,2.017,13.62,3.55,14.07504529
02/06/2020 20:30,15.071,-1.2,15.11869839,1.531,0,1.531,13.54,-1.2,13.59307176,15.761,3.7,16.18947562,1.531,0,1.531,14.23,3.7,14.70315952
02/06/2020 21:00,14.9045,-1.3,14.96108687,1.3045,0,1.3045,13.6,-1.3,13.66199107,15.6045,3.57,16.00766442,1.3045,0,1.3045,14.3,3.57,14.73889073
02/06/2020 21:30,14.698,-1.42,14.76643505,1.238,0,1.238,13.46,-1.42,13.53469615,15.398,3.48,15.78634866,1.238,0,1.238,14.16,3.48,14.58135796
02/06/2020 22:00,14.6275,-1.26,14.68166735,1.2375,0,1.2375,13.39,-1.26,13.44915239,15.3175,3.62,15.73944746,1.2375,0,1.2375,14.08,3.62,14.53790907
02/06/2020 22:30,14.5555,-1.26,14.6099343,1.2455,0,1.2455,13.31,-1.26,13.36950635,15.2555,3.62,15.67911605,1.2455,0,1.2455,14.01,3.62,14.47012439
02/06/2020 23:00,13.5285,-1.52,13.6136223,1.3385,0,1.3385,12.19,-1.52,12.28440068,14.2185,3.44,14.62871636,1.3385,0,1.3385,12.88,3.44,13.33146654
02/06/2020 23:30,12.7995,0.16,12.8005,1.3095,0,1.3095,11.49,0.16,11.49111396,12.8995,1.28,12.96285078,1.3095,0,1.3095,11.59,1.28,11.6604674
03/06/2020 00:00,12.3025,0.73,12.32413917,1.3325,0,1.3325,10.97,0.73,10.99426214,12.2425,0.73,12.26424503,1.3325,0,1.3325,10.91,0.73,10.93439527
03/06/2020 00:30,11.682,0.73,11.70478637,1.312,0,1.312,10.37,0.73,10.39566256,11.632,0.68,11.65185925,1.312,0,1.312,10.32,0.68,10.34237884
03/06/2020 01:00,11.046,0.73,11.07009557,1.326,0,1.326,9.72,0.73,9.747374005,10.996,0.68,11.01700576,1.326,0,1.326,9.67,0.68,9.693879512
03/06/2020 01:30,11.4055,0.73,11.42883766,1.3055,0,1.3055,10.1,0.73,10.12634682,11.3555,0.68,11.37584196,1.3055,0,1.3055,10.05,0.68,10.07297871
03/06/2020 02:00,11.182,0.73,11.20580314,1.332,0,1.332,9.85,0.73,9.877013719,11.122,0.68,11.14276824,1.332,0,1.332,9.79,0.68,9.813587519
03/06/2020 02:30,10.8095,0.81,10.83980582,1.2995,0,1.2995,9.51,0.81,9.544432932,10.7695,0.76,10.79628317,1.2995,0,1.2995,9.47,0.76,9.500447358
03/06/2020 03:00,10.8315,0.75,10.85743488,1.3215,0,1.3215,9.51,0.75,9.53952829,10.7915,0.76,10.8182287,1.3215,0,1.3215,9.47,0.76,9.500447358
03/06/2020 03:30,10.9725,0.7,10.99480588,1.3025,0,1.3025,9.67,0.7,9.695302986,10.9125,0.69,10.93429267,1.3025,0,1.3025,9.61,0.69,9.634739228
03/06/2020 04:00,10.644,0,10.644,1.324,0,1.324,9.32,0,9.32,10.614,0,10.614,1.324,0,1.324,9.29,0,9.29
03/06/2020 04:30,10.8505,0.75,10.87638958,1.3205,0,1.3205,9.53,0.75,9.559466512,10.8105,0.74,10.83579763,1.3205,0,1.3205,9.49,0.74,9.518807698
03/06/2020 05:00,11.0565,0.68,11.07739104,1.3365,0,1.3365,9.72,0.68,9.743756976,11.0065,0.68,11.02748576,1.3365,0,1.3365,9.67,0.68,9.693879512
03/06/2020 05:30,11.591,0.68,11.61092938,1.321,0,1.321,10.27,0.68,10.29248755,11.541,0.68,11.56101557,1.321,0,1.321,10.22,0.68,10.24259733
03/06/2020 06:00,12.015,0.75,12.03838548,1.445,0,1.445,10.57,0.75,10.59657492,11.965,0.75,11.98848301,1.445,0,1.445,10.52,0.75,10.54670091
03/06/2020 06:30,13.2385,1.21,13.29368204,1.7585,0,1.7585,11.48,1.21,11.5435913,13.1785,1.21,13.23393223,1.7585,0,1.7585,11.42,1.21,11.48392355
03/06/2020 07:00,14.1015,1.42,14.17281561,1.6615,0,1.6615,12.44,1.42,12.52078272,14.0415,1.43,14.11412846,1.6615,0,1.6615,12.38,1.43,12.46231519
03/06/2020 07:30,14.964,1.5,15.03899252,1.844,0,1.844,13.12,1.5,13.20546856,15.494,3.92,15.98219121,1.844,0,1.844,13.65,3.92,14.20172173
03/06/2020 08:00,15.8965,-0.67,15.9106132,1.9765,0,1.9765,13.92,-0.67,13.93611495,16.5865,4.66,17.22868487,1.9765,0,1.9765,14.61,4.66,15.33517851
03/06/2020 08:30,17.1535,2.93,17.40193846,1.7135,0,1.7135,15.44,2.93,15.71554962,17.3335,3.58,17.6993396,1.7135,0,1.7135,15.62,3.58,16.02500546
03/06/2020 09:00,17.652,2.93,17.89351849,1.842,0,1.842,15.81,2.93,16.07921018,17.552,2.95,17.79817979,1.842,0,1.842,15.71,2.95,15.98457381
03/06/2020 09:30,17.7995,2.93,18.03904377,1.8095,0,1.8095,15.99,2.93,16.25622958,17.6995,2.9,17.9355039,1.8095,0,1.8095,15.89,2.9,16.15246421
03/06/2020 10:00,17.7215,2.77,17.93667924,2.0915,0,2.0915,15.63,2.77,15.87355663,17.6215,2.77,17.83788559,2.0915,0,2.0915,15.53,2.77,15.77510063
03/06/2020 10:30,17.4555,2.77,17.67391808,2.2955,0,2.2955,15.16,2.77,15.41098634,17.3655,2.77,17.58503598,2.2955,0,2.2955,15.07,2.77,15.32246064
03/06/2020 11:00,17.118,2.66,17.32343857,2.778,0,2.778,14.34,2.66,14.58462204,17.028,2.66,17.23451142,2.778,0,2.778,14.25,2.66,14.49614087
03/06/2020 11:30,16.839,2.73,17.05886341,3.549,0,3.549,13.29,2.73,13.56749793,16.759,2.74,16.98150997,3.549,0,3.549,13.21,2.74,13.49117119
03/06/2020 12:00,16.83,2.73,17.04997947,4.69,0,4.69,12.14,2.73,12.44317082,16.76,2.74,16.98249687,4.69,0,4.69,12.07,2.74,12.37709578
03/06/2020 12:30,17.242,2.73,17.45678848,4.722,0,4.722,12.52,2.73,12.81418355,17.162,2.74,17.37935108,4.722,0,4.722,12.44,2.74,12.73817883
03/06/2020 13:00,16.732,2.41,16.90467166,4.812,0,4.812,11.92,2.41,12.16118826,16.662,2.41,16.83538963,4.812,0,4.812,11.85,2.41,12.0925845
03/06/2020 13:30,16.0345,2.41,16.21460114,4.9045,0,4.9045,11.13,2.41,11.38793221,15.9645,2.41,16.14538201,4.9045,0,4.9045,11.06,2.41,11.31952738
03/06/2020 14:00,16.3585,2.62,16.5669829,4.1485,0,4.1485,12.21,2.62,12.48793418,16.2985,2.62,16.50774068,4.1485,0,4.1485,12.15,2.62,12.42927592
03/06/2020 14:30,16.4245,2.76,16.6547831,4.2745,0,4.2745,12.15,2.76,12.45953851,16.3545,2.77,16.58742205,4.2745,0,4.2745,12.08,2.77,12.39351847
03/06/2020 15:00,16.5755,2.62,16.7812872,4.2455,0,4.2455,12.33,2.62,12.60528857,16.5155,2.63,16.72359531,4.2455,0,4.2455,12.27,2.63,12.54869714
03/06/2020 15:30,16.306,2.45,16.48903078,4.716,0,4.716,11.59,2.45,11.84612173,16.246,2.45,16.42969921,4.716,0,4.716,11.53,2.45,11.7874255
03/06/2020 16:00,16.303,2.4,16.47870775,4.553,0,4.553,11.75,2.4,11.99260189,16.233,2.4,16.4094573,4.553,0,4.553,11.68,2.4,11.92402617
03/06/2020 16:30,17.2505,2.4,17.41665152,3.9605,0,3.9605,13.29,2.4,13.50496575,17.1605,2.4,17.32751454,3.9605,0,3.9605,13.2,2.4,13.41640786
03/06/2020 17:00,17.757,2.03,17.87265926,3.757,0,3.757,14,2.03,14.14640944,17.667,2.03,17.78324461,3.757,0,3.757,13.91,2.03,14.05734683
03/06/2020 17:30,18.2465,1.85,18.34004532,3.5565,0,3.5565,14.69,1.85,14.80603255,18.1565,1.86,18.25152301,3.5565,0,3.5565,14.6,1.86,14.71800258
03/06/2020 18:00,18.5325,1.72,18.6121454,3.4825,0,3.4825,15.05,1.72,15.14796686,18.4425,1.73,18.52346367,3.4825,0,3.4825,14.96,1.73,15.05969787
03/06/2020 18:30,18.0505,1.63,18.12394687,3.8005,0,3.8005,14.25,1.63,14.3429216,17.9705,1.64,18.04517859,3.8005,0,3.8005,14.17,1.64,14.26458902
03/06/2020 19:00,17.9485,1.55,18.01530328,2.8385,0,2.8385,15.11,1.55,15.18929228,17.8485,1.55,17.91567616,2.8385,0,2.8385,15.01,1.55,15.08981776
03/06/2020 19:30,17.9915,1.55,18.05814421,1.8115,0,1.8115,16.18,1.55,16.25407334,17.8915,1.55,17.95851531,1.8115,0,1.8115,16.08,1.55,16.15453187
03/06/2020 20:00,17.2605,1.34,17.31243658,1.7805,0,1.7805,15.48,1.34,15.53788917,17.1605,1.34,17.21273831,1.7805,0,1.7805,15.38,1.34,15.43826415
03/06/2020 20:30,16.8545,1.34,16.90768376,1.4645,0,1.4645,15.39,1.34,15.44822644,16.7745,1.34,16.8279366,1.4645,0,1.4645,15.31,1.34,15.36852953
03/06/2020 21:00,16.134,1.16,16.175647,1.374,0,1.374,14.76,1.16,14.80551249,16.044,1.16,16.08588002,1.374,0,1.374,14.67,1.16,14.71579084
03/06/2020 21:30,15.732,1.03,15.76568184,1.322,0,1.322,14.41,1.03,14.44676434,15.642,1.04,15.67653546,1.322,0,1.322,14.32,1.04,14.3577157
03/06/2020 22:00,15.183,0.92,15.21084774,1.333,0,1.333,13.85,0.92,13.88052232,15.103,0.93,15.13160629,1.333,0,1.333,13.77,0.93,13.8013695
03/06/2020 22:30,14.3105,-0.6,14.32307265,1.3205,0,1.3205,12.99,-0.6,13.00384943,14.6705,2.21,14.83602609,1.3205,0,1.3205,13.35,2.21,13.53168873
03/06/2020 23:00,13.3785,-1.04,13.41886218,1.3385,0,1.3385,12.04,-1.04,12.08483347,13.8385,2.45,14.05370351,1.3385,0,1.3385,12.5,2.45,12.73783734
03/06/2020 23:30,12.501,0.72,12.52171717,1.321,0,1.321,11.18,0.72,11.20316027,12.431,0.71,12.45125941,1.321,0,1.321,11.11,0.71,11.13266365
04/06/2020 00:00,11.8305,0.72,11.85238922,1.3405,0,1.3405,10.49,0.72,10.51468021,11.7705,0.71,11.79189426,1.3405,0,1.3405,10.43,0.71,10.45413794
04/06/2020 00:30,11.479,0.72,11.5015582,1.319,0,1.319,10.16,0.72,10.18547986,11.429,0.76,11.45424118,1.319,0,1.319,10.11,0.76,10.13852553
04/06/2020 01:00,11.2385,0.72,11.26153996,1.3385,0,1.3385,9.9,0.72,9.926147289,11.1985,0.76,11.22425954,1.3385,0,1.3385,9.86,0.76,9.889246685
04/06/2020 01:30,11.616,0.72,11.63829266,1.316,0,1.316,10.3,0.72,10.32513438,11.556,0.68,11.57598963,1.316,0,1.316,10.24,0.68,10.26255329
04/06/2020 02:00,11.374,0.81,11.40280562,1.334,0,1.334,10.04,0.81,10.07262131,11.324,0.78,11.35083151,1.334,0,1.334,9.99,0.78,10.02040418
04/06/2020 02:30,11.359,0.74,11.38307871,1.319,0,1.319,10.04,0.74,10.06723398,11.309,0.78,11.33586702,1.319,0,1.319,9.99,0.78,10.02040418
04/06/2020 03:00,11.146,0.68,11.1667236,1.336,0,1.336,9.81,0.68,9.833539546,11.096,0.68,11.11681681,1.336,0,1.336,9.76,0.68,9.783659847
04/06/2020 03:30,10.692,0,10.692,1.322,0,1.322,9.37,0,9.37,10.642,0,10.642,1.322,0,1.322,9.32,0,9.32
04/06/2020 04:00,10.7025,0.71,10.72602472,1.3325,0,1.3325,9.37,0.71,9.396861178,10.6525,0.71,10.67613489,1.3325,0,1.3325,9.32,0.71,9.347004868
04/06/2020 04:30,10.6895,0.71,10.71305326,1.3195,0,1.3195,9.37,0.71,9.396861178,10.6395,0.71,10.66316371,1.3195,0,1.3195,9.32,0.71,9.347004868
04/06/2020 05:00,10.9755,0.71,10.99844081,1.3255,0,1.3255,9.65,0.71,9.676083919,10.9355,0.71,10.95852455,1.3255,0,1.3255,9.61,0.71,9.636192194
04/06/2020 05:30,11.2645,0.71,11.28685343,1.3445,0,1.3445,9.92,0.71,9.94537581,11.2045,0.71,11.22697289,1.3445,0,1.3445,9.86,0.71,9.885529829
04/06/2020 06:00,11.908,0.71,11.92914766,1.628,0,1.628,10.28,0.71,10.30448931,11.848,0.71,11.86925457,1.628,0,1.628,10.22,0.71,10.24463274
04/06/2020 06:30,13.1505,0.83,13.17666689,1.8305,0,1.8305,11.32,0.83,11.35038766,13.0805,0.83,13.10680664,1.8305,0,1.8305,11.25,0.83,11.28057623
04/06/2020 07:00,13.642,1.02,13.68007909,2.392,0,2.392,11.25,1.02,11.29614536,13.562,1.02,13.60030308,2.392,0,2.392,11.17,1.02,11.21647449
