Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/06/2020 07:30,14.411,1.36,14.47503095,3.521,0,3.521,10.89,1.36,10.97459339,14.341,1.36,14.4053421,3.521,0,3.521,10.82,1.36,10.9051364
04/06/2020 08:00,15.6085,1.81,15.71309557,3.5085,0,3.5085,12.1,1.81,12.23462709,15.5385,1.81,15.6435636,3.5085,0,3.5085,12.03,1.81,12.16540176
04/06/2020 08:30,15.871,2.07,16.00542224,4.201,0,4.201,11.67,2.07,11.85216436,16.381,4.15,16.89851061,4.201,0,4.201,12.18,4.15,12.86759107
04/06/2020 09:00,15.77,0,15.77,5.22,0,5.22,10.55,0,10.55,16.4,4.71,17.06294523,5.22,0,5.22,11.18,4.71,12.13163221
04/06/2020 09:30,15.765,0.68,15.77965858,5.305,0,5.305,10.46,0.68,10.48207995,16.395,4.71,17.05813955,5.305,0,5.305,11.09,4.71,12.04874267
04/06/2020 10:00,15.929,0,15.929,4.199,0,4.199,11.73,0,11.73,16.579,4.79,17.25709538,4.199,0,4.199,12.38,4.79,13.27435497
04/06/2020 10:30,15.1615,0,15.1615,5.5215,0,5.5215,9.64,0,9.64,15.7915,4.66,16.46472205,5.5215,0,5.5215,10.27,4.66,11.2777879
04/06/2020 11:00,14.5125,0,14.5125,7.5125,0,7.5125,7,0,7,15.0925,4.66,15.79554229,7.5125,0,7.5125,7.58,4.66,8.897864912
04/06/2020 11:30,14.5445,0.7,14.56133511,7.8145,0,7.8145,6.73,0.7,6.76630623,15.1345,4.94,15.92032318,7.8145,0,7.8145,7.32,4.94,8.830968237
04/06/2020 12:00,14.7165,0.7,14.73313857,8.8765,0,8.8765,5.84,0.7,5.881802445,15.2865,5.15,16.13070309,8.8765,0,8.8765,6.41,5.15,8.222566509
04/06/2020 12:30,15.2985,0.7,15.31450627,7.2985,0,7.2985,8,0.7,8.030566605,15.8985,5.02,16.67221348,7.2985,0,7.2985,8.6,5.02,9.957931512
04/06/2020 13:00,15.045,0.7,15.06127568,7.145,0,7.145,7.9,0.7,7.930952024,15.645,4.9,16.39439005,7.145,0,7.145,8.5,4.9,9.811218069
04/06/2020 13:30,15.2115,0.7,15.22759772,6.5815,0,6.5815,8.63,0.7,8.658342798,15.8415,4.78,16.54694903,6.5815,0,6.5815,9.26,4.78,10.42094046
04/06/2020 14:00,14.756,0,14.756,7.966,0,7.966,6.79,0,6.79,15.356,4.78,16.08275897,7.966,0,7.966,7.39,4.78,8.801164696
04/06/2020 14:30,14.5175,0,14.5175,6.7875,0,6.7875,7.73,0,7.73,15.1275,4.71,15.84377973,6.7875,0,6.7875,8.34,4.71,9.57808436
04/06/2020 15:00,14.5155,0,14.5155,6.2455,0,6.2455,8.27,0,8.27,15.1455,4.6,15.8286503,6.2455,0,6.2455,8.9,4.6,10.01848292
04/06/2020 15:30,14.3745,-0.67,14.39010598,6.2445,0,6.2445,8.13,-0.67,8.15756091,14.9845,4.43,15.62562448,6.2445,0,6.2445,8.74,4.43,9.798596838
04/06/2020 16:00,13.97,-0.67,13.98605734,7.34,0,7.34,6.63,-0.67,6.663767703,14.57,4.33,15.19979605,7.34,0,7.34,7.23,4.33,8.427443266
04/06/2020 16:30,14.404,-0.74,14.42299608,7.844,0,7.844,6.56,-0.74,6.601605865,15.004,4.25,15.59431037,7.844,0,7.844,7.16,4.25,8.32634974
04/06/2020 17:00,15.8335,-0.85,15.85629913,6.0235,0,6.0235,9.81,-0.85,9.846755811,16.4635,4.03,16.94956437,6.0235,0,6.0235,10.44,4.03,11.19082213
04/06/2020 17:30,17.0655,-0.77,17.08286247,4.6455,0,4.6455,12.42,-0.77,12.44384587,17.7355,4.09,18.20099064,4.6455,0,4.6455,13.09,4.09,13.71408765
04/06/2020 18:00,17.6495,-0.94,17.67451414,3.8595,0,3.8595,13.79,-0.94,13.82200058,18.3595,3.9,18.76915662,3.8595,0,3.8595,14.5,3.9,15.0153255
04/06/2020 18:30,17.855,-0.94,17.87972665,3.115,0,3.115,14.74,-0.94,14.76994245,18.565,3.9,18.97021942,3.115,0,3.115,15.45,3.9,15.93463209
04/06/2020 19:00,17.7905,-1.05,17.8214587,2.5505,0,2.5505,15.24,-1.05,15.27612844,18.5105,3.79,18.89451535,2.5505,0,2.5505,15.96,3.79,16.40383187
04/06/2020 19:30,17.065,-1.33,17.11674984,2.215,0,2.215,14.85,-1.33,14.90943996,17.785,3.53,18.1319366,2.215,0,2.215,15.57,3.53,15.96514328
04/06/2020 20:00,16.45,-1.39,16.50862199,1.9,0,1.9,14.55,-1.39,14.61624439,17.16,3.53,17.51931791,1.9,0,1.9,15.26,3.53,15.66296587
04/06/2020 20:30,16.05,-1.39,16.11007759,1.69,0,1.69,14.36,-1.39,14.42711683,16.76,3.46,17.11342163,1.69,0,1.69,15.07,3.46,15.46209882
04/06/2020 21:00,15.443,-1.7,15.53628813,1.623,0,1.623,13.82,-1.7,13.92416604,16.123,3.11,16.42020795,1.623,0,1.623,14.5,3.11,14.82977073
04/06/2020 21:30,14.839,-1.75,14.94183459,1.349,0,1.349,13.49,-1.75,13.60303643,15.509,3.11,15.81774892,1.349,0,1.349,14.16,3.11,14.49750668
04/06/2020 22:00,14.631,-1.75,14.73528625,1.361,0,1.361,13.27,-1.75,13.38489447,15.301,3.11,15.61386246,1.361,0,1.361,13.94,3.11,14.28270633
04/06/2020 22:30,14.229,-1.81,14.34365856,1.349,0,1.349,12.88,-1.81,13.00655604,14.919,3.11,15.23970672,1.349,0,1.349,13.57,3.11,13.92181741
04/06/2020 23:00,13.07,-2.06,13.23134536,1.34,0,1.34,11.73,-2.06,11.909513,13.74,2.89,14.04064457,1.34,0,1.34,12.4,2.89,12.732325
04/06/2020 23:30,12.2165,-2.13,12.40079724,1.3465,0,1.3465,10.87,-2.13,11.07672334,12.8765,2.84,13.1859718,1.3465,0,1.3465,11.53,2.84,11.87461578
05/06/2020 00:00,11.766,-2.08,11.94843739,1.366,0,1.366,10.4,-2.08,10.60596059,12.436,2.92,12.77421215,1.366,0,1.366,11.07,2.92,11.44863747
05/06/2020 00:30,11.6695,-2.08,11.85342272,1.3495,0,1.3495,10.32,-2.08,10.52752583,12.0595,2.92,12.40797889,1.3495,0,1.3495,10.71,2.92,11.10092339
05/06/2020 01:00,11.2555,0.76,11.28112939,1.3655,0,1.3655,9.89,0.76,9.91915823,11.2155,0.75,11.24054893,1.3655,0,1.3655,9.85,0.75,9.878512034
05/06/2020 01:30,11.686,0.76,11.71068726,1.346,0,1.346,10.34,0.76,10.36789275,11.636,0.75,11.66014563,1.346,0,1.346,10.29,0.75,10.31729616
05/06/2020 02:00,11.498,0.68,11.51809029,1.368,0,1.368,10.13,0.68,10.15279764,11.448,0.68,11.46817788,1.368,0,1.368,10.08,0.68,10.10291047
05/06/2020 02:30,11.3135,0,11.3135,1.3535,0,1.3535,9.96,0,9.96,11.2635,0,11.2635,1.3535,0,1.3535,9.91,0,9.91
05/06/2020 03:00,10.9905,0.68,11.01151626,1.3705,0,1.3705,9.62,0.68,9.644003318,10.9405,0.68,10.96161212,1.3705,0,1.3705,9.57,0.68,9.594128413
05/06/2020 03:30,10.9745,0.68,10.99554684,1.3545,0,1.3545,9.62,0.68,9.644003318,10.9245,0.68,10.94564298,1.3545,0,1.3545,9.57,0.68,9.594128413
05/06/2020 04:00,10.813,0,10.813,1.283,0,1.283,9.53,0,9.53,10.773,0,10.773,1.283,0,1.283,9.49,0,9.49
05/06/2020 04:30,10.6875,0,10.6875,0.9375,0,0.9375,9.75,0,9.75,10.6475,0,10.6475,0.9375,0,0.9375,9.71,0,9.71
05/06/2020 05:00,10.822,0.73,10.8465932,0.952,0,0.952,9.87,0.73,9.896959129,10.782,0.73,10.80668423,0.952,0,0.952,9.83,0.73,9.85706853
05/06/2020 05:30,11.443,0.68,11.46318669,0.953,0,0.953,10.49,0.68,10.51201693,11.393,0.68,11.41327512,0.953,0,0.953,10.44,0.68,10.46212216
05/06/2020 06:00,11.824,0.68,11.84353731,1.144,0,1.144,10.68,0.68,10.70162604,11.764,0.68,11.78363679,1.144,0,1.144,10.62,0.68,10.64174798
05/06/2020 06:30,12.81,0.88,12.84019081,1.56,0,1.56,11.25,0.88,11.28436529,12.74,0.89,12.77104929,1.56,0,1.56,11.18,0.89,11.21536892
05/06/2020 07:00,13.903,1.23,13.95730307,1.723,0,1.723,12.18,1.23,12.24194837,13.833,1.23,13.88757679,1.723,0,1.723,12.11,1.23,12.17230463
05/06/2020 07:30,15.1095,1.53,15.18676695,2.2295,0,2.2295,12.88,1.53,12.97055512,15.0295,1.53,15.10717612,2.2295,0,2.2295,12.8,1.53,12.8911171
05/06/2020 08:00,15.439,1.83,15.54707757,3.379,0,3.379,12.06,1.83,12.19805312,15.369,1.83,15.47756638,3.379,0,3.379,11.99,1.83,12.1288499
05/06/2020 08:30,15.5975,2.03,15.72904658,4.7575,0,4.7575,10.84,2.03,11.02844051,15.7375,2.82,15.98816144,4.7575,0,4.7575,10.98,2.82,11.33634862
05/06/2020 09:00,15.6915,0,15.6915,5.2215,0,5.2215,10.47,0,10.47,16.3215,4.72,16.99028435,5.2215,0,5.2215,11.1,4.72,12.06185724
05/06/2020 09:30,15.7985,0.68,15.81312753,4.8885,0,4.8885,10.91,0.68,10.93117103,16.4285,4.72,17.09309838,4.8885,0,4.8885,11.54,4.72,12.46795893
05/06/2020 10:00,16.247,-0.67,16.26080899,4.917,0,4.917,11.33,-0.67,11.34979295,16.897,4.72,17.54385958,4.917,0,4.917,11.98,4.72,12.87628829
05/06/2020 10:30,14.8345,0.68,14.85007711,8.0245,0,8.0245,6.81,0.68,6.843865867,15.4145,4.72,16.12095562,8.0245,0,8.0245,7.39,4.72,8.768722826
05/06/2020 11:00,14.808,-0.67,14.8231496,6.448,0,6.448,8.36,-0.67,8.386805113,15.418,4.57,16.08103305,6.448,0,6.448,8.97,4.57,10.06706511
05/06/2020 11:30,14.6375,0,14.6375,7.8075,0,7.8075,6.83,0,6.83,15.2275,4.74,15.94817721,7.8075,0,7.8075,7.42,4.74,8.804771434
05/06/2020 12:00,15.876,-0.33,15.87942933,6.026,0,6.026,9.85,-0.33,9.855526368,16.506,4.81,17.19256048,6.026,0,6.026,10.48,4.81,11.53111009
05/06/2020 12:30,17.008,0.71,17.02281305,5.908,0,5.908,11.1,0.71,11.12268403,17.668,5.07,18.3810534,5.908,0,5.908,11.76,5.07,12.80634608
05/06/2020 13:00,15.6095,0.71,15.62563887,10.0195,0,10.0195,5.59,0.71,5.63490905,16.1895,5.36,17.05372423,10.0195,0,10.0195,6.17,5.36,8.173034932
05/06/2020 13:30,14.77,0.71,14.78705515,10.65,0,10.65,4.12,0.71,4.180729601,15.33,5.21,16.19113955,10.65,0,10.65,4.68,5.21,7.003320641
05/06/2020 14:00,14.0675,0.71,14.08540579,11.4475,0,11.4475,2.62,0.71,2.714498112,14.6075,5.21,15.50880899,11.4475,0,11.4475,3.16,5.21,6.093414478
05/06/2020 14:30,13.725,0.71,13.74335203,11.195,0,11.195,2.53,0.71,2.627736669,14.265,5.07,15.13919169,11.195,0,11.195,3.07,5.07,5.927039733
05/06/2020 15:00,13.7865,0.71,13.80477027,9.3065,0,9.3065,4.48,0.71,4.535912257,14.3665,4.89,15.17591586,9.3065,0,9.3065,5.06,4.89,7.036739302
05/06/2020 15:30,13.8475,0,13.8475,9.1875,0,9.1875,4.66,0,4.66,14.4175,5.01,15.26317157,9.1875,0,9.1875,5.23,5.01,7.242444339
05/06/2020 16:00,13.928,0,13.928,9.088,0,9.088,4.84,0,4.84,14.508,4.87,15.3035605,9.088,0,9.088,5.42,4.87,7.286514942
05/06/2020 16:30,13.816,-0.67,13.83223612,10.206,0,10.206,3.61,-0.67,3.671648131,14.386,4.8,15.16565185,10.206,0,10.206,4.18,4.8,6.364935192
05/06/2020 17:00,15.207,0,15.207,9.757,0,9.757,5.45,0,5.45,15.787,4.8,16.50058693,9.757,0,9.757,6.03,4.8,7.707197934
05/06/2020 17:30,16.5725,0.68,16.58644496,8.6925,0,8.6925,7.88,0.68,7.909285682,17.1825,4.8,17.84035611,8.6925,0,8.6925,8.49,4.8,9.752953399
05/06/2020 18:00,17.2815,-0.67,17.294483,6.4515,0,6.4515,10.83,-0.67,10.85070505,17.9415,4.64,18.53178411,6.4515,0,6.4515,11.49,4.64,12.39151726
05/06/2020 18:30,17.5005,-0.72,17.51530474,4.5805,0,4.5805,12.92,-0.72,12.94004637,18.2005,4.35,18.71311573,4.5805,0,4.5805,13.62,4.35,14.29779354
05/06/2020 19:00,17.1545,-0.99,17.1830431,3.9645,0,3.9645,13.19,-0.99,13.22710097,17.8545,3.98,18.29271905,3.9645,0,3.9645,13.89,3.98,14.4489619
05/06/2020 19:30,17.0915,-1.08,17.12558823,3.3515,0,3.3515,13.74,-1.08,13.78238006,17.7915,3.89,18.21179761,3.3515,0,3.3515,14.44,3.89,14.95478853
05/06/2020 20:00,16.876,-1.14,16.91446056,1.836,0,1.836,15.04,-1.14,15.08314291,17.596,3.84,18.01013093,1.836,0,1.836,15.76,3.84,16.22107271
05/06/2020 20:30,16.9775,-1.04,17.0093241,1.5675,0,1.5675,15.41,-1.04,15.44505422,17.7075,3.84,18.11908265,1.5675,0,1.5675,16.14,3.84,16.59051536
05/06/2020 21:00,16.371,-1.12,16.40926692,1.561,0,1.561,14.81,-1.12,14.85228939,17.081,3.84,17.50731736,1.561,0,1.561,15.52,3.84,15.9879955
05/06/2020 21:30,15.923,-1.25,15.97198889,1.343,0,1.343,14.58,-1.25,14.63348557,16.633,3.7,17.03956247,1.343,0,1.343,15.29,3.7,15.73130954
05/06/2020 22:00,15.501,-1.25,15.5513183,1.331,0,1.331,14.17,-1.25,14.22502724,16.201,3.7,16.6181347,1.331,0,1.331,14.87,3.7,15.32341019
05/06/2020 22:30,14.881,-1.45,14.95147688,1.321,0,1.321,13.56,-1.45,13.63730545,15.581,3.44,15.9562264,1.321,0,1.321,14.26,3.44,14.66905587
05/06/2020 23:00,13.967,-1.62,14.06063615,1.327,0,1.327,12.64,-1.62,12.74339044,14.657,3.33,15.03052058,1.327,0,1.327,13.33,3.33,13.73964337
05/06/2020 23:30,13.342,-1.62,13.43999122,1.322,0,1.322,12.02,-1.62,12.12867676,14.022,3.33,14.41198751,1.322,0,1.322,12.7,3.33,13.12931453
06/06/2020 00:00,12.894,-0.26,12.89662111,1.334,0,1.334,11.56,-0.26,11.56292351,13.104,1.67,13.20998547,1.334,0,1.334,11.77,1.67,11.88788459
06/06/2020 00:30,12.5015,0.68,12.51998012,1.3315,0,1.3315,11.17,0.68,11.19067916,12.4415,0.68,12.46006911,1.3315,0,1.3315,11.11,0.68,11.13079063
06/06/2020 01:00,12.1,0.68,12.11909238,1.34,0,1.34,10.76,0.68,10.78146558,12.05,0.68,12.06917147,1.34,0,1.34,10.71,0.68,10.73156559
06/06/2020 01:30,12.4905,0.68,12.50899637,1.3305,0,1.3305,11.16,0.68,11.18069765,12.4505,0.68,12.46905571,1.3305,0,1.3305,11.12,0.68,11.14077197
06/06/2020 02:00,12.5725,0.73,12.59367525,1.3325,0,1.3325,11.24,0.73,11.26368057,12.5225,0.74,12.54434559,1.3325,0,1.3325,11.19,0.74,11.21444158
06/06/2020 02:30,12.28,0.68,12.29881295,1.32,0,1.32,10.96,0.68,10.98107463,12.24,0.68,12.25887434,1.32,0,1.32,10.92,0.68,10.94115168
06/06/2020 03:00,11.9,0.68,11.91941274,1.33,0,1.33,10.57,0.68,10.59185064,11.85,0.68,11.86949451,1.33,0,1.33,10.52,0.68,10.54195428
06/06/2020 03:30,11.455,0.68,11.47516558,1.325,0,1.325,10.13,0.68,10.15279764,11.405,0.68,11.42525383,1.325,0,1.325,10.08,0.68,10.10291047
06/06/2020 04:00,11.6625,0.68,11.6823074,1.3325,0,1.3325,10.33,0.68,10.35235722,11.6225,0.68,11.64237546,1.3325,0,1.3325,10.29,0.68,10.31244394
06/06/2020 04:30,11.7215,0.68,11.74120787,1.3315,0,1.3315,10.39,0.68,10.41222839,11.6815,0.68,11.70127524,1.3315,0,1.3315,10.35,0.68,10.37231411
06/06/2020 05:00,11.78,0.68,11.79961016,1.34,0,1.34,10.44,0.68,10.46212216,11.74,0.68,11.75967687,1.34,0,1.34,10.4,0.68,10.42220706
06/06/2020 05:30,12.2185,0.68,12.2374075,1.3785,0,1.3785,10.84,0.68,10.86130747,12.1885,0.68,12.20745396,1.3785,0,1.3785,10.81,0.68,10.83136649
06/06/2020 06:00,12.2615,0.68,12.28034129,1.5815,0,1.5815,10.68,0.68,10.70162604,12.2115,0.68,12.23041832,1.5815,0,1.5815,10.63,0.68,10.65172756
06/06/2020 06:30,12.703,0.84,12.73074267,2.023,0,2.023,10.68,0.84,10.71298278,12.653,0.85,12.6815184,2.023,0,2.023,10.63,0.85,10.66392986
06/06/2020 07:00,13.2,1.15,13.25,2.58,0,2.58,10.62,1.15,10.68208313,13.15,1.16,13.20106435,2.58,0,2.58,10.57,1.16,10.63346134
06/06/2020 07:30,13.5285,1.32,13.59274484,3.5585,0,3.5585,9.97,1.32,10.05700254,13.4785,1.32,13.54298203,3.5585,0,3.5585,9.92,1.32,10.00743723
06/06/2020 08:00,14.0335,1.41,14.1041562,4.6635,0,4.6635,9.37,1.41,9.47549471,13.9735,1.42,14.04546554,4.6635,0,4.6635,9.31,1.42,9.417669563
06/06/2020 08:30,13.9115,1.52,13.99429285,5.9915,0,5.9915,7.92,1.52,8.064539664,13.8715,1.53,13.95562296,5.9915,0,5.9915,7.88,1.53,8.027160145
06/06/2020 09:00,14.385,1.58,14.47151081,6.055,0,6.055,8.33,1.58,8.478519918,14.335,1.58,14.42181074,6.055,0,6.055,8.28,1.58,8.429400928
06/06/2020 09:30,15.17,1.58,15.25205888,5.09,0,5.09,10.08,1.58,10.20307797,15.12,1.58,15.20232877,5.09,0,5.09,10.03,1.58,10.15368406
06/06/2020 10:00,16.294,1.65,16.37732994,3.954,0,3.954,12.34,1.65,12.44982329,16.224,1.65,16.30768763,3.954,0,3.954,12.27,1.65,12.38044426
06/06/2020 10:30,16.4505,1.65,16.53304117,3.3905,0,3.3905,13.06,1.65,13.16381784,16.3705,1.65,16.4534425,3.3905,0,3.3905,12.98,1.65,13.08445261
06/06/2020 11:00,15.9965,1.56,16.07238664,5.1865,0,5.1865,10.81,1.56,10.92198242,15.9265,1.56,16.00271859,5.1865,0,5.1865,10.74,1.56,10.85270473
06/06/2020 11:30,15.8445,1.62,15.92710207,6.3245,0,6.3245,9.52,1.62,9.656852489,15.7845,1.62,15.86741442,6.3245,0,6.3245,9.46,1.62,9.59770806
06/06/2020 12:00,15.8965,1.62,15.97883326,5.8665,0,5.8665,10.03,1.62,10.15998524,15.8365,1.62,15.91914358,5.8665,0,5.8665,9.97,1.62,10.1007574
06/06/2020 12:30,16.556,1.52,16.62562889,5.326,0,5.326,11.23,1.52,11.33240045,16.496,1.52,16.56588108,5.326,0,5.326,11.17,1.52,11.27294549
06/06/2020 13:00,17.0135,1.37,17.06857001,4.5335,0,4.5335,12.48,1.37,12.55497113,16.9435,1.37,16.99879679,4.5335,0,4.5335,12.41,1.37,12.48539146
06/06/2020 13:30,17.2775,1.37,17.3317312,3.2475,0,3.2475,14.03,1.37,14.09673012,17.2175,1.37,17.27191959,3.2475,0,3.2475,13.97,1.37,14.03701535
06/06/2020 14:00,16.889,1.31,16.93972907,3.749,0,3.749,13.14,1.31,13.20513915,16.829,1.31,16.87990939,3.749,0,3.749,13.08,1.31,13.14543647
06/06/2020 14:30,15.8395,1.31,15.89357921,5.8295,0,5.8295,10.01,1.31,10.09535537,15.7795,1.31,15.83378414,5.8295,0,5.8295,9.95,1.31,10.03586568
06/06/2020 15:00,15.801,1.14,15.8420706,4.801,0,4.801,11,1.14,11.05891496,15.751,1.15,15.79292566,4.801,0,4.801,10.95,1.15,11.01022252
06/06/2020 15:30,15.7655,1.14,15.80666284,5.3055,0,5.3055,10.46,1.14,10.52193898,15.7255,1.15,15.76749347,5.3055,0,5.3055,10.42,1.15,10.48326762
06/06/2020 16:00,16.018,0.98,16.04795077,3.718,0,3.718,12.3,0.98,12.33897889,15.958,0.99,15.98867925,3.718,0,3.718,12.24,0.99,12.2799715
06/06/2020 16:30,16.9555,1.1,16.99114417,3.0655,0,3.0655,13.89,1.1,13.93348844,16.8755,1.11,16.91196619,3.0655,0,3.0655,13.81,1.11,13.85453716
06/06/2020 17:00,17.5045,1.22,17.54696328,3.5245,0,3.5245,13.98,1.22,14.03313222,17.4345,1.23,17.47783426,3.5245,0,3.5245,13.91,1.23,13.96427585
06/06/2020 17:30,18.036,1.28,18.08136322,3.476,0,3.476,14.56,1.28,14.61615545,17.946,1.28,17.99159015,3.476,0,3.476,14.47,1.28,14.52650336
06/06/2020 18:00,18.904,1.48,18.96184632,2.824,0,2.824,16.08,1.48,16.14796582,18.804,1.49,18.86294028,2.824,0,2.824,15.98,1.49,16.04931463
06/06/2020 18:30,18.942,1.39,18.99293195,2.802,0,2.802,16.14,1.39,16.19974383,18.852,1.39,18.90317444,2.802,0,2.802,16.05,1.39,16.11007759
06/06/2020 19:00,18.274,1.21,18.31401583,2.844,0,2.844,15.43,1.21,15.47737058,18.174,1.22,18.21490258,2.844,0,2.844,15.33,1.22,15.37846871
06/06/2020 19:30,17.8675,0.2,17.86861932,2.3775,0,2.3775,15.49,0.2,15.4912911,18.1175,2.26,18.25791352,2.3775,0,2.3775,15.74,2.26,15.90142132
06/06/2020 20:00,16.9105,-1.3,16.96039534,2.3505,0,2.3505,14.56,-1.3,14.61792051,17.6105,3.54,17.96277568,2.3505,0,2.3505,15.26,3.54,15.66522263
06/06/2020 20:30,16.2075,-1.3,16.25955277,1.9575,0,1.9575,14.25,-1.3,14.30917538,16.9275,3.54,17.29369412,1.9575,0,1.9575,14.97,3.54,15.38286384
06/06/2020 21:00,15.7615,-1.45,15.82805681,1.5115,0,1.5115,14.25,-1.45,14.32358195,16.4815,3.42,16.83259464,1.5115,0,1.5115,14.97,3.42,15.35569276
06/06/2020 21:30,15.349,-1.58,15.43010697,1.299,0,1.299,14.05,-1.58,14.13856075,16.049,3.3,16.38476124,1.299,0,1.299,14.75,3.3,15.11464522
06/06/2020 22:00,15.266,-1.58,15.3475456,1.296,0,1.296,13.97,-1.58,14.05906469,15.956,3.3,16.29367779,1.296,0,1.296,14.66,3.3,15.02682934
06/06/2020 22:30,14.8265,-1.64,14.9169267,1.2865,0,1.2865,13.54,-1.64,13.6389589,15.5265,3.3,15.8733173,1.2865,0,1.2865,14.24,3.3,14.61737323
06/06/2020 23:00,13.7915,-1.95,13.92867446,1.3015,0,1.3015,12.49,-1.95,12.64130531,14.4715,3.01,14.78121823,1.3015,0,1.3015,13.17,3.01,13.50958919
06/06/2020 23:30,13.368,-1.78,13.48598621,1.298,0,1.298,12.07,-1.78,12.20054507,14.048,3.19,14.40563792,1.298,0,1.298,12.75,3.19,13.14300574
07/06/2020 00:00,12.785,-1.63,12.88848808,1.305,0,1.305,11.48,-1.63,11.59514122,13.155,2.69,13.42721583,1.305,0,1.305,11.85,2.69,12.15148551
07/06/2020 00:30,12.5915,0.68,12.60984822,1.2915,0,1.2915,11.3,0.68,11.32044169,12.5415,0.68,12.55992127,1.2915,0,1.2915,11.25,0.68,11.27053237
07/06/2020 01:00,12.427,0.68,12.44559075,1.297,0,1.297,11.13,0.68,11.15075334,12.367,0.68,12.3856808,1.297,0,1.297,11.07,0.68,11.09086561
07/06/2020 01:30,12.8145,0.68,12.83252938,1.2845,0,1.2845,11.53,0.68,11.55003463,12.7545,0.68,12.77261407,1.2845,0,1.2845,11.47,0.68,11.49013925
07/06/2020 02:00,12.5925,0.68,12.61084677,1.2925,0,1.2925,11.3,0.68,11.32044169,12.5225,0.68,12.54094918,1.2925,0,1.2925,11.23,0.68,11.25056887
07/06/2020 02:30,12.6745,0.68,12.69272824,1.2945,0,1.2945,11.38,0.68,11.40029824,12.6245,0.68,12.64280033,1.2945,0,1.2945,11.33,0.68,11.35038766
07/06/2020 03:00,12.3365,0.68,12.35522692,1.2965,0,1.2965,11.04,0.68,11.0609222,12.2865,0.68,12.30530301,1.2965,0,1.2965,10.99,0.68,11.01101721
07/06/2020 03:30,11.998,0.74,12.02079881,1.298,0,1.298,10.7,0.74,10.72555826,11.958,0.68,11.97731873,1.298,0,1.298,10.66,0.68,10.68166654
07/06/2020 04:00,12.1265,0.68,12.14555072,1.3065,0,1.3065,10.82,0.68,10.84134678,12.0665,0.68,12.0856453,1.3065,0,1.3065,10.76,0.68,10.78146558
07/06/2020 04:30,11.9195,0.68,11.93888103,1.2995,0,1.2995,10.62,0.68,10.64174798,11.8695,0.68,11.88896254,1.2995,0,1.2995,10.57,0.68,10.59185064
07/06/2020 05:00,11.6805,0.68,11.70027693,1.3105,0,1.3105,10.37,0.68,10.39227117,11.6305,0.68,11.65036181,1.3105,0,1.3105,10.32,0.68,10.34237884
07/06/2020 05:30,11.685,0.68,11.70476933,1.315,0,1.315,10.37,0.68,10.39227117,11.635,0.68,11.65485414,1.315,0,1.315,10.32,0.68,10.34237884
07/06/2020 06:00,11.7485,-2.1,11.93470788,1.5685,0,1.5685,10.18,-2.1,10.39434462,11.7685,2.23,11.97791686,1.5685,0,1.5685,10.2,2.23,10.44092429
07/06/2020 06:30,11.606,-2.1,11.79445785,1.766,0,1.766,9.84,-2.1,10.06159033,12.226,2.61,12.50148695,1.766,0,1.766,10.46,2.61,10.78070962
07/06/2020 07:00,11.9495,-1.85,12.09185884,2.2895,0,2.2895,9.66,-1.85,9.835552857,12.5495,2.83,12.86463564,2.2895,0,2.2895,10.26,2.83,10.64314333
07/06/2020 07:30,12.0495,-1.85,12.19069113,3.5095,0,3.5095,8.54,-1.85,8.738083314,12.6295,2.83,12.94268791,3.5095,0,3.5095,9.12,2.83,9.548994711
07/06/2020 08:00,12.3415,-1.16,12.39589538,4.9415,0,4.9415,7.4,-1.16,7.490367147,12.7815,2.52,13.0275532,4.9415,0,4.9415,7.84,2.52,8.235047055
07/06/2020 08:30,13.223,1.06,13.26541854,6.223,0,6.223,7,1.06,7.079802257,13.173,1.07,13.21638487,6.223,0,6.223,6.95,1.07,7.031884527
07/06/2020 09:00,13.5595,1.13,13.6065036,7.1495,0,7.1495,6.41,1.13,6.508840142,13.5095,1.13,13.55667696,7.1495,0,7.1495,6.36,1.13,6.459605251
07/06/2020 09:30,13.8425,0.83,13.86736119,7.6725,0,7.6725,6.17,0.83,6.225576279,13.9025,1.64,13.99889661,7.6725,0,7.6725,6.23,1.64,6.442243398
07/06/2020 10:00,13.615,-1.04,13.65466312,8.175,0,8.175,5.44,-1.04,5.538519658,14.175,3.76,14.66520457,8.175,0,8.175,6,3.76,7.080790916
07/06/2020 10:30,13.875,-0.48,13.88330022,9.805,0,9.805,4.07,-0.48,4.098206925,14.335,3.66,14.79485806,9.805,0,9.805,4.53,3.66,5.823787427
07/06/2020 11:00,14.1845,1.56,14.27002594,9.5845,0,9.5845,4.6,1.56,4.857324366,14.1145,1.56,14.20044754,9.5845,0,9.5845,4.53,1.56,4.791085472
07/06/2020 11:30,13.7435,1.62,13.8386485,10.8135,0,10.8135,2.93,1.62,3.348029271,13.7235,1.62,13.81878621,10.8135,0,10.8135,2.91,1.62,3.330540497
07/06/2020 12:00,14.0065,1.74,14.1141646,11.1865,0,11.1865,2.82,1.74,3.313608305,13.9865,1.74,14.09431737,11.1865,0,11.1865,2.8,1.74,3.296604314
07/06/2020 12:30,14.1085,1.81,14.22412993,11.5485,0,11.5485,2.56,1.81,3.135235238,14.0985,1.81,14.21421128,11.5485,0,11.5485,2.55,1.81,3.127075311
07/06/2020 13:00,13.2455,1.46,13.32572213,11.3755,0,11.3755,1.87,1.46,2.372445995,13.2455,1.47,13.32682146,11.3755,0,11.3755,1.87,1.47,2.378613041
07/06/2020 13:30,13.101,1.15,13.15137639,9.311,0,9.311,3.79,1.15,3.960631263,13.091,1.16,13.1422936,9.311,0,9.311,3.78,1.16,3.953985331
07/06/2020 14:00,12.553,1.22,12.6121453,10.043,0,10.043,2.51,1.22,2.790788419,12.553,1.23,12.61311655,10.043,0,10.043,2.51,1.23,2.795174413
07/06/2020 14:30,12.058,1.16,12.11366848,10.338,0,10.338,1.72,1.16,2.074608397,12.058,1.17,12.11463016,10.338,0,10.338,1.72,1.17,2.080216335
07/06/2020 15:00,11.8755,1.16,11.93201996,10.0255,0,10.0255,1.85,1.16,2.183597948,11.8755,1.17,11.93299628,10.0255,0,10.0255,1.85,1.17,2.188926678
07/06/2020 15:30,12.1615,1.38,12.23954584,10.8315,0,10.8315,1.33,1.38,1.916585506,12.1715,1.38,12.24948212,10.8315,0,10.8315,1.34,1.38,1.923538406
07/06/2020 16:00,12.2675,1.14,12.32035536,9.6675,0,9.6675,2.6,1.14,2.838943465,12.2675,1.15,12.32128468,9.6675,0,9.6675,2.6,1.15,2.842973795
07/06/2020 16:30,12.861,1.26,12.92257409,9.891,0,9.891,2.97,1.26,3.226220699,12.851,1.27,12.9136014,9.891,0,9.891,2.96,1.27,3.220947066
07/06/2020 17:00,13.9005,1.26,13.95748904,9.5005,0,9.5005,4.4,1.26,4.576854815,13.8905,1.27,13.94843684,9.5005,0,9.5005,4.39,1.27,4.570010941
07/06/2020 17:30,14.774,0.99,14.80713261,7.354,0,7.354,7.42,0.99,7.485753135,14.744,1,14.77787319,7.354,0,7.354,7.39,1,7.457352077
07/06/2020 18:00,15.02,0.99,15.05259114,7.12,0,7.12,7.9,0.99,7.96179,14.98,1,15.01334073,7.12,0,7.12,7.86,1,7.923357874
07/06/2020 18:30,15.286,0.99,15.3180252,6.346,0,6.346,8.94,0.99,8.994648409,15.246,1,15.27876029,6.346,0,6.346,8.9,1,8.956003573
07/06/2020 19:00,15.628,0.99,15.65932578,4.148,0,4.148,11.48,0.99,11.52260821,15.578,1,15.61006355,4.148,0,4.148,11.43,1,11.47366114
07/06/2020 19:30,15.5175,0.74,15.53513457,2.6875,0,2.6875,12.83,0.74,12.85132289,15.4575,0.75,15.47568435,2.6875,0,2.6875,12.77,0.75,12.79200532
07/06/2020 20:00,15.079,0.68,15.09432479,2.169,0,2.169,12.91,0.68,12.92789619,15.019,0.69,15.03484157,2.169,0,2.169,12.85,0.69,12.86851196
07/06/2020 20:30,14.4795,0.68,14.49545861,1.7595,0,1.7595,12.72,0.68,12.73816313,14.4195,0.69,14.43599945,1.7595,0,1.7595,12.66,0.69,12.67878937
07/06/2020 21:00,14.2415,0.68,14.257725,1.5215,0,1.5215,12.72,0.68,12.73816313,14.1215,0.69,14.13834722,1.5215,0,1.5215,12.6,0.69,12.61887871
07/06/2020 21:30,13.7805,0,13.7805,1.3205,0,1.3205,12.46,0,12.46,13.7105,0,13.7105,1.3205,0,1.3205,12.39,0,12.39
07/06/2020 22:00,13.993,0.77,14.01416958,1.283,0,1.283,12.71,0.77,12.73330279,13.913,0.74,13.93266554,1.283,0,1.283,12.63,0.74,12.65165997
07/06/2020 22:30,13.7705,0.77,13.7920111,1.2905,0,1.2905,12.48,0.77,12.50373144,13.7005,0.74,13.72047012,1.2905,0,1.2905,12.41,0.74,12.43204328
07/06/2020 23:00,12.7415,0,12.7415,1.2915,0,1.2915,11.45,0,11.45,12.6915,0,12.6915,1.2915,0,1.2915,11.4,0,11.4
07/06/2020 23:30,11.86,0.71,11.8812331,1.29,0,1.29,10.57,0.71,10.59381895,11.79,0.71,11.81135894,1.29,0,1.29,10.5,0.71,10.52397739
08/06/2020 00:00,11.6465,0,11.6465,1.2865,0,1.2865,10.36,0,10.36,11.5865,0,11.5865,1.2865,0,1.2865,10.3,0,10.3
08/06/2020 00:30,11.29,0.68,11.31045976,1.28,0,1.28,10.01,0.68,10.03307032,11.24,0.68,11.26055061,1.28,0,1.28,9.96,0.68,9.983185864
08/06/2020 01:00,10.7865,-2.34,11.03739925,1.2565,0,1.2565,9.53,-2.34,9.813078008,10.8165,2.34,11.06671913,1.2565,0,1.2565,9.56,2.34,9.842215198
08/06/2020 01:30,10.797,-2.46,11.07369898,1.267,0,1.267,9.53,-2.46,9.842382842,11.477,2.45,11.73558814,1.267,0,1.267,10.21,2.45,10.49983809
08/06/2020 02:00,10.581,-2.64,10.90537303,1.281,0,1.281,9.3,-2.64,9.667450543,11.201,2.27,11.42870513,1.281,0,1.281,9.92,2.27,10.17640899
08/06/2020 02:30,10.0545,-2.8,10.43709587,1.2745,0,1.2745,8.78,-2.8,9.215660584,10.6745,2.12,10.88298444,1.2745,0,1.2745,9.4,2.12,9.636098796
08/06/2020 03:00,9.8175,-2.94,10.24826357,1.2675,0,1.2675,8.55,-2.94,9.041354987,10.4375,2.03,10.63307605,1.2675,0,1.2675,9.17,2.03,9.39200724
08/06/2020 03:30,9.827,-2.84,10.22915094,1.277,0,1.277,8.55,-2.84,9.009334049,10.447,2.03,10.64240147,1.277,0,1.277,9.17,2.03,9.39200724
08/06/2020 04:00,9.7175,-0.81,9.751200247,1.2875,0,1.2875,8.43,-0.81,8.468825184,9.6775,-0.81,9.711339055,1.2875,0,1.2875,8.39,-0.81,8.429009432
08/06/2020 04:30,9.8005,-0.75,9.829155622,1.2805,0,1.2805,8.52,-0.75,8.552946861,9.7705,-0.75,9.799243351,1.2805,0,1.2805,8.49,-0.75,8.52306283
08/06/2020 05:00,10.161,-0.67,10.1830654,1.291,0,1.291,8.87,-0.67,8.895268405,10.121,-0.67,10.14315242,1.291,0,1.291,8.83,-0.67,8.855382544
08/06/2020 05:30,10.514,0,10.514,1.284,0,1.284,9.23,0,9.23,10.464,-0.67,10.48542779,1.284,0,1.284,9.18,-0.67,9.204417418
08/06/2020 06:00,10.772,0,10.772,1.372,0,1.372,9.4,0,9.4,10.722,0,10.722,1.372,0,1.372,9.35,0,9.35
08/06/2020 06:30,12.2275,-1.93,12.37887944,1.7675,0,1.7675,10.46,-1.93,10.63656429,12.6875,2.87,13.00805736,1.7675,0,1.7675,10.92,2.87,11.29085028
08/06/2020 07:00,13.0245,-1.83,13.15243324,2.2945,0,2.2945,10.73,-1.83,10.88493454,13.6645,2.95,13.97930829,2.2945,0,2.2945,11.37,2.95,11.7464633
08/06/2020 07:30,14.887,0.79,14.90794651,2.977,0,2.977,11.91,0.79,11.93617192,14.977,1.85,15.09082599,2.977,0,2.977,12,1.85,12.14176676
08/06/2020 08:00,15.516,1.61,15.59930627,3.606,0,3.606,11.91,1.61,12.01832767,15.456,1.62,15.54066717,3.606,0,3.606,11.85,1.62,11.96022157
08/06/2020 08:30,15.652,1.94,15.77176921,5.632,0,5.632,10.02,1.94,10.20607662,15.592,1.94,15.71222658,5.632,0,5.632,9.96,1.94,10.14717695
08/06/2020 09:00,14.9095,2.13,15.06087946,7.5995,0,7.5995,7.31,2.13,7.614000263,14.8595,2.13,15.01138369,7.5995,0,7.5995,7.26,2.13,7.566009516
08/06/2020 09:30,14.2785,2.27,14.45781665,8.2285,0,8.2285,6.05,2.27,6.461841843,14.2385,2.28,14.41989189,8.2285,0,8.2285,6.01,2.28,6.427946795
08/06/2020 10:00,14.323,2.33,14.51127937,7.913,0,7.913,6.41,2.33,6.820337235,14.603,3.83,15.09690395,7.913,0,7.913,6.69,3.83,7.708761249
08/06/2020 10:30,14.6795,2.98,14.97892253,7.7695,0,7.7695,6.91,2.98,7.525191027,14.6595,3.02,14.96734246,7.7695,0,7.7695,6.89,3.02,7.522798681
08/06/2020 11:00,15.051,3.06,15.35891275,7.791,0,7.791,7.26,3.06,7.878527781,15.011,3.02,15.3117772,7.791,0,7.791,7.22,3.02,7.826161256
08/06/2020 11:30,15.1615,3.16,15.48730713,8.5915,0,8.5915,6.57,3.16,7.290438944,15.1215,3.14,15.44407207,8.5915,0,8.5915,6.53,3.14,7.245722876
08/06/2020 12:00,15.1,3.03,15.40100321,7.64,0,7.64,7.46,3.03,8.051863138,15.04,3.02,15.3402086,7.64,0,7.64,7.4,3.02,7.992521505
08/06/2020 12:30,14.479,3.17,14.8219547,10.149,0,10.149,4.33,3.17,5.366358169,14.449,3.15,14.78837723,10.149,0,10.149,4.3,3.15,5.3303377
08/06/2020 13:00,14.007,3.17,14.36123076,10.257,0,10.257,3.75,3.17,4.910336037,13.987,3.15,14.33731736,10.257,0,10.257,3.73,3.15,4.882151165
08/06/2020 13:30,13.3625,2.56,13.60551382,9.9525,0,9.9525,3.41,2.56,4.264000469,13.6825,4.08,14.2778572,9.9525,0,9.9525,3.73,4.08,5.528046671
08/06/2020 14:00,13.82,0.7,13.83771657,8.75,0,8.75,5.07,0.7,5.118095349,14.39,5.18,15.29393671,8.75,0,8.75,5.64,5.18,7.657806474
08/06/2020 14:30,14.7595,0.7,14.77609015,6.2695,0,6.2695,8.49,0.7,8.518808602,15.3795,5.1,16.20305589,6.2695,0,6.2695,9.11,5.1,10.44040708
08/06/2020 15:00,15.3225,0.7,15.33848122,4.1425,0,4.1425,11.18,0.7,11.2018927,15.9825,5.1,16.77648075,4.1425,0,4.1425,11.84,5.1,12.89168724
08/06/2020 15:30,15.0285,0,15.0285,4.8385,0,4.8385,10.19,0,10.19,15.6585,4.82,16.38355951,4.8385,0,4.8385,10.82,4.82,11.84503271
08/06/2020 16:00,14.737,-0.67,14.75222251,4.837,0,4.837,9.9,-0.67,9.922645817,15.367,4.5,16.01232928,4.837,0,4.837,10.53,4.5,11.45124011
08/06/2020 16:30,15.04,-0.67,15.05491614,5.01,0,5.01,10.03,-0.67,10.05235296,15.67,4.43,16.28415795,5.01,0,5.01,10.66,4.43,11.54385118
08/06/2020 17:00,16.2355,-0.67,16.24931876,4.9055,0,4.9055,11.33,-0.67,11.34979295,16.9055,4.43,17.47629338,4.9055,0,4.9055,12,4.43,12.7915949
08/06/2020 17:30,16.3875,-0.76,16.40511372,5.6975,0,5.6975,10.69,-0.76,10.71698185,17.0375,4.12,17.52857114,5.6975,0,5.6975,11.34,4.12,12.06523933
08/06/2020 18:00,16.66,-0.76,16.67732592,5.69,0,5.69,10.97,-0.76,10.99629483,17.31,4.12,17.7935522,5.69,0,5.69,11.62,4.12,12.32877934
08/06/2020 18:30,16.957,-0.84,16.97779282,3.447,0,3.447,13.51,-0.84,13.5360888,17.657,4.02,18.10883897,3.447,0,3.447,14.21,4.02,14.76768431
08/06/2020 19:00,16.9815,-0.84,17.00226286,3.2015,0,3.2015,13.78,-0.84,13.80557858,17.6815,4.02,18.13272848,3.2015,0,3.2015,14.48,4.02,15.02766782
08/06/2020 19:30,16.023,-1.05,16.05736681,3.193,0,3.193,12.83,-1.05,12.872894,16.713,3.83,17.14623192,3.193,0,3.193,13.52,3.83,14.05202121
08/06/2020 20:00,15.0295,-1.42,15.09643237,2.2995,0,2.2995,12.73,-1.42,12.8089539,15.7295,3.49,16.11202254,2.2995,0,2.2995,13.43,3.49,13.87605852
08/06/2020 20:30,14.7185,-1.42,14.78684017,1.7785,0,1.7785,12.94,-1.42,13.01768028,15.4185,3.49,15.80854966,1.7785,0,1.7785,13.64,3.49,14.07940695
08/06/2020 21:00,14.723,-1.42,14.79131938,1.493,0,1.493,13.23,-1.42,13.30598737,15.423,3.49,15.81293866,1.493,0,1.493,13.93,3.49,14.3605362
08/06/2020 21:30,14.3205,-1.54,14.40306635,1.3105,0,1.3105,13.01,-1.54,13.10082822,15.0105,3.37,15.38414802,1.3105,0,1.3105,13.7,3.37,14.10839821
08/06/2020 22:00,13.724,-1.68,13.82644481,1.274,0,1.274,12.45,-1.68,12.56283806,14.404,3.24,14.76390247,1.274,0,1.274,13.13,3.24,13.5238493
08/06/2020 22:30,13.496,-1.75,13.60898659,1.266,0,1.266,12.23,-1.75,12.35457,14.176,3.18,14.5282957,1.266,0,1.266,12.91,3.18,13.29588282
08/06/2020 23:00,12.9915,-0.12,12.9920542,1.2615,0,1.2615,11.73,-0.12,11.73061379,13.1915,1.65,13.29429096,1.2615,0,1.2615,11.93,1.65,12.0435626
08/06/2020 23:30,12.282,0.68,12.30080989,1.262,0,1.262,11.02,0.68,11.0409601,12.222,0.68,12.24090209,1.262,0,1.262,10.96,0.68,10.98107463
09/06/2020 00:00,11.457,0.68,11.47716206,1.277,0,1.277,10.18,0.68,10.20268592,11.407,0.68,11.42725028,1.277,0,1.277,10.13,0.68,10.15279764
09/06/2020 00:30,11.199,0.68,11.21962571,1.269,0,1.269,9.93,0.68,9.953255749,11.149,0.68,11.16971804,1.269,0,1.269,9.88,0.68,9.903373163
09/06/2020 01:00,10.425,-2.2,10.65460581,1.275,0,1.275,9.15,-2.2,9.410765112,10.915,2.61,11.22271469,1.275,0,1.275,9.64,2.61,9.987076649
09/06/2020 01:30,10.6785,-2.2,10.90276856,1.2585,0,1.2585,9.42,-2.2,9.673489546,11.2885,2.61,11.58629933,1.2585,0,1.2585,10.03,2.61,10.36402431
09/06/2020 02:00,10.4645,-2.32,10.71858947,1.2745,0,1.2745,9.19,-2.32,9.478317361,11.0745,2.52,11.35759439,1.2745,0,1.2745,9.8,2.52,10.11881416
09/06/2020 02:30,10.267,-2.43,10.55064875,1.267,0,1.267,9,-2.43,9.322279764,10.877,2.41,11.14079122,1.267,0,1.267,9.61,2.41,9.907582954
09/06/2020 03:00,10.0385,-2.48,10.34030378,1.2785,0,1.2785,8.76,-2.48,9.104284706,10.6585,2.41,10.92756708,1.2785,0,1.2785,9.38,2.41,9.684652807
09/06/2020 03:30,10.1195,-2.4,10.40020578,1.2695,0,1.2695,8.85,-2.4,9.169651029,10.7295,2.46,11.00789581,1.2695,0,1.2695,9.46,2.46,9.774620197
09/06/2020 04:00,10.009,-2.49,10.31407684,1.279,0,1.279,8.73,-2.49,9.078160607,10.619,2.37,10.88026015,1.279,0,1.279,9.34,2.37,9.636000208
09/06/2020 04:30,10.0005,-2.49,10.30582846,1.2705,0,1.2705,8.73,-2.49,9.078160607,10.6105,2.42,10.88297341,1.2705,0,1.2705,9.34,2.42,9.64841956
09/06/2020 05:00,10.011,-2.28,10.26735219,1.281,0,1.281,8.73,-2.28,9.022821067,10.621,2.59,10.93223404,1.281,0,1.281,9.34,2.59,9.692455829
09/06/2020 05:30,10.782,-1.99,10.96410617,1.312,0,1.312,9.47,-1.99,9.676827993,11.382,2.87,11.73826324,1.312,0,1.312,10.07,2.87,10.47099804
09/06/2020 06:00,11.242,-1.88,11.3981123,1.532,0,1.532,9.71,-1.88,9.890323554,11.852,2.96,12.21603471,1.532,0,1.532,10.32,2.96,10.7361073
09/06/2020 06:30,12.242,-1.61,12.34741528,1.772,0,1.772,10.47,-1.61,10.59306377,12.862,3.17,13.24688431,1.772,0,1.772,11.09,3.17,11.53416664
09/06/2020 07:00,12.764,-1.33,12.83310547,2.294,0,2.294,10.47,-1.33,10.55413663,13.384,3.39,13.80664898,2.294,0,2.294,11.09,3.39,11.59655983
09/06/2020 07:30,13.903,0.05,13.90308991,3.433,0,3.433,10.47,0.05,10.47011939,14.263,2.86,14.54691613,3.433,0,3.433,10.83,2.86,11.20127225
09/06/2020 08:00,15.0585,2.05,15.19739854,4.9285,0,4.9285,10.13,2.05,10.33534712,15.0085,2.05,15.14785702,4.9285,0,4.9285,10.08,2.05,10.28634532
09/06/2020 08:30,14.951,2.47,15.15365636,6.601,0,6.601,8.35,2.47,8.707663292,15.331,4.09,15.86718819,6.601,0,6.601,8.73,4.09,9.640591268
09/06/2020 09:00,14.358,0.77,14.3786322,8.228,0,8.228,6.13,0.77,6.17817125,14.948,5.14,15.80703337,8.228,0,8.228,6.72,5.14,8.460378242
09/06/2020 09:30,14.416,0.68,14.43202882,9.276,0,9.276,5.14,0.68,5.184785434,14.986,5.46,15.94966445,9.276,0,9.276,5.71,5.46,7.900360751
09/06/2020 10:00,14.3925,0.78,14.41362051,9.9825,0,9.9825,4.41,0.78,4.478448392,14.9625,5.63,15.98666026,9.9825,0,9.9825,4.98,5.63,7.516468586
09/06/2020 10:30,14.269,0.78,14.29030304,10.509,0,10.509,3.76,0.78,3.840052083,14.829,5.63,15.8617824,10.509,0,10.509,4.32,5.63,7.096428679
09/06/2020 11:00,13.9885,0.69,14.00550721,9.3985,0,9.3985,4.59,0.69,4.641573009,14.5585,5.35,15.51039723,9.3985,0,9.3985,5.16,5.35,7.432906565
09/06/2020 11:30,13.8025,0.69,13.81973611,9.8925,0,9.8925,3.91,0.69,3.970415595,14.3625,5.49,15.37600424,9.8925,0,9.8925,4.47,5.49,7.079618634
09/06/2020 12:00,14.4285,0.81,14.45121837,9.2485,0,9.2485,5.18,0.81,5.242947644,14.9985,5.49,15.97169691,9.2485,0,9.2485,5.75,5.49,7.950006289
09/06/2020 12:30,14.7855,0.7,14.80206101,8.9755,0,8.9755,5.81,0.7,5.852016746,15.3655,5.4,16.2867612,8.9755,0,8.9755,6.39,5.4,8.366128137
09/06/2020 13:00,14.8765,0.7,14.89295982,8.8165,0,8.8165,6.06,0.7,6.100295075,15.4665,5.29,16.34615313,8.8165,0,8.8165,6.65,5.29,8.497446675
09/06/2020 13:30,13.918,0.7,13.93559199,8.118,0,8.118,5.8,0.7,5.842088668,14.518,5.06,15.37452191,8.118,0,8.118,6.4,5.06,8.158651849
09/06/2020 14:00,13.568,0,13.568,7.368,0,7.368,6.2,0,6.2,14.168,4.87,14.98162621,7.368,0,7.368,6.8,4.87,8.364024151
09/06/2020 14:30,13.854,0,13.854,7.904,0,7.904,5.95,0,5.95,14.454,4.99,15.29111559,7.904,0,7.904,6.55,4.99,8.234233419
09/06/2020 15:00,12.9715,0,12.9715,9.8615,0,9.8615,3.11,0,3.11,13.5115,4.99,14.40349722,9.8615,0,9.8615,3.65,4.99,6.182442883
09/06/2020 15:30,12.557,0.49,12.56655677,10.027,0,10.027,2.53,0.49,2.577013776,13.097,4.93,13.99415267,10.027,0,10.027,3.07,4.93,5.80773622
09/06/2020 16:00,13.508,0,13.508,8.558,0,8.558,4.95,0,4.95,14.088,4.93,14.92570414,8.558,0,8.558,5.53,4.93,7.408495124
09/06/2020 16:30,14.4285,0,14.4285,6.7285,0,6.7285,7.7,0,7.7,15.0385,4.63,15.73510033,6.7285,0,6.7285,8.31,4.63,9.512780876
09/06/2020 17:00,15.547,-0.67,15.56143017,5.367,0,5.367,10.18,-0.67,10.20202431,16.197,4.39,16.78138579,5.367,0,5.367,10.83,4.39,11.68593171
09/06/2020 17:30,15.6175,-0.67,15.63186509,6.2175,0,6.2175,9.4,-0.67,9.42384741,16.2575,4.21,16.79376093,6.2175,0,6.2175,10.04,4.21,10.8869509
09/06/2020 18:00,16.42,-0.67,16.43366362,5.41,0,5.41,11.01,-0.67,11.03036717,17.09,4.39,17.64483494,5.41,0,5.41,11.68,4.39,12.47776022
09/06/2020 18:30,16.51,-0.77,16.52794603,4.16,0,4.16,12.35,-0.77,12.37398077,17.21,4.2,17.71508115,4.16,0,4.16,13.05,4.2,13.70921223
09/06/2020 19:00,16.1475,-1.09,16.18424716,3.1775,0,3.1775,12.97,-1.09,13.01572126,16.8475,3.83,17.27735964,3.1775,0,3.1775,13.67,3.83,14.19640095
09/06/2020 19:30,16.0385,-1.25,16.08713717,2.3785,0,2.3785,13.66,-1.25,13.7170733,16.7385,3.66,17.13397158,2.3785,0,2.3785,14.36,3.66,14.81908229
09/06/2020 20:00,14.9425,-1.4,15.00794144,2.7925,0,2.7925,12.15,-1.4,12.23039247,15.6225,3.55,16.02076797,2.7925,0,2.7925,12.83,3.55,13.31207722
09/06/2020 20:30,14.5195,-1.4,14.58683928,2.2095,0,2.2095,12.31,-1.4,12.3893543,15.2195,3.55,15.62804147,2.2095,0,2.2095,13.01,3.55,13.48564422
09/06/2020 21:00,14.441,0,14.441,1.491,0,1.491,12.95,0,12.95,14.651,1.77,14.75753032,1.491,0,1.491,13.16,1.77,13.27849766
09/06/2020 21:30,14.3525,0.75,14.37208253,1.2625,0,1.2625,13.09,0.75,13.11146826,14.2925,0.76,14.31269214,1.2625,0,1.2625,13.03,0.76,13.05214542
09/06/2020 22:00,13.898,0.83,13.92276208,1.258,0,1.258,12.64,0.83,12.66722148,13.838,0.83,13.86286926,1.258,0,1.258,12.58,0.83,12.60735103
09/06/2020 22:30,13.6175,0.7,13.63547969,1.2375,0,1.2375,12.38,0.7,12.39977419,13.5675,0.72,13.58659105,1.2375,0,1.2375,12.33,0.72,12.35100401
09/06/2020 23:00,12.504,-0.76,12.52707532,1.254,0,1.254,11.25,-0.76,11.27564189,12.834,1.9,12.97387976,1.254,0,1.254,11.58,1.9,11.73483702
09/06/2020 23:30,11.444,-1.97,11.61232259,1.224,0,1.224,10.22,-1.97,10.40813624,12.064,2.68,12.35809435,1.224,0,1.224,10.84,2.68,11.16637811
10/06/2020 00:00,10.635,-2.22,10.86423605,1.245,0,1.245,9.39,-2.22,9.648860036,11.215,2.49,11.48809492,1.245,0,1.245,9.97,2.49,10.27623472
10/06/2020 00:30,10.341,-2.29,10.59152402,1.231,0,1.231,9.11,-2.29,9.393412585,10.931,2.49,11.21101516,1.231,0,1.231,9.7,2.49,10.0144945
10/06/2020 01:00,10.042,-2.39,10.32249311,1.252,0,1.252,8.79,-2.39,9.109127291,10.632,2.33,10.8843155,1.252,0,1.252,9.38,2.33,9.665055613
10/06/2020 01:30,10.293,-2.45,10.58056468,1.233,0,1.233,9.06,-2.45,9.385419543,10.883,2.28,11.11926657,1.233,0,1.233,9.65,2.28,9.915689588
10/06/2020 02:00,10.132,-2.45,10.4240071,1.252,0,1.252,8.88,-2.45,9.211780501,10.722,2.28,10.96173727,1.252,0,1.252,9.47,2.28,9.740600597
10/06/2020 02:30,10.345,-2.29,10.59542944,1.235,0,1.235,9.11,-2.29,9.393412585,10.935,2.43,11.20174652,1.235,0,1.235,9.7,2.43,9.999744997
10/06/2020 03:00,10.1755,-2.29,10.43000001,1.2555,0,1.2555,8.92,-2.29,9.209261642,10.7755,2.43,11.04609887,1.2555,0,1.2555,9.52,2.43,9.825237911
10/06/2020 03:30,9.8975,-2.48,10.2034752,1.2475,0,1.2475,8.65,-2.48,8.998494318,10.4975,2.3,10.74651135,1.2475,0,1.2475,9.25,2.3,9.531657778
10/06/2020 04:00,9.7745,-2.48,10.08420796,1.2645,0,1.2645,8.51,-2.48,8.864000226,10.3745,2.3,10.62639404,1.2645,0,1.2645,9.11,2.3,9.395855469
10/06/2020 04:30,10.0365,-2.27,10.29000643,1.2465,0,1.2465,8.79,-2.27,9.078380913,10.6265,2.46,10.90752503,1.2465,0,1.2465,9.38,2.46,9.697216095
10/06/2020 05:00,10.152,-2.21,10.38976439,1.262,0,1.262,8.89,-2.21,9.160578584,10.762,2.53,11.05538529,1.262,0,1.262,9.5,2.53,9.83111896
10/06/2020 05:30,10.5625,-2,10.75018168,1.2525,0,1.2525,9.31,-2,9.522399908,11.1825,2.77,11.52046901,1.2525,0,1.2525,9.93,2.77,10.30911247
10/06/2020 06:00,11.097,-1.85,11.25015151,1.357,0,1.357,9.74,-1.85,9.914136372,11.717,2.89,12.0681477,1.357,0,1.357,10.36,2.89,10.75554276
10/06/2020 06:30,12.291,-1.41,12.3716119,1.701,0,1.701,10.59,-1.41,10.6834545,12.901,3.24,13.30163152,1.701,0,1.701,11.2,3.24,11.6592281
10/06/2020 07:00,13.523,0.92,13.5542587,1.813,0,1.813,11.71,0.92,11.74608445,13.593,1.76,13.70646742,1.813,0,1.813,11.78,1.76,11.91075145
10/06/2020 07:30,15.4255,2.05,15.56112304,2.4855,0,2.4855,12.94,2.05,13.10137779,15.9855,4.28,16.54855312,2.4855,0,2.4855,13.5,4.28,14.16221734
10/06/2020 08:00,16.623,2.6,16.82510413,3.003,0,3.003,13.62,2.6,13.86594389,16.503,2.6,16.70655587,3.003,0,3.003,13.5,2.6,13.74809078
10/06/2020 08:30,16.8305,1.15,16.86974304,2.8005,0,2.8005,14.03,1.15,14.07705225,17.4705,5.23,18.23653668,2.8005,0,2.8005,14.67,5.23,15.57439565
10/06/2020 09:00,17.288,0.79,17.30604068,3.068,0,3.068,14.22,0.79,14.24192754,18.028,5.83,18.9472342,3.068,0,3.068,14.96,5.83,16.05585563
10/06/2020 09:30,17.61,0.92,17.63401542,3.27,0,3.27,14.34,0.92,14.36948155,18.35,5.96,19.29362848,3.27,0,3.27,15.08,5.96,16.21505473
10/06/2020 10:00,17.148,0.92,17.17266153,4.188,0,4.188,12.96,0.92,12.99261329,17.868,5.96,18.83579104,4.188,0,4.188,13.68,5.96,14.92193017
10/06/2020 10:30,17.1685,0.97,17.1958801,4.6785,0,4.6785,12.49,0.97,12.52760951,17.8885,6.03,18.87748215,4.6785,0,4.6785,13.21,6.03,14.52119141
10/06/2020 11:00,16.609,2.4,16.78150413,5.189,0,5.189,11.42,2.4,11.66946443,16.779,3.91,17.22855017,5.189,0,5.189,11.59,3.91,12.23177011
10/06/2020 11:30,15.2635,3.01,15.55745906,6.8835,0,6.8835,8.38,3.01,8.90418441,15.2335,3.01,15.52802699,6.8835,0,6.8835,8.35,3.01,8.875956287
10/06/2020 12:00,14.9755,3.09,15.29096793,9.0555,0,9.0555,5.92,3.09,6.67791135,14.9555,3.08,15.26936083,9.0555,0,9.0555,5.9,3.08,6.655554072
10/06/2020 12:30,16.554,3.09,16.83992328,5.664,0,5.664,10.89,3.09,11.31990283,16.494,3.08,16.77910713,5.664,0,5.664,10.83,3.08,11.25945381
10/06/2020 13:00,16.4695,2.75,16.6975127,5.5795,0,5.5795,10.89,2.75,11.23185648,16.4095,2.75,16.63833496,5.5795,0,5.5795,10.83,2.75,11.17369232
10/06/2020 13:30,16.8,2.63,17.00461408,3.93,0,3.93,12.87,2.63,13.13597351,16.74,2.63,16.94533859,3.93,0,3.93,12.81,2.63,13.07719389
10/06/2020 14:00,16.3905,2.68,16.60815734,4.3305,0,4.3305,12.06,2.68,12.35418957,16.3305,2.68,16.5489465,4.3305,0,4.3305,12,2.68,12.29562524
10/06/2020 14:30,16.763,2.76,16.98869533,4.033,0,4.033,12.73,2.76,13.02576293,16.693,2.76,16.9196291,4.033,0,4.033,12.66,2.76,12.95736084
10/06/2020 15:00,16.9065,2.83,17.14172227,3.5165,0,3.5165,13.39,2.83,13.68579556,16.8265,2.82,17.06116943,3.5165,0,3.5165,13.31,2.82,13.60545846
10/06/2020 15:30,16.334,2.7,16.55565027,4.124,0,4.124,12.21,2.7,12.50496301,16.724,4.12,17.22401161,4.124,0,4.124,12.6,4.12,13.25648521
10/06/2020 16:00,15.814,0.71,15.82993039,5.734,0,5.734,10.08,0.71,10.10497402,16.474,5.04,17.22771825,5.734,0,5.734,10.74,5.04,11.8637768
10/06/2020 16:30,16.1355,0,16.1355,4.7855,0,4.7855,11.35,0,11.35,16.8155,4.75,17.47350967,4.7855,0,4.7855,12.03,4.75,12.93380841
10/06/2020 17:00,16.8715,-0.69,16.8856037,3.6415,0,3.6415,13.23,-0.69,13.24798098,17.5815,4.45,18.13592132,3.6415,0,3.6415,13.94,4.45,14.63304821
10/06/2020 17:30,17.549,-0.69,17.56255964,3.479,0,3.479,14.07,-0.69,14.08690882,18.259,4.35,18.77001814,3.479,0,3.479,14.78,4.35,15.40684588
10/06/2020 18:00,18.4055,-0.69,18.41842909,2.3955,0,2.3955,16.01,-0.69,16.02486193,19.1455,4.35,19.63345793,2.3955,0,2.3955,16.75,4.35,17.30563492
10/06/2020 18:30,18.6685,-0.69,18.68124707,2.3585,0,2.3585,16.31,-0.69,16.32458882,19.3985,4.24,19.85647003,2.3585,0,2.3585,17.04,4.24,17.55958997
10/06/2020 19:00,17.968,-0.82,17.98670131,2.048,0,2.048,15.92,-0.82,15.9411041,18.698,4.09,19.14009676,2.048,0,2.048,16.65,4.09,17.14498761
10/06/2020 19:30,17.339,-0.92,17.36339025,2.169,0,2.169,15.17,-0.92,15.19787156,18.059,4,18.49668838,2.169,0,2.169,15.89,4,16.38572855
10/06/2020 20:00,16.54,-1.12,16.57787682,1.26,0,1.26,15.28,-1.12,15.32099213,17.26,3.78,17.66906902,1.26,0,1.26,16,3.78,16.44045012
10/06/2020 20:30,16.098,-1.27,16.14801858,1.258,0,1.258,14.84,-1.27,14.89424385,16.818,3.65,17.20952132,1.258,0,1.258,15.56,3.65,15.98236841
10/06/2020 21:00,15.505,-1.38,15.56629131,1.405,0,1.405,14.1,-1.38,14.16737096,16.205,3.54,16.58715241,1.405,0,1.405,14.8,3.54,15.21747679
10/06/2020 21:30,14.4675,-1.89,14.5904303,1.3875,0,1.3875,13.08,-1.89,13.21584277,15.1675,3.08,15.47706226,1.3875,0,1.3875,13.78,3.08,14.12001416
10/06/2020 22:00,13.891,-2,14.03423959,1.391,0,1.391,12.5,-2,12.6589889,14.061,2.95,14.36712292,1.391,0,1.391,12.67,2.95,13.00889696
10/06/2020 22:30,13.657,0.69,13.67441951,1.367,0,1.367,12.29,0.69,12.30935417,13.597,0.69,13.61449628,1.367,0,1.367,12.23,0.69,12.24944897
10/06/2020 23:00,12.5435,0.69,12.56246362,1.3835,0,1.3835,11.16,0.69,11.1813103,12.4835,0.69,12.50255463,1.3835,0,1.3835,11.1,0.69,11.12142527
10/06/2020 23:30,11.675,-2.21,11.88232827,1.365,0,1.365,10.31,-2.21,10.5442022,11.855,2.57,12.13037201,1.365,0,1.365,10.49,2.57,10.80023148
11/06/2020 00:00,11.0865,-2.21,11.30462659,1.3765,0,1.3765,9.71,-2.21,9.958323152,11.5565,2.57,11.83881718,1.3765,0,1.3765,10.18,2.57,10.49939522
11/06/2020 00:30,10.8345,-2.14,11.04382136,1.3645,0,1.3645,9.47,-2.14,9.708784682,11.4645,2.66,11.76904245,1.3645,0,1.3645,10.1,2.66,10.4444052
11/06/2020 01:00,10.5155,-2.14,10.73104563,1.3655,0,1.3655,9.15,-2.14,9.396919708,11.1255,2.66,11.43907121,1.3655,0,1.3655,9.76,2.66,10.11598735
11/06/2020 01:30,10.768,-2.14,10.97858934,1.358,0,1.358,9.41,-2.14,9.650269426,11.398,2.6,11.69078287,1.358,0,1.358,10.04,2.6,10.37119087
11/06/2020 02:00,10.6155,-2.14,10.82905537,1.3655,0,1.3655,9.25,-2.14,9.494319354,11.2355,2.66,11.5460842,1.3655,0,1.3655,9.87,2.66,10.22215731
11/06/2020 02:30,10.4475,-2.22,10.68076103,1.3575,0,1.3575,9.09,-2.22,9.357163032,11.0775,2.6,11.37853269,1.3575,0,1.3575,9.72,2.6,10.06172947
11/06/2020 03:00,10.1745,-2.34,10.44011735,1.3745,0,1.3745,8.8,-2.34,9.105800349,10.7945,2.52,11.08474764,1.3745,0,1.3745,9.42,2.52,9.751246074
11/06/2020 03:30,10.098,-2.34,10.36557784,1.358,0,1.358,8.74,-2.34,9.047828469,10.728,2.52,11.01999927,1.358,0,1.358,9.37,2.52,9.702953159
11/06/2020 04:00,10.05,-2.34,10.31882261,1.37,0,1.37,8.68,-2.34,8.989883203,10.65,2.52,10.94408059,1.37,0,1.37,9.28,2.52,9.616069883
11/06/2020 04:30,10.0515,-2.34,10.32028354,1.3715,0,1.3715,8.68,-2.34,8.989883203,10.6515,2.52,10.94554029,1.3715,0,1.3715,9.28,2.52,9.616069883
11/06/2020 05:00,10.15,-2.23,10.39208353,1.37,0,1.37,8.78,-2.23,9.058769232,10.77,2.61,11.08174174,1.37,0,1.37,9.4,2.61,9.755618894
11/06/2020 05:30,10.555,-2.08,10.75799354,1.455,0,1.455,9.1,-2.08,9.334687997,11.175,2.75,11.50839368,1.455,0,1.455,9.72,2.75,10.10152959
11/06/2020 06:00,11.188,-1.81,11.33346567,1.838,0,1.838,9.35,-1.81,9.523581259,11.808,3.03,12.19056045,1.838,0,1.838,9.97,3.03,10.42025911
11/06/2020 06:30,11.993,-1.65,12.10597163,2.143,0,2.143,9.85,-1.65,9.987241861,12.633,3.16,13.02222289,2.143,0,2.143,10.49,3.16,10.95562413
11/06/2020 07:00,12.5235,-1.53,12.61661414,2.3735,0,2.3735,10.15,-1.53,10.26466755,13.1635,3.27,13.56357741,2.3735,0,2.3735,10.79,3.27,11.27461751
11/06/2020 07:30,13.9045,-0.3,13.90773599,2.7045,0,2.7045,11.2,-0.3,11.20401714,14.2845,2.69,14.53557843,2.7045,0,2.7045,11.58,2.69,11.88833462
11/06/2020 08:00,14.984,1.62,15.07131899,3.714,0,3.714,11.27,1.62,11.38583769,14.924,1.64,15.01383948,3.714,0,3.714,11.21,1.64,11.32932919
11/06/2020 08:30,15.701,1.89,15.81434479,3.931,0,3.931,11.77,1.89,11.92078018,15.641,1.89,15.75477645,3.931,0,3.931,11.71,1.89,11.8615429
11/06/2020 09:00,15.7855,2.03,15.91549277,4.2955,0,4.2955,11.49,2.03,11.66794755,15.7155,2.02,15.84478906,4.2955,0,4.2955,11.42,2.02,11.59727554
11/06/2020 09:30,15.9785,2.03,16.10693522,3.4885,0,3.4885,12.49,2.03,12.65389268,15.8985,2.02,16.02631281,3.4885,0,3.4885,12.41,2.02,12.57332494
11/06/2020 10:00,15.8035,2.03,15.93334592,3.6035,0,3.6035,12.2,2.03,12.36773625,15.7535,2.02,15.88247973,3.6035,0,3.6035,12.15,2.02,12.31677312
11/06/2020 10:30,15.003,1.92,15.12535649,5.613,0,5.613,9.39,1.92,9.584284011,14.953,1.91,15.074492,5.613,0,5.613,9.34,1.91,9.533294289
