Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/06/2020 11:00,15.5745,1.92,15.69240104,4.1045,0,4.1045,11.47,1.92,11.62958727,15.5145,1.91,15.63162852,4.1045,0,4.1045,11.41,1.91,11.56875966
11/06/2020 11:30,16.1955,2.03,16.3222278,3.0155,0,3.0155,13.18,2.03,13.33541525,16.1255,2.02,16.25152763,3.0155,0,3.0155,13.11,2.02,13.26470882
11/06/2020 12:00,16.406,2.03,16.53111418,3.396,0,3.396,13.01,2.03,13.16742192,16.336,2.02,16.46041603,3.396,0,3.396,12.94,2.02,13.09671715
11/06/2020 12:30,16.9615,2.28,17.11405511,3.5515,0,3.5515,13.41,2.28,13.60244463,16.9015,2.28,17.05459182,3.5515,0,3.5515,13.35,2.28,13.54329724
11/06/2020 13:00,17.344,2.08,17.46827799,3.334,0,3.334,14.01,2.08,14.1635624,17.284,2.07,17.40751435,3.334,0,3.334,13.95,2.07,14.10274441
11/06/2020 13:30,16.422,2.08,16.55320162,5.392,0,5.392,11.03,2.08,11.22440644,16.372,2.07,16.50234177,5.392,0,5.392,10.98,2.07,11.17341935
11/06/2020 14:00,15.322,2.17,15.47490174,5.562,0,5.562,9.76,2.17,9.99832486,15.292,2.17,15.44519874,5.562,0,5.562,9.73,2.17,9.96904208
11/06/2020 14:30,15.3955,2.07,15.53403747,4.7155,0,4.7155,10.68,2.07,10.87875452,15.3455,2.07,15.48448482,4.7155,0,4.7155,10.63,2.07,10.8296722
11/06/2020 15:00,14.505,2.23,14.67541907,7.095,0,7.095,7.41,2.23,7.738281463,14.485,2.23,14.65565164,7.095,0,7.095,7.39,2.23,7.719132076
11/06/2020 15:30,15.875,1.83,15.98012907,3.315,0,3.315,12.56,1.83,12.69261596,15.825,1.83,15.93045903,3.315,0,3.315,12.51,1.83,12.64314043
11/06/2020 16:00,16.546,1.9,16.65473254,2.976,0,2.976,13.57,1.9,13.70236841,16.486,1.9,16.59512567,2.976,0,2.976,13.51,1.9,13.64295056
11/06/2020 16:30,16.0115,1.75,16.10685048,5.1915,0,5.1915,10.82,1.75,10.96060674,15.9515,1.75,16.04720699,5.1915,0,5.1915,10.76,1.75,10.90138065
11/06/2020 17:00,16.6185,1.75,16.71038726,4.5785,0,4.5785,12.04,1.75,12.16651552,16.5485,1.75,16.64077379,4.5785,0,4.5785,11.97,1.75,12.09724762
11/06/2020 17:30,17.5205,1.6,17.59340559,3.2805,0,3.2805,14.24,1.6,14.32960572,17.4505,1.61,17.5246127,3.2805,0,3.2805,14.17,1.61,14.26117106
11/06/2020 18:00,17.935,1.45,17.99351897,2.275,0,2.275,15.66,1.45,15.72698636,17.845,1.45,17.90381314,2.275,0,2.275,15.57,1.45,15.6373719
11/06/2020 18:30,18.4965,1.45,18.55324802,1.6965,0,1.6965,16.8,1.45,16.8624583,18.4065,1.45,18.46352464,1.6965,0,1.6965,16.71,1.45,16.77279345
11/06/2020 19:00,18.3545,1.39,18.40705762,1.5545,0,1.5545,16.8,1.39,16.8574049,18.2645,1.39,18.31731586,1.5545,0,1.5545,16.71,1.39,16.76771302
11/06/2020 19:30,17.4145,1.09,17.44857903,1.5045,0,1.5045,15.91,1.09,15.94729444,17.3345,1.09,17.368736,1.5045,0,1.5045,15.83,1.09,15.86748247
11/06/2020 20:00,16.412,0.87,16.43504317,1.762,0,1.762,14.65,0.87,14.67581003,16.342,0.87,16.36514173,1.762,0,1.762,14.58,0.87,14.60593373
11/06/2020 20:30,15.5935,0.74,15.61104872,1.7235,0,1.7235,13.87,0.74,13.88972642,15.5235,0.74,15.54112777,1.7235,0,1.7235,13.8,0.74,13.81982634
11/06/2020 21:00,14.9755,0.74,14.99377205,1.4855,0,1.4855,13.49,0.74,13.51028127,14.9055,0.74,14.92385775,1.4855,0,1.4855,13.42,0.74,13.4403869
11/06/2020 21:30,14.2035,0.68,14.21976836,1.4335,0,1.4335,12.77,0.68,12.78809212,14.1435,0.68,14.1598373,1.4335,0,1.4335,12.71,0.68,12.7281774
11/06/2020 22:00,13.7495,0.68,13.76630489,1.1595,0,1.1595,12.59,0.68,12.60835041,13.6895,0.68,13.70637845,1.1595,0,1.1595,12.53,0.68,12.54843815
11/06/2020 22:30,13.232,0.68,13.24946127,1.352,0,1.352,11.88,0.68,11.89944537,13.182,0,13.182,1.352,0,1.352,11.83,0,11.83
11/06/2020 23:00,12.3,-2.32,12.5168846,1.41,0,1.41,10.89,-2.32,11.13438368,12.27,2.26,12.47639772,1.41,0,1.41,10.86,2.26,11.09266424
11/06/2020 23:30,11.2225,-2.39,11.47417127,1.2625,0,1.2625,9.96,-2.39,10.24273889,11.8525,2.41,12.09503436,1.2625,0,1.2625,10.59,2.41,10.86076425
12/06/2020 00:00,10.475,-2.49,10.76688093,1.395,0,1.395,9.08,-2.49,9.415227029,11.095,2.34,11.33907514,1.395,0,1.395,9.7,2.34,9.978256361
12/06/2020 00:30,10.0935,-2.49,10.39609745,1.3935,0,1.3935,8.7,-2.49,9.049314891,10.7035,2.34,10.95630012,1.3935,0,1.3935,9.31,2.34,9.599567699
12/06/2020 01:00,9.7965,-2.61,10.13822037,1.4265,0,1.4265,8.37,-2.61,8.767496792,10.4065,2.23,10.64275069,1.4265,0,1.4265,8.98,2.23,9.252745538
12/06/2020 01:30,10.2975,-2.52,10.60136341,1.3975,0,1.3975,8.9,-2.52,9.249886486,10.9075,2.14,11.11544674,1.3975,0,1.3975,9.51,2.14,9.747804881
12/06/2020 02:00,10.061,-2.61,10.39402814,1.421,0,1.421,8.64,-2.61,9.025613553,10.671,2.06,10.86801918,1.421,0,1.421,9.25,2.06,9.476608043
12/06/2020 02:30,9.8045,-2.61,10.14595093,1.3945,0,1.3945,8.41,-2.61,8.805691341,10.4045,2.06,10.60647068,1.3945,0,1.3945,9.01,2.06,9.242494252
12/06/2020 03:00,9.5395,-2.66,9.903416595,1.4195,0,1.4195,8.12,-2.66,8.544588931,10.1295,2.06,10.33684528,1.4195,0,1.4195,8.71,2.06,8.950290498
12/06/2020 03:30,9.5815,-2.53,9.909896178,1.4015,0,1.4015,8.18,-2.53,8.562318611,10.1715,2.15,10.3962451,1.4015,0,1.4015,8.77,2.15,9.029695454
12/06/2020 04:00,9.49,-2.64,9.850365475,1.42,0,1.42,8.07,-2.64,8.490848014,10.08,2.05,10.28634532,1.42,0,1.42,8.66,2.05,8.899331436
12/06/2020 04:30,9.3335,-2.74,9.72737489,1.4035,0,1.4035,7.93,-2.74,8.390023838,9.9235,1.96,10.11520896,1.4035,0,1.4035,8.52,1.96,8.742539677
12/06/2020 05:00,9.4235,-2.62,9.780938209,1.4135,0,1.4135,8.01,-2.62,8.427603455,10.0135,2.08,10.22724705,1.4135,0,1.4135,8.6,2.08,8.847960217
12/06/2020 05:30,10.125,-2.35,10.39413897,1.395,0,1.395,8.73,-2.35,9.040763242,10.725,2.34,10.977305,1.395,0,1.395,9.33,2.34,9.618965641
12/06/2020 06:00,10.5825,-2.2,10.80876063,1.5325,0,1.5325,9.05,-2.2,9.313565375,11.1825,2.47,11.45203939,1.5325,0,1.5325,9.65,2.47,9.961094317
12/06/2020 06:30,12.0285,-0.08,12.02876603,1.8285,0,1.8285,10.2,-0.08,10.20031372,12.0585,1.12,12.11040141,1.8285,0,1.8285,10.23,1.12,10.29112725
12/06/2020 07:00,12.791,0.79,12.81537284,2.091,0,2.091,10.7,0.79,10.72912392,12.731,0.8,12.75611073,2.091,0,2.091,10.64,0.8,10.6700328
12/06/2020 07:30,14.0545,0.49,14.06303915,2.7445,0,2.7445,11.31,0.49,11.32060952,14.2545,2.16,14.41722478,2.7445,0,2.7445,11.51,2.16,11.71092225
12/06/2020 08:00,15.3475,1.47,15.41773836,3.4275,0,3.4275,11.92,1.47,12.01029975,15.4375,2.43,15.62758159,3.4275,0,3.4275,12.01,2.43,12.25336688
12/06/2020 08:30,15.427,1.93,15.54725793,4.287,0,4.287,11.14,1.93,11.30594976,15.357,1.94,15.47905194,4.287,0,4.287,11.07,1.94,11.23870544
12/06/2020 09:00,15.191,2.01,15.32339979,6.251,0,6.251,8.94,2.01,9.163170849,15.141,2.02,15.27515241,6.251,0,6.251,8.89,2.02,9.116605728
12/06/2020 09:30,14.9015,2.09,15.047352,7.0815,0,7.0815,7.82,2.09,8.094473423,14.8615,2.09,15.00774074,7.0815,0,7.0815,7.78,2.09,8.055836394
12/06/2020 10:00,14.242,2.14,14.40188057,8.492,0,8.492,5.75,2.14,6.135315803,14.202,2.09,14.35496095,8.492,0,8.492,5.71,2.09,6.080476955
12/06/2020 10:30,13.8385,2.52,14.06607558,10.7785,0,10.7785,3.06,2.52,3.964088798,13.8185,2.52,14.04639962,10.7785,0,10.7785,3.04,2.52,3.948670662
12/06/2020 11:00,14.345,2.52,14.56466357,8.995,0,8.995,5.35,2.52,5.913788972,14.315,2.47,14.52653176,8.995,0,8.995,5.32,2.47,5.865432635
12/06/2020 11:30,15.276,2.46,15.47280763,6.996,0,6.996,8.28,2.46,8.637708029,15.226,2.47,15.42504379,6.996,0,6.996,8.23,2.47,8.592659658
12/06/2020 12:00,15.525,2.39,15.70788735,6.495,0,6.495,9.03,2.39,9.340931431,15.475,2.4,15.6600008,6.495,0,6.495,8.98,2.4,9.295181547
12/06/2020 12:30,15.8565,2.39,16.03560701,6.6865,0,6.6865,9.17,2.39,9.476338956,15.8065,2.4,15.98766532,6.6865,0,6.6865,9.12,2.4,9.430503698
12/06/2020 13:00,15.5075,2.12,15.65173972,7.2575,0,7.2575,8.25,2.12,8.518033811,15.4575,2.12,15.60220197,7.2575,0,7.2575,8.2,2.12,8.469616284
12/06/2020 13:30,15.109,1.89,15.22675215,6.199,0,6.199,8.91,1.89,9.108249008,15.059,1.89,15.17714008,6.199,0,6.199,8.86,1.89,9.059343243
12/06/2020 14:00,15.235,2.03,15.36964948,5.135,0,5.135,10.1,2.03,10.30198525,15.185,2.03,15.32008894,5.135,0,5.135,10.05,2.03,10.2529703
12/06/2020 14:30,15.9615,2.03,16.09007092,3.1115,0,3.1115,12.85,2.03,13.00935817,15.8715,2.03,16.00079411,3.1115,0,3.1115,12.76,2.03,12.92046826
12/06/2020 15:00,16.5835,1.97,16.70010097,2.1635,0,2.1635,14.42,1.97,14.55394448,16.4935,2.03,16.61795542,2.1635,0,2.1635,14.33,2.03,14.47307155
12/06/2020 15:30,16.428,1.87,16.53408854,2.688,0,2.688,13.74,1.87,13.86666867,16.338,1.87,16.44466917,2.688,0,2.688,13.65,1.87,13.77749614
12/06/2020 16:00,16.312,1.78,16.40883128,3.202,0,3.202,13.11,1.78,13.23028722,16.242,1.78,16.33924613,3.202,0,3.202,13.04,1.78,13.16092702
12/06/2020 16:30,16.903,-0.04,16.90304733,2.433,0,2.433,14.47,-0.04,14.47005529,17.423,3.63,17.7971298,2.433,0,2.433,14.99,3.63,15.42326165
12/06/2020 17:00,17.4495,-0.68,17.46274464,2.6695,0,2.6695,14.78,-0.68,14.79563449,18.1895,4.36,18.70474566,2.6695,0,2.6695,15.52,4.36,16.12079403
12/06/2020 17:30,17.8175,-0.74,17.83286029,2.6875,0,2.6875,15.13,-0.74,15.14808569,18.5475,4.23,19.02373928,2.6875,0,2.6875,15.86,4.23,16.41439917
12/06/2020 18:00,18.043,-0.93,18.06695185,2.483,0,2.483,15.56,-0.93,15.58776764,18.783,4.05,19.21467119,2.483,0,2.483,16.3,4.05,16.79560955
12/06/2020 18:30,18.357,-0.83,18.37575438,2.057,0,2.057,16.3,-0.83,16.32111822,19.107,4.13,19.54825693,2.057,0,2.057,17.05,4.13,17.54307271
12/06/2020 19:00,18.335,-0.83,18.35377686,2.035,0,2.035,16.3,-0.83,16.32111822,19.085,4.13,19.52675408,2.035,0,2.035,17.05,4.13,17.54307271
12/06/2020 19:30,16.97,-1.22,17.01379734,2.41,0,2.41,14.56,-1.22,14.61102324,17.69,3.75,18.08310261,2.41,0,2.41,15.28,3.75,15.73343256
12/06/2020 20:00,15.74,-1.4,15.8021391,2.15,0,2.15,13.59,-1.4,13.66192153,16.45,3.58,16.83504975,2.15,0,2.15,14.3,3.58,14.74131609
12/06/2020 20:30,15.061,-1.4,15.12592876,1.881,0,1.881,13.18,-1.4,13.25414652,15.771,3.58,16.17222437,1.881,0,1.881,13.89,3.58,14.343936
12/06/2020 21:00,14.5265,-1.61,14.61544738,1.5365,0,1.5365,12.99,-1.61,13.08939265,15.2365,3.47,15.62663855,1.5365,0,1.5365,13.7,3.47,14.1326183
12/06/2020 21:30,14.2745,-0.26,14.27686766,1.4145,0,1.4145,12.86,-0.26,12.86262804,14.5045,1.7,14.60378445,1.4145,0,1.4145,13.09,1.7,13.19992803
12/06/2020 22:00,14.1945,0.82,14.2181655,1.4145,0,1.4145,12.78,0.82,12.80627971,14.1345,0.82,14.15826579,1.4145,0,1.4145,12.72,0.82,12.74640341
12/06/2020 22:30,13.918,0.82,13.94213484,1.398,0,1.398,12.52,0.82,12.5468243,13.848,0.82,13.87225663,1.398,0,1.398,12.45,0.82,12.47697479
12/06/2020 23:00,13.2275,0.7,13.24600907,1.4075,0,1.4075,11.82,0.7,11.84070944,13.1575,0.72,13.17718507,1.4075,0,1.4075,11.75,0.72,11.77203891
12/06/2020 23:30,12.6405,0.7,12.65986731,1.3805,0,1.3805,11.26,0.7,11.28173745,12.5805,0.72,12.60108647,1.3805,0,1.3805,11.2,0.72,11.223119
13/06/2020 00:00,12.06,0.7,12.08029801,1.41,0,1.41,10.65,0.7,10.6729799,12.02,0.72,12.04154475,1.41,0,1.41,10.61,0.72,10.63440172
13/06/2020 00:30,11.498,0.7,11.51928835,1.378,0,1.378,10.12,0.7,10.1441806,11.448,0.72,11.47061916,1.378,0,1.378,10.07,0.72,10.09570701
13/06/2020 01:00,10.9655,0.84,10.99762657,1.3955,0,1.3955,9.57,0.84,9.606794471,10.9255,0.79,10.95402439,1.3955,0,1.3955,9.53,0.79,9.562687907
13/06/2020 01:30,11.2835,0.69,11.30457749,1.3735,0,1.3735,9.91,0.69,9.933992148,11.2435,0.68,11.26404422,1.3735,0,1.3735,9.87,0.68,9.893396788
13/06/2020 02:00,10.891,0,10.891,1.401,0,1.401,9.49,0,9.49,10.851,0,10.851,1.401,0,1.401,9.45,0,9.45
13/06/2020 02:30,10.8785,0.75,10.9043231,1.3885,0,1.3885,9.49,0.75,9.519590327,10.8385,0.75,10.86441817,1.3885,0,1.3885,9.45,0.75,9.479715186
13/06/2020 03:00,10.629,0.68,10.6507296,1.399,0,1.399,9.23,0.68,9.255014857,10.589,0.68,10.61081151,1.399,0,1.399,9.19,0.68,9.215123439
13/06/2020 03:30,10.3445,0,10.3445,1.3945,0,1.3945,8.95,0,8.95,10.3045,0,10.3045,1.3945,0,1.3945,8.91,0,8.91
13/06/2020 04:00,10.2695,0.74,10.29612695,1.4095,0,1.4095,8.86,0.74,8.890849228,10.2295,0.74,10.2562308,1.4095,0,1.4095,8.82,0.74,8.850988645
13/06/2020 04:30,10.257,0.68,10.27951599,1.397,0,1.397,8.86,0.68,8.886056493,10.217,0.68,10.23960395,1.397,0,1.397,8.82,0.68,8.846174314
13/06/2020 05:00,10.1215,0,10.1215,1.4015,0,1.4015,8.72,0,8.72,10.0815,0,10.0815,1.4015,0,1.4015,8.68,0,8.68
13/06/2020 05:30,10.4885,0.82,10.52050532,1.4485,0,1.4485,9.04,0.82,9.077114079,10.4585,0.81,10.48981993,1.4485,0,1.4485,9.01,0.81,9.046336275
13/06/2020 06:00,10.6075,0.68,10.62927355,1.8275,0,1.8275,8.78,0.68,8.806293204,10.5775,0.69,10.59998143,1.8275,0,1.8275,8.75,0.69,8.777163551
13/06/2020 06:30,11.047,0.68,11.06790897,2.007,0,2.007,9.04,0.68,9.065539146,11.017,0.69,11.03858637,2.007,0,2.007,9.01,0.69,9.036382019
13/06/2020 07:00,11.604,0.68,11.62390709,2.484,0,2.484,9.12,0.68,9.145315741,11.564,0.69,11.58456715,2.484,0,2.484,9.08,0.69,9.106179221
13/06/2020 07:30,11.904,0.68,11.92340622,3.464,0,3.464,8.44,0.68,8.467349054,11.874,0.69,11.89403111,3.464,0,3.464,8.41,0.69,8.438258114
13/06/2020 08:00,12.63,0.77,12.65345012,3.77,0,3.77,8.86,0.77,8.893396427,12.59,0.77,12.61352449,3.77,0,3.77,8.82,0.77,8.853547312
13/06/2020 08:30,13.6485,0.98,13.68363812,3.3385,0,3.3385,10.31,0.98,10.35647141,13.5985,0.98,13.63376699,3.3385,0,3.3385,10.26,0.98,10.30669685
13/06/2020 09:00,14.094,1.24,14.14844288,4.294,0,4.294,9.8,1.24,9.878137476,14.044,1.25,14.099519,4.294,0,4.294,9.75,1.25,9.829801626
13/06/2020 09:30,13.8375,-0.41,13.84357274,5.6875,0,5.6875,8.15,-0.41,8.160306367,14.2575,2.97,14.56355747,5.6875,0,5.6875,8.57,2.97,9.070049614
13/06/2020 10:00,13.7075,-0.87,13.73508122,6.6975,0,6.6975,7.01,-0.87,7.063780857,14.2675,3.65,14.72698395,6.6975,0,6.6975,7.57,3.65,8.404010947
13/06/2020 10:30,14.0145,1.48,14.09243096,7.1845,0,7.1845,6.83,1.48,6.988512002,13.9845,1.47,14.06154829,7.1845,0,7.1845,6.8,1.47,6.957075535
13/06/2020 11:00,13.8305,1.34,13.89526287,6.9105,0,6.9105,6.92,1.34,7.048545949,13.7905,1.33,13.85448629,6.9105,0,6.9105,6.88,1.33,7.007374687
13/06/2020 11:30,13.2355,1.59,13.33066241,9.2155,0,9.2155,4.02,1.59,4.323019778,13.2255,1.59,13.32073385,9.2155,0,9.2155,4.01,1.59,4.313722291
13/06/2020 12:00,12.724,1.59,12.82295894,10.114,0,10.114,2.61,1.59,3.056174079,12.714,1.59,12.81303617,10.114,0,10.114,2.6,1.59,3.04763843
13/06/2020 12:30,11.9215,1.81,12.05812018,12.4115,0,12.4115,-0.49,1.81,1.875153327,11.9315,1.81,12.06800697,12.4115,0,12.4115,-0.48,1.81,1.872565086
13/06/2020 13:00,12.564,1.69,12.67715252,11.564,0,11.564,1,1.69,1.963695496,12.564,1.68,12.67582329,11.564,0,11.564,1,1.68,1.955095906
13/06/2020 13:30,11.513,1.74,11.64374377,12.363,0,12.363,-0.85,1.74,1.936517493,11.523,1.74,11.65363158,12.363,0,12.363,-0.84,1.74,1.932149063
13/06/2020 14:00,12.449,1.1,12.49750379,8.269,0,8.269,4.18,1.1,4.322314195,12.419,1.1,12.4676205,8.269,0,8.269,4.15,1.1,4.293308747
13/06/2020 14:30,13.5685,0.96,13.60241862,4.1785,0,4.1785,9.39,0.96,9.438945916,13.5285,0.96,13.56251865,4.1785,0,4.1785,9.35,0.96,9.399154217
13/06/2020 15:00,13.707,0.76,13.72805336,3.357,0,3.357,10.35,0.76,10.37786587,13.647,0.76,13.66814578,3.357,0,3.357,10.29,0.76,10.31802791
13/06/2020 15:30,13.939,0.76,13.95970347,2.559,0,2.559,11.38,0.76,11.40534962,13.879,0.76,13.89979284,2.559,0,2.559,11.32,0.76,11.34548368
13/06/2020 16:00,14.0645,0.7,14.08190897,2.5245,0,2.5245,11.54,0.7,11.56121101,14.0045,0.71,14.02248624,2.5245,0,2.5245,11.48,0.71,11.50193462
13/06/2020 16:30,14.1685,0.7,14.18578134,3.5285,0,3.5285,10.64,0.7,10.66300145,14.1085,0.71,14.12635382,3.5285,0,3.5285,10.58,0.71,10.60379649
13/06/2020 17:00,15.0535,-1.53,15.13105291,3.0435,0,3.0435,12.01,-1.53,12.10706405,15.7035,3.18,16.0222443,3.0435,0,3.0435,12.66,3.18,13.05327545
13/06/2020 17:30,16.1095,-1.34,16.16513502,2.6595,0,2.6595,13.45,-1.34,13.51658611,16.7895,3.44,17.13828784,2.6595,0,2.6595,14.13,3.44,14.54271295
13/06/2020 18:00,16.116,-1.34,16.17161266,3.276,0,3.276,12.84,-1.34,12.90973276,16.796,3.52,17.16088622,3.276,0,3.276,13.52,3.52,13.97071222
13/06/2020 18:30,15.9565,-1.34,16.01266662,3.5165,0,3.5165,12.44,-1.34,12.51196228,16.6365,3.52,17.00480909,3.5165,0,3.5165,13.12,3.52,13.58399058
13/06/2020 19:00,15.912,-1.44,15.97702551,2.402,0,2.402,13.51,-1.44,13.58652641,16.602,3.39,16.94457152,2.402,0,2.402,14.2,3.39,14.59904449
13/06/2020 19:30,15.3995,-1.53,15.47531907,2.4495,0,2.4495,12.95,-1.53,13.04006902,16.0895,3.3,16.42443333,2.4495,0,2.4495,13.64,3.3,14.03351702
13/06/2020 20:00,15.2315,-1.53,15.30815117,1.5415,0,1.5415,13.69,-1.53,13.7752314,15.9415,3.3,16.27947856,1.5415,0,1.5415,14.4,3.3,14.7732867
13/06/2020 20:30,14.8865,-1.68,14.98099737,1.4065,0,1.4065,13.48,-1.68,13.58428504,15.5865,3.14,15.89964095,1.4065,0,1.4065,14.18,3.14,14.5234982
13/06/2020 21:00,14.1295,-1.87,14.25270747,1.3695,0,1.3695,12.76,-1.87,12.89629792,14.8295,2.93,15.1161824,1.3695,0,1.3695,13.46,2.93,13.77521325
13/06/2020 21:30,14.2445,0.38,14.24956772,1.3645,0,1.3645,12.88,0.38,12.88560437,14.2945,1.09,14.33599771,1.3645,0,1.3645,12.93,1.09,12.97586221
13/06/2020 22:00,13.977,0.68,13.99353168,1.377,0,1.377,12.6,0.68,12.61833586,13.897,0.68,13.91362674,1.377,0,1.377,12.52,0.68,12.53845286
13/06/2020 22:30,13.052,-1.33,13.11958856,1.362,0,1.362,11.69,-1.33,11.76541542,13.532,2.34,13.73283015,1.362,0,1.362,12.17,2.34,12.39292137
13/06/2020 23:00,12.22,-2,12.38258454,1.37,0,1.37,10.85,-2,11.03279203,12.85,2.99,13.19327859,1.37,0,1.37,11.48,2.99,11.86298866
13/06/2020 23:30,11.7895,0,11.7895,1.3495,0,1.3495,10.44,0,10.44,11.7495,0.68,11.76916098,1.3495,0,1.3495,10.4,0.68,10.42220706
14/06/2020 00:00,11.3505,0.73,11.37395051,1.3505,0,1.3505,10,0.73,10.0266096,11.3105,0.68,11.33092274,1.3505,0,1.3505,9.96,0.68,9.983185864
14/06/2020 00:30,11.0325,0.68,11.0534364,1.3525,0,1.3525,9.68,0.68,9.703854904,10.9725,0.68,10.99355067,1.3525,0,1.3525,9.62,0.68,9.644003318
14/06/2020 01:00,10.7455,0.76,10.77234284,1.3555,0,1.3555,9.39,0.76,9.420705918,10.6955,0.75,10.72176386,1.3555,0,1.3555,9.34,0.75,9.370064034
14/06/2020 01:30,11.152,0.7,11.17394756,1.352,0,1.352,9.8,0.7,9.824968193,11.102,0.75,11.12730444,1.352,0,1.352,9.75,0.75,9.778803608
14/06/2020 02:00,10.954,0.7,10.97634347,1.374,0,1.374,9.58,0.7,9.605540068,10.904,0.68,10.92518265,1.374,0,1.374,9.53,0.68,9.55422943
14/06/2020 02:30,10.727,0.7,10.7498153,1.357,0,1.357,9.37,0.7,9.396110898,10.677,0.68,10.69863211,1.357,0,1.357,9.32,0.68,9.344773941
14/06/2020 03:00,10.469,0.7,10.49237633,0.899,0,0.899,9.57,0.7,9.595566685,10.419,0.68,10.44116665,0.899,0,0.899,9.52,0.68,9.544254816
14/06/2020 03:30,10.253,0.7,10.27686766,1.343,0,1.343,8.91,0.7,8.937454895,10.203,0.68,10.22563489,1.343,0,1.343,8.86,0.68,8.886056493
14/06/2020 04:00,10.0945,0,10.0945,1.3945,0,1.3945,8.7,0,8.7,10.0445,0,10.0445,1.3945,0,1.3945,8.65,0,8.65
14/06/2020 04:30,10.1165,0,10.1165,1.3565,0,1.3565,8.76,0,8.76,10.0765,0,10.0765,1.3565,0,1.3565,8.72,0,8.72
14/06/2020 05:00,9.9645,0.68,9.987675418,1.3745,0,1.3745,8.59,0.68,8.616872983,9.9345,0.68,9.957745239,1.3745,0,1.3745,8.56,0.68,8.586966868
14/06/2020 05:30,10.1345,0,10.1345,1.3545,0,1.3545,8.78,0,8.78,10.0845,0,10.0845,1.3545,0,1.3545,8.73,0,8.73
14/06/2020 06:00,10.1425,0,10.1425,1.4425,0,1.4425,8.7,0,8.7,10.1125,0,10.1125,1.4425,0,1.4425,8.67,0,8.67
14/06/2020 06:30,10.396,0,10.396,1.626,0,1.626,8.77,0,8.77,10.356,0,10.356,1.626,0,1.626,8.73,0,8.73
14/06/2020 07:00,10.863,0.68,10.88426245,1.903,0,1.903,8.96,0.68,8.985766523,10.823,0.68,10.84434087,1.903,0,1.903,8.92,0.68,8.945881734
14/06/2020 07:30,11.1375,0.81,11.1669157,3.2075,0,3.2075,7.93,0.81,7.971260879,11.0975,0.81,11.12702145,3.2075,0,3.2075,7.89,0.81,7.931468969
14/06/2020 08:00,12.206,0.81,12.2328466,3.706,0,3.706,8.5,0.81,8.538506895,12.156,0.81,12.18295678,3.706,0,3.706,8.45,0.81,8.48873371
14/06/2020 08:30,12.742,1.06,12.78601439,5.602,0,5.602,7.14,1.06,7.218254637,12.712,1.06,12.7561179,5.602,0,5.602,7.11,1.06,7.188581223
14/06/2020 09:00,13.1695,1.36,13.23953663,6.7795,0,6.7795,6.39,1.36,6.533123296,13.1395,1.37,13.21072898,6.7795,0,6.7795,6.36,1.37,6.505881954
14/06/2020 09:30,13.6105,1.36,13.67827878,7.6305,0,7.6305,5.98,1.36,6.132699243,13.5805,1.37,13.64942784,7.6305,0,7.6305,5.95,1.37,6.105685875
14/06/2020 10:00,13.5605,1.15,13.60917559,7.0205,0,7.0205,6.54,1.15,6.640338847,13.5205,1.15,13.56931908,7.0205,0,7.0205,6.5,1.15,6.600946902
14/06/2020 10:30,13.4465,1.38,13.51712848,8.5665,0,8.5665,4.88,1.38,5.071370623,13.4265,1.39,13.49825923,8.5665,0,8.5665,4.86,1.39,5.05486894
14/06/2020 11:00,13.6865,1.38,13.75589627,8.1565,0,8.1565,5.53,1.38,5.699587704,13.6565,1.39,13.72705694,8.1565,0,8.1565,5.5,1.39,5.672926934
14/06/2020 11:30,13.636,1.38,13.70565197,7.736,0,7.736,5.9,1.38,6.059240877,13.616,1.39,13.68676572,7.736,0,7.736,5.88,1.39,6.042060907
14/06/2020 12:00,13.168,1.51,13.25429455,9.878,0,9.878,3.29,1.51,3.619972376,13.158,1.51,13.24435971,9.878,0,9.878,3.28,1.51,3.610886318
14/06/2020 12:30,13.306,1.86,13.43537257,11.966,0,11.966,1.34,1.86,2.2924223,13.316,1.86,13.44527635,11.966,0,11.966,1.35,1.86,2.298281967
14/06/2020 13:00,12.88,1.86,13.01360826,12.18,0,12.18,0.7,1.86,1.987360058,12.89,1.86,13.02350567,12.18,0,12.18,0.71,1.86,1.990904317
14/06/2020 13:30,11.5165,1.93,11.67710034,13.3465,0,13.3465,-1.83,1.93,2.659661633,11.5265,1.93,11.68696292,13.3465,0,13.3465,-1.82,1.93,2.652790983
14/06/2020 14:00,10.894,2.03,11.08152228,13.634,0,13.634,-2.74,2.03,3.410058651,10.914,2.03,11.10118444,13.634,0,13.634,-2.72,2.03,3.394009428
14/06/2020 14:30,10.386,2.03,10.58252786,13.836,0,13.836,-3.45,2.03,4.002923931,10.406,2.03,10.60215714,13.836,0,13.836,-3.43,2.03,3.985699437
14/06/2020 15:00,10.1885,1.86,10.35688815,13.5485,0,13.5485,-3.36,1.86,3.840468721,10.2085,1.86,10.37656361,13.5485,0,13.5485,-3.34,1.86,3.822983128
14/06/2020 15:30,10.261,1.73,10.40581669,12.131,0,12.131,-1.87,1.73,2.547508587,10.271,1.73,10.41567765,12.131,0,12.131,-1.86,1.73,2.540177159
14/06/2020 16:00,10.7315,1.73,10.87005024,12.2115,0,12.2115,-1.48,1.73,2.276686188,10.7415,1.73,10.8799229,12.2115,0,12.2115,-1.47,1.73,2.270198229
14/06/2020 16:30,11.3025,1.73,11.43413338,11.8325,0,11.8325,-0.53,1.73,1.809364529,11.3425,1.73,11.47367449,11.8325,0,11.8325,-0.49,1.73,1.798054504
14/06/2020 17:00,13.0415,0.99,13.07902222,10.4715,0,10.4715,2.57,0.99,2.754087871,13.2115,2.4,13.42772253,10.4715,0,10.4715,2.74,2.4,3.642471688
14/06/2020 17:30,13.9605,-0.83,13.98515142,8.7505,0,8.7505,5.21,-0.83,5.275699006,14.5305,3.97,15.06307838,8.7505,0,8.7505,5.78,3.97,7.01208243
14/06/2020 18:00,14.407,-0.94,14.43763308,7.477,0,7.477,6.93,-0.94,6.993461232,15.007,3.97,15.523239,7.477,0,7.477,7.53,3.97,8.512449706
14/06/2020 18:30,14.452,-1.25,14.50595753,5.922,0,5.922,8.53,-1.25,8.621102018,15.082,3.57,15.49876202,5.922,0,5.922,9.16,3.57,9.831098616
14/06/2020 19:00,14.831,-1.31,14.88874276,4.501,0,4.501,10.33,-1.31,10.41273259,15.481,3.48,15.86731739,4.501,0,4.501,10.98,3.48,11.51828112
14/06/2020 19:30,14.7815,-1.26,14.83510506,3.2315,0,3.2315,11.55,-1.26,11.618524,15.4515,3.57,15.85855454,3.2315,0,3.2315,12.22,3.57,12.73080123
14/06/2020 20:00,14.163,-1.56,14.24865499,2.233,0,2.233,11.93,-1.56,12.03156266,14.833,3.27,15.18916683,2.233,0,2.233,12.6,3.27,13.01740758
14/06/2020 20:30,13.837,-1.25,13.89334621,1.827,0,1.827,12.01,-1.25,12.07487474,14.427,2.91,14.71755513,1.827,0,1.827,12.6,2.91,12.93167043
14/06/2020 21:00,13.869,0.75,13.88926424,1.609,0,1.609,12.26,0.75,12.28291903,13.809,0.76,13.82989808,1.609,0,1.609,12.2,0.76,12.22364921
14/06/2020 21:30,13.498,0.68,13.51511761,1.398,0,1.398,12.1,0.68,12.11909238,13.438,0.68,13.45519394,1.398,0,1.398,12.04,0.68,12.05918737
14/06/2020 22:00,13.4115,0.76,13.4330165,1.3715,0,1.3715,12.04,0.76,12.06396286,13.3515,0.76,13.37311304,1.3715,0,1.3715,11.98,0.76,12.00408264
14/06/2020 22:30,13.3345,0.76,13.35614054,1.3645,0,1.3645,11.97,0.76,11.99410272,13.2945,0.76,13.31620555,1.3645,0,1.3645,11.93,0.76,11.95418337
14/06/2020 23:00,12.3225,0.68,12.34124816,1.3725,0,1.3725,10.95,0.68,10.97109384,12.2825,0.68,12.30130913,1.3725,0,1.3725,10.91,0.68,10.93117103
14/06/2020 23:30,11.66,0.68,11.67981164,1.35,0,1.35,10.31,0.68,10.3324005,11.62,0.68,11.63987972,1.35,0,1.35,10.27,0.68,10.29248755
15/06/2020 00:00,10.956,-0.73,10.98029307,1.386,0,1.386,9.57,-0.73,9.597801832,11.076,1.51,11.17845589,1.386,0,1.386,9.69,1.51,9.806946518
15/06/2020 00:30,10.3935,-2.18,10.619663,1.3635,0,1.3635,9.03,-2.18,9.289418712,11.0535,2.74,11.38804032,1.3635,0,1.3635,9.69,2.74,10.06994042
15/06/2020 01:00,10.343,-2.09,10.55204952,1.383,0,1.383,8.96,-2.09,9.200527159,10.983,2.85,11.34675235,1.383,0,1.383,9.6,2.85,10.01411504
15/06/2020 01:30,10.577,-2.16,10.79530125,1.357,0,1.357,9.22,-2.16,9.469635685,11.217,2.85,11.57340006,1.357,0,1.357,9.86,2.85,10.26362996
15/06/2020 02:00,10.358,-2.16,10.58082057,1.378,0,1.378,8.98,-2.16,9.236124728,10.888,2.85,11.25482314,1.378,0,1.378,9.51,2.85,9.927869862
15/06/2020 02:30,10.5335,0.68,10.5554262,1.3635,0,1.3635,9.17,0.68,9.195178084,10.4935,0.68,10.5155096,1.3635,0,1.3635,9.13,0.68,9.155288089
15/06/2020 03:00,10.2385,0.68,10.26105659,1.3885,0,1.3885,8.85,0.68,8.876085849,10.1885,0.68,10.21116704,1.3885,0,1.3885,8.8,0.68,8.826233625
15/06/2020 03:30,10.311,0.68,10.33339833,1.371,0,1.371,8.94,0.68,8.965824,10.271,0.68,10.29348537,1.371,0,1.371,8.9,0.68,8.925939726
15/06/2020 04:00,10.029,-2.37,10.30522882,1.389,0,1.389,8.64,-2.37,8.959157326,10.089,2.43,10.37751517,1.389,0,1.389,8.7,2.43,9.032989538
15/06/2020 04:30,9.7675,-2.31,10.03693959,1.3675,0,1.3675,8.4,-2.31,8.711836775,10.3675,2.43,10.64847201,1.3675,0,1.3675,9,2.43,9.322279764
15/06/2020 05:00,10.106,-2.09,10.31985155,1.386,0,1.386,8.72,-2.09,8.966967157,10.706,2.6,11.01718821,1.386,0,1.386,9.32,2.6,9.675866886
15/06/2020 05:30,10.3755,-2.09,10.58390761,1.3855,0,1.3855,8.99,-2.09,9.229745392,10.9755,2.6,11.27925531,1.3855,0,1.3855,9.59,2.6,9.936201487
15/06/2020 06:00,10.5715,-2.01,10.76088808,1.4315,0,1.4315,9.14,-2.01,9.358402641,11.1815,2.6,11.47980585,1.4315,0,1.4315,9.75,2.6,10.09071355
15/06/2020 06:30,12.3045,0.6,12.31912011,1.7645,0,1.7645,10.54,0.6,10.55706399,12.3145,1.04,12.35833768,1.7645,0,1.7645,10.55,1.04,10.60113673
15/06/2020 07:00,12.7235,-0.55,12.7353819,2.1835,0,2.1835,10.54,-0.55,10.55434034,13.1435,2.41,13.36262296,2.1835,0,2.1835,10.96,2.41,11.22184031
15/06/2020 07:30,14.6,1.73,14.7021393,2.61,0,2.61,11.99,1.73,12.11416526,14.62,2.27,14.79517827,2.61,0,2.61,12.01,2.27,12.22264292
15/06/2020 08:00,15.626,2.46,15.81845365,3.136,0,3.136,12.49,2.46,12.72995287,15.566,2.46,15.7591864,3.136,0,3.136,12.43,2.46,12.67108914
15/06/2020 08:30,16.207,2.78,16.44369937,4.147,0,4.147,12.06,2.78,12.37626761,16.137,2.78,16.37471126,4.147,0,4.147,11.99,2.78,12.30806646
15/06/2020 09:00,16.465,2.85,16.70983917,3.945,0,3.945,12.52,2.85,12.84028426,16.395,2.85,16.64086912,3.945,0,3.945,12.45,2.85,12.77203977
15/06/2020 09:30,16.434,2.85,16.67929423,5.004,0,5.004,11.43,2.85,11.77995756,16.374,2.85,16.62017978,5.004,0,5.004,11.37,2.85,11.72174902
15/06/2020 10:00,15.7695,3.01,16.05419666,6.6395,0,6.6395,9.13,3.01,9.613376098,15.7295,3.01,16.01490775,6.6395,0,6.6395,9.09,3.01,9.575395553
15/06/2020 10:30,14.5225,3.19,14.86872914,10.1925,0,10.1925,4.33,3.19,5.378196724,14.5125,3.19,14.85896215,10.1925,0,10.1925,4.32,3.19,5.370148974
15/06/2020 11:00,14.2255,3.19,14.57878425,11.1155,0,11.1155,3.11,3.19,4.455131872,14.2155,3.19,14.56902674,11.1155,0,11.1155,3.1,3.19,4.448156922
15/06/2020 11:30,14.309,3.36,14.69819992,11.439,0,11.439,2.87,3.36,4.418879949,14.299,3.36,14.6884649,11.439,0,11.439,2.86,3.36,4.412391642
15/06/2020 12:00,14.042,3.18,14.39757493,10.112,0,10.112,3.93,3.18,5.055422831,14.032,3.17,14.38561518,10.112,0,10.112,3.92,3.17,5.041358944
15/06/2020 12:30,16.2705,3.28,16.59781824,10.2405,0,10.2405,6.03,3.28,6.864349933,16.2405,3.27,16.56643414,10.2405,0,10.2405,6,3.27,6.833220324
15/06/2020 13:00,14.5625,3.17,14.90353335,8.7525,0,8.7525,5.81,3.17,6.618534581,14.5425,3.17,14.88399161,8.7525,0,8.7525,5.79,3.17,6.600984775
15/06/2020 13:30,13.601,3.38,14.01469233,11.601,0,11.601,2,3.38,3.927390991,13.601,3.37,14.01228393,11.601,0,11.601,2,3.37,3.918788078
15/06/2020 14:00,14.741,3.17,15.07799658,8.821,0,8.821,5.92,3.17,6.715303418,14.721,3.17,15.05844418,8.821,0,8.821,5.9,3.17,6.697678702
15/06/2020 14:30,13.3315,3.46,13.77318018,12.0315,0,12.0315,1.3,3.46,3.69616017,13.3515,3.45,13.79003453,12.0315,0,12.0315,1.32,3.45,3.693900378
15/06/2020 15:00,13.269,3.56,13.7382663,12.619,0,12.619,0.65,3.56,3.61885341,13.289,3.55,13.75499985,12.619,0,12.619,0.67,3.55,3.612672141
15/06/2020 15:30,12.2615,3.43,12.73221435,12.8115,0,12.8115,-0.55,3.43,3.473816345,12.2815,3.42,12.74878983,12.8115,0,12.8115,-0.53,3.42,3.460823601
15/06/2020 16:00,13.3115,3.3,13.71444612,12.4315,0,12.4315,0.88,3.3,3.415318433,13.3115,3.29,13.71204333,12.4315,0,12.4315,0.88,3.29,3.405657058
15/06/2020 16:30,13.494,3.23,13.87519139,11.594,0,11.594,1.9,3.23,3.747385755,13.484,3.23,13.86546631,11.594,0,11.594,1.89,3.23,3.74232548
15/06/2020 17:00,14.2575,2.74,14.51839889,10.6275,0,10.6275,3.63,2.74,4.548021548,14.2375,2.73,14.49687229,10.6275,0,10.6275,3.61,2.73,4.526035793
15/06/2020 17:30,15.2075,2.45,15.40358907,9.3375,0,9.3375,5.87,2.45,6.360770394,15.2375,2.66,15.46793478,9.3375,0,9.3375,5.9,2.66,6.471908528
15/06/2020 18:00,15.51,-0.67,15.52446456,7.62,0,7.62,7.89,-0.67,7.918396302,16.15,4.6,16.79233456,7.62,0,7.62,8.53,4.6,9.691279585
15/06/2020 18:30,15.8415,-0.67,15.85566215,6.4115,0,6.4115,9.43,-0.67,9.453771734,16.5015,4.48,17.09882751,6.4115,0,6.4115,10.09,4.48,11.0398596
15/06/2020 19:00,15.7185,-0.67,15.73277287,5.0285,0,5.0285,10.69,-0.67,10.71097568,16.3885,4.33,16.95086524,5.0285,0,5.0285,11.36,4.33,12.15724064
15/06/2020 19:30,15.519,-0.79,15.5390946,3.259,0,3.259,12.26,-0.79,12.28542633,16.219,4.13,16.73657256,3.259,0,3.259,12.96,4.13,13.60215057
15/06/2020 20:00,15.2005,-0.94,15.2295371,2.1005,0,2.1005,13.1,-0.94,13.13368189,15.9205,3.95,16.40319543,2.1005,0,2.1005,13.82,3.95,14.37340948
15/06/2020 20:30,14.853,-1.14,14.8966845,1.673,0,1.673,13.18,-1.14,13.2292101,15.563,3.75,16.00841869,1.673,0,1.673,13.89,3.75,14.38730691
15/06/2020 21:00,14.4855,-1.28,14.54194314,1.4755,0,1.4755,13.01,-1.28,13.07281531,15.1855,3.57,15.59949712,1.4755,0,1.4755,13.71,3.57,14.16718038
15/06/2020 21:30,14.077,-1.5,14.15669202,1.277,0,1.277,12.8,-1.5,12.88759093,14.767,3.33,15.13780661,1.277,0,1.277,13.49,3.33,13.89492713
15/06/2020 22:00,13.7055,-1.5,13.78733949,1.2455,0,1.2455,12.46,-1.5,12.54996414,14.3755,3.27,14.74272364,1.2455,0,1.2455,13.13,3.27,13.53106795
15/06/2020 22:30,13.5485,-1.5,13.63128212,1.2185,0,1.2185,12.33,-1.5,12.42090576,14.2285,3.34,14.61525957,1.2185,0,1.2185,13.01,3.34,13.43189116
15/06/2020 23:00,12.6675,-1.63,12.77194019,1.2275,0,1.2275,11.44,-1.63,11.5555398,13.3375,3.2,13.71600912,1.2275,0,1.2275,12.11,3.2,12.52565767
15/06/2020 23:30,11.928,-1.68,12.04572887,1.208,0,1.208,10.72,-1.68,10.85084329,12.578,3.2,12.97867805,1.208,0,1.208,11.37,3.2,11.81172722
16/06/2020 00:00,11.356,-1.86,11.50731663,1.236,0,1.236,10.12,-1.86,10.28950922,11.986,3.04,12.36550832,1.236,0,1.236,10.75,3.04,11.17157554
16/06/2020 00:30,10.865,-1.93,11.03508609,1.215,0,1.215,9.65,-1.93,9.841107661,11.505,3.04,11.89985819,1.215,0,1.215,10.29,3.04,10.72966449
16/06/2020 01:00,10.433,-1.99,10.6210917,1.233,0,1.233,9.2,-1.99,9.412762613,11.073,2.96,11.46180304,1.233,0,1.233,9.84,2.96,10.27556324
16/06/2020 01:30,10.5655,-2.15,10.78203553,1.2255,0,1.2255,9.34,-2.15,9.584263143,11.1955,2.81,11.54276051,1.2255,0,1.2255,9.97,2.81,10.35842652
16/06/2020 02:00,10.5695,-2.01,10.75892328,1.2295,0,1.2295,9.34,-2.01,9.553831692,11.1995,2.9,11.56887204,1.2295,0,1.2295,9.97,2.9,10.38320278
16/06/2020 02:30,10.3865,-2.1,10.59666845,1.2165,0,1.2165,9.17,-2.1,9.407385397,10.9565,2.9,11.33379426,1.2165,0,1.2165,9.74,2.9,10.16255873
16/06/2020 03:00,10.418,0.75,10.44496166,1.248,0,1.248,9.17,0.75,9.200619544,10.378,0.77,10.40652603,1.248,0,1.248,9.13,0.77,9.162412346
16/06/2020 03:30,10.41,0.69,10.43284237,1.24,0,1.24,9.17,0.69,9.19592301,10.37,0.68,10.39227117,1.24,0,1.24,9.13,0.68,9.155288089
16/06/2020 04:00,10.233,0.69,10.25623659,1.263,0,1.263,8.97,0.69,8.996499319,10.183,0.68,10.20567925,1.263,0,1.263,8.92,0.68,8.945881734
16/06/2020 04:30,10.516,0.69,10.53861262,1.246,0,1.246,9.27,0.69,9.295644141,10.476,0.68,10.49804629,1.246,0,1.246,9.23,0.68,9.255014857
16/06/2020 05:00,10.4635,0.75,10.49034472,1.2635,0,1.2635,9.2,0.75,9.230520029,10.4235,0.74,10.44973455,1.2635,0,1.2635,9.16,0.74,9.189842218
16/06/2020 05:30,10.8125,0.69,10.83449382,1.3125,0,1.3125,9.5,0.69,9.525024934,10.7725,0.74,10.79788666,1.3125,0,1.3125,9.46,0.74,9.488898777
16/06/2020 06:00,11.1915,0.77,11.21795758,1.5015,0,1.5015,9.69,0.77,9.720545252,11.1415,0.74,11.16604775,1.5015,0,1.5015,9.64,0.74,9.668360771
16/06/2020 06:30,12.189,0.97,12.22753536,1.939,0,1.939,10.25,0.97,10.29579526,12.129,0.98,12.16852666,1.939,0,1.939,10.19,0.98,10.23701617
16/06/2020 07:00,12.9135,1.33,12.98180967,2.3135,0,2.3135,10.6,1.33,10.68311284,12.8535,1.34,12.92315992,2.3135,0,2.3135,10.54,1.34,10.62483882
16/06/2020 07:30,14.0615,1.77,14.17246211,2.9815,0,2.9815,11.08,1.77,11.22048573,14.0115,1.77,14.12285496,2.9815,0,2.9815,11.03,1.77,11.17111454
16/06/2020 08:00,15.0645,2.07,15.20605341,3.8745,0,3.8745,11.19,2.07,11.37985061,15.2945,3.41,15.67002968,3.8745,0,3.8745,11.42,3.41,11.91824232
16/06/2020 08:30,15.307,0.74,15.3248768,5.957,0,5.957,9.35,0.74,9.379237709,15.937,5.43,16.83665255,5.957,0,5.957,9.98,5.43,11.36157119
16/06/2020 09:00,15.1925,0.88,15.21796492,6.9825,0,6.9825,8.21,0.88,8.25702731,15.8125,5.58,16.76817093,6.9825,0,6.9825,8.83,5.58,10.44534825
16/06/2020 09:30,15.475,3.22,15.80645517,6.975,0,6.975,8.5,3.22,9.089466431,15.505,3.72,15.94501254,6.975,0,6.975,8.53,3.72,9.305874489
16/06/2020 10:00,15.5945,3.22,15.92346791,6.1845,0,6.1845,9.41,3.22,9.945677453,15.5445,3.24,15.87857299,6.1845,0,6.1845,9.36,3.24,9.904907874
16/06/2020 10:30,15.103,3.35,15.4700714,7.083,0,7.083,8.02,3.35,8.691541866,15.053,3.35,15.42126159,7.083,0,7.083,7.97,3.35,8.645426537
16/06/2020 11:00,14.6325,3.3,15.00000187,7.9125,0,7.9125,6.72,3.3,7.486547936,14.5925,3.29,14.95878191,7.9125,0,7.9125,6.68,3.29,7.446240662
16/06/2020 11:30,14.751,3.3,15.11562109,6.681,0,6.681,8.07,3.3,8.718652419,14.711,3.29,15.07440284,6.681,0,6.681,8.03,3.29,8.677845355
16/06/2020 12:00,15.0115,3.38,15.38731725,7.4115,0,7.4115,7.6,3.38,8.317716033,14.9815,3.38,15.35805138,7.4115,0,7.4115,7.57,3.38,8.290313625
16/06/2020 12:30,15.356,3.11,15.66776423,6.136,0,6.136,9.22,3.11,9.730390537,15.306,3.11,15.61876231,6.136,0,6.136,9.17,3.11,9.683026386
16/06/2020 13:00,15.165,3.19,15.49688114,7.435,0,7.435,7.73,3.19,8.362356127,15.125,3.19,15.45773997,7.435,0,7.435,7.69,3.19,8.325394886
16/06/2020 13:30,14.8215,3.08,15.13813933,7.9315,0,7.9315,6.89,3.08,7.54708553,14.7915,3.08,15.10876806,7.9315,0,7.9315,6.86,3.08,7.519707441
16/06/2020 14:00,14.0505,3.17,14.403661,8.0205,0,8.0205,6.03,3.17,6.812473853,14.0305,3.17,14.38415205,8.0205,0,8.0205,6.01,3.17,6.794777406
16/06/2020 14:30,13.8455,3.17,14.20375902,8.8555,0,8.8555,4.99,3.17,5.911767925,13.8255,3.17,14.18426418,8.8555,0,8.8555,4.97,3.17,5.894896097
16/06/2020 15:00,13.5325,3.17,13.89882931,9.4525,0,9.4525,4.08,3.17,5.166749462,13.5125,3.17,13.8793572,9.4525,0,9.4525,4.06,3.17,5.150970782
16/06/2020 15:30,13.174,3.23,13.56418726,9.514,0,9.514,3.66,3.23,4.881444458,13.164,3.23,13.55447513,9.514,0,9.514,3.65,3.23,4.873951169
16/06/2020 16:00,14.0135,3.3,14.39681153,9.1835,0,9.1835,4.83,3.3,5.8496923,13.9935,3.3,14.37734476,9.1835,0,9.1835,4.81,3.3,5.833189522
16/06/2020 16:30,14.5685,3.37,14.95319672,9.9885,0,9.9885,4.58,3.37,5.686237772,14.5485,3.37,14.93371194,9.9885,0,9.9885,4.56,3.37,5.670141092
16/06/2020 17:00,15.8895,3.05,16.17957695,7.6395,0,7.6395,8.25,3.05,8.795737604,15.8595,3.05,16.1501158,7.6395,0,7.6395,8.22,3.05,8.767605146
16/06/2020 17:30,16.815,2.91,17.06494433,7.445,0,7.445,9.37,2.91,9.811472876,16.765,2.91,17.0156788,7.445,0,7.445,9.32,2.91,9.763733917
16/06/2020 18:00,16.38,2.49,16.56817733,6.73,0,6.73,9.65,2.49,9.966072446,16.33,2.49,16.51874693,6.73,0,6.73,9.6,2.49,9.917666056
16/06/2020 18:30,16.536,2.2,16.68170543,5.186,0,5.186,11.35,2.2,11.56124993,16.486,2.22,16.63480075,5.186,0,5.186,11.3,2.22,11.51600625
16/06/2020 19:00,16.344,1.93,16.45755863,3.904,0,3.904,12.44,1.93,12.58882441,16.274,1.94,16.38922439,3.904,0,3.904,12.37,1.94,12.52120202
16/06/2020 19:30,15.8935,1.73,15.98737759,3.1035,0,3.1035,12.79,1.73,12.90647125,15.8235,1.74,15.91888037,3.1035,0,3.1035,12.72,1.74,12.83845785
16/06/2020 20:00,15.409,1.51,15.48280921,2.499,0,2.499,12.91,1.51,12.99800754,15.339,1.53,15.41511664,2.499,0,2.499,12.84,1.53,12.93083524
16/06/2020 20:30,15.091,1.32,15.14861977,1.911,0,1.911,13.18,1.32,13.24593523,15.021,1.32,15.07888726,1.911,0,1.911,13.11,1.32,13.17628552
16/06/2020 21:00,14.575,1.22,14.62597091,1.395,0,1.395,13.18,1.22,13.23634391,14.505,1.24,14.55790593,1.395,0,1.395,13.11,1.24,13.16851169
16/06/2020 21:30,14.5,1.17,14.54712686,1.05,0,1.05,13.45,1.17,13.50079257,14.43,1.18,14.47816632,1.05,0,1.05,13.38,1.18,13.4319321
16/06/2020 22:00,14.0835,1.05,14.12258731,0.9935,0,0.9935,13.09,1.05,13.13204478,14.0135,1.07,14.05429053,0.9935,0,0.9935,13.02,1.07,13.06389299
16/06/2020 22:30,13.9085,1.11,13.95272275,0.9685,0,0.9685,12.94,1.11,12.98752093,13.8585,1.13,13.90449288,0.9685,0,0.9685,12.89,1.13,12.93943585
16/06/2020 23:00,13.101,1.11,13.14793904,1.001,0,1.001,12.1,1.11,12.15080656,13.031,1.13,13.07990294,1.001,0,1.001,12.03,1.13,12.08295494
16/06/2020 23:30,12.0845,0.8,12.11095125,1.2445,0,1.2445,10.84,0.8,10.86948021,12.0145,0.8,12.04110503,1.2445,0,1.2445,10.77,0.8,10.79967129
17/06/2020 00:00,11.6735,0.85,11.70440525,1.3035,0,1.3035,10.37,0.85,10.40477775,11.6335,0.87,11.6659857,1.3035,0,1.3035,10.33,0.87,10.36657128
17/06/2020 00:30,11.412,0.85,11.44361149,1.262,0,1.262,10.15,0.85,10.18552895,11.362,0.87,11.39525972,1.262,0,1.262,10.1,0.87,10.13740105
17/06/2020 01:00,10.8415,0.7,10.86407485,1.2815,0,1.2815,9.56,0.7,9.585593357,10.7915,0.71,10.81483112,1.2815,0,1.2815,9.51,0.71,9.536466851
17/06/2020 01:30,11.1095,0.75,11.13478739,1.2495,0,1.2495,9.86,0.75,9.8884832,11.0595,0.77,11.0862726,1.2495,0,1.2495,9.81,0.77,9.840172763
17/06/2020 02:00,10.725,0.75,10.75119179,1.275,0,1.275,9.45,0.75,9.479715186,10.665,0.72,10.68927617,1.275,0,1.275,9.39,0.72,9.417563379
17/06/2020 02:30,10.4735,0.7,10.49686631,1.2535,0,1.2535,9.22,0.7,9.246534486,10.4335,0.72,10.45831355,1.2535,0,1.2535,9.18,0.72,9.208192005
17/06/2020 03:00,10.429,0.7,10.45246579,1.269,0,1.269,9.16,0.7,9.186707789,10.399,0.72,10.42389567,1.269,0,1.269,9.13,0.72,9.158345921
17/06/2020 03:30,9.7505,-2.18,9.991228666,1.2505,0,1.2505,8.5,-2.18,8.775101139,10.3805,2.77,10.74372748,1.2505,0,1.2505,9.13,2.77,9.540953831
17/06/2020 04:00,9.596,-2.24,9.85397463,1.276,0,1.276,8.32,-2.24,8.616263691,10.216,2.7,10.56677131,1.276,0,1.276,8.94,2.7,9.338822196
17/06/2020 04:30,9.6625,-2.24,9.918745195,1.2525,0,1.2525,8.41,-2.24,8.703200561,10.2925,2.7,10.6407498,1.2525,0,1.2525,9.04,2.7,9.434595911
17/06/2020 05:00,9.7935,-2.08,10.01194498,1.2735,0,1.2735,8.52,-2.08,8.770222346,10.4335,2.87,10.8210361,1.2735,0,1.2735,9.16,2.87,9.599088498
17/06/2020 05:30,10.449,-1.81,10.60460754,1.279,0,1.279,9.17,-1.81,9.346924628,11.089,3.13,11.52227499,1.279,0,1.279,9.81,3.13,10.29723264
17/06/2020 06:00,10.6755,-1.81,10.82785298,1.5855,0,1.5855,9.09,-1.81,9.268451866,11.3155,3.13,11.74041908,1.5855,0,1.5855,9.73,3.13,10.22104691
17/06/2020 06:30,11.743,-1.4,11.82615952,2.043,0,2.043,9.7,-1.4,9.800510191,12.373,3.54,12.86944944,2.043,0,2.043,10.33,3.54,10.91972985
17/06/2020 07:00,12.937,-0.96,12.97256987,2.137,0,2.137,10.8,-0.96,10.84258272,13.587,3.99,14.16074394,2.137,0,2.137,11.45,3.99,12.12528763
17/06/2020 07:30,13.8855,-0.71,13.90364018,2.6255,0,2.6255,11.26,-0.71,11.28236234,14.5455,4.35,15.18203116,2.6255,0,2.6255,11.92,4.35,12.68892824
17/06/2020 08:00,14.9635,0.69,14.97940026,2.8135,0,2.8135,12.15,0.69,12.16957682,15.6335,4.93,16.39241356,2.8135,0,2.8135,12.82,4.93,13.73525755
17/06/2020 08:30,15.3195,0.69,15.33503115,3.2595,0,3.2595,12.06,0.69,12.07972268,15.9795,5.16,16.79196297,3.2595,0,3.2595,12.72,5.16,13.72676218
17/06/2020 09:00,16.137,2.88,16.3919849,3.397,0,3.397,12.74,2.88,13.06147006,16.407,3.97,16.88047834,3.397,0,3.397,13.01,3.97,13.60224246
17/06/2020 09:30,16.443,3.08,16.72897633,3.703,0,3.703,12.74,3.08,13.10702102,16.373,3.07,16.65833212,3.703,0,3.703,12.67,3.07,13.036633
17/06/2020 10:00,16.337,3.08,16.62479982,3.717,0,3.717,12.62,3.08,12.99041185,16.267,3.07,16.55415927,3.717,0,3.717,12.55,3.07,12.9200387
17/06/2020 10:30,16.277,2.94,16.54038479,3.817,0,3.817,12.46,2.94,12.80215607,16.207,2.94,16.47150415,3.817,0,3.817,12.39,2.94,12.73403707
17/06/2020 11:00,15.981,2.94,16.24918339,4.031,0,4.031,11.95,2.94,12.30634389,15.911,2.94,16.18034366,4.031,0,4.031,11.88,2.94,12.23838225
17/06/2020 11:30,16.1025,3,16.37957589,3.6125,0,3.6125,12.49,3,12.84523647,16.0225,3,16.30093575,3.6125,0,3.6125,12.41,3,12.76746255
17/06/2020 12:00,16.585,3,16.85414563,3.415,0,3.415,13.17,3,13.50736466,16.505,3,16.7754292,3.415,0,3.415,13.09,3,13.42937452
17/06/2020 12:30,16.9235,3,17.1873457,4.2035,0,4.2035,12.72,3,13.06898619,16.8535,3,17.11842464,4.2035,0,4.2035,12.65,3,13.00086536
17/06/2020 13:00,16.031,3.08,16.32419557,6.671,0,6.671,9.36,3.08,9.853730258,15.981,3.08,16.27509634,6.671,0,6.671,9.31,3.08,9.806248008
17/06/2020 13:30,14.7755,2.79,15.03660534,7.8555,0,7.8555,6.92,2.79,7.461266648,14.7455,2.79,15.00712732,7.8555,0,7.8555,6.89,2.79,7.433451419
17/06/2020 14:00,14.3915,3.13,14.72793849,9.4015,0,9.4015,4.99,3.13,5.890415945,14.3715,3.13,14.70839598,9.4015,0,9.4015,4.97,3.13,5.873482783
17/06/2020 14:30,13.852,3.39,14.26078553,10.322,0,10.322,3.53,3.39,4.894180217,13.842,3.39,14.25107238,10.322,0,10.322,3.52,3.39,4.886972478
17/06/2020 15:00,14.9875,3.22,15.32949954,7.8775,0,7.8775,7.11,3.22,7.805158551,14.9575,3.22,15.30017014,7.8775,0,7.8775,7.08,3.22,7.777840317
17/06/2020 15:30,15.633,3.02,15.92203156,5.903,0,5.903,9.73,3.02,10.18789969,15.583,3.02,15.87294204,5.903,0,5.903,9.68,3.02,10.14015779
17/06/2020 16:00,15.3365,3.07,15.64075229,7.5265,0,7.5265,7.81,3.07,8.391722112,15.2965,3.02,15.59177066,7.5265,0,7.5265,7.77,3.02,8.336264151
17/06/2020 16:30,15.0705,3.2,15.40649117,9.5005,0,9.5005,5.57,3.2,6.423776148,15.0405,3.2,15.37714669,9.5005,0,9.5005,5.54,3.2,6.397780865
17/06/2020 17:00,16.4645,2.63,16.67323185,4.8545,0,4.8545,11.61,2.63,11.90415894,16.3945,2.64,16.60569873,4.8545,0,4.8545,11.54,2.64,11.83812485
17/06/2020 17:30,17.509,2.4,17.67272138,4.369,0,4.369,13.14,2.4,13.35737998,17.449,2.41,17.6146445,4.369,0,4.369,13.08,2.41,13.30016917
17/06/2020 18:00,17.558,2.27,17.70413127,4.828,0,4.828,12.73,2.27,12.93080817,17.488,2.28,17.63600136,4.828,0,4.828,12.66,2.28,12.86366977
17/06/2020 18:30,17.5035,2.19,17.639972,4.1535,0,4.1535,13.35,2.19,13.52843672,17.4435,2.2,17.58168627,4.1535,0,4.1535,13.29,2.2,13.47086115
17/06/2020 19:00,16.9605,1.93,17.06995783,3.3405,0,3.3405,13.62,1.93,13.75606412,16.8805,1.94,16.99161206,3.3405,0,3.3405,13.54,1.94,13.67827475
17/06/2020 19:30,16.3135,1.62,16.39373912,2.9535,0,2.9535,13.36,1.62,13.45786016,16.2535,1.63,16.33502869,2.9535,0,2.9535,13.3,1.63,13.39951119
17/06/2020 20:00,15.686,1.41,15.7492443,2.256,0,2.256,13.43,1.41,13.50381428,15.616,1.42,15.68042908,2.256,0,2.256,13.36,1.42,13.43525214
17/06/2020 20:30,15.401,1.41,15.46540982,1.731,0,1.731,13.67,1.41,13.74252524,15.331,1.42,15.39662174,1.731,0,1.731,13.6,1.42,13.6739314
17/06/2020 21:00,14.876,1.23,14.92676375,1.266,0,1.266,13.61,1.23,13.66546743,14.806,1.25,14.85867208,1.266,0,1.266,13.54,1.25,13.59757699
17/06/2020 21:30,14.567,1.14,14.61153958,1.017,0,1.017,13.55,1.14,13.59787116,14.487,1.16,14.53336743,1.017,0,1.017,13.47,1.16,13.51985577
17/06/2020 22:00,14.337,1.14,14.38225188,1.007,0,1.007,13.33,1.14,13.37865838,14.267,1.16,14.3140801,1.007,0,1.007,13.26,1.16,13.31064236
17/06/2020 22:30,13.8825,1.07,13.92367431,0.9825,0,0.9825,12.9,1.07,12.9442999,13.8225,1.09,13.86541042,0.9825,0,0.9825,12.84,1.09,12.88618252
17/06/2020 23:00,12.774,1.07,12.81873535,1.004,0,1.004,11.77,1.07,11.81853629,12.714,1.03,12.75565349,1.004,0,1.004,11.71,1.03,11.75521161
17/06/2020 23:30,12.0845,0.93,12.12023268,0.9845,0,0.9845,11.1,0.93,11.13889133,12.0345,0.94,12.0711553,0.9845,0,0.9845,11.05,0.94,11.08990983
18/06/2020 00:00,11.354,0.75,11.37874404,0.984,0,0.984,10.37,0.75,10.39708613,11.294,0.77,11.32021802,0.984,0,0.984,10.31,0.77,10.33871365
18/06/2020 00:30,10.7785,-0.49,10.78963216,0.9885,0,0.9885,9.79,-0.49,9.802254843,11.0485,1.85,11.20231459,0.9885,0,0.9885,10.06,1.85,10.22869004
18/06/2020 01:00,10.3685,-1.87,10.53578152,1.0085,0,1.0085,9.36,-1.87,9.544972499,11.0185,3.09,11.44357646,1.0085,0,1.0085,10.01,3.09,10.47607751
18/06/2020 01:30,10.606,-1.99,10.79107668,0.986,0,0.986,9.62,-1.99,9.823670393,11.256,2.95,11.63615211,0.986,0,0.986,10.27,2.95,10.68528895
18/06/2020 02:00,10.4485,-1.99,10.63631761,1.0085,0,1.0085,9.44,-1.99,9.647471171,11.0885,2.95,11.4742029,1.0085,0,1.0085,10.08,2.95,10.50280439
18/06/2020 02:30,10.1415,-2.14,10.3648262,0.9915,0,0.9915,9.15,-2.14,9.396919708,10.7815,2.84,11.14927541,0.9915,0,0.9915,9.79,2.84,10.19361074
18/06/2020 03:00,9.9705,-2.14,10.19757178,1.0105,0,1.0105,8.96,-2.14,9.212013895,10.6105,2.84,10.98400247,1.0105,0,1.0105,9.6,2.84,10.01127365
18/06/2020 03:30,9.9555,-2.14,10.18290628,0.9955,0,0.9955,8.96,-2.14,9.212013895,10.1955,2.84,10.58365817,0.9955,0,0.9955,9.2,2.84,9.628374733
18/06/2020 04:00,10.112,0.88,10.15021891,1.012,0,1.012,9.1,0.88,9.142450437,10.072,0.85,10.10780312,1.012,0,1.012,9.06,0.85,9.099785712
18/06/2020 04:30,10.393,0.76,10.42075088,0.993,0,0.993,9.4,0.76,9.430673359,10.353,0.75,10.38013049,0.993,0,0.993,9.36,0.75,9.39
18/06/2020 05:00,10.5685,0.68,10.59035374,1.0085,0,1.0085,9.56,0.68,9.584153588,10.5285,0.68,10.55043659,1.0085,0,1.0085,9.52,0.68,9.544254816
18/06/2020 05:30,10.0115,0.68,10.03456687,0.9815,0,0.9815,9.03,0.68,9.055567348,9.9615,0.68,9.984682381,0.9815,0,0.9815,8.98,0.68,9.0057093
18/06/2020 06:00,10.9875,0.68,11.00852198,1.0575,0,1.0575,9.93,0.68,9.953255749,10.9275,0.68,10.94863719,1.0575,0,1.0575,9.87,0.68,9.893396788
18/06/2020 06:30,12.3205,0.87,12.3511789,1.3405,0,1.3405,10.98,0.87,11.01441328,12.2605,0.88,12.29204052,1.3405,0,1.3405,10.92,0.88,10.95540049
18/06/2020 07:00,13.2515,1.15,13.30130641,1.5515,0,1.5515,11.7,1.15,11.75638125,13.1915,1.15,13.2415321,1.5515,0,1.5515,11.64,1.15,11.69667047
18/06/2020 07:30,14.252,1.42,14.32256625,1.712,0,1.712,12.54,1.42,12.62014263,14.192,1.42,14.26286311,1.712,0,1.712,12.48,1.42,12.56052547
18/06/2020 08:00,15.188,1.84,15.29905043,1.858,0,1.858,13.33,1.84,13.45639253,15.518,3.28,15.86085508,1.858,0,1.858,13.66,3.28,14.04827392
18/06/2020 08:30,15.9985,0,15.9985,1.9185,0,1.9185,14.08,0,14.08,16.6885,4.81,17.36784766,1.9185,0,1.9185,14.77,4.81,15.53347997
18/06/2020 09:00,16.404,0.75,16.42113626,2.144,0,2.144,14.26,0.75,14.27970938,17.104,4.81,17.76746791,2.144,0,2.144,14.96,4.81,15.71425149
18/06/2020 09:30,17.1885,2.66,17.39310588,2.1685,0,2.1685,15.02,2.66,15.25372086,17.1285,2.88,17.36893527,2.1685,0,2.1685,14.96,2.88,15.23469724
18/06/2020 10:00,17.209,2.57,17.39984428,2.059,0,2.059,15.15,2.57,15.36643745,17.139,2.57,17.33061514,2.059,0,2.059,15.08,2.57,15.29742789
18/06/2020 10:30,17.044,2.62,17.24419717,2.304,0,2.304,14.74,2.62,14.97103871,16.964,2.62,17.16513024,2.304,0,2.304,14.66,2.62,14.89227988
18/06/2020 11:00,17.313,2.61,17.50862842,2.453,0,2.453,14.86,2.61,15.08746831,17.233,2.61,17.42952636,2.453,0,2.453,14.78,2.61,15.00868082
18/06/2020 11:30,17.175,2.61,17.37218251,2.945,0,2.945,14.23,2.61,14.46737709,17.095,2.61,17.29309472,2.945,0,2.945,14.15,2.61,14.38869695
18/06/2020 12:00,17.18,2.69,17.38932144,3.42,0,3.42,13.76,2.69,14.02047431,17.11,2.69,17.32016744,3.42,0,3.42,13.69,2.69,13.95178125
18/06/2020 12:30,17.474,2.69,17.67984095,4.214,0,4.214,13.26,2.69,13.53010347,17.404,2.69,17.61065916,4.214,0,4.214,13.19,2.69,13.46150809
18/06/2020 13:00,16.8905,2.46,17.06870207,5.3105,0,5.3105,11.58,2.46,11.83841206,16.8305,2.46,17.00933068,5.3105,0,5.3105,11.52,2.46,11.77972835
