Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/06/2020 13:30,16.16,2.21,16.31041692,5.51,0,5.51,10.65,2.21,10.87688374,16.11,2.21,16.26087944,5.51,0,5.51,10.6,2.21,10.82793147
18/06/2020 14:00,16.1995,2.35,16.36906534,4.7195,0,4.7195,11.48,2.35,11.71805871,16.1395,2.35,16.30968915,4.7195,0,4.7195,11.42,2.35,11.65928385
18/06/2020 14:30,16.611,2.61,16.81479768,4.011,0,4.011,12.6,2.61,12.86748227,16.541,2.61,16.74564961,4.011,0,4.011,12.53,2.61,12.79894527
18/06/2020 15:00,16.508,2.44,16.68735042,2.618,0,2.618,13.89,2.44,14.10268414,16.428,2.44,16.60821435,2.618,0,2.618,13.81,2.44,14.02389746
18/06/2020 15:30,16.925,2.44,17.09997734,2.815,0,2.815,14.11,2.44,14.31941689,16.845,2.44,17.02079978,2.815,0,2.815,14.03,2.44,14.24059339
18/06/2020 16:00,17.0015,2.35,17.16314372,2.6415,0,2.6415,14.36,2.35,14.55101715,16.9215,2.35,17.08390067,2.6415,0,2.6415,14.28,2.35,14.47207311
18/06/2020 16:30,17.366,2.27,17.51373335,3.056,0,3.056,14.31,2.27,14.48892681,17.276,2.28,17.42580202,3.056,0,3.056,14.22,2.28,14.40162491
18/06/2020 17:00,18.324,2.27,18.46406987,2.204,0,2.204,16.12,2.27,16.27904481,18.224,2.28,18.36607133,2.204,0,2.204,16.02,2.28,16.18143381
18/06/2020 17:30,19.262,2.14,19.38051196,1.952,0,1.952,17.31,2.14,17.4417803,19.162,2.15,19.28223908,1.952,0,1.952,17.21,2.15,17.34377698
18/06/2020 18:00,19.3025,2,19.40583691,1.8025,0,1.8025,17.5,2,17.61391495,19.2025,2.01,19.30741066,1.8025,0,1.8025,17.4,2.01,17.51571009
18/06/2020 18:30,19.1645,2,19.26857702,1.8245,0,1.8245,17.34,2,17.45495918,19.0645,2.01,19.17016589,1.8245,0,1.8245,17.24,2.01,17.35677677
18/06/2020 19:00,18.394,1.72,18.4742425,1.414,0,1.414,16.98,1.72,17.06689193,18.304,1.74,18.38651723,1.414,0,1.414,16.89,1.74,16.97939045
18/06/2020 19:30,17.702,1.53,17.76799662,1.402,0,1.402,16.3,1.53,16.37164928,17.612,1.54,17.67920089,1.402,0,1.402,16.21,1.54,16.28298806
18/06/2020 20:00,16.9355,1.53,17.00447177,1.3555,0,1.3555,15.58,1.53,15.65494491,16.8455,1.54,16.91574622,1.3555,0,1.3555,15.49,1.54,15.56636438
18/06/2020 20:30,16.2815,1.28,16.33173727,1.0515,0,1.0515,15.23,1.28,15.28369393,16.2115,1.3,16.26353997,1.0515,0,1.0515,15.16,1.3,15.21563669
18/06/2020 21:00,15.5555,1.11,15.59505307,0.9555,0,0.9555,14.6,1.11,14.64213441,15.4755,1.13,15.51670069,0.9555,0,0.9555,14.52,1.13,14.56390401
18/06/2020 21:30,15.223,1.11,15.26341472,0.943,0,0.943,14.28,1.11,14.32307579,15.153,1.13,15.19507516,0.943,0,0.943,14.21,1.13,14.25485882
18/06/2020 22:00,14.628,1.01,14.6628266,0.948,0,0.948,13.68,1.01,13.71723369,14.548,1.02,14.58371366,0.948,0,0.948,13.6,1.02,13.63819636
18/06/2020 22:30,13.958,0.82,13.9820658,0.948,0,0.948,13.01,0.82,13.03581605,13.888,0.82,13.91218689,0.948,0,0.948,12.94,0.82,12.96595542
18/06/2020 23:00,13.3125,0.91,13.3435661,0.9525,0,0.9525,12.36,0.91,12.39345392,13.2425,0.92,13.27441924,0.9525,0,0.9525,12.29,0.92,12.32438639
18/06/2020 23:30,11.8645,-1.83,12.00480155,0.9345,0,0.9345,10.93,-1.83,11.08213878,12.4945,2.93,12.83344966,0.9345,0,0.9345,11.56,2.93,11.92553982
19/06/2020 00:00,11.271,-1.9,11.43002367,0.951,0,0.951,10.32,-1.9,10.49344557,11.931,2.98,12.29752662,0.951,0,0.951,10.98,2.98,11.37720528
19/06/2020 00:30,10.896,-1.9,11.06041663,0.936,0,0.936,9.96,-1.9,10.13960552,11.556,2.98,11.93404944,0.936,0,0.936,10.62,2.98,11.03017679
19/06/2020 01:00,10.4265,-2,10.61658619,0.9565,0,0.9565,9.47,-2,9.678889399,11.0765,2.98,11.47036409,0.9565,0,0.9565,10.12,2.98,10.54963506
19/06/2020 01:30,10.827,-1.92,10.99592329,0.947,0,0.947,9.88,-1.92,10.06482985,11.477,3.04,11.87278944,0.947,0,0.947,10.53,3.04,10.96004106
19/06/2020 02:00,10.7205,-2,10.90546286,0.9505,0,0.9505,9.77,-2,9.972607482,11.3705,2.94,11.74443997,0.9505,0,0.9505,10.42,2.94,10.82681855
19/06/2020 02:30,10.3235,-2.16,10.54704946,0.9535,0,0.9535,9.37,-2.16,9.615742301,10.9735,2.82,11.33005306,0.9535,0,0.9535,10.02,2.82,10.4092651
19/06/2020 03:00,10.052,-2.16,10.28145437,0.962,0,0.962,9.09,-2.16,9.343109761,10.692,2.82,11.05763374,0.962,0,0.962,9.73,2.82,10.1304146
19/06/2020 03:30,10.2145,-2.34,10.4791035,0.9745,0,0.9745,9.24,-2.34,9.531694498,10.1945,2.68,10.54088375,0.9745,0,0.9745,9.22,2.68,9.601604033
19/06/2020 04:00,10.218,0,10.218,0.978,0,0.978,9.24,0,9.24,10.198,0,10.198,0.978,0,0.978,9.22,0,9.22
19/06/2020 04:30,10.3925,0,10.3925,0.9625,0,0.9625,9.43,0,9.43,10.3525,0,10.3525,0.9625,0,0.9625,9.39,0,9.39
19/06/2020 05:00,10.0675,0,10.0675,0.9775,0,0.9775,9.09,0,9.09,10.0275,0,10.0275,0.9775,0,0.9775,9.05,0,9.05
19/06/2020 05:30,10.315,0.68,10.33738966,0.965,0,0.965,9.35,0.68,9.374694662,10.265,0.68,10.28749848,0.965,0,0.965,9.3,0.68,9.324827076
19/06/2020 06:00,10.7995,0.68,10.82088722,1.0095,0,1.0095,9.79,0.68,9.813587519,10.7495,0,10.7495,1.0095,0,1.0095,9.74,0,9.74
19/06/2020 06:30,12.2035,0.77,12.22776808,1.0635,0,1.0635,11.14,0.77,11.1665796,12.1435,0.78,12.16852465,1.0635,0,1.0635,11.08,0.78,11.10742094
19/06/2020 07:00,13.066,0.96,13.10121964,1.156,0,1.156,11.91,0.96,11.94862754,13.016,0.96,13.05135457,1.156,0,1.156,11.86,0.96,11.89878985
19/06/2020 07:30,14.531,0.71,14.54833533,1.461,0,1.461,13.07,0.71,13.08927042,14.681,2.11,14.83185292,1.461,0,1.461,13.22,2.11,13.3873261
19/06/2020 08:00,15.17,1.64,15.25839113,2.42,0,2.42,12.75,1.64,12.85504181,15.1,1.65,15.1898815,2.42,0,2.42,12.68,1.65,12.78690346
19/06/2020 08:30,15.3185,1.86,15.43100911,4.3085,0,4.3085,11.01,1.86,11.16600645,15.2685,1.86,15.38137485,4.3085,0,4.3085,10.96,1.86,11.11670815
19/06/2020 09:00,15.6805,1.94,15.80005317,4.1805,0,4.1805,11.5,1.94,11.66248687,15.6205,1.95,15.74174451,4.1805,0,4.1805,11.44,1.95,11.60500323
19/06/2020 09:30,15.348,1.94,15.47012295,5.458,0,5.458,9.89,1.94,10.07847707,15.628,3.17,15.94626238,5.458,0,5.458,10.17,3.17,10.65259593
19/06/2020 10:00,15.499,0.68,15.51390992,4.529,0,4.529,10.97,0.68,10.99105545,16.149,4.71,16.82184,4.529,0,4.529,11.62,4.71,12.53828138
19/06/2020 10:30,15.2685,0.68,15.28363479,6.2985,0,6.2985,8.97,0.68,8.99573788,15.8985,4.88,16.63059537,6.2985,0,6.2985,9.6,4.88,10.7691411
19/06/2020 11:00,14.652,-0.13,14.6525767,7.452,0,7.452,7.2,-0.13,7.201173515,15.252,4.79,15.98648191,7.452,0,7.452,7.8,4.79,9.153365501
19/06/2020 11:30,14.503,-0.67,14.51846786,7.483,0,7.483,7.02,-0.67,7.051900453,15.103,4.62,15.79382819,7.483,0,7.483,7.62,4.62,8.91116154
19/06/2020 12:00,14.031,-0.67,14.04698761,6.151,0,6.151,7.88,-0.67,7.908432209,14.641,4.46,15.30524358,6.151,0,6.151,8.49,4.46,9.590187694
19/06/2020 12:30,14.156,0,14.156,8.556,0,8.556,5.6,0,5.6,14.736,4.74,15.47957674,8.556,0,8.556,6.18,4.74,7.788452991
19/06/2020 13:00,14.3315,-0.67,14.34715276,7.2315,0,7.2315,7.1,-0.67,7.13154261,14.9215,4.39,15.55388255,7.2315,0,7.2315,7.69,4.39,8.854840484
19/06/2020 13:30,13.9455,-0.67,13.96158552,8.2755,0,8.2755,5.67,-0.67,5.70944831,14.5255,4.47,15.19773175,8.2755,0,8.2755,6.25,4.47,7.683970328
19/06/2020 14:00,14.369,-0.67,14.38461195,7.059,0,7.059,7.31,-0.67,7.340640299,14.969,4.47,15.62215929,7.059,0,7.059,7.91,4.47,9.085648023
19/06/2020 14:30,14.0515,-0.67,14.06746431,7.1715,0,7.1715,6.88,-0.67,6.912546564,14.6615,4.56,15.35425616,7.1715,0,7.1715,7.49,4.56,8.768905291
19/06/2020 15:00,13.4895,-0.67,13.50612862,7.9395,0,7.9395,5.55,-0.67,5.590295162,14.0795,4.37,14.74209009,7.9395,0,7.9395,6.14,4.37,7.536345268
19/06/2020 15:30,13.722,-0.23,13.72392743,6.222,0,6.222,7.5,-0.23,7.503525838,14.192,3.63,14.64888269,6.222,0,6.222,7.97,3.63,8.757728016
19/06/2020 16:00,13.7065,0.51,13.71598492,6.6865,0,6.6865,7.02,0.51,7.038501261,13.9265,2.49,14.14734965,6.6865,0,6.6865,7.24,2.49,7.656219694
19/06/2020 16:30,13.647,-0.71,13.66545678,8.157,0,8.157,5.49,-0.71,5.535720369,14.237,4.17,14.83512956,8.157,0,8.157,6.08,4.17,7.372604696
19/06/2020 17:00,14.7335,0.63,14.74696315,7.8735,0,7.8735,6.86,0.63,6.888867832,15.0735,3.3,15.43050233,7.8735,0,7.8735,7.2,3.3,7.920227269
19/06/2020 17:30,15.809,1.61,15.89077031,5.679,0,5.679,10.13,1.61,10.25714385,15.749,1.61,15.83108022,5.679,0,5.679,10.07,1.61,10.19789194
19/06/2020 18:00,16.655,1.49,16.72151683,4.255,0,4.255,12.4,1.49,12.48919933,16.575,1.5,16.6427349,4.255,0,4.255,12.32,1.5,12.41097901
19/06/2020 18:30,16.485,1.29,16.53539612,4.305,0,4.305,12.18,1.29,12.24812231,16.405,1.29,16.45564113,4.305,0,4.305,12.1,1.29,12.16857017
19/06/2020 19:00,16.544,1.07,16.57856556,2.524,0,2.524,14.02,1.07,14.06077167,16.464,1.08,16.49938472,2.524,0,2.524,13.94,1.08,13.98177385
19/06/2020 19:30,16.117,1.02,16.14924422,2.487,0,2.487,13.63,1.02,13.66811253,16.037,1.03,16.07004259,2.487,0,2.487,13.55,1.03,13.58909121
19/06/2020 20:00,15.5115,1.02,15.54500023,2.3815,0,2.3815,13.13,1.02,13.1695596,15.4415,1.03,15.47581411,2.3815,0,2.3815,13.06,1.03,13.10055342
19/06/2020 20:30,14.768,0.54,14.7778694,1.748,0,1.748,13.02,0.54,13.03119335,14.808,1.26,14.86150948,1.748,0,1.748,13.06,1.26,13.12064023
19/06/2020 21:00,13.3925,-2.03,13.54547734,1.2425,0,1.2425,12.15,-2.03,12.31841711,14.0725,2.9,14.36820296,1.2425,0,1.2425,12.83,2.9,13.15366489
19/06/2020 21:30,13.132,-2.03,13.28797667,0.862,0,0.862,12.27,-2.03,12.43679219,13.822,2.9,14.12294884,0.862,0,0.862,12.96,2.9,13.28049698
19/06/2020 22:00,13.097,-2.03,13.25338859,0.827,0,0.827,12.27,-2.03,12.43679219,13.157,2.72,13.43521675,0.827,0,0.827,12.33,2.72,12.62645239
19/06/2020 22:30,13.084,0.68,13.10165852,0.814,0,0.814,12.27,0.68,12.28882826,13.064,0.68,13.08168552,0.814,0,0.814,12.25,0.68,12.26885895
19/06/2020 23:00,12.603,0.68,12.62133151,0.843,0,0.843,11.76,0.68,11.77964346,12.543,0.68,12.56141907,0.843,0,0.843,11.7,0.68,11.71974402
19/06/2020 23:30,11.5975,-1.98,11.76530519,0.8175,0,0.8175,10.78,-1.98,10.96032846,11.7675,2.66,12.06439622,0.8175,0,0.8175,10.95,2.66,11.26845597
20/06/2020 00:00,10.7025,-2.11,10.90851073,0.8425,0,0.8425,9.86,-2.11,10.08323857,11.3225,2.61,11.61942797,0.8425,0,0.8425,10.48,2.61,10.80011574
20/06/2020 00:30,10.3375,-2.19,10.56692984,0.8275,0,0.8275,9.51,-2.19,9.758903627,10.9475,2.54,11.23829864,0.8275,0,0.8275,10.12,2.54,10.4338871
20/06/2020 01:00,10.1005,-2.14,10.32471308,0.8405,0,0.8405,9.26,-2.14,9.504062289,10.6805,2.54,10.9783733,0.8405,0,0.8405,9.84,2.54,10.16253905
20/06/2020 01:30,10.2375,-2.24,10.47969495,0.8175,0,0.8175,9.42,-2.24,9.682664922,10.8375,2.46,11.11319064,0.8175,0,0.8175,10.02,2.46,10.31755785
20/06/2020 02:00,9.9735,-2.24,10.22195198,1.0635,0,1.0635,8.91,-2.24,9.18725748,10.5835,2.46,10.86563722,1.0635,0,1.0635,9.52,2.46,9.832700545
20/06/2020 02:30,9.9,-2.32,10.16820535,1.31,0,1.31,8.59,-2.32,8.897780622,10.5,2.46,10.78432195,1.31,0,1.31,9.19,2.46,9.51355349
20/06/2020 03:00,9.5785,-2.38,9.869754924,1.3285,0,1.3285,8.25,-2.38,8.586436979,10.1785,2.38,10.45305038,1.3285,0,1.3285,8.85,2.38,9.164436698
20/06/2020 03:30,9.4365,-2.33,9.719898778,1.3165,0,1.3165,8.12,-2.33,8.447680155,10.0265,2.46,10.32387051,1.3165,0,1.3165,8.71,2.46,9.050729252
20/06/2020 04:00,9.581,-2.33,9.860246498,1.331,0,1.331,8.25,-2.33,8.572712523,10.181,2.46,10.47398496,1.331,0,1.331,8.85,2.46,9.185537546
20/06/2020 04:30,9.67,-2.33,9.946748212,1.32,0,1.32,8.35,-2.33,8.668990714,10.27,2.46,10.56051609,1.32,0,1.32,8.95,2.46,9.281923292
20/06/2020 05:00,9.527,-2.33,9.807784102,1.337,0,1.337,8.19,-2.33,8.514986788,10.127,2.52,10.4358291,1.337,0,1.337,8.79,2.52,9.144096456
20/06/2020 05:30,10.0445,-2.09,10.25963353,1.3245,0,1.3245,8.72,-2.09,8.966967157,10.6545,2.68,10.98639023,1.3245,0,1.3245,9.33,2.68,9.707280773
20/06/2020 06:00,10.109,-2.18,10.3413868,1.519,0,1.519,8.59,-2.18,8.862307826,10.709,2.68,11.03925183,1.519,0,1.519,9.19,2.68,9.572800008
20/06/2020 06:30,10.612,-2.03,10.8044178,2.092,0,2.092,8.52,-2.03,8.75849873,11.212,2.76,11.54671139,2.092,0,2.092,9.12,2.76,9.528483615
20/06/2020 07:00,11.2895,-1.77,11.42741048,2.3295,0,2.3295,8.96,-1.77,9.133153891,11.8995,2.97,12.2645424,2.3295,0,2.3295,9.57,2.97,10.02026946
20/06/2020 07:30,11.9865,-1.63,12.09682116,2.2165,0,2.2165,9.77,-1.63,9.905039122,12.5965,3.09,12.96996192,2.2165,0,2.2165,10.38,3.09,10.8301662
20/06/2020 08:00,12.4185,-1.44,12.50170957,2.7085,0,2.7085,9.71,-1.44,9.816195801,12.9985,3.09,13.36072985,2.7085,0,2.7085,10.29,3.09,10.74393783
20/06/2020 08:30,12.8725,-0.73,12.89318255,3.9625,0,3.9625,8.91,-0.73,8.939854585,13.3025,2.71,13.57573594,3.9625,0,3.9625,9.34,2.71,9.725209509
20/06/2020 09:00,13.151,-0.21,13.15267657,4.991,0,4.991,8.16,-0.21,8.162701759,13.481,2.45,13.70181962,4.991,0,4.991,8.49,2.45,8.836435933
20/06/2020 09:30,13.7045,1.44,13.77994631,6.2145,0,6.2145,7.49,1.44,7.627168544,13.6745,1.44,13.75011092,6.2145,0,6.2145,7.46,1.44,7.597710181
20/06/2020 10:00,13.2215,-0.14,13.2222412,7.9315,0,7.9315,5.29,-0.14,5.291852228,13.6215,3.34,14.02500846,7.9315,0,7.9315,5.69,3.34,6.597855712
20/06/2020 10:30,13.3635,-0.91,13.39444781,7.3035,0,7.3035,6.06,-0.91,6.12794419,13.9635,4.07,14.54456023,7.3035,0,7.3035,6.66,4.07,7.805158551
20/06/2020 11:00,13.1215,-0.91,13.15301723,8.0115,0,8.0115,5.11,-0.91,5.190394975,13.7015,4.07,14.29321525,8.0115,0,8.0115,5.69,4.07,6.995784445
20/06/2020 11:30,12.917,-0.79,12.94113554,9.777,0,9.777,3.14,-0.79,3.237854228,13.467,4.2,14.10673913,9.777,0,9.777,3.69,4.2,5.590715518
20/06/2020 12:00,13.0765,-1.05,13.11858804,7.5365,0,7.5365,5.54,-1.05,5.638625719,13.6665,3.92,14.21758145,7.5365,0,7.5365,6.13,3.92,7.276214675
20/06/2020 12:30,13.4935,-1.22,13.54854023,7.0335,0,7.0335,6.46,-1.22,6.574191966,14.1035,3.74,14.5909668,7.0335,0,7.0335,7.07,3.74,7.998281065
20/06/2020 13:00,13.5075,-1.22,13.56248341,7.4075,0,7.4075,6.1,-1.22,6.220803807,14.1075,3.74,14.5948332,7.4075,0,7.4075,6.7,3.74,7.67317405
20/06/2020 13:30,13.5625,-1.22,13.61726133,5.8225,0,5.8225,7.74,-1.22,7.835559967,14.1825,3.74,14.66734149,5.8225,0,5.8225,8.36,3.74,9.15844965
20/06/2020 14:00,13.397,-1.02,13.43577348,5.287,0,5.287,8.11,-1.02,8.173891362,13.897,3.02,14.22135749,5.287,0,5.287,8.61,3.02,9.124280794
20/06/2020 14:30,12.4625,1.23,12.523051,8.2925,0,8.2925,4.17,1.23,4.347620039,12.4425,1.23,12.50314785,8.2925,0,8.2925,4.15,1.23,4.328440828
20/06/2020 15:00,11.695,0.75,11.71902406,8.325,0,8.325,3.37,0.75,3.452448407,11.715,1.58,11.821067,8.325,0,8.325,3.39,1.58,3.740120319
20/06/2020 15:30,11.3245,-1.38,11.40827332,8.9745,0,8.9745,2.35,-1.38,2.725233935,11.6245,3.49,12.13709604,8.9745,0,8.9745,2.65,3.49,4.382077133
20/06/2020 16:00,11.3465,-1.13,11.40262962,9.7865,0,9.7865,1.56,-1.13,1.926265818,12.0265,3.75,12.59758716,9.7865,0,9.7865,2.24,3.75,4.36807738
20/06/2020 16:30,11.944,-0.39,11.95036552,10.384,0,10.384,1.56,-0.39,1.608011194,12.234,2.91,12.57532727,10.384,0,10.384,1.85,2.91,3.448274931
20/06/2020 17:00,12.288,1.06,12.33363466,8.648,0,8.648,3.64,1.06,3.791200338,12.278,1.06,12.32367169,8.648,0,8.648,3.63,1.06,3.78160019
20/06/2020 17:30,13.447,-0.11,13.44744991,7.177,0,7.177,6.27,-0.11,6.270964838,13.737,2.33,13.93320024,7.177,0,7.177,6.56,2.33,6.961501275
20/06/2020 18:00,14.2625,0.61,14.27553874,6.5225,0,6.5225,7.74,0.61,7.764000258,14.3625,1.72,14.46512379,6.5225,0,6.5225,7.84,1.72,8.026456254
20/06/2020 18:30,14.869,1.11,14.91037427,4.869,0,4.869,10,1.11,10.0614164,14.819,1.13,14.86202076,4.869,0,4.869,9.95,1.13,10.01396026
20/06/2020 19:00,14.7935,0.93,14.82270361,4.2635,0,4.2635,10.53,0.93,10.5709886,14.7435,0.95,14.774075,4.2635,0,4.2635,10.48,0.95,10.52297011
20/06/2020 19:30,14.633,0.76,14.65272292,3.073,0,3.073,11.56,0.76,11.58495576,14.573,0.8,14.5949419,3.073,0,3.073,11.5,0.8,11.5277925
20/06/2020 20:00,14.282,0.69,14.29865812,2.162,0,2.162,12.12,0.69,12.1396252,14.222,0.69,14.23872831,2.162,0,2.162,12.06,0.69,12.07972268
20/06/2020 20:30,14.0475,0.69,14.06443587,1.9275,0,1.9275,12.12,0.69,12.1396252,13.9875,0.69,14.00450843,1.9275,0,1.9275,12.06,0.69,12.07972268
20/06/2020 21:00,13.629,0.69,13.64645525,1.569,0,1.569,12.06,0.69,12.07972268,13.559,0.69,13.57654525,1.569,0,1.569,11.99,0.69,12.00983763
20/06/2020 21:30,13.2115,0.83,13.23754631,1.3615,0,1.3615,11.85,0.83,11.87903195,13.1515,0.82,13.17703883,1.3615,0,1.3615,11.79,0.82,11.81848129
20/06/2020 22:00,13.204,0.71,13.22307513,1.354,0,1.354,11.85,0.71,11.87125099,13.144,0.69,13.16209846,1.354,0,1.354,11.79,0.69,11.81017358
20/06/2020 22:30,12.852,0.71,12.87159679,1.332,0,1.332,11.52,0.71,11.5418586,12.792,0.74,12.81338613,1.332,0,1.332,11.46,0.74,11.48386694
20/06/2020 23:00,12.1055,0.77,12.12996415,1.3455,0,1.3455,10.76,0.77,10.78751593,12.0455,0.74,12.06820907,1.3455,0,1.3455,10.7,0.74,10.72555826
20/06/2020 23:30,11.644,0.71,11.66562626,1.324,0,1.324,10.32,0.71,10.34439462,11.604,0.74,11.62757137,1.324,0,1.324,10.28,0.74,10.30659983
21/06/2020 00:00,10.66,-2.38,10.92245394,1.33,0,1.33,9.33,-2.38,9.628774585,11.16,2.52,11.44097898,1.33,0,1.33,9.83,2.52,10.1478717
21/06/2020 00:30,10.241,-2.38,10.51391844,1.341,0,1.341,8.9,-2.38,9.212730323,10.871,2.61,11.1799258,1.341,0,1.341,9.53,2.61,9.880941251
21/06/2020 01:00,10.097,-2.38,10.37370758,1.367,0,1.367,8.73,-2.38,9.048607628,10.737,2.61,11.0496728,1.367,0,1.367,9.37,2.61,9.726715787
21/06/2020 01:30,10.2965,-2.38,10.56798525,1.3465,0,1.3465,8.95,-2.38,9.261042058,10.9265,2.54,11.21784303,1.3465,0,1.3465,9.58,2.54,9.911003985
21/06/2020 02:00,10.1025,-2.38,10.37906095,1.3725,0,1.3725,8.73,-2.38,9.048607628,10.7425,2.54,11.03870039,1.3725,0,1.3725,9.37,2.54,9.708166665
21/06/2020 02:30,9.9235,-2.43,10.21668989,1.3535,0,1.3535,8.57,-2.43,8.90785047,10.5435,2.54,10.8451368,1.3535,0,1.3535,9.19,2.54,9.534552952
21/06/2020 03:00,9.5615,-2.49,9.880403952,1.3715,0,1.3715,8.19,-2.49,8.560151868,10.1815,2.49,10.48155724,1.3715,0,1.3715,8.81,2.49,9.155118787
21/06/2020 03:30,9.5395,-2.38,9.831910305,1.3495,0,1.3495,8.19,-2.38,8.528804137,10.1595,2.59,10.48444277,1.3495,0,1.3495,8.81,2.59,9.182820917
21/06/2020 04:00,9.548,-2.38,9.840157722,1.358,0,1.358,8.19,-2.38,8.528804137,10.168,2.59,10.49267954,1.358,0,1.358,8.81,2.59,9.182820917
21/06/2020 04:30,9.374,-2.38,9.671415408,0.934,0,0.934,8.44,-2.38,8.769150472,10.004,2.59,10.33383356,0.934,0,0.934,9.07,2.59,9.432550026
21/06/2020 05:00,9.366,-2.23,9.627816783,0.926,0,0.926,8.44,-2.23,8.72963344,9.996,2.75,10.36737749,0.926,0,0.926,9.07,2.75,9.477731796
21/06/2020 05:30,9.474,-2.23,9.732912,0.944,0,0.944,8.53,-2.23,8.816677379,10.104,2.7,10.45852839,0.944,0,0.944,9.16,2.7,9.549638737
21/06/2020 06:00,9.329,-2.5,9.658169651,1.179,0,1.179,8.15,-2.5,8.524816714,9.959,2.49,10.26556287,1.179,0,1.179,8.78,2.49,9.126253339
21/06/2020 06:30,9.7465,-2.24,10.00059309,1.4465,0,1.4465,8.3,-2.24,8.596952949,10.3665,2.67,10.70482238,1.4465,0,1.4465,8.92,2.67,9.311031092
21/06/2020 07:00,9.8995,-2.12,10.12395675,2.2595,0,2.2595,7.64,-2.12,7.92868211,10.5095,2.78,10.87097007,2.2595,0,2.2595,8.25,2.78,8.705796919
21/06/2020 07:30,10.2635,-2.04,10.46427409,2.8035,0,2.8035,7.46,-2.04,7.733899405,10.8735,2.84,11.23826509,2.8035,0,2.8035,8.07,2.84,8.555144651
21/06/2020 08:00,10.8865,-1.83,11.0392383,3.5765,0,3.5765,7.31,-1.83,7.53558226,11.4965,3.06,11.89676898,3.5765,0,3.5765,7.92,3.06,8.490583019
21/06/2020 08:30,11.414,-1.68,11.53697517,4.724,0,4.724,6.69,-1.68,6.897717014,12.004,3.22,12.42837141,4.724,0,4.724,7.28,3.22,7.960326626
21/06/2020 09:00,11.4365,-1.68,11.5592358,6.5465,0,6.5465,4.89,-1.68,5.170541558,12.0065,3.22,12.43078607,6.5465,0,6.5465,5.46,3.22,6.338769597
21/06/2020 09:30,12.4765,-1.61,12.57995041,5.4165,0,5.4165,7.06,-1.61,7.241249892,13.0765,3.22,13.46711744,5.4165,0,5.4165,7.66,3.22,8.30927193
21/06/2020 10:00,12.4755,-1.49,12.56416333,7.0155,0,7.0155,5.46,-1.49,5.659655467,13.0455,3.33,13.46380222,7.0155,0,7.0155,6.03,3.33,6.888381523
21/06/2020 10:30,13.4525,-1.49,13.53476473,4.6625,0,4.6625,8.79,-1.49,8.915391186,14.0725,3.23,14.43842638,4.6625,0,4.6625,9.41,3.23,9.948919539
21/06/2020 11:00,13.3395,-1.37,13.40966667,5.8095,0,5.8095,7.53,-1.37,7.653613526,13.9395,3.42,14.35291121,5.8095,0,5.8095,8.13,3.42,8.82005102
21/06/2020 11:30,12.9075,-1.22,12.9650282,7.6575,0,7.6575,5.25,-1.22,5.389888682,13.4775,3.57,13.94230635,7.6575,0,7.6575,5.82,3.57,6.827686285
21/06/2020 12:00,12.694,-1.28,12.75837121,8.434,0,8.434,4.26,-1.28,4.448145681,13.254,3.57,13.72637665,8.434,0,8.434,4.82,3.57,5.998108035
21/06/2020 12:30,13.33,-1.19,13.38301162,7.66,0,7.66,5.67,-1.19,5.793530875,13.9,3.57,14.35112888,7.66,0,7.66,6.24,3.57,7.18905418
21/06/2020 13:00,13.129,-1.19,13.18281992,8.439,0,8.439,4.69,-1.19,4.838615504,13.669,3.67,14.15310782,8.439,0,8.439,5.23,3.67,6.389194002
21/06/2020 13:30,11.978,-1.06,12.02481118,10.978,0,10.978,1,-1.06,1.457257699,12.458,3.83,13.03344406,10.978,0,10.978,1.48,3.83,4.106007793
21/06/2020 14:00,11.785,-1.35,11.86207086,7.745,0,7.745,4.04,-1.35,4.259589182,12.345,3.51,12.83429488,7.745,0,7.745,4.6,3.51,5.786199098
21/06/2020 14:30,11.5255,-1.53,11.62660958,7.7755,0,7.7755,3.75,-1.53,4.05011111,11.9955,3.35,12.45449799,7.7755,0,7.7755,4.22,3.35,5.388033036
21/06/2020 15:00,11.595,-1.36,11.67448607,8.615,0,8.615,2.98,-1.36,3.275667871,12.165,3.57,12.67801739,8.615,0,8.615,3.55,3.57,5.034620145
21/06/2020 15:30,10.2775,-1,10.32603536,10.8075,0,10.8075,-0.53,-1,1.131768528,10.9275,3.95,11.61949897,10.8075,0,10.8075,0.12,3.95,3.951822364
21/06/2020 16:00,10.3485,-1.08,10.40470337,10.8085,0,10.8085,-0.46,-1.08,1.173882447,11.2185,3.88,11.87051567,10.8085,0,10.8085,0.41,3.88,3.901602235
21/06/2020 16:30,11.1145,-0.92,11.15251139,11.3045,0,11.3045,-0.19,-0.92,0.939414711,12.0745,4.02,12.72611293,11.3045,0,11.3045,0.77,4.02,4.093079525
21/06/2020 17:00,12.2405,-1,12.28128007,10.2305,0,10.2305,2.01,-1,2.245016704,12.5705,3.92,13.16753091,10.2305,0,10.2305,2.34,3.92,4.565303933
21/06/2020 17:30,12.8025,-1.2,12.85861603,8.6325,0,8.6325,4.17,-1.2,4.339228042,13.3625,3.72,13.87064549,8.6325,0,8.6325,4.73,3.72,6.017582571
21/06/2020 18:00,13.2445,-1.2,13.29875108,7.5645,0,7.5645,5.68,-1.2,5.805376818,13.8245,3.72,14.3162565,7.5645,0,7.5645,6.26,3.72,7.281895358
21/06/2020 18:30,13.681,-1.39,13.75143123,5.841,0,5.841,7.84,-1.39,7.962267265,14.291,3.44,14.69919321,5.841,0,5.841,8.45,3.44,9.123382048
21/06/2020 19:00,13.728,-1.72,13.835331,4.458,0,4.458,9.27,-1.72,9.428218283,14.358,3.08,14.68463701,4.458,0,4.458,9.9,3.08,10.36804707
21/06/2020 19:30,13.776,-0.18,13.77717591,3.006,0,3.006,10.77,-0.18,10.77150407,13.966,1.53,14.04955715,3.006,0,3.006,10.96,1.53,11.0662776
21/06/2020 20:00,13.7795,0.72,13.79829773,2.1395,0,2.1395,11.64,0.72,11.66224678,13.7095,0.73,13.72892167,2.1395,0,2.1395,11.57,0.73,11.59300651
21/06/2020 20:30,13.477,0.19,13.47833925,1.627,0,1.627,11.85,0.19,11.85152311,13.487,1.02,13.52551548,1.627,0,1.627,11.86,1.02,11.90378091
21/06/2020 21:00,12.743,-2.04,12.90525664,1.393,0,1.393,11.35,-2.04,11.53187322,13.403,2.88,13.70893172,1.393,0,1.393,12.01,2.88,12.35048582
21/06/2020 21:30,12.6675,-2.09,12.83875602,1.0575,0,1.0575,11.61,-2.09,11.79661816,13.3275,2.88,13.63512582,1.0575,0,1.0575,12.27,2.88,12.60346381
21/06/2020 22:00,12.1795,-2.18,12.37306026,1.0095,0,1.0095,11.17,-2.18,11.38074251,12.8495,2.75,13.14047755,1.0095,0,1.0095,11.84,2.75,12.15516763
21/06/2020 22:30,12.321,-1.99,12.4806707,1.001,0,1.001,11.32,-1.99,11.49358517,12.891,2.97,13.22871048,1.001,0,1.001,11.89,2.97,12.25532537
21/06/2020 23:00,11.659,-2.15,11.85558016,1.009,0,1.009,10.65,-2.15,10.86485159,11.709,2.39,11.95043016,1.009,0,1.009,10.7,2.39,10.96367183
21/06/2020 23:30,10.551,-2.27,10.79242795,0.991,0,0.991,9.56,-2.27,9.825807855,11.161,2.45,11.42674149,0.991,0,0.991,10.17,2.45,10.46094642
22/06/2020 00:00,10.084,-2.27,10.33634152,1.014,0,1.014,9.07,-2.27,9.34974866,10.684,2.45,10.96131178,1.014,0,1.014,9.67,2.45,9.975540086
22/06/2020 00:30,10.012,-2.27,10.26611144,0.992,0,0.992,9.02,-2.27,9.301252604,10.592,2.45,10.87165875,0.992,0,0.992,9.6,2.45,9.907699027
22/06/2020 01:00,9.4735,-2.42,9.777709458,1.0135,0,1.0135,8.46,-2.42,8.799318155,10.0635,2.32,10.32746011,1.0135,0,1.0135,9.05,2.32,9.342638814
22/06/2020 01:30,9.885,-2.33,10.15589115,0.995,0,0.995,8.89,-2.33,9.19026659,10.485,2.39,10.75394463,0.995,0,0.995,9.49,2.39,9.786327197
22/06/2020 02:00,9.6835,-2.49,9.998513502,1.0135,0,1.0135,8.67,-2.49,9.020476706,10.2635,2.21,10.49873956,1.0135,0,1.0135,9.25,2.21,9.510341739
22/06/2020 02:30,9.406,-2.49,9.73000185,0.996,0,0.996,8.41,-2.49,8.770872249,9.986,2.31,10.24969736,0.996,0,0.996,8.99,2.31,9.282036414
22/06/2020 03:00,9.5275,-2.36,9.815439687,1.0175,0,1.0175,8.51,-2.36,8.831177724,10.1075,2.31,10.36810765,1.0175,0,1.0175,9.09,2.31,9.378923179
22/06/2020 03:30,9.44,-2.53,9.773151999,1,0,1,8.44,-2.53,8.811044206,10.04,2.25,10.28902814,1,0,1,9.04,2.25,9.315798409
22/06/2020 04:00,9.278,-2.46,9.598587604,1.018,0,1.018,8.26,-2.46,8.618538159,9.858,2.25,10.11151146,1.018,0,1.018,8.84,2.25,9.121847401
22/06/2020 04:30,9.552,-2.46,9.863686126,1.002,0,1.002,8.55,-2.46,8.896858996,10.152,2.34,10.41819101,1.002,0,1.002,9.15,2.34,9.444474575
22/06/2020 05:00,9.727,-2.35,10.0068491,1.017,0,1.017,8.71,-2.35,9.021452211,10.317,2.44,10.60160785,1.017,0,1.017,9.3,2.44,9.614759487
22/06/2020 05:30,10.072,-2.23,10.31591411,1.052,0,1.052,9.02,-2.23,9.291571449,10.672,2.53,10.96779303,1.052,0,1.052,9.62,2.53,9.947125213
22/06/2020 06:00,10.552,-2.07,10.75312066,1.282,0,1.282,9.27,-2.07,9.498305112,11.152,2.65,11.46253044,1.282,0,1.282,9.87,2.65,10.21955968
22/06/2020 06:30,11.846,-0.4,11.85275141,1.526,0,1.526,10.32,-0.4,10.32774903,12.076,1.6,12.18153422,1.526,0,1.526,10.55,1.6,10.67063728
22/06/2020 07:00,12.7955,0.96,12.83146212,1.9955,0,1.9955,10.8,0.96,10.84258272,12.7455,0.96,12.7816028,1.9955,0,1.9955,10.75,0.96,10.79277999
22/06/2020 07:30,13.971,1.18,14.02074324,3.361,0,3.361,10.61,1.18,10.67541568,14.111,2.2,14.28146775,3.361,0,3.361,10.75,2.2,10.9728073
22/06/2020 08:00,14.6995,2.06,14.84314321,4.2295,0,4.2295,10.47,2.06,10.670731,14.6395,2.07,14.78512294,4.2295,0,4.2295,10.41,2.07,10.61381176
22/06/2020 08:30,15.1055,2.45,15.30289614,5.9755,0,5.9755,9.13,2.45,9.453010103,15.2855,3.53,15.68781088,5.9755,0,5.9755,9.31,3.53,9.9567565
22/06/2020 09:00,15.288,0.69,15.30356311,6.528,0,6.528,8.76,0.69,8.787132638,15.928,5.56,16.87053005,6.528,0,6.528,9.4,5.56,10.92124535
22/06/2020 09:30,15.4275,0.69,15.44292253,6.8475,0,6.8475,8.58,0.69,8.607700041,16.0675,5.56,17.00229856,6.8475,0,6.8475,9.22,5.56,10.76670795
22/06/2020 10:00,15.2605,2.69,15.49577233,8.2505,0,8.2505,7.01,2.69,7.50840862,15.3405,3.52,15.73916581,8.2505,0,8.2505,7.09,3.52,7.915712223
22/06/2020 10:30,14.6385,3.25,14.99493855,9.8685,0,9.8685,4.77,3.25,5.771949411,14.6185,3.24,14.97324755,9.8685,0,9.8685,4.75,3.24,5.749791301
22/06/2020 11:00,13.705,3.45,14.13256965,11.515,0,11.515,2.19,3.45,4.086392052,13.695,3.45,14.12287241,11.515,0,11.515,2.18,3.45,4.081041534
22/06/2020 11:30,13.848,3.72,14.33895059,12.108,0,12.108,1.74,3.72,4.10682359,13.848,3.71,14.33635951,12.108,0,12.108,1.74,3.71,4.097767685
22/06/2020 12:00,13.8905,3.62,14.35445541,12.3005,0,12.3005,1.59,3.62,3.953795645,13.8805,3.61,14.34225855,12.3005,0,12.3005,1.58,3.61,3.940621778
22/06/2020 12:30,13.4785,3.25,13.86479218,11.8285,0,11.8285,1.65,3.25,3.644859394,13.4685,3.24,13.85272869,11.8285,0,11.8285,1.64,3.24,3.631418456
22/06/2020 13:00,12.7605,3.43,13.21344998,13.6305,0,13.6305,-0.87,3.43,3.538615548,12.7605,3.42,13.21085767,13.6305,0,13.6305,-0.87,3.42,3.528923349
22/06/2020 13:30,12.378,3.43,12.84444565,13.668,0,13.668,-1.29,3.43,3.664560001,12.388,3.42,12.85141798,13.668,0,13.668,-1.28,3.42,3.651684543
22/06/2020 14:00,11.7995,3.15,12.21272698,13.1695,0,13.1695,-1.37,3.15,3.435025473,11.8095,3.14,12.21981548,13.1695,0,13.1695,-1.36,3.14,3.421870833
22/06/2020 14:30,11.5555,2.96,11.92858668,12.9255,0,12.9255,-1.37,2.96,3.261671351,11.5655,2.96,11.93827417,12.9255,0,12.9255,-1.36,2.96,3.257483691
22/06/2020 15:00,11.6815,2.78,12.00774093,11.9915,0,11.9915,-0.31,2.78,2.797230773,11.6915,2.78,12.01746946,11.9915,0,11.9915,-0.3,2.78,2.796140197
22/06/2020 15:30,12.4035,2.84,12.72448082,11.9635,0,11.9635,0.44,2.84,2.873882391,12.4135,2.84,12.73422877,11.9635,0,11.9635,0.45,2.84,2.875430403
22/06/2020 16:00,12.641,2.68,12.92196893,11.381,0,11.381,1.26,2.68,2.961418579,12.641,2.68,12.92196893,11.381,0,11.381,1.26,2.68,2.961418579
22/06/2020 16:30,12.9845,2.52,13.22677739,11.3045,0,11.3045,1.68,2.52,3.028663071,12.9845,2.52,13.22677739,11.3045,0,11.3045,1.68,2.52,3.028663071
22/06/2020 17:00,13.956,2.26,14.1378052,10.346,0,10.346,3.61,2.26,4.259072669,13.936,2.27,14.11966699,10.346,0,10.346,3.59,2.27,4.247469835
22/06/2020 17:30,14.825,2.02,14.961986,9.195,0,9.195,5.63,2.02,5.981412877,14.865,2.27,15.0373244,9.195,0,9.195,5.67,2.27,6.107519955
22/06/2020 18:00,15.1235,-0.74,15.14159345,7.5535,0,7.5535,7.57,-0.74,7.606083092,15.7235,4.16,16.26450283,7.5535,0,7.5535,8.17,4.16,9.168124127
22/06/2020 18:30,15.482,-0.74,15.49967496,6.182,0,6.182,9.3,-0.74,9.329394407,16.112,4.05,16.61321895,6.182,0,6.182,9.93,4.05,10.72415032
22/06/2020 19:00,15.5855,-0.86,15.60920915,4.7655,0,4.7655,10.82,-0.86,10.85412364,16.2355,3.97,16.71383739,4.7655,0,4.7655,11.47,3.97,12.13761921
22/06/2020 19:30,15.1665,-1.18,15.21233454,3.3965,0,3.3965,11.77,-1.18,11.82900249,15.8365,3.58,16.23610582,3.3965,0,3.3965,12.44,3.58,12.94488316
22/06/2020 20:00,14.8375,-1.33,14.89698984,2.2875,0,2.2875,12.55,-1.33,12.62027733,15.5175,3.45,15.89639287,2.2875,0,2.2875,13.23,3.45,13.67243212
22/06/2020 20:30,14.555,-1.41,14.62313663,1.805,0,1.805,12.75,-1.41,12.82772778,15.225,3.37,15.59350907,1.805,0,1.805,13.42,3.37,13.83666506
22/06/2020 21:00,14.091,-1.7,14.19317727,1.571,0,1.571,12.52,-1.7,12.63488821,14.771,3.16,15.10523224,1.571,0,1.571,13.2,3.16,13.57297315
22/06/2020 21:30,13.567,-1.76,13.68068306,1.357,0,1.357,12.21,-1.76,12.33619471,14.237,3.04,14.55794522,1.357,0,1.357,12.88,3.04,13.23389587
22/06/2020 22:00,13.371,-1.76,13.48633534,1.311,0,1.311,12.06,-1.76,12.18774795,14.041,3.04,14.36632455,1.311,0,1.311,12.73,3.04,13.08795248
22/06/2020 22:30,13.039,-1.86,13.17099544,1.289,0,1.289,11.75,-1.86,11.89630615,13.699,2.95,14.01303325,1.289,0,1.289,12.41,2.95,12.75580652
22/06/2020 23:00,12.2905,-1.77,12.41729803,1.3105,0,1.3105,10.98,-1.77,11.12174896,12.9505,3.1,13.31636025,1.3105,0,1.3105,11.64,3.1,12.04572953
22/06/2020 23:30,11.682,-1.89,11.83390147,1.292,0,1.292,10.39,-1.89,10.56050188,12.312,2.96,12.66281738,1.292,0,1.292,11.02,2.96,11.4106091
23/06/2020 00:00,10.882,-2.07,11.07713068,1.312,0,1.312,9.57,-2.07,9.791312476,11.512,2.79,11.84526251,1.312,0,1.312,10.2,2.79,10.57469148
23/06/2020 00:30,10.353,-2.12,10.56782896,1.293,0,1.293,9.06,-2.12,9.30472998,10.993,2.79,11.34152322,1.293,0,1.293,9.7,2.79,10.09327004
23/06/2020 01:00,9.822,-2.24,10.074189,1.312,0,1.312,8.51,-2.24,8.799869317,10.452,2.69,10.79260877,1.312,0,1.312,9.14,2.69,9.527628246
23/06/2020 01:30,9.974,-2.3,10.23575478,1.294,0,1.294,8.68,-2.3,8.979554555,10.604,2.69,10.93987733,1.294,0,1.294,9.31,2.69,9.690830718
23/06/2020 02:00,9.994,-2.3,10.25524432,1.314,0,1.314,8.68,-2.3,8.979554555,10.474,2.69,10.81391585,1.314,0,1.314,9.16,2.69,9.546816223
23/06/2020 02:30,10.0455,0,10.0455,1.2955,0,1.2955,8.75,0,8.75,9.9955,0,9.9955,1.2955,0,1.2955,8.7,0,8.7
23/06/2020 03:00,9.755,0.68,9.778671945,1.315,0,1.315,8.44,0.68,8.467349054,9.715,0.68,9.738769173,1.315,0,1.315,8.4,0.68,8.427478864
23/06/2020 03:30,9.617,-2.4,9.911946782,1.297,0,1.297,8.32,-2.4,8.659237842,10.027,2.43,10.3172491,1.297,0,1.297,8.73,2.43,9.061887221
23/06/2020 04:00,9.534,-2.52,9.861417545,1.314,0,1.314,8.22,-2.52,8.597604317,10.134,2.31,10.39394324,1.314,0,1.314,8.82,2.31,9.117483205
23/06/2020 04:30,9.569,-2.38,9.860535533,1.299,0,1.299,8.27,-2.38,8.605655117,10.169,2.44,10.45763649,1.299,0,1.299,8.87,2.44,9.199483681
23/06/2020 05:00,9.5845,-2.33,9.863647411,1.3145,0,1.3145,8.27,-2.33,8.591961359,10.1345,2.38,10.41021086,1.3145,0,1.3145,8.82,2.38,9.135469337
23/06/2020 05:30,9.973,-2.33,10.2415638,1.343,0,1.343,8.63,-2.33,8.939004419,10.563,2.38,10.82780536,1.343,0,1.343,9.22,2.38,9.52222663
23/06/2020 06:00,10.407,-2.16,10.62879339,1.617,0,1.617,8.79,-2.16,9.051502638,11.007,2.53,11.29402271,1.617,0,1.617,9.39,2.53,9.724865038
23/06/2020 06:30,11.908,0.46,11.91688147,2.068,0,2.068,9.84,0.46,9.850746165,11.908,0.85,11.9382982,2.068,0,2.068,9.84,0.85,9.876644167
23/06/2020 07:00,12.478,-0.16,12.47902576,2.638,0,2.638,9.84,-0.16,9.841300727,12.708,1.78,12.83205611,2.638,0,2.638,10.07,1.78,10.22610874
23/06/2020 07:30,13.8305,1.34,13.89526287,3.3205,0,3.3205,10.51,1.34,10.59507905,13.7905,1.42,13.86341553,3.3205,0,3.3205,10.47,1.42,10.56585538
23/06/2020 08:00,14.5715,1.78,14.67981649,4.5815,0,4.5815,9.99,1.78,10.14733955,14.5215,1.79,14.63140671,4.5815,0,4.5815,9.94,1.79,10.09988614
23/06/2020 08:30,14.6645,2.03,14.80433924,5.9745,0,5.9745,8.69,2.03,8.923956522,14.6045,2.03,14.74490828,5.9745,0,5.9745,8.63,2.03,8.865540029
23/06/2020 09:00,14.621,2.33,14.80549023,7.661,0,7.661,6.96,2.33,7.33965258,14.581,2.33,14.76599001,7.661,0,7.661,6.92,2.33,7.301732671
23/06/2020 09:30,14.558,2.75,14.8154603,9.178,0,9.178,5.38,2.75,6.042094008,14.528,2.75,14.78598269,9.178,0,9.178,5.35,2.75,6.015396911
23/06/2020 10:00,13.9765,2.93,14.28031695,10.3665,0,10.3665,3.61,2.93,4.649408565,13.9565,2.93,14.26074305,10.3665,0,10.3665,3.59,2.93,4.633896848
23/06/2020 10:30,13.685,3.1,14.0317221,11.375,0,11.375,2.31,3.1,3.866018624,13.675,3.1,14.02196937,11.375,0,11.375,2.3,3.1,3.860051813
23/06/2020 11:00,13.1505,3.16,13.52483827,12.1105,0,12.1105,1.04,3.16,3.326740146,13.1505,3.16,13.52483827,12.1105,0,12.1105,1.04,3.16,3.326740146
23/06/2020 11:30,13.3455,3.25,13.73553313,12.7555,0,12.7555,0.59,3.25,3.303119737,13.3455,3.25,13.73553313,12.7555,0,12.7555,0.59,3.25,3.303119737
23/06/2020 12:00,12.5615,3.39,13.01089475,13.4315,0,13.4315,-0.87,3.39,3.49985714,12.5715,3.38,13.01794962,13.4315,0,13.4315,-0.86,3.38,3.487692647
23/06/2020 12:30,12.6175,3.39,13.06496867,13.4875,0,13.4875,-0.87,3.39,3.49985714,12.6275,3.38,13.07203719,13.4875,0,13.4875,-0.86,3.38,3.487692647
23/06/2020 13:00,12.697,3.31,13.12135317,13.567,0,13.567,-0.87,3.31,3.42242604,12.707,3.31,13.13103001,13.567,0,13.567,-0.86,3.31,3.419897659
23/06/2020 13:30,12.3425,3.31,12.77863084,13.7325,0,13.7325,-1.39,3.31,3.590013928,12.3525,3.31,12.78828981,13.7325,0,13.7325,-1.38,3.31,3.586153929
23/06/2020 14:00,12.1605,3.08,12.54448725,13.5505,0,13.5505,-1.39,3.08,3.379127106,12.1705,3.45,12.6500423,13.5505,0,13.5505,-1.38,3.45,3.715763717
23/06/2020 14:30,11.6535,0.69,11.67390947,13.6135,0,13.6135,-1.96,0.69,2.077907601,12.1335,5.54,13.33841903,13.6135,0,13.6135,-1.48,5.54,5.734282867
23/06/2020 15:00,11.5215,0.69,11.54214288,13.0315,0,13.0315,-1.51,0.69,1.660180713,11.9215,5.48,13.12069214,13.0315,0,13.0315,-1.11,5.48,5.591287866
23/06/2020 15:30,11.435,0,11.435,12.345,0,12.345,-0.91,0,0.91,11.645,5.24,12.76963684,12.345,0,12.345,-0.7,5.24,5.286548969
23/06/2020 16:00,12.508,0.73,12.52928426,11.648,0,11.648,0.86,0.73,1.128051417,12.718,5.13,13.7136583,11.648,0,11.648,1.07,5.13,5.240400748
23/06/2020 16:30,12.723,0.68,12.74115886,10.683,0,10.683,2.04,0.68,2.150348809,13.253,5.13,14.21122475,10.683,0,10.683,2.57,5.13,5.737752173
23/06/2020 17:00,13.5505,0,13.5505,9.6805,0,9.6805,3.87,0,3.87,14.1105,4.79,14.90135263,9.6805,0,9.6805,4.43,4.79,6.524492317
23/06/2020 17:30,14.401,0,14.401,8.731,0,8.731,5.67,0,5.67,15.001,4.6,15.69044298,8.731,0,8.731,6.27,4.6,7.776432344
23/06/2020 18:00,15.093,-0.67,15.10786381,7.693,0,7.693,7.4,-0.67,7.430269174,15.713,4.46,16.33370653,7.693,0,7.693,8.02,4.46,9.17670965
23/06/2020 18:30,15.1795,-0.8,15.20056645,6.2295,0,6.2295,8.95,-0.8,8.985683057,15.8295,4.12,16.35687838,6.2295,0,6.2295,9.6,4.12,10.44674112
23/06/2020 19:00,15.121,-0.93,15.1495723,4.881,0,4.881,10.24,-0.93,10.28214472,15.781,3.98,16.2751455,4.881,0,4.881,10.9,3.98,11.6038959
23/06/2020 19:30,15.0495,-1,15.0826871,3.6595,0,3.6595,11.39,-1,11.43381389,15.7195,3.8,16.17228123,3.6595,0,3.6595,12.06,3.8,12.64450869
23/06/2020 20:00,14.4755,-1.28,14.53198198,2.6655,0,2.6655,11.81,-1.28,11.87916243,15.1455,3.55,15.55598503,2.6655,0,2.6655,12.48,3.55,12.97508767
23/06/2020 20:30,14.12,-1.36,14.18534455,2.03,0,2.03,12.09,-1.36,12.1662525,14.8,3.49,15.20592319,2.03,0,2.03,12.77,3.49,13.2383156
23/06/2020 21:00,13.9055,-1.58,13.99497518,1.7455,0,1.7455,12.16,-1.58,12.2622184,14.5955,3.34,14.97278265,1.7455,0,1.7455,12.85,3.34,13.27697631
23/06/2020 21:30,13.8135,-1.58,13.90356725,1.4835,0,1.4835,12.33,-1.58,12.43082057,14.5035,3.34,14.883115,1.4835,0,1.4835,13.02,3.34,13.44157729
23/06/2020 22:00,13.6355,-1.44,13.71132598,1.4455,0,1.4455,12.19,-1.44,12.27475865,14.3155,3.51,14.73952646,1.4455,0,1.4455,12.87,3.51,13.34005247
23/06/2020 22:30,13.433,-1.52,13.51872365,1.433,0,1.433,12,-1.52,12.0958836,14.113,3.41,14.51912081,1.433,0,1.433,12.68,3.41,13.13051789
23/06/2020 23:00,12.6925,-0.1,12.69289393,1.4525,0,1.4525,11.24,-0.1,11.24044483,12.8825,1.61,12.98271567,1.4525,0,1.4525,11.43,1.61,11.54283327
23/06/2020 23:30,12.019,0.76,12.04300465,1.449,0,1.449,10.57,0.76,10.59728739,11.949,0.77,11.9737839,1.449,0,1.449,10.5,0.77,10.52819548
24/06/2020 00:00,11.151,0.68,11.17171433,1.421,0,1.421,9.73,0.68,9.753732619,11.091,0.68,11.11182618,1.421,0,1.421,9.67,0.68,9.693879512
24/06/2020 00:30,10.464,-1.62,10.58865884,1.374,0,1.374,9.09,-1.62,9.233228038,10.534,2.09,10.7393322,1.374,0,1.374,9.16,2.09,9.395408453
24/06/2020 01:00,10.109,0.68,10.1318449,1.349,0,1.349,8.76,0.68,8.786353055,10.069,0.68,10.09193544,1.349,0,1.349,8.72,0.68,8.746473575
24/06/2020 01:30,10.3665,0.68,10.38877867,1.3365,0,1.3365,9.03,0.68,9.055567348,10.3165,0.68,10.33888641,1.3365,0,1.3365,8.98,0.68,9.0057093
24/06/2020 02:00,10.2485,0.83,10.28205487,1.3585,0,1.3585,8.89,0.83,8.928661714,10.1985,0.85,10.23386057,1.3585,0,1.3585,8.84,0.85,8.880771363
24/06/2020 02:30,10.075,0,10.075,1.375,0,1.375,8.7,0,8.7,10.025,0,10.025,1.375,0,1.375,8.65,0,8.65
24/06/2020 03:00,9.7335,0,9.7335,1.3635,0,1.3635,8.37,0,8.37,9.6935,0,9.6935,1.3635,0,1.3635,8.33,0,8.33
24/06/2020 03:30,9.622,0,9.622,1.362,0,1.362,8.26,0,8.26,9.582,0,9.582,1.362,0,1.362,8.22,0,8.22
24/06/2020 04:00,9.7135,0,9.7135,1.3535,0,1.3535,8.36,0,8.36,9.6735,0,9.6735,1.3535,0,1.3535,8.32,0,8.32
24/06/2020 04:30,9.78,0,9.78,1.36,0,1.36,8.42,0,8.42,9.74,0,9.74,1.36,0,1.36,8.38,0,8.38
24/06/2020 05:00,9.8345,0,9.8345,1.3545,0,1.3545,8.48,0,8.48,9.8045,0,9.8045,1.3545,0,1.3545,8.45,0,8.45
24/06/2020 05:30,9.8135,0,9.8135,1.4035,0,1.4035,8.41,0,8.41,9.7735,0,9.7735,1.4035,0,1.4035,8.37,0,8.37
24/06/2020 06:00,10.227,0,10.227,1.607,0,1.607,8.62,0,8.62,10.187,0,10.187,1.607,0,1.607,8.58,0,8.58
24/06/2020 06:30,11.231,-1.88,11.3872631,1.891,0,1.891,9.34,-1.88,9.527329112,11.721,2.89,12.07203135,1.891,0,1.891,9.83,2.89,10.24602362
24/06/2020 07:00,12.111,-1.17,12.16738349,2.361,0,2.361,9.75,-1.17,9.819949083,12.651,2.97,12.99494906,2.361,0,2.361,10.29,2.97,10.71004202
24/06/2020 07:30,13.552,1.39,13.62309818,3.242,0,3.242,10.31,1.39,10.40327833,13.532,1.4,13.60422817,3.242,0,3.242,10.29,1.4,10.38480139
24/06/2020 08:00,14.2275,1.77,14.33717742,4.4475,0,4.4475,9.78,1.77,9.938878206,14.1675,1.78,14.27888148,4.4475,0,4.4475,9.72,1.78,9.88163954
24/06/2020 08:30,15.0435,2.33,15.2228707,5.4035,0,5.4035,9.64,2.33,9.917585392,14.9935,2.33,15.17346178,5.4035,0,5.4035,9.59,2.33,9.868991843
24/06/2020 09:00,15.2165,2.46,15.41406735,7.3365,0,7.3365,7.88,2.46,8.255059055,15.4565,3.64,15.87932594,7.3365,0,7.3365,8.12,3.64,8.898539206
24/06/2020 09:30,14.791,0.68,14.80662288,8.791,0,8.791,6,0.68,6.038410387,15.401,5.35,16.3037818,8.791,0,8.791,6.61,5.35,8.503799151
24/06/2020 10:00,14.3535,0.68,14.36959854,10.0135,0,10.0135,4.34,0.68,4.392948896,14.9535,5.52,15.93981061,10.0135,0,10.0135,4.94,5.52,7.407698698
24/06/2020 10:30,13.3365,0.68,13.35382463,11.1165,0,11.1165,2.22,0.68,2.321809639,13.8965,5.36,14.89437183,11.1165,0,11.1165,2.78,5.36,6.038046042
24/06/2020 11:00,13.202,0.76,13.22385738,12.102,0,12.102,1.1,0.76,1.337011593,13.682,5.6,14.78367762,12.102,0,12.102,1.58,5.6,5.818625267
24/06/2020 11:30,12.2005,0.76,12.22414824,12.8105,0,12.8105,-0.61,0.76,0.974525526,13.7605,5.7,14.89433987,12.8105,0,12.8105,0.95,5.7,5.778624404
24/06/2020 12:00,12.245,0.82,12.27242539,13.325,0,13.325,-1.08,0.82,1.356023599,12.515,5.7,13.75191714,13.325,0,13.325,-0.81,5.7,5.757264976
24/06/2020 12:30,12.1715,0.82,12.19909063,13.5715,0,13.5715,-1.4,0.82,1.622467257,12.6815,5.76,13.928318,13.5715,0,13.5715,-0.89,5.76,5.828353112
24/06/2020 13:00,11.8915,0.82,11.91973877,13.6815,0,13.6815,-1.79,0.82,1.968882932,12.4015,5.76,13.67387298,13.6815,0,13.6815,-1.28,5.76,5.900508453
24/06/2020 13:30,11.3695,0.69,11.39041835,13.7195,0,13.7195,-2.35,0.69,2.449203952,11.8795,5.57,13.12049619,13.7195,0,13.7195,-1.84,5.57,5.866046369
24/06/2020 14:00,11.457,0.74,11.48087318,13.357,0,13.357,-1.9,0.74,2.039019372,11.727,5.67,13.02579859,13.357,0,13.357,-1.63,5.67,5.899644057
24/06/2020 14:30,11.1925,0.74,11.21693613,11.9825,0,11.9825,-0.79,0.74,1.082450923,11.9825,5.74,13.28638048,11.9825,0,11.9825,0,5.74,5.74
24/06/2020 15:00,11.0055,0.74,11.03035041,11.6755,0,11.6755,-0.67,0.74,0.998248466,11.6755,5.6,12.949027,11.6755,0,11.6755,0,5.6,5.6
24/06/2020 15:30,10.6295,2.8,10.99210036,11.2495,0,11.2495,-0.62,2.8,2.867821473,12.8295,5.12,13.81341631,11.2495,0,11.2495,1.58,5.12,5.358245982
24/06/2020 16:00,10.7105,0,10.7105,11.3305,0,11.3305,-0.62,0,0.62,12.0905,5,13.08358476,11.3305,0,11.3305,0.76,5,5.057430177
24/06/2020 16:30,12.8045,0.68,12.82254344,10.6545,0,10.6545,2.15,0.68,2.254972284,13.1445,5.46,14.23339314,10.6545,0,10.6545,2.49,5.46,6.000974921
24/06/2020 17:00,13.7285,0.68,13.74533056,9.6485,0,9.6485,4.08,0.68,4.136278521,14.3285,5.27,15.26691889,9.6485,0,9.6485,4.68,5.27,7.048070658
24/06/2020 17:30,14.0445,0,14.0445,8.4545,0,8.4545,5.59,0,5.59,14.6345,4.7,15.37070559,8.4545,0,8.4545,6.18,4.7,7.764174135
24/06/2020 18:00,14.617,-0.67,14.63234735,7.637,0,7.637,6.98,-0.67,7.01208243,15.227,4.47,15.86954407,7.637,0,7.637,7.59,4.47,8.808461841
24/06/2020 18:30,14.733,-0.75,14.75207745,6.283,0,6.283,8.45,-0.75,8.483218729,15.363,4.18,15.92150021,6.283,0,6.283,9.08,4.18,9.995939175
24/06/2020 19:00,14.901,-0.93,14.92999334,4.781,0,4.781,10.12,-0.93,10.16264237,15.561,3.96,16.0569711,4.781,0,4.781,10.78,3.96,11.48433716
24/06/2020 19:30,14.996,-0.82,15.01840258,3.356,0,3.356,11.64,-0.82,11.66884742,15.676,4.05,16.19072191,3.356,0,3.356,12.32,4.05,12.96861211
24/06/2020 20:00,14.606,-0.99,14.63951283,2.346,0,2.346,12.26,-0.99,12.2999065,15.286,3.86,15.76583001,2.346,0,2.346,12.94,3.86,13.50345141
24/06/2020 20:30,14.402,-0.99,14.43598642,1.852,0,1.852,12.55,-0.99,12.58898725,15.092,3.86,15.57780678,1.852,0,1.852,13.24,3.86,13.79120009
24/06/2020 21:00,14.0605,-1.05,14.09965107,1.6505,0,1.6505,12.41,-1.05,12.45434061,14.7305,3.75,15.20033323,1.6505,0,1.6505,13.08,3.75,13.60694308
24/06/2020 21:30,13.857,-1.21,13.90972857,1.447,0,1.447,12.41,-1.21,12.46884919,14.527,3.55,14.95447187,1.447,0,1.447,13.08,3.55,13.55318782
24/06/2020 22:00,13.44,-1.31,13.50369209,1.41,0,1.41,12.03,-1.31,12.10111565,14.1,3.5,14.52790418,1.41,0,1.41,12.69,3.5,13.16381784
24/06/2020 22:30,13.509,-1.31,13.57236829,1.399,0,1.399,12.11,-1.31,12.18064859,14.189,3.56,14.62878399,1.399,0,1.399,12.79,3.56,13.27620804
24/06/2020 23:00,12.573,-1.43,12.65405978,1.423,0,1.423,11.15,-1.43,11.24132554,13.243,3.47,13.69006753,1.423,0,1.423,11.82,3.47,12.31881894
24/06/2020 23:30,11.8815,-1.53,11.97960526,1.4015,0,1.4015,10.48,-1.53,10.59109532,12.5415,3.42,12.999447,1.4015,0,1.4015,11.14,3.42,11.65315408
25/06/2020 00:00,11.3195,-0.71,11.34174503,1.4195,0,1.4195,9.9,-0.71,9.925426943,11.7195,2.45,11.9728518,1.4195,0,1.4195,10.3,2.45,10.58737456
25/06/2020 00:30,10.5825,-0.31,10.58703954,1.4025,0,1.4025,9.18,-0.31,9.185232713,10.7425,1.41,10.83463918,1.4025,0,1.4025,9.34,1.41,9.445829768
25/06/2020 01:00,10.1385,-1.95,10.32432478,1.4185,0,1.4185,8.72,-1.95,8.935373523,10.1185,2.44,10.40853699,1.4185,0,1.4185,8.7,2.44,9.035684811
25/06/2020 01:30,10.4825,0.68,10.50453265,1.4025,0,1.4025,9.08,0.68,9.105426953,10.4525,0.68,10.47459576,1.4025,0,1.4025,9.05,0.68,9.075511005
25/06/2020 02:00,10.371,0.8,10.40180951,1.421,0,1.421,8.95,0.8,8.985683057,10.311,0.78,10.34046039,1.421,0,1.421,8.89,0.78,8.924152621
25/06/2020 02:30,10.2505,0.68,10.27303024,1.3505,0,1.3505,8.9,0.68,8.925939726,10.2405,0.68,10.26305219,1.3505,0,1.3505,8.89,0.68,8.91596882
25/06/2020 03:00,9.9685,0.68,9.99166614,1.2085,0,1.2085,8.76,0.68,8.786353055,9.9385,0.68,9.961735905,1.2085,0,1.2085,8.73,0.68,8.756443342
25/06/2020 03:30,9.6915,0.83,9.726976522,1.2215,0,1.2215,8.47,0.83,8.510569899,9.6515,0.82,9.686271329,1.2215,0,1.2215,8.43,0.82,8.469787483
25/06/2020 04:00,9.708,0.75,9.736927852,1.238,0,1.238,8.47,0.75,8.503140596,9.668,0.76,9.697825736,1.238,0,1.238,8.43,0.76,8.46418927
25/06/2020 04:30,9.8525,0.75,9.88100482,1.2325,0,1.2325,8.62,0.75,8.652566093,9.8225,0.76,9.85185801,1.2325,0,1.2325,8.59,0.76,8.623554951
25/06/2020 05:00,9.843,0.68,9.866460814,1.453,0,1.453,8.39,0.68,8.417511509,9.813,0.68,9.836532367,1.453,0,1.453,8.36,0.68,8.38760991
25/06/2020 05:30,10.4015,0.75,10.42850432,1.4815,0,1.4815,8.92,0.75,8.951474739,10.3515,0.68,10.37381088,1.4815,0,1.4815,8.87,0.68,8.896027203
25/06/2020 06:00,10.775,-1.74,10.91458772,1.665,0,1.665,9.11,-1.74,9.274680587,11.265,3.04,11.6679829,1.665,0,1.665,9.6,3.04,10.06983615
25/06/2020 06:30,11.576,-1.52,11.6753662,1.896,0,1.896,9.68,-1.52,9.798612147,12.186,3.22,12.60424516,1.896,0,1.896,10.29,3.22,10.78204526
25/06/2020 07:00,12.556,1.18,12.6113257,2.326,0,2.326,10.23,1.18,10.29782987,12.536,1.53,12.62902197,2.326,0,2.326,10.21,1.53,10.32400116
25/06/2020 07:30,14.239,2.29,14.42197008,3.299,0,3.299,10.94,2.29,11.17710607,14.179,2.3,14.36433225,3.299,0,3.299,10.88,2.3,11.12044963
25/06/2020 08:00,15.1545,2.8,15.41099835,4.6645,0,4.6645,10.49,2.8,10.85726024,15.0945,2.8,15.35200085,4.6645,0,4.6645,10.43,2.8,10.7993009
25/06/2020 08:30,15.4155,3.06,15.7162731,6.1555,0,6.1555,9.26,3.06,9.752497116,15.3555,3.06,15.65742572,6.1555,0,6.1555,9.2,3.06,9.695545369
25/06/2020 09:00,15.0485,3.16,15.37670161,7.6385,0,7.6385,7.41,3.16,8.055662605,15.0085,3.17,15.33962099,7.6385,0,7.6385,7.37,3.17,8.022829925
25/06/2020 09:30,14.7285,3.39,15.11359693,8.9585,0,8.9585,5.77,3.39,6.692159592,14.6985,3.38,15.08211863,8.9585,0,8.9585,5.74,3.38,6.661231117
25/06/2020 10:00,14.3845,3.53,14.81130447,10.1445,0,10.1445,4.24,3.53,5.517109751,14.3645,3.53,14.79188157,10.1445,0,10.1445,4.22,3.53,5.501754266
25/06/2020 10:30,13.589,3.47,14.02504264,11.149,0,11.149,2.44,3.47,4.241992456,13.579,3.46,14.01288125,11.149,0,11.149,2.43,3.46,4.228061021
25/06/2020 11:00,13.3905,3.67,13.88432174,11.9805,0,11.9805,1.41,3.67,3.931539139,13.3905,3.66,13.88168182,11.9805,0,11.9805,1.41,3.66,3.922206012
25/06/2020 11:30,13.518,3.85,14.05556203,12.408,0,12.408,1.11,3.85,4.006819187,13.518,3.84,14.05282619,12.408,0,12.408,1.11,3.84,3.997211528
25/06/2020 12:00,13.677,3.85,14.20854774,12.977,0,12.977,0.7,3.85,3.913118961,13.677,3.84,14.20584137,12.977,0,12.977,0.7,3.84,3.903280671
25/06/2020 12:30,13.914,3.85,14.4368243,13.214,0,13.214,0.7,3.85,3.913118961,13.914,3.84,14.43416073,13.214,0,13.214,0.7,3.84,3.903280671
25/06/2020 13:00,13.327,3.91,13.88873749,13.327,0,13.327,0,3.91,3.91,13.327,3.91,13.88873749,13.327,0,13.327,0,3.91,3.91
25/06/2020 13:30,13.444,3.99,14.02359569,13.444,0,13.444,0,3.99,3.99,13.444,3.98,14.02075376,13.444,0,13.444,0,3.98,3.98
25/06/2020 14:00,12.605,3.84,13.17693534,13.415,0,13.415,-0.81,3.84,3.924499968,12.605,3.84,13.17693534,13.415,0,13.415,-0.81,3.84,3.924499968
25/06/2020 14:30,12.255,3.75,12.81590906,13.285,0,13.285,-1.03,3.75,3.888881587,12.265,3.75,12.82547173,13.285,0,13.285,-1.02,3.75,3.886244974
25/06/2020 15:00,12.1875,3.9,12.79629463,12.9875,0,12.9875,-0.8,3.9,3.981205847,12.2075,3.9,12.81534456,12.9875,0,12.9875,-0.78,3.9,3.977235221
25/06/2020 15:30,13.1785,3.69,13.68535576,12.4785,0,12.4785,0.7,3.69,3.755808834,13.1785,3.69,13.68535576,12.4785,0,12.4785,0.7,3.69,3.755808834
25/06/2020 16:00,12.866,3.54,13.34412065,11.776,0,11.776,1.09,3.54,3.704011339,12.866,3.53,13.34147128,11.776,0,11.776,1.09,3.53,3.694455305
