Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/06/2020 16:30,13.6775,3.47,14.11080814,11.0275,0,11.0275,2.65,3.47,4.366165366,13.6675,3.47,14.10111543,11.0275,0,11.0275,2.64,3.47,4.36010321
25/06/2020 17:00,14.3615,3.09,14.69015937,9.7515,0,9.7515,4.61,3.09,5.549792789,14.3315,3.1,14.66294282,9.7515,0,9.7515,4.58,3.1,5.530497265
25/06/2020 17:30,14.991,2.71,15.23398113,8.131,0,8.131,6.86,2.71,7.375886387,14.941,2.71,15.18478123,8.131,0,8.131,6.81,2.71,7.329406524
25/06/2020 18:00,15.696,2.41,15.87994068,6.666,0,6.666,9.03,2.41,9.346068692,15.636,2.42,15.82216471,6.666,0,6.666,8.97,2.42,9.290710414
25/06/2020 18:30,15.6435,2.18,15.79466658,5.8235,0,5.8235,9.82,2.18,10.05906556,15.5835,2.19,15.73663154,5.8235,0,5.8235,9.76,2.19,10.00268464
25/06/2020 19:00,15.6725,2.11,15.81389757,4.1925,0,4.1925,11.48,2.11,11.67229626,15.6025,2.12,15.7458695,4.1925,0,4.1925,11.41,2.12,11.60527897
25/06/2020 19:30,15.6635,1.88,15.77591938,2.9435,0,2.9435,12.72,1.88,12.85818028,15.5735,1.88,15.68656439,2.9435,0,2.9435,12.63,1.88,12.76915424
25/06/2020 20:00,15.0325,1.53,15.1101607,2.3125,0,2.3125,12.72,1.53,12.81168607,14.9425,1.55,15.0226764,2.3125,0,2.3125,12.63,1.55,12.7247554
25/06/2020 20:30,14.6105,1.46,14.68326633,1.8905,0,1.8905,12.72,1.46,12.80351514,14.5205,1.47,14.59471892,1.8905,0,1.8905,12.63,1.47,12.71525855
25/06/2020 21:00,14.334,1.34,14.39649805,1.614,0,1.614,12.72,1.34,12.79038702,14.244,1.35,14.30783128,1.614,0,1.614,12.63,1.35,12.70194473
25/06/2020 21:30,14.583,1.42,14.65197219,1.413,0,1.413,13.17,1.42,13.24633157,14.513,1.44,14.58426443,1.413,0,1.413,13.1,1.44,13.17890739
25/06/2020 22:00,14.5805,1.5,14.65745477,1.4105,0,1.4105,13.17,1.5,13.25514617,14.5105,1.51,14.58885569,1.4105,0,1.4105,13.1,1.51,13.18673955
25/06/2020 22:30,14.2245,1.36,14.28936668,1.3945,0,1.3945,12.83,1.36,12.90187971,14.1445,1.38,14.21166001,1.3945,0,1.3945,12.75,1.38,12.8244649
25/06/2020 23:00,13.282,0.99,13.31884469,1.412,0,1.412,11.87,0.99,11.9112132,13.302,1.64,13.40271629,1.412,0,1.412,11.89,1.64,12.00257056
25/06/2020 23:30,12.323,-1.2,12.38128947,1.393,0,1.393,10.93,-1.2,10.99567642,12.993,3.81,13.54009413,1.393,0,1.393,11.6,3.81,12.2096724
26/06/2020 00:00,11.8725,0.7,11.89311802,1.4125,0,1.4125,10.46,0.7,10.4833964,11.9225,1.56,12.02412601,1.4125,0,1.4125,10.51,1.56,10.6251447
26/06/2020 00:30,11.4045,0.88,11.43840112,1.3945,0,1.3945,10.01,0.88,10.04860687,11.3445,0.91,11.38093934,1.3945,0,1.3945,9.95,0.91,9.99152641
26/06/2020 01:00,10.8095,0.76,10.8361843,1.4095,0,1.4095,9.4,0.76,9.430673359,10.7695,0.77,10.79699172,1.4095,0,1.4095,9.36,0.77,9.391618604
26/06/2020 01:30,10.9995,0.84,11.03152756,1.3895,0,1.3895,9.61,0.84,9.646641903,10.9495,0.84,10.98167338,1.3895,0,1.3895,9.56,0.84,9.596832811
26/06/2020 02:00,10.6985,0.75,10.72475651,1.4085,0,1.4085,9.29,0.75,9.320225319,10.6485,0.75,10.6748795,1.4085,0,1.4085,9.24,0.75,9.270388341
26/06/2020 02:30,10.164,0.15,10.16510679,1.394,0,1.394,8.77,0.15,8.771282688,10.244,1.16,10.30946827,1.394,0,1.394,8.85,1.16,8.925698852
26/06/2020 03:00,9.653,-1.99,9.855988484,1.403,0,1.403,8.25,-1.99,8.486612988,10.253,2.83,10.63639549,1.403,0,1.403,8.85,2.83,9.291469206
26/06/2020 03:30,9.9955,-0.02,9.995520009,1.3955,0,1.3955,8.6,-0.02,8.600023256,10.0155,1.12,10.07792837,1.3955,0,1.3955,8.62,1.12,8.6924565
26/06/2020 04:00,10.003,0.69,10.02676962,1.403,0,1.403,8.6,0.69,8.627635829,9.923,0.68,9.946272116,1.403,0,1.403,8.52,0.68,8.547093073
26/06/2020 04:30,9.783,0,9.783,1.393,0,1.393,8.39,0,8.39,9.743,0,9.743,1.393,0,1.393,8.35,0,8.35
26/06/2020 05:00,9.7995,0.7,9.824469464,1.4095,0,1.4095,8.39,0.7,8.419150789,9.7595,0.7,9.784571541,1.4095,0,1.4095,8.35,0.7,8.379289946
26/06/2020 05:30,10.4095,0.7,10.43300964,1.4395,0,1.4395,8.97,0.7,8.997271809,10.3695,0.7,10.39310013,1.4395,0,1.4395,8.93,0.7,8.957393594
26/06/2020 06:00,10.729,-1.05,10.780257,1.679,0,1.679,9.05,-1.05,9.110707986,11.179,2.55,11.46614761,1.679,0,1.679,9.5,2.55,9.836284868
26/06/2020 06:30,11.5285,-0.76,11.5535238,2.0385,0,2.0385,9.49,-0.76,9.520383396,11.9585,2.62,12.24214533,2.0385,0,2.0385,9.92,2.62,10.26015594
26/06/2020 07:00,13.3755,1.54,13.46386275,2.1655,0,2.1655,11.21,1.54,11.31528612,13.5255,2.62,13.77692093,2.1655,0,2.1655,11.36,2.62,11.65821599
26/06/2020 07:30,14.282,0,14.282,3.302,0,3.302,10.98,0,10.98,14.942,4.84,15.70633515,3.302,0,3.302,11.64,4.84,12.60615723
26/06/2020 08:00,15.1675,0.71,15.18410867,4.4475,0,4.4475,10.72,0.71,10.7434864,15.8275,5.17,16.65048517,4.4475,0,4.4475,11.38,5.17,12.49933198
26/06/2020 08:30,16.0045,0.99,16.03509028,5.6045,0,5.6045,10.4,0.99,10.44701393,16.6645,5.8,17.64498683,5.6045,0,5.6045,11.06,5.8,12.48853875
26/06/2020 09:00,15.565,0.84,15.58764976,6.015,0,6.015,9.55,0.84,9.586871231,16.205,5.6,17.14532079,6.015,0,6.015,10.19,5.6,11.62738578
26/06/2020 09:30,15.1485,0.7,15.16466459,5.5985,0,5.5985,9.55,0.7,9.575620084,15.7885,5.38,16.679962,5.5985,0,5.5985,10.19,5.38,11.52304213
26/06/2020 10:00,14.7555,0.7,14.77209465,5.2655,0,5.2655,9.49,0.7,9.515781628,15.3955,5.17,16.24039163,5.2655,0,5.2655,10.13,5.17,11.3730295
26/06/2020 10:30,14.288,0.77,14.30873314,8.548,0,8.548,5.74,0.77,5.791416062,14.878,5.53,15.87248512,8.548,0,8.548,6.33,5.53,8.405343538
26/06/2020 11:00,13.8065,0.9,13.83580291,10.3365,0,10.3365,3.47,0.9,3.584815197,14.3565,5.71,15.45034602,10.3365,0,10.3365,4.02,5.71,6.983158311
26/06/2020 11:30,13.305,0.9,13.33540494,10.705,0,10.705,2.6,0.9,2.751363298,13.835,5.71,14.96700788,10.705,0,10.705,3.13,5.71,6.511605025
26/06/2020 12:00,13.692,1.06,13.73296996,11.262,0,11.262,2.43,1.06,2.651131834,14.222,5.86,15.38196619,11.262,0,11.262,2.96,5.86,6.565150417
26/06/2020 12:30,13.884,0.97,13.91784308,12.374,0,12.374,1.51,0.97,1.794714462,14.404,5.79,15.52415267,12.374,0,12.374,2.03,5.79,6.135552135
26/06/2020 13:00,13.866,1.13,13.91196809,12.356,0,12.356,1.51,1.13,1.88600106,14.326,5.95,15.51247163,12.356,0,12.356,1.97,5.95,6.267647086
26/06/2020 13:30,13.7055,1.07,13.74720445,12.2655,0,12.2655,1.44,1.07,1.794017837,14.1255,5.95,15.3274998,12.2655,0,12.2655,1.86,5.95,6.233947385
26/06/2020 14:00,13.4295,1,13.46668,11.8995,0,11.8995,1.53,1,1.827812901,13.6995,5.83,14.88842504,11.8995,0,11.8995,1.8,5.83,6.101548984
26/06/2020 14:30,12.944,0.74,12.9651354,10.574,0,10.574,2.37,0.74,2.482841115,13.444,5.56,14.54835853,10.574,0,10.574,2.87,5.56,6.25703604
26/06/2020 15:00,13.1235,0.84,13.15035559,9.4935,0,9.4935,3.63,0.84,3.725922705,13.6835,5.56,14.76996182,9.4935,0,9.4935,4.19,5.56,6.962018385
26/06/2020 15:30,13.4385,0.68,13.4556933,7.6485,0,7.6485,5.79,0.68,5.829794164,14.0285,5.32,15.00337336,7.6485,0,7.6485,6.38,5.32,8.307033165
26/06/2020 16:00,13.1525,0.68,13.17006668,8.7025,0,8.7025,4.45,0.68,4.501655251,13.7225,5.43,14.75777443,8.7025,0,8.7025,5.02,5.43,7.39495098
26/06/2020 16:30,13.3065,0.79,13.32993032,10.9565,0,10.9565,2.35,0.79,2.479233753,13.6565,5.55,14.74118354,10.9565,0,10.9565,2.7,5.55,6.171912183
26/06/2020 17:00,13.985,0,13.985,8.705,0,8.705,5.28,0,5.28,14.565,4.95,15.38316369,8.705,0,8.705,5.86,4.95,7.670860447
26/06/2020 17:30,14.0435,0.68,14.05995349,9.5435,0,9.5435,4.5,0.68,4.551087782,14.6135,4.85,15.39730114,9.5435,0,9.5435,5.07,4.85,7.016224056
26/06/2020 18:00,14.468,-0.67,14.48350524,7.628,0,7.628,6.84,-0.67,6.872735991,15.068,4.47,15.71704565,7.628,0,7.628,7.44,4.47,8.679544919
26/06/2020 18:30,15.077,-0.67,15.09187957,5.727,0,5.727,9.35,-0.67,9.373974611,15.707,4.19,16.25625876,5.727,0,5.727,9.98,4.19,10.82388562
26/06/2020 19:00,14.9635,-0.87,14.9887702,4.6735,0,4.6735,10.29,-0.87,10.32671293,15.6135,3.99,16.1152562,4.6735,0,4.6735,10.94,3.99,11.64490017
26/06/2020 19:30,14.5945,-1.16,14.64052698,3.2245,0,3.2245,11.37,-1.16,11.42902008,15.2545,3.73,15.70390621,3.2245,0,3.2245,12.03,3.73,12.59499107
26/06/2020 20:00,14.0415,-1.28,14.09972064,2.8315,0,2.8315,11.21,-1.28,11.28284095,14.7015,3.62,15.14062424,2.8315,0,2.8315,11.87,3.62,12.40972602
26/06/2020 20:30,13.9555,-1.28,14.01407793,2.0255,0,2.0255,11.93,-1.28,11.99847074,14.6255,3.67,15.07893067,2.0255,0,2.0255,12.6,3.67,13.12360088
26/06/2020 21:00,13.5255,-1.33,13.59073398,1.8755,0,1.8755,11.65,-1.33,11.72567269,14.2055,3.57,14.64722261,1.8755,0,1.8755,12.33,3.57,12.83642474
26/06/2020 21:30,13.1375,-1.58,13.23216937,1.4875,0,1.4875,11.65,-1.58,11.75665344,13.8175,3.36,14.22015845,1.4875,0,1.4875,12.33,3.36,12.77961267
26/06/2020 22:00,13.0755,-1.43,13.15346343,1.4255,0,1.4255,11.65,-1.43,11.73743584,13.7555,3.5,14.19379372,1.4255,0,1.4255,12.33,3.5,12.81713306
26/06/2020 22:30,13.005,-1.43,13.08338355,1.415,0,1.415,11.59,-1.43,11.67788508,13.675,3.5,14.11579346,1.415,0,1.415,12.26,3.5,12.74980784
26/06/2020 23:00,12.26,-1.56,12.35885108,1.43,0,1.43,10.83,-1.56,10.94177773,12.92,3.41,13.36242867,1.43,0,1.43,11.49,3.41,11.9853327
26/06/2020 23:30,11.583,-1.78,11.71897133,1.423,0,1.423,10.16,-1.78,10.31474672,12.233,3.19,12.642088,1.423,0,1.423,10.81,3.19,11.27085622
27/06/2020 00:00,11.03,-1.86,11.18572751,1.44,0,1.44,9.59,-1.86,9.768710253,11.01,2.83,11.36789338,1.44,0,1.44,9.57,2.83,9.979669333
27/06/2020 00:30,10.6425,0.68,10.66420209,1.4325,0,1.4325,9.21,0.68,9.235069031,10.6025,0.68,10.6242838,1.4325,0,1.4325,9.17,0.68,9.195178084
27/06/2020 01:00,10.2625,0.68,10.28500395,1.4325,0,1.4325,8.83,0.68,8.856144759,10.2425,0.68,10.2650478,1.4325,0,1.4325,8.81,0.68,8.836203936
27/06/2020 01:30,10.6285,0.68,10.65023062,1.4385,0,1.4385,9.19,0.68,9.215123439,10.5785,0.68,10.60033312,1.4385,0,1.4385,9.14,0.68,9.165260498
27/06/2020 02:00,10.326,0.68,10.34836586,1.456,0,1.456,8.87,0.68,8.896027203,10.306,0.68,10.32840917,1.456,0,1.456,8.85,0.68,8.876085849
27/06/2020 02:30,9.585,-2.19,9.832005136,1.445,0,1.445,8.14,-2.19,8.429454312,10.055,2.61,10.38822049,1.445,0,1.445,8.61,2.61,8.996899466
27/06/2020 03:00,9.4815,-2.08,9.706968747,1.4515,0,1.4515,8.03,-2.08,8.295016576,9.6315,2.42,9.930870669,1.4515,0,1.4515,8.18,2.42,8.530463059
27/06/2020 03:30,9.6405,0.71,9.666609553,1.4405,0,1.4405,8.2,0.71,8.230680409,9.6205,0.69,9.645212297,1.4405,0,1.4405,8.18,0.69,8.209049884
27/06/2020 04:00,9.6505,0.71,9.676582571,1.4505,0,1.4505,8.2,0.71,8.230680409,9.6305,0.75,9.659659945,1.4505,0,1.4505,8.18,0.75,8.214310683
27/06/2020 04:30,9.437,0,9.437,1.437,0,1.437,8,0,8,9.397,0,9.397,1.437,0,1.437,7.96,0,7.96
27/06/2020 05:00,9.5685,0,9.5685,1.4385,0,1.4385,8.13,0,8.13,9.5385,0,9.5385,1.4385,0,1.4385,8.1,0,8.1
27/06/2020 05:30,10.1225,0.69,10.14598966,1.4425,0,1.4425,8.68,0.69,8.707381926,10.0925,0.69,10.11605932,1.4425,0,1.4425,8.65,0.69,8.677476592
27/06/2020 06:00,10.497,0.69,10.51965346,1.577,0,1.577,8.92,0.69,8.946647417,10.457,0.69,10.47973993,1.577,0,1.577,8.88,0.69,8.90676709
27/06/2020 06:30,10.9865,0.69,11.00814618,1.6365,0,1.6365,9.35,0.69,9.375425324,10.9465,0.69,10.96822512,1.6365,0,1.6365,9.31,0.69,9.335534264
27/06/2020 07:00,11.5495,-0.19,11.55106273,1.6795,0,1.6795,9.87,-0.19,9.871828605,11.7895,1.91,11.94321608,1.6795,0,1.6795,10.11,1.91,10.28883861
27/06/2020 07:30,11.882,-1.4,11.96419341,1.812,0,1.812,10.07,-1.4,10.166853,12.512,3.4,12.9657296,1.812,0,1.812,10.7,3.4,11.22719912
27/06/2020 08:00,12.082,-1.45,12.16869853,2.472,0,2.472,9.61,-1.45,9.718775643,12.712,3.33,13.14092249,2.472,0,2.472,10.24,3.33,10.76784565
27/06/2020 08:30,11.828,-1.27,11.89598605,5.378,0,5.378,6.45,-1.27,6.573842103,12.378,3.33,12.81810376,5.378,0,5.378,7,3.33,7.751703039
27/06/2020 09:00,12.7865,-0.36,12.79156684,4.1065,0,4.1065,8.68,-0.36,8.68746223,13.1665,2.74,13.44858068,4.1065,0,4.1065,9.06,2.74,9.465262807
27/06/2020 09:30,12.471,-1,12.51102877,6.291,0,6.291,6.18,-1,6.260383375,13.071,3.95,13.65479919,6.291,0,6.291,6.78,3.95,7.846712687
27/06/2020 10:00,12.6235,-0.84,12.65141701,8.0335,0,8.0335,4.59,-0.84,4.666229741,13.1835,4.13,13.81526591,8.0335,0,8.0335,5.15,4.13,6.601469533
27/06/2020 10:30,12.9015,-0.84,12.92881674,8.2115,0,8.2115,4.69,-0.84,4.764630101,13.4615,4.19,14.09851348,8.2115,0,8.2115,5.25,4.19,6.717038038
27/06/2020 11:00,12.949,-1.04,12.99069671,6.729,0,6.729,6.22,-1.04,6.30634601,13.539,3.91,14.09228942,6.729,0,6.729,6.81,3.91,7.852655602
27/06/2020 11:30,12.634,-0.77,12.65744271,9.504,0,9.504,3.13,-0.77,3.223321269,13.184,4.24,13.84902365,9.504,0,9.504,3.68,4.24,5.614267539
27/06/2020 12:00,13.493,-0.96,13.52710793,5.733,0,5.733,7.76,-0.96,7.819155965,14.103,3.95,14.64571982,5.733,0,5.733,8.37,3.95,9.255236356
27/06/2020 12:30,13.626,-1.16,13.67528705,4.816,0,4.816,8.81,-1.16,8.886039613,14.266,3.73,14.74556394,4.816,0,4.816,9.45,3.73,10.15949802
27/06/2020 13:00,13.4195,-0.97,13.45451152,8.1295,0,8.1295,5.29,-0.97,5.378196724,13.9995,3.96,14.54880065,8.1295,0,8.1295,5.87,3.96,7.080854468
27/06/2020 13:30,13.4215,-1.18,13.47327214,6.1915,0,6.1915,7.23,-1.18,7.32566038,14.0315,3.75,14.52396269,6.1915,0,6.1915,7.84,3.75,8.690690421
27/06/2020 14:00,12.59,-1.11,12.63883697,7.37,0,7.37,5.22,-1.11,5.336712471,13.17,3.87,13.72682775,7.37,0,7.37,5.8,3.87,6.972582018
27/06/2020 14:30,12.669,-1.3,12.73552359,6.059,0,6.059,6.61,-1.3,6.736623783,13.269,3.67,13.76718058,6.059,0,6.059,7.21,3.67,8.090302837
27/06/2020 15:00,11.853,-1.14,11.90769537,6.843,0,6.843,5.01,-1.14,5.138063838,12.373,3.23,12.78765143,6.843,0,6.843,5.53,3.23,6.404201746
27/06/2020 15:30,12.117,0.99,12.15737591,6.287,0,6.287,5.83,0.99,5.913459225,12.097,0.99,12.13744244,6.287,0,6.287,5.81,0.99,5.893742444
27/06/2020 16:00,12.442,0.99,12.48132461,5.682,0,5.682,6.76,0.99,6.83210802,12.402,1.05,12.44636911,5.682,0,5.682,6.72,1.05,6.801536591
27/06/2020 16:30,12.4785,1.24,12.53995862,7.8085,0,7.8085,4.67,1.24,4.831821603,12.4585,1.25,12.52105116,7.8085,0,7.8085,4.65,1.25,4.815080477
27/06/2020 17:00,13.446,1.18,13.49767817,6.906,0,6.906,6.54,1.18,6.645600048,13.406,1.18,13.45783177,6.906,0,6.906,6.5,1.18,6.606239475
27/06/2020 17:30,14.0905,1.26,14.14672366,7.1705,0,7.1705,6.92,1.26,7.033775657,14.0505,1.27,14.10777978,7.1705,0,7.1705,6.88,1.27,6.996234702
27/06/2020 18:00,14.599,1.07,14.63815907,5.809,0,5.809,8.79,1.07,8.854885657,14.549,1.08,14.58903016,5.809,0,5.809,8.74,1.08,8.806474891
27/06/2020 18:30,14.8015,1.07,14.84012474,4.7715,0,4.7715,10.03,1.07,10.08691231,14.7415,1.08,14.78100884,4.7715,0,4.7715,9.97,1.08,10.02832489
27/06/2020 19:00,15.0085,0.98,15.04046117,3.7885,0,3.7885,11.22,0.98,11.26271726,14.9385,0.99,14.97126856,3.7885,0,3.7885,11.15,0.99,11.19386439
27/06/2020 19:30,14.421,0.81,14.44373016,3.651,0,3.651,10.77,0.81,10.80041666,14.361,0.82,14.38439158,3.651,0,3.651,10.71,0.82,10.74134535
27/06/2020 20:00,13.8125,0.75,13.832847,2.8825,0,2.8825,10.93,0.75,10.95570171,13.7325,0.82,13.75696028,2.8825,0,2.8825,10.85,0.82,10.88094205
27/06/2020 20:30,13.4025,0.68,13.41973943,2.3425,0,2.3425,11.06,0.68,11.08088444,13.3325,0.68,13.34982982,2.3425,0,2.3425,10.99,0.68,11.01101721
27/06/2020 21:00,13.0895,0.68,13.10715111,1.7695,0,1.7695,11.32,0.68,11.34040564,13.0295,0.68,13.04723228,1.7695,0,1.7695,11.26,0.68,11.28051417
27/06/2020 21:30,13.203,0.68,13.22049957,1.423,0,1.423,11.78,0.68,11.79961016,13.133,0.68,13.15059272,1.423,0,1.423,11.71,0.68,11.72972719
27/06/2020 22:00,12.9095,0.68,12.92739689,1.4095,0,1.4095,11.5,0.68,11.52008681,12.8395,0.68,12.85749432,1.4095,0,1.4095,11.43,0.68,11.45020961
27/06/2020 22:30,12.5535,0.68,12.57190368,1.4035,0,1.4035,11.15,0.68,11.17071618,12.4935,0.68,12.51199194,1.4035,0,1.4035,11.09,0.68,11.11082805
27/06/2020 23:00,11.9835,0.68,12.00277769,1.4135,0,1.4135,10.57,0.68,10.59185064,11.9335,0.68,11.95285833,1.4135,0,1.4135,10.52,0.68,10.54195428
27/06/2020 23:30,11.3435,0.68,11.36386344,1.4035,0,1.4035,9.94,0.68,9.963232407,11.2835,0.68,11.30397153,1.4035,0,1.4035,9.88,0.68,9.903373163
28/06/2020 00:00,10.461,-2.11,10.67167377,1.411,0,1.411,9.05,-2.11,9.292717579,10.911,2.65,11.22819758,1.411,0,1.411,9.5,2.65,9.862682191
28/06/2020 00:30,10.196,-2.11,10.41203707,1.396,0,1.396,8.8,-2.11,9.049425396,10.796,2.65,11.11647948,1.396,0,1.396,9.4,2.65,9.76639647
28/06/2020 01:00,9.742,-2.21,9.989527717,1.402,0,1.402,8.34,-2.21,8.627844458,10.332,2.56,10.6444269,1.402,0,1.402,8.93,2.56,9.289698596
28/06/2020 01:30,10.27,-1.74,10.41635733,1.39,0,1.39,8.88,-1.74,9.048867332,10.26,2.11,10.47471718,1.39,0,1.39,8.87,2.11,9.117510625
28/06/2020 02:00,10.086,0.68,10.10889687,1.386,0,1.386,8.7,0.68,8.726534249,10.046,0.68,10.06898783,1.386,0,1.386,8.66,0.68,8.686656434
28/06/2020 02:30,9.7595,0,9.7595,1.3995,0,1.3995,8.36,0,8.36,9.7295,0,9.7295,1.3995,0,1.3995,8.33,0,8.33
28/06/2020 03:00,9.489,0.68,9.513333853,1.409,0,1.409,8.08,0.68,8.108563375,9.459,0.68,9.483410832,1.409,0,1.409,8.05,0.68,8.078669445
28/06/2020 03:30,9.7025,0.68,9.72629972,1.3625,0,1.3625,8.34,0.68,8.367675902,9.6625,0.68,9.686398002,1.3625,0,1.3625,8.3,0.68,8.327808835
28/06/2020 04:00,9.4255,0,9.4255,1.2855,0,1.2855,8.14,0,8.14,9.3855,0,9.3855,1.2855,0,1.2855,8.1,0,8.1
28/06/2020 04:30,9.3685,0.69,9.393875252,1.3985,0,1.3985,7.97,0.69,7.999812498,9.3285,0.71,9.355480332,1.3985,0,1.3985,7.93,0.71,7.961720919
28/06/2020 05:00,9.415,0,9.415,1.285,0,1.285,8.13,0,8.13,9.375,0,9.375,1.285,0,1.285,8.09,0,8.09
28/06/2020 05:30,9.294,0.68,9.318843061,0.924,0,0.924,8.37,0.68,8.397577032,9.264,0.68,9.288923296,0.924,0,0.924,8.34,0.68,8.367675902
28/06/2020 06:00,9.417,0,9.417,1.267,0,1.267,8.15,0,8.15,9.387,0.68,9.41159758,1.267,0,1.267,8.12,0.68,8.14842316
28/06/2020 06:30,9.719,0.68,9.742759414,1.499,0,1.499,8.22,0.68,8.248078564,9.669,0.68,9.692881976,1.499,0,1.499,8.17,0.68,8.198249813
28/06/2020 07:00,9.8765,0,9.8765,2.2265,0,2.2265,7.65,0,7.65,9.8365,0.68,9.85997628,2.2265,0,2.2265,7.61,0.68,7.640320674
28/06/2020 07:30,10.4665,0.74,10.49262704,2.5965,0,2.5965,7.87,0.74,7.904713784,10.4365,0.68,10.45862956,2.5965,0,2.5965,7.84,0.68,7.869434541
28/06/2020 08:00,11.1005,0.14,11.10138281,3.4205,0,3.4205,7.68,0.14,7.681275936,11.1705,1.2,11.23477059,3.4205,0,3.4205,7.75,1.2,7.842352963
28/06/2020 08:30,11.094,-1.68,11.22048288,3.934,0,3.934,7.16,-1.68,7.354454433,11.684,3.08,12.08313933,3.934,0,3.934,7.75,3.08,8.339598312
28/06/2020 09:00,11.3735,-1.63,11.48970854,5.0435,0,5.0435,6.33,-1.63,6.536497533,11.9535,3.08,12.34392815,5.0435,0,5.0435,6.91,3.08,7.565348637
28/06/2020 09:30,11.5795,-1.14,11.63548109,7.9895,0,7.9895,3.59,-1.14,3.766656342,12.0795,3.28,12.51689739,7.9895,0,7.9895,4.09,3.28,5.242756908
28/06/2020 10:00,12.193,-1.14,12.24617691,8.143,0,8.143,4.05,-1.14,4.207386362,12.683,3.52,13.16240438,8.143,0,8.143,4.54,3.52,5.744736722
28/06/2020 10:30,12.226,-1.04,12.27015387,9.486,0,9.486,2.74,-1.04,2.930733697,12.526,3.89,13.11612656,9.486,0,9.486,3.04,3.89,4.936972757
28/06/2020 11:00,12.268,-1.15,12.3217825,8.518,0,8.518,3.75,-1.15,3.922371731,12.818,3.78,13.36373915,8.518,0,8.518,4.3,3.78,5.725242353
28/06/2020 11:30,12.521,-1.05,12.56494891,9.861,0,9.861,2.66,-1.05,2.85973775,13.111,3.94,13.6902126,9.861,0,9.861,3.25,3.94,5.107455335
28/06/2020 12:00,12.2945,-0.81,12.32115377,11.5545,0,11.5545,0.74,-0.81,1.097132626,12.9745,4.21,13.64044538,11.5545,0,11.5545,1.42,4.21,4.443028247
28/06/2020 12:30,12.671,-0.91,12.70363495,10.241,0,10.241,2.43,-0.91,2.594802497,13.171,4.11,13.79736718,10.241,0,10.241,2.93,4.11,5.047474616
28/06/2020 13:00,12.895,-0.75,12.91679236,12.025,0,12.025,0.87,-0.75,1.148651383,13.425,4.42,14.13389631,12.025,0,12.025,1.4,4.42,4.636421034
28/06/2020 13:30,11.9165,1.63,12.02746325,11.7465,0,11.7465,0.17,1.63,1.638841054,11.9765,1.85,12.11854167,11.7465,0,11.7465,0.23,1.85,1.864242473
28/06/2020 14:00,12.1195,1.14,12.172998,9.2695,0,9.2695,2.85,1.14,3.06954394,12.1395,1.14,12.19291025,9.2695,0,9.2695,2.87,1.14,3.088122407
28/06/2020 14:30,11.3735,1.52,11.47461992,11.0135,0,11.0135,0.36,1.52,1.562049935,11.3835,1.52,11.48453187,11.0135,0,11.0135,0.37,1.52,1.564384863
28/06/2020 15:00,10.842,1.42,10.93459483,10.782,0,10.782,0.06,1.42,1.42126704,10.852,1.43,10.94581217,10.782,0,10.782,0.07,1.43,1.431712262
28/06/2020 15:30,12.672,1.1,12.71965345,7.582,0,7.582,5.09,1.1,5.207504201,12.672,1.1,12.71965345,7.582,0,7.582,5.09,1.1,5.207504201
28/06/2020 16:00,11.282,1.36,11.36367564,10.892,0,10.892,0.39,1.36,1.414814475,11.292,1.37,11.37480391,10.892,0,10.892,0.4,1.37,1.427200056
28/06/2020 16:30,12.714,1.3,12.78028936,9.314,0,9.314,3.4,1.3,3.640054945,12.704,1.3,12.77034126,9.314,0,9.314,3.39,1.3,3.630716183
28/06/2020 17:00,13.8785,1.23,13.93289856,7.1385,0,7.1385,6.74,1.23,6.851313743,13.8485,1.23,13.90301594,7.1385,0,7.1385,6.71,1.23,6.821803281
28/06/2020 17:30,15.136,1.23,15.18589464,5.136,0,5.136,10,1.23,10.07536104,15.076,1.23,15.12609256,5.136,0,5.136,9.94,1.23,10.0158125
28/06/2020 18:00,15.038,1.34,15.09758405,6.978,0,6.978,8.06,1.34,8.170630331,14.998,1.36,15.05953532,6.978,0,6.978,8.02,1.36,8.134494453
28/06/2020 18:30,15.427,1.11,15.46688168,4.357,0,4.357,11.07,1.11,11.12551122,15.367,1.11,15.407037,4.357,0,4.357,11.01,1.11,11.06581222
28/06/2020 19:00,15.1615,0.94,15.19061165,3.4515,0,3.4515,11.71,0.94,11.74766785,15.0915,0.95,15.12137137,3.4515,0,3.4515,11.64,0.95,11.67870284
28/06/2020 19:30,14.7885,0.85,14.81290762,2.9285,0,2.9285,11.86,0.85,11.89042051,14.7285,0.86,14.75358642,2.9285,0,2.9285,11.8,0.86,11.83129748
28/06/2020 20:00,14.3305,0.71,14.34807758,2.1005,0,2.1005,12.23,0.71,12.25059182,14.2705,0.72,14.2886518,2.1005,0,2.1005,12.17,0.72,12.19127967
28/06/2020 20:30,13.8045,0.71,13.82274648,1.6945,0,1.6945,12.11,0.71,12.13079552,13.7445,0.72,13.76334553,1.6945,0,1.6945,12.05,0.72,12.07149121
28/06/2020 21:00,13.3895,0.83,13.41520072,1.6395,0,1.6395,11.75,0.83,11.77927842,13.3195,0.77,13.34173828,1.6395,0,1.6395,11.68,0.77,11.70535348
28/06/2020 21:30,13.029,0.73,13.04943451,1.479,0,1.479,11.55,0.73,11.57304627,12.979,0.7,12.99786294,1.479,0,1.479,11.5,0.7,11.52128465
28/06/2020 22:00,12.968,0.68,12.98581626,1.418,0,1.418,11.55,0.68,11.57,12.918,0.7,12.93695188,1.418,0,1.418,11.5,0.7,11.52128465
28/06/2020 22:30,12.6275,0.68,12.64579599,1.3975,0,1.3975,11.23,0.68,11.25056887,12.5675,0.7,12.58697963,1.3975,0,1.3975,11.17,0.7,11.19191226
28/06/2020 23:00,11.8155,0.68,11.83505134,1.4055,0,1.4055,10.41,0.68,10.43218577,11.7555,0.7,11.77632287,1.4055,0,1.4055,10.35,0.7,10.37364449
28/06/2020 23:30,11.023,-2.26,11.25229439,1.403,0,1.403,9.62,-2.26,9.881902651,11.043,2.5,11.3224489,1.403,0,1.403,9.64,2.5,9.958895521
29/06/2020 00:00,10.134,-2.14,10.35748792,1.414,0,1.414,8.72,-2.14,8.978752697,10.734,2.68,11.06350559,1.414,0,1.414,9.32,2.68,9.697669823
29/06/2020 00:30,10.013,-2.14,10.23912931,1.413,0,1.413,8.6,-2.14,8.862257049,10.583,2.54,10.88354212,1.413,0,1.413,9.17,2.54,9.51527719
29/06/2020 01:00,9.487,-2.23,9.745566633,1.417,0,1.417,8.07,-2.23,8.372442893,10.057,2.41,10.34172853,1.417,0,1.417,8.64,2.41,8.969821626
29/06/2020 01:30,9.8825,-2.12,10.10733428,1.4225,0,1.4225,8.46,-2.12,8.721582425,10.4725,2.51,10.76909264,1.4225,0,1.4225,9.05,2.51,9.391623928
29/06/2020 02:00,9.8125,-2.23,10.06270621,1.4325,0,1.4325,8.38,-2.23,8.671637677,10.4225,2.57,10.7346824,1.4325,0,1.4325,8.99,2.57,9.350133689
29/06/2020 02:30,9.4295,-2.38,9.725218262,1.4195,0,1.4195,8.01,-2.38,8.356105552,10.0295,2.44,10.32203809,1.4195,0,1.4195,8.61,2.44,8.949061403
29/06/2020 03:00,9.5835,-2.27,9.848673629,1.4235,0,1.4235,8.16,-2.27,8.469858322,10.1935,2.53,10.50277783,1.4235,0,1.4235,8.77,2.53,9.127639344
29/06/2020 03:30,9.4635,-2.32,9.743727842,1.4135,0,1.4135,8.05,-2.32,8.377642867,10.0835,2.53,10.3960508,1.4135,0,1.4135,8.67,2.53,9.03160008
29/06/2020 04:00,9.4745,-2.32,9.754411835,1.4245,0,1.4245,8.05,-2.32,8.377642867,10.0245,2.53,10.33883457,1.4245,0,1.4245,8.6,2.53,8.964424131
29/06/2020 04:30,9.591,-2.23,9.846836091,1.411,0,1.411,8.18,-2.23,8.478519918,10.201,2.53,10.51005714,1.411,0,1.411,8.79,2.53,9.146857384
29/06/2020 05:00,9.7825,-2.18,10.02246009,1.4225,0,1.4225,8.36,-2.18,8.639560174,10.3925,2.66,10.72751864,1.4225,0,1.4225,8.97,2.66,9.356094271
29/06/2020 05:30,10.0615,-2.11,10.28036392,1.4215,0,1.4215,8.64,-2.11,8.893913649,10.6815,2.66,11.00772648,1.4215,0,1.4215,9.26,2.66,9.634479747
29/06/2020 06:00,10.6325,-1.85,10.79224519,1.5425,0,1.5425,9.09,-1.85,9.276346263,11.2525,2.97,11.63785445,1.5425,0,1.5425,9.71,2.97,10.15406323
29/06/2020 06:30,11.7715,-1.52,11.86922964,1.8115,0,1.8115,9.96,-1.52,10.07531637,12.4015,3.26,12.82282349,1.8115,0,1.8115,10.59,3.26,11.08041967
29/06/2020 07:00,12.587,-1.2,12.64407248,2.287,0,2.287,10.3,-1.2,10.3696673,13.237,3.65,13.73101122,2.287,0,2.287,10.95,3.65,11.54231346
29/06/2020 07:30,13.654,-0.94,13.68631857,2.674,0,2.674,10.98,-0.94,11.02016334,14.304,3.9,14.82613962,2.674,0,2.674,11.63,3.9,12.26649502
29/06/2020 08:00,14.4005,0.28,14.40322187,3.2105,0,3.2105,11.19,0.28,11.19350258,14.8405,3.34,15.21170734,3.2105,0,3.2105,11.63,3.34,12.10010331
29/06/2020 08:30,15.4955,2.26,15.65944189,3.7555,0,3.7555,11.74,2.26,11.95555101,15.3855,2.27,15.55205807,3.7555,0,3.7555,11.63,2.27,11.84946412
29/06/2020 09:00,15.3455,2.46,15.54142755,5.8855,0,5.8855,9.46,2.46,9.774620197,15.5555,3.61,15.96889728,5.8855,0,5.8855,9.67,3.61,10.32186999
29/06/2020 09:30,16.3145,2.95,16.57906542,5.3745,0,5.3745,10.94,2.95,11.33075902,16.2545,2.95,16.52002634,5.3745,0,5.3745,10.88,2.95,11.27283904
29/06/2020 10:00,17.2415,3.15,17.52688855,4.1615,0,4.1615,13.08,3.15,13.45395481,17.1615,3.15,17.44819711,4.1615,0,4.1615,13,3.15,13.37619154
29/06/2020 10:30,16.2475,3.06,16.53314417,5.9975,0,5.9975,10.25,3.06,10.6970136,16.1875,3.07,16.47604492,5.9975,0,5.9975,10.19,3.07,10.64241514
29/06/2020 11:00,15.458,3.41,15.82965142,8.648,0,8.648,6.81,3.41,7.616048844,15.418,3.41,15.7905929,8.648,0,8.648,6.77,3.41,7.580303424
29/06/2020 11:30,15.74,3.47,16.11795583,8.69,0,8.69,7.05,3.47,7.857696864,15.7,3.47,16.07889611,8.69,0,8.69,7.01,3.47,7.821828431
29/06/2020 12:00,16.414,3.35,16.75236986,6.794,0,6.794,9.62,3.35,10.18660395,16.364,3.35,16.70338277,6.794,0,6.794,9.57,3.35,10.1393984
29/06/2020 12:30,16.0455,3.55,16.43351972,8.9055,0,8.9055,7.14,3.55,7.973838473,16.0155,3.55,16.40422934,8.9055,0,8.9055,7.11,3.55,7.94698685
29/06/2020 13:00,16.448,3.32,16.779723,7.788,0,7.788,8.66,3.32,9.27458894,16.388,3.32,16.72091337,7.788,0,7.788,8.6,3.32,9.218589914
29/06/2020 13:30,15.4545,3.32,15.80708608,9.1345,0,9.1345,6.32,3.32,7.13896351,15.4245,3.32,15.7777565,9.1345,0,9.1345,6.29,3.32,7.112418717
29/06/2020 14:00,14.875,3.32,15.24099816,10.035,0,10.035,4.84,3.32,5.869241859,14.845,3.32,15.21171999,10.035,0,10.035,4.81,3.32,5.844527355
29/06/2020 14:30,15.201,3.32,15.55933164,8.981,0,8.981,6.22,3.32,7.050588628,15.171,3.32,15.53002386,8.981,0,8.981,6.19,3.32,7.024136958
29/06/2020 15:00,15.1645,2.09,15.30784636,7.5145,0,7.5145,7.65,2.09,7.930359387,15.4145,4.23,15.9843583,7.5145,0,7.5145,7.9,4.23,8.961188537
29/06/2020 15:30,13.94,0.86,13.96650278,9.91,0,9.91,4.03,0.86,4.120740225,14.51,5.78,15.61885079,9.91,0,9.91,4.6,5.78,7.38704271
29/06/2020 16:00,14.059,0.78,14.08062076,9.639,0,9.639,4.42,0.78,4.48829589,14.629,5.64,15.67855991,9.639,0,9.639,4.99,5.64,7.530584307
29/06/2020 16:30,14.7085,0.78,14.7291674,9.5485,0,9.5485,5.16,0.78,5.218620507,15.2885,5.64,16.29563844,9.5485,0,9.5485,5.74,5.64,8.047185844
29/06/2020 17:00,15.4115,0.73,15.42877935,8.5315,0,8.5315,6.88,0.73,6.918619805,16.0215,5.36,16.89432041,8.5315,0,8.5315,7.49,5.36,9.210304012
29/06/2020 17:30,16.069,0,16.069,9.089,0,9.089,6.98,0,6.98,16.669,5,17.40274579,9.089,0,9.089,7.58,5,9.080550644
29/06/2020 18:00,16.9355,0,16.9355,5.9755,0,5.9755,10.96,0,10.96,17.5855,4.73,18.21051098,5.9755,0,5.9755,11.61,4.73,12.53654657
29/06/2020 18:30,16.902,-0.67,16.91527428,6.092,0,6.092,10.81,-0.67,10.83074328,17.552,4.58,18.13971069,6.092,0,6.092,11.46,4.58,12.34131273
29/06/2020 19:00,16.5555,-0.67,16.56905188,5.1755,0,5.1755,11.38,-0.67,11.39970614,17.2155,4.37,17.76148474,5.1755,0,5.1755,12.04,4.37,12.80853231
29/06/2020 19:30,16.5015,-0.67,16.51509619,3.6615,0,3.6615,12.84,-0.67,12.85746865,17.1815,4.31,17.71383759,3.6615,0,3.6615,13.52,4.31,14.19036645
29/06/2020 20:00,16.2085,-0.75,16.22584273,2.6885,0,2.6885,13.52,-0.75,13.54078654,16.8985,4.19,17.41020971,2.6885,0,2.6885,14.21,4.19,14.81486416
29/06/2020 20:30,15.79,-0.82,15.81127762,2.19,0,2.19,13.6,-0.82,13.62469816,16.48,4.05,16.97035356,2.19,0,2.19,14.29,4.05,14.85283138
29/06/2020 21:00,15.512,-0.96,15.54167764,1.712,0,1.712,13.8,-0.96,13.833351,16.212,3.91,16.67684155,1.712,0,1.712,14.5,3.91,15.01792596
29/06/2020 21:30,15.1065,-1.08,15.14505669,1.4765,0,1.4765,13.63,-1.08,13.67272102,15.7965,3.81,16.24947729,1.4765,0,1.4765,14.32,3.81,14.8181814
29/06/2020 22:00,14.721,-1.08,14.76056371,1.441,0,1.441,13.28,-1.08,13.32384329,15.401,3.81,15.86527343,1.441,0,1.441,13.96,3.81,14.4705805
29/06/2020 22:30,14.463,-1.08,14.50326753,1.423,0,1.423,13.04,-1.08,13.08464749,15.133,3.74,15.58830616,1.423,0,1.423,13.71,3.74,14.21097111
29/06/2020 23:00,13.708,-1.21,13.7612995,1.448,0,1.448,12.26,-1.21,12.31956574,14.378,3.69,14.84395446,1.448,0,1.448,12.93,3.69,13.44622624
29/06/2020 23:30,12.8175,-1.34,12.88735451,1.4375,0,1.4375,11.38,-1.34,11.45862121,13.4875,3.57,13.9519732,1.4375,0,1.4375,12.05,3.57,12.5677126
30/06/2020 00:00,12.209,-0.09,12.20933172,1.449,0,1.449,10.76,-0.09,10.76037639,12.459,2.06,12.6281543,1.449,0,1.449,11.01,2.06,11.20105799
30/06/2020 00:30,11.7615,0.88,11.79437503,1.4415,0,1.4415,10.32,0.88,10.35745142,11.7115,0.88,11.74451499,1.4415,0,1.4415,10.27,0.88,10.30763309
30/06/2020 01:00,11.1585,-1.3,11.23397179,1.4485,0,1.4485,9.71,-1.3,9.796637178,11.7185,2.93,12.07924427,1.4485,0,1.4485,10.27,2.93,10.67978464
30/06/2020 01:30,11.4775,0.7,11.4988263,1.4475,0,1.4475,10.03,0.7,10.05439705,11.4175,0.71,11.43955446,1.4475,0,1.4475,9.97,0.71,9.995248871
30/06/2020 02:00,11.3795,0.7,11.40100962,1.4395,0,1.4395,9.94,0.7,9.964617404,11.3295,0.71,11.35172543,1.4395,0,1.4395,9.89,0.71,9.915452587
30/06/2020 02:30,11.1335,0.7,11.15548395,1.4435,0,1.4435,9.69,0.7,9.715250897,11.0835,0.71,11.10621773,1.4435,0,1.4435,9.64,0.71,9.666110904
30/06/2020 03:00,10.945,0.7,10.96736181,1.455,0,1.455,9.49,0.7,9.515781628,10.905,0.71,10.92808881,1.455,0,1.455,9.45,0.71,9.476634424
30/06/2020 03:30,10.8345,0.7,10.8570894,1.4445,0,1.4445,9.39,0.7,9.416055437,10.8045,0.71,10.82780311,1.4445,0,1.4445,9.36,0.71,9.386889794
30/06/2020 04:00,10.9905,0.7,11.01276942,1.4605,0,1.4605,9.53,0.7,9.555673707,10.9405,0.71,10.96351405,1.4605,0,1.4605,9.48,0.71,9.506550373
30/06/2020 04:30,11.157,0.7,11.17893774,1.447,0,1.447,9.71,0.7,9.735199022,11.107,0.71,11.12966976,1.447,0,1.447,9.66,0.71,9.686056989
30/06/2020 05:00,10.9955,0.7,11.01775931,1.4555,0,1.4555,9.54,0.7,9.565646868,10.9555,0.71,10.9784826,1.4555,0,1.4555,9.5,0.71,9.526494633
30/06/2020 05:30,11.603,0.92,11.63941618,1.453,0,1.453,10.15,0.92,10.19160929,11.553,0.93,11.59037139,1.453,0,1.453,10.1,0.93,10.14272646
30/06/2020 06:00,12.272,1.03,12.31514856,1.562,0,1.562,10.71,1.03,10.75941448,12.222,1.05,12.26702018,1.562,0,1.562,10.66,1.05,10.71158718
30/06/2020 06:30,13.045,0.36,13.04996648,1.635,0,1.635,11.41,0.36,11.41567782,13.255,2.14,13.42663863,1.635,0,1.635,11.62,2.14,11.81541366
30/06/2020 07:00,13.8705,1.53,13.95462899,2.0605,0,2.0605,11.81,1.53,11.9086943,13.7905,1.54,13.87622032,2.0605,0,2.0605,11.73,1.54,11.83065932
30/06/2020 07:30,15.293,2.3,15.46498784,2.543,0,2.543,12.75,2.3,12.95579021,15.223,2.31,15.39726693,2.543,0,2.543,12.68,2.31,12.8886966
30/06/2020 08:00,16.5805,2.66,16.7925156,2.2205,0,2.2205,14.36,2.66,14.60428704,16.5005,2.66,16.71353045,2.2205,0,2.2205,14.28,2.66,14.52563252
30/06/2020 08:30,17.534,2.99,17.78710926,2.694,0,2.694,14.84,2.99,15.13821984,17.444,2.99,17.69839642,2.694,0,2.694,14.75,2.99,15.05000332
30/06/2020 09:00,17.6595,3.11,17.93125875,2.8195,0,2.8195,14.84,3.11,15.16237778,17.5695,3.12,17.84437531,2.8195,0,2.8195,14.75,3.12,15.07636893
30/06/2020 09:30,17.8625,3.23,18.15218461,3.2925,0,3.2925,14.57,3.23,14.92373278,17.7725,3.23,18.06362799,3.2925,0,3.2925,14.48,3.23,14.83587881
30/06/2020 10:00,17.946,3.23,18.23435812,3.726,0,3.726,14.22,3.23,14.58222548,17.856,3.23,18.14578838,3.726,0,3.726,14.13,3.23,14.49447481
30/06/2020 10:30,17.0205,3.23,17.32426969,4.6305,0,4.6305,12.39,3.23,12.80410091,16.9405,3.23,17.24567889,4.6305,0,4.6305,12.31,3.23,12.72670421
30/06/2020 11:00,17.407,3.29,17.71518414,4.667,0,4.667,12.74,3.29,13.15795197,17.327,3.29,17.63658212,4.667,0,4.667,12.66,3.29,13.0805084
30/06/2020 11:30,17.701,3.39,18.02269405,4.371,0,4.371,13.33,3.39,13.75430842,17.621,3.4,17.9460202,4.371,0,4.371,13.25,3.4,13.67927264
30/06/2020 12:00,17.9905,3.45,18.31831297,3.9005,0,3.9005,14.09,3.45,14.50622625,17.9005,3.45,18.22993144,3.9005,0,3.9005,14,3.45,14.4188245
30/06/2020 12:30,18.362,3.53,18.69823371,4.192,0,4.192,14.17,3.53,14.60307502,18.272,3.53,18.60985986,4.192,0,4.192,14.08,3.53,14.5157604
30/06/2020 13:00,18.213,3.53,18.55193437,4.453,0,4.453,13.76,3.53,14.20557989,18.133,3.53,18.4734022,4.453,0,4.453,13.68,3.53,14.1281032
30/06/2020 13:30,16.9825,3.25,17.29068553,6.1025,0,6.1025,10.88,3.25,11.35503853,16.9125,3.25,17.22193823,6.1025,0,6.1025,10.81,3.25,11.28798476
30/06/2020 14:00,17.07,3.41,17.4072686,5.44,0,5.44,11.63,3.41,12.11961221,16.99,3.42,17.33079629,5.44,0,5.44,11.55,3.42,12.04570048
30/06/2020 14:30,17.5095,3.65,17.88589082,4.8195,0,4.8195,12.69,3.65,13.20449166,17.4295,3.65,17.80758182,4.8195,0,4.8195,12.61,3.65,13.12762736
30/06/2020 15:00,17.819,3.54,18.16723317,4.789,0,4.789,13.03,3.54,13.50231462,17.739,3.54,18.08877334,4.789,0,4.789,12.95,3.54,13.42512942
30/06/2020 15:30,17.115,3.22,17.41526988,5.105,0,5.105,12.01,3.22,12.43416664,17.045,3.22,17.34648163,5.105,0,5.105,11.94,3.22,12.36656783
30/06/2020 16:00,16.923,3.12,17.20820528,5.623,0,5.623,11.3,3.12,11.72281536,16.853,3.13,17.14119334,5.623,0,5.623,11.23,3.13,11.65803586
30/06/2020 16:30,18.0075,3.07,18.26731935,4.6875,0,4.6875,13.32,3.07,13.66920993,17.9275,3.07,18.18846217,4.6875,0,4.6875,13.24,3.07,13.59126558
30/06/2020 17:00,18.1245,3.01,18.37274068,6.8045,0,6.8045,11.32,3.01,11.71334709,18.0645,3.02,18.31520025,6.8045,0,6.8045,11.26,3.02,11.65795865
30/06/2020 17:30,18.2345,2.65,18.42605466,7.0745,0,7.0745,11.16,2.65,11.47031386,18.1645,2.66,18.3582314,7.0745,0,7.0745,11.09,2.66,11.40454734
30/06/2020 18:00,18.3265,2.3,18.47026265,6.2665,0,6.2665,12.06,2.3,12.27736128,18.2465,2.32,18.39339996,6.2665,0,6.2665,11.98,2.32,12.2025735
30/06/2020 18:30,18.8875,2.3,19.02702437,3.9475,0,3.9475,14.94,2.3,15.11600476,18.7975,2.32,18.94012688,3.9475,0,3.9475,14.85,2.32,15.03013307
30/06/2020 19:00,18.9685,2.2,19.09565375,3.1485,0,3.1485,15.82,2.2,15.97223842,18.8685,2.2,18.99632312,3.1485,0,3.1485,15.72,2.2,15.87319754
30/06/2020 19:30,17.8515,0.95,17.87676012,2.8315,0,2.8315,15.02,0.95,15.05001329,18.0515,2.68,18.24935758,2.8315,0,2.8315,15.22,2.68,15.45415155
30/06/2020 20:00,16.7425,-0.83,16.76306077,2.5425,0,2.5425,14.2,-0.83,14.22423636,17.4525,4.15,17.93912641,2.5425,0,2.5425,14.91,4.15,15.47677615
30/06/2020 20:30,16.6185,1.1,16.65486542,2.2885,0,2.2885,14.33,1.1,14.37215711,16.6985,2.11,16.83128047,2.2885,0,2.2885,14.41,2.11,14.56366025
30/06/2020 21:00,15.9435,1.33,15.99887784,1.9935,0,1.9935,13.95,1.33,14.01325801,15.8535,1.33,15.90919112,1.9935,0,1.9935,13.86,1.33,13.9236669
30/06/2020 21:30,15.5405,1.09,15.57867903,1.5105,0,1.5105,14.03,1.09,14.07227771,15.4605,1.1,15.49958258,1.5105,0,1.5105,13.95,1.1,13.99330197
30/06/2020 22:00,15.067,1.02,15.10148632,1.437,0,1.437,13.63,1.02,13.66811253,14.987,1.03,15.02235231,1.437,0,1.437,13.55,1.03,13.58909121
30/06/2020 22:30,14.6065,1.02,14.64207097,1.4265,0,1.4265,13.18,1.02,13.21940997,14.5165,1.03,14.5529953,1.4265,0,1.4265,13.09,1.03,13.13046077
30/06/2020 23:00,13.835,1.02,13.87254933,1.435,0,1.435,12.4,1.02,12.44188089,13.775,1.03,13.81345449,1.435,0,1.435,12.34,1.03,12.38291161
30/06/2020 23:30,13.1,1.02,13.13964992,1.42,0,1.42,11.68,1.02,11.72445308,13.03,1.03,13.0706465,1.42,0,1.42,11.61,1.03,11.65559951
01/07/2020 00:00,12.244,0.83,12.2720999,1.434,0,1.434,10.81,0.83,10.84181719,12.164,0.83,12.19228428,1.434,0,1.434,10.73,0.83,10.76205371
01/07/2020 00:30,11.8885,0.83,11.91743816,1.4185,0,1.4185,10.47,0.83,10.50284723,11.8285,0.83,11.85758459,1.4185,0,1.4185,10.41,0.83,10.44303596
01/07/2020 01:00,11.625,0.83,11.65459244,1.435,0,1.435,10.19,0.83,10.22374687,11.585,0.83,11.61469436,1.435,0,1.435,10.15,0.83,10.18387942
01/07/2020 01:30,11.8405,0.83,11.86955518,1.4205,0,1.4205,10.42,0.83,10.45300435,11.7805,0.83,11.8097028,1.4205,0,1.4205,10.36,0.83,10.39319489
01/07/2020 02:00,11.5485,0.72,11.57092271,1.4385,0,1.4385,10.11,0.72,10.13560556,11.4985,0.72,11.52102002,1.4385,0,1.4385,10.06,0.72,10.0857325
01/07/2020 02:30,11.345,0.72,11.36782411,1.425,0,1.425,9.92,0.72,9.946094711,11.295,0.72,11.31792494,1.425,0,1.425,9.87,0.72,9.896226554
01/07/2020 03:00,10.695,-1.74,10.83561835,1.445,0,1.445,9.25,-1.74,9.412231404,11.205,2.61,11.50496089,1.445,0,1.445,9.76,2.61,10.10295501
01/07/2020 03:30,10.6095,-1.96,10.78902638,1.4295,0,1.4295,9.18,-1.96,9.386905773,11.1895,2.86,11.5492212,1.4295,0,1.4295,9.76,2.86,10.17040805
01/07/2020 04:00,10.619,-1.96,10.79836844,1.439,0,1.439,9.18,-1.96,9.386905773,11.269,2.86,11.62626169,1.439,0,1.439,9.83,2.86,10.23760226
01/07/2020 04:30,10.7215,-1.96,10.89918172,1.4215,0,1.4215,9.3,-1.96,9.504293767,11.3515,2.93,11.72354265,1.4215,0,1.4215,9.93,2.93,10.3532507
01/07/2020 05:00,10.81,-1.85,10.96716007,1.44,0,1.44,9.37,-1.85,9.550884776,11.45,3.01,11.83902868,1.44,0,1.44,10.01,3.01,10.4527604
01/07/2020 05:30,10.9525,-2.01,11.13541002,1.4325,0,1.4325,9.52,-2.01,9.729876669,11.5825,2.77,11.90912282,1.4325,0,1.4325,10.15,2.77,10.52118815
01/07/2020 06:00,11.1465,-2.01,11.32627751,1.6265,0,1.6265,9.52,-2.01,9.729876669,11.7765,2.77,12.09788627,1.6265,0,1.6265,10.15,2.77,10.52118815
01/07/2020 06:30,12.864,0.58,12.87706861,2.004,0,2.004,10.86,0.58,10.875477,12.894,1.22,12.95158817,2.004,0,2.004,10.89,1.22,10.95812484
01/07/2020 07:00,13.8355,1.15,13.88321145,2.2355,0,2.2355,11.6,1.15,11.65686493,13.7655,1.16,13.81428935,2.2355,0,2.2355,11.53,1.16,11.58820521
01/07/2020 07:30,14.664,1.46,14.73650216,2.004,0,2.004,12.66,1.46,12.74390835,14.594,1.47,14.66784701,2.004,0,2.004,12.59,1.47,12.6755276
01/07/2020 08:00,14.9025,0.39,14.9076023,2.9725,0,2.9725,11.93,0.39,11.93637298,15.4025,3.64,15.82676866,2.9725,0,2.9725,12.43,3.64,12.95200757
01/07/2020 08:30,15.989,0,15.989,3.399,0,3.399,12.59,0,12.59,16.649,4.55,17.25953942,3.399,0,3.399,13.25,4.55,14.00946109
01/07/2020 09:00,15.8785,0,15.8785,4.2685,0,4.2685,11.61,0,11.61,16.5285,4.65,17.17014305,4.2685,0,4.2685,12.26,4.65,13.11221187
01/07/2020 09:30,15.7305,0,15.7305,5.2905,0,5.2905,10.44,0,10.44,16.3705,4.78,17.05408075,5.2905,0,5.2905,11.08,4.78,12.06709576
01/07/2020 10:00,15.6995,0,15.6995,5.9095,0,5.9095,9.79,0,9.79,16.3295,4.9,17.048829,5.9095,0,5.9095,10.42,4.9,11.5146168
01/07/2020 10:30,15.3415,0.68,15.35656284,6.9715,0,6.9715,8.37,0.68,8.397577032,15.9515,4.9,16.68713134,6.9715,0,6.9715,8.98,4.9,10.22987781
01/07/2020 11:00,14.9365,0,14.9365,7.5565,0,7.5565,7.38,0,7.38,15.5365,4.98,16.31512281,7.5565,0,7.5565,7.98,4.98,9.406423337
01/07/2020 11:30,14.716,0.69,14.73216739,8.956,0,8.956,5.76,0.69,5.801180914,15.296,5.22,16.16217857,8.956,0,8.956,6.34,5.22,8.212429604
01/07/2020 12:00,15.5865,0.69,15.60176536,7.8465,0,7.8465,7.74,0.69,7.77069495,16.1965,5.22,17.01690372,7.8465,0,7.8465,8.35,5.22,9.847380362
01/07/2020 12:30,16.2565,0,16.2565,5.8565,0,5.8565,10.4,0,10.4,16.8965,5.01,17.62361519,5.8565,0,5.8565,11.04,5.01,12.12360095
01/07/2020 13:00,15.9525,0,15.9525,6.3325,0,6.3325,9.62,0,9.62,16.5925,4.78,17.26729441,6.3325,0,6.3325,10.26,4.78,11.31883386
01/07/2020 13:30,15.418,-0.67,15.43255079,5.858,0,5.858,9.56,-0.67,9.583449275,16.038,4.46,16.64659256,5.858,0,5.858,10.18,4.46,11.11413514
01/07/2020 14:00,15.992,0.73,16.00865279,5.262,0,5.262,10.73,0.73,10.75480358,16.642,4.88,17.34273808,5.262,0,5.262,11.38,4.88,12.3821969
01/07/2020 14:30,15.896,0,15.896,5.296,0,5.296,10.6,0,10.6,16.546,4.95,17.27057081,5.296,0,5.296,11.25,4.95,12.29085026
01/07/2020 15:00,14.518,0,14.518,5.718,0,5.718,8.8,0,8.8,15.148,4.66,15.8485805,5.718,0,5.718,9.43,4.66,10.5185788
01/07/2020 15:30,13.597,-0.67,13.61349731,6.937,0,6.937,6.66,-0.67,6.693616362,14.197,4.51,14.89613739,6.937,0,6.937,7.26,4.51,8.546794721
01/07/2020 16:00,13.3555,0,13.3555,8.6455,0,8.6455,4.71,0,4.71,13.9255,4.66,14.68452077,8.6455,0,8.6455,5.28,4.66,7.04230076
01/07/2020 16:30,13.7885,0,13.7885,9.7185,0,9.7185,4.07,0,4.07,14.3385,4.82,15.1269621,9.7185,0,9.7185,4.62,4.82,6.676585954
01/07/2020 17:00,14.097,-0.67,14.11291285,9.427,0,9.427,4.67,-0.67,4.717817292,14.667,4.59,15.36844133,9.427,0,9.427,5.24,4.59,6.966039047
01/07/2020 17:30,14.429,-0.77,14.44953082,9.089,0,9.089,5.34,-0.77,5.395229374,14.999,4.17,15.56788043,9.089,0,9.089,5.91,4.17,7.23304915
01/07/2020 18:00,15.0785,-1.06,15.11571243,7.5185,0,7.5185,7.56,-1.06,7.633950485,15.6785,3.79,16.13007942,7.5185,0,7.5185,8.16,3.79,8.997205122
01/07/2020 18:30,15.119,-1.23,15.16895056,6.289,0,6.289,8.83,-1.23,8.915256586,15.749,3.63,16.16192751,6.289,0,6.289,9.46,3.63,10.13254657
01/07/2020 19:00,15.3965,-1.23,15.44555315,4.6465,0,4.6465,10.75,-1.23,10.82013863,16.0465,3.63,16.45196226,4.6465,0,4.6465,11.4,3.63,11.96398345
01/07/2020 19:30,15.3635,-1.34,15.42182649,3.3235,0,3.3235,12.04,-1.34,12.11433861,16.0335,3.51,16.41320268,3.3235,0,3.3235,12.71,3.51,13.18575747
01/07/2020 20:00,14.8315,-1.51,14.90816864,2.5915,0,2.5915,12.24,-1.51,12.33278963,15.5015,3.34,15.85724132,2.5915,0,2.5915,12.91,3.34,13.33505531
01/07/2020 20:30,14.47,-1.64,14.56264056,1.97,0,1.97,12.5,-1.64,12.60712497,15.14,3.19,15.47241739,1.97,0,1.97,13.17,3.19,13.55083023
01/07/2020 21:00,14.1785,-1.76,14.28731823,1.6785,0,1.6785,12.5,-1.76,12.62329592,14.8485,3.09,15.16660978,1.6785,0,1.6785,13.17,3.09,13.52763837
01/07/2020 21:30,13.829,-1.84,13.95087241,1.489,0,1.489,12.34,-1.84,12.47642577,14.499,3.01,14.80814306,1.489,0,1.489,13.01,3.01,13.35365867
01/07/2020 22:00,13.4775,-1.84,13.60252205,1.4575,0,1.4575,12.02,-1.84,12.16001645,14.1475,3.01,14.46415764,1.4575,0,1.4575,12.69,3.01,13.04209339
01/07/2020 22:30,13.165,-2.01,13.31755702,1.435,0,1.435,11.73,-2.01,11.90096635,13.825,2.85,14.11570491,1.435,0,1.435,12.39,2.85,12.71355969
01/07/2020 23:00,12.197,-2.08,12.37308405,1.457,0,1.457,10.74,-2.08,10.93956123,12.827,2.85,13.13980323,1.457,0,1.457,11.37,2.85,11.72174902
01/07/2020 23:30,11.661,0,11.661,1.441,0,1.441,10.22,0,10.22,11.601,0,11.601,1.441,0,1.441,10.16,0,10.16
02/07/2020 00:00,10.5055,-2.47,10.79196137,1.4555,0,1.4555,9.05,-2.47,9.381012739,10.8455,2.36,11.09930044,1.4555,0,1.4555,9.39,2.36,9.682029746
02/07/2020 00:30,9.9335,-2.47,10.23598174,1.4435,0,1.4435,8.49,-2.47,8.842002036,10.5335,2.36,10.79463859,1.4435,0,1.4435,9.09,2.36,9.391363053
02/07/2020 01:00,9.6235,-2.47,9.93542411,1.4535,0,1.4535,8.17,-2.47,8.535209429,10.2035,2.31,10.46171651,1.4535,0,1.4535,8.75,2.31,9.049784528
02/07/2020 01:30,10.0235,-2.47,10.32334501,1.4435,0,1.4435,8.58,-2.47,8.928454514,10.0135,2.02,10.21521327,1.4435,0,1.4435,8.57,2.02,8.804845257
02/07/2020 02:00,9.854,0,9.854,1.454,0,1.454,8.4,0,8.4,9.824,0,9.824,1.454,0,1.454,8.37,0,8.37
02/07/2020 02:30,9.8475,0,9.8475,1.4475,0,1.4475,8.4,0,8.4,9.8175,0,9.8175,1.4475,0,1.4475,8.37,0,8.37
02/07/2020 03:00,9.526,0,9.526,1.456,0,1.456,8.07,0,8.07,9.486,0,9.486,1.456,0,1.456,8.03,0,8.03
02/07/2020 03:30,9.391,0,9.391,1.451,0,1.451,7.94,0,7.94,9.361,0,9.361,1.451,0,1.451,7.91,0,7.91
02/07/2020 04:00,9.3995,0,9.3995,1.4595,0,1.4595,7.94,0,7.94,9.3695,0,9.3695,1.4595,0,1.4595,7.91,0,7.91
02/07/2020 04:30,9.474,-0.67,9.497661607,1.454,0,1.454,8.02,-0.67,8.047937624,9.444,0,9.444,1.454,0,1.454,7.99,0,7.99
02/07/2020 05:00,9.557,0.84,9.593844329,1.457,0,1.457,8.1,0.84,8.143439077,9.517,0.68,9.541262443,1.457,0,1.457,8.06,0.68,8.088634001
02/07/2020 05:30,10.2555,0,10.2555,1.4555,0,1.4555,8.8,0,8.8,10.2055,0,10.2055,1.4555,0,1.4555,8.75,0,8.75
02/07/2020 06:00,10.515,0,10.515,1.555,0,1.555,8.96,0,8.96,10.475,0,10.475,1.555,0,1.555,8.92,0,8.92
02/07/2020 06:30,11.4295,-2.14,11.62811551,1.9095,0,1.9095,9.52,-2.14,9.757561171,11.9295,2.57,12.20319099,1.9095,0,1.9095,10.02,2.57,10.34433661
02/07/2020 07:00,13.075,0.99,13.11242636,1.975,0,1.975,11.1,0.99,11.1440612,13.015,1,13.05336068,1.975,0,1.975,11.04,1,11.08519734
02/07/2020 07:30,14.0835,1.2,14.1345312,2.3735,0,2.3735,11.71,1.2,11.77132533,14.0135,1.21,14.06564191,2.3735,0,2.3735,11.64,1.21,11.70272191
02/07/2020 08:00,15.002,1.46,15.07287643,2.772,0,2.772,12.23,1.46,12.31683807,14.942,1.47,15.01413547,2.772,0,2.772,12.17,1.47,12.2584583
02/07/2020 08:30,15.488,1.84,15.59691457,3.848,0,3.848,11.64,1.84,11.78453224,15.428,1.85,15.53852258,3.848,0,3.848,11.58,1.85,11.72684527
02/07/2020 09:00,15.696,2.25,15.85644714,5.756,0,5.756,9.94,2.25,10.19147193,15.636,2.26,15.79848398,5.756,0,5.756,9.88,2.26,10.13518623
02/07/2020 09:30,15.869,2.36,16.04352707,5.499,0,5.499,10.37,2.36,10.63515397,15.809,2.37,15.98566173,5.499,0,5.499,10.31,2.37,10.57889408
02/07/2020 10:00,14.882,2.36,15.0679635,7.712,0,7.712,7.17,2.36,7.548410429,14.842,2.37,15.03003207,7.712,0,7.712,7.13,2.37,7.513574382
02/07/2020 10:30,14.219,2.14,14.37913631,8.239,0,8.239,5.98,2.14,6.351377803,14.179,2.15,14.34107879,8.239,0,8.239,5.94,2.15,6.317127512
02/07/2020 11:00,14.3405,2.33,14.52855259,9.0405,0,9.0405,5.3,2.33,5.789550932,14.3005,2.34,14.49068322,9.0405,0,9.0405,5.26,2.34,5.757013114
02/07/2020 11:30,13.9785,2.62,14.22191486,9.9985,0,9.9985,3.98,2.62,4.764955404,13.9585,2.62,14.20225765,9.9985,0,9.9985,3.96,2.62,4.74826284
02/07/2020 12:00,13.7515,2.75,14.02377454,10.2715,0,10.2715,3.48,2.75,4.435414299,13.7315,2.75,14.00416339,10.2715,0,10.2715,3.46,2.75,4.419739811
02/07/2020 12:30,14.976,2.59,15.19831162,8.426,0,8.426,6.55,2.59,7.043479254,14.936,2.59,15.15889824,8.426,0,8.426,6.51,2.59,7.006297168
02/07/2020 13:00,15.0465,2.3,15.22127335,7.3665,0,7.3665,7.68,2.3,8.017006923,15.0065,2.31,15.18325203,7.3665,0,7.3665,7.64,2.31,7.981585056
02/07/2020 13:30,14.939,2.05,15.07899934,6.349,0,6.349,8.59,2.05,8.83122868,14.899,2.05,15.0393717,6.349,0,6.349,8.55,2.05,8.7923262
02/07/2020 14:00,14.53,2.23,14.70012925,7.12,0,7.12,7.41,2.23,7.738281463,14.49,2.23,14.66059344,7.12,0,7.12,7.37,2.23,7.699987013
02/07/2020 14:30,14.3865,2.3,14.56919292,7.5265,0,7.5265,6.86,2.3,7.235302343,14.3465,2.3,14.52969588,7.5265,0,7.5265,6.82,2.3,7.197388415
02/07/2020 15:00,13.7875,2.3,13.97802405,9.2675,0,9.2675,4.52,2.3,5.071528369,13.7675,2.3,13.95829704,9.2675,0,9.2675,4.5,2.3,5.053711507
02/07/2020 15:30,13.656,2.3,13.84833333,9.836,0,9.836,3.82,2.3,4.458968491,13.636,2.3,13.8286115,9.836,0,9.836,3.8,2.3,4.441846463
02/07/2020 16:00,14.3885,2.23,14.5602827,6.8185,0,6.8185,7.57,2.23,7.891628476,14.3485,2.24,14.52229501,6.8185,0,6.8185,7.53,2.24,7.85611227
02/07/2020 16:30,15.0495,2.08,15.19255904,7.1295,0,7.1295,7.92,2.08,8.18857741,15.0095,2.09,15.1543126,7.1295,0,7.1295,7.88,2.09,8.152453618
02/07/2020 17:00,15.575,1.99,15.70161536,6.975,0,6.975,8.6,1.99,8.827236261,15.525,1.99,15.65201984,6.975,0,6.975,8.55,1.99,8.778530629
02/07/2020 17:30,16.0035,1.81,16.10553049,7.0935,0,7.0935,8.91,1.81,9.091985482,15.9535,1.81,16.05584823,7.0935,0,7.0935,8.86,1.81,9.042991762
02/07/2020 18:00,16.2155,1.5,16.28473028,5.8655,0,5.8655,10.35,1.5,10.45813081,16.1455,1.51,16.21595727,5.8655,0,5.8655,10.28,1.51,10.39030798
02/07/2020 18:30,16.3005,1.58,16.37689532,5.2305,0,5.2305,11.07,1.58,11.18218673,16.2305,1.59,16.30819519,5.2305,0,5.2305,11,1.59,11.11431959
02/07/2020 19:00,15.9495,1.47,16.01709868,4.8795,0,4.8795,11.07,1.47,11.16717511,15.8795,1.47,15.94739541,4.8795,0,4.8795,11,1.47,11.09778807
02/07/2020 19:30,15.7145,1.31,15.7690079,3.4445,0,3.4445,12.27,1.31,12.33973257,15.6345,1.32,15.69012397,3.4445,0,3.4445,12.19,1.32,12.26126013
02/07/2020 20:00,15.604,1.31,15.65889255,2.704,0,2.704,12.9,1.31,12.9663449,15.544,1.32,15.59994667,2.704,0,2.704,12.84,1.32,12.90767214
02/07/2020 20:30,14.984,1.1,15.02432215,2.394,0,2.394,12.59,1.1,12.63796265,14.914,1.11,14.95524978,2.394,0,2.394,12.52,1.11,12.56910896
