Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/07/2020 21:00,14.739,1.1,14.77999056,1.749,0,1.749,12.99,1.1,13.03649109,14.679,1.11,14.72090829,1.749,0,1.749,12.93,1.11,12.97755755
02/07/2020 21:30,14.6605,0.99,14.69388853,1.4405,0,1.4405,13.22,0.99,13.25701701,14.5805,1,14.61475214,1.4405,0,1.4405,13.14,1,13.17799681
02/07/2020 22:00,14.1505,0.99,14.18508901,1.4205,0,1.4205,12.73,0.99,12.76843765,14.0705,0.95,14.10253418,1.4205,0,1.4205,12.65,0.95,12.68562178
02/07/2020 22:30,14.138,0.99,14.17261952,1.408,0,1.408,12.73,0.99,12.76843765,14.058,0.95,14.0900626,1.408,0,1.408,12.65,0.95,12.68562178
02/07/2020 23:00,13.2435,0.69,13.26146267,1.4235,0,1.4235,11.82,0.69,11.84012247,13.2435,1.21,13.2986613,1.4235,0,1.4235,11.82,1.21,11.88177175
02/07/2020 23:30,12.214,0.69,12.2334744,1.404,0,1.404,10.81,0.69,10.83199889,12.184,0.92,12.21868471,1.404,0,1.404,10.78,0.92,10.81918666
03/07/2020 00:00,11.667,0.81,11.69508397,1.417,0,1.417,10.25,0.81,10.28195507,11.607,0.82,11.63592923,1.417,0,1.417,10.19,0.82,10.22293989
03/07/2020 00:30,11.279,0.68,11.29947968,1.409,0,1.409,9.87,0.68,9.893396788,11.239,0.68,11.25955243,1.409,0,1.409,9.83,0.68,9.853491767
03/07/2020 01:00,10.522,-0.92,10.56214391,1.422,0,1.422,9.1,-0.92,9.146387265,10.772,1.95,10.9470765,1.422,0,1.422,9.35,1.95,9.551177938
03/07/2020 01:30,10.509,-2,10.69762034,1.409,0,1.409,9.1,-2,9.317188417,11.139,2.66,11.45220158,1.409,0,1.409,9.73,2.66,10.08704615
03/07/2020 02:00,10.041,-2.21,10.28133167,1.421,0,1.421,8.62,-2.21,8.898792053,10.611,2.42,10.88346089,1.421,0,1.421,9.19,2.42,9.503288904
03/07/2020 02:30,10.0275,-2.21,10.26814765,1.4075,0,1.4075,8.62,-2.21,8.898792053,10.5975,2.42,10.87029927,1.4075,0,1.4075,9.19,2.42,9.503288904
03/07/2020 03:00,9.7925,-2.21,10.03878261,1.4225,0,1.4225,8.37,-2.21,8.656847001,10.3925,2.48,10.68430888,1.4225,0,1.4225,8.97,2.48,9.30651922
03/07/2020 03:30,9.673,-2.21,9.922249191,1.413,0,1.413,8.26,-2.21,8.550537995,10.263,2.48,10.55838856,1.413,0,1.413,8.85,2.48,9.190913992
03/07/2020 04:00,9.68,-2.21,9.929073471,1.42,0,1.42,8.26,-2.21,8.550537995,10.27,2.48,10.56519285,1.42,0,1.42,8.85,2.48,9.190913992
03/07/2020 04:30,9.7315,-2.21,9.979288163,1.4115,0,1.4115,8.32,-2.21,8.608513228,10.2615,2.48,10.55693053,1.4115,0,1.4115,8.85,2.48,9.190913992
03/07/2020 05:00,9.8055,-2.21,10.05146408,1.4255,0,1.4255,8.38,-2.21,8.666516024,10.3955,2.48,10.68722697,1.4255,0,1.4255,8.97,2.48,9.30651922
03/07/2020 05:30,10.5515,-1.95,10.73017485,1.4215,0,1.4215,9.13,-1.95,9.33591988,10.5915,2.61,10.90834416,1.4215,0,1.4215,9.17,2.61,9.534201592
03/07/2020 06:00,11.049,0.76,11.07510727,1.609,0,1.609,9.44,0.76,9.470543807,10.999,0.71,11.0218919,1.609,0,1.609,9.39,0.71,9.416804129
03/07/2020 06:30,11.944,-1.04,11.98919247,2.014,0,2.014,9.93,-1.04,9.984312695,12.334,2.87,12.66350883,2.014,0,2.014,10.32,2.87,10.7116432
03/07/2020 07:00,13,-0.42,13.00678285,2.69,0,2.69,10.31,-0.42,10.31855125,13.41,2.87,13.7136793,2.69,0,2.69,10.72,2.87,11.09753576
03/07/2020 07:30,13.9905,1.64,14.08629441,3.2505,0,3.2505,10.74,1.64,10.86449263,13.9705,1.65,14.06760002,3.2505,0,3.2505,10.72,1.65,10.84623898
03/07/2020 08:00,14.6065,1.99,14.74143623,4.1365,0,4.1365,10.47,1.99,10.65743872,14.5465,2,14.68334643,4.1365,0,4.1365,10.41,2,10.60038207
03/07/2020 08:30,15.5435,2.6,15.75945406,4.8635,0,4.8635,10.68,2.6,10.99192431,15.4835,2.6,15.70027937,4.8635,0,4.8635,10.62,2.6,10.93363617
03/07/2020 09:00,15.5575,2.71,15.79176704,6.2075,0,6.2075,9.35,2.71,9.734813814,15.4975,2.71,15.73266049,6.2075,0,6.2075,9.29,2.71,9.677200008
03/07/2020 09:30,15.6245,2.96,15.90240863,6.7845,0,6.7845,8.84,2.96,9.322403124,15.5745,2.96,15.85328516,6.7845,0,6.7845,8.79,2.96,9.275004043
03/07/2020 10:00,15.8115,2.86,16.06807805,5.6015,0,5.6015,10.21,2.86,10.60300429,15.7515,2.86,16.0090397,5.6015,0,5.6015,10.15,2.86,10.54524063
03/07/2020 10:30,15.288,2.75,15.53336551,5.998,0,5.998,9.29,2.75,9.688477693,15.238,2.75,15.48415784,5.998,0,5.998,9.24,2.75,9.64054459
03/07/2020 11:00,15.008,2.97,15.29905108,7.168,0,7.168,7.84,2.97,8.383704432,14.968,2.97,15.25981402,7.168,0,7.168,7.8,2.97,8.346310562
03/07/2020 11:30,14.228,3.16,14.57468984,9.288,0,9.288,4.94,3.16,5.864230555,14.208,3.16,14.55516623,9.288,0,9.288,4.92,3.16,5.847392581
03/07/2020 12:00,14.041,3.38,14.44209407,10.721,0,10.721,3.32,3.38,4.737805399,14.031,3.37,14.4300333,10.721,0,10.721,3.31,3.37,4.723663832
03/07/2020 12:30,14.9125,3.25,15.26254095,8.8225,0,8.8225,6.09,3.25,6.902941402,14.8725,3.25,15.22346072,8.8225,0,8.8225,6.05,3.25,6.867677919
03/07/2020 13:00,15.4535,2.84,15.71229653,7.3235,0,7.3235,8.13,2.84,8.611765208,15.4135,2.84,15.67295704,7.3235,0,7.3235,8.09,2.84,8.574013063
03/07/2020 13:30,15.56,2.78,15.80639111,6.58,0,6.58,8.98,2.78,9.400468073,15.51,2.78,15.75717297,6.58,0,6.58,8.93,2.78,9.352716183
03/07/2020 14:00,15.461,2.64,15.68477354,5.801,0,5.801,9.66,2.64,10.01424985,15.411,2.65,15.63718072,5.801,0,5.801,9.61,2.65,9.968680956
03/07/2020 14:30,15.5005,2.45,15.69292835,4.8605,0,4.8605,10.64,2.45,10.91842937,15.4505,2.46,15.64511266,4.8605,0,4.8605,10.59,2.46,10.87196854
03/07/2020 15:00,15.2235,2.45,15.4193856,5.2435,0,5.2435,9.98,2.45,10.27632716,15.1735,2.46,15.37162003,5.2435,0,5.2435,9.93,2.46,10.23017595
03/07/2020 15:30,15.4765,2.17,15.6278902,3.6065,0,3.6065,11.87,2.17,12.06672284,15.4165,2.18,15.56987066,3.6065,0,3.6065,11.81,2.18,12.00951706
03/07/2020 16:00,16.1145,2.32,16.28064834,3.3445,0,3.3445,12.77,2.32,12.97903309,16.0245,2.33,16.19300776,3.3445,0,3.3445,12.68,2.33,12.89229615
03/07/2020 16:30,16.938,2.32,17.09614705,3.028,0,3.028,13.91,2.32,14.10214523,16.868,2.33,17.02816267,3.028,0,3.028,13.84,2.33,14.03476042
03/07/2020 17:00,17.3095,2.1,17.43642137,3.3995,0,3.3995,13.91,2.1,14.06762595,17.1795,2.12,17.30981283,3.3995,0,3.3995,13.78,2.12,13.94212322
03/07/2020 17:30,17.929,1.92,18.03151244,3.109,0,3.109,14.82,1.92,14.94385492,17.839,1.94,17.94417791,3.109,0,3.109,14.73,1.94,14.85720364
03/07/2020 18:00,18.5085,1.77,18.59294146,2.6285,0,2.6285,15.88,1.77,15.97833846,18.4085,1.79,18.49532298,2.6285,0,2.6285,15.78,1.79,15.88119958
03/07/2020 18:30,18.53,1.77,18.61434393,2.32,0,2.32,16.21,1.77,16.30634846,18.42,1.79,18.50676903,2.32,0,2.32,16.1,1.79,16.1992006
03/07/2020 19:00,18.4895,1.97,18.59415258,2.5295,0,2.5295,15.96,1.97,16.08112247,18.3995,1.99,18.50680146,2.5295,0,2.5295,15.87,1.99,15.99428023
03/07/2020 19:30,17.7305,1.83,17.82468878,2.2105,0,2.2105,15.52,1.83,15.6275174,17.6405,1.84,17.7362014,2.2105,0,2.2105,15.43,1.84,15.53932109
03/07/2020 20:00,17.054,1.69,17.13753238,1.784,0,1.784,15.27,1.69,15.36323534,16.984,1.7,17.06886804,1.784,0,1.784,15.2,1.7,15.29477035
03/07/2020 20:30,16.144,0.04,16.14404955,1.554,0,1.554,14.59,0.04,14.59005483,16.504,2.78,16.73649951,1.554,0,1.554,14.95,2.78,15.20627831
03/07/2020 21:00,15.2745,-1.27,15.32720621,1.5245,0,1.5245,13.75,-1.27,13.80852635,15.9645,3.63,16.37199317,1.5245,0,1.5245,14.44,3.63,14.88927466
03/07/2020 21:30,15.0115,-1.13,15.05397065,1.4215,0,1.4215,13.59,-1.13,13.63689847,15.7115,3.76,16.15514878,1.4215,0,1.4215,14.29,3.76,14.77638995
03/07/2020 22:00,14.6455,-1.13,14.68902891,1.4055,0,1.4055,13.24,-1.13,13.2881338,15.3455,3.76,15.79942943,1.4055,0,1.4055,13.94,3.76,14.43818548
03/07/2020 22:30,14.371,-1.23,14.42354121,1.391,0,1.391,12.98,-1.23,13.03814787,15.061,3.67,15.50169736,1.391,0,1.391,13.67,3.67,14.15407362
03/07/2020 23:00,13.464,-1.29,13.52565695,1.404,0,1.404,12.06,-1.29,12.12879631,14.134,3.62,14.59021439,1.404,0,1.404,12.73,3.62,13.2347006
03/07/2020 23:30,12.7435,-1.34,12.81375793,1.3935,0,1.3935,11.35,-1.34,11.42882759,13.4235,3.62,13.90304831,1.3935,0,1.3935,12.03,3.62,12.56285398
04/07/2020 00:00,12.05,-1.34,12.1242773,1.41,0,1.41,10.64,-1.34,10.72404774,12.7,3.55,13.18683055,1.41,0,1.41,11.29,3.55,11.8349736
04/07/2020 00:30,11.748,-0.69,11.76824558,1.398,0,1.398,10.35,-0.69,10.3729745,12.148,2.48,12.39856056,1.398,0,1.398,10.75,2.48,11.03235696
04/07/2020 01:00,11.43,0.81,11.45866484,1.41,0,1.41,10.02,0.81,10.05268621,11.38,0.81,11.40879047,1.41,0,1.41,9.97,0.81,10.00284959
04/07/2020 01:30,11.663,0.81,11.69109358,1.403,0,1.403,10.26,0.81,10.29192402,11.613,0.81,11.64121424,1.403,0,1.403,10.21,0.81,10.24207987
04/07/2020 02:00,11.354,0.68,11.37434464,1.414,0,1.414,9.94,0.68,9.963232407,11.324,0.69,11.34500225,1.414,0,1.414,9.91,0.69,9.933992148
04/07/2020 02:30,11.2575,0.68,11.27801872,1.4075,0,1.4075,9.85,0.68,9.873444181,11.2175,0.69,11.23870127,1.4075,0,1.4075,9.81,0.69,9.834236117
04/07/2020 03:00,10.908,0.68,10.9291749,1.418,0,1.418,9.49,0.68,9.514331295,10.868,0.69,10.88988173,1.418,0,1.418,9.45,0.69,9.475156991
04/07/2020 03:30,10.6905,0.68,10.71210485,1.4105,0,1.4105,9.28,0.68,9.30488044,10.6505,0.69,10.67282766,1.4105,0,1.4105,9.24,0.69,9.265727171
04/07/2020 04:00,10.863,0.79,10.89168807,1.403,0,1.403,9.46,0.79,9.492928947,10.813,0.8,10.84255362,1.403,0,1.403,9.41,0.8,9.44394515
04/07/2020 04:30,10.773,0.28,10.77663811,1.403,0,1.403,9.37,0.28,9.374182631,10.813,1.03,10.86194591,1.403,0,1.403,9.41,1.03,9.46620304
04/07/2020 05:00,10.3445,-1.81,10.50165607,1.4145,0,1.4145,8.93,-1.81,9.111586031,10.9745,3,11.37715475,1.4145,0,1.4145,9.56,3,10.01966067
04/07/2020 05:30,10.7655,-1.74,10.90520932,1.4155,0,1.4155,9.35,-1.74,9.510525748,11.4055,3.11,11.82190891,1.4155,0,1.4155,9.99,3.11,10.46289635
04/07/2020 06:00,10.643,-1.99,10.82744425,1.493,0,1.493,9.15,-1.99,9.363898761,11.263,2.86,11.62044616,1.493,0,1.493,9.77,2.86,10.18000491
04/07/2020 06:30,11.266,-1.74,11.39957701,1.646,0,1.646,9.62,-1.74,9.776093289,11.906,3.07,12.29543558,1.646,0,1.646,10.26,3.07,10.70945844
04/07/2020 07:00,11.911,-1.54,12.01014242,1.831,0,1.831,10.08,-1.54,10.19696033,12.551,3.25,12.96495665,1.831,0,1.831,10.72,3.25,11.20182574
04/07/2020 07:30,12.504,-1.31,12.57243477,2.304,0,2.304,10.2,-1.31,10.28377849,13.124,3.25,13.5204244,2.304,0,2.304,10.82,3.25,11.29756168
04/07/2020 08:00,13.9075,1.31,13.96906068,2.4075,0,2.4075,11.5,1.31,11.57437255,13.8375,1.32,13.90031677,2.4075,0,2.4075,11.43,1.32,11.50596802
04/07/2020 08:30,14.053,0.31,14.05641878,2.993,0,2.993,11.06,0.31,11.06434363,14.303,2.42,14.50628171,2.993,0,2.993,11.31,2.42,11.56600623
04/07/2020 09:00,14.6625,-0.88,14.68888376,3.5225,0,3.5225,11.14,-0.88,11.17470358,15.3325,4.03,15.85327904,3.5225,0,3.5225,11.81,4.03,12.47866179
04/07/2020 09:30,15.074,-0.88,15.09966476,3.164,0,3.164,11.91,-0.88,11.94246624,15.744,4.03,16.25159795,3.164,0,3.164,12.58,4.03,13.20974262
04/07/2020 10:00,15.0845,-0.81,15.10623183,3.6645,0,3.6645,11.42,-0.81,11.44868988,15.7445,4.03,16.25208234,3.6645,0,3.6645,12.08,4.03,12.73449253
04/07/2020 10:30,15.3375,-0.68,15.35256676,4.4175,0,4.4175,10.92,-0.68,10.94115168,15.9975,4.21,16.5421917,4.4175,0,4.4175,11.58,4.21,12.32154617
04/07/2020 11:00,15.085,-0.74,15.10313957,5.135,0,5.135,9.95,-0.74,9.977479642,15.725,4.15,16.26339832,5.135,0,5.135,10.59,4.15,11.37411975
04/07/2020 11:30,15.1775,-0.67,15.19228114,5.3175,0,5.3175,9.86,-0.67,9.882737475,15.8175,4.3,16.39156204,5.3175,0,5.3175,10.5,4.3,11.34636506
04/07/2020 12:00,14.982,-0.67,14.99697383,5.372,0,5.372,9.61,-0.67,9.633327566,15.622,4.3,16.20298997,5.372,0,5.372,10.25,4.3,11.11541722
04/07/2020 12:30,15.5925,-0.67,15.6068881,4.4925,0,4.4925,11.1,-0.67,11.12020234,16.2625,4.21,16.79860132,4.4925,0,4.4925,11.77,4.21,12.50028
04/07/2020 13:00,15.785,-0.67,15.7992128,4.525,0,4.525,11.26,-0.67,11.27991578,16.455,4.21,16.98502649,4.525,0,4.525,11.93,4.21,12.65104739
04/07/2020 13:30,15.4615,-0.81,15.48270268,4.3315,0,4.3315,11.13,-0.81,11.15943547,16.1315,4.07,16.63701272,4.3315,0,4.3315,11.8,4.07,12.4821833
04/07/2020 14:00,14.8755,-0.72,14.89291443,5.4955,0,5.4955,9.38,-0.72,9.407592678,15.5255,4.21,16.08618197,5.4955,0,5.4955,10.03,4.21,10.87772954
04/07/2020 14:30,14.3035,-0.72,14.32160997,5.7235,0,5.7235,8.58,-0.72,8.610156793,14.9435,4.21,15.52521472,5.7235,0,5.7235,9.22,4.21,10.13570422
04/07/2020 15:00,13.4765,-0.91,13.50718891,6.4765,0,6.4765,7,-0.91,7.058902181,14.0765,4.02,14.63927089,6.4765,0,6.4765,7.6,4.02,8.597697366
04/07/2020 15:30,12.872,-1.09,12.91806812,6.992,0,6.992,5.88,-1.09,5.980175583,13.462,3.87,14.00722471,6.992,0,6.992,6.47,3.87,7.539084825
04/07/2020 16:00,12.4665,-1.09,12.51406098,7.9365,0,7.9365,4.53,-1.09,4.659291792,13.0465,3.92,13.62268557,7.9365,0,7.9365,5.11,3.92,6.440380424
04/07/2020 16:30,13.3595,-1.31,13.42357405,5.5095,0,5.5095,7.85,-1.31,7.958555145,13.9795,3.59,14.43310501,5.5095,0,5.5095,8.47,3.59,9.199402154
04/07/2020 17:00,14.014,-1.31,14.07509488,4.704,0,4.704,9.31,-1.31,9.40171261,14.654,3.53,15.07317538,4.704,0,4.704,9.95,3.53,10.55762284
04/07/2020 17:30,15.0685,-1.15,15.11231922,4.3785,0,4.3785,10.69,-1.15,10.75167894,15.7185,3.7,16.14810336,4.3785,0,4.3785,11.34,3.7,11.92835278
04/07/2020 18:00,15.8015,-1.15,15.84329203,3.9815,0,3.9815,11.82,-1.15,11.87581155,16.4815,3.7,16.89170928,3.9815,0,3.9815,12.5,3.7,13.03610371
04/07/2020 18:30,15.962,-1.15,16.00337289,3.202,0,3.202,12.76,-1.15,12.81171729,16.652,3.65,17.04733422,3.202,0,3.202,13.45,3.65,13.93646297
04/07/2020 19:00,15.9605,-1.2,16.0055478,2.7205,0,2.7205,13.24,-1.2,13.29426944,16.6705,3.6,17.05478145,2.7205,0,2.7205,13.95,3.6,14.40702953
04/07/2020 19:30,15.4415,-1.5,15.51418455,2.0815,0,2.0815,13.36,-1.5,13.44394287,16.1315,3.33,16.47161778,2.0815,0,2.0815,14.05,3.33,14.43923128
04/07/2020 20:00,14.685,-1.5,14.76140999,1.895,0,1.895,12.79,-1.5,12.87765895,15.365,3.27,15.70910962,1.895,0,1.895,13.47,3.27,13.86123371
04/07/2020 20:30,14.112,-1.73,14.21764552,1.652,0,1.652,12.46,-1.73,12.57952702,14.782,3.06,15.09540076,1.652,0,1.652,13.13,3.06,13.48185818
04/07/2020 21:00,13.6095,-1.84,13.73332044,1.4895,0,1.4895,12.12,-1.84,12.25887434,14.2895,2.99,14.59896949,1.4895,0,1.4895,12.8,2.99,13.14458444
04/07/2020 21:30,13.1095,-1.94,13.25226736,1.4195,0,1.4195,11.69,-1.94,11.84988186,13.7695,2.93,14.07778499,1.4195,0,1.4195,12.35,2.93,12.69280899
04/07/2020 22:00,12.478,-2.19,12.66872464,1.418,0,1.418,11.06,-2.19,11.27473725,13.138,2.69,13.41056091,1.418,0,1.418,11.72,2.69,12.02474532
04/07/2020 22:30,11.9065,-2.39,12.14400437,1.4065,0,1.4065,10.5,-2.39,10.76857001,12.5665,2.54,12.82062878,1.4065,0,1.4065,11.16,2.54,11.44540082
04/07/2020 23:00,11.478,-2.2,11.68693647,1.428,0,1.428,10.05,-2.2,10.28797842,12.128,2.74,12.43366334,1.428,0,1.428,10.7,2.74,11.04525237
04/07/2020 23:30,11.5455,0.68,11.56550778,1.3955,0,1.3955,10.15,0.68,10.17275282,11.4955,0.68,11.51559465,1.3955,0,1.3955,10.1,0.68,10.12286521
05/07/2020 00:00,10.7545,-2.15,10.9673046,1.4145,0,1.4145,9.34,-2.15,9.584263143,11.0445,2.67,11.36265287,1.4145,0,1.4145,9.63,2.67,9.993287747
05/07/2020 00:30,10.325,-2.15,10.54647453,1.405,0,1.405,8.92,-2.15,9.175450943,10.925,2.67,11.24653391,1.405,0,1.405,9.52,2.67,9.887330277
05/07/2020 01:00,10.092,-2.02,10.29217489,1.432,0,1.432,8.66,-2.02,8.892468724,10.692,2.77,11.04498818,1.432,0,1.432,9.26,2.77,9.665428082
05/07/2020 01:30,10.319,-2.02,10.5148543,1.429,0,1.429,8.89,-2.02,9.116605728,10.929,2.72,11.26239055,1.429,0,1.429,9.5,2.72,9.881720498
05/07/2020 02:00,9.8855,-2.23,10.133904,1.4355,0,1.4355,8.45,-2.23,8.739302032,10.4955,2.58,10.80795634,1.4355,0,1.4355,9.06,2.58,9.420191081
05/07/2020 02:30,9.6845,-2.23,9.937929374,1.4245,0,1.4245,8.26,-2.23,8.555729075,10.2945,2.58,10.61287568,1.4245,0,1.4245,8.87,2.58,9.237602503
05/07/2020 03:00,9.652,-2.16,9.890738294,1.392,0,1.392,8.26,-2.16,8.53775146,10.262,2.66,10.60114352,1.392,0,1.392,8.87,2.66,9.260264575
05/07/2020 03:30,9.267,-2.29,9.545752406,1.397,0,1.397,7.87,-2.29,8.19640165,9.867,2.38,10.14997975,1.397,0,1.397,8.47,2.38,8.798028188
05/07/2020 04:00,9.2875,-2.19,9.542209191,1.4175,0,1.4175,7.87,-2.19,8.16902687,9.8875,2.43,10.18172658,1.4175,0,1.4175,8.47,2.43,8.811685423
05/07/2020 04:30,9.298,-2.19,9.55242922,1.428,0,1.428,7.87,-2.19,8.16902687,9.898,2.43,10.19192347,1.428,0,1.428,8.47,2.43,8.811685423
05/07/2020 05:00,9.216,-2.19,9.472631947,1.476,0,1.476,7.74,-2.19,8.043861013,9.796,2.43,10.09289433,1.476,0,1.476,8.32,2.43,8.667600591
05/07/2020 05:30,9.326,-2.13,9.566147396,1.426,0,1.426,7.9,-2.13,8.18210853,9.906,2.5,10.21659611,1.426,0,1.426,8.48,2.5,8.840837064
05/07/2020 06:00,9.3275,-2.23,9.590367889,1.5975,0,1.5975,7.73,-2.23,8.045234614,9.9175,2.41,10.20612102,1.5975,0,1.5975,8.32,2.41,8.662014777
05/07/2020 06:30,9.864,-2.01,10.06670731,1.784,0,1.784,8.08,-2.01,8.326253659,10.464,2.58,10.77736962,1.784,0,1.784,8.68,2.58,9.055318879
05/07/2020 07:00,10.512,-1.92,10.68590399,2.082,0,2.082,8.43,-1.92,8.645883414,10.702,2.58,11.00859682,2.082,0,2.082,8.62,2.58,8.997821959
05/07/2020 07:30,10.5215,0.68,10.54345115,3.0715,0,3.0715,7.45,0.68,7.480969189,10.4915,0.68,10.51351379,3.0715,0,3.0715,7.42,0.68,7.451093879
05/07/2020 08:00,10.785,0,10.785,3.685,0,3.685,7.1,0,7.1,10.755,0,10.755,3.685,0,3.685,7.07,0,7.07
05/07/2020 08:30,11.1805,0.68,11.20115977,4.5005,0,4.5005,6.68,0.68,6.714521576,11.1505,0.68,11.17121525,4.5005,0,4.5005,6.65,0.68,6.684676507
05/07/2020 09:00,11.097,-0.84,11.12874696,6.697,0,6.697,4.4,-0.84,4.479464254,11.257,2.13,11.45674251,6.697,0,6.697,4.56,2.13,5.032941486
05/07/2020 09:30,11.2315,-1.61,11.34630743,7.9515,0,7.9515,3.28,-1.61,3.653833603,11.7815,3.2,12.20834724,7.9515,0,7.9515,3.83,3.2,4.990881686
05/07/2020 10:00,11.958,-1.1,12.00848717,9.118,0,9.118,2.84,-1.1,3.045586971,12.478,3.7,13.01500995,9.118,0,9.118,3.36,3.7,4.997959584
05/07/2020 10:30,12.84,0.6,12.85401105,8.51,0,8.51,4.33,0.6,4.371372782,13.04,2.46,13.2700113,8.51,0,8.51,4.53,2.46,5.154852083
05/07/2020 11:00,13.2455,1.76,13.36191866,9.9555,0,9.9555,3.29,1.76,3.731179438,13.2355,1.77,13.35332768,9.9555,0,9.9555,3.28,1.77,3.727103433
05/07/2020 11:30,12.5805,1.76,12.70301461,10.9305,0,10.9305,1.65,1.76,2.412488342,12.5805,1.77,12.70440397,10.9305,0,10.9305,1.65,1.77,2.41979338
05/07/2020 12:00,12.415,-0.64,12.43148523,10.155,0,10.155,2.26,-0.64,2.34887207,12.845,3.88,13.41821244,10.155,0,10.155,2.69,3.88,4.721281606
05/07/2020 12:30,12.6355,-0.97,12.67267771,10.3755,0,10.3755,2.26,-0.97,2.459369838,13.0655,4,13.66408761,10.3755,0,10.3755,2.69,4,4.820383802
05/07/2020 13:00,12.6425,-0.97,12.67965718,9.8125,0,9.8125,2.83,-0.97,2.991621634,13.1825,4,13.77600473,9.8125,0,9.8125,3.37,4,5.230382395
05/07/2020 13:30,12.7425,-1.16,12.79519075,8.3925,0,8.3925,4.35,-1.16,4.502010662,13.3025,3.79,13.83186922,8.3925,0,8.3925,4.91,3.79,6.202596231
05/07/2020 14:00,11.8645,-1.09,11.91446433,10.3045,0,10.3045,1.56,-1.09,1.903076457,12.6745,3.91,13.26390027,10.3045,0,10.3045,2.37,3.91,4.572198596
05/07/2020 14:30,11.6225,-1.42,11.70892421,8.4525,0,8.4525,3.17,-1.42,3.473514071,12.1525,3.55,12.66040111,8.4525,0,8.4525,3.7,3.55,5.127621281
05/07/2020 15:00,11.362,-1.08,11.41321357,10.362,0,10.362,1,-1.08,1.471869559,12.132,3.95,12.75883709,10.362,0,10.362,1.77,3.95,4.328440828
05/07/2020 15:30,11.4375,1.21,11.50132628,10.1475,0,10.1475,1.29,1.21,1.768671818,11.4475,1.39,11.53158082,10.1475,0,10.1475,1.3,1.39,1.903181547
05/07/2020 16:00,11.6575,1.08,11.70742099,8.6375,0,8.6375,3.02,1.08,3.207304164,11.6475,1.08,11.69746367,8.6375,0,8.6375,3.01,1.08,3.197889929
05/07/2020 16:30,12.363,1.34,12.43540787,10.033,0,10.033,2.33,1.34,2.687843001,12.363,1.34,12.43540787,10.033,0,10.033,2.33,1.34,2.687843001
05/07/2020 17:00,13.3935,1.34,13.46036561,8.8035,0,8.8035,4.59,1.34,4.781600151,13.3835,1.34,13.45041532,8.8035,0,8.8035,4.58,1.34,4.772001676
05/07/2020 17:30,13.924,1.16,13.9722359,7.804,0,7.804,6.12,1.16,6.228964601,13.894,1.16,13.94233969,7.804,0,7.804,6.09,1.16,6.199491915
05/07/2020 18:00,14.208,0.98,14.24175776,7.148,0,7.148,7.06,0.98,7.127692474,14.168,0.99,14.20254639,7.148,0,7.148,7.02,0.99,7.089464014
05/07/2020 18:30,14.779,1.07,14.81768339,5.759,0,5.759,9.02,1.07,9.083242813,14.729,1.07,14.76781436,5.759,0,5.759,8.97,1.07,9.033592862
05/07/2020 19:00,14.7745,0.88,14.80068411,4.6145,0,4.6145,10.16,0.88,10.19803903,14.7145,0.88,14.74079069,4.6145,0,4.6145,10.1,0.88,10.13826415
05/07/2020 19:30,14.493,0.68,14.50894376,3.623,0,3.623,10.87,0.68,10.89124878,14.433,0.68,14.44900997,3.623,0,3.623,10.81,0.68,10.83136649
05/07/2020 20:00,14.213,0.68,14.2292575,2.723,0,2.723,11.49,0.68,11.51010426,14.143,0.68,14.15933787,2.723,0,2.723,11.42,0.68,11.44022727
05/07/2020 20:30,13.7035,0.68,13.72036123,2.1135,0,2.1135,11.59,0.68,11.60993109,13.6435,0.68,13.66043529,2.1135,0,2.1135,11.53,0.68,11.55003463
05/07/2020 21:00,13.1435,0.8,13.16782413,1.7335,0,1.7335,11.41,0.8,11.43801119,13.0935,0.74,13.11439447,1.7335,0,1.7335,11.36,0.74,11.3840766
05/07/2020 21:30,13.2675,0.68,13.28491461,1.4175,0,1.4175,11.85,0.68,11.86949451,13.2075,0.68,13.22499362,1.4175,0,1.4175,11.79,0.68,11.80959356
05/07/2020 22:00,12.8945,0.68,12.91241768,1.3945,0,1.3945,11.5,0.68,11.52008681,12.8445,0.68,12.86248733,1.3945,0,1.3945,11.45,0.68,11.47017437
05/07/2020 22:30,12.4285,0.81,12.45486701,1.3885,0,1.3885,11.04,0.81,11.06967479,12.3685,0.78,12.39307033,1.3885,0,1.3885,10.98,0.78,11.00767005
05/07/2020 23:00,11.744,0.75,11.76792403,1.394,0,1.394,10.35,0.75,10.37713833,11.684,0.78,11.71000666,1.394,0,1.394,10.29,0.78,10.31952034
05/07/2020 23:30,10.98,0.75,11.00558495,1.39,0,1.39,9.59,0.75,9.619282718,10.93,0.78,10.95779631,1.39,0,1.39,9.54,0.78,9.57183368
06/07/2020 00:00,10.557,0.69,10.57952499,1.397,0,1.397,9.16,0.69,9.18595123,10.517,0.69,10.53961048,1.397,0,1.397,9.12,0.69,9.146064728
06/07/2020 00:30,10.323,-2.24,10.56323478,1.383,0,1.383,8.94,-2.24,9.216355028,10.503,2.32,10.75618004,1.383,0,1.383,9.12,2.32,9.410462263
06/07/2020 01:00,10.057,-1.74,10.20641215,1.387,0,1.387,8.67,-1.74,8.842878491,10.507,2.24,10.74312101,1.387,0,1.387,9.12,2.24,9.391059578
06/07/2020 01:30,11.2075,0.68,11.22811009,1.3875,0,1.3875,9.82,0.68,9.843515632,11.1675,0.68,11.18818378,1.3875,0,1.3875,9.78,0.68,9.803611579
06/07/2020 02:00,11.0255,0.68,11.04644967,1.3955,0,1.3955,9.63,0.68,9.653978455,10.9755,0.68,10.99654492,1.3955,0,1.3955,9.58,0.68,9.60410329
06/07/2020 02:30,10.85,0.68,10.87128787,1.39,0,1.39,9.46,0.68,9.484408258,10.8,0.68,10.82138623,1.39,0,1.39,9.41,0.68,9.434537615
06/07/2020 03:00,10.699,0.68,10.72058772,1.399,0,1.399,9.3,0.68,9.324827076,10.659,0.68,10.68066857,1.399,0,1.399,9.26,0.68,9.284934033
06/07/2020 03:30,10.7615,0.68,10.78296259,1.4015,0,1.4015,9.36,0.68,9.384668348,10.7215,0.68,10.7430425,1.4015,0,1.4015,9.32,0.68,9.344773941
06/07/2020 04:00,10.6665,0.68,10.68815336,1.4065,0,1.4065,9.26,0.68,9.284934033,10.6265,0.68,10.6482347,1.4065,0,1.4065,9.22,0.68,9.245041914
06/07/2020 04:30,10.6675,0.68,10.68915133,1.4075,0,1.4075,9.26,0.68,9.284934033,10.6275,0.68,10.64923266,1.4075,0,1.4075,9.22,0.68,9.245041914
06/07/2020 05:00,10.669,0.68,10.6906483,1.409,0,1.409,9.26,0.68,9.284934033,10.629,0.68,10.6507296,1.409,0,1.409,9.22,0.68,9.245041914
06/07/2020 05:30,11.276,0.68,11.29648512,1.406,0,1.406,9.87,0.68,9.893396788,11.226,0.68,11.24657619,1.406,0,1.406,9.82,0.68,9.843515632
06/07/2020 06:00,11.3465,-1.47,11.44132694,1.5665,0,1.5665,9.78,-1.47,9.889858442,11.9165,2.91,12.26666508,1.5665,0,1.5665,10.35,2.91,10.7513069
06/07/2020 06:30,12.0905,-0.02,12.09051654,1.8105,0,1.8105,10.28,-0.02,10.28001946,12.3205,1.96,12.47542866,1.8105,0,1.8105,10.51,1.96,10.69119731
06/07/2020 07:00,13.2135,1.37,13.28433221,2.1635,0,2.1635,11.05,1.37,11.13460372,13.1535,1.37,13.22465358,2.1635,0,2.1635,10.99,1.37,11.07506208
06/07/2020 07:30,14.564,1.91,14.68870981,2.314,0,2.314,12.25,1.91,12.3980079,14.504,1.91,14.62922131,2.314,0,2.314,12.19,1.91,12.33872765
06/07/2020 08:00,15.3715,2.38,15.55465886,3.8615,0,3.8615,11.51,2.38,11.75348884,15.3115,2.38,15.49536809,3.8615,0,3.8615,11.45,2.38,11.69473813
06/07/2020 08:30,15.804,2.67,16.02795421,4.294,0,4.294,11.51,2.67,11.81562525,15.744,2.68,15.97047075,4.294,0,4.294,11.45,2.68,11.75946002
06/07/2020 09:00,16.3245,2.84,16.56969825,4.2745,0,4.2745,12.05,2.84,12.38014943,16.2545,2.84,16.50073848,4.2745,0,4.2745,11.98,2.84,12.31202664
06/07/2020 09:30,16.5925,2.84,16.83379506,4.5425,0,4.5425,12.05,2.84,12.38014943,16.5225,2.84,16.7648026,4.5425,0,4.5425,11.98,2.84,12.31202664
06/07/2020 10:00,16.141,2.84,16.38894386,5.711,0,5.711,10.43,2.84,10.80974098,16.081,2.84,16.3298549,5.711,0,5.711,10.37,2.84,10.7518603
06/07/2020 10:30,15.0855,3.09,15.39871456,8.7355,0,8.7355,6.35,3.09,7.061911922,15.0555,3.09,15.36932595,8.7355,0,8.7355,6.32,3.09,7.034948472
06/07/2020 11:00,14.874,3.36,15.24878605,10.004,0,10.004,4.87,3.36,5.916629108,14.854,3.36,15.22927825,10.004,0,10.004,4.85,3.36,5.900177963
06/07/2020 11:30,14.37,3.11,14.70268683,8.89,0,8.89,5.48,3.11,6.300991985,14.35,3.11,14.68313999,8.89,0,8.89,5.46,3.11,6.283605653
06/07/2020 12:00,14.118,2.94,14.42087112,9.768,0,9.768,4.35,2.94,5.250342846,14.108,2.94,14.41108129,9.768,0,9.768,4.34,2.94,5.242060664
06/07/2020 12:30,14.9555,2.73,15.20262741,8.6155,0,8.6155,6.34,2.73,6.902789291,14.9355,2.73,15.18295295,8.6155,0,8.6155,6.32,2.73,6.884424449
06/07/2020 13:00,14.6985,2.59,14.92494564,9.1585,0,9.1585,5.54,2.59,6.115529413,14.6785,2.59,14.90524949,9.1585,0,9.1585,5.52,2.59,6.097417486
06/07/2020 13:30,14.6815,2.59,14.90820386,8.6015,0,8.6015,6.08,2.59,6.60866855,14.6415,2.59,14.86881375,8.6015,0,8.6015,6.04,2.59,6.571887096
06/07/2020 14:00,13.991,2.76,14.26063396,9.821,0,9.821,4.17,2.76,5.000649958,14.131,3.51,14.56040044,9.821,0,9.821,4.31,3.51,5.558435032
06/07/2020 14:30,13.346,0.76,13.36762193,10.606,0,10.606,2.74,0.76,2.84344861,13.806,5.34,14.80274421,10.606,0,10.606,3.2,5.34,6.225399586
06/07/2020 15:00,13.2475,0.76,13.26928243,10.2075,0,10.2075,3.04,0.76,3.133560275,13.7075,5.42,14.74014777,10.2075,0,10.2075,3.5,5.42,6.451852447
06/07/2020 15:30,13.173,0.68,13.19053937,9.593,0,9.593,3.58,0.68,3.644008782,13.723,5.15,14.65753148,9.593,0,9.593,4.13,5.15,6.601469533
06/07/2020 16:00,13.2465,0,13.2465,9.3165,0,9.3165,3.93,0,3.93,13.8065,4.89,14.64689531,9.3165,0,9.3165,4.49,4.89,6.63868963
06/07/2020 16:30,13.6825,0,13.6825,8.9025,0,8.9025,4.78,0,4.78,14.2525,4.82,15.04546963,8.9025,0,8.9025,5.35,4.82,7.201034648
06/07/2020 17:00,14.5525,0,14.5525,7.9525,0,7.9525,6.6,0,6.6,15.1525,4.6,15.83534831,7.9525,0,7.9525,7.2,4.6,8.544003745
06/07/2020 17:30,15.275,-0.67,15.28968688,7.535,0,7.535,7.74,-0.67,7.768944587,15.885,4.51,16.51282305,7.535,0,7.535,8.35,4.51,9.490131717
06/07/2020 18:00,15.9275,-0.67,15.94158575,7.5375,0,7.5375,8.39,-0.67,8.416709571,16.5375,4.51,17.1414412,7.5375,0,7.5375,9,4.51,10.06678201
06/07/2020 18:30,16.041,-0.67,16.05498617,5.871,0,5.871,10.17,-0.67,10.19204592,16.681,4.2,17.20162088,5.871,0,5.871,10.81,4.2,11.59724536
06/07/2020 19:00,16.0495,-0.67,16.06347877,4.9295,0,4.9295,11.12,-0.67,11.14016607,16.6995,4.2,17.21956156,4.9295,0,4.9295,11.77,4.2,12.49691562
06/07/2020 19:30,16.052,0.34,16.05560039,3.192,0,3.192,12.86,0.34,12.86449377,16.362,2.84,16.60664457,3.192,0,3.192,13.17,2.84,13.47273172
06/07/2020 20:00,15.8665,1.52,15.9391412,2.3365,0,2.3365,13.53,1.52,13.61511293,15.7865,1.53,15.86046917,2.3365,0,2.3365,13.45,1.53,13.53674259
06/07/2020 20:30,15.5015,1.4,15.5645913,1.7815,0,1.7815,13.72,1.4,13.7912436,15.4115,1.41,15.47586612,1.7815,0,1.7815,13.63,1.41,13.70273695
06/07/2020 21:00,15.013,1.22,15.0624888,1.583,0,1.583,13.43,1.22,13.4852994,14.933,1.23,14.98357064,1.583,0,1.583,13.35,1.23,13.40654318
06/07/2020 21:30,14.8015,1.3,14.85847914,0.9715,0,0.9715,13.83,1.3,13.89096469,14.7215,1.31,14.77967057,0.9715,0,0.9715,13.75,1.31,13.81226267
06/07/2020 22:00,14.4645,1.19,14.51336833,0.9745,0,0.9745,13.49,1.19,13.54238531,14.3845,1.21,14.43530188,0.9745,0,0.9745,13.41,1.21,13.4644792
06/07/2020 22:30,14.4635,1.19,14.5123717,0.9735,0,0.9735,13.49,1.19,13.54238531,14.3835,1.21,14.4343054,0.9735,0,0.9735,13.41,1.21,13.4644792
06/07/2020 23:00,13.782,1.27,13.84039103,0.982,0,0.982,12.8,1.27,12.86284961,13.712,1.28,13.7716137,0.982,0,0.982,12.73,1.28,12.79419009
06/07/2020 23:30,12.6375,0.42,12.6444773,0.9775,0,0.9775,11.66,0.42,11.66756187,12.7375,1.55,12.83146158,0.9775,0,0.9775,11.76,1.55,11.8617073
07/07/2020 00:00,11.7005,-1.56,11.80403746,0.9805,0,0.9805,10.72,-1.56,10.83291281,12.3605,3.36,12.80904213,0.9805,0,0.9805,11.38,3.36,11.86566475
07/07/2020 00:30,11.371,-1.66,11.4915291,0.971,0,0.971,10.4,-1.66,10.53164754,12.021,3.25,12.45258772,0.971,0,0.971,11.05,3.25,11.51802935
07/07/2020 01:00,10.9945,-1.42,11.08582114,0.9745,0,0.9745,10.02,-1.42,10.12011858,11.5745,3.02,11.96200026,0.9745,0,0.9745,10.6,3.02,11.02181473
07/07/2020 01:30,11.564,0.81,11.5923335,0.974,0,0.974,10.59,0.81,10.62093216,11.504,0.81,11.53248091,0.974,0,0.974,10.53,0.81,10.5611079
07/07/2020 02:00,11.2425,0.68,11.26304605,1.0325,0,1.0325,10.21,0.68,10.23261941,11.1825,0.69,11.2037675,1.0325,0,1.0325,10.15,0.69,10.17342617
07/07/2020 02:30,11.1055,0.68,11.12629904,1.5055,0,1.5055,9.6,0.68,9.6240532,11.0755,0.69,11.09697257,1.5055,0,1.5055,9.57,0.69,9.594842365
07/07/2020 03:00,10.8845,-0.69,10.90634862,1.4945,0,1.4945,9.39,-0.69,9.415317307,10.9145,1.62,11.03407043,1.4945,0,1.4945,9.42,1.62,9.558284365
07/07/2020 03:30,10.447,-1.94,10.62560158,1.477,0,1.477,8.97,-1.94,9.177390697,11.057,2.85,11.4183952,1.477,0,1.477,9.58,2.85,9.994943722
07/07/2020 04:00,10.5215,-1.94,10.69885799,1.4615,0,1.4615,9.06,-1.94,9.265376409,11.1315,2.85,11.4905523,1.4615,0,1.4615,9.67,2.85,10.08124
07/07/2020 04:30,10.5175,-1.94,10.69492432,1.4575,0,1.4575,9.06,-1.94,9.265376409,11.1275,2.85,11.48667734,1.4575,0,1.4575,9.67,2.85,10.08124
07/07/2020 05:00,10.8425,-1.03,10.89131334,1.4525,0,1.4525,9.39,-1.03,9.446322036,11.1225,2.03,11.30623307,1.4525,0,1.4525,9.67,2.03,9.880779321
07/07/2020 05:30,11.353,0.69,11.3739487,1.453,0,1.453,9.9,0.69,9.924016324,11.303,0.69,11.3240412,1.453,0,1.453,9.85,0.69,9.874137937
07/07/2020 06:00,11.7555,-0.87,11.78764948,1.5655,0,1.5655,10.19,-0.87,10.22707192,12.0655,2.42,12.30579905,1.5655,0,1.5655,10.5,2.42,10.77526798
07/07/2020 06:30,13.3665,1.16,13.41674037,1.7765,0,1.7765,11.59,1.16,11.64790539,13.3265,1.36,13.39571582,1.7765,0,1.7765,11.55,1.36,11.62979364
07/07/2020 07:00,13.8965,1.47,13.9740335,2.4565,0,2.4565,11.44,1.47,11.53405826,13.8465,1.47,13.92431191,2.4565,0,2.4565,11.39,1.47,11.48446777
07/07/2020 07:30,14.9315,1.92,15.05443763,3.3515,0,3.3515,11.58,1.92,11.73809184,14.8715,1.93,14.99621326,3.3515,0,3.3515,11.52,1.93,11.68055221
07/07/2020 08:00,14.8915,2.21,15.05459638,4.9815,0,4.9815,9.91,2.21,10.15343292,14.8415,2.22,15.00661595,4.9815,0,4.9815,9.86,2.22,10.10682937
07/07/2020 08:30,15.737,2.47,15.92966004,4.397,0,4.397,11.34,2.47,11.60588213,15.677,2.46,15.86883515,4.397,0,4.397,11.28,2.46,11.54512884
07/07/2020 09:00,15.61,2.79,15.85737053,6.4,0,6.4,9.21,2.79,9.623315437,15.56,2.79,15.80815296,6.4,0,6.4,9.16,2.79,9.575473879
07/07/2020 09:30,16.137,2.98,16.40984976,5.597,0,5.597,10.54,2.98,10.95317306,16.077,2.98,16.35085102,5.597,0,5.597,10.48,2.98,10.89544859
07/07/2020 10:00,15.7915,2.93,16.06102027,6.1715,0,6.1715,9.62,2.93,10.05630648,15.7315,2.93,16.00203088,6.1715,0,6.1715,9.56,2.93,9.998924942
07/07/2020 10:30,14.5765,2.93,14.86806148,8.5365,0,8.5365,6.04,2.93,6.71315872,14.5365,2.93,14.82884797,8.5365,0,8.5365,6,2.93,6.677192524
07/07/2020 11:00,14.2175,2.93,14.51627384,9.2975,0,9.2975,4.92,2.93,5.726368832,14.1975,2.93,14.49668604,9.2975,0,9.2975,4.9,2.93,5.709194339
07/07/2020 11:30,14.05,3.27,14.42551212,10.52,0,10.52,3.53,3.27,4.811839565,14.03,3.27,14.40603346,10.52,0,10.52,3.51,3.27,4.797186676
07/07/2020 12:00,14.315,3.15,14.65748017,9.905,0,9.905,4.41,3.15,5.419464918,14.295,3.14,14.63579943,9.905,0,9.905,4.39,3.14,5.397378994
07/07/2020 12:30,14.4705,3.15,14.80938453,9.5605,0,9.5605,4.91,3.15,5.833575233,14.4505,3.14,14.78771619,9.5605,0,9.5605,4.89,3.14,5.811342358
07/07/2020 13:00,13.856,3.28,14.2389303,11.456,0,11.456,2.4,3.28,4.064283455,13.886,3.45,14.30816187,11.456,0,11.456,2.43,3.45,4.219881515
07/07/2020 13:30,13.46,0.76,13.48143909,10.35,0,10.35,3.11,0.76,3.201515266,14.02,5.21,14.95675433,10.35,0,10.35,3.67,5.21,6.372832965
07/07/2020 14:00,13.219,0.69,13.23699592,10.929,0,10.929,2.29,0.69,2.39169396,13.729,5.42,14.76014366,10.929,0,10.929,2.8,5.42,6.100524568
07/07/2020 14:30,13.1425,0.69,13.16060053,11.1025,0,11.1025,2.04,0.69,2.153531983,13.6025,5.36,14.62045164,11.1025,0,11.1025,2.5,5.36,5.914355417
07/07/2020 15:00,13.407,0.69,13.42474391,8.637,0,8.637,4.77,0.69,4.81964729,13.977,5.03,14.85454237,8.637,0,8.637,5.34,5.03,7.33597301
07/07/2020 15:30,13.651,0,13.651,7.871,0,7.871,5.78,0,5.78,14.241,4.88,15.05391912,7.871,0,7.871,6.37,4.88,8.024418982
07/07/2020 16:00,13.8935,0,13.8935,6.6735,0,6.6735,7.22,0,7.22,14.5035,4.73,15.25530767,6.6735,0,6.6735,7.83,4.73,9.147775686
07/07/2020 16:30,14.9665,0,14.9665,5.6265,0,5.6265,9.34,0,9.34,15.6165,4.6,16.2798978,5.6265,0,5.6265,9.99,4.6,10.99818621
07/07/2020 17:00,15.6015,-0.7,15.61719572,5.5215,0,5.5215,10.08,-0.7,10.10427632,16.2515,4.46,16.85238417,5.5215,0,5.5215,10.73,4.46,11.6200043
07/07/2020 17:30,16.1855,-0.7,16.20062993,4.8655,0,4.8655,11.32,-0.7,11.34162246,16.8455,4.15,17.34916051,4.8655,0,4.8655,11.98,4.15,12.67844233
07/07/2020 18:00,16.71,-0.79,16.72866402,3.77,0,3.77,12.94,-0.79,12.96409272,17.39,4.01,17.84634977,3.77,0,3.77,13.62,4.01,14.19804564
07/07/2020 18:30,16.5885,-0.86,16.61077759,3.3485,0,3.3485,13.24,-0.86,13.26790112,17.2685,3.92,17.70783703,3.3485,0,3.3485,13.92,3.92,14.46142455
07/07/2020 19:00,16.4175,-0.92,16.44325717,3.0375,0,3.0375,13.38,-0.92,13.411592,17.1075,3.92,17.55086768,3.0375,0,3.0375,14.07,3.92,14.60586526
07/07/2020 19:30,15.9985,-1.13,16.03835722,2.3485,0,2.3485,13.65,-1.13,13.69669303,16.6885,3.65,17.08298956,2.3485,0,2.3485,14.34,3.65,14.79723285
07/07/2020 20:00,15.338,-1.29,15.39215203,2.048,0,2.048,13.29,-1.29,13.35246045,16.028,3.53,16.41212003,2.048,0,2.048,13.98,3.53,14.41878289
07/07/2020 20:30,14.83,-1.44,14.89974832,1.86,0,1.86,12.97,-1.44,13.04969348,15.51,3.39,15.87615193,1.86,0,1.86,13.65,3.39,14.06465783
07/07/2020 21:00,14.3165,-1.58,14.40342224,1.6065,0,1.6065,12.71,-1.58,12.80782964,14.9965,3.23,15.34040131,1.6065,0,1.6065,13.39,3.23,13.77406984
07/07/2020 21:30,14.288,-1.48,14.36444722,1.428,0,1.428,12.86,-1.48,12.94488316,14.968,3.32,15.33177824,1.428,0,1.428,13.54,3.32,13.94109034
07/07/2020 22:00,13.987,-1.48,14.06508333,1.427,0,1.427,12.56,-1.48,12.64689685,14.667,3.39,15.05367028,1.427,0,1.427,13.24,3.39,13.66710284
07/07/2020 22:30,13.423,-1.48,13.50434482,1.413,0,1.413,12.01,-1.48,12.10084708,14.103,3.39,14.50471334,1.413,0,1.413,12.69,3.39,13.13499905
07/07/2020 23:00,12.4765,-1.55,12.57241235,1.4165,0,1.4165,11.06,-1.55,11.16808399,13.1365,3.39,13.56686155,1.4165,0,1.4165,11.72,3.39,12.20043032
07/07/2020 23:30,11.8015,-1.43,11.88782159,1.4115,0,1.4115,10.39,-1.43,10.48794546,12.3715,2.93,12.71372928,1.4115,0,1.4115,10.96,2.93,11.34488872
08/07/2020 00:00,11.43,0.69,11.45080783,1.42,0,1.42,10.01,0.69,10.03375304,11.39,0.69,11.41088077,1.42,0,1.42,9.97,0.69,9.993848108
08/07/2020 00:30,11.211,0.69,11.23221354,1.421,0,1.421,9.79,0.69,9.814285506,11.161,0.69,11.18230839,1.421,0,1.421,9.74,0.69,9.764409864
08/07/2020 01:00,10.549,0.69,10.57154204,1.419,0,1.419,9.13,0.69,9.15603626,10.499,0.69,10.52164916,1.419,0,1.419,9.08,0.69,9.106179221
08/07/2020 01:30,10.7925,0.69,10.81453449,1.4225,0,1.4225,9.37,0.69,9.395371201,10.7525,0.69,10.77461629,1.4225,0,1.4225,9.33,0.69,9.355479678
08/07/2020 02:00,10.606,0.82,10.63765181,1.426,0,1.426,9.18,0.82,9.216550331,10.576,0.83,10.60851903,1.426,0,1.426,9.15,0.83,9.187567687
08/07/2020 02:30,10.2615,0.72,10.28672845,1.4215,0,1.4215,8.84,0.72,8.8692728,10.2315,0.68,10.25407198,1.4215,0,1.4215,8.81,0.68,8.836203936
08/07/2020 03:00,10.1325,0.72,10.15804884,1.4125,0,1.4125,8.72,0.72,8.74967428,10.0925,0.68,10.11538216,1.4125,0,1.4125,8.68,0.68,8.706595201
08/07/2020 03:30,9.9075,0.72,9.933627547,1.4175,0,1.4175,8.49,0.72,8.520475339,9.8675,0.68,9.890902701,1.4175,0,1.4175,8.45,0.68,8.477316792
08/07/2020 04:00,9.898,0,9.898,1.408,0,1.408,8.49,0,8.49,9.858,0,9.858,1.408,0,1.408,8.45,0,8.45
08/07/2020 04:30,9.9095,0.68,9.932803746,1.4195,0,1.4195,8.49,0.68,8.517188503,9.8695,0.68,9.89289797,1.4195,0,1.4195,8.45,0.68,8.477316792
08/07/2020 05:00,10.042,0.74,10.06922857,1.422,0,1.422,8.62,0.74,8.651705034,10.002,0.74,10.02933717,1.422,0,1.422,8.58,0.74,8.611852298
08/07/2020 05:30,10.646,0.74,10.67168759,1.426,0,1.426,9.22,0.74,9.249648642,10.596,0.69,10.61844226,1.426,0,1.426,9.17,0.69,9.19592301
08/07/2020 06:00,11.0485,0.68,11.06940614,1.4685,0,1.4685,9.58,0.68,9.60410329,11.0085,0.69,11.030103,1.4685,0,1.4685,9.54,0.69,9.564920282
08/07/2020 06:30,12.7315,1.08,12.77722553,1.6515,0,1.6515,11.08,1.08,11.13251095,12.6815,1.08,12.72740517,1.6515,0,1.6515,11.03,1.08,11.08274785
08/07/2020 07:00,13.609,0.71,13.62750825,1.969,0,1.969,11.64,0.71,11.66163368,13.779,2.26,13.96311,1.969,0,1.969,11.81,2.26,12.02429624
08/07/2020 07:30,14.8635,1.32,14.92199827,2.4035,0,2.4035,12.46,1.32,12.52972466,15.2135,3.41,15.5909808,2.4035,0,2.4035,12.81,3.41,13.25610048
08/07/2020 08:00,16.0255,2.49,16.21779116,3.2555,0,3.2555,12.77,2.49,13.01049576,15.9655,2.49,16.1585052,3.2555,0,3.2555,12.71,2.49,12.95160994
08/07/2020 08:30,16.188,2.8,16.4283701,4.498,0,4.498,11.69,2.8,12.02065306,16.128,2.8,16.36925117,4.498,0,4.498,11.63,2.8,11.96231165
08/07/2020 09:00,16.8355,2.94,17.0902797,3.8455,0,3.8455,12.99,2.94,13.31854722,16.7555,2.94,17.0114779,3.8455,0,3.8455,12.91,2.94,13.24053247
08/07/2020 09:30,17.002,3.14,17.28952295,4.092,0,4.092,12.91,3.14,13.28637272,16.932,3.14,17.22069174,4.092,0,4.092,12.84,3.14,13.21836601
08/07/2020 10:00,16.737,3.25,17.04962372,5.367,0,5.367,11.37,3.25,11.82537103,16.667,3.25,16.98091249,5.367,0,5.367,11.3,3.25,11.75808233
08/07/2020 10:30,16.496,3.11,16.78660526,5.756,0,5.756,10.74,3.11,11.18122086,16.436,3.11,16.72764765,5.756,0,5.756,10.68,3.11,11.12360104
08/07/2020 11:00,16.4155,3.11,16.70750551,6.1955,0,6.1955,10.22,3.11,10.68271969,16.3655,3.11,16.65838198,6.1955,0,6.1955,10.17,3.11,10.63489539
08/07/2020 11:30,16.353,3.4,16.70271262,7.843,0,7.843,8.51,3.4,9.164065692,16.303,3.4,16.65376261,7.843,0,7.843,8.46,3.4,9.117653207
08/07/2020 12:00,16.009,3.52,16.39141486,8.859,0,8.859,7.15,3.52,7.969498102,15.969,3.52,16.35235032,8.859,0,8.859,7.11,3.52,7.933630947
08/07/2020 12:30,16.453,3.45,16.81082119,7.863,0,7.863,8.59,3.45,9.256921735,16.413,3.45,16.7716746,7.863,0,7.863,8.55,3.45,9.219815616
08/07/2020 13:00,15.8425,3.17,16.15653757,7.9225,0,7.9225,7.92,3.17,8.530844038,15.8025,3.17,16.11731697,7.9225,0,7.9225,7.88,3.17,8.49372121
08/07/2020 13:30,15.7015,2.92,15.97070763,7.6815,0,7.6815,8.02,2.92,8.535033685,15.6615,2.92,15.93138356,7.6815,0,7.6815,7.98,2.92,8.497458444
08/07/2020 14:00,15.4895,3.08,15.79275183,7.7395,0,7.7395,7.75,3.08,8.339598312,15.4495,3.09,15.75548001,7.7395,0,7.7395,7.71,3.09,8.306154345
08/07/2020 14:30,15.355,3.08,15.66085646,7.755,0,7.755,7.6,3.08,8.200390235,15.315,3.09,15.62361434,7.755,0,7.755,7.56,3.09,8.167110872
08/07/2020 15:00,15.264,3.18,15.59173165,7.194,0,7.194,8.07,3.18,8.67394374,15.234,3.18,15.56236345,7.194,0,7.194,8.04,3.18,8.646039556
08/07/2020 15:30,15.3975,2.96,15.67943259,6.3375,0,6.3375,9.06,2.96,9.531274836,15.3475,2.96,15.63033449,6.3375,0,6.3375,9.01,2.96,9.483759803
08/07/2020 16:00,15.648,2.96,15.92549855,6.198,0,6.198,9.45,2.96,9.902731946,15.608,2.96,15.88619728,6.198,0,6.198,9.41,2.96,9.864567907
08/07/2020 16:30,16.322,2.79,16.55873739,5.032,0,5.032,11.29,2.79,11.62962596,16.262,2.79,16.4995983,5.032,0,5.032,11.23,2.79,11.57138713
08/07/2020 17:00,17.118,2.43,17.28961607,3.628,0,3.628,13.49,2.43,13.70711494,17.048,2.44,17.22172767,3.628,0,3.628,13.42,2.44,13.64001466
08/07/2020 17:30,17.7395,2.22,17.87787069,3.3695,0,3.3695,14.37,2.22,14.54047111,17.6695,2.24,17.81091885,3.3695,0,3.3695,14.3,2.24,14.47437736
08/07/2020 18:00,18.193,2.15,18.31960013,3.093,0,3.093,15.1,2.15,15.25229491,18.103,2.17,18.23259469,3.093,0,3.093,15.01,2.17,15.16604761
08/07/2020 18:30,17.7425,1.84,17.83765417,2.8825,0,2.8825,14.86,1.84,14.97348323,17.6625,1.85,17.75912178,2.8825,0,2.8825,14.78,1.85,14.89533148
08/07/2020 19:00,17.571,1.84,17.66707789,2.431,0,2.431,15.14,1.84,15.25139994,17.481,1.8,17.5734277,2.431,0,2.431,15.05,1.8,15.15725899
08/07/2020 19:30,17.1445,1.6,17.21899766,2.2245,0,2.2245,14.92,1.6,15.00554564,17.0445,1.61,17.12037033,2.2245,0,2.2245,14.82,1.61,14.90719625
08/07/2020 20:00,16.5335,1.52,16.60322325,1.9835,0,1.9835,14.55,1.52,14.62917974,16.4435,1.52,16.51360325,1.9835,0,1.9835,14.46,1.52,14.53966987
08/07/2020 20:30,15.9235,1.41,15.98580471,1.9135,0,1.9135,14.01,1.41,14.08077413,15.8435,1.42,15.90700765,1.9135,0,1.9135,13.93,1.42,14.00218911
08/07/2020 21:00,15.1745,1.3,15.23008372,1.5045,0,1.5045,13.67,1.3,13.73167506,15.0945,1.31,15.15123857,1.5045,0,1.5045,13.59,1.31,13.65299235
08/07/2020 21:30,15.1565,1.42,15.22287398,1.3865,0,1.3865,13.77,1.42,13.84302351,15.0765,1.44,15.14511315,1.3865,0,1.3865,13.69,1.44,13.76552578
08/07/2020 22:00,14.748,1.31,14.80606646,1.388,0,1.388,13.36,1.31,13.42407166,14.668,1.32,14.72727483,1.388,0,1.388,13.28,1.32,13.34544117
08/07/2020 22:30,14.2755,1.23,14.3283914,1.3855,0,1.3855,12.89,1.23,12.94855204,14.2055,1.24,14.25951718,1.3855,0,1.3855,12.82,1.24,12.87982919
08/07/2020 23:00,13.218,1.1,13.26369194,1.398,0,1.398,11.82,1.1,11.87107409,13.148,1.12,13.19561685,1.398,0,1.398,11.75,1.12,11.80325802
08/07/2020 23:30,11.831,-1.54,11.93080722,1.391,0,1.391,10.44,-1.54,10.55297115,12.471,3.28,12.8951247,1.391,0,1.391,11.08,3.28,11.55529316
09/07/2020 00:00,11.2065,-1.71,11.33621375,1.3965,0,1.3965,9.81,-1.71,9.95792147,11.8665,3.28,12.3114671,1.3965,0,1.3965,10.47,3.28,10.97175009
09/07/2020 00:30,10.8275,-1.78,10.9728372,1.3975,0,1.3975,9.43,-1.78,9.596525413,11.4775,3.14,11.89926915,1.3975,0,1.3975,10.08,3.14,10.55774597
09/07/2020 01:00,10.3975,-1.78,10.54876326,1.3975,0,1.3975,9,-1.78,9.174333763,11.0375,3.14,11.47545233,1.3975,0,1.3975,9.64,3.14,10.13850088
09/07/2020 01:30,10.63,-1.92,10.80200444,1.4,0,1.4,9.23,-1.92,9.427581874,11.26,3.06,11.66838464,1.4,0,1.4,9.86,3.06,10.32391399
09/07/2020 02:00,10.497,-1.92,10.67114844,1.407,0,1.407,9.09,-1.92,9.290559725,11.147,3.06,11.55937754,1.407,0,1.407,9.74,3.06,10.20936825
09/07/2020 02:30,10.3165,-1.92,10.49364437,1.4065,0,1.4065,8.91,-1.92,9.114521381,10.9465,3.06,11.36615424,1.4065,0,1.4065,9.54,3.06,10.01874244
09/07/2020 03:00,10.1895,-2.03,10.38974544,1.4095,0,1.4095,8.78,-2.03,9.011620276,10.2595,2.96,10.67796517,1.4095,0,1.4095,8.85,2.96,9.331886197
09/07/2020 03:30,10.1145,0.78,10.14453105,1.4045,0,1.4045,8.71,0.78,8.744855631,10.0845,0.78,10.11462012,1.4045,0,1.4045,8.68,0.78,8.714975617
09/07/2020 04:00,10.109,0.68,10.1318449,1.399,0,1.399,8.71,0.68,8.736503877,10.079,0.68,10.10191274,1.399,0,1.399,8.68,0.68,8.706595201
09/07/2020 04:30,10.248,0.68,10.27053572,1.408,0,1.408,8.84,0.68,8.866115271,10.198,0.68,10.22064597,1.408,0,1.408,8.79,0.68,8.816263381
09/07/2020 05:00,10.329,0.68,10.35135938,1.409,0,1.409,8.92,0.68,8.945881734,10.279,0.68,10.30146791,1.409,0,1.409,8.87,0.68,8.896027203
09/07/2020 05:30,11.0265,0.68,11.04744777,1.4165,0,1.4165,9.61,0.68,9.634028233,10.9865,0.73,11.01072578,1.4165,0,1.4165,9.57,0.73,9.597801832
09/07/2020 06:00,11.388,0.78,11.41468107,1.538,0,1.538,9.85,0.78,9.880834985,11.348,0.78,11.3747749,1.538,0,1.538,9.81,0.78,9.840960319
09/07/2020 06:30,12.6305,1.14,12.68184254,1.7005,0,1.7005,10.93,1.14,10.98929024,12.5705,1.15,12.62299371,1.7005,0,1.7005,10.87,1.15,10.93066329
09/07/2020 07:00,13.6055,1.53,13.69125744,2.0355,0,2.0355,11.57,1.53,11.67072406,13.5455,1.54,13.63276092,2.0355,0,2.0355,11.51,1.54,11.61256647
09/07/2020 07:30,14.397,1.71,14.49819675,2.447,0,2.447,11.95,1.71,12.0717273,14.327,1.72,14.42987626,2.447,0,2.447,11.88,1.72,12.00386604
09/07/2020 08:00,15.372,1.97,15.49771867,2.862,0,2.862,12.51,1.97,12.66416203,15.972,4.44,16.57764712,2.862,0,2.862,13.11,4.44,13.84144862
09/07/2020 08:30,16.5555,2.76,16.78398583,3.2555,0,3.2555,13.3,2.76,13.58335746,16.6055,3.17,16.90536986,3.2555,0,3.2555,13.35,3.17,13.72120257
09/07/2020 09:00,16.867,2.83,17.10276554,3.227,0,3.227,13.64,2.83,13.93048815,16.787,2.84,17.02553873,3.227,0,3.227,13.56,2.84,13.85421236
09/07/2020 09:30,16.6915,2.73,16.91328094,3.6415,0,3.6415,13.05,2.73,13.33249414,16.6115,2.73,16.83433492,3.6415,0,3.6415,12.97,2.73,13.25419933
09/07/2020 10:00,16.437,2.73,16.6621688,3.847,0,3.847,12.59,2.73,12.88258514,16.367,2.73,16.59311872,3.847,0,3.847,12.52,2.73,12.81418355
09/07/2020 10:30,16.248,2.73,16.475752,4.528,0,4.528,11.72,2.73,12.03375669,16.188,2.73,16.41658442,4.528,0,4.528,11.66,2.73,11.97532881
09/07/2020 11:00,15.935,2.73,16.16716193,5.105,0,5.105,10.83,2.73,11.16878686,15.875,2.73,16.10802673,5.105,0,5.105,10.77,2.73,11.11061654
09/07/2020 11:30,15.935,2.73,16.16716193,5.255,0,5.255,10.68,2.73,11.02339784,15.875,2.73,16.10802673,5.255,0,5.255,10.62,2.73,10.96527701
09/07/2020 12:00,15.62,2.54,15.82516983,5.83,0,5.83,9.79,2.54,10.11413368,15.57,2.54,15.77582011,5.83,0,5.83,9.74,2.54,10.06574389
09/07/2020 12:30,16.1755,2.64,16.38952105,5.7555,0,5.7555,10.42,2.64,10.74923253,16.1155,2.64,16.33030741,5.7555,0,5.7555,10.36,2.64,10.69108039
09/07/2020 13:00,16.311,2.64,16.52326605,5.671,0,5.671,10.64,2.64,10.96262742,16.251,2.64,16.46403963,5.671,0,5.671,10.58,2.64,10.90440278
09/07/2020 13:30,15.6015,2.64,15.82328671,5.8715,0,5.8715,9.73,2.64,10.08179052,15.5515,2.64,15.77398974,5.8715,0,5.8715,9.68,2.64,10.03354374
09/07/2020 14:00,14.707,2.85,14.98059909,7.807,0,7.807,6.9,2.85,7.465420283,14.667,2.85,14.94133157,7.807,0,7.807,6.86,2.85,7.428465521
09/07/2020 14:30,14.9405,2.85,15.20989942,7.3805,0,7.3805,7.56,2.85,8.079362599,14.9005,2.85,15.17060975,7.3805,0,7.3805,7.52,2.85,8.041946282
09/07/2020 15:00,15.343,2.67,15.57358498,5.093,0,5.093,10.25,2.67,10.59204418,15.283,2.68,15.51620086,5.093,0,5.093,10.19,2.68,10.53653169
09/07/2020 15:30,15.5795,2.67,15.80663532,4.3095,0,4.3095,11.27,2.67,11.58196011,15.5195,2.68,15.74919935,4.3095,0,4.3095,11.21,2.68,11.5259056
09/07/2020 16:00,15.54,2.67,15.76770434,5.14,0,5.14,10.4,2.67,10.73726688,15.48,2.63,15.70182473,5.14,0,5.14,10.34,2.63,10.66923146
09/07/2020 16:30,16.1155,2.57,16.31913724,4.8455,0,4.8455,11.27,2.57,11.55931659,16.0455,2.57,16.25001447,4.8455,0,4.8455,11.2,2.57,11.49107915
09/07/2020 17:00,17.0305,2.57,17.22332228,4.2905,0,4.2905,12.74,2.57,12.99663418,16.9405,2.57,17.13433513,4.2905,0,4.2905,12.65,2.57,12.90842361
09/07/2020 17:30,17.7365,2.15,17.86633517,3.5465,0,3.5465,14.19,2.15,14.35195457,17.6565,2.16,17.78813066,3.5465,0,3.5465,14.11,2.16,14.27437214
09/07/2020 18:00,18.2495,2.15,18.37571088,3.0095,0,3.0095,15.24,2.15,15.39090965,18.1695,2.16,18.29744054,3.0095,0,3.0095,15.16,2.16,15.3131055
09/07/2020 18:30,18.091,2.03,18.20453737,2.651,0,2.651,15.44,2.03,15.57287706,18.011,2.04,18.12616123,2.651,0,2.651,15.36,2.04,15.49487657
09/07/2020 19:00,17.7595,1.87,17.85768015,2.3195,0,2.3195,15.44,1.87,15.55282932,17.6795,1.88,17.77917659,2.3195,0,2.3195,15.36,1.88,15.47462439
09/07/2020 19:30,16.886,1.74,16.97541151,2.936,0,2.936,13.95,1.74,14.05809731,16.806,1.75,16.89686764,2.936,0,2.936,13.87,1.75,13.97996423
09/07/2020 20:00,16.215,1.56,16.28986878,2.495,0,2.495,13.72,1.56,13.80840324,16.135,1.57,16.21120369,2.495,0,2.495,13.64,1.57,13.73005827
09/07/2020 20:30,16.151,1.63,16.23304349,1.931,0,1.931,14.22,1.63,14.31311636,16.071,1.65,16.15548022,1.931,0,1.931,14.14,1.65,14.23594394
09/07/2020 21:00,15.7415,1.5,15.81280564,1.3415,0,1.3415,14.4,1.5,14.47791421,15.6615,1.51,15.73412477,1.3415,0,1.3415,14.32,1.51,14.39939235
09/07/2020 21:30,15.2615,1.5,15.33503773,1.2315,0,1.2315,14.03,1.5,14.10995748,15.1815,1.51,15.25640987,1.2315,0,1.2315,13.95,1.51,14.03148602
09/07/2020 22:00,14.716,1.17,14.76243733,1.226,0,1.226,13.49,1.17,13.54064253,14.646,1.18,14.69345827,1.226,0,1.226,13.42,1.18,13.47177791
09/07/2020 22:30,14.113,1.06,14.15275129,1.223,0,1.223,12.89,1.06,12.93351074,14.033,1.09,14.0752687,1.223,0,1.223,12.81,1.09,12.85629029
